Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/03/2019 00:30,12.79904,5.87972,14.08497541,2.39904,0.69972,2.499,10.4,5.18,11.61862298,11.27,0,11.27,2.39904,0.69972,2.499,11.27,0,11.27
31/03/2019 01:00,12.92752,5.83636,14.18393004,2.38752,0.69636,2.487,10.54,5.14,11.72651696,11.6,0,11.6,2.38752,0.69636,2.487,11.6,0,11.6
31/03/2019 01:30,2.3538,0.6904,2.452962821,2.3568,0.6874,2.455,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,2.3568,0.6874,2.455,-0.003,0.003,0.004242641
31/03/2019 02:00,2.4306,0.7128,2.532962732,2.4336,0.7098,2.535,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,2.4336,0.7098,2.535,-0.003,0.003,0.004242641
31/03/2019 02:30,12.81256,5.91908,14.11372388,2.36256,0.68908,2.461,10.45,5.23,11.68569211,11.26,0,11.26,2.36256,0.68908,2.461,11.26,0,11.26
31/03/2019 03:00,12.42064,5.82352,13.7180787,2.24064,0.65352,2.334,10.18,5.17,11.41758731,11.07,0,11.07,2.24064,0.65352,2.334,11.07,0,11.07
31/03/2019 03:30,12.14272,5.84496,13.47624601,2.14272,0.62496,2.232,10,5.22,11.28044325,10.85,0,10.85,2.14272,0.62496,2.232,10.85,0,10.85
31/03/2019 04:00,11.98784,5.89312,13.3580377,2.30784,0.67312,2.404,9.68,5.22,10.99776341,10.67,0,10.67,2.30784,0.67312,2.404,10.67,0,10.67
31/03/2019 04:30,12.07136,5.91748,13.44374582,2.39136,0.69748,2.491,9.68,5.22,10.99776341,10.57,0,10.57,2.39136,0.69748,2.491,10.57,0,10.57
31/03/2019 05:00,11.87512,5.93316,13.27482062,2.44512,0.71316,2.547,9.43,5.22,10.77837186,10.33,0,10.33,2.44512,0.71316,2.547,10.33,0,10.33
31/03/2019 05:30,11.56728,5.89004,12.98054459,2.29728,0.67004,2.393,9.27,5.22,10.63867003,10.16,0,10.16,2.29728,0.67004,2.393,10.16,0,10.16
31/03/2019 06:00,12.05232,5.95276,13.44223824,2.51232,0.73276,2.617,9.54,5.22,10.87474138,10.43,0,10.43,2.51232,0.73276,2.617,10.43,0,10.43
31/03/2019 06:30,12.65072,5.83646,13.9321564,2.49072,0.72646,2.5945,10.16,5.11,11.37267339,11.06,0,11.06,2.49072,0.72646,2.5945,11.06,0,11.06
31/03/2019 07:00,12.66216,5.52438,13.81481344,2.31216,0.67438,2.4085,10.35,4.85,11.43000437,11.24,0,11.24,2.31216,0.67438,2.4085,11.24,0,11.24
31/03/2019 07:30,13.71792,5.54356,14.79568811,2.61792,0.76356,2.727,11.1,4.78,12.08546234,12.03,-1.61,12.13725669,2.61792,0.76356,2.727,12.03,-1.61,12.13725669
31/03/2019 08:00,14.76968,5.32074,15.69884459,2.77968,0.81074,2.8955,11.99,4.51,12.81016003,12.89,-1.61,12.99015781,2.77968,0.81074,2.8955,12.89,-1.61,12.99015781
31/03/2019 08:30,15.598,4.9615,16.36808132,2.748,0.8015,2.8625,12.85,4.16,13.50659469,13.83,-1.61,13.92339757,2.748,0.8015,2.8625,13.83,-1.61,13.92339757
31/03/2019 09:00,16.99696,4.85328,17.67628287,2.85696,0.83328,2.976,14.14,4.02,14.70034013,14.62,-1.72,14.72082878,2.85696,0.83328,2.976,14.62,-1.72,14.72082878
31/03/2019 09:30,17.93224,4.60482,18.51403788,3.10224,0.90482,3.2315,14.83,3.7,15.28459682,15.81,-2.41,15.99262955,3.10224,0.90482,3.2315,15.81,-2.41,15.99262955
31/03/2019 10:00,18.58544,4.44492,19.10957597,3.20544,0.93492,3.339,15.38,3.51,15.77543977,16.25,-2.52,16.44423607,3.20544,0.93492,3.339,16.25,-2.52,16.44423607
31/03/2019 10:30,19.23848,0.94164,19.26151081,3.22848,0.94164,3.363,16.01,0,16.01,16.25,0,16.25,3.22848,0.94164,3.363,16.25,0,16.25
31/03/2019 11:00,19.08896,0.94178,19.11217788,3.22896,0.94178,3.3635,15.86,0,15.86,16.19,0,16.19,3.22896,0.94178,3.3635,16.19,0,16.19
31/03/2019 11:30,19.31768,0.96474,19.34175493,3.30768,0.96474,3.4455,16.01,0,16.01,16.26,0,16.26,3.30768,0.96474,3.4455,16.26,0,16.26
31/03/2019 12:00,19.0004,0.8372,19.01883551,2.8704,0.8372,2.99,16.13,0,16.13,16.45,0,16.45,2.8704,0.8372,2.99,16.45,0,16.45
31/03/2019 12:30,19.51368,0.88774,19.53386264,3.04368,0.88774,3.1705,16.47,0,16.47,16.79,0,16.79,3.04368,0.88774,3.1705,16.79,0,16.79
31/03/2019 13:00,19.89488,1.01934,19.92097649,3.49488,1.01934,3.6405,16.4,0,16.4,16.72,0,16.72,3.49488,1.01934,3.6405,16.72,0,16.72
31/03/2019 13:30,18.50648,0.92064,18.52936534,3.15648,0.92064,3.288,15.35,0,15.35,15.66,0,15.66,3.15648,0.92064,3.288,15.66,0,15.66
31/03/2019 14:00,17.04472,4.87596,17.72843664,2.93472,0.85596,3.057,14.11,4.02,14.67148595,14.73,-2.07,14.87473697,2.93472,0.85596,3.057,14.73,-2.07,14.87473697
31/03/2019 14:30,16.74944,4.79192,17.42143041,2.98944,0.87192,3.114,13.76,3.92,14.30748056,14.84,-2.01,14.97550333,2.98944,0.87192,3.114,14.84,-2.01,14.97550333
31/03/2019 15:00,16.3288,4.8509,17.03411108,2.8488,0.8309,2.9675,13.48,4.02,14.06665561,14.51,-2.01,14.64855624,2.8488,0.8309,2.9675,14.51,-2.01,14.64855624
31/03/2019 15:30,16.10104,4.93572,16.84057069,2.59104,0.75572,2.699,13.51,4.18,14.14187046,14.47,-2.01,14.60893562,2.59104,0.75572,2.699,14.47,-2.01,14.60893562
31/03/2019 16:00,16.05768,4.73974,16.74258708,2.46768,0.71974,2.5705,13.59,4.02,14.17210288,14.53,-2.01,14.66836733,2.46768,0.71974,2.5705,14.53,-2.01,14.66836733
31/03/2019 16:30,16.39256,4.91658,17.11399376,2.42256,0.70658,2.5235,13.97,4.21,14.59057915,15.06,-2.01,15.19354139,2.42256,0.70658,2.5235,15.06,-2.01,15.19354139
31/03/2019 17:00,16.95544,4.86492,17.63956893,2.48544,0.72492,2.589,14.47,4.14,15.05059799,15.57,-2.01,15.6992038,2.48544,0.72492,2.589,15.57,-2.01,15.6992038
31/03/2019 17:30,17.05192,4.72306,17.69393318,2.34192,0.68306,2.4395,14.71,4.04,15.25469436,15.75,-2.01,15.87773913,2.34192,0.68306,2.4395,15.75,-2.01,15.87773913
31/03/2019 18:00,17.1884,4.6812,17.81445278,2.1984,0.6412,2.29,14.99,4.04,15.52487359,16.03,-2.01,16.15552537,2.1984,0.6412,2.29,16.03,-2.01,16.15552537
31/03/2019 18:30,17.89824,4.23782,18.39309962,2.11824,0.61782,2.2065,15.78,3.62,16.18989808,16.21,-2.01,16.33414216,2.11824,0.61782,2.2065,16.21,-2.01,16.33414216
31/03/2019 19:00,18.2404,4.2472,18.72834483,2.1504,0.6272,2.24,16.09,3.62,16.49219512,17.12,-2.01,17.23758974,2.1504,0.6272,2.24,17.12,-2.01,17.23758974
31/03/2019 19:30,18.67792,4.24356,19.15391597,2.13792,0.62356,2.227,16.54,3.62,16.93150909,17.55,-2.01,17.66472757,2.13792,0.62356,2.227,17.55,-2.01,17.66472757
31/03/2019 20:00,19.68888,4.22884,20.13790166,2.25888,0.65884,2.353,17.43,3.57,17.79184645,18.38,-2.27,18.51964632,2.25888,0.65884,2.353,18.38,-2.27,18.51964632
31/03/2019 20:30,20.53704,4.15372,20.95288529,2.20704,0.64372,2.299,18.33,3.51,18.66303834,18.7,-2.41,18.85465725,2.20704,0.64372,2.299,18.7,-2.41,18.85465725
31/03/2019 21:00,19.85992,4.33456,20.32744039,2.20992,0.64456,2.302,17.65,3.69,18.03160004,18.17,-2.01,18.28083696,2.20992,0.64456,2.302,18.17,-2.01,18.28083696
31/03/2019 21:30,18.56904,4.40472,19.08430782,2.03904,0.59472,2.124,16.53,3.81,16.96340178,17.58,-1.93,17.68562411,2.03904,0.59472,2.124,17.58,-1.93,17.68562411
31/03/2019 22:00,17.6112,4.5916,18.19992187,1.8912,0.5516,1.97,15.72,4.04,16.23083485,16.37,-0.41,16.37513359,1.8912,0.5516,1.97,16.37,-0.41,16.37513359
31/03/2019 22:30,16.78176,4.98468,17.50641321,1.90176,0.55468,1.981,14.88,4.43,15.52544041,15.66,-0.85,15.68305136,1.90176,0.55468,1.981,15.66,-0.85,15.68305136
31/03/2019 23:00,16.0072,3.0796,16.30074808,2.2272,0.6496,2.32,13.78,2.43,13.99261591,14.24,0.97,14.27299898,2.2272,0.6496,2.32,14.24,0.97,14.27299898
31/03/2019 23:30,14.4772,4.6796,15.21472892,2.2272,0.6496,2.32,12.25,4.03,12.89586756,13.04,2.01,13.19400243,2.2272,0.6496,2.32,13.04,2.01,13.19400243
01/04/2019 00:00,13.2272,5.8696,14.47104087,2.2272,0.6496,2.32,11,5.22,12.17572996,11.94,0,11.94,2.2272,0.6496,2.32,11.94,0,11.94
01/04/2019 00:30,12.51112,5.82116,13.79905893,2.06112,0.60116,2.147,10.45,5.22,11.68121997,11.26,0,11.26,2.06112,0.60116,2.147,11.26,0,11.26
01/04/2019 01:00,11.904,5.752,13.22084415,1.824,0.532,1.9,10.08,5.22,11.35142282,11.01,0,11.01,1.824,0.532,1.9,11.01,0,11.01
01/04/2019 01:30,12.2088,5.7234,13.48377191,1.8288,0.5334,1.905,10.38,5.19,11.6051928,11.25,0,11.25,1.8288,0.5334,1.905,11.25,0,11.25
01/04/2019 02:00,12.764,5.757,14.00224071,1.944,0.567,2.025,10.82,5.19,12.00035416,11.66,0,11.66,1.944,0.567,2.025,11.66,0,11.66
01/04/2019 02:30,12.84272,5.80996,14.09578278,2.02272,0.58996,2.107,10.82,5.22,12.01335923,11.66,0,11.66,2.02272,0.58996,2.107,11.66,0,11.66
01/04/2019 03:00,12.68096,5.81528,13.95077876,2.04096,0.59528,2.126,10.64,5.22,11.8514978,11.62,0,11.62,2.04096,0.59528,2.126,11.62,0,11.62
01/04/2019 03:30,12.39136,5.77748,13.67205463,1.91136,0.55748,1.991,10.48,5.22,11.7080656,11.43,0,11.43,1.91136,0.55748,1.991,11.43,0,11.43
01/04/2019 04:00,12.35464,5.77552,13.63795295,1.90464,0.55552,1.984,10.45,5.22,11.68121997,11.34,0,11.34,1.90464,0.55552,1.984,11.34,0,11.34
01/04/2019 04:30,12.54408,5.77244,13.80851211,1.89408,0.55244,1.973,10.65,5.22,11.86047638,11.59,0,11.59,1.89408,0.55244,1.973,11.59,0,11.59
01/04/2019 05:00,12.50792,5.80856,13.79084595,2.01792,0.58856,2.102,10.49,5.22,11.71701754,11.48,0,11.48,2.01792,0.58856,2.102,11.48,0,11.48
01/04/2019 05:30,13.24872,5.10296,14.19749212,1.99872,0.58296,2.082,11.25,4.52,12.12406285,12.03,2.22,12.23312307,1.99872,0.58296,2.082,12.03,2.22,12.23312307
01/04/2019 06:00,14.42008,5.29544,15.3616533,1.87008,0.54544,1.948,12.55,4.75,13.41883005,13.58,-1.61,13.67510512,1.87008,0.54544,1.948,13.58,-1.61,13.67510512
01/04/2019 06:30,16.8028,4.3604,17.35935414,1.8528,0.5404,1.93,14.95,3.82,15.43032404,15.83,-1.95,15.94965203,1.8528,0.5404,1.93,15.83,-1.95,15.94965203
01/04/2019 07:00,18.70664,3.63152,19.05587357,1.85664,0.54152,1.934,16.85,3.09,17.13098363,17.85,-2.55,18.03122292,1.85664,0.54152,1.934,17.85,-2.55,18.03122292
01/04/2019 07:30,21.3268,2.9774,21.53363204,1.8768,0.5474,1.955,19.45,2.43,19.60120915,19.98,-4.14,20.40441129,1.8768,0.5474,1.955,19.98,-4.14,20.40441129
01/04/2019 08:00,22.7596,1.3928,22.80217718,2.1696,0.6328,2.26,20.59,0.76,20.60402145,21.29,-4.54,21.76868623,2.1696,0.6328,2.26,21.29,-4.54,21.76868623
01/04/2019 08:30,23.18384,1.82612,23.25564773,2.28384,0.66612,2.379,20.9,1.16,20.93216663,22.01,-4.73,22.51250763,2.28384,0.66612,2.379,22.01,-4.73,22.51250763
01/04/2019 09:00,23.29664,-1.46348,23.34256218,2.21664,0.64652,2.309,21.08,-2.11,21.18533691,22.22,-5.06,22.78885693,2.21664,0.64652,2.309,22.22,-5.06,22.78885693
01/04/2019 09:30,23.35584,2.22712,23.46178437,2.11584,0.61712,2.204,21.24,1.61,21.3009319,22.51,-5.6,23.19612252,2.11584,0.61712,2.204,22.51,-5.6,23.19612252
01/04/2019 10:00,23.13664,1.49902,23.1851498,2.39664,0.69902,2.4965,20.74,0.8,20.75542339,21.97,-5.39,22.62151631,2.39664,0.69902,2.4965,21.97,-5.39,22.62151631
01/04/2019 10:30,23.15024,-1.26618,23.18484039,2.55024,0.74382,2.6565,20.6,-2.01,20.69782839,21.1,-2.41,21.23718673,2.55024,0.74382,2.6565,21.1,-2.41,21.23718673
01/04/2019 11:00,22.57864,0.79002,22.59245706,2.70864,0.79002,2.8215,19.87,0,19.87,21,-4.88,21.55955473,2.70864,0.79002,2.8215,21,-4.88,21.55955473
01/04/2019 11:30,22.21576,0.77168,22.22915838,2.64576,0.77168,2.756,19.57,0,19.57,20.66,-4.83,21.21708038,2.64576,0.77168,2.756,20.66,-4.83,21.21708038
01/04/2019 12:00,21.98344,2.50642,22.12586214,3.07344,0.89642,3.2015,18.91,1.61,18.97841405,19.94,-4.83,20.51663959,3.07344,0.89642,3.2015,19.94,-4.83,20.51663959
01/04/2019 12:30,22.10376,0.96068,22.12462683,3.29376,0.96068,3.431,18.81,0,18.81,19.91,-4.83,20.48748398,3.29376,0.96068,3.431,19.91,-4.83,20.48748398
01/04/2019 13:00,21.73704,2.58622,21.89035043,3.34704,0.97622,3.4865,18.39,1.61,18.46034128,19.51,-4.54,20.03126806,3.34704,0.97622,3.4865,19.51,-4.54,20.03126806
01/04/2019 13:30,21.44872,1.41546,21.49537431,3.37872,0.98546,3.5195,18.07,0.43,18.07511549,18.92,-4.42,19.42943128,3.37872,0.98546,3.5195,18.92,-4.42,19.42943128
01/04/2019 14:00,21.27456,-0.63742,21.28410692,3.33456,0.97258,3.4735,17.94,-1.61,18.01209871,18.25,-1.61,18.3208788,3.33456,0.97258,3.4735,18.25,-1.61,18.3208788
01/04/2019 14:30,20.81136,2.19748,20.92705482,3.35136,0.97748,3.491,17.46,1.22,17.50257124,18.51,-4.45,19.03740003,3.35136,0.97748,3.491,18.51,-4.45,19.03740003
01/04/2019 15:00,20.60752,0.91636,20.62788395,3.34752,0.97636,3.487,17.26,-0.06,17.26010429,17.96,-4.45,18.50308353,3.34752,0.97636,3.487,17.96,-4.45,18.50308353
01/04/2019 15:30,20.79936,-0.68352,20.81058807,3.27936,0.95648,3.416,17.52,-1.64,17.59659058,17.86,-1.61,17.93242036,3.27936,0.95648,3.416,17.86,-1.61,17.93242036
01/04/2019 16:00,21.2556,-0.6992,21.26709693,3.2256,0.9408,3.36,18.03,-1.64,18.10443316,18.36,0,18.36,3.2256,0.9408,3.36,18.36,0,18.36
01/04/2019 16:30,21.5612,-0.7034,21.5726706,3.2112,0.9366,3.345,18.35,-1.64,18.42314034,18.63,0,18.63,3.2112,0.9366,3.345,18.63,0,18.63
01/04/2019 17:00,21.91432,0.91126,21.93325821,3.12432,0.91126,3.2545,18.79,0,18.79,19.09,0,19.09,3.12432,0.91126,3.2545,19.09,0,19.09
01/04/2019 17:30,22.1428,0.8904,22.16069503,3.0528,0.8904,3.18,19.09,0,19.09,19.38,0,19.38,3.0528,0.8904,3.18,19.38,0,19.38
01/04/2019 18:00,22.24552,0.85036,22.26176705,2.91552,0.85036,3.037,19.33,0,19.33,19.7,0,19.7,2.91552,0.85036,3.037,19.7,0,19.7
01/04/2019 18:30,22.44904,0.76972,22.46223199,2.63904,0.76972,2.749,19.81,0,19.81,20.12,0,20.12,2.63904,0.76972,2.749,20.12,0,20.12
01/04/2019 19:00,22.6972,0.8246,22.71217411,2.8272,0.8246,2.945,19.87,0,19.87,20.19,0,20.19,2.8272,0.8246,2.945,20.19,0,20.19
01/04/2019 19:30,22.64984,0.83412,22.66519376,2.85984,0.83412,2.979,19.79,0,19.79,20.13,0,20.13,2.85984,0.83412,2.979,20.13,0,20.13
01/04/2019 20:00,23.10424,2.86832,23.28160574,2.87424,0.83832,2.994,20.23,2.03,20.3315961,21.26,-3.62,21.56599175,2.87424,0.83832,2.994,21.26,-3.62,21.56599175
01/04/2019 20:30,23.34168,3.03924,23.5387129,2.91168,0.84924,3.033,20.43,2.19,20.54704358,21.4,-3.62,21.70401806,2.91168,0.84924,3.033,21.4,-3.62,21.70401806
01/04/2019 21:00,22.49952,3.47736,22.76665177,2.93952,0.85736,3.062,19.56,2.62,19.73469027,20.19,-3.08,20.42357706,2.93952,0.85736,3.062,20.19,-3.08,20.42357706
01/04/2019 21:30,21.01336,3.73848,21.34332521,2.94336,0.85848,3.066,18.07,2.88,18.2980682,19.18,-2.78,19.38042311,2.94336,0.85848,3.066,19.18,-2.78,19.38042311
01/04/2019 22:00,19.67064,4.42352,20.16188501,2.96064,0.86352,3.084,16.71,3.56,17.0850139,17.61,-2.45,17.77961192,2.96064,0.86352,3.084,17.61,-2.45,17.77961192
01/04/2019 22:30,18.11504,4.81772,18.74473527,2.97504,0.86772,3.099,15.14,3.95,15.646792,16.2,-2.08,16.33298503,2.97504,0.86772,3.099,16.2,-2.08,16.33298503
01/04/2019 23:00,16.6896,5.1628,17.46989559,2.8896,0.8428,3.01,13.8,4.32,14.46037344,14.41,-0.27,14.41252927,2.8896,0.8428,3.01,14.41,-0.27,14.41252927
01/04/2019 23:30,15.03248,5.29364,15.9373172,2.89248,0.84364,3.013,12.14,4.45,12.92989172,13.02,-1.61,13.11916537,2.89248,0.84364,3.013,13.02,-1.61,13.11916537
02/04/2019 00:00,14.09592,5.63756,15.1814704,2.90592,0.84756,3.027,11.19,4.79,12.17210746,12.08,0,12.08,2.90592,0.84756,3.027,12.08,0,12.08
02/04/2019 00:30,13.354,5.677,14.51060457,2.904,0.847,3.025,10.45,4.83,11.51222828,11.3,0,11.3,2.904,0.847,3.025,11.3,0,11.3
02/04/2019 01:00,12.95208,5.67644,14.14137007,2.90208,0.84644,3.023,10.05,4.83,11.1503991,10.94,0,10.94,2.90208,0.84644,3.023,10.94,0,10.94
02/04/2019 01:30,13.23456,5.68008,14.40197511,2.91456,0.85008,3.036,10.32,4.83,11.39435386,11.23,0,11.23,2.91456,0.85008,3.036,11.23,0,11.23
02/04/2019 02:00,13.7184,5.6812,14.84825013,2.9184,0.8512,3.04,10.8,4.83,11.83084528,11.69,0,11.69,2.9184,0.8512,3.04,11.69,0,11.69
02/04/2019 02:30,13.77512,5.68316,14.90141734,2.92512,0.85316,3.047,10.85,4.83,11.87650622,11.73,0,11.73,2.92512,0.85316,3.047,11.73,0,11.73
02/04/2019 03:00,13.46936,5.68148,14.61857975,2.91936,0.85148,3.041,10.55,4.83,11.60307718,11.61,0,11.61,2.91936,0.85148,3.041,11.61,0,11.61
02/04/2019 03:30,13.48664,5.68652,14.63646023,2.93664,0.85652,3.059,10.55,4.83,11.60307718,11.48,0,11.48,2.93664,0.85652,3.059,11.48,0,11.48
02/04/2019 04:00,13.39856,5.68708,14.5555587,2.93856,0.85708,3.061,10.46,4.83,11.52130635,11.33,0,11.33,2.93856,0.85708,3.061,11.33,0,11.33
02/04/2019 04:30,13.47872,5.69296,14.63166725,2.95872,0.86296,3.082,10.52,4.83,11.57580667,11.45,0,11.45,2.95872,0.86296,3.082,11.45,0,11.45
02/04/2019 05:00,13.44352,5.69436,14.59979335,2.96352,0.86436,3.087,10.48,4.83,11.53946706,11.39,0,11.39,2.96352,0.86436,3.087,11.39,0,11.39
02/04/2019 05:30,14.09064,5.59352,15.1602639,2.96064,0.86352,3.084,11.13,4.73,12.09337835,12.05,0,12.05,2.96064,0.86352,3.084,12.05,0,12.05
02/04/2019 06:00,15.09248,5.22864,15.97252731,3.01248,0.87864,3.138,12.08,4.35,12.83934967,13,-1.63,13.10178995,3.01248,0.87864,3.138,13,-1.63,13.10178995
02/04/2019 06:30,17.63544,4.74992,18.26391207,3.08544,0.89992,3.214,14.55,3.85,15.05074749,15.49,-2.21,15.64685911,3.08544,0.89992,3.214,15.49,-2.21,15.64685911
02/04/2019 07:00,19.8256,3.8408,20.19421105,2.9856,0.8708,3.11,16.84,2.97,17.09989766,17.65,-2.97,17.89813957,2.9856,0.8708,3.11,17.65,-2.97,17.89813957
02/04/2019 07:30,22.42488,3.14184,22.64390429,2.95488,0.86184,3.078,19.47,2.28,19.60304313,20.32,-3.77,20.66676801,2.95488,0.86184,3.078,20.32,-3.77,20.66676801
02/04/2019 08:00,23.93744,1.05092,23.96049805,2.91744,0.85092,3.039,21.02,0.2,21.02095145,21.9,-5.11,22.48826583,2.91744,0.85092,3.039,21.9,-5.11,22.48826583
02/04/2019 08:30,24.4136,0.8498,24.42838564,2.9136,0.8498,3.035,21.5,0,21.5,22.62,-4.85,23.13410686,2.9136,0.8498,3.035,22.62,-4.85,23.13410686
02/04/2019 09:00,24.70216,-1.57312,24.75220021,2.97216,0.86688,3.096,21.73,-2.44,21.86656123,22.62,-4.19,23.00479298,2.97216,0.86688,3.096,22.62,-4.19,23.00479298
02/04/2019 09:30,25.01888,-1.57116,25.06816507,2.97888,0.86884,3.103,22.04,-2.44,22.1746522,23.26,-5.58,23.91994983,2.97888,0.86884,3.103,23.26,-5.58,23.91994983
02/04/2019 10:00,24.95656,0.90608,24.97300278,3.10656,0.90608,3.236,21.85,0,21.85,23.13,-5.7,23.82198354,3.10656,0.90608,3.236,23.13,-5.7,23.82198354
02/04/2019 10:30,24.62776,0.93268,24.64541447,3.19776,0.93268,3.331,21.43,0,21.43,22.67,-5.63,23.35863438,3.19776,0.93268,3.331,22.67,-5.63,23.35863438
02/04/2019 11:00,24.51544,0.89992,24.5319517,3.08544,0.89992,3.214,21.43,0,21.43,22.71,-5.63,23.39745713,3.08544,0.89992,3.214,22.71,-5.63,23.39745713
02/04/2019 11:30,24.6916,-1.4762,24.73568833,3.2016,0.9338,3.335,21.49,-2.41,21.62471271,21.99,-2.55,22.13735757,3.2016,0.9338,3.335,21.99,-2.55,22.13735757
02/04/2019 12:00,24.17176,0.93968,24.19001819,3.22176,0.93968,3.356,20.95,0,20.95,22.12,-5.21,22.72528328,3.22176,0.93968,3.356,22.12,-5.21,22.72528328
02/04/2019 12:30,24.2468,0.9324,24.26472089,3.1968,0.9324,3.33,21.05,0,21.05,22.18,-5.21,22.78368934,3.1968,0.9324,3.33,22.18,-5.21,22.78368934
02/04/2019 13:00,24.10448,0.93464,24.12259331,3.20448,0.93464,3.338,20.9,0,20.9,22.05,-4.85,22.57709016,3.20448,0.93464,3.338,22.05,-4.85,22.57709016
02/04/2019 13:30,23.92768,-1.12776,23.95424206,3.12768,0.91224,3.258,20.8,-2.04,20.89979904,21.72,-3.92,22.07090392,3.12768,0.91224,3.258,21.72,-3.92,22.07090392
02/04/2019 14:00,22.73424,-1.04418,22.75820688,3.41424,0.99582,3.5565,19.32,-2.04,19.42740333,20.34,-4.52,20.83617047,3.41424,0.99582,3.5565,20.34,-4.52,20.83617047
02/04/2019 14:30,22.27584,1.01962,22.29916305,3.49584,1.01962,3.6415,18.78,0,18.78,19.88,-4.6,20.40525423,3.49584,1.01962,3.6415,19.88,-4.6,20.40525423
02/04/2019 15:00,22.1544,-0.1958,22.15526522,3.3744,0.9842,3.515,18.78,-1.18,18.81703484,19.29,-3.02,19.52497119,3.3744,0.9842,3.515,19.29,-3.02,19.52497119
02/04/2019 15:30,20.71808,2.69694,20.89287736,3.41808,0.99694,3.5605,17.3,1.7,17.38332534,18.41,-4.53,18.95914028,3.41808,0.99694,3.5605,18.41,-4.53,18.95914028
02/04/2019 16:00,21.53952,2.24486,21.6561843,3.23952,0.94486,3.3745,18.3,1.3,18.34611676,19.35,-4.26,19.81338184,3.23952,0.94486,3.3745,19.35,-4.26,19.81338184
02/04/2019 16:30,23.60056,-1.13192,23.62768874,2.77056,0.80808,2.886,20.83,-1.94,20.92014579,21.21,-1.61,21.27101784,2.77056,0.80808,2.886,21.21,-1.61,21.27101784
02/04/2019 17:00,23.59696,-0.10172,23.59717924,3.21696,0.93828,3.351,20.38,-1.04,20.40651857,20.9,-4.03,21.28499237,3.21696,0.93828,3.351,20.9,-4.03,21.28499237
02/04/2019 17:30,23.08768,2.97474,23.27853187,3.30768,0.96474,3.4455,19.78,2.01,19.88186359,20.96,-4.36,21.40867114,3.30768,0.96474,3.4455,20.96,-4.36,21.40867114
02/04/2019 18:00,22.81792,2.96606,23.00988885,3.27792,0.95606,3.4145,19.54,2.01,19.64310821,20.69,-4.06,21.08458442,3.27792,0.95606,3.4145,20.69,-4.06,21.08458442
02/04/2019 18:30,22.65648,3.22564,22.88494788,3.03648,0.88564,3.163,19.62,2.34,19.75904856,20.76,-3.95,21.13244188,3.03648,0.88564,3.163,20.76,-3.95,21.13244188
02/04/2019 19:00,22.54224,3.27232,22.77851317,2.92224,0.85232,3.044,19.62,2.42,19.7686823,20.7,-3.63,21.01587257,2.92224,0.85232,3.044,20.7,-3.63,21.01587257
02/04/2019 19:30,22.91496,3.33728,23.15670161,2.90496,0.84728,3.026,20.01,2.49,20.16432989,20.38,-3.63,20.70075602,2.90496,0.84728,3.026,20.38,-3.63,20.70075602
02/04/2019 20:00,23.32376,0.85568,23.33945091,2.93376,0.85568,3.056,20.39,0,20.39,20.68,0,20.68,2.93376,0.85568,3.056,20.68,0,20.68
02/04/2019 20:30,23.35672,0.84196,23.37189051,2.88672,0.84196,3.007,20.47,0,20.47,20.81,0,20.81,2.88672,0.84196,3.007,20.81,0,20.81
02/04/2019 21:00,22.57824,0.84532,22.59405867,2.89824,0.84532,3.019,19.68,0,19.68,20.01,0,20.01,2.89824,0.84532,3.019,20.01,0,20.01
02/04/2019 21:30,20.94208,4.07644,21.33513716,2.90208,0.84644,3.023,18.04,3.23,18.32687917,18.97,-2.91,19.19189933,2.90208,0.84644,3.023,18.97,-2.91,19.19189933
02/04/2019 22:00,19.60248,4.43364,20.0976214,2.89248,0.84364,3.013,16.71,3.59,17.09129018,17.61,-2.45,17.77961192,2.89248,0.84364,3.013,17.61,-2.45,17.77961192
02/04/2019 22:30,18.37288,0.84084,18.39211057,2.88288,0.84084,3.003,15.49,0,15.49,15.77,0,15.77,2.88288,0.84084,3.003,15.77,0,15.77
02/04/2019 23:00,16.58056,5.16308,17.36583902,2.89056,0.84308,3.011,13.69,4.32,14.35543451,14.26,-0.5,14.26876309,2.89056,0.84308,3.011,14.26,-0.5,14.26876309
02/04/2019 23:30,14.9448,5.2914,15.85389419,2.8848,0.8414,3.005,12.06,4.45,12.85480844,12.99,-1.61,13.08939265,2.8848,0.8414,3.005,12.99,-1.61,13.08939265
03/04/2019 00:00,13.99328,5.65804,15.09388293,2.87328,0.83804,2.993,11.12,4.82,12.11968646,11.99,0,11.99,2.87328,0.83804,2.993,11.99,0,11.99
03/04/2019 00:30,13.30616,5.65888,14.45948882,2.87616,0.83888,2.996,10.43,4.82,11.48987815,11.34,0,11.34,2.87616,0.83888,2.996,11.34,0,11.34
03/04/2019 01:00,12.93192,5.66056,14.11653266,2.88192,0.84056,3.002,10.05,4.82,11.14607106,10.89,0,10.89,2.88192,0.84056,3.002,10.89,0,10.89
03/04/2019 01:30,12.98152,5.87336,14.24837602,2.89152,0.84336,3.012,10.09,5.03,11.27426273,10.99,0,10.99,2.89152,0.84336,3.012,10.99,0,10.99
03/04/2019 02:00,13.52344,5.68392,14.66936863,2.89344,0.84392,3.014,10.63,4.84,11.68000428,11.62,0,11.62,2.89344,0.84392,3.014,11.62,0,11.62
03/04/2019 02:30,13.47248,5.68364,14.62229397,2.89248,0.84364,3.013,10.58,4.84,11.63451761,11.62,0,11.62,2.89248,0.84364,3.013,11.62,0,11.62
03/04/2019 03:00,13.35152,5.68336,14.51081208,2.89152,0.84336,3.012,10.46,4.84,11.52550216,11.55,0,11.55,2.89152,0.84336,3.012,11.55,0,11.55
03/04/2019 03:30,13.39248,5.68364,14.54861795,2.89248,0.84364,3.013,10.5,4.84,11.56181647,11.63,0,11.63,2.89248,0.84364,3.013,11.63,0,11.63
03/04/2019 04:00,13.33672,5.80196,14.54409984,2.88672,0.84196,3.007,10.45,4.96,11.56737222,11.3,0,11.3,2.88672,0.84196,3.007,11.3,0,11.3
03/04/2019 04:30,13.33672,5.80196,14.54409984,2.88672,0.84196,3.007,10.45,4.96,11.56737222,11.26,0,11.26,2.88672,0.84196,3.007,11.26,0,11.26
03/04/2019 05:00,13.39784,5.73812,14.57491468,2.90784,0.84812,3.029,10.49,4.89,11.57377207,11.38,0,11.38,2.90784,0.84812,3.029,11.38,0,11.38
03/04/2019 05:30,14.05208,5.23644,14.99604135,2.90208,0.84644,3.023,11.15,4.39,11.98309643,11.93,1.87,12.07566975,2.90208,0.84644,3.023,11.93,1.87,12.07566975
03/04/2019 06:00,15.308,2.984,15.59612516,2.928,0.854,3.05,12.38,2.13,12.56189874,12.72,1.45,12.80237869,2.928,0.854,3.05,12.72,1.45,12.80237869
03/04/2019 06:30,17.79896,4.37428,18.32859249,2.92896,0.85428,3.051,14.87,3.52,15.28094565,15.59,-2.3,15.75874678,2.92896,0.85428,3.051,15.59,-2.3,15.75874678
03/04/2019 07:00,19.95008,3.68044,20.28672794,2.95008,0.86044,3.073,17,2.82,17.23230687,17.97,-2.81,18.18837541,2.95008,0.86044,3.073,17.97,-2.81,18.18837541
03/04/2019 07:30,22.41128,0.85204,22.42747073,2.92128,0.85204,3.043,19.49,0,19.49,19.81,0,19.81,2.92128,0.85204,3.043,19.81,0,19.81
03/04/2019 08:00,23.2948,-0.7686,23.30747633,2.8848,0.8414,3.005,20.41,-1.61,20.47340226,20.75,-1.61,20.81236652,2.8848,0.8414,3.005,20.75,-1.61,20.81236652
03/04/2019 08:30,23.97496,-0.81272,23.98873112,2.90496,0.84728,3.026,21.07,-1.66,21.13529039,21.76,-3.08,21.97689696,2.90496,0.84728,3.026,21.76,-3.08,21.97689696
03/04/2019 09:00,24.51984,0.86912,24.5352384,2.97984,0.86912,3.104,21.54,0,21.54,22.69,-5.2,23.27823232,2.97984,0.86912,3.104,22.69,-5.2,23.27823232
03/04/2019 09:30,24.978,-1.556,25.02641844,2.928,0.854,3.05,22.05,-2.41,22.18131195,23.22,-5.44,23.84873162,2.928,0.854,3.05,23.22,-5.44,23.84873162
03/04/2019 10:00,24.40752,-1.53864,24.45596953,2.98752,0.87136,3.112,21.42,-2.41,21.5551502,22.62,-5.44,23.26495218,2.98752,0.87136,3.112,22.62,-5.44,23.26495218
03/04/2019 10:30,24.4148,-1.4986,24.4607494,3.1248,0.9114,3.255,21.29,-2.41,21.42597022,21.91,-3.08,22.12542655,3.1248,0.9114,3.255,21.91,-3.08,22.12542655
03/04/2019 11:00,23.5944,-1.4958,23.64176662,3.1344,0.9142,3.265,20.46,-2.41,20.60144898,21.47,-4.74,21.98700753,3.1344,0.9142,3.265,21.47,-4.74,21.98700753
03/04/2019 11:30,23.52816,-1.51512,23.57689338,3.06816,0.89488,3.196,20.46,-2.41,20.60144898,20.81,-2.01,20.90684577,3.06816,0.89488,3.196,20.81,-2.01,20.90684577
03/04/2019 12:00,23.63768,-1.49776,23.68508393,3.12768,0.91224,3.258,20.51,-2.41,20.65110651,20.85,-2.01,20.94666083,3.12768,0.91224,3.258,20.85,-2.01,20.94666083
03/04/2019 12:30,23.65984,-1.50588,23.70771401,3.09984,0.90412,3.229,20.56,-2.41,20.70076569,20.9,-1.95,20.99077178,3.09984,0.90412,3.229,20.9,-1.95,20.99077178
03/04/2019 13:00,22.93744,-1.09908,22.96375689,3.15744,0.92092,3.289,19.78,-2.02,19.88287706,20.51,-3.22,20.76122588,3.15744,0.92092,3.289,20.51,-3.22,20.76122588
03/04/2019 13:30,22.49368,0.94024,22.51332253,3.22368,0.94024,3.358,19.27,0,19.27,20.36,-4.84,20.9273792,3.22368,0.94024,3.358,20.36,-4.84,20.9273792
03/04/2019 14:00,21.77288,0.98084,21.79496159,3.36288,0.98084,3.503,18.41,0,18.41,19.51,-4.84,20.10138552,3.36288,0.98084,3.503,19.51,-4.84,20.10138552
03/04/2019 14:30,21.04072,0.98896,21.06394882,3.39072,0.98896,3.532,17.65,0,17.65,18.71,-4.67,19.28400892,3.39072,0.98896,3.532,18.71,-4.67,19.28400892
03/04/2019 15:00,20.76456,2.60008,20.92671422,3.39456,0.99008,3.536,17.37,1.61,17.44445471,18.41,-4.48,18.94725574,3.39456,0.99008,3.536,18.41,-4.48,18.94725574
03/04/2019 15:30,20.48704,2.53372,20.64312343,3.16704,0.92372,3.299,17.32,1.61,17.39466872,18.41,-4.43,18.93549577,3.16704,0.92372,3.299,18.41,-4.43,18.93549577
03/04/2019 16:00,21.14032,2.40926,21.27716296,2.74032,0.79926,2.8545,18.4,1.61,18.47030319,19.45,-4.43,19.94811771,2.74032,0.79926,2.8545,19.45,-4.43,19.94811771
03/04/2019 16:30,21.9404,2.3422,22.06506408,2.5104,0.7322,2.615,19.43,1.61,19.49658945,20.55,-4.49,21.03479498,2.5104,0.7322,2.615,20.55,-4.49,21.03479498
03/04/2019 17:00,22.07528,2.64904,22.23365467,2.94528,0.85904,3.068,19.13,1.79,19.21356292,20.2,-4.02,20.59612585,2.94528,0.85904,3.068,20.2,-4.02,20.59612585
03/04/2019 17:30,22.0556,2.8458,22.23843675,2.8656,0.8358,2.985,19.19,2.01,19.29497862,20.25,-3.7,20.58524957,2.8656,0.8358,2.985,20.25,-3.7,20.58524957
03/04/2019 18:00,21.93944,2.88192,22.12791202,2.74944,0.80192,2.864,19.19,2.08,19.30239622,20.25,-3.62,20.57102088,2.74944,0.80192,2.864,20.25,-3.62,20.57102088
03/04/2019 18:30,21.74576,3.06168,21.96023594,2.64576,0.77168,2.756,19.1,2.29,19.23679027,20.18,-3.58,20.4950921,2.64576,0.77168,2.756,20.18,-3.58,20.4950921
03/04/2019 19:00,21.80584,3.09712,22.02468639,2.59584,0.75712,2.704,19.21,2.34,19.35199473,20.11,-3.35,20.38711848,2.59584,0.75712,2.704,20.11,-3.35,20.38711848
03/04/2019 19:30,22.0184,0.7462,22.03104067,2.5584,0.7462,2.665,19.46,0,19.46,19.76,0,19.76,2.5584,0.7462,2.665,19.76,0,19.76
03/04/2019 20:00,22.49032,2.91676,22.67866801,2.56032,0.74676,2.667,19.93,2.17,20.04778791,20.67,-3.53,20.96925845,2.56032,0.74676,2.667,20.67,-3.53,20.96925845
03/04/2019 20:30,22.644,3.082,22.85277795,2.544,0.742,2.65,20.1,2.34,20.23575054,21.25,-3.53,21.54120238,2.544,0.742,2.65,21.25,-3.53,21.54120238
03/04/2019 21:00,22.19456,3.15508,22.41769443,2.55456,0.74508,2.661,19.64,2.41,19.78731159,20.51,-3.24,20.76433722,2.55456,0.74508,2.661,20.51,-3.24,20.76433722
03/04/2019 21:30,21.01072,0.74396,21.02388716,2.55072,0.74396,2.657,18.46,0,18.46,18.7,0,18.7,2.55072,0.74396,2.657,18.7,0,18.7
03/04/2019 22:00,19.34664,4.37152,19.83438092,2.57664,0.75152,2.684,16.77,3.62,17.15626125,17.59,-2.4,17.7529744,2.57664,0.75152,2.684,17.59,-2.4,17.7529744
03/04/2019 22:30,17.89008,4.68544,18.4934667,2.59008,0.75544,2.698,15.3,3.93,15.7966737,16.38,-2.2,16.52708081,2.59008,0.75544,2.698,16.38,-2.2,16.52708081
03/04/2019 23:00,16.75896,4.76928,17.42437293,2.56896,0.74928,2.676,14.19,4.02,14.7484406,14.5,1.36,14.56363965,2.56896,0.74928,2.676,14.5,1.36,14.56363965
03/04/2019 23:30,15.04816,5.19488,15.91960733,2.58816,0.75488,2.696,12.46,4.44,13.22744117,13.39,-1.61,13.48644505,2.58816,0.75488,2.696,13.39,-1.61,13.48644505
04/04/2019 00:00,14.02464,5.36552,15.01596923,2.62464,0.76552,2.734,11.4,4.6,12.29308749,12.32,-1.61,12.42475352,2.62464,0.76552,2.734,12.32,-1.61,12.42475352
04/04/2019 00:30,13.28632,5.60476,14.42011213,2.65632,0.77476,2.767,10.63,4.83,11.67586399,11.54,0,11.54,2.65632,0.77476,2.767,11.54,0,11.54
04/04/2019 01:00,12.84272,5.59496,14.00853434,2.62272,0.76496,2.732,10.22,4.83,11.30386217,11.22,0,11.22,2.62272,0.76496,2.732,11.22,0,11.22
04/04/2019 01:30,13.0716,5.5888,14.21623762,2.6016,0.7588,2.71,10.47,4.83,11.53038594,11.38,0,11.38,2.6016,0.7588,2.71,11.38,0,11.38
04/04/2019 02:00,13.77928,5.59104,14.87038283,2.60928,0.76104,2.718,11.17,4.83,12.16954395,12.05,-1.61,12.15708024,2.60928,0.76104,2.718,12.05,-1.61,12.15708024
04/04/2019 02:30,13.86216,5.59188,14.94752828,2.61216,0.76188,2.721,11.25,4.83,12.24301433,12.1,-1.61,12.20664163,2.61216,0.76188,2.721,12.1,-1.61,12.20664163
04/04/2019 03:00,13.6496,5.6028,14.75476018,2.6496,0.7728,2.76,11,4.83,12.01369635,11.95,-1.61,12.05796832,2.6496,0.7728,2.76,11.95,-1.61,12.05796832
04/04/2019 03:30,13.54896,5.61428,14.6660989,2.68896,0.78428,2.801,10.86,4.83,11.8856426,11.78,-1.74,11.90781256,2.68896,0.78428,2.801,11.78,-1.74,11.90781256
04/04/2019 04:00,13.32992,5.64956,14.4777172,2.80992,0.81956,2.927,10.52,4.83,11.57580667,11.42,-1.61,11.53293111,2.80992,0.81956,2.927,11.42,-1.61,11.53293111
04/04/2019 04:30,13.3184,5.6462,14.46579942,2.7984,0.8162,2.915,10.52,4.83,11.57580667,11.5,-1.61,11.61215312,2.7984,0.8162,2.915,11.5,-1.61,11.61215312
04/04/2019 05:00,13.43272,5.62996,14.56483492,2.74272,0.79996,2.857,10.69,4.83,11.73051576,11.62,-1.61,11.73100592,2.74272,0.79996,2.857,11.62,-1.61,11.73100592
04/04/2019 05:30,14.3616,5.5038,15.38009652,2.7216,0.7938,2.835,11.64,4.71,12.55681886,12.18,1.6,12.28464082,2.7216,0.7938,2.835,12.18,1.6,12.28464082
04/04/2019 06:00,15.34896,5.08428,16.16912107,2.68896,0.78428,2.801,12.66,4.3,13.37032535,13.58,-1.49,13.66149699,2.68896,0.78428,2.801,13.58,-1.49,13.66149699
04/04/2019 06:30,17.70072,4.24896,18.20354772,2.67072,0.77896,2.782,15.03,3.47,15.42536223,15.98,-2.33,16.1489721,2.67072,0.77896,2.782,15.98,-2.33,16.1489721
04/04/2019 07:00,19.7424,3.6782,20.08211924,2.7024,0.7882,2.815,17.04,2.89,17.2833359,18.07,-2.95,18.30921626,2.7024,0.7882,2.815,18.07,-2.95,18.30921626
04/04/2019 07:30,22.34744,3.19092,22.5741012,2.67744,0.78092,2.789,19.67,2.41,19.81708859,20.09,-3.22,20.34641246,2.67744,0.78092,2.789,20.09,-3.22,20.34641246
04/04/2019 08:00,23.40848,1.17164,23.43778309,2.74848,0.80164,2.863,20.66,0.37,20.6633129,21.34,-4.04,21.71905154,2.74848,0.80164,2.863,21.34,-4.04,21.71905154
04/04/2019 08:30,24.02704,-1.07128,24.05091042,2.80704,0.81872,2.924,21.22,-1.89,21.30400197,21.96,-3.33,22.21104455,2.80704,0.81872,2.924,21.96,-3.33,22.21104455
04/04/2019 09:00,24.1312,0.6916,24.14110859,2.3712,0.6916,2.47,21.76,0,21.76,23.03,-5.62,23.70580731,2.3712,0.6916,2.47,23.03,-5.62,23.70580731
04/04/2019 09:30,24.49784,0.67312,24.50708582,2.30784,0.67312,2.404,22.19,0,22.19,23.49,-5.68,24.16697126,2.30784,0.67312,2.404,23.49,-5.68,24.16697126
04/04/2019 10:00,24.592,0.686,24.60156621,2.352,0.686,2.45,22.24,0,22.24,23.49,-5.64,24.15760129,2.352,0.686,2.45,23.49,-5.64,24.15760129
04/04/2019 10:30,24.2124,0.8057,24.22580166,2.7624,0.8057,2.8775,21.45,0,21.45,22.7,-5.64,23.39016032,2.7624,0.8057,2.8775,22.7,-5.64,23.39016032
04/04/2019 11:00,23.60856,0.85708,23.6241125,2.93856,0.85708,3.061,20.67,0,20.67,21.91,-5.45,22.5776571,2.93856,0.85708,3.061,21.91,-5.45,22.5776571
04/04/2019 11:30,23.58824,0.77532,23.60097853,2.65824,0.77532,2.769,20.93,0,20.93,22.17,-5.63,22.87369231,2.65824,0.77532,2.769,22.17,-5.63,22.87369231
04/04/2019 12:00,23.9316,0.7588,23.94362663,2.6016,0.7588,2.71,21.33,0,21.33,22.6,-5.63,23.29070415,2.6016,0.7588,2.71,22.6,-5.63,23.29070415
04/04/2019 12:30,23.75688,5.19784,24.31885869,2.66688,0.77784,2.778,21.09,4.42,21.54819018,22.32,-5.48,22.98288059,2.66688,0.77784,2.778,22.32,-5.48,22.98288059
04/04/2019 13:00,23.41192,0.78806,23.42517954,2.70192,0.78806,2.8145,20.71,0,20.71,21.84,-4.86,22.37420837,2.70192,0.78806,2.8145,21.84,-4.86,22.37420837
04/04/2019 13:30,23.66688,0.77784,23.67965887,2.66688,0.77784,2.778,21,0,21,22.16,-4.93,22.70177306,2.66688,0.77784,2.778,22.16,-4.93,22.70177306
04/04/2019 14:00,23.23088,0.76734,23.24354956,2.63088,0.76734,2.7405,20.6,0,20.6,21.71,-4.83,22.24079585,2.63088,0.76734,2.7405,21.71,-4.83,22.24079585
04/04/2019 14:30,23.694,0.707,23.70454566,2.424,0.707,2.525,21.27,0,21.27,22.41,-4.87,22.93305475,2.424,0.707,2.525,22.41,-4.87,22.93305475
04/04/2019 15:00,23.64048,0.82264,23.65478876,2.82048,0.82264,2.938,20.82,0,20.82,21.95,-4.81,22.47083888,2.82048,0.82264,2.938,21.95,-4.81,22.47083888
04/04/2019 15:30,23.90488,0.93184,23.92303521,3.19488,0.93184,3.328,20.71,0,20.71,21.81,-4.81,22.33410397,3.19488,0.93184,3.328,21.81,-4.81,22.33410397
04/04/2019 16:00,24.52048,0.89264,24.53672239,3.06048,0.89264,3.188,21.46,0,21.46,22.57,-4.81,23.07684987,3.06048,0.89264,3.188,22.57,-4.81,23.07684987
04/04/2019 16:30,24.0608,2.4444,24.18464777,2.8608,0.8344,2.98,21.2,1.61,21.26104654,22.35,-4.36,22.77129992,2.8608,0.8344,2.98,22.35,-4.36,22.77129992
04/04/2019 17:00,24.4156,1.2258,24.44635165,3.1056,0.9058,3.235,21.31,0.32,21.31240249,22.22,-4.36,22.64371878,3.1056,0.9058,3.235,22.22,-4.36,22.64371878
04/04/2019 17:30,24.45016,2.19588,24.54856845,3.14016,0.91588,3.271,21.31,1.28,21.34840743,22.22,-4.19,22.611601,3.14016,0.91588,3.271,22.22,-4.19,22.611601
04/04/2019 18:00,24.7256,2.9158,24.89693124,3.1056,0.9058,3.235,21.62,2.01,21.71323329,22.82,-4.19,23.20147625,3.1056,0.9058,3.235,22.82,-4.19,23.20147625
04/04/2019 18:30,24.84464,2.95052,25.01922671,3.22464,0.94052,3.359,21.62,2.01,21.71323329,22.82,-4.11,23.1871624,3.22464,0.94052,3.359,22.82,-4.11,23.1871624
04/04/2019 19:00,24.97264,2.96452,25.14798456,3.27264,0.95452,3.409,21.7,2.01,21.79289104,22.9,-4.07,23.25886713,3.27264,0.95452,3.409,22.9,-4.07,23.25886713
04/04/2019 19:30,24.1808,2.9244,24.35699497,2.8608,0.8344,2.98,21.32,2.09,21.42219643,22.52,-4.02,22.87598741,2.8608,0.8344,2.98,22.52,-4.02,22.87598741
04/04/2019 20:00,24.16304,2.93672,24.34084687,2.90304,0.84672,3.024,21.26,2.09,21.36248347,22.31,-3.86,22.64145976,2.90304,0.84672,3.024,22.31,-3.86,22.64145976
04/04/2019 20:30,23.79296,2.96628,23.97715084,2.83296,0.82628,2.951,20.96,2.14,21.06896296,21.71,-3.52,21.99351041,2.83296,0.82628,2.951,21.71,-3.52,21.99351041
04/04/2019 21:00,22.96416,3.66788,23.25523572,2.80416,0.81788,2.921,20.16,2.85,20.36045432,20.72,-3.22,20.96871002,2.80416,0.81788,2.921,20.72,-3.22,20.96871002
04/04/2019 21:30,21.49304,4.05672,21.87253405,2.90304,0.84672,3.024,18.59,3.21,18.86510535,19.67,-3,19.89745964,2.90304,0.84672,3.024,19.67,-3,19.89745964
04/04/2019 22:00,20.32464,0.83552,20.34180633,2.86464,0.83552,2.984,17.46,0,17.46,17.79,0,17.79,2.86464,0.83552,2.984,17.79,0,17.79
04/04/2019 22:30,18.31504,4.80772,18.93554493,2.73504,0.79772,2.849,15.58,4.01,16.08777486,16.59,-2.03,16.71373687,2.73504,0.79772,2.849,16.59,-2.03,16.71373687
04/04/2019 23:00,16.7716,4.8488,17.45844861,2.6016,0.7588,2.71,14.17,4.09,14.74845755,15.14,-1.77,15.2431132,2.6016,0.7588,2.71,15.14,-1.77,15.2431132
04/04/2019 23:30,15.28216,5.29188,16.17245832,2.61216,0.76188,2.721,12.67,4.53,13.45547472,13.6,-1.61,13.69496623,2.61216,0.76188,2.721,13.6,-1.61,13.69496623
05/04/2019 00:00,14.35072,5.54896,15.38616657,2.67072,0.77896,2.782,11.68,4.77,12.6164694,12.59,-1.61,12.69252536,2.67072,0.77896,2.782,12.59,-1.61,12.69252536
05/04/2019 00:30,13.4788,5.8084,14.67704194,2.6688,0.7784,2.78,10.81,5.03,11.92296104,11.72,-1.61,11.83006762,2.6688,0.7784,2.78,11.72,-1.61,11.83006762
05/04/2019 01:00,13.07928,5.87604,14.33859866,2.72928,0.79604,2.843,10.35,5.08,11.52947961,11.26,0,11.26,2.72928,0.79604,2.843,11.26,0,11.26
05/04/2019 01:30,13.1668,5.9224,14.43743204,2.7168,0.7924,2.83,10.45,5.13,11.64128,11.32,0,11.32,2.7168,0.7924,2.83,11.32,0,11.32
05/04/2019 02:00,13.76824,5.62532,14.87308501,2.65824,0.77532,2.769,11.11,4.85,12.12248324,11.98,0,11.98,2.65824,0.77532,2.769,11.98,0,11.98
05/04/2019 02:30,13.92496,5.62728,15.01901432,2.66496,0.77728,2.776,11.26,4.85,12.26010196,12.09,0,12.09,2.66496,0.77728,2.776,12.09,0,12.09
05/04/2019 03:00,13.93792,5.72356,15.06734061,2.85792,0.83356,2.977,11.08,4.89,12.11108996,11.99,-1.61,12.09761133,2.85792,0.83356,2.977,11.99,-1.61,12.09761133
05/04/2019 03:30,13.7472,5.7146,14.88765129,2.8272,0.8246,2.945,10.92,4.89,11.96488613,11.87,-1.61,11.97868941,2.8272,0.8246,2.945,11.87,-1.61,11.97868941
05/04/2019 04:00,13.68776,5.66768,14.81476866,2.83776,0.82768,2.956,10.85,4.84,11.88057659,11.77,-1.61,11.87960437,2.83776,0.82768,2.956,11.77,-1.61,11.87960437
05/04/2019 04:30,13.59552,5.75036,14.76159897,2.91552,0.85036,3.037,10.68,4.9,11.75042127,11.6,0,11.6,2.91552,0.85036,3.037,11.6,0,11.6
05/04/2019 05:00,13.56584,5.72712,14.7252137,2.83584,0.82712,2.954,10.73,4.9,11.79588488,11.71,-1.61,11.82016074,2.83584,0.82712,2.954,11.71,-1.61,11.82016074
05/04/2019 05:30,14.3192,5.6556,15.395626,2.8992,0.8456,3.02,11.42,4.81,12.39163024,12.26,-1.61,12.36526182,2.8992,0.8456,3.02,12.26,-1.61,12.36526182
05/04/2019 06:00,15.46656,5.41108,16.38579461,2.98656,0.87108,3.111,12.48,4.54,13.28013554,13.19,0.21,13.19167162,2.98656,0.87108,3.111,13.19,0.21,13.19167162
05/04/2019 06:30,18.15144,4.72292,18.75581903,2.82144,0.82292,2.939,15.33,3.9,15.81830901,15.75,-2.21,15.90429502,2.82144,0.82292,2.939,15.75,-2.21,15.90429502
05/04/2019 07:00,20.0616,3.4088,20.34914524,2.8416,0.8288,2.96,17.22,2.58,17.41220262,18.27,-2.88,18.49560218,2.8416,0.8288,2.96,18.27,-2.88,18.49560218
05/04/2019 07:30,22.31112,3.04616,22.51810752,2.90112,0.84616,3.022,19.41,2.2,19.53428012,19.98,-3.21,20.23621753,2.90112,0.84616,3.022,19.98,-3.21,20.23621753
05/04/2019 08:00,23.64952,1.70236,23.7107112,3.05952,0.89236,3.187,20.59,0.81,20.60592633,21.55,-4.27,21.96896447,3.05952,0.89236,3.187,21.55,-4.27,21.96896447
05/04/2019 08:30,24.10216,2.51188,24.23269811,3.09216,0.90188,3.221,21.01,1.61,21.071597,22.24,-5.44,22.89565898,3.09216,0.90188,3.221,22.24,-5.44,22.89565898
05/04/2019 09:00,23.93896,-1.21572,23.96980978,3.16896,0.92428,3.301,20.77,-2.14,20.8799545,21.38,-2.82,21.56517563,3.16896,0.92428,3.301,21.38,-2.82,21.56517563
05/04/2019 09:30,24.22824,-1.52968,24.2764811,3.01824,0.88032,3.144,21.21,-2.41,21.3464798,22.1,-4.26,22.50683452,3.01824,0.88032,3.144,22.1,-4.26,22.50683452
05/04/2019 10:00,23.5964,-1.0698,23.62063854,3.0864,0.9002,3.215,20.51,-1.97,20.60439274,21.54,-4.44,21.99284429,3.0864,0.9002,3.215,21.54,-4.44,21.99284429
05/04/2019 10:30,23.91792,-1.14144,23.9451411,2.97792,0.86856,3.102,20.94,-2.01,21.03624729,21.3,-1.61,21.36076075,2.97792,0.86856,3.102,21.3,-1.61,21.36076075
05/04/2019 11:00,23.4284,-1.3763,23.46879052,2.8584,0.8337,2.9775,20.57,-2.21,20.68837838,21.77,-5.17,22.37547318,2.8584,0.8337,2.9775,21.77,-5.17,22.37547318
05/04/2019 11:30,23.30792,0.90356,23.32542723,3.09792,0.90356,3.227,20.21,0,20.21,21.44,-5.34,22.09500396,3.09792,0.90356,3.227,21.44,-5.34,22.09500396
05/04/2019 12:00,23.55608,0.88844,23.57282823,3.04608,0.88844,3.173,20.51,0,20.51,21.77,-5.42,22.43455593,3.04608,0.88844,3.173,21.77,-5.42,22.43455593
05/04/2019 12:30,23.9636,-1.1252,23.99000208,3.0336,0.8848,3.16,20.93,-2.01,21.02629306,21.63,-2.99,21.83568181,3.0336,0.8848,3.16,21.63,-2.99,21.83568181
05/04/2019 13:00,23.51928,-0.91896,23.53722624,3.08928,0.90104,3.218,20.43,-1.82,20.51090685,20.82,-1.85,20.902031,3.08928,0.90104,3.218,20.82,-1.85,20.902031
05/04/2019 13:30,22.6928,2.5004,22.83013736,3.0528,0.8904,3.18,19.64,1.61,19.70587983,20.78,-4.42,21.24487703,3.0528,0.8904,3.18,20.78,-4.42,21.24487703
05/04/2019 14:00,21.77304,2.51422,21.91772281,2.96304,0.86422,3.0865,18.81,1.65,18.88222974,19.95,-4.15,20.37707045,2.96304,0.86422,3.0865,19.95,-4.15,20.37707045
05/04/2019 14:30,21.76208,-0.85106,21.77871505,2.60208,0.75894,2.7105,19.16,-1.61,19.22752454,19.5,-1.61,19.56635122,2.60208,0.75894,2.7105,19.5,-1.61,19.56635122
05/04/2019 15:00,21.47848,-0.86086,21.49572476,2.56848,0.74914,2.6755,18.91,-1.61,18.97841405,19.22,0,19.22,2.56848,0.74914,2.6755,19.22,0,19.22
05/04/2019 15:30,20.6656,-1.0367,20.69158694,1.9656,0.5733,2.0475,18.7,-1.61,18.76917952,19.05,0,19.05,1.9656,0.5733,2.0475,19.05,0,19.05
05/04/2019 16:00,20.35824,2.61532,20.52554103,1.69824,0.49532,1.769,18.66,2.12,18.7800426,19.76,-4.02,20.16477126,1.69824,0.49532,1.769,19.76,-4.02,20.16477126
05/04/2019 16:30,20.88888,3.18884,21.13087807,2.73888,0.79884,2.853,18.15,2.39,18.30668184,19.23,-3.69,19.58083246,2.73888,0.79884,2.853,19.23,-3.69,19.58083246
05/04/2019 17:00,21.21136,3.41748,21.4849008,3.11136,0.90748,3.241,18.1,2.51,18.27320716,19.16,-3.57,19.48975372,3.11136,0.90748,3.241,19.16,-3.57,19.48975372
05/04/2019 17:30,21.76784,3.30312,22.01702659,3.02784,0.88312,3.154,18.74,2.42,18.89560796,19.82,-3.62,20.14787334,3.02784,0.88312,3.154,19.82,-3.62,20.14787334
05/04/2019 18:00,21.6144,3.2992,21.86474349,3.0144,0.8792,3.14,18.6,2.42,18.75676944,19.72,-3.62,20.04950872,3.0144,0.8792,3.14,19.72,-3.62,20.04950872
05/04/2019 18:30,21.78096,3.57528,22.07244539,3.00096,0.87528,3.126,18.78,2.7,18.97309674,19.91,-3.41,20.19990594,3.00096,0.87528,3.126,19.91,-3.41,20.19990594
05/04/2019 19:00,21.90304,3.70172,22.21364203,3.02304,0.88172,3.149,18.88,2.82,19.08944211,19.21,-3.23,19.47965605,3.02304,0.88172,3.149,19.21,-3.23,19.47965605
05/04/2019 19:30,21.70776,3.30768,21.95831485,3.07776,0.89768,3.206,18.63,2.41,18.78523356,18.98,-3.33,19.26990659,3.07776,0.89768,3.206,18.98,-3.33,19.26990659
05/04/2019 20:00,21.65544,3.27492,21.90167077,2.96544,0.86492,3.089,18.69,2.41,18.84473932,19.76,-3.22,20.02063935,2.96544,0.86492,3.089,19.76,-3.22,20.02063935
05/04/2019 20:30,21.4048,3.6414,21.71232961,2.8848,0.8414,3.005,18.52,2.8,18.73046716,19.61,-2.89,19.82181122,2.8848,0.8414,3.005,19.61,-2.89,19.82181122
05/04/2019 21:00,20.71888,3.70384,21.04733758,2.85888,0.83384,2.978,17.86,2.87,18.08912657,18.88,-2.8,19.08649785,2.85888,0.83384,2.978,18.88,-2.8,19.08649785
05/04/2019 21:30,19.94544,4.18992,20.38077541,2.84544,0.82992,2.964,17.1,3.36,17.42697908,17.76,-2.42,17.92411783,2.84544,0.82992,2.964,17.76,-2.42,17.92411783
05/04/2019 22:00,18.46832,4.80076,19.08208951,2.84832,0.83076,2.967,15.62,3.97,16.11661565,16.66,-2.25,16.81124921,2.84832,0.83076,2.967,16.66,-2.25,16.81124921
05/04/2019 22:30,17.41296,5.09128,18.14200397,2.95296,0.86128,3.076,14.46,4.23,15.06600478,14.9,0.61,14.91248135,2.95296,0.86128,3.076,14.9,0.61,14.91248135
05/04/2019 23:00,16.03216,5.32688,16.89395764,2.97216,0.86688,3.096,13.06,4.46,13.80055071,14.06,-1.61,14.15187973,2.97216,0.86688,3.096,14.06,-1.61,14.15187973
05/04/2019 23:30,14.87648,5.51064,15.86432508,2.91648,0.85064,3.038,11.96,4.66,12.83577812,12.89,-1.61,12.99015781,2.91648,0.85064,3.038,12.89,-1.61,12.99015781
06/04/2019 00:00,13.9496,5.6428,15.0476753,2.8896,0.8428,3.01,11.06,4.8,12.05668279,12,-1.61,12.10752246,2.8896,0.8428,3.01,12,-1.61,12.10752246
06/04/2019 00:30,13.34752,5.67136,14.50243477,2.98752,0.87136,3.112,10.36,4.8,11.41795078,11.27,0,11.27,2.98752,0.87136,3.112,11.27,0,11.27
06/04/2019 01:00,12.66936,5.86148,13.95957129,2.91936,0.85148,3.041,9.75,5.01,10.96187028,10.69,0,10.69,2.91936,0.85148,3.041,10.69,0,10.69
06/04/2019 01:30,12.66064,6.08352,14.04638818,2.96064,0.86352,3.084,9.7,5.22,11.01537108,10.62,0,10.62,2.96064,0.86352,3.084,10.62,0,10.62
06/04/2019 02:00,13.27424,5.82832,14.49740534,2.87424,0.83832,2.994,10.4,4.99,11.53516797,11.22,0,11.22,2.87424,0.83832,2.994,11.22,0,11.22
06/04/2019 02:30,13.20584,6.04212,14.52244553,2.95584,0.86212,3.079,10.25,5.18,11.48455049,11.16,0,11.16,2.95584,0.86212,3.079,11.16,0,11.16
06/04/2019 03:00,12.9564,6.0852,14.31425723,2.9664,0.8652,3.09,9.99,5.22,11.2715793,10.88,0,10.88,2.9664,0.8652,3.09,10.88,0,10.88
06/04/2019 03:30,12.65056,6.06308,14.02845706,2.89056,0.84308,3.011,9.76,5.22,11.06824286,10.76,0,10.76,2.89056,0.84308,3.011,10.76,0,10.76
06/04/2019 04:00,12.46896,6.03928,13.85452512,2.80896,0.81928,2.926,9.66,5.22,10.98016393,10.59,0,10.59,2.80896,0.81928,2.926,10.59,0,10.59
06/04/2019 04:30,12.44352,6.04936,13.83603796,2.84352,0.82936,2.962,9.6,5.22,10.92741506,10.48,0,10.48,2.84352,0.82936,2.962,10.48,0,10.48
06/04/2019 05:00,12.39592,6.06756,13.80123607,2.90592,0.84756,3.027,9.49,5.22,10.83090486,10.34,0,10.34,2.90592,0.84756,3.027,10.34,0,10.34
06/04/2019 05:30,12.5924,6.0382,13.96525678,2.9424,0.8582,3.065,9.65,5.18,10.95239243,10.45,0,10.45,2.9424,0.8582,3.065,10.45,0,10.45
06/04/2019 06:00,13.07336,5.74848,14.28137822,2.94336,0.85848,3.066,10.13,4.89,11.24851101,11.06,0,11.06,2.94336,0.85848,3.066,11.06,0,11.06
06/04/2019 06:30,14.20608,3.07344,14.5347426,2.92608,0.85344,3.048,11.28,2.22,11.49638204,11.67,1.81,11.80953005,2.92608,0.85344,3.048,11.67,1.81,11.80953005
06/04/2019 07:00,14.21072,5.03396,15.07598475,2.31072,0.67396,2.407,11.9,4.36,12.67357882,13.08,-0.66,13.09664079,2.31072,0.67396,2.407,13.08,-0.66,13.09664079
06/04/2019 07:30,13.6588,4.3184,14.32520143,0.9888,0.2884,1.03,12.67,4.03,13.29548044,15.91,-1.96,16.03027448,0.9888,0.2884,1.03,15.91,-1.96,16.03027448
06/04/2019 08:00,15.44456,4.31508,16.03603283,2.07456,0.60508,2.161,13.37,3.71,13.87519369,16.74,-2.05,16.86505559,2.07456,0.60508,2.161,16.74,-2.05,16.86505559
06/04/2019 08:30,16.46528,3.94404,16.93106308,2.10528,0.61404,2.193,14.36,3.33,14.74104813,17.96,-2.32,18.10922417,2.10528,0.61404,2.193,17.96,-2.32,18.10922417
06/04/2019 09:00,17.43368,4.91774,18.11401019,2.56368,0.74774,2.6705,14.87,4.17,15.44363299,18.86,-3.65,19.20994794,2.56368,0.74774,2.6705,18.86,-3.65,19.20994794
06/04/2019 09:30,18.03432,4.49126,18.58515844,2.64432,0.77126,2.7545,15.39,3.72,15.83320877,19.44,-3.76,19.80028283,2.64432,0.77126,2.7545,19.44,-3.76,19.80028283
06/04/2019 10:00,18.03816,3.58988,18.39191275,2.70816,0.78988,2.821,15.33,2.8,15.58360998,19.28,-2.82,19.48514306,2.70816,0.78988,2.821,19.28,-2.82,19.48514306
06/04/2019 10:30,18.0752,3.6211,18.43434892,2.8152,0.8211,2.9325,15.26,2.8,15.51475427,19.09,-2.82,19.297163,2.8152,0.8211,2.9325,19.09,-2.82,19.297163
06/04/2019 11:00,17.84168,3.71674,18.22470031,2.97168,0.86674,3.0955,14.87,2.85,15.14065388,18.78,-2.75,18.9802766,2.97168,0.86674,3.0955,18.78,-2.75,18.9802766
06/04/2019 11:30,17.34856,3.90458,17.78252735,3.23856,0.94458,3.3735,14.11,2.96,14.41713217,17.92,-2.71,18.12375513,3.23856,0.94458,3.3735,17.92,-2.71,18.12375513
06/04/2019 12:00,16.95152,4.10586,17.44167758,3.31152,0.96586,3.4495,13.64,3.14,13.99675677,17.37,-2.51,17.5504131,3.31152,0.96586,3.4495,17.37,-2.51,17.5504131
06/04/2019 12:30,16.77576,4.26668,17.30984349,3.48576,1.01668,3.631,13.29,3.25,13.6816154,16.59,-2.41,16.76413433,3.48576,1.01668,3.631,16.59,-2.41,16.76413433
06/04/2019 13:00,16.30296,4.69628,16.96589375,3.55296,1.03628,3.701,12.75,3.66,13.2649199,15.96,-2.41,16.14093244,3.55296,1.03628,3.701,15.96,-2.41,16.14093244
