Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/04/2019 13:30,15.73944,4.68442,16.42174663,3.64944,1.06442,3.8015,12.09,3.62,12.62032092,15.57,-2.41,15.75541177,3.64944,1.06442,3.8015,15.57,-2.41,15.75541177
06/04/2019 14:00,15.42928,4.79104,16.15601268,3.56928,1.04104,3.718,11.86,3.75,12.43873386,15.11,-2.41,15.3009869,3.56928,1.04104,3.718,15.11,-2.41,15.3009869
06/04/2019 14:30,15.4336,1.0073,15.46643664,3.4536,1.0073,3.5975,11.98,0,11.98,14.62,0,14.62,3.4536,1.0073,3.5975,14.62,0,14.62
06/04/2019 15:00,15.5712,0.9716,15.60148313,3.3312,0.9716,3.47,12.24,0,12.24,14.9,0,14.9,3.3312,0.9716,3.47,14.9,0,14.9
06/04/2019 15:30,15.6784,0.9212,15.70543969,3.1584,0.9212,3.29,12.52,0,12.52,15.26,0,15.26,3.1584,0.9212,3.29,15.26,0,15.26
06/04/2019 16:00,15.93376,0.89068,15.95863461,3.05376,0.89068,3.181,12.88,0,12.88,15.63,0,15.63,3.05376,0.89068,3.181,15.63,0,15.63
06/04/2019 16:30,16.36752,4.94136,17.09715618,2.98752,0.87136,3.112,13.38,4.07,13.98532445,16.49,-2.14,16.62828013,2.98752,0.87136,3.112,16.49,-2.14,16.62828013
06/04/2019 17:00,16.59416,4.87288,17.29482887,2.92416,0.85288,3.046,13.67,4.02,14.24883504,17.32,-2.21,17.46042668,2.92416,0.85288,3.046,17.32,-2.21,17.46042668
06/04/2019 17:30,17.04712,4.85916,17.72613145,2.87712,0.83916,2.997,14.17,4.02,14.72919889,17.94,-2.29,18.08556607,2.87712,0.83916,2.997,17.94,-2.29,18.08556607
06/04/2019 18:00,17.78776,4.61518,18.37673236,2.89776,0.84518,3.0185,14.89,3.77,15.35985026,18.72,-2.41,18.87449337,2.89776,0.84518,3.0185,18.72,-2.41,18.87449337
06/04/2019 18:30,18.05376,4.89068,18.70446473,2.81376,0.82068,2.931,15.24,4.07,15.77410853,19.12,-2.94,19.34471504,2.81376,0.82068,2.931,19.12,-2.94,19.34471504
06/04/2019 19:00,17.97584,4.23712,18.46845986,2.59584,0.75712,2.704,15.38,3.48,15.76879196,19.27,-2.29,19.40559198,2.59584,0.75712,2.704,19.27,-2.29,19.40559198
06/04/2019 19:30,17.78432,4.37376,18.31425167,2.58432,0.75376,2.692,15.2,3.62,15.6251208,18.92,-2.02,19.02752743,2.58432,0.75376,2.692,18.92,-2.02,19.02752743
06/04/2019 20:00,17.86792,4.41856,18.40614673,2.73792,0.79856,2.852,15.13,3.62,15.55703378,18.92,-2.02,19.02752743,2.73792,0.79856,2.852,18.92,-2.02,19.02752743
06/04/2019 20:30,17.41832,4.61576,18.0195203,2.72832,0.79576,2.842,14.69,3.82,15.17855395,18.56,-2.02,18.66960096,2.72832,0.79576,2.842,18.56,-2.02,18.66960096
06/04/2019 21:00,16.81704,4.71872,17.46651519,2.56704,0.74872,2.674,14.25,3.97,14.79268062,18.04,-1.93,18.14294629,2.56704,0.74872,2.674,18.04,-1.93,18.14294629
06/04/2019 21:30,16.2048,4.8464,16.91399231,2.7648,0.8064,2.88,13.44,4.04,14.03407282,17.1,-1.61,17.17562517,2.7648,0.8064,2.88,17.1,-1.61,17.17562517
06/04/2019 22:00,15.442,5.261,16.31359816,2.712,0.791,2.825,12.73,4.47,13.49199022,16.27,-1.61,16.34946482,2.712,0.791,2.825,16.27,-1.61,16.34946482
06/04/2019 22:30,14.61408,5.44244,15.59459802,2.61408,0.76244,2.723,12,4.68,12.88031056,15.31,-1.61,15.39442107,2.61408,0.76244,2.723,15.31,-1.61,15.39442107
06/04/2019 23:00,13.83896,4.84928,14.66398071,2.56896,0.74928,2.676,11.27,4.1,11.99261856,14.35,2.09,14.50139993,2.56896,0.74928,2.676,14.35,2.09,14.50139993
06/04/2019 23:30,12.92896,5.27428,13.96338198,2.68896,0.78428,2.801,10.24,4.49,11.18113143,13.17,2.01,13.32249977,2.68896,0.78428,2.801,13.17,2.01,13.32249977
07/04/2019 00:00,12.07776,5.76268,13.38210624,2.71776,0.79268,2.831,9.36,4.97,10.59766484,12.21,0,12.21,2.71776,0.79268,2.831,12.21,0,12.21
07/04/2019 00:30,11.27248,5.83864,12.69482266,2.53248,0.73864,2.638,8.74,5.1,10.11916993,11.52,0,11.52,2.53248,0.73864,2.638,11.52,0,11.52
07/04/2019 01:00,10.90032,5.84176,12.36701807,2.68032,0.78176,2.792,8.22,5.06,9.652564426,10.92,0,10.92,2.68032,0.78176,2.792,10.92,0,10.92
07/04/2019 01:30,10.84896,5.92428,12.36110944,2.68896,0.78428,2.801,8.16,5.14,9.643920365,10.86,0,10.86,2.68896,0.78428,2.801,10.86,0,10.86
07/04/2019 02:00,11.3332,5.7176,12.69379266,2.5632,0.7476,2.67,8.77,4.97,10.08036706,11.52,0,11.52,2.5632,0.7476,2.67,11.52,0,11.52
07/04/2019 02:30,11.37992,6.04956,12.88796941,2.80992,0.81956,2.927,8.57,5.23,10.03981076,11.26,0,11.26,2.80992,0.81956,2.927,11.26,0,11.26
07/04/2019 03:00,10.95112,5.93616,12.45652539,2.42112,0.70616,2.522,8.53,5.23,10.00568838,11.26,0,11.26,2.42112,0.70616,2.522,11.26,0,11.26
07/04/2019 03:30,10.796,5.918,12.31163434,2.496,0.728,2.6,8.3,5.19,9.789080651,11.06,0,11.06,2.496,0.728,2.6,11.06,0,11.06
07/04/2019 04:00,10.8092,6.0306,12.37767914,2.7792,0.8106,2.895,8.03,5.22,9.577541438,10.65,0,10.65,2.7792,0.8106,2.895,10.65,0,10.65
07/04/2019 04:30,10.8024,6.0432,12.37788803,2.8224,0.8232,2.94,7.98,5.22,9.53565939,10.47,0,10.47,2.8224,0.8232,2.94,10.47,0,10.47
07/04/2019 05:00,10.60432,5.86376,12.11756098,2.58432,0.75376,2.692,8.02,5.11,9.509600412,10.47,0,10.47,2.58432,0.75376,2.692,10.47,0,10.47
07/04/2019 05:30,10.5736,5.8248,12.07183963,2.5536,0.7448,2.66,8.02,5.08,9.493513575,10.66,0,10.66,2.5536,0.7448,2.66,10.66,0,10.66
07/04/2019 06:00,10.82584,5.78212,12.27321162,2.71584,0.79212,2.829,8.11,4.99,9.522195125,10.83,0,10.83,2.71584,0.79212,2.829,10.83,0,10.83
07/04/2019 06:30,11.47304,5.64172,12.785134,2.78304,0.81172,2.899,8.69,4.83,9.942082277,11.38,0,11.38,2.78304,0.81172,2.899,11.38,0,11.38
07/04/2019 07:00,11.73208,5.57144,12.9877883,2.54208,0.74144,2.648,9.19,4.83,10.3819555,11.95,0,11.95,2.54208,0.74144,2.648,11.95,0,11.95
07/04/2019 07:30,12.7892,5.5106,13.92588773,2.5392,0.7406,2.645,10.25,4.77,11.30554731,13.06,0,13.06,2.5392,0.7406,2.645,13.06,0,13.06
07/04/2019 08:00,13.89144,5.42792,14.91423551,2.94144,0.85792,3.064,10.95,4.57,11.86538664,13.8,-0.48,13.8083453,2.94144,0.85792,3.064,13.8,-0.48,13.8083453
07/04/2019 08:30,15.25064,5.46102,16.1989123,3.74064,1.09102,3.8965,11.51,4.37,12.31166114,14.69,-1.61,14.77796332,3.74064,1.09102,3.8965,14.69,-1.61,14.77796332
07/04/2019 09:00,15.91096,4.72528,16.59779863,3.00096,0.87528,3.126,12.91,3.85,13.47184471,16.18,-1.61,16.25990467,3.00096,0.87528,3.126,16.18,-1.61,16.25990467
07/04/2019 09:30,16.74752,4.63136,17.37610203,2.98752,0.87136,3.112,13.76,3.76,14.26447335,17.27,-1.88,17.37202636,2.98752,0.87136,3.112,17.27,-1.88,17.37202636
07/04/2019 10:00,17.112,4.361,17.65895991,2.952,0.861,3.075,14.16,3.5,14.58614411,17.74,-2.01,17.85350666,2.952,0.861,3.075,17.74,-2.01,17.85350666
07/04/2019 10:30,17.5232,3.9826,17.97007627,2.6832,0.7826,2.795,14.84,3.2,15.1810935,18.51,-2.27,18.64867288,2.6832,0.7826,2.795,18.51,-2.27,18.64867288
07/04/2019 11:00,17.57168,4.66924,18.18146694,2.43168,0.70924,2.533,15.14,3.96,15.64931947,19.17,-3.4,19.46917821,2.43168,0.70924,2.533,19.17,-3.4,19.46917821
07/04/2019 11:30,17.8152,3.5186,18.15934737,2.3952,0.6986,2.495,15.42,2.82,15.67573922,19.33,-2.41,19.47965605,2.3952,0.6986,2.495,19.33,-2.41,19.47965605
07/04/2019 12:00,17.99312,3.44216,18.31941137,2.13312,0.62216,2.222,15.86,2.82,16.10875538,19.71,-2.46,19.86292275,2.13312,0.62216,2.222,19.71,-2.46,19.86292275
07/04/2019 12:30,18.07424,3.36332,18.38450633,2.03424,0.59332,2.119,16.04,2.77,16.27742301,19.97,-2.43,20.11730101,2.03424,0.59332,2.119,19.97,-2.43,20.11730101
07/04/2019 13:00,18.35368,3.50524,18.68540278,2.38368,0.69524,2.483,15.97,2.81,16.21533225,19.85,-2.68,20.03009985,2.38368,0.69524,2.483,19.85,-2.68,20.03009985
07/04/2019 13:30,18.06976,3.76118,18.45705018,2.36976,0.69118,2.4685,15.7,3.07,15.9973404,19.64,-2.43,19.78975745,2.36976,0.69118,2.4685,19.64,-2.43,19.78975745
07/04/2019 14:00,17.28936,4.21648,17.79608588,2.31936,0.67648,2.416,14.97,3.54,15.38286384,18.76,-2.43,18.9167254,2.31936,0.67648,2.416,18.76,-2.43,18.9167254
07/04/2019 14:30,16.66992,4.48706,17.26325405,2.62992,0.76706,2.7395,14.04,3.72,14.52446212,17.67,-2.5,17.84597714,2.62992,0.76706,2.7395,17.67,-2.5,17.84597714
07/04/2019 15:00,16.60416,4.48288,17.19867269,2.92416,0.85288,3.046,13.68,3.63,14.15342008,17.3,-2.38,17.46294362,2.92416,0.85288,3.046,17.3,-2.38,17.46294362
07/04/2019 15:30,16.5616,4.3188,17.11544998,2.3616,0.6888,2.46,14.2,3.63,14.65663331,17.87,-2.31,18.01868475,2.3616,0.6888,2.46,17.87,-2.31,18.01868475
07/04/2019 16:00,16.71656,4.25608,17.24985783,2.14656,0.62608,2.236,14.57,3.63,15.01538544,18.31,-2.31,18.45514021,2.14656,0.62608,2.236,18.31,-2.31,18.45514021
07/04/2019 16:30,17.38952,4.10236,17.86686216,2.09952,0.61236,2.187,15.29,3.49,15.68324584,18.94,-2.38,19.08894968,2.09952,0.61236,2.187,18.94,-2.38,19.08894968
07/04/2019 17:00,17.65936,3.87148,18.07875419,1.95936,0.57148,2.041,15.7,3.3,16.04306704,19.62,-2.42,19.7686823,1.95936,0.57148,2.041,19.62,-2.42,19.7686823
07/04/2019 17:30,17.83512,3.81066,18.23767077,2.02512,0.59066,2.1095,15.81,3.22,16.13457468,19.62,-2.42,19.7686823,2.02512,0.59066,2.1095,19.62,-2.42,19.7686823
07/04/2019 18:00,18.062,4.0135,18.50254108,2.412,0.7035,2.5125,15.65,3.31,15.9962058,19.38,-2.42,19.53050947,2.412,0.7035,2.5125,19.38,-2.42,19.53050947
07/04/2019 18:30,18.18544,3.86742,18.59212644,2.18544,0.63742,2.2765,16,3.23,16.32277244,19.94,-2.42,20.08631375,2.18544,0.63742,2.2765,19.94,-2.42,20.08631375
07/04/2019 19:00,18.29136,3.80498,18.68292599,1.97136,0.57498,2.0535,16.32,3.23,16.63656515,20.28,-2.42,20.42387818,1.97136,0.57498,2.0535,20.28,-2.42,20.42387818
07/04/2019 19:30,18.27944,3.78692,18.66758393,1.90944,0.55692,1.989,16.37,3.23,16.68561656,20.28,-2.42,20.42387818,1.90944,0.55692,1.989,20.28,-2.42,20.42387818
07/04/2019 20:00,18.012,4.031,18.45754873,1.992,0.581,2.075,16.02,3.45,16.3872786,19.98,-2.42,20.12602296,1.992,0.581,2.075,19.98,-2.42,20.12602296
07/04/2019 20:30,17.9768,6.1774,19.00856673,2.3568,0.6874,2.455,15.62,5.49,16.55670559,20.04,-4.24,20.48363249,2.3568,0.6874,2.455,20.04,-4.24,20.48363249
07/04/2019 21:00,17.24608,4.23844,17.75926938,2.08608,0.60844,2.173,15.16,3.63,15.58853746,18.97,-1.85,19.05999475,2.08608,0.60844,2.173,18.97,-1.85,19.05999475
07/04/2019 21:30,16.20096,4.53028,16.82244161,1.92096,0.56028,2.001,14.28,3.97,14.82158224,17.99,-1.78,18.07784556,1.92096,0.56028,2.001,17.99,-1.78,18.07784556
07/04/2019 22:00,15.2404,4.9772,16.03253916,1.9104,0.5572,1.99,13.33,4.42,14.04369253,16.82,-1.61,16.89687841,1.9104,0.5572,1.99,16.82,-1.61,16.89687841
07/04/2019 22:30,14.33056,5.04308,15.19202441,1.93056,0.56308,2.011,12.4,4.48,13.18447572,15.77,-1.61,15.85197149,1.93056,0.56308,2.011,15.77,-1.61,15.85197149
07/04/2019 23:00,13.4468,4.5074,14.18213965,2.1168,0.6174,2.205,11.33,3.89,11.97919029,14.31,0.88,14.33703247,2.1168,0.6174,2.205,14.31,0.88,14.33703247
07/04/2019 23:30,12.31648,5.53564,13.50329552,2.31648,0.67564,2.413,10,4.86,11.11843514,12.88,0,12.88,2.31648,0.67564,2.413,12.88,0,12.88
08/04/2019 00:00,11.506,5.488,12.74779118,2.256,0.658,2.35,9.25,4.83,10.43510422,12.05,0,12.05,2.256,0.658,2.35,12.05,0,12.05
08/04/2019 00:30,10.7796,5.4278,12.06900116,2.0496,0.5978,2.135,8.73,4.83,9.977063696,11.44,0,11.44,2.0496,0.5978,2.135,11.44,0,11.44
08/04/2019 01:00,10.39088,5.40484,11.71250112,1.97088,0.57484,2.053,8.42,4.83,9.706971721,10.99,0,10.99,1.97088,0.57484,2.053,10.99,0,10.99
08/04/2019 01:30,10.55888,5.81384,12.05365847,2.13888,0.62384,2.228,8.42,5.19,9.891031291,11.12,0,11.12,2.13888,0.62384,2.228,11.12,0,11.12
08/04/2019 02:00,11.03776,5.65768,12.4032854,2.11776,0.61768,2.206,8.92,5.04,10.24538921,11.62,0,11.62,2.11776,0.61768,2.206,11.62,0,11.62
08/04/2019 02:30,11.29896,5.83928,12.71863546,2.32896,0.67928,2.426,8.97,5.16,10.34826072,11.73,0,11.73,2.32896,0.67928,2.426,11.73,0,11.73
08/04/2019 03:00,10.98504,5.84272,12.44220562,2.13504,0.62272,2.224,8.85,5.22,10.27477007,11.65,0,11.65,2.13504,0.62272,2.224,11.65,0,11.65
08/04/2019 03:30,10.81128,5.60204,12.17647845,1.96128,0.57204,2.043,8.85,5.03,10.17955795,11.65,0,11.65,1.96128,0.57204,2.043,11.65,0,11.65
08/04/2019 04:00,10.7268,5.5774,12.09014595,1.8768,0.5474,1.955,8.85,5.03,10.17955795,11.44,0,11.44,1.8768,0.5474,1.955,11.44,0,11.44
08/04/2019 04:30,11.05608,5.53344,12.36348912,2.20608,0.64344,2.298,8.85,4.89,10.1111127,11.4,0,11.4,2.20608,0.64344,2.298,11.4,0,11.4
08/04/2019 05:00,11.05704,5.71372,12.44607287,2.20704,0.64372,2.299,8.85,5.07,10.19938233,11.54,0,11.54,2.20704,0.64372,2.299,11.54,0,11.54
08/04/2019 05:30,11.6556,5.1408,12.73894956,2.2656,0.6608,2.36,9.39,4.48,10.40396559,12.04,2.02,12.20827588,2.2656,0.6608,2.36,12.04,2.02,12.20827588
08/04/2019 06:00,12.82512,4.65816,13.64485828,2.32512,0.67816,2.422,10.5,3.98,11.22899817,13.33,0.44,13.33725984,2.32512,0.67816,2.422,13.33,0.44,13.33725984
08/04/2019 06:30,14.90416,4.43288,15.54941833,2.20416,0.64288,2.296,12.7,3.79,13.25345615,16.06,-1.73,16.15290995,2.20416,0.64288,2.296,16.06,-1.73,16.15290995
08/04/2019 07:00,17.05248,3.73364,17.45643554,2.17248,0.63364,2.263,14.88,3.1,15.19948683,18.55,-2.7,18.74546612,2.17248,0.63364,2.263,18.55,-2.7,18.74546612
08/04/2019 07:30,18.80992,5.45956,19.58621673,2.08992,0.60956,2.177,16.72,4.85,17.40921882,21.31,-5.83,22.09309847,2.08992,0.60956,2.177,21.31,-5.83,22.09309847
08/04/2019 08:00,20.42432,3.22876,20.67795296,2.22432,0.64876,2.317,18.2,2.58,18.38195855,22.77,-5.39,23.39925212,2.22432,0.64876,2.317,22.77,-5.39,23.39925212
08/04/2019 08:30,21.8012,-0.9434,21.82160226,2.4912,0.7266,2.595,19.31,-1.67,19.38207935,22.96,-1.65,23.01921154,2.4912,0.7266,2.595,22.96,-1.65,23.01921154
08/04/2019 09:00,21.81848,-0.93836,21.83864897,2.50848,0.73164,2.613,19.31,-1.67,19.38207935,23.22,-2.9,23.40039316,2.50848,0.73164,2.613,23.22,-2.9,23.40039316
08/04/2019 09:30,21.93104,0.61572,21.93968155,2.11104,0.61572,2.199,19.82,0,19.82,24.54,-5.97,25.25574192,2.11104,0.61572,2.199,24.54,-5.97,25.25574192
08/04/2019 10:00,21.91792,0.65856,21.92781153,2.25792,0.65856,2.352,19.66,0,19.66,24.4,-6.07,25.14368509,2.25792,0.65856,2.352,24.4,-6.07,25.14368509
08/04/2019 10:30,22.0304,-1.2628,22.06656267,2.6304,0.7672,2.74,19.4,-2.03,19.50591961,23.26,-2.88,23.43761933,2.6304,0.7672,2.74,23.26,-2.88,23.43761933
08/04/2019 11:00,21.86216,-1.37812,21.90555305,2.61216,0.76188,2.721,19.25,-2.14,19.36858539,22.96,-2.7,23.11820927,2.61216,0.76188,2.721,22.96,-2.7,23.11820927
08/04/2019 11:30,21.02936,-1.28852,21.06879839,2.67936,0.78148,2.791,18.35,-2.07,18.46638568,22.85,-5.83,23.58201433,2.67936,0.78148,2.791,22.85,-5.83,23.58201433
08/04/2019 12:00,20.88176,-1.28782,20.92143353,2.92176,0.85218,3.0435,17.96,-2.14,18.08704509,21.87,-3.71,22.18244802,2.92176,0.85218,3.0435,21.87,-3.71,22.18244802
08/04/2019 12:30,21.86328,-1.32446,21.90336062,2.93328,0.85554,3.0555,18.93,-2.18,19.05511217,22.51,-2.53,22.65173283,2.93328,0.85554,3.0555,22.51,-2.53,22.65173283
08/04/2019 13:00,19.80504,2.54772,19.96823694,3.21504,0.93772,3.349,16.59,1.61,16.66793928,20.74,-5.11,21.36023642,3.21504,0.93772,3.349,20.74,-5.11,21.36023642
08/04/2019 13:30,19.61448,-0.72786,19.62798018,3.02448,0.88214,3.1505,16.59,-1.61,16.66793928,20.69,-5.11,21.31169163,3.02448,0.88214,3.1505,20.69,-5.11,21.31169163
08/04/2019 14:00,18.99,-0.805,19.00705461,2.76,0.805,2.875,16.23,-1.61,16.30965971,20.17,-4.59,20.68567137,2.76,0.805,2.875,20.17,-4.59,20.68567137
08/04/2019 14:30,19.49072,0.79646,19.5069863,2.73072,0.79646,2.8445,16.76,0,16.76,20.85,-5.28,21.50815892,2.73072,0.79646,2.8445,20.85,-5.28,21.50815892
08/04/2019 15:00,18.586,2.338,18.73247554,2.496,0.728,2.6,16.09,1.61,16.17034941,20.13,-5.19,20.78828997,2.496,0.728,2.6,20.13,-5.19,20.78828997
08/04/2019 15:30,18.46024,2.35382,18.60969988,2.55024,0.74382,2.6565,15.91,1.61,15.99125386,19.96,-5.09,20.59877909,2.55024,0.74382,2.6565,19.96,-5.09,20.59877909
08/04/2019 16:00,18.8664,2.3177,19.00822933,2.4264,0.7077,2.5275,16.44,1.61,16.51864704,20.59,-4.99,21.18603786,2.4264,0.7077,2.5275,20.59,-4.99,21.18603786
08/04/2019 16:30,19.43184,2.34262,19.57253878,2.51184,0.73262,2.6165,16.92,1.61,16.99642609,21.07,-4.83,21.61651683,2.51184,0.73262,2.6165,21.07,-4.83,21.61651683
08/04/2019 17:00,20.11624,2.37932,20.25646256,2.46624,0.71932,2.569,17.65,1.66,17.72789046,21.95,-4.59,22.42477648,2.46624,0.71932,2.569,21.95,-4.59,22.42477648
08/04/2019 17:30,20.04136,2.61748,20.21156382,2.39136,0.69748,2.491,17.65,1.92,17.75412346,21.95,-4.32,22.37107284,2.39136,0.69748,2.491,21.95,-4.32,22.37107284
08/04/2019 18:00,20.12152,2.67836,20.29899454,2.29152,0.66836,2.387,17.83,2.01,17.94293733,22.07,-4.12,22.451265,2.29152,0.66836,2.387,22.07,-4.12,22.451265
08/04/2019 18:30,20.35448,2.73464,20.53735893,2.48448,0.72464,2.588,17.87,2.01,17.98268612,22.07,-4.03,22.43492367,2.48448,0.72464,2.588,22.07,-4.03,22.43492367
08/04/2019 19:00,20.19368,2.75024,20.38010137,2.26368,0.66024,2.358,17.93,2.09,18.05139884,22.11,-4.03,22.47427418,2.26368,0.66024,2.358,22.11,-4.03,22.47427418
08/04/2019 19:30,20.3768,2.6824,20.55259711,2.2368,0.6524,2.33,18.14,2.03,18.25323259,22.38,-4.03,22.73994943,2.2368,0.6524,2.33,22.38,-4.03,22.73994943
08/04/2019 20:00,20.11504,3.04272,20.34386834,2.37504,0.69272,2.474,17.74,2.35,17.89497415,21.93,-3.74,22.24662896,2.37504,0.69272,2.474,21.93,-3.74,22.24662896
08/04/2019 20:30,19.9652,3.0736,20.20040168,2.2752,0.6636,2.37,17.69,2.41,17.85340864,21.93,-3.62,22.2267699,2.2752,0.6636,2.37,21.93,-3.62,22.2267699
08/04/2019 21:00,19.5572,3.2746,19.82944974,2.5872,0.7546,2.695,16.97,2.52,17.15608638,20.78,-3.44,21.06281083,2.5872,0.7546,2.695,20.78,-3.44,21.06281083
08/04/2019 21:30,18.50152,4.42836,19.02410614,2.77152,0.80836,2.887,15.73,3.62,16.14116786,19.04,-2.82,19.24770116,2.77152,0.80836,2.887,19.04,-2.82,19.24770116
08/04/2019 22:00,16.87992,4.40456,17.44510957,2.68992,0.78456,2.802,14.19,3.62,14.64446995,17.91,-2.56,18.09203416,2.68992,0.78456,2.802,17.91,-2.56,18.09203416
08/04/2019 22:30,15.88824,4.73532,16.57888494,2.89824,0.84532,3.019,12.99,3.89,13.55994838,16.47,-2.31,16.63120561,2.89824,0.84532,3.019,16.47,-2.31,16.63120561
08/04/2019 23:00,14.5276,4.8718,15.32271507,2.8176,0.8218,2.935,11.71,4.05,12.39058514,14.89,-1.87,15.00696505,2.8176,0.8218,2.935,14.89,-1.87,15.00696505
08/04/2019 23:30,13.27944,5.19192,14.25831547,2.74944,0.80192,2.864,10.53,4.39,11.40846177,13.54,-1.61,13.63538412,2.74944,0.80192,2.864,13.54,-1.61,13.63538412
09/04/2019 00:00,12.388,5.209,13.43860949,2.808,0.819,2.925,9.58,4.39,10.53795521,12.53,-1.61,12.63301231,2.808,0.819,2.925,12.53,-1.61,12.63301231
09/04/2019 00:30,11.85112,5.31616,12.98886455,2.90112,0.84616,3.022,8.95,4.47,10.00416913,11.77,-1.61,11.87960437,2.90112,0.84616,3.022,11.77,-1.61,11.87960437
09/04/2019 01:00,11.3244,5.3842,12.53920432,2.6544,0.7742,2.765,8.67,4.61,9.819419535,11.41,-1.61,11.52302912,2.6544,0.7742,2.765,11.41,-1.61,11.52302912
09/04/2019 01:30,11.45472,5.52596,12.71797327,2.69472,0.78596,2.807,8.76,4.74,9.960180721,11.45,0,11.45,2.69472,0.78596,2.807,11.45,0,11.45
09/04/2019 02:00,12.16272,4.95496,13.13329305,2.86272,0.83496,2.982,9.3,4.12,10.17174518,11.84,1.95,11.99950416,2.86272,0.83496,2.982,11.84,1.95,11.99950416
09/04/2019 02:30,12.19128,5.59704,13.41469958,3.04128,0.88704,3.168,9.15,4.71,10.29109324,12.01,-0.57,12.02351862,3.04128,0.88704,3.168,12.01,-0.57,12.02351862
09/04/2019 03:00,11.92336,5.66848,13.20220357,2.94336,0.85848,3.066,8.98,4.81,10.18707514,11.78,0,11.78,2.94336,0.85848,3.066,11.78,0,11.78
09/04/2019 03:30,11.6908,5.3994,12.87743472,2.7408,0.7994,2.855,8.95,4.6,10.06292701,11.78,0,11.78,2.7408,0.7994,2.855,11.78,0,11.78
09/04/2019 04:00,11.63704,5.27372,12.77626012,2.68704,0.78372,2.799,8.95,4.49,10.01312139,11.74,0,11.74,2.68704,0.78372,2.799,11.74,0,11.74
09/04/2019 04:30,11.80832,5.40576,12.986865,2.96832,0.86576,3.092,8.84,4.54,9.937665722,11.62,0,11.62,2.96832,0.86576,3.092,11.62,0,11.62
09/04/2019 05:00,11.86496,5.62228,13.12963473,3.02496,0.88228,3.151,8.84,4.74,10.03061314,11.59,0,11.59,3.02496,0.88228,3.151,11.59,0,11.59
09/04/2019 05:30,12.23136,5.36748,13.35724556,2.87136,0.83748,2.991,9.36,4.53,10.39858163,12.2,0,12.2,2.87136,0.83748,2.991,12.2,0,12.2
09/04/2019 06:00,13.358,5.179,14.32683514,2.808,0.819,2.925,10.55,4.36,11.41543254,13.22,0.93,13.25267143,2.808,0.819,2.925,13.22,0.93,13.25267143
09/04/2019 06:30,15.40208,4.47144,16.03801247,2.78208,0.81144,2.898,12.62,3.66,13.14001522,16.03,-2.26,16.18852989,2.78208,0.81144,2.898,16.03,-2.26,16.18852989
09/04/2019 07:00,17.31904,3.72472,17.71504122,2.75904,0.80472,2.874,14.56,2.92,14.84991582,18.24,-2.89,18.46753097,2.75904,0.80472,2.874,18.24,-2.89,18.46753097
09/04/2019 07:30,19.36016,4.41088,19.85627502,2.78016,0.81088,2.896,16.58,3.6,16.96633137,20.98,-5,21.56757752,2.78016,0.81088,2.896,20.98,-5,21.56757752
09/04/2019 08:00,20.71112,2.97616,20.92386245,2.90112,0.84616,3.022,17.81,2.13,17.93691724,22.27,-4.84,22.78987714,2.90112,0.84616,3.022,22.27,-4.84,22.78987714
09/04/2019 08:30,21.23392,2.57656,21.38967087,2.83392,0.82656,2.952,18.4,1.75,18.48303276,22.95,-5.37,23.56988333,2.83392,0.82656,2.952,22.95,-5.37,23.56988333
09/04/2019 09:00,21.46776,2.47268,21.60969379,2.95776,0.86268,3.081,18.51,1.61,18.57988697,23.11,-5.62,23.78353422,2.95776,0.86268,3.081,23.11,-5.62,23.78353422
09/04/2019 09:30,22.10224,2.53232,22.24683478,3.16224,0.92232,3.294,18.94,1.61,19.00830608,23.63,-5.91,24.35785294,3.16224,0.92232,3.294,23.63,-5.91,24.35785294
09/04/2019 10:00,22.05976,2.56368,22.2082297,3.26976,0.95368,3.406,18.79,1.61,18.85884938,23.51,-5.77,24.20770538,3.26976,0.95368,3.406,23.51,-5.77,24.20770538
09/04/2019 10:30,21.98584,2.54212,22.13231878,3.19584,0.93212,3.329,18.79,1.61,18.85884938,23.44,-5.77,24.13972866,3.19584,0.93212,3.329,23.44,-5.77,24.13972866
09/04/2019 11:00,21.276,2.548,21.42803024,3.216,0.938,3.35,18.06,1.61,18.13162155,22.67,-5.77,23.39277239,3.216,0.938,3.35,22.67,-5.77,23.39277239
09/04/2019 11:30,21.174,2.667,21.34130186,3.624,1.057,3.775,17.55,1.61,17.62369428,22.17,-5.92,22.9467928,3.624,1.057,3.775,22.17,-5.92,22.9467928
09/04/2019 12:00,21.23016,0.95088,21.25144387,3.26016,0.95088,3.396,17.97,0,17.97,22.61,-6.03,23.40027778,3.26016,0.95088,3.396,22.61,-6.03,23.40027778
09/04/2019 12:30,21.38504,-1.00228,21.40851468,3.21504,0.93772,3.349,18.17,-1.94,18.27327283,21.91,-2.27,22.02727854,3.21504,0.93772,3.349,21.91,-2.27,22.02727854
09/04/2019 13:00,20.73768,1.17474,20.77092646,3.78768,1.10474,3.9455,16.95,0.07,16.95014454,20.95,-3.45,21.23216899,3.78768,1.10474,3.9455,20.95,-3.45,21.23216899
09/04/2019 13:30,20.0012,-1.3284,20.04526498,2.1312,0.6216,2.22,17.87,-1.95,17.97607855,21.48,-1.97,21.57014835,2.1312,0.6216,2.22,21.48,-1.97,21.57014835
09/04/2019 14:00,20.1624,-1.0543,20.18994607,2.7624,0.8057,2.8775,17.4,-1.86,17.49913141,21.02,-2.02,21.11683688,2.7624,0.8057,2.8775,21.02,-2.02,21.11683688
09/04/2019 14:30,20.3928,-0.7421,20.40629815,3.1128,0.9079,3.2425,17.28,-1.65,17.35859729,20.87,-2.02,20.96752966,3.1128,0.9079,3.2425,20.87,-2.02,20.96752966
09/04/2019 15:00,20.3072,-0.2754,20.30906736,3.0672,0.8946,3.195,17.24,-1.17,17.27965567,20.96,-2.71,21.13446711,3.0672,0.8946,3.195,20.96,-2.71,21.13446711
09/04/2019 15:30,19.73288,2.60834,19.90452186,3.42288,0.99834,3.5655,16.31,1.61,16.38927088,20.52,-4.97,21.11329676,3.42288,0.99834,3.5655,20.52,-4.97,21.11329676
09/04/2019 16:00,20.17064,2.52602,20.32819458,3.14064,0.91602,3.2715,17.03,1.61,17.10593464,21.37,-5.15,21.98179701,3.14064,0.91602,3.2715,21.37,-5.15,21.98179701
09/04/2019 16:30,20.10512,2.54816,20.26595593,3.04512,0.88816,3.172,17.06,1.66,17.14057175,21.37,-4.68,21.87645538,3.04512,0.88816,3.172,21.37,-4.68,21.87645538
09/04/2019 17:00,20.45688,2.76784,20.64327681,2.90688,0.84784,3.028,17.55,1.92,17.65471325,21.93,-4.44,22.37495251,2.90688,0.84784,3.028,21.93,-4.44,22.37495251
09/04/2019 17:30,20.7268,2.8424,20.92079052,2.9568,0.8624,3.08,17.77,1.98,17.87996924,22.14,-4.33,22.5594437,2.9568,0.8624,3.08,22.14,-4.33,22.5594437
09/04/2019 18:00,20.60232,3.18276,20.84671558,2.99232,0.87276,3.117,17.61,2.31,17.76086147,21.89,-3.98,22.24887638,2.99232,0.87276,3.117,21.89,-3.98,22.24887638
09/04/2019 18:30,20.7436,3.2398,20.99507668,2.9136,0.8498,3.035,17.83,2.39,17.98946914,22.1,-3.81,22.42601391,2.9136,0.8498,3.035,22.1,-3.81,22.42601391
09/04/2019 19:00,20.60496,3.10728,20.83793573,2.66496,0.77728,2.776,17.94,2.33,18.09067439,22.23,-3.85,22.5609264,2.66496,0.77728,2.776,22.23,-3.85,22.5609264
09/04/2019 19:30,20.51952,3.15236,20.76025228,2.57952,0.75236,2.687,17.94,2.4,18.0998232,22.17,-3.72,22.47993105,2.57952,0.75236,2.687,22.17,-3.72,22.47993105
09/04/2019 20:00,20.8316,3.1688,21.07123281,2.8416,0.8288,2.96,17.99,2.34,18.14154624,22.27,-3.72,22.57855841,2.8416,0.8288,2.96,22.27,-3.72,22.57855841
09/04/2019 20:30,20.62248,3.26864,20.87991113,2.77248,0.80864,2.888,17.85,2.46,18.01871527,22.08,-3.53,22.36039579,2.77248,0.80864,2.888,22.08,-3.53,22.36039579
09/04/2019 21:00,20.08904,3.58472,20.40636532,2.75904,0.80472,2.874,17.33,2.78,17.55156118,21.5,-3.2,21.7368351,2.75904,0.80472,2.874,21.5,-3.2,21.7368351
09/04/2019 21:30,18.93848,4.05164,19.36702898,2.74848,0.80164,2.863,16.19,3.25,16.51298277,20.27,-2.92,20.47924071,2.74848,0.80164,2.863,20.27,-2.92,20.47924071
09/04/2019 22:00,17.3576,4.3968,17.90581269,2.4576,0.7168,2.56,14.9,3.68,15.34771644,18.73,-2.5,18.89610806,2.4576,0.7168,2.56,18.73,-2.5,18.89610806
09/04/2019 22:30,16.29816,4.75488,16.97760004,2.58816,0.75488,2.696,13.71,4,14.28160005,17.21,-2.24,17.3551635,2.58816,0.75488,2.696,17.21,-2.24,17.3551635
09/04/2019 23:00,15.13032,5.19176,15.99627942,2.68032,0.78176,2.792,12.45,4.41,13.20797486,15.33,-0.68,15.34507413,2.68032,0.78176,2.792,15.33,-0.68,15.34507413
09/04/2019 23:30,13.52256,5.16908,14.47684417,2.60256,0.75908,2.711,10.92,4.41,11.77686291,14.07,-1.61,14.16181486,2.60256,0.75908,2.711,14.07,-1.61,14.16181486
10/04/2019 00:00,12.51592,5.15756,13.53693756,2.42592,0.70756,2.527,10.09,4.45,11.02771962,13.18,0,13.18,2.42592,0.70756,2.527,13.18,0,13.18
10/04/2019 00:30,11.8448,5.3664,13.00375084,2.2848,0.6664,2.38,9.56,4.7,10.65286816,12.57,0,12.57,2.2848,0.6664,2.38,12.57,0,12.57
10/04/2019 01:00,11.48336,5.47848,12.72325823,2.22336,0.64848,2.316,9.26,4.83,10.44396955,12.1,0,12.1,2.22336,0.64848,2.316,12.1,0,12.1
10/04/2019 01:30,11.70128,5.54204,12.94736116,2.44128,0.71204,2.543,9.26,4.83,10.44396955,12.14,0,12.14,2.44128,0.71204,2.543,12.14,0,12.14
10/04/2019 02:00,12.34504,5.45272,13.49563515,2.37504,0.69272,2.474,9.97,4.76,11.04800887,12.81,-1.61,12.91077844,2.37504,0.69272,2.474,12.81,-1.61,12.91077844
10/04/2019 02:30,12.27752,5.48136,13.44554963,2.26752,0.66136,2.362,10.01,4.82,11.110018,12.89,0,12.89,2.26752,0.66136,2.362,12.89,0,12.89
10/04/2019 03:00,12.10216,5.47688,13.28376796,2.25216,0.65688,2.346,9.85,4.82,10.96607952,12.78,0,12.78,2.25216,0.65688,2.346,12.78,0,12.78
10/04/2019 03:30,12.0316,5.5088,13.2327728,2.3616,0.6888,2.46,9.67,4.82,10.8046888,12.54,-1.61,12.64293083,2.3616,0.6888,2.46,12.54,-1.61,12.64293083
10/04/2019 04:00,12.08664,5.53652,13.29435671,2.45664,0.71652,2.559,9.63,4.82,10.76890431,12.46,0,12.46,2.45664,0.71652,2.559,12.46,0,12.46
10/04/2019 04:30,12.05592,5.52756,13.26269681,2.42592,0.70756,2.527,9.63,4.82,10.76890431,12.46,0,12.46,2.42592,0.70756,2.527,12.46,0,12.46
10/04/2019 05:00,11.974,5.457,13.15885728,2.184,0.637,2.275,9.79,4.82,10.91221792,12.67,0,12.67,2.184,0.637,2.275,12.67,0,12.67
10/04/2019 05:30,12.68104,5.35572,13.76562793,2.35104,0.68572,2.449,10.33,4.67,11.33656915,13.28,-1.61,13.37723813,2.35104,0.68572,2.449,13.28,-1.61,13.37723813
10/04/2019 06:00,13.84808,5.15444,14.77625025,2.51808,0.73444,2.623,11.33,4.42,12.16163229,14.3,-0.73,14.31862074,2.51808,0.73444,2.623,14.3,-0.73,14.31862074
10/04/2019 06:30,15.6316,4.4838,16.26196117,2.2416,0.6538,2.335,13.39,3.83,13.92698819,16.91,-2.29,17.06435466,2.2416,0.6538,2.335,16.91,-2.29,17.06435466
10/04/2019 07:00,17.82736,3.35548,18.1403972,2.00736,0.58548,2.091,15.82,2.77,16.06067558,19.65,-2.98,19.87467987,2.00736,0.58548,2.091,19.65,-2.98,19.87467987
10/04/2019 07:30,19.77904,3.88972,20.15788543,2.39904,0.69972,2.499,17.38,3.19,17.67032824,21.82,-4.66,22.31205952,2.39904,0.69972,2.499,21.82,-4.66,22.31205952
10/04/2019 08:00,21.56232,2.54276,21.71173121,2.75232,0.80276,2.867,18.81,1.74,18.89030704,23.36,-4.73,23.83406176,2.75232,0.80276,2.867,23.36,-4.73,23.83406176
10/04/2019 08:30,22.42928,2.40604,22.55796156,2.72928,0.79604,2.843,19.7,1.61,19.76567985,24.34,-5.47,24.94707398,2.72928,0.79604,2.843,24.34,-5.47,24.94707398
10/04/2019 09:00,22.41016,2.42088,22.54053973,2.78016,0.81088,2.896,19.63,1.61,19.69591328,24.34,-5.81,25.02382265,2.78016,0.81088,2.896,24.34,-5.81,25.02382265
10/04/2019 09:30,23.44952,0.92736,23.46785003,3.17952,0.92736,3.312,20.27,0,20.27,24.97,-6.21,25.73062378,3.17952,0.92736,3.312,24.97,-6.21,25.73062378
10/04/2019 10:00,22.846,0.868,22.86248324,2.976,0.868,3.1,19.87,0,19.87,24.64,-6.04,25.36949349,2.976,0.868,3.1,24.64,-6.04,25.36949349
10/04/2019 10:30,22.5468,2.4724,22.68195212,2.9568,0.8624,3.08,19.59,1.61,19.65604742,24.35,-5.86,25.04520114,2.9568,0.8624,3.08,24.35,-5.86,25.04520114
10/04/2019 11:00,22.47608,2.53344,22.61841043,3.16608,0.92344,3.298,19.31,1.61,19.37700183,24.1,-5.86,24.80220958,3.16608,0.92344,3.298,24.1,-5.86,24.80220958
10/04/2019 11:30,22.50584,1.00212,22.52813971,3.43584,1.00212,3.579,19.07,0,19.07,23.83,-6.03,24.58108622,3.43584,1.00212,3.579,23.83,-6.03,24.58108622
10/04/2019 12:00,21.99872,2.50796,22.14121824,3.07872,0.89796,3.207,18.92,1.61,18.98837802,23.63,-5.99,24.37738706,3.07872,0.89796,3.207,23.63,-5.99,24.37738706
10/04/2019 12:30,21.74072,1.41396,21.78665162,3.51072,1.02396,3.657,18.23,0.39,18.23417122,22.66,-4.9,23.18373568,3.51072,1.02396,3.657,22.66,-4.9,23.18373568
10/04/2019 13:00,21.37968,1.13824,21.40995813,3.55968,1.03824,3.708,17.82,0.1,17.82028058,21.81,-3.59,22.10348841,3.55968,1.03824,3.708,21.81,-3.59,22.10348841
10/04/2019 13:30,21.29376,2.64068,21.45687316,3.53376,1.03068,3.681,17.76,1.61,17.83282647,22,-4.84,22.5261093,3.53376,1.03068,3.681,22,-4.84,22.5261093
10/04/2019 14:00,20.96192,2.67806,21.13229981,3.66192,1.06806,3.8145,17.3,1.61,17.37475467,21.5,-4.84,22.03804892,3.66192,1.06806,3.8145,21.5,-4.84,22.03804892
10/04/2019 14:30,20.29744,2.63592,20.46788081,3.51744,1.02592,3.664,16.78,1.61,16.85706084,20.92,-4.78,21.45914257,3.51744,1.02592,3.664,20.92,-4.78,21.45914257
10/04/2019 15:00,19.52896,2.56928,19.69724545,3.28896,0.95928,3.426,16.24,1.61,16.3196109,20.34,-4.83,20.9056093,3.28896,0.95928,3.426,20.34,-4.83,20.9056093
10/04/2019 15:30,19.4772,2.6271,19.65357408,3.4872,1.0171,3.6325,15.99,1.61,16.07084939,20.06,-4.71,20.60552596,3.4872,1.0171,3.6325,20.06,-4.71,20.60552596
10/04/2019 16:00,19.65472,2.43096,19.80448396,2.81472,0.82096,2.932,16.84,1.61,16.91678752,20.97,-4.65,21.4793715,2.81472,0.82096,2.932,20.97,-4.65,21.4793715
10/04/2019 16:30,20.1168,2.4899,20.27030449,3.0168,0.8799,3.1425,17.1,1.61,17.17562517,21.31,-4.49,21.77788328,3.0168,0.8799,3.1425,21.31,-4.49,21.77788328
10/04/2019 17:00,20.3608,2.8594,20.56060177,2.9808,0.8694,3.105,17.38,1.99,17.49355596,21.61,-4.08,21.99178256,2.9808,0.8694,3.105,21.61,-4.08,21.99178256
10/04/2019 17:30,20.15488,3.01434,20.37904398,2.89488,0.84434,3.0155,17.26,2.17,17.39587595,20.82,-4.02,21.20454668,2.89488,0.84434,3.0155,20.82,-4.02,21.20454668
10/04/2019 18:00,20.14792,0.81606,20.16443984,2.79792,0.81606,2.9145,17.35,0,17.35,20.82,0,20.82,2.79792,0.81606,2.9145,20.82,0,20.82
10/04/2019 18:30,20.30976,0.74368,20.32337106,2.54976,0.74368,2.656,17.76,0,17.76,21.19,0,21.19,2.54976,0.74368,2.656,21.19,0,21.19
10/04/2019 19:00,20.3704,0.7322,20.38355496,2.5104,0.7322,2.615,17.86,0,17.86,21.31,0,21.31,2.5104,0.7322,2.615,21.31,0,21.31
10/04/2019 19:30,20.21576,0.70168,20.22793383,2.40576,0.70168,2.506,17.81,0,17.81,21.31,0,21.31,2.40576,0.70168,2.506,21.31,0,21.31
10/04/2019 20:00,20.42112,0.74116,20.43456533,2.54112,0.74116,2.647,17.88,0,17.88,21.31,0,21.31,2.54112,0.74116,2.647,21.31,0,21.31
10/04/2019 20:30,20.45472,3.40096,20.73552746,2.57472,0.75096,2.682,17.88,2.65,18.07531189,21.94,-3.36,22.19579239,2.57472,0.75096,2.682,21.94,-3.36,22.19579239
10/04/2019 21:00,20.11464,3.51052,20.41868,2.50464,0.73052,2.609,17.61,2.78,17.82808178,21.94,-3.24,22.177944,2.50464,0.73052,2.609,21.94,-3.24,22.177944
10/04/2019 21:30,18.96016,3.95088,19.3674242,2.54016,0.74088,2.646,16.42,3.21,16.73082485,20.51,-3,20.72824402,2.54016,0.74088,2.646,20.51,-3,20.72824402
10/04/2019 22:00,17.75944,4.34192,18.28250471,2.50944,0.73192,2.614,15.25,3.61,15.67145813,19.17,-2.55,19.33885726,2.50944,0.73192,2.614,19.17,-2.55,19.33885726
10/04/2019 22:30,16.45832,4.65576,17.10416319,2.48832,0.72576,2.592,13.97,3.93,14.51226378,17.66,-2.29,17.80785501,2.48832,0.72576,2.592,17.66,-2.29,17.80785501
10/04/2019 23:00,15.24664,4.89152,16.01208916,2.57664,0.75152,2.684,12.67,4.14,13.32923479,16.02,-1.37,16.07847319,2.57664,0.75152,2.684,16.02,-1.37,16.07847319
10/04/2019 23:30,13.71376,5.04068,14.61080656,2.33376,0.68068,2.431,11.38,4.36,12.18663202,14.56,-1.61,14.64874397,2.33376,0.68068,2.431,14.56,-1.61,14.64874397
11/04/2019 00:00,12.772,5.276,13.81883353,2.352,0.686,2.45,10.42,4.59,11.38615387,13.4,-1.61,13.49637359,2.352,0.686,2.45,13.4,-1.61,13.49637359
11/04/2019 00:30,12.2116,5.4288,13.36394567,2.6016,0.7588,2.71,9.61,4.67,10.68461511,12.52,-1.61,12.62309392,2.6016,0.7588,2.71,12.52,-1.61,12.62309392
11/04/2019 01:00,11.84208,5.55144,13.07873636,2.54208,0.74144,2.648,9.3,4.81,10.47024833,12.16,-1.61,12.26612001,2.54208,0.74144,2.648,12.16,-1.61,12.26612001
11/04/2019 01:30,11.84624,5.42432,13.02906941,2.10624,0.61432,2.194,9.74,4.81,10.8629508,12.65,0,12.65,2.10624,0.61432,2.194,12.65,0,12.65
11/04/2019 02:00,12.35088,5.38484,13.47370545,1.97088,0.57484,2.053,10.38,4.81,11.44030157,13.25,0,13.25,1.97088,0.57484,2.053,13.25,0,13.25
11/04/2019 02:30,12.37624,5.45932,13.52684336,2.22624,0.64932,2.319,10.15,4.81,11.23203454,13.25,0,13.25,2.22624,0.64932,2.319,13.25,0,13.25
11/04/2019 03:00,12.24976,5.44868,13.40689128,2.18976,0.63868,2.281,10.06,4.81,11.15077127,12.98,-1.61,13.07946864,2.18976,0.63868,2.281,12.98,-1.61,13.07946864
11/04/2019 03:30,12.12016,5.41088,13.27312702,2.06016,0.60088,2.146,10.06,4.81,11.15077127,12.87,0,12.87,2.06016,0.60088,2.146,12.87,0,12.87
11/04/2019 04:00,11.92112,5.41116,13.09174376,2.06112,0.60116,2.147,9.86,4.81,10.97067455,12.8,0,12.8,2.06112,0.60116,2.147,12.8,0,12.8
11/04/2019 04:30,12.15208,5.44644,13.31678478,2.18208,0.63644,2.273,9.97,4.81,11.06964317,12.84,0,12.84,2.18208,0.63644,2.273,12.84,0,12.84
11/04/2019 05:00,12.27464,5.47052,13.4385035,2.26464,0.66052,2.359,10.01,4.81,11.10568323,12.84,0,12.84,2.26464,0.66052,2.359,12.84,0,12.84
11/04/2019 05:30,12.82712,5.08916,13.79980279,2.15712,0.62916,2.247,10.67,4.46,11.56462278,13.48,1.32,13.54447489,2.15712,0.62916,2.247,13.48,1.32,13.54447489
11/04/2019 06:00,13.68224,4.96732,14.55602828,2.08224,0.60732,2.169,11.6,4.36,12.3923202,14.73,-1.37,14.79357293,2.08224,0.60732,2.169,14.73,-1.37,14.79357293
11/04/2019 06:30,15.78968,4.37824,16.38545025,2.11968,0.61824,2.208,13.67,3.76,14.17767611,17.03,-2.29,17.18327675,2.11968,0.61824,2.208,17.03,-2.29,17.18327675
11/04/2019 07:00,18.2408,3.3494,18.54576138,2.2608,0.6594,2.355,15.98,2.69,16.20482953,19.78,-3.09,20.0199026,2.2608,0.6594,2.355,19.78,-3.09,20.0199026
11/04/2019 07:30,20.1884,3.2012,20.44062563,2.4384,0.7112,2.54,17.75,2.49,17.92379982,22.1,-4.25,22.5049439,2.4384,0.7112,2.54,22.1,-4.25,22.5049439
11/04/2019 08:00,21.41512,2.56316,21.56796592,2.44512,0.71316,2.547,18.97,1.85,19.05999475,23.59,-5.05,24.12448134,2.44512,0.71316,2.547,23.59,-5.05,24.12448134
11/04/2019 08:30,21.95032,2.28676,22.0691146,2.32032,0.67676,2.417,19.63,1.61,19.69591328,24.33,-5.57,24.9594431,2.32032,0.67676,2.417,24.33,-5.57,24.9594431
11/04/2019 09:00,22.21928,2.33604,22.34174314,2.48928,0.72604,2.593,19.73,1.61,19.79558031,24.49,-5.93,25.19771815,2.48928,0.72604,2.593,24.49,-5.93,25.19771815
11/04/2019 09:30,22.40472,0.68096,22.41506602,2.33472,0.68096,2.432,20.07,0,20.07,24.9,-5.98,25.60801437,2.33472,0.68096,2.432,24.9,-5.98,25.60801437
11/04/2019 10:00,22.21064,2.29852,22.32925712,2.36064,0.68852,2.459,19.85,1.61,19.91518516,24.7,-5.98,25.41358692,2.36064,0.68852,2.459,24.7,-5.98,25.41358692
11/04/2019 10:30,21.7512,2.2666,21.8689775,2.2512,0.6566,2.345,19.5,1.61,19.56635122,24.38,-6.02,25.11224403,2.2512,0.6566,2.345,24.38,-6.02,25.11224403
11/04/2019 11:00,21.69592,2.31756,21.81934988,2.42592,0.70756,2.527,19.27,1.61,19.33714043,24.09,-5.98,24.82113011,2.42592,0.70756,2.527,24.09,-5.98,24.82113011
11/04/2019 11:30,21.44192,2.16306,21.55074852,2.58192,0.75306,2.6895,18.86,1.41,18.91263334,23.63,-5.55,24.27301794,2.58192,0.75306,2.6895,23.63,-5.55,24.27301794
11/04/2019 12:00,21.64552,-0.99214,21.66824584,2.97552,0.86786,3.0995,18.67,-1.86,18.76242255,22.52,-2.03,22.61130912,2.97552,0.86786,3.0995,22.52,-2.03,22.61130912
11/04/2019 12:30,21.06304,0.08672,21.06321852,3.14304,0.91672,3.274,17.92,-0.83,17.93921124,21.81,-2.87,21.99802264,3.14304,0.91672,3.274,21.81,-2.87,21.99802264
11/04/2019 13:00,20.20264,2.58202,20.36697057,3.33264,0.97202,3.4715,16.87,1.61,16.94665159,21.12,-4.8,21.65858721,3.33264,0.97202,3.4715,21.12,-4.8,21.65858721
11/04/2019 13:30,19.96704,-0.75628,19.98135746,2.92704,0.85372,3.049,17.04,-1.61,17.11589028,20.42,-1.61,20.4833713,2.92704,0.85372,3.049,20.42,-1.61,20.4833713
11/04/2019 14:00,19.35976,1.14118,19.39336482,3.08976,0.90118,3.2185,16.27,0.24,16.27177003,19.99,-3.17,20.23978755,3.08976,0.90118,3.2185,19.99,-3.17,20.23978755
11/04/2019 14:30,18.90344,2.92392,19.12823442,3.13344,0.91392,3.264,15.77,2.01,15.89757843,19.86,-4.82,20.43653591,3.13344,0.91392,3.264,19.86,-4.82,20.43653591
11/04/2019 15:00,18.42448,2.85714,18.64469663,2.90448,0.84714,3.0255,15.52,2.01,15.64961661,19.57,-4.76,20.14056851,2.90448,0.84714,3.0255,19.57,-4.76,20.14056851
11/04/2019 15:30,18.16864,2.85252,18.39120305,2.88864,0.84252,3.009,15.28,2.01,15.41163521,19.29,-4.73,19.86144506,2.88864,0.84252,3.009,19.29,-4.73,19.86144506
11/04/2019 16:00,18.52208,2.83894,18.73838381,2.84208,0.82894,2.9605,15.68,2.01,15.80830478,19.72,-4.67,20.26542129,2.84208,0.82894,2.9605,19.72,-4.67,20.26542129
11/04/2019 16:30,18.9536,2.8773,19.17075398,2.7336,0.7973,2.8475,16.22,2.08,16.35282239,20.31,-4.46,20.79393421,2.7336,0.7973,2.8475,20.31,-4.46,20.79393421
11/04/2019 17:00,19.32936,3.18148,19.58943524,2.67936,0.78148,2.791,16.65,2.4,16.8220837,20.75,-4.3,21.19085888,2.67936,0.78148,2.791,20.75,-4.3,21.19085888
11/04/2019 17:30,19.65072,3.16146,19.90340739,2.61072,0.76146,2.7195,17.04,2.4,17.2081841,21.18,-4.02,21.55812608,2.61072,0.76146,2.7195,21.18,-4.02,21.55812608
11/04/2019 18:00,19.464,3.417,19.76165947,2.424,0.707,2.525,17.04,2.71,17.25415023,21.12,-3.74,21.4485897,2.424,0.707,2.525,21.12,-3.74,21.4485897
11/04/2019 18:30,19.49968,3.36324,19.78759468,2.23968,0.65324,2.333,17.26,2.71,17.47145386,21.29,-3.68,21.60570527,2.23968,0.65324,2.333,21.29,-3.68,21.60570527
11/04/2019 19:00,19.43632,3.39476,19.73055829,2.17632,0.63476,2.267,17.26,2.76,17.47927916,21.33,-3.63,21.63667719,2.17632,0.63476,2.267,21.33,-3.63,21.63667719
11/04/2019 19:30,19.42096,3.45028,19.72506323,2.16096,0.63028,2.251,17.26,2.82,17.48885359,21.39,-3.57,21.68587098,2.16096,0.63028,2.251,21.39,-3.57,21.68587098
11/04/2019 20:00,19.62256,3.50908,19.9338532,2.36256,0.68908,2.461,17.26,2.82,17.48885359,21.39,-3.57,21.68587098,2.36256,0.68908,2.461,21.39,-3.57,21.68587098
11/04/2019 20:30,20.07768,3.48224,20.3774196,2.40768,0.70224,2.508,17.67,2.78,17.88735028,21.64,-3.48,21.91802911,2.40768,0.70224,2.508,21.64,-3.48,21.91802911
11/04/2019 21:00,19.94448,3.54464,20.25701743,2.48448,0.72464,2.588,17.46,2.82,17.68626586,21.52,-3.51,21.80436883,2.48448,0.72464,2.588,21.52,-3.51,21.80436883
11/04/2019 21:30,18.6916,4.0838,19.1325203,2.4816,0.7238,2.585,16.21,3.36,16.55456735,20.12,-2.82,20.31666311,2.4816,0.7238,2.585,20.12,-2.82,20.31666311
11/04/2019 22:00,17.4196,4.4228,17.97230158,2.4096,0.7028,2.51,15.01,3.72,15.4641036,18.88,-2.66,19.0664627,2.4096,0.7028,2.51,18.88,-2.66,19.0664627
11/04/2019 22:30,16.4728,4.7704,17.14963137,2.5728,0.7504,2.68,13.9,4.02,14.46963718,16.95,-2.38,17.11627588,2.5728,0.7504,2.68,16.95,-2.38,17.11627588
11/04/2019 23:00,15.28792,5.14356,16.12999403,2.61792,0.76356,2.727,12.67,4.38,13.40571893,15.45,-1.22,15.49809343,2.61792,0.76356,2.727,15.45,-1.22,15.49809343
11/04/2019 23:30,13.63496,5.12728,14.56712512,2.42496,0.70728,2.526,11.21,4.42,12.04991701,14.35,-1.61,14.44003463,2.42496,0.70728,2.526,14.35,-1.61,14.44003463
12/04/2019 00:00,12.68536,5.16448,13.69635762,2.41536,0.70448,2.516,10.27,4.46,11.19662896,13.32,-2.01,13.47080176,2.41536,0.70448,2.516,13.32,-2.01,13.47080176
12/04/2019 00:30,11.8116,5.4188,12.99527945,2.3616,0.6888,2.46,9.45,4.73,10.56765821,12.29,-1.61,12.39500706,2.3616,0.6888,2.46,12.29,-1.61,12.39500706
12/04/2019 01:00,11.1664,5.5552,12.4719179,2.4864,0.7252,2.59,8.68,4.83,9.933342841,11.51,0,11.51,2.4864,0.7252,2.59,11.51,0,11.51
12/04/2019 01:30,11.34144,5.54792,12.62567533,2.46144,0.71792,2.564,8.88,4.83,10.10857557,11.7,0,11.7,2.46144,0.71792,2.564,11.7,0,11.7
12/04/2019 02:00,11.64512,5.54816,12.89925964,2.32512,0.67816,2.422,9.32,4.87,10.51566926,12.43,-3.59,12.93804467,2.32512,0.67816,2.422,12.43,-3.59,12.93804467
12/04/2019 02:30,11.81336,5.72848,13.12901206,2.46336,0.71848,2.566,9.35,5.01,10.60766704,12.43,0,12.43,2.46336,0.71848,2.566,12.43,0,12.43
12/04/2019 03:00,11.85392,3.82656,12.45624264,2.35392,0.68656,2.452,9.5,3.14,10.0054785,12.22,2.21,12.41823256,2.35392,0.68656,2.452,12.22,2.21,12.41823256
12/04/2019 03:30,11.86472,2.25596,12.0772901,2.21472,0.64596,2.307,9.65,1.61,9.783383873,11.86,2.3,12.08096023,2.21472,0.64596,2.307,11.86,2.3,12.08096023
12/04/2019 04:00,11.78744,2.25092,12.0004326,2.19744,0.64092,2.289,9.59,1.61,9.724206909,11.72,2.09,11.90489395,2.19744,0.64092,2.289,11.72,2.09,11.90489395
12/04/2019 04:30,11.96,2.38,12.19450696,2.64,0.77,2.75,9.32,1.61,9.458038909,11.65,2.26,11.86718585,2.64,0.77,2.75,11.65,2.26,11.86718585
12/04/2019 05:00,11.9736,2.2848,12.18964347,2.3136,0.6748,2.41,9.66,1.61,9.793247674,11.95,2.04,12.12287507,2.3136,0.6748,2.41,11.95,2.04,12.12287507
12/04/2019 05:30,12.50496,2.28228,12.71152338,2.30496,0.67228,2.401,10.2,1.61,10.326282,12.48,2.04,12.64563166,2.30496,0.67228,2.401,12.48,2.04,12.64563166
12/04/2019 06:00,13.31368,3.16524,13.68476596,2.38368,0.69524,2.483,10.93,2.47,11.20561466,13.54,1.78,13.65650028,2.38368,0.69524,2.483,13.54,1.78,13.65650028
12/04/2019 06:30,15.16328,4.90804,15.93781406,2.63328,0.76804,2.743,12.53,4.14,13.19623052,15.91,-1.98,16.03273214,2.63328,0.76804,2.743,15.91,-1.98,16.03273214
12/04/2019 07:00,17.22904,3.95472,17.67709336,2.51904,0.73472,2.624,14.71,3.22,15.05830336,18.46,-2.57,18.63803906,2.51904,0.73472,2.624,18.46,-2.57,18.63803906
12/04/2019 07:30,19.09936,3.91648,19.4967784,2.55936,0.74648,2.666,16.54,3.17,16.84103619,20.74,-3.89,21.10165159,2.55936,0.74648,2.666,20.74,-3.89,21.10165159
12/04/2019 08:00,20.5864,3.2402,20.83983592,2.8464,0.8302,2.965,17.74,2.41,17.90295227,21.39,-4.75,21.91106113,2.8464,0.8302,2.965,21.39,-4.75,21.91106113
12/04/2019 08:30,20.79448,3.12464,21.02792842,2.96448,0.86464,3.088,17.83,2.26,17.97265979,22.42,-5.13,22.99941956,2.96448,0.86464,3.088,22.42,-5.13,22.99941956
12/04/2019 09:00,20.3508,2.8994,20.55630271,2.7408,0.7994,2.855,17.61,2.1,17.73477093,22.12,-5.13,22.70707599,2.7408,0.7994,2.855,22.12,-5.13,22.70707599
12/04/2019 09:30,20.52496,2.96478,20.73798215,2.96496,0.86478,3.0885,17.56,2.1,17.68512369,22.12,-5.19,22.72070642,2.96496,0.86478,3.0885,22.12,-5.19,22.72070642
12/04/2019 10:00,20.42032,3.06426,20.64895054,3.10032,0.90426,3.2295,17.32,2.16,17.45416856,21.85,-5.19,22.45792956,3.10032,0.90426,3.2295,21.85,-5.19,22.45792956
12/04/2019 10:30,19.9908,3.0369,20.2201594,2.5608,0.7469,2.6675,17.43,2.29,17.57978953,22.08,-5.07,22.6546088,2.5608,0.7469,2.6675,22.08,-5.07,22.6546088
12/04/2019 11:00,19.71912,3.15516,19.96994562,2.58912,0.75516,2.697,17.13,2.4,17.29730904,21.71,-4.92,22.26051437,2.58912,0.75516,2.697,21.71,-4.92,22.26051437
12/04/2019 11:30,19.78992,3.30706,20.06433601,3.10992,0.90706,3.2395,16.68,2.4,16.85177735,21.3,-5.02,21.88356461,3.10992,0.90706,3.2395,21.3,-5.02,21.88356461
12/04/2019 12:00,19.8748,3.2414,20.13738685,2.8848,0.8414,3.005,16.99,2.4,17.15867419,21.02,-3.53,21.31434493,2.8848,0.8414,3.005,21.02,-3.53,21.31434493
12/04/2019 12:30,20.03352,2.85436,20.23584183,2.48352,0.72436,2.587,17.55,2.13,17.67878389,22.17,-4.82,22.68791088,2.48352,0.72436,2.587,22.17,-4.82,22.68791088
12/04/2019 13:00,19.41168,3.17174,19.66909391,2.61168,0.76174,2.7205,16.8,2.41,16.97197985,21.21,-4.72,21.72884028,2.61168,0.76174,2.7205,21.21,-4.72,21.72884028
12/04/2019 13:30,19.26248,3.26114,19.53658542,2.71248,0.79114,2.8255,16.55,2.47,16.73330212,20.79,-3.95,21.1619139,2.71248,0.79114,2.8255,20.79,-3.95,21.1619139
12/04/2019 14:00,19.15352,3.14936,19.41071345,2.60352,0.75936,2.712,16.55,2.39,16.72168054,20.79,-3.87,21.14712746,2.60352,0.75936,2.712,20.79,-3.87,21.14712746
12/04/2019 14:30,18.89432,3.14376,19.15407411,2.58432,0.75376,2.692,16.31,2.39,16.4841803,20.52,-3.67,20.84560625,2.58432,0.75376,2.692,20.52,-3.67,20.84560625
12/04/2019 15:00,18.46584,3.21712,18.74398858,2.59584,0.75712,2.704,15.87,2.46,16.05952988,20.08,-3.62,20.40369574,2.59584,0.75712,2.704,20.08,-3.62,20.40369574
12/04/2019 15:30,18.4404,3.5972,18.7879802,2.8704,0.8372,2.99,15.57,2.76,15.81273221,19.84,-3.5,20.14635451,2.8704,0.8372,2.99,19.84,-3.5,20.14635451
12/04/2019 16:00,18.68976,3.46868,19.00891553,2.42976,0.70868,2.531,16.26,2.76,16.49258015,20.52,-3.38,20.79650932,2.42976,0.70868,2.531,20.52,-3.38,20.79650932
12/04/2019 16:30,18.92168,3.43424,19.23080805,2.31168,0.67424,2.408,16.61,2.76,16.83774629,20.97,-3.27,21.22342574,2.31168,0.67424,2.408,20.97,-3.27,21.22342574
12/04/2019 17:00,19.47328,3.58804,19.80107737,2.63328,0.76804,2.743,16.84,2.82,17.07448389,21.17,-3.22,21.41348407,2.63328,0.76804,2.743,21.17,-3.22,21.41348407
12/04/2019 17:30,19.47728,3.56004,19.7999576,2.53728,0.74004,2.643,16.94,2.82,17.17311853,21.29,-3.22,21.53212716,2.53728,0.74004,2.643,21.29,-3.22,21.53212716
12/04/2019 18:00,19.37936,3.53148,19.69850109,2.43936,0.71148,2.541,16.94,2.82,17.17311853,21.29,-3.22,21.53212716,2.43936,0.71148,2.541,21.29,-3.22,21.53212716
12/04/2019 18:30,19.54576,3.59168,19.87301938,2.64576,0.77168,2.756,16.9,2.82,17.13366277,21.08,-3.18,21.31850839,2.64576,0.77168,2.756,21.08,-3.18,21.31850839
12/04/2019 19:00,19.01496,3.62228,19.356901,2.54496,0.74228,2.651,16.47,2.88,16.7199073,20.69,-3.05,20.91359845,2.54496,0.74228,2.651,20.69,-3.05,20.91359845
12/04/2019 19:30,18.71432,3.91376,19.11918645,2.58432,0.75376,2.692,16.13,3.16,16.4366207,20.27,-2.83,20.46660206,2.58432,0.75376,2.692,20.27,-2.83,20.46660206
12/04/2019 20:00,18.52544,3.94492,18.94081099,2.48544,0.72492,2.589,16.04,3.22,16.36001222,20.19,-2.79,20.38185958,2.48544,0.72492,2.589,20.19,-2.79,20.38185958
12/04/2019 20:30,18.57192,4.02556,19.00319304,2.76192,0.80556,2.877,15.81,3.22,16.13457468,20.05,-2.66,20.22567922,2.76192,0.80556,2.877,20.05,-2.66,20.22567922
12/04/2019 21:00,18.12552,4.44536,18.66268204,2.55552,0.74536,2.662,15.57,3.7,16.00359022,19.27,-2.49,19.43020844,2.55552,0.74536,2.662,19.27,-2.49,19.43020844
12/04/2019 21:30,16.95064,4.70352,17.59111414,2.48064,0.72352,2.584,14.47,3.98,15.00737485,18.39,-2.33,18.53701702,2.48064,0.72352,2.584,18.39,-2.33,18.53701702
12/04/2019 22:00,16.03696,4.81828,16.74514581,2.49696,0.72828,2.601,13.54,4.09,14.14424618,17.25,-1.91,17.3554199,2.49696,0.72828,2.601,17.25,-1.91,17.3554199
12/04/2019 22:30,15.2864,5.0252,16.09119822,2.4864,0.7252,2.59,12.8,4.3,13.50296264,16.34,-1.58,16.4162115,2.4864,0.7252,2.59,16.34,-1.58,16.4162115
12/04/2019 23:00,14.2996,5.4128,15.28976664,2.6496,0.7728,2.76,11.65,4.64,12.54001994,14.75,1.27,14.80457362,2.6496,0.7728,2.76,14.75,1.27,14.80457362
12/04/2019 23:30,13.228,5.614,14.37000278,2.688,0.784,2.8,10.54,4.83,11.59398551,13.7,0,13.7,2.688,0.784,2.8,13.7,0,13.7
13/04/2019 00:00,12.32776,5.55268,13.52057402,2.47776,0.72268,2.581,9.85,4.83,10.97047857,12.89,0,12.89,2.47776,0.72268,2.581,12.89,0,12.89
13/04/2019 00:30,9.16,4.83,10.35540921,0,0,0,9.16,4.83,10.35540921,12.08,0,12.08,0,0,0,12.08,0,12.08
