Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/04/2019 01:00,8.76,4.94,10.05689813,0,0,0,8.76,4.94,10.05689813,11.63,0,11.63,0,0,0,11.63,0,11.63
13/04/2019 01:30,9.01,5.11,10.35819482,0,0,0,9.01,5.11,10.35819482,11.81,-1.61,11.91923655,0,0,0,11.81,-1.61,11.91923655
13/04/2019 02:00,9.6,4.84,10.75107436,0,0,0,9.6,4.84,10.75107436,12.47,0,12.47,0,0,0,12.47,0,12.47
13/04/2019 02:30,9.49,4.84,10.65296672,0,0,0,9.49,4.84,10.65296672,12.42,0,12.42,0,0,0,12.42,0,12.42
13/04/2019 03:00,9.49,4.92,10.68955097,0,0,0,9.49,4.92,10.68955097,12.39,0,12.39,0,0,0,12.39,0,12.39
13/04/2019 03:30,9.31,4.84,10.49293572,0,0,0,9.31,4.84,10.49293572,12.13,0,12.13,0,0,0,12.13,0,12.13
13/04/2019 04:00,9.2,4.87,10.40946204,0,0,0,9.2,4.87,10.40946204,12.01,0,12.01,0,0,0,12.01,0,12.01
13/04/2019 04:30,9.13,4.87,10.34764708,0,0,0,9.13,4.87,10.34764708,11.91,0,11.91,0,0,0,11.91,0,11.91
13/04/2019 05:00,9.25,4.94,10.48647224,0,0,0,9.25,4.94,10.48647224,12.06,0,12.06,0,0,0,12.06,0,12.06
13/04/2019 05:30,9.32,4.94,10.54827,0,0,0,9.32,4.94,10.54827,12.09,0,12.09,0,0,0,12.09,0,12.09
13/04/2019 06:00,9.54,4.83,10.69301174,0,0,0,9.54,4.83,10.69301174,12.45,2.01,12.6112093,0,0,0,12.45,2.01,12.6112093
13/04/2019 06:30,10.36,4.65,11.35570782,0,0,0,10.36,4.65,11.35570782,13.44,-1.61,13.5360888,0,0,0,13.44,-1.61,13.5360888
13/04/2019 07:00,11.33048,4.40014,12.15487594,0.00048,0.00014,0.0005,11.33,4.4,12.15437781,14.44,-1.61,14.52947693,0.00048,0.00014,0.0005,14.44,-1.61,14.52947693
13/04/2019 07:30,12.31728,4.02504,12.95825349,0.01728,0.00504,0.018,12.3,4.02,12.94026275,15.61,-1.49,15.68095023,0.01728,0.00504,0.018,15.61,-1.49,15.68095023
13/04/2019 08:00,13.41016,3.63588,13.89431591,0.02016,0.00588,0.021,13.39,3.63,13.87331972,16.93,-2.07,17.0560781,0.02016,0.00588,0.021,16.93,-2.07,17.0560781
13/04/2019 08:30,14.52208,3.11644,14.85271039,0.02208,0.00644,0.023,14.5,3.11,14.82977073,18.16,-2.52,18.33401211,0.02208,0.00644,0.023,18.16,-2.52,18.33401211
13/04/2019 09:00,14.7964,3.1177,15.12129314,0.0264,0.0077,0.0275,14.77,3.11,15.09387293,18.52,-2.82,18.73346738,0.0264,0.0077,0.0275,18.52,-2.82,18.73346738
13/04/2019 09:30,15.23024,2.90882,15.50552947,0.03024,0.00882,0.0315,15.2,2.9,15.47417203,18.97,-2.92,19.19341814,0.03024,0.00882,0.0315,18.97,-2.92,19.19341814
13/04/2019 10:00,14.79552,2.85036,15.06757991,0.03552,0.01036,0.037,14.76,2.84,15.03074183,18.67,-2.87,18.88930385,0.03552,0.01036,0.037,18.67,-2.87,18.88930385
13/04/2019 10:30,14.62712,2.85666,14.90346087,0.05712,0.01666,0.0595,14.57,2.84,14.84420762,18.36,-3.03,18.6083449,0.05712,0.01666,0.0595,18.36,-3.03,18.6083449
13/04/2019 11:00,14.16768,2.93974,14.46945845,0.06768,0.01974,0.0705,14.1,2.92,14.39918053,17.96,-2.95,18.20066208,0.06768,0.01974,0.0705,17.96,-2.95,18.20066208
13/04/2019 11:30,13.90512,2.93316,14.21111501,0.04512,0.01316,0.047,13.86,2.92,14.16425077,17.75,-2.89,17.98373154,0.04512,0.01316,0.047,17.75,-2.89,17.98373154
13/04/2019 12:00,14.02512,3.12066,14.36810739,0.10512,0.03066,0.1095,13.92,3.09,14.25883936,17.75,-2.82,17.97261528,0.10512,0.03066,0.1095,17.75,-2.82,17.97261528
13/04/2019 12:30,14.324,3.217,14.68080601,0.024,0.007,0.025,14.3,3.21,14.65585549,18.06,-2.82,18.27884023,0.024,0.007,0.025,18.06,-2.82,18.27884023
13/04/2019 13:00,13.9176,3.2443,14.29073379,0.1176,0.0343,0.1225,13.8,3.21,14.16841911,17.59,-2.68,17.79299019,0.1176,0.0343,0.1225,17.59,-2.68,17.79299019
13/04/2019 13:30,12.9964,3.7652,13.530822,0.0864,0.0252,0.09,12.91,3.74,13.44082215,16.34,-2.42,16.51823235,0.0864,0.0252,0.09,16.34,-2.42,16.51823235
13/04/2019 14:00,12.83776,4.03268,13.45624724,0.07776,0.02268,0.081,12.76,4.01,13.37526448,16.4,-2.42,16.57758728,0.07776,0.02268,0.081,16.4,-2.42,16.57758728
13/04/2019 14:30,12.4576,4.0443,13.09763949,0.1176,0.0343,0.1225,12.34,4.01,12.97519557,15.96,-2.26,16.11921834,0.1176,0.0343,0.1225,15.96,-2.26,16.11921834
13/04/2019 15:00,12.20184,4.05512,12.85802853,0.05184,0.01512,0.054,12.15,4.04,12.80406576,15.43,-1.15,15.47279548,0.05184,0.01512,0.054,15.43,-1.15,15.47279548
13/04/2019 15:30,12.06776,0.02268,12.06778131,0.07776,0.02268,0.081,11.99,0,11.99,14.53,1.61,14.61892609,0.07776,0.02268,0.081,14.53,1.61,14.61892609
13/04/2019 16:00,11.4948,4.1789,12.23084757,0.0648,0.0189,0.0675,11.43,4.16,12.16349045,14.6,-1.27,14.65513221,0.0648,0.0189,0.0675,14.6,-1.27,14.65513221
13/04/2019 16:30,12.21848,4.03414,12.86722733,0.04848,0.01414,0.0505,12.17,4.02,12.81675856,15.49,-1.62,15.57448233,0.04848,0.01414,0.0505,15.49,-1.62,15.57448233
13/04/2019 17:00,12.82024,4.02882,13.4383758,0.03024,0.00882,0.0315,12.79,4.02,13.40688256,16.07,-2.07,16.20277137,0.03024,0.00882,0.0315,16.07,-2.07,16.20277137
13/04/2019 17:30,13.67968,3.95574,14.24013777,0.01968,0.00574,0.0205,13.66,3.95,14.21963783,17.28,-2.4,17.44587057,0.01968,0.00574,0.0205,17.28,-2.4,17.44587057
13/04/2019 18:00,14.41064,3.78602,14.89968096,0.02064,0.00602,0.0215,14.39,3.78,14.87818873,18.04,-2.07,18.15837272,0.02064,0.00602,0.0215,18.04,-2.07,18.15837272
13/04/2019 18:30,14.52872,3.50546,14.9456333,0.01872,0.00546,0.0195,14.51,3.5,14.9261549,18.31,-2.01,18.41999457,0.01872,0.00546,0.0195,18.31,-2.01,18.41999457
13/04/2019 19:00,14.42152,3.27336,14.78834422,0.01152,0.00336,0.012,14.41,3.27,14.77636627,18.17,-1.88,18.2670003,0.01152,0.00336,0.012,18.17,-1.88,18.2670003
13/04/2019 19:30,14.41048,3.40014,14.80617729,0.00048,0.00014,0.0005,14.41,3.4,14.80567796,18.17,-1.81,18.25992881,0.00048,0.00014,0.0005,18.17,-1.81,18.25992881
13/04/2019 20:00,14.47048,3.57014,14.90438496,0.00048,0.00014,0.0005,14.47,3.57,14.9038854,18.17,-1.66,18.24567072,0.00048,0.00014,0.0005,18.17,-1.66,18.24567072
13/04/2019 20:30,14.58,3.7,15.0421541,0,0,0,14.58,3.7,15.0421541,18.48,-1.81,18.5684275,0,0,0,18.48,-1.81,18.5684275
13/04/2019 21:00,14.58,3.87,15.0848699,0,0,0,14.58,3.87,15.0848699,18.33,-1.94,18.43237641,0,0,0,18.33,-1.94,18.43237641
13/04/2019 21:30,13.9,4.02,14.46963718,0,0,0,13.9,4.02,14.46963718,17.73,-1.71,17.81227105,0,0,0,17.73,-1.71,17.81227105
13/04/2019 22:00,13.14,4.41,13.8602922,0,0,0,13.14,4.41,13.8602922,16.73,-1.62,16.80825095,0,0,0,16.73,-1.62,16.80825095
13/04/2019 22:30,12.39,4.67,13.24088366,0,0,0,12.39,4.67,13.24088366,15.79,-1.62,15.87288569,0,0,0,15.79,-1.62,15.87288569
13/04/2019 23:00,11.43,4.83,12.40861797,0,0,0,11.43,4.83,12.40861797,14.76,0,14.76,0,0,0,14.76,0,14.76
13/04/2019 23:30,10.81,3.18,11.26803,0,0,0,10.81,3.18,11.26803,13.61,2.03,13.76055958,0,0,0,13.61,2.03,13.76055958
14/04/2019 00:00,9.88,4.99,11.06862683,0,0,0,9.88,4.99,11.06862683,12.83,0,12.83,0,0,0,12.83,0,12.83
14/04/2019 00:30,11.68392,5.89156,13.08527668,2.71392,0.79156,2.827,8.97,5.1,10.31847372,11.86,0,11.86,2.71392,0.79156,2.827,11.86,0,11.86
14/04/2019 01:00,11.18936,5.93148,12.66428964,2.43936,0.71148,2.541,8.75,5.22,10.18876342,11.54,0,11.54,2.43936,0.71148,2.541,11.54,0,11.54
14/04/2019 01:30,11.23176,5.83468,12.65685282,2.38176,0.69468,2.481,8.85,5.14,10.2343588,11.66,0,11.66,2.38176,0.69468,2.481,11.66,0,11.66
14/04/2019 02:00,11.8852,5.8486,13.24628631,2.6352,0.7686,2.745,9.25,5.08,10.55314645,12.06,0,12.06,2.6352,0.7686,2.745,12.06,0,12.06
14/04/2019 02:30,11.80264,5.71452,13.11327761,2.55264,0.74452,2.659,9.25,4.97,10.50063808,12.06,0,12.06,2.55264,0.74452,2.659,12.06,0,12.06
14/04/2019 03:00,11.54624,5.87432,12.95466301,2.34624,0.68432,2.444,9.2,5.19,10.56295887,12.01,0,12.01,2.34624,0.68432,2.444,12.01,0,12.01
14/04/2019 03:30,11.30776,5.91768,12.76261622,2.35776,0.68768,2.456,8.95,5.23,10.36606965,11.69,0,11.69,2.35776,0.68768,2.456,11.69,0,11.69
14/04/2019 04:00,11.28416,5.94288,12.75343442,2.44416,0.71288,2.546,8.84,5.23,10.27124627,11.61,0,11.61,2.44416,0.71288,2.546,11.61,0,11.61
14/04/2019 04:30,11.48192,6.00056,12.95535438,2.64192,0.77056,2.752,8.84,5.23,10.27124627,11.42,0,11.42,2.64192,0.77056,2.752,11.42,0,11.42
14/04/2019 05:00,11.16128,5.90704,12.62803598,2.32128,0.67704,2.418,8.84,5.23,10.27124627,11.64,0,11.64,2.32128,0.67704,2.418,11.64,0,11.64
14/04/2019 05:30,11.3648,5.9664,12.83575506,2.5248,0.7364,2.63,8.84,5.23,10.27124627,11.64,0,11.64,2.5248,0.7364,2.63,11.64,0,11.64
14/04/2019 06:00,11.62264,6.00952,13.08434527,2.67264,0.77952,2.784,8.95,5.23,10.36606965,11.64,0,11.64,2.67264,0.77952,2.784,11.64,0,11.64
14/04/2019 06:30,11.91096,5.62528,13.1724995,2.52096,0.73528,2.626,9.39,4.89,10.58698257,12.18,0,12.18,2.52096,0.73528,2.626,12.18,0,12.18
14/04/2019 07:00,12.38432,8.29876,14.90774293,2.46432,0.71876,2.567,9.92,7.58,12.48450239,13.34,-4.2,13.98554969,2.46432,0.71876,2.567,13.34,-4.2,13.98554969
14/04/2019 07:30,13.61032,6.32676,15.00895408,2.80032,0.81676,2.917,10.81,5.51,12.13326831,13.98,-4.32,14.63225205,2.80032,0.81676,2.917,13.98,-4.32,14.63225205
14/04/2019 08:00,14.458,5.4115,15.43755474,2.748,0.8015,2.8625,11.71,4.61,12.58476063,14.85,-2.2,15.01207847,2.748,0.8015,2.8625,14.85,-2.2,15.01207847
14/04/2019 08:30,15.27432,5.38626,16.1961924,3.00432,0.87626,3.1295,12.27,4.51,13.07260494,15.65,-2.04,15.78239842,3.00432,0.87626,3.1295,15.65,-2.04,15.78239842
14/04/2019 09:00,15.8704,4.9072,16.6117491,3.1104,0.9072,3.24,12.76,4,13.37226981,16.13,-1.62,16.2111474,3.1104,0.9072,3.24,16.13,-1.62,16.2111474
14/04/2019 09:30,16.29184,4.55012,16.91530794,3.05184,0.89012,3.179,13.24,3.66,13.73656434,16.7,-1.99,16.81814794,3.05184,0.89012,3.179,16.7,-1.99,16.81814794
14/04/2019 10:00,16.91144,4.45792,17.4891353,3.42144,0.99792,3.564,13.49,3.46,13.9266543,16.95,-2.08,17.07714555,3.42144,0.99792,3.564,16.95,-2.08,17.07714555
14/04/2019 10:30,17.12024,4.32632,17.65841619,3.69024,1.07632,3.844,13.43,3.25,13.81764814,16.98,-2.17,17.11809861,3.69024,1.07632,3.844,16.98,-2.17,17.11809861
14/04/2019 11:00,16.94128,4.22454,17.46006032,3.34128,0.97454,3.4805,13.6,3.25,13.98293603,17.19,-2.08,17.31538333,3.34128,0.97454,3.4805,17.19,-2.08,17.31538333
14/04/2019 11:30,16.89608,4.26094,17.42507185,3.46608,1.01094,3.6105,13.43,3.25,13.81764814,17.11,-2.05,17.2323707,3.46608,1.01094,3.6105,17.11,-2.05,17.2323707
14/04/2019 12:00,16.76704,5.28622,17.58060728,2.86704,0.83622,2.9865,13.9,4.45,14.59494776,17.9,-3.45,18.22944047,2.86704,0.83622,2.9865,17.9,-3.45,18.22944047
14/04/2019 12:30,17.33664,7.46902,18.8771117,3.11664,0.90902,3.2465,14.22,6.56,15.66020434,18.86,-5.7,19.70252776,3.11664,0.90902,3.2465,18.86,-5.7,19.70252776
14/04/2019 13:00,18.0796,4.8628,18.72214624,3.3696,0.9828,3.51,14.71,3.88,15.21310291,18.74,-3.12,18.99794726,3.3696,0.9828,3.51,18.74,-3.12,18.99794726
14/04/2019 13:30,17.93712,4.12666,18.40569468,2.93712,0.85666,3.0595,15,3.27,15.35229299,18.86,-2.42,19.01462595,2.93712,0.85666,3.0595,18.86,-2.42,19.01462595
14/04/2019 14:00,17.6984,4.4362,18.24591003,3.0384,0.8862,3.165,14.66,3.55,15.08370313,17.95,-2.42,18.11239631,3.0384,0.8862,3.165,17.95,-2.42,18.11239631
14/04/2019 14:30,17.5236,0.8673,17.54504962,2.9736,0.8673,3.0975,14.55,0,14.55,17.61,0,17.61,2.9736,0.8673,3.0975,17.61,0,17.61
14/04/2019 15:00,17.26296,4.87378,17.93776796,2.65296,0.77378,2.7635,14.61,4.1,15.17438961,17.79,-2.41,17.95249843,2.65296,0.77378,2.7635,17.79,-2.41,17.95249843
14/04/2019 15:30,16.77392,4.91656,17.4796154,3.07392,0.89656,3.202,13.7,4.02,14.27761885,17.4,-2.2,17.53852901,3.07392,0.89656,3.202,17.4,-2.2,17.53852901
14/04/2019 16:00,16.74312,4.71716,17.39493219,2.73312,0.79716,2.847,14.01,3.92,14.54807547,17.74,-2.32,17.89105922,2.73312,0.79716,2.847,17.74,-2.32,17.89105922
14/04/2019 16:30,17.06512,4.85316,17.74180043,2.92512,0.85316,3.047,14.14,4,14.69488346,17.81,-2.29,17.95661995,2.92512,0.85316,3.047,17.81,-2.29,17.95661995
14/04/2019 17:00,17.23328,4.79304,17.88740261,2.99328,0.87304,3.118,14.24,3.92,14.76969871,17.87,-2.17,18.00127218,2.99328,0.87304,3.118,17.87,-2.17,18.00127218
14/04/2019 17:30,17.84904,4.23972,18.34566583,2.63904,0.76972,2.749,15.21,3.47,15.60080126,18.74,-2.4,18.89305693,2.63904,0.76972,2.749,18.74,-2.4,18.89305693
14/04/2019 18:00,17.87544,4.33742,18.39414492,2.66544,0.77742,2.7765,15.21,3.56,15.6210659,18.99,-2.4,19.14105796,2.66544,0.77742,2.7765,18.99,-2.4,19.14105796
14/04/2019 18:30,17.82824,4.40532,18.36444897,2.89824,0.84532,3.019,14.93,3.56,15.34856671,18.73,-2.2,18.85876189,2.89824,0.84532,3.019,18.73,-2.2,18.85876189
14/04/2019 19:00,17.49744,4.38342,18.03814784,2.61744,0.76342,2.7265,14.88,3.62,15.31400666,18.64,-2.09,18.7568041,2.61744,0.76342,2.7265,18.64,-2.09,18.7568041
14/04/2019 19:30,17.35864,4.35752,17.89721663,2.52864,0.73752,2.634,14.83,3.62,15.26542826,18.55,-2.03,18.66074489,2.52864,0.73752,2.634,18.55,-2.03,18.66074489
14/04/2019 20:00,17.41912,4.44016,17.97611644,2.70912,0.79016,2.822,14.71,3.65,15.15607469,18.46,-2.03,18.57128159,2.70912,0.79016,2.822,18.46,-2.03,18.57128159
14/04/2019 20:30,17.76336,4.37348,18.29383191,2.58336,0.75348,2.691,15.18,3.62,15.60566564,19.08,-1.99,19.18349551,2.58336,0.75348,2.691,19.08,-1.99,19.18349551
14/04/2019 21:00,17.55016,4.29088,18.06709072,2.30016,0.67088,2.396,15.25,3.62,15.6737647,19.08,-1.96,19.18040667,2.30016,0.67088,2.396,19.08,-1.96,19.18040667
14/04/2019 21:30,16.93216,4.74188,17.58361363,2.61216,0.76188,2.721,14.32,3.98,14.8627992,18.14,-1.76,18.22518038,2.61216,0.76188,2.721,18.14,-1.76,18.22518038
14/04/2019 22:00,16.15656,5.14608,16.95631359,2.86656,0.83608,2.986,13.29,4.31,13.97140651,16.88,-1.62,16.95755879,2.86656,0.83608,2.986,16.88,-1.62,16.95755879
14/04/2019 22:30,15.25728,5.24504,16.13366163,2.65728,0.77504,2.768,12.6,4.47,13.36940163,16.07,-1.62,16.15144885,2.65728,0.77504,2.768,16.07,-1.62,16.15144885
14/04/2019 23:00,14.07752,5.48136,15.10701416,2.50752,0.73136,2.612,11.57,4.75,12.50709399,14.86,-1.62,14.94804335,2.50752,0.73136,2.612,14.86,-1.62,14.94804335
14/04/2019 23:30,13.20808,4.41944,13.92784359,2.63808,0.76944,2.748,10.57,3.65,11.18245948,13.4,2.41,13.61499541,2.63808,0.76944,2.748,13.4,2.41,13.61499541
15/04/2019 00:00,12.3324,5.6332,13.55806151,2.8224,0.8232,2.94,9.51,4.81,10.65721352,12.39,2.41,12.62221058,2.8224,0.8232,2.94,12.39,2.41,12.62221058
15/04/2019 00:30,11.5464,5.9802,13.00315904,2.6064,0.7602,2.715,8.94,5.22,10.35239103,11.8,0,11.8,2.6064,0.7602,2.715,11.8,0,11.8
15/04/2019 01:00,11.15312,5.94716,12.63965181,2.49312,0.72716,2.597,8.66,5.22,10.11157752,11.43,0,11.43,2.49312,0.72716,2.597,11.43,0,11.43
15/04/2019 01:30,11.38176,5.98468,12.85927118,2.62176,0.76468,2.731,8.76,5.22,10.1973526,11.54,0,11.54,2.62176,0.76468,2.731,11.54,0,11.54
15/04/2019 02:00,12.27072,5.88396,13.60851037,3.03072,0.88396,3.157,9.24,5,10.50607443,12.06,0,12.06,3.03072,0.88396,3.157,12.06,0,12.06
15/04/2019 02:30,11.83008,5.75544,13.15583074,2.59008,0.75544,2.698,9.24,5,10.50607443,12.06,0,12.06,2.59008,0.75544,2.698,12.06,0,12.06
15/04/2019 03:00,11.87344,5.75892,13.19635317,2.77344,0.80892,2.889,9.1,4.95,10.35917468,11.95,0,11.95,2.77344,0.80892,2.889,11.95,0,11.95
15/04/2019 03:30,11.85896,6.03928,13.30818677,2.80896,0.81928,2.926,9.05,5.22,10.44753081,11.87,0,11.87,2.80896,0.81928,2.926,11.87,0,11.87
15/04/2019 04:00,11.83056,5.98308,13.25742796,2.89056,0.84308,3.011,8.94,5.14,10.31228394,11.71,0,11.71,2.89056,0.84308,3.011,11.71,0,11.71
15/04/2019 04:30,11.87568,5.99624,13.3036337,2.93568,0.85624,3.058,8.94,5.14,10.31228394,11.76,0,11.76,2.93568,0.85624,3.058,11.76,0,11.76
15/04/2019 05:00,11.8344,5.7642,13.1635491,2.6544,0.7742,2.765,9.18,4.99,10.44856449,11.97,0,11.97,2.6544,0.7742,2.765,11.97,0,11.97
15/04/2019 05:30,12.30576,5.63168,13.53320172,2.64576,0.77168,2.756,9.66,4.86,10.81365803,12.57,0,12.57,2.64576,0.77168,2.756,12.57,0,12.57
15/04/2019 06:00,13.43512,5.49816,14.5166185,2.80512,0.81816,2.922,10.63,4.68,11.61461579,13.64,-1.6,13.73352103,2.80512,0.81816,2.922,13.64,-1.6,13.73352103
15/04/2019 06:30,15.24112,4.93616,16.02053103,2.90112,0.84616,3.022,12.34,4.09,13.00014231,15.66,-1.97,15.78342485,2.90112,0.84616,3.022,15.66,-1.97,15.78342485
15/04/2019 07:00,17.0472,4.0296,17.5169833,2.7072,0.7896,2.82,14.34,3.24,14.70146931,17.98,-2.52,18.15573739,2.7072,0.7896,2.82,17.98,-2.52,18.15573739
15/04/2019 07:30,18.70032,4.78176,19.30199981,3.16032,0.92176,3.292,15.54,3.86,16.01222033,19.74,-4.53,20.25311087,3.16032,0.92176,3.292,19.74,-4.53,20.25311087
15/04/2019 08:00,19.65504,5.11772,20.31038295,2.97504,0.86772,3.099,16.68,4.25,17.21292828,21.33,-6.23,22.22120159,2.97504,0.86772,3.099,21.33,-6.23,22.22120159
15/04/2019 08:30,20.97768,2.50224,21.12638784,3.36768,0.98224,3.508,17.61,1.52,17.67547736,21.74,-3.83,22.07479332,3.36768,0.98224,3.508,21.74,-3.83,22.07479332
15/04/2019 09:00,21.50976,1.34868,21.55200021,2.66976,0.77868,2.781,18.84,0.57,18.84862064,23.11,-4.29,23.50481227,2.66976,0.77868,2.781,23.11,-4.29,23.50481227
15/04/2019 09:30,21.84488,-0.75816,21.85803259,3.19488,0.93184,3.328,18.65,-1.69,18.7264145,22.37,-2.08,22.46649283,3.19488,0.93184,3.328,22.37,-2.08,22.46649283
15/04/2019 10:00,21.61352,-0.60814,21.62207393,3.50352,1.02186,3.6495,18.11,-1.63,18.18320654,21.79,-2.08,21.88904977,3.50352,1.02186,3.6495,21.79,-2.08,21.88904977
15/04/2019 10:30,20.98608,0.99094,21.00946253,3.22608,0.94094,3.3605,17.76,0.05,17.76007038,21.86,-4.13,22.24671886,3.22608,0.94094,3.3605,21.86,-4.13,22.24671886
15/04/2019 11:00,20.89176,-0.75782,20.90549992,3.40176,0.99218,3.5435,17.49,-1.75,17.57733199,21.13,-2.29,21.25372908,3.40176,0.99218,3.5435,21.13,-2.29,21.25372908
15/04/2019 11:30,20.40848,1.39914,20.45638406,3.76848,1.09914,3.9255,16.64,0.3,16.64270411,20.68,-4.06,21.07477165,3.76848,1.09914,3.9255,20.68,-4.06,21.07477165
15/04/2019 12:00,19.6076,2.4843,19.76435489,2.9976,0.8743,3.1225,16.61,1.61,16.68784588,20.91,-5.23,21.55414113,2.9976,0.8743,3.1225,20.91,-5.23,21.55414113
15/04/2019 12:30,19.90296,2.71628,20.08745862,3.79296,1.10628,3.951,16.11,1.61,16.19025015,20.36,-5.23,21.0210014,3.79296,1.10628,3.951,20.36,-5.23,21.0210014
15/04/2019 13:00,19.40768,2.70224,19.59490097,3.60768,1.05224,3.758,15.8,1.65,15.88592144,19.96,-4.89,20.5502725,3.60768,1.05224,3.758,19.96,-4.89,20.5502725
15/04/2019 13:30,19.00064,2.70602,19.19236475,3.62064,1.05602,3.7715,15.38,1.65,15.46825459,19.47,-4.61,20.00832327,3.62064,1.05602,3.7715,19.47,-4.61,20.00832327
15/04/2019 14:00,18.61632,2.68226,18.80855893,3.67632,1.07226,3.8295,14.94,1.61,15.02649993,18.98,-4.47,19.49926409,3.67632,1.07226,3.8295,18.98,-4.47,19.49926409
15/04/2019 14:30,18.4652,2.5886,18.64576255,3.3552,0.9786,3.495,15.11,1.61,15.19553224,19.16,-4.42,19.66321439,3.3552,0.9786,3.495,19.16,-4.42,19.66321439
15/04/2019 15:00,18.4844,2.5942,18.66555429,3.3744,0.9842,3.515,15.11,1.61,15.19553224,19.16,-4.42,19.66321439,3.3744,0.9842,3.515,19.16,-4.42,19.66321439
15/04/2019 15:30,18.09168,2.58174,18.27496284,3.33168,0.97174,3.4705,14.76,1.61,14.84754862,18.78,-4.42,19.29312831,3.33168,0.97174,3.4705,18.78,-4.42,19.29312831
15/04/2019 16:00,18.32144,2.66042,18.51358956,3.36144,0.98042,3.5015,14.96,1.68,15.054036,19,-4.35,19.49160076,3.36144,0.98042,3.5015,19,-4.35,19.49160076
15/04/2019 16:30,18.35304,3.34172,18.65478946,3.26304,0.95172,3.399,15.09,2.39,15.27809543,19.05,-4.03,19.47160497,3.26304,0.95172,3.399,19.05,-4.03,19.47160497
15/04/2019 17:00,18.89248,3.30364,19.17915112,3.13248,0.91364,3.263,15.76,2.39,15.94019134,19.76,-4.03,20.16676722,3.13248,0.91364,3.263,19.76,-4.03,20.16676722
15/04/2019 17:30,19.45368,3.15024,19.70709714,2.98368,0.87024,3.108,16.47,2.28,16.62706529,20.5,-3.91,20.86954959,2.98368,0.87024,3.108,20.5,-3.91,20.86954959
15/04/2019 18:00,19.44856,3.26708,19.72106229,2.93856,0.85708,3.061,16.51,2.41,16.68496928,20.6,-3.62,20.91564964,2.93856,0.85708,3.061,20.6,-3.62,20.91564964
15/04/2019 18:30,19.64768,3.47724,19.95300798,3.00768,0.87724,3.133,16.64,2.6,16.84190013,20.68,-3.62,20.99444688,3.00768,0.87724,3.133,20.68,-3.62,20.99444688
15/04/2019 19:00,19.52936,3.58148,19.85504724,2.67936,0.78148,2.791,16.85,2.8,17.08105676,20.54,-3.62,20.85655772,2.67936,0.78148,2.791,20.54,-3.62,20.85655772
15/04/2019 19:30,19.29392,3.17656,19.55366673,2.35392,0.68656,2.452,16.94,2.49,17.12202383,20.9,-3.41,21.1763571,2.35392,0.68656,2.452,20.9,-3.41,21.1763571
15/04/2019 20:00,19.19184,3.38512,19.48809277,2.45184,0.71512,2.554,16.74,2.67,16.95159285,20.9,-3.29,21.15736515,2.45184,0.71512,2.554,20.9,-3.29,21.15736515
15/04/2019 20:30,19.56176,3.57968,19.88659255,2.74176,0.79968,2.856,16.82,2.78,17.04819052,20.94,-3.2,21.18309704,2.74176,0.79968,2.856,20.94,-3.2,21.18309704
15/04/2019 21:00,19.24864,3.77252,19.61484257,2.64864,0.77252,2.759,16.6,3,16.86890631,20.76,-2.87,20.95744498,2.64864,0.77252,2.759,20.76,-2.87,20.95744498
15/04/2019 21:30,17.96664,4.21652,18.45478783,2.45664,0.71652,2.559,15.51,3.5,15.90000314,19.52,-2.54,19.68456248,2.45664,0.71652,2.559,19.52,-2.54,19.68456248
15/04/2019 22:00,16.89216,4.47188,17.47406021,2.37216,0.69188,2.471,14.52,3.78,15.00395948,18.35,-2.41,18.50758223,2.37216,0.69188,2.471,18.35,-2.41,18.50758223
15/04/2019 22:30,15.63296,4.81128,16.35658441,2.47296,0.72128,2.576,13.16,4.09,13.78091797,16.73,-2.09,16.86004152,2.47296,0.72128,2.576,16.73,-2.09,16.86004152
15/04/2019 23:00,14.38256,5.08408,15.25470097,2.48256,0.72408,2.586,11.9,4.36,12.67357882,15.26,-1.74,15.35888017,2.48256,0.72408,2.586,15.26,-1.74,15.35888017
15/04/2019 23:30,13.14712,5.27416,14.16557546,2.27712,0.66416,2.372,10.87,4.61,11.80715885,13.97,-1.61,14.06246778,2.27712,0.66416,2.372,13.97,-1.61,14.06246778
16/04/2019 00:00,12.292,5.411,13.43027122,2.232,0.651,2.325,10.06,4.76,11.12929468,13.01,-1.61,13.10924102,2.232,0.651,2.325,13.01,-1.61,13.10924102
16/04/2019 00:30,9.3,4.71,10.42468705,0,0,0,9.3,4.71,10.42468705,12.26,0,12.26,0,0,0,12.26,0,12.26
16/04/2019 01:00,8.96,4.53,10.04004482,0,0,0,8.96,4.53,10.04004482,11.83,0,11.83,0,0,0,11.83,0,11.83
16/04/2019 01:30,9.22,4.69,10.34429795,0,0,0,9.22,4.69,10.34429795,12.06,0,12.06,0,0,0,12.06,0,12.06
16/04/2019 02:00,9.61,4.78,10.73314958,0,0,0,9.61,4.78,10.73314958,12.52,0,12.52,0,0,0,12.52,0,12.52
16/04/2019 02:30,9.75,4.78,10.85867856,0,0,0,9.75,4.78,10.85867856,12.59,0,12.59,0,0,0,12.59,0,12.59
16/04/2019 03:00,9.38,4.83,10.55051184,0,0,0,9.38,4.83,10.55051184,12.23,0,12.23,0,0,0,12.23,0,12.23
16/04/2019 03:30,9.29,4.78,10.44760738,0,0,0,9.29,4.78,10.44760738,12.15,0,12.15,0,0,0,12.15,0,12.15
16/04/2019 04:00,9.26,4.83,10.44396955,0,0,0,9.26,4.83,10.44396955,12.08,0,12.08,0,0,0,12.08,0,12.08
16/04/2019 04:30,9.26,4.83,10.44396955,0,0,0,9.26,4.83,10.44396955,12.05,0,12.05,0,0,0,12.05,0,12.05
16/04/2019 05:00,9.26,4.83,10.44396955,0,0,0,9.26,4.83,10.44396955,12.1,0,12.1,0,0,0,12.1,0,12.1
16/04/2019 05:30,9.88,4.76,10.96685917,0,0,0,9.88,4.76,10.96685917,12.8,0,12.8,0,0,0,12.8,0,12.8
16/04/2019 06:00,10.57,4.48,11.48021341,0,0,0,10.57,4.48,11.48021341,13.55,-1.61,13.64531421,0,0,0,13.55,-1.61,13.64531421
16/04/2019 06:30,12.28,3.92,12.89049262,0,0,0,12.28,3.92,12.89049262,15.62,-2.13,15.76455835,0,0,0,15.62,-2.13,15.76455835
16/04/2019 07:00,13.9,3.49,14.33143747,0,0,0,13.9,3.49,14.33143747,17.3,-2.59,17.49280138,0,0,0,17.3,-2.59,17.49280138
16/04/2019 07:30,15.92,2.81,16.16609106,0,0,0,15.92,2.81,16.16609106,19.31,-3.12,19.560432,0,0,0,19.31,-3.12,19.560432
16/04/2019 08:00,16.53,2.2,16.67575785,0,0,0,16.53,2.2,16.67575785,20.66,-4.41,21.12542781,0,0,0,20.66,-4.41,21.12542781
16/04/2019 08:30,17.14,1.65,17.21923634,0,0,0,17.14,1.65,17.21923634,21.37,-4.2,21.77881769,0,0,0,21.37,-4.2,21.77881769
16/04/2019 09:00,17.48,3.23,17.7759191,0,0,0,17.48,3.23,17.7759191,22.2,-6.28,23.07115949,0,0,0,22.2,-6.28,23.07115949
16/04/2019 09:30,17.93,1.61,18.00213876,0,0,0,17.93,1.61,18.00213876,22.44,-5.43,23.08762656,0,0,0,22.44,-5.43,23.08762656
16/04/2019 10:00,17.69,0.46,17.69597977,0,0,0,17.69,0.46,17.69597977,21.94,-4.04,22.30885923,0,0,0,21.94,-4.04,22.30885923
16/04/2019 10:30,17.30048,-1.62986,17.3770841,0.00048,0.00014,0.0005,17.3,-1.63,17.37661935,20.89,-1.61,20.95194979,0.00048,0.00014,0.0005,20.89,-1.61,20.95194979
16/04/2019 11:00,17.3,-0.14,17.30056646,0,0,0,17.3,-0.14,17.30056646,21.31,-3.38,21.57638756,0,0,0,21.31,-3.38,21.57638756
16/04/2019 11:30,16.59048,1.63014,16.67037441,0.00048,0.00014,0.0005,16.59,1.63,16.66988302,21.05,-5.34,21.71677002,0.00048,0.00014,0.0005,21.05,-5.34,21.71677002
16/04/2019 12:00,16.3272,1.6321,16.40857124,0.0072,0.0021,0.0075,16.32,1.63,16.40119813,20.79,-5.34,21.46484801,0.0072,0.0021,0.0075,20.79,-5.34,21.46484801
16/04/2019 12:30,16.3996,0.6828,16.41380809,0.0096,0.0028,0.01,16.39,0.68,16.4041001,20.53,-4.07,20.92954371,0.0096,0.0028,0.01,20.53,-4.07,20.92954371
16/04/2019 13:00,16.4596,-1.6072,16.53788148,0.0096,0.0028,0.01,16.45,-1.61,16.52859946,19.86,-1.61,19.92515245,0.0096,0.0028,0.01,19.86,-1.61,19.92515245
16/04/2019 13:30,16.12624,0.09182,16.1265014,0.00624,0.00182,0.0065,16.12,0.09,16.12025124,19.93,-3.14,20.17583951,0.00624,0.00182,0.0065,19.93,-3.14,20.17583951
16/04/2019 14:00,15.63864,1.61252,15.72155469,0.00864,0.00252,0.009,15.63,1.61,15.71270187,19.73,-4.79,20.30312784,0.00864,0.00252,0.009,19.73,-4.79,20.30312784
16/04/2019 14:30,16.77144,1.61042,16.84858013,0.00144,0.00042,0.0015,16.77,1.61,16.84710658,20.93,-4.79,21.47112014,0.00144,0.00042,0.0015,20.93,-4.79,21.47112014
16/04/2019 15:00,15.75192,1.61056,15.83404204,0.00192,0.00056,0.002,15.75,1.61,15.83207504,19.92,-4.69,20.46466467,0.00192,0.00056,0.002,19.92,-4.69,20.46466467
16/04/2019 15:30,15.82,1.61,15.90171374,0,0,0,15.82,1.61,15.90171374,19.97,-4.61,20.49519456,0,0,0,19.97,-4.61,20.49519456
16/04/2019 16:00,16.15048,1.88014,16.25954891,0.00048,0.00014,0.0005,16.15,1.88,16.25905594,20.27,-4.42,20.74630811,0.00048,0.00014,0.0005,20.27,-4.42,20.74630811
16/04/2019 16:30,16.55,1.94,16.663316,0,0,0,16.55,1.94,16.663316,20.82,-4.42,21.28400338,0,0,0,20.82,-4.42,21.28400338
16/04/2019 17:00,16.76,1.99,16.87772793,0,0,0,16.76,1.99,16.87772793,20.94,-4.09,21.33569076,0,0,0,20.94,-4.09,21.33569076
16/04/2019 17:30,16.88,2.31,17.03732667,0,0,0,16.88,2.31,17.03732667,21.02,-3.92,21.38239463,0,0,0,21.02,-3.92,21.38239463
16/04/2019 18:00,17.21,2.4,17.37653878,0,0,0,17.21,2.4,17.37653878,21.13,-3.98,21.50156506,0,0,0,21.13,-3.98,21.50156506
16/04/2019 18:30,17.49,0,17.49,0,0,0,17.49,0,17.49,20.89,0,20.89,0,0,0,20.89,0,20.89
16/04/2019 19:00,17.7,0,17.7,0,0,0,17.7,0,17.7,21.06,0,21.06,0,0,0,21.06,0,21.06
16/04/2019 19:30,17.59,0,17.59,0,0,0,17.59,0,17.59,20.98,0,20.98,0,0,0,20.98,0,20.98
16/04/2019 20:00,17.42,0,17.42,0,0,0,17.42,0,17.42,20.73,0,20.73,0,0,0,20.73,0,20.73
16/04/2019 20:30,16.89,2.81,17.12215524,0,0,0,16.89,2.81,17.12215524,20.35,-3.22,20.60317694,0,0,0,20.35,-3.22,20.60317694
16/04/2019 21:00,16.36,2.81,16.59956927,0,0,0,16.36,2.81,16.59956927,20.42,-3.13,20.6584922,0,0,0,20.42,-3.13,20.6584922
16/04/2019 21:30,15.36,3.25,15.70006688,0,0,0,15.36,3.25,15.70006688,19.31,-2.74,19.5034279,0,0,0,19.31,-2.74,19.5034279
16/04/2019 22:00,14.23,3.55,14.66613105,0,0,0,14.23,3.55,14.66613105,18,-2.43,18.16328439,0,0,0,18,-2.43,18.16328439
16/04/2019 22:30,13.2,3.99,13.78985497,0,0,0,13.2,3.99,13.78985497,16.77,-2.21,16.91499335,0,0,0,16.77,-2.21,16.91499335
16/04/2019 23:00,12.27,4.02,12.91175046,0,0,0,12.27,4.02,12.91175046,15.26,-1.76,15.36115881,0,0,0,15.26,-1.76,15.36115881
16/04/2019 23:30,10.94,4.19,11.71493491,0,0,0,10.94,4.19,11.71493491,14.02,-1.61,14.11214016,0,0,0,14.02,-1.61,14.11214016
17/04/2019 00:00,9.99,4.42,10.92412468,0,0,0,9.99,4.42,10.92412468,12.94,-1.61,13.03977377,0,0,0,12.94,-1.61,13.03977377
17/04/2019 00:30,11.8936,5.2448,12.9986787,2.5536,0.7448,2.66,9.34,4.5,10.36752622,12.16,-1.61,12.26612001,2.5536,0.7448,2.66,12.16,-1.61,12.26612001
17/04/2019 01:00,11.24464,5.09052,12.34322983,2.26464,0.66052,2.359,8.98,4.43,10.01325621,11.8,-1.74,11.92759825,2.26464,0.66052,2.359,11.8,-1.74,11.92759825
17/04/2019 01:30,11.44464,5.12052,12.53792287,2.26464,0.66052,2.359,9.18,4.46,10.20607662,12,-1.61,12.10752246,2.26464,0.66052,2.359,12,-1.61,12.10752246
17/04/2019 02:00,11.90168,5.09424,12.94609084,2.31168,0.67424,2.408,9.59,4.42,10.55956912,12.43,-1.61,12.53383421,2.31168,0.67424,2.408,12.43,-1.61,12.53383421
17/04/2019 02:30,11.85288,5.12084,12.91176853,2.40288,0.70084,2.503,9.45,4.42,10.43258837,12.33,-1.61,12.43466928,2.40288,0.70084,2.503,12.33,-1.61,12.43466928
17/04/2019 03:00,11.68368,5.11524,12.7543741,2.38368,0.69524,2.483,9.3,4.42,10.29691216,12.14,-1.61,12.24629332,2.38368,0.69524,2.483,12.14,-1.61,12.24629332
17/04/2019 03:30,11.67112,5.09116,12.73322238,2.30112,0.67116,2.397,9.37,4.42,10.36017857,12.2,-1.61,12.30577507,2.30112,0.67116,2.397,12.2,-1.61,12.30577507
17/04/2019 04:00,11.38616,5.12888,12.48799622,2.15616,0.62888,2.246,9.23,4.5,10.26853933,12.03,-1.61,12.13725669,2.15616,0.62888,2.246,12.03,-1.61,12.13725669
17/04/2019 04:30,11.34904,5.15972,12.46689293,2.15904,0.62972,2.249,9.19,4.53,10.24582842,12.03,0,12.03,2.15904,0.62972,2.249,12.03,0,12.03
17/04/2019 05:00,11.45952,5.07736,12.53396119,2.21952,0.64736,2.312,9.24,4.43,10.24707275,12.03,0,12.03,2.21952,0.64736,2.312,12.03,0,12.03
17/04/2019 05:30,11.93896,5.18928,13.01796423,2.32896,0.67928,2.426,9.61,4.51,10.61565825,12.48,0,12.48,2.32896,0.67928,2.426,12.48,0,12.48
17/04/2019 06:00,12.87496,4.76728,13.72922261,2.42496,0.70728,2.526,10.45,4.06,11.21098122,13.19,0.31,13.19364241,2.42496,0.70728,2.526,13.19,0.31,13.19364241
17/04/2019 06:30,14.4916,4.4788,15.16793064,2.3616,0.6888,2.46,12.13,3.79,12.70830437,15.41,-1.99,15.53795997,2.3616,0.6888,2.46,15.41,-1.99,15.53795997
17/04/2019 07:00,15.92336,3.88348,16.39008269,2.34336,0.68348,2.441,13.58,3.2,13.95193177,17.13,-2.57,17.3217147,2.34336,0.68348,2.441,17.13,-2.57,17.3217147
17/04/2019 07:30,17.26904,3.47972,17.61613447,2.15904,0.62972,2.249,15.11,2.85,15.37643001,18.94,-3.37,19.23747645,2.15904,0.62972,2.249,18.94,-3.37,19.23747645
17/04/2019 08:00,18.53536,4.14948,18.99415054,2.53536,0.73948,2.641,16,3.41,16.3593429,20.3,-4.92,20.8877093,2.53536,0.73948,2.641,20.3,-4.92,20.8877093
17/04/2019 08:30,19.7,2.525,19.8611587,2.52,0.735,2.625,17.18,1.79,17.27299916,21.42,-4.69,21.92743715,2.52,0.735,2.625,21.42,-4.69,21.92743715
17/04/2019 09:00,20.00608,2.09344,20.11531079,2.44608,0.71344,2.548,17.56,1.38,17.61414205,21.61,-3.95,21.96803587,2.44608,0.71344,2.548,21.61,-3.95,21.96803587
17/04/2019 09:30,20.17616,2.34388,20.3118489,2.51616,0.73388,2.621,17.66,1.61,17.73323716,21.99,-5.05,22.56241565,2.51616,0.73388,2.621,21.99,-5.05,22.56241565
17/04/2019 10:00,19.70752,2.43386,19.85724097,2.68752,0.78386,2.7995,17.02,1.65,17.0997924,21.25,-5.15,21.86515493,2.68752,0.78386,2.7995,21.25,-5.15,21.86515493
17/04/2019 10:30,19.18464,2.53302,19.35113956,3.16464,0.92302,3.2965,16.02,1.61,16.10069874,20.17,-4.83,20.7402459,3.16464,0.92302,3.2965,20.17,-4.83,20.7402459
17/04/2019 11:00,18.87232,2.53526,19.04184879,3.17232,0.92526,3.3045,15.7,1.61,15.78233506,19.86,-4.83,20.43889674,3.17232,0.92526,3.3045,19.86,-4.83,20.43889674
17/04/2019 11:30,18.50144,2.48542,18.66763495,3.00144,0.87542,3.1265,15.5,1.61,15.5833918,19.63,-4.83,20.21548416,3.00144,0.87542,3.1265,19.63,-4.83,20.21548416
17/04/2019 12:00,18.30776,2.45518,18.47165355,2.89776,0.84518,3.0185,15.41,1.61,15.49387621,19.5,-4.83,20.08927326,2.89776,0.84518,3.0185,19.5,-4.83,20.08927326
17/04/2019 12:30,18.18208,2.52644,18.35676802,3.14208,0.91644,3.273,15.04,1.61,15.12592807,19.07,-4.69,19.63825349,3.14208,0.91644,3.273,19.07,-4.69,19.63825349
17/04/2019 13:00,17.9332,2.6676,18.1305199,3.0432,0.8876,3.17,14.89,1.78,14.99601614,18.89,-4.39,19.3934061,3.0432,0.8876,3.17,18.89,-4.39,19.3934061
17/04/2019 13:30,17.58344,2.58642,17.77264557,2.59344,0.75642,2.7015,14.99,1.83,15.10129134,18.97,-4.44,19.48267179,2.59344,0.75642,2.7015,18.97,-4.44,19.48267179
17/04/2019 14:00,17.66064,2.54602,17.84321784,2.90064,0.84602,3.0215,14.76,1.7,14.85757719,18.6,-4.49,19.13426508,2.90064,0.84602,3.0215,18.6,-4.49,19.13426508
17/04/2019 14:30,17.99448,0.86464,18.01524113,2.96448,0.86464,3.088,15.03,0,15.03,18.16,-1.61,18.2312287,2.96448,0.86464,3.088,18.16,-1.61,18.2312287
17/04/2019 15:00,18.01704,0.87122,18.03809177,2.98704,0.87122,3.1115,15.03,0,15.03,18.22,-1.61,18.29099505,2.98704,0.87122,3.1115,18.22,-1.61,18.29099505
17/04/2019 15:30,17.63616,0.73388,17.65142259,2.51616,0.73388,2.621,15.12,0,15.12,18.3,-1.61,18.37068589,2.51616,0.73388,2.621,18.3,-1.61,18.37068589
17/04/2019 16:00,18.16776,0.68768,18.18077026,2.35776,0.68768,2.456,15.81,0,15.81,19.02,0,19.02,2.35776,0.68768,2.456,19.02,0,19.02
17/04/2019 16:30,18.57352,0.68936,18.58630847,2.36352,0.68936,2.462,16.21,0,16.21,19.45,0,19.45,2.36352,0.68936,2.462,19.45,0,19.45
17/04/2019 17:00,18.54376,0.68068,18.55624855,2.33376,0.68068,2.431,16.21,0,16.21,19.5,0,19.5,2.33376,0.68068,2.431,19.5,0,19.5
17/04/2019 17:30,18.96856,0.76958,18.98416503,2.63856,0.76958,2.7485,16.33,0,16.33,19.61,0,19.61,2.63856,0.76958,2.7485,19.61,0,19.61
17/04/2019 18:00,18.67768,3.70474,19.04155531,2.82768,0.82474,2.9455,15.85,2.88,16.10952824,19.64,-3.7,19.98548473,2.82768,0.82474,2.9455,19.64,-3.7,19.98548473
17/04/2019 18:30,18.64368,3.50024,18.96940916,2.50368,0.73024,2.608,16.14,2.77,16.37597325,20.07,-3.67,20.40278903,2.50368,0.73024,2.608,20.07,-3.67,20.40278903
17/04/2019 19:00,18.55728,3.51504,18.88724827,2.41728,0.70504,2.518,16.14,2.81,16.3827867,19.97,-3.6,20.29189247,2.41728,0.70504,2.518,19.97,-3.6,20.29189247
17/04/2019 19:30,18.30672,3.44196,18.627482,2.16672,0.63196,2.257,16.14,2.81,16.3827867,20.08,-3.49,20.38103285,2.16672,0.63196,2.257,20.08,-3.49,20.38103285
17/04/2019 20:00,18.3,3.48,18.62794675,2.16,0.63,2.25,16.14,2.85,16.38969493,20.02,-3.34,20.29669924,2.16,0.63,2.25,20.02,-3.34,20.29669924
17/04/2019 20:30,18.41232,3.55276,18.75195007,2.27232,0.66276,2.367,16.14,2.89,16.39669784,20.07,-3.22,20.32666475,2.27232,0.66276,2.367,20.07,-3.22,20.32666475
17/04/2019 21:00,18.25328,3.80804,18.64627039,2.39328,0.69804,2.493,15.86,3.11,16.16204504,19.77,-2.96,19.99036018,2.39328,0.69804,2.493,19.77,-2.96,19.99036018
17/04/2019 21:30,17.3624,3.9582,17.80787132,2.2224,0.6482,2.315,15.14,3.31,15.49760304,18.95,-2.77,19.15138115,2.2224,0.6482,2.315,18.95,-2.77,19.15138115
17/04/2019 22:00,16.22928,4.27604,16.78314772,2.24928,0.65604,2.343,13.98,3.62,14.44108029,17.59,-2.35,17.74628412,2.24928,0.65604,2.343,17.59,-2.35,17.74628412
17/04/2019 22:30,15.4032,4.6326,16.08476152,2.4432,0.7126,2.545,12.96,3.92,13.53986706,16.47,-2.07,16.59957228,2.4432,0.7126,2.545,16.47,-2.07,16.59957228
17/04/2019 23:00,14.41544,5.05492,15.27603111,2.48544,0.72492,2.589,11.93,4.33,12.69148533,14.91,-1.11,14.95126082,2.48544,0.72492,2.589,14.91,-1.11,14.95126082
17/04/2019 23:30,13.0428,5.0354,13.9810545,2.2128,0.6454,2.305,10.83,4.39,11.68593171,13.88,-1.61,13.97306337,2.2128,0.6454,2.305,13.88,-1.61,13.97306337
18/04/2019 00:00,12.23784,5.20812,13.2999715,2.18784,0.63812,2.279,10.05,4.57,11.04026268,12.92,-1.61,13.01992704,2.18784,0.63812,2.279,12.92,-1.61,13.01992704
18/04/2019 00:30,11.47984,5.28912,12.63968025,2.25984,0.65912,2.354,9.22,4.63,10.31723316,12.06,0,12.06,2.25984,0.65912,2.354,12.06,0,12.06
18/04/2019 01:00,11.21016,5.46588,12.47170924,2.42016,0.70588,2.521,8.79,4.76,9.996084233,11.54,0,11.54,2.42016,0.70588,2.521,11.54,0,11.54
18/04/2019 01:30,11.17032,5.46676,12.43629824,2.32032,0.67676,2.417,8.85,4.79,10.06313073,11.62,0,11.62,2.32032,0.67676,2.417,11.62,0,11.62
18/04/2019 02:00,11.54912,5.09516,12.62310692,2.10912,0.61516,2.197,9.44,4.48,10.4491148,12.12,0,12.12,2.10912,0.61516,2.197,12.12,0,12.12
18/04/2019 02:30,11.52864,5.33752,12.70427723,2.28864,0.66752,2.384,9.24,4.67,10.35309133,11.98,0,11.98,2.28864,0.66752,2.384,11.98,0,11.98
18/04/2019 03:00,11.5184,5.1362,12.6116648,2.3184,0.6762,2.415,9.2,4.46,10.22406964,11.88,-1.61,11.98859875,2.3184,0.6762,2.415,11.88,-1.61,11.98859875
18/04/2019 03:30,11.53376,5.26068,12.676844,2.33376,0.68068,2.431,9.2,4.58,10.27698399,11.79,-1.61,11.89942015,2.33376,0.68068,2.431,11.79,-1.61,11.89942015
18/04/2019 04:00,11.34752,5.15136,12.4620512,2.50752,0.73136,2.612,8.84,4.42,9.883420461,11.58,0,11.58,2.50752,0.73136,2.612,11.58,0,11.58
18/04/2019 04:30,11.2064,5.1102,12.31655573,2.3664,0.6902,2.465,8.84,4.42,9.883420461,11.64,0,11.64,2.3664,0.6902,2.465,11.64,0,11.64
18/04/2019 05:00,11.1872,5.0696,12.28227536,2.2272,0.6496,2.32,8.96,4.42,9.990895856,11.67,0,11.67,2.2272,0.6496,2.32,11.67,0,11.67
18/04/2019 05:30,11.68448,5.10964,12.75286218,2.36448,0.68964,2.463,9.32,4.42,10.3149794,12.09,-1.61,12.19672907,2.36448,0.68964,2.463,12.09,-1.61,12.19672907
18/04/2019 06:00,12.60704,5.28372,13.66949723,2.68704,0.78372,2.799,9.92,4.5,10.89295185,12.77,-1.61,12.87109164,2.68704,0.78372,2.799,12.77,-1.61,12.87109164
18/04/2019 06:30,13.9744,4.6992,14.74334887,2.2944,0.6692,2.39,11.68,4.03,12.35569909,14.55,-1.93,14.67744528,2.2944,0.6692,2.39,14.55,-1.93,14.67744528
18/04/2019 07:00,15.43424,3.75332,15.88405412,2.27424,0.66332,2.369,13.16,3.09,13.51790294,16.42,-2.59,16.62301116,2.27424,0.66332,2.369,16.42,-2.59,16.62301116
18/04/2019 07:30,16.97768,3.58724,17.35251881,2.52768,0.73724,2.633,14.45,2.85,14.72837398,18.13,-3.35,18.43690321,2.52768,0.73724,2.633,18.13,-3.35,18.43690321
18/04/2019 08:00,18.27984,2.75412,18.48614961,2.37984,0.69412,2.479,15.9,2.06,16.03289119,19.74,-3.64,20.07279751,2.37984,0.69412,2.479,19.74,-3.64,20.07279751
18/04/2019 08:30,19.44224,3.09732,19.68740936,2.56224,0.74732,2.669,16.88,2.35,17.04279613,21.14,-5.26,21.78456334,2.56224,0.74732,2.669,21.14,-5.26,21.78456334
18/04/2019 09:00,19.6704,2.6072,19.84243251,2.3904,0.6972,2.49,17.28,1.91,17.38523799,21.59,-5.18,22.2027138,2.3904,0.6972,2.49,21.59,-5.18,22.2027138
18/04/2019 09:30,19.59552,2.32536,19.7330105,2.31552,0.67536,2.412,17.28,1.65,17.35859729,21.62,-5.24,22.24594345,2.31552,0.67536,2.412,21.62,-5.24,22.24594345
18/04/2019 10:00,19.47632,2.70726,19.66357794,2.83632,0.82726,2.9545,16.64,1.88,16.74586516,20.95,-5.2,21.58570129,2.83632,0.82726,2.9545,20.95,-5.2,21.58570129
18/04/2019 10:30,19.748,0.5265,19.75501724,3.108,0.9065,3.2375,16.64,-0.38,16.64433838,20.39,-3.05,20.61685233,3.108,0.9065,3.2375,20.39,-3.05,20.61685233
18/04/2019 11:00,19.808,-0.9285,19.82974978,2.748,0.8015,2.8625,17.06,-1.73,17.14749253,20.42,-2.21,20.53924293,2.748,0.8015,2.8625,20.42,-2.21,20.53924293
18/04/2019 11:30,19.08456,-0.79492,19.10110804,2.79456,0.81508,2.911,16.29,-1.61,16.36936773,19.62,-2.21,19.74407506,2.79456,0.81508,2.911,19.62,-2.21,19.74407506
18/04/2019 12:00,18.64992,2.50956,18.81800753,3.04992,0.88956,3.177,15.6,1.62,15.68388982,19.62,-4.87,20.21537286,3.04992,0.88956,3.177,19.62,-4.87,20.21537286
18/04/2019 12:30,18.50656,2.49108,18.67346359,2.98656,0.87108,3.111,15.52,1.62,15.60431991,19.55,-4.82,20.13541408,2.98656,0.87108,3.111,19.55,-4.82,20.13541408
18/04/2019 13:00,18.0612,2.4341,18.22448321,2.7912,0.8141,2.9075,15.27,1.62,15.35569276,19.28,-4.71,19.8469771,2.7912,0.8141,2.9075,19.28,-4.71,19.8469771
18/04/2019 13:30,18.07416,2.52538,18.24973435,3.10416,0.90538,3.2335,14.97,1.62,15.05740017,18.88,-4.71,19.45863562,3.10416,0.90538,3.2335,18.88,-4.71,19.45863562
18/04/2019 14:00,17.48968,2.41324,17.65538541,2.71968,0.79324,2.833,14.77,1.62,14.85857665,18.65,-4.74,19.24292337,2.71968,0.79324,2.833,18.65,-4.74,19.24292337
18/04/2019 14:30,17.43824,2.43032,17.60677908,2.77824,0.81032,2.894,14.66,1.62,14.74923727,18.54,-4.62,19.10696208,2.77824,0.81032,2.894,18.54,-4.62,19.10696208
18/04/2019 15:00,17.37432,2.46126,17.54778608,2.88432,0.84126,3.0045,14.49,1.62,14.58027778,18.38,-4.49,18.92047832,2.88432,0.84126,3.0045,18.38,-4.49,18.92047832
18/04/2019 15:30,17.18248,2.77364,17.40490442,2.65248,0.77364,2.763,14.53,2,14.66700037,18.31,-4.42,18.8359364,2.65248,0.77364,2.763,18.31,-4.42,18.8359364
18/04/2019 16:00,17.16952,2.76986,17.39150774,2.63952,0.76986,2.7495,14.53,2,14.66700037,18.42,-4.36,18.9289725,2.63952,0.76986,2.7495,18.42,-4.36,18.9289725
18/04/2019 16:30,17.34824,2.89032,17.58736424,2.77824,0.81032,2.894,14.57,2.08,14.71772061,18.36,-4.02,18.79494613,2.77824,0.81032,2.894,18.36,-4.02,18.79494613
18/04/2019 17:00,17.79,0.77,17.80665606,2.64,0.77,2.75,15.15,0,15.15,18.23,0,18.23,2.64,0.77,2.75,18.23,0,18.23
18/04/2019 17:30,18.04152,0.68586,18.054552,2.35152,0.68586,2.4495,15.69,0,15.69,18.84,0,18.84,2.35152,0.68586,2.4495,18.84,0,18.84
18/04/2019 18:00,18.00024,0.67382,18.01284746,2.31024,0.67382,2.4065,15.69,0,15.69,18.84,0,18.84,2.31024,0.67382,2.4065,18.84,0,18.84
18/04/2019 18:30,18.07336,0.64848,18.08499013,2.22336,0.64848,2.316,15.85,0,15.85,18.92,0,18.92,2.22336,0.64848,2.316,18.92,0,18.92
18/04/2019 19:00,17.89616,3.86888,18.30958151,2.15616,0.62888,2.246,15.74,3.24,16.07000933,18.89,-3.26,19.16923838,2.15616,0.62888,2.246,18.89,-3.26,19.16923838
18/04/2019 19:30,17.46152,3.75336,17.86035812,2.17152,0.63336,2.262,15.29,3.12,15.6050793,19.02,-3.22,19.29064022,2.17152,0.63336,2.262,19.02,-3.22,19.29064022
18/04/2019 20:00,17.28216,3.81688,17.69863348,2.25216,0.65688,2.346,15.03,3.16,15.35859694,18.88,-2.91,19.1029448,2.25216,0.65688,2.346,18.88,-2.91,19.1029448
18/04/2019 20:30,17.6168,3.6674,17.99448429,2.1168,0.6174,2.205,15.5,3.05,15.79723077,18.99,-2.96,19.2193054,2.1168,0.6174,2.205,18.99,-2.96,19.2193054
18/04/2019 21:00,17.52656,3.51608,17.87576919,2.14656,0.62608,2.236,15.38,2.89,15.64916931,19.2,-2.84,19.40890517,2.14656,0.62608,2.236,19.2,-2.84,19.40890517
18/04/2019 21:30,16.6764,3.9252,17.13211931,2.2464,0.6552,2.34,14.43,3.27,14.79587105,18.2,-2.66,18.3933575,2.2464,0.6552,2.34,18.2,-2.66,18.3933575
18/04/2019 22:00,15.60224,4.45732,16.22644738,2.32224,0.67732,2.419,13.28,3.78,13.80749072,16.88,-2.22,17.02535756,2.32224,0.67732,2.419,16.88,-2.22,17.02535756
18/04/2019 22:30,14.75936,4.69648,15.48856456,2.31936,0.67648,2.416,12.44,4.02,13.07340812,15.74,-2,15.86655602,2.31936,0.67648,2.416,15.74,-2,15.86655602
18/04/2019 23:00,14.02,4.815,14.82378579,2.28,0.665,2.375,11.74,4.15,12.4519115,14.45,0.29,14.45290974,2.28,0.665,2.375,14.45,0.29,14.45290974
18/04/2019 23:30,12.70288,5.06584,13.67574112,2.28288,0.66584,2.378,10.42,4.4,11.3108974,13.41,-1.61,13.50630223,2.28288,0.66584,2.378,13.41,-1.61,13.50630223
19/04/2019 00:00,11.96152,5.06836,12.99100588,2.29152,0.66836,2.387,9.67,4.4,10.6239776,12.56,-1.61,12.66276826,2.29152,0.66836,2.387,12.56,-1.61,12.66276826
19/04/2019 00:30,11.27952,5.11236,12.38401374,2.33952,0.68236,2.437,8.94,4.43,9.977399461,11.67,-1.61,11.78053479,2.33952,0.68236,2.437,11.67,-1.61,11.78053479
19/04/2019 01:00,10.79872,5.13296,11.95657275,2.23872,0.65296,2.332,8.56,4.48,9.661469867,11.26,-1.74,11.39364735,2.23872,0.65296,2.332,11.26,-1.74,11.39364735
19/04/2019 01:30,10.87024,5.51132,12.18756603,2.37024,0.69132,2.469,8.5,4.82,9.771509607,11.26,0,11.26,2.37024,0.69132,2.469,11.26,0,11.26
19/04/2019 02:00,11.30032,5.44676,12.54449786,2.56032,0.74676,2.667,8.74,4.7,9.923588061,11.45,-1.61,11.56263811,2.56032,0.74676,2.667,11.45,-1.61,11.56263811
19/04/2019 02:30,11.23768,5.52224,12.52120547,2.40768,0.70224,2.508,8.83,4.82,10.05988569,11.45,0,11.45,2.40768,0.70224,2.508,11.45,0,11.45
19/04/2019 03:00,10.78552,5.46036,12.08896079,2.19552,0.64036,2.287,8.59,4.82,9.849898477,11.26,0,11.26,2.19552,0.64036,2.287,11.26,0,11.26
19/04/2019 03:30,10.78048,5.46764,12.08775563,2.22048,0.64764,2.313,8.56,4.82,9.823746739,11.26,0,11.26,2.22048,0.64764,2.313,11.26,0,11.26
19/04/2019 04:00,10.6548,5.5214,12.00044253,2.4048,0.7014,2.505,8.25,4.82,9.554836472,10.81,0,10.81,2.4048,0.7014,2.505,10.81,0,10.81
19/04/2019 04:30,10.73664,5.60652,12.11232864,2.69664,0.78652,2.809,8.04,4.82,9.374113291,10.58,0,10.58,2.69664,0.78652,2.809,10.58,0,10.58
19/04/2019 05:00,10.59816,5.53988,11.95873178,2.46816,0.71988,2.571,8.13,4.82,9.451417883,10.82,0,10.82,2.46816,0.71988,2.571,10.82,0,10.82
19/04/2019 05:30,10.82256,5.54408,12.15996003,2.48256,0.72408,2.586,8.34,4.82,9.632652802,10.91,0,10.91,2.48256,0.72408,2.586,10.91,0,10.91
19/04/2019 06:00,11.00336,5.53848,12.3186319,2.46336,0.71848,2.566,8.54,4.82,9.80632449,11.25,0,11.25,2.46336,0.71848,2.566,11.25,0,11.25
19/04/2019 06:30,11.83528,5.21654,12.93391442,2.52528,0.73654,2.6305,9.31,4.48,10.33181978,12.05,0,12.05,2.52528,0.73654,2.6305,12.05,0,12.05
19/04/2019 07:00,12.77768,5.91474,14.08024344,2.58768,0.75474,2.6955,10.19,5.16,11.42198319,13.29,-2.37,13.49966666,2.58768,0.75474,2.6955,13.29,-2.37,13.49966666
19/04/2019 07:30,13.78112,4.97866,14.6528606,2.60112,0.75866,2.7095,11.18,4.22,11.94992887,14.31,-1.73,14.41419439,2.60112,0.75866,2.7095,14.31,-1.73,14.41419439
19/04/2019 08:00,14.78688,4.30284,15.40020299,2.54688,0.74284,2.653,12.24,3.56,12.74720361,15.52,-2.15,15.66821304,2.54688,0.74284,2.653,15.52,-2.15,15.66821304
19/04/2019 08:30,15.68832,4.29576,16.26582117,2.96832,0.86576,3.092,12.72,3.43,13.17434249,16.15,-2.39,16.32588742,2.96832,0.86576,3.092,16.15,-2.39,16.32588742
19/04/2019 09:00,16.268,3.939,16.73808666,3.048,0.889,3.175,13.22,3.05,13.56727312,16.72,-2.56,16.91484555,3.048,0.889,3.175,16.72,-2.56,16.91484555
19/04/2019 09:30,16.69864,3.74502,17.11343778,3.06864,0.89502,3.1965,13.63,2.85,13.92477648,17.14,-2.85,17.37533021,3.06864,0.89502,3.1965,17.14,-2.85,17.37533021
19/04/2019 10:00,16.58712,3.77666,17.01163457,3.17712,0.92666,3.3095,13.41,2.85,13.70950765,16.9,-2.85,17.13862597,3.17712,0.92666,3.3095,16.9,-2.85,17.13862597
19/04/2019 10:30,16.42104,3.86822,16.87049734,3.25104,0.94822,3.3865,13.17,2.92,13.48982209,16.66,-2.85,16.90201467,3.25104,0.94822,3.3865,16.66,-2.85,16.90201467
19/04/2019 11:00,15.86864,3.94752,16.35226741,3.24864,0.94752,3.384,12.62,3,12.97167684,16.13,-2.82,16.37465419,3.24864,0.94752,3.384,16.13,-2.82,16.37465419
19/04/2019 11:30,15.63416,4.01788,16.14219064,3.28416,0.95788,3.421,12.35,3.06,12.72344686,15.81,-2.82,16.05952988,3.28416,0.95788,3.421,15.81,-2.82,16.05952988
19/04/2019 12:00,15.26976,4.00118,15.78527833,3.32976,0.97118,3.4685,11.94,3.03,12.31846175,15.39,-2.82,15.64622958,3.32976,0.97118,3.4685,15.39,-2.82,15.64622958
19/04/2019 12:30,15.11336,4.10098,15.65987508,3.36336,0.98098,3.5035,11.75,3.12,12.15717484,15.17,-2.77,15.42082358,3.36336,0.98098,3.5035,15.17,-2.77,15.42082358
19/04/2019 13:00,14.828,4.214,15.41516721,3.408,0.994,3.55,11.42,3.22,11.86527707,14.81,-2.77,15.06681785,3.408,0.994,3.55,14.81,-2.77,15.06681785
19/04/2019 13:30,14.52408,4.19244,15.11705834,3.33408,0.97244,3.473,11.19,3.22,11.64407575,14.46,-2.42,14.66110501,3.33408,0.97244,3.473,14.46,-2.42,14.66110501
19/04/2019 14:00,14.04072,4.21646,14.66016211,2.97072,0.86646,3.0945,11.07,3.35,11.56578575,14.29,-2.47,14.50189643,2.97072,0.86646,3.0945,14.29,-2.47,14.50189643
19/04/2019 14:30,13.76904,4.45972,14.47327071,2.87904,0.83972,2.999,10.89,3.62,11.47590955,14.11,-2.41,14.31433547,2.87904,0.83972,2.999,14.11,-2.41,14.31433547
19/04/2019 15:00,13.61,4.46,14.3221402,2.88,0.84,3,10.73,3.62,11.32419092,13.93,-2.41,14.13693743,2.88,0.84,3,13.93,-2.41,14.13693743
19/04/2019 15:30,13.57128,4.52454,14.30563186,3.10128,0.90454,3.2305,10.47,3.62,11.07814515,13.68,-2.24,13.86217876,3.10128,0.90454,3.2305,13.68,-2.24,13.86217876
19/04/2019 16:00,13.58512,4.42066,14.28627734,2.74512,0.80066,2.8595,10.84,3.62,11.42847321,14.05,-2.36,14.24682772,2.74512,0.80066,2.8595,14.05,-2.36,14.24682772
19/04/2019 16:30,14.086,4.383,14.75215527,2.616,0.763,2.725,11.47,3.62,12.02768889,14.21,-2.08,14.36142402,2.616,0.763,2.725,14.21,-2.08,14.36142402
19/04/2019 17:00,14.57264,0.74452,14.59164647,2.55264,0.74452,2.659,12.02,0,12.02,14.66,0,14.66,2.55264,0.74452,2.659,14.66,0,14.66
19/04/2019 17:30,14.76744,4.33842,15.39152924,2.49744,0.72842,2.6015,12.27,3.61,12.79003518,15.55,-2.24,15.71050922,2.49744,0.72842,2.6015,15.55,-2.24,15.71050922
19/04/2019 18:00,15.15064,4.31602,15.75340982,2.42064,0.70602,2.5215,12.73,3.61,13.23196886,16.22,-2.32,16.38507858,2.42064,0.70602,2.5215,16.22,-2.32,16.38507858
19/04/2019 18:30,15.20368,4.25274,15.78726332,2.20368,0.64274,2.2955,13,3.61,13.49192722,16.48,-2.32,16.64249981,2.20368,0.64274,2.2955,16.48,-2.32,16.64249981
19/04/2019 19:00,15.14272,4.23496,15.72376721,2.14272,0.62496,2.232,13,3.61,13.49192722,16.48,-2.21,16.62752237,2.14272,0.62496,2.232,16.48,-2.21,16.62752237
