Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/04/2019 19:30,15.28208,4.30644,15.8772603,2.18208,0.63644,2.273,13.1,3.67,13.60437062,16.56,-2.01,16.6815377,2.18208,0.63644,2.273,16.56,-2.01,16.6815377
19/04/2019 20:00,15.36512,4.40066,15.98288838,2.26512,0.66066,2.3595,13.1,3.74,13.62342101,16.44,-2.01,16.5624183,2.26512,0.66066,2.3595,16.44,-2.01,16.5624183
19/04/2019 20:30,15.14912,4.47516,15.79629367,2.10912,0.61516,2.197,13.04,3.86,13.59930881,16.53,-2.01,16.65175666,2.10912,0.61516,2.197,16.53,-2.01,16.65175666
19/04/2019 21:00,15.26384,4.65112,15.95674556,2.16384,0.63112,2.254,13.1,4.02,13.70293399,16.62,-1.89,16.7271187,2.16384,0.63112,2.254,16.62,-1.89,16.7271187
19/04/2019 21:30,14.7444,4.9392,15.54969543,2.2944,0.6692,2.39,12.45,4.27,13.16189196,15.79,-1.64,15.87493937,2.2944,0.6692,2.39,15.79,-1.64,15.87493937
19/04/2019 22:00,14.08464,4.93052,14.92270456,2.26464,0.66052,2.359,11.82,4.27,12.56762905,15.06,-1.55,15.13955415,2.26464,0.66052,2.359,15.06,-1.55,15.13955415
19/04/2019 22:30,13.36368,5.04024,14.28257548,2.26368,0.66024,2.358,11.1,4.38,11.93291247,14.19,0,14.19,2.26368,0.66024,2.358,14.19,0,14.19
19/04/2019 23:00,12.4104,5.2722,13.48384667,2.2704,0.6622,2.365,10.14,4.61,11.13874769,13.22,-3.62,13.70666991,2.2704,0.6622,2.365,13.22,-3.62,13.70666991
19/04/2019 23:30,11.56408,5.48744,12.79999781,2.25408,0.65744,2.348,9.31,4.83,10.48832684,12.15,0,12.15,2.25408,0.65744,2.348,12.15,0,12.15
20/04/2019 00:00,10.88256,5.48408,12.18627283,2.24256,0.65408,2.336,8.64,4.83,9.898408963,11.45,0,11.45,2.24256,0.65408,2.336,11.45,0,11.45
20/04/2019 00:30,8.2,4.94,9.573066384,0,0,0,8.2,4.94,9.573066384,10.89,0,10.89,0,0,0,10.89,0,10.89
20/04/2019 01:00,7.77,5.2,9.349486617,0,0,0,7.77,5.2,9.349486617,10.45,0,10.45,0,0,0,10.45,0,10.45
20/04/2019 01:30,7.64,5.2,9.24173144,0,0,0,7.64,5.2,9.24173144,10.19,0,10.19,0,0,0,10.19,0,10.19
20/04/2019 02:00,7.64,4.99,9.125223285,0,0,0,7.64,4.99,9.125223285,10.42,0,10.42,0,0,0,10.42,0,10.42
20/04/2019 02:30,7.64,5.22,9.252999514,0,0,0,7.64,5.22,9.252999514,10.42,0,10.42,0,0,0,10.42,0,10.42
20/04/2019 03:00,7.71,1.85,7.92884607,0,0,0,7.71,1.85,7.92884607,9.65,2.79,10.04522772,0,0,0,9.65,2.79,10.04522772
20/04/2019 03:30,7.64,2.14,7.934053189,0,0,0,7.64,2.14,7.934053189,9.65,2.66,10.0099001,0,0,0,9.65,2.66,10.0099001
20/04/2019 04:00,7.24,5.23,8.931433256,0,0,0,7.24,5.23,8.931433256,9.65,0,9.65,0,0,0,9.65,0,9.65
20/04/2019 04:30,7.24,5.23,8.931433256,0,0,0,7.24,5.23,8.931433256,9.65,0,9.65,0,0,0,9.65,0,9.65
20/04/2019 05:00,7.24,5.23,8.931433256,0,0,0,7.24,5.23,8.931433256,9.65,0,9.65,0,0,0,9.65,0,9.65
20/04/2019 05:30,7.38,5.23,9.045291593,0,0,0,7.38,5.23,9.045291593,10,0,10,0,0,0,10,0,10
20/04/2019 06:00,7.66,5.03,9.16386927,0,0,0,7.66,5.03,9.16386927,10.11,0,10.11,0,0,0,10.11,0,10.11
20/04/2019 06:30,8.24096,4.81028,9.542128452,0.00096,0.00028,0.001,8.24,4.81,9.541158211,10.77,0,10.77,0.00096,0.00028,0.001,10.77,0,10.77
20/04/2019 07:00,8.64536,4.75448,9.866475034,0.01536,0.00448,0.016,8.63,4.75,9.850857831,11.23,0,11.23,0.01536,0.00448,0.016,11.23,0,11.23
20/04/2019 07:30,9.70968,3.86574,10.45092491,0.01968,0.00574,0.0205,9.69,3.86,10.43051772,12.28,2.01,12.44341191,0.01968,0.00574,0.0205,12.28,2.01,12.44341191
20/04/2019 08:00,10.21208,4.51644,11.16623518,0.02208,0.00644,0.023,10.19,4.51,11.14343753,13.16,-1.61,13.25811827,0.02208,0.00644,0.023,13.16,-1.61,13.25811827
20/04/2019 08:30,11.25592,4.26756,12.03776571,0.02592,0.00756,0.027,11.23,4.26,12.01084926,14.07,-1.56,14.15621772,0.02592,0.00756,0.027,14.07,-1.56,14.15621772
20/04/2019 09:00,12.02784,3.62812,12.56312819,0.02784,0.00812,0.029,12,3.62,12.53412941,14.68,-2.01,14.81696663,0.02784,0.00812,0.029,14.68,-2.01,14.81696663
20/04/2019 09:30,11.99072,3.62896,12.52783767,0.03072,0.00896,0.032,11.96,3.62,12.49583931,15.15,-2.01,15.28275499,0.03072,0.00896,0.032,15.15,-2.01,15.28275499
20/04/2019 10:00,11.84568,3.59624,12.37954267,0.05568,0.01624,0.058,11.79,3.58,12.32154617,15,-2.01,15.13407083,0.05568,0.01624,0.058,15,-2.01,15.13407083
20/04/2019 10:30,11.66104,3.28072,12.11375159,0.07104,0.02072,0.074,11.59,3.26,12.03975498,14.82,-1.93,14.94514302,0.07104,0.02072,0.074,14.82,-1.93,14.94514302
20/04/2019 11:00,11.28976,3.34618,11.77521131,0.08976,0.02618,0.0935,11.2,3.32,11.6817122,14.41,-1.78,14.51952134,0.08976,0.02618,0.0935,14.41,-1.78,14.51952134
20/04/2019 11:30,11.10072,3.40646,11.61163013,0.09072,0.02646,0.0945,11.01,3.38,11.5171394,14.23,-1.98,14.36709087,0.09072,0.02646,0.0945,14.23,-1.98,14.36709087
20/04/2019 12:00,10.98904,3.41472,11.50735907,0.11904,0.03472,0.124,10.87,3.38,11.38337823,14.08,-1.98,14.2185372,0.11904,0.03472,0.124,14.08,-1.98,14.2185372
20/04/2019 12:30,10.9548,3.4164,11.47516588,0.1248,0.0364,0.13,10.83,3.38,11.34518841,14.01,-1.98,14.14922259,0.1248,0.0364,0.13,14.01,-1.98,14.14922259
20/04/2019 13:00,10.96296,3.54878,11.52303482,0.13296,0.03878,0.1385,10.83,3.51,11.38459485,14.01,-1.98,14.14922259,0.13296,0.03878,0.1385,14.01,-1.98,14.14922259
20/04/2019 13:30,11.09576,3.51668,11.63971341,0.12576,0.03668,0.131,10.97,3.48,11.50874885,14.1,-1.98,14.2383426,0.12576,0.03668,0.131,14.1,-1.98,14.2383426
20/04/2019 14:00,10.97576,3.65668,11.56886408,0.12576,0.03668,0.131,10.85,3.62,11.43795873,13.33,-1.98,13.47624948,0.12576,0.03668,0.131,13.33,-1.98,13.47624948
20/04/2019 14:30,10.46136,4.05248,11.21885231,0.11136,0.03248,0.116,10.35,4.02,11.1032833,12.76,-1.91,12.90215873,0.11136,0.03248,0.116,12.76,-1.91,12.90215873
20/04/2019 15:00,10.41144,3.74542,11.0646398,0.12144,0.03542,0.1265,10.29,3.71,10.93838196,13.21,-2.08,13.37275215,0.12144,0.03542,0.1265,13.21,-2.08,13.37275215
20/04/2019 15:30,10.5116,4.0038,11.24829538,0.0816,0.0238,0.085,10.43,3.98,11.16357022,13.32,-2.26,13.51036639,0.0816,0.0238,0.085,13.32,-2.26,13.51036639
20/04/2019 16:00,10.6396,4.0003,11.36677123,0.0696,0.0203,0.0725,10.57,3.98,11.29448095,13.53,-2.03,13.68143998,0.0696,0.0203,0.0725,13.53,-2.03,13.68143998
20/04/2019 16:30,11.02984,3.96162,11.71971857,0.03984,0.01162,0.0415,10.99,3.95,11.67829611,13.91,-2.03,14.05734683,0.03984,0.01162,0.0415,13.91,-2.03,14.05734683
20/04/2019 17:00,11.70792,3.89106,12.33757426,0.03792,0.01106,0.0395,11.67,3.88,12.29810148,14.3,-2.03,14.44336872,0.03792,0.01106,0.0395,14.3,-2.03,14.44336872
20/04/2019 17:30,12.19928,3.60854,12.72179207,0.02928,0.00854,0.0305,12.17,3.6,12.69129229,14.84,-2.15,14.99493581,0.02928,0.00854,0.0305,14.84,-2.15,14.99493581
20/04/2019 18:00,12.514,3.607,13.02346517,0.024,0.007,0.025,12.49,3.6,12.99846529,15.76,-2.06,15.89406178,0.024,0.007,0.025,15.76,-2.06,15.89406178
20/04/2019 18:30,12.82112,3.60616,13.31861509,0.02112,0.00616,0.022,12.8,3.6,13.29661611,16.07,-2.11,16.20793016,0.02112,0.00616,0.022,16.07,-2.11,16.20793016
20/04/2019 19:00,12.81872,3.60546,13.31611521,0.01872,0.00546,0.0195,12.8,3.6,13.29661611,16.07,-2.01,16.19521534,0.01872,0.00546,0.0195,16.07,-2.01,16.19521534
20/04/2019 19:30,12.80912,3.60266,13.30611567,0.00912,0.00266,0.0095,12.8,3.6,13.29661611,16.07,-2.01,16.19521534,0.00912,0.00266,0.0095,16.07,-2.01,16.19521534
20/04/2019 20:00,12.46048,3.87014,13.04766437,0.00048,0.00014,0.0005,12.46,3.87,13.04716444,15.72,-1.76,15.81821735,0.00048,0.00014,0.0005,15.72,-1.76,15.81821735
20/04/2019 20:30,12.16,4.02,12.80726356,0,0,0,12.16,4.02,12.80726356,15.39,-1.61,15.47398462,0,0,0,15.39,-1.61,15.47398462
20/04/2019 21:00,12.46,4.02,13.09244057,0,0,0,12.46,4.02,13.09244057,15.7,-1.61,15.78233506,0,0,0,15.7,-1.61,15.78233506
20/04/2019 21:30,12.06,4.02,12.71235619,0,0,0,12.06,4.02,12.71235619,15.3,-1.61,15.38447594,0,0,0,15.3,-1.61,15.38447594
20/04/2019 22:00,11.3,4.36,12.11196103,0,0,0,11.3,4.36,12.11196103,14.47,-1.61,14.55929257,0,0,0,14.47,-1.61,14.55929257
20/04/2019 22:30,10.63,4.42,11.5123108,0,0,0,10.63,4.42,11.5123108,13.74,0,13.74,0,0,0,13.74,0,13.74
20/04/2019 23:00,10.07,4.53,11.04200163,0,0,0,10.07,4.53,11.04200163,13.06,0,13.06,0,0,0,13.06,0,13.06
20/04/2019 23:30,9.41,3.7,10.11128577,0,0,0,9.41,3.7,10.11128577,12.05,2.26,12.26010196,0,0,0,12.05,2.26,12.26010196
21/04/2019 00:00,8.62,4.94,9.935189983,0,0,0,8.62,4.94,9.935189983,11.34,0,11.34,0,0,0,11.34,0,11.34
21/04/2019 00:30,10.49216,2.41688,10.76692762,2.25216,0.65688,2.346,8.24,1.76,8.425864941,10.19,2.57,10.5090913,2.25216,0.65688,2.346,10.19,2.57,10.5090913
21/04/2019 01:00,9.58408,5.36244,10.98227445,2.13408,0.62244,2.223,7.45,4.74,8.83006795,10.02,2.41,10.30575082,2.13408,0.62244,2.223,10.02,2.41,10.30575082
21/04/2019 01:30,9.55304,5.77172,11.16124209,2.06304,0.60172,2.149,7.49,5.17,9.101043896,10.05,0,10.05,2.06304,0.60172,2.149,10.05,0,10.05
21/04/2019 02:00,9.70496,5.69228,11.25114662,2.06496,0.60228,2.151,7.64,5.09,9.180288666,10.1,0,10.1,2.06496,0.60228,2.151,10.1,0,10.1
21/04/2019 02:30,9.72248,5.93364,11.39011418,2.41248,0.70364,2.513,7.31,5.23,8.988270134,9.73,0,9.73,2.41248,0.70364,2.513,9.73,0,9.73
21/04/2019 03:00,9.49696,5.88828,11.17426018,2.25696,0.65828,2.351,7.24,5.23,8.931433256,9.65,0,9.65,2.25696,0.65828,2.351,9.65,0,9.65
21/04/2019 03:30,9.40576,5.82168,11.06165807,2.16576,0.63168,2.256,7.24,5.19,8.908069376,9.65,0,9.65,2.16576,0.63168,2.256,9.65,0,9.65
21/04/2019 04:00,9.2516,5.7188,10.87643214,2.1216,0.6188,2.21,7.13,5.1,8.766236365,9.53,0,9.53,2.1216,0.6188,2.21,9.53,0,9.53
21/04/2019 04:30,9.21408,5.90244,10.94248912,2.37408,0.69244,2.473,6.84,5.21,8.598238192,9.25,0,9.25,2.37408,0.69244,2.473,9.25,0,9.25
21/04/2019 05:00,9.17104,5.86072,10.88374998,2.23104,0.65072,2.324,6.94,5.21,8.678000922,9.29,0,9.29,2.23104,0.65072,2.324,9.29,0,9.29
21/04/2019 05:30,9.2116,5.7888,10.87951194,2.1216,0.6188,2.21,7.09,5.17,8.774793445,9.48,0,9.48,2.1216,0.6188,2.21,9.48,0,9.48
21/04/2019 06:00,9.33584,5.84712,11.01574876,2.11584,0.61712,2.204,7.22,5.23,8.915228544,9.61,0,9.61,2.11584,0.61712,2.204,9.61,0,9.61
21/04/2019 06:30,9.82336,5.88848,11.45306066,2.46336,0.71848,2.566,7.36,5.17,8.994359343,9.8,0,9.8,2.46336,0.71848,2.566,9.8,0,9.8
21/04/2019 07:00,10.17584,5.51212,11.57286423,2.23584,0.65212,2.329,7.94,4.86,9.309307171,10.39,0,10.39,2.23584,0.65212,2.329,10.39,0,10.39
21/04/2019 07:30,10.85416,5.54288,12.18754725,2.44416,0.71288,2.546,8.41,4.83,9.69829882,10.93,0,10.93,2.44416,0.71288,2.546,10.93,0,10.93
21/04/2019 08:00,11.6984,5.6287,12.98209637,2.7384,0.7987,2.8525,8.96,4.83,10.1789243,11.52,0,11.52,2.7384,0.7987,2.8525,11.52,0,11.52
21/04/2019 08:30,12.59864,3.01502,12.95438441,2.82864,0.82502,2.9465,9.77,2.19,10.01244226,11.96,2.01,12.12772444,2.82864,0.82502,2.9465,11.96,2.01,12.12772444
21/04/2019 09:00,12.92144,5.20792,13.93147668,2.70144,0.78792,2.814,10.22,4.42,11.1348462,12.82,-0.35,12.8247768,2.70144,0.78792,2.814,12.82,-0.35,12.8247768
21/04/2019 09:30,13.26456,5.01508,14.18095834,2.79456,0.81508,2.911,10.47,4.2,11.2809973,13.38,-1.61,13.47651661,2.79456,0.81508,2.911,13.38,-1.61,13.47651661
21/04/2019 10:00,13.7168,4.8499,14.5489564,3.0168,0.8799,3.1425,10.7,3.97,11.41275164,13.61,-1.76,13.72332686,3.0168,0.8799,3.1425,13.61,-1.76,13.72332686
21/04/2019 10:30,13.93448,4.83464,14.74935513,2.96448,0.86464,3.088,10.97,3.97,11.66626761,13.92,-2.01,14.06436988,2.96448,0.86464,3.088,13.92,-2.01,14.06436988
21/04/2019 11:00,13.86192,4.79306,14.66718276,2.82192,0.82306,2.9395,11.04,3.97,11.73211405,13.96,-2.01,14.10396044,2.82192,0.82306,2.9395,13.96,-2.01,14.10396044
21/04/2019 11:30,13.69792,4.87106,14.53823366,2.91792,0.85106,3.0395,10.78,4.02,11.50516406,13.73,-2.01,13.87634678,2.91792,0.85106,3.0395,13.73,-2.01,13.87634678
21/04/2019 12:00,13.73544,4.85492,14.56820374,3.20544,0.93492,3.339,10.53,3.92,11.23598238,13.54,-2.01,13.68837828,3.20544,0.93492,3.339,13.54,-2.01,13.68837828
21/04/2019 12:30,13.65672,4.89196,14.50645628,3.12672,0.91196,3.257,10.53,3.98,11.25705557,13.6,-2.01,13.74773072,3.12672,0.91196,3.257,13.6,-2.01,13.74773072
21/04/2019 13:00,13.438,4.8515,14.28694846,2.988,0.8715,3.1125,10.45,3.98,11.18225827,13.44,-2.01,13.58947019,2.988,0.8715,3.1125,13.44,-2.01,13.58947019
21/04/2019 13:30,13.08352,4.88436,13.96550995,2.96352,0.86436,3.087,10.12,4.02,10.88920566,13.05,-2.01,13.20388579,2.96352,0.86436,3.087,13.05,-2.01,13.20388579
21/04/2019 14:00,12.6144,4.8817,13.52605198,2.9544,0.8617,3.0775,9.66,4.02,10.46307794,12.52,-2.01,12.6803194,2.9544,0.8617,3.0775,12.52,-2.01,12.6803194
21/04/2019 14:30,12.35528,4.87904,13.28374854,2.94528,0.85904,3.068,9.41,4.02,10.23271714,12.25,-2.01,12.41380683,2.94528,0.85904,3.068,12.25,-2.01,12.41380683
21/04/2019 15:00,12.14288,4.86084,13.07965214,2.88288,0.84084,3.003,9.26,4.02,10.09494923,12.08,-2.01,12.24608101,2.88288,0.84084,3.003,12.08,-2.01,12.24608101
21/04/2019 15:30,12.06456,4.89258,13.01886889,2.85456,0.83258,2.9735,9.21,4.06,10.06517263,12.03,-1.96,12.18862174,2.85456,0.83258,2.9735,12.03,-1.96,12.18862174
21/04/2019 16:00,12.096,4.8355,13.02671395,2.796,0.8155,2.9125,9.3,4.02,10.13165337,12.16,-1.68,12.27550406,2.796,0.8155,2.9125,12.16,-1.68,12.27550406
21/04/2019 16:30,12.18384,4.77362,13.08561825,2.58384,0.75362,2.6915,9.6,4.02,10.40770868,12.5,-1.77,12.62469406,2.58384,0.75362,2.6915,12.5,-1.77,12.62469406
21/04/2019 17:00,12.42608,4.75094,13.3033415,2.50608,0.73094,2.6105,9.92,4.02,10.70358818,12.8,-1.96,12.94919303,2.50608,0.73094,2.6105,12.8,-1.96,12.94919303
21/04/2019 17:30,12.58032,4.71426,13.43460824,2.38032,0.69426,2.4795,10.2,4.02,10.9635943,13.12,-2,13.27156359,2.38032,0.69426,2.4795,13.12,-2,13.27156359
21/04/2019 18:00,12.82912,4.72766,13.67249389,2.28912,0.66766,2.3845,10.54,4.06,11.29491921,13.43,-1.88,13.56094761,2.28912,0.66766,2.3845,13.43,-1.88,13.56094761
21/04/2019 18:30,13.108,4.6465,13.90717895,2.148,0.6265,2.2375,10.96,4.02,11.67398818,13.91,-1.97,14.04880778,2.148,0.6265,2.2375,13.91,-1.97,14.04880778
21/04/2019 19:00,13.20112,4.62616,13.98824241,1.94112,0.56616,2.022,11.26,4.06,11.96959481,13.91,-1.11,13.954218,1.94112,0.56616,2.022,13.91,-1.11,13.954218
21/04/2019 19:30,13.156,4.573,13.92812496,1.896,0.553,1.975,11.26,4.02,11.95608632,14.15,-1.6,14.24017205,1.896,0.553,1.975,14.15,-1.6,14.24017205
21/04/2019 20:00,13.0708,4.6619,13.87728807,1.9608,0.5719,2.0425,11.11,4.09,11.83892732,14.15,-1.6,14.24017205,1.9608,0.5719,2.0425,14.15,-1.6,14.24017205
21/04/2019 20:30,13.35728,4.79004,14.19018718,2.05728,0.60004,2.143,11.3,4.19,12.05180899,14.39,-1.6,14.47867743,2.05728,0.60004,2.143,14.39,-1.6,14.47867743
21/04/2019 21:00,13.87232,4.65276,14.63179544,2.03232,0.59276,2.117,11.84,4.06,12.51675677,15.05,-1.6,15.13481087,2.03232,0.59276,2.117,15.05,-1.6,15.13481087
21/04/2019 21:30,13.59216,4.64688,14.36455037,2.01216,0.58688,2.096,11.58,4.06,12.27110427,14.79,0,14.79,2.01216,0.58688,2.096,14.79,0,14.79
21/04/2019 22:00,13.28952,5.03736,14.21218975,2.21952,0.64736,2.312,11.07,4.39,11.9086943,14.11,0,14.11,2.21952,0.64736,2.312,14.11,0,14.11
21/04/2019 22:30,12.87952,5.10236,13.85337912,2.33952,0.68236,2.437,10.54,4.42,11.42926069,13.62,0,13.62,2.33952,0.68236,2.437,13.62,0,13.62
21/04/2019 23:00,12.0052,5.1286,13.05478322,2.1552,0.6286,2.245,9.85,4.5,10.82924282,12.77,0,12.77,2.1552,0.6286,2.245,12.77,0,12.77
21/04/2019 23:30,11.35888,3.15884,11.78992897,2.01888,0.58884,2.103,9.34,2.57,9.687130638,11.67,2.05,11.84868769,2.01888,0.58884,2.103,11.67,2.05,11.84868769
22/04/2019 00:00,10.68032,5.51676,12.02097651,2.32032,0.67676,2.417,8.36,4.84,9.659979296,11.06,0,11.06,2.32032,0.67676,2.417,11.06,0,11.06
22/04/2019 00:30,10.05496,5.71228,11.56427098,2.30496,0.67228,2.401,7.75,5.04,9.244679551,10.42,0,10.42,2.30496,0.67228,2.401,10.42,0,10.42
22/04/2019 01:00,9.8744,2.2842,10.13515392,2.1744,0.6342,2.265,7.7,1.65,7.874801585,9.65,2.56,9.983791865,2.1744,0.6342,2.265,9.65,2.56,9.983791865
22/04/2019 01:30,9.66872,3.90796,10.42862876,2.11872,0.61796,2.207,7.55,3.29,8.235690621,9.75,2.56,10.08048114,2.11872,0.61796,2.207,9.75,2.56,10.08048114
22/04/2019 02:00,9.7812,5.5316,11.23701348,2.1312,0.6216,2.22,7.65,4.91,9.090137513,10.11,0,10.11,2.1312,0.6216,2.22,10.11,0,10.11
22/04/2019 02:30,9.70448,5.85464,11.33374349,2.24448,0.65464,2.338,7.46,5.2,9.093492178,9.9,0,9.9,2.24448,0.65464,2.338,9.9,0,9.9
22/04/2019 03:00,9.5684,5.8762,11.22871342,2.3184,0.6762,2.415,7.25,5.2,8.922023313,9.66,0,9.66,2.3184,0.6762,2.415,9.66,0,9.66
22/04/2019 03:30,9.44936,5.63148,11.00018052,2.19936,0.64148,2.291,7.25,4.99,8.801283997,9.66,0,9.66,2.19936,0.64148,2.291,9.66,0,9.66
22/04/2019 04:00,9.39272,5.56496,10.91750744,2.14272,0.62496,2.232,7.25,4.94,8.773032543,9.66,0,9.66,2.14272,0.62496,2.232,9.66,0,9.66
22/04/2019 04:30,9.36296,5.74628,10.98566128,2.11296,0.61628,2.201,7.25,5.13,8.881407546,9.66,0,9.66,2.11296,0.61628,2.201,9.66,0,9.66
22/04/2019 05:00,9.25824,5.65532,10.84885488,1.93824,0.56532,2.019,7.32,5.09,8.915744501,9.75,0,9.75,1.93824,0.56532,2.019,9.75,0,9.75
22/04/2019 05:30,9.56984,5.71412,11.14598605,2.13984,0.62412,2.229,7.43,5.09,9.00627559,9.92,0,9.92,2.13984,0.62412,2.229,9.92,0,9.92
22/04/2019 06:00,9.84016,5.76088,11.40247724,2.30016,0.67088,2.396,7.54,5.09,9.097235844,9.97,0,9.97,2.30016,0.67088,2.396,9.97,0,9.97
22/04/2019 06:30,10.36352,5.51186,11.73810664,2.30352,0.67186,2.3995,8.06,4.84,9.401553063,10.54,0,10.54,2.30352,0.67186,2.3995,10.54,0,10.54
22/04/2019 07:00,10.8856,5.5008,12.1965195,2.2656,0.6608,2.36,8.62,4.84,9.885848471,11.22,0,11.22,2.2656,0.6608,2.36,11.22,0,11.22
22/04/2019 07:30,11.6516,5.1713,12.74763218,2.3016,0.6713,2.3975,9.35,4.5,10.37653603,12,0,12,2.3016,0.6713,2.3975,12,0,12
22/04/2019 08:00,12.57496,5.21478,13.61335923,2.72496,0.79478,2.8385,9.85,4.42,10.79624472,12.62,-1.61,12.7222836,2.72496,0.79478,2.8385,12.62,-1.61,12.7222836
22/04/2019 08:30,13.444,5.147,14.39558075,2.664,0.777,2.775,10.78,4.37,11.63208064,13.7,-1.61,13.7942778,2.664,0.777,2.775,13.7,-1.61,13.7942778
22/04/2019 09:00,13.8056,4.5883,14.54809569,2.5656,0.7483,2.6725,11.24,3.84,11.87784492,14.17,-1.79,14.28261181,2.5656,0.7483,2.6725,14.17,-1.79,14.28261181
22/04/2019 09:30,14.428,4.404,15.08517153,2.688,0.784,2.8,11.74,3.62,12.28543854,14.84,-2.02,14.9768488,2.688,0.784,2.8,14.84,-2.02,14.9768488
22/04/2019 10:00,14.70488,4.46434,15.3676227,2.89488,0.84434,3.0155,11.81,3.62,12.35234795,14.91,-2.05,15.0502691,2.89488,0.84434,3.0155,14.91,-2.05,15.0502691
22/04/2019 10:30,14.59584,4.21212,15.19146142,2.95584,0.86212,3.079,11.64,3.35,12.11247704,14.81,-2.05,14.95120731,2.95584,0.86212,3.079,14.81,-2.05,14.95120731
22/04/2019 11:00,14.64728,3.96754,15.1751173,2.83728,0.82754,2.9555,11.81,3.14,12.22029869,15.04,-2.05,15.17906782,2.83728,0.82754,2.9555,15.04,-2.05,15.17906782
22/04/2019 11:30,14.12608,4.10594,14.71070629,2.86608,0.83594,2.9855,11.26,3.27,11.72520789,14.47,-2.12,14.62447606,2.86608,0.83594,2.9855,14.47,-2.12,14.62447606
22/04/2019 12:00,13.97656,4.02108,14.5434973,2.74656,0.80108,2.861,11.23,3.22,11.68252113,14.36,-2.4,14.5591758,2.74656,0.80108,2.861,14.36,-2.4,14.5591758
22/04/2019 12:30,13.9884,4.0362,14.55906058,2.7984,0.8162,2.915,11.19,3.22,11.64407575,14.32,-2.4,14.51972452,2.7984,0.8162,2.915,14.32,-2.4,14.51972452
22/04/2019 13:00,14.12224,4.35482,14.77843428,2.86224,0.83482,2.9815,11.26,3.52,11.79737259,14.39,-2.4,14.58876623,2.86224,0.83482,2.9815,14.39,-2.4,14.58876623
22/04/2019 13:30,13.75392,4.46406,14.46022638,2.89392,0.84406,3.0145,10.86,3.62,11.44744513,13.83,-2.43,14.04185885,2.89392,0.84406,3.0145,13.83,-2.43,14.04185885
22/04/2019 14:00,13.35608,4.45594,14.07978246,2.86608,0.83594,2.9855,10.49,3.62,11.09704916,13.58,-2.43,13.79569861,2.86608,0.83594,2.9855,13.58,-2.43,13.79569861
22/04/2019 14:30,13.22176,4.45468,13.95202893,2.86176,0.83468,2.981,10.36,3.62,10.97424257,13.33,-2.43,13.54967896,2.86176,0.83468,2.981,13.33,-2.43,13.54967896
22/04/2019 15:00,13.16976,4.65868,13.96946233,3.14976,0.91868,3.281,10.02,3.74,10.69523258,12.98,-2.43,13.20550264,3.14976,0.91868,3.281,12.98,-2.43,13.20550264
22/04/2019 15:30,12.92536,4.51448,13.6910723,2.65536,0.77448,2.766,10.27,3.74,10.92979872,13.25,-2.43,13.47098363,2.65536,0.77448,2.766,13.25,-2.43,13.47098363
22/04/2019 16:00,13.1448,4.4839,13.88852498,2.8248,0.8239,2.9425,10.32,3.66,10.94979452,13.34,-2.43,13.55951695,2.8248,0.8239,2.9425,13.34,-2.43,13.55951695
22/04/2019 16:30,13.65544,4.45492,14.36375138,2.72544,0.79492,2.839,10.93,3.66,11.52651292,13.97,-2.43,14.17976728,2.72544,0.79492,2.839,13.97,-2.43,14.17976728
22/04/2019 17:00,14.08072,4.34646,14.736295,2.49072,0.72646,2.5945,11.59,3.62,12.14217855,14.7,-2.43,14.89949328,2.49072,0.72646,2.5945,14.7,-2.43,14.89949328
22/04/2019 17:30,14.58896,4.46678,15.25745318,2.38896,0.69678,2.4885,12.2,3.77,12.76921689,15.4,-2.57,15.61297217,2.38896,0.69678,2.4885,15.4,-2.57,15.61297217
22/04/2019 18:00,15.27512,4.31066,15.87170692,2.26512,0.66066,2.3595,13.01,3.65,13.5123129,16.1,-2.67,16.31989277,2.26512,0.66066,2.3595,16.1,-2.67,16.31989277
22/04/2019 18:30,15.72832,0.63826,15.74126507,2.18832,0.63826,2.2795,13.54,0,13.54,16.14,0,16.14,2.18832,0.63826,2.2795,16.14,0,16.14
22/04/2019 19:00,15.55992,3.86706,16.03325492,2.14992,0.62706,2.2395,13.41,3.24,13.79585807,16.2,-2.41,16.37828135,2.14992,0.62706,2.2395,16.2,-2.41,16.37828135
22/04/2019 19:30,15.28672,4.05446,15.81526017,2.10672,0.61446,2.1945,13.18,3.44,13.62152708,16.48,-2.41,16.65528445,2.10672,0.61446,2.1945,16.48,-2.41,16.65528445
22/04/2019 20:00,14.9768,4.2499,15.56811447,2.0568,0.5999,2.1425,12.92,3.65,13.42568062,16.27,-2.05,16.39864019,2.0568,0.5999,2.1425,16.27,-2.05,16.39864019
22/04/2019 20:30,15.01072,4.32896,15.6224713,2.19072,0.63896,2.282,12.82,3.69,13.3404835,16.13,-2.01,16.25475315,2.19072,0.63896,2.282,16.13,-2.01,16.25475315
22/04/2019 21:00,15.26048,4.49764,15.90946308,2.22048,0.64764,2.313,13.04,3.85,13.59647381,16.45,-1.97,16.56754055,2.22048,0.64764,2.313,16.45,-1.97,16.56754055
22/04/2019 21:30,14.61536,4.96448,15.43550484,2.17536,0.63448,2.266,12.44,4.33,13.17203477,15.74,-1.81,15.84372747,2.17536,0.63448,2.266,15.74,-1.81,15.84372747
22/04/2019 22:00,14.0092,5.0556,14.89351456,2.1792,0.6356,2.27,11.83,4.42,12.62874895,15.03,-1.62,15.11705328,2.1792,0.6356,2.27,15.03,-1.62,15.11705328
22/04/2019 22:30,13.25304,5.05672,14.18497397,2.18304,0.63672,2.274,11.07,4.42,11.91978607,14.13,-1.62,14.22256306,2.18304,0.63672,2.274,14.13,-1.62,14.22256306
22/04/2019 23:00,12.55136,3.51748,13.03492629,2.15136,0.62748,2.241,10.4,2.89,10.79407708,12.84,1,12.87888194,2.15136,0.62748,2.241,12.84,1,12.87888194
22/04/2019 23:30,11.62592,2.21256,11.8345865,2.06592,0.60256,2.152,9.56,1.61,9.694622221,11.71,2.01,11.88125414,2.06592,0.60256,2.152,11.71,2.01,11.88125414
23/04/2019 00:00,10.77568,3.29624,11.26856147,1.97568,0.57624,2.058,8.8,2.72,9.210776297,11.03,2.01,11.21164573,1.97568,0.57624,2.058,11.03,2.01,11.21164573
23/04/2019 00:30,9.9904,5.3872,11.3503311,1.9104,0.5572,1.99,8.08,4.83,9.413569992,10.63,0,10.63,1.9104,0.5572,1.99,10.63,0,10.63
23/04/2019 01:00,9.57504,5.38272,10.98430997,1.89504,0.55272,1.974,7.68,4.83,9.072557523,10.16,0,10.16,1.89504,0.55272,1.974,10.16,0,10.16
23/04/2019 01:30,9.5556,5.3858,10.96888021,1.9056,0.5558,1.985,7.65,4.83,9.047176355,10.27,0,10.27,1.9056,0.5558,1.985,10.27,0,10.27
23/04/2019 02:00,9.81328,5.38804,11.1951525,1.91328,0.55804,1.993,7.9,4.83,9.259530226,10.42,0,10.42,1.91328,0.55804,1.993,10.42,0,10.42
23/04/2019 02:30,9.78744,5.38592,11.17148674,2.07744,0.60592,2.164,7.71,4.78,9.071521372,10.14,2.75,10.50628859,2.07744,0.60592,2.164,10.14,2.75,10.50628859
23/04/2019 03:00,9.72192,5.47056,11.15539131,2.16192,0.63056,2.252,7.56,4.84,8.976591781,10.05,0,10.05,2.16192,0.63056,2.252,10.05,0,10.05
23/04/2019 03:30,9.4336,5.4098,10.87468367,1.9536,0.5698,2.035,7.48,4.84,8.909320962,9.98,0,9.98,1.9536,0.5698,2.035,9.98,0,9.98
23/04/2019 04:00,9.29912,5.42016,10.76344588,1.98912,0.58016,2.072,7.31,4.84,8.767080472,9.82,0,9.82,1.98912,0.58016,2.072,9.82,0,9.82
23/04/2019 04:30,9.43768,5.43724,10.89189527,2.04768,0.59724,2.133,7.39,4.84,8.833894951,9.89,0,9.89,2.04768,0.59724,2.133,9.89,0,9.89
23/04/2019 05:00,9.5836,5.4748,11.03715652,2.0736,0.6048,2.16,7.51,4.87,8.950810019,9.97,0,9.97,2.0736,0.6048,2.16,9.97,0,9.97
23/04/2019 05:30,9.9788,5.4334,11.36214262,2.0688,0.6034,2.155,7.91,4.83,9.268063444,10.45,0,10.45,2.0688,0.6034,2.155,10.45,0,10.45
23/04/2019 06:00,10.93336,3.95848,11.62789425,2.22336,0.64848,2.316,8.71,3.31,9.317735776,10.96,2.01,11.1427869,2.22336,0.64848,2.316,10.96,2.01,11.1427869
23/04/2019 06:30,12.06992,4.93956,13.04155749,2.32992,0.67956,2.427,9.74,4.26,10.63086074,12.51,-0.97,12.54754956,2.32992,0.67956,2.427,12.51,-0.97,12.54754956
23/04/2019 07:00,13.80008,4.81544,14.61610996,2.35008,0.68544,2.448,11.45,4.13,12.1720746,13.91,-1.85,14.03248374,2.35008,0.68544,2.448,13.91,-1.85,14.03248374
23/04/2019 07:30,14.67208,3.90644,15.18322117,2.18208,0.63644,2.273,12.49,3.27,12.91096433,15.7,-2.26,15.86182839,2.18208,0.63644,2.273,15.7,-2.26,15.86182839
23/04/2019 08:00,15.80872,3.25796,16.14093961,2.11872,0.61796,2.207,13.69,2.64,13.94222723,17.05,-2.74,17.26876081,2.11872,0.61796,2.207,17.05,-2.74,17.26876081
23/04/2019 08:30,16.97168,4.04924,17.44804478,2.19168,0.63924,2.283,14.78,3.41,15.16827281,18.74,-4.77,19.33754121,2.19168,0.63924,2.283,18.74,-4.77,19.33754121
23/04/2019 09:00,17.4064,5.8852,18.3743936,2.2464,0.6552,2.34,15.16,5.23,16.03678584,19.71,-7.24,20.99765939,2.2464,0.6552,2.34,19.71,-7.24,20.99765939
23/04/2019 09:30,17.91016,3.53088,18.25488824,2.30016,0.67088,2.396,15.61,2.86,15.86983617,19.75,-5.25,20.43587532,2.30016,0.67088,2.396,19.75,-5.25,20.43587532
23/04/2019 10:00,17.97064,2.92852,18.20769429,2.36064,0.68852,2.459,15.61,2.24,15.76989854,19.4,-4.74,19.97066849,2.36064,0.68852,2.459,19.4,-4.74,19.97066849
23/04/2019 10:30,17.8964,0.7252,17.91108729,2.4864,0.7252,2.59,15.41,0,15.41,18.58,0,18.58,2.4864,0.7252,2.59,18.58,0,18.58
23/04/2019 11:00,17.5944,-0.8708,17.61593608,2.5344,0.7392,2.64,15.06,-1.61,15.1458146,18.18,-1.61,18.25115065,2.5344,0.7392,2.64,18.18,-1.61,18.25115065
23/04/2019 11:30,17.58968,-0.83426,17.60945292,2.65968,0.77574,2.7705,14.93,-1.61,15.01655753,17.99,-1.61,18.06189912,2.65968,0.77574,2.7705,17.99,-1.61,18.06189912
23/04/2019 12:00,17.54408,-0.79506,17.56208597,2.79408,0.81494,2.9105,14.75,-1.61,14.83760762,17.87,-1.61,17.94238,2.79408,0.81494,2.9105,17.87,-1.61,17.94238
23/04/2019 12:30,17.67344,-0.73108,17.68855447,3.01344,0.87892,3.139,14.66,-1.61,14.74814226,17.76,-1.61,17.83282647,3.01344,0.87892,3.139,17.76,-1.61,17.83282647
23/04/2019 13:00,17.36304,0.86422,17.38453434,2.96304,0.86422,3.0865,14.4,0,14.4,17.46,-1.61,17.53407254,2.96304,0.86422,3.0865,17.46,-1.61,17.53407254
23/04/2019 13:30,17.00512,2.95066,17.25921495,3.22512,0.94066,3.3595,13.78,2.01,13.92582134,17.31,-4.02,17.77066403,3.22512,0.94066,3.3595,17.31,-4.02,17.77066403
23/04/2019 14:00,16.45552,2.82536,16.6963109,2.79552,0.81536,2.912,13.66,2.01,13.80708876,17.31,-4.02,17.77066403,2.79552,0.81536,2.912,17.31,-4.02,17.77066403
23/04/2019 14:30,16.36056,2.73058,16.58686199,2.47056,0.72058,2.5735,13.89,2.01,14.03467848,17.59,-4.14,18.07063087,2.47056,0.72058,2.5735,17.59,-4.14,18.07063087
23/04/2019 15:00,16.50272,2.70496,16.72293563,2.38272,0.69496,2.482,14.12,2.01,14.26234553,17.9,-4.08,18.35909584,2.38272,0.69496,2.482,17.9,-4.08,18.35909584
23/04/2019 15:30,16.44472,2.67346,16.66061836,2.27472,0.66346,2.3695,14.17,2.01,14.31184824,17.97,-4.02,18.41416031,2.27472,0.66346,2.3695,17.97,-4.02,18.41416031
23/04/2019 16:00,16.55256,2.66408,16.76557678,2.24256,0.65408,2.336,14.31,2.01,14.45047404,18.03,-3.95,18.4576109,2.24256,0.65408,2.336,18.03,-3.95,18.4576109
23/04/2019 16:30,16.78936,2.99148,17.05378438,2.19936,0.64148,2.291,14.59,2.35,14.77804453,18.41,-3.68,18.77419772,2.19936,0.64148,2.291,18.41,-3.68,18.77419772
23/04/2019 17:00,17.25112,3.03616,17.51626127,2.18112,0.63616,2.272,15.07,2.4,15.25991153,18.85,-3.63,19.19633819,2.18112,0.63616,2.272,18.85,-3.63,19.19633819
23/04/2019 17:30,17.71056,3.06308,17.97349144,2.17056,0.63308,2.261,15.54,2.43,15.72884293,19.4,-3.68,19.74594642,2.17056,0.63308,2.261,19.4,-3.68,19.74594642
23/04/2019 18:00,17.8104,3.0572,18.07088321,2.1504,0.6272,2.24,15.66,2.43,15.84741304,19.46,-3.46,19.76520174,2.1504,0.6272,2.24,19.46,-3.46,19.76520174
23/04/2019 18:30,17.77296,3.04628,18.03213601,2.11296,0.61628,2.201,15.66,2.43,15.84741304,19.35,-3.22,19.61608779,2.11296,0.61628,2.201,19.35,-3.22,19.61608779
23/04/2019 19:00,17.72176,3.18468,18.00563701,2.14176,0.62468,2.231,15.58,2.56,15.78892017,19.27,-3.22,19.53717738,2.14176,0.62468,2.231,19.27,-3.22,19.53717738
23/04/2019 19:30,17.40936,3.33648,17.72619289,2.07936,0.60648,2.166,15.33,2.73,15.57118493,19.05,-3.22,19.32021998,2.07936,0.60648,2.166,19.05,-3.22,19.32021998
23/04/2019 20:00,17.21048,3.37264,17.53782548,2.10048,0.61264,2.188,15.11,2.76,15.36000326,18.79,-2.84,19.00341285,2.10048,0.61264,2.188,18.79,-2.84,19.00341285
23/04/2019 20:30,16.86368,3.40024,17.2030618,2.02368,0.59024,2.108,14.84,2.81,15.10369822,18.49,-2.72,18.68899409,2.02368,0.59024,2.108,18.49,-2.72,18.68899409
23/04/2019 21:00,16.98896,3.41928,17.32963466,2.08896,0.60928,2.176,14.9,2.81,15.16265478,18.6,-2.61,18.7822283,2.08896,0.60928,2.176,18.6,-2.61,18.7822283
23/04/2019 21:30,16.16992,3.94956,16.64527972,2.08992,0.60956,2.177,14.08,3.34,14.47072908,17.7,-2.42,17.86466904,2.08992,0.60956,2.177,17.7,-2.42,17.86466904
23/04/2019 22:00,15.15104,4.25572,15.73738116,2.11104,0.61572,2.199,13.04,3.64,13.53850804,16.37,-2.03,16.49538723,2.11104,0.61572,2.199,16.37,-2.03,16.49538723
23/04/2019 22:30,14.3632,4.6876,15.10877586,2.0832,0.6076,2.17,12.28,4.08,12.94004637,15.09,-1.84,15.20176634,2.0832,0.6076,2.17,15.09,-1.84,15.20176634
23/04/2019 23:00,13.27936,4.74648,14.10214432,2.07936,0.60648,2.166,11.2,4.14,11.94067,14.08,-1,14.11546669,2.07936,0.60648,2.166,14.08,-1,14.11546669
23/04/2019 23:30,12.1024,5.0332,13.10729522,2.1024,0.6132,2.19,10,4.42,10.93327033,12.87,-1.54,12.96180929,2.1024,0.6132,2.19,12.87,-1.54,12.96180929
24/04/2019 00:00,11.32768,5.01724,12.38906903,2.04768,0.59724,2.133,9.28,4.42,10.27885208,12.07,-1.61,12.17690437,2.04768,0.59724,2.133,12.07,-1.61,12.17690437
24/04/2019 00:30,10.80296,5.07128,11.93406157,2.23296,0.65128,2.326,8.57,4.42,9.642681162,11.23,-1.61,11.34482261,2.23296,0.65128,2.326,11.23,-1.61,11.34482261
24/04/2019 01:00,10.69488,5.14684,11.86888454,2.35488,0.68684,2.453,8.34,4.46,9.457652986,10.88,-1.61,10.99847717,2.35488,0.68684,2.453,10.88,-1.61,10.99847717
24/04/2019 01:30,10.44816,5.30988,11.72002018,2.22816,0.64988,2.321,8.22,4.66,9.449021113,10.88,-1.61,10.99847717,2.22816,0.64988,2.321,10.88,-1.61,10.99847717
24/04/2019 02:00,10.70528,5.14904,11.87921011,2.22528,0.64904,2.318,8.48,4.5,9.600020833,11.25,-1.65,11.37035619,2.22528,0.64904,2.318,11.25,-1.65,11.37035619
24/04/2019 02:30,10.496,5.358,11.78448896,2.016,0.588,2.1,8.48,4.77,9.729506668,11.15,-1.61,11.26563802,2.016,0.588,2.1,11.15,-1.61,11.26563802
24/04/2019 03:00,10.41856,5.15708,11.6250534,2.21856,0.64708,2.311,8.2,4.51,9.358424013,10.83,-1.61,10.94901822,2.21856,0.64708,2.311,10.83,-1.61,10.94901822
24/04/2019 03:30,10.29408,5.16744,11.51826893,2.25408,0.65744,2.348,8.04,4.51,9.218551947,10.71,0,10.71,2.25408,0.65744,2.348,10.71,0,10.71
24/04/2019 04:00,10.4544,5.2142,11.68256654,2.4144,0.7042,2.515,8.04,4.51,9.218551947,10.48,-1.61,10.6029477,2.4144,0.7042,2.515,10.48,-1.61,10.6029477
24/04/2019 04:30,10.36704,5.13872,11.5707373,2.32704,0.67872,2.424,8.04,4.46,9.19419382,10.48,-1.61,10.6029477,2.32704,0.67872,2.424,10.48,-1.61,10.6029477
24/04/2019 05:00,10.34448,5.18964,11.57327222,2.12448,0.61964,2.213,8.22,4.57,9.404961457,10.7,0,10.7,2.12448,0.61964,2.213,10.7,0,10.7
24/04/2019 05:30,10.936,5.008,12.02814034,2.016,0.588,2.1,8.92,4.42,9.955038925,11.11,1.79,11.25327508,2.016,0.588,2.1,11.11,1.79,11.25327508
24/04/2019 06:00,11.78008,5.10544,12.8388396,2.35008,0.68544,2.448,9.43,4.42,10.4144755,11.92,-0.07,11.92020554,2.35008,0.68544,2.448,11.92,-0.07,11.92020554
24/04/2019 06:30,12.99808,5.71944,14.20077736,2.15808,0.62944,2.248,10.84,5.09,11.97554592,14.08,-3.22,14.44350373,2.15808,0.62944,2.248,14.08,-3.22,14.44350373
24/04/2019 07:00,14.3812,4.0666,14.94510452,2.0112,0.5866,2.095,12.37,3.48,12.85018677,15.64,-2.51,15.84012942,2.0112,0.5866,2.095,15.64,-2.51,15.84012942
24/04/2019 07:30,15.7332,3.2976,16.07506603,2.0832,0.6076,2.17,13.65,2.69,13.91253392,17.06,-2.67,17.26767211,2.0832,0.6076,2.17,17.06,-2.67,17.26767211
24/04/2019 08:00,16.85768,2.91224,17.10738194,2.40768,0.70224,2.508,14.45,2.21,14.61802312,18.05,-3.35,18.35824066,2.40768,0.70224,2.508,18.05,-3.35,18.35824066
24/04/2019 08:30,17.78344,2.44392,17.95058448,2.41344,0.70392,2.514,15.37,1.74,15.46817701,19.21,-3.85,19.59200347,2.41344,0.70392,2.514,19.21,-3.85,19.59200347
24/04/2019 09:00,18.30704,2.35372,18.45772769,2.44704,0.71372,2.549,15.86,1.64,15.94456647,19.61,-4.1,20.03402356,2.44704,0.71372,2.549,19.61,-4.1,20.03402356
24/04/2019 09:30,18.49856,2.33958,18.64592064,2.39856,0.69958,2.4985,16.1,1.64,16.18331239,19.92,-4.06,20.32953516,2.39856,0.69958,2.4985,19.92,-4.06,20.32953516
24/04/2019 10:00,18.40208,2.31144,18.54667903,2.30208,0.67144,2.398,16.1,1.64,16.18331239,19.96,-4.3,20.4179235,2.30208,0.67144,2.398,19.96,-4.3,20.4179235
24/04/2019 10:30,18.31928,2.36104,18.47080208,2.60928,0.76104,2.718,15.71,1.6,15.79126657,19.29,-3.9,19.68029725,2.60928,0.76104,2.718,19.29,-3.9,19.68029725
24/04/2019 11:00,18.33656,2.69108,18.53297991,2.74656,0.80108,2.861,15.59,1.89,15.70414595,19.37,-4.44,19.87235517,2.74656,0.80108,2.861,19.37,-4.44,19.87235517
24/04/2019 11:30,18.07032,2.58426,18.2541739,2.38032,0.69426,2.4795,15.69,1.89,15.80342368,19.77,-4.99,20.39002207,2.38032,0.69426,2.4795,19.77,-4.99,20.39002207
24/04/2019 12:00,18.134,2.442,18.29768619,2.304,0.672,2.4,15.83,1.77,15.92864715,19.99,-5.16,20.64523432,2.304,0.672,2.4,19.99,-5.16,20.64523432
24/04/2019 12:30,18.14696,2.60328,18.3327364,2.13696,0.62328,2.226,16.01,1.98,16.13197136,20.16,-4.91,20.74930601,2.13696,0.62328,2.226,20.16,-4.91,20.74930601
24/04/2019 13:00,17.6084,2.9387,17.8519385,2.2584,0.6587,2.3525,15.35,2.28,15.5184052,19.43,-4.77,20.00694379,2.2584,0.6587,2.3525,19.43,-4.77,20.00694379
24/04/2019 13:30,18.22144,2.82792,18.4395772,2.70144,0.78792,2.814,15.52,2.04,15.65349801,19.59,-4.83,20.17664491,2.70144,0.78792,2.814,19.59,-4.83,20.17664491
24/04/2019 14:00,18.39784,2.64312,18.58673183,2.30784,0.67312,2.404,16.09,1.97,16.21015114,20.25,-5.06,20.87261603,2.30784,0.67312,2.404,20.25,-5.06,20.87261603
24/04/2019 14:30,17.81472,1.86596,17.91217618,1.97472,0.57596,2.057,15.84,1.29,15.8924416,19.09,-2.02,19.19657522,1.97472,0.57596,2.057,19.09,-2.02,19.19657522
24/04/2019 15:00,17.72288,2.58834,17.91088997,1.98288,0.57834,2.0655,15.74,2.01,15.86781964,19.77,-4.83,20.35145695,1.98288,0.57834,2.0655,19.77,-4.83,20.35145695
24/04/2019 15:30,17.37456,2.81008,17.60033763,2.19456,0.64008,2.286,15.18,2.17,15.33431772,19.26,-4.72,19.82992688,2.19456,0.64008,2.286,19.26,-4.72,19.82992688
24/04/2019 16:00,18.04408,2.72244,18.24830136,2.13408,0.62244,2.223,15.91,2.1,16.04799364,20.12,-4.78,20.68000967,2.13408,0.62244,2.223,20.12,-4.78,20.68000967
24/04/2019 16:30,17.71656,3.00108,17.96894486,2.02656,0.59108,2.111,15.69,2.41,15.87401021,19.56,-4.51,20.07320851,2.02656,0.59108,2.111,19.56,-4.51,20.07320851
24/04/2019 17:00,17.65512,3.01816,17.91124094,2.08512,0.60816,2.172,15.57,2.41,15.75541177,19.2,-3.96,19.60412202,2.08512,0.60816,2.172,19.2,-3.96,19.60412202
24/04/2019 17:30,18.47184,2.98512,18.71148883,1.97184,0.57512,2.054,16.5,2.41,16.67507421,20.46,-3.74,20.79901921,1.97184,0.57512,2.054,20.46,-3.74,20.79901921
24/04/2019 18:00,18.89096,2.97028,19.12304717,1.92096,0.56028,2.001,16.97,2.41,17.14027421,20.99,-3.59,21.29479279,1.92096,0.56028,2.001,20.99,-3.59,21.29479279
24/04/2019 18:30,18.4684,2.7012,18.66489432,0.9984,0.2912,1.04,17.47,2.41,17.63544726,21.47,-3.59,21.76807295,0.9984,0.2912,1.04,21.47,-3.59,21.76807295
24/04/2019 19:00,17.96472,2.74096,18.17261749,1.13472,0.33096,1.182,16.83,2.41,17.00167639,20.76,-3.42,21.03981939,1.13472,0.33096,1.182,20.76,-3.42,21.03981939
24/04/2019 19:30,17.26984,2.87912,17.50818967,1.29984,0.37912,1.354,15.97,2.5,16.16449504,19.8,-2.91,20.01269847,1.29984,0.37912,1.354,19.8,-2.91,20.01269847
24/04/2019 20:00,17.05624,3.34432,17.38101836,1.14624,0.33432,1.194,15.91,3.01,16.19222653,19.74,-3,19.96666221,1.14624,0.33432,1.194,19.74,-3,19.96666221
24/04/2019 20:30,16.63552,3.75536,17.0541272,1.11552,0.32536,1.162,15.52,3.43,15.89450534,19,-3.22,19.2709211,1.11552,0.32536,1.162,19,-3.22,19.2709211
24/04/2019 21:00,17.08864,0.31752,17.09158963,1.08864,0.31752,1.134,16,0,16,19.11,0,19.11,1.08864,0.31752,1.134,19.11,0,19.11
24/04/2019 21:30,16.23576,3.75668,16.66470964,1.08576,0.31668,1.131,15.15,3.44,15.53563967,18.42,-2.39,18.57440443,1.08576,0.31668,1.131,18.42,-2.39,18.57440443
24/04/2019 22:00,15.22496,3.87228,15.70967725,1.10496,0.32228,1.151,14.12,3.55,14.5594265,17.47,-2.19,17.60673167,1.10496,0.32228,1.151,17.47,-2.19,17.60673167
24/04/2019 22:30,14.52528,4.36404,15.16669391,1.14528,0.33404,1.193,13.38,4.03,13.97373608,16.36,-2.03,16.48546329,1.14528,0.33404,1.193,16.36,-2.03,16.48546329
24/04/2019 23:00,13.21016,4.42088,13.93027305,1.10016,0.32088,1.146,12.11,4.1,12.78522976,15.29,-2.03,15.42416935,1.10016,0.32088,1.146,15.29,-2.03,15.42416935
24/04/2019 23:30,12.15968,4.71324,13.04118281,1.03968,0.30324,1.083,11.12,4.41,11.96254572,14.03,-1.27,14.08736313,1.03968,0.30324,1.083,14.03,-1.27,14.08736313
25/04/2019 00:00,11.51656,4.72108,12.44667629,1.06656,0.31108,1.111,10.45,4.41,11.34242478,12.91,1.28,12.9732995,1.06656,0.31108,1.111,12.91,1.28,12.9732995
25/04/2019 00:30,10.57816,4.70988,11.5793108,1.02816,0.29988,1.071,9.55,4.41,10.51905889,12.36,0,12.36,1.02816,0.29988,1.071,12.36,0,12.36
25/04/2019 01:00,10.23832,4.71576,11.2721599,1.04832,0.30576,1.092,9.19,4.41,10.19334096,11.91,0,11.91,1.04832,0.30576,1.092,11.91,0,11.91
25/04/2019 01:30,10.2816,4.8238,11.3569514,1.0416,0.3038,1.085,9.24,4.52,10.28630157,11.91,0,11.91,1.0416,0.3038,1.085,11.91,0,11.91
25/04/2019 02:00,10.46216,4.90688,11.55570263,1.05216,0.30688,1.096,9.41,4.6,10.47416345,12.07,0,12.07,1.05216,0.30688,1.096,12.07,0,12.07
25/04/2019 02:30,10.33384,4.91612,11.44362202,1.08384,0.31612,1.129,9.25,4.6,10.33065826,11.99,0,11.99,1.08384,0.31612,1.129,11.99,0,11.99
25/04/2019 03:00,10.32336,5.00348,11.47199084,1.14336,0.33348,1.191,9.18,4.67,10.29957766,11.73,0,11.73,1.14336,0.33348,1.191,11.73,0,11.73
25/04/2019 03:30,9.96864,4.98752,11.14670979,1.08864,0.31752,1.134,8.88,4.67,10.03311019,11.62,0,11.62,1.08864,0.31752,1.134,11.62,0,11.62
25/04/2019 04:00,9.89888,5.04884,11.11209299,1.05888,0.30884,1.103,8.84,4.74,10.03061314,11.46,0,11.46,1.05888,0.30884,1.103,11.46,0,11.46
25/04/2019 04:30,9.98432,4.94376,11.14124808,1.14432,0.33376,1.192,8.84,4.61,9.969839517,11.46,0,11.46,1.14432,0.33376,1.192,11.46,0,11.46
25/04/2019 05:00,10.17192,4.88056,11.2821905,1.20192,0.35056,1.252,8.97,4.53,10.0489701,11.62,0,11.62,1.20192,0.35056,1.252,11.62,0,11.62
25/04/2019 05:30,10.74832,4.69076,11.727302,1.16832,0.34076,1.217,9.58,4.35,10.52135448,11.82,1.92,11.9749238,1.16832,0.34076,1.217,11.82,1.92,11.9749238
25/04/2019 06:00,11.31944,4.76692,12.28223303,1.18944,0.34692,1.239,10.13,4.42,11.0522984,12.43,0.79,12.45507929,1.18944,0.34692,1.239,12.43,0.79,12.45507929
25/04/2019 06:30,12.55912,4.30016,13.27489628,1.26912,0.37016,1.322,11.29,3.93,11.95445524,14.1,-1.69,14.20091898,1.26912,0.37016,1.322,14.1,-1.69,14.20091898
25/04/2019 07:00,13.99408,3.56744,14.44163783,1.29408,0.37744,1.348,12.7,3.19,13.09450648,15.99,-2.14,16.13256644,1.29408,0.37744,1.348,15.99,-2.14,16.13256644
25/04/2019 07:30,15.33688,5.43284,16.27069877,1.34688,0.39284,1.403,13.99,5.04,14.8701614,18.03,-5,18.71044895,1.34688,0.39284,1.403,18.03,-5,18.71044895
25/04/2019 08:00,16.15864,6.08252,17.26553492,1.20864,0.35252,1.259,14.95,5.73,16.01047782,19.48,-6.84,20.64596813,1.20864,0.35252,1.259,19.48,-6.84,20.64596813
25/04/2019 08:30,17.29384,4.41112,17.84754553,1.20384,0.35112,1.254,16.09,4.06,16.59432734,20.5,-6.38,21.46984863,1.20384,0.35112,1.254,20.5,-6.38,21.46984863
25/04/2019 09:00,17.9488,2.4209,18.11132735,1.4088,0.4109,1.4675,16.54,2.01,16.66168359,20.63,-4.85,21.19243733,1.4088,0.4109,1.4675,20.63,-4.85,21.19243733
25/04/2019 09:30,18.30376,2.19568,18.43498416,1.49376,0.43568,1.556,16.81,1.76,16.90188451,20.96,-5.16,21.58581015,1.49376,0.43568,1.556,20.96,-5.16,21.58581015
25/04/2019 10:00,18.44664,2.13652,18.56995544,1.49664,0.43652,1.559,16.95,1.7,17.03503742,21.16,-5.2,21.78957549,1.49664,0.43652,1.559,21.16,-5.2,21.78957549
25/04/2019 10:30,18.17536,2.10948,18.2973664,1.57536,0.45948,1.641,16.6,1.65,16.68180146,20.79,-5.2,21.43044797,1.57536,0.45948,1.641,20.79,-5.2,21.43044797
25/04/2019 11:00,18.56408,1.98744,18.67016293,1.29408,0.37744,1.348,17.27,1.61,17.34488397,21.52,-5.38,22.18230827,1.29408,0.37744,1.348,21.52,-5.38,22.18230827
25/04/2019 11:30,18.93144,1.94292,19.03087908,1.14144,0.33292,1.189,17.79,1.61,17.86270416,22.2,-5.62,22.90031441,1.14144,0.33292,1.189,22.2,-5.62,22.90031441
25/04/2019 12:00,18.11536,1.94698,18.21968713,1.15536,0.33698,1.2035,16.96,1.61,17.03624665,21.24,-5.53,21.94808648,1.15536,0.33698,1.2035,21.24,-5.53,21.94808648
25/04/2019 12:30,17.90112,-0.01884,17.90112991,1.34112,0.39116,1.397,16.56,-0.41,16.56507471,20.26,-2.97,20.47653535,1.34112,0.39116,1.397,20.26,-2.97,20.47653535
25/04/2019 13:00,17.8424,1.6257,17.91630928,1.3224,0.3857,1.3775,16.52,1.24,16.56647217,20.34,-3.88,20.70676218,1.3224,0.3857,1.3775,20.34,-3.88,20.70676218
25/04/2019 13:30,18.05776,2.18018,18.18889444,1.57776,0.46018,1.6435,16.48,1.72,16.56951418,20.54,-4.82,21.09796199,1.57776,0.46018,1.6435,20.54,-4.82,21.09796199
25/04/2019 14:00,17.7396,2.0503,17.85769129,1.5096,0.4403,1.5725,16.23,1.61,16.30965971,20.13,-4.82,20.69901688,1.5096,0.4403,1.5725,20.13,-4.82,20.69901688
25/04/2019 14:30,17.75488,2.06934,17.87506453,1.57488,0.45934,1.6405,16.18,1.61,16.25990467,20.18,-4.82,20.74764565,1.57488,0.45934,1.6405,20.18,-4.82,20.74764565
25/04/2019 15:00,17.80744,2.07592,17.92803289,1.59744,0.46592,1.664,16.21,1.61,16.28975752,20.18,-4.82,20.74764565,1.59744,0.46592,1.664,20.18,-4.82,20.74764565
25/04/2019 15:30,17.31912,2.13766,17.45054463,1.80912,0.52766,1.8845,15.51,1.61,15.59333832,19.39,-4.68,19.94679172,1.80912,0.52766,1.8845,19.39,-4.68,19.94679172
25/04/2019 16:00,17.10552,2.18786,17.24487013,1.53552,0.44786,1.5995,15.57,1.74,15.66692376,19.46,-4.49,19.97127187,1.53552,0.44786,1.5995,19.46,-4.49,19.97127187
25/04/2019 16:30,17.8044,2.3692,17.96134093,1.5744,0.4592,1.64,16.23,1.91,16.3420011,20.21,-4.3,20.6623837,1.5744,0.4592,1.64,20.21,-4.3,20.6623837
25/04/2019 17:00,18.05464,2.39552,18.21286747,1.42464,0.41552,1.484,16.63,1.98,16.74745652,20.66,-4.13,21.06875649,1.42464,0.41552,1.484,20.66,-4.13,21.06875649
25/04/2019 17:30,18.09552,2.43036,18.25799808,1.23552,0.36036,1.287,16.86,2.07,16.98659766,20.85,-3.98,21.22646697,1.23552,0.36036,1.287,20.85,-3.98,21.22646697
25/04/2019 18:00,17.86944,2.52442,18.04687181,1.24944,0.36442,1.3015,16.62,2.16,16.75977327,20.58,-3.71,20.91173116,1.24944,0.36442,1.3015,20.58,-3.71,20.91173116
25/04/2019 18:30,18.30888,2.99884,18.5528469,2.25888,0.65884,2.353,16.05,2.34,16.21968249,19.94,-3.38,20.22444066,2.25888,0.65884,2.353,19.94,-3.38,20.22444066
25/04/2019 19:00,18.32592,3.08256,18.58336676,2.30592,0.67256,2.402,16.02,2.41,16.20026234,19.88,-3.28,20.14876671,2.30592,0.67256,2.402,19.88,-3.28,20.14876671
25/04/2019 19:30,17.55184,3.21512,17.84388086,1.97184,0.57512,2.054,15.58,2.64,15.80208847,19.41,-3.21,19.67364227,1.97184,0.57512,2.054,19.41,-3.21,19.67364227
25/04/2019 20:00,17.15576,3.63168,17.53594026,1.92576,0.56168,2.006,15.23,3.07,15.53633805,18.85,-2.91,19.07329547,1.92576,0.56168,2.006,18.85,-2.91,19.07329547
25/04/2019 20:30,17.4196,0.5628,17.42868922,1.9296,0.5628,2.01,15.49,0,15.49,18.46,0,18.46,1.9296,0.5628,2.01,18.46,0,18.46
25/04/2019 21:00,17.52784,3.55812,17.88534017,1.94784,0.56812,2.029,15.58,2.99,15.8643153,19.18,-2.82,19.38620128,1.94784,0.56812,2.029,19.18,-2.82,19.38620128
25/04/2019 21:30,16.93432,3.87876,17.37285161,1.98432,0.57876,2.067,14.95,3.3,15.30988243,18.6,-2.65,18.78782851,1.98432,0.57876,2.067,18.6,-2.65,18.78782851
25/04/2019 22:00,16.03776,4.40268,16.63109548,1.99776,0.58268,2.081,14.04,3.82,14.55039518,17.38,-2.34,17.53681841,1.99776,0.58268,2.081,17.38,-2.34,17.53681841
25/04/2019 22:30,15.10736,4.71048,15.82469425,2.36736,0.69048,2.466,12.74,4.02,13.35919159,16.18,-2.24,16.3343197,2.36736,0.69048,2.466,16.18,-2.24,16.3343197
25/04/2019 23:00,13.95936,4.69648,14.72822651,2.31936,0.67648,2.416,11.64,4.02,12.31462545,14.76,-1.59,14.84539322,2.31936,0.67648,2.416,14.76,-1.59,14.84539322
25/04/2019 23:30,12.88192,4.97556,13.80941926,2.04192,0.59556,2.127,10.84,4.38,11.69144987,13.64,-0.64,13.65500641,2.04192,0.59556,2.127,13.64,-0.64,13.65500641
26/04/2019 00:00,11.96384,5.05112,12.98642679,2.16384,0.63112,2.254,9.8,4.42,10.75064649,12.72,-1.61,12.82148587,2.16384,0.63112,2.254,12.72,-1.61,12.82148587
26/04/2019 00:30,11.42536,5.12448,12.52194659,2.41536,0.70448,2.516,9.01,4.42,10.03576106,11.8,0,11.8,2.41536,0.70448,2.516,11.8,0,11.8
26/04/2019 01:00,10.9456,5.0808,12.06733972,2.2656,0.6608,2.36,8.68,4.42,9.740574932,11.36,0,11.36,2.2656,0.6608,2.36,11.36,0,11.36
26/04/2019 01:30,10.96832,5.28076,12.1733508,2.36832,0.69076,2.467,8.6,4.59,9.748235738,11.22,0,11.22,2.36832,0.69076,2.467,11.22,0,11.22
26/04/2019 02:00,10.36056,4.73808,11.392568,1.09056,0.31808,1.136,9.27,4.42,10.26982473,12.06,0,12.06,1.09056,0.31808,1.136,12.06,0,12.06
26/04/2019 02:30,10.39248,5.01364,11.53864059,1.21248,0.35364,1.263,9.18,4.66,10.29504735,11.95,0,11.95,1.21248,0.35364,1.263,11.95,0,11.95
26/04/2019 03:00,11.06272,5.55496,12.37906921,2.62272,0.76496,2.732,8.44,4.79,9.704519566,11.04,0,11.04,2.62272,0.76496,2.732,11.04,0,11.04
26/04/2019 03:30,10.62104,5.12572,11.79319703,2.11104,0.61572,2.199,8.51,4.51,9.631209685,11.25,0,11.25,2.11104,0.61572,2.199,11.25,0,11.25
26/04/2019 04:00,10.4924,4.9982,11.62206785,1.9824,0.5782,2.065,8.51,4.42,9.589395184,11.25,0,11.25,1.9824,0.5782,2.065,11.25,0,11.25
26/04/2019 04:30,10.76128,5.29704,11.99432282,2.32128,0.67704,2.418,8.44,4.62,9.621746203,11.06,0,11.06,2.32128,0.67704,2.418,11.06,0,11.06
26/04/2019 05:00,10.8956,5.2808,12.10788784,2.2656,0.6608,2.36,8.63,4.62,9.788835477,11.31,0,11.31,2.2656,0.6608,2.36,11.31,0,11.31
26/04/2019 05:30,11.12064,5.36852,12.3486696,2.12064,0.61852,2.209,9,4.75,10.17656622,11.76,0,11.76,2.12064,0.61852,2.209,11.76,0,11.76
26/04/2019 06:00,11.81672,5.20196,12.91105183,2.16672,0.63196,2.257,9.65,4.57,10.67742478,12.16,1.67,12.27413948,2.16672,0.63196,2.257,12.16,1.67,12.27413948
26/04/2019 06:30,13.3656,4.5458,14.11749131,2.1456,0.6258,2.235,11.22,3.92,11.88506626,14.23,-1.72,14.33357248,2.1456,0.6258,2.235,14.23,-1.72,14.33357248
26/04/2019 07:00,14.90456,4.39508,15.53906809,2.55456,0.74508,2.661,12.35,3.65,12.87808216,15.3,-2,15.43016526,2.55456,0.74508,2.661,15.3,-2,15.43016526
26/04/2019 07:30,16.00696,3.65328,16.41856337,2.37696,0.69328,2.476,13.63,2.96,13.9477059,16.98,-2.76,17.2028486,2.37696,0.69328,2.476,16.98,-2.76,17.2028486
26/04/2019 08:00,16.8068,5.8424,17.79331796,2.4768,0.7224,2.58,14.33,5.12,15.21720408,18.66,-6,19.60090814,2.4768,0.7224,2.58,18.66,-6,19.60090814
26/04/2019 08:30,17.78144,6.04292,18.7802154,2.58144,0.75292,2.689,15.2,5.29,16.09422567,19.85,-7.21,21.11886834,2.58144,0.75292,2.689,19.85,-7.21,21.11886834
26/04/2019 09:00,18.18456,5.95008,19.13326095,2.67456,0.78008,2.786,15.51,5.17,16.3489755,20.2,-7.41,21.51622876,2.67456,0.78008,2.786,20.2,-7.41,21.51622876
26/04/2019 09:30,18.47576,5.43918,19.25976081,2.70576,0.78918,2.8185,15.77,4.65,16.44127124,20.51,-7.48,21.83141086,2.70576,0.78918,2.8185,20.51,-7.48,21.83141086
26/04/2019 10:00,18.57472,2.94096,18.8061019,3.05472,0.89096,3.182,15.52,2.05,15.65480437,19.53,-4.9,20.13531475,3.05472,0.89096,3.182,19.53,-4.9,20.13531475
