Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/04/2019 10:30,18.8536,0.9723,18.87865462,3.3336,0.9723,3.4725,15.52,0,15.52,18.72,-1.61,18.78910589,3.3336,0.9723,3.4725,18.72,-1.61,18.78910589
26/04/2019 11:00,18.7312,-0.6734,18.7433007,3.2112,0.9366,3.345,15.52,-1.61,15.60328491,18.78,-1.61,18.84888591,3.2112,0.9366,3.345,18.78,-1.61,18.84888591
26/04/2019 11:30,19.53752,-0.07614,19.53766836,3.16752,0.92386,3.2995,16.37,-1,16.40051524,19.75,-2.16,19.86776535,3.16752,0.92386,3.2995,19.75,-2.16,19.86776535
26/04/2019 12:00,19.0984,2.7237,19.29164131,3.0984,0.9037,3.2275,16,1.82,16.10317981,20.13,-5.03,20.74892286,3.0984,0.9037,3.2275,20.13,-5.03,20.74892286
26/04/2019 12:30,18.5396,1.0353,18.56848444,3.5496,1.0353,3.6975,14.99,0,14.99,18.23,0,18.23,3.5496,1.0353,3.6975,18.23,0,18.23
26/04/2019 13:00,18.28992,0.87206,18.31069803,2.98992,0.87206,3.1145,15.3,0,15.3,18.54,0,18.54,2.98992,0.87206,3.1145,18.54,0,18.54
26/04/2019 13:30,18.35808,2.86694,18.58059327,2.69808,0.78694,2.8105,15.66,2.08,15.79753145,19.22,-3.98,19.62775586,2.69808,0.78694,2.8105,19.22,-3.98,19.62775586
26/04/2019 14:00,17.76264,2.82952,17.98659399,2.67264,0.77952,2.784,15.09,2.05,15.22861123,19.02,-4.02,19.44018518,2.67264,0.77952,2.784,19.02,-4.02,19.44018518
26/04/2019 14:30,18.00128,3.19454,18.28253723,2.86128,0.83454,2.9805,15.14,2.36,15.32283264,19.08,-4.02,19.49889228,2.86128,0.83454,2.9805,19.08,-4.02,19.49889228
26/04/2019 15:00,18.10288,3.23334,18.38936518,2.82288,0.82334,2.9405,15.28,2.41,15.46888813,19.29,-3.98,19.69630676,2.82288,0.82334,2.9405,19.29,-3.98,19.69630676
26/04/2019 15:30,17.74256,3.44908,18.07469469,3.32256,0.96908,3.461,14.42,2.48,14.6317053,18.28,-3.53,18.61771468,3.32256,0.96908,3.461,18.28,-3.53,18.61771468
26/04/2019 16:00,17.14384,3.64362,17.52675716,3.06384,0.89362,3.1915,14.08,2.75,14.34604127,17.84,-3.2,18.12472345,3.06384,0.89362,3.1915,17.84,-3.2,18.12472345
26/04/2019 16:30,17.4236,3.5448,17.78053554,2.5536,0.7448,2.66,14.87,2.8,15.13132182,18.73,-3.2,19.00139205,2.5536,0.7448,2.66,18.73,-3.2,19.00139205
26/04/2019 17:00,17.4064,3.6302,17.78091991,2.8464,0.8302,2.965,14.56,2.8,14.82678657,18.34,-3.06,18.59352575,2.8464,0.8302,2.965,18.34,-3.06,18.59352575
26/04/2019 17:30,18.02848,3.56664,18.37789466,2.62848,0.76664,2.738,15.4,2.8,15.65247584,19.27,-3.18,19.53062467,2.62848,0.76664,2.738,19.27,-3.18,19.53062467
26/04/2019 18:00,18.13648,3.51064,18.47312913,2.43648,0.71064,2.538,15.7,2.8,15.94772711,19.65,-3.07,19.88837349,2.43648,0.71064,2.538,19.65,-3.07,19.88837349
26/04/2019 18:30,18.31792,3.69106,18.68609422,2.91792,0.85106,3.0395,15.4,2.84,15.65968071,19.3,-2.96,19.52566516,2.91792,0.85106,3.0395,19.3,-2.96,19.52566516
26/04/2019 19:00,18.13168,3.61924,18.4893677,2.67168,0.77924,2.783,15.46,2.84,15.71868951,19.3,-2.78,19.49918973,2.67168,0.77924,2.783,19.3,-2.78,19.49918973
26/04/2019 19:30,17.78664,3.60902,18.14909331,2.39664,0.69902,2.4965,15.39,2.91,15.66270092,19.26,-2.59,19.43336564,2.39664,0.69902,2.4965,19.26,-2.59,19.43336564
26/04/2019 20:00,17.60472,3.92846,18.03770951,2.63472,0.76846,2.7445,14.97,3.16,15.29988562,18.8,-2.41,18.9538413,2.63472,0.76846,2.7445,18.8,-2.41,18.9538413
26/04/2019 20:30,17.21896,4.04428,17.68753189,2.68896,0.78428,2.801,14.53,3.26,14.89122225,18.24,-2.29,18.38319069,2.68896,0.78428,2.801,18.24,-2.29,18.38319069
26/04/2019 21:00,17.13856,4.16708,17.63787954,2.45856,0.71708,2.561,14.68,3.45,15.07995027,18.43,-2.15,18.55498316,2.45856,0.71708,2.561,18.43,-2.15,18.55498316
26/04/2019 21:30,16.38568,4.47124,16.98477248,2.81568,0.82124,2.933,13.57,3.65,14.05230942,17.24,-1.8,17.33371282,2.81568,0.82124,2.933,17.24,-1.8,17.33371282
26/04/2019 22:00,15.63784,4.82812,16.36620856,2.90784,0.84812,3.029,12.73,3.98,13.33766471,16.21,-1.61,16.28975752,2.90784,0.84812,3.029,16.21,-1.61,16.28975752
26/04/2019 22:30,14.52176,5.74968,15.61858936,2.74176,0.79968,2.856,11.78,4.95,12.77775019,15.28,-2.77,15.52904698,2.74176,0.79968,2.856,15.28,-2.77,15.52904698
26/04/2019 23:00,13.59232,5.31776,14.59553817,2.63232,0.76776,2.742,10.96,4.55,11.86693305,14.14,-1.61,14.23136325,2.63232,0.76776,2.742,14.14,-1.61,14.23136325
26/04/2019 23:30,12.88288,4.86584,13.77116538,3.00288,0.87584,3.128,9.88,3.99,10.65525692,12.8,1.42,12.87852476,3.00288,0.87584,3.128,12.8,1.42,12.87852476
27/04/2019 00:00,12.28256,3.14908,12.67982591,2.84256,0.82908,2.961,9.44,2.32,9.720905308,11.84,2.04,12.01445796,2.84256,0.82908,2.961,11.84,2.04,12.01445796
27/04/2019 00:30,11.266,5.593,12.57793326,2.616,0.763,2.725,8.65,4.83,9.90713884,11.38,0,11.38,2.616,0.763,2.725,11.38,0,11.38
27/04/2019 01:00,10.99152,5.63836,12.35332406,2.77152,0.80836,2.887,8.22,4.83,9.534007552,10.81,0,10.81,2.77152,0.80836,2.887,10.81,0,10.81
27/04/2019 01:30,11.05016,5.84088,12.49887656,3.02016,0.88088,3.146,8.03,4.96,9.43835261,10.71,0,10.71,3.02016,0.88088,3.146,10.71,0,10.71
27/04/2019 02:00,11.20496,5.69728,12.57020795,2.90496,0.84728,3.026,8.3,4.85,9.613142046,10.88,0,10.88,2.90496,0.84728,3.026,10.88,0,10.88
27/04/2019 02:30,11.09288,5.69084,12.46746352,2.88288,0.84084,3.003,8.21,4.85,9.535544033,10.79,0,10.79,2.88288,0.84084,3.003,10.79,0,10.79
27/04/2019 03:00,10.81584,5.82212,12.2833007,2.95584,0.86212,3.079,7.86,4.96,9.294148697,10.45,0,10.45,2.95584,0.86212,3.079,10.45,0,10.45
27/04/2019 03:30,10.70448,5.65964,12.10856792,2.84448,0.82964,2.963,7.86,4.83,9.225426819,10.45,0,10.45,2.84448,0.82964,2.963,10.45,0,10.45
27/04/2019 04:00,10.53152,5.67336,11.96243818,2.89152,0.84336,3.012,7.64,4.83,9.038722255,10.23,0,10.23,2.89152,0.84336,3.012,10.23,0,10.23
27/04/2019 04:30,10.76096,5.74028,12.19627298,3.12096,0.91028,3.251,7.64,4.83,9.038722255,10.08,0,10.08,3.12096,0.91028,3.251,10.08,0,10.08
27/04/2019 05:00,10.56224,5.68232,11.9937348,2.92224,0.85232,3.044,7.64,4.83,9.038722255,10.13,0,10.13,2.92224,0.85232,3.044,10.13,0,10.13
27/04/2019 05:30,10.8344,5.6742,12.2303217,2.8944,0.8442,3.015,7.94,4.83,9.293680649,10.47,0,10.47,2.8944,0.8442,3.015,10.47,0,10.47
27/04/2019 06:00,10.69,5.77,12.14779815,2.88,0.84,3,7.81,4.93,9.235854048,10.47,0,10.47,2.88,0.84,3,10.47,0,10.47
27/04/2019 06:30,11.50288,5.55584,12.77433389,3.00288,0.87584,3.128,8.5,4.68,9.703215962,11.18,0,11.18,3.00288,0.87584,3.128,11.18,0,11.18
27/04/2019 07:00,12.40472,4.89846,13.33686577,3.11472,0.90846,3.2445,9.29,3.99,10.1105984,11.91,1.83,12.04977178,3.11472,0.90846,3.2445,11.91,1.83,12.04977178
27/04/2019 07:30,13.10728,5.36754,14.16373096,3.07728,0.89754,3.2055,10.03,4.47,10.98097446,13,-0.9,13.03111661,3.07728,0.89754,3.2055,13,-0.9,13.03111661
27/04/2019 08:00,14.3724,4.8307,15.16250455,2.8824,0.8407,3.0025,11.49,3.99,12.16306705,14.51,-1.64,14.60238679,2.8824,0.8407,3.0025,14.51,-1.64,14.60238679
27/04/2019 08:30,15.6036,4.5523,16.25410004,3.0936,0.9023,3.2225,12.51,3.65,13.03160006,15.9,-1.98,16.02280874,3.0936,0.9023,3.2225,15.9,-1.98,16.02280874
27/04/2019 09:00,16.19168,4.32674,16.75980848,2.97168,0.86674,3.0955,13.22,3.46,13.66528448,16.68,-2.06,16.80672484,2.97168,0.86674,3.0955,16.68,-2.06,16.80672484
27/04/2019 09:30,17.00768,5.09224,17.75364997,3.12768,0.91224,3.258,13.88,4.18,14.4957511,17.73,-3.34,18.04185412,3.12768,0.91224,3.258,17.73,-3.34,18.04185412
27/04/2019 10:00,17.09736,7.53798,18.68531138,3.14736,0.91798,3.2785,13.95,6.62,15.44107833,18.5,-6.03,19.45792641,3.14736,0.91798,3.2785,18.5,-6.03,19.45792641
27/04/2019 10:30,17.21528,7.34404,18.71632413,3.06528,0.89404,3.193,14.15,6.45,15.55072346,18.83,-6.03,19.77194477,3.06528,0.89404,3.193,18.83,-6.03,19.77194477
27/04/2019 11:00,17.2284,7.4862,18.78459361,3.2784,0.9562,3.415,13.95,6.53,15.40270755,18.69,-6.15,19.67583797,3.2784,0.9562,3.415,18.69,-6.15,19.67583797
27/04/2019 11:30,17.06536,7.78948,18.75906476,3.25536,0.94948,3.391,13.81,6.84,15.41109016,18.51,-6.39,19.58193555,3.25536,0.94948,3.391,18.51,-6.39,19.58193555
27/04/2019 12:00,16.98248,6.76114,18.27888512,2.95248,0.86114,3.0755,14.03,5.9,15.22008213,18.51,-5.3,19.25383338,2.95248,0.86114,3.0755,18.51,-5.3,19.25383338
27/04/2019 12:30,17.43752,4.61386,18.03759429,3.40752,0.99386,3.5495,14.03,3.62,14.48948929,17.81,-2.41,17.9723176,3.40752,0.99386,3.5495,17.81,-2.41,17.9723176
27/04/2019 13:00,17.09848,4.49664,17.67986961,3.10848,0.90664,3.238,13.99,3.59,14.44327525,17.69,-2.46,17.86022676,3.10848,0.90664,3.238,17.69,-2.46,17.86022676
27/04/2019 13:30,16.7948,4.5539,17.40124456,3.3048,0.9639,3.4425,13.49,3.59,13.95952005,17.2,-2.41,17.36801946,3.3048,0.9639,3.4425,17.2,-2.41,17.36801946
27/04/2019 14:00,16.47816,4.90238,17.19194831,3.60816,1.05238,3.7585,12.87,3.85,13.43351778,16.61,-2.31,16.76985987,3.60816,1.05238,3.7585,16.61,-2.31,16.76985987
27/04/2019 14:30,15.83384,7.78612,17.64466361,3.24384,0.94612,3.379,12.59,6.84,14.32807384,16.86,-5.04,17.59719296,3.24384,0.94612,3.379,16.86,-5.04,17.59719296
27/04/2019 15:00,15.36536,7.80198,17.23267767,3.19536,0.93198,3.3285,12.17,6.87,13.97518515,16.36,-4.83,17.05809192,3.19536,0.93198,3.3285,16.36,-4.83,17.05809192
27/04/2019 15:30,15.24536,7.76698,17.10985037,3.07536,0.89698,3.2035,12.17,6.87,13.97518515,16.42,-4.83,17.11564489,3.07536,0.89698,3.2035,16.42,-4.83,17.11564489
27/04/2019 16:00,15.5592,8.0581,17.52203414,3.5592,1.0381,3.7075,12,7.02,13.90253214,16.13,-4.83,16.83763047,3.5592,1.0381,3.7075,16.13,-4.83,16.83763047
27/04/2019 16:30,16.06432,7.87376,17.89017813,3.54432,1.03376,3.692,12.52,6.84,14.26660436,16.8,-4.94,17.5112421,3.54432,1.03376,3.692,16.8,-4.94,17.5112421
27/04/2019 17:00,16.45112,7.87866,18.24041207,3.56112,1.03866,3.7095,12.89,6.84,14.592385,17.16,-4.99,17.8708058,3.56112,1.03866,3.7095,17.16,-4.99,17.8708058
27/04/2019 17:30,17.45312,4.91216,18.13120828,3.57312,1.04216,3.722,13.88,3.87,14.40941706,17.6,-2.25,17.74323815,3.57312,1.04216,3.722,17.6,-2.25,17.74323815
27/04/2019 18:00,17.58888,4.65384,18.19414539,3.57888,1.04384,3.728,14.01,3.61,14.46762593,17.71,-1.98,17.8203395,3.57888,1.04384,3.728,17.71,-1.98,17.8203395
27/04/2019 18:30,17.81704,4.47872,18.37133221,3.52704,1.02872,3.674,14.29,3.45,14.70056462,17.92,-1.98,18.02905433,3.52704,1.02872,3.674,17.92,-1.98,18.02905433
27/04/2019 19:00,17.49128,6.00704,18.49403703,3.52128,1.02704,3.668,13.97,4.98,14.83109234,18.01,-3.59,18.36431866,3.52128,1.02704,3.668,18.01,-3.59,18.36431866
27/04/2019 19:30,17.15576,7.91668,18.89428282,3.48576,1.01668,3.631,13.67,6.9,15.31270388,18.1,-5.23,18.84045912,3.48576,1.01668,3.631,18.1,-5.23,18.84045912
27/04/2019 20:00,17.21096,5.71528,18.13509221,3.48096,1.01528,3.626,13.73,4.7,14.51216386,17.59,-2.79,17.80989051,3.48096,1.01528,3.626,17.59,-2.79,17.80989051
27/04/2019 20:30,16.9904,4.6322,17.61053574,3.4704,1.0122,3.615,13.52,3.62,13.99624235,17.11,-1.65,17.18937463,3.4704,1.0122,3.615,17.11,-1.65,17.18937463
27/04/2019 21:00,17.05656,4.67108,17.68460425,3.46656,1.01108,3.611,13.59,3.66,14.07422112,17.2,-1.65,17.2789612,3.46656,1.01108,3.611,17.2,-1.65,17.2789612
27/04/2019 21:30,16.576,4.998,17.31311006,3.456,1.008,3.6,13.12,3.99,13.71329647,16.67,-1.61,16.74756699,3.456,1.008,3.6,16.67,-1.61,16.74756699
27/04/2019 22:00,15.97768,5.03724,16.75291154,3.48768,1.01724,3.633,12.49,4.02,13.12099463,15.92,-1.61,16.00120308,3.48768,1.01724,3.633,15.92,-1.61,16.00120308
27/04/2019 22:30,14.9956,5.5508,15.98997811,3.4656,1.0108,3.61,11.53,4.54,12.39163024,14.78,-1.85,14.89533148,3.4656,1.0108,3.61,14.78,-1.85,14.89533148
27/04/2019 23:00,13.95232,5.71776,15.07846188,3.11232,0.90776,3.242,10.84,4.81,11.85924534,14.01,0,14.01,3.11232,0.90776,3.242,14.01,0,14.01
27/04/2019 23:30,12.9616,4.2188,13.63089682,2.6016,0.7588,2.71,10.36,3.46,10.92250887,13.13,2.25,13.32138882,2.6016,0.7588,2.71,13.13,2.25,13.32138882
28/04/2019 00:00,12.28808,4.01444,12.92720537,2.75808,0.80444,2.873,9.53,3.21,10.05609268,12.08,2.28,12.29328272,2.75808,0.80444,2.873,12.08,2.28,12.29328272
28/04/2019 00:30,11.45896,5.98428,12.92746578,2.92896,0.85428,3.051,8.53,5.13,9.9537832,11.28,0,11.28,2.92896,0.85428,3.051,11.28,0,11.28
28/04/2019 01:00,10.91152,5.86836,12.38946802,2.77152,0.80836,2.887,8.14,5.06,9.584529201,10.86,0,10.86,2.77152,0.80836,2.887,10.86,0,10.86
28/04/2019 01:30,10.85,6.035,12.41546314,2.76,0.805,2.875,8.09,5.23,9.633327566,10.86,0,10.86,2.76,0.805,2.875,10.86,0,10.86
28/04/2019 02:00,11.2392,5.8706,12.68004578,2.7792,0.8106,2.895,8.46,5.06,9.857748222,11.17,0,11.17,2.7792,0.8106,2.895,11.17,0,11.17
28/04/2019 02:30,11.18248,6.00864,12.69455055,2.77248,0.80864,2.888,8.41,5.2,9.887775281,11.13,0,11.13,2.77248,0.80864,2.888,11.13,0,11.13
28/04/2019 03:00,10.6868,5.9224,12.21812244,2.4768,0.7224,2.58,8.21,5.2,9.718235437,10.85,0,10.85,2.4768,0.7224,2.58,10.85,0,10.85
28/04/2019 03:30,10.538,5.764,12.01137544,2.448,0.714,2.55,8.09,5.05,9.536802399,10.69,0,10.69,2.448,0.714,2.55,10.69,0,10.69
28/04/2019 04:00,10.51776,5.83768,12.02920543,2.83776,0.82768,2.956,7.68,5.01,9.169651029,10.35,0,10.35,2.83776,0.82768,2.956,10.35,0,10.35
28/04/2019 04:30,10.36936,5.68648,11.82622855,2.55936,0.74648,2.666,7.81,4.94,9.24119581,10.45,0,10.45,2.55936,0.74648,2.666,10.45,0,10.45
28/04/2019 05:00,10.26568,5.71624,11.74987598,2.45568,0.71624,2.558,7.81,5,9.273408219,10.4,0,10.4,2.45568,0.71624,2.558,10.4,0,10.4
28/04/2019 05:30,10.4744,5.7392,11.94367917,2.5344,0.7392,2.64,7.94,5,9.38315512,10.43,0,10.43,2.5344,0.7392,2.64,10.43,0,10.43
28/04/2019 06:00,10.3112,5.7916,11.82638897,2.6112,0.7616,2.72,7.7,5.03,9.197331135,10.22,0,10.22,2.6112,0.7616,2.72,10.22,0,10.22
28/04/2019 06:30,10.76656,5.58108,12.12712943,2.50656,0.73108,2.611,8.26,4.85,9.57862725,10.84,0,10.84,2.50656,0.73108,2.611,10.84,0,10.84
28/04/2019 07:00,11.09808,5.60194,12.43177829,2.57808,0.75194,2.6855,8.52,4.85,9.803718682,11.16,0,11.16,2.57808,0.75194,2.6855,11.16,0,11.16
28/04/2019 07:30,11.98296,5.61878,13.23487888,2.77296,0.80878,2.8885,9.21,4.81,10.39038979,11.9,0,11.9,2.77296,0.80878,2.8885,11.9,0,11.9
28/04/2019 08:00,12.7188,5.3459,13.79661264,2.7288,0.7959,2.8425,9.99,4.55,10.97736763,12.74,1.94,12.88686153,2.7288,0.7959,2.8425,12.74,1.94,12.88686153
28/04/2019 08:30,13.87864,4.52752,14.59846175,2.76864,0.80752,2.884,11.11,3.72,11.7162494,13.76,-0.02,13.76001453,2.76864,0.80752,2.884,13.76,-0.02,13.76001453
28/04/2019 09:00,14.56128,5.14704,15.44418648,2.80128,0.81704,2.918,11.76,4.33,12.5318195,14.79,-1.65,14.88175393,2.80128,0.81704,2.918,14.79,-1.65,14.88175393
28/04/2019 09:30,14.90896,5.80428,15.99896105,2.44896,0.71428,2.551,12.46,5.09,13.45955794,15.95,-2.8,16.19390317,2.44896,0.71428,2.551,15.95,-2.8,16.19390317
28/04/2019 10:00,15.47432,4.26126,16.05032449,2.16432,0.63126,2.2545,13.31,3.63,13.79612264,16.68,-2.01,16.80066963,2.16432,0.63126,2.2545,16.68,-2.01,16.80066963
28/04/2019 10:30,15.80336,4.34848,16.39071278,2.46336,0.71848,2.566,13.34,3.63,13.82506781,16.79,-2.04,16.91347687,2.46336,0.71848,2.566,16.79,-2.04,16.91347687
28/04/2019 11:00,15.90176,4.37718,16.4932009,2.56176,0.74718,2.6685,13.34,3.63,13.82506781,16.9,-2.01,17.01910985,2.56176,0.74718,2.6685,16.9,-2.01,17.01910985
28/04/2019 11:30,15.79792,4.26606,16.36378759,2.55792,0.74606,2.6645,13.24,3.52,13.69992701,16.73,-2.26,16.88195782,2.55792,0.74606,2.6645,16.73,-2.26,16.88195782
28/04/2019 12:00,16.31104,4.38822,16.89101834,2.77104,0.80822,2.8865,13.54,3.58,14.00528472,17.12,-2.21,17.26205376,2.77104,0.80822,2.8865,17.12,-2.21,17.26205376
28/04/2019 12:30,16.28984,4.11912,16.80256042,2.25984,0.65912,2.354,14.03,3.46,14.45034602,17.64,-2.08,17.76220707,2.25984,0.65912,2.354,17.64,-2.08,17.76220707
28/04/2019 13:00,16.6868,4.0674,17.17536134,2.8368,0.8274,2.955,13.85,3.24,14.22392702,17.48,-1.92,17.58513008,2.8368,0.8274,2.955,17.48,-1.92,17.58513008
28/04/2019 13:30,15.80232,4.11276,16.32875109,2.27232,0.66276,2.367,13.53,3.45,13.96292949,17.14,-2.01,17.25745346,2.27232,0.66276,2.367,17.14,-2.01,17.25745346
28/04/2019 14:00,15.71544,4.09242,16.23954913,2.06544,0.60242,2.1515,13.65,3.49,14.08909507,17.26,-1.78,17.35154172,2.06544,0.60242,2.1515,17.26,-1.78,17.35154172
28/04/2019 14:30,15.69824,3.98782,16.19683449,2.11824,0.61782,2.2065,13.58,3.37,13.99190123,17.17,-1.82,17.2661895,2.11824,0.61782,2.2065,17.17,-1.82,17.2661895
28/04/2019 15:00,15.19712,4.39666,15.8203374,2.69712,0.78666,2.8095,12.5,3.61,13.01084548,15.93,-1.64,16.01419683,2.69712,0.78666,2.8095,15.93,-1.64,16.01419683
28/04/2019 15:30,15.3864,4.4927,16.02890072,3.0264,0.8827,3.1525,12.36,3.61,12.87640089,15.76,-1.64,15.84510019,3.0264,0.8827,3.1525,15.76,-1.64,15.84510019
28/04/2019 16:00,15.09168,4.35424,15.70726619,2.55168,0.74424,2.658,12.54,3.61,13.04927967,16,-1.7,16.09005904,2.55168,0.74424,2.658,16,-1.7,16.09005904
28/04/2019 16:30,15.64304,4.47422,16.27032099,2.96304,0.86422,3.0865,12.68,3.61,13.18387272,16.06,-1.7,16.14972446,2.96304,0.86422,3.0865,16.06,-1.7,16.14972446
28/04/2019 17:00,15.53664,4.23902,16.10454821,2.15664,0.62902,2.2465,13.38,3.61,13.85844508,16.75,-1.64,16.83009507,2.15664,0.62902,2.2465,16.75,-1.64,16.83009507
28/04/2019 17:30,16.09184,4.16262,16.62151377,2.03184,0.59262,2.1165,14.06,3.57,14.50615387,17.53,-1.89,17.63159097,2.03184,0.59262,2.1165,17.53,-1.89,17.63159097
28/04/2019 18:00,16.35472,4.16346,16.87635226,2.03472,0.59346,2.1195,14.32,3.57,14.75829597,17.84,-1.97,17.94844004,2.03472,0.59346,2.1195,17.84,-1.97,17.94844004
28/04/2019 18:30,16.1308,4.1094,16.64601685,2.0208,0.5894,2.105,14.11,3.52,14.5424379,17.56,-1.91,17.66356985,2.0208,0.5894,2.105,17.56,-1.91,17.66356985
28/04/2019 19:00,16.07448,4.23464,16.62290839,2.24448,0.65464,2.338,13.83,3.58,14.28584264,17.41,-1.63,17.48613737,2.24448,0.65464,2.338,17.41,-1.63,17.48613737
28/04/2019 19:30,15.85104,4.17822,16.39246752,2.05104,0.59822,2.1365,13.8,3.58,14.25680189,17.34,-1.63,17.41644338,2.05104,0.59822,2.1365,17.34,-1.63,17.41644338
28/04/2019 20:00,15.65088,4.14984,16.1917021,1.85088,0.53984,1.928,13.8,3.61,14.26436469,17.34,-1.63,17.41644338,1.85088,0.53984,1.928,17.34,-1.63,17.41644338
28/04/2019 20:30,15.81264,4.21452,16.36464979,2.07264,0.60452,2.159,13.74,3.61,14.20632606,17.34,-1.63,17.41644338,2.07264,0.60452,2.159,17.34,-1.63,17.41644338
28/04/2019 21:00,15.86312,7.24716,17.44018074,2.01312,0.58716,2.097,13.85,6.66,15.36808706,18.17,-4.84,18.80357679,2.01312,0.58716,2.097,18.17,-4.84,18.80357679
28/04/2019 21:30,15.6292,4.4556,16.25190032,1.9392,0.5656,2.02,13.69,3.89,14.23194295,17.25,-1.61,17.32497042,1.9392,0.5656,2.02,17.25,-1.61,17.32497042
28/04/2019 22:00,14.68696,4.63328,15.40045706,1.89696,0.55328,1.976,12.79,4.08,13.42499534,16.14,-1.61,16.22010173,1.89696,0.55328,1.976,16.14,-1.61,16.22010173
28/04/2019 22:30,14.03848,4.56164,14.76101217,2.02848,0.59164,2.113,12.01,3.97,12.64915017,15.13,1.99,15.26030799,2.02848,0.59164,2.113,15.13,1.99,15.26030799
28/04/2019 23:00,13.17984,3.63912,13.67301638,2.01984,0.58912,2.104,11.16,3.05,11.56927396,13.87,1.99,14.01203055,2.01984,0.58912,2.104,13.87,1.99,14.01203055
28/04/2019 23:30,11.93144,5.28292,13.04869741,1.86144,0.54292,1.939,10.07,4.74,11.12980233,12.98,2.41,13.20183699,1.86144,0.54292,1.939,12.98,2.41,13.20183699
29/04/2019 00:00,11.3752,3.0286,11.7714737,1.9152,0.5586,1.995,9.46,2.47,9.777141709,11.76,2.36,11.99446539,1.9152,0.5586,1.995,11.76,2.36,11.99446539
29/04/2019 00:30,10.5264,5.5952,11.92104693,2.0064,0.5852,2.09,8.52,5.01,9.883850464,11.01,0,11.01,2.0064,0.5852,2.09,11.01,0,11.01
29/04/2019 01:00,10.12024,5.47132,11.50454694,1.89024,0.55132,1.969,8.23,4.92,9.588498318,10.85,0,10.85,1.89024,0.55132,1.969,10.85,0,10.85
29/04/2019 01:30,10.18192,5.66056,11.64961091,1.92192,0.56056,2.002,8.26,5.1,9.707605266,10.85,0,10.85,1.92192,0.56056,2.002,10.85,0,10.85
29/04/2019 02:00,10.3944,5.3992,11.71302318,1.8144,0.5292,1.89,8.58,4.87,9.865764035,11.26,0,11.26,1.8144,0.5292,1.89,11.26,0,11.26
29/04/2019 02:30,10.47168,5.49924,11.82783677,1.95168,0.56924,2.033,8.52,4.93,9.84354103,11.11,0,11.11,1.95168,0.56924,2.033,11.11,0,11.11
29/04/2019 03:00,10.38016,5.63588,11.81147175,1.94016,0.56588,2.021,8.44,5.07,9.845735117,10.92,0,10.92,1.94016,0.56588,2.021,10.92,0,10.92
29/04/2019 03:30,10.25728,5.42004,11.60123384,1.81728,0.53004,1.893,8.44,4.89,9.754265734,10.99,0,10.99,1.81728,0.53004,1.893,10.99,0,10.99
29/04/2019 04:00,10.234,5.422,11.5815733,1.824,0.532,1.9,8.41,4.89,9.728319485,10.86,0,10.86,1.824,0.532,1.9,10.86,0,10.86
29/04/2019 04:30,10.2592,5.3706,11.57991921,1.8192,0.5306,1.895,8.44,4.84,9.729295966,10.89,0,10.89,1.8192,0.5306,1.895,10.89,0,10.89
29/04/2019 05:00,10.37632,5.47476,11.73205071,1.93632,0.56476,2.017,8.44,4.91,9.764307451,11,0,11,1.93632,0.56476,2.017,11,0,11
29/04/2019 05:30,11.06192,5.32056,12.27495144,2.16192,0.63056,2.252,8.9,4.69,10.06012425,11.59,0,11.59,2.16192,0.63056,2.252,11.59,0,11.59
29/04/2019 06:00,11.60664,5.23152,12.73117801,1.85664,0.54152,1.934,9.75,4.69,10.81936227,12.51,-4.37,13.25130182,1.85664,0.54152,1.934,12.51,-4.37,13.25130182
29/04/2019 06:30,13.84304,4.76172,14.63911656,1.82304,0.53172,1.899,12.02,4.23,12.74257823,15.18,-1.92,15.30094115,1.82304,0.53172,1.899,15.18,-1.92,15.30094115
29/04/2019 07:00,15.84848,3.91664,16.32526837,1.90848,0.55664,1.988,13.94,3.36,14.33921895,17.45,-2.33,17.60486864,1.90848,0.55664,1.988,17.45,-2.33,17.60486864
29/04/2019 07:30,17.82104,5.68072,18.70454614,2.23104,0.65072,2.324,15.59,5.03,16.38136136,19.77,-5.35,20.4810986,2.23104,0.65072,2.324,19.77,-5.35,20.4810986
29/04/2019 08:00,19.3504,0.5922,19.35945973,2.0304,0.5922,2.115,17.32,0,17.32,20.6,0,20.6,2.0304,0.5922,2.115,20.6,0,20.6
29/04/2019 08:30,19.70288,1.16584,19.73734185,2.04288,0.59584,2.128,17.66,0.57,17.66919636,21.55,-4.84,22.08683092,2.04288,0.59584,2.128,21.55,-4.84,22.08683092
29/04/2019 09:00,19.51616,2.49388,19.67485549,2.27616,0.66388,2.371,17.24,1.83,17.33685381,21.55,-5.05,22.13379769,2.27616,0.66388,2.371,21.55,-5.05,22.13379769
29/04/2019 09:30,20.29256,2.48408,20.4440369,2.72256,0.79408,2.836,17.57,1.69,17.65109062,21.99,-5.26,22.61034498,2.72256,0.79408,2.836,21.99,-5.26,22.61034498
29/04/2019 10:00,19.8164,2.5552,19.98045935,2.2464,0.6552,2.34,17.57,1.9,17.67243334,21.99,-5.22,22.60107298,2.2464,0.6552,2.34,21.99,-5.22,22.60107298
29/04/2019 10:30,19.8652,2.3686,20.00591005,2.1552,0.6286,2.245,17.71,1.74,17.79527184,22.14,-5.35,22.77722766,2.1552,0.6286,2.245,22.14,-5.35,22.77722766
29/04/2019 11:00,19.7192,2.3156,19.85469345,2.4192,0.7056,2.52,17.3,1.61,17.37475467,21.73,-5.31,22.36937639,2.4192,0.7056,2.52,21.73,-5.31,22.36937639
29/04/2019 11:30,19.41504,2.26772,19.54702873,2.25504,0.65772,2.349,17.16,1.61,17.23536191,21.59,-5.4,22.25506909,2.25504,0.65772,2.349,21.59,-5.4,22.25506909
29/04/2019 12:00,19.12608,2.21844,19.25430893,2.08608,0.60844,2.173,17.04,1.61,17.11589028,21.49,-5.29,22.13152051,2.08608,0.60844,2.173,21.49,-5.29,22.13152051
29/04/2019 12:30,19.03776,2.38268,19.18628338,1.99776,0.58268,2.081,17.04,1.8,17.13480668,21.53,-5.23,22.15612331,1.99776,0.58268,2.081,21.53,-5.23,22.15612331
29/04/2019 13:00,19.0488,2.5459,19.21817859,2.0088,0.5859,2.0925,17.04,1.96,17.15235261,21.3,-5.15,21.91375139,2.0088,0.5859,2.0925,21.3,-5.15,21.91375139
29/04/2019 13:30,19.68448,-1.05786,19.71288464,2.06448,0.60214,2.1505,17.62,-1.66,17.69802249,21.19,-1.66,21.25492178,2.06448,0.60214,2.1505,21.19,-1.66,21.25492178
29/04/2019 14:00,19.33072,-1.00604,19.35688126,2.07072,0.60396,2.157,17.26,-1.61,17.33492717,20.74,-1.61,20.8023965,2.07072,0.60396,2.157,20.74,-1.61,20.8023965
29/04/2019 14:30,19.28752,-1.01864,19.3144002,2.02752,0.59136,2.112,17.26,-1.61,17.33492717,20.74,-1.61,20.8023965,2.02752,0.59136,2.112,20.74,-1.61,20.8023965
29/04/2019 15:00,19.37664,-1.01598,19.40325728,2.03664,0.59402,2.1215,17.34,-1.61,17.41458297,20.74,-1.61,20.8023965,2.03664,0.59402,2.1215,20.74,-1.61,20.8023965
29/04/2019 15:30,18.40736,2.70048,18.60439449,2.12736,0.62048,2.216,16.28,2.08,16.41233682,20.07,-4.49,20.5661129,2.12736,0.62048,2.216,20.07,-4.49,20.5661129
29/04/2019 16:00,19.01368,2.86524,19.22835478,2.14368,0.62524,2.233,16.87,2.24,17.01806393,20.96,-4.69,21.47830766,2.14368,0.62524,2.233,20.96,-4.69,21.47830766
29/04/2019 16:30,19.26136,3.10748,19.51041827,2.39136,0.69748,2.491,16.87,2.41,17.04127343,21.05,-4.43,21.51109946,2.39136,0.69748,2.491,21.05,-4.43,21.51109946
29/04/2019 17:00,19.5572,3.1296,19.806021,2.4672,0.7196,2.57,17.09,2.41,17.25909036,21.32,-4.11,21.71254246,2.4672,0.7196,2.57,21.32,-4.11,21.71254246
29/04/2019 17:30,19.50336,3.05848,19.74171601,2.22336,0.64848,2.316,17.28,2.41,17.44724907,21.39,-3.7,21.70765073,2.22336,0.64848,2.316,21.39,-3.7,21.70765073
29/04/2019 18:00,19.42576,3.00668,19.65706683,2.04576,0.59668,2.131,17.38,2.41,17.54629591,21.54,-3.62,21.8420695,2.04576,0.59668,2.131,21.54,-3.62,21.8420695
29/04/2019 18:30,19.46072,2.97896,19.68740271,1.95072,0.56896,2.032,17.51,2.41,17.67507284,21.6,-3.4,21.86595527,1.95072,0.56896,2.032,21.6,-3.4,21.86595527
29/04/2019 19:00,19.21232,3.00276,19.44556009,2.03232,0.59276,2.117,17.18,2.41,17.34821316,21.21,-3.23,21.45453332,2.03232,0.59276,2.117,21.21,-3.23,21.45453332
29/04/2019 19:30,18.96704,3.25372,19.2440978,2.20704,0.64372,2.299,16.76,2.61,16.96200755,20.69,-2.94,20.8978396,2.20704,0.64372,2.299,20.69,-2.94,20.8978396
29/04/2019 20:00,18.45824,3.41032,18.77063948,2.05824,0.60032,2.144,16.4,2.81,16.63899336,20.29,-2.82,20.48503112,2.05824,0.60032,2.144,20.29,-2.82,20.48503112
29/04/2019 20:30,18.03576,3.40668,18.35467536,2.04576,0.59668,2.131,15.99,2.81,16.23503003,19.9,-2.77,20.09186154,2.04576,0.59668,2.131,19.9,-2.77,20.09186154
29/04/2019 21:00,18.00552,3.53036,18.34835666,2.19552,0.64036,2.287,15.81,2.89,16.07196939,19.64,-2.44,19.79098785,2.19552,0.64036,2.287,19.64,-2.44,19.79098785
29/04/2019 21:30,17.42536,3.75948,17.8262969,2.05536,0.59948,2.141,15.37,3.16,15.69147858,19.21,-2.33,19.3507881,2.05536,0.59948,2.141,19.21,-2.33,19.3507881
29/04/2019 22:00,16.19024,4.06632,16.6930773,2.01024,0.58632,2.094,14.18,3.48,14.6007808,17.88,-2.01,17.99262349,2.01024,0.58632,2.094,17.88,-2.01,17.99262349
29/04/2019 22:30,15.0188,4.8134,15.77127683,2.0688,0.6034,2.155,12.95,4.21,13.61714361,16.4,-1.86,16.50513859,2.0688,0.6034,2.155,16.4,-1.86,16.50513859
29/04/2019 23:00,13.92064,5.07352,14.81637011,2.24064,0.65352,2.334,11.68,4.42,12.48834657,14.9,-1.61,14.9867308,2.24064,0.65352,2.334,14.9,-1.61,14.9867308
29/04/2019 23:30,12.72024,5.04132,13.68281451,2.13024,0.62132,2.219,10.59,4.42,11.4753867,13.6,-1.61,13.69496623,2.13024,0.62132,2.219,13.6,-1.61,13.69496623
30/04/2019 00:00,11.88496,5.30228,13.0140865,2.06496,0.60228,2.151,9.82,4.7,10.88679935,12.76,-1.61,12.86117024,2.06496,0.60228,2.151,12.76,-1.61,12.86117024
30/04/2019 00:30,9.48,1.78,9.645662238,0,0,0,9.48,1.78,9.645662238,11.64,2.03,11.81568872,0,0,0,11.64,2.03,11.81568872
30/04/2019 01:00,8.84,4.81,10.06388096,0,0,0,8.84,4.81,10.06388096,11.64,0,11.64,0,0,0,11.64,0,11.64
30/04/2019 01:30,8.84,4.81,10.06388096,0,0,0,8.84,4.81,10.06388096,11.64,0,11.64,0,0,0,11.64,0,11.64
30/04/2019 02:00,9.31,4.76,10.45627563,0,0,0,9.31,4.76,10.45627563,12.07,0,12.07,0,0,0,12.07,0,12.07
30/04/2019 02:30,9.27,4.83,10.45283694,0,0,0,9.27,4.83,10.45283694,12.07,0,12.07,0,0,0,12.07,0,12.07
30/04/2019 03:00,9.12,4.83,10.3200436,0,0,0,9.12,4.83,10.3200436,11.84,0,11.84,0,0,0,11.84,0,11.84
30/04/2019 03:30,8.98,4.83,10.19653372,0,0,0,8.98,4.83,10.19653372,11.67,0,11.67,0,0,0,11.67,0,11.67
30/04/2019 04:00,8.84,4.83,10.07345522,0,0,0,8.84,4.83,10.07345522,11.58,0,11.58,0,0,0,11.58,0,11.58
30/04/2019 04:30,8.84,4.83,10.07345522,0,0,0,8.84,4.83,10.07345522,11.66,0,11.66,0,0,0,11.66,0,11.66
30/04/2019 05:00,9.06,4.83,10.26705898,0,0,0,9.06,4.83,10.26705898,11.82,0,11.82,0,0,0,11.82,0,11.82
30/04/2019 05:30,9.42,4.76,10.5543356,0,0,0,9.42,4.76,10.5543356,12.14,0,12.14,0,0,0,12.14,0,12.14
30/04/2019 06:00,9.97,4.45,10.91803096,0,0,0,9.97,4.45,10.91803096,12.81,-1.61,12.91077844,0,0,0,12.81,-1.61,12.91077844
30/04/2019 06:30,11.98,4.25,12.71152627,0,0,0,11.98,4.25,12.71152627,15.19,-1.93,15.31211938,0,0,0,15.19,-1.93,15.31211938
30/04/2019 07:00,14.15,3.26,14.52067836,0,0,0,14.15,3.26,14.52067836,17.53,-2.56,17.71593915,0,0,0,17.53,-2.56,17.71593915
30/04/2019 07:30,15.99,2.64,16.20647093,0,0,0,15.99,2.64,16.20647093,19.85,-3.23,20.11107655,0,0,0,19.85,-3.23,20.11107655
30/04/2019 08:00,17.09,2.07,17.21490633,0,0,0,17.09,2.07,17.21490633,21.12,-3.94,21.48436641,0,0,0,21.12,-3.94,21.48436641
30/04/2019 08:30,17.29,1.88,17.39190904,0,0,0,17.29,1.88,17.39190904,21.51,-4.7,22.01749532,0,0,0,21.51,-4.7,22.01749532
30/04/2019 09:00,17.66,1.74,17.74551211,0,0,0,17.66,1.74,17.74551211,21.95,-5.22,22.56215637,0,0,0,21.95,-5.22,22.56215637
30/04/2019 09:30,17.81,1.64,17.88534875,0,0,0,17.81,1.64,17.88534875,22.18,-5.37,22.82080849,0,0,0,22.18,-5.37,22.82080849
30/04/2019 10:00,17.30048,1.91014,17.40560953,0.00048,0.00014,0.0005,17.3,1.91,17.40511706,21.6,-5.2,22.21711052,0.00048,0.00014,0.0005,21.6,-5.2,22.21711052
30/04/2019 10:30,16.35672,2.01196,16.47999612,0.00672,0.00196,0.007,16.35,2.01,16.47308714,20.58,-5.11,21.20491688,0.00672,0.00196,0.007,20.58,-5.11,21.20491688
30/04/2019 11:00,15.94008,2.01294,16.06667601,0.01008,0.00294,0.0105,15.93,2.01,16.05630717,20.12,-5.03,20.7392213,0.01008,0.00294,0.0105,20.12,-5.03,20.7392213
30/04/2019 11:30,15.58824,1.96532,15.71164247,0.01824,0.00532,0.019,15.57,1.96,15.69288055,19.74,-5.21,20.41596679,0.01824,0.00532,0.019,19.74,-5.21,20.41596679
30/04/2019 12:00,15.85024,0.75882,15.86839361,0.03024,0.00882,0.0315,15.82,0.75,15.83776815,19.43,-3.38,19.72179759,0.03024,0.00882,0.0315,19.43,-3.38,19.72179759
30/04/2019 12:30,16.32352,-1.60314,16.40205362,0.02352,0.00686,0.0245,16.3,-1.61,16.37931928,19.58,-1.61,19.64608103,0.02352,0.00686,0.0245,19.58,-1.61,19.64608103
30/04/2019 13:00,16.35288,-1.60916,16.43186174,0.00288,0.00084,0.003,16.35,-1.61,16.42907788,19.64,-1.61,19.70587983,0.00288,0.00084,0.003,19.64,-1.61,19.70587983
30/04/2019 13:30,15.93576,0.00168,15.93576009,0.00576,0.00168,0.006,15.93,0,15.93,19.17,-1.61,19.23748944,0.00576,0.00168,0.006,19.17,-1.61,19.23748944
30/04/2019 14:00,15.62768,0.00224,15.62768016,0.00768,0.00224,0.008,15.62,0,15.62,18.86,-1.61,18.92859477,0.00768,0.00224,0.008,18.86,-1.61,18.92859477
30/04/2019 14:30,15.70768,0.00224,15.70768016,0.00768,0.00224,0.008,15.7,0,15.7,18.93,-1.61,18.99834203,0.00768,0.00224,0.008,18.93,-1.61,18.99834203
30/04/2019 15:00,15.42624,0.00182,15.42624011,0.00624,0.00182,0.0065,15.42,0,15.42,18.61,-1.61,18.67951284,0.00624,0.00182,0.0065,18.61,-1.61,18.67951284
30/04/2019 15:30,14.38728,2.41504,14.58856552,0.01728,0.00504,0.018,14.37,2.41,14.57068976,17.97,-4.02,18.41416031,0.01728,0.00504,0.018,17.97,-4.02,18.41416031
30/04/2019 16:00,14.9744,2.3142,15.1521674,0.0144,0.0042,0.015,14.96,2.31,15.137295,18.79,-4.02,19.21521533,0.0144,0.0042,0.015,18.79,-4.02,19.21521533
30/04/2019 16:30,15.59912,2.40266,15.78307067,0.00912,0.00266,0.0095,15.59,2.4,15.77365208,19.43,-4.15,19.86825106,0.00912,0.00266,0.0095,19.43,-4.15,19.86825106
30/04/2019 17:00,15.94768,2.40224,16.12759295,0.00768,0.00224,0.008,15.94,2.4,16.11966501,19.82,-3.66,20.15509861,0.00768,0.00224,0.008,19.82,-3.66,20.15509861
30/04/2019 17:30,15.9496,2.5128,16.14632788,0.0096,0.0028,0.01,15.94,2.51,16.13640914,19.75,-3.35,20.03209924,0.0096,0.0028,0.01,19.75,-3.35,20.03209924
30/04/2019 18:00,15.89096,2.76028,16.12891055,0.00096,0.00028,0.001,15.89,2.76,16.12791679,19.75,-3.22,20.0107696,0.00096,0.00028,0.001,19.75,-3.22,20.0107696
30/04/2019 18:30,16.08,2.76,16.31514634,0,0,0,16.08,2.76,16.31514634,19.88,-3.22,20.13908637,0,0,0,19.88,-3.22,20.13908637
30/04/2019 19:00,16.08,2.76,16.31514634,0,0,0,16.08,2.76,16.31514634,19.98,-3.18,20.23148042,0,0,0,19.98,-3.18,20.23148042
30/04/2019 19:30,16.03,2.82,16.27615741,0,0,0,16.03,2.82,16.27615741,19.86,-3.1,20.10048756,0,0,0,19.86,-3.1,20.10048756
30/04/2019 20:00,15.95,2.86,16.20438521,0,0,0,15.95,2.86,16.20438521,19.69,-2.92,19.90533848,0,0,0,19.69,-2.92,19.90533848
30/04/2019 20:30,15.43,3.12,15.74227747,0,0,0,15.43,3.12,15.74227747,19.3,-2.82,19.50493271,0,0,0,19.3,-2.82,19.50493271
30/04/2019 21:00,15.55,3.12,15.85991488,0,0,0,15.55,3.12,15.85991488,19.43,-2.74,19.62224503,0,0,0,19.43,-2.74,19.62224503
30/04/2019 21:30,15.35,3.22,15.68409704,0,0,0,15.35,3.22,15.68409704,19.12,-2.47,19.27888223,0,0,0,19.12,-2.47,19.27888223
30/04/2019 22:00,14.21,3.44,14.62045485,0,0,0,14.21,3.44,14.62045485,17.8,-2.26,17.94289832,0,0,0,17.8,-2.26,17.94289832
30/04/2019 22:30,13.09,3.73,13.61106168,0,0,0,13.09,3.73,13.61106168,16.28,-1.96,16.39756079,0,0,0,16.28,-1.96,16.39756079
30/04/2019 23:00,11.74,4.18,12.46194206,0,0,0,11.74,4.18,12.46194206,14.78,-1.65,14.87181563,0,0,0,14.78,-1.65,14.87181563
30/04/2019 23:30,10.51,4.54,11.44865494,0,0,0,10.51,4.54,11.44865494,13.5,-1.61,13.59566475,0,0,0,13.5,-1.61,13.59566475
01/05/2019 00:00,9.81,4.33,10.72310589,0,0,0,9.81,4.33,10.72310589,12.61,0.68,12.62832135,0,0,0,12.61,0.68,12.62832135
01/05/2019 00:30,11.6172,2.2596,11.83491141,2.2272,0.6496,2.32,9.39,1.61,9.527024719,11.49,2.01,11.66448456,2.2272,0.6496,2.32,11.49,2.01,11.66448456
01/05/2019 01:00,11.13272,3.81996,11.76985765,2.26272,0.65996,2.357,8.87,3.16,9.416076678,11.25,2.01,11.42814946,2.26272,0.65996,2.357,11.25,2.01,11.42814946
01/05/2019 01:30,10.97336,5.44348,12.24933077,2.10336,0.61348,2.191,8.87,4.83,10.09979208,11.58,0,11.58,2.10336,0.61348,2.191,11.58,0,11.58
01/05/2019 02:00,11.20744,5.43592,12.45616063,2.07744,0.60592,2.164,9.13,4.83,10.32888184,11.75,0,11.75,2.07744,0.60592,2.164,11.75,0,11.75
01/05/2019 02:30,11.14056,5.46308,12.40795391,2.17056,0.63308,2.261,8.97,4.83,10.18772791,11.66,0,11.66,2.17056,0.63308,2.261,11.66,0,11.66
01/05/2019 03:00,10.99888,5.48884,12.29238487,2.25888,0.65884,2.353,8.74,4.83,9.985814939,11.31,0,11.31,2.25888,0.65884,2.353,11.31,0,11.31
01/05/2019 03:30,10.90256,5.44908,12.18844893,2.12256,0.61908,2.211,8.78,4.83,10.02084328,11.27,0,11.27,2.12256,0.61908,2.211,11.27,0,11.27
01/05/2019 04:00,10.58856,5.40708,11.88924375,1.97856,0.57708,2.061,8.61,4.83,9.87223379,11.27,0,11.27,1.97856,0.57708,2.061,11.27,0,11.27
01/05/2019 04:30,10.65784,5.39812,11.94693488,1.94784,0.56812,2.029,8.71,4.83,9.959568264,11.27,0,11.27,1.94784,0.56812,2.029,11.27,0,11.27
01/05/2019 05:00,10.846,5.488,12.15540456,2.256,0.658,2.35,8.59,4.83,9.854795787,11.23,0,11.23,2.256,0.658,2.35,11.23,0,11.23
01/05/2019 05:30,11.21912,5.27516,12.39741774,2.10912,0.61516,2.197,9.11,4.66,10.23267805,11.84,0,11.84,2.10912,0.61516,2.197,11.84,0,11.84
01/05/2019 06:00,11.68112,5.01616,12.71260892,1.94112,0.56616,2.022,9.74,4.45,10.70841258,12.53,-1.61,12.63301231,1.94112,0.56616,2.022,12.53,-1.61,12.63301231
01/05/2019 06:30,13.7456,4.4258,14.44054102,1.9056,0.5558,1.985,11.84,3.87,12.45642405,14.95,-1.79,15.0567792,1.9056,0.5558,1.985,14.95,-1.79,15.0567792
01/05/2019 07:00,15.83472,3.98096,16.32747378,2.33472,0.68096,2.432,13.5,3.3,13.89748179,16.9,-2.37,17.06537137,2.33472,0.68096,2.432,16.9,-2.37,17.06537137
01/05/2019 07:30,17.67248,3.50364,18.01643812,2.17248,0.63364,2.263,15.5,2.87,15.76346726,19.33,-3.62,19.66604434,2.17248,0.63364,2.263,19.33,-3.62,19.66604434
01/05/2019 08:00,18.60808,3.04944,18.85629141,2.15808,0.62944,2.248,16.45,2.42,16.62705326,20.53,-4.49,21.01525636,2.15808,0.62944,2.248,20.53,-4.49,21.01525636
01/05/2019 08:30,18.67568,2.70124,18.87002175,2.09568,0.61124,2.183,16.58,2.09,16.71120881,20.78,-4.79,21.32492673,2.09568,0.61124,2.183,20.78,-4.79,21.32492673
01/05/2019 09:00,19.02112,2.82116,19.22919525,2.78112,0.81116,2.897,16.24,2.01,16.36391457,20.4,-4.83,20.96399056,2.78112,0.81116,2.897,20.4,-4.83,20.96399056
01/05/2019 09:30,18.86848,2.77664,19.07168758,2.62848,0.76664,2.738,16.24,2.01,16.36391457,20.44,-4.89,21.01679566,2.62848,0.76664,2.738,20.44,-4.89,21.01679566
01/05/2019 10:00,18.71528,2.73154,18.91356699,2.64528,0.77154,2.7555,16.07,1.96,16.18908583,20.26,-5,20.86786046,2.64528,0.77154,2.7555,20.26,-5,20.86786046
01/05/2019 10:30,18.37008,2.75044,18.57484211,2.71008,0.79044,2.823,15.66,1.96,15.78217982,19.75,-4.89,20.34636577,2.71008,0.79044,2.823,19.75,-4.89,20.34636577
01/05/2019 11:00,18.39416,2.36538,18.54562333,2.38416,0.69538,2.4835,16.01,1.67,16.09686305,20.19,-5.2,20.84888726,2.38416,0.69538,2.4835,20.19,-5.2,20.84888726
01/05/2019 11:30,18.29056,2.30308,18.43498746,2.17056,0.63308,2.261,16.12,1.67,16.20627348,20.31,-5.2,20.96511626,2.17056,0.63308,2.261,20.31,-5.2,20.96511626
01/05/2019 12:00,18.2592,2.4931,18.42861721,2.4792,0.7231,2.5825,15.78,1.77,15.87895777,19.99,-5.24,20.66537442,2.4792,0.7231,2.5825,19.99,-5.24,20.66537442
01/05/2019 12:30,18.17864,2.65752,18.3718634,2.28864,0.66752,2.384,15.89,1.99,16.01412502,20.06,-5.14,20.70804675,2.28864,0.66752,2.384,20.06,-5.14,20.70804675
01/05/2019 13:00,18.31832,2.61076,18.50342983,2.12832,0.62076,2.217,16.19,1.99,16.31184232,20.31,-4.97,20.90925632,2.12832,0.62076,2.217,20.31,-4.97,20.90925632
01/05/2019 13:30,18.75312,-0.97034,18.7782073,2.19312,0.63966,2.2845,16.56,-1.61,16.63807982,19.86,-1.61,19.92515245,2.19312,0.63966,2.2845,19.86,-1.61,19.92515245
01/05/2019 14:00,18.08144,-0.85708,18.10174187,2.58144,0.75292,2.689,15.5,-1.61,15.5833918,18.75,-1.61,18.81899572,2.58144,0.75292,2.689,18.75,-1.61,18.81899572
01/05/2019 14:30,18.27312,-0.97034,18.29886538,2.19312,0.63966,2.2845,16.08,-1.61,16.16039913,19.32,-1.61,19.38696727,2.19312,0.63966,2.2845,19.32,-1.61,19.38696727
01/05/2019 15:00,17.7272,-0.1629,17.72794845,2.2872,0.6671,2.3825,15.44,-0.83,15.46229284,18.73,-1.99,18.83541876,2.2872,0.6671,2.3825,18.73,-1.99,18.83541876
01/05/2019 15:30,17.2836,2.4173,17.45182421,2.4936,0.7273,2.5975,14.79,1.69,14.88624197,18.67,-4.47,19.1976509,2.4936,0.7273,2.5975,18.67,-4.47,19.1976509
01/05/2019 16:00,17.65712,2.59416,17.84666783,2.27712,0.66416,2.372,15.38,1.93,15.50062257,19.32,-4.41,19.81692458,2.27712,0.66416,2.372,19.32,-4.41,19.81692458
01/05/2019 16:30,18.27464,2.63552,18.46370583,2.14464,0.62552,2.234,16.13,2.01,16.25475315,20.15,-4.27,20.59746101,2.14464,0.62552,2.234,20.15,-4.27,20.59746101
01/05/2019 17:00,18.88856,2.69208,19.07943903,2.09856,0.61208,2.186,16.79,2.08,16.91834803,20.88,-4.03,21.26535445,2.09856,0.61208,2.186,20.88,-4.03,21.26535445
01/05/2019 17:30,19.54,2.79,19.73817874,2.16,0.63,2.25,17.38,2.16,17.51370892,20.84,-4.03,21.22608066,2.16,0.63,2.25,20.84,-4.03,21.22608066
01/05/2019 18:00,19.61504,0.62272,19.62492228,2.13504,0.62272,2.224,17.48,0,17.48,20.84,0,20.84,2.13504,0.62272,2.224,20.84,0,20.84
01/05/2019 18:30,19.39984,3.27912,19.6750202,2.01984,0.58912,2.104,17.38,2.69,17.58694118,21.07,-3.97,21.44075092,2.01984,0.58912,2.104,21.07,-3.97,21.44075092
01/05/2019 19:00,18.69064,3.32352,18.98383019,1.76064,0.51352,1.834,16.93,2.81,17.16161414,20.91,-3.63,21.22274723,1.76064,0.51352,1.834,20.91,-3.63,21.22274723
01/05/2019 19:30,18.03904,2.78972,18.25347917,0.95904,0.27972,0.999,17.08,2.51,17.26344404,21.04,-3.5,21.32912563,0.95904,0.27972,0.999,21.04,-3.5,21.32912563
01/05/2019 20:00,17.70368,2.98524,17.9536053,0.94368,0.27524,0.983,16.76,2.71,16.97768241,20.73,-3.21,20.9770589,0.94368,0.27524,0.983,20.73,-3.21,20.9770589
01/05/2019 20:30,17.3556,0.2758,17.35779125,0.9456,0.2758,0.985,16.41,0,16.41,19.49,0,19.49,0.9456,0.2758,0.985,19.49,0,19.49
01/05/2019 21:00,17.55464,0.27552,17.55680201,0.94464,0.27552,0.984,16.61,0,16.61,19.69,0,19.69,0.94464,0.27552,0.984,19.69,0,19.69
01/05/2019 21:30,16.78216,3.89188,17.22752519,0.93216,0.27188,0.971,15.85,3.62,16.25813335,19.1,-2.8,19.30414463,0.93216,0.27188,0.971,19.1,-2.8,19.30414463
01/05/2019 22:00,15.41928,4.00104,15.9299252,0.92928,0.27104,0.968,14.49,3.73,14.96238617,18.13,-2.55,18.3084516,0.92928,0.27104,0.968,18.13,-2.55,18.3084516
01/05/2019 22:30,14.3,4.26,14.92104554,0.96,0.28,1,13.34,3.98,13.92106318,16.79,-2.16,16.92836968,0.96,0.28,1,16.79,-2.16,16.92836968
01/05/2019 23:00,13.28088,4.31484,13.96422636,1.01088,0.29484,1.053,12.27,4.02,12.91175046,15.39,-1.99,15.51812489,1.01088,0.29484,1.053,15.39,-1.99,15.51812489
01/05/2019 23:30,11.99608,4.65344,12.86702915,1.00608,0.29344,1.048,10.99,4.36,11.82326943,13.92,-1.19,13.97077306,1.00608,0.29344,1.048,13.92,-1.19,13.97077306
02/05/2019 00:00,11.15112,4.70616,12.1035292,0.98112,0.28616,1.022,10.17,4.42,11.088972,13.04,-1.61,13.13901442,0.98112,0.28616,1.022,13.04,-1.61,13.13901442
02/05/2019 00:30,10.51304,4.70672,11.51855994,0.98304,0.28672,1.024,9.53,4.42,10.50510828,12.29,-1.61,12.39500706,0.98304,0.28672,1.024,12.29,-1.61,12.39500706
02/05/2019 01:00,10.21552,4.74536,11.26389322,1.11552,0.32536,1.162,9.1,4.42,10.11663976,11.83,0,11.83,1.11552,0.32536,1.162,11.83,0,11.83
02/05/2019 01:30,10.87928,5.07604,12.00520368,2.24928,0.65604,2.343,8.63,4.42,9.696045586,11.25,0,11.25,2.24928,0.65604,2.343,11.25,0,11.25
02/05/2019 02:00,10.91968,5.00324,12.01132057,1.99968,0.58324,2.083,8.92,4.42,9.955038925,11.66,0,11.66,1.99968,0.58324,2.083,11.66,0,11.66
02/05/2019 02:30,10.8704,5.0122,11.97028592,2.0304,0.5922,2.115,8.84,4.42,9.883420461,11.66,0,11.66,2.0304,0.5922,2.115,11.66,0,11.66
02/05/2019 03:00,10.69472,5.12096,11.85754052,1.85472,0.54096,1.932,8.84,4.58,9.956003214,11.47,0,11.47,1.85472,0.54096,1.932,11.47,0,11.47
02/05/2019 03:30,10.19136,4.69748,11.22185978,0.95136,0.27748,0.991,9.24,4.42,10.24275354,11.89,0,11.89,0.95136,0.27748,0.991,11.89,0,11.89
02/05/2019 04:00,10.37144,5.01792,11.52155757,1.74144,0.50792,1.814,8.63,4.51,9.737402118,11.33,0,11.33,1.74144,0.50792,1.814,11.33,0,11.33
02/05/2019 04:30,10.4876,5.0868,11.65612663,1.9776,0.5768,2.06,8.51,4.51,9.631209685,11.25,0,11.25,1.9776,0.5768,2.06,11.25,0,11.25
02/05/2019 05:00,10.70112,5.07616,11.84404363,1.94112,0.56616,2.022,8.76,4.51,9.852801632,11.3,0,11.3,1.94112,0.56616,2.022,11.3,0,11.3
02/05/2019 05:30,11.02632,4.98476,12.1007258,1.93632,0.56476,2.017,9.09,4.42,10.10764562,11.79,0,11.79,1.93632,0.56476,2.017,11.79,0,11.79
02/05/2019 06:00,11.70168,4.98924,12.72092098,1.95168,0.56924,2.033,9.75,4.42,10.70508758,12.54,-1.61,12.64293083,1.95168,0.56924,2.033,12.54,-1.61,12.64293083
02/05/2019 06:30,13.63568,4.47624,14.35160247,1.97568,0.57624,2.058,11.66,3.9,12.29494205,14.7,-1.61,14.78790384,1.97568,0.57624,2.058,14.7,-1.61,14.78790384
02/05/2019 07:00,15.6688,3.8534,16.1356743,2.0688,0.6034,2.155,13.6,3.25,13.98293603,16.89,-2.57,17.0844081,2.0688,0.6034,2.155,16.89,-2.57,17.0844081
02/05/2019 07:30,17.20368,4.10024,17.68554703,2.02368,0.59024,2.108,15.18,3.51,15.58051668,19.11,-4.31,19.59000255,2.02368,0.59024,2.108,19.11,-4.31,19.59000255
02/05/2019 08:00,17.95264,4.30452,18.46147815,2.07264,0.60452,2.159,15.88,3.7,16.30534882,20.2,-5.62,20.96722204,2.07264,0.60452,2.159,20.2,-5.62,20.96722204
02/05/2019 08:30,18.88792,1.05606,18.91742014,2.31792,0.67606,2.4145,16.57,0.38,16.5743567,20.13,-3.31,20.40031862,2.31792,0.67606,2.4145,20.13,-3.31,20.40031862
02/05/2019 09:00,19.04072,2.32896,19.18262424,2.43072,0.70896,2.532,16.61,1.62,16.68881362,20.56,-4.79,21.11060634,2.43072,0.70896,2.532,20.56,-4.79,21.11060634
02/05/2019 09:30,19.66008,0.73794,19.67392439,2.53008,0.73794,2.6355,17.13,0,17.13,21.13,-5.07,21.72974459,2.53008,0.73794,2.6355,21.13,-5.07,21.72974459
02/05/2019 10:00,19.20344,2.34892,19.34656386,2.53344,0.73892,2.639,16.67,1.61,16.74756699,20.67,-4.83,21.22681794,2.53344,0.73892,2.639,20.67,-4.83,21.22681794
02/05/2019 10:30,19.2236,2.3548,19.36728892,2.5536,0.7448,2.66,16.67,1.61,16.74756699,20.71,-4.83,21.26577062,2.5536,0.7448,2.66,20.71,-4.83,21.26577062
02/05/2019 11:00,19.14312,2.35466,19.2873914,2.55312,0.74466,2.6595,16.59,1.61,16.66793928,20.65,-4.97,21.23966572,2.55312,0.74466,2.6595,20.65,-4.97,21.23966572
02/05/2019 11:30,19.0968,2.3149,19.23659357,2.4168,0.7049,2.5175,16.68,1.61,16.7575207,20.78,-5.19,21.4183216,2.4168,0.7049,2.5175,20.78,-5.19,21.4183216
02/05/2019 12:00,19.58304,-1.03328,19.61028106,2.42304,0.70672,2.524,17.16,-1.74,17.24799119,20.73,-2.8,20.91824323,2.42304,0.70672,2.524,20.73,-2.8,20.91824323
02/05/2019 12:30,18.99616,-1.09612,19.02775798,2.03616,0.59388,2.121,16.96,-1.69,17.04399308,20.34,-2.1,20.44811972,2.03616,0.59388,2.121,20.34,-2.1,20.44811972
02/05/2019 13:00,18.3124,1.4782,18.37196421,1.9824,0.5782,2.065,16.33,0.9,16.35478218,20.15,-3.99,20.54124144,1.9824,0.5782,2.065,20.15,-3.99,20.54124144
02/05/2019 13:30,18.61992,2.37706,18.77103713,2.62992,0.76706,2.7395,15.99,1.61,16.07084939,19.99,-4.67,20.52824883,2.62992,0.76706,2.7395,19.99,-4.67,20.52824883
02/05/2019 14:00,18.46664,2.43152,18.62603238,2.81664,0.82152,2.934,15.65,1.61,15.73259673,19.68,-4.8,20.25690993,2.81664,0.82152,2.934,19.68,-4.8,20.25690993
02/05/2019 14:30,18.8176,2.2043,18.94626634,2.0376,0.5943,2.1225,16.78,1.61,16.85706084,20.94,-4.66,21.45225396,2.0376,0.5943,2.1225,20.94,-4.66,21.45225396
02/05/2019 15:00,19.52208,2.17644,19.64302672,1.94208,0.56644,2.023,17.58,1.61,17.65356904,21.74,-4.73,22.2486067,1.94208,0.56644,2.023,21.74,-4.73,22.2486067
02/05/2019 15:30,18.65904,2.02972,18.76911125,1.43904,0.41972,1.499,17.22,1.61,17.29510046,21.46,-4.57,21.94120553,1.43904,0.41972,1.499,21.46,-4.57,21.94120553
02/05/2019 16:00,18.63144,2.04542,18.74338015,1.32144,0.38542,1.3765,17.31,1.66,17.38941345,21.46,-4.7,21.96865039,1.32144,0.38542,1.3765,21.46,-4.7,21.96865039
02/05/2019 16:30,19.48336,2.60598,19.65686772,2.52336,0.73598,2.6285,16.96,1.87,17.06278113,21.11,-4.4,21.56367548,2.52336,0.73598,2.6285,21.11,-4.4,21.56367548
02/05/2019 17:00,19.17632,2.93726,19.39996766,3.07632,0.89726,3.2045,16.1,2.04,16.22872761,19.74,-4.02,20.14517312,3.07632,0.89726,3.2045,19.74,-4.02,20.14517312
02/05/2019 17:30,19.00816,3.12988,19.26411938,2.46816,0.71988,2.571,16.54,2.41,16.71465525,20.39,-3.62,20.70885076,2.46816,0.71988,2.571,20.39,-3.62,20.70885076
02/05/2019 18:00,18.88928,3.08354,19.13930819,2.30928,0.67354,2.4055,16.58,2.41,16.75423827,20.39,-3.62,20.70885076,2.30928,0.67354,2.4055,20.39,-3.62,20.70885076
02/05/2019 18:30,19.11584,0.66962,19.12756466,2.29584,0.66962,2.3915,16.82,0,16.82,19.98,0,19.98,2.29584,0.66962,2.3915,19.98,0,19.98
02/05/2019 19:00,18.78568,0.68124,18.79802811,2.33568,0.68124,2.433,16.45,0,16.45,19.62,0,19.62,2.33568,0.68124,2.433,19.62,0,19.62
02/05/2019 19:30,18.50824,0.60032,18.51797322,2.05824,0.60032,2.144,16.45,0,16.45,19.55,0,19.55,2.05824,0.60032,2.144,19.55,0,19.55
02/05/2019 20:00,18.21664,0.57652,18.22576057,1.97664,0.57652,2.059,16.24,0,16.24,19.31,0,19.31,1.97664,0.57652,2.059,19.31,0,19.31
02/05/2019 20:30,17.9592,0.6006,17.96923997,2.0592,0.6006,2.145,15.9,0,15.9,18.96,0,18.96,2.0592,0.6006,2.145,18.96,0,18.96
02/05/2019 21:00,18.15256,3.55908,18.49817518,2.12256,0.61908,2.211,16.03,2.94,16.29737709,19.76,-2.89,19.97022033,2.12256,0.61908,2.211,19.76,-2.89,19.97022033
02/05/2019 21:30,17.5672,3.7296,17.95874249,1.9872,0.5796,2.07,15.58,3.15,15.89524772,19.31,-2.82,19.5148277,1.9872,0.5796,2.07,19.31,-2.82,19.5148277
02/05/2019 22:00,16.32888,4.17384,16.85387974,1.89888,0.55384,1.978,14.43,3.62,14.87714018,18.05,-2.56,18.2306363,1.89888,0.55384,1.978,18.05,-2.56,18.2306363
02/05/2019 22:30,15.61976,4.42368,16.23409521,2.06976,0.60368,2.156,13.55,3.82,14.07817105,16.39,-2.41,16.56623675,2.06976,0.60368,2.156,16.39,-2.41,16.56623675
02/05/2019 23:00,14.10032,4.83176,14.90519805,2.20032,0.64176,2.292,11.9,4.19,12.61610479,14.94,-1.71,15.03754302,2.20032,0.64176,2.292,14.94,-1.71,15.03754302
02/05/2019 23:30,12.82632,5.01976,13.77361518,2.05632,0.59976,2.142,10.77,4.42,11.6417052,13.56,-0.3,13.56331818,2.05632,0.59976,2.142,13.56,-0.3,13.56331818
03/05/2019 00:00,11.84112,5.02116,12.8617328,2.06112,0.60116,2.147,9.78,4.42,10.73241818,12.69,-1.61,12.79172389,2.06112,0.60116,2.147,12.69,-1.61,12.79172389
03/05/2019 00:30,11.2764,5.0752,12.36587449,2.2464,0.6552,2.34,9.03,4.42,10.0537207,11.82,-1.61,11.92914498,2.2464,0.6552,2.34,11.82,-1.61,11.92914498
03/05/2019 01:00,10.98192,5.20056,12.15106543,2.16192,0.63056,2.252,8.82,4.57,9.93364485,11.49,-1.61,11.60224978,2.16192,0.63056,2.252,11.49,-1.61,11.60224978
03/05/2019 01:30,11.05304,4.98672,12.12588428,1.94304,0.56672,2.024,9.11,4.42,10.12563578,11.78,-1.61,11.88951219,1.94304,0.56672,2.024,11.78,-1.61,11.88951219
