Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/05/2019 02:00,11.174,5.022,12.25066366,2.064,0.602,2.15,9.11,4.42,10.12563578,11.91,0,11.91,2.064,0.602,2.15,11.91,0,11.91
03/05/2019 02:30,11.1584,5.0962,12.26707565,2.3184,0.6762,2.415,8.84,4.42,9.883420461,11.64,0,11.64,2.3184,0.6762,2.415,11.64,0,11.64
03/05/2019 03:00,11.02592,5.05756,12.13053276,2.18592,0.63756,2.277,8.84,4.42,9.883420461,11.59,0,11.59,2.18592,0.63756,2.277,11.59,0,11.59
03/05/2019 03:30,10.81184,5.20512,11.99954826,1.97184,0.57512,2.054,8.84,4.63,9.979103166,11.5,0,11.5,1.97184,0.57512,2.054,11.5,0,11.5
03/05/2019 04:00,11.03104,5.58572,12.36463147,2.59104,0.75572,2.699,8.44,4.83,9.724325169,10.97,0,10.97,2.59104,0.75572,2.699,10.97,0,10.97
03/05/2019 04:30,11.13464,5.63052,12.47729792,2.74464,0.80052,2.859,8.39,4.83,9.680960696,10.89,0,10.89,2.74464,0.80052,2.859,10.89,0,10.89
03/05/2019 05:00,11.05304,5.53672,12.36223934,2.42304,0.70672,2.524,8.63,4.83,9.889681491,11.27,0,11.27,2.42304,0.70672,2.524,11.27,0,11.27
03/05/2019 05:30,11.39104,5.23072,12.53460107,2.23104,0.65072,2.324,9.16,4.58,10.24119134,11.88,0,11.88,2.23104,0.65072,2.324,11.88,0,11.88
03/05/2019 06:00,11.89608,5.02844,12.91518208,2.08608,0.60844,2.173,9.81,4.42,10.75976301,12.62,-1.61,12.7222836,2.08608,0.60844,2.173,12.62,-1.61,12.7222836
03/05/2019 06:30,13.99152,4.70336,14.76090198,2.41152,0.70336,2.512,11.58,4,12.2513836,14.7,-1.91,14.8235657,2.41152,0.70336,2.512,14.7,-1.91,14.8235657
03/05/2019 07:00,15.74688,4.14284,16.28273174,2.06688,0.60284,2.153,13.68,3.54,14.13060508,17.25,-2.86,17.48548255,2.06688,0.60284,2.153,17.25,-2.86,17.48548255
03/05/2019 07:30,17.94544,3.36992,18.25911218,2.36544,0.68992,2.464,15.58,2.68,15.80882032,19.34,-3.19,19.60131883,2.36544,0.68992,2.464,19.34,-3.19,19.60131883
03/05/2019 08:00,19.10976,2.94368,19.33515397,2.06976,0.60368,2.156,17.04,2.34,17.1999186,21.11,-4.13,21.51020688,2.06976,0.60368,2.156,21.11,-4.13,21.51020688
03/05/2019 08:30,19.80072,2.88396,20.00964112,2.55072,0.74396,2.657,17.25,2.14,17.38223518,21.51,-4.73,22.02391882,2.55072,0.74396,2.657,21.51,-4.73,22.02391882
03/05/2019 09:00,19.42968,2.44824,19.583318,1.63968,0.47824,1.708,17.79,1.97,17.89874297,22.1,-5,22.65855247,1.63968,0.47824,1.708,22.1,-5,22.65855247
03/05/2019 09:30,19.87144,2.25292,19.99874437,1.62144,0.47292,1.689,18.25,1.78,18.33660001,22.68,-5.21,23.27072195,1.62144,0.47292,1.689,22.68,-5.21,23.27072195
03/05/2019 10:00,20.66304,-0.34828,20.66597496,2.54304,0.74172,2.649,18.12,-1.09,18.15275461,21.76,-2.09,21.86013952,2.54304,0.74172,2.649,21.76,-2.09,21.86013952
03/05/2019 10:30,20.09592,2.34756,20.2325737,2.42592,0.70756,2.527,17.67,1.64,17.7459432,21.86,-4.54,22.3264686,2.42592,0.70756,2.527,21.86,-4.54,22.3264686
03/05/2019 11:00,20.11056,2.34308,20.24659595,2.41056,0.70308,2.511,17.7,1.64,17.77581503,21.97,-4.83,22.49466159,2.41056,0.70308,2.511,21.97,-4.83,22.49466159
03/05/2019 11:30,19.88592,2.41756,20.03233413,2.66592,0.77756,2.777,17.22,1.64,17.29791895,21.5,-4.83,22.03585487,2.66592,0.77756,2.777,21.5,-4.83,22.03585487
03/05/2019 12:00,19.39472,2.42596,19.54585495,2.69472,0.78596,2.807,16.7,1.64,16.78033373,20.86,-4.76,21.39619592,2.69472,0.78596,2.807,20.86,-4.76,21.39619592
03/05/2019 12:30,19.76104,2.46572,19.91427822,2.83104,0.82572,2.949,16.93,1.64,17.00924748,21.13,-4.7,21.64640617,2.83104,0.82572,2.949,21.13,-4.7,21.64640617
03/05/2019 13:00,19.12848,2.65664,19.31208128,2.38848,0.69664,2.488,16.74,1.96,16.85435255,20.51,-4.21,20.93762642,2.38848,0.69664,2.488,20.51,-4.21,20.93762642
03/05/2019 13:30,19.68552,3.19786,19.94357055,2.73552,0.79786,2.8495,16.95,2.4,17.11906832,21.03,-4.38,21.48127789,2.73552,0.79786,2.8495,21.03,-4.38,21.48127789
03/05/2019 14:00,19.15664,3.29152,19.4373599,3.05664,0.89152,3.184,16.1,2.4,16.27789913,20.19,-4.33,20.64909199,3.05664,0.89152,3.184,20.19,-4.33,20.64909199
03/05/2019 14:30,18.6164,3.6677,18.97425551,3.3864,0.9877,3.5275,15.23,2.68,15.46400013,19.23,-4.09,19.66013733,3.3864,0.9877,3.5275,19.23,-4.09,19.66013733
03/05/2019 15:00,18.02448,3.56214,18.37309774,3.02448,0.88214,3.1505,15,2.68,15.23753261,18.89,-3.97,19.30266821,3.02448,0.88214,3.1505,18.89,-3.97,19.30266821
03/05/2019 15:30,18.37728,3.68254,18.74261244,2.95728,0.86254,3.0805,15.42,2.82,15.67573922,19.43,-3.62,19.76434416,2.95728,0.86254,3.0805,19.43,-3.62,19.76434416
03/05/2019 16:00,18.6664,3.6677,19.02331496,2.9064,0.8477,3.0275,15.76,2.82,16.01030918,19.85,-3.62,20.17738586,2.9064,0.8477,3.0275,19.85,-3.62,20.17738586
03/05/2019 16:30,19.09976,3.66868,19.44890858,2.90976,0.84868,3.031,16.19,2.82,16.43376098,20.33,-3.56,20.6393435,2.90976,0.84868,3.031,20.33,-3.56,20.6393435
03/05/2019 17:00,19.56864,3.96252,19.96580167,2.88864,0.84252,3.009,16.68,3.12,16.96928991,20.8,-3.33,21.06487361,2.88864,0.84252,3.009,20.8,-3.33,21.06487361
03/05/2019 17:30,20.0036,4.0398,20.40744955,2.9136,0.8498,3.035,17.09,3.19,17.38517184,21,-3.37,21.26868355,2.9136,0.8498,3.035,21,-3.37,21.26868355
03/05/2019 18:00,19.80272,4.08496,20.21965919,2.86272,0.83496,2.982,16.94,3.25,17.2489449,20.92,-3.28,21.17557083,2.86272,0.83496,2.982,20.92,-3.28,21.17557083
03/05/2019 18:30,19.12808,3.83444,19.50862308,2.27808,0.66444,2.373,16.85,3.17,17.14559419,20.92,-3.22,21.1663601,2.27808,0.66444,2.373,20.92,-3.22,21.1663601
03/05/2019 19:00,19.0896,3.7328,19.45113426,1.9296,0.5628,2.01,17.16,3.17,17.45034384,21.21,-3.22,21.45303009,1.9296,0.5628,2.01,21.21,-3.22,21.45303009
03/05/2019 19:30,18.72704,3.79372,19.10744197,1.96704,0.57372,2.049,16.76,3.22,17.06651693,20.78,-2.92,20.98415593,1.96704,0.57372,2.049,20.78,-2.92,20.98415593
03/05/2019 20:00,18.28208,3.82144,18.67720142,1.82208,0.53144,1.898,16.46,3.29,16.78558012,20.41,-2.85,20.60802271,1.82208,0.53144,1.898,20.41,-2.85,20.60802271
03/05/2019 20:30,17.25,3.905,17.68647859,1.08,0.315,1.125,16.17,3.59,16.56372543,20.11,-2.77,20.29987685,1.08,0.315,1.125,20.11,-2.77,20.29987685
03/05/2019 21:00,17.90336,4.15848,18.37996886,2.22336,0.64848,2.316,15.68,3.51,16.06805838,18.91,-2.77,19.11180264,2.22336,0.64848,2.316,18.91,-2.77,19.11180264
03/05/2019 21:30,17.07352,4.78936,17.73254224,2.60352,0.75936,2.712,14.47,4.03,15.02071237,17.87,-2.01,17.98268612,2.60352,0.75936,2.712,17.87,-2.01,17.98268612
03/05/2019 22:00,16.02824,5.12032,16.82623411,2.77824,0.81032,2.894,13.25,4.31,13.93336284,16.84,-1.91,16.94797038,2.77824,0.81032,2.894,16.84,-1.91,16.94797038
03/05/2019 22:30,15.01152,5.22836,15.89595801,2.77152,0.80836,2.887,12.24,4.42,13.01360826,15.63,-1.47,15.69897449,2.77152,0.80836,2.887,15.63,-1.47,15.69897449
03/05/2019 23:00,14.0948,5.4064,15.09611036,2.7648,0.8064,2.88,11.33,4.6,12.22820101,14.25,1.65,14.34520826,2.7648,0.8064,2.88,14.25,1.65,14.34520826
03/05/2019 23:30,12.86864,5.61752,14.04131142,2.76864,0.80752,2.884,10.1,4.81,11.18687177,13.06,0,13.06,2.76864,0.80752,2.884,13.06,0,13.06
04/05/2019 00:00,12.21904,5.61472,13.44730528,2.75904,0.80472,2.874,9.46,4.81,10.61261985,12.31,0,12.31,2.75904,0.80472,2.874,12.31,0,12.31
04/05/2019 00:30,11.59,5.615,12.87852185,2.76,0.805,2.875,8.83,4.81,10.05509821,11.58,0,11.58,2.76,0.805,2.875,11.58,0,11.58
04/05/2019 01:00,11.20768,5.70724,12.5771491,2.76768,0.80724,2.883,8.44,4.9,9.759282761,10.98,0,10.98,2.76768,0.80724,2.883,10.98,0,10.98
04/05/2019 01:30,11.11688,5.76284,12.52179483,2.78688,0.81284,2.903,8.33,4.95,9.689757479,10.87,0,10.87,2.78688,0.81284,2.903,10.87,0,10.87
04/05/2019 02:00,11.32208,5.64144,12.64971702,2.78208,0.81144,2.898,8.54,4.83,9.81124355,11.25,0,11.25,2.78208,0.81144,2.898,11.25,0,11.25
04/05/2019 02:30,11.2632,5.6476,12.59980397,2.8032,0.8176,2.92,8.46,4.83,9.741688765,11.18,0,11.18,2.8032,0.8176,2.92,11.18,0,11.18
04/05/2019 03:00,11.19856,5.91208,12.66335011,2.81856,0.82208,2.936,8.38,5.09,9.804718252,10.97,0,10.97,2.81856,0.82208,2.936,10.97,0,10.97
04/05/2019 03:30,11.02608,6.01844,12.56169018,2.80608,0.81844,2.923,8.22,5.2,9.726684944,10.85,0,10.85,2.80608,0.81844,2.923,10.85,0,10.85
04/05/2019 04:00,10.82688,6.01284,12.38448931,2.78688,0.81284,2.903,8.04,5.2,9.575050914,10.68,0,10.68,2.78688,0.81284,2.903,10.68,0,10.68
04/05/2019 04:30,10.9344,6.0042,12.4744347,2.8944,0.8442,3.015,8.04,5.16,9.553386834,10.59,0,10.59,2.8944,0.8442,3.015,10.59,0,10.59
04/05/2019 05:00,10.92336,6.05848,12.4909957,2.94336,0.85848,3.066,7.98,5.2,9.524725718,10.48,0,10.48,2.94336,0.85848,3.066,10.48,0,10.48
04/05/2019 05:30,10.95608,5.72344,12.36096495,2.92608,0.85344,3.048,8.03,4.87,9.391368377,10.65,0,10.65,2.92608,0.85344,3.048,10.65,0,10.65
04/05/2019 06:00,10.50416,5.41788,11.8190863,2.08416,0.60788,2.171,8.42,4.81,9.69703563,11.07,0,11.07,2.08416,0.60788,2.171,11.07,0,11.07
04/05/2019 06:30,10.1628,4.7754,11.22884451,0.5328,0.1554,0.555,9.63,4.62,10.68088479,12.43,0,12.43,0.5328,0.1554,0.555,12.43,0,12.43
04/05/2019 07:00,11.39664,4.61652,12.29616445,0.53664,0.15652,0.559,10.86,4.46,11.74015332,13.34,1.61,13.43680394,0.53664,0.15652,0.559,13.34,1.61,13.43680394
04/05/2019 07:30,12.76824,0.14532,12.76906694,0.49824,0.14532,0.519,12.27,0,12.27,14.63,1.61,14.71832192,0.49824,0.14532,0.519,14.63,1.61,14.71832192
04/05/2019 08:00,14.89128,4.87204,15.66802457,2.92128,0.85204,3.043,11.97,4.02,12.62700677,14.51,0.38,14.51497503,2.92128,0.85204,3.043,14.51,0.38,14.51497503
04/05/2019 08:30,15.76464,4.93052,16.51768452,3.46464,1.01052,3.609,12.3,3.92,12.90954685,15.61,-2.18,15.76148787,3.46464,1.01052,3.609,15.61,-2.18,15.76148787
04/05/2019 09:00,16.48136,4.53498,17.09389572,3.65136,1.06498,3.8035,12.83,3.47,13.29096686,16.27,-2.39,16.44460398,3.65136,1.06498,3.8035,16.27,-2.39,16.44460398
04/05/2019 09:30,17.00928,4.35604,17.55820864,3.68928,1.07604,3.843,13.32,3.28,13.71790071,16.79,-2.49,16.97363249,3.68928,1.07604,3.843,16.79,-2.49,16.97363249
04/05/2019 10:00,17.03184,4.45762,17.60550908,3.83184,1.11762,3.9915,13.2,3.34,13.61600529,16.13,-2.49,16.32106001,3.83184,1.11762,3.9915,16.13,-2.49,16.32106001
04/05/2019 10:30,17.30408,1.09494,17.33868733,3.75408,1.09494,3.9105,13.55,0,13.55,16.4,0,16.4,3.75408,1.09494,3.9105,16.4,0,16.4
04/05/2019 11:00,17.21792,1.07856,17.25166835,3.69792,1.07856,3.852,13.52,0,13.52,16.44,0,16.44,3.69792,1.07856,3.852,16.44,0,16.44
04/05/2019 11:30,16.93288,1.10334,16.96878853,3.78288,1.10334,3.9405,13.15,0,13.15,16.02,0,16.02,3.78288,1.10334,3.9405,16.02,0,16.02
04/05/2019 12:00,16.9876,1.1018,17.02329337,3.7776,1.1018,3.935,13.21,0,13.21,16.1,0,16.1,3.7776,1.1018,3.935,16.1,0,16.1
04/05/2019 12:30,16.44232,5.12526,17.22260657,3.89232,1.13526,4.0545,12.55,3.99,13.16900148,15.6,-2.32,15.77156936,3.89232,1.13526,4.0545,15.6,-2.32,15.77156936
04/05/2019 13:00,16.09648,4.85064,16.81146564,3.87648,1.13064,4.038,12.22,3.72,12.77367606,15.71,-2.28,15.87458661,3.87648,1.13064,4.038,15.71,-2.28,15.87458661
04/05/2019 13:30,15.95016,4.77588,16.64982384,3.62016,1.05588,3.771,12.33,3.72,12.87894794,15.85,-2.07,15.98459884,3.62016,1.05588,3.771,15.85,-2.07,15.98459884
04/05/2019 14:00,15.82888,4.82884,16.54905247,3.45888,1.00884,3.603,12.37,3.82,12.94640104,15.81,-2.07,15.9449365,3.45888,1.00884,3.603,15.81,-2.07,15.9449365
04/05/2019 14:30,15.5072,5.1571,16.34224379,3.7272,1.0871,3.8825,11.78,4.07,12.46327806,15.2,-2.01,15.33232207,3.7272,1.0871,3.8825,15.2,-2.01,15.33232207
04/05/2019 15:00,14.6928,5.2629,15.60693718,3.4728,1.0129,3.6175,11.22,4.25,11.99795399,14.19,-1.26,14.24583097,3.4728,1.0129,3.6175,14.19,-1.26,14.24583097
04/05/2019 15:30,15.03616,5.06888,15.86756604,3.59616,1.04888,3.746,11.44,4.02,12.12575771,14.68,-1.74,14.78276023,3.59616,1.04888,3.746,14.68,-1.74,14.78276023
04/05/2019 16:00,14.28712,5.14416,15.18499852,3.23712,0.94416,3.372,11.05,4.2,11.8212732,14.22,-1.67,14.31772677,3.23712,0.94416,3.372,14.22,-1.67,14.31772677
04/05/2019 16:30,14.95368,4.96024,15.75488897,3.22368,0.94024,3.358,11.73,4.02,12.39972984,14.94,-1.88,15.05782189,3.22368,0.94024,3.358,14.94,-1.88,15.05782189
04/05/2019 17:00,15.57296,4.88128,16.32004833,2.95296,0.86128,3.076,12.62,4.02,13.24480275,15.25,-0.6,15.26179871,2.95296,0.86128,3.076,15.25,-0.6,15.26179871
04/05/2019 17:30,16.45536,4.93448,17.17928886,3.13536,0.91448,3.266,13.32,4.02,13.91340361,16.31,-2.02,16.43461286,3.13536,0.91448,3.266,16.31,-2.02,16.43461286
04/05/2019 18:00,16.68864,5.00252,17.42228204,3.36864,0.98252,3.509,13.32,4.02,13.91340361,16.86,-2.07,16.98659766,3.36864,0.98252,3.509,16.86,-2.07,16.98659766
04/05/2019 18:30,16.81704,4.89122,17.51390497,2.98704,0.87122,3.1115,13.83,4.02,14.40240605,17.39,-2.07,17.51276677,2.98704,0.87122,3.1115,17.39,-2.07,17.51276677
04/05/2019 19:00,16.52968,4.84824,17.22601962,2.83968,0.82824,2.958,13.69,4.02,14.26802369,17.2,-1.98,17.31359004,2.83968,0.82824,2.958,17.2,-1.98,17.31359004
04/05/2019 19:30,15.87256,4.33658,16.45430299,2.18256,0.63658,2.2735,13.69,3.7,14.18118824,17.29,-1.66,17.36950489,2.18256,0.63658,2.2735,17.29,-1.66,17.36950489
04/05/2019 20:00,15.79928,4.30354,16.37491084,2.06928,0.60354,2.1555,13.73,3.7,14.21980661,17.29,-1.61,17.36479772,2.06928,0.60354,2.1555,17.29,-1.61,17.36479772
04/05/2019 20:30,15.22648,4.60564,15.90778467,2.07648,0.60564,2.163,13.15,4,13.74490815,16.67,-1.61,16.74756699,2.07648,0.60564,2.163,16.67,-1.61,16.74756699
04/05/2019 21:00,15.18808,4.59444,15.86778664,2.03808,0.59444,2.123,13.15,4,13.74490815,16.63,-1.61,16.70775269,2.03808,0.59444,2.123,16.63,-1.61,16.70775269
04/05/2019 21:30,15.44432,4.89376,16.20110821,2.34432,0.68376,2.442,13.1,4.21,13.75987282,16.59,-1.61,16.66793928,2.34432,0.68376,2.442,16.59,-1.61,16.66793928
04/05/2019 22:00,15.16208,5.18644,16.02460077,2.66208,0.77644,2.773,12.5,4.41,13.25511599,15.71,-0.82,15.73138583,2.66208,0.77644,2.773,15.71,-0.82,15.73138583
04/05/2019 22:30,13.97104,5.47572,15.00578116,2.11104,0.61572,2.199,11.86,4.86,12.81714477,15.14,-1.61,15.22536371,2.11104,0.61572,2.199,15.14,-1.61,15.22536371
04/05/2019 23:00,13.19976,5.38368,14.25544368,2.06976,0.60368,2.156,11.13,4.78,12.11302192,14.29,2.11,14.44493683,2.06976,0.60368,2.156,14.29,2.11,14.44493683
04/05/2019 23:30,12.37568,4.39624,13.13333094,2.21568,0.64624,2.308,10.16,3.75,10.82996307,12.85,2.02,13.00780151,2.21568,0.64624,2.308,12.85,2.02,13.00780151
05/05/2019 00:00,11.68424,5.59332,12.95402227,2.27424,0.66332,2.369,9.41,4.93,10.62322926,12.22,0,12.22,2.27424,0.66332,2.369,12.22,0,12.22
05/05/2019 00:30,11.19048,5.94764,12.67285541,2.70048,0.78764,2.813,8.49,5.16,9.935074232,11.26,0,11.26,2.70048,0.78764,2.813,11.26,0,11.26
05/05/2019 01:00,10.6728,5.8754,12.18314348,2.4528,0.7154,2.555,8.22,5.16,9.705359344,10.87,0,10.87,2.4528,0.7154,2.555,10.87,0,10.87
05/05/2019 01:30,10.47312,5.85216,11.99725049,2.13312,0.62216,2.222,8.34,5.23,9.844211497,10.87,0,10.87,2.13312,0.62216,2.222,10.87,0,10.87
05/05/2019 02:00,11.2772,2.8496,11.63165766,2.4672,0.7196,2.57,8.81,2.13,9.063829213,10.87,2.5,11.15378411,2.4672,0.7196,2.57,10.87,2.5,11.15378411
05/05/2019 02:30,11.3264,2.8052,11.66861106,2.7264,0.7952,2.84,8.6,2.01,8.831766528,10.61,2.61,10.9263077,2.7264,0.7952,2.84,10.61,2.61,10.9263077
05/05/2019 03:00,10.91272,2.66996,11.23459586,2.26272,0.65996,2.357,8.65,2.01,8.8804617,10.67,2.52,10.96354413,2.26272,0.65996,2.357,10.67,2.52,10.96354413
05/05/2019 03:30,10.80544,2.66492,11.12921076,2.24544,0.65492,2.339,8.56,2.01,8.792820935,10.55,2.65,10.87772954,2.24544,0.65492,2.339,10.55,2.65,10.87772954
05/05/2019 04:00,10.82128,2.75704,11.16697678,2.56128,0.74704,2.668,8.26,2.01,8.501041113,10.22,2.56,10.53574867,2.56128,0.74704,2.668,10.22,2.56,10.53574867
05/05/2019 04:30,10.60672,2.64196,10.93080335,2.16672,0.63196,2.257,8.44,2.01,8.676041724,10.44,2.56,10.74928835,2.16672,0.63196,2.257,10.44,2.56,10.74928835
05/05/2019 05:00,10.72744,2.68592,11.05857745,2.31744,0.67592,2.414,8.41,2.01,8.646860702,10.27,2.72,10.62409055,2.31744,0.67592,2.414,10.27,2.72,10.62409055
05/05/2019 05:30,10.45208,2.64644,10.78191175,2.18208,0.63644,2.273,8.27,2.01,8.510757898,10.2,2.8,10.57733426,2.18208,0.63644,2.273,10.2,2.8,10.57733426
05/05/2019 06:00,10.56488,2.64434,10.89078617,2.17488,0.63434,2.2655,8.39,2.01,8.627409808,10.28,2.59,10.60124993,2.17488,0.63434,2.2655,10.28,2.59,10.60124993
05/05/2019 06:30,11.14984,2.72162,11.4772012,2.43984,0.71162,2.5415,8.71,2.01,8.938914923,10.64,2.49,10.92747455,2.43984,0.71162,2.5415,10.64,2.49,10.92747455
05/05/2019 07:00,11.49832,4.61326,12.38925061,2.78832,0.81326,2.9045,8.71,3.8,9.502846942,11.15,2.44,11.41385561,2.78832,0.81326,2.9045,11.15,2.44,11.41385561
05/05/2019 07:30,11.8396,5.5153,13.06118916,2.3496,0.6853,2.4475,9.49,4.83,10.64842711,12.12,0,12.12,2.3496,0.6853,2.4475,12.12,0,12.12
05/05/2019 08:00,12.47944,5.56192,13.66277339,2.50944,0.73192,2.614,9.97,4.83,11.07834825,12.73,0,12.73,2.50944,0.73192,2.614,12.73,0,12.73
05/05/2019 08:30,13.80232,5.23526,14.76184218,2.69232,0.78526,2.8045,11.11,4.45,11.96806584,13.8,-0.35,13.80443769,2.69232,0.78526,2.8045,13.8,-0.35,13.80443769
05/05/2019 09:00,14.06496,5.14478,14.97637677,2.48496,0.72478,2.5885,11.58,4.42,12.39486991,14.64,-1.61,14.72826195,2.48496,0.72478,2.5885,14.64,-1.61,14.72826195
05/05/2019 09:30,14.77296,4.80378,15.53436994,2.65296,0.77378,2.7635,12.12,4.03,12.77244299,15.3,-1.61,15.38447594,2.65296,0.77378,2.7635,15.3,-1.61,15.38447594
05/05/2019 10:00,15.24616,4.63388,15.93481216,2.75616,0.80388,2.871,12.49,3.83,13.0640346,15.72,-1.61,15.80223086,2.75616,0.80388,2.871,15.72,-1.61,15.80223086
05/05/2019 10:30,15.33344,4.49392,15.97841354,2.89344,0.84392,3.014,12.44,3.65,12.96441669,15.72,-1.61,15.80223086,2.89344,0.84392,3.014,15.72,-1.61,15.80223086
05/05/2019 11:00,15.40072,4.76146,16.1199776,3.09072,0.90146,3.2195,12.31,3.86,12.90099609,15.57,-1.83,15.67717449,3.09072,0.90146,3.2195,15.57,-1.83,15.67717449
05/05/2019 11:30,15.1792,4.4981,15.83164604,2.5992,0.7581,2.7075,12.58,3.74,13.12417616,15.96,-1.99,16.0835848,2.5992,0.7581,2.7075,15.96,-1.99,16.0835848
05/05/2019 12:00,15.63824,4.23032,16.2003135,2.05824,0.60032,2.144,13.58,3.63,14.0567884,17.09,-1.99,17.20547006,2.05824,0.60032,2.144,17.09,-1.99,17.20547006
05/05/2019 12:30,15.64872,4.26546,16.21963584,2.17872,0.63546,2.2695,13.47,3.63,13.95054838,17.04,-1.99,17.1558066,2.17872,0.63546,2.2695,17.04,-1.99,17.1558066
05/05/2019 13:00,15.99664,4.47652,16.61119269,2.69664,0.78652,2.809,13.3,3.69,13.80239472,16.83,-1.99,16.94724166,2.69664,0.78652,2.809,16.83,-1.99,16.94724166
05/05/2019 13:30,15.84544,4.43242,16.45370219,2.54544,0.74242,2.6515,13.3,3.69,13.80239472,16.87,-1.99,16.98696559,2.54544,0.74242,2.6515,16.87,-1.99,16.98696559
05/05/2019 14:00,15.48688,4.67534,16.17721411,2.72688,0.79534,2.8405,12.76,3.88,13.3368662,16.21,-1.99,16.33169311,2.72688,0.79534,2.8405,16.21,-1.99,16.33169311
05/05/2019 14:30,14.96456,4.74008,15.69733781,2.67456,0.78008,2.786,12.29,3.96,12.91223064,15.7,-1.83,15.80629305,2.67456,0.78008,2.786,15.7,-1.83,15.80629305
05/05/2019 15:00,14.98896,4.83928,15.75079531,2.80896,0.81928,2.926,12.18,4.02,12.82625432,15.49,-1.67,15.57976251,2.80896,0.81928,2.926,15.49,-1.67,15.57976251
05/05/2019 15:30,14.6364,4.7277,15.38100622,2.4264,0.7077,2.5275,12.21,4.02,12.85474621,15.54,-0.86,15.56377846,2.4264,0.7077,2.5275,15.54,-0.86,15.56377846
05/05/2019 16:00,15.30328,0.78554,15.3234282,2.69328,0.78554,2.8055,12.61,0,12.61,15.26,1.61,15.34469615,2.69328,0.78554,2.8055,15.26,1.61,15.34469615
05/05/2019 16:30,15.3472,0.7546,15.36574011,2.5872,0.7546,2.695,12.76,0,12.76,15.3,1.61,15.38447594,2.5872,0.7546,2.695,15.3,1.61,15.38447594
05/05/2019 17:00,15.81464,4.86302,16.54544656,2.92464,0.85302,3.0465,12.89,4.01,13.49934072,15.53,1.33,15.58684702,2.92464,0.85302,3.0465,15.53,1.33,15.58684702
05/05/2019 17:30,15.89168,4.84174,16.61288474,2.85168,0.83174,2.9705,13.04,4.01,13.64264271,16.57,-1.61,16.64803292,2.85168,0.83174,2.9705,16.57,-1.61,16.64803292
05/05/2019 18:00,16.45952,4.83236,17.15422694,2.81952,0.82236,2.937,13.64,4.01,14.2172325,17.22,-1.65,17.29886991,2.81952,0.82236,2.937,17.22,-1.65,17.29886991
05/05/2019 18:30,15.66664,4.49402,16.29846081,2.27664,0.66402,2.3715,13.39,3.83,13.92698819,16.97,-1.74,17.05897125,2.27664,0.66402,2.3715,16.97,-1.74,17.05897125
05/05/2019 19:00,15.28056,4.61808,15.96315059,2.05056,0.59808,2.136,13.23,4.02,13.82726654,16.78,-1.61,16.85706084,2.05056,0.59808,2.136,16.78,-1.61,16.85706084
05/05/2019 19:30,15.13536,4.67198,15.84002902,2.23536,0.65198,2.3285,12.9,4.02,13.51186146,16.4,-1.61,16.47883794,2.23536,0.65198,2.3285,16.4,-1.61,16.47883794
05/05/2019 20:00,14.73208,4.56894,15.42431178,1.88208,0.54894,1.9605,12.85,4.02,13.46413384,16.13,-1.61,16.21015114,1.88208,0.54894,1.9605,16.13,-1.61,16.21015114
05/05/2019 20:30,14.8132,4.5926,15.50879973,1.9632,0.5726,2.045,12.85,4.02,13.46413384,16.35,-1.61,16.42907788,1.9632,0.5726,2.045,16.35,-1.61,16.42907788
05/05/2019 21:00,15.23768,4.59724,15.91607701,2.28768,0.66724,2.383,12.95,3.93,13.53319622,16.49,-1.61,16.5684097,2.28768,0.66724,2.383,16.49,-1.61,16.5684097
05/05/2019 21:30,15.25624,4.58432,15.93012394,2.10624,0.61432,2.194,13.15,3.97,13.73620763,16.63,-1.61,16.70775269,2.10624,0.61432,2.194,16.63,-1.61,16.70775269
05/05/2019 22:00,14.4168,5.0324,15.26987793,1.9968,0.5824,2.08,12.42,4.45,13.19313837,15.75,-1.61,15.83207504,1.9968,0.5824,2.08,15.75,-1.61,15.83207504
05/05/2019 22:30,14.00176,5.38968,15.0032641,2.26176,0.65968,2.356,11.74,4.73,12.65703362,14.96,0,14.96,2.26176,0.65968,2.356,14.96,0,14.96
05/05/2019 23:00,13.2956,5.4158,14.35631809,2.1456,0.6258,2.235,11.15,4.79,12.13534507,14.28,0,14.28,2.1456,0.6258,2.235,14.28,0,14.28
05/05/2019 23:30,12.21648,4.85564,13.14608776,2.07648,0.60564,2.163,10.14,4.25,10.9946396,12.94,2.27,13.13759872,2.07648,0.60564,2.163,12.94,2.27,13.13759872
06/05/2019 00:00,11.56488,5.65184,12.87205286,2.23488,0.65184,2.328,9.33,5,10.5853153,12.11,0,12.11,2.23488,0.65184,2.328,12.11,0,12.11
06/05/2019 00:30,11.03488,5.91184,12.51872313,2.47488,0.72184,2.578,8.56,5.19,10.01047951,11.3,0,11.3,2.47488,0.72184,2.578,11.3,0,11.3
06/05/2019 01:00,10.5428,5.8704,12.06698919,2.3328,0.6804,2.43,8.21,5.19,9.712888345,10.88,0,10.88,2.3328,0.6804,2.43,10.88,0,10.88
06/05/2019 01:30,10.6848,5.8964,12.20378974,2.2848,0.6664,2.38,8.4,5.23,9.895094744,10.97,0,10.97,2.2848,0.6664,2.38,10.97,0,10.97
06/05/2019 02:00,11.07056,5.89808,12.54370944,2.29056,0.66808,2.386,8.78,5.23,10.21965264,11.32,0,11.32,2.29056,0.66808,2.386,11.32,0,11.32
06/05/2019 02:30,10.89408,5.92244,12.39984978,2.37408,0.69244,2.473,8.52,5.23,9.997164598,11.28,0,11.28,2.37408,0.69244,2.473,11.28,0,11.28
06/05/2019 03:00,10.58216,5.82188,12.07793016,2.13216,0.62188,2.221,8.45,5.2,9.92181939,11.24,0,11.24,2.13216,0.62188,2.221,11.24,0,11.24
06/05/2019 03:30,10.4228,5.7754,11.9159559,1.9728,0.5754,2.055,8.45,5.2,9.92181939,11.19,0,11.19,1.9728,0.5754,2.055,11.19,0,11.19
06/05/2019 04:00,10.42832,5.75076,11.90886639,2.12832,0.62076,2.217,8.3,5.13,9.757402318,10.8,0,10.8,2.12832,0.62076,2.217,10.8,0,10.8
06/05/2019 04:30,10.46688,5.61784,11.87921307,2.42688,0.70784,2.528,8.04,4.91,9.420705918,10.68,0,10.68,2.42688,0.70784,2.528,10.68,0,10.68
06/05/2019 05:00,10.33728,5.58004,11.74717856,2.29728,0.67004,2.393,8.04,4.91,9.420705918,10.64,0,10.64,2.29728,0.67004,2.393,10.64,0,10.64
06/05/2019 05:30,10.54416,5.63288,11.95444048,2.20416,0.64288,2.296,8.34,4.99,9.718832234,10.85,0,10.85,2.20416,0.64288,2.296,10.85,0,10.85
06/05/2019 06:00,10.69152,5.46336,12.00653582,2.17152,0.63336,2.262,8.52,4.83,9.793839901,11.08,0,11.08,2.17152,0.63336,2.262,11.08,0,11.08
06/05/2019 06:30,11.4356,4.6383,12.34045276,2.0856,0.6083,2.1725,9.35,4.03,10.18152248,11.95,2.3,12.16932619,2.0856,0.6083,2.1725,11.95,2.3,12.16932619
06/05/2019 07:00,12.06472,5.51096,13.26379089,2.33472,0.68096,2.432,9.73,4.83,10.86286334,12.61,0,12.61,2.33472,0.68096,2.432,12.61,0,12.61
06/05/2019 07:30,12.786,5.388,13.87488162,2.256,0.658,2.35,10.53,4.73,11.54356098,13.5,-1.61,13.59566475,2.256,0.658,2.35,13.5,-1.61,13.59566475
06/05/2019 08:00,13.54736,4.93548,14.41838846,2.24736,0.65548,2.341,11.3,4.28,12.08339356,14.37,-1.61,14.4599101,2.24736,0.65548,2.341,14.37,-1.61,14.4599101
06/05/2019 08:30,14.58056,4.72808,15.32799629,2.29056,0.66808,2.386,12.29,4.06,12.94324921,15.21,-0.43,15.21607702,2.29056,0.66808,2.386,15.21,-0.43,15.21607702
06/05/2019 09:00,15.51912,4.39266,16.1288111,2.64912,0.77266,2.7595,12.87,3.62,13.36941659,15.94,-1.83,16.04470318,2.64912,0.77266,2.7595,15.94,-1.83,16.04470318
06/05/2019 09:30,15.90616,4.31888,16.48207057,2.39616,0.69888,2.496,13.51,3.62,13.98658286,17.01,-2.05,17.13308495,2.39616,0.69888,2.496,17.01,-2.05,17.13308495
06/05/2019 10:00,16.39072,3.88646,16.84518547,2.49072,0.72646,2.5945,13.9,3.16,14.25466941,17.36,-2.26,17.50649023,2.49072,0.72646,2.5945,17.36,-2.26,17.50649023
06/05/2019 10:30,16.488,5.414,17.3541217,2.688,0.784,2.8,13.8,4.63,14.55599189,17.7,-3.63,18.06839506,2.688,0.784,2.8,17.7,-3.63,18.06839506
06/05/2019 11:00,16.34744,4.28842,16.9005722,2.73744,0.79842,2.8515,13.61,3.49,14.05034519,17.28,-2.63,17.47899597,2.73744,0.79842,2.8515,17.28,-2.63,17.47899597
06/05/2019 11:30,16.08296,3.94128,16.55884327,2.47296,0.72128,2.576,13.61,3.22,13.98572487,17.2,-2.21,17.34139844,2.47296,0.72128,2.576,17.2,-2.21,17.34139844
06/05/2019 12:00,16.14968,6.57324,17.43615922,2.47968,0.72324,2.583,13.67,5.85,14.86914254,17.97,-5.14,18.69065274,2.47968,0.72324,2.583,17.97,-5.14,18.69065274
06/05/2019 12:30,16.02888,7.12384,17.54064111,2.61888,0.76384,2.728,13.41,6.36,14.84175529,17.86,-5.59,18.71437148,2.61888,0.76384,2.728,17.86,-5.59,18.71437148
06/05/2019 13:00,15.70232,7.11026,17.23713,2.57232,0.75026,2.6795,13.13,6.36,14.58925975,17.57,-5.56,18.42874114,2.57232,0.75026,2.6795,17.57,-5.56,18.42874114
06/05/2019 13:30,15.99216,4.81438,16.70112081,2.31216,0.67438,2.4085,13.68,4.14,14.29272542,17.64,-3.22,17.9314807,2.31216,0.67438,2.4085,17.64,-3.22,17.9314807
06/05/2019 14:00,16.14392,3.45406,16.50929082,2.17392,0.63406,2.2645,13.97,2.82,14.25178234,17.64,-1.92,17.74418215,2.17392,0.63406,2.2645,17.64,-1.92,17.74418215
06/05/2019 14:30,15.69848,3.72164,16.13359472,2.26848,0.66164,2.363,13.43,3.06,13.77419689,17.09,-1.92,17.19751436,2.26848,0.66164,2.363,17.09,-1.92,17.19751436
06/05/2019 15:00,15.54976,4.32118,16.13900966,2.60976,0.76118,2.7185,12.94,3.56,13.42077494,16.51,-2,16.63069752,2.60976,0.76118,2.7185,16.51,-2,16.63069752
06/05/2019 15:30,15.35184,4.24012,15.92663207,2.33184,0.68012,2.429,13.02,3.56,13.49792577,16.56,-2,16.68033573,2.33184,0.68012,2.429,16.56,-2,16.68033573
06/05/2019 16:00,14.97696,4.34828,15.59541182,2.49696,0.72828,2.601,12.48,3.62,12.99441418,15.99,-2,16.11459277,2.49696,0.72828,2.601,15.99,-2,16.11459277
06/05/2019 16:30,15.53616,4.26638,16.11130863,2.21616,0.64638,2.3085,13.32,3.62,13.80314457,16.87,-1.93,16.98004122,2.21616,0.64638,2.3085,16.87,-1.93,16.98004122
06/05/2019 17:00,16.15712,4.04916,16.6567771,2.15712,0.62916,2.247,14,3.42,14.41167582,17.6,-2.01,17.71440374,2.15712,0.62916,2.247,17.6,-2.01,17.71440374
06/05/2019 17:30,17.04192,3.84056,17.46931419,2.16192,0.63056,2.252,14.88,3.21,15.22230272,18.55,-2.16,18.675334,2.16192,0.63056,2.252,18.55,-2.16,18.675334
06/05/2019 18:00,17.406,3.798,17.8155449,2.016,0.588,2.1,15.39,3.21,15.72120224,19.24,-2.31,19.37817587,2.016,0.588,2.1,19.24,-2.31,19.37817587
06/05/2019 18:30,17.61192,3.78806,18.01469191,1.98192,0.57806,2.0645,15.63,3.21,15.95622136,19.3,-2.19,19.42385389,1.98192,0.57806,2.0645,19.3,-2.19,19.42385389
06/05/2019 19:00,17.20648,3.72814,17.60573719,1.77648,0.51814,1.8505,15.43,3.21,15.76036167,19.16,-2.08,19.27257118,1.77648,0.51814,1.8505,19.16,-2.08,19.27257118
06/05/2019 19:30,16.35544,3.49742,16.72520147,0.98544,0.28742,1.0265,15.37,3.21,15.70162412,19.1,-2.15,19.22062694,0.98544,0.28742,1.0265,19.1,-2.15,19.22062694
06/05/2019 20:00,16.18832,3.84076,16.63770242,0.92832,0.27076,0.967,15.26,3.57,15.67202922,18.88,-2.01,18.98669271,0.92832,0.27076,0.967,18.88,-2.01,18.98669271
06/05/2019 20:30,15.76808,3.83194,16.22701793,0.89808,0.26194,0.9355,14.87,3.57,15.29254067,18.65,-1.85,18.74153142,0.89808,0.26194,0.9355,18.65,-1.85,18.74153142
06/05/2019 21:00,15.70568,3.88124,16.17814601,0.89568,0.26124,0.933,14.81,3.62,15.24599948,18.58,-1.64,18.65223847,0.89568,0.26124,0.933,18.58,-1.64,18.65223847
06/05/2019 21:30,15.52088,3.95984,16.01805384,0.89088,0.25984,0.928,14.63,3.7,15.09062292,18.27,-1.64,18.34345932,0.89088,0.25984,0.928,18.27,-1.64,18.34345932
06/05/2019 22:00,14.53992,4.26956,15.15382513,0.88992,0.25956,0.927,13.65,4.01,14.22682677,17.2,-1.61,17.27518741,0.88992,0.25956,0.927,17.2,-1.61,17.27518741
06/05/2019 22:30,13.71608,4.59844,14.46639212,0.88608,0.25844,0.923,12.83,4.34,13.54416849,16.23,-1.61,16.30965971,0.88608,0.25844,0.923,16.23,-1.61,16.30965971
06/05/2019 23:00,12.78704,4.12872,13.43706519,0.88704,0.25872,0.924,11.9,3.87,12.51346874,14.89,0.29,14.89282378,0.88704,0.25872,0.924,14.89,0.29,14.89282378
06/05/2019 23:30,11.49608,4.46844,12.33396982,0.88608,0.25844,0.923,10.61,4.21,11.41473609,13.46,1.96,13.60195574,0.88608,0.25844,0.923,13.46,1.96,13.60195574
07/05/2019 00:00,10.59896,4.87928,11.66813294,0.88896,0.25928,0.926,9.71,4.62,10.75306933,12.54,2.41,12.76948315,0.88896,0.25928,0.926,12.54,2.41,12.76948315
07/05/2019 00:30,10.28992,1.86956,10.45837981,0.88992,0.25956,0.927,9.4,1.61,9.536881042,11.47,2.41,11.72045221,0.88992,0.25956,0.927,11.47,2.41,11.72045221
07/05/2019 01:00,10.03088,1.86984,10.20366871,0.89088,0.25984,0.928,9.14,1.61,9.280716567,11.18,2.41,11.43680462,0.89088,0.25984,0.928,11.18,2.41,11.43680462
07/05/2019 01:30,10.14088,1.86984,10.31182568,0.89088,0.25984,0.928,9.25,1.61,9.389068111,11.26,2.41,11.51502063,0.89088,0.25984,0.928,11.26,2.41,11.51502063
07/05/2019 02:00,10.5116,1.8788,10.67818449,0.9216,0.2688,0.96,9.59,1.61,9.724206909,11.63,2.41,11.87707877,0.9216,0.2688,0.96,11.63,2.41,11.87707877
07/05/2019 02:30,10.87792,2.19856,11.0978741,2.01792,0.58856,2.102,8.86,1.61,9.005093003,10.94,2.46,11.21317083,2.01792,0.58856,2.102,10.94,2.46,11.21317083
07/05/2019 03:00,10.69648,2.14564,10.90955798,1.83648,0.53564,1.913,8.86,1.61,9.005093003,11.05,2.41,11.30975685,1.83648,0.53564,1.913,11.05,2.41,11.30975685
07/05/2019 03:30,10.40152,1.99836,10.59174495,1.33152,0.38836,1.387,9.07,1.61,9.211785929,11.13,2.41,11.38793221,1.33152,0.38836,1.387,11.13,2.41,11.38793221
07/05/2019 04:00,10.11856,1.87208,10.29028377,0.89856,0.26208,0.936,9.22,1.61,9.359513876,11.25,2.41,11.50524228,0.89856,0.26208,0.936,11.25,2.41,11.50524228
07/05/2019 04:30,10.37624,2.08432,10.58351295,1.62624,0.47432,1.694,8.75,1.61,8.896887096,10.76,2.41,11.02659059,1.62624,0.47432,1.694,10.76,2.41,11.02659059
07/05/2019 05:00,10.59032,2.14676,10.80571405,1.84032,0.53676,1.917,8.75,1.61,8.896887096,10.79,2.41,11.05586722,1.84032,0.53676,1.917,10.79,2.41,11.05586722
07/05/2019 05:30,11.08936,2.14648,11.29518843,1.83936,0.53648,1.916,9.25,1.61,9.389068111,11.29,2.41,11.54435793,1.83936,0.53648,1.916,11.29,2.41,11.54435793
07/05/2019 06:00,11.47032,3.68676,12.04825465,1.84032,0.53676,1.917,9.63,3.15,10.13209751,12.16,2.32,12.37933762,1.84032,0.53676,1.917,12.16,2.32,12.37933762
07/05/2019 06:30,13.49128,4.92704,14.36281167,1.84128,0.53704,1.918,11.65,4.39,12.44968273,14.89,-2.19,15.05018937,1.84128,0.53704,1.918,14.89,-2.19,15.05018937
07/05/2019 07:00,15.27232,3.81776,15.74226952,0.95232,0.27776,0.992,14.32,3.54,14.75106776,17.92,-2.82,18.14052921,0.95232,0.27776,0.992,17.92,-2.82,18.14052921
07/05/2019 07:30,17.31528,3.46404,17.65838313,0.90528,0.26404,0.943,16.41,3.2,16.71909387,20.53,-4.23,20.96124519,0.90528,0.26404,0.943,20.53,-4.23,20.96124519
07/05/2019 08:00,18.55624,2.38432,18.70879539,0.90624,0.26432,0.944,17.65,2.12,17.77686418,21.86,-4.38,22.29448362,0.90624,0.26432,0.944,21.86,-4.38,22.29448362
07/05/2019 08:30,19.84864,2.32252,19.98405887,1.68864,0.49252,1.759,18.16,1.83,18.2519725,22.47,-5.01,23.02175059,1.68864,0.49252,1.759,22.47,-5.01,23.02175059
07/05/2019 09:00,20.21024,2.16132,20.32547921,1.89024,0.55132,1.969,18.32,1.61,18.39060902,22.57,-5.27,23.17709645,1.89024,0.55132,1.969,22.57,-5.27,23.17709645
07/05/2019 09:30,20.45712,2.02916,20.55751077,1.43712,0.41916,1.497,19.02,1.61,19.0880198,23.3,-5.41,23.9198265,1.43712,0.41916,1.497,23.3,-5.41,23.9198265
07/05/2019 10:00,20.05872,1.79296,20.13869295,1.03872,0.30296,1.082,19.02,1.49,19.07827298,23.3,-5.6,23.96351393,1.03872,0.30296,1.082,23.3,-5.6,23.96351393
07/05/2019 10:30,19.37208,-1.53606,19.43288357,1.28208,0.37394,1.3355,18.09,-1.91,18.19055249,21.36,-1.92,21.44611853,1.28208,0.37394,1.3355,21.36,-1.92,21.44611853
07/05/2019 11:00,19.64752,-0.99614,19.67275621,2.68752,0.78386,2.7995,16.96,-1.78,17.0531522,20.19,-1.64,20.25649772,2.68752,0.78386,2.7995,20.19,-1.64,20.25649772
07/05/2019 11:30,19.52144,-1.23958,19.56075608,2.40144,0.70042,2.5015,17.12,-1.94,17.22956761,20.33,-1.74,20.40432552,2.40144,0.70042,2.5015,20.33,-1.74,20.40432552
07/05/2019 12:00,19.20328,-1.13946,19.23705622,2.33328,0.68054,2.4305,16.87,-1.82,16.96789026,20.05,-1.65,20.11777821,2.33328,0.68054,2.4305,20.05,-1.65,20.11777821
07/05/2019 12:30,19,-1.0025,19.02642915,2.46,0.7175,2.5625,16.54,-1.72,16.6291912,19.74,-1.61,19.8055472,2.46,0.7175,2.5625,19.74,-1.61,19.8055472
07/05/2019 13:00,18.42768,-1.13526,18.46261643,1.62768,0.47474,1.6955,16.8,-1.61,16.87696951,19.99,-1.61,20.05473012,1.62768,0.47474,1.6955,19.99,-1.61,20.05473012
07/05/2019 13:30,17.9436,1.9498,18.04922439,1.7136,0.4998,1.785,16.23,1.45,16.29464329,20.09,-4.4,20.56618827,1.7136,0.4998,1.785,20.09,-4.4,20.56618827
07/05/2019 14:00,18.85912,2.17266,18.98385784,1.92912,0.56266,2.0095,16.93,1.61,17.00638116,20.83,-4.83,21.38265185,1.92912,0.56266,2.0095,20.83,-4.83,21.38265185
07/05/2019 14:30,19.46232,2.13276,19.57882951,1.79232,0.52276,1.867,17.67,1.61,17.74319588,21.73,-4.83,22.26031896,1.79232,0.52276,1.867,21.73,-4.83,22.26031896
07/05/2019 15:00,18.96336,1.90848,19.05915314,1.02336,0.29848,1.066,17.94,1.61,18.01209871,22.01,-4.78,22.52306595,1.02336,0.29848,1.066,22.01,-4.78,22.52306595
07/05/2019 15:30,19.08072,2.14396,19.2007927,1.83072,0.53396,1.907,17.25,1.61,17.32497042,21.29,-4.6,21.78127866,1.83072,0.53396,1.907,21.29,-4.6,21.78127866
07/05/2019 16:00,18.91072,2.21396,19.03987788,2.07072,0.60396,2.157,16.84,1.61,16.91678752,20.87,-4.6,21.37093587,2.07072,0.60396,2.157,20.87,-4.6,21.37093587
07/05/2019 16:30,18.83424,1.97582,18.93759386,1.25424,0.36582,1.3065,17.58,1.61,17.65356904,21.57,-4.37,22.00822119,1.25424,0.36582,1.3065,21.57,-4.37,22.00822119
07/05/2019 17:00,19.06448,2.96464,19.29361262,1.28448,0.37464,1.338,17.78,2.59,17.96765149,22.01,-5.03,22.5774445,1.28448,0.37464,1.338,22.01,-5.03,22.5774445
07/05/2019 17:30,18.78928,2.75354,18.98997171,1.34928,0.39354,1.4055,17.44,2.36,17.59895451,21.41,-4.1,21.79903897,1.34928,0.39354,1.4055,21.41,-4.1,21.79903897
07/05/2019 18:00,18.83736,2.76048,19.03854988,1.16736,0.34048,1.216,17.67,2.42,17.83494603,21.6,-3.9,21.94925967,1.16736,0.34048,1.216,21.6,-3.9,21.94925967
07/05/2019 18:30,18.91704,2.92872,19.1424085,1.12704,0.32872,1.174,17.79,2.6,17.97899052,21.65,-4.18,22.04982766,1.12704,0.32872,1.174,21.65,-4.18,22.04982766
07/05/2019 19:00,18.548,5.849,19.44837024,1.128,0.329,1.175,17.42,5.52,18.27366411,22.14,-6.68,23.12578647,1.128,0.329,1.175,22.14,-6.68,23.12578647
07/05/2019 19:30,18.41872,3.18796,18.69257434,1.15872,0.33796,1.207,17.26,2.85,17.49371601,21.26,-3.64,21.56935789,1.15872,0.33796,1.207,21.26,-3.64,21.56935789
07/05/2019 20:00,18.12608,3.01844,18.37568383,1.12608,0.32844,1.173,17,2.69,17.21151068,20.82,-3.24,21.07059563,1.12608,0.32844,1.173,20.82,-3.24,21.07059563
07/05/2019 20:30,18.18208,3.52644,18.52090204,2.18208,0.63644,2.273,16,2.89,16.25890833,19.79,-3.01,20.01759726,2.18208,0.63644,2.273,19.79,-3.01,20.01759726
07/05/2019 21:00,18.27416,3.69788,18.64454988,2.08416,0.60788,2.171,16.19,3.09,16.48223893,20.02,-2.89,20.22751838,2.08416,0.60788,2.171,20.02,-2.89,20.22751838
07/05/2019 21:30,17.65456,3.94508,18.0899736,2.07456,0.60508,2.161,15.58,3.34,15.93398883,19.27,-2.66,19.45272474,2.07456,0.60508,2.161,19.27,-2.66,19.45272474
07/05/2019 22:00,16.38168,4.18424,16.90761083,1.83168,0.53424,1.908,14.55,3.65,15.00083331,17.97,-2.4,18.12955874,1.83168,0.53424,1.908,17.97,-2.4,18.12955874
07/05/2019 22:30,15.43296,4.53128,16.08442578,1.75296,0.51128,1.826,13.68,4.02,14.25842909,16.54,-1.65,16.62209674,1.75296,0.51128,1.826,16.54,-1.65,16.62209674
07/05/2019 23:00,13.98896,4.52428,14.70238455,1.72896,0.50428,1.801,12.26,4.02,12.90224787,15.37,-1.61,15.45409331,1.72896,0.50428,1.801,15.37,-1.61,15.45409331
07/05/2019 23:30,12.68552,4.87536,13.59012703,1.59552,0.46536,1.662,11.09,4.41,11.9346638,13.96,-1.61,14.05253358,1.59552,0.46536,1.662,13.96,-1.61,14.05253358
08/05/2019 00:00,11.84544,4.59492,12.70542162,1.76544,0.51492,1.839,10.08,4.08,10.87441033,12.91,-1.61,13.01000384,1.76544,0.51492,1.839,12.91,-1.61,13.01000384
08/05/2019 00:30,11.1976,4.7768,12.17390915,1.7376,0.5068,1.81,9.46,4.27,10.37904138,12.24,0,12.24,1.7376,0.5068,1.81,12.24,0,12.24
08/05/2019 01:00,10.91424,5.10832,12.05054223,1.67424,0.48832,1.744,9.24,4.62,10.33063406,11.92,0,11.92,1.67424,0.48832,1.744,11.92,0,11.92
08/05/2019 01:30,10.65024,5.09132,11.80462415,1.41024,0.41132,1.469,9.24,4.68,10.3576059,12.02,0,12.02,1.41024,0.41132,1.469,12.02,0,12.02
08/05/2019 02:00,11.33528,4.92904,12.36058283,1.74528,0.50904,1.818,9.59,4.42,10.55956912,12.12,0,12.12,1.74528,0.50904,1.818,12.12,0,12.12
08/05/2019 02:30,11.26944,5.14192,12.38707468,1.78944,0.52192,1.864,9.48,4.62,10.54584278,12.07,0,12.07,1.78944,0.52192,1.864,12.07,0,12.07
08/05/2019 03:00,11.05672,5.35696,12.28609285,1.80672,0.52696,1.882,9.25,4.83,10.43510422,12.03,0,12.03,1.80672,0.52696,1.882,12.03,0,12.03
08/05/2019 03:30,11.00968,5.34324,12.23778033,1.75968,0.51324,1.833,9.25,4.83,10.43510422,11.79,0,11.79,1.75968,0.51324,1.833,11.79,0,11.79
08/05/2019 04:00,10.742,5.341,11.99653471,1.752,0.511,1.825,8.99,4.83,10.20534174,11.65,0,11.65,1.752,0.511,1.825,11.65,0,11.65
08/05/2019 04:30,10.862,5.276,12.07556293,1.872,0.546,1.95,8.99,4.73,10.15839554,11.65,0,11.65,1.872,0.546,1.95,11.65,0,11.65
08/05/2019 05:00,10.95424,5.31332,12.17484059,1.79424,0.52332,1.869,9.16,4.79,10.33681286,11.7,0,11.7,1.79424,0.52332,1.869,11.7,0,11.7
08/05/2019 05:30,11.4228,5.2604,12.57585655,1.6128,0.4704,1.68,9.81,4.79,10.91696844,12.08,2.01,12.24608101,1.6128,0.4704,1.68,12.08,2.01,12.24608101
08/05/2019 06:00,12.5284,0.6062,12.54305724,2.0784,0.6062,2.165,10.45,0,10.45,12.53,1.76,12.6530036,2.0784,0.6062,2.165,12.53,1.76,12.6530036
08/05/2019 06:30,14.18992,4.49956,14.88623088,1.84992,0.53956,1.927,12.34,3.96,12.95983025,15.13,-1.51,15.2051636,1.84992,0.53956,1.927,15.13,-1.51,15.2051636
08/05/2019 07:00,16.4616,3.3688,16.80277025,1.8816,0.5488,1.96,14.58,2.82,14.85021212,17.84,-2.89,18.07256761,1.8816,0.5488,1.96,17.84,-2.89,18.07256761
08/05/2019 07:30,18.21232,6.11276,19.21078954,2.03232,0.59276,2.117,16.18,5.52,17.09569536,20.65,-6.96,21.79137673,2.03232,0.59276,2.117,20.65,-6.96,21.79137673
08/05/2019 08:00,19.62096,3.19528,19.87943373,2.28096,0.66528,2.376,17.34,2.53,17.52359837,21.45,-5.05,22.03644708,2.28096,0.66528,2.376,21.45,-5.05,22.03644708
08/05/2019 08:30,20.09696,2.42328,20.24253164,2.13696,0.62328,2.226,17.96,1.8,18.04997507,22.11,-5,22.66830607,2.13696,0.62328,2.226,22.11,-5,22.66830607
08/05/2019 09:00,20.48656,2.20108,20.60446296,2.02656,0.59108,2.111,18.46,1.61,18.53007555,22.67,-5.49,23.32528671,2.02656,0.59108,2.111,22.67,-5.49,23.32528671
08/05/2019 09:30,21.00312,2.19716,21.11773098,2.01312,0.58716,2.097,18.99,1.61,19.05812688,23.31,-5.62,23.97791692,2.01312,0.58716,2.097,23.31,-5.62,23.97791692
08/05/2019 10:00,21.30936,2.28648,21.43167783,2.31936,0.67648,2.416,18.99,1.61,19.05812688,23.38,-5.62,24.04597264,2.31936,0.67648,2.416,23.38,-5.62,24.04597264
08/05/2019 10:30,21.2412,2.2666,21.36178956,2.2512,0.6566,2.345,18.99,1.61,19.05812688,23.38,-5.62,24.04597264,2.2512,0.6566,2.345,23.38,-5.62,24.04597264
08/05/2019 11:00,21.28552,2.35536,21.41544028,2.55552,0.74536,2.662,18.73,1.61,18.79906913,23.2,-5.62,23.87099495,2.55552,0.74536,2.662,23.2,-5.62,23.87099495
08/05/2019 11:30,21.46352,0.41936,21.46761639,2.84352,0.82936,2.962,18.62,-0.41,18.62451342,22.97,-5,23.50789016,2.84352,0.82936,2.962,22.97,-5,23.50789016
08/05/2019 12:00,21.44208,-1.27856,21.48016551,2.54208,0.74144,2.648,18.9,-2.02,19.00764057,22.52,-2.01,22.60952233,2.54208,0.74144,2.648,22.52,-2.01,22.60952233
08/05/2019 12:30,21.69752,-1.32364,21.73785631,2.38752,0.69636,2.487,19.31,-2.02,19.41536762,22.98,-2.01,23.06773721,2.38752,0.69636,2.487,22.98,-2.01,23.06773721
08/05/2019 13:00,21.64504,-1.13728,21.67489706,2.37504,0.69272,2.474,19.27,-1.83,19.3566991,22.92,-1.87,22.99615837,2.37504,0.69272,2.474,22.92,-1.87,22.99615837
08/05/2019 13:30,21.27736,-0.90952,21.29679026,2.36736,0.69048,2.466,18.91,-1.6,18.97756834,22.67,-2.7,22.83021901,2.36736,0.69048,2.466,22.67,-2.7,22.83021901
08/05/2019 14:00,20.76984,2.30412,20.89725395,2.37984,0.69412,2.479,18.39,1.61,18.46034128,22.62,-4.87,23.13830806,2.37984,0.69412,2.479,22.62,-4.87,23.13830806
08/05/2019 14:30,20.54392,2.36656,20.6797789,2.59392,0.75656,2.702,17.95,1.61,18.02205871,22.09,-4.83,22.61187741,2.59392,0.75656,2.702,22.09,-4.83,22.61187741
08/05/2019 15:00,20.17792,2.44356,20.32533987,2.85792,0.83356,2.977,17.32,1.61,17.39466872,21.46,-4.78,21.98590458,2.85792,0.83356,2.977,21.46,-4.78,21.98590458
08/05/2019 15:30,19.6696,1.2953,19.71220349,2.3496,0.6853,2.4475,17.32,0.61,17.33073859,21.08,-4.24,21.50218594,2.3496,0.6853,2.4475,21.08,-4.24,21.50218594
08/05/2019 16:00,20.13392,-0.99344,20.15841406,2.11392,0.61656,2.202,18.02,-1.61,18.0917799,21.36,-1.61,21.42059056,2.11392,0.61656,2.202,21.36,-1.61,21.42059056
08/05/2019 16:30,20.40864,2.78252,20.5974514,2.64864,0.77252,2.759,17.76,2.01,17.87337965,21.86,-4.55,22.3285042,2.64864,0.77252,2.759,21.86,-4.55,22.3285042
08/05/2019 17:00,20.67048,2.93264,20.87747879,2.58048,0.75264,2.688,18.09,2.18,18.22088088,22.2,-4.32,22.61641881,2.58048,0.75264,2.688,22.2,-4.32,22.61641881
08/05/2019 17:30,20.70976,3.15868,20.94925819,2.66976,0.77868,2.781,18.04,2.38,18.19631831,22.12,-4.05,22.48770553,2.66976,0.77868,2.781,22.12,-4.05,22.48770553
08/05/2019 18:00,20.46408,3.28744,20.72645247,2.97408,0.86744,3.098,17.49,2.42,17.65662765,21.54,-3.84,21.87960694,2.97408,0.86744,3.098,21.54,-3.84,21.87960694
08/05/2019 18:30,20.20568,3.28124,20.47036981,2.81568,0.82124,2.933,17.39,2.46,17.56313469,21.38,-3.8,21.71507311,2.81568,0.82124,2.933,21.38,-3.8,21.71507311
08/05/2019 19:00,19.79616,3.41638,20.08879297,2.69616,0.78638,2.8085,17.1,2.63,17.30106644,21.04,-3.49,21.32748696,2.69616,0.78638,2.8085,21.04,-3.49,21.32748696
08/05/2019 19:30,19.30432,3.52376,19.62329369,2.58432,0.75376,2.692,16.72,2.77,16.94789957,20.62,-3.37,20.89357078,2.58432,0.75376,2.692,20.62,-3.37,20.89357078
08/05/2019 20:00,18.85648,3.70064,19.21618002,2.43648,0.71064,2.538,16.42,2.99,16.69001198,20.27,-3.25,20.52889184,2.43648,0.71064,2.538,20.27,-3.25,20.52889184
08/05/2019 20:30,18.55408,3.88244,18.95592849,2.37408,0.69244,2.473,16.18,3.19,16.49146749,20.12,-3.22,20.37603494,2.37408,0.69244,2.473,20.12,-3.22,20.37603494
08/05/2019 21:00,18.35968,3.87824,18.76482335,2.35968,0.68824,2.458,16,3.19,16.31490423,19.87,-3.12,20.11346067,2.35968,0.68824,2.458,19.87,-3.12,20.11346067
08/05/2019 21:30,18.00568,3.87124,18.41713907,2.33568,0.68124,2.433,15.67,3.19,15.99140394,19.44,-2.68,19.62386302,2.33568,0.68124,2.433,19.44,-2.68,19.62386302
08/05/2019 22:00,17.01424,4.27832,17.54389879,2.39424,0.69832,2.494,14.62,3.58,15.05193675,18.2,-2.44,18.36283203,2.39424,0.69832,2.494,18.2,-2.44,18.36283203
08/05/2019 22:30,16.20976,4.79868,16.90513676,2.66976,0.77868,2.781,13.54,4.02,14.12416369,16.32,-0.87,16.34317289,2.66976,0.77868,2.781,16.32,-0.87,16.34317289
08/05/2019 23:00,14.88592,4.73756,15.62162248,2.66592,0.77756,2.777,12.22,3.96,12.84562182,15.06,-0.95,15.08993373,2.66592,0.77756,2.777,15.06,-0.95,15.08993373
08/05/2019 23:30,13.37568,5.15124,14.33332093,2.57568,0.75124,2.683,10.8,4.4,11.66190379,13.72,-1.61,13.81414131,2.57568,0.75124,2.683,13.72,-1.61,13.81414131
09/05/2019 00:00,12.52792,5.08856,13.52191637,2.49792,0.72856,2.602,10.03,4.36,10.93665854,12.9,-1.61,13.00008077,2.49792,0.72856,2.602,12.9,-1.61,13.00008077
09/05/2019 00:30,11.95288,5.15584,13.01745084,2.52288,0.73584,2.628,9.43,4.42,10.4144755,12.11,-1.61,12.21655434,2.52288,0.73584,2.628,12.11,-1.61,12.21655434
09/05/2019 01:00,11.43304,4.99172,12.47524237,2.54304,0.74172,2.649,8.89,4.25,9.853659219,11.65,0,11.65,2.54304,0.74172,2.649,11.65,0,11.65
09/05/2019 01:30,11.47672,5.12696,12.56983774,2.52672,0.73696,2.632,8.95,4.39,9.968680956,11.65,0,11.65,2.52672,0.73696,2.632,11.65,0,11.65
09/05/2019 02:00,11.92768,4.92724,12.90531845,2.52768,0.73724,2.633,9.4,4.19,10.29155479,12.15,-1.61,12.25620659,2.52768,0.73724,2.633,12.15,-1.61,12.25620659
09/05/2019 02:30,12.02632,5.19976,13.10228517,2.53632,0.73976,2.642,9.49,4.46,10.48578562,12.15,-1.61,12.25620659,2.53632,0.73976,2.642,12.15,-1.61,12.25620659
09/05/2019 03:00,11.8196,5.2378,12.92816665,2.5296,0.7378,2.635,9.29,4.5,10.32250454,11.98,-1.61,12.08770036,2.5296,0.7378,2.635,11.98,-1.61,12.08770036
09/05/2019 03:30,11.66152,5.30336,12.8108031,2.65152,0.77336,2.762,9.01,4.53,10.08469137,11.68,0,11.68,2.65152,0.77336,2.762,11.68,0,11.68
09/05/2019 04:00,11.37328,5.26304,12.53200255,2.51328,0.73304,2.618,8.86,4.53,9.950904482,11.64,-1.61,11.75081699,2.51328,0.73304,2.618,11.64,-1.61,11.75081699
09/05/2019 04:30,11.37616,5.26388,12.53496905,2.51616,0.73388,2.621,8.86,4.53,9.950904482,11.64,-1.61,11.75081699,2.51616,0.73388,2.621,11.64,-1.61,11.75081699
09/05/2019 05:00,11.71096,5.26528,12.8401619,2.52096,0.73528,2.626,9.19,4.53,10.24582842,11.75,-1.61,11.85978921,2.52096,0.73528,2.626,11.75,-1.61,11.85978921
09/05/2019 05:30,12.04744,5.08592,13.0769795,2.55744,0.74592,2.664,9.49,4.34,10.43531025,12.16,-1.61,12.26612001,2.55744,0.74592,2.664,12.16,-1.61,12.26612001
09/05/2019 06:00,12.63848,4.97164,13.58117745,2.50848,0.73164,2.613,10.13,4.24,10.98155271,12.9,-1.61,13.00008077,2.50848,0.73164,2.613,12.9,-1.61,13.00008077
09/05/2019 06:30,14.63176,4.54968,15.32279311,2.50176,0.72968,2.606,12.13,3.82,12.71728351,15.22,-2.21,15.37961313,2.50176,0.72968,2.606,15.22,-2.21,15.37961313
09/05/2019 07:00,16.89032,3.91676,17.3385097,2.56032,0.74676,2.667,14.33,3.17,14.6764369,17.79,-3.05,18.04955955,2.56032,0.74676,2.667,17.79,-3.05,18.04955955
09/05/2019 07:30,19.22576,3.16668,19.48480715,2.76576,0.80668,2.881,16.46,2.36,16.62832523,20.27,-3.7,20.60492417,2.76576,0.80668,2.881,20.27,-3.7,20.60492417
09/05/2019 08:00,20.21,2.87,20.41276561,2.64,0.77,2.75,17.57,2.1,17.69505298,21.73,-4.6,22.2115488,2.64,0.77,2.75,21.73,-4.6,22.2115488
09/05/2019 08:30,20.83408,2.27244,20.95764474,2.61408,0.76244,2.723,18.22,1.51,18.28246428,22.48,-5.19,23.07133503,2.61408,0.76244,2.723,22.48,-5.19,23.07133503
09/05/2019 09:00,21.422,-1.219,21.45665503,2.712,0.791,2.825,18.71,-2.01,18.8176566,22.16,-1.81,22.23379635,2.712,0.791,2.825,22.16,-1.81,22.23379635
09/05/2019 09:30,22.02792,-1.48644,22.07801539,2.61792,0.76356,2.727,19.41,-2.25,19.53997441,22.9,-2.12,22.99792165,2.61792,0.76356,2.727,22.9,-2.12,22.99792165
09/05/2019 10:00,21.962,-1.404,22.00683212,2.592,0.756,2.7,19.37,-2.16,19.49006157,22.9,-2.09,22.99517558,2.592,0.756,2.7,22.9,-2.09,22.99517558
09/05/2019 10:30,21.60416,-1.22712,21.63898225,2.68416,0.78288,2.796,18.92,-2.01,19.02646841,23.03,-4.83,23.53103908,2.68416,0.78288,2.796,23.03,-4.83,23.53103908
09/05/2019 11:00,21.6884,4.8362,22.22106039,2.7984,0.8162,2.915,18.89,4.02,19.31301375,23.33,-5.7,24.0162216,2.7984,0.8162,2.915,23.33,-5.7,24.0162216
09/05/2019 11:30,21.84472,0.82096,21.86014106,2.81472,0.82096,2.932,19.03,0,19.03,23.58,-5.97,24.32400666,2.81472,0.82096,2.932,23.58,-5.97,24.32400666
09/05/2019 12:00,21.67928,0.83104,21.69520244,2.84928,0.83104,2.968,18.83,0,18.83,23.34,-5.92,24.07907806,2.84928,0.83104,2.968,23.34,-5.92,24.07907806
