Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/05/2019 12:30,21.53104,-1.50428,21.58352478,2.83104,0.82572,2.949,18.7,-2.33,18.8445987,23.13,-5.57,23.79121266,2.83104,0.82572,2.949,23.13,-5.57,23.79121266
09/05/2019 13:00,21.24056,-1.12192,21.2701691,2.77056,0.80808,2.886,18.47,-1.93,18.57056273,22.14,-2.03,22.23286981,2.77056,0.80808,2.886,22.14,-2.03,22.23286981
09/05/2019 13:30,20.80368,2.39274,20.94082869,2.68368,0.78274,2.7955,18.12,1.61,18.19138532,22.37,-4.8,22.87918049,2.68368,0.78274,2.7955,22.37,-4.8,22.87918049
09/05/2019 14:00,20.62368,0.73024,20.63660406,2.50368,0.73024,2.608,18.12,0,18.12,22.32,-4.84,22.83873902,2.50368,0.73024,2.608,22.32,-4.84,22.83873902
09/05/2019 14:30,20.44728,0.74004,20.4606676,2.53728,0.74004,2.643,17.91,0,17.91,22.11,-4.84,22.63355253,2.53728,0.74004,2.643,22.11,-4.84,22.63355253
09/05/2019 15:00,20.5132,2.3226,20.64426906,2.4432,0.7126,2.545,18.07,1.61,18.14158207,22.36,-4.84,22.87783207,2.4432,0.7126,2.545,22.36,-4.84,22.87783207
09/05/2019 15:30,20.0252,2.3086,20.15783394,2.3952,0.6986,2.495,17.63,1.61,17.70336126,21.76,-4.68,22.25758298,2.3952,0.6986,2.495,21.76,-4.68,22.25758298
09/05/2019 16:00,20.52304,2.38672,20.66135531,2.66304,0.77672,2.774,17.86,1.61,17.93242036,22.14,-4.6,22.61281937,2.66304,0.77672,2.774,22.14,-4.6,22.61281937
09/05/2019 16:30,21.03776,2.36768,21.1705752,2.59776,0.75768,2.706,18.44,1.61,18.51015127,22.74,-4.41,23.16367199,2.59776,0.75768,2.706,22.74,-4.41,23.16367199
09/05/2019 17:00,21.35936,2.35648,21.48895664,2.55936,0.74648,2.666,18.8,1.61,18.86881289,23.14,-4.27,23.53067147,2.55936,0.74648,2.666,23.14,-4.27,23.53067147
09/05/2019 17:30,21.69232,2.34776,21.81899915,2.39232,0.69776,2.492,19.3,1.65,19.37040268,23.67,-4.41,24.07731297,2.39232,0.69776,2.492,23.67,-4.41,24.07731297
09/05/2019 18:00,21.59696,2.60328,21.75329281,2.37696,0.69328,2.476,19.22,1.91,19.31467059,23.38,-4.21,23.75602029,2.37696,0.69328,2.476,23.38,-4.21,23.75602029
09/05/2019 18:30,21.96336,3.16348,22.19001551,2.58336,0.75348,2.691,19.38,2.41,19.5292729,22.96,-4.02,23.30926854,2.58336,0.75348,2.691,22.96,-4.02,23.30926854
09/05/2019 19:00,21.24192,3.14556,21.47355846,2.52192,0.73556,2.627,18.72,2.41,18.87449337,22.91,-4.02,23.26001935,2.52192,0.73556,2.627,22.91,-4.02,23.26001935
09/05/2019 19:30,20.7352,3.2736,20.99202172,2.5152,0.7336,2.62,18.22,2.54,18.39619526,22.34,-3.69,22.64269639,2.5152,0.7336,2.62,22.34,-3.69,22.64269639
09/05/2019 20:00,20.17152,3.43836,20.46246658,2.53152,0.73836,2.637,17.64,2.7,17.84543639,21.72,-3.57,22.01143566,2.53152,0.73836,2.637,21.72,-3.57,22.01143566
09/05/2019 20:30,19.66176,3.55968,19.98139455,2.50176,0.72968,2.606,17.16,2.83,17.39179404,21.1,-3.22,21.34428261,2.50176,0.72968,2.606,21.1,-3.22,21.34428261
09/05/2019 21:00,19.34352,3.55436,19.66736487,2.48352,0.72436,2.587,16.86,2.83,17.09586207,20.81,-3.14,21.04556248,2.48352,0.72436,2.587,20.81,-3.14,21.04556248
09/05/2019 21:30,18.56928,3.95604,18.98600569,2.48928,0.72604,2.593,16.08,3.23,16.40119813,19.61,-2.72,19.79773977,2.48928,0.72604,2.593,19.61,-2.72,19.79773977
09/05/2019 22:00,17.27432,4.34876,17.81330528,2.46432,0.71876,2.567,14.81,3.63,15.24837696,18.44,-2.42,18.59811818,2.46432,0.71876,2.567,18.44,-2.42,18.59811818
09/05/2019 22:30,16.31704,4.47372,16.91921881,2.44704,0.71372,2.549,13.87,3.76,14.37061237,16.96,-1.92,17.06833325,2.44704,0.71372,2.549,16.96,-1.92,17.06833325
09/05/2019 23:00,14.74064,4.68352,15.46679757,2.48064,0.72352,2.584,12.26,3.96,12.8836796,15.44,-1.74,15.53773471,2.48064,0.72352,2.584,15.44,-1.74,15.53773471
09/05/2019 23:30,13.65888,5.12384,14.5883083,2.61888,0.76384,2.728,11.04,4.36,11.8697599,14.04,-1.61,14.13200977,2.61888,0.76384,2.728,14.04,-1.61,14.13200977
10/05/2019 00:00,12.72032,5.01176,13.67202542,2.44032,0.71176,2.542,10.28,4.3,11.14308754,13.16,0,13.16,2.44032,0.71176,2.542,13.16,0,13.16
10/05/2019 00:30,11.92448,5.04964,12.94959796,2.36448,0.68964,2.463,9.56,4.36,10.50729271,12.3,-2.01,12.46314968,2.36448,0.68964,2.463,12.3,-2.01,12.46314968
10/05/2019 01:00,11.46736,5.01548,12.5162049,2.24736,0.65548,2.341,9.22,4.36,10.19892151,11.92,-1.61,12.02823761,2.24736,0.65548,2.341,11.92,-1.61,12.02823761
10/05/2019 01:30,11.45008,5.42044,12.66828725,2.23008,0.65044,2.323,9.22,4.77,10.38081403,12.06,-1.61,12.16699223,2.23008,0.65044,2.323,12.06,-1.61,12.16699223
10/05/2019 02:00,11.86632,5.17476,12.94556648,2.41632,0.70476,2.517,9.45,4.47,10.4538701,12.26,0,12.26,2.41632,0.70476,2.517,12.26,0,12.26
10/05/2019 02:30,11.92584,5.17712,13.00108577,2.59584,0.75712,2.704,9.33,4.42,10.32401569,12.08,0,12.08,2.59584,0.75712,2.704,12.08,0,12.08
10/05/2019 03:00,11.992,5.106,13.03377535,2.592,0.756,2.7,9.4,4.35,10.35772658,12.12,0,12.12,2.592,0.756,2.7,12.12,0,12.12
10/05/2019 03:30,11.70496,4.79728,12.64990055,2.42496,0.70728,2.526,9.28,4.09,10.14132634,12.07,0,12.07,2.42496,0.70728,2.526,12.07,0,12.07
10/05/2019 04:00,11.58376,5.12068,12.665104,2.33376,0.68068,2.431,9.25,4.44,10.26041422,12,0,12,2.33376,0.68068,2.431,12,0,12
10/05/2019 04:30,11.5568,5.1274,12.64317432,2.3568,0.6874,2.455,9.2,4.44,10.21536098,11.92,0,11.92,2.3568,0.6874,2.455,11.92,0,11.92
10/05/2019 05:00,11.91544,5.19992,13.00064915,2.60544,0.75992,2.714,9.31,4.44,10.31453828,11.92,0,11.92,2.60544,0.75992,2.714,11.92,0,11.92
10/05/2019 05:30,12.32896,5.15428,13.36300329,2.44896,0.71428,2.551,9.88,4.44,10.83180502,12.57,-1.61,12.67268717,2.44896,0.71428,2.551,12.57,-1.61,12.67268717
10/05/2019 06:00,12.78672,4.93196,13.70490561,2.40672,0.70196,2.507,10.38,4.23,11.20880457,13.18,-1.61,13.27797048,2.40672,0.70196,2.507,13.18,-1.61,13.27797048
10/05/2019 06:30,14.73096,4.47528,15.39575635,2.52096,0.73528,2.626,12.21,3.74,12.76995301,15.2,-2.23,15.36271135,2.52096,0.73528,2.626,15.2,-2.23,15.36271135
10/05/2019 07:00,16.73816,3.90488,17.18761438,2.58816,0.75488,2.696,14.15,3.15,14.49637886,17.55,-2.97,17.7995337,2.58816,0.75488,2.696,17.55,-2.97,17.7995337
10/05/2019 07:30,18.84072,3.20896,19.11204213,2.43072,0.70896,2.532,16.41,2.5,16.59934035,20.19,-4.11,20.60408212,2.43072,0.70896,2.532,20.19,-4.11,20.60408212
10/05/2019 08:00,19.94168,2.32924,20.07724982,2.43168,0.70924,2.533,17.51,1.62,17.58478035,21.43,-4.27,21.85126541,2.43168,0.70924,2.533,21.43,-4.27,21.85126541
10/05/2019 08:30,20.67376,2.83068,20.86665047,2.57376,0.75068,2.681,18.1,2.08,18.21912182,22.5,-5.73,23.21815884,2.57376,0.75068,2.681,22.5,-5.73,23.21815884
10/05/2019 09:00,20.90392,2.40156,21.04142015,2.71392,0.79156,2.827,18.19,1.61,18.26111169,22.53,-5.58,23.2107152,2.71392,0.79156,2.827,22.53,-5.58,23.2107152
10/05/2019 09:30,21.12288,2.41584,21.26058189,2.76288,0.80584,2.878,18.36,1.61,18.43045577,22.7,-5.58,23.37576523,2.76288,0.80584,2.878,22.7,-5.58,23.37576523
10/05/2019 10:00,20.82328,2.41304,20.96262751,2.75328,0.80304,2.868,18.07,1.61,18.14158207,22.36,-5.62,23.05545489,2.75328,0.80304,2.868,22.36,-5.62,23.05545489
10/05/2019 10:30,20.45216,2.40688,20.59329794,2.73216,0.79688,2.846,17.72,1.61,17.79299019,22.05,-5.33,22.68504794,2.73216,0.79688,2.846,22.05,-5.33,22.68504794
10/05/2019 11:00,20.41104,2.36572,20.54768077,2.59104,0.75572,2.699,17.82,1.61,17.89258226,22.11,-5.53,22.79107281,2.59104,0.75572,2.699,22.11,-5.53,22.79107281
10/05/2019 11:30,20.2016,2.3338,20.3359599,2.4816,0.7238,2.585,17.72,1.61,17.79299019,21.92,-5.46,22.58977645,2.4816,0.7238,2.585,21.92,-5.46,22.58977645
10/05/2019 12:00,20.44696,2.35578,20.58222225,2.55696,0.74578,2.6635,17.89,1.61,17.96229941,22.09,-5.54,22.77410152,2.55696,0.74578,2.6635,22.09,-5.54,22.77410152
10/05/2019 12:30,20.78288,2.52084,20.93520326,3.12288,0.91084,3.253,17.66,1.61,17.73323716,21.9,-5.49,22.57764602,3.12288,0.91084,3.253,21.9,-5.49,22.57764602
10/05/2019 13:00,19.40344,2.60892,19.57804759,3.25344,0.94892,3.389,16.15,1.66,16.23508854,19.6,-4.34,20.07475031,3.25344,0.94892,3.389,19.6,-4.34,20.07475031
10/05/2019 13:30,18.52616,2.71638,18.7242443,3.17616,0.92638,3.3085,15.35,1.79,15.45401566,19.05,-4.19,19.50534798,3.17616,0.92638,3.3085,19.05,-4.19,19.50534798
10/05/2019 14:00,17.99624,2.94682,18.23590969,3.24624,0.94682,3.3815,14.75,2,14.88497565,18.36,-4.03,18.79708754,3.24624,0.94682,3.3815,18.36,-4.03,18.79708754
10/05/2019 14:30,17.6788,2.8659,17.90958828,2.9688,0.8659,3.0925,14.71,2,14.84533934,18.36,-3.65,18.71929753,2.9688,0.8659,3.0925,18.36,-3.65,18.71929753
10/05/2019 15:00,18.06936,2.64148,18.26141252,2.19936,0.64148,2.291,15.87,2,15.9955275,19.6,-3.69,19.94432501,2.19936,0.64148,2.291,19.6,-3.69,19.94432501
10/05/2019 15:30,17.42792,2.83106,17.65636702,2.19792,0.64106,2.2895,15.23,2.19,15.38665006,18.99,-3.72,19.35093021,2.19792,0.64106,2.2895,18.99,-3.72,19.35093021
10/05/2019 16:00,18.08408,2.76244,18.29385209,2.13408,0.62244,2.223,15.95,2.14,16.0929208,19.78,-3.69,20.12124499,2.13408,0.62244,2.223,19.78,-3.69,20.12124499
10/05/2019 16:30,19.4288,2.9834,19.65652423,2.3088,0.6734,2.405,17.12,2.31,17.2751411,21.09,-3.62,21.39842284,2.3088,0.6734,2.405,21.09,-3.62,21.39842284
10/05/2019 17:00,19.69936,2.95148,19.9192374,2.19936,0.64148,2.291,17.5,2.31,17.65180161,21.57,-3.62,21.87165517,2.19936,0.64148,2.291,21.57,-3.62,21.87165517
10/05/2019 17:30,19.70168,3.09924,19.94395857,2.43168,0.70924,2.533,17.27,2.39,17.43459205,21.23,-3.57,21.52807005,2.43168,0.70924,2.533,21.23,-3.57,21.52807005
10/05/2019 18:00,19.7856,3.4608,20.08599273,2.7456,0.8008,2.86,17.04,2.66,17.24636773,21.02,-3.4,21.29320079,2.7456,0.8008,2.86,21.02,-3.4,21.29320079
10/05/2019 18:30,19.31568,3.60624,19.6494392,2.69568,0.78624,2.808,16.62,2.82,16.85754431,20.51,-3.22,20.76122588,2.69568,0.78624,2.808,20.51,-3.22,20.76122588
10/05/2019 19:00,18.78368,3.68024,19.14081505,2.50368,0.73024,2.608,16.28,2.95,16.5451171,20.14,-3.19,20.39106912,2.50368,0.73024,2.608,20.14,-3.19,20.39106912
10/05/2019 19:30,18.35672,3.83696,18.75343785,2.28672,0.66696,2.382,16.07,3.17,16.37967643,19.83,-2.95,20.04822685,2.28672,0.66696,2.382,19.83,-2.95,20.04822685
10/05/2019 20:00,18.19912,3.46016,18.52513633,2.22912,0.65016,2.322,15.97,2.81,16.21533225,19.67,-2.9,19.8826281,2.22912,0.65016,2.322,19.67,-2.9,19.8826281
10/05/2019 20:30,17.8136,3.7348,18.20090866,2.3136,0.6748,2.41,15.5,3.06,15.79916453,19.25,-2.62,19.42747796,2.3136,0.6748,2.41,19.25,-2.62,19.42747796
10/05/2019 21:00,17.6056,3.9058,18.03364702,2.3856,0.6958,2.485,15.22,3.21,15.5548224,18.91,-2.44,19.06676952,2.3856,0.6958,2.485,18.91,-2.44,19.06676952
10/05/2019 21:30,17.13936,4.02148,17.60482782,2.19936,0.64148,2.291,14.94,3.38,15.31757161,18.61,-2.36,18.75904315,2.19936,0.64148,2.291,18.61,-2.36,18.75904315
10/05/2019 22:00,16.24872,4.55796,16.87589704,2.35872,0.68796,2.457,13.89,3.87,14.4190499,17.35,-2.11,17.47783167,2.35872,0.68796,2.457,17.35,-2.11,17.47783167
10/05/2019 22:30,15.3,4.57,15.96793349,2.4,0.7,2.5,12.9,3.87,13.4679954,16.22,-1.86,16.3262978,2.4,0.7,2.5,16.22,-1.86,16.3262978
10/05/2019 23:00,14.33312,4.99216,15.17761478,2.37312,0.69216,2.472,11.96,4.3,12.70950825,15.12,-1.69,15.21415459,2.37312,0.69216,2.472,15.12,-1.69,15.21415459
10/05/2019 23:30,13.57696,5.11328,14.50791078,2.37696,0.69328,2.476,11.2,4.42,12.0406146,13.49,1.74,13.60175356,2.37696,0.69328,2.476,13.49,1.74,13.60175356
11/05/2019 00:00,12.5316,5.1488,13.54810466,2.3616,0.6888,2.46,10.17,4.46,11.10497636,12.77,2.01,12.92721935,2.3616,0.6888,2.46,12.77,2.01,12.92721935
11/05/2019 00:30,11.752,5.071,12.79939627,2.232,0.651,2.325,9.52,4.42,10.49603735,12.25,0,12.25,2.232,0.651,2.325,12.25,0,12.25
11/05/2019 01:00,11.35616,5.44888,12.59573988,2.39616,0.69888,2.496,8.96,4.75,10.14120801,11.66,0,11.66,2.39616,0.69888,2.496,11.66,0,11.66
11/05/2019 01:30,11.22752,5.52636,12.51390667,2.38752,0.69636,2.487,8.84,4.83,10.07345522,11.66,0,11.66,2.38752,0.69636,2.487,11.66,0,11.66
11/05/2019 02:00,11.64576,5.53168,12.89275803,2.40576,0.70168,2.506,9.24,4.83,10.42624093,11.98,0,11.98,2.40576,0.70168,2.506,11.98,0,11.98
11/05/2019 02:30,11.55688,5.53784,12.81519205,2.42688,0.70784,2.528,9.13,4.83,10.32888184,11.72,0,11.72,2.42688,0.70784,2.528,11.72,0,11.72
11/05/2019 03:00,11.27592,5.53756,12.56228254,2.42592,0.70756,2.527,8.85,4.83,10.0822319,11.65,0,11.65,2.42592,0.70756,2.527,11.65,0,11.65
11/05/2019 03:30,11.21976,5.53868,12.51239348,2.42976,0.70868,2.531,8.79,4.83,10.02960617,11.32,0,11.32,2.42976,0.70868,2.531,11.32,0,11.32
11/05/2019 04:00,11.0716,5.4838,12.35525754,2.2416,0.6538,2.335,8.83,4.83,10.06468082,11.26,0,11.26,2.2416,0.6538,2.335,11.26,0,11.26
11/05/2019 04:30,10.86344,5.49392,12.17363896,2.41344,0.70392,2.514,8.45,4.79,9.713217798,10.95,0,10.95,2.41344,0.70392,2.514,10.95,0,10.95
11/05/2019 05:00,10.84424,5.52832,12.17209362,2.39424,0.69832,2.494,8.45,4.83,9.733005702,10.85,0,10.85,2.39424,0.69832,2.494,10.85,0,10.85
11/05/2019 05:30,10.8644,5.5342,12.19272558,2.4144,0.7042,2.515,8.45,4.83,9.733005702,10.85,0,10.85,2.4144,0.7042,2.515,10.85,0,10.85
11/05/2019 06:00,10.95416,5.52038,12.26654869,2.50416,0.73038,2.6085,8.45,4.79,9.713217798,10.92,0,10.92,2.50416,0.73038,2.6085,10.92,0,10.92
11/05/2019 06:30,11.66304,5.25172,12.79089774,2.54304,0.74172,2.649,9.12,4.51,10.17420759,11.74,0,11.74,2.54304,0.74172,2.649,11.74,0,11.74
11/05/2019 07:00,12.3848,5.1214,13.40194049,2.4048,0.7014,2.505,9.98,4.42,10.91498053,12.78,-1.53,12.87125868,2.4048,0.7014,2.505,12.78,-1.53,12.87125868
11/05/2019 07:30,13.53976,4.86618,14.38766168,2.48976,0.72618,2.5935,11.05,4.14,11.80008898,14.02,-1.87,14.14416134,2.48976,0.72618,2.5935,14.02,-1.87,14.14416134
11/05/2019 08:00,14.70072,4.57646,15.39659555,2.73072,0.79646,2.8445,11.97,3.78,12.55266107,15,-1.99,15.13142756,2.73072,0.79646,2.8445,15,-1.99,15.13142756
11/05/2019 08:30,15.74664,4.16652,16.28854076,2.69664,0.78652,2.809,13.05,3.38,13.480612,16.31,-2.34,16.47700519,2.69664,0.78652,2.809,16.31,-2.34,16.47700519
11/05/2019 09:00,16.42552,3.76036,16.85046037,2.43552,0.71036,2.537,13.99,3.05,14.31861027,17.32,-2.56,17.50816952,2.43552,0.71036,2.537,17.32,-2.56,17.50816952
11/05/2019 09:30,16.81888,3.58634,17.19699273,2.55888,0.74634,2.6655,14.26,2.84,14.54005502,17.67,-2.8,17.89046953,2.55888,0.74634,2.6655,17.67,-2.8,17.89046953
11/05/2019 10:00,16.78416,3.65788,17.17812891,2.80416,0.81788,2.921,13.98,2.84,14.26555292,17.38,-2.84,17.61050823,2.80416,0.81788,2.921,17.38,-2.84,17.61050823
11/05/2019 10:30,16.68776,3.77268,17.10889968,3.19776,0.93268,3.331,13.49,2.84,13.78570637,16.9,-2.78,17.12712469,3.19776,0.93268,3.331,16.9,-2.78,17.12712469
11/05/2019 11:00,16.67152,3.75336,17.088806,3.13152,0.91336,3.262,13.54,2.84,13.83463769,16.9,-2.65,17.10650461,3.13152,0.91336,3.262,16.9,-2.65,17.10650461
11/05/2019 11:30,16.38016,3.72088,16.79745783,3.02016,0.88088,3.146,13.36,2.84,13.65852115,16.76,-2.79,16.99063566,3.02016,0.88088,3.146,16.76,-2.79,16.99063566
11/05/2019 12:00,16.01336,3.76848,16.45080971,2.94336,0.85848,3.066,13.07,2.91,13.39003361,16.42,-2.47,16.60473728,2.94336,0.85848,3.066,16.42,-2.47,16.60473728
11/05/2019 12:30,15.9152,4.0361,16.41900406,2.9352,0.8561,3.0575,12.98,3.18,13.36386172,16.32,-2.41,16.49698457,2.9352,0.8561,3.0575,16.32,-2.41,16.49698457
11/05/2019 13:00,15.65464,4.09052,16.18023818,2.98464,0.87052,3.109,12.67,3.22,13.07276941,15.97,-2.25,16.12772148,2.98464,0.87052,3.109,15.97,-2.25,16.12772148
11/05/2019 13:30,15.10512,4.32816,15.71297614,3.04512,0.88816,3.172,12.06,3.44,12.54102069,15.27,-2.01,15.40172068,3.04512,0.88816,3.172,15.27,-2.01,15.40172068
11/05/2019 14:00,14.96728,4.82254,15.72502345,2.95728,0.86254,3.0805,12.01,3.96,12.64601518,15.27,-2.38,15.45436184,2.95728,0.86254,3.0805,15.27,-2.38,15.45436184
11/05/2019 14:30,14.13568,7.55124,16.02618715,3.05568,0.89124,3.183,11.08,6.66,12.92756744,14.83,-4.67,15.54791947,3.05568,0.89124,3.183,14.83,-4.67,15.54791947
11/05/2019 15:00,14.47296,4.79128,15.24542342,2.71296,0.79128,2.826,11.76,4,12.4216585,14.83,-1.91,14.95249143,2.71296,0.79128,2.826,14.83,-1.91,14.95249143
11/05/2019 15:30,15.28664,4.71652,15.99771619,2.45664,0.71652,2.559,12.83,4,13.43908107,16.13,-2.01,16.25475315,2.45664,0.71652,2.559,16.13,-2.01,16.25475315
11/05/2019 16:00,15.18912,4.62266,15.87697553,2.40912,0.70266,2.5095,12.78,3.92,13.36767743,16.23,-2.01,16.35399034,2.40912,0.70266,2.5095,16.23,-2.01,16.35399034
11/05/2019 16:30,15.34976,4.36368,15.9579709,2.06976,0.60368,2.156,13.28,3.76,13.80202884,16.56,-2.13,16.69642177,2.06976,0.60368,2.156,16.56,-2.13,16.69642177
11/05/2019 17:00,16.06048,4.17514,16.59430058,2.04048,0.59514,2.1255,14.02,3.58,14.46985833,17.49,-2.3,17.64058106,2.04048,0.59514,2.1255,17.49,-2.3,17.64058106
11/05/2019 17:30,16.03272,4.27496,16.59287177,2.38272,0.69496,2.482,13.65,3.58,14.1116583,17.09,-2.07,17.21490633,2.38272,0.69496,2.482,17.09,-2.07,17.21490633
11/05/2019 18:00,16.66792,4.37856,17.23343682,2.73792,0.79856,2.852,13.93,3.58,14.3826736,17.44,-2.03,17.55774758,2.73792,0.79856,2.852,17.44,-2.03,17.55774758
11/05/2019 18:30,16.92248,4.35364,17.47353744,2.65248,0.77364,2.763,14.27,3.58,14.71221601,17.81,-2.06,17.9287395,2.65248,0.77364,2.763,17.81,-2.06,17.9287395
11/05/2019 19:00,16.11616,4.35638,16.69456977,2.45616,0.71638,2.5585,13.66,3.64,14.13666156,17.07,-2.01,17.18793181,2.45616,0.71638,2.5585,17.07,-2.01,17.18793181
11/05/2019 19:30,16.01272,4.41496,16.61020992,2.38272,0.69496,2.482,13.63,3.72,14.12852788,16.92,-1.82,17.01760265,2.38272,0.69496,2.482,16.92,-1.82,17.01760265
11/05/2019 20:00,15.5576,4.4568,16.18338605,2.2176,0.6468,2.31,13.34,3.81,13.87341703,16.84,-1.73,16.9286296,2.2176,0.6468,2.31,16.84,-1.73,16.9286296
11/05/2019 20:30,15.22272,4.62496,15.9097913,2.14272,0.62496,2.232,13.08,4,13.67795306,16.52,-1.61,16.59826798,2.14272,0.62496,2.232,16.52,-1.61,16.59826798
11/05/2019 21:00,15.00176,4.62468,15.69842247,2.14176,0.62468,2.231,12.86,4,13.46772438,16.23,-1.61,16.30965971,2.14176,0.62468,2.231,16.23,-1.61,16.30965971
11/05/2019 21:30,15.07088,4.44484,15.71267089,2.21088,0.64484,2.303,12.86,3.8,13.40968307,16.23,-1.61,16.30965971,2.21088,0.64484,2.303,16.23,-1.61,16.30965971
11/05/2019 22:00,15.11904,4.69972,15.83264787,2.63904,0.76972,2.749,12.48,3.93,13.08416218,15.76,-1.61,15.84202323,2.63904,0.76972,2.749,15.76,-1.61,15.84202323
11/05/2019 22:30,14.27808,6.40444,15.64865554,2.75808,0.80444,2.873,11.52,5.6,12.80899684,14.95,-4.42,15.58970494,2.75808,0.80444,2.873,14.95,-4.42,15.58970494
11/05/2019 23:00,13.55424,5.12832,14.49196633,2.87424,0.83832,2.994,10.68,4.29,11.50940919,13.72,0,13.72,2.87424,0.83832,2.994,13.72,0,13.72
11/05/2019 23:30,12.86272,4.80496,13.73088513,2.86272,0.83496,2.982,10,3.97,10.75922395,12.72,2.41,12.94629291,2.86272,0.83496,2.982,12.72,2.41,12.94629291
12/05/2019 00:00,11.9712,5.6616,13.24248255,2.8512,0.8316,2.97,9.12,4.83,10.3200436,11.77,0,11.77,2.8512,0.8316,2.97,11.77,0,11.77
12/05/2019 00:30,11.30456,5.64508,12.63566401,2.79456,0.81508,2.911,8.51,4.83,9.785141798,11.1,0,11.1,2.79456,0.81508,2.911,11.1,0,11.1
12/05/2019 01:00,10.94488,5.65684,12.32031806,2.83488,0.82684,2.953,8.11,4.83,9.439332604,10.68,0,10.68,2.83488,0.82684,2.953,10.68,0,10.68
12/05/2019 01:30,10.83632,5.70976,12.24855871,2.77632,0.80976,2.892,8.06,4.9,9.432581831,10.73,0,10.73,2.77632,0.80976,2.892,10.73,0,10.73
12/05/2019 02:00,11.21536,5.63948,12.55340729,2.77536,0.80948,2.891,8.44,4.83,9.724325169,10.98,0,10.98,2.77536,0.80948,2.891,10.98,0,10.98
12/05/2019 02:30,11.2144,5.6392,12.55242383,2.7744,0.8092,2.89,8.44,4.83,9.724325169,10.85,0,10.85,2.7744,0.8092,2.89,10.85,0,10.85
12/05/2019 03:00,10.77968,5.73324,12.20948573,2.71968,0.79324,2.833,8.06,4.94,9.453422661,10.8,0,10.8,2.71968,0.79324,2.833,10.8,0,10.8
12/05/2019 03:30,10.74896,5.72428,12.1781576,2.68896,0.78428,2.801,8.06,4.94,9.453422661,10.52,0,10.52,2.68896,0.78428,2.801,10.52,0,10.52
12/05/2019 04:00,10.7384,6.0112,12.30641134,2.6784,0.7812,2.79,8.06,5.23,9.608147584,10.45,0,10.45,2.6784,0.7812,2.79,10.45,0,10.45
12/05/2019 04:30,10.62784,6.00812,12.20854164,2.66784,0.77812,2.779,7.96,5.23,9.524415993,10.42,0,10.42,2.66784,0.77812,2.779,10.42,0,10.42
12/05/2019 05:00,10.52296,6.02128,12.12388139,2.71296,0.79128,2.826,7.81,5.23,9.399414875,10.29,0,10.29,2.71296,0.79128,2.826,10.29,0,10.29
12/05/2019 05:30,10.36064,6.02352,11.98439212,2.72064,0.79352,2.834,7.64,5.23,9.258644609,10.05,0,10.05,2.72064,0.79352,2.834,10.05,0,10.05
12/05/2019 06:00,10.49472,6.01596,12.0967319,2.69472,0.78596,2.807,7.8,5.23,9.391107496,10.22,0,10.22,2.69472,0.78596,2.807,10.22,0,10.22
12/05/2019 06:30,11.03008,5.56044,12.35237458,2.71008,0.79044,2.823,8.32,4.77,9.590375384,10.78,0,10.78,2.71008,0.79044,2.823,10.78,0,10.78
12/05/2019 07:00,11.60208,5.60394,12.88458008,2.72208,0.79394,2.8355,8.88,4.81,10.09903461,11.38,0,11.38,2.72208,0.79394,2.8355,11.38,0,11.38
12/05/2019 07:30,12.22744,5.28842,13.32207473,2.73744,0.79842,2.8515,9.49,4.49,10.49858086,12.1,0,12.1,2.73744,0.79842,2.8515,12.1,0,12.1
12/05/2019 08:00,12.89712,5.26166,13.92913387,2.81712,0.82166,2.9345,10.08,4.44,11.01453585,12.78,0,12.78,2.81712,0.82166,2.9345,12.78,0,12.78
12/05/2019 08:30,13.8348,5.0514,14.72814764,2.8848,0.8414,3.005,10.95,4.21,11.7314364,13.65,-1.49,13.73108153,2.8848,0.8414,3.005,13.65,-1.49,13.73108153
12/05/2019 09:00,14.55304,4.88422,15.35078429,2.96304,0.86422,3.0865,11.59,4.02,12.26737543,14.21,-0.37,14.21481621,2.96304,0.86422,3.0865,14.21,-0.37,14.21481621
12/05/2019 09:30,15.0228,4.9104,15.80495327,3.0528,0.8904,3.18,11.97,4.02,12.62700677,14.85,-2.02,14.98675749,3.0528,0.8904,3.18,14.85,-2.02,14.98675749
12/05/2019 10:00,15.29352,4.72686,16.0073408,3.14352,0.91686,3.2745,12.15,3.81,12.73336562,15.16,-2.21,15.32023825,3.14352,0.91686,3.2745,15.16,-2.21,15.32023825
12/05/2019 10:30,15.62424,4.49582,16.25820633,3.17424,0.92582,3.3065,12.45,3.57,12.95173347,15.49,-2.25,15.6525589,3.17424,0.92582,3.3065,15.49,-2.25,15.6525589
12/05/2019 11:00,15.53968,4.05074,16.05895853,3.01968,0.88074,3.1455,12.52,3.17,12.91508033,15.62,-1.7,15.71223727,3.01968,0.88074,3.1455,15.62,-1.7,15.71223727
12/05/2019 11:30,15.5176,4.3368,16.11222343,3.1776,0.9268,3.31,12.34,3.41,12.80248804,15.45,-2.37,15.63071975,3.1776,0.9268,3.31,15.45,-2.37,15.63071975
12/05/2019 12:00,15.36256,4.50158,16.00851249,3.02256,0.88158,3.1485,12.34,3.62,12.86001555,15.39,-2.41,15.57755437,3.02256,0.88158,3.1485,15.39,-2.41,15.57755437
12/05/2019 12:30,15.51224,4.48982,16.14893413,2.98224,0.86982,3.1065,12.53,3.62,13.04244226,15.66,-2.41,15.84435862,2.98224,0.86982,3.1065,15.66,-2.41,15.84435862
12/05/2019 13:00,15.63288,4.51334,16.27136058,3.06288,0.89334,3.1905,12.57,3.62,13.08087535,15.72,-2.41,15.9036631,3.06288,0.89334,3.1905,15.72,-2.41,15.9036631
12/05/2019 13:30,15.59504,4.52272,16.23761894,3.09504,0.90272,3.224,12.5,3.62,13.01362363,15.57,-2.41,15.75541177,3.09504,0.90272,3.224,15.57,-2.41,15.75541177
12/05/2019 14:00,15.21544,4.49742,15.86620311,3.14544,0.91742,3.2765,12.07,3.58,12.58972994,15.1,-2.07,15.2412237,3.14544,0.91742,3.2765,15.1,-2.07,15.2412237
12/05/2019 14:30,14.63728,4.78254,15.39878744,3.19728,0.93254,3.3305,11.44,3.85,12.07046395,14.54,-2.03,14.68102517,3.19728,0.93254,3.3305,14.54,-2.03,14.68102517
12/05/2019 15:00,14.60656,5.00108,15.43898948,3.22656,0.94108,3.361,11.38,4.06,12.0825494,14.4,-2.03,14.54238289,3.22656,0.94108,3.361,14.4,-2.03,14.54238289
12/05/2019 15:30,14.43496,5.09228,15.30684114,3.26496,0.95228,3.401,11.17,4.14,11.91253541,13.66,0.38,13.66528448,3.26496,0.95228,3.401,13.66,0.38,13.66528448
12/05/2019 16:00,14.67512,0.90566,14.70303938,3.10512,0.90566,3.2345,11.57,0,11.57,13.78,1.61,13.87373418,3.10512,0.90566,3.2345,13.78,1.61,13.87373418
12/05/2019 16:30,14.97272,0.79996,14.99407484,2.74272,0.79996,2.857,12.23,0,12.23,14.48,1.61,14.56923128,2.74272,0.79996,2.857,14.48,1.61,14.56923128
12/05/2019 17:00,15.35064,4.69602,16.05287364,2.90064,0.84602,3.0215,12.45,3.85,13.03169214,15.33,-1.24,15.38006827,2.90064,0.84602,3.0215,15.33,-1.24,15.38006827
12/05/2019 17:30,15.57136,4.72248,16.27172608,2.75136,0.80248,2.866,12.82,3.92,13.40592406,15.93,-1.85,16.03706332,2.75136,0.80248,2.866,15.93,-1.85,16.03706332
12/05/2019 18:00,16.1032,4.5176,16.72488445,2.8032,0.8176,2.92,13.3,3.7,13.80507153,16.48,-1.96,16.59614413,2.8032,0.8176,2.92,16.48,-1.96,16.59614413
12/05/2019 18:30,16.74856,4.42458,17.32313973,2.75856,0.80458,2.8735,13.99,3.62,14.45076123,16.64,-1.03,16.67184753,2.75856,0.80458,2.8735,16.64,-1.03,16.67184753
12/05/2019 19:00,16.09096,4.39028,16.67913524,2.64096,0.77028,2.751,13.45,3.62,13.92863597,16.5,-1.92,16.61133348,2.64096,0.77028,2.751,16.5,-1.92,16.61133348
12/05/2019 19:30,15.812,4.466,16.43059646,2.592,0.756,2.7,13.22,3.71,13.73071375,16.46,-1.92,16.57160222,2.592,0.756,2.7,16.46,-1.92,16.57160222
12/05/2019 20:00,15.86056,4.68558,16.53819892,2.59056,0.75558,2.6985,13.27,3.93,13.83971821,16.46,-1.7,16.54755571,2.59056,0.75558,2.6985,16.46,-1.7,16.54755571
12/05/2019 20:30,15.80496,4.68978,16.48607889,2.60496,0.75978,2.7135,13.2,3.93,13.77261413,16.53,-1.7,16.61718689,2.60496,0.75978,2.7135,16.53,-1.7,16.61718689
12/05/2019 21:00,15.8448,4.7914,16.55340451,2.6448,0.7714,2.755,13.2,4.02,13.79856514,16.44,-1.61,16.51864704,2.6448,0.7714,2.755,16.44,-1.61,16.51864704
12/05/2019 21:30,15.76864,4.79252,16.48084511,2.64864,0.77252,2.759,13.12,4.02,13.72205524,16.35,-1.61,16.42907788,2.64864,0.77252,2.759,16.35,-1.61,16.42907788
12/05/2019 22:00,15.17816,4.92988,15.95870477,2.70816,0.78988,2.821,12.47,4.14,13.13927319,15.58,-1.61,15.66296587,2.70816,0.78988,2.821,15.58,-1.61,15.66296587
12/05/2019 22:30,14.3168,4.9324,15.14263293,2.7168,0.7924,2.83,11.6,4.14,12.31663915,14.64,-1.61,14.72826195,2.7168,0.7924,2.83,14.64,-1.61,14.72826195
12/05/2019 23:00,13.39872,4.57296,14.15760081,2.71872,0.79296,2.832,10.68,3.78,11.32920121,13.41,2.02,13.56128681,2.71872,0.79296,2.832,13.41,2.02,13.56128681
12/05/2019 23:30,12.38416,4.66288,13.23290855,2.68416,0.78288,2.796,9.7,3.88,10.44721973,12.24,2.02,12.40556327,2.68416,0.78288,2.796,12.24,2.02,12.40556327
13/05/2019 00:00,11.58744,5.10092,12.66049567,2.67744,0.78092,2.789,8.91,4.32,9.902045243,11.43,2.46,11.69172784,2.67744,0.78092,2.789,11.43,2.46,11.69172784
13/05/2019 00:30,11.24608,2.39344,11.4979507,2.68608,0.78344,2.798,8.56,1.61,8.710091848,10.37,2.59,10.68854527,2.68608,0.78344,2.798,10.37,2.59,10.68854527
13/05/2019 01:00,10.67128,5.48204,11.99704044,2.68128,0.78204,2.793,7.99,4.7,9.269848974,10.15,2.59,10.47523747,2.68128,0.78204,2.793,10.15,2.59,10.47523747
13/05/2019 01:30,10.69208,5.98644,12.25389891,2.66208,0.77644,2.773,8.03,5.21,9.57209486,10.41,0,10.41,2.66208,0.77644,2.773,10.41,0,10.41
13/05/2019 02:00,10.92168,5.83924,12.38466058,2.67168,0.77924,2.783,8.25,5.06,9.678124818,10.68,0,10.68,2.67168,0.77924,2.783,10.68,0,10.68
13/05/2019 02:30,10.78824,5.93532,12.31316961,2.65824,0.77532,2.769,8.13,5.16,9.629252307,10.63,0,10.63,2.65824,0.77532,2.769,10.63,0,10.63
13/05/2019 03:00,10.7184,5.7012,12.1403369,2.6784,0.7812,2.79,8.04,4.92,9.425921706,10.45,0,10.45,2.6784,0.7812,2.79,10.45,0,10.45
13/05/2019 03:30,10.71936,5.70148,12.14131595,2.67936,0.78148,2.791,8.04,4.92,9.425921706,10.41,0,10.41,2.67936,0.78148,2.791,10.41,0,10.41
13/05/2019 04:00,10.51472,5.62596,11.92521541,2.69472,0.78596,2.807,7.82,4.84,9.196629817,10.14,0,10.14,2.69472,0.78596,2.807,10.14,0,10.14
13/05/2019 04:30,10.7332,5.6226,12.11673277,2.6832,0.7826,2.795,8.05,4.84,9.392981422,10.44,0,10.44,2.6832,0.7826,2.795,10.44,0,10.44
13/05/2019 05:00,10.77552,5.44036,12.07101272,2.67552,0.78036,2.787,8.1,4.66,9.344816745,10.52,0,10.52,2.67552,0.78036,2.787,10.52,0,10.52
13/05/2019 05:30,11.22568,5.24624,12.3910825,2.69568,0.78624,2.808,8.53,4.46,9.625616863,10.95,0,10.95,2.69568,0.78624,2.808,10.95,0,10.95
13/05/2019 06:00,12.0184,5.2012,13.09558781,2.6784,0.7812,2.79,9.34,4.42,10.33305376,11.76,2.01,11.93053645,2.6784,0.7812,2.79,11.76,2.01,11.93053645
13/05/2019 06:30,13.85704,4.64372,14.61443441,2.68704,0.78372,2.799,11.17,3.86,11.81814283,13.95,-1.19,14.00066427,2.68704,0.78372,2.799,13.95,-1.19,14.00066427
13/05/2019 07:00,15.79512,4.20316,16.34479641,2.68512,0.78316,2.797,13.11,3.42,13.54874533,16.12,-2.15,16.26274577,2.68512,0.78316,2.797,16.12,-2.15,16.26274577
13/05/2019 07:30,17.6212,4.2166,18.11867559,2.7312,0.7966,2.845,14.89,3.42,15.27771253,18.45,-3.87,18.85150922,2.7312,0.7966,2.845,18.45,-3.87,18.85150922
13/05/2019 08:00,18.4492,2.7406,18.65164521,2.7792,0.8106,2.895,15.67,1.93,15.78840714,19.22,-3.31,19.50293568,2.7792,0.8106,2.895,19.22,-3.31,19.50293568
13/05/2019 08:30,18.9564,3.4402,19.26603428,2.8464,0.8302,2.965,16.11,2.61,16.32005515,19.98,-5.08,20.61569305,2.8464,0.8302,2.965,19.98,-5.08,20.61569305
13/05/2019 09:00,19.12512,2.46316,19.28308513,2.92512,0.85316,3.047,16.2,1.61,16.27980651,19.81,-4.44,20.30147039,2.92512,0.85316,3.047,19.81,-4.44,20.30147039
13/05/2019 09:30,19.6284,0.2262,19.62970333,3.0384,0.8862,3.165,16.59,-0.66,16.6031232,19.86,-2.85,20.06345185,3.0384,0.8862,3.165,19.86,-2.85,20.06345185
13/05/2019 10:00,19.24056,1.96558,19.34069941,3.07056,0.89558,3.1985,16.17,1.07,16.20536331,19.86,-4.59,20.3835154,3.07056,0.89558,3.1985,19.86,-4.59,20.3835154
13/05/2019 10:30,18.79264,1.90952,18.88940404,3.15264,0.91952,3.284,15.64,0.99,15.6713018,19.14,-4.07,19.56794573,3.15264,0.91952,3.284,19.14,-4.07,19.56794573
13/05/2019 11:00,18.76736,2.54548,18.93919929,3.20736,0.93548,3.341,15.56,1.61,15.64307195,19.14,-4.43,19.64597923,3.20736,0.93548,3.341,19.14,-4.43,19.64597923
13/05/2019 11:30,18.80024,2.54632,18.9718942,3.21024,0.93632,3.344,15.59,1.61,15.67291294,19.17,-4.78,19.75695574,3.21024,0.93632,3.344,19.17,-4.78,19.75695574
13/05/2019 12:00,18.50552,2.56536,18.68248759,3.27552,0.95536,3.412,15.23,1.61,15.31486206,18.8,-4.75,19.39078389,3.27552,0.95536,3.412,18.8,-4.75,19.39078389
13/05/2019 12:30,18.46592,2.58006,18.64529193,3.32592,0.97006,3.4645,15.14,1.61,15.22536371,18.66,-4.56,19.2090916,3.32592,0.97006,3.4645,18.66,-4.56,19.2090916
13/05/2019 13:00,18.23456,2.58258,18.4165387,3.33456,0.97258,3.4735,14.9,1.61,14.9867308,18.47,-4.42,18.991506,3.33456,0.97258,3.4735,18.47,-4.42,18.991506
13/05/2019 13:30,18.07424,2.57082,18.25615696,3.29424,0.96082,3.4315,14.78,1.61,14.86743085,18.25,-4.42,18.77761699,3.29424,0.96082,3.4315,18.25,-4.42,18.77761699
13/05/2019 14:00,17.87696,2.47328,18.04723837,3.33696,0.97328,3.476,14.54,1.5,14.61716799,18.08,-4.49,18.62918409,3.33696,0.97328,3.476,18.08,-4.49,18.62918409
13/05/2019 14:30,18.15656,-0.65142,18.16824205,3.28656,0.95858,3.4235,14.87,-1.61,14.95690476,17.62,-1.61,17.69340273,3.28656,0.95858,3.4235,17.62,-1.61,17.69340273
13/05/2019 15:00,17.83648,-0.67186,17.84912924,3.21648,0.93814,3.3505,14.62,-1.61,14.70838196,17.32,-1.61,17.39466872,3.21648,0.93814,3.3505,17.32,-1.61,17.39466872
13/05/2019 15:30,17.77792,-0.68894,17.79126409,3.15792,0.92106,3.2895,14.62,-1.61,14.70838196,17.35,-1.61,17.42454017,3.15792,0.92106,3.2895,17.35,-1.61,17.42454017
13/05/2019 16:00,18.02624,-0.69818,18.03975565,3.12624,0.91182,3.2565,14.9,-1.61,14.9867308,17.65,0,17.65,3.12624,0.91182,3.2565,17.65,0,17.65
13/05/2019 16:30,18.43096,-0.69972,18.44423744,3.12096,0.91028,3.251,15.31,-1.61,15.39442107,18.1,-1.61,18.17146389,3.12096,0.91028,3.251,18.1,-1.61,18.17146389
13/05/2019 17:00,18.62144,-0.71708,18.63524165,3.06144,0.89292,3.189,15.56,-1.61,15.64307195,18.38,0,18.38,3.06144,0.89292,3.189,18.38,0,18.38
13/05/2019 17:30,18.90584,-0.74788,18.92062659,2.95584,0.86212,3.079,15.95,-1.61,16.03105112,18.79,0,18.79,2.95584,0.86212,3.079,18.79,0,18.79
13/05/2019 18:00,18.91976,0.84868,18.93878497,2.90976,0.84868,3.031,16.01,0,16.01,18.85,0,18.85,2.90976,0.84868,3.031,18.85,0,18.85
13/05/2019 18:30,18.9264,0.8302,18.94459947,2.8464,0.8302,2.965,16.08,0,16.08,18.89,0,18.89,2.8464,0.8302,2.965,18.89,0,18.89
13/05/2019 19:00,18.30152,3.61836,18.65578096,2.77152,0.80836,2.887,15.53,2.81,15.78217349,19.01,-3.23,19.28245316,2.77152,0.80836,2.887,19.01,-3.23,19.28245316
13/05/2019 19:30,18.12256,3.60408,18.47746123,2.72256,0.79408,2.836,15.4,2.81,15.65426779,18.92,-3.27,19.2005026,2.72256,0.79408,2.836,18.92,-3.27,19.2005026
13/05/2019 20:00,17.8912,3.6066,18.25109862,2.7312,0.7966,2.845,15.16,2.81,15.41822623,18.69,-3.2,18.96196456,2.7312,0.7966,2.845,18.69,-3.2,18.96196456
13/05/2019 20:30,17.442,3.341,17.75910034,2.712,0.791,2.825,14.73,2.55,14.94909362,18.19,-2.47,18.3569333,2.712,0.791,2.825,18.19,-2.47,18.3569333
13/05/2019 21:00,17.14528,3.25904,17.45227687,2.70528,0.78904,2.818,14.44,2.47,14.64972696,18.03,-2.05,18.14616764,2.70528,0.78904,2.818,18.03,-2.05,18.14616764
13/05/2019 21:30,17.33312,3.83716,17.75277009,2.73312,0.79716,2.847,14.6,3.04,14.91313515,17.69,-2.19,17.82504418,2.73312,0.79716,2.847,17.69,-2.19,17.82504418
13/05/2019 22:00,16.68984,4.18912,17.20754153,2.73984,0.79912,2.854,13.95,3.39,14.35599526,16.75,-1.82,16.84858748,2.73984,0.79912,2.854,16.75,-1.82,16.84858748
13/05/2019 22:30,15.27096,4.59528,15.94737651,2.76096,0.80528,2.876,12.51,3.79,13.07150336,15.63,-1.82,15.73560612,2.76096,0.80528,2.876,15.63,-1.82,15.73560612
13/05/2019 23:00,14.3096,0.8078,14.33238267,2.7696,0.8078,2.885,11.54,0,11.54,13.81,1.61,13.90353193,2.7696,0.8078,2.885,13.81,1.61,13.90353193
13/05/2019 23:30,12.77024,5.21632,13.79452877,2.73024,0.79632,2.844,10.04,4.42,10.96986782,12.71,-0.13,12.71066481,2.73024,0.79632,2.844,12.71,-0.13,12.71066481
14/05/2019 00:00,11.9668,5.2124,13.05271681,2.7168,0.7924,2.83,9.25,4.42,10.25177546,11.9,0,11.9,2.7168,0.7924,2.83,11.9,0,11.9
14/05/2019 00:30,11.4564,5.2152,12.5875896,2.7264,0.7952,2.84,8.73,4.42,9.785157127,11.32,-1.7,11.44693846,2.7264,0.7952,2.84,11.32,-1.7,11.44693846
14/05/2019 01:00,11.17832,5.21576,12.33527423,2.72832,0.79576,2.842,8.45,4.42,9.536188966,10.88,-1.61,10.99847717,2.72832,0.79576,2.842,10.88,-1.61,10.99847717
14/05/2019 01:30,11.18888,5.33884,12.39734843,2.73888,0.79884,2.853,8.45,4.54,9.592398032,10.88,-1.61,10.99847717,2.73888,0.79884,2.853,10.88,-1.61,10.99847717
14/05/2019 02:00,11.37464,5.26052,12.53217881,2.74464,0.80052,2.859,8.63,4.46,9.714345063,11.23,-1.61,11.34482261,2.74464,0.80052,2.859,11.23,-1.61,11.34482261
14/05/2019 02:30,11.27368,5.30024,12.45746382,2.74368,0.80024,2.858,8.53,4.5,9.644215883,11.13,0,11.13,2.74368,0.80024,2.858,11.13,0,11.13
14/05/2019 03:00,11.1252,5.3036,12.32470073,2.7552,0.8036,2.87,8.37,4.5,9.502994265,10.81,0,10.81,2.7552,0.8036,2.87,10.81,0,10.81
14/05/2019 03:30,11.08096,5.30528,12.28550652,2.76096,0.80528,2.876,8.32,4.5,9.458985146,10.81,0,10.81,2.76096,0.80528,2.876,10.81,0,10.81
14/05/2019 04:00,10.82768,5.35724,12.08050804,2.76768,0.80724,2.883,8.06,4.55,9.255598306,10.51,0,10.51,2.76768,0.80724,2.883,10.51,0,10.51
14/05/2019 04:30,11.02248,5.23864,12.20403271,2.77248,0.80864,2.888,8.25,4.43,9.364155061,10.72,0,10.72,2.77248,0.80864,2.888,10.72,0,10.72
14/05/2019 05:00,11.28072,5.24396,12.44000644,2.79072,0.81396,2.907,8.49,4.43,9.576272761,10.93,0,10.93,2.79072,0.81396,2.907,10.93,0,10.93
14/05/2019 05:30,11.58248,5.23864,12.71208842,2.77248,0.80864,2.888,8.81,4.43,9.861085133,11.32,-1.61,11.43391884,2.77248,0.80864,2.888,11.32,-1.61,11.43391884
14/05/2019 06:00,12.10208,5.24144,13.18836736,2.78208,0.81144,2.898,9.32,4.43,10.31926838,11.96,-1.61,12.06787885,2.78208,0.81144,2.898,11.96,-1.61,12.06787885
14/05/2019 06:30,14.06304,4.63172,14.80614481,2.78304,0.81172,2.899,11.28,3.82,11.9092737,14.22,-1.92,14.34903481,2.78304,0.81172,2.899,14.22,-1.92,14.34903481
14/05/2019 07:00,16.1944,4.4192,16.78653985,2.7744,0.8092,2.89,13.42,3.61,13.89706804,16,-2.22,16.15327831,2.7744,0.8092,2.89,16,-2.22,16.15327831
14/05/2019 07:30,17.54144,3.23292,17.83686881,2.82144,0.82292,2.939,14.72,2.41,14.91598136,18.1,-3.45,18.42586497,2.82144,0.82292,2.939,18.1,-3.45,18.42586497
14/05/2019 08:00,18.57712,3.24916,18.85912056,2.87712,0.83916,2.997,15.7,2.41,15.88389436,18.67,-4.25,19.14762126,2.87712,0.83916,2.997,18.67,-4.25,19.14762126
14/05/2019 08:30,19.09488,-0.74816,19.10953128,2.95488,0.86184,3.078,16.14,-1.61,16.22010173,19.11,-1.61,19.17770059,2.95488,0.86184,3.078,19.11,-1.61,19.17770059
14/05/2019 09:00,19.20296,-0.73122,19.21687684,3.01296,0.87878,3.1385,16.19,-1.61,16.26985556,19.07,-1.61,19.13784209,3.01296,0.87878,3.1385,19.07,-1.61,19.13784209
14/05/2019 09:30,19.09544,0.51242,19.10231408,3.02544,0.88242,3.1515,16.07,-0.37,16.07425893,19.38,-3.37,19.67082357,3.02544,0.88242,3.1515,19.38,-3.37,19.67082357
14/05/2019 10:00,18.75192,2.52056,18.92056359,3.12192,0.91056,3.252,15.63,1.61,15.71270187,19.38,-5.22,20.07069506,3.12192,0.91056,3.252,19.38,-5.22,20.07069506
14/05/2019 10:30,18.60944,2.53442,18.78122844,3.16944,0.92442,3.3015,15.44,1.61,15.52371412,19.21,-5.22,19.90659438,3.16944,0.92442,3.3015,19.21,-5.22,19.90659438
14/05/2019 11:00,18.45776,2.49018,18.62498055,3.01776,0.88018,3.1435,15.44,1.61,15.52371412,19.26,-5.22,19.95484903,3.01776,0.88018,3.1435,19.26,-5.22,19.95484903
14/05/2019 11:30,18.43008,2.57544,18.60915742,3.31008,0.96544,3.448,15.12,1.61,15.20547599,18.91,-5.22,19.61725006,3.31008,0.96544,3.448,18.91,-5.22,19.61725006
14/05/2019 12:00,18.21648,2.58314,18.39871615,3.33648,0.97314,3.4755,14.88,1.61,14.9668467,18.55,-5.22,19.27046704,3.33648,0.97314,3.4755,18.55,-5.22,19.27046704
14/05/2019 12:30,18.2568,2.5949,18.44028883,3.3768,0.9849,3.5175,14.88,1.61,14.9668467,18.51,-5.22,19.23196558,3.3768,0.9849,3.5175,18.51,-5.22,19.23196558
14/05/2019 13:00,18.0192,0.0431,18.01925155,3.1992,0.9331,3.3325,14.82,-0.89,14.84669997,17.76,-4.82,18.40244549,3.1992,0.9331,3.3325,17.76,-4.82,18.40244549
14/05/2019 13:30,17.88016,-0.69412,17.89362803,3.14016,0.91588,3.271,14.74,-1.61,14.82766671,17.61,-1.65,17.68713091,3.14016,0.91588,3.271,17.61,-1.65,17.68713091
14/05/2019 14:00,17.65144,-0.68208,17.66461342,3.18144,0.92792,3.314,14.47,-1.61,14.55929257,17.31,-1.61,17.38471167,3.18144,0.92792,3.314,17.31,-1.61,17.38471167
14/05/2019 14:30,17.5208,-0.6881,17.53430678,3.1608,0.9219,3.2925,14.36,-1.61,14.44997232,17.2,-1.61,17.27518741,3.1608,0.9219,3.2925,17.2,-1.61,17.27518741
14/05/2019 15:00,17.72016,0.96838,17.74660053,3.32016,0.96838,3.4585,14.4,0,14.4,17.2,-1.73,17.28678397,3.32016,0.96838,3.4585,17.2,-1.73,17.28678397
14/05/2019 15:30,17.37232,1.01526,17.40196124,3.17232,0.92526,3.3045,14.2,0.09,14.20028521,17.2,-4.4,17.75387282,3.17232,0.92526,3.3045,17.2,-4.4,17.75387282
14/05/2019 16:00,17.54976,2.63618,17.74664816,3.20976,0.93618,3.3435,14.34,1.7,14.44041551,17.85,-4.3,18.36062363,3.20976,0.93618,3.3435,17.85,-4.3,18.36062363
14/05/2019 16:30,17.79072,2.92896,18.03021145,3.15072,0.91896,3.282,14.64,2.01,14.77733738,18.21,-4.09,18.66365988,3.15072,0.91896,3.282,18.21,-4.09,18.66365988
14/05/2019 17:00,18.21712,2.91916,18.44952455,3.11712,0.90916,3.247,15.1,2.01,15.23319074,18.65,-3.96,19.06578349,3.11712,0.90916,3.247,18.65,-3.96,19.06578349
14/05/2019 17:30,18.33096,2.94278,18.56566855,3.06096,0.89278,3.1885,15.27,2.05,15.40699192,18.86,-3.96,19.2712532,3.06096,0.89278,3.1885,18.86,-3.96,19.2712532
14/05/2019 18:00,18.2816,3.1438,18.54994278,2.9616,0.8638,3.085,15.32,2.28,15.48873139,18.89,-3.64,19.23750763,2.9616,0.8638,3.085,18.89,-3.64,19.23750763
14/05/2019 18:30,18.30848,3.24664,18.59411496,2.86848,0.83664,2.988,15.44,2.41,15.62695428,18.93,-3.23,19.20358821,2.86848,0.83664,2.988,18.93,-3.23,19.20358821
14/05/2019 19:00,18.16072,3.24146,18.44773194,2.85072,0.83146,2.9695,15.31,2.41,15.49852251,18.89,-3.23,19.16415926,2.85072,0.83146,2.9695,18.89,-3.23,19.16415926
14/05/2019 19:30,18.15976,3.50368,18.49466563,2.78976,0.81368,2.906,15.37,2.69,15.60362137,19.06,-3.55,19.38778224,2.78976,0.81368,2.906,19.06,-3.55,19.38778224
14/05/2019 20:00,17.84048,3.61764,18.20357234,2.70048,0.78764,2.813,15.14,2.83,15.40222387,18.74,-3.06,18.9881858,2.70048,0.78764,2.813,18.74,-3.06,18.9881858
14/05/2019 20:30,17.28048,3.75764,17.68431077,2.70048,0.78764,2.813,14.58,2.97,14.87942539,18.13,-2.75,18.33737713,2.70048,0.78764,2.813,18.13,-2.75,18.33737713
14/05/2019 21:00,17.17736,3.96548,17.62914428,2.72736,0.79548,2.841,14.45,3.17,14.79362701,17.92,-2.75,18.12977937,2.72736,0.79548,2.841,17.92,-2.75,18.12977937
14/05/2019 21:30,16.91104,4.01072,17.38013662,2.71104,0.79072,2.824,14.2,3.22,14.56050823,17.71,-2.5,17.88558358,2.71104,0.79072,2.824,17.71,-2.5,17.88558358
14/05/2019 22:00,16.3464,4.4052,16.92957708,2.7264,0.7952,2.84,13.62,3.61,14.09029808,16.71,-2.22,16.85682354,2.7264,0.7952,2.84,16.71,-2.22,16.85682354
14/05/2019 22:30,15.1384,4.8462,15.89518194,2.7984,0.8162,2.915,12.34,4.03,12.98139053,15.47,-2,15.59874674,2.7984,0.8162,2.915,15.47,-2,15.59874674
14/05/2019 23:00,14.06672,5.02696,14.93796969,2.76672,0.80696,2.882,11.3,4.22,12.06227176,14.24,-2,14.37976356,2.76672,0.80696,2.882,14.24,-2,14.37976356
14/05/2019 23:30,13.20496,4.83228,14.0613619,2.78496,0.81228,2.901,10.42,4.02,11.16856302,12.69,1.83,12.82127139,2.78496,0.81228,2.901,12.69,1.83,12.82127139
15/05/2019 00:00,12.24448,5.21464,13.30863482,2.72448,0.79464,2.838,9.52,4.42,10.49603735,11.9,2.01,12.06855832,2.72448,0.79464,2.838,11.9,2.01,12.06855832
15/05/2019 00:30,11.34192,5.19056,12.4732138,2.64192,0.77056,2.752,8.7,4.42,9.758401508,11.29,-1.61,11.40421852,2.64192,0.77056,2.752,11.29,-1.61,11.40421852
15/05/2019 01:00,11.1228,5.3154,12.32761765,2.6928,0.7854,2.805,8.43,4.53,9.570047022,10.89,-1.61,11.00836954,2.6928,0.7854,2.805,10.89,-1.61,11.00836954
15/05/2019 01:30,10.97984,5.47912,12.27100821,2.73984,0.79912,2.854,8.24,4.68,9.476286192,10.77,0,10.77,2.73984,0.79912,2.854,10.77,0,10.77
15/05/2019 02:00,11.22096,5.55528,12.52082582,2.76096,0.80528,2.876,8.46,4.75,9.70227293,11,0,11,2.76096,0.80528,2.876,11,0,11
15/05/2019 02:30,11.23632,5.55976,12.53657921,2.77632,0.80976,2.892,8.46,4.75,9.70227293,10.86,0,10.86,2.77632,0.80976,2.892,10.86,0,10.86
15/05/2019 03:00,10.9648,5.5864,12.30588087,2.7648,0.8064,2.88,8.2,4.78,9.491490926,10.77,0,10.77,2.7648,0.8064,2.88,10.77,0,10.77
15/05/2019 03:30,10.7668,5.5724,12.12335036,2.7168,0.7924,2.83,8.05,4.78,9.362205937,10.51,0,10.51,2.7168,0.7924,2.83,10.51,0,10.51
15/05/2019 04:00,10.76008,5.57044,12.11648148,2.71008,0.79044,2.823,8.05,4.78,9.362205937,10.45,0,10.45,2.71008,0.79044,2.823,10.45,0,10.45
15/05/2019 04:30,10.75912,5.44016,12.05628483,2.70912,0.79016,2.822,8.05,4.65,9.29650472,10.45,0,10.45,2.70912,0.79016,2.822,10.45,0,10.45
15/05/2019 05:00,11.00128,5.20704,12.17133629,2.56128,0.74704,2.668,8.44,4.46,9.545952022,10.85,0,10.85,2.56128,0.74704,2.668,10.85,0,10.85
15/05/2019 05:30,11.34392,5.30156,12.52162367,2.71392,0.79156,2.827,8.63,4.51,9.737402118,11.06,0,11.06,2.71392,0.79156,2.827,11.06,0,11.06
15/05/2019 06:00,11.93352,5.21436,13.02299696,2.72352,0.79436,2.837,9.21,4.42,10.2156987,11.82,-1.61,11.92914498,2.72352,0.79436,2.837,11.82,-1.61,11.92914498
15/05/2019 06:30,13.90152,4.88086,14.7334671,2.71152,0.79086,2.8245,11.19,4.09,11.91403374,13.7,-1.61,13.7942778,2.71152,0.79086,2.8245,13.7,-1.61,13.7942778
15/05/2019 07:00,15.8176,4.0968,16.33952998,2.6976,0.7868,2.81,13.12,3.31,13.53109382,16.19,-2.95,16.45656708,2.6976,0.7868,2.81,16.19,-2.95,16.45656708
15/05/2019 07:30,17.37152,3.52836,17.7262244,2.77152,0.80836,2.887,14.6,2.72,14.85120871,18.03,-3.76,18.41788533,2.77152,0.80836,2.887,18.03,-3.76,18.41788533
15/05/2019 08:00,18.13296,2.88628,18.36123227,2.83296,0.82628,2.951,15.3,2.06,15.43805687,18.8,-3.9,19.20026041,2.83296,0.82628,2.951,18.8,-3.9,19.20026041
15/05/2019 08:30,18.37536,2.50448,18.5452494,2.89536,0.84448,3.016,15.48,1.66,15.56875075,19,-4.09,19.43522832,2.89536,0.84448,3.016,19,-4.09,19.43522832
15/05/2019 09:00,18.43632,1.64226,18.50931963,2.95632,0.86226,3.0795,15.48,0.78,15.49963871,18.9,-3.78,19.27429376,2.95632,0.86226,3.0795,18.9,-3.78,19.27429376
15/05/2019 09:30,19.06456,-0.72492,19.07833738,3.03456,0.88508,3.161,16.03,-1.61,16.11064865,18.9,-1.62,18.96930152,3.03456,0.88508,3.161,18.9,-1.62,18.96930152
15/05/2019 10:00,18.58176,-0.70532,18.59514133,3.10176,0.90468,3.231,15.48,-1.61,15.56349896,18.36,-1.62,18.43133202,3.10176,0.90468,3.231,18.36,-1.62,18.43133202
15/05/2019 10:30,18.39408,1.05244,18.42416373,3.09408,0.90244,3.223,15.3,0.15,15.30073528,18.42,-2.92,18.65000804,3.09408,0.90244,3.223,18.42,-2.92,18.65000804
15/05/2019 11:00,17.97144,2.54792,18.15115842,3.18144,0.92792,3.314,14.79,1.62,14.87845758,18.34,-4.63,18.91540378,3.18144,0.92792,3.314,18.34,-4.63,18.91540378
15/05/2019 11:30,17.74064,2.57102,17.92597142,3.26064,0.95102,3.3965,14.48,1.62,14.57033974,18.04,-4.57,18.60984954,3.26064,0.95102,3.3965,18.04,-4.57,18.60984954
15/05/2019 12:00,17.73104,2.56822,17.91606914,3.25104,0.94822,3.3865,14.48,1.62,14.57033974,18.04,-4.53,18.6000672,3.25104,0.94822,3.3865,18.04,-4.53,18.6000672
15/05/2019 12:30,17.75264,2.57452,17.93834943,3.27264,0.95452,3.409,14.48,1.62,14.57033974,18.09,-4.48,18.63648304,3.27264,0.95452,3.409,18.09,-4.48,18.63648304
15/05/2019 13:00,17.69448,2.68214,17.89660575,3.26448,0.95214,3.4005,14.43,1.73,14.5333341,17.94,-4.42,18.47647152,3.26448,0.95214,3.4005,17.94,-4.42,18.47647152
15/05/2019 13:30,17.62032,2.55926,17.80520959,3.22032,0.93926,3.3545,14.4,1.62,14.49083849,17.94,-4.42,18.47647152,3.22032,0.93926,3.3545,17.94,-4.42,18.47647152
15/05/2019 14:00,17.3672,2.5846,17.55846784,3.3072,0.9646,3.445,14.06,1.62,14.15302088,17.57,-4.42,18.11743083,3.3072,0.9646,3.445,17.57,-4.42,18.11743083
15/05/2019 14:30,17.29832,2.59076,17.49125245,3.32832,0.97076,3.467,13.97,1.62,14.06361618,17.43,-4.42,17.98169347,3.32832,0.97076,3.467,17.43,-4.42,17.98169347
15/05/2019 15:00,17.07424,2.62332,17.27459057,3.23424,0.94332,3.369,13.84,1.68,13.94159245,17.27,-4.42,17.82664579,3.23424,0.94332,3.369,17.27,-4.42,17.82664579
15/05/2019 15:30,16.96936,2.70898,17.18422973,3.21936,0.93898,3.3535,13.75,1.77,13.86345556,17.1,-4.35,17.64461674,3.21936,0.93898,3.3535,17.1,-4.35,17.64461674
15/05/2019 16:00,17.24888,2.62134,17.44692766,3.15888,0.92134,3.2905,14.09,1.7,14.19218447,17.55,-4.41,18.09559615,3.15888,0.92134,3.2905,17.55,-4.41,18.09559615
15/05/2019 16:30,17.53248,2.82864,17.75919647,3.01248,0.87864,3.138,14.52,1.95,14.65035494,18.13,-4.31,18.63526227,3.01248,0.87864,3.138,18.13,-4.31,18.63526227
15/05/2019 17:00,17.0736,2.3273,17.23148694,1.2936,0.3773,1.3475,15.78,1.95,15.9000283,19.44,-4.15,19.87803059,1.2936,0.3773,1.3475,19.44,-4.15,19.87803059
15/05/2019 17:30,17.6856,2.8183,17.9087482,1.6056,0.4683,1.6725,16.08,2.35,16.25081229,19.22,-3.72,19.57669022,1.6056,0.4683,1.6725,19.22,-3.72,19.57669022
15/05/2019 18:00,18.08064,3.56852,18.42942967,2.84064,0.82852,2.959,15.24,2.74,15.48435339,18.84,-3.58,19.17712179,2.84064,0.82852,2.959,18.84,-3.58,19.17712179
15/05/2019 18:30,18.486,3.618,18.83672264,2.736,0.798,2.85,15.75,2.82,16.00046562,18.67,-3.61,19.01580921,2.736,0.798,2.85,18.67,-3.61,19.01580921
15/05/2019 19:00,18.61808,0.80444,18.6354508,2.75808,0.80444,2.873,15.86,0,15.86,18.76,0,18.76,2.75808,0.80444,2.873,18.76,0,18.76
15/05/2019 19:30,18.45632,0.80976,18.47407533,2.77632,0.80976,2.892,15.68,0,15.68,18.49,0,18.49,2.77632,0.80976,2.892,18.49,0,18.49
15/05/2019 20:00,18.08544,0.82992,18.10447202,2.84544,0.82992,2.964,15.24,0,15.24,18.02,0,18.02,2.84544,0.82992,2.964,18.02,0,18.02
15/05/2019 20:30,17.90208,0.84644,17.92207937,2.90208,0.84644,3.023,15,0,15,17.8,0,17.8,2.90208,0.84644,3.023,17.8,0,17.8
15/05/2019 21:00,17.51224,0.81732,17.53130234,2.80224,0.81732,2.919,14.71,0,14.71,17.55,0,17.55,2.80224,0.81732,2.919,17.55,0,17.55
15/05/2019 21:30,17.25976,0.81368,17.27892909,2.78976,0.81368,2.906,14.47,0,14.47,17.23,0,17.23,2.78976,0.81368,2.906,17.23,0,17.23
15/05/2019 22:00,16.49936,4.28648,17.04707574,2.79936,0.81648,2.916,13.7,3.47,14.1326183,16.56,-2.28,16.71621967,2.79936,0.81648,2.916,16.56,-2.28,16.71621967
15/05/2019 22:30,15.30816,4.58488,15.98001524,2.82816,0.82488,2.946,12.48,3.76,13.0341091,15.45,-2.02,15.58149223,2.82816,0.82488,2.946,15.45,-2.02,15.58149223
15/05/2019 23:00,14.27008,4.84544,15.0702844,2.83008,0.82544,2.948,11.44,4.02,12.12575771,14.22,-1.16,14.26723519,2.83008,0.82544,2.948,14.22,-1.16,14.26723519
