Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/05/2019 23:30,13.12416,4.83788,13.98744646,2.80416,0.81788,2.921,10.32,4.02,11.07532392,12.88,-0.55,12.89173766,2.80416,0.81788,2.921,12.88,-0.55,12.89173766
16/05/2019 00:00,12.21264,5.23452,13.28716582,2.79264,0.81452,2.909,9.42,4.42,10.40542166,11.81,-0.03,11.8100381,2.79264,0.81452,2.909,11.81,-0.03,11.8100381
16/05/2019 00:30,11.46128,5.23704,12.6010923,2.80128,0.81704,2.918,8.66,4.42,9.722756811,11.17,-1.61,11.28543309,2.80128,0.81704,2.918,11.17,-1.61,11.28543309
16/05/2019 01:00,11.11384,5.35112,12.33498783,2.88384,0.84112,3.004,8.23,4.51,9.384721626,10.68,-1.61,10.80067128,2.88384,0.84112,3.004,10.68,-1.61,10.80067128
16/05/2019 01:30,11.19712,5.25916,12.37070169,2.87712,0.83916,2.997,8.32,4.42,9.421188885,10.84,-1.61,10.95890962,2.87712,0.83916,2.997,10.84,-1.61,10.95890962
16/05/2019 02:00,11.27968,5.24824,12.4408683,2.83968,0.82824,2.958,8.44,4.42,9.527329112,10.84,-1.61,10.95890962,2.83968,0.82824,2.958,10.84,-1.61,10.95890962
16/05/2019 02:30,11.29408,5.25244,12.45569625,2.85408,0.83244,2.973,8.44,4.42,9.527329112,10.84,-1.61,10.95890962,2.85408,0.83244,2.973,10.84,-1.61,10.95890962
16/05/2019 03:00,11.10664,5.24152,12.28132664,2.81664,0.82152,2.934,8.29,4.42,9.394705956,10.71,-1.61,10.83033702,2.81664,0.82152,2.934,10.71,-1.61,10.83033702
16/05/2019 03:30,10.84688,5.23284,12.04314827,2.78688,0.81284,2.903,8.06,4.42,9.192388155,10.45,-1.61,10.57329655,2.78688,0.81284,2.903,10.45,-1.61,10.57329655
16/05/2019 04:00,10.86416,5.23788,12.0609021,2.80416,0.81788,2.921,8.06,4.42,9.192388155,10.45,-1.61,10.57329655,2.80416,0.81788,2.921,10.45,-1.61,10.57329655
16/05/2019 04:30,10.96624,5.24432,12.15571109,2.82624,0.82432,2.944,8.14,4.42,9.262613022,10.52,0,10.52,2.82624,0.82432,2.944,10.52,0,10.52
16/05/2019 05:00,11.24816,5.24488,12.41087707,2.82816,0.82488,2.946,8.42,4.42,9.509616186,10.8,-1.61,10.91934522,2.82816,0.82488,2.946,10.8,-1.61,10.91934522
16/05/2019 05:30,11.46256,5.24908,12.60726468,2.84256,0.82908,2.961,8.62,4.42,9.687146123,11.01,-1.66,11.13443757,2.84256,0.82908,2.961,11.01,-1.66,11.13443757
16/05/2019 06:00,12.16384,5.26112,13.25286336,2.88384,0.84112,3.004,9.28,4.42,10.27885208,11.7,0.54,11.71245491,2.88384,0.84112,3.004,11.7,0.54,11.71245491
16/05/2019 06:30,13.92656,4.79608,14.72927211,2.86656,0.83608,2.986,11.06,3.96,11.74756145,13.73,-1.95,13.86778281,2.86656,0.83608,2.986,13.73,-1.95,13.86778281
16/05/2019 07:00,15.70488,3.58684,16.10927301,2.83488,0.82684,2.953,12.87,2.76,13.16261752,15.89,-2.25,16.04850772,2.83488,0.82684,2.953,15.89,-2.25,16.04850772
16/05/2019 07:30,17.50768,3.00224,17.76322899,2.88768,0.84224,3.008,14.62,2.16,14.77870089,17.95,-3.06,18.20895659,2.88768,0.84224,3.008,17.95,-3.06,18.20895659
16/05/2019 08:00,18.00256,5.53408,18.83396421,2.96256,0.86408,3.086,15.04,4.67,15.74834912,19.16,-6.7,20.29767474,2.96256,0.86408,3.086,19.16,-6.7,20.29767474
16/05/2019 08:30,18.60688,2.28284,18.74639543,3.02688,0.88284,3.153,15.58,1.4,15.64277469,19.06,-5.71,19.8969269,3.02688,0.88284,3.153,19.06,-5.71,19.8969269
16/05/2019 09:00,18.82984,-0.70588,18.84306613,3.09984,0.90412,3.229,15.73,-1.61,15.81217885,18.66,-1.61,18.72932727,3.09984,0.90412,3.229,18.66,-1.61,18.72932727
16/05/2019 09:30,18.95992,-0.68544,18.97230599,3.16992,0.92456,3.302,15.79,-1.61,15.8718682,18.7,-1.61,18.76917952,3.16992,0.92456,3.302,18.7,-1.61,18.76917952
16/05/2019 10:00,18.90016,-0.65912,18.91164951,3.26016,0.95088,3.396,15.64,-1.61,15.72264927,18.57,-1.61,18.63966201,3.26016,0.95088,3.396,18.57,-1.61,18.63966201
16/05/2019 10:30,18.24792,2.57356,18.42850497,3.33792,0.97356,3.477,14.91,1.6,14.99560269,18.51,-4.56,19.0634126,3.33792,0.97356,3.477,18.51,-4.56,19.0634126
16/05/2019 11:00,18.06168,2.60674,18.24881853,3.21168,0.93674,3.3455,14.85,1.67,14.94360733,18.41,-4.65,18.98817,3.21168,0.93674,3.3455,18.41,-4.65,18.98817
16/05/2019 11:30,18.05816,2.56738,18.23975281,3.24816,0.94738,3.3835,14.81,1.62,14.89833883,18.34,-4.79,18.95520245,3.24816,0.94738,3.3835,18.34,-4.79,18.95520245
16/05/2019 12:00,18.35832,2.57326,18.5377879,3.26832,0.95326,3.4045,15.09,1.62,15.17670913,18.67,-4.83,19.28465193,3.26832,0.95326,3.4045,18.67,-4.83,19.28465193
16/05/2019 12:30,18.33096,2.54778,18.50716827,3.18096,0.92778,3.3135,15.15,1.62,15.23636768,18.74,-4.78,19.34001034,3.18096,0.92778,3.3135,18.74,-4.78,19.34001034
16/05/2019 13:00,18.14168,2.52174,18.31610564,3.09168,0.90174,3.2205,15.05,1.62,15.13693826,18.63,-4.42,19.14714861,3.09168,0.90174,3.2205,18.63,-4.42,19.14714861
16/05/2019 13:30,18.42104,2.51572,18.59202952,3.07104,0.89572,3.199,15.35,1.62,15.43524862,18.95,-4.47,19.4700642,3.07104,0.89572,3.199,18.95,-4.47,19.4700642
16/05/2019 14:00,18.48208,2.50144,18.65058935,3.02208,0.88144,3.148,15.46,1.62,15.54464538,19.08,-4.54,19.61269997,3.02208,0.88144,3.148,19.08,-4.54,19.61269997
16/05/2019 14:30,18.6368,2.5174,18.80605267,3.0768,0.8974,3.205,15.56,1.62,15.64410432,19.18,-4.68,19.74271511,3.0768,0.8974,3.205,19.18,-4.68,19.74271511
16/05/2019 15:00,18.0336,2.5398,18.21157085,3.1536,0.9198,3.285,14.88,1.62,14.96792571,18.37,-4.5,18.91314093,3.1536,0.9198,3.285,18.37,-4.5,18.91314093
16/05/2019 15:30,17.55632,2.92976,17.79909733,3.25632,0.94976,3.392,14.3,1.98,14.43642615,17.73,-4.37,18.26060788,3.25632,0.94976,3.392,17.73,-4.37,18.26060788
16/05/2019 16:00,17.7104,2.8922,17.94500178,3.2304,0.9422,3.365,14.48,1.95,14.61071182,17.94,-4.41,18.47408184,3.2304,0.9422,3.365,17.94,-4.41,18.47408184
16/05/2019 16:30,17.39576,2.51168,17.57614868,1.92576,0.56168,2.006,15.47,1.95,15.59241482,18.99,-4.19,19.44675294,1.92576,0.56168,2.006,18.99,-4.19,19.44675294
16/05/2019 17:00,18.65016,2.83088,18.86378407,3.02016,0.88088,3.146,15.63,1.95,15.75117139,19.23,-4.08,19.65805942,3.02016,0.88088,3.146,19.23,-4.08,19.65805942
16/05/2019 17:30,18.86184,3.45762,19.17613476,3.59184,1.04762,3.7415,15.27,2.41,15.45901032,18.83,-3.59,19.16916795,3.59184,1.04762,3.7415,18.83,-3.59,19.16916795
16/05/2019 18:00,18.4184,3.5237,18.75243771,3.5784,1.0437,3.7275,14.84,2.48,15.04579676,18.32,-3.22,18.60082794,3.5784,1.0437,3.7275,18.32,-3.22,18.60082794
16/05/2019 18:30,18.54072,3.59146,18.88536161,3.57072,1.04146,3.7195,14.97,2.55,15.18563137,18.46,-3.12,18.72180547,3.57072,1.04146,3.7195,18.46,-3.12,18.72180547
16/05/2019 19:00,18.59624,3.74432,18.96945108,3.54624,1.03432,3.694,15.05,2.71,15.29204368,18.55,-2.92,18.7784158,3.54624,1.03432,3.694,18.55,-2.92,18.7784158
16/05/2019 19:30,18.16872,3.77796,18.55735348,3.31872,0.96796,3.457,14.85,2.81,15.11352375,18.3,-2.82,18.51600389,3.31872,0.96796,3.457,18.3,-2.82,18.51600389
16/05/2019 20:00,18.11232,3.78776,18.50414174,3.35232,0.97776,3.492,14.76,2.81,15.02510233,18.24,-2.82,18.4567061,3.35232,0.97776,3.492,18.24,-2.82,18.4567061
16/05/2019 20:30,17.90112,3.89116,18.31914909,3.26112,0.95116,3.397,14.64,2.94,14.93228717,18.2,-2.64,18.3904758,3.26112,0.95116,3.397,18.2,-2.64,18.3904758
16/05/2019 21:00,17.70224,4.14232,18.18043223,3.16224,0.92232,3.294,14.54,3.22,14.89227988,18.07,-2.41,18.23000274,3.16224,0.92232,3.294,18.07,-2.41,18.23000274
16/05/2019 21:30,17.248,4.109,17.73069048,3.048,0.889,3.175,14.2,3.22,14.56050823,17.73,-2.41,17.89304334,3.048,0.889,3.175,17.73,-2.41,17.89304334
16/05/2019 22:00,16.6572,4.7746,17.32798652,3.0672,0.8946,3.195,13.59,3.88,14.13302869,16.37,-2.02,16.49415957,3.0672,0.8946,3.195,16.37,-2.02,16.49415957
16/05/2019 22:30,15.47656,4.94608,16.24769574,3.10656,0.90608,3.236,12.37,4.04,13.01301272,15.47,-1.96,15.59366859,3.10656,0.90608,3.236,15.47,-1.96,15.59366859
16/05/2019 23:00,13.96888,4.70384,14.73959698,2.37888,0.69384,2.478,11.59,4.01,12.26410209,14.46,-1.88,14.58170086,2.37888,0.69384,2.478,14.46,-1.88,14.58170086
16/05/2019 23:30,13.2344,5.2992,14.25590628,3.0144,0.8792,3.14,10.22,4.42,11.1348462,12.71,0.1,12.71039338,3.0144,0.8792,3.14,12.71,0.1,12.71039338
17/05/2019 00:00,12.44496,5.30228,13.52742409,3.02496,0.88228,3.151,9.42,4.42,10.40542166,11.72,2,11.88942387,3.02496,0.88228,3.151,11.72,2,11.88942387
17/05/2019 00:30,11.63344,5.29892,12.78340641,3.01344,0.87892,3.139,8.62,4.42,9.687146123,11.16,0,11.16,3.01344,0.87892,3.139,11.16,0,11.16
17/05/2019 01:00,11.42904,5.40472,12.64254538,2.99904,0.87472,3.124,8.43,4.53,9.570047022,10.86,0,10.86,2.99904,0.87472,3.124,10.86,0,10.86
17/05/2019 01:30,11.37464,5.63052,12.69193408,2.98464,0.87052,3.109,8.39,4.76,9.646227242,10.86,0,10.86,2.98464,0.87052,3.109,10.86,0,10.86
17/05/2019 02:00,11.42464,5.63052,12.7367639,2.98464,0.87052,3.109,8.44,4.76,9.689747159,10.89,0,10.89,2.98464,0.87052,3.109,10.89,0,10.89
17/05/2019 02:30,11.32608,5.64844,12.65641982,3.04608,0.88844,3.173,8.28,4.76,9.55070678,10.72,0,10.72,3.04608,0.88844,3.173,10.72,0,10.72
17/05/2019 03:00,11.208,5.714,12.58050317,3.168,0.924,3.3,8.04,4.79,9.358723204,10.46,0,10.46,3.168,0.924,3.3,10.46,0,10.46
17/05/2019 03:30,11.14176,5.69468,12.51272137,3.10176,0.90468,3.231,8.04,4.79,9.358723204,10.46,0,10.46,3.10176,0.90468,3.231,10.46,0,10.46
17/05/2019 04:00,11.13504,5.69272,12.50584571,3.09504,0.90272,3.224,8.04,4.79,9.358723204,10.38,0,10.38,3.09504,0.90272,3.224,10.38,0,10.38
17/05/2019 04:30,11.26656,5.36108,12.47704104,3.22656,0.94108,3.361,8.04,4.42,9.174856947,10.46,0,10.46,3.22656,0.94108,3.361,10.46,0,10.46
17/05/2019 05:00,11.3968,5.3524,12.59107763,3.1968,0.9324,3.33,8.2,4.42,9.315385124,10.56,0,10.56,3.1968,0.9324,3.33,10.56,0,10.56
17/05/2019 05:30,11.76016,5.33588,12.91406127,3.14016,0.91588,3.271,8.62,4.42,9.687146123,11,-1.61,11.11719839,3.14016,0.91588,3.271,11,-1.61,11.11719839
17/05/2019 06:00,12.2784,5.3412,13.38982913,3.1584,0.9212,3.29,9.12,4.42,10.13463369,11.56,-1.61,11.67157659,3.1584,0.9212,3.29,11.56,-1.61,11.67157659
17/05/2019 06:30,14.25736,4.93548,15.08745429,3.20736,0.93548,3.341,11.05,4,11.751702,13.59,-1.77,13.70478019,3.20736,0.93548,3.341,13.59,-1.77,13.70478019
17/05/2019 07:00,16.38584,3.92712,16.84986718,3.31584,0.96712,3.454,13.07,2.96,13.40098877,16.01,-2.73,16.24108986,3.31584,0.96712,3.454,16.01,-2.73,16.24108986
17/05/2019 07:30,17.90584,3.45712,18.23652337,3.31584,0.96712,3.454,14.59,2.49,14.80095267,17.93,-3.14,18.20287065,3.31584,0.96712,3.454,17.93,-3.14,18.20287065
17/05/2019 08:00,19.24672,3.02696,19.48329329,3.48672,1.01696,3.632,15.76,2.01,15.88765873,19.25,-3.91,19.64308021,3.48672,1.01696,3.632,19.25,-3.91,19.64308021
17/05/2019 08:30,20.02448,2.88964,20.23190101,3.56448,1.03964,3.713,16.46,1.85,16.56363789,20.29,-4.68,20.82273997,3.56448,1.03964,3.713,20.29,-4.68,20.82273997
17/05/2019 09:00,20.23208,2.74144,20.41696732,3.50208,1.02144,3.648,16.73,1.72,16.81818361,20.63,-5.11,21.25344678,3.50208,1.02144,3.648,20.63,-5.11,21.25344678
17/05/2019 09:30,20.778,2.604,20.94053724,3.408,0.994,3.55,17.37,1.61,17.44445471,21.38,-5.24,22.01276902,3.408,0.994,3.55,21.38,-5.24,22.01276902
17/05/2019 10:00,20.78952,2.60736,20.95238574,3.41952,0.99736,3.562,17.37,1.61,17.44445471,21.41,-5.24,22.04190781,3.41952,0.99736,3.562,21.41,-5.24,22.04190781
17/05/2019 10:30,20.58336,1.78348,20.66048184,3.30336,0.96348,3.441,17.28,0.82,17.29944508,21.06,-4.33,21.50052325,3.30336,0.96348,3.441,21.06,-4.33,21.50052325
17/05/2019 11:00,20.98632,-0.73524,20.99919534,3.37632,0.98476,3.517,17.61,-1.72,17.69379835,20.77,-1.61,20.83230664,3.37632,0.98476,3.517,20.77,-1.61,20.83230664
17/05/2019 11:30,20.7852,-0.7639,20.79923273,3.1752,0.9261,3.3075,17.61,-1.69,17.69090727,20.77,-1.61,20.83230664,3.1752,0.9261,3.3075,20.77,-1.61,20.83230664
17/05/2019 12:00,20.64896,-0.73072,20.66188522,3.28896,0.95928,3.426,17.36,-1.69,17.44206696,20.56,-1.61,20.62294111,3.28896,0.95928,3.426,20.56,-1.61,20.62294111
17/05/2019 12:30,20.28816,1.25488,20.32693189,3.30816,0.96488,3.446,16.98,0.29,16.98247626,20.79,-3.7,21.11667824,3.30816,0.96488,3.446,20.79,-3.7,21.11667824
17/05/2019 13:00,19.50832,2.99826,19.73737856,3.38832,0.98826,3.5295,16.12,2.01,16.24482995,20.33,-4.89,20.90983022,3.38832,0.98826,3.5295,20.33,-4.89,20.90983022
17/05/2019 13:30,19.16856,3.02458,19.40571505,3.47856,1.01458,3.6235,15.69,2.01,15.81822367,19.23,-4.02,19.64569418,3.47856,1.01458,3.6235,19.23,-4.02,19.64569418
17/05/2019 14:00,18.38384,2.97362,18.62278145,3.30384,0.96362,3.4415,15.08,2.01,15.21336583,19,-4.14,19.44581189,3.30384,0.96362,3.4415,19,-4.14,19.44581189
17/05/2019 14:30,17.66736,2.99798,17.9199189,3.38736,0.98798,3.5285,14.28,2.01,14.42076628,18.08,-4.03,18.52369564,3.38736,0.98798,3.5285,18.08,-4.03,18.52369564
17/05/2019 15:00,17.47296,3.21378,17.76605508,3.61296,1.05378,3.7635,13.86,2.16,14.02730195,17.61,-3.95,18.04756493,3.61296,1.05378,3.7635,17.61,-3.95,18.04756493
17/05/2019 15:30,17.31152,3.44586,17.65113809,3.55152,1.03586,3.6995,13.76,2.41,13.96945597,17.49,-3.64,17.8647614,3.55152,1.03586,3.6995,17.49,-3.64,17.8647614
17/05/2019 16:00,17.84008,3.42794,18.16643132,3.49008,1.01794,3.6355,14.35,2.41,14.5509656,18.16,-3.61,18.51533689,3.49008,1.01794,3.6355,18.16,-3.61,18.51533689
17/05/2019 16:30,18.40296,3.35878,18.70695966,3.25296,0.94878,3.3885,15.15,2.41,15.34048891,18.41,-3.61,18.76060234,3.25296,0.94878,3.3885,18.41,-3.61,18.76060234
17/05/2019 17:00,18.72368,0.90524,18.7455502,3.10368,0.90524,3.233,15.62,0,15.62,18.78,0,18.78,3.10368,0.90524,3.233,18.78,0,18.78
17/05/2019 17:30,18.98904,0.90972,19.01081878,3.11904,0.90972,3.249,15.87,0,15.87,19.01,0,19.01,3.11904,0.90972,3.249,19.01,0,19.01
17/05/2019 18:00,18.97016,0.91588,18.99225649,3.14016,0.91588,3.271,15.83,0,15.83,19.01,0,19.01,3.14016,0.91588,3.271,19.01,0,19.01
17/05/2019 18:30,18.88376,0.89068,18.90475344,3.05376,0.89068,3.181,15.83,0,15.83,19.01,0,19.01,3.05376,0.89068,3.181,19.01,0,19.01
17/05/2019 19:00,18.58016,0.88088,18.60102941,3.02016,0.88088,3.146,15.56,0,15.56,18.61,0,18.61,3.02016,0.88088,3.146,18.61,0,18.61
17/05/2019 19:30,18.20568,0.85624,18.22580399,2.93568,0.85624,3.058,15.27,0,15.27,18.3,0,18.3,2.93568,0.85624,3.058,18.3,0,18.3
17/05/2019 20:00,17.83808,4.05944,18.2941562,2.87808,0.83944,2.998,14.96,3.22,15.30261416,18.11,-2.82,18.32824323,2.87808,0.83944,2.998,18.11,-2.82,18.32824323
17/05/2019 20:30,16.95328,4.05804,17.43219411,2.87328,0.83804,2.993,14.08,3.22,14.44350373,17.77,-2.45,17.93809912,2.87328,0.83804,2.993,17.77,-2.45,17.93809912
17/05/2019 21:00,16.77672,4.18196,17.29008743,2.88672,0.84196,3.007,13.89,3.34,14.28592664,17.58,-2.41,17.74442166,2.88672,0.84196,3.007,17.58,-2.41,17.74442166
17/05/2019 21:30,16.24832,4.45076,16.84687411,2.84832,0.83076,2.967,13.4,3.62,13.88036023,17.03,-2.08,17.15655268,2.84832,0.83076,2.967,17.03,-2.08,17.15655268
17/05/2019 22:00,15.7556,4.6758,16.43478132,2.8656,0.8358,2.985,12.89,3.84,13.44982156,16.12,-1.97,16.23992919,2.8656,0.8358,2.985,16.12,-1.97,16.23992919
17/05/2019 22:30,14.69384,5.06112,15.54103824,2.88384,0.84112,3.004,11.81,4.22,12.54131173,15.05,-1.62,15.13693826,2.88384,0.84112,3.004,15.05,-1.62,15.13693826
17/05/2019 23:00,13.78,5.14,14.7074131,2.88,0.84,3,10.9,4.3,11.71750827,14.06,-1.62,14.15302088,2.88,0.84,3,14.06,-1.62,14.15302088
17/05/2019 23:30,12.99904,4.96972,13.91665038,2.87904,0.83972,2.999,10.12,4.13,10.93029277,12.89,0.2,12.8915515,2.87904,0.83972,2.999,12.89,0.2,12.8915515
18/05/2019 00:00,12.166,5.343,13.28755828,2.856,0.833,2.975,9.31,4.51,10.34486346,11.98,2.01,12.14744829,2.856,0.833,2.975,11.98,2.01,12.14744829
18/05/2019 00:30,11.42944,5.47692,12.67393985,2.86944,0.83692,2.989,8.56,4.64,9.736693484,11.26,0,11.26,2.86944,0.83692,2.989,11.26,0,11.26
18/05/2019 01:00,10.95808,5.66944,12.33783073,2.87808,0.83944,2.998,8.08,4.83,9.413569992,10.83,0,10.83,2.87808,0.83944,2.998,10.83,0,10.83
18/05/2019 01:30,10.92576,5.67168,12.31016595,2.88576,0.84168,3.006,8.04,4.83,9.379259033,10.57,0,10.57,2.88576,0.84168,3.006,10.57,0,10.57
18/05/2019 02:00,10.94208,5.67644,12.32684411,2.90208,0.84644,3.023,8.04,4.83,9.379259033,10.85,0,10.85,2.90208,0.84644,3.023,10.85,0,10.85
18/05/2019 02:30,10.91904,5.66972,12.30329872,2.87904,0.83972,2.999,8.04,4.83,9.379259033,10.67,0,10.67,2.87904,0.83972,2.999,10.67,0,10.67
18/05/2019 03:00,10.6704,5.6672,12.08199454,2.8704,0.8372,2.99,7.8,4.83,9.174361013,10.4,0,10.4,2.8704,0.8372,2.99,10.4,0,10.4
18/05/2019 03:30,10.50944,5.66692,11.93994604,2.86944,0.83692,2.989,7.64,4.83,9.038722255,10.29,0,10.29,2.86944,0.83692,2.989,10.29,0,10.29
18/05/2019 04:00,10.5152,5.6686,11.94581337,2.8752,0.8386,2.995,7.64,4.83,9.038722255,10.06,0,10.06,2.8752,0.8386,2.995,10.06,0,10.06
18/05/2019 04:30,10.29232,5.66776,11.74969593,2.87232,0.83776,2.992,7.42,4.83,8.853547312,10.06,0,10.06,2.87232,0.83776,2.992,10.06,0,10.06
18/05/2019 05:00,10.29232,5.66776,11.74969593,2.87232,0.83776,2.992,7.42,4.83,8.853547312,10.06,0,10.06,2.87232,0.83776,2.992,10.06,0,10.06
18/05/2019 05:30,10.40328,5.66804,11.84714785,2.87328,0.83804,2.993,7.53,4.83,8.945937626,10.06,0,10.06,2.87328,0.83804,2.993,10.06,0,10.06
18/05/2019 06:00,10.51344,5.53392,11.88093814,2.89344,0.84392,3.014,7.62,4.69,8.947653324,10.12,0,10.12,2.89344,0.84392,3.014,10.12,0,10.12
18/05/2019 06:30,11.2444,5.2942,12.42839833,2.8944,0.8442,3.015,8.35,4.45,9.461765163,10.96,0,10.96,2.8944,0.8442,3.015,10.96,0,10.96
18/05/2019 07:00,12.18632,5.25476,13.27097953,2.89632,0.84476,3.017,9.29,4.41,10.28358887,11.89,-0.09,11.89034062,2.89632,0.84476,3.017,11.89,-0.09,11.89034062
18/05/2019 07:30,13.10424,4.95832,14.01092585,2.87424,0.83832,2.994,10.23,4.12,11.02847678,13.15,-1.66,13.25436155,2.87424,0.83832,2.994,13.15,-1.66,13.25436155
18/05/2019 08:00,14.42712,4.52916,15.12134524,2.87712,0.83916,2.997,11.55,3.69,12.12512268,14.37,-2.01,14.50989318,2.87712,0.83916,2.997,14.37,-2.01,14.50989318
18/05/2019 08:30,15.41032,4.28176,15.99410614,2.92032,0.85176,3.042,12.49,3.43,12.9524129,15.76,-2.01,15.88765873,2.92032,0.85176,3.042,15.76,-2.01,15.88765873
18/05/2019 09:00,15.92184,3.88512,16.38899467,2.93184,0.85512,3.054,12.99,3.03,13.33870309,16.46,-2.15,16.59982229,2.93184,0.85512,3.054,16.46,-2.15,16.59982229
18/05/2019 09:30,16.4472,3.6796,16.85377833,2.9472,0.8596,3.07,13.5,2.82,13.79138862,16.98,-2.41,17.15017493,2.9472,0.8596,3.07,16.98,-2.41,17.15017493
18/05/2019 10:00,16.42432,3.71376,16.83895189,3.06432,0.89376,3.192,13.36,2.82,13.65437659,16.88,-2.54,17.07003222,3.06432,0.89376,3.192,16.88,-2.54,17.07003222
18/05/2019 10:30,16.40888,5.56884,17.32810785,2.97888,0.86884,3.103,13.43,4.7,14.22866473,17.45,-4.46,18.0109439,2.97888,0.86884,3.103,17.45,-4.46,18.0109439
18/05/2019 11:00,16.20112,7.32866,17.78160698,3.08112,0.89866,3.2095,13.12,6.43,14.61093084,17.56,-6.42,18.69679117,3.08112,0.89866,3.2095,17.56,-6.42,18.69679117
18/05/2019 11:30,15.9604,7.3722,17.58077646,3.2304,0.9422,3.365,12.73,6.43,14.26176006,17.16,-6.39,18.31113596,3.2304,0.9422,3.365,17.16,-6.39,18.31113596
18/05/2019 12:00,15.74736,5.44048,16.66067735,3.08736,0.90048,3.216,12.66,4.54,13.44943121,16.58,-4.28,17.12351599,3.08736,0.90048,3.216,16.58,-4.28,17.12351599
18/05/2019 12:30,15.99392,4.07656,16.50526638,3.07392,0.89656,3.202,12.92,3.18,13.30559281,16.49,-2.57,16.68906828,3.07392,0.89656,3.202,16.49,-2.57,16.68906828
18/05/2019 13:00,16.01144,4.05542,16.51704097,3.00144,0.87542,3.1265,13.01,3.18,13.3930019,16.56,-2.57,16.75823678,3.00144,0.87542,3.1265,16.56,-2.57,16.75823678
18/05/2019 13:30,16.15176,4.03218,16.64745706,2.92176,0.85218,3.0435,13.23,3.18,13.60681079,16.77,-2.53,16.95977005,2.92176,0.85218,3.0435,16.77,-2.53,16.95977005
18/05/2019 14:00,16.31096,4.02028,16.79910913,2.88096,0.84028,3.001,13.43,3.18,13.80135138,16.96,-2.41,17.13037361,2.88096,0.84028,3.001,16.96,-2.41,17.13037361
18/05/2019 14:30,16.13472,4.05846,16.6373161,2.87472,0.83846,2.9945,13.26,3.22,13.64536551,16.88,-2.41,17.05117298,2.87472,0.83846,2.9945,16.88,-2.41,17.05117298
18/05/2019 15:00,15.78256,4.41658,16.38887974,2.90256,0.84658,3.0235,12.88,3.57,13.36560137,16.48,-2.38,16.65096994,2.90256,0.84658,3.0235,16.48,-2.38,16.65096994
18/05/2019 15:30,15.72376,4.45568,16.34287957,2.93376,0.85568,3.056,12.79,3.6,13.28698988,16.37,-2.38,16.54210688,2.93376,0.85568,3.056,16.37,-2.38,16.54210688
18/05/2019 16:00,15.38848,4.47164,16.02500799,2.98848,0.87164,3.113,12.4,3.6,12.91200991,15.85,-2.07,15.98459884,2.98848,0.87164,3.113,15.85,-2.07,15.98459884
18/05/2019 16:30,15.3188,4.4609,15.95510145,3.0888,0.9009,3.2175,12.23,3.56,12.73760182,15.69,-2.01,15.81822367,3.0888,0.9009,3.2175,15.69,-2.01,15.81822367
18/05/2019 17:00,15.4796,4.5153,16.1247,3.0696,0.8953,3.1975,12.41,3.62,12.92720001,15.82,-2.01,15.94717843,3.0696,0.8953,3.1975,15.82,-2.01,15.94717843
18/05/2019 17:30,15.71288,4.43584,16.32701058,3.00288,0.87584,3.128,12.71,3.56,13.19915528,16.14,-2.01,16.26467645,3.00288,0.87584,3.128,16.14,-2.01,16.26467645
18/05/2019 18:00,15.98152,4.45086,16.58972984,2.95152,0.86086,3.0745,13.03,3.59,13.51550961,16.58,-2.01,16.70139216,2.95152,0.86086,3.0745,16.58,-2.01,16.70139216
18/05/2019 18:30,16.26304,4.31672,16.82618619,2.90304,0.84672,3.024,13.36,3.47,13.8032786,16.32,-2.01,16.44331171,2.90304,0.84672,3.024,16.32,-2.01,16.44331171
18/05/2019 19:00,16.15152,4.46336,16.75688458,2.89152,0.84336,3.012,13.26,3.62,13.74525373,16.05,-2.01,16.17537017,2.89152,0.84336,3.012,16.05,-2.01,16.17537017
18/05/2019 19:30,15.80352,4.44936,16.41791853,2.84352,0.82936,2.962,12.96,3.62,13.45607669,16.35,-2.01,16.47308714,2.84352,0.82936,2.962,16.35,-2.01,16.47308714
18/05/2019 20:00,15.41872,4.61046,16.09326778,2.77872,0.81046,2.8945,12.64,3.8,13.19884843,16.03,-1.83,16.13411913,2.77872,0.81046,2.8945,16.03,-1.83,16.13411913
18/05/2019 20:30,14.78544,4.76242,15.5335083,2.54544,0.74242,2.6515,12.24,4.02,12.88324493,15.62,-1.61,15.70275454,2.54544,0.74242,2.6515,15.62,-1.61,15.70275454
18/05/2019 21:00,14.52096,4.73778,15.27431958,2.46096,0.71778,2.5635,12.06,4.02,12.71235619,15.38,-1.61,15.46403893,2.46096,0.71778,2.5635,15.38,-1.61,15.46403893
18/05/2019 21:30,14.6644,4.8292,15.43909971,2.7744,0.8092,2.89,11.89,4.02,12.55119516,15.16,-1.61,15.24525172,2.7744,0.8092,2.89,15.16,-1.61,15.24525172
18/05/2019 22:00,14.65704,4.88872,15.45083832,2.80704,0.81872,2.924,11.85,4.07,12.52946128,15.08,-1.61,15.16570143,2.80704,0.81872,2.924,15.08,-1.61,15.16570143
18/05/2019 22:30,14.00512,5.23816,14.95264881,2.80512,0.81816,2.922,11.2,4.42,12.0406146,14.4,-1.61,14.48972394,2.80512,0.81816,2.922,14.4,-1.61,14.48972394
18/05/2019 23:00,13.25512,5.23816,14.25259718,2.80512,0.81816,2.922,10.45,4.42,11.34631658,13.59,0,13.59,2.80512,0.81816,2.922,13.59,0,13.59
18/05/2019 23:30,12.43552,5.63536,13.65281802,2.79552,0.81536,2.912,9.64,4.82,10.77784765,12.59,2.01,12.7494392,2.79552,0.81536,2.912,12.59,2.01,12.7494392
19/05/2019 00:00,11.8684,5.6362,13.1387088,2.7984,0.8162,2.915,9.07,4.82,10.27118786,11.9,0,11.9,2.7984,0.8162,2.915,11.9,0,11.9
19/05/2019 00:30,11.16032,5.63676,12.50303186,2.80032,0.81676,2.917,8.36,4.82,9.649974093,11.13,0,11.13,2.80032,0.81676,2.917,11.13,0,11.13
19/05/2019 01:00,10.85664,4.46152,11.73762296,2.81664,0.82152,2.934,8.04,3.64,8.82559913,10.51,2.67,10.84384618,2.81664,0.82152,2.934,10.51,2.67,10.84384618
19/05/2019 01:30,10.84608,2.47844,11.12565127,2.80608,0.81844,2.923,8.04,1.66,8.20957977,10.05,2.55,10.3684618,2.80608,0.81844,2.923,10.05,2.55,10.3684618
19/05/2019 02:00,10.94936,4.12648,11.7011248,2.79936,0.81648,2.916,8.15,3.31,8.796510672,10.37,2.41,10.64636088,2.79936,0.81648,2.916,10.37,2.41,10.64636088
19/05/2019 02:30,10.478,6.049,12.09871419,2.808,0.819,2.925,7.67,5.23,9.28341532,10.27,0,10.27,2.808,0.819,2.925,10.27,0,10.27
19/05/2019 03:00,10.35896,5.99928,11.97077327,2.80896,0.81928,2.926,7.55,5.18,9.156140016,10.05,0,10.05,2.80896,0.81928,2.926,10.05,0,10.05
19/05/2019 03:30,10.10704,5.99872,11.7531655,2.80704,0.81872,2.924,7.3,5.18,8.951111663,9.89,0,9.89,2.80704,0.81872,2.924,9.89,0,9.89
19/05/2019 04:00,10.04992,5.99956,11.70451247,2.80992,0.81956,2.927,7.24,5.18,8.902246907,9.65,0,9.65,2.80992,0.81956,2.927,9.65,0,9.65
19/05/2019 04:30,10.04416,6.04788,11.72441907,2.80416,0.81788,2.921,7.24,5.23,8.931433256,9.65,0,9.65,2.80416,0.81788,2.921,9.65,0,9.65
19/05/2019 05:00,9.9432,6.0476,11.63789895,2.8032,0.8176,2.92,7.14,5.23,8.850564954,9.59,0,9.59,2.8032,0.8176,2.92,9.59,0,9.59
19/05/2019 05:30,9.65128,6.04704,11.38920096,2.80128,0.81704,2.918,6.85,5.23,8.618317701,9.27,0,9.27,2.80128,0.81704,2.918,9.27,0,9.27
19/05/2019 06:00,9.74512,6.04816,11.46942035,2.80512,0.81816,2.922,6.94,5.23,8.690023015,9.37,0,9.37,2.80512,0.81816,2.922,9.37,0,9.37
19/05/2019 06:30,10.11288,5.88334,11.69974493,2.82288,0.82334,2.9405,7.29,5.06,8.873990083,9.85,0,9.85,2.82288,0.82334,2.9405,9.85,0,9.85
19/05/2019 07:00,10.57096,5.77028,12.04331045,2.88096,0.84028,3.001,7.69,4.93,9.134604534,10.16,0,10.16,2.88096,0.84028,3.001,10.16,0,10.16
19/05/2019 07:30,11.42888,3.97134,12.09920822,2.91888,0.85134,3.0405,8.51,3.12,9.063911959,10.81,2.01,10.99528081,2.91888,0.85134,3.0405,10.81,2.01,10.99528081
19/05/2019 08:00,12.44552,2.47786,12.68978953,2.97552,0.86786,3.0995,9.47,1.61,9.605883614,11.57,1.95,11.73317519,2.97552,0.86786,3.0995,11.57,1.95,11.73317519
19/05/2019 08:30,12.85616,5.31888,13.91299157,3.11616,0.90888,3.246,9.74,4.41,10.69185204,12.49,-0.91,12.52310664,3.11616,0.90888,3.246,12.49,-0.91,12.52310664
19/05/2019 09:00,13.5908,5.0994,14.51598171,3.2208,0.9394,3.355,10.37,4.16,11.17329405,13.27,-1.62,13.36851899,3.2208,0.9394,3.355,13.27,-1.62,13.36851899
19/05/2019 09:30,14.44568,4.74124,15.2038491,3.29568,0.96124,3.433,11.15,3.78,11.77331304,14.07,-1.98,14.2086347,3.29568,0.96124,3.433,14.07,-1.98,14.2086347
19/05/2019 10:00,14.9424,0.9107,14.97012666,3.1224,0.9107,3.2525,11.82,0,11.82,14.22,0,14.22,3.1224,0.9107,3.2525,14.22,0,14.22
19/05/2019 10:30,14.96712,4.31416,15.5764777,2.99712,0.87416,3.122,11.97,3.44,12.45449718,14.99,-2.4,15.18091236,2.99712,0.87416,3.122,14.99,-2.4,15.18091236
19/05/2019 11:00,15.2832,4.1476,15.83599659,3.0432,0.8876,3.17,12.24,3.26,12.66669649,15.53,-2.4,15.71435331,3.0432,0.8876,3.17,15.53,-2.4,15.71435331
19/05/2019 11:30,15.15168,4.10924,15.69902099,2.91168,0.84924,3.033,12.24,3.26,12.66669649,15.59,-2.4,15.77365208,2.91168,0.84924,3.033,15.59,-2.4,15.77365208
19/05/2019 12:00,15.48512,4.07816,16.01312994,2.80512,0.81816,2.922,12.68,3.26,13.09236419,16.03,-2.4,16.20866743,2.80512,0.81816,2.922,16.03,-2.4,16.20866743
19/05/2019 12:30,16.23992,4.03956,16.73478553,2.80992,0.81956,2.927,13.43,3.22,13.81062272,16.95,-2.4,17.11906832,2.80992,0.81956,2.927,16.95,-2.4,17.11906832
19/05/2019 13:00,16.2056,4.1983,16.74058524,3.0456,0.8883,3.1725,13.16,3.31,13.56988209,16.66,-2.4,16.83198146,3.0456,0.8883,3.1725,16.66,-2.4,16.83198146
19/05/2019 13:30,15.45752,4.54886,16.11294672,3.28752,0.95886,3.4245,12.17,3.59,12.68845932,15.49,-2.18,15.64265003,3.28752,0.95886,3.4245,15.49,-2.18,15.64265003
19/05/2019 14:00,15.00576,4.37918,15.63170018,2.70576,0.78918,2.8185,12.3,3.59,12.81320022,15.58,-2.3,15.74885393,2.70576,0.78918,2.8185,15.58,-2.3,15.74885393
19/05/2019 14:30,15.30008,4.32794,15.90042492,2.53008,0.73794,2.6355,12.77,3.59,13.26502921,16.32,-2.3,16.48127422,2.53008,0.73794,2.6355,16.32,-2.3,16.48127422
19/05/2019 15:00,15.49824,4.33032,16.09183378,2.53824,0.74032,2.644,12.96,3.59,13.44803703,16.5,-2.22,16.64867562,2.53824,0.74032,2.644,16.5,-2.22,16.64867562
19/05/2019 15:30,15.56544,4.40242,16.17603858,2.78544,0.81242,2.9015,12.78,3.59,13.2746563,16.3,-2.14,16.43987835,2.78544,0.81242,2.9015,16.3,-2.14,16.43987835
19/05/2019 16:00,15.99016,4.43588,16.59404255,2.90016,0.84588,3.021,13.09,3.59,13.57336362,16.62,-2.09,16.7508955,2.90016,0.84588,3.021,16.62,-2.09,16.7508955
19/05/2019 16:30,16.29336,4.43098,16.88511664,2.88336,0.84098,3.0035,13.41,3.59,13.88222605,16.95,-2.15,17.08581283,2.88336,0.84098,3.0035,16.95,-2.15,17.08581283
19/05/2019 17:00,16.60816,4.34988,17.16835562,2.94816,0.85988,3.071,13.66,3.49,14.09878364,17.22,-2.38,17.38369351,2.94816,0.85988,3.071,17.22,-2.38,17.38369351
19/05/2019 17:30,16.80496,4.49228,17.3950355,3.02496,0.88228,3.151,13.78,3.61,14.24501667,17.34,-2.1,17.46669975,3.02496,0.88228,3.151,17.34,-2.1,17.46669975
19/05/2019 18:00,17.02216,4.45938,17.59659061,2.91216,0.84938,3.0335,14.11,3.61,14.5644842,17.69,-2.02,17.80495717,2.91216,0.84938,3.0335,17.69,-2.02,17.80495717
19/05/2019 18:30,16.85416,4.41038,17.42165782,2.74416,0.80038,2.8585,14.11,3.61,14.5644842,17.69,-2.02,17.80495717,2.74416,0.80038,2.8585,17.69,-2.02,17.80495717
19/05/2019 19:00,16.57568,4.41374,17.15325824,2.75568,0.80374,2.8705,13.82,3.61,14.2837145,17.34,-2.02,17.4572621,2.75568,0.80374,2.8705,17.34,-2.02,17.4572621
19/05/2019 19:30,16.40016,4.43838,16.99012846,2.84016,0.82838,2.9585,13.56,3.61,14.03230915,17.05,-2.02,17.16924285,2.84016,0.82838,2.9585,17.05,-2.02,17.16924285
19/05/2019 20:00,16.02712,4.49166,16.64462631,2.81712,0.82166,2.9345,13.21,3.67,13.71032458,16.78,-1.97,16.89524489,2.81712,0.82166,2.9345,16.78,-1.97,16.89524489
19/05/2019 20:30,15.73088,4.48984,16.35907237,2.81088,0.81984,2.928,12.92,3.67,13.43113175,16.51,-1.61,16.58831516,2.81088,0.81984,2.928,16.51,-1.61,16.58831516
19/05/2019 21:00,15.65608,4.44844,16.27579366,2.80608,0.81844,2.923,12.85,3.63,13.35287984,16.33,-1.61,16.40917426,2.80608,0.81844,2.923,16.33,-1.61,16.40917426
19/05/2019 21:30,15.44744,4.55592,16.10527273,2.79744,0.81592,2.914,12.65,3.74,13.19128879,16.06,-1.61,16.14049875,2.79744,0.81592,2.914,16.06,-1.61,16.14049875
19/05/2019 22:00,14.71648,4.75564,15.4657976,2.79648,0.81564,2.913,11.92,3.94,12.55428214,15.2,0,15.2,2.79648,0.81564,2.913,15.2,0,15.2
19/05/2019 22:30,14.04456,4.75508,14.82769205,2.79456,0.81508,2.911,11.25,3.94,11.91998742,14.4,-1.61,14.48972394,2.79456,0.81508,2.911,14.4,-1.61,14.48972394
19/05/2019 23:00,12.95952,5.22236,13.97219391,2.81952,0.82236,2.937,10.14,4.4,11.05348814,13.15,-1.61,13.24819233,2.81952,0.82236,2.937,13.15,-1.61,13.24819233
19/05/2019 23:30,11.98448,5.36964,13.13243293,2.84448,0.82964,2.963,9.14,4.54,10.20544952,12,-1.61,12.10752246,2.84448,0.82964,2.963,12,-1.61,12.10752246
20/05/2019 00:00,11.2368,5.4974,12.50947965,2.8368,0.8274,2.955,8.4,4.67,9.61087405,11.14,0,11.14,2.8368,0.8274,2.955,11.14,0,11.14
20/05/2019 00:30,10.74448,4.99964,11.85074895,2.84448,0.82964,2.963,7.9,4.17,8.933023005,10.46,2.32,10.71419619,2.84448,0.82964,2.963,10.46,2.32,10.71419619
20/05/2019 01:00,10.52792,2.44356,10.80777891,2.85792,0.83356,2.977,7.67,1.61,7.837155096,9.68,2.41,9.975494975,2.85792,0.83356,2.977,9.68,2.41,9.975494975
20/05/2019 01:30,10.55544,2.43992,10.83376773,2.84544,0.82992,2.964,7.71,1.61,7.876306241,9.68,2.41,9.975494975,2.84544,0.82992,2.964,9.68,2.41,9.975494975
20/05/2019 02:00,10.86816,2.43488,11.13757345,2.82816,0.82488,2.946,8.04,1.61,8.199615845,10.05,2.35,10.3210949,2.82816,0.82488,2.946,10.05,2.35,10.3210949
20/05/2019 02:30,10.77472,2.43096,11.04554922,2.81472,0.82096,2.932,7.96,1.61,8.121188337,9.93,2.41,10.21826795,2.81472,0.82096,2.932,9.93,2.41,10.21826795
20/05/2019 03:00,10.4832,2.4276,10.76060983,2.8032,0.8176,2.92,7.68,1.61,7.84694208,9.67,2.36,9.953818363,2.8032,0.8176,2.92,9.67,2.36,9.953818363
20/05/2019 03:30,10.30744,4.31592,11.17454629,2.79744,0.81592,2.914,7.51,3.5,8.285535589,9.88,2.41,10.16968534,2.79744,0.81592,2.914,9.88,2.41,10.16968534
20/05/2019 04:00,10.07008,5.65544,11.54948106,2.83008,0.82544,2.948,7.24,4.83,8.703246521,9.7,0,9.7,2.83008,0.82544,2.948,9.7,0,9.7
20/05/2019 04:30,10.1104,5.6672,11.59039879,2.8704,0.8372,2.99,7.24,4.83,8.703246521,9.91,0,9.91,2.8704,0.8372,2.99,9.91,0,9.91
20/05/2019 05:00,10.40464,5.58552,11.80908833,2.86464,0.83552,2.984,7.54,4.75,8.911458915,10.06,0,10.06,2.86464,0.83552,2.984,10.06,0,10.06
20/05/2019 05:30,11.0584,5.3637,12.29054467,2.8584,0.8337,2.9775,8.2,4.53,9.368078778,10.72,-1.61,10.84022601,2.8584,0.8337,2.9775,10.72,-1.61,10.84022601
20/05/2019 06:00,11.73736,5.25048,12.85819427,2.84736,0.83048,2.966,8.89,4.42,9.928167001,11.59,-1.61,11.70129053,2.84736,0.83048,2.966,11.59,-1.61,11.70129053
20/05/2019 06:30,13.65408,4.92244,14.51427973,2.85408,0.83244,2.973,10.8,4.09,11.54851073,13.78,-2,13.92438149,2.85408,0.83244,2.973,13.78,-2,13.92438149
20/05/2019 07:00,15.42392,4.22656,15.99253318,2.83392,0.82656,2.952,12.59,3.4,13.04101606,15.89,-2.4,16.07022402,2.83392,0.82656,2.952,15.89,-2.4,16.07022402
20/05/2019 07:30,17.16064,3.50602,17.51512893,2.90064,0.84602,3.0215,14.26,2.66,14.50597118,17.82,-3.02,18.07409196,2.90064,0.84602,3.0215,17.82,-3.02,18.07409196
20/05/2019 08:00,17.888,5.0315,18.58215639,2.988,0.8715,3.1125,14.9,4.16,15.4698287,19.12,-5.85,19.99492186,2.988,0.8715,3.1125,19.12,-5.85,19.99492186
20/05/2019 08:30,18.4268,2.9774,18.66579409,3.0768,0.8974,3.205,15.35,2.08,15.49028405,19.37,-4.76,19.94629038,3.0768,0.8974,3.205,19.37,-4.76,19.94629038
20/05/2019 09:00,18.39816,2.88238,18.62257785,3.12816,0.91238,3.2585,15.27,1.97,15.39655156,19.25,-4.85,19.85157424,3.12816,0.91238,3.2585,19.25,-4.85,19.85157424
20/05/2019 09:30,18.61056,2.53558,18.78249476,3.07056,0.89558,3.1985,15.54,1.64,15.62629835,19.58,-5.2,20.25873639,3.07056,0.89558,3.1985,19.58,-5.2,20.25873639
20/05/2019 10:00,18.9396,2.5703,19.11321245,3.1896,0.9303,3.3225,15.75,1.64,15.83515393,19.22,-5.06,19.8749088,3.1896,0.9303,3.3225,19.22,-5.06,19.8749088
20/05/2019 10:30,19.69024,-0.34618,19.69328291,3.27024,0.95382,3.4065,16.42,-1.3,16.47138124,18.18,-2.68,18.37647409,3.27024,0.95382,3.4065,18.18,-2.68,18.37647409
20/05/2019 11:00,20.52704,2.16122,20.64050007,3.22704,0.94122,3.3615,17.3,1.22,17.34296399,19.7,-5.38,20.42142013,3.22704,0.94122,3.3615,19.7,-5.38,20.42142013
20/05/2019 11:30,20.84816,0.71988,20.86058491,2.46816,0.71988,2.571,18.38,0,18.38,20.91,-5.77,21.69149603,2.46816,0.71988,2.571,20.91,-5.77,21.69149603
20/05/2019 12:00,20.86904,0.78722,20.88388244,2.69904,0.78722,2.8115,18.17,0,18.17,20.71,-5.63,21.4616169,2.69904,0.78722,2.8115,20.71,-5.63,21.4616169
20/05/2019 12:30,20.6776,0.6468,20.68771355,2.2176,0.6468,2.31,18.46,0,18.46,21,-5.63,21.74159378,2.2176,0.6468,2.31,21,-5.63,21.74159378
20/05/2019 13:00,19.97776,-0.65232,19.98840704,3.31776,0.96768,3.456,16.66,-1.62,16.7385782,18.51,-2.78,18.71759867,3.31776,0.96768,3.456,18.51,-2.78,18.71759867
20/05/2019 13:30,19.73488,-0.48316,19.74079361,3.07488,0.89684,3.203,16.66,-1.38,16.71705716,18.51,-2.68,18.70300778,3.07488,0.89684,3.203,18.51,-2.68,18.70300778
20/05/2019 14:00,19.62256,0.86408,19.64157568,2.96256,0.86408,3.086,16.66,0,16.66,19.01,-4.55,19.54693326,2.96256,0.86408,3.086,19.01,-4.55,19.54693326
20/05/2019 14:30,20.25112,0.95116,20.27344486,3.26112,0.95116,3.397,16.99,0,16.99,19.31,-4.62,19.85498678,3.26112,0.95116,3.397,19.31,-4.62,19.85498678
20/05/2019 15:00,19.2908,0.8694,19.31038117,2.9808,0.8694,3.105,16.31,0,16.31,18.51,-4.51,19.05151438,2.9808,0.8694,3.105,18.51,-4.51,19.05151438
20/05/2019 15:30,18.77376,2.43068,18.93045878,2.81376,0.82068,2.931,15.96,1.61,16.04100059,18.2,-4.44,18.73375563,2.81376,0.82068,2.931,18.2,-4.44,18.73375563
20/05/2019 16:00,19.62016,2.45588,19.77326541,2.90016,0.84588,3.021,16.72,1.61,16.7973361,19,-4.54,19.53488162,2.90016,0.84588,3.021,19,-4.54,19.53488162
20/05/2019 16:30,19.37984,2.50162,19.54063205,2.91984,0.85162,3.0415,16.46,1.65,16.54249377,18.78,-4.32,19.27046445,2.91984,0.85162,3.0415,18.78,-4.32,19.27046445
20/05/2019 17:00,19.53776,2.80018,19.73740292,3.01776,0.88018,3.1435,16.52,1.92,16.6311996,18.85,-4,19.26973015,3.01776,0.88018,3.1435,18.85,-4,19.26973015
20/05/2019 17:30,19.97608,2.86344,20.18026414,2.92608,0.85344,3.048,17.05,2.01,17.1680692,18.67,-3.62,19.01771017,2.92608,0.85344,3.048,18.67,-3.62,19.01771017
20/05/2019 18:00,19.87392,0.86156,19.8925861,2.95392,0.86156,3.077,16.92,0,16.92,18.52,0,18.52,2.95392,0.86156,3.077,18.52,0,18.52
20/05/2019 18:30,19.37584,3.26462,19.64894194,2.89584,0.84462,3.0165,16.48,2.42,16.65673437,18.71,-3.59,19.05130442,2.89584,0.84462,3.0165,18.71,-3.59,19.05130442
20/05/2019 19:00,18.96712,3.40416,19.27018283,2.75712,0.80416,2.872,16.21,2.6,16.41718916,18.51,-3.33,18.80715289,2.75712,0.80416,2.872,18.51,-3.33,18.80715289
20/05/2019 19:30,18.57616,3.54388,18.91118203,2.51616,0.73388,2.621,16.06,2.81,16.30397804,18.32,-3.22,18.60082794,2.51616,0.73388,2.621,18.32,-3.22,18.60082794
20/05/2019 20:00,18.3028,3.6304,18.65937545,2.5728,0.7504,2.68,15.73,2.88,15.99147585,17.92,-3.12,18.18957943,2.5728,0.7504,2.68,17.92,-3.12,18.18957943
20/05/2019 20:30,17.89608,4.10344,18.36049834,2.92608,0.85344,3.048,14.97,3.25,15.3187271,17.2,-2.83,17.43126215,2.92608,0.85344,3.048,17.2,-2.83,17.43126215
20/05/2019 21:00,17.6296,4.1178,18.10411757,2.7696,0.8078,2.885,14.86,3.31,15.22418142,16.95,-2.83,17.18462685,2.7696,0.8078,2.885,16.95,-2.83,17.18462685
20/05/2019 21:30,17.2404,4.4122,17.7960361,2.7504,0.8022,2.865,14.49,3.61,14.93292336,16.56,-2.52,16.75064178,2.7504,0.8022,2.865,16.56,-2.52,16.75064178
20/05/2019 22:00,16.6748,4.5164,17.27561356,2.7648,0.8064,2.88,13.91,3.71,14.39625646,16.05,-2.39,16.22697137,2.7648,0.8064,2.88,16.05,-2.39,16.22697137
20/05/2019 22:30,15.74656,4.82108,16.46805891,2.74656,0.80108,2.861,13,4.02,13.60736565,14.98,-2.18,15.13779376,2.74656,0.80108,2.861,14.98,-2.18,15.13779376
20/05/2019 23:00,14.7576,4.7718,15.50989468,2.5776,0.7518,2.685,12.18,4.02,12.82625432,13.7,-0.59,13.71269849,2.5776,0.7518,2.685,13.7,-0.59,13.71269849
20/05/2019 23:30,13.51968,4.98324,14.4088316,2.71968,0.79324,2.833,10.8,4.19,11.58430404,12.49,-1.61,12.59333951,2.71968,0.79324,2.833,12.49,-1.61,12.59333951
21/05/2019 00:00,12.67752,5.25636,13.72402397,2.86752,0.83636,2.987,9.81,4.42,10.75976301,11.51,-1.61,11.62205662,2.86752,0.83636,2.987,11.51,-1.61,11.62205662
21/05/2019 00:30,9.09,4.42,10.10764562,0,0,0,9.09,4.42,10.10764562,10.71,-1.61,10.83033702,0,0,0,10.71,-1.61,10.83033702
21/05/2019 01:00,8.9,4.42,9.93712232,0,0,0,8.9,4.42,9.93712232,10.57,0,10.57,0,0,0,10.57,0,10.57
21/05/2019 01:30,8.85,4.45,9.905806378,0,0,0,8.85,4.45,9.905806378,10.5,0,10.5,0,0,0,10.5,0,10.5
21/05/2019 02:00,8.97,4.51,10.03997012,0,0,0,8.97,4.51,10.03997012,10.72,0,10.72,0,0,0,10.72,0,10.72
21/05/2019 02:30,8.84,4.78,10.04957711,0,0,0,8.84,4.78,10.04957711,10.43,0,10.43,0,0,0,10.43,0,10.43
21/05/2019 03:00,8.81,4.73,9.999449985,0,0,0,8.81,4.73,9.999449985,10.39,0,10.39,0,0,0,10.39,0,10.39
21/05/2019 03:30,8.58,4.8,9.83139868,0,0,0,8.58,4.8,9.83139868,10.13,0,10.13,0,0,0,10.13,0,10.13
21/05/2019 04:00,8.45,4.8,9.718153117,0,0,0,8.45,4.8,9.718153117,10.05,0,10.05,0,0,0,10.05,0,10.05
21/05/2019 04:30,8.78,4.5,9.866022501,0,0,0,8.78,4.5,9.866022501,10.3,-1.61,10.42507074,0,0,0,10.3,-1.61,10.42507074
21/05/2019 05:00,8.84,4.57,9.951406936,0,0,0,8.84,4.57,9.951406936,10.35,0,10.35,0,0,0,10.35,0,10.35
21/05/2019 05:30,9.04,4.49,10.09364652,0,0,0,9.04,4.49,10.09364652,10.62,-1.61,10.74134535,0,0,0,10.62,-1.61,10.74134535
21/05/2019 06:00,9.55,4.42,10.5232552,0,0,0,9.55,4.42,10.5232552,11.19,-1.61,11.30522888,0,0,0,11.19,-1.61,11.30522888
21/05/2019 06:30,11.61,3.8,12.2160591,0,0,0,11.61,3.8,12.2160591,13.2,-1.97,13.34619421,0,0,0,13.2,-1.97,13.34619421
21/05/2019 07:00,13.64,2.99,13.96387124,0,0,0,13.64,2.99,13.96387124,15.59,-2.64,15.81194801,0,0,0,15.59,-2.64,15.81194801
21/05/2019 07:30,15.25,2.57,15.46503799,0,0,0,15.25,2.57,15.46503799,16.93,-3.07,17.20609776,0,0,0,16.93,-3.07,17.20609776
21/05/2019 08:00,16.09,2.29,16.25214447,0,0,0,16.09,2.29,16.25214447,17.81,-4.42,18.35027248,0,0,0,17.81,-4.42,18.35027248
21/05/2019 08:30,16.36144,1.87042,16.46800504,0.00144,0.00042,0.0015,16.36,1.87,16.46652665,18.59,-4.73,19.18230956,0.00144,0.00042,0.0015,18.59,-4.73,19.18230956
21/05/2019 09:00,16.14288,1.77084,16.23971825,0.00288,0.00084,0.003,16.14,1.77,16.23676384,18.51,-4.82,19.12727111,0.00288,0.00084,0.003,18.51,-4.82,19.12727111
21/05/2019 09:30,16.36672,1.61196,16.44590948,0.00672,0.00196,0.007,16.36,1.61,16.43902978,18.75,-5.12,19.43648374,0.00672,0.00196,0.007,18.75,-5.12,19.43648374
21/05/2019 10:00,16.3888,1.6184,16.46851493,0.0288,0.0084,0.03,16.36,1.61,16.43902978,18.75,-4.97,19.39751015,0.0288,0.0084,0.03,18.75,-4.97,19.39751015
21/05/2019 10:30,16.3384,1.6212,16.41863588,0.0384,0.0112,0.04,16.3,1.61,16.37931928,18.72,-5.07,19.39441414,0.0384,0.0112,0.04,18.72,-5.07,19.39441414
21/05/2019 11:00,15.62952,1.62736,15.71401273,0.05952,0.01736,0.062,15.57,1.61,15.65301888,17.9,-4.95,18.57182005,0.05952,0.01736,0.062,17.9,-4.95,18.57182005
21/05/2019 11:30,15.84392,1.63156,15.92770508,0.07392,0.02156,0.077,15.77,1.61,15.85197149,18.15,-5.12,18.85833768,0.07392,0.02156,0.077,18.15,-5.12,18.85833768
21/05/2019 12:00,16.36344,0.02142,16.36345402,0.07344,0.02142,0.0765,16.29,0,16.29,18.59,-4.89,19.22238799,0.07344,0.02142,0.0765,18.59,-4.89,19.22238799
21/05/2019 12:30,17.08824,-2.02718,17.20806221,0.07824,0.02282,0.0815,17.01,-2.05,17.13308495,18.73,-2.42,18.88569035,0.07824,0.02282,0.0815,18.73,-2.42,18.88569035
21/05/2019 13:00,16.73552,-1.94214,16.8478348,0.09552,0.02786,0.0995,16.64,-1.97,16.7562078,18.19,-1.65,18.26468177,0.09552,0.02786,0.0995,18.19,-1.65,18.26468177
21/05/2019 13:30,16.1744,-1.8183,16.27628429,0.0744,0.0217,0.0775,16.1,-1.84,16.20480176,17.67,-1.65,17.74687015,0.0744,0.0217,0.0775,17.67,-1.65,17.74687015
21/05/2019 14:00,16.1348,-1.9711,16.25475334,0.0648,0.0189,0.0675,16.07,-1.99,16.19274529,17.67,-1.75,17.75644672,0.0648,0.0189,0.0675,17.67,-1.75,17.75644672
21/05/2019 14:30,15.4668,-1.9676,15.59145125,0.0768,0.0224,0.08,15.39,-1.99,15.51812489,17.55,-4.3,18.06910346,0.0768,0.0224,0.08,17.55,-4.3,18.06910346
21/05/2019 15:00,15.44856,1.62708,15.53400771,0.05856,0.01708,0.061,15.39,1.61,15.47398462,17.71,-4.47,18.26540446,0.05856,0.01708,0.061,17.71,-4.47,18.26540446
21/05/2019 15:30,15.3508,1.6219,15.43624372,0.0408,0.0119,0.0425,15.31,1.61,15.39442107,17.56,-4.47,18.12000276,0.0408,0.0119,0.0425,17.56,-4.47,18.12000276
21/05/2019 16:00,15.70504,1.62022,15.78839429,0.03504,0.01022,0.0365,15.67,1.61,15.75249187,17.9,-4.47,18.44968563,0.03504,0.01022,0.0365,17.9,-4.47,18.44968563
21/05/2019 16:30,16.16592,1.61756,16.24664488,0.02592,0.00756,0.027,16.14,1.61,16.22010173,18.46,-4.47,18.99348573,0.02592,0.00756,0.027,18.46,-4.47,18.99348573
21/05/2019 17:00,16.52632,1.61476,16.6050204,0.01632,0.00476,0.017,16.51,1.61,16.58831516,18.86,-4.4,19.36645554,0.01632,0.00476,0.017,18.86,-4.4,19.36645554
21/05/2019 17:30,16.95296,1.58378,17.02677926,0.01296,0.00378,0.0135,16.94,1.58,17.01352403,18.53,-3.99,18.95470918,0.01296,0.00378,0.0135,18.53,-3.99,18.95470918
21/05/2019 18:00,16.802,2.2635,16.95377941,0.012,0.0035,0.0125,16.79,2.26,16.94141966,18.62,-3.99,19.04270201,0.012,0.0035,0.0125,18.62,-3.99,19.04270201
21/05/2019 18:30,16.26336,2.42098,16.4425674,0.00336,0.00098,0.0035,16.26,2.42,16.43909973,18.54,-3.94,18.9540286,0.00336,0.00098,0.0035,18.54,-3.94,18.9540286
21/05/2019 19:00,15.80048,2.66014,16.02284348,0.00048,0.00014,0.0005,15.8,2.66,16.02234689,18.06,-3.64,18.42317019,0.00048,0.00014,0.0005,18.06,-3.64,18.42317019
21/05/2019 19:30,15.8,2.79,16.04444141,0,0,0,15.8,2.79,16.04444141,18.06,-3.29,18.35722474,0,0,0,18.06,-3.29,18.35722474
21/05/2019 20:00,15.37,2.73,15.61056693,0,0,0,15.37,2.73,15.61056693,17.55,-2.97,17.7995337,0,0,0,17.55,-2.97,17.7995337
21/05/2019 20:30,15.21,2.84,15.4728698,0,0,0,15.21,2.84,15.4728698,17.31,-2.82,17.53820116,0,0,0,17.31,-2.82,17.53820116
21/05/2019 21:00,15.65,0,15.65,0,0,0,15.65,0,15.65,16.97,0,16.97,0,0,0,16.97,0,16.97
21/05/2019 21:30,15.09,0,15.09,0,0,0,15.09,0,15.09,16.56,0,16.56,0,0,0,16.56,0,16.56
21/05/2019 22:00,14.46,3.32,14.83623942,0,0,0,14.46,3.32,14.83623942,16.48,-2.6,16.68383649,0,0,0,16.48,-2.6,16.68383649
21/05/2019 22:30,13.35,3.97,13.92779236,0,0,0,13.35,3.97,13.92779236,15.05,-2.06,15.19032916,0,0,0,15.05,-2.06,15.19032916
21/05/2019 23:00,12.03,4.02,12.68389924,0,0,0,12.03,4.02,12.68389924,13.61,-2.26,13.79636546,0,0,0,13.61,-2.26,13.79636546
21/05/2019 23:30,10.62,4.42,11.50307785,0,0,0,10.62,4.42,11.50307785,12.24,-1.49,12.33035685,0,0,0,12.24,-1.49,12.33035685
22/05/2019 00:00,9.71,4.42,10.66866908,0,0,0,9.71,4.42,10.66866908,11.38,-1.61,11.49332415,0,0,0,11.38,-1.61,11.49332415
22/05/2019 00:30,12.16456,5.30508,13.2710359,3.03456,0.88508,3.161,9.13,4.42,10.14363347,10.79,-1.61,10.90945462,3.03456,0.88508,3.161,10.79,-1.61,10.90945462
22/05/2019 01:00,11.74416,5.27288,12.87356041,2.92416,0.85288,3.046,8.82,4.42,9.865535971,10.4,-1.61,10.52388236,2.92416,0.85288,3.046,10.4,-1.61,10.52388236
22/05/2019 01:30,11.37264,5.16452,12.49036458,2.55264,0.74452,2.659,8.82,4.42,9.865535971,10.45,-1.61,10.57329655,2.55264,0.74452,2.659,10.45,-1.61,10.57329655
22/05/2019 02:00,11.4428,5.1704,12.55669973,2.5728,0.7504,2.68,8.87,4.42,9.910262358,10.55,-1.61,10.6721413,2.5728,0.7504,2.68,10.55,-1.61,10.6721413
22/05/2019 02:30,11.51368,5.25524,12.65631758,2.86368,0.83524,2.983,8.65,4.42,9.713850936,10.25,-1.61,10.37567347,2.86368,0.83524,2.983,10.25,-1.61,10.37567347
22/05/2019 03:00,11.35536,5.26448,12.51634733,2.89536,0.84448,3.016,8.46,4.42,9.545051074,10.06,-1.61,10.18801747,2.89536,0.84448,3.016,10.06,-1.61,10.18801747
22/05/2019 03:30,11.30056,5.22808,12.4513243,2.77056,0.80808,2.886,8.53,4.42,9.60714838,10.09,-1.61,10.21764161,2.77056,0.80808,2.886,10.09,-1.61,10.21764161
22/05/2019 04:00,11.0068,5.3424,12.2348226,2.4768,0.7224,2.58,8.53,4.62,9.700788628,10.05,-1.61,10.17814325,2.4768,0.7224,2.58,10.05,-1.61,10.17814325
22/05/2019 04:30,10.9732,5.4726,12.26215597,2.4432,0.7126,2.545,8.53,4.76,9.76823935,10.05,-1.61,10.17814325,2.4432,0.7126,2.545,10.05,-1.61,10.17814325
22/05/2019 05:00,11.43296,5.24628,12.57919028,2.59296,0.75628,2.701,8.84,4.49,9.914923096,10.38,-1.61,10.50411824,2.59296,0.75628,2.701,10.38,-1.61,10.50411824
22/05/2019 05:30,11.69048,5.24264,12.81220499,2.82048,0.82264,2.938,8.87,4.42,9.910262358,10.46,-1.61,10.58318005,2.82048,0.82264,2.938,10.46,-1.61,10.58318005
22/05/2019 06:00,12.33584,5.24712,13.40541744,2.83584,0.82712,2.954,9.5,4.42,10.47790055,11.03,-0.9,11.06665713,2.83584,0.82712,2.954,11.03,-0.9,11.06665713
22/05/2019 06:30,14.3176,4.6168,15.04355384,2.6976,0.7868,2.81,11.62,3.83,12.23492133,12.99,-1.55,13.08214814,2.6976,0.7868,2.81,12.99,-1.55,13.08214814
22/05/2019 07:00,16.05192,3.84056,16.50497006,2.88192,0.84056,3.002,13.17,3,13.50736466,15,-2.5,15.20690633,2.88192,0.84056,3.002,15,-2.5,15.20690633
22/05/2019 07:30,18.08232,3.61526,18.44018442,2.93232,0.85526,3.0545,15.15,2.76,15.39935388,16.57,-2.6,16.77274277,2.93232,0.85526,3.0545,16.57,-2.6,16.77274277
22/05/2019 08:00,18.68528,3.02904,18.92920421,2.94528,0.85904,3.068,15.74,2.17,15.88887976,17.81,-4.1,18.27583377,2.94528,0.85904,3.068,17.81,-4.1,18.27583377
22/05/2019 08:30,19.41512,0.90066,19.43599941,2.98512,0.87066,3.1095,16.43,0.03,16.43002739,18.18,-2.91,18.41142308,2.98512,0.87066,3.1095,18.18,-2.91,18.41142308
22/05/2019 09:00,19.77824,-0.78468,19.79379954,2.89824,0.84532,3.019,16.88,-1.63,16.95851703,18.36,-1.61,18.43045577,2.89824,0.84532,3.019,18.36,-1.61,18.43045577
22/05/2019 09:30,19.88112,1.54616,19.941152,2.90112,0.84616,3.022,16.98,0.7,16.99442261,19.27,-4.94,19.89312695,2.90112,0.84616,3.022,19.27,-4.94,19.89312695
22/05/2019 10:00,19.69536,2.47198,19.8498839,2.95536,0.86198,3.0785,16.74,1.61,16.81724413,19.16,-5.06,19.81689178,2.95536,0.86198,3.0785,19.16,-5.06,19.81689178
22/05/2019 10:30,19.39304,0.66422,19.40441158,3.20304,0.93422,3.3365,16.19,-0.27,16.19225123,18.1,-4.68,18.69525073,3.20304,0.93422,3.3365,18.1,-4.68,18.69525073
22/05/2019 11:00,19.35512,-0.69934,19.36775017,3.22512,0.94066,3.3595,16.13,-1.64,16.21315824,17.69,-1.61,17.76311347,3.22512,0.94066,3.3595,17.69,-1.61,17.76311347
22/05/2019 11:30,19.64264,-0.86548,19.66169784,3.27264,0.95452,3.409,16.37,-1.82,16.47086215,17.94,-1.61,18.01209871,3.27264,0.95452,3.409,17.94,-1.61,18.01209871
22/05/2019 12:00,19.89904,-1.07528,19.92807116,2.99904,0.87472,3.124,16.9,-1.95,17.01212803,18.5,-1.65,18.57343533,2.99904,0.87472,3.124,18.5,-1.65,18.57343533
22/05/2019 12:30,19.21272,-0.74254,19.22706362,3.28272,0.95746,3.4195,15.93,-1.7,16.02045255,17.48,-1.61,17.55398815,3.28272,0.95746,3.4195,17.48,-1.61,17.55398815
