Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/05/2019 13:00,18.87184,-0.59738,18.88129254,3.47184,1.01262,3.6165,15.4,-1.61,15.48393038,16.94,-1.61,17.01633627,3.47184,1.01262,3.6165,16.94,-1.61,17.01633627
22/05/2019 13:30,18.40048,1.01014,18.42818621,3.36048,0.98014,3.5005,15.04,0.03,15.04002992,16.98,-3.71,17.38057824,3.36048,0.98014,3.5005,16.98,-3.71,17.38057824
22/05/2019 14:00,17.83984,2.54912,18.02104059,3.21984,0.93912,3.354,14.62,1.61,14.70838196,16.95,-4.11,17.44117542,3.21984,0.93912,3.354,16.95,-4.11,17.44117542
22/05/2019 14:30,17.81512,2.56816,17.99927627,3.28512,0.95816,3.422,14.53,1.61,14.61892609,16.77,-4.22,17.29281064,3.28512,0.95816,3.422,16.77,-4.22,17.29281064
22/05/2019 15:00,17.83472,2.58846,18.02158047,3.35472,0.97846,3.4945,14.48,1.61,14.56923128,16.55,-4.29,17.09697634,3.35472,0.97846,3.4945,16.55,-4.29,17.09697634
22/05/2019 15:30,17.65504,2.71772,17.86299077,3.21504,0.93772,3.349,14.44,1.78,14.54929552,16.55,-4.06,17.04071888,3.21504,0.93772,3.349,16.55,-4.06,17.04071888
22/05/2019 16:00,18.22888,2.57134,18.40934153,3.15888,0.92134,3.2905,15.07,1.65,15.16005937,17.27,-4.06,17.74081452,3.15888,0.92134,3.2905,17.27,-4.06,17.74081452
22/05/2019 16:30,18.73264,2.88952,18.95418495,3.15264,0.91952,3.284,15.58,1.97,15.70405362,17.81,-4.02,18.25805302,3.15264,0.91952,3.284,17.81,-4.02,18.25805302
22/05/2019 17:00,18.90248,2.91614,19.12609795,3.07248,0.89614,3.2005,15.83,2.02,15.95836144,18.11,-3.96,18.53789902,3.07248,0.89614,3.2005,18.11,-3.96,18.53789902
22/05/2019 17:30,18.94992,3.01456,19.18820054,2.92992,0.85456,3.052,16.02,2.16,16.16496211,18.34,-3.75,18.71945779,2.92992,0.85456,3.052,18.34,-3.75,18.71945779
22/05/2019 18:00,18.80264,3.24952,19.08136922,2.91264,0.84952,3.034,15.89,2.4,16.07022402,18.21,-3.36,18.51738912,2.91264,0.84952,3.034,18.21,-3.36,18.51738912
22/05/2019 18:30,18.94952,3.22236,19.22154812,2.81952,0.82236,2.937,16.13,2.4,16.30757186,18.43,-3.22,18.70917689,2.81952,0.82236,2.937,18.43,-3.22,18.70917689
22/05/2019 19:00,18.93656,3.18608,19.20271883,2.86656,0.83608,2.986,16.07,2.35,16.24091746,18.29,-3.17,18.56267761,2.86656,0.83608,2.986,18.29,-3.17,18.56267761
22/05/2019 19:30,18.75672,3.21696,19.03059055,2.76672,0.80696,2.882,15.99,2.41,16.17059677,17.66,-2.96,17.90634524,2.76672,0.80696,2.882,17.66,-2.96,17.90634524
22/05/2019 20:00,18.37136,0.73248,18.38595647,2.51136,0.73248,2.616,15.86,0,15.86,17.34,0,17.34,2.51136,0.73248,2.616,17.34,0,17.34
22/05/2019 20:30,18.29208,0.74144,18.30710037,2.54208,0.74144,2.648,15.75,0,15.75,17.25,0,17.25,2.54208,0.74144,2.648,17.25,0,17.25
22/05/2019 21:00,17.97688,0.77784,17.99370028,2.66688,0.77784,2.778,15.31,0,15.31,16.84,0,16.84,2.66688,0.77784,2.778,16.84,0,16.84
22/05/2019 21:30,17.69416,0.78288,17.71147084,2.68416,0.78288,2.796,15.01,0,15.01,16.52,0,16.52,2.68416,0.78288,2.796,16.52,0,16.52
22/05/2019 22:00,16.9976,4.4068,17.55956412,2.6976,0.7868,2.81,14.3,3.62,14.75108132,16.03,-2.32,16.19701516,2.6976,0.7868,2.81,16.03,-2.32,16.19701516
22/05/2019 22:30,15.87176,4.41968,16.47562857,2.74176,0.79968,2.856,13.13,3.62,13.6198862,15.14,-2.02,15.27416119,2.74176,0.79968,2.856,15.14,-2.02,15.27416119
22/05/2019 23:00,14.78992,4.66956,15.50956235,2.80992,0.81956,2.927,11.98,3.85,12.58343753,13.93,-1.98,14.07001421,2.80992,0.81956,2.927,13.93,-1.98,14.07001421
22/05/2019 23:30,13.63632,5.10476,14.56048755,2.65632,0.77476,2.767,10.98,4.33,11.80293608,12.7,-1.62,12.80290592,2.65632,0.77476,2.767,12.7,-1.62,12.80290592
23/05/2019 00:00,12.76776,5.13768,13.76268328,2.59776,0.75768,2.706,10.17,4.38,11.073089,11.62,0.29,11.6236182,2.59776,0.75768,2.706,11.62,0.29,11.6236182
23/05/2019 00:30,11.89744,5.14092,12.96063799,2.43744,0.71092,2.539,9.46,4.43,10.44588436,10.97,-0.38,10.97657961,2.43744,0.71092,2.539,10.97,-0.38,10.97657961
23/05/2019 01:00,11.5944,5.2042,12.70880832,2.6544,0.7742,2.765,8.94,4.43,9.977399461,10.63,-1.61,10.75123249,2.6544,0.7742,2.765,10.63,-1.61,10.75123249
23/05/2019 01:30,11.63264,5.24452,12.76022349,2.79264,0.81452,2.909,8.84,4.43,9.887896642,10.45,0,10.45,2.79264,0.81452,2.909,10.45,0,10.45
23/05/2019 02:00,11.53184,5.21512,12.65625578,2.69184,0.78512,2.804,8.84,4.43,9.887896642,10.64,0,10.64,2.69184,0.78512,2.804,10.64,0,10.64
23/05/2019 02:30,11.39984,5.33412,12.5860712,2.61984,0.76412,2.729,8.78,4.57,9.898146291,10.4,0,10.4,2.61984,0.76412,2.729,10.4,0,10.4
23/05/2019 03:00,11.24464,5.40552,12.47644081,2.62464,0.76552,2.734,8.62,4.64,9.789484154,10.21,0,10.21,2.62464,0.76552,2.734,10.21,0,10.21
23/05/2019 03:30,11.22496,5.61228,12.54979736,2.78496,0.81228,2.901,8.44,4.8,9.709459305,10.05,0,10.05,2.78496,0.81228,2.901,10.05,0,10.05
23/05/2019 04:00,11.15208,5.61144,12.484276,2.78208,0.81144,2.898,8.37,4.8,9.648673484,9.95,0,9.95,2.78208,0.81144,2.898,9.95,0,9.95
23/05/2019 04:30,11.15888,5.30384,12.35521435,2.61888,0.76384,2.728,8.54,4.54,9.671773364,10.06,0,10.06,2.61888,0.76384,2.728,10.06,0,10.06
23/05/2019 05:00,11.19984,5.18412,12.34145519,2.61984,0.76412,2.729,8.58,4.42,9.651569821,10.1,-1.61,10.22751681,2.61984,0.76412,2.729,10.1,-1.61,10.22751681
23/05/2019 05:30,11.73784,5.30312,12.88021621,2.78784,0.81312,2.904,8.95,4.49,10.01312139,10.53,-1.61,10.65237063,2.78784,0.81312,2.904,10.53,-1.61,10.65237063
23/05/2019 06:00,12.41896,5.23928,13.47889544,2.80896,0.81928,2.926,9.61,4.42,10.57773605,11.07,-0.27,11.07329219,2.80896,0.81928,2.926,11.07,-0.27,11.07329219
23/05/2019 06:30,14.28704,4.70872,15.04299026,2.80704,0.81872,2.924,11.48,3.89,12.12115919,13.12,-1.54,13.21007192,2.80704,0.81872,2.924,13.12,-1.54,13.21007192
23/05/2019 07:00,15.94296,4.05628,16.45087782,2.83296,0.82628,2.951,13.11,3.23,13.50203688,15.02,-2.48,15.22336362,2.83296,0.82628,2.951,15.02,-2.48,15.22336362
23/05/2019 07:30,17.8604,3.4572,18.19192458,2.8704,0.8372,2.99,14.99,2.62,15.21724351,16.88,-3.29,17.19763065,2.8704,0.8372,2.99,16.88,-3.29,17.19763065
23/05/2019 08:00,18.51456,3.29008,18.80461535,2.91456,0.85008,3.036,15.6,2.44,15.78966751,17.9,-4.28,18.40457552,2.91456,0.85008,3.036,17.9,-4.28,18.40457552
23/05/2019 08:30,18.99056,2.78808,19.19413346,3.01056,0.87808,3.136,15.98,1.91,16.09374102,18.31,-4.66,18.89369472,3.01056,0.87808,3.136,18.31,-4.66,18.89369472
23/05/2019 09:00,19.42496,-0.72772,19.43858656,3.02496,0.88228,3.151,16.4,-1.61,16.47883794,17.93,-1.61,18.00213876,3.02496,0.88228,3.151,17.93,-1.61,18.00213876
23/05/2019 09:30,19.42928,2.17104,19.55020041,3.08928,0.90104,3.218,16.34,1.27,16.38928003,18.66,-4.89,19.29009331,3.08928,0.90104,3.218,18.66,-4.89,19.29009331
23/05/2019 10:00,19.18224,2.53232,19.34866858,3.16224,0.92232,3.294,16.02,1.61,16.10069874,18.4,-5.1,19.09371624,3.16224,0.92232,3.294,18.4,-5.1,19.09371624
23/05/2019 10:30,19.13008,0.21794,19.1313214,3.25008,0.94794,3.3855,15.88,-0.73,15.89677011,17.65,-2.71,17.85683623,3.25008,0.94794,3.3855,17.65,-2.71,17.85683623
23/05/2019 11:00,19.28648,-0.99686,19.31222516,3.33648,0.97314,3.4755,15.95,-1.97,16.07119784,17.43,-1.61,17.5041995,3.33648,0.97314,3.4755,17.43,-1.61,17.5041995
23/05/2019 11:30,19.06432,-0.79874,19.08104511,3.36432,0.98126,3.5045,15.7,-1.78,15.80058227,17.27,-1.61,17.34488397,3.36432,0.98126,3.5045,17.27,-1.61,17.34488397
23/05/2019 12:00,18.94904,-0.69028,18.96160867,3.35904,0.97972,3.499,15.59,-1.67,15.67919003,17.15,-1.61,17.22540566,3.35904,0.97972,3.499,17.15,-1.61,17.22540566
23/05/2019 12:30,18.91112,-0.68384,18.92348004,3.38112,0.98616,3.522,15.53,-1.67,15.61953264,17.09,-1.61,17.16566923,3.38112,0.98616,3.522,17.09,-1.61,17.16566923
23/05/2019 13:00,18.62328,-0.63196,18.63399934,3.35328,0.97804,3.493,15.27,-1.61,15.35464099,16.79,-1.61,16.86701515,3.35328,0.97804,3.493,16.79,-1.61,16.86701515
23/05/2019 13:30,18.42104,-0.64428,18.43230348,3.31104,0.96572,3.449,15.11,-1.61,15.19553224,16.69,-1.61,16.76747447,3.31104,0.96572,3.449,16.69,-1.61,16.76747447
23/05/2019 14:00,18.29776,-0.62482,18.30842487,3.37776,0.98518,3.5185,14.92,-1.61,15.00661521,16.5,-1.61,16.5783624,3.37776,0.98518,3.5185,16.5,-1.61,16.5783624
23/05/2019 14:30,18.3504,-0.6328,18.36130758,3.3504,0.9772,3.49,15,-1.61,15.08615591,16.57,-1.61,16.64803292,3.3504,0.9772,3.49,16.57,-1.61,16.64803292
23/05/2019 15:00,18.2504,-0.6503,18.2619821,3.2904,0.9597,3.4275,14.96,-1.61,15.04638495,16.5,-1.61,16.5783624,3.2904,0.9597,3.4275,16.5,-1.61,16.5783624
23/05/2019 15:30,17.98488,-0.69566,17.99832913,3.13488,0.91434,3.2655,14.85,-1.61,14.93702112,16.4,-1.61,16.47883794,3.13488,0.91434,3.2655,16.4,-1.61,16.47883794
23/05/2019 16:00,18.36256,-0.72842,18.37700208,3.02256,0.88158,3.1485,15.34,-1.61,15.42425687,16.88,-1.61,16.95660638,3.02256,0.88158,3.1485,16.88,-1.61,16.95660638
23/05/2019 16:30,18.73432,-0.57624,18.74318005,3.06432,0.89376,3.192,15.67,-1.47,15.73879919,17.28,-3.89,17.71243913,3.06432,0.89376,3.192,17.28,-3.89,17.71243913
23/05/2019 17:00,18.55944,2.60192,18.74093917,2.98944,0.87192,3.114,15.57,1.73,15.66581629,17.93,-4.02,18.37512721,2.98944,0.87192,3.114,17.93,-4.02,18.37512721
23/05/2019 17:30,18.99632,2.81476,19.20372483,2.89632,0.84476,3.017,16.1,1.97,16.22007707,18.46,-4.02,18.89264407,2.89632,0.84476,3.017,18.46,-4.02,18.89264407
23/05/2019 18:00,18.71264,2.86202,18.93024179,2.61264,0.76202,2.7215,16.1,2.1,16.23637891,18.46,-3.85,18.85720287,2.61264,0.76202,2.7215,18.46,-3.85,18.85720287
23/05/2019 18:30,18.62392,3.09156,18.87877484,2.47392,0.72156,2.577,16.15,2.37,16.32297154,18.46,-3.62,18.81159217,2.47392,0.72156,2.577,18.46,-3.62,18.81159217
23/05/2019 19:00,18.65112,3.20366,18.92426259,2.72112,0.79366,2.8345,15.93,2.41,16.11126935,18.24,-3.51,18.57465208,2.72112,0.79366,2.8345,18.24,-3.51,18.57465208
23/05/2019 19:30,18.256,3.2605,18.5448752,2.676,0.7805,2.7875,15.58,2.48,15.77614655,17.81,-3.3,18.11314716,2.676,0.7805,2.7875,17.81,-3.3,18.11314716
23/05/2019 20:00,17.92424,3.41332,18.24634574,2.51424,0.73332,2.619,15.41,2.68,15.64130749,17.72,-3.21,18.00840082,2.51424,0.73332,2.619,17.72,-3.21,18.00840082
23/05/2019 20:30,17.55464,3.59052,17.91806963,2.50464,0.73052,2.609,15.05,2.86,15.31933745,17.38,-2.91,17.62193236,2.50464,0.73052,2.609,17.38,-2.91,17.62193236
23/05/2019 21:00,17.35432,3.71876,17.74828438,2.46432,0.71876,2.567,14.89,3,15.18920999,17.06,-2.81,17.28987276,2.46432,0.71876,2.567,17.06,-2.81,17.28987276
23/05/2019 21:30,17.04648,3.96564,17.50167938,2.55648,0.74564,2.663,14.49,3.22,14.84346658,16.64,-2.73,16.8624583,2.55648,0.74564,2.663,16.64,-2.73,16.8624583
23/05/2019 22:00,16.91832,4.01576,17.38838348,2.72832,0.79576,2.842,14.19,3.22,14.55075599,16.21,-2.52,16.40470969,2.72832,0.79576,2.842,16.21,-2.52,16.40470969
23/05/2019 22:30,15.9228,4.3504,16.50640906,2.5728,0.7504,2.68,13.35,3.6,13.826876,15.18,-2.01,15.3124949,2.5728,0.7504,2.68,15.18,-2.01,15.3124949
23/05/2019 23:00,14.95264,4.52952,15.62363576,2.67264,0.77952,2.784,12.28,3.75,12.83981698,14.07,-2.01,14.2128463,2.67264,0.77952,2.784,14.07,-2.01,14.2128463
23/05/2019 23:30,13.59056,4.86808,14.43611873,2.53056,0.73808,2.636,11.06,4.13,11.80595189,12.95,-2.01,13.10506009,2.53056,0.73808,2.636,12.95,-2.01,13.10506009
24/05/2019 00:00,13.1236,5.1998,14.11618918,2.6736,0.7798,2.785,10.45,4.42,11.34631658,11.77,0.74,11.79323959,2.6736,0.7798,2.785,11.77,0.74,11.79323959
24/05/2019 00:30,12.10232,5.18776,13.1673461,2.63232,0.76776,2.742,9.47,4.42,10.45070811,11.19,-1.61,11.30522888,2.63232,0.76776,2.742,11.19,-1.61,11.30522888
24/05/2019 01:00,11.70216,5.18188,12.79814162,2.61216,0.76188,2.721,9.09,4.42,10.10764562,10.83,-1.61,10.94901822,2.61216,0.76188,2.721,10.83,-1.61,10.94901822
24/05/2019 01:30,11.52448,5.17964,12.63496378,2.60448,0.75964,2.713,8.92,4.42,9.955038925,10.67,-1.61,10.7907831,2.60448,0.75964,2.713,10.67,-1.61,10.7907831
24/05/2019 02:00,11.74696,5.18328,12.83968305,2.61696,0.76328,2.726,9.13,4.42,10.14363347,10.83,-1.61,10.94901822,2.61696,0.76328,2.726,10.83,-1.61,10.94901822
24/05/2019 02:30,11.476,5.223,12.60865992,2.616,0.763,2.725,8.86,4.46,9.919233841,10.54,-1.61,10.66225586,2.616,0.763,2.725,10.54,-1.61,10.66225586
24/05/2019 03:00,11.47888,5.22384,12.61162917,2.61888,0.76384,2.728,8.86,4.46,9.919233841,10.45,-1.61,10.57329655,2.61888,0.76384,2.728,10.45,-1.61,10.57329655
24/05/2019 03:30,11.49328,5.22804,12.62647565,2.63328,0.76804,2.743,8.86,4.46,9.919233841,10.45,-1.61,10.57329655,2.63328,0.76804,2.743,10.45,-1.61,10.57329655
24/05/2019 04:00,11.26728,5.31004,12.45584696,2.77728,0.81004,2.893,8.49,4.5,9.608855291,10.06,-1.61,10.18801747,2.77728,0.81004,2.893,10.06,-1.61,10.18801747
24/05/2019 04:30,11.18088,5.34484,12.39271529,2.69088,0.78484,2.803,8.49,4.56,9.637100186,10.06,-1.61,10.18801747,2.69088,0.78484,2.803,10.06,-1.61,10.18801747
24/05/2019 05:00,11.16384,5.33112,12.3714253,2.64384,0.77112,2.754,8.52,4.56,9.663539724,10.06,-1.61,10.18801747,2.64384,0.77112,2.754,10.06,-1.61,10.18801747
24/05/2019 05:30,11.52776,5.14268,12.62285262,2.47776,0.72268,2.581,9.05,4.42,10.07168804,10.66,-1.61,10.78089514,2.47776,0.72268,2.581,10.66,-1.61,10.78089514
24/05/2019 06:00,12.2092,5.2306,13.2824599,2.7792,0.8106,2.895,9.43,4.42,10.4144755,11.1,-1.61,11.21615353,2.7792,0.8106,2.895,11.1,-1.61,11.21615353
24/05/2019 06:30,14.26744,4.87592,15.07761387,2.79744,0.81592,2.914,11.47,4.06,12.16735386,12.77,-1.86,12.90474719,2.79744,0.81592,2.914,12.77,-1.86,12.90474719
24/05/2019 07:00,15.7976,4.0918,16.31891519,2.8176,0.8218,2.935,12.98,3.27,13.38556312,14.89,-2.99,15.18723806,2.8176,0.8218,2.935,14.89,-2.99,15.18723806
24/05/2019 07:30,17.45952,3.26486,17.76215498,2.75952,0.80486,2.8745,14.7,2.46,14.90441545,16.68,-3.27,16.99750864,2.75952,0.80486,2.8745,16.68,-3.27,16.99750864
24/05/2019 08:00,18.50624,2.13932,18.62948225,2.94624,0.85932,3.069,15.56,1.28,15.61255905,17.38,-3.61,17.75095772,2.94624,0.85932,3.069,17.38,-3.61,17.75095772
24/05/2019 08:30,19.37976,-0.72632,19.39336583,3.02976,0.88368,3.156,16.35,-1.61,16.42907788,17.89,-1.61,17.96229941,3.02976,0.88368,3.156,17.89,-1.61,17.96229941
24/05/2019 09:00,19.39312,-0.69034,19.40540318,3.15312,0.91966,3.2845,16.24,-1.61,16.3196109,17.76,-1.61,17.83282647,3.15312,0.91966,3.2845,17.76,-1.61,17.83282647
24/05/2019 09:30,19.3356,1.9383,19.43250973,3.2856,0.9583,3.4225,16.05,0.98,16.07989117,18.26,-4.67,18.84771869,3.2856,0.9583,3.4225,18.26,-4.67,18.84771869
24/05/2019 10:00,19.2156,2.6033,19.39114371,3.4056,0.9933,3.5475,15.81,1.61,15.89176516,18.19,-5.15,18.90498876,3.4056,0.9933,3.5475,18.19,-5.15,18.90498876
24/05/2019 10:30,18.97432,2.62626,19.15520976,3.48432,1.01626,3.6295,15.49,1.61,15.57344535,17.86,-4.98,18.54130524,3.48432,1.01626,3.6295,17.86,-4.98,18.54130524
24/05/2019 11:00,19.1764,2.5802,19.34920538,3.3264,0.9702,3.465,15.85,1.61,15.93155987,18.26,-5.23,18.99422281,3.3264,0.9702,3.465,18.26,-5.23,18.99422281
24/05/2019 11:30,19.54016,-0.14162,19.5406732,3.32016,0.96838,3.4585,16.22,-1.11,16.25793652,18.26,-3.42,18.57751329,3.32016,0.96838,3.4585,18.26,-3.42,18.57751329
24/05/2019 12:00,19.31232,-0.87974,19.33234715,3.29232,0.96026,3.4295,16.02,-1.84,16.1253217,17.62,-1.61,17.69340273,3.29232,0.96026,3.4295,17.62,-1.61,17.69340273
24/05/2019 12:30,19.4184,-0.7063,19.43124078,3.3384,0.9737,3.4775,16.08,-1.68,16.167523,17.7,-1.61,17.77307233,3.3384,0.9737,3.4775,17.7,-1.61,17.77307233
24/05/2019 13:00,19.10128,1.02954,19.12900547,3.46128,1.00954,3.6055,15.64,0.02,15.64001279,17.59,-3.03,17.8490616,3.46128,1.00954,3.6055,17.59,-3.03,17.8490616
24/05/2019 13:30,18.8764,2.6152,19.05669824,3.4464,1.0052,3.59,15.43,1.61,15.51376808,17.75,-4.41,18.28963094,3.4464,1.0052,3.59,17.75,-4.41,18.28963094
24/05/2019 14:00,18.52808,2.64694,18.71619726,3.41808,0.99694,3.5605,15.11,1.65,15.19982237,17.37,-4.3,17.89432592,3.41808,0.99694,3.5605,17.37,-4.3,17.89432592
24/05/2019 14:30,17.5492,2.9781,17.80009832,3.3192,0.9681,3.4575,14.23,2.01,14.37125603,17.54,-4.27,18.05227133,3.3192,0.9681,3.4575,17.54,-4.27,18.05227133
24/05/2019 15:00,17.1176,3.0893,17.39413707,3.5976,1.0493,3.7475,13.52,2.04,13.67303916,17.14,-4.14,17.63290107,3.5976,1.0493,3.7475,17.14,-4.14,17.63290107
24/05/2019 15:30,16.87144,3.39042,17.20873137,3.60144,1.05042,3.7515,13.27,2.34,13.47473562,16.85,-4.01,17.32058313,3.60144,1.05042,3.7515,16.85,-4.01,17.32058313
24/05/2019 16:00,17.49088,3.43984,17.82591884,3.53088,1.02984,3.678,13.96,2.41,14.16649921,17.58,-4.01,18.03154181,3.53088,1.02984,3.678,17.58,-4.01,18.03154181
24/05/2019 16:30,17.26576,3.78668,17.67612553,3.48576,1.01668,3.631,13.78,2.77,14.05565011,17.47,-3.92,17.90439332,3.48576,1.01668,3.631,17.47,-3.92,17.90439332
24/05/2019 17:00,17.31048,3.77264,17.71681491,3.30048,0.96264,3.438,14.01,2.81,14.28902376,17.69,-3.63,18.05859906,3.30048,0.96264,3.438,17.69,-3.63,18.05859906
24/05/2019 17:30,17.52616,3.78888,17.93103165,3.35616,0.97888,3.496,14.17,2.81,14.44593368,17.77,-3.49,18.10947266,3.35616,0.97888,3.496,17.77,-3.49,18.10947266
24/05/2019 18:00,17.32576,3.81668,17.74116698,3.00576,0.87668,3.131,14.32,2.94,14.61868667,17.48,-3.49,17.82499649,3.00576,0.87668,3.131,17.48,-3.49,17.82499649
24/05/2019 18:30,17.2384,3.7662,17.64501904,2.5584,0.7462,2.665,14.68,3.02,14.98742139,18.39,-3.3,18.68373892,2.5584,0.7462,2.665,18.39,-3.3,18.68373892
24/05/2019 19:00,17.13032,3.82676,17.5525484,2.56032,0.74676,2.667,14.57,3.08,14.89198778,18.21,-3.24,18.49599146,2.56032,0.74676,2.667,18.21,-3.24,18.49599146
24/05/2019 19:30,16.96336,4.16348,17.46682994,3.06336,0.89348,3.191,13.9,3.27,14.27945727,17.48,-3.03,17.74066797,3.06336,0.89348,3.191,17.48,-3.03,17.74066797
24/05/2019 20:00,16.62616,4.32388,17.17920646,2.99616,0.87388,3.121,13.63,3.45,14.05985064,17.2,-2.82,17.42964142,2.99616,0.87388,3.121,17.2,-2.82,17.42964142
24/05/2019 20:30,16.01488,4.43684,16.61812055,2.83488,0.82684,2.953,13.18,3.61,13.66544913,16.68,-2.62,16.88451361,2.83488,0.82684,2.953,16.68,-2.62,16.88451361
24/05/2019 21:00,15.65744,4.50592,16.29290466,2.79744,0.81592,2.914,12.86,3.69,13.37892746,16.36,-2.42,16.53801681,2.79744,0.81592,2.914,16.36,-2.42,16.53801681
24/05/2019 21:30,15.48264,4.71452,16.18452471,2.79264,0.81452,2.909,12.69,3.9,13.27577116,16.15,-2.42,16.33030618,2.79264,0.81452,2.909,16.15,-2.42,16.33030618
24/05/2019 22:00,15.04952,4.80736,15.79869496,2.69952,0.78736,2.812,12.35,4.02,12.98779812,15.54,-2.37,15.71968511,2.69952,0.78736,2.812,15.54,-2.37,15.71968511
24/05/2019 22:30,14.54384,0.77112,14.56426819,2.64384,0.77112,2.754,11.9,0,11.9,14.4,1.61,14.48972394,2.64384,0.77112,2.754,14.4,1.61,14.48972394
24/05/2019 23:00,13.63496,5.19728,14.59191055,2.66496,0.77728,2.776,10.97,4.42,11.82697341,13.34,1.43,13.4164265,2.66496,0.77728,2.776,13.34,1.43,13.4164265
24/05/2019 23:30,12.33704,5.20372,13.38959513,2.68704,0.78372,2.799,9.65,4.42,10.61408969,12.58,-1.61,12.6826062,2.68704,0.78372,2.799,12.58,-1.61,12.6826062
25/05/2019 00:00,11.60824,5.19532,12.71780586,2.65824,0.77532,2.769,8.95,4.42,9.981928671,11.77,-1.61,11.87960437,2.65824,0.77532,2.769,11.77,-1.61,11.87960437
25/05/2019 00:30,11.13112,5.39116,12.36796016,2.78112,0.81116,2.897,8.35,4.58,9.52359701,10.99,0,10.99,2.78112,0.81116,2.897,10.99,0,10.99
25/05/2019 01:00,10.75592,5.63256,12.14148044,2.78592,0.81256,2.902,7.97,4.82,9.314145157,10.5,0,10.5,2.78592,0.81256,2.902,10.5,0,10.5
25/05/2019 01:30,10.48208,5.59144,11.88016003,2.78208,0.81144,2.898,7.7,4.78,9.063023778,10.4,0,10.4,2.78208,0.81144,2.898,10.4,0,10.4
25/05/2019 02:00,10.49096,5.60028,11.89215615,2.64096,0.77028,2.751,7.85,4.83,9.216908375,10.45,0,10.45,2.64096,0.77028,2.751,10.45,0,10.45
25/05/2019 02:30,10.2896,5.6028,11.71611011,2.6496,0.7728,2.76,7.64,4.83,9.038722255,10.3,0,10.3,2.6496,0.7728,2.76,10.3,0,10.3
25/05/2019 03:00,10.2988,5.6434,11.74364701,2.7888,0.8134,2.905,7.51,4.83,8.929109698,10.02,0,10.02,2.7888,0.8134,2.905,10.02,0,10.02
25/05/2019 03:30,10.03744,5.64592,11.5163629,2.79744,0.81592,2.914,7.24,4.83,8.703246521,9.83,0,9.83,2.79744,0.81592,2.914,9.83,0,9.83
25/05/2019 04:00,9.96352,5.62436,11.44137912,2.72352,0.79436,2.837,7.24,4.83,8.703246521,9.7,0,9.7,2.72352,0.79436,2.837,9.7,0,9.7
25/05/2019 04:30,9.89056,5.60308,11.36739559,2.65056,0.77308,2.761,7.24,4.83,8.703246521,9.7,0,9.7,2.65056,0.77308,2.761,9.7,0,9.7
25/05/2019 05:00,9.87808,5.59944,11.35474319,2.63808,0.76944,2.748,7.24,4.83,8.703246521,9.65,0,9.65,2.63808,0.76944,2.748,9.65,0,9.65
25/05/2019 05:30,9.90352,5.62436,11.38916739,2.72352,0.79436,2.837,7.18,4.83,8.653398176,9.65,0,9.65,2.72352,0.79436,2.837,9.65,0,9.65
25/05/2019 06:00,9.9868,5.6574,11.477907,2.8368,0.8274,2.955,7.15,4.83,8.628522469,9.61,0,9.61,2.8368,0.8274,2.955,9.61,0,9.61
25/05/2019 06:30,10.70072,5.31146,11.94642272,2.85072,0.83146,2.9695,7.85,4.48,9.038412471,10.43,0,10.43,2.85072,0.83146,2.9695,10.43,0,10.43
25/05/2019 07:00,11.64384,5.26112,12.7772608,2.88384,0.84112,3.004,8.76,4.42,9.811931512,11.22,-0.22,11.22215666,2.88384,0.84112,3.004,11.22,-0.22,11.22215666
25/05/2019 07:30,12.57752,4.93136,13.50971209,2.98752,0.87136,3.112,9.59,4.06,10.4140146,12.33,-1.08,12.37720889,2.98752,0.87136,3.112,12.33,-1.08,12.37720889
25/05/2019 08:00,13.50984,4.57912,14.2647859,2.97984,0.86912,3.104,10.53,3.71,11.16445252,13.32,-1.99,13.46783205,2.97984,0.86912,3.104,13.32,-1.99,13.46783205
25/05/2019 08:30,14.43456,4.34008,15.07291667,3.15456,0.92008,3.286,11.28,3.42,11.7870607,14.23,-2.35,14.42273899,3.15456,0.92008,3.286,14.23,-2.35,14.42273899
25/05/2019 09:00,14.77096,4.10528,15.33083765,3.24096,0.94528,3.376,11.53,3.16,11.95518716,14.73,-2.26,14.90236558,3.24096,0.94528,3.376,14.73,-2.26,14.90236558
25/05/2019 09:30,15.32656,3.80858,15.79267941,3.28656,0.95858,3.4235,12.04,2.85,12.37271595,15.28,-2.46,15.47675677,3.28656,0.95858,3.4235,15.28,-2.46,15.47675677
25/05/2019 10:00,15.13776,3.80518,15.60868901,3.37776,0.98518,3.5185,11.76,2.82,12.09338662,15.03,-2.55,15.24478271,3.37776,0.98518,3.5185,15.03,-2.55,15.24478271
25/05/2019 10:30,15.2156,3.8133,15.68616397,3.4056,0.9933,3.5475,11.81,2.82,12.14201384,15.11,-2.78,15.3636096,3.4056,0.9933,3.5475,15.11,-2.78,15.3636096
25/05/2019 11:00,14.97712,3.86416,15.46757434,3.47712,1.01416,3.622,11.5,2.85,11.84789011,14.78,-2.78,15.03917551,3.47712,1.01416,3.622,14.78,-2.78,15.03917551
25/05/2019 11:30,14.48624,4.07682,15.04897374,3.48624,1.01682,3.6315,11,3.06,11.41768803,14.25,-2.82,14.52635192,3.48624,1.01682,3.6315,14.25,-2.82,14.52635192
25/05/2019 12:00,14.39736,4.22048,15.00321387,3.56736,1.04048,3.716,10.83,3.18,11.28721844,14.06,-2.82,14.34001395,3.56736,1.04048,3.716,14.06,-2.82,14.34001395
25/05/2019 12:30,14.31576,4.19668,14.91821395,3.48576,1.01668,3.631,10.83,3.18,11.28721844,14.06,-2.82,14.34001395,3.48576,1.01668,3.631,14.06,-2.82,14.34001395
25/05/2019 13:00,14.2252,4.2336,14.84182213,3.4752,1.0136,3.62,10.75,3.22,11.22189378,13.27,-2.82,13.56632964,3.4752,1.0136,3.62,13.27,-2.82,13.56632964
25/05/2019 13:30,13.48416,4.66288,14.26762141,3.40416,0.99288,3.546,10.08,3.67,10.7273156,13.18,-2.44,13.40395464,3.40416,0.99288,3.546,13.18,-2.44,13.40395464
25/05/2019 14:00,13.602,4.6135,14.36310504,3.372,0.9835,3.5125,10.23,3.63,10.85494357,13.31,-2.44,13.53180328,3.372,0.9835,3.5125,13.31,-2.44,13.53180328
25/05/2019 14:30,13.4844,4.5967,14.24635723,3.3144,0.9667,3.4525,10.17,3.63,10.79841655,13.31,-2.44,13.53180328,3.3144,0.9667,3.4525,13.31,-2.44,13.53180328
25/05/2019 15:00,13.39248,4.59614,14.15920278,3.31248,0.96614,3.4505,10.08,3.63,10.71369684,13.18,-2.44,13.40395464,3.31248,0.96614,3.4505,13.18,-2.44,13.40395464
25/05/2019 15:30,13.64008,4.52544,14.37120001,3.07008,0.89544,3.198,10.57,3.63,11.17594739,13.72,-2.44,13.93527897,3.07008,0.89544,3.198,13.72,-2.44,13.93527897
25/05/2019 16:00,13.70032,4.60426,14.45330337,2.86032,0.83426,2.9795,10.84,3.77,11.47686804,14.04,-2.44,14.25044561,2.86032,0.83426,2.9795,14.04,-2.44,14.25044561
25/05/2019 16:30,14.07128,4.46704,14.76331153,2.80128,0.81704,2.918,11.27,3.65,11.84632432,14.41,-2.44,14.61511888,2.80128,0.81704,2.918,14.41,-2.44,14.61511888
25/05/2019 17:00,14.51464,4.45052,15.18163043,2.74464,0.80052,2.859,11.77,3.65,12.32296231,15.01,-2.44,15.20702798,2.74464,0.80052,2.859,15.01,-2.44,15.20702798
25/05/2019 17:30,14.83728,4.46004,15.49312217,2.77728,0.81004,2.893,12.06,3.65,12.60024206,15.27,-2.28,15.43927783,2.77728,0.81004,2.893,15.27,-2.28,15.43927783
25/05/2019 18:00,15.0524,4.4732,15.70300175,2.8224,0.8232,2.94,12.23,3.65,12.76304823,15.57,-2.13,15.71501829,2.8224,0.8232,2.94,15.57,-2.13,15.71501829
25/05/2019 18:30,15.10992,4.46956,15.75711423,2.80992,0.81956,2.927,12.3,3.65,12.8301403,15.64,-2.13,15.78437519,2.80992,0.81956,2.927,15.64,-2.13,15.78437519
25/05/2019 19:00,15.16048,4.43764,15.79660731,2.70048,0.78764,2.813,12.46,3.65,12.9836089,15.78,-2.31,15.94818171,2.70048,0.78764,2.813,15.78,-2.31,15.94818171
25/05/2019 19:30,15.01176,4.46218,15.66090638,2.68176,0.78218,2.7935,12.33,3.68,12.86745119,15.68,-2.08,15.81735755,2.68176,0.78218,2.7935,15.68,-2.08,15.81735755
25/05/2019 20:00,14.87832,4.45826,15.53191837,2.66832,0.77826,2.7795,12.21,3.68,12.75250956,15.53,-2.01,15.65953384,2.66832,0.77826,2.7795,15.53,-2.01,15.65953384
25/05/2019 20:30,14.45624,4.81682,15.23760578,2.76624,0.80682,2.8815,11.69,4.01,12.35864879,14.92,-2.01,15.05478329,2.76624,0.80682,2.8815,14.92,-2.01,15.05478329
25/05/2019 21:00,14.02864,4.80002,14.82710128,2.70864,0.79002,2.8215,11.32,4.01,12.00926725,14.55,-1.85,14.66714014,2.70864,0.79002,2.8215,14.55,-1.85,14.66714014
25/05/2019 21:30,13.87768,4.91474,14.7222509,2.82768,0.82474,2.9455,11.05,4.09,11.78263977,14.23,-1.63,14.32305135,2.82768,0.82474,2.9455,14.23,-1.63,14.32305135
25/05/2019 22:00,13.91032,4.95176,14.76539636,2.68032,0.78176,2.792,11.23,4.17,11.97922368,14.38,-1.63,14.47208693,2.68032,0.78176,2.792,14.38,-1.63,14.47208693
25/05/2019 22:30,13.39,5.195,14.3624554,2.76,0.805,2.875,10.63,4.39,11.50082606,13.73,-1.63,13.82641674,2.76,0.805,2.875,13.73,-1.63,13.82641674
25/05/2019 23:00,12.89008,5.27544,13.92782932,2.83008,0.82544,2.948,10.06,4.45,11.00027727,12.63,0.92,12.66346319,2.83008,0.82544,2.948,12.63,0.92,12.66346319
25/05/2019 23:30,11.83816,5.34988,12.99089097,2.70816,0.78988,2.821,9.13,4.56,10.20541523,11.96,0,11.96,2.70816,0.78988,2.821,11.96,0,11.96
26/05/2019 00:00,11.29256,5.28908,12.4698147,2.60256,0.75908,2.711,8.69,4.53,9.799846938,11.37,0,11.37,2.60256,0.75908,2.711,11.37,0,11.37
26/05/2019 00:30,10.76744,5.55592,12.11635305,2.79744,0.81592,2.914,7.97,4.74,9.272998436,10.66,0,10.66,2.79744,0.81592,2.914,10.66,0,10.66
26/05/2019 01:00,10.38952,5.64236,11.82278953,2.81952,0.82236,2.937,7.57,4.82,8.974257629,10.08,0,10.08,2.81952,0.82236,2.937,10.08,0,10.08
26/05/2019 01:30,10.26816,4.83488,11.34950106,2.82816,0.82488,2.946,7.44,4.01,8.451845952,9.92,2.4,10.2061942,2.82816,0.82488,2.946,9.92,2.4,10.2061942
26/05/2019 02:00,10.5908,2.4444,10.86922886,2.8608,0.8344,2.98,7.73,1.61,7.895885004,9.62,2.28,9.88649584,2.8608,0.8344,2.98,9.62,2.28,9.88649584
26/05/2019 02:30,10.16688,5.43784,11.52976812,2.90688,0.84784,3.028,7.26,4.59,8.5892782,9.69,2.41,9.985199047,2.90688,0.84784,3.028,9.69,2.41,9.985199047
26/05/2019 03:00,9.984,5.677,11.48514628,2.904,0.847,3.025,7.08,4.83,8.570606746,9.64,0,9.64,2.904,0.847,3.025,9.64,0,9.64
26/05/2019 03:30,9.91192,5.14056,11.16563994,2.88192,0.84056,3.002,7.03,4.3,8.240806999,9.42,2.41,9.723399611,2.88192,0.84056,3.002,9.42,2.41,9.723399611
26/05/2019 04:00,10.02688,2.42284,10.31544842,2.78688,0.81284,2.903,7.24,1.61,7.416852432,8.84,2.41,9.16262517,2.78688,0.81284,2.903,8.84,2.41,9.16262517
26/05/2019 04:30,10.01688,2.45784,10.31401291,2.90688,0.84784,3.028,7.11,1.61,7.290006859,8.84,2.41,9.16262517,2.90688,0.84784,3.028,8.84,2.41,9.16262517
26/05/2019 05:00,9.7872,2.8196,10.18525542,2.9472,0.8596,3.07,6.84,1.96,7.115279334,8.65,2.41,8.979454326,2.9472,0.8596,3.07,8.65,2.41,8.979454326
26/05/2019 05:30,9.58248,5.69114,11.14508849,2.95248,0.86114,3.0755,6.63,4.83,8.202792208,8.91,0,8.91,2.95248,0.86114,3.0755,8.91,0,8.91
26/05/2019 06:00,9.62664,5.68652,11.18072929,2.93664,0.85652,3.059,6.69,4.83,8.251363524,9.04,0,9.04,2.93664,0.85652,3.059,9.04,0,9.04
26/05/2019 06:30,9.96728,5.72754,11.49571159,3.07728,0.89754,3.2055,6.89,4.83,8.41433301,9.32,0,9.32,3.07728,0.89754,3.2055,9.32,0,9.32
26/05/2019 07:00,10.65232,5.57026,12.02080354,3.05232,0.89026,3.1795,7.6,4.68,8.925379544,10.06,0,10.06,3.05232,0.89026,3.1795,10.06,0,10.06
26/05/2019 07:30,11.48352,5.30186,12.64835764,3.02352,0.88186,3.1495,8.46,4.42,9.545051074,10.76,1.7,10.89346593,3.02352,0.88186,3.1495,10.76,1.7,10.89346593
26/05/2019 08:00,11.95192,5.03306,12.96842645,3.06192,0.89306,3.1895,8.89,4.14,9.806717086,11.61,-1.61,11.72110063,3.06192,0.89306,3.1895,11.61,-1.61,11.72110063
26/05/2019 08:30,12.65096,5.01028,13.60697228,3.12096,0.91028,3.251,9.53,4.1,10.37453131,12.35,-1.61,12.45450119,3.12096,0.91028,3.251,12.35,-1.61,12.45450119
26/05/2019 09:00,13.562,5.136,14.50194263,3.312,0.966,3.45,10.25,4.17,11.06577607,13.05,-1.7,13.16026216,3.312,0.966,3.45,13.05,-1.7,13.16026216
26/05/2019 09:30,14.38048,4.63514,15.10902802,3.48048,1.01514,3.6255,10.9,3.62,11.48539943,13.63,-2.01,13.77740905,3.48048,1.01514,3.6255,13.63,-2.01,13.77740905
26/05/2019 10:00,14.62224,4.64732,15.34299468,3.52224,1.02732,3.669,11.1,3.62,11.6753758,14.12,-2.01,14.26234553,3.52224,1.02732,3.669,14.12,-2.01,14.26234553
26/05/2019 10:30,15.41224,4.33732,16.01091773,3.04224,0.88732,3.169,12.37,3.45,12.84209484,15.58,-2.2,15.73456069,3.04224,0.88732,3.169,15.58,-2.2,15.73456069
26/05/2019 11:00,15.22224,4.41482,15.84951817,3.10224,0.90482,3.2315,12.12,3.51,12.61802282,15.35,-2.13,15.49707714,3.10224,0.90482,3.2315,15.35,-2.13,15.49707714
26/05/2019 11:30,15.512,4.2735,16.089902,3.132,0.9135,3.2625,12.38,3.36,12.8278603,15.69,-2.18,15.84072284,3.132,0.9135,3.2625,15.69,-2.18,15.84072284
26/05/2019 12:00,15.49136,3.91748,15.97901387,3.11136,0.90748,3.241,12.38,3.01,12.74066325,15.73,-2.08,15.86692472,3.11136,0.90748,3.241,15.73,-2.08,15.86692472
26/05/2019 12:30,16.1412,4.1041,16.65478833,3.5112,1.0241,3.6575,12.63,3.08,13.00012692,15.97,-2.08,16.10488435,3.5112,1.0241,3.6575,15.97,-2.08,16.10488435
26/05/2019 13:00,15.9084,4.0712,16.42107975,3.3984,0.9912,3.54,12.51,3.08,12.88357481,15.97,-2.15,16.11407459,3.3984,0.9912,3.54,15.97,-2.15,16.11407459
26/05/2019 13:30,15.76784,4.27812,16.33790345,3.62784,1.05812,3.779,12.14,3.22,12.55977707,15.4,-2.3,15.57080602,3.62784,1.05812,3.779,15.4,-2.3,15.57080602
26/05/2019 14:00,15.05968,4.42324,15.69582791,3.43968,1.00324,3.583,11.62,3.42,12.11283617,14.88,-2.02,15.01648428,3.43968,1.00324,3.583,14.88,-2.02,15.01648428
26/05/2019 14:30,14.83592,4.62506,15.54013199,3.44592,1.00506,3.5895,11.39,3.62,11.95142251,14.56,-2.24,14.73130001,3.44592,1.00506,3.5895,14.56,-2.24,14.73130001
26/05/2019 15:00,14.50968,4.70824,15.25445304,3.31968,0.96824,3.458,11.19,3.74,11.79846176,14.29,-2.24,14.46449792,3.31968,0.96824,3.458,14.29,-2.24,14.46449792
26/05/2019 15:30,14.35992,4.92956,15.18248544,3.28992,0.95956,3.427,11.07,3.97,11.76034863,14.16,-2.05,14.30762384,3.28992,0.95956,3.427,14.16,-2.05,14.30762384
26/05/2019 16:00,14.70712,4.87916,15.49534062,3.11712,0.90916,3.247,11.59,3.97,12.25108158,14.76,-2.05,14.90168111,3.11712,0.90916,3.247,14.76,-2.05,14.90168111
26/05/2019 16:30,14.15608,4.96344,15.00101122,3.40608,0.99344,3.548,10.75,3.97,11.45964223,13.84,-2.02,13.98663648,3.40608,0.99344,3.548,13.84,-2.02,13.98663648
26/05/2019 17:00,14.74984,5.03162,15.58444673,3.63984,1.06162,3.7915,11.11,3.97,11.79800831,13.95,-2.02,14.09549219,3.63984,1.06162,3.7915,13.95,-2.02,14.09549219
26/05/2019 17:30,14.9536,1.0073,14.98748832,3.4536,1.0073,3.5975,11.5,0,11.5,13.91,0,13.91,3.4536,1.0073,3.5975,13.91,0,13.91
26/05/2019 18:00,14.94112,4.62366,15.64018218,3.44112,1.00366,3.5845,11.5,3.62,12.05630126,14.49,-2.01,14.62874567,3.44112,1.00366,3.5845,14.49,-2.01,14.62874567
26/05/2019 18:30,14.65368,4.75774,15.40670073,3.28368,0.95774,3.4205,11.37,3.8,11.98819836,14.45,-1.87,14.57049759,3.28368,0.95774,3.4205,14.45,-1.87,14.57049759
26/05/2019 19:00,14.42496,4.93728,15.24651451,3.38496,0.98728,3.526,11.04,3.95,11.7253614,14.1,-1.64,14.19505548,3.38496,0.98728,3.526,14.1,-1.64,14.19505548
26/05/2019 19:30,14.40384,5.00112,15.24735413,3.36384,0.98112,3.504,11.04,4.02,11.74912763,14.1,-1.61,14.19162077,3.36384,0.98112,3.504,14.1,-1.61,14.19162077
26/05/2019 20:00,14.09992,4.89206,14.92447637,2.98992,0.87206,3.1145,11.11,4.02,11.814927,14.17,-1.61,14.26117106,2.98992,0.87206,3.1145,14.17,-1.61,14.26117106
26/05/2019 20:30,13.70264,4.81702,14.52466952,2.73264,0.79702,2.8465,10.97,4.02,11.68337708,14.09,-1.61,14.18168537,2.73264,0.79702,2.8465,14.09,-1.61,14.18168537
26/05/2019 21:00,13.7228,5.0779,14.6321669,2.8728,0.8379,2.9925,10.85,4.24,11.64903859,14.05,-1.61,14.1419447,2.8728,0.8379,2.9925,14.05,-1.61,14.1419447
26/05/2019 21:30,13.68968,5.14824,14.62572096,2.83968,0.82824,2.958,10.85,4.32,11.67839458,14,-1.61,14.09227093,2.83968,0.82824,2.958,14,-1.61,14.09227093
26/05/2019 22:00,13.57352,5.21436,14.54063257,2.72352,0.79436,2.837,10.85,4.42,11.71575435,14,0,14,2.72352,0.79436,2.837,14,0,14
26/05/2019 22:30,13.3088,5.0884,14.24836735,2.6688,0.7784,2.78,10.64,4.31,11.47979529,13.74,0,13.74,2.6688,0.7784,2.78,13.74,0,13.74
26/05/2019 23:00,12.86272,5.10996,13.84056563,2.74272,0.79996,2.857,10.12,4.31,10.99956817,12.91,2,13.06400015,2.74272,0.79996,2.857,12.91,2,13.06400015
26/05/2019 23:30,12.04152,5.62336,13.2898601,2.89152,0.84336,3.012,9.15,4.78,10.32331826,11.99,0,11.99,2.89152,0.84336,3.012,11.99,0,11.99
27/05/2019 00:00,11.53112,5.41616,12.73976129,2.90112,0.84616,3.022,8.63,4.57,9.765336656,11.38,-1.61,11.49332415,2.90112,0.84616,3.022,11.38,-1.61,11.49332415
27/05/2019 00:30,10.82,5.62,12.19248949,2.88,0.84,3,7.94,4.78,9.267793696,10.61,-1.61,10.73145843,2.88,0.84,3,10.61,-1.61,10.73145843
27/05/2019 01:00,10.39136,5.62248,11.81493309,2.75136,0.80248,2.866,7.64,4.82,9.033382534,10.3,-1.61,10.42507074,2.75136,0.80248,2.866,10.3,-1.61,10.42507074
27/05/2019 01:30,10.31528,5.64404,11.75840929,2.82528,0.82404,2.943,7.49,4.82,8.906879364,10.12,-1.61,10.24726793,2.82528,0.82404,2.943,10.12,-1.61,10.24726793
27/05/2019 02:00,10.4696,5.6628,11.90293359,2.8896,0.8428,3.01,7.58,4.82,8.982694473,10.05,-1.61,10.17814325,2.8896,0.8428,3.01,10.05,-1.61,10.17814325
27/05/2019 02:30,10.29664,5.71152,11.77464462,3.05664,0.89152,3.184,7.24,4.82,8.697700846,9.77,-1.61,9.901767519,3.05664,0.89152,3.184,9.77,-1.61,9.901767519
27/05/2019 03:00,10.17832,5.68576,11.65873341,2.96832,0.86576,3.092,7.21,4.82,8.672744664,9.65,-1.61,9.783383873,2.96832,0.86576,3.092,9.65,-1.61,9.783383873
27/05/2019 03:30,10.11264,5.77452,11.6451951,3.03264,0.88452,3.159,7.08,4.89,8.604562743,9.65,-1.61,9.783383873,3.03264,0.88452,3.159,9.65,-1.61,9.783383873
27/05/2019 04:00,10.12224,3.77732,10.80406817,3.04224,0.88732,3.169,7.08,2.89,7.647123642,9.14,2.41,9.452391232,3.04224,0.88732,3.169,9.14,2.41,9.452391232
27/05/2019 04:30,10.1484,3.5962,10.76673939,3.0384,0.8862,3.165,7.11,2.71,7.60895525,9.09,2.41,9.404052318,3.0384,0.8862,3.165,9.09,2.41,9.404052318
27/05/2019 05:00,10.24976,2.49368,10.54874495,3.02976,0.88368,3.156,7.22,1.61,7.3973306,8.94,2.41,9.259141429,3.02976,0.88368,3.156,8.94,2.41,9.259141429
27/05/2019 05:30,10.41304,2.50922,10.71109644,3.08304,0.89922,3.2115,7.33,1.61,7.504731841,9.1,2.41,9.413718713,3.08304,0.89922,3.2115,9.1,2.41,9.413718713
27/05/2019 06:00,10.42608,2.46344,10.71315457,2.92608,0.85344,3.048,7.5,1.61,7.670860447,9.28,2.31,9.563184616,2.92608,0.85344,3.048,9.28,2.31,9.563184616
27/05/2019 06:30,10.87808,5.08194,12.00661229,3.05808,0.89194,3.1855,7.82,4.19,8.871781106,10.28,2.19,10.51068504,3.05808,0.89194,3.1855,10.28,2.19,10.51068504
27/05/2019 07:00,11.35424,5.29332,12.52748988,2.99424,0.87332,3.119,8.36,4.42,9.456532134,10.93,-1.61,11.04794098,2.99424,0.87332,3.119,10.93,-1.61,11.04794098
27/05/2019 07:30,12.00448,5.33714,13.13745042,3.14448,0.91714,3.2755,8.86,4.42,9.901313044,11.62,-1.61,11.73100592,3.14448,0.91714,3.2755,11.62,-1.61,11.73100592
27/05/2019 08:00,12.73496,5.26728,13.78127152,3.14496,0.91728,3.276,9.59,4.35,10.53046058,12.4,-1.61,12.50408333,3.14496,0.91728,3.276,12.4,-1.61,12.50408333
27/05/2019 08:30,13.71464,4.98802,14.59354973,3.28464,0.95802,3.4215,10.43,4.03,11.18149364,13.33,-1.65,13.43173109,3.28464,0.95802,3.4215,13.33,-1.65,13.43173109
27/05/2019 09:00,14.15744,4.92842,14.99074485,3.45744,1.00842,3.6015,10.7,3.92,11.39545523,13.67,-2,13.81553112,3.45744,1.00842,3.6015,13.67,-2,13.81553112
27/05/2019 09:30,15.09776,4.53268,15.76348772,3.43776,1.00268,3.581,11.66,3.53,12.18263108,14.78,-2.05,14.92149121,3.43776,1.00268,3.581,14.78,-2.05,14.92149121
27/05/2019 10:00,15.55128,4.46954,16.18082499,3.46128,1.00954,3.6055,12.09,3.46,12.57536083,14.96,-2.26,15.12974554,3.46128,1.00954,3.6055,14.96,-2.26,15.12974554
27/05/2019 10:30,15.6864,1.0927,15.72441218,3.7464,1.0927,3.9025,11.94,0,11.94,14.4,0,14.4,3.7464,1.0927,3.9025,14.4,0,14.4
27/05/2019 11:00,15.3984,4.2387,15.9711396,3.4584,1.0087,3.6025,11.94,3.23,12.3691754,15.03,-2.42,15.22357711,3.4584,1.0087,3.6025,15.03,-2.42,15.22357711
27/05/2019 11:30,15.49176,4.20468,16.05222607,3.34176,0.97468,3.481,12.15,3.23,12.57200859,15.49,-2.42,15.67789846,3.34176,0.97468,3.481,15.49,-2.42,15.67789846
27/05/2019 12:00,15.56136,4.27748,16.13854889,3.59136,1.04748,3.741,11.97,3.23,12.39813696,15.24,-2.5,15.44369127,3.59136,1.04748,3.741,15.24,-2.5,15.44369127
27/05/2019 12:30,15.43816,4.25238,16.01310463,3.36816,0.98238,3.5085,12.07,3.27,12.50511096,15.38,-2.41,15.56767484,3.36816,0.98238,3.5085,15.38,-2.41,15.56767484
27/05/2019 13:00,15.56672,4.15196,16.1109138,2.88672,0.84196,3.007,12.68,3.31,13.10490366,16.13,-2.45,16.31500536,2.88672,0.84196,3.007,16.13,-2.45,16.31500536
27/05/2019 13:30,14.57928,4.52104,15.26418055,3.08928,0.90104,3.218,11.49,3.62,12.04676305,14.8,-2.3,14.97765002,3.08928,0.90104,3.218,14.8,-2.3,14.97765002
27/05/2019 14:00,15.36624,4.49682,16.01070648,3.00624,0.87682,3.1315,12.36,3.62,12.87920805,15.65,-2.33,15.82249664,3.00624,0.87682,3.1315,15.65,-2.33,15.82249664
27/05/2019 14:30,14.57096,4.53528,15.26046002,3.00096,0.87528,3.126,11.57,3.66,12.13509374,14.83,-2.02,14.96694024,3.00096,0.87528,3.126,14.83,-2.02,14.96694024
27/05/2019 15:00,14.61296,4.57378,15.31202349,3.13296,0.91378,3.2635,11.48,3.66,12.04931533,14.72,-2.02,14.8579541,3.13296,0.91378,3.2635,14.72,-2.02,14.8579541
27/05/2019 15:30,14.44488,4.62684,15.16780164,3.31488,0.96684,3.453,11.13,3.66,11.71633475,13.97,-2.02,14.11528604,3.31488,0.96684,3.453,13.97,-2.02,14.11528604
27/05/2019 16:00,15.19584,0.86212,15.22027609,2.95584,0.86212,3.079,12.24,0,12.24,14.89,0,14.89,2.95584,0.86212,3.079,14.89,0,14.89
27/05/2019 16:30,15.51872,0.75796,15.53721899,2.59872,0.75796,2.707,12.92,0,12.92,15.57,0,15.57,2.59872,0.75796,2.707,15.57,0,15.57
27/05/2019 17:00,15.41632,4.48226,16.05470576,2.95632,0.86226,3.0795,12.46,3.62,12.97520713,15.11,-2.01,15.24310336,2.95632,0.86226,3.0795,15.11,-2.01,15.24310336
27/05/2019 17:30,16.42984,4.39162,17.00664484,2.91984,0.85162,3.0415,13.51,3.54,13.96609108,17.04,-2.15,17.17510116,2.91984,0.85162,3.0415,17.04,-2.15,17.17510116
27/05/2019 18:00,16.35792,4.40856,16.94157454,2.97792,0.86856,3.102,13.38,3.54,13.84037572,16.87,-2.15,17.00645172,2.97792,0.86856,3.102,16.87,-2.15,17.00645172
27/05/2019 18:30,16.15256,4.46658,16.75874492,2.90256,0.84658,3.0235,13.25,3.62,13.73560701,16.64,-2.02,16.76215977,2.90256,0.84658,3.0235,16.64,-2.02,16.76215977
27/05/2019 19:00,16.18592,4.38006,16.76809267,2.60592,0.76006,2.7145,13.58,3.62,14.05420933,17.09,-2.02,17.20896569,2.60592,0.76006,2.7145,17.09,-2.02,17.20896569
27/05/2019 19:30,15.808,4.419,16.41403135,2.568,0.749,2.675,13.24,3.67,13.73923215,16.63,-2.02,16.75223269,2.568,0.749,2.675,16.63,-2.02,16.75223269
27/05/2019 20:00,15.73888,4.52884,16.377507,2.49888,0.72884,2.603,13.24,3.8,13.77452722,16.68,-1.91,16.78899937,2.49888,0.72884,2.603,16.68,-1.91,16.78899937
27/05/2019 20:30,15.34184,4.83012,16.0842194,2.81184,0.82012,2.929,12.53,4.01,13.15602524,15.89,-1.69,15.97961827,2.81184,0.82012,2.929,15.89,-1.69,15.97961827
27/05/2019 21:00,15.08048,4.81514,15.83055433,2.76048,0.80514,2.8755,12.32,4.01,12.95617613,15.7,-1.61,15.78233506,2.76048,0.80514,2.8755,15.7,-1.61,15.78233506
27/05/2019 21:30,15.24624,4.94432,16.02791734,3.06624,0.89432,3.194,12.18,4.05,12.83568853,15.51,-1.61,15.59333832,3.06624,0.89432,3.194,15.51,-1.61,15.59333832
27/05/2019 22:00,14.5672,5.1996,15.46735776,2.7072,0.7896,2.82,11.86,4.41,12.65336714,15.17,-1.61,15.25519584,2.7072,0.7896,2.82,15.17,-1.61,15.25519584
27/05/2019 22:30,13.95528,5.12904,14.86798208,2.70528,0.78904,2.818,11.25,4.34,12.05811345,14.42,-1.61,14.50960027,2.70528,0.78904,2.818,14.42,-1.61,14.50960027
27/05/2019 23:00,12.97952,4.51736,13.74316124,2.69952,0.78736,2.812,10.28,3.73,10.93578072,13.11,2.01,13.26318966,2.69952,0.78736,2.812,13.11,2.01,13.26318966
27/05/2019 23:30,11.87592,5.59756,13.12898145,2.66592,0.77756,2.777,9.21,4.82,10.39502285,12.07,0,12.07,2.66592,0.77756,2.777,12.07,0,12.07
28/05/2019 00:00,11.356,3.518,11.88844229,2.736,0.798,2.85,8.62,2.72,9.038960117,11,2.41,11.26091027,2.736,0.798,2.85,11,2.41,11.26091027
28/05/2019 00:30,10.65152,5.89336,12.17319064,2.89152,0.84336,3.012,7.76,5.05,9.258515,10.34,0,10.34,2.89152,0.84336,3.012,10.34,0,10.34
28/05/2019 01:00,10.35656,5.69608,11.81963038,2.86656,0.83608,2.986,7.49,4.86,8.928588914,10.05,0,10.05,2.86656,0.83608,2.986,10.05,0,10.05
28/05/2019 01:30,10.12408,5.69244,11.61468334,2.85408,0.83244,2.973,7.27,4.86,8.744855631,10.05,0,10.05,2.85408,0.83244,2.973,10.05,0,10.05
28/05/2019 02:00,10.2896,5.6328,11.73048609,2.6496,0.7728,2.76,7.64,4.86,9.054788788,10.05,0,10.05,2.6496,0.7728,2.76,10.05,0,10.05
28/05/2019 02:30,10.1476,5.6518,11.61536177,2.8176,0.8218,2.935,7.33,4.83,8.77825723,9.88,0,9.88,2.8176,0.8218,2.935,9.88,0,9.88
28/05/2019 03:00,9.98024,5.71632,11.50136969,2.73024,0.79632,2.844,7.25,4.92,8.761786348,9.96,0,9.96,2.73024,0.79632,2.844,9.96,0,9.96
28/05/2019 03:30,10.04264,6.03452,11.71623019,2.79264,0.81452,2.909,7.25,5.22,8.933694644,9.74,0,9.74,2.79264,0.81452,2.909,9.74,0,9.74
28/05/2019 04:00,9.94568,6.00624,11.61858294,2.69568,0.78624,2.808,7.25,5.22,8.933694644,9.65,0,9.65,2.69568,0.78624,2.808,9.65,0,9.65
28/05/2019 04:30,10.0992,6.0656,11.78071916,2.8992,0.8456,3.02,7.2,5.22,8.893165915,9.65,0,9.65,2.8992,0.8456,3.02,9.65,0,9.65
28/05/2019 05:00,10.1244,5.9842,11.76070257,2.8944,0.8442,3.015,7.23,5.14,8.870879325,9.65,0,9.65,2.8944,0.8442,3.015,9.65,0,9.65
28/05/2019 05:30,10.27936,5.67398,11.74134963,2.85936,0.83398,2.9785,7.42,4.84,8.859006716,10.03,0,10.03,2.85936,0.83398,2.9785,10.03,0,10.03
28/05/2019 06:00,10.72904,5.64472,12.12333136,2.75904,0.80472,2.874,7.97,4.84,9.324510711,10.53,0,10.53,2.75904,0.80472,2.874,10.53,0,10.53
28/05/2019 06:30,12.60216,5.21188,13.63737987,2.85216,0.83188,2.971,9.75,4.38,10.68863415,12.34,-0.04,12.34006483,2.85216,0.83188,2.971,12.34,-0.04,12.34006483
28/05/2019 07:00,13.8408,4.6519,14.60164094,2.9208,0.8519,3.0425,10.92,3.8,11.56228351,14.01,-2,14.15203519,2.9208,0.8519,3.0425,14.01,-2,14.15203519
28/05/2019 07:30,15.23792,4.10856,15.78209337,2.97792,0.86856,3.102,12.26,3.24,12.68089902,15.56,-2.4,15.74400203,2.97792,0.86856,3.102,15.56,-2.4,15.74400203
28/05/2019 08:00,16.35824,3.46032,16.7202222,3.01824,0.88032,3.144,13.34,2.58,13.58719986,16.84,-2.76,17.06467697,3.01824,0.88032,3.144,16.84,-2.76,17.06467697
28/05/2019 08:30,17.69288,3.73084,18.08195702,3.12288,0.91084,3.253,14.57,2.82,14.8403942,18.42,-4.24,18.90169305,3.12288,0.91084,3.253,18.42,-4.24,18.90169305
28/05/2019 09:00,18.27056,4.88308,18.91184372,2.89056,0.84308,3.011,15.38,4.04,15.90176091,19.76,-6.55,20.8173029,2.89056,0.84308,3.011,19.76,-6.55,20.8173029
28/05/2019 09:30,19.21896,2.69928,19.40758965,3.04896,0.88928,3.176,16.17,1.81,16.27098645,19.68,-4.81,20.25928182,3.04896,0.88928,3.176,19.68,-4.81,20.25928182
28/05/2019 10:00,19.0424,-0.6818,19.05460178,3.1824,0.9282,3.315,15.86,-1.61,15.94150871,19.04,-1.61,19.10794861,3.1824,0.9282,3.315,19.04,-1.61,19.10794861
28/05/2019 10:30,18.99848,2.77164,19.19958933,3.22848,0.94164,3.363,15.77,1.83,15.87582439,19.44,-4.64,19.98607515,3.22848,0.94164,3.363,19.44,-4.64,19.98607515
28/05/2019 11:00,18.31104,3.01072,18.55690224,3.43104,1.00072,3.574,14.88,2.01,15.01514236,18.8,-4.83,19.4105358,3.43104,1.00072,3.574,18.8,-4.83,19.4105358
28/05/2019 11:30,17.9948,2.9739,18.23888451,3.3048,0.9639,3.4425,14.69,2.01,14.82687425,18.54,-4.68,19.12155851,3.3048,0.9639,3.4425,18.54,-4.68,19.12155851
28/05/2019 12:00,17.91888,2.96634,18.16274851,3.27888,0.95634,3.4155,14.64,2.01,14.77733738,18.47,-4.68,19.05369518,3.27888,0.95634,3.4155,18.47,-4.68,19.05369518
28/05/2019 12:30,17.95128,2.91454,18.18634095,3.10128,0.90454,3.2305,14.85,2.01,14.98541291,18.71,-4.68,19.28643306,3.10128,0.90454,3.2305,18.71,-4.68,19.28643306
28/05/2019 13:00,18.2064,2.7352,18.4107121,2.4864,0.7252,2.59,15.72,2.01,15.84798094,19.39,-3.32,19.67217578,2.4864,0.7252,2.59,19.39,-3.32,19.67217578
28/05/2019 13:30,18.74584,-0.80038,18.76291889,2.77584,0.80962,2.8915,15.97,-1.61,16.05095013,19.25,-1.69,19.32404202,2.77584,0.80962,2.8915,19.25,-1.69,19.32404202
28/05/2019 14:00,19.0096,-0.7672,19.02507524,2.8896,0.8428,3.01,16.12,-1.61,16.20020062,19.5,-1.75,19.57836816,2.8896,0.8428,3.01,19.5,-1.75,19.57836816
28/05/2019 14:30,18.50864,-0.74998,18.52382856,2.94864,0.86002,3.0715,15.56,-1.61,15.64307195,18.81,-1.61,18.87877644,2.94864,0.86002,3.0715,18.81,-1.61,18.87877644
28/05/2019 15:00,17.5704,2.9872,17.82252283,3.3504,0.9772,3.49,14.22,2.01,14.36135439,17.74,-3.31,18.04615472,3.3504,0.9772,3.49,17.74,-3.31,18.04615472
28/05/2019 15:30,17.5796,3.1828,17.86540098,3.1296,0.9128,3.26,14.45,2.27,14.62721436,18.28,-4.53,18.83293126,3.1296,0.9128,3.26,18.28,-4.53,18.83293126
28/05/2019 16:00,18.14808,3.12694,18.41549786,2.93808,0.85694,3.0605,15.21,2.27,15.37845896,19.14,-4.67,19.70148472,2.93808,0.85694,3.0605,19.14,-4.67,19.70148472
28/05/2019 16:30,18.71544,2.88992,18.93724721,2.60544,0.75992,2.714,16.11,2.13,16.2502,20.18,-4.39,20.65198538,2.60544,0.75992,2.714,20.18,-4.39,20.65198538
28/05/2019 17:00,18.63416,3.00788,18.87536122,2.80416,0.81788,2.921,15.83,2.19,15.98076969,19.81,-3.99,20.20782522,2.80416,0.81788,2.921,19.81,-3.99,20.20782522
28/05/2019 17:30,18.64888,3.21384,18.92378114,2.85888,0.83384,2.978,15.79,2.38,15.96835934,19.73,-3.65,20.06478009,2.85888,0.83384,2.978,19.73,-3.65,20.06478009
28/05/2019 18:00,18.25224,3.17982,18.52715629,2.74224,0.79982,2.8565,15.51,2.38,15.69154231,19.43,-3.3,19.70824447,2.74224,0.79982,2.8565,19.43,-3.3,19.70824447
28/05/2019 18:30,18.44824,3.34782,18.74954554,3.07824,0.89782,3.2065,15.37,2.45,15.56404189,19.24,-3.21,19.50594012,3.07824,0.89782,3.2065,19.24,-3.21,19.50594012
28/05/2019 19:00,18.1228,3.5879,18.47454752,3.1128,0.9079,3.2425,15.01,2.68,15.24737682,18.82,-2.99,19.05603579,3.1128,0.9079,3.2425,18.82,-2.99,19.05603579
28/05/2019 19:30,17.46632,3.66476,17.84664675,2.89632,0.84476,3.017,14.57,2.82,14.8403942,18.29,-2.81,18.50459943,2.89632,0.84476,3.017,18.29,-2.81,18.50459943
28/05/2019 20:00,17.08504,3.61772,17.4638624,2.73504,0.79772,2.849,14.35,2.82,14.62446238,18.03,-2.81,18.24765738,2.73504,0.79772,2.849,18.03,-2.81,18.24765738
28/05/2019 20:30,16.79248,3.91364,17.24250453,2.89248,0.84364,3.013,13.9,3.07,14.23498858,17.01,-2.77,17.2340651,2.89248,0.84364,3.013,17.01,-2.77,17.2340651
28/05/2019 21:00,16.6264,4.4152,17.20265003,2.7264,0.7952,2.84,13.9,3.62,14.36364856,16.92,-2.41,17.09077236,2.7264,0.7952,2.84,16.92,-2.41,17.09077236
28/05/2019 21:30,15.99832,4.38576,16.58858444,2.72832,0.79576,2.842,13.27,3.59,13.74703604,16.92,-2.27,17.07159336,2.72832,0.79576,2.842,16.92,-2.27,17.07159336
28/05/2019 22:00,15.8656,4.5358,16.50123465,2.8656,0.8358,2.985,13,3.7,13.51628647,16.57,-2.04,16.69510407,2.8656,0.8358,2.985,16.57,-2.04,16.69510407
28/05/2019 22:30,15.38648,4.87064,16.13898698,2.91648,0.85064,3.038,12.47,4.02,13.10195787,15.41,-2.01,15.5405341,2.91648,0.85064,3.038,15.41,-2.01,15.5405341
