Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/05/2019 23:00,14.10656,5.14608,15.01589739,2.86656,0.83608,2.986,11.24,4.31,12.03801063,14.38,-1.87,14.50107927,2.86656,0.83608,2.986,14.38,-1.87,14.50107927
28/05/2019 23:30,12.94336,5.21348,13.95388626,2.82336,0.82348,2.941,10.12,4.39,11.03116041,13.16,-1.39,13.23320445,2.82336,0.82348,2.941,13.16,-1.39,13.23320445
29/05/2019 00:00,12.21256,5.21908,13.2810172,2.84256,0.82908,2.961,9.37,4.39,10.34741514,12.03,1.27,12.09685083,2.84256,0.82908,2.961,12.03,1.27,12.09685083
29/05/2019 00:30,11.51832,5.30076,12.67950126,2.84832,0.83076,2.967,8.67,4.47,9.754475896,11.45,-1.61,11.56263811,2.84832,0.83076,2.967,11.45,-1.61,11.56263811
29/05/2019 01:00,11.22176,5.30468,12.4123941,2.86176,0.83468,2.981,8.36,4.47,9.480005274,11.12,-1.61,11.23594678,2.86176,0.83468,2.981,11.12,-1.61,11.23594678
29/05/2019 01:30,11.11392,5.54656,12.42109277,2.83392,0.82656,2.952,8.28,4.72,9.530834171,10.88,-1.61,10.99847717,2.83392,0.82656,2.952,10.88,-1.61,10.99847717
29/05/2019 02:00,11.1924,5.4132,12.43272102,2.8224,0.8232,2.94,8.37,4.59,9.545941546,11,-1.61,11.11719839,2.8224,0.8232,2.94,11,-1.61,11.11719839
29/05/2019 02:30,11.05464,5.64552,12.41277413,2.86464,0.83552,2.984,8.19,4.81,9.498010318,10.85,-1.8,10.99829532,2.86464,0.83552,2.984,10.85,-1.8,10.99829532
29/05/2019 03:00,10.88352,5.63936,12.2577889,2.84352,0.82936,2.962,8.04,4.81,9.368975398,10.78,-1.61,10.89956421,2.84352,0.82936,2.962,10.78,-1.61,10.89956421
29/05/2019 03:30,10.87296,5.63628,12.24699602,2.83296,0.82628,2.951,8.04,4.81,9.368975398,10.68,-1.61,10.80067128,2.83296,0.82628,2.951,10.68,-1.61,10.80067128
29/05/2019 04:00,10.75216,5.64188,12.14247728,2.85216,0.83188,2.971,7.9,4.81,9.249113471,10.46,-1.61,10.58318005,2.85216,0.83188,2.971,10.46,-1.61,10.58318005
29/05/2019 04:30,10.88736,5.64048,12.26171368,2.84736,0.83048,2.966,8.04,4.81,9.368975398,10.46,-1.61,10.58318005,2.84736,0.83048,2.966,10.46,-1.61,10.58318005
29/05/2019 05:00,10.65528,5.63404,12.05310743,2.82528,0.82404,2.943,7.83,4.81,9.189396063,10.46,-1.61,10.58318005,2.82528,0.82404,2.943,10.46,-1.61,10.58318005
29/05/2019 05:30,11.08008,5.60544,12.41729159,2.83008,0.82544,2.948,8.25,4.78,9.534720762,10.94,0,10.94,2.83008,0.82544,2.948,10.94,0,10.94
29/05/2019 06:00,11.6724,5.2432,12.79593951,2.8224,0.8232,2.94,8.85,4.42,9.892365743,11.59,-1.61,11.70129053,2.8224,0.8232,2.94,11.59,-1.61,11.70129053
29/05/2019 06:30,13.20528,4.87404,14.07606784,2.82528,0.82404,2.943,10.38,4.05,11.14212278,13.34,-1.83,13.46493594,2.82528,0.82404,2.943,13.34,-1.83,13.46493594
29/05/2019 07:00,14.55344,4.46392,15.22265409,2.89344,0.84392,3.014,11.66,3.62,12.20901306,14.43,-2.11,14.58344952,2.89344,0.84392,3.014,14.43,-2.11,14.58344952
29/05/2019 07:30,16.1452,3.6486,16.55233413,2.8752,0.8386,2.995,13.27,2.81,13.56425449,16.49,-2.93,16.74828349,2.8752,0.8386,2.995,16.49,-2.93,16.74828349
29/05/2019 08:00,17.42312,3.20966,17.71629272,2.91312,0.84966,3.0345,14.51,2.36,14.70067005,18.15,-3.58,18.4997,2.91312,0.84966,3.0345,18.15,-3.58,18.4997
29/05/2019 08:30,18.18832,3.27576,18.48095203,2.96832,0.86576,3.092,15.22,2.41,15.40962362,18.5,-4.21,18.97298342,2.96832,0.86576,3.092,18.5,-4.21,18.97298342
29/05/2019 09:00,18.69872,-0.74704,18.7136367,2.95872,0.86296,3.082,15.74,-1.61,15.82212691,18.88,-1.61,18.94852237,2.95872,0.86296,3.082,18.88,-1.61,18.94852237
29/05/2019 09:30,19.16048,-0.75236,19.17524548,2.94048,0.85764,3.063,16.22,-1.61,16.29970859,19.44,-1.61,19.50655531,2.94048,0.85764,3.063,19.44,-1.61,19.50655531
29/05/2019 10:00,18.71688,-0.72716,18.73099994,3.02688,0.88284,3.153,15.69,-1.61,15.77238726,18.88,-1.61,18.94852237,3.02688,0.88284,3.153,18.88,-1.61,18.94852237
29/05/2019 10:30,18.67416,-0.73962,18.68880118,2.98416,0.87038,3.1085,15.69,-1.61,15.77238726,18.88,-1.61,18.94852237,2.98416,0.87038,3.1085,18.88,-1.61,18.94852237
29/05/2019 11:00,18.50448,2.87214,18.72605052,3.02448,0.88214,3.1505,15.48,1.99,15.60738607,18.91,-4.82,19.51462272,3.02448,0.88214,3.1505,18.91,-4.82,19.51462272
29/05/2019 11:30,18.78448,2.78964,18.99049184,3.08448,0.89964,3.213,15.7,1.89,15.81335195,19.93,-5.08,20.56723851,3.08448,0.89964,3.213,19.93,-5.08,20.56723851
29/05/2019 12:00,18.80952,2.88736,19.0298421,3.17952,0.92736,3.312,15.63,1.96,15.75241251,19.85,-4.99,20.46759878,3.17952,0.92736,3.312,19.85,-4.99,20.46759878
29/05/2019 12:30,19.0104,2.9522,19.23826377,3.2304,0.9422,3.365,15.78,2.01,15.90749823,19.95,-4.85,20.53107401,3.2304,0.9422,3.365,19.95,-4.85,20.53107401
29/05/2019 13:00,19.15952,-0.64764,19.17046281,3.29952,0.96236,3.437,15.86,-1.61,15.94150871,19.19,-1.61,19.25741935,3.29952,0.96236,3.437,19.19,-1.61,19.25741935
29/05/2019 13:30,19.09152,-0.62664,19.10180132,3.37152,0.98336,3.512,15.72,-1.61,15.80223086,19.03,-1.61,19.09798419,3.37152,0.98336,3.512,19.03,-1.61,19.09798419
29/05/2019 14:00,18.86696,-0.60172,18.87655283,3.45696,1.00828,3.601,15.41,-1.61,15.49387621,18.76,-1.61,18.82895908,3.45696,1.00828,3.601,18.76,-1.61,18.82895908
29/05/2019 14:30,18.72896,-0.65072,18.74026092,3.28896,0.95928,3.426,15.44,-1.61,15.52371412,18.76,-1.61,18.82895908,3.28896,0.95928,3.426,18.76,-1.61,18.82895908
29/05/2019 15:00,19.208,-0.651,19.21902872,3.288,0.959,3.425,15.92,-1.61,16.00120308,19.29,-1.61,19.35707106,3.288,0.959,3.425,19.29,-1.61,19.35707106
29/05/2019 15:30,19.37168,-0.69076,19.38399173,3.15168,0.91924,3.283,16.22,-1.61,16.29970859,19.63,-1.61,19.69591328,3.15168,0.91924,3.283,19.63,-1.61,19.69591328
29/05/2019 16:00,19.49832,-0.67424,19.50997392,3.20832,0.93576,3.342,16.29,-1.61,16.36936773,19.63,-1.61,19.69591328,3.20832,0.93576,3.342,19.63,-1.61,19.69591328
29/05/2019 16:30,19.62088,0.92484,19.64266431,3.17088,0.92484,3.303,16.45,0,16.45,19.85,0,19.85,3.17088,0.92484,3.303,19.85,0,19.85
29/05/2019 17:00,19.9676,0.9268,19.98909723,3.1776,0.9268,3.31,16.79,0,16.79,20.28,0,20.28,3.1776,0.9268,3.31,20.28,0,20.28
29/05/2019 17:30,20.4456,0.9058,20.46565496,3.1056,0.9058,3.235,17.34,0,17.34,20.81,0,20.81,3.1056,0.9058,3.235,20.81,0,20.81
29/05/2019 18:00,19.58792,3.43356,19.88657699,3.09792,0.90356,3.227,16.49,2.53,16.68295537,20.25,-3.31,20.51873778,3.09792,0.90356,3.227,20.25,-3.31,20.51873778
29/05/2019 18:30,19.5332,3.3076,19.81126245,3.0432,0.8876,3.17,16.49,2.42,16.66662833,20.5,-3.25,20.75602322,3.0432,0.8876,3.17,20.5,-3.25,20.75602322
29/05/2019 19:00,19.36808,3.42444,19.66848525,2.99808,0.87444,3.123,16.37,2.55,16.56741984,20.38,-3.16,20.62353025,2.99808,0.87444,3.123,20.38,-3.16,20.62353025
29/05/2019 19:30,18.8876,3.7268,19.25176543,2.9376,0.8568,3.06,15.95,2.87,16.20615315,19.91,-2.86,20.11436551,2.9376,0.8568,3.06,19.91,-2.86,20.11436551
29/05/2019 20:00,18.35568,4.01124,18.788854,3.05568,0.89124,3.183,15.3,3.12,15.61487752,19.22,-2.86,19.43162371,3.05568,0.89124,3.183,19.22,-2.86,19.43162371
29/05/2019 20:30,17.72096,4.15028,18.20047382,3.12096,0.91028,3.251,14.6,3.24,14.95518639,18.4,-2.59,18.58139123,3.12096,0.91028,3.251,18.4,-2.59,18.58139123
29/05/2019 21:00,17.24928,4.40104,17.80187669,3.08928,0.90104,3.218,14.16,3.5,14.58614411,17.92,-2.41,18.08133015,3.08928,0.90104,3.218,17.92,-2.41,18.08133015
29/05/2019 21:30,16.93944,4.25692,17.46613854,3.10944,0.90692,3.239,13.83,3.35,14.22994729,17.54,-2.01,17.65479255,3.10944,0.90692,3.239,17.54,-2.01,17.65479255
29/05/2019 22:00,16.19448,4.41964,16.78673286,3.08448,0.89964,3.213,13.11,3.52,13.5743324,16.7,-1.92,16.81000892,3.08448,0.89964,3.213,16.7,-1.92,16.81000892
29/05/2019 22:30,15.59744,4.70592,16.29189423,3.03744,0.88592,3.164,12.56,3.82,13.12806155,15.86,-1.97,15.98188036,3.03744,0.88592,3.164,15.86,-1.97,15.98188036
29/05/2019 23:00,14.40288,5.00584,15.24799614,3.00288,0.87584,3.128,11.4,4.13,12.12505258,14.51,-1.85,14.62746048,3.00288,0.87584,3.128,14.51,-1.85,14.62746048
29/05/2019 23:30,13.1564,5.2752,14.17457569,2.9664,0.8652,3.09,10.19,4.41,11.10334184,13.31,-1.61,13.40702055,2.9664,0.8652,3.09,13.31,-1.61,13.40702055
30/05/2019 00:00,12.4332,5.5076,13.59846021,3.0432,0.8876,3.17,9.39,4.62,10.46501314,12.41,-1.61,12.51400016,3.0432,0.8876,3.17,12.41,-1.61,12.51400016
30/05/2019 00:30,11.88512,4.54816,12.72563699,3.04512,0.88816,3.172,8.84,3.66,9.567716551,11.46,0.72,11.48259553,3.04512,0.88816,3.172,11.46,0.72,11.48259553
30/05/2019 01:00,11.71152,3.04836,12.10174365,3.01152,0.87836,3.137,8.7,2.17,8.96654337,10.84,2.01,11.02477664,3.01152,0.87836,3.137,10.84,2.01,11.02477664
30/05/2019 01:30,11.36136,5.42248,12.58903453,2.99136,0.87248,3.116,8.37,4.55,9.526772801,10.98,0,10.98,2.99136,0.87248,3.116,10.98,0,10.98
30/05/2019 02:00,11.44192,5.42556,12.66310525,3.00192,0.87556,3.127,8.44,4.55,9.58833145,11.24,-1.61,11.35472148,3.00192,0.87556,3.127,11.24,-1.61,11.35472148
30/05/2019 02:30,11.43744,5.43592,12.6635011,3.03744,0.88592,3.164,8.4,4.55,9.553140845,11.01,0,11.01,3.03744,0.88592,3.164,11.01,0,11.01
30/05/2019 03:00,11.30976,5.37368,12.52146589,3.02976,0.88368,3.156,8.28,4.49,9.419049846,10.86,0,10.86,3.02976,0.88368,3.156,10.86,0,10.86
30/05/2019 03:30,11.07312,5.32716,12.28790544,2.97312,0.86716,3.097,8.1,4.46,9.246707522,10.86,0,10.86,2.97312,0.86716,3.097,10.86,0,10.86
30/05/2019 04:00,10.94664,5.36652,12.19132742,2.93664,0.85652,3.059,8.01,4.51,9.192399034,10.6,0,10.6,2.93664,0.85652,3.059,10.6,0,10.6
30/05/2019 04:30,10.97736,5.28548,12.18354347,2.96736,0.86548,3.091,8.01,4.42,9.148579125,10.6,0,10.6,2.96736,0.86548,3.091,10.6,0,10.6
30/05/2019 05:00,11.09544,5.31992,12.3048908,3.08544,0.89992,3.214,8.01,4.42,9.148579125,10.6,0,10.6,3.08544,0.89992,3.214,10.6,0,10.6
30/05/2019 05:30,11.42912,5.31516,12.60459082,3.06912,0.89516,3.197,8.36,4.42,9.456532134,10.97,-1.61,11.0875155,3.06912,0.89516,3.197,10.97,-1.61,11.0875155
30/05/2019 06:00,11.80512,5.30816,12.94362472,3.04512,0.88816,3.172,8.76,4.42,9.811931512,11.5,-1.61,11.61215312,3.04512,0.88816,3.172,11.5,-1.61,11.61215312
30/05/2019 06:30,13.3596,4.9878,14.26033173,3.0096,0.8778,3.135,10.35,4.11,11.13618427,13.07,-1.79,13.19200515,3.0096,0.8778,3.135,13.07,-1.79,13.19200515
30/05/2019 07:00,14.74552,4.50536,15.41845092,3.03552,0.88536,3.162,11.71,3.62,12.25677364,14.68,-2.68,14.92262711,3.03552,0.88536,3.162,14.68,-2.68,14.92262711
30/05/2019 07:30,16.134,3.842,16.58514154,3.264,0.952,3.4,12.87,2.89,13.190489,16.29,-3.02,16.56757375,3.264,0.952,3.4,16.29,-3.02,16.56757375
30/05/2019 08:00,17.26248,3.26364,17.56828284,3.37248,0.98364,3.513,13.89,2.28,14.07588363,17.43,-3.66,17.81012353,3.37248,0.98364,3.513,17.43,-3.66,17.81012353
30/05/2019 08:30,18.28256,2.74908,18.48808917,3.32256,0.96908,3.461,14.96,1.78,15.06552356,18.36,-3,18.60348354,3.32256,0.96908,3.461,18.36,-3,18.60348354
30/05/2019 09:00,19.20032,-0.61824,19.21027092,3.40032,0.99176,3.542,15.8,-1.61,15.88181665,18.92,-1.65,18.99181139,3.40032,0.99176,3.542,18.92,-1.65,18.99181139
30/05/2019 09:30,19.09856,-0.64792,19.10954721,3.29856,0.96208,3.436,15.8,-1.61,15.88181665,19,-1.88,19.09278398,3.29856,0.96208,3.436,19,-1.88,19.09278398
30/05/2019 10:00,19.0628,-0.6321,19.07327697,3.3528,0.9779,3.4925,15.71,-1.61,15.79228293,18.88,-1.88,18.97337081,3.3528,0.9779,3.4925,18.88,-1.88,18.97337081
30/05/2019 10:30,19.0704,-0.5628,19.07870279,3.5904,1.0472,3.74,15.48,-1.61,15.56349896,18.64,-1.63,18.71113305,3.5904,1.0472,3.74,18.64,-1.63,18.71113305
30/05/2019 11:00,19.09224,-0.60018,19.10167124,3.70224,1.07982,3.8565,15.39,-1.68,15.48142435,18.57,-1.96,18.67314917,3.70224,1.07982,3.8565,18.57,-1.96,18.67314917
30/05/2019 11:30,18.84536,-0.48552,18.85161328,3.85536,1.12448,4.016,14.99,-1.61,15.07621305,18.15,-1.78,18.23707488,3.85536,1.12448,4.016,18.15,-1.78,18.23707488
30/05/2019 12:00,19.0576,-0.7882,19.07389255,3.7776,1.1018,3.935,15.28,-1.89,15.39644439,18.51,-1.99,18.61666458,3.7776,1.1018,3.935,18.51,-1.99,18.61666458
30/05/2019 12:30,19.02104,-0.74428,19.03559601,3.31104,0.96572,3.449,15.71,-1.71,15.80279089,18.96,-1.95,19.06001312,3.31104,0.96572,3.449,18.96,-1.95,19.06001312
30/05/2019 13:00,18.87008,-0.62706,18.88049585,3.37008,0.98294,3.5105,15.5,-1.61,15.5833918,18.71,-1.64,18.78173847,3.37008,0.98294,3.5105,18.71,-1.64,18.78173847
30/05/2019 13:30,18.95504,-0.53228,18.96251205,3.69504,1.07772,3.849,15.26,-1.61,15.34469615,18.45,-1.68,18.52632991,3.69504,1.07772,3.849,18.45,-1.68,18.52632991
30/05/2019 14:00,18.7896,-0.5397,18.79734939,3.6696,1.0703,3.8225,15.12,-1.61,15.20547599,18.35,-1.75,18.43325799,3.6696,1.0703,3.8225,18.35,-1.75,18.43325799
30/05/2019 14:30,18.80768,-0.58026,18.81662905,3.42768,0.99974,3.5705,15.38,-1.58,15.46094434,18.66,-1.99,18.765812,3.42768,0.99974,3.5705,18.66,-1.99,18.765812
30/05/2019 15:00,19.092,0.191,19.09295538,3.432,1.001,3.575,15.66,-0.81,15.68093428,19.24,-2.89,19.45583974,3.432,1.001,3.575,19.24,-2.89,19.45583974
30/05/2019 15:30,18.58184,1.17262,18.61880274,3.47184,1.01262,3.6165,15.11,0.16,15.1108471,18.74,-3.21,19.01293507,3.47184,1.01262,3.6165,18.74,-3.21,19.01293507
30/05/2019 16:00,18.45576,2.64668,18.64457005,3.48576,1.01668,3.631,14.97,1.63,15.05847934,18.94,-4.59,19.48824517,3.48576,1.01668,3.631,18.94,-4.59,19.48824517
30/05/2019 16:30,18.2168,2.5599,18.39578458,2.7768,0.8099,2.8925,15.44,1.75,15.53885774,19.04,-4.34,19.52836911,2.7768,0.8099,2.8925,19.04,-4.34,19.52836911
30/05/2019 17:00,18.68688,-0.74466,18.70171122,2.96688,0.86534,3.0905,15.72,-1.61,15.80223086,18.97,-1.61,19.03819844,2.96688,0.86534,3.0905,18.97,-1.61,19.03819844
30/05/2019 17:30,18.25576,3.09668,18.51653856,3.00576,0.87668,3.131,15.25,2.22,15.41073976,18.87,-3.92,19.27286434,3.00576,0.87668,3.131,18.87,-3.92,19.27286434
30/05/2019 18:00,18.51368,3.29774,18.8050907,3.04368,0.88774,3.1705,15.47,2.41,15.65659605,19.37,-3.99,19.77667818,3.04368,0.88774,3.1705,19.37,-3.99,19.77667818
30/05/2019 18:30,18.32184,3.30012,18.61667567,3.05184,0.89012,3.179,15.27,2.41,15.45901032,19.06,-3.6,19.39699977,3.05184,0.89012,3.179,19.06,-3.6,19.39699977
30/05/2019 19:00,17.77888,3.52384,18.1247351,3.09888,0.90384,3.228,14.68,2.62,14.91196835,18.46,-3.28,18.74913331,3.09888,0.90384,3.228,18.46,-3.28,18.74913331
30/05/2019 19:30,17.62872,3.74296,18.02169577,3.19872,0.93296,3.332,14.43,2.81,14.70105438,18.1,-3.22,18.38418886,3.19872,0.93296,3.332,18.1,-3.22,18.38418886
30/05/2019 20:00,17.40048,3.70264,17.79006035,3.06048,0.89264,3.188,14.34,2.81,14.61272391,18.04,-3.22,18.32511937,3.06048,0.89264,3.188,18.04,-3.22,18.32511937
30/05/2019 20:30,16.72208,3.95144,17.18260276,3.02208,0.88144,3.148,13.7,3.07,14.03976139,17.38,-2.87,17.61537113,3.02208,0.88144,3.148,17.38,-2.87,17.61537113
30/05/2019 21:00,16.60864,4.16752,17.12352609,3.24864,0.94752,3.384,13.36,3.22,13.74256162,16.99,-2.72,17.20635057,3.24864,0.94752,3.384,16.99,-2.72,17.20635057
30/05/2019 21:30,16.34896,4.17428,16.87344383,3.16896,0.92428,3.301,13.18,3.25,13.57478913,16.78,-2.44,16.95647369,3.16896,0.92428,3.301,16.78,-2.44,16.95647369
30/05/2019 22:00,15.92024,4.45632,16.53217559,2.97024,0.86632,3.094,12.95,3.59,13.4384002,16.51,-2.33,16.67360189,2.97024,0.86632,3.094,16.51,-2.33,16.67360189
30/05/2019 22:30,15.20008,4.56044,15.86946896,2.95008,0.86044,3.073,12.25,3.7,12.79658157,15.55,-2.05,15.68454653,2.95008,0.86044,3.073,15.55,-2.05,15.68454653
30/05/2019 23:00,14.11744,4.90092,14.94393285,2.91744,0.85092,3.039,11.2,4.05,11.9097649,14.24,-2.01,14.38115781,2.91744,0.85092,3.039,14.24,-2.01,14.38115781
30/05/2019 23:30,13.12816,5.13488,14.09665129,3.06816,0.89488,3.196,10.06,4.24,10.91701424,13.17,-1.93,13.3106649,3.06816,0.89488,3.196,13.17,-1.93,13.3106649
31/05/2019 00:00,12.48,5.26,13.54319017,2.88,0.84,3,9.6,4.42,10.56865176,12.11,0.22,12.11199818,2.88,0.84,3,12.11,0.22,12.11199818
31/05/2019 00:30,11.79312,5.28716,12.92407599,2.97312,0.86716,3.097,8.82,4.42,9.865535971,11.25,1.38,11.33432398,2.97312,0.86716,3.097,11.25,1.38,11.33432398
31/05/2019 01:00,11.14168,5.30424,12.33985394,3.03168,0.88424,3.158,8.11,4.42,9.236260066,10.86,-1.62,10.98016393,3.03168,0.88424,3.158,10.86,-1.62,10.98016393
31/05/2019 01:30,10.892,5.246,12.08950702,2.832,0.826,2.95,8.06,4.42,9.192388155,10.86,-1.62,10.98016393,2.832,0.826,2.95,10.86,-1.62,10.98016393
31/05/2019 02:00,10.99096,5.26028,12.18489833,2.88096,0.84028,3.001,8.11,4.42,9.236260066,10.86,-1.62,10.98016393,2.88096,0.84028,3.001,10.86,-1.62,10.98016393
31/05/2019 02:30,10.97952,5.27736,12.18196979,2.93952,0.85736,3.062,8.04,4.42,9.174856947,10.78,-1.62,10.90104582,2.93952,0.85736,3.062,10.78,-1.62,10.90104582
31/05/2019 03:00,10.96,5.325,12.1851231,3,0.875,3.125,7.96,4.45,9.11943529,10.5,-1.62,10.62423644,3,0.875,3.125,10.5,-1.62,10.62423644
31/05/2019 03:30,10.83232,5.35776,12.08489755,3.11232,0.90776,3.242,7.72,4.45,8.910718265,10.39,-1.62,10.51553613,3.11232,0.90776,3.242,10.39,-1.62,10.51553613
31/05/2019 04:00,10.60064,5.54352,11.96261603,2.96064,0.86352,3.084,7.64,4.68,8.95946427,10.2,-1.67,10.33580669,2.96064,0.86352,3.084,10.2,-1.67,10.33580669
31/05/2019 04:30,10.65464,5.45552,11.97013166,2.86464,0.83552,2.984,7.79,4.62,9.056958651,10.45,-1.61,10.57329655,2.86464,0.83552,2.984,10.45,-1.61,10.57329655
31/05/2019 05:00,10.67576,5.46168,11.99173882,2.88576,0.84168,3.006,7.79,4.62,9.056958651,10.4,-1.61,10.52388236,2.88576,0.84168,3.006,10.4,-1.61,10.52388236
31/05/2019 05:30,11.03544,5.27992,12.23349873,2.84544,0.82992,2.964,8.19,4.45,9.320869058,10.73,-1.61,10.85011521,2.84544,0.82992,2.964,10.73,-1.61,10.85011521
31/05/2019 06:00,11.42872,5.27796,12.5885862,2.83872,0.82796,2.957,8.59,4.45,9.674223483,11.24,-1.61,11.35472148,2.83872,0.82796,2.957,11.24,-1.61,11.35472148
31/05/2019 06:30,12.98064,4.93852,13.88834024,2.84064,0.82852,2.959,10.14,4.11,10.9412842,13.07,-1.84,13.19888253,2.84064,0.82852,2.959,13.07,-1.84,13.19888253
31/05/2019 07:00,14.48072,4.41896,15.13996232,2.91072,0.84896,3.032,11.57,3.57,12.10825338,14.45,-2.42,14.65124227,2.91072,0.84896,3.032,14.45,-2.42,14.65124227
31/05/2019 07:30,15.67712,3.90666,16.15654926,2.93712,0.85666,3.0595,12.74,3.05,13.10000382,16.09,-3.03,16.37281283,2.93712,0.85666,3.0595,16.09,-3.03,16.37281283
31/05/2019 08:00,16.94112,3.25616,17.25120647,2.90112,0.84616,3.022,14.04,2.41,14.24533959,17.36,-3.62,17.73341479,2.90112,0.84616,3.022,17.36,-3.62,17.73341479
31/05/2019 08:30,18.42456,2.72008,18.62426499,2.91456,0.85008,3.036,15.51,1.87,15.62232377,19.01,-3.99,19.42421684,2.91456,0.85008,3.036,19.01,-3.99,19.42421684
31/05/2019 09:00,19.05096,-0.73472,19.06512235,3.00096,0.87528,3.126,16.05,-1.61,16.13054866,19.18,-1.61,19.24745438,3.00096,0.87528,3.126,19.18,-1.61,19.24745438
31/05/2019 09:30,19.69088,-0.72016,19.7040449,3.05088,0.88984,3.178,16.64,-1.61,16.71770618,19.88,-1.71,19.95340823,3.05088,0.88984,3.178,19.88,-1.71,19.95340823
31/05/2019 10:00,19.17424,1.40332,19.22552435,2.75424,0.80332,2.869,16.42,0.6,16.43095858,20.23,-3.74,20.57280973,2.75424,0.80332,2.869,20.23,-3.74,20.57280973
31/05/2019 10:30,18.33824,1.96532,18.44325158,1.21824,0.35532,1.269,17.12,1.61,17.19553721,21.38,-5.41,22.05385454,1.21824,0.35532,1.269,21.38,-5.41,22.05385454
31/05/2019 11:00,18.29192,1.92556,18.39299102,1.08192,0.31556,1.127,17.21,1.61,17.28514391,21.56,-5.62,22.28043985,1.08192,0.31556,1.127,21.56,-5.62,22.28043985
31/05/2019 11:30,18.39456,-0.45992,18.4003088,1.23456,0.36008,1.286,17.16,-0.82,17.1795809,20.84,-3.16,21.07821624,1.23456,0.36008,1.286,20.84,-3.16,21.07821624
31/05/2019 12:00,18.52032,-1.50824,18.58163181,1.24032,0.36176,1.292,17.28,-1.87,17.38088893,20.65,-1.97,20.74375569,1.24032,0.36176,1.292,20.65,-1.97,20.74375569
31/05/2019 12:30,18.73928,-1.27396,18.78253415,1.28928,0.37604,1.343,17.45,-1.65,17.52783501,20.83,-1.97,20.92294912,1.28928,0.37604,1.343,20.83,-1.97,20.92294912
31/05/2019 13:00,18.6668,2.3424,18.81319377,2.4768,0.7224,2.58,16.19,1.62,16.27084816,20.28,-4.64,20.80403807,2.4768,0.7224,2.58,20.28,-4.64,20.80403807
31/05/2019 13:30,18.58608,2.68844,18.77951222,3.04608,0.88844,3.173,15.54,1.8,15.64389977,19.46,-4.4,19.95123054,3.04608,0.88844,3.173,19.46,-4.4,19.95123054
31/05/2019 14:00,18.73456,0.90258,18.75628932,3.09456,0.90258,3.2235,15.64,0,15.64,18.85,-1.61,18.91863103,3.09456,0.90258,3.2235,18.85,-1.61,18.91863103
31/05/2019 14:30,18.56272,2.89746,18.7874918,3.04272,0.88746,3.1695,15.52,2.01,15.64961661,18.89,-4.07,19.32348312,3.04272,0.88746,3.1695,18.89,-4.07,19.32348312
31/05/2019 15:00,17.824,2.997,18.07420773,3.144,0.917,3.275,14.68,2.08,14.8266247,18.57,-4.02,19.00013947,3.144,0.917,3.275,18.57,-4.02,19.00013947
31/05/2019 15:30,17.67704,3.33372,17.98864731,3.16704,0.92372,3.299,14.51,2.41,14.70877969,16.71,-3.68,17.1104208,3.16704,0.92372,3.299,16.71,-3.68,17.1104208
31/05/2019 16:00,18.2636,3.8173,18.65826531,3.4536,1.0073,3.5975,14.81,2.81,15.07422303,15.42,-3.36,15.78182499,3.4536,1.0073,3.5975,15.42,-3.36,15.78182499
31/05/2019 16:30,18.09816,1.03488,18.12772385,3.54816,1.03488,3.696,14.55,0,14.55,14.84,0,14.84,3.54816,1.03488,3.696,14.84,0,14.84
31/05/2019 17:00,18.56016,1.00338,18.58726205,3.44016,1.00338,3.5835,15.12,0,15.12,15.36,0,15.36,3.44016,1.00338,3.5835,15.36,0,15.36
31/05/2019 17:30,18.59504,0.97272,18.62046446,3.33504,0.97272,3.474,15.26,0,15.26,15.55,0,15.55,3.33504,0.97272,3.474,15.55,0,15.55
31/05/2019 18:00,18.71048,0.98014,18.73613451,3.36048,0.98014,3.5005,15.35,0,15.35,15.62,0,15.62,3.36048,0.98014,3.5005,15.62,0,15.62
31/05/2019 18:30,18.6676,4.0243,19.0964468,3.2376,0.9443,3.3725,15.43,3.08,15.73439862,15.76,-2.84,16.01384401,3.2376,0.9443,3.3725,15.76,-2.84,16.01384401
31/05/2019 19:00,18.2688,4.0334,18.70875113,3.2688,0.9534,3.405,15,3.08,15.31294877,16.09,-2.89,16.34748299,3.2688,0.9534,3.405,16.09,-2.89,16.34748299
31/05/2019 19:30,18.09392,4.23656,18.58328232,3.31392,0.96656,3.452,14.78,3.27,15.13741391,15.77,-2.75,16.00797926,3.31392,0.96656,3.452,15.77,-2.75,16.00797926
31/05/2019 20:00,17.65312,4.24216,18.15567589,3.09312,0.90216,3.222,14.56,3.34,14.93817927,15.57,-2.62,15.788898,3.09312,0.90216,3.222,15.57,-2.62,15.788898
31/05/2019 20:30,17.09448,4.61964,17.70769099,3.08448,0.89964,3.213,14.01,3.72,14.49546481,15.04,-2.45,15.23824465,3.08448,0.89964,3.213,15.04,-2.45,15.23824465
31/05/2019 21:00,16.67216,4.88688,17.37361549,2.97216,0.86688,3.096,13.7,4.02,14.27761885,14.7,-2.3,14.87884404,2.97216,0.86688,3.096,14.7,-2.3,14.87884404
31/05/2019 21:30,16.35096,4.86028,17.05802493,2.88096,0.84028,3.001,13.47,4.02,14.05707295,14.45,-2.16,14.61054756,2.88096,0.84028,3.001,14.45,-2.16,14.61054756
31/05/2019 22:00,16.14816,4.95488,16.89123759,2.82816,0.82488,2.946,13.32,4.13,13.94558353,14.27,-1.5,14.34862014,2.82816,0.82488,2.946,14.27,-1.5,14.34862014
31/05/2019 22:30,15.5472,5.2446,16.40796322,2.8272,0.8246,2.945,12.72,4.42,13.46606104,13.46,-0.61,13.47381535,2.8272,0.8246,2.945,13.46,-0.61,13.47381535
31/05/2019 23:00,14.48216,5.25188,15.4050382,2.85216,0.83188,2.971,11.63,4.42,12.44159556,12.61,-1.61,12.71236406,2.85216,0.83188,2.971,12.61,-1.61,12.71236406
31/05/2019 23:30,13.60944,5.51692,14.6851375,2.86944,0.83692,2.989,10.74,4.68,11.71537451,11.7,-1.61,11.81025402,2.86944,0.83692,2.989,11.7,-1.61,11.81025402
01/06/2019 00:00,12.752,5.656,13.95004803,2.832,0.826,2.95,9.92,4.83,11.0333721,10.86,-1.61,10.978693,2.832,0.826,2.95,10.86,-1.61,10.978693
01/06/2019 00:30,12.08368,5.66524,13.34579584,2.86368,0.83524,2.983,9.22,4.83,10.40852055,10.13,0,10.13,2.86368,0.83524,2.983,10.13,0,10.13
01/06/2019 01:00,11.56808,5.66944,12.88266373,2.87808,0.83944,2.998,8.69,4.83,9.942082277,9.56,0,9.56,2.87808,0.83944,2.998,9.56,0,9.56
01/06/2019 01:30,11.26816,5.71488,12.63452742,2.82816,0.82488,2.946,8.44,4.89,9.754265734,9.25,0,9.25,2.82816,0.82488,2.946,9.25,0,9.25
01/06/2019 02:00,11.31904,5.75972,12.70019846,2.87904,0.83972,2.999,8.44,4.92,9.769339793,9.25,0,9.25,2.87904,0.83972,2.999,9.25,0,9.25
01/06/2019 02:30,11.3188,4.0284,12.01429315,2.9088,0.8484,3.03,8.41,3.18,8.991134522,8.93,2.21,9.199402154,2.9088,0.8484,3.03,8.93,2.21,9.199402154
01/06/2019 03:00,11.23432,2.83376,11.5862048,2.82432,0.82376,2.942,8.41,2.01,8.646860702,8.46,2.38,8.788401447,2.82432,0.82376,2.942,8.46,2.38,8.788401447
01/06/2019 03:30,10.96112,2.82116,11.31835215,2.78112,0.81116,2.897,8.18,2.01,8.423330695,8.46,2.41,8.796573196,2.78112,0.81116,2.897,8.46,2.41,8.796573196
01/06/2019 04:00,10.84032,2.82676,11.20281705,2.80032,0.81676,2.917,8.04,2.01,8.287442307,8.32,2.41,8.662014777,2.80032,0.81676,2.917,8.32,2.41,8.662014777
01/06/2019 04:30,10.85856,2.83208,11.22180923,2.81856,0.82208,2.936,8.04,2.01,8.287442307,8.24,2.41,8.585202386,2.81856,0.82208,2.936,8.24,2.41,8.585202386
01/06/2019 05:00,10.54056,2.85308,10.91986587,2.89056,0.84308,3.011,7.65,2.01,7.909652331,7.99,2.41,8.345549712,2.89056,0.84308,3.011,7.99,2.41,8.345549712
01/06/2019 05:30,10.5108,5.9244,12.06546443,2.8608,0.8344,2.98,7.65,5.09,9.188612518,8.44,0,8.44,2.8608,0.8344,2.98,8.44,0,8.44
01/06/2019 06:00,10.62664,5.76902,12.09161153,2.87664,0.83902,2.9965,7.75,4.93,9.185172835,8.67,0,8.67,2.87664,0.83902,2.9965,8.67,0,8.67
01/06/2019 06:30,11.6244,5.6467,12.92330825,2.8344,0.8267,2.9525,8.79,4.82,10.02479426,9.67,0,9.67,2.8344,0.8267,2.9525,9.67,0,9.67
01/06/2019 07:00,12.196,5.383,13.33113292,2.856,0.833,2.975,9.34,4.55,10.38932625,10.22,-1.61,10.34603789,2.856,0.833,2.975,10.22,-1.61,10.34603789
01/06/2019 07:30,13.13992,5.27456,14.15904237,2.92992,0.85456,3.052,10.21,4.42,11.12566852,10.84,-0.09,10.84037361,2.92992,0.85456,3.052,10.84,-0.09,10.84037361
01/06/2019 08:00,14.14496,5.00228,15.0034229,3.02496,0.88228,3.151,11.12,4.12,11.85870145,12.09,-2.01,12.2559455,3.02496,0.88228,3.151,12.09,-2.01,12.2559455
01/06/2019 08:30,15.35608,4.74844,16.07348361,3.04608,0.88844,3.173,12.31,3.86,12.90099609,12.99,-2.06,13.15232679,3.04608,0.88844,3.173,12.99,-2.06,13.15232679
01/06/2019 09:00,15.98024,4.12132,16.50313149,3.09024,0.90132,3.219,12.89,3.22,13.28610176,13.54,-2.42,13.75456288,3.09024,0.90132,3.219,13.54,-2.42,13.75456288
01/06/2019 09:30,16.52392,3.91656,16.9817365,3.07392,0.89656,3.202,13.45,3.02,13.7848794,14.43,-2.76,14.69157922,3.07392,0.89656,3.202,14.43,-2.76,14.69157922
01/06/2019 10:00,16.47864,3.82002,16.9156179,3.18864,0.93002,3.3215,13.29,2.89,13.60059558,14.22,-2.82,14.49692381,3.18864,0.93002,3.3215,14.22,-2.82,14.49692381
01/06/2019 10:30,16.43664,3.74402,16.85766355,3.23664,0.94402,3.3715,13.2,2.8,13.49370223,14.14,-2.63,14.38250674,3.23664,0.94402,3.3715,14.14,-2.63,14.38250674
01/06/2019 11:00,16.15816,3.70738,16.57802163,3.24816,0.94738,3.3835,12.91,2.76,13.20173095,13.88,-2.47,14.09806015,3.24816,0.94738,3.3835,13.88,-2.47,14.09806015
01/06/2019 11:30,15.85784,3.76312,16.29822572,3.26784,0.95312,3.404,12.59,2.81,12.89977519,13.58,-2.47,13.80280044,3.26784,0.95312,3.404,13.58,-2.47,13.80280044
01/06/2019 12:00,15.94792,3.74856,16.38254725,3.21792,0.93856,3.352,12.73,2.81,13.0364489,13.68,-2.6,13.9248842,3.21792,0.93856,3.352,13.68,-2.6,13.9248842
01/06/2019 12:30,15.58216,3.90438,16.06386919,3.27216,0.95438,3.4085,12.31,2.95,12.65853862,13.33,-2.42,13.54788913,3.27216,0.95438,3.4085,13.33,-2.42,13.54788913
01/06/2019 13:00,15.6744,4.0817,16.19713216,3.1944,0.9317,3.3275,12.48,3.15,12.87139853,13.46,-2.42,13.67581807,3.1944,0.9317,3.3275,13.46,-2.42,13.67581807
01/06/2019 13:30,15.40432,4.18376,15.96235955,3.30432,0.96376,3.442,12.1,3.22,12.52111816,12.75,-2.42,12.97763075,3.30432,0.96376,3.442,12.75,-2.42,12.97763075
01/06/2019 14:00,15.06128,0.95704,15.091656,3.28128,0.95704,3.418,11.78,0,11.78,12.07,0,12.07,3.28128,0.95704,3.418,12.07,0,12.07
01/06/2019 14:30,14.58232,4.56276,15.27949068,3.23232,0.94276,3.367,11.35,3.62,11.91330769,12.13,-2.41,12.36709343,3.23232,0.94276,3.367,12.13,-2.41,12.36709343
01/06/2019 15:00,14.34072,4.55646,15.0471784,3.21072,0.93646,3.3445,11.13,3.62,11.70390106,12.08,-2.31,12.29888206,3.21072,0.93646,3.3445,12.08,-2.31,12.29888206
01/06/2019 15:30,14.54352,4.55436,15.23995305,3.20352,0.93436,3.337,11.34,3.62,11.90378091,12.31,-2.31,12.52486327,3.20352,0.93436,3.337,12.31,-2.31,12.52486327
01/06/2019 16:00,14.60792,4.55856,15.30267284,3.21792,0.93856,3.352,11.39,3.62,11.95142251,12.31,-2.18,12.50153991,3.21792,0.93856,3.352,12.31,-2.18,12.50153991
01/06/2019 16:30,14.56816,4.56238,15.26586378,3.12816,0.91238,3.2585,11.44,3.65,12.00816805,12.35,-2.07,12.52227615,3.12816,0.91238,3.2585,12.35,-2.07,12.52227615
01/06/2019 17:00,15.312,4.4635,15.94930018,2.892,0.8435,3.0125,12.42,3.62,12.93680022,13.39,-2.39,13.6016249,2.892,0.8435,3.0125,13.39,-2.39,13.6016249
01/06/2019 17:30,15.8716,4.4838,16.49279082,2.9616,0.8638,3.085,12.91,3.62,13.40792676,13.56,-2.25,13.74540287,2.9616,0.8638,3.085,13.56,-2.25,13.74540287
01/06/2019 18:00,16.17424,0.87332,16.19780008,2.99424,0.87332,3.119,13.18,0,13.18,13.48,0,13.48,2.99424,0.87332,3.119,13.48,0,13.48
01/06/2019 18:30,16.53448,0.84714,16.55616728,2.90448,0.84714,3.0255,13.63,0,13.63,13.88,0,13.88,2.90448,0.84714,3.0255,13.88,0,13.88
01/06/2019 19:00,16.32768,0.82474,16.34849627,2.82768,0.82474,2.9455,13.5,0,13.5,13.72,0,13.72,2.82768,0.82474,2.9455,13.72,0,13.72
01/06/2019 19:30,16.00848,4.42164,16.60789969,2.74848,0.80164,2.863,13.26,3.62,13.74525373,13.75,-2.01,13.89613615,2.74848,0.80164,2.863,13.75,-2.01,13.89613615
01/06/2019 20:00,15.69928,4.26604,16.26857369,2.72928,0.79604,2.843,12.97,3.47,13.42616103,14.06,-1.83,14.17859302,2.72928,0.79604,2.843,14.06,-1.83,14.17859302
01/06/2019 20:30,15.172,4.411,15.80020585,2.712,0.791,2.825,12.46,3.62,12.97520713,13.44,-1.61,13.5360888,2.712,0.791,2.825,13.44,-1.61,13.5360888
01/06/2019 21:00,15.05888,4.46884,15.70797243,2.73888,0.79884,2.853,12.32,3.67,12.8550107,13.34,-1.61,13.43680394,2.73888,0.79884,2.853,13.34,-1.61,13.43680394
01/06/2019 21:30,14.99552,4.54536,15.66926666,2.79552,0.81536,2.912,12.2,3.73,12.75746448,13.21,-1.61,13.30774962,2.79552,0.81536,2.912,13.21,-1.61,13.30774962
01/06/2019 22:00,14.90048,4.84264,15.6676567,2.82048,0.82264,2.938,12.08,4.02,12.73133143,13.05,-1.61,13.14893912,2.82048,0.82264,2.938,13.05,-1.61,13.14893912
01/06/2019 22:30,14.65752,5.01636,15.49215157,2.86752,0.83636,2.987,11.79,4.18,12.50905672,12.44,0.71,12.46024478,2.86752,0.83636,2.987,12.44,0.71,12.46024478
01/06/2019 23:00,14.04736,5.66048,15.14494493,2.84736,0.83048,2.966,11.2,4.83,12.19708572,11.72,0.86,11.75151054,2.84736,0.83048,2.966,11.72,0.86,11.75151054
01/06/2019 23:30,13.13552,5.63036,14.29135541,2.91552,0.85036,3.037,10.22,4.78,11.28258836,11.16,-1.61,11.27553546,2.91552,0.85036,3.037,11.16,-1.61,11.27553546
02/06/2019 00:00,12.4872,5.1396,13.5035422,2.9472,0.8596,3.07,9.54,4.28,10.4560987,10.34,0.65,10.36041022,2.9472,0.8596,3.07,10.34,0.65,10.36041022
02/06/2019 00:30,11.98536,2.45448,12.23410505,2.89536,0.84448,3.016,9.09,1.61,9.231478755,9.35,2.01,9.563608106,2.89536,0.84448,3.016,9.35,2.01,9.563608106
02/06/2019 01:00,11.34344,4.64892,12.25912265,2.77344,0.80892,2.889,8.57,3.84,9.390979715,9.17,2.01,9.387704725,2.77344,0.80892,2.889,9.17,2.01,9.387704725
02/06/2019 01:30,10.92072,5.79396,12.36252797,2.79072,0.81396,2.907,8.13,4.98,9.534007552,9,0,9,2.79072,0.81396,2.907,9,0,9
02/06/2019 02:00,10.88544,5.93992,12.40062311,2.84544,0.82992,2.964,8.04,5.11,9.526473639,8.87,0,8.87,2.84544,0.82992,2.964,8.87,0,8.87
02/06/2019 02:30,10.75576,5.86168,12.24931286,2.88576,0.84168,3.006,7.87,5.02,9.334736204,8.8,0,8.8,2.88576,0.84168,3.006,8.8,0,8.8
02/06/2019 03:00,10.5296,6.0428,12.14034217,2.8896,0.8428,3.01,7.64,5.2,9.24173144,8.5,0,8.5,2.8896,0.8428,3.01,8.5,0,8.5
02/06/2019 03:30,10.54304,5.79672,12.03152755,2.90304,0.84672,3.024,7.64,4.95,9.103411448,8.44,0,8.44,2.90304,0.84672,3.024,8.44,0,8.44
02/06/2019 04:00,10.46808,5.12944,11.65726613,2.87808,0.83944,2.998,7.59,4.29,8.718497577,8.35,2.41,8.690834252,2.87808,0.83944,2.998,8.35,2.41,8.690834252
02/06/2019 04:30,10.31672,5.13196,11.52266137,2.88672,0.84196,3.007,7.43,4.29,8.579568754,8.35,2.41,8.690834252,2.88672,0.84196,3.007,8.35,2.41,8.690834252
02/06/2019 05:00,10.11752,5.69636,11.61088835,2.86752,0.83636,2.987,7.25,4.86,8.72823579,8.07,0,8.07,2.86752,0.83636,2.987,8.07,0,8.07
02/06/2019 05:30,10.11656,5.81608,11.66925759,2.86656,0.83608,2.986,7.25,4.98,8.795618227,8.07,0,8.07,2.86656,0.83608,2.986,8.07,0,8.07
02/06/2019 06:00,10.1084,5.8137,11.66099731,2.8584,0.8337,2.9775,7.25,4.98,8.795618227,8.13,0,8.13,2.8584,0.8337,2.9775,8.13,0,8.13
02/06/2019 06:30,10.5072,5.6721,11.94043426,2.8872,0.8421,3.0075,7.62,4.83,9.021823541,8.46,0,8.46,2.8872,0.8421,3.0075,8.46,0,8.46
02/06/2019 07:00,10.8296,5.2103,12.01779773,2.9496,0.8603,3.0725,7.88,4.35,9.00093884,8.74,2.01,8.968149196,2.9496,0.8603,3.0725,8.74,2.01,8.968149196
02/06/2019 07:30,11.94784,2.47562,12.20162182,2.96784,0.86562,3.0915,8.98,1.61,9.123184751,9.17,2.01,9.387704725,2.96784,0.86562,3.0915,9.17,2.01,9.387704725
02/06/2019 08:00,12.59176,2.47968,12.83359781,2.98176,0.86968,3.106,9.61,1.61,9.743931445,9.86,1.75,10.01409507,2.98176,0.86968,3.106,9.86,1.75,10.01409507
02/06/2019 08:30,13.54536,4.99448,14.43681433,3.13536,0.91448,3.266,10.41,4.08,11.18098833,10.95,0.31,10.95438725,3.13536,0.91448,3.266,10.95,0.31,10.95438725
02/06/2019 09:00,14.08648,5.15814,15.00117752,3.21648,0.93814,3.3505,10.87,4.22,11.66041594,11.81,-1.95,11.96990393,3.21648,0.93814,3.3505,11.81,-1.95,11.96990393
02/06/2019 09:30,15.21632,4.62226,15.90288282,3.19632,0.93226,3.3295,12.02,3.69,12.57364307,12.74,-2.01,12.89758505,3.19632,0.93226,3.3295,12.74,-2.01,12.89758505
02/06/2019 10:00,15.74368,4.41274,16.35040471,3.16368,0.92274,3.2955,12.58,3.49,13.05513309,13.52,-2.01,13.66859539,3.16368,0.92274,3.2955,13.52,-2.01,13.66859539
02/06/2019 10:30,16.23776,4.21768,16.77658113,3.07776,0.89768,3.206,13.16,3.32,13.57232478,14.07,-2.1,14.22585323,3.07776,0.89768,3.206,14.07,-2.1,14.22585323
02/06/2019 11:00,16.23008,4.21044,16.7673284,3.19008,0.93044,3.323,13.04,3.28,13.44618905,14.02,-2.18,14.1884742,3.19008,0.93044,3.323,14.02,-2.18,14.1884742
02/06/2019 11:30,16.03384,4.29612,16.59941783,3.48384,1.01612,3.629,12.55,3.28,12.97154193,13.54,-2.12,13.7049626,3.48384,1.01612,3.629,13.54,-2.12,13.7049626
02/06/2019 12:00,15.69696,4.25328,16.26299308,3.33696,0.97328,3.476,12.36,3.28,12.78780669,13.38,-2.16,13.5532284,3.33696,0.97328,3.476,13.38,-2.16,13.5532284
02/06/2019 12:30,17.0416,4.1588,17.54171451,3.3216,0.9688,3.46,13.72,3.19,14.0859682,14.7,-2.3,14.87884404,3.3216,0.9688,3.46,14.7,-2.3,14.87884404
02/06/2019 13:00,16.98256,4.12408,17.47613745,3.20256,0.93408,3.336,13.78,3.19,14.14441586,14.8,-2.41,14.99493581,3.20256,0.93408,3.336,14.8,-2.41,14.99493581
02/06/2019 13:30,17.31,4.0125,17.76896891,2.82,0.8225,2.9375,14.49,3.19,14.83698756,14.98,-2.34,15.16166218,2.82,0.8225,2.9375,14.98,-2.34,15.16166218
02/06/2019 14:00,16.72088,0.81984,16.74096669,2.81088,0.81984,2.928,13.91,0,13.91,14.16,0,14.16,2.81088,0.81984,2.928,14.16,0,14.16
02/06/2019 14:30,16.52248,0.98364,16.55173384,3.37248,0.98364,3.513,13.15,0,13.15,13.41,0,13.41,3.37248,0.98364,3.513,13.41,0,13.41
02/06/2019 15:00,16.72784,0.95312,16.75497147,3.26784,0.95312,3.404,13.46,0,13.46,13.73,0,13.73,3.26784,0.95312,3.404,13.73,0,13.73
02/06/2019 15:30,16.43848,4.81914,17.13031626,3.04848,0.88914,3.1755,13.39,3.93,13.95481996,13.96,-2.37,14.15974929,3.04848,0.88914,3.1755,13.96,-2.37,14.15974929
02/06/2019 16:00,16.46328,4.95304,17.19221317,3.23328,0.94304,3.368,13.23,4.01,13.82436255,14.1,-2.41,14.30447832,3.23328,0.94304,3.368,14.1,-2.41,14.30447832
02/06/2019 16:30,16.69856,4.79708,17.37394263,3.17856,0.92708,3.311,13.52,3.87,14.06297621,14.5,-2.35,14.68919671,3.17856,0.92708,3.311,14.5,-2.35,14.68919671
02/06/2019 17:00,17.38736,4.77798,18.03189898,3.38736,0.98798,3.5285,14,3.79,14.50393395,14.99,-2.35,15.17308802,3.38736,0.98798,3.5285,14.99,-2.35,15.17308802
02/06/2019 17:30,17.56016,4.79338,18.20262923,3.44016,1.00338,3.5835,14.12,3.79,14.61979822,15.15,-2.35,15.33117738,3.44016,1.00338,3.5835,15.15,-2.35,15.33117738
02/06/2019 18:00,17.64544,5.01992,18.345603,3.56544,1.03992,3.714,14.08,3.98,14.6317053,15.02,-2.15,15.1730979,3.56544,1.03992,3.714,15.02,-2.15,15.1730979
02/06/2019 18:30,17.59264,4.76452,18.22639934,3.51264,1.02452,3.659,14.08,3.74,14.56825316,15.16,-2.2,15.31879891,3.51264,1.02452,3.659,15.16,-2.2,15.31879891
02/06/2019 19:00,17.07464,4.76802,17.72786919,3.52464,1.02802,3.6715,13.55,3.74,14.05667457,14.61,-2.14,14.76589652,3.52464,1.02802,3.6715,14.61,-2.14,14.76589652
02/06/2019 19:30,16.75592,5.00756,17.48818207,3.38592,0.98756,3.527,13.37,4.02,13.96127859,14.46,-2.01,14.59903079,3.38592,0.98756,3.527,14.46,-2.01,14.59903079
02/06/2019 20:00,16.26872,4.99296,17.01766435,3.19872,0.93296,3.332,13.07,4.06,13.68606956,14.05,-2.01,14.19304759,3.19872,0.93296,3.332,14.05,-2.01,14.19304759
02/06/2019 20:30,15.8848,5.0239,16.66032539,3.0648,0.8939,3.1925,12.82,4.13,13.46882697,13.77,-1.95,13.90738653,3.0648,0.8939,3.1925,13.77,-1.95,13.90738653
02/06/2019 21:00,15.57432,5.27876,16.4445964,2.94432,0.85876,3.067,12.63,4.42,13.38107993,13.63,-1.81,13.74965454,2.94432,0.85876,3.067,13.63,-1.81,13.74965454
02/06/2019 21:30,15.68848,5.25664,16.54571451,2.86848,0.83664,2.988,12.82,4.42,13.56056046,13.06,1.46,13.14135457,2.86848,0.83664,2.988,13.06,1.46,13.14135457
02/06/2019 22:00,15.70904,2.48472,15.90433184,2.99904,0.87472,3.124,12.71,1.61,12.81156509,12.95,1.61,13.04969731,2.99904,0.87472,3.124,12.95,1.61,13.04969731
02/06/2019 22:30,14.9532,5.4626,15.91974211,2.9232,0.8526,3.045,12.03,4.61,12.88305088,12.86,-0.2,12.86155512,2.9232,0.8526,3.045,12.86,-0.2,12.86155512
02/06/2019 23:00,13.89272,3.69496,14.37568775,2.62272,0.76496,2.732,11.27,2.93,11.64464684,11.79,1.9,11.94211455,2.62272,0.76496,2.732,11.79,1.9,11.94211455
02/06/2019 23:30,13.18312,2.47716,13.41383519,2.97312,0.86716,3.097,10.21,1.61,10.33615983,10.46,2.02,10.65326241,2.97312,0.86716,3.097,10.46,2.02,10.65326241
03/06/2019 00:00,12.37352,2.47436,12.61849653,2.96352,0.86436,3.087,9.41,1.61,9.546737663,9.68,2.34,9.958815191,2.96352,0.86436,3.087,9.68,2.34,9.958815191
03/06/2019 00:30,11.66664,2.71652,11.97872989,2.93664,0.85652,3.059,8.73,1.86,8.925945328,8.98,2.41,9.297768549,2.93664,0.85652,3.059,8.98,2.41,9.297768549
03/06/2019 01:00,11.30656,2.81608,11.65197861,2.86656,0.83608,2.986,8.44,1.98,8.669140673,8.69,2.41,9.017993125,2.86656,0.83608,2.986,8.69,2.41,9.017993125
03/06/2019 01:30,11.19616,2.78388,11.5370701,2.75616,0.80388,2.871,8.44,1.98,8.669140673,8.49,2.41,8.825429168,2.75616,0.80388,2.871,8.49,2.41,8.825429168
03/06/2019 02:00,11.06536,3.48448,11.60102551,2.65536,0.77448,2.766,8.41,2.71,8.835847441,8.87,2.41,9.191572227,2.65536,0.77448,2.766,8.87,2.41,9.191572227
03/06/2019 02:30,10.80552,6.03536,12.37678604,2.79552,0.81536,2.912,8.01,5.22,9.560779257,8.87,0,8.87,2.79552,0.81536,2.912,8.87,0,8.87
03/06/2019 03:00,10.6572,6.0796,12.26937032,2.9472,0.8596,3.07,7.71,5.22,9.310880732,8.6,0,8.6,2.9472,0.8596,3.07,8.6,0,8.6
03/06/2019 03:30,10.63904,6.09472,12.2611086,2.99904,0.87472,3.124,7.64,5.22,9.252999514,8.49,0,8.49,2.99904,0.87472,3.124,8.49,0,8.49
03/06/2019 04:00,10.53448,6.04964,12.14797979,2.84448,0.82964,2.963,7.69,5.22,9.294326226,8.49,0,8.49,2.84448,0.82964,2.963,8.49,0,8.49
03/06/2019 04:30,10.62064,5.97852,12.18772725,2.60064,0.75852,2.709,8.02,5.22,9.569158793,8.84,0,8.84,2.60064,0.75852,2.709,8.84,0,8.84
03/06/2019 05:00,10.3652,5.9886,11.97082708,2.6352,0.7686,2.745,7.73,5.22,9.32744874,8.65,0,8.65,2.6352,0.7686,2.745,8.65,0,8.65
03/06/2019 05:30,11.06176,5.90968,12.5414055,2.74176,0.79968,2.856,8.32,5.11,9.763938754,9.18,0,9.18,2.74176,0.79968,2.856,9.18,0,9.18
03/06/2019 06:00,11.99768,5.63724,13.25604768,2.76768,0.80724,2.883,9.23,4.83,10.41737971,10.11,0,10.11,2.76768,0.80724,2.883,10.11,0,10.11
03/06/2019 06:30,13.96056,5.26808,14.92145778,2.77056,0.80808,2.886,11.19,4.46,12.04606575,11.79,-1.38,11.87048862,2.77056,0.80808,2.886,11.79,-1.38,11.87048862
03/06/2019 07:00,15.87008,4.39544,16.46752355,2.83008,0.82544,2.948,13.04,3.57,13.51985577,13.91,-2.62,14.15459289,2.83008,0.82544,2.948,13.91,-2.62,14.15459289
03/06/2019 07:30,17.7264,3.8902,18.14824821,2.8464,0.8302,2.965,14.88,3.06,15.19137913,15.68,-2.98,15.96066415,2.8464,0.8302,2.965,15.68,-2.98,15.96066415
03/06/2019 08:00,18.88088,3.14484,19.14099392,3.17088,0.92484,3.303,15.71,2.22,15.86608017,16.69,-3.52,17.05715392,3.17088,0.92484,3.303,16.69,-3.52,17.05715392
03/06/2019 08:30,19.21096,2.68028,19.39703289,3.36096,0.98028,3.501,15.85,1.7,15.9409065,16.95,-3.82,17.37512302,3.36096,0.98028,3.501,16.95,-3.82,17.37512302
03/06/2019 09:00,19.72712,2.60666,19.8985914,3.41712,0.99666,3.5595,16.31,1.61,16.38927088,17.37,-4.19,17.868212,3.41712,0.99666,3.5595,17.37,-4.19,17.868212
03/06/2019 09:30,20.00544,2.61492,20.17561489,3.44544,1.00492,3.589,16.56,1.61,16.63807982,17.64,-4.42,18.18532375,3.44544,1.00492,3.589,17.64,-4.42,18.18532375
03/06/2019 10:00,19.79152,2.64586,19.96759472,3.55152,1.03586,3.6995,16.24,1.61,16.3196109,17.25,-4.42,17.80727099,3.55152,1.03586,3.6995,17.25,-4.42,17.80727099
03/06/2019 10:30,19.86608,1.02844,19.89268266,3.52608,1.02844,3.673,16.34,0,16.34,17.38,-4.42,17.93323172,3.52608,1.02844,3.673,17.38,-4.42,17.93323172
03/06/2019 11:00,20.09768,-1.10776,20.12818605,3.12768,0.91224,3.258,16.97,-2.02,17.08980105,17.65,-3.01,17.90482058,3.12768,0.91224,3.258,17.65,-3.01,17.90482058
03/06/2019 11:30,20.5276,-1.2832,20.56766793,2.9376,0.8568,3.06,17.59,-2.14,17.71969808,18.07,-2.31,18.21705245,2.9376,0.8568,3.06,18.07,-2.31,18.21705245
03/06/2019 12:00,19.85808,0.96194,19.88136489,3.29808,0.96194,3.4355,16.56,0,16.56,17.63,-4.72,18.25089861,3.29808,0.96194,3.4355,17.63,-4.72,18.25089861
03/06/2019 12:30,19.70232,-0.87474,19.72172871,3.41232,0.99526,3.5545,16.29,-1.87,16.39698143,16.65,-2,16.76968992,3.41232,0.99526,3.5545,16.65,-2,16.76968992
03/06/2019 13:00,19.97416,-0.66212,19.98513124,3.28416,0.95788,3.421,16.69,-1.62,16.76843761,17,-1.61,17.07606805,3.28416,0.95788,3.421,17,-1.61,17.07606805
03/06/2019 13:30,19.96648,1.83314,20.0504545,3.57648,1.04314,3.7255,16.39,0.79,16.409028,17.32,-4.42,17.87508881,3.57648,1.04314,3.7255,17.32,-4.42,17.87508881
03/06/2019 14:00,19.98784,2.65062,20.16282555,3.56784,1.04062,3.7165,16.42,1.61,16.49874238,17.44,-4.42,17.99138683,3.56784,1.04062,3.7165,17.44,-4.42,17.99138683
03/06/2019 14:30,19.4436,2.5823,19.61432778,3.3336,0.9723,3.4725,16.11,1.61,16.19025015,17.22,-4.36,17.76338932,3.3336,0.9723,3.4725,17.22,-4.36,17.76338932
03/06/2019 15:00,19.148,2.5165,19.31265586,3.108,0.9065,3.2375,16.04,1.61,16.12059862,17.05,-4.41,17.61109309,3.108,0.9065,3.2375,17.05,-4.41,17.61109309
03/06/2019 15:30,18.99128,1.20704,19.02959962,3.52128,1.02704,3.668,15.47,0.18,15.47104715,16.02,-4.24,16.57160222,3.52128,1.02704,3.668,16.02,-4.24,16.57160222
03/06/2019 16:00,19.6616,1.2363,19.70043026,3.3816,0.9863,3.5225,16.28,0.25,16.28191942,16.82,-4.32,17.36590913,3.3816,0.9863,3.5225,16.82,-4.32,17.36590913
03/06/2019 16:30,19.58912,-0.07484,19.58926296,3.30912,0.96516,3.447,16.28,-1.04,16.31318485,16.6,-4.02,17.07982436,3.30912,0.96516,3.447,16.6,-4.02,17.07982436
03/06/2019 17:00,20.22912,0.94766,20.25130503,3.24912,0.94766,3.3845,16.98,0,16.98,17.31,0,17.31,3.24912,0.94766,3.3845,17.31,0,17.31
03/06/2019 17:30,20.51784,0.79562,20.53326008,2.72784,0.79562,2.8415,17.79,0,17.79,18.14,0,18.14,2.72784,0.79562,2.8415,18.14,0,18.14
03/06/2019 18:00,20.69688,0.77784,20.71149142,2.66688,0.77784,2.778,18.03,0,18.03,18.31,0,18.31,2.66688,0.77784,2.778,18.31,0,18.31
03/06/2019 18:30,20.12688,3.63784,20.45299925,2.90688,0.84784,3.028,17.22,2.79,17.44455502,18.31,-3.49,18.63964055,2.90688,0.84784,3.028,18.31,-3.49,18.63964055
03/06/2019 19:00,19.63952,3.68236,19.9817547,3.05952,0.89236,3.187,16.58,2.79,16.81310501,17.71,-3.44,18.04100053,3.05952,0.89236,3.187,17.71,-3.44,18.04100053
03/06/2019 19:30,19.39888,3.72884,19.75400701,3.21888,0.93884,3.353,16.18,2.79,16.41878497,16.61,-3.22,16.91923462,3.21888,0.93884,3.353,16.61,-3.22,16.91923462
03/06/2019 20:00,19.0792,0.8806,19.09951122,3.0192,0.8806,3.145,16.06,0,16.06,16.34,0,16.34,3.0192,0.8806,3.145,16.34,0,16.34
03/06/2019 20:30,18.32336,0.82348,18.3418549,2.82336,0.82348,2.941,15.5,0,15.5,15.79,0,15.79,2.82336,0.82348,2.941,15.79,0,15.79
03/06/2019 21:00,18.15352,0.82936,18.17245516,2.84352,0.82936,2.962,15.31,0,15.31,15.63,0,15.63,2.84352,0.82936,2.962,15.63,0,15.63
03/06/2019 21:30,17.7016,0.7938,17.71938941,2.7216,0.7938,2.835,14.98,0,14.98,15.29,0,15.29,2.7216,0.7938,2.835,15.29,0,15.29
03/06/2019 22:00,17.3268,0.8624,17.34824867,2.9568,0.8624,3.08,14.37,0,14.37,14.59,0,14.59,2.9568,0.8624,3.08,14.59,0,14.59
03/06/2019 22:30,16.03272,4.88496,16.76039811,2.86272,0.83496,2.982,13.17,4.05,13.77865741,14.1,-1.85,14.22084737,2.86272,0.83496,2.982,14.1,-1.85,14.22084737
03/06/2019 23:00,15.19344,4.89392,15.96217629,2.89344,0.84392,3.014,12.3,4.05,12.94961389,12.85,-0.63,12.86543431,2.89344,0.84392,3.014,12.85,-0.63,12.86543431
03/06/2019 23:30,13.88048,5.28764,14.85351345,2.94048,0.85764,3.063,10.94,4.43,11.80290219,11.76,-0.81,11.7878624,2.94048,0.85764,3.063,11.76,-0.81,11.7878624
04/06/2019 00:00,13.19048,2.99764,13.52681072,2.94048,0.85764,3.063,10.25,2.14,10.47101237,10.61,1.45,10.70862269,2.94048,0.85764,3.063,10.61,1.45,10.70862269
04/06/2019 00:30,12.28824,4.24532,13.00090705,2.89824,0.84532,3.019,9.39,3.4,9.986596017,10.04,1.71,10.18458148,2.89824,0.84532,3.019,10.04,1.71,10.18458148
04/06/2019 01:00,11.69096,5.67028,12.99348379,2.88096,0.84028,3.001,8.81,4.83,10.0471389,9.67,0,9.67,2.88096,0.84028,3.001,9.67,0,9.67
04/06/2019 01:30,11.67656,5.66608,12.9786947,2.86656,0.83608,2.986,8.81,4.83,10.0471389,9.67,0,9.67,2.86656,0.83608,2.986,9.67,0,9.67
04/06/2019 02:00,11.67656,5.66608,12.9786947,2.86656,0.83608,2.986,8.81,4.83,10.0471389,9.67,0,9.67,2.86656,0.83608,2.986,9.67,0,9.67
04/06/2019 02:30,11.5652,5.6686,12.87970795,2.8752,0.8386,2.995,8.69,4.83,9.942082277,9.67,0,9.67,2.8752,0.8386,2.995,9.67,0,9.67
04/06/2019 03:00,11.35936,5.71148,12.71440378,2.91936,0.85148,3.041,8.44,4.86,9.739260752,9.25,0,9.25,2.91936,0.85148,3.041,9.25,0,9.25
04/06/2019 03:30,11.30368,5.69524,12.65736703,2.86368,0.83524,2.983,8.44,4.86,9.739260752,9.25,0,9.25,2.86368,0.83524,2.983,9.25,0,9.25
04/06/2019 04:00,11.31328,5.66804,12.65373391,2.87328,0.83804,2.993,8.44,4.83,9.724325169,9.25,0,9.25,2.87328,0.83804,2.993,9.25,0,9.25
04/06/2019 04:30,11.32096,5.67028,12.66160379,2.88096,0.84028,3.001,8.44,4.83,9.724325169,9.25,0,9.25,2.88096,0.84028,3.001,9.25,0,9.25
04/06/2019 05:00,11.25848,5.66664,12.60413348,2.86848,0.83664,2.988,8.39,4.83,9.680960696,9.25,0,9.25,2.86848,0.83664,2.988,9.25,0,9.25
04/06/2019 05:30,11.56888,5.62384,12.86338061,2.85888,0.83384,2.978,8.71,4.79,9.940231386,9.6,-1.61,9.734069036,2.85888,0.83384,2.978,9.6,-1.61,9.734069036
04/06/2019 06:00,12.3656,5.2558,13.43620099,2.8656,0.8358,2.985,9.5,4.42,10.47790055,10.38,-1.5,10.48782151,2.8656,0.8358,2.985,10.38,-1.5,10.48782151
04/06/2019 06:30,14.3048,4.8914,15.11797265,2.8848,0.8414,3.005,11.42,4.05,12.11688491,12.13,-1.42,12.21283341,2.8848,0.8414,3.005,12.13,-1.42,12.21283341
04/06/2019 07:00,16.26368,4.02524,16.75439776,2.86368,0.83524,2.983,13.4,3.19,13.77447277,14.23,-2.41,14.43263663,2.86368,0.83524,2.983,14.23,-2.41,14.43263663
04/06/2019 07:30,18.07616,3.47888,18.40788327,2.87616,0.83888,2.996,15.2,2.64,15.42755976,16.17,-2.81,16.41234292,2.87616,0.83888,2.996,16.17,-2.81,16.41234292
04/06/2019 08:00,18.10208,3.48644,18.4347651,2.90208,0.84644,3.023,15.2,2.64,15.42755976,16.17,-2.81,16.41234292,2.90208,0.84644,3.023,16.17,-2.81,16.41234292
04/06/2019 08:30,20.2316,1.6988,20.30279685,2.8416,0.8288,2.96,17.39,0.87,17.41174891,25.7,-2.83,25.85534568,2.8416,0.8288,2.96,25.7,-2.83,25.85534568
04/06/2019 09:00,2.94048,0.85764,3.063,2.94048,0.85764,3.063,0,0,0,35.1,-2.45,35.1854018,2.94048,0.85764,3.063,35.1,-2.45,35.1854018
04/06/2019 09:30,2.92512,0.85316,3.047,2.92512,0.85316,3.047,0,0,0,36.42,-3.2,36.56031181,2.92512,0.85316,3.047,36.42,-3.2,36.56031181
04/06/2019 10:00,3.0672,0.8946,3.195,3.0672,0.8946,3.195,0,0,0,35.38,-2.76,35.48749075,3.0672,0.8946,3.195,35.38,-2.76,35.48749075
