Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/06/2019 10:30,3.02496,0.88228,3.151,3.02496,0.88228,3.151,0,0,0,34.54,-2.56,34.63473979,3.02496,0.88228,3.151,34.54,-2.56,34.63473979
04/06/2019 11:00,3.144,0.917,3.275,3.144,0.917,3.275,0,0,0,34.06,-2.88,34.18154473,3.144,0.917,3.275,34.06,-2.88,34.18154473
04/06/2019 11:30,3.28704,0.95872,3.424,3.28704,0.95872,3.424,0,0,0,34.06,-3.14,34.20443246,3.28704,0.95872,3.424,34.06,-3.14,34.20443246
04/06/2019 12:00,3.21264,0.93702,3.3465,3.21264,0.93702,3.3465,0,0,0,35.08,-3.41,35.24534721,3.21264,0.93702,3.3465,35.08,-3.41,35.24534721
04/06/2019 12:30,3.14496,0.91728,3.276,3.14496,0.91728,3.276,0,0,0,35.38,-3.22,35.52622693,3.14496,0.91728,3.276,35.38,-3.22,35.52622693
04/06/2019 13:00,3.23904,0.94472,3.374,3.23904,0.94472,3.374,0,0,0,35.88,-3,36.00519962,3.23904,0.94472,3.374,35.88,-3,36.00519962
04/06/2019 13:30,3.15648,0.92064,3.288,3.15648,0.92064,3.288,0,0,0,35.12,-2.92,35.24118046,3.15648,0.92064,3.288,35.12,-2.92,35.24118046
04/06/2019 14:00,3.26544,0.95242,3.4015,3.26544,0.95242,3.4015,0,0,0,35,-2.92,35.1215945,3.26544,0.95242,3.4015,35,-2.92,35.1215945
04/06/2019 14:30,3.11232,0.90776,3.242,3.11232,0.90776,3.242,0,0,0,36.25,-3.04,36.37724701,3.11232,0.90776,3.242,36.25,-3.04,36.37724701
04/06/2019 15:00,2.93664,0.85652,3.059,2.93664,0.85652,3.059,0,0,0,35.99,-2.88,36.10504812,2.93664,0.85652,3.059,35.99,-2.88,36.10504812
04/06/2019 15:30,19.07032,3.57176,19.40192193,2.92032,0.85176,3.042,16.15,2.72,16.37745096,22.28,-4.93,22.81892416,2.92032,0.85176,3.042,22.28,-4.93,22.81892416
04/06/2019 16:00,19.2788,2.7184,19.46951021,3.3888,0.9884,3.53,15.89,1.73,15.98389815,19.24,-4.04,19.65958291,3.3888,0.9884,3.53,19.24,-4.04,19.65958291
04/06/2019 16:30,19.782,2.816,19.98142588,3.312,0.966,3.45,16.47,1.85,16.57357535,19.9,-4.04,20.30594987,3.312,0.966,3.45,19.9,-4.04,20.30594987
04/06/2019 17:00,20.29704,2.96872,20.51299908,3.28704,0.95872,3.424,17.01,2.01,17.12834493,20.46,-4,20.84734036,3.28704,0.95872,3.424,20.46,-4,20.84734036
04/06/2019 17:30,20.4404,3.1022,20.67446727,3.2304,0.9422,3.365,17.21,2.16,17.34501946,20.6,-3.64,20.91912044,3.2304,0.9422,3.365,20.6,-3.64,20.91912044
04/06/2019 18:00,20.29064,3.30852,20.55860832,3.08064,0.89852,3.209,17.21,2.41,17.37792278,20.56,-3.39,20.83760303,3.08064,0.89852,3.209,20.56,-3.39,20.83760303
04/06/2019 18:30,19.9116,3.2738,20.17893905,2.9616,0.8638,3.085,16.95,2.41,17.12047312,20.28,-3.23,20.53561053,2.9616,0.8638,3.085,20.28,-3.23,20.53561053
04/06/2019 19:00,19.55864,3.25252,19.82723594,2.88864,0.84252,3.009,16.67,2.41,16.84330728,20.03,-3.02,20.25638912,2.88864,0.84252,3.009,20.03,-3.02,20.25638912
04/06/2019 19:30,19.08176,3.39468,19.38136778,2.86176,0.83468,2.981,16.22,2.56,16.42077952,19.52,-2.74,19.71136728,2.86176,0.83468,2.981,19.52,-2.74,19.71136728
04/06/2019 20:00,18.17792,3.55356,18.52200216,2.85792,0.83356,2.977,15.32,2.72,15.55958868,18.49,-2.43,18.64899461,2.85792,0.83356,2.977,18.49,-2.43,18.64899461
04/06/2019 20:30,17.61128,3.90204,18.03837851,2.92128,0.85204,3.043,14.69,3.05,15.00328631,17.86,-2.43,18.0245527,2.92128,0.85204,3.043,17.86,-2.43,18.0245527
04/06/2019 21:00,17.03072,4.05896,17.50772915,2.91072,0.84896,3.032,14.12,3.21,14.48027969,17.21,-2.19,17.34878094,2.91072,0.84896,3.032,17.21,-2.19,17.34878094
04/06/2019 21:30,16.23248,4.24364,16.77801798,2.89248,0.84364,3.013,13.34,3.4,13.7664665,16.35,-2.03,16.47553944,2.89248,0.84364,3.013,16.35,-2.03,16.47553944
04/06/2019 22:00,15.8292,4.4556,16.44432863,2.8992,0.8456,3.02,12.93,3.61,13.42449254,15.96,-1.79,16.06006538,2.8992,0.8456,3.02,15.96,-1.79,16.06006538
04/06/2019 22:30,14.8792,5.0556,15.7146328,2.8992,0.8456,3.02,11.98,4.21,12.69820854,14.79,-1.65,14.88175393,2.8992,0.8456,3.02,14.79,-1.65,14.88175393
04/06/2019 23:00,13.9076,4.9968,14.77800217,2.9376,0.8568,3.06,10.97,4.14,11.72520789,13.65,-1.61,13.74462077,2.9376,0.8568,3.06,13.65,-1.61,13.74462077
04/06/2019 23:30,13.01088,5.24484,14.02823385,2.93088,0.85484,3.053,10.08,4.39,10.99447589,12.38,0.16,12.38103388,2.93088,0.85484,3.053,12.38,0.16,12.38103388
05/06/2019 00:00,12.03224,5.31232,13.15277701,2.92224,0.85232,3.044,9.11,4.46,10.14316026,11.53,0.16,11.53111009,2.92224,0.85232,3.044,11.53,0.16,11.53111009
05/06/2019 00:30,11.26704,5.61372,12.5880913,2.92704,0.85372,3.049,8.34,4.76,9.602770434,10.67,-1.61,10.7907831,2.92704,0.85372,3.049,10.67,-1.61,10.7907831
05/06/2019 01:00,10.97144,5.67792,12.35359345,2.94144,0.85792,3.064,8.03,4.82,9.365537892,10.34,-1.61,10.46459268,2.94144,0.85792,3.064,10.34,-1.61,10.46459268
05/06/2019 01:30,10.95776,5.68268,12.34363626,2.95776,0.86268,3.081,8,4.82,9.339828692,10.07,-1.61,10.19789194,2.95776,0.86268,3.081,10.07,-1.61,10.19789194
05/06/2019 02:00,10.9632,5.6726,12.34383024,2.9232,0.8526,3.045,8.04,4.82,9.374113291,10.4,-1.61,10.52388236,2.9232,0.8526,3.045,10.4,-1.61,10.52388236
05/06/2019 02:30,10.85624,5.67932,12.25204565,2.94624,0.85932,3.069,7.91,4.82,9.262855931,10.05,-1.61,10.17814325,2.94624,0.85932,3.069,10.05,-1.61,10.17814325
05/06/2019 03:00,10.83064,4.94352,11.90550935,2.96064,0.86352,3.084,7.87,4.08,8.864722218,9.95,2.13,10.17543119,2.96064,0.86352,3.084,9.95,2.13,10.17543119
05/06/2019 03:30,11.054,2.492,11.33141562,3.024,0.882,3.15,8.03,1.61,8.189810743,9.59,2.1,9.817234845,3.024,0.882,3.15,9.59,2.1,9.817234845
05/06/2019 04:00,10.98728,2.49004,11.26590525,3.01728,0.88004,3.143,7.97,1.61,8.1309901,9.42,2.1,9.651238263,3.01728,0.88004,3.143,9.42,2.1,9.651238263
05/06/2019 04:30,10.83392,2.47156,11.11226491,2.95392,0.86156,3.077,7.88,1.61,8.042791804,9.42,2.21,9.675768703,2.95392,0.86156,3.077,9.42,2.21,9.675768703
05/06/2019 05:00,10.57144,5.58792,11.95743257,2.94144,0.85792,3.064,7.63,4.73,8.977182186,9.66,2.41,9.956088589,2.94144,0.85792,3.064,9.66,2.41,9.956088589
05/06/2019 05:30,10.95328,5.70304,12.34904887,2.99328,0.87304,3.118,7.96,4.83,9.31077333,10.15,0,10.15,2.99328,0.87304,3.118,10.15,0,10.15
05/06/2019 06:00,11.45728,5.59004,12.74824742,3.01728,0.88004,3.143,8.44,4.71,9.665283234,10.78,0,10.78,3.01728,0.88004,3.143,10.78,0,10.78
05/06/2019 06:30,13.46528,5.02404,14.3720125,3.06528,0.89404,3.193,10.4,4.13,11.19003575,12.88,-1.2,12.93577984,3.06528,0.89404,3.193,12.88,-1.2,12.93577984
05/06/2019 07:00,15.59792,4.76356,16.309096,3.09792,0.90356,3.227,12.5,3.86,13.08241568,14.73,-2.11,14.88035618,3.09792,0.90356,3.227,14.73,-2.11,14.88035618
05/06/2019 07:30,17.34672,3.46446,17.68929557,3.30672,0.96446,3.4445,14.04,2.5,14.26084149,16.91,-3.16,17.20272362,3.30672,0.96446,3.4445,16.91,-3.16,17.20272362
05/06/2019 08:00,18.176,3.038,18.42814207,3.456,1.008,3.6,14.72,2.03,14.85931694,17.82,-3.46,18.15279593,3.456,1.008,3.6,17.82,-3.46,18.15279593
05/06/2019 08:30,18.97096,0.34528,18.97410187,3.48096,1.01528,3.626,15.49,-0.67,15.50448322,18.13,-3.4,18.44605378,3.48096,1.01528,3.626,18.13,-3.4,18.44605378
05/06/2019 09:00,19.52288,-0.60416,19.53222601,3.48288,1.01584,3.628,16.04,-1.62,16.12160042,29.58,-2.92,29.723775,3.48288,1.01584,3.628,29.58,-2.92,29.723775
05/06/2019 09:30,3.52944,1.02942,3.6765,3.52944,1.02942,3.6765,0,0,0,35.05,-3.27,35.20220732,3.52944,1.02942,3.6765,35.05,-3.27,35.20220732
05/06/2019 10:00,3.27072,0.95396,3.407,3.27072,0.95396,3.407,0,0,0,34.93,-3.13,35.0699558,3.27072,0.95396,3.407,34.93,-3.13,35.0699558
05/06/2019 10:30,3.28752,0.95886,3.4245,3.28752,0.95886,3.4245,0,0,0,34.93,-3.09,35.06640843,3.28752,0.95886,3.4245,34.93,-3.09,35.06640843
05/06/2019 11:00,3.252,0.9485,3.3875,3.252,0.9485,3.3875,0,0,0,35.08,-3.34,35.23864356,3.252,0.9485,3.3875,35.08,-3.34,35.23864356
05/06/2019 11:30,3.28416,0.95788,3.421,3.28416,0.95788,3.421,0,0,0,35.26,-3.28,35.41222953,3.28416,0.95788,3.421,35.26,-3.28,35.41222953
05/06/2019 12:00,3.21888,0.93884,3.353,3.21888,0.93884,3.353,0,0,0,35.03,-3.36,35.19077294,3.21888,0.93884,3.353,35.03,-3.36,35.19077294
05/06/2019 12:30,3.36432,0.98126,3.5045,3.36432,0.98126,3.5045,0,0,0,34.19,-3.17,34.33664224,3.36432,0.98126,3.5045,34.19,-3.17,34.33664224
05/06/2019 13:00,3.44352,1.00436,3.587,3.44352,1.00436,3.587,0,0,0,33.83,-2.89,33.95321782,3.44352,1.00436,3.587,33.83,-2.89,33.95321782
05/06/2019 13:30,3.34896,0.97678,3.4885,3.34896,0.97678,3.4885,0,0,0,33.76,-2.89,33.88347237,3.34896,0.97678,3.4885,33.76,-2.89,33.88347237
05/06/2019 14:00,3.33648,0.97314,3.4755,3.33648,0.97314,3.4755,0,0,0,33.18,-3.08,33.32264695,3.33648,0.97314,3.4755,33.18,-3.08,33.32264695
05/06/2019 14:30,3.42288,0.99834,3.5655,3.42288,0.99834,3.5655,0,0,0,33.18,-3.04,33.31897357,3.42288,0.99834,3.5655,33.18,-3.04,33.31897357
05/06/2019 15:00,3.30816,0.96488,3.446,3.30816,0.96488,3.446,0,0,0,33.04,-2.9,33.16702579,3.30816,0.96488,3.446,33.04,-2.9,33.16702579
05/06/2019 15:30,3.19872,0.93296,3.332,3.19872,0.93296,3.332,0,0,0,32.87,-2.43,32.95969963,3.19872,0.93296,3.332,32.87,-2.43,32.95969963
05/06/2019 16:00,3.17808,0.92694,3.3105,3.17808,0.92694,3.3105,0,0,0,33.82,-2.43,33.90718655,3.17808,0.92694,3.3105,33.82,-2.43,33.90718655
05/06/2019 16:30,3.17616,0.92638,3.3085,3.17616,0.92638,3.3085,0,0,0,33.67,-2.02,33.73053957,3.17616,0.92638,3.3085,33.67,-2.02,33.73053957
05/06/2019 17:00,19.28952,3.18236,19.55026846,3.05952,0.89236,3.187,16.23,2.29,16.39075959,24.77,-2.82,24.93000802,3.05952,0.89236,3.187,24.77,-2.82,24.93000802
05/06/2019 17:30,19.326,3.133,19.57830342,3.096,0.903,3.225,16.23,2.23,16.38248455,18.13,-3.07,18.38808854,3.096,0.903,3.225,18.13,-3.07,18.38808854
05/06/2019 18:00,19.46456,0.88508,19.4846725,3.03456,0.88508,3.161,16.43,0,16.43,17.7,0,17.7,3.03456,0.88508,3.161,17.7,0,17.7
05/06/2019 18:30,18.70784,3.68562,19.06743486,2.96784,0.86562,3.0915,15.74,2.82,15.99062225,17.7,-2.92,17.9392419,2.96784,0.86562,3.0915,17.7,-2.92,17.9392419
05/06/2019 19:00,19.00192,3.67806,19.35461415,2.94192,0.85806,3.0645,16.06,2.82,16.30570452,17.82,-2.82,18.04175158,2.94192,0.85806,3.0645,17.82,-2.82,18.04175158
05/06/2019 19:30,18.44784,3.56812,18.78973872,2.90784,0.84812,3.029,15.54,2.72,15.77624797,17.44,-2.55,17.625439,2.90784,0.84812,3.029,17.44,-2.55,17.625439
05/06/2019 20:00,18.20968,3.64824,18.57154008,2.83968,0.82824,2.958,15.37,2.82,15.62655752,17.34,-2.44,17.51083093,2.83968,0.82824,2.958,17.34,-2.44,17.51083093
05/06/2019 20:30,17.8368,3.6524,18.20690693,2.7168,0.7924,2.83,15.12,2.86,15.38811229,17.02,-2.44,17.19401059,2.7168,0.7924,2.83,17.02,-2.44,17.19401059
05/06/2019 21:00,17.52048,3.98264,17.96743278,2.82048,0.82264,2.938,14.7,3.16,15.03581059,16.64,-2.23,16.78876112,2.82048,0.82264,2.938,16.64,-2.23,16.78876112
05/06/2019 21:30,17.06328,4.29804,17.5962687,2.87328,0.83804,2.993,14.19,3.46,14.60574202,15.63,-1.97,15.75365989,2.87328,0.83804,2.993,15.63,-1.97,15.75365989
05/06/2019 22:00,16.54712,4.77916,17.22345931,2.87712,0.83916,2.997,13.67,3.94,14.2264718,15.33,-1.92,15.44976699,2.87712,0.83916,2.997,15.33,-1.92,15.44976699
05/06/2019 22:30,15.55352,4.49936,16.19123914,2.12352,0.61936,2.212,13.43,3.88,13.97924533,14.59,1.41,14.65797394,2.12352,0.61936,2.212,14.59,1.41,14.65797394
05/06/2019 23:00,14.20552,4.64036,14.94422094,1.71552,0.50036,1.787,12.49,4.14,13.15825596,13.91,-0.07,13.91017613,1.71552,0.50036,1.787,13.91,-0.07,13.91017613
05/06/2019 23:30,13.23952,5.03736,14.16544689,2.21952,0.64736,2.312,11.02,4.39,11.86222998,12.52,-0.22,12.52193276,2.21952,0.64736,2.312,12.52,-0.22,12.52193276
06/06/2019 00:00,12.0304,4.9772,13.01933347,1.9104,0.5572,1.99,10.12,4.42,11.04313361,11.8,2.01,11.96996658,1.9104,0.5572,1.99,11.8,2.01,11.96996658
06/06/2019 00:30,11.7856,5.2558,12.90441014,2.8656,0.8358,2.985,8.92,4.42,9.955038925,10.62,0,10.62,2.8656,0.8358,2.985,10.62,0,10.62
06/06/2019 01:00,11.19736,5.11548,12.31052422,2.24736,0.65548,2.341,8.95,4.46,9.999704996,10.59,0,10.59,2.24736,0.65548,2.341,10.59,0,10.59
06/06/2019 01:30,10.99696,5.24328,12.18298463,2.13696,0.62328,2.226,8.86,4.62,9.992196956,10.49,0,10.49,2.13696,0.62328,2.226,10.49,0,10.49
06/06/2019 02:00,11.19088,5.33984,12.39958412,2.33088,0.67984,2.428,8.86,4.66,10.01075422,10.44,0,10.44,2.33088,0.67984,2.428,10.44,0,10.44
06/06/2019 02:30,10.50728,5.08004,11.67089283,1.57728,0.46004,1.643,8.93,4.62,10.05431748,10.61,0,10.61,1.57728,0.46004,1.643,10.61,0,10.61
06/06/2019 03:00,10.39448,2.04964,10.59463254,1.16448,0.33964,1.213,9.23,1.71,9.387065569,10.38,2.02,10.57472458,1.16448,0.33964,1.213,10.38,2.02,10.57472458
06/06/2019 03:30,10.95256,2.22908,11.17709122,2.12256,0.61908,2.211,8.83,1.61,8.975577976,9.8,2.1,10.02247474,2.12256,0.61908,2.211,9.8,2.1,10.02247474
06/06/2019 04:00,10.812,2.226,11.03876895,2.112,0.616,2.2,8.7,1.61,8.84771722,9.7,2.14,9.93325727,2.112,0.616,2.2,9.7,2.14,9.93325727
06/06/2019 04:30,10.886,2.303,11.1269405,2.376,0.693,2.475,8.51,1.61,8.660958377,9.64,2.24,9.896827775,2.376,0.693,2.475,9.64,2.24,9.896827775
06/06/2019 05:00,10.81568,2.29124,11.05570959,2.33568,0.68124,2.433,8.48,1.61,8.631483071,9.49,2.2,9.741668235,2.33568,0.68124,2.433,9.49,2.2,9.741668235
06/06/2019 05:30,11.35184,2.35012,11.59255517,2.33184,0.68012,2.429,9.02,1.67,9.173292757,9.92,2.09,10.13777589,2.33184,0.68012,2.429,9.92,2.09,10.13777589
06/06/2019 06:00,11.6724,5.1032,12.73921395,2.3424,0.6832,2.44,9.33,4.42,10.32401569,10.95,-1.61,11.06772786,2.3424,0.6832,2.44,10.95,-1.61,11.06772786
06/06/2019 06:30,13.74992,4.66956,14.52119453,2.32992,0.67956,2.427,11.42,3.99,12.09696243,12.8,0.21,12.80172254,2.32992,0.67956,2.427,12.8,0.21,12.80172254
06/06/2019 07:00,15.56008,4.05544,16.07988443,2.35008,0.68544,2.448,13.21,3.37,13.63308476,15.01,-2.43,15.20542666,2.35008,0.68544,2.448,15.01,-2.43,15.20542666
06/06/2019 07:30,17.51,3.38,17.83324143,2.4,0.7,2.5,15.11,2.68,15.34583005,16.7,-2.83,16.93809021,2.4,0.7,2.5,16.7,-2.83,16.93809021
06/06/2019 08:00,18.2612,2.7266,18.4636338,2.4912,0.7266,2.595,15.77,2,15.89631718,17.83,-3.53,18.17607768,2.4912,0.7266,2.595,17.83,-3.53,18.17607768
06/06/2019 08:30,18.71856,2.47208,18.88109287,2.57856,0.75208,2.686,16.14,1.72,16.23138934,18.23,-3.9,18.64250251,2.57856,0.75208,2.686,18.23,-3.9,18.64250251
06/06/2019 09:00,18.88792,0.78106,18.90406244,2.67792,0.78106,2.7895,16.21,0,16.21,18.38,-4.03,18.81662297,2.67792,0.78106,2.7895,18.38,-4.03,18.81662297
06/06/2019 09:30,19.51544,-1.15258,19.549446,2.66544,0.77742,2.7765,16.85,-1.93,16.96017099,19.03,-4.37,19.52531178,2.66544,0.77742,2.7765,19.03,-4.37,19.52531178
06/06/2019 10:00,19.04872,2.43796,19.20409807,2.83872,0.82796,2.957,16.21,1.61,16.28975752,18.73,-4.86,19.3502584,2.83872,0.82796,2.957,18.73,-4.86,19.3502584
06/06/2019 10:30,18.71216,2.47688,18.87537725,2.97216,0.86688,3.096,15.74,1.61,15.82212691,18.23,-4.83,18.85899785,2.97216,0.86688,3.096,18.23,-4.83,18.85899785
06/06/2019 11:00,19.05784,2.45812,19.21571283,2.90784,0.84812,3.029,16.15,1.61,16.23005237,18.58,-5,19.24100829,2.90784,0.84812,3.029,18.58,-5,19.24100829
06/06/2019 11:30,19.09064,2.40352,19.24134725,2.72064,0.79352,2.834,16.37,1.61,16.44898173,18.88,-5.05,19.54371766,2.72064,0.79352,2.834,18.88,-5.05,19.54371766
06/06/2019 12:00,19.2904,2.3772,19.43632198,2.6304,0.7672,2.74,16.66,1.61,16.73761333,19.05,-4.92,19.67508323,2.6304,0.7672,2.74,19.05,-4.92,19.67508323
06/06/2019 12:30,19.43952,2.39736,19.58678822,2.69952,0.78736,2.812,16.74,1.61,16.81724413,19.16,-4.85,19.7643138,2.69952,0.78736,2.812,19.16,-4.85,19.7643138
06/06/2019 13:00,19.08344,1.75142,19.16364147,2.95344,0.86142,3.0765,16.13,0.89,16.15453497,18.49,-4.85,19.11550679,2.95344,0.86142,3.0765,18.49,-4.85,19.11550679
06/06/2019 13:30,18.5824,-0.7343,18.5969026,3.0024,0.8757,3.1275,15.58,-1.61,15.66296587,17.27,-1.74,17.35743357,3.0024,0.8757,3.1275,17.27,-1.74,17.35743357
06/06/2019 14:00,19.03264,-0.94548,19.05610972,2.79264,0.81452,2.909,16.24,-1.76,16.33509106,17.9,-1.61,17.97225918,2.79264,0.81452,2.909,17.9,-1.61,17.97225918
06/06/2019 14:30,18.83032,-0.82324,18.84830696,3.04032,0.88676,3.167,15.79,-1.71,15.88232351,17.39,-1.61,17.46436944,3.04032,0.88676,3.167,17.39,-1.61,17.46436944
06/06/2019 15:00,19.52552,-1.09464,19.55617979,2.79552,0.81536,2.912,16.73,-1.91,16.83867572,18.25,-1.61,18.3208788,2.79552,0.81536,2.912,18.25,-1.61,18.3208788
06/06/2019 15:30,18.84136,-0.97502,18.86657125,2.21136,0.64498,2.3035,16.63,-1.62,16.70871928,18.25,-1.61,18.3208788,2.21136,0.64498,2.3035,18.25,-1.61,18.3208788
06/06/2019 16:00,18.5644,1.7867,18.65018081,3.5544,1.0367,3.7025,15.01,0.75,15.02872583,17.22,-4.01,17.68073811,3.5544,1.0367,3.7025,17.22,-4.01,17.68073811
06/06/2019 16:30,18.51112,2.79866,18.72148662,3.32112,0.96866,3.4595,15.19,1.83,15.2998366,17.51,-4.01,17.96330148,3.32112,0.96866,3.4595,17.51,-4.01,17.96330148
06/06/2019 17:00,19.1248,2.9614,19.35272242,3.3648,0.9814,3.505,15.76,1.98,15.88389121,17.98,-4.01,18.42173987,3.3648,0.9814,3.505,17.98,-4.01,18.42173987
06/06/2019 17:30,18.82152,3.16836,19.08633334,3.25152,0.94836,3.387,15.57,2.22,15.7274696,17.76,-3.32,18.06765065,3.25152,0.94836,3.387,17.76,-3.32,18.06765065
06/06/2019 18:00,19.22856,3.11208,19.47877208,3.05856,0.89208,3.186,16.17,2.22,16.3216819,18.23,-3.22,18.51219328,3.05856,0.89208,3.186,18.23,-3.22,18.51219328
06/06/2019 18:30,18.83056,3.27808,19.1137594,3.01056,0.87808,3.136,15.82,2.4,16.00101247,17.91,-2.86,18.13691539,3.01056,0.87808,3.136,17.91,-2.86,18.13691539
06/06/2019 19:00,18.5852,3.2736,18.87130404,2.9952,0.8736,3.12,15.59,2.4,15.77365208,17.59,-2.82,17.81461479,2.9952,0.8736,3.12,17.59,-2.82,17.81461479
06/06/2019 19:30,18.32512,3.25316,18.61163811,2.92512,0.85316,3.047,15.4,2.4,15.58589106,17.38,-2.73,17.59310376,2.92512,0.85316,3.047,17.38,-2.73,17.59310376
06/06/2019 20:00,18.10408,3.35244,18.4118594,2.85408,0.83244,2.973,15.25,2.52,15.45680756,17.25,-2.48,17.42736067,2.85408,0.83244,2.973,17.25,-2.48,17.42736067
06/06/2019 20:30,17.50488,3.45184,17.84197364,2.71488,0.79184,2.828,14.79,2.66,15.02729849,16.65,-2.41,16.82351331,2.71488,0.79184,2.828,16.65,-2.41,16.82351331
06/06/2019 21:00,17.33504,3.65772,17.71673016,2.73504,0.79772,2.849,14.6,2.86,14.87748635,16.22,-2.3,16.3822587,2.73504,0.79772,2.849,16.22,-2.3,16.3822587
06/06/2019 21:30,16.6652,3.8836,17.11172814,2.7552,0.8036,2.87,13.91,3.08,14.24691195,15.82,-2.01,15.94717843,2.7552,0.8036,2.87,15.82,-2.01,15.94717843
06/06/2019 22:00,16.59096,4.06028,17.08056871,2.88096,0.84028,3.001,13.71,3.22,14.0830572,15.58,-1.98,15.7053112,2.88096,0.84028,3.001,15.58,-1.98,15.7053112
06/06/2019 22:30,16.09704,4.29372,16.65985379,2.92704,0.85372,3.049,13.17,3.44,13.61185145,14.96,-1.54,15.03905582,2.92704,0.85372,3.049,14.96,-1.54,15.03905582
06/06/2019 23:00,15.06944,4.86692,15.83587485,2.86944,0.83692,2.989,12.2,4.03,12.84838122,13.8,-1.59,13.89129584,2.86944,0.83692,2.989,13.8,-1.59,13.89129584
06/06/2019 23:30,13.85176,5.18468,14.79027254,2.86176,0.83468,2.981,10.99,4.35,11.81958544,12.51,-0.84,12.53816972,2.86176,0.83468,2.981,12.51,-0.84,12.53816972
07/06/2019 00:00,12.94728,5.26504,13.97686322,2.89728,0.84504,3.018,10.05,4.42,10.9790209,11.39,1.86,11.54087085,2.89728,0.84504,3.018,11.39,1.86,11.54087085
07/06/2019 00:30,11.97176,5.25468,13.07419976,2.86176,0.83468,2.981,9.11,4.42,10.12563578,10.77,0,10.77,2.86176,0.83468,2.981,10.77,0,10.77
07/06/2019 01:00,11.61616,5.37888,12.80107508,2.87616,0.83888,2.996,8.74,4.54,9.848817188,10.36,0,10.36,2.87616,0.83888,2.996,10.36,0,10.36
07/06/2019 01:30,11.35712,5.53916,12.63591976,2.87712,0.83916,2.997,8.48,4.7,9.695380343,10.11,0,10.11,2.87712,0.83916,2.997,10.11,0,10.11
07/06/2019 02:00,11.41192,4.95056,12.43945185,2.88192,0.84056,3.002,8.53,4.11,9.468526813,10.05,2.05,10.25694886,2.88192,0.84056,3.002,10.05,2.05,10.25694886
07/06/2019 02:30,11.47152,4.17336,12.20707601,2.89152,0.84336,3.012,8.58,3.33,9.203548229,9.84,2.02,10.04519786,2.89152,0.84336,3.012,9.84,2.02,10.04519786
07/06/2019 03:00,11.14112,5.67616,12.50373333,2.90112,0.84616,3.022,8.24,4.83,9.551256462,9.84,0,9.84,2.90112,0.84616,3.022,9.84,0,9.84
07/06/2019 03:30,11.05168,5.67924,12.42551399,2.91168,0.84924,3.033,8.14,4.83,9.465120179,9.75,0,9.75,2.91168,0.84924,3.033,9.75,0,9.75
07/06/2019 04:00,10.97088,5.68484,12.35627832,2.93088,0.85484,3.053,8.04,4.83,9.379259033,9.65,0,9.65,2.93088,0.85484,3.053,9.65,0,9.65
07/06/2019 04:30,10.96128,5.61204,12.31440832,2.92128,0.85204,3.043,8.04,4.76,9.343404091,9.65,0,9.65,2.92128,0.85204,3.043,9.65,0,9.65
07/06/2019 05:00,10.92768,5.66224,12.3075242,2.88768,0.84224,3.008,8.04,4.82,9.374113291,9.65,0,9.65,2.88768,0.84224,3.008,9.65,0,9.65
07/06/2019 05:30,11.44592,5.66756,12.77224808,2.90592,0.84756,3.027,8.54,4.82,9.80632449,10.08,0,10.08,2.90592,0.84756,3.027,10.08,0,10.08
07/06/2019 06:00,12.2084,5.2912,13.3057066,2.9184,0.8512,3.04,9.29,4.44,10.29648969,10.92,0,10.92,2.9184,0.8512,3.04,10.92,0,10.92
07/06/2019 06:30,13.91368,4.94024,14.76470326,2.98368,0.87024,3.108,10.93,4.07,11.66318138,12.52,-1.27,12.58424809,2.98368,0.87024,3.108,12.52,-1.27,12.58424809
07/06/2019 07:00,15.824,4.232,16.38013431,3.024,0.882,3.15,12.8,3.35,13.23111862,14.43,-1.98,14.56520855,3.024,0.882,3.15,14.43,-1.98,14.56520855
07/06/2019 07:30,17.74744,3.64592,18.1180672,3.03744,0.88592,3.164,14.71,2.76,14.96668634,16.43,-2.46,16.61314239,3.03744,0.88592,3.164,16.43,-2.46,16.61314239
07/06/2019 08:00,18.63832,2.98076,18.87516629,3.08832,0.90076,3.217,15.55,2.08,15.68849579,17.29,-3.57,17.65471608,3.08832,0.90076,3.217,17.29,-3.57,17.65471608
07/06/2019 08:30,19.41736,0.99048,19.44260579,3.08736,0.90048,3.216,16.33,0.09,16.33024801,17.99,-3.71,18.36856554,3.08736,0.90048,3.216,17.99,-3.71,18.36856554
07/06/2019 09:00,19.72832,-0.70924,19.7410646,3.08832,0.90076,3.217,16.64,-1.61,16.71770618,18.07,0,18.07,3.08832,0.90076,3.217,18.07,0,18.07
07/06/2019 09:30,19.75056,-0.67942,19.76224258,3.19056,0.93058,3.3235,16.56,-1.61,16.63807982,18.07,0,18.07,3.19056,0.93058,3.3235,18.07,0,18.07
07/06/2019 10:00,19.78224,1.44982,19.83529676,3.22224,0.93982,3.3565,16.56,0.51,16.5678514,18.35,-4.42,18.87482185,3.22224,0.93982,3.3565,18.35,-4.42,18.87482185
07/06/2019 10:30,20.40696,1.34828,20.45145167,3.21696,0.93828,3.351,17.19,0.41,17.19488878,19.14,-4.54,19.67107521,3.21696,0.93828,3.351,19.14,-4.54,19.67107521
07/06/2019 11:00,20.9524,2.1982,21.0673954,3.1824,0.9282,3.315,17.77,1.27,17.81532486,20.1,-4.79,20.66286766,3.1824,0.9282,3.315,20.1,-4.79,20.66286766
07/06/2019 11:30,21.33568,-0.96376,21.35743604,2.93568,0.85624,3.058,18.4,-1.82,18.48979178,19.94,-1.61,20.0048919,2.93568,0.85624,3.058,19.94,-1.61,20.0048919
07/06/2019 12:00,21.25832,-0.68924,21.26949038,3.32832,0.97076,3.467,17.93,-1.66,18.00667932,19.51,-1.61,19.57631732,3.32832,0.97076,3.467,19.51,-1.61,19.57631732
07/06/2019 12:30,21.36056,-0.75192,21.37379019,3.25056,0.94808,3.386,18.11,-1.7,18.18961517,19.69,0,19.69,3.25056,0.94808,3.386,19.69,0,19.69
07/06/2019 13:00,20.6176,2.5918,20.77986663,3.2976,0.9618,3.435,17.32,1.63,17.39653126,21.31,-4.68,21.8178482,3.2976,0.9618,3.435,21.31,-4.68,21.8178482
07/06/2019 13:30,20.14144,2.97792,20.36039324,3.42144,0.99792,3.564,16.72,1.98,16.83682868,20.24,-4.13,20.65706901,3.42144,0.99792,3.564,20.24,-4.13,20.65706901
07/06/2019 14:00,19.72136,3.08248,19.96080467,3.47136,1.01248,3.616,16.25,2.07,16.38131252,19.62,-3.99,20.02160084,3.47136,1.01248,3.616,19.62,-3.99,20.02160084
07/06/2019 14:30,19.54568,3.19124,19.80448483,3.53568,1.03124,3.683,16.01,2.16,16.15505184,19.41,-3.95,19.80784188,3.53568,1.03124,3.683,19.41,-3.95,19.80784188
07/06/2019 15:00,19.59224,2.96732,19.81567198,3.28224,0.95732,3.419,16.31,2.01,16.43338675,19.16,-3.82,19.53709293,3.28224,0.95732,3.419,19.16,-3.82,19.53709293
07/06/2019 15:30,18.8084,3.5962,19.14911395,3.2784,0.9562,3.415,15.53,2.64,15.7527934,18.81,-3.68,19.16659855,3.2784,0.9562,3.415,18.81,-3.68,19.16659855
07/06/2019 16:00,19.03584,3.72212,19.39632392,3.19584,0.93212,3.329,15.84,2.79,16.0838335,19.15,-3.61,19.4872933,3.19584,0.93212,3.329,19.15,-3.61,19.4872933
07/06/2019 16:30,19.2136,3.8348,19.59255256,3.0336,0.8848,3.16,16.18,2.95,16.44672916,19.52,-3.61,19.85100753,3.0336,0.8848,3.16,19.52,-3.61,19.85100753
07/06/2019 17:00,19.69312,3.74716,20.04645064,2.97312,0.86716,3.097,16.72,2.88,16.96622527,19.8,-3.61,20.12640306,2.97312,0.86716,3.097,19.8,-3.61,20.12640306
07/06/2019 17:30,19.7468,0.8624,19.76562278,2.9568,0.8624,3.08,16.79,0,16.79,19.35,0,19.35,2.9568,0.8624,3.08,19.35,0,19.35
07/06/2019 18:00,18.55224,3.96732,18.97169568,3.04224,0.88732,3.169,15.51,3.08,15.81285869,18.59,-3.19,18.86171254,3.04224,0.88732,3.169,18.59,-3.19,18.86171254
07/06/2019 18:30,18.36224,4.03732,18.80084601,3.04224,0.88732,3.169,15.32,3.15,15.64048912,18.49,-3.19,18.76316071,3.04224,0.88732,3.169,18.49,-3.19,18.76316071
07/06/2019 19:00,18.20328,4.06554,18.65175644,2.93328,0.85554,3.0555,15.27,3.21,15.60374955,18.43,-2.9,18.65676553,2.93328,0.85554,3.0555,18.43,-2.9,18.65676553
07/06/2019 19:30,17.56552,4.06036,18.02869979,2.91552,0.85036,3.037,14.65,3.21,14.99755313,17.74,-2.53,17.91950055,2.91552,0.85036,3.037,17.74,-2.53,17.91950055
07/06/2019 20:00,17.23352,4.26686,17.75388143,2.90352,0.84686,3.0245,14.33,3.42,14.73245736,17.36,-2.42,17.52786353,2.90352,0.84686,3.0245,17.36,-2.42,17.52786353
07/06/2019 20:30,16.6144,4.4842,17.20890284,2.8944,0.8442,3.015,13.72,3.64,14.19464688,16.32,-2.33,16.48548756,2.8944,0.8442,3.015,16.32,-2.33,16.48548756
07/06/2019 21:00,16.48016,0.84588,16.50185404,2.90016,0.84588,3.021,13.58,0,13.58,15.66,1.61,15.74254427,2.90016,0.84588,3.021,15.66,1.61,15.74254427
07/06/2019 21:30,15.96864,0.84252,15.99085062,2.88864,0.84252,3.009,13.08,0,13.08,15.16,1.61,15.24525172,2.88864,0.84252,3.009,15.16,1.61,15.24525172
07/06/2019 22:00,15.49152,4.96336,16.26721041,2.89152,0.84336,3.012,12.6,4.12,13.25648521,15.13,-1.66,15.2207917,2.89152,0.84336,3.012,15.13,-1.66,15.2207917
07/06/2019 22:30,14.81656,5.25608,15.72122219,2.86656,0.83608,2.986,11.95,4.42,12.74122836,14.62,-1.61,14.70838196,2.86656,0.83608,2.986,14.62,-1.61,14.70838196
07/06/2019 23:00,14.0608,5.2544,15.0104902,2.8608,0.8344,2.98,11.2,4.42,12.0406146,13.77,-1.61,13.86380179,2.8608,0.8344,2.98,13.77,-1.61,13.86380179
07/06/2019 23:30,13.01656,5.25608,14.03770676,2.86656,0.83608,2.986,10.15,4.42,11.07063232,12.62,0,12.62,2.86656,0.83608,2.986,12.62,0,12.62
08/06/2019 00:00,12.22712,5.61916,13.45650113,2.87712,0.83916,2.997,9.35,4.78,10.50099519,11.74,0,11.74,2.87712,0.83916,2.997,11.74,0,11.74
08/06/2019 00:30,11.67008,4.40044,12.47215456,2.95008,0.86044,3.073,8.72,3.54,9.411163584,10.76,2.4,11.02440928,2.95008,0.86044,3.073,10.76,2.4,11.02440928
08/06/2019 01:00,11.32584,2.47212,11.59249882,2.95584,0.86212,3.079,8.37,1.61,8.523438273,9.95,2.35,10.22374687,2.95584,0.86212,3.079,9.95,2.35,10.22374687
08/06/2019 01:30,11.09008,2.47044,11.36190777,2.95008,0.86044,3.073,8.14,1.61,8.29769245,9.71,2.35,9.99032532,2.95008,0.86044,3.073,9.71,2.35,9.99032532
08/06/2019 02:00,11.18496,2.45728,11.45170534,2.90496,0.84728,3.026,8.28,1.61,8.435075578,9.77,2.41,10.06285248,2.90496,0.84728,3.026,9.77,2.41,10.06285248
08/06/2019 02:30,10.96728,2.45504,11.23870331,2.89728,0.84504,3.018,8.07,1.61,8.229033965,9.64,2.41,9.936684558,2.89728,0.84504,3.018,9.64,2.41,9.936684558
08/06/2019 03:00,10.91208,2.45644,11.18515031,2.90208,0.84644,3.023,8.01,1.61,8.170201956,9.38,2.44,9.692161782,2.90208,0.84644,3.023,9.38,2.44,9.692161782
08/06/2019 03:30,10.6876,2.4668,10.96858678,2.9376,0.8568,3.06,7.75,1.61,7.915465874,9.19,2.44,9.508401548,2.9376,0.8568,3.06,9.19,2.44,9.508401548
08/06/2019 04:00,10.60256,2.47408,10.88739411,2.96256,0.86408,3.086,7.64,1.61,7.807797385,9.13,2.44,9.450423271,2.96256,0.86408,3.086,9.13,2.44,9.450423271
08/06/2019 04:30,10.63424,2.48332,10.92034517,2.99424,0.87332,3.119,7.64,1.61,7.807797385,9.02,2.44,9.34419606,2.99424,0.87332,3.119,9.02,2.44,9.34419606
08/06/2019 05:00,10.33704,2.49872,10.63475423,3.04704,0.88872,3.174,7.29,1.61,7.465668088,8.84,2.44,9.170561597,3.04704,0.88872,3.174,8.84,2.44,9.170561597
08/06/2019 05:30,10.70176,2.51468,10.99323804,3.10176,0.90468,3.231,7.6,1.61,7.768661403,9.01,2.44,9.334543374,3.10176,0.90468,3.231,9.01,2.44,9.334543374
08/06/2019 06:00,10.8708,2.5144,11.15779996,3.1008,0.9044,3.23,7.77,1.61,7.935048834,9.25,2.41,9.558796995,3.1008,0.9044,3.23,9.25,2.41,9.558796995
08/06/2019 06:30,11.6092,4.9556,12.62265804,3.3792,0.9856,3.52,8.23,3.97,9.137494186,10.29,2.35,10.5549325,3.3792,0.9856,3.52,10.29,2.35,10.5549325
08/06/2019 07:00,12.3136,5.4098,13.44956062,3.3936,0.9898,3.535,8.92,4.42,9.955038925,11.23,-1.61,11.34482261,3.3936,0.9898,3.535,11.23,-1.61,11.34482261
08/06/2019 07:30,13.58912,5.42016,14.63018513,3.42912,1.00016,3.572,10.16,4.42,11.07980144,12.39,-0.41,12.39678184,3.42912,1.00016,3.572,12.39,-0.41,12.39678184
08/06/2019 08:00,14.84056,4.94808,15.64371173,3.49056,1.01808,3.636,11.35,3.93,12.0111365,13.7,-1.46,13.77757598,3.49056,1.01808,3.636,13.7,-1.46,13.77757598
08/06/2019 08:30,16.20416,4.64288,16.85618984,3.64416,1.06288,3.796,12.56,3.58,13.06024502,14.94,-2.08,15.08409759,3.64416,1.06288,3.796,14.94,-2.08,15.08409759
08/06/2019 09:00,17.02448,4.29464,17.55781456,3.68448,1.07464,3.838,13.34,3.22,13.72311918,16.26,-2.41,16.43763061,3.68448,1.07464,3.838,16.26,-2.41,16.43763061
08/06/2019 09:30,17.65368,4.00024,18.10122475,3.70368,1.08024,3.858,13.95,2.92,14.25232963,16.95,-2.76,17.1732379,3.70368,1.08024,3.858,16.95,-2.76,17.1732379
08/06/2019 10:00,18.12944,3.88192,18.54038558,3.70944,1.08192,3.864,14.42,2.8,14.68932946,17.37,-2.76,17.58790778,3.70944,1.08192,3.864,17.37,-2.76,17.58790778
08/06/2019 10:30,18.18104,3.88822,18.59216153,3.73104,1.08822,3.8865,14.45,2.8,14.71878052,17.53,-2.76,17.7459432,3.73104,1.08822,3.8865,17.53,-2.76,17.7459432
08/06/2019 11:00,18.20792,3.89606,18.62008685,3.75792,1.09606,3.9145,14.45,2.8,14.71878052,17.53,-2.82,17.75537383,3.75792,1.09606,3.9145,17.53,-2.82,17.75537383
08/06/2019 11:30,17.90808,3.90194,18.32824228,3.77808,1.10194,3.9355,14.13,2.8,14.40475269,17.23,-2.75,17.44807726,3.77808,1.10194,3.9355,17.23,-2.75,17.44807726
08/06/2019 12:00,17.69448,4.04214,18.15030353,3.74448,1.09214,3.9005,13.95,2.95,14.25850623,17,-2.45,17.17563681,3.74448,1.09214,3.9005,17,-2.45,17.17563681
08/06/2019 12:30,17.6204,4.2672,18.12974054,3.5904,1.0472,3.74,14.03,3.22,14.39476641,17.11,-2.41,17.27889464,3.5904,1.0472,3.74,17.11,-2.41,17.27889464
08/06/2019 13:00,17.65112,4.25866,18.15759407,3.56112,1.03866,3.7095,14.09,3.22,14.45325223,17.23,-2.41,17.39772974,3.56112,1.03866,3.7095,17.23,-2.41,17.39772974
08/06/2019 13:30,17.52152,4.22086,18.02274458,3.43152,1.00086,3.5745,14.09,3.22,14.45325223,16.92,-2.3,17.07560833,3.43152,1.00086,3.5745,16.92,-2.3,17.07560833
08/06/2019 14:00,17.30784,1.00562,17.33702965,3.44784,1.00562,3.5915,13.86,0,13.86,16.23,0,16.23,3.44784,1.00562,3.5915,16.23,0,16.23
08/06/2019 14:30,17.02776,1.09018,17.06262298,3.73776,1.09018,3.8935,13.29,0,13.29,15.66,0,15.66,3.73776,1.09018,3.8935,15.66,0,15.66
08/06/2019 15:00,16.48464,1.09802,16.52116836,3.76464,1.09802,3.9215,12.72,0,12.72,15,0,15,3.76464,1.09802,3.9215,15,0,15
08/06/2019 15:30,16.2832,5.0901,17.06023799,3.7032,1.0801,3.8575,12.58,4.01,13.2036548,15.48,-2.02,15.61123954,3.7032,1.0801,3.8575,15.48,-2.02,15.61123954
08/06/2019 16:00,16.59752,1.08136,16.63270903,3.70752,1.08136,3.862,12.89,0,12.89,15.22,0,15.22,3.70752,1.08136,3.862,15.22,0,15.22
08/06/2019 16:30,16.46312,1.04216,16.49607279,3.57312,1.04216,3.722,12.89,0,12.89,15.01,0,15.01,3.57312,1.04216,3.722,15.01,0,15.01
08/06/2019 17:00,16.74456,1.02508,16.77590768,3.51456,1.02508,3.661,13.23,0,13.23,15.43,0,15.43,3.51456,1.02508,3.661,15.43,0,15.43
08/06/2019 17:30,17.18488,4.55434,17.77813583,3.37488,0.98434,3.5155,13.81,3.57,14.2639756,16.07,-2.06,16.20149684,3.37488,0.98434,3.5155,16.07,-2.06,16.20149684
08/06/2019 18:00,17.10552,4.54036,17.69784403,3.15552,0.92036,3.287,13.95,3.62,14.41204011,16.89,-2.02,17.01036449,3.15552,0.92036,3.287,16.89,-2.02,17.01036449
08/06/2019 18:30,16.80104,4.51572,17.39731796,3.07104,0.89572,3.199,13.73,3.62,14.19920068,16.8,-2.02,16.9210047,3.07104,0.89572,3.199,16.8,-2.02,16.9210047
08/06/2019 19:00,16.5928,4.5104,17.1949039,3.0528,0.8904,3.18,13.54,3.62,14.01556278,16.47,-2.02,16.59341134,3.0528,0.8904,3.18,16.47,-2.02,16.59341134
08/06/2019 19:30,16.23272,4.59996,16.8718947,2.98272,0.86996,3.107,13.25,3.73,13.76500636,16.15,-1.9,16.26138063,2.98272,0.86996,3.107,16.15,-1.9,16.26138063
08/06/2019 20:00,15.64816,4.83988,16.37954059,2.94816,0.85988,3.071,12.7,3.98,13.30903453,15.52,-1.68,15.61066302,2.94816,0.85988,3.071,15.52,-1.68,15.61066302
08/06/2019 20:30,15.1172,4.8621,15.87985366,2.8872,0.8421,3.0075,12.23,4.02,12.8737446,15.01,-1.61,15.09609883,2.8872,0.8421,3.0075,15.01,-1.61,15.09609883
08/06/2019 21:00,14.90608,4.87344,15.68252653,2.92608,0.85344,3.048,11.98,4.02,12.63648685,14.26,0.57,14.27138746,2.92608,0.85344,3.048,14.26,0.57,14.27138746
08/06/2019 21:30,14.98336,0.85848,15.0079334,2.94336,0.85848,3.066,12.04,0,12.04,14.07,1.71,14.17353167,2.94336,0.85848,3.066,14.07,1.71,14.17353167
08/06/2019 22:00,14.98336,2.46848,15.18533735,2.94336,0.85848,3.066,12.04,1.61,12.14716839,14.07,1.75,14.17841317,2.94336,0.85848,3.066,14.07,1.75,14.17841317
08/06/2019 22:30,14.34952,5.15736,15.24818305,2.93952,0.85736,3.062,11.41,4.3,12.19336295,13.88,1.84,14.0014285,2.93952,0.85736,3.062,13.88,1.84,14.0014285
08/06/2019 23:00,13.4812,5.6966,14.63536829,2.9712,0.8666,3.095,10.51,4.83,11.5667195,13.12,0,13.12,2.9712,0.8666,3.095,13.12,0,13.12
08/06/2019 23:30,12.80848,4.98164,13.74314,2.98848,0.87164,3.113,9.82,4.11,10.64539807,12.2,2.41,12.43575892,2.98848,0.87164,3.113,12.2,2.41,12.43575892
09/06/2019 00:00,12.27264,2.49452,12.52359064,3.03264,0.88452,3.159,9.24,1.61,9.379216385,10.95,2.41,11.21207385,3.03264,0.88452,3.159,10.95,2.41,11.21207385
09/06/2019 00:30,11.576,2.478,11.83825409,2.976,0.868,3.1,8.6,1.61,8.749405694,10.25,2.41,10.52951091,2.976,0.868,3.1,10.25,2.41,10.52951091
09/06/2019 01:00,10.96848,3.72164,11.58266626,2.98848,0.87164,3.113,7.98,2.85,8.473659186,9.73,2.67,10.0896878,2.98848,0.87164,3.113,9.73,2.67,10.0896878
09/06/2019 01:30,10.58432,6.07876,12.20570166,2.94432,0.85876,3.067,7.64,5.22,9.252999514,9.73,0,9.73,2.94432,0.85876,3.067,9.73,0,9.73
09/06/2019 02:00,10.58048,6.07764,12.201814,2.94048,0.85764,3.063,7.64,5.22,9.252999514,9.92,0,9.92,2.94048,0.85764,3.063,9.92,0,9.92
09/06/2019 02:30,10.51512,6.07316,12.1429412,2.92512,0.85316,3.047,7.59,5.22,9.21175879,9.63,0,9.63,2.92512,0.85316,3.047,9.63,0,9.63
09/06/2019 03:00,10.26296,5.92128,11.8486246,2.95296,0.86128,3.076,7.31,5.06,8.890427436,9.41,2.82,9.823466801,2.95296,0.86128,3.076,9.41,2.82,9.823466801
09/06/2019 03:30,10.40752,2.88136,10.79901421,2.98752,0.87136,3.112,7.42,2.01,7.687424796,8.84,2.73,9.251945741,2.98752,0.87136,3.112,8.84,2.73,9.251945741
09/06/2019 04:00,10.25232,2.88276,10.64990003,2.99232,0.87276,3.117,7.26,2.01,7.533106929,8.84,2.73,9.251945741,2.99232,0.87276,3.117,8.84,2.73,9.251945741
09/06/2019 04:30,10.26864,2.88752,10.66689923,3.00864,0.87752,3.134,7.26,2.01,7.533106929,8.76,2.81,9.199657602,3.00864,0.87752,3.134,8.76,2.81,9.199657602
09/06/2019 05:00,10.22288,2.88584,10.62239841,3.00288,0.87584,3.128,7.22,2.01,7.494564697,8.45,2.81,8.904976137,3.00288,0.87584,3.128,8.45,2.81,8.904976137
09/06/2019 05:30,10.19024,2.87632,10.58839969,2.97024,0.86632,3.094,7.22,2.01,7.494564697,8.5,2.81,8.952435423,2.97024,0.86632,3.094,8.5,2.81,8.952435423
09/06/2019 06:00,10.21776,2.83268,10.60314554,2.95776,0.86268,3.081,7.26,1.97,7.522532818,8.68,2.81,9.123513578,2.95776,0.86268,3.081,8.68,2.81,9.123513578
09/06/2019 06:30,10.67576,2.58918,10.98524941,2.94576,0.85918,3.0685,7.73,1.73,7.921224653,9.2,2.81,9.619568597,2.94576,0.85918,3.0685,9.2,2.81,9.619568597
09/06/2019 07:00,11.12104,2.50072,11.39873375,2.95104,0.86072,3.074,8.17,1.64,8.332976659,9.64,2.57,9.97669785,2.95104,0.86072,3.074,9.64,2.57,9.97669785
09/06/2019 07:30,11.75304,2.52172,12.02052499,3.02304,0.88172,3.149,8.73,1.64,8.88270792,10.27,2.41,10.54898099,3.02304,0.88172,3.149,10.27,2.41,10.54898099
09/06/2019 08:00,12.09256,5.37908,13.23497295,3.08256,0.89908,3.211,9.01,4.48,10.06233074,11.25,0,11.25,3.08256,0.89908,3.211,11.25,0,11.25
09/06/2019 08:30,13.20816,5.34988,14.25049847,3.18816,0.92988,3.321,10.02,4.42,10.9515661,12.05,1.61,12.15708024,3.18816,0.92988,3.321,12.05,1.61,12.15708024
09/06/2019 09:00,14.3404,4.9797,15.18039803,3.2904,0.9597,3.4275,11.05,4.02,11.75852457,13.04,0.25,13.04239625,3.2904,0.9597,3.4275,13.04,0.25,13.04239625
09/06/2019 09:30,14.84064,4.98852,15.65662567,3.32064,0.96852,3.459,11.52,4.02,12.20126223,14.08,-2.01,14.22274587,3.32064,0.96852,3.459,14.08,-2.01,14.22274587
09/06/2019 10:00,15.19688,4.93284,15.97742383,3.50688,1.02284,3.653,11.69,3.91,12.32656481,14.28,-2.08,14.43068952,3.50688,1.02284,3.653,14.28,-2.08,14.43068952
09/06/2019 10:30,15.37776,4.57518,16.04393264,3.37776,0.98518,3.5185,12,3.59,12.52549799,14.64,-2.08,14.78702134,3.37776,0.98518,3.5185,14.64,-2.08,14.78702134
09/06/2019 11:00,15.7472,4.5546,16.39264131,3.5472,1.0346,3.695,12.2,3.52,12.69765333,14.88,-2.37,15.06755786,3.5472,1.0346,3.695,14.88,-2.37,15.06755786
09/06/2019 11:30,15.60496,4.54228,16.25260238,3.50496,1.02228,3.651,12.1,3.52,12.60160307,14.81,-2.37,14.99843325,3.50496,1.02228,3.651,14.81,-2.37,14.99843325
09/06/2019 12:00,15.71184,4.61512,16.37562972,3.41184,0.99512,3.554,12.3,3.62,12.82163796,15.04,-2.26,15.20885269,3.41184,0.99512,3.554,15.04,-2.26,15.20885269
09/06/2019 12:30,15.75392,4.60656,16.41360382,3.55392,1.03656,3.702,12.2,3.57,12.71160493,14.89,-2.39,15.08059017,3.55392,1.03656,3.702,14.89,-2.39,15.08059017
09/06/2019 13:00,15.342,4.6385,16.02787092,3.492,1.0185,3.6375,11.85,3.62,12.39059724,14.52,-2.27,14.6963703,3.492,1.0185,3.6375,14.52,-2.27,14.6963703
09/06/2019 13:30,15.04488,4.63934,15.74394772,3.49488,1.01934,3.6405,11.55,3.62,12.10400347,14.19,-2.02,14.3330562,3.49488,1.01934,3.6405,14.19,-2.02,14.3330562
09/06/2019 14:00,14.87136,4.64998,15.58138833,3.53136,1.02998,3.6785,11.34,3.62,11.90378091,14.03,-2.02,14.17467107,3.53136,1.02998,3.6785,14.03,-2.02,14.17467107
09/06/2019 14:30,14.66104,4.60322,15.36670844,3.37104,0.98322,3.5115,11.29,3.62,11.85615874,13.94,-2.02,14.08559548,3.37104,0.98322,3.5115,13.94,-2.02,14.08559548
09/06/2019 15:00,14.51184,4.62762,15.23182087,3.35184,0.97762,3.4915,11.16,3.65,11.74172475,13.8,-1.93,13.93430658,3.35184,0.97762,3.4915,13.8,-1.93,13.93430658
09/06/2019 15:30,14.71224,4.60732,15.41678966,3.28224,0.95732,3.419,11.43,3.65,11.99864159,14.1,-1.93,14.23147568,3.28224,0.95732,3.419,14.1,-1.93,14.23147568
09/06/2019 16:00,14.88352,4.60186,15.5787125,3.26352,0.95186,3.3995,11.62,3.65,12.17977422,14.29,-1.82,14.405433,3.26352,0.95186,3.3995,14.29,-1.82,14.405433
09/06/2019 16:30,15.18864,4.56252,15.85911012,3.12864,0.91252,3.259,12.06,3.65,12.60024206,14.79,-1.71,14.88852578,3.12864,0.91252,3.259,14.79,-1.71,14.88852578
09/06/2019 17:00,15.5368,4.5349,16.18510032,3.1368,0.9149,3.2675,12.4,3.62,12.9176004,15.16,-1.95,15.28489778,3.1368,0.9149,3.2675,15.16,-1.95,15.28489778
09/06/2019 17:30,15.93776,4.55268,16.57525532,3.19776,0.93268,3.331,12.74,3.62,13.24431954,15.5,-1.85,15.61001281,3.19776,0.93268,3.331,15.5,-1.85,15.61001281
09/06/2019 18:00,16.13216,4.59938,16.77500768,3.15216,0.91938,3.2835,12.98,3.68,13.49158256,15.73,-1.93,15.84795886,3.15216,0.91938,3.2835,15.73,-1.93,15.84795886
09/06/2019 18:30,16.20776,4.54268,16.83233275,2.95776,0.86268,3.081,13.25,3.68,13.75154173,15.79,-1.6,15.87085694,2.95776,0.86268,3.081,15.79,-1.6,15.87085694
09/06/2019 19:00,16.34736,0.86548,16.37025457,2.96736,0.86548,3.091,13.38,0,13.38,15.46,1.61,15.5436064,2.96736,0.86548,3.091,15.46,1.61,15.5436064
09/06/2019 19:30,16.66656,0.88858,16.69023058,3.04656,0.88858,3.1735,13.62,0,13.62,15.67,0,15.67,3.04656,0.88858,3.1735,15.67,0,15.67
09/06/2019 20:00,16.23208,0.86394,16.25505501,2.96208,0.86394,3.0855,13.27,0,13.27,15.41,1.61,15.49387621,2.96208,0.86394,3.0855,15.41,1.61,15.49387621
09/06/2019 20:30,16.05216,0.93688,16.07947713,3.21216,0.93688,3.346,12.84,0,12.84,14.92,1.61,15.00661521,3.21216,0.93688,3.346,14.92,1.61,15.00661521
09/06/2019 21:00,15.4,0.8575,15.4238551,2.94,0.8575,3.0625,12.46,0,12.46,14.56,1.61,14.64874397,2.94,0.8575,3.0625,14.56,1.61,14.64874397
09/06/2019 21:30,15.12112,0.84616,15.14477655,2.90112,0.84616,3.022,12.22,0,12.22,14.3,1.65,14.39487756,2.90112,0.84616,3.022,14.3,1.65,14.39487756
09/06/2019 22:00,15.10096,0.84028,15.12432026,2.88096,0.84028,3.001,12.22,0,12.22,14.3,1.62,14.3914697,2.88096,0.84028,3.001,14.3,1.62,14.3914697
09/06/2019 22:30,14.65568,0.85624,14.68067107,2.93568,0.85624,3.058,11.72,0,11.72,13.71,1.76,13.82250701,2.93568,0.85624,3.058,13.71,1.76,13.82250701
09/06/2019 23:00,13.50944,4.51692,14.24456161,2.86944,0.83692,2.989,10.64,3.68,11.25841907,12.77,1.88,12.90764502,2.86944,0.83692,2.989,12.77,1.88,12.90764502
09/06/2019 23:30,12.34848,3.68664,12.88705835,2.86848,0.83664,2.988,9.48,2.85,9.899136326,11.46,2.36,11.70047862,2.86848,0.83664,2.988,11.46,2.36,11.70047862
10/06/2019 00:00,11.35192,5.66056,12.68495279,2.88192,0.84056,3.002,8.47,4.82,9.745424567,10.73,0,10.73,2.88192,0.84056,3.002,10.73,0,10.73
10/06/2019 00:30,10.67464,5.65552,12.08026679,2.86464,0.83552,2.984,7.81,4.82,9.177608621,10.01,0,10.01,2.86464,0.83552,2.984,10.01,0,10.01
10/06/2019 01:00,10.42712,5.65916,11.86384943,2.87712,0.83916,2.997,7.55,4.82,8.957393594,9.65,0,9.65,2.87712,0.83916,2.997,9.65,0,9.65
10/06/2019 01:30,10.25288,5.66084,11.71181702,2.88288,0.84084,3.003,7.37,4.82,8.806208038,9.65,0,9.65,2.88288,0.84084,3.003,9.65,0,9.65
10/06/2019 02:00,10.4948,5.6614,11.92444032,2.8848,0.8414,3.005,7.61,4.82,9.008024201,9.65,0,9.65,2.8848,0.8414,3.005,9.65,0,9.65
10/06/2019 02:30,10.27384,5.66112,11.73030554,2.88384,0.84112,3.004,7.39,4.82,8.82295302,9.56,0,9.56,2.88384,0.84112,3.004,9.56,0,9.56
10/06/2019 03:00,10.14016,5.66588,11.61572387,2.90016,0.84588,3.021,7.24,4.82,8.697700846,9.25,0,9.25,2.90016,0.84588,3.021,9.25,0,9.25
10/06/2019 03:30,10.06,5.71,11.56752783,2.88,0.84,3,7.18,4.87,8.675788149,9.25,0,9.25,2.88,0.84,3,9.25,0,9.25
10/06/2019 04:00,10,5.71,11.51538536,2.88,0.84,3,7.12,4.87,8.626198467,9.25,0,9.25,2.88,0.84,3,9.25,0,9.25
10/06/2019 04:30,10.1492,5.6756,11.62835741,2.8992,0.8456,3.02,7.25,4.83,8.711567023,9.36,0,9.36,2.8992,0.8456,3.02,9.36,0,9.36
10/06/2019 05:00,10.14632,5.67476,11.62543378,2.89632,0.84476,3.017,7.25,4.83,8.711567023,9.29,0,9.29,2.89632,0.84476,3.017,9.29,0,9.29
10/06/2019 05:30,10.602,5.6735,12.02460005,2.892,0.8435,3.0125,7.71,4.83,9.097966806,9.9,0,9.9,2.892,0.8435,3.0125,9.9,0,9.9
10/06/2019 06:00,11.36584,5.50462,12.62866423,2.89584,0.84462,3.0165,8.47,4.66,9.66729021,10.65,0,10.65,2.89584,0.84462,3.0165,10.65,0,10.65
10/06/2019 06:30,13.30224,4.96232,14.19768322,2.92224,0.85232,3.044,10.38,4.11,11.16407184,12.74,-1.28,12.80413996,2.92224,0.85232,3.044,12.74,-1.28,12.80413996
10/06/2019 07:00,15.29584,4.48212,15.93901255,2.95584,0.86212,3.079,12.34,3.62,12.86001555,14.9,-2.12,15.05006312,2.95584,0.86212,3.079,14.9,-2.12,15.05006312
10/06/2019 07:30,16.97272,3.44996,17.31979931,2.98272,0.86996,3.107,13.99,2.58,14.22590946,16.88,-2.78,17.10739022,2.98272,0.86996,3.107,16.88,-2.78,17.10739022
10/06/2019 08:00,18.19632,3.00976,18.44355489,3.01632,0.87976,3.142,15.18,2.13,15.32870836,18.28,-3.38,18.58985745,3.01632,0.87976,3.142,18.28,-3.38,18.58985745
10/06/2019 08:30,18.86576,2.49668,19.03024728,3.00576,0.87668,3.131,15.86,1.62,15.94252176,19.07,-3.85,19.45475263,3.00576,0.87668,3.131,19.07,-3.85,19.45475263
10/06/2019 09:00,19.33952,1.86236,19.42898398,3.05952,0.89236,3.187,16.28,0.97,16.30887182,19.33,-3.68,19.67717713,3.05952,0.89236,3.187,19.33,-3.68,19.67717713
10/06/2019 09:30,20.30352,-0.71064,20.31595269,3.08352,0.89936,3.212,17.22,-1.61,17.29510046,19.85,-1.61,19.91518516,3.08352,0.89936,3.212,19.85,-1.61,19.91518516
10/06/2019 10:00,20.1488,-0.6916,20.16066596,3.1488,0.9184,3.28,17,-1.61,17.07606805,19.67,-1.61,19.73577969,3.1488,0.9184,3.28,19.67,-1.61,19.73577969
10/06/2019 10:30,20.81216,0.63188,20.82175008,3.09216,0.90188,3.221,17.72,-0.27,17.72205688,20.8,-3.59,21.10753657,3.09216,0.90188,3.221,20.8,-3.59,21.10753657
10/06/2019 11:00,20.88976,2.73868,21.06851777,2.90976,0.84868,3.031,17.98,1.89,18.07906248,33.66,-4.46,33.95419267,2.90976,0.84868,3.031,33.66,-4.46,33.95419267
10/06/2019 11:30,2.808,0.819,2.925,2.808,0.819,2.925,0,0,0,39.91,-3.83,40.09335356,2.808,0.819,2.925,39.91,-3.83,40.09335356
10/06/2019 12:00,2.98656,0.87108,3.111,2.98656,0.87108,3.111,0,0,0,39.6,-3.83,39.78478227,2.98656,0.87108,3.111,39.6,-3.83,39.78478227
10/06/2019 12:30,3.07008,0.89544,3.198,3.07008,0.89544,3.198,0,0,0,39.6,-3.67,39.76969826,3.07008,0.89544,3.198,39.6,-3.67,39.76969826
10/06/2019 13:00,3.0696,0.8953,3.1975,3.0696,0.8953,3.1975,0,0,0,39.13,-3.09,39.25181524,3.0696,0.8953,3.1975,39.13,-3.09,39.25181524
10/06/2019 13:30,3.21024,0.93632,3.344,3.21024,0.93632,3.344,0,0,0,38.5,-3.04,38.61983428,3.21024,0.93632,3.344,38.5,-3.04,38.61983428
10/06/2019 14:00,3.27552,0.95536,3.412,3.27552,0.95536,3.412,0,0,0,37.84,-3.16,37.97171579,3.27552,0.95536,3.412,37.84,-3.16,37.97171579
10/06/2019 14:30,3.36384,0.98112,3.504,3.36384,0.98112,3.504,0,0,0,37.64,-3.22,37.77748006,3.36384,0.98112,3.504,37.64,-3.22,37.77748006
10/06/2019 15:00,3.36384,0.98112,3.504,3.36384,0.98112,3.504,0,0,0,36.7,-3.09,36.82985338,3.36384,0.98112,3.504,36.7,-3.09,36.82985338
10/06/2019 15:30,3.55728,1.03754,3.7055,3.55728,1.03754,3.7055,0,0,0,36.65,-2.74,36.7522802,3.55728,1.03754,3.7055,36.65,-2.74,36.7522802
10/06/2019 16:00,3.40992,0.99456,3.552,3.40992,0.99456,3.552,0,0,0,38.51,-2.62,38.59902201,3.40992,0.99456,3.552,38.51,-2.62,38.59902201
10/06/2019 16:30,3.26016,0.95088,3.396,3.26016,0.95088,3.396,0,0,0,39,-2.05,39.05384104,3.26016,0.95088,3.396,39,-2.05,39.05384104
10/06/2019 17:00,3.37632,0.98476,3.517,3.37632,0.98476,3.517,0,0,0,39.36,-1.81,39.40159515,3.37632,0.98476,3.517,39.36,-1.81,39.40159515
10/06/2019 17:30,3.44064,1.00352,3.584,3.44064,1.00352,3.584,0,0,0,39.36,-1.61,39.39291434,3.44064,1.00352,3.584,39.36,-1.61,39.39291434
10/06/2019 18:00,3.44448,1.00464,3.588,3.44448,1.00464,3.588,0,0,0,39.43,0,39.43,3.44448,1.00464,3.588,39.43,0,39.43
10/06/2019 18:30,3.49152,1.01836,3.637,3.49152,1.01836,3.637,0,0,0,38.72,0,38.72,3.49152,1.01836,3.637,38.72,0,38.72
10/06/2019 19:00,3.50592,1.02256,3.652,3.50592,1.02256,3.652,0,0,0,38.28,0,38.28,3.50592,1.02256,3.652,38.28,0,38.28
10/06/2019 19:30,3.55584,1.03712,3.704,3.55584,1.03712,3.704,0,0,0,37.16,0,37.16,3.55584,1.03712,3.704,37.16,0,37.16
10/06/2019 20:00,3.55776,1.03768,3.706,3.55776,1.03768,3.706,0,0,0,35.81,0,35.81,3.55776,1.03768,3.706,35.81,0,35.81
10/06/2019 20:30,3.50496,1.02228,3.651,3.50496,1.02228,3.651,0,0,0,34.3,0,34.3,3.50496,1.02228,3.651,34.3,0,34.3
10/06/2019 21:00,3.52608,1.02844,3.673,3.52608,1.02844,3.673,0,0,0,32.96,1.61,32.99929848,3.52608,1.02844,3.673,32.96,1.61,32.99929848
10/06/2019 21:30,3.5712,1.0416,3.72,3.5712,1.0416,3.72,0,0,0,31.81,1.66,31.85328398,3.5712,1.0416,3.72,31.81,1.66,31.85328398
10/06/2019 22:00,3.504,1.022,3.65,3.504,1.022,3.65,0,0,0,30.3,1.88,30.35826741,3.504,1.022,3.65,30.3,1.88,30.35826741
10/06/2019 22:30,3.43872,1.00296,3.582,3.43872,1.00296,3.582,0,0,0,28.31,2.33,28.40572125,3.43872,1.00296,3.582,28.31,2.33,28.40572125
10/06/2019 23:00,3.49248,1.01864,3.638,3.49248,1.01864,3.638,0,0,0,25.48,2.79,25.63229408,3.49248,1.01864,3.638,25.48,2.79,25.63229408
10/06/2019 23:30,3.60192,1.05056,3.752,3.60192,1.05056,3.752,0,0,0,22.73,3.17,22.94998475,3.60192,1.05056,3.752,22.73,3.17,22.94998475
11/06/2019 00:00,3.57984,1.04412,3.729,3.57984,1.04412,3.729,0,0,0,21.1,3.22,21.34428261,3.57984,1.04412,3.729,21.1,3.22,21.34428261
11/06/2019 00:30,3.61152,1.05336,3.762,3.61152,1.05336,3.762,0,0,0,19.93,3.42,20.22130807,3.61152,1.05336,3.762,19.93,3.42,20.22130807
11/06/2019 01:00,3.62496,1.05728,3.776,3.62496,1.05728,3.776,0,0,0,19.15,3.37,19.44426394,3.62496,1.05728,3.776,19.15,3.37,19.44426394
11/06/2019 01:30,3.61152,1.05336,3.762,3.61152,1.05336,3.762,0,0,0,19.01,3.51,19.33132691,3.61152,1.05336,3.762,19.01,3.51,19.33132691
