Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/06/2019 02:00,3.64512,1.06316,3.797,3.64512,1.06316,3.797,0,0,0,19.44,3.29,19.71643223,3.64512,1.06316,3.797,19.44,3.29,19.71643223
11/06/2019 02:30,3.61536,1.05448,3.766,3.61536,1.05448,3.766,0,0,0,19.27,3.33,19.55560789,3.61536,1.05448,3.766,19.27,3.33,19.55560789
11/06/2019 03:00,3.65376,1.06568,3.806,3.65376,1.06568,3.806,0,0,0,18.89,3.44,19.20066926,3.65376,1.06568,3.806,18.89,3.44,19.20066926
11/06/2019 03:30,3.64896,1.06428,3.801,3.64896,1.06428,3.801,0,0,0,18.77,3.38,19.07189818,3.64896,1.06428,3.801,18.77,3.38,19.07189818
11/06/2019 04:00,3.6096,1.0528,3.76,3.6096,1.0528,3.76,0,0,0,18.62,3.44,18.93509968,3.6096,1.0528,3.76,18.62,3.44,18.93509968
11/06/2019 04:30,3.62112,1.05616,3.772,3.62112,1.05616,3.772,0,0,0,19.03,3.39,19.32958872,3.62112,1.05616,3.772,19.03,3.39,19.32958872
11/06/2019 05:00,3.62688,1.05784,3.778,3.62688,1.05784,3.778,0,0,0,19.42,3.2,19.68187999,3.62688,1.05784,3.778,19.42,3.2,19.68187999
11/06/2019 05:30,3.65376,1.06568,3.806,3.65376,1.06568,3.806,0,0,0,20.34,2.9,20.54569541,3.65376,1.06568,3.806,20.34,2.9,20.54569541
11/06/2019 06:00,3.64128,1.06204,3.793,3.64128,1.06204,3.793,0,0,0,21.53,2.77,21.70745955,3.64128,1.06204,3.793,21.53,2.77,21.70745955
11/06/2019 06:30,3.65088,1.06484,3.803,3.65088,1.06484,3.803,0,0,0,26.03,1.73,26.08742609,3.65088,1.06484,3.803,26.03,1.73,26.08742609
11/06/2019 07:00,3.6048,1.0514,3.755,3.6048,1.0514,3.755,0,0,0,30.57,0,30.57,3.6048,1.0514,3.755,30.57,0,30.57
11/06/2019 07:30,3.61632,1.05476,3.767,3.61632,1.05476,3.767,0,0,0,35.13,-1.61,35.16687362,3.61632,1.05476,3.767,35.13,-1.61,35.16687362
11/06/2019 08:00,3.5952,1.0486,3.745,3.5952,1.0486,3.745,0,0,0,37.55,-2.27,37.61855127,3.5952,1.0486,3.745,37.55,-2.27,37.61855127
11/06/2019 08:30,3.57984,1.04412,3.729,3.57984,1.04412,3.729,0,0,0,38.95,-3.04,39.06845403,3.57984,1.04412,3.729,38.95,-3.04,39.06845403
11/06/2019 09:00,3.61056,1.05308,3.761,3.61056,1.05308,3.761,0,0,0,39.9,-3.44,40.04801618,3.61056,1.05308,3.761,39.9,-3.44,40.04801618
11/06/2019 09:30,3.57408,1.04244,3.723,3.57408,1.04244,3.723,0,0,0,41.31,-4.31,41.53422926,3.57408,1.04244,3.723,41.31,-4.31,41.53422926
11/06/2019 10:00,3.54624,1.03432,3.694,3.54624,1.03432,3.694,0,0,0,41.11,-4.03,41.30705751,3.54624,1.03432,3.694,41.11,-4.03,41.30705751
11/06/2019 10:30,3.58944,1.04692,3.739,3.58944,1.04692,3.739,0,0,0,41.18,-3.83,41.35772358,3.58944,1.04692,3.739,41.18,-3.83,41.35772358
11/06/2019 11:00,3.6336,1.0598,3.785,3.6336,1.0598,3.785,0,0,0,41.82,-4.2,42.03037473,3.6336,1.0598,3.785,41.82,-4.2,42.03037473
11/06/2019 11:30,3.26112,0.95116,3.397,3.26112,0.95116,3.397,0,0,0,42.09,-4.32,42.31111556,3.26112,0.95116,3.397,42.09,-4.32,42.31111556
11/06/2019 12:00,2.1504,0.6272,2.24,2.1504,0.6272,2.24,0,0,0,43.33,-4.59,43.57243395,2.1504,0.6272,2.24,43.33,-4.59,43.57243395
11/06/2019 12:30,2.064,0.602,2.15,2.064,0.602,2.15,0,0,0,43.74,-4.53,43.97395252,2.064,0.602,2.15,43.74,-4.53,43.97395252
11/06/2019 13:00,3.15456,0.92008,3.286,3.15456,0.92008,3.286,0,0,0,42.27,-4.05,42.46357733,3.15456,0.92008,3.286,42.27,-4.05,42.46357733
11/06/2019 13:30,3.18816,0.92988,3.321,3.18816,0.92988,3.321,0,0,0,41.78,-3.8,41.95245404,3.18816,0.92988,3.321,41.78,-3.8,41.95245404
11/06/2019 14:00,3.3888,0.9884,3.53,3.3888,0.9884,3.53,0,0,0,41.27,-4,41.46339229,3.3888,0.9884,3.53,41.27,-4,41.46339229
11/06/2019 14:30,3.63456,1.06008,3.786,3.63456,1.06008,3.786,0,0,0,40.07,-3.5,40.22256705,3.63456,1.06008,3.786,40.07,-3.5,40.22256705
11/06/2019 15:00,3.6768,1.0724,3.83,3.6768,1.0724,3.83,0,0,0,40.16,-3.72,40.33192284,3.6768,1.0724,3.83,40.16,-3.72,40.33192284
11/06/2019 15:30,3.56544,1.03992,3.714,3.56544,1.03992,3.714,0,0,0,40.46,-3.69,40.62791774,3.56544,1.03992,3.714,40.46,-3.69,40.62791774
11/06/2019 16:00,3.4176,0.9968,3.56,3.4176,0.9968,3.56,0,0,0,41.52,-3.61,41.67664214,3.4176,0.9968,3.56,41.52,-3.61,41.67664214
11/06/2019 16:30,3.4032,0.9926,3.545,3.4032,0.9926,3.545,0,0,0,42.5,-3.58,42.65051465,3.4032,0.9926,3.545,42.5,-3.58,42.65051465
11/06/2019 17:00,3.4992,1.0206,3.645,3.4992,1.0206,3.645,0,0,0,42.87,-3.19,42.98852172,3.4992,1.0206,3.645,42.87,-3.19,42.98852172
11/06/2019 17:30,3.39744,0.99092,3.539,3.39744,0.99092,3.539,0,0,0,42.91,-2.66,42.99236793,3.39744,0.99092,3.539,42.91,-2.66,42.99236793
11/06/2019 18:00,3.50112,1.02116,3.647,3.50112,1.02116,3.647,0,0,0,42.03,-2.26,42.0907175,3.50112,1.02116,3.647,42.03,-2.26,42.0907175
11/06/2019 18:30,3.39936,0.99148,3.541,3.39936,0.99148,3.541,0,0,0,41.73,-1.92,41.77414631,3.39936,0.99148,3.541,41.73,-1.92,41.77414631
11/06/2019 19:00,3.31104,0.96572,3.449,3.31104,0.96572,3.449,0,0,0,41.27,-1.63,41.3021767,3.31104,0.96572,3.449,41.27,-1.63,41.3021767
11/06/2019 19:30,3.43488,1.00184,3.578,3.43488,1.00184,3.578,0,0,0,39.68,-1.63,39.71346497,3.43488,1.00184,3.578,39.68,-1.63,39.71346497
11/06/2019 20:00,3.43296,1.00128,3.576,3.43296,1.00128,3.576,0,0,0,38.02,-1.63,38.05492478,3.43296,1.00128,3.576,38.02,-1.63,38.05492478
11/06/2019 20:30,3.35616,0.97888,3.496,3.35616,0.97888,3.496,0,0,0,36.14,0,36.14,3.35616,0.97888,3.496,36.14,0,36.14
11/06/2019 21:00,3.22176,0.93968,3.356,3.22176,0.93968,3.356,0,0,0,35.28,0,35.28,3.22176,0.93968,3.356,35.28,0,35.28
11/06/2019 21:30,3.10272,0.90496,3.232,3.10272,0.90496,3.232,0,0,0,34.12,0,34.12,3.10272,0.90496,3.232,34.12,0,34.12
11/06/2019 22:00,3.02976,0.88368,3.156,3.02976,0.88368,3.156,0,0,0,32.73,1.62,32.77006713,3.02976,0.88368,3.156,32.73,1.62,32.77006713
11/06/2019 22:30,3.0912,0.9016,3.22,3.0912,0.9016,3.22,0,0,0,30.16,1.69,30.20731203,3.0912,0.9016,3.22,30.16,1.69,30.20731203
11/06/2019 23:00,3.1296,0.9128,3.26,3.1296,0.9128,3.26,0,0,0,27.32,2.17,27.40604495,3.1296,0.9128,3.26,27.32,2.17,27.40604495
11/06/2019 23:30,3.06336,0.89348,3.191,3.06336,0.89348,3.191,0,0,0,24.75,2.68,24.89467614,3.06336,0.89348,3.191,24.75,2.68,24.89467614
12/06/2019 00:00,3.0912,0.9016,3.22,3.0912,0.9016,3.22,0,0,0,22.83,3.01,23.02757043,3.0912,0.9016,3.22,22.83,3.01,23.02757043
12/06/2019 00:30,3.0192,0.8806,3.145,3.0192,0.8806,3.145,0,0,0,21.34,3.22,21.58156621,3.0192,0.8806,3.145,21.34,3.22,21.58156621
12/06/2019 01:00,3.10848,0.90664,3.238,3.10848,0.90664,3.238,0,0,0,20.49,3.35,20.76204711,3.10848,0.90664,3.238,20.49,3.35,20.76204711
12/06/2019 01:30,3.048,0.889,3.175,3.048,0.889,3.175,0,0,0,20.49,3.53,20.79184936,3.048,0.889,3.175,20.49,3.53,20.79184936
12/06/2019 02:00,3.01248,0.87864,3.138,3.01248,0.87864,3.138,0,0,0,21.24,3.22,21.48269071,3.01248,0.87864,3.138,21.24,3.22,21.48269071
12/06/2019 02:30,3.0192,0.8806,3.145,3.0192,0.8806,3.145,0,0,0,20.99,3.27,21.24318714,3.0192,0.8806,3.145,20.99,3.27,21.24318714
12/06/2019 03:00,3.0144,0.8792,3.14,3.0144,0.8792,3.14,0,0,0,20.66,3.27,20.91718193,3.0144,0.8792,3.14,20.66,3.27,20.91718193
12/06/2019 03:30,2.95584,0.86212,3.079,2.95584,0.86212,3.079,0,0,0,20.51,3.43,20.79483109,2.95584,0.86212,3.079,20.51,3.43,20.79483109
12/06/2019 04:00,2.97984,0.86912,3.104,2.97984,0.86912,3.104,0,0,0,20.22,3.55,20.52926935,2.97984,0.86912,3.104,20.22,3.55,20.52926935
12/06/2019 04:30,2.96352,0.86436,3.087,2.96352,0.86436,3.087,0,0,0,20.45,3.36,20.72419118,2.96352,0.86436,3.087,20.45,3.36,20.72419118
12/06/2019 05:00,2.94336,0.85848,3.066,2.94336,0.85848,3.066,0,0,0,20.45,3.36,20.72419118,2.94336,0.85848,3.066,20.45,3.36,20.72419118
12/06/2019 05:30,2.9568,0.8624,3.08,2.9568,0.8624,3.08,0,0,0,21.24,3.3,21.49482728,2.9568,0.8624,3.08,21.24,3.3,21.49482728
12/06/2019 06:00,2.94912,0.86016,3.072,2.94912,0.86016,3.072,0,0,0,22.72,2.84,22.89681201,2.94912,0.86016,3.072,22.72,2.84,22.89681201
12/06/2019 06:30,2.92992,0.85456,3.052,2.92992,0.85456,3.052,0,0,0,27.54,1.9,27.60546323,2.92992,0.85456,3.052,27.54,1.9,27.60546323
12/06/2019 07:00,2.9712,0.8666,3.095,2.9712,0.8666,3.095,0,0,0,31.79,0,31.79,2.9712,0.8666,3.095,31.79,0,31.79
12/06/2019 07:30,2.93376,0.85568,3.056,2.93376,0.85568,3.056,0,0,0,36.54,-1.64,36.57678499,2.93376,0.85568,3.056,36.54,-1.64,36.57678499
12/06/2019 08:00,2.94048,0.85764,3.063,2.94048,0.85764,3.063,0,0,0,38.35,-1.96,38.40005339,2.94048,0.85764,3.063,38.35,-1.96,38.40005339
12/06/2019 08:30,2.95392,0.86156,3.077,2.95392,0.86156,3.077,0,0,0,39.49,-2.9,39.59633948,2.95392,0.86156,3.077,39.49,-2.9,39.59633948
12/06/2019 09:00,2.93472,0.85596,3.057,2.93472,0.85596,3.057,0,0,0,40.25,-3.49,40.40102226,2.93472,0.85596,3.057,40.25,-3.49,40.40102226
12/06/2019 09:30,2.93184,0.85512,3.054,2.93184,0.85512,3.054,0,0,0,43.01,-4.22,43.2165304,2.93184,0.85512,3.054,43.01,-4.22,43.2165304
12/06/2019 10:00,2.93952,0.85736,3.062,2.93952,0.85736,3.062,0,0,0,43.17,-4.03,43.35769597,2.93952,0.85736,3.062,43.17,-4.03,43.35769597
12/06/2019 10:30,2.96064,0.86352,3.084,2.96064,0.86352,3.084,0,0,0,41.71,-3.49,41.85575468,2.96064,0.86352,3.084,41.71,-3.49,41.85575468
12/06/2019 11:00,2.95872,0.86296,3.082,2.95872,0.86296,3.082,0,0,0,43.1,-4.12,43.29647099,2.95872,0.86296,3.082,43.1,-4.12,43.29647099
12/06/2019 11:30,2.94816,0.85988,3.071,2.94816,0.85988,3.071,0,0,0,41.99,-4.05,42.18486221,2.94816,0.85988,3.071,41.99,-4.05,42.18486221
12/06/2019 12:00,3.00672,0.87696,3.132,3.00672,0.87696,3.132,0,0,0,40.74,-3.87,40.92339795,3.00672,0.87696,3.132,40.74,-3.87,40.92339795
12/06/2019 12:30,3.03072,0.88396,3.157,3.03072,0.88396,3.157,0,0,0,40.83,-3.87,41.0129955,3.03072,0.88396,3.157,40.83,-3.87,41.0129955
12/06/2019 13:00,2.93088,0.85484,3.053,2.93088,0.85484,3.053,0,0,0,40.77,-3.23,40.8977481,2.93088,0.85484,3.053,40.77,-3.23,40.8977481
12/06/2019 13:30,2.90688,0.84784,3.028,2.90688,0.84784,3.028,0,0,0,40.2,-3.23,40.32955368,2.90688,0.84784,3.028,40.2,-3.23,40.32955368
12/06/2019 14:00,2.90304,0.84672,3.024,2.90304,0.84672,3.024,0,0,0,39.98,-3.49,40.13203832,2.90304,0.84672,3.024,39.98,-3.49,40.13203832
12/06/2019 14:30,2.92608,0.85344,3.048,2.92608,0.85344,3.048,0,0,0,39.86,-3.61,40.02313956,2.92608,0.85344,3.048,39.86,-3.61,40.02313956
12/06/2019 15:00,2.97984,0.86912,3.104,2.97984,0.86912,3.104,0,0,0,38.57,-3.43,38.72221326,2.97984,0.86912,3.104,38.57,-3.43,38.72221326
12/06/2019 15:30,3.07392,0.89656,3.202,3.07392,0.89656,3.202,0,0,0,37.44,-3.01,37.56080004,3.07392,0.89656,3.202,37.44,-3.01,37.56080004
12/06/2019 16:00,2.99328,0.87304,3.118,2.99328,0.87304,3.118,0,0,0,38.27,-2.79,38.37156499,2.99328,0.87304,3.118,38.27,-2.79,38.37156499
12/06/2019 16:30,2.90688,0.84784,3.028,2.90688,0.84784,3.028,0,0,0,39.2,-2.58,39.28481131,2.90688,0.84784,3.028,39.2,-2.58,39.28481131
12/06/2019 17:00,2.89344,0.84392,3.014,2.89344,0.84392,3.014,0,0,0,40.67,-2.41,40.74134264,2.89344,0.84392,3.014,40.67,-2.41,40.74134264
12/06/2019 17:30,2.89728,0.84504,3.018,2.89728,0.84504,3.018,0,0,0,40.24,-1.92,40.28577913,2.89728,0.84504,3.018,40.24,-1.92,40.28577913
12/06/2019 18:00,2.8944,0.8442,3.015,2.8944,0.8442,3.015,0,0,0,39.47,-1.64,39.50405675,2.8944,0.8442,3.015,39.47,-1.64,39.50405675
12/06/2019 18:30,2.91264,0.84952,3.034,2.91264,0.84952,3.034,0,0,0,39.5,-1.64,39.53403091,2.91264,0.84952,3.034,39.5,-1.64,39.53403091
12/06/2019 19:00,2.9184,0.8512,3.04,2.9184,0.8512,3.04,0,0,0,39.17,-1.64,39.20431736,2.9184,0.8512,3.04,39.17,-1.64,39.20431736
12/06/2019 19:30,2.93568,0.85624,3.058,2.93568,0.85624,3.058,0,0,0,38.33,0,38.33,2.93568,0.85624,3.058,38.33,0,38.33
12/06/2019 20:00,2.93664,0.85652,3.059,2.93664,0.85652,3.059,0,0,0,37.21,0,37.21,2.93664,0.85652,3.059,37.21,0,37.21
12/06/2019 20:30,2.92224,0.85232,3.044,2.92224,0.85232,3.044,0,0,0,35.97,0,35.97,2.92224,0.85232,3.044,35.97,0,35.97
12/06/2019 21:00,2.92416,0.85288,3.046,2.92416,0.85288,3.046,0,0,0,35.11,0,35.11,2.92416,0.85288,3.046,35.11,0,35.11
12/06/2019 21:30,2.93856,0.85708,3.061,2.93856,0.85708,3.061,0,0,0,34.08,0,34.08,2.93856,0.85708,3.061,34.08,0,34.08
12/06/2019 22:00,2.94528,0.85904,3.068,2.94528,0.85904,3.068,0,0,0,32.15,0,32.15,2.94528,0.85904,3.068,32.15,0,32.15
12/06/2019 22:30,2.96544,0.86492,3.089,2.96544,0.86492,3.089,0,0,0,29.81,1.63,29.85453064,2.96544,0.86492,3.089,29.81,1.63,29.85453064
12/06/2019 23:00,3.04416,0.88788,3.171,3.04416,0.88788,3.171,0,0,0,27.17,1.87,27.2342762,3.04416,0.88788,3.171,27.17,1.87,27.2342762
12/06/2019 23:30,3.06816,0.89488,3.196,3.06816,0.89488,3.196,0,0,0,24.38,2.4,24.4978448,3.06816,0.89488,3.196,24.38,2.4,24.4978448
13/06/2019 00:00,3.0624,0.8932,3.19,3.0624,0.8932,3.19,0,0,0,22.46,2.74,22.62651542,3.0624,0.8932,3.19,22.46,2.74,22.62651542
13/06/2019 00:30,2.95968,0.86324,3.083,2.95968,0.86324,3.083,0,0,0,21.17,2.82,21.35699651,2.95968,0.86324,3.083,21.17,2.82,21.35699651
13/06/2019 01:00,2.93472,0.85596,3.057,2.93472,0.85596,3.057,0,0,0,20.4,3.03,20.62379451,2.93472,0.85596,3.057,20.4,3.03,20.62379451
13/06/2019 01:30,2.97504,0.86772,3.099,2.97504,0.86772,3.099,0,0,0,20.24,3.19,20.48984383,2.97504,0.86772,3.099,20.24,3.19,20.48984383
13/06/2019 02:00,3.04128,0.88704,3.168,3.04128,0.88704,3.168,0,0,0,20.77,3.06,20.99420158,3.04128,0.88704,3.168,20.77,3.06,20.99420158
13/06/2019 02:30,3.14688,0.91784,3.278,3.14688,0.91784,3.278,0,0,0,20.24,3.11,20.47754136,3.14688,0.91784,3.278,20.24,3.11,20.47754136
13/06/2019 03:00,3.02016,0.88088,3.146,3.02016,0.88088,3.146,0,0,0,19.79,3.29,20.0616101,3.02016,0.88088,3.146,19.79,3.29,20.0616101
13/06/2019 03:30,2.93568,0.85624,3.058,2.93568,0.85624,3.058,0,0,0,19.71,3.29,19.98269752,2.93568,0.85624,3.058,19.71,3.29,19.98269752
13/06/2019 04:00,2.91264,0.84952,3.034,2.91264,0.84952,3.034,0,0,0,19.44,3.29,19.71643223,2.91264,0.84952,3.034,19.44,3.29,19.71643223
13/06/2019 04:30,2.90592,0.84756,3.027,2.90592,0.84756,3.027,0,0,0,19.6,3.21,19.86112031,2.90592,0.84756,3.027,19.6,3.21,19.86112031
13/06/2019 05:00,2.87136,0.83748,2.991,2.87136,0.83748,2.991,0,0,0,19.99,2.93,20.20358879,2.87136,0.83748,2.991,19.99,2.93,20.20358879
13/06/2019 05:30,2.88672,0.84196,3.007,2.88672,0.84196,3.007,0,0,0,20.91,2.84,21.10198332,2.88672,0.84196,3.007,20.91,2.84,21.10198332
13/06/2019 06:00,2.90112,0.84616,3.022,2.90112,0.84616,3.022,0,0,0,22.17,2.51,22.31163374,2.90112,0.84616,3.022,22.17,2.51,22.31163374
13/06/2019 06:30,2.90688,0.84784,3.028,2.90688,0.84784,3.028,0,0,0,25.77,1.8,25.83278731,2.90688,0.84784,3.028,25.77,1.8,25.83278731
13/06/2019 07:00,2.88576,0.84168,3.006,2.88576,0.84168,3.006,0,0,0,30.54,0,30.54,2.88576,0.84168,3.006,30.54,0,30.54
13/06/2019 07:30,2.89248,0.84364,3.013,2.89248,0.84364,3.013,0,0,0,34.99,-1.62,35.02748207,2.89248,0.84364,3.013,34.99,-1.62,35.02748207
13/06/2019 08:00,2.89152,0.84336,3.012,2.89152,0.84336,3.012,0,0,0,37.47,-2.62,37.56148692,2.89152,0.84336,3.012,37.47,-2.62,37.56148692
13/06/2019 08:30,2.91552,0.85036,3.037,2.91552,0.85036,3.037,0,0,0,39.08,-3.32,39.22077001,2.91552,0.85036,3.037,39.08,-3.32,39.22077001
13/06/2019 09:00,2.67552,0.78036,2.787,2.67552,0.78036,2.787,0,0,0,39.48,-3.4,39.62613279,2.67552,0.78036,2.787,39.48,-3.4,39.62613279
13/06/2019 09:30,1.04544,0.30492,1.089,1.04544,0.30492,1.089,0,0,0,43.82,-4.76,44.07777218,1.04544,0.30492,1.089,43.82,-4.76,44.07777218
13/06/2019 10:00,2.22336,0.64848,2.316,2.22336,0.64848,2.316,0,0,0,42.52,-4.46,42.75326888,2.22336,0.64848,2.316,42.52,-4.46,42.75326888
13/06/2019 10:30,2.92704,0.85372,3.049,2.92704,0.85372,3.049,0,0,0,40.3,-3.75,40.47409665,2.92704,0.85372,3.049,40.3,-3.75,40.47409665
13/06/2019 11:00,3.03744,0.88592,3.164,3.03744,0.88592,3.164,0,0,0,40.43,-4.25,40.6527662,3.03744,0.88592,3.164,40.43,-4.25,40.6527662
13/06/2019 11:30,2.96928,0.86604,3.093,2.96928,0.86604,3.093,0,0,0,41.01,-4.32,41.23690701,2.96928,0.86604,3.093,41.01,-4.32,41.23690701
13/06/2019 12:00,3.02784,0.88312,3.154,3.02784,0.88312,3.154,0,0,0,41.21,-4.55,41.46042209,3.02784,0.88312,3.154,41.21,-4.55,41.46042209
13/06/2019 12:30,3.0192,0.8806,3.145,3.0192,0.8806,3.145,0,0,0,41.11,-4.61,41.36767095,3.0192,0.8806,3.145,41.11,-4.61,41.36767095
13/06/2019 13:00,3.10272,0.90496,3.232,3.10272,0.90496,3.232,0,0,0,39.66,-3.76,39.83783629,3.10272,0.90496,3.232,39.66,-3.76,39.83783629
13/06/2019 13:30,3.1728,0.9254,3.305,3.1728,0.9254,3.305,0,0,0,38.96,-3.76,39.14101685,3.1728,0.9254,3.305,38.96,-3.76,39.14101685
13/06/2019 14:00,3.14784,0.91812,3.279,3.14784,0.91812,3.279,0,0,0,38.46,-3.7,38.63756721,3.14784,0.91812,3.279,38.46,-3.7,38.63756721
13/06/2019 14:30,3.15264,0.91952,3.284,3.15264,0.91952,3.284,0,0,0,38.89,-3.86,39.08109134,3.15264,0.91952,3.284,38.89,-3.86,39.08109134
13/06/2019 15:00,3.12816,0.91238,3.2585,3.12816,0.91238,3.2585,0,0,0,37.71,-3.74,37.89500891,3.12816,0.91238,3.2585,37.71,-3.74,37.89500891
13/06/2019 15:30,3.10656,0.90608,3.236,3.10656,0.90608,3.236,0,0,0,36.97,-3.13,37.10226139,3.10656,0.90608,3.236,36.97,-3.13,37.10226139
13/06/2019 16:00,3.168,0.924,3.3,3.168,0.924,3.3,0,0,0,37.45,-3.1,37.57808537,3.168,0.924,3.3,37.45,-3.1,37.57808537
13/06/2019 16:30,3.10992,0.90706,3.2395,3.10992,0.90706,3.2395,0,0,0,37.49,-2.79,37.59367234,3.10992,0.90706,3.2395,37.49,-2.79,37.59367234
13/06/2019 17:00,3.09264,0.90202,3.2215,3.09264,0.90202,3.2215,0,0,0,38.41,-2.73,38.50689549,3.09264,0.90202,3.2215,38.41,-2.73,38.50689549
13/06/2019 17:30,3.14976,0.91868,3.281,3.14976,0.91868,3.281,0,0,0,37.99,-1.95,38.04001314,3.14976,0.91868,3.281,37.99,-1.95,38.04001314
13/06/2019 18:00,3.10848,0.90664,3.238,3.10848,0.90664,3.238,0,0,0,37.33,-1.67,37.367336,3.10848,0.90664,3.238,37.33,-1.67,37.367336
13/06/2019 18:30,3.04224,0.88732,3.169,3.04224,0.88732,3.169,0,0,0,37.08,-1.7,37.11894934,3.04224,0.88732,3.169,37.08,-1.7,37.11894934
13/06/2019 19:00,2.9952,0.8736,3.12,2.9952,0.8736,3.12,0,0,0,36.55,-1.61,36.58544246,2.9952,0.8736,3.12,36.55,-1.61,36.58544246
13/06/2019 19:30,2.928,0.854,3.05,2.928,0.854,3.05,0,0,0,36.28,-1.65,36.31750129,2.928,0.854,3.05,36.28,-1.65,36.31750129
13/06/2019 20:00,2.93088,0.85484,3.053,2.93088,0.85484,3.053,0,0,0,35.03,0,35.03,2.93088,0.85484,3.053,35.03,0,35.03
13/06/2019 20:30,2.89248,0.84364,3.013,2.89248,0.84364,3.013,0,0,0,33.58,0,33.58,2.89248,0.84364,3.013,33.58,0,33.58
13/06/2019 21:00,2.87232,0.83776,2.992,2.87232,0.83776,2.992,0,0,0,32.76,0,32.76,2.87232,0.83776,2.992,32.76,0,32.76
13/06/2019 21:30,2.84256,0.82908,2.961,2.84256,0.82908,2.961,0,0,0,32.08,0,32.08,2.84256,0.82908,2.961,32.08,0,32.08
13/06/2019 22:00,2.83008,0.82544,2.948,2.83008,0.82544,2.948,0,0,0,31.18,0,31.18,2.83008,0.82544,2.948,31.18,0,31.18
13/06/2019 22:30,2.8272,0.8246,2.945,2.8272,0.8246,2.945,0,0,0,29.46,1.67,29.50729571,2.8272,0.8246,2.945,29.46,1.67,29.50729571
13/06/2019 23:00,2.82912,0.82516,2.947,2.82912,0.82516,2.947,0,0,0,27.15,1.67,27.20131247,2.82912,0.82516,2.947,27.15,1.67,27.20131247
13/06/2019 23:30,2.82336,0.82348,2.941,2.82336,0.82348,2.941,0,0,0,24.39,2.33,24.50104079,2.82336,0.82348,2.941,24.39,2.33,24.50104079
14/06/2019 00:00,2.81184,0.82012,2.929,2.81184,0.82012,2.929,0,0,0,22.49,2.7,22.65149222,2.81184,0.82012,2.929,22.49,2.7,22.65149222
14/06/2019 00:30,2.82432,0.82376,2.942,2.82432,0.82376,2.942,0,0,0,21.03,2.82,21.21823037,2.82432,0.82376,2.942,21.03,2.82,21.21823037
14/06/2019 01:00,2.83488,0.82684,2.953,2.83488,0.82684,2.953,0,0,0,20.17,2.95,20.38458731,2.83488,0.82684,2.953,20.17,2.95,20.38458731
14/06/2019 01:30,2.8416,0.8288,2.96,2.8416,0.8288,2.96,0,0,0,19.92,2.89,20.12854938,2.8416,0.8288,2.96,19.92,2.89,20.12854938
14/06/2019 02:00,2.8272,0.8246,2.945,2.8272,0.8246,2.945,0,0,0,20.41,2.89,20.6135926,2.8272,0.8246,2.945,20.41,2.89,20.6135926
14/06/2019 02:30,2.85408,0.83244,2.973,2.85408,0.83244,2.973,0,0,0,19.94,3.2,20.19513803,2.85408,0.83244,2.973,19.94,3.2,20.19513803
14/06/2019 03:00,2.86848,0.83664,2.988,2.86848,0.83664,2.988,0,0,0,19.53,3.4,19.82374586,2.86848,0.83664,2.988,19.53,3.4,19.82374586
14/06/2019 03:30,2.88576,0.84168,3.006,2.88576,0.84168,3.006,0,0,0,19.02,3.72,19.38037151,2.88576,0.84168,3.006,19.02,3.72,19.38037151
14/06/2019 04:00,2.904,0.847,3.025,2.904,0.847,3.025,0,0,0,19.11,3.61,19.44798704,2.904,0.847,3.025,19.11,3.61,19.44798704
14/06/2019 04:30,2.91936,0.85148,3.041,2.91936,0.85148,3.041,0,0,0,19.11,3.61,19.44798704,2.91936,0.85148,3.041,19.11,3.61,19.44798704
14/06/2019 05:00,2.97888,0.86884,3.103,2.97888,0.86884,3.103,0,0,0,19.23,3.57,19.55857357,2.97888,0.86884,3.103,19.23,3.57,19.55857357
14/06/2019 05:30,2.9424,0.8582,3.065,2.9424,0.8582,3.065,0,0,0,19.94,3.35,20.21944856,2.9424,0.8582,3.065,19.94,3.35,20.21944856
14/06/2019 06:00,2.90688,0.84784,3.028,2.90688,0.84784,3.028,0,0,0,21.39,3.12,21.61634798,2.90688,0.84784,3.028,21.39,3.12,21.61634798
14/06/2019 06:30,2.92512,0.85316,3.047,2.92512,0.85316,3.047,0,0,0,25.29,2.16,25.38207438,2.92512,0.85316,3.047,25.29,2.16,25.38207438
14/06/2019 07:00,2.91936,0.85148,3.041,2.91936,0.85148,3.041,0,0,0,29.76,1.82,29.81559994,2.91936,0.85148,3.041,29.76,1.82,29.81559994
14/06/2019 07:30,2.91744,0.85092,3.039,2.91744,0.85092,3.039,0,0,0,33.9,0,33.9,2.91744,0.85092,3.039,33.9,0,33.9
14/06/2019 08:00,2.95008,0.86044,3.073,2.95008,0.86044,3.073,0,0,0,36.37,-1.92,36.42064387,2.95008,0.86044,3.073,36.37,-1.92,36.42064387
14/06/2019 08:30,3.06048,0.89264,3.188,3.06048,0.89264,3.188,0,0,0,38.2,-2.91,38.31067867,3.06048,0.89264,3.188,38.2,-2.91,38.31067867
14/06/2019 09:00,3.15552,0.92036,3.287,3.15552,0.92036,3.287,0,0,0,38.61,-3.33,38.75333534,3.15552,0.92036,3.287,38.61,-3.33,38.75333534
14/06/2019 09:30,3.09504,0.90272,3.224,3.09504,0.90272,3.224,0,0,0,39.67,-3.33,39.80951896,3.09504,0.90272,3.224,39.67,-3.33,39.80951896
14/06/2019 10:00,3.14112,0.91616,3.272,3.14112,0.91616,3.272,0,0,0,38.9,-3.33,39.04227068,3.14112,0.91616,3.272,38.9,-3.33,39.04227068
14/06/2019 10:30,2.97216,0.86688,3.096,2.97216,0.86688,3.096,0,0,0,39.33,-3.19,39.4591561,2.97216,0.86688,3.096,39.33,-3.19,39.4591561
14/06/2019 11:00,2.89152,0.84336,3.012,2.89152,0.84336,3.012,0,0,0,39.08,-3.42,39.22936145,2.89152,0.84336,3.012,39.08,-3.42,39.22936145
14/06/2019 11:30,1.20384,0.35112,1.254,1.20384,0.35112,1.254,0,0,0,40.19,-3.77,40.36643408,1.20384,0.35112,1.254,40.19,-3.77,40.36643408
14/06/2019 12:00,2.15328,0.62804,2.243,2.15328,0.62804,2.243,0,0,0,38.55,-3.3,38.69098732,2.15328,0.62804,2.243,38.55,-3.3,38.69098732
14/06/2019 12:30,3.2184,0.9387,3.3525,3.2184,0.9387,3.3525,0,0,0,36.69,-2.73,36.79142563,3.2184,0.9387,3.3525,36.69,-2.73,36.79142563
14/06/2019 13:00,3.30768,0.96474,3.4455,3.30768,0.96474,3.4455,0,0,0,35.91,-2.57,36.00184717,3.30768,0.96474,3.4455,35.91,-2.57,36.00184717
14/06/2019 13:30,3.37104,0.98322,3.5115,3.37104,0.98322,3.5115,0,0,0,34.72,-2.21,34.79026444,3.37104,0.98322,3.5115,34.72,-2.21,34.79026444
14/06/2019 14:00,18.44144,3.03042,18.68877082,3.12144,0.91042,3.2515,15.32,2.12,15.46598849,20.2,-3.91,20.57493864,3.12144,0.91042,3.2515,20.2,-3.91,20.57493864
14/06/2019 14:30,18.6172,3.1546,18.88257496,2.8272,0.8246,2.945,15.79,2.33,15.96098368,19.1,-4.08,19.53090884,2.8272,0.8246,2.945,19.1,-4.08,19.53090884
14/06/2019 15:00,18.5164,3.1577,18.78372003,2.6664,0.7777,2.7775,15.85,2.38,16.02769166,19.18,-4.04,19.60086733,2.6664,0.7777,2.7775,19.18,-4.04,19.60086733
14/06/2019 15:30,18.4668,3.3424,18.7668415,2.9568,0.8624,3.08,15.51,2.48,15.70702072,18.28,-3.93,18.69768167,2.9568,0.8624,3.08,18.28,-3.93,18.69768167
14/06/2019 16:00,18.91992,0.90706,18.94165068,3.10992,0.90706,3.2395,15.81,0,15.81,18.31,0,18.31,3.10992,0.90706,3.2395,18.31,0,18.31
14/06/2019 16:30,18.71704,0.92372,18.73981977,3.16704,0.92372,3.299,15.55,0,15.55,18.03,0,18.03,3.16704,0.92372,3.299,18.03,0,18.03
14/06/2019 17:00,19.03584,3.75212,19.40210321,3.19584,0.93212,3.329,15.84,2.82,16.08906461,18.86,-3.52,19.18567174,3.19584,0.93212,3.329,18.86,-3.52,19.18567174
14/06/2019 17:30,19.05096,3.69528,19.4060344,3.00096,0.87528,3.126,16.05,2.82,16.2958553,19.31,-3.32,19.59332795,3.00096,0.87528,3.126,19.31,-3.32,19.59332795
14/06/2019 18:00,18.66728,3.75004,19.04022433,3.01728,0.88004,3.143,15.65,2.87,15.91098363,18.99,-3.27,19.26948365,3.01728,0.88004,3.143,18.99,-3.27,19.26948365
14/06/2019 18:30,18.60192,3.95556,19.01783065,3.00192,0.87556,3.127,15.6,3.08,15.90114461,18.87,-3.14,19.1294668,3.00192,0.87556,3.127,18.87,-3.14,19.1294668
14/06/2019 19:00,18.01448,4.11714,18.47896998,2.90448,0.84714,3.0255,15.11,3.27,15.45978654,18.33,-2.85,18.55023989,2.90448,0.84714,3.0255,18.33,-2.85,18.55023989
14/06/2019 19:30,17.7616,4.4163,18.30240805,2.9016,0.8463,3.0225,14.86,3.57,15.28281715,18.04,-2.73,18.24539668,2.9016,0.8463,3.0225,18.04,-2.73,18.24539668
14/06/2019 20:00,17.50512,4.45316,18.06266481,2.92512,0.85316,3.047,14.58,3.6,15.01786936,17.76,-2.66,17.95809567,2.92512,0.85316,3.047,17.76,-2.66,17.95809567
14/06/2019 20:30,16.54864,4.55252,17.1634182,2.88864,0.84252,3.009,13.66,3.71,14.15484723,16.73,-2.41,16.90269209,2.88864,0.84252,3.009,16.73,-2.41,16.90269209
14/06/2019 21:00,16.16408,4.80244,16.86241122,2.85408,0.83244,2.973,13.31,3.97,13.88945643,16.34,-2.38,16.51241957,2.85408,0.83244,2.973,16.34,-2.38,16.51241957
14/06/2019 21:30,15.862,0.826,15.88349206,2.832,0.826,2.95,13.03,0,13.03,15.22,1.61,15.30491751,2.832,0.826,2.95,15.22,1.61,15.30491751
14/06/2019 22:00,15.60176,0.83468,15.62407136,2.86176,0.83468,2.981,12.74,0,12.74,14.94,1.61,15.02649993,2.86176,0.83468,2.981,14.94,1.61,15.02649993
14/06/2019 22:30,15.32432,0.85876,15.34836318,2.94432,0.85876,3.067,12.38,0,12.38,14.51,1.61,14.59904791,2.94432,0.85876,3.067,14.51,1.61,14.59904791
14/06/2019 23:00,14.39,2.45,14.59707505,2.88,0.84,3,11.51,1.61,11.62205662,13.54,1.81,13.66044289,2.88,0.84,3,13.54,1.81,13.66044289
14/06/2019 23:30,13.21952,5.23736,14.21920001,2.93952,0.85736,3.062,10.28,4.38,11.17420243,12.76,1.67,12.8688189,2.93952,0.85736,3.062,12.76,1.67,12.8688189
15/06/2019 00:00,12.278,5.664,13.52147107,2.928,0.854,3.05,9.35,4.81,10.51468497,11.83,0,11.83,2.928,0.854,3.05,11.83,0,11.83
15/06/2019 00:30,11.5528,5.6654,12.86716538,2.9328,0.8554,3.055,8.62,4.81,9.87119547,10.97,0,10.97,2.9328,0.8554,3.055,10.97,0,10.97
15/06/2019 01:00,11.12216,5.67688,12.4871698,2.97216,0.86688,3.096,8.15,4.81,9.463540564,10.41,0,10.41,2.97216,0.86688,3.096,10.41,0,10.41
15/06/2019 01:30,10.92288,5.68584,12.31414163,3.00288,0.87584,3.128,7.92,4.81,9.266202027,10.13,0,10.13,3.00288,0.87584,3.128,10.13,0,10.13
15/06/2019 02:00,11.0352,5.6836,12.41285414,2.9952,0.8736,3.12,8.04,4.81,9.368975398,10.39,0,10.39,2.9952,0.8736,3.12,10.39,0,10.39
15/06/2019 02:30,10.77552,5.47036,12.08456329,2.91552,0.85036,3.037,7.86,4.62,9.117236423,10.05,2.41,10.33492138,2.91552,0.85036,3.037,10.05,2.41,10.33492138
15/06/2019 03:00,10.92032,2.82176,11.27899457,2.92032,0.85176,3.042,8,1.97,8.238986588,9.57,2.41,9.868789186,2.92032,0.85176,3.042,9.57,2.41,9.868789186
15/06/2019 03:30,10.78648,2.77064,11.1366331,2.91648,0.85064,3.038,7.87,1.92,8.100820946,9.4,2.57,9.744993586,2.91648,0.85064,3.038,9.4,2.57,9.744993586
15/06/2019 04:00,10.55616,2.54888,10.85952592,2.87616,0.83888,2.996,7.68,1.71,7.868068378,9.25,2.79,9.661604422,2.87616,0.83888,2.996,9.25,2.79,9.661604422
15/06/2019 04:30,10.62624,2.48932,10.91392187,2.94624,0.85932,3.069,7.68,1.63,7.851069991,9.25,2.73,9.644449181,2.94624,0.85932,3.069,9.25,2.73,9.644449181
15/06/2019 05:00,10.5332,2.4826,10.82181154,2.9232,0.8526,3.045,7.61,1.63,7.782608817,9,2.58,9.362499666,2.9232,0.8526,3.045,9,2.58,9.362499666
15/06/2019 05:30,10.52264,2.47952,10.81082661,2.91264,0.84952,3.034,7.61,1.63,7.782608817,9.23,2.63,9.597385061,2.91264,0.84952,3.034,9.23,2.63,9.597385061
15/06/2019 06:00,10.73528,2.48904,11.02005249,2.94528,0.85904,3.068,7.79,1.63,7.958705925,9.36,2.52,9.693296653,2.94528,0.85904,3.068,9.36,2.52,9.693296653
15/06/2019 06:30,11.38184,4.32512,12.17591659,2.93184,0.85512,3.054,8.45,3.47,9.134735902,10.43,2.41,10.704812,2.93184,0.85512,3.054,10.43,2.41,10.704812
15/06/2019 07:00,11.9684,5.2887,13.0848365,2.9784,0.8687,3.1025,8.99,4.42,10.01780914,11.38,-1.61,11.49332415,2.9784,0.8687,3.1025,11.38,-1.61,11.49332415
15/06/2019 07:30,13.30552,5.30536,14.32423496,3.03552,0.88536,3.162,10.27,4.42,11.18075579,12.24,1.39,12.31867282,3.03552,0.88536,3.162,12.24,1.39,12.31867282
15/06/2019 08:00,14.29104,0.91322,14.32018837,3.13104,0.91322,3.2615,11.16,0,11.16,13.11,1.61,13.20848969,3.13104,0.91322,3.2615,13.11,1.61,13.20848969
15/06/2019 08:30,15.2176,4.5968,15.89672671,3.4176,0.9968,3.56,11.8,3.6,12.33693641,14.29,-2.41,14.49179768,3.4176,0.9968,3.56,14.29,-2.41,14.49179768
15/06/2019 09:00,15.9164,4.3052,16.48837578,3.4464,1.0052,3.59,12.47,3.3,12.89925967,15.33,-2.57,15.54393129,3.4464,1.0052,3.59,15.33,-2.57,15.54393129
15/06/2019 09:30,16.48944,4.19442,17.01454644,3.40944,0.99442,3.5515,13.08,3.2,13.46574914,16.03,-2.73,16.26080564,3.40944,0.99442,3.5515,16.03,-2.73,16.26080564
15/06/2019 10:00,17.10176,4.03968,17.57239908,3.22176,0.93968,3.356,13.88,3.1,14.22196892,16.87,-2.81,17.10242673,3.22176,0.93968,3.356,16.87,-2.81,17.10242673
15/06/2019 10:30,17.37136,4.00748,17.82762026,3.11136,0.90748,3.241,14.26,3.1,14.59306685,17.05,-2.81,17.28000579,3.11136,0.90748,3.241,17.05,-2.81,17.28000579
15/06/2019 11:00,17.11136,0.97748,17.13925635,3.35136,0.97748,3.491,13.76,0,13.76,16.15,0,16.15,3.35136,0.97748,3.491,16.15,0,16.15
15/06/2019 11:30,17.3232,0.9751,17.35062184,3.3432,0.9751,3.4825,13.98,0,13.98,16.39,0,16.39,3.3432,0.9751,3.4825,16.39,0,16.39
15/06/2019 12:00,17.0816,0.9338,17.10710499,3.2016,0.9338,3.335,13.88,0,13.88,16.27,0,16.27,3.2016,0.9338,3.335,16.27,0,16.27
15/06/2019 12:30,16.57624,4.48682,17.17274836,3.24624,0.94682,3.3815,13.33,3.54,13.79204481,16.12,-2.64,16.33474824,3.24624,0.94682,3.3815,16.12,-2.64,16.33474824
15/06/2019 13:00,16.2628,4.5929,16.89891695,3.4728,1.0129,3.6175,12.79,3.58,13.281585,15.79,-2.42,15.9743701,3.4728,1.0129,3.6175,15.79,-2.42,15.9743701
15/06/2019 13:30,16.13368,4.58524,16.77259837,3.34368,0.97524,3.483,12.79,3.61,13.28970278,15.84,-2.42,16.02379481,3.34368,0.97524,3.483,15.84,-2.42,16.02379481
15/06/2019 14:00,16.08592,4.68006,16.75290374,3.56592,1.04006,3.7145,12.52,3.64,13.03840481,15.04,-2.42,15.23345004,3.56592,1.04006,3.7145,15.04,-2.42,15.23345004
15/06/2019 14:30,15.43536,4.92948,16.20339814,3.49536,1.01948,3.641,11.94,3.91,12.56390465,14.34,-2.02,14.4815745,3.49536,1.01948,3.641,14.34,-2.02,14.4815745
15/06/2019 15:00,15.06272,4.89996,15.83966988,3.70272,1.07996,3.857,11.36,3.82,11.98507405,14.09,-2.02,14.23406126,3.70272,1.07996,3.857,14.09,-2.02,14.23406126
15/06/2019 15:30,14.61632,5.02976,15.45753202,3.49632,1.01976,3.642,11.12,4.01,11.82093482,13.79,-1.85,13.91354017,3.49632,1.01976,3.642,13.79,-1.85,13.91354017
15/06/2019 16:00,15.03752,4.85886,15.80302276,3.28752,0.95886,3.4245,11.75,3.9,12.38032714,14.49,-1.85,14.6076213,3.28752,0.95886,3.4245,14.49,-1.85,14.6076213
15/06/2019 16:30,16.02992,4.62456,16.68367137,2.68992,0.78456,2.802,13.34,3.84,13.88168578,15.69,-2.01,15.81822367,2.68992,0.78456,2.802,15.69,-2.01,15.81822367
15/06/2019 17:00,16.484,4.6445,17.12581783,2.964,0.8645,3.0875,13.52,3.78,14.0384757,16.15,-2.38,16.32442648,2.964,0.8645,3.0875,16.15,-2.38,16.32442648
15/06/2019 17:30,16.66344,4.51642,17.26465413,3.07344,0.89642,3.2015,13.59,3.62,14.06387216,16.6,-2.41,16.77403052,3.07344,0.89642,3.2015,16.6,-2.41,16.77403052
15/06/2019 18:00,16.72728,4.51754,17.32657104,3.07728,0.89754,3.2055,13.65,3.62,14.12185894,16.67,-2.41,16.84330728,3.07728,0.89754,3.2055,16.67,-2.41,16.84330728
15/06/2019 18:30,16.54376,4.70818,17.20066725,3.11376,0.90818,3.2435,13.43,3.8,13.95725259,16.4,-2.32,16.5632847,3.11376,0.90818,3.2435,16.4,-2.32,16.5632847
15/06/2019 19:00,15.96576,4.89668,16.69978944,3.00576,0.87668,3.131,12.96,4.02,13.5691562,15.87,-2.02,15.99804051,3.00576,0.87668,3.131,15.87,-2.02,15.99804051
15/06/2019 19:30,15.86656,4.90858,16.60848831,3.04656,0.88858,3.1735,12.82,4.02,13.4355052,15.66,-2.02,15.78974351,3.04656,0.88858,3.1735,15.66,-2.02,15.78974351
15/06/2019 20:00,15.7672,4.9571,16.52808023,3.0072,0.8771,3.1325,12.76,4.08,13.39641743,15.59,-2.02,15.72032124,3.0072,0.8771,3.1325,15.59,-2.02,15.72032124
15/06/2019 20:30,15.27688,5.23284,16.14824068,3.02688,0.88284,3.153,12.25,4.35,12.99942306,14.86,-0.78,14.88045698,3.02688,0.88284,3.153,14.86,-0.78,14.88045698
15/06/2019 21:00,15.01568,0.87374,15.04107933,2.99568,0.87374,3.1205,12.02,0,12.02,14.04,1.62,14.13315251,2.99568,0.87374,3.1205,14.04,1.62,14.13315251
15/06/2019 21:30,14.78152,5.29836,15.70241867,3.01152,0.87836,3.137,11.77,4.42,12.57256139,13.85,1.39,13.91957614,3.01152,0.87836,3.137,13.85,1.39,13.91957614
15/06/2019 22:00,14.33344,5.26892,15.27118267,3.01344,0.87892,3.139,11.32,4.39,12.14143731,14.07,-1.61,14.16181486,3.01344,0.87892,3.139,14.07,-1.61,14.16181486
15/06/2019 22:30,14.12144,5.29792,15.08254037,2.94144,0.85792,3.064,11.18,4.44,12.0293807,13.86,0,13.86,2.94144,0.85792,3.064,13.86,0,13.86
15/06/2019 23:00,13.50952,4.53736,14.25113211,2.93952,0.85736,3.062,10.57,3.68,11.19228752,13,2.08,13.16534846,2.93952,0.85736,3.062,13,2.08,13.16534846
15/06/2019 23:30,12.61408,5.21744,13.65051993,2.97408,0.86744,3.098,9.64,4.35,10.57601532,12.05,2.01,12.21648886,2.97408,0.86744,3.098,12.05,2.01,12.21648886
16/06/2019 00:00,11.93872,5.69296,13.22659551,2.95872,0.86296,3.082,8.98,4.83,10.19653372,11.38,0,11.38,2.95872,0.86296,3.082,11.38,0,11.38
16/06/2019 00:30,11.20832,5.81576,12.62733153,2.96832,0.86576,3.092,8.24,4.95,9.612497074,10.57,0,10.57,2.96832,0.86576,3.092,10.57,0,10.57
16/06/2019 01:00,10.958,3.744,11.5799525,2.928,0.854,3.05,8.03,2.89,8.534225214,9.8,2.47,10.10647812,2.928,0.854,3.05,9.8,2.47,10.10647812
16/06/2019 01:30,10.79136,2.84748,11.16071651,2.87136,0.83748,2.991,7.92,2.01,8.17107704,9.54,2.52,9.867218453,2.87136,0.83748,2.991,9.54,2.52,9.867218453
16/06/2019 02:00,10.91576,2.57168,11.21460451,2.88576,0.84168,3.006,8.03,1.73,8.214243727,9.63,2.77,10.02046905,2.88576,0.84168,3.006,9.63,2.77,10.02046905
16/06/2019 02:30,10.80384,2.63112,11.11961111,2.88384,0.84112,3.004,7.92,1.79,8.119759849,9.47,2.77,9.866802927,2.88384,0.84112,3.004,9.47,2.77,9.866802927
16/06/2019 03:00,10.49792,2.78356,10.86068739,2.85792,0.83356,2.977,7.64,1.95,7.884928662,9.25,2.81,9.667398823,2.85792,0.83356,2.977,9.25,2.81,9.667398823
16/06/2019 03:30,10.39312,2.78216,10.75905933,2.85312,0.83216,2.972,7.54,1.95,7.788074216,9.03,2.81,9.457113725,2.85312,0.83216,2.972,9.03,2.81,9.457113725
16/06/2019 04:00,10.22848,2.70664,10.58053416,2.86848,0.83664,2.988,7.36,1.87,7.593846193,8.84,2.81,9.275866536,2.86848,0.83664,2.988,8.84,2.81,9.275866536
16/06/2019 04:30,10.17672,2.76196,10.54485908,2.88672,0.84196,3.007,7.29,1.92,7.538600666,8.84,2.81,9.275866536,2.88672,0.84196,3.007,8.84,2.81,9.275866536
16/06/2019 05:00,10.05192,2.85056,10.44829115,2.88192,0.84056,3.002,7.17,2.01,7.44640853,8.54,2.81,8.990422682,2.88192,0.84056,3.002,8.54,2.81,8.990422682
16/06/2019 05:30,10.07256,2.83908,10.46502939,2.84256,0.82908,2.961,7.23,2.01,7.504198825,8.81,2.81,9.247280681,2.84256,0.82908,2.961,8.81,2.81,9.247280681
16/06/2019 06:00,10.14888,2.83134,10.53642498,2.91888,0.85134,3.0405,7.23,1.98,7.496219047,8.66,2.81,9.104487904,2.91888,0.85134,3.0405,8.66,2.81,9.104487904
16/06/2019 06:30,10.5756,2.6733,10.9082468,2.9256,0.8533,3.0475,7.65,1.82,7.863517025,9.22,2.81,9.638698045,2.9256,0.8533,3.0475,9.22,2.81,9.638698045
16/06/2019 07:00,11.08656,2.48108,11.36079093,2.98656,0.87108,3.111,8.1,1.61,8.258456272,9.6,2.49,9.917666056,2.98656,0.87108,3.111,9.6,2.49,9.917666056
16/06/2019 07:30,11.8416,2.4913,12.10082916,3.0216,0.8813,3.1475,8.82,1.61,8.965740349,10.46,2.4,10.7318032,3.0216,0.8813,3.1475,10.46,2.4,10.7318032
16/06/2019 08:00,12.82152,2.48836,13.0607546,3.01152,0.87836,3.137,9.81,1.61,9.941237348,11.58,2.09,11.76709395,3.01152,0.87836,3.137,11.58,2.09,11.76709395
16/06/2019 08:30,13.67192,5.09556,14.59061781,3.00192,0.87556,3.127,10.67,4.22,11.4742015,12.8,1.16,12.85245502,3.00192,0.87556,3.127,12.8,1.16,12.85245502
16/06/2019 09:00,14.27864,4.89752,15.0952066,3.00864,0.87752,3.134,11.27,4.02,11.96550459,13.9,-1.61,13.99293036,3.00864,0.87752,3.134,13.9,-1.61,13.99293036
16/06/2019 09:30,15.65504,4.88772,16.40030744,2.97504,0.86772,3.099,12.68,4.02,13.30198481,14.66,1.02,14.69544147,2.97504,0.86772,3.099,14.66,1.02,14.69544147
16/06/2019 10:00,16.45336,0.89348,16.47760182,3.06336,0.89348,3.191,13.39,0,13.39,15.49,0,15.49,3.06336,0.89348,3.191,15.49,0,15.49
16/06/2019 10:30,16.70256,4.55408,17.31228336,3.20256,0.93408,3.336,13.5,3.62,13.97692384,15.92,-2.41,16.10138193,3.20256,0.93408,3.336,15.92,-2.41,16.10138193
16/06/2019 11:00,16.466,4.5755,17.08989047,3.276,0.9555,3.4125,13.19,3.62,13.67773739,16.24,-2.41,16.417847,3.276,0.9555,3.4125,16.24,-2.41,16.417847
16/06/2019 11:30,16.00064,4.64102,16.66011846,3.50064,1.02102,3.6465,12.5,3.62,13.01362363,15.43,-2.41,15.61707399,3.50064,1.02102,3.6465,15.43,-2.41,15.61707399
16/06/2019 12:00,15.91752,4.66636,16.58741567,3.58752,1.04636,3.737,12.33,3.62,12.85042023,15.19,-2.41,15.3799935,3.58752,1.04636,3.737,15.19,-2.41,15.3799935
16/06/2019 12:30,16.31272,4.57746,16.9427853,3.28272,0.95746,3.4195,13.03,3.62,13.52350916,15.97,-2.41,16.15082041,3.28272,0.95746,3.4195,15.97,-2.41,16.15082041
16/06/2019 13:00,16.03704,4.64872,16.69722281,3.52704,1.02872,3.674,12.51,3.62,13.02322925,15.46,-2.41,15.64671531,3.52704,1.02872,3.674,15.46,-2.41,15.64671531
16/06/2019 13:30,15.84096,4.81028,16.55520484,3.84096,1.12028,4.001,12,3.69,12.55452508,14.79,-2.41,14.9850659,3.84096,1.12028,4.001,14.79,-2.41,14.9850659
16/06/2019 14:00,15.61008,4.76044,16.31981576,3.67008,1.07044,3.823,11.94,3.69,12.49718768,14.68,-2.41,14.87650833,3.67008,1.07044,3.823,14.68,-2.41,14.87650833
16/06/2019 14:30,16.07872,1.10796,16.11684871,3.79872,1.10796,3.957,12.28,0,12.28,14.42,0,14.42,3.79872,1.10796,3.957,14.42,0,14.42
16/06/2019 15:00,14.94712,5.16166,15.81325805,4.01712,1.17166,4.1845,10.93,3.99,11.63550601,13.62,-2.01,13.76751612,4.01712,1.17166,4.1845,13.62,-2.01,13.76751612
16/06/2019 15:30,15.07608,4.85844,15.83959051,3.76608,1.09844,3.923,11.31,3.76,11.91862828,13.99,-2.01,14.13365487,3.76608,1.09844,3.923,13.99,-2.01,14.13365487
16/06/2019 16:00,15.1292,5.0256,15.94206223,3.8592,1.1256,4.02,11.27,3.9,11.9257243,13.92,-1.96,14.05731126,3.8592,1.1256,4.02,13.92,-1.96,14.05731126
16/06/2019 16:30,14.98464,5.05802,15.8152775,3.76464,1.09802,3.9215,11.22,3.96,11.89831921,13.92,-1.92,14.05178992,3.76464,1.09802,3.9215,13.92,-1.92,14.05178992
16/06/2019 17:00,15.51264,4.93202,16.27780148,3.81264,1.11202,3.9715,11.7,3.82,12.30781865,14.41,-1.92,14.53734845,3.81264,1.11202,3.9715,14.41,-1.92,14.53734845
16/06/2019 17:30,15.7256,4.7408,16.42466682,3.4656,1.0108,3.61,12.26,3.73,12.81485466,15,-1.97,15.12881026,3.4656,1.0108,3.61,15,-1.97,15.12881026
16/06/2019 18:00,16.03472,4.81596,16.74233306,3.41472,0.99596,3.557,12.62,3.82,13.18547686,15.3,-2.01,15.43146461,3.41472,0.99596,3.557,15.3,-2.01,15.43146461
16/06/2019 18:30,16.3816,0.8988,16.40623845,3.0816,0.8988,3.21,13.3,0,13.3,15.46,0,15.46,3.0816,0.8988,3.21,15.46,0,15.46
16/06/2019 19:00,16.38136,4.98248,17.12232643,3.47136,1.01248,3.616,12.91,3.97,13.506628,15.6,-2.09,15.73938055,3.47136,1.01248,3.616,15.6,-2.09,15.73938055
16/06/2019 19:30,16.31224,5.03982,17.07304775,3.46224,1.00982,3.6065,12.85,4.03,13.46712293,15.73,-2.05,15.86301989,3.46224,1.00982,3.6065,15.73,-2.05,15.86301989
16/06/2019 20:00,15.89192,5.15806,16.7080431,3.18192,0.92806,3.3145,12.71,4.23,13.39540966,15.05,0.46,15.05702826,3.18192,0.92806,3.3145,15.05,0.46,15.05702826
16/06/2019 20:30,15.61768,0.91224,15.64429961,3.12768,0.91224,3.258,12.49,0,12.49,14.66,1.61,14.74814226,3.12768,0.91224,3.258,14.66,1.61,14.74814226
16/06/2019 21:00,15.5232,0.9226,15.55059256,3.1632,0.9226,3.295,12.36,0,12.36,14.48,1.61,14.56923128,3.1632,0.9226,3.295,14.48,1.61,14.56923128
16/06/2019 21:30,15.35184,0.96012,15.38183415,3.29184,0.96012,3.429,12.06,0,12.06,14.17,1.61,14.26117106,3.29184,0.96012,3.429,14.17,1.61,14.26117106
16/06/2019 22:00,14.96072,5.39396,15.90339421,3.27072,0.95396,3.407,11.69,4.44,12.50478708,14.32,-0.74,14.33910736,3.27072,0.95396,3.407,14.32,-0.74,14.33910736
16/06/2019 22:30,14.61392,5.62656,15.65965629,3.31392,0.96656,3.452,11.3,4.66,12.22315835,14.03,-1.61,14.12207492,3.31392,0.96656,3.452,14.03,-1.61,14.12207492
16/06/2019 23:00,13.9032,4.2226,14.53028978,3.4032,0.9926,3.545,10.5,3.23,10.98557691,12.78,1.89,12.91899764,3.4032,0.9926,3.545,12.78,1.89,12.91899764
16/06/2019 23:30,12.62624,5.82932,13.90693741,3.42624,0.99932,3.569,9.2,4.83,10.39080844,11.65,0,11.65,3.42624,0.99932,3.569,11.65,0,11.65
17/06/2019 00:00,11.84672,5.03196,12.87110703,3.36672,0.98196,3.507,8.48,4.05,9.397494347,10.68,2.33,10.93120762,3.36672,0.98196,3.507,10.68,2.33,10.93120762
17/06/2019 00:30,11.23352,6.03436,12.75168507,3.44352,1.00436,3.587,7.79,5.03,9.272809714,10.05,0,10.05,3.44352,1.00436,3.587,10.05,0,10.05
17/06/2019 01:00,10.98752,3.75636,11.6118834,3.34752,0.97636,3.487,7.64,2.78,8.13006765,9.36,2.41,9.665283234,3.34752,0.97636,3.487,9.36,2.41,9.665283234
17/06/2019 01:30,10.99136,2.96748,11.38489931,3.35136,0.97748,3.491,7.64,1.99,7.894916086,9.23,2.41,9.539444428,3.35136,0.97748,3.491,9.23,2.41,9.539444428
17/06/2019 02:00,10.982,2.876,11.35234337,3.312,0.966,3.45,7.67,1.91,7.904239369,9.26,2.41,9.568474278,3.312,0.966,3.45,9.26,2.41,9.568474278
17/06/2019 02:30,10.95872,2.93796,11.34571078,3.31872,0.96796,3.457,7.64,1.97,7.889898605,9.26,2.41,9.568474278,3.31872,0.96796,3.457,9.26,2.41,9.568474278
17/06/2019 03:00,10.93248,2.84364,11.29625634,3.37248,0.98364,3.513,7.56,1.86,7.785447964,9.09,2.41,9.404052318,3.37248,0.98364,3.513,9.09,2.41,9.404052318
17/06/2019 03:30,10.73128,3.00204,11.14327665,3.40128,0.99204,3.543,7.33,2.01,7.600592082,8.85,2.41,9.172273437,3.40128,0.99204,3.543,8.85,2.41,9.172273437
17/06/2019 04:00,10.65592,2.94756,11.05607258,3.38592,0.98756,3.527,7.27,1.96,7.529575021,8.85,2.41,9.172273437,3.38592,0.98756,3.527,8.85,2.41,9.172273437
17/06/2019 04:30,10.86016,2.82088,11.22053649,3.26016,0.95088,3.396,7.6,1.87,7.826678734,9.08,2.41,9.394386622,3.26016,0.95088,3.396,9.08,2.41,9.394386622
17/06/2019 05:00,10.64488,2.80184,11.00744192,3.19488,0.93184,3.328,7.45,1.87,7.681106691,8.93,2.41,9.249486472,3.19488,0.93184,3.328,8.93,2.41,9.249486472
17/06/2019 05:30,10.99952,4.90736,12.04456817,3.17952,0.92736,3.312,7.82,3.98,8.77455412,9.83,2.41,10.12111654,3.17952,0.92736,3.312,9.83,2.41,10.12111654
17/06/2019 06:00,11.44904,5.55972,12.72756864,3.11904,0.90972,3.249,8.33,4.65,9.539989518,10.67,0,10.67,3.11904,0.90972,3.249,10.67,0,10.67
17/06/2019 06:30,13.24144,4.99792,14.15326597,3.18144,0.92792,3.314,10.06,4.07,10.85211961,12.54,-1.21,12.59824194,3.18144,0.92792,3.314,12.54,-1.21,12.59824194
17/06/2019 07:00,15.27648,4.22564,15.850138,3.27648,0.95564,3.413,12,3.27,12.43756005,14.59,-2.29,14.76862214,3.27648,0.95564,3.413,14.59,-2.29,14.76862214
17/06/2019 07:30,17.0744,3.4642,17.42227933,3.3744,0.9842,3.515,13.7,2.48,13.92265779,16.76,-2.82,16.99558766,3.3744,0.9842,3.515,16.76,-2.82,16.99558766
17/06/2019 08:00,17.94416,2.97288,18.18875734,3.16416,0.92288,3.296,14.78,2.05,14.92149121,17.93,-3.45,18.2588992,3.16416,0.92288,3.296,17.93,-3.45,18.2588992
17/06/2019 08:30,18.61728,0.99754,18.64398564,2.83728,0.82754,2.9555,15.78,0.17,15.78091569,18.57,-3.68,18.93111988,2.83728,0.82754,2.9555,18.57,-3.68,18.93111988
17/06/2019 09:00,19.07808,-0.79056,19.09445264,2.87808,0.83944,2.998,16.2,-1.63,16.28179658,18.92,-2.25,19.0533173,2.87808,0.83944,2.998,18.92,-2.25,19.0533173
17/06/2019 09:30,19.38864,-1.60998,19.45536935,2.70864,0.79002,2.8215,16.68,-2.4,16.85177735,19.36,-2.38,19.50574274,2.70864,0.79002,2.8215,19.36,-2.38,19.50574274
17/06/2019 10:00,19.51296,-1.57372,19.57631739,2.83296,0.82628,2.951,16.68,-2.4,16.85177735,19.4,-2.3,19.53586445,2.83296,0.82628,2.951,19.4,-2.3,19.53586445
17/06/2019 10:30,19.78008,-1.53956,19.83990448,2.95008,0.86044,3.073,16.83,-2.4,17.00026176,19.54,-2.41,19.68805983,2.95008,0.86044,3.073,19.54,-2.41,19.68805983
17/06/2019 11:00,19.8444,-1.5258,19.90297156,3.1344,0.9142,3.265,16.71,-2.44,16.88720522,19.47,-2.41,19.61858812,3.1344,0.9142,3.265,19.47,-2.41,19.61858812
17/06/2019 11:30,19.866,-1.4845,19.92138791,3.276,0.9555,3.4125,16.59,-2.44,16.7684734,19.33,-2.41,19.47965605,3.276,0.9555,3.4125,19.33,-2.41,19.47965605
17/06/2019 12:00,19.7412,-1.5034,19.79836329,3.2112,0.9366,3.345,16.53,-2.44,16.70911428,19.26,-2.41,19.41019577,3.2112,0.9366,3.345,19.26,-2.41,19.41019577
17/06/2019 12:30,19.79504,-1.40228,19.84464658,3.45504,1.00772,3.599,16.34,-2.41,16.51677027,19.07,-2.41,19.22168047,3.45504,1.00772,3.599,19.07,-2.41,19.22168047
17/06/2019 13:00,19.63736,-1.19202,19.67350552,3.14736,0.91798,3.2785,16.49,-2.11,16.62444586,19.24,-2.08,19.35210583,3.14736,0.91798,3.2785,19.24,-2.08,19.35210583
17/06/2019 13:30,19.18744,-1.39158,19.23783638,2.73744,0.79842,2.8515,16.45,-2.19,16.59513784,19.16,-2.08,19.27257118,2.73744,0.79842,2.8515,19.16,-2.08,19.27257118
17/06/2019 14:00,18.96448,-1.49286,19.02314729,2.66448,0.77714,2.7755,16.3,-2.27,16.45730537,19.05,-2.21,19.17776316,2.66448,0.77714,2.7755,19.05,-2.21,19.17776316
17/06/2019 14:30,19.40232,-1.31974,19.44715236,3.05232,0.89026,3.1795,16.35,-2.21,16.4986848,19.05,-2.21,19.17776316,3.05232,0.89026,3.1795,19.05,-2.21,19.17776316
17/06/2019 15:00,19.41904,-1.47778,19.47518802,2.81904,0.82222,2.9365,16.6,-2.3,16.75857989,19.23,-2.26,19.36234748,2.81904,0.82222,2.9365,19.23,-2.26,19.36234748
17/06/2019 15:30,18.3072,-1.2704,18.35122579,2.7072,0.7896,2.82,15.6,-2.06,15.735425,18.19,-2.04,18.30403507,2.7072,0.7896,2.82,18.19,-2.04,18.30403507
17/06/2019 16:00,18.536,-1.222,18.57623697,2.736,0.798,2.85,15.8,-2.02,15.9286032,18.41,-2.04,18.52268069,2.736,0.798,2.85,18.41,-2.04,18.52268069
17/06/2019 16:30,18.30576,0.52918,18.31340713,2.70576,0.78918,2.8185,15.6,-0.26,15.60216652,18.93,-4.67,19.49753318,2.70576,0.78918,2.8185,18.93,-4.67,19.49753318
17/06/2019 17:00,18.53016,2.40338,18.68537035,2.72016,0.79338,2.8335,15.81,1.61,15.89176516,19.18,-4.82,19.77636974,2.72016,0.79338,2.8335,19.18,-4.82,19.77636974
17/06/2019 17:30,18.84072,-0.22104,18.84201658,2.67072,0.77896,2.782,16.17,-1,16.20089195,18.93,-4.6,19.4808855,2.67072,0.77896,2.782,18.93,-4.6,19.4808855
17/06/2019 18:00,18.8196,-0.8547,18.83899828,2.5896,0.7553,2.6975,16.23,-1.61,16.30965971,18.86,0,18.86,2.5896,0.7553,2.6975,18.86,0,18.86
17/06/2019 18:30,18.78504,0.74522,18.79981597,2.55504,0.74522,2.6615,16.23,0,16.23,18.86,0,18.86,2.55504,0.74522,2.6615,18.86,0,18.86
17/06/2019 19:00,18.25736,-2.04702,18.37175781,2.06736,0.60298,2.1535,16.19,-2.65,16.40544422,18.69,-2.41,18.84473932,2.06736,0.60298,2.1535,18.69,-2.41,18.84473932
17/06/2019 19:30,17.16496,0.14728,17.16559184,0.50496,0.14728,0.526,16.66,0,16.66,19.17,0,19.17,0.50496,0.14728,0.526,19.17,0,19.17
17/06/2019 20:00,17.05288,-1.46916,17.11604941,0.48288,0.14084,0.503,16.57,-1.61,16.64803292,19.07,0,19.07,0.48288,0.14084,0.503,19.07,0,19.07
17/06/2019 20:30,16.54256,0.12908,16.54306359,0.44256,0.12908,0.461,16.1,0,16.1,18.55,0,18.55,0.44256,0.12908,0.461,18.55,0,18.55
17/06/2019 21:00,15.77216,3.01188,16.05716202,0.45216,0.13188,0.471,15.32,2.88,15.58835463,17.87,-3.26,18.16492499,0.45216,0.13188,0.471,17.87,-3.26,18.16492499
17/06/2019 21:30,14.94528,2.94404,15.23249047,0.42528,0.12404,0.443,14.52,2.82,14.79130826,17.33,-3.26,17.63395872,0.42528,0.12404,0.443,17.33,-3.26,17.63395872
17/06/2019 22:00,14.4972,3.3046,14.8690682,0.4272,0.1246,0.445,14.07,3.18,14.42488475,16.63,-3.22,16.9388695,0.4272,0.1246,0.445,16.63,-3.22,16.9388695
17/06/2019 22:30,14.13624,3.34432,14.52645028,0.42624,0.12432,0.444,13.71,3.22,14.0830572,15.95,-3.22,16.27178232,0.42624,0.12432,0.444,15.95,-3.22,16.27178232
17/06/2019 23:00,12.98824,3.45032,13.43871595,0.37824,0.11032,0.394,12.61,3.34,13.04483423,15.06,-2.41,15.25161303,0.37824,0.11032,0.394,15.06,-2.41,15.25161303
17/06/2019 23:30,11.71944,3.55192,12.24587317,0.34944,0.10192,0.364,11.37,3.45,11.88189379,14,-2.41,14.20591778,0.34944,0.10192,0.364,14,-2.41,14.20591778
18/06/2019 00:00,10.86152,3.74836,11.49011834,0.37152,0.10836,0.387,10.49,3.64,11.10358951,12.94,-2.1,13.10929441,0.37152,0.10836,0.387,12.94,-2.1,13.10929441
