Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/06/2019 00:30,10.14176,3.96968,10.89098963,0.34176,0.09968,0.356,9.8,3.87,10.53645576,12.24,-2,12.40232236,0.34176,0.09968,0.356,12.24,-2,12.40232236
18/06/2019 01:00,9.7708,4.1194,10.60367809,0.3408,0.0994,0.355,9.43,4.02,10.25111213,11.83,-1.92,11.98479453,0.3408,0.0994,0.355,11.83,-1.92,11.98479453
18/06/2019 01:30,9.5668,4.1124,10.41323658,0.3168,0.0924,0.33,9.25,4.02,10.08577711,11.66,-1.7,11.78327628,0.3168,0.0924,0.33,11.66,-1.7,11.78327628
18/06/2019 02:00,9.76888,4.11884,10.60169135,0.33888,0.09884,0.353,9.43,4.02,10.25111213,11.81,-1.77,11.94190102,0.33888,0.09884,0.353,11.81,-1.77,11.94190102
18/06/2019 02:30,9.58064,4.11352,10.42639485,0.32064,0.09352,0.334,9.26,4.02,10.09494923,11.65,-1.63,11.76347738,0.32064,0.09352,0.334,11.65,-1.63,11.76347738
18/06/2019 03:00,9.51352,4.11436,10.36508664,0.32352,0.09436,0.337,9.19,4.02,10.03077764,11.52,-1.72,11.64769505,0.32352,0.09436,0.337,11.52,-1.72,11.64769505
18/06/2019 03:30,9.4624,4.1082,10.31573172,0.3024,0.0882,0.315,9.16,4.02,10.00329946,11.45,-1.72,11.57846708,0.3024,0.0882,0.315,11.45,-1.72,11.57846708
18/06/2019 04:00,9.37608,4.10344,10.23470058,0.28608,0.08344,0.298,9.09,4.02,9.939240414,11.32,-1.92,11.48167235,0.28608,0.08344,0.298,11.32,-1.92,11.48167235
18/06/2019 04:30,9.53528,4.10904,10.38295596,0.30528,0.08904,0.318,9.23,4.02,10.06743761,11.54,-2.01,11.7137398,0.30528,0.08904,0.318,11.54,-2.01,11.7137398
18/06/2019 05:00,9.242,4.111,10.11508206,0.312,0.091,0.325,8.93,4.02,9.79312514,11.27,-2.01,11.44783822,0.312,0.091,0.325,11.27,-2.01,11.44783822
18/06/2019 05:30,9.76144,4.10792,10.59059572,0.30144,0.08792,0.314,9.46,4.02,10.27871587,11.74,-2.01,11.91082281,0.30144,0.08792,0.314,11.74,-2.01,11.91082281
18/06/2019 06:00,10.18872,3.86296,10.89644324,0.31872,0.09296,0.332,9.87,3.77,10.56550046,12.29,-2.01,12.45328069,0.31872,0.09296,0.332,12.29,-2.01,12.45328069
18/06/2019 06:30,12.21272,3.31996,12.65593395,0.34272,0.09996,0.357,11.87,3.22,12.29899589,14.32,-2.75,14.58166314,0.34272,0.09996,0.357,14.32,-2.75,14.58166314
18/06/2019 07:00,14.22096,2.55528,14.44870787,0.36096,0.10528,0.376,13.86,2.45,14.07487478,16.53,-3.28,16.85227878,0.36096,0.10528,0.376,16.53,-3.28,16.85227878
18/06/2019 07:30,15.79264,1.89452,15.90586949,0.39264,0.11452,0.409,15.4,1.78,15.50252883,18.55,-4.05,18.98696922,0.39264,0.11452,0.409,18.55,-4.05,18.98696922
18/06/2019 08:00,17.04088,-2.04016,17.16257102,0.41088,0.11984,0.428,16.63,-2.16,16.76968992,19.29,-2.38,19.43626765,0.41088,0.11984,0.428,19.29,-2.38,19.43626765
18/06/2019 08:30,17.6756,-2.1592,17.80699245,0.5856,0.1708,0.61,17.09,-2.33,17.24810134,19.66,-2.16,19.77830124,0.5856,0.1708,0.61,19.66,-2.16,19.77830124
18/06/2019 09:00,17.75568,-2.28126,17.90162896,0.47568,0.13874,0.4955,17.28,-2.42,17.44863318,19.97,-2.62,20.14113453,0.47568,0.13874,0.4955,19.97,-2.62,20.14113453
18/06/2019 09:30,17.82144,-2.21208,17.95820207,0.54144,0.15792,0.564,17.28,-2.37,17.44176883,20.5,-5.12,21.12970421,0.54144,0.15792,0.564,20.5,-5.12,21.12970421
18/06/2019 10:00,17.6524,0.1932,17.65345723,0.6624,0.1932,0.69,16.99,0,16.99,20.4,-5.76,21.19758477,0.6624,0.1932,0.69,20.4,-5.76,21.19758477
18/06/2019 10:30,18.37872,0.44296,18.38405729,1.51872,0.44296,1.582,16.86,0,16.86,20.29,-5.76,21.09174483,1.51872,0.44296,1.582,20.29,-5.76,21.09174483
18/06/2019 11:00,18.75512,-2.38184,18.90575806,1.36512,0.39816,1.422,17.39,-2.78,17.61080634,20.39,-3.76,20.73378161,1.36512,0.39816,1.422,20.39,-3.76,20.73378161
18/06/2019 11:30,19.22648,-2.24436,19.35703193,1.83648,0.53564,1.913,17.39,-2.78,17.61080634,20.72,-4.83,21.27550939,1.83648,0.53564,1.913,20.72,-4.83,21.27550939
18/06/2019 12:00,19.0732,0.8176,19.09071575,2.8032,0.8176,2.92,16.27,0,16.27,19.89,-6.03,20.78396016,2.8032,0.8176,2.92,19.89,-6.03,20.78396016
18/06/2019 12:30,19.50592,0.88256,19.52587584,3.02592,0.88256,3.152,16.48,0,16.48,20.12,-6.07,21.01569176,3.02592,0.88256,3.152,20.12,-6.07,21.01569176
18/06/2019 13:00,19.25368,-1.17476,19.2894856,3.10368,0.90524,3.233,16.15,-2.08,16.28339338,19.08,-2.88,19.29613433,3.10368,0.90524,3.233,19.08,-2.88,19.29613433
18/06/2019 13:30,19.23144,-1.43458,19.28487242,3.00144,0.87542,3.1265,16.23,-2.31,16.39356581,18.94,-2.31,19.08034853,3.00144,0.87542,3.1265,18.94,-2.31,19.08034853
18/06/2019 14:00,19.06328,-1.68196,19.13733612,2.39328,0.69804,2.493,16.67,-2.38,16.83904095,19.4,-2.39,19.54666468,2.39328,0.69804,2.493,19.4,-2.39,19.54666468
18/06/2019 14:30,18.79352,-1.76064,18.87581117,2.12352,0.61936,2.212,16.67,-2.38,16.83904095,19.4,-2.43,19.55159584,2.12352,0.61936,2.212,19.4,-2.43,19.55159584
18/06/2019 15:00,18.9812,-1.5659,19.04568183,2.7912,0.8141,2.9075,16.19,-2.38,16.36400012,18.97,-2.51,19.13533381,2.7912,0.8141,2.9075,18.97,-2.51,19.13533381
18/06/2019 15:30,18.23344,0.66892,18.24570602,2.29344,0.66892,2.389,15.94,0,15.94,19.35,-5.27,20.0548099,2.29344,0.66892,2.389,19.35,-5.27,20.0548099
18/06/2019 16:00,18.65488,2.40184,18.80886448,2.71488,0.79184,2.828,15.94,1.61,16.02110171,19.43,-4.99,20.06053339,2.71488,0.79184,2.828,19.43,-4.99,20.06053339
18/06/2019 16:30,19.1808,0.8694,19.20049335,2.9808,0.8694,3.105,16.2,0,16.2,19.71,-4.87,20.30273381,2.9808,0.8694,3.105,19.71,-4.87,20.30273381
18/06/2019 17:00,19.19336,2.46848,19.35144598,2.94336,0.85848,3.066,16.25,1.61,16.32956215,19.77,-4.78,20.33964847,2.94336,0.85848,3.066,19.77,-4.78,20.33964847
18/06/2019 17:30,19.74152,2.45336,19.89338049,2.89152,0.84336,3.012,16.85,1.61,16.92674216,20.35,-4.45,20.83086652,2.89152,0.84336,3.012,20.35,-4.45,20.83086652
18/06/2019 18:00,19.82496,2.45728,19.97666799,2.90496,0.84728,3.026,16.92,1.61,16.99642609,20.39,-4.45,20.8699449,2.90496,0.84728,3.026,20.39,-4.45,20.8699449
18/06/2019 18:30,19.71248,2.45364,19.86459708,2.89248,0.84364,3.013,16.82,1.61,16.89687841,20.15,-4.35,20.61419414,2.89248,0.84364,3.013,20.15,-4.35,20.61419414
18/06/2019 19:00,19.44192,2.56056,19.60981185,2.88192,0.84056,3.002,16.56,1.72,16.64908406,19.96,-4.21,20.3991593,2.88192,0.84056,3.002,19.96,-4.21,20.3991593
18/06/2019 19:30,19.07768,2.73224,19.27233794,2.88768,0.84224,3.008,16.19,1.89,16.29994479,19.38,-4.05,19.79865905,2.88768,0.84224,3.008,19.38,-4.05,19.79865905
18/06/2019 20:00,18.82904,-0.77028,18.84478916,2.87904,0.83972,2.999,15.95,-1.61,16.03105112,18.55,0,18.55,2.87904,0.83972,2.999,18.55,0,18.55
18/06/2019 20:30,18.13232,3.27776,18.42619709,2.87232,0.83776,2.992,15.26,2.44,15.45384095,18.05,-3.79,18.44360594,2.87232,0.83776,2.992,18.05,-3.79,18.44360594
18/06/2019 21:00,17.5612,3.3816,17.8838185,2.8512,0.8316,2.97,14.71,2.55,14.92938713,17.62,-3.6,17.984004,2.8512,0.8316,2.97,17.62,-3.6,17.984004
18/06/2019 21:30,17.106,0.833,17.12627003,2.856,0.833,2.975,14.25,0,14.25,16.65,0,16.65,2.856,0.833,2.975,16.65,0,16.65
18/06/2019 22:00,15.9164,4.0502,16.42363873,2.8464,0.8302,2.965,13.07,3.22,13.46080607,16.05,-2.95,16.31885413,2.8464,0.8302,2.965,16.05,-2.95,16.31885413
18/06/2019 22:30,15.31024,4.10132,15.85005598,2.85024,0.83132,2.969,12.46,3.27,12.88194473,14.96,-2.86,15.23092906,2.85024,0.83132,2.969,14.96,-2.86,15.23092906
18/06/2019 23:00,13.9864,4.4402,14.67428911,2.8464,0.8302,2.965,11.14,3.61,11.7103245,13.78,-2.34,13.97726726,2.8464,0.8302,2.965,13.78,-2.34,13.97726726
18/06/2019 23:30,12.91024,4.54132,13.68568172,2.85024,0.83132,2.969,10.06,3.71,10.72229919,12.54,-2,12.6984881,2.85024,0.83132,2.969,12.54,-2,12.6984881
19/06/2019 00:00,12.37888,4.85384,13.29648197,2.85888,0.83384,2.978,9.52,4.02,10.33396342,11.41,-1.96,11.57711968,2.85888,0.83384,2.978,11.41,-1.96,11.57711968
19/06/2019 00:30,11.70464,4.85552,12.67180619,2.86464,0.83552,2.984,8.84,4.02,9.711127638,10.82,-2.01,11.00511245,2.86464,0.83552,2.984,10.82,-2.01,11.00511245
19/06/2019 01:00,11.15888,4.85384,12.16882762,2.85888,0.83384,2.978,8.3,4.02,9.222277376,10.64,-1.79,10.78951806,2.85888,0.83384,2.978,10.64,-1.79,10.78951806
19/06/2019 01:30,10.95312,4.85216,11.97974517,2.85312,0.83216,2.972,8.1,4.02,9.042698712,10.45,-1.93,10.62673045,2.85312,0.83216,2.972,10.45,-1.93,10.62673045
19/06/2019 02:00,11.10312,4.85216,12.11704297,2.85312,0.83216,2.972,8.25,4.02,9.177303526,10.5,-1.85,10.66173063,2.85312,0.83216,2.972,10.5,-1.85,10.66173063
19/06/2019 02:30,10.97696,4.85328,12.0019989,2.85696,0.83328,2.976,8.12,4.02,9.06061808,10.43,-1.85,10.59279944,2.85696,0.83328,2.976,10.43,-1.85,10.59279944
19/06/2019 03:00,11.09984,4.70412,12.05550468,2.85984,0.83412,2.979,8.24,3.87,9.103543266,9.91,1.58,10.03516318,2.85984,0.83412,2.979,9.91,1.58,10.03516318
19/06/2019 03:30,10.89888,0.83384,10.93073073,2.85888,0.83384,2.978,8.04,0,8.04,9.65,1.61,9.783383873,2.85888,0.83384,2.978,9.65,1.61,9.783383873
19/06/2019 04:00,10.90272,0.83496,10.93464501,2.86272,0.83496,2.982,8.04,0,8.04,9.65,1.61,9.783383873,2.86272,0.83496,2.982,9.65,1.61,9.783383873
19/06/2019 04:30,10.90368,0.83524,10.93562359,2.86368,0.83524,2.983,8.04,0,8.04,9.65,1.61,9.783383873,2.86368,0.83524,2.983,9.65,1.61,9.783383873
19/06/2019 05:00,11.06216,0.83188,11.0933948,2.85216,0.83188,2.971,8.21,0,8.21,9.84,1.61,9.970842492,2.85216,0.83188,2.971,9.84,1.61,9.970842492
19/06/2019 05:30,11.59504,0.83272,11.62490323,2.85504,0.83272,2.974,8.74,0,8.74,10.38,1.61,10.50411824,2.85504,0.83272,2.974,10.38,1.61,10.50411824
19/06/2019 06:00,11.86368,4.84524,12.81496211,2.86368,0.83524,2.983,9,4.01,9.852923424,11.12,-0.56,11.13409179,2.86368,0.83524,2.983,11.12,-0.56,11.13409179
19/06/2019 06:30,13.75848,4.54664,14.4902625,2.86848,0.83664,2.988,10.89,3.71,11.50461646,12.88,-2.09,13.04846734,2.86848,0.83664,2.988,12.88,-2.09,13.04846734
19/06/2019 07:00,15.46632,3.71476,15.90617793,2.89632,0.84476,3.017,12.57,2.87,12.89347897,15.38,-3.27,15.72378135,2.89632,0.84476,3.017,15.38,-3.27,15.72378135
19/06/2019 07:30,17.1796,2.9128,17.42478293,2.8896,0.8428,3.01,14.29,2.07,14.43914817,17.35,-3.9,17.78292721,2.8896,0.8428,3.01,17.35,-3.9,17.78292721
19/06/2019 08:00,18.27672,1.68196,18.35395008,2.88672,0.84196,3.007,15.39,0.84,15.41290693,18.56,-4.06,18.99887365,2.88672,0.84196,3.007,18.56,-4.06,18.99887365
19/06/2019 08:30,19.49776,-1.08732,19.52805443,2.95776,0.86268,3.081,16.54,-1.95,16.65455193,19.22,-1.83,19.30692363,2.95776,0.86268,3.081,19.22,-1.83,19.30692363
19/06/2019 09:00,19.5768,-1.1476,19.61040754,2.9568,0.8624,3.08,16.62,-2.01,16.74110211,19.35,-2.01,19.45411525,2.9568,0.8624,3.08,19.35,-2.01,19.45411525
19/06/2019 09:30,19.90816,-1.28012,19.94927422,2.94816,0.85988,3.071,16.96,-2.14,17.09447864,19.73,-2.11,19.84250488,2.94816,0.85988,3.071,19.73,-2.11,19.84250488
19/06/2019 10:00,19.9408,-1.3406,19.98581279,2.9808,0.8694,3.105,16.96,-2.21,17.10338271,19.73,-2.22,19.85450327,2.9808,0.8694,3.105,19.73,-2.22,19.85450327
19/06/2019 10:30,19.9264,-1.2648,19.96650034,2.9664,0.8652,3.09,16.96,-2.13,17.09322965,19.79,-2.12,19.90322838,2.9664,0.8652,3.09,19.79,-2.12,19.90322838
19/06/2019 11:00,19.90144,-1.51208,19.95880006,2.94144,0.85792,3.064,16.96,-2.37,17.12479197,20.07,-3.33,20.34438006,2.94144,0.85792,3.064,20.07,-3.33,20.34438006
19/06/2019 11:30,19.91296,-1.54872,19.97309464,2.95296,0.86128,3.076,16.96,-2.41,17.13037361,20.12,-3.45,20.41364495,2.95296,0.86128,3.076,20.12,-3.45,20.41364495
19/06/2019 12:00,19.82648,-1.46436,19.88048439,3.03648,0.88564,3.163,16.79,-2.35,16.95366037,19.64,-2.4,19.78609613,3.03648,0.88564,3.163,19.64,-2.4,19.78609613
19/06/2019 12:30,20.01088,-1.54016,20.07006256,3.05088,0.88984,3.178,16.96,-2.43,17.13319877,19.8,-2.44,19.94977694,3.05088,0.88984,3.178,19.8,-2.44,19.94977694
19/06/2019 13:00,19.7084,-1.3213,19.75264196,2.9784,0.8687,3.1025,16.73,-2.19,16.87272948,19.55,-2.21,19.67451651,2.9784,0.8687,3.1025,19.55,-2.21,19.67451651
19/06/2019 13:30,19.47328,-1.30446,19.51692214,3.17328,0.92554,3.3055,16.3,-2.23,16.45183576,19.11,-2.4,19.26011682,3.17328,0.92554,3.3055,19.11,-2.4,19.26011682
19/06/2019 14:00,18.67608,2.49844,18.84245649,3.04608,0.88844,3.173,15.63,1.61,15.71270187,18.99,-5.63,19.80699371,3.04608,0.88844,3.173,18.99,-5.63,19.80699371
19/06/2019 14:30,18.5884,0.7637,18.6040816,2.6184,0.7637,2.7275,15.97,0,15.97,19.4,-5.67,20.2116031,2.6184,0.7637,2.7275,19.4,-5.67,20.2116031
19/06/2019 15:00,18.99352,0.89936,19.01480082,3.08352,0.89936,3.212,15.91,0,15.91,19.4,-5.67,20.2116031,3.08352,0.89936,3.212,19.4,-5.67,20.2116031
19/06/2019 15:30,18.43936,2.49648,18.60759011,3.03936,0.88648,3.166,15.4,1.61,15.48393038,18.78,-5.63,19.60574661,3.03936,0.88648,3.166,18.78,-5.63,19.60574661
19/06/2019 16:00,18.13544,2.54492,18.31313195,3.20544,0.93492,3.339,14.93,1.61,15.01655753,18.29,-5.36,19.05921562,3.20544,0.93492,3.339,18.29,-5.36,19.05921562
19/06/2019 16:30,18.26224,2.51482,18.43457972,3.10224,0.90482,3.2315,15.16,1.61,15.24525172,18.59,-4.84,19.20972931,3.10224,0.90482,3.2315,18.59,-4.84,19.20972931
19/06/2019 17:00,18.76776,2.49018,18.93224265,3.01776,0.88018,3.1435,15.75,1.61,15.83207504,19.18,-4.84,19.78125375,3.01776,0.88018,3.1435,19.18,-4.84,19.78125375
19/06/2019 17:30,19.16072,1.40646,19.21227005,2.97072,0.86646,3.0945,16.19,0.54,16.19900306,19.12,-4.61,19.66790533,2.97072,0.86646,3.0945,19.12,-4.61,19.66790533
19/06/2019 18:00,19.46664,-0.75348,19.48121672,2.93664,0.85652,3.059,16.53,-1.61,16.60822086,19.12,0,19.12,2.93664,0.85652,3.059,19.12,0,19.12
19/06/2019 18:30,19.5136,-0.7602,19.52840211,2.9136,0.8498,3.035,16.6,-1.61,16.67789255,19.2,0,19.2,2.9136,0.8498,3.035,19.2,0,19.2
19/06/2019 19:00,19.17344,0.84392,19.19200361,2.89344,0.84392,3.014,16.28,0,16.28,18.89,0,18.89,2.89344,0.84392,3.014,18.89,0,18.89
19/06/2019 19:30,18.79632,0.84476,18.81529338,2.89632,0.84476,3.017,15.9,0,15.9,18.42,0,18.42,2.89632,0.84476,3.017,18.42,0,18.42
19/06/2019 20:00,18.38232,0.83776,18.40140023,2.87232,0.83776,2.992,15.51,0,15.51,17.93,0,17.93,2.87232,0.83776,2.992,17.93,0,17.93
19/06/2019 20:30,17.8608,0.8344,17.88027964,2.8608,0.8344,2.98,15,0,15,17.42,0,17.42,2.8608,0.8344,2.98,17.42,0,17.42
19/06/2019 21:00,17.36216,0.83188,17.38207767,2.85216,0.83188,2.971,14.51,0,14.51,16.89,0,16.89,2.85216,0.83188,2.971,16.89,0,16.89
19/06/2019 21:30,16.89968,0.82824,16.91996352,2.83968,0.82824,2.958,14.06,0,14.06,16.43,0,16.43,2.83968,0.82824,2.958,16.43,0,16.43
19/06/2019 22:00,15.98696,4.17328,16.5226861,2.85696,0.83328,2.976,13.13,3.34,13.54815486,15.99,-3.04,16.27641545,2.85696,0.83328,2.976,15.99,-3.04,16.27641545
19/06/2019 22:30,15.62624,4.27432,16.20028358,2.82624,0.82432,2.944,12.8,3.45,13.25679071,15.44,-2.78,15.68827588,2.82624,0.82432,2.944,15.44,-2.78,15.68827588
19/06/2019 23:00,14.35528,4.40404,15.01564625,2.82528,0.82404,2.943,11.53,3.58,12.0729988,14.25,-2.34,14.44084831,2.82528,0.82404,2.943,14.25,-2.34,14.44084831
19/06/2019 23:30,13.19336,4.51348,13.94403994,2.82336,0.82348,2.941,10.37,3.69,11.00695235,12.91,-2.17,13.09110385,2.82336,0.82348,2.941,12.91,-2.17,13.09110385
20/06/2019 00:00,12.33352,4.79936,13.23440864,2.84352,0.82936,2.962,9.49,3.97,10.28693346,11.96,-1.87,12.10530875,2.84352,0.82936,2.962,11.96,-1.87,12.10530875
20/06/2019 00:30,11.6468,4.8474,12.61527792,2.8368,0.8274,2.955,8.81,4.02,9.683826723,11.22,-1.83,11.36825844,2.8368,0.8274,2.955,11.22,-1.83,11.36825844
20/06/2019 01:00,11.3116,4.8488,12.30703685,2.8416,0.8288,2.96,8.47,4.02,9.375569316,10.81,-1.8,10.95883662,2.8416,0.8288,2.96,10.81,-1.8,10.95883662
20/06/2019 01:30,11.15784,4.98812,12.22205934,2.90784,0.84812,3.029,8.25,4.14,9.230498361,10.53,-1.63,10.65541177,2.90784,0.84812,3.029,10.53,-1.63,10.65541177
20/06/2019 02:00,11.35168,4.98924,12.39972397,2.91168,0.84924,3.033,8.44,4.14,9.400702101,10.74,-1.63,10.86298762,2.91168,0.84924,3.033,10.74,-1.63,10.86298762
20/06/2019 02:30,11.00792,4.91356,12.05476564,2.85792,0.83356,2.977,8.15,4.08,9.114214173,10.5,-1.63,10.62576585,2.85792,0.83356,2.977,10.5,-1.63,10.62576585
20/06/2019 03:00,10.934,4.877,11.97236338,2.904,0.847,3.025,8.03,4.03,8.984531151,10.13,-1.63,10.26030214,2.904,0.847,3.025,10.13,-1.63,10.26030214
20/06/2019 03:30,10.82864,4.92252,11.89498413,2.88864,0.84252,3.009,7.94,4.08,8.926925563,10.16,-1.63,10.28992225,2.88864,0.84252,3.009,10.16,-1.63,10.28992225
20/06/2019 04:00,10.62488,4.94184,11.7179289,2.95488,0.86184,3.078,7.67,4.08,8.687652157,10.05,-1.63,10.18132604,2.95488,0.86184,3.078,10.05,-1.63,10.18132604
20/06/2019 04:30,10.69952,4.93736,11.7837707,2.93952,0.85736,3.062,7.76,4.08,8.767211643,10.05,-1.63,10.18132604,2.93952,0.85736,3.062,10.05,-1.63,10.18132604
20/06/2019 05:00,10.63904,4.98972,11.75102029,2.87904,0.83972,2.999,7.76,4.15,8.800005682,10.05,-1.63,10.18132604,2.87904,0.83972,2.999,10.05,-1.63,10.18132604
20/06/2019 05:30,11.13112,4.86616,12.14830629,2.90112,0.84616,3.022,8.23,4.02,9.159328578,10.51,-1.63,10.63564761,2.90112,0.84616,3.022,10.51,-1.63,10.63564761
20/06/2019 06:00,11.75392,4.86406,12.72060199,2.89392,0.84406,3.0145,8.86,4.02,9.729337079,11.24,-1.88,11.3961397,2.89392,0.84406,3.0145,11.24,-1.88,11.3961397
20/06/2019 06:30,13.56896,4.48678,14.29153142,2.86896,0.83678,2.9885,10.7,3.65,11.30541905,13.05,-2.36,13.26167787,2.86896,0.83678,2.9885,13.05,-2.36,13.26167787
20/06/2019 07:00,15.286,3.343,15.64728235,2.856,0.833,2.975,12.43,2.51,12.68089114,15.14,-2.91,15.4171236,2.856,0.833,2.975,15.14,-2.91,15.4171236
20/06/2019 07:30,17.01928,2.83604,17.25395649,2.96928,0.86604,3.093,14.05,1.97,14.18743811,17.09,-3.84,17.51609831,2.96928,0.86604,3.093,17.09,-3.84,17.51609831
20/06/2019 08:00,17.99592,2.51006,18.17012762,3.08592,0.90006,3.2145,14.91,1.61,14.99667296,18.1,-4.36,18.61772274,3.08592,0.90006,3.2145,18.1,-4.36,18.61772274
20/06/2019 08:30,18.68768,-1.00776,18.71483273,3.12768,0.91224,3.258,15.56,-1.92,15.67801008,18.32,-2.67,18.51354369,3.12768,0.91224,3.258,18.32,-2.67,18.51354369
20/06/2019 09:00,18.91824,-1.07718,18.9488818,3.19824,0.93282,3.3315,15.72,-2.01,15.84798094,18.32,-2.1,18.43996746,3.19824,0.93282,3.3315,18.32,-2.1,18.43996746
20/06/2019 09:30,19.45536,-1.27302,19.49696419,3.31536,0.96698,3.4535,16.14,-2.24,16.29469852,18.77,-2.41,18.92408518,3.31536,0.96698,3.4535,18.77,-2.41,18.92408518
20/06/2019 10:00,19.28488,-1.45066,19.33936429,3.25488,0.94934,3.3905,16.03,-2.4,16.20866743,18.7,-2.41,18.85465725,3.25488,0.94934,3.3905,18.7,-2.41,18.85465725
20/06/2019 10:30,19.03848,-1.20586,19.07663018,3.40848,0.99414,3.5505,15.63,-2.2,15.78407108,18.26,-2.18,18.38967101,3.40848,0.99414,3.5505,18.26,-2.18,18.38967101
20/06/2019 11:00,19.3004,-1.4928,19.35804463,3.1104,0.9072,3.24,16.19,-2.4,16.36692091,19.33,-4.31,19.80467117,3.1104,0.9072,3.24,19.33,-4.31,19.80467117
20/06/2019 11:30,19.65144,-1.56708,19.71382342,3.06144,0.89292,3.189,16.59,-2.46,16.77139529,20.07,-5.17,20.72519722,3.06144,0.89292,3.189,20.07,-5.17,20.72519722
20/06/2019 12:00,19.35336,-1.46652,19.40884397,3.30336,0.96348,3.441,16.05,-2.43,16.23291101,18.76,-2.35,18.90661524,3.30336,0.96348,3.441,18.76,-2.35,18.90661524
20/06/2019 12:30,18.78536,-1.30052,18.83032402,3.25536,0.94948,3.391,15.53,-2.25,15.69214453,18.19,-2.41,18.34895637,3.25536,0.94948,3.391,18.19,-2.41,18.34895637
20/06/2019 13:00,20.05456,-1.36492,20.10095479,3.27456,0.95508,3.411,16.78,-2.32,16.93962219,19.56,-2.41,19.70790958,3.27456,0.95508,3.411,19.56,-2.41,19.70790958
20/06/2019 13:30,19.26672,-1.26304,19.30807524,3.00672,0.87696,3.132,16.26,-2.14,16.40021951,19.47,-4.6,20.00602159,3.00672,0.87696,3.132,19.47,-4.6,20.00602159
20/06/2019 14:00,18.33104,0.94822,18.35554817,3.25104,0.94822,3.3865,15.08,0,15.08,18.45,-5.14,19.15260035,3.25104,0.94822,3.3865,18.45,-5.14,19.15260035
20/06/2019 14:30,18.24176,0.93968,18.26594663,3.22176,0.93968,3.356,15.02,0,15.02,18.33,-5.14,19.03702971,3.22176,0.93968,3.356,18.33,-5.14,19.03702971
20/06/2019 15:00,18.23768,0.96474,18.26317867,3.30768,0.96474,3.4455,14.93,0,14.93,18.27,-5.06,18.95775567,3.30768,0.96474,3.4455,18.27,-5.06,18.95775567
20/06/2019 15:30,17.43384,0.98112,17.4614253,3.36384,0.98112,3.504,14.07,0,14.07,17.27,-4.83,17.93270197,3.36384,0.98112,3.504,17.27,-4.83,17.93270197
20/06/2019 16:00,17.77352,0.93436,17.79806287,3.20352,0.93436,3.337,14.57,0,14.57,17.83,-4.83,18.47262299,3.20352,0.93436,3.337,17.83,-4.83,18.47262299
20/06/2019 16:30,18.84368,-0.84726,18.86271787,2.92368,0.85274,3.0455,15.92,-1.7,16.01050905,18.82,-2.8,19.02714902,2.92368,0.85274,3.0455,18.82,-2.8,19.02714902
20/06/2019 17:00,18.98856,-0.85292,19.0077059,2.69856,0.78708,2.811,16.29,-1.64,16.37234559,18.98,-1.61,19.04816264,2.69856,0.78708,2.811,18.98,-1.61,19.04816264
20/06/2019 17:30,18.84872,-0.84704,18.86774291,2.71872,0.79296,2.832,16.13,-1.64,16.21315824,18.73,0,18.73,2.71872,0.79296,2.832,18.73,0,18.73
20/06/2019 18:00,18.68488,2.96434,18.91856369,2.65488,0.77434,2.7655,16.03,2.19,16.17890602,19.11,-4.42,19.61449719,2.65488,0.77434,2.7655,19.11,-4.42,19.61449719
20/06/2019 18:30,19.01768,-0.83776,19.03612341,2.64768,0.77224,2.758,16.37,-1.61,16.44898173,18.89,-1.61,18.95848623,2.64768,0.77224,2.758,18.89,-1.61,18.95848623
20/06/2019 19:00,18.68224,-0.82768,18.70056538,2.68224,0.78232,2.794,16,-1.61,16.08079911,18.56,-1.61,18.62969941,2.68224,0.78232,2.794,18.56,-1.61,18.62969941
20/06/2019 19:30,18.09096,0.75278,18.10661513,2.58096,0.75278,2.6885,15.51,0,15.51,18.04,0,18.04,2.58096,0.75278,2.6885,18.04,0,18.04
20/06/2019 20:00,17.67384,3.50112,18.0172823,2.64384,0.77112,2.754,15.03,2.73,15.27592223,17.56,-3.62,17.92924984,2.64384,0.77112,2.754,17.56,-3.62,17.92924984
20/06/2019 20:30,16.88496,3.20228,17.18593819,2.54496,0.74228,2.651,14.34,2.46,14.54947422,17.41,-3.41,17.74080607,2.54496,0.74228,2.651,17.41,-3.41,17.74080607
20/06/2019 21:00,16.4508,3.3194,16.78234897,2.5008,0.7294,2.605,13.95,2.59,14.18839667,17.1,-3.24,17.40424086,2.5008,0.7294,2.605,17.1,-3.24,17.40424086
20/06/2019 21:30,15.84424,3.76332,16.28503972,2.51424,0.73332,2.619,13.33,3.03,13.67003292,16.41,-3.16,16.71148408,2.51424,0.73332,2.619,16.41,-3.16,16.71148408
20/06/2019 22:00,15.56704,3.92372,16.05391893,2.44704,0.71372,2.549,13.12,3.21,13.50697968,15.81,-3.22,16.13457468,2.44704,0.71372,2.549,15.81,-3.22,16.13457468
20/06/2019 22:30,15.4208,0.6594,15.43489167,2.2608,0.6594,2.355,13.16,0,13.16,15.31,0,15.31,2.2608,0.6594,2.355,15.31,0,15.31
20/06/2019 23:00,14.33896,4.02428,14.89297161,2.44896,0.71428,2.551,11.89,3.31,12.3421311,14.46,-2.5,14.67452214,2.44896,0.71428,2.551,14.46,-2.5,14.67452214
20/06/2019 23:30,13.39992,4.39456,14.10212798,2.68992,0.78456,2.802,10.71,3.61,11.30204406,12.91,-2.27,13.10805096,2.68992,0.78456,2.802,12.91,-2.27,13.10805096
21/06/2019 00:00,12.44,4.86,13.355643,2.88,0.84,3,9.56,4.02,10.37082446,11.71,-2.01,11.88125414,2.88,0.84,3,11.71,-2.01,11.88125414
21/06/2019 00:30,11.57088,4.83984,12.54230103,2.81088,0.81984,2.928,8.76,4.02,9.638360856,11.17,-1.7,11.29862381,2.81088,0.81984,2.928,11.17,-1.7,11.29862381
21/06/2019 01:00,11.06448,4.77964,12.0527041,2.60448,0.75964,2.713,8.46,4.02,9.366536179,10.84,-1.7,10.97249288,2.60448,0.75964,2.713,10.84,-1.7,10.97249288
21/06/2019 01:30,10.788,4.699,11.76696839,2.328,0.679,2.425,8.46,4.02,9.366536179,10.84,-1.64,10.96335715,2.328,0.679,2.425,10.84,-1.64,10.96335715
21/06/2019 02:00,10.76976,4.69368,11.74812165,2.30976,0.67368,2.406,8.46,4.02,9.366536179,10.84,-1.64,10.96335715,2.30976,0.67368,2.406,10.84,-1.64,10.96335715
21/06/2019 02:30,10.79768,4.92724,11.8687652,2.52768,0.73724,2.633,8.27,4.19,9.270868352,10.56,-1.64,10.68658973,2.52768,0.73724,2.633,10.56,-1.64,10.68658973
21/06/2019 03:00,10.62688,5.17784,11.82119307,2.66688,0.77784,2.778,7.96,4.4,9.09514156,10.08,-1.09,10.13876225,2.66688,0.77784,2.778,10.08,-1.09,10.13876225
21/06/2019 03:30,10.63392,4.96156,11.73445066,2.71392,0.79156,2.827,7.92,4.17,8.950715055,10.08,-1.61,10.20776665,2.71392,0.79156,2.827,10.08,-1.61,10.20776665
21/06/2019 04:00,10.64064,5.21352,11.84921982,2.72064,0.79352,2.834,7.92,4.42,9.069884233,10.05,-1.61,10.17814325,2.72064,0.79352,2.834,10.05,-1.61,10.17814325
21/06/2019 04:30,10.70152,5.08336,11.84749253,2.65152,0.77336,2.762,8.05,4.31,9.131188313,10.19,-1.61,10.31640441,2.65152,0.77336,2.762,10.19,-1.61,10.31640441
21/06/2019 05:00,10.58512,5.05816,11.73157057,2.56512,0.74816,2.672,8.02,4.31,9.104751507,10.07,-1.61,10.19789194,2.56512,0.74816,2.672,10.07,-1.61,10.19789194
21/06/2019 05:30,11.0796,5.0178,12.16288835,2.7696,0.8078,2.885,8.31,4.21,9.315589085,10.54,-1.61,10.66225586,2.7696,0.8078,2.885,10.54,-1.61,10.66225586
21/06/2019 06:00,11.97824,4.86532,12.92863381,2.89824,0.84532,3.019,9.08,4.02,9.930095669,10.8,1.5,10.90366911,2.89824,0.84532,3.019,10.8,1.5,10.90366911
21/06/2019 06:30,13.6464,4.5202,14.37555011,2.8464,0.8302,2.965,10.8,3.69,11.41297945,12.92,-2.21,13.10765044,2.8464,0.8302,2.965,12.92,-2.21,13.10765044
21/06/2019 07:00,15.14008,3.38044,15.51287842,2.71008,0.79044,2.823,12.43,2.59,12.69696814,15.02,-2.89,15.29550588,2.71008,0.79044,2.823,15.02,-2.89,15.29550588
21/06/2019 07:30,16.91744,2.79592,17.14692231,2.79744,0.81592,2.914,14.12,1.98,14.25814855,17.17,-3.57,17.53721187,2.79744,0.81592,2.914,17.17,-3.57,17.53721187
21/06/2019 08:00,18.0212,2.4766,18.1905799,2.9712,0.8666,3.095,15.05,1.61,15.1358713,18.19,-4.35,18.70290352,2.9712,0.8666,3.095,18.19,-4.35,18.70290352
21/06/2019 08:30,18.91504,-0.95478,18.93912202,3.03504,0.88522,3.1615,15.88,-1.84,15.98624409,18.56,-2.63,18.74541277,3.03504,0.88522,3.1615,18.56,-2.63,18.74541277
21/06/2019 09:00,18.9532,-1.1049,18.98537843,3.1032,0.9051,3.2325,15.85,-2.01,15.97693963,18.42,-1.93,18.52083421,3.1032,0.9051,3.2325,18.42,-1.93,18.52083421
21/06/2019 09:30,19.31688,-1.22216,19.35550382,3.14688,0.91784,3.278,16.17,-2.14,16.31099323,18.92,-2.64,19.10329814,3.14688,0.91784,3.278,18.92,-2.64,19.10329814
21/06/2019 10:00,19.27144,-1.34208,19.31811529,3.18144,0.92792,3.314,16.09,-2.27,16.24933845,18.74,-2.43,18.89689128,3.18144,0.92792,3.314,18.74,-2.43,18.89689128
21/06/2019 10:30,19.25344,-1.34108,19.30008931,3.01344,0.87892,3.139,16.24,-2.22,16.39103413,18.93,-2.43,19.08532944,3.01344,0.87892,3.139,18.93,-2.43,19.08532944
21/06/2019 11:00,19.69992,-1.62544,19.76686377,2.68992,0.78456,2.802,17.01,-2.41,17.17987776,19.7,-2.57,19.86692981,2.68992,0.78456,2.802,19.7,-2.57,19.86692981
21/06/2019 11:30,19.53648,-1.55936,19.59861358,2.91648,0.85064,3.038,16.62,-2.41,16.79382327,19.51,-3.11,19.75632051,2.91648,0.85064,3.038,19.51,-3.11,19.75632051
21/06/2019 12:00,18.51632,0.93226,18.53977387,3.19632,0.93226,3.3295,15.32,0,15.32,18.68,-5.23,19.3983324,3.19632,0.93226,3.3295,18.68,-5.23,19.3983324
21/06/2019 12:30,18.90776,0.91518,18.92989547,3.13776,0.91518,3.2685,15.77,0,15.77,19.2,-5.23,19.89957035,3.13776,0.91518,3.2685,19.2,-5.23,19.89957035
21/06/2019 13:00,18.48464,0.81802,18.50273149,2.80464,0.81802,2.9215,15.68,0,15.68,19.07,-4.95,19.70196437,2.80464,0.81802,2.9215,19.07,-4.95,19.70196437
21/06/2019 13:30,18.37912,0.84266,18.39842732,2.88912,0.84266,3.0095,15.49,0,15.49,18.82,-4.83,19.42990736,2.88912,0.84266,3.0095,18.82,-4.83,19.42990736
21/06/2019 14:00,17.62144,2.47042,17.7937664,2.88144,0.84042,3.0015,14.74,1.63,14.82985165,18.01,-4.52,18.56853521,2.88144,0.84042,3.0015,18.01,-4.52,18.56853521
21/06/2019 14:30,17.6668,0.8449,17.68699178,2.8968,0.8449,3.0175,14.77,0,14.77,17.25,0,17.25,2.8968,0.8449,3.0175,17.25,0,17.25
21/06/2019 15:00,17.56648,3.10564,17.83889625,3.27648,0.95564,3.413,14.29,2.15,14.45083389,16.77,-4.02,17.24509495,3.27648,0.95564,3.413,16.77,-4.02,17.24509495
21/06/2019 15:30,17.5304,3.2747,17.83363632,3.1704,0.9247,3.3025,14.36,2.35,14.55101715,16.77,-3.9,17.21751724,3.1704,0.9247,3.3025,16.77,-3.9,17.21751724
21/06/2019 16:00,18.43552,3.20786,18.71252958,2.73552,0.79786,2.8495,15.7,2.41,15.88389436,16.51,-3.65,16.90865459,2.73552,0.79786,2.8495,16.51,-3.65,16.90865459
21/06/2019 16:30,18.85736,0.83048,18.87563835,2.84736,0.83048,2.966,16.01,0,16.01,16.32,0,16.32,2.84736,0.83048,2.966,16.32,0,16.32
21/06/2019 17:00,19.10072,0.81396,19.11805522,2.79072,0.81396,2.907,16.31,0,16.31,16.63,0,16.63,2.79072,0.81396,2.907,16.63,0,16.63
21/06/2019 17:30,18.99096,0.77028,19.00657499,2.64096,0.77028,2.751,16.35,0,16.35,16.68,0,16.68,2.64096,0.77028,2.751,16.68,0,16.68
21/06/2019 18:00,18.9324,0.7532,18.9473766,2.5824,0.7532,2.69,16.35,0,16.35,16.68,0,16.68,2.5824,0.7532,2.69,16.68,0,16.68
21/06/2019 18:30,18.42496,3.52728,18.7595537,2.42496,0.70728,2.526,16,2.82,16.24661195,16.68,-2.93,16.93538603,2.42496,0.70728,2.526,16.68,-2.93,16.93538603
21/06/2019 19:00,17.97272,3.64496,18.33860403,2.38272,0.69496,2.482,15.59,2.95,15.86665056,16.72,-3.2,17.02346616,2.38272,0.69496,2.482,16.72,-3.2,17.02346616
21/06/2019 19:30,17.6632,3.9126,18.09135354,2.4432,0.7126,2.545,15.22,3.2,15.55276181,16.31,-3,16.58360938,2.4432,0.7126,2.545,16.31,-3,16.58360938
21/06/2019 20:00,17.2972,3.9496,17.74239183,2.4672,0.7196,2.57,14.83,3.23,15.17767439,15.82,-2.85,16.0746664,2.4672,0.7196,2.57,15.82,-2.85,16.0746664
21/06/2019 20:30,16.65664,4.21652,17.18204577,2.45664,0.71652,2.559,14.2,3.5,14.62497863,15.14,-2.81,15.39856162,2.45664,0.71652,2.559,15.14,-2.81,15.39856162
21/06/2019 21:00,16.50152,4.40836,17.08021663,2.53152,0.73836,2.637,13.97,3.67,14.44402299,14.59,-2.41,14.78770435,2.53152,0.73836,2.637,14.59,-2.41,14.78770435
21/06/2019 21:30,15.82376,4.58568,16.47482448,2.45376,0.71568,2.556,13.37,3.87,13.91882897,14.23,-2.41,14.43263663,2.45376,0.71568,2.556,14.23,-2.41,14.43263663
21/06/2019 22:00,15.75976,0.70868,15.7756858,2.42976,0.70868,2.531,13.33,0,13.33,13.67,0,13.67,2.42976,0.70868,2.531,13.67,0,13.67
21/06/2019 22:30,15.5596,0.6678,15.57392401,2.2896,0.6678,2.385,13.27,0,13.27,13.63,1.61,13.72475865,2.2896,0.6678,2.385,13.63,1.61,13.72475865
21/06/2019 23:00,14.61464,4.83052,15.39225863,2.26464,0.66052,2.359,12.35,4.17,13.03500671,12.73,0.54,12.74144811,2.26464,0.66052,2.359,12.73,0.54,12.74144811
21/06/2019 23:30,13.51224,5.09732,14.44172085,2.56224,0.74732,2.669,10.95,4.35,11.78240213,11.91,-1.63,12.02102325,2.56224,0.74732,2.669,11.91,-1.63,12.02102325
22/06/2019 00:00,12.73752,5.20636,13.76047238,2.62752,0.76636,2.737,10.11,4.44,11.0419971,11.07,-1.63,11.18936102,2.62752,0.76636,2.737,11.07,-1.63,11.18936102
22/06/2019 00:30,11.94184,5.19012,13.02094037,2.57184,0.75012,2.679,9.37,4.44,10.36872702,10.29,-1.63,10.41830121,2.57184,0.75012,2.679,10.29,-1.63,10.41830121
22/06/2019 01:00,11.49608,4.88344,12.49030991,2.44608,0.71344,2.548,9.05,4.17,9.964507012,9.78,-0.47,9.791286943,2.44608,0.71344,2.548,9.78,-0.47,9.791286943
22/06/2019 01:30,11.35608,2.32344,11.59132979,2.44608,0.71344,2.548,8.91,1.61,9.0542918,9.23,2,9.444199278,2.44608,0.71344,2.548,9.23,2,9.444199278
22/06/2019 02:00,11.28704,2.32372,11.52375575,2.44704,0.71372,2.549,8.84,1.61,8.985415961,9.23,2,9.444199278,2.44704,0.71372,2.549,9.23,2,9.444199278
22/06/2019 02:30,11.22744,2.35592,11.47195572,2.55744,0.74592,2.664,8.67,1.61,8.818219775,8.96,2,9.180501076,2.55744,0.74592,2.664,8.96,2,9.180501076
22/06/2019 03:00,11.08384,2.38112,11.33672094,2.64384,0.77112,2.754,8.44,1.61,8.592188313,8.68,2,8.907435097,2.64384,0.77112,2.754,8.68,2,8.907435097
22/06/2019 03:30,11.04544,2.36992,11.29682547,2.60544,0.75992,2.714,8.44,1.61,8.592188313,8.6,2,8.829496022,2.60544,0.75992,2.714,8.6,2,8.829496022
22/06/2019 04:00,10.90624,2.32932,11.15221066,2.46624,0.71932,2.569,8.44,1.61,8.592188313,8.79,2,9.014660282,2.46624,0.71932,2.569,8.79,2,9.014660282
22/06/2019 04:30,10.72184,2.32512,10.97105446,2.45184,0.71512,2.554,8.27,1.61,8.42525964,8.5,2,8.732124598,2.45184,0.71512,2.554,8.5,2,8.732124598
22/06/2019 05:00,10.5996,2.3478,10.85650427,2.5296,0.7378,2.635,8.07,1.61,8.229033965,8.36,2,8.595906002,2.5296,0.7378,2.635,8.36,2,8.595906002
22/06/2019 05:30,10.83936,2.47648,11.11866352,2.79936,0.81648,2.916,8.04,1.66,8.20957977,8.36,2.04,8.605300692,2.79936,0.81648,2.916,8.36,2.04,8.605300692
22/06/2019 06:00,10.9812,3.4991,11.52520951,2.6712,0.7791,2.7825,8.31,2.72,8.743826394,8.78,2.04,9.013878189,2.6712,0.7791,2.7825,8.78,2.04,9.013878189
22/06/2019 06:30,11.49048,5.60514,12.78470669,2.76048,0.80514,2.8755,8.73,4.8,9.962574968,9.59,0,9.59,2.76048,0.80514,2.8755,9.59,0,9.59
22/06/2019 07:00,12.21248,5.28614,13.30743942,2.83248,0.82614,2.9505,9.38,4.46,10.38633718,10.31,-1.61,10.43495089,2.83248,0.82614,2.9505,10.31,-1.61,10.43495089
22/06/2019 07:30,13.60496,5.05728,14.51451059,2.90496,0.84728,3.026,10.7,4.21,11.49843902,11.32,0.04,11.32007067,2.90496,0.84728,3.026,11.32,0.04,11.32007067
22/06/2019 08:00,14.43984,4.69412,15.18366694,2.85984,0.83412,2.979,11.58,3.86,12.20639177,12.59,-2.17,12.77564088,2.85984,0.83412,2.979,12.59,-2.17,12.77564088
22/06/2019 08:30,15.54192,4.12306,16.07951806,2.82192,0.82306,2.9395,12.72,3.3,13.14109584,13.52,-2.41,13.73311691,2.82192,0.82306,2.9395,13.52,-2.41,13.73311691
22/06/2019 09:00,16.08832,3.75826,16.52145752,2.90832,0.84826,3.0295,13.18,2.91,13.49742568,14.13,-2.41,14.33405037,2.90832,0.84826,3.0295,14.13,-2.41,14.33405037
22/06/2019 09:30,16.50792,3.83106,16.94663517,3.15792,0.92106,3.2895,13.35,2.91,13.66347686,14.44,-2.75,14.6995272,3.15792,0.92106,3.2895,14.44,-2.75,14.6995272
22/06/2019 10:00,16.70408,3.74744,17.11927555,3.21408,0.93744,3.348,13.49,2.81,13.77955732,14.49,-2.82,14.76185964,3.21408,0.93744,3.348,14.49,-2.82,14.76185964
22/06/2019 10:30,16.45112,3.62866,16.84655818,3.08112,0.89866,3.2095,13.37,2.73,13.64587117,14.35,-2.89,14.63812146,3.08112,0.89866,3.2095,14.35,-2.89,14.63812146
22/06/2019 11:00,16.30672,3.39446,16.65627437,3.30672,0.96446,3.4445,13,2.43,13.22516162,14.06,-3.02,14.38068149,3.30672,0.96446,3.4445,14.06,-3.02,14.38068149
22/06/2019 11:30,16.45464,3.44802,16.81202009,3.28464,0.95802,3.4215,13.17,2.49,13.40332048,14.16,-3.12,14.49965517,3.28464,0.95802,3.4215,14.16,-3.12,14.49965517
22/06/2019 12:00,16.27832,3.77326,16.70991302,3.26832,0.95326,3.4045,13.01,2.82,13.31211854,13.73,-3.07,14.06903693,3.26832,0.95326,3.4045,13.73,-3.07,14.06903693
22/06/2019 12:30,16.02968,0.91574,16.05581579,3.13968,0.91574,3.2705,12.89,0,12.89,13.22,0,13.22,3.13968,0.91574,3.2705,13.22,0,13.22
22/06/2019 13:00,15.8568,0.9149,15.88317186,3.1368,0.9149,3.2675,12.72,0,12.72,13.02,0,13.02,3.1368,0.9149,3.2675,13.02,0,13.02
22/06/2019 13:30,15.0872,4.3296,15.6961473,3.1872,0.9296,3.32,11.9,3.4,12.37618681,12.87,-2.66,13.14201278,3.1872,0.9296,3.32,12.87,-2.66,13.14201278
22/06/2019 14:00,14.6676,4.5468,15.35616749,3.1776,0.9268,3.31,11.49,3.62,12.04676305,12.06,-2.82,12.38531388,3.1776,0.9268,3.31,12.06,-2.82,12.38531388
22/06/2019 14:30,14.49456,0.93758,14.52485201,3.21456,0.93758,3.3485,11.28,0,11.28,11.6,0,11.6,3.21456,0.93758,3.3485,11.6,0,11.6
22/06/2019 15:00,14.22248,0.91364,14.25179551,3.13248,0.91364,3.263,11.09,0,11.09,11.37,0,11.37,3.13248,0.91364,3.263,11.37,0,11.37
22/06/2019 15:30,14.32472,4.51096,15.01820106,3.05472,0.89096,3.182,11.27,3.62,11.83711536,11.67,-2.4,11.91423099,3.05472,0.89096,3.182,11.67,-2.4,11.91423099
22/06/2019 16:00,14.18864,4.63502,14.92651719,3.30864,0.96502,3.4465,10.88,3.67,11.48230378,11.85,-2.31,12.07305264,3.30864,0.96502,3.4465,11.85,-2.31,12.07305264
22/06/2019 16:30,14.34688,4.52284,15.04290688,3.02688,0.88284,3.153,11.32,3.64,11.89083681,12.27,-2.36,12.49489896,3.02688,0.88284,3.153,12.27,-2.36,12.49489896
22/06/2019 17:00,14.77128,4.47454,15.43412521,2.86128,0.83454,2.9805,11.91,3.64,12.45382271,12.86,-2.41,13.08387175,2.86128,0.83454,2.9805,12.86,-2.41,13.08387175
22/06/2019 17:30,15.38064,4.48602,16.0215,2.90064,0.84602,3.0215,12.48,3.64,13,13.01,-2.41,13.23133402,2.90064,0.84602,3.0215,13.01,-2.41,13.23133402
22/06/2019 18:00,15.86592,0.76006,15.88411498,2.60592,0.76006,2.7145,13.26,0,13.26,13.54,0,13.54,2.60592,0.76006,2.7145,13.54,0,13.54
22/06/2019 18:30,16.07848,0.74914,16.09592277,2.56848,0.74914,2.6755,13.51,0,13.51,13.8,0,13.8,2.56848,0.74914,2.6755,13.8,0,13.8
22/06/2019 19:00,15.90864,0.73752,15.92572643,2.52864,0.73752,2.634,13.38,0,13.38,13.67,0,13.67,2.52864,0.73752,2.634,13.67,0,13.67
22/06/2019 19:30,15.4896,4.3978,16.1018121,2.5296,0.7378,2.635,12.96,3.66,13.46689274,13.88,-2.43,14.09110712,2.5296,0.7378,2.635,13.88,-2.43,14.09110712
22/06/2019 20:00,15.29552,4.38786,15.91245573,2.49552,0.72786,2.5995,12.8,3.66,13.31298614,13.53,-2.14,13.69819331,2.49552,0.72786,2.5995,13.53,-2.14,13.69819331
22/06/2019 20:30,14.7632,4.5051,15.43528426,2.6232,0.7651,2.7325,12.14,3.74,12.70303901,13.17,-2.01,13.32249977,2.6232,0.7651,2.7325,13.17,-2.01,13.32249977
22/06/2019 21:00,14.6888,4.6534,15.40827625,2.5488,0.7434,2.655,12.14,3.91,12.75412482,12.66,-2.01,12.81856856,2.5488,0.7434,2.655,12.66,-2.01,12.81856856
22/06/2019 21:30,14.7004,0.7322,14.71862348,2.5104,0.7322,2.615,12.19,0,12.19,12.47,1.61,12.57350389,2.5104,0.7322,2.615,12.47,1.61,12.57350389
22/06/2019 22:00,14.678,0.714,14.69535573,2.448,0.714,2.55,12.23,0,12.23,12.47,1.61,12.57350389,2.448,0.714,2.55,12.47,1.61,12.57350389
22/06/2019 22:30,14.69584,0.75712,14.71533024,2.59584,0.75712,2.704,12.1,0,12.1,12.37,1.61,12.47433365,2.59584,0.75712,2.704,12.37,1.61,12.47433365
22/06/2019 23:00,13.702,5.196,14.65411956,2.592,0.756,2.7,11.11,4.44,11.96435122,12.1,-1.61,12.20664163,2.592,0.756,2.7,12.1,-1.61,12.20664163
22/06/2019 23:30,12.79136,5.56248,13.94847929,2.51136,0.73248,2.616,10.28,4.83,11.35813805,11.34,-1.61,11.45371992,2.51136,0.73248,2.616,11.34,-1.61,11.45371992
23/06/2019 00:00,12.28168,3.78424,12.85146435,2.55168,0.74424,2.658,9.73,3.04,10.19384618,10.27,1.66,10.40329275,2.55168,0.74424,2.658,10.27,1.66,10.40329275
23/06/2019 00:30,11.5756,4.5458,12.43618965,2.6256,0.7658,2.735,8.95,3.78,9.715497929,9.78,1.93,9.968615751,2.6256,0.7658,2.735,9.78,1.93,9.968615751
23/06/2019 01:00,11.1824,2.3282,11.42219703,2.4624,0.7182,2.565,8.72,1.61,8.867384056,9.01,2.01,9.231478755,2.4624,0.7182,2.565,9.01,2.01,9.231478755
23/06/2019 01:30,10.90144,2.32792,11.14722412,2.46144,0.71792,2.564,8.44,1.61,8.592188313,8.82,2.01,9.04613177,2.46144,0.71792,2.564,8.82,2.01,9.04613177
23/06/2019 02:00,10.9264,2.3352,11.17315425,2.4864,0.7252,2.59,8.44,1.61,8.592188313,8.82,2.01,9.04613177,2.4864,0.7252,2.59,8.82,2.01,9.04613177
23/06/2019 02:30,10.87168,2.31924,11.11630785,2.43168,0.70924,2.533,8.44,1.61,8.592188313,8.67,2.01,8.89994382,2.43168,0.70924,2.533,8.67,2.01,8.89994382
23/06/2019 03:00,10.4912,2.3016,10.74070016,2.3712,0.6916,2.47,8.12,1.61,8.278073447,8.44,2.01,8.676041724,2.3712,0.6916,2.47,8.44,2.01,8.676041724
23/06/2019 03:30,10.58824,2.52532,10.88522243,2.65824,0.77532,2.769,7.93,1.75,8.120800453,8.2,2.08,8.459692666,2.65824,0.77532,2.769,8.2,2.08,8.459692666
23/06/2019 04:00,10.41824,2.40532,10.69230045,2.65824,0.77532,2.769,7.76,1.63,7.929344235,8.05,2.01,8.297144087,2.65824,0.77532,2.769,8.05,2.01,8.297144087
23/06/2019 04:30,10.43312,2.39716,10.70496936,2.49312,0.72716,2.597,7.94,1.67,8.113722943,8.05,2.07,8.31188306,2.49312,0.72716,2.597,8.05,2.07,8.31188306
23/06/2019 05:00,10.21144,2.36292,10.48126413,2.58144,0.75292,2.689,7.63,1.61,7.798012567,7.9,2.01,8.151693076,2.58144,0.75292,2.689,7.9,2.01,8.151693076
23/06/2019 05:30,10.30072,2.38896,10.57411757,2.67072,0.77896,2.782,7.63,1.61,7.798012567,7.97,2.01,8.219549866,2.67072,0.77896,2.782,7.97,2.01,8.219549866
23/06/2019 06:00,10.28224,2.35732,10.54900076,2.56224,0.74732,2.669,7.72,1.61,7.886095358,8.02,2.01,8.26804088,2.56224,0.74732,2.669,8.02,2.01,8.26804088
23/06/2019 06:30,10.77952,2.39736,11.0428885,2.69952,0.78736,2.812,8.08,1.61,8.238840938,8.38,2.01,8.617685304,2.69952,0.78736,2.812,8.38,2.01,8.617685304
23/06/2019 07:00,11.17048,2.41514,11.42858367,2.76048,0.80514,2.8755,8.41,1.61,8.56272153,8.7,2.01,8.929171294,2.76048,0.80514,2.8755,8.7,2.01,8.929171294
23/06/2019 07:30,11.83544,2.55242,12.10753847,2.78544,0.81242,2.9015,9.05,1.74,9.215752818,9.32,1.9,9.511698061,2.78544,0.81242,2.9015,9.32,1.9,9.511698061
23/06/2019 08:00,12.31424,5.27082,13.39485163,2.81424,0.82082,2.9315,9.5,4.45,10.49059102,10.44,-1.61,10.56341327,2.81424,0.82082,2.9315,10.44,-1.61,10.56341327
23/06/2019 08:30,13.23432,5.27376,14.246395,2.82432,0.82376,2.942,10.41,4.45,11.32124551,11.36,-1.49,11.45729898,2.82432,0.82376,2.942,11.36,-1.49,11.45729898
23/06/2019 09:00,14.29456,4.85258,15.09576027,2.85456,0.83258,2.9735,11.44,4.02,12.12575771,11.94,-0.05,11.94010469,2.85456,0.83258,2.9735,11.94,-0.05,11.94010469
23/06/2019 09:30,14.98592,4.79756,15.73513204,2.90592,0.84756,3.027,12.08,3.95,12.70940203,13.04,-2.03,13.19706407,2.90592,0.84756,3.027,13.04,-2.03,13.19706407
23/06/2019 10:00,15.45712,4.54416,16.11123672,2.99712,0.87416,3.122,12.46,3.67,12.98924555,13.5,-2.41,13.71342773,2.99712,0.87416,3.122,13.5,-2.41,13.71342773
23/06/2019 10:30,15.9388,4.5384,16.572339,3.1488,0.9184,3.28,12.79,3.62,13.29242265,13.77,-2.41,13.97930613,3.1488,0.9184,3.28,13.77,-2.41,13.97930613
23/06/2019 11:00,15.9632,4.6126,16.61625207,3.4032,0.9926,3.545,12.56,3.62,13.0712662,13.44,-2.41,13.6543656,3.4032,0.9926,3.545,13.44,-2.41,13.6543656
23/06/2019 11:30,16.05664,1.03152,16.08973964,3.53664,1.03152,3.684,12.52,0,12.52,12.79,0,12.79,3.53664,1.03152,3.684,12.79,0,12.79
23/06/2019 12:00,16.02168,3.98174,16.50904248,3.33168,0.97174,3.4705,12.69,3.01,13.04209339,13.6,-2.42,13.81363095,3.33168,0.97174,3.4705,13.6,-2.42,13.81363095
23/06/2019 12:30,16.20512,3.79316,16.64313603,2.92512,0.85316,3.047,13.28,2.94,13.60154403,14.25,-2.5,14.4676363,2.92512,0.85316,3.047,14.25,-2.5,14.4676363
23/06/2019 13:00,15.90456,3.82258,16.35747984,2.85456,0.83258,2.9735,13.05,2.99,13.38815148,14.08,-2.5,14.30022377,2.85456,0.83258,2.9735,14.08,-2.5,14.30022377
23/06/2019 13:30,15.6048,4.0439,16.12026396,2.8248,0.8239,2.9425,12.78,3.22,13.17940818,13.33,-2.44,13.55147593,2.8248,0.8239,2.9425,13.33,-2.44,13.55147593
23/06/2019 14:00,15.85136,0.94248,15.87935397,3.23136,0.94248,3.366,12.62,0,12.62,12.94,0,12.94,3.23136,0.94248,3.366,12.94,0,12.94
23/06/2019 14:30,15.52384,4.56612,16.18144185,3.24384,0.94612,3.379,12.28,3.62,12.80245289,12.6,-2.38,12.8228078,3.24384,0.94612,3.379,12.6,-2.38,12.8228078
23/06/2019 15:00,15.27632,4.28226,15.86517266,2.71632,0.79226,2.8295,12.56,3.49,13.03586207,13.62,-2.41,13.83157619,2.71632,0.79226,2.8295,13.62,-2.41,13.83157619
23/06/2019 15:30,15.42944,4.35942,16.03347004,2.56944,0.74942,2.6765,12.86,3.61,13.35708426,13.92,-2.41,14.12708392,2.56944,0.74942,2.6765,13.92,-2.41,14.12708392
23/06/2019 16:00,15.56328,4.28554,16.14253814,2.45328,0.71554,2.5555,13.11,3.57,13.58738385,14.1,-2.41,14.30447832,2.45328,0.71554,2.5555,14.1,-2.41,14.30447832
23/06/2019 16:30,16.23824,4.32532,16.80442892,2.41824,0.70532,2.519,13.82,3.62,14.28624513,14.57,-2.41,14.7679721,2.41824,0.70532,2.519,14.57,-2.41,14.7679721
23/06/2019 17:00,16.7756,3.9233,17.22826278,2.4456,0.7133,2.5475,14.33,3.21,14.68512853,14.83,-2.41,15.02454658,2.4456,0.7133,2.5475,14.83,-2.41,15.02454658
23/06/2019 17:30,17.16536,3.91448,17.60604264,2.65536,0.77448,2.766,14.51,3.14,14.84586474,15.52,-2.41,15.70600204,2.65536,0.77448,2.766,15.52,-2.41,15.70600204
23/06/2019 18:00,17.72616,3.84138,18.13761144,2.81616,0.82138,2.9335,14.91,3.02,15.21277424,15.93,-2.41,16.11126935,2.81616,0.82138,2.9335,15.93,-2.41,16.11126935
23/06/2019 18:30,17.36976,4.10368,17.84793411,3.02976,0.88368,3.156,14.34,3.22,14.69707454,15.35,-2.11,15.4943409,3.02976,0.88368,3.156,15.35,-2.11,15.4943409
23/06/2019 19:00,17.23328,4.11054,17.71672878,3.05328,0.89054,3.1805,14.18,3.22,14.54100409,15.2,-2.02,15.33363623,3.05328,0.89054,3.1805,15.2,-2.02,15.33363623
23/06/2019 19:30,16.87344,4.19892,17.38803918,2.77344,0.80892,2.889,14.1,3.39,14.50179644,15.11,-2.02,15.24442521,2.77344,0.80892,2.889,15.11,-2.02,15.24442521
23/06/2019 20:00,16.52904,4.38972,17.10201172,2.63904,0.76972,2.749,13.89,3.62,14.35397158,14.83,-1.9,14.95121734,2.63904,0.76972,2.749,14.83,-1.9,14.95121734
23/06/2019 20:30,16.04608,4.36844,16.63009174,2.56608,0.74844,2.673,13.48,3.62,13.95760724,14.46,-1.65,14.55383455,2.56608,0.74844,2.673,14.46,-1.65,14.55383455
23/06/2019 21:00,15.7468,4.6774,16.42680069,2.8368,0.8274,2.955,12.91,3.85,13.47184471,13.8,-1.65,13.89829126,2.8368,0.8274,2.955,13.8,-1.65,13.89829126
23/06/2019 21:30,15.53976,4.90368,16.29509799,3.02976,0.88368,3.156,12.51,4.02,13.14003425,13.44,-1.61,13.5360888,3.02976,0.88368,3.156,13.44,-1.61,13.5360888
23/06/2019 22:00,15.00864,4.82752,15.7659197,2.76864,0.80752,2.884,12.24,4.02,12.88324493,13.26,-1.61,13.35738373,2.76864,0.80752,2.884,13.26,-1.61,13.35738373
23/06/2019 22:30,14.69328,4.78804,15.45373108,2.63328,0.76804,2.743,12.06,4.02,12.71235619,12.6,0.46,12.60839403,2.63328,0.76804,2.743,12.6,0.46,12.60839403
23/06/2019 23:00,13.59848,5.24664,14.57552365,2.62848,0.76664,2.738,10.97,4.48,11.84952742,11.89,-1.36,11.9675269,2.62848,0.76664,2.738,11.89,-1.36,11.9675269
23/06/2019 23:30,12.98424,5.24832,14.00483314,2.63424,0.76832,2.744,10.35,4.48,11.27798298,10.9,0.62,10.91761879,2.63424,0.76832,2.744,10.9,0.62,10.91761879
24/06/2019 00:00,11.92984,5.47912,13.12790305,2.73984,0.79912,2.854,9.19,4.68,10.31302574,10.09,0,10.09,2.73984,0.79912,2.854,10.09,0,10.09
24/06/2019 00:30,11.36568,3.78624,11.97974521,2.69568,0.78624,2.808,8.67,3,9.174361013,9.24,2.01,9.456093274,2.69568,0.78624,2.808,9.24,2.01,9.456093274
24/06/2019 01:00,11.1188,2.3884,11.37243017,2.6688,0.7784,2.78,8.45,1.61,8.602011393,8.67,2.01,8.89994382,2.6688,0.7784,2.78,8.67,2.01,8.89994382
24/06/2019 01:30,10.90328,2.37804,11.15959627,2.63328,0.76804,2.743,8.27,1.61,8.42525964,8.46,2.01,8.695498836,2.63328,0.76804,2.743,8.46,2.01,8.695498836
24/06/2019 02:00,11.0256,2.3758,11.27866486,2.6256,0.7658,2.735,8.4,1.61,8.552900093,8.53,2.01,8.763617974,2.6256,0.7658,2.735,8.53,2.01,8.763617974
24/06/2019 02:30,10.8972,2.3996,11.15827263,2.7072,0.7896,2.82,8.19,1.61,8.34674787,8.41,2.01,8.646860702,2.7072,0.7896,2.82,8.41,2.01,8.646860702
24/06/2019 03:00,10.8096,2.4178,11.07669666,2.7696,0.8078,2.885,8.04,1.61,8.199615845,8.27,2.01,8.510757898,2.7696,0.8078,2.885,8.27,2.01,8.510757898
24/06/2019 03:30,10.70304,2.42672,10.97469978,2.66304,0.77672,2.774,8.04,1.65,8.207563585,8.36,2.05,8.607676806,2.66304,0.77672,2.774,8.36,2.05,8.607676806
24/06/2019 04:00,10.60704,2.76872,10.96244079,2.56704,0.74872,2.674,8.04,2.02,8.28987334,8.36,2.05,8.607676806,2.56704,0.74872,2.674,8.36,2.05,8.607676806
24/06/2019 04:30,10.58304,5.52172,11.93692286,2.54304,0.74172,2.649,8.04,4.78,9.353608929,8.86,0,8.86,2.54304,0.74172,2.649,8.86,0,8.86
24/06/2019 05:00,10.59936,5.26648,11.8356345,2.55936,0.74648,2.666,8.04,4.52,9.223448379,8.95,0,8.95,2.55936,0.74648,2.666,8.95,0,8.95
24/06/2019 05:30,11.194,5.232,12.35635302,2.784,0.812,2.9,8.41,4.42,9.500763127,9.32,-1.61,9.458038909,2.784,0.812,2.9,9.32,-1.61,9.458038909
24/06/2019 06:00,11.66696,5.16578,12.75943724,2.55696,0.74578,2.6635,9.11,4.42,10.12563578,9.99,-1.61,10.1189031,2.55696,0.74578,2.6635,9.99,-1.61,10.1189031
24/06/2019 06:30,13.68752,4.46136,14.39624732,2.50752,0.73136,2.612,11.18,3.73,11.78580926,11.88,-1.41,11.96338163,2.50752,0.73136,2.612,11.88,-1.41,11.96338163
24/06/2019 07:00,15.9852,4.1286,16.50975339,2.6352,0.7686,2.745,13.35,3.36,13.76633938,13.76,-2.54,13.9924694,2.6352,0.7686,2.745,13.76,-2.54,13.9924694
24/06/2019 07:30,17.72488,3.14184,18.00118134,2.71488,0.79184,2.828,15.01,2.35,15.192847,16.02,-3.11,16.31908392,2.71488,0.79184,2.828,16.02,-3.11,16.31908392
24/06/2019 08:00,18.78872,2.67296,18.97790068,2.71872,0.79296,2.832,16.07,1.88,16.17959517,17.1,-3.69,17.49360169,2.71872,0.79296,2.832,17.1,-3.69,17.49360169
24/06/2019 08:30,19.75976,-0.06632,19.7598713,2.54976,0.74368,2.656,17.21,-0.81,17.22905105,17.75,-3.65,18.12139619,2.54976,0.74368,2.656,17.75,-3.65,18.12139619
24/06/2019 09:00,20.47456,-1.25492,20.51298202,2.55456,0.74508,2.661,17.92,-2,18.03126174,18.23,-1.61,18.30095626,2.55456,0.74508,2.661,18.23,-1.61,18.30095626
24/06/2019 09:30,20.8588,-1.3266,20.90094268,2.5488,0.7434,2.655,18.31,-2.07,18.42663833,18.63,-1.65,18.7029249,2.5488,0.7434,2.655,18.63,-1.65,18.7029249
24/06/2019 10:00,20.9736,-1.3652,21.01798439,2.5536,0.7448,2.66,18.42,-2.11,18.54045577,18.68,-1.65,18.75273047,2.5536,0.7448,2.66,18.68,-1.65,18.75273047
