Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/06/2019 10:30,22.14416,-1.60712,22.20240205,2.68416,0.78288,2.796,19.46,-2.39,19.60621585,17.39,-1.61,17.46436944,2.68416,0.78288,2.796,17.39,-1.61,17.46436944
24/06/2019 11:00,22.36344,-1.97108,22.45013597,2.77344,0.80892,2.889,19.59,-2.78,19.78627049,17.5,-1.61,17.57390395,2.77344,0.80892,2.889,17.5,-1.61,17.57390395
24/06/2019 11:30,22.36632,-2.03024,22.45827564,2.77632,0.80976,2.892,19.59,-2.84,19.79478972,17.5,-1.61,17.57390395,2.77632,0.80976,2.892,17.5,-1.61,17.57390395
24/06/2019 12:00,22.46616,-2.00112,22.55510644,2.87616,0.83888,2.996,19.59,-2.84,19.79478972,17.5,-1.61,17.57390395,2.87616,0.83888,2.996,17.5,-1.61,17.57390395
24/06/2019 12:30,22.67136,-1.95252,22.75528287,2.87136,0.83748,2.991,19.8,-2.79,19.99560202,17.68,-1.61,17.75315465,2.87136,0.83748,2.991,17.68,-1.61,17.75315465
24/06/2019 13:00,22.72416,-1.87712,22.80155756,2.92416,0.85288,3.046,19.8,-2.73,19.98731848,17.68,-1.61,17.75315465,2.92416,0.85288,3.046,17.68,-1.61,17.75315465
24/06/2019 13:30,22.63624,-1.66068,22.69707513,2.94624,0.85932,3.069,19.69,-2.52,19.85060452,17.55,-1.61,17.62369428,2.94624,0.85932,3.069,17.55,-1.61,17.62369428
24/06/2019 14:00,21.91064,-1.99148,22.00095766,2.84064,0.82852,2.959,19.07,-2.82,19.27737793,17.72,-4.29,18.23190884,2.84064,0.82852,2.959,17.72,-4.29,18.23190884
24/06/2019 14:30,21.50784,0.81312,21.52320482,2.78784,0.81312,2.904,18.72,0,18.72,17.45,-4.19,17.9459912,2.78784,0.81312,2.904,17.45,-4.19,17.9459912
24/06/2019 15:00,20.97032,0.79926,20.98554592,2.74032,0.79926,2.8545,18.23,0,18.23,16.98,-4.05,17.45631404,2.74032,0.79926,2.8545,16.98,-4.05,17.45631404
24/06/2019 15:30,21.13664,0.71652,21.14878132,2.45664,0.71652,2.559,18.68,0,18.68,17.42,-4.05,17.88459952,2.45664,0.71652,2.559,17.42,-4.05,17.88459952
24/06/2019 16:00,21.288,0.644,21.29773885,2.208,0.644,2.3,19.08,0,19.08,17.77,-4.05,18.22567969,2.208,0.644,2.3,17.77,-4.05,18.22567969
24/06/2019 16:30,21.50776,0.61768,21.51662773,2.11776,0.61768,2.206,19.39,0,19.39,18.04,-4.21,18.52473212,2.11776,0.61768,2.206,18.04,-4.21,18.52473212
24/06/2019 17:00,21.292,2.2085,21.40623125,2.052,0.5985,2.1375,19.24,1.61,19.30724475,17.96,-4.13,18.42874114,2.052,0.5985,2.1375,17.96,-4.13,18.42874114
24/06/2019 17:30,21.6384,0.5712,21.64593782,1.9584,0.5712,2.04,19.68,0,19.68,18.39,-3.99,18.81786917,1.9584,0.5712,2.04,18.39,-3.99,18.81786917
24/06/2019 18:00,21.64952,2.05736,21.74705604,2.21952,0.64736,2.312,19.43,1.41,19.4810934,18.1,-3.84,18.50285383,2.21952,0.64736,2.312,18.1,-3.84,18.50285383
24/06/2019 18:30,21.4532,1.5276,21.5075185,2.3232,0.6776,2.42,19.13,0.85,19.14887464,17.76,-3.62,18.12517586,2.3232,0.6776,2.42,17.76,-3.62,18.12517586
24/06/2019 19:00,21.17456,2.59508,21.33298927,2.31456,0.67508,2.411,18.86,1.92,18.95747874,17.01,-3.62,17.39093154,2.31456,0.67508,2.411,17.01,-3.62,17.39093154
24/06/2019 19:30,20.65728,0.67004,20.66814386,2.29728,0.67004,2.393,18.36,0,18.36,16.54,0,16.54,2.29728,0.67004,2.393,16.54,0,16.54
24/06/2019 20:00,19.87408,3.06744,20.10940685,2.25408,0.65744,2.348,17.62,2.41,17.78405184,16.19,-3.04,16.47293841,2.25408,0.65744,2.348,16.19,-3.04,16.47293841
24/06/2019 20:30,19.00248,3.26864,19.28155216,2.05248,0.59864,2.138,16.95,2.67,17.15900347,15.96,-2.89,16.21954685,2.05248,0.59864,2.138,15.96,-2.89,16.21954685
24/06/2019 21:00,18.63864,3.26752,18.9228853,2.04864,0.59752,2.134,16.59,2.67,16.80348178,15.58,-2.89,15.84577231,2.04864,0.59752,2.134,15.58,-2.89,15.84577231
24/06/2019 21:30,18.0552,3.5936,18.4093511,2.0352,0.5936,2.12,16.02,3,16.29847846,15.02,-2.69,15.25898096,2.0352,0.5936,2.12,15.02,-2.69,15.25898096
24/06/2019 22:00,17.60904,3.81472,18.017502,2.03904,0.59472,2.124,15.57,3.22,15.89947483,14.58,-2.62,14.81353435,2.03904,0.59472,2.124,14.58,-2.62,14.81353435
24/06/2019 22:30,16.9596,4.1178,17.45234394,2.0496,0.5978,2.135,14.91,3.52,15.31987271,14.03,-2.42,14.2371802,2.0496,0.5978,2.135,14.03,-2.42,14.2371802
24/06/2019 23:00,15.82432,4.32876,16.40570835,2.22432,0.64876,2.317,13.6,3.68,14.08908798,12.68,-2.42,12.90886517,2.22432,0.64876,2.317,12.68,-2.42,12.90886517
24/06/2019 23:30,14.73776,4.67268,15.46077321,2.23776,0.65268,2.331,12.5,4.02,13.13051408,11.56,-2.01,11.73344365,2.23776,0.65268,2.331,11.56,-2.01,11.73344365
25/06/2019 00:00,13.60008,4.76044,14.40916254,2.23008,0.65044,2.323,11.37,4.11,12.09003722,10.75,-1.49,10.85276923,2.23008,0.65044,2.323,10.75,-1.49,10.85276923
25/06/2019 00:30,13.15216,0.65688,13.1685536,2.25216,0.65688,2.346,10.9,0,10.9,9.73,1.61,9.862301963,2.25216,0.65688,2.346,9.73,1.61,9.862301963
25/06/2019 01:00,12.72368,0.66024,12.74079862,2.26368,0.66024,2.358,10.46,0,10.46,9.3,1.61,9.43833142,2.26368,0.66024,2.358,9.3,1.61,9.43833142
25/06/2019 01:30,12.426,0.658,12.4434095,2.256,0.658,2.35,10.17,0,10.17,9.19,1.61,9.329962487,2.256,0.658,2.35,9.19,1.61,9.329962487
25/06/2019 02:00,12.54048,0.61264,12.55543573,2.10048,0.61264,2.188,10.44,0,10.44,9.25,1.61,9.389068111,2.10048,0.61264,2.188,9.25,1.61,9.389068111
25/06/2019 02:30,12.2644,0.5992,12.27902879,2.0544,0.5992,2.14,10.21,0,10.21,9.25,1.61,9.389068111,2.0544,0.5992,2.14,9.25,1.61,9.389068111
25/06/2019 03:00,12.08352,0.61936,12.09938273,2.12352,0.61936,2.212,9.96,0,9.96,8.89,1.61,9.034611226,2.12352,0.61936,2.212,8.89,1.61,9.034611226
25/06/2019 03:30,12.13432,2.29376,12.3492128,2.34432,0.68376,2.442,9.79,1.61,9.921501902,8.82,1.61,8.965740349,2.34432,0.68376,2.442,8.82,1.61,8.965740349
25/06/2019 04:00,12.19032,2.32176,12.40945088,2.44032,0.71176,2.542,9.75,1.61,9.882034204,8.7,1.61,8.84771722,2.44032,0.71176,2.542,8.7,1.61,8.84771722
25/06/2019 04:30,12.30632,2.27976,12.51570284,2.29632,0.66976,2.392,10.01,1.61,10.13864883,8.86,1.61,9.005093003,2.29632,0.66976,2.392,8.86,1.61,9.005093003
25/06/2019 05:00,12.33512,0.67816,12.35374787,2.32512,0.67816,2.422,10.01,0,10.01,8.86,1.61,9.005093003,2.32512,0.67816,2.422,8.86,1.61,9.005093003
25/06/2019 05:30,12.29112,4.84116,13.21016506,2.06112,0.60116,2.147,10.23,4.24,11.07386563,9.71,-1.38,9.807573604,2.06112,0.60116,2.147,9.71,-1.38,9.807573604
25/06/2019 06:00,12.38992,4.31456,13.11966256,1.00992,0.29456,1.052,11.38,4.02,12.06916733,10.75,-1.97,10.92901642,1.00992,0.29456,1.052,10.75,-1.97,10.92901642
25/06/2019 06:30,14.46304,3.90672,14.98138803,0.98304,0.28672,1.024,13.48,3.62,13.95760724,12.18,-2.27,12.38972558,0.98304,0.28672,1.024,12.18,-2.27,12.38972558
25/06/2019 07:00,16.588,2.654,16.79897199,1.008,0.294,1.05,15.58,2.36,15.75772826,14.51,-2.9,14.79696253,1.008,0.294,1.05,14.51,-2.9,14.79696253
25/06/2019 07:30,18.75472,1.96596,18.85747918,1.01472,0.29596,1.057,17.74,1.67,17.81843147,16.64,-3.47,16.99795576,1.01472,0.29596,1.057,16.64,-3.47,16.99795576
25/06/2019 08:00,19.7376,1.9068,19.82949167,1.0176,0.2968,1.06,18.72,1.61,18.78910589,17.54,-3.89,17.96618212,1.0176,0.2968,1.06,17.54,-3.89,17.96618212
25/06/2019 08:30,20.8172,-2.2604,20.93956122,1.0272,0.2996,1.07,19.79,-2.56,19.95489163,18.19,-3,18.4357289,1.0272,0.2996,1.07,18.19,-3,18.4357289
25/06/2019 09:00,21.51056,-2.55192,21.66140548,1.09056,0.31808,1.136,20.42,-2.87,20.62070076,18.33,-1.62,18.40144831,1.09056,0.31808,1.136,18.33,-1.62,18.40144831
25/06/2019 09:30,22.3076,-2.7432,22.4756349,1.2576,0.3668,1.31,21.05,-3.11,21.27850089,18.87,-1.67,18.94375359,1.2576,0.3668,1.31,18.87,-1.67,18.94375359
25/06/2019 10:00,22.20608,-2.55156,22.35219111,1.12608,0.32844,1.173,21.08,-2.88,21.27582666,18.81,-1.7,18.88666461,1.12608,0.32844,1.173,18.81,-1.7,18.88666461
25/06/2019 10:30,21.96044,-2.62708,22.11701775,0.87744,0.25592,0.914,21.083,-2.883,21.2792053,18.813,-1.703,18.88992266,0.87744,0.25592,0.914,18.813,-1.703,18.88992266
25/06/2019 11:00,21.65904,0.17472,21.65974471,0.59904,0.17472,0.624,21.06,0,21.06,19.69,-5.44,20.42766996,0.59904,0.17472,0.624,19.69,-5.44,20.42766996
25/06/2019 11:30,21.67776,0.16268,21.6783704,0.55776,0.16268,0.581,21.12,0,21.12,19.69,-5.29,20.3882368,0.55776,0.16268,0.581,19.69,-5.29,20.3882368
25/06/2019 12:00,22.05264,-3.22048,22.2865525,0.51264,0.14952,0.534,21.54,-3.37,21.80202972,19.4,-2.62,19.5761181,0.51264,0.14952,0.534,19.4,-2.62,19.5761181
25/06/2019 12:30,22.2684,-3.2938,22.51068095,0.3984,0.1162,0.415,21.87,-3.41,22.13424948,19.62,-2.14,19.73636238,0.3984,0.1162,0.415,19.62,-2.14,19.73636238
25/06/2019 13:00,22.10816,-3.09512,22.32376551,0.42816,0.12488,0.446,21.68,-3.22,21.91781923,19.49,-1.75,19.56840821,0.42816,0.12488,0.446,19.49,-1.75,19.56840821
25/06/2019 13:30,22.28104,-2.91928,22.47146945,1.03104,0.30072,1.074,21.25,-3.22,21.49257779,19.06,-1.61,19.12787756,1.03104,0.30072,1.074,19.06,-1.61,19.12787756
25/06/2019 14:00,22.18536,-3.00052,22.38734729,1.09536,0.31948,1.141,21.09,-3.32,21.34971897,18.89,-1.61,18.95848623,1.09536,0.31948,1.141,18.89,-1.61,18.95848623
25/06/2019 14:30,21.95952,-2.85264,22.1440302,1.25952,0.36736,1.312,20.7,-3.22,20.94894747,18.56,-1.61,18.62969941,1.25952,0.36736,1.312,18.56,-1.61,18.62969941
25/06/2019 15:00,21.59152,-2.76664,21.76805073,1.21152,0.35336,1.262,20.38,-3.12,20.61743922,18.56,-3.31,18.85284329,1.21152,0.35336,1.262,18.56,-3.31,18.85284329
25/06/2019 15:30,20.6196,0.3878,20.62324642,1.3296,0.3878,1.385,19.29,0,19.29,18.06,-4.74,18.67166838,1.3296,0.3878,1.385,18.06,-4.74,18.67166838
25/06/2019 16:00,21.06208,0.39144,21.06571715,1.34208,0.39144,1.398,19.72,0,19.72,18.48,-4.83,19.100767,1.34208,0.39144,1.398,18.48,-4.83,19.100767
25/06/2019 16:30,21.63688,-1.97216,21.72657339,1.22688,0.35784,1.278,20.41,-2.33,20.54256557,18.9,-4.83,19.50740629,1.22688,0.35784,1.278,18.9,-4.83,19.50740629
25/06/2019 17:00,22.06248,-1.76636,22.13307596,1.21248,0.35364,1.263,20.85,-2.12,20.95750224,19.1,-4.38,19.59577505,1.21248,0.35364,1.263,19.1,-4.38,19.59577505
25/06/2019 17:30,21.688,1.974,21.77764955,1.248,0.364,1.3,20.44,1.61,20.50330949,19.17,-4.19,19.62256354,1.248,0.364,1.3,19.17,-4.19,19.62256354
25/06/2019 18:00,21.794,-0.143,21.79446914,1.224,0.357,1.275,20.57,-0.5,20.57607591,18.86,-4.02,19.28367185,1.224,0.357,1.275,18.86,-4.02,19.28367185
25/06/2019 18:30,21.8376,-0.6882,21.84844143,1.1376,0.3318,1.185,20.7,-1.02,20.7251152,18.86,-4.02,19.28367185,1.1376,0.3318,1.185,18.86,-4.02,19.28367185
25/06/2019 19:00,21.12552,2.26036,21.24610135,1.23552,0.36036,1.287,19.89,1.9,19.98054304,18.65,-3.73,19.01934279,1.23552,0.36036,1.287,18.65,-3.73,19.01934279
25/06/2019 19:30,21.00584,0.33712,21.00854502,1.15584,0.33712,1.204,19.85,0,19.85,17.88,0,17.88,1.15584,0.33712,1.204,17.88,0,17.88
25/06/2019 20:00,20.2884,0.3262,20.29102218,1.1184,0.3262,1.165,19.17,0,19.17,17.21,0,17.21,1.1184,0.3262,1.165,17.21,0,17.21
25/06/2019 20:30,19.66368,0.31024,19.66612722,1.06368,0.31024,1.108,18.6,0,18.6,16.68,0,16.68,1.06368,0.31024,1.108,16.68,0,16.68
25/06/2019 21:00,19.12752,0.31136,19.13005401,1.06752,0.31136,1.112,18.06,0,18.06,16.25,0,16.25,1.06752,0.31136,1.112,16.25,0,16.25
25/06/2019 21:30,18.0568,2.7124,18.25938498,1.0368,0.3024,1.08,17.02,2.41,17.18977894,15.77,-2.8,16.01664447,1.0368,0.3024,1.08,15.77,-2.8,16.01664447
25/06/2019 22:00,17.4208,3.0194,17.6805274,1.0608,0.3094,1.105,16.36,2.71,16.582934,15.01,-2.56,15.22674292,1.0608,0.3094,1.105,15.01,-2.56,15.22674292
25/06/2019 22:30,16.336,3.743,16.75932412,1.176,0.343,1.225,15.16,3.4,15.53658907,14.3,-2.45,14.50835966,1.176,0.343,1.225,14.3,-2.45,14.50835966
25/06/2019 23:00,15.5016,3.7038,15.9379339,1.0416,0.3038,1.085,14.46,3.4,14.85434617,13,-2.21,13.18651205,1.0416,0.3038,1.085,13,-2.21,13.18651205
25/06/2019 23:30,13.84032,4.09176,14.43249658,1.00032,0.29176,1.042,12.84,3.8,13.3905041,12.12,-2.04,12.29048412,1.00032,0.29176,1.042,12.12,-2.04,12.29048412
26/06/2019 00:00,12.99912,4.32016,13.69820803,1.02912,0.30016,1.072,11.97,4.02,12.62700677,11.32,-2.04,11.50234759,1.02912,0.30016,1.072,11.32,-2.04,11.50234759
26/06/2019 00:30,12.2104,4.3322,12.95615008,1.0704,0.3122,1.115,11.14,4.02,11.84314148,10.58,-1.79,10.73035414,1.0704,0.3122,1.115,10.58,-1.79,10.73035414
26/06/2019 01:00,11.87168,4.34424,12.64156664,1.11168,0.32424,1.158,10.76,4.02,11.48642677,10.24,-1.61,10.36579471,1.11168,0.32424,1.158,10.24,-1.61,10.36579471
26/06/2019 01:30,11.68872,4.40796,12.49224906,1.15872,0.33796,1.207,10.53,4.07,11.28918952,10.05,-1.61,10.17814325,1.15872,0.33796,1.207,10.05,-1.61,10.17814325
26/06/2019 02:00,11.69552,4.34536,12.4766719,1.11552,0.32536,1.162,10.58,4.02,11.31798569,10.05,-1.71,10.19443966,1.11552,0.32536,1.162,10.05,-1.71,10.19443966
26/06/2019 02:30,11.58184,4.40012,12.38951467,1.13184,0.33012,1.179,10.45,4.07,11.21460655,10.05,-1.79,10.2081634,1.13184,0.33012,1.179,10.05,-1.79,10.2081634
26/06/2019 03:00,11.41696,4.58328,12.30257823,1.17696,0.34328,1.226,10.24,4.24,11.08310426,9.72,-1.92,9.907815097,1.17696,0.34328,1.226,9.72,-1.92,9.907815097
26/06/2019 03:30,11.58144,4.75292,12.51878592,1.14144,0.33292,1.189,10.44,4.42,11.33710721,9.42,0.71,9.446719007,1.14144,0.33292,1.189,9.42,0.71,9.446719007
26/06/2019 04:00,11.53184,0.33012,11.53656418,1.13184,0.33012,1.179,10.4,0,10.4,9.25,1.61,9.389068111,1.13184,0.33012,1.179,9.25,1.61,9.389068111
26/06/2019 04:30,11.61928,0.34104,11.62428389,1.16928,0.34104,1.218,10.45,0,10.45,9.25,1.61,9.389068111,1.16928,0.34104,1.218,9.25,1.61,9.389068111
26/06/2019 05:00,11.60968,0.33824,11.61460615,1.15968,0.33824,1.208,10.45,0,10.45,9.39,1.61,9.527024719,1.15968,0.33824,1.208,9.39,1.61,9.527024719
26/06/2019 05:30,12.11776,0.33768,12.12246407,1.15776,0.33768,1.206,10.96,0,10.96,9.85,1.61,9.980711397,1.15776,0.33768,1.206,9.85,1.61,9.980711397
26/06/2019 06:00,12.55032,4.34676,13.28174893,1.12032,0.32676,1.167,11.43,4.02,12.1163237,10.47,-1.92,10.64459018,1.12032,0.32676,1.167,10.47,-1.92,10.64459018
26/06/2019 06:30,14.60152,3.73336,15.07124292,1.21152,0.35336,1.262,13.39,3.38,13.81001448,12.6,-2.33,12.81362166,1.21152,0.35336,1.262,12.6,-2.33,12.81362166
26/06/2019 07:00,16.93944,2.78692,17.1671649,1.18944,0.34692,1.239,15.75,2.44,15.93788254,14.48,-3.14,14.81654481,1.18944,0.34692,1.239,14.48,-3.14,14.81654481
26/06/2019 07:30,18.7432,2.0276,18.85255176,1.1232,0.3276,1.17,17.62,1.7,17.70181912,16.51,-3.28,16.8326617,1.1232,0.3276,1.17,16.51,-3.28,16.8326617
26/06/2019 08:00,19.8808,1.9194,19.97323972,1.0608,0.3094,1.105,18.82,1.61,18.88874003,17.62,-3.81,18.02721554,1.0608,0.3094,1.105,17.62,-3.81,18.02721554
26/06/2019 08:30,21.288,-2.231,21.40458607,1.128,0.329,1.175,20.16,-2.56,20.32188968,18.12,-2.23,18.25670562,1.128,0.329,1.175,18.12,-2.23,18.25670562
26/06/2019 09:00,21.54488,-2.45316,21.68409205,1.15488,0.33684,1.203,20.39,-2.79,20.57999514,18.3,-1.61,18.37068589,1.15488,0.33684,1.203,18.3,-1.61,18.37068589
26/06/2019 09:30,21.91472,-2.52404,22.05959498,1.25472,0.36596,1.307,20.66,-2.89,20.86115289,18.47,-1.61,18.54003776,1.25472,0.36596,1.307,18.47,-1.61,18.54003776
26/06/2019 10:00,21.86184,-2.41988,21.99536013,1.37184,0.40012,1.429,20.49,-2.82,20.68314531,18.33,-1.61,18.40057064,1.37184,0.40012,1.429,18.33,-1.61,18.40057064
26/06/2019 10:30,21.67928,-2.40896,21.8127089,1.40928,0.41104,1.468,20.27,-2.82,20.46522172,18.12,-1.61,18.19138532,1.40928,0.41104,1.468,18.12,-1.61,18.19138532
26/06/2019 11:00,21.74088,-2.52016,21.88645859,1.37088,0.39984,1.428,20.37,-2.92,20.57822393,18.16,-1.61,18.2312287,1.37088,0.39984,1.428,18.16,-1.61,18.2312287
26/06/2019 11:30,21.48912,-2.41984,21.62493709,1.26912,0.37016,1.322,20.22,-2.79,20.4115776,18.79,-4.92,19.42345232,1.26912,0.37016,1.322,18.79,-4.92,19.42345232
26/06/2019 12:00,21.34288,0.35084,21.34576341,1.20288,0.35084,1.253,20.14,0,20.14,18.79,-4.99,19.4413014,1.20288,0.35084,1.253,18.79,-4.99,19.4413014
26/06/2019 12:30,21.28784,-2.46188,21.429722,1.22784,0.35812,1.279,20.06,-2.82,20.25724562,18.51,-4.33,19.00970805,1.22784,0.35812,1.279,18.51,-4.33,19.00970805
26/06/2019 13:00,21.2528,-2.4121,21.38924342,1.1928,0.3479,1.2425,20.06,-2.76,20.24898022,18.15,-2.63,18.33955834,1.1928,0.3479,1.2425,18.15,-2.63,18.33955834
26/06/2019 13:30,20.87376,0.36568,20.87696286,1.25376,0.36568,1.306,19.62,0,19.62,18.28,-4.46,18.81621641,1.25376,0.36568,1.306,18.28,-4.46,18.81621641
26/06/2019 14:00,20.60432,0.36876,20.60761962,1.26432,0.36876,1.317,19.34,0,19.34,18,-4.46,18.54431449,1.26432,0.36876,1.317,18,-4.46,18.54431449
26/06/2019 14:30,20.26088,0.38234,20.26448722,1.31088,0.38234,1.3655,18.95,0,18.95,17.63,-4.41,18.17319455,1.31088,0.38234,1.3655,17.63,-4.41,18.17319455
26/06/2019 15:00,20.2172,0.3696,20.22057813,1.2672,0.3696,1.32,18.95,0,18.95,17.69,-4.41,18.23140697,1.2672,0.3696,1.32,17.69,-4.41,18.23140697
26/06/2019 15:30,20.16928,0.37604,20.17278518,1.28928,0.37604,1.343,18.88,0,18.88,17.61,-4.41,18.15379299,1.28928,0.37604,1.343,17.61,-4.41,18.15379299
26/06/2019 16:00,20.55344,0.38892,20.55711932,1.33344,0.38892,1.389,19.22,0,19.22,17.96,-4.23,18.45140916,1.33344,0.38892,1.389,17.96,-4.23,18.45140916
26/06/2019 16:30,20.84456,0.39508,20.84830376,1.35456,0.39508,1.411,19.49,0,19.49,18.11,-4.35,18.62510671,1.35456,0.39508,1.411,18.11,-4.35,18.62510671
26/06/2019 17:00,21.03584,1.98212,21.12901711,1.27584,0.37212,1.329,19.76,1.61,19.82548108,18.46,-3.97,18.88206821,1.27584,0.37212,1.329,18.46,-3.97,18.88206821
26/06/2019 17:30,21.126,1.953,21.21608081,1.176,0.343,1.225,19.95,1.61,20.01485948,18.62,-3.66,18.97630101,1.176,0.343,1.225,18.62,-3.66,18.97630101
26/06/2019 18:00,21.13848,1.99164,21.23209756,1.30848,0.38164,1.363,19.83,1.61,19.89525069,18.5,-3.63,18.85276903,1.30848,0.38164,1.363,18.5,-3.63,18.85276903
26/06/2019 18:30,21.07896,1.97428,21.1712148,1.24896,0.36428,1.301,19.83,1.61,19.89525069,18.57,-3.51,18.89880949,1.24896,0.36428,1.301,18.57,-3.51,18.89880949
26/06/2019 19:00,20.83752,1.95636,20.92915632,1.18752,0.34636,1.237,19.65,1.61,19.71584642,18.1,-3.45,18.42586497,1.18752,0.34636,1.237,18.1,-3.45,18.42586497
26/06/2019 19:30,20.4128,0.3654,20.41607017,1.2528,0.3654,1.305,19.16,0,19.16,17.24,0,17.24,1.2528,0.3654,1.305,17.24,0,17.24
26/06/2019 20:00,20.13472,0.36596,20.13804549,1.25472,0.36596,1.307,18.88,0,18.88,16.97,0,16.97,1.25472,0.36596,1.307,16.97,0,16.97
26/06/2019 20:30,19.53616,0.38388,19.5399312,1.31616,0.38388,1.371,18.22,0,18.22,16.39,0,16.39,1.31616,0.38388,1.371,16.39,0,16.39
26/06/2019 21:00,18.93448,0.37464,18.93818597,1.28448,0.37464,1.338,17.65,0,17.65,15.81,0,15.81,1.28448,0.37464,1.338,15.81,0,15.81
26/06/2019 21:30,18.36512,0.36316,18.36871029,1.24512,0.36316,1.297,17.12,0,17.12,15.35,0,15.35,1.24512,0.36316,1.297,15.35,0,15.35
26/06/2019 22:00,17.60488,3.75184,18.00022509,1.27488,0.37184,1.328,16.33,3.38,16.67612965,14.92,-2.43,15.11659022,1.27488,0.37184,1.328,14.92,-2.43,15.11659022
26/06/2019 22:30,16.48656,3.93608,16.94990815,1.18656,0.34608,1.236,15.3,3.59,15.7155369,14.44,-2.39,14.63645107,1.18656,0.34608,1.236,14.44,-2.39,14.63645107
26/06/2019 23:00,15.59208,3.94644,16.08376036,1.22208,0.35644,1.273,14.37,3.59,14.81165082,13.06,-2.39,13.27688593,1.22208,0.35644,1.273,13.06,-2.39,13.27688593
26/06/2019 23:30,14.00792,4.35356,14.66885501,1.17792,0.34356,1.227,12.83,4.01,13.44206085,12,-2,12.16552506,1.17792,0.34356,1.227,12,-2,12.16552506
27/06/2019 00:00,13.13144,4.69792,13.94651099,1.26144,0.36792,1.314,11.87,4.33,12.6351019,11.2,-1.7,11.32828319,1.26144,0.36792,1.314,11.2,-1.7,11.32828319
27/06/2019 00:30,12.25232,4.73276,13.13462457,1.07232,0.31276,1.117,11.18,4.42,12.02201314,10.54,-1.63,10.66529418,1.07232,0.31276,1.117,10.54,-1.63,10.66529418
27/06/2019 01:00,11.74768,4.73724,12.66686339,1.08768,0.31724,1.133,10.66,4.42,11.54001733,10.13,-1.63,10.26030214,1.08768,0.31724,1.133,10.13,-1.63,10.26030214
27/06/2019 01:30,11.67144,4.82792,12.63057098,1.26144,0.36792,1.314,10.41,4.46,11.32517991,9.93,-1.63,10.06289223,1.26144,0.36792,1.314,9.93,-1.63,10.06289223
27/06/2019 02:00,11.66312,4.76216,12.59787823,1.17312,0.34216,1.222,10.49,4.42,11.3831674,10.04,-1.63,10.17145516,1.17312,0.34216,1.222,10.04,-1.63,10.17145516
27/06/2019 02:30,11.51208,4.74144,12.45027065,1.10208,0.32144,1.148,10.41,4.42,11.30948717,9.92,-1.63,10.05302442,1.10208,0.32144,1.148,9.92,-1.63,10.05302442
27/06/2019 03:00,11.24808,4.34444,12.05792116,1.07808,0.31444,1.123,10.17,4.03,10.93936927,9.57,-0.95,9.617036966,1.07808,0.31444,1.123,9.57,-0.95,9.617036966
27/06/2019 03:30,11.20264,4.68452,12.14264677,1.11264,0.32452,1.159,10.09,4.36,10.99171051,9.6,-1.26,9.682334429,1.11264,0.32452,1.159,9.6,-1.26,9.682334429
27/06/2019 04:00,11.11272,4.72996,12.07746113,1.06272,0.30996,1.107,10.05,4.42,10.9790209,9.65,-1.61,9.783383873,1.06272,0.30996,1.107,9.65,-1.61,9.783383873
27/06/2019 04:30,11.14152,4.73836,12.10725086,1.09152,0.31836,1.137,10.05,4.42,10.9790209,9.65,-1.61,9.783383873,1.09152,0.31836,1.137,9.65,-1.61,9.783383873
27/06/2019 05:00,11.19048,4.75264,12.15789577,1.14048,0.33264,1.188,10.05,4.42,10.9790209,9.65,-1.61,9.783383873,1.14048,0.33264,1.188,9.65,-1.61,9.783383873
27/06/2019 05:30,11.63888,4.76384,12.57607646,1.17888,0.34384,1.228,10.46,4.42,11.35552729,10.01,-1.61,10.13864883,1.17888,0.34384,1.228,10.01,-1.61,10.13864883
27/06/2019 06:00,12.37608,4.63844,13.21675005,1.12608,0.32844,1.173,11.25,4.31,12.04734826,10.72,-1.7,10.8539578,1.12608,0.32844,1.173,10.72,-1.7,10.8539578
27/06/2019 06:30,14.66728,3.67004,15.11946746,1.09728,0.32004,1.143,13.57,3.35,13.97738888,12.56,-2.35,12.77795367,1.09728,0.32004,1.143,12.56,-2.35,12.77795367
27/06/2019 07:00,16.60312,2.84716,16.84547161,1.29312,0.37716,1.347,15.31,2.47,15.5079657,14.39,-2.67,14.63560726,1.29312,0.37716,1.347,14.39,-2.67,14.63560726
27/06/2019 07:30,18.55456,1.90508,18.65210515,1.35456,0.39508,1.411,17.2,1.51,17.26615475,16,-3.12,16.30136191,1.35456,0.39508,1.411,16,-3.12,16.30136191
27/06/2019 08:00,20.06664,-1.41848,20.11671261,1.37664,0.40152,1.434,18.69,-1.82,18.77840515,16.76,0,16.76,1.37664,0.40152,1.434,16.76,0,16.76
27/06/2019 08:30,20.47376,-1.74682,20.54814417,1.31376,0.38318,1.3685,19.16,-2.13,19.27803154,17.27,-3.51,17.62308146,1.31376,0.38318,1.3685,17.27,-3.51,17.62308146
27/06/2019 09:00,20.504,-2.018,20.60306628,1.344,0.392,1.4,19.16,-2.41,19.31097356,17.27,-1.73,17.35643397,1.344,0.392,1.4,17.27,-1.73,17.35643397
27/06/2019 09:30,20.81512,-2.06684,20.91748188,1.48512,0.43316,1.547,19.33,-2.5,19.49099536,17.39,-1.81,17.4839412,1.48512,0.43316,1.547,17.39,-1.81,17.4839412
27/06/2019 10:00,20.0904,0.4522,20.09548847,1.5504,0.4522,1.615,18.54,0,18.54,17.34,-4.91,18.0217563,1.5504,0.4522,1.615,17.34,-4.91,18.0217563
27/06/2019 10:30,20.0276,-1.9182,20.11925081,1.6176,0.4718,1.685,18.41,-2.39,18.5644876,16.53,-2.08,16.66035114,1.6176,0.4718,1.685,16.53,-2.08,16.66035114
27/06/2019 11:00,20.10536,-1.89552,20.1945165,1.69536,0.49448,1.766,18.41,-2.39,18.5644876,16.45,-1.61,16.52859946,1.69536,0.49448,1.766,16.45,-1.61,16.52859946
27/06/2019 11:30,20.03624,-2.05818,20.14167367,1.68624,0.49182,1.7565,18.35,-2.55,18.52633261,16.45,-1.61,16.52859946,1.68624,0.49182,1.7565,16.45,-1.61,16.52859946
27/06/2019 12:00,19.8948,-2.0011,19.99518613,1.7448,0.5089,1.8175,18.15,-2.51,18.32273451,16.21,-1.61,16.28975752,1.7448,0.5089,1.8175,16.21,-1.61,16.28975752
27/06/2019 12:30,19.97928,-1.90646,20.07003286,1.82928,0.53354,1.9055,18.15,-2.44,18.3132766,16.24,-1.61,16.3196109,1.82928,0.53354,1.9055,16.24,-1.61,16.3196109
27/06/2019 13:00,19.60184,-1.81988,19.68613966,1.85184,0.54012,1.929,17.75,-2.36,17.90620284,15.83,-1.61,15.91166239,1.85184,0.54012,1.929,15.83,-1.61,15.91166239
27/06/2019 13:30,19.54192,-1.96694,19.64065911,1.62192,0.47306,1.6895,17.92,-2.44,18.08535319,16.14,-2.07,16.27220022,1.62192,0.47306,1.6895,16.14,-2.07,16.27220022
27/06/2019 14:00,18.61184,0.36512,18.61542105,1.25184,0.36512,1.304,17.36,0,17.36,16.27,-4.4,16.85446232,1.25184,0.36512,1.304,16.27,-4.4,16.85446232
27/06/2019 14:30,18.55304,0.39172,18.55717483,1.34304,0.39172,1.399,17.21,0,17.21,16.09,-4.4,16.68077037,1.34304,0.39172,1.399,16.09,-4.4,16.68077037
27/06/2019 15:00,18.48784,0.41062,18.49239943,1.40784,0.41062,1.4665,17.08,0,17.08,15.92,-4.33,16.49834234,1.40784,0.41062,1.4665,15.92,-4.33,16.49834234
27/06/2019 15:30,18.32296,0.54628,18.33110158,1.87296,0.54628,1.951,16.45,0,16.45,15.31,-4.02,15.82897659,1.87296,0.54628,1.951,15.31,-4.02,15.82897659
27/06/2019 16:00,18.83296,0.52878,18.84038191,1.81296,0.52878,1.8885,17.02,0,17.02,15.87,-4.02,16.37123392,1.81296,0.52878,1.8885,15.87,-4.02,16.37123392
27/06/2019 16:30,19.192,0.4935,19.19834384,1.692,0.4935,1.7625,17.5,0,17.5,16.36,-3.92,16.82307939,1.692,0.4935,1.7625,16.36,-3.92,16.82307939
27/06/2019 17:00,19.38872,2.07046,19.49895556,1.57872,0.46046,1.6445,17.81,1.61,17.88262285,16.65,-3.69,17.05399074,1.57872,0.46046,1.6445,16.65,-3.69,17.05399074
27/06/2019 17:30,19.4172,2.0496,19.52507403,1.5072,0.4396,1.57,17.91,1.61,17.982219,16.73,-3.51,17.0942388,1.5072,0.4396,1.57,16.73,-3.51,17.0942388
27/06/2019 18:00,19.24592,2.05506,19.35532765,1.52592,0.44506,1.5895,17.72,1.61,17.79299019,16.59,-3.58,16.97187379,1.52592,0.44506,1.5895,16.59,-3.58,16.97187379
27/06/2019 18:30,19.49136,2.19748,19.61484216,1.43136,0.41748,1.491,18.06,1.78,18.14750672,16.9,-3.62,17.28335616,1.43136,0.41748,1.491,16.9,-3.62,17.28335616
27/06/2019 19:00,19.22776,2.43518,19.38135331,1.45776,0.42518,1.5185,17.77,2.01,17.88331625,16.63,-3.32,16.95816323,1.45776,0.42518,1.5185,16.63,-3.32,16.95816323
27/06/2019 19:30,18.87952,2.37736,19.02861309,1.25952,0.36736,1.312,17.62,2.01,17.73427472,16.48,-3.11,16.77088251,1.25952,0.36736,1.312,16.48,-3.11,16.77088251
27/06/2019 20:00,18.72264,2.46952,18.88480282,1.23264,0.35952,1.284,17.49,2.11,17.61681583,16.43,-2.96,16.69450508,1.23264,0.35952,1.284,16.43,-2.96,16.69450508
27/06/2019 20:30,18.22656,2.75608,18.43375888,1.18656,0.34608,1.236,17.04,2.41,17.20958163,15.65,-2.6,15.8645044,1.18656,0.34608,1.236,15.65,-2.6,15.8645044
27/06/2019 21:00,18.22656,0.34608,18.22984533,1.18656,0.34608,1.236,17.04,0,17.04,15.25,0,15.25,1.18656,0.34608,1.236,15.25,0,15.25
27/06/2019 21:30,17.362,3.156,17.64651184,1.152,0.336,1.2,16.21,2.82,16.45346468,14.95,-2.44,15.14780842,1.152,0.336,1.2,14.95,-2.44,15.14780842
27/06/2019 22:00,16.85816,3.26988,17.17235202,1.26816,0.36988,1.321,15.59,2.9,15.85743043,14.51,-2.44,14.71372489,1.26816,0.36988,1.321,14.51,-2.44,14.71372489
27/06/2019 22:30,16.61432,3.53876,16.98700831,1.26432,0.36876,1.317,15.35,3.17,15.67390826,14.36,-2.44,14.56582301,1.26432,0.36876,1.317,14.36,-2.44,14.56582301
27/06/2019 23:00,15.74704,3.70372,16.17673671,1.24704,0.36372,1.299,14.5,3.34,14.8797043,13.27,-2.37,13.47997774,1.24704,0.36372,1.299,13.27,-2.37,13.47997774
27/06/2019 23:30,14.17648,4.00064,14.73016312,1.23648,0.36064,1.288,12.94,3.64,13.44221708,12.28,-2.11,12.45995586,1.23648,0.36064,1.288,12.28,-2.11,12.45995586
28/06/2019 00:00,13.3188,4.3684,14.01689523,1.2288,0.3584,1.28,12.09,4.01,12.73766855,11.05,-1.32,11.12856235,1.2288,0.3584,1.28,11.05,-1.32,11.12856235
28/06/2019 00:30,12.374,4.297,13.09885816,1.224,0.357,1.275,11.15,3.94,11.82565432,10.61,-1.79,10.75993494,1.224,0.357,1.275,10.61,-1.79,10.75993494
28/06/2019 01:00,11.86952,4.59736,12.72875579,1.25952,0.36736,1.312,10.61,4.23,11.42212765,10.08,-1.88,10.2538188,1.25952,0.36736,1.312,10.08,-1.88,10.2538188
28/06/2019 01:30,11.67168,4.77924,12.61226582,1.23168,0.35924,1.283,10.44,4.42,11.33710721,9.93,-1.68,10.07111215,1.23168,0.35924,1.283,9.93,-1.68,10.07111215
28/06/2019 02:00,11.57856,4.75208,12.51580265,1.13856,0.33208,1.186,10.44,4.42,11.33710721,9.93,-1.61,10.05967196,1.13856,0.33208,1.186,9.93,-1.61,10.05967196
28/06/2019 02:30,11.21704,4.74872,12.18081803,1.12704,0.32872,1.174,10.09,4.42,11.01564796,9.63,-1.61,9.763657102,1.12704,0.32872,1.174,9.63,-1.61,9.763657102
28/06/2019 03:00,11.15184,4.75012,12.12135205,1.13184,0.33012,1.179,10.02,4.42,10.9515661,9.57,-1.61,9.7044835,1.13184,0.33012,1.179,9.57,-1.61,9.7044835
28/06/2019 03:30,11.1128,4.7504,12.08555435,1.1328,0.3304,1.18,9.98,4.42,10.91498053,9.57,-1.61,9.7044835,1.1328,0.3304,1.18,9.57,-1.61,9.7044835
28/06/2019 04:00,11.18408,4.76244,12.1558414,1.17408,0.34244,1.223,10.01,4.42,10.94241747,9.62,-1.61,9.753794134,1.17408,0.34244,1.223,9.62,-1.61,9.753794134
28/06/2019 04:30,11.27168,4.81424,12.25674006,1.35168,0.39424,1.408,9.92,4.42,10.86014733,9.51,-1.61,9.645320109,1.35168,0.39424,1.408,9.51,-1.61,9.645320109
28/06/2019 05:00,11.08648,4.78064,12.07329937,1.23648,0.36064,1.288,9.85,4.42,10.79624472,9.47,-1.61,9.605883614,1.23648,0.36064,1.288,9.47,-1.61,9.605883614
28/06/2019 05:30,11.54984,4.79912,12.50721219,1.29984,0.37912,1.354,10.25,4.42,11.16238774,9.83,-1.61,9.960973848,1.29984,0.37912,1.354,9.83,-1.61,9.960973848
28/06/2019 06:00,12.11608,4.73344,13.00787641,1.24608,0.36344,1.298,10.87,4.37,11.71553669,10.35,-1.61,10.47447373,1.24608,0.36344,1.298,10.35,-1.61,10.47447373
28/06/2019 06:30,14.3236,4.0598,14.88783037,1.2336,0.3598,1.285,13.09,3.7,13.60287102,11.95,-1.87,12.09542889,1.2336,0.3598,1.285,11.95,-1.87,12.09542889
28/06/2019 07:00,16.14984,2.85912,16.40097251,1.29984,0.37912,1.354,14.85,2.48,15.05566007,13.9,-2.53,14.12837216,1.29984,0.37912,1.354,13.9,-2.53,14.12837216
28/06/2019 07:30,18.08352,2.38436,18.24003476,1.28352,0.37436,1.337,16.8,2.01,16.91981383,15.51,-3.04,15.80511626,1.28352,0.37436,1.337,15.51,-3.04,15.80511626
28/06/2019 08:00,19.52664,-1.26348,19.56747432,1.25664,0.36652,1.309,18.27,-1.63,18.34256798,16.43,-1.61,16.50869468,1.25664,0.36652,1.309,16.43,-1.61,16.50869468
28/06/2019 08:30,20.23496,-1.64772,20.30193556,1.34496,0.39228,1.401,18.89,-2.04,18.99983421,16.91,-1.61,16.98647109,1.34496,0.39228,1.401,16.91,-1.61,16.98647109
28/06/2019 09:00,20.3028,-1.9596,20.3971498,1.3728,0.4004,1.43,18.93,-2.36,19.07654319,16.95,0,16.95,1.3728,0.4004,1.43,16.95,0,16.95
28/06/2019 09:30,20.44968,-1.83676,20.53200184,1.51968,0.44324,1.583,18.93,-2.28,19.06681148,16.95,-1.61,17.02629143,1.51968,0.44324,1.583,16.95,-1.61,17.02629143
28/06/2019 10:00,20.22792,-1.76894,20.30511995,1.47792,0.43106,1.5395,18.75,-2.2,18.87862548,16.78,-1.61,16.85706084,1.47792,0.43106,1.5395,16.78,-1.61,16.85706084
28/06/2019 10:30,19.856,-1.7945,19.93692469,1.596,0.4655,1.6625,18.26,-2.26,18.39932607,16.34,-1.61,16.41912604,1.596,0.4655,1.6625,16.34,-1.61,16.41912604
28/06/2019 11:00,19.66976,-1.97882,19.76904618,1.40976,0.41118,1.4685,18.26,-2.39,18.41574598,16.39,-1.61,16.46888582,1.40976,0.41118,1.4685,16.39,-1.61,16.46888582
28/06/2019 11:30,20.04256,-1.72842,20.11694925,2.06256,0.60158,2.1485,17.98,-2.33,18.13034197,16.08,-1.61,16.16039913,2.06256,0.60158,2.1485,16.08,-1.61,16.16039913
28/06/2019 12:00,20.60432,-0.94124,20.62580751,3.66432,1.06876,3.817,16.94,-2.01,17.05883056,14.99,0,14.99,3.66432,1.06876,3.817,14.99,0,14.99
28/06/2019 12:30,20.47632,-0.95524,20.49858932,3.61632,1.05476,3.767,16.86,-2.01,16.97939045,14.92,0,14.92,3.61632,1.05476,3.767,14.92,0,14.92
28/06/2019 13:00,19.9592,-0.7119,19.9718919,3.5592,1.0381,3.7075,16.4,-1.75,16.49310462,15,-3.73,15.45680756,3.5592,1.0381,3.7075,15,-3.73,15.45680756
28/06/2019 13:30,19.65856,2.65958,19.83764974,3.59856,1.04958,3.7485,16.06,1.61,16.14049875,15,-3.93,15.50628582,3.59856,1.04958,3.7485,15,-3.93,15.50628582
28/06/2019 14:00,19.21936,2.65398,19.40173726,3.57936,1.04398,3.7285,15.64,1.61,15.72264927,14.55,-4,15.08981445,3.57936,1.04398,3.7285,14.55,-4,15.08981445
28/06/2019 14:30,19.12992,2.63956,19.31116558,3.52992,1.02956,3.677,15.6,1.61,15.68286007,14.5,-3.78,14.98460543,3.52992,1.02956,3.677,14.5,-3.78,14.98460543
28/06/2019 15:00,18.9496,1.6803,19.02395196,3.4296,1.0003,3.5725,15.52,0.68,15.53488976,14.15,-3.7,14.62574784,3.4296,1.0003,3.5725,14.15,-3.7,14.62574784
28/06/2019 15:30,18.57992,-1.13794,18.61473434,2.98992,0.87206,3.1145,15.59,-2.01,15.71903941,13.86,0,13.86,2.98992,0.87206,3.1145,13.86,0,13.86
28/06/2019 16:00,18.68816,-0.80262,18.70538754,2.76816,0.80738,2.8835,15.92,-1.61,16.00120308,14.23,0,14.23,2.76816,0.80738,2.8835,14.23,0,14.23
28/06/2019 16:30,19.04968,-0.86926,19.06950238,2.53968,0.74074,2.6455,16.51,-1.61,16.58831516,14.69,0,14.69,2.53968,0.74074,2.6455,14.69,0,14.69
28/06/2019 17:00,19.31528,-0.89096,19.33581783,2.46528,0.71904,2.568,16.85,-1.61,16.92674216,15.07,0,15.07,2.46528,0.71904,2.568,15.07,0,15.07
28/06/2019 17:30,19.53728,-0.92246,19.55904502,2.35728,0.68754,2.4555,17.18,-1.61,17.25527456,15.41,0,15.41,2.35728,0.68754,2.4555,15.41,0,15.41
28/06/2019 18:00,19.25352,-1.13064,19.28668917,1.64352,0.47936,1.712,17.61,-1.61,17.68344423,15.8,0,15.8,1.64352,0.47936,1.712,15.8,0,15.8
28/06/2019 18:30,19.16176,2.67218,19.34718564,2.20176,0.64218,2.2935,16.96,2.03,17.08105676,15.8,-3.43,16.16802091,2.20176,0.64218,2.2935,15.8,-3.43,16.16802091
28/06/2019 19:00,18.79584,3.09462,19.04889168,2.41584,0.70462,2.5165,16.38,2.39,16.55344375,15.36,-3.36,15.72320578,2.41584,0.70462,2.5165,15.36,-3.36,15.72320578
28/06/2019 19:30,18.56936,3.13148,18.83155059,2.43936,0.71148,2.541,16.13,2.42,16.31052728,15.18,-3.3,15.53455503,2.43936,0.71148,2.541,15.18,-3.3,15.53455503
28/06/2019 20:00,18.16856,3.31458,18.46843288,2.27856,0.66458,2.3735,15.89,2.65,16.10945685,14.94,-3.22,15.28306252,2.27856,0.66458,2.3735,14.94,-3.22,15.28306252
28/06/2019 20:30,17.51624,3.44432,17.8516667,2.10624,0.61432,2.194,15.41,2.83,15.66770564,14.51,-3.16,14.85010774,2.10624,0.61432,2.194,14.51,-3.16,14.85010774
28/06/2019 21:00,17.05976,3.81368,17.48083426,2.06976,0.60368,2.156,14.99,3.21,15.32984671,14.07,-2.82,14.34981881,2.06976,0.60368,2.156,14.07,-2.82,14.34981881
28/06/2019 21:30,16.44696,3.90828,16.90494442,2.01696,0.58828,2.101,14.43,3.32,14.80700172,13.54,-2.62,13.79115659,2.01696,0.58828,2.101,13.54,-2.62,13.79115659
28/06/2019 22:00,15.68656,3.95108,16.17650141,1.30656,0.38108,1.361,14.38,3.57,14.81652118,13.58,-2.48,13.80459344,1.30656,0.38108,1.361,13.58,-2.48,13.80459344
28/06/2019 22:30,15.92392,4.39656,16.51971453,2.11392,0.61656,2.202,13.81,3.78,14.31797821,13,-2.3,13.2018938,2.11392,0.61656,2.202,13,-2.3,13.2018938
28/06/2019 23:00,15.41608,4.66344,16.10599873,2.20608,0.64344,2.298,13.21,4.02,13.80813166,12.03,-0.2,12.0316624,2.20608,0.64344,2.298,12.03,-0.2,12.0316624
28/06/2019 23:30,14.1872,4.8596,14.99641144,2.2272,0.6496,2.32,11.96,4.21,12.67934147,11.24,-1.71,11.36933155,2.2272,0.6496,2.32,11.24,-1.71,11.36933155
29/06/2019 00:00,13.27792,5.11356,14.22855071,2.37792,0.69356,2.477,10.9,4.42,11.76207465,10.32,-1.61,10.44483126,2.37792,0.69356,2.477,10.32,-1.61,10.44483126
29/06/2019 00:30,12.48568,5.17124,13.51421208,2.33568,0.68124,2.433,10.15,4.49,11.0987657,9.59,-1.61,9.724206909,2.33568,0.68124,2.433,9.59,-1.61,9.724206909
29/06/2019 01:00,11.978,5.009,12.98316468,2.328,0.679,2.425,9.65,4.33,10.57692772,9.1,-1.04,9.159235776,2.328,0.679,2.425,9.1,-1.04,9.159235776
29/06/2019 01:30,11.94152,2.27836,12.15692495,2.29152,0.66836,2.387,9.65,1.61,9.783383873,8.44,1.68,8.605579585,2.29152,0.66836,2.387,8.44,1.68,8.605579585
29/06/2019 02:00,11.7716,2.2288,11.98073938,2.1216,0.6188,2.21,9.65,1.61,9.783383873,8.63,1.68,8.792002047,2.1216,0.6188,2.21,8.63,1.68,8.792002047
29/06/2019 02:30,11.53616,2.20388,11.74478925,2.03616,0.59388,2.121,9.5,1.61,9.635460549,8.44,1.9,8.651219567,2.03616,0.59388,2.121,8.44,1.9,8.651219567
29/06/2019 03:00,11.17536,2.17448,11.38494771,1.93536,0.56448,2.016,9.24,1.61,9.379216385,8.23,1.8,8.424541531,1.93536,0.56448,2.016,8.23,1.8,8.424541531
29/06/2019 03:30,11.11728,2.64504,11.42760479,1.93728,0.56504,2.018,9.18,2.08,9.412693557,8.12,1.86,8.330306117,1.93728,0.56504,2.018,8.12,1.86,8.330306117
29/06/2019 04:00,10.76576,5.39168,12.04042365,1.92576,0.56168,2.006,8.84,4.83,10.07345522,8.44,-1.61,8.592188313,1.92576,0.56168,2.006,8.44,-1.61,8.592188313
29/06/2019 04:30,10.90968,5.48324,12.21012034,2.23968,0.65324,2.333,8.67,4.83,9.924605786,8.28,-1.61,8.435075578,2.23968,0.65324,2.333,8.28,-1.61,8.435075578
29/06/2019 05:00,10.7392,5.5006,12.06594451,2.2992,0.6706,2.395,8.44,4.83,9.724325169,8.04,-1.61,8.199615845,2.2992,0.6706,2.395,8.04,-1.61,8.199615845
29/06/2019 05:30,10.72684,5.49912,12.05426967,2.28384,0.66612,2.379,8.443,4.833,9.72841909,8.043,-1.613,8.203146835,2.28384,0.66612,2.379,8.043,-1.613,8.203146835
29/06/2019 06:00,10.55932,5.45026,11.88295304,2.11632,0.61726,2.2045,8.443,4.833,9.72841909,8.043,-1.613,8.203146835,2.11632,0.61726,2.2045,8.043,-1.613,8.203146835
29/06/2019 06:30,11.55504,5.39272,12.75148534,2.13504,0.62272,2.224,9.42,4.77,10.55884937,8.99,-1.61,9.133027975,2.13504,0.62272,2.224,8.99,-1.61,9.133027975
29/06/2019 07:00,12.39472,5.12096,13.41094013,2.33472,0.68096,2.432,10.06,4.44,10.99623572,9.59,-1.61,9.724206909,2.33472,0.68096,2.432,9.59,-1.61,9.724206909
29/06/2019 07:30,13.60376,4.74818,14.40859117,2.39376,0.69818,2.4935,11.21,4.05,11.91916943,10.33,-0.86,10.36573683,2.39376,0.69818,2.4935,10.33,-0.86,10.36573683
29/06/2019 08:00,14.55056,4.68058,15.28484954,2.47056,0.72058,2.5735,12.08,3.96,12.71251352,11.3,-2.01,11.47737339,2.47056,0.72058,2.5735,11.3,-2.01,11.47737339
29/06/2019 08:30,15.89264,3.90452,16.36524618,2.55264,0.74452,2.659,13.34,3.16,13.70916482,12.36,-2.26,12.56491942,2.55264,0.74452,2.659,12.36,-2.26,12.56491942
29/06/2019 09:00,16.36248,3.58614,16.75085526,2.59248,0.75614,2.7005,13.77,2.83,14.0578021,12.93,-2.31,13.13472497,2.59248,0.75614,2.7005,12.93,-2.31,13.13472497
29/06/2019 09:30,16.8144,3.5542,17.18593567,2.6544,0.7742,2.765,14.16,2.78,14.43031531,13.27,-2.68,13.53792082,2.6544,0.7742,2.765,13.27,-2.68,13.53792082
29/06/2019 10:00,17.10848,3.35164,17.43369091,2.74848,0.80164,2.863,14.36,2.55,14.58465289,13.34,-2.76,13.62252546,2.74848,0.80164,2.863,13.34,-2.76,13.62252546
29/06/2019 10:30,17.11312,3.22466,17.4142846,2.79312,0.81466,2.9095,14.32,2.41,14.52138079,13.34,-2.85,13.64104468,2.79312,0.81466,2.9095,13.34,-2.85,13.64104468
29/06/2019 11:00,16.93344,3.23642,17.23994793,2.83344,0.82642,2.9515,14.1,2.41,14.30447832,13.15,-2.85,13.45529635,2.83344,0.82642,2.9515,13.15,-2.85,13.45529635
29/06/2019 11:30,16.65984,3.26162,16.97611363,2.91984,0.85162,3.0415,13.74,2.41,13.94975627,12.87,-2.85,13.18178288,2.91984,0.85162,3.0415,12.87,-2.85,13.18178288
29/06/2019 12:00,16.54296,3.27128,16.86329738,2.95296,0.86128,3.076,13.59,2.41,13.80203608,12.59,-2.82,12.90195722,2.95296,0.86128,3.076,12.59,-2.82,12.90195722
29/06/2019 12:30,16.448,3.2815,16.77214793,2.988,0.8715,3.1125,13.46,2.41,13.67405207,12.51,-2.82,12.82390346,2.988,0.8715,3.1125,12.51,-2.82,12.82390346
29/06/2019 13:00,16.28864,3.32252,16.62404681,3.12864,0.91252,3.259,13.16,2.41,13.37885272,12.33,-2.82,12.64837144,3.12864,0.91252,3.259,12.33,-2.82,12.64837144
29/06/2019 13:30,16.08,3.355,16.4262724,3.24,0.945,3.375,12.84,2.41,13.06421448,12.03,-2.74,12.33809142,3.24,0.945,3.375,12.03,-2.74,12.33809142
29/06/2019 14:00,15.72216,3.34688,16.07444932,3.21216,0.93688,3.346,12.51,2.41,12.74002355,11.71,-2.74,12.02629203,3.21216,0.93688,3.346,11.71,-2.74,12.02629203
29/06/2019 14:30,15.46416,3.44038,15.84223655,2.98416,0.87038,3.1085,12.48,2.57,12.74187192,11.54,-2.5,11.80769241,2.98416,0.87038,3.1085,11.54,-2.5,11.80769241
29/06/2019 15:00,15.5716,0.7938,15.59181981,2.7216,0.7938,2.835,12.85,0,12.85,11.43,0,11.43,2.7216,0.7938,2.835,11.43,0,11.43
29/06/2019 15:30,15.5164,0.7602,15.5350112,2.6064,0.7602,2.715,12.91,0,12.91,11.62,0,11.62,2.6064,0.7602,2.715,11.62,0,11.62
29/06/2019 16:00,15.32888,0.53634,15.33826009,1.83888,0.53634,1.9155,13.49,0,13.49,11.98,0,11.98,1.83888,0.53634,1.9155,11.98,0,11.98
29/06/2019 16:30,15.63328,0.54054,15.64262213,1.85328,0.54054,1.9305,13.78,0,13.78,12.39,0,12.39,1.85328,0.54054,1.9305,12.39,0,12.39
29/06/2019 17:00,16.03312,0.51716,16.04145852,1.77312,0.51716,1.847,14.26,0,14.26,12.74,0,12.74,1.77312,0.51716,1.847,12.74,0,12.74
29/06/2019 17:30,16.29304,3.08922,16.5833179,1.88304,0.54922,1.9615,14.41,2.54,14.63214612,13.38,-2.82,13.67394603,1.88304,0.54922,1.9615,13.38,-2.82,13.67394603
29/06/2019 18:00,15.97504,3.05772,16.26504087,1.77504,0.51772,1.849,14.2,2.54,14.42538041,13.31,-2.82,13.60545846,1.77504,0.51772,1.849,13.31,-2.82,13.60545846
29/06/2019 18:30,16.31048,2.83014,16.55419736,1.44048,0.42014,1.5005,14.87,2.41,15.06403001,13.41,-2.82,13.70330252,1.44048,0.42014,1.5005,13.41,-2.82,13.70330252
29/06/2019 19:00,16.78864,0.35252,16.79234062,1.20864,0.35252,1.259,15.58,0,15.58,13.97,0,13.97,1.20864,0.35252,1.259,13.97,0,13.97
29/06/2019 19:30,16.46392,0.37156,16.46811217,1.27392,0.37156,1.327,15.19,0,15.19,13.58,0,13.58,1.27392,0.37156,1.327,13.58,0,13.58
29/06/2019 20:00,16.29728,0.37254,16.3015374,1.27728,0.37254,1.3305,15.02,0,15.02,13.44,0,13.44,1.27728,0.37254,1.3305,13.44,0,13.44
29/06/2019 20:30,16.0296,0.3878,16.03429029,1.3296,0.3878,1.385,14.7,0,14.7,13.15,0,13.15,1.3296,0.3878,1.385,13.15,0,13.15
29/06/2019 21:00,15.51968,0.40824,15.52504838,1.39968,0.40824,1.458,14.12,0,14.12,12.54,0,12.54,1.39968,0.40824,1.458,12.54,0,12.54
29/06/2019 21:30,15.29496,0.39228,15.29998971,1.34496,0.39228,1.401,13.95,0,13.95,12.51,0,12.51,1.34496,0.39228,1.401,12.51,0,12.51
29/06/2019 22:00,15.56496,3.64728,15.98657659,1.46496,0.42728,1.526,14.1,3.22,14.46300107,13.05,-2.41,13.2706669,1.46496,0.42728,1.526,13.05,-2.41,13.2706669
29/06/2019 22:30,15.33624,3.74432,15.78670927,1.62624,0.47432,1.694,13.71,3.27,14.09457342,12.84,-2.41,13.06421448,1.62624,0.47432,1.694,12.84,-2.41,13.06421448
29/06/2019 23:00,14.67784,3.92312,15.19308585,1.34784,0.39312,1.404,13.33,3.53,13.7894815,12.13,-2.14,12.3173252,1.34784,0.39312,1.404,12.13,-2.14,12.3173252
29/06/2019 23:30,13.61264,4.02452,14.19509524,1.35264,0.39452,1.409,12.26,3.63,12.78610574,11.57,-1.81,11.71072158,1.35264,0.39452,1.409,11.57,-1.81,11.71072158
30/06/2019 00:00,12.83664,4.27652,13.53026052,1.25664,0.36652,1.309,11.58,3.91,12.2222952,11.02,-1.72,11.153421,1.25664,0.36652,1.309,11.02,-1.72,11.153421
30/06/2019 00:30,12.192,4.486,12.99111466,1.392,0.406,1.45,10.8,4.08,11.54497293,10.19,-1.4,10.28572312,1.392,0.406,1.45,10.19,-1.4,10.28572312
30/06/2019 01:00,12.0536,0.4648,12.06255827,1.5936,0.4648,1.66,10.46,0,10.46,9.33,1.61,9.467893113,1.5936,0.4648,1.66,9.33,1.61,9.467893113
30/06/2019 01:30,11.62632,2.06976,11.80911611,1.57632,0.45976,1.642,10.05,1.61,10.17814325,8.96,1.61,9.103499327,1.57632,0.45976,1.642,8.96,1.61,9.103499327
30/06/2019 02:00,11.50528,4.85904,12.48926489,1.50528,0.43904,1.568,10,4.42,10.93327033,8.85,1.61,8.995254304,1.50528,0.43904,1.568,8.85,1.61,8.995254304
30/06/2019 02:30,10.91448,4.89964,11.96379312,1.64448,0.47964,1.713,9.27,4.42,10.26982473,8.89,-1.61,9.034611226,1.64448,0.47964,1.713,8.89,-1.61,9.034611226
30/06/2019 03:00,10.64248,4.89364,11.7136712,1.45248,0.42364,1.513,9.19,4.47,10.21944225,8.79,-1.44,8.907171268,1.45248,0.42364,1.513,8.79,-1.44,8.907171268
30/06/2019 03:30,10.66496,2.00228,10.85129011,1.34496,0.39228,1.401,9.32,1.61,9.458038909,8.44,1.79,8.627728554,1.34496,0.39228,1.401,8.44,1.79,8.627728554
30/06/2019 04:00,10.632,2.016,10.82144537,1.392,0.406,1.45,9.24,1.61,9.379216385,8.22,1.98,8.455104967,1.392,0.406,1.45,8.22,1.98,8.455104967
30/06/2019 04:30,10.64264,2.03952,10.8363014,1.47264,0.42952,1.534,9.17,1.61,9.310263154,8.18,1.87,8.391024967,1.47264,0.42952,1.534,8.18,1.87,8.391024967
30/06/2019 05:00,10.33184,2.04512,10.53230429,1.49184,0.43512,1.554,8.84,1.61,8.985415961,8.03,2.01,8.277741238,1.49184,0.43512,1.554,8.03,2.01,8.277741238
30/06/2019 05:30,10.2656,2.0258,10.46357534,1.4256,0.4158,1.485,8.84,1.61,8.985415961,7.97,2.01,8.219549866,1.4256,0.4158,1.485,7.97,2.01,8.219549866
30/06/2019 06:00,10.30152,2.01586,10.49690458,1.39152,0.40586,1.4495,8.91,1.61,9.0542918,8.04,2.01,8.287442307,1.39152,0.40586,1.4495,8.04,2.01,8.287442307
30/06/2019 06:30,10.64776,4.51268,11.56456112,1.51776,0.44268,1.581,9.13,4.07,9.996089235,8.72,0.07,8.720280959,1.51776,0.44268,1.581,8.72,0.07,8.720280959
30/06/2019 07:00,11.18496,4.96978,12.2393645,1.88496,0.54978,1.9635,9.3,4.42,10.29691216,8.91,-1.61,9.0542918,1.88496,0.54978,1.9635,8.91,-1.61,9.0542918
30/06/2019 07:30,11.90456,4.59008,12.7588159,1.71456,0.50008,1.786,10.19,4.09,10.98017304,9.32,1.16,9.391911414,1.71456,0.50008,1.786,9.32,1.16,9.391911414
30/06/2019 08:00,12.3076,4.4943,13.10250931,1.5576,0.4543,1.6225,10.75,4.04,11.48408029,10.17,-1.14,10.23369435,1.5576,0.4543,1.6225,10.17,-1.14,10.23369435
30/06/2019 08:30,13.50664,4.51152,14.24019441,1.61664,0.47152,1.684,11.89,4.04,12.55761522,11.03,-2.01,11.21164573,1.61664,0.47152,1.684,11.03,-2.01,11.21164573
30/06/2019 09:00,14.61184,3.72512,15.0792038,1.73184,0.50512,1.804,12.88,3.22,13.27640011,11.68,-2.01,11.85168764,1.73184,0.50512,1.804,11.68,-2.01,11.85168764
30/06/2019 09:30,15.23776,3.76768,15.69664749,1.87776,0.54768,1.956,13.36,3.22,13.74256162,12.58,-2.01,12.73956436,1.87776,0.54768,1.956,12.58,-2.01,12.73956436
30/06/2019 10:00,16.00392,3.46906,16.37558648,1.81392,0.52906,1.8895,14.19,2.94,14.4913664,12.97,-2.39,13.18836609,1.81392,0.52906,1.8895,12.97,-2.39,13.18836609
30/06/2019 10:30,16.1412,3.4066,16.49676517,2.0112,0.5866,2.095,14.13,2.82,14.40865365,13.03,-2.43,13.25465201,2.0112,0.5866,2.095,13.03,-2.43,13.25465201
30/06/2019 11:00,16.22384,3.38112,16.57241554,1.92384,0.56112,2.004,14.3,2.82,14.57540394,13.52,-2.5,13.74919634,1.92384,0.56112,2.004,13.52,-2.5,13.74919634
30/06/2019 11:30,16.65128,3.56704,17.02906046,2.56128,0.74704,2.668,14.09,2.82,14.36942936,13.28,-2.41,13.49690705,2.56128,0.74704,2.668,13.28,-2.41,13.49690705
30/06/2019 12:00,16.34808,3.53194,16.72525993,2.33808,0.68194,2.4355,14.01,2.85,14.29694373,13.18,-2.41,13.39852604,2.33808,0.68194,2.4355,13.18,-2.41,13.39852604
30/06/2019 12:30,16.35736,3.74798,16.78125681,2.66736,0.77798,2.7785,13.69,2.97,14.00846173,12.87,-2.41,13.09370078,2.66736,0.77798,2.7785,12.87,-2.41,13.09370078
30/06/2019 13:00,16.54928,3.69604,16.95698618,2.72928,0.79604,2.843,13.82,2.9,14.12099147,12.99,-2.41,13.21166908,2.72928,0.79604,2.843,12.99,-2.41,13.21166908
30/06/2019 13:30,16.60328,3.91554,17.05873267,2.93328,0.85554,3.0555,13.67,3.06,14.00830111,12.87,-2.57,13.12409235,2.93328,0.85554,3.0555,12.87,-2.57,13.12409235
30/06/2019 14:00,16.27072,4.02896,16.7621254,3.15072,0.91896,3.282,13.12,3.11,13.48356407,11.91,-2.82,12.23930145,3.15072,0.91896,3.282,11.91,-2.82,12.23930145
30/06/2019 14:30,15.9656,0.8533,15.98838654,2.9256,0.8533,3.0475,13.04,0,13.04,11.65,0,11.65,2.9256,0.8533,3.0475,11.65,0,11.65
30/06/2019 15:00,15.74904,0.75222,15.76699387,2.57904,0.75222,2.6865,13.17,0,13.17,11.81,0,11.81,2.57904,0.75222,2.6865,11.81,0,11.81
30/06/2019 15:30,15.51352,0.65436,15.52731431,2.24352,0.65436,2.337,13.27,0,13.27,11.81,0,11.81,2.24352,0.65436,2.337,11.81,0,11.81
30/06/2019 16:00,15.02832,0.53326,15.03777804,1.82832,0.53326,1.9045,13.2,0,13.2,11.84,0,11.84,1.82832,0.53326,1.9045,11.84,0,11.84
30/06/2019 16:30,16.78584,4.18712,17.30018492,3.31584,0.96712,3.454,13.47,3.22,13.84952346,12.03,-2.82,12.35610375,3.31584,0.96712,3.454,12.03,-2.82,12.35610375
30/06/2019 17:00,16.62672,4.11446,17.12823981,3.06672,0.89446,3.1945,13.56,3.22,13.93707286,12.78,-2.47,13.01650107,3.06672,0.89446,3.1945,12.78,-2.47,13.01650107
30/06/2019 17:30,17.01832,3.94826,17.4703169,3.14832,0.91826,3.2795,13.87,3.03,14.19710534,12.57,-2.27,12.77332376,3.14832,0.91826,3.2795,12.57,-2.27,12.77332376
30/06/2019 18:00,17.25016,0.86338,17.27175281,2.96016,0.86338,3.0835,14.29,0,14.29,12.77,0,12.77,2.96016,0.86338,3.0835,12.77,0,12.77
30/06/2019 18:30,17.13024,0.77882,17.14793524,2.67024,0.77882,2.7815,14.46,0,14.46,12.88,0,12.88,2.67024,0.77882,2.7815,12.88,0,12.88
30/06/2019 19:00,16.71704,3.95872,17.17937398,2.56704,0.74872,2.674,14.15,3.21,14.5095348,12.79,-2.11,12.96287777,2.56704,0.74872,2.674,12.79,-2.11,12.96287777
30/06/2019 19:30,16.74704,3.90622,17.19656662,2.38704,0.69622,2.4865,14.36,3.21,14.71440451,12.92,-2.01,13.07541586,2.38704,0.69622,2.4865,12.92,-2.01,13.07541586
30/06/2019 20:00,16.62168,0.67424,16.63534928,2.31168,0.67424,2.408,14.31,0,14.31,12.78,0,12.78,2.31168,0.67424,2.408,12.78,0,12.78
30/06/2019 20:30,16.13304,0.53172,16.14179996,1.82304,0.53172,1.899,14.31,0,14.31,12.78,0,12.78,1.82304,0.53172,1.899,12.78,0,12.78
30/06/2019 21:00,15.8312,0.4991,15.83906545,1.7112,0.4991,1.7825,14.12,0,14.12,12.62,1.61,12.7222836,1.7112,0.4991,1.7825,12.62,1.61,12.7222836
