Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/06/2019 21:30,15.60288,4.53584,16.24880638,2.28288,0.66584,2.378,13.32,3.87,13.87080747,12.15,0.38,12.15594093,2.28288,0.66584,2.378,12.15,0.38,12.15594093
30/06/2019 22:00,15.21528,4.62404,15.90240521,2.10528,0.61404,2.193,13.11,4.01,13.709566,12.35,-2.01,12.51249775,2.10528,0.61404,2.193,12.35,-2.01,12.51249775
30/06/2019 22:30,15.26632,4.52476,15.92275037,1.93632,0.56476,2.017,13.33,3.96,13.90577218,12.59,-2.01,12.7494392,1.93632,0.56476,2.017,12.59,-2.01,12.7494392
30/06/2019 23:00,14.428,4.624,15.15086004,1.968,0.574,2.05,12.46,4.05,13.1016831,11.54,-0.91,11.57582394,1.968,0.574,2.05,11.54,-0.91,11.57582394
30/06/2019 23:30,13.6004,4.6422,14.37083508,2.0304,0.5922,2.115,11.57,4.05,12.25836041,10.35,1.26,10.42641357,2.0304,0.5922,2.115,10.35,1.26,10.42641357
01/07/2019 00:00,12.64032,4.87676,13.54844928,2.08032,0.60676,2.167,10.56,4.27,11.39063212,9.76,0.59,9.77781673,2.08032,0.60676,2.167,9.76,0.59,9.77781673
01/07/2019 00:30,11.77032,5.02676,12.7987792,2.08032,0.60676,2.167,9.69,4.42,10.65046947,9.22,-1.61,9.359513876,2.08032,0.60676,2.167,9.22,-1.61,9.359513876
01/07/2019 01:00,11.29248,5.01864,12.35746139,2.05248,0.59864,2.138,9.24,4.42,10.24275354,8.84,-1.61,8.985415961,2.05248,0.59864,2.138,8.84,-1.61,8.985415961
01/07/2019 01:30,11.09184,5.24012,12.26734577,2.09184,0.61012,2.179,9,4.63,10.1211116,8.55,-1.61,8.700264364,2.09184,0.61012,2.179,8.55,-1.61,8.700264364
01/07/2019 02:00,11.00312,5.39216,12.25332768,2.13312,0.62216,2.222,8.87,4.77,10.07123627,8.45,-1.61,8.602011393,2.13312,0.62216,2.222,8.45,-1.61,8.602011393
01/07/2019 02:30,10.89608,5.29844,12.11602351,2.08608,0.60844,2.173,8.81,4.69,9.980591165,8.41,-1.61,8.56272153,2.08608,0.60844,2.173,8.41,-1.61,8.56272153
01/07/2019 03:00,10.71752,5.22136,11.92173793,2.02752,0.59136,2.112,8.69,4.63,9.846471449,8.32,-1.61,8.474343632,2.02752,0.59136,2.112,8.32,-1.61,8.474343632
01/07/2019 03:30,10.6628,5.1454,11.83935999,1.9728,0.5754,2.055,8.69,4.57,9.818401092,8.36,-1.61,8.513618502,1.9728,0.5754,2.055,8.36,-1.61,8.513618502
01/07/2019 04:00,10.65032,4.40176,11.52409681,1.96032,0.57176,2.042,8.69,3.83,9.496578331,8.16,1.81,8.358331173,1.96032,0.57176,2.042,8.16,1.81,8.358331173
01/07/2019 04:30,10.84376,2.18568,11.06184108,1.97376,0.57568,2.056,8.87,1.61,9.014932057,8.04,1.81,8.24121957,1.97376,0.57568,2.056,8.04,1.81,8.24121957
01/07/2019 05:00,10.83224,2.18232,11.04988434,1.96224,0.57232,2.044,8.87,1.61,9.014932057,8.01,1.67,8.182236858,1.96224,0.57232,2.044,8.01,1.67,8.182236858
01/07/2019 05:30,11.30568,3.45624,11.82218234,1.97568,0.57624,2.058,9.33,2.88,9.764389382,8.44,0.96,8.494421699,1.97568,0.57624,2.058,8.44,0.96,8.494421699
01/07/2019 06:00,12.22248,4.73864,13.10891782,2.05248,0.59864,2.138,10.17,4.14,10.98036885,9.3,0.49,9.312899656,2.05248,0.59864,2.138,9.3,0.49,9.312899656
01/07/2019 06:30,13.87088,4.54984,14.59802576,2.09088,0.60984,2.178,11.78,3.94,12.42143309,11.17,-1.99,11.34588031,2.09088,0.60984,2.178,11.17,-1.99,11.34588031
01/07/2019 07:00,15.916,3.698,16.339959,2.256,0.658,2.35,13.66,3.04,13.99418451,12.81,-2.64,13.07920869,2.256,0.658,2.35,12.81,-2.64,13.07920869
01/07/2019 07:30,17.6072,2.9446,17.85172712,1.6272,0.4746,1.695,15.98,2.47,16.169765,14.84,-3.13,15.16649267,1.6272,0.4746,1.695,14.84,-3.13,15.16649267
01/07/2019 08:00,19.10464,2.74052,19.30019998,2.98464,0.87052,3.109,16.12,1.87,16.22810217,15.09,-3.29,15.44448769,2.98464,0.87052,3.109,15.09,-3.29,15.44448769
01/07/2019 08:30,19.40352,0.48936,19.40968989,1.64352,0.47936,1.712,17.76,0.01,17.76000282,16.47,-4.01,16.95113566,1.64352,0.47936,1.712,16.47,-4.01,16.95113566
01/07/2019 09:00,19.25312,0.35216,19.25634042,1.17312,0.34216,1.222,18.08,0.01,18.08000277,16.97,-4.42,17.53617119,1.17312,0.34216,1.222,16.97,-4.42,17.53617119
01/07/2019 09:30,19.10784,0.40312,19.11209186,1.34784,0.39312,1.404,17.76,0.01,17.76000282,17.75,-4.68,18.35660372,1.34784,0.39312,1.404,17.75,-4.68,18.35660372
01/07/2019 10:00,18.66456,2.18008,18.79144882,1.95456,0.57008,2.036,16.71,1.61,16.78738217,17.86,-4.82,18.49897294,1.95456,0.57008,2.036,17.86,-4.82,18.49897294
01/07/2019 10:30,19.23424,-0.54418,19.2419365,2.93424,0.85582,3.0565,16.3,-1.4,16.36001222,16.83,-1.99,16.94724166,2.93424,0.85582,3.0565,16.83,-1.99,16.94724166
01/07/2019 11:00,19.56568,-1.06126,19.59444071,2.87568,0.83874,2.9955,16.69,-1.9,16.79780045,17.12,-1.82,17.21646886,2.87568,0.83874,2.9955,17.12,-1.82,17.21646886
01/07/2019 11:30,19.43688,-1.19716,19.47371295,2.78688,0.81284,2.903,16.65,-2.01,16.77088549,17.09,-2.01,17.20779475,2.78688,0.81284,2.903,17.09,-2.01,17.20779475
01/07/2019 12:00,18.96992,-1.47044,19.02682471,1.84992,0.53956,1.927,17.12,-2.01,17.23758974,17.54,-2.01,17.65479255,1.84992,0.53956,1.927,17.54,-2.01,17.65479255
01/07/2019 12:30,19.25816,-1.06012,19.28731658,2.70816,0.78988,2.821,16.55,-1.85,16.65307779,17,-1.79,17.09397847,2.70816,0.78988,2.821,17,-1.79,17.09397847
01/07/2019 13:00,19.4016,-0.6237,19.4116224,3.3816,0.9863,3.5225,16.02,-1.61,16.10069874,16.49,-1.61,16.5684097,3.3816,0.9863,3.5225,16.49,-1.61,16.5684097
01/07/2019 13:30,19.31176,-0.67032,19.32339005,3.22176,0.93968,3.356,16.09,-1.61,16.17034941,16.6,-1.61,16.67789255,3.22176,0.93968,3.356,16.6,-1.61,16.67789255
01/07/2019 14:00,19.25408,-0.83506,19.27218,2.79408,0.81494,2.9105,16.46,-1.65,16.54249377,17.11,-2.55,17.29897685,2.79408,0.81494,2.9105,17.11,-2.55,17.29897685
01/07/2019 14:30,18.90424,0.75082,18.91914429,2.57424,0.75082,2.6815,16.33,0,16.33,17.49,-4.84,18.14733314,2.57424,0.75082,2.6815,17.49,-4.84,18.14733314
01/07/2019 15:00,18.69344,0.65142,18.70478674,2.23344,0.65142,2.3265,16.46,0,16.46,17.63,-4.84,18.28230018,2.23344,0.65142,2.3265,17.63,-4.84,18.28230018
01/07/2019 15:30,18.43208,-0.91606,18.45482969,1.52208,0.44394,1.5855,16.91,-1.36,16.96460138,17.5,-2.33,17.65443004,1.52208,0.44394,1.5855,17.5,-2.33,17.65443004
01/07/2019 16:00,19.3196,-0.9247,19.34171694,2.3496,0.6853,2.4475,16.97,-1.61,17.04620192,17.4,-1.61,17.47432688,2.3496,0.6853,2.4475,17.4,-1.61,17.47432688
01/07/2019 16:30,19.81256,-0.78092,19.82794416,2.84256,0.82908,2.961,16.97,-1.61,17.04620192,17.4,-1.61,17.47432688,2.84256,0.82908,2.961,17.4,-1.61,17.47432688
01/07/2019 17:00,20.27752,-0.77364,20.29227282,2.86752,0.83636,2.987,17.41,-1.61,17.48428437,17.8,0,17.8,2.86752,0.83636,2.987,17.8,0,17.8
01/07/2019 17:30,19.65952,3.12236,19.90592521,2.81952,0.82236,2.937,16.84,2.3,16.99634078,17.88,-4.14,18.3530379,2.81952,0.82236,2.937,17.88,-4.14,18.3530379
01/07/2019 18:00,19.23776,3.18518,19.49966106,2.65776,0.77518,2.7685,16.58,2.41,16.75423827,17.15,-4.02,17.61484885,2.65776,0.77518,2.7685,17.15,-4.02,17.61484885
01/07/2019 18:30,19.19296,3.11378,19.44390237,2.41296,0.70378,2.5135,16.78,2.41,16.95218275,17.42,-4.02,17.87782985,2.41296,0.70378,2.5135,17.42,-4.02,17.87782985
01/07/2019 19:00,19.08112,0.70616,19.09418242,2.42112,0.70616,2.522,16.66,0,16.66,17.03,0,17.03,2.42112,0.70616,2.522,17.03,0,17.03
01/07/2019 19:30,18.30304,0.35672,18.30651585,1.22304,0.35672,1.274,17.08,0,17.08,17.4,0,17.4,1.22304,0.35672,1.274,17.4,0,17.4
01/07/2019 20:00,18.41488,3.83684,18.8103468,2.11488,0.61684,2.203,16.3,3.22,16.61500527,16.68,-3.22,16.98796044,2.11488,0.61684,2.203,16.68,-3.22,16.98796044
01/07/2019 20:30,17.19328,3.86304,17.6219169,2.03328,0.59304,2.118,15.16,3.27,15.50865887,16.27,-3.22,16.58557506,2.03328,0.59304,2.118,16.27,-3.22,16.58557506
01/07/2019 21:00,17.0544,4.1092,17.54246516,2.2944,0.6692,2.39,14.76,3.44,15.15556663,15.77,-3.22,16.09538133,2.2944,0.6692,2.39,15.77,-3.22,16.09538133
01/07/2019 21:30,16.12784,4.20812,16.6677982,1.94784,0.56812,2.029,14.18,3.64,14.63974043,15.17,-2.83,15.4317141,1.94784,0.56812,2.029,15.17,-2.83,15.4317141
01/07/2019 22:00,15.68296,4.40128,16.28884588,1.99296,0.58128,2.076,13.69,3.82,14.21296943,14.67,-2.69,14.91459017,1.99296,0.58128,2.076,14.67,-2.69,14.91459017
01/07/2019 22:30,15.41104,4.57072,16.07456485,1.99104,0.58072,2.074,13.42,3.99,14.00058927,14.18,-2.61,14.4182003,1.99104,0.58072,2.074,14.18,-2.61,14.4182003
01/07/2019 23:00,14.57504,4.71272,15.31801295,1.89504,0.55272,1.974,12.68,4.16,13.3449616,13.06,-2.02,13.21529417,1.89504,0.55272,1.974,13.06,-2.02,13.21529417
01/07/2019 23:30,13.18952,4.87736,14.06243501,1.97952,0.57736,2.062,11.21,4.3,12.00641912,12.11,-2.02,12.27731648,1.97952,0.57736,2.062,12.11,-2.02,12.27731648
02/07/2019 00:00,12.37848,5.01164,13.35452368,2.02848,0.59164,2.113,10.35,4.42,11.25428363,11.31,-2.02,11.48897297,2.02848,0.59164,2.113,11.31,-2.02,11.48897297
02/07/2019 00:30,11.57384,5.25612,12.71143461,2.04384,0.59612,2.129,9.53,4.66,10.6083222,10.57,-1.69,10.70425149,2.04384,0.59612,2.129,10.57,-1.69,10.70425149
02/07/2019 01:00,11.12816,5.11988,12.24945371,1.98816,0.57988,2.071,9.14,4.54,10.20544952,10.16,-1.61,10.28677306,1.98816,0.57988,2.071,10.16,-1.61,10.28677306
02/07/2019 01:30,11.05192,5.32056,12.26594042,2.16192,0.63056,2.252,8.89,4.69,10.05127853,9.93,-1.61,10.05967196,2.16192,0.63056,2.252,9.93,-1.61,10.05967196
02/07/2019 02:00,11.18432,5.40376,12.42133793,2.34432,0.68376,2.442,8.84,4.72,10.02117758,9.77,-1.61,9.901767519,2.34432,0.68376,2.442,9.77,-1.61,9.901767519
02/07/2019 02:30,10.88264,5.45952,12.17531158,2.19264,0.63952,2.284,8.69,4.82,9.937227984,9.65,-1.61,9.783383873,2.19264,0.63952,2.284,9.65,-1.61,9.783383873
02/07/2019 03:00,10.67288,5.45084,11.98424066,2.16288,0.63084,2.253,8.51,4.82,9.780209609,9.58,-1.61,9.714345063,2.16288,0.63084,2.253,9.58,-1.61,9.714345063
02/07/2019 03:30,10.6528,5.4654,11.97300067,2.2128,0.6454,2.305,8.44,4.82,9.719362119,9.34,-1.61,9.477747623,2.2128,0.6454,2.305,9.34,-1.61,9.477747623
02/07/2019 04:00,10.69888,5.47884,12.02013814,2.25888,0.65884,2.353,8.44,4.82,9.719362119,9.3,-1.61,9.43833142,2.25888,0.65884,2.353,9.3,-1.61,9.43833142
02/07/2019 04:30,10.71336,5.43348,12.01244302,2.10336,0.61348,2.191,8.61,4.82,9.867345134,9.56,-1.61,9.694622221,2.10336,0.61348,2.191,9.56,-1.61,9.694622221
02/07/2019 05:00,10.78344,3.17892,11.24224669,2.05344,0.59892,2.139,8.73,2.58,9.103257659,9.19,0.64,9.212258138,2.05344,0.59892,2.139,9.19,0.64,9.212258138
02/07/2019 05:30,11.4216,2.2288,11.63703124,2.1216,0.6188,2.21,9.3,1.61,9.43833142,9.59,1.61,9.724206909,2.1216,0.6188,2.21,9.59,1.61,9.724206909
02/07/2019 06:00,12.1984,2.3212,12.4172836,2.4384,0.7112,2.54,9.76,1.61,9.891900727,10,1.61,10.12877584,2.4384,0.7112,2.54,10,1.61,10.12877584
02/07/2019 06:30,13.75984,4.36912,14.43684198,2.49984,0.72912,2.604,11.26,3.64,11.83373145,11.7,-1.05,11.7470209,2.49984,0.72912,2.604,11.7,-1.05,11.7470209
02/07/2019 07:00,15.46656,4.22108,16.03221739,2.50656,0.73108,2.611,12.96,3.49,13.42168767,13.8,-2.91,14.10347829,2.50656,0.73108,2.611,13.8,-2.91,14.10347829
02/07/2019 07:30,17.41512,3.28816,17.72282147,2.56512,0.74816,2.672,14.85,2.54,15.06565963,15.44,-3.54,15.84061867,2.56512,0.74816,2.672,15.44,-3.54,15.84061867
02/07/2019 08:00,18.1228,2.8804,18.35027477,2.5728,0.7504,2.68,15.55,2.13,15.69520309,16.56,-3.86,17.0039172,2.5728,0.7504,2.68,16.56,-3.86,17.0039172
02/07/2019 08:30,18.8876,0.1743,18.88840423,2.5176,0.7343,2.6225,16.37,-0.56,16.3795757,16.86,-2.27,17.01212803,2.5176,0.7343,2.6225,16.86,-2.27,17.01212803
02/07/2019 09:00,19.31248,-0.80136,19.32909883,2.77248,0.80864,2.888,16.54,-1.61,16.61817379,16.92,-1.64,16.9992941,2.77248,0.80864,2.888,16.92,-1.64,16.9992941
02/07/2019 09:30,19.36912,-0.78484,19.3850144,2.82912,0.82516,2.947,16.54,-1.61,16.61817379,16.92,-1.84,17.01975323,2.82912,0.82516,2.947,16.92,-1.84,17.01975323
02/07/2019 10:00,19.39352,-0.96564,19.41754564,2.72352,0.79436,2.837,16.67,-1.76,16.76265194,17.08,-1.73,17.1673906,2.72352,0.79436,2.837,17.08,-1.73,17.1673906
02/07/2019 10:30,19.4552,-0.7239,19.46866298,2.6952,0.7861,2.8075,16.76,-1.51,16.8278846,17.34,-2.42,17.50805529,2.6952,0.7861,2.8075,17.34,-2.42,17.50805529
02/07/2019 11:00,19.304,2.422,19.45534631,2.784,0.812,2.9,16.52,1.61,16.59826798,17.77,-5.23,18.52365515,2.784,0.812,2.9,17.77,-5.23,18.52365515
02/07/2019 11:30,19.61608,2.35844,19.75734886,2.56608,0.74844,2.673,17.05,1.61,17.12584596,18.3,-5.23,19.03267979,2.56608,0.74844,2.673,18.3,-5.23,19.03267979
02/07/2019 12:00,19.22056,2.34808,19.36345544,2.53056,0.73808,2.636,16.69,1.61,16.76747447,17.93,-5.23,18.6772,2.53056,0.73808,2.636,17.93,-5.23,18.6772
02/07/2019 12:30,19.59032,2.22176,19.71590361,2.44032,0.71176,2.542,17.15,1.51,17.21634688,18.37,-5.23,19.09999476,2.44032,0.71176,2.542,18.37,-5.23,19.09999476
02/07/2019 13:00,19.18112,-0.86884,19.20078768,2.54112,0.74116,2.647,16.64,-1.61,16.71770618,17.07,-1.61,17.14575749,2.54112,0.74116,2.647,17.07,-1.61,17.14575749
02/07/2019 13:30,19.08264,-0.88298,19.10305743,2.49264,0.72702,2.5965,16.59,-1.61,16.66793928,17.02,-1.61,17.09597906,2.49264,0.72702,2.5965,17.02,-1.61,17.09597906
02/07/2019 14:00,18.94312,-0.79534,18.9598091,2.79312,0.81466,2.9095,16.15,-1.61,16.23005237,16.6,-1.61,16.67789255,2.79312,0.81466,2.9095,16.6,-1.61,16.67789255
02/07/2019 14:30,18.88392,-0.88844,18.90480786,2.47392,0.72156,2.577,16.41,-1.61,16.48879013,16.85,-1.61,16.92674216,2.47392,0.72156,2.577,16.85,-1.61,16.92674216
02/07/2019 15:00,19.00776,-0.85232,19.02685969,2.59776,0.75768,2.706,16.41,-1.61,16.48879013,16.85,-1.61,16.92674216,2.59776,0.75768,2.706,16.85,-1.61,16.92674216
02/07/2019 15:30,18.74712,2.01416,18.85500859,2.75712,0.80416,2.872,15.99,1.21,16.03571639,16.94,-3.96,17.39670084,2.75712,0.80416,2.872,16.94,-3.96,17.39670084
02/07/2019 16:00,18.70016,2.38588,18.85174813,2.66016,0.77588,2.771,16.04,1.61,16.12059862,17.19,-4.41,17.74666729,2.66016,0.77588,2.771,17.19,-4.41,17.74666729
02/07/2019 16:30,19.01824,2.51282,19.18352723,2.71824,0.79282,2.8315,16.3,1.72,16.39049725,17.48,-4.34,18.01071903,2.71824,0.79282,2.8315,17.48,-4.34,18.01071903
02/07/2019 17:00,19.1644,2.4492,19.32026936,2.2944,0.6692,2.39,16.87,1.78,16.96364642,18.01,-4.14,18.4797105,2.2944,0.6692,2.39,18.01,-4.14,18.4797105
02/07/2019 17:30,19.19704,2.71872,19.38859931,2.32704,0.67872,2.424,16.87,2.04,16.99289557,18.01,-4.03,18.45537862,2.32704,0.67872,2.424,18.01,-4.03,18.45537862
02/07/2019 18:00,19.34032,2.83926,19.54761814,2.50032,0.72926,2.6045,16.84,2.11,16.97167346,17.92,-4.03,18.36756108,2.50032,0.72926,2.6045,17.92,-4.03,18.36756108
02/07/2019 18:30,19.4944,3.1367,19.7451391,2.5944,0.7567,2.7025,16.9,2.38,17.06676302,18.01,-3.91,18.42954693,2.5944,0.7567,2.7025,18.01,-3.91,18.42954693
02/07/2019 19:00,19.10968,3.13324,19.36484089,2.47968,0.72324,2.583,16.63,2.41,16.80371983,17.7,-3.64,18.07040675,2.47968,0.72324,2.583,17.7,-3.64,18.07040675
02/07/2019 19:30,18.83128,3.12204,19.08832733,2.44128,0.71204,2.543,16.39,2.41,16.56623675,16.99,-3.64,17.37554891,2.44128,0.71204,2.543,16.99,-3.64,17.37554891
02/07/2019 20:00,18.21776,3.29268,18.51292848,2.23776,0.65268,2.331,15.98,2.64,16.19660458,16.71,-3.34,17.0405311,2.23776,0.65268,2.331,16.71,-3.34,17.0405311
02/07/2019 20:30,17.38584,3.39712,17.71462268,2.11584,0.61712,2.204,15.27,2.78,15.52099546,16.3,-3.23,16.61694617,2.11584,0.61712,2.204,16.3,-3.23,16.61694617
02/07/2019 21:00,16.96672,3.55696,17.33555745,2.04672,0.59696,2.132,14.92,2.96,15.21078565,15.91,-3,16.19037059,2.04672,0.59696,2.132,15.91,-3,16.19037059
02/07/2019 21:30,16.30592,3.89756,16.76526173,1.94592,0.56756,2.027,14.36,3.33,14.74104813,15.24,-2.64,15.46697126,1.94592,0.56756,2.027,15.24,-2.64,15.46697126
02/07/2019 22:00,15.94416,4.11288,16.46608697,1.96416,0.57288,2.046,13.98,3.54,14.42123434,14.84,-2.49,15.04744829,1.96416,0.57288,2.046,14.84,-2.49,15.04744829
02/07/2019 22:30,15.72808,4.24944,16.29202998,2.15808,0.62944,2.248,13.57,3.62,14.04454698,14.51,-2.41,14.70877969,2.15808,0.62944,2.248,14.51,-2.41,14.70877969
02/07/2019 23:00,14.97432,4.45876,15.62404558,2.46432,0.71876,2.567,12.51,3.74,13.05709386,13.22,-2.41,13.43787558,2.46432,0.71876,2.567,13.22,-2.41,13.43787558
02/07/2019 23:30,13.65608,5.00844,14.54554888,2.56608,0.74844,2.673,11.09,4.26,11.88005471,12.05,-2.22,12.25279152,2.56608,0.74844,2.673,12.05,-2.22,12.25279152
03/07/2019 00:00,12.87128,5.16704,13.86968461,2.56128,0.74704,2.668,10.31,4.42,11.21750864,10.9,-2.01,11.08377643,2.56128,0.74704,2.668,10.9,-2.01,11.08377643
03/07/2019 00:30,11.99376,5.13568,13.04704902,2.45376,0.71568,2.556,9.54,4.42,10.5141809,10.15,-1.71,10.29303648,2.45376,0.71568,2.556,10.15,-1.71,10.29303648
03/07/2019 01:00,11.41112,5.26616,12.56766091,2.42112,0.70616,2.522,8.99,4.56,10.0803621,9.93,-1.98,10.12547777,2.42112,0.70616,2.522,9.93,-1.98,10.12547777
03/07/2019 01:30,11.37248,5.16864,12.49192302,2.53248,0.73864,2.638,8.84,4.43,9.887896642,9.73,-1.63,9.865586653,2.53248,0.73864,2.638,9.73,-1.63,9.865586653
03/07/2019 02:00,11.24384,5.18112,12.38014307,2.40384,0.70112,2.504,8.84,4.48,9.910398579,9.73,-1.78,9.891476128,2.40384,0.70112,2.504,9.73,-1.78,9.891476128
03/07/2019 02:30,11.06768,5.31724,12.2787044,2.28768,0.66724,2.383,8.78,4.65,9.935335928,9.68,-1.67,9.822998524,2.28768,0.66724,2.383,9.68,-1.67,9.822998524
03/07/2019 03:00,10.85712,5.16416,12.02271197,2.27712,0.66416,2.372,8.58,4.5,9.688467371,9.55,-1.56,9.676574807,2.27712,0.66416,2.372,9.55,-1.56,9.676574807
03/07/2019 03:30,11.15992,2.28956,11.39236145,2.32992,0.67956,2.427,8.83,1.61,8.975577976,9.16,1.61,9.300413969,2.32992,0.67956,2.427,9.16,1.61,9.300413969
03/07/2019 04:00,11.2588,2.3184,11.4950231,2.4288,0.7084,2.53,8.83,1.61,8.975577976,9.03,1.61,9.172404265,2.4288,0.7084,2.53,9.03,1.61,9.172404265
03/07/2019 04:30,11.11672,2.27696,11.3475112,2.28672,0.66696,2.382,8.83,1.61,8.975577976,9.23,1.61,9.369364973,2.28672,0.66696,2.382,9.23,1.61,9.369364973
03/07/2019 05:00,11.10328,2.57304,11.39751559,2.27328,0.66304,2.368,8.83,1.91,9.034212749,9.23,1.29,9.319710296,2.27328,0.66304,2.368,9.23,1.29,9.319710296
03/07/2019 05:30,11.40064,5.10852,12.49286072,2.36064,0.68852,2.459,9.04,4.42,10.06270341,9.92,-1.61,10.04980099,2.36064,0.68852,2.459,9.92,-1.61,10.04980099
03/07/2019 06:00,12.22336,5.13848,13.25950627,2.46336,0.71848,2.566,9.76,4.42,10.71419619,10.3,-1.61,10.42507074,2.46336,0.71848,2.566,10.3,-1.61,10.42507074
03/07/2019 06:30,14.18288,4.78584,14.96857874,2.52288,0.73584,2.628,11.66,4.05,12.34334234,12.35,-2.35,12.57159497,2.52288,0.73584,2.628,12.35,-2.35,12.57159497
03/07/2019 07:00,16.00112,3.66616,16.41574154,2.66112,0.77616,2.772,13.34,2.89,13.64945786,13.99,-2.96,14.29970979,2.66112,0.77616,2.772,13.99,-2.96,14.29970979
03/07/2019 07:30,17.6712,3.2266,17.96335873,2.7312,0.7966,2.845,14.94,2.43,15.13633047,15.83,-3.38,16.18682489,2.7312,0.7966,2.845,15.83,-3.38,16.18682489
03/07/2019 08:00,18.82008,2.88544,19.03998884,2.83008,0.82544,2.948,15.99,2.06,16.12214936,16.52,-3.75,16.9402745,2.83008,0.82544,2.948,16.52,-3.75,16.9402745
03/07/2019 08:30,19.39824,-0.76468,19.41330602,2.89824,0.84532,3.019,16.5,-1.61,16.5783624,16.84,-1.61,16.91678752,2.89824,0.84532,3.019,16.84,-1.61,16.91678752
03/07/2019 09:00,19.46208,-0.76356,19.4770527,2.90208,0.84644,3.023,16.56,-1.61,16.63807982,16.94,-1.61,17.01633627,2.90208,0.84644,3.023,16.94,-1.61,17.01633627
03/07/2019 09:30,19.59456,-0.93242,19.61673236,2.73456,0.79758,2.8485,16.86,-1.73,16.94852501,17.26,-1.82,17.35569071,2.73456,0.79758,2.8485,17.26,-1.82,17.35569071
03/07/2019 10:00,19.44736,-1.19702,19.48416454,2.78736,0.81298,2.9035,16.66,-2.01,16.78081345,17.09,-1.92,17.19751436,2.78736,0.81298,2.9035,17.09,-1.92,17.19751436
03/07/2019 10:30,18.9692,-1.0919,19.00059984,2.8392,0.8281,2.9575,16.13,-1.92,16.24386961,17.27,-4.68,17.89288406,2.8392,0.8281,2.9575,17.27,-4.68,17.89288406
03/07/2019 11:00,18.85968,0.81074,18.877098,2.77968,0.81074,2.8955,16.08,0,16.08,17.27,-4.9,17.95168237,2.77968,0.81074,2.8955,17.27,-4.9,17.95168237
03/07/2019 11:30,18.97896,0.80178,18.99588834,2.74896,0.80178,2.8635,16.23,0,16.23,17.4,-5.1,18.13201588,2.74896,0.80178,2.8635,17.4,-5.1,18.13201588
03/07/2019 12:00,19.146,0.8505,19.16488107,2.916,0.8505,3.0375,16.23,0,16.23,17.44,-5.1,18.17040451,2.916,0.8505,3.0375,17.44,-5.1,18.17040451
03/07/2019 12:30,19.35184,0.85512,19.37072383,2.93184,0.85512,3.054,16.42,0,16.42,17.58,-4.89,18.24742448,2.93184,0.85512,3.054,17.58,-4.89,18.24742448
03/07/2019 13:00,19.08192,2.52056,19.24767242,3.12192,0.91056,3.252,15.96,1.61,16.04100059,17.13,-4.73,17.77103824,3.12192,0.91056,3.252,17.13,-4.73,17.77103824
03/07/2019 13:30,18.81552,2.53036,18.98490228,3.15552,0.92036,3.287,15.66,1.61,15.74254427,16.88,-4.73,17.53018254,3.15552,0.92036,3.287,16.88,-4.73,17.53018254
03/07/2019 14:00,18.54168,2.49424,18.70869131,3.03168,0.88424,3.158,15.51,1.61,15.59333832,16.65,-4.84,17.33920702,3.03168,0.88424,3.158,16.65,-4.84,17.33920702
03/07/2019 14:30,18.30504,2.47772,18.47196757,2.97504,0.86772,3.099,15.33,1.61,15.41431153,16.3,-4.57,16.92852327,2.97504,0.86772,3.099,16.3,-4.57,16.92852327
03/07/2019 15:00,18.08048,2.45014,18.24573767,2.88048,0.84014,3.0005,15.2,1.61,15.28502862,16.38,-4.57,17.00556674,2.88048,0.84014,3.0005,16.38,-4.57,17.00556674
03/07/2019 15:30,17.94064,2.43852,18.1056053,2.84064,0.82852,2.959,15.1,1.61,15.18558856,16.33,-4.51,16.94133997,2.84064,0.82852,2.959,16.33,-4.51,16.94133997
03/07/2019 16:00,18.3856,2.4283,18.545267,2.8056,0.8183,2.9225,15.58,1.61,15.66296587,16.8,-4.45,17.37936995,2.8056,0.8183,2.9225,16.8,-4.45,17.37936995
03/07/2019 16:30,18.79272,2.40996,18.94661532,2.74272,0.79996,2.857,16.05,1.61,16.13054866,17.27,-4.45,17.83410777,2.74272,0.79996,2.857,17.27,-4.45,17.83410777
03/07/2019 17:00,19.15224,2.72232,19.34474924,2.68224,0.78232,2.794,16.47,1.94,16.58386264,17.09,-4.41,17.64982153,2.68224,0.78232,2.794,17.09,-4.41,17.64982153
03/07/2019 17:30,19.00472,3.16846,19.26703197,2.63472,0.76846,2.7445,16.37,2.4,16.54499622,17.52,-4.24,18.02575935,2.63472,0.76846,2.7445,17.52,-4.24,18.02575935
03/07/2019 18:00,18.67296,3.10378,18.92915438,2.41296,0.70378,2.5135,16.26,2.4,16.43616744,17.52,-4.07,17.98653107,2.41296,0.70378,2.5135,17.52,-4.07,17.98653107
03/07/2019 18:30,18.74176,3.07718,18.99269872,2.32176,0.67718,2.4185,16.42,2.4,16.59446896,17.62,-4.02,18.07276404,2.32176,0.67718,2.4185,17.62,-4.02,18.07276404
03/07/2019 19:00,18.69328,3.09804,18.94826032,2.39328,0.69804,2.493,16.3,2.4,16.47573974,17.45,-4.02,17.90706285,2.39328,0.69804,2.493,17.45,-4.02,17.90706285
03/07/2019 19:30,18.42064,3.41852,18.73516098,2.36064,0.68852,2.459,16.06,2.73,16.2903806,17.22,-3.82,17.63861673,2.36064,0.68852,2.459,17.22,-3.82,17.63861673
03/07/2019 20:00,18.23664,3.41152,18.55299187,2.33664,0.68152,2.434,15.9,2.73,16.13266562,17.05,-3.77,17.46182694,2.33664,0.68152,2.434,17.05,-3.77,17.46182694
03/07/2019 20:30,18.13976,3.52868,18.47978559,2.42976,0.70868,2.531,15.71,2.82,15.96109332,16.34,-3.7,16.75367422,2.42976,0.70868,2.531,16.34,-3.7,16.75367422
03/07/2019 21:00,17.902,0.686,17.91513885,2.352,0.686,2.45,15.55,0,15.55,15.89,0,15.89,2.352,0.686,2.45,15.89,0,15.89
03/07/2019 21:30,17.27384,4.25112,17.78925433,2.16384,0.63112,2.254,15.11,3.62,15.53758347,15.38,-3.22,15.7134592,2.16384,0.63112,2.254,15.38,-3.22,15.7134592
03/07/2019 22:00,16.28776,3.93768,16.75698211,2.11776,0.61768,2.206,14.17,3.32,14.55373835,15.27,-2.83,15.53002898,2.11776,0.61768,2.206,15.27,-2.83,15.53002898
03/07/2019 22:30,15.84912,4.33516,16.43131818,2.10912,0.61516,2.197,13.74,3.72,14.23467597,14.78,-2.76,15.03549135,2.10912,0.61516,2.197,14.78,-2.76,15.03549135
03/07/2019 23:00,15.19848,4.68164,15.90319299,2.26848,0.66164,2.363,12.93,4.02,13.5405059,13.38,-2.68,13.64576125,2.26848,0.66164,2.363,13.38,-2.68,13.64576125
03/07/2019 23:30,13.97904,4.75472,14.76553154,2.51904,0.73472,2.624,11.46,4.02,12.14462844,12.3,-2.24,12.50230379,2.51904,0.73472,2.624,12.3,-2.24,12.50230379
04/07/2019 00:00,13.10816,5.02488,14.03827901,2.58816,0.75488,2.696,10.52,4.27,11.35355891,11.2,-1.99,11.37541648,2.58816,0.75488,2.696,11.2,-1.99,11.37541648
04/07/2019 00:30,12.46544,0.72492,12.48650085,2.48544,0.72492,2.589,9.98,0,9.98,10.32,0,10.32,2.48544,0.72492,2.589,10.32,0,10.32
04/07/2019 01:00,12.03448,2.33464,12.25884386,2.48448,0.72464,2.588,9.55,1.61,9.684761226,9.84,1.61,9.970842492,2.48448,0.72464,2.588,9.84,1.61,9.970842492
04/07/2019 01:30,11.83536,2.31448,12.05954245,2.41536,0.70448,2.516,9.42,1.61,9.556594582,9.71,1.61,9.842570802,2.41536,0.70448,2.516,9.71,1.61,9.842570802
04/07/2019 02:00,11.84592,4.28256,12.59627488,2.30592,0.67256,2.402,9.54,3.61,10.20018137,9.9,0.05,9.900126262,2.30592,0.67256,2.402,9.9,0.05,9.900126262
04/07/2019 02:30,11.28456,5.11508,12.38972711,2.31456,0.67508,2.411,8.97,4.44,10.0087212,9.98,-1.61,10.10903062,2.31456,0.67508,2.411,9.98,-1.61,10.10903062
04/07/2019 03:00,11.29432,5.18876,12.42919525,2.46432,0.71876,2.567,8.83,4.47,9.896959129,9.65,-1.66,9.791736312,2.46432,0.71876,2.567,9.65,-1.66,9.791736312
04/07/2019 03:30,11.2568,5.2324,12.41344255,2.4768,0.7224,2.58,8.78,4.51,9.870587622,9.65,-1.71,9.800336729,2.4768,0.7224,2.58,9.65,-1.71,9.800336729
04/07/2019 04:00,10.9968,5.1424,12.13976474,2.4768,0.7224,2.58,8.52,4.42,9.598270678,9.65,-1.61,9.783383873,2.4768,0.7224,2.58,9.65,-1.61,9.783383873
04/07/2019 04:30,11.30024,5.14632,12.41692529,2.49024,0.72632,2.594,8.81,4.42,9.856596776,9.65,-1.61,9.783383873,2.49024,0.72632,2.594,9.65,-1.61,9.783383873
04/07/2019 05:00,11.23928,5.14604,12.36135683,2.48928,0.72604,2.593,8.75,4.42,9.803004641,9.65,-1.61,9.783383873,2.48928,0.72604,2.593,9.65,-1.61,9.783383873
04/07/2019 05:30,11.5416,5.1438,12.63594907,2.4816,0.7238,2.585,9.06,4.42,10.08067458,10.03,-1.74,10.17980845,2.4816,0.7238,2.585,10.03,-1.74,10.17980845
04/07/2019 06:00,12.27504,5.02772,13.26478705,2.49504,0.72772,2.599,9.78,4.3,10.68355746,10.73,-1.99,10.91297393,2.49504,0.72772,2.599,10.73,-1.99,10.91297393
04/07/2019 06:30,14.2888,4.8084,15.0761572,2.6688,0.7784,2.78,11.62,4.03,12.29899589,12.21,-2.08,12.38589924,2.6688,0.7784,2.78,12.21,-2.08,12.38589924
04/07/2019 07:00,15.82952,4.15736,16.36634796,2.69952,0.78736,2.812,13.13,3.37,13.55558188,14.13,-2.97,14.43876033,2.69952,0.78736,2.812,14.13,-2.97,14.43876033
04/07/2019 07:30,17.64848,3.28164,17.95098904,2.74848,0.80164,2.863,14.9,2.48,15.10497931,15.77,-3.4,16.13235569,2.74848,0.80164,2.863,15.77,-3.4,16.13235569
04/07/2019 08:00,18.58144,2.91292,18.8083762,2.82144,0.82292,2.939,15.76,2.09,15.89797786,16.84,-3.94,17.29477378,2.82144,0.82292,2.939,16.84,-3.94,17.29477378
04/07/2019 08:30,19.30248,1.04364,19.330673,2.89248,0.84364,3.013,16.41,0.2,16.41121872,17.18,-3.05,17.44863605,2.89248,0.84364,3.013,17.18,-3.05,17.44863605
04/07/2019 09:00,19.64392,-0.75844,19.658556,2.95392,0.86156,3.077,16.69,-1.62,16.76843761,17.1,-1.61,17.17562517,2.95392,0.86156,3.077,17.1,-1.61,17.17562517
04/07/2019 09:30,19.74184,-0.86238,19.76066663,2.87184,0.83762,2.9915,16.87,-1.7,16.95543866,17.59,-2.92,17.83071788,2.87184,0.83762,2.9915,17.59,-2.92,17.83071788
04/07/2019 10:00,19.2656,2.4283,19.41803245,2.8056,0.8183,2.9225,16.46,1.61,16.53855193,17.68,-4.83,18.32788313,2.8056,0.8183,2.9225,17.68,-4.83,18.32788313
04/07/2019 10:30,19.09008,2.45294,19.24702754,2.89008,0.84294,3.0105,16.2,1.61,16.27980651,17.45,-4.83,18.10611499,2.89008,0.84294,3.0105,17.45,-4.83,18.10611499
04/07/2019 11:00,18.91584,0.66962,18.92768855,2.29584,0.66962,2.3915,16.62,0,16.62,17.86,-5.12,18.57939719,2.29584,0.66962,2.3915,17.86,-5.12,18.57939719
04/07/2019 11:30,18.22704,0.38122,18.23102619,1.30704,0.38122,1.3615,16.92,0,16.92,18.17,-5.23,18.907718,1.30704,0.38122,1.3615,18.17,-5.23,18.907718
04/07/2019 12:00,18.19816,0.38738,18.20228257,1.32816,0.38738,1.3835,16.87,0,16.87,18.11,-5.23,18.85006631,1.32816,0.38738,1.3835,18.11,-5.23,18.85006631
04/07/2019 12:30,18.56664,-2.00848,18.67495951,1.37664,0.40152,1.434,17.19,-2.41,17.35811626,18.11,-4.04,18.55515292,1.37664,0.40152,1.434,18.11,-4.04,18.55515292
04/07/2019 13:00,18.56952,-1.59264,18.63769232,1.49952,0.43736,1.562,17.07,-2.03,17.19028214,17.62,-2.06,17.74001127,1.49952,0.43736,1.562,17.62,-2.06,17.74001127
04/07/2019 13:30,18.13096,-0.25722,18.13278447,1.62096,0.47278,1.6885,16.51,-0.73,16.52613082,17.75,-4.94,18.42460583,1.62096,0.47278,1.6885,17.75,-4.94,18.42460583
04/07/2019 14:00,17.9496,0.4753,17.9558918,1.6296,0.4753,1.6975,16.32,0,16.32,17.61,-5.23,18.37022047,1.6296,0.4753,1.6975,17.61,-5.23,18.37022047
04/07/2019 14:30,18.15216,0.44688,18.15765994,1.53216,0.44688,1.596,16.62,0,16.62,17.87,-5.23,18.61960794,1.53216,0.44688,1.596,17.87,-5.23,18.61960794
04/07/2019 15:00,17.98448,0.40964,17.98914467,1.40448,0.40964,1.463,16.58,0,16.58,17.87,-5.23,18.61960794,1.40448,0.40964,1.463,17.87,-5.23,18.61960794
04/07/2019 15:30,18.13416,0.36288,18.13779041,1.24416,0.36288,1.296,16.89,0,16.89,18.13,-5.18,18.85548461,1.24416,0.36288,1.296,18.13,-5.18,18.85548461
04/07/2019 16:00,18.6444,0.4242,18.6492251,1.4544,0.4242,1.515,17.19,0,17.19,18.46,-5.18,19.17300185,1.4544,0.4242,1.515,18.46,-5.18,19.17300185
04/07/2019 16:30,19.40432,2.31126,19.54148299,2.40432,0.70126,2.5045,17,1.61,17.07606805,18.3,-5.04,18.98134874,2.40432,0.70126,2.5045,18.3,-5.04,18.98134874
04/07/2019 17:00,19.8092,2.4731,19.96298145,2.9592,0.8631,3.0825,16.85,1.61,16.92674216,18.1,-4.78,18.72053418,2.9592,0.8631,3.0825,18.1,-4.78,18.72053418
04/07/2019 17:30,19.57976,2.48618,19.73697273,2.72976,0.79618,2.8435,16.85,1.69,16.93453867,18.13,-4.43,18.66338126,2.72976,0.79618,2.8435,18.13,-4.43,18.66338126
04/07/2019 18:00,19.34624,2.72432,19.53711651,2.58624,0.75432,2.694,16.76,1.97,16.87538148,18.02,-4.43,18.55654332,2.58624,0.75432,2.694,18.02,-4.43,18.55654332
04/07/2019 18:30,19.72736,2.73548,19.91611366,2.48736,0.72548,2.591,17.24,2.01,17.35677677,17.72,-4.31,18.23662524,2.48736,0.72548,2.591,17.72,-4.31,18.23662524
04/07/2019 19:00,19.50808,0.68194,19.51999558,2.33808,0.68194,2.4355,17.17,0,17.17,17.63,0,17.63,2.33808,0.68194,2.4355,17.63,0,17.63
04/07/2019 19:30,19.2536,0.6398,19.26422739,2.1936,0.6398,2.285,17.06,0,17.06,17.49,0,17.49,2.1936,0.6398,2.285,17.49,0,17.49
04/07/2019 20:00,18.88432,0.64876,18.8954606,2.22432,0.64876,2.317,16.66,0,16.66,17.09,0,17.09,2.22432,0.64876,2.317,17.09,0,17.09
04/07/2019 20:30,18.40416,0.64288,18.41538487,2.20416,0.64288,2.296,16.2,0,16.2,16.63,0,16.63,2.20416,0.64288,2.296,16.63,0,16.63
04/07/2019 21:00,18.25952,0.64736,18.27099192,2.21952,0.64736,2.312,16.04,0,16.04,16.41,0,16.41,2.21952,0.64736,2.312,16.41,0,16.41
04/07/2019 21:30,17.20456,3.85508,17.63118052,2.31456,0.67508,2.411,14.89,3.18,15.22578405,15.91,-3.28,16.24458371,2.31456,0.67508,2.411,15.91,-3.28,16.24458371
04/07/2019 22:00,16.84752,4.06636,17.33130733,2.38752,0.69636,2.487,14.46,3.37,14.84750821,15.47,-3.22,15.80156005,2.38752,0.69636,2.487,15.47,-3.22,15.80156005
04/07/2019 22:30,16.3236,4.2548,16.86900234,2.3136,0.6748,2.41,14.01,3.58,14.46016943,15.09,-3.02,15.38923325,2.3136,0.6748,2.41,15.09,-3.02,15.38923325
04/07/2019 23:00,15.25128,4.37704,15.86694743,2.32128,0.67704,2.418,12.93,3.7,13.44897394,13.98,-2.82,14.26158476,2.32128,0.67704,2.418,13.98,-2.82,14.26158476
04/07/2019 23:30,14.29728,4.62004,15.02521165,2.29728,0.67004,2.393,12,3.95,12.6333883,12.64,-2.64,12.91275339,2.29728,0.67004,2.393,12.64,-2.64,12.91275339
05/07/2019 00:00,13.52976,5.08368,14.45331132,2.30976,0.67368,2.406,11.22,4.41,12.05555888,11.61,-2.15,11.80739599,2.30976,0.67368,2.406,11.61,-2.15,11.80739599
05/07/2019 00:30,12.56464,5.10552,13.5623196,2.38464,0.69552,2.484,10.18,4.41,11.09416513,11.11,-2.15,11.31612124,2.38464,0.69552,2.484,11.11,-2.15,11.31612124
05/07/2019 01:00,12.14696,5.13828,13.18903175,2.49696,0.72828,2.601,9.65,4.41,10.60992931,10.62,-2.01,10.80853829,2.49696,0.72828,2.601,10.62,-2.01,10.80853829
05/07/2019 01:30,11.81104,5.09572,12.86339878,2.35104,0.68572,2.449,9.46,4.41,10.43741826,10.31,-1.91,10.48542798,2.35104,0.68572,2.449,10.31,-1.91,10.48542798
05/07/2019 02:00,11.6036,5.0848,12.6688091,2.3136,0.6748,2.41,9.29,4.41,10.28358887,10.44,-2.01,10.63173081,2.3136,0.6748,2.41,10.44,-2.01,10.63173081
05/07/2019 02:30,11.53776,5.09768,12.61373248,2.35776,0.68768,2.456,9.18,4.41,10.18432619,10.16,-2.01,10.35691556,2.35776,0.68768,2.456,10.16,-2.01,10.35691556
05/07/2019 03:00,11.27112,5.11616,12.37793356,2.42112,0.70616,2.522,8.85,4.41,9.887901699,10,-2.01,10.2000049,2.42112,0.70616,2.522,10,-2.01,10.2000049
05/07/2019 03:30,11.2548,5.1114,12.36110565,2.4048,0.7014,2.505,8.85,4.41,9.887901699,10,-1.89,10.17703788,2.4048,0.7014,2.505,10,-1.89,10.17703788
05/07/2019 04:00,11.24808,5.10944,12.35417665,2.39808,0.69944,2.498,8.85,4.41,9.887901699,9.97,-2.01,10.17059487,2.39808,0.69944,2.498,9.97,-2.01,10.17059487
05/07/2019 04:30,11.31944,5.10692,12.41814615,2.38944,0.69692,2.489,8.93,4.41,9.959568264,10.03,-2.01,10.22941836,2.38944,0.69692,2.489,10.03,-2.01,10.22941836
05/07/2019 05:00,11.31272,5.10496,12.4112147,2.38272,0.69496,2.482,8.93,4.41,9.959568264,9.98,-2.01,10.18039783,2.38272,0.69496,2.482,9.98,-2.01,10.18039783
05/07/2019 05:30,11.7516,5.0988,12.81006885,2.3616,0.6888,2.46,9.39,4.41,10.37401562,10.37,-2.01,10.56300147,2.3616,0.6888,2.46,10.37,-2.01,10.56300147
05/07/2019 06:00,12.508,4.919,13.44048455,2.328,0.679,2.425,10.18,4.24,11.02769242,11.11,-2.3,11.34557623,2.328,0.679,2.425,11.11,-2.3,11.34557623
05/07/2019 06:30,14.37416,4.69788,15.1223858,2.32416,0.67788,2.421,12.05,4.02,12.70286975,12.57,-2.4,12.79706607,2.32416,0.67788,2.421,12.57,-2.4,12.79706607
05/07/2019 07:00,15.896,3.783,16.33994813,2.376,0.693,2.475,13.52,3.09,13.86861565,14.45,-3.28,14.81758752,2.376,0.693,2.475,14.45,-3.28,14.81758752
05/07/2019 07:30,17.79976,3.11368,18.07004314,2.78976,0.81368,2.906,15.01,2.3,15.18519345,15.87,-3.75,16.30703529,2.78976,0.81368,2.906,15.87,-3.75,16.30703529
05/07/2019 08:00,19.12752,1.97386,19.2290963,2.92752,0.85386,3.0495,16.2,1.12,16.2386699,16.85,-3.75,17.26224203,2.92752,0.85386,3.0495,16.85,-3.75,17.26224203
05/07/2019 08:30,19.934,-0.8005,19.95006657,2.844,0.8295,2.9625,17.09,-1.63,17.16755661,17.43,-1.76,17.51863294,2.844,0.8295,2.9625,17.43,-1.76,17.51863294
05/07/2019 09:00,19.9628,-0.9396,19.9849001,2.8128,0.8204,2.93,17.15,-1.76,17.24007251,17.55,-1.98,17.66133913,2.8128,0.8204,2.93,17.55,-1.98,17.66133913
05/07/2019 09:30,20.06896,-1.11822,20.10008884,2.74896,0.80178,2.8635,17.32,-1.92,17.42609537,17.75,-2.11,17.87497133,2.74896,0.80178,2.8635,17.75,-2.11,17.87497133
05/07/2019 10:00,19.96504,-0.86978,19.98397707,2.91504,0.85022,3.0365,17.05,-1.72,17.13653699,17.51,-2.01,17.62498794,2.91504,0.85022,3.0365,17.51,-2.01,17.62498794
05/07/2019 10:30,19.698,-0.951,19.72094331,3.048,0.889,3.175,16.65,-1.84,16.75136114,17.32,-2.78,17.54168749,3.048,0.889,3.175,17.32,-2.78,17.54168749
05/07/2019 11:00,19.73712,-1.22834,19.77530594,3.05712,0.89166,3.1845,16.68,-2.12,16.81418449,17.36,-2.93,17.6055247,3.05712,0.89166,3.1845,17.36,-2.93,17.6055247
05/07/2019 11:30,19.32504,0.90272,19.34611264,3.09504,0.90272,3.224,16.23,0,16.23,17.47,-4.96,18.1604653,3.09504,0.90272,3.224,17.47,-4.96,18.1604653
05/07/2019 12:00,19.22784,0.90062,19.24892068,3.08784,0.90062,3.2165,16.14,0,16.14,17.39,-5.01,18.09729814,3.08784,0.90062,3.2165,17.39,-5.01,18.09729814
05/07/2019 12:30,19.28656,0.87108,19.3062212,2.98656,0.87108,3.111,16.3,0,16.3,17.57,-5.23,18.33187934,2.98656,0.87108,3.111,17.57,-5.23,18.33187934
05/07/2019 13:00,19.3108,0.8344,19.32881838,2.8608,0.8344,2.98,16.45,0,16.45,17.15,-5.12,17.89795798,2.8608,0.8344,2.98,17.15,-5.12,17.89795798
05/07/2019 13:30,19.7488,-1.0241,19.7753352,2.9688,0.8659,3.0925,16.78,-1.89,16.88610375,16,-1.82,16.10317981,2.9688,0.8659,3.0925,16,-1.82,16.10317981
05/07/2019 14:00,19.33784,-1.02438,19.36495314,2.96784,0.86562,3.0915,16.37,-1.89,16.47874388,16.08,-1.85,16.18607117,2.96784,0.86562,3.0915,16.08,-1.85,16.18607117
05/07/2019 14:30,19.046,-1.0695,19.07600446,2.916,0.8505,3.0375,16.13,-1.92,16.24386961,15.81,-1.64,15.89483249,2.916,0.8505,3.0375,15.81,-1.64,15.89483249
05/07/2019 15:00,18.8468,-1.0576,18.87645062,2.7168,0.7924,2.83,16.13,-1.85,16.23574452,15.85,-1.64,15.93461954,2.7168,0.7924,2.83,15.85,-1.64,15.93461954
05/07/2019 15:30,17.55248,1.51864,17.61805385,2.53248,0.73864,2.638,15.02,0.78,15.04023936,16.28,-4.56,16.90656677,2.53248,0.73864,2.638,16.28,-4.56,16.90656677
05/07/2019 16:00,17.80352,2.76186,18.01647011,2.54352,0.74186,2.6495,15.26,2.02,15.39311534,16.67,-4.76,17.33627699,2.54352,0.74186,2.6495,16.67,-4.76,17.33627699
05/07/2019 16:30,18.02376,2.76818,18.23509652,2.39376,0.69818,2.4935,15.63,2.07,15.7664771,16.88,-4.55,17.48247408,2.39376,0.69818,2.4935,16.88,-4.55,17.48247408
05/07/2019 17:00,18.05688,2.86034,18.28202561,2.36688,0.69034,2.4655,15.69,2.17,15.83934973,16.96,-4.43,17.5290188,2.36688,0.69034,2.4655,16.96,-4.43,17.5290188
05/07/2019 17:30,17.93168,3.08424,18.19499063,2.31168,0.67424,2.408,15.62,2.41,15.80482521,16.88,-4.19,17.39225402,2.31168,0.67424,2.408,16.88,-4.19,17.39225402
05/07/2019 18:00,18.06136,3.10748,18.3267334,2.39136,0.69748,2.491,15.67,2.41,15.85424233,16.88,-4.08,17.36608188,2.39136,0.69748,2.491,16.88,-4.08,17.36608188
05/07/2019 18:30,18.28464,3.07052,18.54066215,2.26464,0.66052,2.359,16.02,2.41,16.20026234,17.24,-4.02,17.7024857,2.26464,0.66052,2.359,17.24,-4.02,17.7024857
05/07/2019 19:00,17.93848,3.00164,18.18787803,2.02848,0.59164,2.113,15.91,2.41,16.09149465,17.11,-3.93,17.55554044,2.02848,0.59164,2.113,17.11,-3.93,17.55554044
05/07/2019 19:30,17.32096,3.16528,17.60780091,2.04096,0.59528,2.126,15.28,2.57,15.49462165,17.43,-3.85,17.85013725,2.04096,0.59528,2.126,17.43,-3.85,17.85013725
05/07/2019 20:00,16.77312,3.40216,17.11467929,2.13312,0.62216,2.222,14.64,2.78,14.90161065,17.16,-3.76,17.56710562,2.13312,0.62216,2.222,17.16,-3.76,17.56710562
05/07/2019 20:30,16.07864,3.64252,16.4860734,1.92864,0.56252,2.009,14.15,3.08,14.48132936,16.69,-3.58,17.06963679,1.92864,0.56252,2.009,16.69,-3.58,17.06963679
05/07/2019 21:00,15.68936,3.79148,16.14098317,1.95936,0.57148,2.041,13.73,3.22,14.10252814,16.18,-3.45,16.54372691,1.95936,0.57148,2.041,16.18,-3.45,16.54372691
05/07/2019 21:30,15.16856,4.21208,15.74251665,2.09856,0.61208,2.186,13.07,3.6,13.55672896,15.48,-3.21,15.80931687,2.09856,0.61208,2.186,15.48,-3.21,15.80931687
05/07/2019 22:00,14.996,4.223,15.57927293,2.136,0.623,2.225,12.86,3.6,13.35438505,15.27,-3.05,15.57162162,2.136,0.623,2.225,15.27,-3.05,15.57162162
05/07/2019 22:30,14.65536,4.23948,15.256237,2.05536,0.59948,2.141,12.6,3.64,13.11524304,14.94,-2.82,15.20381531,2.05536,0.59948,2.141,14.94,-2.82,15.20381531
05/07/2019 23:00,14.11824,4.55532,14.83494661,1.93824,0.56532,2.019,12.18,3.99,12.8168834,13.93,-2.44,14.14208259,1.93824,0.56532,2.019,13.93,-2.44,14.14208259
05/07/2019 23:30,12.97904,4.58972,13.76666296,1.91904,0.55972,1.999,11.06,4.03,11.77134232,13.19,-2.34,13.39595835,1.91904,0.55972,1.999,13.19,-2.34,13.39595835
06/07/2019 00:00,12.32616,4.86888,13.25293223,1.91616,0.55888,1.996,10.41,4.31,11.26695167,11.98,-2.01,12.14744829,1.91616,0.55888,1.996,11.98,-2.01,12.14744829
06/07/2019 00:30,11.70712,0.55916,11.7204658,1.91712,0.55916,1.997,9.79,0,9.79,11.16,0,11.16,1.91712,0.55916,1.997,11.16,0,11.16
06/07/2019 01:00,11.21368,0.55524,11.22741781,1.90368,0.55524,1.983,9.31,0,9.31,10.64,1.61,10.76111983,1.90368,0.55524,1.983,10.64,1.61,10.76111983
06/07/2019 01:30,10.91648,5.02564,12.01776156,2.07648,0.60564,2.163,8.84,4.42,9.883420461,10.15,1.48,10.25733396,2.07648,0.60564,2.163,10.15,1.48,10.25733396
06/07/2019 02:00,10.56832,5.04076,11.70891323,2.12832,0.62076,2.217,8.44,4.42,9.527329112,10.38,-1.63,10.50720229,2.12832,0.62076,2.217,10.38,-1.63,10.50720229
06/07/2019 02:30,10.37408,5.04244,11.53463207,2.13408,0.62244,2.223,8.24,4.42,9.350614953,10.12,-1.63,10.25042926,2.13408,0.62244,2.223,10.12,-1.63,10.25042926
06/07/2019 03:00,10.31312,3.67216,10.9473834,2.13312,0.62216,2.222,8.18,3.05,8.730114547,9.83,-0.03,9.830045778,2.13312,0.62216,2.222,9.83,-0.03,9.830045778
06/07/2019 03:30,10.3608,2.2344,10.59899618,2.1408,0.6244,2.23,8.22,1.61,8.376186483,9.52,1.61,9.655179957,2.1408,0.6244,2.23,9.52,1.61,9.655179957
06/07/2019 04:00,10.12288,3.97584,10.87566105,2.04288,0.59584,2.128,8.08,3.38,8.758470186,9.68,-0.32,9.685287812,2.04288,0.59584,2.128,9.68,-0.32,9.685287812
06/07/2019 04:30,9.99072,4.98896,11.16710383,1.95072,0.56896,2.032,8.04,4.42,9.174856947,10.02,-1.61,10.14852206,1.95072,0.56896,2.032,10.02,-1.61,10.14852206
06/07/2019 05:00,9.86584,5.00212,11.06146479,1.99584,0.58212,2.079,7.87,4.42,9.026256145,9.68,-1.61,9.812976103,1.99584,0.58212,2.079,9.68,-1.61,9.812976103
06/07/2019 05:30,9.94608,4.99344,11.12919361,1.96608,0.57344,2.048,7.98,4.42,9.122324265,9.68,-1.61,9.812976103,1.96608,0.57344,2.048,9.68,-1.61,9.812976103
06/07/2019 06:00,10.01216,4.98938,11.18647669,1.95216,0.56938,2.0335,8.06,4.42,9.192388155,9.89,-1.61,10.02018962,1.95216,0.56938,2.0335,9.89,-1.61,10.02018962
06/07/2019 06:30,10.68488,5.05434,11.82002595,2.17488,0.63434,2.2655,8.51,4.42,9.589395184,10.43,-1.61,10.55353022,2.17488,0.63434,2.2655,10.43,-1.61,10.55353022
06/07/2019 07:00,11.60528,5.03154,12.6490679,2.40528,0.70154,2.5055,9.2,4.33,10.16803324,11.24,-1.94,11.4061913,2.40528,0.70154,2.5055,11.24,-1.94,11.4061913
06/07/2019 07:30,12.51744,4.86592,13.42994719,2.31744,0.67592,2.414,10.2,4.19,11.02706217,12.17,-2.04,12.33979335,2.31744,0.67592,2.414,12.17,-2.04,12.33979335
06/07/2019 08:00,13.608,4.3665,14.29139553,2.148,0.6265,2.2375,11.46,3.74,12.05484135,13.31,-2.86,13.61380549,2.148,0.6265,2.2375,13.31,-2.86,13.61380549
06/07/2019 08:30,14.47608,4.21094,15.07610387,2.02608,0.59094,2.1105,12.45,3.62,12.9656045,14.73,-2.95,15.02249646,2.02608,0.59094,2.1105,14.73,-2.95,15.02249646
06/07/2019 09:00,14.9616,4.0213,15.49258946,2.0616,0.6013,2.1475,12.9,3.42,13.34565098,15.28,-3.22,15.61559477,2.0616,0.6013,2.1475,15.28,-3.22,15.61559477
06/07/2019 09:30,15.47848,3.89164,15.96020692,2.02848,0.59164,2.113,13.45,3.3,13.84891693,15.56,-3.22,15.88968219,2.02848,0.59164,2.113,15.56,-3.22,15.88968219
06/07/2019 10:00,15.89248,3.43864,16.26023264,2.05248,0.59864,2.138,13.84,2.84,14.12838278,16.25,-3.34,16.58969861,2.05248,0.59864,2.138,16.25,-3.34,16.58969861
06/07/2019 10:30,15.97912,3.46766,16.35105323,2.04912,0.59766,2.1345,13.93,2.87,14.22258064,16.45,-3.28,16.7738159,2.04912,0.59766,2.1345,16.45,-3.28,16.7738159
06/07/2019 11:00,15.82216,3.49188,16.20290014,2.13216,0.62188,2.221,13.69,2.87,13.98760165,16.3,-3.22,16.61500527,2.13216,0.62188,2.221,16.3,-3.22,16.61500527
06/07/2019 11:30,15.76136,3.53248,16.15236466,2.27136,0.66248,2.366,13.49,2.87,13.79191792,16.08,-3.26,16.4071326,2.27136,0.66248,2.366,16.08,-3.26,16.4071326
06/07/2019 12:00,15.74072,3.86646,16.20863286,2.49072,0.72646,2.5945,13.25,3.14,13.61697837,15.73,-3.22,16.05619195,2.49072,0.72646,2.5945,15.73,-3.22,16.05619195
06/07/2019 12:30,15.53912,3.80766,15.99882886,2.28912,0.66766,2.3845,13.25,3.14,13.61697837,15.93,-3.22,16.25217832,2.28912,0.66766,2.3845,15.93,-3.22,16.25217832
06/07/2019 13:00,15.43376,3.84818,15.90627037,2.15376,0.62818,2.2435,13.28,3.22,13.6648015,15.88,-3.22,16.20317253,2.15376,0.62818,2.2435,15.88,-3.22,16.20317253
06/07/2019 13:30,14.83328,3.71554,15.29154777,1.49328,0.43554,1.5555,13.34,3.28,13.73732143,15.33,-3.05,15.63046384,1.49328,0.43554,1.5555,15.33,-3.05,15.63046384
06/07/2019 14:00,14.84136,4.41998,15.48554777,1.37136,0.39998,1.4285,13.47,4.02,14.05707295,15.24,-2.86,15.50603753,1.37136,0.39998,1.4285,15.24,-2.86,15.50603753
06/07/2019 14:30,14.68088,4.49234,15.35282893,2.75088,0.80234,2.8655,11.93,3.69,12.48763388,14.42,-2.81,14.69123889,2.75088,0.80234,2.8655,14.42,-2.81,14.69123889
06/07/2019 15:00,14.6188,4.3109,15.24116702,2.3688,0.6909,2.4675,12.25,3.62,12.77367997,14.77,-2.81,15.03492601,2.3688,0.6909,2.4675,14.77,-2.81,15.03492601
06/07/2019 15:30,14.41544,4.48492,15.09700029,2.24544,0.65492,2.339,12.17,3.83,12.75844034,14.6,-2.81,14.86795547,2.24544,0.65492,2.339,14.6,-2.81,14.86795547
06/07/2019 16:00,14.48848,4.21164,15.08820613,2.02848,0.59164,2.113,12.46,3.62,12.97520713,14.95,-2.86,15.22110706,2.02848,0.59164,2.113,14.95,-2.86,15.22110706
06/07/2019 16:30,14.49328,4.21304,15.09320613,2.03328,0.59304,2.118,12.46,3.62,12.97520713,14.91,-2.82,15.17433689,2.03328,0.59304,2.118,14.91,-2.82,15.17433689
06/07/2019 17:00,14.74872,4.20296,15.33589301,1.99872,0.58296,2.082,12.75,3.62,13.25393904,15.19,-2.82,15.44954692,1.99872,0.58296,2.082,15.19,-2.82,15.44954692
06/07/2019 17:30,14.89968,4.10324,15.45435352,1.51968,0.44324,1.583,13.38,3.66,13.87155363,15.88,-2.86,16.13548884,1.51968,0.44324,1.583,15.88,-2.86,16.13548884
06/07/2019 18:00,15.20672,4.22196,15.78192889,1.92672,0.56196,2.007,13.28,3.66,13.7751225,15.72,-2.82,15.9709361,1.92672,0.56196,2.007,15.72,-2.82,15.9709361
06/07/2019 18:30,15.2928,4.3054,15.88729684,2.2128,0.6454,2.305,13.08,3.66,13.5824151,15.51,-2.82,15.76427924,2.2128,0.6454,2.305,15.51,-2.82,15.76427924
06/07/2019 19:00,14.89856,4.32458,15.51351289,2.27856,0.66458,2.3735,12.62,3.66,13.14001522,15.02,-2.82,15.28243436,2.27856,0.66458,2.3735,15.02,-2.82,15.28243436
06/07/2019 19:30,14.67056,4.62058,15.3809977,2.23056,0.65058,2.3235,12.44,3.97,13.05812008,14.81,-2.82,15.07609034,2.23056,0.65058,2.3235,14.81,-2.82,15.07609034
06/07/2019 20:00,14.56304,4.63922,15.28412563,2.12304,0.61922,2.2115,12.44,4.02,13.07340812,14.26,-2.82,14.5361618,2.12304,0.61922,2.2115,14.26,-2.82,14.5361618
06/07/2019 20:30,13.93416,4.59288,14.67158347,1.96416,0.57288,2.046,11.97,4.02,12.62700677,14.01,-2.43,14.21917719,1.96416,0.57288,2.046,14.01,-2.43,14.21917719
06/07/2019 21:00,13.20488,4.39184,13.91607396,1.27488,0.37184,1.328,11.93,4.02,12.58909449,14.13,-2.43,14.33742655,1.27488,0.37184,1.328,14.13,-2.43,14.33742655
06/07/2019 21:30,13.19112,4.72116,14.0105317,1.58112,0.46116,1.647,11.61,4.26,12.36687915,13.83,-2.43,14.04185885,1.58112,0.46116,1.647,13.83,-2.43,14.04185885
06/07/2019 22:00,13.61216,5.04188,14.51590348,2.13216,0.62188,2.221,11.48,4.42,12.30149584,13.74,-2.15,13.90719598,2.13216,0.62188,2.221,13.74,-2.15,13.90719598
06/07/2019 22:30,13.40096,4.98028,14.29646522,1.92096,0.56028,2.001,11.48,4.42,12.30149584,13.67,-2.01,13.8169823,1.92096,0.56028,2.001,13.67,-2.01,13.8169823
06/07/2019 23:00,12.65536,4.91448,13.57609113,1.69536,0.49448,1.766,10.96,4.42,11.81769859,13.03,-1.55,13.12186725,1.69536,0.49448,1.766,13.03,-1.55,13.12186725
06/07/2019 23:30,11.8,0.28,11.80332157,0.96,0.28,1,10.84,0,10.84,12.24,1.61,12.34543235,0.96,0.28,1,12.24,1.61,12.34543235
07/07/2019 00:00,11.46456,4.16008,12.19599941,1.95456,0.57008,2.036,9.51,3.59,10.16504796,11.17,0.03,11.17004029,1.95456,0.57008,2.036,11.17,0.03,11.17004029
07/07/2019 00:30,10.89768,5.49724,12.20569855,2.28768,0.66724,2.383,8.61,4.83,9.87223379,10.54,-1.61,10.66225586,2.28768,0.66724,2.383,10.54,-1.61,10.66225586
07/07/2019 01:00,10.26576,5.42668,11.6118338,2.04576,0.59668,2.131,8.22,4.83,9.534007552,10.14,-1.61,10.26702002,2.04576,0.59668,2.131,10.14,-1.61,10.26702002
07/07/2019 01:30,9.90984,5.44412,11.30678431,1.89984,0.55412,1.979,8.01,4.89,9.384679004,9.9,0,9.9,1.89984,0.55412,1.979,9.9,0,9.9
07/07/2019 02:00,9.66464,5.24552,10.99639697,1.42464,0.41552,1.484,8.24,4.83,9.551256462,10.1,-1.61,10.22751681,1.42464,0.41552,1.484,10.1,-1.61,10.22751681
07/07/2019 02:30,9.48824,5.32532,10.88052073,1.69824,0.49532,1.769,7.79,4.83,9.165860571,9.57,0,9.57,1.69824,0.49532,1.769,9.57,0,9.57
07/07/2019 03:00,9.57936,5.43648,11.01451101,2.07936,0.60648,2.166,7.5,4.83,8.920700645,9.25,0,9.25,2.07936,0.60648,2.166,9.25,0,9.25
07/07/2019 03:30,9.34704,5.43872,10.81419586,2.08704,0.60872,2.174,7.26,4.83,8.719891054,9.25,0,9.25,2.08704,0.60872,2.174,9.25,0,9.25
07/07/2019 04:00,9.25392,5.41156,10.72007542,1.99392,0.58156,2.077,7.26,4.83,8.719891054,9.25,0,9.25,1.99392,0.58156,2.077,9.25,0,9.25
07/07/2019 04:30,9.49176,4.41468,10.46818549,1.90176,0.55468,1.981,7.59,3.86,8.515145331,9.11,2.01,9.329104995,1.90176,0.55468,1.981,9.11,2.01,9.329104995
07/07/2019 05:00,9.48888,2.33384,9.771676049,1.89888,0.55384,1.978,7.59,1.78,7.795928425,8.76,2.01,8.987641515,1.89888,0.55384,1.978,8.76,2.01,8.987641515
07/07/2019 05:30,8.6508,5.1394,10.06229462,1.0608,0.3094,1.105,7.59,4.83,8.996499319,9.27,0,9.27,1.0608,0.3094,1.105,9.27,0,9.27
