Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/07/2019 06:00,8.742,5.166,10.15431534,1.152,0.336,1.2,7.59,4.83,8.996499319,9.46,0,9.46,1.152,0.336,1.2,9.46,0,9.46
07/07/2019 06:30,9.772,5.4985,11.21273768,2.292,0.6685,2.3875,7.48,4.83,8.903892407,9.36,0,9.36,2.292,0.6685,2.3875,9.36,0,9.36
07/07/2019 07:00,10.32584,5.33712,11.62358902,2.35584,0.68712,2.454,7.97,4.65,9.227318137,9.79,-1.61,9.921501902,2.35584,0.68712,2.454,9.79,-1.61,9.921501902
07/07/2019 07:30,11.22384,3.86112,11.8694074,2.40384,0.70112,2.504,8.82,3.16,9.368991408,10.28,0.51,10.292643,2.40384,0.70112,2.504,10.28,0.51,10.292643
07/07/2019 08:00,12.02448,2.33464,12.24902703,2.48448,0.72464,2.588,9.54,1.61,9.674900516,10.86,1.61,10.978693,2.48448,0.72464,2.588,10.86,1.61,10.978693
07/07/2019 08:30,12.58344,4.92642,13.51342208,2.35344,0.68642,2.4515,10.23,4.24,11.07386563,12.16,-2.13,12.34514074,2.35344,0.68642,2.4515,12.16,-2.13,12.34514074
07/07/2019 09:00,12.92984,4.57662,13.71591094,2.07984,0.60662,2.1665,10.85,3.97,11.55350163,12.96,-2.45,13.1895451,2.07984,0.60662,2.1665,12.96,-2.45,13.1895451
07/07/2019 09:30,13.80272,4.10496,14.40020055,1.66272,0.48496,1.732,12.14,3.62,12.66822797,13.74,-2.82,14.02640367,1.66272,0.48496,1.732,13.74,-2.82,14.02640367
07/07/2019 10:00,14.41088,4.10484,14.98409736,2.69088,0.78484,2.803,11.72,3.32,12.18116579,13.62,-2.82,13.90887486,2.69088,0.78484,2.803,13.62,-2.82,13.90887486
07/07/2019 10:30,14.47072,4.37146,15.11659353,2.85072,0.83146,2.9695,11.62,3.54,12.14726307,13.9,-2.54,14.13016631,2.85072,0.83146,2.9695,13.9,-2.54,14.13016631
07/07/2019 11:00,14.52248,4.13114,15.09863381,2.95248,0.86114,3.0755,11.57,3.27,12.0232192,13.9,-2.81,14.18118824,2.95248,0.86114,3.0755,13.9,-2.81,14.18118824
07/07/2019 11:30,14.64032,4.03676,15.18665207,2.80032,0.81676,2.917,11.84,3.22,12.27004482,14.16,-2.81,14.43612483,2.80032,0.81676,2.917,14.16,-2.81,14.43612483
07/07/2019 12:00,14.79696,4.07078,15.34670242,2.91696,0.85078,3.0385,11.88,3.22,12.30864737,14.26,-2.85,14.54201155,2.91696,0.85078,3.0385,14.26,-2.85,14.54201155
07/07/2019 12:30,14.81528,4.00904,15.34812442,2.70528,0.78904,2.818,12.11,3.22,12.5307821,14.52,-2.85,14.79705714,2.70528,0.78904,2.818,14.52,-2.85,14.79705714
07/07/2019 13:00,14.35968,3.67574,14.82266758,1.69968,0.49574,1.7705,12.66,3.18,13.05327545,15.09,-3.07,15.39912335,1.69968,0.49574,1.7705,15.09,-3.07,15.39912335
07/07/2019 13:30,14.50544,3.83992,15.00509164,2.12544,0.61992,2.214,12.38,3.22,12.79190369,14.78,-2.98,15.07742684,2.12544,0.61992,2.214,14.78,-2.98,15.07742684
07/07/2019 14:00,14.85952,4.02986,15.39626923,2.63952,0.76986,2.7495,12.22,3.26,12.64737127,14.56,-2.85,14.83631019,2.63952,0.76986,2.7495,14.56,-2.85,14.83631019
07/07/2019 14:30,14.62984,0.72912,14.64799762,2.49984,0.72912,2.604,12.13,0,12.13,13.81,0,13.81,2.49984,0.72912,2.604,13.81,0,13.81
07/07/2019 15:00,13.82128,0.67704,13.83785258,2.32128,0.67704,2.418,11.5,0,11.5,13.19,0,13.19,2.32128,0.67704,2.418,13.19,0,13.19
07/07/2019 15:30,14.2848,0.7714,14.3056132,2.6448,0.7714,2.755,11.64,0,11.64,13.34,0,13.34,2.6448,0.7714,2.755,13.34,0,13.34
07/07/2019 16:00,14.66528,0.82404,14.6884131,2.82528,0.82404,2.943,11.84,0,11.84,13.48,0,13.48,2.82528,0.82404,2.943,13.48,0,13.48
07/07/2019 16:30,14.75376,0.73318,14.77196626,2.51376,0.73318,2.6185,12.24,0,12.24,13.91,0,13.91,2.51376,0.73318,2.6185,13.91,0,13.91
07/07/2019 17:00,15.25192,0.73556,15.26964676,2.52192,0.73556,2.627,12.73,0,12.73,14.37,0,14.37,2.52192,0.73556,2.627,14.37,0,14.37
07/07/2019 17:30,15.27592,0.56756,15.2864599,1.94592,0.56756,2.027,13.33,0,13.33,15,0,15,1.94592,0.56756,2.027,15,0,15
07/07/2019 18:00,15.36776,0.39018,15.37271244,1.33776,0.39018,1.3935,14.03,0,14.03,15.19,0,15.19,1.33776,0.39018,1.3935,15.19,0,15.19
07/07/2019 18:30,15.63536,0.63448,15.64822824,2.17536,0.63448,2.266,13.46,0,13.46,14.67,0,14.67,2.17536,0.63448,2.266,14.67,0,14.67
07/07/2019 19:00,15.40664,3.79652,15.86751777,1.97664,0.57652,2.059,13.43,3.22,13.81062272,15.12,-2.73,15.36448177,1.97664,0.57652,2.059,15.12,-2.73,15.36448177
07/07/2019 19:30,15.04216,3.88188,15.53497891,1.65216,0.48188,1.721,13.39,3.4,13.81492309,15.38,-2.46,15.57549357,1.65216,0.48188,1.721,15.38,-2.46,15.57549357
07/07/2019 20:00,14.59336,3.84098,15.09037055,1.20336,0.35098,1.2535,13.39,3.49,13.83734801,15.28,-2.42,15.47044925,1.20336,0.35098,1.2535,15.28,-2.42,15.47044925
07/07/2019 20:30,14.63936,4.19398,15.22827401,1.89936,0.55398,1.9785,12.74,3.64,13.2498,14.68,-2.24,14.84991582,1.89936,0.55398,1.9785,14.68,-2.24,14.84991582
07/07/2019 21:00,14.3608,4.2344,14.97206465,1.9008,0.5544,1.98,12.46,3.68,12.99207451,14.47,-2.16,14.63032809,1.9008,0.5544,1.98,14.47,-2.16,14.63032809
07/07/2019 21:30,14.21672,4.47696,14.90497563,1.56672,0.45696,1.632,12.65,4.02,13.27339067,14,-2.01,14.1435533,1.56672,0.45696,1.632,14,-2.01,14.1435533
07/07/2019 22:00,14.15608,0.36344,14.16074467,1.24608,0.36344,1.298,12.91,0,12.91,14.11,0,14.11,1.24608,0.36344,1.298,14.11,0,14.11
07/07/2019 22:30,14.46512,5.09816,15.33724004,2.32512,0.67816,2.422,12.14,4.42,12.91959752,13.47,-1.93,13.60756407,2.32512,0.67816,2.422,13.47,-1.93,13.60756407
07/07/2019 23:00,13.24904,5.08472,14.19124513,2.27904,0.66472,2.374,10.97,4.42,11.82697341,12.82,-1.78,12.94298265,2.27904,0.66472,2.374,12.82,-1.78,12.94298265
07/07/2019 23:30,12.20952,4.99736,13.19264892,1.97952,0.57736,2.062,10.23,4.42,11.14402531,11.97,-1.59,12.07513975,1.97952,0.57736,2.062,11.97,-1.59,12.07513975
08/07/2019 00:00,11.46384,4.60112,12.35272977,1.68384,0.49112,1.754,9.78,4.11,10.60851073,11,1.07,11.05191839,1.68384,0.49112,1.754,11,1.07,11.05191839
08/07/2019 00:30,10.38592,4.81756,11.44885228,1.22592,0.35756,1.277,9.16,4.46,10.18809109,10.81,-1.61,10.92923602,1.22592,0.35756,1.277,10.81,-1.61,10.92923602
08/07/2019 01:00,10.60208,5.36644,11.88287754,2.42208,0.70644,2.523,8.18,4.66,9.414244526,9.82,0,9.82,2.42208,0.70644,2.523,9.82,0,9.82
08/07/2019 01:30,10.47648,5.53064,11.84671313,2.43648,0.71064,2.538,8.04,4.82,9.374113291,9.64,0,9.64,2.43648,0.71064,2.538,9.64,0,9.64
08/07/2019 02:00,10.29216,5.47688,11.65867797,2.25216,0.65688,2.346,8.04,4.82,9.374113291,9.64,-1.61,9.773520348,2.25216,0.65688,2.346,9.64,-1.61,9.773520348
08/07/2019 02:30,10.0464,5.4052,11.40816988,2.0064,0.5852,2.09,8.04,4.82,9.374113291,9.64,0,9.64,2.0064,0.5852,2.09,9.64,0,9.64
08/07/2019 03:00,10.16992,3.14956,10.64645486,2.08992,0.60956,2.177,8.08,2.54,8.469828806,9.17,1.98,9.381327198,2.08992,0.60956,2.177,9.17,1.98,9.381327198
08/07/2019 03:30,10.27056,2.43808,10.55597635,2.29056,0.66808,2.386,7.98,1.77,8.173940298,8.84,2.01,9.065632907,2.29056,0.66808,2.386,8.84,2.01,9.065632907
08/07/2019 04:00,10.18328,2.27804,10.43497282,2.15328,0.62804,2.243,8.03,1.65,8.197767989,8.92,2.01,9.143659005,2.15328,0.62804,2.243,8.92,2.01,9.143659005
08/07/2019 04:30,10.21888,2.23384,10.46018879,2.13888,0.62384,2.228,8.08,1.61,8.238840938,9.16,2.01,9.377936873,2.13888,0.62384,2.228,9.16,2.01,9.377936873
08/07/2019 05:00,10.30352,2.19436,10.5345973,2.00352,0.58436,2.087,8.3,1.61,8.454708747,9.22,1.9,9.413734647,2.00352,0.58436,2.087,9.22,1.9,9.413734647
08/07/2019 05:30,10.38136,4.74748,11.4153932,1.91136,0.55748,1.991,8.47,4.19,9.44970899,9.95,-1.02,10.00214477,1.91136,0.55748,1.991,9.95,-1.02,10.00214477
08/07/2019 06:00,11.05096,5.05028,12.15026934,1.92096,0.56028,2.001,9.13,4.49,10.17433044,10.79,-1.63,10.91242411,1.92096,0.56028,2.001,10.79,-1.63,10.91242411
08/07/2019 06:30,13.1948,4.8214,14.04808332,1.9248,0.5614,2.005,11.27,4.26,12.04825714,12.45,-1.95,12.60178559,1.9248,0.5614,2.005,12.45,-1.95,12.60178559
08/07/2019 07:00,14.93216,3.97188,15.45138288,2.13216,0.62188,2.221,12.8,3.35,13.23111862,14.61,-2.85,14.88538209,2.13216,0.62188,2.221,14.61,-2.85,14.88538209
08/07/2019 07:30,16.8832,3.5476,17.25189578,2.3232,0.6776,2.42,14.56,2.87,14.84016509,16.04,-3.31,16.37796385,2.3232,0.6776,2.42,16.04,-3.31,16.37796385
08/07/2019 08:00,17.43096,2.73028,17.64349159,2.40096,0.70028,2.501,15.03,2.03,15.1664696,17.14,-3.99,17.59828685,2.40096,0.70028,2.501,17.14,-3.99,17.59828685
08/07/2019 08:30,18.28016,0.37588,18.28402405,2.42016,0.70588,2.521,15.86,-0.33,15.86343279,17.59,-2.54,17.77244215,2.42016,0.70588,2.521,17.59,-2.54,17.77244215
08/07/2019 09:00,18.83552,-0.89964,18.85699249,2.43552,0.71036,2.537,16.4,-1.61,16.47883794,17.8,-1.61,17.87266348,2.43552,0.71036,2.537,17.8,-1.61,17.87266348
08/07/2019 09:30,19.27296,-0.88872,19.29343957,2.47296,0.72128,2.576,16.8,-1.61,16.87696951,18.27,-1.89,18.36749847,2.47296,0.72128,2.576,18.27,-1.89,18.36749847
08/07/2019 10:00,19.45536,-0.87052,19.47482575,2.53536,0.73948,2.641,16.92,-1.61,16.99642609,18.35,-1.81,18.43905095,2.53536,0.73948,2.641,18.35,-1.81,18.43905095
08/07/2019 10:30,19.12096,-0.89222,19.14176501,2.46096,0.71778,2.5635,16.66,-1.61,16.73761333,18.17,-1.69,18.24842459,2.46096,0.71778,2.5635,18.17,-1.69,18.24842459
08/07/2019 11:00,19.30928,-1.27146,19.3510957,2.42928,0.70854,2.5305,16.88,-1.98,16.99572888,18.31,-1.98,18.4167451,2.42928,0.70854,2.5305,18.31,-1.98,18.4167451
08/07/2019 11:30,19.26392,-1.31094,19.30847424,2.29392,0.66906,2.3895,16.97,-1.98,17.08511926,18.46,-1.98,18.56588269,2.29392,0.66906,2.3895,18.46,-1.98,18.56588269
08/07/2019 12:00,19.47656,-1.31392,19.52082927,2.38656,0.69608,2.486,17.09,-2.01,17.20779475,18.57,-2.01,18.67846353,2.38656,0.69608,2.486,18.57,-2.01,18.67846353
08/07/2019 12:30,19.75544,-1.28508,19.79719274,2.48544,0.72492,2.589,17.27,-2.01,17.38657528,18.81,-2.01,18.91708751,2.48544,0.72492,2.589,18.81,-2.01,18.91708751
08/07/2019 13:00,19.39184,0.07262,19.39197598,2.51184,0.73262,2.6165,16.88,-0.66,16.89289792,18.6,-2.98,18.83720786,2.51184,0.73262,2.6165,18.6,-2.98,18.83720786
08/07/2019 13:30,18.42584,2.38462,18.57950463,2.65584,0.77462,2.7665,15.77,1.61,15.85197149,17.95,-4.78,18.57554575,2.65584,0.77462,2.7665,17.95,-4.78,18.57554575
08/07/2019 14:00,18.43016,0.77588,18.44648442,2.66016,0.77588,2.771,15.77,0,15.77,17.4,-4.84,18.06060907,2.66016,0.77588,2.771,17.4,-4.84,18.06060907
08/07/2019 14:30,18.83056,0.75558,18.8457128,2.59056,0.75558,2.6985,16.24,0,16.24,17.34,-4.84,18.00281089,2.59056,0.75558,2.6985,17.34,-4.84,18.00281089
08/07/2019 15:00,18.66096,0.75278,18.67613734,2.58096,0.75278,2.6885,16.08,0,16.08,17.14,-4.77,17.79136026,2.58096,0.75278,2.6885,17.14,-4.77,17.79136026
08/07/2019 15:30,18.59136,0.74998,18.60648104,2.57136,0.74998,2.6785,16.02,0,16.02,17.09,-4.73,17.73248432,2.57136,0.74998,2.6785,17.09,-4.73,17.73248432
08/07/2019 16:00,18.87056,0.72058,18.88431281,2.47056,0.72058,2.5735,16.4,0,16.4,17.51,-4.73,18.13761285,2.47056,0.72058,2.5735,17.51,-4.73,18.13761285
08/07/2019 16:30,19.30784,1.86812,19.39800396,2.42784,0.70812,2.529,16.88,1.16,16.91981087,17.94,-4.63,18.52783042,2.42784,0.70812,2.529,17.94,-4.63,18.52783042
08/07/2019 17:00,19.7108,-0.9681,19.7345599,2.2008,0.6419,2.2925,17.51,-1.61,17.58386192,17.88,0,17.88,2.2008,0.6419,2.2925,17.88,0,17.88
08/07/2019 17:30,19.19576,2.41668,19.34728777,2.04576,0.59668,2.131,17.15,1.82,17.24630105,18.27,-4.23,18.75328771,2.04576,0.59668,2.131,18.27,-4.23,18.75328771
08/07/2019 18:00,19.27168,2.59674,19.44584039,2.01168,0.58674,2.0955,17.26,2.01,17.37664237,18.35,-4.03,18.78732019,2.01168,0.58674,2.0955,18.35,-4.03,18.78732019
08/07/2019 18:30,19.4552,2.8786,19.66700651,2.1552,0.6286,2.245,17.3,2.25,17.44570148,18.45,-4.03,18.88500463,2.1552,0.6286,2.245,18.45,-4.03,18.88500463
08/07/2019 19:00,19.20984,3.03412,19.44797771,2.13984,0.62412,2.229,17.07,2.41,17.23928653,18.17,-3.81,18.56515553,2.13984,0.62412,2.229,18.17,-3.81,18.56515553
08/07/2019 19:30,18.99328,3.07304,19.24027703,2.27328,0.66304,2.368,16.72,2.41,16.89279432,17.85,-3.7,18.22944047,2.27328,0.66304,2.368,17.85,-3.7,18.22944047
08/07/2019 20:00,18.61248,3.23364,18.89129004,2.41248,0.70364,2.513,16.2,2.53,16.3963685,17.25,-3.61,17.62369428,2.41248,0.70364,2.513,17.25,-3.61,17.62369428
08/07/2019 20:30,17.80208,3.57644,18.15778002,2.42208,0.70644,2.523,15.38,2.87,15.64548817,16.5,-3.24,16.81510036,2.42208,0.70644,2.523,16.5,-3.24,16.81510036
08/07/2019 21:00,17.33856,3.81208,17.75267914,2.33856,0.68208,2.436,15,3.13,15.32308389,16.08,-3.21,16.39727111,2.33856,0.68208,2.436,16.08,-3.21,16.39727111
08/07/2019 21:30,16.86488,3.94684,17.32055783,2.35488,0.68684,2.453,14.51,3.26,14.87170804,15.54,-2.82,15.79379625,2.35488,0.68684,2.453,15.54,-2.82,15.79379625
08/07/2019 22:00,16.59968,4.22824,17.1297224,2.35968,0.68824,2.458,14.24,3.54,14.67341814,15.21,-2.63,15.43570536,2.35968,0.68824,2.458,15.21,-2.63,15.43570536
08/07/2019 22:30,15.83512,4.48816,16.45887619,2.32512,0.67816,2.422,13.51,3.81,14.03695836,14.2,-2.36,14.39477683,2.32512,0.67816,2.422,14.2,-2.36,14.39477683
08/07/2019 23:00,14.56944,4.66692,15.29865106,2.38944,0.69692,2.489,12.18,3.97,12.81067133,13.16,-2.01,13.31261432,2.38944,0.69692,2.489,13.16,-2.01,13.31261432
08/07/2019 23:30,13.60872,4.70796,14.40007456,2.35872,0.68796,2.457,11.25,4.02,11.94666899,12.15,-1.9,12.29766238,2.35872,0.68796,2.457,12.15,-1.9,12.29766238
09/07/2019 00:00,12.70256,4.93908,13.62899636,2.36256,0.68908,2.461,10.34,4.25,11.17936045,11.27,-1.65,11.39014486,2.36256,0.68908,2.461,11.27,-1.65,11.39014486
09/07/2019 00:30,12.0144,5.0892,13.04782603,2.2944,0.6692,2.39,9.72,4.42,10.6777713,10.66,-1.69,10.79313208,2.2944,0.6692,2.39,10.66,-1.69,10.79313208
09/07/2019 01:00,11.54136,5.08248,12.61089186,2.27136,0.66248,2.366,9.27,4.42,10.26982473,10.19,-1.61,10.31640441,2.27136,0.66248,2.366,10.19,-1.61,10.31640441
09/07/2019 01:30,11.4304,5.0822,12.50930857,2.2704,0.6622,2.365,9.16,4.42,10.17064403,10.05,-1.61,10.17814325,2.2704,0.6622,2.365,10.05,-1.61,10.17814325
09/07/2019 02:00,11.32792,5.07856,12.41424759,2.25792,0.65856,2.352,9.07,4.42,10.08966303,10.05,-1.61,10.17814325,2.25792,0.65856,2.352,10.05,-1.61,10.17814325
09/07/2019 02:30,11.13312,5.07716,12.23617238,2.25312,0.65716,2.347,8.88,4.42,9.919213679,9.92,-1.61,10.04980099,2.25312,0.65716,2.347,9.92,-1.61,10.04980099
09/07/2019 03:00,11.04504,5.07772,12.15632136,2.25504,0.65772,2.349,8.79,4.42,9.838724511,9.65,-1.61,9.783383873,2.25504,0.65772,2.349,9.65,-1.61,9.783383873
09/07/2019 03:30,10.7112,5.1266,11.87484034,2.2512,0.6566,2.345,8.46,4.47,9.56830706,9.55,-1.61,9.684761226,2.2512,0.6566,2.345,9.55,-1.61,9.684761226
09/07/2019 04:00,10.86928,5.20604,12.05172603,2.24928,0.65604,2.343,8.62,4.55,9.747148301,9.6,-1.61,9.734069036,2.24928,0.65604,2.343,9.6,-1.61,9.734069036
09/07/2019 04:30,11.07256,5.07408,12.17981415,2.24256,0.65408,2.336,8.83,4.42,9.874477201,9.65,-1.61,9.783383873,2.24256,0.65408,2.336,9.65,-1.61,9.783383873
09/07/2019 05:00,10.97448,5.07464,12.09095457,2.24448,0.65464,2.338,8.73,4.42,9.785157127,9.65,-1.61,9.783383873,2.24448,0.65464,2.338,9.65,-1.61,9.783383873
09/07/2019 05:30,11.30352,5.07436,12.39026609,2.24352,0.65436,2.337,9.06,4.42,10.08067458,10.03,-1.61,10.15839554,2.24352,0.65436,2.337,10.03,-1.61,10.15839554
09/07/2019 06:00,11.7844,4.8292,12.73551161,1.8144,0.5292,1.89,9.97,4.3,10.8577576,10.94,-1.69,11.06976513,1.8144,0.5292,1.89,10.94,-1.69,11.06976513
09/07/2019 06:30,13.20008,3.71544,13.71300866,0.91008,0.26544,0.948,12.29,3.45,12.76505386,13.29,-2.34,13.49443219,0.91008,0.26544,0.948,13.29,-2.34,13.49443219
09/07/2019 07:00,15.18792,3.28356,15.53881206,0.93792,0.27356,0.977,14.25,3.01,14.56442927,14.94,-2.82,15.20381531,0.93792,0.27356,0.977,14.94,-2.82,15.20381531
09/07/2019 07:30,17.16864,2.51252,17.35151164,1.20864,0.35252,1.259,15.96,2.16,16.10550217,16.71,-3.37,17.04643658,1.20864,0.35252,1.259,16.71,-3.37,17.04643658
09/07/2019 08:00,18.05696,1.98828,18.16609649,1.29696,0.37828,1.351,16.76,1.61,16.83715237,17.61,-4.02,18.0630147,1.29696,0.37828,1.351,17.61,-4.02,18.0630147
09/07/2019 08:30,19.42776,-0.08732,19.42795623,2.23776,0.65268,2.331,17.19,-0.74,17.20592049,17.84,-3.29,18.14082964,2.23776,0.65268,2.331,17.84,-3.29,18.14082964
09/07/2019 09:00,19.5932,0.6776,19.60491336,2.3232,0.6776,2.42,17.27,0,17.27,18.35,-4.65,18.93000264,2.3232,0.6776,2.42,18.35,-4.65,18.93000264
09/07/2019 09:30,20.03952,0.78736,20.05498186,2.69952,0.78736,2.812,17.34,0,17.34,18.48,-4.62,19.04874799,2.69952,0.78736,2.812,18.48,-4.62,19.04874799
09/07/2019 10:00,19.55032,0.81676,19.56737358,2.80032,0.81676,2.917,16.75,0,16.75,17.88,-4.42,18.41821924,2.80032,0.81676,2.917,17.88,-4.42,18.41821924
09/07/2019 10:30,19.66408,0.84994,19.6824399,2.91408,0.84994,3.0355,16.75,0,16.75,17.84,-4.57,18.4160392,2.91408,0.84994,3.0355,17.84,-4.57,18.4160392
09/07/2019 11:00,20.11064,1.09102,20.14021266,3.74064,1.09102,3.8965,16.37,0,16.37,17.47,-4.83,18.12539103,3.74064,1.09102,3.8965,17.47,-4.83,18.12539103
09/07/2019 11:30,20.14288,0.87584,20.16191237,3.00288,0.87584,3.128,17.14,0,17.14,18.21,-4.95,18.87078695,3.00288,0.87584,3.128,18.21,-4.95,18.87078695
09/07/2019 12:00,20.20576,0.87668,20.22476959,3.00576,0.87668,3.131,17.2,0,17.2,18.25,-4.85,18.88345837,3.00576,0.87668,3.131,18.25,-4.85,18.88345837
09/07/2019 12:30,20.01992,0.92456,20.04125765,3.16992,0.92456,3.302,16.85,0,16.85,17.97,-4.85,18.61299009,3.16992,0.92456,3.302,17.97,-4.85,18.61299009
09/07/2019 13:00,19.8884,0.8862,19.90813414,3.0384,0.8862,3.165,16.85,0,16.85,17.93,-4.96,18.60340023,3.0384,0.8862,3.165,17.93,-4.96,18.60340023
09/07/2019 13:30,19.75664,0.89152,19.77674473,3.05664,0.89152,3.184,16.7,0,16.7,17.78,-4.92,18.44816522,3.05664,0.89152,3.184,17.78,-4.92,18.44816522
09/07/2019 14:00,19.80504,0.86772,19.82403963,2.97504,0.86772,3.099,16.83,0,16.83,17.92,-4.87,18.56995692,2.97504,0.86772,3.099,17.92,-4.87,18.56995692
09/07/2019 14:30,19.76352,0.84686,19.78165551,2.90352,0.84686,3.0245,16.86,0,16.86,18,-4.84,18.63935621,2.90352,0.84686,3.0245,18,-4.84,18.63935621
09/07/2019 15:00,19.61648,0.85064,19.63491472,2.91648,0.85064,3.038,16.7,0,16.7,17.79,-4.84,18.43664015,2.91648,0.85064,3.038,17.79,-4.84,18.43664015
09/07/2019 15:30,19.63872,0.82796,19.65616547,2.83872,0.82796,2.957,16.8,0,16.8,17.95,-4.79,18.57812154,2.83872,0.82796,2.957,17.95,-4.79,18.57812154
09/07/2019 16:00,20.09952,0.82236,20.11633615,2.81952,0.82236,2.937,17.28,0,17.28,18.43,-4.79,19.04229503,2.81952,0.82236,2.937,18.43,-4.79,19.04229503
09/07/2019 16:30,20.30448,0.72464,20.31740661,2.48448,0.72464,2.588,17.82,0,17.82,18.95,-4.83,19.55585334,2.48448,0.72464,2.588,18.95,-4.83,19.55585334
09/07/2019 17:00,20.29944,2.30692,20.43010387,2.38944,0.69692,2.489,17.91,1.61,17.982219,19,-4.68,19.56789207,2.38944,0.69692,2.489,19,-4.68,19.56789207
09/07/2019 17:30,20.26952,0.25236,20.27109091,2.57952,0.75236,2.687,17.69,-0.5,17.69706473,18.22,-4.27,18.71366613,2.57952,0.75236,2.687,18.22,-4.27,18.71366613
09/07/2019 18:00,20.1524,-0.8043,20.16844377,2.7624,0.8057,2.8775,17.39,-1.61,17.46436944,17.76,0,17.76,2.7624,0.8057,2.8775,17.76,0,17.76
09/07/2019 18:30,20.60032,-0.86324,20.61839876,2.56032,0.74676,2.667,18.04,-1.61,18.11170064,18.39,0,18.39,2.56032,0.74676,2.667,18.39,0,18.39
09/07/2019 19:00,20.4588,-0.9366,20.48022746,2.3088,0.6734,2.405,18.15,-1.61,18.22126779,18.51,-1.61,18.57988697,2.3088,0.6734,2.405,18.51,-1.61,18.57988697
09/07/2019 19:30,19.46504,2.93772,19.6854764,2.25504,0.65772,2.349,17.21,2.28,17.36037154,18.29,-3.92,18.70536019,2.25504,0.65772,2.349,18.29,-3.92,18.70536019
09/07/2019 20:00,19.51168,3.11924,19.75943609,2.43168,0.70924,2.533,17.08,2.41,17.24918839,17.64,-3.71,18.02591745,2.43168,0.70924,2.533,17.64,-3.71,18.02591745
09/07/2019 20:30,18.86048,0.71764,18.87412814,2.46048,0.71764,2.563,16.4,0,16.4,16.77,0,16.77,2.46048,0.71764,2.563,16.77,0,16.77
09/07/2019 21:00,18.50544,0.75992,18.52103636,2.60544,0.75992,2.714,15.9,0,15.9,16.27,0,16.27,2.60544,0.75992,2.714,16.27,0,16.27
09/07/2019 21:30,17.878,0.749,17.89368282,2.568,0.749,2.675,15.31,0,15.31,15.62,0,15.62,2.568,0.749,2.675,15.62,0,15.62
09/07/2019 22:00,17.2748,4.0564,17.74466387,2.5248,0.7364,2.63,14.75,3.32,15.11902444,15.13,-2.71,15.37078397,2.5248,0.7364,2.63,15.13,-2.71,15.37078397
09/07/2019 22:30,16.22256,4.20908,16.75970786,2.60256,0.75908,2.711,13.62,3.45,14.05015658,14.58,-2.75,14.83707855,2.60256,0.75908,2.711,14.58,-2.75,14.83707855
09/07/2019 23:00,15.11008,4.34044,15.72113027,2.47008,0.72044,2.573,12.64,3.62,13.14815576,13.27,-2.66,13.53397576,2.47008,0.72044,2.573,13.27,-2.66,13.53397576
09/07/2019 23:30,13.88192,4.41556,14.56725345,2.52192,0.73556,2.627,11.36,3.68,11.94118922,12.24,-2.08,12.41547422,2.52192,0.73556,2.627,12.24,-2.08,12.41547422
10/07/2019 00:00,13.05928,4.77104,13.90351095,2.60928,0.76104,2.718,10.45,4.01,11.19297101,11.45,-2.02,11.62681814,2.60928,0.76104,2.718,11.45,-2.02,11.62681814
10/07/2019 00:30,12.31544,5.02992,13.3030131,2.60544,0.75992,2.714,9.71,4.27,10.60740308,10.66,-2.02,10.84970046,2.60544,0.75992,2.714,10.66,-2.02,10.84970046
10/07/2019 01:00,11.93736,5.12048,12.98922165,2.60736,0.76048,2.716,9.33,4.36,10.29847076,10.3,-2.02,10.49620884,2.60736,0.76048,2.716,10.3,-2.02,10.49620884
10/07/2019 01:30,11.84544,5.16992,12.92449309,2.60544,0.75992,2.714,9.24,4.41,10.23844226,10.07,-1.96,10.25897168,2.60544,0.75992,2.714,10.07,-1.96,10.25897168
10/07/2019 02:00,11.84352,5.11936,12.90258938,2.60352,0.75936,2.712,9.24,4.36,10.21700543,10.07,-1.96,10.25897168,2.60352,0.75936,2.712,10.07,-1.96,10.25897168
10/07/2019 02:30,11.53216,5.18188,12.64288711,2.61216,0.76188,2.721,8.92,4.42,9.955038925,9.88,-1.61,10.01031968,2.61216,0.76188,2.721,9.88,-1.61,10.01031968
10/07/2019 03:00,11.53288,5.22584,12.6616241,2.76288,0.80584,2.878,8.77,4.42,9.820860451,9.65,-1.61,9.783383873,2.76288,0.80584,2.878,9.65,-1.61,9.783383873
10/07/2019 03:30,11.18624,5.20932,12.33973177,2.70624,0.78932,2.819,8.48,4.42,9.562782022,9.65,-1.61,9.783383873,2.70624,0.78932,2.819,9.65,-1.61,9.783383873
10/07/2019 04:00,11.26408,5.08244,12.35761687,2.61408,0.76244,2.723,8.65,4.32,9.668758969,9.65,-1.61,9.783383873,2.61408,0.76244,2.723,9.65,-1.61,9.783383873
10/07/2019 04:30,11.27264,4.96952,12.31943755,2.43264,0.70952,2.534,8.84,4.26,9.812909864,9.81,-1.61,9.941237348,2.43264,0.70952,2.534,9.81,-1.61,9.941237348
10/07/2019 05:00,11.36152,5.19336,12.49220256,2.65152,0.77336,2.762,8.71,4.42,9.767317953,9.65,-1.61,9.783383873,2.65152,0.77336,2.762,9.65,-1.61,9.783383873
10/07/2019 05:30,11.87864,4.99752,12.88709798,2.76864,0.80752,2.884,9.11,4.19,10.02737254,10.1,-1.61,10.22751681,2.76864,0.80752,2.884,10.1,-1.61,10.22751681
10/07/2019 06:00,12.5092,4.8906,13.43123423,2.7792,0.8106,2.895,9.73,4.08,10.55079618,10.68,-1.96,10.85836083,2.7792,0.8106,2.895,10.68,-1.96,10.85836083
10/07/2019 06:30,14.60128,4.51704,15.28401217,2.80128,0.81704,2.918,11.8,3.7,12.36648697,12.43,-2.28,12.6373771,2.80128,0.81704,2.918,12.43,-2.28,12.6373771
10/07/2019 07:00,16.49992,3.43956,16.85461162,2.80992,0.81956,2.927,13.69,2.62,13.938454,14.12,-3.07,14.44988927,2.80992,0.81956,2.927,14.12,-3.07,14.44988927
10/07/2019 07:30,17.93216,3.06188,18.19168688,2.85216,0.83188,2.971,15.08,2.23,15.24399226,16.12,-3.63,16.5236588,2.85216,0.83188,2.971,16.12,-3.63,16.5236588
10/07/2019 08:00,18.91616,2.63888,19.09934022,2.87616,0.83888,2.996,16.04,1.8,16.14068152,17.12,-3.94,17.56752686,2.87616,0.83888,2.996,17.12,-3.94,17.56752686
10/07/2019 08:30,19.80896,-0.64572,19.81948159,2.92896,0.85428,3.051,16.88,-1.5,16.94651587,17.74,-4.01,18.18756993,2.92896,0.85428,3.051,17.74,-4.01,18.18756993
10/07/2019 09:00,19.90568,0.85624,19.92408701,2.93568,0.85624,3.058,16.97,0,16.97,18.11,-4.7,18.70994655,2.93568,0.85624,3.058,18.11,-4.7,18.70994655
10/07/2019 09:30,20.20472,0.85596,20.22284297,2.93472,0.85596,3.057,17.27,0,17.27,18.37,-4.83,18.99436232,2.93472,0.85596,3.057,18.37,-4.83,18.99436232
10/07/2019 10:00,20.11904,0.85722,20.13729368,2.93904,0.85722,3.0615,17.18,0,17.18,18.24,-4.92,18.89190303,2.93904,0.85722,3.0615,18.24,-4.92,18.89190303
10/07/2019 10:30,20.01088,0.85484,20.02913053,2.93088,0.85484,3.053,17.08,0,17.08,18.14,-4.87,18.78234543,2.93088,0.85484,3.053,18.14,-4.87,18.78234543
10/07/2019 11:00,19.89344,0.91392,19.91442203,3.13344,0.91392,3.264,16.76,0,16.76,17.87,-4.94,18.54024002,3.13344,0.91392,3.264,17.87,-4.94,18.54024002
10/07/2019 11:30,20.31984,-1.55588,20.37931942,3.09984,0.90412,3.229,17.22,-2.46,17.39482682,18.23,-4.62,18.80631011,3.09984,0.90412,3.229,18.23,-4.62,18.80631011
10/07/2019 12:00,20.72752,-1.55364,20.78566532,3.10752,0.90636,3.237,17.62,-2.46,17.79089655,17.97,-2.03,18.08429706,3.10752,0.90636,3.237,17.97,-2.03,18.08429706
10/07/2019 12:30,20.506,-1.4895,20.56002544,3.156,0.9205,3.2875,17.35,-2.41,17.51658072,17.72,-2.03,17.83589919,3.156,0.9205,3.2875,17.72,-2.03,17.83589919
10/07/2019 13:00,19.85856,-1.17292,19.89316834,3.17856,0.92708,3.311,16.68,-2.1,16.81167452,17.57,-3.91,17.99980555,3.17856,0.92708,3.311,17.57,-3.91,17.99980555
10/07/2019 13:30,19.56776,0.93268,19.58997507,3.19776,0.93268,3.331,16.37,0,16.37,17.5,-4.78,18.14106943,3.19776,0.93268,3.331,17.5,-4.78,18.14106943
10/07/2019 14:00,19.14824,0.86282,19.16766948,2.95824,0.86282,3.0815,16.19,0,16.19,17.32,-4.83,17.98085927,2.95824,0.86282,3.0815,17.32,-4.83,17.98085927
10/07/2019 14:30,19.75704,0.85372,19.77547641,2.92704,0.85372,3.049,16.83,0,16.83,17.94,-4.83,18.57881858,2.92704,0.85372,3.049,17.94,-4.83,18.57881858
10/07/2019 15:00,19.08704,0.78372,19.10312312,2.68704,0.78372,2.799,16.4,0,16.4,17.54,-4.77,18.17703221,2.68704,0.78372,2.799,17.54,-4.77,18.17703221
10/07/2019 15:30,18.61128,0.72954,18.62557306,2.50128,0.72954,2.6055,16.11,0,16.11,17.22,-4.77,17.86844425,2.50128,0.72954,2.6055,17.22,-4.77,17.86844425
10/07/2019 16:00,19.33672,-0.70054,19.34940559,3.18672,0.92946,3.3195,16.15,-1.63,16.23204855,16.81,-4.18,17.32190809,3.18672,0.92946,3.3195,16.81,-4.18,17.32190809
10/07/2019 16:30,20.3204,-0.8503,20.33818247,3.0504,0.8897,3.1775,17.27,-1.74,17.35743357,17.64,-1.61,17.71331985,3.0504,0.8897,3.1775,17.64,-1.61,17.71331985
10/07/2019 17:00,19.7848,-1.3536,19.83105,1.5648,0.4564,1.63,18.22,-1.81,18.30968323,18.57,-1.61,18.63966201,1.5648,0.4564,1.63,18.57,-1.61,18.63966201
10/07/2019 17:30,20.6988,-0.7791,20.71345742,2.8488,0.8309,2.9675,17.85,-1.61,17.92246077,18.18,0,18.18,2.8488,0.8309,2.9675,18.18,0,18.18
10/07/2019 18:00,20.1228,2.2404,20.24713491,2.8128,0.8204,2.93,17.31,1.42,17.36814613,17.94,-4.02,18.3848851,2.8128,0.8204,2.93,17.94,-4.02,18.3848851
10/07/2019 18:30,19.95416,2.94788,20.1707337,2.80416,0.81788,2.921,17.15,2.13,17.28176496,18.21,-4.02,18.64844498,2.80416,0.81788,2.921,18.21,-4.02,18.64844498
10/07/2019 19:00,19.74728,3.09004,19.98758151,2.77728,0.81004,2.893,16.97,2.28,17.12247938,18.08,-4.02,18.52152262,2.77728,0.81004,2.893,18.08,-4.02,18.52152262
10/07/2019 19:30,19.3172,3.2346,19.58613931,2.8272,0.8246,2.945,16.49,2.41,16.66517927,17.6,-3.91,18.02909038,2.8272,0.8246,2.945,17.6,-3.91,18.02909038
10/07/2019 20:00,18.87112,3.42116,19.17872534,2.78112,0.81116,2.897,16.09,2.61,16.30031288,17.23,-3.56,17.59393361,2.78112,0.81116,2.897,17.23,-3.56,17.59393361
10/07/2019 20:30,18.21984,3.53412,18.55943355,2.61984,0.76412,2.729,15.6,2.77,15.8440178,16.69,-3.39,17.03080151,2.61984,0.76412,2.729,16.69,-3.39,17.03080151
10/07/2019 21:00,17.86024,3.54632,18.20891426,2.49024,0.72632,2.594,15.37,2.82,15.62655752,16.44,-3.27,16.76205536,2.49024,0.72632,2.594,16.44,-3.27,16.76205536
10/07/2019 21:30,17.31008,3.75044,17.71170996,2.47008,0.72044,2.573,14.84,3.03,15.14617113,15.87,-3.18,16.1854657,2.47008,0.72044,2.573,15.87,-3.18,16.1854657
10/07/2019 22:00,16.93872,3.88296,17.37807854,2.47872,0.72296,2.582,14.46,3.16,14.8012567,15.59,-2.85,15.84836269,2.47872,0.72296,2.582,15.59,-2.85,15.84836269
10/07/2019 22:30,16.29208,4.15644,16.81391876,2.66208,0.77644,2.773,13.63,3.38,14.04283803,14.46,-2.68,14.70625717,2.66208,0.77644,2.773,14.46,-2.68,14.70625717
10/07/2019 23:00,15.51576,0.77168,15.53493799,2.64576,0.77168,2.756,12.87,0,12.87,13.21,0,13.21,2.64576,0.77168,2.756,13.21,0,13.21
10/07/2019 23:30,14.13096,4.67028,14.88272642,2.64096,0.77028,2.751,11.49,3.9,12.13384111,12.2,-2.04,12.36938155,2.64096,0.77028,2.751,12.2,-2.04,12.36938155
11/07/2019 00:00,13.46632,4.79476,14.29445689,2.65632,0.77476,2.767,10.81,4.02,11.53327794,11.25,-1.99,11.42464879,2.65632,0.77476,2.767,11.25,-1.99,11.42464879
11/07/2019 00:30,12.40672,4.75696,13.28741395,2.52672,0.73696,2.632,9.88,4.02,10.66652708,10.9,-1.88,11.06094029,2.52672,0.73696,2.632,10.9,-1.88,11.06094029
11/07/2019 01:00,12.11136,4.92748,13.07536234,2.63136,0.76748,2.741,9.48,4.16,10.35258422,10.39,-1.88,10.55871678,2.63136,0.76748,2.741,10.39,-1.88,10.55871678
11/07/2019 01:30,11.90608,5.20344,12.99348024,2.68608,0.78344,2.798,9.22,4.42,10.22471515,10.05,-1.8,10.20992165,2.68608,0.78344,2.798,10.05,-1.8,10.20992165
11/07/2019 02:00,11.8936,5.0598,12.92514205,2.6736,0.7798,2.785,9.22,4.28,10.16497909,10.05,-1.72,10.19612181,2.6736,0.7798,2.785,10.05,-1.72,10.19612181
11/07/2019 02:30,11.4516,5.1788,12.56817855,2.6016,0.7588,2.71,8.85,4.42,9.892365743,9.87,-1.61,10.00044999,2.6016,0.7588,2.71,9.87,-1.61,10.00044999
11/07/2019 03:00,11.32728,5.16004,12.44721997,2.53728,0.74004,2.643,8.79,4.42,9.838724511,9.65,-1.61,9.783383873,2.53728,0.74004,2.643,9.65,-1.61,9.783383873
11/07/2019 03:30,11.25152,5.19336,12.39224315,2.65152,0.77336,2.762,8.6,4.42,9.66935365,9.65,-1.61,9.783383873,2.65152,0.77336,2.762,9.65,-1.61,9.783383873
11/07/2019 04:00,11.16808,5.18944,12.31488118,2.63808,0.76944,2.748,8.53,4.42,9.60714838,9.65,-1.61,9.783383873,2.63808,0.76944,2.748,9.65,-1.61,9.783383873
11/07/2019 04:30,11.34328,5.18804,12.47340211,2.63328,0.76804,2.743,8.71,4.42,9.767317953,9.65,-1.61,9.783383873,2.63328,0.76804,2.743,9.65,-1.61,9.783383873
11/07/2019 05:00,11.1996,5.1928,12.34488607,2.6496,0.7728,2.76,8.55,4.42,9.624910389,9.57,-1.61,9.7044835,2.6496,0.7728,2.76,9.57,-1.61,9.7044835
11/07/2019 05:30,11.56696,5.18328,12.67521026,2.61696,0.76328,2.726,8.95,4.42,9.981928671,9.9,-1.65,10.03655817,2.61696,0.76328,2.726,9.9,-1.65,10.03655817
11/07/2019 06:00,12.27112,4.95116,13.23232298,2.54112,0.74116,2.647,9.73,4.21,10.60174514,10.65,-1.81,10.80271262,2.54112,0.74116,2.647,10.65,-1.81,10.80271262
11/07/2019 06:30,14.11728,4.44504,14.80053969,2.65728,0.77504,2.768,11.46,3.67,12.03330794,12.33,-2.35,12.55194806,2.65728,0.77504,2.768,12.33,-2.35,12.55194806
11/07/2019 07:00,16.2912,4.1016,16.79959285,2.8512,0.8316,2.97,13.44,3.27,13.83208227,13.81,-2.71,14.07338623,2.8512,0.8316,2.97,13.81,-2.71,14.07338623
11/07/2019 07:30,17.7136,3.0123,17.96790406,2.8536,0.8323,2.9725,14.86,2.18,15.01905456,15.76,-3.37,16.11628059,2.8536,0.8323,2.9725,15.76,-3.37,16.11628059
11/07/2019 08:00,18.8744,2.4892,19.03783318,2.7744,0.8092,2.89,16.1,1.68,16.18741486,17.19,-3.94,17.63575062,2.7744,0.8092,2.89,17.19,-3.94,17.63575062
11/07/2019 08:30,19.57152,2.45336,19.72468936,2.89152,0.84336,3.012,16.68,1.61,16.7575207,17.76,-4.43,18.30416619,2.89152,0.84336,3.012,17.76,-4.43,18.30416619
11/07/2019 09:00,19.86784,0.86562,19.88668812,2.96784,0.86562,3.0915,16.9,0,16.9,18.02,-4.72,18.6279038,2.96784,0.86562,3.0915,18.02,-4.72,18.6279038
11/07/2019 09:30,20.0212,0.9016,20.04149026,3.0912,0.9016,3.22,16.93,0,16.93,18.05,-4.83,18.6850582,3.0912,0.9016,3.22,18.05,-4.83,18.6850582
11/07/2019 10:00,19.00512,0.38066,19.0089318,1.30512,0.38066,1.3595,17.7,0,17.7,18.84,-5.22,19.54978261,1.30512,0.38066,1.3595,18.84,-5.22,19.54978261
11/07/2019 10:30,19.09872,-2.54204,19.2671501,1.39872,0.40796,1.457,17.7,-2.95,17.94414946,18.76,-4.98,19.40973982,1.39872,0.40796,1.457,18.76,-4.98,19.40973982
11/07/2019 11:00,20.3248,-1.9786,20.42088032,2.4048,0.7014,2.505,17.92,-2.68,18.11929358,18.28,-2.26,18.41917479,2.4048,0.7014,2.505,18.28,-2.26,18.41917479
11/07/2019 11:30,20.47864,-1.60248,20.54124238,3.00864,0.87752,3.134,17.47,-2.48,17.64514948,17.83,-2.04,17.94632274,3.00864,0.87752,3.134,17.83,-2.04,17.94632274
11/07/2019 12:00,20.642,-1.584,20.7026863,3.072,0.896,3.2,17.57,-2.48,17.74416242,18.65,-5.18,19.35600424,3.072,0.896,3.2,18.65,-5.18,19.35600424
11/07/2019 12:30,20.7236,-1.6127,20.78625503,2.9736,0.8673,3.0975,17.75,-2.48,17.92241334,18.49,-3.64,18.84488525,2.9736,0.8673,3.0975,18.49,-3.64,18.84488525
11/07/2019 13:00,20.6444,-1.8108,20.72366396,2.7744,0.8092,2.89,17.87,-2.62,18.06104371,18.49,-3.05,18.7398666,2.7744,0.8092,2.89,18.49,-3.05,18.7398666
11/07/2019 13:30,19.90384,0.84112,19.92160459,2.88384,0.84112,3.004,17.02,0,17.02,18.13,-4.91,18.78310411,2.88384,0.84112,3.004,18.13,-4.91,18.78310411
11/07/2019 14:00,20.1864,0.9352,20.20805146,3.2064,0.9352,3.34,16.98,0,16.98,18.05,-5.21,18.78687308,3.2064,0.9352,3.34,18.05,-5.21,18.78687308
11/07/2019 14:30,19.97384,0.92862,19.99541496,3.18384,0.92862,3.3165,16.79,0,16.79,17.84,-5.15,18.56847059,3.18384,0.92862,3.3165,17.84,-5.15,18.56847059
11/07/2019 15:00,19.38632,0.94976,19.40957102,3.25632,0.94976,3.392,16.13,0,16.13,17.21,-4.84,17.87763127,3.25632,0.94976,3.392,17.21,-4.84,17.87763127
11/07/2019 15:30,19.1132,-1.0474,19.14187715,3.1632,0.9226,3.295,15.95,-1.97,16.07119784,16.5,-2.59,16.7020388,3.1632,0.9226,3.295,16.5,-2.59,16.7020388
11/07/2019 16:00,19.87368,-1.16726,19.90792939,2.92368,0.85274,3.0455,16.95,-2.02,17.06994142,17.59,-2.88,17.82421106,2.92368,0.85274,3.0455,17.59,-2.88,17.82421106
11/07/2019 16:30,19.98432,0.78876,19.9998797,2.70432,0.78876,2.817,17.28,0,17.28,18.42,-4.76,19.0250887,2.70432,0.78876,2.817,18.42,-4.76,19.0250887
11/07/2019 17:00,20.08944,2.41192,20.23370845,2.74944,0.80192,2.864,17.34,1.61,17.41458297,18.5,-4.51,19.04179876,2.74944,0.80192,2.864,18.5,-4.51,19.04179876
11/07/2019 17:30,20.3292,-0.3644,20.33246566,2.6592,0.7756,2.77,17.67,-1.14,17.70673601,18.17,-4.41,18.6975132,2.6592,0.7756,2.77,18.17,-4.41,18.6975132
11/07/2019 18:00,19.81944,1.68692,19.89110105,2.38944,0.69692,2.489,17.43,0.99,17.45809268,18.26,-4.04,18.70158282,2.38944,0.69692,2.489,18.26,-4.04,18.70158282
11/07/2019 18:30,19.44088,2.79484,19.64074708,2.69088,0.78484,2.803,16.75,2.01,16.87016894,17.89,-4.09,18.35157214,2.69088,0.78484,2.803,17.89,-4.09,18.35157214
11/07/2019 19:00,19.34944,2.96442,19.57520407,2.92944,0.85442,3.0515,16.42,2.11,16.55501435,17.49,-4.02,17.94604413,2.92944,0.85442,3.0515,17.49,-4.02,17.94604413
11/07/2019 19:30,19.07496,3.11228,19.32719291,2.78496,0.81228,2.901,16.29,2.3,16.45156831,17.11,-3.99,17.56906941,2.78496,0.81228,2.901,17.11,-3.99,17.56906941
11/07/2019 20:00,18.7924,0.7882,18.80892227,2.7024,0.7882,2.815,16.09,0,16.09,16.47,0,16.47,2.7024,0.7882,2.815,16.47,0,16.47
11/07/2019 20:30,18.01696,3.13828,18.288238,2.49696,0.72828,2.601,15.52,2.41,15.70600204,16.39,-3.5,16.75953758,2.49696,0.72828,2.601,16.39,-3.5,16.75953758
11/07/2019 21:00,17.92056,3.28808,18.21971297,2.53056,0.73808,2.636,15.39,2.55,15.59982692,15.85,-3.29,16.18785347,2.53056,0.73808,2.636,15.85,-3.29,16.18785347
11/07/2019 21:30,17.05968,3.59324,17.43399138,2.47968,0.72324,2.583,14.58,2.87,14.85978802,15.65,-3.03,15.94062107,2.47968,0.72324,2.583,15.65,-3.03,15.94062107
11/07/2019 22:00,16.87704,3.63372,17.2637887,2.44704,0.71372,2.549,14.43,2.92,14.72247601,15.56,-2.91,15.82977258,2.44704,0.71372,2.549,15.56,-2.91,15.82977258
11/07/2019 22:30,16.09936,3.99148,16.58678103,2.43936,0.71148,2.541,13.66,3.28,14.04827392,14.66,-2.79,14.92312635,2.43936,0.71148,2.541,14.66,-2.79,14.92312635
11/07/2019 23:00,15.10104,4.12572,15.65448736,2.59104,0.75572,2.699,12.51,3.37,12.95596388,13.52,-2.76,13.79884053,2.59104,0.75572,2.699,13.52,-2.76,13.79884053
11/07/2019 23:30,13.9756,4.3858,14.6476154,2.6256,0.7658,2.735,11.35,3.62,11.91330769,12.34,-2.05,12.50912067,2.6256,0.7658,2.735,12.34,-2.05,12.50912067
12/07/2019 00:00,13.126,4.538,13.88831595,2.736,0.798,2.85,10.39,3.74,11.04263103,11.39,-1.97,11.55910896,2.736,0.798,2.85,11.39,-1.97,11.55910896
12/07/2019 00:30,12.41456,4.91508,13.3521276,2.79456,0.81508,2.911,9.62,4.1,10.45726542,10.56,-2.01,10.74959069,2.79456,0.81508,2.911,10.56,-2.01,10.74959069
12/07/2019 01:00,11.89424,4.86832,12.85198369,2.63424,0.76832,2.744,9.26,4.1,10.12707263,10.14,-1.81,10.3002767,2.63424,0.76832,2.744,10.14,-1.81,10.3002767
12/07/2019 01:30,11.81232,4.90776,12.79128657,2.63232,0.76776,2.742,9.18,4.14,10.07035253,9.82,-0.48,9.831724162,2.63232,0.76776,2.742,9.82,-0.48,9.831724162
12/07/2019 02:00,11.46944,4.90692,12.47501174,2.62944,0.76692,2.739,8.84,4.14,9.761413832,9.98,-1.61,10.10903062,2.62944,0.76692,2.739,9.98,-1.61,10.10903062
12/07/2019 02:30,11.28608,5.10344,12.38631106,2.44608,0.71344,2.548,8.84,4.39,9.870040527,9.92,-1.61,10.04980099,2.44608,0.71344,2.548,9.92,-1.61,10.04980099
12/07/2019 03:00,11.26976,5.09868,12.36947971,2.42976,0.70868,2.531,8.84,4.39,9.870040527,9.65,-1.61,9.783383873,2.42976,0.70868,2.531,9.65,-1.61,9.783383873
12/07/2019 03:30,11.24624,5.04932,12.32775513,2.46624,0.71932,2.569,8.78,4.33,9.789652701,9.65,-1.61,9.783383873,2.46624,0.71932,2.569,9.65,-1.61,9.783383873
12/07/2019 04:00,11.27288,5.17584,12.40431954,2.76288,0.80584,2.878,8.51,4.37,9.566451798,9.48,-1.61,9.615742301,2.76288,0.80584,2.878,9.48,-1.61,9.615742301
12/07/2019 04:30,11.53032,5.23676,12.66380411,2.80032,0.81676,2.917,8.73,4.42,9.785157127,9.65,-1.61,9.783383873,2.80032,0.81676,2.917,9.65,-1.61,9.783383873
12/07/2019 05:00,11.52552,5.14536,12.62189925,2.79552,0.81536,2.912,8.73,4.33,9.744834529,9.61,-1.19,9.683398164,2.79552,0.81536,2.912,9.61,-1.19,9.683398164
12/07/2019 05:30,11.9732,4.8376,12.91355458,2.8032,0.8176,2.92,9.17,4.02,10.01245724,9.88,-0.39,9.887694372,2.8032,0.8176,2.92,9.88,-0.39,9.887694372
12/07/2019 06:00,12.45128,4.83704,13.35781904,2.80128,0.81704,2.918,9.65,4.02,10.45384618,10.68,-1.81,10.83228969,2.80128,0.81704,2.918,10.68,-1.81,10.83228969
12/07/2019 06:30,14.1248,4.3114,14.7681463,2.6448,0.7714,2.755,11.48,3.54,12.01340917,12.28,-2.39,12.51041566,2.6448,0.7714,2.755,12.28,-2.39,12.51041566
12/07/2019 07:00,15.76064,3.80352,16.21309772,2.00064,0.58352,2.084,13.76,3.22,14.13173733,14.21,-2.8,14.48323514,2.00064,0.58352,2.084,14.21,-2.8,14.48323514
12/07/2019 07:30,16.6992,2.1706,16.83967889,1.0992,0.3206,1.145,15.6,1.85,15.70931252,16.55,-3.55,16.92645858,1.0992,0.3206,1.145,16.55,-3.55,16.92645858
12/07/2019 08:00,17.82032,2.00676,17.93295543,1.36032,0.39676,1.417,16.46,1.61,16.53855193,17.55,-4,18.00006944,1.36032,0.39676,1.417,17.55,-4,18.00006944
12/07/2019 08:30,19.36504,2.40772,19.51414589,2.73504,0.79772,2.849,16.63,1.61,16.70775269,17.7,-4.34,18.22431343,2.73504,0.79772,2.849,17.7,-4.34,18.22431343
12/07/2019 09:00,18.93144,-1.65958,19.00404237,1.92144,0.56042,2.0015,17.01,-2.22,17.15425603,18.42,-4.34,18.92437582,1.92144,0.56042,2.0015,18.42,-4.34,18.92437582
12/07/2019 09:30,18.91064,-1.71398,18.98815506,1.46064,0.42602,1.5215,17.45,-2.14,17.58073093,19.02,-2.05,19.13015682,1.46064,0.42602,1.5215,19.02,-2.05,19.13015682
12/07/2019 10:00,18.82736,-1.64202,18.89882838,1.46736,0.42798,1.5285,17.36,-2.07,17.48297744,18.9,-2.01,19.00658044,1.46736,0.42798,1.5285,18.9,-2.01,19.00658044
12/07/2019 10:30,19.38104,-1.41928,19.43293769,2.23104,0.65072,2.324,17.15,-2.07,17.2744725,18.68,-2.01,18.78782851,2.23104,0.65072,2.324,18.68,-2.01,18.78782851
12/07/2019 11:00,20.09984,-1.26588,20.13966286,2.61984,0.76412,2.729,17.48,-2.03,17.59747993,19.03,-2.01,19.1358564,2.61984,0.76412,2.729,19.03,-2.01,19.1358564
12/07/2019 11:30,19.74384,-1.25888,19.78393279,2.64384,0.77112,2.754,17.1,-2.03,17.22007259,18.63,-1.92,18.72867587,2.64384,0.77112,2.754,18.63,-1.92,18.72867587
12/07/2019 12:00,19.12432,-1.11124,19.15657772,2.94432,0.85876,3.067,16.18,-1.97,16.29948772,17.71,-1.76,17.79723855,2.94432,0.85876,3.067,17.71,-1.76,17.79723855
12/07/2019 12:30,19.02688,0.25034,19.02852681,2.84688,0.83034,2.9655,16.18,-0.58,16.19039221,18.22,-3.94,18.6411373,2.84688,0.83034,2.9655,18.22,-3.94,18.6411373
12/07/2019 13:00,18.536,2.4255,18.694019,2.796,0.8155,2.9125,15.74,1.61,15.82212691,18.02,-4.45,18.56132808,2.796,0.8155,2.9125,18.02,-4.45,18.56132808
12/07/2019 13:30,18.28848,2.48164,18.45608403,2.98848,0.87164,3.113,15.3,1.61,15.38447594,17.5,-4.45,18.05692388,2.98848,0.87164,3.113,17.5,-4.45,18.05692388
12/07/2019 14:00,17.7636,2.5148,17.94072752,2.7936,0.8148,2.91,14.97,1.7,15.06621718,17.03,-4.34,17.57431364,2.7936,0.8148,2.91,17.03,-4.34,17.57431364
12/07/2019 14:30,17.94656,-0.77392,17.96323935,2.86656,0.83608,2.986,15.08,-1.61,15.16570143,16.51,0,16.51,2.86656,0.83608,2.986,16.51,0,16.51
12/07/2019 15:00,17.51032,3.19926,17.80018458,3.22032,0.93926,3.3545,14.29,2.26,14.46760865,15.88,-4.02,16.38092793,3.22032,0.93926,3.3545,15.88,-4.02,16.38092793
12/07/2019 15:30,16.82792,3.41856,17.17164651,3.45792,1.00856,3.602,13.37,2.41,13.58547018,15.43,-3.7,15.8674163,3.45792,1.00856,3.602,15.43,-3.7,15.8674163
12/07/2019 16:00,17.15504,3.43522,17.49560327,3.51504,1.02522,3.6615,13.64,2.41,13.8512707,15.72,-3.73,16.1564631,3.51504,1.02522,3.6615,15.72,-3.73,16.1564631
12/07/2019 16:30,17.2232,3.6226,17.60005253,3.4032,0.9926,3.545,13.82,2.63,14.06802403,15.92,-3.62,16.32638356,3.4032,0.9926,3.545,15.92,-3.62,16.32638356
12/07/2019 17:00,17.37296,3.67628,17.75766803,3.31296,0.96628,3.451,14.06,2.71,14.31878836,16.15,-3.62,16.55073714,3.31296,0.96628,3.451,16.15,-3.62,16.55073714
12/07/2019 17:30,17.33648,3.46814,17.6799755,2.97648,0.86814,3.1005,14.36,2.6,14.593478,16.49,-3.62,16.88266863,2.97648,0.86814,3.1005,16.49,-3.62,16.88266863
12/07/2019 18:00,17.28968,3.62324,17.66524561,2.95968,0.86324,3.083,14.33,2.76,14.59337178,16.46,-3.62,16.85336762,2.95968,0.86324,3.083,16.46,-3.62,16.85336762
12/07/2019 18:30,17.35176,3.67218,17.73607851,2.92176,0.85218,3.0435,14.43,2.82,14.70296909,16.54,-3.62,16.93150909,2.92176,0.85218,3.0435,16.54,-3.62,16.93150909
12/07/2019 19:00,17.36184,3.67512,17.74654883,2.93184,0.85512,3.054,14.43,2.82,14.70296909,16.49,-3.39,16.83485076,2.93184,0.85512,3.054,16.49,-3.39,16.83485076
12/07/2019 19:30,16.78024,3.86632,17.21989793,2.73024,0.79632,2.844,14.05,3.07,14.38149505,16.13,-3.18,16.44047749,2.73024,0.79632,2.844,16.13,-3.18,16.44047749
12/07/2019 20:00,16.29584,3.97712,16.77414334,2.59584,0.75712,2.704,13.7,3.22,14.07332228,15.77,-3.18,16.08742677,2.59584,0.75712,2.704,15.77,-3.18,16.08742677
12/07/2019 20:30,15.92656,4.04608,16.4324702,2.62656,0.76608,2.736,13.3,3.28,13.69848167,15.32,-3.1,15.63049583,2.62656,0.76608,2.736,15.32,-3.1,15.63049583
12/07/2019 21:00,15.35928,4.32604,15.95688266,2.48928,0.72604,2.593,12.87,3.6,13.36401512,14.88,-2.82,15.14486051,2.48928,0.72604,2.593,14.88,-2.82,15.14486051
12/07/2019 21:30,14.7916,4.6588,15.50792855,2.3616,0.6888,2.46,12.43,3.97,13.04859379,14.39,-2.43,14.59373153,2.3616,0.6888,2.46,14.39,-2.43,14.59373153
12/07/2019 22:00,14.91928,4.69604,15.64089855,2.48928,0.72604,2.593,12.43,3.97,13.04859379,14.32,-2.43,14.52471342,2.48928,0.72604,2.593,14.32,-2.43,14.52471342
12/07/2019 22:30,14.31584,4.50212,15.00707698,1.99584,0.58212,2.079,12.32,3.92,12.92860395,13.65,-1.94,13.78717157,1.99584,0.58212,2.079,13.65,-1.94,13.78717157
12/07/2019 23:00,13.18696,4.32828,13.87911819,1.05696,0.30828,1.101,12.13,4.02,12.7787832,13.33,-1.9,13.464728,1.05696,0.30828,1.101,13.33,-1.9,13.464728
12/07/2019 23:30,12.07656,4.33108,12.82971377,1.06656,0.31108,1.111,11.01,4.02,11.72094279,12.78,-1.99,12.93400557,1.06656,0.31108,1.111,12.78,-1.99,12.93400557
13/07/2019 00:00,11.22968,4.72324,12.18255757,1.03968,0.30324,1.083,10.19,4.42,11.10731741,11.92,-1.79,12.0536509,1.03968,0.30324,1.083,11.92,-1.79,12.0536509
13/07/2019 00:30,10.54688,4.74284,11.56422107,1.10688,0.32284,1.153,9.44,4.42,10.42353107,11.12,-1.61,11.23594678,1.10688,0.32284,1.153,11.12,-1.61,11.23594678
13/07/2019 01:00,10.32816,4.85988,11.41443483,1.50816,0.43988,1.571,8.82,4.42,9.865535971,10.51,-1.61,10.63260081,1.50816,0.43988,1.571,10.51,-1.61,10.63260081
13/07/2019 01:30,9.83376,4.79068,10.93862197,1.13376,0.33068,1.181,8.7,4.46,9.776584271,10.32,-1.61,10.44483126,1.13376,0.33068,1.181,10.32,-1.61,10.44483126
13/07/2019 02:00,10.69536,5.21948,11.90099563,2.77536,0.80948,2.891,7.92,4.41,9.065015168,9.54,2.01,9.749446138,2.77536,0.80948,2.891,9.54,2.01,9.749446138
13/07/2019 02:30,9.90104,1.94572,10.09041225,1.15104,0.33572,1.199,8.75,1.61,8.896887096,9.64,1.82,9.810300709,1.15104,0.33572,1.199,9.64,1.82,9.810300709
13/07/2019 03:00,9.6312,1.8816,9.813278351,0.9312,0.2716,0.97,8.7,1.61,8.84771722,9.64,1.92,9.829343823,0.9312,0.2716,0.97,9.64,1.92,9.829343823
13/07/2019 03:30,9.48072,1.89896,9.669027914,0.99072,0.28896,1.032,8.49,1.61,8.641307771,9.52,1.97,9.72169224,0.99072,0.28896,1.032,9.52,1.97,9.72169224
13/07/2019 04:00,9.48736,1.91548,9.678794522,1.04736,0.30548,1.091,8.44,1.61,8.592188313,9.41,1.97,9.614000208,1.04736,0.30548,1.091,9.41,1.97,9.614000208
13/07/2019 04:30,9.50944,1.92192,9.701712509,1.06944,0.31192,1.114,8.44,1.61,8.592188313,9.32,1.97,9.525927776,1.06944,0.31192,1.114,9.32,1.97,9.525927776
13/07/2019 05:00,9.57472,1.94096,9.769472289,1.13472,0.33096,1.182,8.44,1.61,8.592188313,9.27,1.97,9.477014298,1.13472,0.33096,1.182,9.27,1.97,9.477014298
13/07/2019 05:30,9.6496,1.9628,9.847200821,1.2096,0.3528,1.26,8.44,1.61,8.592188313,9.27,2.01,9.485409849,1.2096,0.3528,1.26,9.27,2.01,9.485409849
13/07/2019 06:00,9.31176,4.55468,10.36600136,1.18176,0.34468,1.231,8.13,4.21,9.155380931,9.7,1.97,9.898025056,1.18176,0.34468,1.231,9.7,1.97,9.898025056
13/07/2019 06:30,10.03336,4.75348,11.10242699,1.14336,0.33348,1.191,8.89,4.42,9.928167001,10.53,-1.61,10.65237063,1.14336,0.33348,1.191,10.53,-1.61,10.65237063
13/07/2019 07:00,10.90792,4.69856,11.87683396,1.05792,0.30856,1.102,9.85,4.39,10.7839974,11.2,-0.49,11.21071363,1.05792,0.30856,1.102,11.2,-0.49,11.21071363
13/07/2019 07:30,11.63144,4.34792,12.41752007,1.02144,0.29792,1.064,10.61,4.05,11.35669846,12.27,-2.01,12.43354334,1.02144,0.29792,1.064,12.27,-2.01,12.43354334
13/07/2019 08:00,12.71336,4.29848,13.42037454,1.02336,0.29848,1.066,11.69,4,12.35540772,13.22,-2.09,13.38418843,1.02336,0.29848,1.066,13.22,-2.09,13.38418843
13/07/2019 08:30,14.226,3.898,14.7503722,2.016,0.588,2.1,12.21,3.31,12.65069959,14.03,-2.09,14.18481583,2.016,0.588,2.1,14.03,-2.09,14.18481583
13/07/2019 09:00,15.10584,4.05212,15.63988742,2.71584,0.79212,2.829,12.39,3.26,12.81170168,14.36,-2.33,14.54780052,2.71584,0.79212,2.829,14.36,-2.33,14.54780052
13/07/2019 09:30,15.56472,3.86596,16.03764806,2.45472,0.71596,2.557,13.11,3.15,13.48312278,14.91,-2.5,15.11813811,2.45472,0.71596,2.557,14.91,-2.5,15.11813811
13/07/2019 10:00,15.18592,3.10756,15.50061597,0.98592,0.28756,1.027,14.2,2.82,14.47730638,15.92,-2.82,16.16783226,0.98592,0.28756,1.027,15.92,-2.82,16.16783226
13/07/2019 10:30,15.00464,3.06302,15.31408871,1.00464,0.29302,1.0465,14,2.77,14.27140147,16,-2.82,16.24661195,1.00464,0.29302,1.0465,16,-2.82,16.24661195
13/07/2019 11:00,14.79056,2.96058,15.08395502,1.03056,0.30058,1.0735,13.76,2.66,14.01474937,15.79,-2.82,16.03984102,1.03056,0.30058,1.0735,15.79,-2.82,16.03984102
13/07/2019 11:30,14.82464,3.11302,15.14796503,1.00464,0.29302,1.0465,13.82,2.82,14.10477933,15.62,-2.82,15.87251713,1.00464,0.29302,1.0465,15.62,-2.82,15.87251713
13/07/2019 12:00,14.92512,0.31066,14.92835278,1.06512,0.31066,1.1095,13.86,0,13.86,15.14,0,15.14,1.06512,0.31066,1.1095,15.14,0,15.14
13/07/2019 12:30,15.13408,0.30744,15.13720241,1.05408,0.30744,1.098,14.08,0,14.08,15.39,0,15.39,1.05408,0.30744,1.098,15.39,0,15.39
13/07/2019 13:00,14.88392,0.31906,14.88733938,1.09392,0.31906,1.1395,13.79,0,13.79,15.11,0,15.11,1.09392,0.31906,1.1395,15.11,0,15.11
13/07/2019 13:30,14.30072,3.75146,14.78458808,1.17072,0.34146,1.2195,13.13,3.41,13.56558145,14.73,-2.72,14.97902867,1.17072,0.34146,1.2195,14.73,-2.72,14.97902867
13/07/2019 14:00,13.97336,3.70848,14.45709561,1.02336,0.29848,1.066,12.95,3.41,13.39143756,14.95,-2.47,15.15266973,1.02336,0.29848,1.066,14.95,-2.47,15.15266973
13/07/2019 14:30,13.86808,3.91694,14.41062323,1.01808,0.29694,1.0605,12.85,3.62,13.35016479,14.84,-2.65,15.07475041,1.01808,0.29694,1.0605,14.84,-2.65,15.07475041
13/07/2019 15:00,13.88144,3.90042,14.41900318,0.96144,0.28042,1.0015,12.92,3.62,13.41755566,14.57,-2.68,14.81442878,0.96144,0.28042,1.0015,14.57,-2.68,14.81442878
