Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/07/2019 15:30,13.60704,0.27622,13.60984331,0.94704,0.27622,0.9865,12.66,0,12.66,13.85,0,13.85,0.94704,0.27622,0.9865,13.85,0,13.85
13/07/2019 16:00,13.3568,0.3024,13.36022275,1.0368,0.3024,1.08,12.32,0,12.32,13.49,0,13.49,1.0368,0.3024,1.08,13.49,0,13.49
13/07/2019 16:30,13.51344,3.93892,14.0758002,1.09344,0.31892,1.139,12.42,3.62,12.93680022,13.83,-2.76,14.10271251,1.09344,0.31892,1.139,13.83,-2.76,14.10271251
13/07/2019 17:00,13.73248,3.93864,14.28614336,1.09248,0.31864,1.138,12.64,3.62,13.14815576,14.55,-2.67,14.79295102,1.09248,0.31864,1.138,14.55,-2.67,14.79295102
13/07/2019 17:30,14.17696,3.92828,14.71113791,1.05696,0.30828,1.101,13.12,3.62,13.61024614,15.05,-2.75,15.29918298,1.05696,0.30828,1.101,15.05,-2.75,15.29918298
13/07/2019 18:00,14.63704,4.15872,15.21636921,1.60704,0.46872,1.674,13.03,3.69,13.54241485,15,-2.46,15.20038157,1.60704,0.46872,1.674,15,-2.46,15.20038157
13/07/2019 18:30,15.13048,4.54014,15.79697111,2.64048,0.77014,2.7505,12.49,3.77,13.04657043,14.36,-2.41,14.56082759,2.64048,0.77014,2.7505,14.36,-2.41,14.56082759
13/07/2019 19:00,14.20344,3.88892,14.72621494,1.09344,0.31892,1.139,13.11,3.57,13.58738385,15.02,-2.41,15.21211688,1.09344,0.31892,1.139,15.02,-2.41,15.21211688
13/07/2019 19:30,14.624,4.2895,15.24011766,2.124,0.6195,2.2125,12.5,3.67,13.02762066,14.44,-2.24,14.6127068,2.124,0.6195,2.2125,14.44,-2.24,14.6127068
13/07/2019 20:00,14.26784,4.29562,14.90045669,1.76784,0.51562,1.8415,12.5,3.78,13.05903519,14.44,-2.17,14.60214025,1.76784,0.51562,1.8415,14.44,-2.17,14.60214025
13/07/2019 20:30,13.46024,4.09132,14.06829628,0.93024,0.27132,0.969,12.53,3.82,13.09936258,14.48,-2.05,14.624394,0.93024,0.27132,0.969,14.48,-2.05,14.624394
13/07/2019 21:00,14.04928,4.78104,14.84050579,2.60928,0.76104,2.718,11.44,4.02,12.12575771,13.32,-2.01,13.47080176,2.60928,0.76104,2.718,13.32,-2.01,13.47080176
13/07/2019 21:30,13.75984,4.98912,14.6364106,2.49984,0.72912,2.604,11.26,4.26,12.0389036,13.22,-1.97,13.36597546,2.49984,0.72912,2.604,13.22,-1.97,13.36597546
13/07/2019 22:00,13.66768,5.07224,14.57851485,2.40768,0.70224,2.508,11.26,4.37,12.0782656,13.26,-1.97,13.4055399,2.40768,0.70224,2.508,13.26,-1.97,13.4055399
13/07/2019 22:30,13.37248,5.12364,14.32043673,2.41248,0.70364,2.513,10.96,4.42,11.81769859,12.66,-1.16,12.71303268,2.41248,0.70364,2.513,12.66,-1.16,12.71303268
13/07/2019 23:00,12.87528,0.68404,12.89343809,2.34528,0.68404,2.443,10.53,0,10.53,11.63,1.61,11.74091138,2.34528,0.68404,2.443,11.63,1.61,11.74091138
13/07/2019 23:30,11.92952,5.06736,12.96115677,2.21952,0.64736,2.312,9.71,4.42,10.66866908,11.27,1.61,11.38441918,2.21952,0.64736,2.312,11.27,1.61,11.38441918
14/07/2019 00:00,11.21008,5.07044,12.30346518,2.23008,0.65044,2.323,8.98,4.42,10.0088361,10.63,0,10.63,2.23008,0.65044,2.323,10.63,0,10.63
14/07/2019 00:30,10.67472,5.11596,11.83734319,2.21472,0.64596,2.307,8.46,4.47,9.56830706,10.07,0,10.07,2.21472,0.64596,2.307,10.07,0,10.07
14/07/2019 01:00,10.25416,4.63288,11.25217199,2.20416,0.64288,2.296,8.05,3.99,8.984575672,9.48,2.01,9.690743006,2.20416,0.64288,2.296,9.48,2.01,9.690743006
14/07/2019 01:30,10.16896,2.25428,10.41583054,2.20896,0.64428,2.301,7.96,1.61,8.121188337,8.9,2.01,9.124149275,2.20896,0.64428,2.301,8.9,2.01,9.124149275
14/07/2019 02:00,10.22416,2.25288,10.46942768,2.20416,0.64288,2.296,8.02,1.61,8.180006112,8.84,2.01,9.065632907,2.20416,0.64288,2.296,8.84,2.01,9.065632907
14/07/2019 02:30,10.008,2.254,10.25868315,2.208,0.644,2.3,7.8,1.61,7.964427161,8.69,2.01,8.919428233,2.208,0.644,2.3,8.69,2.01,8.919428233
14/07/2019 03:00,9.84088,2.39484,10.12808856,2.21088,0.64484,2.303,7.63,1.75,7.828115993,8.44,2.29,8.745152943,2.21088,0.64484,2.303,8.44,2.29,8.745152943
14/07/2019 03:30,9.73376,2.26568,9.993967661,2.21376,0.64568,2.306,7.52,1.62,7.692515843,8.41,2.08,8.663400025,2.21376,0.64568,2.306,8.41,2.08,8.663400025
14/07/2019 04:00,9.7928,2.2654,10.05141627,2.2128,0.6454,2.305,7.58,1.62,7.751180555,8.44,2.01,8.676041724,2.2128,0.6454,2.305,8.44,2.01,8.676041724
14/07/2019 04:30,9.64664,2.26652,9.909327737,2.21664,0.64652,2.309,7.43,1.62,7.604557844,8.38,2.3,8.689902186,2.21664,0.64652,2.309,8.38,2.3,8.689902186
14/07/2019 05:00,9.53568,2.26624,9.801277305,2.21568,0.64624,2.308,7.32,1.62,7.497119447,8.38,2.02,8.620023202,2.21568,0.64624,2.308,8.38,2.02,8.620023202
14/07/2019 05:30,9.49184,2.26512,9.75837052,2.21184,0.64512,2.304,7.28,1.62,7.458069455,8.33,2.22,8.620748227,2.21184,0.64512,2.304,8.33,2.22,8.620748227
14/07/2019 06:00,9.60936,2.45148,9.917134354,2.19936,0.64148,2.291,7.41,1.81,7.627856842,8.33,2.32,8.647039956,2.19936,0.64148,2.291,8.33,2.32,8.647039956
14/07/2019 06:30,10.09472,2.45596,10.38918242,2.21472,0.64596,2.307,7.88,1.81,8.085202533,8.75,2.09,8.996143618,2.21472,0.64596,2.307,8.75,2.09,8.996143618
14/07/2019 07:00,10.282,5.441,11.63288464,2.232,0.651,2.325,8.05,4.79,9.367315517,9.63,0,9.63,2.232,0.651,2.325,9.63,0,9.63
14/07/2019 07:30,10.99776,5.18268,12.15775049,2.23776,0.65268,2.331,8.76,4.53,9.861972419,10.36,-1.61,10.48435501,2.23776,0.65268,2.331,10.36,-1.61,10.48435501
14/07/2019 08:00,11.44648,5.08814,12.52641501,2.25648,0.65814,2.3505,9.19,4.43,10.20200961,10.89,-1.61,11.00836954,2.25648,0.65814,2.3505,10.89,-1.61,11.00836954
14/07/2019 08:30,12.5524,5.0957,13.54728402,2.2824,0.6657,2.3775,10.27,4.43,11.18471278,11.72,0.06,11.72015358,2.2824,0.6657,2.3775,11.72,0.06,11.72015358
14/07/2019 09:00,12.9444,4.7992,13.8054269,2.2944,0.6692,2.39,10.65,4.13,11.42275799,12.54,-1.77,12.66430022,2.2944,0.6692,2.39,12.54,-1.77,12.66430022
14/07/2019 09:30,14.18768,4.79724,14.97677453,2.28768,0.66724,2.383,11.9,4.13,12.59630501,13.17,-2.01,13.32249977,2.28768,0.66724,2.383,13.17,-2.01,13.32249977
14/07/2019 10:00,14.62312,0.67466,14.63867496,2.31312,0.67466,2.4095,12.31,0,12.31,13.5,0,13.5,2.31312,0.67466,2.4095,13.5,0,13.5
14/07/2019 10:30,14.588,4.264,15.19840255,2.448,0.714,2.55,12.14,3.55,12.64840306,13.91,-2.12,14.07062543,2.448,0.714,2.55,13.91,-2.12,14.07062543
14/07/2019 11:00,14.96416,3.94538,15.47553255,2.38416,0.69538,2.4835,12.58,3.25,12.99303275,14.33,-2.36,14.52303343,2.38416,0.69538,2.4835,14.33,-2.36,14.52303343
14/07/2019 11:30,15.19808,3.93694,15.69971759,2.45808,0.71694,2.5605,12.74,3.22,13.14062403,14.11,-2.41,14.31433547,2.45808,0.71694,2.5605,14.11,-2.41,14.31433547
14/07/2019 12:00,15.08888,3.96634,15.60147918,2.55888,0.74634,2.6655,12.53,3.22,12.93712874,14.51,-2.41,14.70877969,2.55888,0.74634,2.6655,14.51,-2.41,14.70877969
14/07/2019 12:30,15.302,3.9235,15.79699517,2.412,0.7035,2.5125,12.89,3.22,13.28610176,14.89,-2.41,15.08377274,2.412,0.7035,2.5125,14.89,-2.41,15.08377274
14/07/2019 13:00,15.55064,3.92602,16.03857966,2.42064,0.70602,2.5215,13.13,3.22,13.51907171,14.58,-2.41,14.77783814,2.42064,0.70602,2.5215,14.58,-2.41,14.77783814
14/07/2019 13:30,15.37448,0.74214,15.39238146,2.54448,0.74214,2.6505,12.83,0,12.83,14.06,0,14.06,2.54448,0.74214,2.6505,14.06,0,14.06
14/07/2019 14:00,15.1124,0.7182,15.1294562,2.4624,0.7182,2.565,12.65,0,12.65,13.94,0,13.94,2.4624,0.7182,2.565,13.94,0,13.94
14/07/2019 14:30,15.02504,4.58772,15.70983774,2.49504,0.72772,2.599,12.53,3.86,13.1110831,13.94,-2.14,14.10330458,2.49504,0.72772,2.599,13.94,-2.14,14.10330458
14/07/2019 15:00,14.49856,4.33958,15.13407403,2.39856,0.69958,2.4985,12.1,3.64,12.63564798,14.07,-2.22,14.24406192,2.39856,0.69958,2.4985,14.07,-2.22,14.24406192
14/07/2019 15:30,14.30688,4.67784,15.05220922,2.42688,0.70784,2.528,11.88,3.97,12.5257854,13.81,-2.01,13.95550787,2.42688,0.70784,2.528,13.81,-2.01,13.95550787
14/07/2019 16:00,14.16376,4.60568,14.89377003,2.45376,0.71568,2.556,11.71,3.89,12.33921391,13.61,-2.07,13.76651735,2.45376,0.71568,2.556,13.61,-2.07,13.76651735
14/07/2019 16:30,14.37328,4.47304,15.05321443,2.51328,0.73304,2.618,11.86,3.74,12.43572274,13.56,-2.1,13.72164713,2.51328,0.73304,2.618,13.56,-2.1,13.72164713
14/07/2019 17:00,14.93152,0.72086,14.94891062,2.47152,0.72086,2.5745,12.46,0,12.46,13.67,0,13.67,2.47152,0.72086,2.5745,13.67,0,13.67
14/07/2019 17:30,15.1916,0.7063,15.20801007,2.4216,0.7063,2.5225,12.77,0,12.77,13.98,0,13.98,2.4216,0.7063,2.5225,13.98,0,13.98
14/07/2019 18:00,15.46216,0.70938,15.47842408,2.43216,0.70938,2.5335,13.03,0,13.03,14.2,0,14.2,2.43216,0.70938,2.5335,14.2,0,14.2
14/07/2019 18:30,15.02824,0.70532,15.04478228,2.41824,0.70532,2.519,12.61,0,12.61,13.8,0,13.8,2.41824,0.70532,2.519,13.8,0,13.8
14/07/2019 19:00,14.82432,0.70126,14.84089718,2.40432,0.70126,2.5045,12.42,0,12.42,13.59,0,13.59,2.40432,0.70126,2.5045,13.59,0,13.59
14/07/2019 19:30,14.70536,0.68698,14.72139784,2.35536,0.68698,2.4535,12.35,0,12.35,13.51,1.61,13.60559444,2.35536,0.68698,2.4535,13.51,1.61,13.60559444
14/07/2019 20:00,14.97728,0.67004,14.99226033,2.29728,0.67004,2.393,12.68,0,12.68,13.88,1.61,13.97306337,2.29728,0.67004,2.393,13.88,1.61,13.97306337
14/07/2019 20:30,14.79904,0.66472,14.8139609,2.27904,0.66472,2.374,12.52,0,12.52,13.71,1.61,13.8042095,2.27904,0.66472,2.374,13.71,1.61,13.8042095
14/07/2019 21:00,14.53888,0.65884,14.55380025,2.25888,0.65884,2.353,12.28,0,12.28,13.42,1.61,13.51623098,2.25888,0.65884,2.353,13.42,1.61,13.51623098
14/07/2019 21:30,14.13208,0.67144,14.14802166,2.30208,0.67144,2.398,11.83,0,11.83,13.02,1.61,13.11916537,2.30208,0.67144,2.398,13.02,1.61,13.11916537
14/07/2019 22:00,14.06208,0.67144,14.07810092,2.30208,0.67144,2.398,11.76,0,11.76,12.95,1.61,13.04969731,2.30208,0.67144,2.398,12.95,1.61,13.04969731
14/07/2019 22:30,13.58576,5.16668,14.53504238,2.28576,0.66668,2.381,11.3,4.5,12.16305883,13.03,-0.8,13.05453561,2.28576,0.66668,2.381,13.03,-0.8,13.05453561
14/07/2019 23:00,12.94208,4.96144,13.860495,2.30208,0.67144,2.398,10.64,4.29,11.47230143,12.31,-1.01,12.3513643,2.30208,0.67144,2.398,12.31,-1.01,12.3513643
14/07/2019 23:30,12.28256,2.26408,12.48948912,2.24256,0.65408,2.336,10.04,1.61,10.16826927,11.18,1.87,11.33531208,2.24256,0.65408,2.336,11.18,1.87,11.33531208
15/07/2019 00:00,11.582,2.261,11.80062901,2.232,0.651,2.325,9.35,1.61,9.487602437,10.36,2.01,10.55318435,2.232,0.651,2.325,10.36,2.01,10.55318435
15/07/2019 00:30,10.78912,2.64016,11.10745494,2.22912,0.65016,2.322,8.56,1.99,8.788270592,9.7,2.01,9.9060638,2.22912,0.65016,2.322,9.7,2.01,9.9060638
15/07/2019 01:00,10.09008,5.48044,11.48237506,2.23008,0.65044,2.323,7.86,4.83,9.225426819,9.46,0,9.46,2.23008,0.65044,2.323,9.46,0,9.46
15/07/2019 01:30,9.8528,5.4754,11.2719862,2.2128,0.6454,2.305,7.64,4.83,9.038722255,9.24,0,9.24,2.2128,0.6454,2.305,9.24,0,9.24
15/07/2019 02:00,9.84896,5.47428,11.26808567,2.20896,0.64428,2.301,7.64,4.83,9.038722255,9.24,0,9.24,2.20896,0.64428,2.301,9.24,0,9.24
15/07/2019 02:30,9.7732,5.6426,11.28513948,2.2032,0.6426,2.295,7.57,5,9.072204804,9.17,0,9.17,2.2032,0.6426,2.295,9.17,0,9.17
15/07/2019 03:00,9.61224,5.83232,11.24326974,2.20224,0.64232,2.294,7.41,5.19,9.046778432,8.89,0,8.89,2.20224,0.64232,2.294,8.89,0,8.89
15/07/2019 03:30,9.44896,5.83428,11.10502896,2.20896,0.64428,2.301,7.24,5.19,8.908069376,8.84,0,8.84,2.20896,0.64428,2.301,8.84,0,8.84
15/07/2019 04:00,9.54088,5.77484,11.15245122,2.21088,0.64484,2.303,7.33,5.13,8.946831841,8.88,0,8.88,2.21088,0.64484,2.303,8.88,0,8.88
15/07/2019 04:30,9.5024,5.8182,11.14212982,2.2224,0.6482,2.315,7.28,5.17,8.929014503,8.88,0,8.88,2.2224,0.6482,2.315,8.88,0,8.88
15/07/2019 05:00,9.64912,5.54016,11.12649494,2.22912,0.65016,2.322,7.42,4.89,8.886422227,8.95,0,8.95,2.22912,0.65016,2.322,8.95,0,8.95
15/07/2019 05:30,10.1876,5.4368,11.54755333,2.2176,0.6468,2.31,7.97,4.79,9.298655817,9.49,0,9.49,2.2176,0.6468,2.31,9.49,0,9.49
15/07/2019 06:00,10.688,5.204,11.8875969,2.208,0.644,2.3,8.48,4.56,9.628291645,10.08,-1.61,10.20776665,2.208,0.644,2.3,10.08,-1.61,10.20776665
15/07/2019 06:30,12.28472,4.83596,13.2023049,2.21472,0.64596,2.307,10.07,4.19,10.90692441,11.4,-0.51,11.41140219,2.21472,0.64596,2.307,11.4,-0.51,11.41140219
15/07/2019 07:00,13.6676,4.3568,14.34520812,2.2176,0.6468,2.31,11.45,3.71,12.03605417,13.24,-2.33,13.44345566,2.2176,0.6468,2.31,13.24,-2.33,13.44345566
15/07/2019 07:30,15.0416,3.5338,15.45113177,2.2416,0.6538,2.335,12.8,2.88,13.12,14.51,-2.74,14.7664383,2.2416,0.6538,2.335,14.51,-2.74,14.7664383
15/07/2019 08:00,15.95792,3.09856,16.25596152,2.25792,0.65856,2.352,13.7,2.44,13.91558838,15.7,-3.13,16.00896311,2.25792,0.65856,2.352,15.7,-3.13,16.00896311
15/07/2019 08:30,16.90536,2.87948,17.14883675,2.29536,0.66948,2.391,14.61,2.21,14.77620384,16.68,-3.49,17.04120008,2.29536,0.66948,2.391,16.68,-3.49,17.04120008
15/07/2019 09:00,17.48168,2.56424,17.66874252,2.31168,0.67424,2.408,15.17,1.89,15.2872823,17.32,-3.97,17.76916712,2.31168,0.67424,2.408,17.32,-3.97,17.76916712
15/07/2019 09:30,17.60792,2.54106,17.79032975,2.43792,0.71106,2.5395,15.17,1.83,15.27998037,17.42,-4.03,17.8800811,2.43792,0.71106,2.5395,17.42,-4.03,17.8800811
15/07/2019 10:00,17.94184,2.32512,18.09187126,2.45184,0.71512,2.554,15.49,1.61,15.57344535,17.77,-4.42,18.3114527,2.45184,0.71512,2.554,17.77,-4.42,18.3114527
15/07/2019 10:30,17.88088,2.52484,18.05825813,2.69088,0.78484,2.803,15.19,1.74,15.28933288,17.43,-4.42,17.98169347,2.69088,0.78484,2.803,17.43,-4.42,17.98169347
15/07/2019 11:00,17.9484,2.4887,18.12011838,2.9784,0.8687,3.1025,14.97,1.62,15.05740017,17.14,-4.42,17.70073445,2.9784,0.8687,3.1025,17.14,-4.42,17.70073445
15/07/2019 11:30,18.21624,2.47932,18.3841896,2.94624,0.85932,3.069,15.27,1.62,15.35569276,17.47,-4.46,18.03032168,2.94624,0.85932,3.069,17.47,-4.46,18.03032168
15/07/2019 12:00,18.00968,2.43074,18.17297638,2.77968,0.81074,2.8955,15.23,1.62,15.31591656,17.52,-4.43,18.07139452,2.77968,0.81074,2.8955,17.52,-4.43,18.07139452
15/07/2019 12:30,18.02048,2.44264,18.18527398,2.82048,0.82264,2.938,15.2,1.62,15.28608518,17.38,-4.43,17.93569904,2.82048,0.82264,2.938,17.38,-4.43,17.93569904
15/07/2019 13:00,18.1924,2.7007,18.39176985,2.8824,0.8407,3.0025,15.31,1.86,15.42257112,17.06,-4.26,17.58383348,2.8824,0.8407,3.0025,17.06,-4.26,17.58383348
15/07/2019 13:30,18.0792,-0.7294,18.09390773,3.0192,0.8806,3.145,15.06,-1.61,15.1458146,16.56,0,16.56,3.0192,0.8806,3.145,16.56,0,16.56
15/07/2019 14:00,17.8932,-0.7224,17.90777675,3.0432,0.8876,3.17,14.85,-1.61,14.93702112,16.34,0,16.34,3.0432,0.8876,3.17,16.34,0,16.34
15/07/2019 14:30,17.38944,2.87192,17.62499782,2.98944,0.87192,3.114,14.4,2,14.53822548,16.51,-4.34,17.07090214,2.98944,0.87192,3.114,16.51,-4.34,17.07090214
15/07/2019 15:00,17.30352,2.91686,17.5476459,3.14352,0.91686,3.2745,14.16,2,14.30054544,16.37,-4.42,16.95621715,3.14352,0.91686,3.2745,16.37,-4.42,16.95621715
15/07/2019 15:30,17.21704,2.85372,17.45193927,2.92704,0.85372,3.049,14.29,2,14.42927926,16.5,-4.31,17.05362425,2.92704,0.85372,3.049,16.5,-4.31,17.05362425
15/07/2019 16:00,17.04456,2.85008,17.28120313,2.91456,0.85008,3.036,14.13,2,14.2708409,16.38,-4.08,16.88048578,2.91456,0.85008,3.036,16.38,-4.08,16.88048578
15/07/2019 16:30,17.11584,2.89212,17.35846586,2.71584,0.79212,2.829,14.4,2.1,14.5523194,16.54,-4.37,17.10755681,2.71584,0.79212,2.829,16.54,-4.37,17.10755681
15/07/2019 17:00,17.43992,2.99206,17.6947233,2.74992,0.80206,2.8645,14.69,2.19,14.85234662,16.33,-4.37,16.90460884,2.74992,0.80206,2.8645,16.33,-4.37,16.90460884
15/07/2019 17:30,17.6884,0.7987,17.70642302,2.7384,0.7987,2.8525,14.95,0,14.95,16.42,0,16.42,2.7384,0.7987,2.8525,16.42,0,16.42
15/07/2019 18:00,17.76688,0.77784,17.7838989,2.66688,0.77784,2.778,15.1,0,15.1,16.47,0,16.47,2.66688,0.77784,2.778,16.47,0,16.47
15/07/2019 18:30,17.81432,0.75376,17.83025943,2.58432,0.75376,2.692,15.23,0,15.23,16.53,0,16.53,2.58432,0.75376,2.692,16.53,0,16.53
15/07/2019 19:00,17.40584,0.54712,17.41443672,1.87584,0.54712,1.954,15.53,0,15.53,16.87,0,16.87,1.87584,0.54712,1.954,16.87,0,16.87
15/07/2019 19:30,16.67568,0.29624,16.67831111,1.01568,0.29624,1.058,15.66,0,15.66,17.03,0,17.03,1.01568,0.29624,1.058,17.03,0,17.03
15/07/2019 20:00,15.98984,3.04412,16.27702829,0.93984,0.27412,0.979,15.05,2.77,15.3027906,17.13,-3.43,17.47002576,0.93984,0.27412,0.979,17.13,-3.43,17.47002576
15/07/2019 20:30,15.97208,3.81644,16.42170983,2.18208,0.63644,2.273,13.79,3.18,14.151908,15.92,-2.92,16.18557382,2.18208,0.63644,2.273,15.92,-2.92,16.18557382
15/07/2019 21:00,16.13704,4.29872,16.69979202,2.80704,0.81872,2.924,13.33,3.48,13.77676667,15.19,-2.79,15.4440992,2.80704,0.81872,2.924,15.19,-2.79,15.4440992
15/07/2019 21:30,15.91928,0.79604,15.93917047,2.72928,0.79604,2.843,13.19,0,13.19,14.46,0,14.46,2.72928,0.79604,2.843,14.46,0,14.46
15/07/2019 22:00,15.15704,4.41372,15.78660146,2.44704,0.71372,2.549,12.71,3.7,13.23760175,14.64,-2.39,14.83380261,2.44704,0.71372,2.549,14.64,-2.39,14.83380261
15/07/2019 22:30,14.78896,4.72428,15.52521045,2.44896,0.71428,2.551,12.34,4.01,12.97519557,14.07,-2.3,14.25674928,2.44896,0.71428,2.551,14.07,-2.3,14.25674928
15/07/2019 23:00,13.98032,0.67676,13.99669073,2.32032,0.67676,2.417,11.66,0,11.66,12.86,1.61,12.96038965,2.32032,0.67676,2.417,12.86,1.61,12.96038965
15/07/2019 23:30,12.718,4.979,13.65789021,2.328,0.679,2.425,10.39,4.3,11.24464762,12.1,-1.38,12.17843997,2.328,0.679,2.425,12.1,-1.38,12.17843997
16/07/2019 00:00,11.89024,5.08132,12.93049188,2.37024,0.69132,2.469,9.52,4.39,10.48343932,11.26,-1.62,11.37593952,2.37024,0.69132,2.469,11.26,-1.62,11.37593952
16/07/2019 00:30,11.25376,5.10068,12.35572946,2.33376,0.68068,2.431,8.92,4.42,9.955038925,10.56,-1.42,10.65504575,2.33376,0.68068,2.431,10.56,-1.42,10.65504575
16/07/2019 01:00,10.83568,5.10124,11.97641894,2.33568,0.68124,2.433,8.5,4.42,9.580521906,10.21,-1.61,10.33615983,2.33568,0.68124,2.433,10.21,-1.61,10.33615983
16/07/2019 01:30,10.66784,4.88312,11.73233443,2.30784,0.67312,2.404,8.36,4.21,9.360219015,10.01,-1.36,10.10196516,2.30784,0.67312,2.404,10.01,-1.36,10.10196516
16/07/2019 02:00,10.82416,2.28788,11.06331029,2.32416,0.67788,2.421,8.5,1.61,8.651132874,9.59,1.62,9.725867571,2.32416,0.67788,2.421,9.59,1.62,9.725867571
16/07/2019 02:30,10.74376,2.29068,10.98524437,2.33376,0.68068,2.431,8.41,1.61,8.56272153,9.3,1.76,9.465072636,2.33376,0.68068,2.431,9.3,1.76,9.465072636
16/07/2019 03:00,10.3076,5.1718,11.53230823,2.3376,0.6818,2.435,7.97,4.49,9.147731959,9.56,-1.61,9.694622221,2.3376,0.6818,2.435,9.56,-1.61,9.694622221
16/07/2019 03:30,10.11376,5.32068,11.42793844,2.33376,0.68068,2.431,7.78,4.64,9.058587086,9.38,-1.61,9.517168697,2.33376,0.68068,2.431,9.38,-1.61,9.517168697
16/07/2019 04:00,10.03376,5.25068,11.32457417,2.33376,0.68068,2.431,7.7,4.57,8.954043779,9.32,-1.61,9.458038909,2.33376,0.68068,2.431,9.32,-1.61,9.458038909
16/07/2019 04:30,10.2176,5.3218,11.52045594,2.3376,0.6818,2.435,7.88,4.64,9.144615902,9.48,-1.61,9.615742301,2.3376,0.6818,2.435,9.48,-1.61,9.615742301
16/07/2019 05:00,10.15184,5.26012,11.43366598,2.33184,0.68012,2.429,7.82,4.58,9.062494138,9.41,-1.61,9.546737663,2.33184,0.68012,2.429,9.41,-1.61,9.546737663
16/07/2019 05:30,10.60048,5.16264,11.79080269,2.34048,0.68264,2.438,8.26,4.48,9.396701549,9.87,-1.61,10.00044999,2.34048,0.68264,2.438,9.87,-1.61,10.00044999
16/07/2019 06:00,11.4176,5.1018,12.50559687,2.3376,0.6818,2.435,9.08,4.42,10.09865338,10.2,1.54,10.31559984,2.3376,0.6818,2.435,10.2,1.54,10.31559984
16/07/2019 06:30,12.59952,4.98236,13.54886768,2.33952,0.68236,2.437,10.26,4.3,11.12463932,11.67,-1.11,11.72267034,2.33952,0.68236,2.437,11.67,-1.11,11.72267034
16/07/2019 07:00,14.11952,0.75236,14.13955058,2.57952,0.75236,2.687,11.54,0,11.54,12.75,0,12.75,2.57952,0.75236,2.687,12.75,0,12.75
16/07/2019 07:30,15.32104,3.60572,15.7396151,2.83104,0.82572,2.949,12.49,2.78,12.79564379,14.3,-2.78,14.56771773,2.83104,0.82572,2.949,14.3,-2.78,14.56771773
16/07/2019 08:00,16.05704,3.12372,16.35806102,2.92704,0.85372,3.049,13.13,2.27,13.32478142,15.2,-3.19,15.53113325,2.92704,0.85372,3.049,15.2,-3.19,15.53113325
16/07/2019 08:30,17.12856,2.88458,17.36975444,2.99856,0.87458,3.1235,14.13,2.01,14.27224579,16.2,-3.81,16.64199808,2.99856,0.87458,3.1235,16.2,-3.81,16.64199808
16/07/2019 09:00,17.78808,2.55194,17.97020278,3.05808,0.89194,3.1855,14.73,1.66,14.82324189,16.64,-4.28,17.18161808,3.05808,0.89194,3.1855,16.64,-4.28,17.18161808
16/07/2019 09:30,17.83608,2.56594,18.01970582,3.10608,0.90594,3.2355,14.73,1.66,14.82324189,16.91,-4.4,17.47306785,3.10608,0.90594,3.2355,16.91,-4.4,17.47306785
16/07/2019 10:00,17.77936,2.53148,17.9586757,3.15936,0.92148,3.291,14.62,1.61,14.70838196,16.86,-4.4,17.42468364,3.15936,0.92148,3.291,16.86,-4.4,17.42468364
16/07/2019 10:30,17.41368,2.55024,17.5994311,3.22368,0.94024,3.358,14.19,1.61,14.28104338,16.47,-4.32,17.02713423,3.22368,0.94024,3.358,16.47,-4.32,17.02713423
16/07/2019 11:00,17.63824,2.56032,17.82309594,3.25824,0.95032,3.394,14.38,1.61,14.46984796,16.55,-4.71,17.20716711,3.25824,0.95032,3.394,16.55,-4.71,17.20716711
16/07/2019 11:30,17.69072,2.54646,17.87305325,3.21072,0.93646,3.3445,14.48,1.61,14.56923128,16.76,-4.83,17.4420899,3.21072,0.93646,3.3445,16.76,-4.83,17.4420899
16/07/2019 12:00,17.99304,2.49172,18.1647504,3.02304,0.88172,3.149,14.97,1.61,15.05632757,17.18,-4.83,17.84604438,3.02304,0.88172,3.149,17.18,-4.83,17.84604438
16/07/2019 12:30,18.03512,2.44566,18.20018698,2.86512,0.83566,2.9845,15.17,1.61,15.25519584,17.4,-4.83,18.05793178,2.86512,0.83566,2.9845,17.4,-4.83,18.05793178
16/07/2019 13:00,17.792,2.436,17.95798875,2.832,0.826,2.95,14.96,1.61,15.04638495,17.22,-4.56,17.81353418,2.832,0.826,2.95,17.22,-4.56,17.81353418
16/07/2019 13:30,17.73456,2.40758,17.8972361,2.73456,0.79758,2.8485,15,1.61,15.08615591,17.22,-4.79,17.87379367,2.73456,0.79758,2.8485,17.22,-4.79,17.87379367
16/07/2019 14:00,17.58456,2.46008,17.75580874,2.91456,0.85008,3.036,14.67,1.61,14.75808253,16.95,-4.79,17.61381844,2.91456,0.85008,3.036,16.95,-4.79,17.61381844
16/07/2019 14:30,17.52416,2.49788,17.70128776,3.04416,0.88788,3.171,14.48,1.61,14.56923128,16.75,-4.83,17.43248118,3.04416,0.88788,3.171,16.75,-4.83,17.43248118
16/07/2019 15:00,17.69648,-0.07936,17.69665794,3.15648,0.92064,3.288,14.54,-1,14.57434733,16.14,-2.39,16.31599522,3.15648,0.92064,3.288,16.14,-2.39,16.31599522
16/07/2019 15:30,18.2284,-0.7938,18.24567579,2.7984,0.8162,2.915,15.43,-1.61,15.51376808,16.89,-1.61,16.96656123,2.7984,0.8162,2.915,16.89,-1.61,16.96656123
16/07/2019 16:00,18.13224,-0.89768,18.1544473,2.44224,0.71232,2.544,15.69,-1.61,15.77238726,17.27,-1.61,17.34488397,2.44224,0.71232,2.544,17.27,-1.61,17.34488397
16/07/2019 16:30,17.99488,1.25684,18.03871816,2.35488,0.68684,2.453,15.64,0.57,15.65038338,17.33,-3.58,17.69591196,2.35488,0.68684,2.453,17.33,-3.58,17.69591196
16/07/2019 17:00,17.62776,3.09768,17.89786423,2.35776,0.68768,2.456,15.27,2.41,15.45901032,17.58,-4.06,18.04272707,2.35776,0.68768,2.456,17.58,-4.06,18.04272707
16/07/2019 17:30,17.55328,3.15804,17.83510178,2.39328,0.69804,2.493,15.16,2.46,15.35829418,17.38,-4.02,17.83885647,2.39328,0.69804,2.493,17.38,-4.02,17.83885647
16/07/2019 18:00,17.4064,3.4202,17.73923699,2.3664,0.6902,2.465,15.04,2.73,15.28576135,17.23,-3.76,17.63548979,2.3664,0.6902,2.465,17.23,-3.76,17.63548979
16/07/2019 18:30,17.62304,3.25172,17.92052515,2.30304,0.67172,2.399,15.32,2.58,15.53572657,17.6,-3.76,17.99715533,2.30304,0.67172,2.399,17.6,-3.76,17.99715533
16/07/2019 19:00,17.82536,3.48448,18.16273823,2.41536,0.70448,2.516,15.41,2.78,15.65875155,17.66,-3.63,18.02921241,2.41536,0.70448,2.516,17.66,-3.63,18.02921241
16/07/2019 19:30,17.63064,3.53852,17.98222986,2.60064,0.75852,2.709,15.03,2.78,15.28493703,17.23,-3.63,17.60823103,2.60064,0.75852,2.709,17.23,-3.63,17.60823103
16/07/2019 20:00,17.13664,3.64152,17.51927791,2.57664,0.75152,2.684,14.56,2.89,14.84404594,16.82,-3.55,17.19054682,2.57664,0.75152,2.684,16.82,-3.55,17.19054682
16/07/2019 20:30,16.44744,3.87092,16.89681343,2.43744,0.71092,2.539,14.01,3.16,14.36195321,16.2,-3.22,16.51691254,2.43744,0.71092,2.539,16.2,-3.22,16.51691254
16/07/2019 21:00,15.98416,4.13288,16.50981732,2.44416,0.71288,2.546,13.54,3.42,13.96524257,15.65,-2.99,15.93306625,2.44416,0.71288,2.546,15.65,-2.99,15.93306625
16/07/2019 21:30,15.22416,4.33288,15.82873642,2.44416,0.71288,2.546,12.78,3.62,13.28280091,14.89,-2.82,15.15468574,2.44416,0.71288,2.546,14.89,-2.82,15.15468574
16/07/2019 22:00,15.4088,4.3634,16.01469254,2.5488,0.7434,2.655,12.86,3.62,13.35979042,14.8,-2.82,15.06626696,2.5488,0.7434,2.655,14.8,-2.82,15.06626696
16/07/2019 22:30,15.02736,0.76048,15.04659026,2.60736,0.76048,2.716,12.42,0,12.42,13.67,0,13.67,2.60736,0.76048,2.716,13.67,0,13.67
16/07/2019 23:00,13.76592,4.72756,14.5550808,2.42592,0.70756,2.527,11.34,4.02,12.03145876,13.08,-2.01,13.23353694,2.42592,0.70756,2.527,13.08,-2.01,13.23353694
16/07/2019 23:30,12.67728,4.80504,13.55735364,2.41728,0.70504,2.518,10.26,4.1,11.04887325,12.15,-2.01,12.31513703,2.41728,0.70504,2.518,12.15,-2.01,12.31513703
17/07/2019 00:00,11.96416,5.13288,13.01873963,2.44416,0.71288,2.546,9.52,4.42,10.49603735,11.3,-1.77,11.43778388,2.44416,0.71288,2.546,11.3,-1.77,11.43778388
17/07/2019 00:30,11.39344,5.15892,12.50699527,2.53344,0.73892,2.639,8.86,4.42,9.901313044,10.61,-1.61,10.73145843,2.53344,0.73892,2.639,10.61,-1.61,10.73145843
17/07/2019 01:00,10.92264,5.12952,12.06714714,2.43264,0.70952,2.534,8.49,4.42,9.57165085,10.29,-1.58,10.41059556,2.43264,0.70952,2.534,10.29,-1.58,10.41059556
17/07/2019 01:30,10.83496,4.47728,11.72358283,2.42496,0.70728,2.526,8.41,3.77,9.216344178,9.88,0.77,9.909959637,2.42496,0.70728,2.526,9.88,0.77,9.909959637
17/07/2019 02:00,10.78168,5.16424,11.95466429,2.55168,0.74424,2.658,8.23,4.42,9.341803894,10.03,-1.61,10.15839554,2.55168,0.74424,2.658,10.03,-1.61,10.15839554
17/07/2019 02:30,10.66792,5.18356,11.86059912,2.61792,0.76356,2.727,8.05,4.42,9.18362129,9.69,-1.61,9.82284073,2.61792,0.76356,2.727,9.69,-1.61,9.82284073
17/07/2019 03:00,10.4008,5.3244,11.68442878,2.6208,0.7644,2.73,7.78,4.56,9.017871146,9.49,0,9.49,2.6208,0.7644,2.73,9.49,0,9.49
17/07/2019 03:30,10.45272,5.32496,11.730923,2.62272,0.76496,2.732,7.83,4.56,9.061042986,9.56,0,9.56,2.62272,0.76496,2.732,9.56,0,9.56
17/07/2019 04:00,10.4776,5.1368,11.66905377,2.4576,0.7168,2.56,8.02,4.42,9.157335857,9.65,-1.61,9.783383873,2.4576,0.7168,2.56,9.65,-1.61,9.783383873
17/07/2019 04:30,10.5032,5.1676,11.70560977,2.5632,0.7476,2.67,7.94,4.42,9.08735385,9.65,-1.61,9.783383873,2.5632,0.7476,2.67,9.65,-1.61,9.783383873
17/07/2019 05:00,10.64984,5.18412,11.84458493,2.61984,0.76412,2.729,8.03,4.42,9.166095134,9.65,-1.61,9.783383873,2.61984,0.76412,2.729,9.65,-1.61,9.783383873
17/07/2019 05:30,10.90744,5.16592,12.06892608,2.55744,0.74592,2.664,8.35,4.42,9.44769284,10.03,-1.61,10.15839554,2.55744,0.74592,2.664,10.03,-1.61,10.15839554
17/07/2019 06:00,11.60112,5.16116,12.6973839,2.54112,0.74116,2.647,9.06,4.42,10.08067458,10.25,0.44,10.25943956,2.54112,0.74116,2.647,10.25,0.44,10.25943956
17/07/2019 06:30,12.8036,4.8348,13.68603171,2.7936,0.8148,2.91,10.01,4.02,10.78705242,11.66,-1.83,11.80273273,2.7936,0.8148,2.91,11.66,-1.83,11.80273273
17/07/2019 07:00,14.26008,4.38544,14.91918113,2.83008,0.82544,2.948,11.43,3.56,11.97157049,13.05,-2.41,13.2706669,2.83008,0.82544,2.948,13.05,-2.41,13.2706669
17/07/2019 07:30,15.4052,3.9486,15.90319556,2.8752,0.8386,2.995,12.53,3.11,12.91018977,14.41,-3.13,14.74601641,2.8752,0.8386,2.995,14.41,-3.13,14.74601641
17/07/2019 08:00,16.64824,3.41532,16.99494942,2.89824,0.84532,3.019,13.75,2.57,13.98811638,15.24,-3.62,15.66403524,2.89824,0.84532,3.019,15.24,-3.62,15.66403524
17/07/2019 08:30,17.48312,2.73716,17.69608798,2.97312,0.86716,3.097,14.51,1.87,14.63000342,16.47,-3.91,16.92775827,2.97312,0.86716,3.097,16.47,-3.91,16.92775827
17/07/2019 09:00,17.68712,2.51416,17.86491574,2.99712,0.87416,3.122,14.69,1.64,14.78126179,16.87,-4.25,17.39710896,2.99712,0.87416,3.122,16.87,-4.25,17.39710896
17/07/2019 09:30,18.01936,2.52648,18.19561585,3.03936,0.88648,3.166,14.98,1.64,15.06950563,17.22,-4.6,17.82381553,3.03936,0.88648,3.166,17.22,-4.6,17.82381553
17/07/2019 10:00,17.18152,2.15086,17.31562382,1.75152,0.51086,1.8245,15.43,1.64,15.51691013,17.64,-4.77,18.27354645,1.75152,0.51086,1.8245,17.64,-4.77,18.27354645
17/07/2019 10:30,17.21912,2.29016,17.37074916,2.22912,0.65016,2.322,14.99,1.64,15.07944628,17.25,-4.77,17.89735735,2.22912,0.65016,2.322,17.25,-4.77,17.89735735
17/07/2019 11:00,18.02,2.5675,18.20199045,3.18,0.9275,3.3125,14.84,1.64,14.93034494,17.06,-4.73,17.70357309,3.18,0.9275,3.3125,17.06,-4.73,17.70357309
17/07/2019 11:30,18.11456,2.56008,18.29457006,3.15456,0.92008,3.286,14.96,1.64,15.04962458,17.28,-4.78,17.9289375,3.15456,0.92008,3.286,17.28,-4.78,17.9289375
17/07/2019 12:00,18.3184,2.4912,18.48701858,2.9184,0.8512,3.04,15.4,1.64,15.48707848,17.71,-4.97,18.39415668,2.9184,0.8512,3.04,17.71,-4.97,18.39415668
17/07/2019 12:30,18.15184,2.47762,18.32015001,2.87184,0.83762,2.9915,15.28,1.64,15.36775846,17.63,-4.83,18.27965536,2.87184,0.83762,2.9915,17.63,-4.83,18.27965536
17/07/2019 13:00,18.0736,1.1123,18.10779468,2.8536,0.8323,2.9725,15.22,0.28,15.22257534,17.22,-3.92,17.66054359,2.8536,0.8323,2.9725,17.22,-3.92,17.66054359
17/07/2019 13:30,18.43496,-0.76272,18.45073148,2.90496,0.84728,3.026,15.53,-1.61,15.61323157,16.96,-1.61,17.03624665,2.90496,0.84728,3.026,16.96,-1.61,17.03624665
17/07/2019 14:00,18.44704,-0.68628,18.45980133,3.16704,0.92372,3.299,15.28,-1.61,15.3645859,16.81,-1.61,16.88692394,3.16704,0.92372,3.299,16.81,-1.61,16.88692394
17/07/2019 14:30,18.34576,-0.73332,18.36041035,3.00576,0.87668,3.131,15.34,-1.61,15.42425687,16.87,-1.61,16.94665159,3.00576,0.87668,3.131,16.87,-1.61,16.94665159
17/07/2019 15:00,18.07872,-0.74704,18.09414783,2.95872,0.86296,3.082,15.12,-1.61,15.20547599,16.59,-1.61,16.66793928,2.95872,0.86296,3.082,16.59,-1.61,16.66793928
17/07/2019 15:30,17.57912,-0.73234,17.5943679,3.00912,0.87766,3.1345,14.57,-1.61,14.65868343,16.05,-1.61,16.13054866,3.00912,0.87766,3.1345,16.05,-1.61,16.13054866
17/07/2019 16:00,17.08224,-0.72268,17.09751999,3.04224,0.88732,3.169,14.04,-1.61,14.13200977,15.54,-1.61,15.62317829,3.04224,0.88732,3.169,15.54,-1.61,15.62317829
17/07/2019 16:30,16.9764,2.8677,17.21690623,2.9064,0.8477,3.0275,14.07,2.02,14.21426396,16.25,-4.03,16.74226389,2.9064,0.8477,3.0275,16.25,-4.03,16.74226389
17/07/2019 17:00,17.0332,2.8926,17.27706679,2.6832,0.7826,2.795,14.35,2.11,14.50429592,16.52,-3.95,16.98566749,2.6832,0.7826,2.795,16.52,-3.95,16.98566749
17/07/2019 17:30,17.33712,3.18166,17.62664716,2.81712,0.82166,2.9345,14.52,2.36,14.71054044,16.1,-4.02,16.59428817,2.81712,0.82166,2.9345,16.1,-4.02,16.59428817
17/07/2019 18:00,17.1908,0.8519,17.21189525,2.9208,0.8519,3.0425,14.27,0,14.27,15.64,0,15.64,2.9208,0.8519,3.0425,15.64,0,15.64
17/07/2019 18:30,17.36184,0.82012,17.38119918,2.81184,0.82012,2.929,14.55,0,14.55,15.98,0,15.98,2.81184,0.82012,2.929,15.98,0,15.98
17/07/2019 19:00,17.36072,0.77896,17.37818683,2.67072,0.77896,2.782,14.69,0,14.69,16.07,0,16.07,2.67072,0.77896,2.782,16.07,0,16.07
17/07/2019 19:30,16.73184,3.64012,17.12322818,2.57184,0.75012,2.679,14.16,2.89,14.45190991,16.3,-3.53,16.67785658,2.57184,0.75012,2.679,16.3,-3.53,16.67785658
17/07/2019 20:00,16.34712,3.58916,16.73649909,2.39712,0.69916,2.497,13.95,2.89,14.24621353,15.61,-3.4,15.9759851,2.39712,0.69916,2.497,15.61,-3.4,15.9759851
17/07/2019 20:30,15.84728,3.89004,16.31774171,2.29728,0.67004,2.393,13.55,3.22,13.92734361,15.45,-3.22,15.78198023,2.29728,0.67004,2.393,15.45,-3.22,15.78198023
17/07/2019 21:00,15.5052,3.8836,15.98416642,2.2752,0.6636,2.37,13.23,3.22,13.6162146,15.3,-2.87,15.5668526,2.2752,0.6636,2.37,15.3,-2.87,15.5668526
17/07/2019 21:30,15.1068,4.0774,15.64738307,2.3568,0.6874,2.455,12.75,3.39,13.1929754,14.84,-2.79,15.09999007,2.3568,0.6874,2.455,14.84,-2.79,15.09999007
17/07/2019 22:00,15.11824,4.28032,15.7124893,2.53824,0.74032,2.644,12.58,3.54,13.06858829,14.6,-2.55,14.82101548,2.53824,0.74032,2.644,14.6,-2.55,14.82101548
17/07/2019 22:30,14.454,4.397,15.10800202,2.664,0.777,2.775,11.79,3.62,12.33322748,13.75,-2.43,13.96307273,2.664,0.777,2.775,13.75,-2.43,13.96307273
17/07/2019 23:00,13.60048,4.67764,14.382398,2.70048,0.78764,2.813,10.9,3.89,11.57333573,12.66,-2.43,12.89110158,2.70048,0.78764,2.813,12.66,-2.43,12.89110158
17/07/2019 23:30,12.46992,4.76956,13.35094032,2.56992,0.74956,2.677,9.9,4.02,10.68505498,11.71,-1.97,11.87455262,2.56992,0.74956,2.677,11.71,-1.97,11.87455262
18/07/2019 00:00,11.91832,4.74576,12.82842896,2.48832,0.72576,2.592,9.43,4.02,10.25111213,10.95,-1.44,11.04427906,2.48832,0.72576,2.592,10.95,-1.44,11.04427906
18/07/2019 00:30,11.2572,4.9396,12.29325832,2.4672,0.7196,2.57,8.79,4.22,9.750512807,10.14,-1.73,10.28652031,2.4672,0.7196,2.57,10.14,-1.73,10.28652031
18/07/2019 01:00,10.84928,5.07604,11.97802399,2.48928,0.72604,2.593,8.36,4.35,9.42401719,10,-1.86,10.17150923,2.48928,0.72604,2.593,10,-1.86,10.17150923
18/07/2019 01:30,10.72896,5.13428,11.89417563,2.68896,0.78428,2.801,8.04,4.35,9.141340164,9.71,-1.62,9.844211497,2.68896,0.78428,2.801,9.71,-1.62,9.844211497
18/07/2019 02:00,10.9568,4.9274,12.0137728,2.5968,0.7574,2.705,8.36,4.17,9.342296292,9.71,0.39,9.717828976,2.5968,0.7574,2.705,9.71,0.39,9.717828976
18/07/2019 02:30,10.93312,0.72716,10.95727496,2.49312,0.72716,2.597,8.44,0,8.44,9.44,1.61,9.57630931,2.49312,0.72716,2.597,9.44,1.61,9.57630931
18/07/2019 03:00,10.76224,0.67732,10.78353245,2.32224,0.67732,2.419,8.44,0,8.44,9.29,1.61,9.428478138,2.32224,0.67732,2.419,9.29,1.61,9.428478138
18/07/2019 03:30,10.66264,0.67452,10.68395381,2.31264,0.67452,2.409,8.35,0,8.35,9.25,1.61,9.389068111,2.31264,0.67452,2.409,9.25,1.61,9.389068111
18/07/2019 04:00,10.54312,0.72716,10.5681664,2.49312,0.72716,2.597,8.05,0,8.05,9.18,1.61,9.32011266,2.49312,0.72716,2.597,9.18,1.61,9.32011266
18/07/2019 04:30,10.73416,0.78288,10.76267123,2.68416,0.78288,2.796,8.05,0,8.05,9.11,1.61,9.251172899,2.68416,0.78288,2.796,9.11,1.61,9.251172899
18/07/2019 05:00,10.72184,0.75012,10.74804787,2.57184,0.75012,2.679,8.15,0,8.15,9.23,1.61,9.369364973,2.57184,0.75012,2.679,9.23,1.61,9.369364973
18/07/2019 05:30,10.88968,0.72324,10.91367063,2.47968,0.72324,2.583,8.41,0,8.41,9.48,1.61,9.615742301,2.47968,0.72324,2.583,9.48,1.61,9.615742301
18/07/2019 06:00,11.35312,4.74716,12.30564349,2.49312,0.72716,2.597,8.86,4.02,9.729337079,10.22,-0.34,10.22565401,2.49312,0.72716,2.597,10.22,-0.34,10.22565401
18/07/2019 06:30,12.84064,4.74352,13.68879168,2.48064,0.72352,2.584,10.36,4.02,11.11260546,11.6,-2.01,11.77285437,2.48064,0.72352,2.584,11.6,-2.01,11.77285437
18/07/2019 07:00,14.19752,3.97136,14.74249892,2.50752,0.73136,2.612,11.69,3.24,12.13069248,13.07,-2.9,13.38786391,2.50752,0.73136,2.612,13.07,-2.9,13.38786391
18/07/2019 07:30,15.50392,3.61156,15.91901068,2.47392,0.72156,2.577,13.03,2.89,13.34664752,14.53,-3.22,14.88251659,2.47392,0.72156,2.577,14.53,-3.22,14.88251659
18/07/2019 08:00,16.55488,2.79184,16.78863968,2.47488,0.72184,2.578,14.08,2.07,14.2313492,15.77,-3.82,16.22606853,2.47488,0.72184,2.578,15.77,-3.82,16.22606853
18/07/2019 08:30,17.31608,2.55844,17.50406358,2.56608,0.74844,2.673,14.75,1.81,14.86063929,16.83,-3.96,17.2896067,2.56608,0.74844,2.673,16.83,-3.96,17.2896067
18/07/2019 09:00,17.59792,2.37356,17.75726824,2.61792,0.76356,2.727,14.98,1.61,15.06627028,17.12,-4.41,17.67887157,2.61792,0.76356,2.727,17.12,-4.41,17.67887157
18/07/2019 09:30,17.796,2.483,17.96838627,2.856,0.833,2.975,14.94,1.65,15.0308383,17.15,-4.41,17.70792478,2.856,0.833,2.975,17.15,-4.41,17.70792478
18/07/2019 10:00,17.57312,2.44216,17.74200361,2.85312,0.83216,2.972,14.72,1.61,14.80778511,16.86,-4.41,17.42721148,2.85312,0.83216,2.972,16.86,-4.41,17.42721148
18/07/2019 10:30,17.37408,2.51244,17.55480022,3.09408,0.90244,3.223,14.28,1.61,14.3704732,16.46,-4.25,16.99982647,3.09408,0.90244,3.223,16.46,-4.25,16.99982647
18/07/2019 11:00,17.37552,2.51286,17.5562855,3.09552,0.90286,3.2245,14.28,1.61,14.3704732,16.46,-4.43,17.04571794,3.09552,0.90286,3.2245,16.46,-4.43,17.04571794
18/07/2019 11:30,17.27376,2.50068,17.4538301,3.05376,0.89068,3.181,14.22,1.61,14.31085253,16.42,-4.43,17.00709558,3.05376,0.89068,3.181,16.42,-4.43,17.00709558
18/07/2019 12:00,17.47112,2.45616,17.64292368,2.90112,0.84616,3.022,14.57,1.61,14.65868343,16.76,-4.48,17.34842932,2.90112,0.84616,3.022,16.76,-4.48,17.34842932
18/07/2019 12:30,17.4468,1.8774,17.54752008,2.8368,0.8274,2.955,14.61,1.05,14.64768241,16.68,-4.29,17.2228482,2.8368,0.8274,2.955,16.68,-4.29,17.2228482
18/07/2019 13:00,17.49336,2.46848,17.66666459,2.94336,0.85848,3.066,14.55,1.61,14.6388046,16.75,-4.42,17.32336284,2.94336,0.85848,3.066,16.75,-4.42,17.32336284
18/07/2019 13:30,17.11456,2.56508,17.3057158,3.27456,0.95508,3.411,13.84,1.61,13.93333054,16.02,-4.42,16.61856793,3.27456,0.95508,3.411,16.02,-4.42,16.61856793
18/07/2019 14:00,17.17936,2.58398,17.3726038,3.33936,0.97398,3.4785,13.84,1.61,13.93333054,16.02,-4.51,16.64273115,3.33936,0.97398,3.4785,16.02,-4.51,16.64273115
18/07/2019 14:30,16.79032,2.49676,16.97494201,3.04032,0.88676,3.167,13.75,1.61,13.8439373,15.87,-4.43,16.47670477,3.04032,0.88676,3.167,15.87,-4.43,16.47670477
18/07/2019 15:00,16.87296,2.47128,17.0529764,2.95296,0.86128,3.076,13.92,1.61,14.01279772,16.13,-4.43,16.72727712,2.95296,0.86128,3.076,16.13,-4.43,16.72727712
18/07/2019 15:30,16.58424,2.43082,16.76144094,2.81424,0.82082,2.9315,13.77,1.61,13.86380179,15.87,-4.43,16.47670477,2.81424,0.82082,2.9315,15.87,-4.43,16.47670477
18/07/2019 16:00,16.73992,2.44706,16.91783155,2.86992,0.83706,2.9895,13.87,1.61,13.96313002,16.04,-4.43,16.6405078,2.86992,0.83706,2.9895,16.04,-4.43,16.6405078
18/07/2019 16:30,17.21872,2.43046,17.38940638,3.01872,0.88046,3.1445,14.2,1.55,14.28434458,15.62,-4.37,16.21978113,3.01872,0.88046,3.1445,15.62,-4.37,16.21978113
18/07/2019 17:00,16.82728,3.26754,17.14159181,3.07728,0.89754,3.2055,13.75,2.37,13.952756,15.94,-3.98,16.42936396,3.07728,0.89754,3.2055,15.94,-3.98,16.42936396
18/07/2019 17:30,16.74824,3.27282,17.0650196,2.95824,0.86282,3.0815,13.79,2.41,13.99900711,15.97,-3.71,16.39527371,2.95824,0.86282,3.0815,15.97,-3.71,16.39527371
18/07/2019 18:00,16.45728,3.55254,16.83634775,2.71728,0.79254,2.8305,13.74,2.76,14.01446396,15.97,-3.62,16.37514275,2.71728,0.79254,2.8305,15.97,-3.62,16.37514275
18/07/2019 18:30,16.80592,3.59756,17.186663,2.66592,0.77756,2.777,14.14,2.82,14.41846039,15.65,-3.62,16.06321574,2.66592,0.77756,2.777,15.65,-3.62,16.06321574
18/07/2019 19:00,16.40944,3.48192,16.77478727,2.26944,0.66192,2.364,14.14,2.82,14.41846039,16.03,-3.26,16.35813253,2.26944,0.66192,2.364,16.03,-3.26,16.35813253
18/07/2019 19:30,16.00952,3.60736,16.4109042,2.21952,0.64736,2.312,13.79,2.96,14.10410224,15.87,-3.22,16.1933721,2.21952,0.64736,2.312,15.87,-3.22,16.1933721
18/07/2019 20:00,15.70936,3.64148,16.12589124,2.19936,0.64148,2.291,13.51,3,13.83907873,15.61,-3.22,15.938648,2.19936,0.64148,2.291,15.61,-3.22,15.938648
18/07/2019 20:30,15.4232,3.8626,15.89952128,2.2032,0.6426,2.295,13.22,3.22,13.60649845,15.25,-3.1,15.56189256,2.2032,0.6426,2.295,15.25,-3.1,15.56189256
18/07/2019 21:00,15.02736,4.04548,15.56237312,2.24736,0.65548,2.341,12.78,3.39,13.22197035,14.87,-3,15.16960448,2.24736,0.65548,2.341,14.87,-3,15.16960448
18/07/2019 21:30,14.83016,4.29088,15.4384357,2.30016,0.67088,2.396,12.53,3.62,13.04244226,14.57,-2.64,14.80724485,2.30016,0.67088,2.396,14.57,-2.64,14.80724485
18/07/2019 22:00,14.79584,4.30712,15.41000208,2.35584,0.68712,2.454,12.44,3.62,12.95600247,14.46,-2.41,14.6594577,2.35584,0.68712,2.454,14.46,-2.41,14.6594577
18/07/2019 22:30,14.24848,4.35664,14.89964746,2.38848,0.69664,2.488,11.86,3.66,12.41189752,13.85,-2.41,14.05811509,2.38848,0.69664,2.488,13.85,-2.41,14.05811509
18/07/2019 23:00,13.50912,4.70516,14.30506392,2.34912,0.68516,2.447,11.16,4.02,11.86195599,12.84,-2.41,13.06421448,2.34912,0.68516,2.447,12.84,-2.41,13.06421448
18/07/2019 23:30,12.62464,4.99052,13.57522836,2.50464,0.73052,2.609,10.12,4.26,10.98007286,11.75,-1.96,11.91235073,2.50464,0.73052,2.609,11.75,-1.96,11.91235073
19/07/2019 00:00,11.73968,5.14324,12.81690307,2.47968,0.72324,2.583,9.26,4.42,10.26079919,11.01,-1.84,11.16269233,2.47968,0.72324,2.583,11.01,-1.84,11.16269233
19/07/2019 00:30,11.12208,5.12644,12.24667508,2.42208,0.70644,2.523,8.7,4.42,9.758401508,10.37,-1.64,10.49888089,2.42208,0.70644,2.523,10.37,-1.64,10.49888089
19/07/2019 01:00,10.70272,5.07996,11.84711817,2.26272,0.65996,2.357,8.44,4.42,9.527329112,9.96,-0.89,9.999684995,2.26272,0.65996,2.357,9.96,-0.89,9.999684995
19/07/2019 01:30,10.37064,5.07352,11.54516259,2.24064,0.65352,2.334,8.13,4.42,9.253826236,9.89,-1.61,10.02018962,2.24064,0.65352,2.334,9.89,-1.61,10.02018962
19/07/2019 02:00,10.28928,5.07604,11.47324998,2.24928,0.65604,2.343,8.04,4.42,9.174856947,9.67,-1.61,9.803111751,2.24928,0.65604,2.343,9.67,-1.61,9.803111751
19/07/2019 02:30,10.15856,5.06708,11.3521646,2.45856,0.71708,2.561,7.7,4.35,8.843783127,9.32,-0.93,9.366285283,2.45856,0.71708,2.561,9.32,-0.93,9.366285283
19/07/2019 03:00,10.38488,2.29684,10.63584536,2.35488,0.68684,2.453,8.03,1.61,8.189810743,8.84,1.84,9.029462885,2.35488,0.68684,2.453,8.84,1.84,9.029462885
19/07/2019 03:30,10.31768,2.27724,10.56599937,2.28768,0.66724,2.383,8.03,1.61,8.189810743,8.88,1.94,9.089444427,2.28768,0.66724,2.383,8.88,1.94,9.089444427
19/07/2019 04:00,10.34552,2.28536,10.59493532,2.31552,0.67536,2.412,8.03,1.61,8.189810743,8.88,1.86,9.072706322,2.31552,0.67536,2.412,8.88,1.86,9.072706322
19/07/2019 04:30,10.382,2.296,10.63285192,2.352,0.686,2.45,8.03,1.61,8.189810743,8.88,1.9,9.080991135,2.352,0.686,2.45,8.88,1.9,9.080991135
19/07/2019 05:00,10.47984,2.33912,10.73771525,2.49984,0.72912,2.604,7.98,1.61,8.140792345,8.88,1.9,9.080991135,2.49984,0.72912,2.604,8.88,1.9,9.080991135
19/07/2019 05:30,10.44728,4.90004,11.5393263,2.53728,0.74004,2.643,7.91,4.16,8.937208737,9.44,-1.09,9.502720663,2.53728,0.74004,2.643,9.44,-1.09,9.502720663
19/07/2019 06:00,10.94904,5.15472,12.10176083,2.51904,0.73472,2.624,8.43,4.42,9.518471516,10.06,-1.61,10.18801747,2.51904,0.73472,2.624,10.06,-1.61,10.18801747
19/07/2019 06:30,12.56128,5.20204,13.59584405,2.68128,0.78204,2.793,9.88,4.42,10.82362231,11.12,-1.61,11.23594678,2.68128,0.78204,2.793,11.12,-1.61,11.23594678
19/07/2019 07:00,13.46488,4.24684,14.11873377,2.59488,0.75684,2.703,10.87,3.49,11.41652311,12.71,-2.41,12.93646783,2.59488,0.75684,2.703,12.71,-2.41,12.93646783
19/07/2019 07:30,14.6176,3.7318,15.08643633,1.8576,0.5418,1.935,12.76,3.19,13.15270695,14.4,-2.87,14.68321831,1.8576,0.5418,1.935,14.4,-2.87,14.68321831
19/07/2019 08:00,15.59928,2.97104,15.87969191,1.88928,0.55104,1.968,13.71,2.42,13.92194311,15.61,-3.59,16.01749668,1.88928,0.55104,1.968,15.61,-3.59,16.01749668
19/07/2019 08:30,16.6284,2.3212,16.78962942,1.7184,0.5012,1.79,14.91,1.82,15.02066909,17.03,-3.84,17.45756283,1.7184,0.5012,1.79,17.03,-3.84,17.45756283
19/07/2019 09:00,16.836,2.338,16.99756277,1.776,0.518,1.85,15.06,1.82,15.16957481,17.25,-3.9,17.68537531,1.776,0.518,1.85,17.25,-3.9,17.68537531
19/07/2019 09:30,17.316,2.188,17.45368729,1.776,0.518,1.85,15.54,1.67,15.62947536,17.68,-4.29,18.19303438,1.776,0.518,1.85,17.68,-4.29,18.19303438
19/07/2019 10:00,17.4924,2.2482,17.63628252,1.9824,0.5782,2.065,15.51,1.67,15.59964743,17.68,-4.2,18.17202245,1.9824,0.5782,2.065,17.68,-4.2,18.17202245
19/07/2019 10:30,17.47896,2.21928,17.61928621,2.08896,0.60928,2.176,15.39,1.61,15.47398462,17.53,-4.43,18.08108957,2.08896,0.60928,2.176,17.53,-4.43,18.08108957
19/07/2019 11:00,17.44352,2.12436,17.57240153,1.76352,0.51436,1.837,15.68,1.61,15.76243953,17.84,-4.79,18.47186239,1.76352,0.51436,1.837,17.84,-4.79,18.47186239
19/07/2019 11:30,17.50352,0.44436,17.50915955,1.52352,0.44436,1.587,15.98,0,15.98,18.23,-4.79,18.84879306,1.52352,0.44436,1.587,18.23,-4.79,18.84879306
19/07/2019 12:00,17.65744,-1.61408,17.73105867,1.35744,0.39592,1.414,16.3,-2.01,16.42346188,18.37,-4.29,18.86427841,1.35744,0.39592,1.414,18.37,-4.29,18.86427841
19/07/2019 12:30,18.40648,-1.47436,18.46543375,1.83648,0.53564,1.913,16.57,-2.01,16.69146488,18.07,-1.75,18.15454213,1.83648,0.53564,1.913,18.07,-1.75,18.15454213
19/07/2019 13:00,17.87888,-0.33116,17.88194668,1.77888,0.51884,1.853,16.1,-0.85,16.12242227,17.78,-2.23,17.91929965,1.77888,0.51884,1.853,17.78,-2.23,17.91929965
19/07/2019 13:30,17.78184,3.10012,18.05005756,3.05184,0.89012,3.179,14.73,2.21,14.89486489,16.78,-3.9,17.22725747,3.05184,0.89012,3.179,16.78,-3.9,17.22725747
19/07/2019 14:00,17.9032,0.9401,17.92786541,3.2232,0.9401,3.3575,14.68,0,14.68,16.13,0,16.13,3.2232,0.9401,3.3575,16.13,0,16.13
19/07/2019 14:30,17.7784,0.9037,17.80135333,3.0984,0.9037,3.2275,14.68,0,14.68,16.13,0,16.13,3.0984,0.9037,3.2275,16.13,0,16.13
19/07/2019 15:00,17.8272,0.9296,17.85142056,3.1872,0.9296,3.32,14.64,0,14.64,16.13,0,16.13,3.1872,0.9296,3.32,16.13,0,16.13
19/07/2019 15:30,17.10456,3.15508,17.39311653,2.55456,0.74508,2.661,14.55,2.41,14.74824057,16.35,-3.26,16.67183553,2.55456,0.74508,2.661,16.35,-3.26,16.67183553
19/07/2019 16:00,16.80552,3.37286,17.1406443,3.09552,0.90286,3.2245,13.71,2.47,13.93072145,15.78,-3.22,16.10517929,3.09552,0.90286,3.2245,15.78,-3.22,16.10517929
19/07/2019 16:30,17.1268,3.4474,17.47031325,3.0768,0.8974,3.205,14.05,2.55,14.2795308,16.1,-3.22,16.41884283,3.0768,0.8974,3.205,16.1,-3.22,16.41884283
19/07/2019 17:00,16.92808,3.57944,17.30237796,2.87808,0.83944,2.998,14.05,2.74,14.31468127,16.21,-3.11,16.50564146,2.87808,0.83944,2.998,16.21,-3.11,16.50564146
19/07/2019 17:30,17.29712,3.62416,17.67271615,2.75712,0.80416,2.872,14.54,2.82,14.8109419,16.65,-2.95,16.90931696,2.75712,0.80416,2.872,16.65,-2.95,16.90931696
19/07/2019 18:00,17.41192,3.49556,17.7593327,2.52192,0.73556,2.627,14.89,2.76,15.14363563,17.05,-3.07,17.32418541,2.52192,0.73556,2.627,17.05,-3.07,17.32418541
19/07/2019 18:30,18.12568,3.59624,18.47899396,2.69568,0.78624,2.808,15.43,2.81,15.68378143,17.64,-2.86,17.87034415,2.69568,0.78624,2.808,17.64,-2.86,17.87034415
19/07/2019 19:00,17.95888,3.57384,18.31102682,2.61888,0.76384,2.728,15.34,2.81,15.59524607,17.51,-2.86,17.74203201,2.61888,0.76384,2.728,17.51,-2.86,17.74203201
19/07/2019 19:30,17.37544,3.53492,17.73137261,2.48544,0.72492,2.589,14.89,2.81,15.15282812,17.06,-2.82,17.2915008,2.48544,0.72492,2.589,17.06,-2.82,17.2915008
19/07/2019 20:00,16.70712,3.83916,17.14254964,2.39712,0.69916,2.497,14.31,3.14,14.65045051,16.44,-2.58,16.6412139,2.39712,0.69916,2.497,16.44,-2.58,16.6412139
19/07/2019 20:30,16.20728,3.89004,16.66758339,2.29728,0.67004,2.393,13.91,3.22,14.27783247,15.35,-2.41,15.5380372,2.29728,0.67004,2.393,15.35,-2.41,15.5380372
19/07/2019 21:00,15.6772,4.3046,16.25743464,2.3472,0.6846,2.445,13.33,3.62,13.81279479,15.16,-2.31,15.33498288,2.3472,0.6846,2.445,15.16,-2.31,15.33498288
19/07/2019 21:30,15.47584,4.57712,16.13851453,2.59584,0.75712,2.704,12.88,3.82,13.43453758,14.89,-2.06,15.03182291,2.59584,0.75712,2.704,14.89,-2.06,15.03182291
19/07/2019 22:00,14.97472,4.73096,15.70427399,2.57472,0.75096,2.682,12.4,3.98,13.02307183,14.38,-2.01,14.51979683,2.57472,0.75096,2.682,14.38,-2.01,14.51979683
19/07/2019 22:30,14.20848,4.81164,15.00109274,2.50848,0.73164,2.613,11.7,4.08,12.39098059,13.65,-2.01,13.79719537,2.50848,0.73164,2.613,13.65,-2.01,13.79719537
19/07/2019 23:00,13.4544,4.8442,14.29990045,2.4144,0.7042,2.515,11.04,4.14,11.79072517,12.94,-1.95,13.08610332,2.4144,0.7042,2.515,12.94,-1.95,13.08610332
19/07/2019 23:30,12.86272,5.11496,13.84241242,2.38272,0.69496,2.482,10.48,4.42,11.3739527,11.7,1.08,11.74974042,2.38272,0.69496,2.482,11.7,1.08,11.74974042
20/07/2019 00:00,12.20024,0.69132,12.21981094,2.37024,0.69132,2.469,9.83,0,9.83,10.91,1.61,11.02815488,2.37024,0.69132,2.469,10.91,1.61,11.02815488
20/07/2019 00:30,11.5892,5.1606,12.68626616,2.5392,0.7406,2.645,9.05,4.42,10.07168804,10.24,1.68,10.37689742,2.5392,0.7406,2.645,10.24,1.68,10.37689742
20/07/2019 01:00,10.94984,5.14912,12.10010053,2.49984,0.72912,2.604,8.45,4.42,9.536188966,10.08,0,10.08,2.49984,0.72912,2.604,10.08,0,10.08
20/07/2019 01:30,10.72888,4.87884,11.7860912,2.49888,0.72884,2.603,8.23,4.15,9.217125365,9.76,1.2,9.833493784,2.49888,0.72884,2.603,9.76,1.2,9.833493784
20/07/2019 02:00,10.94352,2.33436,11.18972147,2.48352,0.72436,2.587,8.46,1.61,8.61183488,9.48,1.98,9.684565039,2.48352,0.72436,2.587,9.48,1.98,9.684565039
