Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/07/2019 02:30,10.712,2.331,10.96268694,2.472,0.721,2.575,8.24,1.61,8.395814433,9.23,1.98,9.43998411,2.472,0.721,2.575,9.23,1.98,9.43998411
20/07/2019 03:00,10.46112,2.31616,10.71445887,2.42112,0.70616,2.522,8.04,1.61,8.199615845,9.03,1.98,9.244528111,2.42112,0.70616,2.522,9.03,1.98,9.244528111
20/07/2019 03:30,10.65792,2.37356,10.9190222,2.61792,0.76356,2.727,8.04,1.61,8.199615845,8.87,1.98,9.088305673,2.61792,0.76356,2.727,8.87,1.98,9.088305673
20/07/2019 04:00,10.656,2.373,10.91702638,2.616,0.763,2.725,8.04,1.61,8.199615845,8.87,1.98,9.088305673,2.616,0.763,2.725,8.87,1.98,9.088305673
20/07/2019 04:30,10.52784,2.38812,10.79530139,2.66784,0.77812,2.779,7.86,1.61,8.023197617,8.87,1.98,9.088305673,2.66784,0.77812,2.779,8.87,1.98,9.088305673
20/07/2019 05:00,10.53392,2.40156,10.80421034,2.71392,0.79156,2.827,7.82,1.61,7.984015281,8.87,1.98,9.088305673,2.71392,0.79156,2.827,8.87,1.98,9.088305673
20/07/2019 05:30,10.52472,2.36096,10.78628125,2.57472,0.75096,2.682,7.95,1.61,8.111387058,8.87,1.98,9.088305673,2.57472,0.75096,2.682,8.87,1.98,9.088305673
20/07/2019 06:00,10.54368,2.86024,10.92474992,2.50368,0.73024,2.608,8.04,2.13,8.31736136,9.09,1.98,9.30314463,2.50368,0.73024,2.608,9.09,1.98,9.30314463
20/07/2019 06:30,10.99904,5.23972,12.18333069,2.63904,0.76972,2.749,8.36,4.47,9.480005274,10.01,-1.61,10.13864883,2.63904,0.76972,2.749,10.01,-1.61,10.13864883
20/07/2019 07:00,11.52688,5.19784,12.64462349,2.66688,0.77784,2.778,8.86,4.42,9.901313044,10.63,-1.61,10.75123249,2.66688,0.77784,2.778,10.63,-1.61,10.75123249
20/07/2019 07:30,12.48872,5.30046,13.56698211,3.01872,0.88046,3.1445,9.47,4.42,10.45070811,11,-1.5,11.10180166,3.01872,0.88046,3.1445,11,-1.5,11.10180166
20/07/2019 08:00,13.45624,4.65682,14.23925446,3.00624,0.87682,3.1315,10.45,3.78,11.11264595,11.99,-2.15,12.18123967,3.00624,0.87682,3.1315,11.99,-2.15,12.18123967
20/07/2019 08:30,14.22592,4.53256,14.93053582,2.78592,0.81256,2.902,11.44,3.72,12.02963009,13.27,-2.42,13.48885837,2.78592,0.81256,2.902,13.27,-2.42,13.48885837
20/07/2019 09:00,15.10072,4.46896,15.74812205,2.91072,0.84896,3.032,12.19,3.62,12.71615115,13.65,-2.5,13.8770494,2.91072,0.84896,3.032,13.65,-2.5,13.8770494
20/07/2019 09:30,15.81104,0.98322,15.8415816,3.37104,0.98322,3.5115,12.44,0,12.44,13.65,0,13.65,3.37104,0.98322,3.5115,13.65,0,13.65
20/07/2019 10:00,15.72272,3.82496,16.181293,3.34272,0.97496,3.482,12.38,2.85,12.70381439,13.92,-2.78,14.1948864,3.34272,0.97496,3.482,13.92,-2.78,14.1948864
20/07/2019 10:30,15.49872,3.85296,15.97046093,3.43872,1.00296,3.582,12.06,2.85,12.39217899,14.02,-2.81,14.29882862,3.43872,1.00296,3.582,14.02,-2.81,14.29882862
20/07/2019 11:00,15.41928,3.85104,15.89291367,3.56928,1.04104,3.718,11.85,2.81,12.1786124,13.79,-2.81,14.07338623,3.56928,1.04104,3.718,13.79,-2.81,14.07338623
20/07/2019 11:30,15.6632,3.7851,16.11405648,3.3432,0.9751,3.4825,12.32,2.81,12.63639585,14.32,-2.81,14.59309768,3.3432,0.9751,3.4825,14.32,-2.81,14.59309768
20/07/2019 12:00,15.39184,3.68262,15.82625757,2.99184,0.87262,3.1165,12.4,2.81,12.71440522,14.4,-2.81,14.67160864,2.99184,0.87262,3.1165,14.4,-2.81,14.67160864
20/07/2019 12:30,15.12856,4.13458,15.68336952,3.23856,0.94458,3.3735,11.89,3.19,12.31049146,13.87,-2.52,14.09706707,3.23856,0.94458,3.3735,13.87,-2.52,14.09706707
20/07/2019 13:00,14.92416,4.13038,15.48517325,3.22416,0.94038,3.3585,11.7,3.19,12.12708126,13.67,-2.43,13.88430049,3.22416,0.94038,3.3585,13.67,-2.43,13.88430049
20/07/2019 13:30,14.85984,4.11162,15.41817965,3.15984,0.92162,3.2915,11.7,3.19,12.12708126,13.62,-2.43,13.83507499,3.15984,0.92162,3.2915,13.62,-2.43,13.83507499
20/07/2019 14:00,15.1828,4.2204,15.75846414,3.2928,0.9604,3.43,11.89,3.26,12.32881584,13.73,-2.43,13.94337836,3.2928,0.9604,3.43,13.73,-2.43,13.94337836
20/07/2019 14:30,14.3176,0.9443,14.34870629,3.2376,0.9443,3.3725,11.08,0,11.08,12.28,0,12.28,3.2376,0.9443,3.3725,12.28,0,12.28
20/07/2019 15:00,14.41016,1.07338,14.45008152,3.68016,1.07338,3.8335,10.73,0,10.73,11.94,0,11.94,3.68016,1.07338,3.8335,11.94,0,11.94
20/07/2019 15:30,13.91528,4.64404,14.66976908,3.30528,0.96404,3.443,10.61,3.68,11.23007124,12.21,-2.41,12.44556949,3.30528,0.96404,3.443,12.21,-2.41,12.44556949
20/07/2019 16:00,14.18864,4.44502,14.86861486,2.82864,0.82502,2.9465,11.36,3.62,11.92283523,13.18,-2.41,13.39852604,2.82864,0.82502,2.9465,13.18,-2.41,13.39852604
20/07/2019 16:30,13.9352,4.3711,14.60466755,2.5752,0.7511,2.6825,11.36,3.62,11.92283523,13.22,-2.41,13.43787558,2.5752,0.7511,2.6825,13.22,-2.41,13.43787558
20/07/2019 17:00,14.2736,4.3298,14.91585817,2.4336,0.7098,2.535,11.84,3.62,12.38103388,13.69,-2.41,13.90051078,2.4336,0.7098,2.535,13.69,-2.41,13.90051078
20/07/2019 17:30,14.64432,4.33876,15.27353746,2.46432,0.71876,2.567,12.18,3.62,12.70656523,14.09,-2.41,14.29462137,2.46432,0.71876,2.567,14.09,-2.41,14.29462137
20/07/2019 18:00,15.58024,4.38132,16.18455571,2.61024,0.76132,2.719,12.97,3.62,13.4657083,14.24,-2.41,14.44249632,2.61024,0.76132,2.719,14.24,-2.41,14.44249632
20/07/2019 18:30,15.53984,0.78162,15.55948447,2.67984,0.78162,2.7915,12.86,0,12.86,14.06,0,14.06,2.67984,0.78162,2.7915,14.06,0,14.06
20/07/2019 19:00,15.35792,2.73856,15.60017364,2.49792,0.72856,2.602,12.86,2.01,13.0161323,14.06,0,14.06,2.49792,0.72856,2.602,14.06,0,14.06
20/07/2019 19:30,15.2912,0.7091,15.30763274,2.4312,0.7091,2.5325,12.86,0,12.86,14.02,0,14.02,2.4312,0.7091,2.5325,14.02,0,14.02
20/07/2019 20:00,14.85896,0.69678,14.87528805,2.38896,0.69678,2.4885,12.47,0,12.47,13.67,0,13.67,2.38896,0.69678,2.4885,13.67,0,13.67
20/07/2019 20:30,14.40944,0.64442,14.4238427,2.20944,0.64442,2.3015,12.2,0,12.2,13.38,1.61,13.47651661,2.20944,0.64442,2.3015,13.38,1.61,13.47651661
20/07/2019 21:00,13.93144,4.64792,14.68632632,1.98144,0.57792,2.064,11.95,4.07,12.62408016,13.34,0.21,13.34165282,1.98144,0.57792,2.064,13.34,0.21,13.34165282
20/07/2019 21:30,13.58536,4.63448,14.35410782,1.93536,0.56448,2.016,11.65,4.07,12.34047811,13.34,-1.66,13.44288659,1.93536,0.56448,2.016,13.34,-1.66,13.44288659
20/07/2019 22:00,14.03616,4.57888,14.76414338,1.91616,0.55888,1.996,12.12,4.02,12.76929129,13.34,1.14,13.38862204,1.91616,0.55888,1.996,13.34,1.14,13.38862204
20/07/2019 22:30,13.50336,0.57848,13.51574528,1.98336,0.57848,2.066,11.52,0,11.52,12.7,1.61,12.80164443,1.98336,0.57848,2.066,12.7,1.61,12.80164443
20/07/2019 23:00,12.82192,5.06056,13.78444413,2.16192,0.63056,2.252,10.66,4.43,11.54385118,12.01,0.74,12.03277607,2.16192,0.63056,2.252,12.01,0.74,12.03277607
20/07/2019 23:30,11.98176,5.08968,13.01796509,2.26176,0.65968,2.356,9.72,4.43,10.68191462,11.5,-1.61,11.61215312,2.26176,0.65968,2.356,11.5,-1.61,11.61215312
21/07/2019 00:00,11.33656,5.24608,12.49155507,2.14656,0.62608,2.236,9.19,4.62,10.285937,10.9,-1.61,11.01826211,2.14656,0.62608,2.236,10.9,-1.61,11.01826211
21/07/2019 00:30,10.8324,4.4632,11.71584585,2.1024,0.6132,2.19,8.73,3.85,9.541247298,10.12,0.67,10.1421546,2.1024,0.6132,2.19,10.12,0.67,10.1421546
21/07/2019 01:00,10.43824,2.17532,10.66249837,1.93824,0.56532,2.019,8.5,1.61,8.651132874,9.5,2.01,9.710308955,1.93824,0.56532,2.019,9.5,2.01,9.710308955
21/07/2019 01:30,10.3352,2.2086,10.56855113,1.9152,0.5586,1.995,8.42,1.65,8.580145686,9.26,2.01,9.475637182,1.9152,0.5586,1.995,9.26,2.01,9.475637182
21/07/2019 02:00,9.8804,5.4222,11.27042843,2.0304,0.5922,2.115,7.85,4.83,9.216908375,9.4,0,9.4,2.0304,0.5922,2.115,9.4,0,9.4
21/07/2019 02:30,9.7424,5.4432,11.15987383,2.1024,0.6132,2.19,7.64,4.83,9.038722255,9.24,0,9.24,2.1024,0.6132,2.19,9.24,0,9.24
21/07/2019 03:00,9.58344,5.46392,11.03162472,2.17344,0.63392,2.264,7.41,4.83,8.845168173,8.93,0,8.93,2.17344,0.63392,2.264,8.93,0,8.93
21/07/2019 03:30,9.5008,5.4894,10.97263473,2.2608,0.6594,2.355,7.24,4.83,8.703246521,8.84,0,8.84,2.2608,0.6594,2.355,8.84,0,8.84
21/07/2019 04:00,9.50368,5.53024,10.99561222,2.26368,0.66024,2.358,7.24,4.87,8.725508581,8.84,0,8.84,2.26368,0.66024,2.358,8.84,0,8.84
21/07/2019 04:30,9.53728,5.54004,11.02958535,2.29728,0.67004,2.393,7.24,4.87,8.725508581,8.81,0,8.81,2.29728,0.67004,2.393,8.81,0,8.81
21/07/2019 05:00,9.33376,5.52068,10.84421428,2.09376,0.61068,2.181,7.24,4.91,8.74789689,8.81,0,8.81,2.09376,0.61068,2.181,8.81,0,8.81
21/07/2019 05:30,9.32896,5.46928,10.81399641,2.08896,0.60928,2.176,7.24,4.86,8.719931192,8.78,0,8.78,2.08896,0.60928,2.176,8.78,0,8.78
21/07/2019 06:00,9.34792,5.46606,10.82873124,2.07792,0.60606,2.1645,7.27,4.86,8.744855631,8.81,0,8.81,2.07792,0.60606,2.1645,8.81,0,8.81
21/07/2019 06:30,9.8764,5.4127,11.26235314,2.0664,0.6027,2.1525,7.81,4.81,9.172360656,9.34,0,9.34,2.0664,0.6027,2.1525,9.34,0,9.34
21/07/2019 07:00,10.02032,4.96426,11.18260659,1.66032,0.48426,1.7295,8.36,4.48,9.484724561,9.95,-1.61,10.07941467,1.66032,0.48426,1.7295,9.95,-1.61,10.07941467
21/07/2019 07:30,10.2112,4.7091,11.24474225,0.9912,0.2891,1.0325,9.22,4.42,10.22471515,10.84,-1.61,10.95890962,0.9912,0.2891,1.0325,10.84,-1.61,10.95890962
21/07/2019 08:00,10.85264,4.57702,11.77832361,1.05264,0.30702,1.0965,9.8,4.27,10.68985033,11.44,-1.61,11.55273561,1.05264,0.30702,1.0965,11.44,-1.61,11.55273561
21/07/2019 08:30,11.78888,4.31634,12.55422171,1.11888,0.32634,1.1655,10.67,3.99,11.39161973,12.13,-1.81,12.26429778,1.11888,0.32634,1.1655,12.13,-1.81,12.26429778
21/07/2019 09:00,12.48288,3.95334,13.09393716,1.14288,0.33334,1.1905,11.34,3.62,11.90378091,12.7,-2.31,12.90837325,1.14288,0.33334,1.1905,12.7,-2.31,12.90837325
21/07/2019 09:30,13,4.005,13.60294178,1.32,0.385,1.375,11.68,3.62,12.22811515,13.55,-2.31,13.74549381,1.32,0.385,1.375,13.55,-2.31,13.74549381
21/07/2019 10:00,13.71504,4.03272,14.29563405,1.41504,0.41272,1.474,12.3,3.62,12.82163796,13.73,-2.6,13.97400801,1.41504,0.41272,1.474,13.73,-2.6,13.97400801
21/07/2019 10:30,15.02976,0.86618,15.05469872,2.96976,0.86618,3.0935,12.06,0,12.06,13.18,0,13.18,2.96976,0.86618,3.0935,13.18,0,13.18
21/07/2019 11:00,15.16024,4.11382,15.70848153,3.03024,0.88382,3.1565,12.13,3.23,12.55268099,13.66,-2.39,13.86750518,3.03024,0.88382,3.1565,13.66,-2.39,13.86750518
21/07/2019 11:30,15.11872,3.77546,15.58299691,2.65872,0.77546,2.7695,12.46,3,12.81606804,14.34,-2.57,14.56847624,2.65872,0.77546,2.7695,14.34,-2.57,14.56847624
21/07/2019 12:00,15.0076,3.6993,15.45680686,2.3976,0.6993,2.4975,12.61,3,12.96194816,14.55,-2.57,14.77522927,2.3976,0.6993,2.4975,14.55,-2.57,14.77522927
21/07/2019 12:30,15.1488,3.8434,15.62875123,2.3088,0.6734,2.405,12.84,3.17,13.22552456,14.83,-2.49,15.03758624,2.3088,0.6734,2.405,14.83,-2.49,15.03758624
21/07/2019 13:00,15.58824,3.96032,16.0834499,2.53824,0.74032,2.644,13.05,3.22,13.44138758,14.47,-2.77,14.73274584,2.53824,0.74032,2.644,14.47,-2.77,14.73274584
21/07/2019 13:30,14.88016,0.67088,14.89527581,2.30016,0.67088,2.396,12.58,0,12.58,13.79,0,13.79,2.30016,0.67088,2.396,13.79,0,13.79
21/07/2019 14:00,14.89872,4.21296,15.48292251,2.47872,0.72296,2.582,12.42,3.49,12.90102709,13.93,-2.61,14.17240276,2.47872,0.72296,2.582,13.93,-2.61,14.17240276
21/07/2019 14:30,14.4936,4.4323,15.15617776,2.8536,0.8323,2.9725,11.64,3.6,12.18398949,13.55,-2.44,13.76793739,2.8536,0.8323,2.9725,13.55,-2.44,13.76793739
21/07/2019 15:00,14.13272,4.43496,14.81224645,2.86272,0.83496,2.982,11.27,3.6,11.83101433,13.18,-2.44,13.40395464,2.86272,0.83496,2.982,13.18,-2.44,13.40395464
21/07/2019 15:30,14.24656,4.45108,14.92570216,2.74656,0.80108,2.861,11.5,3.65,12.06534293,13.36,-2.44,13.58098671,2.74656,0.80108,2.861,13.36,-2.44,13.58098671
21/07/2019 16:00,14.37128,4.46704,15.04952276,2.80128,0.81704,2.918,11.57,3.65,12.13208144,13.41,-2.44,13.63017608,2.80128,0.81704,2.918,13.41,-2.44,13.63017608
21/07/2019 16:30,14.34336,4.35098,14.98876256,2.40336,0.70098,2.5035,11.94,3.65,12.48543552,13.82,-2.48,14.04075497,2.40336,0.70098,2.5035,13.82,-2.48,14.04075497
21/07/2019 17:00,14.5384,4.3437,15.17342428,2.3784,0.6937,2.4775,12.16,3.65,12.69598756,13.99,-2.48,14.20811388,2.3784,0.6937,2.4775,13.99,-2.48,14.20811388
21/07/2019 17:30,15.1864,0.6727,15.20129173,2.3064,0.6727,2.4025,12.88,0,12.88,14.1,0,14.1,2.3064,0.6727,2.4025,14.1,0,14.1
21/07/2019 18:00,15.22432,0.70126,15.2404621,2.40432,0.70126,2.5045,12.82,0,12.82,14.03,0,14.03,2.40432,0.70126,2.5045,14.03,0,14.03
21/07/2019 18:30,15.36816,0.64988,15.38189474,2.22816,0.64988,2.321,13.14,0,13.14,14.35,0,14.35,2.22816,0.64988,2.321,14.35,0,14.35
21/07/2019 19:00,15.01568,4.24874,15.60520546,2.15568,0.62874,2.2455,12.86,3.62,13.35979042,14.44,-2.35,14.62997266,2.15568,0.62874,2.2455,14.44,-2.35,14.62997266
21/07/2019 19:30,14.63232,4.24776,15.2364121,2.15232,0.62776,2.242,12.48,3.62,12.99441418,14.44,-2.13,14.59624952,2.15232,0.62776,2.242,14.44,-2.13,14.59624952
21/07/2019 20:00,14.69208,4.30394,15.30951058,2.00208,0.58394,2.0855,12.69,3.72,13.22401225,14.59,-2.18,14.75196597,2.00208,0.58394,2.0855,14.59,-2.18,14.75196597
21/07/2019 20:30,14.64064,4.49352,15.31470083,2.00064,0.58352,2.084,12.64,3.91,13.23093723,14.56,-2.11,14.71209366,2.00064,0.58352,2.084,14.56,-2.11,14.71209366
21/07/2019 21:00,14.46352,4.56436,15.1666342,2.00352,0.58436,2.087,12.46,3.98,13.08021407,14.26,-2.01,14.40096177,2.00352,0.58436,2.087,14.26,-2.01,14.40096177
21/07/2019 21:30,14.69768,4.61724,15.40586585,2.04768,0.59724,2.133,12.65,4.02,13.27339067,13.91,-2.01,14.0544726,2.04768,0.59724,2.133,13.91,-2.01,14.0544726
21/07/2019 22:00,14.6484,0.6062,14.66093793,2.0784,0.6062,2.165,12.57,0,12.57,13.76,1.61,13.8538695,2.0784,0.6062,2.165,13.76,1.61,13.8538695
21/07/2019 22:30,14.06128,5.06204,14.94469284,2.20128,0.64204,2.293,11.86,4.42,12.65685585,13.24,-0.34,13.24436484,2.20128,0.64204,2.293,13.24,-0.34,13.24436484
21/07/2019 23:00,13.02608,5.06344,13.97559247,2.20608,0.64344,2.298,10.82,4.42,11.68797673,12.32,-0.11,12.32049106,2.20608,0.64344,2.298,12.32,-0.11,12.32049106
21/07/2019 23:30,12.28688,5.17784,13.33332094,2.18688,0.63784,2.278,10.1,4.54,11.07346378,11.35,1.1,11.40317938,2.18688,0.63784,2.278,11.35,1.1,11.40317938
22/07/2019 00:00,11.44112,5.24616,12.58655718,2.42112,0.70616,2.522,9.02,4.54,10.09811864,10.7,-1.46,10.79914811,2.42112,0.70616,2.522,10.7,-1.46,10.79914811
22/07/2019 00:30,10.87368,5.29524,12.09448153,2.38368,0.69524,2.483,8.49,4.6,9.656091342,10.15,-1.61,10.27689642,2.38368,0.69524,2.483,10.15,-1.61,10.27689642
22/07/2019 01:00,10.51816,5.37988,11.81417786,2.46816,0.71988,2.571,8.05,4.66,9.30151063,9.68,-1.61,9.812976103,2.46816,0.71988,2.571,9.68,-1.61,9.812976103
22/07/2019 01:30,10.6264,3.9552,11.33860591,2.4864,0.7252,2.59,8.14,3.23,8.757425421,9.43,0.73,9.458213362,2.4864,0.7252,2.59,9.43,0.73,9.458213362
22/07/2019 02:00,10.70152,2.27836,10.94136438,2.29152,0.66836,2.387,8.41,1.61,8.56272153,9.32,1.94,9.519768905,2.29152,0.66836,2.387,9.32,1.94,9.519768905
22/07/2019 02:30,10.3656,2.2708,10.61141819,2.2656,0.6608,2.36,8.1,1.61,8.258456272,9.21,1.94,9.412103909,2.2656,0.6608,2.36,9.21,1.94,9.412103909
22/07/2019 03:00,10.25184,2.25512,10.49694192,2.21184,0.64512,2.304,8.04,1.61,8.199615845,8.92,2,9.141465966,2.21184,0.64512,2.304,8.92,2,9.141465966
22/07/2019 03:30,10.22472,2.25596,10.47063774,2.21472,0.64596,2.307,8.01,1.61,8.170201956,8.86,2,9.082929043,2.21472,0.64596,2.307,8.86,2,9.082929043
22/07/2019 04:00,10.30664,2.32652,10.5659606,2.45664,0.71652,2.559,7.85,1.61,8.013401275,8.86,2,9.082929043,2.45664,0.71652,2.559,8.86,2,9.082929043
22/07/2019 04:30,10.46456,2.32008,10.71866536,2.43456,0.71008,2.536,8.03,1.61,8.189810743,9,2,9.219544457,2.43456,0.71008,2.536,9,2,9.219544457
22/07/2019 05:00,10.37512,2.25316,10.61696025,2.20512,0.64316,2.297,8.17,1.61,8.327124354,9.22,1.82,9.397914662,2.20512,0.64316,2.297,9.22,1.82,9.397914662
22/07/2019 05:30,10.82696,0.65828,10.84695328,2.25696,0.65828,2.351,8.57,0,8.57,9.65,1.61,9.783383873,2.25696,0.65828,2.351,9.65,1.61,9.783383873
22/07/2019 06:00,11.1268,5.0374,12.21397057,2.1168,0.6174,2.205,9.01,4.42,10.03576106,10.56,-0.83,10.59256815,2.1168,0.6174,2.205,10.56,-0.83,10.59256815
22/07/2019 06:30,12.7584,4.4062,13.49782831,2.0784,0.6062,2.165,10.68,3.8,11.33588991,12,-1.15,12.05497822,2.0784,0.6062,2.165,12,-1.15,12.05497822
22/07/2019 07:00,14.03944,4.05692,14.61384533,2.14944,0.62692,2.239,11.89,3.43,12.37485353,13.79,-2.65,14.04231462,2.14944,0.62692,2.239,13.79,-2.65,14.04231462
22/07/2019 07:30,15.5652,3.6186,15.98029152,2.1552,0.6286,2.245,13.41,2.99,13.73929401,15.07,-3.07,15.37952535,2.1552,0.6286,2.245,15.07,-3.07,15.37952535
22/07/2019 08:00,16.34944,2.93192,16.61024814,2.26944,0.66192,2.364,14.08,2.27,14.26181265,16.13,-3.45,16.49482949,2.26944,0.66192,2.364,16.13,-3.45,16.49482949
22/07/2019 08:30,17.60168,2.55924,17.78676048,2.43168,0.70924,2.533,15.17,1.85,15.28238856,17.3,-4.1,17.77920133,2.43168,0.70924,2.533,17.3,-4.1,17.77920133
22/07/2019 09:00,18.09552,2.00536,18.20629871,1.35552,0.39536,1.412,16.74,1.61,16.81724413,18.92,-4.64,19.48065707,1.35552,0.39536,1.412,18.92,-4.64,19.48065707
22/07/2019 09:30,18.54424,-1.62668,18.61544856,1.31424,0.38332,1.369,17.23,-2.01,17.34684409,19.34,-4.44,19.84311467,1.31424,0.38332,1.369,19.34,-4.44,19.84311467
22/07/2019 10:00,18.29512,0.39816,18.2994521,1.36512,0.39816,1.422,16.93,0,16.93,19.19,-4.83,19.78850677,1.36512,0.39816,1.422,19.19,-4.83,19.78850677
22/07/2019 10:30,18.9684,2.3912,19.11852599,2.6784,0.7812,2.79,16.29,1.61,16.36936773,18.47,-4.71,19.06108601,2.6784,0.7812,2.79,18.47,-4.71,19.06108601
22/07/2019 11:00,18.65728,0.77504,18.67337099,2.65728,0.77504,2.768,16,0,16,18.26,-4.83,18.88799884,2.65728,0.77504,2.768,18.26,-4.83,18.88799884
22/07/2019 11:30,18.60104,0.82572,18.61935828,2.83104,0.82572,2.949,15.77,0,15.77,17.99,-4.83,18.62710391,2.83104,0.82572,2.949,17.99,-4.83,18.62710391
22/07/2019 12:00,19.02944,-1.54808,19.09230574,2.50944,0.73192,2.614,16.52,-2.28,16.67659438,18.24,-3,18.48506424,2.50944,0.73192,2.614,18.24,-3,18.48506424
22/07/2019 12:30,18.91184,-1.72238,18.99011019,1.91184,0.55762,1.9915,17,-2.28,17.15221269,18.53,-2.19,18.65896567,1.91184,0.55762,1.9915,18.53,-2.19,18.65896567
22/07/2019 13:00,18.77776,-1.71982,18.85635308,2.05776,0.60018,2.1435,16.72,-2.32,16.88018957,18.32,-2.49,18.48844234,2.05776,0.60018,2.1435,18.32,-2.49,18.48844234
22/07/2019 13:30,18.45728,0.60004,18.46703097,2.05728,0.60004,2.143,16.4,0,16.4,18.64,-5.21,19.35442327,2.05728,0.60004,2.143,18.64,-5.21,19.35442327
22/07/2019 14:00,19.02848,0.97664,19.05352662,3.34848,0.97664,3.488,15.68,0,15.68,17.86,-5.16,18.59045992,3.34848,0.97664,3.488,17.86,-5.16,18.59045992
22/07/2019 14:30,18.78792,0.88606,18.8088022,3.03792,0.88606,3.1645,15.75,0,15.75,17.92,-5.21,18.66200686,3.03792,0.88606,3.1645,17.92,-5.21,18.66200686
22/07/2019 15:00,18.552,0.861,18.5719688,2.952,0.861,3.075,15.6,0,15.6,17.81,-5,18.49854319,2.952,0.861,3.075,17.81,-5,18.49854319
22/07/2019 15:30,18.41384,0.78862,18.4307196,2.70384,0.78862,2.8165,15.71,0,15.71,17.93,-5,18.61410487,2.70384,0.78862,2.8165,17.93,-5,18.61410487
22/07/2019 16:00,18.40304,0.74172,18.41798115,2.54304,0.74172,2.649,15.86,0,15.86,18.02,-4.85,18.66126737,2.54304,0.74172,2.649,18.02,-4.85,18.66126737
22/07/2019 16:30,18.46912,2.34766,18.61773082,2.52912,0.73766,2.6345,15.94,1.61,16.02110171,18.16,-4.85,18.79649169,2.52912,0.73766,2.6345,18.16,-4.85,18.79649169
22/07/2019 17:00,18.59528,2.34654,18.74275029,2.52528,0.73654,2.6305,16.07,1.61,16.15044891,18.31,-4.57,18.87169839,2.52528,0.73654,2.6305,18.31,-4.57,18.87169839
22/07/2019 17:30,17.42832,2.09576,17.55387558,1.28832,0.37576,1.342,16.14,1.72,16.23138934,18.37,-4.36,18.88032044,1.28832,0.37576,1.342,18.37,-4.36,18.88032044
22/07/2019 18:00,17.58672,2.34196,17.74196993,1.44672,0.42196,1.507,16.14,1.92,16.25379956,17.98,-4.3,18.48703329,1.44672,0.42196,1.507,17.98,-4.3,18.48703329
22/07/2019 18:30,17.9064,2.8377,18.12985665,1.9464,0.5677,2.0275,15.96,2.27,16.12062344,18.14,-4.19,18.617618,1.9464,0.5677,2.0275,18.14,-4.19,18.617618
22/07/2019 19:00,18.08728,2.99254,18.33316649,2.23728,0.65254,2.3305,15.85,2.34,16.02180077,18.04,-4.04,18.48683856,2.23728,0.65254,2.3305,18.04,-4.04,18.48683856
22/07/2019 19:30,18.00104,3.13072,18.27125745,2.47104,0.72072,2.574,15.53,2.41,15.71588368,17.72,-3.85,18.13341942,2.47104,0.72072,2.574,17.72,-3.85,18.13341942
22/07/2019 20:00,17.94728,3.38504,18.26371691,2.41728,0.70504,2.518,15.53,2.68,15.75954631,17.06,-3.62,17.43983945,2.41728,0.70504,2.518,17.06,-3.62,17.43983945
22/07/2019 20:30,17.49152,0.73836,17.50709706,2.53152,0.73836,2.637,14.96,0,14.96,16.37,0,16.37,2.53152,0.73836,2.637,16.37,0,16.37
22/07/2019 21:00,16.99256,3.65408,17.38100676,2.48256,0.72408,2.586,14.51,2.93,14.80287134,16.04,-3.2,16.35608755,2.48256,0.72408,2.586,16.04,-3.2,16.35608755
22/07/2019 21:30,16.17264,3.89952,16.63612157,2.43264,0.70952,2.534,13.74,3.19,14.1054493,15.82,-3.14,16.12860812,2.43264,0.70952,2.534,15.82,-3.14,16.12860812
22/07/2019 22:00,16.03712,4.02916,16.53551778,2.39712,0.69916,2.497,13.64,3.33,14.04060184,15.69,-3.09,15.99137893,2.39712,0.69916,2.497,15.69,-3.09,15.99137893
22/07/2019 22:30,15.62592,4.28756,16.20347329,2.42592,0.70756,2.527,13.2,3.58,13.67685636,15.15,-2.87,15.41944876,2.42592,0.70756,2.527,15.15,-2.87,15.41944876
22/07/2019 23:00,14.76792,4.38856,15.40619745,2.49792,0.72856,2.602,12.27,3.66,12.80423758,13.7,-2.29,13.89007199,2.49792,0.72856,2.602,13.7,-2.29,13.89007199
22/07/2019 23:30,13.58192,4.70556,14.37396416,2.52192,0.73556,2.627,11.06,3.97,11.75093613,12.46,-2.12,12.63906642,2.52192,0.73556,2.627,12.46,-2.12,12.63906642
23/07/2019 00:00,12.97328,0.73304,12.99397328,2.51328,0.73304,2.618,10.46,0,10.46,11.61,0,11.61,2.51328,0.73304,2.618,11.61,0,11.61
23/07/2019 00:30,12.34544,0.72492,12.36670521,2.48544,0.72492,2.589,9.86,0,9.86,11,0,11,2.48544,0.72492,2.589,11,0,11
23/07/2019 01:00,11.72392,5.14156,12.80179438,2.47392,0.72156,2.577,9.25,4.42,10.25177546,10.78,-1.9,10.94615914,2.47392,0.72156,2.577,10.78,-1.9,10.94615914
23/07/2019 01:30,11.32256,5.14408,12.43631473,2.48256,0.72408,2.586,8.84,4.42,9.883420461,10.55,-1.61,10.6721413,2.48256,0.72408,2.586,10.55,-1.61,10.6721413
23/07/2019 02:00,11.2716,5.1438,12.38982022,2.4816,0.7238,2.585,8.79,4.42,9.838724511,10.45,-1.61,10.57329655,2.4816,0.7238,2.585,10.45,-1.61,10.57329655
23/07/2019 02:30,10.96272,5.14996,12.11211451,2.50272,0.72996,2.607,8.46,4.42,9.545051074,10.19,-1.61,10.31640441,2.50272,0.72996,2.607,10.19,-1.61,10.31640441
23/07/2019 03:00,11.0488,5.1984,12.21062423,2.6688,0.7784,2.78,8.38,4.42,9.474217646,10.05,-1.61,10.17814325,2.6688,0.7784,2.78,10.05,-1.61,10.17814325
23/07/2019 03:30,11.32736,5.18048,12.45578009,2.60736,0.76048,2.716,8.72,4.42,9.776236495,9.76,0.89,9.800494885,2.60736,0.76048,2.716,9.76,0.89,9.800494885
23/07/2019 04:00,11.18816,0.71988,11.21129571,2.46816,0.71988,2.571,8.72,0,8.72,9.65,1.61,9.783383873,2.46816,0.71988,2.571,9.65,1.61,9.783383873
23/07/2019 04:30,11.32544,0.75992,11.35090611,2.60544,0.75992,2.714,8.72,0,8.72,9.65,1.61,9.783383873,2.60544,0.75992,2.714,9.65,1.61,9.783383873
23/07/2019 05:00,11.34648,0.81564,11.3757583,2.79648,0.81564,2.913,8.55,0,8.55,9.65,1.61,9.783383873,2.79648,0.81564,2.913,9.65,1.61,9.783383873
23/07/2019 05:30,11.22328,5.18804,12.36437516,2.63328,0.76804,2.743,8.59,4.42,9.660460652,10.3,-1.57,10.41896828,2.63328,0.76804,2.743,10.3,-1.57,10.41896828
23/07/2019 06:00,11.9892,5.1606,13.05268972,2.5392,0.7406,2.645,9.45,4.42,10.43258837,10.55,1.47,10.65192001,2.5392,0.7406,2.645,10.55,1.47,10.65192001
23/07/2019 06:30,13.3788,4.6634,14.16825991,2.7888,0.8134,2.905,10.59,3.85,11.26812318,12.44,-2.25,12.64183926,2.7888,0.8134,2.905,12.44,-2.25,12.64183926
23/07/2019 07:00,14.11328,3.39304,14.51541914,1.55328,0.45304,1.618,12.56,2.94,12.89950387,14.38,-2.83,14.65582819,1.55328,0.45304,1.618,14.38,-2.83,14.65582819
23/07/2019 07:30,16.2968,3.5274,16.67417887,2.8368,0.8274,2.955,13.46,2.7,13.7281317,14.94,-2.93,15.2246018,2.8368,0.8274,2.955,14.94,-2.93,15.2246018
23/07/2019 08:00,17.32864,2.70252,17.53811217,2.88864,0.84252,3.009,14.44,1.86,14.55929943,16.4,-3.77,16.82774198,2.88864,0.84252,3.009,16.4,-3.77,16.82774198
23/07/2019 08:30,18.3644,2.5042,18.53435203,2.8944,0.8442,3.015,15.47,1.66,15.55880779,17.66,-4.31,18.17833051,2.8944,0.8442,3.015,17.66,-4.31,18.17833051
23/07/2019 09:00,19.09688,2.45784,19.25439698,2.90688,0.84784,3.028,16.19,1.61,16.26985556,18.43,-4.67,19.01246433,2.90688,0.84784,3.028,18.43,-4.67,19.01246433
23/07/2019 09:30,19.51792,-1.17644,19.55334274,2.85792,0.83356,2.977,16.66,-2.01,16.78081345,18.67,-4,19.09368744,2.85792,0.83356,2.977,18.67,-4,19.09368744
23/07/2019 10:00,19.43728,-1.16496,19.47215924,2.89728,0.84504,3.018,16.54,-2.01,16.66168359,18.24,-2.68,18.43583467,2.89728,0.84504,3.018,18.24,-2.68,18.43583467
23/07/2019 10:30,19.07592,0.91756,19.09797477,3.14592,0.91756,3.277,15.93,0,15.93,18.24,-4.92,18.89190303,3.14592,0.91756,3.277,18.24,-4.92,18.89190303
23/07/2019 11:00,19.34832,0.93576,19.37093528,3.20832,0.93576,3.342,16.14,0,16.14,18.44,-5.08,19.12694435,3.20832,0.93576,3.342,18.44,-5.08,19.12694435
23/07/2019 11:30,19.0596,0.9303,19.08229049,3.1896,0.9303,3.3225,15.87,0,15.87,18.16,-5.12,18.86796226,3.1896,0.9303,3.3225,18.16,-5.12,18.86796226
23/07/2019 12:00,19.21504,0.93772,19.2379074,3.21504,0.93772,3.349,16,0,16,18.16,-5.23,18.89810837,3.21504,0.93772,3.349,18.16,-5.23,18.89810837
23/07/2019 12:30,19.31104,0.93072,19.3334556,3.19104,0.93072,3.324,16.12,0,16.12,18.35,-5.27,19.09176262,3.19104,0.93072,3.324,18.35,-5.27,19.09176262
23/07/2019 13:00,19.11808,0.89194,19.13887509,3.05808,0.89194,3.1855,16.06,0,16.06,18.35,-5.23,19.08075994,3.05808,0.89194,3.1855,18.35,-5.23,19.08075994
23/07/2019 13:30,19.08136,0.83748,19.09972964,2.87136,0.83748,2.991,16.21,0,16.21,18.54,-5.23,19.26355367,2.87136,0.83748,2.991,18.54,-5.23,19.26355367
23/07/2019 14:00,19.14016,-1.87162,19.23145045,2.84016,0.82838,2.9585,16.3,-2.7,16.5221064,18.35,-4.55,18.90568698,2.84016,0.82838,2.9585,18.35,-4.55,18.90568698
23/07/2019 14:30,19.40952,-1.73764,19.487146,2.81952,0.82236,2.937,16.59,-2.56,16.78635458,18.28,-3.28,18.57193582,2.81952,0.82236,2.937,18.28,-3.28,18.57193582
23/07/2019 15:00,19.18928,0.81354,19.20651749,2.78928,0.81354,2.9055,16.4,0,16.4,18.59,-5.54,19.3979303,2.78928,0.81354,2.9055,18.59,-5.54,19.3979303
23/07/2019 15:30,19.10488,0.80934,19.12201535,2.77488,0.80934,2.8905,16.33,0,16.33,18.65,-5.28,19.38300544,2.77488,0.80934,2.8905,18.65,-5.28,19.38300544
23/07/2019 16:00,19.24232,0.80276,19.25905768,2.75232,0.80276,2.867,16.49,0,16.49,18.84,-5.2,19.5444519,2.75232,0.80276,2.867,18.84,-5.2,19.5444519
23/07/2019 16:30,19.22344,0.77392,19.23901239,2.65344,0.77392,2.764,16.57,0,16.57,18.9,-5.1,19.57600572,2.65344,0.77392,2.764,18.9,-5.1,19.57600572
23/07/2019 17:00,19.356,2.338,19.49669151,2.496,0.728,2.6,16.86,1.61,16.93669684,19.13,-4.86,19.73769237,2.496,0.728,2.6,19.13,-4.86,19.73769237
23/07/2019 17:30,19.31664,2.32652,19.45624003,2.45664,0.71652,2.559,16.86,1.61,16.93669684,19.13,-4.78,19.71814646,2.45664,0.71652,2.559,19.13,-4.78,19.71814646
23/07/2019 18:00,19.06536,2.23698,19.19614627,2.35536,0.68698,2.4535,16.71,1.55,16.78173412,18.68,-4.46,19.20505142,2.35536,0.68698,2.4535,18.68,-4.46,19.20505142
23/07/2019 18:30,18.92024,2.66632,19.1071909,2.25024,0.65632,2.344,16.67,2.01,16.7907415,18.93,-4.52,19.46215045,2.25024,0.65632,2.344,18.93,-4.52,19.46215045
23/07/2019 19:00,18.88952,2.53736,19.05917526,2.21952,0.64736,2.312,16.67,1.89,16.77679946,18.93,-4.57,19.47382346,2.21952,0.64736,2.312,18.93,-4.57,19.47382346
23/07/2019 19:30,18.54224,2.62732,18.72745243,2.08224,0.60732,2.169,16.46,2.02,16.58348576,18.66,-4.42,19.17633959,2.08224,0.60732,2.169,18.66,-4.42,19.17633959
23/07/2019 20:00,18.11552,2.72536,18.31937914,2.07552,0.60536,2.162,16.04,2.12,16.17949319,18.27,-4.42,18.79705562,2.07552,0.60536,2.162,18.27,-4.42,18.79705562
23/07/2019 20:30,17.96672,0.56196,17.9755063,1.92672,0.56196,2.007,16.04,0,16.04,17.42,0,17.42,1.92672,0.56196,2.007,17.42,0,17.42
23/07/2019 21:00,17.46248,3.00864,17.71976643,2.05248,0.59864,2.138,15.41,2.41,15.59731387,17.56,-4,18.00981954,2.05248,0.59864,2.138,17.56,-4,18.00981954
23/07/2019 21:30,16.95472,3.19596,17.25330955,1.97472,0.57596,2.057,14.98,2.62,15.20739294,17.21,-3.71,17.60534578,1.97472,0.57596,2.057,17.21,-3.71,17.60534578
23/07/2019 22:00,16.87544,3.38992,17.21255451,2.12544,0.61992,2.214,14.75,2.77,15.00784462,16.87,-3.64,17.25822992,2.12544,0.61992,2.214,16.87,-3.64,17.25822992
23/07/2019 22:30,16.18952,3.60736,16.58654889,2.21952,0.64736,2.312,13.97,2.96,14.28014356,15.73,-2.95,16.00423069,2.21952,0.64736,2.312,15.73,-2.95,16.00423069
23/07/2019 23:00,14.93856,3.75208,15.40255431,2.09856,0.61208,2.186,12.84,3.14,13.21836601,14.82,-2.88,15.09724478,2.09856,0.61208,2.186,14.82,-2.88,15.09724478
23/07/2019 23:30,13.97968,3.91324,14.51705549,2.23968,0.65324,2.333,11.74,3.26,12.1842193,13.65,-2.74,13.92228789,2.23968,0.65324,2.333,13.65,-2.74,13.92228789
24/07/2019 00:00,13.2804,4.2622,13.94759381,2.2704,0.6622,2.365,11.01,3.6,11.58361343,12.82,-2.41,13.04455825,2.2704,0.6622,2.365,12.82,-2.41,13.04455825
24/07/2019 00:30,12.43448,4.25464,13.14223171,2.24448,0.65464,2.338,10.19,3.6,10.80722444,11.94,-2.34,12.16713606,2.24448,0.65464,2.338,11.94,-2.34,12.16713606
24/07/2019 01:00,12.51512,4.27816,13.22614387,2.32512,0.67816,2.422,10.19,3.6,10.80722444,11.94,-2.34,12.16713606,2.32512,0.67816,2.422,11.94,-2.34,12.16713606
24/07/2019 01:30,11.76952,4.70236,12.67413865,2.33952,0.68236,2.437,9.43,4.02,10.25111213,11.15,-2.01,11.32972197,2.33952,0.68236,2.437,11.15,-2.01,11.32972197
24/07/2019 02:00,11.99224,4.73232,12.89219426,2.44224,0.71232,2.544,9.55,4.02,10.36160702,10.79,-2.01,10.97561843,2.44224,0.71232,2.544,10.79,-2.01,10.97561843
24/07/2019 02:30,11.65584,4.70712,12.570425,2.35584,0.68712,2.454,9.3,4.02,10.13165337,10.87,-2.01,11.05427519,2.35584,0.68712,2.454,10.87,-2.01,11.05427519
24/07/2019 03:00,11.27232,4.61276,12.17960398,2.03232,0.59276,2.117,9.24,4.02,10.07660657,10.87,-2.01,11.05427519,2.03232,0.59276,2.117,10.87,-2.01,11.05427519
24/07/2019 03:30,11.27808,4.61444,12.18557118,2.03808,0.59444,2.123,9.24,4.02,10.07660657,10.87,-2.06,11.06347595,2.03808,0.59444,2.123,10.87,-2.06,11.06347595
24/07/2019 04:00,11.49384,4.37612,12.298731,2.04384,0.59612,2.129,9.45,3.78,10.17796149,11.17,-2.33,11.41042506,2.04384,0.59612,2.129,11.17,-2.33,11.41042506
24/07/2019 04:30,11.64344,4.46892,12.47160539,2.05344,0.59892,2.139,9.59,3.87,10.34142157,11.17,-2.22,11.38847224,2.05344,0.59892,2.139,11.17,-2.22,11.38847224
24/07/2019 05:00,11.52592,4.40256,12.33812654,2.06592,0.60256,2.152,9.46,3.8,10.19468489,11.24,-2.08,11.43083549,2.06592,0.60256,2.152,11.24,-2.08,11.43083549
24/07/2019 05:30,11.82216,4.29188,12.5771102,2.13216,0.62188,2.221,9.69,3.67,10.36170835,11.47,-2.21,11.68096743,2.13216,0.62188,2.221,11.47,-2.21,11.68096743
24/07/2019 06:00,12.25088,4.43984,13.03058863,2.09088,0.60984,2.178,10.16,3.83,10.85792337,11.81,-2.21,12.01499896,2.09088,0.60984,2.178,11.81,-2.21,12.01499896
24/07/2019 06:30,13.7956,3.8508,14.32296198,2.0256,0.5908,2.11,11.77,3.26,12.21312818,13.5,-2.87,13.80169917,2.0256,0.5908,2.11,13.5,-2.87,13.80169917
24/07/2019 07:00,14.99288,3.45584,15.38600926,2.04288,0.59584,2.128,12.95,2.86,13.26205489,14.91,-3.32,15.27515957,2.04288,0.59584,2.128,14.91,-3.32,15.27515957
24/07/2019 07:30,16.35088,2.69484,16.57146461,2.21088,0.64484,2.303,14.14,2.05,14.28783049,16.15,-3.75,16.57965621,2.21088,0.64484,2.303,16.15,-3.75,16.57965621
24/07/2019 08:00,17.44424,2.49832,17.62223346,2.63424,0.76832,2.744,14.81,1.73,14.91070086,16.96,-4.23,17.47954519,2.63424,0.76832,2.744,16.96,-4.23,17.47954519
24/07/2019 08:30,18.8088,-0.8216,18.82673588,2.6688,0.7784,2.78,16.14,-1.6,16.21911218,17.82,-2.98,18.0674514,2.6688,0.7784,2.78,17.82,-2.98,18.0674514
24/07/2019 09:00,19.2004,0.7672,19.21572158,2.6304,0.7672,2.74,16.57,0,16.57,18.79,-5.23,19.50428158,2.6304,0.7672,2.74,18.79,-5.23,19.50428158
24/07/2019 09:30,19.60336,0.78848,19.61921059,2.70336,0.78848,2.816,16.9,0,16.9,19.12,-5.29,19.8383089,2.70336,0.78848,2.816,19.12,-5.29,19.8383089
24/07/2019 10:00,19.8448,0.7539,19.85911509,2.5848,0.7539,2.6925,17.26,0,17.26,19.44,-5.35,20.16274039,2.5848,0.7539,2.6925,19.44,-5.35,20.16274039
24/07/2019 10:30,19.64448,-1.68536,19.71664355,2.48448,0.72464,2.588,17.16,-2.41,17.32840731,19.35,-5.02,19.99057028,2.48448,0.72464,2.588,19.35,-5.02,19.99057028
24/07/2019 11:00,20.066,-2.0145,20.16686803,2.556,0.7455,2.6625,17.51,-2.76,17.72618684,19.08,-2.47,19.23921256,2.556,0.7455,2.6625,19.08,-2.47,19.23921256
24/07/2019 11:30,19.35312,-2.19784,19.47751921,2.13312,0.62216,2.222,17.22,-2.82,17.44937821,19.08,-3.86,19.46653539,2.13312,0.62216,2.222,19.08,-3.86,19.46653539
24/07/2019 12:00,19.22784,0.62062,19.23785332,2.12784,0.62062,2.2165,17.1,0,17.1,19.39,-5.39,20.12521304,2.12784,0.62062,2.2165,19.39,-5.39,20.12521304
24/07/2019 12:30,18.88664,0.66402,18.89830926,2.27664,0.66402,2.3715,16.61,0,16.61,18.9,-5.23,19.61027537,2.27664,0.66402,2.3715,18.9,-5.23,19.61027537
24/07/2019 13:00,18.8756,0.7483,18.89042689,2.5656,0.7483,2.6725,16.31,0,16.31,18.6,-5.08,19.28124477,2.5656,0.7483,2.6725,18.6,-5.08,19.28124477
24/07/2019 13:30,19.02872,0.91546,19.05072838,3.13872,0.91546,3.2695,15.89,0,15.89,18.1,-5.17,18.82389173,3.13872,0.91546,3.2695,18.1,-5.17,18.82389173
24/07/2019 14:00,18.92184,0.90762,18.9435953,3.11184,0.90762,3.2415,15.81,0,15.81,18.04,-5.22,18.7800426,3.11184,0.90762,3.2415,18.04,-5.22,18.7800426
24/07/2019 14:30,18.788,0.924,18.81070759,3.168,0.924,3.3,15.62,0,15.62,17.88,-5.22,18.62640062,3.168,0.924,3.3,17.88,-5.22,18.62640062
24/07/2019 15:00,18.48488,0.86184,18.50496033,2.95488,0.86184,3.078,15.53,0,15.53,17.77,-5,18.46003521,2.95488,0.86184,3.078,17.77,-5,18.46003521
24/07/2019 15:30,18.48592,0.83006,18.50454641,2.84592,0.83006,2.9645,15.64,0,15.64,17.86,-5.23,18.61001075,2.84592,0.83006,2.9645,17.86,-5.23,18.61001075
24/07/2019 16:00,18.54152,0.73836,18.55621565,2.53152,0.73836,2.637,16.01,0,16.01,18.19,-5.23,18.92693847,2.53152,0.73836,2.637,18.19,-5.23,18.92693847
24/07/2019 16:30,18.65024,0.70882,18.66370483,2.43024,0.70882,2.5315,16.22,0,16.22,18.46,-5.14,19.16223369,2.43024,0.70882,2.5315,18.46,-5.14,19.16223369
24/07/2019 17:00,18.85888,0.65884,18.87038487,2.25888,0.65884,2.353,16.6,0,16.6,18.88,-4.91,19.50801117,2.25888,0.65884,2.353,18.88,-4.91,19.50801117
24/07/2019 17:30,18.96864,1.17002,19.00469022,2.22864,0.65002,2.3215,16.74,0.52,16.74807452,18.78,-4.16,19.2352281,2.22864,0.65002,2.3215,18.78,-4.16,19.2352281
24/07/2019 18:00,18.68968,2.21074,18.81997635,2.05968,0.60074,2.1455,16.63,1.61,16.70775269,18.9,-4.47,19.42140314,2.05968,0.60074,2.1455,18.9,-4.47,19.42140314
24/07/2019 18:30,18.82224,2.18232,18.94833078,1.96224,0.57232,2.044,16.86,1.61,16.93669684,19.08,-4.42,19.58526998,1.96224,0.57232,2.044,19.08,-4.42,19.58526998
24/07/2019 19:00,18.48448,2.38964,18.63830411,2.12448,0.61964,2.213,16.36,1.77,16.45547022,18.56,-4.24,19.03815117,2.12448,0.61964,2.213,18.56,-4.24,19.03815117
24/07/2019 19:30,18.21872,2.44796,18.38244452,2.11872,0.61796,2.207,16.1,1.83,16.20366934,18.3,-4.03,18.73848713,2.11872,0.61796,2.207,18.3,-4.03,18.73848713
24/07/2019 20:00,17.78032,2.61676,17.97184499,2.08032,0.60676,2.167,15.7,2.01,15.82814266,17.84,-3.98,18.27856668,2.08032,0.60676,2.167,17.84,-3.98,18.27856668
24/07/2019 20:30,17.38248,2.60864,17.57713326,2.05248,0.59864,2.138,15.33,2.01,15.46120953,17.5,-3.98,17.94687717,2.05248,0.59864,2.138,17.5,-3.98,17.94687717
24/07/2019 21:00,16.8196,2.9628,17.07855755,1.9296,0.5628,2.01,14.89,2.4,15.08217822,16.94,-3.6,17.31830246,1.9296,0.5628,2.01,16.94,-3.6,17.31830246
24/07/2019 21:30,16.4132,2.9376,16.67401056,1.8432,0.5376,1.92,14.57,2.4,14.76634349,16.73,-3.34,17.06014361,1.8432,0.5376,1.92,16.73,-3.34,17.06014361
24/07/2019 22:00,16.34256,3.21908,16.65658258,1.88256,0.54908,1.961,14.46,2.67,14.70443811,16.61,-3.22,16.91923462,1.88256,0.54908,1.961,16.61,-3.22,16.91923462
24/07/2019 22:30,15.70936,3.85648,16.17579765,2.07936,0.60648,2.166,13.63,3.25,14.01211619,15.35,-3,15.6404124,2.07936,0.60648,2.166,15.35,-3,15.6404124
24/07/2019 23:00,14.73568,4.09124,15.29308699,2.09568,0.61124,2.183,12.64,3.48,13.11030129,14.52,-2.88,14.80286459,2.09568,0.61124,2.183,14.52,-2.88,14.80286459
24/07/2019 23:30,13.828,4.229,14.46022216,2.088,0.609,2.175,11.74,3.62,12.28543854,13.25,-2.46,13.47642757,2.088,0.609,2.175,13.25,-2.46,13.47642757
25/07/2019 00:00,13.15496,0.60228,13.16874002,2.06496,0.60228,2.151,11.09,0,11.09,12.24,0,12.24,2.06496,0.60228,2.151,12.24,0,12.24
25/07/2019 00:30,12.42456,0.60508,12.43928507,2.07456,0.60508,2.161,10.35,0,10.35,11.45,0,11.45,2.07456,0.60508,2.161,11.45,0,11.45
25/07/2019 01:00,11.62904,4.69472,12.54093167,2.03904,0.59472,2.124,9.59,4.1,10.42967401,10.97,-2.01,11.15262301,2.03904,0.59472,2.124,10.97,-2.01,11.15262301
25/07/2019 01:30,11.03848,4.79164,12.03361353,2.02848,0.59164,2.113,9.01,4.2,9.940829945,10.75,-2.01,10.93629736,2.02848,0.59164,2.113,10.75,-2.01,10.93629736
25/07/2019 02:00,11.20248,4.64864,12.12870199,2.05248,0.59864,2.138,9.15,4.05,10.00624805,10.85,-2.01,11.03460919,2.05248,0.59864,2.138,10.85,-2.01,11.03460919
25/07/2019 02:30,11.10512,4.65816,12.04251406,2.08512,0.60816,2.172,9.02,4.05,9.887512326,10.85,-2.01,11.03460919,2.08512,0.60816,2.172,10.85,-2.01,11.03460919
25/07/2019 03:00,10.958,4.929,12.0155235,2.088,0.609,2.175,8.87,4.32,9.866068112,10.29,-0.52,10.30313059,2.088,0.609,2.175,10.29,-0.52,10.30313059
25/07/2019 03:30,11.12168,0.60424,11.13808206,2.07168,0.60424,2.158,9.05,0,9.05,10.05,1.61,10.17814325,2.07168,0.60424,2.158,10.05,1.61,10.17814325
25/07/2019 04:00,10.96728,0.60004,10.98368238,2.05728,0.60004,2.143,8.91,0,8.91,10.05,1.61,10.17814325,2.05728,0.60004,2.143,10.05,1.61,10.17814325
25/07/2019 04:30,10.92512,4.87816,11.96472699,2.08512,0.60816,2.172,8.84,4.27,9.817255217,10.43,-1.56,10.54601821,2.08512,0.60816,2.172,10.43,-1.56,10.54601821
25/07/2019 05:00,11.0936,5.0248,12.1785293,2.0736,0.6048,2.16,9.02,4.42,10.04473992,10.76,-1.71,10.89503098,2.0736,0.6048,2.16,10.76,-1.71,10.89503098
25/07/2019 05:30,11.31968,4.76824,12.28296658,2.11968,0.61824,2.208,9.2,4.15,10.09269538,10.85,-1.97,11.02739316,2.11968,0.61824,2.208,10.85,-1.97,11.02739316
25/07/2019 06:00,11.96032,4.82676,12.89755274,2.32032,0.67676,2.417,9.64,4.15,10.49533706,11.06,-1.97,11.23407762,2.32032,0.67676,2.417,11.06,-1.97,11.23407762
25/07/2019 06:30,13.49904,4.25472,14.15368232,2.27904,0.66472,2.374,11.22,3.59,11.7803438,12.97,-2.63,13.23396388,2.27904,0.66472,2.374,12.97,-2.63,13.23396388
25/07/2019 07:00,14.73768,3.77724,15.21403148,2.28768,0.66724,2.383,12.45,3.11,12.83256015,14.43,-3,14.73855149,2.28768,0.66724,2.383,14.43,-3,14.73855149
25/07/2019 07:30,16.17544,3.54492,16.55932719,2.48544,0.72492,2.589,13.69,2.82,13.97742823,15.41,-3.43,15.787115,2.48544,0.72492,2.589,15.41,-3.43,15.787115
25/07/2019 08:00,17.25744,2.62592,17.45607892,2.55744,0.74592,2.664,14.7,1.88,14.81973009,16.76,-4.04,17.2400464,2.55744,0.74592,2.664,16.76,-4.04,17.2400464
25/07/2019 08:30,17.06076,2.57068,17.2533454,2.35776,0.68768,2.456,14.703,1.883,14.82308666,16.763,-4.043,17.24366603,2.35776,0.68768,2.456,16.763,-4.043,17.24366603
25/07/2019 09:00,16.5606,2.4248,16.737178,1.8576,0.5418,1.935,14.703,1.883,14.82308666,16.763,-4.043,17.24366603,1.8576,0.5418,1.935,16.763,-4.043,17.24366603
25/07/2019 09:30,19.2532,0.5901,19.262241,2.0232,0.5901,2.1075,17.23,0,17.23,19.48,-5.6,20.26895163,2.0232,0.5901,2.1075,19.48,-5.6,20.26895163
25/07/2019 10:00,19.43176,0.64218,19.44236847,2.20176,0.64218,2.2935,17.23,0,17.23,19.43,-5.6,20.22090255,2.20176,0.64218,2.2935,19.43,-5.6,20.22090255
25/07/2019 10:30,19.19728,0.65254,19.20836713,2.23728,0.65254,2.3305,16.96,0,16.96,19.29,-5.6,20.08641581,2.23728,0.65254,2.3305,19.29,-5.6,20.08641581
25/07/2019 11:00,19.59408,-2.08506,19.7047062,2.31408,0.67494,2.4105,17.28,-2.76,17.49902854,19.11,-3.8,19.48414997,2.31408,0.67494,2.4105,19.11,-3.8,19.48414997
25/07/2019 11:30,19.838,-2.161,19.95535429,2.328,0.679,2.425,17.51,-2.84,17.73881901,19.24,-3.53,19.56114772,2.328,0.679,2.425,19.24,-3.53,19.56114772
25/07/2019 12:00,19.81304,0.88172,19.83264945,3.02304,0.88172,3.149,16.79,0,16.79,19.11,-6,20.02978033,3.02304,0.88172,3.149,19.11,-6,20.02978033
25/07/2019 12:30,19.48976,0.65618,19.50080298,2.24976,0.65618,2.3435,17.24,0,17.24,19.6,-6,20.49780476,2.24976,0.65618,2.3435,19.6,-6,20.49780476
25/07/2019 13:00,19.59776,-1.92482,19.69205751,2.17776,0.63518,2.2685,17.42,-2.56,17.60710084,19.32,-4.15,19.76069078,2.17776,0.63518,2.2685,19.32,-4.15,19.76069078
25/07/2019 13:30,20.016,-2.022,20.11787116,2.256,0.658,2.35,17.76,-2.68,17.96106901,19.32,-2.6,19.49416323,2.256,0.658,2.35,19.32,-2.6,19.49416323
25/07/2019 14:00,20.32536,-2.14802,20.43854812,2.23536,0.65198,2.3285,18.09,-2.8,18.30541177,19.62,-2.78,19.81597335,2.23536,0.65198,2.3285,19.62,-2.78,19.81597335
25/07/2019 14:30,20.62888,-2.04116,20.72961708,2.49888,0.72884,2.603,18.13,-2.77,18.34038713,19.7,-2.73,19.88826036,2.49888,0.72884,2.603,19.7,-2.73,19.88826036
25/07/2019 15:00,19.88104,-1.81678,19.96387841,2.65104,0.77322,2.7615,17.23,-2.59,17.42357598,19.32,-4.66,19.87405344,2.65104,0.77322,2.7615,19.32,-4.66,19.87405344
25/07/2019 15:30,19.79248,0.80864,19.80899198,2.77248,0.80864,2.888,17.02,0,17.02,19.37,-5.66,20.18000248,2.77248,0.80864,2.888,19.37,-5.66,20.18000248
25/07/2019 16:00,19.59888,-1.69866,19.67235479,2.43888,0.71134,2.5405,17.16,-2.41,17.32840731,19.5,-5.74,20.32726248,2.43888,0.71134,2.5405,19.5,-5.74,20.32726248
25/07/2019 16:30,19.666,-1.6995,19.73929726,2.436,0.7105,2.5375,17.23,-2.41,17.39772974,19.42,-5.14,20.08870329,2.436,0.7105,2.5375,19.42,-5.14,20.08870329
25/07/2019 17:00,19.70232,0.69776,19.71467175,2.39232,0.69776,2.492,17.31,0,17.31,19.62,-5.53,20.38443769,2.39232,0.69776,2.492,19.62,-5.53,20.38443769
25/07/2019 17:30,19.62368,2.42774,19.77328345,2.80368,0.81774,2.9205,16.82,1.61,16.89687841,19.14,-5.15,19.82074923,2.80368,0.81774,2.9205,19.14,-5.15,19.82074923
25/07/2019 18:00,19.64272,2.39246,19.78788301,2.68272,0.78246,2.7945,16.96,1.61,17.03624665,19.33,-4.87,19.93403622,2.68272,0.78246,2.7945,19.33,-4.87,19.93403622
25/07/2019 18:30,19.48408,2.43244,19.63532882,2.37408,0.69244,2.473,17.11,1.74,17.198247,19.44,-4.83,20.03103842,2.37408,0.69244,2.473,19.44,-4.83,20.03103842
25/07/2019 19:00,19.27864,2.44252,19.43275236,2.16864,0.63252,2.259,17.11,1.81,17.20547006,19.34,-4.83,19.93400361,2.16864,0.63252,2.259,19.34,-4.83,19.93400361
25/07/2019 19:30,18.88576,2.49668,19.05007459,2.04576,0.59668,2.131,16.84,1.9,16.94684631,18.74,-4.22,19.2092686,2.04576,0.59668,2.131,18.74,-4.22,19.2092686
25/07/2019 20:00,18.27432,2.34876,18.42464233,1.98432,0.57876,2.067,16.29,1.77,16.38587807,18.49,-4.42,19.01095737,1.98432,0.57876,2.067,18.49,-4.42,19.01095737
25/07/2019 20:30,17.83024,2.55632,18.01255758,2.01024,0.58632,2.094,15.82,1.97,15.94218617,18.01,-4.27,18.50926795,2.01024,0.58632,2.094,18.01,-4.27,18.50926795
25/07/2019 21:00,17.66928,2.96604,17.91649656,2.00928,0.58604,2.093,15.66,2.38,15.83982323,17.72,-4.04,18.1747077,2.00928,0.58604,2.093,17.72,-4.04,18.1747077
25/07/2019 21:30,17.17272,3.02996,17.43797493,2.02272,0.58996,2.107,15.15,2.44,15.34523053,17.3,-3.94,17.74298735,2.02272,0.58996,2.107,17.3,-3.94,17.74298735
25/07/2019 22:00,17.05232,3.16276,17.3431447,2.03232,0.59276,2.117,15.02,2.57,15.23828402,17.24,-3.62,17.61595867,2.03232,0.59276,2.117,17.24,-3.62,17.61595867
25/07/2019 22:30,16.75784,3.42312,17.10388704,2.06784,0.60312,2.154,14.69,2.82,14.95822516,16.17,-3.62,16.57025347,2.06784,0.60312,2.154,16.17,-3.62,16.57025347
25/07/2019 23:00,15.9024,3.6632,16.31886516,2.1024,0.6132,2.19,13.8,3.05,14.13302869,15.12,-3.09,15.43251438,2.1024,0.6132,2.19,15.12,-3.09,15.43251438
25/07/2019 23:30,14.29272,3.80996,14.7918099,2.02272,0.58996,2.107,12.27,3.22,12.68547595,14.21,-2.82,14.48711496,2.02272,0.58996,2.107,14.21,-2.82,14.48711496
26/07/2019 00:00,13.98368,4.20024,14.60086718,2.26368,0.66024,2.358,11.72,3.54,12.24295716,13.08,-2.82,13.38053811,2.26368,0.66024,2.358,13.08,-2.82,13.38053811
26/07/2019 00:30,12.87272,4.24996,13.55614548,2.26272,0.65996,2.357,10.61,3.59,11.20090175,12.5,-2.54,12.75545374,2.26272,0.65996,2.357,12.5,-2.54,12.75545374
26/07/2019 01:00,12.35712,4.29916,13.08362302,2.15712,0.62916,2.247,10.2,3.67,10.84015221,12.02,-2.41,12.25922102,2.15712,0.62916,2.247,12.02,-2.41,12.25922102
26/07/2019 01:30,12.34848,4.64664,13.19379481,2.14848,0.62664,2.238,10.2,4.02,10.9635943,11.44,-2.41,11.6910949,2.14848,0.62664,2.238,11.44,-2.41,11.6910949
26/07/2019 02:00,12.25992,0.64456,12.27685204,2.20992,0.64456,2.302,10.05,0,10.05,11.19,0,11.19,2.20992,0.64456,2.302,11.19,0,11.19
26/07/2019 02:30,12.25064,4.70852,13.12434155,2.36064,0.68852,2.459,9.89,4.02,10.67579037,10.9,-2.01,11.08377643,2.36064,0.68852,2.459,10.9,-2.01,11.08377643
26/07/2019 03:00,11.66712,4.71916,12.58539472,2.39712,0.69916,2.497,9.27,4.02,10.10412292,11.06,-2.01,11.24116097,2.39712,0.69916,2.497,11.06,-2.01,11.24116097
26/07/2019 03:30,11.70648,4.73064,12.62618821,2.43648,0.71064,2.538,9.27,4.02,10.10412292,11.15,-2.01,11.32972197,2.43648,0.71064,2.538,11.15,-2.01,11.32972197
26/07/2019 04:00,11.64888,4.71384,12.56649087,2.37888,0.69384,2.478,9.27,4.02,10.10412292,10.89,-2.01,11.07394239,2.37888,0.69384,2.478,10.89,-2.01,11.07394239
26/07/2019 04:30,11.54616,4.68388,12.46003782,2.27616,0.66388,2.371,9.27,4.02,10.10412292,11.05,-2.01,11.23132227,2.27616,0.66388,2.371,11.05,-2.01,11.23132227
26/07/2019 05:00,11.70264,4.72952,12.6222083,2.43264,0.70952,2.534,9.27,4.02,10.10412292,11,-2.01,11.18213307,2.43264,0.70952,2.534,11,-2.01,11.18213307
26/07/2019 05:30,12.34,4.66,13.19057239,2.64,0.77,2.75,9.7,3.89,10.45093776,10.94,-2.01,11.12311557,2.64,0.77,2.75,10.94,-2.01,11.12311557
26/07/2019 06:00,12.72064,4.47352,13.48432658,2.48064,0.72352,2.584,10.24,3.75,10.90504929,11.6,-2.44,11.85384326,2.48064,0.72352,2.584,11.6,-2.44,11.85384326
26/07/2019 06:30,13.80648,4.13064,14.41114419,2.19648,0.64064,2.288,11.61,3.49,12.12320915,13.27,-2.91,13.58532296,2.19648,0.64064,2.288,13.27,-2.91,13.58532296
26/07/2019 07:00,14.45336,3.11848,14.78595728,1.02336,0.29848,1.066,13.43,2.82,13.72287506,15.4,-3.47,15.78609831,1.02336,0.29848,1.066,15.4,-3.47,15.78609831
26/07/2019 07:30,15.93352,2.71436,16.16306932,1.04352,0.30436,1.087,14.89,2.41,15.08377274,16.63,-3.9,17.08118556,1.04352,0.30436,1.087,16.63,-3.9,17.08118556
26/07/2019 08:00,16.93968,1.93324,17.04963857,1.03968,0.30324,1.083,15.9,1.63,15.98333194,17.99,-4.27,18.489808,1.03968,0.30324,1.083,17.99,-4.27,18.489808
26/07/2019 08:30,18.5472,-0.5054,18.55408464,1.3872,0.4046,1.445,17.16,-0.91,17.18411185,18.86,-2.73,19.05656055,1.3872,0.4046,1.445,18.86,-2.73,19.05656055
26/07/2019 09:00,18.79248,-1.87136,18.88542541,1.09248,0.31864,1.138,17.7,-2.19,17.83496846,19.95,-5.28,20.63688203,1.09248,0.31864,1.138,19.95,-5.28,20.63688203
26/07/2019 09:30,18.95304,0.32172,18.95577034,1.10304,0.32172,1.149,17.85,0,17.85,20.1,-5.32,20.79212351,1.10304,0.32172,1.149,20.1,-5.32,20.79212351
26/07/2019 10:00,19.13008,0.30044,19.13243908,1.03008,0.30044,1.073,18.1,0,18.1,20.45,-5.32,21.13066255,1.03008,0.30044,1.073,20.45,-5.32,21.13066255
26/07/2019 10:30,18.73544,-2.30758,18.87701347,1.10544,0.32242,1.1515,17.63,-2.63,17.82508906,19.52,-4.11,19.94799489,1.10544,0.32242,1.1515,19.52,-4.11,19.94799489
26/07/2019 11:00,18.664,0.3745,18.66775686,1.284,0.3745,1.3375,17.38,0,17.38,19.66,-5.38,20.38283592,1.284,0.3745,1.3375,19.66,-5.38,20.38283592
26/07/2019 11:30,19.06392,0.45906,19.06944629,1.57392,0.45906,1.6395,17.49,0,17.49,19.79,-5.43,20.52142783,1.57392,0.45906,1.6395,19.79,-5.43,20.52142783
26/07/2019 12:00,19.282,0.4935,19.28831424,1.692,0.4935,1.7625,17.59,0,17.59,19.84,-5.35,20.54867636,1.692,0.4935,1.7625,19.84,-5.35,20.54867636
26/07/2019 12:30,19.38616,0.52388,19.39323722,1.79616,0.52388,1.871,17.59,0,17.59,19.93,-5.52,20.68031189,1.79616,0.52388,1.871,19.93,-5.52,20.68031189
