Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/07/2019 13:00,19.47352,-1.00314,19.49934027,2.42352,0.70686,2.5245,17.05,-1.71,17.13553617,18.61,-2.1,18.72810989,2.42352,0.70686,2.5245,18.61,-2.1,18.72810989
26/07/2019 13:30,19.05768,2.41724,19.21036741,2.76768,0.80724,2.883,16.29,1.61,16.36936773,18.61,-4.96,19.25963915,2.76768,0.80724,2.883,18.61,-4.96,19.25963915
26/07/2019 14:00,18.67464,1.75052,18.75650552,2.98464,0.87052,3.109,15.69,0.88,15.71465876,17.75,-4.18,18.23553948,2.98464,0.87052,3.109,17.75,-4.18,18.23553948
26/07/2019 14:30,18.44656,-0.65142,18.45805851,3.28656,0.95858,3.4235,15.16,-1.61,15.24525172,16.54,-1.61,16.61817379,3.28656,0.95858,3.4235,16.54,-1.61,16.61817379
26/07/2019 15:00,18.79288,-0.96166,18.81746871,2.22288,0.64834,2.3155,16.57,-1.61,16.64803292,18,-1.61,18.07185934,2.22288,0.64834,2.3155,18,-1.61,18.07185934
26/07/2019 15:30,18.86408,-0.81256,18.88157218,2.73408,0.79744,2.848,16.13,-1.61,16.21015114,17.5,-1.61,17.57390395,2.73408,0.79744,2.848,17.5,-1.61,17.57390395
26/07/2019 16:00,18.16408,2.75494,18.37181256,2.55408,0.74494,2.6605,15.61,2.01,15.73887544,17.61,-4.44,18.16110404,2.55408,0.74494,2.6605,17.61,-4.44,18.16110404
26/07/2019 16:30,17.93336,2.94848,18.17412818,2.46336,0.71848,2.566,15.47,2.23,15.62990083,17.73,-4.25,18.23226261,2.46336,0.71848,2.566,17.73,-4.25,18.23226261
26/07/2019 17:00,18.11624,3.16432,18.39051584,2.58624,0.75432,2.694,15.53,2.41,15.71588368,17.34,-4.02,17.79988764,2.58624,0.75432,2.694,17.34,-4.02,17.79988764
26/07/2019 17:30,17.89224,3.32482,18.19853511,2.86224,0.83482,2.9815,15.03,2.49,15.23486134,16.92,-3.93,17.3704145,2.86224,0.83482,2.9815,16.92,-3.93,17.3704145
26/07/2019 18:00,16.85712,2.81166,17.08999493,1.37712,0.40166,1.4345,15.48,2.41,15.66647695,17.62,-4.02,18.07276404,1.37712,0.40166,1.4345,17.62,-4.02,18.07276404
26/07/2019 18:30,17.16584,2.69462,17.37604788,0.97584,0.28462,1.0165,16.19,2.41,16.36839027,17.62,-4.02,18.07276404,0.97584,0.28462,1.0165,17.62,-4.02,18.07276404
26/07/2019 19:00,17.30176,0.27468,17.30394025,0.94176,0.27468,0.981,16.36,0,16.36,17.69,0,17.69,0.94176,0.27468,0.981,17.69,0,17.69
26/07/2019 19:30,16.60312,2.94216,16.86178814,0.93312,0.27216,0.972,15.67,2.67,15.89584222,17.48,-3.6,17.84685967,0.93312,0.27216,0.972,17.48,-3.6,17.84685967
26/07/2019 20:00,16.30392,2.93656,16.56626669,0.91392,0.26656,0.952,15.39,2.67,15.61989116,17.17,-3.6,17.54334347,0.91392,0.26656,0.952,17.17,-3.6,17.54334347
26/07/2019 20:30,15.89432,3.08376,16.19070672,0.90432,0.26376,0.942,14.99,2.82,15.25295053,16.7,-3.25,17.01330362,0.90432,0.26376,0.942,16.7,-3.25,17.01330362
26/07/2019 21:00,15.59656,3.21608,15.92469323,1.18656,0.34608,1.236,14.41,2.87,14.69302556,16.55,-3.19,16.85463141,1.18656,0.34608,1.236,16.55,-3.19,16.85463141
26/07/2019 21:30,16.39568,3.46624,16.75807693,2.21568,0.64624,2.308,14.18,2.82,14.45769,15.59,-3.19,15.91301983,2.21568,0.64624,2.308,15.59,-3.19,15.91301983
26/07/2019 22:00,16.09256,4.37908,16.67773453,2.60256,0.75908,2.711,13.49,3.62,13.9672653,14.88,-2.82,15.14486051,2.60256,0.75908,2.711,14.88,-2.82,15.14486051
26/07/2019 22:30,14.82784,4.29312,15.43682993,2.30784,0.67312,2.404,12.52,3.62,13.03283546,14.35,-2.72,14.60550923,2.30784,0.67312,2.404,14.35,-2.72,14.60550923
26/07/2019 23:00,14.31736,4.27548,14.94210583,2.24736,0.65548,2.341,12.07,3.62,12.60116264,13.32,-2.22,13.50373282,2.24736,0.65548,2.341,13.32,-2.22,13.50373282
26/07/2019 23:30,13.12248,4.59364,13.90327335,2.17248,0.63364,2.263,10.95,3.96,11.64405857,12.78,-2.3,12.98531478,2.17248,0.63364,2.263,12.78,-2.3,12.98531478
27/07/2019 00:00,12.39904,4.61472,13.2299597,2.03904,0.59472,2.124,10.36,4.02,11.11260546,12.06,-2.05,12.23299227,2.03904,0.59472,2.124,12.06,-2.05,12.23299227
27/07/2019 00:30,11.6096,4.6178,12.49427425,2.0496,0.5978,2.135,9.56,4.02,10.37082446,11.41,-1.99,11.5822364,2.0496,0.5978,2.135,11.41,-1.99,11.5822364
27/07/2019 01:00,11.152,5.061,12.24666587,2.232,0.651,2.325,8.92,4.41,9.950602997,10.67,-1.63,10.79378525,2.232,0.651,2.325,10.67,-1.63,10.79378525
27/07/2019 01:30,11.12232,5.10776,12.23908552,2.39232,0.69776,2.492,8.73,4.41,9.780644151,10.38,-1.82,10.53834902,2.39232,0.69776,2.492,10.38,-1.82,10.53834902
27/07/2019 02:00,10.97384,5.09612,12.09940508,2.52384,0.73612,2.629,8.45,4.36,9.508527751,10.13,-1.82,10.29219607,2.52384,0.73612,2.629,10.13,-1.82,10.29219607
27/07/2019 02:30,10.85384,5.06112,11.97584145,2.40384,0.70112,2.504,8.45,4.36,9.508527751,10.05,-1.88,10.22432883,2.40384,0.70112,2.504,10.05,-1.88,10.22432883
27/07/2019 03:00,10.53552,5.09536,11.70298574,2.31552,0.67536,2.412,8.22,4.42,9.332995232,9.84,-1.66,9.97903803,2.31552,0.67536,2.412,9.84,-1.66,9.97903803
27/07/2019 03:30,10.34552,4.95536,11.47106694,2.07552,0.60536,2.162,8.27,4.35,9.344270972,9.93,-1.61,10.05967196,2.07552,0.60536,2.162,9.93,-1.61,10.05967196
27/07/2019 04:00,10.30712,4.94416,11.43159835,2.03712,0.59416,2.122,8.27,4.35,9.344270972,9.9,-1.61,10.03005982,2.03712,0.59416,2.122,9.9,-1.61,10.03005982
27/07/2019 04:30,10.44864,5.01752,11.59092683,2.04864,0.59752,2.134,8.4,4.42,9.491912347,10.03,-1.61,10.15839554,2.04864,0.59752,2.134,10.03,-1.61,10.15839554
27/07/2019 05:00,10.37976,5.02368,11.53155577,2.06976,0.60368,2.156,8.31,4.42,9.412358897,9.95,-1.61,10.07941467,2.06976,0.60368,2.156,9.95,-1.61,10.07941467
27/07/2019 05:30,10.44976,5.02368,11.59460412,2.06976,0.60368,2.156,8.38,4.42,9.474217646,10,-1.61,10.12877584,2.06976,0.60368,2.156,10,-1.61,10.12877584
27/07/2019 06:00,10.40728,5.02004,11.55475134,2.05728,0.60004,2.143,8.35,4.42,9.44769284,9.96,-1.61,10.0892864,2.05728,0.60004,2.143,9.96,-1.61,10.0892864
27/07/2019 06:30,10.90304,4.97172,11.98308312,2.06304,0.60172,2.149,8.84,4.37,9.861161189,10.57,-1.61,10.69191283,2.06304,0.60172,2.149,10.57,-1.61,10.69191283
27/07/2019 07:00,11.50656,4.78858,12.4632027,2.08656,0.60858,2.1735,9.42,4.18,10.30576538,11.16,-1.67,11.28425895,2.08656,0.60858,2.1735,11.16,-1.67,11.28425895
27/07/2019 07:30,12.36328,4.63054,13.20199201,2.09328,0.61054,2.1805,10.27,4.02,11.0287488,11.79,-1.81,11.92812642,2.09328,0.61054,2.1805,11.79,-1.81,11.92812642
27/07/2019 08:00,13.19016,4.51338,13.94097987,2.24016,0.65338,2.3335,10.95,3.86,11.61043066,12.74,-2.41,12.96594385,2.24016,0.65338,2.3335,12.74,-2.41,12.96594385
27/07/2019 08:30,14.62496,3.99978,15.16204785,2.36496,0.68978,2.4635,12.26,3.31,12.69896452,13.74,-2.46,13.95848129,2.36496,0.68978,2.4635,13.74,-2.46,13.95848129
27/07/2019 09:00,15.22992,3.84706,15.7082887,2.38992,0.69706,2.4895,12.84,3.15,13.22074506,14.79,-2.49,14.99813988,2.38992,0.69706,2.4895,14.79,-2.49,14.99813988
27/07/2019 09:30,15.6916,3.5963,16.09843732,2.4216,0.7063,2.5225,13.27,2.89,13.58105298,15.24,-2.61,15.46187893,2.4216,0.7063,2.5225,15.24,-2.61,15.46187893
27/07/2019 10:00,15.95504,3.55022,16.34525507,2.43504,0.71022,2.5365,13.52,2.84,13.81506424,15.5,-2.77,15.74556763,2.43504,0.71022,2.5365,15.5,-2.77,15.74556763
27/07/2019 10:30,16.0744,3.5442,16.46048872,2.4144,0.7042,2.515,13.66,2.84,13.95210378,15.68,-2.77,15.92279184,2.4144,0.7042,2.515,15.68,-2.77,15.92279184
27/07/2019 11:00,16.2252,3.4811,16.59443197,2.3352,0.6811,2.4325,13.89,2.8,14.16940719,15.98,-2.85,16.23215636,2.3352,0.6811,2.4325,15.98,-2.85,16.23215636
27/07/2019 11:30,16.23144,3.59042,16.62380102,2.40144,0.70042,2.5015,13.83,2.89,14.1287296,15.9,-2.89,16.16051051,2.40144,0.70042,2.5015,15.9,-2.89,16.16051051
27/07/2019 12:00,16.03528,3.81404,16.48263043,2.34528,0.68404,2.443,13.69,3.13,14.04325461,15.73,-2.82,15.98077908,2.34528,0.68404,2.443,15.73,-2.82,15.98077908
27/07/2019 12:30,16.0792,3.8731,16.53909236,2.2392,0.6531,2.3325,13.84,3.22,14.20964461,15.95,-2.82,16.19737324,2.2392,0.6531,2.3325,15.95,-2.82,16.19737324
27/07/2019 13:00,15.98512,3.88066,16.44942502,2.26512,0.66066,2.3595,13.72,3.22,14.09279248,15.25,-2.82,15.50854281,2.26512,0.66066,2.3595,15.25,-2.82,15.50854281
27/07/2019 13:30,15.382,4.2585,15.96059981,2.292,0.6685,2.3875,13.09,3.59,13.57336362,14.88,-2.57,15.10030794,2.292,0.6685,2.3875,14.88,-2.57,15.10030794
27/07/2019 14:00,14.8924,4.2732,15.49334748,2.3424,0.6832,2.44,12.55,3.59,13.05337504,14.52,-2.39,14.71538311,2.3424,0.6832,2.44,14.52,-2.39,14.71538311
27/07/2019 14:30,14.76208,4.30894,15.37810033,2.36208,0.68894,2.4605,12.4,3.62,12.9176004,14.28,-2.39,14.47862217,2.36208,0.68894,2.4605,14.28,-2.39,14.47862217
27/07/2019 15:00,14.47592,4.29256,15.09895133,2.30592,0.67256,2.402,12.17,3.62,12.69697996,14.11,-2.39,14.3109818,2.30592,0.67256,2.402,14.11,-2.39,14.3109818
27/07/2019 15:30,14.43144,4.33792,15.0693069,2.46144,0.71792,2.564,11.97,3.62,12.50541083,13.79,-2.39,13.99557787,2.46144,0.71792,2.564,13.79,-2.39,13.99557787
27/07/2019 16:00,14.39536,4.62198,15.11916296,2.47536,0.72198,2.5785,11.92,3.9,12.54178616,13.69,-2.39,13.89705724,2.47536,0.72198,2.5785,13.69,-2.39,13.89705724
27/07/2019 16:30,14.68216,4.57938,15.37974458,2.67216,0.77938,2.7835,12.01,3.8,12.59682897,13.85,-2.39,14.05470028,2.67216,0.77938,2.7835,13.85,-2.39,14.05470028
27/07/2019 17:00,14.95176,4.36718,15.57650116,2.56176,0.74718,2.6685,12.39,3.62,12.90800139,14.24,-2.39,14.43917241,2.56176,0.74718,2.6685,14.24,-2.39,14.43917241
27/07/2019 17:30,15.06256,4.34408,15.67647106,2.48256,0.72408,2.586,12.58,3.62,13.09048509,14.5,-2.39,14.69564902,2.48256,0.72408,2.586,14.5,-2.39,14.69564902
27/07/2019 18:00,15.56712,4.35416,16.1645889,2.51712,0.73416,2.622,13.05,3.62,13.54278036,15.01,-2.39,15.1990855,2.51712,0.73416,2.622,15.01,-2.39,15.1990855
27/07/2019 18:30,15.73848,4.33414,16.32435365,2.44848,0.71414,2.5505,13.29,3.62,13.77419689,15.24,-2.39,15.42626656,2.44848,0.71414,2.5505,15.24,-2.39,15.42626656
27/07/2019 19:00,15.58344,4.37892,16.18698683,2.29344,0.66892,2.389,13.29,3.71,13.79812306,15.24,-2.39,15.42626656,2.29344,0.66892,2.389,15.24,-2.39,15.42626656
27/07/2019 19:30,15.12616,4.62138,15.81637978,2.09616,0.61138,2.1835,13.03,4.01,13.63308476,14.94,-2.3,15.11600476,2.09616,0.61138,2.1835,14.94,-2.3,15.11600476
27/07/2019 20:00,14.86352,4.59436,15.55738958,2.00352,0.58436,2.087,12.86,4.01,13.47069783,14.79,-2.19,14.95126082,2.00352,0.58436,2.087,14.79,-2.19,14.95126082
27/07/2019 20:30,14.40376,4.58568,15.11610939,1.97376,0.57568,2.056,12.43,4.01,13.06081927,14.36,-2.01,14.49998966,1.97376,0.57568,2.056,14.36,-2.01,14.49998966
27/07/2019 21:00,14.32512,4.68816,15.0727538,2.32512,0.67816,2.422,12,4.01,12.65227648,13.8,-1.84,13.92212627,2.32512,0.67816,2.422,13.8,-1.84,13.92212627
27/07/2019 21:30,14.88448,5.15964,15.75340058,2.60448,0.75964,2.713,12.28,4.4,13.04447776,13.47,0.46,13.4778522,2.60448,0.75964,2.713,13.47,0.46,13.4778522
27/07/2019 22:00,14.47256,0.68908,14.48895525,2.36256,0.68908,2.461,12.11,0,12.11,13.31,1.61,13.40702055,2.36256,0.68908,2.461,13.31,1.61,13.40702055
27/07/2019 22:30,13.59976,5.06868,14.51361392,2.18976,0.63868,2.281,11.41,4.43,12.23981209,12.94,-0.22,12.94187003,2.18976,0.63868,2.281,12.94,-0.22,12.94187003
27/07/2019 23:00,12.79424,5.26832,13.83646533,2.15424,0.62832,2.244,10.64,4.64,11.60772157,12.53,-1.61,12.63301231,2.15424,0.62832,2.244,12.53,-1.61,12.63301231
27/07/2019 23:30,12.2436,4.3598,12.99667638,2.1936,0.6398,2.285,10.05,3.72,10.71638465,11.59,-0.41,11.59724967,2.1936,0.6398,2.285,11.59,-0.41,11.59724967
28/07/2019 00:00,11.75848,2.76164,12.0784315,2.26848,0.66164,2.363,9.49,2.1,9.719573036,10.63,2.01,10.81836402,2.26848,0.66164,2.363,10.63,2.01,10.81836402
28/07/2019 00:30,11.04256,5.15908,12.18828281,2.36256,0.68908,2.461,8.68,4.47,9.763365199,10.22,2.01,10.4157813,2.36256,0.68908,2.461,10.22,2.01,10.4157813
28/07/2019 01:00,10.90424,2.30832,11.14588674,2.39424,0.69832,2.494,8.51,1.61,8.660958377,9.47,2.01,9.680960696,2.39424,0.69832,2.494,9.47,2.01,9.680960696
28/07/2019 01:30,10.68904,2.27472,10.92840003,2.27904,0.66472,2.374,8.41,1.61,8.56272153,9.25,2.01,9.46586499,2.27904,0.66472,2.374,9.25,2.01,9.46586499
28/07/2019 02:00,10.64856,2.32708,10.89986841,2.45856,0.71708,2.561,8.19,1.61,8.34674787,9.2,2.01,9.417011203,2.45856,0.71708,2.561,9.2,2.01,9.417011203
28/07/2019 02:30,10.56784,2.35312,10.82665304,2.54784,0.74312,2.654,8.02,1.61,8.180006112,8.85,2.01,9.075384289,2.54784,0.74312,2.654,8.85,2.01,9.075384289
28/07/2019 03:00,10.33704,2.32372,10.59500215,2.44704,0.71372,2.549,7.89,1.61,8.052589646,8.81,2.01,9.036382019,2.44704,0.71372,2.549,8.81,2.01,9.036382019
28/07/2019 03:30,10.1096,2.2778,10.36302972,2.2896,0.6678,2.385,7.82,1.61,7.984015281,8.81,2.01,9.036382019,2.2896,0.6678,2.385,8.81,2.01,9.036382019
28/07/2019 04:00,9.98992,2.28956,10.248931,2.32992,0.67956,2.427,7.66,1.61,7.827368651,8.6,2.01,8.831766528,2.32992,0.67956,2.427,8.6,2.01,8.831766528
28/07/2019 04:30,10.1272,2.3296,10.39168976,2.4672,0.7196,2.57,7.66,1.61,7.827368651,8.5,2.01,8.734420416,2.4672,0.7196,2.57,8.5,2.01,8.734420416
28/07/2019 05:00,10.10416,2.32288,10.36772978,2.44416,0.71288,2.546,7.66,1.61,7.827368651,8.5,2.01,8.734420416,2.44416,0.71288,2.546,8.5,2.01,8.734420416
28/07/2019 05:30,10.12624,2.32932,10.39069142,2.46624,0.71932,2.569,7.66,1.61,7.827368651,8.58,2.01,8.812292551,2.46624,0.71932,2.569,8.58,2.01,8.812292551
28/07/2019 06:00,10.16656,2.34108,10.43262181,2.50656,0.73108,2.611,7.66,1.61,7.827368651,8.58,2.01,8.812292551,2.50656,0.73108,2.611,8.58,2.01,8.812292551
28/07/2019 06:30,10.70824,2.35032,10.9631386,2.53824,0.74032,2.644,8.17,1.61,8.327124354,9.09,2.01,9.309575715,2.53824,0.74032,2.644,9.09,2.01,9.309575715
28/07/2019 07:00,11.29568,2.39624,11.54704953,2.69568,0.78624,2.808,8.6,1.61,8.749405694,9.54,1.96,9.739260752,2.69568,0.78624,2.808,9.54,1.96,9.739260752
28/07/2019 07:30,11.70704,3.61372,12.25209198,2.68704,0.78372,2.799,9.02,2.83,9.453533731,10.24,0.61,10.25815286,2.68704,0.78372,2.799,10.24,0.61,10.25815286
28/07/2019 08:00,12.0008,5.1494,13.05892496,2.5008,0.7294,2.605,9.5,4.42,10.47790055,11.18,-1.61,11.29533089,2.5008,0.7294,2.605,11.18,-1.61,11.29533089
28/07/2019 08:30,12.93032,5.20176,13.93741305,2.68032,0.78176,2.792,10.25,4.42,11.16238774,12.06,-1.61,12.16699223,2.68032,0.78176,2.792,12.06,-1.61,12.16699223
28/07/2019 09:00,13.56736,5.07048,14.48388846,2.60736,0.76048,2.716,10.96,4.31,11.77699877,12.72,-1.69,12.83177696,2.60736,0.76048,2.716,12.72,-1.69,12.83177696
28/07/2019 09:30,14.8216,4.7963,15.57832854,2.6616,0.7763,2.7725,12.16,4.02,12.80726356,13.43,-2.01,13.57958026,2.6616,0.7763,2.7725,13.43,-2.01,13.57958026
28/07/2019 10:00,15.02544,4.48742,15.68122398,2.42544,0.70742,2.5265,12.6,3.78,13.1547862,14.52,-2.3,14.70103398,2.42544,0.70742,2.5265,14.52,-2.3,14.70103398
28/07/2019 10:30,15.76288,4.35584,16.35364571,2.52288,0.73584,2.628,13.24,3.62,13.7259608,15.22,-2.26,15.38687753,2.52288,0.73584,2.628,15.22,-2.26,15.38687753
28/07/2019 11:00,16.29728,4.37754,16.87495754,2.59728,0.75754,2.7055,13.7,3.62,14.17019407,15.13,-2.43,15.32389637,2.59728,0.75754,2.7055,15.13,-2.43,15.32389637
28/07/2019 11:30,16.65952,3.97236,17.12656564,2.57952,0.75236,2.687,14.08,3.22,14.44350373,15.75,-2.52,15.95032602,2.57952,0.75236,2.687,15.75,-2.52,15.95032602
28/07/2019 12:00,16.79728,3.99504,17.26583215,2.65728,0.77504,2.768,14.14,3.22,14.50199986,16.2,-2.41,16.37828135,2.65728,0.77504,2.768,16.2,-2.41,16.37828135
28/07/2019 12:30,17.04704,3.81122,17.46788398,2.74704,0.80122,2.8615,14.3,3.01,14.61335348,16.39,-2.41,16.56623675,2.74704,0.80122,2.8615,16.39,-2.41,16.56623675
28/07/2019 13:00,17.17608,3.62594,17.55463372,2.62608,0.76594,2.7355,14.55,2.86,14.82842203,16.73,-2.41,16.90269209,2.62608,0.76594,2.7355,16.73,-2.41,16.90269209
28/07/2019 13:30,17.0696,3.9828,17.52809003,2.6496,0.7728,2.76,14.42,3.21,14.77296517,16.49,-2.25,16.64279424,2.6496,0.7728,2.76,16.49,-2.25,16.64279424
28/07/2019 14:00,16.71816,3.98238,17.185931,2.64816,0.77238,2.7585,14.07,3.21,14.43152799,16.12,-2.37,16.29329003,2.64816,0.77238,2.7585,16.12,-2.37,16.29329003
28/07/2019 14:30,16.43472,4.08846,16.93562891,2.63472,0.76846,2.7445,13.8,3.32,14.1937451,15.83,-2.33,16.00055624,2.63472,0.76846,2.7445,15.83,-2.33,16.00055624
28/07/2019 15:00,16.23712,4.39666,16.82185142,2.69712,0.78666,2.8095,13.54,3.61,14.01298327,15.49,-2.01,15.61986556,2.69712,0.78666,2.8095,15.49,-2.01,15.61986556
28/07/2019 15:30,16.37504,0.78022,16.393617,2.67504,0.78022,2.7865,13.7,0,13.7,15.02,0,15.02,2.67504,0.78022,2.7865,15.02,0,15.02
28/07/2019 16:00,16.38944,0.78442,16.40820094,2.68944,0.78442,2.8015,13.7,0,13.7,14.98,0,14.98,2.68944,0.78442,2.8015,14.98,0,14.98
28/07/2019 16:30,16.78416,0.78288,16.8024084,2.68416,0.78288,2.796,14.1,0,14.1,15.39,0,15.39,2.68416,0.78288,2.796,15.39,0,15.39
28/07/2019 17:00,16.9504,0.7147,16.96546068,2.4504,0.7147,2.5525,14.5,0,14.5,15.8,0,15.8,2.4504,0.7147,2.5525,15.8,0,15.8
28/07/2019 17:30,17.00176,4.01468,17.46933023,2.38176,0.69468,2.481,14.62,3.32,14.99222465,16.23,-2.21,16.37977411,2.38176,0.69468,2.481,16.23,-2.21,16.37977411
28/07/2019 18:00,17.07416,3.99788,17.5359626,2.56416,0.74788,2.671,14.51,3.25,14.86951916,16.56,-2.34,16.72450896,2.56416,0.74788,2.671,16.56,-2.34,16.72450896
28/07/2019 18:30,16.9768,4.0574,17.45492002,2.5968,0.7574,2.705,14.38,3.3,14.75379273,16.4,-2.28,16.55772931,2.5968,0.7574,2.705,16.4,-2.28,16.55772931
28/07/2019 19:00,16.59048,4.20764,17.11573139,2.46048,0.71764,2.563,14.13,3.49,14.55462126,16.16,-2.12,16.29846619,2.46048,0.71764,2.563,16.16,-2.12,16.29846619
28/07/2019 19:30,16.29056,4.35808,16.86342807,2.53056,0.73808,2.636,13.76,3.62,14.22821141,15.75,-2.01,15.87773913,2.53056,0.73808,2.636,15.75,-2.01,15.87773913
28/07/2019 20:00,16.09008,4.34044,16.66523609,2.47008,0.72044,2.573,13.62,3.62,14.09286344,15.05,-1.91,15.17071521,2.47008,0.72044,2.573,15.05,-1.91,15.17071521
28/07/2019 20:30,15.94096,0.70028,15.9563341,2.40096,0.70028,2.501,13.54,0,13.54,14.78,1.61,14.86743085,2.40096,0.70028,2.501,14.78,1.61,14.86743085
28/07/2019 21:00,15.67464,0.69552,15.69006333,2.38464,0.69552,2.484,13.29,0,13.29,14.51,1.61,14.59904791,2.38464,0.69552,2.484,14.51,1.61,14.59904791
28/07/2019 21:30,15.59024,0.69132,15.60556012,2.37024,0.69132,2.469,13.22,0,13.22,14.45,1.61,14.53941539,2.37024,0.69132,2.469,14.45,1.61,14.53941539
28/07/2019 22:00,15.12104,0.68572,15.13658028,2.35104,0.68572,2.449,12.77,0,12.77,13.98,1.61,14.07240207,2.35104,0.68572,2.449,13.98,1.61,14.07240207
28/07/2019 22:30,14.47616,0.66388,14.49137485,2.27616,0.66388,2.371,12.2,0,12.2,13.39,1.61,13.48644505,2.27616,0.66388,2.371,13.39,1.61,13.48644505
28/07/2019 23:00,13.41976,5.15368,14.37533916,2.30976,0.67368,2.406,11.11,4.48,11.9792529,12.78,-0.47,12.78863949,2.30976,0.67368,2.406,12.78,-0.47,12.78863949
28/07/2019 23:30,12.40296,4.72128,13.27116806,2.23296,0.65128,2.326,10.17,4.07,10.95416816,11.75,-0.71,11.77143152,2.23296,0.65128,2.326,11.75,-0.71,11.77143152
29/07/2019 00:00,11.87968,2.45324,12.13034144,2.23968,0.65324,2.333,9.64,1.8,9.806610016,10.75,2.01,10.93629736,2.23968,0.65324,2.333,10.75,2.01,10.93629736
29/07/2019 00:30,10.83424,5.45832,12.13152973,2.15424,0.62832,2.244,8.68,4.83,9.933342841,10.3,0,10.3,2.15424,0.62832,2.244,10.3,0,10.3
29/07/2019 01:00,10.50848,5.13664,11.69671845,2.14848,0.62664,2.238,8.36,4.51,9.498931519,9.89,2.07,10.10430601,2.14848,0.62664,2.238,9.89,2.07,10.10430601
29/07/2019 01:30,10.57792,2.25356,10.81530971,2.13792,0.62356,2.227,8.44,1.63,8.595958353,9.31,2.07,9.53734764,2.13792,0.62356,2.227,9.31,2.07,9.53734764
29/07/2019 02:00,10.552,2.246,10.78838357,2.112,0.616,2.2,8.44,1.63,8.595958353,9.25,2.01,9.46586499,2.112,0.616,2.2,9.25,2.01,9.46586499
29/07/2019 02:30,10.32104,2.24572,10.56253402,2.11104,0.61572,2.199,8.21,1.63,8.370244919,9.2,2.1,9.436630755,2.11104,0.61572,2.199,9.2,2.1,9.436630755
29/07/2019 03:00,10.1424,2.3332,10.40730993,2.1024,0.6132,2.19,8.04,1.72,8.221921916,8.91,2.2,9.177586829,2.1024,0.6132,2.19,8.91,2.2,9.177586829
29/07/2019 03:30,10.12992,2.43956,10.41953608,2.08992,0.60956,2.177,8.04,1.83,8.245635209,8.85,2.35,9.156691542,2.08992,0.60956,2.177,8.85,2.35,9.156691542
29/07/2019 04:00,10.14048,2.44264,10.43052371,2.10048,0.61264,2.188,8.04,1.83,8.245635209,8.85,2.31,9.14650753,2.10048,0.61264,2.188,8.85,2.31,9.14650753
29/07/2019 04:30,10.25936,2.21648,10.49605884,2.07936,0.60648,2.166,8.18,1.61,8.336935888,9.2,2.03,9.421300335,2.07936,0.60648,2.166,9.2,2.03,9.421300335
29/07/2019 05:00,10.46224,2.81732,10.83493229,2.08224,0.60732,2.169,8.38,2.21,8.666516024,9.35,2.03,9.56783152,2.08224,0.60732,2.169,9.35,2.03,9.56783152
29/07/2019 05:30,10.59048,5.12264,11.76434049,2.10048,0.61264,2.188,8.49,4.51,9.613542531,10.09,0,10.09,2.10048,0.61264,2.188,10.09,0,10.09
29/07/2019 06:00,11.2024,5.0332,12.28115907,2.1024,0.6132,2.19,9.1,4.42,10.11663976,10.73,-1.61,10.85011521,2.1024,0.6132,2.19,10.73,-1.61,10.85011521
29/07/2019 06:30,12.9076,5.0318,13.85370524,2.0976,0.6118,2.185,10.81,4.42,11.67871996,12.02,-0.35,12.02509459,2.0976,0.6118,2.185,12.02,-0.35,12.02509459
29/07/2019 07:00,14.17136,4.26748,14.79996047,2.15136,0.62748,2.241,12.02,3.64,12.55906047,13.74,-2.54,13.97280215,2.15136,0.62748,2.241,13.74,-2.54,13.97280215
29/07/2019 07:30,15.61432,3.57376,16.01807571,2.34432,0.68376,2.442,13.27,2.89,13.58105298,15.08,-2.81,15.33957301,2.34432,0.68376,2.442,15.08,-2.81,15.33957301
29/07/2019 08:00,16.5452,3.0436,16.82281617,2.5152,0.7336,2.62,14.03,2.31,14.21889588,16.03,-3.24,16.35415849,2.5152,0.7336,2.62,16.03,-3.24,16.35415849
29/07/2019 08:30,17.72752,2.84636,17.95457409,2.62752,0.76636,2.737,15.1,2.08,15.24258508,17.15,-3.79,17.56378661,2.62752,0.76636,2.737,17.15,-3.79,17.56378661
29/07/2019 09:00,18.10784,2.59312,18.29257064,2.78784,0.81312,2.904,15.32,1.78,15.42306066,17.39,-4.15,17.87832766,2.78784,0.81312,2.904,17.39,-4.15,17.87832766
29/07/2019 09:30,18.67544,1.12992,18.70959055,2.84544,0.82992,2.964,15.83,0.3,15.83284245,17.65,-3.53,17.99953888,2.84544,0.82992,2.964,17.65,-3.53,17.99953888
29/07/2019 10:00,18.74024,-0.78118,18.75651453,2.91024,0.84882,3.0315,15.83,-1.63,15.9136985,17.26,-1.61,17.33492717,2.91024,0.84882,3.0315,17.26,-1.61,17.33492717
29/07/2019 10:30,18.72224,-0.74268,18.73696465,3.04224,0.88732,3.169,15.68,-1.63,15.76449492,17.11,-1.61,17.18558117,3.04224,0.88732,3.169,17.11,-1.61,17.18558117
29/07/2019 11:00,18.6428,-0.9246,18.66571394,2.9328,0.8554,3.055,15.71,-1.78,15.81051865,17.16,-1.61,17.23536191,2.9328,0.8554,3.055,17.16,-1.61,17.23536191
29/07/2019 11:30,18.62552,-1.14964,18.66096641,2.91552,0.85036,3.037,15.71,-2,15.83679576,17.16,-1.8,17.25414733,2.91552,0.85036,3.037,17.16,-1.8,17.25414733
29/07/2019 12:00,18.67864,-1.10498,18.71129533,3.06864,0.89502,3.1965,15.61,-2,15.73760147,17,-1.88,17.10363704,3.06864,0.89502,3.1965,17,-1.88,17.10363704
29/07/2019 12:30,18.93776,-0.90982,18.95960248,3.25776,0.95018,3.3935,15.68,-1.86,15.7899335,17.08,-1.72,17.16638576,3.25776,0.95018,3.3935,17.08,-1.72,17.16638576
29/07/2019 13:00,18.69384,-0.66388,18.70562457,3.24384,0.94612,3.379,15.45,-1.61,15.53366023,16.88,-1.61,16.95660638,3.24384,0.94612,3.379,16.88,-1.61,16.95660638
29/07/2019 13:30,18.63128,0.01954,18.63129025,2.98128,0.86954,3.1055,15.65,-0.85,15.67306607,17.3,-2.49,17.47827509,2.98128,0.86954,3.1055,17.3,-2.49,17.47827509
29/07/2019 14:00,18.12592,2.42256,18.28709307,2.78592,0.81256,2.902,15.34,1.61,15.42425687,17.46,-4.74,18.09196507,2.78592,0.81256,2.902,17.46,-4.74,18.09196507
29/07/2019 14:30,18.0048,2.4164,18.16622724,2.7648,0.8064,2.88,15.24,1.61,15.32480669,17.33,-4.8,17.9824609,2.7648,0.8064,2.88,17.33,-4.8,17.9824609
29/07/2019 15:00,17.844,2.457,18.01236201,2.904,0.847,3.025,14.94,1.61,15.02649993,17.05,-4.8,17.71277787,2.904,0.847,3.025,17.05,-4.8,17.71277787
29/07/2019 15:30,17.67112,2.43866,17.83859705,2.84112,0.82866,2.9595,14.83,1.61,14.9171378,17.01,-4.44,17.57992321,2.84112,0.82866,2.9595,17.01,-4.44,17.57992321
29/07/2019 16:00,17.89848,2.42914,18.06256647,2.80848,0.81914,2.9255,15.09,1.61,15.17564496,17.26,-4.44,17.82193031,2.80848,0.81914,2.9255,17.26,-4.44,17.82193031
29/07/2019 16:30,18.3072,-0.2004,18.30829681,2.7072,0.7896,2.82,15.6,-0.99,15.6313819,17.02,-4.59,17.62806002,2.7072,0.7896,2.82,17.02,-4.59,17.62806002
29/07/2019 17:00,18.51864,-0.88998,18.54001326,2.46864,0.72002,2.5715,16.05,-1.61,16.13054866,17.42,0,17.42,2.46864,0.72002,2.5715,17.42,0,17.42
29/07/2019 17:30,18.4824,2.6007,18.6644783,2.4024,0.7007,2.5025,16.08,1.9,16.19186215,17.73,-4.16,18.21149362,2.4024,0.7007,2.5025,17.73,-4.16,18.21149362
29/07/2019 18:00,18.29224,2.61732,18.47853913,2.08224,0.60732,2.169,16.21,2.01,16.33414216,18.39,-4.02,18.82425297,2.08224,0.60732,2.169,18.39,-4.02,18.82425297
29/07/2019 18:30,18.53792,2.91106,18.76509388,2.19792,0.64106,2.2895,16.34,2.27,16.49692396,18.47,-3.76,18.84883286,2.19792,0.64106,2.2895,18.47,-3.76,18.84883286
29/07/2019 19:00,18.50216,3.02188,18.74731136,2.13216,0.62188,2.221,16.37,2.4,16.54499622,18.47,-3.62,18.82140537,2.13216,0.62188,2.221,18.47,-3.62,18.82140537
29/07/2019 19:30,18.28832,3.02076,18.53611716,2.12832,0.62076,2.217,16.16,2.4,16.33724579,18.25,-3.62,18.605561,2.12832,0.62076,2.217,18.25,-3.62,18.605561
29/07/2019 20:00,18.1524,3.0132,18.40078803,2.1024,0.6132,2.19,16.05,2.4,16.22844725,17.36,-3.62,17.73341479,2.1024,0.6132,2.19,17.36,-3.62,17.73341479
29/07/2019 20:30,17.516,0.623,17.52707577,2.136,0.623,2.225,15.38,0,15.38,16.8,0,16.8,2.136,0.623,2.225,16.8,0,16.8
29/07/2019 21:00,17.4004,0.6622,17.41299598,2.2704,0.6622,2.365,15.13,0,15.13,16.5,0,16.5,2.2704,0.6622,2.365,16.5,0,16.5
29/07/2019 21:30,17.2292,0.6706,17.24224571,2.2992,0.6706,2.395,14.93,0,14.93,16.23,0,16.23,2.2992,0.6706,2.395,16.23,0,16.23
29/07/2019 22:00,16.66776,4.34268,17.22420079,2.47776,0.72268,2.581,14.19,3.62,14.64446995,15.72,-2.41,15.9036631,2.47776,0.72268,2.581,15.72,-2.41,15.9036631
29/07/2019 22:30,15.60992,4.65956,16.29052184,2.56992,0.74956,2.677,13.04,3.91,13.61358513,14.54,-2.41,14.73837508,2.56992,0.74956,2.677,14.54,-2.41,14.73837508
29/07/2019 23:00,14.73248,4.72364,15.47122302,2.41248,0.70364,2.513,12.32,4.02,12.95927467,13.52,-2.01,13.66859539,2.41248,0.70364,2.513,13.52,-2.01,13.66859539
29/07/2019 23:30,13.4112,4.5566,14.16414096,2.2512,0.6566,2.345,11.16,3.9,11.82182727,12.89,-2.08,13.05674155,2.2512,0.6566,2.345,12.89,-2.08,13.05674155
30/07/2019 00:00,12.52752,4.68136,13.37362661,2.26752,0.66136,2.362,10.26,4.02,11.01943737,12.02,-2.01,12.1868987,2.26752,0.66136,2.362,12.02,-2.01,12.1868987
30/07/2019 00:30,11.8092,5.0006,12.82432084,2.2992,0.6706,2.395,9.51,4.33,10.44935405,11.24,-2.01,11.41830548,2.2992,0.6706,2.395,11.24,-2.01,11.41830548
30/07/2019 01:00,11.40776,5.10768,12.49901529,2.35776,0.68768,2.456,9.05,4.42,10.07168804,10.73,-1.87,10.89173081,2.35776,0.68768,2.456,10.73,-1.87,10.89173081
30/07/2019 01:30,11.20728,5.12504,12.3235206,2.41728,0.70504,2.518,8.79,4.42,9.838724511,10.42,-1.63,10.54671987,2.41728,0.70504,2.518,10.42,-1.63,10.54671987
30/07/2019 02:00,11.18552,5.13036,12.30595187,2.43552,0.71036,2.537,8.75,4.42,9.803004641,10.42,-1.63,10.54671987,2.43552,0.71036,2.537,10.42,-1.63,10.54671987
30/07/2019 02:30,10.9388,5.1284,12.08130092,2.4288,0.7084,2.53,8.51,4.42,9.589395184,10.12,-1.63,10.25042926,2.4288,0.7084,2.53,10.12,-1.63,10.25042926
30/07/2019 03:00,10.81504,5.11272,11.96265004,2.37504,0.69272,2.474,8.44,4.42,9.527329112,10.04,-1.63,10.17145516,2.37504,0.69272,2.474,10.04,-1.63,10.17145516
30/07/2019 03:30,10.83136,5.11748,11.97943909,2.39136,0.69748,2.491,8.44,4.42,9.527329112,10.01,-1.63,10.14184401,2.39136,0.69748,2.491,10.01,-1.63,10.14184401
30/07/2019 04:00,10.73968,5.10824,11.89263816,2.35968,0.68824,2.458,8.38,4.42,9.474217646,9.96,-1.63,10.09249721,2.35968,0.68824,2.458,9.96,-1.63,10.09249721
30/07/2019 04:30,10.88456,5.13008,12.03292845,2.43456,0.71008,2.536,8.45,4.42,9.536188966,10.04,-1.63,10.17145516,2.43456,0.71008,2.536,10.04,-1.63,10.17145516
30/07/2019 05:00,11.12448,5.21464,12.28602969,2.72448,0.79464,2.838,8.4,4.42,9.491912347,9.94,-1.63,10.0727603,2.72448,0.79464,2.838,9.94,-1.63,10.0727603
30/07/2019 05:30,11.27632,5.22976,12.43003549,2.77632,0.80976,2.892,8.5,4.42,9.580521906,10.09,-1.63,10.2208121,2.77632,0.80976,2.892,10.09,-1.63,10.2208121
30/07/2019 06:00,11.85368,5.18524,12.93817775,2.62368,0.76524,2.733,9.23,4.42,10.23373343,10.44,0.46,10.45012919,2.62368,0.76524,2.733,10.44,0.46,10.45012919
30/07/2019 06:30,12.94512,4.52316,13.71258941,2.44512,0.71316,2.547,10.5,3.81,11.16987466,12.13,-2,12.29377485,2.44512,0.71316,2.547,12.13,-2,12.29377485
30/07/2019 07:00,14.51912,3.77016,15.00063172,2.46912,0.72016,2.572,12.05,3.05,12.43000402,13.91,-2.42,14.11894118,2.46912,0.72016,2.572,13.91,-2.42,14.11894118
30/07/2019 07:30,16.03856,3.41208,16.39749056,2.81856,0.82208,2.936,13.22,2.59,13.47132139,15.14,-3.06,15.44613868,2.81856,0.82208,2.936,15.14,-3.06,15.44613868
30/07/2019 08:00,16.99808,2.91944,17.2469665,2.87808,0.83944,2.998,14.12,2.08,14.27237892,16.14,-3.63,16.5431708,2.87808,0.83944,2.998,16.14,-3.63,16.5431708
30/07/2019 08:30,18.1656,1.5008,18.22749089,2.7456,0.8008,2.86,15.42,0.7,15.43588028,17.22,-3.71,17.61512135,2.7456,0.8008,2.86,17.22,-3.71,17.61512135
30/07/2019 09:00,18.516,2.408,18.67192331,2.736,0.798,2.85,15.78,1.61,15.86191981,17.93,-4.47,18.47879325,2.736,0.798,2.85,17.93,-4.47,18.47879325
30/07/2019 09:30,18.77128,2.46204,18.93205202,2.92128,0.85204,3.043,15.85,1.61,15.93155987,18.02,-4.67,18.61529747,2.92128,0.85204,3.043,18.02,-4.67,18.61529747
30/07/2019 10:00,19.30976,-0.05132,19.3098282,2.90976,0.84868,3.031,16.4,-0.9,16.42467656,18.09,-2.58,18.27305393,2.90976,0.84868,3.031,18.09,-2.58,18.27305393
30/07/2019 10:30,19.36936,-0.70102,19.38204158,3.21936,0.93898,3.3535,16.15,-1.64,16.23305578,17.65,-1.61,17.72327848,3.21936,0.93898,3.3535,17.65,-1.61,17.72327848
30/07/2019 11:00,19.22968,-0.83676,19.24787677,3.19968,0.93324,3.333,16.03,-1.77,16.12742385,17.49,-1.66,17.56859983,3.19968,0.93324,3.333,17.49,-1.66,17.56859983
30/07/2019 11:30,19.50232,-0.86474,19.52148203,2.93232,0.85526,3.0545,16.57,-1.72,16.65903058,18.08,-1.66,18.15604583,2.93232,0.85526,3.0545,18.08,-1.66,18.15604583
30/07/2019 12:00,19.90696,-1.06672,19.93551976,2.61696,0.76328,2.726,17.29,-1.83,17.38657528,19.49,-4.57,20.01861634,2.61696,0.76328,2.726,19.49,-4.57,20.01861634
30/07/2019 12:30,19.8068,1.0374,19.8339488,2.5968,0.7574,2.705,17.21,0.28,17.21227759,19.41,-4.34,19.88928606,2.5968,0.7574,2.705,19.41,-4.34,19.88928606
30/07/2019 13:00,19.85072,-0.50104,19.85704222,2.43072,0.70896,2.532,17.42,-1.21,17.46197297,19.14,-2.34,19.28251021,2.43072,0.70896,2.532,19.14,-2.34,19.28251021
30/07/2019 13:30,18.45944,2.28942,18.60087012,2.32944,0.67942,2.4265,16.13,1.61,16.21015114,18.42,-4.83,19.04272302,2.32944,0.67942,2.4265,18.42,-4.83,19.04272302
30/07/2019 14:00,18.58352,2.50936,18.75217596,3.08352,0.89936,3.212,15.5,1.61,15.5833918,17.7,-4.83,18.34717689,3.08352,0.89936,3.212,17.7,-4.83,18.34717689
30/07/2019 14:30,18.7024,2.5032,18.86917529,3.0624,0.8932,3.19,15.64,1.61,15.72264927,17.89,-4.83,18.53054236,3.0624,0.8932,3.19,17.89,-4.83,18.53054236
30/07/2019 15:00,18.28384,-0.05888,18.28393481,3.12384,0.91112,3.254,15.16,-0.97,15.19100063,16.84,-2.7,17.05507549,3.12384,0.91112,3.254,16.84,-2.7,17.05507549
30/07/2019 15:30,18.682,-0.6965,18.6949789,3.132,0.9135,3.2625,15.55,-1.61,15.63312509,17.04,-1.61,17.11589028,3.132,0.9135,3.2625,17.04,-1.61,17.11589028
30/07/2019 16:00,18.7684,-0.6713,18.78040155,3.2184,0.9387,3.3525,15.55,-1.61,15.63312509,17,-1.61,17.07606805,3.2184,0.9387,3.3525,17,-1.61,17.07606805
30/07/2019 16:30,19.35056,-0.76692,19.36575169,2.89056,0.84308,3.011,16.46,-1.61,16.53855193,17.93,-1.61,18.00213876,2.89056,0.84308,3.011,17.93,-1.61,18.00213876
30/07/2019 17:00,19.5872,-0.8204,19.60437349,2.7072,0.7896,2.82,16.88,-1.61,16.95660638,18.42,0,18.42,2.7072,0.7896,2.82,18.42,0,18.42
30/07/2019 17:30,19.588,2.889,19.79990063,2.808,0.819,2.925,16.78,2.07,16.90719669,18.56,-4.02,18.99036598,2.808,0.819,2.925,18.56,-4.02,18.99036598
30/07/2019 18:00,19.32824,3.25532,19.60045841,3.13824,0.91532,3.269,16.19,2.34,16.35823034,18.27,-3.76,18.65289522,3.13824,0.91532,3.269,18.27,-3.76,18.65289522
30/07/2019 18:30,19.50224,3.64232,19.83945211,3.16224,0.92232,3.294,16.34,2.72,16.56484229,18.06,-3.64,18.42317019,3.16224,0.92232,3.294,18.06,-3.64,18.42317019
30/07/2019 19:00,18.96968,3.62324,19.31260281,2.95968,0.86324,3.083,16.01,2.76,16.24615955,18.26,-3.64,18.61926959,2.95968,0.86324,3.083,18.26,-3.64,18.61926959
30/07/2019 19:30,18.5396,3.8078,18.92659792,3.0096,0.8778,3.135,15.53,2.93,15.80398051,17.72,-3.41,18.045124,3.0096,0.8778,3.135,17.72,-3.41,18.045124
30/07/2019 20:00,17.77944,3.94192,18.21118393,2.74944,0.80192,2.864,15.03,3.14,15.35449446,17.17,-3.22,17.46932454,2.74944,0.80192,2.864,17.17,-3.22,17.46932454
30/07/2019 20:30,17.44312,4.08716,17.91556062,2.97312,0.86716,3.097,14.47,3.22,14.82394347,16.56,-3.22,16.87015116,2.97312,0.86716,3.097,16.56,-3.22,16.87015116
30/07/2019 21:00,17.44072,4.06896,17.90908009,2.91072,0.84896,3.032,14.53,3.22,14.88251659,16.65,-3.22,16.95850524,2.91072,0.84896,3.032,16.65,-3.22,16.95850524
30/07/2019 21:30,17.07048,4.29764,17.60315304,2.94048,0.85764,3.063,14.13,3.44,14.54271295,16.25,-2.95,16.51559869,2.94048,0.85764,3.063,16.25,-2.95,16.51559869
30/07/2019 22:00,16.5068,4.6124,17.13909799,3.1968,0.9324,3.33,13.31,3.68,13.80936277,15.08,-2.5,15.2858235,3.1968,0.9324,3.33,15.08,-2.5,15.2858235
30/07/2019 22:30,15.39176,4.65968,16.08163218,3.22176,0.93968,3.356,12.17,3.72,12.72585164,14.1,-2.41,14.30447832,3.22176,0.93968,3.356,14.1,-2.41,14.30447832
30/07/2019 23:00,14.35344,4.93392,15.17777343,3.13344,0.91392,3.264,11.22,4.02,11.91842271,13,-2.14,13.1749611,3.13344,0.91392,3.264,13,-2.14,13.1749611
30/07/2019 23:30,13.33184,5.01512,14.24392454,3.17184,0.92512,3.304,10.16,4.09,10.95233765,11.87,-1.9,12.02110228,3.17184,0.92512,3.304,11.87,-1.9,12.02110228
31/07/2019 00:00,12.84648,0.92064,12.87942648,3.15648,0.92064,3.288,9.69,0,9.69,10.76,1.61,10.87978401,3.15648,0.92064,3.288,10.76,1.61,10.87978401
31/07/2019 00:30,12.16872,0.86296,12.19928057,2.95872,0.86296,3.082,9.21,0,9.21,10.22,1.61,10.34603789,2.95872,0.86296,3.082,10.22,1.61,10.34603789
31/07/2019 01:00,11.7484,0.8862,11.78177631,3.0384,0.8862,3.165,8.71,0,8.71,9.76,1.61,9.891900727,3.0384,0.8862,3.165,9.76,1.61,9.891900727
31/07/2019 01:30,11.5084,0.8862,11.54247032,3.0384,0.8862,3.165,8.47,0,8.47,9.65,1.61,9.783383873,3.0384,0.8862,3.165,9.65,1.61,9.783383873
31/07/2019 02:00,11.56224,0.88732,11.59623778,3.04224,0.88732,3.169,8.52,0,8.52,9.65,1.61,9.783383873,3.04224,0.88732,3.169,9.65,1.61,9.783383873
31/07/2019 02:30,11.37856,0.85708,11.41079374,2.93856,0.85708,3.061,8.44,0,8.44,9.38,1.61,9.517168697,2.93856,0.85708,3.061,9.38,1.61,9.517168697
31/07/2019 03:00,11.15888,0.86884,11.19265321,2.97888,0.86884,3.103,8.18,0,8.18,9.21,1.61,9.349663096,2.97888,0.86884,3.103,9.21,1.61,9.349663096
31/07/2019 03:30,11.14416,0.88788,11.17947374,3.04416,0.88788,3.171,8.1,0,8.1,9.24,1.61,9.379216385,3.04416,0.88788,3.171,9.24,1.61,9.379216385
31/07/2019 04:00,11.32168,0.88424,11.35615773,3.03168,0.88424,3.158,8.29,0,8.29,9.24,1.61,9.379216385,3.03168,0.88424,3.158,9.24,1.61,9.379216385
31/07/2019 04:30,11.48432,0.89376,11.51904565,3.06432,0.89376,3.192,8.42,0,8.42,9.28,1.61,9.418625165,3.06432,0.89376,3.192,9.28,1.61,9.418625165
31/07/2019 05:00,11.22032,0.81676,11.2500079,2.80032,0.81676,2.917,8.42,0,8.42,9.61,1.61,9.743931445,2.80032,0.81676,2.917,9.61,1.61,9.743931445
31/07/2019 05:30,11.71656,0.83608,11.74635297,2.86656,0.83608,2.986,8.85,0,8.85,9.85,1.61,9.980711397,2.86656,0.83608,2.986,9.85,1.61,9.980711397
31/07/2019 06:00,12.10328,4.92804,13.06808957,3.11328,0.90804,3.243,8.99,4.02,9.84786779,10.37,0.03,10.37004339,3.11328,0.90804,3.243,10.37,0.03,10.37004339
31/07/2019 06:30,13.6308,4.7144,14.4230467,3.1008,0.9044,3.23,10.53,3.81,11.19808019,11.99,-2.22,12.1937894,3.1008,0.9044,3.23,11.99,-2.22,12.1937894
31/07/2019 07:00,14.86952,4.33236,15.48780063,3.05952,0.89236,3.187,11.81,3.44,12.30080079,13.67,-2.77,13.9478242,3.05952,0.89236,3.187,13.67,-2.77,13.9478242
31/07/2019 07:30,16.24248,3.32364,16.57904519,2.89248,0.84364,3.013,13.35,2.48,13.57839829,15.27,-3.15,15.59151692,2.89248,0.84364,3.013,15.27,-3.15,15.59151692
31/07/2019 08:00,17.3376,3.0218,17.59896727,3.0576,0.8918,3.185,14.28,2.13,14.43798116,16.37,-3.71,16.78514224,3.0576,0.8918,3.185,16.37,-3.71,16.78514224
31/07/2019 08:30,18.3884,2.5112,18.5590781,3.1584,0.9212,3.29,15.23,1.59,15.31277245,17.33,-3.93,17.77002532,3.1584,0.9212,3.29,17.33,-3.93,17.77002532
31/07/2019 09:00,18.73024,1.98132,18.83474235,3.09024,0.90132,3.219,15.64,1.08,15.67724466,17.71,-4.19,18.19890656,3.09024,0.90132,3.219,17.71,-4.19,18.19890656
31/07/2019 09:30,19.02016,2.52588,19.1871456,3.14016,0.91588,3.271,15.88,1.61,15.96140658,18.1,-4.56,18.66557259,3.14016,0.91588,3.271,18.1,-4.56,18.66557259
31/07/2019 10:00,18.96072,2.49396,19.12403565,3.03072,0.88396,3.157,15.93,1.61,16.01115236,18.14,-4.56,18.70436313,3.03072,0.88396,3.157,18.14,-4.56,18.70436313
31/07/2019 10:30,18.97272,2.54996,19.14331215,3.22272,0.93996,3.357,15.75,1.61,15.83207504,18.06,-4.46,18.60255896,3.22272,0.93996,3.357,18.06,-4.46,18.60255896
31/07/2019 11:00,18.90864,2.31252,19.04952533,2.40864,0.70252,2.509,16.5,1.61,16.5783624,18.74,-4.63,19.30348414,2.40864,0.70252,2.509,18.74,-4.63,19.30348414
31/07/2019 11:30,18.60488,2.19184,18.73354538,1.99488,0.58184,2.078,16.61,1.61,16.68784588,18.88,-4.71,19.45863562,1.99488,0.58184,2.078,18.88,-4.71,19.45863562
31/07/2019 12:00,19.36368,2.62024,19.54015765,3.46368,1.01024,3.608,15.9,1.61,15.9813047,18.19,-4.51,18.74076306,3.46368,1.01024,3.608,18.19,-4.51,18.74076306
31/07/2019 12:30,19.58744,2.60092,19.75936716,3.39744,0.99092,3.539,16.19,1.61,16.26985556,18.48,-4.66,19.05848892,3.39744,0.99092,3.539,18.48,-4.66,19.05848892
31/07/2019 13:00,19.19464,2.44552,19.34980033,2.86464,0.83552,2.984,16.33,1.61,16.40917426,18.56,-4.57,19.11435325,2.86464,0.83552,2.984,18.56,-4.57,19.11435325
31/07/2019 13:30,19.16776,2.43768,19.32214551,2.83776,0.82768,2.956,16.33,1.61,16.40917426,18.66,-4.69,19.24036642,2.83776,0.82768,2.956,18.66,-4.69,19.24036642
31/07/2019 14:00,18.76616,2.34388,18.91196803,2.51616,0.73388,2.621,16.25,1.61,16.32956215,18.47,-4.8,19.08352431,2.51616,0.73388,2.621,18.47,-4.8,19.08352431
31/07/2019 14:30,18.7416,0.1663,18.7423378,2.9016,0.8463,3.0225,15.84,-0.68,15.85458924,17.53,-2.62,17.72470874,2.9016,0.8463,3.0225,17.53,-2.62,17.72470874
31/07/2019 15:00,18.6216,-0.9462,18.64562364,2.4816,0.7238,2.585,16.14,-1.67,16.22616714,17.67,-1.61,17.74319588,2.4816,0.7238,2.585,17.67,-1.61,17.74319588
31/07/2019 15:30,18.57232,2.50776,18.74086258,3.35232,0.97776,3.492,15.22,1.53,15.2967088,17.41,-4.43,17.96477108,3.35232,0.97776,3.492,17.41,-4.43,17.96477108
31/07/2019 16:00,18.80392,2.67656,18.99345626,3.31392,0.96656,3.452,15.49,1.71,15.58410087,17.75,-4.46,18.30175128,3.31392,0.96656,3.452,17.75,-4.46,18.30175128
31/07/2019 16:30,19.06432,2.99876,19.29872686,3.42432,0.99876,3.567,15.64,2,15.76735869,17.33,-4.51,17.90723318,3.42432,0.99876,3.567,17.33,-4.51,17.90723318
31/07/2019 17:00,19.27448,0.93464,19.29712754,3.20448,0.93464,3.338,16.07,0,16.07,17.54,0,17.54,3.20448,0.93464,3.338,17.54,0,17.54
31/07/2019 17:30,19.46616,0.83888,19.48422708,2.87616,0.83888,2.996,16.59,0,16.59,18.06,0,18.06,2.87616,0.83888,2.996,18.06,0,18.06
31/07/2019 18:00,19.13008,0.80794,19.14713367,2.77008,0.80794,2.8855,16.36,0,16.36,17.87,0,17.87,2.77008,0.80794,2.8855,17.87,0,17.87
31/07/2019 18:30,18.9056,0.8008,18.92255247,2.7456,0.8008,2.86,16.16,0,16.16,17.6,0,17.6,2.7456,0.8008,2.86,17.6,0,17.6
31/07/2019 19:00,18.78784,0.77812,18.80394646,2.66784,0.77812,2.779,16.12,0,16.12,17.54,0,17.54,2.66784,0.77812,2.779,17.54,0,17.54
31/07/2019 19:30,18.00152,3.62336,18.36255592,2.65152,0.77336,2.762,15.35,2.85,15.61233487,17.13,-3.22,17.43001147,2.65152,0.77336,2.762,17.13,-3.22,17.43001147
31/07/2019 20:00,17.37528,3.87404,17.8019252,2.58528,0.75404,2.693,14.79,3.12,15.11550528,16.95,-3.11,17.232951,2.58528,0.75404,2.693,16.95,-3.11,17.232951
31/07/2019 20:30,16.95832,3.91076,17.40340946,2.36832,0.69076,2.467,14.59,3.22,14.94110103,16.66,-2.91,16.91223522,2.36832,0.69076,2.467,16.66,-2.91,16.91223522
31/07/2019 21:00,16.57752,3.98636,17.05008022,2.38752,0.69636,2.487,14.19,3.29,14.56640656,16.29,-2.78,16.52551058,2.38752,0.69636,2.487,16.29,-2.78,16.52551058
31/07/2019 21:30,16.64528,4.17404,17.16065139,2.34528,0.68404,2.443,14.3,3.49,14.71971807,16.41,-2.78,16.64381266,2.34528,0.68404,2.443,16.41,-2.78,16.64381266
31/07/2019 22:00,16.0812,4.2566,16.63501238,2.2512,0.6566,2.345,13.83,3.6,14.29086771,15.46,-2.69,15.69228154,2.2512,0.6566,2.345,15.46,-2.69,15.69228154
31/07/2019 22:30,14.8376,4.6168,15.53927978,2.2176,0.6468,2.31,12.62,3.97,13.22971277,14.4,-2.03,14.54238289,2.2176,0.6468,2.31,14.4,-2.03,14.54238289
31/07/2019 23:00,13.92552,4.66036,14.68465398,2.19552,0.64036,2.287,11.73,4.02,12.39972984,13.5,-2.03,13.65177278,2.19552,0.64036,2.287,13.5,-2.03,13.65177278
31/07/2019 23:30,12.83536,4.77448,13.69460206,2.17536,0.63448,2.266,10.66,4.14,11.43569849,12.46,-1.72,12.57815567,2.17536,0.63448,2.266,12.46,-1.72,12.57815567
01/08/2019 00:00,12.13456,5.09508,13.16082773,2.31456,0.67508,2.411,9.82,4.42,10.76888109,11.6,-1.61,11.7111955,2.31456,0.67508,2.411,11.6,-1.61,11.7111955
01/08/2019 00:30,11.47936,5.09648,12.5598493,2.31936,0.67648,2.416,9.16,4.42,10.17064403,10.88,-1.46,10.97752249,2.31936,0.67648,2.416,10.88,-1.46,10.97752249
01/08/2019 01:00,11.09888,5.11384,12.22033129,2.37888,0.69384,2.478,8.72,4.42,9.776236495,10.16,-0.81,10.19223724,2.37888,0.69384,2.478,10.16,-0.81,10.19223724
01/08/2019 01:30,10.78984,5.07912,11.92552335,2.25984,0.65912,2.354,8.53,4.42,9.60714838,10.16,-1.61,10.28677306,2.25984,0.65912,2.354,10.16,-1.61,10.28677306
01/08/2019 02:00,10.8172,5.0696,11.94624041,2.2272,0.6496,2.32,8.59,4.42,9.660460652,10.21,-1.61,10.33615983,2.2272,0.6496,2.32,10.21,-1.61,10.33615983
01/08/2019 02:30,10.8452,5.0136,11.94799347,2.0352,0.5936,2.12,8.81,4.42,9.856596776,9.97,0.84,10.00532358,2.0352,0.5936,2.12,9.97,0.84,10.00532358
01/08/2019 03:00,10.83368,0.59024,10.8497468,2.02368,0.59024,2.108,8.81,0,8.81,9.67,1.61,9.803111751,2.02368,0.59024,2.108,9.67,1.61,9.803111751
01/08/2019 03:30,10.70568,0.57624,10.72117702,1.97568,0.57624,2.058,8.73,0,8.73,9.67,1.61,9.803111751,1.97568,0.57624,2.058,9.67,1.61,9.803111751
01/08/2019 04:00,10.73352,2.19436,10.95553136,2.00352,0.58436,2.087,8.73,1.61,8.877218033,9.67,1.61,9.803111751,2.00352,0.58436,2.087,9.67,1.61,9.803111751
01/08/2019 04:30,10.8372,0.6146,10.85461363,2.1072,0.6146,2.195,8.73,0,8.73,9.67,1.61,9.803111751,2.1072,0.6146,2.195,9.67,1.61,9.803111751
01/08/2019 05:00,10.7556,0.5908,10.77181396,2.0256,0.5908,2.11,8.73,0,8.73,9.73,1.61,9.862301963,2.0256,0.5908,2.11,9.73,1.61,9.862301963
01/08/2019 05:30,10.9428,4.9954,12.02908529,1.9728,0.5754,2.055,8.97,4.42,9.999864999,10.45,-0.6,10.46721071,1.9728,0.5754,2.055,10.45,-0.6,10.46721071
01/08/2019 06:00,11.36784,4.89312,12.37620336,2.06784,0.60312,2.154,9.3,4.29,10.24178207,10.97,-1.67,11.0963868,2.06784,0.60312,2.154,10.97,-1.67,11.0963868
01/08/2019 06:30,13.22536,4.76948,14.05909267,2.29536,0.66948,2.391,10.93,4.1,11.67368408,12.11,-2.01,12.27567513,2.29536,0.66948,2.391,12.11,-2.01,12.27567513
01/08/2019 07:00,14.50096,4.06528,15.06002465,2.28096,0.66528,2.376,12.22,3.4,12.68417912,13.79,-2.58,14.02927297,2.28096,0.66528,2.376,13.79,-2.58,14.02927297
01/08/2019 07:30,15.88744,3.08592,16.18436443,2.31744,0.67592,2.414,13.57,2.41,13.78234378,15.39,-3.2,15.71916346,2.31744,0.67592,2.414,15.39,-3.2,15.71916346
01/08/2019 08:00,16.9076,2.7418,17.12846768,2.3376,0.6818,2.435,14.57,2.06,14.71490741,16.65,-3.75,17.06707356,2.3376,0.6818,2.435,16.65,-3.75,17.06707356
01/08/2019 08:30,17.80264,1.92452,17.90636111,2.31264,0.67452,2.409,15.49,1.25,15.54035392,17.51,-3.93,17.94561228,2.31264,0.67452,2.409,17.51,-3.93,17.94561228
01/08/2019 09:00,18.64968,-1.13676,18.68429253,2.23968,0.65324,2.333,16.41,-1.79,16.50733776,18.08,-2.6,18.26599026,2.23968,0.65324,2.333,18.08,-2.6,18.26599026
01/08/2019 09:30,18.682,0.651,18.69333905,2.232,0.651,2.325,16.45,0,16.45,18.63,-4.83,19.24592944,2.232,0.651,2.325,18.63,-4.83,19.24592944
01/08/2019 10:00,18.54792,0.65856,18.55960769,2.25792,0.65856,2.352,16.29,0,16.29,18.44,-4.83,19.06206967,2.25792,0.65856,2.352,18.44,-4.83,19.06206967
01/08/2019 10:30,17.99848,0.64414,18.01000274,2.20848,0.64414,2.3005,15.79,0,15.79,17.95,-4.83,18.58847492,2.20848,0.64414,2.3005,17.95,-4.83,18.58847492
01/08/2019 11:00,17.82216,0.48188,17.82867341,1.65216,0.48188,1.721,16.17,0,16.17,18.39,-4.86,19.02134853,1.65216,0.48188,1.721,18.39,-4.86,19.02134853
01/08/2019 11:30,18.61352,0.67186,18.62564154,2.30352,0.67186,2.3995,16.31,0,16.31,18.52,-5.04,19.19354058,2.30352,0.67186,2.3995,18.52,-5.04,19.19354058
01/08/2019 12:00,18.37584,0.70462,18.38934433,2.41584,0.70462,2.5165,15.96,0,15.96,18.14,-4.83,18.77201374,2.41584,0.70462,2.5165,18.14,-4.83,18.77201374
01/08/2019 12:30,18.3656,0.7483,18.38083829,2.5656,0.7483,2.6725,15.8,0,15.8,18.04,-4.98,18.71475354,2.5656,0.7483,2.6725,18.04,-4.98,18.71475354
01/08/2019 13:00,18.41512,-1.08684,18.44716417,2.44512,0.71316,2.547,15.97,-1.8,16.07112006,17.97,-4.08,18.42735195,2.44512,0.71316,2.547,17.97,-4.08,18.42735195
01/08/2019 13:30,18.3128,-1.2021,18.35221208,2.3928,0.6979,2.4925,15.92,-1.9,16.03297851,17.3,-1.71,17.38430614,2.3928,0.6979,2.4925,17.3,-1.71,17.38430614
01/08/2019 14:00,18.15448,-1.15286,18.19104808,2.66448,0.77714,2.7755,15.49,-1.93,15.60977258,16.95,-1.66,17.03109216,2.66448,0.77714,2.7755,16.95,-1.66,17.03109216
01/08/2019 14:30,18.14,-1.5575,18.20674068,1.62,0.4725,1.6875,16.52,-2.03,16.64425727,17.95,-1.97,18.05777949,1.62,0.4725,1.6875,17.95,-1.97,18.05777949
01/08/2019 15:00,19.08048,-1.09236,19.1117233,2.94048,0.85764,3.063,16.14,-1.95,16.25737064,17.56,-1.73,17.64501346,2.94048,0.85764,3.063,17.56,-1.73,17.64501346
01/08/2019 15:30,17.94912,1.86016,18.04525156,2.94912,0.86016,3.072,15,1,15.03329638,17.14,-4.63,17.7543375,2.94912,0.86016,3.072,17.14,-4.63,17.7543375
01/08/2019 16:00,17.89448,2.42214,18.05766255,2.78448,0.81214,2.9005,15.11,1.61,15.19553224,17.42,-4.63,18.02479681,2.78448,0.81214,2.9005,17.42,-4.63,18.02479681
01/08/2019 16:30,19.07112,2.35116,19.21550341,2.54112,0.74116,2.647,16.53,1.61,16.60822086,18.78,-4.92,19.41377861,2.54112,0.74116,2.647,18.78,-4.92,19.41377861
01/08/2019 17:00,18.7796,2.3928,18.93142541,2.1696,0.6328,2.26,16.61,1.76,16.70298476,18.84,-4.79,19.43938528,2.1696,0.6328,2.26,18.84,-4.79,19.43938528
01/08/2019 17:30,18.98968,-1.23676,19.02991124,1.27968,0.37324,1.333,17.71,-1.61,17.78303124,19.22,-1.61,19.28731448,1.27968,0.37324,1.333,19.22,-1.61,19.28731448
01/08/2019 18:00,18.83344,2.25892,18.96842592,1.57344,0.45892,1.639,17.26,1.8,17.35360481,19.27,-4.37,19.75929655,1.57344,0.45892,1.639,19.27,-4.37,19.75929655
01/08/2019 18:30,18.94488,3.06184,19.19070979,2.23488,0.65184,2.328,16.71,2.41,16.88289667,18.91,-4.03,19.334658,2.23488,0.65184,2.328,18.91,-4.03,19.334658
01/08/2019 19:00,18.80064,3.15352,19.06328284,2.24064,0.65352,2.334,16.56,2.5,16.74764461,18.76,-3.85,19.1509817,2.24064,0.65352,2.334,18.76,-3.85,19.1509817
01/08/2019 19:30,18.51904,3.39972,18.82851398,2.15904,0.62972,2.249,16.36,2.77,16.59284484,18.07,-3.62,18.42903416,2.15904,0.62972,2.249,18.07,-3.62,18.42903416
01/08/2019 20:00,18.04568,3.37624,18.3588007,1.97568,0.57624,2.058,16.07,2.8,16.312109,17.91,-3.62,18.2721783,1.97568,0.57624,2.058,17.91,-3.62,18.2721783
01/08/2019 20:30,17.1312,3.4866,17.48240238,1.7712,0.5166,1.845,15.36,2.97,15.64450383,17.48,-3.28,17.78507239,1.7712,0.5166,1.845,17.48,-3.28,17.78507239
01/08/2019 21:00,16.36896,3.26428,16.69126644,1.00896,0.29428,1.051,15.36,2.97,15.64450383,17.58,-3.22,17.87245926,1.00896,0.29428,1.051,17.58,-3.22,17.87245926
01/08/2019 21:30,17.20424,3.98832,17.66048047,2.63424,0.76832,2.744,14.57,3.22,14.92157163,16.66,-2.95,16.91916369,2.63424,0.76832,2.744,16.66,-2.95,16.91916369
