Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/08/2019 22:00,16.45792,3.98356,16.93315921,2.37792,0.69356,2.477,14.08,3.29,14.45927038,16.17,-2.74,16.40050304,2.37792,0.69356,2.477,16.17,-2.74,16.40050304
01/08/2019 22:30,15.37736,4.25048,15.95398949,2.12736,0.62048,2.216,13.25,3.63,13.73824589,15.26,-2.53,15.46830631,2.12736,0.62048,2.216,15.26,-2.53,15.46830631
01/08/2019 23:00,14.33984,4.57412,15.05169708,1.89984,0.55412,1.979,12.44,4.02,13.07340812,13.76,-2.41,13.96945597,1.89984,0.55412,1.979,13.76,-2.41,13.96945597
01/08/2019 23:30,14.35136,4.57748,15.06369334,1.91136,0.55748,1.991,12.44,4.02,13.07340812,13.76,-2.41,13.96945597,1.91136,0.55748,1.991,13.76,-2.41,13.96945597
02/08/2019 00:00,12.21672,4.78196,13.11927548,1.92672,0.56196,2.007,10.29,4.22,11.121713,12.08,-1.86,12.22235656,1.92672,0.56196,2.007,12.08,-1.86,12.22235656
02/08/2019 00:30,11.56248,4.98364,12.59077485,1.93248,0.56364,2.013,9.63,4.42,10.59590959,11.46,-1.86,11.60996124,1.93248,0.56364,2.013,11.46,-1.86,11.60996124
02/08/2019 01:00,11.1408,4.9744,12.20090488,1.9008,0.5544,1.98,9.24,4.42,10.24275354,10.89,-1.61,11.00836954,1.9008,0.5544,1.98,10.89,-1.61,11.00836954
02/08/2019 01:30,10.91408,4.97244,11.99342744,1.89408,0.55244,1.973,9.02,4.42,10.04473992,10.75,-1.61,10.8698942,1.89408,0.55244,1.973,10.75,-1.61,10.8698942
02/08/2019 02:00,10.84536,4.98448,11.93594883,1.93536,0.56448,2.016,8.91,4.42,9.94607963,10.61,-1.61,10.73145843,1.93536,0.56448,2.016,10.61,-1.61,10.73145843
02/08/2019 02:30,10.72696,4.97328,11.82375511,1.89696,0.55328,1.976,8.83,4.42,9.874477201,10.46,-1.61,10.58318005,1.89696,0.55328,1.976,10.46,-1.61,10.58318005
02/08/2019 03:00,10.58176,4.97468,11.69277922,1.90176,0.55468,1.981,8.68,4.42,9.740574932,10.24,-1.61,10.36579471,1.90176,0.55468,1.981,10.24,-1.61,10.36579471
02/08/2019 03:30,10.74656,2.16608,10.96268463,1.90656,0.55608,1.986,8.84,1.61,8.985415961,9.92,1.63,10.05302442,1.90656,0.55608,1.986,9.92,1.63,10.05302442
02/08/2019 04:00,10.87088,0.57484,10.88606784,1.97088,0.57484,2.053,8.9,0,8.9,9.99,1.63,10.12210452,1.97088,0.57484,2.053,9.99,1.63,10.12210452
02/08/2019 04:30,10.87216,5.00688,11.96965791,2.01216,0.58688,2.096,8.86,4.42,9.901313044,10.42,-1.42,10.51631114,2.01216,0.58688,2.096,10.42,-1.42,10.51631114
02/08/2019 05:00,10.972,5.036,12.07253412,2.112,0.616,2.2,8.86,4.42,9.901313044,10.51,-1.68,10.6434252,2.112,0.616,2.2,10.51,-1.68,10.6434252
02/08/2019 05:30,11.39064,4.80852,12.36400195,2.12064,0.61852,2.209,9.27,4.19,10.17295434,10.98,-1.64,11.10180166,2.12064,0.61852,2.209,10.98,-1.64,11.10180166
02/08/2019 06:00,11.66448,4.63964,12.55334031,2.12448,0.61964,2.213,9.54,4.02,10.35239103,11.32,-1.75,11.45447074,2.12448,0.61964,2.213,11.32,-1.75,11.45447074
02/08/2019 06:30,13.35376,4.63068,14.13386371,2.09376,0.61068,2.181,11.26,4.02,11.95608632,12.48,-2.01,12.64082671,2.09376,0.61068,2.181,12.48,-2.01,12.64082671
02/08/2019 07:00,14.448,3.859,14.95448378,2.088,0.609,2.175,12.36,3.25,12.78014476,14.14,-2.68,14.39173374,2.088,0.609,2.175,14.14,-2.68,14.39173374
02/08/2019 07:30,15.97504,3.24272,16.30083237,2.13504,0.62272,2.224,13.84,2.62,14.08580846,15.66,-3.18,15.97961201,2.13504,0.62272,2.224,15.66,-3.18,15.97961201
02/08/2019 08:00,16.94384,2.77112,17.1689493,2.16384,0.63112,2.254,14.78,2.14,14.934122,16.84,-3.65,17.23102144,2.16384,0.63112,2.254,16.84,-3.65,17.23102144
02/08/2019 08:30,17.99168,2.32924,18.14182759,2.19168,0.63924,2.283,15.8,1.69,15.89012586,17.99,-4.16,18.464715,2.19168,0.63924,2.283,17.99,-4.16,18.464715
02/08/2019 09:00,18.63736,2.23048,18.77035505,2.12736,0.62048,2.216,16.51,1.61,16.58831516,18.77,-4.42,19.28339441,2.12736,0.62048,2.216,18.77,-4.42,19.28339441
02/08/2019 09:30,18.95568,2.25624,19.08948462,2.21568,0.64624,2.308,16.74,1.61,16.81724413,18.94,-4.42,19.44890742,2.21568,0.64624,2.308,18.94,-4.42,19.44890742
02/08/2019 10:00,18.74384,2.27612,18.88153225,2.28384,0.66612,2.379,16.46,1.61,16.53855193,18.7,-4.46,19.2245052,2.28384,0.66612,2.379,18.7,-4.46,19.2245052
02/08/2019 10:30,18.60448,2.26464,18.74180542,2.24448,0.65464,2.338,16.36,1.61,16.43902978,18.55,-4.46,19.07862941,2.24448,0.65464,2.338,18.55,-4.46,19.07862941
02/08/2019 11:00,18.7468,0.3799,18.7506489,2.2968,0.6699,2.3925,16.45,-0.29,16.45255603,18.61,-4.73,19.20169263,2.2968,0.6699,2.3925,18.61,-4.73,19.20169263
02/08/2019 11:30,19.4548,-1.1186,19.48693175,2.6448,0.7714,2.755,16.81,-1.89,16.91591558,18.34,-1.64,18.41318006,2.6448,0.7714,2.755,18.34,-1.64,18.41318006
02/08/2019 12:00,19.36624,-1.18068,19.40219722,2.70624,0.78932,2.819,16.66,-1.97,16.77606927,18.17,-1.7,18.24935341,2.70624,0.78932,2.819,18.17,-1.7,18.24935341
02/08/2019 12:30,19.15256,-1.13592,19.18621559,2.72256,0.79408,2.836,16.43,-1.93,16.54296829,17.91,-1.63,17.98402069,2.72256,0.79408,2.836,17.91,-1.63,17.98402069
02/08/2019 13:00,18.94576,-0.02332,18.94577435,2.76576,0.80668,2.881,16.18,-0.83,16.20127464,18,-3.12,18.26839894,2.76576,0.80668,2.881,18,-3.12,18.26839894
02/08/2019 13:30,18.01024,2.37132,18.16567927,2.61024,0.76132,2.719,15.4,1.61,15.48393038,17.57,-4.42,18.11743083,2.61024,0.76132,2.719,17.57,-4.42,18.11743083
02/08/2019 14:00,17.87016,2.43838,18.03575104,2.84016,0.82838,2.9585,15.03,1.61,15.11598492,17.15,-4.42,17.71041784,2.84016,0.82838,2.9585,17.15,-4.42,17.71041784
02/08/2019 14:30,17.67408,2.42494,17.83965913,2.79408,0.81494,2.9105,14.88,1.61,14.9668467,17,-4.42,17.56520424,2.79408,0.81494,2.9105,17,-4.42,17.56520424
02/08/2019 15:00,17.80424,2.36082,17.96007887,2.57424,0.75082,2.6815,15.23,1.61,15.31486206,17.41,-4.42,17.96230776,2.57424,0.75082,2.6815,17.41,-4.42,17.96230776
02/08/2019 15:30,17.55928,2.35104,17.71597311,2.12928,0.62104,2.218,15.43,1.73,15.52668026,17.62,-4.33,18.144236,2.12928,0.62104,2.218,17.62,-4.33,18.144236
02/08/2019 16:00,18.04112,2.49116,18.21230049,2.06112,0.60116,2.147,15.98,1.89,16.09137968,18.06,-4.33,18.57182005,2.06112,0.60116,2.147,18.06,-4.33,18.57182005
02/08/2019 16:30,17.86472,0.64596,17.87639463,2.21472,0.64596,2.307,15.65,0,15.65,17.04,0,17.04,2.21472,0.64596,2.307,17.04,0,17.04
02/08/2019 17:00,17.34688,2.84034,17.57787749,2.12688,0.62034,2.2155,15.22,2.22,15.38105328,17.31,-3.84,17.73081216,2.12688,0.62034,2.2155,17.31,-3.84,17.73081216
02/08/2019 17:30,17.52912,3.01766,17.78697051,2.04912,0.59766,2.1345,15.48,2.42,15.66801838,17.63,-3.63,17.99982778,2.04912,0.59766,2.1345,17.63,-3.63,17.99982778
02/08/2019 18:00,17.3976,3.0143,17.65679728,2.0376,0.5943,2.1225,15.36,2.42,15.54946944,17.49,-3.63,17.86272656,2.0376,0.5943,2.1225,17.49,-3.63,17.86272656
02/08/2019 18:30,17.4048,3.2264,17.70131972,2.0448,0.5964,2.13,15.36,2.63,15.58353298,17.65,-3.6,18.01339779,2.0448,0.5964,2.13,17.65,-3.6,18.01339779
02/08/2019 19:00,17.15584,3.33212,17.47643756,1.99584,0.58212,2.079,15.16,2.75,15.40740406,17.27,-3.57,17.63512971,1.99584,0.58212,2.079,17.27,-3.57,17.63512971
02/08/2019 19:30,16.8496,3.3828,17.18581846,1.9296,0.5628,2.01,14.92,2.82,15.1841628,17.07,-3.57,17.43931765,1.9296,0.5628,2.01,17.07,-3.57,17.43931765
02/08/2019 20:00,16.56152,3.52336,16.93215906,1.93152,0.56336,2.012,14.63,2.96,14.92643628,16.73,-3.39,17.07000293,1.93152,0.56336,2.012,16.73,-3.39,17.07000293
02/08/2019 20:30,15.9764,3.7502,16.41064767,1.8864,0.5502,1.965,14.09,3.2,14.44880964,16.14,-3.06,16.42751351,1.8864,0.5502,1.965,16.14,-3.06,16.42751351
02/08/2019 21:00,15.63792,3.75356,16.08209422,1.89792,0.55356,1.977,13.74,3.2,14.1077142,15.77,-2.87,16.02902991,1.89792,0.55356,1.977,15.77,-2.87,16.02902991
02/08/2019 21:30,15.56928,3.83104,16.03369412,1.88928,0.55104,1.968,13.68,3.28,14.06772192,15.71,-2.74,15.94715335,1.88928,0.55104,1.968,15.71,-2.74,15.94715335
02/08/2019 22:00,15.24,4.1,15.78187568,1.92,0.56,2,13.32,3.54,13.78238006,15.33,-2.51,15.53412373,1.92,0.56,2,15.33,-2.51,15.53412373
02/08/2019 22:30,14.90488,4.34684,15.52580001,2.11488,0.61684,2.203,12.79,3.73,13.32280001,14.27,-2.42,14.4737452,2.11488,0.61684,2.203,14.27,-2.42,14.4737452
02/08/2019 23:00,14.10656,4.66108,14.85667196,2.26656,0.66108,2.361,11.84,4,12.49742373,13.35,-2.01,13.50046666,2.26656,0.66108,2.361,13.35,-2.01,13.50046666
02/08/2019 23:30,13.05088,4.68484,13.86626102,2.21088,0.64484,2.303,10.84,4.04,11.56837067,12.61,-1.81,12.7392386,2.21088,0.64484,2.303,12.61,-1.81,12.7392386
03/08/2019 00:00,12.19496,4.73228,13.08096034,2.06496,0.60228,2.151,10.13,4.13,10.93955209,11.94,-1.7,12.06041459,2.06496,0.60228,2.151,11.94,-1.7,12.06041459
03/08/2019 00:30,11.5392,4.6956,12.45800128,1.9392,0.5656,2.02,9.6,4.13,10.45068897,11.27,-1.65,11.39014486,1.9392,0.5656,2.02,11.27,-1.65,11.39014486
03/08/2019 01:00,11.06624,4.96432,12.12873204,1.86624,0.54432,1.944,9.2,4.42,10.20668408,10.88,-1.65,11.00440366,1.86624,0.54432,1.944,10.88,-1.65,11.00440366
03/08/2019 01:30,10.7072,4.9646,11.80217713,1.8672,0.5446,1.945,8.84,4.42,9.883420461,10.49,-1.61,10.61283186,1.8672,0.5446,1.945,10.49,-1.61,10.61283186
03/08/2019 02:00,10.7024,4.9632,11.79723357,1.8624,0.5432,1.94,8.84,4.42,9.883420461,10.43,-1.61,10.55353022,1.8624,0.5432,1.94,10.43,-1.61,10.55353022
03/08/2019 02:30,10.63896,3.10928,11.08400162,1.84896,0.53928,1.926,8.79,2.57,9.158001965,9.86,1.32,9.947964616,1.84896,0.53928,1.926,9.86,1.32,9.947964616
03/08/2019 03:00,10.33432,2.15376,10.55636547,1.86432,0.54376,1.942,8.47,1.61,8.621658773,9.6,1.64,9.739075932,1.86432,0.54376,1.942,9.6,1.64,9.739075932
03/08/2019 03:30,10.34968,2.15824,10.57231649,1.87968,0.54824,1.958,8.47,1.61,8.621658773,9.5,1.67,9.645667421,1.87968,0.54824,1.958,9.5,1.67,9.645667421
03/08/2019 04:00,10.49464,2.20052,10.72286142,2.02464,0.59052,2.109,8.47,1.61,8.621658773,9.36,1.61,9.497457555,2.02464,0.59052,2.109,9.36,1.61,9.497457555
03/08/2019 04:30,10.54648,2.21564,10.77670177,2.07648,0.60564,2.163,8.47,1.61,8.621658773,9.32,1.65,9.464930005,2.07648,0.60564,2.163,9.32,1.65,9.464930005
03/08/2019 05:00,10.53976,2.21368,10.76972237,2.06976,0.60368,2.156,8.47,1.61,8.621658773,9.32,1.61,9.458038909,2.06976,0.60368,2.156,9.32,1.61,9.458038909
03/08/2019 05:30,10.4684,2.3062,10.71941962,2.0784,0.6062,2.165,8.39,1.7,8.560496481,9.32,1.82,9.49604128,2.0784,0.6062,2.165,9.32,1.82,9.49604128
03/08/2019 06:00,10.10552,5.10536,11.32193602,2.07552,0.60536,2.162,8.03,4.5,9.204938892,9.59,0,9.59,2.07552,0.60536,2.162,9.59,0,9.59
03/08/2019 06:30,10.62656,5.12608,11.79832503,2.14656,0.62608,2.236,8.48,4.5,9.600020833,10.07,-1.61,10.19789194,2.14656,0.62608,2.236,10.07,-1.61,10.19789194
03/08/2019 07:00,11.73568,5.08374,12.78947213,2.27568,0.66374,2.3705,9.46,4.42,10.44164738,10.6,1.22,10.66997657,2.27568,0.66374,2.3705,10.6,1.22,10.66997657
03/08/2019 07:30,12.47232,5.10026,13.4748439,2.33232,0.68026,2.4295,10.14,4.42,11.06146464,11.36,0.61,11.37636585,2.33232,0.68026,2.4295,11.36,0.61,11.37636585
03/08/2019 08:00,13.198,4.6165,13.98210557,2.388,0.6965,2.4875,10.81,3.92,11.49880429,12.53,-2.24,12.72864879,2.388,0.6965,2.4875,12.53,-2.24,12.72864879
03/08/2019 08:30,14.67896,3.71678,15.14220328,2.38896,0.69678,2.4885,12.29,3.02,12.6556114,13.88,-2.51,14.10512318,2.38896,0.69678,2.4885,13.88,-2.51,14.10512318
03/08/2019 09:00,15.02856,3.59708,15.45304501,2.45856,0.71708,2.561,12.57,2.88,12.89570859,14.5,-2.51,14.71564134,2.45856,0.71708,2.561,14.5,-2.51,14.71564134
03/08/2019 09:30,15.57928,3.45104,15.95693086,2.60928,0.76104,2.718,12.97,2.69,13.24601827,14.95,-2.8,15.2099474,2.60928,0.76104,2.718,14.95,-2.8,15.2099474
03/08/2019 10:00,15.67112,3.54116,16.06623217,2.78112,0.81116,2.897,12.89,2.73,13.17592501,14.88,-2.92,15.163799,2.78112,0.81116,2.897,14.88,-2.92,15.163799
03/08/2019 10:30,15.68888,3.62634,16.10252457,2.79888,0.81634,2.9155,12.89,2.81,13.19273285,14.88,-3.22,15.2244146,2.79888,0.81634,2.9155,14.88,-3.22,15.2244146
03/08/2019 11:00,15.5108,3.5744,15.91732553,2.6208,0.7644,2.73,12.89,2.81,13.19273285,14.88,-3.22,15.2244146,2.6208,0.7644,2.73,14.88,-3.22,15.2244146
03/08/2019 11:30,15.16248,3.58364,15.58022065,2.65248,0.77364,2.763,12.51,2.81,12.82170815,14.5,-3.17,14.84246947,2.65248,0.77364,2.763,14.5,-3.17,14.84246947
03/08/2019 12:00,15.19688,3.57034,15.61065308,2.60688,0.76034,2.7155,12.59,2.81,12.89977519,14.55,-2.97,14.8500303,2.60688,0.76034,2.7155,14.55,-2.97,14.8500303
03/08/2019 12:30,14.72032,3.66176,15.16892571,2.68032,0.78176,2.792,12.04,2.88,12.37966074,14.02,-2.91,14.31881629,2.68032,0.78176,2.792,14.02,-2.91,14.31881629
03/08/2019 13:00,14.61952,3.73236,15.08843518,2.57952,0.75236,2.687,12.04,2.98,12.40330601,13.97,-2.91,14.26986335,2.57952,0.75236,2.687,13.97,-2.91,14.26986335
03/08/2019 13:30,14.77064,4.03102,15.31081083,2.78064,0.81102,2.8965,11.99,3.22,12.41484998,13.65,-2.82,13.93825312,2.78064,0.81102,2.8965,13.65,-2.82,13.93825312
03/08/2019 14:00,14.78408,0.77994,14.80463873,2.67408,0.77994,2.7855,12.11,0,12.11,13.32,0,13.32,2.67408,0.77994,2.7855,13.32,0,13.32
03/08/2019 14:30,14.80784,0.65562,14.82234675,2.24784,0.65562,2.3415,12.56,0,12.56,13.79,0,13.79,2.24784,0.65562,2.3415,13.79,0,13.79
03/08/2019 15:00,14.55776,0.60018,14.57012671,2.05776,0.60018,2.1435,12.5,0,12.5,13.71,0,13.71,2.05776,0.60018,2.1435,13.71,0,13.71
03/08/2019 15:30,13.5544,4.2542,14.2063358,2.1744,0.6342,2.265,11.38,3.62,11.94189265,13.15,-2.41,13.36901642,2.1744,0.6342,2.265,13.15,-2.41,13.36901642
03/08/2019 16:00,13.64912,4.23516,14.29108313,2.10912,0.61516,2.197,11.54,3.62,12.09446154,13.45,-2.41,13.66420872,2.10912,0.61516,2.197,13.45,-2.41,13.66420872
03/08/2019 16:30,13.8128,4.2654,14.45638547,2.2128,0.6454,2.305,11.6,3.62,12.15172416,13.45,-2.41,13.66420872,2.2128,0.6454,2.305,13.45,-2.41,13.66420872
03/08/2019 17:00,14.54232,4.13276,15.11816048,2.27232,0.66276,2.367,12.27,3.47,12.75122739,14.14,-2.41,14.34390811,2.27232,0.66276,2.367,14.14,-2.41,14.34390811
03/08/2019 17:30,15.17048,4.00514,15.69027118,2.28048,0.66514,2.3755,12.89,3.34,13.31569375,14.37,-2.45,14.57735916,2.28048,0.66514,2.3755,14.37,-2.45,14.57735916
03/08/2019 18:00,15.55088,0.66234,15.56497874,2.27088,0.66234,2.3655,13.28,0,13.28,14.47,0,14.47,2.27088,0.66234,2.3655,14.47,0,14.47
03/08/2019 18:30,15.73944,0.64442,15.75262672,2.20944,0.64442,2.3015,13.53,0,13.53,14.73,0,14.73,2.20944,0.64442,2.3015,14.73,0,14.73
03/08/2019 19:00,15.63928,0.56854,15.64961075,1.94928,0.56854,2.0305,13.69,0,13.69,14.9,0,14.9,1.94928,0.56854,2.0305,14.9,0,14.9
03/08/2019 19:30,15.60472,0.55846,15.61470985,1.91472,0.55846,1.9945,13.69,0,13.69,14.87,0,14.87,1.91472,0.55846,1.9945,14.87,0,14.87
03/08/2019 20:00,15.44968,0.54824,15.45940423,1.87968,0.54824,1.958,13.57,0,13.57,14.78,0,14.78,1.87968,0.54824,1.958,14.78,0,14.78
03/08/2019 20:30,15.0724,0.5432,15.08218512,1.8624,0.5432,1.94,13.21,0,13.21,14.39,0,14.39,1.8624,0.5432,1.94,14.39,0,14.39
03/08/2019 21:00,14.80336,0.54348,14.81333311,1.86336,0.54348,1.941,12.94,0,12.94,14.13,0,14.13,1.86336,0.54348,1.941,14.13,0,14.13
03/08/2019 21:30,14.81776,0.54768,14.82787796,1.87776,0.54768,1.956,12.94,0,12.94,14.13,0,14.13,1.87776,0.54768,1.956,14.13,0,14.13
03/08/2019 22:00,14.3952,4.8586,15.19301738,1.9152,0.5586,1.995,12.48,4.3,13.20001515,13.97,-2.01,14.11385844,1.9152,0.5586,1.995,13.97,-2.01,14.11385844
03/08/2019 22:30,13.53864,4.89752,14.39723846,2.04864,0.59752,2.134,11.49,4.3,12.26825578,13.24,-1.95,13.38282855,2.04864,0.59752,2.134,13.24,-1.95,13.38282855
03/08/2019 23:00,12.9644,5.0192,13.90208747,2.0544,0.5992,2.14,10.91,4.42,11.77134232,12.4,-0.31,12.40387439,2.0544,0.5992,2.14,12.4,-0.31,12.40387439
03/08/2019 23:30,12.22248,5.01864,13.21271224,2.05248,0.59864,2.138,10.17,4.42,11.088972,11.86,-0.99,11.90124783,2.05248,0.59864,2.138,11.86,-0.99,11.90124783
04/08/2019 00:00,11.51864,5.01752,12.56401904,2.04864,0.59752,2.134,9.47,4.42,10.45070811,11.12,-1.61,11.23594678,2.04864,0.59752,2.134,11.12,-1.61,11.23594678
04/08/2019 00:30,10.88248,5.01864,11.98395254,2.05248,0.59864,2.138,8.83,4.42,9.874477201,10.46,-1.61,10.58318005,2.05248,0.59864,2.138,10.46,-1.61,10.58318005
04/08/2019 01:00,10.40824,5.06032,11.57317149,2.05824,0.60032,2.144,8.35,4.46,9.466472416,9.97,-1.61,10.09915838,2.05824,0.60032,2.144,9.97,-1.61,10.09915838
04/08/2019 01:30,10.06064,5.04352,11.25404688,2.00064,0.58352,2.084,8.06,4.46,9.211688227,9.71,0,9.71,2.00064,0.58352,2.084,9.71,0,9.71
04/08/2019 02:00,9.94736,5.36048,11.29976623,1.88736,0.55048,1.966,8.06,4.81,9.386144043,9.65,0.71,9.676083919,1.88736,0.55048,1.966,9.65,0.71,9.676083919
04/08/2019 02:30,9.97232,2.16776,10.20521188,1.91232,0.55776,1.992,8.06,1.61,8.219227458,9.17,2.01,9.387704725,1.91232,0.55776,1.992,9.17,2.01,9.387704725
04/08/2019 03:00,9.96592,2.17756,10.20104549,1.94592,0.56756,2.027,8.02,1.61,8.180006112,8.84,2.01,9.065632907,1.94592,0.56756,2.027,8.84,2.01,9.065632907
04/08/2019 03:30,9.92512,2.21816,10.16996759,2.08512,0.60816,2.172,7.84,1.61,8.003605438,8.8,2.01,9.026632816,2.08512,0.60816,2.172,8.8,2.01,9.026632816
04/08/2019 04:00,9.7376,2.2218,9.987855075,2.0976,0.6118,2.185,7.64,1.61,7.807797385,8.63,2.01,8.860981887,2.0976,0.6118,2.185,8.63,2.01,8.860981887
04/08/2019 04:30,9.7376,2.2218,9.987855075,2.0976,0.6118,2.185,7.64,1.61,7.807797385,8.74,2.01,8.968149196,2.0976,0.6118,2.185,8.74,2.01,8.968149196
04/08/2019 05:00,9.81992,2.21956,10.06763505,2.08992,0.60956,2.177,7.73,1.61,7.895885004,8.81,2.01,9.036382019,2.08992,0.60956,2.177,8.81,2.01,9.036382019
04/08/2019 05:30,9.92304,2.21172,10.16653472,2.06304,0.60172,2.149,7.86,1.61,8.023197617,8.84,2.01,9.065632907,2.06304,0.60172,2.149,8.84,2.01,9.065632907
04/08/2019 06:00,9.68272,2.94496,10.1206648,1.90272,0.55496,1.982,7.78,2.39,8.138826697,8.84,2.13,9.092991807,1.90272,0.55496,1.982,8.84,2.13,9.092991807
04/08/2019 06:30,10.06608,5.12094,11.2938033,2.02608,0.59094,2.1105,8.04,4.53,9.228353049,9.61,0,9.61,2.02608,0.59094,2.1105,9.61,0,9.61
04/08/2019 07:00,10.56872,5.03796,11.70806916,2.11872,0.61796,2.207,8.45,4.42,9.536188966,10.04,0,10.04,2.11872,0.61796,2.207,10.04,0,10.04
04/08/2019 07:30,11.1568,5.1074,12.27027795,2.3568,0.6874,2.455,8.8,4.42,9.84765962,10.4,-1.61,10.52388236,2.3568,0.6874,2.455,10.4,-1.61,10.52388236
04/08/2019 08:00,11.99944,5.15192,13.05866915,2.50944,0.73192,2.614,9.49,4.42,10.4688347,11,-1.61,11.11719839,2.50944,0.73192,2.614,11,-1.61,11.11719839
04/08/2019 08:30,12.88496,4.66978,13.70507349,2.60496,0.75978,2.7135,10.28,3.91,10.99847717,11.8,-1.61,11.90932828,2.60496,0.75978,2.7135,11.8,-1.61,11.90932828
04/08/2019 09:00,13.41152,4.48836,14.14263922,2.53152,0.73836,2.637,10.88,3.75,11.50812322,12.68,-2.29,12.88512709,2.53152,0.73836,2.637,12.68,-2.29,12.88512709
04/08/2019 09:30,14.07872,4.37796,14.74370681,2.59872,0.75796,2.707,11.48,3.62,12.03722559,13.29,-2.48,13.51941197,2.59872,0.75796,2.707,13.29,-2.48,13.51941197
04/08/2019 10:00,15.05384,4.37362,15.67630858,2.58384,0.75362,2.6915,12.47,3.62,12.98481036,13.64,-2.82,13.92846007,2.58384,0.75362,2.6915,13.64,-2.82,13.92846007
04/08/2019 10:30,15.33976,3.51118,15.73647425,2.36976,0.69118,2.4685,12.97,2.82,13.27302904,14.66,-2.73,14.91202535,2.36976,0.69118,2.4685,14.66,-2.73,14.91202535
04/08/2019 11:00,15.48264,3.45952,15.86443885,2.19264,0.63952,2.284,13.29,2.82,13.58589342,15.27,-2.78,15.52099546,2.19264,0.63952,2.284,15.27,-2.78,15.52099546
04/08/2019 11:30,15.71256,3.42158,16.08078827,2.06256,0.60158,2.1485,13.65,2.82,13.93825312,15.66,-2.78,15.90484203,2.06256,0.60158,2.1485,15.66,-2.78,15.90484203
04/08/2019 12:00,15.6588,3.2934,16.0013906,2.0688,0.6034,2.155,13.59,2.69,13.85367099,15.6,-2.89,15.86543728,2.0688,0.6034,2.155,15.6,-2.89,15.86543728
04/08/2019 12:30,15.78368,3.33774,16.13273265,2.08368,0.60774,2.1705,13.7,2.73,13.96935575,15.72,-2.84,15.97447965,2.08368,0.60774,2.1705,15.72,-2.84,15.97447965
04/08/2019 13:00,15.88632,3.39976,16.24603124,2.29632,0.66976,2.392,13.59,2.73,13.86149343,15.59,-2.84,15.84656745,2.29632,0.66976,2.392,15.59,-2.84,15.84656745
04/08/2019 13:30,15.85672,3.59946,16.26012551,2.70672,0.78946,2.8195,13.15,2.81,13.44688068,15.16,-2.81,15.41822623,2.70672,0.78946,2.8195,15.16,-2.81,15.41822623
04/08/2019 14:00,15.49192,3.85306,15.96388601,3.06192,0.89306,3.1895,12.43,2.96,12.77757802,14.41,-2.73,14.66632197,3.06192,0.89306,3.1895,14.41,-2.73,14.66632197
04/08/2019 14:30,15.23944,3.99942,15.75550354,2.80944,0.81942,2.9265,12.43,3.18,12.83032735,14.41,-2.82,14.6833409,2.80944,0.81942,2.9265,14.41,-2.82,14.6833409
04/08/2019 15:00,14.89424,4.00082,15.42222247,2.81424,0.82082,2.9315,12.08,3.18,12.49154914,14.03,-2.82,14.31060097,2.81424,0.82082,2.9315,14.03,-2.82,14.31060097
04/08/2019 15:30,15.20184,3.76512,15.66116432,2.69184,0.78512,2.804,12.51,2.98,12.86003499,14.43,-2.82,14.70296909,2.69184,0.78512,2.804,14.43,-2.82,14.70296909
04/08/2019 16:00,15.2096,3.7653,15.6687401,2.3496,0.6853,2.4475,12.86,3.08,13.22369086,14.79,-2.82,15.0564438,2.3496,0.6853,2.4475,14.79,-2.82,15.0564438
04/08/2019 16:30,15.252,3.851,15.7306613,2.232,0.651,2.325,13.02,3.2,13.40747553,14.94,-2.82,15.20381531,2.232,0.651,2.325,14.94,-2.82,15.20381531
04/08/2019 17:00,15.42992,3.60706,15.84592418,2.14992,0.62706,2.2395,13.28,2.98,13.61024614,15.23,-2.82,15.48887665,2.14992,0.62706,2.2395,15.23,-2.82,15.48887665
04/08/2019 17:30,16.0624,3.6257,16.46652344,2.0424,0.5957,2.1275,14.02,3.03,14.34368502,16.03,-2.82,16.27615741,2.0424,0.5957,2.1275,16.03,-2.82,16.27615741
04/08/2019 18:00,16.32464,3.59302,16.71537208,2.20464,0.64302,2.2965,14.12,2.95,14.42487088,16.11,-2.78,16.34810387,2.20464,0.64302,2.2965,16.11,-2.78,16.34810387
04/08/2019 18:30,16.49776,3.56768,16.87911211,2.11776,0.61768,2.206,14.38,2.95,14.67947206,16.36,-2.81,16.59956927,2.11776,0.61768,2.206,16.36,-2.81,16.59956927
04/08/2019 19:00,16.28704,3.38622,16.63532861,1.90704,0.55622,1.9865,14.38,2.83,14.65582819,16.4,-2.81,16.63899336,1.90704,0.55622,1.9865,16.4,-2.81,16.63899336
04/08/2019 19:30,15.99296,3.39378,16.34908292,1.93296,0.56378,2.0135,14.06,2.83,14.34198382,15.54,-2.81,15.7920138,1.93296,0.56378,2.0135,15.54,-2.81,15.7920138
04/08/2019 20:00,15.67184,0.55762,15.68175721,1.91184,0.55762,1.9915,13.76,0,13.76,15.01,0,15.01,1.91184,0.55762,1.9915,15.01,0,15.01
04/08/2019 20:30,15.31672,0.56196,15.3270255,1.92672,0.56196,2.007,13.39,0,13.39,14.62,0,14.62,1.92672,0.56196,2.007,14.62,0,14.62
04/08/2019 21:00,14.74416,4.58288,15.43998197,1.96416,0.57288,2.046,12.78,4.01,13.39434582,14.62,-2.42,14.81893383,1.96416,0.57288,2.046,14.62,-2.42,14.81893383
04/08/2019 21:30,14.8388,4.5784,15.52906089,1.9488,0.5684,2.03,12.89,4.01,13.49934072,14.85,-2.36,15.03635927,1.9488,0.5684,2.03,14.85,-2.36,15.03635927
04/08/2019 22:00,14.59104,4.51072,15.27236207,1.99104,0.58072,2.074,12.6,3.93,13.19867039,14.31,-2.03,14.45326953,1.99104,0.58072,2.074,14.31,-2.03,14.45326953
04/08/2019 22:30,14.27272,4.74996,15.04236206,2.02272,0.58996,2.107,12.25,4.16,12.93708236,13.46,-2.03,13.61221878,2.02272,0.58996,2.107,13.46,-2.03,13.61221878
04/08/2019 23:00,13.02128,4.69704,13.84254014,2.08128,0.60704,2.168,10.94,4.09,11.67954194,12.77,-2.03,12.93034416,2.08128,0.60704,2.168,12.77,-2.03,12.93034416
04/08/2019 23:30,12.3076,4.8168,13.21660244,1.9776,0.5768,2.06,10.33,4.24,11.16631094,11.73,0.44,11.73824944,1.9776,0.5768,2.06,11.73,0.44,11.73824944
05/08/2019 00:00,11.65632,0.56476,11.66999356,1.93632,0.56476,2.017,9.72,0,9.72,10.75,1.61,10.8698942,1.93632,0.56476,2.017,10.75,1.61,10.8698942
05/08/2019 00:30,11.15928,2.23104,11.38011729,2.12928,0.62104,2.218,9.03,1.61,9.172404265,10.09,1.61,10.21764161,2.12928,0.62104,2.218,10.09,1.61,10.21764161
05/08/2019 01:00,10.65112,5.07616,11.79888798,2.18112,0.63616,2.272,8.47,4.44,9.563184616,10.03,1.57,10.15213278,2.18112,0.63616,2.272,10.03,1.57,10.15213278
05/08/2019 01:30,10.4436,5.0448,11.59822348,2.0736,0.6048,2.16,8.37,4.44,9.474729548,9.98,-1.61,10.10903062,2.0736,0.6048,2.16,9.98,-1.61,10.10903062
05/08/2019 02:00,10.34952,5.01736,11.50158535,1.97952,0.57736,2.062,8.37,4.44,9.474729548,9.98,-1.61,10.10903062,1.97952,0.57736,2.062,9.98,-1.61,10.10903062
05/08/2019 02:30,10.07448,5.02464,11.25798181,2.00448,0.58464,2.088,8.07,4.44,9.210781726,9.7,-1.61,9.83270563,2.00448,0.58464,2.088,9.7,-1.61,9.83270563
05/08/2019 03:00,10.01144,5.01792,11.19859152,1.98144,0.57792,2.064,8.03,4.44,9.1757561,9.53,-1.09,9.592132193,1.98144,0.57792,2.064,9.53,-1.09,9.592132193
05/08/2019 03:30,9.98544,5.02492,11.17849869,2.00544,0.58492,2.089,7.98,4.44,9.132031537,9.53,-1.61,9.665040093,2.00544,0.58492,2.089,9.53,-1.61,9.665040093
05/08/2019 04:00,10.02816,5.05988,11.23238081,1.98816,0.57988,2.071,8.04,4.48,9.203912212,9.57,0,9.57,1.98816,0.57988,2.071,9.57,0,9.57
05/08/2019 04:30,10.0464,5.3752,11.39398648,2.0064,0.5852,2.09,8.04,4.79,9.358723204,9.65,0,9.65,2.0064,0.5852,2.09,9.65,0,9.65
05/08/2019 05:00,10.04928,5.18604,11.30853834,2.00928,0.58604,2.093,8.04,4.6,9.262915308,9.65,-1.61,9.783383873,2.00928,0.58604,2.093,9.65,-1.61,9.783383873
05/08/2019 05:30,10.69896,4.79428,11.72402942,1.96896,0.57428,2.051,8.73,4.22,9.696458116,9.78,1.94,9.970556654,1.96896,0.57428,2.051,9.78,1.94,9.970556654
05/08/2019 06:00,11.17008,5.00044,12.23826325,1.99008,0.58044,2.073,9.18,4.42,10.18866036,10.78,-1.18,10.84439025,1.99008,0.58044,2.073,10.78,-1.18,10.84439025
05/08/2019 06:30,12.88848,4.70164,13.71926876,2.02848,0.59164,2.113,10.86,4.11,11.6117053,12.33,-1.96,12.48481077,2.02848,0.59164,2.113,12.33,-1.96,12.48481077
05/08/2019 07:00,14.31776,3.78268,14.8090148,1.99776,0.58268,2.081,12.32,3.2,12.72880199,14.19,-2.26,14.36884477,1.99776,0.58268,2.081,14.19,-2.26,14.36884477
05/08/2019 07:30,15.7416,3.2538,16.07436422,2.0016,0.5838,2.085,13.74,2.67,13.99701754,15.71,-2.94,15.98273131,2.0016,0.5838,2.085,15.71,-2.94,15.98273131
05/08/2019 08:00,16.91056,2.81808,17.14376313,2.05056,0.59808,2.136,14.86,2.22,15.02491265,16.93,-3.5,17.28799873,2.05056,0.59808,2.136,16.93,-3.5,17.28799873
05/08/2019 08:30,18.12992,1.91956,18.2312564,2.08992,0.60956,2.177,16.04,1.31,16.09340548,18.02,-3.89,18.43508883,2.08992,0.60956,2.177,18.02,-3.89,18.43508883
05/08/2019 09:00,18.7852,1.3636,18.8346262,2.0352,0.5936,2.12,16.75,0.77,16.76768917,18.8,-4.06,19.23339804,2.0352,0.5936,2.12,18.8,-4.06,19.23339804
05/08/2019 09:30,19.26888,2.25134,19.39995537,2.19888,0.64134,2.2905,17.07,1.61,17.14575749,19.34,-4.66,19.89349642,2.19888,0.64134,2.2905,19.34,-4.66,19.89349642
05/08/2019 10:00,19.65008,0.72044,19.66328248,2.47008,0.72044,2.573,17.18,0,17.18,19.44,-4.83,20.03103842,2.47008,0.72044,2.573,19.44,-4.83,20.03103842
05/08/2019 10:30,19.73776,0.77518,19.75297633,2.65776,0.77518,2.7685,17.08,0,17.08,19.27,-4.83,19.86609675,2.65776,0.77518,2.7685,19.27,-4.83,19.86609675
05/08/2019 11:00,19.29472,0.87346,19.31448038,2.99472,0.87346,3.1195,16.3,0,16.3,18.48,-4.83,19.100767,2.99472,0.87346,3.1195,18.48,-4.83,19.100767
05/08/2019 11:30,19.3512,0.9366,19.37385251,3.2112,0.9366,3.345,16.14,0,16.14,18.37,-4.83,18.99436232,3.2112,0.9366,3.345,18.37,-4.83,18.99436232
05/08/2019 12:00,19.18272,0.90496,19.20405424,3.10272,0.90496,3.232,16.08,0,16.08,18.24,-4.83,18.8686645,3.10272,0.90496,3.232,18.24,-4.83,18.8686645
05/08/2019 12:30,19.7436,0.8673,19.76264027,2.9736,0.8673,3.0975,16.77,0,16.77,18.98,-5.05,19.64033859,2.9736,0.8673,3.0975,18.98,-5.05,19.64033859
05/08/2019 13:00,19.29768,0.84224,19.31605088,2.88768,0.84224,3.008,16.41,0,16.41,18.65,-4.83,19.26529003,2.88768,0.84224,3.008,18.65,-4.83,19.26529003
05/08/2019 13:30,19.25896,0.76678,19.27421832,2.62896,0.76678,2.7385,16.63,0,16.63,18.85,-4.83,19.45896708,2.62896,0.76678,2.7385,18.85,-4.83,19.45896708
05/08/2019 14:00,18.78096,0.68278,18.7933671,2.34096,0.68278,2.4385,16.44,0,16.44,18.67,-4.83,19.28465193,2.34096,0.68278,2.4385,18.67,-4.83,19.28465193
05/08/2019 14:30,18.38744,0.50092,18.39426189,1.71744,0.50092,1.789,16.67,0,16.67,18.86,-4.87,19.47861648,1.71744,0.50092,1.789,18.86,-4.87,19.47861648
05/08/2019 15:00,18.61712,0.64666,18.62834738,2.21712,0.64666,2.3095,16.4,0,16.4,18.63,-4.87,19.25600686,2.21712,0.64666,2.3095,18.63,-4.87,19.25600686
05/08/2019 15:30,19.25248,1.00114,19.27849235,3.43248,1.00114,3.5755,15.82,0,15.82,18.05,-4.66,18.64183736,3.43248,1.00114,3.5755,18.05,-4.66,18.64183736
05/08/2019 16:00,18.98312,2.44216,19.1395661,2.85312,0.83216,2.972,16.13,1.61,16.21015114,18.38,-4.81,18.9989605,2.85312,0.83216,2.972,18.38,-4.81,18.9989605
05/08/2019 16:30,19.38104,2.33072,19.5206805,2.47104,0.72072,2.574,16.91,1.61,16.98647109,19.2,-4.81,19.79333474,2.47104,0.72072,2.574,19.2,-4.81,19.79333474
05/08/2019 17:00,19.47784,2.28312,19.61119293,2.30784,0.67312,2.404,17.17,1.61,17.24531821,19.47,-4.48,19.97877123,2.30784,0.67312,2.404,19.47,-4.48,19.97877123
05/08/2019 17:30,19.79496,2.31228,19.92955294,2.06496,0.60228,2.151,17.73,1.71,17.81227105,19.29,-4.42,19.78990904,2.06496,0.60228,2.151,19.29,-4.42,19.78990904
05/08/2019 18:00,19.5824,0.6832,19.59431428,2.3424,0.6832,2.44,17.24,0,17.24,18.66,0,18.66,2.3424,0.6832,2.44,18.66,0,18.66
05/08/2019 18:30,19.3348,3.1014,19.5819604,2.4048,0.7014,2.505,16.93,2.4,17.09926607,18.73,-3.62,19.07661658,2.4048,0.7014,2.505,18.73,-3.62,19.07661658
05/08/2019 19:00,18.8804,3.0972,19.13275077,2.3904,0.6972,2.49,16.49,2.4,16.66373608,18.64,-3.62,18.98825953,2.3904,0.6972,2.49,18.64,-3.62,18.98825953
05/08/2019 19:30,18.54056,3.20808,18.81606076,2.29056,0.66808,2.386,16.25,2.54,16.44731285,18.42,-3.62,18.77234136,2.29056,0.66808,2.386,18.42,-3.62,18.77234136
05/08/2019 20:00,18.03288,3.30084,18.33249317,2.16288,0.63084,2.253,15.87,2.67,16.09303576,18,-3.49,18.33521475,2.16288,0.63084,2.253,18,-3.49,18.33521475
05/08/2019 20:30,17.40688,3.45784,17.74700338,2.18688,0.63784,2.278,15.22,2.82,15.4790439,17.31,-3.21,17.60511857,2.18688,0.63784,2.278,17.31,-3.21,17.60511857
05/08/2019 21:00,17.15128,3.71204,17.54838017,2.20128,0.64204,2.293,14.95,3.07,15.26195925,17.06,-2.95,17.31317706,2.20128,0.64204,2.293,17.06,-2.95,17.31317706
05/08/2019 21:30,16.78856,3.48708,17.14687942,1.25856,0.36708,1.311,15.53,3.12,15.84030618,17.63,-2.88,17.86368663,1.25856,0.36708,1.311,17.63,-2.88,17.86368663
05/08/2019 22:00,16.4188,4.1334,16.93109533,2.0688,0.6034,2.155,14.35,3.53,14.77780092,16.43,-2.74,16.65690547,2.0688,0.6034,2.155,16.43,-2.74,16.65690547
05/08/2019 22:30,15.4968,4.4824,16.13204017,2.2368,0.6524,2.33,13.26,3.83,13.80204695,15.26,-2.41,15.44913266,2.2368,0.6524,2.33,15.26,-2.41,15.44913266
05/08/2019 23:00,14.80592,4.55256,15.4900313,2.30592,0.67256,2.402,12.5,3.88,13.08833068,14.03,-2.36,14.22710441,2.30592,0.67256,2.402,14.03,-2.36,14.22710441
05/08/2019 23:30,13.46544,4.67492,14.25387496,2.24544,0.65492,2.339,11.22,4.02,11.91842271,13.05,-1.94,13.19341123,2.24544,0.65492,2.339,13.05,-1.94,13.19341123
06/08/2019 00:00,12.46832,4.74576,13.34096104,2.00832,0.58576,2.092,10.46,4.16,11.25687346,12.25,-1.7,12.36739665,2.00832,0.58576,2.092,12.25,-1.7,12.36739665
06/08/2019 00:30,11.76704,4.99372,12.78281932,1.96704,0.57372,2.049,9.8,4.42,10.75064649,11.47,-1.61,11.58244361,1.96704,0.57372,2.049,11.47,-1.61,11.58244361
06/08/2019 01:00,11.43592,4.98756,12.47621822,1.94592,0.56756,2.027,9.49,4.42,10.4688347,11.17,-1.61,11.28543309,1.94592,0.56756,2.027,11.17,-1.61,11.28543309
06/08/2019 01:30,11.208,4.994,12.2702608,1.968,0.574,2.05,9.24,4.42,10.24275354,10.81,-1.17,10.87313202,1.968,0.574,2.05,10.81,-1.17,10.87313202
06/08/2019 02:00,11.4964,0.5852,11.51128455,2.0064,0.5852,2.09,9.49,0,9.49,10.45,1.61,10.57329655,2.0064,0.5852,2.09,10.45,1.61,10.57329655
06/08/2019 02:30,11.22816,2.18988,11.43971815,1.98816,0.57988,2.071,9.24,1.61,9.379216385,10.19,1.61,10.31640441,1.98816,0.57988,2.071,10.19,1.61,10.31640441
06/08/2019 03:00,11.04512,2.21816,11.26565176,2.08512,0.60816,2.172,8.96,1.61,9.103499327,9.98,1.71,10.12543826,2.08512,0.60816,2.172,9.98,1.71,10.12543826
06/08/2019 03:30,11.04992,2.25456,11.27757832,2.20992,0.64456,2.302,8.84,1.61,8.985415961,9.76,1.88,9.939416482,2.20992,0.64456,2.302,9.76,1.88,9.939416482
06/08/2019 04:00,11.01152,2.24336,11.23771493,2.17152,0.63336,2.262,8.84,1.61,8.985415961,9.86,1.74,10.01235237,2.17152,0.63336,2.262,9.86,1.74,10.01235237
06/08/2019 04:30,11.15632,2.24476,11.37991315,2.17632,0.63476,2.267,8.98,1.61,9.123184751,10.05,1.65,10.18454712,2.17632,0.63476,2.267,10.05,1.65,10.18454712
06/08/2019 05:00,11.24472,2.25596,11.46878736,2.21472,0.64596,2.307,9.03,1.61,9.172404265,10.05,1.72,10.19612181,2.21472,0.64596,2.307,10.05,1.72,10.19612181
06/08/2019 05:30,11.56904,4.96972,12.59129872,2.15904,0.62972,2.249,9.41,4.34,10.36261067,11.05,-1.45,11.1447297,2.15904,0.62972,2.249,11.05,-1.45,11.1447297
06/08/2019 06:00,11.89504,5.02272,12.91199802,2.13504,0.62272,2.224,9.76,4.4,10.70596096,11.46,-1.61,11.57254078,2.13504,0.62272,2.224,11.46,-1.61,11.57254078
06/08/2019 06:30,13.44024,4.50132,14.1739879,2.13024,0.62132,2.219,11.31,3.88,11.95702722,12.74,-2.15,12.92014319,2.13024,0.62132,2.219,12.74,-2.15,12.92014319
06/08/2019 07:00,14.82744,4.08092,15.37878035,2.19744,0.64092,2.289,12.63,3.44,13.09009167,14.51,-2.46,14.71705473,2.19744,0.64092,2.289,14.51,-2.46,14.71705473
06/08/2019 07:30,16.35024,3.25132,16.67037581,2.13024,0.62132,2.219,14.22,2.63,14.46116524,15.73,-3.13,16.03838521,2.13024,0.62132,2.219,15.73,-3.13,16.03838521
06/08/2019 08:00,17.21024,2.79632,17.4359332,2.25024,0.65632,2.344,14.96,2.14,15.11228639,16.99,-3.47,17.3407324,2.25024,0.65632,2.344,16.99,-3.47,17.3407324
06/08/2019 08:30,18.35136,2.51748,18.52323188,2.63136,0.76748,2.741,15.72,1.75,15.81710783,17.85,-4.21,18.33975463,2.63136,0.76748,2.741,17.85,-4.21,18.33975463
06/08/2019 09:00,18.97376,2.46568,19.13329941,2.93376,0.85568,3.056,16.04,1.61,16.12059862,18.17,-4.46,18.70936931,2.93376,0.85568,3.056,18.17,-4.46,18.70936931
06/08/2019 09:30,19.678,2.394,19.82309058,2.688,0.784,2.8,16.99,1.61,17.06611262,19.15,-4.79,19.73997467,2.688,0.784,2.8,19.15,-4.79,19.73997467
06/08/2019 10:00,19.57232,-1.21724,19.61013471,2.27232,0.66276,2.367,17.3,-1.88,17.40185048,19.21,-3.49,19.52445134,2.27232,0.66276,2.367,19.21,-3.49,19.52445134
06/08/2019 10:30,19.4472,-1.2454,19.48703695,2.3472,0.6846,2.445,17.1,-1.93,17.20857054,18.61,-1.7,18.68748512,2.3472,0.6846,2.445,18.61,-1.7,18.68748512
06/08/2019 11:00,19.36184,-1.24988,19.4021403,2.57184,0.75012,2.679,16.79,-2,16.90869894,18.29,-1.94,18.39259906,2.57184,0.75012,2.679,18.29,-1.94,18.39259906
06/08/2019 11:30,19.38152,-1.22664,19.42029771,2.65152,0.77336,2.762,16.73,-2,16.84912164,18.29,-1.94,18.39259906,2.65152,0.77336,2.762,18.29,-1.94,18.39259906
06/08/2019 12:00,19.6712,-1.0809,19.70087445,3.1512,0.9191,3.2825,16.52,-2,16.64062499,18.03,-1.94,18.13407014,3.1512,0.9191,3.2825,18.03,-1.94,18.13407014
06/08/2019 12:30,19.45592,-1.05494,19.48449952,2.72592,0.79506,2.8395,16.73,-1.85,16.83197552,18.24,-1.73,18.32185853,2.72592,0.79506,2.8395,18.24,-1.73,18.32185853
06/08/2019 13:00,19.11688,-0.94466,19.14020594,2.48688,0.72534,2.5905,16.63,-1.67,16.71364114,18.16,-1.61,18.2312287,2.48688,0.72534,2.5905,18.16,-1.61,18.2312287
06/08/2019 13:30,18.76736,1.10798,18.80003779,2.90736,0.84798,3.0285,15.86,0.26,15.862131,17.84,-3.55,18.1897801,2.90736,0.84798,3.0285,17.84,-3.55,18.1897801
06/08/2019 14:00,18.7064,2.4402,18.86488741,2.8464,0.8302,2.965,15.86,1.61,15.94150871,18.04,-4.8,18.66766188,2.8464,0.8302,2.965,18.04,-4.8,18.66766188
06/08/2019 14:30,18.4984,2.4262,18.65682848,2.7984,0.8162,2.915,15.7,1.61,15.78233506,17.89,-4.8,18.52274548,2.7984,0.8162,2.915,17.89,-4.8,18.52274548
06/08/2019 15:00,18.5596,2.4878,18.72559481,3.0096,0.8778,3.135,15.55,1.61,15.63312509,17.76,-4.8,18.39721718,3.0096,0.8778,3.135,17.76,-4.8,18.39721718
06/08/2019 15:30,18.2748,2.5564,18.45273682,3.2448,0.9464,3.38,15.03,1.61,15.11598492,17.21,-4.54,17.79875557,3.2448,0.9464,3.38,17.21,-4.54,17.79875557
06/08/2019 16:00,18.778,2.5865,18.95529652,3.348,0.9765,3.4875,15.43,1.61,15.51376808,17.65,-4.65,18.25226013,3.348,0.9765,3.4875,17.65,-4.65,18.25226013
06/08/2019 16:30,19.31064,-0.50898,19.31734655,3.26064,0.95102,3.3965,16.05,-1.46,16.11626818,17.56,-2.12,17.68750972,3.26064,0.95102,3.3965,17.56,-2.12,17.68750972
06/08/2019 17:00,19.626,-0.7245,19.63936802,3.036,0.8855,3.1625,16.59,-1.61,16.66793928,18.02,-1.61,18.0917799,3.036,0.8855,3.1625,18.02,-1.61,18.0917799
06/08/2019 17:30,19.65432,-0.82874,19.67178448,2.88432,0.84126,3.0045,16.77,-1.67,16.85294633,18.2,-1.61,18.27107277,2.88432,0.84126,3.0045,18.2,-1.61,18.27107277
06/08/2019 18:00,19.37328,-0.82446,19.39081515,2.69328,0.78554,2.8055,16.68,-1.61,16.7575207,18.11,0,18.11,2.69328,0.78554,2.8055,18.11,0,18.11
06/08/2019 18:30,19.3128,0.7154,19.32604566,2.4528,0.7154,2.555,16.86,0,16.86,18.29,0,18.29,2.4528,0.7154,2.555,18.29,0,18.29
06/08/2019 19:00,18.92264,2.83952,19.1345023,1.47264,0.42952,1.534,17.45,2.41,17.6156351,18.97,-4.02,19.39126865,1.47264,0.42952,1.534,18.97,-4.02,19.39126865
06/08/2019 19:30,18.26688,2.80784,18.4814196,1.46688,0.42784,1.528,16.8,2.38,16.96774587,18.93,-4.02,19.35213942,1.46688,0.42784,1.528,18.93,-4.02,19.35213942
06/08/2019 20:00,18.14952,3.30236,18.44751088,2.57952,0.75236,2.687,15.57,2.55,15.77743325,17.69,-3.75,18.08310261,2.57952,0.75236,2.687,17.69,-3.75,18.08310261
06/08/2019 20:30,17.81528,3.86404,18.22950923,3.06528,0.89404,3.193,14.75,2.97,15.04604267,16.9,-3.41,17.24059454,3.06528,0.89404,3.193,16.9,-3.41,17.24059454
06/08/2019 21:00,17.56024,3.73132,17.95229171,2.61024,0.76132,2.719,14.95,2.97,15.24215864,17.07,-3.29,17.38415946,2.61024,0.76132,2.719,17.07,-3.29,17.38415946
06/08/2019 21:30,17.30496,3.82228,17.72206153,2.30496,0.67228,2.401,15,3.15,15.32718174,17.18,-3.16,17.46819968,2.30496,0.67228,2.401,17.18,-3.16,17.46819968
06/08/2019 22:00,16.57984,3.95412,17.04482794,2.13984,0.62412,2.229,14.44,3.33,14.81899119,16.58,-2.91,16.83343399,2.13984,0.62412,2.229,16.58,-2.91,16.83343399
06/08/2019 22:30,15.55896,4.22928,16.1235246,2.08896,0.60928,2.176,13.47,3.62,13.94794967,15.49,-2.8,15.74103237,2.08896,0.60928,2.176,15.49,-2.8,15.74103237
06/08/2019 23:00,14.52456,4.22508,15.12660386,2.07456,0.60508,2.161,12.45,3.62,12.9656045,14.03,-2.28,14.21405291,2.07456,0.60508,2.161,14.03,-2.28,14.21405291
06/08/2019 23:30,13.41032,4.34676,14.09719848,2.08032,0.60676,2.167,11.33,3.74,11.93132432,13.16,-2.1,13.32649992,2.08032,0.60676,2.167,13.16,-2.1,13.32649992
07/08/2019 00:00,12.70496,4.65728,13.53167638,2.18496,0.63728,2.276,10.52,4.02,11.26191813,12.31,-1.92,12.45883221,2.18496,0.63728,2.276,12.31,-1.92,12.45883221
07/08/2019 00:30,12.06176,4.73968,12.95957641,2.26176,0.65968,2.356,9.8,4.08,10.61538506,11.48,-2.01,11.65463427,2.26176,0.65968,2.356,11.48,-2.01,11.65463427
07/08/2019 01:00,11.61768,5.01724,12.65476929,2.28768,0.66724,2.383,9.33,4.35,10.29424111,11.02,-1.9,11.18259362,2.28768,0.66724,2.383,11.02,-1.9,11.18259362
07/08/2019 01:30,11.39816,4.82988,12.37924845,2.22816,0.64988,2.321,9.17,4.18,10.07776265,10.85,-1.62,10.97027347,2.22816,0.64988,2.321,10.85,-1.62,10.97027347
07/08/2019 02:00,11.29488,4.83184,12.28499052,2.23488,0.65184,2.328,9.06,4.18,9.977775303,10.85,-1.62,10.97027347,2.23488,0.65184,2.328,10.85,-1.62,10.97027347
07/08/2019 02:30,10.97888,4.95384,12.04476387,2.13888,0.62384,2.228,8.84,4.33,9.843500394,10.59,-1.62,10.7131928,2.13888,0.62384,2.228,10.59,-1.62,10.7131928
07/08/2019 03:00,10.91744,4.85592,11.94865914,2.07744,0.60592,2.164,8.84,4.25,9.808572781,10.45,-1.62,10.57482388,2.07744,0.60592,2.164,10.45,-1.62,10.57482388
07/08/2019 03:30,10.83008,4.99044,11.92455971,1.99008,0.58044,2.073,8.84,4.41,9.878952374,10.45,-1.62,10.57482388,1.99008,0.58044,2.073,10.45,-1.62,10.57482388
07/08/2019 04:00,10.83584,4.99212,11.93049415,1.99584,0.58212,2.079,8.84,4.41,9.878952374,10.45,-1.62,10.57482388,1.99584,0.58212,2.079,10.45,-1.62,10.57482388
07/08/2019 04:30,10.8464,4.9952,11.94137413,2.0064,0.5852,2.09,8.84,4.41,9.878952374,10.45,-1.62,10.57482388,2.0064,0.5852,2.09,10.45,-1.62,10.57482388
07/08/2019 05:00,11.02368,4.92024,12.07187982,2.02368,0.59024,2.108,9,4.33,9.987437109,10.67,-1.62,10.79227965,2.02368,0.59024,2.108,10.67,-1.62,10.79227965
07/08/2019 05:30,11.64504,4.84272,12.61185528,2.13504,0.62272,2.224,9.51,4.22,10.40425394,11.2,-1.62,11.31655425,2.13504,0.62272,2.224,11.2,-1.62,11.31655425
07/08/2019 06:00,12.07264,4.89452,13.02708573,2.31264,0.67452,2.409,9.76,4.22,10.63324974,11.46,-1.69,11.58394147,2.31264,0.67452,2.409,11.46,-1.69,11.58394147
07/08/2019 06:30,13.63736,4.44048,14.34208668,2.36736,0.69048,2.466,11.27,3.75,11.87751658,12.99,-2.36,13.20263989,2.36736,0.69048,2.466,12.99,-2.36,13.20263989
07/08/2019 07:00,14.92056,3.97308,15.44048171,2.41056,0.70308,2.511,12.51,3.27,12.93031322,14.41,-2.81,14.68142364,2.41056,0.70308,2.511,14.41,-2.81,14.68142364
07/08/2019 07:30,16.71376,3.32068,17.04044275,2.33376,0.68068,2.431,14.38,2.64,14.62032831,15.77,-3.35,16.12189195,2.33376,0.68068,2.431,15.77,-3.35,16.12189195
07/08/2019 08:00,17.47192,2.72556,17.6832312,2.28192,0.66556,2.377,15.19,2.06,15.32904759,17.27,-3.74,17.67032824,2.28192,0.66556,2.377,17.27,-3.74,17.67032824
07/08/2019 08:30,18.39632,2.09476,18.5151994,2.17632,0.63476,2.267,16.22,1.46,16.28557644,18.3,-4.24,18.78477043,2.17632,0.63476,2.267,18.3,-4.24,18.78477043
07/08/2019 09:00,19.2408,-0.8331,19.25882759,2.3208,0.6769,2.4175,16.92,-1.51,16.98724522,18.55,-2.35,18.69826195,2.3208,0.6769,2.4175,18.55,-2.35,18.69826195
07/08/2019 09:30,19.22552,0.72786,19.23929311,2.49552,0.72786,2.5995,16.73,0,16.73,18.93,-4.79,19.52662285,2.49552,0.72786,2.5995,18.93,-4.79,19.52662285
07/08/2019 10:00,19.30608,2.51594,19.46932662,3.10608,0.90594,3.2355,16.2,1.61,16.27980651,18.37,-4.71,18.96420312,3.10608,0.90594,3.2355,18.37,-4.71,18.96420312
07/08/2019 10:30,18.85296,2.41878,19.00748793,2.77296,0.80878,2.8885,16.08,1.61,16.16039913,18.33,-4.55,18.88627544,2.77296,0.80878,2.8885,18.33,-4.55,18.88627544
07/08/2019 11:00,19.27896,0.81928,19.29636024,2.80896,0.81928,2.926,16.47,0,16.47,18.68,-4.87,19.30438551,2.80896,0.81928,2.926,18.68,-4.87,19.30438551
07/08/2019 11:30,18.82008,0.77294,18.83594562,2.65008,0.77294,2.7605,16.17,0,16.17,18.41,-4.83,19.0330502,2.65008,0.77294,2.7605,18.41,-4.83,19.0330502
07/08/2019 12:00,18.7832,0.8176,18.80098593,2.8032,0.8176,2.92,15.98,0,15.98,18.18,-4.87,18.82098031,2.8032,0.8176,2.92,18.18,-4.87,18.82098031
07/08/2019 12:30,19.11528,0.96404,19.13957425,3.30528,0.96404,3.443,15.81,0,15.81,18,-4.83,18.63676206,3.30528,0.96404,3.443,18,-4.83,18.63676206
07/08/2019 13:00,18.8612,2.5816,19.0370566,3.3312,0.9716,3.47,15.53,1.61,15.61323157,17.74,-4.83,18.38576895,3.3312,0.9716,3.47,17.74,-4.83,18.38576895
07/08/2019 13:30,19.03112,0.96866,19.05575584,3.32112,0.96866,3.4595,15.71,0,15.71,18.03,-4.83,18.66573867,3.32112,0.96866,3.4595,18.03,-4.83,18.66573867
07/08/2019 14:00,19.096,0.9205,19.11817293,3.156,0.9205,3.2875,15.94,0,15.94,18.16,-4.91,18.81206262,3.156,0.9205,3.2875,18.16,-4.91,18.81206262
07/08/2019 14:30,18.65264,0.91952,18.67529106,3.15264,0.91952,3.284,15.5,0,15.5,17.7,-4.83,18.34717689,3.15264,0.91952,3.284,17.7,-4.83,18.34717689
07/08/2019 15:00,18.33032,0.72926,18.34482083,2.50032,0.72926,2.6045,15.83,0,15.83,18.09,-4.96,18.7576571,2.50032,0.72926,2.6045,18.09,-4.96,18.7576571
07/08/2019 15:30,18.76632,0.73976,18.78089485,2.53632,0.73976,2.642,16.23,0,16.23,18.41,-5.04,19.08742256,2.53632,0.73976,2.642,18.41,-5.04,19.08742256
07/08/2019 16:00,18.6504,2.3597,18.7990852,2.5704,0.7497,2.6775,16.08,1.61,16.16039913,18.3,-4.83,18.92667166,2.5704,0.7497,2.6775,18.3,-4.83,18.92667166
07/08/2019 16:30,18.91096,-0.78722,18.92733799,2.58096,0.75278,2.6885,16.33,-1.54,16.40245408,17.77,-1.7,17.85113162,2.58096,0.75278,2.6885,17.77,-1.7,17.85113162
07/08/2019 17:00,19.47152,0.66586,19.48290175,2.83152,0.82586,2.9495,16.64,-0.16,16.64076921,18.15,-4.42,18.68044164,2.83152,0.82586,2.9495,18.15,-4.42,18.68044164
07/08/2019 17:30,19.70344,0.93142,19.72544273,3.19344,0.93142,3.3265,16.51,0,16.51,17.97,0,17.97,3.19344,0.93142,3.3265,17.97,0,17.97
07/08/2019 18:00,19.65448,0.81214,19.67125201,2.78448,0.81214,2.9005,16.87,0,16.87,18.3,0,18.3,2.78448,0.81214,2.9005,18.3,0,18.3
07/08/2019 18:30,19.7916,0.6888,19.8035824,2.3616,0.6888,2.46,17.43,0,17.43,18.89,0,18.89,2.3616,0.6888,2.46,18.89,0,18.89
07/08/2019 19:00,19.4956,0.6958,19.50801264,2.3856,0.6958,2.485,17.11,0,17.11,18.55,0,18.55,2.3856,0.6958,2.485,18.55,0,18.55
07/08/2019 19:30,18.98304,0.67172,18.99492078,2.30304,0.67172,2.399,16.68,0,16.68,18.01,0,18.01,2.30304,0.67172,2.399,18.01,0,18.01
07/08/2019 20:00,18.45808,0.66444,18.47003513,2.27808,0.66444,2.373,16.18,0,16.18,17.57,0,17.57,2.27808,0.66444,2.373,17.57,0,17.57
07/08/2019 20:30,17.66552,3.48036,18.00509657,2.19552,0.64036,2.287,15.47,2.84,15.72852504,17.42,-3.21,17.71328597,2.19552,0.64036,2.287,17.42,-3.21,17.71328597
07/08/2019 21:00,17.45824,3.57032,17.81957712,2.29824,0.67032,2.394,15.16,2.9,15.43488257,17.27,-3.16,17.55672236,2.29824,0.67032,2.394,17.27,-3.16,17.55672236
07/08/2019 21:30,17.40592,3.90256,17.83804994,2.30592,0.67256,2.402,15.1,3.23,15.44159642,17.19,-2.87,17.42793734,2.30592,0.67256,2.402,17.19,-2.87,17.42793734
07/08/2019 22:00,16.65088,4.20984,17.17482336,2.33088,0.67984,2.428,14.32,3.53,14.74867113,16.28,-2.81,16.5207294,2.33088,0.67984,2.428,16.28,-2.81,16.5207294
07/08/2019 22:30,15.61832,4.43076,16.23464055,2.36832,0.69076,2.467,13.25,3.74,13.76771949,15.2,-2.33,15.37754532,2.36832,0.69076,2.467,15.2,-2.33,15.37754532
07/08/2019 23:00,14.50248,4.68864,15.24156394,2.29248,0.66864,2.388,12.21,4.02,12.85474621,14.05,-2.27,14.2321959,2.29248,0.66864,2.388,14.05,-2.27,14.2321959
07/08/2019 23:30,13.67512,4.69816,14.45965471,2.32512,0.67816,2.422,11.35,4.02,12.04088452,12.78,-2,12.93554792,2.32512,0.67816,2.422,12.78,-2,12.93554792
08/08/2019 00:00,12.60432,4.90376,13.52463474,2.34432,0.68376,2.442,10.26,4.22,11.09396232,11.99,-1.72,12.11274123,2.34432,0.68376,2.442,11.99,-1.72,12.11274123
08/08/2019 00:30,11.90016,5.09088,12.94337155,2.30016,0.67088,2.396,9.6,4.42,10.56865176,11.31,-1.61,11.42401856,2.30016,0.67088,2.396,11.31,-1.61,11.42401856
08/08/2019 01:00,11.54624,5.13932,12.63836493,2.46624,0.71932,2.569,9.08,4.42,10.09865338,10.84,-1.61,10.95890962,2.46624,0.71932,2.569,10.84,-1.61,10.95890962
08/08/2019 01:30,11.35712,5.15416,12.47195013,2.51712,0.73416,2.622,8.84,4.42,9.883420461,10.49,-1.61,10.61283186,2.51712,0.73416,2.622,10.49,-1.61,10.61283186
08/08/2019 02:00,11.2928,5.1354,12.40563037,2.4528,0.7154,2.555,8.84,4.42,9.883420461,10.49,-1.61,10.61283186,2.4528,0.7154,2.555,10.49,-1.61,10.61283186
08/08/2019 02:30,11.20664,5.13652,12.32771746,2.45664,0.71652,2.559,8.75,4.42,9.803004641,10.41,-1.61,10.53376476,2.45664,0.71652,2.559,10.41,-1.61,10.53376476
08/08/2019 03:00,10.83488,5.10684,11.97808162,2.35488,0.68684,2.453,8.48,4.42,9.562782022,10.12,-1.61,10.24726793,2.35488,0.68684,2.453,10.12,-1.61,10.24726793
08/08/2019 03:30,10.81184,5.10012,11.95437611,2.33184,0.68012,2.429,8.48,4.42,9.562782022,10.12,-1.61,10.24726793,2.33184,0.68012,2.429,10.12,-1.61,10.24726793
08/08/2019 04:00,10.8976,5.1368,12.04758897,2.4576,0.7168,2.56,8.44,4.42,9.527329112,10.05,-1.61,10.17814325,2.4576,0.7168,2.56,10.05,-1.61,10.17814325
08/08/2019 04:30,11.11624,5.13932,12.24677108,2.46624,0.71932,2.569,8.65,4.42,9.713850936,10.3,-1.61,10.42507074,2.46624,0.71932,2.569,10.3,-1.61,10.42507074
08/08/2019 05:00,11.10856,5.13708,12.23886009,2.45856,0.71708,2.561,8.65,4.42,9.713850936,10.3,-1.61,10.42507074,2.45856,0.71708,2.561,10.3,-1.61,10.42507074
08/08/2019 05:30,11.6216,5.1438,12.70906232,2.4816,0.7238,2.585,9.14,4.42,10.15263513,10.76,-1.61,10.87978401,2.4816,0.7238,2.585,10.76,-1.61,10.87978401
08/08/2019 06:00,11.97784,5.16312,13.0432534,2.54784,0.74312,2.654,9.43,4.42,10.4144755,11.1,-1.61,11.21615353,2.54784,0.74312,2.654,11.1,-1.61,11.21615353
08/08/2019 06:30,13.4696,4.8228,14.30697466,2.6496,0.7728,2.76,10.82,4.05,11.55313377,12.56,-1.98,12.71510912,2.6496,0.7728,2.76,12.56,-1.98,12.71510912
08/08/2019 07:00,15.17592,3.99756,15.6935985,2.66592,0.77756,2.777,12.51,3.22,12.91775909,13.88,-2.82,14.163573,2.66592,0.77756,2.777,13.88,-2.82,14.163573
08/08/2019 07:30,16.49048,3.30764,16.8189302,2.70048,0.78764,2.813,13.79,2.52,14.01836296,15.65,-2.98,15.93119267,2.70048,0.78764,2.813,15.65,-2.98,15.93119267
