Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/08/2019 08:00,17.51384,2.90612,17.75331307,2.76384,0.80612,2.879,14.75,2.1,14.89874156,16.81,-3.55,17.1807625,2.76384,0.80612,2.879,16.81,-3.55,17.1807625
08/08/2019 08:30,18.4392,2.4756,18.60464168,2.8992,0.8456,3.02,15.54,1.63,15.625252,17.69,-4.33,18.21222117,2.8992,0.8456,3.02,17.69,-4.33,18.21222117
08/08/2019 09:00,19.27856,0.88458,19.29884342,2.99856,0.87458,3.1235,16.28,0.01,16.28000307,18.13,-3.15,18.40161406,2.99856,0.87458,3.1235,18.13,-3.15,18.40161406
08/08/2019 09:30,19.31368,-0.94976,19.33701836,2.98368,0.87024,3.108,16.33,-1.82,16.43110769,18.51,-4.39,19.02346446,2.98368,0.87024,3.108,18.51,-4.39,19.02346446
08/08/2019 10:00,19.19776,0.84518,19.21635549,2.89776,0.84518,3.0185,16.3,0,16.3,18.51,-4.83,19.12979352,2.89776,0.84518,3.0185,18.51,-4.83,19.12979352
08/08/2019 10:30,19.0808,0.8694,19.10059646,2.9808,0.8694,3.105,16.1,0,16.1,18.28,-4.89,18.92275086,2.9808,0.8694,3.105,18.28,-4.89,18.92275086
08/08/2019 11:00,19.45072,0.91896,19.47241629,3.15072,0.91896,3.282,16.3,0,16.3,18.5,-4.95,19.15078327,3.15072,0.91896,3.282,18.5,-4.95,19.15078327
08/08/2019 11:30,19.18752,0.80136,19.20424697,2.74752,0.80136,2.862,16.44,0,16.44,18.7,-5.06,19.37249597,2.74752,0.80136,2.862,18.7,-5.06,19.37249597
08/08/2019 12:00,19.0364,0.9352,19.05935791,3.2064,0.9352,3.34,15.83,0,15.83,18.1,-4.91,18.75414887,3.2064,0.9352,3.34,18.1,-4.91,18.75414887
08/08/2019 12:30,19.09928,0.91854,19.12135487,3.14928,0.91854,3.2805,15.95,0,15.95,18.23,-4.91,18.87964512,3.14928,0.91854,3.2805,18.23,-4.91,18.87964512
08/08/2019 13:00,18.7372,2.4696,18.89924834,2.9472,0.8596,3.07,15.79,1.61,15.8718682,18,-4.83,18.63676206,2.9472,0.8596,3.07,18,-4.83,18.63676206
08/08/2019 13:30,18.65176,0.83468,18.67042693,2.86176,0.83468,2.981,15.79,0,15.79,18.06,-4.83,18.69471851,2.86176,0.83468,2.981,18.06,-4.83,18.69471851
08/08/2019 14:00,18.5624,0.7707,18.57839262,2.6424,0.7707,2.7525,15.92,0,15.92,18.1,-4.89,18.74892264,2.6424,0.7707,2.7525,18.1,-4.89,18.74892264
08/08/2019 14:30,18.34536,0.77448,18.36170071,2.65536,0.77448,2.766,15.69,0,15.69,17.92,-4.84,18.56211195,2.65536,0.77448,2.766,17.92,-4.84,18.56211195
08/08/2019 15:00,18.29344,0.72142,18.30765943,2.47344,0.72142,2.5765,15.82,0,15.82,17.99,-4.97,18.66389563,2.47344,0.72142,2.5765,17.99,-4.97,18.66389563
08/08/2019 15:30,18.04736,0.70798,18.06124134,2.42736,0.70798,2.5285,15.62,0,15.62,17.89,-4.86,18.5383845,2.42736,0.70798,2.5285,17.89,-4.86,18.5383845
08/08/2019 16:00,18.2888,0.7609,18.30462166,2.6088,0.7609,2.7175,15.68,0,15.68,17.89,-4.83,18.53054236,2.6088,0.7609,2.7175,17.89,-4.83,18.53054236
08/08/2019 16:30,18.50536,0.36698,18.50899843,2.35536,0.68698,2.4535,16.15,-0.32,16.15316997,18.23,-4.39,18.7511333,2.35536,0.68698,2.4535,18.23,-4.39,18.7511333
08/08/2019 17:00,19.08536,-0.95802,19.10938954,2.23536,0.65198,2.3285,16.85,-1.61,16.92674216,18.32,-1.61,18.39060902,2.23536,0.65198,2.3285,18.32,-1.61,18.39060902
08/08/2019 17:30,19.22608,-0.72156,19.23961541,2.32608,0.67844,2.423,16.9,-1.4,16.95788902,18.45,-2.97,18.6875199,2.32608,0.67844,2.423,18.45,-2.97,18.6875199
08/08/2019 18:00,18.65592,2.64756,18.84284811,2.18592,0.63756,2.277,16.47,2.01,16.59219696,18.72,-4.41,19.23243354,2.18592,0.63756,2.277,18.72,-4.41,19.23243354
08/08/2019 18:30,18.68616,2.65638,18.87402793,2.21616,0.64638,2.3085,16.47,2.01,16.59219696,18.75,-4.41,19.26163544,2.21616,0.64638,2.3085,18.75,-4.41,19.26163544
08/08/2019 19:00,18.62616,2.71888,18.82355293,2.15616,0.62888,2.246,16.47,2.09,16.60207818,18.66,-4.27,19.14232222,2.15616,0.62888,2.246,18.66,-4.27,19.14232222
08/08/2019 19:30,18.17968,3.02824,18.43016556,2.11968,0.61824,2.208,16.06,2.41,16.23981835,18.17,-4.02,18.60938742,2.11968,0.61824,2.208,18.17,-4.02,18.60938742
08/08/2019 20:00,17.96376,3.02068,18.21595951,2.09376,0.61068,2.181,15.87,2.41,16.05194692,18.05,-4.02,18.49223891,2.09376,0.61068,2.181,18.05,-4.02,18.49223891
08/08/2019 20:30,17.58792,3.32856,17.90011848,2.25792,0.65856,2.352,15.33,2.67,15.56077762,17.47,-3.68,17.85338343,2.25792,0.65856,2.352,17.47,-3.68,17.85338343
08/08/2019 21:00,17.55304,3.50172,17.89891774,2.30304,0.67172,2.399,15.25,2.83,15.51036428,17.38,-3.55,17.73885284,2.30304,0.67172,2.399,17.38,-3.55,17.73885284
08/08/2019 21:30,17.35208,3.56144,17.71379505,2.30208,0.67144,2.398,15.05,2.89,15.32496656,17.14,-3.24,17.44354322,2.30208,0.67144,2.398,17.14,-3.24,17.44354322
08/08/2019 22:00,16.5684,3.8262,17.00446074,2.3184,0.6762,2.415,14.25,3.15,14.59400562,16.34,-3.09,16.62960312,2.3184,0.6762,2.415,16.34,-3.09,16.62960312
08/08/2019 22:30,15.4572,4.3046,16.04539227,2.3472,0.6846,2.445,13.11,3.62,13.6006066,15.11,-2.65,15.34061928,2.3472,0.6846,2.445,15.11,-2.65,15.34061928
08/08/2019 23:00,14.7028,4.3704,15.33860241,2.5728,0.7504,2.68,12.13,3.62,12.65864527,14.08,-2.41,14.28476461,2.5728,0.7504,2.68,14.08,-2.41,14.28476461
08/08/2019 23:30,13.96296,4.41628,14.64471854,2.59296,0.75628,2.701,11.37,3.66,11.94455943,13.15,-2.41,13.36901642,2.59296,0.75628,2.701,13.15,-2.41,13.36901642
09/08/2019 00:00,13.14048,4.64264,13.93651035,2.58048,0.75264,2.688,10.56,3.89,11.25369717,11.97,-1.81,12.10607286,2.58048,0.75264,2.688,11.97,-1.81,12.10607286
09/08/2019 00:30,12.18912,4.61016,13.03181574,2.46912,0.72016,2.572,9.72,3.89,10.46950333,11.44,-1.61,11.55273561,2.46912,0.72016,2.572,11.44,-1.61,11.55273561
09/08/2019 01:00,11.69152,4.81336,12.64357839,2.41152,0.70336,2.512,9.28,4.11,10.14940885,11.03,-1.61,11.14688297,2.41152,0.70336,2.512,11.03,-1.61,11.14688297
09/08/2019 01:30,11.63824,4.89532,12.62587772,2.41824,0.70532,2.519,9.22,4.19,10.12741329,10.85,-1.86,11.00827416,2.41824,0.70532,2.519,10.85,-1.86,11.00827416
09/08/2019 02:00,11.69248,4.75364,12.62185334,2.41248,0.70364,2.513,9.28,4.05,10.12526049,10.81,-1.92,10.97918485,2.41248,0.70364,2.513,10.81,-1.92,10.97918485
09/08/2019 02:30,11.91664,0.78652,11.94256767,2.69664,0.78652,2.809,9.22,0,9.22,10.27,1.61,10.39543169,2.69664,0.78652,2.809,10.27,1.61,10.39543169
09/08/2019 03:00,11.812,0.756,11.8361683,2.592,0.756,2.7,9.22,0,9.22,10.12,1.61,10.24726793,2.592,0.756,2.7,10.12,1.61,10.24726793
09/08/2019 03:30,11.74368,0.76524,11.76858582,2.62368,0.76524,2.733,9.12,0,9.12,10.05,1.61,10.17814325,2.62368,0.76524,2.733,10.05,1.61,10.17814325
09/08/2019 04:00,11.53624,0.75432,11.56087505,2.58624,0.75432,2.694,8.95,0,8.95,10.05,1.61,10.17814325,2.58624,0.75432,2.694,10.05,1.61,10.17814325
09/08/2019 04:30,11.49528,0.71904,11.51774634,2.46528,0.71904,2.568,9.03,0,9.03,10.05,1.61,10.17814325,2.46528,0.71904,2.568,10.05,1.61,10.17814325
09/08/2019 05:00,11.44312,0.72716,11.46620063,2.49312,0.72716,2.597,8.95,0,8.95,10.05,1.61,10.17814325,2.49312,0.72716,2.597,10.05,1.61,10.17814325
09/08/2019 05:30,11.70144,5.11792,12.77171888,2.70144,0.78792,2.814,9,4.33,9.987437109,10.62,-1.48,10.72263027,2.70144,0.78792,2.814,10.62,-1.48,10.72263027
09/08/2019 06:00,12.25144,4.84792,13.17573946,2.70144,0.78792,2.814,9.55,4.06,10.37719133,11.27,-2.02,11.44959825,2.70144,0.78792,2.814,11.27,-2.02,11.44959825
09/08/2019 06:30,13.626,4.468,14.33983612,2.736,0.798,2.85,10.89,3.67,11.49177967,12.62,-2.35,12.83693499,2.736,0.798,2.85,12.62,-2.35,12.83693499
09/08/2019 07:00,15.078,4.294,15.67751638,2.688,0.784,2.8,12.39,3.51,12.87758518,13.83,-2.73,14.09687199,2.688,0.784,2.8,13.83,-2.73,14.09687199
09/08/2019 07:30,16.77624,3.47932,17.13323951,2.70624,0.78932,2.819,14.07,2.69,14.32483857,15.59,-3.62,16.00476492,2.70624,0.78932,2.819,15.59,-3.62,16.00476492
09/08/2019 08:00,17.84872,3.14796,18.12419537,2.83872,0.82796,2.957,15.01,2.32,15.18823558,16.82,-3.9,17.26622136,2.83872,0.82796,2.957,16.82,-3.9,17.26622136
09/08/2019 08:30,19.09104,0.14072,19.09155862,2.71104,0.79072,2.824,16.38,-0.65,16.39289175,17.86,-3.14,18.13392401,2.71104,0.79072,2.824,17.86,-3.14,18.13392401
09/08/2019 09:00,19.7068,-0.7826,19.72233325,2.8368,0.8274,2.955,16.87,-1.61,16.94665159,18.63,-3.43,18.94312012,2.8368,0.8274,2.955,18.63,-3.43,18.94312012
09/08/2019 09:30,20.01472,0.89096,20.03454083,3.05472,0.89096,3.182,16.96,0,16.96,19.25,-4.77,19.83218092,3.05472,0.89096,3.182,19.25,-4.77,19.83218092
09/08/2019 10:00,19.644,2.6145,19.81722347,3.444,1.0045,3.5875,16.2,1.61,16.27980651,18.43,-4.73,19.02729093,3.444,1.0045,3.5875,18.43,-4.73,19.02729093
09/08/2019 10:30,19.0804,-1.2528,19.12148457,2.3904,0.6972,2.49,16.69,-1.95,16.80352939,18.32,-2.68,18.51498852,2.3904,0.6972,2.49,18.32,-2.68,18.51498852
09/08/2019 11:00,19.22664,-1.44848,19.28112497,2.09664,0.61152,2.184,17.13,-2.06,17.25341995,18.6,-2.01,18.70828961,2.09664,0.61152,2.184,18.6,-2.01,18.70828961
09/08/2019 11:30,18.94224,-1.43768,18.99672024,1.96224,0.57232,2.044,16.98,-2.01,17.09855257,18.43,-1.97,18.53498854,1.96224,0.57232,2.044,18.43,-1.97,18.53498854
09/08/2019 12:00,19.54064,-0.90148,19.5614232,3.80064,1.10852,3.959,15.74,-2.01,15.86781964,17.88,-4.67,18.4798079,3.80064,1.10852,3.959,17.88,-4.67,18.4798079
09/08/2019 12:30,19.55784,1.04062,19.58550473,3.56784,1.04062,3.7165,15.99,0,15.99,18.2,-4.92,18.85328619,3.56784,1.04062,3.7165,18.2,-4.92,18.85328619
09/08/2019 13:00,18.88152,1.76836,18.96414761,3.01152,0.87836,3.137,15.87,0.89,15.8949363,18.08,-4.79,18.70375631,3.01152,0.87836,3.137,18.08,-4.79,18.70375631
09/08/2019 13:30,19.52024,-0.76118,19.53507524,2.91024,0.84882,3.0315,16.61,-1.61,16.68784588,18.08,-1.61,18.15154263,2.91024,0.84882,3.0315,18.08,-1.61,18.15154263
09/08/2019 14:00,19.50528,-0.73346,19.51906533,3.00528,0.87654,3.1305,16.5,-1.61,16.5783624,18.02,-1.61,18.0917799,3.00528,0.87654,3.1305,18.02,-1.61,18.0917799
09/08/2019 14:30,18.85528,-0.71596,18.86886808,3.06528,0.89404,3.193,15.79,-1.61,15.8718682,17.22,-1.61,17.29510046,3.06528,0.89404,3.193,17.22,-1.61,17.29510046
09/08/2019 15:00,19.21528,-0.61096,19.22499044,3.42528,0.99904,3.568,15.79,-1.61,15.8718682,17.27,-1.61,17.34488397,3.42528,0.99904,3.568,17.27,-1.61,17.34488397
09/08/2019 15:30,18.48576,3.20418,18.761399,4.02576,1.17418,4.1935,14.46,2.03,14.60179783,16.46,-4.02,16.94378942,4.02576,1.17418,4.1935,16.46,-4.02,16.94378942
09/08/2019 16:00,18.56696,3.09078,18.82245799,3.63696,1.06078,3.7885,14.93,2.03,15.06737535,17.14,-4.02,17.60511289,3.63696,1.06078,3.7885,17.14,-4.02,17.60511289
09/08/2019 16:30,18.87496,3.17728,19.14051262,3.38496,0.98728,3.526,15.49,2.19,15.64404679,17.67,-4.02,18.12151484,3.38496,0.98728,3.526,17.67,-4.02,18.12151484
09/08/2019 17:00,18.13704,3.19372,18.41608176,2.92704,0.85372,3.049,15.21,2.34,15.38894733,17.43,-3.94,17.86976497,2.92704,0.85372,3.049,17.43,-3.94,17.86976497
09/08/2019 17:30,18.90768,3.55724,19.23939499,3.24768,0.94724,3.383,15.66,2.61,15.8760102,17.5,-3.76,17.89937429,3.24768,0.94724,3.383,17.5,-3.76,17.89937429
09/08/2019 18:00,18.95824,3.86532,19.34827027,3.61824,1.05532,3.769,15.34,2.81,15.59524607,17.5,-3.62,17.87048964,3.61824,1.05532,3.769,17.5,-3.62,17.87048964
09/08/2019 18:30,19.14344,3.66892,19.49185135,3.25344,0.94892,3.389,15.89,2.72,16.12111969,18.05,-3.62,18.40942422,3.25344,0.94892,3.389,18.05,-3.62,18.40942422
09/08/2019 19:00,18.60104,3.67072,18.95976989,2.95104,0.86072,3.074,15.65,2.81,15.90027044,17.78,-3.62,18.14477335,2.95104,0.86072,3.074,17.78,-3.62,18.14477335
09/08/2019 19:30,18.0352,3.9136,18.45493712,2.9952,0.8736,3.12,15.04,3.04,15.3441585,17.16,-3.28,17.47066112,2.9952,0.8736,3.12,17.16,-3.28,17.47066112
09/08/2019 20:00,17.87408,4.18244,18.35689353,3.33408,0.97244,3.473,14.54,3.21,14.89012089,16.66,-3.2,16.96453949,3.33408,0.97244,3.473,16.66,-3.2,16.96453949
09/08/2019 20:30,17.1584,4.2512,17.67719978,3.1584,0.9212,3.29,14,3.33,14.39058373,16.09,-2.89,16.34748299,3.1584,0.9212,3.29,16.09,-2.89,16.34748299
09/08/2019 21:00,16.87304,4.42672,17.44406285,2.90304,0.84672,3.024,13.97,3.58,14.4214181,16.09,-2.68,16.3116676,2.90304,0.84672,3.024,16.09,-2.68,16.3116676
09/08/2019 21:30,16.78928,4.48104,17.376986,3.08928,0.90104,3.218,13.7,3.58,14.16002825,15.77,-2.53,15.97165614,3.08928,0.90104,3.218,15.77,-2.53,15.97165614
09/08/2019 22:00,16.43848,4.63164,17.07851615,3.46848,1.01164,3.613,12.97,3.62,13.4657083,14.27,-2.82,14.54597195,3.46848,1.01164,3.613,14.27,-2.82,14.54597195
09/08/2019 22:30,15.54224,5.04732,16.34125648,3.52224,1.02732,3.669,12.02,4.02,12.67441517,13.47,-1.93,13.60756407,3.52224,1.02732,3.669,13.47,-1.93,13.60756407
09/08/2019 23:00,14.30808,4.99944,15.15637007,3.35808,0.97944,3.498,10.95,4.02,11.66460029,12.85,-1.93,12.99412944,3.35808,0.97944,3.498,12.85,-1.93,12.99412944
09/08/2019 23:30,13.50648,5.24064,14.48755706,3.39648,0.99064,3.538,10.11,4.25,10.96697771,11.89,-1.75,12.01809469,3.39648,0.99064,3.538,11.89,-1.75,12.01809469
10/08/2019 00:00,12.78688,5.40784,13.88340857,3.38688,0.98784,3.528,9.4,4.42,10.38731919,11.16,-1.61,11.27553546,3.38688,0.98784,3.528,11.16,-1.61,11.27553546
10/08/2019 00:30,12.16744,5.41092,13.31633025,3.39744,0.99092,3.539,8.77,4.42,9.820860451,10.47,-1.61,10.59306377,3.39744,0.99092,3.539,10.47,-1.61,10.59306377
10/08/2019 01:00,11.91944,5.14192,12.98123227,3.46944,1.01192,3.614,8.45,4.13,9.405285748,9.87,-0.11,9.87061295,3.46944,1.01192,3.614,9.87,-0.11,9.87061295
10/08/2019 01:30,11.84832,2.61576,12.1336263,3.44832,1.00576,3.592,8.4,1.61,8.552900093,9.36,1.68,9.509574123,3.44832,1.00576,3.592,9.36,1.68,9.509574123
10/08/2019 02:00,11.72544,2.57992,12.00591231,3.32544,0.96992,3.464,8.4,1.61,8.552900093,9.25,1.68,9.401324375,3.32544,0.96992,3.464,9.25,1.68,9.401324375
10/08/2019 02:30,11.4744,2.5942,11.7640014,3.3744,0.9842,3.515,8.1,1.61,8.258456272,9.2,1.72,9.35940169,3.3744,0.9842,3.515,9.2,1.72,9.35940169
10/08/2019 03:00,11.32176,2.54968,11.60530558,3.22176,0.93968,3.356,8.1,1.61,8.258456272,9.06,1.67,9.212627204,3.22176,0.93968,3.356,9.06,1.67,9.212627204
10/08/2019 03:30,11.1552,2.5186,11.4359885,3.1152,0.9086,3.245,8.04,1.61,8.199615845,8.96,1.67,9.114301948,3.1152,0.9086,3.245,8.96,1.67,9.114301948
10/08/2019 04:00,11.16048,2.53764,11.44534537,3.18048,0.92764,3.313,7.98,1.61,8.140792345,8.89,1.95,9.101351548,3.18048,0.92764,3.313,8.89,1.95,9.101351548
10/08/2019 04:30,11.07864,2.59252,11.37793585,3.36864,0.98252,3.509,7.71,1.61,7.876306241,8.82,2,9.043915081,3.36864,0.98252,3.509,8.82,2,9.043915081
10/08/2019 05:00,11.13848,2.62164,11.44284637,3.46848,1.01164,3.613,7.67,1.61,7.837155096,8.59,2,8.819756232,3.46848,1.01164,3.613,8.59,2,8.819756232
10/08/2019 05:30,11.28192,2.59056,11.57552245,3.36192,0.98056,3.502,7.92,1.61,8.081986142,8.85,2,9.073174748,3.36192,0.98056,3.502,8.85,2,9.073174748
10/08/2019 06:00,11.02384,2.55612,11.31630672,3.24384,0.94612,3.379,7.78,1.61,7.944841093,8.82,1.92,9.026560807,3.24384,0.94612,3.379,8.82,1.92,9.026560807
10/08/2019 06:30,11.48744,4.77092,12.43876824,3.39744,0.99092,3.539,8.09,3.78,8.929529663,9.58,0.92,9.624073981,3.39744,0.99092,3.539,9.58,0.92,9.624073981
10/08/2019 07:00,11.9496,5.3853,13.10703614,3.3096,0.9653,3.4475,8.64,4.42,9.704947192,10.24,-1.38,10.33256986,3.3096,0.9653,3.4475,10.24,-1.38,10.33256986
10/08/2019 07:30,12.95448,5.13464,13.93495892,3.44448,1.00464,3.588,9.51,4.13,10.368076,11.14,-0.77,11.1665796,3.44448,1.00464,3.588,11.14,-0.77,11.1665796
10/08/2019 08:00,13.67432,4.98376,14.55420528,3.30432,0.96376,3.442,10.37,4.02,11.12192879,12.17,-2.11,12.35155861,3.30432,0.96376,3.442,12.17,-2.11,12.35155861
10/08/2019 08:30,15.11656,4.72858,15.83887165,3.52656,1.02858,3.6735,11.59,3.7,12.16626894,13.02,-2.32,13.22508223,3.52656,1.02858,3.6735,13.02,-2.32,13.22508223
10/08/2019 09:00,15.95632,4.18726,16.49658432,3.31632,0.96726,3.4545,12.64,3.22,13.0436958,13.99,-2.41,14.19606283,3.31632,0.96726,3.4545,13.99,-2.41,14.19606283
10/08/2019 09:30,16.60384,0.92862,16.62978767,3.18384,0.92862,3.3165,13.42,0,13.42,14.66,0,14.66,3.18384,0.92862,3.3165,14.66,0,14.66
10/08/2019 10:00,16.92216,3.76438,17.33580272,3.27216,0.95438,3.4085,13.65,2.81,13.93623335,15.22,-2.82,15.4790439,3.27216,0.95438,3.4085,15.22,-2.82,15.4790439
10/08/2019 10:30,16.8572,3.9221,17.30745678,3.6072,1.0521,3.7575,13.25,2.87,13.55726374,15.22,-2.77,15.47001293,3.6072,1.0521,3.7575,15.22,-2.77,15.47001293
10/08/2019 11:00,17.02264,4.06702,17.50174061,3.69264,1.07702,3.8465,13.33,2.99,13.66122249,15.32,-2.64,15.54580329,3.69264,1.07702,3.8465,15.32,-2.64,15.54580329
10/08/2019 11:30,16.56112,3.93616,17.02245726,3.38112,0.98616,3.522,13.18,2.95,13.50610603,15.22,-2.74,15.46466941,3.38112,0.98616,3.522,15.22,-2.74,15.46466941
10/08/2019 12:00,16.47304,4.22922,17.0072734,3.80304,1.10922,3.9615,12.67,3.12,13.048498,14.63,-2.82,14.89930535,3.80304,1.10922,3.9615,14.63,-2.82,14.89930535
10/08/2019 12:30,16.64096,1.08528,16.67631201,3.72096,1.08528,3.876,12.92,0,12.92,14.17,0,14.17,3.72096,1.08528,3.876,14.17,0,14.17
10/08/2019 13:00,16.65344,4.70892,17.30638586,3.73344,1.08892,3.889,12.92,3.62,13.41755566,14.22,-2.82,14.49692381,3.73344,1.08892,3.889,14.22,-2.82,14.49692381
10/08/2019 13:30,15.83696,4.71578,16.52416059,3.75696,1.09578,3.9135,12.08,3.62,12.61074145,13.76,-2.57,13.99794628,3.75696,1.09578,3.9135,13.76,-2.57,13.99794628
10/08/2019 14:00,15.06312,4.34966,15.67855626,3.87312,1.12966,4.0345,11.19,3.22,11.64407575,13.01,-2.41,13.23133402,3.87312,1.12966,4.0345,13.01,-2.41,13.23133402
10/08/2019 14:30,15.31648,4.29814,15.90812896,3.69648,1.07814,3.8505,11.62,3.22,12.05789368,13.52,-2.41,13.73311691,3.69648,1.07814,3.8505,13.52,-2.41,13.73311691
10/08/2019 15:00,14.90056,4.29058,15.50599126,3.67056,1.07058,3.8235,11.23,3.22,11.68252113,13.09,-2.41,13.31000376,3.67056,1.07058,3.8235,13.09,-2.41,13.31000376
10/08/2019 15:30,14.936,4.513,15.60292489,3.816,1.113,3.975,11.12,3.4,11.62817269,12.82,-2.32,13.02823089,3.816,1.113,3.975,12.82,-2.32,13.02823089
10/08/2019 16:00,15.11272,1.02746,15.14760641,3.52272,1.02746,3.6695,11.59,0,11.59,12.82,0,12.82,3.52272,1.02746,3.6695,12.82,0,12.82
10/08/2019 16:30,15.32888,0.93884,15.35760341,3.21888,0.93884,3.353,12.11,0,12.11,13.35,0,13.35,3.21888,0.93884,3.353,13.35,0,13.35
10/08/2019 17:00,15.71312,0.98966,15.74425505,3.39312,0.98966,3.5345,12.32,0,12.32,13.53,0,13.53,3.39312,0.98966,3.5345,13.53,0,13.53
10/08/2019 17:30,15.78128,4.49204,16.40814498,3.40128,0.99204,3.543,12.38,3.5,12.86523999,14.26,-2.03,14.40376687,3.40128,0.99204,3.543,14.26,-2.03,14.40376687
10/08/2019 18:00,16.31256,4.53908,16.93230229,3.56256,1.03908,3.711,12.75,3.5,13.22166782,14.72,-2.03,14.85931694,3.56256,1.03908,3.711,14.72,-2.03,14.85931694
10/08/2019 18:30,16.38792,4.60106,17.021565,3.63792,1.06106,3.7895,12.75,3.54,13.23231272,14.72,-2.03,14.85931694,3.63792,1.06106,3.7895,14.72,-2.03,14.85931694
10/08/2019 19:00,16.2924,4.6207,16.93496874,3.6024,1.0507,3.7525,12.69,3.57,13.18260217,14.61,-2.03,14.75035593,3.6024,1.0507,3.7525,14.61,-2.03,14.75035593
10/08/2019 19:30,15.74848,4.66664,16.42535087,3.58848,1.04664,3.738,12.16,3.62,12.68739532,14.13,-1.98,14.26805172,3.58848,1.04664,3.738,14.13,-1.98,14.26805172
10/08/2019 20:00,15.60432,4.65376,16.28349731,3.54432,1.03376,3.692,12.06,3.62,12.59158449,13.96,-1.87,14.08469027,3.54432,1.03376,3.692,13.96,-1.87,14.08469027
10/08/2019 20:30,15.22704,4.89872,15.9956308,3.52704,1.02872,3.674,11.7,3.87,12.32342891,13.59,-1.96,13.73061179,3.52704,1.02872,3.674,13.59,-1.96,13.73061179
10/08/2019 21:00,15.2288,5.0084,16.03123264,3.3888,0.9884,3.53,11.84,4.02,12.50383941,13.45,-1.62,13.54721004,3.3888,0.9884,3.53,13.45,-1.62,13.54721004
10/08/2019 21:30,15.53584,5.05212,16.3366533,3.43584,1.00212,3.579,12.1,4.05,12.75980016,13.56,-0.27,13.56268779,3.43584,1.00212,3.579,13.56,-0.27,13.56268779
10/08/2019 22:00,14.84632,5.39976,15.79780446,3.49632,1.01976,3.642,11.35,4.38,12.16580865,13.26,-1.61,13.35738373,3.49632,1.01976,3.642,13.26,-1.61,13.35738373
10/08/2019 22:30,14.3244,5.4042,15.30992531,3.3744,0.9842,3.515,10.95,4.42,11.80842496,12.46,0.06,12.46014446,3.3744,0.9842,3.515,12.46,0.06,12.46014446
10/08/2019 23:00,13.44288,5.46584,14.51159638,3.24288,0.94584,3.378,10.2,4.52,11.15663032,11.99,-1.61,12.09761133,3.24288,0.94584,3.378,11.99,-1.61,12.09761133
10/08/2019 23:30,12.73552,5.42536,13.84297659,3.27552,0.95536,3.412,9.46,4.47,10.46291068,11.23,0,11.23,3.27552,0.95536,3.412,11.23,0,11.23
11/08/2019 00:00,12.232,5.216,13.29768702,3.312,0.966,3.45,8.92,4.25,9.880733778,10.54,2.01,10.72994408,3.312,0.966,3.45,10.54,2.01,10.72994408
11/08/2019 00:30,11.7728,2.6054,12.05765023,3.4128,0.9954,3.555,8.36,1.61,8.513618502,9.42,2.01,9.632055855,3.4128,0.9954,3.555,9.42,2.01,9.632055855
11/08/2019 01:00,11.36864,2.62752,11.66832622,3.48864,1.01752,3.634,7.88,1.61,8.042791804,8.85,2.01,9.075384289,3.48864,1.01752,3.634,8.85,2.01,9.075384289
11/08/2019 01:30,10.76376,5.69568,12.17782,3.41376,0.99568,3.556,7.35,4.7,8.724247819,8.94,2.01,9.163170849,3.41376,0.99568,3.556,8.94,2.01,9.163170849
11/08/2019 02:00,10.62072,5.78396,12.09354731,3.27072,0.95396,3.407,7.35,4.83,8.794964468,8.91,0,8.91,3.27072,0.95396,3.407,8.91,0,8.91
11/08/2019 02:30,10.49776,5.79768,11.99233332,3.31776,0.96768,3.456,7.18,4.83,8.653398176,8.74,0,8.74,3.31776,0.96768,3.456,8.74,0,8.74
11/08/2019 03:00,10.18216,5.80688,11.72161412,3.21216,0.93688,3.346,6.97,4.87,8.5028113,8.53,0,8.53,3.21216,0.93688,3.346,8.53,0,8.53
11/08/2019 03:30,10.04832,5.76576,11.5850215,3.20832,0.93576,3.342,6.84,4.83,8.373440153,8.43,0,8.43,3.20832,0.93576,3.342,8.43,0,8.43
11/08/2019 04:00,10.0848,5.9264,11.69723933,3.2448,0.9464,3.38,6.84,4.98,8.460851021,8.36,0,8.36,3.2448,0.9464,3.38,8.36,0,8.36
11/08/2019 04:30,10.032,5.851,11.61357934,3.192,0.931,3.325,6.84,4.92,8.425675047,8.43,0,8.43,3.192,0.931,3.325,8.43,0,8.43
11/08/2019 05:00,9.96192,5.78056,11.51758325,3.12192,0.91056,3.252,6.84,4.87,8.396576683,8.43,0,8.43,3.12192,0.91056,3.252,8.43,0,8.43
11/08/2019 05:30,10.05248,5.78864,11.60003048,3.01248,0.87864,3.138,7.04,4.91,8.583105499,8.59,0,8.59,3.01248,0.87864,3.138,8.59,0,8.59
11/08/2019 06:00,9.8552,5.8636,11.46764021,2.9952,0.8736,3.12,6.86,4.99,8.482906342,8.45,0,8.45,2.9952,0.8736,3.12,8.45,0,8.45
11/08/2019 06:30,10.35072,5.78396,11.85713278,3.03072,0.88396,3.157,7.32,4.9,8.808654835,8.9,0,8.9,3.03072,0.88396,3.157,8.9,0,8.9
11/08/2019 07:00,11.05776,5.57518,12.38372675,3.13776,0.91518,3.2685,7.92,4.66,9.18923283,9.48,-1.61,9.615742301,3.13776,0.91518,3.2685,9.48,-1.61,9.615742301
11/08/2019 07:30,11.65584,5.45712,12.87007245,3.31584,0.96712,3.454,8.34,4.49,9.471837203,9.97,-1.61,10.09915838,3.31584,0.96712,3.454,9.97,-1.61,10.09915838
11/08/2019 08:00,12.5284,5.4112,13.64704701,3.3984,0.9912,3.54,9.13,4.42,10.14363347,10.48,0.49,10.4914489,3.3984,0.9912,3.54,10.48,0.49,10.4914489
11/08/2019 08:30,13.7388,5.0909,14.65168551,3.5688,1.0409,3.7175,10.17,4.05,10.94675294,11.68,-0.26,11.68289348,3.5688,1.0409,3.7175,11.68,-0.26,11.68289348
11/08/2019 09:00,14.2404,4.9522,15.07691205,3.4704,1.0122,3.615,10.77,3.94,11.46806435,12.61,-2.11,12.78531189,3.4704,1.0122,3.615,12.61,-2.11,12.78531189
11/08/2019 09:30,14.91088,4.93984,15.70784395,3.53088,1.02984,3.678,11.38,3.91,12.03297553,13.24,-2.35,13.44693645,3.53088,1.02984,3.678,13.24,-2.35,13.44693645
11/08/2019 10:00,15.4636,5.0798,16.27658727,3.6336,1.0598,3.785,11.83,4.02,12.49437073,13.2,-2.38,13.41284459,3.6336,1.0598,3.785,13.2,-2.38,13.41284459
11/08/2019 10:30,16.14568,0.99624,16.17638639,3.41568,0.99624,3.558,12.73,0,12.73,14,0,14,3.41568,0.99624,3.558,14,0,14
11/08/2019 11:00,16.03712,1.10166,16.07491439,3.77712,1.10166,3.9345,12.26,0,12.26,13.53,0,13.53,3.77712,1.10166,3.9345,13.53,0,13.53
11/08/2019 11:30,15.92432,1.06876,15.96014459,3.66432,1.06876,3.817,12.26,0,12.26,13.53,0,13.53,3.66432,1.06876,3.817,13.53,0,13.53
11/08/2019 12:00,16.118,1.064,16.15308082,3.648,1.064,3.8,12.47,0,12.47,13.71,0,13.71,3.648,1.064,3.8,13.71,0,13.71
11/08/2019 12:30,16.63296,1.05378,16.66630765,3.61296,1.05378,3.7635,13.02,0,13.02,14.26,0,14.26,3.61296,1.05378,3.7635,14.26,0,14.26
11/08/2019 13:00,16.5712,3.9341,17.03178829,3.5112,1.0241,3.6575,13.06,2.91,13.38027279,14.72,-2.69,14.96377292,3.5112,1.0241,3.6575,14.72,-2.69,14.96377292
11/08/2019 13:30,15.30264,4.20952,15.87106958,3.39264,0.98952,3.534,11.91,3.22,12.33760512,13.88,-2.43,14.09110712,3.39264,0.98952,3.534,13.88,-2.43,14.09110712
11/08/2019 14:00,15.7948,4.1839,16.33954486,3.3048,0.9639,3.4425,12.49,3.22,12.89839137,14.06,-2.43,14.2684442,3.3048,0.9639,3.4425,14.06,-2.43,14.2684442
11/08/2019 14:30,16.14456,0.88508,16.16880281,3.03456,0.88508,3.161,13.11,0,13.11,14.38,0,14.38,3.03456,0.88508,3.161,14.38,0,14.38
11/08/2019 15:00,15.74288,0.89334,15.76820621,3.06288,0.89334,3.1905,12.68,0,12.68,13.96,0,13.96,3.06288,0.89334,3.1905,13.96,0,13.96
11/08/2019 15:30,15.64736,0.88298,15.67225346,3.02736,0.88298,3.1535,12.62,0,12.62,13.86,0,13.86,3.02736,0.88298,3.1535,13.86,0,13.86
11/08/2019 16:00,15.65224,0.85232,15.67542875,2.92224,0.85232,3.044,12.73,0,12.73,14.01,0,14.01,2.92224,0.85232,3.044,14.01,0,14.01
11/08/2019 16:30,15.93336,0.85848,15.95647044,2.94336,0.85848,3.066,12.99,0,12.99,14.25,0,14.25,2.94336,0.85848,3.066,14.25,0,14.25
11/08/2019 17:00,16.46392,0.84406,16.48554212,2.89392,0.84406,3.0145,13.57,0,13.57,14.85,0,14.85,2.89392,0.84406,3.0145,14.85,0,14.85
11/08/2019 17:30,16.93472,3.93346,17.38553563,2.51472,0.73346,2.6195,14.42,3.2,14.77079551,16.13,-2.41,16.30904657,2.51472,0.73346,2.6195,16.13,-2.41,16.30904657
11/08/2019 18:00,16.98184,3.70762,17.38186802,2.39184,0.69762,2.4915,14.59,3.01,14.89725478,16.63,-2.41,16.80371983,2.39184,0.69762,2.4915,16.63,-2.41,16.80371983
11/08/2019 18:30,16.79672,3.95696,17.25651573,2.52672,0.73696,2.632,14.27,3.22,14.62878327,16.28,-2.36,16.45016717,2.52672,0.73696,2.632,16.28,-2.36,16.45016717
11/08/2019 19:00,16.5832,4.0201,17.06352034,2.7432,0.8001,2.8575,13.84,3.22,14.20964461,15.8,-2.21,15.95381146,2.7432,0.8001,2.8575,15.8,-2.21,15.95381146
11/08/2019 19:30,16.0392,4.2581,16.59479895,2.8392,0.8281,2.9575,13.2,3.43,13.63836134,15.16,-1.95,15.28489778,2.8392,0.8281,2.9575,15.16,-1.95,15.28489778
11/08/2019 20:00,15.6392,4.4156,16.25060307,2.8992,0.8456,3.02,12.74,3.57,13.23074072,14.68,-1.95,14.80894662,2.8992,0.8456,3.02,14.68,-1.95,14.80894662
11/08/2019 20:30,15.25224,4.40232,15.87486209,2.68224,0.78232,2.794,12.57,3.62,13.08087535,14.54,-1.72,14.64137972,2.68224,0.78232,2.794,14.54,-1.72,14.64137972
11/08/2019 21:00,15.23048,4.37264,15.8457408,2.58048,0.75264,2.688,12.65,3.62,13.15776957,14.64,-1.61,14.72826195,2.58048,0.75264,2.688,14.64,-1.61,14.72826195
11/08/2019 21:30,15.32464,4.45052,15.95781061,2.50464,0.73052,2.609,12.82,3.72,13.34881268,14.78,-1.61,14.86743085,2.50464,0.73052,2.609,14.78,-1.61,14.86743085
11/08/2019 22:00,14.77888,4.77884,15.53230845,2.49888,0.72884,2.603,12.28,4.05,12.9306187,14.13,-1.61,14.2214275,2.49888,0.72884,2.603,14.13,-1.61,14.2214275
11/08/2019 22:30,14.11256,5.07408,14.99702096,2.48256,0.72408,2.586,11.63,4.35,12.41689977,13.14,1.37,13.21122629,2.48256,0.72408,2.586,13.14,1.37,13.21122629
11/08/2019 23:00,13.08448,5.39464,14.15294166,2.48448,0.72464,2.588,10.6,4.67,11.58312997,12.43,-1.61,12.53383421,2.48448,0.72464,2.588,12.43,-1.61,12.53383421
11/08/2019 23:30,12.30528,4.80904,13.2116154,2.46528,0.71904,2.568,9.84,4.09,10.65615784,11.54,0.42,11.54764045,2.46528,0.71904,2.568,11.54,0.42,11.54764045
12/08/2019 00:00,11.73664,3.22652,12.17206432,2.45664,0.71652,2.559,9.28,2.51,9.613454114,10.53,2.01,10.72012127,2.45664,0.71652,2.559,10.53,2.01,10.72012127
12/08/2019 00:30,10.84872,5.62296,12.21934551,2.47872,0.72296,2.582,8.37,4.9,9.698809205,9.99,0,9.99,2.47872,0.72296,2.582,9.99,0,9.99
12/08/2019 01:00,10.50984,5.55912,11.88951437,2.49984,0.72912,2.604,8.01,4.83,9.353555474,9.65,0,9.65,2.49984,0.72912,2.604,9.65,0,9.65
12/08/2019 01:30,10.362,5.651,11.80274735,2.472,0.721,2.575,7.89,4.93,9.303601453,9.49,0,9.49,2.472,0.721,2.575,9.49,0,9.49
12/08/2019 02:00,10.36776,5.57268,11.77052292,2.47776,0.72268,2.581,7.89,4.85,9.261457769,9.49,0,9.49,2.47776,0.72268,2.581,9.49,0,9.49
12/08/2019 02:30,10.2752,5.7686,11.78373799,2.6352,0.7686,2.745,7.64,5,9.130695483,9.23,0,9.23,2.6352,0.7686,2.745,9.23,0,9.23
12/08/2019 03:00,10.17656,5.76608,11.69658292,2.62656,0.76608,2.736,7.55,5,9.055523176,9.1,0,9.1,2.62656,0.76608,2.736,9.1,0,9.1
12/08/2019 03:30,9.97008,5.88044,11.57506241,2.47008,0.72044,2.573,7.5,5.16,9.103603682,9.06,0,9.06,2.47008,0.72044,2.573,9.06,0,9.06
12/08/2019 04:00,9.9028,5.8754,11.51458957,2.4528,0.7154,2.555,7.45,5.16,9.062455517,9.02,0,9.02,2.4528,0.7154,2.555,9.02,0,9.02
12/08/2019 04:30,10.09184,5.74512,11.61256382,2.45184,0.71512,2.554,7.64,5.03,9.147158029,9.25,0,9.25,2.45184,0.71512,2.554,9.25,0,9.25
12/08/2019 05:00,10.20456,5.54008,11.61143967,2.43456,0.71008,2.536,7.77,4.83,9.148868783,9.38,0,9.38,2.43456,0.71008,2.536,9.38,0,9.38
12/08/2019 05:30,10.7732,5.5426,12.11537259,2.4432,0.7126,2.545,8.33,4.83,9.629008256,9.95,0,9.95,2.4432,0.7126,2.545,9.95,0,9.95
12/08/2019 06:00,11.22816,5.54988,12.52488503,2.46816,0.71988,2.571,8.76,4.83,10.00332445,10.41,0,10.41,2.46816,0.71988,2.571,10.41,0,10.41
12/08/2019 06:30,12.9184,5.1012,13.88910724,2.4384,0.7112,2.54,10.48,4.39,11.36232811,12.11,-0.7,12.13021434,2.4384,0.7112,2.54,12.11,-0.7,12.13021434
12/08/2019 07:00,14.24472,4.69096,14.9972382,2.57472,0.75096,2.682,11.67,3.94,12.31716282,13.56,-2.07,13.71708788,2.57472,0.75096,2.682,13.56,-2.07,13.71708788
12/08/2019 07:30,15.70728,3.93504,16.19268924,2.65728,0.77504,2.768,13.05,3.16,13.42714043,14.81,-2.46,15.01291777,2.65728,0.77504,2.768,14.81,-2.46,15.01291777
12/08/2019 08:00,16.8184,3.1562,17.11198928,2.5584,0.7462,2.665,14.26,2.41,14.46221629,15.79,-3.24,16.1189857,2.5584,0.7462,2.665,15.79,-3.24,16.1189857
12/08/2019 08:30,17.47072,3.06396,17.73735911,2.79072,0.81396,2.907,14.68,2.25,14.85142754,16.88,-3.56,17.25131879,2.79072,0.81396,2.907,16.88,-3.56,17.25131879
12/08/2019 09:00,18.32576,2.68668,18.52165568,3.00576,0.87668,3.131,15.32,1.81,15.42655179,17.5,-4.1,17.97386992,3.00576,0.87668,3.131,17.5,-4.1,17.97386992
12/08/2019 09:30,18.60928,2.49354,18.77559703,3.02928,0.88354,3.1555,15.58,1.61,15.66296587,17.75,-4.42,18.29204472,3.02928,0.88354,3.1555,17.75,-4.42,18.29204472
12/08/2019 10:00,18.61488,2.50684,18.78291788,3.07488,0.89684,3.203,15.54,1.61,15.62317829,17.72,-4.42,18.26293514,3.07488,0.89684,3.203,17.72,-4.42,18.26293514
12/08/2019 10:30,18.51944,2.55192,18.69443643,3.22944,0.94192,3.364,15.29,1.61,15.37453089,17.51,-4.42,18.05924971,3.22944,0.94192,3.364,17.51,-4.42,18.05924971
12/08/2019 11:00,18.41208,2.54394,18.58699332,3.20208,0.93394,3.3355,15.21,1.61,15.29497303,17.41,-4.42,17.96230776,3.20208,0.93394,3.3355,17.41,-4.42,17.96230776
12/08/2019 11:30,18.69184,2.55262,18.865332,3.23184,0.94262,3.3665,15.46,1.61,15.5436064,17.68,-4.42,18.22412687,3.23184,0.94262,3.3665,17.68,-4.42,18.22412687
12/08/2019 12:00,18.40936,2.63648,18.59719233,3.51936,1.02648,3.666,14.89,1.61,14.97678871,17.07,-4.46,17.64302979,3.51936,1.02648,3.666,17.07,-4.46,17.64302979
12/08/2019 12:30,18.31752,2.58636,18.49921071,3.34752,0.97636,3.487,14.97,1.61,15.05632757,17.18,-4.42,17.73947012,3.34752,0.97636,3.487,17.18,-4.42,17.73947012
12/08/2019 13:00,18.00888,2.53134,18.18591326,3.15888,0.92134,3.2905,14.85,1.61,14.93702112,16.97,-4.36,17.52114437,3.15888,0.92134,3.2905,16.97,-4.36,17.52114437
12/08/2019 13:30,18.23832,0.93576,18.26230991,3.20832,0.93576,3.342,15.03,0,15.03,16.47,0,16.47,3.20832,0.93576,3.342,16.47,0,16.47
12/08/2019 14:00,18.52736,-0.70952,18.54094084,3.08736,0.90048,3.216,15.44,-1.61,15.52371412,16.83,0,16.83,3.08736,0.90048,3.216,16.83,0,16.83
12/08/2019 14:30,17.97056,-0.76692,17.98691727,2.89056,0.84308,3.011,15.08,-1.61,15.16570143,16.5,0,16.5,2.89056,0.84308,3.011,16.5,0,16.5
12/08/2019 15:00,18.04952,-0.77014,18.06594276,2.87952,0.83986,2.9995,15.17,-1.61,15.25519584,16.66,-1.61,16.73761333,2.87952,0.83986,2.9995,16.66,-1.61,16.73761333
12/08/2019 15:30,18.10648,-0.77686,18.12313796,2.85648,0.83314,2.9755,15.25,-1.61,15.33475138,16.73,-1.61,16.80729008,2.85648,0.83314,2.9755,16.73,-1.61,16.80729008
12/08/2019 16:00,18.29984,2.87912,18.524942,2.97984,0.86912,3.104,15.32,2.01,15.45129444,16.83,-4.02,17.30344763,2.97984,0.86912,3.104,16.83,-4.02,17.30344763
12/08/2019 16:30,17.94632,2.88976,18.17748922,3.01632,0.87976,3.142,14.93,2.01,15.06469382,17.07,-4.2,17.57910407,3.01632,0.87976,3.142,17.07,-4.2,17.57910407
12/08/2019 17:00,18.19008,3.19544,18.4686179,2.83008,0.82544,2.948,15.36,2.37,15.54176631,17.52,-4.04,17.97976641,2.83008,0.82544,2.948,17.52,-4.04,17.97976641
12/08/2019 17:30,18.44512,3.22066,18.72418497,2.74512,0.80066,2.8595,15.7,2.42,15.88541469,17.91,-3.67,18.28214976,2.74512,0.80066,2.8595,17.91,-3.67,18.28214976
12/08/2019 18:00,18.60568,3.27124,18.89106507,2.57568,0.75124,2.683,16.03,2.52,16.22686969,18.23,-3.62,18.58594361,2.57568,0.75124,2.683,18.23,-3.62,18.58594361
12/08/2019 18:30,18.61824,3.50282,18.94488344,2.47824,0.72282,2.5815,16.14,2.78,16.37766772,18.37,-3.62,18.7232823,2.47824,0.72282,2.5815,18.37,-3.62,18.7232823
12/08/2019 19:00,18.618,3.424,18.93023243,2.208,0.644,2.3,16.41,2.78,16.64381266,18.57,-3.62,18.91954809,2.208,0.644,2.3,18.57,-3.62,18.91954809
12/08/2019 19:30,17.99496,3.77728,18.38712674,2.18496,0.63728,2.276,15.81,3.14,16.11879958,18.03,-3.22,18.31527505,2.18496,0.63728,2.276,18.03,-3.22,18.31527505
12/08/2019 20:00,17.812,3.806,18.21408741,2.112,0.616,2.2,15.7,3.19,16.0208021,17.78,-3.22,18.06922245,2.112,0.616,2.2,17.78,-3.22,18.06922245
12/08/2019 20:30,17.48904,3.92472,17.92400478,2.27904,0.66472,2.374,15.21,3.26,15.55543956,17.3,-3.14,17.58265054,2.27904,0.66472,2.374,17.3,-3.14,17.58265054
12/08/2019 21:00,17.53416,3.93788,17.97091166,2.32416,0.67788,2.421,15.21,3.26,15.55543956,17.34,-2.97,17.59251261,2.32416,0.67788,2.421,17.34,-2.97,17.59251261
12/08/2019 21:30,17.17432,4.29876,17.7041409,2.46432,0.71876,2.567,14.71,3.58,15.13936921,16.82,-2.75,17.04332421,2.46432,0.71876,2.567,16.82,-2.75,17.04332421
12/08/2019 22:00,16.1936,4.4198,16.78592604,2.4336,0.7098,2.535,13.76,3.71,14.25137537,15.58,-2.52,15.78248396,2.4336,0.7098,2.535,15.58,-2.52,15.78248396
12/08/2019 22:30,15.1688,4.6934,15.87830271,2.3088,0.6734,2.405,12.86,4.02,13.47367804,14.35,-2.01,14.49008627,2.3088,0.6734,2.405,14.35,-2.01,14.49008627
12/08/2019 23:00,14.08208,4.74144,14.85887716,2.30208,0.67144,2.398,11.78,4.07,12.46327806,13.3,-0.55,13.31136732,2.30208,0.67144,2.398,13.3,-0.55,13.31136732
12/08/2019 23:30,12.8192,5.0106,13.76364781,2.2992,0.6706,2.395,10.52,4.34,11.3800703,12.33,-1.65,12.43991158,2.2992,0.6706,2.395,12.33,-1.65,12.43991158
13/08/2019 00:00,12.22912,5.14016,13.26546723,2.46912,0.72016,2.572,9.76,4.42,10.71419619,11.45,-1.61,11.56263811,2.46912,0.72016,2.572,11.45,-1.61,11.56263811
13/08/2019 00:30,11.39664,5.13652,12.50068962,2.45664,0.71652,2.559,8.94,4.42,9.972963451,10.69,-1.61,10.81055965,2.45664,0.71652,2.559,10.69,-1.61,10.81055965
13/08/2019 01:00,11.10752,5.15136,12.24391728,2.50752,0.73136,2.612,8.6,4.42,9.66935365,10.25,-1.61,10.37567347,2.50752,0.73136,2.612,10.25,-1.61,10.37567347
13/08/2019 01:30,10.98496,5.20228,12.15454908,2.54496,0.74228,2.651,8.44,4.46,9.545952022,10.05,-1.61,10.17814325,2.54496,0.74228,2.651,10.05,-1.61,10.17814325
13/08/2019 02:00,10.85824,5.07532,11.98583535,2.41824,0.70532,2.519,8.44,4.37,9.504235898,10.05,-1.36,10.14160244,2.41824,0.70532,2.519,10.05,-1.36,10.14160244
13/08/2019 02:30,10.9852,2.2736,11.21801569,2.2752,0.6636,2.37,8.71,1.61,8.857550451,9.65,2.01,9.85710911,2.2752,0.6636,2.37,9.65,2.01,9.85710911
13/08/2019 03:00,10.72864,2.27752,10.96771688,2.28864,0.66752,2.384,8.44,1.61,8.592188313,9.43,2.01,9.641835925,2.28864,0.66752,2.384,9.43,2.01,9.641835925
13/08/2019 03:30,10.74592,2.28256,10.98566688,2.30592,0.67256,2.402,8.44,1.61,8.592188313,9.25,2.01,9.46586499,2.30592,0.67256,2.402,9.25,2.01,9.46586499
13/08/2019 04:00,10.8736,2.3198,11.11830243,2.4336,0.7098,2.535,8.44,1.61,8.592188313,9.36,2.01,9.573384981,2.4336,0.7098,2.535,9.36,2.01,9.573384981
13/08/2019 04:30,11.15312,2.33716,11.39536759,2.49312,0.72716,2.597,8.66,1.61,8.808388048,9.64,1.65,9.78018916,2.49312,0.72716,2.597,9.64,1.65,9.78018916
13/08/2019 05:00,11.28,3.695,11.86976937,2.52,0.735,2.625,8.76,2.96,9.246577745,9.72,1.43,9.824627219,2.52,0.735,2.625,9.72,1.43,9.824627219
13/08/2019 05:30,11.484,5.162,12.59081014,2.544,0.742,2.65,8.94,4.42,9.972963451,10.59,-1.61,10.71168521,2.544,0.742,2.65,10.59,-1.61,10.71168521
13/08/2019 06:00,11.74432,5.10376,12.80536678,2.34432,0.68376,2.442,9.4,4.42,10.38731919,11.1,-1.61,11.21615353,2.34432,0.68376,2.442,11.1,-1.61,11.21615353
13/08/2019 06:30,13.20368,4.77524,14.0406582,2.38368,0.69524,2.483,10.82,4.08,11.56368453,12.54,-1.92,12.68613416,2.38368,0.69524,2.483,12.54,-1.92,12.68613416
13/08/2019 07:00,15.0736,4.0498,15.60814842,2.6736,0.7798,2.785,12.4,3.27,12.82391906,13.78,-2.77,14.05565011,2.6736,0.7798,2.785,13.78,-2.77,14.05565011
13/08/2019 07:30,16.34,3.905,16.80013765,2.76,0.805,2.875,13.58,3.1,13.92933595,15.2,-2.93,15.47982235,2.76,0.805,2.875,15.2,-2.93,15.47982235
13/08/2019 08:00,17.19568,2.87124,17.433744,2.81568,0.82124,2.933,14.38,2.05,14.52538812,16.26,-3.62,16.65809113,2.81568,0.82124,2.933,16.26,-3.62,16.65809113
13/08/2019 08:30,17.82384,2.79362,18.04144077,2.82384,0.82362,2.9415,15,1.97,15.12881026,17.09,-3.94,17.53829239,2.82384,0.82362,2.9415,17.09,-3.94,17.53829239
13/08/2019 09:00,18.60088,2.34734,18.74840638,2.87088,0.83734,2.9905,15.73,1.51,15.80230996,17.62,-3.7,18.00428838,2.87088,0.83734,2.9905,17.62,-3.7,18.00428838
13/08/2019 09:30,18.8504,1.2847,18.89412698,3.1704,0.9247,3.3025,15.68,0.36,15.68413211,17.57,-3.96,18.01073291,3.1704,0.9247,3.3025,17.57,-3.96,18.01073291
13/08/2019 10:00,18.48336,2.57348,18.66165577,3.30336,0.96348,3.441,15.18,1.61,15.26514003,17.36,-4.42,17.91384939,3.30336,0.96348,3.441,17.36,-4.42,17.91384939
13/08/2019 10:30,18.49056,2.55808,18.66667036,3.25056,0.94808,3.386,15.24,1.61,15.32480669,17.44,-4.42,17.99138683,3.25056,0.94808,3.386,17.44,-4.42,17.99138683
13/08/2019 11:00,18.44904,2.46722,18.61328159,2.93904,0.85722,3.0615,15.51,1.61,15.59333832,17.79,-4.58,18.37009799,2.93904,0.85722,3.0615,17.79,-4.58,18.37009799
13/08/2019 11:30,18.4676,2.4493,18.62931347,2.8776,0.8393,2.9975,15.59,1.61,15.67291294,17.79,-4.61,18.3776005,2.8776,0.8393,2.9975,17.79,-4.61,18.3776005
13/08/2019 12:00,18.19056,2.48808,18.35992961,3.01056,0.87808,3.136,15.18,1.61,15.26514003,17.37,-4.57,17.96111912,3.01056,0.87808,3.136,17.37,-4.57,17.96111912
13/08/2019 12:30,18.22424,2.43082,18.38564139,2.81424,0.82082,2.9315,15.41,1.61,15.49387621,17.68,-4.57,18.26108704,2.81424,0.82082,2.9315,17.68,-4.57,18.26108704
13/08/2019 13:00,18.45176,2.49718,18.61997194,3.04176,0.88718,3.1685,15.41,1.61,15.49387621,17.68,-4.44,18.2289879,3.04176,0.88718,3.1685,17.68,-4.44,18.2289879
13/08/2019 13:30,18.39704,2.42122,18.55568342,3.46704,1.01122,3.6115,14.93,1.41,14.99643291,16.75,-4.44,17.32847656,3.46704,1.01122,3.6115,16.75,-4.44,17.32847656
13/08/2019 14:00,18.48744,-0.63658,18.49839647,3.33744,0.97342,3.4765,15.15,-1.61,15.23530768,16.59,-1.61,16.66793928,3.33744,0.97342,3.4765,16.59,-1.61,16.66793928
13/08/2019 14:30,18.16024,-0.70868,18.1740624,3.09024,0.90132,3.219,15.07,-1.61,15.15575798,16.54,-1.61,16.61817379,3.09024,0.90132,3.219,16.54,-1.61,16.61817379
13/08/2019 15:00,18.07088,-0.79016,18.08814686,2.81088,0.81984,2.928,15.26,-1.61,15.34469615,16.69,-1.61,16.76747447,2.81088,0.81984,2.928,16.69,-1.61,16.76747447
13/08/2019 15:30,18.43576,-0.80332,18.45325364,2.76576,0.80668,2.881,15.67,-1.61,15.75249187,17.16,-1.61,17.23536191,2.76576,0.80668,2.881,17.16,-1.61,17.23536191
13/08/2019 16:00,18.38096,-0.89222,18.40260164,2.46096,0.71778,2.5635,15.92,-1.61,16.00120308,17.39,-1.61,17.46436944,2.46096,0.71778,2.5635,17.39,-1.61,17.46436944
13/08/2019 16:30,17.45744,1.29342,17.50528911,1.41744,0.41342,1.4765,16.04,0.88,16.06412151,18.06,-3.87,18.46998917,1.41744,0.41342,1.4765,18.06,-3.87,18.46998917
13/08/2019 17:00,17.86448,2.51214,18.04024648,1.82448,0.53214,1.9005,16.04,1.98,16.16174496,18.21,-4.21,18.6903237,1.82448,0.53214,1.9005,18.21,-4.21,18.6903237
13/08/2019 17:30,18.21632,-1.16774,18.25371006,1.51632,0.44226,1.5795,16.7,-1.61,16.77742829,18.17,0,18.17,1.51632,0.44226,1.5795,18.17,0,18.17
13/08/2019 18:00,18.26656,-1.24642,18.30903539,1.24656,0.36358,1.2985,17.02,-1.61,17.09597906,18.55,0,18.55,1.24656,0.36358,1.2985,18.55,0,18.55
13/08/2019 18:30,18.34032,-1.24824,18.38274846,1.24032,0.36176,1.292,17.1,-1.61,17.17562517,18.55,0,18.55,1.24032,0.36176,1.292,18.55,0,18.55
13/08/2019 19:00,18.10584,-1.27288,18.15052797,1.15584,0.33712,1.204,16.95,-1.61,17.02629143,18.36,0,18.36,1.15584,0.33712,1.204,18.36,0,18.36
13/08/2019 19:30,17.83864,0.31752,17.84146563,1.08864,0.31752,1.134,16.75,0,16.75,18.11,0,18.11,1.08864,0.31752,1.134,18.11,0,18.11
13/08/2019 20:00,17.56184,0.29512,17.56431951,1.01184,0.29512,1.054,16.55,0,16.55,17.95,0,17.95,1.01184,0.29512,1.054,17.95,0,17.95
13/08/2019 20:30,17.2136,3.6148,17.58905353,1.3536,0.3948,1.41,15.86,3.22,16.18357192,17.31,-3.22,17.60694465,1.3536,0.3948,1.41,17.31,-3.22,17.60694465
13/08/2019 21:00,17.54456,3.64008,17.91819656,1.95456,0.57008,2.036,15.59,3.07,15.88939898,17.26,-3.22,17.55779029,1.95456,0.57008,2.036,17.26,-3.22,17.55779029
13/08/2019 21:30,17.25936,3.64148,17.63932777,1.95936,0.57148,2.041,15.3,3.07,15.60496395,17.12,-2.85,17.3556014,1.95936,0.57148,2.041,17.12,-2.85,17.3556014
13/08/2019 22:00,16.08944,4.11692,16.60780268,1.90944,0.55692,1.989,14.18,3.56,14.62005472,16.28,-2.72,16.50565964,1.90944,0.55692,1.989,16.28,-2.72,16.50565964
13/08/2019 22:30,14.92256,4.28908,15.52671904,1.88256,0.54908,1.961,13.04,3.74,13.56573625,15,-2.42,15.19395933,1.88256,0.54908,1.961,15,-2.42,15.19395933
13/08/2019 23:00,14.0468,4.5374,14.7614562,1.8768,0.5474,1.955,12.17,3.99,12.80738068,13.8,-2.39,14.00543109,1.8768,0.5474,1.955,13.8,-2.39,14.00543109
13/08/2019 23:30,12.92584,4.56712,13.70897242,1.87584,0.54712,1.954,11.05,4.02,11.75852457,12.51,-1.66,12.6196553,1.87584,0.54712,1.954,12.51,-1.66,12.6196553
14/08/2019 00:00,12.09448,4.83964,13.02684005,1.88448,0.54964,1.963,10.21,4.29,11.07466478,11.92,-1.96,12.08006622,1.88448,0.54964,1.963,11.92,-1.96,12.08006622
14/08/2019 00:30,11.24008,4.96544,12.28800199,1.87008,0.54544,1.948,9.37,4.42,10.36017857,11.11,-1.61,11.22605006,1.87008,0.54544,1.948,11.11,-1.61,11.22605006
14/08/2019 01:00,10.92528,4.96404,12.00014317,1.86528,0.54404,1.943,9.06,4.42,10.08067458,10.77,-1.61,10.88967401,1.86528,0.54404,1.943,10.77,-1.61,10.88967401
14/08/2019 01:30,10.71488,4.96684,11.81008692,1.87488,0.54684,1.953,8.84,4.42,9.883420461,10.53,-1.61,10.65237063,1.87488,0.54684,1.953,10.53,-1.61,10.65237063
14/08/2019 02:00,10.71584,4.96712,11.81107565,1.87584,0.54712,1.954,8.84,4.42,9.883420461,10.47,-1.61,10.59306377,1.87584,0.54712,1.954,10.47,-1.61,10.59306377
14/08/2019 02:30,10.49928,4.97104,11.61663115,1.88928,0.55104,1.968,8.61,4.42,9.678248809,10.24,-1.61,10.36579471,1.88928,0.55104,1.968,10.24,-1.61,10.36579471
14/08/2019 03:00,10.35136,4.97748,11.48590271,1.91136,0.55748,1.991,8.44,4.42,9.527329112,10.05,-1.61,10.17814325,1.91136,0.55748,1.991,10.05,-1.61,10.17814325
14/08/2019 03:30,10.35904,4.97972,11.49379489,1.91904,0.55972,1.999,8.44,4.42,9.527329112,10.05,-1.61,10.17814325,1.91904,0.55972,1.999,10.05,-1.61,10.17814325
14/08/2019 04:00,10.35424,4.97832,11.48886226,1.91424,0.55832,1.994,8.44,4.42,9.527329112,10.05,-1.61,10.17814325,1.91424,0.55832,1.994,10.05,-1.61,10.17814325
14/08/2019 04:30,10.36288,4.98084,11.49774104,1.92288,0.56084,2.003,8.44,4.42,9.527329112,10.05,-1.61,10.17814325,1.92288,0.56084,2.003,10.05,-1.61,10.17814325
14/08/2019 05:00,10.67848,4.97664,11.7812088,1.90848,0.55664,1.988,8.77,4.42,9.820860451,10.37,-1.61,10.49423651,1.90848,0.55664,1.988,10.37,-1.61,10.49423651
14/08/2019 05:30,10.97368,4.97524,12.048845,1.90368,0.55524,1.983,9.07,4.42,10.08966303,10.83,-1.61,10.94901822,1.90368,0.55524,1.983,10.83,-1.61,10.94901822
14/08/2019 06:00,11.57696,4.97328,12.59998083,1.89696,0.55328,1.976,9.68,4.42,10.64137209,11.4,-1.65,11.518789,1.89696,0.55328,1.976,11.4,-1.65,11.518789
14/08/2019 06:30,13.23288,4.58084,14.00332847,1.92288,0.56084,2.003,11.31,4.02,12.00318708,12.53,-1.81,12.66005529,1.92288,0.56084,2.003,12.53,-1.81,12.66005529
14/08/2019 07:00,14.37784,4.04812,14.93685237,1.94784,0.56812,2.029,12.43,3.48,12.90795491,14.24,-2.77,14.50691215,1.94784,0.56812,2.029,14.24,-2.77,14.50691215
14/08/2019 07:30,15.5468,3.6524,15.97006625,1.9968,0.5824,2.08,13.55,3.07,13.8934301,15.52,-3.08,15.82266728,1.9968,0.5824,2.08,15.52,-3.08,15.82266728
14/08/2019 08:00,17.03848,2.72164,17.2544813,2.02848,0.59164,2.113,15.01,2.13,15.16037598,16.73,-3.82,17.160574,2.02848,0.59164,2.113,16.73,-3.82,17.160574
14/08/2019 08:30,17.486,2.433,17.65445227,1.896,0.553,1.975,15.59,1.88,15.70294558,17.73,-3.97,18.1690341,1.896,0.553,1.975,17.73,-3.97,18.1690341
14/08/2019 09:00,18.28616,0.67388,18.29857267,1.31616,0.38388,1.371,16.97,0.29,16.97247772,18.91,-3.51,19.23299769,1.31616,0.38388,1.371,18.91,-3.51,19.23299769
14/08/2019 09:30,19.4756,1.8508,19.5633447,2.7456,0.8008,2.86,16.73,1.05,16.76291741,18.83,-4.13,19.2775984,2.7456,0.8008,2.86,18.83,-4.13,19.2775984
14/08/2019 10:00,19.4908,2.5144,19.65231518,3.1008,0.9044,3.23,16.39,1.61,16.46888582,18.61,-4.52,19.15104436,3.1008,0.9044,3.23,18.61,-4.52,19.15104436
14/08/2019 10:30,19.76544,2.50992,19.92416414,3.08544,0.89992,3.214,16.68,1.61,16.7575207,18.9,-4.49,19.42601606,3.08544,0.89992,3.214,18.9,-4.49,19.42601606
14/08/2019 11:00,20.31864,-0.44748,20.32356686,2.88864,0.84252,3.009,17.43,-1.29,17.47767147,19.13,-2.15,19.25043896,2.88864,0.84252,3.009,19.13,-2.15,19.25043896
14/08/2019 11:30,19.81576,-1.55332,19.87654767,1.56576,0.45668,1.631,18.25,-2.01,18.36035403,19.85,-1.94,19.9445757,1.56576,0.45668,1.631,19.85,-1.94,19.9445757
14/08/2019 12:00,19.88576,-1.58832,19.94909049,1.44576,0.42168,1.506,18.44,-2.01,18.5492237,20.05,-1.86,20.13608949,1.44576,0.42168,1.506,20.05,-1.86,20.13608949
14/08/2019 12:30,20.36152,-1.65164,20.42839718,1.33152,0.38836,1.387,19.03,-2.04,19.1390308,20.65,-2,20.74662623,1.33152,0.38836,1.387,20.65,-2,20.74662623
14/08/2019 13:00,19.81512,-1.64684,19.88343689,1.24512,0.36316,1.297,18.57,-2.01,18.67846353,20.56,-3.49,20.85410511,1.24512,0.36316,1.297,20.56,-3.49,20.85410511
14/08/2019 13:30,19.51048,0.36764,19.51394345,1.26048,0.36764,1.313,18.25,0,18.25,20.56,-4.84,21.12200748,1.26048,0.36764,1.313,20.56,-4.84,21.12200748
14/08/2019 14:00,19.24128,0.32704,19.24405911,1.12128,0.32704,1.168,18.12,0,18.12,20.45,-4.84,21.01494944,1.12128,0.32704,1.168,20.45,-4.84,21.01494944
14/08/2019 14:30,19.70752,2.20136,19.8300865,2.02752,0.59136,2.112,17.68,1.61,17.75315465,19.99,-4.84,20.56758858,2.02752,0.59136,2.112,19.99,-4.84,20.56758858
14/08/2019 15:00,20.08656,2.48108,20.23921072,2.98656,0.87108,3.111,17.1,1.61,17.17562517,19.41,-4.79,19.99230352,2.98656,0.87108,3.111,19.41,-4.79,19.99230352
14/08/2019 15:30,19.9668,1.3624,20.01322653,2.9568,0.8624,3.08,17.01,0.5,17.01734703,19.08,-4.11,19.51764586,2.9568,0.8624,3.08,19.08,-4.11,19.51764586
14/08/2019 16:00,20.10912,-0.78484,20.12442995,2.82912,0.82516,2.947,17.28,-1.61,17.35484082,18.85,-1.61,18.91863103,2.82912,0.82516,2.947,18.85,-1.61,18.91863103
14/08/2019 16:30,20.1536,-0.7602,20.16793239,2.9136,0.8498,3.035,17.24,-1.61,17.31501372,18.74,-1.61,18.8090324,2.9136,0.8498,3.035,18.74,-1.61,18.8090324
14/08/2019 17:00,20.42072,0.84896,20.43835948,2.91072,0.84896,3.032,17.51,0,17.51,19.04,0,19.04,2.91072,0.84896,3.032,19.04,0,19.04
14/08/2019 17:30,20.49976,0.74368,20.51324499,2.54976,0.74368,2.656,17.95,0,17.95,19.48,0,19.48,2.54976,0.74368,2.656,19.48,0,19.48
14/08/2019 18:00,20.37584,0.72212,20.38863196,2.47584,0.72212,2.579,17.9,0,17.9,19.42,0,19.42,2.47584,0.72212,2.579,19.42,0,19.42
14/08/2019 18:30,20.57824,0.70532,20.59032389,2.41824,0.70532,2.519,18.16,0,18.16,19.7,0,19.7,2.41824,0.70532,2.519,19.7,0,19.7
14/08/2019 19:00,19.60968,3.11824,19.85605627,2.35968,0.68824,2.458,17.25,2.43,17.42031573,19.48,-3.59,19.8080413,2.35968,0.68824,2.458,19.48,-3.59,19.8080413
