Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/08/2019 19:30,19.30968,3.32324,19.59356185,2.47968,0.72324,2.583,16.83,2.6,17.02964768,18.39,-3.32,18.68728177,2.47968,0.72324,2.583,18.39,-3.32,18.68728177
14/08/2019 20:00,18.83336,0.71848,18.84705978,2.46336,0.71848,2.566,16.37,0,16.37,17.79,0,17.79,2.46336,0.71848,2.566,17.79,0,17.79
14/08/2019 20:30,18.3828,0.7154,18.39671528,2.4528,0.7154,2.555,15.93,0,15.93,17.32,0,17.32,2.4528,0.7154,2.555,17.32,0,17.32
14/08/2019 21:00,18.26672,0.70196,18.28020261,2.40672,0.70196,2.507,15.86,0,15.86,17.32,0,17.32,2.40672,0.70196,2.507,17.32,0,17.32
14/08/2019 21:30,17.49096,4.30528,18.01302633,2.52096,0.73528,2.626,14.97,3.57,15.38979532,16.88,-2.67,17.08985957,2.52096,0.73528,2.626,16.88,-2.67,17.08985957
14/08/2019 22:00,16.39928,4.34604,16.96538972,2.48928,0.72604,2.593,13.91,3.62,14.37332599,16,-2.51,16.19568152,2.48928,0.72604,2.593,16,-2.51,16.19568152
14/08/2019 22:30,15.56608,4.64344,16.24390291,2.44608,0.71344,2.548,13.12,3.93,13.69595926,14.82,-2.41,15.01467615,2.44608,0.71344,2.548,14.82,-2.41,15.01467615
14/08/2019 23:00,14.57176,4.67968,15.30475725,2.26176,0.65968,2.356,12.31,4.02,12.94976834,13.62,-2.01,13.76751612,2.26176,0.65968,2.356,13.62,-2.01,13.76751612
14/08/2019 23:30,13.27248,4.75864,14.09976525,2.29248,0.66864,2.388,10.98,4.09,11.71701754,12.79,-2.01,12.94697648,2.29248,0.66864,2.388,12.79,-2.01,12.94697648
15/08/2019 00:00,12.64664,5.12152,13.64432008,2.57664,0.75152,2.684,10.07,4.37,10.97733119,11.83,-1.88,11.97845149,2.57664,0.75152,2.684,11.83,-1.88,11.97845149
15/08/2019 00:30,12.32248,5.29864,13.41339253,3.01248,0.87864,3.138,9.31,4.42,10.30594489,10.71,-0.01,10.71000467,3.01248,0.87864,3.138,10.71,-0.01,10.71000467
15/08/2019 01:00,12.18008,0.89544,12.21295057,3.07008,0.89544,3.198,9.11,0,9.11,10.17,1.61,10.29664994,3.07008,0.89544,3.198,10.17,1.61,10.29664994
15/08/2019 01:30,11.66088,5.20484,12.7697487,2.69088,0.78484,2.803,8.97,4.42,9.999864999,10.37,-0.53,10.38353504,2.69088,0.78484,2.803,10.37,-0.53,10.38353504
15/08/2019 02:00,11.40512,5.16816,12.5214472,2.56512,0.74816,2.672,8.84,4.42,9.883420461,10.45,-1.61,10.57329655,2.56512,0.74816,2.672,10.45,-1.61,10.57329655
15/08/2019 02:30,11.1864,5.4052,12.42383725,2.7264,0.7952,2.84,8.46,4.61,9.634505696,10.07,-1.61,10.19789194,2.7264,0.7952,2.84,10.07,-1.61,10.19789194
15/08/2019 03:00,10.95888,5.14884,12.10816271,2.49888,0.72884,2.603,8.46,4.42,9.545051074,10.07,-1.61,10.19789194,2.49888,0.72884,2.603,10.07,-1.61,10.19789194
15/08/2019 03:30,10.95216,5.07688,12.07164111,2.49216,0.72688,2.596,8.46,4.35,9.512838693,10.03,-1.48,10.13860444,2.49216,0.72688,2.596,10.03,-1.48,10.13860444
15/08/2019 04:00,11.30568,2.39624,11.55683202,2.69568,0.78624,2.808,8.61,1.61,8.759235126,9.64,1.88,9.82160883,2.69568,0.78624,2.808,9.64,1.88,9.82160883
15/08/2019 04:30,11.54784,2.42312,11.79932707,2.78784,0.81312,2.904,8.76,1.61,8.90672218,9.67,1.65,9.809760446,2.78784,0.81312,2.904,9.67,1.65,9.809760446
15/08/2019 05:00,11.4412,2.4066,11.6915688,2.7312,0.7966,2.845,8.71,1.61,8.857550451,9.67,1.72,9.821776825,2.7312,0.7966,2.845,9.67,1.72,9.821776825
15/08/2019 05:30,12.10496,0.77728,12.12988956,2.66496,0.77728,2.776,9.44,0,9.44,10.41,1.61,10.53376476,2.66496,0.77728,2.776,10.41,1.61,10.53376476
15/08/2019 06:00,12.1996,5.1228,13.2315275,2.6496,0.7728,2.76,9.55,4.35,10.49404593,11.19,-1.18,11.25204426,2.6496,0.7728,2.76,11.19,-1.18,11.25204426
15/08/2019 06:30,13.58856,4.63708,14.35797596,2.69856,0.78708,2.811,10.89,3.85,11.5505238,12.57,-2.2,12.7610697,2.69856,0.78708,2.811,12.57,-2.2,12.7610697
15/08/2019 07:00,15.00136,4.35748,15.62140947,2.87136,0.83748,2.991,12.13,3.52,12.63041171,13.96,-2.53,14.18740639,2.87136,0.83748,2.991,13.96,-2.53,14.18740639
15/08/2019 07:30,16.694,3.312,17.01937073,3.024,0.882,3.15,13.67,2.43,13.88430049,15.53,-3.22,15.8603058,3.024,0.882,3.15,15.53,-3.22,15.8603058
15/08/2019 08:00,17.62472,3.01596,17.88090517,2.93472,0.85596,3.057,14.69,2.16,14.84795272,16.76,-3.57,17.13600012,2.93472,0.85596,3.057,16.76,-3.57,17.13600012
15/08/2019 08:30,18.27552,2.78036,18.48580626,3.15552,0.92036,3.287,15.12,1.86,15.23397519,17.26,-4.05,17.72879297,3.15552,0.92036,3.287,17.26,-4.05,17.72879297
15/08/2019 09:00,19.12272,2.54996,19.2919858,3.22272,0.93996,3.357,15.9,1.61,15.9813047,18.06,-4.55,18.6243416,3.22272,0.93996,3.357,18.06,-4.55,18.6243416
15/08/2019 09:30,19.73672,2.52196,19.89719575,3.12672,0.91196,3.257,16.61,1.61,16.68784588,18.81,-4.83,19.42022142,3.12672,0.91196,3.257,18.81,-4.83,19.42022142
15/08/2019 10:00,19.74152,2.66336,19.92036893,3.61152,1.05336,3.762,16.13,1.61,16.21015114,18.38,-4.77,18.98887306,3.61152,1.05336,3.762,18.38,-4.77,18.98887306
15/08/2019 10:30,19.43392,0.60656,19.44338349,3.55392,1.03656,3.702,15.88,-0.43,15.88582072,17.61,-3.43,17.94093086,3.55392,1.03656,3.702,17.61,-3.43,17.94093086
15/08/2019 11:00,18.81968,-1.46176,18.87636346,1.87968,0.54824,1.958,16.94,-2.01,17.05883056,18.35,-1.9,18.44810288,1.87968,0.54824,1.958,18.35,-1.9,18.44810288
15/08/2019 11:30,18.91552,-1.48714,18.97388949,1.89552,0.55286,1.9745,17.02,-2.04,17.14182021,18.52,-1.98,18.6255416,1.89552,0.55286,1.9745,18.52,-1.98,18.6255416
15/08/2019 12:00,18.886,-1.5045,18.9458311,1.836,0.5355,1.9125,17.05,-2.04,17.17160738,18.49,-2.01,18.59893008,1.836,0.5355,1.9125,18.49,-2.01,18.59893008
15/08/2019 12:30,18.5936,-1.4177,18.64756912,2.1336,0.6223,2.2225,16.46,-2.04,16.5859338,17.91,-1.93,18.01368924,2.1336,0.6223,2.2225,17.91,-1.93,18.01368924
15/08/2019 13:00,18.62536,-0.70802,18.63881239,1.99536,0.58198,2.0785,16.63,-1.29,16.67995803,18.27,-2.44,18.43221365,1.99536,0.58198,2.0785,18.27,-2.44,18.43221365
15/08/2019 13:30,17.74912,2.26766,17.89339383,2.04912,0.59766,2.1345,15.7,1.67,15.78856865,17.9,-4.77,18.52465654,2.04912,0.59766,2.1345,17.9,-4.77,18.52465654
15/08/2019 14:00,18.13168,-0.88076,18.15305919,2.19168,0.63924,2.283,15.94,-1.52,16.01230777,17.43,-1.98,17.54210079,2.19168,0.63924,2.283,17.43,-1.98,17.54210079
15/08/2019 14:30,18.05896,-1.11322,18.09323893,2.14896,0.62678,2.2385,15.91,-1.74,16.00486489,17.33,-1.61,17.40462582,2.14896,0.62678,2.2385,17.33,-1.61,17.40462582
15/08/2019 15:00,18.20264,-0.77298,18.21904501,2.97264,0.86702,3.0965,15.23,-1.64,15.31804491,16.6,-1.61,16.67789255,2.97264,0.86702,3.0965,16.6,-1.61,16.67789255
15/08/2019 15:30,18.5892,-0.5844,18.5983838,3.6192,1.0556,3.77,14.97,-1.64,15.05956507,16.3,-1.61,16.37931928,3.6192,1.0556,3.77,16.3,-1.61,16.37931928
15/08/2019 16:00,18.54704,-0.65128,18.55847134,3.28704,0.95872,3.424,15.26,-1.61,15.34469615,16.66,-1.61,16.73761333,3.28704,0.95872,3.424,16.66,-1.61,16.73761333
15/08/2019 16:30,18.9152,-0.7364,18.92952921,2.9952,0.8736,3.12,15.92,-1.61,16.00120308,17.33,-1.61,17.40462582,2.9952,0.8736,3.12,17.33,-1.61,17.40462582
15/08/2019 17:00,18.91104,-0.76678,18.92657881,2.89104,0.84322,3.0115,16.02,-1.61,16.10069874,17.45,-1.61,17.52411481,2.89104,0.84322,3.0115,17.45,-1.61,17.52411481
15/08/2019 17:30,19.41808,0.94444,19.44103387,3.23808,0.94444,3.373,16.18,0,16.18,17.63,0,17.63,3.23808,0.94444,3.373,17.63,0,17.63
15/08/2019 18:00,19.57432,0.82376,19.59164577,2.82432,0.82376,2.942,16.75,0,16.75,18.14,0,18.14,2.82432,0.82376,2.942,18.14,0,18.14
15/08/2019 18:30,19.41152,0.70336,19.42425865,2.41152,0.70336,2.512,17,0,17,18.42,0,18.42,2.41152,0.70336,2.512,18.42,0,18.42
15/08/2019 19:00,18.83048,0.68264,18.84284942,2.34048,0.68264,2.438,16.49,0,16.49,17.89,0,17.89,2.34048,0.68264,2.438,17.89,0,17.89
15/08/2019 19:30,18.17048,0.68264,18.1832984,2.34048,0.68264,2.438,15.83,0,15.83,17.2,0,17.2,2.34048,0.68264,2.438,17.2,0,17.2
15/08/2019 20:00,17.56176,3.59968,17.92688234,2.26176,0.65968,2.356,15.3,2.94,15.57991014,17,-3.22,17.30226575,2.26176,0.65968,2.356,17,-3.22,17.30226575
15/08/2019 20:30,17.11328,3.70804,17.51039443,2.39328,0.69804,2.493,14.72,3.01,15.0245965,16.85,-3.14,17.14007293,2.39328,0.69804,2.493,16.85,-3.14,17.14007293
15/08/2019 21:00,17.3308,3.8794,17.75968392,2.2608,0.6594,2.355,15.07,3.22,15.41016872,17.18,-3.09,17.45567243,2.2608,0.6594,2.355,17.18,-3.09,17.45567243
15/08/2019 21:30,16.99608,3.96844,17.4532304,2.08608,0.60844,2.173,14.91,3.36,15.2839033,17.02,-2.84,17.25531802,2.08608,0.60844,2.173,17.02,-2.84,17.25531802
15/08/2019 22:00,16.19736,4.13048,16.71572122,2.12736,0.62048,2.216,14.07,3.51,14.50120685,16.03,-2.71,16.25745983,2.12736,0.62048,2.216,16.03,-2.71,16.25745983
15/08/2019 22:30,15.27552,4.62536,15.96043441,2.07552,0.60536,2.162,13.2,4.02,13.79856514,14.68,-2.01,14.81696663,2.07552,0.60536,2.162,14.68,-2.01,14.81696663
15/08/2019 23:00,14.13808,4.68444,14.89393448,2.27808,0.66444,2.373,11.86,4.02,12.52277924,13.75,-2.01,13.89613615,2.27808,0.66444,2.373,13.75,-2.01,13.89613615
15/08/2019 23:30,13.47664,5.01152,14.37828774,2.81664,0.82152,2.934,10.66,4.19,11.45389453,12.46,-1.82,12.59221982,2.81664,0.82152,2.934,12.46,-1.82,12.59221982
16/08/2019 00:00,12.53024,5.16132,13.55161018,2.61024,0.76132,2.719,9.92,4.4,10.85202285,11.77,-1.93,11.92718743,2.61024,0.76132,2.719,11.77,-1.93,11.92718743
16/08/2019 00:30,11.9028,5.1154,12.95546082,2.4528,0.7154,2.555,9.45,4.4,10.42413066,11.03,-1.16,11.09082955,2.4528,0.7154,2.555,11.03,-1.16,11.09082955
16/08/2019 01:00,11.66928,0.72604,11.69184459,2.48928,0.72604,2.593,9.18,0,9.18,10.17,1.61,10.29664994,2.48928,0.72604,2.593,10.17,1.61,10.29664994
16/08/2019 01:30,11.23504,5.14772,12.35820153,2.49504,0.72772,2.599,8.74,4.42,9.794079844,10.35,-1.25,10.42520983,2.49504,0.72772,2.599,10.35,-1.25,10.42520983
16/08/2019 02:00,11.20848,5.15164,12.33569692,2.50848,0.73164,2.613,8.7,4.42,9.758401508,10.35,-1.61,10.47447373,2.50848,0.73164,2.613,10.35,-1.61,10.47447373
16/08/2019 02:30,10.8956,5.1158,12.03683966,2.3856,0.6958,2.485,8.51,4.42,9.589395184,10.14,-1.61,10.26702002,2.3856,0.6958,2.485,10.14,-1.61,10.26702002
16/08/2019 03:00,10.70464,5.11552,11.86414187,2.38464,0.69552,2.484,8.32,4.42,9.421188885,9.92,-1.61,10.04980099,2.38464,0.69552,2.484,9.92,-1.61,10.04980099
16/08/2019 03:30,10.60016,5.16088,11.78974446,2.54016,0.74088,2.646,8.06,4.42,9.192388155,9.66,-1.61,9.793247674,2.54016,0.74088,2.646,9.66,-1.61,9.793247674
16/08/2019 04:00,10.77888,5.14884,11.94549318,2.49888,0.72884,2.603,8.28,4.42,9.385883017,9.82,0,9.82,2.49888,0.72884,2.603,9.82,0,9.82
16/08/2019 04:30,10.81776,5.14268,11.97794177,2.47776,0.72268,2.581,8.34,4.42,9.438855863,9.82,-1.61,9.951105466,2.47776,0.72268,2.581,9.82,-1.61,9.951105466
16/08/2019 05:00,10.89136,5.25248,12.09174383,2.51136,0.73248,2.616,8.38,4.52,9.521281426,9.93,-1.61,10.05967196,2.51136,0.73248,2.616,9.93,-1.61,10.05967196
16/08/2019 05:30,11.71296,5.26128,12.84034654,2.71296,0.79128,2.826,9,4.47,10.04892532,10.55,-0.65,10.57000473,2.71296,0.79128,2.826,10.55,-0.65,10.57000473
16/08/2019 06:00,12.33464,5.18552,13.38031994,2.62464,0.76552,2.734,9.71,4.42,10.66866908,10.89,1.36,10.97459339,2.62464,0.76552,2.734,10.89,1.36,10.97459339
16/08/2019 06:30,13.35736,4.83548,14.20566552,2.48736,0.72548,2.591,10.87,4.11,11.62105847,12.38,-1.83,12.51452356,2.48736,0.72548,2.591,12.38,-1.83,12.51452356
16/08/2019 07:00,14.51728,4.28504,15.13647867,2.41728,0.70504,2.518,12.1,3.58,12.61849436,13.95,-2.55,14.18114946,2.41728,0.70504,2.518,13.95,-2.55,14.18114946
16/08/2019 07:30,16.26672,3.99196,16.74938579,2.64672,0.77196,2.757,13.62,3.22,13.99545641,15.01,-2.82,15.2726062,2.64672,0.77196,2.757,15.01,-2.82,15.2726062
16/08/2019 08:00,17.64984,2.99412,17.90200007,2.85984,0.83412,2.979,14.79,2.16,14.946896,16.37,-3.29,16.69733512,2.85984,0.83412,2.979,16.37,-3.29,16.69733512
16/08/2019 08:30,18.42008,2.80044,18.63174204,2.95008,0.86044,3.073,15.47,1.94,15.59116737,17.6,-3.81,18.00766781,2.95008,0.86044,3.073,17.6,-3.81,18.00766781
16/08/2019 09:00,19.21288,2.54084,19.38016062,3.12288,0.91084,3.253,16.09,1.63,16.17235295,18.27,-4.32,18.7737929,3.12288,0.91084,3.253,18.27,-4.32,18.7737929
16/08/2019 09:30,19.5828,2.4854,19.7398903,2.9328,0.8554,3.055,16.65,1.63,16.72959653,18.87,-4.44,19.38531661,2.9328,0.8554,3.055,18.87,-4.44,19.38531661
16/08/2019 10:00,19.89432,2.48876,20.04938639,2.94432,0.85876,3.067,16.95,1.63,17.02819427,19.15,-4.55,19.68311459,2.94432,0.85876,3.067,19.15,-4.55,19.68311459
16/08/2019 10:30,19.62168,2.40924,19.76903547,2.67168,0.77924,2.783,16.95,1.63,17.02819427,19.15,-4.44,19.65797802,2.67168,0.77924,2.783,19.15,-4.44,19.65797802
16/08/2019 11:00,19.58616,2.39888,19.73251856,2.63616,0.76888,2.746,16.95,1.63,17.02819427,19.15,-4.63,19.70176134,2.63616,0.76888,2.746,19.15,-4.63,19.70176134
16/08/2019 11:30,19.76536,2.57948,19.93296699,3.25536,0.94948,3.391,16.51,1.63,16.59026823,18.74,-4.52,19.27739609,3.25536,0.94948,3.391,18.74,-4.52,19.27739609
16/08/2019 12:00,19.86424,2.57332,20.03022732,3.23424,0.94332,3.369,16.63,1.63,16.7096918,18.89,-4.44,19.40478549,3.23424,0.94332,3.369,18.89,-4.44,19.40478549
16/08/2019 12:30,19.74544,2.52992,19.9068555,3.08544,0.89992,3.214,16.66,1.63,16.73954898,18.89,-4.44,19.40478549,3.08544,0.89992,3.214,18.89,-4.44,19.40478549
16/08/2019 13:00,19.9336,2.5148,20.09160591,3.0336,0.8848,3.16,16.9,1.63,16.97842454,19.2,-4.3,19.67561943,3.0336,0.8848,3.16,19.2,-4.3,19.67561943
16/08/2019 13:30,19.77376,2.82818,19.97498903,3.11376,0.90818,3.2435,16.66,1.92,16.77027132,18.64,-4.18,19.10293171,3.11376,0.90818,3.2435,18.64,-4.18,19.10293171
16/08/2019 14:00,19.84336,0.92848,19.86507013,3.18336,0.92848,3.316,16.66,0,16.66,18.18,0,18.18,3.18336,0.92848,3.316,18.18,0,18.18
16/08/2019 14:30,19.794,-0.658,19.80493373,3.264,0.952,3.4,16.53,-1.61,16.60822086,17.99,0,17.99,3.264,0.952,3.4,17.99,0,17.99
16/08/2019 15:00,19.27584,3.17962,19.53632491,3.25584,0.94962,3.3915,16.02,2.23,16.17446444,17.77,-3.97,18.20806964,3.25584,0.94962,3.3915,17.77,-3.97,18.20806964
16/08/2019 15:30,18.96848,3.33164,19.25884365,3.22848,0.94164,3.363,15.74,2.39,15.92041771,17.92,-3.75,18.30816485,3.22848,0.94164,3.363,17.92,-3.75,18.30816485
16/08/2019 16:00,18.89744,3.31092,19.18529202,3.15744,0.92092,3.289,15.74,2.39,15.92041771,18.01,-3.71,18.3881538,3.15744,0.92092,3.289,18.01,-3.71,18.3881538
16/08/2019 16:30,19.18472,3.31596,19.46918263,3.17472,0.92596,3.307,16.01,2.39,16.18740869,18.19,-3.82,18.58678294,3.17472,0.92596,3.307,18.19,-3.82,18.58678294
16/08/2019 17:00,19.37408,3.48744,19.68545691,3.21408,0.93744,3.348,16.16,2.55,16.35995416,18.4,-3.69,18.76635553,3.21408,0.93744,3.348,18.4,-3.69,18.76635553
16/08/2019 17:30,19.40128,3.73204,19.75696809,3.16128,0.92204,3.293,16.24,2.81,16.48131366,18.4,-3.45,18.72064369,3.16128,0.92204,3.293,18.4,-3.45,18.72064369
16/08/2019 18:00,19.32416,3.69788,19.67479291,3.04416,0.88788,3.171,16.28,2.81,16.5207294,18.49,-3.22,18.76828442,3.04416,0.88788,3.171,18.49,-3.22,18.76828442
16/08/2019 18:30,19.57696,3.74828,19.93256044,3.21696,0.93828,3.351,16.36,2.81,16.59956927,18.54,-3.22,18.817545,3.21696,0.93828,3.351,18.54,-3.22,18.817545
16/08/2019 19:00,19.25688,3.80284,19.62878038,3.26688,0.95284,3.403,15.99,2.85,16.24200111,18.2,-3.17,18.47400606,3.26688,0.95284,3.403,18.2,-3.17,18.47400606
16/08/2019 19:30,18.9588,3.9834,19.37275337,3.2688,0.9534,3.405,15.69,3.03,15.97989362,17.9,-2.99,18.1480054,3.2688,0.9534,3.405,17.9,-2.99,18.1480054
16/08/2019 20:00,18.28368,3.94024,18.70343406,2.74368,0.80024,2.858,15.54,3.14,15.85405942,17.8,-2.9,18.0346888,2.74368,0.80024,2.858,17.8,-2.9,18.0346888
16/08/2019 20:30,17.14448,3.55464,17.5091022,1.52448,0.44464,1.588,15.62,3.11,15.92659725,17.8,-2.9,18.0346888,1.52448,0.44464,1.588,17.8,-2.9,18.0346888
16/08/2019 21:00,17.00792,3.61856,17.38859739,1.53792,0.44856,1.602,15.47,3.17,15.79144705,17.57,-2.81,17.79328525,1.53792,0.44856,1.602,17.57,-2.81,17.79328525
16/08/2019 21:30,16.258,3.829,16.7028083,1.368,0.399,1.425,14.89,3.43,15.27995419,17,-2.56,17.1916724,1.368,0.399,1.425,17,-2.56,17.1916724
16/08/2019 22:00,15.22056,4.23808,15.79958129,1.33056,0.38808,1.386,13.89,3.85,14.41369488,15.95,-2.4,16.12955362,1.33056,0.38808,1.386,15.95,-2.4,16.12955362
16/08/2019 22:30,14.5208,4.4344,15.18280396,1.4208,0.4144,1.48,13.1,4.02,13.70293399,14.63,-2.34,14.81595424,1.4208,0.4144,1.48,14.63,-2.34,14.81595424
16/08/2019 23:00,13.40568,4.42124,14.11593495,1.37568,0.40124,1.433,12.03,4.02,12.68389924,13.75,-1.45,13.82624316,1.37568,0.40124,1.433,13.75,-1.45,13.82624316
16/08/2019 23:30,12.44432,4.75376,13.32138635,1.38432,0.40376,1.442,11.06,4.35,11.88470025,12.88,-1.61,12.98023497,1.38432,0.40376,1.442,12.88,-1.61,12.98023497
17/08/2019 00:00,11.68592,4.81256,12.63809558,1.34592,0.39256,1.402,10.34,4.42,11.24508782,12.18,-1.61,12.28594726,1.34592,0.39256,1.402,12.18,-1.61,12.28594726
17/08/2019 00:30,11.1328,4.8204,12.13159066,1.3728,0.4004,1.43,9.76,4.42,10.71419619,11.53,-1.61,11.64186411,1.3728,0.4004,1.43,11.53,-1.61,11.64186411
17/08/2019 01:00,10.8232,4.4426,11.69950225,1.4832,0.4326,1.545,9.34,4.01,10.16443309,10.96,-0.86,10.9936891,1.4832,0.4326,1.545,10.96,-0.86,10.9936891
17/08/2019 01:30,10.822,2.051,11.01463958,1.512,0.441,1.575,9.31,1.61,9.448185011,10.37,1.67,10.5036089,1.512,0.441,1.575,10.37,1.67,10.5036089
17/08/2019 02:00,10.67376,1.97568,10.85506628,1.25376,0.36568,1.306,9.42,1.61,9.556594582,10.44,1.73,10.58236741,1.25376,0.36568,1.306,10.44,1.73,10.58236741
17/08/2019 02:30,10.35624,1.94432,10.53717643,1.14624,0.33432,1.194,9.21,1.61,9.349663096,10.21,1.88,10.38164245,1.14624,0.33432,1.194,10.21,1.88,10.38164245
17/08/2019 03:00,10.01776,1.94768,10.20534041,1.15776,0.33768,1.206,8.86,1.61,9.005093003,9.95,2.01,10.1509901,1.15776,0.33768,1.206,9.95,2.01,10.1509901
17/08/2019 03:30,9.97744,1.93592,10.16351786,1.11744,0.32592,1.164,8.86,1.61,9.005093003,9.81,2.01,10.01380048,1.11744,0.32592,1.164,9.81,2.01,10.01380048
17/08/2019 04:00,9.92848,1.92164,10.11273531,1.06848,0.31164,1.113,8.86,1.61,9.005093003,9.7,2.01,9.9060638,1.06848,0.31164,1.113,9.7,2.01,9.9060638
17/08/2019 04:30,9.9544,1.9292,10.13961991,1.0944,0.3192,1.14,8.86,1.61,9.005093003,9.7,2.01,9.9060638,1.0944,0.3192,1.14,9.7,2.01,9.9060638
17/08/2019 05:00,10.02064,1.94852,10.20832779,1.16064,0.33852,1.209,8.86,1.61,9.005093003,9.66,2.01,9.866899209,1.16064,0.33852,1.209,9.66,2.01,9.866899209
17/08/2019 05:30,10.00816,1.94488,10.19538252,1.14816,0.33488,1.196,8.86,1.61,9.005093003,10.02,2.01,10.2196135,1.14816,0.33488,1.196,10.02,2.01,10.2196135
17/08/2019 06:00,10.28192,1.92556,10.46067207,1.08192,0.31556,1.127,9.2,1.61,9.339812632,10.06,2.01,10.25883522,1.08192,0.31556,1.127,10.06,2.01,10.25883522
17/08/2019 06:30,10.716,4.543,11.6392227,1.176,0.343,1.225,9.54,4.2,10.42360782,10.98,-0.06,10.98016393,1.176,0.343,1.225,10.98,-0.06,10.98016393
17/08/2019 07:00,11.15336,4.74098,12.11917203,1.20336,0.35098,1.2535,9.95,4.39,10.87541264,11.67,-1.67,11.7888846,1.20336,0.35098,1.2535,11.67,-1.67,11.7888846
17/08/2019 07:30,12.07872,4.49546,12.88815881,1.21872,0.35546,1.2695,10.86,4.14,11.62235776,12.57,-1.96,12.72189058,1.21872,0.35546,1.2695,12.57,-1.96,12.72189058
17/08/2019 08:00,13.24024,4.29132,13.91831105,1.41024,0.41132,1.469,11.83,3.88,12.45003213,13.54,-2.13,13.70651305,1.41024,0.41132,1.469,13.54,-2.13,13.70651305
17/08/2019 08:30,14.3344,4.0967,14.90831896,1.6344,0.4767,1.7025,12.7,3.62,13.20584719,14.19,-2.41,14.39319978,1.6344,0.4767,1.7025,14.19,-2.41,14.39319978
17/08/2019 09:00,15.06264,3.58452,15.48327832,1.59264,0.46452,1.659,13.47,3.12,13.82661564,15.36,-2.88,15.62766777,1.59264,0.46452,1.659,15.36,-2.88,15.62766777
17/08/2019 09:30,15.79696,3.48328,16.17643919,1.41696,0.41328,1.476,14.38,3.07,14.70405726,16.31,-3.21,16.62288182,1.41696,0.41328,1.476,16.31,-3.21,16.62288182
17/08/2019 10:00,16.14952,0.40236,16.15453156,1.37952,0.40236,1.437,14.77,0,14.77,16.08,0,16.08,1.37952,0.40236,1.437,16.08,0,16.08
17/08/2019 10:30,15.87336,0.49098,15.88095145,1.68336,0.49098,1.7535,14.19,0,14.19,15.47,0,15.47,1.68336,0.49098,1.7535,15.47,0,15.47
17/08/2019 11:00,15.75896,0.50428,15.76702631,1.72896,0.50428,1.801,14.03,0,14.03,15.3,0,15.3,1.72896,0.50428,1.801,15.3,0,15.3
17/08/2019 11:30,15.39248,2.96114,15.6747182,1.51248,0.44114,1.5755,13.88,2.52,14.10690611,15.3,-3.18,15.62697667,1.51248,0.44114,1.5755,15.3,-3.18,15.62697667
17/08/2019 12:00,15.0248,3.2064,15.3631252,1.3248,0.3864,1.38,13.7,2.82,13.98722274,15.3,-2.82,15.55771191,1.3248,0.3864,1.38,15.3,-2.82,15.55771191
17/08/2019 12:30,15.03168,3.82424,15.5105195,2.07168,0.60424,2.158,12.96,3.22,13.35402561,14.34,-2.82,14.61465018,2.07168,0.60424,2.158,14.34,-2.82,14.61465018
17/08/2019 13:00,14.38424,3.74332,14.86333761,1.79424,0.52332,1.869,12.59,3.22,12.99524913,14.55,-2.86,14.82842203,1.79424,0.52332,1.869,14.55,-2.86,14.82842203
17/08/2019 13:30,14.17104,3.89572,14.69676866,2.11104,0.61572,2.199,12.06,3.28,12.49807985,14.04,-2.82,14.32040502,2.11104,0.61572,2.199,14.04,-2.82,14.32040502
17/08/2019 14:00,13.98152,3.91336,14.51885973,2.17152,0.63336,2.262,11.81,3.28,12.2570184,13.55,-2.82,13.84033598,2.17152,0.63336,2.262,13.55,-2.82,13.84033598
17/08/2019 14:30,13.33216,4.13938,13.95997697,1.95216,0.56938,2.0335,11.38,3.57,11.9268311,13.21,-2.76,13.49524731,1.95216,0.56938,2.0335,13.21,-2.76,13.49524731
17/08/2019 15:00,13.2532,3.8801,13.8095071,2.0232,0.5901,2.1075,11.23,3.29,11.70200837,13.12,-2.67,13.38892453,2.0232,0.5901,2.1075,13.12,-2.67,13.38892453
17/08/2019 15:30,13.418,4.0015,14.00195437,2.028,0.5915,2.1125,11.39,3.41,11.88949957,13.25,-2.56,13.49503983,2.028,0.5915,2.1125,13.25,-2.56,13.49503983
17/08/2019 16:00,13.30376,4.16068,13.9391997,1.85376,0.54068,1.931,11.45,3.62,12.00861774,13.25,-2.41,13.46739024,1.85376,0.54068,1.931,13.25,-2.41,13.46739024
17/08/2019 16:30,13.43136,4.14248,14.05565979,1.79136,0.52248,1.866,11.64,3.62,12.18991386,13.54,-2.41,13.75280699,1.79136,0.52248,1.866,13.54,-2.41,13.75280699
17/08/2019 17:00,13.93488,4.09184,14.52322399,1.75488,0.51184,1.828,12.18,3.58,12.69522745,14.09,-2.41,14.29462137,1.75488,0.51184,1.828,14.09,-2.41,14.29462137
17/08/2019 17:30,14.57408,4.06244,15.12968032,1.65408,0.48244,1.723,12.92,3.58,13.40681916,14.89,-2.49,15.09676124,1.65408,0.48244,1.723,14.89,-2.49,15.09676124
17/08/2019 18:00,15.18032,4.05176,15.7117432,1.48032,0.43176,1.542,13.7,3.62,14.17019407,14.97,-2.41,15.16275041,1.48032,0.43176,1.542,14.97,-2.41,15.16275041
17/08/2019 18:30,15.39112,0.46116,15.39802726,1.58112,0.46116,1.647,13.81,0,13.81,15.05,0,15.05,1.58112,0.46116,1.647,15.05,0,15.05
17/08/2019 19:00,15.40456,0.46508,15.41157903,1.59456,0.46508,1.661,13.81,0,13.81,15.05,0,15.05,1.59456,0.46508,1.661,15.05,0,15.05
17/08/2019 19:30,15.0552,0.4011,15.0605421,1.3752,0.4011,1.4325,13.68,0,13.68,14.91,0,14.91,1.3752,0.4011,1.4325,14.91,0,14.91
17/08/2019 20:00,14.742,4.4085,15.38705418,1.332,0.3885,1.3875,13.41,4.02,13.99958928,14.73,-2.37,14.91944369,1.332,0.3885,1.3875,14.73,-2.37,14.91944369
17/08/2019 20:30,14.08784,4.37812,14.7524632,1.22784,0.35812,1.279,12.86,4.02,13.47367804,14.82,-2.03,14.95838561,1.22784,0.35812,1.279,14.82,-2.03,14.95838561
17/08/2019 21:00,14.25544,4.35992,14.90726239,1.16544,0.33992,1.214,13.09,4.02,13.69337431,15.02,-2.03,15.15655964,1.16544,0.33992,1.214,15.02,-2.03,15.15655964
17/08/2019 21:30,14.11608,4.40844,14.78844339,1.12608,0.32844,1.173,12.99,4.08,13.61567112,14.9,-1.96,15.02835986,1.12608,0.32844,1.173,14.9,-1.96,15.02835986
17/08/2019 22:00,13.71424,4.71332,14.50157799,1.31424,0.38332,1.369,12.4,4.33,13.13426435,14.26,-1.85,14.37950277,1.31424,0.38332,1.369,14.26,-1.85,14.37950277
17/08/2019 22:30,13.6756,5.1108,14.59939423,2.2656,0.6608,2.36,11.41,4.45,12.24706495,12.92,0.06,12.92013932,2.2656,0.6608,2.36,12.92,0.06,12.92013932
17/08/2019 23:00,13.14176,5.20468,14.13487,2.86176,0.83468,2.981,10.28,4.37,11.17028648,11.87,1.98,12.03400598,2.86176,0.83468,2.981,11.87,1.98,12.03400598
17/08/2019 23:30,12.17408,5.27744,13.26874511,2.49408,0.72744,2.598,9.68,4.55,10.69602263,11.47,2.01,11.64478424,2.49408,0.72744,2.598,11.47,2.01,11.64478424
18/08/2019 00:00,11.498,5.329,12.67289411,2.328,0.679,2.425,9.17,4.65,10.28160493,10.83,2.01,11.01494439,2.328,0.679,2.425,10.83,2.01,11.01494439
18/08/2019 00:30,10.87792,3.94356,11.57068749,2.13792,0.62356,2.227,8.74,3.32,9.349331527,10.05,2.01,10.24902922,2.13792,0.62356,2.227,10.05,2.01,10.24902922
18/08/2019 01:00,10.21896,5.43928,11.57639453,2.08896,0.60928,2.176,8.13,4.83,9.456521559,9.73,0,9.73,2.08896,0.60928,2.176,9.73,0,9.73
18/08/2019 01:30,10.0848,5.4264,11.45203074,2.0448,0.5964,2.13,8.04,4.83,9.379259033,9.64,0,9.64,2.0448,0.5964,2.13,9.64,0,9.64
18/08/2019 02:00,9.9364,5.4152,11.31620237,2.0064,0.5852,2.09,7.93,4.83,9.285138663,9.5,0,9.5,2.0064,0.5852,2.09,9.5,0,9.5
18/08/2019 02:30,9.94976,5.54368,11.38991273,2.30976,0.67368,2.406,7.64,4.87,9.060160043,9.24,0,9.24,2.30976,0.67368,2.406,9.24,0,9.24
18/08/2019 03:00,9.67184,5.61012,11.18114195,2.33184,0.68012,2.429,7.34,4.93,8.841973762,8.88,0,8.88,2.33184,0.68012,2.429,8.88,0,8.88
18/08/2019 03:30,9.7112,4.6616,10.77208986,2.3712,0.6916,2.47,7.34,3.97,8.34484871,8.73,2.4,9.053888667,2.3712,0.6916,2.47,8.73,2.4,9.053888667
18/08/2019 04:00,9.90656,2.55108,10.22975758,2.26656,0.66108,2.361,7.64,1.89,7.87030495,8.49,2.35,8.809233792,2.26656,0.66108,2.361,8.49,2.35,8.809233792
18/08/2019 04:30,9.8864,2.6352,10.23157779,2.2464,0.6552,2.34,7.64,1.98,7.892401409,8.45,2.4,8.784218804,2.2464,0.6552,2.34,8.45,2.4,8.784218804
18/08/2019 05:00,9.92936,2.65648,10.27857364,2.31936,0.67648,2.416,7.61,1.98,7.86336442,8.45,2.4,8.784218804,2.31936,0.67648,2.416,8.45,2.4,8.784218804
18/08/2019 05:30,10.00936,2.62148,10.34695342,2.19936,0.64148,2.291,7.81,1.98,8.057077634,8.71,2.4,9.034605691,2.19936,0.64148,2.291,8.71,2.4,9.034605691
18/08/2019 06:00,10.15576,2.48168,10.45457779,2.16576,0.63168,2.256,7.99,1.85,8.201377933,8.86,2.27,9.146174064,2.16576,0.63168,2.256,8.86,2.27,9.146174064
18/08/2019 06:30,10.50536,2.24448,10.7424522,2.17536,0.63448,2.266,8.33,1.61,8.484161715,9.22,2.03,9.440831531,2.17536,0.63448,2.266,9.22,2.03,9.440831531
18/08/2019 07:00,10.98736,3.44798,11.51566958,2.18736,0.63798,2.2785,8.8,2.81,9.237754056,9.92,2.03,10.12557653,2.18736,0.63798,2.2785,9.92,2.03,10.12557653
18/08/2019 07:30,11.3544,5.3117,12.53541209,2.2344,0.6517,2.3275,9.12,4.66,10.24158191,10.72,-1.61,10.84022601,2.2344,0.6517,2.3275,10.72,-1.61,10.84022601
18/08/2019 08:00,12.15,5.12,13.18472222,2.4,0.7,2.5,9.75,4.42,10.70508758,11.44,-1.61,11.55273561,2.4,0.7,2.5,11.44,-1.61,11.55273561
18/08/2019 08:30,13.10744,5.20092,14.10157978,2.67744,0.78092,2.789,10.43,4.42,11.32789919,12.14,-1.61,12.24629332,2.67744,0.78092,2.789,12.14,-1.61,12.24629332
18/08/2019 09:00,13.86744,5.20092,14.81065363,2.67744,0.78092,2.789,11.19,4.42,12.03131331,12.4,-0.14,12.4007903,2.67744,0.78092,2.789,12.4,-0.14,12.4007903
18/08/2019 09:30,14.70096,4.57778,15.39721711,2.94096,0.85778,3.0635,11.76,3.72,12.3343423,12.93,-2.42,13.15451633,2.94096,0.85778,3.0635,12.93,-2.42,13.15451633
18/08/2019 10:00,14.91952,4.50236,15.58407272,3.05952,0.89236,3.187,11.86,3.61,12.39724566,13.73,-2.42,13.94163907,3.05952,0.89236,3.187,13.73,-2.42,13.94163907
18/08/2019 10:30,15.3124,4.5907,15.98574741,3.3624,0.9807,3.5025,11.95,3.61,12.48337294,13.86,-2.42,14.06968372,3.3624,0.9807,3.5025,13.86,-2.42,14.06968372
18/08/2019 11:00,15.3224,4.5557,15.98531652,3.2424,0.9457,3.3775,12.08,3.61,12.60787452,13.97,-2.42,14.17805699,3.2424,0.9457,3.3775,13.97,-2.42,14.17805699
18/08/2019 11:30,15.07896,4.49928,15.7359002,3.04896,0.88928,3.176,12.03,3.61,12.55997611,13.97,-2.49,14.19017266,3.04896,0.88928,3.176,13.97,-2.49,14.19017266
18/08/2019 12:00,15.03288,4.46834,15.68290609,2.94288,0.85834,3.0655,12.09,3.61,12.61745616,14.02,-2.74,14.28523713,2.94288,0.85834,3.0655,14.02,-2.74,14.28523713
18/08/2019 12:30,15.50336,4.45098,16.12964334,2.88336,0.84098,3.0035,12.62,3.61,13.12617614,14.59,-2.82,14.86003028,2.88336,0.84098,3.0035,14.59,-2.82,14.86003028
18/08/2019 13:00,15.67344,4.45392,16.29399045,2.89344,0.84392,3.014,12.78,3.61,13.28007907,14.74,-2.82,15.00733154,2.89344,0.84392,3.014,14.74,-2.82,15.00733154
18/08/2019 13:30,15.03544,4.50992,15.69725563,3.08544,0.89992,3.214,11.95,3.61,12.48337294,13.87,-2.62,14.11528604,3.08544,0.89992,3.214,13.87,-2.62,14.11528604
18/08/2019 14:00,14.65696,4.56578,15.35163911,3.27696,0.95578,3.4135,11.38,3.61,11.93886511,13.26,-2.41,13.47722894,3.27696,0.95578,3.4135,13.26,-2.41,13.47722894
18/08/2019 14:30,14.86976,4.81618,15.63027038,3.92976,1.14618,4.0935,10.94,3.67,11.53917241,12.81,-2.41,13.03473053,3.92976,1.14618,4.0935,12.81,-2.41,13.03473053
18/08/2019 15:00,15.10176,4.86968,15.86748053,3.70176,1.07968,3.856,11.4,3.79,12.01349658,13.28,-2.41,13.49690705,3.70176,1.07968,3.856,13.28,-2.41,13.49690705
18/08/2019 15:30,15.04552,4.55786,15.72074298,3.21552,0.93786,3.3495,11.83,3.62,12.37147121,13.71,-2.41,13.92020833,3.21552,0.93786,3.3495,13.71,-2.41,13.92020833
18/08/2019 16:00,14.57944,4.57942,15.28172629,3.28944,0.95942,3.4265,11.29,3.62,11.85615874,13.19,-2.41,13.40836306,3.28944,0.95942,3.4265,13.19,-2.41,13.40836306
18/08/2019 16:30,15.49856,4.63458,16.17667128,3.23856,0.94458,3.3735,12.26,3.69,12.80326911,13.63,-2.41,13.84142334,3.23856,0.94458,3.3735,13.63,-2.41,13.84142334
18/08/2019 17:00,15.82144,0.98042,15.85178813,3.36144,0.98042,3.5015,12.46,0,12.46,13.63,0,13.63,3.36144,0.98042,3.5015,13.63,0,13.63
18/08/2019 17:30,15.72864,4.49752,16.35902816,3.00864,0.87752,3.134,12.72,3.62,13.22508223,14.03,-2.48,14.24750154,3.00864,0.87752,3.134,14.03,-2.48,14.24750154
18/08/2019 18:00,15.83904,4.51222,16.46922334,3.05904,0.89222,3.1865,12.78,3.62,13.28280091,14.69,-2.51,14.90289234,3.05904,0.89222,3.1865,14.69,-2.51,14.90289234
18/08/2019 18:30,15.83736,4.71048,16.52303222,3.32736,0.97048,3.466,12.51,3.74,13.05709386,14.42,-2.41,14.62000342,3.32736,0.97048,3.466,14.42,-2.41,14.62000342
18/08/2019 19:00,15.84808,4.68444,16.52590747,2.99808,0.87444,3.123,12.85,3.81,13.40293251,14.78,-2.41,14.97519616,2.99808,0.87444,3.123,14.78,-2.41,14.97519616
18/08/2019 19:30,15.46696,4.77328,16.1867555,2.61696,0.76328,2.726,12.85,4.01,13.46115151,14.82,-2.31,14.99894996,2.61696,0.76328,2.726,14.82,-2.31,14.99894996
18/08/2019 20:00,15.24064,4.68102,15.94330756,2.30064,0.67102,2.3965,12.94,4.01,13.54709194,14.86,-2.18,15.01905456,2.30064,0.67102,2.3965,14.86,-2.18,15.01905456
18/08/2019 20:30,14.65968,4.38324,15.30094803,1.27968,0.37324,1.333,13.38,4.01,13.96798124,15.3,-2.18,15.45452684,1.27968,0.37324,1.333,15.3,-2.18,15.45452684
18/08/2019 21:00,15.41632,4.64476,16.10082972,2.17632,0.63476,2.267,13.24,4.01,13.83393292,15.13,-2.01,15.26292895,2.17632,0.63476,2.267,15.13,-2.01,15.26292895
18/08/2019 21:30,15.27408,4.85744,16.02785835,2.25408,0.65744,2.348,13.02,4.2,13.68065788,14.96,-2.01,15.09442612,2.25408,0.65744,2.348,14.96,-2.01,15.09442612
18/08/2019 22:00,14.43104,5.04072,15.28606469,2.23104,0.65072,2.324,12.2,4.39,12.96580503,14.09,-1.64,14.18512249,2.23104,0.65072,2.324,14.09,-1.64,14.18512249
18/08/2019 22:30,13.83104,5.07072,14.73125483,2.23104,0.65072,2.324,11.6,4.42,12.41355711,13.55,-1.64,13.6488864,2.23104,0.65072,2.324,13.55,-1.64,13.6488864
18/08/2019 23:00,13.15736,5.24548,14.16443372,2.24736,0.65548,2.341,10.91,4.59,11.83622406,12.3,0.61,12.31511673,2.24736,0.65548,2.341,12.3,0.61,12.31511673
18/08/2019 23:30,12.08984,5.39912,13.24064681,2.25984,0.65912,2.354,9.83,4.74,10.91313429,11.49,0,11.49,2.25984,0.65912,2.354,11.49,0,11.49
19/08/2019 00:00,11.33488,5.48184,12.59087266,2.23488,0.65184,2.328,9.1,4.83,10.30237351,10.81,0,10.81,2.23488,0.65184,2.328,10.81,0,10.81
19/08/2019 00:30,10.66736,5.45048,11.97916114,2.12736,0.62048,2.216,8.54,4.83,9.81124355,10.15,0,10.15,2.12736,0.62048,2.216,10.15,0,10.15
19/08/2019 01:00,10.26648,5.43564,11.61666018,2.07648,0.60564,2.163,8.19,4.83,9.508154395,9.81,0,9.81,2.07648,0.60564,2.163,9.81,0,9.81
19/08/2019 01:30,10.04544,5.41492,11.41193338,2.00544,0.58492,2.089,8.04,4.83,9.379259033,9.65,0,9.65,2.00544,0.58492,2.089,9.65,0,9.65
19/08/2019 02:00,10.05792,5.41856,11.42464648,2.01792,0.58856,2.102,8.04,4.83,9.379259033,9.65,0,9.65,2.01792,0.58856,2.102,9.65,0,9.65
19/08/2019 02:30,10.054,5.432,11.42757805,2.064,0.602,2.15,7.99,4.83,9.336434009,9.56,0,9.56,2.064,0.602,2.15,9.56,0,9.56
19/08/2019 03:00,9.62624,5.40932,11.04197625,1.98624,0.57932,2.069,7.64,4.83,9.038722255,9.25,0,9.25,1.98624,0.57932,2.069,9.25,0,9.25
19/08/2019 03:30,9.89904,2.75972,10.27652896,1.91904,0.55972,1.999,7.98,2.2,8.277704996,9.1,2.22,9.366877815,1.91904,0.55972,1.999,9.1,2.22,9.366877815
19/08/2019 04:00,10.08728,2.20504,10.32547428,1.93728,0.56504,2.018,8.15,1.64,8.313368752,9.06,2.09,9.297940632,1.93728,0.56504,2.018,9.06,2.09,9.297940632
19/08/2019 04:30,10.42984,2.22912,10.66538974,2.01984,0.58912,2.104,8.41,1.64,8.568412922,9.25,2.01,9.46586499,2.01984,0.58912,2.104,9.25,2.01,9.46586499
19/08/2019 05:00,10.3732,2.7626,10.73476767,1.9632,0.5726,2.045,8.41,2.19,8.69046604,9.34,2.01,9.553831692,1.9632,0.5726,2.045,9.34,2.01,9.553831692
19/08/2019 05:30,10.55688,5.33784,11.82963445,1.94688,0.56784,2.028,8.61,4.77,9.84301783,10.2,-1.61,10.326282,1.94688,0.56784,2.028,10.2,-1.61,10.326282
19/08/2019 06:00,11.09024,5.01632,12.17197148,2.01024,0.58632,2.094,9.08,4.43,10.1030342,10.72,-1.61,10.84022601,2.01024,0.58632,2.094,10.72,-1.61,10.84022601
19/08/2019 06:30,12.61248,4.88364,13.52496179,2.17248,0.63364,2.263,10.44,4.25,11.27191643,12.22,-1.83,12.35626562,2.17248,0.63364,2.263,12.22,-1.83,12.35626562
19/08/2019 07:00,14.33952,4.25736,14.95817328,2.21952,0.64736,2.312,12.12,3.61,12.64620496,13.71,-2.35,13.90994608,2.21952,0.64736,2.312,13.71,-2.35,13.90994608
19/08/2019 07:30,15.75504,3.91772,16.2348334,2.25504,0.65772,2.349,13.5,3.26,13.88803802,15.05,-2.81,15.31008165,2.25504,0.65772,2.349,15.05,-2.81,15.31008165
19/08/2019 08:00,16.93864,2.94752,17.19317886,2.04864,0.59752,2.134,14.89,2.35,15.07430264,16.35,-3.61,16.74379288,2.04864,0.59752,2.134,16.35,-3.61,16.74379288
19/08/2019 08:30,17.39696,2.62328,17.59362996,2.13696,0.62328,2.226,15.26,2,15.39050357,17.38,-3.8,17.79057054,2.13696,0.62328,2.226,17.38,-3.8,17.79057054
19/08/2019 09:00,18.30848,1.26664,18.35224283,2.14848,0.62664,2.238,16.16,0.64,16.1726683,18.21,-4.87,18.84996021,2.14848,0.62664,2.238,18.21,-4.87,18.84996021
19/08/2019 09:30,19.22776,-2.18482,19.35149072,2.17776,0.63518,2.2685,17.05,-2.82,17.28163476,18.46,-2.58,18.63942059,2.17776,0.63518,2.2685,18.46,-2.58,18.63942059
19/08/2019 10:00,19.10448,-1.81786,19.19077307,2.54448,0.74214,2.6505,16.56,-2.56,16.75670612,17.92,-2.41,18.08133015,2.54448,0.74214,2.6505,17.92,-2.41,18.08133015
19/08/2019 10:30,18.64344,-1.61858,18.71356877,2.71344,0.79142,2.8265,15.93,-2.41,16.11126935,17.92,-5.13,18.63983101,2.71344,0.79142,2.8265,17.92,-5.13,18.63983101
19/08/2019 11:00,18.96824,0.84532,18.98706651,2.89824,0.84532,3.019,16.07,0,16.07,18.11,-5.55,18.94134631,2.89824,0.84532,3.019,18.11,-5.55,18.94134631
19/08/2019 11:30,18.85672,-2.06554,18.96951092,2.58672,0.75446,2.6945,16.27,-2.82,16.51258005,18.15,-4.87,18.79200362,2.58672,0.75446,2.6945,18.15,-4.87,18.79200362
19/08/2019 12:00,19.46328,-1.95696,19.5614151,3.23328,0.94304,3.368,16.23,-2.9,16.4870525,17.96,-4.36,18.48164495,3.23328,0.94304,3.368,17.96,-4.36,18.48164495
19/08/2019 12:30,19.67192,0.96306,19.69547971,3.30192,0.96306,3.4395,16.37,0,16.37,18.47,-5.76,19.34731247,3.30192,0.96306,3.4395,18.47,-5.76,19.34731247
19/08/2019 13:00,19.38912,0.93016,19.4114186,3.18912,0.93016,3.322,16.2,0,16.2,18.28,-5.43,19.06943366,3.18912,0.93016,3.322,18.28,-5.43,19.06943366
19/08/2019 13:30,19.24672,0.91196,19.26831341,3.12672,0.91196,3.257,16.12,0,16.12,18.19,-5.32,18.95200517,3.12672,0.91196,3.257,18.19,-5.32,18.95200517
19/08/2019 14:00,19.48192,0.77056,19.49715286,2.64192,0.77056,2.752,16.84,0,16.84,18.99,-5.67,19.81840054,2.64192,0.77056,2.752,18.99,-5.67,19.81840054
19/08/2019 14:30,19.34912,-1.54734,19.41089142,3.12912,0.91266,3.2595,16.22,-2.46,16.40548689,17.84,-3.5,18.18008801,3.12912,0.91266,3.2595,17.84,-3.5,18.18008801
19/08/2019 15:00,19.5064,-1.0898,19.53681921,3.5664,1.0402,3.715,15.94,-2.13,16.08168213,17.23,-2,17.34568823,3.5664,1.0402,3.715,17.23,-2,17.34568823
19/08/2019 15:30,19.26592,-0.79744,19.28241645,2.78592,0.81256,2.902,16.48,-1.61,16.55845705,17.79,0,17.79,2.78592,0.81256,2.902,17.79,0,17.79
19/08/2019 16:00,18.61528,1.19654,18.65369554,2.76528,0.80654,2.8805,15.85,0.39,15.85479738,17.56,-4.4,18.10286165,2.76528,0.80654,2.8805,17.56,-4.4,18.10286165
19/08/2019 16:30,18.58256,2.53658,18.75488668,2.42256,0.70658,2.5235,16.16,1.83,16.26328688,18.28,-4.4,18.80208499,2.42256,0.70658,2.5235,18.28,-4.4,18.80208499
19/08/2019 17:00,18.8484,2.4287,19.00423022,1.5384,0.4487,1.6025,17.31,1.98,17.4228729,19.4,-4.43,19.89936934,1.5384,0.4487,1.6025,19.4,-4.43,19.89936934
19/08/2019 17:30,18.5848,2.8339,18.79962181,1.8648,0.5439,1.9425,16.72,2.29,16.87609256,18.82,-3.97,19.23417011,1.8648,0.5439,1.9425,18.82,-3.97,19.23417011
19/08/2019 18:00,18.97424,3.23082,19.247337,2.81424,0.82082,2.9315,16.16,2.41,16.33871782,18.23,-3.86,18.63417559,2.81424,0.82082,2.9315,18.23,-3.86,18.63417559
19/08/2019 18:30,19.02592,3.20256,19.29357464,2.54592,0.74256,2.652,16.48,2.46,16.66259284,18.52,-3.68,18.88207616,2.54592,0.74256,2.652,18.52,-3.68,18.88207616
19/08/2019 19:00,18.75832,3.35076,19.05523975,2.36832,0.69076,2.467,16.39,2.66,16.6044482,18.43,-3.58,18.77448535,2.36832,0.69076,2.467,18.43,-3.58,18.77448535
19/08/2019 19:30,18.41728,3.33004,18.71591219,2.05728,0.60004,2.143,16.36,2.73,16.58621416,18.43,-3.45,18.75013067,2.05728,0.60004,2.143,18.43,-3.45,18.75013067
19/08/2019 20:00,17.68072,3.59896,18.04329163,1.95072,0.56896,2.032,15.73,3.03,16.01916977,17.77,-3.22,18.0593826,1.95072,0.56896,2.032,17.77,-3.22,18.0593826
19/08/2019 20:30,17.62184,3.67512,18.00099308,1.97184,0.57512,2.054,15.65,3.1,15.95407471,17.13,-3.18,17.42266627,1.97184,0.57512,2.054,17.13,-3.18,17.42266627
19/08/2019 21:00,17.79688,3.82784,18.20388137,1.94688,0.56784,2.028,15.85,3.26,16.18178297,17.38,-2.84,17.61050823,1.94688,0.56784,2.028,17.38,-2.84,17.61050823
19/08/2019 21:30,17.00632,4.04476,17.48070374,1.93632,0.56476,2.017,15.07,3.48,15.46658657,17.1,-2.74,17.31812923,1.93632,0.56476,2.017,17.1,-2.74,17.31812923
19/08/2019 22:00,16.17528,4.21904,16.7164584,1.98528,0.57904,2.068,14.19,3.64,14.64942661,15.77,-2.48,15.9638122,1.98528,0.57904,2.068,15.77,-2.48,15.9638122
19/08/2019 22:30,15.09096,4.51028,15.750546,1.92096,0.56028,2.001,13.17,3.95,13.74959636,15,-2.05,15.13943526,1.92096,0.56028,2.001,15,-2.05,15.13943526
19/08/2019 23:00,14.1404,4.5772,14.86276125,1.9104,0.5572,1.99,12.23,4.02,12.8737446,13.96,-2.01,14.10396044,1.9104,0.5572,1.99,13.96,-2.01,14.10396044
19/08/2019 23:30,13.1824,4.6732,13.98622422,2.1024,0.6132,2.19,11.08,4.06,11.80042372,12.73,-1.9,12.87101006,2.1024,0.6132,2.19,12.73,-1.9,12.87101006
20/08/2019 00:00,12.47784,4.91312,13.41026619,2.30784,0.67312,2.404,10.17,4.24,11.01846178,11.89,-1.65,12.00394102,2.30784,0.67312,2.404,11.89,-1.65,12.00394102
20/08/2019 00:30,9.63,4.42,10.59590959,0,0,0,9.63,4.42,10.59590959,11.28,-1.61,11.39431876,0,0,0,11.28,-1.61,11.39431876
20/08/2019 01:00,9.18,4.42,10.18866036,0,0,0,9.18,4.42,10.18866036,10.81,-1.61,10.92923602,0,0,0,10.81,-1.61,10.92923602
20/08/2019 01:30,8.85,4.42,9.892365743,0,0,0,8.85,4.42,9.892365743,10.48,-1.61,10.6029477,0,0,0,10.48,-1.61,10.6029477
20/08/2019 02:00,8.85,4.42,9.892365743,0,0,0,8.85,4.42,9.892365743,10.45,-1.61,10.57329655,0,0,0,10.45,-1.61,10.57329655
20/08/2019 02:30,8.67,4.42,9.731664811,0,0,0,8.67,4.42,9.731664811,10.15,-1.61,10.27689642,0,0,0,10.15,-1.61,10.27689642
20/08/2019 03:00,8.44,4.45,9.541283981,0,0,0,8.44,4.45,9.541283981,10.05,-1.61,10.17814325,0,0,0,10.05,-1.61,10.17814325
20/08/2019 03:30,8.56,4.45,9.647595555,0,0,0,8.56,4.45,9.647595555,10.05,-1.61,10.17814325,0,0,0,10.05,-1.61,10.17814325
20/08/2019 04:00,8.51,4.45,9.603259863,0,0,0,8.51,4.45,9.603259863,10.09,-1.61,10.21764161,0,0,0,10.09,-1.61,10.21764161
20/08/2019 04:30,8.63,4.45,9.709757978,0,0,0,8.63,4.45,9.709757978,10.16,0,10.16,0,0,0,10.16,0,10.16
20/08/2019 05:00,8.63,4.45,9.709757978,0,0,0,8.63,4.45,9.709757978,10.16,0,10.16,0,0,0,10.16,0,10.16
20/08/2019 05:30,9.02,4.45,10.05797693,0,0,0,9.02,4.45,10.05797693,10.67,-1.61,10.7907831,0,0,0,10.67,-1.61,10.7907831
20/08/2019 06:00,9.69,4.45,10.66295456,0,0,0,9.69,4.45,10.66295456,11.31,-1.61,11.42401856,0,0,0,11.31,-1.61,11.42401856
20/08/2019 06:30,11,4.04,11.71842993,0,0,0,11,4.04,11.71842993,12.66,-1.61,12.76196302,0,0,0,12.66,-1.61,12.76196302
20/08/2019 07:00,12.5,3.54,12.99159728,0,0,0,12.5,3.54,12.99159728,14.27,-2.54,14.49429198,0,0,0,14.27,-2.54,14.49429198
20/08/2019 07:30,14.05,3.22,14.4142603,0,0,0,14.05,3.22,14.4142603,15.39,-2.83,15.64803502,0,0,0,15.39,-2.83,15.64803502
20/08/2019 08:00,14.97,2.12,15.11936837,0,0,0,14.97,2.12,15.11936837,16.63,-3.57,17.00887415,0,0,0,16.63,-3.57,17.00887415
20/08/2019 08:30,15.5,1.96,15.62343112,0,0,0,15.5,1.96,15.62343112,17.54,-3.85,17.95756387,0,0,0,17.54,-3.85,17.95756387
20/08/2019 09:00,16.24096,-0.34972,16.24472486,0.00096,0.00028,0.001,16.24,-0.35,16.24377111,17.7,-4.01,18.14855642,0.00096,0.00028,0.001,17.7,-4.01,18.14855642
20/08/2019 09:30,16.5124,-1.6093,16.59063592,0.0024,0.0007,0.0025,16.51,-1.61,16.58831516,17.9,-1.61,17.97225918,0.0024,0.0007,0.0025,17.9,-1.61,17.97225918
20/08/2019 10:00,16.24576,1.15168,16.28653078,0.00576,0.00168,0.006,16.24,1.15,16.28066645,18.22,-4.84,18.85189646,0.00576,0.00168,0.006,18.22,-4.84,18.85189646
20/08/2019 10:30,16.53288,-1.61916,16.61197761,0.00288,0.00084,0.003,16.53,-1.62,16.60919324,17.86,-1.61,17.93242036,0.00288,0.00084,0.003,17.86,-1.61,17.93242036
20/08/2019 11:00,16.8596,-1.6172,16.93698462,0.0096,0.0028,0.01,16.85,-1.62,16.92769624,18.19,-1.61,18.26111169,0.0096,0.0028,0.01,18.19,-1.61,18.26111169
20/08/2019 11:30,17.16096,-1.66972,17.24199852,0.00096,0.00028,0.001,17.16,-1.67,17.24107015,18.57,-1.61,18.63966201,0.00096,0.00028,0.001,18.57,-1.61,18.63966201
20/08/2019 12:00,16.30152,-1.60664,16.38050202,0.01152,0.00336,0.012,16.29,-1.61,16.36936773,17.59,-1.61,17.66352739,0.01152,0.00336,0.012,17.59,-1.61,17.66352739
20/08/2019 12:30,16.35824,-1.60468,16.43675801,0.01824,0.00532,0.019,16.34,-1.61,16.41912604,17.67,-1.61,17.74319588,0.01824,0.00532,0.019,17.67,-1.61,17.74319588
20/08/2019 13:00,16.15592,-1.60244,16.23519526,0.02592,0.00756,0.027,16.13,-1.61,16.21015114,17.49,0,17.49,0.02592,0.00756,0.027,17.49,0,17.49
20/08/2019 13:30,16.37816,-1.60762,16.4568699,0.00816,0.00238,0.0085,16.37,-1.61,16.44898173,17.71,-1.61,17.78303124,0.00816,0.00238,0.0085,17.71,-1.61,17.78303124
20/08/2019 14:00,15.66024,-1.60118,15.74188344,0.03024,0.00882,0.0315,15.63,-1.61,15.71270187,16.95,-1.61,17.02629143,0.03024,0.00882,0.0315,16.95,-1.61,17.02629143
20/08/2019 14:30,15.66552,-0.93964,15.69367517,0.03552,0.01036,0.037,15.63,-0.95,15.65884415,17.11,-2.72,17.32485209,0.03552,0.01036,0.037,17.11,-2.72,17.32485209
20/08/2019 15:00,14.86352,1.61686,14.95120273,0.02352,0.00686,0.0245,14.84,1.61,14.92707942,16.85,-4.42,17.42007176,0.02352,0.00686,0.0245,16.85,-4.42,17.42007176
20/08/2019 15:30,15.19872,1.61546,15.28433187,0.01872,0.00546,0.0195,15.18,1.61,15.26514003,17.21,-4.42,17.76852554,0.01872,0.00546,0.0195,17.21,-4.42,17.76852554
20/08/2019 16:00,15.13768,1.61224,15.22329378,0.00768,0.00224,0.008,15.13,1.61,15.21541981,17.21,-4.13,17.69861577,0.00768,0.00224,0.008,17.21,-4.13,17.69861577
20/08/2019 16:30,15.00824,1.94532,15.13378795,0.01824,0.00532,0.019,14.99,1.94,15.11501571,17.05,-4.04,17.52210318,0.01824,0.00532,0.019,17.05,-4.04,17.52210318
20/08/2019 17:00,15.3044,2.0142,15.43637461,0.0144,0.0042,0.015,15.29,2.01,15.42154986,17.35,-4.04,17.81415448,0.0144,0.0042,0.015,17.35,-4.04,17.81415448
20/08/2019 17:30,16.10768,2.01224,16.23288221,0.00768,0.00224,0.008,16.1,2.01,16.22498382,18.2,-3.92,18.61736824,0.00768,0.00224,0.008,18.2,-3.92,18.61736824
20/08/2019 18:00,16.22576,2.27168,16.38401104,0.00576,0.00168,0.006,16.22,2.27,16.37807376,18.2,-3.65,18.56239478,0.00576,0.00168,0.006,18.2,-3.65,18.56239478
20/08/2019 18:30,16.8,0,16.8,0,0,0,16.8,0,16.8,18.12,0,18.12,0,0,0,18.12,0,18.12
20/08/2019 19:00,16.84,0,16.84,0,0,0,16.84,0,16.84,18.12,0,18.12,0,0,0,18.12,0,18.12
20/08/2019 19:30,16.5,0,16.5,0,0,0,16.5,0,16.5,17.82,0,17.82,0,0,0,17.82,0,17.82
20/08/2019 20:00,16.36,2.54,16.55600193,0,0,0,16.36,2.54,16.55600193,17.82,-3.22,18.1085836,0,0,0,17.82,-3.22,18.1085836
20/08/2019 20:30,15.75,2.73,15.98484908,0,0,0,15.75,2.73,15.98484908,17.76,-3.09,18.02680504,0,0,0,17.76,-3.09,18.02680504
20/08/2019 21:00,15.79,2.82,16.03984102,0,0,0,15.79,2.82,16.03984102,17.83,-2.83,18.05319362,0,0,0,17.83,-2.83,18.05319362
20/08/2019 21:30,15.05,3.11,15.36797319,0,0,0,15.05,3.11,15.36797319,17.08,-2.71,17.29365491,0,0,0,17.08,-2.71,17.29365491
20/08/2019 22:00,14.13,3.31,14.51251184,0,0,0,14.13,3.31,14.51251184,15.81,-2.43,15.99565566,0,0,0,15.81,-2.43,15.99565566
20/08/2019 22:30,13.15,0,13.15,0,0,0,13.15,0,13.15,14.32,0,14.32,0,0,0,14.32,0,14.32
20/08/2019 23:00,11.97,4.02,12.62700677,0,0,0,11.97,4.02,12.62700677,13.33,-2.01,13.48068989,0,0,0,13.33,-2.01,13.48068989
20/08/2019 23:30,10.89,4.28,11.70087604,0,0,0,10.89,4.28,11.70087604,12.61,-1.97,12.7629542,0,0,0,12.61,-1.97,12.7629542
21/08/2019 00:00,10.27,0,10.27,0,0,0,10.27,0,10.27,11.28,1.61,11.39431876,0,0,0,11.28,1.61,11.39431876
21/08/2019 00:30,12.05096,5.22528,13.13503666,2.76096,0.80528,2.876,9.29,4.42,10.28788122,10.76,-0.82,10.79120012,2.76096,0.80528,2.876,10.76,-0.82,10.79120012
21/08/2019 01:00,11.63168,5.23424,12.75512634,2.79168,0.81424,2.908,8.84,4.42,9.883420461,10.44,-1.61,10.56341327,2.79168,0.81424,2.908,10.44,-1.61,10.56341327
21/08/2019 01:30,11.40496,5.19728,12.53334879,2.66496,0.77728,2.776,8.74,4.42,9.794079844,10.23,0,10.23,2.66496,0.77728,2.776,10.23,0,10.23
21/08/2019 02:00,11.34272,5.14996,12.45710179,2.50272,0.72996,2.607,8.84,4.42,9.883420461,10.43,-1.61,10.55353022,2.50272,0.72996,2.607,10.43,-1.61,10.55353022
21/08/2019 02:30,11.19264,5.19952,12.3414018,2.67264,0.77952,2.784,8.52,4.42,9.598270678,10.09,-1.61,10.21764161,2.67264,0.77952,2.784,10.09,-1.61,10.21764161
21/08/2019 03:00,10.92032,4.51176,11.81564079,1.96032,0.57176,2.042,8.96,3.94,9.788013077,10.17,1.14,10.23369435,1.96032,0.57176,2.042,10.17,1.14,10.23369435
21/08/2019 03:30,10.46016,0.28588,10.46406587,0.98016,0.28588,1.021,9.48,0,9.48,10.42,1.61,10.54364738,0.98016,0.28588,1.021,10.42,1.61,10.54364738
21/08/2019 04:00,10.41888,1.88384,10.58781911,0.93888,0.27384,0.978,9.48,1.61,9.615742301,10.42,1.61,10.54364738,0.93888,0.27384,0.978,10.42,1.61,10.54364738
21/08/2019 04:30,10.47936,1.90148,10.65047474,0.99936,0.29148,1.041,9.48,1.61,9.615742301,10.42,1.73,10.56263698,0.99936,0.29148,1.041,10.42,1.73,10.56263698
21/08/2019 05:00,10.59784,1.89812,10.7664791,0.98784,0.28812,1.029,9.61,1.61,9.743931445,10.5,1.73,10.64156473,0.98784,0.28812,1.029,10.5,1.73,10.64156473
21/08/2019 05:30,10.90504,4.59772,11.83464941,1.05504,0.30772,1.099,9.85,4.29,10.74367721,11.42,-1.29,11.49262807,1.05504,0.30772,1.099,11.42,-1.29,11.49262807
21/08/2019 06:00,11.43152,4.49336,12.28291226,0.97152,0.28336,1.012,10.46,4.21,11.27544678,12.09,-1.65,12.20207359,0.97152,0.28336,1.012,12.09,-1.65,12.20207359
21/08/2019 06:30,12.6952,4.3286,13.41286252,0.9552,0.2786,0.995,11.74,4.05,12.41894118,13.28,-1.9,13.41523015,0.9552,0.2786,0.995,13.28,-1.9,13.41523015
21/08/2019 07:00,14.24248,3.51364,14.66948883,0.97248,0.28364,1.013,13.27,3.23,13.65744486,14.86,-2.63,15.09094099,0.97248,0.28364,1.013,14.86,-2.63,15.09094099
21/08/2019 07:30,15.55128,3.11204,15.859606,1.00128,0.29204,1.043,14.55,2.82,14.82075909,16.48,-3.12,16.77273979,1.00128,0.29204,1.043,16.48,-3.12,16.77273979
21/08/2019 08:00,17.26344,3.13392,17.54559247,1.45344,0.42392,1.514,15.81,2.71,16.04057979,17.19,-3.59,17.56087128,1.45344,0.42392,1.514,17.19,-3.59,17.56087128
21/08/2019 08:30,18.37144,2.71792,18.57139997,2.46144,0.71792,2.564,15.91,2,16.03521437,17.82,-4.53,18.3867697,2.46144,0.71792,2.564,17.82,-4.53,18.3867697
