Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/08/2019 09:00,19.17592,-1.52744,19.23665721,3.02592,0.88256,3.152,16.15,-2.41,16.32882727,17.88,-3.97,18.31543884,3.02592,0.88256,3.152,17.88,-3.97,18.31543884
21/08/2019 09:30,19.5688,-1.9191,19.66267729,2.8488,0.8309,2.9675,16.72,-2.75,16.94464222,18.06,-2.41,18.22009056,2.8488,0.8309,2.9675,18.06,-2.41,18.22009056
21/08/2019 10:00,19.44944,-1.94308,19.5462599,2.62944,0.76692,2.739,16.82,-2.71,17.0369158,18.15,-2.41,18.30930365,2.62944,0.76692,2.739,18.15,-2.41,18.30930365
21/08/2019 10:30,19.00136,-1.70502,19.07770361,2.69136,0.78498,2.8035,16.31,-2.49,16.49897573,17.71,-2.32,17.86131294,2.69136,0.78498,2.8035,17.71,-2.32,17.86131294
21/08/2019 11:00,18.98688,-1.87966,19.07969428,2.60688,0.76034,2.7155,16.38,-2.64,16.59138331,17.68,-2.41,17.84350022,2.60688,0.76034,2.7155,17.68,-2.41,17.84350022
21/08/2019 11:30,18.9728,-1.9421,19.07193992,2.8728,0.8379,2.9925,16.1,-2.78,16.3382496,17.44,-2.41,17.60572918,2.8728,0.8379,2.9925,17.44,-2.41,17.60572918
21/08/2019 12:00,18.968,-1.9835,19.07142617,2.868,0.8365,2.9875,16.1,-2.82,16.34510324,17.5,-2.53,17.68193711,2.868,0.8365,2.9875,17.5,-2.53,17.68193711
21/08/2019 12:30,19.03112,-1.99134,19.1350193,2.84112,0.82866,2.9595,16.19,-2.82,16.43376098,17.5,-2.44,17.66928408,2.84112,0.82866,2.9595,17.5,-2.44,17.66928408
21/08/2019 13:00,18.91256,-1.92842,19.01062149,2.78256,0.81158,2.8985,16.13,-2.74,16.36106659,17.66,-3.28,17.96201548,2.78256,0.81158,2.8985,17.66,-3.28,17.96201548
21/08/2019 13:30,18.81064,2.42102,18.96579856,2.78064,0.81102,2.8965,16.03,1.61,16.11064865,18.08,-5.13,18.79370373,2.78064,0.81102,2.8965,18.08,-5.13,18.79370373
21/08/2019 14:00,18.484,0.7595,18.49959719,2.604,0.7595,2.7125,15.88,0,15.88,17.92,-4.82,18.55690707,2.604,0.7595,2.7125,17.92,-4.82,18.55690707
21/08/2019 14:30,18.27536,2.34948,18.42576564,2.53536,0.73948,2.641,15.74,1.61,15.82212691,17.77,-4.74,18.39131589,2.53536,0.73948,2.641,17.77,-4.74,18.39131589
21/08/2019 15:00,18.30248,2.34864,18.45255765,2.53248,0.73864,2.638,15.77,1.61,15.85197149,17.81,-4.58,18.38946709,2.53248,0.73864,2.638,17.81,-4.58,18.38946709
21/08/2019 15:30,18.47072,0.50396,18.47759381,2.55072,0.74396,2.657,15.92,-0.24,15.92180894,17.7,-3.85,18.1138759,2.55072,0.74396,2.657,17.7,-3.85,18.1138759
21/08/2019 16:00,18.5204,2.3597,18.67012052,2.5704,0.7497,2.6775,15.95,1.61,16.03105112,18.02,-4.42,18.55415856,2.5704,0.7497,2.6775,18.02,-4.42,18.55415856
21/08/2019 16:30,18.80904,2.39722,18.96118798,2.69904,0.78722,2.8115,16.11,1.61,16.19025015,18.17,-4.38,18.69046013,2.69904,0.78722,2.8115,18.17,-4.38,18.69046013
21/08/2019 17:00,18.78216,2.56938,18.95708965,2.67216,0.77938,2.7835,16.11,1.79,16.2091394,18.13,-4.08,18.58341465,2.67216,0.77938,2.7835,18.13,-4.08,18.58341465
21/08/2019 17:30,19.2696,2.7653,19.46700717,2.5896,0.7553,2.6975,16.68,2.01,16.80066963,18.04,-4.02,18.48247819,2.5896,0.7553,2.6975,18.04,-4.02,18.48247819
21/08/2019 18:00,19.3524,-0.8918,19.37293713,2.4624,0.7182,2.565,16.89,-1.61,16.96656123,18.18,0,18.18,2.4624,0.7182,2.565,18.18,0,18.18
21/08/2019 18:30,19.01328,2.92804,19.23741757,2.39328,0.69804,2.493,16.62,2.23,16.76893855,18.46,-3.79,18.84504444,2.39328,0.69804,2.493,18.46,-3.79,18.84504444
21/08/2019 19:00,18.57928,3.07604,18.83219763,2.24928,0.65604,2.343,16.33,2.42,16.50834032,18.42,-3.62,18.77234136,2.24928,0.65604,2.343,18.42,-3.62,18.77234136
21/08/2019 19:30,18.36808,3.09444,18.62691391,2.03808,0.59444,2.123,16.33,2.5,16.52025726,18.37,-3.65,18.72910569,2.03808,0.59444,2.123,18.37,-3.65,18.72910569
21/08/2019 20:00,18.1296,3.0978,18.39235605,2.0496,0.5978,2.135,16.08,2.5,16.27318039,18.11,-3.42,18.43009767,2.0496,0.5978,2.135,18.11,-3.42,18.43009767
21/08/2019 20:30,18.14688,3.34284,18.45220401,2.06688,0.60284,2.153,16.08,2.74,16.31177489,18.11,-3.59,18.46239963,2.06688,0.60284,2.153,18.11,-3.59,18.46239963
21/08/2019 21:00,18.10464,3.51052,18.44184753,2.02464,0.59052,2.109,16.08,2.92,16.34297403,18.11,-3.27,18.40285304,2.02464,0.59052,2.109,18.11,-3.27,18.40285304
21/08/2019 21:30,17.30872,3.79296,17.71943378,1.99872,0.58296,2.082,15.31,3.21,15.64289615,17.29,-3.09,17.56394603,1.99872,0.58296,2.082,17.29,-3.09,17.56394603
21/08/2019 22:00,16.5052,3.9336,16.96746404,2.0352,0.5936,2.12,14.47,3.34,14.85047137,15.97,-2.59,16.17865878,2.0352,0.5936,2.12,15.97,-2.59,16.17865878
21/08/2019 22:30,15.39912,4.21016,15.96428339,1.98912,0.58016,2.072,13.41,3.63,13.89262394,14.88,-2.44,15.07872674,1.98912,0.58016,2.072,14.88,-2.44,15.07872674
21/08/2019 23:00,14.44456,4.24008,15.05402245,1.95456,0.57008,2.036,12.49,3.67,13.01802596,13.77,-2.44,13.98450929,1.95456,0.57008,2.036,13.77,-2.44,13.98450929
21/08/2019 23:30,13.16248,4.48364,13.90517556,1.93248,0.56364,2.013,11.23,3.92,11.89450714,12.72,-2.03,12.88096658,1.93248,0.56364,2.013,12.72,-2.03,12.88096658
22/08/2019 00:00,12.47952,4.65736,13.32026357,1.97952,0.57736,2.062,10.5,4.08,11.26483023,11.82,-1.83,11.96082355,1.97952,0.57736,2.062,11.82,-1.83,11.96082355
22/08/2019 00:30,11.85424,4.83332,12.80171817,2.03424,0.59332,2.119,9.82,4.24,10.69626103,11.46,-1.69,11.58394147,2.03424,0.59332,2.119,11.46,-1.69,11.58394147
22/08/2019 01:00,11.53832,5.04076,12.5913498,2.12832,0.62076,2.217,9.41,4.42,10.39636956,11.02,-1.61,11.13698792,2.12832,0.62076,2.217,11.02,-1.61,11.13698792
22/08/2019 01:30,11.42728,4.90504,12.43551951,2.17728,0.63504,2.268,9.25,4.27,10.18800275,10.85,-1.73,10.98705602,2.17728,0.63504,2.268,10.85,-1.73,10.98705602
22/08/2019 02:00,11.45224,4.83232,12.43000875,2.20224,0.64232,2.294,9.25,4.19,10.15473289,10.79,-1.37,10.87662632,2.20224,0.64232,2.294,10.79,-1.37,10.87662632
22/08/2019 02:30,11.4196,0.6328,11.43711939,2.1696,0.6328,2.26,9.25,0,9.25,10.23,1.61,10.35591618,2.1696,0.6328,2.26,10.23,1.61,10.35591618
22/08/2019 03:00,11.29288,0.59584,11.30858806,2.04288,0.59584,2.128,9.25,0,9.25,10.05,1.61,10.17814325,2.04288,0.59584,2.128,10.05,1.61,10.17814325
22/08/2019 03:30,11.18696,0.58828,11.20241703,2.01696,0.58828,2.101,9.17,0,9.17,10.05,1.61,10.17814325,2.01696,0.58828,2.101,10.05,1.61,10.17814325
22/08/2019 04:00,11.2168,0.5824,11.23190954,1.9968,0.5824,2.08,9.22,0,9.22,10.05,1.61,10.17814325,1.9968,0.5824,2.08,10.05,1.61,10.17814325
22/08/2019 04:30,11.17672,0.56196,11.19083862,1.92672,0.56196,2.007,9.25,0,9.25,10.05,1.61,10.17814325,1.92672,0.56196,2.007,10.05,1.61,10.17814325
22/08/2019 05:00,11.14304,4.88672,12.16747191,1.94304,0.56672,2.024,9.2,4.32,10.16377882,10.31,0.33,10.31527993,1.94304,0.56672,2.024,10.31,0.33,10.31527993
22/08/2019 05:30,11.43112,4.95616,12.45929478,1.94112,0.56616,2.022,9.49,4.39,10.4562039,11.06,-1.61,11.17656924,1.94112,0.56616,2.022,11.06,-1.61,11.17656924
22/08/2019 06:00,11.92152,4.79336,12.8490832,1.93152,0.56336,2.012,9.99,4.23,10.84864047,11.65,-1.72,11.77628549,1.93152,0.56336,2.012,11.65,-1.72,11.77628549
22/08/2019 06:30,13.5324,4.2982,14.19860461,1.9824,0.5782,2.065,11.55,3.72,12.13428613,12.98,-2.31,13.18394857,1.9824,0.5782,2.065,12.98,-2.31,13.18394857
22/08/2019 07:00,14.74784,3.97312,15.27365271,2.06784,0.60312,2.154,12.68,3.37,13.12018674,14.48,-2.58,14.70805222,2.06784,0.60312,2.154,14.48,-2.58,14.70805222
22/08/2019 07:30,16.50056,3.40808,16.84884238,2.05056,0.59808,2.136,14.45,2.81,14.72068613,15.88,-3.19,16.19723742,2.05056,0.59808,2.136,15.88,-3.19,16.19723742
22/08/2019 08:00,17.34536,2.60448,17.539807,2.17536,0.63448,2.266,15.17,1.97,15.29737886,17.08,-3.57,17.44910599,2.17536,0.63448,2.266,17.08,-3.57,17.44910599
22/08/2019 08:30,18.41456,2.35508,18.56454744,2.55456,0.74508,2.661,15.86,1.61,15.94150871,17.91,-4.05,18.36220575,2.55456,0.74508,2.661,17.91,-4.05,18.36220575
22/08/2019 09:00,18.97408,2.38994,19.1240039,2.67408,0.77994,2.7855,16.3,1.61,16.37931928,18.39,-4.4,18.9090481,2.67408,0.77994,2.7855,18.39,-4.4,18.9090481
22/08/2019 09:30,19.49568,-0.35876,19.49898068,2.57568,0.75124,2.683,16.92,-1.11,16.95637048,18.74,-3.62,19.08643497,2.57568,0.75124,2.683,18.74,-3.62,19.08643497
22/08/2019 10:00,19.39576,-0.89832,19.41655183,2.64576,0.77168,2.756,16.75,-1.67,16.83304488,18.69,-4.34,19.18727964,2.64576,0.77168,2.756,18.69,-4.34,19.18727964
22/08/2019 10:30,19.32312,0.69216,19.33551272,2.37312,0.69216,2.472,16.95,0,16.95,19.08,-4.65,19.63845462,2.37312,0.69216,2.472,19.08,-4.65,19.63845462
22/08/2019 11:00,19.87016,-1.33912,19.91523288,2.30016,0.67088,2.396,17.57,-2.01,17.68459782,19.19,-2.76,19.38746244,2.30016,0.67088,2.396,19.19,-2.76,19.38746244
22/08/2019 11:30,19.9216,-1.2862,19.96307734,2.4816,0.7238,2.585,17.44,-2.01,17.55544645,18.8,-1.86,18.89178658,2.4816,0.7238,2.585,18.8,-1.86,18.89178658
22/08/2019 12:00,19.55176,-1.12282,19.58397416,3.04176,0.88718,3.1685,16.51,-2.01,16.63190308,17.86,-1.81,17.95148183,3.04176,0.88718,3.1685,17.86,-1.81,17.95148183
22/08/2019 12:30,20.31456,-1.12492,20.34568242,3.03456,0.88508,3.161,17.28,-2.01,17.39650827,18.64,-1.98,18.74486596,3.03456,0.88508,3.161,18.64,-1.98,18.74486596
22/08/2019 13:00,20.12616,-0.99362,20.15067237,2.93616,0.85638,3.0585,17.19,-1.85,17.28926256,18.58,-1.65,18.65312038,2.93616,0.85638,3.0585,18.58,-1.65,18.65312038
22/08/2019 13:30,20.04104,-1.11678,20.07213197,2.89104,0.84322,3.0115,17.15,-1.96,17.26163665,18.51,-1.7,18.58790198,2.89104,0.84322,3.0115,18.51,-1.7,18.58790198
22/08/2019 14:00,19.75104,-1.20928,19.78802515,2.71104,0.79072,2.824,17.04,-2,17.15696943,18.43,-1.7,18.50823871,2.71104,0.79072,2.824,18.43,-1.7,18.50823871
22/08/2019 14:30,19.59512,-1.23434,19.63395842,2.62512,0.76566,2.7345,16.97,-2,17.08744861,18.32,-1.75,18.40339371,2.62512,0.76566,2.7345,18.32,-1.75,18.40339371
22/08/2019 15:00,19.29608,-1.16156,19.33100941,2.56608,0.74844,2.673,16.73,-1.91,16.83867572,18.07,-1.61,18.14158207,2.56608,0.74844,2.673,18.07,-1.61,18.14158207
22/08/2019 15:30,19.36544,-1.16758,19.4006059,2.54544,0.74242,2.6515,16.82,-1.91,16.92809794,18.2,-1.61,18.27107277,2.54544,0.74242,2.6515,18.2,-1.61,18.27107277
22/08/2019 16:00,19.44256,-1.07842,19.47244538,2.54256,0.74158,2.6485,16.9,-1.82,16.99771749,18.24,-1.61,18.31091751,2.54256,0.74158,2.6485,18.24,-1.61,18.31091751
22/08/2019 16:30,19.43344,-0.45108,19.43867442,2.53344,0.73892,2.639,16.9,-1.19,16.94184465,18.42,-3.47,18.7439937,2.53344,0.73892,2.639,18.42,-3.47,18.7439937
22/08/2019 17:00,19.69008,-0.88956,19.71016406,2.47008,0.72044,2.573,17.22,-1.61,17.29510046,18.53,0,18.53,2.47008,0.72044,2.573,18.53,0,18.53
22/08/2019 17:30,19.59968,0.72324,19.61301946,2.47968,0.72324,2.583,17.12,0,17.12,18.5,0,18.5,2.47968,0.72324,2.583,18.5,0,18.5
22/08/2019 18:00,19.15496,0.46228,19.16053745,1.58496,0.46228,1.651,17.57,0,17.57,18.95,0,18.95,1.58496,0.46228,1.651,18.95,0,18.95
22/08/2019 18:30,19.67176,0.72968,19.68528827,2.50176,0.72968,2.606,17.17,0,17.17,18.5,0,18.5,2.50176,0.72968,2.606,18.5,0,18.5
22/08/2019 19:00,19.03936,3.15148,19.29842106,2.43936,0.71148,2.541,16.6,2.44,16.77836702,18.32,-3.6,18.67036154,2.43936,0.71148,2.541,18.32,-3.6,18.67036154
22/08/2019 19:30,18.22096,3.49028,18.55223539,2.40096,0.70028,2.501,15.82,2.79,16.06413708,17.9,-3.39,18.21818048,2.40096,0.70028,2.501,17.9,-3.39,18.21818048
22/08/2019 20:00,17.97776,3.47768,18.311038,2.35776,0.68768,2.456,15.62,2.79,15.86721463,17.7,-3.25,17.99590231,2.35776,0.68768,2.456,17.7,-3.25,17.99590231
22/08/2019 20:30,17.87792,3.48856,18.21510567,2.25792,0.65856,2.352,15.62,2.83,15.87429683,17.73,-3.33,18.04000554,2.25792,0.65856,2.352,17.73,-3.33,18.04000554
22/08/2019 21:00,18.19504,3.41772,18.51324635,2.01504,0.58772,2.099,16.18,2.83,16.42562936,18.27,-3.33,18.57099351,2.01504,0.58772,2.099,18.27,-3.33,18.57099351
22/08/2019 21:30,17.00952,3.45236,17.35634063,1.13952,0.33236,1.187,15.87,3.12,16.17378434,17.78,-3.05,18.03970343,1.13952,0.33236,1.187,17.78,-3.05,18.03970343
22/08/2019 22:00,15.84984,3.57912,16.2489239,1.05984,0.30912,1.104,14.79,3.27,15.14717795,16.79,-2.74,17.01210451,1.05984,0.30912,1.104,16.79,-2.74,17.01210451
22/08/2019 22:30,15.43864,4.33752,16.03638628,2.28864,0.66752,2.384,13.15,3.67,13.65252358,15.06,-2.43,15.25478613,2.28864,0.66752,2.384,15.06,-2.43,15.25478613
22/08/2019 23:00,14.77288,4.59584,15.47125492,2.52288,0.73584,2.628,12.25,3.86,12.84375724,13.54,-2.43,13.75632582,2.52288,0.73584,2.628,13.54,-2.43,13.75632582
22/08/2019 23:30,13.53936,4.69648,14.33077784,2.31936,0.67648,2.416,11.22,4.02,11.91842271,12.77,-2.01,12.92721935,2.31936,0.67648,2.416,12.77,-2.01,12.92721935
23/08/2019 00:00,12.41792,4.90356,13.35101636,2.13792,0.62356,2.227,10.28,4.28,11.13538504,11.98,-1.76,12.10859199,2.13792,0.62356,2.227,11.98,-1.76,12.10859199
23/08/2019 00:30,11.84408,5.01244,12.86105695,2.13408,0.62244,2.223,9.71,4.39,10.65627515,11.35,-1.64,11.46787251,2.13408,0.62244,2.223,11.35,-1.64,11.46787251
23/08/2019 01:00,11.38504,5.04272,12.45183363,2.13504,0.62272,2.224,9.25,4.42,10.25177546,10.86,-1.64,10.98313252,2.13504,0.62272,2.224,10.86,-1.64,10.98313252
23/08/2019 01:30,11.04984,5.04412,12.14669134,2.13984,0.62412,2.229,8.91,4.42,9.94607963,10.55,-1.64,10.67670829,2.13984,0.62412,2.229,10.55,-1.64,10.67670829
23/08/2019 02:00,11.15168,5.09424,12.26014878,2.31168,0.67424,2.408,8.84,4.42,9.883420461,10.45,-1.64,10.57790622,2.31168,0.67424,2.408,10.45,-1.64,10.57790622
23/08/2019 02:30,11.09112,5.09116,12.20380486,2.30112,0.67116,2.397,8.79,4.42,9.838724511,10.38,-1.64,10.50875825,2.30112,0.67116,2.397,10.38,-1.64,10.50875825
23/08/2019 03:00,10.91936,5.09648,12.05016727,2.31936,0.67648,2.416,8.6,4.42,9.66935365,10.1,-1.64,10.23228225,2.31936,0.67648,2.416,10.1,-1.64,10.23228225
23/08/2019 03:30,10.78432,5.10376,11.93104874,2.34432,0.68376,2.442,8.44,4.42,9.527329112,10.05,-1.64,10.1829318,2.34432,0.68376,2.442,10.05,-1.64,10.1829318
23/08/2019 04:00,10.75648,5.09564,11.9024119,2.31648,0.67564,2.413,8.44,4.42,9.527329112,10.05,-1.64,10.1829318,2.31648,0.67564,2.413,10.05,-1.64,10.1829318
23/08/2019 04:30,10.74912,5.03516,11.86997965,2.10912,0.61516,2.197,8.64,4.42,9.704947192,10.1,-1.64,10.23228225,2.10912,0.61516,2.197,10.1,-1.64,10.23228225
23/08/2019 05:00,10.93432,5.03376,12.0373624,2.10432,0.61376,2.192,8.83,4.42,9.874477201,10.42,-1.64,10.54827,2.10432,0.61376,2.192,10.42,-1.64,10.54827
23/08/2019 05:30,11.32416,5.02788,12.39016453,2.08416,0.60788,2.171,9.24,4.42,10.24275354,10.83,-1.64,10.95346977,2.08416,0.60788,2.171,10.83,-1.64,10.95346977
23/08/2019 06:00,12.23992,5.03456,13.23489464,2.20992,0.64456,2.302,10.03,4.39,10.94865289,11.05,1.5,11.15134521,2.20992,0.64456,2.302,11.05,1.5,11.15134521
23/08/2019 06:30,13.37408,4.42744,14.08787567,2.25408,0.65744,2.348,11.12,3.77,11.74169068,12.5,-1.82,12.63180114,2.25408,0.65744,2.348,12.5,-1.82,12.63180114
23/08/2019 07:00,14.62272,4.24996,15.22780681,2.26272,0.65996,2.357,12.36,3.59,12.87080806,14.2,-2.42,14.40473533,2.26272,0.65996,2.357,14.2,-2.42,14.40473533
23/08/2019 07:30,15.942,3.721,16.37049801,2.472,0.721,2.575,13.47,3,13.80003261,15.38,-3.02,15.67369771,2.472,0.721,2.575,15.38,-3.02,15.67369771
23/08/2019 08:00,17.5044,3.1392,17.78366093,2.5344,0.7392,2.64,14.97,2.4,15.1611642,16.7,-3.56,17.07523353,2.5344,0.7392,2.64,16.7,-3.56,17.07523353
23/08/2019 08:30,18.3988,2.5234,18.57103629,2.5488,0.7434,2.655,15.85,1.78,15.94963636,17.9,-4.01,18.34366648,2.5488,0.7434,2.655,17.9,-4.01,18.34366648
23/08/2019 09:00,19.06848,2.35914,19.21386143,2.56848,0.74914,2.6755,16.5,1.61,16.5783624,18.58,-4.3,19.07108807,2.56848,0.74914,2.6755,18.58,-4.3,19.07108807
23/08/2019 09:30,19.44048,2.32764,19.57933019,2.46048,0.71764,2.563,16.98,1.61,17.05615725,19.1,-4.67,19.66262699,2.46048,0.71764,2.563,19.1,-4.67,19.66262699
23/08/2019 10:00,19.21688,2.31784,19.35615817,2.42688,0.70784,2.528,16.79,1.61,16.86701515,18.9,-4.48,19.42370716,2.42688,0.70784,2.528,18.9,-4.48,19.42370716
23/08/2019 10:30,18.9368,2.3149,19.07776602,2.4168,0.7049,2.5175,16.52,1.61,16.59826798,18.68,-4.42,19.19580162,2.4168,0.7049,2.5175,18.68,-4.42,19.19580162
23/08/2019 11:00,18.99648,2.35564,19.14197723,2.55648,0.74564,2.663,16.44,1.61,16.51864704,18.5,-4.48,19.03471565,2.55648,0.74564,2.663,18.5,-4.48,19.03471565
23/08/2019 11:30,18.89336,2.46848,19.05393517,2.94336,0.85848,3.066,15.95,1.61,16.03105112,18.03,-4.73,18.64011266,2.94336,0.85848,3.066,18.03,-4.73,18.64011266
23/08/2019 12:00,18.86928,0.35354,18.87259172,3.02928,0.88354,3.1555,15.84,-0.53,15.84886431,17.39,-4.52,17.96781845,3.02928,0.88354,3.1555,17.39,-4.52,17.96781845
23/08/2019 12:30,18.95568,-0.26126,18.95748035,2.87568,0.83874,2.9955,16.08,-1.1,16.11758046,17.53,-4.38,18.06890423,2.87568,0.83874,2.9955,17.53,-4.38,18.06890423
23/08/2019 13:00,18.06056,2.61558,18.24897494,2.83056,0.82558,2.9485,15.23,1.79,15.33482964,17.27,-4.41,17.82416898,2.83056,0.82558,2.9485,17.27,-4.41,17.82416898
23/08/2019 13:30,18.09464,2.84552,18.31701342,2.86464,0.83552,2.984,15.23,2.01,15.36206366,17.27,-4.27,17.79004778,2.86464,0.83552,2.984,17.27,-4.27,17.79004778
23/08/2019 14:00,18.054,0.262,18.05590097,2.784,0.812,2.9,15.27,-0.55,15.27990183,16.72,-4.11,17.21773795,2.784,0.812,2.9,16.72,-4.11,17.21773795
23/08/2019 14:30,18.21144,-0.78708,18.22844047,2.82144,0.82292,2.939,15.39,-1.61,15.47398462,16.67,0,16.67,2.82144,0.82292,2.939,16.67,0,16.67
23/08/2019 15:00,17.95992,-0.87794,17.98136549,2.50992,0.73206,2.6145,15.45,-1.61,15.53366023,16.77,0,16.77,2.50992,0.73206,2.6145,16.77,0,16.77
23/08/2019 15:30,17.63224,0.69482,17.64592481,2.38224,0.69482,2.4815,15.25,0,15.25,16.52,0,16.52,2.38224,0.69482,2.4815,16.52,0,16.52
23/08/2019 16:00,17.58776,0.67018,17.60052394,2.29776,0.67018,2.3935,15.29,0,15.29,16.52,0,16.52,2.29776,0.67018,2.3935,16.52,0,16.52
23/08/2019 16:30,16.9696,2.6703,17.17841163,1.7496,0.5103,1.8225,15.22,2.16,15.37250793,17.23,-3.96,17.67921096,1.7496,0.5103,1.8225,17.23,-3.96,17.67921096
23/08/2019 17:00,17.1848,2.4064,17.35246703,1.3248,0.3864,1.38,15.86,2.02,15.98812059,17.91,-4.02,18.35561222,1.3248,0.3864,1.38,17.91,-4.02,18.35561222
23/08/2019 17:30,17.8636,2.9998,18.11372422,2.4336,0.7098,2.535,15.43,2.29,15.59900638,17.45,-3.78,17.85471646,2.4336,0.7098,2.535,17.45,-3.78,17.85471646
23/08/2019 18:00,17.89976,3.16368,18.17719118,2.54976,0.74368,2.656,15.35,2.42,15.53959137,17.4,-3.62,17.77257438,2.54976,0.74368,2.656,17.4,-3.62,17.77257438
23/08/2019 18:30,17.83984,3.06162,18.10064663,2.19984,0.64162,2.2915,15.64,2.42,15.82611765,17.67,-3.62,18.03699809,2.19984,0.64162,2.2915,17.67,-3.62,18.03699809
23/08/2019 19:00,17.584,3.327,17.89597678,1.944,0.567,2.025,15.64,2.76,15.88166238,17.67,-3.55,18.02307965,1.944,0.567,2.025,17.67,-3.55,18.02307965
23/08/2019 19:30,17.18232,3.42776,17.52089208,1.91232,0.55776,1.992,15.27,2.87,15.53736786,17.28,-3.34,17.59982954,1.91232,0.55776,1.992,17.28,-3.34,17.59982954
23/08/2019 20:00,16.97984,3.42412,17.32165016,1.89984,0.55412,1.979,15.08,2.87,15.35067751,16.97,-3.26,17.28029224,1.89984,0.55412,1.979,16.97,-3.26,17.28029224
23/08/2019 20:30,16.90408,3.60244,17.28367711,1.89408,0.55244,1.973,15.01,3.05,15.31674247,16.43,-3.22,16.74255954,1.89408,0.55244,1.973,16.43,-3.22,16.74255954
23/08/2019 21:00,16.88488,3.66684,17.27845156,1.87488,0.54684,1.953,15.01,3.12,15.33083494,17.01,-2.84,17.24545447,1.87488,0.54684,1.953,17.01,-2.84,17.24545447
23/08/2019 21:30,16.27728,4.04504,16.77236396,1.93728,0.56504,2.018,14.34,3.48,14.75621903,16.33,-2.84,16.57511689,1.93728,0.56504,2.018,16.33,-2.84,16.57511689
23/08/2019 22:00,15.4332,4.2976,16.02039413,2.0832,0.6076,2.17,13.35,3.69,13.85058122,15.29,-2.46,15.48662972,2.0832,0.6076,2.17,15.29,-2.46,15.48662972
23/08/2019 22:30,14.60704,4.56872,15.30486263,2.08704,0.60872,2.174,12.52,3.96,13.13133657,14.37,-2.35,14.56088596,2.08704,0.60872,2.174,14.37,-2.35,14.56088596
23/08/2019 23:00,13.84712,4.64916,14.60675943,2.15712,0.62916,2.247,11.69,4.02,12.3618971,13.48,-2.02,13.6305099,2.15712,0.62916,2.247,13.48,-2.02,13.6305099
23/08/2019 23:30,13.16216,4.64188,13.95670111,2.13216,0.62188,2.221,11.03,4.02,11.73973168,12.39,-1.39,12.46772634,2.13216,0.62188,2.221,12.39,-1.39,12.46772634
24/08/2019 00:00,12.31896,4.98928,13.29096273,2.32896,0.67928,2.426,9.99,4.31,10.88008272,11.61,-1.62,11.72247841,2.32896,0.67928,2.426,11.61,-1.62,11.72247841
24/08/2019 00:30,11.72216,5.11188,12.78828965,2.37216,0.69188,2.471,9.35,4.42,10.3420936,10.95,-1.62,11.06918696,2.37216,0.69188,2.471,10.95,-1.62,11.06918696
24/08/2019 01:00,11.24816,5.10488,12.35236428,2.34816,0.68488,2.446,8.9,4.42,9.93712232,10.5,-1.62,10.62423644,2.34816,0.68488,2.446,10.5,-1.62,10.62423644
24/08/2019 01:30,10.97152,5.08836,12.09403401,2.29152,0.66836,2.387,8.68,4.42,9.740574932,10.15,-1.62,10.27846778,2.29152,0.66836,2.387,10.15,-1.62,10.27846778
24/08/2019 02:00,10.84352,5.07436,11.97209486,2.24352,0.65436,2.337,8.6,4.42,9.66935365,10.1,-1.62,10.22909576,2.24352,0.65436,2.337,10.1,-1.62,10.22909576
24/08/2019 02:30,10.55776,5.03768,11.69805608,2.11776,0.61768,2.206,8.44,4.42,9.527329112,10.05,-1.62,10.17972986,2.11776,0.61768,2.206,10.05,-1.62,10.17972986
24/08/2019 03:00,10.54528,3.26404,11.03888071,2.10528,0.61404,2.193,8.44,2.65,8.846247792,9.58,1.67,9.724469137,2.10528,0.61404,2.193,9.58,1.67,9.724469137
24/08/2019 03:30,10.55104,2.22572,10.78324045,2.11104,0.61572,2.199,8.44,1.61,8.592188313,9.25,2.01,9.46586499,2.11104,0.61572,2.199,9.25,2.01,9.46586499
24/08/2019 04:00,10.52032,2.21676,10.75133284,2.08032,0.60676,2.167,8.44,1.61,8.592188313,9.25,2.01,9.46586499,2.08032,0.60676,2.167,9.25,2.01,9.46586499
24/08/2019 04:30,10.54816,2.22488,10.78024909,2.10816,0.61488,2.196,8.44,1.61,8.592188313,9.25,2.01,9.46586499,2.10816,0.61488,2.196,9.25,2.01,9.46586499
24/08/2019 05:00,10.6912,2.2666,10.92882578,2.2512,0.6566,2.345,8.44,1.61,8.592188313,9.25,2.01,9.46586499,2.2512,0.6566,2.345,9.25,2.01,9.46586499
24/08/2019 05:30,10.71232,2.27276,10.95076426,2.27232,0.66276,2.367,8.44,1.61,8.592188313,9.25,2.01,9.46586499,2.27232,0.66276,2.367,9.25,2.01,9.46586499
24/08/2019 06:00,10.6672,2.2596,10.903896,2.2272,0.6496,2.32,8.44,1.61,8.592188313,9.34,2.01,9.553831692,2.2272,0.6496,2.32,9.34,2.01,9.553831692
24/08/2019 06:30,10.92184,5.00012,12.01198522,2.09184,0.61012,2.179,8.83,4.39,9.861085133,10.32,-1.47,10.42416903,2.09184,0.61012,2.179,10.32,-1.47,10.42416903
24/08/2019 07:00,11.65056,5.03558,12.69222653,2.11056,0.61558,2.1985,9.54,4.42,10.5141809,11.05,-1.61,11.16667363,2.11056,0.61558,2.1985,11.05,-1.61,11.16667363
24/08/2019 07:30,12.41592,4.92256,13.35614714,2.30592,0.67256,2.402,10.11,4.25,10.96697771,11.73,-1.78,11.86428675,2.30592,0.67256,2.402,11.73,-1.78,11.86428675
24/08/2019 08:00,13.47432,4.66876,14.26024612,2.70432,0.78876,2.817,10.77,3.88,11.44758927,12.42,-2.18,12.60986915,2.70432,0.78876,2.817,12.42,-2.18,12.60986915
24/08/2019 08:30,14.47984,4.42912,15.14208937,2.73984,0.79912,2.854,11.74,3.63,12.28838883,13.41,-2.4,13.62307234,2.73984,0.79912,2.854,13.41,-2.4,13.62307234
24/08/2019 09:00,15.33272,4.16996,15.8896466,2.74272,0.79996,2.857,12.59,3.37,13.03322677,13.69,-2.4,13.89878052,2.74272,0.79996,2.857,13.69,-2.4,13.89878052
24/08/2019 09:30,15.72552,3.72036,16.15961193,2.91552,0.85036,3.037,12.81,2.87,13.12756642,14.54,-3.18,14.88368234,2.91552,0.85036,3.037,14.54,-3.18,14.88368234
24/08/2019 10:00,15.66552,3.65286,16.0857671,2.85552,0.83286,2.9745,12.81,2.82,13.11672596,14.61,-3.22,14.96063167,2.85552,0.83286,2.9745,14.61,-3.22,14.96063167
24/08/2019 10:30,15.65672,3.69696,16.0872743,3.00672,0.87696,3.132,12.65,2.82,12.96051311,14.46,-3.22,14.81418239,3.00672,0.87696,3.132,14.46,-3.22,14.81418239
24/08/2019 11:00,15.53056,3.81058,15.99121052,3.19056,0.93058,3.3235,12.34,2.88,12.67162184,14.1,-3.22,14.46300107,3.19056,0.93058,3.3235,14.1,-3.22,14.46300107
24/08/2019 11:30,15.34592,4.03506,15.86754454,3.20592,0.93506,3.3395,12.14,3.1,12.52954907,13.84,-3.22,14.20964461,3.20592,0.93506,3.3395,13.84,-3.22,14.20964461
24/08/2019 12:00,15.39456,4.04258,15.91649869,3.09456,0.90258,3.2235,12.3,3.14,12.69447124,14.08,-3.22,14.44350373,3.09456,0.90258,3.2235,14.08,-3.22,14.44350373
24/08/2019 12:30,15.22296,3.98378,15.73559704,2.89296,0.84378,3.0135,12.33,3.14,12.72354117,14.21,-3.22,14.57026081,2.89296,0.84378,3.0135,14.21,-3.22,14.57026081
24/08/2019 13:00,15.05984,4.00912,15.58434548,2.97984,0.86912,3.104,12.08,3.14,12.4814262,13.94,-3.22,14.30706119,2.97984,0.86912,3.104,13.94,-3.22,14.30706119
24/08/2019 13:30,14.66896,3.89178,15.17644026,2.98896,0.87178,3.1135,11.68,3.02,12.06411207,13.46,-3.15,13.82367896,2.98896,0.87178,3.1135,13.46,-3.15,13.82367896
24/08/2019 14:00,14.596,3.9505,15.12116617,2.916,0.8505,3.0375,11.68,3.1,12.08438662,13.43,-2.96,13.75232708,2.916,0.8505,3.0375,13.43,-2.96,13.75232708
24/08/2019 14:30,14.38872,4.04046,14.94525277,3.01872,0.88046,3.1445,11.37,3.16,11.80095335,13.21,-2.87,13.51817295,3.01872,0.88046,3.1445,13.21,-2.87,13.51817295
24/08/2019 15:00,14.37496,4.11978,14.95366384,3.08496,0.89978,3.2135,11.29,3.22,11.74020869,13.21,-2.83,13.50973723,3.08496,0.89978,3.2135,13.21,-2.83,13.50973723
24/08/2019 15:30,14.46704,4.07372,15.02965206,2.92704,0.85372,3.049,11.54,3.22,11.980818,12.94,-2.88,13.25662099,2.92704,0.85372,3.049,12.94,-2.88,13.25662099
24/08/2019 16:00,14.75144,0.80542,14.77341137,2.76144,0.80542,2.8765,11.99,0,11.99,12.94,0,12.94,2.76144,0.80542,2.8765,12.94,0,12.94
24/08/2019 16:30,14.84656,0.78358,14.86722373,2.68656,0.78358,2.7985,12.16,0,12.16,13.25,0,13.25,2.68656,0.78358,2.7985,13.25,0,13.25
24/08/2019 17:00,15.36288,0.77084,15.38220648,2.64288,0.77084,2.753,12.72,0,12.72,13.75,0,13.75,2.64288,0.77084,2.753,13.75,0,13.75
24/08/2019 17:30,15.97184,3.97012,16.45787124,2.57184,0.75012,2.679,13.4,3.22,13.7814513,15.23,-3.15,15.55234387,2.57184,0.75012,2.679,15.23,-3.15,15.55234387
24/08/2019 18:00,16.06248,3.94114,16.5389192,2.47248,0.72114,2.5755,13.59,3.22,13.96626292,15.34,-3.15,15.66007982,2.47248,0.72114,2.5755,15.34,-3.15,15.66007982
24/08/2019 18:30,16.052,3.9235,16.52454406,2.412,0.7035,2.5125,13.64,3.22,14.01492062,15.38,-2.9,15.65101914,2.412,0.7035,2.5125,15.38,-2.9,15.65101914
24/08/2019 19:00,16.03864,3.90502,16.50718493,2.34864,0.68502,2.4465,13.69,3.22,14.06358774,15.63,-3,15.91530396,2.34864,0.68502,2.4465,15.63,-3,15.91530396
24/08/2019 19:30,15.77352,3.93186,16.25618209,2.30352,0.67186,2.3995,13.47,3.26,13.85887802,15.33,-2.83,15.58902819,2.30352,0.67186,2.3995,15.33,-2.83,15.58902819
24/08/2019 20:00,15.48592,4.15006,16.03236465,2.12592,0.62006,2.2145,13.36,3.53,13.818484,15.26,-2.73,15.50227403,2.12592,0.62006,2.2145,15.26,-2.73,15.50227403
24/08/2019 20:30,15.55936,4.23148,16.12448779,2.19936,0.64148,2.291,13.36,3.59,13.83393292,15.18,-2.73,15.42353072,2.19936,0.64148,2.291,15.18,-2.73,15.42353072
24/08/2019 21:00,15.9396,4.2878,16.50624358,2.2896,0.6678,2.385,13.65,3.62,14.12185894,15.6,-2.41,15.78505939,2.2896,0.6678,2.385,15.6,-2.41,15.78505939
24/08/2019 21:30,15.56712,4.28416,16.14587415,2.27712,0.66416,2.372,13.29,3.62,13.77419689,15.15,-2.41,15.34048891,2.27712,0.66416,2.372,15.15,-2.41,15.34048891
24/08/2019 22:00,15.09656,4.44108,15.7362421,2.26656,0.66108,2.361,12.83,3.78,13.37524953,14.55,-2.41,14.74824057,2.26656,0.66108,2.361,14.55,-2.41,14.74824057
24/08/2019 22:30,14.72368,0.69524,14.74008519,2.38368,0.69524,2.483,12.34,0,12.34,13.33,1.61,13.42687603,2.38368,0.69524,2.483,13.33,1.61,13.42687603
24/08/2019 23:00,13.71296,4.76128,14.51602767,2.47296,0.72128,2.576,11.24,4.04,11.94400268,12.78,-1.54,12.8724512,2.47296,0.72128,2.576,12.78,-1.54,12.8724512
24/08/2019 23:30,12.94312,5.09716,13.91062168,2.49312,0.72716,2.597,10.45,4.37,11.32693251,12.09,-1.61,12.19672907,2.49312,0.72716,2.597,12.09,-1.61,12.19672907
25/08/2019 00:00,12.18584,5.14212,13.22634094,2.47584,0.72212,2.579,9.71,4.42,10.66866908,11.37,-1.61,11.48342283,2.47584,0.72212,2.579,11.37,-1.61,11.48342283
25/08/2019 00:30,11.62336,5.13848,12.70851976,2.46336,0.71848,2.566,9.16,4.42,10.17064403,10.77,-1.61,10.88967401,2.46336,0.71848,2.566,10.77,-1.61,10.88967401
25/08/2019 01:00,11.2208,5.1144,12.33140057,2.3808,0.6944,2.48,8.84,4.42,9.883420461,10.41,-1.61,10.53376476,2.3808,0.6944,2.48,10.41,-1.61,10.53376476
25/08/2019 01:30,10.8752,4.8936,11.92548934,2.2752,0.6636,2.37,8.6,4.23,9.583991861,10.05,1.81,10.21168938,2.2752,0.6636,2.37,10.05,1.81,10.21168938
25/08/2019 02:00,10.824,5.127,11.97685706,2.424,0.707,2.525,8.4,4.42,9.491912347,9.84,0,9.84,2.424,0.707,2.525,9.84,0,9.84
25/08/2019 02:30,10.59992,5.31956,11.85984918,2.56992,0.74956,2.677,8.03,4.57,9.23936145,9.48,0,9.48,2.56992,0.74956,2.677,9.48,0,9.48
25/08/2019 03:00,10.34392,5.46656,11.6995709,2.59392,0.75656,2.702,7.75,4.71,9.068991124,9.25,0,9.25,2.59392,0.75656,2.702,9.25,0,9.25
25/08/2019 03:30,10.30136,5.54248,11.6977392,2.51136,0.73248,2.616,7.79,4.81,9.155337241,9.25,0,9.25,2.51136,0.73248,2.616,9.25,0,9.25
25/08/2019 04:00,10.26824,5.55032,11.67230932,2.53824,0.74032,2.644,7.73,4.81,9.104339625,9.25,0,9.25,2.53824,0.74032,2.644,9.25,0,9.25
25/08/2019 04:30,10.33368,5.47024,11.69223965,2.50368,0.73024,2.608,7.83,4.74,9.152950344,9.25,0,9.25,2.50368,0.73024,2.608,9.25,0,9.25
25/08/2019 05:00,10.19832,5.46576,11.5706639,2.48832,0.72576,2.592,7.71,4.74,9.050508273,9.25,0,9.25,2.48832,0.72576,2.592,9.25,0,9.25
25/08/2019 05:30,10.50896,5.30928,11.77398379,2.56896,0.74928,2.676,7.94,4.56,9.156265614,9.33,2.18,9.581299494,2.56896,0.74928,2.676,9.33,2.18,9.581299494
25/08/2019 06:00,10.96208,2.38644,11.21883656,2.66208,0.77644,2.773,8.3,1.61,8.454708747,9.17,2.02,9.389850904,2.66208,0.77644,2.773,9.17,2.02,9.389850904
25/08/2019 06:30,10.9144,4.2592,11.71601093,2.5344,0.7392,2.64,8.38,3.52,9.089268397,9.64,2.02,9.849365462,2.5344,0.7392,2.64,9.64,2.02,9.849365462
25/08/2019 07:00,11.14848,5.19164,12.29803774,2.50848,0.73164,2.613,8.64,4.46,9.723229916,10.18,-1.61,10.30652706,2.50848,0.73164,2.613,10.18,-1.61,10.30652706
25/08/2019 07:30,11.81064,5.19602,12.90309424,2.66064,0.77602,2.7715,9.15,4.42,10.16163865,10.7,-1.61,10.82044823,2.66064,0.77602,2.7715,10.7,-1.61,10.82044823
25/08/2019 08:00,12.5812,5.2341,13.6265328,2.7912,0.8141,2.9075,9.79,4.42,10.74153155,11.25,-0.68,11.27053237,2.7912,0.8141,2.9075,11.25,-0.68,11.27053237
25/08/2019 08:30,13.22304,0.56672,13.23517882,1.94304,0.56672,2.024,11.28,0,11.28,12.29,1.61,12.39500706,1.94304,0.56672,2.024,12.29,1.61,12.39500706
25/08/2019 09:00,13.2976,3.8993,13.85751443,1.1976,0.3493,1.2475,12.1,3.55,12.61001586,13.76,-2.41,13.96945597,1.1976,0.3493,1.2475,13.76,-2.41,13.96945597
25/08/2019 09:30,13.91952,3.91736,14.46024711,1.25952,0.36736,1.312,12.66,3.55,13.14831168,14.43,-2.41,14.62986671,1.25952,0.36736,1.312,14.43,-2.41,14.62986671
25/08/2019 10:00,14.55088,3.84234,15.04964071,1.31088,0.38234,1.3655,13.24,3.46,13.68463372,14.47,-2.41,14.66932173,1.31088,0.38234,1.3655,14.47,-2.41,14.66932173
25/08/2019 10:30,14.79672,0.40446,14.80224681,1.38672,0.40446,1.4445,13.41,0,13.41,14.47,0,14.47,1.38672,0.40446,1.4445,14.47,0,14.47
25/08/2019 11:00,14.74248,3.18614,15.08284471,1.39248,0.40614,1.4505,13.35,2.78,13.63638148,15.13,-2.84,15.39423593,1.39248,0.40614,1.4505,15.13,-2.84,15.39423593
25/08/2019 11:30,14.49376,3.09818,14.82119422,1.43376,0.41818,1.4935,13.06,2.68,13.33214161,14.86,-2.84,15.12895238,1.43376,0.41818,1.4935,14.86,-2.84,15.12895238
25/08/2019 12:00,14.56624,2.88932,14.85003427,1.50624,0.43932,1.569,13.06,2.45,13.28781773,14.99,-2.84,15.25666084,1.50624,0.43932,1.569,14.99,-2.84,15.25666084
25/08/2019 12:30,14.84648,2.91064,15.12910419,1.71648,0.50064,1.788,13.13,2.41,13.34934455,14.86,-2.84,15.12895238,1.71648,0.50064,1.788,14.86,-2.84,15.12895238
25/08/2019 13:00,14.63912,2.85016,14.91399498,1.50912,0.44016,1.572,13.13,2.41,13.34934455,14.91,-2.84,15.17806641,1.50912,0.44016,1.572,14.91,-2.84,15.17806641
25/08/2019 13:30,14.5104,3.0222,14.82178805,1.7904,0.5222,1.865,12.72,2.5,12.96334833,14.59,-2.84,14.86383867,1.7904,0.5222,1.865,14.59,-2.84,14.86383867
25/08/2019 14:00,15.04,3.7425,15.49864208,3.3,0.9625,3.4375,11.74,2.78,12.06465913,13.63,-2.63,13.88141924,3.3,0.9625,3.4375,13.63,-2.63,13.88141924
25/08/2019 14:30,14.81424,3.83082,15.30153223,3.29424,0.96082,3.4315,11.52,2.87,11.87212281,13.33,-2.63,13.5869717,3.29424,0.96082,3.4315,13.33,-2.63,13.5869717
25/08/2019 15:00,14.87144,3.90542,15.37569618,3.24144,0.94542,3.3765,11.63,2.96,12.00077081,13.16,-2.54,13.40288029,3.24144,0.94542,3.3765,13.16,-2.54,13.40288029
25/08/2019 15:30,14.90992,0.92456,14.93855835,3.16992,0.92456,3.302,11.74,0,11.74,12.87,0,12.87,3.16992,0.92456,3.302,12.87,0,12.87
25/08/2019 16:00,15.05392,0.91406,15.08164491,3.13392,0.91406,3.2645,11.92,0,11.92,12.91,0,12.91,3.13392,0.91406,3.2645,12.91,0,12.91
25/08/2019 16:30,15.09552,0.86786,15.12044659,2.97552,0.86786,3.0995,12.12,0,12.12,13.12,0,13.12,2.97552,0.86786,3.0995,13.12,0,13.12
25/08/2019 17:00,15.41848,0.81914,15.44022396,2.80848,0.81914,2.9255,12.61,0,12.61,13.74,0,13.74,2.80848,0.81914,2.9255,13.74,0,13.74
25/08/2019 17:30,15.62696,0.79828,15.64733619,2.73696,0.79828,2.851,12.89,0,12.89,14.07,0,14.07,2.73696,0.79828,2.851,14.07,0,14.07
25/08/2019 18:00,15.57448,3.53464,15.97053873,2.48448,0.72464,2.588,13.09,2.81,13.38821123,14.62,-2.82,14.88948622,2.48448,0.72464,2.588,14.62,-2.82,14.88948622
25/08/2019 18:30,15.61112,3.49866,15.99836521,2.36112,0.68866,2.4595,13.25,2.81,13.544689,14.94,-2.82,15.20381531,2.36112,0.68866,2.4595,14.94,-2.82,15.20381531
25/08/2019 19:00,15.48688,3.53284,15.88472255,2.30688,0.67284,2.403,13.18,2.86,13.48673422,14.9,-2.46,15.10170851,2.30688,0.67284,2.403,14.9,-2.46,15.10170851
25/08/2019 19:30,15.73376,3.77318,16.17986684,2.27376,0.66318,2.3685,13.46,3.11,13.81461907,15.3,-2.41,15.48864423,2.27376,0.66318,2.3685,15.3,-2.41,15.48864423
25/08/2019 20:00,15.88336,3.90348,16.35598609,2.34336,0.68348,2.441,13.54,3.22,13.91761474,15.3,-2.41,15.48864423,2.34336,0.68348,2.441,15.3,-2.41,15.48864423
25/08/2019 20:30,15.69888,3.94884,16.18790198,2.49888,0.72884,2.603,13.2,3.22,13.58706738,15,-2.27,15.17079101,2.49888,0.72884,2.603,15,-2.27,15.17079101
25/08/2019 21:00,16.00904,3.95472,16.49027507,2.51904,0.73472,2.624,13.49,3.22,13.86897617,15.31,-2.36,15.49082632,2.51904,0.73472,2.624,15.31,-2.36,15.49082632
25/08/2019 21:30,15.8344,4.0192,16.33652937,2.5344,0.7392,2.64,13.3,3.28,13.69848167,15.12,-2.41,15.31086216,2.5344,0.7392,2.64,15.12,-2.41,15.31086216
25/08/2019 22:00,15.26304,4.53172,15.92158523,2.54304,0.74172,2.649,12.72,3.79,13.2726222,14.18,-2.16,14.34356999,2.54304,0.74172,2.649,14.18,-2.16,14.34356999
25/08/2019 22:30,14.59824,4.62032,15.31195507,2.53824,0.74032,2.644,12.06,3.88,12.66878053,13.81,-2.01,13.95550787,2.53824,0.74032,2.644,13.81,-2.01,13.95550787
25/08/2019 23:00,14.31152,4.75836,15.08182995,2.53152,0.73836,2.637,11.78,4.02,12.44703981,13.05,-2.14,13.2242996,2.53152,0.73836,2.637,13.05,-2.14,13.2242996
25/08/2019 23:30,13.33712,4.79416,14.17260527,2.51712,0.73416,2.622,10.82,4.06,11.55664311,12.33,-1.15,12.38351323,2.51712,0.73416,2.622,12.33,-1.15,12.38351323
26/08/2019 00:00,12.49336,5.09848,13.49364822,2.46336,0.71848,2.566,10.03,4.38,10.94464709,11.74,-1.61,11.84988186,2.46336,0.71848,2.566,11.74,-1.61,11.84988186
26/08/2019 00:30,11.92912,5.07016,12.9618836,2.46912,0.72016,2.572,9.46,4.35,10.41220918,11.11,-1.61,11.22605006,2.46912,0.72016,2.572,11.11,-1.61,11.22605006
26/08/2019 01:00,11.45952,5.13736,12.5583863,2.45952,0.71736,2.562,9,4.42,10.02678413,10.63,-1.61,10.75123249,2.45952,0.71736,2.562,10.63,-1.61,10.75123249
26/08/2019 01:30,11.30912,5.14016,12.42245708,2.46912,0.72016,2.572,8.84,4.42,9.883420461,10.3,-1.61,10.42507074,2.46912,0.72016,2.572,10.3,-1.61,10.42507074
26/08/2019 02:00,11.19488,4.98184,12.25332885,2.47488,0.72184,2.578,8.72,4.26,9.704947192,10.1,-1.31,10.18460112,2.47488,0.72184,2.578,10.1,-1.31,10.18460112
26/08/2019 02:30,11.26008,2.33044,11.49871089,2.47008,0.72044,2.573,8.79,1.61,8.93622963,9.65,2,9.855074835,2.47008,0.72044,2.573,9.65,2,9.855074835
26/08/2019 03:00,10.94856,2.32708,11.19313483,2.45856,0.71708,2.561,8.49,1.61,8.641307771,9.48,2,9.6886738,2.45856,0.71708,2.561,9.48,2,9.6886738
26/08/2019 03:30,10.94184,2.32512,11.18615419,2.45184,0.71512,2.554,8.49,1.61,8.641307771,9.4,1.94,9.598103979,2.45184,0.71512,2.554,9.4,1.94,9.598103979
26/08/2019 04:00,11.068,0.714,11.09100627,2.448,0.714,2.55,8.62,0,8.62,9.54,1.62,9.67656964,2.448,0.714,2.55,9.54,1.62,9.67656964
26/08/2019 04:30,11.08048,2.32764,11.32232065,2.46048,0.71764,2.563,8.62,1.61,8.769064944,9.61,1.78,9.773458958,2.46048,0.71764,2.563,9.61,1.78,9.773458958
26/08/2019 05:00,11.2376,2.3268,11.47595974,2.4576,0.7168,2.56,8.78,1.61,8.926393449,9.65,1.62,9.785034492,2.4576,0.7168,2.56,9.65,1.62,9.785034492
26/08/2019 05:30,11.3276,2.3268,11.56410481,2.4576,0.7168,2.56,8.87,1.61,9.014932057,9.76,1.78,9.920987854,2.4576,0.7168,2.56,9.76,1.78,9.920987854
26/08/2019 06:00,11.63416,2.32288,11.86378735,2.44416,0.71288,2.546,9.19,1.61,9.329962487,10.05,1.68,10.18945043,2.44416,0.71288,2.546,10.05,1.68,10.18945043
26/08/2019 06:30,11.73872,5.14296,12.81591139,2.47872,0.72296,2.582,9.26,4.42,10.26079919,10.78,-1.29,10.85691024,2.47872,0.72296,2.582,10.78,-1.29,10.85691024
26/08/2019 07:00,12.384,5.087,13.38809266,2.664,0.777,2.775,9.72,4.31,10.63270897,11.32,-1.61,11.43391884,2.664,0.777,2.775,11.32,-1.61,11.43391884
26/08/2019 07:30,13.08424,4.95582,13.99133619,2.69424,0.78582,2.8065,10.39,4.17,11.19557948,11.81,-1.61,11.91923655,2.69424,0.78582,2.8065,11.81,-1.61,11.91923655
26/08/2019 08:00,14.04368,0.80024,14.06646125,2.74368,0.80024,2.858,11.3,0,11.3,12.31,0,12.31,2.74368,0.80024,2.858,12.31,0,12.31
26/08/2019 08:30,14.77736,0.84798,14.80167013,2.90736,0.84798,3.0285,11.87,0,11.87,12.88,0,12.88,2.90736,0.84798,3.0285,12.88,0,12.88
26/08/2019 09:00,15.75664,3.99152,16.25435129,3.05664,0.89152,3.184,12.7,3.1,13.07287268,13.84,-3.05,14.17208877,3.05664,0.89152,3.184,13.84,-3.05,14.17208877
26/08/2019 09:30,16.03864,3.82252,16.48786318,3.12864,0.91252,3.259,12.91,2.91,13.23390343,14.76,-3.01,15.0637877,3.12864,0.91252,3.259,14.76,-3.01,15.0637877
26/08/2019 10:00,16.6844,3.7517,17.10100746,3.1944,0.9317,3.3275,13.49,2.82,13.78160005,14.88,-3.22,15.2244146,3.1944,0.9317,3.3275,14.88,-3.22,15.2244146
26/08/2019 10:30,16.73768,3.32724,17.06518262,3.24768,0.94724,3.383,13.49,2.38,13.69833932,15.03,-3.22,15.37105397,3.24768,0.94724,3.383,15.03,-3.22,15.37105397
26/08/2019 11:00,16.44792,3.23106,16.76227374,3.15792,0.92106,3.2895,13.29,2.31,13.4892624,15.25,-3.31,15.60508251,3.15792,0.92106,3.2895,15.25,-3.31,15.60508251
26/08/2019 11:30,16.37704,3.18372,16.68363007,3.16704,0.92372,3.299,13.21,2.26,13.40192897,14.92,-3.31,15.28275172,3.16704,0.92372,3.299,14.92,-3.31,15.28275172
26/08/2019 12:00,16.11328,3.31554,16.45085402,3.17328,0.92554,3.3055,12.94,2.39,13.15886393,14.83,-3.23,15.17767439,3.17328,0.92554,3.3055,14.83,-3.23,15.17767439
26/08/2019 12:30,16.254,3.0845,16.54408221,3.204,0.9345,3.3375,13.05,2.15,13.22592152,14.87,-3.5,15.276351,3.204,0.9345,3.3375,14.87,-3.5,15.276351
26/08/2019 13:00,16.19696,3.17828,16.50584675,3.21696,0.93828,3.351,12.98,2.24,13.17186395,14.87,-3.26,15.2231567,3.21696,0.93828,3.351,14.87,-3.26,15.2231567
26/08/2019 13:30,16.11264,3.10702,16.40947108,3.21264,0.93702,3.3465,12.9,2.17,13.0812423,14.81,-3.32,15.17756568,3.21264,0.93702,3.3465,14.81,-3.32,15.17756568
26/08/2019 14:00,15.95136,2.94998,16.22184539,3.05136,0.88998,3.1785,12.9,2.06,13.06344518,14.74,-3.39,15.12480413,3.05136,0.88998,3.1785,14.74,-3.39,15.12480413
26/08/2019 14:30,15.84816,2.90238,16.11173439,2.88816,0.84238,3.0085,12.96,2.06,13.12269789,14.84,-3.39,15.22227644,2.88816,0.84238,3.0085,14.84,-3.39,15.22227644
26/08/2019 15:00,15.67568,3.10374,15.97999204,2.75568,0.80374,2.8705,12.92,2.3,13.12312463,14.73,-3.39,15.11505872,2.75568,0.80374,2.8705,14.73,-3.39,15.11505872
26/08/2019 15:30,15.6368,3.2024,15.96135583,2.7168,0.7924,2.83,12.92,2.41,13.14284977,14.81,-3.57,15.23420493,2.7168,0.7924,2.83,14.81,-3.57,15.23420493
26/08/2019 16:00,15.92872,3.18546,16.24411513,2.65872,0.77546,2.7695,13.27,2.41,13.48706788,15.03,-3.57,15.44816494,2.65872,0.77546,2.7695,15.03,-3.57,15.44816494
26/08/2019 16:30,16.31312,2.96216,16.57987563,2.61312,0.76216,2.722,13.7,2.2,13.87551801,15.57,-3.62,15.98528386,2.61312,0.76216,2.722,15.57,-3.62,15.98528386
26/08/2019 17:00,16.7756,2.7808,17.00451716,2.5056,0.7308,2.61,14.27,2.05,14.41649749,16.19,-3.62,16.58977094,2.5056,0.7308,2.61,16.19,-3.62,16.58977094
26/08/2019 17:30,17.33936,2.68648,17.54624119,2.31936,0.67648,2.416,15.02,2.01,15.15389389,16.93,-3.56,17.30024566,2.31936,0.67648,2.416,16.93,-3.56,17.30024566
26/08/2019 18:00,17.67984,2.66912,17.880183,2.25984,0.65912,2.354,15.42,2.01,15.55045015,17.38,-3.56,17.7408568,2.25984,0.65912,2.354,17.38,-3.56,17.7408568
26/08/2019 18:30,17.8008,2.6519,17.9972513,2.2008,0.6419,2.2925,15.6,2.01,15.72895737,17.59,-3.56,17.94663478,2.2008,0.6419,2.2925,17.59,-3.56,17.94663478
26/08/2019 19:00,17.61808,3.04194,17.87876231,2.33808,0.68194,2.4355,15.28,2.36,15.46117719,17.27,-3.38,17.59765041,2.33808,0.68194,2.4355,17.27,-3.38,17.59765041
26/08/2019 19:30,17.30832,3.03076,17.57166604,2.12832,0.62076,2.217,15.18,2.41,15.37011711,17.18,-3.23,17.48099826,2.12832,0.62076,2.217,17.18,-3.23,17.48099826
26/08/2019 20:00,17.21256,3.08908,17.48755663,2.12256,0.61908,2.211,15.09,2.47,15.29081424,17.02,-3.23,17.32377846,2.12256,0.61908,2.211,17.02,-3.23,17.32377846
26/08/2019 20:30,17.32808,3.30444,17.64034241,2.27808,0.66444,2.373,15.05,2.64,15.27979385,17.02,-3.04,17.28936089,2.27808,0.66444,2.373,17.02,-3.04,17.28936089
26/08/2019 21:00,17.6828,3.5104,18.0278763,2.3328,0.6804,2.43,15.35,2.83,15.60869629,17.33,-2.98,17.58434815,2.3328,0.6804,2.43,17.33,-2.98,17.58434815
26/08/2019 21:30,17.07256,3.44908,17.41747564,2.12256,0.61908,2.211,14.95,2.83,15.21549868,16.3,-2.82,16.54214013,2.12256,0.61908,2.211,16.3,-2.82,16.54214013
26/08/2019 22:00,16.23752,4.16136,16.76227827,2.26752,0.66136,2.362,13.97,3.5,14.40176725,15.65,-2.68,15.87781156,2.26752,0.66136,2.362,15.65,-2.68,15.87781156
26/08/2019 22:30,15.1856,4.2808,15.77744263,2.2656,0.6608,2.36,12.92,3.62,13.41755566,14.81,-2.46,15.01291777,2.2656,0.6608,2.36,14.81,-2.46,15.01291777
26/08/2019 23:00,14.54352,4.27436,15.15863211,2.24352,0.65436,2.337,12.3,3.62,12.82163796,13.63,-2.41,13.84142334,2.24352,0.65436,2.337,13.63,-2.41,13.84142334
26/08/2019 23:30,13.33648,4.62564,14.11588624,2.07648,0.60564,2.163,11.26,4.02,11.95608632,12.79,-2.01,12.94697648,2.07648,0.60564,2.163,12.79,-2.01,12.94697648
27/08/2019 00:00,12.3588,4.6234,13.19529329,2.0688,0.6034,2.155,10.29,4.02,11.04737525,12,-2.01,12.16717305,2.0688,0.6034,2.155,12,-2.01,12.16717305
27/08/2019 00:30,11.794,4.907,12.77407864,2.184,0.637,2.275,9.61,4.27,10.51594028,11.22,-1.93,11.3847837,2.184,0.637,2.275,11.22,-1.93,11.3847837
27/08/2019 01:00,11.36272,5.07996,12.44658184,2.26272,0.65996,2.357,9.1,4.42,10.11663976,10.72,-1.61,10.84022601,2.26272,0.65996,2.357,10.72,-1.61,10.84022601
27/08/2019 01:30,11.1644,5.0892,12.26962852,2.2944,0.6692,2.39,8.87,4.42,9.910262358,10.49,-1.61,10.61283186,2.2944,0.6692,2.39,10.49,-1.61,10.61283186
27/08/2019 02:00,11.32184,5.13512,12.43195553,2.45184,0.71512,2.554,8.87,4.42,9.910262358,10.45,-1.61,10.57329655,2.45184,0.71512,2.554,10.45,-1.61,10.57329655
27/08/2019 02:30,11.1284,5.0962,12.23979334,2.3184,0.6762,2.415,8.81,4.42,9.856596776,10.3,-1.61,10.42507074,2.3184,0.6762,2.415,10.3,-1.61,10.42507074
27/08/2019 03:00,10.74344,5.08892,11.88775041,2.29344,0.66892,2.389,8.45,4.42,9.536188966,10.05,-1.61,10.17814325,2.29344,0.66892,2.389,10.05,-1.61,10.17814325
27/08/2019 03:30,11.02232,5.08276,12.1377917,2.27232,0.66276,2.367,8.75,4.42,9.803004641,10.15,-1.61,10.27689642,2.27232,0.66276,2.367,10.15,-1.61,10.27689642
27/08/2019 04:00,10.8608,5.0794,11.98988244,2.2608,0.6594,2.355,8.6,4.42,9.66935365,10.09,-1.61,10.21764161,2.2608,0.6594,2.355,10.09,-1.61,10.21764161
27/08/2019 04:30,11.09312,5.07716,12.19978955,2.25312,0.65716,2.347,8.84,4.42,9.883420461,10.37,-1.61,10.49423651,2.25312,0.65716,2.347,10.37,-1.61,10.49423651
27/08/2019 05:00,11.16312,5.07716,12.2634743,2.25312,0.65716,2.347,8.91,4.42,9.94607963,10.48,-1.61,10.6029477,2.25312,0.65716,2.347,10.48,-1.61,10.6029477
27/08/2019 05:30,11.62944,5.08192,12.69132718,2.26944,0.66192,2.364,9.36,4.42,10.3511352,10.94,-1.61,11.05783433,2.26944,0.66192,2.364,10.94,-1.61,11.05783433
27/08/2019 06:00,12.8156,4.6808,13.64366124,2.2656,0.6608,2.36,10.55,4.02,11.28994686,11.55,-0.87,11.58271989,2.2656,0.6608,2.36,11.55,-0.87,11.58271989
27/08/2019 06:30,13.90232,4.28276,14.54704556,2.27232,0.66276,2.367,11.63,3.62,12.18036535,13.23,-2.36,13.43884296,2.27232,0.66276,2.367,13.23,-2.36,13.43884296
27/08/2019 07:00,15.74904,4.20472,16.30067272,2.27904,0.66472,2.374,13.47,3.54,13.92740105,14.68,-2.56,14.90154354,2.27904,0.66472,2.374,14.68,-2.56,14.90154354
27/08/2019 07:30,17.276,2.853,17.50999101,2.376,0.693,2.475,14.9,2.16,15.05574973,16.59,-3.39,16.9328143,2.376,0.693,2.475,16.59,-3.39,16.9328143
27/08/2019 08:00,18.54848,2.44164,18.70849316,2.50848,0.73164,2.613,16.04,1.71,16.13089272,18.05,-4.15,18.5209341,2.50848,0.73164,2.613,18.05,-4.15,18.5209341
27/08/2019 08:30,19.44376,2.36068,19.58654163,2.57376,0.75068,2.681,16.87,1.61,16.94665159,18.91,-4.57,19.45438254,2.57376,0.75068,2.681,18.91,-4.57,19.45438254
27/08/2019 09:00,20.0608,0.7994,20.07672127,2.7408,0.7994,2.855,17.32,0,17.32,19.42,-4.88,20.02375589,2.7408,0.7994,2.855,19.42,-4.88,20.02375589
27/08/2019 09:30,20.79776,-1.54732,20.85523963,2.95776,0.86268,3.081,17.84,-2.41,18.00204711,19.54,-3.66,19.87981891,2.95776,0.86268,3.081,19.54,-3.66,19.87981891
27/08/2019 10:00,20.36544,-1.80758,20.44550053,2.06544,0.60242,2.1515,18.3,-2.41,18.4580091,19.68,-2.16,19.79818173,2.06544,0.60242,2.1515,19.68,-2.16,19.79818173
27/08/2019 10:30,19.68704,-2.02878,19.7912984,1.30704,0.38122,1.3615,18.38,-2.41,18.53732721,20,-3.34,20.27697216,1.30704,0.38122,1.3615,20,-3.34,20.27697216
27/08/2019 11:00,19.9428,-2.2546,20.06984038,1.4928,0.4354,1.555,18.45,-2.69,18.64506905,19.91,-2.5,20.06634247,1.4928,0.4354,1.555,19.91,-2.5,20.06634247
27/08/2019 11:30,21.00784,-1.81188,21.08583056,3.14784,0.91812,3.279,17.86,-2.73,18.0674431,19.25,-2.43,19.40276784,3.14784,0.91812,3.279,19.25,-2.43,19.40276784
27/08/2019 12:00,20.38176,-2.36532,20.51854964,1.66176,0.48468,1.731,18.72,-2.85,18.93570437,20.08,-2.74,20.26608004,1.66176,0.48468,1.731,20.08,-2.74,20.26608004
27/08/2019 12:30,20.43376,-2.43182,20.57795656,1.43376,0.41818,1.4935,19,-2.85,19.212561,20.42,-2.8,20.61107469,1.43376,0.41818,1.4935,20.42,-2.8,20.61107469
27/08/2019 13:00,20.35568,-2.43126,20.50035935,1.43568,0.41874,1.4955,18.92,-2.85,19.13344977,20.42,-2.8,20.61107469,1.43568,0.41874,1.4955,20.42,-2.8,20.61107469
27/08/2019 13:30,20.18616,-2.59112,20.35178023,1.43616,0.41888,1.496,18.75,-3.01,18.99006582,20.13,-2.61,20.29849748,1.43616,0.41888,1.496,20.13,-2.61,20.29849748
27/08/2019 14:00,20.34856,-2.80792,20.5413804,1.37856,0.40208,1.436,18.97,-3.21,19.23967255,20.37,-2.81,20.56290349,1.37856,0.40208,1.436,20.37,-2.81,20.56290349
27/08/2019 14:30,20.40368,-2.61976,20.57117644,1.30368,0.38024,1.358,19.1,-3,19.33416665,20.49,-2.81,20.68178426,1.30368,0.38024,1.358,20.49,-2.81,20.68178426
27/08/2019 15:00,20.7968,-2.7676,20.98014538,1.2768,0.3724,1.33,19.52,-3.14,19.77093827,20.94,-2.94,21.14538247,1.2768,0.3724,1.33,20.94,-2.94,21.14538247
27/08/2019 15:30,20.44928,-2.61396,20.61566975,1.28928,0.37604,1.343,19.16,-2.99,19.39189779,20.58,-2.85,20.77640248,1.28928,0.37604,1.343,20.58,-2.85,20.77640248
27/08/2019 16:00,20.37392,-2.05344,20.47713925,2.11392,0.61656,2.202,18.26,-2.67,18.45417297,19.66,-2.51,19.8195787,2.11392,0.61656,2.202,19.66,-2.51,19.8195787
27/08/2019 16:30,20.8436,-1.5602,20.90191104,2.9136,0.8498,3.035,17.93,-2.41,18.09124097,20.06,-4.85,20.63797713,2.9136,0.8498,3.035,20.06,-4.85,20.63797713
27/08/2019 17:00,21.34376,0.78568,21.35821584,2.69376,0.78568,2.806,18.65,0,18.65,20.88,-5.11,21.49619734,2.69376,0.78568,2.806,20.88,-5.11,21.49619734
