Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/08/2019 17:30,21.0164,0.6552,21.02661066,2.2464,0.6552,2.34,18.77,0,18.77,20.99,-4.86,21.54529415,2.2464,0.6552,2.34,20.99,-4.86,21.54529415
27/08/2019 18:00,20.408,2.219,20.52828354,2.088,0.609,2.175,18.32,1.61,18.39060902,20.57,-4.81,21.12489053,2.088,0.609,2.175,20.57,-4.81,21.12489053
27/08/2019 18:30,20.31248,2.20864,20.43220337,2.05248,0.59864,2.138,18.26,1.61,18.33084013,20.5,-4.63,21.0163484,2.05248,0.59864,2.138,20.5,-4.63,21.0163484
27/08/2019 19:00,19.96232,2.16776,20.07967637,1.91232,0.55776,1.992,18.05,1.61,18.12166107,20.2,-4.46,20.68650768,1.91232,0.55776,1.992,20.2,-4.46,20.68650768
27/08/2019 19:30,19.32408,2.16244,19.44469631,1.89408,0.55244,1.973,17.43,1.61,17.5041995,19.59,-4.27,20.04996259,1.89408,0.55244,1.973,19.59,-4.27,20.04996259
27/08/2019 20:00,19.13272,2.35496,19.27710588,1.90272,0.55496,1.982,17.23,1.8,17.32376691,19.33,-4.03,19.74562736,1.90272,0.55496,1.982,19.33,-4.03,19.74562736
27/08/2019 20:30,19.096,2.353,19.24042164,1.896,0.553,1.975,17.2,1.8,17.29392957,19.29,-4.03,19.70647102,1.896,0.553,1.975,19.29,-4.03,19.70647102
27/08/2019 21:00,18.88544,2.56992,19.05949456,1.88544,0.54992,1.964,17,2.02,17.11959112,19.11,-3.78,19.48025924,1.88544,0.54992,1.964,19.11,-3.78,19.48025924
27/08/2019 21:30,17.9052,2.9286,18.14312225,1.9152,0.5586,1.995,15.99,2.37,16.16468373,18.04,-3.44,18.36505377,1.9152,0.5586,1.995,18.04,-3.44,18.36505377
27/08/2019 22:00,17.174,3.407,17.50868142,2.424,0.707,2.525,14.75,2.7,14.99508253,16.6,-3.25,16.91515593,2.424,0.707,2.525,16.6,-3.25,16.91515593
27/08/2019 22:30,16.1432,3.8426,16.59423035,2.6832,0.7826,2.795,13.46,3.06,13.80344884,15.34,-2.98,15.6267719,2.6832,0.7826,2.795,15.34,-2.98,15.6267719
27/08/2019 23:00,15.15888,4.02884,15.68512654,2.73888,0.79884,2.853,12.42,3.23,12.8331329,14.37,-2.92,14.6636728,2.73888,0.79884,2.853,14.37,-2.92,14.6636728
27/08/2019 23:30,14.256,4.248,14.87545092,2.736,0.798,2.85,11.52,3.45,12.02551038,13.05,-2.5,13.28730597,2.736,0.798,2.85,13.05,-2.5,13.28730597
28/08/2019 00:00,13.32432,4.17876,13.96422352,2.70432,0.78876,2.817,10.62,3.39,11.14793703,12.31,-2.41,12.54369164,2.70432,0.78876,2.817,12.31,-2.41,12.54369164
28/08/2019 00:30,12.6668,4.2924,13.37432316,2.7168,0.7924,2.83,9.95,3.5,10.54763007,11.69,-2.21,11.89706687,2.7168,0.7924,2.83,11.69,-2.21,11.89706687
28/08/2019 01:00,12.2468,4.5124,13.05166135,2.7168,0.7924,2.83,9.53,3.72,10.2303128,11.21,-2.32,11.44755432,2.7168,0.7924,2.83,11.21,-2.32,11.44755432
28/08/2019 01:30,11.95928,4.78604,12.88140353,2.72928,0.79604,2.843,9.23,3.99,10.05549601,10.86,-2.08,11.05739572,2.72928,0.79604,2.843,10.86,-2.08,11.05739572
28/08/2019 02:00,11.93528,4.77904,12.85652099,2.70528,0.78904,2.818,9.23,3.99,10.05549601,10.81,-2.01,10.99528081,2.70528,0.78904,2.818,10.81,-2.01,10.99528081
28/08/2019 02:30,11.66152,4.72836,12.58365754,2.53152,0.73836,2.637,9.13,3.99,9.963784422,10.77,-2.01,10.95595728,2.53152,0.73836,2.637,10.77,-2.01,10.95595728
28/08/2019 03:00,11.66432,4.81376,12.61858338,2.82432,0.82376,2.942,8.84,3.99,9.698747342,10.45,-2.01,10.64155064,2.82432,0.82376,2.942,10.45,-2.01,10.64155064
28/08/2019 03:30,11.73968,4.84824,12.70139825,2.83968,0.82824,2.958,8.9,4.02,9.765776979,10.02,0.37,10.02682901,2.83968,0.82824,2.958,10.02,0.37,10.02682901
28/08/2019 04:00,11.77528,0.82404,11.80407815,2.82528,0.82404,2.943,8.95,0,8.95,9.95,0,9.95,2.82528,0.82404,2.943,9.95,0,9.95
28/08/2019 04:30,11.58664,4.80652,12.54403687,2.69664,0.78652,2.809,8.89,4.02,9.756664389,10.38,-2.01,10.57281892,2.69664,0.78652,2.809,10.38,-2.01,10.57281892
28/08/2019 05:00,11.88968,4.81324,12.82699379,2.71968,0.79324,2.833,9.17,4.02,10.01245724,10.79,-2.01,10.97561843,2.71968,0.79324,2.833,10.79,-2.01,10.97561843
28/08/2019 05:30,12.40704,4.83872,13.31720139,2.80704,0.81872,2.924,9.6,4.02,10.40770868,11.04,-2.01,11.22148386,2.80704,0.81872,2.924,11.04,-2.01,11.22148386
28/08/2019 06:00,13.22872,4.50296,13.97410754,2.95872,0.86296,3.082,10.27,3.64,10.8959855,11.58,-2.27,11.80039406,2.95872,0.86296,3.082,11.58,-2.27,11.80039406
28/08/2019 06:30,14.58568,4.43624,15.24540214,2.93568,0.85624,3.058,11.65,3.58,12.18765359,13.23,-2.46,13.4567641,2.93568,0.85624,3.058,13.23,-2.46,13.4567641
28/08/2019 07:00,16.09232,3.23276,16.4138204,2.75232,0.80276,2.867,13.34,2.43,13.55951695,14.76,-3.04,15.06981088,2.75232,0.80276,2.867,14.76,-3.04,15.06981088
28/08/2019 07:30,17.19048,2.95764,17.44305699,2.70048,0.78764,2.813,14.49,2.17,14.65158694,16.44,-3.4,16.7879004,2.70048,0.78764,2.813,16.44,-3.4,16.7879004
28/08/2019 08:00,18.16744,2.76092,18.37603209,2.91744,0.85092,3.039,15.25,1.91,15.36914441,17.24,-3.93,17.68226513,2.91744,0.85092,3.039,17.24,-3.93,17.68226513
28/08/2019 08:30,19.21664,2.46652,19.37428641,2.93664,0.85652,3.059,16.28,1.61,16.35941625,18.35,-4.54,18.90328278,2.93664,0.85652,3.059,18.35,-4.54,18.90328278
28/08/2019 09:00,18.90424,0.52332,18.91148206,1.79424,0.52332,1.869,17.11,0,17.11,19.2,-4.9,19.81539805,1.79424,0.52332,1.869,19.2,-4.9,19.81539805
28/08/2019 09:30,18.90456,0.39508,18.90868787,1.35456,0.39508,1.411,17.55,0,17.55,19.64,-5.09,20.28885655,1.35456,0.39508,1.411,19.64,-5.09,20.28885655
28/08/2019 10:00,18.80816,0.40488,18.81251739,1.38816,0.40488,1.446,17.42,0,17.42,19.47,-5.15,20.13959781,1.38816,0.40488,1.446,19.47,-5.15,20.13959781
28/08/2019 10:30,18.65848,0.39914,18.66274869,1.36848,0.39914,1.4255,17.29,0,17.29,19.43,-5.03,20.07052067,1.36848,0.39914,1.4255,19.43,-5.03,20.07052067
28/08/2019 11:00,19.30488,-1.97316,19.40545676,1.39488,0.40684,1.453,17.91,-2.38,18.0674431,19.35,-2.54,19.515996,1.39488,0.40684,1.453,19.35,-2.54,19.515996
28/08/2019 11:30,19.48344,-1.97358,19.58314204,1.39344,0.40642,1.4515,18.09,-2.38,18.24588995,19.52,-2.06,19.6283978,1.39344,0.40642,1.4515,19.52,-2.06,19.6283978
28/08/2019 12:00,19.48128,-1.98296,19.58194068,1.36128,0.39704,1.418,18.12,-2.38,18.27563405,19.52,-2.06,19.6283978,1.36128,0.39704,1.418,19.52,-2.06,19.6283978
28/08/2019 12:30,19.55856,-1.93542,19.65408659,1.31856,0.38458,1.3735,18.24,-2.32,18.3869519,19.65,-2.06,19.75768458,1.31856,0.38458,1.3735,19.65,-2.06,19.75768458
28/08/2019 13:00,19.14008,-1.64706,19.21081646,1.45008,0.42294,1.5105,17.69,-2.07,17.81069903,19.21,-2.42,19.36183101,1.45008,0.42294,1.5105,19.21,-2.42,19.36183101
28/08/2019 13:30,18.63576,0.45668,18.64135476,1.56576,0.45668,1.631,17.07,0,17.07,19.21,-4.83,19.80790246,1.56576,0.45668,1.631,19.21,-4.83,19.80790246
28/08/2019 14:00,18.86208,-1.98356,18.96609006,1.46208,0.42644,1.523,17.4,-2.41,17.56610657,19.33,-4.19,19.7789029,1.46208,0.42644,1.523,19.33,-4.19,19.7789029
28/08/2019 14:30,19.01744,-1.72658,19.09565664,1.41744,0.41342,1.4765,17.6,-2.14,17.72962493,18.92,-2.01,19.02646841,1.41744,0.41342,1.4765,18.92,-2.01,19.02646841
28/08/2019 15:00,19.58024,-1.69368,19.65335469,1.53024,0.44632,1.594,18.05,-2.14,18.17641604,19.43,-1.97,19.52961341,1.53024,0.44632,1.594,19.43,-1.97,19.52961341
28/08/2019 15:30,18.81168,-1.65076,18.88396974,1.23168,0.35924,1.283,17.58,-2.01,17.69453305,19.63,-4.47,20.13250605,1.23168,0.35924,1.283,19.63,-4.47,20.13250605
28/08/2019 16:00,18.83096,0.42028,18.83564944,1.44096,0.42028,1.501,17.39,0,17.39,19.48,-4.83,20.06986049,1.44096,0.42028,1.501,19.48,-4.83,20.06986049
28/08/2019 16:30,19.37464,1.95552,19.47307715,1.18464,0.34552,1.234,18.19,1.61,18.26111169,20.37,-4.72,20.90969392,1.18464,0.34552,1.234,20.37,-4.72,20.90969392
28/08/2019 17:00,19.71504,1.98772,19.81499011,1.29504,0.37772,1.349,18.42,1.61,18.49022715,20.62,-4.46,21.09682441,1.29504,0.37772,1.349,20.62,-4.46,21.09682441
28/08/2019 17:30,20.1996,2.7278,20.38295202,2.7696,0.8078,2.885,17.43,1.92,17.53542985,19.59,-4.06,20.00629151,2.7696,0.8078,2.885,19.59,-4.06,20.00629151
28/08/2019 18:00,20.04216,2.79188,20.23568065,2.61216,0.76188,2.721,17.43,2.03,17.54781468,19.59,-3.81,19.9570589,2.61216,0.76188,2.721,19.59,-3.81,19.9570589
28/08/2019 18:30,20.23624,2.71432,20.4174666,2.34624,0.68432,2.444,17.89,2.03,18.00480491,19.59,-4.01,19.99620464,2.34624,0.68432,2.444,19.59,-4.01,19.99620464
28/08/2019 19:00,20.3328,0.6804,20.34418099,2.3328,0.6804,2.43,18,0,18,19.34,0,19.34,2.3328,0.6804,2.43,19.34,0,19.34
28/08/2019 19:30,19.92432,3.16376,20.17394123,2.58432,0.75376,2.692,17.34,2.41,17.50667587,19.02,-3.5,19.33934849,2.58432,0.75376,2.692,19.02,-3.5,19.33934849
28/08/2019 20:00,19.60848,3.24664,19.87544111,2.86848,0.83664,2.988,16.74,2.41,16.91258998,18.83,-3.22,19.10333217,2.86848,0.83664,2.988,18.83,-3.22,19.10333217
28/08/2019 20:30,19.22472,3.29596,19.50520985,2.69472,0.78596,2.807,16.53,2.51,16.71947966,18.65,-3.02,18.89293254,2.69472,0.78596,2.807,18.65,-3.02,18.89293254
28/08/2019 21:00,18.698,3.534,19.02903991,2.688,0.784,2.8,16.01,2.75,16.24446367,18.06,-2.83,18.28038566,2.688,0.784,2.8,18.06,-2.83,18.28038566
28/08/2019 21:30,17.77072,3.98896,18.21291551,2.67072,0.77896,2.782,15.1,3.21,15.4374253,16.56,-2.41,16.73444651,2.67072,0.77896,2.782,16.56,-2.41,16.73444651
28/08/2019 22:00,16.61536,4.45448,17.20210975,2.65536,0.77448,2.766,13.96,3.68,14.43689717,15.4,-2.36,15.57978177,2.65536,0.77448,2.766,15.4,-2.36,15.57978177
28/08/2019 22:30,15.4752,4.6286,16.15257729,2.6352,0.7686,2.745,12.84,3.86,13.40765453,14.65,-2.03,14.78997634,2.6352,0.7686,2.745,14.65,-2.03,14.78997634
28/08/2019 23:00,14.53008,4.81044,15.30567077,2.71008,0.79044,2.823,11.82,4.02,12.48490288,13.42,-2.35,13.62420273,2.71008,0.79044,2.823,13.42,-2.35,13.62420273
28/08/2019 23:30,13.37472,4.95096,14.2616668,2.81472,0.82096,2.932,10.56,4.13,11.33889324,12.26,-1.91,12.40788862,2.81472,0.82096,2.932,12.26,-1.91,12.40788862
29/08/2019 00:00,12.44448,5.21464,13.49287044,2.72448,0.79464,2.838,9.72,4.42,10.6777713,11.37,-1.61,11.48342283,2.72448,0.79464,2.838,11.37,-1.61,11.48342283
29/08/2019 00:30,11.95728,5.19504,13.037062,2.65728,0.77504,2.768,9.3,4.42,10.29691216,10.9,-1.61,11.01826211,2.65728,0.77504,2.768,10.9,-1.61,11.01826211
29/08/2019 01:00,11.47176,4.50468,12.32450483,2.62176,0.76468,2.731,8.85,3.74,9.607814528,10.19,0.1,10.19049067,2.62176,0.76468,2.731,10.19,0.1,10.19049067
29/08/2019 01:30,11.046,5.288,12.24651216,2.496,0.728,2.6,8.55,4.56,9.69,10.01,-0.71,10.03514823,2.496,0.728,2.6,10.01,-0.71,10.03514823
29/08/2019 02:00,11.21208,4.47644,12.07266553,2.66208,0.77644,2.773,8.55,3.7,9.316249245,9.94,-0.24,9.942896962,2.66208,0.77644,2.773,9.94,-0.24,9.942896962
29/08/2019 02:30,11.29656,2.41108,11.55099886,2.74656,0.80108,2.861,8.55,1.61,8.700264364,9.58,2.01,9.788590297,2.74656,0.80108,2.861,9.58,2.01,9.788590297
29/08/2019 03:00,11.18264,2.38952,11.43508825,2.67264,0.77952,2.784,8.51,1.61,8.660958377,9.4,2.01,9.612497074,2.67264,0.77952,2.784,9.4,2.01,9.612497074
29/08/2019 03:30,11.12928,2.33604,11.37180532,2.48928,0.72604,2.593,8.64,1.61,8.788725732,9.58,2.01,9.788590297,2.48928,0.72604,2.593,9.58,2.01,9.788590297
29/08/2019 04:00,11.01344,2.34892,11.26114052,2.53344,0.73892,2.639,8.48,1.61,8.631483071,9.4,2.01,9.612497074,2.53344,0.73892,2.639,9.4,2.01,9.612497074
29/08/2019 04:30,11.37856,2.39708,11.62831115,2.69856,0.78708,2.811,8.68,1.61,8.82805188,9.59,2.01,9.798377417,2.69856,0.78708,2.811,9.59,2.01,9.798377417
29/08/2019 05:00,11.68464,2.44552,11.93781303,2.86464,0.83552,2.984,8.82,1.61,8.965740349,9.64,1.96,9.837235384,2.86464,0.83552,2.984,9.64,1.96,9.837235384
29/08/2019 05:30,11.70072,5.14396,12.78151685,2.79072,0.81396,2.907,8.91,4.33,9.906412065,10.36,-1.17,10.42585728,2.79072,0.81396,2.907,10.36,-1.17,10.42585728
29/08/2019 06:00,12.72688,5.19784,13.74740031,2.66688,0.77784,2.778,10.06,4.42,10.98817546,11.07,1.54,11.17660503,2.66688,0.77784,2.778,11.07,1.54,11.17660503
29/08/2019 06:30,14.14992,4.88956,14.97090622,2.56992,0.74956,2.677,11.58,4.14,12.29780468,12.86,-0.97,12.89653054,2.56992,0.74956,2.677,12.86,-0.97,12.89653054
29/08/2019 07:00,15.93984,3.98412,16.43020728,2.61984,0.76412,2.729,13.32,3.22,13.70367834,14.7,-2.34,14.88507978,2.61984,0.76412,2.729,14.7,-2.34,14.88507978
29/08/2019 07:30,17.5728,3.2404,17.86906522,2.8128,0.8204,2.93,14.76,2.42,14.95707191,16.35,-3.18,16.65637716,2.8128,0.8204,2.93,16.35,-3.18,16.65637716
29/08/2019 08:00,18.37048,3.13764,18.63650504,2.94048,0.85764,3.063,15.43,2.28,15.59754147,17.2,-3.43,17.53866871,2.94048,0.85764,3.063,17.2,-3.43,17.53866871
29/08/2019 08:30,19.28288,-0.73416,19.29685083,3.00288,0.87584,3.128,16.28,-1.61,16.35941625,17.59,0,17.59,3.00288,0.87584,3.128,17.59,0,17.59
29/08/2019 09:00,19.43368,-0.73976,19.44775471,2.98368,0.87024,3.108,16.45,-1.61,16.52859946,17.76,-4.42,18.30174855,2.98368,0.87024,3.108,17.76,-4.42,18.30174855
29/08/2019 09:30,19.0812,2.4416,19.23677738,2.8512,0.8316,2.97,16.23,1.61,16.30965971,18.31,-4.35,18.81963337,2.8512,0.8316,2.97,18.31,-4.35,18.81963337
29/08/2019 10:00,19.17568,2.50124,19.33812051,3.05568,0.89124,3.183,16.12,1.61,16.20020062,18.19,-4.45,18.7264145,3.05568,0.89124,3.183,18.19,-4.45,18.7264145
29/08/2019 10:30,18.93512,2.51566,19.10150032,3.10512,0.90566,3.2345,15.83,1.61,15.91166239,17.92,-4.45,18.46426007,3.10512,0.90566,3.2345,17.92,-4.45,18.46426007
29/08/2019 11:00,18.7996,2.5228,18.96811746,3.1296,0.9128,3.26,15.67,1.61,15.75249187,17.71,-4.45,18.26052026,3.1296,0.9128,3.26,17.71,-4.45,18.26052026
29/08/2019 11:30,19.0288,2.5284,19.1960422,3.1488,0.9184,3.28,15.88,1.61,15.96140658,17.95,-4.66,18.54502898,3.1488,0.9184,3.28,17.95,-4.66,18.54502898
29/08/2019 12:00,19.09984,2.56662,19.27151852,3.27984,0.95662,3.4165,15.82,1.61,15.90171374,17.92,-4.53,18.48370363,3.27984,0.95662,3.4165,17.92,-4.53,18.48370363
29/08/2019 12:30,19.49136,0.90748,19.51247382,3.11136,0.90748,3.241,16.38,0,16.38,18.53,-4.73,19.12416796,3.11136,0.90748,3.241,18.53,-4.73,19.12416796
29/08/2019 13:00,19.75296,0.91378,19.77408462,3.13296,0.91378,3.2635,16.62,0,16.62,18.72,-4.59,19.27450388,3.13296,0.91378,3.2635,18.72,-4.59,19.27450388
29/08/2019 13:30,19.69344,0.89642,19.71383138,3.07344,0.89642,3.2015,16.62,0,16.62,18.76,-4.64,19.32529948,3.07344,0.89642,3.2015,18.76,-4.64,19.32529948
29/08/2019 14:00,20.27344,1.00142,20.29815783,3.43344,1.00142,3.5765,16.84,0,16.84,18.98,-4.81,19.58000255,3.43344,1.00142,3.5765,18.98,-4.81,19.58000255
29/08/2019 14:30,19.5828,2.6754,19.76471151,3.6528,1.0654,3.805,15.93,1.61,16.01115236,18.03,-4.43,18.56625433,3.6528,1.0654,3.805,18.03,-4.43,18.56625433
29/08/2019 15:00,19.15048,2.67764,19.33676913,3.66048,1.06764,3.813,15.49,1.61,15.57344535,17.56,-4.79,18.2015851,3.66048,1.06764,3.813,17.56,-4.79,18.2015851
29/08/2019 15:30,19.26808,2.57194,19.43897585,3.29808,0.96194,3.4355,15.97,1.61,16.05095013,18.03,-4.49,18.58066199,3.29808,0.96194,3.4355,18.03,-4.49,18.58066199
29/08/2019 16:00,19.61568,2.55374,19.78121558,3.23568,0.94374,3.3705,16.38,1.61,16.45893374,18.5,-4.68,19.08277758,3.23568,0.94374,3.3705,18.5,-4.68,19.08277758
29/08/2019 16:30,19.97104,-0.52678,19.97798628,3.13104,0.91322,3.2615,16.84,-1.44,16.90145556,18.2,-3.61,18.55457087,3.13104,0.91322,3.2615,18.2,-3.61,18.55457087
29/08/2019 17:00,20.18152,-0.71414,20.19415127,3.07152,0.89586,3.1995,17.11,-1.61,17.18558117,18.47,0,18.47,3.07152,0.89586,3.1995,18.47,0,18.47
29/08/2019 17:30,20.42848,-0.65086,20.43884571,3.28848,0.95914,3.4255,17.14,-1.61,17.21544946,18.47,0,18.47,3.28848,0.95914,3.4255,18.47,0,18.47
29/08/2019 18:00,19.77128,3.17954,20.02530867,3.22128,0.93954,3.3555,16.55,2.24,16.70090117,18.4,-3.86,18.80052127,3.22128,0.93954,3.3555,18.4,-3.86,18.80052127
29/08/2019 18:30,19.25264,3.34952,19.54183797,2.91264,0.84952,3.034,16.34,2.5,16.53014217,18.43,-3.63,18.78408369,2.91264,0.84952,3.034,18.43,-3.63,18.78408369
29/08/2019 19:00,19.33768,3.37224,19.62951529,2.88768,0.84224,3.008,16.45,2.53,16.64341912,18.18,-3.63,18.53885919,2.88768,0.84224,3.008,18.18,-3.63,18.53885919
29/08/2019 19:30,18.89136,3.62248,19.23553597,2.75136,0.80248,2.866,16.14,2.82,16.38450488,18.09,-3.46,18.41791791,2.75136,0.80248,2.866,18.09,-3.46,18.41791791
29/08/2019 20:00,18.85032,3.42676,19.15926012,2.56032,0.74676,2.667,16.29,2.68,16.5089824,18.34,-3.32,18.6380793,2.56032,0.74676,2.667,18.34,-3.32,18.6380793
29/08/2019 20:30,19.44424,0.73332,19.4580633,2.51424,0.73332,2.619,16.93,0,16.93,18.23,0,18.23,2.51424,0.73332,2.619,18.23,0,18.23
29/08/2019 21:00,19.13512,3.87316,19.52317049,2.92512,0.85316,3.047,16.21,3.02,16.48892052,17.86,-3.11,18.1287534,2.92512,0.85316,3.047,17.86,-3.11,18.1287534
29/08/2019 21:30,17.86448,4.08464,18.32549944,2.72448,0.79464,2.838,15.14,3.29,15.49334373,17.16,-2.98,17.41683094,2.72448,0.79464,2.838,17.16,-2.98,17.41683094
29/08/2019 22:00,16.55936,4.43148,17.14206576,2.67936,0.78148,2.791,13.88,3.65,14.35189535,15.81,-2.52,16.00957526,2.67936,0.78148,2.791,15.81,-2.52,16.00957526
29/08/2019 22:30,15.47912,4.49016,16.11721728,2.70912,0.79016,2.822,12.77,3.7,13.29522095,14.64,-2.39,14.83380261,2.70912,0.79016,2.822,14.64,-2.39,14.83380261
29/08/2019 23:00,14.38424,4.82332,15.17138017,2.75424,0.80332,2.869,11.63,4.02,12.30517371,13.42,-2.11,13.5848629,2.75424,0.80332,2.869,13.42,-2.11,13.5848629
29/08/2019 23:30,13.32232,5.05776,14.25009286,2.63232,0.76776,2.742,10.69,4.29,11.51868916,12.14,-1.11,12.19063985,2.63232,0.76776,2.742,12.14,-1.11,12.19063985
30/08/2019 00:00,12.57528,5.07904,13.56223855,2.70528,0.78904,2.818,9.87,4.29,10.76201654,11.54,-1.61,11.65176811,2.70528,0.78904,2.818,11.54,-1.61,11.65176811
30/08/2019 00:30,11.91368,5.18524,12.99317071,2.62368,0.76524,2.733,9.29,4.42,10.28788122,10.89,-1.61,11.00836954,2.62368,0.76524,2.733,10.89,-1.61,11.00836954
30/08/2019 01:00,11.57448,5.17964,12.68058586,2.60448,0.75964,2.713,8.97,4.42,9.999864999,10.51,-1.27,10.58645361,2.60448,0.75964,2.713,10.51,-1.27,10.58645361
30/08/2019 01:30,11.6084,0.7462,11.63235853,2.5584,0.7462,2.665,9.05,0,9.05,10.04,1.61,10.16826927,2.5584,0.7462,2.665,10.04,1.61,10.16826927
30/08/2019 02:00,11.59352,0.79436,11.62070195,2.72352,0.79436,2.837,8.87,0,8.87,9.81,1.64,9.946139955,2.72352,0.79436,2.837,9.81,1.64,9.946139955
30/08/2019 02:30,11.5952,2.4486,11.85092001,2.8752,0.8386,2.995,8.72,1.61,8.867384056,9.62,1.82,9.7906486,2.8752,0.8386,2.995,9.62,1.82,9.7906486
30/08/2019 03:00,11.2688,2.4234,11.52643575,2.7888,0.8134,2.905,8.48,1.61,8.631483071,9.44,1.93,9.635273738,2.7888,0.8134,2.905,9.44,1.93,9.635273738
30/08/2019 03:30,11.17472,2.36096,11.42140531,2.57472,0.75096,2.682,8.6,1.61,8.749405694,9.58,2,9.786541779,2.57472,0.75096,2.682,9.58,2,9.786541779
30/08/2019 04:00,11.25248,3.31364,11.73023939,2.65248,0.77364,2.763,8.6,2.54,8.96725153,9.61,1.85,9.786449816,2.65248,0.77364,2.763,9.61,1.85,9.786449816
30/08/2019 04:30,11.13472,5.20596,12.29162353,2.69472,0.78596,2.807,8.44,4.42,9.527329112,10,-1.61,10.12877584,2.69472,0.78596,2.807,10,-1.61,10.12877584
30/08/2019 05:00,11.24032,5.23676,12.40034068,2.80032,0.81676,2.917,8.44,4.42,9.527329112,10.05,-1.61,10.17814325,2.80032,0.81676,2.917,10.05,-1.61,10.17814325
30/08/2019 05:30,11.95392,5.24656,13.05460054,2.83392,0.82656,2.952,9.12,4.42,10.13463369,10.52,-0.26,10.52321244,2.83392,0.82656,2.952,10.52,-0.26,10.52321244
30/08/2019 06:00,13.02216,5.21688,14.02827459,2.73216,0.79688,2.846,10.29,4.42,11.19912943,11.31,1.57,11.41844998,2.73216,0.79688,2.846,11.31,1.57,11.41844998
30/08/2019 06:30,14.0376,4.7118,14.80727095,2.5776,0.7518,2.685,11.46,3.96,12.1249,12.91,-1.96,13.05793628,2.5776,0.7518,2.685,12.91,-1.96,13.05793628
30/08/2019 07:00,15.72368,4.24524,16.28668706,2.62368,0.76524,2.733,13.1,3.48,13.55434986,14.94,-2.63,15.16972314,2.62368,0.76524,2.733,14.94,-2.63,15.16972314
30/08/2019 07:30,17.51824,3.35032,17.83573314,2.77824,0.81032,2.894,14.74,2.54,14.95724574,16.65,-3.07,16.93066449,2.77824,0.81032,2.894,16.65,-3.07,16.93066449
30/08/2019 08:00,18.77496,2.50228,18.94097485,3.02496,0.88228,3.151,15.75,1.62,15.83309509,17.23,-4.02,17.6927471,3.02496,0.88228,3.151,17.23,-4.02,17.6927471
30/08/2019 08:30,19.5036,-0.5952,19.51267988,3.0336,0.8848,3.16,16.47,-1.48,16.53636296,17.85,-4.42,18.38909731,3.0336,0.8848,3.16,17.85,-4.42,18.38909731
30/08/2019 09:00,19.34152,2.50586,19.50317231,3.07152,0.89586,3.1995,16.27,1.61,16.34946482,18.33,-4.54,18.88386878,3.07152,0.89586,3.1995,18.33,-4.54,18.88386878
30/08/2019 09:30,19.9004,2.6047,20.07013658,3.4104,0.9947,3.5525,16.49,1.61,16.5684097,18.55,-4.79,19.15846027,3.4104,0.9947,3.5525,18.55,-4.79,19.15846027
30/08/2019 10:00,19.57616,2.67638,19.75826537,3.65616,1.06638,3.8085,15.92,1.61,16.00120308,18.02,-4.7,18.62284618,3.65616,1.06638,3.8085,18.02,-4.7,18.62284618
30/08/2019 10:30,19.70264,2.66952,19.88266481,3.63264,1.05952,3.784,16.07,1.61,16.15044891,18.14,-4.51,18.69223636,3.63264,1.05952,3.784,18.14,-4.51,18.69223636
30/08/2019 11:00,19.82312,2.59966,19.99285669,3.39312,0.98966,3.5345,16.43,1.61,16.50869468,18.55,-4.71,19.13861541,3.39312,0.98966,3.5345,18.55,-4.71,19.13861541
30/08/2019 11:30,19.71192,0.91056,19.73293971,3.12192,0.91056,3.252,16.59,0,16.59,18.71,-4.78,19.31094249,3.12192,0.91056,3.252,18.71,-4.78,19.31094249
30/08/2019 12:00,19.51832,1.02326,19.54512411,3.50832,1.02326,3.6545,16.01,0,16.01,18.09,-4.6,18.66569313,3.50832,1.02326,3.6545,18.09,-4.6,18.66569313
30/08/2019 12:30,20.0132,2.7251,20.1978797,3.8232,1.1151,3.9825,16.19,1.61,16.26985556,18.19,-4.77,18.80502592,3.8232,1.1151,3.9825,18.19,-4.77,18.80502592
30/08/2019 13:00,19.73792,2.33856,19.87597416,3.93792,1.14856,4.102,15.8,1.19,15.84474992,17.62,-4.42,18.16592414,3.93792,1.14856,4.102,17.62,-4.42,18.16592414
30/08/2019 13:30,19.25792,1.24356,19.29802902,3.81792,1.11356,3.977,15.44,0.13,15.44054727,16.95,-4.42,17.51681763,3.81792,1.11356,3.977,16.95,-4.42,17.51681763
30/08/2019 14:00,19.06376,2.70568,19.25480848,3.41376,0.99568,3.556,15.65,1.71,15.74314454,17.59,-4.42,18.13682718,3.41376,0.99568,3.556,17.59,-4.42,18.13682718
30/08/2019 14:30,19.10936,2.80898,19.31470963,3.45936,1.00898,3.6035,15.65,1.8,15.75317428,17.59,-4.42,18.13682718,3.45936,1.00898,3.6035,17.59,-4.42,18.13682718
30/08/2019 15:00,18.33136,2.92998,18.56403895,3.53136,1.02998,3.6785,14.8,1.9,14.92146105,16.72,-4.39,17.28671455,3.53136,1.02998,3.6785,16.72,-4.39,17.28671455
30/08/2019 15:30,18.22096,3.10778,18.48409262,3.90096,1.13778,4.0635,14.32,1.97,14.45487115,16.2,-4.04,16.69615525,3.90096,1.13778,4.0635,16.2,-4.04,16.69615525
30/08/2019 16:00,18.05952,3.07736,18.31983644,3.65952,1.06736,3.812,14.4,2.01,14.53960453,16.33,-4.04,16.82232148,3.65952,1.06736,3.812,16.33,-4.04,16.82232148
30/08/2019 16:30,18.14096,2.90278,18.37173267,3.06096,0.89278,3.1885,15.08,2.01,15.21336583,16.9,-3.9,17.34416328,3.06096,0.89278,3.1885,16.9,-3.9,17.34416328
30/08/2019 17:00,18.328,2.934,18.56135609,3.168,0.924,3.3,15.16,2.01,15.29266818,17.05,-3.62,17.43005737,3.168,0.924,3.3,17.05,-3.62,17.43005737
30/08/2019 17:30,18.41128,3.00204,18.65442241,3.16128,0.92204,3.293,15.25,2.08,15.39119554,17.12,-3.62,17.49853708,3.16128,0.92204,3.293,17.12,-3.62,17.49853708
30/08/2019 18:00,18.48832,3.19076,18.76163441,3.08832,0.90076,3.217,15.4,2.29,15.56933203,17.34,-3.62,17.7138364,3.08832,0.90076,3.217,17.34,-3.62,17.7138364
30/08/2019 18:30,18.61728,3.23004,18.89540349,3.01728,0.88004,3.143,15.6,2.35,15.77601027,17.49,-3.41,17.81932097,3.01728,0.88004,3.143,17.49,-3.41,17.81932097
30/08/2019 19:00,18.12696,3.27828,18.42101513,2.73696,0.79828,2.851,15.39,2.48,15.58853746,17.32,-3.21,17.61495104,2.73696,0.79828,2.851,17.32,-3.21,17.61495104
30/08/2019 19:30,17.84944,3.57192,18.20332719,2.74944,0.80192,2.864,15.1,2.77,15.3519673,17,-2.96,17.25577005,2.74944,0.80192,2.864,17,-2.96,17.25577005
30/08/2019 20:00,17.63752,3.53636,17.98855063,2.62752,0.76636,2.737,15.01,2.77,15.26345308,16.94,-2.99,17.20185164,2.62752,0.76636,2.737,16.94,-2.99,17.20185164
30/08/2019 20:30,18.1532,3.6026,18.50722553,2.6832,0.7826,2.795,15.47,2.82,15.72492607,16.78,-3.2,17.0824003,2.6832,0.7826,2.795,16.78,-3.2,17.0824003
30/08/2019 21:00,17.94616,0.76888,17.96262328,2.63616,0.76888,2.746,15.31,0,15.31,16.5,0,16.5,2.63616,0.76888,2.746,16.5,0,16.5
30/08/2019 21:30,16.898,4.369,17.4536691,2.568,0.749,2.675,14.33,3.62,14.78016576,15.77,-2.46,15.9607174,2.568,0.749,2.675,15.77,-2.46,15.9607174
30/08/2019 22:00,15.80928,4.34604,16.39577378,2.48928,0.72604,2.593,13.32,3.62,13.80314457,14.96,-2.46,15.16091026,2.48928,0.72604,2.593,14.96,-2.46,15.16091026
30/08/2019 22:30,15.1596,0.7028,15.17588218,2.4096,0.7028,2.51,12.75,0,12.75,13.75,0,13.75,2.4096,0.7028,2.51,13.75,0,13.75
30/08/2019 23:00,13.91328,4.78804,14.71409825,2.63328,0.76804,2.743,11.28,4.02,11.9749238,12.86,-1.58,12.95669711,2.63328,0.76804,2.743,12.86,-1.58,12.95669711
30/08/2019 23:30,13.11456,5.04008,14.04970072,2.67456,0.78008,2.786,10.44,4.26,11.27569067,12.04,-1.61,12.14716839,2.67456,0.78008,2.786,12.04,-1.61,12.14716839
31/08/2019 00:00,12.57056,5.06808,13.55376013,2.77056,0.80808,2.886,9.8,4.26,10.68585982,11.04,0.16,11.04115936,2.77056,0.80808,2.886,11.04,0.16,11.04115936
31/08/2019 00:30,11.82776,5.24768,12.93963106,2.83776,0.82768,2.956,8.99,4.42,10.01780914,10.52,-1.61,10.64248561,2.83776,0.82768,2.956,10.52,-1.61,10.64248561
31/08/2019 01:00,11.43192,5.22556,12.56961703,2.76192,0.80556,2.877,8.67,4.42,9.731664811,10.13,-1.61,10.25714385,2.76192,0.80556,2.877,10.13,-1.61,10.25714385
31/08/2019 01:30,11.01872,5.17796,12.17470575,2.59872,0.75796,2.707,8.42,4.42,9.509616186,9.81,0,9.81,2.59872,0.75796,2.707,9.81,0,9.81
31/08/2019 02:00,11.00288,5.19084,12.16586159,2.64288,0.77084,2.753,8.36,4.42,9.456532134,9.65,0,9.65,2.64288,0.77084,2.753,9.65,0,9.65
31/08/2019 02:30,10.69152,5.28336,11.92570722,2.65152,0.77336,2.762,8.04,4.51,9.218551947,9.42,0,9.42,2.65152,0.77336,2.762,9.42,0,9.42
31/08/2019 03:00,10.63544,5.60992,12.02429983,2.84544,0.82992,2.964,7.79,4.78,9.139611589,9.24,0,9.24,2.84544,0.82992,2.964,9.24,0,9.24
31/08/2019 03:30,10.46704,5.62872,11.88450315,2.80704,0.81872,2.924,7.66,4.81,9.044982034,9.24,0,9.24,2.80704,0.81872,2.924,9.24,0,9.24
31/08/2019 04:00,10.61008,5.67044,12.0302821,2.95008,0.86044,3.073,7.66,4.81,9.044982034,8.98,0,8.98,2.95008,0.86044,3.073,8.98,0,8.98
31/08/2019 04:30,10.45744,5.36592,11.75377168,2.79744,0.81592,2.914,7.66,4.55,8.909438815,9.23,0,9.23,2.79744,0.81592,2.914,9.23,0,9.23
31/08/2019 05:00,10.40472,5.30596,11.67952952,2.69472,0.78596,2.807,7.71,4.52,8.937253493,9.23,0,9.23,2.69472,0.78596,2.807,9.23,0,9.23
31/08/2019 05:30,10.742,5.311,11.98320846,2.712,0.791,2.825,8.03,4.52,9.214732769,9.33,-1.61,9.467893113,2.712,0.791,2.825,9.33,-1.61,9.467893113
31/08/2019 06:00,10.82712,5.44416,12.1188038,2.75712,0.80416,2.872,8.07,4.64,9.308839885,9.54,0,9.54,2.75712,0.80416,2.872,9.54,0,9.54
31/08/2019 06:30,11.36536,5.22948,12.51075014,2.77536,0.80948,2.891,8.59,4.42,9.660460652,10.08,-1.61,10.20776665,2.77536,0.80948,2.891,10.08,-1.61,10.20776665
31/08/2019 07:00,12.36272,5.21996,13.41956885,2.74272,0.79996,2.857,9.62,4.42,10.586822,10.56,1.43,10.65638306,2.74272,0.79996,2.857,10.56,1.43,10.65638306
31/08/2019 07:30,13.3776,0.8218,13.40281825,2.8176,0.8218,2.935,10.56,0,10.56,11.45,1.61,11.56263811,2.8176,0.8218,2.935,11.45,1.61,11.56263811
31/08/2019 08:00,14.55744,4.51092,15.24032344,3.15744,0.92092,3.289,11.4,3.59,11.9519078,12.4,-2.44,12.63778462,3.15744,0.92092,3.289,12.4,-2.44,12.63778462
31/08/2019 08:30,14.90712,4.13916,15.47109796,2.63712,0.76916,2.747,12.27,3.37,12.72437818,14.02,-2.44,14.23074137,2.63712,0.76916,2.747,14.02,-2.44,14.23074137
31/08/2019 09:00,16.41128,4.24704,16.95191612,3.52128,1.02704,3.668,12.89,3.22,13.28610176,14.02,-2.77,14.29102166,3.52128,1.02704,3.668,14.02,-2.77,14.29102166
31/08/2019 09:30,16.51616,3.90138,16.97068965,3.77616,1.10138,3.9335,12.74,2.8,13.04406378,14.47,-2.82,14.74222846,3.77616,1.10138,3.9335,14.47,-2.82,14.74222846
31/08/2019 10:00,16.70328,3.74304,17.11753228,3.71328,1.08304,3.868,12.99,2.66,13.25955127,14.64,-2.82,14.90912472,3.71328,1.08304,3.868,14.64,-2.82,14.90912472
31/08/2019 10:30,16.66368,1.11524,16.7009578,3.82368,1.11524,3.983,12.84,0,12.84,13.89,0,13.89,3.82368,1.11524,3.983,13.89,0,13.89
31/08/2019 11:00,16.45464,1.01052,16.48564006,3.46464,1.01052,3.609,12.99,0,12.99,14.03,0,14.03,3.46464,1.01052,3.609,14.03,0,14.03
31/08/2019 11:30,16.07728,1.03754,16.1107238,3.55728,1.03754,3.7055,12.52,0,12.52,13.63,0,13.63,3.55728,1.03754,3.7055,13.63,0,13.63
31/08/2019 12:00,16.4216,3.7188,16.83741132,3.0816,0.8988,3.21,13.34,2.82,13.6348084,14.77,-2.79,15.03120088,3.0816,0.8988,3.21,14.77,-2.79,15.03120088
31/08/2019 12:30,16.79248,3.69864,17.19497957,3.01248,0.87864,3.138,13.78,2.82,14.06558922,15.61,-2.7,15.84178336,3.01248,0.87864,3.138,15.61,-2.7,15.84178336
31/08/2019 13:00,16.6304,3.6747,17.03154791,2.9304,0.8547,3.0525,13.7,2.82,13.98722274,15.29,-2.8,15.54426261,2.9304,0.8547,3.0525,15.29,-2.8,15.54426261
31/08/2019 13:30,16.05952,0.82236,16.08056151,2.81952,0.82236,2.937,13.24,0,13.24,14.29,0,14.29,2.81952,0.82236,2.937,14.29,0,14.29
31/08/2019 14:00,15.48352,4.48436,16.11982867,2.96352,0.86436,3.087,12.52,3.62,13.03283546,14.29,-2.41,14.49179768,2.96352,0.86436,3.087,14.29,-2.41,14.49179768
31/08/2019 14:30,15.20672,4.51446,15.86268206,3.06672,0.89446,3.1945,12.14,3.62,12.66822797,13.84,-2.37,14.04145648,3.06672,0.89446,3.1945,13.84,-2.37,14.04145648
31/08/2019 15:00,14.51592,4.46756,15.18785784,2.90592,0.84756,3.027,11.61,3.62,12.16127049,13.33,-2.29,13.52527264,2.90592,0.84756,3.027,13.33,-2.29,13.52527264
31/08/2019 15:30,14.5972,4.7071,15.3373739,3.7272,1.0871,3.8825,10.87,3.62,11.4569324,12.54,-2.29,12.74738012,3.7272,1.0871,3.8825,12.54,-2.29,12.74738012
31/08/2019 16:00,14.49392,4.63906,15.21823231,3.49392,1.01906,3.6395,11,3.62,11.58034542,12.66,-2.19,12.84802319,3.49392,1.01906,3.6395,12.66,-2.19,12.84802319
31/08/2019 16:30,14.22216,4.76188,14.99817776,3.33216,0.97188,3.471,10.89,3.79,11.53066347,12.57,-2.19,12.75934951,3.33216,0.97188,3.471,12.57,-2.19,12.75934951
31/08/2019 17:00,15.10224,4.68232,15.81144439,3.64224,1.06232,3.794,11.46,3.62,12.01815294,13.11,-2.41,13.32967366,3.64224,1.06232,3.794,13.11,-2.41,13.32967366
31/08/2019 17:30,15.78096,4.66028,16.45469259,3.36096,0.98028,3.501,12.42,3.68,12.95371761,14.14,-2.41,14.34390811,3.36096,0.98028,3.501,14.14,-2.41,14.34390811
31/08/2019 18:00,15.88232,4.51276,16.5109991,2.99232,0.87276,3.117,12.89,3.64,13.39409198,14.64,-2.41,14.83703811,2.99232,0.87276,3.117,14.64,-2.41,14.83703811
31/08/2019 18:30,15.93128,4.42204,16.53360578,2.68128,0.78204,2.793,13.25,3.64,13.74089153,14.98,-2.38,15.16788713,2.68128,0.78204,2.793,14.98,-2.38,15.16788713
31/08/2019 19:00,15.86552,4.40286,16.46511163,2.61552,0.76286,2.7245,13.25,3.64,13.74089153,15.02,-2.38,15.20739294,2.61552,0.76286,2.7245,15.02,-2.38,15.20739294
31/08/2019 19:30,15.66536,4.34448,16.25662974,2.41536,0.70448,2.516,13.25,3.64,13.74089153,14.91,-2.09,15.05576966,2.41536,0.70448,2.516,14.91,-2.09,15.05576966
31/08/2019 20:00,15.51592,4.60256,16.18416918,2.54592,0.74256,2.652,12.97,3.86,13.53220233,14.82,-2.01,14.95568454,2.54592,0.74256,2.652,14.82,-2.01,14.95568454
31/08/2019 20:30,16.2236,4.7348,16.90040023,2.5536,0.7448,2.66,13.67,3.99,14.24040028,14.82,-2.01,14.95568454,2.5536,0.7448,2.66,14.82,-2.01,14.95568454
31/08/2019 21:00,16.03096,0.73528,16.04781341,2.52096,0.73528,2.626,13.51,0,13.51,14.46,1.61,14.54935394,2.52096,0.73528,2.626,14.46,1.61,14.54935394
31/08/2019 21:30,15.20712,5.09416,16.0376733,2.51712,0.73416,2.622,12.69,4.36,13.4181109,14.03,0.54,14.04038817,2.51712,0.73416,2.622,14.03,0.54,14.04038817
31/08/2019 22:00,14.41176,5.12968,15.29746525,2.50176,0.72968,2.606,11.91,4.4,12.69677518,13.64,-1.61,13.73468966,2.50176,0.72968,2.606,13.64,-1.61,13.73468966
31/08/2019 22:30,13.77624,4.76932,14.57844991,2.46624,0.71932,2.569,11.31,4.05,12.01326767,12.85,-0.9,12.88147895,2.46624,0.71932,2.569,12.85,-0.9,12.88147895
31/08/2019 23:00,13.17144,5.03292,14.10025232,2.58144,0.75292,2.689,10.59,4.28,11.42219331,11.93,2.01,12.09814035,2.58144,0.75292,2.689,11.93,2.01,12.09814035
31/08/2019 23:30,12.35632,5.59476,13.56392212,2.65632,0.77476,2.767,9.7,4.82,10.83154652,11.26,0,11.26,2.65632,0.77476,2.767,11.26,0,11.26
01/09/2019 00:00,11.75712,4.30416,12.52021022,2.51712,0.73416,2.622,9.24,3.57,9.905680189,10.5,2.41,10.7730265,2.51712,0.73416,2.622,10.5,2.41,10.7730265
01/09/2019 00:30,11.31496,2.45228,11.57765075,2.54496,0.74228,2.651,8.77,1.71,8.935155287,9.59,2.41,9.888184869,2.54496,0.74228,2.651,9.59,2.41,9.888184869
01/09/2019 01:00,10.86632,2.71976,11.20151797,2.53632,0.73976,2.642,8.33,1.98,8.562085026,9.16,2.41,9.471731626,2.53632,0.73976,2.642,9.16,2.41,9.471731626
01/09/2019 01:30,10.3724,5.6782,11.82491594,2.7024,0.7882,2.815,7.67,4.89,9.096208001,9.19,0,9.19,2.7024,0.7882,2.815,9.19,0,9.19
01/09/2019 02:00,10.24352,5.85936,11.80092376,2.60352,0.75936,2.712,7.64,5.1,9.185836924,9,0,9,2.60352,0.75936,2.712,9,0,9
01/09/2019 02:30,10.09808,5.90444,11.69759084,2.51808,0.73444,2.623,7.58,5.17,9.175254765,8.89,0,8.89,2.51808,0.73444,2.623,8.89,0,8.89
01/09/2019 03:00,9.74368,5.96024,11.4220734,2.50368,0.73024,2.608,7.24,5.23,8.931433256,8.74,0,8.74,2.50368,0.73024,2.608,8.74,0,8.74
01/09/2019 03:30,9.77344,5.96892,11.45199264,2.53344,0.73892,2.639,7.24,5.23,8.931433256,8.46,0,8.46,2.53344,0.73892,2.639,8.46,0,8.46
01/09/2019 04:00,9.7552,5.9036,11.40247429,2.5152,0.7336,2.62,7.24,5.17,8.896431869,8.52,0,8.52,2.5152,0.7336,2.62,8.52,0,8.52
01/09/2019 04:30,9.9184,6.0012,11.59262956,2.6784,0.7812,2.79,7.24,5.22,8.925581214,8.46,0,8.46,2.6784,0.7812,2.79,8.46,0,8.46
01/09/2019 05:00,9.91264,5.99952,11.58683184,2.67264,0.77952,2.784,7.24,5.22,8.925581214,8.46,0,8.46,2.67264,0.77952,2.784,8.46,0,8.46
01/09/2019 05:30,9.93376,6.00568,11.60809114,2.69376,0.78568,2.806,7.24,5.22,8.925581214,8.53,0,8.53,2.69376,0.78568,2.806,8.53,0,8.53
01/09/2019 06:00,10.08656,5.88108,11.67586376,2.50656,0.73108,2.611,7.58,5.15,9.164000218,8.86,0,8.86,2.50656,0.73108,2.611,8.86,0,8.86
01/09/2019 06:30,10.42032,5.60676,11.83295511,2.56032,0.74676,2.667,7.86,4.86,9.241168757,9.26,0,9.26,2.56032,0.74676,2.667,9.26,0,9.26
01/09/2019 07:00,11.16216,3.16438,11.60203071,2.55216,0.74438,2.6585,8.61,2.42,8.943629017,9.62,2.07,9.840188006,2.55216,0.74438,2.6585,9.62,2.07,9.840188006
01/09/2019 07:30,11.55808,5.64944,12.86488965,2.87808,0.83944,2.998,8.68,4.81,9.923633407,10.14,0,10.14,2.87808,0.83944,2.998,10.14,0,10.14
01/09/2019 08:00,12.17256,5.57408,13.38811356,2.96256,0.86408,3.086,9.21,4.71,10.34447679,10.74,-1.61,10.8600046,2.96256,0.86408,3.086,10.74,-1.61,10.8600046
01/09/2019 08:30,13.26608,5.31844,14.29246944,3.04608,0.88844,3.173,10.22,4.43,11.13881951,11.82,-1.61,11.92914498,3.04608,0.88844,3.173,11.82,-1.61,11.92914498
01/09/2019 09:00,14.1304,5.3547,15.11095683,3.1704,0.9247,3.3025,10.96,4.43,11.82144238,12.23,-0.88,12.26161898,3.1704,0.9247,3.3025,12.23,-0.88,12.26161898
01/09/2019 09:30,15.07928,0.91854,15.10723009,3.14928,0.91854,3.2805,11.93,0,11.93,12.84,0,12.84,3.14928,0.91854,3.2805,12.84,0,12.84
01/09/2019 10:00,15.35592,0.97006,15.38652968,3.32592,0.97006,3.4645,12.03,0,12.03,12.98,0,12.98,3.32592,0.97006,3.4645,12.98,0,12.98
01/09/2019 10:30,15.4164,4.4977,16.05910004,3.3864,0.9877,3.5275,12.03,3.51,12.53160006,13.43,-2.34,13.63233289,3.3864,0.9877,3.5275,13.43,-2.34,13.63233289
01/09/2019 11:00,15.2724,4.1657,15.83032717,3.2424,0.9457,3.3775,12.03,3.22,12.45348546,13.71,-2.34,13.90826014,3.2424,0.9457,3.3775,13.71,-2.34,13.90826014
01/09/2019 11:30,15.37192,4.08806,15.9062302,3.42192,0.99806,3.5645,11.95,3.09,12.34303852,13.65,-2.41,13.86111828,3.42192,0.99806,3.5645,13.65,-2.41,13.86111828
01/09/2019 12:00,15.86704,4.22122,16.41894201,3.46704,1.01122,3.6115,12.4,3.21,12.80875091,13.83,-2.41,14.03841159,3.46704,1.01122,3.6115,13.83,-2.41,14.03841159
01/09/2019 12:30,16.04856,1.01458,16.08059858,3.47856,1.01458,3.6235,12.57,0,12.57,13.61,0,13.61,3.47856,1.01458,3.6235,13.61,0,13.61
01/09/2019 13:00,16.09904,1.06722,16.13437472,3.65904,1.06722,3.8115,12.44,0,12.44,13.49,0,13.49,3.65904,1.06722,3.8115,13.49,0,13.49
01/09/2019 13:30,15.79304,4.24172,16.35274598,3.50304,1.02172,3.649,12.29,3.22,12.70482192,13.52,-2.41,13.73311691,3.50304,1.02172,3.649,13.52,-2.41,13.73311691
01/09/2019 14:00,15.05568,4.66874,15.76295129,3.59568,1.04874,3.7455,11.46,3.62,12.01815294,13,-2.37,13.2142688,3.59568,1.04874,3.7455,13,-2.37,13.2142688
01/09/2019 14:30,14.9268,4.6049,15.62096227,3.3768,0.9849,3.5175,11.55,3.62,12.10400347,13.22,-2.28,13.41517052,3.3768,0.9849,3.5175,13.22,-2.28,13.41517052
01/09/2019 15:00,14.70408,4.64494,15.420293,3.51408,1.02494,3.6605,11.19,3.62,11.7609736,12.88,-2.2,13.06653741,3.51408,1.02494,3.6605,12.88,-2.2,13.06653741
01/09/2019 15:30,14.65912,4.59016,15.36096898,2.94912,0.86016,3.072,11.71,3.73,12.28971114,13.39,-2.41,13.60515344,2.94912,0.86016,3.072,13.39,-2.41,13.60515344
01/09/2019 16:00,14.91336,4.91348,15.70192957,3.06336,0.89348,3.191,11.85,4.02,12.51330891,13.16,-2.41,13.37885272,3.06336,0.89348,3.191,13.16,-2.41,13.37885272
01/09/2019 16:30,15.86824,4.60532,16.52301465,3.37824,0.98532,3.519,12.49,3.62,13.00401861,13.68,-2.41,13.89066233,3.37824,0.98532,3.519,13.68,-2.41,13.89066233
01/09/2019 17:00,15.86616,4.58138,16.51435969,3.29616,0.96138,3.4335,12.57,3.62,13.08087535,14.28,-2.41,14.48193703,3.29616,0.96138,3.4335,14.28,-2.41,14.48193703
01/09/2019 17:30,16.1464,4.5902,16.78618983,3.3264,0.9702,3.465,12.82,3.62,13.32129123,14.52,-2.47,14.72858785,3.3264,0.9702,3.465,14.52,-2.47,14.72858785
01/09/2019 18:00,16.01664,4.47652,16.63045364,2.93664,0.85652,3.059,13.08,3.62,13.57169113,14.89,-2.19,15.05018937,2.93664,0.85652,3.059,14.89,-2.19,15.05018937
01/09/2019 18:30,15.99376,4.40568,16.58946579,2.69376,0.78568,2.806,13.3,3.62,13.78384562,15.16,-2.41,15.35036482,2.69376,0.78568,2.806,15.16,-2.41,15.35036482
01/09/2019 19:00,16.0028,4.3704,16.5888518,2.5728,0.7504,2.68,13.43,3.62,13.90932421,15.25,-2.41,15.43925516,2.5728,0.7504,2.68,15.25,-2.41,15.43925516
01/09/2019 19:30,15.9256,4.5058,16.55073923,2.6256,0.7658,2.735,13.3,3.74,13.81584597,15.15,-2.17,15.30462022,2.6256,0.7658,2.735,15.15,-2.17,15.30462022
01/09/2019 20:00,15.91136,4.57248,16.55532997,2.51136,0.73248,2.616,13.4,3.84,13.93935436,15.24,-2.17,15.39371625,2.51136,0.73248,2.616,15.24,-2.17,15.39371625
01/09/2019 20:30,16.53192,4.35556,17.09606042,2.28192,0.66556,2.377,14.25,3.69,14.72000679,15.68,-2.31,15.84924288,2.28192,0.66556,2.377,15.68,-2.31,15.84924288
01/09/2019 21:00,16.48656,4.68108,17.13823709,2.26656,0.66108,2.361,14.22,4.02,14.77730693,15.33,-2.01,15.46120953,2.26656,0.66108,2.361,15.33,-2.01,15.46120953
01/09/2019 21:30,15.40576,4.64668,16.09127329,2.28576,0.66668,2.381,13.12,3.98,13.71039022,14.82,-1.94,14.9464377,2.28576,0.66668,2.381,14.82,-1.94,14.9464377
01/09/2019 22:00,14.79448,5.06964,15.63898616,2.60448,0.75964,2.713,12.19,4.31,12.92950888,13.93,-1.94,14.06444098,2.60448,0.75964,2.713,13.93,-1.94,14.06444098
01/09/2019 22:30,14.00576,5.19168,14.93702964,2.64576,0.77168,2.756,11.36,4.42,12.18958572,12.98,-1.48,13.06410349,2.64576,0.77168,2.756,12.98,-1.48,13.06410349
01/09/2019 23:00,13.2364,5.1802,14.21396345,2.6064,0.7602,2.715,10.63,4.42,11.5123108,11.79,1.64,11.90351629,2.6064,0.7602,2.715,11.79,1.64,11.90351629
01/09/2019 23:30,12.12008,5.31544,13.23443394,2.59008,0.75544,2.698,9.53,4.56,10.56477638,11.11,-1.61,11.22605006,2.59008,0.75544,2.698,11.11,-1.61,11.22605006
02/09/2019 00:00,11.38152,5.52336,12.65094871,2.65152,0.77336,2.762,8.73,4.75,9.938581388,10.19,-1.61,10.31640441,2.65152,0.77336,2.762,10.19,-1.61,10.31640441
02/09/2019 00:30,10.9416,5.4388,12.21880338,2.6016,0.7588,2.71,8.34,4.68,9.563367608,9.74,-1.61,9.872167948,2.6016,0.7588,2.71,9.74,-1.61,9.872167948
02/09/2019 01:00,10.55136,5.55248,11.92313851,2.51136,0.73248,2.616,8.04,4.82,9.374113291,9.57,-1.61,9.7044835,2.51136,0.73248,2.616,9.57,-1.61,9.7044835
02/09/2019 01:30,10.35944,5.55192,11.75337453,2.50944,0.73192,2.614,7.85,4.82,9.211671944,9.27,0,9.27,2.50944,0.73192,2.614,9.27,0,9.27
02/09/2019 02:00,10.29056,5.55808,11.69563501,2.53056,0.73808,2.636,7.76,4.82,9.135097153,9.24,-1.61,9.379216385,2.53056,0.73808,2.636,9.24,-1.61,9.379216385
02/09/2019 02:30,10.20032,5.56676,11.62047095,2.56032,0.74676,2.667,7.64,4.82,9.033382534,9.02,0,9.02,2.56032,0.74676,2.667,9.02,0,9.02
02/09/2019 03:00,10.05704,5.60372,11.51285071,2.68704,0.78372,2.799,7.37,4.82,8.806208038,8.84,0,8.84,2.68704,0.78372,2.799,8.84,0,8.84
02/09/2019 03:30,10.04352,5.61436,11.50623015,2.72352,0.79436,2.837,7.32,4.82,8.764405285,8.84,-1.61,8.985415961,2.72352,0.79436,2.837,8.84,-1.61,8.985415961
02/09/2019 04:00,10.10296,5.57628,11.53970101,2.59296,0.75628,2.701,7.51,4.82,8.923704388,8.84,0,8.84,2.59296,0.75628,2.701,8.84,0,8.84
02/09/2019 04:30,10.19072,5.56396,11.61070304,2.55072,0.74396,2.657,7.64,4.82,9.033382534,9.12,0,9.12,2.55072,0.74396,2.657,9.12,0,9.12
02/09/2019 05:00,10.25744,5.56592,11.67024168,2.55744,0.74592,2.664,7.7,4.82,9.084184058,9.22,0,9.22,2.55744,0.74592,2.664,9.22,0,9.22
02/09/2019 05:30,10.96464,5.47052,12.25356762,2.50464,0.73052,2.609,8.46,4.74,9.69738109,9.85,-1.61,9.980711397,2.50464,0.73052,2.609,9.85,-1.61,9.980711397
02/09/2019 06:00,12.13312,5.14716,13.17975178,2.49312,0.72716,2.597,9.64,4.42,10.60499882,10.87,1.08,10.92352049,2.49312,0.72716,2.597,10.87,1.08,10.92352049
02/09/2019 06:30,13.98312,4.72716,14.76054493,2.49312,0.72716,2.597,11.49,4,12.16635114,12.78,-1.2,12.8362144,2.49312,0.72716,2.597,12.78,-1.2,12.8362144
02/09/2019 07:00,15.88384,4.08612,16.40099844,2.52384,0.73612,2.629,13.36,3.35,13.77360156,14.98,-2.21,15.14214318,2.52384,0.73612,2.629,14.98,-2.21,15.14214318
02/09/2019 07:30,17.44936,3.19148,17.73881927,2.67936,0.78148,2.791,14.77,2.41,14.96532659,16.21,-3.22,16.52672079,2.67936,0.78148,2.791,16.21,-3.22,16.52672079
02/09/2019 08:00,18.57616,3.24888,18.85812667,2.87616,0.83888,2.996,15.7,2.41,15.88389436,16.9,-3.22,17.20402279,2.87616,0.83888,2.996,16.9,-3.22,17.20402279
02/09/2019 08:30,18.7996,2.5478,18.97145869,3.0096,0.8778,3.135,15.79,1.67,15.87806663,17.58,-3.97,18.02268848,3.0096,0.8778,3.135,17.58,-3.97,18.02268848
02/09/2019 09:00,22.05856,-1.56292,22.11385964,2.93856,0.85708,3.061,19.12,-2.42,19.27254005,17.43,-0.34,17.43331581,2.93856,0.85708,3.061,17.43,-0.34,17.43331581
02/09/2019 09:30,37.5016,-2.2987,37.57198457,3.0216,0.8813,3.1475,34.48,-3.18,34.62633102,0,0,0,3.0216,0.8813,3.1475,0,0,0
02/09/2019 10:00,37.2944,-2.4158,37.37256161,3.1344,0.9142,3.265,34.16,-3.33,34.32192448,0,0,0,3.1344,0.9142,3.265,0,0,0
02/09/2019 10:30,36.74464,-2.26448,36.81435098,3.34464,0.97552,3.484,33.4,-3.24,33.55678173,0,0,0,3.34464,0.97552,3.484,0,0,0
02/09/2019 11:00,36.95176,-2.40032,37.02963817,3.46176,1.00968,3.606,33.49,-3.41,33.6631579,0,0,0,3.46176,1.00968,3.606,0,0,0
02/09/2019 11:30,37.1028,-2.7896,37.20752123,3.2928,0.9604,3.43,33.81,-3.75,34.01732794,0,0,0,3.2928,0.9604,3.43,0,0,0
02/09/2019 12:00,36.85728,-2.87246,36.96904266,3.31728,0.96754,3.4555,33.54,-3.84,33.75910544,0,0,0,3.31728,0.96754,3.4555,0,0,0
02/09/2019 12:30,37.18584,-2.75288,37.28759908,3.07584,0.89712,3.204,34.11,-3.65,34.30473145,0,0,0,3.07584,0.89712,3.204,0,0,0
02/09/2019 13:00,36.99504,-2.61478,37.08733017,2.79504,0.81522,2.9115,34.2,-3.43,34.3715711,0,0,0,2.79504,0.81522,2.9115,0,0,0
02/09/2019 13:30,36.85984,-2.47088,36.94256424,2.73984,0.79912,2.854,34.12,-3.27,34.27633732,0,0,0,2.73984,0.79912,2.854,0,0,0
02/09/2019 14:00,36.7784,-2.4888,36.86251256,2.9184,0.8512,3.04,33.86,-3.34,34.02433247,0,0,0,2.9184,0.8512,3.04,0,0,0
02/09/2019 14:30,36.89864,-2.39248,36.97612195,3.24864,0.94752,3.384,33.65,-3.34,33.81535302,0,0,0,3.24864,0.94752,3.384,0,0,0
02/09/2019 15:00,36.86216,-2.34062,36.9363959,3.15216,0.91938,3.2835,33.71,-3.26,33.86726591,0,0,0,3.15216,0.91938,3.2835,0,0,0
02/09/2019 15:30,36.63336,-2.13652,36.69560985,3.06336,0.89348,3.191,33.57,-3.03,33.70646526,0,0,0,3.06336,0.89348,3.191,0,0,0
02/09/2019 16:00,38.24144,-2.17208,38.30307644,2.94144,0.85792,3.064,35.3,-3.03,35.42980243,0,0,0,2.94144,0.85792,3.064,0,0,0
02/09/2019 16:30,39.20632,-1.59024,39.23855746,3.01632,0.87976,3.142,36.19,-2.47,36.27419193,0,0,0,3.01632,0.87976,3.142,0,0,0
02/09/2019 17:00,39.668,-1.186,39.68572565,2.928,0.854,3.05,36.74,-2.04,36.79659223,0,0,0,2.928,0.854,3.05,0,0,0
02/09/2019 17:30,40.08248,-0.96636,40.09412743,2.89248,0.84364,3.013,37.19,-1.81,37.23401939,0,0,0,2.89248,0.84364,3.013,0,0,0
02/09/2019 18:00,39.88952,-0.85264,39.89863157,2.69952,0.78736,2.812,37.19,-1.64,37.2261427,0,0,0,2.69952,0.78736,2.812,0,0,0
02/09/2019 18:30,39.21848,-0.87336,39.22820326,2.62848,0.76664,2.738,36.59,-1.64,36.62673477,0,0,0,2.62848,0.76664,2.738,0,0,0
02/09/2019 19:00,39.22568,-0.92376,39.23655571,2.45568,0.71624,2.558,36.77,-1.64,36.80655512,0,0,0,2.45568,0.71624,2.558,0,0,0
02/09/2019 19:30,38.21448,0.82964,38.22348472,2.84448,0.82964,2.963,35.37,0,35.37,0,0,0,2.84448,0.82964,2.963,0,0,0
02/09/2019 20:00,37.64512,0.81816,37.65400969,2.80512,0.81816,2.922,34.84,0,34.84,0,0,0,2.80512,0.81816,2.922,0,0,0
02/09/2019 20:30,37.69432,0.82376,37.70332002,2.82432,0.82376,2.942,34.87,0,34.87,0,0,0,2.82432,0.82376,2.942,0,0,0
02/09/2019 21:00,36.2428,0.8204,36.25208419,2.8128,0.8204,2.93,33.43,0,33.43,0,0,0,2.8128,0.8204,2.93,0,0,0
02/09/2019 21:30,34.15048,2.46764,34.2395171,2.94048,0.85764,3.063,31.21,1.61,31.25149916,0,0,0,2.94048,0.85764,3.063,0,0,0
02/09/2019 22:00,31.7824,2.5832,31.88720546,3.0624,0.8932,3.19,28.72,1.69,28.76968022,0,0,0,3.0624,0.8932,3.19,0,0,0
02/09/2019 22:30,29.72704,2.77372,29.85616234,2.92704,0.85372,3.049,26.8,1.92,26.8686881,0,0,0,2.92704,0.85372,3.049,0,0,0
02/09/2019 23:00,27.05096,3.18028,27.23726524,2.88096,0.84028,3.001,24.17,2.34,24.28300846,0,0,0,2.88096,0.84028,3.001,0,0,0
02/09/2019 23:30,25.16312,3.37716,25.38873407,2.97312,0.86716,3.097,22.19,2.51,22.33150689,0,0,0,2.97312,0.86716,3.097,0,0,0
03/09/2019 00:00,23.51224,3.72732,23.80584685,3.04224,0.88732,3.169,20.47,2.84,20.66607123,0,0,0,3.04224,0.88732,3.169,0,0,0
03/09/2019 00:30,22.3176,3.8218,22.6424695,3.0576,0.8918,3.185,19.26,2.93,19.48159388,0,0,0,3.0576,0.8918,3.185,0,0,0
03/09/2019 01:00,21.65768,3.98724,22.02165266,3.00768,0.87724,3.133,18.65,3.11,18.9075276,0,0,0,3.00768,0.87724,3.133,0,0,0
03/09/2019 01:30,21.23448,4.13464,21.63327041,2.96448,0.86464,3.088,18.27,3.27,18.56032866,0,0,0,2.96448,0.86464,3.088,0,0,0
03/09/2019 02:00,21.37504,4.05772,21.75677887,2.97504,0.86772,3.099,18.4,3.19,18.67447723,0,0,0,2.97504,0.86772,3.099,0,0,0
03/09/2019 02:30,21.13552,4.28036,21.56459337,2.91552,0.85036,3.037,18.22,3.43,18.54004585,0,0,0,2.91552,0.85036,3.037,0,0,0
03/09/2019 03:00,20.78352,4.18436,21.20055594,2.96352,0.86436,3.087,17.82,3.32,18.12663234,0,0,0,2.96352,0.86436,3.087,0,0,0
03/09/2019 03:30,20.71296,4.24128,21.14273322,2.95296,0.86128,3.076,17.76,3.38,18.07877208,0,0,0,2.95296,0.86128,3.076,0,0,0
03/09/2019 04:00,20.83288,4.16084,21.24432815,2.88288,0.84084,3.003,17.95,3.32,18.25444877,0,0,0,2.88288,0.84084,3.003,0,0,0
03/09/2019 04:30,21.12328,4.05804,21.5095478,2.87328,0.83804,2.993,18.25,3.22,18.53188873,0,0,0,2.87328,0.83804,2.993,0,0,0
03/09/2019 05:00,21.6,3.93,21.95460999,2.88,0.84,3,18.72,3.09,18.9733102,0,0,0,2.88,0.84,3,0,0,0
03/09/2019 05:30,22.07624,4.02432,22.44004287,2.82624,0.82432,2.944,19.25,3.2,19.51416152,0,0,0,2.82624,0.82432,2.944,0,0,0
03/09/2019 06:00,23.74176,3.59468,24.01234874,2.86176,0.83468,2.981,20.88,2.76,21.06162387,0,0,0,2.86176,0.83468,2.981,0,0,0
03/09/2019 06:30,27.55656,2.71608,27.6900901,2.86656,0.83608,2.986,24.69,1.88,24.76147209,0,0,0,2.86656,0.83608,2.986,0,0,0
03/09/2019 07:00,31.41368,0.83524,31.42478189,2.86368,0.83524,2.983,28.55,0,28.55,0,0,0,2.86368,0.83524,2.983,0,0,0
03/09/2019 07:30,34.5416,-0.7912,34.55066031,2.8416,0.8288,2.96,31.7,-1.62,31.74136733,0,0,0,2.8416,0.8288,2.96,0,0,0
03/09/2019 08:00,36.24768,-1.19776,36.26746385,2.88768,0.84224,3.008,33.36,-2.04,33.4223159,0,0,0,2.88768,0.84224,3.008,0,0,0
03/09/2019 08:30,36.93816,-1.68012,36.97635011,2.94816,0.85988,3.071,33.99,-2.54,34.08477226,0,0,0,2.94816,0.85988,3.071,0,0,0
