Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/09/2019 09:00,37.78704,-2.21128,37.85168624,3.04704,0.88872,3.174,34.74,-3.1,34.87803894,0,0,0,3.04704,0.88872,3.174,0,0,0
03/09/2019 09:30,38.62136,-2.80752,38.72326971,3.23136,0.94248,3.366,35.39,-3.75,35.58812442,0,0,0,3.23136,0.94248,3.366,0,0,0
03/09/2019 10:00,38.01256,-2.34842,38.08503373,3.26256,0.95158,3.3985,34.75,-3.3,34.90633897,0,0,0,3.26256,0.95158,3.3985,0,0,0
03/09/2019 10:30,37.4168,-2.3151,37.48835299,3.3768,0.9849,3.5175,34.04,-3.3,34.19958479,0,0,0,3.3768,0.9849,3.5175,0,0,0
03/09/2019 11:00,36.88056,-2.63442,36.97453008,3.31056,0.96558,3.4485,33.57,-3.6,33.76247769,0,0,0,3.31056,0.96558,3.4485,0,0,0
03/09/2019 11:30,37.09152,-2.91664,37.20601624,3.13152,0.91336,3.262,33.96,-3.83,34.17529078,0,0,0,3.13152,0.91336,3.262,0,0,0
03/09/2019 12:00,36.47736,-3.15702,36.61372103,2.30736,0.67298,2.4035,34.17,-3.83,34.38397592,0,0,0,2.30736,0.67298,2.4035,0,0,0
03/09/2019 12:30,37.122,-2.969,37.24054034,2.952,0.861,3.075,34.17,-3.83,34.38397592,0,0,0,2.952,0.861,3.075,0,0,0
03/09/2019 13:00,37.19288,-2.58166,37.28237239,2.94288,0.85834,3.0655,34.25,-3.44,34.42231979,0,0,0,2.94288,0.85834,3.0655,0,0,0
03/09/2019 13:30,37.05096,-2.51222,37.13603218,3.18096,0.92778,3.3135,33.87,-3.44,34.04424327,0,0,0,3.18096,0.92778,3.3135,0,0,0
03/09/2019 14:00,37.97936,-2.57852,38.06679066,3.39936,0.99148,3.541,34.58,-3.57,34.76379295,0,0,0,3.39936,0.99148,3.541,0,0,0
03/09/2019 14:30,37.77824,-2.27718,37.8468092,3.19824,0.93282,3.3315,34.58,-3.21,34.72866971,0,0,0,3.19824,0.93282,3.3315,0,0,0
03/09/2019 15:00,37.7592,-2.6294,37.85063974,2.7792,0.8106,2.895,34.98,-3.44,35.14874109,0,0,0,2.7792,0.8106,2.895,0,0,0
03/09/2019 15:30,38.4796,-2.5772,38.56580838,2.6496,0.7728,2.76,35.83,-3.35,35.98626682,0,0,0,2.6496,0.7728,2.76,0,0,0
03/09/2019 16:00,39.47712,-2.55584,39.55976898,2.51712,0.73416,2.622,36.96,-3.29,37.106141,0,0,0,2.51712,0.73416,2.622,0,0,0
03/09/2019 16:30,40.044,-2.2355,40.10635107,2.484,0.7245,2.5875,37.56,-2.96,37.67645419,0,0,0,2.484,0.7245,2.5875,0,0,0
03/09/2019 17:00,40.14912,-2.10484,40.20425585,2.58912,0.75516,2.697,37.56,-2.86,37.66872974,0,0,0,2.58912,0.75516,2.697,0,0,0
03/09/2019 17:30,40.68264,-1.69298,40.71785086,2.73264,0.79702,2.8465,37.95,-2.49,38.03160002,0,0,0,2.73264,0.79702,2.8465,0,0,0
03/09/2019 18:00,41.2492,-1.3294,41.27061673,2.7792,0.8106,2.895,38.47,-2.14,38.52947573,0,0,0,2.7792,0.8106,2.895,0,0,0
03/09/2019 18:30,41.29544,-1.17508,41.31215533,2.72544,0.79492,2.839,38.57,-1.97,38.62027706,0,0,0,2.72544,0.79492,2.839,0,0,0
03/09/2019 19:00,40.23008,-0.88956,40.23991369,2.71008,0.79044,2.823,37.52,-1.68,37.55759311,0,0,0,2.71008,0.79044,2.823,0,0,0
03/09/2019 19:30,39.97112,-0.96884,39.98285989,2.54112,0.74116,2.647,37.43,-1.71,37.46904055,0,0,0,2.54112,0.74116,2.647,0,0,0
03/09/2019 20:00,40.19168,-0.86576,40.20100349,2.55168,0.74424,2.658,37.64,-1.61,37.67441705,0,0,0,2.55168,0.74424,2.658,0,0,0
03/09/2019 20:30,39.91208,-0.83356,39.92078346,2.66208,0.77644,2.773,37.25,-1.61,37.28477705,0,0,0,2.66208,0.77644,2.773,0,0,0
03/09/2019 21:00,38.20064,0.82852,38.20962368,2.84064,0.82852,2.959,35.36,0,35.36,0,0,0,2.84064,0.82852,2.959,0,0,0
03/09/2019 21:30,35.90936,0.81648,35.91864105,2.79936,0.81648,2.916,33.11,0,33.11,0,0,0,2.79936,0.81648,2.916,0,0,0
03/09/2019 22:00,33.66336,0.78848,33.67259282,2.70336,0.78848,2.816,30.96,0,30.96,0,0,0,2.70336,0.78848,2.816,0,0,0
03/09/2019 22:30,31.1788,2.4234,31.27283865,2.7888,0.8134,2.905,28.39,1.61,28.43561499,0,0,0,2.7888,0.8134,2.905,0,0,0
03/09/2019 23:00,28.88304,2.55672,28.99597932,2.90304,0.84672,3.024,25.98,1.71,26.03621516,0,0,0,2.90304,0.84672,3.024,0,0,0
03/09/2019 23:30,26.54232,3.21276,26.73605389,2.99232,0.87276,3.117,23.55,2.34,23.66596924,0,0,0,2.99232,0.87276,3.117,0,0,0
04/09/2019 00:00,24.92312,3.30216,25.14092622,2.85312,0.83216,2.972,22.07,2.47,22.20778692,0,0,0,2.85312,0.83216,2.972,0,0,0
04/09/2019 00:30,23.7836,3.4748,24.03609502,2.7936,0.8148,2.91,20.99,2.66,21.1578756,0,0,0,2.7936,0.8148,2.91,0,0,0
04/09/2019 01:00,23.074,3.552,23.34579577,2.784,0.812,2.9,20.29,2.74,20.47417153,0,0,0,2.784,0.812,2.9,0,0,0
04/09/2019 01:30,22.7212,3.6416,23.01117511,2.8512,0.8316,2.97,19.87,2.81,20.06771038,0,0,0,2.8512,0.8316,2.97,0,0,0
04/09/2019 02:00,22.65624,3.63432,22.94588183,2.82624,0.82432,2.944,19.83,2.81,20.02810525,0,0,0,2.82624,0.82432,2.944,0,0,0
04/09/2019 02:30,22.32624,3.82432,22.65141091,2.82624,0.82432,2.944,19.5,3,19.72941966,0,0,0,2.82624,0.82432,2.944,0,0,0
04/09/2019 03:00,22.01552,3.96536,22.36978321,2.79552,0.81536,2.912,19.22,3.15,19.47641908,0,0,0,2.79552,0.81536,2.912,0,0,0
04/09/2019 03:30,21.8436,4.0448,22.21493345,2.7936,0.8148,2.91,19.05,3.23,19.32188914,0,0,0,2.7936,0.8148,2.91,0,0,0
04/09/2019 04:00,21.82928,4.06104,22.20381749,2.84928,0.83104,2.968,18.98,3.23,19.25287771,0,0,0,2.84928,0.83104,2.968,0,0,0
04/09/2019 04:30,22.16984,3.89912,22.51010756,2.73984,0.79912,2.854,19.43,3.1,19.67574395,0,0,0,2.73984,0.79912,2.854,0,0,0
04/09/2019 05:00,22.53344,3.86892,22.8631682,2.77344,0.80892,2.889,19.76,3.06,19.9955295,0,0,0,2.77344,0.80892,2.889,0,0,0
04/09/2019 05:30,23.59456,3.66008,23.87675537,2.91456,0.85008,3.036,20.68,2.81,20.87003833,0,0,0,2.91456,0.85008,3.036,0,0,0
04/09/2019 06:00,25.11808,3.39944,25.3470735,2.63808,0.76944,2.748,22.48,2.63,22.63332278,0,0,0,2.63808,0.76944,2.748,0,0,0
04/09/2019 06:30,28.95944,2.62192,29.07788902,2.50944,0.73192,2.614,26.45,1.89,26.51743954,0,0,0,2.50944,0.73192,2.614,0,0,0
04/09/2019 07:00,32.7064,0.7252,32.71443895,2.4864,0.7252,2.59,30.22,0,30.22,0,0,0,2.4864,0.7252,2.59,0,0,0
04/09/2019 07:30,36.3692,-0.8994,36.38031925,2.5392,0.7406,2.645,33.83,-1.64,33.86972837,0,0,0,2.5392,0.7406,2.645,0,0,0
04/09/2019 08:00,38.61336,-1.33152,38.63631085,2.70336,0.78848,2.816,35.91,-2.12,35.97252424,0,0,0,2.70336,0.78848,2.816,0,0,0
04/09/2019 08:30,40.482,-2.074,40.53509344,2.832,0.826,2.95,37.65,-2.9,37.76152142,0,0,0,2.832,0.826,2.95,0,0,0
04/09/2019 09:00,40.39616,-2.16112,40.45392666,2.87616,0.83888,2.996,37.52,-3,37.63974495,0,0,0,2.87616,0.83888,2.996,0,0,0
04/09/2019 09:30,39.5784,-2.5213,39.65862706,2.7384,0.7987,2.8525,36.84,-3.32,36.98929575,0,0,0,2.7384,0.7987,2.8525,0,0,0
04/09/2019 10:00,38.52568,-2.34126,38.59675528,2.63568,0.76874,2.7455,35.89,-3.11,36.02449444,0,0,0,2.63568,0.76874,2.7455,0,0,0
04/09/2019 10:30,38.64768,-1.97276,38.69799674,3.72768,1.08724,3.883,34.92,-3.06,35.05381577,0,0,0,3.72768,1.08724,3.883,0,0,0
04/09/2019 11:00,38.15328,-2.06696,38.20922792,3.95328,1.15304,4.118,34.2,-3.22,34.35125034,0,0,0,3.95328,1.15304,4.118,0,0,0
04/09/2019 11:30,37.852,-2.0015,37.90487972,3.972,1.1585,4.1375,33.88,-3.16,34.02704806,0,0,0,3.972,1.1585,4.1375,0,0,0
04/09/2019 12:00,37.48784,-2.09188,37.54615972,3.86784,1.12812,4.029,33.62,-3.22,33.77384787,0,0,0,3.86784,1.12812,4.029,0,0,0
04/09/2019 12:30,38.47192,-2.13444,38.53108437,3.72192,1.08556,3.877,34.75,-3.22,34.89886674,0,0,0,3.72192,1.08556,3.877,0,0,0
04/09/2019 13:00,37.5624,-1.6868,37.60025516,3.7824,1.1032,3.94,33.78,-2.79,33.89502176,0,0,0,3.7824,1.1032,3.94,0,0,0
04/09/2019 13:30,38.01512,-1.75184,38.05546337,3.76512,1.09816,3.922,34.25,-2.85,34.36837209,0,0,0,3.76512,1.09816,3.922,0,0,0
04/09/2019 14:00,36.47288,-1.87166,36.52087193,3.66288,1.06834,3.8155,32.81,-2.94,32.94145868,0,0,0,3.66288,1.06834,3.8155,0,0,0
04/09/2019 14:30,36.6528,-1.6796,36.69126332,3.7728,1.1004,3.93,32.88,-2.78,32.99731504,0,0,0,3.7728,1.1004,3.93,0,0,0
04/09/2019 15:00,36.17416,-1.48962,36.20481763,3.46416,1.01038,3.6085,32.71,-2.5,32.80539742,0,0,0,3.46416,1.01038,3.6085,0,0,0
04/09/2019 15:30,36.98336,-1.53652,37.01526456,3.30336,0.96348,3.441,33.68,-2.5,33.77265758,0,0,0,3.30336,0.96348,3.441,0,0,0
04/09/2019 16:00,38.65272,-1.86504,38.69768905,3.10272,0.90496,3.232,35.55,-2.77,35.65775372,0,0,0,3.10272,0.90496,3.232,0,0,0
04/09/2019 16:30,38.43032,-1.26574,38.45115854,3.10032,0.90426,3.2295,35.33,-2.17,35.39657893,0,0,0,3.10032,0.90426,3.2295,0,0,0
04/09/2019 17:00,38.47104,-0.86428,38.48074712,3.07104,0.89572,3.199,35.4,-1.76,35.44372441,0,0,0,3.07104,0.89572,3.199,0,0,0
04/09/2019 17:30,38.95744,-0.68158,38.96340184,3.21744,0.93842,3.3515,35.74,-1.62,35.77669633,0,0,0,3.21744,0.93842,3.3515,0,0,0
04/09/2019 18:00,38.95752,-0.74364,38.96461683,3.10752,0.90636,3.237,35.85,-1.65,35.88795062,0,0,0,3.10752,0.90636,3.237,0,0,0
04/09/2019 18:30,39.782,0.826,39.79057426,2.832,0.826,2.95,36.95,0,36.95,0,0,0,2.832,0.826,2.95,0,0,0
04/09/2019 19:00,39.40912,0.79016,39.41704063,2.70912,0.79016,2.822,36.7,0,36.7,0,0,0,2.70912,0.79016,2.822,0,0,0
04/09/2019 19:30,38.55072,0.81396,38.55931202,2.79072,0.81396,2.907,35.76,0,35.76,0,0,0,2.79072,0.81396,2.907,0,0,0
04/09/2019 20:00,38.67944,0.80192,38.68775199,2.74944,0.80192,2.864,35.93,0,35.93,0,0,0,2.74944,0.80192,2.864,0,0,0
04/09/2019 20:30,38.88824,0.77532,38.89596806,2.65824,0.77532,2.769,36.23,0,36.23,0,0,0,2.65824,0.77532,2.769,0,0,0
04/09/2019 21:00,37.51472,0.78596,37.52295231,2.69472,0.78596,2.807,34.82,0,34.82,0,0,0,2.69472,0.78596,2.807,0,0,0
04/09/2019 21:30,35.576,0.868,35.58658736,2.976,0.868,3.1,32.6,0,32.6,0,0,0,2.976,0.868,3.1,0,0,0
04/09/2019 22:00,32.96616,2.41388,33.05441758,2.75616,0.80388,2.871,30.21,1.61,30.25287094,0,0,0,2.75616,0.80388,2.871,0,0,0
04/09/2019 22:30,30.43144,2.81792,30.56162976,2.70144,0.78792,2.814,27.73,2.03,27.80420472,0,0,0,2.70144,0.78792,2.814,0,0,0
04/09/2019 23:00,28.19248,3.17364,28.37054669,2.65248,0.77364,2.763,25.54,2.4,25.65251645,0,0,0,2.65248,0.77364,2.763,0,0,0
04/09/2019 23:30,25.89648,3.38064,26.11620959,2.67648,0.78064,2.788,23.22,2.6,23.36511074,0,0,0,2.67648,0.78064,2.788,0,0,0
05/09/2019 00:00,24.07608,3.67344,24.35470775,2.68608,0.78344,2.798,21.39,2.89,21.58435081,0,0,0,2.68608,0.78344,2.798,0,0,0
05/09/2019 00:30,22.63792,4.01856,22.99182999,2.73792,0.79856,2.852,19.9,3.22,20.15882933,0,0,0,2.73792,0.79856,2.852,0,0,0
05/09/2019 01:00,21.77328,4.14804,22.16488118,2.87328,0.83804,2.993,18.9,3.31,19.18765489,0,0,0,2.87328,0.83804,2.993,0,0,0
05/09/2019 01:30,21.68288,4.14084,22.07473309,2.64288,0.77084,2.753,19.04,3.37,19.33593804,0,0,0,2.64288,0.77084,2.753,0,0,0
05/09/2019 02:00,21.5744,3.9992,21.941931,2.5344,0.7392,2.64,19.04,3.26,19.31707017,0,0,0,2.5344,0.7392,2.64,0,0,0
05/09/2019 02:30,21.35872,4.02296,21.7342846,2.47872,0.72296,2.582,18.88,3.3,19.16623072,0,0,0,2.47872,0.72296,2.582,0,0,0
05/09/2019 03:00,20.97616,4.31388,21.41515466,2.51616,0.73388,2.621,18.46,3.58,18.80393576,0,0,0,2.51616,0.73388,2.621,0,0,0
05/09/2019 03:30,20.93904,4.34972,21.38605761,2.63904,0.76972,2.749,18.3,3.58,18.64688714,0,0,0,2.63904,0.76972,2.749,0,0,0
05/09/2019 04:00,21.01504,4.24772,21.44003338,2.49504,0.72772,2.599,18.52,3.52,18.85154636,0,0,0,2.49504,0.72772,2.599,0,0,0
05/09/2019 04:30,21.18944,4.32192,21.62571062,2.50944,0.73192,2.614,18.68,3.59,19.02184271,0,0,0,2.50944,0.73192,2.614,0,0,0
05/09/2019 05:00,21.6192,4.1756,22.0187521,2.4192,0.7056,2.52,19.2,3.47,19.51104559,0,0,0,2.4192,0.7056,2.52,0,0,0
05/09/2019 05:30,22.74688,4.01784,23.09899539,2.42688,0.70784,2.528,20.32,3.31,20.58782407,0,0,0,2.42688,0.70784,2.528,0,0,0
05/09/2019 06:00,24.22456,3.68508,24.50324717,2.31456,0.67508,2.411,21.91,3.01,22.11579074,0,0,0,2.31456,0.67508,2.411,0,0,0
05/09/2019 06:30,28.04288,2.68084,28.17072988,2.40288,0.70084,2.503,25.64,1.98,25.71633722,0,0,0,2.40288,0.70084,2.503,0,0,0
05/09/2019 07:00,32.17672,2.34696,32.26219973,2.52672,0.73696,2.632,29.65,1.61,29.69367946,0,0,0,2.52672,0.73696,2.632,0,0,0
05/09/2019 07:30,35.40968,-0.85176,35.41992282,2.59968,0.75824,2.708,32.81,-1.61,32.84947793,0,0,0,2.59968,0.75824,2.708,0,0,0
05/09/2019 08:00,37.402,-0.949,37.41403754,2.712,0.791,2.825,34.69,-1.74,34.73361052,0,0,0,2.712,0.791,2.825,0,0,0
05/09/2019 08:30,37.95264,-1.72548,37.99184339,2.79264,0.81452,2.909,35.16,-2.54,35.25162691,0,0,0,2.79264,0.81452,2.909,0,0,0
05/09/2019 09:00,37.89864,-1.88748,37.94561232,2.88864,0.84252,3.009,35.01,-2.73,35.11627828,0,0,0,2.88864,0.84252,3.009,0,0,0
05/09/2019 09:30,38.72112,-2.47134,38.79990535,3.08112,0.89866,3.2095,35.64,-3.37,35.79897345,0,0,0,3.08112,0.89866,3.2095,0,0,0
05/09/2019 10:00,38.1464,-2.2748,38.21416685,3.2064,0.9352,3.34,34.94,-3.21,35.08714437,0,0,0,3.2064,0.9352,3.34,0,0,0
05/09/2019 10:30,37.25288,-1.91916,37.30228201,3.12288,0.91084,3.253,34.13,-2.83,34.24712835,0,0,0,3.12288,0.91084,3.253,0,0,0
05/09/2019 11:00,37.59408,-2.35256,37.66761725,2.97408,0.86744,3.098,34.62,-3.22,34.76942335,0,0,0,2.97408,0.86744,3.098,0,0,0
05/09/2019 11:30,37.4104,-2.4578,37.49104972,3.2304,0.9422,3.365,34.18,-3.4,34.34868848,0,0,0,3.2304,0.9422,3.365,0,0,0
05/09/2019 12:00,37.05752,-2.34364,37.13155581,3.34752,0.97636,3.487,33.71,-3.32,33.87309404,0,0,0,3.34752,0.97636,3.487,0,0,0
05/09/2019 12:30,37.64992,-1.93794,37.69976243,3.22992,0.94206,3.3645,34.42,-2.88,34.54027794,0,0,0,3.22992,0.94206,3.3645,0,0,0
05/09/2019 13:00,37.4588,-1.4541,37.48701247,3.2088,0.9359,3.3425,34.25,-2.39,34.33328705,0,0,0,3.2088,0.9359,3.3425,0,0,0
05/09/2019 13:30,38.38864,-1.78998,38.43034881,2.94864,0.86002,3.0715,35.44,-2.65,35.5389378,0,0,0,2.94864,0.86002,3.0715,0,0,0
05/09/2019 14:00,38.2048,-2.0261,38.25848696,2.5848,0.7539,2.6925,35.62,-2.78,35.7283193,0,0,0,2.5848,0.7539,2.6925,0,0,0
05/09/2019 14:30,38.51648,-1.99936,38.56833769,2.67648,0.78064,2.788,35.84,-2.78,35.94765639,0,0,0,2.67648,0.78064,2.788,0,0,0
05/09/2019 15:00,36.64544,-1.78508,36.68889183,2.72544,0.79492,2.839,33.92,-2.58,34.0179776,0,0,0,2.72544,0.79492,2.839,0,0,0
05/09/2019 15:30,36.48128,-1.64046,36.5181448,3.22128,0.93954,3.3555,33.26,-2.58,33.35991607,0,0,0,3.22128,0.93954,3.3555,0,0,0
05/09/2019 16:00,37.11144,-1.50958,37.14212986,3.12144,0.91042,3.2515,33.99,-2.42,34.07603997,0,0,0,3.12144,0.91042,3.2515,0,0,0
05/09/2019 16:30,37.41824,-1.21968,37.43811299,3.01824,0.88032,3.144,34.4,-2.1,34.46403923,0,0,0,3.01824,0.88032,3.144,0,0,0
05/09/2019 17:00,38.0052,-0.9839,38.01793375,2.9352,0.8561,3.0575,35.07,-1.84,35.118236,0,0,0,2.9352,0.8561,3.0575,0,0,0
05/09/2019 17:30,38.41416,-0.75712,38.42162047,2.92416,0.85288,3.046,35.49,-1.61,35.52649997,0,0,0,2.92416,0.85288,3.046,0,0,0
05/09/2019 18:00,38.06136,-0.87752,38.07147444,2.51136,0.73248,2.616,35.55,-1.61,35.58643843,0,0,0,2.51136,0.73248,2.616,0,0,0
05/09/2019 18:30,38.404,-0.868,38.41380793,2.544,0.742,2.65,35.86,-1.61,35.89612375,0,0,0,2.544,0.742,2.65,0,0,0
05/09/2019 19:00,38.05544,0.72492,38.06234389,2.48544,0.72492,2.589,35.57,0,35.57,0,0,0,2.48544,0.72492,2.589,0,0,0
05/09/2019 19:30,37.86152,0.66836,37.86741874,2.29152,0.66836,2.387,35.57,0,35.57,0,0,0,2.29152,0.66836,2.387,0,0,0
05/09/2019 20:00,37.92152,-0.94164,37.93320926,2.29152,0.66836,2.387,35.63,-1.61,35.6663567,0,0,0,2.29152,0.66836,2.387,0,0,0
05/09/2019 20:30,38.36856,-0.96292,38.3806411,2.21856,0.64708,2.311,36.15,-1.61,36.18583424,0,0,0,2.21856,0.64708,2.311,0,0,0
05/09/2019 21:00,37.57736,0.69048,37.58370321,2.36736,0.69048,2.466,35.21,0,35.21,0,0,0,2.36736,0.69048,2.466,0,0,0
05/09/2019 21:30,35.41832,0.76076,35.42648935,2.60832,0.76076,2.717,32.81,0,32.81,0,0,0,2.60832,0.76076,2.717,0,0,0
05/09/2019 22:00,33.15192,2.41556,33.2398064,2.76192,0.80556,2.877,30.39,1.61,30.43261737,0,0,0,2.76192,0.80556,2.877,0,0,0
05/09/2019 22:30,30.79424,2.44832,30.89141447,2.63424,0.76832,2.744,28.16,1.68,28.21006912,0,0,0,2.63424,0.76832,2.744,0,0,0
05/09/2019 23:00,28.4004,2.8572,28.54376135,2.6304,0.7672,2.74,25.77,2.09,25.85461274,0,0,0,2.6304,0.7672,2.74,0,0,0
05/09/2019 23:30,26.28112,3.24116,26.48022633,2.54112,0.74116,2.647,23.74,2.5,23.87127144,0,0,0,2.54112,0.74116,2.647,0,0,0
06/09/2019 00:00,24.66368,3.54024,24.91646866,2.50368,0.73024,2.608,22.16,2.81,22.33745062,0,0,0,2.50368,0.73024,2.608,0,0,0
06/09/2019 00:30,23.20664,3.74652,23.50711705,2.69664,0.78652,2.809,20.51,2.96,20.72249261,0,0,0,2.69664,0.78652,2.809,0,0,0
06/09/2019 01:00,22.63392,3.97656,22.98058668,2.83392,0.82656,2.952,19.8,3.15,20.04900247,0,0,0,2.83392,0.82656,2.952,0,0,0
06/09/2019 01:30,22.488,3.919,22.82692938,2.808,0.819,2.925,19.68,3.1,19.92266046,0,0,0,2.808,0.819,2.925,0,0,0
06/09/2019 02:00,22.37784,3.81312,22.70038782,2.78784,0.81312,2.904,19.59,3,19.81837783,0,0,0,2.78784,0.81312,2.904,0,0,0
06/09/2019 02:30,21.91872,4.08296,22.29575854,2.95872,0.86296,3.082,18.96,3.22,19.2314846,0,0,0,2.95872,0.86296,3.082,0,0,0
06/09/2019 03:00,21.53568,4.35624,21.97185336,2.93568,0.85624,3.058,18.6,3.5,18.92643654,0,0,0,2.93568,0.85624,3.058,0,0,0
06/09/2019 03:30,21.47424,4.43832,21.92810224,2.87424,0.83832,2.994,18.6,3.6,18.94518408,0,0,0,2.87424,0.83832,2.994,0,0,0
06/09/2019 04:00,21.4176,4.4218,21.86929137,2.8176,0.8218,2.935,18.6,3.6,18.94518408,0,0,0,2.8176,0.8218,2.935,0,0,0
06/09/2019 04:30,21.53088,4.45484,21.98691413,2.93088,0.85484,3.053,18.6,3.6,18.94518408,0,0,0,2.93088,0.85484,3.053,0,0,0
06/09/2019 05:00,21.8656,4.3608,22.29621134,2.9856,0.8708,3.11,18.88,3.49,19.19985677,0,0,0,2.9856,0.8708,3.11,0,0,0
06/09/2019 05:30,23.02136,4.05248,23.37532054,2.99136,0.87248,3.116,20.03,3.18,20.28086044,0,0,0,2.99136,0.87248,3.116,0,0,0
06/09/2019 06:00,24.55632,3.68976,24.83197899,3.01632,0.87976,3.142,21.54,2.81,21.72251597,0,0,0,3.01632,0.87976,3.142,0,0,0
06/09/2019 06:30,28.34008,2.80044,28.47810736,2.71008,0.79044,2.823,25.63,2.01,25.70869503,0,0,0,2.71008,0.79044,2.823,0,0,0
06/09/2019 07:00,32.00296,0.79128,32.01274079,2.71296,0.79128,2.826,29.29,0,29.29,0,0,0,2.71296,0.79128,2.826,0,0,0
06/09/2019 07:30,35.66424,0.80332,35.67328605,2.75424,0.80332,2.869,32.91,0,32.91,0,0,0,2.75424,0.80332,2.869,0,0,0
06/09/2019 08:00,37.62712,-0.77584,37.63511774,2.99712,0.87416,3.122,34.63,-1.65,34.66928612,0,0,0,2.99712,0.87416,3.122,0,0,0
06/09/2019 08:30,39.02872,-1.56204,39.05996613,3.07872,0.89796,3.207,35.95,-2.46,36.0340686,0,0,0,3.07872,0.89796,3.207,0,0,0
06/09/2019 09:00,39.68104,-1.85428,39.72434128,3.07104,0.89572,3.199,36.61,-2.75,36.71313934,0,0,0,3.07104,0.89572,3.199,0,0,0
06/09/2019 09:30,41.28896,-2.50072,41.36462037,3.04896,0.88928,3.176,38.24,-3.39,38.38996874,0,0,0,3.04896,0.88928,3.176,0,0,0
06/09/2019 10:00,40.56672,-2.29304,40.63147553,3.24672,0.94696,3.382,37.32,-3.24,37.46037907,0,0,0,3.24672,0.94696,3.382,0,0,0
06/09/2019 10:30,41.10096,-1.99472,41.14933561,3.24096,0.94528,3.376,37.86,-2.94,37.97398057,0,0,0,3.24096,0.94528,3.376,0,0,0
06/09/2019 11:00,40.76656,-2.22892,40.82744786,3.22656,0.94108,3.361,37.54,-3.17,37.67360482,0,0,0,3.22656,0.94108,3.361,0,0,0
06/09/2019 11:30,41.37624,-2.18068,41.43366508,3.18624,0.92932,3.319,38.19,-3.11,38.31642207,0,0,0,3.18624,0.92932,3.319,0,0,0
06/09/2019 12:00,42.2356,-2.4342,42.305688,3.1056,0.9058,3.235,39.13,-3.34,39.27228667,0,0,0,3.1056,0.9058,3.235,0,0,0
06/09/2019 12:30,42.18232,-2.33724,42.24702133,3.23232,0.94276,3.367,38.95,-3.28,39.08786129,0,0,0,3.23232,0.94276,3.367,0,0,0
06/09/2019 13:00,40.51672,-1.75304,40.55462672,3.00672,0.87696,3.132,37.51,-2.63,37.60208771,0,0,0,3.00672,0.87696,3.132,0,0,0
06/09/2019 13:30,36.65928,-1.71146,36.69920851,2.90928,0.84854,3.0305,33.75,-2.56,33.84695112,18.77,1.6,18.8380705,2.90928,0.84854,3.0305,18.77,1.6,18.8380705
06/09/2019 14:00,20.89816,-0.57512,20.90607219,3.54816,1.03488,3.696,17.35,-1.61,17.42454017,18.72,0,18.72,3.54816,1.03488,3.696,18.72,0,18.72
06/09/2019 14:30,20.97456,3.33008,21.23726913,3.15456,0.92008,3.286,17.82,2.41,17.98222734,19.31,-4.02,19.72400821,3.15456,0.92008,3.286,19.31,-4.02,19.72400821
06/09/2019 15:00,19.63552,3.12036,19.88190867,2.67552,0.78036,2.787,16.96,2.34,17.12066587,18.68,-4.21,19.1485378,2.67552,0.78036,2.787,18.68,-4.21,19.1485378
06/09/2019 15:30,18.24456,3.66508,18.60905105,3.03456,0.88508,3.161,15.21,2.78,15.46196947,17.22,-3.62,17.59638599,3.03456,0.88508,3.161,17.22,-3.62,17.59638599
06/09/2019 16:00,18.41704,3.82122,18.80928187,3.46704,1.01122,3.6115,14.95,2.81,15.21179148,16.96,-3.62,17.34202987,3.46704,1.01122,3.6115,16.96,-3.62,17.34202987
06/09/2019 16:30,18.48328,3.77054,18.86395005,3.29328,0.96054,3.4305,15.19,2.81,15.44772475,17.2,-3.62,17.57681427,3.29328,0.96054,3.4305,17.2,-3.62,17.57681427
06/09/2019 17:00,18.39544,3.99742,18.82475974,3.14544,0.91742,3.2765,15.25,3.08,15.55792081,17.27,-3.28,17.57871725,3.14544,0.91742,3.2765,17.27,-3.28,17.57871725
06/09/2019 17:30,18.8508,4.0494,19.28082729,2.9808,0.8694,3.105,15.87,3.18,16.1854657,17.27,-3.22,17.56762078,2.9808,0.8694,3.105,17.27,-3.22,17.56762078
06/09/2019 18:00,18.96984,0.90412,18.99137337,3.09984,0.90412,3.229,15.87,0,15.87,17.15,0,17.15,3.09984,0.90412,3.229,17.15,0,17.15
06/09/2019 18:30,18.46872,4.10796,18.92006749,2.59872,0.75796,2.707,15.87,3.35,16.21972256,17.73,-2.79,17.94817539,2.59872,0.75796,2.707,17.73,-2.79,17.94817539
06/09/2019 19:00,18.43888,3.98384,18.86433876,2.61888,0.76384,2.728,15.82,3.22,16.14437363,17.59,-2.62,17.78405184,2.61888,0.76384,2.728,17.59,-2.62,17.78405184
06/09/2019 19:30,18.50384,4.24112,18.98365596,2.40384,0.70112,2.504,16.1,3.54,16.48458674,17.33,-2.79,17.55314787,2.40384,0.70112,2.504,17.33,-2.79,17.55314787
06/09/2019 20:00,18.118,4.009,18.55623898,2.328,0.679,2.425,15.79,3.33,16.137317,17.81,-2.59,17.99733869,2.328,0.679,2.425,17.81,-2.59,17.99733869
06/09/2019 20:30,18.48656,4.25108,18.96904272,2.26656,0.66108,2.361,16.22,3.59,16.61254044,17.81,-2.42,17.97366129,2.26656,0.66108,2.361,17.81,-2.42,17.97366129
06/09/2019 21:00,17.65768,4.38224,18.19334193,2.16768,0.63224,2.258,15.49,3.75,15.93745902,17.48,-2.32,17.6332867,2.16768,0.63224,2.258,17.48,-2.32,17.6332867
06/09/2019 21:30,16.75344,4.68892,17.39723319,2.29344,0.66892,2.389,14.46,4.02,15.00839765,16.38,-2.13,16.51790846,2.29344,0.66892,2.389,16.38,-2.13,16.51790846
06/09/2019 22:00,15.9732,4.7276,16.65813075,2.3232,0.6776,2.42,13.65,4.05,14.23815297,15.18,-0.27,15.182401,2.3232,0.6776,2.42,15.18,-0.27,15.182401
06/09/2019 22:30,15.05384,4.97112,15.85339499,2.40384,0.70112,2.504,12.65,4.27,13.35123215,14.38,-1.61,14.46984796,2.40384,0.70112,2.504,14.38,-1.61,14.46984796
06/09/2019 23:00,14.23104,5.20572,15.15328414,2.59104,0.75572,2.699,11.64,4.45,12.46162509,13.28,-1.61,13.37723813,2.59104,0.75572,2.699,13.28,-1.61,13.37723813
06/09/2019 23:30,13.27184,5.61512,14.41080531,2.69184,0.78512,2.804,10.58,4.83,11.63036113,12.23,-1.61,12.33551782,2.69184,0.78512,2.804,12.23,-1.61,12.33551782
07/09/2019 00:00,12.52544,5.62492,13.7304906,2.72544,0.79492,2.839,9.8,4.83,10.92560753,11.39,0,11.39,2.72544,0.79492,2.839,11.39,0,11.39
07/09/2019 00:30,11.89656,5.63608,13.16410033,2.62656,0.76608,2.736,9.27,4.87,10.47138004,10.8,0,10.8,2.62656,0.76608,2.736,10.8,0,10.8
07/09/2019 01:00,11.30688,5.54284,12.59240289,2.30688,0.67284,2.403,9,4.87,10.23312758,10.46,0,10.46,2.30688,0.67284,2.403,10.46,0,10.46
07/09/2019 01:30,11.07672,5.67196,12.44447091,2.40672,0.70196,2.507,8.67,4.97,9.99348788,10.07,0,10.07,2.40672,0.70196,2.507,10.07,0,10.07
07/09/2019 02:00,11.14296,5.82128,12.57190751,2.71296,0.79128,2.826,8.43,5.03,9.816608376,9.83,0,9.83,2.71296,0.79128,2.826,9.83,0,9.83
07/09/2019 02:30,10.90672,6.01696,12.4563377,2.76672,0.80696,2.882,8.14,5.21,9.664558966,9.65,0,9.65,2.76672,0.80696,2.882,9.65,0,9.65
07/09/2019 03:00,10.67432,5.85376,12.17405494,2.58432,0.75376,2.692,8.09,5.1,9.563372836,9.65,0,9.65,2.58432,0.75376,2.692,9.65,0,9.65
07/09/2019 03:30,10.61952,5.94236,12.16905286,2.57952,0.75236,2.687,8.04,5.19,9.569623817,9.6,0,9.6,2.57952,0.75236,2.687,9.6,0,9.6
07/09/2019 04:00,10.90648,4.43064,11.77208039,2.67648,0.78064,2.788,8.23,3.65,9.003077252,9.36,2.41,9.665283234,2.67648,0.78064,2.788,9.36,2.41,9.665283234
07/09/2019 04:30,11.02832,2.74076,11.36378491,2.60832,0.76076,2.717,8.42,1.98,8.649670514,9.23,2.41,9.539444428,2.60832,0.76076,2.717,9.23,2.41,9.539444428
07/09/2019 05:00,10.97528,2.73404,11.31069166,2.58528,0.75404,2.693,8.39,1.98,8.620469825,9.23,2.41,9.539444428,2.58528,0.75404,2.693,9.23,2.41,9.539444428
07/09/2019 05:30,10.88904,2.67972,11.213924,2.39904,0.69972,2.499,8.49,1.98,8.717826564,9.31,2.41,9.616870593,2.39904,0.69972,2.499,9.31,2.41,9.616870593
07/09/2019 06:00,11.09872,2.62796,11.40560211,2.35872,0.68796,2.457,8.74,1.94,8.952720257,9.6,2.36,9.88582824,2.35872,0.68796,2.457,9.6,2.36,9.88582824
07/09/2019 06:30,11.49056,4.95308,12.51263244,2.17056,0.63308,2.261,9.32,4.32,10.27252647,10.75,2.01,10.93629736,2.17056,0.63308,2.261,10.75,2.01,10.93629736
07/09/2019 07:00,11.43264,4.70952,12.36466077,0.99264,0.28952,1.034,10.44,4.42,11.33710721,12.02,-1.61,12.12734513,0.99264,0.28952,1.034,12.02,-1.61,12.12734513
07/09/2019 07:30,13.25688,5.09284,14.2014748,2.30688,0.67284,2.403,10.95,4.42,11.80842496,12.11,0.85,12.13979407,2.30688,0.67284,2.403,12.11,0.85,12.13979407
07/09/2019 08:00,14.762,0.826,14.78509114,2.832,0.826,2.95,11.93,0,11.93,12.94,1.61,13.03977377,2.832,0.826,2.95,12.94,1.61,13.03977377
07/09/2019 08:30,15.67768,4.55224,16.32521177,2.88768,0.84224,3.008,12.79,3.71,13.31721442,14.5,-2.37,14.6924096,2.88768,0.84224,3.008,14.5,-2.37,14.6924096
07/09/2019 09:00,16.2136,4.4473,16.8124746,2.9736,0.8673,3.0975,13.24,3.58,13.71546572,15.02,-2.48,15.22336362,2.9736,0.8673,3.0975,15.02,-2.48,15.22336362
07/09/2019 09:30,17.05624,0.89432,17.07967011,3.06624,0.89432,3.194,13.99,0,13.99,15.15,0,15.15,3.06624,0.89432,3.194,15.15,0,15.15
07/09/2019 10:00,17.108,3.6565,17.49438928,2.868,0.8365,2.9875,14.24,2.82,14.51654229,15.68,-3.05,15.97388181,2.868,0.8365,2.9875,15.68,-3.05,15.97388181
07/09/2019 10:30,16.63968,3.71324,17.0489619,2.95968,0.86324,3.083,13.68,2.85,13.97372177,15.57,-2.84,15.82689167,2.95968,0.86324,3.083,15.57,-2.84,15.82689167
07/09/2019 11:00,16.64576,3.76418,17.06605921,2.82576,0.82418,2.9435,13.82,2.94,14.12926042,15.69,-2.74,15.92745115,2.82576,0.82418,2.9435,15.69,-2.74,15.92745115
07/09/2019 11:30,16.72248,3.61364,17.10846958,2.65248,0.77364,2.763,14.07,2.84,14.35376257,16,-2.53,16.19879316,2.65248,0.77364,2.763,16,-2.53,16.19879316
07/09/2019 12:00,16.33432,3.85126,16.7821993,2.64432,0.77126,2.7545,13.69,3.08,14.03219512,15.56,-2.41,15.74552952,2.64432,0.77126,2.7545,15.56,-2.41,15.74552952
07/09/2019 12:30,16.50216,3.98188,16.97576664,2.61216,0.76188,2.721,13.89,3.22,14.25834843,15.82,-2.41,16.00251543,2.61216,0.76188,2.721,15.82,-2.41,16.00251543
07/09/2019 13:00,16.13728,4.01004,16.62805541,2.53728,0.74004,2.643,13.6,3.27,13.98759808,15.39,-2.35,15.56838463,2.53728,0.74004,2.643,15.39,-2.35,15.56838463
07/09/2019 13:30,16.01888,4.35884,16.60132533,2.49888,0.72884,2.603,13.52,3.63,13.99883209,14.76,-2.26,14.93201929,2.49888,0.72884,2.603,14.76,-2.26,14.93201929
07/09/2019 14:00,15.44496,4.57978,16.1096609,2.60496,0.75978,2.7135,12.84,3.82,13.39619349,14.76,-2.09,14.9072365,2.60496,0.75978,2.7135,14.76,-2.09,14.9072365
07/09/2019 14:30,14.81136,4.87498,15.59300532,2.93136,0.85498,3.0535,11.88,4.02,12.54172237,13.65,-2,13.7957421,2.93136,0.85498,3.0535,13.65,-2,13.7957421
07/09/2019 15:00,14.57528,4.89654,15.37578912,3.00528,0.87654,3.1305,11.57,4.02,12.24848154,13.27,-2,13.4198696,3.00528,0.87654,3.1305,13.27,-2,13.4198696
07/09/2019 15:30,14.34136,5.00748,15.19043984,2.87136,0.83748,2.991,11.47,4.17,12.20449917,13.21,-2,13.36054265,2.87136,0.83748,2.991,13.21,-2,13.36054265
07/09/2019 16:00,14.54152,5.03836,15.38963532,2.77152,0.80836,2.887,11.77,4.23,12.50703002,13.51,-2,13.65723618,2.77152,0.80836,2.887,13.51,-2,13.65723618
07/09/2019 16:30,14.61184,4.95262,15.42836067,2.75184,0.80262,2.8665,11.86,4.15,12.5651144,13.59,-2,13.73637871,2.75184,0.80262,2.8665,13.59,-2,13.73637871
07/09/2019 17:00,15.23104,4.84822,15.98404882,2.77104,0.80822,2.8865,12.46,4.04,13.09859534,14.22,-2,14.35995822,2.77104,0.80822,2.8865,14.22,-2,14.35995822
07/09/2019 17:30,15.78776,4.79768,16.50063936,2.59776,0.75768,2.706,13.19,4.04,13.79484324,14.88,-2,15.01380698,2.59776,0.75768,2.706,14.88,-2,15.01380698
07/09/2019 18:00,15.9,4.775,16.60152478,2.52,0.735,2.625,13.38,4.04,13.97662334,15.21,-2,15.34092892,2.52,0.735,2.625,15.21,-2,15.34092892
07/09/2019 18:30,15.9612,4.7141,16.64279557,2.3112,0.6741,2.4075,13.65,4.04,14.23531173,15.43,-2,15.55907774,2.3112,0.6741,2.4075,15.43,-2,15.55907774
07/09/2019 19:00,15.87432,4.67126,16.54734738,2.16432,0.63126,2.2545,13.71,4.04,14.29285486,15.61,-2,15.73760147,2.16432,0.63126,2.2545,15.61,-2,15.73760147
07/09/2019 19:30,15.82464,4.82802,16.54475773,2.08464,0.60802,2.1715,13.74,4.22,14.37344774,15.66,-1.89,15.7736394,2.08464,0.60802,2.1715,15.66,-1.89,15.7736394
07/09/2019 20:00,16.0052,4.8486,16.72349691,2.1552,0.6286,2.245,13.85,4.22,14.47863599,15.7,-1.82,15.8051384,2.1552,0.6286,2.245,15.7,-1.82,15.8051384
07/09/2019 20:30,16.75152,0.66836,16.76484797,2.29152,0.66836,2.387,14.46,0,14.46,15.59,1.61,15.67291294,2.29152,0.66836,2.387,15.59,1.61,15.67291294
07/09/2019 21:00,16.21112,0.67116,16.22500747,2.30112,0.67116,2.397,13.91,0,13.91,15.09,1.61,15.17564496,2.30112,0.67116,2.397,15.09,1.61,15.17564496
07/09/2019 21:30,15.2288,5.1284,16.0691268,2.4288,0.7084,2.53,12.8,4.42,13.54165426,14.59,-1.22,14.64091869,2.4288,0.7084,2.53,14.59,-1.22,14.64091869
07/09/2019 22:00,14.67952,5.23736,15.58583483,2.45952,0.71736,2.562,12.22,4.52,13.02915193,13.96,-1.61,14.05253358,2.45952,0.71736,2.562,13.96,-1.61,14.05253358
07/09/2019 22:30,13.85896,5.28928,14.83398986,2.32896,0.67928,2.426,11.53,4.61,12.4174474,13.26,2.01,13.41147643,2.32896,0.67928,2.426,13.26,2.01,13.41147643
07/09/2019 23:00,13.37368,2.27024,13.565003,2.26368,0.66024,2.358,11.11,1.61,11.22605006,12.05,2.12,12.23506845,2.26368,0.66024,2.358,12.05,2.12,12.23506845
07/09/2019 23:30,12.15352,5.84436,13.48571808,2.24352,0.65436,2.337,9.91,5.19,11.18678685,11.5,2.41,11.74981276,2.24352,0.65436,2.337,11.5,2.41,11.74981276
08/09/2019 00:00,11.64136,5.92748,13.06354783,2.39136,0.69748,2.491,9.25,5.23,10.62616582,10.71,0,10.71,2.39136,0.69748,2.491,10.71,0,10.71
08/09/2019 00:30,11.07824,5.93532,12.56803187,2.41824,0.70532,2.519,8.66,5.23,10.11674355,10.17,0,10.17,2.41824,0.70532,2.519,10.17,0,10.17
08/09/2019 01:00,10.61576,5.93168,12.1605587,2.40576,0.70168,2.506,8.21,5.23,9.734320726,9.74,0,9.74,2.40576,0.70168,2.506,9.74,0,9.74
08/09/2019 01:30,10.388,5.699,11.84859253,2.328,0.679,2.425,8.06,5.02,9.495472605,9.59,2.82,9.99602421,2.328,0.679,2.425,9.59,2.82,9.99602421
08/09/2019 02:00,10.64936,2.70648,10.987898,2.31936,0.67648,2.416,8.33,2.03,8.573785628,9.14,2.63,9.510862211,2.31936,0.67648,2.416,9.14,2.63,9.510862211
08/09/2019 02:30,10.24088,5.82484,11.78152724,2.45088,0.71484,2.553,7.79,5.11,9.316447821,9.18,2.82,9.603374407,2.45088,0.71484,2.553,9.18,2.82,9.603374407
08/09/2019 03:00,9.90752,5.99136,11.57822729,2.26752,0.66136,2.362,7.64,5.33,9.31549784,9.14,0,9.14,2.26752,0.66136,2.362,9.14,0,9.14
08/09/2019 03:30,9.88064,6.15352,11.64013983,2.24064,0.65352,2.334,7.64,5.5,9.413798383,8.98,0,8.98,2.24064,0.65352,2.334,8.98,0,8.98
08/09/2019 04:00,9.88064,6.15352,11.64013983,2.24064,0.65352,2.334,7.64,5.5,9.413798383,8.9,0,8.9,2.24064,0.65352,2.334,8.9,0,8.9
08/09/2019 04:30,9.94296,6.11628,11.67353137,2.35296,0.68628,2.451,7.59,5.43,9.332363045,8.9,0,8.9,2.35296,0.68628,2.451,8.9,0,8.9
08/09/2019 05:00,9.84936,6.11148,11.59137956,2.43936,0.71148,2.541,7.41,5.4,9.168865797,8.84,0,8.84,2.43936,0.71148,2.541,8.84,0,8.84
08/09/2019 05:30,10.01824,6.13532,11.74765016,2.41824,0.70532,2.519,7.6,5.43,9.340497845,8.96,0,8.96,2.41824,0.70532,2.519,8.96,0,8.96
08/09/2019 06:00,10.23288,5.97084,11.8474792,2.40288,0.70084,2.503,7.83,5.27,9.438315528,9.29,0,9.29,2.40288,0.70084,2.503,9.29,0,9.29
08/09/2019 06:30,10.67192,5.89556,12.19210828,2.28192,0.66556,2.377,8.39,5.23,9.886607103,9.77,0,9.77,2.28192,0.66556,2.377,9.77,0,9.77
08/09/2019 07:00,10.91376,5.89318,12.40321442,2.27376,0.66318,2.3685,8.64,5.23,10.09962871,10.07,0,10.07,2.27376,0.66318,2.3685,10.07,0,10.07
08/09/2019 07:30,11.60848,5.74164,12.95080066,2.50848,0.73164,2.613,9.1,5.01,10.38797863,10.63,0,10.63,2.50848,0.73164,2.613,10.63,0,10.63
08/09/2019 08:00,12.67896,3.76428,13.22595292,2.68896,0.78428,2.801,9.99,2.98,10.424994,11.12,2.01,11.30019911,2.68896,0.78428,2.801,11.12,2.01,11.30019911
08/09/2019 08:30,13.55576,4.96418,14.43612525,2.82576,0.82418,2.9435,10.73,4.14,11.50097822,12.27,1.17,12.32565617,2.82576,0.82418,2.9435,12.27,1.17,12.32565617
08/09/2019 09:00,14.27504,5.28772,15.22290215,2.97504,0.86772,3.099,11.3,4.42,12.13368864,13.02,-1.61,13.11916537,2.97504,0.86772,3.099,13.02,-1.61,13.11916537
08/09/2019 09:30,15.04496,5.26728,15.94035947,2.90496,0.84728,3.026,12.14,4.42,12.91959752,13.55,-1.61,13.64531421,2.90496,0.84728,3.026,13.55,-1.61,13.64531421
08/09/2019 10:00,15.56168,4.46924,16.1907378,2.91168,0.84924,3.033,12.65,3.62,13.15776957,14.21,-2.01,14.35145289,2.91168,0.84924,3.033,14.21,-2.01,14.35145289
08/09/2019 10:30,15.48144,4.51292,16.12580018,3.06144,0.89292,3.189,12.42,3.62,12.93680022,14.12,-2.01,14.26234553,3.06144,0.89292,3.189,14.12,-2.01,14.26234553
08/09/2019 11:00,15.21,4.53,15.8702552,3.12,0.91,3.25,12.09,3.62,12.62032092,14,-1.65,14.09689682,3.12,0.91,3.25,14,-1.65,14.09689682
08/09/2019 11:30,15.2172,4.4371,15.85090005,3.0072,0.8771,3.1325,12.21,3.56,12.71840006,14.09,-1.83,14.20834262,3.0072,0.8771,3.1325,14.09,-1.83,14.20834262
08/09/2019 12:00,15.45576,4.20168,16.01669854,2.88576,0.84168,3.006,12.57,3.36,13.01132199,14.46,-1.98,14.59493063,2.88576,0.84168,3.006,14.46,-1.98,14.59493063
08/09/2019 12:30,15.80152,4.29336,16.37439997,2.89152,0.84336,3.012,12.91,3.45,13.36303109,14.74,-1.98,14.87239053,2.89152,0.84336,3.012,14.74,-1.98,14.87239053
08/09/2019 13:00,15.79384,4.40112,16.39558597,2.88384,0.84112,3.004,12.91,3.56,13.391852,14.74,-1.8,14.84949831,2.88384,0.84112,3.004,14.74,-1.8,14.84949831
08/09/2019 13:30,15.62936,4.44648,16.24955625,3.03936,0.88648,3.166,12.59,3.56,13.08364246,14.36,-1.77,14.46867306,3.03936,0.88648,3.166,14.36,-1.77,14.46867306
08/09/2019 14:00,15.00176,4.48968,15.65918355,2.98176,0.86968,3.106,12.02,3.62,12.55327846,13.85,-1.61,13.94326361,2.98176,0.86968,3.106,13.85,-1.61,13.94326361
08/09/2019 14:30,14.9384,4.5462,15.61485604,2.7984,0.8162,2.915,12.14,3.73,12.70009842,13.85,-1.7,13.9539421,2.7984,0.8162,2.915,13.85,-1.7,13.9539421
08/09/2019 15:00,14.76776,4.69018,15.49466114,2.53776,0.74018,2.6435,12.23,3.95,12.8520582,13.98,-1.61,14.07240207,2.53776,0.74018,2.6435,13.98,-1.61,14.07240207
08/09/2019 15:30,15.13848,4.75914,15.8689316,3.04848,0.88914,3.1755,12.09,3.87,12.69429005,13.91,-1.61,14.00286399,3.04848,0.88914,3.1755,13.91,-1.61,14.00286399
08/09/2019 16:00,15.03392,4.71906,15.75716592,2.77392,0.80906,2.8895,12.26,3.91,12.86839928,13.91,-1.61,14.00286399,2.77392,0.80906,2.8895,13.91,-1.61,14.00286399
08/09/2019 16:30,15.67568,4.49624,16.3077625,2.69568,0.78624,2.808,12.98,3.71,13.49979629,14.83,-1.61,14.9171378,2.69568,0.78624,2.808,14.83,-1.61,14.9171378
08/09/2019 17:00,16.174,4.442,16.77288407,2.784,0.812,2.9,13.39,3.63,13.87331972,15.29,-1.65,15.37877108,2.784,0.812,2.9,15.29,-1.65,15.37877108
08/09/2019 17:30,16.54152,4.45586,17.13115794,2.83152,0.82586,2.9495,13.71,3.63,14.18241869,15.6,-1.65,15.68701692,2.83152,0.82586,2.9495,15.6,-1.65,15.68701692
08/09/2019 18:00,16.96112,4.47616,17.54182431,2.90112,0.84616,3.022,14.06,3.63,14.52103646,15.89,-1.65,15.9754374,2.90112,0.84616,3.022,15.89,-1.65,15.9754374
08/09/2019 18:30,17.03048,4.47014,17.60736779,2.88048,0.84014,3.0005,14.15,3.63,14.60819633,16.08,-1.77,16.17712274,2.88048,0.84014,3.0005,16.08,-1.77,16.17712274
08/09/2019 19:00,17.00552,4.56286,17.60702706,2.85552,0.83286,2.9745,14.15,3.73,14.63336598,16.08,-1.61,16.16039913,2.85552,0.83286,2.9745,16.08,-1.61,16.16039913
08/09/2019 19:30,17.21824,4.66782,17.83974025,2.83824,0.82782,2.9565,14.38,3.84,14.8838839,16.27,-1.61,16.34946482,2.83824,0.82782,2.9565,16.27,-1.61,16.34946482
08/09/2019 20:00,17.41872,4.79796,18.06743553,2.83872,0.82796,2.957,14.58,3.97,15.11083386,16.49,-1.61,16.5684097,2.83872,0.82796,2.957,16.49,-1.61,16.5684097
08/09/2019 20:30,17.35024,4.70132,17.97590715,2.85024,0.83132,2.969,14.5,3.87,15.00756143,16.42,-1.61,16.49874238,2.85024,0.83132,2.969,16.42,-1.61,16.49874238
08/09/2019 21:00,16.74368,4.85524,17.43342122,2.86368,0.83524,2.983,13.88,4.02,14.4504256,15.6,-0.88,15.6248008,2.86368,0.83524,2.983,15.6,-0.88,15.6248008
08/09/2019 21:30,16.04944,5.42692,16.94213638,2.86944,0.83692,2.989,13.18,4.59,13.95637847,14.58,1.61,14.66862298,2.86944,0.83692,2.989,14.58,1.61,14.66862298
08/09/2019 22:00,14.93232,5.61776,15.95410317,2.87232,0.83776,2.992,12.06,4.78,12.97274065,13.85,-1.61,13.94326361,2.87232,0.83776,2.992,13.85,-1.61,13.94326361
08/09/2019 22:30,14.18672,5.68196,15.2822673,2.88672,0.84196,3.007,11.3,4.84,12.29290852,13.04,-1.61,13.13901442,2.88672,0.84196,3.007,13.04,-1.61,13.13901442
08/09/2019 23:00,13.34096,3.45028,13.77990006,2.88096,0.84028,3.001,10.46,2.61,10.78070962,11.65,2.02,11.82382764,2.88096,0.84028,3.001,11.65,2.02,11.82382764
08/09/2019 23:30,12.25848,5.66664,13.50485619,2.86848,0.83664,2.988,9.39,4.83,10.55940339,10.98,0,10.98,2.86848,0.83664,2.988,10.98,0,10.98
09/09/2019 00:00,11.48944,5.66692,12.8109802,2.86944,0.83692,2.989,8.62,4.83,9.880956431,10.18,-1.61,10.30652706,2.86944,0.83692,2.989,10.18,-1.61,10.30652706
09/09/2019 00:30,11.06,5.67,12.42869663,2.88,0.84,3,8.18,4.83,9.499542094,9.69,0,9.69,2.88,0.84,3,9.69,0,9.69
09/09/2019 01:00,10.81288,3.83584,11.47310082,2.76288,0.80584,2.878,8.05,3.03,8.601360358,9.01,2.41,9.326746485,2.76288,0.80584,2.878,9.01,2.41,9.326746485
09/09/2019 01:30,10.58208,2.71644,10.92517567,2.42208,0.70644,2.523,8.16,2.01,8.403909804,9.01,2.41,9.326746485,2.42208,0.70644,2.523,9.01,2.41,9.326746485
09/09/2019 02:00,10.4772,2.5646,10.7865144,2.1072,0.6146,2.195,8.37,1.95,8.594149173,9.18,2.41,9.491074755,2.1072,0.6146,2.195,9.18,2.41,9.491074755
09/09/2019 02:30,10.3548,2.4614,10.64332528,1.9248,0.5614,2.005,8.43,1.9,8.641463996,9.24,2.41,9.549120378,1.9248,0.5614,2.005,9.24,2.41,9.549120378
09/09/2019 03:00,10.18208,2.53644,10.49324931,1.94208,0.56644,2.023,8.24,1.97,8.472219308,9.07,2.41,9.384721626,1.94208,0.56644,2.023,9.07,2.41,9.384721626
09/09/2019 03:30,10.18208,2.57644,10.50298987,1.94208,0.56644,2.023,8.24,2.01,8.481609517,9.03,2.41,9.346068692,1.94208,0.56644,2.023,9.03,2.41,9.346068692
09/09/2019 04:00,10.32456,2.48008,10.61825485,1.95456,0.57008,2.036,8.37,1.91,8.585161618,9.17,2.41,9.48140285,1.95456,0.57008,2.036,9.17,2.41,9.48140285
09/09/2019 04:30,10.38248,2.47364,10.67308699,1.93248,0.56364,2.013,8.45,1.91,8.663174938,9.27,2.41,9.578152223,1.93248,0.56364,2.013,9.27,2.41,9.578152223
09/09/2019 05:00,10.30304,2.02672,10.500487,1.22304,0.35672,1.274,9.08,1.67,9.232296572,9.89,2.13,10.11676826,1.22304,0.35672,1.274,9.89,2.13,10.11676826
09/09/2019 05:30,10.78328,5.11304,11.93408168,1.79328,0.52304,1.868,8.99,4.59,10.0939685,10.4,1.99,10.58867792,1.79328,0.52304,1.868,10.4,1.99,10.58867792
09/09/2019 06:00,11.792,5.291,12.92462553,1.992,0.581,2.075,9.8,4.71,10.87309064,11.39,-2.01,11.56599326,1.992,0.581,2.075,11.39,-2.01,11.56599326
09/09/2019 06:30,13.9088,4.7284,14.69055765,1.9488,0.5684,2.03,11.96,4.16,12.66282749,13.66,-1.67,13.76170411,1.9488,0.5684,2.03,13.66,-1.67,13.76170411
09/09/2019 07:00,15.80304,4.09672,16.3254154,1.94304,0.56672,2.024,13.86,3.53,14.30246482,15.7,-2.46,15.89155751,1.94304,0.56672,2.024,15.7,-2.46,15.89155751
09/09/2019 07:30,17.85744,3.24092,18.14915221,1.95744,0.57092,2.039,15.9,2.67,16.12262075,17.75,-3.12,18.02212252,1.95744,0.57092,2.039,17.75,-3.12,18.02212252
09/09/2019 08:00,18.928,2.604,19.10628169,1.968,0.574,2.05,16.96,2.03,17.08105676,18.98,-3.53,19.30547332,1.968,0.574,2.05,18.98,-3.53,19.30547332
09/09/2019 08:30,19.19776,1.96768,19.29833551,1.15776,0.33768,1.206,18.04,1.63,18.11348945,20.14,-4,20.53337771,1.15776,0.33768,1.206,20.14,-4,20.53337771
09/09/2019 09:00,19.79304,2.23172,19.91845894,2.06304,0.60172,2.149,17.73,1.63,17.80476902,19.78,-4.06,20.1923748,2.06304,0.60172,2.149,19.78,-4.06,20.1923748
09/09/2019 09:30,20.39592,2.41756,20.53869881,2.18592,0.63756,2.277,18.21,1.78,18.29678934,20.38,-4.56,20.88391726,2.18592,0.63756,2.277,20.38,-4.56,20.88391726
09/09/2019 10:00,20.3024,2.3382,20.43660013,2.2224,0.6482,2.315,18.08,1.69,18.15881329,20.23,-4.52,20.72880363,2.2224,0.6482,2.315,20.23,-4.52,20.72880363
09/09/2019 10:30,20.3972,2.2596,20.52197749,2.2272,0.6496,2.32,18.17,1.61,18.24118965,20.29,-4.46,20.77440011,2.2272,0.6496,2.32,20.29,-4.46,20.77440011
09/09/2019 11:00,20.44216,2.23188,20.56363766,2.13216,0.62188,2.221,18.31,1.61,18.38064743,20.45,-4.66,20.97422466,2.13216,0.62188,2.221,20.45,-4.66,20.97422466
09/09/2019 11:30,20.50328,2.23804,20.62506518,2.15328,0.62804,2.243,18.35,1.61,18.42049402,20.49,-4.61,21.00219512,2.15328,0.62804,2.243,20.49,-4.61,21.00219512
09/09/2019 12:00,20.65864,2.24252,20.77999766,2.16864,0.63252,2.259,18.49,1.61,18.55996228,20.61,-4.74,21.14804246,2.16864,0.63252,2.259,20.61,-4.74,21.14804246
09/09/2019 12:30,20.74176,2.23468,20.86179289,2.14176,0.62468,2.231,18.6,1.61,18.66955007,20.75,-4.7,21.2756316,2.14176,0.62468,2.231,20.75,-4.7,21.2756316
09/09/2019 13:00,20.24464,2.23552,20.36769497,2.14464,0.62552,2.234,18.1,1.61,18.17146389,20.17,-4.3,20.62326114,2.14464,0.62552,2.234,20.17,-4.3,20.62326114
09/09/2019 13:30,20.2856,2.3058,20.41622592,2.3856,0.6958,2.485,17.9,1.61,17.97225918,19.98,-4.44,20.4673887,2.3856,0.6958,2.485,19.98,-4.44,20.4673887
09/09/2019 14:00,20.1116,2.4038,20.25474535,2.7216,0.7938,2.835,17.39,1.61,17.46436944,19.47,-4.44,19.96983976,2.7216,0.7938,2.835,19.47,-4.44,19.96983976
09/09/2019 14:30,20.3632,2.3576,20.49922418,2.5632,0.7476,2.67,17.8,1.61,17.87266348,19.89,-4.56,20.40602117,2.5632,0.7476,2.67,19.89,-4.56,20.40602117
09/09/2019 15:00,20.0076,2.3268,20.14244414,2.4576,0.7168,2.56,17.55,1.61,17.62369428,19.64,-4.45,20.13782759,2.4576,0.7168,2.56,19.64,-4.45,20.13782759
09/09/2019 15:30,19.37656,2.38608,19.52292128,2.38656,0.69608,2.486,16.99,1.69,17.0738455,19.08,-4.32,19.56294456,2.38656,0.69608,2.486,19.08,-4.32,19.56294456
09/09/2019 16:00,19.60664,2.58152,19.77585845,2.33664,0.68152,2.434,17.27,1.9,17.37420214,19.33,-4.09,19.75796042,2.33664,0.68152,2.434,19.33,-4.09,19.75796042
09/09/2019 16:30,20.21328,2.38804,20.35385525,2.39328,0.69804,2.493,17.82,1.69,17.8999581,19.87,-4.22,20.31318045,2.39328,0.69804,2.493,19.87,-4.22,20.31318045
09/09/2019 17:00,20.73824,2.54032,20.89324829,2.05824,0.60032,2.144,18.68,1.94,18.78046858,20.8,-4.06,21.19253642,2.05824,0.60032,2.144,20.8,-4.06,21.19253642
09/09/2019 17:30,20.81736,2.59548,20.9785365,2.00736,0.58548,2.091,18.81,2.01,18.91708751,20.95,-3.83,21.29721578,2.00736,0.58548,2.091,20.95,-3.83,21.29721578
09/09/2019 18:00,20.6072,3.0496,20.83162864,1.9872,0.5796,2.07,18.62,2.47,18.7831121,20.16,-3.62,20.4824315,1.9872,0.5796,2.07,20.16,-3.62,20.4824315
09/09/2019 18:30,20.12,3.415,20.40775894,2.04,0.595,2.125,18.08,2.82,18.29860104,20.19,-3.33,20.46277107,2.04,0.595,2.125,20.19,-3.33,20.46277107
09/09/2019 19:00,19.9972,3.4346,20.29000949,2.1072,0.6146,2.195,17.89,2.82,18.11089451,19.94,-3.22,20.19831676,2.1072,0.6146,2.195,19.94,-3.22,20.19831676
09/09/2019 19:30,19.59008,3.62544,19.92272696,2.11008,0.61544,2.198,17.48,3.01,17.73726304,19.57,-3.18,19.82668152,2.11008,0.61544,2.198,19.57,-3.18,19.82668152
09/09/2019 20:00,20.29216,3.44188,20.58198959,2.13216,0.62188,2.221,18.16,2.82,18.37764947,19.47,-3.22,19.73446984,2.13216,0.62188,2.221,19.47,-3.22,19.73446984
09/09/2019 20:30,20.0896,0.6678,20.10069613,2.2896,0.6678,2.385,17.8,0,17.8,19.12,0,19.12,2.2896,0.6678,2.385,19.12,0,19.12
09/09/2019 21:00,19.16672,4.38696,19.66236439,2.28672,0.66696,2.382,16.88,3.72,17.28504556,18.28,-2.71,18.47978625,2.28672,0.66696,2.382,18.28,-2.71,18.47978625
09/09/2019 21:30,17.63352,4.24936,18.13830444,2.12352,0.61936,2.212,15.51,3.63,15.92912427,17.49,-2.48,17.66495117,2.12352,0.61936,2.212,17.49,-2.48,17.66495117
09/09/2019 22:00,16.54992,4.50956,17.15330823,2.08992,0.60956,2.177,14.46,3.9,14.97670191,16.25,-2.24,16.40366118,2.08992,0.60956,2.177,16.25,-2.24,16.40366118
09/09/2019 22:30,15.324,4.727,16.03650539,2.184,0.637,2.275,13.14,4.09,13.76182037,14.89,-1.68,14.9844753,2.184,0.637,2.275,14.89,-1.68,14.9844753
09/09/2019 23:00,14.06656,5.08108,14.95611862,2.26656,0.66108,2.361,11.8,4.42,12.60065078,13.49,-1.61,13.58573517,2.26656,0.66108,2.361,13.49,-1.61,13.58573517
09/09/2019 23:30,12.96752,5.12136,13.94219865,2.26752,0.66136,2.362,10.7,4.46,11.59230779,12.4,-1.61,12.50408333,2.26752,0.66136,2.362,12.4,-1.61,12.50408333
10/09/2019 00:00,12.36192,5.12556,13.38239259,2.28192,0.66556,2.377,10.08,4.46,11.02261312,11.43,0.67,11.44962008,2.28192,0.66556,2.377,11.43,0.67,11.44962008
10/09/2019 00:30,11.68272,5.42996,12.88295045,2.26272,0.65996,2.357,9.42,4.77,10.55884937,11,0,11,2.26272,0.65996,2.357,11,0,11
10/09/2019 01:00,11.36504,5.48772,12.62058656,2.25504,0.65772,2.349,9.11,4.83,10.31120749,10.63,0,10.63,2.25504,0.65772,2.349,10.63,0,10.63
10/09/2019 01:30,11.33216,5.48688,12.59061962,2.25216,0.65688,2.346,9.08,4.83,10.28471196,10.5,0,10.5,2.25216,0.65688,2.346,10.5,0,10.5
10/09/2019 02:00,11.15504,5.48772,12.43181355,2.25504,0.65772,2.349,8.9,4.83,10.12614932,10.45,0,10.45,2.25504,0.65772,2.349,10.45,0,10.45
10/09/2019 02:30,11.1108,5.4894,12.39287654,2.2608,0.6594,2.355,8.85,4.83,10.0822319,10.45,0,10.45,2.2608,0.6594,2.355,10.45,0,10.45
10/09/2019 03:00,11.16648,5.50564,12.44999387,2.31648,0.67564,2.413,8.85,4.83,10.0822319,10.24,0,10.24,2.31648,0.67564,2.413,10.24,0,10.24
10/09/2019 03:30,11.21528,5.54904,12.51296729,2.46528,0.71904,2.568,8.75,4.83,9.994568525,10.09,0,10.09,2.46528,0.71904,2.568,10.09,0,10.09
10/09/2019 04:00,11.22488,5.55184,12.52281352,2.47488,0.72184,2.578,8.75,4.83,9.994568525,10.09,0,10.09,2.47488,0.72184,2.578,10.09,0,10.09
10/09/2019 04:30,11.27008,5.55044,12.56272611,2.47008,0.72044,2.573,8.8,4.83,10.03837138,10.17,0,10.17,2.47008,0.72044,2.573,10.17,0,10.17
10/09/2019 05:00,11.32664,5.54652,12.61176664,2.45664,0.71652,2.559,8.87,4.83,10.09979208,10.45,0,10.45,2.45664,0.71652,2.559,10.45,0,10.45
10/09/2019 05:30,11.76512,5.54316,13.00556309,2.44512,0.71316,2.547,9.32,4.83,10.49720439,10.87,0,10.87,2.44512,0.71316,2.547,10.87,0,10.87
10/09/2019 06:00,12.57224,5.39232,13.67985137,2.44224,0.71232,2.544,10.13,4.68,11.15882162,11.73,-1.61,11.83997466,2.44224,0.71232,2.544,11.73,-1.61,11.83997466
10/09/2019 06:30,14.85264,4.86952,15.63051951,2.43264,0.70952,2.534,12.42,4.16,13.09816781,13.82,-1.86,13.94460469,2.43264,0.70952,2.534,13.82,-1.86,13.94460469
10/09/2019 07:00,16.81896,4.03428,17.29603511,2.44896,0.71428,2.551,14.37,3.32,14.74853552,16.13,-2.69,16.35276735,2.44896,0.71428,2.551,16.13,-2.69,16.35276735
10/09/2019 07:30,18.8028,3.1204,19.05996285,2.5728,0.7504,2.68,16.23,2.37,16.40212791,18.22,-3.25,18.50759033,2.5728,0.7504,2.68,18.22,-3.25,18.50759033
10/09/2019 08:00,19.72576,2.77168,19.91953357,2.64576,0.77168,2.756,17.08,2,17.19669736,19.12,-3.7,19.47471181,2.64576,0.77168,2.756,19.12,-3.7,19.47471181
10/09/2019 08:30,20.09672,2.50696,20.25248141,2.76672,0.80696,2.882,17.33,1.7,17.41318179,19.37,-4.09,19.79709575,2.76672,0.80696,2.882,19.37,-4.09,19.79709575
10/09/2019 09:00,20.25464,1.31552,20.29731594,2.86464,0.83552,2.984,17.39,0.48,17.39662324,19.29,-4.06,19.71262793,2.86464,0.83552,2.984,19.29,-4.06,19.71262793
10/09/2019 09:30,20.452,2.5235,20.6070948,3.132,0.9135,3.2625,17.32,1.61,17.39466872,19.38,-4.62,19.92307205,3.132,0.9135,3.2625,19.38,-4.62,19.92307205
10/09/2019 10:00,20.1404,2.5347,20.29927132,3.1704,0.9247,3.3025,16.97,1.61,17.04620192,19,-4.59,19.54656236,3.1704,0.9247,3.3025,19,-4.59,19.54656236
10/09/2019 10:30,19.9048,2.4864,20.05949272,3.0048,0.8764,3.13,16.9,1.61,16.97651613,18.94,-4.82,19.54369464,3.0048,0.8764,3.13,18.94,-4.82,19.54369464
10/09/2019 11:00,20.02184,2.50012,20.17733077,3.05184,0.89012,3.179,16.97,1.61,17.04620192,19.04,-4.82,19.64062117,3.05184,0.89012,3.179,19.04,-4.82,19.64062117
10/09/2019 11:30,19.91616,2.44888,20.06615166,2.87616,0.83888,2.996,17.04,1.61,17.11589028,19.09,-4.74,19.66966446,2.87616,0.83888,2.996,19.09,-4.74,19.66966446
