Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/09/2019 12:00,20.0652,0.8036,20.08128542,2.7552,0.8036,2.87,17.31,0,17.31,19.39,-4.83,19.98251736,2.7552,0.8036,2.87,19.39,-4.83,19.98251736
10/09/2019 12:30,19.84344,2.45392,19.99459513,2.89344,0.84392,3.014,16.95,1.61,17.02629143,19.02,-4.61,19.57070515,2.89344,0.84392,3.014,19.02,-4.61,19.57070515
10/09/2019 13:00,19.59664,2.53652,19.76011723,3.17664,0.92652,3.309,16.42,1.61,16.49874238,18.46,-4.46,18.99113477,3.17664,0.92652,3.309,18.46,-4.46,18.99113477
10/09/2019 13:30,19.56696,2.46078,19.72108927,2.91696,0.85078,3.0385,16.65,1.61,16.72765973,18.72,-4.7,19.30099479,2.91696,0.85078,3.0385,18.72,-4.7,19.30099479
10/09/2019 14:00,19.23432,2.38126,19.38116263,2.64432,0.77126,2.7545,16.59,1.61,16.66793928,18.63,-4.73,19.22107697,2.64432,0.77126,2.7545,18.63,-4.73,19.22107697
10/09/2019 14:30,19.3592,2.3156,19.49719539,2.4192,0.7056,2.52,16.94,1.61,17.01633627,19.01,-4.73,19.5896146,2.4192,0.7056,2.52,19.01,-4.73,19.5896146
10/09/2019 15:00,19.05632,1.31476,19.10162103,2.41632,0.70476,2.517,16.64,0.61,16.65117714,18.51,-4.7,19.09738464,2.41632,0.70476,2.517,18.51,-4.7,19.09738464
10/09/2019 15:30,18.61968,1.87574,18.71392219,2.65968,0.77574,2.7705,15.96,1.1,15.99786236,17.8,-4.41,18.33815967,2.65968,0.77574,2.7705,17.8,-4.41,18.33815967
10/09/2019 16:00,18.92504,2.86022,19.13995814,2.91504,0.85022,3.0365,16.01,2.01,16.13568096,18.04,-4.37,18.5617483,2.91504,0.85022,3.0365,18.04,-4.37,18.5617483
10/09/2019 16:30,19.20056,2.83558,19.4088129,2.83056,0.82558,2.9485,16.37,2.01,16.49293788,18.4,-4.17,18.86660807,2.83056,0.82558,2.9485,18.4,-4.17,18.86660807
10/09/2019 17:00,19.5472,2.9371,19.76662804,2.7672,0.8071,2.8825,16.78,2.13,16.9146475,18.83,-4.1,19.27119353,2.7672,0.8071,2.8825,18.83,-4.1,19.27119353
10/09/2019 17:30,19.81536,3.13948,20.06252294,2.53536,0.73948,2.641,17.28,2.4,17.44587057,19.12,-4.02,19.5380347,2.53536,0.73948,2.641,19.12,-4.02,19.5380347
10/09/2019 18:00,19.89864,0.70252,19.91103735,2.40864,0.70252,2.509,17.49,0,17.49,18.82,0,18.82,2.40864,0.70252,2.509,18.82,0,18.82
10/09/2019 18:30,20.10344,0.66892,20.11456571,2.29344,0.66892,2.389,17.81,0,17.81,19.13,0,19.13,2.29344,0.66892,2.389,19.13,0,19.13
10/09/2019 19:00,19.81096,0.66528,19.82212737,2.28096,0.66528,2.376,17.53,0,17.53,18.82,0,18.82,2.28096,0.66528,2.376,18.82,0,18.82
10/09/2019 19:30,19.69928,0.65604,19.71020094,2.24928,0.65604,2.343,17.45,0,17.45,18.76,0,18.76,2.24928,0.65604,2.343,18.76,0,18.76
10/09/2019 20:00,19.95736,3.06548,20.19141862,2.24736,0.65548,2.341,17.71,2.41,17.87322579,19.71,-3.4,20.00110247,2.24736,0.65548,2.341,19.71,-3.4,20.00110247
10/09/2019 20:30,19.66152,3.12836,19.90884238,2.29152,0.66836,2.387,17.37,2.46,17.54333207,19.27,-3.27,19.5454803,2.29152,0.66836,2.387,19.27,-3.27,19.5454803
10/09/2019 21:00,18.9084,3.9112,19.30867877,2.4384,0.7112,2.54,16.47,3.2,16.77798856,18.39,-3.03,18.63794517,2.4384,0.7112,2.54,18.39,-3.03,18.63794517
10/09/2019 21:30,17.62872,4.12296,18.10443504,2.47872,0.72296,2.582,15.15,3.4,15.52683161,17.13,-2.61,17.3276946,2.47872,0.72296,2.582,17.13,-2.61,17.3276946
10/09/2019 22:00,16.69696,4.32828,17.24883999,2.49696,0.72828,2.601,14.2,3.6,14.64923206,16.08,-2.52,16.27626493,2.49696,0.72828,2.601,16.08,-2.52,16.27626493
10/09/2019 22:30,15.67008,4.65044,16.34558042,2.47008,0.72044,2.573,13.2,3.93,13.77261413,14.44,-2.41,14.63973019,2.47008,0.72044,2.573,14.44,-2.41,14.63973019
10/09/2019 23:00,14.32672,4.75696,15.09581314,2.52672,0.73696,2.632,11.8,4.02,12.46596968,13.24,-2,13.39020538,2.52672,0.73696,2.632,13.24,-2,13.39020538
10/09/2019 23:30,13.12248,5.12364,14.08726972,2.65248,0.77364,2.763,10.47,4.35,11.33769818,12.12,-1.76,12.24712211,2.65248,0.77364,2.763,12.12,-1.76,12.24712211
11/09/2019 00:00,12.72088,0.74984,12.74296072,2.57088,0.74984,2.678,10.15,0,10.15,11.15,1.61,11.26563802,2.57088,0.74984,2.678,11.15,1.61,11.26563802
11/09/2019 00:30,12.15984,0.76412,12.18382486,2.61984,0.76412,2.729,9.54,0,9.54,10.52,1.61,10.64248561,2.61984,0.76412,2.729,10.52,1.61,10.64248561
11/09/2019 01:00,11.79984,5.32912,12.94742229,2.73984,0.79912,2.854,9.06,4.53,10.12938794,10.16,1.2,10.2306207,2.73984,0.79912,2.854,10.16,1.2,10.2306207
11/09/2019 01:30,11.49448,5.21464,12.62202602,2.72448,0.79464,2.838,8.77,4.42,9.820860451,10.16,-1.61,10.28677306,2.72448,0.79464,2.838,10.16,-1.61,10.28677306
11/09/2019 02:00,11.51272,5.21996,12.64083479,2.74272,0.79996,2.857,8.77,4.42,9.820860451,10.23,-1.61,10.35591618,2.74272,0.79996,2.857,10.23,-1.61,10.35591618
11/09/2019 02:30,11.22016,5.19588,12.3648356,2.66016,0.77588,2.771,8.56,4.42,9.633794683,10.05,0,10.05,2.66016,0.77588,2.771,10.05,0,10.05
11/09/2019 03:00,11.152,5.211,12.30941205,2.712,0.791,2.825,8.44,4.42,9.527329112,10.01,-1.61,10.13864883,2.712,0.791,2.825,10.01,-1.61,10.13864883
11/09/2019 03:30,11.06848,5.32664,12.28349882,2.62848,0.76664,2.738,8.44,4.56,9.59308084,9.96,-1.61,10.0892864,2.62848,0.76664,2.738,9.96,-1.61,10.0892864
11/09/2019 04:00,11.11168,5.19924,12.26790646,2.67168,0.77924,2.783,8.44,4.42,9.527329112,10.03,-1.61,10.15839554,2.67168,0.77924,2.783,10.03,-1.61,10.15839554
11/09/2019 04:30,11.44096,5.29528,12.60696458,3.00096,0.87528,3.126,8.44,4.42,9.527329112,9.97,-1.61,10.09915838,3.00096,0.87528,3.126,9.97,-1.61,10.09915838
11/09/2019 05:00,11.50392,5.28156,12.65839845,2.95392,0.86156,3.077,8.55,4.42,9.624910389,10.08,-1.61,10.20776665,2.95392,0.86156,3.077,10.08,-1.61,10.20776665
11/09/2019 05:30,12.14504,5.32272,13.26021662,3.09504,0.90272,3.224,9.05,4.42,10.07168804,10.62,-1.61,10.74134535,3.09504,0.90272,3.224,10.62,-1.61,10.74134535
11/09/2019 06:00,12.92752,5.25636,13.9552891,2.86752,0.83636,2.987,10.06,4.42,10.98817546,11.36,0.05,11.36011003,2.86752,0.83636,2.987,11.36,0.05,11.36011003
11/09/2019 06:30,14.92912,4.67516,15.64403225,3.06912,0.89516,3.197,11.86,3.78,12.44781105,13.43,-1.68,13.5346703,3.06912,0.89516,3.197,13.43,-1.68,13.5346703
11/09/2019 07:00,16.67544,3.80992,17.10513927,2.84544,0.82992,2.964,13.83,2.98,14.14741319,15.5,-2.75,15.74206149,2.84544,0.82992,2.964,15.5,-2.75,15.74206149
11/09/2019 07:30,18.40232,3.37776,18.7097473,2.87232,0.83776,2.992,15.53,2.54,15.73634329,17.5,-3.29,17.80657463,2.87232,0.83776,2.992,17.5,-3.29,17.80657463
11/09/2019 08:00,19.65064,2.67852,19.83235039,3.08064,0.89852,3.209,16.57,1.78,16.66533228,18.65,-3.82,19.0371978,3.08064,0.89852,3.209,18.65,-3.82,19.0371978
11/09/2019 08:30,20.18264,2.67452,20.35907696,3.51264,1.02452,3.659,16.67,1.65,16.75145964,18.78,-4.02,19.20543673,3.51264,1.02452,3.659,18.78,-4.02,19.20543673
11/09/2019 09:00,20.10592,2.63256,20.27753415,3.50592,1.02256,3.652,16.6,1.61,16.67789255,18.65,-4.02,19.07833588,3.50592,1.02256,3.652,18.65,-4.02,19.07833588
11/09/2019 09:30,20.45736,2.54548,20.61511694,3.20736,0.93548,3.341,17.25,1.61,17.32497042,19.37,-4.53,19.89265694,3.20736,0.93548,3.341,19.37,-4.53,19.89265694
11/09/2019 10:00,20.37504,2.47772,20.5251395,2.97504,0.86772,3.099,17.4,1.61,17.47432688,19.53,-4.59,20.0621285,2.97504,0.86772,3.099,19.53,-4.59,20.0621285
11/09/2019 10:30,20.21312,2.58216,20.3773838,3.33312,0.97216,3.472,16.88,1.61,16.95660638,19,-4.41,19.50507883,3.33312,0.97216,3.472,19,-4.41,19.50507883
11/09/2019 11:00,20.3552,2.6236,20.52358263,3.4752,1.0136,3.62,16.88,1.61,16.95660638,18.95,-4.68,19.51934681,3.4752,1.0136,3.62,18.95,-4.68,19.51934681
11/09/2019 11:30,20.3288,2.6684,20.5031819,3.6288,1.0584,3.78,16.7,1.61,16.77742829,18.79,-4.68,19.36405175,3.6288,1.0584,3.78,18.79,-4.68,19.36405175
11/09/2019 12:00,20.738,-0.271,20.73977061,3.288,0.959,3.425,17.45,-1.23,17.49329586,19.46,-4.31,19.93157545,3.288,0.959,3.425,19.46,-4.31,19.93157545
11/09/2019 12:30,20.39752,2.60386,20.56304717,3.40752,0.99386,3.5495,16.99,1.61,17.06611262,19.1,-4.82,19.69879184,3.40752,0.99386,3.5495,19.1,-4.82,19.69879184
11/09/2019 13:00,20.00136,2.20498,20.12253311,3.41136,0.99498,3.5535,16.59,1.21,16.63406745,18.62,-4.62,19.18459799,3.41136,0.99498,3.5535,18.62,-4.62,19.18459799
11/09/2019 13:30,19.67608,2.77094,19.87023484,3.94608,1.15094,4.1105,15.73,1.62,15.81320018,17.78,-4.68,18.38561394,3.94608,1.15094,4.1105,17.78,-4.68,18.38561394
11/09/2019 14:00,19.27352,2.69436,19.46093906,3.68352,1.07436,3.837,15.59,1.62,15.67394335,17.64,-4.55,18.21735711,3.68352,1.07436,3.837,17.64,-4.55,18.21735711
11/09/2019 14:30,19.28464,2.63052,19.4632211,3.46464,1.01052,3.609,15.82,1.62,15.90272933,17.92,-4.66,18.51599309,3.46464,1.01052,3.609,17.92,-4.66,18.51599309
11/09/2019 15:00,19.37888,0.70384,19.39165751,3.33888,0.97384,3.478,16.04,-0.27,16.04227228,17.63,-3.27,17.93069435,3.33888,0.97384,3.478,17.63,-3.27,17.93069435
11/09/2019 15:30,19.2376,-0.5082,19.24431139,3.7776,1.1018,3.935,15.46,-1.61,15.5436064,16.7,0,16.7,3.7776,1.1018,3.935,16.7,0,16.7
11/09/2019 16:00,19.57504,0.62022,19.58486313,3.63504,1.06022,3.7865,15.94,-0.44,15.94607162,17.49,-4.66,18.10015746,3.63504,1.06022,3.7865,17.49,-4.66,18.10015746
11/09/2019 16:30,19.52328,2.84304,19.72920015,3.23328,0.94304,3.368,16.29,1.9,16.40042987,18.26,-4.53,18.81351908,3.23328,0.94304,3.368,18.26,-4.53,18.81351908
11/09/2019 17:00,20.12928,-0.72646,20.1423846,3.02928,0.88354,3.1555,17.1,-1.61,17.17562517,18.4,0,18.4,3.02928,0.88354,3.1555,18.4,0,18.4
11/09/2019 17:30,20.11504,0.83272,20.13226904,2.85504,0.83272,2.974,17.26,0,17.26,18.51,0,18.51,2.85504,0.83272,2.974,18.51,0,18.51
11/09/2019 18:00,19.92496,0.77728,19.94011523,2.66496,0.77728,2.776,17.26,0,17.26,18.51,0,18.51,2.66496,0.77728,2.776,18.51,0,18.51
11/09/2019 18:30,19.97928,3.17104,20.22936292,2.60928,0.76104,2.718,17.37,2.41,17.53639073,18.71,-4.02,19.13699297,2.60928,0.76104,2.718,18.71,-4.02,19.13699297
11/09/2019 19:00,19.38624,3.19432,19.6476457,2.34624,0.68432,2.444,17.04,2.51,17.22387006,19.07,-3.56,19.39944587,2.34624,0.68432,2.444,19.07,-3.56,19.39944587
11/09/2019 19:30,19.15248,3.44864,19.46048838,2.29248,0.66864,2.388,16.86,2.78,17.08765636,18.88,-3.22,19.15261862,2.29248,0.66864,2.388,18.88,-3.22,19.15261862
11/09/2019 20:00,19.47656,3.44108,19.77820571,2.26656,0.66108,2.361,17.21,2.78,17.43308636,19.26,-3.22,19.5273142,2.26656,0.66108,2.361,19.26,-3.22,19.5273142
11/09/2019 20:30,19.84576,3.44668,20.14283478,2.28576,0.66668,2.381,17.56,2.78,17.77869512,19.07,-3.27,19.34832809,2.28576,0.66668,2.381,19.07,-3.27,19.34832809
11/09/2019 21:00,18.60368,3.83524,18.9948934,2.38368,0.69524,2.483,16.22,3.14,16.52113798,18.24,-3.1,18.50155669,2.38368,0.69524,2.483,18.24,-3.1,18.50155669
11/09/2019 21:30,17.69784,4.11312,18.16951559,2.54784,0.74312,2.654,15.15,3.37,15.52028995,17.13,-2.86,17.36710972,2.54784,0.74312,2.654,17.13,-2.86,17.36710972
11/09/2019 22:00,16.65856,4.37208,17.22273802,2.57856,0.75208,2.686,14.08,3.62,14.53790907,15.92,-2.57,16.12610616,2.57856,0.75208,2.686,15.92,-2.57,16.12610616
11/09/2019 22:30,15.55192,4.55056,16.20400605,2.64192,0.77056,2.752,12.91,3.78,13.45200729,14.51,-2.41,14.70877969,2.64192,0.77056,2.752,14.51,-2.41,14.70877969
11/09/2019 23:00,14.27128,4.76704,15.04639835,2.56128,0.74704,2.668,11.71,4.02,12.38081177,13.29,-1.9,13.42512942,2.56128,0.74704,2.668,13.29,-1.9,13.42512942
11/09/2019 23:30,13.0892,5.0506,14.02981529,2.5392,0.7406,2.645,10.55,4.31,11.39642927,12.21,-1.61,12.31568918,2.5392,0.7406,2.645,12.21,-1.61,12.31568918
12/09/2019 00:00,12.29616,5.15388,13.33259276,2.51616,0.73388,2.621,9.78,4.42,10.73241818,11.42,-1.61,11.53293111,2.51616,0.73388,2.621,11.42,-1.61,11.53293111
12/09/2019 00:30,11.66928,5.14604,12.75358081,2.48928,0.72604,2.593,9.18,4.42,10.18866036,10.78,-1.61,10.89956421,2.48928,0.72604,2.593,10.78,-1.61,10.89956421
12/09/2019 01:00,11.40776,5.07268,12.48475353,2.47776,0.72268,2.581,8.93,4.35,9.933146531,10.4,-1.08,10.45592655,2.47776,0.72268,2.581,10.4,-1.08,10.45592655
12/09/2019 01:30,11.63256,2.33408,11.86441661,2.48256,0.72408,2.586,9.15,1.61,9.290565107,10.05,1.81,10.21168938,2.48256,0.72408,2.586,10.05,1.81,10.21168938
12/09/2019 02:00,11.55072,2.28396,11.77436222,2.31072,0.67396,2.407,9.24,1.61,9.379216385,10.05,1.71,10.19443966,2.31072,0.67396,2.407,10.05,1.71,10.19443966
12/09/2019 02:30,11.39688,2.28284,11.62326255,2.30688,0.67284,2.403,9.09,1.61,9.231478755,10.01,1.9,10.18872416,2.30688,0.67284,2.403,10.01,1.9,10.18872416
12/09/2019 03:00,11.15456,2.28508,11.38621093,2.31456,0.67508,2.411,8.84,1.61,8.985415961,9.72,2,9.923628369,2.31456,0.67508,2.411,9.72,2,9.923628369
12/09/2019 03:30,11.3312,2.3366,11.56960643,2.4912,0.7266,2.595,8.84,1.61,8.985415961,9.65,2,9.855074835,2.4912,0.7266,2.595,9.65,2,9.855074835
12/09/2019 04:00,11.32544,2.33492,11.56362584,2.48544,0.72492,2.589,8.84,1.61,8.985415961,9.65,2,9.855074835,2.48544,0.72492,2.589,9.65,2,9.855074835
12/09/2019 04:30,11.42816,2.36488,11.6702827,2.58816,0.75488,2.696,8.84,1.61,8.985415961,9.65,2,9.855074835,2.58816,0.75488,2.696,9.65,2,9.855074835
12/09/2019 05:00,11.50592,2.38756,11.7510271,2.66592,0.77756,2.777,8.84,1.61,8.985415961,9.72,2,9.923628369,2.66592,0.77756,2.777,9.72,2,9.923628369
12/09/2019 05:30,11.74408,4.24744,12.48856123,2.49408,0.72744,2.598,9.25,3.52,9.897115741,10.59,1,10.63710957,2.49408,0.72744,2.598,10.59,1,10.63710957
12/09/2019 06:00,12.38576,5.19668,13.43177329,2.52576,0.73668,2.631,9.86,4.46,10.82179283,11.47,-1.61,11.58244361,2.52576,0.73668,2.631,11.47,-1.61,11.58244361
12/09/2019 06:30,14.51848,5.09164,15.3854171,2.50848,0.73164,2.613,12.01,4.36,12.7769206,13.15,-1.67,13.25561768,2.50848,0.73164,2.613,13.15,-1.67,13.25561768
12/09/2019 07:00,16.11632,4.00976,16.6076472,2.53632,0.73976,2.642,13.58,3.27,13.96815306,15.48,-2.68,15.71027689,2.53632,0.73976,2.642,15.48,-2.68,15.71027689
12/09/2019 07:30,18.21856,3.57208,18.56544328,2.57856,0.75208,2.686,15.64,2.82,15.89219934,17.13,-3.22,17.43001147,2.57856,0.75208,2.686,17.13,-3.22,17.43001147
12/09/2019 08:00,19.00384,2.82612,19.21283136,2.76384,0.80612,2.879,16.24,2.02,16.36514589,18.12,-3.99,18.55409658,2.76384,0.80612,2.879,18.12,-3.99,18.55409658
12/09/2019 08:30,19.3252,2.5186,19.48863004,2.8752,0.8386,2.995,16.45,1.68,16.5355647,18.48,-4.04,18.91644787,2.8752,0.8386,2.995,18.48,-4.04,18.91644787
12/09/2019 09:00,19.3888,2.4934,19.5484682,3.0288,0.8834,3.155,16.36,1.61,16.43902978,18.41,-4.23,18.88970619,3.0288,0.8834,3.155,18.41,-4.23,18.88970619
12/09/2019 09:30,19.72088,2.48234,19.87649667,2.99088,0.87234,3.1155,16.73,1.61,16.80729008,18.82,-4.48,19.34587294,2.99088,0.87234,3.1155,18.82,-4.48,19.34587294
12/09/2019 10:00,19.49224,2.32232,19.630094,2.44224,0.71232,2.544,17.05,1.61,17.12584596,19.1,-4.6,19.64611921,2.44224,0.71232,2.544,19.1,-4.6,19.64611921
12/09/2019 10:30,19.28488,2.26184,19.41706767,2.23488,0.65184,2.328,17.05,1.61,17.12584596,19.1,-4.6,19.64611921,2.23488,0.65184,2.328,19.1,-4.6,19.64611921
12/09/2019 11:00,19.06664,2.36152,19.21232775,2.57664,0.75152,2.684,16.49,1.61,16.5684097,18.53,-4.69,19.11431401,2.57664,0.75152,2.684,18.53,-4.69,19.11431401
12/09/2019 11:30,19.62032,2.58426,19.7897791,3.34032,0.97426,3.4795,16.28,1.61,16.35941625,18.32,-4.59,18.88625161,3.34032,0.97426,3.4795,18.32,-4.59,18.88625161
12/09/2019 12:00,19.8576,0.8568,19.87607567,2.9376,0.8568,3.06,16.92,0,16.92,19.02,-4.83,19.62369231,2.9376,0.8568,3.06,19.02,-4.83,19.62369231
12/09/2019 12:30,20.14056,2.45308,20.28940015,2.89056,0.84308,3.011,17.25,1.61,17.32497042,19.35,-4.83,19.94370577,2.89056,0.84308,3.011,19.35,-4.83,19.94370577
12/09/2019 13:00,20.18664,2.46652,20.33676856,2.93664,0.85652,3.059,17.25,1.61,17.32497042,19.38,-4.75,19.95361872,2.93664,0.85652,3.059,19.38,-4.75,19.95361872
12/09/2019 13:30,20.01312,2.54716,20.1745631,3.21312,0.93716,3.347,16.8,1.61,16.87696951,18.91,-4.55,19.44969408,3.21312,0.93716,3.347,18.91,-4.55,19.44969408
12/09/2019 14:00,19.62272,2.58496,19.79224996,3.34272,0.97496,3.482,16.28,1.61,16.35941625,18.37,-4.81,18.98928645,3.34272,0.97496,3.482,18.37,-4.81,18.98928645
12/09/2019 14:30,19.34776,2.54268,19.51412408,3.19776,0.93268,3.331,16.15,1.61,16.23005237,18.24,-4.59,18.80866024,3.19776,0.93268,3.331,18.24,-4.59,18.80866024
12/09/2019 15:00,19.28552,2.42536,19.43742917,2.79552,0.81536,2.912,16.49,1.61,16.5684097,18.57,-4.59,19.12885255,2.79552,0.81536,2.912,18.57,-4.59,19.12885255
12/09/2019 15:30,19.38152,2.38336,19.52751194,2.65152,0.77336,2.762,16.73,1.61,16.80729008,18.82,-4.43,19.33435543,2.65152,0.77336,2.762,18.82,-4.43,19.33435543
12/09/2019 16:00,19.87008,2.41794,20.01665589,2.77008,0.80794,2.8855,17.1,1.61,17.17562517,19.15,-4.51,19.67390658,2.77008,0.80794,2.8855,19.15,-4.51,19.67390658
12/09/2019 16:30,19.65136,2.51748,19.81195738,3.11136,0.90748,3.241,16.54,1.61,16.61817379,18.66,-4.38,19.16715941,3.11136,0.90748,3.241,18.66,-4.38,19.16715941
12/09/2019 17:00,20.11528,2.81654,20.31150873,3.24528,0.94654,3.3805,16.87,1.87,16.97332613,19,-4.07,19.43102931,3.24528,0.94654,3.3805,19,-4.07,19.43102931
12/09/2019 17:30,20.05824,2.81032,20.25415736,2.77824,0.81032,2.894,17.28,2,17.3953557,19.43,-3.83,19.80388346,2.77824,0.81032,2.894,19.43,-3.83,19.80388346
12/09/2019 18:00,19.94016,2.92588,20.15367844,2.66016,0.77588,2.771,17.28,2.15,17.41323922,19.47,-3.74,19.82595521,2.66016,0.77588,2.771,19.47,-3.74,19.82595521
12/09/2019 18:30,20.17464,3.01052,20.39802269,2.50464,0.73052,2.609,17.67,2.28,17.81648955,19.73,-3.82,20.09640018,2.50464,0.73052,2.609,19.73,-3.82,20.09640018
12/09/2019 19:00,20.04064,2.84352,20.24136501,2.48064,0.72352,2.584,17.56,2.12,17.68750972,19.5,-3.63,19.83499181,2.48064,0.72352,2.584,19.5,-3.63,19.83499181
12/09/2019 19:30,20.08288,2.99084,20.30436389,2.64288,0.77084,2.753,17.44,2.22,17.58072809,19.15,-3.46,19.46006423,2.64288,0.77084,2.753,19.15,-3.46,19.46006423
12/09/2019 20:00,20.19632,3.14476,20.43968828,2.65632,0.77476,2.767,17.54,2.37,17.69939264,19.23,-3.31,19.51279068,2.65632,0.77476,2.767,19.23,-3.31,19.51279068
12/09/2019 20:30,19.48616,3.34888,19.77183423,2.63616,0.76888,2.746,16.85,2.58,17.04637498,18.76,-3.31,19.04976903,2.63616,0.76888,2.746,18.76,-3.31,19.04976903
12/09/2019 21:00,18.43336,3.89848,18.84109623,2.46336,0.71848,2.566,15.97,3.18,16.28352849,18.02,-3.22,18.30543089,2.46336,0.71848,2.566,18.02,-3.22,18.30543089
12/09/2019 21:30,17.43416,4.24288,17.94301997,2.44416,0.71288,2.546,14.99,3.53,15.40003247,17,-2.88,17.24222723,2.44416,0.71288,2.546,17,-2.88,17.24222723
12/09/2019 22:00,16.43104,4.41572,17.01404298,2.35104,0.68572,2.449,14.08,3.73,14.56568914,15.84,-2.72,16.07183872,2.35104,0.68572,2.449,15.84,-2.72,16.07183872
12/09/2019 22:30,15.19904,4.68472,15.90463512,2.27904,0.66472,2.374,12.92,4.02,13.5309571,14.73,-2.25,14.90085232,2.27904,0.66472,2.374,14.73,-2.25,14.90085232
12/09/2019 23:00,14.30648,4.76564,15.07934662,2.55648,0.74564,2.663,11.75,4.02,12.4186513,13.41,-2.02,13.56128681,2.55648,0.74564,2.663,13.41,-2.02,13.56128681
12/09/2019 23:30,13.25224,5.02232,14.17199927,2.44224,0.71232,2.544,10.81,4.31,11.6375341,12.45,-2.02,12.61280698,2.44224,0.71232,2.544,12.45,-2.02,12.61280698
13/09/2019 00:00,12.48232,5.11776,13.49072941,2.39232,0.69776,2.492,10.09,4.42,11.01564796,11.73,-1.92,11.88609692,2.39232,0.69776,2.492,11.73,-1.92,11.88609692
13/09/2019 00:30,12.10224,4.37732,12.86954325,2.56224,0.74732,2.669,9.54,3.63,10.20727682,10.86,-0.53,10.87292509,2.56224,0.74732,2.669,10.86,-0.53,10.87292509
13/09/2019 01:00,11.5428,5.3404,12.71833731,2.5728,0.7504,2.68,8.97,4.59,10.07615998,10.49,-1.38,10.58038279,2.5728,0.7504,2.68,10.49,-1.38,10.58038279
13/09/2019 01:30,11.26712,5.35916,12.47672189,2.39712,0.69916,2.497,8.87,4.66,10.01960578,10.46,-1.61,10.58318005,2.39712,0.69916,2.497,10.46,-1.61,10.58318005
13/09/2019 02:00,11.16728,5.46004,12.4306146,2.29728,0.67004,2.393,8.87,4.79,10.08072418,10.46,-1.61,10.58318005,2.29728,0.67004,2.393,10.46,-1.61,10.58318005
13/09/2019 02:30,11.26768,2.51724,11.54543675,2.28768,0.66724,2.383,8.98,1.85,9.168582224,9.96,1.66,10.0973858,2.28768,0.66724,2.383,9.96,1.66,10.0973858
13/09/2019 03:00,11.12064,2.26352,11.34866322,2.24064,0.65352,2.334,8.88,1.61,9.024771465,9.81,1.93,9.99804981,2.24064,0.65352,2.334,9.81,1.93,9.99804981
13/09/2019 03:30,11.21048,2.25764,11.43554984,2.22048,0.64764,2.313,8.99,1.61,9.133027975,9.96,1.76,10.1143067,2.22048,0.64764,2.313,9.96,1.76,10.1143067
13/09/2019 04:00,11.14592,2.28256,11.377241,2.30592,0.67256,2.402,8.84,1.61,8.985415961,9.71,2,9.913833769,2.30592,0.67256,2.402,9.71,2,9.913833769
13/09/2019 04:30,11.30816,2.32988,11.54568419,2.46816,0.71988,2.571,8.84,1.61,8.985415961,9.67,2,9.874659488,2.46816,0.71988,2.571,9.67,2,9.874659488
13/09/2019 05:00,11.46648,2.32064,11.69895438,2.43648,0.71064,2.538,9.03,1.61,9.172404265,9.97,1.88,10.14570352,2.43648,0.71064,2.538,9.97,1.88,10.14570352
13/09/2019 05:30,11.83944,3.29192,12.28857505,2.26944,0.66192,2.364,9.57,2.63,9.924807303,10.65,0.58,10.66578173,2.26944,0.66192,2.364,10.65,0.58,10.66578173
13/09/2019 06:00,12.20992,5.23456,13.28468158,2.20992,0.64456,2.302,10,4.59,11.00309502,11.63,-1.61,11.74091138,2.20992,0.64456,2.302,11.63,-1.61,11.74091138
13/09/2019 06:30,14.19008,4.73044,14.95778837,2.23008,0.65044,2.323,11.96,4.08,12.63677174,13.48,-2.29,13.67313059,2.23008,0.65044,2.323,13.48,-2.29,13.67313059
13/09/2019 07:00,15.98352,4.11436,16.50457118,2.24352,0.65436,2.337,13.74,3.46,14.16895197,15.55,-2.78,15.79654709,2.24352,0.65436,2.337,15.55,-2.78,15.79654709
13/09/2019 07:30,17.71584,3.27712,18.01639538,2.35584,0.68712,2.454,15.36,2.59,15.57683216,17.24,-3.24,17.54181291,2.35584,0.68712,2.454,17.24,-3.24,17.54181291
13/09/2019 08:00,18.68984,2.80912,18.89976916,2.49984,0.72912,2.604,16.19,2.08,16.3230665,18.19,-3.7,18.56249175,2.49984,0.72912,2.604,18.19,-3.7,18.56249175
13/09/2019 08:30,19.33352,2.40436,19.48245217,2.72352,0.79436,2.837,16.61,1.61,16.68784588,18.59,-4.29,19.07857961,2.72352,0.79436,2.837,18.59,-4.29,19.07857961
13/09/2019 09:00,19.49352,2.40436,19.64123899,2.72352,0.79436,2.837,16.77,1.61,16.84710658,18.83,-4.52,19.36489866,2.72352,0.79436,2.837,18.83,-4.52,19.36489866
13/09/2019 09:30,19.77168,2.35424,19.91134792,2.55168,0.74424,2.658,17.22,1.61,17.29510046,19.28,-4.75,19.85650775,2.55168,0.74424,2.658,19.28,-4.75,19.85650775
13/09/2019 10:00,19.42096,2.36278,19.56416154,2.58096,0.75278,2.6885,16.84,1.61,16.91678752,18.92,-4.75,19.50714997,2.58096,0.75278,2.6885,18.92,-4.75,19.50714997
13/09/2019 10:30,18.96568,2.48874,19.12827344,2.87568,0.83874,2.9955,16.09,1.65,16.17438098,18.16,-4.43,18.69252524,2.87568,0.83874,2.9955,18.16,-4.43,18.69252524
13/09/2019 11:00,18.9448,2.5264,19.11251276,3.0048,0.8764,3.13,15.94,1.65,16.02517083,17.95,-4.56,18.52015389,3.0048,0.8764,3.13,17.95,-4.56,18.52015389
13/09/2019 11:30,19.06816,1.17488,19.10432068,3.06816,0.89488,3.196,16,0.28,16.00244981,17.15,-4.42,17.71041784,3.06816,0.89488,3.196,17.15,-4.42,17.71041784
13/09/2019 12:00,19.2456,-0.7742,19.26116572,2.8656,0.8358,2.985,16.38,-1.61,16.45893374,17.11,0,17.11,2.8656,0.8358,2.985,17.11,0,17.11
13/09/2019 12:30,19.11176,-0.75782,19.12677865,2.92176,0.85218,3.0435,16.19,-1.61,16.26985556,16.89,-1.61,16.96656123,2.92176,0.85218,3.0435,16.89,-1.61,16.96656123
13/09/2019 13:00,18.87368,-0.77476,18.88957516,2.86368,0.83524,2.983,16.01,-1.61,16.09074889,16.72,-1.61,16.7973361,2.86368,0.83524,2.983,16.72,-1.61,16.7973361
13/09/2019 13:30,17.56936,2.45898,17.74060296,1.77936,0.51898,1.8535,15.79,1.94,15.90873031,17.18,-4.03,17.64633956,1.77936,0.51898,1.8535,17.18,-4.03,17.64633956
13/09/2019 14:00,17.2744,2.5217,17.4574874,1.7544,0.5117,1.8275,15.52,2.01,15.64961661,16.9,-4.03,17.3738568,1.7544,0.5117,1.8275,16.9,-4.03,17.3738568
13/09/2019 14:30,17.55368,2.77524,17.77170894,2.62368,0.76524,2.733,14.93,2.01,15.06469382,16.37,-4,16.85161417,2.62368,0.76524,2.733,16.37,-4,16.85161417
13/09/2019 15:00,17.62416,2.96288,17.87147654,2.92416,0.85288,3.046,14.7,2.11,14.85065992,16.09,-4,16.5797497,2.92416,0.85288,3.046,16.09,-4,16.5797497
13/09/2019 15:30,17.17296,3.20128,17.46879357,2.71296,0.79128,2.826,14.46,2.41,14.6594577,15.86,-3.82,16.31355265,2.71296,0.79128,2.826,15.86,-3.82,16.31355265
13/09/2019 16:00,17.43456,3.13758,17.71463493,2.49456,0.72758,2.5985,14.94,2.41,15.13313252,16.32,-3.82,16.76110975,2.49456,0.72758,2.5985,16.32,-3.82,16.76110975
13/09/2019 16:30,17.82456,3.31008,18.12930139,2.43456,0.71008,2.536,15.39,2.6,15.60807804,16.44,-3.69,16.84902668,2.43456,0.71008,2.536,16.44,-3.69,16.84902668
13/09/2019 17:00,17.83608,3.47094,18.17066796,2.26608,0.66094,2.3605,15.57,2.81,15.82153596,16.97,-3.6,17.34764826,2.26608,0.66094,2.3605,16.97,-3.6,17.34764826
13/09/2019 17:30,18.01128,3.41954,18.3330156,2.26128,0.65954,2.3555,15.75,2.76,15.99,17.2,-3.6,17.57270611,2.26128,0.65954,2.3555,17.2,-3.6,17.57270611
13/09/2019 18:00,18.09064,3.60102,18.44555775,2.30064,0.67102,2.3965,15.79,2.93,16.05954545,17.25,-3.28,17.55906888,2.30064,0.67102,2.3965,17.25,-3.28,17.55906888
13/09/2019 18:30,18.17848,3.76664,18.56460913,2.14848,0.62664,2.238,16.03,3.14,16.3346411,17.42,-3.22,17.7151009,2.14848,0.62664,2.238,17.42,-3.22,17.7151009
13/09/2019 19:00,18.08872,3.72296,18.46787,1.99872,0.58296,2.082,16.09,3.14,16.39352616,17.62,-3.22,17.91180616,1.99872,0.58296,2.082,17.62,-3.22,17.91180616
13/09/2019 19:30,18.09544,3.66492,18.46284343,2.00544,0.58492,2.089,16.09,3.08,16.38213966,17.58,-3.22,17.87245926,2.00544,0.58492,2.089,17.58,-3.22,17.87245926
13/09/2019 20:00,18.51584,3.58212,18.85915997,1.99584,0.58212,2.079,16.52,3,16.79018761,17.98,-3.22,18.26605595,1.99584,0.58212,2.079,17.98,-3.22,18.26605595
13/09/2019 20:30,18.13216,3.81688,18.52953856,2.01216,0.58688,2.096,16.12,3.23,16.44041666,17.64,-2.91,17.87841436,2.01216,0.58688,2.096,17.64,-2.91,17.87841436
13/09/2019 21:00,17.2892,4.1406,17.77810465,2.0592,0.6006,2.145,15.23,3.54,15.63600013,16.65,-2.5,16.83664159,2.0592,0.6006,2.145,16.65,-2.5,16.83664159
13/09/2019 21:30,16.48272,4.44496,17.07154732,2.14272,0.62496,2.232,14.34,3.82,14.84008086,15.64,-2.25,15.80101579,2.14272,0.62496,2.232,15.64,-2.25,15.80101579
13/09/2019 22:00,15.62072,4.75396,16.32810549,2.31072,0.67396,2.407,13.31,4.08,13.92129664,14.38,-1.78,14.4897481,2.31072,0.67396,2.407,14.38,-1.78,14.4897481
13/09/2019 22:30,14.59528,5.08404,15.45540879,2.34528,0.68404,2.443,12.25,4.4,13.01623986,13.52,-1.61,13.61552423,2.34528,0.68404,2.443,13.52,-1.61,13.61552423
13/09/2019 23:00,13.74352,5.08936,14.65557666,2.36352,0.68936,2.462,11.38,4.4,12.20099996,12.6,-1.61,12.70244465,2.36352,0.68936,2.462,12.6,-1.61,12.70244465
13/09/2019 23:30,13.00056,5.55308,14.13687581,2.65056,0.77308,2.761,10.35,4.78,11.40047806,11.56,-1.61,11.67157659,2.65056,0.77308,2.761,11.56,-1.61,11.67157659
14/09/2019 00:00,12.33136,5.66748,13.57139525,2.87136,0.83748,2.991,9.46,4.83,10.62169949,10.64,0,10.64,2.87136,0.83748,2.991,10.64,0,10.64
14/09/2019 00:30,11.8004,5.6672,13.09070647,2.8704,0.8372,2.99,8.93,4.83,10.15252678,10.04,0,10.04,2.8704,0.8372,2.99,10.04,0,10.04
14/09/2019 01:00,11.40616,5.26388,12.56220198,2.75616,0.80388,2.871,8.65,4.46,9.732116933,9.59,2.4,9.885752374,2.75616,0.80388,2.871,9.59,2.4,9.885752374
14/09/2019 01:30,11.19472,2.62596,11.49858347,2.45472,0.71596,2.557,8.74,1.91,8.946267378,9.22,2.31,9.504972383,2.45472,0.71596,2.557,9.22,2.31,9.504972383
14/09/2019 02:00,10.96592,2.60756,11.27168003,2.18592,0.63756,2.277,8.78,1.97,8.998294283,9.22,2.38,9.52222663,2.18592,0.63756,2.277,9.22,2.38,9.52222663
14/09/2019 02:30,10.77776,2.55268,11.07593273,1.99776,0.58268,2.081,8.78,1.97,8.998294283,9.22,2.38,9.52222663,1.99776,0.58268,2.081,9.22,2.38,9.52222663
14/09/2019 03:00,10.43776,2.59268,10.75494414,1.99776,0.58268,2.081,8.44,2.01,8.676041724,8.88,2.38,9.193410684,1.99776,0.58268,2.081,8.88,2.38,9.193410684
14/09/2019 03:30,10.51744,2.61592,10.83787717,2.07744,0.60592,2.164,8.44,2.01,8.676041724,8.88,2.38,9.193410684,2.07744,0.60592,2.164,8.88,2.38,9.193410684
14/09/2019 04:00,10.30632,5.57476,11.71743065,2.17632,0.63476,2.267,8.13,4.94,9.513175075,9.22,2.41,9.529769147,2.17632,0.63476,2.267,9.22,2.41,9.529769147
14/09/2019 04:30,10.10304,5.72172,11.6107492,2.06304,0.60172,2.149,8.04,5.12,9.531841375,9.25,0,9.25,2.06304,0.60172,2.149,9.25,0,9.25
14/09/2019 05:00,10.02624,5.77932,11.57264137,1.98624,0.57932,2.069,8.04,5.2,9.575050914,9.25,0,9.25,1.98624,0.57932,2.069,9.25,0,9.25
14/09/2019 05:30,10.434,5.837,11.9557068,2.184,0.637,2.275,8.25,5.2,9.752051066,9.25,0,9.25,2.184,0.637,2.275,9.25,0,9.25
14/09/2019 06:00,10.98416,4.81788,11.9943211,2.32416,0.67788,2.421,8.66,4.14,9.598708246,9.54,2.15,9.779268889,2.32416,0.67788,2.421,9.54,2.15,9.779268889
14/09/2019 06:30,11.86128,4.40204,12.65179511,2.20128,0.64204,2.293,9.66,3.76,10.36596353,10.65,2.01,10.83801642,2.20128,0.64204,2.293,10.65,2.01,10.83801642
14/09/2019 07:00,12.31992,5.44456,13.46936013,2.20992,0.64456,2.302,10.11,4.8,11.19160846,11.26,-0.45,11.26898842,2.20992,0.64456,2.302,11.26,-0.45,11.26898842
14/09/2019 07:30,13.63912,4.67016,14.41651792,2.22912,0.65016,2.322,11.41,4.02,12.09745841,11.92,1.6,12.02690318,2.22912,0.65016,2.322,11.92,1.6,12.02690318
14/09/2019 08:00,14.46928,4.71104,15.21689724,2.36928,0.69104,2.468,12.1,4.02,12.7503098,13.3,-1.81,13.42259662,2.36928,0.69104,2.468,13.3,-1.81,13.42259662
14/09/2019 08:30,16.16456,0.78008,16.18337186,2.67456,0.78008,2.786,13.49,0,13.49,14.08,0,14.08,2.67456,0.78008,2.786,14.08,0,14.08
14/09/2019 09:00,16.45896,4.02678,16.94438908,2.62896,0.76678,2.7385,13.83,3.26,14.20902882,14.95,-2.46,15.15104287,2.62896,0.76678,2.7385,14.95,-2.46,15.15104287
14/09/2019 09:30,16.78088,4.02984,17.25797045,2.81088,0.81984,2.928,13.97,3.21,14.33405037,15.24,-2.71,15.47907297,2.81088,0.81984,2.928,15.24,-2.71,15.47907297
14/09/2019 10:00,16.93568,3.85874,17.36971881,3.11568,0.90874,3.2455,13.82,2.95,14.13134459,15.11,-2.82,15.37089783,3.11568,0.90874,3.2455,15.11,-2.82,15.37089783
14/09/2019 10:30,16.6684,3.7787,17.09134671,3.2184,0.9387,3.3525,13.45,2.84,13.74656684,14.77,-2.82,15.0367982,3.2184,0.9387,3.3525,14.77,-2.82,15.0367982
14/09/2019 11:00,16.5392,3.9181,16.99695985,3.3192,0.9681,3.4575,13.22,2.95,13.54514304,14.48,-2.71,14.73141202,3.3192,0.9681,3.4575,14.48,-2.71,14.73141202
14/09/2019 11:30,16.06024,4.17882,16.59499459,3.39024,0.98882,3.5315,12.67,3.19,13.06541235,13.99,-2.48,14.20811388,3.39024,0.98882,3.5315,13.99,-2.48,14.20811388
14/09/2019 12:00,15.74568,4.18624,16.29266841,3.41568,0.99624,3.558,12.33,3.19,12.73597268,13.59,-2.41,13.80203608,3.41568,0.99624,3.558,13.59,-2.41,13.80203608
14/09/2019 12:30,15.4696,4.5003,16.11090389,3.4296,1.0003,3.5725,12.04,3.5,12.538405,13.27,-2.3,13.4678469,3.4296,1.0003,3.5725,13.27,-2.3,13.4678469
14/09/2019 13:00,15.20328,4.47804,15.84905565,3.35328,0.97804,3.493,11.85,3.5,12.35607138,13.14,-2.3,13.33977511,3.35328,0.97804,3.493,13.14,-2.3,13.33977511
14/09/2019 13:30,14.10512,3.79066,14.6055987,1.78512,0.52066,1.8595,12.32,3.27,12.74657993,13.54,-2.4,13.75105814,1.78512,0.52066,1.8595,13.54,-2.4,13.75105814
14/09/2019 14:00,14.55552,4.52036,15.24128659,3.15552,0.92036,3.287,11.4,3.6,11.95491531,12.66,-2.08,12.8297311,3.15552,0.92036,3.287,12.66,-2.08,12.8297311
14/09/2019 14:30,14.28016,4.46338,14.96144146,2.96016,0.86338,3.0835,11.32,3.6,11.87865312,12.55,-2.01,12.70994099,2.96016,0.86338,3.0835,12.55,-2.01,12.70994099
14/09/2019 15:00,14.05336,4.40598,14.72785073,2.76336,0.80598,2.8785,11.29,3.6,11.85006751,12.5,-2.01,12.66057266,2.76336,0.80598,2.8785,12.5,-2.01,12.66057266
14/09/2019 15:30,14.07632,4.40226,14.74865003,2.47632,0.72226,2.5795,11.6,3.68,12.16973295,12.86,-1.97,13.01001537,2.47632,0.72226,2.5795,12.86,-1.97,13.01001537
14/09/2019 16:00,14.22864,4.28752,14.86058626,2.28864,0.66752,2.384,11.94,3.62,12.47669828,13.22,-2.01,13.37192955,2.28864,0.66752,2.384,13.22,-2.01,13.37192955
14/09/2019 16:30,14.64072,4.31146,15.26235137,2.37072,0.69146,2.4695,12.27,3.62,12.79286129,12.97,-2.01,13.12482381,2.37072,0.69146,2.4695,12.97,-2.01,13.12482381
14/09/2019 17:00,15.37952,4.26736,15.96057633,2.21952,0.64736,2.312,13.16,3.62,13.64880947,13.88,-2.01,14.02478164,2.21952,0.64736,2.312,13.88,-2.01,14.02478164
14/09/2019 17:30,15.49176,4.22718,16.05813435,2.08176,0.60718,2.1685,13.41,3.62,13.8900144,14.74,-2.01,14.87641422,2.08176,0.60718,2.1685,14.74,-2.01,14.87641422
14/09/2019 18:00,15.77344,4.15892,16.3125113,2.05344,0.59892,2.139,13.72,3.56,14.17434302,15.03,-2.01,15.16380559,2.05344,0.59892,2.139,15.03,-2.01,15.16380559
14/09/2019 18:30,16.0244,4.2542,16.57949375,2.1744,0.6342,2.265,13.85,3.62,14.31526807,15.23,-2.01,15.36206366,2.1744,0.6342,2.265,15.23,-2.01,15.36206366
14/09/2019 19:00,16.09448,4.23964,16.64352228,2.12448,0.61964,2.213,13.97,3.62,14.43139979,15.27,-2.01,15.40172068,2.12448,0.61964,2.213,15.27,-2.01,15.40172068
14/09/2019 19:30,16.20392,4.23656,16.74859588,2.11392,0.61656,2.202,14.09,3.62,14.5475943,15.49,-2.01,15.61986556,2.11392,0.61656,2.202,15.49,-2.01,15.61986556
14/09/2019 20:00,16.87216,4.24188,17.39722188,2.13216,0.62188,2.221,14.74,3.62,15.17801041,16.03,-2.01,16.15552537,2.13216,0.62188,2.221,16.03,-2.01,16.15552537
14/09/2019 20:30,16.3752,4.3386,16.94020735,2.1552,0.6286,2.245,14.22,3.71,14.69600286,15.57,-1.92,15.68793485,2.1552,0.6286,2.245,15.57,-1.92,15.68793485
14/09/2019 21:00,15.65232,4.62776,16.32211028,2.15232,0.62776,2.242,13.5,4,14.08012784,14.82,-1.56,14.90187908,2.15232,0.62776,2.242,14.82,-1.56,14.90187908
14/09/2019 21:30,15.36408,5.08744,16.18446786,2.25408,0.65744,2.348,13.11,4.43,13.83824411,13.88,0.88,13.90786828,2.25408,0.65744,2.348,13.88,0.88,13.90786828
14/09/2019 22:00,14.4428,5.0404,15.29706194,2.0928,0.6104,2.18,12.35,4.43,13.12049542,13.61,-1.61,13.70489694,2.0928,0.6104,2.18,13.61,-1.61,13.70489694
14/09/2019 22:30,13.71136,5.28248,14.69373976,2.27136,0.66248,2.366,11.44,4.62,12.33766591,12.69,0,12.69,2.27136,0.66248,2.366,12.69,0,12.69
14/09/2019 23:00,13.02744,5.50592,14.14317319,2.31744,0.67592,2.414,10.71,4.83,11.74874461,11.97,0,11.97,2.31744,0.67592,2.414,11.97,0,11.97
14/09/2019 23:30,12.32048,5.51264,13.49753412,2.34048,0.68264,2.438,9.98,4.83,11.08734865,11.26,0,11.26,2.34048,0.68264,2.438,11.26,0,11.26
15/09/2019 00:00,11.73096,4.82028,12.68268591,2.16096,0.63028,2.251,9.57,4.19,10.447057,10.59,2.34,10.84544605,2.16096,0.63028,2.251,10.59,2.34,10.84544605
15/09/2019 00:30,11.1264,4.9902,12.19421473,2.3664,0.6902,2.465,8.76,4.3,9.758462994,9.74,2.41,10.03372812,2.3664,0.6902,2.465,9.74,2.41,10.03372812
15/09/2019 01:00,10.73344,5.89892,12.24761166,2.29344,0.66892,2.389,8.44,5.23,9.929073471,9.54,0,9.54,2.29344,0.66892,2.389,9.54,0,9.54
15/09/2019 01:30,10.6644,3.4692,11.21448956,2.2944,0.6692,2.39,8.37,2.8,8.825922048,9,2.41,9.317086454,2.2944,0.6692,2.39,9,2.41,9.317086454
15/09/2019 02:00,10.38336,5.68348,11.83706508,2.34336,0.68348,2.441,8.04,5,9.467924799,9.19,0,9.19,2.34336,0.68348,2.441,9.19,0,9.19
15/09/2019 02:30,10.27904,5.88472,11.84434856,2.27904,0.66472,2.374,8,5.22,9.552402839,9.01,0,9.01,2.27904,0.66472,2.374,9.01,0,9.01
15/09/2019 03:00,10.10528,3.87404,10.8224244,2.10528,0.61404,2.193,8,3.26,8.638726758,8.6,2.41,8.931298898,2.10528,0.61404,2.193,8.6,2.41,8.931298898
15/09/2019 03:30,10.15968,2.62824,10.49412899,2.11968,0.61824,2.208,8.04,2.01,8.287442307,8.44,2.41,8.777340144,2.11968,0.61824,2.208,8.44,2.41,8.777340144
15/09/2019 04:00,10.1712,2.6316,10.50612336,2.1312,0.6216,2.22,8.04,2.01,8.287442307,8.44,2.41,8.777340144,2.1312,0.6216,2.22,8.44,2.41,8.777340144
15/09/2019 04:30,10.22304,2.64672,10.56009818,2.18304,0.63672,2.274,8.04,2.01,8.287442307,8.44,2.41,8.777340144,2.18304,0.63672,2.274,8.44,2.41,8.777340144
15/09/2019 05:00,10.32384,2.63612,10.65508334,2.28384,0.66612,2.379,8.04,1.97,8.277831842,8.44,2.41,8.777340144,2.28384,0.66612,2.379,8.44,2.41,8.777340144
15/09/2019 05:30,10.20672,2.44196,10.49477498,2.16672,0.63196,2.257,8.04,1.81,8.24121957,8.62,2.41,8.950558642,2.16672,0.63196,2.257,8.62,2.41,8.950558642
15/09/2019 06:00,10.34448,2.57964,10.66127614,2.12448,0.61964,2.213,8.22,1.96,8.450443775,8.68,2.41,9.008357231,2.12448,0.61964,2.213,8.68,2.41,9.008357231
15/09/2019 06:30,10.83416,2.23788,11.06287168,2.08416,0.60788,2.171,8.75,1.63,8.900528074,9.24,2.41,9.549120378,2.08416,0.60788,2.171,9.24,2.41,9.549120378
15/09/2019 07:00,11.11224,2.23732,11.33523174,2.08224,0.60732,2.169,9.03,1.63,9.17593592,9.59,2.31,9.864289128,2.08224,0.60732,2.169,9.59,2.31,9.864289128
15/09/2019 07:30,11.63184,2.27512,11.8522518,2.21184,0.64512,2.304,9.42,1.63,9.55998431,10,2.17,10.23273668,2.21184,0.64512,2.304,10,2.17,10.23273668
15/09/2019 08:00,12.45272,3.76996,13.01087368,2.50272,0.72996,2.607,9.95,3.04,10.40404248,10.76,2.01,10.94612717,2.50272,0.72996,2.607,10.76,2.01,10.94612717
15/09/2019 08:30,13.15312,5.14716,14.12436978,2.49312,0.72716,2.597,10.66,4.42,11.54001733,11.86,-1.61,11.96878022,2.49312,0.72716,2.597,11.86,-1.61,11.96878022
15/09/2019 09:00,13.75144,4.92792,14.60775471,2.46144,0.71792,2.564,11.29,4.21,12.04940662,12.48,-1.61,12.58342163,2.46144,0.71792,2.564,12.48,-1.61,12.58342163
15/09/2019 09:30,14.64328,4.73304,15.38919481,2.51328,0.73304,2.618,12.13,4,12.77250563,13.29,-1.84,13.41676936,2.51328,0.73304,2.618,13.29,-1.84,13.41676936
15/09/2019 10:00,15.45016,0.81088,15.47142432,2.78016,0.81088,2.896,12.67,0,12.67,13.29,0,13.29,2.78016,0.81088,2.896,13.29,0,13.29
15/09/2019 10:30,15.65664,4.45902,16.27922711,2.87664,0.83902,2.9965,12.78,3.62,13.28280091,13.41,-2.55,13.6502967,2.87664,0.83902,2.9965,13.41,-2.55,13.6502967
15/09/2019 11:00,15.28224,4.43732,15.91341158,2.80224,0.81732,2.919,12.48,3.62,12.99441418,13.75,-2.48,13.97186101,2.80224,0.81732,2.919,13.75,-2.48,13.97186101
15/09/2019 11:30,15.37344,4.42892,15.99868713,2.77344,0.80892,2.889,12.6,3.62,13.10970633,14.03,-2.43,14.23888338,2.77344,0.80892,2.889,14.03,-2.43,14.23888338
15/09/2019 12:00,15.68984,4.12912,16.22407813,2.49984,0.72912,2.604,13.19,3.4,13.62116368,14.59,-2.43,14.79097698,2.49984,0.72912,2.604,14.59,-2.43,14.79097698
15/09/2019 12:30,16.45608,4.20844,16.98568622,2.32608,0.67844,2.423,14.13,3.53,14.56426449,15.48,-2.49,15.67898275,2.32608,0.67844,2.423,15.48,-2.49,15.67898275
15/09/2019 13:00,16.01864,4.28752,16.58251052,2.28864,0.66752,2.384,13.73,3.62,14.19920068,15.06,-2.59,15.28108962,2.28864,0.66752,2.384,15.06,-2.59,15.28108962
15/09/2019 13:30,15.82616,4.21388,16.37754942,2.03616,0.59388,2.121,13.79,3.62,14.25722624,15.16,-2.5,15.36475187,2.03616,0.59388,2.121,15.16,-2.5,15.36475187
15/09/2019 14:00,15.65424,4.30082,16.23429341,2.33424,0.68082,2.4315,13.32,3.62,13.80314457,14.63,-2.56,14.85228939,2.33424,0.68082,2.4315,14.63,-2.56,14.85228939
15/09/2019 14:30,15.12008,4.46294,15.76498185,2.65008,0.77294,2.7605,12.47,3.69,13.00449922,13.8,-2.41,14.00885791,2.65008,0.77294,2.7605,13.8,-2.41,14.00885791
15/09/2019 15:00,15.10776,4.56268,15.78171287,2.47776,0.72268,2.581,12.63,3.84,13.20085225,13.94,-2.41,14.14679116,2.47776,0.72268,2.581,13.94,-2.41,14.14679116
15/09/2019 15:30,15.35496,4.30478,15.94697236,2.24496,0.65478,2.3385,13.11,3.65,13.60862227,14.54,-2.41,14.73837508,2.24496,0.65478,2.3385,14.54,-2.41,14.73837508
15/09/2019 16:00,15.72624,4.28682,16.30004449,2.04624,0.59682,2.1315,13.68,3.69,14.16892727,15.04,-2.41,15.23186463,2.04624,0.59682,2.1315,15.04,-2.41,15.23186463
15/09/2019 16:30,16.22848,4.24664,16.77490728,1.90848,0.55664,1.988,14.32,3.69,14.78778212,15.78,-2.41,15.96297278,1.90848,0.55664,1.988,15.78,-2.41,15.96297278
15/09/2019 17:00,16.85264,4.16952,17.36077107,1.95264,0.56952,2.034,14.9,3.6,15.32873119,16.21,-2.46,16.39560002,1.95264,0.56952,2.034,16.21,-2.46,16.39560002
15/09/2019 17:30,17.26536,0.56448,17.27458519,1.93536,0.56448,2.016,15.33,0,15.33,16.01,0,16.01,1.93536,0.56448,2.016,16.01,0,16.01
15/09/2019 18:00,17.36,0.56,17.36902991,1.92,0.56,2,15.44,0,15.44,16.09,0,16.09,1.92,0.56,2,16.09,0,16.09
15/09/2019 18:30,17.36688,0.55034,17.37559769,1.88688,0.55034,1.9655,15.48,0,15.48,16.12,0,16.12,1.88688,0.55034,1.9655,16.12,0,16.12
15/09/2019 19:00,17.4568,0.5474,17.46538041,1.8768,0.5474,1.955,15.58,0,15.58,16.19,0,16.19,1.8768,0.5474,1.955,16.19,0,16.19
15/09/2019 19:30,17.3784,4.1012,17.85577296,1.9584,0.5712,2.04,15.42,3.53,15.81889061,16.14,-2.41,16.31893685,1.9584,0.5712,2.04,16.14,-2.41,16.31893685
15/09/2019 20:00,17.454,4.212,17.95502882,2.064,0.602,2.15,15.39,3.61,15.80772596,16.82,-2.32,16.97924616,2.064,0.602,2.15,16.82,-2.32,16.97924616
15/09/2019 20:30,16.81232,4.31276,17.35667026,2.03232,0.59276,2.117,14.78,3.72,15.24095798,16.12,-2.11,16.25750596,2.03232,0.59276,2.117,16.12,-2.11,16.25750596
15/09/2019 21:00,16.35,4.965,17.08723866,2.04,0.595,2.125,14.31,4.37,14.96238617,14.98,-1.96,15.10768017,2.04,0.595,2.125,14.98,-1.96,15.10768017
15/09/2019 21:30,15.55272,5.00996,16.33973068,2.02272,0.58996,2.107,13.53,4.42,14.23366783,14.21,0.63,14.22395866,2.02272,0.58996,2.107,14.21,0.63,14.22395866
15/09/2019 22:00,14.51176,5.00968,15.35213575,2.02176,0.58968,2.106,12.49,4.42,13.24901883,13.55,-0.51,13.55959439,2.02176,0.58968,2.106,13.55,-0.51,13.55959439
15/09/2019 22:30,13.70928,5.10604,14.62928579,2.00928,0.58604,2.093,11.7,4.52,12.54274292,13,-1.61,13.09931678,2.00928,0.58604,2.093,13,-1.61,13.09931678
15/09/2019 23:00,12.7624,5.3532,13.83963887,1.8624,0.5432,1.94,10.9,4.81,11.91411348,12,-0.09,12.0003375,1.8624,0.5432,1.94,12,-0.09,12.0003375
15/09/2019 23:30,11.67648,5.34564,12.8419645,1.83648,0.53564,1.913,9.84,4.81,10.95270286,11.02,0,11.02,1.83648,0.53564,1.913,11.02,0,11.02
16/09/2019 00:00,11.39168,2.20424,11.60297579,1.83168,0.53424,1.908,9.56,1.67,9.70476687,10.05,2.01,10.24902922,1.83168,0.53424,1.908,10.05,2.01,10.24902922
16/09/2019 00:30,11.038,2.184,11.25199093,1.968,0.574,2.05,9.07,1.61,9.211785929,9.6,2.01,9.808164966,1.968,0.574,2.05,9.6,2.01,9.808164966
16/09/2019 01:00,10.88096,2.20528,11.10218674,2.04096,0.59528,2.126,8.84,1.61,8.985415961,9.25,2.06,9.476608043,2.04096,0.59528,2.126,9.25,2.06,9.476608043
16/09/2019 01:30,10.42056,5.07808,11.5920217,2.05056,0.59808,2.136,8.37,4.48,9.493539909,9.35,2.01,9.563608106,2.05056,0.59808,2.136,9.35,2.01,9.563608106
16/09/2019 02:00,10.46248,5.42864,11.78701065,2.05248,0.59864,2.138,8.41,4.83,9.69829882,9.28,0,9.28,2.05248,0.59864,2.138,9.28,0,9.28
16/09/2019 02:30,10.36152,5.42836,11.69735821,2.05152,0.59836,2.137,8.31,4.83,9.611711606,9.28,0,9.28,2.05152,0.59836,2.137,9.28,0,9.28
16/09/2019 03:00,10.11456,5.43508,11.48235249,2.07456,0.60508,2.161,8.04,4.83,9.379259033,9.24,0,9.24,2.07456,0.60508,2.161,9.24,0,9.24
16/09/2019 03:30,10.10976,5.43368,11.47746164,2.06976,0.60368,2.156,8.04,4.83,9.379259033,9.24,0,9.24,2.06976,0.60368,2.156,9.24,0,9.24
16/09/2019 04:00,10.12536,5.42948,11.48921965,2.05536,0.59948,2.141,8.07,4.83,9.404988038,9.24,0,9.24,2.05536,0.59948,2.141,9.24,0,9.24
16/09/2019 04:30,10.3196,5.4278,11.659981,2.0496,0.5978,2.135,8.27,4.83,9.577149889,9.24,0,9.24,2.0496,0.5978,2.135,9.24,0,9.24
16/09/2019 05:00,10.46616,5.42388,11.78808633,2.03616,0.59388,2.121,8.43,4.83,9.715647174,9.44,0,9.44,2.03616,0.59388,2.121,9.44,0,9.44
16/09/2019 05:30,10.9692,5.2006,12.13958768,2.0592,0.6006,2.145,8.91,4.6,10.02736755,10.04,0,10.04,2.0592,0.6006,2.145,10.04,0,10.04
16/09/2019 06:00,11.9088,5.2534,13.01605658,2.0688,0.6034,2.155,9.84,4.65,10.88338642,10.86,1.61,10.978693,2.0688,0.6034,2.155,10.86,1.61,10.978693
16/09/2019 06:30,14.10304,4.48172,14.79802525,2.06304,0.60172,2.149,12.04,3.88,12.64974308,13.06,-1.54,13.15048288,2.06304,0.60172,2.149,13.06,-1.54,13.15048288
16/09/2019 07:00,16.28544,3.78492,16.7194849,2.00544,0.58492,2.089,14.28,3.2,14.63415184,15.61,-2.59,15.82340671,2.00544,0.58492,2.089,15.61,-2.59,15.82340671
16/09/2019 07:30,18.0272,3.1146,18.29427979,1.8672,0.5446,1.945,16.16,2.57,16.36308345,17.54,-3.18,17.82593616,1.8672,0.5446,1.945,17.54,-3.18,17.82593616
16/09/2019 08:00,18.90352,2.66936,19.09105946,1.88352,0.54936,1.962,17.02,2.12,17.15152471,18.46,-3.58,18.80393576,1.88352,0.54936,1.962,18.46,-3.58,18.80393576
16/09/2019 08:30,19.5392,2.2156,19.66441507,1.9392,0.5656,2.02,17.6,1.65,17.67717455,19.06,-3.97,19.46906521,1.9392,0.5656,2.02,19.06,-3.97,19.46906521
16/09/2019 09:00,19.95008,2.26044,20.07773097,2.23008,0.65044,2.323,17.72,1.61,17.79299019,19.17,-4.24,19.63330079,2.23008,0.65044,2.323,19.17,-4.24,19.63330079
16/09/2019 09:30,20.3844,2.2442,20.50756438,2.1744,0.6342,2.265,18.21,1.61,18.28103389,19.65,-4.33,20.12141645,2.1744,0.6342,2.265,19.65,-4.33,20.12141645
16/09/2019 10:00,20.44064,2.22852,20.56176221,2.12064,0.61852,2.209,18.32,1.61,18.39060902,19.75,-4.11,20.17311577,2.12064,0.61852,2.209,19.75,-4.11,20.17311577
16/09/2019 10:30,20.41856,-0.35792,20.42169678,2.09856,0.61208,2.186,18.32,-0.97,18.34566161,19.6,-3.62,19.93149267,2.09856,0.61208,2.186,19.6,-3.62,19.93149267
16/09/2019 11:00,20.64696,-1.31672,20.68890304,2.13696,0.62328,2.226,18.51,-1.94,18.6113863,19.24,-1.61,19.30724475,2.13696,0.62328,2.226,19.24,-1.61,19.30724475
16/09/2019 11:30,20.39584,-1.27288,20.43552086,2.11584,0.61712,2.204,18.28,-1.89,18.37744542,19.61,-3.76,19.96721563,2.11584,0.61712,2.204,19.61,-3.76,19.96721563
16/09/2019 12:00,20.60096,0.63028,20.61059936,2.16096,0.63028,2.251,18.44,0,18.44,19.93,-4.78,20.49520188,2.16096,0.63028,2.251,19.93,-4.78,20.49520188
16/09/2019 12:30,20.38352,2.22936,20.50507092,2.12352,0.61936,2.212,18.26,1.61,18.33084013,19.77,-4.61,20.30036945,2.12352,0.61936,2.212,19.77,-4.61,20.30036945
16/09/2019 13:00,20.26936,2.21648,20.39018731,2.07936,0.60648,2.166,18.19,1.61,18.26111169,19.69,-4.43,20.18219512,2.07936,0.60648,2.166,19.69,-4.43,20.18219512
16/09/2019 13:30,20.02608,2.21844,20.14858199,2.08608,0.60844,2.173,17.94,1.61,18.01209871,19.43,-4.39,19.91976405,2.08608,0.60844,2.173,19.43,-4.39,19.91976405
16/09/2019 14:00,19.66352,1.48936,19.7198431,2.12352,0.61936,2.212,17.54,0.87,17.56156314,18.89,-4.42,19.40021907,2.12352,0.61936,2.212,18.89,-4.42,19.40021907
16/09/2019 14:30,19.75688,-0.93716,19.77909442,2.30688,0.67284,2.403,17.45,-1.61,17.52411481,18.16,0,18.16,2.30688,0.67284,2.403,18.16,0,18.16
16/09/2019 15:00,19.27008,-0.35706,19.27338774,2.65008,0.77294,2.7605,16.62,-1.13,16.65837027,17.44,-4.4,17.98648381,2.65008,0.77294,2.7605,17.44,-4.4,17.98648381
16/09/2019 15:30,18.57032,2.75676,18.77382515,2.56032,0.74676,2.667,16.01,2.01,16.13568096,17.51,-4.24,18.01604008,2.56032,0.74676,2.667,17.51,-4.24,18.01604008
16/09/2019 16:00,19.36792,2.66856,19.55089608,2.25792,0.65856,2.352,17.11,2.01,17.227658,18.56,-4.19,19.02707807,2.25792,0.65856,2.352,18.56,-4.19,19.02707807
16/09/2019 16:30,19.96264,2.57952,20.12860947,1.95264,0.56952,2.034,18.01,2.01,18.12181558,19.53,-4.19,19.97440863,1.95264,0.56952,2.034,19.53,-4.19,19.97440863
16/09/2019 17:00,20.3192,2.5756,20.48178713,1.9392,0.5656,2.02,18.38,2.01,18.48957815,19.91,-4.06,20.31973671,1.9392,0.5656,2.02,19.91,-4.06,20.31973671
16/09/2019 17:30,20.16384,2.92112,20.37433154,1.92384,0.56112,2.004,18.24,2.36,18.39204176,19.74,-3.77,20.09677835,1.92384,0.56112,2.004,19.74,-3.77,20.09677835
16/09/2019 18:00,19.9684,3.0712,20.20319945,1.9584,0.5712,2.04,18.01,2.5,18.18268682,19.52,-3.62,19.85282851,1.9584,0.5712,2.04,19.52,-3.62,19.85282851
16/09/2019 18:30,19.94152,3.20336,20.19717147,1.93152,0.56336,2.012,18.01,2.64,18.20246412,19.45,-3.56,19.77311559,1.93152,0.56336,2.012,19.45,-3.56,19.77311559
16/09/2019 19:00,19.82848,3.19664,20.08449966,1.90848,0.55664,1.988,17.92,2.64,18.11342044,19.37,-3.5,19.6836709,1.90848,0.55664,1.988,19.37,-3.5,19.6836709
16/09/2019 19:30,20.05096,3.25028,20.31268857,1.92096,0.56028,2.001,18.13,2.69,18.32847511,19.05,-3.62,19.39089735,1.92096,0.56028,2.001,19.05,-3.62,19.39089735
16/09/2019 20:00,20.28592,3.15756,20.53019083,1.94592,0.56756,2.027,18.34,2.59,18.52197884,19.78,-3.5,20.0872696,1.94592,0.56756,2.027,19.78,-3.5,20.0872696
16/09/2019 20:30,19.7476,0.6118,19.75707481,2.0976,0.6118,2.185,17.65,0,17.65,18.33,0,18.33,2.0976,0.6118,2.185,18.33,0,18.33
16/09/2019 21:00,19.0044,0.6342,19.01497907,2.1744,0.6342,2.265,16.83,0,16.83,17.55,0,17.55,2.1744,0.6342,2.265,17.55,0,17.55
16/09/2019 21:30,17.50936,4.23648,18.01458993,2.07936,0.60648,2.166,15.43,3.63,15.8512397,16.68,-2.36,16.84612715,2.07936,0.60648,2.166,16.68,-2.36,16.84612715
