Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/09/2019 22:00,16.3596,4.3378,16.92492307,2.0496,0.5978,2.135,14.31,3.74,14.7906626,15.69,-2.28,15.85479423,2.0496,0.5978,2.135,15.69,-2.28,15.85479423
16/09/2019 22:30,15.32544,4.59492,15.99945002,2.00544,0.58492,2.089,13.32,4.01,13.9105176,14.13,-0.86,14.15614707,2.00544,0.58492,2.089,14.13,-0.86,14.15614707
16/09/2019 23:00,14.0988,4.7634,14.88173851,2.0688,0.6034,2.155,12.03,4.16,12.72896304,13.05,-1.58,13.14529954,2.0688,0.6034,2.155,13.05,-1.58,13.14529954
16/09/2019 23:30,12.98248,5.05364,13.93140568,2.17248,0.63364,2.263,10.81,4.42,11.67871996,12.01,-1.61,12.11743372,2.17248,0.63364,2.263,12.01,-1.61,12.11743372
17/09/2019 00:00,12.09336,5.13348,13.13780701,2.10336,0.61348,2.191,9.99,4.52,10.96496694,11.17,-1.61,11.28543309,2.10336,0.61348,2.191,11.17,-1.61,11.28543309
17/09/2019 00:30,11.64008,5.29044,12.78593828,1.99008,0.58044,2.073,9.65,4.71,10.73809108,10.8,-1.61,10.91934522,1.99008,0.58044,2.073,10.8,-1.61,10.91934522
17/09/2019 01:00,11.15944,5.32692,12.36564506,1.90944,0.55692,1.989,9.25,4.77,10.40746847,10.37,0,10.37,1.90944,0.55692,1.989,10.37,0,10.37
17/09/2019 01:30,10.87552,5.39036,12.13807712,1.95552,0.57036,2.037,8.92,4.82,10.13897431,10.05,0,10.05,1.95552,0.57036,2.037,10.05,0,10.05
17/09/2019 02:00,10.95512,5.19316,12.12367787,1.96512,0.57316,2.047,8.99,4.62,10.10764562,10.1,0,10.1,1.96512,0.57316,2.047,10.1,0,10.1
17/09/2019 02:30,11.04224,5.44232,12.31056096,2.20224,0.64232,2.294,8.84,4.8,10.05910533,10.01,0,10.01,2.20224,0.64232,2.294,10.01,0,10.01
17/09/2019 03:00,10.92392,5.45156,12.20866637,2.23392,0.65156,2.327,8.69,4.8,9.927542496,9.7,0,9.7,2.23392,0.65156,2.327,9.7,0,9.7
17/09/2019 03:30,11.0416,5.4538,12.31506659,2.2416,0.6538,2.335,8.8,4.8,10.02397127,9.9,0,9.9,2.2416,0.6538,2.335,9.9,0,9.9
17/09/2019 04:00,10.8176,5.3768,12.08016755,1.9776,0.5768,2.06,8.84,4.8,10.05910533,10,0,10,1.9776,0.5768,2.06,10,0,10
17/09/2019 04:30,10.77632,5.36476,12.03784543,1.93632,0.56476,2.017,8.84,4.8,10.05910533,10,0,10,1.93632,0.56476,2.017,10,0,10
17/09/2019 05:00,10.98984,5.38912,12.24006526,2.01984,0.58912,2.104,8.97,4.8,10.17353921,10.13,-1.61,10.25714385,2.01984,0.58912,2.104,10.13,-1.61,10.25714385
17/09/2019 05:30,11.70816,5.41488,12.89968744,2.10816,0.61488,2.196,9.6,4.8,10.73312629,10.77,-1.61,10.88967401,2.10816,0.61488,2.196,10.77,-1.61,10.88967401
17/09/2019 06:00,12.34904,5.23972,13.41467311,2.15904,0.62972,2.249,10.19,4.61,11.18428362,11.37,0,11.37,2.15904,0.62972,2.249,11.37,0,11.37
17/09/2019 06:30,14.66856,4.47208,15.33512804,2.09856,0.61208,2.186,12.57,3.86,13.14931557,13.79,-1.83,13.91089501,2.09856,0.61208,2.186,13.79,-1.83,13.91089501
17/09/2019 07:00,16.55136,3.87248,16.99834166,2.03136,0.59248,2.116,14.52,3.28,14.88585906,15.85,-2.74,16.08508937,2.03136,0.59248,2.116,15.85,-2.74,16.08508937
17/09/2019 07:30,18.4392,3.1506,18.70642609,2.0592,0.6006,2.145,16.38,2.55,16.57730075,17.67,-3.29,17.97367519,2.0592,0.6006,2.145,17.67,-3.29,17.97367519
17/09/2019 08:00,18.62448,3.20464,18.8981738,2.24448,0.65464,2.338,16.38,2.55,16.57730075,17.67,-3.29,17.97367519,2.24448,0.65464,2.338,17.67,-3.29,17.97367519
17/09/2019 08:30,19.50256,2.18908,19.62503294,2.60256,0.75908,2.711,16.9,1.43,16.96039209,18.17,-3.63,18.52905286,2.60256,0.75908,2.711,18.17,-3.63,18.52905286
17/09/2019 09:00,19.57384,2.34612,19.71394155,2.52384,0.73612,2.629,17.05,1.61,17.12584596,18.47,-3.86,18.86903548,2.52384,0.73612,2.629,18.47,-3.86,18.86903548
17/09/2019 09:30,19.6468,2.3674,19.78891945,2.5968,0.7574,2.705,17.05,1.61,17.12584596,18.47,-3.97,18.8918448,2.5968,0.7574,2.705,18.47,-3.97,18.8918448
17/09/2019 10:00,19.46088,2.37734,19.60555013,2.63088,0.76734,2.7405,16.83,1.61,16.90683294,18.25,-4.01,18.6853579,2.63088,0.76734,2.7405,18.25,-4.01,18.6853579
17/09/2019 10:30,19.14416,2.34038,19.28668558,2.50416,0.73038,2.6085,16.64,1.61,16.71770618,18.09,-4.01,18.52911763,2.50416,0.73038,2.6085,18.09,-4.01,18.52911763
17/09/2019 11:00,19.18096,2.38028,19.32808732,2.64096,0.77028,2.751,16.54,1.61,16.61817379,17.99,-4.01,18.43150021,2.64096,0.77028,2.751,17.99,-4.01,18.43150021
17/09/2019 11:30,19.13456,0.78008,19.1504546,2.67456,0.78008,2.786,16.46,0,16.46,17.91,-4.01,18.35342475,2.67456,0.78008,2.786,17.91,-4.01,18.35342475
17/09/2019 12:00,18.86408,2.37244,19.01267961,2.61408,0.76244,2.723,16.25,1.61,16.32956215,17.67,-4.09,18.13717178,2.61408,0.76244,2.723,17.67,-4.09,18.13717178
17/09/2019 12:30,18.85728,2.40254,19.0097135,2.71728,0.79254,2.8305,16.14,1.61,16.22010173,17.59,-4.19,18.08215142,2.71728,0.79254,2.8305,17.59,-4.19,18.08215142
17/09/2019 13:00,18.74224,2.42732,18.89876828,2.80224,0.81732,2.919,15.94,1.61,16.02110171,17.39,-4.02,17.84859938,2.80224,0.81732,2.919,17.39,-4.02,17.84859938
17/09/2019 13:30,18.6016,2.3863,18.75403824,2.6616,0.7763,2.7725,15.94,1.61,16.02110171,17.39,-4.02,17.84859938,2.6616,0.7763,2.7725,17.39,-4.02,17.84859938
17/09/2019 14:00,18.42368,2.37524,18.57616079,2.62368,0.76524,2.733,15.8,1.61,15.88181665,17.25,-4.08,17.72593862,2.62368,0.76524,2.733,17.25,-4.08,17.72593862
17/09/2019 14:30,18.26704,2.35872,18.41869459,2.56704,0.74872,2.674,15.7,1.61,15.78233506,17.2,-4.08,17.67728486,2.56704,0.74872,2.674,17.2,-4.08,17.67728486
17/09/2019 15:00,18.10528,2.31154,18.25224318,2.40528,0.70154,2.5055,15.7,1.61,15.78233506,17.11,-4.03,17.57819672,2.40528,0.70154,2.5055,17.11,-4.03,17.57819672
17/09/2019 15:30,17.92928,2.30104,18.07633443,2.36928,0.69104,2.468,15.56,1.61,15.64307195,16.95,-4.03,17.42249695,2.36928,0.69104,2.468,16.95,-4.03,17.42249695
17/09/2019 16:00,18.47736,2.28298,18.6178632,2.30736,0.67298,2.4035,16.17,1.61,16.24995385,17.57,-4.06,18.03298367,2.30736,0.67298,2.4035,17.57,-4.06,18.03298367
17/09/2019 16:30,18.98928,2.26604,19.12400827,2.24928,0.65604,2.343,16.74,1.61,16.81724413,18.17,-4.06,18.61806918,2.24928,0.65604,2.343,18.17,-4.06,18.61806918
17/09/2019 17:00,19.35632,2.34476,19.49782099,2.17632,0.63476,2.267,17.18,1.71,17.26489212,18.61,-3.97,19.02874142,2.17632,0.63476,2.267,18.61,-3.97,19.02874142
17/09/2019 17:30,19.37544,2.61242,19.55076503,2.06544,0.60242,2.1515,17.31,2.01,17.4263077,18.78,-3.63,19.1276057,2.06544,0.60242,2.1515,18.78,-3.63,19.1276057
17/09/2019 18:00,19.39512,2.58316,19.56638432,1.96512,0.57316,2.047,17.43,2.01,17.54551225,18.94,-3.63,19.28472193,1.96512,0.57316,2.047,18.94,-3.63,19.28472193
17/09/2019 18:30,19.83864,2.70252,20.02186933,1.92864,0.56252,2.009,17.91,2.14,18.03739726,19.04,-3.63,19.38294353,1.92864,0.56252,2.009,19.04,-3.63,19.38294353
17/09/2019 19:00,19.80504,0.55272,19.81275117,1.89504,0.55272,1.974,17.91,0,17.91,18.63,0,18.63,1.89504,0.55272,1.974,18.63,0,18.63
17/09/2019 19:30,20.05776,0.54768,20.06523585,1.87776,0.54768,1.956,18.18,0,18.18,18.88,0,18.88,1.87776,0.54768,1.956,18.88,0,18.88
17/09/2019 20:00,20.36816,2.90488,20.57426231,1.86816,0.54488,1.946,18.5,2.36,18.64992225,19.93,-3.48,20.23154221,1.86816,0.54488,1.946,19.93,-3.48,20.23154221
17/09/2019 20:30,19.7876,3.0468,20.02079179,1.9776,0.5768,2.06,17.81,2.47,17.98046162,19.05,-3.28,19.3303104,1.9776,0.5768,2.06,19.05,-3.28,19.3303104
17/09/2019 21:00,18.40808,3.65944,18.76829535,1.91808,0.55944,1.998,16.49,3.1,16.77885872,17.92,-3.1,18.18615957,1.91808,0.55944,1.998,17.92,-3.1,18.18615957
17/09/2019 21:30,17.47136,4.01748,17.9273134,1.91136,0.55748,1.991,15.56,3.46,15.94005019,16.94,-2.82,17.17311853,1.91136,0.55748,1.991,16.94,-2.82,17.17311853
17/09/2019 22:00,16.30736,4.16048,16.82972323,1.88736,0.55048,1.966,14.42,3.61,14.86500925,15.81,-2.41,15.99262955,1.88736,0.55048,1.966,15.81,-2.41,15.99262955
17/09/2019 22:30,15.242,4.256,15.8250466,1.872,0.546,1.95,13.37,3.71,13.87519369,14.68,-2.24,14.84991582,1.872,0.546,1.95,14.68,-2.24,14.84991582
17/09/2019 23:00,14.12208,4.58644,14.84818425,1.94208,0.56644,2.023,12.18,4.02,12.82625432,13.15,-1.84,13.27810604,1.94208,0.56644,2.023,13.15,-1.84,13.27810604
17/09/2019 23:30,12.98728,4.77004,13.8355601,2.05728,0.60004,2.143,10.93,4.17,11.69845289,12.13,-1.65,12.2417074,2.05728,0.60004,2.143,12.13,-1.65,12.2417074
18/09/2019 00:00,12.13344,5.01892,13.13049596,2.05344,0.59892,2.139,10.08,4.42,11.006489,11.28,-1.61,11.39431876,2.05344,0.59892,2.139,11.28,-1.61,11.39431876
18/09/2019 00:30,11.55,5.015,12.59177212,2.04,0.595,2.125,9.51,4.42,10.4869681,10.7,-1.61,10.82044823,2.04,0.595,2.125,10.7,-1.61,10.82044823
18/09/2019 01:00,11.29192,5.01556,12.35569907,2.04192,0.59556,2.127,9.25,4.42,10.25177546,10.41,-1.61,10.53376476,2.04192,0.59556,2.127,10.41,-1.61,10.53376476
18/09/2019 01:30,11.1756,5.0508,12.26395597,2.0256,0.5908,2.11,9.15,4.46,10.17910114,10.27,-1.61,10.39543169,2.0256,0.5908,2.11,10.27,-1.61,10.39543169
18/09/2019 02:00,11.19552,5.09036,12.29843214,1.95552,0.57036,2.037,9.24,4.52,10.28630157,10.41,-1.61,10.53376476,1.95552,0.57036,2.037,10.41,-1.61,10.53376476
18/09/2019 02:30,10.96648,5.05564,12.07572687,1.83648,0.53564,1.913,9.13,4.52,10.18760521,10.19,-1.61,10.31640441,1.83648,0.53564,1.913,10.19,-1.61,10.31640441
18/09/2019 03:00,10.72648,5.02564,11.84543923,1.83648,0.53564,1.913,8.89,4.49,9.959528101,10.05,-1.61,10.17814325,1.83648,0.53564,1.913,10.05,-1.61,10.17814325
18/09/2019 03:30,10.77832,5.34076,12.02896086,1.88832,0.55076,1.967,8.89,4.79,10.09832659,10.05,-1.61,10.17814325,1.88832,0.55076,1.967,10.05,-1.61,10.17814325
18/09/2019 04:00,10.86944,5.34192,12.11118637,2.02944,0.59192,2.114,8.84,4.75,10.03534255,10.05,-1.61,10.17814325,2.02944,0.59192,2.114,10.05,-1.61,10.17814325
18/09/2019 04:30,10.87616,5.38388,12.1357744,2.03616,0.59388,2.121,8.84,4.79,10.05433737,10.05,-1.61,10.17814325,2.03616,0.59388,2.121,10.05,-1.61,10.17814325
18/09/2019 05:00,11.1356,5.2108,12.29447128,2.0256,0.5908,2.11,9.11,4.62,10.21452397,10.26,-1.61,10.38555246,2.0256,0.5908,2.11,10.26,-1.61,10.38555246
18/09/2019 05:30,11.78328,5.16304,12.86478409,2.03328,0.59304,2.118,9.75,4.57,10.76788744,10.9,-1.61,11.01826211,2.03328,0.59304,2.118,10.9,-1.61,11.01826211
18/09/2019 06:00,12.52624,4.98432,13.48147375,1.86624,0.54432,1.944,10.66,4.44,11.54769241,11.84,-1.61,11.9489623,1.86624,0.54432,1.944,11.84,-1.61,11.9489623
18/09/2019 06:30,14.62704,4.50872,15.30617049,1.84704,0.53872,1.924,12.78,3.97,13.38242504,14,-1.8,14.11523999,1.84704,0.53872,1.924,14,-1.8,14.11523999
18/09/2019 07:00,16.67432,3.82376,17.10713559,1.86432,0.54376,1.942,14.81,3.28,15.16886614,16.13,-2.72,16.35772906,1.86432,0.54376,1.942,16.13,-2.72,16.35772906
18/09/2019 07:30,18.58936,3.12648,18.8504425,2.07936,0.60648,2.166,16.51,2.52,16.70121253,17.74,-3.18,18.02276338,2.07936,0.60648,2.166,17.74,-3.18,18.02276338
18/09/2019 08:00,19.78464,-0.94948,19.80741003,2.26464,0.66052,2.359,17.52,-1.61,17.59381994,18.2,0,18.2,2.26464,0.66052,2.359,18.2,0,18.2
18/09/2019 08:30,20.08568,-0.92876,20.10714142,2.33568,0.68124,2.433,17.75,-1.61,17.82286733,18.46,0,18.46,2.33568,0.68124,2.433,18.46,0,18.46
18/09/2019 09:00,19.26136,2.37748,19.40753462,2.39136,0.69748,2.491,16.87,1.68,16.95344508,18.33,-4.21,18.80725924,2.39136,0.69748,2.491,18.33,-4.21,18.80725924
18/09/2019 09:30,19.49048,2.32764,19.6289765,2.46048,0.71764,2.563,17.03,1.61,17.10593464,18.49,-4.42,19.01095737,2.46048,0.71764,2.563,18.49,-4.42,19.01095737
18/09/2019 10:00,19.6372,-0.4329,19.64197104,2.5272,0.7371,2.6325,17.11,-1.17,17.14995627,17.95,-2.42,18.11239631,2.5272,0.7371,2.6325,17.95,-2.42,18.11239631
18/09/2019 10:30,19.04616,2.25138,19.17876228,2.57616,0.75138,2.6835,16.47,1.5,16.53816495,17.88,-4.42,18.41821924,2.57616,0.75138,2.6835,17.88,-4.42,18.41821924
18/09/2019 11:00,18.97848,2.37664,19.12671223,2.62848,0.76664,2.738,16.35,1.61,16.42907788,17.8,-4.42,18.34056706,2.62848,0.76664,2.738,17.8,-4.42,18.34056706
18/09/2019 11:30,18.84192,2.38056,18.99170912,2.64192,0.77056,2.752,16.2,1.61,16.27980651,17.7,-4.5,18.26307751,2.64192,0.77056,2.752,17.7,-4.5,18.26307751
18/09/2019 12:00,18.7248,2.3464,18.87124076,2.5248,0.7364,2.63,16.2,1.61,16.27980651,17.59,-4.5,18.1564892,2.5248,0.7364,2.63,17.59,-4.5,18.1564892
18/09/2019 12:30,18.32488,2.34934,18.47486469,2.53488,0.73934,2.6405,15.79,1.61,15.8718682,17.25,-4.42,17.80727099,2.53488,0.73934,2.6405,17.25,-4.42,17.80727099
18/09/2019 13:00,18.1108,2.3569,18.26351703,2.5608,0.7469,2.6675,15.55,1.61,15.63312509,16.95,-4.37,17.50426805,2.5608,0.7469,2.6675,16.95,-4.37,17.50426805
18/09/2019 13:30,18.04112,2.35116,18.19367924,2.54112,0.74116,2.647,15.5,1.61,15.5833918,17.02,-4.42,17.58456141,2.54112,0.74116,2.647,17.02,-4.42,17.58456141
18/09/2019 14:00,17.81096,2.34528,17.96470524,2.52096,0.73528,2.626,15.29,1.61,15.37453089,16.69,-4.42,17.26535548,2.52096,0.73528,2.626,16.69,-4.42,17.26535548
18/09/2019 14:30,17.77592,2.33506,17.92863177,2.48592,0.72506,2.5895,15.29,1.61,15.37453089,16.76,-4.42,17.33303205,2.48592,0.72506,2.5895,16.76,-4.42,17.33303205
18/09/2019 15:00,17.90992,2.30706,18.05790022,2.38992,0.69706,2.4895,15.52,1.61,15.60328491,16.97,-4.42,17.53617119,2.38992,0.69706,2.4895,16.97,-4.42,17.53617119
18/09/2019 15:30,18.38024,-0.52368,18.38769869,2.25024,0.65632,2.344,16.13,-1.18,16.17310422,16.83,-4.42,17.400727,2.25024,0.65632,2.344,16.83,-4.42,17.400727
18/09/2019 16:00,18.7348,-0.9611,18.75943614,2.2248,0.6489,2.3175,16.51,-1.61,16.58831516,17.24,0,17.24,2.2248,0.6489,2.3175,17.24,0,17.24
18/09/2019 16:30,19.06312,-0.98784,19.08869749,2.13312,0.62216,2.222,16.93,-1.61,17.00638116,17.66,0,17.66,2.13312,0.62216,2.222,17.66,0,17.66
18/09/2019 17:00,19.3344,2.5542,19.50238347,1.9344,0.5642,2.015,17.4,1.99,17.51342628,18.12,-4.02,18.56057111,1.9344,0.5642,2.015,18.12,-4.02,18.56057111
18/09/2019 17:30,19.22656,2.54608,19.39440983,1.90656,0.55608,1.986,17.32,1.99,17.43394677,18.88,-3.83,19.26456073,1.90656,0.55608,1.986,18.88,-3.83,19.26456073
18/09/2019 18:00,19.31832,2.87076,19.530457,1.88832,0.55076,1.967,17.43,2.32,17.58372259,18.41,-3.56,18.7510453,1.88832,0.55076,1.967,18.41,-3.56,18.7510453
18/09/2019 18:30,18.87296,3.25628,19.15181398,1.87296,0.54628,1.951,17,2.71,17.21464783,18.41,-3.43,18.72679898,1.87296,0.54628,1.951,18.41,-3.43,18.72679898
18/09/2019 19:00,18.8288,3.3434,19.12333739,1.8288,0.5334,1.905,17,2.81,17.23067323,18.49,-3.23,18.77000266,1.8288,0.5334,1.905,18.49,-3.23,18.77000266
18/09/2019 19:30,19.21632,3.09976,19.46472364,1.81632,0.52976,1.892,17.4,2.57,17.58877199,18.84,-3.34,19.13377119,1.81632,0.52976,1.892,18.84,-3.34,19.13377119
18/09/2019 20:00,19.95552,0.53536,19.96269994,1.83552,0.53536,1.912,18.12,0,18.12,18.84,0,18.84,1.83552,0.53536,1.912,18.84,0,18.84
18/09/2019 20:30,19.07472,3.36096,19.36855687,1.85472,0.54096,1.932,17.22,2.82,17.44937821,18.19,-3.03,18.44063448,1.85472,0.54096,1.932,18.19,-3.03,18.44063448
18/09/2019 21:00,17.96608,3.69844,18.34280483,1.84608,0.53844,1.923,16.12,3.16,16.42680736,17.59,-2.97,17.83897419,1.84608,0.53844,1.923,17.59,-2.97,17.83897419
18/09/2019 21:30,17.12416,3.86788,17.55555044,1.84416,0.53788,1.921,15.28,3.33,15.63864764,16.7,-2.59,16.89964793,1.84416,0.53788,1.921,16.7,-2.59,16.89964793
18/09/2019 22:00,16.06552,4.15536,16.59421434,1.83552,0.53536,1.912,14.23,3.62,14.68323193,15.62,-2.49,15.81722163,1.83552,0.53536,1.912,15.62,-2.49,15.81722163
18/09/2019 22:30,15.0932,4.2676,15.68493213,1.8432,0.5376,1.92,13.25,3.73,13.76500636,14.27,-2.32,14.45736145,1.8432,0.5376,1.92,14.27,-2.32,14.45736145
18/09/2019 23:00,13.78032,4.60176,14.52836585,1.96032,0.57176,2.042,11.82,4.03,12.48812636,13.07,-1.76,13.187968,1.96032,0.57176,2.042,13.07,-1.76,13.187968
18/09/2019 23:30,12.8252,5.0136,13.77032825,2.0352,0.5936,2.12,10.79,4.42,11.66021012,11.99,-1.65,12.10299963,2.0352,0.5936,2.12,11.99,-1.65,12.10299963
19/09/2019 00:00,11.99368,5.01024,12.99811005,2.02368,0.59024,2.108,9.97,4.42,10.90583789,11.16,-1.61,11.27553546,2.02368,0.59024,2.108,11.16,-1.61,11.27553546
19/09/2019 00:30,11.46232,5.01276,12.5104973,2.03232,0.59276,2.117,9.43,4.42,10.4144755,10.62,-1.61,10.74134535,2.03232,0.59276,2.117,10.62,-1.61,10.74134535
19/09/2019 01:00,11.12424,5.01332,12.201725,2.03424,0.59332,2.119,9.09,4.42,10.10764562,10.24,-1.61,10.36579471,2.03424,0.59332,2.119,10.24,-1.61,10.36579471
19/09/2019 01:30,10.86848,5.19164,12.04479072,2.02848,0.59164,2.113,8.84,4.6,9.965219516,10.05,-1.61,10.17814325,2.02848,0.59164,2.113,10.05,-1.61,10.17814325
19/09/2019 02:00,10.92888,5.08884,12.05556762,2.01888,0.58884,2.103,8.91,4.5,9.981888599,10.05,-1.61,10.17814325,2.01888,0.58884,2.103,10.05,-1.61,10.17814325
19/09/2019 02:30,10.87024,5.41632,12.14490181,2.01024,0.58632,2.094,8.86,4.83,10.09101085,10.05,-1.61,10.17814325,2.01024,0.58632,2.094,10.05,-1.61,10.17814325
19/09/2019 03:00,10.876,5.418,12.15080656,2.016,0.588,2.1,8.86,4.83,10.09101085,9.89,-1.61,10.02018962,2.016,0.588,2.1,9.89,-1.61,10.02018962
19/09/2019 03:30,10.78,5.39,12.0524064,1.92,0.56,2,8.86,4.83,10.09101085,9.86,-1.61,9.990580564,1.92,0.56,2,9.86,-1.61,9.990580564
19/09/2019 04:00,10.68016,5.36088,11.95009841,1.82016,0.53088,1.896,8.86,4.83,10.09101085,9.98,-1.61,10.10903062,1.82016,0.53088,1.896,9.98,-1.61,10.10903062
19/09/2019 04:30,10.6792,5.3606,11.94911482,1.8192,0.5306,1.895,8.86,4.83,10.09101085,10.05,-1.61,10.17814325,1.8192,0.5306,1.895,10.05,-1.61,10.17814325
19/09/2019 05:00,10.85104,5.41072,12.12522,1.99104,0.58072,2.074,8.86,4.83,10.09101085,10.05,0,10.05,1.99104,0.58072,2.074,10.05,0,10.05
19/09/2019 05:30,11.41832,5.35576,12.61198624,2.00832,0.58576,2.092,9.41,4.77,10.54992891,10.57,-1.61,10.69191283,2.00832,0.58576,2.092,10.57,-1.61,10.69191283
19/09/2019 06:00,12.25216,5.04688,13.2509027,2.01216,0.58688,2.096,10.24,4.46,11.16911814,11.42,-1.61,11.53293111,2.01216,0.58688,2.096,11.42,-1.61,11.53293111
19/09/2019 06:30,14.56928,4.45604,15.23549186,2.00928,0.58604,2.093,12.56,3.87,13.14269759,13.52,-2.05,13.67453473,2.00928,0.58604,2.093,13.52,-2.05,13.67453473
19/09/2019 07:00,16.79312,0.58716,16.80338169,2.01312,0.58716,2.097,14.78,0,14.78,15.38,0,15.38,2.01312,0.58716,2.097,15.38,0,15.38
19/09/2019 07:30,18.16696,2.94828,18.40464046,2.01696,0.58828,2.101,16.15,2.36,16.3215226,17.24,-3.51,17.59368353,2.01696,0.58828,2.101,17.24,-3.51,17.59368353
19/09/2019 08:00,18.95864,2.42752,19.11342157,2.04864,0.59752,2.134,16.91,1.83,17.00873305,18.13,-3.64,18.49179548,2.04864,0.59752,2.134,18.13,-3.64,18.49179548
19/09/2019 08:30,19.47352,-0.99064,19.49870121,2.12352,0.61936,2.212,17.35,-1.61,17.42454017,18.13,0,18.13,2.12352,0.61936,2.212,18.13,0,18.13
19/09/2019 09:00,19.45928,-0.97396,19.48363868,2.48928,0.72604,2.593,16.97,-1.7,17.0549377,18.07,-4.22,18.55621998,2.48928,0.72604,2.593,18.07,-4.22,18.55621998
19/09/2019 09:30,19.27672,1.48196,19.3336013,2.64672,0.77196,2.757,16.63,0.71,16.64514944,17.9,-3.89,18.31780828,2.64672,0.77196,2.757,17.9,-3.89,18.31780828
19/09/2019 10:00,19.21664,-0.87598,19.23659517,2.51664,0.73402,2.6215,16.7,-1.61,16.77742829,17.46,-1.61,17.53407254,2.51664,0.73402,2.6215,17.46,-1.61,17.53407254
19/09/2019 10:30,19.49088,-1.02016,19.51755952,2.57088,0.74984,2.678,16.92,-1.77,17.01232788,17.64,-1.61,17.71331985,2.57088,0.74984,2.678,17.64,-1.61,17.71331985
19/09/2019 11:00,19.53696,-1.18672,19.57296887,2.61696,0.76328,2.726,16.92,-1.95,17.03199636,17.56,-1.61,17.63365249,2.61696,0.76328,2.726,17.56,-1.61,17.63365249
19/09/2019 11:30,19.49216,-1.23062,19.53096841,2.67216,0.77938,2.7835,16.82,-2.01,16.93967237,17.49,-1.61,17.56394603,2.67216,0.77938,2.7835,17.49,-1.61,17.56394603
19/09/2019 12:00,19.19384,-1.22138,19.23266136,2.70384,0.78862,2.8165,16.49,-2.01,16.61204984,17.18,-1.61,17.25527456,2.70384,0.78862,2.8165,17.18,-1.61,17.25527456
19/09/2019 12:30,19.39992,-1.00294,19.42582777,3.10992,0.90706,3.2395,16.29,-1.91,16.40159139,16.95,-1.61,17.02629143,3.10992,0.90706,3.2395,16.95,-1.61,17.02629143
19/09/2019 13:00,19.33552,-0.76464,19.35063327,3.27552,0.95536,3.412,16.06,-1.72,16.151842,16.72,-1.61,16.7973361,3.27552,0.95536,3.412,16.72,-1.61,16.7973361
19/09/2019 13:30,19.07024,-0.69618,19.08294318,3.27024,0.95382,3.4065,15.8,-1.65,15.88592144,16.49,-1.61,16.5684097,3.27024,0.95382,3.4065,16.49,-1.61,16.5684097
19/09/2019 14:00,18.46304,2.45172,18.62511146,3.26304,0.95172,3.399,15.2,1.5,15.27383383,16.52,-4.39,17.09334666,3.26304,0.95172,3.399,16.52,-4.39,17.09334666
19/09/2019 14:30,18.50912,2.55766,18.68499794,3.24912,0.94766,3.3845,15.26,1.61,15.34469615,16.68,-4.39,17.24802887,3.24912,0.94766,3.3845,16.68,-4.39,17.24802887
19/09/2019 15:00,18.36104,2.54072,18.53599331,3.19104,0.93072,3.324,15.17,1.61,15.25519584,16.49,-4.43,17.07468887,3.19104,0.93072,3.324,16.49,-4.43,17.07468887
19/09/2019 15:30,18.23128,2.53204,18.40627059,3.16128,0.92204,3.293,15.07,1.61,15.15575798,16.49,-4.34,17.05156005,3.16128,0.92204,3.293,16.49,-4.34,17.05156005
19/09/2019 16:00,18.6556,2.3458,18.80250486,3.1056,0.9058,3.235,15.55,1.44,15.61653291,16.95,-4.09,17.43647327,3.1056,0.9058,3.235,16.95,-4.09,17.43647327
19/09/2019 16:30,19.336,-0.7595,19.35091048,2.916,0.8505,3.0375,16.42,-1.61,16.49874238,17.11,-1.61,17.18558117,2.916,0.8505,3.0375,17.11,-1.61,17.18558117
19/09/2019 17:00,19.44328,-0.89446,19.4638433,2.45328,0.71554,2.5555,16.99,-1.61,17.06611262,17.69,0,17.69,2.45328,0.71554,2.5555,17.69,0,17.69
19/09/2019 17:30,19.28184,-0.99988,19.30774751,2.09184,0.61012,2.179,17.19,-1.61,17.26523096,17.94,0,17.94,2.09184,0.61012,2.179,17.94,0,17.94
19/09/2019 18:00,18.65656,2.67608,18.84751005,1.90656,0.55608,1.986,16.75,2.12,16.88362816,18.06,-3.62,18.41922908,1.90656,0.55608,1.986,18.06,-3.62,18.41922908
19/09/2019 18:30,18.85472,2.66096,19.04156439,1.85472,0.54096,1.932,17,2.12,17.13167826,18.44,-3.62,18.79196637,1.85472,0.54096,1.932,18.44,-3.62,18.79196637
19/09/2019 19:00,18.93032,2.88676,19.14916182,1.84032,0.53676,1.917,17.09,2.35,17.25081447,18.51,-3.52,18.84172232,1.84032,0.53676,1.917,18.51,-3.52,18.84172232
19/09/2019 19:30,19.30552,2.68536,19.4913894,1.35552,0.39536,1.412,17.95,2.29,18.09548562,19.48,-3.73,19.83389271,1.35552,0.39536,1.412,19.48,-3.73,19.83389271
19/09/2019 20:00,19.82592,2.71756,20.01130271,0.98592,0.28756,1.027,18.84,2.43,18.99606538,20.45,-4.08,20.85303095,0.98592,0.28756,1.027,20.45,-4.08,20.85303095
19/09/2019 20:30,19.62264,3.21452,19.8841932,1.83264,0.53452,1.909,17.79,2.68,17.99073373,18.97,-3.47,19.28475564,1.83264,0.53452,1.909,18.97,-3.47,19.28475564
19/09/2019 21:00,18.8804,3.4222,19.18804203,2.2704,0.6622,2.365,16.61,2.76,16.83774629,18.05,-2.84,18.2720579,2.2704,0.6622,2.365,18.05,-2.84,18.2720579
19/09/2019 21:30,18.06632,3.90976,18.48453791,2.77632,0.80976,2.892,15.29,3.1,15.60109291,16.71,-2.46,16.89010657,2.77632,0.80976,2.892,16.71,-2.46,16.89010657
19/09/2019 22:00,17.13632,4.02976,17.60376178,2.77632,0.80976,2.892,14.36,3.22,14.71658928,15.29,-2.41,15.4787661,2.77632,0.80976,2.892,15.29,-2.41,15.4787661
19/09/2019 22:30,16.06592,4.84256,16.77987404,2.78592,0.81256,2.902,13.28,4.03,13.87801499,13.9,-2.01,14.04457547,2.78592,0.81256,2.902,13.9,-2.01,14.04457547
19/09/2019 23:00,14.1388,4.5734,14.86006908,2.0688,0.6034,2.155,12.07,3.97,12.70613238,13.32,-2.01,13.47080176,2.0688,0.6034,2.155,13.32,-2.01,13.47080176
19/09/2019 23:30,13.44928,4.60604,14.21614353,2.00928,0.58604,2.093,11.44,4.02,12.12575771,12.16,0.54,12.17198423,2.00928,0.58604,2.093,12.16,0.54,12.17198423
20/09/2019 00:00,13.03896,5.23928,14.0522074,2.80896,0.81928,2.926,10.23,4.42,11.14402531,11.16,0.04,11.16007168,2.80896,0.81928,2.926,11.16,0.04,11.16007168
20/09/2019 00:30,12.41704,5.23872,13.47690876,2.80704,0.81872,2.924,9.61,4.42,10.57773605,10.79,-1.61,10.90945462,2.80704,0.81872,2.924,10.79,-1.61,10.90945462
20/09/2019 01:00,11.958,5.239,13.05530103,2.808,0.819,2.925,9.15,4.42,10.16163865,10.27,-1.61,10.39543169,2.808,0.819,2.925,10.27,-1.61,10.39543169
20/09/2019 01:30,11.64648,5.23564,12.7691982,2.79648,0.81564,2.913,8.85,4.42,9.892365743,10.05,-1.61,10.17814325,2.79648,0.81564,2.913,10.05,-1.61,10.17814325
20/09/2019 02:00,11.68072,5.23396,12.79974832,2.79072,0.81396,2.907,8.89,4.42,9.928167001,10.05,-1.61,10.17814325,2.79072,0.81396,2.907,10.05,-1.61,10.17814325
20/09/2019 02:30,11.63072,5.37396,12.81222439,2.79072,0.81396,2.907,8.84,4.56,9.946818587,10.05,-1.61,10.17814325,2.79072,0.81396,2.907,10.05,-1.61,10.17814325
20/09/2019 03:00,11.524,5.412,12.73154822,2.784,0.812,2.9,8.74,4.6,9.876618855,9.77,0,9.77,2.784,0.812,2.9,9.77,0,9.77
20/09/2019 03:30,10.68176,4.78468,11.70440769,1.18176,0.34468,1.231,9.5,4.44,10.48635304,10.67,-1.61,10.7907831,1.18176,0.34468,1.231,10.67,-1.61,10.7907831
20/09/2019 04:00,10.91856,5.21208,12.09879045,1.85856,0.54208,1.936,9.06,4.67,10.19276704,10.19,0,10.19,1.85856,0.54208,1.936,10.19,0,10.19
20/09/2019 04:30,10.73472,5.12096,11.89363043,1.37472,0.40096,1.432,9.36,4.72,10.48274773,10.51,0,10.51,1.37472,0.40096,1.432,10.51,0,10.51
20/09/2019 05:00,11.15856,5.33208,12.36707477,2.09856,0.61208,2.186,9.06,4.72,10.21577212,10.18,0,10.18,2.09856,0.61208,2.186,10.18,0,10.18
20/09/2019 05:30,11.70672,5.30196,12.85138409,2.16672,0.63196,2.257,9.54,4.67,10.62169949,10.69,-1.61,10.81055965,2.16672,0.63196,2.257,10.69,-1.61,10.81055965
20/09/2019 06:00,12.89304,5.29672,13.93864137,2.66304,0.77672,2.774,10.23,4.52,11.18406456,11.37,-1.37,11.45223996,2.66304,0.77672,2.774,11.37,-1.37,11.45223996
20/09/2019 06:30,15.10112,4.58116,15.7807114,2.78112,0.81116,2.897,12.32,3.77,12.88391633,13.44,-1.55,13.52908349,2.78112,0.81116,2.897,13.44,-1.55,13.52908349
20/09/2019 07:00,16.84344,4.16892,17.35169631,2.77344,0.80892,2.889,14.07,3.36,14.46563168,15.41,-2.59,15.62613836,2.77344,0.80892,2.889,15.41,-2.59,15.62613836
20/09/2019 07:30,18.72784,3.40312,19.03452697,2.78784,0.81312,2.904,15.94,2.59,16.14904641,17.15,-3.21,17.44782508,2.78784,0.81312,2.904,17.15,-3.21,17.44782508
20/09/2019 08:00,20.02856,0.82208,20.0454242,2.81856,0.82208,2.936,17.21,0,17.21,17.97,0,17.97,2.81856,0.82208,2.936,17.97,0,17.97
20/09/2019 08:30,20.5496,-0.7672,20.56391636,2.8896,0.8428,3.01,17.66,-1.61,17.73323716,18.41,0,18.41,2.8896,0.8428,3.01,18.41,0,18.41
20/09/2019 09:00,20.39928,-0.03396,20.39930827,2.96928,0.86604,3.093,17.43,-0.9,17.45322033,18.3,-4.42,18.82621576,2.96928,0.86604,3.093,18.3,-4.42,18.82621576
20/09/2019 09:30,20.30376,2.50068,20.45717651,3.05376,0.89068,3.181,17.25,1.61,17.32497042,18.74,-4.42,19.25419435,3.05376,0.89068,3.181,18.74,-4.42,19.25419435
20/09/2019 10:00,20.22856,2.51958,20.38486995,3.11856,0.90958,3.2485,17.11,1.61,17.18558117,18.51,-4.42,19.03040987,3.11856,0.90958,3.2485,18.51,-4.42,19.03040987
20/09/2019 10:30,19.88432,2.53876,20.04573481,3.18432,0.92876,3.317,16.7,1.61,16.77742829,18.12,-4.42,18.65129486,3.18432,0.92876,3.317,18.12,-4.42,18.65129486
20/09/2019 11:00,19.928,2.499,20.0840779,3.048,0.889,3.175,16.88,1.61,16.95660638,18.28,-4.55,18.83775199,3.048,0.889,3.175,18.28,-4.55,18.83775199
20/09/2019 11:30,19.75232,2.48276,19.90774328,2.99232,0.87276,3.117,16.76,1.61,16.83715237,18.2,-4.55,18.7601306,2.99232,0.87276,3.117,18.2,-4.55,18.7601306
20/09/2019 12:00,19.83472,2.60596,20.00517795,3.41472,0.99596,3.557,16.42,1.61,16.49874238,17.85,-4.42,18.38909731,3.41472,0.99596,3.557,17.85,-4.42,18.38909731
20/09/2019 12:30,19.39712,2.53666,19.5622828,3.17712,0.92666,3.3095,16.22,1.61,16.29970859,17.7,-4.42,18.24353036,3.17712,0.92666,3.3095,17.7,-4.42,18.24353036
20/09/2019 13:00,19.33616,2.77388,19.53411103,3.47616,1.01388,3.621,15.86,1.76,15.95735567,17.11,-4.2,17.61794823,3.47616,1.01388,3.621,17.11,-4.2,17.61794823
20/09/2019 13:30,18.93144,3.04292,19.17443044,3.54144,1.03292,3.689,15.39,2.01,15.5207023,16.85,-4.03,17.32522439,3.54144,1.03292,3.689,16.85,-4.03,17.32522439
20/09/2019 14:00,18.65856,3.04208,18.90492296,3.53856,1.03208,3.686,15.12,2.01,15.2530161,16.54,-4.03,17.02388029,3.53856,1.03208,3.686,16.54,-4.03,17.02388029
20/09/2019 14:30,18.5696,3.1253,18.83076059,3.5496,1.0353,3.6975,15.02,2.09,15.16471233,16.46,-3.93,16.92266232,3.5496,1.0353,3.6975,16.46,-3.93,16.92266232
20/09/2019 15:00,18.34984,3.09912,18.60970641,3.45984,1.00912,3.604,14.89,2.09,15.03596355,16.35,-3.97,16.82508247,3.45984,1.00912,3.604,16.35,-3.97,16.82508247
20/09/2019 15:30,18.12712,3.35416,18.4348276,3.47712,1.01416,3.622,14.65,2.34,14.83570356,16,-3.69,16.41999086,3.47712,1.01416,3.622,16,-3.69,16.41999086
20/09/2019 16:00,17.87944,2.85692,18.10625214,2.38944,0.69692,2.489,15.49,2.16,15.63987532,16.91,-3.86,17.3449618,2.38944,0.69692,2.489,16.91,-3.86,17.3449618
20/09/2019 16:30,18.67968,3.36074,18.97959479,3.25968,0.95074,3.3955,15.42,2.41,15.60719385,16.91,-3.62,17.29313448,3.25968,0.95074,3.3955,16.91,-3.62,17.29313448
20/09/2019 17:00,18.85576,3.39168,19.15837097,3.36576,0.98168,3.506,15.49,2.41,15.676358,16.91,-3.56,17.28067418,3.36576,0.98168,3.506,16.91,-3.56,17.28067418
20/09/2019 17:30,19.04952,3.62236,19.39086651,3.29952,0.96236,3.437,15.75,2.66,15.97304292,17.21,-3.27,17.51790513,3.29952,0.96236,3.437,17.21,-3.27,17.51790513
20/09/2019 18:00,19.12528,3.71904,19.48352108,3.18528,0.92904,3.318,15.94,2.79,16.18232678,17.37,-3.24,17.66959253,3.18528,0.92904,3.318,17.37,-3.24,17.66959253
20/09/2019 18:30,19.12424,3.75832,19.49003655,3.11424,0.90832,3.244,16.01,2.85,16.26169118,17.37,-3.24,17.66959253,3.11424,0.90832,3.244,17.37,-3.24,17.66959253
20/09/2019 19:00,18.98648,3.93564,19.39009244,3.03648,0.88564,3.163,15.95,3.05,16.23899627,17.37,-3.07,17.639212,3.03648,0.88564,3.163,17.37,-3.07,17.639212
20/09/2019 19:30,19.1116,3.7738,19.48062681,2.9616,0.8638,3.085,16.15,2.91,16.41007617,17.53,-3.07,17.79679185,2.9616,0.8638,3.085,17.53,-3.07,17.79679185
20/09/2019 20:00,19.73552,3.76036,20.09057135,2.91552,0.85036,3.037,16.82,2.91,17.06987112,18.15,-2.89,18.37864522,2.91552,0.85036,3.037,18.15,-2.89,18.37864522
20/09/2019 20:30,18.80896,4.23428,19.2796811,2.92896,0.85428,3.051,15.88,3.38,16.23572604,17.14,-2.62,17.33908879,2.92896,0.85428,3.051,17.14,-2.62,17.33908879
20/09/2019 21:00,18.00424,4.50332,18.55889407,2.99424,0.87332,3.119,15.01,3.63,15.44270054,16.4,-2.42,16.57758728,2.99424,0.87332,3.119,16.4,-2.42,16.57758728
20/09/2019 21:30,17.10112,4.87616,17.78272312,3.14112,0.91616,3.272,13.96,3.96,14.51079598,15.3,-2.13,15.4475532,3.14112,0.91616,3.272,15.3,-2.13,15.4475532
20/09/2019 22:00,16.17528,5.03404,16.94052071,3.06528,0.89404,3.193,13.11,4.14,13.7481526,14.38,-2.01,14.51979683,3.06528,0.89404,3.193,14.38,-2.01,14.51979683
20/09/2019 22:30,15.19392,5.24656,16.0742526,2.83392,0.82656,2.952,12.36,4.42,13.12653801,13.47,-0.81,13.49433214,2.83392,0.82656,2.952,13.47,-0.81,13.49433214
20/09/2019 23:00,13.95504,5.18772,14.88810197,2.49504,0.72772,2.599,11.46,4.46,12.29728425,12.67,-1.61,12.77188318,2.49504,0.72772,2.599,12.67,-1.61,12.77188318
20/09/2019 23:30,12.89968,5.42324,13.9933297,2.23968,0.65324,2.333,10.66,4.77,11.67854871,11.86,-1.61,11.96878022,2.23968,0.65324,2.333,11.86,-1.61,11.96878022
21/09/2019 00:00,11.98008,5.41044,13.14515796,1.99008,0.58044,2.073,9.99,4.83,11.09635075,11.17,0,11.17,1.99008,0.58044,2.073,11.17,0,11.17
21/09/2019 00:30,11.38608,5.40344,12.60317347,1.96608,0.57344,2.048,9.42,4.83,10.58608993,10.56,0,10.56,1.96608,0.57344,2.048,10.56,0,10.56
21/09/2019 01:00,11.02432,5.40876,12.27967085,1.98432,0.57876,2.067,9.04,4.83,10.24941462,10.11,0,10.11,1.98432,0.57876,2.067,10.11,0,10.11
21/09/2019 01:30,10.87424,5.42332,12.15160464,2.03424,0.59332,2.119,8.84,4.83,10.07345522,9.88,0,9.88,2.03424,0.59332,2.119,9.88,0,9.88
21/09/2019 02:00,10.88096,5.42528,12.15849306,2.04096,0.59528,2.126,8.84,4.83,10.07345522,10,0,10,2.04096,0.59528,2.126,10,0,10
21/09/2019 02:30,10.78064,5.11352,11.93190201,2.00064,0.58352,2.084,8.78,4.53,9.879741899,9.77,2.01,9.974617787,2.00064,0.58352,2.084,9.77,2.01,9.974617787
21/09/2019 03:00,10.77968,2.19324,11.00053647,1.99968,0.58324,2.083,8.78,1.61,8.926393449,9.23,2.01,9.446322036,1.99968,0.58324,2.083,9.23,2.01,9.446322036
21/09/2019 03:30,10.71248,2.24364,10.94491426,2.17248,0.63364,2.263,8.54,1.61,8.690437273,9.03,2.01,9.250999946,2.17248,0.63364,2.263,9.03,2.01,9.250999946
21/09/2019 04:00,10.72904,2.27472,10.96752709,2.27904,0.66472,2.374,8.45,1.61,8.602011393,8.9,2.01,9.124149275,2.27904,0.66472,2.374,8.9,2.01,9.124149275
21/09/2019 04:30,10.82792,2.44356,11.10021788,2.37792,0.69356,2.477,8.45,1.75,8.629310517,8.85,2.15,9.107414562,2.37792,0.69356,2.477,8.85,2.15,9.107414562
21/09/2019 05:00,10.78952,2.29236,11.03035159,2.33952,0.68236,2.437,8.45,1.61,8.602011393,8.85,2.01,9.075384289,2.33952,0.68236,2.437,8.85,2.01,9.075384289
21/09/2019 05:30,10.79248,2.40364,11.05690326,2.17248,0.63364,2.263,8.62,1.77,8.79984659,9.16,2.14,9.406657217,2.17248,0.63364,2.263,9.16,2.14,9.406657217
21/09/2019 06:00,11.01584,4.64212,11.95399552,2.23584,0.65212,2.329,8.78,3.99,9.644091455,9.69,2.19,9.934394798,2.23584,0.65212,2.329,9.69,2.19,9.934394798
21/09/2019 06:30,11.95296,5.18628,13.02961062,2.35296,0.68628,2.451,9.6,4.5,10.60235823,10.79,-1.61,10.90945462,2.35296,0.68628,2.451,10.79,-1.61,10.90945462
21/09/2019 07:00,12.5436,5.0598,13.52565995,2.1936,0.6398,2.285,10.35,4.42,11.25428363,11.56,-1.61,11.67157659,2.1936,0.6398,2.285,11.56,-1.61,11.67157659
21/09/2019 07:30,13.49728,4.96754,14.38238579,2.11728,0.61754,2.2055,11.38,4.35,12.18305791,12.55,-1.65,12.65800142,2.11728,0.61754,2.2055,12.55,-1.65,12.65800142
21/09/2019 08:00,14.9112,4.5691,15.59553014,2.4312,0.7091,2.5325,12.48,3.86,13.06330739,13.54,-1.93,13.67686002,2.4312,0.7091,2.5325,13.54,-1.93,13.67686002
21/09/2019 08:30,15.9568,4.2999,16.52599789,2.7768,0.8099,2.8925,13.18,3.49,13.63423999,14.51,-2.34,14.69747257,2.7768,0.8099,2.8925,14.51,-2.34,14.69747257
21/09/2019 09:00,16.4884,4.0362,16.97522445,2.7984,0.8162,2.915,13.69,3.22,14.06358774,15.04,-2.58,15.25968545,2.7984,0.8162,2.915,15.04,-2.58,15.25968545
21/09/2019 09:30,16.8832,4.0026,17.35117428,2.6832,0.7826,2.795,14.2,3.22,14.56050823,15.29,-2.82,15.54787767,2.6832,0.7826,2.795,15.29,-2.82,15.54787767
21/09/2019 10:00,17.04688,0.81284,17.06624817,2.78688,0.81284,2.903,14.26,0,14.26,14.92,0,14.92,2.78688,0.81284,2.903,14.92,0,14.92
21/09/2019 10:30,16.98176,0.81718,17.00141041,2.80176,0.81718,2.9185,14.18,0,14.18,14.76,0,14.76,2.80176,0.81718,2.9185,14.76,0,14.76
21/09/2019 11:00,16.66344,0.86142,16.68569079,2.95344,0.86142,3.0765,13.71,0,13.71,14.32,0,14.32,2.95344,0.86142,3.0765,14.32,0,14.32
21/09/2019 11:30,16.1268,3.8724,16.58520907,3.1968,0.9324,3.33,12.93,2.94,13.26003394,14.07,-2.78,14.34201171,3.1968,0.9324,3.33,14.07,-2.78,14.34201171
21/09/2019 12:00,15.69392,4.21156,16.24919575,3.19392,0.93156,3.327,12.5,3.28,12.92317298,13.91,-2.78,14.18508019,3.19392,0.93156,3.327,13.91,-2.78,14.18508019
21/09/2019 12:30,15.45288,4.42334,16.07350108,3.06288,0.89334,3.1905,12.39,3.53,12.88305088,13.66,-2.78,13.94001435,3.06288,0.89334,3.1905,13.66,-2.78,13.94001435
21/09/2019 13:00,15.15568,4.40374,15.78250811,2.99568,0.87374,3.1205,12.16,3.53,12.66201011,13.43,-2.78,13.71471108,2.99568,0.87374,3.1205,13.43,-2.78,13.71471108
21/09/2019 13:30,15.07368,4.43774,15.7133499,2.80368,0.81774,2.9205,12.27,3.62,12.79286129,12.91,-2.6,13.1692103,2.80368,0.81774,2.9205,12.91,-2.6,13.1692103
21/09/2019 14:00,14.72912,4.39266,15.37018015,2.64912,0.77266,2.7595,12.08,3.62,12.61074145,12.73,-2.41,12.95611825,2.64912,0.77266,2.7595,12.73,-2.41,12.95611825
21/09/2019 14:30,14.02384,4.40862,14.70047682,2.70384,0.78862,2.8165,11.32,3.62,11.8847297,12.59,-2.41,12.81858807,2.70384,0.78862,2.8165,12.59,-2.41,12.81858807
21/09/2019 15:00,14.12016,4.50088,14.82014977,3.02016,0.88088,3.146,11.1,3.62,11.6753758,12.32,-2.41,12.55350549,3.02016,0.88088,3.146,12.32,-2.41,12.55350549
21/09/2019 15:30,14.40488,4.55184,15.10694593,3.19488,0.93184,3.328,11.21,3.62,11.78000424,12.46,-2.41,12.69092983,3.19488,0.93184,3.328,12.46,-2.41,12.69092983
21/09/2019 16:00,14.3932,4.4901,15.07730759,2.9832,0.8701,3.1075,11.41,3.62,11.97048453,12.69,-2.28,12.89319588,2.9832,0.8701,3.1075,12.69,-2.28,12.89319588
21/09/2019 16:30,14.7644,4.3942,15.40443121,2.6544,0.7742,2.765,12.11,3.62,12.63948179,13.24,-2.41,13.45755178,2.6544,0.7742,2.765,13.24,-2.41,13.45755178
21/09/2019 17:00,15.1808,4.3319,15.78676807,2.4408,0.7119,2.5425,12.74,3.62,13.24431954,13.81,-2.5,14.03446116,2.4408,0.7119,2.5425,13.81,-2.5,14.03446116
21/09/2019 17:30,15.97936,4.27898,16.54235823,2.25936,0.65898,2.3535,13.72,3.62,14.18953135,14.51,-2.68,14.75542273,2.25936,0.65898,2.3535,14.51,-2.68,14.75542273
21/09/2019 18:00,16.24792,4.24356,16.79293619,2.13792,0.62356,2.227,14.11,3.62,14.56696605,15.34,-2.82,15.597051,2.13792,0.62356,2.227,15.34,-2.82,15.597051
21/09/2019 18:30,16.45256,4.20408,16.98119605,2.00256,0.58408,2.086,14.45,3.62,14.89653987,15.73,-2.82,15.98077908,2.00256,0.58408,2.086,15.73,-2.82,15.98077908
21/09/2019 19:00,16.46856,4.19708,16.99496834,1.97856,0.57708,2.061,14.49,3.62,14.93534399,15.99,-2.56,16.19363146,1.97856,0.57708,2.061,15.99,-2.56,16.19363146
21/09/2019 19:30,16.8096,4.2178,17.33068057,2.0496,0.5978,2.135,14.76,3.62,15.19743399,16.21,-2.49,16.40012805,2.0496,0.5978,2.135,16.21,-2.49,16.40012805
21/09/2019 20:00,17.19968,4.27324,17.72257239,2.23968,0.65324,2.333,14.96,3.62,15.39175104,16.41,-2.39,16.58312998,2.23968,0.65324,2.333,16.41,-2.39,16.58312998
21/09/2019 20:30,16.58736,4.53548,17.19625223,2.48736,0.72548,2.591,14.1,3.81,14.60568725,15.47,-2.1,15.61188329,2.48736,0.72548,2.591,15.47,-2.1,15.61188329
21/09/2019 21:00,15.75336,4.70348,16.44053148,2.34336,0.68348,2.441,13.41,4.02,13.99958928,14.72,-1.96,14.84991582,2.34336,0.68348,2.441,14.72,-1.96,14.84991582
21/09/2019 21:30,15.25528,4.76404,15.98185362,2.34528,0.68404,2.443,12.91,4.08,13.53936852,14.19,-1.92,14.31930515,2.34528,0.68404,2.443,14.19,-1.92,14.31930515
21/09/2019 22:00,14.68064,5.07352,15.53260429,2.24064,0.65352,2.334,12.44,4.42,13.2018938,13.72,-1.98,13.86213548,2.24064,0.65352,2.334,13.72,-1.98,13.86213548
21/09/2019 22:30,13.90704,4.97372,14.76968694,2.20704,0.64372,2.299,11.7,4.33,12.47553205,12.88,-1.26,12.94148369,2.20704,0.64372,2.299,12.88,-1.26,12.94148369
21/09/2019 23:00,13.32144,2.22292,13.50563353,2.10144,0.61292,2.189,11.22,1.61,11.33492391,11.83,1.84,11.97223872,2.10144,0.61292,2.189,11.83,1.84,11.97223872
21/09/2019 23:30,12.78728,3.04504,13.14483923,2.17728,0.63504,2.268,10.61,2.41,10.88026654,11.24,1.93,11.40449473,2.17728,0.63504,2.268,11.24,1.93,11.40449473
22/09/2019 00:00,11.71152,5.43336,12.91050354,2.17152,0.63336,2.262,9.54,4.8,10.67949437,10.73,0,10.73,2.17152,0.63336,2.262,10.73,0,10.73
22/09/2019 00:30,11.07928,5.42104,12.33442824,2.12928,0.62104,2.218,8.95,4.8,10.15590961,10.14,0,10.14,2.12928,0.62104,2.218,10.14,0,10.14
22/09/2019 01:00,10.76992,5.44456,12.06790829,2.20992,0.64456,2.302,8.56,4.8,9.813949256,9.62,0,9.62,2.20992,0.64456,2.302,9.62,0,9.62
22/09/2019 01:30,10.52224,5.60732,11.92306891,2.32224,0.67732,2.419,8.2,4.93,9.567909908,9.25,0,9.25,2.32224,0.67732,2.419,9.25,0,9.25
22/09/2019 02:00,10.40568,5.61124,11.8221906,2.33568,0.68124,2.433,8.07,4.93,9.456733051,9.25,0,9.25,2.33568,0.68124,2.433,9.25,0,9.25
22/09/2019 02:30,10.22712,5.63916,11.67878885,2.15712,0.62916,2.247,8.07,5.01,9.498684119,9.25,2.41,9.558796995,2.15712,0.62916,2.247,9.25,2.41,9.558796995
22/09/2019 03:00,10.20024,2.60132,10.52671657,2.13024,0.62132,2.219,8.07,1.98,8.309350155,8.56,2.38,8.88470596,2.13024,0.62132,2.219,8.56,2.38,8.88470596
22/09/2019 03:30,10.22136,2.60748,10.54870382,2.15136,0.62748,2.241,8.07,1.98,8.309350155,8.46,2.38,8.788401447,2.15136,0.62748,2.241,8.46,2.38,8.788401447
22/09/2019 04:00,10.21944,2.60692,10.54670497,2.14944,0.62692,2.239,8.07,1.98,8.309350155,8.46,2.41,8.796573196,2.14944,0.62692,2.239,8.46,2.41,8.796573196
22/09/2019 04:30,10.21656,2.60608,10.54370671,2.14656,0.62608,2.236,8.07,1.98,8.309350155,8.46,2.41,8.796573196,2.14656,0.62608,2.236,8.46,2.41,8.796573196
22/09/2019 05:00,10.14624,2.59432,10.47266358,2.10624,0.61432,2.194,8.04,1.98,8.280217388,8.46,2.41,8.796573196,2.10624,0.61432,2.194,8.46,2.41,8.796573196
22/09/2019 05:30,10.2172,2.5946,10.54149539,2.1072,0.6146,2.195,8.11,1.98,8.3482034,8.62,2.33,8.92935048,2.1072,0.6146,2.195,8.62,2.33,8.92935048
22/09/2019 06:00,10.63264,2.42952,10.90667689,2.19264,0.63952,2.284,8.44,1.79,8.627728554,8.88,2.14,9.134221368,2.19264,0.63952,2.284,8.88,2.14,9.134221368
22/09/2019 06:30,11.07464,2.27052,11.30499501,2.26464,0.66052,2.359,8.81,1.61,8.955903081,9.31,2.01,9.524505236,2.26464,0.66052,2.359,9.31,2.01,9.524505236
22/09/2019 07:00,11.32312,3.74716,11.9270388,2.25312,0.65716,2.347,9.07,3.09,9.581910039,9.91,2.01,10.1117852,2.25312,0.65716,2.347,9.91,2.01,10.1117852
22/09/2019 07:30,11.58088,5.43984,12.79486775,2.09088,0.60984,2.178,9.49,4.83,10.64842711,10.65,0,10.65,2.09088,0.60984,2.178,10.65,0,10.65
22/09/2019 08:00,12.66832,4.77076,13.53685645,2.12832,0.62076,2.217,10.54,4.15,11.32758138,11.6,-0.44,11.60834183,2.12832,0.62076,2.217,11.6,-0.44,11.60834183
22/09/2019 08:30,13.55032,5.03426,14.45527398,2.14032,0.62426,2.2295,11.41,4.41,12.23258762,12.63,-1.61,12.73220327,2.14032,0.62426,2.2295,12.63,-1.61,12.73220327
22/09/2019 09:00,14.61568,4.81624,15.38877089,2.21568,0.64624,2.308,12.4,4.17,13.08238893,13.67,-1.61,13.76448328,2.21568,0.64624,2.308,13.67,-1.61,13.76448328
22/09/2019 09:30,15.53848,4.52914,16.18510024,2.32848,0.67914,2.4255,13.21,3.85,13.75960028,14.44,-2.03,14.58199232,2.32848,0.67914,2.4255,14.44,-2.03,14.58199232
22/09/2019 10:00,16.14424,4.30082,16.70728996,2.33424,0.68082,2.4315,13.81,3.62,14.27657172,15.14,-2.14,15.29049378,2.33424,0.68082,2.4315,15.14,-2.14,15.29049378
22/09/2019 10:30,16.62744,4.09842,17.12509292,2.25744,0.65842,2.3515,14.37,3.44,14.77601096,15.68,-2.38,15.85959646,2.25744,0.65842,2.3515,15.68,-2.38,15.85959646
22/09/2019 11:00,16.49128,3.93954,16.95530275,2.26128,0.65954,2.3555,14.23,3.28,14.60312638,15.58,-2.41,15.76529416,2.26128,0.65954,2.3555,15.58,-2.41,15.76529416
22/09/2019 11:30,16.87776,3.92518,17.32817996,2.41776,0.70518,2.5185,14.46,3.22,14.81418239,15.38,-2.41,15.56767484,2.41776,0.70518,2.5185,15.38,-2.41,15.56767484
22/09/2019 12:00,17.01552,0.72786,17.03108044,2.49552,0.72786,2.5995,14.52,0,14.52,15.16,0,15.16,2.49552,0.72786,2.5995,15.16,0,15.16
22/09/2019 12:30,17.39816,0.70238,17.4123321,2.40816,0.70238,2.5085,14.99,0,14.99,15.65,0,15.65,2.40816,0.70238,2.5085,15.65,0,15.65
22/09/2019 13:00,17.74848,0.66164,17.76080825,2.26848,0.66164,2.363,15.48,0,15.48,16.19,0,16.19,2.26848,0.66164,2.363,16.19,0,16.19
22/09/2019 13:30,18.09,0.595,18.09978246,2.04,0.595,2.125,16.05,0,16.05,16.69,0,16.69,2.04,0.595,2.125,16.69,0,16.69
22/09/2019 14:00,17.71672,0.63196,17.72798751,2.16672,0.63196,2.257,15.55,0,15.55,16.22,0,16.22,2.16672,0.63196,2.257,16.22,0,16.22
22/09/2019 14:30,17.48632,0.56476,17.49543772,1.93632,0.56476,2.017,15.55,0,15.55,16.22,0,16.22,1.93632,0.56476,2.017,16.22,0,16.22
22/09/2019 15:00,16.796,4.1905,17.31086093,1.956,0.5705,2.0375,14.84,3.62,15.27514321,16.16,-2.41,16.33871782,1.956,0.5705,2.0375,16.16,-2.41,16.33871782
22/09/2019 15:30,16.68952,4.39486,17.25847248,2.27952,0.66486,2.3745,14.41,3.73,14.88492526,15.75,-2.41,15.93331729,2.27952,0.66486,2.3745,15.75,-2.41,15.93331729
22/09/2019 16:00,16.7964,4.4552,17.37722245,2.4864,0.7252,2.59,14.31,3.73,14.78813714,15.7,-2.41,15.88389436,2.4864,0.7252,2.59,15.7,-2.41,15.88389436
22/09/2019 16:30,17.17264,4.45702,17.74160624,2.49264,0.72702,2.5965,14.68,3.73,15.14646163,16.11,-2.41,16.2892664,2.49264,0.72702,2.5965,16.11,-2.41,16.2892664
22/09/2019 17:00,17.47256,4.37158,18.01113724,2.30256,0.67158,2.3985,15.17,3.7,15.61470141,16.6,-2.41,16.77403052,2.30256,0.67158,2.3985,16.6,-2.41,16.77403052
22/09/2019 17:30,17.42264,4.25202,17.93399171,2.13264,0.62202,2.2215,15.29,3.63,15.71499284,16.78,-2.41,16.95218275,2.13264,0.62202,2.2215,16.78,-2.41,16.95218275
22/09/2019 18:00,17.75128,4.25454,18.25401469,2.14128,0.62454,2.2305,15.61,3.63,16.02650929,16.89,-2.41,17.06107265,2.14128,0.62454,2.2305,16.89,-2.41,17.06107265
22/09/2019 18:30,17.90208,0.61894,17.91277631,2.12208,0.61894,2.2105,15.78,0,15.78,16.51,0,16.51,2.12208,0.61894,2.2105,16.51,0,16.51
22/09/2019 19:00,17.60624,4.14432,18.08742865,2.10624,0.61432,2.194,15.5,3.53,15.89688334,16.8,-2.41,16.97197985,2.10624,0.61432,2.194,16.8,-2.41,16.97197985
22/09/2019 19:30,17.8608,4.1894,18.3455512,2.0208,0.5894,2.105,15.84,3.6,16.24394041,17.16,-2.38,17.32426045,2.0208,0.5894,2.105,17.16,-2.38,17.32426045
22/09/2019 20:00,17.72344,4.16392,18.20600327,1.93344,0.56392,2.014,15.79,3.6,16.19518756,17.1,-2.19,17.23966647,1.93344,0.56392,2.014,17.1,-2.19,17.23966647
22/09/2019 20:30,17.13768,4.34724,17.68045733,2.04768,0.59724,2.133,15.09,3.75,15.54897424,16.48,-2.02,16.60333701,2.04768,0.59724,2.133,16.48,-2.02,16.60333701
22/09/2019 21:00,16.42912,4.67016,17.07999937,2.22912,0.65016,2.322,14.2,4.02,14.7580622,15.52,-2.02,15.65090413,2.22912,0.65016,2.322,15.52,-2.02,15.65090413
22/09/2019 21:30,15.75064,4.70852,16.43936802,2.36064,0.68852,2.459,13.39,4.02,13.98043275,14.48,-0.89,14.50732574,2.36064,0.68852,2.459,14.48,-0.89,14.50732574
22/09/2019 22:00,14.6592,5.1006,15.52121983,2.2992,0.6706,2.395,12.36,4.43,13.12990861,13.69,-1.45,13.76657546,2.2992,0.6706,2.395,13.69,-1.45,13.76657546
22/09/2019 22:30,14.12936,5.07148,15.01195268,2.19936,0.64148,2.291,11.93,4.43,12.72594987,13.19,-1.92,13.32900972,2.19936,0.64148,2.291,13.19,-1.92,13.32900972
22/09/2019 23:00,13.25016,5.06588,14.18555181,2.18016,0.63588,2.271,11.07,4.43,11.92349781,11.95,0.51,11.96087789,2.18016,0.63588,2.271,11.95,0.51,11.96087789
22/09/2019 23:30,12.22112,5.14616,13.26041993,2.18112,0.63616,2.272,10.04,4.51,11.00643902,11.22,-1.61,11.33492391,2.18112,0.63616,2.272,11.22,-1.61,11.33492391
23/09/2019 00:00,11.64064,3.83852,12.25719117,2.12064,0.61852,2.209,9.52,3.22,10.04981592,10.37,0.49,10.38157021,2.12064,0.61852,2.209,10.37,0.49,10.38157021
23/09/2019 00:30,11.25216,2.23188,11.47137276,2.13216,0.62188,2.221,9.12,1.61,9.261020462,9.65,2.01,9.85710911,2.13216,0.62188,2.221,9.65,2.01,9.85710911
23/09/2019 01:00,10.93736,2.23048,11.16247664,2.12736,0.62048,2.216,8.81,1.61,8.955903081,9.25,2.01,9.46586499,2.12736,0.62048,2.216,9.25,2.01,9.46586499
23/09/2019 01:30,10.90176,2.23468,11.1284395,2.14176,0.62468,2.231,8.76,1.61,8.90672218,9.25,2.01,9.46586499,2.14176,0.62468,2.231,9.25,2.01,9.46586499
23/09/2019 02:00,10.87392,2.68656,11.20088125,2.11392,0.61656,2.202,8.76,2.07,9.001249913,9.25,2.01,9.46586499,2.11392,0.61656,2.202,9.25,2.01,9.46586499
23/09/2019 02:30,10.5224,5.4332,11.84232089,2.1024,0.6132,2.19,8.42,4.82,9.701999794,9.34,-1.61,9.477747623,2.1024,0.6132,2.19,9.34,-1.61,9.477747623
23/09/2019 03:00,10.22912,5.43516,11.58343042,2.10912,0.61516,2.197,8.12,4.82,9.442817376,9.25,0,9.25,2.10912,0.61516,2.197,9.25,0,9.25
23/09/2019 03:30,10.16912,5.55516,11.58752796,2.10912,0.61516,2.197,8.06,4.94,9.453422661,9.25,0,9.25,2.10912,0.61516,2.197,9.25,0,9.25
23/09/2019 04:00,10.21712,5.45916,11.58412573,2.15712,0.62916,2.247,8.06,4.83,9.396408889,9.22,0,9.22,2.15712,0.62916,2.247,9.22,0,9.22
23/09/2019 04:30,10.35632,5.49976,11.72607027,2.29632,0.66976,2.392,8.06,4.83,9.396408889,9.25,0,9.25,2.29632,0.66976,2.392,9.25,0,9.25
23/09/2019 05:00,10.54248,5.49864,11.89028706,2.29248,0.66864,2.388,8.25,4.83,9.559884937,9.34,0,9.34,2.29248,0.66864,2.388,9.34,0,9.34
23/09/2019 05:30,11.31664,3.14652,11.74593244,2.21664,0.64652,2.309,9.1,2.5,9.43716059,9.76,1.98,9.958815191,2.21664,0.64652,2.309,9.76,1.98,9.958815191
23/09/2019 06:00,11.97296,5.09628,13.01244946,2.11296,0.61628,2.201,9.86,4.48,10.83005078,11.08,-1.61,11.19636102,2.11296,0.61628,2.201,11.08,-1.61,11.19636102
23/09/2019 06:30,14.26352,4.81936,15.05570435,2.12352,0.61936,2.212,12.14,4.2,12.84599548,13.05,-1.84,13.17907812,2.12352,0.61936,2.212,13.05,-1.84,13.17907812
23/09/2019 07:00,16.29632,3.67476,16.70550528,1.93632,0.56476,2.017,14.36,3.11,14.69291326,15.59,-2.62,15.80862107,1.93632,0.56476,2.017,15.59,-2.62,15.80862107
23/09/2019 07:30,17.73344,2.90392,17.9696312,1.93344,0.56392,2.014,15.8,2.34,15.97233859,17.24,-3.16,17.52721313,1.93344,0.56392,2.014,17.24,-3.16,17.52721313
