Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/09/2019 08:00,18.7844,2.4092,18.93826624,2.0544,0.5992,2.14,16.73,1.81,16.8276261,18.18,-3.79,18.57085082,2.0544,0.5992,2.14,18.18,-3.79,18.57085082
23/09/2019 08:30,19.764,0.162,19.76466392,2.544,0.742,2.65,17.22,-0.58,17.22976494,18.03,-4.01,18.47054412,2.544,0.742,2.65,18.03,-4.01,18.47054412
23/09/2019 09:00,19.8056,-0.6142,19.81512132,2.6256,0.7658,2.735,17.18,-1.38,17.2353358,18.2,-4.35,18.71262943,2.6256,0.7658,2.735,18.2,-4.35,18.71262943
23/09/2019 09:30,19.89936,2.35648,20.03840129,2.55936,0.74648,2.666,17.34,1.61,17.41458297,18.83,-4.65,19.39565415,2.55936,0.74648,2.666,18.83,-4.65,19.39565415
23/09/2019 10:00,19.82136,2.39498,19.96552633,2.69136,0.78498,2.8035,17.13,1.61,17.20549331,18.55,-4.48,19.0833147,2.69136,0.78498,2.8035,18.55,-4.48,19.0833147
23/09/2019 10:30,19.70424,2.44832,19.85576352,2.87424,0.83832,2.994,16.83,1.61,16.90683294,18.24,-4.42,18.76789812,2.87424,0.83832,2.994,18.24,-4.42,18.76789812
23/09/2019 11:00,18.98088,0.48734,18.98713527,1.67088,0.48734,1.7405,17.31,0,17.31,18.8,-4.62,19.35934916,1.67088,0.48734,1.7405,18.8,-4.62,19.35934916
23/09/2019 11:30,19.08632,0.45976,19.09185665,1.57632,0.45976,1.642,17.51,0,17.51,18.95,-4.83,19.55585334,1.57632,0.45976,1.642,18.95,-4.83,19.55585334
23/09/2019 12:00,19.6572,0.8071,19.67376228,2.7672,0.8071,2.8825,16.89,0,16.89,18.32,-4.66,18.90338594,2.7672,0.8071,2.8825,18.32,-4.66,18.90338594
23/09/2019 12:30,19.714,2.4745,19.86869262,2.964,0.8645,3.0875,16.75,1.61,16.82719822,18.14,-4.61,18.71661561,2.964,0.8645,3.0875,18.14,-4.61,18.71661561
23/09/2019 13:00,19.37592,2.44006,19.52895718,2.84592,0.83006,2.9645,16.53,1.61,16.60822086,17.96,-4.38,18.48637336,2.84592,0.83006,2.9645,17.96,-4.38,18.48637336
23/09/2019 13:30,19.7408,2.4094,19.88729225,2.7408,0.7994,2.855,17,1.61,17.07606805,18.44,-4.58,19.00026316,2.7408,0.7994,2.855,18.44,-4.58,19.00026316
23/09/2019 14:00,18.97712,2.36166,19.12350704,2.57712,0.75166,2.6845,16.4,1.61,16.47883794,17.84,-4.62,18.42851052,2.57712,0.75166,2.6845,17.84,-4.62,18.42851052
23/09/2019 14:30,18.9088,2.3184,19.05039884,2.4288,0.7084,2.53,16.48,1.61,16.55845705,17.91,-4.45,18.45455499,2.4288,0.7084,2.53,17.91,-4.45,18.45455499
23/09/2019 15:00,18.728,2.289,18.86736614,2.328,0.679,2.425,16.4,1.61,16.47883794,17.82,-4.45,18.36722352,2.328,0.679,2.425,17.82,-4.45,18.36722352
23/09/2019 15:30,19.09392,2.26156,19.22738762,2.23392,0.65156,2.327,16.86,1.61,16.93669684,18.31,-4.45,18.8429987,2.23392,0.65156,2.327,18.31,-4.45,18.8429987
23/09/2019 16:00,20.02864,2.27752,20.15771608,2.28864,0.66752,2.384,17.74,1.61,17.81290824,19.22,-4.45,19.72842873,2.28864,0.66752,2.384,19.22,-4.45,19.72842873
23/09/2019 16:30,20.67192,2.34556,20.80456508,2.52192,0.73556,2.627,18.15,1.61,18.22126779,19.65,-4.36,20.12789358,2.52192,0.73556,2.627,19.65,-4.36,20.12789358
23/09/2019 17:00,21.02016,2.35588,21.15176818,2.42016,0.70588,2.521,18.6,1.65,18.67304207,20.07,-4.08,20.48051025,2.42016,0.70588,2.521,20.07,-4.08,20.48051025
23/09/2019 17:30,21.00064,2.54852,21.15471188,2.12064,0.61852,2.209,18.88,1.93,18.97839034,20.43,-3.93,20.804562,2.12064,0.61852,2.209,20.43,-3.93,20.804562
23/09/2019 18:00,21.31656,2.63608,21.47893498,2.14656,0.62608,2.236,19.17,2.01,19.27508755,20.2,-3.75,20.54513324,2.14656,0.62608,2.236,20.2,-3.75,20.54513324
23/09/2019 18:30,21.44048,2.72264,21.6126572,2.34048,0.68264,2.438,19.1,2.04,19.20863348,20.59,-3.75,20.92870278,2.34048,0.68264,2.438,20.59,-3.75,20.92870278
23/09/2019 19:00,21.31024,2.73132,21.48456278,2.37024,0.69132,2.469,18.94,2.04,19.04954593,20.46,-3.59,20.77257086,2.37024,0.69132,2.469,20.46,-3.59,20.77257086
23/09/2019 19:30,21.51872,2.76296,21.69537412,2.47872,0.72296,2.582,19.04,2.04,19.14897386,20.57,-3.59,20.88092431,2.47872,0.72296,2.582,20.57,-3.59,20.88092431
23/09/2019 20:00,21.28712,2.83416,21.47496079,2.51712,0.73416,2.622,18.77,2.1,18.88710936,19.69,-3.59,20.01459967,2.51712,0.73416,2.622,19.69,-3.59,20.01459967
23/09/2019 20:30,20.32224,3.58732,20.63643146,2.56224,0.74732,2.669,17.76,2.84,17.98563872,18.99,-3.22,19.26106176,2.56224,0.74732,2.669,18.99,-3.22,19.26106176
23/09/2019 21:00,19.16296,3.81128,19.53829294,2.47296,0.72128,2.576,16.69,3.09,16.97363249,18.16,-3.1,18.42269253,2.47296,0.72128,2.576,18.16,-3.1,18.42269253
23/09/2019 21:30,18.1128,4.2604,18.60710972,2.5728,0.7504,2.68,15.54,3.51,15.93146886,16.94,-2.8,17.16984566,2.5728,0.7504,2.68,16.94,-2.8,17.16984566
23/09/2019 22:00,16.89984,4.38912,17.46049731,2.49984,0.72912,2.604,14.4,3.66,14.85784641,15.82,-2.49,16.01475882,2.49984,0.72912,2.604,15.82,-2.49,16.01475882
23/09/2019 22:30,15.63368,4.66524,16.31491387,2.38368,0.69524,2.483,13.25,3.97,13.83197021,14.28,-2.19,14.4469547,2.38368,0.69524,2.483,14.28,-2.19,14.4469547
23/09/2019 23:00,14.31104,4.68572,15.05861341,2.35104,0.68572,2.449,11.96,4,12.61116965,13.21,-1.99,13.35904937,2.35104,0.68572,2.449,13.21,-1.99,13.35904937
23/09/2019 23:30,13.22944,4.92192,14.11535969,2.26944,0.66192,2.364,10.96,4.26,11.75879246,12.14,-1.77,12.2683536,2.26944,0.66192,2.364,12.14,-1.77,12.2683536
24/09/2019 00:00,12.49608,5.13344,13.50941233,2.44608,0.71344,2.548,10.05,4.42,10.9790209,11.25,-1.61,11.36462054,2.44608,0.71344,2.548,11.25,-1.61,11.36462054
24/09/2019 00:30,12.0536,5.1298,13.09977561,2.4336,0.7098,2.535,9.62,4.42,10.586822,10.81,-1.61,10.92923602,2.4336,0.7098,2.535,10.81,-1.61,10.92923602
24/09/2019 01:00,11.7396,5.1228,12.80864115,2.4096,0.7028,2.51,9.33,4.42,10.32401569,10.52,-1.61,10.64248561,2.4096,0.7028,2.51,10.52,-1.61,10.64248561
24/09/2019 01:30,11.81736,5.11048,12.87505352,2.36736,0.69048,2.466,9.45,4.42,10.43258837,10.07,1.29,10.15229038,2.36736,0.69048,2.466,10.07,1.29,10.15229038
24/09/2019 02:00,11.83496,0.63728,11.85210547,2.18496,0.63728,2.276,9.65,0,9.65,10.07,1.61,10.19789194,2.18496,0.63728,2.276,10.07,1.61,10.19789194
24/09/2019 02:30,11.82536,0.63448,11.84236902,2.17536,0.63448,2.266,9.65,0,9.65,10.07,1.61,10.19789194,2.17536,0.63448,2.266,10.07,1.61,10.19789194
24/09/2019 03:00,11.53064,0.65352,11.54914487,2.24064,0.65352,2.334,9.29,0,9.29,9.87,1.61,10.00044999,2.24064,0.65352,2.334,9.87,1.61,10.00044999
24/09/2019 03:30,11.6548,0.7014,11.67588648,2.4048,0.7014,2.505,9.25,0,9.25,9.68,1.61,9.812976103,2.4048,0.7014,2.505,9.68,1.61,9.812976103
24/09/2019 04:00,11.62408,2.30244,11.84991417,2.37408,0.69244,2.473,9.25,1.61,9.389068111,9.68,1.61,9.812976103,2.37408,0.69244,2.473,9.68,1.61,9.812976103
24/09/2019 04:30,11.68512,2.28816,11.90704437,2.32512,0.67816,2.422,9.36,1.61,9.497457555,9.96,1.61,10.0892864,2.32512,0.67816,2.422,9.96,1.61,10.0892864
24/09/2019 05:00,11.7292,0.6356,11.74640881,2.1792,0.6356,2.27,9.55,0,9.55,10.03,1.61,10.15839554,2.1792,0.6356,2.27,10.03,1.61,10.15839554
24/09/2019 05:30,12.21408,5.04244,13.21400588,2.13408,0.62244,2.223,10.08,4.42,11.006489,10.66,1.18,10.72511072,2.13408,0.62244,2.223,10.66,1.18,10.72511072
24/09/2019 06:00,12.76328,4.61804,13.57304718,2.15328,0.62804,2.243,10.61,3.99,11.33544,11.79,-1.94,11.94854384,2.15328,0.62804,2.243,11.79,-1.94,11.94854384
24/09/2019 06:30,14.73144,4.31292,15.34980793,2.34144,0.68292,2.439,12.39,3.63,12.91080942,13.64,-2.37,13.84436709,2.34144,0.68292,2.439,13.64,-2.37,13.84436709
24/09/2019 07:00,17.3524,3.6332,17.7286753,2.3424,0.6832,2.44,15.01,2.95,15.29714352,15.94,-3.04,16.22729799,2.3424,0.6832,2.44,15.94,-3.04,16.22729799
24/09/2019 07:30,19.06624,2.75432,19.26415808,2.34624,0.68432,2.444,16.72,2.07,16.84764969,18.13,-3.73,18.50972177,2.34624,0.68432,2.444,18.13,-3.73,18.50972177
24/09/2019 08:00,19.78536,2.31948,19.92085485,2.29536,0.66948,2.391,17.49,1.65,17.56765778,18.94,-4.04,19.36608375,2.29536,0.66948,2.391,18.94,-4.04,19.36608375
24/09/2019 08:30,20.56448,0.03464,20.56450917,2.24448,0.65464,2.338,18.32,-0.62,18.33048826,19.36,-2.82,19.56430423,2.24448,0.65464,2.338,19.36,-2.82,19.56430423
24/09/2019 09:00,21.0612,-1.3884,21.10691356,2.1312,0.6216,2.22,18.93,-2.01,19.03641248,19.67,-1.64,19.73824967,2.1312,0.6216,2.22,19.67,-1.64,19.73824967
24/09/2019 09:30,21.70944,-1.46308,21.75868535,2.14944,0.62692,2.239,19.56,-2.09,19.6713421,20.32,-1.84,20.40313701,2.14944,0.62692,2.239,20.32,-1.84,20.40313701
24/09/2019 10:00,21.85544,-1.60008,21.91393423,2.12544,0.61992,2.214,19.73,-2.22,19.85450327,20.5,-1.92,20.58971588,2.12544,0.61992,2.214,20.5,-1.92,20.58971588
24/09/2019 10:30,21.38984,-1.56088,21.4467154,2.25984,0.65912,2.354,19.13,-2.22,19.25838259,20.61,-4.82,21.16611679,2.25984,0.65912,2.354,20.61,-4.82,21.16611679
24/09/2019 11:00,21.54776,-1.68732,21.61372272,2.47776,0.72268,2.581,19.07,-2.41,19.22168047,20.49,-4.62,21.0043924,2.47776,0.72268,2.581,20.49,-4.62,21.0043924
24/09/2019 11:30,21.70568,-1.72876,21.77441516,2.33568,0.68124,2.433,19.37,-2.41,19.51934937,20.12,-2.01,20.22015084,2.33568,0.68124,2.433,20.12,-2.01,20.22015084
24/09/2019 12:00,21.65384,-1.70888,21.72116612,2.40384,0.70112,2.504,19.25,-2.41,19.40027319,20.04,-2.17,20.15714514,2.40384,0.70112,2.504,20.04,-2.17,20.15714514
24/09/2019 12:30,20.96464,0.80052,20.97991808,2.74464,0.80052,2.859,18.22,0,18.22,19.73,-4.85,20.31736696,2.74464,0.80052,2.859,19.73,-4.85,20.31736696
24/09/2019 13:00,20.67832,0.22326,20.67952521,3.26832,0.95326,3.4045,17.41,-0.73,17.4252977,18.51,-4.54,19.05863846,3.26832,0.95326,3.4045,18.51,-4.54,19.05863846
24/09/2019 13:30,21.06208,-0.81606,21.07788338,3.20208,0.93394,3.3355,17.86,-1.75,17.94553148,18.6,-1.61,18.66955007,3.20208,0.93394,3.3355,18.6,-1.61,18.66955007
24/09/2019 14:00,20.58096,-0.93972,20.60240249,2.64096,0.77028,2.751,17.94,-1.71,18.02131238,19.3,-4.41,19.7974266,2.64096,0.77028,2.751,19.3,-4.41,19.7974266
24/09/2019 14:30,20.38264,0.63952,20.39267023,2.19264,0.63952,2.284,18.19,0,18.19,19.73,-4.83,20.312602,2.19264,0.63952,2.284,19.73,-4.83,20.312602
24/09/2019 15:00,19.7728,1.9754,19.87123109,1.2528,0.3654,1.305,18.52,1.61,18.58984938,20.08,-4.83,20.65273105,1.2528,0.3654,1.305,20.08,-4.83,20.65273105
24/09/2019 15:30,20.10312,0.07716,20.10326808,2.25312,0.65716,2.347,17.85,-0.58,17.85942048,18.84,-4.73,19.4246879,2.25312,0.65716,2.347,18.84,-4.73,19.4246879
24/09/2019 16:00,20.47576,-0.87332,20.4943757,2.52576,0.73668,2.631,17.95,-1.61,18.02205871,18.7,0,18.7,2.52576,0.73668,2.631,18.7,0,18.7
24/09/2019 16:30,20.9632,-0.8974,20.98239931,2.4432,0.7126,2.545,18.52,-1.61,18.58984938,19.26,-1.61,19.32717517,2.4432,0.7126,2.545,19.26,-1.61,19.32717517
24/09/2019 17:00,21.56184,-0.92988,21.58188178,2.33184,0.68012,2.429,19.23,-1.61,19.2972796,20.02,0,20.02,2.33184,0.68012,2.429,20.02,0,20.02
24/09/2019 17:30,21.86688,-0.97216,21.88847953,2.18688,0.63784,2.278,19.68,-1.61,19.74574638,20.48,-1.61,20.54318622,2.18688,0.63784,2.278,20.48,-1.61,20.54318622
24/09/2019 18:00,20.98552,1.98036,21.07875412,2.19552,0.64036,2.287,18.79,1.34,18.83772014,20.19,-4.2,20.62222345,2.19552,0.64036,2.287,20.19,-4.2,20.62222345
24/09/2019 18:30,20.66152,2.88336,20.86173947,2.17152,0.63336,2.262,18.49,2.25,18.62639525,20.02,-4.04,20.42356482,2.17152,0.63336,2.262,20.02,-4.04,20.42356482
24/09/2019 19:00,20.44584,2.99212,20.66361913,1.99584,0.58212,2.079,18.45,2.41,18.60673534,19.97,-3.8,20.32832753,1.99584,0.58212,2.079,19.97,-3.8,20.32832753
24/09/2019 19:30,21.39936,2.97648,21.60537067,2.07936,0.60648,2.166,19.32,2.37,19.46482212,20.35,-3.9,20.72034025,2.07936,0.60648,2.166,20.35,-3.9,20.72034025
24/09/2019 20:00,21.1548,2.7564,21.3336191,2.0448,0.5964,2.13,19.11,2.16,19.23168479,20.46,-3.9,20.82838448,2.0448,0.5964,2.13,20.46,-3.9,20.82838448
24/09/2019 20:30,19.87112,3.21116,20.12890853,2.06112,0.60116,2.147,17.81,2.61,18.00022778,19.25,-3.51,19.56738613,2.06112,0.60116,2.147,19.25,-3.51,19.56738613
24/09/2019 21:00,18.75832,3.48076,19.07852875,2.12832,0.62076,2.217,16.63,2.86,16.87413701,18.1,-3.19,18.37895808,2.12832,0.62076,2.217,18.1,-3.19,18.37895808
24/09/2019 21:30,17.9056,3.9108,18.32770766,2.2656,0.6608,2.36,15.64,3.25,15.97410717,17.07,-2.81,17.29973988,2.2656,0.6608,2.36,17.07,-2.81,17.29973988
24/09/2019 22:00,16.74848,4.16164,17.25777592,2.26848,0.66164,2.363,14.48,3.5,14.89699299,15.81,-2.67,16.0338704,2.26848,0.66164,2.363,15.81,-2.67,16.0338704
24/09/2019 22:30,15.64592,4.40256,16.25353338,2.30592,0.67256,2.402,13.34,3.73,13.85166055,14.62,-2.41,14.81730407,2.30592,0.67256,2.402,14.62,-2.41,14.81730407
24/09/2019 23:00,14.6596,4.7228,15.40158148,2.4096,0.7028,2.51,12.25,4.02,12.89274602,13.2,-2.01,13.35215713,2.4096,0.7028,2.51,13.2,-2.01,13.35215713
24/09/2019 23:30,13.4208,4.6794,14.21318603,2.2608,0.6594,2.355,11.16,4.02,11.86195599,12.35,-2.01,12.51249775,2.2608,0.6594,2.355,12.35,-2.01,12.51249775
25/09/2019 00:00,12.69968,4.99324,13.64603671,2.23968,0.65324,2.333,10.46,4.34,11.32462803,11.39,-0.77,11.41599755,2.23968,0.65324,2.333,11.39,-0.77,11.41599755
25/09/2019 00:30,12.07968,5.05324,13.09404076,2.23968,0.65324,2.333,9.84,4.4,10.77894243,10.83,-0.18,10.83149574,2.23968,0.65324,2.333,10.83,-0.18,10.83149574
25/09/2019 01:00,11.57016,5.03588,12.6185851,2.18016,0.63588,2.271,9.39,4.4,10.36976856,10.52,-1.61,10.64248561,2.18016,0.63588,2.271,10.52,-1.61,10.64248561
25/09/2019 01:30,11.48536,5.03448,12.54031432,2.17536,0.63448,2.266,9.31,4.4,10.29738316,10.43,-1.61,10.55353022,2.17536,0.63448,2.266,10.43,-1.61,10.55353022
25/09/2019 02:00,11.58632,5.03476,12.63295767,2.17632,0.63476,2.267,9.41,4.4,10.38788236,10.51,-1.61,10.63260081,2.17632,0.63476,2.267,10.51,-1.61,10.63260081
25/09/2019 02:30,11.54344,5.08392,12.61337582,2.17344,0.63392,2.264,9.37,4.45,10.37301306,10.51,-1.61,10.63260081,2.17344,0.63392,2.264,10.51,-1.61,10.63260081
25/09/2019 03:00,11.40672,5.08196,12.48757697,2.16672,0.63196,2.257,9.24,4.45,10.25573498,10.41,-1.61,10.53376476,2.16672,0.63196,2.257,10.41,-1.61,10.53376476
25/09/2019 03:30,11.21152,5.08336,12.31010681,2.17152,0.63336,2.262,9.04,4.45,10.07591683,10.08,-1.61,10.20776665,2.17152,0.63336,2.262,10.08,-1.61,10.20776665
25/09/2019 04:00,11.20872,5.06796,12.30120411,2.11872,0.61796,2.207,9.09,4.45,10.12080036,10.19,-1.61,10.31640441,2.11872,0.61796,2.207,10.19,-1.61,10.31640441
25/09/2019 04:30,11.39272,5.07496,12.47194003,2.14272,0.62496,2.232,9.25,4.45,10.26474549,10.41,-1.61,10.53376476,2.14272,0.62496,2.232,10.41,-1.61,10.53376476
25/09/2019 05:00,11.65248,5.11864,12.72716644,2.29248,0.66864,2.388,9.36,4.45,10.3639809,10.54,-1.61,10.66225586,2.29248,0.66864,2.388,10.54,-1.61,10.66225586
25/09/2019 05:30,12.23056,4.96808,13.20107635,2.29056,0.66808,2.386,9.94,4.3,10.83021699,11.11,-1.74,11.24543018,2.29056,0.66808,2.386,11.11,-1.74,11.24543018
25/09/2019 06:00,12.92696,4.64328,13.73558677,2.13696,0.62328,2.226,10.79,4.02,11.51453429,11.96,-1.99,12.12442576,2.13696,0.62328,2.226,11.96,-1.99,12.12442576
25/09/2019 06:30,14.98296,4.25628,15.5757828,2.11296,0.61628,2.201,12.87,3.64,13.37484579,14.02,-2.38,14.22057664,2.11296,0.61628,2.201,14.02,-2.38,14.22057664
25/09/2019 07:00,17.14048,3.29264,17.45386871,2.10048,0.61264,2.188,15.04,2.68,15.27691068,16.31,-3.09,16.60012651,2.10048,0.61264,2.188,16.31,-3.09,16.60012651
25/09/2019 07:30,18.95504,3.06272,19.20088006,2.13504,0.62272,2.224,16.82,2.44,16.99605837,18.21,-3.88,18.61876741,2.13504,0.62272,2.224,18.21,-3.88,18.61876741
25/09/2019 08:00,19.84904,2.84472,20.0518533,2.27904,0.66472,2.374,17.57,2.18,17.70472536,19.13,-4.47,19.64529969,2.27904,0.66472,2.374,19.13,-4.47,19.64529969
25/09/2019 08:30,20.25112,2.31116,20.38257397,2.30112,0.67116,2.397,17.95,1.64,18.02476352,19.45,-4.47,19.95703886,2.30112,0.67116,2.397,19.45,-4.47,19.95703886
25/09/2019 09:00,20.2216,2.3188,20.35411359,2.1216,0.6188,2.21,18.1,1.7,18.17965896,19.61,-4.54,20.12867855,2.1216,0.6188,2.21,19.61,-4.54,20.12867855
25/09/2019 09:30,20.66672,2.27696,20.79177391,2.28672,0.66696,2.382,18.38,1.61,18.4503794,19.88,-4.69,20.42573132,2.28672,0.66696,2.382,19.88,-4.69,20.42573132
25/09/2019 10:00,20.72464,0.73052,20.737511,2.50464,0.73052,2.609,18.22,0,18.22,19.76,-4.83,20.3417428,2.50464,0.73052,2.609,19.76,-4.83,20.3417428
25/09/2019 10:30,20.19104,2.36572,20.32915954,2.59104,0.75572,2.699,17.6,1.61,17.67348579,19.04,-4.71,19.61391598,2.59104,0.75572,2.699,19.04,-4.71,19.61391598
25/09/2019 11:00,19.29736,2.37048,19.44240927,2.60736,0.76048,2.716,16.69,1.61,16.76747447,18.17,-4.49,18.71654348,2.60736,0.76048,2.716,18.17,-4.49,18.71654348
25/09/2019 11:30,20.44968,2.29824,20.57841877,2.35968,0.68824,2.458,18.09,1.61,18.16150324,19.6,-4.82,20.18396393,2.35968,0.68824,2.458,19.6,-4.82,20.18396393
25/09/2019 12:00,20.84968,0.65324,20.8599108,2.23968,0.65324,2.333,18.61,0,18.61,20.15,-4.98,20.75627375,2.23968,0.65324,2.333,20.15,-4.98,20.75627375
25/09/2019 12:30,20.84104,0.65072,20.85119624,2.23104,0.65072,2.324,18.61,0,18.61,20.15,-4.86,20.72780982,2.23104,0.65072,2.324,20.15,-4.86,20.72780982
25/09/2019 13:00,20.69952,0.64736,20.70964034,2.21952,0.64736,2.312,18.48,0,18.48,19.91,-4.86,20.49457733,2.21952,0.64736,2.312,19.91,-4.86,20.49457733
25/09/2019 13:30,20.42488,-0.80316,20.44066508,2.35488,0.68684,2.453,18.07,-1.49,18.13132648,18.7,-2.97,18.93438407,2.35488,0.68684,2.453,18.7,-2.97,18.93438407
25/09/2019 14:00,20.528,-1.236,20.56517639,2.208,0.644,2.3,18.32,-1.88,18.41621025,18.92,-1.61,18.98837802,2.208,0.644,2.3,18.92,-1.61,18.98837802
25/09/2019 14:30,20.44504,-0.92978,20.4661709,2.43504,0.71022,2.5365,18.01,-1.64,18.08451548,18.68,-1.61,18.74925332,2.43504,0.71022,2.5365,18.68,-1.61,18.74925332
25/09/2019 15:00,19.60872,2.20796,19.73263762,2.83872,0.82796,2.957,16.77,1.38,16.82668417,18.03,-4.46,18.57343533,2.83872,0.82796,2.957,18.03,-4.46,18.57343533
25/09/2019 15:30,19.16064,2.53352,19.32741185,2.72064,0.79352,2.834,16.44,1.74,16.53182386,17.8,-4.41,18.33815967,2.72064,0.79352,2.834,17.8,-4.41,18.33815967
25/09/2019 16:00,19.34096,2.43278,19.49336175,2.58096,0.75278,2.6885,16.76,1.68,16.84399003,18.15,-4.37,18.6686743,2.58096,0.75278,2.6885,18.15,-4.37,18.6686743
25/09/2019 16:30,19.61088,2.68484,19.79381166,2.45088,0.71484,2.553,17.16,1.97,17.27270969,18.56,-4.41,19.0767319,2.45088,0.71484,2.553,18.56,-4.41,19.0767319
25/09/2019 17:00,19.96488,2.69684,20.14620012,2.35488,0.68684,2.453,17.61,2.01,17.7243392,19.01,-4.41,19.51482001,2.35488,0.68684,2.453,19.01,-4.41,19.51482001
25/09/2019 17:30,20.24232,2.67276,20.4180108,2.27232,0.66276,2.367,17.97,2.01,18.08206294,19.3,-4.14,19.73903746,2.27232,0.66276,2.367,19.3,-4.14,19.73903746
25/09/2019 18:00,20.4008,3.0044,20.62084043,2.1408,0.6244,2.23,18.26,2.38,18.41445085,19.66,-3.87,20.03727776,2.1408,0.6244,2.23,19.66,-3.87,20.03727776
25/09/2019 18:30,20.2868,3.0074,20.50850333,1.8768,0.5474,1.955,18.41,2.46,18.57362916,19.88,-3.95,20.2686186,1.8768,0.5474,1.955,19.88,-3.95,20.2686186
25/09/2019 19:00,19.91544,3.00992,20.1416079,1.88544,0.54992,1.964,18.03,2.46,18.19704646,19.43,-3.76,19.79046488,1.88544,0.54992,1.964,19.43,-3.76,19.79046488
25/09/2019 19:30,20.07232,3.01776,20.29790397,1.91232,0.55776,1.992,18.16,2.46,18.32586151,19.57,-3.62,19.90199236,1.91232,0.55776,1.992,19.57,-3.62,19.90199236
25/09/2019 20:00,20.08128,3.13704,20.32483275,2.08128,0.60704,2.168,18,2.53,18.17693318,19.41,-3.62,19.74468283,2.08128,0.60704,2.168,19.41,-3.62,19.74468283
25/09/2019 20:30,19.28672,3.42196,19.58793962,2.16672,0.63196,2.257,17.12,2.79,17.34584965,18.45,-3.35,18.75166659,2.16672,0.63196,2.257,18.45,-3.35,18.75166659
25/09/2019 21:00,18.63032,3.89676,19.03348528,2.32032,0.67676,2.417,16.31,3.22,16.62481579,17.09,-2.62,17.28966454,2.32032,0.67676,2.417,17.09,-2.62,17.28966454
25/09/2019 21:30,17.29648,4.01564,17.75650824,2.31648,0.67564,2.413,14.98,3.34,15.34783372,16.31,-2.48,16.4974695,2.31648,0.67564,2.413,16.31,-2.48,16.4974695
25/09/2019 22:00,16.20624,4.29932,16.76682341,2.22624,0.64932,2.319,13.98,3.65,14.44862969,15.23,-2.39,15.41638738,2.22624,0.64932,2.319,15.23,-2.39,15.41638738
25/09/2019 22:30,15.07256,4.55908,15.74697671,2.12256,0.61908,2.211,12.95,3.94,13.53610358,14.16,-2.14,14.32079607,2.12256,0.61908,2.211,14.16,-2.14,14.32079607
25/09/2019 23:00,14.27128,4.66204,15.01346229,2.20128,0.64204,2.293,12.07,4.02,12.72184342,12.74,-0.51,12.75020392,2.20128,0.64204,2.293,12.74,-0.51,12.75020392
25/09/2019 23:30,13.34064,0.68852,13.35839569,2.36064,0.68852,2.459,10.98,0,10.98,11.44,1.61,11.55273561,2.36064,0.68852,2.459,11.44,1.61,11.55273561
26/09/2019 00:00,12.36984,5.11412,13.38533395,2.37984,0.69412,2.479,9.99,4.42,10.92412468,10.77,1.58,10.88527905,2.37984,0.69412,2.479,10.77,1.58,10.88527905
26/09/2019 00:30,11.57064,5.10852,12.64818906,2.36064,0.68852,2.459,9.21,4.42,10.2156987,10.3,-1.56,10.4174661,2.36064,0.68852,2.459,10.3,-1.56,10.4174661
26/09/2019 01:00,11.26728,5.12504,12.37811107,2.41728,0.70504,2.518,8.85,4.42,9.892365743,9.99,-1.61,10.1189031,2.41728,0.70504,2.518,9.99,-1.61,10.1189031
26/09/2019 01:30,11.14536,5.08948,12.25242246,2.29536,0.66948,2.391,8.85,4.42,9.892365743,10.03,-1.61,10.15839554,2.29536,0.66948,2.391,10.03,-1.61,10.15839554
26/09/2019 02:00,11.15016,5.09088,12.25737032,2.30016,0.67088,2.396,8.85,4.42,9.892365743,10.03,-1.61,10.15839554,2.30016,0.67088,2.396,10.03,-1.61,10.15839554
26/09/2019 02:30,11.2116,5.1088,12.32070664,2.3616,0.6888,2.46,8.85,4.42,9.892365743,9.88,0,9.88,2.3616,0.6888,2.46,9.88,0,9.88
26/09/2019 03:00,11.25664,4.96652,12.30358748,2.45664,0.71652,2.559,8.8,4.25,9.772538053,9.64,2.11,9.868216658,2.45664,0.71652,2.559,9.64,2.11,9.868216658
26/09/2019 03:30,11.71144,2.32792,11.94056273,2.46144,0.71792,2.564,9.25,1.61,9.389068111,9.64,2.01,9.847319432,2.46144,0.71792,2.564,9.64,2.01,9.847319432
26/09/2019 04:00,11.79488,0.72184,11.81694746,2.47488,0.72184,2.578,9.32,0,9.32,9.85,1.8,10.0131164,2.47488,0.72184,2.578,9.85,1.8,10.0131164
26/09/2019 04:30,12.0024,0.7182,12.02386864,2.4624,0.7182,2.565,9.54,0,9.54,10.03,1.8,10.19023552,2.4624,0.7182,2.565,10.03,1.8,10.19023552
26/09/2019 05:00,11.88624,0.64932,11.90396227,2.22624,0.64932,2.319,9.66,0,9.66,10.16,1.71,10.30289765,2.22624,0.64932,2.319,10.16,1.71,10.30289765
26/09/2019 05:30,12.08072,5.05896,13.09720856,2.19072,0.63896,2.282,9.89,4.42,10.83275127,10.98,-1.31,11.0578705,2.19072,0.63896,2.282,10.98,-1.31,11.0578705
26/09/2019 06:00,12.84704,4.96872,13.77441887,2.32704,0.67872,2.424,10.52,4.29,11.3610959,11.62,-1.65,11.73656253,2.32704,0.67872,2.424,11.62,-1.65,11.73656253
26/09/2019 06:30,15.02672,4.20196,15.60316576,2.40672,0.70196,2.507,12.62,3.5,13.09635064,13.8,-2.49,14.02284208,2.40672,0.70196,2.507,13.8,-2.49,14.02284208
26/09/2019 07:00,17.41696,3.68828,17.80319929,2.49696,0.72828,2.601,14.92,2.96,15.21078565,16.03,-3.14,16.3346411,2.49696,0.72828,2.601,16.03,-3.14,16.3346411
26/09/2019 07:30,19.4296,3.1478,19.6829368,2.5296,0.7378,2.635,16.9,2.41,17.07097244,17.71,-3.22,18.00034722,2.5296,0.7378,2.635,17.71,-3.22,18.00034722
26/09/2019 08:00,20.15048,2.79764,20.34376155,2.70048,0.78764,2.813,17.45,2.01,17.56538072,18.73,-4.66,19.30099738,2.70048,0.78764,2.813,18.73,-4.66,19.30099738
26/09/2019 08:30,20.52056,2.50808,20.67326409,2.53056,0.73808,2.636,17.99,1.77,18.07686367,19.42,-4.81,20.00681134,2.53056,0.73808,2.636,19.42,-4.81,20.00681134
26/09/2019 09:00,20.42192,2.49056,20.57322788,2.64192,0.77056,2.752,17.78,1.72,17.86300087,19.16,-4.81,19.75453619,2.64192,0.77056,2.752,19.16,-4.81,19.75453619
26/09/2019 09:30,20.83256,2.55408,20.98854165,3.20256,0.93408,3.336,17.63,1.62,17.7042735,18.95,-4.81,19.55092325,3.20256,0.93408,3.336,18.95,-4.81,19.55092325
26/09/2019 10:00,20.65464,0.94052,20.67604245,3.22464,0.94052,3.359,17.43,0,17.43,18.71,-4.81,19.3183902,3.22464,0.94052,3.359,18.71,-4.81,19.3183902
26/09/2019 10:30,19.91184,2.55262,20.07479118,3.23184,0.94262,3.3665,16.68,1.61,16.7575207,17.95,-4.43,18.48857485,3.23184,0.94262,3.3665,17.95,-4.43,18.48857485
26/09/2019 11:00,20.12568,0.83874,20.14314971,2.87568,0.83874,2.9955,17.25,0,17.25,18.54,-4.78,19.14627901,2.87568,0.83874,2.9955,18.54,-4.78,19.14627901
26/09/2019 11:30,20.13424,0.85582,20.15242041,2.93424,0.85582,3.0565,17.2,0,17.2,18.45,-4.78,19.05914216,2.93424,0.85582,3.0565,18.45,-4.78,19.05914216
26/09/2019 12:00,20.35144,0.87542,20.37025945,3.00144,0.87542,3.1265,17.35,0,17.35,18.61,-4.78,19.21407037,3.00144,0.87542,3.1265,18.61,-4.78,19.21407037
26/09/2019 12:30,20.10776,0.89768,20.1277878,3.07776,0.89768,3.206,17.03,0,17.03,18.3,-4.74,18.90390436,3.07776,0.89768,3.206,18.3,-4.74,18.90390436
26/09/2019 13:00,20.66152,-0.64414,20.67155836,3.31152,0.96586,3.4495,17.35,-1.61,17.42454017,17.91,-4.74,18.52662139,3.31152,0.96586,3.4495,17.91,-4.74,18.52662139
26/09/2019 13:30,19.6652,0.6486,19.67589319,3.1152,0.9086,3.245,16.55,-0.26,16.55204217,17.21,-4.02,17.67327078,3.1152,0.9086,3.245,17.21,-4.02,17.67327078
26/09/2019 14:00,18.8444,2.7592,19.04533003,3.2544,0.9492,3.39,15.59,1.81,15.69471886,16.85,-4.17,17.35832365,3.2544,0.9492,3.39,16.85,-4.17,17.35832365
26/09/2019 14:30,19.16304,2.49172,19.32435693,3.02304,0.88172,3.149,16.14,1.61,16.22010173,17.4,-4.41,17.95015599,3.02304,0.88172,3.149,17.4,-4.41,17.95015599
26/09/2019 15:00,19.29208,2.56144,19.46138036,3.26208,0.95144,3.398,16.03,1.61,16.11064865,17.3,-4.38,17.84585106,3.26208,0.95144,3.398,17.3,-4.38,17.84585106
26/09/2019 15:30,19.16976,2.70118,19.35913407,3.08976,0.90118,3.2185,16.08,1.8,16.18043263,17.36,-4.34,17.89427842,3.08976,0.90118,3.2185,17.36,-4.34,17.89427842
26/09/2019 16:00,20.39032,2.42176,20.53363268,2.68032,0.78176,2.792,17.71,1.64,17.7857724,19.02,-4.5,19.54508634,2.68032,0.78176,2.792,19.02,-4.5,19.54508634
26/09/2019 16:30,20.48032,2.63176,20.64872074,2.44032,0.71176,2.542,18.04,1.92,18.14188524,19.34,-4.44,19.84311467,2.44032,0.71176,2.542,19.34,-4.44,19.84311467
26/09/2019 17:00,20.02496,2.83728,20.2249643,2.66496,0.77728,2.776,17.36,2.06,17.48179625,18.7,-4.11,19.14633385,2.66496,0.77728,2.776,18.7,-4.11,19.14633385
26/09/2019 17:30,20.27568,3.18624,20.52450547,2.69568,0.78624,2.808,17.58,2.4,17.74306625,18.94,-4,19.3577788,2.69568,0.78624,2.808,18.94,-4,19.3577788
26/09/2019 18:00,20.35688,3.14284,20.59805832,2.54688,0.74284,2.653,17.81,2.4,17.97097938,19.11,-3.71,19.46679737,2.54688,0.74284,2.653,19.11,-3.71,19.46679737
26/09/2019 18:30,20.58856,3.08208,20.81797348,2.33856,0.68208,2.436,18.25,2.4,18.40713177,19.63,-3.63,19.96281042,2.33856,0.68208,2.436,19.63,-3.63,19.96281042
26/09/2019 19:00,20.58728,3.13504,20.82461461,2.41728,0.70504,2.518,18.17,2.43,18.33177024,19.48,-3.63,19.81532992,2.41728,0.70504,2.518,19.48,-3.63,19.81532992
26/09/2019 19:30,21.05592,3.10256,21.2832715,2.30592,0.67256,2.402,18.75,2.43,18.9068083,20.13,-3.68,20.46360916,2.30592,0.67256,2.402,20.13,-3.68,20.46360916
26/09/2019 20:00,20.7372,3.1596,20.97652345,2.2272,0.6496,2.32,18.51,2.51,18.67940577,19.82,-3.68,20.15874004,2.2272,0.6496,2.32,19.82,-3.68,20.15874004
26/09/2019 20:30,19.84296,3.45128,20.14086381,2.47296,0.72128,2.576,17.37,2.73,17.58322496,18.67,-3.29,18.95766336,2.47296,0.72128,2.576,18.67,-3.29,18.95766336
26/09/2019 21:00,19.13184,3.79012,19.50364867,2.57184,0.75012,2.679,16.56,3.04,16.83672177,17.87,-2.93,18.10861121,2.57184,0.75012,2.679,17.87,-2.93,18.10861121
26/09/2019 21:30,18.30376,4.01068,18.73801441,2.57376,0.75068,2.681,15.73,3.26,16.06426158,16.77,-2.75,16.99398129,2.57376,0.75068,2.681,16.77,-2.75,16.99398129
26/09/2019 22:00,17.14472,4.37096,17.69312621,2.57472,0.75096,2.682,14.57,3.62,15.01297106,15.55,-2.36,15.72806727,2.57472,0.75096,2.682,15.55,-2.36,15.72806727
26/09/2019 22:30,15.91912,4.54516,16.55526687,2.58912,0.75516,2.697,13.33,3.79,13.8583188,14.49,-2.27,14.66673106,2.58912,0.75516,2.697,14.49,-2.27,14.66673106
26/09/2019 23:00,14.96568,4.68124,15.68073933,2.57568,0.75124,2.683,12.39,3.93,12.99834605,13.51,-2.27,13.69937955,2.57568,0.75124,2.683,13.51,-2.27,13.69937955
26/09/2019 23:30,13.94456,4.84008,14.7606615,2.43456,0.71008,2.536,11.51,4.13,12.22853221,12.21,-0.83,12.23817797,2.43456,0.71008,2.536,12.21,-0.83,12.23817797
27/09/2019 00:00,12.57856,4.78208,13.45691127,1.85856,0.54208,1.936,10.72,4.24,11.52805274,11.83,-1.61,11.93905356,1.85856,0.54208,1.936,11.83,-1.61,11.93905356
27/09/2019 00:30,12.13896,5.01928,13.13573453,2.32896,0.67928,2.426,9.81,4.34,10.7271478,10.92,-1.61,11.03804783,2.32896,0.67928,2.426,10.92,-1.61,11.03804783
27/09/2019 01:00,12.18224,5.30732,13.28813821,3.04224,0.88732,3.169,9.14,4.42,10.15263513,10.23,-1.61,10.35591618,3.04224,0.88732,3.169,10.23,-1.61,10.35591618
27/09/2019 01:30,11.49752,4.97636,12.52825307,1.90752,0.55636,1.987,9.59,4.42,10.55956912,10.62,-1.61,10.74134535,1.90752,0.55636,1.987,10.62,-1.61,10.74134535
27/09/2019 02:00,12.27968,5.31824,13.38186151,3.07968,0.89824,3.208,9.2,4.42,10.20668408,10.05,-1.52,10.16429535,3.07968,0.89824,3.208,10.05,-1.52,10.16429535
27/09/2019 02:30,12.23072,4.31396,12.96922367,3.03072,0.88396,3.157,9.2,3.43,9.818599696,9.68,1.7,9.828143263,3.03072,0.88396,3.157,9.68,1.7,9.828143263
27/09/2019 03:00,11.84264,5.30452,12.97636523,3.03264,0.88452,3.159,8.81,4.42,9.856596776,9.68,0.8,9.713001596,3.03264,0.88452,3.159,9.68,0.8,9.713001596
27/09/2019 03:30,11.66176,5.28968,12.80536453,2.98176,0.86968,3.106,8.68,4.42,9.740574932,9.68,-1.61,9.812976103,2.98176,0.86968,3.106,9.68,-1.61,9.812976103
27/09/2019 04:00,11.5328,5.2054,12.65312866,2.6928,0.7854,2.805,8.84,4.42,9.883420461,9.93,0,9.93,2.6928,0.7854,2.805,9.93,0,9.93
27/09/2019 04:30,11.43584,5.17712,12.55312742,2.59584,0.75712,2.704,8.84,4.42,9.883420461,10.04,-1.61,10.16826927,2.59584,0.75712,2.704,10.04,-1.61,10.16826927
27/09/2019 05:00,11.4984,5.1312,12.59136275,2.4384,0.7112,2.54,9.06,4.42,10.08067458,10.11,-1.61,10.23739225,2.4384,0.7112,2.54,10.11,-1.61,10.23739225
27/09/2019 05:30,11.98696,5.07828,13.01830011,2.25696,0.65828,2.351,9.73,4.42,10.68687513,10.73,-1.61,10.85011521,2.25696,0.65828,2.351,10.73,-1.61,10.85011521
27/09/2019 06:00,12.98688,5.16284,13.97547742,2.54688,0.74284,2.653,10.44,4.42,11.33710721,11.29,-0.46,11.29936724,2.54688,0.74284,2.653,11.29,-0.46,11.29936724
27/09/2019 06:30,15.0736,4.5098,15.73377618,2.6736,0.7798,2.785,12.4,3.73,12.94885709,13.3,-2.13,13.46948032,2.6736,0.7798,2.785,13.3,-2.13,13.46948032
27/09/2019 07:00,16.91192,3.84556,17.3436262,2.52192,0.73556,2.627,14.39,3.11,14.72223488,15.58,-2.83,15.83493922,2.52192,0.73556,2.627,15.58,-2.83,15.83493922
27/09/2019 07:30,18.60008,3.38044,18.90477058,2.47008,0.72044,2.573,16.13,2.66,16.34785919,17.27,-3.66,17.65356904,2.47008,0.72044,2.573,17.27,-3.66,17.65356904
27/09/2019 08:00,19.49704,2.93372,19.71652307,2.44704,0.71372,2.549,17.05,2.22,17.19392044,18.4,-4.26,18.88670432,2.44704,0.71372,2.549,18.4,-4.26,18.88670432
27/09/2019 08:30,19.90144,2.73792,20.08889046,2.46144,0.71792,2.564,17.44,2.02,17.5565942,18.78,-4.47,19.30464452,2.46144,0.71792,2.564,18.78,-4.47,19.30464452
27/09/2019 09:00,20.13736,2.55048,20.29823184,2.36736,0.69048,2.466,17.77,1.86,17.86707866,19.16,-4.68,19.72328573,2.36736,0.69048,2.466,19.16,-4.68,19.72328573
27/09/2019 09:30,20.39432,2.34376,20.52855327,2.34432,0.68376,2.442,18.05,1.66,18.12617169,19.47,-4.79,20.05056109,2.34432,0.68376,2.442,19.47,-4.79,20.05056109
27/09/2019 10:00,19.51424,3.01332,19.74552254,2.99424,0.87332,3.119,16.52,2.14,16.6580311,17.73,-4.64,18.32709742,2.99424,0.87332,3.119,17.73,-4.64,18.32709742
27/09/2019 10:30,19.56272,3.11496,19.80916428,3.10272,0.90496,3.232,16.46,2.21,16.60770002,17.79,-4.21,18.28136209,3.10272,0.90496,3.232,17.79,-4.21,18.28136209
27/09/2019 11:00,20.54472,2.66596,20.7169704,2.93472,0.85596,3.057,17.61,1.81,17.70277379,18.97,-4.7,19.54356416,2.93472,0.85596,3.057,18.97,-4.7,19.54356416
27/09/2019 11:30,20.7976,2.3618,20.93127481,2.5776,0.7518,2.685,18.22,1.61,18.29099505,19.64,-4.83,20.22519468,2.5776,0.7518,2.685,19.64,-4.83,20.22519468
27/09/2019 12:00,20.70512,2.47816,20.85289599,2.56512,0.74816,2.672,18.14,1.73,18.22230776,19.56,-4.78,20.13559038,2.56512,0.74816,2.672,19.56,-4.78,20.13559038
27/09/2019 12:30,20.85112,2.45616,20.99528345,2.66112,0.77616,2.772,18.19,1.68,18.26741635,19.59,-4.81,20.17186655,2.66112,0.77616,2.772,19.59,-4.81,20.17186655
27/09/2019 13:00,20.6664,1.7802,20.74293135,3.0864,0.9002,3.215,17.58,0.88,17.60201125,18.47,-4.03,18.90454443,3.0864,0.9002,3.215,18.47,-4.03,18.90454443
27/09/2019 13:30,19.87992,3.07456,20.11626552,3.64992,1.06456,3.802,16.23,2.01,16.35399034,17.47,-3.85,17.88919786,3.64992,1.06456,3.802,17.47,-3.85,17.88919786
27/09/2019 14:00,19.41312,2.99966,19.64350244,3.39312,0.98966,3.5345,16.02,2.01,16.14560312,17.18,-3.96,17.63048496,3.39312,0.98966,3.5345,17.18,-3.96,17.63048496
27/09/2019 14:30,18.90312,3.38466,19.20374622,3.51312,1.02466,3.6595,15.39,2.36,15.56989724,16.66,-3.7,17.06591925,3.51312,1.02466,3.6595,16.66,-3.7,17.06591925
27/09/2019 15:00,19.5716,3.1463,19.822884,3.1416,0.9163,3.2725,16.43,2.23,16.58064534,17.37,-3.79,17.77866699,3.1416,0.9163,3.2725,17.37,-3.79,17.77866699
27/09/2019 15:30,20.03616,0.76888,20.05090731,2.63616,0.76888,2.746,17.4,0,17.4,17.98,0,17.98,2.63616,0.76888,2.746,17.98,0,17.98
27/09/2019 16:00,19.418,-0.826,19.43556019,2.688,0.784,2.8,16.73,-1.61,16.80729008,17.24,0,17.24,2.688,0.784,2.8,17.24,0,17.24
27/09/2019 16:30,19.79992,3.31706,20.07584915,3.10992,0.90706,3.2395,16.69,2.41,16.86310173,17.83,-3.43,18.15692155,3.10992,0.90706,3.2395,17.83,-3.43,18.15692155
27/09/2019 17:00,19.6156,3.3683,19.90269349,3.0456,0.8883,3.1725,16.57,2.48,16.75456057,17.83,-3.23,18.12020419,3.0456,0.8883,3.1725,17.83,-3.23,18.12020419
27/09/2019 17:30,19.46344,3.46392,19.76927511,2.89344,0.84392,3.014,16.57,2.62,16.77585467,17.77,-3.2,18.05582731,2.89344,0.84392,3.014,17.77,-3.2,18.05582731
27/09/2019 18:00,19.89216,0.79688,19.90811511,2.73216,0.79688,2.846,17.16,0,17.16,17.68,0,17.68,2.73216,0.79688,2.846,17.68,0,17.68
27/09/2019 18:30,19.89328,0.73304,19.90678118,2.51328,0.73304,2.618,17.38,0,17.38,17.88,0,17.88,2.51328,0.73304,2.618,17.88,0,17.88
27/09/2019 19:00,19.93488,0.72184,19.9479446,2.47488,0.72184,2.578,17.46,0,17.46,18.05,0,18.05,2.47488,0.72184,2.578,18.05,0,18.05
27/09/2019 19:30,20.16504,3.10272,20.40234569,2.37504,0.69272,2.474,17.79,2.41,17.95249843,19.01,-3.21,19.27911305,2.37504,0.69272,2.474,19.01,-3.21,19.27911305
27/09/2019 20:00,19.8596,3.2878,20.1299116,2.2896,0.6678,2.385,17.57,2.62,17.76427032,18.83,-3.08,19.08023323,2.2896,0.6678,2.385,18.83,-3.08,19.08023323
27/09/2019 20:30,19.03496,3.45728,19.34638176,2.18496,0.63728,2.276,16.85,2.82,17.08434664,17.61,-2.82,17.8343629,2.18496,0.63728,2.276,17.61,-2.82,17.8343629
27/09/2019 21:00,17.97104,3.87572,18.38421835,2.11104,0.61572,2.199,15.86,3.26,16.19157806,16.88,-2.41,17.05117298,2.11104,0.61572,2.199,16.88,-2.41,17.05117298
27/09/2019 21:30,16.93968,4.67324,17.57247651,2.23968,0.65324,2.333,14.7,4.02,15.23976378,15.79,-2.01,15.91741813,2.23968,0.65324,2.333,15.79,-2.01,15.91741813
27/09/2019 22:00,16.00416,4.86788,16.72810189,2.32416,0.67788,2.421,13.68,4.19,14.30728835,14.88,-2.01,15.01514236,2.32416,0.67788,2.421,14.88,-2.01,15.01514236
27/09/2019 22:30,15.12936,5.09648,15.96469988,2.31936,0.67648,2.416,12.81,4.42,13.55110697,14,-1.75,14.10895106,2.31936,0.67648,2.416,14,-1.75,14.10895106
27/09/2019 23:00,14.22352,5.10936,15.11337424,2.36352,0.68936,2.462,11.86,4.42,12.65685585,12.81,-0.64,12.82597755,2.36352,0.68936,2.462,12.81,-0.64,12.82597755
27/09/2019 23:30,13.4068,5.5024,14.49202167,2.4768,0.7224,2.58,10.93,4.78,11.92951382,11.69,1.99,11.85817018,2.4768,0.7224,2.58,11.69,1.99,11.85817018
28/09/2019 00:00,12.42776,5.32268,13.51962059,2.47776,0.72268,2.581,9.95,4.6,10.96186572,10.97,1.99,11.14903583,2.47776,0.72268,2.581,10.97,1.99,11.14903583
28/09/2019 00:30,12.14456,2.34008,12.36795505,2.43456,0.71008,2.536,9.71,1.63,9.845862075,10.11,2.03,10.31178937,2.43456,0.71008,2.536,10.11,2.03,10.31178937
28/09/2019 01:00,11.54048,3.09764,11.94897704,2.22048,0.64764,2.313,9.32,2.45,9.636643607,9.94,2.03,10.14517127,2.22048,0.64764,2.313,9.94,2.03,10.14517127
28/09/2019 01:30,11.37304,2.54672,11.65469097,2.18304,0.63672,2.274,9.19,1.91,9.386383755,9.65,2.41,9.946386278,2.18304,0.63672,2.274,9.65,2.41,9.946386278
28/09/2019 02:00,11.48696,2.30328,11.71560279,2.37696,0.69328,2.476,9.11,1.61,9.251172899,9.49,2.41,9.79123077,2.37696,0.69328,2.476,9.49,2.41,9.79123077
28/09/2019 02:30,11.21128,2.90204,11.58078734,2.44128,0.71204,2.543,8.77,2.19,9.03930307,9.25,2.41,9.558796995,2.44128,0.71204,2.543,9.25,2.41,9.558796995
28/09/2019 03:00,10.87976,5.60868,12.24036229,2.66976,0.77868,2.781,8.21,4.83,9.525387131,9.2,0,9.2,2.66976,0.77868,2.781,9.2,0,9.2
28/09/2019 03:30,10.72072,5.60896,12.09934997,2.67072,0.77896,2.782,8.05,4.83,9.387832551,9.2,0,9.2,2.67072,0.77896,2.782,9.2,0,9.2
28/09/2019 04:00,10.69448,5.64964,12.09505414,2.60448,0.75964,2.713,8.09,4.89,9.453052417,9.14,0,9.14,2.60448,0.75964,2.713,9.14,0,9.14
28/09/2019 04:30,10.53,5.54,11.89842427,2.4,0.7,2.5,8.13,4.84,9.461633051,9.22,0,9.22,2.4,0.7,2.5,9.22,0,9.22
28/09/2019 05:00,10.66376,5.59068,12.0404103,2.57376,0.75068,2.681,8.09,4.84,9.427284869,9.15,0,9.15,2.57376,0.75068,2.681,9.15,0,9.15
28/09/2019 05:30,10.85808,5.60944,12.22144502,2.63808,0.76944,2.748,8.22,4.84,9.539077524,9.22,0,9.22,2.63808,0.76944,2.748,9.22,0,9.22
28/09/2019 06:00,11.1476,5.5918,12.47145593,2.5776,0.7518,2.685,8.57,4.84,9.84228124,9.53,0,9.53,2.5776,0.7518,2.685,9.53,0,9.53
28/09/2019 06:30,12.21544,4.84992,13.14300949,2.60544,0.75992,2.714,9.61,4.09,10.44414669,10.6,2.01,10.7888878,2.60544,0.75992,2.714,10.6,2.01,10.7888878
28/09/2019 07:00,13.00256,5.19908,14.00346384,2.60256,0.75908,2.711,10.4,4.44,11.30812098,11.52,-1.61,11.63196028,2.60256,0.75908,2.711,11.52,-1.61,11.63196028
28/09/2019 07:30,14.01264,5.18452,14.94099486,2.55264,0.74452,2.659,11.46,4.44,12.29004475,12.19,-0.2,12.19164058,2.55264,0.74452,2.659,12.19,-0.2,12.19164058
28/09/2019 08:00,15.1336,4.6148,15.82157476,2.7936,0.8148,2.91,12.34,3.8,12.91183953,13.47,-1.97,13.61329497,2.7936,0.8148,2.91,13.47,-1.97,13.61329497
28/09/2019 08:30,16.48104,4.33572,17.04180587,2.83104,0.82572,2.949,13.65,3.51,14.09406258,14.53,-2.41,14.72850977,2.83104,0.82572,2.949,14.53,-2.41,14.72850977
28/09/2019 09:00,17.10544,3.89992,17.54438524,2.84544,0.82992,2.964,14.26,3.07,14.58672342,15.45,-2.69,15.68242966,2.84544,0.82992,2.964,15.45,-2.69,15.68242966
28/09/2019 09:30,17.70744,3.59092,18.06787585,2.43744,0.71092,2.539,15.27,2.88,15.53921813,16.51,-2.93,16.76797543,2.43744,0.71092,2.539,16.51,-2.93,16.76797543
28/09/2019 10:00,17.25232,3.14776,17.53713028,1.67232,0.48776,1.742,15.58,2.66,15.8054421,16.8,-3.13,17.08908716,1.67232,0.48776,1.742,16.8,-3.13,17.08908716
28/09/2019 10:30,16.9516,3.3238,17.27438534,1.7616,0.5138,1.835,15.19,2.81,15.44772475,16.43,-3.09,16.71804414,1.7616,0.5138,1.835,16.43,-3.09,16.71804414
28/09/2019 11:00,17.63096,3.68528,18.01199709,3.00096,0.87528,3.126,14.63,2.81,14.89741588,15.86,-2.9,16.12295258,3.00096,0.87528,3.126,15.86,-2.9,16.12295258
28/09/2019 11:30,17.48624,4.18432,17.97990888,3.78624,1.10432,3.944,13.7,3.08,14.04195143,14.89,-2.8,15.15097687,3.78624,1.10432,3.944,14.89,-2.8,15.15097687
28/09/2019 12:00,16.97064,3.62852,17.35421503,2.36064,0.68852,2.459,14.61,2.94,14.90287556,15.82,-2.8,16.06587688,2.36064,0.68852,2.459,15.82,-2.8,16.06587688
28/09/2019 12:30,17.5944,4.2567,18.10200006,3.5544,1.0367,3.7025,14.04,3.22,14.40451318,15.23,-2.58,15.44698352,3.5544,1.0367,3.7025,15.23,-2.58,15.44698352
28/09/2019 13:00,17.4556,4.1258,17.93656034,3.1056,0.9058,3.235,14.35,3.22,14.70683175,15,-2.43,15.19555527,3.1056,0.9058,3.235,15,-2.43,15.19555527
28/09/2019 13:30,16.89328,0.89054,16.91673641,3.05328,0.89054,3.1805,13.84,0,13.84,14.35,0,14.35,3.05328,0.89054,3.1805,14.35,0,14.35
28/09/2019 14:00,16.23848,4.52164,16.85625881,2.98848,0.87164,3.113,13.25,3.65,13.74354394,14.44,-2.41,14.63973019,2.98848,0.87164,3.113,14.44,-2.41,14.63973019
28/09/2019 14:30,16.07168,4.63424,16.72647836,3.03168,0.88424,3.158,13.04,3.75,13.5684966,14.25,-2.41,14.45235621,3.03168,0.88424,3.158,14.25,-2.41,14.45235621
28/09/2019 15:00,15.78944,4.59192,16.44360498,2.74944,0.80192,2.864,13.04,3.79,13.57960603,13.72,-2.41,13.93005743,2.74944,0.80192,2.864,13.72,-2.41,13.93005743
28/09/2019 15:30,15.74384,0.78862,15.76357889,2.70384,0.78862,2.8165,13.04,0,13.04,13.47,0,13.47,2.70384,0.78862,2.8165,13.47,0,13.47
28/09/2019 16:00,15.70104,0.70322,15.71678006,2.41104,0.70322,2.5115,13.29,0,13.29,13.76,0,13.76,2.41104,0.70322,2.5115,13.76,0,13.76
28/09/2019 16:30,16.21896,4.75928,16.90282253,2.56896,0.74928,2.676,13.65,4.01,14.22682677,14.21,-2.39,14.40958709,2.56896,0.74928,2.676,14.21,-2.39,14.40958709
28/09/2019 17:00,16.5836,4.4723,17.17606638,2.3736,0.6923,2.4725,14.21,3.78,14.70416608,15.46,-2.39,15.64364727,2.3736,0.6923,2.4725,15.46,-2.39,15.64364727
28/09/2019 17:30,17.32016,4.25588,17.83537095,2.18016,0.63588,2.271,15.14,3.62,15.56675946,16.41,-2.39,16.58312998,2.18016,0.63588,2.271,16.41,-2.39,16.58312998
28/09/2019 18:00,17.92152,4.32336,18.4356264,2.17152,0.63336,2.262,15.75,3.69,16.17648293,16.63,-2.34,16.79382327,2.17152,0.63336,2.262,16.63,-2.34,16.79382327
28/09/2019 18:30,18.27368,3.82774,18.6702698,2.08368,0.60774,2.1705,16.19,3.22,16.50710453,17.27,-2.41,17.43734498,2.08368,0.60774,2.1705,17.27,-2.41,17.43734498
28/09/2019 19:00,18.20072,3.78896,18.59092323,1.95072,0.56896,2.032,16.25,3.22,16.56595605,17.58,-2.41,17.74442166,1.95072,0.56896,2.032,17.58,-2.41,17.74442166
28/09/2019 19:30,18.45768,4.19224,18.92777925,2.16768,0.63224,2.258,16.29,3.56,16.67446251,17.53,-2.41,17.69488627,2.16768,0.63224,2.258,17.53,-2.41,17.69488627
28/09/2019 20:00,17.89848,4.24664,18.39536729,2.14848,0.62664,2.238,15.75,3.62,16.16065902,17.04,-2.31,17.19586287,2.14848,0.62664,2.238,17.04,-2.31,17.19586287
28/09/2019 20:30,16.79976,4.52368,17.39814981,2.06976,0.60368,2.156,14.73,3.92,15.24268021,16.03,-2,16.15428426,2.06976,0.60368,2.156,16.03,-2,16.15428426
28/09/2019 21:00,16.3388,4.5884,16.97085148,1.9488,0.5684,2.03,14.39,4.02,14.94096717,15.07,-0.31,15.07318812,1.9488,0.5684,2.03,15.07,-0.31,15.07318812
28/09/2019 21:30,15.85,0.56,15.85988966,1.92,0.56,2,13.93,0,13.93,14.4,1.61,14.48972394,1.92,0.56,2,14.4,1.61,14.48972394
28/09/2019 22:00,14.81896,5.02928,15.64912882,2.08896,0.60928,2.176,12.73,4.42,13.47550741,13.94,-1.58,14.02925515,2.08896,0.60928,2.176,13.94,-1.58,14.02925515
28/09/2019 22:30,14.17816,5.13488,15.07936383,2.10816,0.61488,2.196,12.07,4.52,12.88857246,13.26,-1.61,13.35738373,2.10816,0.61488,2.196,13.26,-1.61,13.35738373
28/09/2019 23:00,13.6084,4.7212,14.40410636,2.1984,0.6412,2.29,11.41,4.08,12.11752863,12.29,0.11,12.29049226,2.1984,0.6412,2.29,12.29,0.11,12.29049226
28/09/2019 23:30,12.6908,5.4894,13.82714421,2.2608,0.6594,2.355,10.43,4.83,11.49407674,11.52,0,11.52,2.2608,0.6594,2.355,11.52,0,11.52
29/09/2019 00:00,12.15616,3.90888,12.76916477,2.15616,0.62888,2.246,10,3.28,10.52418168,10.8,2.01,10.98544947,2.15616,0.62888,2.246,10.8,2.01,10.98544947
29/09/2019 00:30,11.67768,2.35724,11.91321915,2.04768,0.59724,2.133,9.63,1.76,9.789509692,10.06,2.08,10.27277957,2.04768,0.59724,2.133,10.06,2.08,10.27277957
29/09/2019 01:00,11.2176,2.1868,11.42876389,1.9776,0.5768,2.06,9.24,1.61,9.379216385,9.64,2.29,9.908264227,1.9776,0.5768,2.06,9.64,2.29,9.908264227
29/09/2019 01:30,11.2556,2.2708,11.48238059,2.2656,0.6608,2.36,8.99,1.61,9.133027975,9.38,2.41,9.684652807,2.2656,0.6608,2.36,9.38,2.41,9.684652807
29/09/2019 02:00,11.44352,2.36936,11.68623193,2.60352,0.75936,2.712,8.84,1.61,8.985415961,9.24,2.33,9.529244461,2.60352,0.75936,2.712,9.24,2.33,9.529244461
29/09/2019 02:30,11.2356,2.3758,11.48403818,2.6256,0.7658,2.735,8.61,1.61,8.759235126,8.96,2.4,9.275861146,2.6256,0.7658,2.735,8.96,2.4,9.275861146
29/09/2019 03:00,10.93408,2.33744,11.18113282,2.49408,0.72744,2.598,8.44,1.61,8.592188313,8.84,2.4,9.16,2.49408,0.72744,2.598,8.84,2.4,9.16
29/09/2019 03:30,10.77784,2.31812,11.02431474,2.42784,0.70812,2.529,8.35,1.61,8.503799151,8.72,2.4,9.04424679,2.42784,0.70812,2.529,8.72,2.4,9.04424679
29/09/2019 04:00,10.36664,2.08152,10.57354956,1.61664,0.47152,1.684,8.75,1.61,8.896887096,9.1,2.34,9.39604172,1.61664,0.47152,1.684,9.1,2.34,9.39604172
29/09/2019 04:30,10.64912,2.33016,10.90107345,2.46912,0.72016,2.572,8.18,1.61,8.336935888,8.56,2.41,8.892789214,2.46912,0.72016,2.572,8.56,2.41,8.892789214
29/09/2019 05:00,10.60776,2.33268,10.86121394,2.47776,0.72268,2.581,8.13,1.61,8.287882721,8.47,2.41,8.806191004,2.47776,0.72268,2.581,8.47,2.41,8.806191004
29/09/2019 05:30,10.7468,2.2974,10.98962042,2.3568,0.6874,2.455,8.39,1.61,8.54307907,8.73,2.41,9.056544595,2.3568,0.6874,2.455,8.73,2.41,9.056544595
29/09/2019 06:00,10.34768,2.21724,10.58256276,1.32768,0.38724,1.383,9.02,1.83,9.203765534,9.45,2.19,9.700443289,1.32768,0.38724,1.383,9.45,2.19,9.700443289
29/09/2019 06:30,10.89088,5.19484,12.06638429,1.73088,0.50484,1.803,9.16,4.69,10.29085516,10.19,0,10.19,1.73088,0.50484,1.803,10.19,0,10.19
29/09/2019 07:00,11.60176,5.23968,12.73008569,2.02176,0.58968,2.106,9.58,4.65,10.64889196,10.66,0,10.66,2.02176,0.58968,2.106,10.66,0,10.66
29/09/2019 07:30,12.06472,4.92596,13.03159816,1.73472,0.50596,1.807,10.33,4.42,11.23589338,11.36,-1.61,11.47352169,1.73472,0.50596,1.807,11.36,-1.61,11.47352169
29/09/2019 08:00,12.53752,4.74886,13.40675498,1.12752,0.32886,1.1745,11.41,4.42,12.2361963,12.33,-0.89,12.36207911,1.12752,0.32886,1.1745,12.33,-0.89,12.36207911
29/09/2019 08:30,14.43832,4.58826,15.14982555,1.94832,0.56826,2.0295,12.49,4.02,13.12099463,13.13,0.13,13.13064355,1.94832,0.56826,2.0295,13.13,0.13,13.13064355
29/09/2019 09:00,15.27872,4.43796,15.91020973,2.11872,0.61796,2.207,13.16,3.82,13.7032113,14.35,-2.01,14.49008627,2.11872,0.61796,2.207,14.35,-2.01,14.49008627
29/09/2019 09:30,15.74696,4.14328,16.28292106,1.41696,0.41328,1.476,14.33,3.73,14.80749135,15.21,-2.01,15.34223582,1.41696,0.41328,1.476,15.21,-2.01,15.34223582
29/09/2019 10:00,16.46352,3.59436,16.85131789,1.28352,0.37436,1.337,15.18,3.22,15.51775757,16.09,-2.41,16.26948678,1.28352,0.37436,1.337,16.09,-2.41,16.26948678
29/09/2019 10:30,16.93232,3.73026,17.33834768,2.09232,0.61026,2.1795,14.84,3.12,15.16443207,16.09,-2.69,16.31331358,2.09232,0.61026,2.1795,16.09,-2.69,16.31331358
29/09/2019 11:00,17.28472,3.70846,17.67807176,2.39472,0.69846,2.4945,14.89,3.01,15.19118824,16.09,-2.74,16.32163288,2.39472,0.69846,2.4945,16.09,-2.74,16.32163288
29/09/2019 11:30,16.97392,3.41156,17.31336772,1.75392,0.51156,1.827,15.22,2.9,15.49381812,16.47,-2.74,16.69636188,1.75392,0.51156,1.827,16.47,-2.74,16.69636188
29/09/2019 12:00,17.298,3.1615,17.58453543,1.308,0.3815,1.3625,15.99,2.78,16.22986445,17.24,-2.82,17.4691156,1.308,0.3815,1.3625,17.24,-2.82,17.4691156
29/09/2019 12:30,17.86264,3.16452,18.14078539,1.83264,0.53452,1.909,16.03,2.63,16.24431593,17.32,-2.55,17.50671014,1.83264,0.53452,1.909,17.32,-2.55,17.50671014
29/09/2019 13:00,18.10168,3.40924,18.41992769,2.19168,0.63924,2.283,15.91,2.77,16.14933435,17.19,-2.41,17.35811626,2.19168,0.63924,2.283,17.19,-2.41,17.35811626
29/09/2019 13:30,17.43368,3.48024,17.77766207,2.26368,0.66024,2.358,15.17,2.82,15.42988334,16.41,-2.41,16.58602424,2.26368,0.66024,2.358,16.41,-2.41,16.58602424
29/09/2019 14:00,17.1824,3.4157,17.51861514,2.0424,0.5957,2.1275,15.14,2.82,15.40038961,16.38,-2.41,16.5563432,2.0424,0.5957,2.1275,16.38,-2.41,16.5563432
29/09/2019 14:30,16.5088,3.2809,16.83166012,1.4088,0.4109,1.4675,15.1,2.87,15.37032531,16.34,-2.41,16.51677027,1.4088,0.4109,1.4675,16.34,-2.41,16.51677027
29/09/2019 15:00,16.85808,3.88444,17.29981894,2.27808,0.66444,2.373,14.58,3.22,14.93133618,15.83,-2.41,16.01240144,2.27808,0.66444,2.373,15.83,-2.41,16.01240144
29/09/2019 15:30,17.0244,3.9767,17.48268681,2.5944,0.7567,2.7025,14.43,3.22,14.78490108,15.65,-2.36,15.82694222,2.5944,0.7567,2.7025,15.65,-2.36,15.82694222
29/09/2019 16:00,16.87824,3.90782,17.32472345,2.35824,0.68782,2.4565,14.52,3.22,14.87275361,15.73,-2.4,15.91203632,2.35824,0.68782,2.4565,15.73,-2.4,15.91203632
29/09/2019 16:30,16.94376,3.60318,17.32264151,1.31376,0.38318,1.3685,15.63,3.22,15.95823612,16.88,-2.4,17.04976246,1.31376,0.38318,1.3685,16.88,-2.4,17.04976246
