Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/09/2019 17:00,17.86328,3.91804,18.28791431,2.39328,0.69804,2.493,15.47,3.22,15.80156005,16.79,-2.1,16.92081854,2.39328,0.69804,2.493,16.79,-2.1,16.92081854
29/09/2019 17:30,18.3712,3.8116,18.76244344,2.6112,0.7616,2.72,15.76,3.05,16.05241726,17.01,-2.1,17.13913942,2.6112,0.7616,2.72,17.01,-2.1,17.13913942
29/09/2019 18:00,18.37632,3.74476,18.75399595,1.93632,0.56476,2.017,16.44,3.18,16.74473051,17.46,-2.36,17.61877408,1.93632,0.56476,2.017,17.46,-2.36,17.61877408
29/09/2019 18:30,18.39976,0.44618,18.40516897,1.52976,0.44618,1.5935,16.87,0,16.87,17.5,0,17.5,1.52976,0.44618,1.5935,17.5,0,17.5
29/09/2019 19:00,18.67624,4.21432,19.14582026,2.10624,0.61432,2.194,16.57,3.6,16.9565592,17.55,-2.81,17.77353651,2.10624,0.61432,2.194,17.55,-2.81,17.77353651
29/09/2019 19:30,18.88216,4.18688,19.34078412,2.01216,0.58688,2.096,16.87,3.6,17.24983768,18.3,-2.81,18.51448352,2.01216,0.58688,2.096,18.3,-2.81,18.51448352
29/09/2019 20:00,18.38464,4.44052,18.91330764,2.02464,0.59052,2.109,16.36,3.85,16.80690632,17.64,-2.59,17.82912505,2.02464,0.59052,2.109,17.64,-2.59,17.82912505
29/09/2019 20:30,17.8192,4.4506,18.36659274,2.0592,0.6006,2.145,15.76,3.85,16.22344291,16.88,-2.25,17.02929535,2.0592,0.6006,2.145,16.88,-2.25,17.02929535
29/09/2019 21:00,17.19512,4.19316,17.699004,1.96512,0.57316,2.047,15.23,3.62,15.65430612,15.81,-2.01,15.93725823,1.96512,0.57316,2.047,15.81,-2.01,15.93725823
29/09/2019 21:30,16.3248,4.9814,17.06790676,1.9248,0.5614,2.005,14.4,4.42,15.06308069,14.88,1.42,14.94760181,1.9248,0.5614,2.005,14.88,1.42,14.94760181
29/09/2019 22:00,15.05,4.7,15.76681642,1.92,0.56,2,13.13,4.14,13.76722557,14.22,-1.16,14.26723519,1.92,0.56,2,14.22,-1.16,14.26723519
29/09/2019 22:30,14.59824,5.12532,15.47182976,1.93824,0.56532,2.019,12.66,4.56,13.4561956,13.3,1.61,13.39709297,1.93824,0.56532,2.019,13.3,1.61,13.39709297
29/09/2019 23:00,13.34144,5.30792,14.35855271,1.98144,0.57792,2.064,11.36,4.73,12.305385,12.45,-1.61,12.55366879,1.98144,0.57792,2.064,12.45,-1.61,12.55366879
29/09/2019 23:30,12.392,4.171,13.07512543,1.992,0.581,2.075,10.4,3.59,11.00218615,11.27,2.1,11.46398273,1.992,0.581,2.075,11.27,2.1,11.46398273
30/09/2019 00:00,11.49296,5.41128,12.7031524,1.99296,0.58128,2.076,9.5,4.83,10.65734019,10.56,0,10.56,1.99296,0.58128,2.076,10.56,0,10.56
30/09/2019 00:30,10.95848,5.38664,12.21082202,1.90848,0.55664,1.988,9.05,4.83,10.25823572,10.04,0,10.04,1.90848,0.55664,1.988,10.04,0,10.04
30/09/2019 01:00,10.54064,5.57852,11.92581138,1.88064,0.54852,1.959,8.66,5.03,10.01481403,9.72,0,9.72,1.88064,0.54852,1.959,9.72,0,9.72
30/09/2019 01:30,10.49104,5.69572,11.93746818,1.87104,0.54572,1.949,8.62,5.15,10.04125988,9.65,0,9.65,1.87104,0.54572,1.949,9.65,0,9.65
30/09/2019 02:00,10.66024,5.57132,12.02831341,1.89024,0.55132,1.969,8.77,5.02,10.10511257,9.65,0,9.65,1.89024,0.55132,1.969,9.65,0,9.65
30/09/2019 02:30,10.57336,5.65348,11.98990316,1.86336,0.54348,1.941,8.71,5.11,10.09832659,9.68,0,9.68,1.86336,0.54348,1.941,9.68,0,9.68
30/09/2019 03:00,10.5232,5.1576,11.71915424,2.0832,0.6076,2.17,8.44,4.55,9.58833145,9.28,2.41,9.587830829,2.0832,0.6076,2.17,9.28,2.41,9.587830829
30/09/2019 03:30,10.72184,2.58012,11.02791332,2.09184,0.61012,2.179,8.63,1.97,8.851994126,9,2.41,9.317086454,2.09184,0.61012,2.179,9,2.41,9.317086454
30/09/2019 04:00,10.58672,2.56696,10.8934808,2.04672,0.59696,2.132,8.54,1.97,8.764274071,8.9,2.49,9.241758491,2.04672,0.59696,2.132,8.9,2.49,9.241758491
30/09/2019 04:30,10.9136,2.5748,11.21321809,2.0736,0.6048,2.16,8.84,1.97,9.056848238,9.23,2.49,9.559968619,2.0736,0.6048,2.16,9.23,2.49,9.559968619
30/09/2019 05:00,10.86272,2.59996,11.16953346,2.02272,0.58996,2.107,8.84,2.01,9.065632907,9.23,2.42,9.541975686,2.02272,0.58996,2.107,9.23,2.42,9.541975686
30/09/2019 05:30,11.44576,2.35668,11.68586165,2.04576,0.59668,2.131,9.4,1.76,9.563346695,9.78,2.42,10.07495906,2.04576,0.59668,2.131,9.78,2.42,10.07495906
30/09/2019 06:00,12.20056,5.30808,13.30523873,2.05056,0.59808,2.136,10.15,4.71,11.18957551,11.14,2.42,11.39982456,2.05056,0.59808,2.136,11.14,2.42,11.39982456
30/09/2019 06:30,14.66672,4.87696,15.45630662,2.04672,0.59696,2.132,12.62,4.28,13.32601966,13.69,-1.34,13.75542438,2.04672,0.59696,2.132,13.69,-1.34,13.75542438
30/09/2019 07:00,17.07768,3.83724,17.50347294,2.04768,0.59724,2.133,15.03,3.24,15.3752561,16.01,-2.6,16.21974414,2.04768,0.59724,2.133,16.01,-2.6,16.21974414
30/09/2019 07:30,18.84496,3.23228,19.1201504,2.06496,0.60228,2.151,16.78,2.63,16.98485502,17.81,-3.06,18.0709629,2.06496,0.60228,2.151,17.81,-3.06,18.0709629
30/09/2019 08:00,19.57736,2.65548,19.75663429,2.00736,0.58548,2.091,17.57,2.07,17.69151774,18.84,-3.25,19.11826613,2.00736,0.58548,2.091,18.84,-3.25,19.11826613
30/09/2019 08:30,20.2284,1.7112,20.30064955,2.1984,0.6412,2.29,18.03,1.07,18.06172196,18.98,-3.58,19.31467836,2.1984,0.6412,2.29,18.98,-3.58,19.31467836
30/09/2019 09:00,20.62952,-0.89264,20.64882325,2.45952,0.71736,2.562,18.17,-1.61,18.24118965,18.73,0,18.73,2.45952,0.71736,2.562,18.73,0,18.73
30/09/2019 09:30,21.05624,1.50932,21.11026503,2.46624,0.71932,2.569,18.59,0.79,18.60677833,18.73,-4.42,19.24446154,2.46624,0.71932,2.569,18.73,-4.42,19.24446154
30/09/2019 10:00,20.9816,2.2838,21.10552726,2.4816,0.7238,2.585,18.5,1.56,18.56565647,18.23,-4.42,18.75817955,2.4816,0.7238,2.585,18.23,-4.42,18.75817955
30/09/2019 10:30,20.83728,-0.87996,20.85585211,2.53728,0.74004,2.643,18.3,-1.62,18.37156499,17.24,0,17.24,2.53728,0.74004,2.643,17.24,0,17.24
30/09/2019 11:00,21.07664,-0.99348,21.10004162,2.45664,0.71652,2.559,18.62,-1.71,18.69835554,17.53,0,17.53,2.45664,0.71652,2.559,17.53,0,17.53
30/09/2019 11:30,20.49368,1.53274,20.55091754,2.44368,0.71274,2.5455,18.05,0.82,18.06861644,17.59,-4.42,18.13682718,2.44368,0.71274,2.5455,17.59,-4.42,18.13682718
30/09/2019 12:00,20.37616,2.39638,20.51659166,2.69616,0.78638,2.8085,17.68,1.61,17.75315465,17.33,-4.42,17.88477844,2.69616,0.78638,2.8085,17.33,-4.42,17.88477844
30/09/2019 12:30,20.46536,2.36698,20.60178522,2.59536,0.75698,2.7035,17.87,1.61,17.94238,17.56,-4.42,18.10773315,2.59536,0.75698,2.7035,17.56,-4.42,18.10773315
30/09/2019 13:00,20.41264,2.43702,20.5576005,2.49264,0.72702,2.5965,17.92,1.71,18.00140272,17.56,-4.2,18.05529285,2.49264,0.72702,2.5965,17.56,-4.2,18.05529285
30/09/2019 13:30,20.50952,-0.91014,20.52970447,2.39952,0.69986,2.4995,18.11,-1.61,18.18142459,17.01,0,17.01,2.39952,0.69986,2.4995,17.01,0,17.01
30/09/2019 14:00,20.36456,-0.95242,20.38681946,2.25456,0.65758,2.3485,18.11,-1.61,18.18142459,16.93,0,16.93,2.25456,0.65758,2.3485,16.93,0,16.93
30/09/2019 14:30,20.52864,-0.97748,20.55189839,2.16864,0.63252,2.259,18.36,-1.61,18.43045577,17.23,0,17.23,2.16864,0.63252,2.259,17.23,0,17.23
30/09/2019 15:00,20.8552,-1.0164,20.87995297,2.0352,0.5936,2.12,18.82,-1.61,18.88874003,17.69,0,17.69,2.0352,0.5936,2.12,17.69,0,17.69
30/09/2019 15:30,20.56104,-1.06428,20.58856619,1.87104,0.54572,1.949,18.69,-1.61,18.7592164,17.69,0,17.69,1.87104,0.54572,1.949,17.69,0,17.69
30/09/2019 16:00,21.19128,1.28704,21.23032784,1.84128,0.53704,1.918,19.35,0.75,19.36452943,18.85,-4.13,19.2971345,1.84128,0.53704,1.918,18.85,-4.13,19.2971345
30/09/2019 16:30,21.9132,2.3776,22.04180837,1.8432,0.5376,1.92,20.07,1.84,20.1541683,19.83,-4.06,20.24135618,1.8432,0.5376,1.92,19.83,-4.06,20.24135618
30/09/2019 17:00,22.19976,2.61368,22.35309078,2.06976,0.60368,2.156,20.13,2.01,20.23010133,19.91,-3.99,20.30586615,2.06976,0.60368,2.156,19.91,-3.99,20.30586615
30/09/2019 17:30,22.62952,2.65736,22.78501125,2.21952,0.64736,2.312,20.41,2.01,20.50873472,20.19,-3.72,20.52984413,2.21952,0.64736,2.312,20.19,-3.72,20.52984413
30/09/2019 18:00,22.88288,2.60584,23.03077505,2.04288,0.59584,2.128,20.84,2.01,20.936707,20.54,-3.81,20.89037338,2.04288,0.59584,2.128,20.54,-3.81,20.89037338
30/09/2019 18:30,23.23664,2.62152,23.38405024,2.09664,0.61152,2.184,21.14,2.01,21.23534083,20.87,-3.65,21.18677418,2.09664,0.61152,2.184,20.87,-3.65,21.18677418
30/09/2019 19:00,23.6036,2.6848,23.75580106,2.3136,0.6748,2.41,21.29,2.01,21.38467208,21.02,-3.76,21.35364138,2.3136,0.6748,2.41,21.02,-3.76,21.35364138
30/09/2019 19:30,23.34904,2.70972,23.50574933,2.39904,0.69972,2.499,20.95,2.01,21.04620156,20.25,-3.4,20.53344832,2.39904,0.69972,2.499,20.25,-3.4,20.53344832
30/09/2019 20:00,22.42704,2.77372,22.59791242,2.44704,0.71372,2.549,19.98,2.06,20.08591546,19.69,-3.07,19.92789502,2.44704,0.71372,2.549,19.69,-3.07,19.92789502
30/09/2019 20:30,21.21064,2.99352,21.42084058,2.24064,0.65352,2.334,18.97,2.34,19.11377775,18.42,-2.63,18.60680789,2.24064,0.65352,2.334,18.42,-2.63,18.60680789
30/09/2019 21:00,20.45904,0.62972,20.46872895,2.15904,0.62972,2.249,18.3,0,18.3,17.31,0,17.31,2.15904,0.62972,2.249,17.31,0,17.31
30/09/2019 21:30,19.20256,3.81408,19.57767905,2.24256,0.65408,2.336,16.96,3.16,17.25187526,16.31,-2,16.43216663,2.24256,0.65408,2.336,16.31,-2,16.43216663
30/09/2019 22:00,17.73552,3.98036,18.17668659,2.19552,0.64036,2.287,15.54,3.34,15.89487968,15.36,-1.96,15.48454714,2.19552,0.64036,2.287,15.36,-1.96,15.48454714
30/09/2019 22:30,16.46248,4.15864,16.97962115,2.05248,0.59864,2.138,14.41,3.56,14.84323752,14.25,-1.77,14.35950556,2.05248,0.59864,2.138,14.25,-1.77,14.35950556
30/09/2019 23:00,15.4064,4.5452,16.06287658,2.2464,0.6552,2.34,13.16,3.89,13.72288964,12.72,0.11,12.72047562,2.2464,0.6552,2.34,12.72,0.11,12.72047562
30/09/2019 23:30,14.04728,4.94004,14.89060343,2.29728,0.67004,2.393,11.75,4.27,12.50181587,11.62,-0.93,11.6571566,2.29728,0.67004,2.393,11.62,-0.93,11.6571566
01/10/2019 00:00,13.30568,5.11124,14.25362742,2.57568,0.75124,2.683,10.73,4.36,11.58199033,10.71,-1.61,10.83033702,2.57568,0.75124,2.683,10.71,-1.61,10.83033702
01/10/2019 00:30,12.61008,5.14044,13.61757104,2.47008,0.72044,2.573,10.14,4.42,11.06146464,10.12,0,10.12,2.47008,0.72044,2.573,10.12,0,10.12
01/10/2019 01:00,12.22784,5.09312,13.24612934,2.30784,0.67312,2.404,9.92,4.42,10.86014733,10.02,0,10.02,2.30784,0.67312,2.404,10.02,0,10.02
01/10/2019 01:30,12.10544,5.07492,13.12617578,2.24544,0.65492,2.339,9.86,4.42,10.80536904,9.95,0,9.95,2.24544,0.65492,2.339,9.95,0,9.95
01/10/2019 02:00,12.29168,5.05924,13.29215207,2.19168,0.63924,2.283,10.1,4.42,11.02480839,9.95,1.06,10.00630301,2.19168,0.63924,2.283,9.95,1.06,10.00630301
01/10/2019 02:30,12.44624,2.29432,12.6559391,2.34624,0.68432,2.444,10.1,1.61,10.22751681,9.55,2.01,9.759231527,2.34624,0.68432,2.444,9.55,2.01,9.759231527
01/10/2019 03:00,12.04744,4.48092,12.853772,2.43744,0.71092,2.539,9.61,3.77,10.3230325,9.37,2.01,9.583162317,2.43744,0.71092,2.539,9.37,2.01,9.583162317
01/10/2019 03:30,11.7936,5.5398,13.02990349,2.4336,0.7098,2.535,9.36,4.83,10.53273469,9.44,0,9.44,2.4336,0.7098,2.535,9.44,0,9.44
01/10/2019 04:00,11.86056,5.23808,12.96573814,2.29056,0.66808,2.386,9.57,4.57,10.60517798,9.65,0,9.65,2.29056,0.66808,2.386,9.65,0,9.65
01/10/2019 04:30,12.08336,4.96848,13.06496775,2.22336,0.64848,2.316,9.86,4.32,10.76485021,9.46,2.01,9.671178832,2.22336,0.64848,2.316,9.46,2.01,9.671178832
01/10/2019 05:00,12.27656,2.59108,12.54701642,2.26656,0.66108,2.361,10.01,1.93,10.19436119,9.41,2.01,9.622276238,2.26656,0.66108,2.361,9.41,2.01,9.622276238
01/10/2019 05:30,12.54344,5.14392,13.55720473,2.41344,0.70392,2.514,10.13,4.44,11.06031193,10.16,0,10.16,2.41344,0.70392,2.514,10.16,0,10.16
01/10/2019 06:00,13.5072,4.8996,14.36838655,2.2272,0.6496,2.32,11.28,4.25,12.0540823,11.31,-1.61,11.42401856,2.2272,0.6496,2.32,11.31,-1.61,11.42401856
01/10/2019 06:30,15.72832,4.35576,16.32031541,2.24832,0.65576,2.342,13.48,3.7,13.97856931,13.35,-2.05,13.50647993,2.24832,0.65576,2.342,13.35,-2.05,13.50647993
01/10/2019 07:00,18.24552,3.28036,18.53806251,2.43552,0.71036,2.537,15.81,2.57,16.01752166,15.6,-2.66,15.82515719,2.43552,0.71036,2.537,15.6,-2.66,15.82515719
01/10/2019 07:30,20.10776,2.93768,20.32121985,2.35776,0.68768,2.456,17.75,2.25,17.89203734,17.51,-3.62,17.88028244,2.35776,0.68768,2.456,17.51,-3.62,17.88028244
01/10/2019 08:00,20.89408,2.45744,21.03809855,2.25408,0.65744,2.348,18.64,1.8,18.7267082,18.49,-4.13,18.94563274,2.25408,0.65744,2.348,18.49,-4.13,18.94563274
01/10/2019 08:30,21.35256,2.26408,21.47225831,2.24256,0.65408,2.336,19.11,1.61,19.17770059,18.94,-4.42,19.44890742,2.24256,0.65408,2.336,18.94,-4.42,19.44890742
01/10/2019 09:00,21.29568,2.22124,21.41120954,2.09568,0.61124,2.183,19.2,1.61,19.26738436,18.97,-4.53,19.50337919,2.09568,0.61124,2.183,18.97,-4.53,19.50337919
01/10/2019 09:30,21.62936,2.21648,21.74263088,2.07936,0.60648,2.166,19.55,1.61,19.6161821,19.32,-4.76,19.89773856,2.07936,0.60648,2.166,19.32,-4.76,19.89773856
01/10/2019 10:00,21.49808,2.20444,21.61080747,2.03808,0.59444,2.123,19.46,1.61,19.52648714,19.21,-4.7,19.77660487,2.03808,0.59444,2.123,19.21,-4.7,19.77660487
01/10/2019 10:30,21.51368,2.20024,21.62589844,2.02368,0.59024,2.108,19.49,1.61,19.55638515,19.21,-4.53,19.73689439,2.02368,0.59024,2.108,19.21,-4.53,19.73689439
01/10/2019 11:00,21.69848,0.59164,21.70654446,2.02848,0.59164,2.113,19.67,0,19.67,19.31,-4.83,19.90489889,2.02848,0.59164,2.113,19.31,-4.83,19.90489889
01/10/2019 11:30,21.8744,0.5992,21.88260533,2.0544,0.5992,2.14,19.82,0,19.82,19.48,-4.83,20.06986049,2.0544,0.5992,2.14,19.48,-4.83,20.06986049
01/10/2019 12:00,22.07984,-1.75088,22.14915157,2.25984,0.65912,2.354,19.82,-2.41,19.96598357,19.19,-4.66,19.74770113,2.25984,0.65912,2.354,19.19,-4.66,19.74770113
01/10/2019 12:30,22.62936,-1.80352,22.70111492,2.07936,0.60648,2.166,20.55,-2.41,20.69083372,19.32,-1.61,19.38696727,2.07936,0.60648,2.166,19.32,-1.61,19.38696727
01/10/2019 13:00,22.43952,-1.79264,22.51101099,1.97952,0.57736,2.062,20.46,-2.37,20.59680801,19.32,-3.23,19.58814182,1.97952,0.57736,2.062,19.32,-3.23,19.58814182
01/10/2019 13:30,21.98864,0.56252,21.9958341,1.92864,0.56252,2.009,20.06,0,20.06,19.67,-4.2,20.11340101,1.92864,0.56252,2.009,19.67,-4.2,20.11340101
01/10/2019 14:00,21.91264,0.60452,21.92097708,2.07264,0.60452,2.159,19.84,0,19.84,19.43,-4.1,19.85786746,2.07264,0.60452,2.159,19.43,-4.1,19.85786746
01/10/2019 14:30,21.94768,0.63224,21.95678448,2.16768,0.63224,2.258,19.78,0,19.78,19.35,-4.02,19.76317029,2.16768,0.63224,2.258,19.35,-4.02,19.76317029
01/10/2019 15:00,21.89672,0.70196,21.90796875,2.40672,0.70196,2.507,19.49,0,19.49,19.08,-4.02,19.49889228,2.40672,0.70196,2.507,19.08,-4.02,19.49889228
01/10/2019 15:30,21.8756,0.8008,21.89025253,2.7456,0.8008,2.86,19.13,0,19.13,18.68,-4.06,19.11611885,2.7456,0.8008,2.86,18.68,-4.06,19.11611885
01/10/2019 16:00,22.08376,2.36068,22.20957599,2.57376,0.75068,2.681,19.51,1.61,19.57631732,19.09,-4.06,19.51695929,2.57376,0.75068,2.681,19.09,-4.06,19.51695929
01/10/2019 16:30,22.66312,2.40716,22.79059954,2.73312,0.79716,2.847,19.93,1.61,19.99492436,19.51,-4,19.91582537,2.73312,0.79716,2.847,19.51,-4,19.91582537
01/10/2019 17:00,23.11952,2.39736,23.24348382,2.69952,0.78736,2.812,20.42,1.61,20.4833713,20.02,-3.72,20.36268155,2.69952,0.78736,2.812,20.02,-3.72,20.36268155
01/10/2019 17:30,23.04992,2.39456,23.17396663,2.68992,0.78456,2.802,20.36,1.61,20.42355748,20.02,-3.68,20.35541206,2.68992,0.78456,2.802,20.02,-3.68,20.35541206
01/10/2019 18:00,23.0976,2.5818,23.2414461,2.8176,0.8218,2.935,20.28,1.76,20.35622755,19.96,-3.56,20.27498952,2.8176,0.8218,2.935,19.96,-3.56,20.27498952
01/10/2019 18:30,23.4096,2.4928,23.5419503,2.6496,0.7728,2.76,20.76,1.72,20.83113055,20.45,-3.64,20.77142508,2.6496,0.7728,2.76,20.45,-3.64,20.77142508
01/10/2019 19:00,23.3396,2.6528,23.48987603,2.6496,0.7728,2.76,20.69,1.88,20.77523766,20.45,-3.51,20.74903853,2.6496,0.7728,2.76,20.45,-3.51,20.74903853
01/10/2019 19:30,23.54784,2.59312,23.69018869,2.54784,0.74312,2.654,21,1.85,21.0813306,20.71,-3.57,21.0154467,2.54784,0.74312,2.654,20.71,-3.57,21.0154467
01/10/2019 20:00,22.85872,2.75296,23.02389778,2.47872,0.72296,2.582,20.38,2.03,20.48085203,19.73,-3.32,20.00738114,2.47872,0.72296,2.582,19.73,-3.32,20.00738114
01/10/2019 20:30,21.68064,3.11852,21.90377405,2.60064,0.75852,2.709,19.08,2.36,19.22539987,18.78,-2.86,18.996526,2.60064,0.75852,2.709,18.78,-2.86,18.996526
01/10/2019 21:00,20.67136,3.42748,20.95358545,2.63136,0.76748,2.741,18.04,2.66,18.23505415,17.7,-2.57,17.88560594,2.63136,0.76748,2.741,17.7,-2.57,17.88560594
01/10/2019 21:30,19.43104,3.54572,19.75189727,2.35104,0.68572,2.449,17.08,2.86,17.31779432,16.84,-2.41,17.01157547,2.35104,0.68572,2.449,16.84,-2.41,17.01157547
01/10/2019 22:00,18.22712,3.82916,18.62499315,2.39712,0.69916,2.497,15.83,3.13,16.13647421,15.32,-2.15,15.47012928,2.39712,0.69916,2.497,15.32,-2.15,15.47012928
01/10/2019 22:30,16.83696,4.27828,17.3720149,2.25696,0.65828,2.351,14.58,3.62,15.02267619,14.5,-1.96,14.63186933,2.25696,0.65828,2.351,14.5,-1.96,14.63186933
01/10/2019 23:00,15.52496,4.33228,16.11809644,2.30496,0.67228,2.401,13.22,3.66,13.71728836,12.92,-1.5,13.00678285,2.30496,0.67228,2.401,12.92,-1.5,13.00678285
01/10/2019 23:30,14.45032,4.69676,15.19444973,2.32032,0.67676,2.417,12.13,4.02,12.7787832,11.51,0.87,11.54283327,2.32032,0.67676,2.417,11.51,0.87,11.54283327
02/10/2019 00:00,13.27008,4.94544,14.16165245,2.11008,0.61544,2.198,11.16,4.33,11.97056807,11.1,-1.43,11.19173356,2.11008,0.61544,2.198,11.1,-1.43,11.19173356
02/10/2019 00:30,12.56616,4.99388,13.52210097,2.03616,0.59388,2.121,10.53,4.4,11.41231353,10.55,-1.61,10.6721413,2.03616,0.59388,2.121,10.55,-1.61,10.6721413
02/10/2019 01:00,12.27672,4.99696,13.25471475,2.04672,0.59696,2.132,10.23,4.4,11.13610794,10.27,0,10.27,2.04672,0.59696,2.132,10.27,0,10.27
02/10/2019 01:30,12.33976,5.00368,13.31564833,2.06976,0.60368,2.156,10.27,4.4,11.17286445,10.31,0,10.31,2.06976,0.60368,2.156,10.31,0,10.31
02/10/2019 02:00,12.45064,5.05352,13.43713142,2.24064,0.65352,2.334,10.21,4.4,11.11773808,10.31,-1.61,10.43495089,2.24064,0.65352,2.334,10.31,-1.61,10.43495089
02/10/2019 02:30,12.37384,5.03112,13.35754786,2.16384,0.63112,2.254,10.21,4.4,11.11773808,10.27,0,10.27,2.16384,0.63112,2.254,10.27,0,10.27
02/10/2019 03:00,12.13416,5.04788,13.14225747,2.08416,0.60788,2.171,10.05,4.44,10.98708788,10.05,0,10.05,2.08416,0.60788,2.171,10.05,0,10.05
02/10/2019 03:30,12.16008,5.05544,13.16909333,2.11008,0.61544,2.198,10.05,4.44,10.98708788,10.05,-1.61,10.17814325,2.11008,0.61544,2.198,10.05,-1.61,10.17814325
02/10/2019 04:00,12.1716,5.0588,13.1810206,2.1216,0.6188,2.21,10.05,4.44,10.98708788,10.15,0,10.15,2.1216,0.6188,2.21,10.15,0,10.15
02/10/2019 04:30,12.32944,5.06692,13.32999509,2.14944,0.62692,2.239,10.18,4.44,11.10612444,10.3,-1.61,10.42507074,2.14944,0.62692,2.239,10.3,-1.61,10.42507074
02/10/2019 05:00,12.41904,5.03472,13.40078207,2.03904,0.59472,2.124,10.38,4.44,11.28972985,10.45,-1.61,10.57329655,2.03904,0.59472,2.124,10.45,-1.61,10.57329655
02/10/2019 05:30,12.92832,5.02576,13.87082267,2.00832,0.58576,2.092,10.92,4.44,11.78812962,10.83,1.7,10.96261374,2.00832,0.58576,2.092,10.83,1.7,10.96261374
02/10/2019 06:00,14.0256,4.8258,14.83259252,2.1456,0.6258,2.235,11.88,4.2,12.60057142,11.77,-1.15,11.82604752,2.1456,0.6258,2.235,11.77,-1.15,11.82604752
02/10/2019 06:30,16.51976,4.17868,17.04006564,2.18976,0.63868,2.281,14.33,3.54,14.76077572,14.07,-1.66,14.16758624,2.18976,0.63868,2.281,14.07,-1.66,14.16758624
02/10/2019 07:00,19.10648,3.19064,19.37105474,2.19648,0.64064,2.288,16.91,2.55,17.10118709,16.63,-2.76,16.85747609,2.19648,0.64064,2.288,16.63,-2.76,16.85747609
02/10/2019 07:30,20.93824,2.55032,21.09298524,2.05824,0.60032,2.144,18.88,1.95,18.98043466,18.73,-3.65,19.08233214,2.05824,0.60032,2.144,18.73,-3.65,19.08233214
02/10/2019 08:00,21.89312,2.25716,22.00916797,2.01312,0.58716,2.097,19.88,1.67,19.95002005,19.67,-4.31,20.13665811,2.01312,0.58716,2.097,19.67,-4.31,20.13665811
02/10/2019 08:30,22.38592,2.28256,22.50198868,2.30592,0.67256,2.402,20.08,1.61,20.14444092,19.84,-4.72,20.39372452,2.30592,0.67256,2.402,19.84,-4.72,20.39372452
02/10/2019 09:00,22.24736,2.33548,22.36961094,2.48736,0.72548,2.591,19.76,1.61,19.82548108,19.44,-4.72,20.00479942,2.48736,0.72548,2.591,19.44,-4.72,20.00479942
02/10/2019 09:30,22.5252,0.7686,22.53830919,2.6352,0.7686,2.745,19.89,0,19.89,19.55,-4.82,20.13541408,2.6352,0.7686,2.745,19.55,-4.82,20.13541408
02/10/2019 10:00,22.19968,0.79324,22.21384752,2.71968,0.79324,2.833,19.48,0,19.48,19.11,-4.65,19.6676028,2.71968,0.79324,2.833,19.11,-4.65,19.6676028
02/10/2019 10:30,21.64808,2.37944,21.778455,2.63808,0.76944,2.748,19.01,1.61,19.07805546,18.64,-4.51,19.17784399,2.63808,0.76944,2.748,18.64,-4.51,19.17784399
02/10/2019 11:00,21.43056,2.38308,21.56265225,2.65056,0.77308,2.761,18.78,1.61,18.84888591,18.4,-4.45,18.93046486,2.65056,0.77308,2.761,18.4,-4.45,18.93046486
02/10/2019 11:30,21.37416,2.44538,21.51359103,2.86416,0.83538,2.9835,18.51,1.61,18.57988697,18.12,-4.45,18.65842705,2.86416,0.83538,2.9835,18.12,-4.45,18.65842705
02/10/2019 12:00,21.46504,0.85022,21.48187181,2.91504,0.85022,3.0365,18.55,0,18.55,18.16,-4.56,18.72376031,2.91504,0.85022,3.0365,18.16,-4.56,18.72376031
02/10/2019 12:30,21.41728,2.42004,21.55357224,2.77728,0.81004,2.893,18.64,1.61,18.70940138,18.23,-4.67,18.81865564,2.77728,0.81004,2.893,18.23,-4.67,18.81865564
02/10/2019 13:00,20.88072,2.08646,20.98470355,2.73072,0.79646,2.8445,18.15,1.29,18.19578523,17.7,-4.43,18.24595572,2.73072,0.79646,2.8445,17.7,-4.43,18.24595572
02/10/2019 13:30,20.44576,-0.88332,20.46483218,2.76576,0.80668,2.881,17.68,-1.69,17.76058839,17.09,-3.69,17.48382681,2.76576,0.80668,2.881,17.09,-3.69,17.48382681
02/10/2019 14:00,20.14576,2.46918,20.29651438,2.94576,0.85918,3.0685,17.2,1.61,17.27518741,16.79,-4,17.25989861,2.94576,0.85918,3.0685,16.79,-4,17.25989861
02/10/2019 14:30,19.93504,2.44272,20.08414053,2.85504,0.83272,2.974,17.08,1.61,17.15571333,16.66,-3.91,17.11267659,2.85504,0.83272,2.974,16.66,-3.91,17.11267659
02/10/2019 15:00,19.81408,2.40744,19.95979793,2.73408,0.79744,2.848,17.08,1.61,17.15571333,16.66,-3.87,17.1035815,2.73408,0.79744,2.848,16.66,-3.87,17.1035815
02/10/2019 15:30,19.84976,0.42868,19.8543884,2.66976,0.77868,2.781,17.18,-0.35,17.18356482,16.26,-3.66,16.66682933,2.66976,0.77868,2.781,16.26,-3.66,16.66682933
02/10/2019 16:00,20.43856,-0.32292,20.44111084,2.45856,0.71708,2.561,17.98,-1.04,18.01005275,16.96,-3.62,17.34202987,2.45856,0.71708,2.561,16.96,-3.62,17.34202987
02/10/2019 16:30,20.50464,2.39552,20.64409789,2.38464,0.69552,2.484,18.12,1.7,18.19957142,17.71,-3.52,18.05642545,2.38464,0.69552,2.484,17.71,-3.52,18.05642545
02/10/2019 17:00,21.10344,2.71392,21.27723059,2.41344,0.70392,2.514,18.69,2.01,18.79777114,18.3,-3.22,18.58113021,2.41344,0.70392,2.514,18.3,-3.22,18.58113021
02/10/2019 17:30,21.68232,2.74276,21.85510771,2.51232,0.73276,2.617,19.17,2.01,19.27508755,18.8,-3.19,19.06872046,2.51232,0.73276,2.617,18.8,-3.19,19.06872046
02/10/2019 18:00,21.60688,2.78284,21.78534971,2.30688,0.67284,2.403,19.3,2.11,19.41499678,18.92,-2.97,19.15169183,2.30688,0.67284,2.403,18.92,-2.97,19.15169183
02/10/2019 18:30,21.94352,2.84436,22.12709773,2.24352,0.65436,2.337,19.7,2.19,19.82135465,19.37,-2.86,19.58000255,2.24352,0.65436,2.337,19.37,-2.86,19.58000255
02/10/2019 19:00,22.62104,2.84072,22.79870919,2.23104,0.65072,2.324,20.39,2.19,20.50727188,20.1,-3.24,20.35945972,2.23104,0.65072,2.324,20.1,-3.24,20.35945972
02/10/2019 19:30,23.24504,3.06772,23.44659444,2.25504,0.65772,2.349,20.99,2.41,21.12790098,20.68,-3.44,20.96415989,2.25504,0.65772,2.349,20.68,-3.44,20.96415989
02/10/2019 20:00,22.92192,3.23056,23.14845426,2.40192,0.70056,2.502,20.52,2.53,20.67537908,20.19,-3.25,20.44990465,2.40192,0.70056,2.502,20.19,-3.25,20.44990465
02/10/2019 20:30,22.01824,3.62032,22.31388827,2.53824,0.74032,2.644,19.48,2.88,19.69174446,19.2,-3.03,19.43761559,2.53824,0.74032,2.644,19.2,-3.03,19.43761559
02/10/2019 21:00,21.29224,3.95732,21.65686648,2.56224,0.74732,2.669,18.73,3.21,19.0030787,17.99,-2.44,18.15471564,2.56224,0.74732,2.669,17.99,-2.44,18.15471564
02/10/2019 21:30,19.84472,4.32096,20.30969244,2.57472,0.75096,2.682,17.27,3.57,17.63512971,17.05,-2.33,17.20846885,2.57472,0.75096,2.682,17.05,-2.33,17.20846885
02/10/2019 22:00,18.66672,4.38696,19.17529279,2.52672,0.73696,2.632,16.14,3.65,16.54757082,15.66,-1.7,15.75200305,2.52672,0.73696,2.632,15.66,-1.7,15.75200305
02/10/2019 22:30,17.15456,4.42008,17.71485354,2.43456,0.71008,2.536,14.72,3.71,15.18033267,14.48,-1.61,14.56923128,2.43456,0.71008,2.536,14.48,-1.61,14.56923128
02/10/2019 23:00,15.85648,4.45064,16.46924875,2.19648,0.64064,2.288,13.66,3.81,14.18138569,13.12,0.57,13.13237602,2.19648,0.64064,2.288,13.12,0.57,13.13237602
02/10/2019 23:30,14.43744,5.08592,15.30706556,2.31744,0.67592,2.414,12.12,4.41,12.89738346,12.04,0,12.04,2.31744,0.67592,2.414,12.04,0,12.04
03/10/2019 00:00,13.77856,4.40208,14.46468195,2.57856,0.75208,2.686,11.2,3.65,11.77974957,10.92,1.98,11.09805388,2.57856,0.75208,2.686,10.92,1.98,11.09805388
03/10/2019 00:30,13.2256,2.3058,13.42509624,2.3856,0.6958,2.485,10.84,1.61,10.95890962,10.05,2.01,10.24902922,2.3856,0.6958,2.485,10.05,2.01,10.24902922
03/10/2019 01:00,12.81408,3.02244,13.16570506,2.37408,0.69244,2.473,10.44,2.33,10.69684533,9.97,2.01,10.17059487,2.37408,0.69244,2.473,9.97,2.01,10.17059487
03/10/2019 01:30,12.44888,5.47384,13.59917415,2.37888,0.69384,2.478,10.07,4.78,11.14689643,10.05,0,10.05,2.37888,0.69384,2.478,10.05,0,10.05
03/10/2019 02:00,12.78848,5.28664,13.83812788,2.38848,0.69664,2.488,10.4,4.59,11.3678538,10.3,0,10.3,2.38848,0.69664,2.488,10.3,0,10.3
03/10/2019 02:30,12.81536,5.50448,13.94749985,2.41536,0.70448,2.516,10.4,4.8,11.45425685,10.3,0,10.3,2.41536,0.70448,2.516,10.3,0,10.3
03/10/2019 03:00,12.61432,5.55376,13.78279069,2.58432,0.75376,2.692,10.03,4.8,11.11939297,10.04,0,10.04,2.58432,0.75376,2.692,10.04,0,10.04
03/10/2019 03:30,12.478,5.514,13.64201891,2.448,0.714,2.55,10.03,4.8,11.11939297,10.04,0,10.04,2.448,0.714,2.55,10.04,0,10.04
03/10/2019 04:00,12.42232,5.45776,13.56838894,2.39232,0.69776,2.492,10.03,4.76,11.10218447,10.04,0,10.04,2.39232,0.69776,2.492,10.04,0,10.04
03/10/2019 04:30,12.5704,5.3572,13.66435319,2.3904,0.6972,2.49,10.18,4.66,11.1958921,10.24,0,10.24,2.3904,0.6972,2.49,10.24,0,10.24
03/10/2019 05:00,12.78704,5.55872,13.94301832,2.56704,0.74872,2.674,10.22,4.81,11.29533089,10.24,0,10.24,2.56704,0.74872,2.674,10.24,0,10.24
03/10/2019 05:30,13.30208,5.36144,14.34190961,2.54208,0.74144,2.648,10.76,4.62,11.70991033,10.77,0,10.77,2.54208,0.74144,2.648,10.77,0,10.77
03/10/2019 06:00,14.16808,5.09944,15.05784776,2.39808,0.69944,2.498,11.77,4.4,12.56554416,11.76,-1.61,11.86969671,2.39808,0.69944,2.498,11.76,-1.61,11.86969671
03/10/2019 06:30,16.6352,4.3786,17.20180273,2.3952,0.6986,2.495,14.24,3.68,14.70782105,14.15,-1.61,14.2412991,2.3952,0.6986,2.495,14.15,-1.61,14.2412991
03/10/2019 07:00,19.34424,3.48832,19.65624577,2.63424,0.76832,2.744,16.71,2.72,16.92992912,16.37,-2.63,16.57992159,2.63424,0.76832,2.744,16.37,-2.63,16.57992159
03/10/2019 07:30,21.16144,2.86792,21.35489424,2.70144,0.78792,2.814,18.46,2.08,18.57681351,18.13,-3.21,18.4119798,2.70144,0.78792,2.814,18.13,-3.21,18.4119798
03/10/2019 08:00,22.46872,2.59796,22.61841671,2.59872,0.75796,2.707,19.87,1.84,19.9550119,19.62,-4.12,20.04791261,2.59872,0.75796,2.707,19.62,-4.12,20.04791261
03/10/2019 08:30,23.25688,0.01784,23.25688684,2.42688,0.70784,2.528,20.83,-0.69,20.8414251,20.11,-4.2,20.54390664,2.42688,0.70784,2.528,20.11,-4.2,20.54390664
03/10/2019 09:00,23.30728,0.70504,23.31794121,2.41728,0.70504,2.518,20.89,0,20.89,20.55,-4.2,20.97480632,2.41728,0.70504,2.518,20.55,-4.2,20.97480632
03/10/2019 09:30,23.88328,-1.74696,23.9470861,2.27328,0.66304,2.368,21.61,-2.41,21.74396928,21.12,-4.7,21.63664484,2.27328,0.66304,2.368,21.12,-4.7,21.63664484
03/10/2019 10:00,23.70488,-1.50816,23.75280788,2.71488,0.79184,2.828,20.99,-2.3,21.11563639,20.11,-4.43,20.5921587,2.71488,0.79184,2.828,20.11,-4.43,20.5921587
03/10/2019 10:30,22.87656,0.80108,22.89058161,2.74656,0.80108,2.861,20.13,0,20.13,19.7,-3.76,20.05561268,2.74656,0.80108,2.861,19.7,-3.76,20.05561268
03/10/2019 11:00,22.63464,0.73052,22.64642549,2.50464,0.73052,2.609,20.13,0,20.13,19.67,-3.87,20.04708956,2.50464,0.73052,2.609,19.67,-3.87,20.04708956
03/10/2019 11:30,23.16488,-1.75816,23.2315043,2.23488,0.65184,2.328,20.93,-2.41,21.06829371,20.04,-4.62,20.56565097,2.23488,0.65184,2.328,20.04,-4.62,20.56565097
03/10/2019 12:00,23.40496,-1.80772,23.47466729,2.06496,0.60228,2.151,21.34,-2.41,21.47565366,20.08,-1.61,20.14444092,2.06496,0.60228,2.151,20.08,-1.61,20.14444092
03/10/2019 12:30,23.26328,-1.69196,23.32472776,2.15328,0.62804,2.243,21.11,-2.32,21.23710197,19.81,-1.61,19.87531635,2.15328,0.62804,2.243,19.81,-1.61,19.87531635
03/10/2019 13:00,23.2696,-1.4122,23.31241285,2.0496,0.5978,2.135,21.22,-2.01,21.31498299,19.97,0,19.97,2.0496,0.5978,2.135,19.97,0,19.97
03/10/2019 13:30,23.28208,-1.50856,23.33090231,2.06208,0.60144,2.148,21.22,-2.11,21.32464537,19.97,-1.61,20.03479473,2.06208,0.60144,2.148,19.97,-1.61,20.03479473
03/10/2019 14:00,22.9824,-1.5768,23.03642785,2.1024,0.6132,2.19,20.88,-2.19,20.994535,19.61,0,19.61,2.1024,0.6132,2.19,19.61,0,19.61
03/10/2019 14:30,22.65832,-1.45424,22.70493953,2.24832,0.65576,2.342,20.41,-2.11,20.51877677,19.15,0,19.15,2.24832,0.65576,2.342,19.15,0,19.15
03/10/2019 15:00,21.92288,-1.34416,21.96404866,2.28288,0.66584,2.378,19.64,-2.01,19.74258595,18.98,-3.98,19.39280279,2.28288,0.66584,2.378,18.98,-3.98,19.39280279
03/10/2019 15:30,21.75544,0.72492,21.7675143,2.48544,0.72492,2.589,19.27,0,19.27,18.79,-4.01,19.21312572,2.48544,0.72492,2.589,18.79,-4.01,19.21312572
03/10/2019 16:00,21.87704,2.32372,22.0001035,2.44704,0.71372,2.549,19.43,1.61,19.49658945,18.98,-3.9,19.37654252,2.44704,0.71372,2.549,18.98,-3.9,19.37654252
03/10/2019 16:30,23.02568,2.25624,23.13595813,2.21568,0.64624,2.308,20.81,1.61,20.87218724,20.32,-3.9,20.69087722,2.21568,0.64624,2.308,20.32,-3.9,20.69087722
03/10/2019 17:00,23.30648,2.21564,23.41155848,2.07648,0.60564,2.163,21.23,1.61,21.29096052,20.78,-3.76,21.11743356,2.07648,0.60564,2.163,20.78,-3.76,21.11743356
03/10/2019 17:30,23.49096,2.20528,23.59424637,2.04096,0.59528,2.126,21.45,1.61,21.51033705,21.01,-3.63,21.32128045,2.04096,0.59528,2.126,21.01,-3.63,21.32128045
03/10/2019 18:00,23.46856,2.18708,23.57024878,1.97856,0.57708,2.061,21.49,1.61,21.55022506,21.06,-3.63,21.37055217,1.97856,0.57708,2.061,21.06,-3.63,21.37055217
03/10/2019 18:30,23.52152,2.17336,23.62171452,1.93152,0.56336,2.012,21.59,1.61,21.64994688,21.22,-3.63,21.52824424,1.93152,0.56336,2.012,21.22,-3.63,21.52824424
03/10/2019 19:00,23.98264,2.24952,24.08790903,2.19264,0.63952,2.284,21.79,1.61,21.84939816,21.41,-3.59,21.70889679,2.19264,0.63952,2.284,21.41,-3.59,21.70889679
03/10/2019 19:30,23.95232,2.46776,24.07910864,2.39232,0.69776,2.492,21.56,1.77,21.63253337,21.16,-3.38,21.42825238,2.39232,0.69776,2.492,21.16,-3.38,21.42825238
03/10/2019 20:00,23.27448,2.69964,23.43052444,2.36448,0.68964,2.463,20.91,2.01,21.00638474,20.52,-3.22,20.77110493,2.36448,0.68964,2.463,20.52,-3.22,20.77110493
03/10/2019 20:30,22.36712,2.89416,22.55358551,2.51712,0.73416,2.622,19.85,2.16,19.96717556,19.2,-3.04,19.43917694,2.51712,0.73416,2.622,19.2,-3.04,19.43917694
03/10/2019 21:00,21.56592,0.70756,21.57752411,2.42592,0.70756,2.527,19.14,0,19.14,18.04,0,18.04,2.42592,0.70756,2.527,18.04,0,18.04
03/10/2019 21:30,20.26688,3.31284,20.53585483,2.30688,0.67284,2.403,17.96,2.64,18.15299424,17.32,-2.37,17.48139869,2.30688,0.67284,2.403,17.32,-2.37,17.48139869
03/10/2019 22:00,18.69968,4.04324,19.13180132,2.23968,0.65324,2.333,16.46,3.39,16.80546637,16.28,-2.4,16.45595333,2.23968,0.65324,2.333,16.28,-2.4,16.45595333
03/10/2019 22:30,17.69488,4.34184,18.21977916,2.47488,0.72184,2.578,15.22,3.62,15.64457734,15.05,-2,15.18230878,2.47488,0.72184,2.578,15.05,-2,15.18230878
03/10/2019 23:00,16.48944,4.65692,17.13442545,2.62944,0.76692,2.739,13.86,3.89,14.39554445,13.4,-0.88,13.42886443,2.62944,0.76692,2.739,13.4,-0.88,13.42886443
03/10/2019 23:30,14.98128,4.89704,15.76133723,2.56128,0.74704,2.668,12.42,4.15,13.09499523,12.34,-1.6,12.44329538,2.56128,0.74704,2.668,12.34,-1.6,12.44329538
04/10/2019 00:00,13.85672,5.02196,14.73868282,2.40672,0.70196,2.507,11.45,4.32,12.23784703,11.39,-1.6,11.50183029,2.40672,0.70196,2.507,11.39,-1.6,11.50183029
04/10/2019 00:30,13.19768,5.10724,14.15141893,2.28768,0.66724,2.383,10.91,4.44,11.77886667,10.89,-1.6,11.00691147,2.28768,0.66724,2.383,10.89,-1.6,11.00691147
04/10/2019 01:00,12.85624,4.63932,13.66770635,2.46624,0.71932,2.569,10.39,3.92,11.10488631,10.12,2.01,10.317679,2.46624,0.71932,2.569,10.12,2.01,10.317679
04/10/2019 01:30,12.99016,2.35088,13.20117016,2.54016,0.74088,2.646,10.45,1.61,10.57329655,9.73,2.01,9.935441611,2.54016,0.74088,2.646,9.73,2.01,9.935441611
04/10/2019 02:00,13.28528,2.32904,13.48788686,2.46528,0.71904,2.568,10.82,1.61,10.93912702,10.09,2.01,10.28825544,2.46528,0.71904,2.568,10.09,2.01,10.28825544
04/10/2019 02:30,13.11648,2.32064,13.32018835,2.43648,0.71064,2.538,10.68,1.61,10.80067128,10.05,2.01,10.24902922,2.43648,0.71064,2.538,10.05,2.01,10.24902922
04/10/2019 03:00,12.89704,2.32372,13.10470585,2.44704,0.71372,2.549,10.45,1.61,10.57329655,9.92,2.01,10.12158584,2.44704,0.71372,2.549,9.92,2.01,10.12158584
04/10/2019 03:30,12.79336,2.29348,12.99731167,2.34336,0.68348,2.441,10.45,1.61,10.57329655,9.82,2.18,10.05906556,2.34336,0.68348,2.441,9.82,2.18,10.05906556
04/10/2019 04:00,12.87016,2.31588,13.07686196,2.42016,0.70588,2.521,10.45,1.61,10.57329655,9.74,2.06,9.955460813,2.42016,0.70588,2.521,9.74,2.06,9.955460813
04/10/2019 04:30,12.91336,2.32848,13.12161139,2.46336,0.71848,2.566,10.45,1.61,10.57329655,9.74,2.12,9.968048957,2.46336,0.71848,2.566,9.74,2.12,9.968048957
04/10/2019 05:00,13.07176,2.37468,13.28570715,2.62176,0.76468,2.731,10.45,1.61,10.57329655,9.88,2.01,10.08238563,2.62176,0.76468,2.731,9.88,2.01,10.08238563
04/10/2019 05:30,13.54344,2.34892,13.74562447,2.53344,0.73892,2.639,11.01,1.61,11.12709306,10.43,2.01,10.62191132,2.53344,0.73892,2.639,10.43,2.01,10.62191132
04/10/2019 06:00,14.20984,4.93412,15.04211066,2.37984,0.69412,2.479,11.83,4.24,12.56688108,11.74,-0.42,11.74751037,2.37984,0.69412,2.479,11.74,-0.42,11.74751037
04/10/2019 06:30,16.25024,4.56132,16.87826828,2.37024,0.69132,2.469,13.88,3.87,14.40941706,13.79,-1.57,13.87908498,2.37024,0.69132,2.469,13.79,-1.57,13.87908498
04/10/2019 07:00,18.65392,3.96656,19.07098135,2.35392,0.68656,2.452,16.3,3.28,16.6267375,16.07,-2.41,16.24970769,2.35392,0.68656,2.452,16.07,-2.41,16.24970769
04/10/2019 07:30,20.86312,2.87216,21.05989267,2.37312,0.69216,2.472,18.49,2.18,18.61806918,17.98,-3.04,18.23518577,2.37312,0.69216,2.472,17.98,-3.04,18.23518577
04/10/2019 08:00,21.98408,2.68744,22.14773368,2.49408,0.72744,2.598,19.49,1.96,19.58830518,19.21,-4.03,19.62816853,2.49408,0.72744,2.598,19.21,-4.03,19.62816853
04/10/2019 08:30,22.308,2.584,22.45715743,2.448,0.714,2.55,19.86,1.87,19.9478445,19.59,-4.18,20.03098849,2.448,0.714,2.55,19.59,-4.18,20.03098849
04/10/2019 09:00,22.408,2.289,22.52460843,2.328,0.679,2.425,20.08,1.61,20.14444092,19.73,-4.41,20.21684941,2.328,0.679,2.425,19.73,-4.41,20.21684941
04/10/2019 09:30,22.71336,2.29348,22.82885834,2.34336,0.68348,2.441,20.37,1.61,20.43352637,20.06,-4.55,20.56954302,2.34336,0.68348,2.441,20.06,-4.55,20.56954302
04/10/2019 10:00,22.73352,2.29936,22.84950739,2.36352,0.68936,2.462,20.37,1.61,20.43352637,20.06,-4.73,20.61010674,2.36352,0.68936,2.462,20.06,-4.73,20.61010674
04/10/2019 10:30,22.90888,-1.13616,22.93703648,2.37888,0.69384,2.478,20.53,-1.83,20.61139976,19.41,-4.53,19.93160806,2.37888,0.69384,2.478,19.41,-4.53,19.93160806
04/10/2019 11:00,23.29408,-1.32756,23.33187902,2.37408,0.69244,2.473,20.92,-2.02,21.01729764,20.15,-5.18,20.80516522,2.37408,0.69244,2.473,20.15,-5.18,20.80516522
04/10/2019 11:30,22.65344,2.31392,22.77131023,2.41344,0.70392,2.514,20.24,1.61,20.30393312,19.84,-4.83,20.41946375,2.41344,0.70392,2.514,19.84,-4.83,20.41946375
04/10/2019 12:00,22.39448,1.44464,22.44102759,2.48448,0.72464,2.588,19.91,0.72,19.92301433,19.39,-4.64,19.93744467,2.48448,0.72464,2.588,19.39,-4.64,19.93744467
04/10/2019 12:30,22.8888,-1.1566,22.9180036,2.7888,0.8134,2.905,20.1,-1.97,20.19630907,18.84,0,18.84,2.7888,0.8134,2.905,18.84,0,18.84
04/10/2019 13:00,21.58952,0.93486,21.60975097,2.75952,0.80486,2.8745,18.83,0.13,18.83044875,19.14,-4.02,19.55760722,2.75952,0.80486,2.8745,19.14,-4.02,19.55760722
04/10/2019 13:30,20.71752,2.55886,20.87494669,2.56752,0.74886,2.6745,18.15,1.81,18.24002741,19.24,-3.95,19.6412856,2.56752,0.74886,2.6745,19.24,-3.95,19.6412856
04/10/2019 14:00,20.69016,2.44088,20.83364145,2.54016,0.74088,2.646,18.15,1.7,18.22944047,18.73,-4.02,19.15654718,2.54016,0.74088,2.646,18.73,-4.02,19.15654718
04/10/2019 14:30,20.58904,0.73472,20.60214507,2.51904,0.73472,2.624,18.07,0,18.07,18.4,0,18.4,2.51904,0.73472,2.624,18.4,0,18.4
04/10/2019 15:00,19.95016,3.18588,20.20293829,2.66016,0.77588,2.771,17.29,2.41,17.45715326,17.76,-3.62,18.12517586,2.66016,0.77588,2.771,17.76,-3.62,18.12517586
04/10/2019 15:30,18.94832,3.20576,19.21758903,2.72832,0.79576,2.842,16.22,2.41,16.39806391,17.32,-3.54,17.67806551,2.72832,0.79576,2.842,17.32,-3.54,17.67806551
04/10/2019 16:00,18.89936,3.42148,19.20657007,2.67936,0.78148,2.791,16.22,2.64,16.43344151,17.32,-3.27,17.62598366,2.67936,0.78148,2.791,17.32,-3.27,17.62598366
04/10/2019 16:30,19.3528,3.4129,19.65143135,2.5128,0.7329,2.6175,16.84,2.68,17.05192071,17.85,-3.41,18.17279835,2.5128,0.7329,2.6175,17.85,-3.41,18.17279835
04/10/2019 17:00,19.6096,3.5378,19.92617477,2.5296,0.7378,2.635,17.08,2.8,17.3079866,18.16,-3.23,18.44501288,2.5296,0.7378,2.635,18.16,-3.23,18.44501288
04/10/2019 17:30,20.39608,3.47844,20.69056848,2.32608,0.67844,2.423,18.07,2.8,18.28564738,19.11,-3.23,19.38104744,2.32608,0.67844,2.423,19.11,-3.23,19.38104744
04/10/2019 18:00,20.96256,0.61908,20.97169954,2.12256,0.61908,2.211,18.84,0,18.84,19.11,0,19.11,2.12256,0.61908,2.211,19.11,0,19.11
04/10/2019 18:30,21.03936,2.98148,21.24956216,1.95936,0.57148,2.041,19.08,2.41,19.2316016,19.55,-3.23,19.81502965,1.95936,0.57148,2.041,19.55,-3.23,19.81502965
04/10/2019 19:00,21.43784,2.97812,21.64371,1.94784,0.56812,2.029,19.49,2.41,19.6384368,20.55,-3.23,20.80229314,1.94784,0.56812,2.029,20.55,-3.23,20.80229314
04/10/2019 19:30,21.24864,2.97252,21.45554886,1.92864,0.56252,2.009,19.32,2.41,19.46973292,20.39,-2.97,20.60516925,1.92864,0.56252,2.009,20.39,-2.97,20.60516925
04/10/2019 20:00,20.4812,3.2716,20.74085148,2.1312,0.6216,2.22,18.35,2.65,18.54036138,19.41,-2.76,19.60524675,2.1312,0.6216,2.22,19.41,-2.76,19.60524675
04/10/2019 20:30,19.42064,3.78352,19.78575957,2.24064,0.65352,2.334,17.18,3.13,17.4627976,18.23,-2.32,18.37703186,2.24064,0.65352,2.334,18.23,-2.32,18.37703186
04/10/2019 21:00,18.68792,3.98356,19.10777601,2.37792,0.69356,2.477,16.31,3.29,16.63851556,17.38,-2.13,17.51003427,2.37792,0.69356,2.477,17.38,-2.13,17.51003427
04/10/2019 21:30,17.72392,4.27656,18.23256169,2.35392,0.68656,2.452,15.37,3.59,15.78369412,16.43,-2.01,16.55249226,2.35392,0.68656,2.452,16.43,-2.01,16.55249226
04/10/2019 22:00,16.74464,4.63052,17.37310232,2.26464,0.66052,2.359,14.48,3.97,15.01436978,15.38,-1.97,15.50565381,2.26464,0.66052,2.359,15.38,-1.97,15.50565381
04/10/2019 22:30,15.3832,5.0626,16.19483748,2.2032,0.6426,2.295,13.18,4.42,13.90139561,14.14,-1.64,14.23478837,2.2032,0.6426,2.295,14.14,-1.64,14.23478837
04/10/2019 23:00,14.46848,5.04664,15.32336415,2.14848,0.62664,2.238,12.32,4.42,13.08888078,13.27,-1.64,13.37095733,2.14848,0.62664,2.238,13.27,-1.64,13.37095733
04/10/2019 23:30,13.64032,5.36676,14.65811866,2.32032,0.67676,2.417,11.32,4.69,12.25310165,12.03,0.31,12.03399352,2.32032,0.67676,2.417,12.03,0.31,12.03399352
05/10/2019 00:00,12.64936,5.50648,13.79592804,2.31936,0.67648,2.416,10.33,4.83,11.40341177,11.29,0,11.29,2.31936,0.67648,2.416,11.29,0,11.29
05/10/2019 00:30,12.18576,4.78668,13.09217523,2.28576,0.66668,2.381,9.9,4.12,10.72307792,10.57,2.24,10.80474433,2.28576,0.66668,2.381,10.57,2.24,10.80474433
05/10/2019 01:00,11.9072,2.2796,12.12344786,2.2272,0.6496,2.32,9.68,1.63,9.816277298,9.94,2.03,10.14517127,2.2272,0.6496,2.32,9.94,2.03,10.14517127
05/10/2019 01:30,11.76584,2.24712,11.97850321,2.11584,0.61712,2.204,9.65,1.63,9.78669505,9.99,2.03,10.194165,2.11584,0.61712,2.204,9.99,2.03,10.194165
05/10/2019 02:00,11.96184,2.24012,12.16978857,2.09184,0.61012,2.179,9.87,1.63,10.00368932,10.06,2.07,10.27075947,2.09184,0.61012,2.179,10.06,2.07,10.27075947
05/10/2019 02:30,11.57104,4.39572,12.37785607,2.11104,0.61572,2.199,9.46,3.78,10.18724693,10.14,2.07,10.3491304,2.11104,0.61572,2.199,10.14,2.07,10.3491304
05/10/2019 03:00,11.3716,5.4488,12.60962759,2.1216,0.6188,2.21,9.25,4.83,10.43510422,10.05,0,10.05,2.1216,0.6188,2.21,10.05,0,10.05
05/10/2019 03:30,11.1912,5.4866,12.463777,2.2512,0.6566,2.345,8.94,4.83,10.16132373,9.81,0,9.81,2.2512,0.6566,2.345,9.81,0,9.81
05/10/2019 04:00,11.12096,5.59528,12.44921321,2.28096,0.66528,2.376,8.84,4.93,10.12178344,9.65,0,9.65,2.28096,0.66528,2.376,9.65,0,9.65
05/10/2019 04:30,11.1152,5.5436,12.42091671,2.2752,0.6636,2.37,8.84,4.88,10.09752445,9.65,-1.61,9.783383873,2.2752,0.6636,2.37,9.65,-1.61,9.783383873
05/10/2019 05:00,10.99136,5.45748,12.27167807,2.15136,0.62748,2.241,8.84,4.83,10.07345522,9.65,0,9.65,2.15136,0.62748,2.241,9.65,0,9.65
05/10/2019 05:30,11.0532,5.3576,12.28320431,2.0832,0.6076,2.17,8.97,4.75,10.15004433,9.79,2.01,9.994208323,2.0832,0.6076,2.17,9.79,2.01,9.994208323
05/10/2019 06:00,11.65976,2.29368,11.88322226,2.06976,0.60368,2.156,9.59,1.69,9.737771819,9.85,2.06,10.06310588,2.06976,0.60368,2.156,9.85,2.06,10.06310588
05/10/2019 06:30,12.4332,4.9676,13.38885776,2.0832,0.6076,2.17,10.35,4.36,11.23085482,11.19,0.59,11.20554327,2.0832,0.6076,2.17,11.19,0.59,11.20554327
05/10/2019 07:00,13.33544,5.05992,14.26312555,2.12544,0.61992,2.214,11.21,4.44,12.05726752,12.13,-1.61,12.23638018,2.12544,0.61992,2.214,12.13,-1.61,12.23638018
05/10/2019 07:30,14.59368,4.81024,15.36599833,2.26368,0.66024,2.358,12.33,4.15,13.00966564,12.99,-1.61,13.08939265,2.26368,0.66024,2.358,12.99,-1.61,13.08939265
05/10/2019 08:00,15.75456,4.45008,16.37099181,2.19456,0.64008,2.286,13.56,3.81,14.08508786,14.57,-2.1,14.72056045,2.19456,0.64008,2.286,14.57,-2.1,14.72056045
05/10/2019 08:30,17.27976,4.13368,17.76731313,2.06976,0.60368,2.156,15.21,3.53,15.61425631,15.67,-2.41,15.85424233,2.06976,0.60368,2.156,15.67,-2.41,15.85424233
05/10/2019 09:00,17.98336,0.61348,17.99382101,2.10336,0.61348,2.191,15.88,0,15.88,16.21,0,16.21,2.10336,0.61348,2.191,16.21,0,16.21
05/10/2019 09:30,18.5336,3.4598,18.8537674,2.1936,0.6398,2.285,16.34,2.82,16.58155602,16.87,-2.82,17.10407261,2.1936,0.6398,2.285,16.87,-2.82,17.10407261
05/10/2019 10:00,18.44912,3.50516,18.77914203,2.34912,0.68516,2.447,16.1,2.82,16.34510324,17.1,-2.88,17.34083043,2.34912,0.68516,2.447,17.1,-2.88,17.34083043
05/10/2019 10:30,18.50096,3.52028,18.83289389,2.40096,0.70028,2.501,16.1,2.82,16.34510324,17.07,-2.88,17.31124779,2.40096,0.70028,2.501,17.07,-2.88,17.31124779
05/10/2019 11:00,18.22392,3.50656,18.55821175,2.35392,0.68656,2.452,15.87,2.82,16.11860106,16.91,-2.8,17.14024796,2.35392,0.68656,2.452,16.91,-2.8,17.14024796
05/10/2019 11:30,17.6784,3.8512,18.0930254,2.4384,0.7112,2.54,15.24,3.14,15.56011568,16.25,-2.45,16.43365449,2.4384,0.7112,2.54,16.25,-2.45,16.43365449
05/10/2019 12:00,17.6816,3.6988,18.06433226,2.3616,0.6888,2.46,15.32,3.01,15.61289531,16.35,-2.41,16.52666331,2.3616,0.6888,2.46,16.35,-2.41,16.52666331
05/10/2019 12:30,17.5472,3.8671,17.96826898,2.2872,0.6671,2.3825,15.26,3.2,15.59190816,16.35,-2.41,16.52666331,2.2872,0.6671,2.3825,16.35,-2.41,16.52666331
05/10/2019 13:00,17.45504,3.87522,17.88003779,2.31504,0.67522,2.4115,15.14,3.2,15.47448222,16.16,-2.41,16.33871782,2.31504,0.67522,2.4115,16.16,-2.41,16.33871782
05/10/2019 13:30,17.16824,3.87032,17.59908639,2.29824,0.67032,2.394,14.87,3.2,15.21042077,15.88,-2.37,16.05588054,2.29824,0.67032,2.394,15.88,-2.37,16.05588054
05/10/2019 14:00,17.14568,3.86374,17.57563169,2.27568,0.66374,2.3705,14.87,3.2,15.21042077,15.31,-2.37,15.49235295,2.27568,0.66374,2.3705,15.31,-2.37,15.49235295
05/10/2019 14:30,17.00568,0.66374,17.01862812,2.27568,0.66374,2.3705,14.73,0,14.73,15,0,15,2.27568,0.66374,2.3705,15,0,15
05/10/2019 15:00,16.71808,0.64694,16.73059264,2.21808,0.64694,2.3105,14.5,0,14.5,14.87,0,14.87,2.21808,0.64694,2.3105,14.87,0,14.87
05/10/2019 15:30,16.67168,0.65674,16.68461032,2.25168,0.65674,2.3455,14.42,0,14.42,14.62,0,14.62,2.25168,0.65674,2.3455,14.62,0,14.62
05/10/2019 16:00,16.87328,0.64554,16.88562406,2.21328,0.64554,2.3055,14.66,0,14.66,14.97,0,14.97,2.21328,0.64554,2.3055,14.97,0,14.97
05/10/2019 16:30,17.07176,0.64218,17.08383401,2.20176,0.64218,2.2935,14.87,0,14.87,15.14,1.61,15.22536371,2.20176,0.64218,2.2935,15.14,1.61,15.22536371
05/10/2019 17:00,17.18296,4.17378,17.68260597,2.17296,0.63378,2.2635,15.01,3.54,15.42179302,15.89,-2.01,16.01662262,2.17296,0.63378,2.2635,15.89,-2.01,16.01662262
05/10/2019 17:30,17.99808,3.96194,18.42899488,2.09808,0.61194,2.1855,15.9,3.35,16.2490769,16.96,-2.01,17.0786914,2.09808,0.61194,2.1855,16.96,-2.01,17.0786914
05/10/2019 18:00,18.70928,3.79354,19.0900001,2.06928,0.60354,2.1555,16.64,3.19,16.94301331,17.74,-2.37,17.89761157,2.06928,0.60354,2.1555,17.74,-2.37,17.89761157
05/10/2019 18:30,19.11704,3.49872,19.43456354,2.08704,0.60872,2.174,17.03,2.89,17.27347678,18.12,-2.41,18.27956509,2.08704,0.60872,2.174,18.12,-2.41,18.27956509
05/10/2019 19:00,19.42952,3.72236,19.78287672,2.09952,0.61236,2.187,17.33,3.11,17.60684526,18.5,-2.41,18.65631528,2.09952,0.61236,2.187,18.5,-2.41,18.65631528
05/10/2019 19:30,19.28488,4.23684,19.74480716,2.11488,0.61684,2.203,17.17,3.62,17.54745851,18.11,-2.82,18.32824323,2.11488,0.61684,2.203,18.11,-2.82,18.32824323
05/10/2019 20:00,18.63024,4.24132,19.10692644,2.13024,0.62132,2.219,16.5,3.62,16.89243618,16.97,-2,17.08744861,2.13024,0.62132,2.219,16.97,-2,17.08744861
05/10/2019 20:30,17.3056,4.5158,17.88508432,2.1456,0.6258,2.235,15.16,3.89,15.65112456,16.19,-1.85,16.29535517,2.1456,0.6258,2.235,16.19,-1.85,16.29535517
05/10/2019 21:00,16.87768,4.65224,17.50712481,2.16768,0.63224,2.258,14.71,4.02,15.24940982,15.32,0.33,15.32355377,2.16768,0.63224,2.258,15.32,0.33,15.32355377
05/10/2019 21:30,16.34168,0.63924,16.35417785,2.19168,0.63924,2.283,14.15,0,14.15,14.4,1.75,14.50594706,2.19168,0.63924,2.283,14.4,1.75,14.50594706
05/10/2019 22:00,15.78672,0.66696,15.80080264,2.28672,0.66696,2.382,13.5,0,13.5,13.8,1.89,13.92882264,2.28672,0.66696,2.382,13.8,1.89,13.92882264
05/10/2019 22:30,14.98496,2.28228,15.15776462,2.30496,0.67228,2.401,12.68,1.61,12.78180347,12.96,2.01,13.11494186,2.30496,0.67228,2.401,12.96,2.01,13.11494186
05/10/2019 23:00,13.99184,5.41012,15.0013661,2.33184,0.68012,2.429,11.66,4.73,12.58286533,12.45,2.01,12.6112093,2.33184,0.68012,2.429,12.45,2.01,12.6112093
05/10/2019 23:30,13.08208,5.60144,14.23084492,2.30208,0.67144,2.398,10.78,4.93,11.8538306,11.74,0,11.74,2.30208,0.67144,2.398,11.74,0,11.74
06/10/2019 00:00,12.544,4.072,13.18837063,2.304,0.672,2.4,10.24,3.4,10.78969879,10.81,2.41,11.07538713,2.304,0.672,2.4,10.81,2.41,11.07538713
06/10/2019 00:30,12.0956,2.3608,12.32383528,2.2656,0.6608,2.36,9.83,1.7,9.975915998,10.11,2.12,10.32988383,2.2656,0.6608,2.36,10.11,2.12,10.32988383
06/10/2019 01:00,11.64696,2.65828,11.94646934,2.25696,0.65828,2.351,9.39,2,9.600630188,9.68,2.24,9.935793879,2.25696,0.65828,2.351,9.68,2.24,9.935793879
06/10/2019 01:30,11.3712,5.4866,12.62564727,2.2512,0.6566,2.345,9.12,4.83,10.3200436,10.02,0,10.02,2.2512,0.6566,2.345,10.02,0,10.02
06/10/2019 02:00,11.56336,5.51348,12.81053302,2.34336,0.68348,2.441,9.22,4.83,10.40852055,10.07,0,10.07,2.34336,0.68348,2.441,10.07,0,10.07
06/10/2019 02:30,11.56616,5.59888,12.85003947,2.63616,0.76888,2.746,8.93,4.83,10.15252678,9.89,0,9.89,2.63616,0.76888,2.746,9.89,0,9.89
06/10/2019 03:00,11.42048,4.14264,12.14861431,2.58048,0.75264,2.688,8.84,3.39,9.467718838,9.43,2.41,9.733087896,2.58048,0.75264,2.688,9.43,2.41,9.733087896
06/10/2019 03:30,11.20648,2.68564,11.52379522,2.31648,0.67564,2.413,8.89,2.01,9.114395208,9.23,2.41,9.539444428,2.31648,0.67564,2.413,9.23,2.41,9.539444428
