Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/10/2019 04:00,11.0288,2.6484,11.3423301,2.1888,0.6384,2.28,8.84,2.01,9.065632907,9.23,2.41,9.539444428,2.1888,0.6384,2.28,9.23,2.41,9.539444428
06/10/2019 04:30,11.04416,2.65288,11.3583116,2.20416,0.64288,2.296,8.84,2.01,9.065632907,9.07,2.41,9.384721626,2.20416,0.64288,2.296,9.07,2.41,9.384721626
06/10/2019 05:00,10.91448,2.69964,11.24339494,2.36448,0.68964,2.463,8.55,2.01,8.783086018,8.84,2.41,9.16262517,2.36448,0.68964,2.463,8.84,2.41,9.16262517
06/10/2019 05:30,11.1532,2.6876,11.47244804,2.3232,0.6776,2.42,8.83,2.01,9.055882066,8.84,2.41,9.16262517,2.3232,0.6776,2.42,8.84,2.41,9.16262517
06/10/2019 06:00,11.2188,2.6834,11.53525505,2.3088,0.6734,2.405,8.91,2.01,9.133903875,9.22,2.41,9.529769147,2.3088,0.6734,2.405,9.22,2.41,9.529769147
06/10/2019 06:30,11.72352,3.47936,12.22893565,2.12352,0.61936,2.212,9.6,2.86,10.01696561,10.13,2.19,10.36402431,2.12352,0.61936,2.212,10.13,2.19,10.36402431
06/10/2019 07:00,12.08144,5.44292,13.25090829,2.10144,0.61292,2.189,9.98,4.83,11.08734865,10.87,0,10.87,2.10144,0.61292,2.189,10.87,0,10.87
06/10/2019 07:30,12.55616,5.30888,13.63236446,2.15616,0.62888,2.246,10.4,4.68,11.40449034,11.37,0,11.37,2.15616,0.62888,2.246,11.37,0,11.37
06/10/2019 08:00,13.41688,5.09534,14.35183468,2.24688,0.65534,2.3405,11.17,4.44,12.02008735,12.11,-1.61,12.21655434,2.24688,0.65534,2.3405,12.11,-1.61,12.21655434
06/10/2019 08:30,14.65584,5.09212,15.51526127,2.23584,0.65212,2.329,12.42,4.44,13.18976876,13.22,-1.13,13.26820636,2.23584,0.65212,2.329,13.22,-1.13,13.26820636
06/10/2019 09:00,15.54424,4.80332,16.26945851,2.27424,0.66332,2.369,13.27,4.14,13.90080933,13.99,-0.82,14.01401085,2.27424,0.66332,2.369,13.99,-0.82,14.01401085
06/10/2019 09:30,16.59624,4.83432,17.28600104,2.58624,0.75432,2.694,14.01,4.08,14.59200123,14.99,-1.97,15.11889546,2.58624,0.75432,2.694,14.99,-1.97,15.11889546
06/10/2019 10:00,17.30936,4.51648,17.88889419,2.79936,0.81648,2.916,14.51,3.7,14.97431468,15.52,-2.04,15.65349801,2.79936,0.81648,2.916,15.52,-2.04,15.65349801
06/10/2019 10:30,17.65176,4.25218,18.15669755,2.92176,0.85218,3.0435,14.73,3.4,15.11730465,15.8,-2.34,15.97233859,2.92176,0.85218,3.0435,15.8,-2.34,15.97233859
06/10/2019 11:00,18.12208,4.40644,18.65010716,3.14208,0.91644,3.273,14.98,3.49,15.38117356,15.8,-2.41,15.98274382,3.14208,0.91644,3.273,15.8,-2.41,15.98274382
06/10/2019 11:30,18.28112,1.02116,18.30961813,3.50112,1.02116,3.647,14.78,0,14.78,15.07,0,15.07,3.50112,1.02116,3.647,15.07,0,15.07
06/10/2019 12:00,18.34312,0.90216,18.36529183,3.09312,0.90216,3.222,15.25,0,15.25,15.53,0,15.53,3.09312,0.90216,3.222,15.53,0,15.53
06/10/2019 12:30,19.10408,0.86744,19.12376335,2.97408,0.86744,3.098,16.13,0,16.13,16.43,0,16.43,2.97408,0.86744,3.098,16.43,0,16.43
06/10/2019 13:00,18.63288,0.85834,18.65263962,2.94288,0.85834,3.0655,15.69,0,15.69,16,0,16,2.94288,0.85834,3.0655,16,0,16
06/10/2019 13:30,18.19048,0.94514,18.21501722,3.24048,0.94514,3.3755,14.95,0,14.95,15.25,0,15.25,3.24048,0.94514,3.3755,15.25,0,15.25
06/10/2019 14:00,17.38432,4.57626,17.97656078,3.24432,0.94626,3.3795,14.14,3.63,14.5985102,15,-2.41,15.1923698,3.24432,0.94626,3.3795,15,-2.41,15.1923698
06/10/2019 14:30,16.80936,4.51648,17.40555013,3.03936,0.88648,3.166,13.77,3.63,14.24042836,14.86,-2.28,15.03389504,3.03936,0.88648,3.166,14.86,-2.28,15.03389504
06/10/2019 15:00,16.95584,4.50962,17.54528947,3.01584,0.87962,3.1415,13.94,3.63,14.40487765,15.01,-2.19,15.16892218,3.01584,0.87962,3.1415,15.01,-2.19,15.16892218
06/10/2019 15:30,16.80456,4.58008,17.41753053,2.91456,0.85008,3.036,13.89,3.73,14.38210694,15.01,-2.27,15.18067851,2.91456,0.85008,3.036,15.01,-2.27,15.18067851
06/10/2019 16:00,17.25904,4.42722,17.81782082,2.69904,0.78722,2.8115,14.56,3.64,15.00810448,15.62,-2.41,15.80482521,2.69904,0.78722,2.8115,15.62,-2.41,15.80482521
06/10/2019 16:30,17.6996,4.5728,18.28076421,2.8896,0.8428,3.01,14.81,3.73,15.27249161,15.91,-2.36,16.08408219,2.8896,0.8428,3.01,15.91,-2.36,16.08408219
06/10/2019 17:00,18.0784,4.4712,18.62310866,2.9184,0.8512,3.04,15.16,3.62,15.58621186,16.26,-2.28,16.41907427,2.9184,0.8512,3.04,16.26,-2.28,16.41907427
06/10/2019 17:30,18.5764,4.3977,19.08985077,2.6664,0.7777,2.7775,15.91,3.62,16.31663262,16.65,-2.28,16.80538307,2.6664,0.7777,2.7775,16.65,-2.28,16.80538307
06/10/2019 18:00,18.75504,3.97522,19.17169527,2.31504,0.67522,2.4115,16.44,3.3,16.76793368,17.01,-2.4,17.17847781,2.31504,0.67522,2.4115,17.01,-2.4,17.17847781
06/10/2019 18:30,18.68192,4.13306,19.13364366,2.34192,0.68306,2.4395,16.34,3.45,16.70024251,17.41,-2.29,17.55996014,2.34192,0.68306,2.4395,17.41,-2.29,17.55996014
06/10/2019 19:00,18.97544,3.99992,19.39243882,2.12544,0.61992,2.214,16.85,3.38,17.18565972,17.95,-2.35,18.10317652,2.12544,0.61992,2.214,17.95,-2.35,18.10317652
06/10/2019 19:30,19.1332,4.2676,19.60336073,2.0832,0.6076,2.17,17.05,3.66,17.43840876,18.01,-2.58,18.19385885,2.0832,0.6076,2.17,18.01,-2.58,18.19385885
06/10/2019 20:00,18.73504,4.24272,19.2094351,2.13504,0.62272,2.224,16.6,3.62,16.99012654,17.01,-1.67,17.09178165,2.13504,0.62272,2.224,17.01,-1.67,17.09178165
06/10/2019 20:30,17.61656,4.39608,18.15678126,2.14656,0.62608,2.236,15.47,3.77,15.92274474,16.51,-1.64,16.59125372,2.14656,0.62608,2.236,16.51,-1.64,16.59125372
06/10/2019 21:00,17.06344,4.40392,17.62258483,2.17344,0.63392,2.264,14.89,3.77,15.35985026,15.84,-1.64,15.92467268,2.17344,0.63392,2.264,15.84,-1.64,15.92467268
06/10/2019 21:30,16.32272,4.64496,16.97076432,2.14272,0.62496,2.232,14.18,4.02,14.73881949,14.96,-0.81,14.98191243,2.14272,0.62496,2.232,14.96,-0.81,14.98191243
06/10/2019 22:00,15.12648,5.28564,16.02337004,2.07648,0.60564,2.163,13.05,4.68,13.86379818,13.99,-1.28,14.04843408,2.07648,0.60564,2.163,13.99,-1.28,14.04843408
06/10/2019 22:30,14.4284,5.0462,15.28538063,2.0784,0.6062,2.165,12.35,4.44,13.12387519,13.27,-1.61,13.36731087,2.0784,0.6062,2.165,13.27,-1.61,13.36731087
06/10/2019 23:00,13.25576,5.03668,14.18038499,2.04576,0.59668,2.131,11.21,4.44,12.05726752,12.16,1.92,12.3106458,2.04576,0.59668,2.131,12.16,1.92,12.3106458
06/10/2019 23:30,12.4056,2.2008,12.59930284,2.0256,0.5908,2.11,10.38,1.61,10.50411824,10.66,2.03,10.85156671,2.0256,0.5908,2.11,10.66,2.03,10.85156671
07/10/2019 00:00,11.39944,5.35192,12.59326328,2.02944,0.59192,2.114,9.37,4.76,10.50973358,10.23,2.03,10.42946787,2.02944,0.59192,2.114,10.23,2.03,10.42946787
07/10/2019 00:30,10.76656,5.51108,12.09507408,2.02656,0.59108,2.111,8.74,4.92,10.02965603,9.58,0,9.58,2.02656,0.59108,2.111,9.58,0,9.58
07/10/2019 01:00,10.47712,5.51416,11.83959476,2.03712,0.59416,2.122,8.44,4.92,9.769339793,9.25,-1.61,9.389068111,2.03712,0.59416,2.122,9.25,-1.61,9.389068111
07/10/2019 01:30,10.50496,5.43228,11.8264048,2.06496,0.60228,2.151,8.44,4.83,9.724325169,9.25,0,9.25,2.06496,0.60228,2.151,9.25,0,9.25
07/10/2019 02:00,10.86456,5.43508,12.14819981,2.07456,0.60508,2.161,8.79,4.83,10.02960617,9.65,0,9.65,2.07456,0.60508,2.161,9.65,0,9.65
07/10/2019 02:30,10.86072,5.43396,12.1442645,2.07072,0.60396,2.157,8.79,4.83,10.02960617,9.65,0,9.65,2.07072,0.60396,2.157,9.65,0,9.65
07/10/2019 03:00,10.61832,5.41576,11.91969698,2.00832,0.58576,2.092,8.61,4.83,9.87223379,9.54,0,9.54,2.00832,0.58576,2.092,9.54,0,9.54
07/10/2019 03:30,10.59952,5.44236,11.91507896,1.85952,0.54236,1.937,8.74,4.9,10.01986028,9.65,0,9.65,1.85952,0.54236,1.937,9.65,0,9.65
07/10/2019 04:00,10.41752,5.77636,11.9118033,1.90752,0.55636,1.987,8.51,5.22,9.983411241,9.43,0,9.43,1.90752,0.55636,1.987,9.43,0,9.43
07/10/2019 04:30,10.61576,5.59668,12.00071612,2.04576,0.59668,2.131,8.57,5,9.921940334,9.43,-1.61,9.566451798,2.04576,0.59668,2.131,9.43,-1.61,9.566451798
07/10/2019 05:00,10.79128,5.44704,12.08809202,2.08128,0.60704,2.168,8.71,4.84,9.964421709,9.59,0,9.59,2.08128,0.60704,2.168,9.59,0,9.59
07/10/2019 05:30,11.46112,4.95116,12.48484109,2.06112,0.60116,2.147,9.4,4.35,10.35772658,10.18,1.95,10.3650808,2.06112,0.60116,2.147,10.18,1.95,10.3650808
07/10/2019 06:00,12.66672,4.50696,13.44464518,2.04672,0.59696,2.132,10.62,3.91,11.31691212,11.36,-0.57,11.37429119,2.04672,0.59696,2.132,11.36,-0.57,11.37429119
07/10/2019 06:30,15.18824,4.90032,15.95919078,2.05824,0.60032,2.144,13.13,4.3,13.81618254,13.6,-1.08,13.64281496,2.05824,0.60032,2.144,13.6,-1.08,13.64281496
07/10/2019 07:00,17.46248,4.18864,17.95780924,2.05248,0.59864,2.138,15.41,3.59,15.82264832,16.1,-2.38,16.27496237,2.05248,0.59864,2.138,16.1,-2.38,16.27496237
07/10/2019 07:30,19.53072,3.11396,19.77740556,2.07072,0.60396,2.157,17.46,2.51,17.63949262,18.26,-3.12,18.52463225,2.07072,0.60396,2.157,18.26,-3.12,18.52463225
07/10/2019 08:00,20.45056,2.79808,20.64109144,2.05056,0.59808,2.136,18.4,2.2,18.53105502,19.54,-4.08,19.96141278,2.05056,0.59808,2.136,19.54,-4.08,19.96141278
07/10/2019 08:30,21.2536,2.2248,21.36972737,2.0736,0.6048,2.16,19.18,1.62,19.24829343,20.24,-4.08,20.64713055,2.0736,0.6048,2.16,20.24,-4.08,20.64713055
07/10/2019 09:00,21.40664,2.23152,21.52263733,2.09664,0.61152,2.184,19.31,1.62,19.37783528,20.35,-4.31,20.80140861,2.09664,0.61152,2.184,20.35,-4.31,20.80140861
07/10/2019 09:30,21.81776,2.20768,21.92917013,2.11776,0.61768,2.206,19.7,1.59,19.76406082,20.77,-4.46,21.24345782,2.11776,0.61768,2.206,20.77,-4.46,21.24345782
07/10/2019 10:00,21.75792,2.17856,21.86671458,2.01792,0.58856,2.102,19.74,1.59,19.80393143,20.95,-5.08,21.55710788,2.01792,0.58856,2.102,20.95,-5.08,21.55710788
07/10/2019 10:30,22.00344,-1.28108,22.04070184,2.05344,0.59892,2.139,19.95,-1.88,20.03838566,20.29,-1.61,20.35377606,2.05344,0.59892,2.139,20.29,-1.61,20.35377606
07/10/2019 11:00,21.99856,-1.15292,22.02875091,2.21856,0.64708,2.311,19.78,-1.8,19.86173205,20.14,-1.61,20.20424955,2.21856,0.64708,2.311,20.14,-1.61,20.20424955
07/10/2019 11:30,22.01768,-1.10276,22.04527868,2.52768,0.73724,2.633,19.49,-1.84,19.57666213,19.85,-1.61,19.91518516,2.52768,0.73724,2.633,19.85,-1.61,19.91518516
07/10/2019 12:00,21.97184,-1.00988,21.99503604,2.57184,0.75012,2.679,19.4,-1.76,19.47967146,19.75,-1.61,19.81551412,2.57184,0.75012,2.679,19.75,-1.61,19.81551412
07/10/2019 12:30,22.128,-0.951,22.14842624,2.568,0.749,2.675,19.56,-1.7,19.63373627,19.9,-1.61,19.96502191,2.568,0.749,2.675,19.9,-1.61,19.96502191
07/10/2019 13:00,21.64672,0.52696,21.65313311,2.52672,0.73696,2.632,19.12,-0.21,19.12115321,19.9,-4.42,20.38495524,2.52672,0.73696,2.632,19.9,-4.42,20.38495524
07/10/2019 13:30,20.93936,2.28648,21.06382653,2.31936,0.67648,2.416,18.62,1.61,18.68947565,19.71,-4.34,20.18216292,2.31936,0.67648,2.416,19.71,-4.34,20.18216292
07/10/2019 14:00,21.26624,2.32932,21.39342645,2.46624,0.71932,2.569,18.8,1.61,18.86881289,19.85,-4.41,20.33397649,2.46624,0.71932,2.569,19.85,-4.41,20.33397649
07/10/2019 14:30,21.66792,-0.69644,21.67910943,2.37792,0.69356,2.477,19.29,-1.39,19.34001551,19.79,-2.94,20.00719121,2.37792,0.69356,2.477,19.79,-2.94,20.00719121
07/10/2019 15:00,21.46104,-1.28928,21.49973211,2.23104,0.65072,2.324,19.23,-1.94,19.32760978,20.07,-4.11,20.48650776,2.23104,0.65072,2.324,20.07,-4.11,20.48650776
07/10/2019 15:30,21.22824,1.91532,21.31446983,2.41824,0.70532,2.519,18.81,1.21,18.84887795,19.88,-4.44,20.36978154,2.41824,0.70532,2.519,19.88,-4.44,20.36978154
07/10/2019 16:00,21.74296,2.33128,21.86758277,2.47296,0.72128,2.576,19.27,1.61,19.33714043,20.43,-4.44,20.90690077,2.47296,0.72128,2.576,20.43,-4.44,20.90690077
07/10/2019 16:30,22.39392,2.29656,22.51137137,2.35392,0.68656,2.452,20.04,1.61,20.10456913,21.2,-4.48,21.66818866,2.35392,0.68656,2.452,21.2,-4.48,21.66818866
07/10/2019 17:00,22.88552,1.05536,22.90984091,2.31552,0.67536,2.412,20.57,0.38,20.57350967,21.4,-4.21,21.8101834,2.31552,0.67536,2.412,21.4,-4.21,21.8101834
07/10/2019 17:30,23.51392,2.50656,23.64714099,3.07392,0.89656,3.202,20.44,1.61,20.50330949,21.58,-4.02,21.95123687,3.07392,0.89656,3.202,21.58,-4.02,21.95123687
07/10/2019 18:00,23.31424,2.41332,23.43881183,2.75424,0.80332,2.869,20.56,1.61,20.62294111,21.72,-4.02,22.08888408,2.75424,0.80332,2.869,21.72,-4.02,22.08888408
07/10/2019 18:30,22.99432,2.33376,23.1124466,2.34432,0.68376,2.442,20.65,1.65,20.71581521,21.8,-3.95,22.15496558,2.34432,0.68376,2.442,21.8,-3.95,22.15496558
07/10/2019 19:00,22.98744,2.29092,23.10131408,2.19744,0.64092,2.289,20.79,1.65,20.85537341,21.97,-3.86,22.3065125,2.19744,0.64092,2.289,21.97,-3.86,22.3065125
07/10/2019 19:30,22.68296,2.42628,22.81235431,2.11296,0.61628,2.201,20.57,1.81,20.64947941,21.66,-3.81,21.99253737,2.11296,0.61628,2.201,21.66,-3.81,21.99253737
07/10/2019 20:00,22.13456,0.71008,22.14594681,2.43456,0.71008,2.536,19.7,0,19.7,20.05,0,20.05,2.43456,0.71008,2.536,20.05,0,20.05
07/10/2019 20:30,21.12384,0.73612,21.1366622,2.52384,0.73612,2.629,18.6,0,18.6,18.94,0,18.94,2.52384,0.73612,2.629,18.94,0,18.94
07/10/2019 21:00,20.13352,3.74936,20.47965644,2.36352,0.68936,2.462,17.77,3.06,18.03154181,18.34,-3.13,18.60517401,2.36352,0.68936,2.462,18.34,-3.13,18.60517401
07/10/2019 21:30,18.6176,3.8968,19.02104308,2.2176,0.6468,2.31,16.4,3.25,16.7189264,17.49,-2.88,17.72553243,2.2176,0.6468,2.31,17.49,-2.88,17.72553243
07/10/2019 22:00,17.55296,4.27128,18.06516641,2.23296,0.65128,2.326,15.32,3.62,15.74188045,16.07,-2.38,16.24528547,2.23296,0.65128,2.326,16.07,-2.38,16.24528547
07/10/2019 22:30,16.16464,4.50052,16.77945966,2.26464,0.66052,2.359,13.9,3.84,14.42066573,14.93,-2.08,15.07419318,2.26464,0.66052,2.359,14.93,-2.08,15.07419318
07/10/2019 23:00,15.08408,4.68744,15.79561848,2.25408,0.65744,2.348,12.83,4.03,13.44804075,13.43,-0.96,13.46426753,2.25408,0.65744,2.348,13.43,-0.96,13.46426753
07/10/2019 23:30,13.56744,5.03092,14.47016186,2.19744,0.64092,2.289,11.37,4.39,12.18806794,12.34,-1.61,12.44458517,2.19744,0.64092,2.289,12.34,-1.61,12.44458517
08/10/2019 00:00,12.73816,5.10488,13.72299239,2.34816,0.68488,2.446,10.39,4.42,11.29108055,11.34,-1.61,11.45371992,2.34816,0.68488,2.446,11.34,-1.61,11.45371992
08/10/2019 00:30,12.0816,5.1088,13.11735095,2.3616,0.6888,2.46,9.72,4.42,10.6777713,10.59,0,10.59,2.3616,0.6888,2.46,10.59,0,10.59
08/10/2019 01:00,11.81016,5.31088,12.94933688,2.30016,0.67088,2.396,9.51,4.64,10.58157361,10.4,0,10.4,2.30016,0.67088,2.396,10.4,0,10.4
08/10/2019 01:30,11.754,4.572,12.61188725,2.304,0.672,2.4,9.45,3.9,10.22313553,10.28,2.01,10.4746599,2.304,0.672,2.4,10.28,2.01,10.4746599
08/10/2019 02:00,12.09816,5.15988,13.15256009,2.46816,0.71988,2.571,9.63,4.44,10.60426801,10.46,-1.61,10.58318005,2.46816,0.71988,2.571,10.46,-1.61,10.58318005
08/10/2019 02:30,11.99928,5.45104,13.17939898,2.36928,0.69104,2.468,9.63,4.76,10.7421832,10.46,0,10.46,2.36928,0.69104,2.468,10.46,0,10.46
08/10/2019 03:00,11.83608,5.47344,13.04037328,2.20608,0.64344,2.298,9.63,4.83,10.77338387,10.46,0,10.46,2.20608,0.64344,2.298,10.46,0,10.46
08/10/2019 03:30,11.7172,5.4796,12.93517654,2.2272,0.6496,2.32,9.49,4.83,10.64842711,10.41,0,10.41,2.2272,0.6496,2.32,10.41,0,10.41
08/10/2019 04:00,11.55336,5.47848,12.78647216,2.22336,0.64848,2.316,9.33,4.83,10.50608395,10.37,0,10.37,2.22336,0.64848,2.316,10.37,0,10.37
08/10/2019 04:30,11.70744,5.17092,12.79853761,2.19744,0.64092,2.289,9.51,4.53,10.53380273,10.44,-1.61,10.56341327,2.19744,0.64092,2.289,10.44,-1.61,10.56341327
08/10/2019 05:00,11.8584,5.1712,12.93688371,2.1984,0.6412,2.29,9.66,4.53,10.66941892,10.52,-1.61,10.64248561,2.1984,0.6412,2.29,10.52,-1.61,10.64248561
08/10/2019 05:30,12.29856,5.11708,13.32062633,2.21856,0.64708,2.311,10.08,4.47,11.02666314,11.05,-1.61,11.16667363,2.21856,0.64708,2.311,11.05,-1.61,11.16667363
08/10/2019 06:00,13.44704,5.14872,14.39903477,2.32704,0.67872,2.424,11.12,4.47,11.98479453,11.71,0.34,11.71493491,2.32704,0.67872,2.424,11.71,0.34,11.71493491
08/10/2019 06:30,15.37016,4.57588,16.03684808,2.18016,0.63588,2.271,13.19,3.94,13.765889,14.06,-1.74,14.16725803,2.18016,0.63588,2.271,14.06,-1.74,14.16725803
08/10/2019 07:00,17.89056,3.87308,18.3049962,2.17056,0.63308,2.261,15.72,3.24,16.05042056,16.44,-2.55,16.63658919,2.17056,0.63308,2.261,16.44,-2.55,16.63658919
08/10/2019 07:30,19.69888,2.88384,19.90885246,2.37888,0.69384,2.478,17.32,2.19,17.45790652,18.36,-3.34,18.661329,2.37888,0.69384,2.478,18.36,-3.34,18.661329
08/10/2019 08:00,20.4836,2.4798,20.63315965,2.4336,0.7098,2.535,18.05,1.77,18.1365763,19.14,-3.91,19.5352937,2.4336,0.7098,2.535,19.14,-3.91,19.5352937
08/10/2019 08:30,21.0016,0.9988,21.02533719,2.6016,0.7588,2.71,18.4,0.24,18.40156515,19.14,-4.07,19.56794573,2.6016,0.7588,2.71,19.14,-4.07,19.56794573
08/10/2019 09:00,21.12648,-0.95936,21.1482512,2.67648,0.78064,2.788,18.45,-1.74,18.53186715,18.75,-1.61,18.81899572,2.67648,0.78064,2.788,18.75,-1.61,18.81899572
08/10/2019 09:30,21.40648,1.56064,21.46329386,2.67648,0.78064,2.788,18.73,0.78,18.74623429,19.78,-4.63,20.31465727,2.67648,0.78064,2.788,19.78,-4.63,20.31465727
08/10/2019 10:00,21.40072,2.38896,21.53364684,2.67072,0.77896,2.782,18.73,1.61,18.79906913,19.89,-5.04,20.51861837,2.67072,0.77896,2.782,19.89,-5.04,20.51861837
08/10/2019 10:30,21.18192,-0.22694,21.18313567,2.82192,0.82306,2.9395,18.36,-1.05,18.39,18.91,-3.64,19.25714673,2.82192,0.82306,2.9395,18.91,-3.64,19.25714673
08/10/2019 11:00,21.50256,-1.07592,21.52946099,3.20256,0.93408,3.336,18.3,-2.01,18.41005432,18.58,-1.61,18.64962466,3.20256,0.93408,3.336,18.58,-1.61,18.64962466
08/10/2019 11:30,21.5124,1.5482,21.56803832,3.4224,0.9982,3.565,18.09,0.55,18.09835904,19,-4.03,19.42269034,3.4224,0.9982,3.565,19,-4.03,19.42269034
08/10/2019 12:00,20.59904,2.64222,20.76780623,3.53904,1.03222,3.6865,17.06,1.61,17.1358017,18.19,-4.84,18.8229036,3.53904,1.03222,3.6865,18.19,-4.84,18.8229036
08/10/2019 12:30,20.97136,2.48248,21.11778036,2.99136,0.87248,3.116,17.98,1.61,18.05193895,19.13,-4.84,19.7327773,2.99136,0.87248,3.116,19.13,-4.84,19.7327773
08/10/2019 13:00,21.06728,1.99254,21.16129727,2.71728,0.79254,2.8305,18.35,1.2,18.3891952,19.43,-4.84,20.0237484,2.71728,0.79254,2.8305,19.43,-4.84,20.0237484
08/10/2019 13:30,21.74008,-1.13956,21.76992594,2.47008,0.72044,2.573,19.27,-1.86,19.35955836,19.61,-2.29,19.74325708,2.47008,0.72044,2.573,19.61,-2.29,19.74325708
08/10/2019 14:00,20.32072,0.79646,20.33632243,2.73072,0.79646,2.8445,17.59,0,17.59,18.66,-4.34,19.15805836,2.73072,0.79646,2.8445,18.66,-4.34,19.15805836
08/10/2019 14:30,20.10456,2.61758,20.27424617,3.45456,1.00758,3.5985,16.65,1.61,16.72765973,17.69,-4.03,18.14323565,3.45456,1.00758,3.5985,17.69,-4.03,18.14323565
08/10/2019 15:00,20.12896,2.58678,20.29449338,3.34896,0.97678,3.4885,16.78,1.61,16.85706084,17.83,-4.03,18.27976477,3.34896,0.97678,3.4885,17.83,-4.03,18.27976477
08/10/2019 15:30,20.6124,2.4682,20.75964944,2.9424,0.8582,3.065,17.67,1.61,17.74319588,18.7,-4.32,19.19250896,2.9424,0.8582,3.065,18.7,-4.32,19.19250896
08/10/2019 16:00,21.3068,2.4724,21.44976662,2.9568,0.8624,3.08,18.35,1.61,18.42049402,19.42,-4.42,19.9166463,2.9568,0.8624,3.08,19.42,-4.42,19.9166463
08/10/2019 16:30,21.06912,2.50516,21.21753153,3.06912,0.89516,3.197,18,1.61,18.07185934,18.98,-4.07,19.41147341,3.06912,0.89516,3.197,18.98,-4.07,19.41147341
08/10/2019 17:00,21.37352,2.63436,21.53525504,3.20352,0.93436,3.337,18.17,1.7,18.24935341,19.24,-3.92,19.63527438,3.20352,0.93436,3.337,19.24,-3.92,19.63527438
08/10/2019 17:30,21.66384,2.85612,21.85130168,3.00384,0.87612,3.129,18.66,1.98,18.7647542,19.35,-3.67,19.69495875,3.00384,0.87612,3.129,19.35,-3.67,19.69495875
08/10/2019 18:00,21.50888,2.81884,21.69280475,2.73888,0.79884,2.853,18.77,2.02,18.87838182,19.87,-3.62,20.19706167,2.73888,0.79884,2.853,19.87,-3.62,20.19706167
08/10/2019 18:30,21.93664,2.81152,22.11607604,2.57664,0.75152,2.684,19.36,2.06,19.46928864,20.45,-3.47,20.74230942,2.57664,0.75152,2.684,20.45,-3.47,20.74230942
08/10/2019 19:00,22.75344,3.01392,22.9521839,2.41344,0.70392,2.514,20.34,2.31,20.47075231,21.25,-3.86,21.59773368,2.41344,0.70392,2.514,21.25,-3.86,21.59773368
08/10/2019 19:30,22.6576,3.1618,22.87714617,2.5776,0.7518,2.685,20.08,2.41,20.2241069,21.18,-4.02,21.55812608,2.5776,0.7518,2.685,21.18,-4.02,21.55812608
08/10/2019 20:00,22.37568,0.82124,22.39074565,2.81568,0.82124,2.933,19.56,0,19.56,19.9,0,19.9,2.81568,0.82124,2.933,19.9,0,19.9
08/10/2019 20:30,21.39912,0.82516,21.41502337,2.82912,0.82516,2.947,18.57,0,18.57,18.89,0,18.89,2.82912,0.82516,2.947,18.89,0,18.89
08/10/2019 21:00,20.1204,3.9422,20.50296166,2.5104,0.7322,2.615,17.61,3.21,17.90017318,18.15,-2.41,18.30930365,2.5104,0.7322,2.615,18.15,-2.41,18.30930365
08/10/2019 21:30,18.69008,4.01044,19.11550992,2.47008,0.72044,2.573,16.22,3.29,16.55030211,17.28,-2.41,17.44724907,2.47008,0.72044,2.573,17.28,-2.41,17.44724907
08/10/2019 22:00,17.45328,4.40304,18.000104,2.51328,0.73304,2.618,14.94,3.67,15.38416394,15.9,-2.1,16.03807969,2.51328,0.73304,2.618,15.9,-2.1,16.03807969
08/10/2019 22:30,16.30912,4.88016,17.02361174,2.70912,0.79016,2.822,13.6,4.09,14.20169356,14.58,-1.94,14.70850094,2.70912,0.79016,2.822,14.58,-1.94,14.70850094
08/10/2019 23:00,15.12048,5.20764,15.9921365,2.70048,0.78764,2.813,12.42,4.42,13.18304972,13.21,-0.92,13.24199758,2.70048,0.78764,2.813,13.21,-0.92,13.24199758
08/10/2019 23:30,13.93712,5.57416,15.01048212,2.75712,0.80416,2.872,11.18,4.77,12.15505245,11.88,0.97,11.91953439,2.75712,0.80416,2.872,11.88,0.97,11.91953439
09/10/2019 00:00,12.87936,5.60148,14.04473183,2.67936,0.78148,2.791,10.2,4.82,11.28150699,11.11,0,11.11,2.67936,0.78148,2.791,11.11,0,11.11
09/10/2019 00:30,12.29344,5.59392,13.50631734,2.65344,0.77392,2.764,9.64,4.82,10.77784765,10.58,0,10.58,2.65344,0.77392,2.764,10.58,0,10.58
09/10/2019 01:00,11.916,5.583,13.15906323,2.616,0.763,2.725,9.3,4.82,10.47484606,10.22,0,10.22,2.616,0.763,2.725,10.22,0,10.22
09/10/2019 01:30,11.97256,5.61408,13.22346729,2.72256,0.79408,2.836,9.25,4.82,10.43047938,10.07,0,10.07,2.72256,0.79408,2.836,10.07,0,10.07
09/10/2019 02:00,12.21136,5.58748,13.42897039,2.63136,0.76748,2.741,9.58,4.82,10.72421559,10.46,0,10.46,2.63136,0.76748,2.741,10.46,0,10.46
09/10/2019 02:30,12.16864,5.55752,13.37766153,2.52864,0.73752,2.634,9.64,4.82,10.77784765,10.46,0,10.46,2.52864,0.73752,2.634,10.46,0,10.46
09/10/2019 03:00,11.82072,5.52896,13.049859,2.43072,0.70896,2.532,9.39,4.82,10.55483302,10.4,0,10.4,2.43072,0.70896,2.532,10.4,0,10.4
09/10/2019 03:30,11.65616,5.51888,12.89667021,2.39616,0.69888,2.496,9.26,4.82,10.43934864,10.25,0,10.25,2.39616,0.69888,2.496,10.25,0,10.25
09/10/2019 04:00,11.68592,5.52756,12.927283,2.42592,0.70756,2.527,9.26,4.82,10.43934864,10.09,0,10.09,2.42592,0.70756,2.527,10.09,0,10.09
09/10/2019 04:30,11.91408,5.58244,13.15708701,2.61408,0.76244,2.723,9.3,4.82,10.47484606,10.32,0,10.32,2.61408,0.76244,2.723,10.32,0,10.32
09/10/2019 05:00,12.1112,5.5466,13.32088349,2.4912,0.7266,2.595,9.62,4.82,10.75996283,10.45,-1.61,10.57329655,2.4912,0.7266,2.595,10.45,-1.61,10.57329655
09/10/2019 05:30,12.7684,3.2662,13.17953341,2.5584,0.7462,2.665,10.21,2.52,10.51639197,10.66,1.76,10.80431395,2.5584,0.7462,2.665,10.66,1.76,10.80431395
09/10/2019 06:00,13.93016,0.77588,13.95175069,2.66016,0.77588,2.771,11.27,0,11.27,11.53,1.61,11.64186411,2.66016,0.77588,2.771,11.53,1.61,11.64186411
09/10/2019 06:30,15.80632,4.48976,16.43160664,2.53632,0.73976,2.642,13.27,3.75,13.78968455,14.07,-1.83,14.18850944,2.53632,0.73976,2.642,14.07,-1.83,14.18850944
09/10/2019 07:00,18.13744,3.54092,18.47984968,2.43744,0.71092,2.539,15.7,2.83,15.95302166,16.66,-2.81,16.89531592,2.43744,0.71092,2.539,16.66,-2.81,16.89531592
09/10/2019 07:30,20.22104,2.93072,20.43231701,2.47104,0.72072,2.574,17.75,2.21,17.88705118,18.83,-3.51,19.15434677,2.47104,0.72072,2.574,18.83,-3.51,19.15434677
09/10/2019 08:00,21.05504,1.83772,21.13508751,2.49504,0.72772,2.599,18.56,1.11,18.59316272,19.54,-3.64,19.87614651,2.49504,0.72772,2.599,19.54,-3.64,19.87614651
09/10/2019 08:30,22.0092,-0.8894,22.02716316,2.7792,0.8106,2.895,19.23,-1.7,19.30499676,19.54,-1.61,19.60621585,2.7792,0.8106,2.895,19.54,-1.61,19.60621585
09/10/2019 09:00,21.83656,-0.71392,21.84822726,3.10656,0.90608,3.236,18.73,-1.62,18.79992819,19.08,-1.61,19.14780666,3.10656,0.90608,3.236,19.08,-1.61,19.14780666
09/10/2019 09:30,21.71744,1.83092,21.79448252,3.15744,0.92092,3.289,18.56,0.91,18.58229534,19.56,-4.83,20.14751846,3.15744,0.92092,3.289,19.56,-4.83,20.14751846
09/10/2019 10:00,21.47048,-0.81236,21.48584279,3.18048,0.92764,3.313,18.29,-1.74,18.37258011,18.62,-1.19,18.65798757,3.18048,0.92764,3.313,18.62,-1.19,18.65798757
09/10/2019 10:30,21.04152,-0.57164,21.04928351,3.25152,0.94836,3.387,17.79,-1.52,17.85481728,18.13,-0.97,18.15593016,3.25152,0.94836,3.387,18.13,-0.97,18.15593016
09/10/2019 11:00,21.06992,-0.67794,21.08082378,3.46992,1.01206,3.6145,17.6,-1.69,17.68095303,17.92,-1.15,17.9568622,3.46992,1.01206,3.6145,17.92,-1.15,17.9568622
09/10/2019 11:30,21.02672,-0.69054,21.03805598,3.42672,0.99946,3.5695,17.6,-1.69,17.68095303,17.92,-1.15,17.9568622,3.42672,0.99946,3.5695,17.92,-1.15,17.9568622
09/10/2019 12:00,20.9016,-0.6787,20.9126162,3.2616,0.9513,3.3975,17.64,-1.63,17.71514888,17.97,-1.08,18.00242484,3.2616,0.9513,3.3975,17.97,-1.08,18.00242484
09/10/2019 12:30,21.09392,-0.79344,21.1088372,3.07392,0.89656,3.202,18.02,-1.69,18.09907456,18.34,-1.14,18.37539659,3.07392,0.89656,3.202,18.34,-1.14,18.37539659
09/10/2019 13:00,20.95808,-0.68306,20.9692081,2.93808,0.85694,3.0605,18.02,-1.54,18.08568495,18.34,-0.98,18.36616454,2.93808,0.85694,3.0605,18.34,-0.98,18.36616454
09/10/2019 13:30,20.82048,0.41764,20.82466832,3.18048,0.92764,3.313,17.64,-0.51,17.64737091,18.19,-1.87,18.28586886,3.18048,0.92764,3.313,18.19,-1.87,18.28586886
09/10/2019 14:00,20.596,2.618,20.76172295,3.216,0.938,3.35,17.38,1.68,17.46100799,18.44,-4.07,18.88381582,3.216,0.938,3.35,18.44,-4.07,18.88381582
09/10/2019 14:30,20.3608,2.6194,20.52860037,2.9808,0.8694,3.105,17.38,1.75,17.46788196,18.44,-4.03,18.8752351,2.9808,0.8694,3.105,18.44,-4.03,18.8752351
09/10/2019 15:00,20.14352,2.70186,20.32391314,3.26352,0.95186,3.3995,16.88,1.75,16.97047141,17.94,-4.08,18.39809773,3.26352,0.95186,3.3995,17.94,-4.08,18.39809773
09/10/2019 15:30,20.24056,2.71558,20.42191577,3.31056,0.96558,3.4485,16.93,1.75,17.02020564,17.99,-4.15,18.46246462,3.31056,0.96558,3.4485,17.99,-4.15,18.46246462
09/10/2019 16:00,20.65472,2.70596,20.83121883,3.17472,0.92596,3.307,17.48,1.78,17.57039556,18.55,-4,18.97636688,3.17472,0.92596,3.307,18.55,-4,18.97636688
09/10/2019 16:30,20.91664,0.43152,20.92109076,3.05664,0.89152,3.184,17.86,-0.46,17.86592287,18.32,-1.27,18.36396744,3.05664,0.89152,3.184,18.32,-1.27,18.36396744
09/10/2019 17:00,21.10672,2.09696,21.21063107,2.76672,0.80696,2.882,18.34,1.29,18.38531207,19.19,-2.84,19.39901286,2.76672,0.80696,2.882,19.19,-2.84,19.39901286
09/10/2019 17:30,21.60952,-0.20264,21.61047009,2.45952,0.71736,2.562,19.15,-0.92,19.17208648,19.47,-0.43,19.47474775,2.45952,0.71736,2.562,19.47,-0.43,19.47474775
09/10/2019 18:00,21.57128,0.58204,21.57913092,2.20128,0.64204,2.293,19.37,-0.06,19.37009293,19.9,-2.92,20.11309026,2.20128,0.64204,2.293,19.9,-2.92,20.11309026
09/10/2019 18:30,21.8456,2.6858,22.01008317,2.1456,0.6258,2.235,19.7,2.06,19.80741275,20.82,-3.6,21.12894697,2.1456,0.6258,2.235,20.82,-3.6,21.12894697
09/10/2019 19:00,22.97528,0.57404,22.98245011,2.34528,0.68404,2.443,20.63,-0.11,20.63029326,21.29,-1.79,21.36511643,2.34528,0.68404,2.443,21.29,-1.79,21.36511643
09/10/2019 19:30,23.0856,-0.3942,23.08896535,2.3856,0.6958,2.485,20.7,-1.09,20.7286782,21.06,-0.42,21.06418762,2.3856,0.6958,2.485,21.06,-0.42,21.06418762
09/10/2019 20:00,22.3584,0.6162,22.36688966,2.3184,0.6762,2.415,20.04,-0.06,20.04008982,20.6,-2.5,20.75114455,2.3184,0.6762,2.415,20.6,-2.5,20.75114455
09/10/2019 20:30,20.77032,3.21676,21.01793848,2.32032,0.67676,2.417,18.45,2.54,18.62401944,19.54,-3.03,19.77353029,2.32032,0.67676,2.417,19.54,-3.03,19.77353029
09/10/2019 21:00,20.08448,3.81464,20.44352746,2.48448,0.72464,2.588,17.6,3.09,17.86919416,18.22,-2,18.3294408,2.48448,0.72464,2.588,18.22,-2,18.3294408
09/10/2019 21:30,18.612,4.071,19.05202312,2.472,0.721,2.575,16.14,3.35,16.48399527,17.25,-2.47,17.42594043,2.472,0.721,2.575,17.25,-2.47,17.42594043
09/10/2019 22:00,17.45536,4.16448,17.94526362,2.41536,0.70448,2.516,15.04,3.46,15.43286104,16.04,-2.03,16.16794668,2.41536,0.70448,2.516,16.04,-2.03,16.16794668
09/10/2019 22:30,16.33344,2.85892,16.58175762,2.29344,0.66892,2.389,14.04,2.19,14.2097748,14.64,-0.18,14.64110652,2.29344,0.66892,2.389,14.64,-0.18,14.64110652
09/10/2019 23:00,15.0352,4.2836,15.63350466,2.2752,0.6636,2.37,12.76,3.62,13.2635591,13.63,-1.28,13.68997078,2.2752,0.6636,2.37,13.63,-1.28,13.68997078
09/10/2019 23:30,14.14456,2.49508,14.36293848,2.55456,0.74508,2.661,11.59,1.75,11.72137364,11.99,1.2,12.04990041,2.55456,0.74508,2.661,11.99,1.2,12.04990041
10/10/2019 00:00,13.14448,5.47464,14.23899707,2.96448,0.86464,3.088,10.18,4.61,11.17517338,11.12,-1.34,11.20044642,2.96448,0.86464,3.088,11.12,-1.34,11.20044642
10/10/2019 00:30,12.55608,5.48844,13.70321563,2.80608,0.81844,2.923,9.75,4.67,10.81070765,10.67,-1.42,10.76407451,2.80608,0.81844,2.923,10.67,-1.42,10.76407451
10/10/2019 01:00,12.3924,4.1332,13.0634957,2.8224,0.8232,2.94,9.57,3.31,10.12625301,10.22,-0.1,10.22048923,2.8224,0.8232,2.94,10.22,-0.1,10.22048923
10/10/2019 01:30,12.52064,2.33852,12.73715438,2.84064,0.82852,2.959,9.68,1.51,9.797065887,9.95,1.9,10.12978282,2.84064,0.82852,2.959,9.95,1.9,10.12978282
10/10/2019 02:00,12.6196,2.2128,12.8121344,2.6496,0.7728,2.76,9.97,1.44,10.07345522,10.25,1.82,10.4103266,2.6496,0.7728,2.76,10.25,1.82,10.4103266
10/10/2019 02:30,12.61696,2.30828,12.82637268,2.73696,0.79828,2.851,9.88,1.51,9.994723608,10.15,1.9,10.32630137,2.73696,0.79828,2.851,10.15,1.9,10.32630137
10/10/2019 03:00,12.30328,3.81304,12.88060452,2.75328,0.80304,2.868,9.55,3.01,10.01312139,10.15,0.52,10.16331147,2.75328,0.80304,2.868,10.15,0.52,10.16331147
10/10/2019 03:30,12.15728,5.47504,13.33324867,2.89728,0.84504,3.018,9.26,4.63,10.35299474,10.15,-0.99,10.1981665,2.89728,0.84504,3.018,10.15,-0.99,10.1981665
10/10/2019 04:00,12.02768,5.43724,13.19957064,2.76768,0.80724,2.883,9.26,4.63,10.35299474,10.15,-1.02,10.20112249,2.76768,0.80724,2.883,10.15,-1.02,10.20112249
10/10/2019 04:30,11.93808,5.39944,13.10235499,2.63808,0.76944,2.748,9.3,4.63,10.38878722,10.15,-1.02,10.20112249,2.63808,0.76944,2.748,10.15,-1.02,10.20112249
10/10/2019 05:00,12.124,5.442,13.28934686,2.784,0.812,2.9,9.34,4.63,10.4246103,10.21,-0.97,10.25597387,2.784,0.812,2.9,10.21,-0.97,10.25597387
10/10/2019 05:30,12.83784,4.13812,13.48829763,2.66784,0.77812,2.779,10.17,3.36,10.71067225,10.85,-0.11,10.85055759,2.66784,0.77812,2.779,10.85,-0.11,10.85055759
10/10/2019 06:00,13.55544,5.20992,14.52216306,2.60544,0.75992,2.714,10.95,4.45,11.81968697,11.86,-1.38,11.94001675,2.60544,0.75992,2.714,11.86,-1.38,11.94001675
10/10/2019 06:30,15.83144,4.27292,16.397937,2.58144,0.75292,2.689,13.25,3.52,13.70959153,14.15,-1.72,14.25415378,2.58144,0.75292,2.689,14.15,-1.72,14.25415378
10/10/2019 07:00,18.5796,3.6078,18.92664146,2.7696,0.8078,2.885,15.81,2.8,16.05603002,16.54,-1.72,16.6291912,2.7696,0.8078,2.885,16.54,-1.72,16.6291912
10/10/2019 07:30,20.352,3.126,20.59067216,2.832,0.826,2.95,17.52,2.3,17.67032541,18.57,-3.36,18.87152617,2.832,0.826,2.95,18.57,-3.36,18.87152617
10/10/2019 08:00,21.35296,0.17628,21.35368763,2.59296,0.75628,2.701,18.76,-0.58,18.76896374,19.29,-1.42,19.34219481,2.59296,0.75628,2.701,19.29,-1.42,19.34219481
10/10/2019 08:30,21.82712,-0.94084,21.84738766,2.63712,0.76916,2.747,19.19,-1.71,19.26603748,19.55,-1.05,19.57817663,2.63712,0.76916,2.747,19.55,-1.05,19.57817663
10/10/2019 09:00,21.95256,-0.94092,21.97271538,3.08256,0.89908,3.211,18.87,-1.84,18.9594963,19.22,-1.18,19.25618862,3.08256,0.89908,3.211,19.22,-1.18,19.25618862
10/10/2019 09:30,21.80328,-1.06196,21.82912682,2.87328,0.83804,2.993,18.93,-1.9,19.02511235,19.27,-1.24,19.309855,2.87328,0.83804,2.993,19.27,-1.24,19.309855
10/10/2019 10:00,21.87912,-0.96484,21.90038375,3.06912,0.89516,3.197,18.81,-1.86,18.90173802,19.16,-1.21,19.19816918,3.06912,0.89516,3.197,19.16,-1.21,19.19816918
10/10/2019 10:30,21.31376,1.27068,21.35160399,3.29376,0.96068,3.431,18.02,0.31,18.02266628,18.86,-3.13,19.11796276,3.29376,0.96068,3.431,18.86,-3.13,19.11796276
10/10/2019 11:00,20.9264,2.3102,21.05353274,3.5664,1.0402,3.715,17.36,1.27,17.4063925,18.43,-4.13,18.88708024,3.5664,1.0402,3.715,18.43,-4.13,18.88708024
10/10/2019 11:30,20.84464,2.29302,20.97038286,3.64464,1.06302,3.7965,17.2,1.23,17.24392357,18.26,-4.17,18.7300961,3.64464,1.06302,3.7965,18.26,-4.17,18.7300961
10/10/2019 12:00,20.73448,2.30464,20.86216735,3.68448,1.07464,3.838,17.05,1.23,17.09430899,18.11,-4.21,18.59290725,3.68448,1.07464,3.838,18.11,-4.21,18.59290725
10/10/2019 12:30,20.6508,2.3619,20.78543029,3.6408,1.0619,3.7925,17.01,1.3,17.05960433,18.07,-4.11,18.5315137,3.6408,1.0619,3.7925,18.07,-4.11,18.5315137
10/10/2019 13:00,20.51856,2.30958,20.64813464,3.11856,0.90958,3.2485,17.4,1.4,17.45623098,18.46,-4,18.88839856,3.11856,0.90958,3.2485,18.46,-4,18.88839856
10/10/2019 13:30,20.18808,2.33694,20.32289012,2.93808,0.85694,3.0605,17.25,1.48,17.31337344,18.3,-4.19,18.77354788,2.93808,0.85694,3.0605,18.3,-4.19,18.77354788
10/10/2019 14:00,20.65144,2.18792,20.76701635,2.70144,0.78792,2.814,17.95,1.4,18.00451332,19,-4.19,19.45651819,2.70144,0.78792,2.814,19,-4.19,19.45651819
10/10/2019 14:30,20.69752,2.19636,20.8137294,2.62752,0.76636,2.737,18.07,1.43,18.12649442,19.12,-4.19,19.57371963,2.62752,0.76636,2.737,19.12,-4.19,19.57371963
10/10/2019 15:00,20.16744,2.13592,20.28023152,2.55744,0.74592,2.664,17.61,1.39,17.66477285,18.65,-4.23,19.12368688,2.55744,0.74592,2.664,18.65,-4.23,19.12368688
10/10/2019 15:30,20.0852,2.5936,20.25196336,2.9952,0.8736,3.12,17.09,1.72,17.17633546,18.14,-3.93,18.56083242,2.9952,0.8736,3.12,18.14,-3.93,18.56083242
10/10/2019 16:00,20.74672,2.63196,20.91300084,3.12672,0.91196,3.257,17.62,1.72,17.70375101,18.68,-3.93,19.08893135,3.12672,0.91196,3.257,18.68,-3.93,19.08893135
10/10/2019 16:30,21.12536,2.66448,21.29272854,2.89536,0.84448,3.016,18.23,1.82,18.32062499,19.31,-3.8,19.68034807,2.89536,0.84448,3.016,19.31,-3.8,19.68034807
10/10/2019 17:00,21.62824,2.63032,21.78759621,2.77824,0.81032,2.894,18.85,1.82,18.93765825,19.95,-3.72,20.2938636,2.77824,0.81032,2.894,19.95,-3.72,20.2938636
10/10/2019 17:30,22.13792,2.53356,22.2824242,2.61792,0.76356,2.727,19.52,1.77,19.60008418,20.63,-3.65,20.95040334,2.61792,0.76356,2.727,20.63,-3.65,20.95040334
10/10/2019 18:00,22.09664,2.56152,22.24461472,2.57664,0.75152,2.684,19.52,1.81,19.60373689,20.63,-3.5,20.92479152,2.57664,0.75152,2.684,20.63,-3.5,20.92479152
10/10/2019 18:30,22.7932,2.1476,22.89415104,2.8032,0.8176,2.92,19.99,1.33,20.03419577,20.99,-3.06,21.21187639,2.8032,0.8176,2.92,20.99,-3.06,21.21187639
10/10/2019 19:00,23.11952,3.32736,23.35772955,2.93952,0.85736,3.062,20.18,2.47,20.33060009,21.42,-3.95,21.78115929,2.93952,0.85736,3.062,21.42,-3.95,21.78115929
10/10/2019 19:30,22.57864,2.44252,22.71036962,2.88864,0.84252,3.009,19.69,1.6,19.75490066,20.62,-3.35,20.89035423,2.88864,0.84252,3.009,20.62,-3.35,20.89035423
10/10/2019 20:00,21.5784,3.3462,21.83630923,2.7984,0.8162,2.915,18.78,2.53,18.94965171,19.88,-3.06,20.11412439,2.7984,0.8162,2.915,19.88,-3.06,20.11412439
10/10/2019 20:30,20.5084,3.4512,20.79676061,2.6784,0.7812,2.79,17.83,2.67,18.02880473,18.9,-2.75,19.0990183,2.6784,0.7812,2.79,18.9,-2.75,19.0990183
10/10/2019 21:00,19.85024,3.81132,20.21282237,2.61024,0.76132,2.719,17.24,3.05,17.50771544,18.3,-2.41,18.4580091,2.61024,0.76132,2.719,18.3,-2.41,18.4580091
10/10/2019 21:30,19.07536,3.15948,19.33524432,2.77536,0.80948,2.891,16.3,2.35,16.4685306,16.97,-0.67,16.98322113,2.77536,0.80948,2.891,16.97,-0.67,16.98322113
10/10/2019 22:00,18.09088,1.46484,18.15008803,2.93088,0.85484,3.053,15.16,0.61,15.17226746,15.46,1.05,15.49561551,2.93088,0.85484,3.053,15.46,1.05,15.49561551
10/10/2019 22:30,16.73672,2.27696,16.89089528,3.00672,0.87696,3.132,13.73,1.4,13.80119198,14.13,0.82,14.15377335,3.00672,0.87696,3.132,14.13,0.82,14.15377335
10/10/2019 23:00,15.31288,3.37584,15.68058001,3.00288,0.87584,3.128,12.31,2.5,12.56129372,12.9,0.12,12.90055813,3.00288,0.87584,3.128,12.9,0.12,12.90055813
10/10/2019 23:30,14.12128,2.90704,14.41740026,2.80128,0.81704,2.918,11.32,2.09,11.51132052,11.78,0.81,11.80781521,2.80128,0.81704,2.918,11.78,0.81,11.80781521
11/10/2019 00:00,13.03712,5.30416,14.07482189,2.75712,0.80416,2.872,10.28,4.5,11.22178239,11.23,-1.28,11.30271206,2.75712,0.80416,2.872,11.23,-1.28,11.30271206
11/10/2019 00:30,12.37088,5.28484,13.45244237,2.69088,0.78484,2.803,9.68,4.5,10.67484895,10.62,-1.06,10.67276909,2.69088,0.78484,2.803,10.62,-1.06,10.67276909
11/10/2019 01:00,12.00304,5.41672,13.1686683,2.66304,0.77672,2.774,9.34,4.64,10.42905557,10.28,-1.16,10.34524045,2.66304,0.77672,2.774,10.28,-1.16,10.34524045
11/10/2019 01:30,12.02136,5.60248,13.26276285,2.75136,0.80248,2.866,9.27,4.8,10.43900857,10.18,-1.21,10.2516584,2.75136,0.80248,2.866,10.18,-1.21,10.2516584
11/10/2019 02:00,12.2388,5.5384,13.43361828,2.6688,0.7784,2.78,9.57,4.76,10.68842832,10.49,-1.25,10.56421317,2.6688,0.7784,2.78,10.49,-1.25,10.56421317
11/10/2019 02:30,12.0544,5.5592,13.27453442,2.5344,0.7392,2.64,9.52,4.82,10.67065134,10.44,-1.2,10.50873922,2.5344,0.7392,2.64,10.44,-1.2,10.50873922
11/10/2019 03:00,12.03328,4.34304,12.79303811,2.51328,0.73304,2.618,9.52,3.61,10.18147828,10.17,-0.01,10.17000492,2.51328,0.73304,2.618,10.17,-0.01,10.17000492
11/10/2019 03:30,12.21664,2.40652,12.45141082,2.69664,0.78652,2.809,9.52,1.62,9.656852489,9.77,2.08,9.988958905,2.69664,0.78652,2.809,9.77,2.08,9.988958905
11/10/2019 04:00,11.91088,3.77484,12.49473807,2.69088,0.78484,2.803,9.22,2.99,9.692703441,9.77,0.8,9.802698608,2.69088,0.78484,2.803,9.77,0.8,9.802698608
11/10/2019 04:30,11.7316,5.4938,12.9542378,2.7216,0.7938,2.835,9.01,4.7,10.16218972,9.87,-0.89,9.910045409,2.7216,0.7938,2.835,9.87,-0.89,9.910045409
11/10/2019 05:00,11.8244,5.4342,13.01333797,2.6544,0.7742,2.765,9.17,4.66,10.28613144,10.05,-0.95,10.09480064,2.6544,0.7742,2.765,10.05,-0.95,10.09480064
11/10/2019 05:30,12.40336,5.23848,13.46421227,2.70336,0.78848,2.816,9.7,4.45,10.67204292,10.56,-0.91,10.59913676,2.70336,0.78848,2.816,10.56,-0.91,10.59913676
11/10/2019 06:00,13.334,5.037,14.25366356,2.664,0.777,2.775,10.67,4.26,11.48897297,11.56,-1.17,11.61905762,2.664,0.777,2.775,11.56,-1.17,11.61905762
11/10/2019 06:30,15.40488,3.68184,15.83875859,2.71488,0.79184,2.828,12.69,2.89,13.0149222,13.43,-0.86,13.4575072,2.71488,0.79184,2.828,13.43,-0.86,13.4575072
11/10/2019 07:00,17.6696,4.0578,18.12954784,2.7696,0.8078,2.885,14.9,3.25,15.25032787,15.69,-2.11,15.83124127,2.7696,0.8078,2.885,15.69,-2.11,15.83124127
11/10/2019 07:30,19.56312,2.35716,19.70461538,2.49312,0.72716,2.597,17.07,1.63,17.14764707,17.88,-3.23,18.1694056,2.49312,0.72716,2.597,17.88,-3.23,18.1694056
11/10/2019 08:00,20.51912,1.66016,20.58617052,2.46912,0.72016,2.572,18.05,0.94,18.07445988,18.89,-2.54,19.06000262,2.46912,0.72016,2.572,18.89,-2.54,19.06000262
11/10/2019 08:30,21.42056,-0.57692,21.42832769,2.65056,0.77308,2.761,18.77,-1.35,18.81848559,19.12,-0.81,19.13714974,2.65056,0.77308,2.761,19.12,-0.81,19.13714974
11/10/2019 09:00,21.16968,2.20324,21.28402259,2.71968,0.79324,2.833,18.45,1.41,18.50379961,19.52,-4.17,19.96044338,2.71968,0.79324,2.833,19.52,-4.17,19.96044338
11/10/2019 09:30,21.60264,0.74952,21.61563867,2.91264,0.84952,3.034,18.69,-0.1,18.69026752,19.4,-2.64,19.57880487,2.91264,0.84952,3.034,19.4,-2.64,19.57880487
11/10/2019 10:00,21.51264,2.63452,21.67335635,3.03264,0.88452,3.159,18.48,1.75,18.56267492,19.66,-4.72,20.21865475,3.03264,0.88452,3.159,19.66,-4.72,20.21865475
11/10/2019 10:30,21.07648,2.83564,21.26637871,3.03648,0.88564,3.163,18.04,1.95,18.14508473,19.21,-4.47,19.72320968,3.03648,0.88564,3.163,19.21,-4.47,19.72320968
11/10/2019 11:00,21.19936,2.75648,21.37781669,3.03936,0.88648,3.166,18.16,1.87,18.2560264,19.33,-4.54,19.85599406,3.03936,0.88648,3.166,19.33,-4.54,19.85599406
11/10/2019 11:30,21.05008,2.79044,21.23422764,2.95008,0.86044,3.073,18.1,1.93,18.20260696,19.25,-4.42,19.7509215,2.95008,0.86044,3.073,19.25,-4.42,19.7509215
11/10/2019 12:00,21.48488,0.48684,21.49039511,3.07488,0.89684,3.203,18.41,-0.41,18.41456489,19.05,-2.25,19.18241382,3.07488,0.89684,3.203,19.05,-2.25,19.18241382
11/10/2019 12:30,21.72032,-0.70824,21.73186381,2.92032,0.85176,3.042,18.8,-1.56,18.86461237,19.16,-1.2,19.19754151,2.92032,0.85176,3.042,19.16,-1.2,19.19754151
11/10/2019 13:00,21.11656,2.59608,21.27554318,2.86656,0.83608,2.986,18.25,1.76,18.33466935,19.33,-3.96,19.73145965,2.86656,0.83608,2.986,19.33,-3.96,19.73145965
11/10/2019 13:30,20.88104,2.77572,21.06472058,2.83104,0.82572,2.949,18.05,1.95,18.15502685,19.14,-3.89,19.53130052,2.83104,0.82572,2.949,19.14,-3.89,19.53130052
11/10/2019 14:00,20.54784,2.76312,20.73278951,2.78784,0.81312,2.904,17.76,1.95,17.86673165,18.84,-3.89,19.23740367,2.78784,0.81312,2.904,18.84,-3.89,19.23740367
11/10/2019 14:30,20.55872,2.70296,20.73564469,2.47872,0.72296,2.582,18.08,1.98,18.18809501,19.17,-3.89,19.5607004,2.47872,0.72296,2.582,19.17,-3.89,19.5607004
11/10/2019 15:00,20.5056,-0.1542,20.50617978,2.3856,0.6958,2.485,18.12,-0.85,18.13992558,18.49,-0.8,18.50729856,2.3856,0.6958,2.485,18.49,-0.8,18.50729856
11/10/2019 15:30,20.0028,-0.2396,20.00423495,2.3328,0.6804,2.43,17.67,-0.92,17.69393399,17.98,-0.47,17.98614189,2.3328,0.6804,2.43,17.98,-0.47,17.98614189
11/10/2019 16:00,19.88,0.0425,19.88004543,2.58,0.7525,2.6875,17.3,-0.71,17.31456323,17.61,-0.41,17.61477221,2.58,0.7525,2.6875,17.61,-0.41,17.61477221
11/10/2019 16:30,20.17512,0.25316,20.17670828,2.68512,0.78316,2.797,17.49,-0.53,17.49802846,17.8,0,17.8,2.68512,0.78316,2.797,17.8,0,17.8
11/10/2019 17:00,20.45488,0.26184,20.45655582,2.47488,0.72184,2.578,17.98,-0.46,17.98588335,18.28,0,18.28,2.47488,0.72184,2.578,18.28,0,18.28
11/10/2019 17:30,20.55936,0.18148,20.56016096,2.19936,0.64148,2.291,18.36,-0.46,18.36576162,18.66,0,18.66,2.19936,0.64148,2.291,18.66,0,18.66
11/10/2019 18:00,20.59888,0.12884,20.59928292,2.01888,0.58884,2.103,18.58,-0.46,18.58569342,18.89,0,18.89,2.01888,0.58884,2.103,18.89,0,18.89
11/10/2019 18:30,20.94512,2.46316,21.0894573,1.96512,0.57316,2.047,18.98,1.89,19.07386956,19.9,-3.16,20.1493325,1.96512,0.57316,2.047,19.9,-3.16,20.1493325
11/10/2019 19:00,21.24376,3.21068,21.4850135,2.09376,0.61068,2.181,19.15,2.6,19.32569533,20.26,-3,20.48090818,2.09376,0.61068,2.181,20.26,-3,20.48090818
11/10/2019 19:30,21.09608,1.41844,21.14371215,2.08608,0.60844,2.173,19.01,0.81,19.02724888,19.5,-1.04,19.52771364,2.08608,0.60844,2.173,19.5,-1.04,19.52771364
11/10/2019 20:00,20.33984,2.97912,20.55685402,2.01984,0.58912,2.104,18.32,2.39,18.47524019,18.68,0.35,18.68327862,2.01984,0.58912,2.104,18.68,0.35,18.68327862
11/10/2019 20:30,18.9188,4.1384,19.36613921,2.1888,0.6384,2.28,16.73,3.5,17.09218827,17.83,-2.52,18.00720134,2.1888,0.6384,2.28,17.83,-2.52,18.00720134
11/10/2019 21:00,18.1768,4.3524,18.69062449,2.2368,0.6524,2.33,15.94,3.7,16.36378929,17.04,-2.38,17.20540613,2.2368,0.6524,2.33,17.04,-2.38,17.20540613
11/10/2019 21:30,17.22024,4.19632,17.72415773,2.25024,0.65632,2.344,14.97,3.54,15.38286384,15.94,-1.71,16.0314597,2.25024,0.65632,2.344,15.94,-1.71,16.0314597
11/10/2019 22:00,16.54584,1.52212,16.61570554,2.23584,0.65212,2.329,14.31,0.87,14.33642215,14.58,1.48,14.65492409,2.23584,0.65212,2.329,14.58,1.48,14.65492409
11/10/2019 22:30,15.16992,3.94456,15.67437483,2.20992,0.64456,2.302,12.96,3.3,13.37354104,13.69,-0.43,13.69675144,2.20992,0.64456,2.302,13.69,-0.43,13.69675144
11/10/2019 23:00,14.21224,5.11232,15.10376051,2.20224,0.64232,2.294,12.01,4.47,12.81487417,12.96,-1.41,13.03647575,2.20224,0.64232,2.294,12.96,-1.41,13.03647575
11/10/2019 23:30,13.29184,3.72512,13.80396789,2.21184,0.64512,2.304,11.08,3.08,11.50012174,11.67,0.46,11.67906246,2.21184,0.64512,2.304,11.67,0.46,11.67906246
12/10/2019 00:00,12.32232,5.44276,13.47082798,2.27232,0.66276,2.367,10.05,4.78,11.12883192,10.95,-0.97,10.99287951,2.27232,0.66276,2.367,10.95,-0.97,10.99287951
12/10/2019 00:30,11.77544,5.43492,12.96916892,2.24544,0.65492,2.339,9.53,4.78,10.66158056,10.43,-0.83,10.46297281,2.24544,0.65492,2.339,10.43,-0.83,10.46297281
12/10/2019 01:00,11.35992,5.50456,12.62331031,2.20992,0.64456,2.302,9.15,4.86,10.36060326,10.01,-0.83,10.04435165,2.20992,0.64456,2.302,10.01,-0.83,10.04435165
12/10/2019 01:30,11.22336,5.58848,12.53773976,2.22336,0.64848,2.316,9,4.94,10.26662554,9.84,-0.78,9.870866223,2.22336,0.64848,2.316,9.84,-0.78,9.870866223
12/10/2019 02:00,11.6388,2.9984,12.01882141,2.1888,0.6384,2.28,9.45,2.36,9.740231003,9.84,1.54,9.959779114,2.1888,0.6384,2.28,9.84,1.54,9.959779114
12/10/2019 02:30,11.70664,2.33652,11.93753516,2.21664,0.64652,2.309,9.49,1.69,9.639304954,9.76,2.14,9.991856684,2.21664,0.64652,2.309,9.76,2.14,9.991856684
12/10/2019 03:00,11.3104,2.3322,11.54834642,2.0304,0.5922,2.115,9.28,1.74,9.441715946,9.55,2.22,9.804636658,2.0304,0.5922,2.115,9.55,2.22,9.804636658
12/10/2019 03:30,11.31424,2.37332,11.560479,2.03424,0.59332,2.119,9.28,1.78,9.449169276,9.55,2.22,9.804636658,2.03424,0.59332,2.119,9.55,2.22,9.804636658
12/10/2019 04:00,10.91184,4.90512,11.96363049,2.21184,0.64512,2.304,8.7,4.26,9.686980954,9.39,0,9.39,2.21184,0.64512,2.304,9.39,0,9.39
12/10/2019 04:30,10.85256,5.70908,12.262612,2.36256,0.68908,2.461,8.49,5.02,9.863087752,9.32,-0.76,9.350935782,2.36256,0.68908,2.461,9.32,-0.76,9.350935782
12/10/2019 05:00,10.75368,5.68024,12.16169232,2.26368,0.66024,2.358,8.49,5.02,9.863087752,9.32,-0.76,9.350935782,2.26368,0.66024,2.358,9.32,-0.76,9.350935782
12/10/2019 05:30,10.75536,5.65448,12.15116919,2.17536,0.63448,2.266,8.58,5.02,9.940663962,9.41,-0.76,9.440640868,2.17536,0.63448,2.266,9.41,-0.76,9.440640868
12/10/2019 06:00,10.99464,5.56552,12.32303216,2.14464,0.62552,2.234,8.85,4.94,10.1353885,9.68,-0.76,9.709788875,2.14464,0.62552,2.234,9.68,-0.76,9.709788875
12/10/2019 06:30,12.29928,3.33104,12.74237482,2.12928,0.62104,2.218,10.17,2.71,10.5248753,10.68,0.81,10.71067225,2.12928,0.62104,2.218,10.68,0.81,10.71067225
12/10/2019 07:00,13.17352,4.36936,13.87922678,2.12352,0.61936,2.212,11.05,3.75,11.66897596,11.83,-0.8,11.85701902,2.12352,0.61936,2.212,11.83,-0.8,11.85701902
12/10/2019 07:30,14.046,4.693,14.80926619,2.136,0.623,2.225,11.91,4.07,12.58622263,12.8,-1.42,12.87852476,2.136,0.623,2.225,12.8,-1.42,12.87852476
12/10/2019 08:00,15.3712,2.3816,15.55460729,2.1312,0.6216,2.22,13.24,1.76,13.3564666,13.76,0.05,13.76009084,2.1312,0.6216,2.22,13.76,0.05,13.76009084
12/10/2019 08:30,16.29104,4.13572,16.80780069,2.11104,0.61572,2.199,14.18,3.52,14.61036618,15.21,-2.27,15.37845896,2.11104,0.61572,2.199,15.21,-2.27,15.37845896
12/10/2019 09:00,16.95616,4.00388,17.42246874,2.27616,0.66388,2.371,14.68,3.34,15.05516523,15.71,-2.46,15.90143704,2.27616,0.66388,2.371,15.71,-2.46,15.90143704
12/10/2019 09:30,17.93536,3.69948,18.31292687,2.29536,0.66948,2.391,15.64,3.03,15.9308035,16.35,-1.47,16.41594956,2.29536,0.66948,2.391,16.35,-1.47,16.41594956
12/10/2019 10:00,18.03824,3.45032,18.36526097,2.29824,0.67032,2.394,15.74,2.78,15.98361661,16.78,-2.96,17.03907274,2.29824,0.67032,2.394,16.78,-2.96,17.03907274
12/10/2019 10:30,17.87512,3.54316,18.22289488,2.20512,0.64316,2.297,15.67,2.9,15.93608798,16.73,-2.89,16.9777796,2.20512,0.64316,2.297,16.73,-2.89,16.9777796
12/10/2019 11:00,17.51392,3.58156,17.87638011,1.99392,0.58156,2.077,15.52,3,15.80728946,16.57,-2.78,16.80158623,1.99392,0.58156,2.077,16.57,-2.78,16.80158623
12/10/2019 11:30,17.4912,3.8366,17.90702591,2.4912,0.7266,2.595,15,3.11,15.31901106,16.03,-2.7,16.25579589,2.4912,0.7266,2.595,16.03,-2.7,16.25579589
12/10/2019 12:00,17.38936,4.08398,17.86249517,2.85936,0.83398,2.9785,14.53,3.25,14.88903623,15.53,-2.59,15.7444911,2.85936,0.83398,2.9785,15.53,-2.59,15.7444911
12/10/2019 12:30,17.08304,4.13922,17.57735469,2.60304,0.75922,2.7115,14.48,3.38,14.86925687,15.49,-2.48,15.68727191,2.60304,0.75922,2.7115,15.49,-2.48,15.68727191
12/10/2019 13:00,16.7732,1.9026,16.88076198,2.4432,0.7126,2.545,14.33,1.19,14.37932544,14.78,0.09,14.78027402,2.4432,0.7126,2.545,14.78,0.09,14.78027402
