Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/10/2019 13:30,16.42152,1.18836,16.46446229,2.29152,0.66836,2.387,14.13,0.52,14.13956506,14.43,0.9,14.45803929,2.29152,0.66836,2.387,14.43,0.9,14.45803929
12/10/2019 14:00,15.95448,2.89964,16.21583622,2.36448,0.68964,2.463,13.59,2.21,13.76852207,14.24,-0.49,14.24842798,2.36448,0.68964,2.463,14.24,-0.49,14.24842798
12/10/2019 14:30,15.4688,4.7109,16.17023043,2.3688,0.6909,2.4675,13.1,4.02,13.70293399,14.12,-2.15,14.28274833,2.3688,0.6909,2.4675,14.12,-2.15,14.28274833
12/10/2019 15:00,15.31568,4.70124,16.02097723,2.33568,0.68124,2.433,12.98,4.02,13.58825964,14.01,-1.94,14.14368057,2.33568,0.68124,2.433,14.01,-1.94,14.14368057
12/10/2019 15:30,15.18512,4.72816,15.90419336,2.32512,0.67816,2.422,12.86,4.05,13.48265923,13.88,-1.91,14.01079941,2.32512,0.67816,2.422,13.88,-1.91,14.01079941
12/10/2019 16:00,15.37152,4.75336,16.08968795,2.41152,0.70336,2.512,12.96,4.05,13.57807424,13.99,-1.91,14.11978045,2.41152,0.70336,2.512,13.99,-1.91,14.11978045
12/10/2019 16:30,15.78232,4.73026,16.47595169,2.33232,0.68026,2.4295,13.45,4.05,14.04652982,14.5,-1.91,14.62525555,2.33232,0.68026,2.4295,14.5,-1.91,14.62525555
12/10/2019 17:00,16.32096,4.55028,16.94339941,2.16096,0.63028,2.251,14.16,3.92,14.69258316,15.22,-1.99,15.34954397,2.16096,0.63028,2.251,15.22,-1.99,15.34954397
12/10/2019 17:30,16.95824,4.37782,17.51420029,2.11824,0.61782,2.2065,14.84,3.76,15.3089255,15.9,-2.07,16.03417912,2.11824,0.61782,2.2065,15.9,-2.07,16.03417912
12/10/2019 18:00,17.90208,2.19894,18.036624,2.12208,0.61894,2.2105,15.78,1.58,15.85890286,16.27,0.3,16.27276559,2.12208,0.61894,2.2105,16.27,0.3,16.27276559
12/10/2019 18:30,18.70928,3.01104,18.95002691,2.12928,0.62104,2.218,16.58,2.39,16.75137308,17.19,-0.44,17.19563026,2.12928,0.62104,2.218,17.19,-0.44,17.19563026
12/10/2019 19:00,18.98568,3.88124,19.3783402,2.09568,0.61124,2.183,16.89,3.27,17.20363334,17.97,-2.45,18.13624548,2.09568,0.61124,2.183,17.97,-2.45,18.13624548
12/10/2019 19:30,18.49376,3.50068,18.82216564,2.09376,0.61068,2.181,16.4,2.89,16.65269047,17.36,-1.83,17.45618801,2.09376,0.61068,2.181,17.36,-1.83,17.45618801
12/10/2019 20:00,17.96416,1.92788,18.06731208,2.08416,0.60788,2.171,15.88,1.32,15.93476702,16.4,0.28,16.40239007,2.08416,0.60788,2.171,16.4,0.28,16.40239007
12/10/2019 20:30,16.70952,4.73236,17.36672939,2.09952,0.61236,2.187,14.61,4.12,15.17980566,15.67,-2.05,15.80352492,2.09952,0.61236,2.187,15.67,-2.05,15.80352492
12/10/2019 21:00,16.04704,4.89872,16.77810926,2.08704,0.60872,2.174,13.96,4.29,14.60430416,14.99,-1.81,15.09888075,2.08704,0.60872,2.174,14.99,-1.81,15.09888075
12/10/2019 21:30,15.33456,5.04508,16.14315838,2.07456,0.60508,2.161,13.26,4.44,13.98360469,14.26,-1.67,14.35745451,2.07456,0.60508,2.161,14.26,-1.67,14.35745451
12/10/2019 22:00,14.84472,5.17096,15.71955913,2.09472,0.61096,2.182,12.75,4.56,13.5409047,13.74,-1.6,13.83284497,2.09472,0.61096,2.182,13.74,-1.6,13.83284497
12/10/2019 22:30,14.2776,3.2618,14.64544984,2.0976,0.6118,2.185,12.18,2.65,12.46494685,12.75,0.6,12.76410984,2.0976,0.6118,2.185,12.75,0.6,12.76410984
12/10/2019 23:00,13.62992,2.41956,13.84301231,2.08992,0.60956,2.177,11.54,1.81,11.681083,11.9,1.64,12.01247685,2.08992,0.60956,2.177,11.9,1.64,12.01247685
12/10/2019 23:30,12.44472,5.48096,13.59823439,2.09472,0.61096,2.182,10.35,4.87,11.43850515,11.29,-1,11.33420046,2.09472,0.61096,2.182,11.29,-1,11.33420046
13/10/2019 00:00,11.86136,5.60248,13.11791307,2.27136,0.66248,2.366,9.59,4.94,10.78757155,10.52,-0.87,10.55591303,2.27136,0.66248,2.366,10.52,-0.87,10.55591303
13/10/2019 00:30,11.44192,3.61556,11.9995753,2.28192,0.66556,2.377,9.16,2.95,9.623310241,9.62,1.31,9.708784682,2.28192,0.66556,2.377,9.62,1.31,9.708784682
13/10/2019 01:00,11.05688,3.99284,11.7557376,2.30688,0.67284,2.403,8.75,3.32,9.358680463,9.29,0.94,9.337435408,2.30688,0.67284,2.403,9.29,0.94,9.337435408
13/10/2019 01:30,10.80088,5.66484,12.19628718,2.21088,0.64484,2.303,8.59,5.02,9.949296458,9.45,-0.72,9.477388881,2.21088,0.64484,2.303,9.45,-0.72,9.477388881
13/10/2019 02:00,10.9776,5.6318,12.33794444,2.0976,0.6118,2.185,8.88,5.02,10.20072546,9.74,-0.81,9.773622665,2.0976,0.6118,2.185,9.74,-0.81,9.773622665
13/10/2019 02:30,10.89736,5.74048,12.31688133,2.12736,0.62048,2.216,8.77,5.12,10.15516125,9.63,-0.75,9.659161454,2.12736,0.62048,2.216,9.63,-0.75,9.659161454
13/10/2019 03:00,10.66992,5.72956,12.11094755,2.08992,0.60956,2.177,8.58,5.12,9.991536418,9.43,-0.75,9.45977801,2.08992,0.60956,2.177,9.43,-0.75,9.45977801
13/10/2019 03:30,10.46456,5.75508,11.94269491,2.07456,0.60508,2.161,8.39,5.15,9.844521319,9.24,-0.71,9.267237992,2.07456,0.60508,2.161,9.24,-0.71,9.267237992
13/10/2019 04:00,10.3796,5.8328,11.90620225,2.1696,0.6328,2.26,8.21,5.2,9.718235437,9.06,-0.68,9.085482926,2.1696,0.6328,2.26,9.06,-0.68,9.085482926
13/10/2019 04:30,10.2952,5.8936,11.86278483,2.2752,0.6636,2.37,8.02,5.23,9.574617486,8.87,-0.68,8.896027203,2.2752,0.6636,2.37,8.87,-0.68,8.896027203
13/10/2019 05:00,10.32848,5.85164,11.87093888,2.26848,0.66164,2.363,8.06,5.19,9.586433122,8.92,-0.68,8.945881734,2.26848,0.66164,2.363,8.92,-0.68,8.945881734
13/10/2019 05:30,10.4312,5.8466,11.95795405,2.2512,0.6566,2.345,8.18,5.19,9.687543548,9.03,-0.71,9.057869507,2.2512,0.6566,2.345,9.03,-0.71,9.057869507
13/10/2019 06:00,10.51064,5.77852,11.99436729,2.12064,0.61852,2.209,8.39,5.16,9.849756342,9.25,-0.71,9.277208632,2.12064,0.61852,2.209,9.25,-0.71,9.277208632
13/10/2019 06:30,11.35488,5.61684,12.66815659,2.11488,0.61684,2.203,9.24,5,10.50607443,10.1,-0.86,10.13654774,2.11488,0.61684,2.203,10.1,-0.86,10.13654774
13/10/2019 07:00,11.8976,5.4618,13.09137674,2.0976,0.6118,2.185,9.8,4.85,10.93446386,10.7,-1,10.74662738,2.0976,0.6118,2.185,10.7,-1,10.74662738
13/10/2019 07:30,12.9072,2.8146,13.21051797,2.1072,0.6146,2.195,10.8,2.2,11.02179659,11.22,1.2,11.28398866,2.1072,0.6146,2.195,11.22,1.2,11.28398866
13/10/2019 08:00,13.7056,2.2708,13.89244413,2.2656,0.6608,2.36,11.44,1.61,11.55273561,11.77,1.51,11.86646535,2.2656,0.6608,2.36,11.77,1.51,11.86646535
13/10/2019 08:30,14.44704,5.11872,15.32704339,2.32704,0.67872,2.424,12.12,4.44,12.90767214,13.07,-1.55,13.16158805,2.32704,0.67872,2.424,13.07,-1.55,13.16158805
13/10/2019 09:00,15.44224,3.91482,15.93074361,2.38224,0.69482,2.4815,13.06,3.22,13.45109661,13.85,-0.86,13.87667467,2.38224,0.69482,2.4815,13.85,-0.86,13.87667467
13/10/2019 09:30,16.27288,4.57834,16.90466861,2.22288,0.64834,2.3155,14.05,3.93,14.58929059,15.07,-2.07,15.21150223,2.22288,0.64834,2.3155,15.07,-2.07,15.21150223
13/10/2019 10:00,17.41936,1.18898,17.4598905,2.25936,0.65898,2.3535,15.16,0.53,15.16926168,15.47,0.96,15.49975806,2.25936,0.65898,2.3535,15.47,0.96,15.49975806
13/10/2019 10:30,18.27824,1.08032,18.31013787,2.29824,0.67032,2.394,15.98,0.41,15.98525883,16.31,0.66,16.32334831,2.29824,0.67032,2.394,16.31,0.66,16.32334831
13/10/2019 11:00,18.39968,3.70324,18.76864967,2.47968,0.72324,2.583,15.92,2.98,16.1965058,16.68,-1.14,16.71891145,2.47968,0.72324,2.583,16.68,-1.14,16.71891145
13/10/2019 11:30,18.52144,3.87792,18.92305481,2.46144,0.71792,2.564,16.06,3.16,16.36793206,17.12,-2.57,17.31182544,2.46144,0.71792,2.564,17.12,-2.57,17.31182544
13/10/2019 12:00,18.62352,3.88436,19.02429367,2.48352,0.72436,2.587,16.14,3.16,16.44643426,17.21,-2.57,17.40083331,2.48352,0.72436,2.587,17.21,-2.57,17.40083331
13/10/2019 12:30,18.72232,3.78276,19.10064238,2.27232,0.66276,2.367,16.45,3.12,16.74326432,17.52,-2.57,17.70749276,2.27232,0.66276,2.367,17.52,-2.57,17.70749276
13/10/2019 13:00,18.63208,3.73894,19.00352803,2.12208,0.61894,2.2105,16.51,3.12,16.80221712,17.58,-2.54,17.76254486,2.12208,0.61894,2.2105,17.58,-2.54,17.76254486
13/10/2019 13:30,18.15128,3.98704,18.5840107,2.32128,0.67704,2.418,15.83,3.31,16.17235295,16.89,-2.38,17.05686079,2.32128,0.67704,2.418,16.89,-2.38,17.05686079
13/10/2019 14:00,17.90048,4.10014,18.36405,2.40048,0.70014,2.5005,15.5,3.4,15.8685223,16.56,-2.32,16.7217224,2.40048,0.70014,2.5005,16.56,-2.32,16.7217224
13/10/2019 14:30,17.84944,4.24942,18.34829907,2.56944,0.74942,2.6765,15.28,3.5,15.67572646,16.33,-2.25,16.48427736,2.56944,0.74942,2.6765,16.33,-2.25,16.48427736
13/10/2019 15:00,17.25264,3.63452,17.63131653,2.55264,0.74452,2.659,14.7,2.89,14.98139179,15.56,-1.33,15.61673782,2.55264,0.74452,2.659,15.56,-1.33,15.61673782
13/10/2019 15:30,17.30432,1.42876,17.36320379,2.46432,0.71876,2.567,14.84,0.71,14.85697479,15.15,1.06,15.18703724,2.46432,0.71876,2.567,15.15,1.06,15.18703724
13/10/2019 16:00,17.58416,1.44038,17.64305465,2.74416,0.80038,2.8585,14.84,0.64,14.85379413,15.15,1.01,15.18362934,2.74416,0.80038,2.8585,15.15,1.01,15.18362934
13/10/2019 16:30,17.5888,1.3659,17.64175638,2.4888,0.7259,2.5925,15.1,0.64,15.11355683,15.42,1.01,15.45304177,2.4888,0.7259,2.5925,15.42,1.01,15.45304177
13/10/2019 17:00,17.7676,1.0143,17.79652815,1.7976,0.5243,1.8725,15.97,0.49,15.97751545,16.31,0.88,16.33372278,1.7976,0.5243,1.8725,16.31,0.88,16.33372278
13/10/2019 17:30,18.13008,1.19794,18.16961367,2.29008,0.66794,2.3855,15.84,0.53,15.84886431,16.18,0.93,16.2067054,2.29008,0.66794,2.3855,16.18,0.93,16.2067054
13/10/2019 18:00,18.50984,1.32912,18.55749813,2.73984,0.79912,2.854,15.77,0.53,15.77890364,16.1,0.93,16.12683788,2.73984,0.79912,2.854,16.1,0.93,16.12683788
13/10/2019 18:30,18.99416,2.54288,19.16362056,2.68416,0.78288,2.796,16.31,1.76,16.40468531,16.88,-0.19,16.88106928,2.68416,0.78288,2.796,16.88,-0.19,16.88106928
13/10/2019 19:00,19.01344,4.02892,19.43561414,2.29344,0.66892,2.389,16.72,3.36,17.05426633,17.8,-2.32,17.95055431,2.29344,0.66892,2.389,17.8,-2.32,17.95055431
13/10/2019 19:30,18.60088,4.11484,19.05058122,2.21088,0.64484,2.303,16.39,3.47,16.75329818,17.45,-2.18,17.58564471,2.21088,0.64484,2.303,17.45,-2.18,17.58564471
13/10/2019 20:00,17.99536,4.33948,18.51118765,2.29536,0.66948,2.391,15.7,3.67,16.12324099,16.77,-2.07,16.89727197,2.29536,0.66948,2.391,16.77,-2.07,16.89727197
13/10/2019 20:30,17.49104,4.46072,18.05088649,2.23104,0.65072,2.324,15.26,3.81,15.72843603,16.32,-1.96,16.43727471,2.23104,0.65072,2.324,16.32,-1.96,16.43727471
13/10/2019 21:00,16.95288,2.93584,17.20521133,2.04288,0.59584,2.128,14.91,2.34,15.09250476,15.55,-0.04,15.55005145,2.04288,0.59584,2.128,15.55,-0.04,15.55005145
13/10/2019 21:30,16.1276,4.8568,16.84303975,1.9776,0.5768,2.06,14.15,4.28,14.7831289,15.19,-1.63,15.27720524,1.9776,0.5768,2.06,15.19,-1.63,15.27720524
13/10/2019 22:00,15.39856,5.05708,16.20770521,1.97856,0.57708,2.061,13.42,4.48,14.14803167,14.42,-1.59,14.50739467,1.97856,0.57708,2.061,14.42,-1.59,14.50739467
13/10/2019 22:30,14.61552,4.06536,15.17038486,2.07552,0.60536,2.162,12.54,3.46,13.00858178,13.31,-0.37,13.31514176,2.07552,0.60536,2.162,13.31,-0.37,13.31514176
13/10/2019 23:00,13.63624,2.28432,13.82624892,1.86624,0.54432,1.944,11.77,1.74,11.89791999,12.14,1.68,12.25569255,1.86624,0.54432,1.944,12.14,1.68,12.25569255
13/10/2019 23:30,12.222,5.426,13.37231319,1.872,0.546,1.95,10.35,4.88,11.44276627,11.31,-1,11.3541226,1.872,0.546,1.95,11.31,-1,11.3541226
14/10/2019 00:00,11.6476,4.4018,12.45160347,1.8576,0.5418,1.935,9.79,3.86,10.52348326,10.49,0.15,10.4910724,1.8576,0.5418,1.935,10.49,0.15,10.4910724
14/10/2019 00:30,11.32952,2.28236,11.55712726,1.85952,0.54236,1.937,9.47,1.74,9.628525328,9.75,2.31,10.01991018,1.85952,0.54236,1.937,9.75,2.31,10.01991018
14/10/2019 01:00,11.0676,2.4418,11.33376182,1.8576,0.5418,1.935,9.21,1.9,9.403940663,9.52,2.1,9.748866601,1.8576,0.5418,1.935,9.52,2.1,9.748866601
14/10/2019 01:30,10.78504,5.52272,12.11682813,1.89504,0.55272,1.974,8.89,4.97,10.18493986,9.73,-0.77,9.760420073,1.89504,0.55272,1.974,9.73,-0.77,9.760420073
14/10/2019 02:00,11.03848,5.46664,12.31796223,1.90848,0.55664,1.988,9.13,4.91,10.36653269,9.97,-0.8,10.00204479,1.90848,0.55664,1.988,9.97,-0.8,10.00204479
14/10/2019 02:30,10.99528,5.45404,12.2736602,1.86528,0.54404,1.943,9.13,4.91,10.36653269,9.97,-0.8,10.00204479,1.86528,0.54404,1.943,9.97,-0.8,10.00204479
14/10/2019 03:00,10.8756,5.5458,12.2079717,1.9056,0.5558,1.985,8.97,4.99,10.26455065,9.81,-0.74,9.837870705,1.9056,0.5558,1.985,9.81,-0.74,9.837870705
14/10/2019 03:30,10.85304,5.59172,12.20884146,2.06304,0.60172,2.149,8.79,4.99,10.10763078,9.64,-0.74,9.668360771,2.06304,0.60172,2.149,9.64,-0.74,9.668360771
14/10/2019 04:00,10.84824,5.55032,12.1856622,2.05824,0.60032,2.144,8.79,4.95,10.0879433,9.64,-0.82,9.67481266,2.05824,0.60032,2.144,9.64,-0.82,9.67481266
14/10/2019 04:30,10.8892,5.5806,12.23592142,2.0592,0.6006,2.145,8.83,4.98,10.13751942,9.68,-0.78,9.711374774,2.0592,0.6006,2.145,9.68,-0.78,9.711374774
14/10/2019 05:00,10.91904,5.51472,12.23264367,2.03904,0.59472,2.124,8.88,4.92,10.15188652,9.74,-0.82,9.774456507,2.03904,0.59472,2.124,9.74,-0.82,9.774456507
14/10/2019 05:30,11.3536,5.3998,12.57227398,1.9536,0.5698,2.035,9.4,4.83,10.56829693,10.26,-0.95,10.30388762,1.9536,0.5698,2.035,10.26,-0.95,10.30388762
14/10/2019 06:00,12.44992,2.82956,12.76741625,1.84992,0.53956,1.927,10.6,2.29,10.84454241,11.05,1.11,11.10561119,1.84992,0.53956,1.927,11.05,1.11,11.10561119
14/10/2019 06:30,14.3884,3.0562,14.7093988,1.8384,0.5362,1.915,12.55,2.52,12.8005039,13.15,-0.08,13.15024334,1.8384,0.5362,1.915,13.15,-0.08,13.15024334
14/10/2019 07:00,16.02456,3.81508,16.4724424,1.83456,0.53508,1.911,14.19,3.28,14.56415119,15.12,-2.01,15.2530161,1.83456,0.53508,1.911,15.12,-2.01,15.2530161
14/10/2019 07:30,17.68936,3.40648,18.01437102,1.83936,0.53648,1.916,15.85,2.87,16.10774348,16.82,-2.58,17.01672119,1.83936,0.53648,1.916,16.82,-2.58,17.01672119
14/10/2019 08:00,18.56856,3.04208,18.81610138,1.85856,0.54208,1.936,16.71,2.5,16.89597881,17.74,-3.29,18.04249706,1.85856,0.54208,1.936,17.74,-3.29,18.04249706
14/10/2019 08:30,19.6008,2.7294,19.7899213,2.0208,0.5894,2.105,17.58,2.14,17.70977131,18.64,-3.47,18.9602347,2.0208,0.5894,2.105,18.64,-3.47,18.9602347
14/10/2019 09:00,20.85056,-0.18192,20.85135361,2.05056,0.59808,2.136,18.8,-0.78,18.81617389,19.26,-1.36,19.30795691,2.05056,0.59808,2.136,19.26,-1.36,19.30795691
14/10/2019 09:30,21.13608,0.75844,21.14968343,2.08608,0.60844,2.173,19.05,0.15,19.05059054,19.77,-2.82,19.97011016,2.08608,0.60844,2.173,19.77,-2.82,19.97011016
14/10/2019 10:00,20.90664,2.49152,21.05457831,2.09664,0.61152,2.184,18.81,1.88,18.90371657,19.96,-4.56,20.47425701,2.09664,0.61152,2.184,19.96,-4.56,20.47425701
14/10/2019 10:30,20.77512,2.48816,20.92358839,2.08512,0.60816,2.172,18.69,1.88,18.78431527,19.82,-4.56,20.33779732,2.08512,0.60816,2.172,19.82,-4.56,20.33779732
14/10/2019 11:00,20.97296,2.36628,21.10602597,2.11296,0.61628,2.201,18.86,1.75,18.94101634,19.99,-4.56,20.50350458,2.11296,0.61628,2.201,19.99,-4.56,20.50350458
14/10/2019 11:30,20.72832,2.28076,20.85341977,2.12832,0.62076,2.217,18.6,1.66,18.67392835,19.69,-4.41,20.17781455,2.12832,0.62076,2.217,19.69,-4.41,20.17781455
14/10/2019 12:00,20.54056,2.21808,20.65997299,2.29056,0.66808,2.386,18.25,1.55,18.31570364,19.25,-4.28,19.72006339,2.29056,0.66808,2.386,19.25,-4.28,19.72006339
14/10/2019 12:30,21.27424,-0.58168,21.28219066,2.39424,0.69832,2.494,18.88,-1.28,18.92334009,19.25,-1.38,19.29940155,2.39424,0.69832,2.494,19.25,-1.38,19.29940155
14/10/2019 13:00,21.112,2.521,21.2619845,2.232,0.651,2.325,18.88,1.87,18.97238256,19.99,-4.49,20.48805018,2.232,0.651,2.325,19.99,-4.49,20.48805018
14/10/2019 13:30,20.99104,2.48572,21.1377048,2.11104,0.61572,2.199,18.88,1.87,18.97238256,19.94,-4.57,20.45699147,2.11104,0.61572,2.199,19.94,-4.57,20.45699147
14/10/2019 14:00,20.4432,2.4926,20.59459835,1.9632,0.5726,2.045,18.48,1.92,18.57947254,19.54,-4.45,20.04031187,1.9632,0.5726,2.045,19.54,-4.45,20.04031187
14/10/2019 14:30,20.28008,2.50044,20.43364493,1.99008,0.58044,2.073,18.29,1.92,18.39050027,19.35,-4.41,19.84617343,1.99008,0.58044,2.073,19.35,-4.41,19.84617343
14/10/2019 15:00,20.1408,2.5494,20.30150893,2.0208,0.5894,2.105,18.12,1.96,18.22569615,19.17,-4.38,19.66401027,2.0208,0.5894,2.105,19.17,-4.38,19.66401027
14/10/2019 15:30,20.30352,2.61436,20.47114561,2.00352,0.58436,2.087,18.3,2.03,18.41224864,19.36,-4.29,19.82961674,2.00352,0.58436,2.087,19.36,-4.29,19.82961674
14/10/2019 16:00,20.58048,2.64764,20.75008806,1.98048,0.57764,2.063,18.6,2.07,18.71483102,19.66,-4.24,20.11201631,1.98048,0.57764,2.063,19.66,-4.24,20.11201631
14/10/2019 16:30,20.9456,2.6858,21.11709452,1.9056,0.5558,1.985,19.04,2.13,19.15877084,20.11,-4.2,20.54390664,1.9056,0.5558,1.985,20.11,-4.2,20.54390664
14/10/2019 17:00,21.63384,2.76612,21.80996224,2.04384,0.59612,2.129,19.59,2.17,19.70981989,20.67,-4.13,21.07856257,2.04384,0.59612,2.129,20.67,-4.13,21.07856257
14/10/2019 17:30,22.08736,2.86548,22.27245939,2.24736,0.65548,2.341,19.84,2.21,19.96270773,20.95,-4.08,21.34359154,2.24736,0.65548,2.341,20.95,-4.08,21.34359154
14/10/2019 18:00,22.30432,3.01376,22.50700869,2.34432,0.68376,2.442,19.96,2.33,20.09553433,21.06,-3.95,21.42722801,2.34432,0.68376,2.442,21.06,-3.95,21.42722801
14/10/2019 18:30,22.88368,2.94524,23.07243483,2.38368,0.69524,2.483,20.5,2.25,20.62310597,21.63,-4.01,21.99856814,2.38368,0.69524,2.483,21.63,-4.01,21.99856814
14/10/2019 19:00,22.82544,3.10992,23.03632596,2.60544,0.75992,2.714,20.22,2.35,20.35610228,21.33,-3.91,21.68540984,2.60544,0.75992,2.714,21.33,-3.91,21.68540984
14/10/2019 19:30,22.14264,3.24452,22.37908435,2.55264,0.74452,2.659,19.59,2.5,19.74887592,20.67,-3.7,20.99854519,2.55264,0.74452,2.659,20.67,-3.7,20.99854519
14/10/2019 20:00,21.41088,2.26984,21.53086055,2.57088,0.74984,2.678,18.84,1.52,18.90121689,19.56,-3.52,19.87420439,2.57088,0.74984,2.678,19.56,-3.52,19.87420439
14/10/2019 20:30,20.03992,3.13956,20.28435926,2.56992,0.74956,2.677,17.47,2.39,17.63272526,18.33,-2.12,18.45218957,2.56992,0.74956,2.677,18.33,-2.12,18.45218957
14/10/2019 21:00,19.2312,4.0516,19.6533589,2.6112,0.7616,2.72,16.62,3.29,16.94250572,17.61,-2.75,17.8234284,2.6112,0.7616,2.72,17.61,-2.75,17.8234284
14/10/2019 21:30,18.09328,4.36304,18.61190208,2.51328,0.73304,2.618,15.58,3.63,15.9972904,16.57,-2.47,16.7530833,2.51328,0.73304,2.618,16.57,-2.47,16.7530833
14/10/2019 22:00,17.06872,4.54796,17.66423343,2.35872,0.68796,2.457,14.71,3.86,15.20801433,15.66,-2.27,15.82366898,2.35872,0.68796,2.457,15.66,-2.27,15.82366898
14/10/2019 22:30,16.04464,3.53552,16.42955795,2.38464,0.69552,2.484,13.66,2.84,13.95210378,14.32,-0.61,14.33298643,2.38464,0.69552,2.484,14.32,-0.61,14.33298643
14/10/2019 23:00,14.6808,4.8594,15.464141,2.2608,0.6594,2.355,12.42,4.2,13.11092674,13.3,-1.63,13.39951119,2.2608,0.6594,2.355,13.3,-1.63,13.39951119
14/10/2019 23:30,13.56736,5.06548,14.48213883,2.24736,0.65548,2.341,11.32,4.41,12.14868306,12.18,-1.41,12.26134169,2.24736,0.65548,2.341,12.18,-1.41,12.26134169
15/10/2019 00:00,12.58032,5.25176,13.63251387,2.20032,0.64176,2.292,10.38,4.61,11.35766261,11.24,-1.25,11.30929264,2.20032,0.64176,2.292,11.24,-1.25,11.30929264
15/10/2019 00:30,12.00824,5.24532,13.1038624,2.17824,0.63532,2.269,9.83,4.61,10.85730169,10.68,-1.25,10.75290193,2.17824,0.63532,2.269,10.68,-1.25,10.75290193
15/10/2019 01:00,11.71384,5.30112,12.8575239,2.16384,0.63112,2.254,9.55,4.67,10.63068201,10.41,-1.19,10.47779557,2.16384,0.63112,2.254,10.41,-1.19,10.47779557
15/10/2019 01:30,11.76184,5.28012,12.89265478,2.09184,0.61012,2.179,9.67,4.67,10.73861257,10.51,-1.19,10.57715463,2.09184,0.61012,2.179,10.51,-1.19,10.57715463
15/10/2019 02:00,12.09432,5.26876,13.19213433,2.22432,0.64876,2.317,9.87,4.62,10.89776583,10.74,-1.28,10.81600666,2.22432,0.64876,2.317,10.74,-1.28,10.81600666
15/10/2019 02:30,12.03136,5.38248,13.18046715,2.27136,0.66248,2.366,9.76,4.72,10.84140212,10.62,-1.12,10.67889507,2.27136,0.66248,2.366,10.62,-1.12,10.67889507
15/10/2019 03:00,11.74464,5.42552,12.9372654,2.14464,0.62552,2.234,9.6,4.8,10.73312629,10.43,-1.08,10.48576654,2.14464,0.62552,2.234,10.43,-1.08,10.48576654
15/10/2019 03:30,11.65336,5.41348,12.84937995,2.10336,0.61348,2.191,9.55,4.8,10.68842832,10.38,-1.12,10.44024904,2.10336,0.61348,2.191,10.38,-1.12,10.44024904
15/10/2019 04:00,11.54816,5.41488,12.75464326,2.10816,0.61488,2.196,9.44,4.8,10.59025968,10.26,-1.12,10.32094957,2.10816,0.61488,2.196,10.26,-1.12,10.32094957
15/10/2019 04:30,11.4616,5.4188,12.67799937,2.1216,0.6188,2.21,9.34,4.8,10.50121898,10.16,-1.12,10.22154587,2.1216,0.6188,2.21,10.16,-1.12,10.22154587
15/10/2019 05:00,11.54624,5.41432,12.75266714,2.10624,0.61432,2.194,9.44,4.8,10.59025968,10.26,-1.05,10.31358812,2.10624,0.61432,2.194,10.26,-1.05,10.31358812
15/10/2019 05:30,12.02496,5.33728,13.15622365,2.18496,0.63728,2.276,9.84,4.7,10.90484296,10.68,-1.26,10.754069,2.18496,0.63728,2.276,10.68,-1.26,10.754069
15/10/2019 06:00,12.8156,5.2508,13.84956692,2.2656,0.6608,2.36,10.55,4.59,11.50524228,11.39,-1.37,11.47209658,2.2656,0.6608,2.36,11.39,-1.37,11.47209658
15/10/2019 06:30,14.66232,4.15276,15.23906307,2.27232,0.66276,2.367,12.39,3.49,12.87214823,13.23,-1.33,13.2966838,2.27232,0.66276,2.367,13.23,-1.33,13.2966838
15/10/2019 07:00,16.71464,3.82052,17.1457156,2.26464,0.66052,2.359,14.45,3.16,14.79148742,14.81,0.14,14.8106617,2.26464,0.66052,2.359,14.81,0.14,14.8106617
15/10/2019 07:30,17.86952,2.59236,18.05657984,2.09952,0.61236,2.187,15.77,1.98,15.89381326,16.51,-3,16.78034863,2.09952,0.61236,2.187,16.51,-3,16.78034863
15/10/2019 08:00,18.92384,-0.17388,18.92463882,2.04384,0.59612,2.129,16.88,-0.77,16.89755308,17.15,-0.46,17.15616799,2.04384,0.59612,2.129,17.15,-0.46,17.15616799
15/10/2019 08:30,19.79984,1.58412,19.86310903,2.13984,0.62412,2.229,17.66,0.96,17.68607362,18.42,-2.82,18.63461296,2.13984,0.62412,2.229,18.42,-2.82,18.63461296
15/10/2019 09:00,20.34408,2.60244,20.50985824,2.37408,0.69244,2.473,17.97,1.91,18.07122021,18.99,-4.06,19.41915807,2.37408,0.69244,2.473,18.99,-4.06,19.41915807
15/10/2019 09:30,20.70032,2.19176,20.81602892,2.44032,0.71176,2.542,18.26,1.48,18.31987991,19.29,-3.58,19.61939092,2.44032,0.71176,2.542,19.29,-3.58,19.61939092
15/10/2019 10:00,20.56624,2.13432,20.67669097,2.34624,0.68432,2.444,18.22,1.45,18.27760652,19.24,-3.76,19.60395878,2.34624,0.68432,2.444,19.24,-3.76,19.60395878
15/10/2019 10:30,20.44168,2.36424,20.57794723,2.31168,0.67424,2.408,18.13,1.69,18.20859687,19.13,-4.12,19.56863051,2.31168,0.67424,2.408,19.13,-4.12,19.56863051
15/10/2019 11:00,20.50232,2.17276,20.61712908,2.27232,0.66276,2.367,18.23,1.51,18.29243013,19.22,-4.26,19.68644204,2.27232,0.66276,2.367,19.22,-4.26,19.68644204
15/10/2019 11:30,20.28064,2.18852,20.39838176,2.12064,0.61852,2.209,18.16,1.57,18.22773985,19.14,-4.19,19.59325649,2.12064,0.61852,2.209,19.14,-4.19,19.59325649
15/10/2019 12:00,20.25832,2.26576,20.38463141,2.24832,0.65576,2.342,18.01,1.61,18.0818196,19,-4.15,19.44794334,2.24832,0.65576,2.342,19,-4.15,19.44794334
15/10/2019 12:30,20.57288,2.22084,20.69240251,2.40288,0.70084,2.503,18.17,1.52,18.23346648,19.16,-4.24,19.62353689,2.40288,0.70084,2.503,19.16,-4.24,19.62353689
15/10/2019 13:00,20.0904,2.4972,20.24500383,2.3904,0.6972,2.49,17.7,1.8,17.79129,18.68,-3.96,19.09513027,2.3904,0.6972,2.49,18.68,-3.96,19.09513027
15/10/2019 13:30,19.92712,2.38416,20.06923841,2.27712,0.66416,2.372,17.65,1.72,17.73360933,18.64,-4.09,19.08344047,2.27712,0.66416,2.372,18.64,-4.09,19.08344047
15/10/2019 14:00,20.02504,2.29272,20.15586247,2.13504,0.62272,2.224,17.89,1.67,17.96777671,18.88,-4.14,19.32857988,2.13504,0.62272,2.224,18.88,-4.14,19.32857988
15/10/2019 14:30,19.82632,2.23476,19.95187001,1.93632,0.56476,2.017,17.89,1.67,17.96777671,18.88,-4.14,19.32857988,1.93632,0.56476,2.017,18.88,-4.14,19.32857988
15/10/2019 15:00,19.7396,2.2628,19.86887194,1.9296,0.5628,2.01,17.81,1.7,17.89095023,18.8,-4.09,19.23975312,1.9296,0.5628,2.01,18.8,-4.09,19.23975312
15/10/2019 15:30,19.88696,2.51328,20.04514291,2.37696,0.69328,2.476,17.51,1.82,17.60433185,18.5,-3.96,18.91908032,2.37696,0.69328,2.476,18.5,-3.96,18.91908032
15/10/2019 16:00,20.27784,2.59812,20.44360591,2.66784,0.77812,2.779,17.61,1.82,17.70379903,18.6,-3.96,19.01687672,2.66784,0.77812,2.779,18.6,-3.96,19.01687672
15/10/2019 16:30,20.9404,0.1072,20.94067439,2.6304,0.7672,2.74,18.31,-0.66,18.32189128,18.6,-1.77,18.68402794,2.6304,0.7672,2.74,18.6,-1.77,18.68402794
15/10/2019 17:00,21.1684,-0.2088,21.16942975,2.4384,0.7112,2.54,18.73,-0.92,18.75258116,18.97,-0.41,18.97443016,2.4384,0.7112,2.54,18.97,-0.41,18.97443016
15/10/2019 17:30,21.41856,-0.18292,21.41934108,2.21856,0.64708,2.311,19.2,-0.83,19.21793173,19.44,-0.41,19.44432308,2.21856,0.64708,2.311,19.44,-0.41,19.44432308
15/10/2019 18:00,21.346,-0.162,21.34661472,2.016,0.588,2.1,19.33,-0.75,19.34454445,19.59,-0.41,19.59428998,2.016,0.588,2.1,19.59,-0.41,19.59428998
15/10/2019 18:30,21.96288,0.24584,21.96425585,2.04288,0.59584,2.128,19.92,-0.35,19.92307456,20.35,-1.61,20.41358861,2.04288,0.59584,2.128,20.35,-1.61,20.41358861
15/10/2019 19:00,22.0048,2.9114,22.19656444,2.1648,0.6314,2.255,19.84,2.28,19.97057836,20.89,-3.47,21.17623668,2.1648,0.6314,2.255,20.89,-3.47,21.17623668
15/10/2019 19:30,21.65184,3.04512,21.86492468,2.21184,0.64512,2.304,19.44,2.4,19.58758791,20.47,-3.4,20.75044337,2.21184,0.64512,2.304,20.47,-3.4,20.75044337
15/10/2019 20:00,21.02048,0.97764,21.04320221,2.46048,0.71764,2.563,18.56,0.26,18.56182103,18.97,-2.69,19.15977557,2.46048,0.71764,2.563,18.97,-2.69,19.15977557
15/10/2019 20:30,19.76144,3.51292,20.07125103,2.58144,0.75292,2.689,17.18,2.76,17.40028735,18.23,-2.44,18.39256643,2.58144,0.75292,2.689,18.23,-2.44,18.39256643
15/10/2019 21:00,18.85848,3.63164,19.20497532,2.50848,0.73164,2.613,16.35,2.9,16.60519497,17.4,-2.22,17.541049,2.50848,0.73164,2.613,17.4,-2.22,17.541049
15/10/2019 21:30,17.87952,4.40736,18.41472393,2.45952,0.71736,2.562,15.42,3.69,15.85536187,16.42,-2.48,16.60622775,2.45952,0.71736,2.562,16.42,-2.48,16.60622775
15/10/2019 22:00,16.664,4.682,17.30924666,2.304,0.672,2.4,14.36,4.01,14.90938295,15.33,-2.23,15.49134597,2.304,0.672,2.4,15.33,-2.23,15.49134597
15/10/2019 22:30,15.86464,3.86052,16.32759679,2.50464,0.73052,2.609,13.36,3.13,13.7217528,14.05,-0.8,14.07275737,2.50464,0.73052,2.609,14.05,-0.8,14.07275737
15/10/2019 23:00,14.89248,3.12364,15.21653993,2.65248,0.77364,2.763,12.24,2.35,12.46355086,12.71,0.41,12.71661118,2.65248,0.77364,2.763,12.71,0.41,12.71661118
15/10/2019 23:30,13.70232,4.68776,14.48201185,2.63232,0.76776,2.742,11.07,3.92,11.74356419,11.81,-0.77,11.83507499,2.63232,0.76776,2.742,11.81,-0.77,11.83507499
16/10/2019 00:00,13.00624,2.25932,13.20101533,2.46624,0.71932,2.569,10.54,1.54,10.65191063,10.78,1.89,10.94442781,2.46624,0.71932,2.569,10.78,1.89,10.94442781
16/10/2019 00:30,12.21856,4.29708,12.95214673,2.45856,0.71708,2.561,9.76,3.58,10.39586456,10.36,0.14,10.3609459,2.45856,0.71708,2.561,10.36,0.14,10.3609459
16/10/2019 01:00,11.86616,5.51388,13.08467141,2.51616,0.73388,2.621,9.35,4.78,10.50099519,10.15,-1,10.19914212,2.51616,0.73388,2.621,10.15,-1,10.19914212
16/10/2019 01:30,11.86544,5.50492,13.08024505,2.48544,0.72492,2.589,9.38,4.78,10.5277158,10.19,-1.05,10.24395431,2.48544,0.72492,2.589,10.19,-1.05,10.24395431
16/10/2019 02:00,12.20416,5.41288,13.35068505,2.44416,0.71288,2.546,9.76,4.7,10.83270973,10.59,-1.18,10.65553847,2.44416,0.71288,2.546,10.59,-1.18,10.65553847
16/10/2019 02:30,12.17872,5.46296,13.34785199,2.47872,0.72296,2.582,9.7,4.74,10.79618451,10.53,-1.15,10.59261063,2.47872,0.72296,2.582,10.53,-1.15,10.59261063
16/10/2019 03:00,11.9264,5.4652,13.11897206,2.4864,0.7252,2.59,9.44,4.74,10.56320027,10.26,-1.11,10.31986919,2.4864,0.7252,2.59,10.26,-1.11,10.31986919
16/10/2019 03:30,11.93792,5.50856,13.14755366,2.49792,0.72856,2.602,9.44,4.78,10.58120976,10.26,-1.11,10.31986919,2.49792,0.72856,2.602,10.26,-1.11,10.31986919
16/10/2019 04:00,11.79384,5.54612,13.03280895,2.52384,0.73612,2.629,9.27,4.81,10.44361049,10.08,-1.11,10.14093191,2.52384,0.73612,2.629,10.08,-1.11,10.14093191
16/10/2019 04:30,11.71864,5.54752,12.96539631,2.52864,0.73752,2.634,9.19,4.81,10.372666,10,-1.04,10.05393455,2.52864,0.73752,2.634,10,-1.04,10.05393455
16/10/2019 05:00,11.74456,5.58508,13.00491477,2.55456,0.74508,2.661,9.19,4.84,10.38661157,10,-1.04,10.05393455,2.55456,0.74508,2.661,10,-1.04,10.05393455
16/10/2019 05:30,12.19224,5.46732,13.36197232,2.56224,0.74732,2.669,9.63,4.72,10.72451864,10.46,-1.16,10.52412467,2.56224,0.74732,2.669,10.46,-1.16,10.52412467
16/10/2019 06:00,13.16336,4.06348,13.77628093,2.58336,0.75348,2.691,10.58,3.31,11.08568897,11.18,-0.19,11.18161437,2.58336,0.75348,2.691,11.18,-0.19,11.18161437
16/10/2019 06:30,14.92216,3.80688,15.40010371,2.49216,0.72688,2.596,12.43,3.08,12.80590879,13.15,-1.02,13.18949961,2.49216,0.72688,2.596,13.15,-1.02,13.18949961
16/10/2019 07:00,16.60064,4.17852,17.11844846,2.36064,0.68852,2.459,14.24,3.49,14.66143581,14.83,-0.95,14.86039703,2.36064,0.68852,2.459,14.83,-0.95,14.86039703
16/10/2019 07:30,18.052,3.146,18.32408306,2.352,0.686,2.45,15.7,2.46,15.89155751,16.48,-2.66,16.69329207,2.352,0.686,2.45,16.48,-2.66,16.69329207
16/10/2019 08:00,19.12128,0.74204,19.13567277,2.44128,0.71204,2.543,16.68,0.03,16.68002698,17.1,-3.04,17.36812022,2.44128,0.71204,2.543,17.1,-3.04,17.36812022
16/10/2019 08:30,19.814,3.042,20.04615574,2.544,0.742,2.65,17.27,2.3,17.4224826,18.27,-3.95,18.69212133,2.544,0.742,2.65,18.27,-3.95,18.69212133
16/10/2019 09:00,20.3848,1.6064,20.44799726,2.5248,0.7364,2.63,17.86,0.87,17.88117725,18.59,-2.82,18.80267268,2.5248,0.7364,2.63,18.59,-2.82,18.80267268
16/10/2019 09:30,20.7848,1.5714,20.84411689,2.4048,0.7014,2.505,18.38,0.87,18.4005788,19.18,-3.31,19.46351715,2.4048,0.7014,2.505,19.18,-3.31,19.46351715
16/10/2019 10:00,20.8856,2.4708,21.031242,2.5056,0.7308,2.61,18.38,1.74,18.46217755,19.34,-4.19,19.78867605,2.5056,0.7308,2.61,19.34,-4.19,19.78867605
16/10/2019 10:30,20.6604,2.7172,20.83831337,2.8704,0.8372,2.99,17.79,1.88,17.8890609,18.77,-4.05,19.20196344,2.8704,0.8372,2.99,18.77,-4.05,19.20196344
16/10/2019 11:00,20.80096,2.60028,20.96285746,2.88096,0.84028,3.001,17.92,1.76,18.00622115,18.91,-4.21,19.37297602,2.88096,0.84028,3.001,18.91,-4.21,19.37297602
16/10/2019 11:30,20.50064,2.62352,20.6678276,2.96064,0.86352,3.084,17.54,1.76,17.62807987,18.53,-4.27,19.0156199,2.96064,0.86352,3.084,18.53,-4.27,19.0156199
16/10/2019 12:00,20.3108,2.5294,20.4676931,2.9808,0.8694,3.105,17.33,1.66,17.40932222,18.31,-4.33,18.8150206,2.9808,0.8694,3.105,18.31,-4.33,18.8150206
16/10/2019 12:30,20.56136,2.34248,20.69436488,2.75136,0.80248,2.866,17.81,1.54,17.87645658,18.78,-4.42,19.29312831,2.75136,0.80248,2.866,18.78,-4.42,19.29312831
16/10/2019 13:00,20.14136,2.18248,20.25925965,2.75136,0.80248,2.866,17.39,1.38,17.44466967,18.29,-3.88,18.69701848,2.75136,0.80248,2.866,18.29,-3.88,18.69701848
16/10/2019 13:30,19.88936,-0.48102,19.89517583,2.73936,0.79898,2.8535,17.15,-1.28,17.19770043,17.41,-0.84,17.43025244,2.73936,0.79898,2.8535,17.41,-0.84,17.43025244
16/10/2019 14:00,19.96168,-0.64076,19.97196139,2.67168,0.77924,2.783,17.29,-1.42,17.34821316,17.56,-1,17.58845076,2.67168,0.77924,2.783,17.56,-1,17.58845076
16/10/2019 14:30,19.07512,2.86066,19.28843121,2.98512,0.87066,3.1095,16.09,1.99,16.21259387,17.09,-4.13,17.58195097,2.98512,0.87066,3.1095,17.09,-4.13,17.58195097
16/10/2019 15:00,18.86488,3.00684,19.10300459,2.83488,0.82684,2.953,16.03,2.18,16.17755544,17.01,-4.13,17.5041995,2.83488,0.82684,2.953,17.01,-4.13,17.5041995
16/10/2019 15:30,18.846,3.048,19.0908884,2.736,0.798,2.85,16.11,2.25,16.26636407,17.09,-4.04,17.56102787,2.736,0.798,2.85,17.09,-4.04,17.56102787
16/10/2019 16:00,18.58584,3.12712,18.84707744,2.59584,0.75712,2.704,15.99,2.37,16.16468373,16.96,-3.88,17.39816082,2.59584,0.75712,2.704,16.96,-3.88,17.39816082
16/10/2019 16:30,19.00472,3.13096,19.26090062,2.33472,0.68096,2.432,16.67,2.45,16.84907713,17.64,-3.79,18.04255248,2.33472,0.68096,2.432,17.64,-3.79,18.04255248
16/10/2019 17:00,19.23432,3.22376,19.50260737,2.34432,0.68376,2.442,16.89,2.54,17.07992096,17.87,-3.69,18.24699975,2.34432,0.68376,2.442,17.87,-3.69,18.24699975
16/10/2019 17:30,19.28304,3.41672,19.58340132,2.18304,0.63672,2.274,17.1,2.78,17.32450288,18.08,-3.42,18.40061955,2.18304,0.63672,2.274,18.08,-3.42,18.40061955
16/10/2019 18:00,19.72776,3.43768,20.02503829,2.11776,0.61768,2.206,17.61,2.82,17.8343629,18.59,-3.34,18.88765999,2.11776,0.61768,2.206,18.59,-3.34,18.88765999
16/10/2019 18:30,20.64144,2.93292,20.84876651,2.10144,0.61292,2.189,18.54,2.32,18.68459258,19.51,-3.43,19.80921503,2.10144,0.61292,2.189,19.51,-3.43,19.80921503
16/10/2019 19:00,21.40792,2.98356,21.61482521,2.13792,0.62356,2.227,19.27,2.36,19.41397692,20.28,-3.49,20.5781073,2.13792,0.62356,2.227,20.28,-3.49,20.5781073
16/10/2019 19:30,20.9624,3.1532,21.19822832,2.1024,0.6132,2.19,18.86,2.54,19.03027062,19.8,-3.29,20.07147478,2.1024,0.6132,2.19,19.8,-3.29,20.07147478
16/10/2019 20:00,20.65912,0.70516,20.67115115,2.10912,0.61516,2.197,18.55,0.09,18.55021833,18.91,-2.44,19.06676952,2.10912,0.61516,2.197,18.91,-2.44,19.06676952
16/10/2019 20:30,19.17312,3.50216,19.49034774,2.13312,0.62216,2.222,17.04,2.88,17.28166659,17.96,-2.65,18.15445124,2.13312,0.62216,2.222,17.96,-2.65,18.15445124
16/10/2019 21:00,18.47528,3.79904,18.86183119,2.22528,0.64904,2.318,16.25,3.15,16.55249226,17.21,-2.57,17.40083331,2.22528,0.64904,2.318,17.21,-2.57,17.40083331
16/10/2019 21:30,17.70336,3.69348,18.0845445,2.34336,0.68348,2.441,15.36,3.01,15.65214682,16.19,-1.85,16.29535517,2.34336,0.68348,2.441,16.19,-1.85,16.29535517
16/10/2019 22:00,16.77992,2.50456,16.9658049,2.20992,0.64456,2.302,14.57,1.86,14.6882436,15.05,-0.08,15.05021262,2.20992,0.64456,2.302,15.05,-0.08,15.05021262
16/10/2019 22:30,15.38056,4.79808,16.11158582,2.05056,0.59808,2.136,13.33,4.2,13.97601159,14.24,-2.04,14.38538147,2.05056,0.59808,2.136,14.24,-2.04,14.38538147
16/10/2019 23:00,14.50344,2.25892,14.67830002,2.05344,0.59892,2.139,12.45,1.66,12.56017914,12.78,1.05,12.82306126,2.05344,0.59892,2.139,12.78,1.05,12.82306126
16/10/2019 23:30,13.17848,4.60164,13.95877594,2.02848,0.59164,2.113,11.15,4.01,11.84916031,11.9,-1,11.94194289,2.02848,0.59164,2.113,11.9,-1,11.94194289
17/10/2019 00:00,12.43704,4.61872,13.26697171,2.08704,0.60872,2.174,10.35,4.01,11.09966666,11.1,-0.84,11.13173841,2.08704,0.60872,2.174,11.1,-0.84,11.13173841
17/10/2019 00:30,12.02032,3.35676,12.48022158,2.32032,0.67676,2.417,9.7,2.68,10.0634189,10.14,0.79,10.1707276,2.32032,0.67676,2.417,10.14,0.79,10.1707276
17/10/2019 01:00,11.5136,5.3798,12.70847092,2.4336,0.7098,2.535,9.08,4.67,10.21054847,9.87,-1.04,9.924641051,2.4336,0.7098,2.535,9.87,-1.04,9.924641051
17/10/2019 01:30,11.48656,5.38108,12.68452138,2.26656,0.66108,2.361,9.22,4.72,10.35793416,10,-0.98,10.04790525,2.26656,0.66108,2.361,10,-0.98,10.04790525
17/10/2019 02:00,11.82792,5.27856,12.95233134,2.25792,0.65856,2.352,9.57,4.62,10.62681984,10.37,-1.09,10.42712808,2.25792,0.65856,2.352,10.37,-1.09,10.42712808
17/10/2019 02:30,11.77216,5.36688,12.93781867,2.25216,0.65688,2.346,9.52,4.71,10.62141704,10.32,-1.01,10.36930567,2.25216,0.65688,2.346,10.32,-1.01,10.36930567
17/10/2019 03:00,11.60792,5.40856,12.80610511,2.25792,0.65856,2.352,9.35,4.75,10.48737336,10.16,-1.12,10.22154587,2.25792,0.65856,2.352,10.16,-1.12,10.22154587
17/10/2019 03:30,11.57384,5.41612,12.77842432,2.28384,0.66612,2.379,9.29,4.75,10.43391585,10.09,-1.12,10.15197025,2.28384,0.66612,2.379,10.09,-1.12,10.15197025
17/10/2019 04:00,11.50408,5.40744,12.71157992,2.25408,0.65744,2.348,9.25,4.75,10.39831717,10.09,-1.05,10.14448619,2.25408,0.65744,2.348,10.09,-1.05,10.14448619
17/10/2019 04:30,11.61944,5.35192,12.79274926,2.26944,0.66192,2.364,9.35,4.69,10.4603346,10.17,-1.05,10.22405986,2.26944,0.66192,2.364,10.17,-1.05,10.22405986
17/10/2019 05:00,11.68808,5.35444,12.85617524,2.27808,0.66444,2.373,9.41,4.69,10.51400019,10.23,-1.01,10.27973735,2.27808,0.66444,2.373,10.23,-1.01,10.27973735
17/10/2019 05:30,12.5548,2.8164,12.86682214,2.2848,0.6664,2.38,10.27,2.15,10.49263551,10.64,1.03,10.68973807,2.2848,0.6664,2.38,10.64,1.03,10.68973807
17/10/2019 06:00,13.34576,2.16668,13.520496,2.28576,0.66668,2.381,11.06,1.5,11.16125441,11.32,1.61,11.43391884,2.28576,0.66668,2.381,11.32,1.61,11.43391884
17/10/2019 06:30,15.00744,4.32592,15.61847749,2.31744,0.67592,2.414,12.69,3.65,13.20449166,13.46,-1.46,13.53895121,2.31744,0.67592,2.414,13.46,-1.46,13.53895121
17/10/2019 07:00,16.8032,3.6626,17.19773732,2.4432,0.7126,2.545,14.36,2.95,14.65988063,15.15,-1.94,15.27370616,2.4432,0.7126,2.545,15.15,-1.94,15.27370616
17/10/2019 07:30,18.32288,3.55584,18.6647242,2.28288,0.66584,2.378,16.04,2.89,16.29827291,17.01,-3.2,17.30838236,2.28288,0.66584,2.378,17.01,-3.2,17.30838236
17/10/2019 08:00,19.64944,0.55192,19.65718973,2.26944,0.66192,2.364,17.38,-0.11,17.3803481,17.81,-1.28,17.85593739,2.26944,0.66192,2.364,17.81,-1.28,17.85593739
17/10/2019 08:30,20.34336,2.32348,20.47561612,2.34336,0.68348,2.441,18,1.64,18.0745567,18.93,-3.65,19.27867734,2.34336,0.68348,2.441,18.93,-3.65,19.27867734
17/10/2019 09:00,20.84856,2.49208,20.99697399,2.57856,0.75208,2.686,18.27,1.74,18.35267011,19.24,-3.97,19.64531751,2.57856,0.75208,2.686,19.24,-3.97,19.64531751
17/10/2019 09:30,20.878,2.359,21.01084875,2.568,0.749,2.675,18.31,1.61,18.38064743,19.28,-4.02,19.69463886,2.568,0.749,2.675,19.28,-4.02,19.69463886
17/10/2019 10:00,20.52504,2.35522,20.65972721,2.55504,0.74522,2.6615,17.97,1.61,18.04197883,18.95,-3.96,19.35934141,2.55504,0.74522,2.6615,18.95,-3.96,19.35934141
17/10/2019 10:30,19.98632,2.53226,20.14609957,2.71632,0.79226,2.8295,17.27,1.74,17.35743357,18.24,-3.79,18.62959205,2.71632,0.79226,2.8295,18.24,-3.79,18.62959205
17/10/2019 11:00,19.84024,2.50132,19.99729294,2.85024,0.83132,2.969,16.99,1.67,17.07187746,17.96,-3.89,18.37644416,2.85024,0.83132,2.969,17.96,-3.89,18.37644416
17/10/2019 11:30,19.64232,2.42276,19.7911723,2.75232,0.80276,2.867,16.89,1.62,16.96751308,17.86,-3.93,18.287277,2.75232,0.80276,2.867,17.86,-3.93,18.287277
17/10/2019 12:00,20.05632,2.28476,20.18603726,2.65632,0.77476,2.767,17.4,1.51,17.46539722,18.35,-3.99,18.77878058,2.65632,0.77476,2.767,18.35,-3.99,18.77878058
17/10/2019 12:30,20.29032,2.15176,20.40409657,2.44032,0.71176,2.542,17.85,1.44,17.90798984,18.8,-4.07,19.23551143,2.44032,0.71176,2.542,18.8,-4.07,19.23551143
17/10/2019 13:00,20.34096,2.36278,20.47772895,2.34096,0.68278,2.4385,18,1.68,18.07823,18.96,-3.99,19.3752858,2.34096,0.68278,2.4385,18.96,-3.99,19.3752858
17/10/2019 13:30,20.25888,2.33884,20.39343991,2.25888,0.65884,2.353,18,1.68,18.07823,18.96,-4.05,19.38773066,2.25888,0.65884,2.353,18.96,-4.05,19.38773066
17/10/2019 14:00,20.21104,2.36572,20.34902378,2.35104,0.68572,2.449,17.86,1.68,17.93884054,18.83,-4.05,19.26061785,2.35104,0.68572,2.449,18.83,-4.05,19.26061785
17/10/2019 14:30,19.88472,2.39596,20.02854747,2.45472,0.71596,2.557,17.43,1.68,17.51077668,18.38,-4.08,18.82739493,2.45472,0.71596,2.557,18.38,-4.08,18.82739493
17/10/2019 15:00,19.41072,2.67396,19.59403259,2.79072,0.81396,2.907,16.62,1.86,16.72375556,17.57,-3.89,17.99547165,2.79072,0.81396,2.907,17.57,-3.89,17.99547165
17/10/2019 15:30,19.49904,-0.29028,19.50120056,2.63904,0.76972,2.749,16.86,-1.06,16.89328861,17.11,-0.47,17.11645407,2.63904,0.76972,2.749,17.11,-0.47,17.11645407
17/10/2019 16:00,19.34232,-0.30974,19.34479987,2.57232,0.75026,2.6795,16.77,-1.06,16.8034669,17.01,-0.42,17.0151844,2.57232,0.75026,2.6795,17.01,-0.42,17.0151844
17/10/2019 16:30,19.66304,-0.30078,19.66534034,2.36304,0.68922,2.4615,17.3,-0.99,17.32830344,17.54,-0.42,17.54502779,2.36304,0.68922,2.4615,17.54,-0.42,17.54502779
17/10/2019 17:00,20.03856,-0.29292,20.04070081,2.21856,0.64708,2.311,17.82,-0.94,17.84477515,18.04,-0.42,18.04488847,2.21856,0.64708,2.311,18.04,-0.42,18.04488847
17/10/2019 17:30,20.19016,-0.14912,20.19071068,2.06016,0.60088,2.146,18.13,-0.75,18.14550633,18.36,0,18.36,2.06016,0.60088,2.146,18.36,0,18.36
17/10/2019 18:00,20.81096,-0.15472,20.81153513,2.04096,0.59528,2.126,18.77,-0.75,18.78497804,19,0,19,2.04096,0.59528,2.126,19,0,19
17/10/2019 18:30,21.41808,1.39444,21.46342502,2.03808,0.59444,2.123,19.38,0.8,19.39650484,20.03,-3.41,20.31819382,2.03808,0.59444,2.123,20.03,-3.41,20.31819382
17/10/2019 19:00,21.59112,2.88116,21.7825055,2.06112,0.60116,2.147,19.53,2.28,19.66263716,20.53,-3.23,20.78253594,2.06112,0.60116,2.147,20.53,-3.23,20.78253594
17/10/2019 19:30,21.17928,3.15604,21.41313825,2.24928,0.65604,2.343,18.93,2.5,19.09436828,19.92,-3.02,20.14762517,2.24928,0.65604,2.343,19.92,-3.02,20.14762517
17/10/2019 20:00,20.50192,3.35556,20.77470834,2.28192,0.66556,2.377,18.22,2.69,18.41750526,19.19,-2.81,19.39464359,2.28192,0.66556,2.377,19.19,-2.81,19.39464359
17/10/2019 20:30,19.54344,3.62892,19.87750254,2.29344,0.66892,2.389,17.25,2.96,17.50211701,18.2,-2.54,18.37638702,2.29344,0.66892,2.389,18.2,-2.54,18.37638702
17/10/2019 21:00,18.71824,3.80532,19.10112481,2.17824,0.63532,2.269,16.54,3.17,16.84103619,17.46,-2.38,17.62146418,2.17824,0.63532,2.269,17.46,-2.38,17.62146418
17/10/2019 21:30,17.89312,1.82716,17.98616849,2.25312,0.65716,2.347,15.64,1.17,15.68370173,16.02,0.43,16.02576987,2.25312,0.65716,2.347,16.02,0.43,16.02576987
17/10/2019 22:00,16.5576,4.0468,17.04496137,2.2176,0.6468,2.31,14.34,3.4,14.73755746,15.14,-1.28,15.19401198,2.2176,0.6468,2.31,15.14,-1.28,15.19401198
17/10/2019 22:30,15.3272,4.9346,16.10196687,2.1072,0.6146,2.195,13.22,4.32,13.90794018,14.14,-1.96,14.27519527,2.1072,0.6146,2.195,14.14,-1.96,14.27519527
17/10/2019 23:00,14.51584,2.65212,14.75612928,1.99584,0.58212,2.079,12.52,2.07,12.68996848,12.92,0.73,12.94060663,1.99584,0.58212,2.079,12.92,0.73,12.94060663
17/10/2019 23:30,13.59584,2.00712,13.74319453,2.11584,0.61712,2.204,11.48,1.39,11.56384452,11.71,1.75,11.84004223,2.11584,0.61712,2.204,11.71,1.75,11.84004223
18/10/2019 00:00,12.50264,5.32952,13.5911659,2.19264,0.63952,2.284,10.31,4.69,11.32661468,11.15,-1.29,11.22437526,2.19264,0.63952,2.284,11.15,-1.29,11.22437526
18/10/2019 00:30,12.13928,5.37104,13.27441862,2.12928,0.62104,2.218,10.01,4.75,11.07982852,10.84,-1.4,10.93003202,2.12928,0.62104,2.218,10.84,-1.4,10.93003202
18/10/2019 01:00,11.82208,4.73144,12.73373865,2.30208,0.67144,2.398,9.52,4.06,10.34958936,10.18,-0.57,10.19594527,2.30208,0.67144,2.398,10.18,-0.57,10.19594527
18/10/2019 01:30,11.94808,2.22444,12.15338426,2.27808,0.66444,2.373,9.67,1.56,9.795024247,9.86,1.93,10.04711401,2.27808,0.66444,2.373,9.86,1.93,10.04711401
18/10/2019 02:00,12.1656,2.1558,12.35513242,2.1456,0.6258,2.235,10.02,1.53,10.13613832,10.21,1.88,10.38164245,2.1456,0.6258,2.235,10.21,1.88,10.38164245
18/10/2019 02:30,12.18016,2.24088,12.38458077,2.30016,0.67088,2.396,9.88,1.57,10.00396421,10.07,1.94,10.25516943,2.30016,0.67088,2.396,10.07,1.94,10.25516943
18/10/2019 03:00,11.96184,2.21512,12.16521158,2.21184,0.64512,2.304,9.75,1.57,9.875596185,9.94,1.97,10.13333607,2.21184,0.64512,2.304,9.94,1.97,10.13333607
18/10/2019 03:30,11.81344,2.20392,12.01726375,2.17344,0.63392,2.264,9.64,1.57,9.767010802,9.84,1.97,10.03526283,2.17344,0.63392,2.264,9.84,1.97,10.03526283
18/10/2019 04:00,11.82352,2.18436,12.02360403,2.24352,0.65436,2.337,9.58,1.53,9.701407114,9.79,2.02,9.996224287,2.24352,0.65436,2.337,9.79,2.02,9.996224287
18/10/2019 04:30,11.74656,2.09108,11.9312316,2.02656,0.59108,2.111,9.72,1.5,9.835059735,9.91,2.02,10.11377773,2.02656,0.59108,2.111,9.91,2.02,10.11377773
18/10/2019 05:00,11.71064,2.11852,11.90072335,2.12064,0.61852,2.209,9.59,1.5,9.706600847,9.79,2.05,10.00232973,2.12064,0.61852,2.209,9.79,2.05,10.00232973
18/10/2019 05:30,12.22848,1.98164,12.38800308,2.02848,0.59164,2.113,10.2,1.39,10.29427511,10.4,1.87,10.56678286,2.02848,0.59164,2.113,10.4,1.87,10.56678286
18/10/2019 06:00,12.856,2.053,13.01889185,2.136,0.623,2.225,10.72,1.43,10.81495724,10.92,1.92,11.08750648,2.136,0.623,2.225,10.92,1.92,11.08750648
18/10/2019 06:30,14.5224,4.4732,15.19571058,2.1024,0.6132,2.19,12.42,3.86,13.00599862,13.22,-1.74,13.33401665,2.1024,0.6132,2.19,13.22,-1.74,13.33401665
18/10/2019 07:00,16.39888,3.50384,16.76902382,2.13888,0.62384,2.228,14.26,2.88,14.54792081,14.59,-0.04,14.59005483,2.13888,0.62384,2.228,14.59,-0.04,14.59005483
18/10/2019 07:30,17.85888,3.39884,18.17943091,2.01888,0.58884,2.103,15.84,2.81,16.08731488,16.53,-3.46,16.88823555,2.01888,0.58884,2.103,16.53,-3.46,16.88823555
18/10/2019 08:00,18.46088,2.99484,18.70222332,1.97088,0.57484,2.053,16.49,2.42,16.66662833,17.45,-3.46,17.78971894,1.97088,0.57484,2.053,17.45,-3.46,17.78971894
18/10/2019 08:30,19.68896,1.94928,19.78521767,2.08896,0.60928,2.176,17.6,1.34,17.65093765,18.39,-3.12,18.652788,2.08896,0.60928,2.176,18.39,-3.12,18.652788
18/10/2019 09:00,20.1292,2.4556,20.27842854,2.1792,0.6356,2.27,17.95,1.82,18.04203148,18.9,-4.05,19.32905844,2.1792,0.6356,2.27,18.9,-4.05,19.32905844
18/10/2019 09:30,20.42496,2.44728,20.57105176,2.42496,0.70728,2.526,18,1.74,18.08390445,18.95,-4.12,19.39270224,2.42496,0.70728,2.526,18.95,-4.12,19.39270224
18/10/2019 10:00,20.26448,2.49964,20.4180643,2.60448,0.75964,2.713,17.66,1.74,17.74551211,18.61,-4.09,19.05413866,2.60448,0.75964,2.713,18.61,-4.09,19.05413866
18/10/2019 10:30,20.3268,2.5024,20.480254,2.4768,0.7224,2.58,17.85,1.78,17.93853116,18.79,-3.92,19.1945435,2.4768,0.7224,2.58,18.79,-3.92,19.1945435
18/10/2019 11:00,20.33696,2.25328,20.46140789,2.37696,0.69328,2.476,17.96,1.56,18.02762325,18.88,-4.01,19.30115282,2.37696,0.69328,2.476,18.88,-4.01,19.30115282
18/10/2019 11:30,20.7352,0.8386,20.75215095,2.3952,0.6986,2.495,18.34,0.14,18.34053434,18.97,-2.74,19.16685942,2.3952,0.6986,2.495,18.97,-2.74,19.16685942
18/10/2019 12:00,20.09376,-0.22932,20.09506851,2.81376,0.82068,2.931,17.28,-1.05,17.31187165,17.64,-1.54,17.70709462,2.81376,0.82068,2.931,17.64,-1.54,17.70709462
18/10/2019 12:30,19.77296,2.49878,19.9302245,2.77296,0.80878,2.8885,17,1.69,17.08379642,17.93,-3.99,18.36858732,2.77296,0.80878,2.8885,17.93,-3.99,18.36858732
18/10/2019 13:00,20.1868,2.6524,20.36030746,2.7168,0.7924,2.83,17.47,1.86,17.56873644,18.4,-3.99,18.82764191,2.7168,0.7924,2.83,18.4,-3.99,18.82764191
18/10/2019 13:30,19.61072,2.46146,19.76459269,2.61072,0.76146,2.7195,17,1.7,17.08478856,17.87,-3.83,18.27582556,2.61072,0.76146,2.7195,17.87,-3.83,18.27582556
18/10/2019 14:00,19.02888,3.08134,19.27674584,2.67888,0.78134,2.7905,16.35,2.3,16.51098119,17.3,-3.7,17.69124077,2.67888,0.78134,2.7905,17.3,-3.7,17.69124077
18/10/2019 14:30,19.44728,2.88254,19.65974914,2.71728,0.79254,2.8305,16.73,2.09,16.86004152,17.74,-3.34,18.05168136,2.71728,0.79254,2.8305,17.74,-3.34,18.05168136
18/10/2019 15:00,19.33976,3.14368,19.59359693,2.30976,0.67368,2.406,17.03,2.47,17.20818991,17.99,-3.76,18.37872955,2.30976,0.67368,2.406,17.99,-3.76,18.37872955
18/10/2019 15:30,19.12768,3.28724,19.40809339,2.28768,0.66724,2.383,16.84,2.62,17.0425937,17.79,-3.63,18.15656906,2.28768,0.66724,2.383,17.79,-3.63,18.15656906
18/10/2019 16:00,19.00512,3.55316,19.33441316,2.44512,0.71316,2.547,16.56,2.84,16.80176181,17.51,-3.41,17.83895176,2.44512,0.71316,2.547,17.51,-3.41,17.83895176
18/10/2019 16:30,19.10592,3.64256,19.45004942,2.54592,0.74256,2.652,16.56,2.9,16.81200761,17.51,-3.37,17.8313488,2.54592,0.74256,2.652,17.51,-3.37,17.8313488
18/10/2019 17:00,19.11712,3.69916,19.47172467,2.39712,0.69916,2.497,16.72,3,16.9870068,17.67,-3.2,17.95741908,2.39712,0.69916,2.497,17.67,-3.2,17.95741908
18/10/2019 17:30,19.64384,3.66612,19.98301493,2.28384,0.66612,2.379,17.36,3,17.61730967,18.32,-3.2,18.59737616,2.28384,0.66612,2.379,18.32,-3.2,18.59737616
18/10/2019 18:00,19.83784,3.60312,20.1623999,2.06784,0.60312,2.154,17.77,3,18.02145666,18.74,-3.2,19.0112493,2.06784,0.60312,2.154,18.74,-3.2,19.0112493
18/10/2019 18:30,21.18256,2.19908,21.29640348,2.12256,0.61908,2.211,19.06,1.58,19.12537581,19.79,-3.36,20.07320851,2.12256,0.61908,2.211,19.79,-3.36,20.07320851
18/10/2019 19:00,21.6056,0.0758,21.60573297,2.1456,0.6258,2.235,19.46,-0.55,19.4677708,19.69,-0.55,19.69768007,2.1456,0.6258,2.235,19.69,-0.55,19.69768007
18/10/2019 19:30,21.006,0.238,21.00734824,2.256,0.658,2.35,18.75,-0.42,18.75470341,18.97,0,18.97,2.256,0.658,2.35,18.97,0,18.97
18/10/2019 20:00,19.92752,0.38636,19.93126507,2.38752,0.69636,2.487,17.54,-0.31,17.54273924,17.76,0.53,17.76790646,2.38752,0.69636,2.487,17.76,0.53,17.76790646
