Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/10/2019 20:30,18.77416,1.10788,18.80682009,2.32416,0.67788,2.421,16.45,0.43,16.4556191,16.68,0.85,16.70164363,2.32416,0.67788,2.421,16.68,0.85,16.70164363
18/10/2019 21:00,18.2436,1.5398,18.30846594,2.4336,0.7098,2.535,15.81,0.83,15.83177185,16.1,0.62,16.11193347,2.4336,0.7098,2.535,16.1,0.62,16.11193347
18/10/2019 21:30,16.9604,4.6672,17.59084773,2.3904,0.6972,2.49,14.57,3.97,15.10118538,15.5,-2.16,15.64977955,2.3904,0.6972,2.49,15.5,-2.16,15.64977955
18/10/2019 22:00,16.28488,2.61184,16.49299927,2.47488,0.72184,2.578,13.81,1.89,13.93873021,14.2,0.47,14.20777604,2.47488,0.72184,2.578,14.2,0.47,14.20777604
18/10/2019 22:30,15.31048,3.14264,15.62968279,2.58048,0.75264,2.688,12.73,2.39,12.9524129,13.16,0.51,13.16987851,2.58048,0.75264,2.688,13.16,0.51,13.16987851
18/10/2019 23:00,14.21376,5.29568,15.16822996,2.45376,0.71568,2.556,11.76,4.58,12.62038034,12.59,-1.57,12.68751355,2.45376,0.71568,2.556,12.59,-1.57,12.68751355
18/10/2019 23:30,13.4032,2.8026,13.69307624,2.4432,0.7126,2.545,10.96,2.09,11.15749524,11.31,1.24,11.37777219,2.4432,0.7126,2.545,11.31,1.24,11.37777219
19/10/2019 00:00,12.61808,4.22444,13.30645844,2.51808,0.73444,2.623,10.1,3.49,10.68597679,10.68,0.08,10.68029962,2.51808,0.73444,2.623,10.68,0.08,10.68029962
19/10/2019 00:30,11.84632,5.51476,13.06705305,2.41632,0.70476,2.517,9.43,4.81,10.58588683,10.23,-0.94,10.27309593,2.41632,0.70476,2.517,10.23,-0.94,10.27309593
19/10/2019 01:00,11.3584,5.4862,12.61394629,2.3184,0.6762,2.415,9.04,4.81,10.24000488,9.8,-0.88,9.839430878,2.3184,0.6762,2.415,9.8,-0.88,9.839430878
19/10/2019 01:30,11.17888,5.53384,12.47360185,2.13888,0.62384,2.228,9.04,4.91,10.28735632,9.8,-0.81,9.833417514,2.13888,0.62384,2.228,9.8,-0.81,9.833417514
19/10/2019 02:00,11.35,5.505,12.61457589,2.04,0.595,2.125,9.31,4.91,10.52540736,10.07,-0.81,10.10252444,2.04,0.595,2.125,10.07,-0.81,10.10252444
19/10/2019 02:30,11.34904,5.50472,12.61358994,2.03904,0.59472,2.124,9.31,4.91,10.52540736,10.07,-0.81,10.10252444,2.03904,0.59472,2.124,10.07,-0.81,10.10252444
19/10/2019 03:00,11.28384,5.60612,12.59974708,2.28384,0.66612,2.379,9,4.94,10.26662554,9.77,-0.78,9.801086674,2.28384,0.66612,2.379,9.77,-0.78,9.801086674
19/10/2019 03:30,11.09544,5.62492,12.43979557,2.24544,0.65492,2.339,8.85,4.97,10.15004433,9.64,-0.78,9.671504537,2.24544,0.65492,2.339,9.64,-0.78,9.671504537
19/10/2019 04:00,10.92136,5.55748,12.25404783,2.15136,0.62748,2.241,8.77,4.93,10.06070574,9.55,-0.87,9.589546392,2.15136,0.62748,2.241,9.55,-0.87,9.589546392
19/10/2019 04:30,10.82328,5.55804,12.16697163,2.15328,0.62804,2.243,8.67,4.93,9.973655298,9.45,-0.87,9.489963119,2.15328,0.62804,2.243,9.45,-0.87,9.489963119
19/10/2019 05:00,10.79352,5.54936,12.13653453,2.12352,0.61936,2.212,8.67,4.93,9.973655298,9.45,-0.87,9.489963119,2.12352,0.61936,2.212,9.45,-0.87,9.489963119
19/10/2019 05:30,11.01744,5.52092,12.32333323,2.19744,0.64092,2.289,8.82,4.88,10.08001984,9.6,-0.87,9.639341264,2.19744,0.64092,2.289,9.6,-0.87,9.639341264
19/10/2019 06:00,11.29288,5.51084,12.56576684,2.16288,0.63084,2.253,9.13,4.88,10.35235722,9.92,-0.92,9.96256995,2.16288,0.63084,2.253,9.92,-0.92,9.96256995
19/10/2019 06:30,12.21232,4.77776,13.11364749,2.15232,0.62776,2.242,10.06,4.15,10.88237566,10.76,-0.51,10.77207965,2.15232,0.62776,2.242,10.76,-0.51,10.77207965
19/10/2019 07:00,13.32824,3.42532,13.76135163,2.17824,0.63532,2.269,11.15,2.79,11.49376353,11.64,0.27,11.64313102,2.17824,0.63532,2.269,11.64,0.27,11.64313102
19/10/2019 07:30,14.49632,2.76476,14.75761469,2.17632,0.63476,2.267,12.32,2.13,12.50277169,12.73,0.37,12.73537593,2.17632,0.63476,2.267,12.73,0.37,12.73537593
19/10/2019 08:00,15.57904,2.53972,15.78469718,2.15904,0.62972,2.249,13.42,1.91,13.55523884,13.86,0.02,13.86001443,2.15904,0.62972,2.249,13.86,0.02,13.86001443
19/10/2019 08:30,16.41264,4.19702,16.94077119,2.01264,0.58702,2.0965,14.4,3.61,14.84560878,15.32,-2.27,15.48726251,2.01264,0.58702,2.0965,15.32,-2.27,15.48726251
19/10/2019 09:00,17.1512,4.0716,17.62786397,2.1312,0.6216,2.22,15.02,3.45,15.4111291,15.85,-1.92,15.96586672,2.1312,0.6216,2.22,15.85,-1.92,15.96586672
19/10/2019 09:30,18.4836,0.6923,18.49656044,2.3736,0.6923,2.4725,16.11,0,16.11,16.35,0.49,16.35734086,2.3736,0.6923,2.4725,16.35,0.49,16.35734086
19/10/2019 10:00,18.18424,4.20582,18.66428424,2.69424,0.78582,2.8065,15.49,3.42,15.86305456,15.93,-0.55,15.93949184,2.69424,0.78582,2.8065,15.93,-0.55,15.93949184
19/10/2019 10:30,18.20592,3.67756,18.57363644,2.66592,0.77756,2.777,15.54,2.9,15.80827631,16.57,-2.33,16.73301527,2.66592,0.77756,2.777,16.57,-2.33,16.73301527
19/10/2019 11:00,17.86536,3.63948,18.23230382,2.53536,0.73948,2.641,15.33,2.9,15.60188771,16.35,-2.53,16.54458824,2.53536,0.73948,2.641,16.35,-2.53,16.54458824
19/10/2019 11:30,17.90992,4.11956,18.3775953,2.32992,0.67956,2.427,15.58,3.44,15.95524992,16.52,-2.81,16.757282,2.32992,0.67956,2.427,16.52,-2.81,16.757282
19/10/2019 12:00,17.7224,4.1982,18.21286208,2.4624,0.7182,2.565,15.26,3.48,15.65177306,16.2,-2.76,16.43342934,2.4624,0.7182,2.565,16.2,-2.76,16.43342934
19/10/2019 12:30,17.23416,4.35538,17.77598396,2.62416,0.76538,2.7335,14.61,3.59,15.04460701,15.52,-2.7,15.75310763,2.62416,0.76538,2.7335,15.52,-2.7,15.75310763
19/10/2019 13:00,16.60624,4.38182,17.17461946,2.40624,0.70182,2.5065,14.2,3.68,14.66909677,15.11,-2.66,15.34234989,2.40624,0.70182,2.5065,15.11,-2.66,15.34234989
19/10/2019 13:30,16.37376,2.59818,16.57861743,2.63376,0.76818,2.7435,13.74,1.83,13.8613311,14.19,-0.24,14.19202945,2.63376,0.76818,2.7435,14.19,-0.24,14.19202945
19/10/2019 14:00,15.99688,1.33034,16.05210186,2.60688,0.76034,2.7155,13.39,0.57,13.4021267,13.56,1.19,13.61211593,2.60688,0.76034,2.7155,13.56,1.19,13.61211593
19/10/2019 14:30,15.86992,1.33206,15.92572588,2.26992,0.66206,2.3645,13.6,0.67,13.61649367,13.77,1.27,13.82844171,2.26992,0.66206,2.3645,13.77,1.27,13.82844171
19/10/2019 15:00,15.98816,1.28488,16.03970626,2.10816,0.61488,2.196,13.88,0.67,13.89616134,14.05,1.27,14.10728181,2.10816,0.61488,2.196,14.05,1.27,14.10728181
19/10/2019 15:30,15.9996,1.2903,16.05154429,1.9896,0.5803,2.0725,14.01,0.71,14.02797918,14.19,1.32,14.2512631,1.9896,0.5803,2.0725,14.19,1.32,14.2512631
19/10/2019 16:00,16.2268,1.2449,16.27448353,1.9368,0.5649,2.0175,14.29,0.68,14.30617,14.46,1.32,14.52012397,1.9368,0.5649,2.0175,14.46,1.32,14.52012397
19/10/2019 16:30,16.64552,1.16286,16.6860894,1.89552,0.55286,1.9745,14.75,0.61,14.76260817,14.93,1.23,14.98058076,1.89552,0.55286,1.9745,14.93,1.23,14.98058076
19/10/2019 17:00,17.1788,3.8384,17.60239995,1.9488,0.5684,2.03,15.23,3.27,15.57709215,16.08,-1.9,16.19186215,1.9488,0.5684,2.03,16.08,-1.9,16.19186215
19/10/2019 17:30,17.52336,4.25098,18.03161048,1.92336,0.56098,2.0035,15.6,3.69,16.0304741,16.55,-2.27,16.70495136,1.92336,0.56098,2.0035,16.55,-2.27,16.70495136
19/10/2019 18:00,18.07776,4.13768,18.54523665,1.87776,0.54768,1.956,16.2,3.59,16.59301359,17.09,-2.06,17.21370675,1.87776,0.54768,1.956,17.09,-2.06,17.21370675
19/10/2019 18:30,19.26312,3.69216,19.61376653,1.89312,0.55216,1.972,17.37,3.14,17.65152968,18.14,-1.78,18.22712265,1.89312,0.55216,1.972,18.14,-1.78,18.22712265
19/10/2019 19:00,19.24,3.94,19.63927697,1.92,0.56,2,17.32,3.38,17.64672208,18.27,-2.43,18.43089254,1.92,0.56,2,18.27,-2.43,18.43089254
19/10/2019 19:30,18.73696,3.38828,19.04085375,2.01696,0.58828,2.101,16.72,2.8,16.95282867,17.46,-1.33,17.51058251,2.01696,0.58828,2.101,17.46,-1.33,17.51058251
19/10/2019 20:00,17.96656,4.02108,18.41103915,2.02656,0.59108,2.111,15.94,3.43,16.30486124,16.8,-1.77,16.89298375,2.02656,0.59108,2.111,16.8,-1.77,16.89298375
19/10/2019 20:30,17.08272,2.88496,17.32461592,1.90272,0.55496,1.982,15.18,2.33,15.35777653,15.71,-0.16,15.71081475,1.90272,0.55496,1.982,15.71,-0.16,15.71081475
19/10/2019 21:00,16.28168,4.00424,16.76684352,1.83168,0.53424,1.908,14.45,3.47,14.86080079,15.16,-0.9,15.18669154,1.83168,0.53424,1.908,15.16,-0.9,15.18669154
19/10/2019 21:30,15.60608,4.94844,16.3718292,1.84608,0.53844,1.923,13.76,4.41,14.44941867,14.66,-1.55,14.74171293,1.84608,0.53844,1.923,14.66,-1.55,14.74171293
19/10/2019 22:00,14.96128,4.82704,15.72069383,1.84128,0.53704,1.918,13.12,4.29,13.80356838,13.91,-1.04,13.94882432,1.84128,0.53704,1.918,13.91,-1.04,13.94882432
19/10/2019 22:30,14.518,2.094,14.66823643,1.968,0.574,2.05,12.55,1.52,12.6417127,12.75,1.97,12.90129451,1.968,0.574,2.05,12.75,1.97,12.90129451
19/10/2019 23:00,13.49336,5.18348,14.45473033,2.10336,0.61348,2.191,11.39,4.57,12.27261178,12.13,-0.62,12.14583468,2.10336,0.61348,2.191,12.13,-0.62,12.14583468
19/10/2019 23:30,12.7232,5.7076,13.94476662,2.0832,0.6076,2.17,10.64,5.1,11.79913556,11.46,-1.01,11.50442089,2.0832,0.6076,2.17,11.46,-1.01,11.50442089
20/10/2019 00:00,12.01032,4.84676,12.95140413,2.08032,0.60676,2.167,9.93,4.24,10.79733763,10.54,0.06,10.54017078,2.08032,0.60676,2.167,10.54,0.06,10.54017078
20/10/2019 00:30,11.62808,2.50444,11.89472422,2.03808,0.59444,2.123,9.59,1.91,9.778353645,9.77,2.42,10.06525211,2.03808,0.59444,2.123,9.77,2.42,10.06525211
20/10/2019 01:00,11.08024,2.81632,11.43255775,2.01024,0.58632,2.094,9.07,2.23,9.340117772,9.3,2.18,9.552088777,2.01024,0.58632,2.094,9.3,2.18,9.552088777
20/10/2019 01:30,10.7308,5.7894,12.19291684,2.0208,0.5894,2.105,8.71,5.2,10.14416581,9.44,-0.48,9.452195512,2.0208,0.5894,2.105,9.44,-0.48,9.452195512
20/10/2019 02:00,11.03808,5.66444,12.40665509,2.03808,0.59444,2.123,9,5.07,10.32980639,9.74,-0.57,9.756664389,2.03808,0.59444,2.123,9.74,-0.57,9.756664389
20/10/2019 02:30,10.92864,5.68252,12.31771918,1.92864,0.56252,2.009,9,5.12,10.35443866,9.74,-0.52,9.753871026,1.92864,0.56252,2.009,9.74,-0.52,9.753871026
20/10/2019 03:00,10.76528,5.66404,12.16439898,1.86528,0.54404,1.943,8.9,5.12,10.26763848,9.64,-0.56,9.656251861,1.86528,0.54404,1.943,9.64,-0.56,9.656251861
20/10/2019 03:30,10.58088,5.81984,12.0758254,1.85088,0.53984,1.928,8.73,5.28,10.2025144,9.48,-0.68,9.504356896,1.85088,0.53984,1.928,9.48,-0.68,9.504356896
20/10/2019 04:00,10.54,5.75,12.00641912,1.92,0.56,2,8.62,5.19,10.06183383,9.38,-0.54,9.395530852,1.92,0.56,2,9.38,-0.54,9.395530852
20/10/2019 04:30,10.4404,5.8822,11.98341475,2.0304,0.5922,2.115,8.41,5.29,9.935401351,9.17,-0.45,9.1810348,2.0304,0.5922,2.115,9.17,-0.45,9.1810348
20/10/2019 05:00,10.36824,5.82032,11.8901861,2.05824,0.60032,2.144,8.31,5.22,9.813485619,9.08,-0.51,9.094311409,2.05824,0.60032,2.144,9.08,-0.51,9.094311409
20/10/2019 05:30,10.34832,5.71076,11.81949688,1.88832,0.55076,1.967,8.46,5.16,9.909450035,9.22,-0.54,9.235799911,1.88832,0.55076,1.967,9.22,-0.54,9.235799911
20/10/2019 06:00,10.55168,5.69424,11.99009258,1.83168,0.53424,1.908,8.72,5.16,10.13232451,9.46,-0.54,9.475399728,1.83168,0.53424,1.908,9.46,-0.54,9.475399728
20/10/2019 06:30,11.37568,3.73124,11.97197759,1.85568,0.54124,1.933,9.52,3.19,10.04024402,9.92,1.13,9.984152443,1.85568,0.54124,1.933,9.92,1.13,9.984152443
20/10/2019 07:00,11.9804,4.5972,12.83215617,1.9104,0.5572,1.99,10.07,4.04,10.85018433,10.71,-0.06,10.71016807,1.9104,0.5572,1.99,10.71,-0.06,10.71016807
20/10/2019 07:30,12.68552,5.48036,13.81871063,1.95552,0.57036,2.037,10.73,4.91,11.80004237,11.56,-1.12,11.61412933,1.95552,0.57036,2.037,11.56,-1.12,11.61412933
20/10/2019 08:00,13.42024,5.25632,14.41290191,2.01024,0.58632,2.094,11.41,4.67,12.32870634,12.24,-1.27,12.30571006,2.01024,0.58632,2.094,12.24,-1.27,12.30571006
20/10/2019 08:30,14.4524,4.9357,15.27196779,2.0424,0.5957,2.1275,12.41,4.34,13.14700346,13.26,-1.38,13.33161656,2.0424,0.5957,2.1275,13.26,-1.38,13.33161656
20/10/2019 09:00,15.6272,1.9046,15.74283586,2.1072,0.6146,2.195,13.52,1.29,13.58140273,13.75,1.27,13.80852635,2.1072,0.6146,2.195,13.75,1.27,13.80852635
20/10/2019 09:30,16.58416,3.96788,17.05222668,2.08416,0.60788,2.171,14.5,3.36,14.88420639,15.26,-1.25,15.31111035,2.08416,0.60788,2.171,15.26,-1.25,15.31111035
20/10/2019 10:00,16.97712,4.60666,17.59101816,2.21712,0.64666,2.3095,14.76,3.96,15.2819894,15.7,-2.21,15.85478161,2.21712,0.64666,2.3095,15.7,-2.21,15.85478161
20/10/2019 10:30,17.44608,4.38094,17.98772756,2.50608,0.73094,2.6105,14.94,3.65,15.37940506,15.88,-2.18,16.02893633,2.50608,0.73094,2.6105,15.88,-2.18,16.02893633
20/10/2019 11:00,17.77688,4.29534,18.28845013,2.48688,0.72534,2.5905,15.29,3.57,15.70124199,16.22,-2.21,16.36986561,2.48688,0.72534,2.5905,16.22,-2.21,16.36986561
20/10/2019 11:30,17.4136,4.2473,17.92409056,2.4936,0.7273,2.5975,14.92,3.52,15.32960534,15.84,-2.24,15.99759982,2.4936,0.7273,2.5975,15.84,-2.24,15.99759982
20/10/2019 12:00,16.85192,4.26056,17.38216267,2.40192,0.70056,2.502,14.45,3.56,14.88207311,15.34,-2.24,15.50268364,2.40192,0.70056,2.502,15.34,-2.24,15.50268364
20/10/2019 12:30,17.21568,3.51874,17.57160121,2.39568,0.69874,2.4955,14.82,2.82,15.08591396,15.41,-0.92,15.43743826,2.39568,0.69874,2.4955,15.41,-0.92,15.43743826
20/10/2019 13:00,17.84936,1.08648,17.88239613,2.31936,0.67648,2.416,15.53,0.41,15.53541116,15.74,0.73,15.75691912,2.31936,0.67648,2.416,15.74,0.73,15.75691912
20/10/2019 13:30,17.2496,1.1278,17.28642916,2.2896,0.6678,2.385,14.96,0.46,14.96707052,15.15,0.88,15.17553623,2.2896,0.6678,2.385,15.15,0.88,15.17553623
20/10/2019 14:00,16.75488,3.35684,17.08784301,2.11488,0.61684,2.203,14.64,2.74,14.89420021,15.34,-1.16,15.38379667,2.11488,0.61684,2.203,15.34,-1.16,15.38379667
20/10/2019 14:30,16.69872,4.47046,17.28676552,2.05872,0.60046,2.1445,14.64,3.87,15.14286961,15.59,-2.16,15.73892309,2.05872,0.60046,2.1445,15.59,-2.16,15.73892309
20/10/2019 15:00,16.76608,4.46094,17.34939262,2.02608,0.59094,2.1105,14.74,3.87,15.2395702,15.68,-2.16,15.82807632,2.02608,0.59094,2.1105,15.68,-2.16,15.82807632
20/10/2019 15:30,17.43008,4.37294,17.97026135,1.93008,0.56294,2.0105,15.5,3.81,15.96139405,16.48,-2.21,16.62752237,1.93008,0.56294,2.0105,16.48,-2.21,16.62752237
20/10/2019 16:00,17.83328,4.36804,18.36043706,1.91328,0.55804,1.993,15.92,3.81,16.36956017,16.88,-2.18,17.02018801,1.91328,0.55804,1.993,16.88,-2.18,17.02018801
20/10/2019 16:30,18.5552,1.9686,18.65933635,1.9152,0.5586,1.995,16.64,1.41,16.69963173,17.01,0.17,17.01084948,1.9152,0.5586,1.995,17.01,0.17,17.01084948
20/10/2019 17:00,18.83272,3.84496,19.2212138,1.90272,0.55496,1.982,16.93,3.29,17.24670983,17.83,-2.22,17.96767375,1.90272,0.55496,1.982,17.83,-2.22,17.96767375
20/10/2019 17:30,18.98816,4.83488,19.59403697,1.86816,0.54488,1.946,17.12,4.29,17.6493201,18.26,-3.17,18.533119,1.86816,0.54488,1.946,18.26,-3.17,18.533119
20/10/2019 18:00,19.35184,5.50012,20.11827605,1.85184,0.54012,1.929,17.5,4.96,18.18932654,18.84,-4.09,19.27884073,1.85184,0.54012,1.929,18.84,-4.09,19.27884073
20/10/2019 18:30,19.982,3.566,20.29770135,1.872,0.546,1.95,18.11,3.02,18.36007898,19.04,-2.26,19.17365901,1.872,0.546,1.95,19.04,-2.26,19.17365901
20/10/2019 19:00,19.94488,3.52684,20.2543042,1.87488,0.54684,1.953,18.07,2.98,18.31407382,19,-2.26,19.13393843,1.87488,0.54684,1.953,19,-2.26,19.13393843
20/10/2019 19:30,19.31408,3.70244,19.66575064,1.89408,0.55244,1.973,17.42,3.15,17.70251112,18.36,-2.08,18.47744571,1.89408,0.55244,1.973,18.36,-2.08,18.47744571
20/10/2019 20:00,18.64032,4.22176,19.11242494,2.20032,0.64176,2.292,16.44,3.58,16.8252786,17.36,-2.02,17.47712791,2.20032,0.64176,2.292,17.36,-2.02,17.47712791
20/10/2019 20:30,18.07744,4.44092,18.61492969,2.19744,0.64092,2.289,15.88,3.8,16.32833121,16.79,-1.85,16.8916133,2.19744,0.64092,2.289,16.79,-1.85,16.8916133
20/10/2019 21:00,17.3876,2.1268,17.51718904,2.2176,0.6468,2.31,15.17,1.48,15.24202414,15.48,0.89,15.50556352,2.2176,0.6468,2.31,15.48,0.89,15.50556352
20/10/2019 21:30,16.38656,5.07108,17.15328543,2.26656,0.66108,2.361,14.12,4.41,14.7926502,15,-1.61,15.08615591,2.26656,0.66108,2.361,15,-1.61,15.08615591
20/10/2019 22:00,15.45864,5.25252,16.32661989,2.16864,0.63252,2.259,13.29,4.62,14.07012793,14.17,-1.57,14.2567107,2.16864,0.63252,2.259,14.17,-1.57,14.2567107
20/10/2019 22:30,14.86784,3.18812,15.20581387,2.18784,0.63812,2.279,12.68,2.55,12.9338664,13.13,0.65,13.14607926,2.18784,0.63812,2.279,13.13,0.65,13.14607926
20/10/2019 23:00,13.5568,5.4824,14.62339003,2.2368,0.6524,2.33,11.32,4.83,12.30736771,12.16,-1.19,12.21808905,2.2368,0.6524,2.33,12.16,-1.19,12.21808905
20/10/2019 23:30,12.63496,4.27228,13.33771309,2.30496,0.67228,2.401,10.33,3.6,10.93932813,10.88,0.35,10.88562814,2.30496,0.67228,2.401,10.88,0.35,10.88562814
21/10/2019 00:00,11.7124,4.8382,12.67235152,2.2224,0.6482,2.315,9.49,4.19,10.37382282,10.09,0.09,10.09040138,2.2224,0.6482,2.315,10.09,0.09,10.09040138
21/10/2019 00:30,11.03952,5.62736,12.39105251,1.97952,0.57736,2.062,9.06,5.05,10.37237196,9.83,-0.64,9.850812149,1.97952,0.57736,2.062,9.83,-0.64,9.850812149
21/10/2019 01:00,10.6572,5.6296,12.05273031,1.9872,0.5796,2.07,8.67,5.05,10.03351384,9.44,-0.69,9.465183569,1.9872,0.5796,2.07,9.44,-0.69,9.465183569
21/10/2019 01:30,10.78272,5.75996,12.2247368,2.02272,0.58996,2.107,8.76,5.17,10.17184841,9.51,-0.75,9.53952829,2.02272,0.58996,2.107,9.51,-0.75,9.53952829
21/10/2019 02:00,11.08448,5.61464,12.4253724,2.00448,0.58464,2.088,9.08,5.03,10.38013969,9.84,-0.75,9.868540926,2.00448,0.58464,2.088,9.84,-0.75,9.868540926
21/10/2019 02:30,11.13632,5.62976,12.47845426,2.05632,0.59976,2.142,9.08,5.03,10.38013969,9.87,-0.72,9.896226554,2.05632,0.59976,2.142,9.87,-0.72,9.896226554
21/10/2019 03:00,10.99128,5.68704,12.37540545,2.08128,0.60704,2.168,8.91,5.08,10.256437,9.69,-0.68,9.713830346,2.08128,0.60704,2.168,9.69,-0.68,9.713830346
21/10/2019 03:30,10.85912,5.73516,12.28057602,2.10912,0.61516,2.197,8.75,5.12,10.13789426,9.52,-0.65,9.542164325,2.10912,0.61516,2.197,9.52,-0.65,9.542164325
21/10/2019 04:00,10.94552,5.76036,12.36875723,2.19552,0.64036,2.287,8.75,5.12,10.13789426,9.52,-0.65,9.542164325,2.19552,0.64036,2.287,9.52,-0.65,9.542164325
21/10/2019 04:30,10.99928,5.77604,12.4236387,2.24928,0.65604,2.343,8.75,5.12,10.13789426,9.52,-0.72,9.547188068,2.24928,0.65604,2.343,9.52,-0.72,9.547188068
21/10/2019 05:00,11.142,5.741,12.53408333,2.232,0.651,2.325,8.91,5.09,10.26139367,9.68,-0.82,9.71466932,2.232,0.651,2.325,9.68,-0.82,9.71466932
21/10/2019 05:30,11.67064,5.52852,12.91388289,2.12064,0.61852,2.209,9.55,4.91,10.73827733,10.33,-0.96,10.37451204,2.12064,0.61852,2.209,10.33,-0.96,10.37451204
21/10/2019 06:00,12.67936,5.10648,13.66902732,2.07936,0.60648,2.166,10.6,4.5,11.51564154,11.36,-0.87,11.39326555,2.07936,0.60648,2.166,11.36,-0.87,11.39326555
21/10/2019 06:30,15.15608,4.11844,15.7056776,2.08608,0.60844,2.173,13.07,3.51,13.53310755,13.83,-1.38,13.89867979,2.08608,0.60844,2.173,13.83,-1.38,13.89867979
21/10/2019 07:00,17.65,4.315,18.16980256,2.28,0.665,2.375,15.37,3.65,15.79744916,15.94,-0.93,15.96710681,2.28,0.665,2.375,15.94,-0.93,15.96710681
21/10/2019 07:30,19.72784,3.00312,19.95510964,2.30784,0.67312,2.404,17.42,2.33,17.575133,18.3,-2.95,18.53624827,2.30784,0.67312,2.404,18.3,-2.95,18.53624827
21/10/2019 08:00,20.75288,2.75584,20.93505869,2.28288,0.66584,2.378,18.47,2.09,18.58787239,19.44,-3.79,19.80600162,2.28288,0.66584,2.378,19.44,-3.79,19.80600162
21/10/2019 08:30,21.66256,1.13908,21.69248739,2.36256,0.68908,2.461,19.3,0.45,19.3052454,20.02,-2.88,20.22609206,2.36256,0.68908,2.461,20.02,-2.88,20.22609206
21/10/2019 09:00,21.81488,2.46184,21.95335158,2.23488,0.65184,2.328,19.58,1.81,19.66348138,20.67,-4.89,21.24055084,2.23488,0.65184,2.328,20.67,-4.89,21.24055084
21/10/2019 09:30,22.35384,2.30112,22.47196734,2.16384,0.63112,2.254,20.19,1.67,20.25894864,21.28,-4.89,21.83461701,2.16384,0.63112,2.254,21.28,-4.89,21.83461701
21/10/2019 10:00,22.34232,1.62776,22.40153713,2.15232,0.62776,2.242,20.19,1,20.21474957,21.14,-4.27,21.5669307,2.15232,0.62776,2.242,21.14,-4.27,21.5669307
21/10/2019 10:30,22.61064,-1.39648,22.6537237,2.24064,0.65352,2.334,20.37,-2.05,20.47289428,20.63,-1.19,20.66429287,2.24064,0.65352,2.334,20.63,-1.19,20.66429287
21/10/2019 11:00,22.61248,-0.05636,22.61255024,2.17248,0.63364,2.263,20.44,-0.69,20.45164297,21.03,-2.86,21.22358358,2.17248,0.63364,2.263,21.03,-2.86,21.22358358
21/10/2019 11:30,22.63416,-1.35212,22.67451052,2.32416,0.67788,2.421,20.31,-2.03,20.41119791,20.57,-1.4,20.61758715,2.32416,0.67788,2.421,20.57,-1.4,20.61758715
21/10/2019 12:00,22.17672,1.87196,22.25558681,2.64672,0.77196,2.757,19.53,1.1,19.56095345,20.5,-4.63,21.0163484,2.64672,0.77196,2.757,20.5,-4.63,21.0163484
21/10/2019 12:30,21.95264,2.06452,22.04950443,2.55264,0.74452,2.659,19.4,1.32,19.44485536,20.37,-4.63,20.88956199,2.55264,0.74452,2.659,20.37,-4.63,20.88956199
21/10/2019 13:00,21.5828,2.1254,21.68719855,2.4528,0.7154,2.555,19.13,1.41,19.1818925,20.07,-4.18,20.50066584,2.4528,0.7154,2.555,20.07,-4.18,20.50066584
21/10/2019 13:30,21.41704,-0.88628,21.43537018,2.20704,0.64372,2.299,19.21,-1.53,19.27083288,19.39,-1.03,19.41733761,2.20704,0.64372,2.299,19.39,-1.03,19.41733761
21/10/2019 14:00,21.19776,-0.99232,21.22097378,2.11776,0.61768,2.206,19.08,-1.61,19.14780666,19.25,-1.03,19.27753615,2.11776,0.61768,2.206,19.25,-1.03,19.27753615
21/10/2019 14:30,21.37136,-1.01752,21.39556906,2.03136,0.59248,2.116,19.34,-1.61,19.40689826,19.52,-1.03,19.5471558,2.03136,0.59248,2.116,19.52,-1.03,19.5471558
21/10/2019 15:00,21.24712,-1.01584,21.27139016,2.03712,0.59416,2.122,19.21,-1.61,19.2773494,19.38,-1.07,19.40951571,2.03712,0.59416,2.122,19.38,-1.07,19.40951571
21/10/2019 15:30,21.04584,-0.29788,21.04794797,1.99584,0.58212,2.079,19.05,-0.88,19.07031463,19.26,-1.63,19.32885149,1.99584,0.58212,2.079,19.26,-1.63,19.32885149
21/10/2019 16:00,21.81032,1.96176,21.89836891,1.96032,0.57176,2.042,19.85,1.39,19.89860799,19.71,-3.85,20.08249486,1.96032,0.57176,2.042,19.71,-3.85,20.08249486
21/10/2019 16:30,22.8624,1.7732,22.93106129,1.8624,0.5432,1.94,21,1.23,21.03599059,19.87,-3.63,20.1988564,1.8624,0.5432,1.94,19.87,-3.63,20.1988564
21/10/2019 17:00,23.21928,1.92104,23.2986128,1.88928,0.55104,1.968,21.33,1.37,21.37395144,20.23,-3.57,20.54258504,1.88928,0.55104,1.968,20.23,-3.57,20.54258504
21/10/2019 17:30,23.5624,1.9732,23.64487708,1.8624,0.5432,1.94,21.7,1.43,21.74706647,20.58,-3.49,20.87382332,1.8624,0.5432,1.94,20.58,-3.49,20.87382332
21/10/2019 18:00,23.6336,1.9948,23.71763639,1.8336,0.5348,1.91,21.8,1.46,21.84883521,20.7,-3.49,20.99214377,1.8336,0.5348,1.91,20.7,-3.49,20.99214377
21/10/2019 18:30,24.50032,1.87676,24.57209613,1.84032,0.53676,1.917,22.66,1.34,22.6995859,21.55,-3.55,21.84044413,1.84032,0.53676,1.917,21.55,-3.55,21.84044413
21/10/2019 19:00,24.59568,1.98124,24.67534775,1.85568,0.54124,1.933,22.74,1.44,22.78554805,21.64,-3.45,21.91328592,1.85568,0.54124,1.933,21.64,-3.45,21.91328592
21/10/2019 19:30,23.72896,2.50928,23.86126629,1.84896,0.53928,1.926,21.88,1.97,21.968507,20.9,-3.45,21.18283503,1.84896,0.53928,1.926,20.9,-3.45,21.18283503
21/10/2019 20:00,22.24096,4.58528,22.70870085,1.80096,0.52528,1.876,20.44,4.06,20.83931861,20.03,-4.96,20.63498243,1.80096,0.52528,1.876,20.03,-4.96,20.63498243
21/10/2019 20:30,21.53368,2.80024,21.71498834,1.78368,0.52024,1.858,19.75,2.28,19.88116948,18.77,-2.77,18.97329175,1.78368,0.52024,1.858,18.77,-2.77,18.97329175
21/10/2019 21:00,20.75888,2.39884,20.89702209,1.77888,0.51884,1.853,18.98,1.88,19.07288127,17.89,-1.86,17.986431,1.77888,0.51884,1.853,17.89,-1.86,17.986431
21/10/2019 21:30,19.47848,2.80164,19.67893213,1.78848,0.52164,1.863,17.69,2.28,17.83632529,16.73,-1.75,16.82127819,1.78848,0.52164,1.863,16.73,-1.75,16.82127819
21/10/2019 22:00,17.9756,4.0108,18.41761961,1.7856,0.5208,1.86,16.19,3.49,16.56188999,15.45,-2.18,15.60304137,1.7856,0.5208,1.86,15.45,-2.18,15.60304137
21/10/2019 22:30,16.90848,2.34164,17.06985571,1.78848,0.52164,1.863,15.12,1.82,15.22914311,14.05,-0.05,14.05008897,1.78848,0.52164,1.863,14.05,-0.05,14.05008897
21/10/2019 23:00,15.36288,2.97584,15.648441,1.80288,0.52584,1.878,13.56,2.45,13.77955369,12.66,0.01,12.66000395,1.80288,0.52584,1.878,12.66,0.01,12.66000395
21/10/2019 23:30,14.33272,1.91996,14.46074372,1.78272,0.51996,1.857,12.55,1.4,12.62784621,11.5,1.33,11.57665323,1.78272,0.51996,1.857,11.5,1.33,11.57665323
22/10/2019 00:00,13.49608,1.71844,13.6050436,1.84608,0.53844,1.923,11.65,1.18,11.70960717,10.57,1.8,10.72216862,1.84608,0.53844,1.923,10.57,1.8,10.72216862
22/10/2019 00:30,12.99568,1.82624,13.12337042,1.97568,0.57624,2.058,11.02,1.25,11.09066725,9.99,1.89,10.16721201,1.97568,0.57624,2.058,9.99,1.89,10.16721201
22/10/2019 01:00,12.66568,1.88624,12.80536416,1.97568,0.57624,2.058,10.69,1.31,10.7699675,9.69,1.94,9.882292244,1.97568,0.57624,2.058,9.69,1.94,9.882292244
22/10/2019 01:30,12.64552,1.88036,12.78455826,1.95552,0.57036,2.037,10.69,1.31,10.7699675,9.69,1.94,9.882292244,1.95552,0.57036,2.037,9.69,1.94,9.882292244
22/10/2019 02:00,12.96384,1.79612,13.08767338,1.80384,0.52612,1.879,11.16,1.27,11.23203009,10.13,1.88,10.3029753,1.80384,0.52612,1.879,10.13,1.88,10.3029753
22/10/2019 02:30,12.97056,1.79808,13.09459883,1.81056,0.52808,1.886,11.16,1.27,11.23203009,10.13,1.88,10.3029753,1.81056,0.52808,1.886,10.13,1.88,10.3029753
22/10/2019 03:00,12.81768,1.79724,12.94306734,1.80768,0.52724,1.883,11.01,1.27,11.08300501,10.02,1.85,10.18935229,1.80768,0.52724,1.883,10.02,1.85,10.18935229
22/10/2019 03:30,12.73208,1.85144,12.86598971,1.82208,0.53144,1.898,10.91,1.32,10.98956323,9.95,1.91,10.13166324,1.82208,0.53144,1.898,9.95,1.91,10.13166324
22/10/2019 04:00,12.73496,1.81228,12.86326417,1.82496,0.53228,1.901,10.91,1.28,10.98483045,9.95,1.87,10.12419873,1.82496,0.53228,1.901,9.95,1.87,10.12419873
22/10/2019 04:30,12.804,1.812,12.93157995,1.824,0.532,1.9,10.98,1.28,11.05435661,10.02,1.87,10.1930025,1.824,0.532,1.9,10.02,1.87,10.1930025
22/10/2019 05:00,12.86728,3.89004,13.44244419,1.81728,0.53004,1.893,11.05,3.36,11.54954977,10.54,-0.26,10.54320634,1.81728,0.53004,1.893,10.54,-0.26,10.54320634
22/10/2019 05:30,13.39344,4.75892,14.21378045,1.81344,0.52892,1.889,11.58,4.23,12.32839406,11.2,-1.52,11.30267225,1.81344,0.52892,1.889,11.2,-1.52,11.30267225
22/10/2019 06:00,14.5248,1.5864,14.61117654,1.8048,0.5264,1.88,12.72,1.06,12.76409025,11.7,1.42,11.78585593,1.8048,0.5264,1.88,11.7,1.42,11.78585593
22/10/2019 06:30,16.48576,3.38668,16.83002924,1.80576,0.52668,1.881,14.68,2.86,14.95600214,13.88,-0.75,13.9002482,1.80576,0.52668,1.881,13.88,-0.75,13.9002482
22/10/2019 07:00,18.9692,3.1706,19.23234913,1.8192,0.5306,1.895,17.15,2.64,17.35200565,16.37,-2.33,16.53498715,1.8192,0.5306,1.895,16.37,-2.33,16.53498715
22/10/2019 07:30,21.42224,2.40232,21.55651892,1.96224,0.57232,2.044,19.46,1.83,19.54585634,18.64,-3.38,18.94397002,1.96224,0.57232,2.044,18.64,-3.38,18.94397002
22/10/2019 08:00,22.5564,1.4752,22.60458794,2.0064,0.5852,2.09,20.55,0.89,20.56926348,19.6,-3.72,19.94989724,2.0064,0.5852,2.09,19.6,-3.72,19.94989724
22/10/2019 08:30,22.75872,1.74796,22.82574643,1.87872,0.54796,1.957,20.88,1.2,20.91445433,19.93,-4.62,20.45847746,1.87872,0.54796,1.957,19.93,-4.62,20.45847746
22/10/2019 09:00,22.67464,1.65552,22.73499605,1.90464,0.55552,1.984,20.77,1.1,20.79910815,19.81,-4.67,20.35300961,1.90464,0.55552,1.984,19.81,-4.67,20.35300961
22/10/2019 09:30,23.04664,1.63152,23.10431719,2.09664,0.61152,2.184,20.95,1.02,20.97481585,19.93,-4.71,20.47898923,2.09664,0.61152,2.184,19.93,-4.71,20.47898923
22/10/2019 10:00,22.80376,1.14568,22.83252182,2.21376,0.64568,2.306,20.59,0.5,20.59607001,19.42,-3.98,19.82364245,2.21376,0.64568,2.306,19.42,-3.98,19.82364245
22/10/2019 10:30,22.18488,0.63934,22.19409057,2.29488,0.66934,2.3905,19.89,-0.03,19.89002262,18.59,-3.17,18.85834033,2.29488,0.66934,2.3905,18.59,-3.17,18.85834033
22/10/2019 11:00,21.82144,1.43292,21.86843624,2.58144,0.75292,2.689,19.24,0.68,19.25201288,18.11,-4.11,18.57051965,2.58144,0.75292,2.689,18.11,-4.11,18.57051965
22/10/2019 11:30,21.74712,1.48416,21.79770537,2.75712,0.80416,2.872,18.99,0.68,19.00217093,17.86,-3.97,18.29591484,2.75712,0.80416,2.872,17.86,-3.97,18.29591484
22/10/2019 12:00,21.87616,-0.80612,21.89100742,2.75616,0.80388,2.871,19.12,-1.61,19.18766531,17.78,-1.53,17.84570817,2.75616,0.80388,2.871,17.78,-1.53,17.84570817
22/10/2019 12:30,21.8812,1.5741,21.93774611,3.0312,0.8841,3.1575,18.85,0.69,18.86262442,18.05,-3.91,18.46863828,3.0312,0.8841,3.1575,18.05,-3.91,18.46863828
22/10/2019 13:00,21.262,1.8835,21.34526215,2.652,0.7735,2.7625,18.61,1.11,18.64307378,17.86,-4.12,18.32904798,2.652,0.7735,2.7625,17.86,-4.12,18.32904798
22/10/2019 13:30,21.00256,1.86908,21.08556346,2.60256,0.75908,2.711,18.4,1.11,18.43345057,17.66,-4.12,18.13422179,2.60256,0.75908,2.711,17.66,-4.12,18.13422179
22/10/2019 14:00,21.07696,1.61828,21.13899413,2.25696,0.65828,2.351,18.82,0.96,18.84446868,18.07,-4.23,18.55849671,2.25696,0.65828,2.351,18.07,-4.23,18.55849671
22/10/2019 14:30,21.1644,1.6442,21.22817046,2.1744,0.6342,2.265,18.99,1.01,19.01683991,18.23,-4.18,18.70308263,2.1744,0.6342,2.265,18.23,-4.18,18.70308263
22/10/2019 15:00,20.93832,1.73076,21.00973047,2.12832,0.62076,2.217,18.81,1.11,18.84272273,18.08,-4.11,18.54126479,2.12832,0.62076,2.217,18.08,-4.11,18.54126479
22/10/2019 15:30,20.60648,1.97564,20.7009703,2.07648,0.60564,2.163,18.53,1.37,18.58057588,17.81,-3.88,18.22773985,2.07648,0.60564,2.163,17.81,-3.88,18.22773985
22/10/2019 16:00,21.09712,1.96416,21.18835522,2.03712,0.59416,2.122,19.06,1.37,19.10917319,18.32,-3.85,18.72017361,2.03712,0.59416,2.122,18.32,-3.85,18.72017361
22/10/2019 16:30,21.4808,2.0444,21.5778669,1.9008,0.5544,1.98,19.58,1.49,19.63661121,18.84,-3.72,19.20374963,1.9008,0.5544,1.98,18.84,-3.72,19.20374963
22/10/2019 17:00,21.80712,2.18416,21.91622772,1.79712,0.52416,1.872,20.01,1.66,20.07873751,19.27,-3.46,19.57816386,1.79712,0.52416,1.872,19.27,-3.46,19.57816386
22/10/2019 17:30,22.35544,2.23492,22.46687706,1.76544,0.51492,1.839,20.59,1.72,20.6617158,19.86,-3.38,20.14557023,1.76544,0.51492,1.839,19.86,-3.38,20.14557023
22/10/2019 18:00,22.77952,2.27736,22.89307537,1.73952,0.50736,1.812,21.04,1.77,21.11431979,20.3,-3.34,20.57293368,1.73952,0.50736,1.812,20.3,-3.34,20.57293368
22/10/2019 18:30,24.11568,2.08624,24.20575178,1.73568,0.50624,1.808,22.38,1.58,22.43570369,21.65,-3.54,21.93750442,1.73568,0.50624,1.808,21.65,-3.54,21.93750442
22/10/2019 19:00,24.10992,3.15456,24.31541674,1.72992,0.50456,1.802,22.38,2.65,22.5363462,22.02,-4.58,22.49126052,1.72992,0.50456,1.802,22.02,-4.58,22.49126052
22/10/2019 19:30,23.6072,2.2996,23.71893868,1.7472,0.5096,1.82,21.86,1.79,21.93316439,21.12,-3.24,21.36707748,1.7472,0.5096,1.82,21.12,-3.24,21.36707748
22/10/2019 20:00,22.7132,2.5326,22.85396064,1.7232,0.5026,1.795,20.99,2.03,21.08793494,20.3,-3.12,20.5383641,1.7232,0.5026,1.795,20.3,-3.12,20.5383641
22/10/2019 20:30,21.43744,4.64092,21.93403684,1.71744,0.50092,1.789,19.72,4.14,20.14988834,19.59,-4.66,20.13662583,1.71744,0.50092,1.789,19.59,-4.66,20.13662583
22/10/2019 21:00,20.75032,3.07176,20.97645083,1.72032,0.50176,1.792,19.03,2.57,19.20275501,18.39,-2.59,18.5714889,1.72032,0.50176,1.792,18.39,-2.59,18.5714889
22/10/2019 21:30,19.74272,2.62996,19.91712034,1.54272,0.44996,1.607,18.2,2.18,18.33009547,17.05,0.23,17.05155125,1.54272,0.44996,1.607,17.05,0.23,17.05155125
22/10/2019 22:00,18.018,3.619,18.37785311,1.368,0.399,1.425,16.65,3.22,16.95850524,16.19,-2.04,16.31801765,1.368,0.399,1.425,16.19,-2.04,16.31801765
22/10/2019 22:30,16.88416,1.66788,16.96633969,1.36416,0.39788,1.421,15.52,1.27,15.57187529,14.52,0.84,14.54427723,1.36416,0.39788,1.421,14.52,0.84,14.54427723
22/10/2019 23:00,15.59032,3.35176,15.94654736,1.72032,0.50176,1.792,13.87,2.85,14.15978107,13.27,-0.29,13.27316842,1.72032,0.50176,1.792,13.27,-0.29,13.27316842
22/10/2019 23:30,14.45352,1.66436,14.54903208,1.76352,0.51436,1.837,12.69,1.15,12.74200141,11.77,1.81,11.90835841,1.76352,0.51436,1.837,11.77,1.81,11.90835841
23/10/2019 00:00,13.61472,2.73596,13.8869031,1.97472,0.57596,2.057,11.64,2.16,11.83871615,10.92,1.09,10.97426535,1.97472,0.57596,2.057,10.92,1.09,10.97426535
23/10/2019 00:30,12.75528,5.23404,13.78739796,2.10528,0.61404,2.193,10.65,4.62,11.60891468,10.4,-1,10.44796631,2.10528,0.61404,2.193,10.4,-1,10.44796631
23/10/2019 01:00,12.366,5.278,13.44526831,2.016,0.588,2.1,10.35,4.69,11.36303657,10.13,-1,10.17923867,2.016,0.588,2.1,10.13,-1,10.17923867
23/10/2019 01:30,12.41656,5.27608,13.49103341,1.90656,0.55608,1.986,10.51,4.72,11.52121955,10.29,-1,10.33847668,1.90656,0.55608,1.986,10.29,-1,10.33847668
23/10/2019 02:00,12.70176,5.20468,13.72674036,1.90176,0.55468,1.981,10.8,4.65,11.75850756,10.55,-1,10.59728739,1.90176,0.55468,1.981,10.55,-1,10.59728739
23/10/2019 02:30,12.79936,5.30648,13.85576943,2.07936,0.60648,2.166,10.72,4.7,11.70505874,10.48,-0.97,10.52479453,2.07936,0.60648,2.166,10.48,-0.97,10.52479453
23/10/2019 03:00,12.65256,5.38908,13.75243461,2.12256,0.61908,2.211,10.53,4.77,11.56000865,10.31,-0.97,10.35552992,2.12256,0.61908,2.211,10.31,-0.97,10.35552992
23/10/2019 03:30,12.41496,5.33728,13.51361497,1.94496,0.56728,2.026,10.47,4.77,11.50538135,10.27,-0.94,10.31292878,1.94496,0.56728,2.026,10.27,-0.94,10.31292878
23/10/2019 04:00,12.42168,5.33924,13.52056278,1.95168,0.56924,2.033,10.47,4.77,11.50538135,10.27,-0.94,10.31292878,1.95168,0.56924,2.033,10.27,-0.94,10.31292878
23/10/2019 04:30,12.49096,5.27028,13.55728339,1.92096,0.56028,2.001,10.57,4.71,11.57190563,10.39,-1,10.43801226,1.92096,0.56028,2.001,10.39,-1,10.43801226
23/10/2019 05:00,12.53288,5.27084,13.5961331,1.92288,0.56084,2.003,10.61,4.71,11.60845382,10.39,-1,10.43801226,1.92288,0.56084,2.003,10.39,-1,10.43801226
23/10/2019 05:30,13.31752,4.71136,14.12633187,2.02752,0.59136,2.112,11.29,4.12,12.01825695,10.99,-0.82,11.02054899,2.02752,0.59136,2.112,10.99,-0.82,11.02054899
23/10/2019 06:00,14.4904,3.8722,14.99885412,2.0304,0.5922,2.115,12.46,3.28,12.8844868,12.03,-0.29,12.03349492,2.0304,0.5922,2.115,12.03,-0.29,12.03349492
23/10/2019 06:30,16.7096,3.6828,17.1106326,1.9296,0.5628,2.01,14.78,3.12,15.10572077,14.35,-1.39,14.41716338,1.9296,0.5628,2.01,14.35,-1.39,14.41716338
23/10/2019 07:00,19.25096,3.32028,19.53519184,1.92096,0.56028,2.001,17.33,2.76,17.54840449,16.78,-2.08,16.90842394,1.92096,0.56028,2.001,16.78,-2.08,16.90842394
23/10/2019 07:30,21.38304,3.24672,21.62812036,1.94304,0.56672,2.024,19.44,2.68,19.62386302,19.07,-3.96,19.47681956,1.94304,0.56672,2.024,19.07,-3.96,19.47681956
23/10/2019 08:00,22.73208,2.28644,22.84677809,1.94208,0.56644,2.023,20.79,1.72,20.86102826,20.22,-4.24,20.65976767,1.94208,0.56644,2.023,20.22,-4.24,20.65976767
23/10/2019 08:30,23.32368,0.84524,23.33899054,1.90368,0.55524,1.983,21.42,0.29,21.42196303,20.54,-3.66,20.86353757,1.90368,0.55524,1.983,20.54,-3.66,20.86353757
23/10/2019 09:00,23.4116,1.5088,23.4601682,1.6416,0.4788,1.71,21.77,1.03,21.79435248,21.09,-4.86,21.64272857,1.6416,0.4788,1.71,21.09,-4.86,21.64272857
23/10/2019 09:30,23.70728,1.57004,23.75921191,2.05728,0.60004,2.143,21.65,0.97,21.6717189,20.91,-4.83,21.46059179,2.05728,0.60004,2.143,20.91,-4.83,21.46059179
23/10/2019 10:00,23.59032,1.71676,23.65270519,2.32032,0.67676,2.417,21.27,1.04,21.2954103,20.49,-4.74,21.03111267,2.32032,0.67676,2.417,20.49,-4.74,21.03111267
23/10/2019 10:30,23.2476,-2.1182,23.34390021,2.3376,0.6818,2.435,20.91,-2.8,21.09663717,19.68,-1.91,19.77246823,2.3376,0.6818,2.435,19.68,-1.91,19.77246823
23/10/2019 11:00,22.48392,1.26156,22.5192849,2.23392,0.65156,2.327,20.25,0.61,20.25918557,19.45,-3.65,19.78951743,2.23392,0.65156,2.327,19.45,-3.65,19.78951743
23/10/2019 11:30,22.09064,1.26352,22.12674532,2.24064,0.65352,2.334,19.85,0.61,19.85937058,19.04,-4.15,19.48702389,2.24064,0.65352,2.334,19.04,-4.15,19.48702389
23/10/2019 12:00,22.02952,0.51736,22.03559422,2.69952,0.78736,2.812,19.33,-0.27,19.33188558,18.3,-2.95,18.53624827,2.69952,0.78736,2.812,18.3,-2.95,18.53624827
23/10/2019 12:30,22.2792,1.9206,22.36183036,2.5392,0.7406,2.645,19.74,1.18,19.77523704,18.96,-4.58,19.5053326,2.5392,0.7406,2.645,18.96,-4.58,19.5053326
23/10/2019 13:00,21.4208,2.3444,21.54870957,3.1008,0.9044,3.23,18.32,1.44,18.37650674,17.52,-4.15,18.00480214,3.1008,0.9044,3.23,17.52,-4.15,18.00480214
23/10/2019 13:30,21.5056,-0.8317,21.52167643,3.0456,0.8883,3.1725,18.46,-1.72,18.53995685,16.95,-0.45,16.9559724,3.0456,0.8883,3.1725,16.95,-0.45,16.9559724
23/10/2019 14:00,21.46296,-1.54872,21.51876357,2.47296,0.72128,2.576,18.99,-2.27,19.12519281,17.49,0,17.49,2.47296,0.72128,2.576,17.49,0,17.49
23/10/2019 14:30,21.56936,-1.25352,21.60575394,2.07936,0.60648,2.166,19.49,-1.86,19.57855204,17.95,-0.48,17.95641668,2.07936,0.60648,2.166,17.95,-0.48,17.95641668
23/10/2019 15:00,21.52624,-1.28068,21.56430267,1.98624,0.57932,2.069,19.54,-1.86,19.62832647,17.99,-0.52,17.99751372,1.98624,0.57932,2.069,17.99,-0.52,17.99751372
23/10/2019 15:30,21.13592,-1.27744,21.17448859,1.10592,0.32256,1.152,20.03,-1.6,20.09380253,18.56,-0.92,18.58278773,1.10592,0.32256,1.152,18.56,-0.92,18.58278773
23/10/2019 16:00,21.83288,0.84084,21.84906545,1.92288,0.56084,2.003,19.91,0.28,19.91196876,18.89,-2.8,19.09638971,1.92288,0.56084,2.003,18.89,-2.8,19.09638971
23/10/2019 16:30,22.30176,2.32468,22.42259209,1.90176,0.55468,1.981,20.4,1.77,20.47664279,19.59,-4,19.99420166,1.90176,0.55468,1.981,19.59,-4,19.99420166
23/10/2019 17:00,22.83848,2.46664,22.97129691,1.90848,0.55664,1.988,20.93,1.91,21.01696933,20.12,-3.81,20.47756089,1.90848,0.55664,1.988,20.12,-3.81,20.47756089
23/10/2019 17:30,23.13784,3.03312,23.33579775,2.06784,0.60312,2.154,21.07,2.43,21.20966289,20.58,-4.28,21.02034253,2.06784,0.60312,2.154,20.58,-4.28,21.02034253
23/10/2019 18:00,23.87048,1.25764,23.90358705,1.98048,0.57764,2.063,21.89,0.68,21.90055935,20.79,-3.8,21.13442926,1.98048,0.57764,2.063,20.79,-3.8,21.13442926
23/10/2019 18:30,24.42848,1.85664,24.49893359,1.90848,0.55664,1.988,22.52,1.3,22.557491,21.63,-3.47,21.90656979,1.90848,0.55664,1.988,21.63,-3.47,21.90656979
23/10/2019 19:00,24.27216,2.10188,24.36299757,1.89216,0.55188,1.971,22.38,1.55,22.43361094,21.56,-3.47,21.83745635,1.89216,0.55188,1.971,21.56,-3.47,21.83745635
23/10/2019 19:30,23.6408,2.3144,23.75381805,1.9008,0.5544,1.98,21.74,1.76,21.8111256,20.96,-3.34,21.22444817,1.9008,0.5544,1.98,20.96,-3.34,21.22444817
23/10/2019 20:00,22.68904,2.02972,22.7796466,1.91904,0.55972,1.999,20.77,1.47,20.82195476,19.93,-2.67,20.10805311,1.91904,0.55972,1.999,19.93,-2.67,20.10805311
23/10/2019 20:30,21.41848,5.07664,22.01189586,1.90848,0.55664,1.988,19.51,4.52,20.02674462,19.36,-5.1,20.02047951,1.90848,0.55664,1.988,19.36,-5.1,20.02047951
23/10/2019 21:00,20.27272,6.26496,21.21869223,1.90272,0.55496,1.982,18.37,5.71,19.23696962,18.48,-5.79,19.3658075,1.90272,0.55496,1.982,18.48,-5.79,19.3658075
23/10/2019 21:30,19.35176,4.13468,19.78853693,1.90176,0.55468,1.981,17.45,3.58,17.81344717,17.05,-2.88,17.29152683,1.90176,0.55468,1.981,17.05,-2.88,17.29152683
23/10/2019 22:00,18.0356,3.7458,18.42047461,1.9056,0.5558,1.985,16.13,3.19,16.44241466,15.55,-1.41,15.61379518,1.9056,0.5558,1.985,15.55,-1.41,15.61379518
23/10/2019 22:30,16.67408,4.03244,17.154752,1.89408,0.55244,1.973,14.78,3.48,15.1841628,14.38,-1.49,14.45698793,1.89408,0.55244,1.973,14.38,-1.49,14.45698793
23/10/2019 23:00,15.55736,2.28048,15.72361406,1.88736,0.55048,1.966,13.67,1.73,13.7790348,12.8,0.59,12.81359044,1.88736,0.55048,1.966,12.8,0.59,12.81359044
23/10/2019 23:30,14.3312,2.6316,14.5708137,1.8912,0.5516,1.97,12.44,2.08,12.61269202,11.7,0.66,11.7186006,1.8912,0.5516,1.97,11.7,0.66,11.7186006
24/10/2019 00:00,13.2964,3.6002,13.77518396,1.8864,0.5502,1.965,11.41,3.05,11.81061387,10.86,0.03,10.86004144,1.8864,0.5502,1.965,10.86,0.03,10.86004144
24/10/2019 00:30,12.64,5.145,13.64700059,2.04,0.595,2.125,10.6,4.55,11.535272,10.36,-1.24,10.4339446,2.04,0.595,2.125,10.36,-1.24,10.4339446
24/10/2019 01:00,12.24552,5.18536,13.29814718,2.07552,0.60536,2.162,10.17,4.58,11.15371239,9.96,-1.18,10.02965603,2.07552,0.60536,2.162,9.96,-1.18,10.02965603
24/10/2019 01:30,12.3184,5.1862,13.36561443,2.0784,0.6062,2.165,10.24,4.58,11.2175755,10.02,-1.18,10.0892418,2.0784,0.6062,2.165,10.02,-1.18,10.0892418
24/10/2019 02:00,12.6832,5.1576,13.69176395,2.0832,0.6076,2.17,10.6,4.55,11.535272,10.36,-1.18,10.42698422,2.0832,0.6076,2.17,10.36,-1.18,10.42698422
24/10/2019 02:30,12.60592,5.14756,13.61640896,1.94592,0.56756,2.027,10.66,4.58,11.60224116,10.43,-1.21,10.49995238,1.94592,0.56756,2.027,10.43,-1.21,10.49995238
24/10/2019 03:00,12.31544,5.16992,13.35657648,1.88544,0.54992,1.964,10.43,4.62,11.40742302,10.24,-1.21,10.31124144,1.88544,0.54992,1.964,10.24,-1.21,10.31124144
24/10/2019 03:30,12.24832,5.17076,13.2950405,1.88832,0.55076,1.967,10.36,4.62,11.34345626,10.18,-1.15,10.24474987,1.88832,0.55076,1.967,10.18,-1.15,10.24474987
24/10/2019 04:00,12.15832,5.22076,13.23182074,1.88832,0.55076,1.967,10.27,4.67,11.28192359,10.09,-1.08,10.14763519,1.88832,0.55076,1.967,10.09,-1.08,10.14763519
24/10/2019 04:30,12.23448,5.21964,13.30139627,1.88448,0.54964,1.963,10.35,4.67,11.35479634,10.19,-1.08,10.24707275,1.88448,0.54964,1.963,10.19,-1.08,10.24707275
24/10/2019 05:00,12.42448,5.14964,13.44940502,1.88448,0.54964,1.963,10.54,4.6,11.50006957,10.37,-1.18,10.43692004,1.88448,0.54964,1.963,10.37,-1.18,10.43692004
24/10/2019 05:30,13.31544,2.58992,13.56497799,1.88544,0.54992,1.964,11.43,2.04,11.61062014,10.76,0.86,10.79431332,1.88544,0.54992,1.964,10.76,0.86,10.79431332
24/10/2019 06:00,14.30352,1.66936,14.40060579,1.88352,0.54936,1.962,12.42,1.12,12.47039695,11.54,1.62,11.65315408,1.88352,0.54936,1.962,11.54,1.62,11.65315408
24/10/2019 06:30,16.13832,3.90076,16.60305095,1.88832,0.55076,1.967,14.25,3.35,14.6384767,13.9,-1.76,14.01098141,1.88832,0.55076,1.967,13.9,-1.76,14.01098141
24/10/2019 07:00,18.49984,2.90412,18.72639829,1.89984,0.55412,1.979,16.6,2.35,16.7655152,16.04,-1.71,16.13089272,1.89984,0.55412,1.979,16.04,-1.71,16.13089272
24/10/2019 07:30,20.9004,1.8072,20.97838631,1.9104,0.5572,1.99,18.99,1.25,19.03109561,18.27,-3.29,18.56386274,1.9104,0.5572,1.99,18.27,-3.29,18.56386274
24/10/2019 08:00,22.05328,2.31804,22.17477098,1.91328,0.55804,1.993,20.14,1.76,20.21675543,19.59,-4.17,20.02890411,1.91328,0.55804,1.993,19.59,-4.17,20.02890411
24/10/2019 08:30,22.81752,-0.23364,22.81871615,1.90752,0.55636,1.987,20.91,-0.79,20.92491816,19.86,-2.56,20.02431522,1.90752,0.55636,1.987,19.86,-2.56,20.02431522
24/10/2019 09:00,22.52752,1.20636,22.55979747,1.90752,0.55636,1.987,20.62,0.65,20.63024236,19.93,-3.98,20.32351594,1.90752,0.55636,1.987,19.93,-3.98,20.32351594
24/10/2019 09:30,22.6652,3.4286,22.92305802,1.9152,0.5586,1.995,20.75,2.87,20.94753923,20.65,-6.26,21.57800037,1.9152,0.5586,1.995,20.65,-6.26,21.57800037
24/10/2019 10:00,22.83832,2.12576,22.93703808,2.00832,0.58576,2.092,20.83,1.54,20.88684993,20.2,-5.16,20.84863545,2.00832,0.58576,2.092,20.2,-5.16,20.84863545
24/10/2019 10:30,22.88544,1.67992,22.94701495,2.12544,0.61992,2.214,20.76,1.06,20.78704404,19.97,-4.68,20.51105312,2.12544,0.61992,2.214,19.97,-4.68,20.51105312
24/10/2019 11:00,23.22312,1.47216,23.2697348,2.13312,0.62216,2.222,21.09,0.85,21.10712202,20.3,-4.85,20.87133201,2.13312,0.62216,2.222,20.3,-4.85,20.87133201
24/10/2019 11:30,23.34792,1.47356,23.39437427,2.13792,0.62356,2.227,21.21,0.85,21.22702523,20.4,-4.85,20.96860749,2.13792,0.62356,2.227,20.4,-4.85,20.96860749
24/10/2019 12:00,23.04488,1.47184,23.09183421,1.99488,0.58184,2.078,21.05,0.89,21.06880633,20.9,-4.97,21.48280475,1.99488,0.58184,2.078,20.9,-4.97,21.48280475
24/10/2019 12:30,22.80472,1.16596,22.83450715,1.97472,0.57596,2.057,20.83,0.59,20.83835406,21.06,-4.68,21.57373403,1.97472,0.57596,2.057,21.06,-4.68,21.57373403
24/10/2019 13:00,22.96224,-1.04768,22.98612841,1.96224,0.57232,2.044,21,-1.62,21.06239303,20.82,-1.77,20.8951023,1.96224,0.57232,2.044,20.82,-1.77,20.8951023
24/10/2019 13:30,22.59896,1.54428,22.65166205,1.96896,0.57428,2.051,20.63,0.97,20.65279158,21.03,-4.47,21.4998093,1.96896,0.57428,2.051,21.03,-4.47,21.4998093
24/10/2019 14:00,22.60184,1.45512,22.64863231,1.97184,0.57512,2.054,20.63,0.88,20.64876025,21.03,-4.55,21.5165843,1.97184,0.57512,2.054,21.03,-4.55,21.5165843
24/10/2019 14:30,22.44664,1.45652,22.49384578,1.97664,0.57652,2.059,20.47,0.88,20.48890675,20.89,-4.55,21.37977081,1.97664,0.57652,2.059,20.89,-4.55,21.37977081
24/10/2019 15:00,21.84856,1.73208,21.91710919,2.09856,0.61208,2.186,19.75,1.12,19.78173147,20.19,-4.52,20.689768,2.09856,0.61208,2.186,20.19,-4.52,20.689768
24/10/2019 15:30,21.66408,0.04244,21.66412157,2.37408,0.69244,2.473,19.29,-0.65,19.30094816,19.23,-1.9,19.32363579,2.37408,0.69244,2.473,19.23,-1.9,19.32363579
24/10/2019 16:00,21.93464,1.30552,21.97345704,2.38464,0.69552,2.484,19.55,0.61,19.55951431,19.8,-3.39,20.08810842,2.38464,0.69552,2.484,19.8,-3.39,20.08810842
24/10/2019 16:30,22.40184,2.16012,22.50574491,2.33184,0.68012,2.429,20.07,1.48,20.12449502,20.52,-4.27,20.95956345,2.33184,0.68012,2.429,20.52,-4.27,20.95956345
24/10/2019 17:00,22.64048,2.20264,22.74737254,2.10048,0.61264,2.188,20.54,1.59,20.60144898,21.01,-4.13,21.41207603,2.10048,0.61264,2.188,21.01,-4.13,21.41207603
24/10/2019 17:30,22.76672,2.44196,22.89730788,2.16672,0.63196,2.257,20.6,1.81,20.67936411,21.09,-3.9,21.4475663,2.16672,0.63196,2.257,21.09,-3.9,21.4475663
24/10/2019 18:00,22.92792,2.53856,23.06802554,2.01792,0.58856,2.102,20.91,1.95,21.00072856,21.42,-3.71,21.73891672,2.01792,0.58856,2.102,21.42,-3.71,21.73891672
24/10/2019 18:30,23.92,1.8,23.98763015,1.92,0.56,2,22,1.24,22.03491774,22.37,-3.23,22.60198664,1.92,0.56,2,22.37,-3.23,22.60198664
24/10/2019 19:00,24.31768,-0.76776,24.32979688,1.92768,0.56224,2.008,22.39,-1.33,22.42946723,22.1,-0.62,22.10869512,1.92768,0.56224,2.008,22.1,-0.62,22.10869512
24/10/2019 19:30,23.67864,-0.55248,23.68508447,2.04864,0.59752,2.134,21.63,-1.15,21.66054939,21.34,-0.47,21.3451751,2.04864,0.59752,2.134,21.34,-0.47,21.3451751
24/10/2019 20:00,22.50368,1.96524,22.58932894,2.14368,0.62524,2.233,20.36,1.34,20.40404862,20.62,-2.92,20.82572448,2.14368,0.62524,2.233,20.62,-2.92,20.82572448
24/10/2019 20:30,21.38752,2.76636,21.56568477,2.14752,0.62636,2.237,19.24,2.14,19.35864665,19.56,-3.02,19.79176596,2.14752,0.62636,2.237,19.56,-3.02,19.79176596
24/10/2019 21:00,20.49216,2.81188,20.68417972,2.13216,0.62188,2.221,18.36,2.19,18.49015143,18.65,-2.42,18.80635265,2.13216,0.62188,2.221,18.65,-2.42,18.80635265
24/10/2019 21:30,19.18336,4.00848,19.59768386,1.98336,0.57848,2.066,17.2,3.43,17.53866871,17.72,-2.62,17.91264358,1.98336,0.57848,2.066,17.72,-2.62,17.91264358
24/10/2019 22:00,17.90392,4.20656,18.39145178,1.87392,0.54656,1.952,16.03,3.66,16.4425211,16.55,-2.34,16.71460738,1.87392,0.54656,1.952,16.55,-2.34,16.71460738
24/10/2019 22:30,16.73128,4.40704,17.30195746,2.08128,0.60704,2.168,14.65,3.8,15.13481087,15.12,-1.86,15.23397519,2.08128,0.60704,2.168,15.12,-1.86,15.23397519
24/10/2019 23:00,15.77056,1.76808,15.86936261,2.29056,0.66808,2.386,13.48,1.1,13.52480684,13.29,1.47,13.37105082,2.29056,0.66808,2.386,13.29,1.47,13.37105082
24/10/2019 23:30,14.38544,3.69992,14.85362892,2.36544,0.68992,2.464,12.02,3.01,12.39114603,12.2,0,12.2,2.36544,0.68992,2.464,12.2,0,12.2
25/10/2019 00:00,13.34032,5.09676,14.2807948,2.32032,0.67676,2.417,11.02,4.42,11.87336515,11.5,-1.19,11.56140562,2.32032,0.67676,2.417,11.5,-1.19,11.56140562
25/10/2019 00:30,12.68136,5.43248,13.7959679,2.27136,0.66248,2.366,10.41,4.77,11.45080783,10.93,-1.32,11.00941869,2.27136,0.66248,2.366,10.93,-1.32,11.00941869
25/10/2019 01:00,12.29744,5.41092,13.43521812,2.19744,0.64092,2.289,10.1,4.77,11.16973142,10.59,-1.2,10.65777181,2.19744,0.64092,2.289,10.59,-1.2,10.65777181
25/10/2019 01:30,12.49856,2.22208,12.69455165,2.09856,0.61208,2.186,10.4,1.61,10.52388236,10.26,2.06,10.46475991,2.09856,0.61208,2.186,10.26,2.06,10.46475991
25/10/2019 02:00,12.87856,2.16208,13.05878622,2.09856,0.61208,2.186,10.78,1.55,10.89086314,10.64,2,10.82633825,2.09856,0.61208,2.186,10.64,2,10.82633825
25/10/2019 02:30,12.93168,2.18924,13.11568219,2.19168,0.63924,2.283,10.74,1.55,10.85127181,10.6,2,10.78702925,2.19168,0.63924,2.283,10.6,2,10.78702925
25/10/2019 03:00,12.76768,2.21724,12.95877331,2.28768,0.66724,2.383,10.48,1.55,10.59400302,10.34,2.03,10.53738582,2.28768,0.66724,2.383,10.34,2.03,10.53738582
25/10/2019 03:30,12.58432,2.26376,12.78630984,2.10432,0.61376,2.192,10.48,1.65,10.60909515,10.38,1.97,10.5652875,2.10432,0.61376,2.192,10.38,1.97,10.5652875
