Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/10/2019 04:00,12.07616,5.58388,13.30463664,2.03616,0.59388,2.121,10.04,4.99,11.21167695,10.54,-0.97,10.58454061,2.03616,0.59388,2.121,10.54,-0.97,10.58454061
25/10/2019 04:30,12.07232,5.48276,13.25901834,2.03232,0.59276,2.117,10.04,4.89,11.16752882,10.54,-1.05,10.59217164,2.03232,0.59276,2.117,10.54,-1.05,10.59217164
25/10/2019 05:00,12.29368,5.42024,13.43553384,2.02368,0.59024,2.108,10.27,4.83,11.34908807,10.78,-1.09,10.83496654,2.02368,0.59024,2.108,10.78,-1.09,10.83496654
25/10/2019 05:30,13.12808,2.41444,13.3482585,2.03808,0.59444,2.123,11.09,1.82,11.23834952,11.05,1.5,11.15134521,2.03808,0.59444,2.123,11.05,1.5,11.15134521
25/10/2019 06:00,13.77656,4.74108,14.56953826,2.02656,0.59108,2.111,11.75,4.15,12.46134022,12.21,-1.15,12.26403686,2.02656,0.59108,2.111,12.21,-1.15,12.26403686
25/10/2019 06:30,16.00768,4.06724,16.51630286,2.04768,0.59724,2.133,13.96,3.47,14.38480101,14.44,-1.89,14.56316243,2.04768,0.59724,2.133,14.44,-1.89,14.56316243
25/10/2019 07:00,18.3192,3.7956,18.70827806,2.1792,0.6356,2.27,16.14,3.16,16.44643426,16.67,-2.91,16.92208616,2.1792,0.6356,2.27,16.67,-2.91,16.92208616
25/10/2019 07:30,20.56752,2.78636,20.75540125,2.14752,0.62636,2.237,18.42,2.16,18.54621255,18.9,-3.65,19.24922076,2.14752,0.62636,2.237,18.9,-3.65,19.24922076
25/10/2019 08:00,21.64168,2.67424,21.80628058,2.07168,0.60424,2.158,19.57,2.07,19.67917173,20.14,-4.23,20.57941933,2.07168,0.60424,2.158,20.14,-4.23,20.57941933
25/10/2019 08:30,22.16664,1.10652,22.19424059,1.49664,0.43652,1.559,20.67,0.67,20.68085588,21.2,-4.64,21.70183402,1.49664,0.43652,1.559,21.2,-4.64,21.70183402
25/10/2019 09:00,21.91024,0.91632,21.92939259,1.53024,0.44632,1.594,20.38,0.47,20.38541881,20.97,-5.88,21.77878096,1.53024,0.44632,1.594,20.97,-5.88,21.77878096
25/10/2019 09:30,22.57648,1.05064,22.60091356,2.19648,0.64064,2.288,20.38,0.41,20.38412372,20.94,-5.93,21.7634671,2.19648,0.64064,2.288,20.94,-5.93,21.7634671
25/10/2019 10:00,22.57552,1.05036,22.59994158,2.19552,0.64036,2.287,20.38,0.41,20.38412372,20.94,-5.93,21.7634671,2.19552,0.64036,2.287,20.94,-5.93,21.7634671
25/10/2019 10:30,22.4144,1.1142,22.44207586,2.1744,0.6342,2.265,20.24,0.48,20.2456909,20.79,-5.86,21.60008565,2.1744,0.6342,2.265,20.79,-5.86,21.60008565
25/10/2019 11:00,22.64488,1.09184,22.67118667,2.23488,0.65184,2.328,20.41,0.44,20.41474222,20.95,-5.86,21.75412834,2.23488,0.65184,2.328,20.95,-5.86,21.75412834
25/10/2019 11:30,22.51072,1.07896,22.53656295,2.19072,0.63896,2.282,20.32,0.44,20.32476322,20.85,-5.81,21.64436647,2.19072,0.63896,2.282,20.85,-5.81,21.64436647
25/10/2019 12:00,22.48288,1.49084,22.53225459,2.16288,0.63084,2.253,20.32,0.86,20.33819068,20.85,-5.39,21.53542663,2.16288,0.63084,2.253,20.85,-5.39,21.53542663
25/10/2019 12:30,22.63344,2.08392,22.72917352,2.17344,0.63392,2.264,20.46,1.45,20.51131639,21,-4.88,21.55955473,2.17344,0.63392,2.264,21,-4.88,21.55955473
25/10/2019 13:00,22.29016,2.34588,22.41326361,2.18016,0.63588,2.271,20.11,1.71,20.18257169,20.65,-4.64,21.16487893,2.18016,0.63588,2.271,20.65,-4.64,21.16487893
25/10/2019 13:30,22.37656,0.32108,22.37886346,2.26656,0.66108,2.361,20.11,-0.34,20.11287399,20.19,-2.37,20.32862514,2.26656,0.66108,2.361,20.19,-2.37,20.32862514
25/10/2019 14:00,22.45312,-0.61784,22.46161891,2.61312,0.76216,2.722,19.84,-1.38,19.88793604,19.62,-1.01,19.64597923,2.61312,0.76216,2.722,19.62,-1.01,19.64597923
25/10/2019 14:30,22.15656,2.32358,22.27806489,2.92656,0.85358,3.0485,19.23,1.47,19.28610381,19.62,-3.76,19.97703682,2.92656,0.85358,3.0485,19.62,-3.76,19.97703682
25/10/2019 15:00,21.83144,2.39292,21.96219112,2.82144,0.82292,2.939,19.01,1.57,19.07472149,19.42,-3.88,19.80380771,2.82144,0.82292,2.939,19.42,-3.88,19.80380771
25/10/2019 15:30,21.19664,2.79152,21.3796663,2.81664,0.82152,2.934,18.38,1.97,18.48527252,18.82,-3.65,19.17067813,2.81664,0.82152,2.934,18.82,-3.65,19.17067813
25/10/2019 16:00,21.74208,2.78144,21.91927123,2.78208,0.81144,2.898,18.96,1.97,19.06206967,19.19,-3.54,19.51378231,2.78208,0.81144,2.898,19.19,-3.54,19.51378231
25/10/2019 16:30,22.5148,2.6464,22.66979603,2.7648,0.8064,2.88,19.75,1.84,19.83552621,19.07,-3.25,19.344958,2.7648,0.8064,2.88,19.07,-3.25,19.344958
25/10/2019 17:00,22.56472,2.74096,22.73058403,2.81472,0.82096,2.932,19.75,1.92,19.84310712,18.99,-3.08,19.2381522,2.81472,0.82096,2.932,18.99,-3.08,19.2381522
25/10/2019 17:30,22.64472,2.81096,22.81851967,2.81472,0.82096,2.932,19.83,1.99,19.9296011,19.07,-3.02,19.30764874,2.81472,0.82096,2.932,19.07,-3.02,19.30764874
25/10/2019 18:00,23.138,3.829,23.45268183,2.808,0.819,2.925,20.33,3.01,20.55161794,19.95,-4.28,20.40394325,2.808,0.819,2.925,19.95,-4.28,20.40394325
25/10/2019 18:30,24.05608,3.17844,24.2651492,2.80608,0.81844,2.923,21.25,2.36,21.38064779,20.65,-3.91,21.01691224,2.80608,0.81844,2.923,20.65,-3.91,21.01691224
25/10/2019 19:00,23.77704,1.54872,23.82742464,2.80704,0.81872,2.924,20.97,0.73,20.9827024,19.97,-2.77,20.1611954,2.80704,0.81872,2.924,19.97,-2.77,20.1611954
25/10/2019 19:30,23.13888,0.35884,23.1416623,2.73888,0.79884,2.853,20.4,-0.44,20.40474455,19.08,-2.58,19.25364381,2.73888,0.79884,2.853,19.08,-2.58,19.25364381
25/10/2019 20:00,21.8812,3.0916,22.09852719,2.6112,0.7616,2.72,19.27,2.33,19.41035291,18.61,-2.89,18.83306135,2.6112,0.7616,2.72,18.61,-2.89,18.83306135
25/10/2019 20:30,20.71096,3.38028,20.98499838,2.64096,0.77028,2.751,18.07,2.61,18.257519,17.43,-2.49,17.60695885,2.64096,0.77028,2.751,17.43,-2.49,17.60695885
25/10/2019 21:00,20.29488,3.64184,20.6190483,2.95488,0.86184,3.078,17.34,2.78,17.56143502,16.47,-1.04,16.50280279,2.95488,0.86184,3.078,16.47,-1.04,16.50280279
25/10/2019 21:30,19.07168,3.96424,19.47932691,2.79168,0.81424,2.908,16.28,3.15,16.581945,15.59,-1.45,15.65728584,2.79168,0.81424,2.908,15.59,-1.45,15.65728584
25/10/2019 22:00,17.89248,4.32864,18.40863832,2.77248,0.80864,2.888,15.12,3.52,15.52432929,14.43,-0.71,14.44745652,2.77248,0.80864,2.888,14.43,-0.71,14.44745652
25/10/2019 22:30,16.61904,4.80472,17.29964811,2.75904,0.80472,2.874,13.86,4,14.4256577,13.46,-1.59,13.55358624,2.75904,0.80472,2.874,13.46,-1.59,13.55358624
25/10/2019 23:00,15.94792,3.49856,16.32715757,2.73792,0.79856,2.852,13.21,2.7,13.48310424,12.54,-0.13,12.54067383,2.73792,0.79856,2.852,12.54,-0.13,12.54067383
25/10/2019 23:30,14.82144,4.05792,15.36690595,2.70144,0.78792,2.814,12.12,3.27,12.55337803,11.59,-0.4,11.59690045,2.70144,0.78792,2.814,11.59,-0.4,11.59690045
26/10/2019 00:00,13.58976,4.72868,14.3889538,2.18976,0.63868,2.281,11.4,4.09,12.11148628,11.21,-1.14,11.267817,2.18976,0.63868,2.281,11.21,-1.14,11.267817
26/10/2019 00:30,13.02712,2.36916,13.24079962,1.91712,0.55916,1.997,11.11,1.81,11.25647369,10.38,1.27,10.45740408,1.91712,0.55916,1.997,10.38,1.27,10.45740408
26/10/2019 01:00,12.40888,5.14384,13.43277309,1.89888,0.55384,1.978,10.51,4.59,11.46857445,10.31,-1.35,10.39800942,1.89888,0.55384,1.978,10.31,-1.35,10.39800942
26/10/2019 01:30,12.23416,5.04288,13.23273629,1.72416,0.50288,1.796,10.51,4.54,11.44865494,10.31,-1.32,10.39415701,1.72416,0.50288,1.796,10.31,-1.32,10.39415701
26/10/2019 02:00,12.39696,4.98828,13.36291714,1.53696,0.44828,1.601,10.86,4.54,11.77077737,10.67,-1.27,10.74531526,1.53696,0.44828,1.601,10.67,-1.27,10.74531526
26/10/2019 02:30,12.27256,5.03408,13.26490446,1.52256,0.44408,1.586,10.75,4.59,11.68890927,10.57,-1.27,10.64602273,1.52256,0.44408,1.586,10.57,-1.27,10.64602273
26/10/2019 03:00,11.98368,5.00524,12.98695552,1.42368,0.41524,1.483,10.56,4.59,11.51441271,10.42,-1.27,10.49710913,1.42368,0.41524,1.483,10.42,-1.27,10.49710913
26/10/2019 03:30,11.82984,5.13412,12.89590255,1.41984,0.41412,1.479,10.41,4.72,11.43006999,10.27,-1.36,10.35965733,1.41984,0.41412,1.479,10.27,-1.36,10.35965733
26/10/2019 04:00,11.76888,3.61384,12.31122967,1.41888,0.41384,1.478,10.35,3.2,10.83339744,9.92,0.35,9.926172475,1.41888,0.41384,1.478,9.92,0.35,9.926172475
26/10/2019 04:30,11.90904,1.95472,12.06839525,1.55904,0.45472,1.624,10.35,1.5,10.45813081,9.58,2.1,9.807466543,1.55904,0.45472,1.624,9.58,2.1,9.807466543
26/10/2019 05:00,12.00192,2.09556,12.1834911,2.04192,0.59556,2.127,9.96,1.5,10.0723185,9.19,2.1,9.426881775,2.04192,0.59556,2.127,9.19,2.1,9.426881775
26/10/2019 05:30,11.97064,2.16852,12.16547167,2.12064,0.61852,2.209,9.85,1.55,9.971208553,9.06,2.18,9.318583583,2.12064,0.61852,2.209,9.06,2.18,9.318583583
26/10/2019 06:00,12.40104,2.16572,12.58873052,2.11104,0.61572,2.199,10.29,1.55,10.40608476,9.5,2.18,9.746917461,2.11104,0.61572,2.199,9.5,2.18,9.746917461
26/10/2019 06:30,13.55392,1.90656,13.68735615,2.11392,0.61656,2.202,11.44,1.29,11.5125019,10.63,1.87,10.79322936,2.11392,0.61656,2.202,10.63,1.87,10.79322936
26/10/2019 07:00,14.40272,4.41496,15.06420311,2.14272,0.62496,2.232,12.26,3.79,12.83244716,11.98,-1.29,12.04925309,2.14272,0.62496,2.232,11.98,-1.29,12.04925309
26/10/2019 07:30,15.75024,2.71132,15.9819059,2.13024,0.62132,2.219,13.62,2.09,13.77942306,12.96,0,12.96,2.13024,0.62132,2.219,12.96,0,12.96
26/10/2019 08:00,17.02464,3.75552,17.43394097,2.14464,0.62552,2.234,14.88,3.13,15.20563382,14.54,-1.88,14.6610368,2.14464,0.62552,2.234,14.54,-1.88,14.6610368
26/10/2019 08:30,18.59984,3.75912,18.9759066,2.25984,0.65912,2.354,16.34,3.1,16.63146416,15.78,-1.71,15.87238167,2.25984,0.65912,2.354,15.78,-1.71,15.87238167
26/10/2019 09:00,19.27896,3.22928,19.54754583,2.08896,0.60928,2.176,17.19,2.62,17.38851633,16.71,-2.3,16.86754576,2.08896,0.60928,2.176,16.71,-2.3,16.86754576
26/10/2019 09:30,20.12832,1.48076,20.1827133,2.12832,0.62076,2.217,18,0.86,18.02053273,17.06,-1.05,17.09228188,2.12832,0.62076,2.217,17.06,-1.05,17.09228188
26/10/2019 10:00,20.8288,0.6084,20.83768365,2.1888,0.6384,2.28,18.64,-0.03,18.64002414,17.49,-2.52,17.67061119,2.1888,0.6384,2.28,17.49,-2.52,17.67061119
26/10/2019 10:30,21.25736,0.67548,21.26808942,2.24736,0.65548,2.341,19.01,0.02,19.01001052,17.88,-2.72,18.08570706,2.24736,0.65548,2.341,17.88,-2.72,18.08570706
26/10/2019 11:00,20.98464,-1.12698,21.01488044,2.20464,0.64302,2.2965,18.78,-1.77,18.86322613,17.39,-0.68,17.40328992,2.20464,0.64302,2.2965,17.39,-0.68,17.40328992
26/10/2019 11:30,21.14264,0.40702,21.14655744,2.25264,0.65702,2.3465,18.89,-0.25,18.89165424,17.86,-2.58,18.04538722,2.25264,0.65702,2.3465,17.86,-2.58,18.04538722
26/10/2019 12:00,21.39008,2.09794,21.49271678,2.29008,0.66794,2.3855,19.1,1.43,19.15345661,18.44,-4.51,18.98351127,2.29008,0.66794,2.3855,18.44,-4.51,18.98351127
26/10/2019 12:30,21.414,2.2795,21.53498354,2.364,0.6895,2.4625,19.05,1.59,19.11623917,18.37,-4.39,18.88727085,2.364,0.6895,2.4625,18.37,-4.39,18.88727085
26/10/2019 13:00,21.24824,2.02282,21.34430847,2.23824,0.65282,2.3315,19.01,1.37,19.05930219,18.17,-3.19,18.44789961,2.23824,0.65282,2.3315,18.17,-3.19,18.44789961
26/10/2019 13:30,20.70736,1.71548,20.77829709,2.24736,0.65548,2.341,18.46,1.06,18.49040832,17.42,-0.82,17.43928898,2.24736,0.65548,2.341,17.42,-0.82,17.43928898
26/10/2019 14:00,20.3392,3.3006,20.60526673,2.2992,0.6706,2.395,18.04,2.63,18.23070213,17.3,-2.38,17.46294362,2.2992,0.6706,2.395,17.3,-2.38,17.46294362
26/10/2019 14:30,20.18696,3.53078,20.49340776,2.43696,0.71078,2.5385,17.75,2.82,17.97261528,17,-2.25,17.14825064,2.43696,0.71078,2.5385,17,-2.25,17.14825064
26/10/2019 15:00,20.0276,3.5368,20.33749532,2.4576,0.7168,2.56,17.57,2.82,17.79486724,16.83,-2.25,16.97973498,2.4576,0.7168,2.56,16.83,-2.25,16.97973498
26/10/2019 15:30,19.65616,3.66388,19.99471537,2.27616,0.66388,2.371,17.38,3,17.63701789,16.67,-2.09,16.80050594,2.27616,0.66388,2.371,16.67,-2.09,16.80050594
26/10/2019 16:00,19.6096,3.6803,19.95196783,2.2296,0.6503,2.3225,17.38,3.03,17.64214556,16.67,-2.04,16.79435917,2.2296,0.6503,2.3225,16.67,-2.04,16.79435917
26/10/2019 16:30,19.69392,3.23406,19.95769599,2.17392,0.63406,2.2645,17.52,2.6,17.71187172,16.83,-1.76,16.92177591,2.17392,0.63406,2.2645,16.83,-1.76,16.92177591
26/10/2019 17:00,20.39416,3.13538,20.63376771,2.14416,0.62538,2.2335,18.25,2.51,18.42179687,17.42,-1.49,17.48360661,2.14416,0.62538,2.2335,17.42,-1.49,17.48360661
26/10/2019 17:30,21.30984,3.06662,21.52936225,2.07984,0.60662,2.1665,19.23,2.46,19.38670936,18.29,-1.63,18.36248894,2.07984,0.60662,2.1665,18.29,-1.63,18.36248894
26/10/2019 18:00,21.58256,3.35908,21.84239718,1.88256,0.54908,1.961,19.7,2.81,19.89939949,19.04,-2.98,19.27179286,1.88256,0.54908,1.961,19.04,-2.98,19.27179286
26/10/2019 18:30,22.43072,2.67396,22.58953877,2.07072,0.60396,2.157,20.36,2.07,20.46495785,19.57,-2.28,19.70236788,2.07072,0.60396,2.157,19.57,-2.28,19.70236788
26/10/2019 19:00,21.96448,2.32964,22.08767992,2.12448,0.61964,2.213,19.84,1.71,19.91355568,18.91,-1.61,18.97841405,2.12448,0.61964,2.213,18.91,-1.61,18.97841405
26/10/2019 19:30,21.01712,3.43916,21.29664656,2.15712,0.62916,2.247,18.86,2.81,19.06818555,18.19,-2.39,18.34634023,2.15712,0.62916,2.247,18.19,-2.39,18.34634023
26/10/2019 20:00,20.50456,1.24508,20.54232716,2.07456,0.60508,2.161,18.43,0.64,18.44110897,17.35,0.49,17.35691793,2.07456,0.60508,2.161,17.35,0.49,17.35691793
26/10/2019 20:30,19.49112,3.59616,19.82009399,1.94112,0.56616,2.022,17.55,3.03,17.80964346,16.56,0.05,16.56007548,1.94112,0.56616,2.022,16.56,0.05,16.56007548
26/10/2019 21:00,18.62056,4.16808,19.08135597,2.05056,0.59808,2.136,16.57,3.57,16.95021534,15.96,-1.65,16.04506466,2.05056,0.59808,2.136,15.96,-1.65,16.04506466
26/10/2019 21:30,18.00688,4.44784,18.54807289,2.18688,0.63784,2.278,15.82,3.81,16.27232313,15.24,-1.55,15.31861939,2.18688,0.63784,2.278,15.24,-1.55,15.31861939
26/10/2019 22:00,17.2132,4.5226,17.79742018,1.9632,0.5726,2.045,15.25,3.95,15.75325363,14.71,-1.5,14.7862808,1.9632,0.5726,2.045,14.71,-1.5,14.7862808
26/10/2019 22:30,16.62488,2.86684,16.87025212,1.87488,0.54684,1.953,14.75,2.32,14.93133952,13.88,0.57,13.89169896,1.87488,0.54684,1.953,13.88,0.57,13.89169896
26/10/2019 23:00,15.4796,4.9828,16.26180531,1.9296,0.5628,2.01,13.55,4.42,14.25268045,13.15,-1.22,13.2064719,1.9296,0.5628,2.01,13.15,-1.22,13.2064719
26/10/2019 23:30,14.63936,5.29148,15.56632975,1.95936,0.57148,2.041,12.68,4.72,13.5299963,12.33,-1.09,12.37808547,1.95936,0.57148,2.041,12.33,-1.09,12.37808547
27/10/2019 00:00,13.78,5.405,14.8021088,2.04,0.595,2.125,11.74,4.81,12.68714704,11.44,-1.05,11.48808513,2.04,0.595,2.125,11.44,-1.05,11.48808513
27/10/2019 00:30,13.14456,4.91508,14.0334411,2.07456,0.60508,2.161,11.07,4.31,11.87943601,10.69,-0.35,10.69572812,2.07456,0.60508,2.161,10.69,-0.35,10.69572812
27/10/2019 01:00,12.71512,3.96816,13.31993132,2.08512,0.60816,2.172,10.63,3.36,11.14838553,10.06,0.63,10.07970734,2.08512,0.60816,2.172,10.06,0.63,10.07970734
27/10/2019 01:30,12.73464,5.46052,13.85598552,2.02464,0.59052,2.109,10.71,4.87,11.76524543,10.46,-0.9,10.49864753,2.02464,0.59052,2.109,10.46,-0.9,10.49864753
27/10/2019 02:00,12.51096,5.53528,13.68076916,2.04096,0.59528,2.126,10.47,4.94,11.57689509,10.25,-0.86,10.28601478,2.04096,0.59528,2.126,10.25,-0.86,10.28601478
27/10/2019 02:30,12.43456,5.54508,13.61492543,2.07456,0.60508,2.161,10.36,4.94,11.47750844,10.16,-0.83,10.19384618,2.07456,0.60508,2.161,10.16,-0.83,10.19384618
27/10/2019 03:00,12.5824,5.5882,13.76752589,2.2224,0.6482,2.315,10.36,4.94,11.47750844,10.16,-0.83,10.19384618,2.2224,0.6482,2.315,10.16,-0.83,10.19384618
27/10/2019 03:30,12.17016,5.64588,13.4159888,2.18016,0.63588,2.271,9.99,5.01,11.1758758,9.82,-0.89,9.860248476,2.18016,0.63588,2.271,9.82,-0.89,9.860248476
27/10/2019 04:00,12.18672,5.71696,13.46104662,2.28672,0.66696,2.382,9.9,5.05,11.11361777,9.72,-0.89,9.760660838,2.28672,0.66696,2.382,9.72,-0.89,9.760660838
27/10/2019 04:30,12.3128,5.7654,13.59576703,2.4528,0.7154,2.555,9.86,5.05,11.07800072,9.69,-0.93,9.734526183,2.4528,0.7154,2.555,9.69,-0.93,9.734526183
27/10/2019 05:00,12.12464,5.67052,13.38512952,2.26464,0.66052,2.359,9.86,5.01,11.05982369,9.69,-0.93,9.734526183,2.26464,0.66052,2.359,9.69,-0.93,9.734526183
27/10/2019 05:30,12.60024,5.08632,13.58810874,2.25024,0.65632,2.344,10.35,4.43,11.25821478,10.09,-0.57,10.10608727,2.25024,0.65632,2.344,10.09,-0.57,10.10608727
27/10/2019 06:00,13.0536,4.8498,13.92540962,2.1936,0.6398,2.285,10.86,4.21,11.64747612,10.54,-0.4,10.5475874,2.1936,0.6398,2.285,10.54,-0.4,10.5475874
27/10/2019 06:30,13.97016,1.97588,14.10919814,1.94016,0.56588,2.021,12.03,1.41,12.11234907,11.2,1.97,11.37193475,1.94016,0.56588,2.021,11.2,1.97,11.37193475
27/10/2019 07:00,14.59248,2.13864,14.74836444,1.81248,0.52864,1.888,12.78,1.61,12.88101316,12.02,1.4,12.10125613,1.81248,0.52864,1.888,12.02,1.4,12.10125613
27/10/2019 07:30,15.30632,4.31976,15.90420568,1.81632,0.52976,1.892,13.49,3.79,14.01228746,13.21,-1.26,13.26995479,1.81632,0.52976,1.892,13.21,-1.26,13.26995479
27/10/2019 08:00,16.368,4.149,16.8856633,1.848,0.539,1.925,14.52,3.61,14.96203529,14.21,-1.66,14.30663133,1.848,0.539,1.925,14.21,-1.66,14.30663133
27/10/2019 08:30,17.56768,3.84224,17.98294161,1.92768,0.56224,2.008,15.64,3.28,15.9802378,15.27,-1.86,15.38286384,1.92768,0.56224,2.008,15.27,-1.86,15.38286384
27/10/2019 09:00,18.22264,3.66202,18.58695777,1.89264,0.55202,1.9715,16.33,3.11,16.62350745,15.91,-2.1,16.04799364,1.89264,0.55202,1.9715,15.91,-2.1,16.04799364
27/10/2019 09:30,18.61328,3.51054,18.94143826,2.09328,0.61054,2.1805,16.52,2.9,16.77260862,16.07,-2.1,16.20663136,2.09328,0.61054,2.1805,16.07,-2.1,16.20663136
27/10/2019 10:00,18.95584,3.46962,19.2707585,2.29584,0.66962,2.3915,16.66,2.8,16.89365561,16.18,-2.19,16.32753809,2.29584,0.66962,2.3915,16.18,-2.19,16.32753809
27/10/2019 10:30,18.90384,3.44112,19.21448604,2.40384,0.70112,2.504,16.5,2.74,16.72595588,15.99,-2.03,16.11834359,2.40384,0.70112,2.504,15.99,-2.03,16.11834359
27/10/2019 11:00,18.46168,3.20174,18.73725613,2.61168,0.76174,2.7205,15.85,2.44,16.03671101,15.79,-1.62,15.87288569,2.61168,0.76174,2.7205,15.79,-1.62,15.87288569
27/10/2019 11:30,18.08904,3.40472,18.40666962,2.75904,0.80472,2.874,15.33,2.6,15.54891958,16.12,-1.9,16.23158649,2.75904,0.80472,2.874,16.12,-1.9,16.23158649
27/10/2019 12:00,17.994,3.377,18.30814477,2.664,0.777,2.775,15.33,2.6,15.54891958,16.12,-1.96,16.23871916,2.664,0.777,2.775,16.12,-1.96,16.23871916
27/10/2019 12:30,18.19144,3.37042,18.50103295,2.64144,0.77042,2.7515,15.55,2.6,15.76586503,16.35,-1.99,16.47065876,2.64144,0.77042,2.7515,16.35,-1.99,16.47065876
27/10/2019 13:00,18.09808,2.95944,18.33845099,2.63808,0.76944,2.748,15.46,2.19,15.61434277,16.29,-1.66,16.37436106,2.63808,0.76944,2.748,16.29,-1.66,16.37436106
27/10/2019 13:30,18.00072,3.06896,18.260461,2.67072,0.77896,2.782,15.33,2.29,15.50009677,16.15,-1.46,16.21585952,2.67072,0.77896,2.782,16.15,-1.46,16.21585952
27/10/2019 14:00,18.27936,3.27148,18.569803,2.67936,0.78148,2.791,15.6,2.49,15.79747132,16.41,-1.75,16.5030482,2.67936,0.78148,2.791,16.41,-1.75,16.5030482
27/10/2019 14:30,18.35424,3.39082,18.66482752,2.57424,0.75082,2.6815,15.78,2.64,15.99931249,16.57,-1.81,16.66856323,2.57424,0.75082,2.6815,16.57,-1.81,16.66856323
27/10/2019 15:00,17.99968,3.56324,18.34898252,2.47968,0.72324,2.583,15.52,2.84,15.77770579,16.3,-1.7,16.38841054,2.47968,0.72324,2.583,16.3,-1.7,16.38841054
27/10/2019 15:30,18.46824,3.72032,18.83923219,2.29824,0.67032,2.394,16.17,3.05,16.45513294,17,-1.97,17.11376347,2.29824,0.67032,2.394,17,-1.97,17.11376347
27/10/2019 16:00,18.27,6.8575,19.51456395,1.98,0.5775,2.0625,16.29,6.28,17.45859387,17.83,-5.49,18.6560714,1.98,0.5775,2.0625,17.83,-5.49,18.6560714
27/10/2019 16:30,19.01128,5.76454,19.86601844,1.90128,0.55454,1.9805,17.11,5.21,17.88564229,18.46,-4.63,19.03177606,1.90128,0.55454,1.9805,18.46,-4.63,19.03177606
27/10/2019 17:00,20.43528,2.95154,20.64733051,1.92528,0.56154,2.0055,18.51,2.39,18.66365988,19.39,-2.51,19.55178253,1.92528,0.56154,2.0055,19.39,-2.51,19.55178253
27/10/2019 17:30,21.99512,2.94566,22.19148973,1.90512,0.55566,1.9845,20.09,2.39,20.2316633,21,-2.92,21.20203764,1.90512,0.55566,1.9845,21,-2.92,21.20203764
27/10/2019 18:00,22.1408,2.9444,22.33572287,1.9008,0.5544,1.98,20.24,2.39,20.3806207,21.16,-2.98,21.36880904,1.9008,0.5544,1.98,21.16,-2.98,21.36880904
27/10/2019 18:30,21.16848,4.99664,21.75019441,1.90848,0.55664,1.988,19.26,4.44,19.76515115,20.74,-4.57,21.23752575,1.90848,0.55664,1.988,20.74,-4.57,21.23752575
27/10/2019 19:00,20.41624,6.16432,21.32654911,1.86624,0.54432,1.944,18.55,5.62,19.3826443,20.19,-5.38,20.89450885,1.86624,0.54432,1.944,20.19,-5.38,20.89450885
27/10/2019 19:30,20.05,4.51,20.55097565,1.92,0.56,2,18.13,3.95,18.55530652,19.25,-3.21,19.51580385,1.92,0.56,2,19.25,-3.21,19.51580385
27/10/2019 20:00,19.53344,3.87892,19.91485121,2.05344,0.59892,2.139,17.48,3.28,17.78507239,18.2,-1.67,18.27645753,2.05344,0.59892,2.139,18.2,-1.67,18.27645753
27/10/2019 20:30,18.934,4.232,19.40119017,2.064,0.602,2.15,16.87,3.63,17.25612355,17.56,-1.4,17.61572025,2.064,0.602,2.15,17.56,-1.4,17.61572025
27/10/2019 21:00,18.10104,4.35072,18.61656288,1.99104,0.58072,2.074,16.11,3.77,16.54524101,16.95,-2.01,17.06876094,1.99104,0.58072,2.074,16.95,-2.01,17.06876094
27/10/2019 21:30,17.23744,3.83592,17.65909454,1.83744,0.53592,1.914,15.4,3.3,15.74960317,16.09,-1.26,16.13925959,1.83744,0.53592,1.914,16.09,-1.26,16.13925959
27/10/2019 22:00,16.47168,2.02424,16.59559549,1.83168,0.53424,1.908,14.64,1.49,14.71562775,14.84,1.17,14.88605052,1.83168,0.53424,1.908,14.84,1.17,14.88605052
27/10/2019 22:30,15.56472,4.71596,16.26348017,1.97472,0.57596,2.057,13.59,4.14,14.20660762,14.39,-1.34,14.45225588,1.97472,0.57596,2.057,14.39,-1.34,14.45225588
27/10/2019 23:00,14.62448,3.50464,15.0385477,2.00448,0.58464,2.088,12.62,2.92,12.95340882,13.07,0.28,13.07299889,2.00448,0.58464,2.088,13.07,0.28,13.07299889
27/10/2019 23:30,13.25072,5.37396,14.29898691,1.83072,0.53396,1.907,11.42,4.84,12.40330601,12.21,-1.27,12.27587064,1.83072,0.53396,1.907,12.21,-1.27,12.27587064
28/10/2019 00:00,12.48576,5.44668,13.62206026,1.80576,0.52668,1.881,10.68,4.92,11.75877545,11.47,-1.18,11.53053772,1.80576,0.52668,1.881,11.47,-1.18,11.53053772
28/10/2019 00:30,12.27472,5.53096,13.46329342,2.09472,0.61096,2.182,10.18,4.92,11.30658215,10.99,-1.07,11.0419654,2.09472,0.61096,2.182,10.99,-1.07,11.0419654
28/10/2019 01:00,12.67256,4.38908,13.41110734,2.12256,0.61908,2.211,10.55,3.77,11.20336557,11.11,-0.02,11.110018,2.12256,0.61908,2.211,11.11,-0.02,11.110018
28/10/2019 01:30,12.96072,2.23396,13.1518379,2.07072,0.60396,2.157,10.89,1.63,11.01131237,11.04,1.93,11.20743057,2.07072,0.60396,2.157,11.04,1.93,11.20743057
28/10/2019 02:00,12.74624,2.23932,12.94145232,1.98624,0.57932,2.069,10.76,1.66,10.88729535,10.91,1.98,11.08821446,1.98624,0.57932,2.069,10.91,1.98,11.08821446
28/10/2019 02:30,12.6576,2.2368,12.85371977,1.9776,0.5768,2.06,10.68,1.66,10.8082376,10.84,2.02,11.02660419,1.9776,0.5768,2.06,10.84,2.02,11.02660419
28/10/2019 03:00,12.42032,2.95176,12.7662538,1.96032,0.57176,2.042,10.46,2.38,10.72734823,10.75,1.32,10.83073866,1.96032,0.57176,2.042,10.75,1.32,10.83073866
28/10/2019 03:30,11.97416,5.69288,13.25855914,1.96416,0.57288,2.046,10.01,5.12,11.2434203,10.79,-1.08,10.84391534,1.96416,0.57288,2.046,10.79,-1.08,10.84391534
28/10/2019 04:00,11.97224,5.65232,13.23945815,1.96224,0.57232,2.044,10.01,5.08,11.22526169,10.79,-1.12,10.84797216,1.96224,0.57232,2.044,10.79,-1.12,10.84797216
28/10/2019 04:30,12.0316,5.6288,13.28317688,1.8816,0.5488,1.96,10.15,5.08,11.35028193,10.94,-1.12,10.99718146,1.8816,0.5488,1.96,10.94,-1.12,10.99718146
28/10/2019 05:00,12.1812,5.5466,13.38455845,1.7712,0.5166,1.845,10.41,5.03,11.56153104,11.2,-1.18,11.26198917,1.7712,0.5166,1.845,11.2,-1.18,11.26198917
28/10/2019 05:30,13.32336,3.36348,13.74135799,1.86336,0.54348,1.941,11.46,2.82,11.80186426,11.88,0.52,11.89137503,1.86336,0.54348,1.941,11.88,0.52,11.89137503
28/10/2019 06:00,14.3532,4.8026,15.13536643,1.9632,0.5726,2.045,12.39,4.23,13.09217323,13.15,-1.27,13.21118466,1.9632,0.5726,2.045,13.15,-1.27,13.21118466
28/10/2019 06:30,17.21608,3.98344,17.67091409,1.96608,0.57344,2.048,15.25,3.41,15.62659912,15.94,-1.59,16.01910422,1.96608,0.57344,2.048,15.94,-1.59,16.01910422
28/10/2019 07:00,19.79608,2.48344,19.95124702,1.96608,0.57344,2.048,17.83,1.91,17.93201048,18.24,-2.04,18.35372442,1.96608,0.57344,2.048,18.24,-2.04,18.35372442
28/10/2019 07:30,21.39192,2.58056,21.54700748,1.44192,0.42056,1.502,19.95,2.16,20.06659164,20.91,-4.07,21.3024177,1.44192,0.42056,1.502,20.91,-4.07,21.3024177
28/10/2019 08:00,22.25728,2.15504,22.36136647,1.45728,0.42504,1.518,20.8,1.73,20.87182072,21.84,-4.38,22.27487374,1.45728,0.42504,1.518,21.84,-4.38,22.27487374
28/10/2019 08:30,22.74792,2.09856,22.84451397,1.77792,0.51856,1.852,20.97,1.58,21.02943889,21.99,-4.87,22.52281066,1.77792,0.51856,1.852,21.99,-4.87,22.52281066
28/10/2019 09:00,22.96272,1.94496,23.04494259,1.90272,0.55496,1.982,21.06,1.39,21.10582147,22.03,-5.05,22.60140261,1.90272,0.55496,1.982,22.03,-5.05,22.60140261
28/10/2019 09:30,23.32968,1.94324,23.41047096,1.99968,0.58324,2.083,21.33,1.36,21.3733128,22.17,-5.01,22.7290343,1.99968,0.58324,2.083,22.17,-5.01,22.7290343
28/10/2019 10:00,23.19592,1.85256,23.26978047,2.06592,0.60256,2.152,21.13,1.25,21.16694121,21.78,-5.01,22.34879191,2.06592,0.60256,2.152,21.78,-5.01,22.34879191
28/10/2019 10:30,22.79808,1.93444,22.8800024,2.03808,0.59444,2.123,20.76,1.34,20.80320168,21.4,-4.95,21.96502902,2.03808,0.59444,2.123,21.4,-4.95,21.96502902
28/10/2019 11:00,22.83088,1.78234,22.90034536,2.03088,0.59234,2.1155,20.8,1.19,20.83401306,21.45,-5.1,22.04795909,2.03088,0.59234,2.1155,21.45,-5.1,22.04795909
28/10/2019 11:30,22.5832,1.7101,22.64785562,1.7832,0.5201,1.8575,20.8,1.19,20.83401306,21.45,-5.1,22.04795909,1.7832,0.5201,1.8575,21.45,-5.1,22.04795909
28/10/2019 12:00,22.4464,1.7502,22.51453026,1.6464,0.4802,1.715,20.8,1.27,20.83873557,21.45,-5.01,22.02731486,1.6464,0.4802,1.715,21.45,-5.01,22.02731486
28/10/2019 12:30,22.49184,1.77512,22.56178002,1.49184,0.43512,1.554,21,1.34,21.04270895,21.63,-4.84,22.16489341,1.49184,0.43512,1.554,21.63,-4.84,22.16489341
28/10/2019 13:00,22.60576,1.83168,22.67984649,1.68576,0.49168,1.756,20.92,1.34,20.96287194,21.55,-4.75,22.06728348,1.68576,0.49168,1.756,21.55,-4.75,22.06728348
28/10/2019 13:30,22.7628,1.8454,22.83748158,1.9728,0.5754,2.055,20.79,1.27,20.82875416,21.42,-4.83,21.95780727,1.9728,0.5754,2.055,21.42,-4.83,21.95780727
28/10/2019 14:00,22.71,1.83,22.78361253,1.92,0.56,2,20.79,1.27,20.82875416,21.42,-4.83,21.95780727,1.92,0.56,2,21.42,-4.83,21.95780727
28/10/2019 14:30,22.48976,1.96868,22.57576147,1.94976,0.56868,2.031,20.54,1.4,20.5876565,21.16,-4.71,21.67786198,1.94976,0.56868,2.031,21.16,-4.71,21.67786198
28/10/2019 15:00,22.0828,1.9454,22.16832508,1.7328,0.5054,1.805,20.35,1.44,20.40088478,20.97,-4.67,21.48371011,1.7328,0.5054,1.805,20.97,-4.67,21.48371011
28/10/2019 15:30,22.28864,1.89752,22.36926586,1.56864,0.45752,1.634,20.72,1.44,20.76997833,21.35,-4.7,21.86120994,1.56864,0.45752,1.634,21.35,-4.7,21.86120994
28/10/2019 16:00,23.19544,1.65492,23.25440167,1.52544,0.44492,1.589,21.67,1.21,21.70375544,22.3,-4.84,22.81919368,1.52544,0.44492,1.589,22.3,-4.84,22.81919368
28/10/2019 16:30,24.17688,1.53284,24.22542311,1.58688,0.46284,1.653,22.59,1.07,22.61532666,23.24,-5,23.77178159,1.58688,0.46284,1.653,23.24,-5,23.77178159
28/10/2019 17:00,25.3632,-0.1474,25.36362831,1.7232,0.5026,1.795,23.64,-0.65,23.64893444,23.87,-3.17,24.07957226,1.7232,0.5026,1.795,23.87,-3.17,24.07957226
28/10/2019 17:30,26.11912,1.31516,26.15220976,1.86912,0.54516,1.947,24.25,0.77,24.26222166,25.52,-4.72,25.95281873,1.86912,0.54516,1.947,25.52,-4.72,25.95281873
28/10/2019 18:00,26.50632,-0.53024,26.51162301,2.05632,0.59976,2.142,24.45,-1.13,24.47609855,24.75,-2.51,24.87694917,2.05632,0.59976,2.142,24.75,-2.51,24.87694917
28/10/2019 18:30,26.47072,-1.23104,26.49932974,2.19072,0.63896,2.282,24.28,-1.87,24.35190547,24.09,-1.27,24.12345332,2.19072,0.63896,2.282,24.09,-1.27,24.12345332
28/10/2019 19:00,25.35792,2.43856,25.47490298,2.25792,0.65856,2.352,23.1,1.78,23.16847859,23.76,-4.22,24.13184618,2.25792,0.65856,2.352,23.76,-4.22,24.13184618
28/10/2019 19:30,24.59632,0.98476,24.61602547,2.17632,0.63476,2.267,22.42,0.35,22.42273177,22.65,-3.19,22.87353493,2.17632,0.63476,2.267,22.65,-3.19,22.87353493
28/10/2019 20:00,23.516,2.723,23.67312791,2.136,0.623,2.225,21.38,2.1,21.48288621,21.97,-3.79,22.29450605,2.136,0.623,2.225,21.97,-3.79,22.29450605
28/10/2019 20:30,22.31952,3.27736,22.55885772,2.21952,0.64736,2.312,20.1,2.63,20.27133197,20.73,-3.44,21.01348377,2.21952,0.64736,2.312,20.73,-3.44,21.01348377
28/10/2019 21:00,21.144,3.552,21.44027612,2.064,0.602,2.15,19.08,2.95,19.30670609,19.68,-3.18,19.93526524,2.064,0.602,2.15,19.68,-3.18,19.93526524
28/10/2019 21:30,20.09272,3.74996,20.43965746,2.02272,0.58996,2.107,18.07,3.16,18.34422252,18.3,-1.23,18.34128949,2.02272,0.58996,2.107,18.3,-1.23,18.34128949
28/10/2019 22:00,18.62216,3.86688,19.01940073,2.01216,0.58688,2.096,16.61,3.28,16.93075604,17.01,-1.64,17.0888765,2.01216,0.58688,2.096,17.01,-1.64,17.0888765
28/10/2019 22:30,17.29864,3.15252,17.58355278,2.16864,0.63252,2.259,15.13,2.52,15.3384256,15.39,-0.68,15.40501542,2.16864,0.63252,2.259,15.39,-0.68,15.40501542
28/10/2019 23:00,15.842,3.696,16.26743311,2.352,0.686,2.45,13.49,3.01,13.82172927,13.75,-0.48,13.75837563,2.352,0.686,2.45,13.75,-0.48,13.75837563
28/10/2019 23:30,14.45344,5.06392,15.31486904,2.17344,0.63392,2.264,12.28,4.43,13.05462753,12.83,-1.41,12.90724603,2.17344,0.63392,2.264,12.83,-1.41,12.90724603
29/10/2019 00:00,13.66616,5.18888,14.61808485,2.15616,0.62888,2.246,11.51,4.56,12.3803756,12.07,-1.33,12.14305563,2.15616,0.62888,2.246,12.07,-1.33,12.14305563
29/10/2019 00:30,13.38672,5.34696,14.41507036,2.28672,0.66696,2.382,11.1,4.68,12.04626083,11.65,-1.17,11.70860367,2.28672,0.66696,2.382,11.65,-1.17,11.70860367
29/10/2019 01:00,13.71184,5.36012,14.72227709,2.33184,0.68012,2.429,11.38,4.68,12.30474705,11.93,-1.28,11.99847074,2.33184,0.68012,2.429,11.93,-1.28,11.99847074
29/10/2019 01:30,13.78704,5.41372,14.81184783,2.20704,0.64372,2.299,11.58,4.77,12.52394906,12.12,-1.28,12.18740333,2.20704,0.64372,2.299,12.12,-1.28,12.18740333
29/10/2019 02:00,13.62704,5.41372,14.66303459,2.20704,0.64372,2.299,11.42,4.77,12.37615853,11.96,-1.31,12.03152941,2.20704,0.64372,2.299,11.96,-1.31,12.03152941
29/10/2019 02:30,13.51904,5.50972,14.59867997,2.39904,0.69972,2.499,11.12,4.81,12.11571294,11.69,-1.19,11.75041276,2.39904,0.69972,2.499,11.69,-1.19,11.75041276
29/10/2019 03:00,13.4012,5.4616,14.47139371,2.3712,0.6916,2.47,11.03,4.77,12.0172293,11.6,-1.19,11.66087904,2.3712,0.6916,2.47,11.6,-1.19,11.66087904
29/10/2019 03:30,13.3628,5.4504,14.43160712,2.3328,0.6804,2.43,11.03,4.77,12.0172293,11.6,-1.19,11.66087904,2.3328,0.6804,2.43,11.6,-1.19,11.66087904
29/10/2019 04:00,13.32184,5.50012,14.41258967,2.33184,0.68012,2.429,10.99,4.82,12.00052082,11.55,-1.32,11.62518387,2.33184,0.68012,2.429,11.55,-1.32,11.62518387
29/10/2019 04:30,13.48728,5.56004,14.58837779,2.53728,0.74004,2.643,10.95,4.82,11.96389987,11.51,-1.32,11.58544345,2.53728,0.74004,2.643,11.51,-1.32,11.58544345
29/10/2019 05:00,13.60472,5.46096,14.65982573,2.33472,0.68096,2.432,11.27,4.78,12.241785,11.82,-1.32,11.8934772,2.33472,0.68096,2.432,11.82,-1.32,11.8934772
29/10/2019 05:30,14.37304,3.70172,14.84206892,2.30304,0.67172,2.399,12.07,3.03,12.44450883,12.3,0.03,12.30003659,2.30304,0.67172,2.399,12.3,0.03,12.30003659
29/10/2019 06:00,15.37832,4.11576,15.91955421,2.48832,0.72576,2.592,12.89,3.39,13.32832323,13.23,-0.76,13.2518112,2.48832,0.72576,2.592,13.23,-0.76,13.2518112
29/10/2019 06:30,17.81864,4.04752,18.27255728,2.52864,0.73752,2.634,15.29,3.31,15.64417463,15.78,-1.89,15.89278138,2.52864,0.73752,2.634,15.78,-1.89,15.89278138
29/10/2019 07:00,20.73496,2.82728,20.92682676,2.42496,0.70728,2.526,18.31,2.12,18.43232215,18.73,-3.04,18.97510211,2.42496,0.70728,2.526,18.73,-3.04,18.97510211
29/10/2019 07:30,22.54352,2.50436,22.68219815,2.24352,0.65436,2.337,20.3,1.85,20.38412372,20.89,-4.09,21.28662021,2.24352,0.65436,2.337,20.89,-4.09,21.28662021
29/10/2019 08:00,23.34584,2.09212,23.43939443,2.23584,0.65212,2.329,21.11,1.44,21.15905716,21.72,-4.77,22.23761003,2.23584,0.65212,2.329,21.72,-4.77,22.23761003
29/10/2019 08:30,23.74728,1.43004,23.7902989,2.29728,0.67004,2.393,21.45,0.76,21.46345965,22.09,-4.86,22.61830453,2.29728,0.67004,2.393,22.09,-4.86,22.61830453
29/10/2019 09:00,24.17024,1.52132,24.21807003,2.61024,0.76132,2.719,21.56,0.76,21.57339102,22.18,-5.27,22.79748451,2.61024,0.76132,2.719,22.18,-5.27,22.79748451
29/10/2019 09:30,24.23728,1.70504,24.29717891,2.89728,0.84504,3.018,21.34,0.86,21.35732193,21.95,-5.15,22.54606396,2.89728,0.84504,3.018,21.95,-5.15,22.54606396
29/10/2019 10:00,23.81936,1.72648,23.88184758,2.79936,0.81648,2.916,21.02,0.91,21.03968869,21.62,-5.11,22.2156814,2.79936,0.81648,2.916,21.62,-5.11,22.2156814
29/10/2019 10:30,23.6124,-0.8668,23.62830455,2.8224,0.8232,2.94,20.79,-1.69,20.85857617,20.73,-2.22,20.84853232,2.8224,0.8232,2.94,20.73,-2.22,20.84853232
29/10/2019 11:00,23.33392,-1.43344,23.37790779,2.83392,0.82656,2.952,20.5,-2.26,20.62419938,20.27,-1.3,20.31164444,2.83392,0.82656,2.952,20.27,-1.3,20.31164444
29/10/2019 11:30,23.29328,-1.43446,23.33740707,2.69328,0.78554,2.8055,20.6,-2.22,20.71927605,20.36,-1.26,20.39895095,2.69328,0.78554,2.8055,20.36,-1.26,20.39895095
29/10/2019 12:00,23.162,-1.3965,23.2040612,2.652,0.7735,2.7625,20.51,-2.17,20.62447575,20.26,-1.32,20.30295545,2.652,0.7735,2.7625,20.26,-1.32,20.30295545
29/10/2019 12:30,23.3856,-1.4267,23.42907937,2.6856,0.7833,2.7975,20.7,-2.21,20.81763916,20.42,-1.44,20.47071078,2.6856,0.7833,2.7975,20.42,-1.44,20.47071078
29/10/2019 13:00,23.0444,-1.1658,23.07386966,2.6544,0.7742,2.765,20.39,-1.94,20.48208241,20.13,-1.16,20.16339505,2.6544,0.7742,2.765,20.13,-1.16,20.16339505
29/10/2019 13:30,23.03424,-1.36418,23.07460074,2.69424,0.78582,2.8065,20.34,-2.15,20.45331513,20.08,-1.16,20.11347807,2.69424,0.78582,2.8065,20.08,-1.16,20.11347807
29/10/2019 14:00,22.62304,-0.28078,22.62478235,2.60304,0.75922,2.7115,20.02,-1.04,20.04699479,20,-2.37,20.13993297,2.60304,0.75922,2.7115,20,-2.37,20.13993297
29/10/2019 14:30,22.17168,2.36424,22.29737708,2.79168,0.81424,2.908,19.38,1.55,19.4418852,19.94,-4.71,20.48872129,2.79168,0.81424,2.908,19.94,-4.71,20.48872129
29/10/2019 15:00,22.15064,2.34352,22.27426628,2.72064,0.79352,2.834,19.43,1.55,19.49172645,19.99,-4.71,20.53738542,2.72064,0.79352,2.834,19.99,-4.71,20.53738542
29/10/2019 15:30,22.3568,0.6524,22.36631691,2.4768,0.7224,2.58,19.88,-0.07,19.88012324,20.07,-3.08,20.30495752,2.4768,0.7224,2.58,20.07,-3.08,20.30495752
29/10/2019 16:00,23.36496,-1.24272,23.39798514,2.42496,0.70728,2.526,20.94,-1.95,21.03059914,20.67,-1.18,20.70365427,2.42496,0.70728,2.526,20.67,-1.18,20.70365427
29/10/2019 16:30,24.46128,-1.38796,24.50062555,2.44128,0.71204,2.543,22.02,-2.1,22.11990958,21.76,-1.34,21.80122015,2.44128,0.71204,2.543,21.76,-1.34,21.80122015
29/10/2019 17:00,25.35184,0.52012,25.35717485,2.33184,0.68012,2.429,23.02,-0.16,23.02055603,23.27,-3.29,23.50142549,2.33184,0.68012,2.429,23.27,-3.29,23.50142549
29/10/2019 17:30,26.58376,1.91068,26.65233562,2.33376,0.68068,2.431,24.25,1.23,24.28117378,24.85,-4.8,25.30933622,2.33376,0.68068,2.431,24.85,-4.8,25.30933622
29/10/2019 18:00,26.98176,1.20468,27.00863985,2.38176,0.69468,2.481,24.6,0.51,24.60528602,25,-3.91,25.30391472,2.38176,0.69468,2.481,25,-3.91,25.30391472
29/10/2019 18:30,26.6552,0.8736,26.66951188,2.5152,0.7336,2.62,24.14,0.14,24.14040596,24.38,-2.88,24.54951731,2.5152,0.7336,2.62,24.38,-2.88,24.54951731
29/10/2019 19:00,25.91048,1.43264,25.95005648,2.58048,0.75264,2.688,23.33,0.68,23.33990788,23.64,-2.99,23.82833817,2.58048,0.75264,2.688,23.64,-2.99,23.82833817
29/10/2019 19:30,25.08992,-0.58044,25.09663316,2.56992,0.74956,2.677,22.52,-1.33,22.55923979,22.23,-0.45,22.23455419,2.56992,0.74956,2.677,22.23,-0.45,22.23455419
29/10/2019 20:00,24.048,1.714,24.10900454,2.448,0.714,2.55,21.6,1,21.62313576,21.88,-3.12,22.10133028,2.448,0.714,2.55,21.88,-3.12,22.10133028
29/10/2019 20:30,22.70648,2.64564,22.86008847,2.31648,0.67564,2.413,20.39,1.97,20.48494569,20.83,-2.92,21.03367063,2.31648,0.67564,2.413,20.83,-2.92,21.03367063
29/10/2019 21:00,22.08144,0.27792,22.0831889,2.46144,0.71792,2.564,19.62,-0.44,19.62493312,19.39,0.6,19.39928091,2.46144,0.71792,2.564,19.39,0.6,19.39928091
29/10/2019 21:30,20.59904,4.18972,21.02080404,2.39904,0.69972,2.499,18.2,3.49,18.53159734,18.19,-0.11,18.1903326,2.39904,0.69972,2.499,18.19,-0.11,18.1903326
29/10/2019 22:00,19.14144,2.82292,19.34847804,2.34144,0.68292,2.439,16.8,2.14,16.93574917,17.01,-0.65,17.02241463,2.34144,0.68292,2.439,17.01,-0.65,17.02241463
29/10/2019 22:30,17.83144,1.64792,17.90742563,2.46144,0.71792,2.564,15.37,0.93,15.39811027,15.18,1.5,15.25393064,2.46144,0.71792,2.564,15.18,1.5,15.25393064
29/10/2019 23:00,16.33736,2.31048,16.49992878,2.36736,0.69048,2.466,13.97,1.62,14.06361618,13.91,1.12,13.95501702,2.36736,0.69048,2.466,13.91,1.12,13.95501702
29/10/2019 23:30,14.71408,5.13744,15.58516731,2.25408,0.65744,2.348,12.46,4.48,13.24092142,12.99,-1.28,13.05291155,2.25408,0.65744,2.348,12.99,-1.28,13.05291155
30/10/2019 00:00,14.088,4.219,14.70617914,2.328,0.679,2.425,11.76,3.54,12.28125401,12.1,-0.34,12.10477592,2.328,0.679,2.425,12.1,-0.34,12.10477592
30/10/2019 00:30,13.86168,2.20924,14.03662758,2.43168,0.70924,2.533,11.43,1.5,11.52800503,11.34,2.1,11.53280538,2.43168,0.70924,2.533,11.34,2.1,11.53280538
30/10/2019 01:00,14.174,2.077,14.32536928,2.424,0.707,2.525,11.75,1.37,11.82959847,11.66,1.98,11.82691845,2.424,0.707,2.525,11.66,1.98,11.82691845
30/10/2019 01:30,14.00504,3.45772,14.42556664,2.25504,0.65772,2.349,11.75,2.8,12.07901072,11.96,0.69,11.97988731,2.25504,0.65772,2.349,11.96,0.69,11.97988731
30/10/2019 02:00,13.58736,5.31548,14.5900884,2.24736,0.65548,2.341,11.34,4.66,12.26014682,11.9,-1.08,11.9489079,2.24736,0.65548,2.341,11.9,-1.08,11.9489079
30/10/2019 02:30,13.51272,5.31996,14.52224419,2.26272,0.65996,2.357,11.25,4.66,12.17694954,11.8,-1.08,11.84932066,2.26272,0.65996,2.357,11.8,-1.08,11.84932066
30/10/2019 03:00,13.3252,5.3586,14.36229609,2.3952,0.6986,2.495,10.93,4.66,11.88194008,11.45,-0.88,11.4837668,2.3952,0.6986,2.495,11.45,-0.88,11.4837668
30/10/2019 03:30,13.52128,2.25204,13.70754161,2.44128,0.71204,2.543,11.08,1.54,11.18650973,10.99,1.99,11.16871523,2.44128,0.71204,2.543,10.99,1.99,11.16871523
30/10/2019 04:00,13.68336,2.20848,13.8604374,2.46336,0.71848,2.566,11.22,1.49,11.31850255,11.13,1.92,11.29439241,2.46336,0.71848,2.566,11.13,1.92,11.29439241
30/10/2019 04:30,13.77472,2.20596,13.95023909,2.45472,0.71596,2.557,11.32,1.49,11.41763986,11.24,1.92,11.40280667,2.45472,0.71596,2.557,11.24,1.92,11.40280667
30/10/2019 05:00,13.62104,3.20572,13.99319018,2.35104,0.68572,2.449,11.27,2.52,11.54830291,11.37,1.09,11.42212765,2.35104,0.68572,2.449,11.37,1.09,11.42212765
30/10/2019 05:30,14.29288,3.86584,14.80645594,2.28288,0.66584,2.378,12.01,3.2,12.42900237,12.27,0.19,12.27147098,2.28288,0.66584,2.378,12.27,0.19,12.27147098
30/10/2019 06:00,15.39032,4.31176,15.98290412,2.44032,0.71176,2.542,12.95,3.6,13.44107511,13.33,-0.78,13.3528012,2.44032,0.71176,2.542,13.33,-0.78,13.3528012
30/10/2019 06:30,17.99008,4.04044,18.4382248,2.47008,0.72044,2.573,15.52,3.32,15.87113102,16.04,-2.06,16.17174078,2.47008,0.72044,2.573,16.04,-2.06,16.17174078
30/10/2019 07:00,20.6132,2.6826,20.78702376,2.4432,0.7126,2.545,18.17,1.97,18.27648216,18.59,-2.83,18.80417507,2.4432,0.7126,2.545,18.59,-2.83,18.80417507
30/10/2019 07:30,22.556,2.148,22.65804581,2.496,0.728,2.6,20.06,1.42,20.11019642,20.74,-3.54,21.03994297,2.496,0.728,2.6,20.74,-3.54,21.03994297
30/10/2019 08:00,22.93128,2.76204,23.09702291,2.68128,0.78204,2.793,20.25,1.98,20.34656974,21.32,-4.59,21.80849605,2.68128,0.78204,2.793,21.32,-4.59,21.80849605
30/10/2019 08:30,23.66032,1.18676,23.6900642,2.80032,0.81676,2.917,20.86,0.37,20.86328114,21.53,-3.78,21.85930694,2.80032,0.81676,2.917,21.53,-3.78,21.85930694
30/10/2019 09:00,24.32912,-1.46984,24.37347964,2.94912,0.86016,3.072,21.38,-2.33,21.50658736,21.12,-1.6,21.18051935,2.94912,0.86016,3.072,21.12,-1.6,21.18051935
30/10/2019 09:30,24.40248,-1.66136,24.45896865,2.77248,0.80864,2.888,21.63,-2.47,21.77057188,21.34,-1.72,21.40920363,2.77248,0.80864,2.888,21.34,-1.72,21.40920363
30/10/2019 10:00,23.3552,-2.2614,23.4644262,1.4352,0.4186,1.495,21.92,-2.68,22.0832244,21.64,-1.79,21.71390568,1.4352,0.4186,1.495,21.64,-1.79,21.71390568
30/10/2019 10:30,22.35344,1.24892,22.38830233,1.57344,0.45892,1.639,20.78,0.79,20.79501142,21.29,-4.71,21.80477471,1.57344,0.45892,1.639,21.29,-4.71,21.80477471
30/10/2019 11:00,22.11016,1.45088,22.15771261,1.58016,0.46088,1.646,20.53,0.99,20.55385609,21.12,-5.16,21.74120512,1.58016,0.46088,1.646,21.12,-5.16,21.74120512
30/10/2019 11:30,22.04488,1.46184,22.0932956,1.51488,0.44184,1.578,20.53,1.02,20.55532291,21.12,-5.07,21.72002072,1.51488,0.44184,1.578,21.12,-5.07,21.72002072
30/10/2019 12:00,21.98312,1.20716,22.01623947,1.05312,0.30716,1.097,20.93,0.9,20.94934128,21.53,-5.24,22.15848596,1.05312,0.30716,1.097,21.53,-5.24,22.15848596
30/10/2019 12:30,22.44712,1.20416,22.47939496,0.83712,0.24416,0.872,21.61,0.96,21.63131295,22.19,-5.13,22.77527168,0.83712,0.24416,0.872,22.19,-5.13,22.77527168
30/10/2019 13:00,21.79824,1.44532,21.84610302,0.97824,0.28532,1.019,20.82,1.16,20.85229004,21.39,-4.92,21.94854209,0.97824,0.28532,1.019,21.39,-4.92,21.94854209
30/10/2019 13:30,21.50376,1.33068,21.54489275,0.89376,0.26068,0.931,20.61,1.07,20.63775666,21.18,-4.87,21.73267816,0.89376,0.26068,0.931,21.18,-4.87,21.73267816
30/10/2019 14:00,21.91488,1.22684,21.94919365,0.91488,0.26684,0.953,21,0.96,21.02193141,21.57,-4.92,22.12399828,0.91488,0.26684,0.953,21.57,-4.92,22.12399828
30/10/2019 14:30,22.4956,1.5358,22.54796445,1.6656,0.4858,1.735,20.83,1.05,20.85644744,21.39,-4.82,21.9263426,1.6656,0.4858,1.735,21.39,-4.82,21.9263426
30/10/2019 15:00,22.78072,1.72396,22.84585831,2.31072,0.67396,2.407,20.47,1.05,20.49691196,21.02,-4.82,21.5655466,2.31072,0.67396,2.407,21.02,-4.82,21.5655466
30/10/2019 15:30,22.79752,2.06636,22.89097555,2.62752,0.76636,2.737,20.17,1.3,20.21185048,20.69,-4.59,21.19302244,2.62752,0.76636,2.737,20.69,-4.59,21.19302244
30/10/2019 16:00,23.53952,0.16736,23.54011494,2.21952,0.64736,2.312,21.32,-0.48,21.32540269,21.45,-2.97,21.65463923,2.21952,0.64736,2.312,21.45,-2.97,21.65463923
30/10/2019 16:30,23.91264,1.55452,23.96311508,2.07264,0.60452,2.159,21.84,0.95,21.86065187,22.35,-4.58,22.81444499,2.07264,0.60452,2.159,22.35,-4.58,22.81444499
30/10/2019 17:00,24.79568,0.37124,24.79845894,1.13568,0.33124,1.183,23.66,0.04,23.66003381,24.35,-4.26,24.71983212,1.13568,0.33124,1.183,24.35,-4.26,24.71983212
30/10/2019 17:30,26.04408,1.85744,26.11023145,2.01408,0.58744,2.098,24.03,1.27,24.06353673,25.16,-5.26,25.703953,2.01408,0.58744,2.098,25.16,-5.26,25.703953
30/10/2019 18:00,26.13728,1.82004,26.20057159,2.05728,0.60004,2.143,24.08,1.22,24.11088551,25.25,-5.34,25.80848891,2.05728,0.60004,2.143,25.25,-5.34,25.80848891
30/10/2019 18:30,26.1848,0.3664,26.18736336,2.0448,0.5964,2.13,24.14,-0.23,24.14109567,24.69,-3.45,24.92987365,2.0448,0.5964,2.13,24.69,-3.45,24.92987365
30/10/2019 19:00,25.97136,-0.42752,25.97487851,2.03136,0.59248,2.116,23.94,-1.02,23.96171947,23.95,-2.15,24.04630949,2.03136,0.59248,2.116,23.95,-2.15,24.04630949
30/10/2019 19:30,24.71296,2.28128,24.81803035,1.99296,0.58128,2.076,22.72,1.7,22.78351158,23.33,-4.24,23.71215933,1.99296,0.58128,2.076,23.33,-4.24,23.71215933
30/10/2019 20:00,23.74288,2.55584,23.8800475,2.04288,0.59584,2.128,21.7,1.96,21.78833633,22.32,-3.97,22.6703176,2.04288,0.59584,2.128,22.32,-3.97,22.6703176
30/10/2019 20:30,22.79168,2.35424,22.91294663,2.07168,0.60424,2.158,20.72,1.75,20.7937707,21.19,-3.79,21.52626767,2.07168,0.60424,2.158,21.19,-3.79,21.52626767
30/10/2019 21:00,22.00272,1.18496,22.034605,2.14272,0.62496,2.232,19.86,0.56,19.8678937,19.9,-2.87,20.10589217,2.14272,0.62496,2.232,19.9,-2.87,20.10589217
30/10/2019 21:30,20.47136,3.34748,20.74324475,2.15136,0.62748,2.241,18.32,2.72,18.52082072,18.8,-2.56,18.97349731,2.15136,0.62748,2.241,18.8,-2.56,18.97349731
30/10/2019 22:00,18.81368,4.16524,19.26924439,2.14368,0.62524,2.233,16.67,3.54,17.0417282,17.21,-2.27,17.35906103,2.14368,0.62524,2.233,17.21,-2.27,17.35906103
30/10/2019 22:30,17.4876,4.3718,18.02578123,2.0976,0.6118,2.185,15.39,3.76,15.84265445,15.97,-2.27,16.13052386,2.0976,0.6118,2.185,15.97,-2.27,16.13052386
30/10/2019 23:00,15.96776,3.97768,16.45573753,1.63776,0.47768,1.706,14.33,3.5,14.75123385,14.81,-1.64,14.90052684,1.63776,0.47768,1.706,14.81,-1.64,14.90052684
30/10/2019 23:30,14.66928,3.64104,15.11439539,1.40928,0.41104,1.468,13.26,3.23,13.64772875,13.59,-0.68,13.60700187,1.40928,0.41104,1.468,13.59,-0.68,13.60700187
31/10/2019 00:00,14.13424,3.02832,14.45501513,1.91424,0.55832,1.994,12.22,2.47,12.46712878,12.38,0.36,12.38523314,1.91424,0.55832,1.994,12.38,0.36,12.38523314
31/10/2019 00:30,13.83976,1.99868,13.98333575,1.94976,0.56868,2.031,11.89,1.43,11.9756837,11.83,1.52,11.92725031,1.94976,0.56868,2.031,11.83,1.52,11.92725031
31/10/2019 01:00,13.79568,5.01124,14.67764671,2.09568,0.61124,2.183,11.7,4.4,12.5,12.23,-1.44,12.31448334,2.09568,0.61124,2.183,12.23,-1.44,12.31448334
31/10/2019 01:30,13.84936,4.97148,14.71463169,1.95936,0.57148,2.041,11.89,4.4,12.67801641,12.44,-1.41,12.51965255,1.95936,0.57148,2.041,12.44,-1.41,12.51965255
31/10/2019 02:00,13.46776,5.04768,14.38261565,1.87776,0.54768,1.956,11.59,4.5,12.43294414,12.12,-1.32,12.19166929,1.87776,0.54768,1.956,12.12,-1.32,12.19166929
31/10/2019 02:30,13.37736,5.05048,14.29898978,1.88736,0.55048,1.966,11.49,4.5,12.33977715,12.03,-1.32,12.10220228,1.88736,0.55048,1.966,12.03,-1.32,12.10220228
31/10/2019 03:00,13.1216,5.1488,14.09562088,1.8816,0.5488,1.96,11.24,4.6,12.14485899,11.79,-1.27,11.85820391,1.8816,0.5488,1.96,11.79,-1.27,11.85820391
31/10/2019 03:30,12.99736,5.06048,13.9477534,1.88736,0.55048,1.966,11.11,4.51,11.99050458,11.68,-1.2,11.74148202,1.88736,0.55048,1.966,11.68,-1.2,11.74148202
31/10/2019 04:00,12.79712,4.91416,13.70821829,1.55712,0.45416,1.622,11.24,4.46,12.09252662,11.81,-1.2,11.87080873,1.55712,0.45416,1.622,11.81,-1.2,11.87080873
31/10/2019 04:30,12.81392,4.83156,13.69454336,1.27392,0.37156,1.327,11.54,4.46,12.37187132,12.12,-1.31,12.19059063,1.27392,0.37156,1.327,12.12,-1.31,12.19059063
31/10/2019 05:00,13.31016,5.07588,14.24517171,1.94016,0.56588,2.021,11.37,4.51,12.23180281,11.93,-1.24,11.99426947,1.94016,0.56588,2.021,11.93,-1.24,11.99426947
31/10/2019 05:30,14.17016,4.64588,14.91233166,1.94016,0.56588,2.021,12.23,4.08,12.89260641,12.75,-1.17,12.80356981,1.94016,0.56588,2.021,12.75,-1.17,12.80356981
31/10/2019 06:00,15.2856,3.9358,15.7841721,1.9056,0.5558,1.985,13.38,3.38,13.80031884,13.81,-0.95,13.84263703,1.9056,0.5558,1.985,13.81,-0.95,13.84263703
31/10/2019 06:30,17.99712,3.28916,18.29521527,1.91712,0.55916,1.997,16.08,2.73,16.3100981,16.51,-1.79,16.60675164,1.91712,0.55916,1.997,16.51,-1.79,16.60675164
31/10/2019 07:00,20.26736,2.81548,20.46198448,1.76736,0.51548,1.841,18.5,2.3,18.64242473,19.01,-3.3,19.29430227,1.76736,0.51548,1.841,19.01,-3.3,19.29430227
31/10/2019 07:30,21.6096,1.8428,21.68803181,0.9696,0.2828,1.01,20.64,1.56,20.69886953,21.43,-3.91,21.78377837,0.9696,0.2828,1.01,21.43,-3.91,21.78377837
31/10/2019 08:00,22.28856,1.90708,22.36999913,1.01856,0.29708,1.061,21.27,1.61,21.33084621,22.39,-4.9,22.9199062,1.01856,0.29708,1.061,22.39,-4.9,22.9199062
31/10/2019 08:30,23.39928,-1.59396,23.45350748,1.04928,0.30604,1.093,22.35,-1.9,22.43061524,22.31,-2.37,22.43552986,1.04928,0.30604,1.093,22.31,-2.37,22.43552986
31/10/2019 09:00,23.15392,-0.88344,23.17076774,1.15392,0.33656,1.202,22,-1.22,22.03380131,22.27,-3.33,22.51758868,1.15392,0.33656,1.202,22.27,-3.33,22.51758868
31/10/2019 09:30,23.00168,1.18424,23.03214508,1.11168,0.32424,1.158,21.89,0.86,21.90688704,23.04,-5.78,23.75394704,1.11168,0.32424,1.158,23.04,-5.78,23.75394704
31/10/2019 10:00,22.93664,1.19152,22.96756788,1.13664,0.33152,1.184,21.8,0.86,21.81695671,22.94,-5.74,23.64722394,1.13664,0.33152,1.184,22.94,-5.74,23.64722394
