Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/10/2019 10:30,22.85968,-1.15676,22.88892884,1.27968,0.37324,1.333,21.58,-1.53,21.63416973,21.68,-2.77,21.85624167,1.27968,0.37324,1.333,21.68,-2.77,21.85624167
31/10/2019 11:00,23.05392,-2.21344,23.15993402,1.15392,0.33656,1.202,21.9,-2.55,22.04795909,21.61,-1.81,21.68566808,1.15392,0.33656,1.202,21.61,-1.81,21.68566808
31/10/2019 11:30,23.39168,-2.35576,23.51000422,1.11168,0.32424,1.158,22.28,-2.68,22.44060605,21.98,-1.92,22.06369869,1.11168,0.32424,1.158,21.98,-1.92,22.06369869
31/10/2019 12:00,22.98696,-2.24672,23.09649499,1.17696,0.34328,1.226,21.81,-2.59,21.96324657,21.5,-1.84,21.57859124,1.17696,0.34328,1.226,21.5,-1.84,21.57859124
31/10/2019 12:30,22.9628,-2.1546,23.06366157,1.4928,0.4354,1.555,21.47,-2.59,21.62565606,21.17,-1.84,21.24981176,1.4928,0.4354,1.555,21.17,-1.84,21.24981176
31/10/2019 13:00,22.64488,0.31684,22.64709645,2.35488,0.68684,2.453,20.29,-0.37,20.2933733,20.46,-2.97,20.67444074,2.35488,0.68684,2.453,20.46,-2.97,20.67444074
31/10/2019 13:30,22.34888,1.79384,22.42075599,1.65888,0.48384,1.728,20.69,1.31,20.73143024,21.29,-4.87,21.83989469,1.65888,0.48384,1.728,21.29,-4.87,21.83989469
31/10/2019 14:00,22.668,1.539,22.72018365,1.608,0.469,1.675,21.06,1.07,21.08716434,21.67,-5.12,22.26664097,1.608,0.469,1.675,21.67,-5.12,22.26664097
31/10/2019 14:30,22.89048,1.80764,22.9617429,2.22048,0.64764,2.313,20.67,1.16,20.702524,21.26,-5.08,21.85849949,2.22048,0.64764,2.313,21.26,-5.08,21.85849949
31/10/2019 15:00,22.86448,1.71964,22.92905596,2.12448,0.61964,2.213,20.74,1.1,20.7691502,21.33,-5.08,21.92658888,2.12448,0.61964,2.213,21.33,-5.08,21.92658888
31/10/2019 15:30,22.79152,1.78836,22.86157509,2.05152,0.59836,2.137,20.74,1.19,20.77411129,21.33,-4.98,21.90363668,2.05152,0.59836,2.137,21.33,-4.98,21.90363668
31/10/2019 16:00,23.77352,-0.88064,23.78982514,1.88352,0.54936,1.962,21.89,-1.43,21.93665882,21.83,-2.55,21.97843034,1.88352,0.54936,1.962,21.83,-2.55,21.97843034
31/10/2019 16:30,24.6928,-1.5596,24.74200323,1.8528,0.5404,1.93,22.84,-2.1,22.93633798,22.54,-1.55,22.59323129,1.8528,0.5404,1.93,22.54,-1.55,22.59323129
31/10/2019 17:00,24.97008,1.73544,25.03031456,1.87008,0.54544,1.948,23.1,1.19,23.13063121,24.15,-4.95,24.65207902,1.87008,0.54544,1.948,24.15,-4.95,24.65207902
31/10/2019 17:30,25.60584,1.57212,25.65405628,1.99584,0.58212,2.079,23.61,0.99,23.63074692,24.64,-4.69,25.08237828,1.99584,0.58212,2.079,24.64,-4.69,25.08237828
31/10/2019 18:00,25.3416,0.7188,25.35179213,2.1216,0.6188,2.21,23.22,0.1,23.22021533,23.45,-2.99,23.63985195,2.1216,0.6188,2.21,23.45,-2.99,23.63985195
31/10/2019 18:30,24.61064,2.50852,24.73815421,2.12064,0.61852,2.209,22.49,1.89,22.56927558,23.12,-4.14,23.48774148,2.12064,0.61852,2.209,23.12,-4.14,23.48774148
31/10/2019 19:00,24.004,2.712,24.15671666,2.064,0.602,2.15,21.94,2.11,22.04122728,22.59,-3.99,22.93966434,2.064,0.602,2.15,22.59,-3.99,22.93966434
31/10/2019 19:30,23.528,2.869,23.70227721,2.088,0.609,2.175,21.44,2.26,21.55878475,22.08,-3.83,22.40971441,2.088,0.609,2.175,22.08,-3.83,22.40971441
31/10/2019 20:00,22.98688,2.98284,23.17960281,2.06688,0.60284,2.153,20.92,2.38,21.05494716,21.54,-3.79,21.87088704,2.06688,0.60284,2.153,21.54,-3.79,21.87088704
31/10/2019 20:30,22.49976,1.20368,22.53193391,2.06976,0.60368,2.156,20.43,0.6,20.43880867,20.52,-3.64,20.84034549,2.06976,0.60368,2.156,20.52,-3.64,20.84034549
31/10/2019 21:00,21.42784,2.41312,21.56328999,2.06784,0.60312,2.154,19.36,1.81,19.44442594,19.59,-2.53,19.75269602,2.06784,0.60312,2.154,19.59,-2.53,19.75269602
31/10/2019 21:30,20.04704,3.56872,20.36220949,2.08704,0.60872,2.174,17.96,2.96,18.20228557,18.45,-2.44,18.6106448,2.08704,0.60872,2.174,18.45,-2.44,18.6106448
31/10/2019 22:00,18.60552,3.62536,18.95543747,2.07552,0.60536,2.162,16.53,3.02,16.80360973,17,-1.9,17.10584695,2.07552,0.60536,2.162,17,-1.9,17.10584695
31/10/2019 22:30,17.2788,3.5734,17.64443587,2.0688,0.6034,2.155,15.21,2.97,15.49725782,15.53,-0.89,15.55548135,2.0688,0.6034,2.155,15.53,-0.89,15.55548135
31/10/2019 23:00,15.87704,4.14872,16.41012726,2.08704,0.60872,2.174,13.79,3.54,14.23712401,14.22,-1.27,14.27659974,2.08704,0.60872,2.174,14.22,-1.27,14.27659974
31/10/2019 23:30,14.55592,4.85256,15.34347241,2.06592,0.60256,2.152,12.49,4.25,13.19327859,13.04,-1.44,13.11926827,2.06592,0.60256,2.152,13.04,-1.44,13.11926827
01/11/2019 00:00,14.11552,2.26536,14.29614496,2.07552,0.60536,2.162,12.04,1.66,12.15389649,12.02,1.27,12.08690614,2.07552,0.60536,2.162,12.02,1.27,12.08690614
01/11/2019 00:30,13.77248,1.86864,13.89866975,2.05248,0.59864,2.138,11.72,1.27,11.78860891,11.63,1.76,11.76241897,2.05248,0.59864,2.138,11.63,1.76,11.76241897
01/11/2019 01:00,14.11032,1.87676,14.23458319,2.08032,0.60676,2.167,12.03,1.27,12.09685083,11.93,1.73,12.05478328,2.08032,0.60676,2.167,11.93,1.73,12.05478328
01/11/2019 01:30,14.11704,2.42872,14.32443713,2.08704,0.60872,2.174,12.03,1.82,12.16689361,12.06,1.22,12.12155106,2.08704,0.60872,2.174,12.06,1.22,12.12155106
01/11/2019 02:00,13.59568,5.09124,14.51768712,2.09568,0.61124,2.183,11.5,4.48,12.3418151,12.06,-1.3,12.12986397,2.09568,0.61124,2.183,12.06,-1.3,12.12986397
01/11/2019 02:30,13.41664,5.30152,14.42609938,2.09664,0.61152,2.184,11.32,4.69,12.25310165,11.87,-1.34,11.9453966,2.09664,0.61152,2.184,11.87,-1.34,11.9453966
01/11/2019 03:00,13.21008,5.24544,14.21340404,2.11008,0.61544,2.198,11.1,4.63,12.02692396,11.65,-1.27,11.71901873,2.11008,0.61544,2.198,11.65,-1.27,11.71901873
01/11/2019 03:30,13.02392,5.28656,14.05596702,2.11392,0.61656,2.202,10.91,4.67,11.86747656,11.45,-1.11,11.50367767,2.11392,0.61656,2.202,11.45,-1.11,11.50367767
01/11/2019 04:00,12.95912,5.25516,13.98411591,2.10912,0.61516,2.197,10.85,4.64,11.8005127,11.38,-1.11,11.4340063,2.10912,0.61516,2.197,11.38,-1.11,11.4340063
01/11/2019 04:30,12.95432,5.21376,13.96415769,2.10432,0.61376,2.192,10.85,4.6,11.78484196,11.38,-1.15,11.43795873,2.10432,0.61376,2.192,11.38,-1.15,11.43795873
01/11/2019 05:00,13.08776,5.21768,14.08948709,2.11776,0.61768,2.206,10.97,4.6,11.89541508,11.5,-1.15,11.55735696,2.11776,0.61768,2.206,11.5,-1.15,11.55735696
01/11/2019 05:30,13.97792,3.13356,14.32485413,2.13792,0.62356,2.227,11.84,2.51,12.10312769,11.99,0.5,12.00042083,2.13792,0.62356,2.227,11.99,0.5,12.00042083
01/11/2019 06:00,14.79384,4.83112,15.56269329,2.16384,0.63112,2.254,12.63,4.2,13.31003005,13.18,-1.71,13.29046651,2.16384,0.63112,2.254,13.18,-1.71,13.29046651
01/11/2019 06:30,17.38192,3.36056,17.70379921,2.16192,0.63056,2.252,15.22,2.73,15.46290076,15.55,-1.34,15.60762954,2.16192,0.63056,2.252,15.55,-1.34,15.60762954
01/11/2019 07:00,19.83576,2.15168,19.95212023,2.16576,0.63168,2.256,17.67,1.52,17.73525585,17.91,-2.66,18.10645465,2.16576,0.63168,2.256,17.91,-2.66,18.10645465
01/11/2019 07:30,21.63264,2.50952,21.77771347,2.19264,0.63952,2.284,19.44,1.87,19.52973374,20.06,-3.97,20.44907088,2.19264,0.63952,2.284,20.06,-3.97,20.44907088
01/11/2019 08:00,22.806,1.083,22.8317,2.376,0.693,2.475,20.43,0.39,20.43372213,20.75,-3.11,20.98176828,2.376,0.693,2.475,20.75,-3.11,20.98176828
01/11/2019 08:30,23.7476,-1.9182,23.82494485,2.0976,0.6118,2.185,21.65,-2.53,21.79732552,21.39,-1.21,21.4241966,2.0976,0.6118,2.185,21.39,-1.21,21.4241966
01/11/2019 09:00,23.53376,1.18568,23.56360959,2.45376,0.71568,2.556,21.08,0.47,21.08523891,21.95,-4.74,22.45595912,2.45376,0.71568,2.556,21.95,-4.74,22.45595912
01/11/2019 09:30,23.79856,1.82708,23.8685919,2.45856,0.71708,2.561,21.34,1.11,21.36884882,22.45,-5.45,23.10205619,2.45856,0.71708,2.561,22.45,-5.45,23.10205619
01/11/2019 10:00,23.93184,1.68512,23.99109408,2.45184,0.71512,2.554,21.48,0.97,21.50189061,22.58,-5.45,23.22840718,2.45184,0.71512,2.554,22.58,-5.45,23.22840718
01/11/2019 10:30,23.88864,1.67252,23.94711766,2.40864,0.70252,2.509,21.48,0.97,21.50189061,22.58,-5.5,23.24018933,2.40864,0.70252,2.509,22.58,-5.5,23.24018933
01/11/2019 11:00,24.26096,1.51528,24.30823428,2.52096,0.73528,2.626,21.74,0.78,21.75398814,22.84,-5.66,23.53085634,2.52096,0.73528,2.626,22.84,-5.66,23.53085634
01/11/2019 11:30,25.42112,-1.81384,25.48574813,2.42112,0.70616,2.522,23,-2.52,23.13764033,23.34,-4.1,23.69737538,2.42112,0.70616,2.522,23.34,-4.1,23.69737538
01/11/2019 12:00,23.92208,-0.28856,23.92382031,2.30208,0.67144,2.398,21.62,-0.96,21.6413031,22,-3.74,22.31563577,2.30208,0.67144,2.398,22,-3.74,22.31563577
01/11/2019 12:30,23.88536,1.09948,23.91065199,2.53536,0.73948,2.641,21.35,0.36,21.35303491,22.19,-4.87,22.71812052,2.53536,0.73948,2.641,22.19,-4.87,22.71812052
01/11/2019 13:00,23.92576,0.25668,23.92713682,2.76576,0.80668,2.881,21.16,-0.55,21.16714671,21.37,-3.41,21.64035582,2.76576,0.80668,2.881,21.37,-3.41,21.64035582
01/11/2019 13:30,23.37456,2.11008,23.46960785,2.67456,0.78008,2.786,20.7,1.33,20.74268305,21.31,-4.87,21.85939157,2.67456,0.78008,2.786,21.31,-4.87,21.85939157
01/11/2019 14:00,23.21008,2.12044,23.30673893,2.71008,0.79044,2.823,20.5,1.33,20.5430986,21.12,-4.81,21.66080562,2.71008,0.79044,2.823,21.12,-4.81,21.66080562
01/11/2019 14:30,23.03728,-0.44996,23.04167385,2.53728,0.74004,2.643,20.5,-1.19,20.53450998,20.45,-1.76,20.52559622,2.53728,0.74004,2.643,20.45,-1.76,20.52559622
01/11/2019 15:00,22.46936,1.29648,22.50673231,2.55936,0.74648,2.666,19.91,0.55,19.91759524,20.21,-3.25,20.46965071,2.55936,0.74648,2.666,20.21,-3.25,20.46965071
01/11/2019 15:30,22.27048,2.25264,22.38411639,2.58048,0.75264,2.688,19.69,1.5,19.74705294,20.21,-4.09,20.61970417,2.58048,0.75264,2.688,20.21,-4.09,20.61970417
01/11/2019 16:00,22.7104,2.2322,22.81983753,2.5104,0.7322,2.615,20.2,1.5,20.25561651,20.71,-4,21.09274994,2.5104,0.7322,2.615,20.71,-4,21.09274994
01/11/2019 16:30,23.0948,2.2164,23.20090981,2.2848,0.6664,2.38,20.81,1.55,20.86764481,21.32,-3.82,21.65951985,2.2848,0.6664,2.38,21.32,-3.82,21.65951985
01/11/2019 17:00,24.12112,0.96116,24.14026219,2.30112,0.67116,2.397,21.82,0.29,21.82192705,22.07,-2.78,22.2443993,2.30112,0.67116,2.397,22.07,-2.78,22.2443993
01/11/2019 17:30,24.83768,2.36724,24.95023393,2.28768,0.66724,2.383,22.55,1.7,22.61398903,23.2,-4.41,23.61542081,2.28768,0.66724,2.383,23.2,-4.41,23.61542081
01/11/2019 18:00,24.74328,2.39804,24.8592136,2.39328,0.69804,2.493,22.35,1.7,22.41456,22.96,-4.15,23.3320402,2.39328,0.69804,2.493,22.96,-4.15,23.3320402
01/11/2019 18:30,24.72912,-0.18484,24.72981079,2.34912,0.68516,2.447,22.38,-0.87,22.3969038,22.28,-1.21,22.31283263,2.34912,0.68516,2.447,22.28,-1.21,22.31283263
01/11/2019 19:00,23.70776,2.51768,23.84106954,2.35776,0.68768,2.456,21.35,1.83,21.42828505,21.93,-3.63,22.22840075,2.35776,0.68768,2.456,21.93,-3.63,22.22840075
01/11/2019 19:30,22.94472,2.79596,23.11444501,2.45472,0.71596,2.557,20.49,2.08,20.59530286,21.07,-3.32,21.32996249,2.45472,0.71596,2.557,21.07,-3.32,21.32996249
01/11/2019 20:00,22.11784,2.30312,22.23742809,2.30784,0.67312,2.404,19.81,1.63,19.87694645,20.22,-3.25,20.47952392,2.30784,0.67312,2.404,20.22,-3.25,20.47952392
01/11/2019 20:30,20.89448,2.77964,21.07856003,2.36448,0.68964,2.463,18.53,2.09,18.64749313,18.92,-2.78,19.12314828,2.36448,0.68964,2.463,18.92,-2.78,19.12314828
01/11/2019 21:00,19.9668,3.9674,20.35714531,2.5968,0.7574,2.705,17.37,3.21,17.66411617,17.96,-2.7,18.16181709,2.5968,0.7574,2.705,17.96,-2.7,18.16181709
01/11/2019 21:30,18.9056,4.3708,19.40426767,2.7456,0.8008,2.86,16.16,3.57,16.54963746,16.75,-2.43,16.92534785,2.7456,0.8008,2.86,16.75,-2.43,16.92534785
01/11/2019 22:00,17.93696,4.05828,18.39032818,2.49696,0.72828,2.601,15.44,3.33,15.79501504,15.94,-1.86,16.04815254,2.49696,0.72828,2.601,15.94,-1.86,16.04815254
01/11/2019 22:30,16.78688,4.00284,17.25752208,2.54688,0.74284,2.653,14.24,3.26,14.60839485,14.62,-0.98,14.6528086,2.54688,0.74284,2.653,14.62,-0.98,14.6528086
01/11/2019 23:00,15.67016,5.18088,16.50440644,2.78016,0.81088,2.896,12.89,4.37,13.61062085,13.44,-1.62,13.53728185,2.78016,0.81088,2.896,13.44,-1.62,13.53728185
01/11/2019 23:30,14.70992,3.14956,15.04331993,2.56992,0.74956,2.677,12.14,2.4,12.37495859,12.26,0.77,12.28415646,2.56992,0.74956,2.677,12.26,0.77,12.28415646
02/11/2019 00:00,13.89416,3.26788,14.273287,2.56416,0.74788,2.671,11.33,2.52,11.60686435,11.48,0.74,11.50382545,2.56416,0.74788,2.671,11.48,0.74,11.50382545
02/11/2019 00:30,13.28208,5.36144,14.32336162,2.78208,0.81144,2.898,10.5,4.55,11.44344791,11.08,-0.97,11.12237834,2.78208,0.81144,2.898,11.08,-0.97,11.12237834
02/11/2019 01:00,13.3604,5.3672,14.39816391,2.6304,0.7672,2.74,10.73,4.6,11.67445502,11.29,-0.97,11.331593,2.6304,0.7672,2.74,11.29,-0.97,11.331593
02/11/2019 01:30,13.2068,5.3924,14.26525653,2.4768,0.7224,2.58,10.73,4.67,11.70221347,11.29,-1.01,11.33508712,2.4768,0.7224,2.58,11.29,-1.01,11.33508712
02/11/2019 02:00,13.08,5.49,14.18543267,2.64,0.77,2.75,10.44,4.72,11.45739936,11.02,-1.05,11.06990967,2.64,0.77,2.75,11.02,-1.05,11.06990967
02/11/2019 02:30,12.7552,5.5986,13.92980434,2.6352,0.7686,2.745,10.12,4.83,11.213532,10.69,-1.05,10.74144311,2.6352,0.7686,2.745,10.69,-1.05,10.74144311
02/11/2019 03:00,12.60368,5.63024,13.80407012,2.74368,0.80024,2.858,9.86,4.83,10.97945809,10.43,-1.09,10.48680123,2.74368,0.80024,2.858,10.43,-1.09,10.48680123
02/11/2019 03:30,12.52344,5.67392,13.74881513,2.89344,0.84392,3.014,9.63,4.83,10.77338387,10.22,-1.09,10.27796186,2.89344,0.84392,3.014,10.22,-1.09,10.27796186
02/11/2019 04:00,12.35832,5.66576,13.59517965,2.72832,0.79576,2.842,9.63,4.87,10.79137619,10.22,-1.09,10.27796186,2.72832,0.79576,2.842,10.22,-1.09,10.27796186
02/11/2019 04:30,12.20864,5.58252,13.4244337,2.64864,0.77252,2.759,9.56,4.81,10.70185498,10.13,-0.97,10.17633529,2.64864,0.77252,2.759,10.13,-0.97,10.17633529
02/11/2019 05:00,12.31648,4.73564,13.19552825,2.79648,0.81564,2.913,9.52,3.92,10.29547473,9.9,-0.14,9.90098985,2.79648,0.81564,2.913,9.9,-0.14,9.90098985
02/11/2019 05:30,12.89688,2.28284,13.09736127,2.78688,0.81284,2.903,10.11,1.47,10.21631049,10.03,1.93,10.2140002,2.78688,0.81284,2.903,10.03,1.93,10.2140002
02/11/2019 06:00,12.91096,3.43528,13.36016605,2.52096,0.73528,2.626,10.39,2.7,10.73508733,10.55,0.81,10.5810491,2.52096,0.73528,2.626,10.55,0.81,10.5810491
02/11/2019 06:30,14.01296,3.52128,14.44861449,2.71296,0.79128,2.826,11.3,2.73,11.62509785,11.49,0.37,11.49595581,2.71296,0.79128,2.826,11.49,0.37,11.49595581
02/11/2019 07:00,14.82296,4.97628,15.63596834,2.83296,0.82628,2.951,11.99,4.15,12.68789187,12.5,-1.41,12.57927263,2.83296,0.82628,2.951,12.5,-1.41,12.57927263
02/11/2019 07:30,15.6364,4.5702,16.2906026,2.6064,0.7602,2.715,13.03,3.81,13.57560312,13.56,-1.49,13.64161647,2.6064,0.7602,2.715,13.56,-1.49,13.64161647
02/11/2019 08:00,16.90248,3.81614,17.32791836,2.35248,0.68614,2.4505,14.55,3.13,14.88285591,15,-1.64,15.089387,2.35248,0.68614,2.4505,15,-1.64,15.089387
02/11/2019 08:30,18.49416,4.20288,18.96570996,2.20416,0.64288,2.296,16.29,3.56,16.67446251,16.78,-1.64,16.85995255,2.20416,0.64288,2.296,16.78,-1.64,16.85995255
02/11/2019 09:00,19.74864,3.84502,20.11946721,2.34864,0.68502,2.4465,17.4,3.16,17.68461478,18.16,-3.07,18.41766815,2.34864,0.68502,2.4465,18.16,-3.07,18.41766815
02/11/2019 09:30,20.42456,3.66008,20.74991173,2.43456,0.71008,2.536,17.99,2.95,18.23026604,18.59,-3.29,18.87888238,2.43456,0.71008,2.536,18.59,-3.29,18.87888238
02/11/2019 10:00,20.67992,3.62206,20.99472338,2.50992,0.73206,2.6145,18.17,2.89,18.39839667,18.76,-3.33,19.05325432,2.50992,0.73206,2.6145,18.76,-3.33,19.05325432
02/11/2019 10:30,20.91312,3.68466,21.2352374,2.55312,0.74466,2.6595,18.36,2.94,18.59390223,18.95,-3.28,19.23176799,2.55312,0.74466,2.6595,18.95,-3.28,19.23176799
02/11/2019 11:00,20.33672,3.73696,20.6772109,2.52672,0.73696,2.632,17.81,3,18.06089976,18.3,-3,18.54427135,2.52672,0.73696,2.632,18.3,-3,18.54427135
02/11/2019 11:30,20.78624,3.18682,21.02911304,2.52624,0.73682,2.6315,18.26,2.45,18.42362885,18.47,-2.89,18.69473188,2.52624,0.73682,2.6315,18.47,-2.89,18.69473188
02/11/2019 12:00,20.70864,3.71252,21.0387874,2.64864,0.77252,2.759,18.06,2.94,18.29773757,18.26,-2.2,18.39205263,2.64864,0.77252,2.759,18.26,-2.2,18.39205263
02/11/2019 12:30,20.54752,3.55886,20.85344247,2.80752,0.81886,2.9245,17.74,2.74,17.95035376,17.53,0.34,17.53329689,2.80752,0.81886,2.9245,17.53,0.34,17.53329689
02/11/2019 13:00,19.59448,3.86714,19.97244147,2.90448,0.84714,3.0255,16.69,3.02,16.96102886,17.2,-2.47,17.3764467,2.90448,0.84714,3.0255,17.2,-2.47,17.3764467
02/11/2019 13:30,19.31624,3.85432,19.69702796,2.58624,0.75432,2.694,16.73,3.1,17.01478475,17.23,-2.4,17.39634732,2.58624,0.75432,2.694,17.23,-2.4,17.39634732
02/11/2019 14:00,18.4712,4.1466,18.93091443,2.7312,0.7966,2.845,15.74,3.35,16.09254796,16.25,-2.25,16.40502972,2.7312,0.7966,2.845,16.25,-2.25,16.40502972
02/11/2019 14:30,18.64896,3.56178,18.98604714,2.50896,0.73178,2.6135,16.14,2.83,16.38622897,16.42,-1.05,16.45353761,2.50896,0.73178,2.6135,16.42,-1.05,16.45353761
02/11/2019 15:00,18.26024,3.87132,18.6661052,2.37024,0.69132,2.469,15.89,3.18,16.20507637,16.34,-1.87,16.4466562,2.37024,0.69132,2.469,16.34,-1.87,16.4466562
02/11/2019 15:30,18.1584,4.0062,18.59508346,2.0784,0.6062,2.165,16.08,3.4,16.4355225,16.59,-2.08,16.71988337,2.0784,0.6062,2.165,16.59,-2.08,16.71988337
02/11/2019 16:00,18.30472,3.93846,18.72362789,2.15472,0.62846,2.2445,16.15,3.31,16.48570896,16.66,-2.08,16.78934186,2.15472,0.62846,2.2445,16.66,-2.08,16.78934186
02/11/2019 16:30,18.93408,3.89244,19.33004073,2.13408,0.62244,2.223,16.8,3.27,17.11528264,17.19,-1.59,17.26337742,2.13408,0.62244,2.223,17.19,-1.59,17.26337742
02/11/2019 17:00,20.178,3.914,20.55410129,2.208,0.644,2.3,17.97,3.27,18.26509786,18.57,-2.66,18.75954424,2.208,0.644,2.3,18.57,-2.66,18.75954424
02/11/2019 17:30,21.89872,1.68796,21.96367789,2.35872,0.68796,2.457,19.54,1,19.5655718,19.66,-0.84,19.67793688,2.35872,0.68796,2.457,19.66,-0.84,19.67793688
02/11/2019 18:00,21.61424,3.65332,21.92081472,2.27424,0.66332,2.369,19.34,2.99,19.56976494,19.97,-2.96,20.18817723,2.27424,0.66332,2.369,19.97,-2.96,20.18817723
02/11/2019 18:30,21.33272,3.80996,21.67027314,2.26272,0.65996,2.357,19.07,3.15,19.32840914,19.7,-2.89,19.91085382,2.26272,0.65996,2.357,19.7,-2.89,19.91085382
02/11/2019 19:00,20.63792,4.02856,21.02743535,2.25792,0.65856,2.352,18.38,3.37,18.68639345,18.71,-1.57,18.77575564,2.25792,0.65856,2.352,18.71,-1.57,18.77575564
02/11/2019 19:30,19.9672,1.0796,19.99636497,2.2272,0.6496,2.32,17.74,0.43,17.74521062,17.57,0.9,17.59303555,2.2272,0.6496,2.32,17.57,0.9,17.59303555
02/11/2019 20:00,19.23744,1.09592,19.26863094,2.07744,0.60592,2.164,17.16,0.49,17.1669945,17.01,1.04,17.04176341,2.07744,0.60592,2.164,17.01,1.04,17.04176341
02/11/2019 20:30,18.10312,3.55216,18.44832769,2.13312,0.62216,2.222,15.97,2.93,16.23655752,16.34,-1.02,16.37180503,2.13312,0.62216,2.222,16.34,-1.02,16.37180503
02/11/2019 21:00,17.50408,4.60744,18.1003127,2.25408,0.65744,2.348,15.25,3.95,15.75325363,15.77,-1.68,15.8592339,2.25408,0.65744,2.348,15.77,-1.68,15.8592339
02/11/2019 21:30,17.01232,4.70276,17.65035363,2.27232,0.66276,2.367,14.74,4.04,15.28362522,15.25,-1.49,15.32261727,2.27232,0.66276,2.367,15.25,-1.49,15.32261727
02/11/2019 22:00,16.45256,2.35408,16.62012103,2.24256,0.65408,2.336,14.21,1.7,14.31132768,14.17,1.2,14.2207208,2.24256,0.65408,2.336,14.17,1.2,14.2207208
02/11/2019 22:30,15.50296,4.27128,16.08059705,2.23296,0.65128,2.326,13.27,3.62,13.75490094,13.61,-0.26,13.61248324,2.23296,0.65128,2.326,13.61,-0.26,13.61248324
02/11/2019 23:00,14.50912,5.45016,15.49899375,2.22912,0.65016,2.322,12.28,4.8,13.1847791,12.85,-1.2,12.9059095,2.22912,0.65016,2.322,12.85,-1.2,12.9059095
02/11/2019 23:30,13.96296,2.30128,14.15133003,2.23296,0.65128,2.326,11.73,1.65,11.84548015,11.67,2.02,11.8435341,2.23296,0.65128,2.326,11.67,2.02,11.8435341
03/11/2019 00:00,13.1064,3.4052,13.5415327,2.2464,0.6552,2.34,10.86,2.75,11.20277198,11,1.05,11.05,2.2464,0.6552,2.34,11,1.05,11.05
03/11/2019 00:30,12.42544,5.61492,13.63520758,2.24544,0.65492,2.339,10.18,4.96,11.32404521,10.73,-0.84,10.76282955,2.24544,0.65492,2.339,10.73,-0.84,10.76282955
03/11/2019 01:00,12.61352,5.57936,13.79239445,2.12352,0.61936,2.212,10.49,4.96,11.60352102,11.04,-0.84,11.0719104,2.12352,0.61936,2.212,11.04,-0.84,11.0719104
03/11/2019 01:30,12.59336,5.60848,13.78578123,2.22336,0.64848,2.316,10.37,4.96,11.49515115,10.93,-0.84,10.96223061,2.22336,0.64848,2.316,10.93,-0.84,10.96223061
03/11/2019 02:00,12.3372,5.6096,13.5526424,2.2272,0.6496,2.32,10.11,4.96,11.26115891,10.67,-0.84,10.70301359,2.2272,0.6496,2.32,10.67,-0.84,10.70301359
03/11/2019 02:30,12.06816,5.60988,13.30831467,2.22816,0.64988,2.321,9.84,4.96,11.01940107,10.42,-0.75,10.44695649,2.22816,0.64988,2.321,10.42,-0.75,10.44695649
03/11/2019 03:00,11.79912,5.61016,13.06495802,2.22912,0.65016,2.322,9.57,4.96,10.77898418,10.14,-0.75,10.16769885,2.22912,0.65016,2.322,10.14,-0.75,10.16769885
03/11/2019 03:30,11.67912,5.66016,12.97841497,2.22912,0.65016,2.322,9.45,5.01,10.69591511,10,-0.84,10.03521798,2.22912,0.65016,2.322,10,-0.84,10.03521798
03/11/2019 04:00,11.5276,5.7168,12.86729824,2.2176,0.6468,2.31,9.31,5.07,10.60099052,9.85,-0.78,9.880834985,2.2176,0.6468,2.31,9.85,-0.78,9.880834985
03/11/2019 04:30,11.4176,5.6768,12.75098616,2.2176,0.6468,2.31,9.2,5.03,10.48527062,9.75,-0.78,9.781150239,2.2176,0.6468,2.31,9.75,-0.78,9.781150239
03/11/2019 05:00,11.36664,5.67652,12.70525026,2.21664,0.64652,2.309,9.15,5.03,10.44142711,9.71,-0.78,9.74127815,2.21664,0.64652,2.309,9.71,-0.78,9.74127815
03/11/2019 05:30,11.48856,5.58708,12.77507236,2.21856,0.64708,2.311,9.27,4.94,10.50411824,9.83,-0.74,9.857814159,2.21856,0.64708,2.311,9.83,-0.74,9.857814159
03/11/2019 06:00,11.67992,5.53456,12.92485534,2.20992,0.64456,2.302,9.47,4.89,10.65800169,10.03,-0.8,10.06185371,2.20992,0.64456,2.302,10.03,-0.8,10.06185371
03/11/2019 06:30,12.4344,5.5092,13.60020544,2.2944,0.6692,2.39,10.14,4.84,11.23588893,10.73,-1.02,10.77837186,2.2944,0.6692,2.39,10.73,-1.02,10.77837186
03/11/2019 07:00,13.19536,5.45948,14.28017673,2.29536,0.66948,2.391,10.9,4.79,11.90605308,11.46,-1.11,11.51363105,2.29536,0.66948,2.391,11.46,-1.11,11.51363105
03/11/2019 07:30,14.00488,3.12184,14.3486079,2.23488,0.65184,2.328,11.77,2.47,12.02637934,11.91,0.8,11.93683794,2.23488,0.65184,2.328,11.91,0.8,11.93683794
03/11/2019 08:00,14.80608,3.46344,15.20576935,2.20608,0.64344,2.298,12.6,2.82,12.91171561,12.83,0.06,12.8301403,2.20608,0.64344,2.298,12.83,0.06,12.8301403
03/11/2019 08:30,15.74896,4.72928,16.44371705,2.08896,0.60928,2.176,13.66,4.12,14.26779591,14.25,-1.76,14.35827636,2.08896,0.60928,2.176,14.25,-1.76,14.35827636
03/11/2019 09:00,16.89184,3.75262,17.30365324,2.03184,0.59262,2.1165,14.86,3.16,15.19227435,15.31,-1.2,15.35695608,2.03184,0.59262,2.1165,15.31,-1.2,15.35695608
03/11/2019 09:30,17.92792,3.96356,18.36083123,2.13792,0.62356,2.227,15.79,3.34,16.13938351,16.35,-2.17,16.49337443,2.13792,0.62356,2.227,16.35,-2.17,16.49337443
03/11/2019 10:00,18.6584,3.8162,19.04466521,2.3184,0.6762,2.415,16.34,3.14,16.63896631,16.67,-1.27,16.71830733,2.3184,0.6762,2.415,16.67,-1.27,16.71830733
03/11/2019 10:30,19.08536,4.02698,19.505577,2.35536,0.68698,2.4535,16.73,3.34,17.06014361,17.13,-1.67,17.21121146,2.35536,0.68698,2.4535,17.13,-1.67,17.21121146
03/11/2019 11:00,19.23896,4.08678,19.66823207,2.38896,0.69678,2.4885,16.85,3.39,17.18762927,17.47,-2.79,17.69138208,2.38896,0.69678,2.4885,17.47,-2.79,17.69138208
03/11/2019 11:30,19.10824,4.09532,19.54217188,2.41824,0.70532,2.519,16.69,3.39,17.03080151,17.31,-2.79,17.53340241,2.41824,0.70532,2.519,17.31,-2.79,17.53340241
03/11/2019 12:00,18.59704,4.21372,19.06843814,2.44704,0.71372,2.549,16.15,3.5,16.52490545,16.77,-2.72,16.98915242,2.44704,0.71372,2.549,16.77,-2.72,16.98915242
03/11/2019 12:30,18.77776,4.13268,19.22715045,2.47776,0.72268,2.581,16.3,3.41,16.65287062,16.9,-2.79,17.12875068,2.47776,0.72268,2.581,16.9,-2.79,17.12875068
03/11/2019 13:00,19.102,4.131,19.54358117,2.472,0.721,2.575,16.63,3.41,16.97601249,17.24,-2.79,17.46429787,2.472,0.721,2.575,17.24,-2.79,17.46429787
03/11/2019 13:30,18.29008,4.10044,18.74408266,1.99008,0.58044,2.073,16.3,3.52,16.67574286,16.92,-2.75,17.14202147,1.99008,0.58044,2.073,16.92,-2.75,17.14202147
03/11/2019 14:00,17.50688,3.86034,17.92743909,1.16688,0.34034,1.2155,16.34,3.52,16.7148437,16.96,-2.75,17.18150459,1.16688,0.34034,1.2155,16.96,-2.75,17.18150459
03/11/2019 14:30,17.7528,4.2354,18.25104164,1.7328,0.5054,1.805,16.02,3.73,16.44850449,16.64,-2.54,16.8327419,1.7328,0.5054,1.805,16.64,-2.54,16.8327419
03/11/2019 15:00,17.74464,4.21552,18.23849932,1.66464,0.48552,1.734,16.08,3.73,16.50694702,16.71,-2.51,16.89746135,1.66464,0.48552,1.734,16.71,-2.51,16.89746135
03/11/2019 15:30,18.33944,4.41692,18.86383423,2.14944,0.62692,2.239,16.19,3.79,16.62769377,16.81,-2.43,16.98472843,2.14944,0.62692,2.239,16.81,-2.43,16.98472843
03/11/2019 16:00,18.7368,4.4599,19.26027991,2.2968,0.6699,2.3925,16.44,3.79,16.8712092,17.05,-2.39,17.21669539,2.2968,0.6699,2.3925,17.05,-2.39,17.21669539
03/11/2019 16:30,20.12768,4.14724,20.55050125,2.28768,0.66724,2.383,17.84,3.48,18.17624824,17.91,-0.29,17.9123477,2.28768,0.66724,2.383,17.91,-0.29,17.9123477
03/11/2019 17:00,21.6844,3.7092,21.99934926,2.2944,0.6692,2.39,19.39,3.04,19.6268617,20.09,-2.37,20.22931042,2.2944,0.6692,2.39,20.09,-2.37,20.22931042
03/11/2019 17:30,23.0796,0.3978,23.08302799,2.2896,0.6678,2.385,20.79,-0.27,20.79175317,20.69,-2.15,20.80140861,2.2896,0.6678,2.385,20.69,-2.15,20.80140861
03/11/2019 18:00,22.88248,0.16864,22.88310142,2.29248,0.66864,2.388,20.59,-0.5,20.59607001,20.41,0.43,20.41452914,2.29248,0.66864,2.388,20.41,0.43,20.41452914
03/11/2019 18:30,22.06632,3.30976,22.31315732,2.29632,0.66976,2.392,19.77,2.64,19.94548821,20.08,-2.72,20.2633857,2.29632,0.66976,2.392,20.08,-2.72,20.2633857
03/11/2019 19:00,21.154,3.562,21.4517962,2.304,0.672,2.4,18.85,2.89,19.07025432,19.41,-2.47,19.56652754,2.304,0.672,2.4,19.41,-2.47,19.56652754
03/11/2019 19:30,20.50168,3.85924,20.86175008,2.19168,0.63924,2.283,18.31,3.22,18.590979,18.86,-2.18,18.98557347,2.19168,0.63924,2.283,18.86,-2.18,18.98557347
03/11/2019 20:00,19.47656,4.09108,19.90159102,2.02656,0.59108,2.111,17.45,3.5,17.79754197,17.98,-1.89,18.07906248,2.02656,0.59108,2.111,17.98,-1.89,18.07906248
03/11/2019 20:30,18.73952,4.12236,19.18758614,1.85952,0.54236,1.937,16.88,3.58,17.25545711,17.4,-1.8,17.49285568,1.85952,0.54236,1.937,17.4,-1.8,17.49285568
03/11/2019 21:00,17.88552,4.36536,18.41054572,1.83552,0.53536,1.912,16.05,3.83,16.50064847,16.58,-1.66,16.66289291,1.83552,0.53536,1.912,16.58,-1.66,16.66289291
03/11/2019 21:30,17.20648,4.57564,17.80447796,1.83648,0.53564,1.913,15.37,4.04,15.89208923,15.9,-1.55,15.97537167,1.83648,0.53564,1.913,15.9,-1.55,15.97537167
03/11/2019 22:00,16.4088,2.5634,16.60782156,1.8288,0.5334,1.905,14.58,2.03,14.72064197,14.59,0.93,14.61961012,1.8288,0.5334,1.905,14.59,0.93,14.61961012
03/11/2019 22:30,15.1976,4.8418,15.9502374,1.8576,0.5418,1.935,13.34,4.3,14.01590525,13.83,-0.97,13.8639749,1.8576,0.5418,1.935,13.83,-0.97,13.8639749
03/11/2019 23:00,14.36504,2.34772,14.55562309,2.01504,0.58772,2.099,12.35,1.76,12.47477856,12.3,1.81,12.43246154,2.01504,0.58772,2.099,12.3,1.81,12.43246154
03/11/2019 23:30,13.106,5.478,14.20477807,2.016,0.588,2.1,11.09,4.89,12.12023927,11.64,-0.87,11.67246761,2.016,0.588,2.1,11.64,-0.87,11.67246761
04/11/2019 00:00,12.26216,5.57688,13.47078908,2.01216,0.58688,2.096,10.25,4.99,11.40011403,10.79,-0.81,10.82036044,2.01216,0.58688,2.096,10.79,-0.81,10.82036044
04/11/2019 00:30,11.93888,5.65884,13.21209014,2.01888,0.58884,2.103,9.92,5.07,11.14052512,10.44,-0.77,10.46835708,2.01888,0.58884,2.103,10.44,-0.77,10.46835708
04/11/2019 01:00,12.17296,5.57628,13.38939333,1.87296,0.54628,1.951,10.3,5.03,11.46258697,10.83,-0.82,10.86099903,1.87296,0.54628,1.951,10.83,-0.82,10.86099903
04/11/2019 01:30,12.29592,5.56256,13.49561864,1.82592,0.53256,1.902,10.47,5.03,11.61558436,11.01,-0.82,11.04049365,1.82592,0.53256,1.902,11.01,-0.82,11.04049365
04/11/2019 02:00,11.94072,5.56396,13.17339914,1.83072,0.53396,1.907,10.11,5.03,11.29216543,10.65,-0.82,10.68152143,1.83072,0.53396,1.907,10.65,-0.82,10.68152143
04/11/2019 02:30,11.83264,5.56452,13.07575054,1.83264,0.53452,1.909,10,5.03,11.19378846,10.54,-0.82,10.57184941,1.83264,0.53452,1.909,10.54,-0.82,10.57184941
04/11/2019 03:00,11.6152,5.6286,12.90713016,1.9152,0.5586,1.995,9.7,5.07,10.94508566,10.24,-0.82,10.27277957,1.9152,0.5586,1.995,10.24,-0.82,10.27277957
04/11/2019 03:30,11.71504,5.55772,12.96651124,2.01504,0.58772,2.099,9.7,4.97,10.89912382,10.24,-0.76,10.26816439,2.01504,0.58772,2.099,10.24,-0.76,10.26816439
04/11/2019 04:00,11.72368,5.56024,12.97539755,2.02368,0.59024,2.108,9.7,4.97,10.89912382,10.24,-0.8,10.27120246,2.02368,0.59024,2.108,10.24,-0.8,10.27120246
04/11/2019 04:30,11.81656,5.51108,13.03852342,2.02656,0.59108,2.111,9.79,4.92,10.95675591,10.36,-0.8,10.39084212,2.02656,0.59108,2.111,10.36,-0.8,10.39084212
04/11/2019 05:00,11.82704,5.45872,13.02599321,1.84704,0.53872,1.924,9.98,4.92,11.12685041,10.56,-0.83,10.59256815,1.84704,0.53872,1.924,10.56,-0.83,10.59256815
04/11/2019 05:30,12.62072,5.25396,13.67064991,1.83072,0.53396,1.907,10.79,4.72,11.77720255,11.36,-1.11,11.41410093,1.83072,0.53396,1.907,11.36,-1.11,11.41410093
04/11/2019 06:00,14.01784,3.79312,14.52196948,1.82784,0.53312,1.904,12.19,3.26,12.61838738,12.52,-0.45,12.52808445,1.82784,0.53312,1.904,12.52,-0.45,12.52808445
04/11/2019 06:30,16.6788,4.1434,17.18575378,1.8288,0.5334,1.905,14.85,3.61,15.28249325,15.14,-0.69,15.15571509,1.8288,0.5334,1.905,15.14,-0.69,15.15571509
04/11/2019 07:00,19.02528,3.21404,19.29485248,1.86528,0.54404,1.943,17.16,2.67,17.36647633,17.66,-2.58,17.84746481,1.86528,0.54404,1.943,17.66,-2.58,17.84746481
04/11/2019 07:30,20.87792,2.81856,21.06731649,2.01792,0.58856,2.102,18.86,2.23,18.99137962,19.46,-3.81,19.82946545,2.01792,0.58856,2.102,19.46,-3.81,19.82946545
04/11/2019 08:00,22.28696,-0.44172,22.29133694,2.01696,0.58828,2.101,20.27,-1.03,20.29615234,20.21,-1.53,20.26783166,2.01696,0.58828,2.101,20.21,-1.53,20.26783166
04/11/2019 08:30,22.45368,0.43024,22.45780158,2.02368,0.59024,2.108,20.43,-0.16,20.43062652,20.68,-3.12,20.91403357,2.02368,0.59024,2.108,20.68,-3.12,20.91403357
04/11/2019 09:00,22.31936,1.93648,22.40320927,2.07936,0.60648,2.166,20.24,1.33,20.28365105,21,-5.1,21.61041416,2.07936,0.60648,2.166,21,-5.1,21.61041416
04/11/2019 09:30,23.07664,0.03152,23.07666153,2.09664,0.61152,2.184,20.98,-0.58,20.98801563,21.13,-3.41,21.40338758,2.09664,0.61152,2.184,21.13,-3.41,21.40338758
04/11/2019 10:00,22.7732,-0.7624,22.78595822,2.0832,0.6076,2.17,20.69,-1.37,20.73530805,20.44,-2.19,20.55698665,2.0832,0.6076,2.17,20.44,-2.19,20.55698665
04/11/2019 10:30,22.56984,0.69912,22.58066532,2.25984,0.65912,2.354,20.31,0.04,20.31003939,20.24,-3.53,20.54552263,2.25984,0.65912,2.354,20.24,-3.53,20.54552263
04/11/2019 11:00,22.93584,1.45212,22.98176253,2.23584,0.65212,2.329,20.7,0.8,20.71545317,20.57,-4.36,21.02699455,2.23584,0.65212,2.329,20.57,-4.36,21.02699455
04/11/2019 11:30,22.89984,1.65912,22.95986392,2.25984,0.65912,2.354,20.64,1,20.66421061,20.89,-4.88,21.45242411,2.25984,0.65912,2.354,20.89,-4.88,21.45242411
04/11/2019 12:00,22.01896,2.07678,22.11668182,2.14896,0.62678,2.2385,19.87,1.45,19.92283614,20.15,-5.08,20.78049326,2.14896,0.62678,2.2385,20.15,-5.08,20.78049326
04/11/2019 12:30,21.7768,2.1974,21.88738415,2.1168,0.6174,2.205,19.66,1.58,19.72338713,19.99,-4.93,20.58895335,2.1168,0.6174,2.205,19.99,-4.93,20.58895335
04/11/2019 13:00,21.96768,0.55224,21.97462022,2.16768,0.63224,2.258,19.8,-0.08,19.80016162,19.48,-2.73,19.67036604,2.16768,0.63224,2.258,19.48,-2.73,19.67036604
04/11/2019 13:30,22.32184,-1.15488,22.35169543,2.45184,0.71512,2.554,19.87,-1.87,19.95780048,18.95,-1.03,18.97797144,2.45184,0.71512,2.554,18.95,-1.03,18.97797144
04/11/2019 14:00,22.1296,-1.2022,22.16223096,2.5296,0.7378,2.635,19.6,-1.94,19.6957762,18.67,-1.11,18.70296768,2.5296,0.7378,2.635,18.67,-1.11,18.70296768
04/11/2019 14:30,22.14544,-1.11508,22.1734958,2.48544,0.72492,2.589,19.66,-1.84,19.74591603,18.73,-1.01,18.75721195,2.48544,0.72492,2.589,18.73,-1.01,18.75721195
04/11/2019 15:00,22.0356,-1.1792,22.06712895,2.2656,0.6608,2.36,19.77,-1.84,19.85544006,18.84,-1.01,18.86705329,2.2656,0.6608,2.36,18.84,-1.01,18.86705329
04/11/2019 15:30,22.1572,-1.2654,22.19330415,2.1072,0.6146,2.195,20.05,-1.88,20.13794677,19.11,-1.06,19.13937564,2.1072,0.6146,2.195,19.11,-1.06,19.13937564
04/11/2019 16:00,22.67904,0.69472,22.68967808,2.03904,0.59472,2.124,20.64,0.1,20.64024225,20.44,-3.39,20.71921089,2.03904,0.59472,2.124,20.44,-3.39,20.71921089
04/11/2019 16:30,23.49696,2.15828,23.59587468,2.01696,0.58828,2.101,21.48,1.57,21.5373002,21.79,-4.92,22.33854292,2.01696,0.58828,2.101,21.79,-4.92,22.33854292
04/11/2019 17:00,25.17944,1.40192,25.21843727,2.02944,0.59192,2.114,23.15,0.81,23.16416629,23.24,-4.43,23.65845515,2.02944,0.59192,2.114,23.24,-4.43,23.65845515
04/11/2019 17:30,25.95312,1.78716,26.01458012,2.01312,0.58716,2.097,23.94,1.2,23.97005632,24.22,-4.94,24.71865692,2.01312,0.58716,2.097,24.22,-4.94,24.71865692
04/11/2019 18:00,25.85288,1.52084,25.89757438,2.16288,0.63084,2.253,23.69,0.89,23.70671213,23.34,-3.83,23.65215635,2.16288,0.63084,2.253,23.34,-3.83,23.65215635
04/11/2019 18:30,25.89696,0.57828,25.9034157,2.25696,0.65828,2.351,23.64,-0.08,23.64013536,23.03,-2.55,23.17074449,2.25696,0.65828,2.351,23.03,-2.55,23.17074449
04/11/2019 19:00,25.0228,0.8554,25.03741658,2.2128,0.6454,2.305,22.81,0.21,22.81096666,22.24,-2.34,22.36276369,2.2128,0.6454,2.305,22.24,-2.34,22.36276369
04/11/2019 19:30,24.1468,1.6924,24.20603578,2.2368,0.6524,2.33,21.91,1.04,21.93466891,21.56,-3.41,21.82800266,2.2368,0.6524,2.33,21.56,-3.41,21.82800266
04/11/2019 20:00,23.57448,-0.10536,23.57471544,2.24448,0.65464,2.338,21.33,-0.76,21.34353532,20.42,-2.73,20.60168197,2.24448,0.65464,2.338,20.42,-2.73,20.60168197
04/11/2019 20:30,22.10016,3.12088,22.31943019,2.30016,0.67088,2.396,19.8,2.45,19.95100248,19.62,-2.97,19.84352035,2.30016,0.67088,2.396,19.62,-2.97,19.84352035
04/11/2019 21:00,21.18672,3.30696,21.44325276,2.28672,0.66696,2.382,18.9,2.64,19.08349025,18.75,-2.71,18.94483043,2.28672,0.66696,2.382,18.75,-2.71,18.94483043
04/11/2019 21:30,19.80952,3.89236,20.18830228,2.33952,0.68236,2.437,17.47,3.21,17.76246042,17.27,-1.9,17.37420214,2.33952,0.68236,2.437,17.27,-1.9,17.37420214
04/11/2019 22:00,18.68312,2.09216,18.79989645,2.37312,0.69216,2.472,16.31,1.4,16.36997557,15.74,0.22,15.74153741,2.37312,0.69216,2.472,15.74,0.22,15.74153741
04/11/2019 22:30,17.35616,1.55888,17.42602642,2.39616,0.69888,2.496,14.96,0.86,14.98469886,14.24,1.4,14.30865472,2.39616,0.69888,2.496,14.24,1.4,14.30865472
04/11/2019 23:00,15.86968,2.67824,16.09408937,2.35968,0.68824,2.458,13.51,1.99,13.65577534,13.05,0.68,13.06770447,2.35968,0.68824,2.458,13.05,0.68,13.06770447
04/11/2019 23:30,14.36128,5.19704,15.27270729,2.32128,0.67704,2.418,12.04,4.52,12.86048211,12.1,-1.45,12.18657048,2.32128,0.67704,2.418,12.1,-1.45,12.18657048
05/11/2019 00:00,13.55624,5.48432,14.62359083,2.34624,0.68432,2.444,11.21,4.8,12.19442906,11.31,-1.34,11.38910444,2.34624,0.68432,2.444,11.31,-1.34,11.38910444
05/11/2019 00:30,13.26504,5.38272,14.31554962,2.37504,0.69272,2.474,10.89,4.69,11.8569895,10.98,-1.16,11.04110502,2.37504,0.69272,2.474,10.98,-1.16,11.04110502
05/11/2019 01:00,13.72752,2.23636,13.90849062,2.38752,0.69636,2.487,11.34,1.54,11.44409018,10.82,1.91,10.98728811,2.38752,0.69636,2.487,10.82,1.91,10.98728811
05/11/2019 01:30,13.78048,2.22264,13.95857291,2.34048,0.68264,2.438,11.44,1.54,11.54318847,10.92,1.91,11.08577918,2.34048,0.68264,2.438,10.92,1.91,11.08577918
05/11/2019 02:00,13.61336,2.22348,13.79374618,2.34336,0.68348,2.441,11.27,1.54,11.37473077,10.77,1.87,10.93113901,2.34336,0.68348,2.441,10.77,1.87,10.93113901
05/11/2019 02:30,13.45656,2.23608,13.6410799,2.38656,0.69608,2.486,11.07,1.54,11.17660503,10.58,1.87,10.74398902,2.38656,0.69608,2.486,10.58,1.87,10.74398902
05/11/2019 03:00,13.13904,3.44972,13.58436381,2.39904,0.69972,2.499,10.74,2.75,11.08648276,10.48,0.82,10.5120312,2.39904,0.69972,2.499,10.48,0.82,10.5120312
05/11/2019 03:30,12.77544,5.52992,13.92091529,2.36544,0.68992,2.464,10.41,4.84,11.48014373,10.59,-1.18,10.65553847,2.36544,0.68992,2.464,10.59,-1.18,10.65553847
05/11/2019 04:00,12.7052,5.4986,13.84401347,2.3952,0.6986,2.495,10.31,4.8,11.37260304,10.51,-1.18,10.57603423,2.3952,0.6986,2.495,10.51,-1.18,10.57603423
05/11/2019 04:30,12.6656,5.4958,13.80656514,2.3856,0.6958,2.485,10.28,4.8,11.34541317,10.48,-1.09,10.53653169,2.3856,0.6958,2.485,10.48,-1.09,10.53653169
05/11/2019 05:00,12.8904,5.4972,14.01362266,2.3904,0.6972,2.49,10.5,4.8,11.54512884,10.69,-1.15,10.75167894,2.3904,0.6972,2.49,10.69,-1.15,10.75167894
05/11/2019 05:30,13.81768,4.95224,14.67831603,2.40768,0.70224,2.508,11.41,4.25,12.1758203,11.48,-1.15,11.53745639,2.40768,0.70224,2.508,11.48,-1.15,11.53745639
05/11/2019 06:00,14.76504,5.08272,15.61539141,2.37504,0.69272,2.474,12.39,4.39,13.14474039,12.49,-1.72,12.60787452,2.37504,0.69272,2.474,12.49,-1.72,12.60787452
05/11/2019 06:30,17.05184,3.98012,17.51018568,2.33184,0.68012,2.429,14.72,3.3,15.0853704,14.69,-1.87,14.80854483,2.33184,0.68012,2.429,14.69,-1.87,14.80854483
05/11/2019 07:00,19.64912,3.34516,19.93183414,2.34912,0.68516,2.447,17.3,2.66,17.50330255,17.09,-2.46,17.26614317,2.34912,0.68516,2.447,17.09,-2.46,17.26614317
05/11/2019 07:30,21.52832,2.63076,21.68846376,2.36832,0.69076,2.467,19.16,1.94,19.25796459,19.07,-3.88,19.4607117,2.36832,0.69076,2.467,19.07,-3.88,19.4607117
05/11/2019 08:00,22.8744,-0.5458,22.88091067,2.4144,0.7042,2.515,20.46,-1.25,20.4981487,19.65,-1.23,19.68845855,2.4144,0.7042,2.515,19.65,-1.23,19.68845855
05/11/2019 08:30,23.39088,-1.26516,23.42506984,2.45088,0.71484,2.553,20.94,-1.98,21.03340201,19.97,-1.07,19.99864495,2.45088,0.71484,2.553,19.97,-1.07,19.99864495
05/11/2019 09:00,23.66928,-1.36396,23.70854704,2.48928,0.72604,2.593,21.18,-2.09,21.2828687,20.19,-1.22,20.22682625,2.48928,0.72604,2.593,20.19,-1.22,20.22682625
05/11/2019 09:30,24.09776,-1.50732,24.14485557,2.47776,0.72268,2.581,21.62,-2.23,21.73470267,20.59,-1.33,20.6329106,2.47776,0.72268,2.581,20.59,-1.33,20.6329106
05/11/2019 10:00,23.56896,1.56428,23.62081386,2.44896,0.71428,2.551,21.12,0.85,21.13709772,21.32,-5.29,21.96648584,2.44896,0.71428,2.551,21.32,-5.29,21.96648584
05/11/2019 10:30,23.7084,1.1912,23.73830634,2.6784,0.7812,2.79,21.03,0.41,21.03399629,21.32,-6.24,22.21440974,2.6784,0.7812,2.79,21.32,-6.24,22.21440974
05/11/2019 11:00,23.75472,0.78596,23.76771877,2.69472,0.78596,2.807,21.06,0,21.06,21.32,-6.41,22.26276039,2.69472,0.78596,2.807,21.32,-6.41,22.26276039
05/11/2019 11:30,23.79056,0.29308,23.79236518,2.41056,0.70308,2.511,21.38,-0.41,21.38393088,21.66,-6.41,22.58857455,2.41056,0.70308,2.511,21.66,-6.41,22.58857455
05/11/2019 12:00,23.84968,0.27824,23.85130297,2.35968,0.68824,2.458,21.49,-0.41,21.49391077,21.78,-6.57,22.74935823,2.35968,0.68824,2.458,21.78,-6.57,22.74935823
05/11/2019 12:30,24.32264,1.10952,24.3479332,2.67264,0.77952,2.784,21.65,0.33,21.65251487,21.95,-6.57,22.91216707,2.67264,0.77952,2.784,21.95,-6.57,22.91216707
05/11/2019 13:00,24.5184,-2.9238,24.69211504,2.7984,0.8162,2.915,21.72,-3.74,22.0396461,20.84,-3.32,21.10279602,2.7984,0.8162,2.915,20.84,-3.32,21.10279602
05/11/2019 13:30,24.28672,-1.13304,24.3131353,2.76672,0.80696,2.882,21.52,-1.94,21.6072673,21.52,-5.86,22.30358716,2.76672,0.80696,2.882,21.52,-5.86,22.30358716
05/11/2019 14:00,24.15256,-2.92592,24.32914225,2.72256,0.79408,2.836,21.43,-3.72,21.75047816,20.83,-4.21,21.2511882,2.72256,0.79408,2.836,20.83,-4.21,21.2511882
05/11/2019 14:30,23.41624,-2.59568,23.55966575,2.58624,0.75432,2.694,20.83,-3.35,21.09766338,21.02,-6.25,21.9294984,2.58624,0.75432,2.694,21.02,-6.25,21.9294984
05/11/2019 15:00,24.08536,-3.01052,24.27277893,2.53536,0.73948,2.641,21.55,-3.75,21.87384283,20.54,-2.83,20.73404206,2.53536,0.73948,2.641,20.54,-2.83,20.73404206
05/11/2019 15:30,24.68968,-1.48176,24.73410421,2.59968,0.75824,2.708,22.09,-2.24,22.20328129,21.88,-5.39,22.53411858,2.59968,0.75824,2.708,21.88,-5.39,22.53411858
05/11/2019 16:00,25.66368,-0.85976,25.67807739,2.50368,0.73024,2.608,23.16,-1.59,23.21451486,23.2,-6.48,24.0879721,2.50368,0.73024,2.608,23.2,-6.48,24.0879721
05/11/2019 16:30,26.36024,-1.53368,26.40481826,2.25024,0.65632,2.344,24.11,-2.19,24.20925856,23.69,-6,24.43800524,2.25024,0.65632,2.344,23.69,-6,24.43800524
05/11/2019 17:00,26.40472,-0.25404,26.40594203,2.21472,0.64596,2.307,24.19,-0.9,24.20673667,23.97,-6.69,24.88608045,2.21472,0.64596,2.307,23.97,-6.69,24.88608045
05/11/2019 17:30,26.82224,-0.21768,26.82312329,2.20224,0.64232,2.294,24.62,-0.86,24.63501573,24.39,-6.69,25.29087187,2.20224,0.64232,2.294,24.39,-6.69,25.29087187
05/11/2019 18:00,26.33712,0.37416,26.33977763,2.27712,0.66416,2.372,24.06,-0.29,24.06174765,23.85,-6.06,24.60784631,2.27712,0.66416,2.372,23.85,-6.06,24.60784631
05/11/2019 18:30,26.13368,-0.96976,26.15166658,2.26368,0.66024,2.358,23.87,-1.63,23.92558881,22.8,-0.64,22.80898069,2.26368,0.66024,2.358,22.8,-0.64,22.80898069
05/11/2019 19:00,25.35472,-0.57404,25.3612174,2.21472,0.64596,2.307,23.14,-1.22,23.17213844,22.16,-0.87,22.17707149,2.21472,0.64596,2.307,22.16,-0.87,22.17707149
05/11/2019 19:30,24.21192,2.56056,24.34694103,2.40192,0.70056,2.502,21.81,1.86,21.88916855,21.58,-3.37,21.84154985,2.40192,0.70056,2.502,21.58,-3.37,21.84154985
05/11/2019 20:00,23.0816,2.8088,23.25187339,2.3616,0.6888,2.46,20.72,2.12,20.82817323,20.51,-3.14,20.74896865,2.3616,0.6888,2.46,20.51,-3.14,20.74896865
05/11/2019 20:30,22.19808,3.04444,22.40587804,2.27808,0.66444,2.373,19.92,2.38,20.06167491,19.72,-2.87,19.92775201,2.27808,0.66444,2.373,19.72,-2.87,19.92775201
05/11/2019 21:00,21.56704,3.27872,21.81483943,2.32704,0.67872,2.424,19.24,2.6,19.41488089,19.04,-2.61,19.21805661,2.32704,0.67872,2.424,19.04,-2.61,19.21805661
05/11/2019 21:30,20.26392,3.77156,20.61191691,2.23392,0.65156,2.327,18.03,3.12,18.2979589,17.72,-1.53,17.78592983,2.23392,0.65156,2.327,17.72,-1.53,17.78592983
05/11/2019 22:00,18.65632,4.29976,19.14539663,2.05632,0.59976,2.142,16.6,3.7,17.00735135,16.58,-2.27,16.73467359,2.05632,0.59976,2.142,16.58,-2.27,16.73467359
05/11/2019 22:30,17.46184,2.46012,17.63428611,2.09184,0.61012,2.179,15.37,1.85,15.48093666,14.86,0.44,14.8665127,2.09184,0.61012,2.179,14.86,0.44,14.8665127
05/11/2019 23:00,16.06752,2.91636,16.33004454,2.14752,0.62636,2.237,13.92,2.29,14.10710814,13.51,0.48,13.51852433,2.14752,0.62636,2.237,13.51,0.48,13.51852433
05/11/2019 23:30,14.77712,2.72916,15.02702864,2.15712,0.62916,2.247,12.62,2.1,12.79352961,12.2,1.05,12.24510106,2.15712,0.62916,2.247,12.2,1.05,12.24510106
06/11/2019 00:00,13.98672,2.10196,14.1437821,2.16672,0.63196,2.257,11.82,1.47,11.91105789,11.27,1.86,11.42245595,2.16672,0.63196,2.257,11.27,1.86,11.42245595
06/11/2019 00:30,13.57728,2.17504,13.75039386,2.17728,0.63504,2.268,11.4,1.54,11.50354728,10.86,1.93,11.03016319,2.17728,0.63504,2.268,10.86,1.93,11.03016319
06/11/2019 01:00,13.88896,2.14928,14.05427388,2.08896,0.60928,2.176,11.8,1.54,11.90006723,11.25,1.93,11.41435062,2.08896,0.60928,2.176,11.25,1.93,11.41435062
06/11/2019 01:30,14.00288,2.13584,14.16483183,2.04288,0.59584,2.128,11.96,1.54,12.05873957,11.41,1.93,11.57207846,2.04288,0.59584,2.128,11.41,1.93,11.57207846
06/11/2019 02:00,13.81696,2.19328,13.98995571,2.13696,0.62328,2.226,11.68,1.57,11.78504561,11.15,1.93,11.31580311,2.13696,0.62328,2.226,11.15,1.93,11.31580311
06/11/2019 02:30,13.68144,2.29792,13.87307597,2.22144,0.64792,2.314,11.46,1.65,11.57817343,10.95,2.03,11.13657937,2.22144,0.64792,2.314,10.95,2.03,11.13657937
06/11/2019 03:00,13.5788,2.2884,13.77027901,2.1888,0.6384,2.28,11.39,1.65,11.50889221,10.89,2.03,11.07758999,2.1888,0.6384,2.28,10.89,2.03,11.07758999
06/11/2019 03:30,13.22648,4.74064,14.05038935,2.19648,0.64064,2.288,11.03,4.1,11.76736589,11.01,-0.37,11.01621532,2.19648,0.64064,2.288,11.01,-0.37,11.01621532
06/11/2019 04:00,13.05496,5.50728,14.16905479,2.18496,0.63728,2.276,10.87,4.87,11.91107888,11.01,-1.19,11.07412299,2.18496,0.63728,2.276,11.01,-1.19,11.07412299
06/11/2019 04:30,12.97024,5.41632,14.05573363,2.01024,0.58632,2.094,10.96,4.83,11.97708228,11.11,-1.04,11.1585707,2.01024,0.58632,2.094,11.11,-1.04,11.1585707
06/11/2019 05:00,13.09856,5.32708,14.14036971,1.97856,0.57708,2.061,11.12,4.75,12.09201803,11.27,-1.1,11.3235551,1.97856,0.57708,2.061,11.27,-1.1,11.3235551
06/11/2019 05:30,13.97184,5.03512,14.85142237,1.97184,0.57512,2.054,12,4.46,12.80201547,12.12,-1.32,12.19166929,1.97184,0.57512,2.054,12.12,-1.32,12.19166929
06/11/2019 06:00,15.19312,3.77716,15.65560069,2.01312,0.58716,2.097,13.18,3.19,13.5605494,13.05,-0.49,13.05919599,2.01312,0.58716,2.097,13.05,-0.49,13.05919599
06/11/2019 06:30,17.60568,4.08624,18.07366387,2.21568,0.64624,2.308,15.39,3.44,15.76977172,15.39,-1.95,15.51304612,2.21568,0.64624,2.308,15.39,-1.95,15.51304612
06/11/2019 07:00,20.26344,3.28392,20.5278136,2.17344,0.63392,2.264,18.09,2.65,18.28306867,17.89,-2.31,18.03851989,2.17344,0.63392,2.264,17.89,-2.31,18.03851989
06/11/2019 07:30,22.10296,2.58628,22.25375665,2.11296,0.61628,2.201,19.99,1.97,20.08683649,19.82,-3.69,20.16056795,2.11296,0.61628,2.201,19.82,-3.69,20.16056795
06/11/2019 08:00,22.88088,2.42484,23.00900951,1.97088,0.57484,2.053,20.91,1.85,20.9916793,20.78,-4.25,21.2101603,1.97088,0.57484,2.053,20.78,-4.25,21.2101603
06/11/2019 08:30,23.63784,-0.62188,23.646019,2.18784,0.63812,2.279,21.45,-1.26,21.48697512,20.64,-1.7,20.70989136,2.18784,0.63812,2.279,20.64,-1.7,20.70989136
06/11/2019 09:00,23.98928,-1.21896,24.02022936,2.60928,0.76104,2.718,21.38,-1.98,21.47148807,20.38,-1.11,20.41020578,2.60928,0.76104,2.718,20.38,-1.11,20.41020578
06/11/2019 09:30,24.12064,1.83852,24.19060623,2.36064,0.68852,2.459,21.76,1.15,21.79036714,22,-5.01,22.56324666,2.36064,0.68852,2.459,22,-5.01,22.56324666
06/11/2019 10:00,24.09104,1.84072,24.16125945,2.23104,0.65072,2.324,21.86,1.19,21.89236625,22.12,-5.21,22.72528328,2.23104,0.65072,2.324,22.12,-5.21,22.72528328
06/11/2019 10:30,23.85664,1.99152,23.93962038,2.09664,0.61152,2.184,21.76,1.38,21.80371528,22.04,-5.04,22.60891859,2.09664,0.61152,2.184,22.04,-5.04,22.60891859
06/11/2019 11:00,23.92208,1.87144,23.99517033,2.06208,0.60144,2.148,21.86,1.27,21.89686051,22.14,-5.1,22.71980634,2.06208,0.60144,2.148,22.14,-5.1,22.71980634
06/11/2019 11:30,23.94144,1.87792,24.01497726,2.22144,0.64792,2.314,21.72,1.23,21.75479947,21.97,-5.1,22.554177,2.22144,0.64792,2.314,21.97,-5.1,22.554177
06/11/2019 12:00,23.81272,1.94996,23.89242511,2.26272,0.65996,2.357,21.55,1.29,21.58857568,21.79,-5.03,22.36302752,2.26272,0.65996,2.357,21.79,-5.03,22.36302752
06/11/2019 12:30,23.73864,2.04752,23.82677836,2.28864,0.66752,2.384,21.45,1.38,21.49434577,21.7,-5,22.26858774,2.28864,0.66752,2.384,21.7,-5,22.26858774
06/11/2019 13:00,23.6404,2.2472,23.74696654,2.1504,0.6272,2.24,21.49,1.62,21.55097446,21.76,-4.86,22.29612522,2.1504,0.6272,2.24,21.76,-4.86,22.29612522
06/11/2019 13:30,23.83,2.155,23.92724232,2.28,0.665,2.375,21.55,1.49,21.60144903,21.82,-4.96,22.3766396,2.28,0.665,2.375,21.82,-4.96,22.3766396
06/11/2019 14:00,23.7244,1.9342,23.80311503,2.1744,0.6342,2.265,21.55,1.3,21.58917553,21.79,-4.96,22.34738687,2.1744,0.6342,2.265,21.79,-4.96,22.34738687
06/11/2019 14:30,24.83344,-0.29108,24.83514586,2.29344,0.66892,2.389,22.54,-0.96,22.56043439,22.04,-3.12,22.25973944,2.29344,0.66892,2.389,22.04,-3.12,22.25973944
06/11/2019 15:00,24.70872,1.58796,24.75969428,2.11872,0.61796,2.207,22.59,0.97,22.610816,22.87,-5.44,23.50809435,2.11872,0.61796,2.207,22.87,-5.44,23.50809435
06/11/2019 15:30,23.51296,2.07628,23.60445353,2.11296,0.61628,2.201,21.4,1.46,21.44974592,21.62,-4.96,22.18165909,2.11296,0.61628,2.201,21.62,-4.96,22.18165909
06/11/2019 16:00,24.356,1.843,24.42562967,2.136,0.623,2.225,22.22,1.22,22.25346715,22.43,-5.05,22.99146363,2.136,0.623,2.225,22.43,-5.05,22.99146363
06/11/2019 16:30,25.50064,1.57852,25.54944942,2.12064,0.61852,2.209,23.38,0.96,23.39970085,23.59,-5.18,24.1520289,2.12064,0.61852,2.209,23.59,-5.18,24.1520289
