Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/11/2019 17:00,26.76664,1.60652,26.81480791,2.21664,0.64652,2.309,24.55,0.96,24.56876269,24.75,-5.01,25.2519821,2.21664,0.64652,2.309,24.75,-5.01,25.2519821
06/11/2019 17:30,27.32504,1.92272,27.39260234,2.85504,0.83272,2.974,24.47,1.09,24.49426463,24.65,-4.93,25.1381662,2.85504,0.83272,2.974,24.65,-4.93,25.1381662
06/11/2019 18:00,26.85752,2.14636,26.94314833,2.86752,0.83636,2.987,23.99,1.31,24.02574036,24.13,-4.52,24.54969043,2.86752,0.83636,2.987,24.13,-4.52,24.54969043
06/11/2019 18:30,26.93504,-1.47228,26.97524769,2.25504,0.65772,2.349,24.68,-2.13,24.77174398,23.51,-0.81,23.5239495,2.25504,0.65772,2.349,23.51,-0.81,23.5239495
06/11/2019 19:00,26.23512,-1.08184,26.25741608,2.32512,0.67816,2.422,23.91,-1.76,23.97468874,22.77,-0.74,22.78202142,2.32512,0.67816,2.422,22.77,-0.74,22.78202142
06/11/2019 19:30,24.828,2.629,24.96680246,2.328,0.679,2.425,22.5,1.95,22.58434192,22.27,-4.04,22.63348184,2.328,0.679,2.425,22.27,-4.04,22.63348184
06/11/2019 20:00,24.21648,2.83564,24.38193507,2.31648,0.67564,2.413,21.9,2.16,22.00626274,21.69,-3.83,22.02555334,2.31648,0.67564,2.413,21.69,-3.83,22.02555334
06/11/2019 20:30,23.22064,3.08852,23.42513773,2.36064,0.68852,2.459,20.86,2.4,20.99760939,20.66,-3.6,20.9713042,2.36064,0.68852,2.459,20.66,-3.6,20.9713042
06/11/2019 21:00,22.10712,3.39916,22.3669185,2.15712,0.62916,2.247,19.95,2.77,20.14138526,19.76,-3.12,20.00479942,2.15712,0.62916,2.247,19.76,-3.12,20.00479942
06/11/2019 21:30,20.7896,3.5428,21.08930772,2.1696,0.6328,2.26,18.62,2.91,18.8460208,17.97,-0.53,17.97781411,2.1696,0.6328,2.26,17.97,-0.53,17.97781411
06/11/2019 22:00,19.08632,3.98476,19.49784407,2.17632,0.63476,2.267,16.91,3.35,17.23863684,16.76,-2.09,16.88981054,2.17632,0.63476,2.267,16.76,-2.09,16.88981054
06/11/2019 22:30,17.98848,3.17664,18.26681292,2.14848,0.62664,2.238,15.84,2.55,16.04394278,15.49,-0.74,15.50766585,2.14848,0.62664,2.238,15.49,-0.74,15.50766585
06/11/2019 23:00,16.72256,2.30408,16.88054494,2.24256,0.65408,2.336,14.48,1.65,14.57370577,13.9,0.75,13.92021911,2.24256,0.65408,2.336,13.9,0.75,13.92021911
06/11/2019 23:30,15.25408,4.59244,15.93039428,2.37408,0.69244,2.473,12.88,3.9,13.45750348,12.8,-1.01,12.83978582,2.37408,0.69244,2.473,12.8,-1.01,12.83978582
07/11/2019 00:00,14.24584,4.15712,14.84000013,2.35584,0.68712,2.454,11.89,3.47,12.38600016,11.72,-0.08,11.72027303,2.35584,0.68712,2.454,11.72,-0.08,11.72027303
07/11/2019 00:30,13.58832,5.27576,14.5765594,2.24832,0.65576,2.342,11.34,4.62,12.24499898,11.42,-0.97,11.46112124,2.24832,0.65576,2.342,11.42,-0.97,11.46112124
07/11/2019 01:00,13.88568,5.15624,14.81212071,2.21568,0.64624,2.308,11.67,4.51,12.51115502,11.75,-1.02,11.79418925,2.21568,0.64624,2.308,11.75,-1.02,11.79418925
07/11/2019 01:30,13.904,5.207,14.84702209,2.184,0.637,2.275,11.72,4.57,12.57947932,11.79,-0.99,11.83149188,2.184,0.637,2.275,11.79,-0.99,11.83149188
07/11/2019 02:00,13.72304,5.16672,14.66345193,2.18304,0.63672,2.274,11.54,4.53,12.39727793,11.62,-1.04,11.66644762,2.18304,0.63672,2.274,11.62,-1.04,11.66644762
07/11/2019 02:30,13.47304,5.25672,14.46222362,2.18304,0.63672,2.274,11.29,4.62,12.19870895,11.39,-1,11.43381389,2.18304,0.63672,2.274,11.39,-1,11.43381389
07/11/2019 03:00,13.34184,5.26512,14.34315806,2.21184,0.64512,2.304,11.13,4.62,12.05078006,11.25,-1,11.294357,2.21184,0.64512,2.304,11.25,-1,11.294357
07/11/2019 03:30,13.3236,5.2598,14.32423865,2.1936,0.6398,2.285,11.13,4.62,12.05078006,11.25,-1.15,11.30862503,2.1936,0.6398,2.285,11.25,-1.15,11.30862503
07/11/2019 04:00,13.26288,5.40584,14.32225862,2.28288,0.66584,2.378,10.98,4.74,11.95943142,11.12,-1.19,11.1834923,2.28288,0.66584,2.378,11.12,-1.19,11.1834923
07/11/2019 04:30,13.34952,5.48236,14.4314225,2.33952,0.68236,2.437,11.01,4.8,12.01083261,11.12,-1.3,11.19573133,2.33952,0.68236,2.437,11.12,-1.3,11.19573133
07/11/2019 05:00,13.43616,5.38388,14.47468685,2.27616,0.66388,2.371,11.16,4.72,12.11709536,11.27,-1.3,11.34473005,2.27616,0.66388,2.371,11.27,-1.3,11.34473005
07/11/2019 05:30,14.06088,5.06484,14.94526516,2.21088,0.64484,2.303,11.85,4.42,12.64748592,11.92,-1.48,12.0115278,2.21088,0.64484,2.303,11.92,-1.48,12.0115278
07/11/2019 06:00,15.40688,2.01284,15.53780796,2.06688,0.60284,2.153,13.34,1.41,13.41430952,12.79,1.09,12.83636241,2.06688,0.60284,2.153,12.79,1.09,12.83636241
07/11/2019 06:30,17.67456,3.92508,18.10514635,2.07456,0.60508,2.161,15.6,3.32,15.94936989,15.49,-2.06,15.62637834,2.07456,0.60508,2.161,15.49,-2.06,15.62637834
07/11/2019 07:00,20.14224,3.05232,20.37219894,2.20224,0.64232,2.294,17.94,2.41,18.1011519,17.81,-3.01,18.06256349,2.20224,0.64232,2.294,17.81,-3.01,18.06256349
07/11/2019 07:30,22.55272,1.21996,22.58569197,2.26272,0.65996,2.357,20.29,0.56,20.29772647,19.84,-3.09,20.07918574,2.26272,0.65996,2.357,19.84,-3.09,20.07918574
07/11/2019 08:00,23.79464,-1.09448,23.81979805,2.14464,0.62552,2.234,21.65,-1.72,21.71821586,20.74,-1.27,20.77884742,2.14464,0.62552,2.234,20.74,-1.27,20.77884742
07/11/2019 08:30,23.67168,1.84424,23.74341288,2.07168,0.60424,2.158,21.6,1.24,21.63556332,21.86,-4.96,22.41564632,2.07168,0.60424,2.158,21.86,-4.96,22.41564632
07/11/2019 09:00,24.00184,1.74012,24.06483619,2.09184,0.61012,2.179,21.91,1.13,21.93912031,22.2,-5.34,22.83321265,2.09184,0.61012,2.179,22.2,-5.34,22.83321265
07/11/2019 09:30,24.36792,1.75856,24.43129261,2.25792,0.65856,2.352,22.11,1.1,22.13734627,22.39,-5.38,23.02729902,2.25792,0.65856,2.352,22.39,-5.38,23.02729902
07/11/2019 10:00,24.7552,-0.1364,24.75557578,2.5152,0.7336,2.62,22.24,-0.87,22.25701013,21.75,-3.11,21.97122209,2.5152,0.7336,2.62,21.75,-3.11,21.97122209
07/11/2019 10:30,25.07688,-1.67216,25.1325691,2.42688,0.70784,2.528,22.65,-2.38,22.77469868,21.57,-1.46,21.61935475,2.42688,0.70784,2.528,21.57,-1.46,21.61935475
07/11/2019 11:00,25.01176,-1.89532,25.08346819,2.14176,0.62468,2.231,22.87,-2.52,23.00841802,21.79,-1.58,21.84720806,2.14176,0.62468,2.231,21.79,-1.58,21.84720806
07/11/2019 11:30,24.87392,-2.00344,24.9544719,2.11392,0.61656,2.202,22.76,-2.62,22.91030336,21.66,-1.68,21.72505466,2.11392,0.61656,2.202,21.66,-1.68,21.72505466
07/11/2019 12:00,24.37104,1.11572,24.39656578,2.11104,0.61572,2.199,22.26,0.5,22.26561475,22.39,-5.13,22.97017632,2.11104,0.61572,2.199,22.39,-5.13,22.97017632
07/11/2019 12:30,24.3816,1.4988,24.42762412,2.1216,0.6188,2.21,22.26,0.88,22.27738764,22.55,-5.5,23.21104263,2.1216,0.6188,2.21,22.55,-5.5,23.21104263
07/11/2019 13:00,24.46056,1.72308,24.52117453,2.17056,0.63308,2.261,22.29,1.09,22.31663505,22.55,-5.32,23.16905048,2.17056,0.63308,2.261,22.55,-5.32,23.16905048
07/11/2019 13:30,24.20872,1.83296,24.27801199,2.23872,0.65296,2.332,21.97,1.18,22.00166585,22.23,-5.21,22.83236738,2.23872,0.65296,2.332,22.23,-5.21,22.83236738
07/11/2019 14:00,24.1252,1.6386,24.18078338,2.1552,0.6286,2.245,21.97,1.01,21.9932035,22.23,-5.38,22.87175769,2.1552,0.6286,2.245,22.23,-5.38,22.87175769
07/11/2019 14:30,23.83968,1.85824,23.91199277,2.11968,0.61824,2.208,21.72,1.24,21.75536715,21.96,-5.16,22.55808503,2.11968,0.61824,2.208,21.96,-5.16,22.55808503
07/11/2019 15:00,23.52544,1.88992,23.60123143,2.12544,0.61992,2.214,21.4,1.27,21.43765146,21.66,-5.2,22.27544837,2.12544,0.61992,2.214,21.66,-5.2,22.27544837
07/11/2019 15:30,23.46464,2.08552,23.55713743,2.14464,0.62552,2.234,21.32,1.46,21.36993215,21.58,-5.02,22.15619101,2.14464,0.62552,2.234,21.58,-5.02,22.15619101
07/11/2019 16:00,23.95624,1.98432,24.03828115,2.10624,0.61432,2.194,21.85,1.37,21.89290753,22.07,-5.02,22.63372042,2.10624,0.61432,2.194,22.07,-5.02,22.63372042
07/11/2019 16:30,24.87744,1.88592,24.94882192,2.07744,0.60592,2.164,22.8,1.28,22.83590156,23.02,-5.14,23.58686075,2.07744,0.60592,2.164,23.02,-5.14,23.58686075
07/11/2019 17:00,26.25744,1.51592,26.30116288,2.07744,0.60592,2.164,24.18,0.91,24.1971176,24.35,-5.05,24.86815232,2.07744,0.60592,2.164,24.35,-5.05,24.86815232
07/11/2019 17:30,27.6184,-1.6838,27.66968018,2.0784,0.6062,2.165,25.54,-2.29,25.64245893,24.39,-1.93,24.46624205,2.0784,0.6062,2.165,24.39,-1.93,24.46624205
07/11/2019 18:00,26.5888,0.6884,26.59771005,1.9488,0.5684,2.03,24.64,0.12,24.64029221,24.46,-3.86,24.76269775,1.9488,0.5684,2.03,24.46,-3.86,24.76269775
07/11/2019 18:30,26.51488,0.66684,26.52326407,1.87488,0.54684,1.953,24.64,0.12,24.64029221,24.1,-3.38,24.33586653,1.87488,0.54684,1.953,24.1,-3.38,24.33586653
07/11/2019 19:00,26.05776,-0.97232,26.07589428,1.87776,0.54768,1.956,24.18,-1.52,24.22772792,23.16,-1.3,23.19645663,1.87776,0.54768,1.956,23.16,-1.3,23.19645663
07/11/2019 19:30,25.34912,-1.02484,25.36982818,1.86912,0.54516,1.947,23.48,-1.57,23.53243081,22.4,-0.74,22.41221988,1.86912,0.54516,1.947,22.4,-0.74,22.41221988
07/11/2019 20:00,24.17992,0.69956,24.19003752,1.84992,0.53956,1.927,22.33,0.16,22.33057321,21.62,-1.89,21.70245378,1.84992,0.53956,1.927,21.62,-1.89,21.70245378
07/11/2019 20:30,22.79896,3.00928,22.99670288,1.84896,0.53928,1.926,20.95,2.47,21.0951037,20.77,-3.58,21.07627339,1.84896,0.53928,1.926,20.77,-3.58,21.07627339
07/11/2019 21:00,22.038,3.159,22.26325953,1.848,0.539,1.925,20.19,2.62,20.35928535,20.03,-3.35,20.30821016,1.848,0.539,1.925,20.03,-3.35,20.30821016
07/11/2019 21:30,21.1476,0.7618,21.16131671,1.8576,0.5418,1.935,19.29,0.22,19.2912545,18.47,0.08,18.47017325,1.8576,0.5418,1.935,18.47,0.08,18.47017325
07/11/2019 22:00,19.51208,3.58644,19.83894699,1.94208,0.56644,2.023,17.57,3.02,17.82765548,17.23,-1.38,17.28517573,1.94208,0.56644,2.023,17.23,-1.38,17.28517573
07/11/2019 22:30,18.02712,4.09416,18.48618948,2.03712,0.59416,2.122,15.99,3.5,16.36857049,15.91,-1.87,16.01951934,2.03712,0.59416,2.122,15.91,-1.87,16.01951934
07/11/2019 23:00,16.56904,3.24972,16.88471991,1.91904,0.55972,1.999,14.65,2.69,14.8949186,14.37,-0.7,14.38703931,1.91904,0.55972,1.999,14.37,-0.7,14.38703931
07/11/2019 23:30,15.07264,4.83452,15.82899429,1.83264,0.53452,1.909,13.24,4.3,13.92076147,13.27,-1.79,13.39018297,1.83264,0.53452,1.909,13.27,-1.79,13.39018297
08/11/2019 00:00,14.48072,1.92396,14.60797295,1.83072,0.53396,1.907,12.65,1.39,12.72613846,12.08,1.57,12.18159678,1.83072,0.53396,1.907,12.08,1.57,12.18159678
08/11/2019 00:30,14.09864,1.83752,14.21788063,1.80864,0.52752,1.884,12.29,1.31,12.35961974,11.73,1.69,11.85111809,1.80864,0.52752,1.884,11.73,1.69,11.85111809
08/11/2019 01:00,14.34056,1.83808,14.45787672,1.81056,0.52808,1.886,12.53,1.31,12.59829354,11.97,1.69,12.08871374,1.81056,0.52808,1.886,11.97,1.69,12.08871374
08/11/2019 01:30,14.4096,2.6778,14.65630189,1.8096,0.5278,1.885,12.6,2.15,12.78211641,12.22,0.88,12.25164479,1.8096,0.5278,1.885,12.22,0.88,12.25164479
08/11/2019 02:00,13.90768,5.04724,14.7952085,1.80768,0.52724,1.883,12.1,4.52,12.9166714,12.22,-1.38,12.29767458,1.80768,0.52724,1.883,12.22,-1.38,12.29767458
08/11/2019 02:30,13.78864,2.86752,14.08365237,1.80864,0.52752,1.884,11.98,2.34,12.20639177,11.64,0.87,11.67246761,1.80864,0.52752,1.884,11.64,0.87,11.67246761
08/11/2019 03:00,13.65248,1.98864,13.79655389,1.81248,0.52864,1.888,11.84,1.46,11.92967728,11.33,1.83,11.47683754,1.81248,0.52864,1.888,11.33,1.83,11.47683754
08/11/2019 03:30,13.64768,1.98724,13.79160223,1.80768,0.52724,1.883,11.84,1.46,11.92967728,11.33,1.83,11.47683754,1.80768,0.52724,1.883,11.33,1.83,11.47683754
08/11/2019 04:00,13.63648,2.00064,13.78245795,1.95648,0.57064,2.038,11.68,1.43,11.76721292,11.17,1.83,11.31891338,1.95648,0.57064,2.038,11.17,1.83,11.31891338
08/11/2019 04:30,13.8088,2.0384,13.95843945,2.1888,0.6384,2.28,11.62,1.4,11.70403349,11.12,1.77,11.25998668,2.1888,0.6384,2.28,11.12,1.77,11.25998668
08/11/2019 05:00,13.76472,1.85596,13.88928019,1.73472,0.50596,1.807,12.03,1.35,12.10551114,11.51,1.73,11.63928692,1.73472,0.50596,1.807,11.51,1.73,11.63928692
08/11/2019 05:30,14.45304,4.81672,15.23453829,2.42304,0.70672,2.524,12.03,4.11,12.71271018,12.08,-1.2,12.13945633,2.42304,0.70672,2.524,12.08,-1.2,12.13945633
08/11/2019 06:00,15.33824,4.99032,16.12962802,2.53824,0.74032,2.644,12.8,4.25,13.48712349,12.89,-1.62,12.991401,2.53824,0.74032,2.644,12.89,-1.62,12.991401
08/11/2019 06:30,17.84064,3.38852,18.15958434,2.36064,0.68852,2.459,15.48,2.7,15.71370103,15.28,-1.54,15.35740864,2.36064,0.68852,2.459,15.28,-1.54,15.35740864
08/11/2019 07:00,20.22,2.53,20.3776667,2.16,0.63,2.25,18.06,1.9,18.1596696,17.75,-2.99,18.00007222,2.16,0.63,2.25,17.75,-2.99,18.00007222
08/11/2019 07:30,22.41888,1.13384,22.4475338,2.13888,0.62384,2.228,20.28,0.51,20.28641171,19.77,-2.31,19.90449698,2.13888,0.62384,2.228,19.77,-2.31,19.90449698
08/11/2019 08:00,23.27056,1.24308,23.30373813,2.17056,0.63308,2.261,21.1,0.61,21.10881569,20.99,-3.41,21.26518751,2.17056,0.63308,2.261,20.99,-3.41,21.26518751
08/11/2019 08:30,23.8864,-1.8048,23.95448618,1.5264,0.4452,1.59,22.36,-2.25,22.47291926,21.35,-1.2,21.38369706,1.5264,0.4452,1.59,21.35,-1.2,21.38369706
08/11/2019 09:00,24.2148,-2.0036,24.29755033,1.8048,0.5264,1.88,22.41,-2.53,22.5523613,21.39,-1.2,21.42363415,1.8048,0.5264,1.88,21.39,-1.2,21.42363415
08/11/2019 09:30,24.50312,-1.80284,24.5693533,2.49312,0.72716,2.597,22.01,-2.53,22.15493173,21,-1.2,21.03425777,2.49312,0.72716,2.597,21,-1.2,21.03425777
08/11/2019 10:00,24.2244,-1.5458,24.27366995,2.8944,0.8442,3.015,21.33,-2.39,21.46348061,20.32,-1.05,20.34711036,2.8944,0.8442,3.015,20.32,-1.05,20.34711036
08/11/2019 10:30,23.94728,0.17004,23.94788369,2.77728,0.81004,2.893,21.17,-0.64,21.17967186,20.58,-2.75,20.76292128,2.77728,0.81004,2.893,20.58,-2.75,20.76292128
08/11/2019 11:00,23.94088,1.95984,24.02096393,2.57088,0.74984,2.678,21.37,1.21,21.40422855,21.21,-4.84,21.75522236,2.57088,0.74984,2.678,21.21,-4.84,21.75522236
08/11/2019 11:30,24.2624,0.4382,24.26635681,2.4624,0.7182,2.565,21.8,-0.28,21.80179809,21.21,-3.25,21.45755345,2.4624,0.7182,2.565,21.21,-3.25,21.45755345
08/11/2019 12:00,24.42144,-1.52708,24.46913781,2.58144,0.75292,2.689,21.84,-2.28,21.95868849,20.78,-1.15,20.81179714,2.58144,0.75292,2.689,20.78,-1.15,20.81179714
08/11/2019 12:30,24.0808,-1.4106,24.12207953,2.7408,0.7994,2.855,21.34,-2.21,21.45413014,20.29,-1.06,20.31766965,2.7408,0.7994,2.855,20.29,-1.06,20.31766965
08/11/2019 13:00,23.85608,-1.23156,23.88784823,2.56608,0.74844,2.673,21.29,-1.98,21.38187316,20.24,-0.84,20.25742333,2.56608,0.74844,2.673,20.24,-0.84,20.25742333
08/11/2019 13:30,24.07704,-1.22128,24.10799411,2.32704,0.67872,2.424,21.75,-1.9,21.83283078,20.67,-0.76,20.68396722,2.32704,0.67872,2.424,20.67,-0.76,20.68396722
08/11/2019 14:00,23.49408,-1.23756,23.5266519,2.13408,0.62244,2.223,21.36,-1.86,21.44083021,20.31,-0.72,20.32275818,2.13408,0.62244,2.223,20.31,-0.72,20.32275818
08/11/2019 14:30,23.5344,-1.1808,23.56400373,2.0544,0.5992,2.14,21.48,-1.78,21.55362615,20.42,-0.66,20.43066323,2.0544,0.5992,2.14,20.42,-0.66,20.43066323
08/11/2019 15:00,23.35224,-0.98268,23.37290682,2.08224,0.60732,2.169,21.27,-1.59,21.32934598,20.21,-0.49,20.21593926,2.08224,0.60732,2.169,20.21,-0.49,20.21593926
08/11/2019 15:30,23.37368,-0.81476,23.38787615,2.38368,0.69524,2.483,20.99,-1.51,21.04424387,19.93,-0.41,19.93421681,2.38368,0.69524,2.483,19.93,-0.41,19.93421681
08/11/2019 16:00,24.236,-0.897,24.25259378,2.376,0.693,2.475,21.86,-1.59,21.91774852,20.75,-0.5,20.75602322,2.376,0.693,2.475,20.75,-0.5,20.75602322
08/11/2019 16:30,24.99576,-1.12832,25.02121348,2.16576,0.63168,2.256,22.83,-1.76,22.89774006,21.7,-0.46,21.70487503,2.16576,0.63168,2.256,21.7,-0.46,21.70487503
08/11/2019 17:00,25.44296,1.93128,25.51615284,1.99296,0.58128,2.076,23.45,1.35,23.48882713,23.48,-4.24,23.85975691,1.99296,0.58128,2.076,23.48,-4.24,23.85975691
08/11/2019 17:30,25.86816,2.45988,25.98485542,1.98816,0.57988,2.071,23.88,1.88,23.95388904,24.12,-4.45,24.52706464,1.98816,0.57988,2.071,24.12,-4.45,24.52706464
08/11/2019 18:00,25.61328,1.47304,25.65560288,2.03328,0.59304,2.118,23.58,0.88,23.59641498,23.4,-3.54,23.66625446,2.03328,0.59304,2.118,23.4,-3.54,23.66625446
08/11/2019 18:30,25.77352,-0.94064,25.79067926,2.12352,0.61936,2.212,23.65,-1.56,23.70139447,22.49,-0.48,22.49512169,2.12352,0.61936,2.212,22.49,-0.48,22.49512169
08/11/2019 19:00,25.15608,-0.74156,25.16700761,2.32608,0.67844,2.423,22.83,-1.42,22.87411856,21.7,0,21.7,2.32608,0.67844,2.423,21.7,0,21.7
08/11/2019 19:30,23.6884,3.1112,23.89183668,2.1984,0.6412,2.29,21.49,2.47,21.63148169,21.7,-3.73,22.01824017,2.1984,0.6412,2.29,21.7,-3.73,22.01824017
08/11/2019 20:00,22.77744,3.15592,22.99503433,2.07744,0.60592,2.164,20.7,2.55,20.85647382,20.83,-3.14,21.06533883,2.07744,0.60592,2.164,20.83,-3.14,21.06533883
08/11/2019 20:30,22.27848,0.07164,22.27859518,2.02848,0.59164,2.113,20.25,-0.52,20.25667544,19.23,0.52,19.2370294,2.02848,0.59164,2.113,19.23,0.52,19.2370294
08/11/2019 21:00,21.46232,4.05276,21.84161266,2.03232,0.59276,2.117,19.43,3.46,19.73566568,18.71,-0.41,18.71449171,2.03232,0.59276,2.117,18.71,-0.41,18.71449171
08/11/2019 21:30,20.04712,4.20416,20.48321219,2.03712,0.59416,2.122,18.01,3.61,18.36823889,17.89,-2.38,18.04761757,2.03712,0.59416,2.122,17.89,-2.38,18.04761757
08/11/2019 22:00,18.9576,3.0618,19.20326058,1.8576,0.5418,1.935,17.1,2.52,17.28468686,16.59,-0.16,16.59077153,1.8576,0.5418,1.935,16.59,-0.16,16.59077153
08/11/2019 22:30,17.62696,4.43328,18.17590962,1.89696,0.55328,1.976,15.73,3.88,16.20145981,15.61,-1.54,15.68578018,1.89696,0.55328,1.976,15.61,-1.54,15.68578018
08/11/2019 23:00,16.42152,4.60336,17.0545373,1.93152,0.56336,2.012,14.49,4.04,15.04266266,14.41,-1.38,14.47592829,1.93152,0.56336,2.012,14.41,-1.38,14.47592829
08/11/2019 23:30,15.34144,3.52292,15.74073526,1.86144,0.54292,1.939,13.48,2.98,13.80546269,13.15,0.24,13.15218993,1.86144,0.54292,1.939,13.15,0.24,13.15218993
09/11/2019 00:00,14.2684,5.2562,15.20575144,1.8384,0.5362,1.915,12.43,4.72,13.29598812,12.47,-1.15,12.522915,1.8384,0.5362,1.915,12.47,-1.15,12.522915
09/11/2019 00:30,13.85584,5.39712,14.8698758,1.87584,0.54712,1.954,11.98,4.85,12.92450773,12.05,-1.06,12.09653256,1.87584,0.54712,1.954,12.05,-1.06,12.09653256
09/11/2019 01:00,14.116,5.438,15.12723702,2.016,0.588,2.1,12.1,4.85,13.03581605,12.17,-1.06,12.21607547,2.016,0.588,2.1,12.17,-1.06,12.21607547
09/11/2019 01:30,14.15736,5.48548,15.182929,2.00736,0.58548,2.091,12.15,4.9,13.10085875,12.23,-1.06,12.27585028,2.00736,0.58548,2.091,12.23,-1.06,12.27585028
09/11/2019 02:00,13.91424,4.73332,14.69729203,2.03424,0.59332,2.119,11.88,4.14,12.5806995,11.81,-0.25,11.81264577,2.03424,0.59332,2.119,11.81,-0.25,11.81264577
09/11/2019 02:30,13.9008,2.2694,14.08482932,2.0208,0.5894,2.105,11.88,1.68,11.99819986,11.31,2.25,11.53163475,2.0208,0.5894,2.105,11.31,2.25,11.53163475
09/11/2019 03:00,13.64408,2.38744,13.8513822,2.01408,0.58744,2.098,11.63,1.8,11.76847059,11.08,2.22,11.30021239,2.01408,0.58744,2.098,11.08,2.22,11.30021239
09/11/2019 03:30,13.48832,2.27076,13.67812587,1.88832,0.55076,1.967,11.6,1.72,11.72682395,11.08,2.12,11.28099286,1.88832,0.55076,1.967,11.08,2.12,11.28099286
09/11/2019 04:00,13.39912,2.48516,13.62763505,1.86912,0.54516,1.947,11.53,1.94,11.69206996,11.05,1.92,11.21556508,1.86912,0.54516,1.947,11.05,1.92,11.21556508
09/11/2019 04:30,12.962,5.656,14.14226927,1.872,0.546,1.95,11.09,5.11,12.21065928,11.2,-0.88,11.23451824,1.872,0.546,1.95,11.2,-0.88,11.23451824
09/11/2019 05:00,13.0316,5.6938,14.22117987,2.0016,0.5838,2.085,11.03,5.11,12.15619184,11.13,-0.88,11.16473466,2.0016,0.5838,2.085,11.13,-0.88,11.16473466
09/11/2019 05:30,13.09872,5.64296,14.26251952,1.99872,0.58296,2.082,11.1,5.06,12.19891798,11.18,-0.88,11.2145798,1.99872,0.58296,2.082,11.18,-0.88,11.2145798
09/11/2019 06:00,13.55312,4.83716,14.39045443,2.01312,0.58716,2.097,11.54,4.25,12.29772743,11.46,-0.22,11.4621115,2.01312,0.58716,2.097,11.46,-0.22,11.4621115
09/11/2019 06:30,14.72272,4.45996,15.38342379,2.02272,0.58996,2.107,12.7,3.87,13.27655452,12.6,-0.67,12.61780092,2.02272,0.58996,2.107,12.6,-0.67,12.61780092
09/11/2019 07:00,15.63544,4.86492,16.37481086,2.00544,0.58492,2.089,13.63,4.28,14.28619263,13.64,-1.54,13.72666019,2.00544,0.58492,2.089,13.64,-1.54,13.72666019
09/11/2019 07:30,16.84832,4.14576,17.35088507,2.00832,0.58576,2.092,14.84,3.56,15.26103535,14.7,-1.34,14.76094848,2.00832,0.58576,2.092,14.7,-1.34,14.76094848
09/11/2019 08:00,18.04136,4.15248,18.51307,2.03136,0.59248,2.116,16.01,3.56,16.40102741,15.91,-1.88,16.02068975,2.03136,0.59248,2.116,15.91,-1.88,16.02068975
09/11/2019 08:30,19.35712,3.67416,19.70272941,2.03712,0.59416,2.122,17.32,3.08,17.59172533,17.19,-2.28,17.34054497,2.03712,0.59416,2.122,17.19,-2.28,17.34054497
09/11/2019 09:00,19.94576,1.81168,20.02786874,0.96576,0.28168,1.006,18.98,1.53,19.04156769,18.59,-2.23,18.72327429,0.96576,0.28168,1.006,18.59,-2.23,18.72327429
09/11/2019 09:30,20.71776,2.97518,20.93029564,0.97776,0.28518,1.0185,19.74,2.69,19.92244212,19.63,-3.46,19.93259893,0.97776,0.28518,1.0185,19.63,-3.46,19.93259893
09/11/2019 10:00,20.97064,2.89352,21.16932214,1.04064,0.30352,1.084,19.93,2.59,20.09758692,19.81,-3.5,20.11681138,1.04064,0.30352,1.084,19.81,-3.5,20.11681138
09/11/2019 10:30,21.02696,2.88078,21.22338192,0.99696,0.29078,1.0385,20.03,2.59,20.19675717,19.89,-3.43,20.18358244,0.99696,0.29078,1.0385,19.89,-3.43,20.18358244
09/11/2019 11:00,20.94232,2.86776,21.13775803,0.95232,0.27776,0.992,19.99,2.59,20.15708808,19.82,-3.43,20.11460415,0.95232,0.27776,0.992,19.82,-3.43,20.11460415
09/11/2019 11:30,20.8652,2.9286,21.06972399,0.9552,0.2786,0.995,19.91,2.65,20.08558189,19.73,-3.36,20.01405756,0.9552,0.2786,0.995,19.73,-3.36,20.01405756
09/11/2019 12:00,20.89448,3.00714,21.10976517,0.98448,0.28714,1.0255,19.91,2.72,20.09493717,19.73,-3.3,20.00407209,0.98448,0.28714,1.0255,19.73,-3.3,20.00407209
09/11/2019 12:30,20.8916,3.1063,21.12127009,0.9816,0.2863,1.0225,19.91,2.82,20.10871702,19.73,-3.19,19.98622025,0.9816,0.2863,1.0225,19.73,-3.19,19.98622025
09/11/2019 13:00,21.15032,3.24176,21.39731394,1.24032,0.36176,1.292,19.91,2.88,20.11721899,19.73,-3.19,19.98622025,1.24032,0.36176,1.292,19.73,-3.19,19.98622025
09/11/2019 13:30,21.77824,3.82782,22.11207687,2.59824,0.75782,2.7065,19.18,3.07,19.42414219,18.46,-0.51,18.46704362,2.59824,0.75782,2.7065,18.46,-0.51,18.46704362
09/11/2019 14:00,21.47008,0.25794,21.47162938,2.29008,0.66794,2.3855,19.18,-0.41,19.18438167,18.26,0.58,18.26920907,2.29008,0.66794,2.3855,18.26,0.58,18.26920907
09/11/2019 14:30,21.09584,3.45462,21.37683009,2.17584,0.63462,2.2665,18.92,2.82,19.12900416,18.44,-1.17,18.4770804,2.17584,0.63462,2.2665,18.44,-1.17,18.4770804
09/11/2019 15:00,20.674,3.5545,20.97733887,2.004,0.5845,2.0875,18.67,2.97,18.90475602,18.48,-2.37,18.63135261,2.004,0.5845,2.0875,18.48,-2.37,18.63135261
09/11/2019 15:30,20.59432,3.66126,20.91723789,1.92432,0.56126,2.0045,18.67,3.1,18.92561492,18.48,-2.27,18.61889632,1.92432,0.56126,2.0045,18.48,-2.27,18.61889632
09/11/2019 16:00,20.87184,3.61512,21.18260602,1.97184,0.57512,2.054,18.9,3.04,19.14292559,18.71,-2.27,18.84720138,1.97184,0.57512,2.054,18.71,-2.27,18.84720138
09/11/2019 16:30,21.6432,3.4626,21.918433,1.9632,0.5726,2.045,19.68,2.89,19.89106583,19.34,-1.92,19.43507139,1.9632,0.5726,2.045,19.34,-1.92,19.43507139
09/11/2019 17:00,22.70704,3.58872,22.98887942,2.08704,0.60872,2.174,20.62,2.98,20.83422185,20.47,-3.01,20.69011841,2.08704,0.60872,2.174,20.47,-3.01,20.69011841
09/11/2019 17:30,23.2792,3.5906,23.5544807,2.2992,0.6706,2.395,20.98,2.92,21.1822284,20.82,-3.12,21.05247729,2.2992,0.6706,2.395,20.82,-3.12,21.05247729
09/11/2019 18:00,23.27248,3.66864,23.55986513,2.29248,0.66864,2.388,20.98,3,21.19340463,20.82,-3.09,21.04805217,2.29248,0.66864,2.388,20.82,-3.09,21.04805217
09/11/2019 18:30,22.92624,3.61432,23.20939012,2.10624,0.61432,2.194,20.82,3,21.03502793,20.69,-3.05,20.91359845,2.10624,0.61432,2.194,20.69,-3.05,20.91359845
09/11/2019 19:00,22.13056,3.71808,22.44071756,2.05056,0.59808,2.136,20.08,3.12,20.32094486,19.96,-2.89,20.16813576,2.05056,0.59808,2.136,19.96,-2.89,20.16813576
09/11/2019 19:30,21.28816,3.99488,21.65975121,2.10816,0.61488,2.196,19.18,3.38,19.47554364,19.07,-2.68,19.25739598,2.10816,0.61488,2.196,19.07,-2.68,19.25739598
09/11/2019 20:00,21.00856,4.33208,21.45055968,2.33856,0.68208,2.436,18.67,3.65,19.02344343,18.57,-2.55,18.74426312,2.33856,0.68208,2.436,18.57,-2.55,18.74426312
09/11/2019 20:30,20.36488,4.59184,20.87614265,2.47488,0.72184,2.578,17.89,3.87,18.30379742,17.79,-2.32,17.94063823,2.47488,0.72184,2.578,17.79,-2.32,17.94063823
09/11/2019 21:00,19.72792,4.75856,20.29371136,2.49792,0.72856,2.602,17.23,4.03,17.6950219,17.15,-2.19,17.28926256,2.49792,0.72856,2.602,17.15,-2.19,17.28926256
09/11/2019 21:30,19.10448,2.75464,19.30205164,2.48448,0.72464,2.588,16.62,2.03,16.74351516,16.03,0.22,16.0315096,2.48448,0.72464,2.588,16.03,0.22,16.0315096
09/11/2019 22:00,18.1128,3.6654,18.47995349,2.4528,0.7154,2.555,15.66,2.95,15.93543536,15.27,-0.32,15.27335261,2.4528,0.7154,2.555,15.27,-0.32,15.27335261
09/11/2019 22:30,17.0844,3.3992,17.41927909,2.2944,0.6692,2.39,14.79,2.73,15.03984707,14.35,0.37,14.35476924,2.2944,0.6692,2.39,14.35,0.37,14.35476924
09/11/2019 23:00,15.95312,4.89716,16.68784629,2.25312,0.65716,2.347,13.7,4.24,14.34111572,13.6,-0.78,13.62234928,2.25312,0.65716,2.347,13.6,-0.78,13.62234928
09/11/2019 23:30,14.92736,5.69548,15.97700125,2.24736,0.65548,2.341,12.68,5.04,13.6449258,12.72,-1.12,12.76921297,2.24736,0.65548,2.341,12.72,-1.12,12.76921297
10/11/2019 00:00,14.18824,5.88032,15.35852589,2.29824,0.67032,2.394,11.89,5.21,12.98137897,11.95,-1,11.99176801,2.29824,0.67032,2.394,11.95,-1,11.99176801
10/11/2019 00:30,13.86992,5.92956,15.0842422,2.56992,0.74956,2.677,11.3,5.18,12.43070392,11.37,-0.97,11.41130142,2.56992,0.74956,2.677,11.37,-0.97,11.41130142
10/11/2019 01:00,13.918,5.859,15.10094716,2.568,0.749,2.675,11.35,5.11,12.44727279,11.43,-0.84,11.46082458,2.568,0.749,2.675,11.43,-0.84,11.46082458
10/11/2019 01:30,13.8476,5.8268,15.02356895,2.4576,0.7168,2.56,11.39,5.11,12.48375745,11.48,-0.84,11.51069068,2.4576,0.7168,2.56,11.48,-0.84,11.51069068
10/11/2019 02:00,13.59712,5.91416,14.82764178,2.51712,0.73416,2.622,11.08,5.18,12.23105883,11.18,-0.84,11.21151194,2.51712,0.73416,2.622,11.18,-0.84,11.21151194
10/11/2019 02:30,13.37808,6.00444,14.66377592,2.51808,0.73444,2.623,10.86,5.27,12.07114328,10.97,-0.95,11.01105808,2.51808,0.73444,2.623,10.97,-0.95,11.01105808
10/11/2019 03:00,13.2132,3.7926,13.74672576,2.4432,0.7126,2.545,10.77,3.08,11.20175433,10.47,1.27,10.54674357,2.4432,0.7126,2.545,10.47,1.27,10.54674357
10/11/2019 03:30,13.11256,2.61408,13.37058877,2.48256,0.72408,2.586,10.63,1.89,10.79671246,10.11,2.45,10.40262467,2.48256,0.72408,2.586,10.11,2.45,10.40262467
10/11/2019 04:00,12.7376,5.0568,13.70465906,2.4576,0.7168,2.56,10.28,4.34,11.15858414,10.2,0.24,10.20282314,2.4576,0.7168,2.56,10.2,0.24,10.20282314
10/11/2019 04:30,12.57248,5.91864,13.89595455,2.53248,0.73864,2.638,10.04,5.18,11.29752185,10.17,-0.56,10.18540623,2.53248,0.73864,2.638,10.17,-0.56,10.18540623
10/11/2019 05:00,12.52256,5.90408,13.8445899,2.48256,0.72408,2.586,10.04,5.18,11.29752185,10.17,-0.61,10.18827758,2.48256,0.72408,2.586,10.17,-0.61,10.18827758
10/11/2019 05:30,12.64512,5.89316,13.95092809,2.44512,0.71316,2.547,10.2,5.18,11.43994755,10.33,-0.61,10.34799497,2.44512,0.71316,2.547,10.33,-0.61,10.34799497
10/11/2019 06:00,12.82928,5.79104,14.07574402,2.36928,0.69104,2.468,10.46,5.1,11.63707867,10.58,-0.65,10.59994811,2.36928,0.69104,2.468,10.58,-0.65,10.59994811
10/11/2019 06:30,13.51264,5.65952,14.6499695,2.19264,0.63952,2.284,11.32,5.02,12.38316599,11.42,-0.89,11.45462789,2.19264,0.63952,2.284,11.42,-0.89,11.45462789
10/11/2019 07:00,14.50288,4.44084,15.1675505,2.40288,0.70084,2.503,12.1,3.74,12.66481741,11.96,0.05,11.96010451,2.40288,0.70084,2.503,11.96,0.05,11.96010451
10/11/2019 07:30,15.052,4.166,15.6178827,2.352,0.686,2.45,12.7,3.48,13.16815857,12.51,-0.12,12.51057553,2.352,0.686,2.45,12.51,-0.12,12.51057553
10/11/2019 08:00,15.61248,5.24114,16.46873038,2.23248,0.65114,2.3255,13.38,4.59,14.14540561,13.42,-1.46,13.49918516,2.23248,0.65114,2.3255,13.42,-1.46,13.49918516
10/11/2019 08:30,16.8208,4.0819,17.30899247,2.2008,0.6419,2.2925,14.62,3.44,15.01925431,14.48,-0.95,14.51113021,2.2008,0.6419,2.2925,14.48,-0.95,14.51113021
10/11/2019 09:00,18.022,3.6935,18.39658735,2.172,0.6335,2.2625,15.85,3.06,16.14267946,15.65,-1.34,15.70726265,2.172,0.6335,2.2625,15.65,-1.34,15.70726265
10/11/2019 09:30,18.9648,3.9289,19.36749582,2.2248,0.6489,2.3175,16.74,3.28,17.05831176,16.65,-2.17,16.79081296,2.2248,0.6489,2.3175,16.65,-2.17,16.79081296
10/11/2019 10:00,19.9268,3.7499,20.27656549,2.2968,0.6699,2.3925,17.63,3.08,17.8970193,17.37,-1.62,17.44538048,2.2968,0.6699,2.3925,17.37,-1.62,17.44538048
10/11/2019 10:30,20.29928,3.73604,20.64022198,2.24928,0.65604,2.343,18.05,3.08,18.31089566,17.78,-1.83,17.87392794,2.24928,0.65604,2.343,17.78,-1.83,17.87392794
10/11/2019 11:00,20.41528,3.80154,20.76620726,2.16528,0.63154,2.2555,18.25,3.17,18.52326645,18.15,-2.82,18.36776796,2.16528,0.63154,2.2555,18.15,-2.82,18.36776796
10/11/2019 11:30,20.49832,3.94326,20.8741568,2.30832,0.67326,2.4045,18.19,3.27,18.48158543,18.1,-2.86,18.32456275,2.30832,0.67326,2.4045,18.1,-2.86,18.32456275
10/11/2019 12:00,20.6224,3.9357,20.99459731,2.2824,0.6657,2.3775,18.34,3.27,18.62923777,18.24,-2.82,18.4567061,2.2824,0.6657,2.3775,18.24,-2.82,18.4567061
10/11/2019 12:30,20.81656,3.90858,21.18032502,2.32656,0.67858,2.4235,18.49,3.23,18.77000266,18.38,-2.82,18.59507462,2.32656,0.67858,2.4235,18.38,-2.82,18.59507462
10/11/2019 13:00,20.9192,3.8006,21.26164361,2.2992,0.6706,2.395,18.62,3.13,18.88124201,18.5,-2.9,18.72591787,2.2992,0.6706,2.395,18.5,-2.9,18.72591787
10/11/2019 13:30,20.62824,4.02282,21.01683531,2.47824,0.72282,2.5815,18.15,3.3,18.44756081,18.03,-2.81,18.24765738,2.47824,0.72282,2.5815,18.03,-2.81,18.24765738
10/11/2019 14:00,20.38536,4.01948,20.77785171,2.29536,0.66948,2.391,18.09,3.35,18.39757049,17.74,-1.64,17.81564481,2.29536,0.66948,2.391,17.74,-1.64,17.81564481
10/11/2019 14:30,19.91872,0.63546,19.92885385,2.17872,0.63546,2.2695,17.74,0,17.74,16.86,1.09,16.89519754,2.17872,0.63546,2.2695,16.86,1.09,16.89519754
10/11/2019 15:00,20.07968,0.58324,20.08814869,1.99968,0.58324,2.083,18.08,0,18.08,17.2,1.14,17.23773767,1.99968,0.58324,2.083,17.2,1.14,17.23773767
10/11/2019 15:30,20.42328,0.57554,20.43138792,1.97328,0.57554,2.0555,18.45,0,18.45,17.54,1.14,17.57700771,1.97328,0.57554,2.0555,17.54,1.14,17.57700771
10/11/2019 16:00,20.79696,3.81078,21.14321616,1.95696,0.57078,2.0385,18.84,3.24,19.11656873,18.32,-0.93,18.34359016,1.95696,0.57078,2.0385,18.32,-0.93,18.34359016
10/11/2019 16:30,21.93648,3.62064,22.23326761,1.95648,0.57064,2.038,19.98,3.05,20.21145467,19.84,-2.96,20.05959122,1.95648,0.57064,2.038,19.84,-2.96,20.05959122
10/11/2019 17:00,23.72744,1.50092,23.77486424,1.95744,0.57092,2.039,21.77,0.93,21.78985544,21.13,-3.11,21.357645,1.95744,0.57092,2.039,21.13,-3.11,21.357645
10/11/2019 17:30,24.53272,-0.56004,24.53911154,1.78272,0.51996,1.857,22.75,-1.08,22.77562074,21.66,0,21.66,1.78272,0.51996,1.857,21.66,0,21.66
10/11/2019 18:00,24.3976,-0.4232,24.40127013,1.9776,0.5768,2.06,22.42,-1,22.44229044,21.34,0.41,21.34393825,1.9776,0.5768,2.06,21.34,0.41,21.34393825
10/11/2019 18:30,23.80536,0.01448,23.8053644,2.17536,0.63448,2.266,21.63,-0.62,21.63888398,20.57,0.41,20.57408564,2.17536,0.63448,2.266,20.57,0.41,20.57408564
10/11/2019 19:00,22.71512,2.93316,22.90371376,2.20512,0.64316,2.297,20.51,2.29,20.63744655,20.18,-2.78,20.37058664,2.20512,0.64316,2.297,20.18,-2.78,20.37058664
10/11/2019 19:30,21.8972,3.8446,22.23214603,2.1072,0.6146,2.195,19.79,3.23,20.05185777,19.63,-2.61,19.80275233,2.1072,0.6146,2.195,19.63,-2.61,19.80275233
10/11/2019 20:00,21.06928,4.07604,21.45993154,2.00928,0.58604,2.093,19.06,3.49,19.37688571,18.92,-2.44,19.07668734,2.00928,0.58604,2.093,18.92,-2.44,19.07668734
10/11/2019 20:30,20.58392,3.77656,20.92749789,2.11392,0.61656,2.202,18.47,3.16,18.73836973,18.21,-1.72,18.29104972,2.11392,0.61656,2.202,18.21,-1.72,18.29104972
10/11/2019 21:00,19.99552,1.31036,20.0384097,2.19552,0.64036,2.287,17.8,0.67,17.81260509,16.93,1.39,16.98696559,2.19552,0.64036,2.287,16.93,1.39,16.98696559
10/11/2019 21:30,18.99168,1.58424,19.05764218,2.07168,0.60424,2.158,16.92,0.98,16.94835685,16.07,1.52,16.14172543,2.07168,0.60424,2.158,16.07,1.52,16.14172543
10/11/2019 22:00,17.53192,4.83556,18.18655711,2.04192,0.59556,2.127,15.49,4.24,16.05981631,15.38,-1.36,15.44001295,2.04192,0.59556,2.127,15.38,-1.36,15.44001295
10/11/2019 22:30,16.62976,4.68368,17.2767409,2.06976,0.60368,2.156,14.56,4.08,15.12084654,14.4,-0.81,14.42276326,2.06976,0.60368,2.156,14.4,-0.81,14.42276326
10/11/2019 23:00,15.3664,4.6052,16.04163695,2.2464,0.6552,2.34,13.12,3.95,13.70171157,12.95,-0.22,12.95186859,2.2464,0.6552,2.34,12.95,-0.22,12.95186859
10/11/2019 23:30,14.15712,5.70416,15.26307597,2.27712,0.66416,2.372,11.88,5.04,12.9048828,11.93,-0.98,11.97018379,2.27712,0.66416,2.372,11.93,-0.98,11.97018379
11/11/2019 00:00,13.34816,5.87488,14.58381262,2.34816,0.68488,2.446,11,5.19,12.1628985,11.06,-0.98,11.10333283,2.34816,0.68488,2.446,11.06,-0.98,11.10333283
11/11/2019 00:30,12.97256,5.89408,14.2487716,2.24256,0.65408,2.336,10.73,5.24,11.94112641,10.82,-0.93,10.85989411,2.24256,0.65408,2.336,10.82,-0.93,10.85989411
11/11/2019 01:00,13.30296,5.89128,14.54908673,2.23296,0.65128,2.326,11.07,5.24,12.24755078,11.16,-0.93,11.19868296,2.23296,0.65128,2.326,11.16,-0.93,11.19868296
11/11/2019 01:30,13.34896,5.88428,14.58833384,2.20896,0.64428,2.301,11.14,5.24,12.310857,11.23,-0.89,11.26521194,2.20896,0.64428,2.301,11.23,-0.89,11.26521194
11/11/2019 02:00,13.22328,5.83304,14.45266375,2.27328,0.66304,2.368,10.95,5.17,12.1091453,11.07,-0.8,11.09886931,2.27328,0.66304,2.368,11.07,-0.8,11.09886931
11/11/2019 02:30,13.14376,5.85068,14.38710824,2.33376,0.68068,2.431,10.81,5.17,11.98269586,10.94,-0.77,10.96706433,2.33376,0.68068,2.431,10.94,-0.77,10.96706433
11/11/2019 03:00,12.9028,5.7604,14.13026737,2.3328,0.6804,2.43,10.57,5.08,11.72737396,10.72,-0.88,10.75605876,2.3328,0.6804,2.43,10.72,-0.88,10.75605876
11/11/2019 03:30,12.83568,5.77624,14.07549749,2.21568,0.64624,2.308,10.62,5.13,11.79412142,10.72,-0.94,10.76113377,2.21568,0.64624,2.308,10.72,-0.94,10.76113377
11/11/2019 04:00,12.95064,5.85352,14.21206434,2.48064,0.72352,2.584,10.47,5.13,11.65923668,10.59,-0.98,10.635248,2.48064,0.72352,2.584,10.59,-0.98,10.635248
11/11/2019 04:30,13.04216,5.64688,14.21214942,2.25216,0.65688,2.346,10.79,4.99,11.88798553,10.91,-1.08,10.96332523,2.25216,0.65688,2.346,10.91,-1.08,10.96332523
11/11/2019 05:00,13.4184,3.5912,13.89065067,2.1984,0.6412,2.29,11.22,2.95,11.60133182,10.95,0.64,10.96868725,2.1984,0.6412,2.29,10.95,0.64,10.96868725
11/11/2019 05:30,13.78112,5.35616,14.78538868,2.18112,0.63616,2.272,11.6,4.72,12.52351388,11.68,-1.33,11.75547957,2.18112,0.63616,2.272,11.68,-1.33,11.75547957
11/11/2019 06:00,15.37456,2.52508,15.58053671,2.55456,0.74508,2.661,12.82,1.78,12.94298265,12.3,1.16,12.3545781,2.55456,0.74508,2.661,12.3,1.16,12.3545781
11/11/2019 06:30,18.16696,2.97328,18.40866181,2.85696,0.83328,2.976,15.31,2.14,15.4588389,14.95,-0.71,14.96685004,2.85696,0.83328,2.976,14.95,-0.71,14.96685004
11/11/2019 07:00,20.67456,2.84008,20.86872027,2.67456,0.78008,2.786,18,2.06,18.11749431,17.74,-2.86,17.9690623,2.67456,0.78008,2.786,17.74,-2.86,17.9690623
11/11/2019 07:30,22.68248,2.89864,22.86694148,2.53248,0.73864,2.638,20.15,2.16,20.26544103,20.03,-3.92,20.4099804,2.53248,0.73864,2.638,20.03,-3.92,20.4099804
11/11/2019 08:00,23.75416,1.26788,23.78797253,2.32416,0.67788,2.421,21.43,0.59,21.43812025,21.32,-3.64,21.62849972,2.32416,0.67788,2.421,21.32,-3.64,21.62849972
11/11/2019 08:30,24.35808,1.61944,24.41185464,2.15808,0.62944,2.248,22.2,0.99,22.22206336,22.35,-5.23,22.95376658,2.15808,0.62944,2.248,22.35,-5.23,22.95376658
11/11/2019 09:00,25.20528,0.15404,25.2057507,2.34528,0.68404,2.443,22.86,-0.53,22.86614309,22.39,-4.09,22.76049648,2.34528,0.68404,2.443,22.39,-4.09,22.76049648
11/11/2019 09:30,25.80248,-0.71636,25.81242232,2.41248,0.70364,2.513,23.39,-1.42,23.43306425,23.09,-4.2,23.46887513,2.41248,0.70364,2.513,23.09,-4.2,23.46887513
11/11/2019 10:00,25.88776,0.35268,25.89016224,2.95776,0.86268,3.081,22.93,-0.51,22.93567091,22.98,-4.84,23.48416488,2.95776,0.86268,3.081,22.98,-4.84,23.48416488
11/11/2019 10:30,25.60768,-0.01776,25.60768616,3.12768,0.91224,3.258,22.48,-0.93,22.49922888,21.88,-3.44,22.14876972,3.12768,0.91224,3.258,21.88,-3.44,22.14876972
11/11/2019 11:00,24.98968,1.54324,25.03728612,3.19968,0.93324,3.333,21.79,0.61,21.79853665,21.57,-4.92,22.12399828,3.19968,0.93324,3.333,21.57,-4.92,22.12399828
11/11/2019 11:30,24.42768,1.42724,24.46933927,3.00768,0.87724,3.133,21.42,0.55,21.42705999,21.16,-4.8,21.69759434,3.00768,0.87724,3.133,21.16,-4.8,21.69759434
11/11/2019 12:00,24.6012,1.8616,24.67153412,3.3312,0.9716,3.47,21.27,0.89,21.28861198,21.1,-5.19,21.72892312,3.3312,0.9716,3.47,21.1,-5.19,21.72892312
11/11/2019 12:30,24.56552,1.88536,24.63776279,3.03552,0.88536,3.162,21.53,1,21.5532109,21.36,-5.1,21.96040983,3.03552,0.88536,3.162,21.36,-5.1,21.96040983
11/11/2019 13:00,24.18536,2.17448,24.28291584,2.89536,0.84448,3.016,21.29,1.33,21.33150253,21.09,-4.77,21.62269641,2.89536,0.84448,3.016,21.09,-4.77,21.62269641
11/11/2019 13:30,24.80704,1.95372,24.88385532,2.92704,0.85372,3.049,21.88,1.1,21.90763337,21.69,-4.96,22.24989213,2.92704,0.85372,3.049,21.69,-4.96,22.24989213
11/11/2019 14:00,24.7176,1.8718,24.78837197,3.0576,0.8918,3.185,21.66,0.98,21.68215856,21.49,-5.09,22.08456927,3.0576,0.8918,3.185,21.49,-5.09,22.08456927
11/11/2019 14:30,24.62496,1.75228,24.68722626,2.78496,0.81228,2.901,21.84,0.94,21.86021958,21.67,-5.14,22.27124828,2.78496,0.81228,2.901,21.67,-5.14,22.27124828
11/11/2019 15:00,24.56656,1.73608,24.62782662,2.62656,0.76608,2.736,21.94,0.97,21.9614321,21.76,-5.08,22.34511132,2.62656,0.76608,2.736,21.76,-5.08,22.34511132
11/11/2019 15:30,24.69224,1.78732,24.75684206,2.80224,0.81732,2.919,21.89,0.97,21.91148101,21.7,-5.08,22.28668661,2.80224,0.81732,2.919,21.7,-5.08,22.28668661
11/11/2019 16:00,25.6436,0.1698,25.64416216,2.9136,0.8498,3.035,22.73,-0.68,22.7401693,22.19,-3.58,22.47693262,2.9136,0.8498,3.035,22.19,-3.58,22.47693262
11/11/2019 16:30,26.60216,-0.26812,26.60351114,2.85216,0.83188,2.971,23.75,-1.1,23.77546004,23.28,-3.43,23.53132593,2.85216,0.83188,2.971,23.28,-3.43,23.53132593
11/11/2019 17:00,27.75496,0.32728,27.75688954,2.66496,0.77728,2.776,25.09,-0.45,25.09403515,24.9,-4.29,25.26685774,2.66496,0.77728,2.776,24.9,-4.29,25.26685774
11/11/2019 17:30,28.25688,-0.02716,28.25689305,2.54688,0.74284,2.653,25.71,-0.77,25.72152795,25.05,-3.82,25.33959155,2.54688,0.74284,2.653,25.05,-3.82,25.33959155
11/11/2019 18:00,27.78872,1.48296,27.82826135,2.47872,0.72296,2.582,25.31,0.76,25.32140794,25.01,-5.03,25.51080163,2.47872,0.72296,2.582,25.01,-5.03,25.51080163
11/11/2019 18:30,27.39832,1.30076,27.42918,2.60832,0.76076,2.717,24.79,0.54,24.79588071,24.38,-4.24,24.74594916,2.60832,0.76076,2.717,24.38,-4.24,24.74594916
11/11/2019 19:00,26.55184,2.17012,26.6403759,2.57184,0.75012,2.679,23.98,1.42,24.02200658,23.7,-4.52,24.1271714,2.57184,0.75012,2.679,23.7,-4.52,24.1271714
11/11/2019 19:30,25.72352,2.56936,25.85152011,2.60352,0.75936,2.712,23.12,1.81,23.19074169,22.87,-4.18,23.24885589,2.60352,0.75936,2.712,22.87,-4.18,23.24885589
11/11/2019 20:00,24.90632,2.81476,25.06486884,2.65632,0.77476,2.767,22.25,2.04,22.34332339,22.03,-4.03,22.39557546,2.65632,0.77476,2.767,22.03,-4.03,22.39557546
11/11/2019 20:30,23.92456,1.97008,24.00553658,2.43456,0.71008,2.536,21.49,1.26,21.52690642,21.04,-3.78,21.37685664,2.43456,0.71008,2.536,21.04,-3.78,21.37685664
11/11/2019 21:00,22.71984,3.26912,22.95382921,2.49984,0.72912,2.604,20.22,2.54,20.37891067,20.03,-3.41,20.31819382,2.49984,0.72912,2.604,20.03,-3.41,20.31819382
11/11/2019 21:30,21.36672,3.67696,21.68079238,2.52672,0.73696,2.632,18.84,2.94,19.0680151,18.18,-0.92,18.20326344,2.52672,0.73696,2.632,18.18,-0.92,18.20326344
11/11/2019 22:00,19.99768,3.55224,20.31072658,2.64768,0.77224,2.758,17.35,2.78,17.571309,16.89,-1.14,16.92842875,2.64768,0.77224,2.758,16.89,-1.14,16.92842875
11/11/2019 22:30,18.73656,1.32608,18.78342804,2.62656,0.76608,2.736,16.11,0.56,16.11973015,15.27,1.2,15.3170787,2.62656,0.76608,2.736,15.27,1.2,15.3170787
11/11/2019 23:00,16.93424,4.30832,17.47369754,2.63424,0.76832,2.744,14.3,3.54,14.731653,14.17,-1.38,14.23703972,2.63424,0.76832,2.744,14.17,-1.38,14.23703972
11/11/2019 23:30,15.77216,1.88688,15.88462613,2.49216,0.72688,2.596,13.28,1.16,13.33056638,12.59,1.66,12.69896452,2.49216,0.72688,2.596,12.59,1.66,12.69896452
12/11/2019 00:00,14.57808,5.08444,15.43929877,2.51808,0.73444,2.623,12.06,4.35,12.82053431,12.04,-1.2,12.09965289,2.51808,0.73444,2.623,12.04,-1.2,12.09965289
12/11/2019 00:30,14.33896,2.10428,14.49254181,2.44896,0.71428,2.551,11.89,1.39,11.97097323,11.29,1.78,11.42945755,2.44896,0.71428,2.551,11.29,1.78,11.42945755
12/11/2019 01:00,14.40144,5.15292,15.29555683,2.34144,0.68292,2.439,12.06,4.47,12.8617456,12.06,-1.35,12.13532447,2.34144,0.68292,2.439,12.06,-1.35,12.13532447
12/11/2019 01:30,14.61832,5.11076,15.48596614,2.36832,0.69076,2.467,12.25,4.42,13.02301424,12.29,-1.41,12.37061842,2.36832,0.69076,2.467,12.29,-1.41,12.37061842
12/11/2019 02:00,14.55592,3.80756,15.04567447,2.42592,0.70756,2.527,12.13,3.1,12.51986022,11.91,-0.06,11.91015113,2.42592,0.70756,2.527,11.91,-0.06,11.91015113
12/11/2019 02:30,14.55496,3.33728,14.93265879,2.66496,0.77728,2.776,11.89,2.56,12.16247097,11.56,0.53,11.57214328,2.66496,0.77728,2.776,11.56,0.53,11.57214328
12/11/2019 03:00,14.18488,5.30684,15.14507746,2.59488,0.75684,2.703,11.59,4.55,12.45112846,11.66,-1.26,11.72788131,2.59488,0.75684,2.703,11.66,-1.26,11.72788131
12/11/2019 03:30,14.12536,5.28948,15.08324878,2.53536,0.73948,2.641,11.59,4.55,12.45112846,11.66,-1.32,11.73447911,2.53536,0.73948,2.641,11.66,-1.32,11.73447911
12/11/2019 04:00,14.05184,5.38012,15.04659093,2.57184,0.75012,2.679,11.48,4.63,12.37850152,11.53,-1.28,11.60083187,2.57184,0.75012,2.679,11.53,-1.28,11.60083187
12/11/2019 04:30,14.19296,5.05628,15.06672098,2.59296,0.75628,2.701,11.6,4.3,12.37133784,11.61,-1.23,11.67497323,2.59296,0.75628,2.701,11.61,-1.23,11.67497323
12/11/2019 05:00,14.59208,5.43644,15.57188745,2.90208,0.84644,3.023,11.69,4.59,12.55882956,11.75,-1.51,11.84662821,2.90208,0.84644,3.023,11.75,-1.51,11.84662821
12/11/2019 05:30,15.12784,5.24312,16.01067926,2.78784,0.81312,2.904,12.34,4.43,13.1110831,12.36,-1.45,12.44476195,2.78784,0.81312,2.904,12.36,-1.45,12.44476195
12/11/2019 06:00,16.42248,3.78864,16.85383168,2.77248,0.80864,2.888,13.65,2.98,13.97150314,13.44,-0.67,13.45668979,2.77248,0.80864,2.888,13.44,-0.67,13.45668979
12/11/2019 06:30,18.95008,3.32544,19.23964873,2.83008,0.82544,2.948,16.12,2.5,16.3127067,15.83,-1.53,15.90376685,2.83008,0.82544,2.948,15.83,-1.53,15.90376685
12/11/2019 07:00,21.69408,2.48244,21.8356501,2.85408,0.83244,2.973,18.84,1.65,18.91211516,18.48,-3.23,18.76015192,2.85408,0.83244,2.973,18.48,-3.23,18.76015192
12/11/2019 07:30,23.64608,2.75844,23.80642961,2.80608,0.81844,2.923,20.84,1.94,20.93010272,20.66,-4.18,21.07861476,2.80608,0.81844,2.923,20.66,-4.18,21.07861476
12/11/2019 08:00,24.28344,1.81392,24.35109369,2.89344,0.84392,3.014,21.39,0.97,21.41198263,21.35,-4.23,21.76500402,2.89344,0.84392,3.014,21.35,-4.23,21.76500402
12/11/2019 08:30,24.75368,2.22024,24.8530509,3.22368,0.94024,3.358,21.53,1.28,21.56801567,21.74,-5.17,22.34628604,3.22368,0.94024,3.358,21.74,-5.17,22.34628604
12/11/2019 09:00,25.30144,1.93292,25.37516593,3.06144,0.89292,3.189,22.24,1.04,22.26430327,22.48,-5.4,23.11948096,3.06144,0.89292,3.189,22.48,-5.4,23.11948096
12/11/2019 09:30,25.92848,1.77664,25.98927711,3.10848,0.90664,3.238,22.82,0.87,22.83657811,23.02,-5.4,23.64488105,3.10848,0.90664,3.238,23.02,-5.4,23.64488105
12/11/2019 10:00,26.3004,1.6772,26.35382401,3.1104,0.9072,3.24,23.19,0.77,23.20278001,23.35,-5.4,23.96627839,3.1104,0.9072,3.24,23.35,-5.4,23.96627839
12/11/2019 10:30,26.26552,1.62036,26.31545378,2.91552,0.85036,3.037,23.35,0.77,23.36269248,23.52,-5.5,24.15451097,2.91552,0.85036,3.037,23.52,-5.5,24.15451097
12/11/2019 11:00,26.22448,1.60964,26.27383284,3.08448,0.89964,3.213,23.14,0.71,23.15088983,23.3,-5.5,23.94034252,3.08448,0.89964,3.213,23.3,-5.5,23.94034252
12/11/2019 11:30,26.0396,1.6528,26.092001,3.1296,0.9128,3.26,22.91,0.74,22.921948,23.07,-5.5,23.71655329,3.1296,0.9128,3.26,23.07,-5.5,23.71655329
12/11/2019 12:00,25.81912,1.67016,25.87308238,3.18912,0.93016,3.322,22.63,0.74,22.64209575,22.78,-5.5,23.43455568,3.18912,0.93016,3.322,22.78,-5.5,23.43455568
12/11/2019 12:30,26.08032,1.53676,26.12555689,3.28032,0.95676,3.417,22.8,0.58,22.807376,22.92,-5.2,23.50247647,3.28032,0.95676,3.417,22.92,-5.2,23.50247647
12/11/2019 13:00,25.74144,1.61292,25.79192207,3.06144,0.89292,3.189,22.68,0.72,22.69142569,22.79,-5.01,23.33418522,3.06144,0.89292,3.189,22.79,-5.01,23.33418522
12/11/2019 13:30,25.45272,1.63496,25.50517692,2.86272,0.83496,2.982,22.59,0.8,22.60416112,22.72,-4.95,23.25297615,2.86272,0.83496,2.982,22.72,-4.95,23.25297615
12/11/2019 14:00,25.1816,1.5638,25.23010997,2.7216,0.7938,2.835,22.46,0.77,22.47319514,22.59,-4.99,23.13456721,2.7216,0.7938,2.835,22.59,-4.99,23.13456721
12/11/2019 14:30,24.79624,1.92432,24.87079664,2.82624,0.82432,2.944,21.97,1.1,21.99752031,22.13,-4.95,22.67684722,2.82624,0.82432,2.944,22.13,-4.95,22.67684722
12/11/2019 15:00,24.5852,2.0036,24.66670777,2.9952,0.8736,3.12,21.59,1.13,21.61955134,21.75,-4.95,22.30616507,2.9952,0.8736,3.12,21.75,-4.95,22.30616507
12/11/2019 15:30,24.70784,1.92812,24.78295794,2.90784,0.84812,3.029,21.8,1.08,21.8267359,21.91,-4.75,22.41897857,2.90784,0.84812,3.029,21.91,-4.75,22.41897857
12/11/2019 16:00,25.54328,1.61804,25.5944761,2.63328,0.76804,2.743,22.91,0.85,22.9257628,23.05,-5.16,23.62050169,2.63328,0.76804,2.743,23.05,-5.16,23.62050169
12/11/2019 16:30,26.63224,1.01232,26.65147274,2.44224,0.71232,2.544,24.19,0.3,24.1918602,23.79,-4.69,24.24789063,2.44224,0.71232,2.544,23.79,-4.69,24.24789063
12/11/2019 17:00,27.90368,0.17524,27.90423026,2.38368,0.69524,2.483,25.52,-0.52,25.52529726,25.08,-3.96,25.39070696,2.38368,0.69524,2.483,25.08,-3.96,25.39070696
12/11/2019 17:30,27.66872,1.74296,27.72356355,2.47872,0.72296,2.582,25.19,1.02,25.21064259,25.34,-5.22,25.87206988,2.47872,0.72296,2.582,25.34,-5.22,25.87206988
12/11/2019 18:00,27.73976,0.21868,27.74062194,2.66976,0.77868,2.781,25.07,-0.56,25.07625371,24.26,-2.89,24.43153086,2.66976,0.77868,2.781,24.26,-2.89,24.43153086
12/11/2019 18:30,27.26944,2.29692,27.36600445,2.62944,0.76692,2.739,24.64,1.53,24.68745633,24.34,-4.52,24.75613055,2.62944,0.76692,2.739,24.34,-4.52,24.75613055
12/11/2019 19:00,26.49912,2.48516,26.61539744,2.58912,0.75516,2.697,23.91,1.73,23.97250508,23.61,-4.3,23.99837703,2.58912,0.75516,2.697,23.61,-4.3,23.99837703
12/11/2019 19:30,25.52536,2.78948,25.67732856,2.53536,0.73948,2.641,22.99,2.05,23.08121747,22.71,-3.99,23.05784465,2.53536,0.73948,2.641,22.71,-3.99,23.05784465
12/11/2019 20:00,24.49504,3.06272,24.68576996,2.61504,0.76272,2.724,21.88,2.3,22.00055454,21.61,-3.75,21.93295694,2.61504,0.76272,2.724,21.61,-3.75,21.93295694
12/11/2019 20:30,23.60008,3.40044,23.84379937,2.71008,0.79044,2.823,20.89,2.61,21.05241554,20.62,-3.42,20.90169371,2.71008,0.79044,2.823,20.62,-3.42,20.90169371
12/11/2019 21:00,22.68008,3.64544,22.97118329,2.59008,0.75544,2.698,20.09,2.89,20.2968027,19.85,-3.19,20.10469099,2.59008,0.75544,2.698,19.85,-3.19,20.10469099
12/11/2019 21:30,21.58408,3.77744,21.91213277,2.49408,0.72744,2.598,19.09,3.05,19.33211318,18.37,-0.55,18.37823169,2.49408,0.72744,2.598,18.37,-0.55,18.37823169
12/11/2019 22:00,19.67208,4.06644,20.08797316,2.42208,0.70644,2.523,17.25,3.36,17.57418846,17.05,-2.07,17.17519723,2.42208,0.70644,2.523,17.05,-2.07,17.17519723
12/11/2019 22:30,18.41616,2.55888,18.59308517,2.39616,0.69888,2.496,16.02,1.86,16.12761607,15.4,0.46,15.4068686,2.39616,0.69888,2.496,15.4,0.46,15.4068686
12/11/2019 23:00,16.89688,2.56784,17.09088517,2.42688,0.70784,2.528,14.47,1.86,14.58905412,13.85,0.95,13.88254299,2.42688,0.70784,2.528,13.85,0.95,13.88254299
