Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/11/2019 23:30,15.25152,5.38336,16.17372645,2.41152,0.70336,2.512,12.84,4.68,13.66630894,12.82,-1.43,12.89950774,2.41152,0.70336,2.512,12.82,-1.43,12.89950774
13/11/2019 00:00,14.40312,5.44216,15.39697929,2.37312,0.69216,2.472,12.03,4.75,12.93380841,12.06,-1.38,12.13869845,2.37312,0.69216,2.472,12.06,-1.38,12.13869845
13/11/2019 00:30,14.0036,5.4198,15.01582648,2.4336,0.7098,2.535,11.57,4.71,12.49195741,11.61,-1.31,11.68367237,2.4336,0.7098,2.535,11.61,-1.31,11.68367237
13/11/2019 01:00,14.29288,5.50084,15.31488359,2.40288,0.70084,2.503,11.89,4.8,12.82232818,11.92,-1.17,11.97728266,2.40288,0.70084,2.503,11.92,-1.17,11.97728266
13/11/2019 01:30,14.4952,5.5336,15.51552616,2.5152,0.7336,2.62,11.98,4.8,12.90582814,12,-1.13,12.05308674,2.5152,0.7336,2.62,12,-1.13,12.05308674
13/11/2019 02:00,14.24928,5.52604,15.28329476,2.48928,0.72604,2.593,11.76,4.8,12.70187388,11.81,-1.21,11.87182379,2.48928,0.72604,2.593,11.81,-1.21,11.87182379
13/11/2019 02:30,14.01632,5.50976,15.06036791,2.29632,0.66976,2.392,11.72,4.84,12.68006309,11.81,-1.21,11.87182379,2.29632,0.66976,2.392,11.81,-1.21,11.87182379
13/11/2019 03:00,13.90336,5.57348,14.97888843,2.34336,0.68348,2.441,11.56,4.89,12.551721,11.62,-1.13,11.67481477,2.34336,0.68348,2.441,11.62,-1.13,11.67481477
13/11/2019 03:30,14.0356,3.4558,14.45477848,2.3856,0.6958,2.485,11.65,2.76,11.97247259,11.31,0.95,11.34982819,2.3856,0.6958,2.485,11.31,0.95,11.34982819
13/11/2019 04:00,14.18056,2.29808,14.36556485,2.53056,0.73808,2.636,11.65,1.56,11.7539823,11.05,2.05,11.23854973,2.53056,0.73808,2.636,11.05,2.05,11.23854973
13/11/2019 04:30,13.83968,5.50824,14.89555136,2.35968,0.68824,2.458,11.48,4.82,12.45081523,11.53,-1.12,11.58426951,2.35968,0.68824,2.458,11.53,-1.12,11.58426951
13/11/2019 05:00,13.95992,5.32956,14.94267634,2.32992,0.67956,2.427,11.63,4.65,12.5251507,11.69,-1.15,11.74642924,2.32992,0.67956,2.427,11.69,-1.15,11.74642924
13/11/2019 05:30,14.76272,4.16496,15.33899585,2.38272,0.69496,2.482,12.38,3.47,12.85711087,12.18,-0.16,12.18105086,2.38272,0.69496,2.482,12.18,-0.16,12.18105086
13/11/2019 06:00,15.87312,3.52216,16.25919892,2.37312,0.69216,2.472,13.5,2.83,13.79343685,13.19,-0.03,13.19003412,2.37312,0.69216,2.472,13.19,-0.03,13.19003412
13/11/2019 06:30,18.45536,4.11448,18.9084441,2.41536,0.70448,2.516,16.04,3.41,16.39846639,15.87,-1.81,15.97288327,2.41536,0.70448,2.516,15.87,-1.81,15.97288327
13/11/2019 07:00,21.06248,2.76364,21.24301697,2.41248,0.70364,2.513,18.65,2.06,18.76342453,18.36,-2.86,18.58142083,2.41248,0.70364,2.513,18.36,-2.86,18.58142083
13/11/2019 07:30,23.13256,2.67408,23.28660637,2.24256,0.65408,2.336,20.89,2.02,20.98743672,20.7,-4.06,21.09439736,2.24256,0.65408,2.336,20.7,-4.06,21.09439736
13/11/2019 08:00,24.00296,2.29128,24.11207276,2.23296,0.65128,2.326,21.77,1.64,21.83168569,21.54,-4.41,21.98680741,2.23296,0.65128,2.326,21.54,-4.41,21.98680741
13/11/2019 08:30,24.62016,1.47588,24.66435688,2.42016,0.70588,2.521,22.2,0.77,22.21334959,21.85,-4.25,22.25949236,2.42016,0.70588,2.521,21.85,-4.25,22.25949236
13/11/2019 09:00,25.31136,-1.92252,25.38426734,2.39136,0.69748,2.491,22.92,-2.62,23.06926093,21.78,-1.27,21.81699567,2.39136,0.69748,2.491,21.78,-1.27,21.81699567
13/11/2019 09:30,25.21176,-0.31032,25.21366972,2.50176,0.72968,2.606,22.71,-1.04,22.73380083,22.12,-3.04,22.32791974,2.50176,0.72968,2.606,22.12,-3.04,22.32791974
13/11/2019 10:00,24.90952,-0.62264,24.91730056,2.69952,0.78736,2.812,22.21,-1.41,22.25471186,21.48,-2.57,21.63319902,2.69952,0.78736,2.812,21.48,-2.57,21.63319902
13/11/2019 10:30,24.60336,-1.38152,24.64211681,2.70336,0.78848,2.816,21.9,-2.17,22.00724653,20.8,-1.25,20.83752624,2.70336,0.78848,2.816,20.8,-1.25,20.83752624
13/11/2019 11:00,24.69376,-1.55932,24.74294368,2.57376,0.75068,2.681,22.12,-2.31,22.24029002,21,-1.37,21.04464065,2.57376,0.75068,2.681,21,-1.37,21.04464065
13/11/2019 11:30,24.49008,-1.44956,24.53294199,2.71008,0.79044,2.823,21.78,-2.24,21.89488525,20.69,-1.28,20.72955619,2.71008,0.79044,2.823,20.69,-1.28,20.72955619
13/11/2019 12:00,24.19504,-1.66728,24.25241809,2.61504,0.76272,2.724,21.58,-2.43,21.71638322,20.48,-1.28,20.51996101,2.61504,0.76272,2.724,20.48,-1.28,20.51996101
13/11/2019 12:30,24.40488,-1.70816,24.46458621,2.47488,0.72184,2.578,21.93,-2.43,22.0642199,20.83,-1.24,20.86687566,2.47488,0.72184,2.578,20.83,-1.24,20.86687566
13/11/2019 13:00,23.51208,-0.43856,23.51616977,2.30208,0.67144,2.398,21.21,-1.11,21.2390254,20.4,-2.14,20.51193799,2.30208,0.67144,2.398,20.4,-2.14,20.51193799
13/11/2019 13:30,23.08712,2.03916,23.17699902,2.15712,0.62916,2.247,20.93,1.41,20.97744026,20.71,-4.51,21.19538157,2.15712,0.62916,2.247,20.71,-4.51,21.19538157
13/11/2019 14:00,23.02656,2.15608,23.12728143,2.38656,0.69608,2.486,20.64,1.46,20.69157316,20.42,-4.62,20.93611234,2.38656,0.69608,2.486,20.42,-4.62,20.93611234
13/11/2019 14:30,23.20432,0.44376,23.20856285,2.34432,0.68376,2.442,20.86,-0.24,20.86138059,20.2,-2.7,20.37964671,2.34432,0.68376,2.442,20.2,-2.7,20.37964671
13/11/2019 15:00,23.03872,0.77796,23.05185114,2.11872,0.61796,2.207,20.92,0.16,20.92061185,20.6,-3.24,20.85323956,2.11872,0.61796,2.207,20.6,-3.24,20.85323956
13/11/2019 15:30,22.8928,2.2504,23.00314309,2.0928,0.6104,2.18,20.8,1.64,20.86455367,21,-4.78,21.53714001,2.0928,0.6104,2.18,21,-4.78,21.53714001
13/11/2019 16:00,24.00976,2.03868,24.09615719,2.18976,0.63868,2.281,21.82,1.4,21.8648668,21.98,-4.78,22.49375024,2.18976,0.63868,2.281,21.98,-4.78,22.49375024
13/11/2019 16:30,25.50584,0.94212,25.52323381,2.23584,0.65212,2.329,23.27,0.29,23.27180698,23.1,-4.1,23.46103152,2.23584,0.65212,2.329,23.1,-4.1,23.46103152
13/11/2019 17:00,27.71584,-2.25288,27.80725185,2.11584,0.61712,2.204,25.6,-2.87,25.76037461,24.18,-1.12,24.20592489,2.11584,0.61712,2.204,24.18,-1.12,24.20592489
13/11/2019 17:30,28.22608,-2.17156,28.30949072,2.08608,0.60844,2.173,26.14,-2.78,26.28741144,24.69,-1.12,24.71538994,2.08608,0.60844,2.173,24.69,-1.12,24.71538994
13/11/2019 18:00,27.87504,-1.85228,27.93651367,2.25504,0.65772,2.349,25.62,-2.51,25.74265915,24.19,-0.92,24.20748851,2.25504,0.65772,2.349,24.19,-0.92,24.20748851
13/11/2019 18:30,27.862,-1.724,27.91528649,2.352,0.686,2.45,25.51,-2.41,25.62358679,24.13,-0.96,24.14908901,2.352,0.686,2.45,24.13,-0.96,24.14908901
13/11/2019 19:00,26.90952,0.16236,26.9100098,2.57952,0.75236,2.687,24.33,-0.59,24.33715267,23.58,-2.23,23.68521269,2.57952,0.75236,2.687,23.58,-2.23,23.68521269
13/11/2019 19:30,25.58032,2.71676,25.72418232,2.56032,0.74676,2.667,23.02,1.97,23.10414032,23.21,-4.22,23.59051716,2.56032,0.74676,2.667,23.21,-4.22,23.59051716
13/11/2019 20:00,24.7256,2.7708,24.88036632,2.5056,0.7308,2.61,22.22,2.04,22.31344886,22.36,-4.12,22.73640253,2.5056,0.7308,2.61,22.36,-4.12,22.73640253
13/11/2019 20:30,24.1868,1.0524,24.20968484,2.4768,0.7224,2.58,21.71,0.33,21.71250792,20.94,-3.21,21.18460998,2.4768,0.7224,2.58,20.94,-3.21,21.18460998
13/11/2019 21:00,23.26856,-0.17292,23.26920252,2.45856,0.71708,2.561,20.81,-0.89,20.82902302,19.7,0.49,19.70609297,2.45856,0.71708,2.561,19.7,0.49,19.70609297
13/11/2019 21:30,21.59192,2.94056,21.79123453,2.40192,0.70056,2.502,19.19,2.24,19.32029244,18.79,-2.15,18.91260426,2.40192,0.70056,2.502,18.79,-2.15,18.91260426
13/11/2019 22:00,20.25296,3.25128,20.51226975,2.47296,0.72128,2.576,17.78,2.53,17.95910076,17.05,0.13,17.05049559,2.47296,0.72128,2.576,17.05,0.13,17.05049559
13/11/2019 22:30,18.54576,2.99668,18.78630632,2.52576,0.73668,2.631,16.02,2.26,16.17862788,15.51,-0.27,15.51234992,2.52576,0.73668,2.631,15.51,-0.27,15.51234992
13/11/2019 23:00,16.95016,3.43588,17.29488929,2.42016,0.70588,2.521,14.53,2.73,14.78424161,14.15,-0.27,14.15257574,2.42016,0.70588,2.521,14.15,-0.27,14.15257574
13/11/2019 23:30,15.40768,5.24224,16.27506323,2.40768,0.70224,2.508,13,4.54,13.7699528,13,-1.59,13.09687367,2.40768,0.70224,2.508,13,-1.59,13.09687367
14/11/2019 00:00,14.43584,5.38712,15.40826202,2.35584,0.68712,2.454,12.08,4.7,12.96211403,12.1,-1.43,12.18420699,2.35584,0.68712,2.454,12.1,-1.43,12.18420699
14/11/2019 00:30,14.084,5.517,15.1260155,2.424,0.707,2.525,11.66,4.81,12.61315583,11.71,-1.35,11.78756124,2.424,0.707,2.525,11.71,-1.35,11.78756124
14/11/2019 01:00,14.39504,5.40272,15.3755182,2.37504,0.69272,2.474,12.02,4.71,12.90986057,12.06,-1.42,12.14331092,2.37504,0.69272,2.474,12.06,-1.42,12.14331092
14/11/2019 01:30,14.62088,5.48484,15.61581256,2.45088,0.71484,2.553,12.17,4.77,13.07141155,12.21,-1.38,12.28773779,2.45088,0.71484,2.553,12.21,-1.38,12.28773779
14/11/2019 02:00,14.3448,5.5664,15.38694564,2.5248,0.7364,2.63,11.82,4.83,12.76876267,11.87,-1.33,11.94427897,2.5248,0.7364,2.63,11.87,-1.33,11.94427897
14/11/2019 02:30,14.23552,5.57536,15.28838346,2.55552,0.74536,2.662,11.68,4.83,12.63927609,11.76,-1.33,11.83496937,2.55552,0.74536,2.662,11.76,-1.33,11.83496937
14/11/2019 03:00,14.0292,5.7056,15.14504289,2.6592,0.7756,2.77,11.37,4.93,12.39281243,11.44,-1.3,11.51362671,2.6592,0.7756,2.77,11.44,-1.3,11.51362671
14/11/2019 03:30,14.0644,5.5242,15.11039817,2.6544,0.7742,2.765,11.41,4.75,12.35923137,11.49,-1.3,11.56330835,2.6544,0.7742,2.765,11.49,-1.3,11.56330835
14/11/2019 04:00,14.10944,4.03692,14.67559267,2.62944,0.76692,2.739,11.48,3.27,11.93663688,11.27,0.2,11.27177448,2.62944,0.76692,2.739,11.27,0.2,11.27177448
14/11/2019 04:30,14.32264,2.21952,14.49359464,2.67264,0.77952,2.784,11.65,1.44,11.73865836,11.1,1.95,11.26998225,2.67264,0.77952,2.784,11.1,1.95,11.26998225
14/11/2019 05:00,14.39048,2.22764,14.56187813,2.70048,0.78764,2.813,11.69,1.44,11.77835727,11.1,1.95,11.26998225,2.70048,0.78764,2.813,11.1,1.95,11.26998225
14/11/2019 05:30,14.83048,4.90264,15.61982766,2.58048,0.75264,2.688,12.25,4.15,12.93387026,12.24,-1.22,12.30065039,2.58048,0.75264,2.688,12.24,-1.22,12.30065039
14/11/2019 06:00,15.83848,4.81164,16.55322712,2.50848,0.73164,2.613,13.33,4.08,13.94041965,13.34,-1.49,13.42295422,2.50848,0.73164,2.613,13.34,-1.49,13.42295422
14/11/2019 06:30,18.67424,3.57332,19.01304435,2.75424,0.80332,2.869,15.92,2.77,16.15918624,15.73,-1.85,15.83841532,2.75424,0.80332,2.869,15.73,-1.85,15.83841532
14/11/2019 07:00,21.13624,3.23932,21.38302681,2.94624,0.85932,3.069,18.19,2.38,18.3450402,18.03,-2.79,18.24458824,2.94624,0.85932,3.069,18.03,-2.79,18.24458824
14/11/2019 07:30,23.58744,2.66092,23.73705586,2.91744,0.85092,3.039,20.67,1.81,20.74909637,20.46,-4.17,20.88062499,2.91744,0.85092,3.039,20.46,-4.17,20.88062499
14/11/2019 08:00,24.75496,0.75228,24.7663879,2.78496,0.81228,2.901,21.97,-0.06,21.97008193,21.52,-3.4,21.78693186,2.78496,0.81228,2.901,21.52,-3.4,21.78693186
14/11/2019 08:30,24.96552,1.85036,25.0339973,2.67552,0.78036,2.787,22.29,1.07,22.31566714,22.53,-5.39,23.16577216,2.67552,0.78036,2.787,22.53,-5.39,23.16577216
14/11/2019 09:00,25.4516,1.6738,25.50657854,2.7216,0.7938,2.835,22.73,0.88,22.74702838,22.99,-5.61,23.6645769,2.7216,0.7938,2.835,22.99,-5.61,23.6645769
14/11/2019 09:30,26.39384,1.40112,26.43100314,2.88384,0.84112,3.004,23.51,0.56,23.51666856,23.77,-5.86,24.48167682,2.88384,0.84112,3.004,23.77,-5.86,24.48167682
14/11/2019 10:00,26.7192,1.4406,26.75800772,3.0192,0.8806,3.145,23.7,0.56,23.70661511,23.93,-5.86,24.63705542,3.0192,0.8806,3.145,23.93,-5.86,24.63705542
14/11/2019 10:30,27.15168,-2.04076,27.22826524,2.91168,0.84924,3.033,24.24,-2.89,24.41167139,23.27,-2.57,23.41148863,2.91168,0.84924,3.033,23.27,-2.57,23.41148863
14/11/2019 11:00,27.3712,-2.4734,27.48272725,2.7312,0.7966,2.845,24.64,-3.27,24.85603548,23.44,-2.07,23.53122394,2.7312,0.7966,2.845,23.44,-2.07,23.53122394
14/11/2019 11:30,27.50072,-2.56104,27.61971264,2.67072,0.77896,2.782,24.83,-3.34,25.05363247,23.61,-2.33,23.72469178,2.67072,0.77896,2.782,23.61,-2.33,23.72469178
14/11/2019 12:00,27.2336,-2.4902,27.34721311,2.6736,0.7798,2.785,24.56,-3.27,24.77673304,24.02,-4.13,24.37247013,2.6736,0.7798,2.785,24.02,-4.13,24.37247013
14/11/2019 12:30,27.52256,-2.28592,27.61732679,2.72256,0.79408,2.836,24.8,-3.08,24.9905262,23.93,-3.2,24.14300934,2.72256,0.79408,2.836,23.93,-3.2,24.14300934
14/11/2019 13:00,27.42032,-2.48824,27.53298544,2.68032,0.78176,2.792,24.74,-3.27,24.95516981,23.5,-2.01,23.58580293,2.68032,0.78176,2.792,23.5,-2.01,23.58580293
14/11/2019 13:30,27.05928,-2.35396,27.16147569,2.48928,0.72604,2.593,24.57,-3.08,24.76229594,23.32,-1.83,23.39169297,2.48928,0.72604,2.593,23.32,-1.83,23.39169297
14/11/2019 14:00,26.81232,-2.38224,26.91794144,2.39232,0.69776,2.492,24.42,-3.08,24.61346786,23.18,-1.83,23.25212463,2.39232,0.69776,2.492,23.18,-1.83,23.25212463
14/11/2019 14:30,26.65352,-2.30064,26.7526274,2.36352,0.68936,2.462,24.29,-2.99,24.47333651,23.06,-1.83,23.13249878,2.36352,0.68936,2.462,23.06,-1.83,23.13249878
14/11/2019 15:00,26.3972,-2.2154,26.49000123,2.3472,0.6846,2.445,24.05,-2.9,24.22421309,22.84,-1.93,22.9213983,2.3472,0.6846,2.445,22.84,-1.93,22.9213983
14/11/2019 15:30,26.31464,-2.12948,26.40066218,2.26464,0.66052,2.359,24.05,-2.79,24.21129075,22.84,-1.81,22.91160623,2.26464,0.66052,2.359,22.84,-1.81,22.91160623
14/11/2019 16:00,26.33976,0.42368,26.34316727,2.06976,0.60368,2.156,24.27,-0.18,24.27066748,24.12,-4.88,24.6087139,2.06976,0.60368,2.156,24.12,-4.88,24.6087139
14/11/2019 16:30,27.44344,-0.88108,27.45758003,2.05344,0.59892,2.139,25.39,-1.48,25.43309851,24.81,-3.74,25.09031088,2.05344,0.59892,2.139,24.81,-3.74,25.09031088
14/11/2019 17:00,28.13064,1.22352,28.15723545,2.24064,0.65352,2.334,25.89,0.57,25.89627386,26.05,-5.58,26.64092528,2.24064,0.65352,2.334,26.05,-5.58,26.64092528
14/11/2019 17:30,28.7588,-1.8816,28.82028792,2.4288,0.7084,2.53,26.33,-2.59,26.45707845,25.06,-1.52,25.10605505,2.4288,0.7084,2.53,25.06,-1.52,25.10605505
14/11/2019 18:00,28.1932,-1.7774,28.24917126,2.2032,0.6426,2.295,25.99,-2.42,26.10242326,24.7,-1.19,24.72864938,2.2032,0.6426,2.295,24.7,-1.19,24.72864938
14/11/2019 18:30,27.50504,1.25272,27.53355285,2.13504,0.62272,2.224,25.37,0.63,25.37782103,24.89,-4.08,25.2221827,2.13504,0.62272,2.224,24.89,-4.08,25.2221827
14/11/2019 19:00,26.57552,2.15536,26.66278005,2.07552,0.60536,2.162,24.5,1.55,24.54898165,24.2,-4.33,24.58432224,2.07552,0.60536,2.162,24.2,-4.33,24.58432224
14/11/2019 19:30,26.14184,-0.80988,26.15438212,2.09184,0.61012,2.179,24.05,-1.42,24.09188453,22.93,-0.67,22.9397864,2.09184,0.61012,2.179,22.93,-0.67,22.9397864
14/11/2019 20:00,25.40544,-0.75008,25.41651041,2.12544,0.61992,2.214,23.28,-1.37,23.32027658,22.14,-0.44,22.14437175,2.12544,0.61992,2.214,22.14,-0.44,22.14437175
14/11/2019 20:30,24.3632,-0.2924,24.36495459,2.3232,0.6776,2.42,22.04,-0.97,22.06133496,20.92,0,20.92,2.3232,0.6776,2.42,20.92,0,20.92
14/11/2019 21:00,23.21656,0.47608,23.22144075,2.14656,0.62608,2.236,21.07,-0.15,21.07053393,20.1,-2.64,20.2726318,2.14656,0.62608,2.236,20.1,-2.64,20.2726318
14/11/2019 21:30,21.6228,3.4904,21.90270239,2.3328,0.6804,2.43,19.29,2.81,19.49359382,19.02,-2.6,19.19688516,2.3328,0.6804,2.43,19.02,-2.6,19.19688516
14/11/2019 22:00,20.44112,3.78116,20.7878945,2.30112,0.67116,2.397,18.14,3.11,18.40466517,17.68,-1.18,17.71933407,2.30112,0.67116,2.397,17.68,-1.18,17.71933407
14/11/2019 22:30,18.58376,4.66068,19.15928166,2.33376,0.68068,2.431,16.25,3.98,16.73029886,16.15,-2.01,16.27459984,2.33376,0.68068,2.431,16.15,-2.01,16.27459984
14/11/2019 23:00,17.03992,3.97956,17.49845054,2.32992,0.67956,2.427,14.71,3.3,15.07561276,14.45,-0.74,14.46893569,2.32992,0.67956,2.427,14.45,-0.74,14.46893569
14/11/2019 23:30,15.7656,3.2608,16.09928446,2.2656,0.6608,2.36,13.5,2.6,13.74809078,13.06,0.53,13.07074979,2.2656,0.6608,2.36,13.06,0.53,13.07074979
15/11/2019 00:00,14.89296,2.07628,15.03699425,2.11296,0.61628,2.201,12.78,1.46,12.86312559,12.13,1.9,12.27790292,2.11296,0.61628,2.201,12.13,1.9,12.27790292
15/11/2019 00:30,14.35536,2.15948,14.51687689,2.05536,0.59948,2.141,12.3,1.56,12.39853217,11.66,1.98,11.82691845,2.05536,0.59948,2.141,11.66,1.98,11.82691845
15/11/2019 01:00,14.77824,2.19532,14.94040854,2.17824,0.63532,2.269,12.6,1.56,12.69620416,11.96,1.98,12.12278846,2.17824,0.63532,2.269,11.96,1.98,12.12278846
15/11/2019 01:30,14.94456,2.20008,15.10563556,2.19456,0.64008,2.286,12.75,1.56,12.84508077,12.11,1.98,12.27079867,2.19456,0.64008,2.286,12.11,1.98,12.27079867
15/11/2019 02:00,14.58184,3.02012,14.89131232,2.09184,0.61012,2.179,12.49,2.41,12.72038521,12.03,1.18,12.08773345,2.09184,0.61012,2.179,12.03,1.18,12.08773345
15/11/2019 02:30,14.11896,5.41928,15.12328097,2.08896,0.60928,2.176,12.03,4.81,12.95596388,12.03,-1.1,12.08018626,2.08896,0.60928,2.176,12.03,-1.1,12.08018626
15/11/2019 03:00,13.9348,5.4914,14.97778772,2.1648,0.6314,2.255,11.77,4.86,12.73391142,11.81,-1.03,11.85483024,2.1648,0.6314,2.255,11.81,-1.03,11.85483024
15/11/2019 03:30,13.99728,5.53504,15.05192729,2.41728,0.70504,2.518,11.58,4.83,12.54692393,11.64,-0.99,11.68202465,2.41728,0.70504,2.518,11.64,-0.99,11.68202465
15/11/2019 04:00,13.89064,5.44352,14.91917523,2.24064,0.65352,2.334,11.65,4.79,12.59629311,11.71,-1.06,11.75787821,2.24064,0.65352,2.334,11.71,-1.06,11.75787821
15/11/2019 04:30,13.99496,5.36728,14.98888255,2.18496,0.63728,2.276,11.81,4.73,12.72198884,11.86,-1.25,11.92569076,2.18496,0.63728,2.276,11.86,-1.25,11.92569076
15/11/2019 05:00,14.0008,5.2194,14.94203925,2.0208,0.5894,2.105,11.98,4.63,12.84357038,12.02,-1.25,12.08482106,2.0208,0.5894,2.105,12.02,-1.25,12.08482106
15/11/2019 05:30,14.83616,2.87888,15.11289494,2.15616,0.62888,2.246,12.68,2.25,12.87807827,12.24,0.85,12.26947839,2.15616,0.62888,2.246,12.24,0.85,12.26947839
15/11/2019 06:00,15.79008,2.96044,16.06520561,2.23008,0.65044,2.323,13.56,2.31,13.75535169,13.12,0.3,13.12342943,2.23008,0.65044,2.323,13.12,0.3,13.12342943
15/11/2019 06:30,18.39912,3.89016,18.80587572,2.22912,0.65016,2.322,16.17,3.24,16.49140685,15.62,-0.19,15.62115553,2.22912,0.65016,2.322,15.62,-0.19,15.62115553
15/11/2019 07:00,20.76296,3.13128,20.99774803,2.23296,0.65128,2.326,18.53,2.48,18.69522131,18.34,-2.99,18.58213389,2.23296,0.65128,2.326,18.34,-2.99,18.58213389
15/11/2019 07:30,22.78968,2.04824,22.88153844,2.11968,0.61824,2.208,20.67,1.43,20.71940636,20.35,-3.74,20.69082164,2.11968,0.61824,2.208,20.35,-3.74,20.69082164
15/11/2019 08:00,23.83488,2.32184,23.9477023,2.23488,0.65184,2.328,21.6,1.67,21.66446168,21.37,-4.51,21.84071885,2.23488,0.65184,2.328,21.37,-4.51,21.84071885
15/11/2019 08:30,24.3152,2.0486,24.40134654,2.3952,0.6986,2.495,21.92,1.35,21.96153228,21.65,-4.68,22.15005418,2.3952,0.6986,2.495,21.65,-4.68,22.15005418
15/11/2019 09:00,24.78568,1.49624,24.83080078,2.21568,0.64624,2.308,22.57,0.85,22.58600009,22.31,-4.98,22.85905729,2.21568,0.64624,2.308,22.31,-4.98,22.85905729
15/11/2019 09:30,25.53256,0.28408,25.53414031,2.24256,0.65408,2.336,23.29,-0.37,23.29293884,23.11,-4.28,23.50298917,2.24256,0.65408,2.336,23.11,-4.28,23.50298917
15/11/2019 10:00,25.49872,1.45296,25.54008251,2.47872,0.72296,2.582,23.02,0.73,23.03157181,23.23,-5.47,23.86532631,2.47872,0.72296,2.582,23.23,-5.47,23.86532631
15/11/2019 10:30,25.05216,1.66688,25.10755284,2.25216,0.65688,2.346,22.8,1.01,22.82235965,23.02,-5.43,23.65175046,2.25216,0.65688,2.346,23.02,-5.43,23.65175046
15/11/2019 11:00,24.74136,1.49248,24.78633477,1.79136,0.52248,1.866,22.95,0.97,22.97048976,23.17,-5.48,23.8092272,1.79136,0.52248,1.866,23.17,-5.48,23.8092272
15/11/2019 11:30,24.81336,1.47348,24.85707098,1.86336,0.54348,1.941,22.95,0.93,22.96883541,23.17,-5.55,23.82543599,1.86336,0.54348,1.941,23.17,-5.55,23.82543599
15/11/2019 12:00,25.0148,1.3064,25.04889019,2.2848,0.6664,2.38,22.73,0.64,22.73900833,22.77,-5.05,23.32328022,2.2848,0.6664,2.38,22.77,-5.05,23.32328022
15/11/2019 12:30,25.76168,-2.00576,25.83964453,2.31168,0.67424,2.408,23.45,-2.68,23.60264604,22.26,-1.6,22.31742817,2.31168,0.67424,2.408,22.26,-1.6,22.31742817
15/11/2019 13:00,25.62352,-1.85064,25.69026363,2.36352,0.68936,2.462,23.26,-2.54,23.39827344,22.08,-1.32,22.11942133,2.36352,0.68936,2.462,22.08,-1.32,22.11942133
15/11/2019 13:30,25.48464,-0.42948,25.48825865,2.26464,0.66052,2.359,23.22,-1.09,23.24556947,22.37,-2.76,22.53962067,2.26464,0.66052,2.359,22.37,-2.76,22.53962067
15/11/2019 14:00,25.04472,1.92096,25.11828193,2.33472,0.68096,2.432,22.71,1.24,22.74382773,22.44,-4.84,22.95602753,2.33472,0.68096,2.432,22.44,-4.84,22.95602753
15/11/2019 14:30,24.7288,1.9134,24.80271455,2.3088,0.6734,2.405,22.42,1.24,22.45426463,22.17,-4.84,22.69216825,2.3088,0.6734,2.405,22.17,-4.84,22.69216825
15/11/2019 15:00,24.14672,2.25696,24.25196807,2.52672,0.73696,2.632,21.62,1.52,21.67336614,21.37,-4.61,21.86158732,2.52672,0.73696,2.632,21.37,-4.61,21.86158732
15/11/2019 15:30,23.7532,2.6426,23.89974571,2.6832,0.7826,2.795,21.07,1.86,21.15193845,20.83,-4.3,21.26920074,2.6832,0.7826,2.795,20.83,-4.3,21.26920074
15/11/2019 16:00,24.55192,0.69556,24.56177069,2.52192,0.73556,2.627,22.03,-0.04,22.03003631,21.33,-2.63,21.49152856,2.52192,0.73556,2.627,21.33,-2.63,21.49152856
15/11/2019 16:30,25.87968,-1.11176,25.90354893,2.59968,0.75824,2.708,23.28,-1.87,23.35498448,22.08,-0.9,22.09833478,2.59968,0.75824,2.708,22.08,-0.9,22.09833478
15/11/2019 17:00,26.28512,0.93816,26.30185692,2.32512,0.67816,2.422,23.96,0.26,23.96141064,23.62,-3.31,23.85079663,2.32512,0.67816,2.422,23.62,-3.31,23.85079663
15/11/2019 17:30,26.3252,2.2736,26.42319837,2.2752,0.6636,2.37,24.05,1.61,24.10382957,24.25,-4.61,24.68429865,2.2752,0.6636,2.37,24.25,-4.61,24.68429865
15/11/2019 18:00,26.22344,1.46392,26.26426978,2.41344,0.70392,2.514,23.81,0.76,23.82212627,23.61,-3.44,23.8592896,2.41344,0.70392,2.514,23.61,-3.44,23.8592896
15/11/2019 18:30,26.25512,-0.77684,26.26661011,2.44512,0.71316,2.547,23.81,-1.49,23.85657561,22.66,-0.78,22.67342056,2.44512,0.71316,2.547,22.66,-0.78,22.67342056
15/11/2019 19:00,25.06776,2.90768,25.23583156,2.35776,0.68768,2.456,22.71,2.22,22.81824928,22.47,-3.86,22.79913376,2.35776,0.68768,2.456,22.47,-3.86,22.79913376
15/11/2019 19:30,24.26816,3.08988,24.46407464,2.46816,0.71988,2.571,21.8,2.37,21.92844956,21.56,-3.69,21.87349309,2.46816,0.71988,2.571,21.56,-3.69,21.87349309
15/11/2019 20:00,23.27736,3.40548,23.52515213,2.48736,0.72548,2.591,20.79,2.68,20.96202519,20.54,-3.35,20.81139351,2.48736,0.72548,2.591,20.54,-3.35,20.81139351
15/11/2019 20:30,22.40416,3.71288,22.70973058,2.68416,0.78288,2.796,19.72,2.93,19.93648164,19.46,-3.15,19.71329754,2.68416,0.78288,2.796,19.46,-3.15,19.71329754
15/11/2019 21:00,21.58128,3.98204,21.94557561,2.68128,0.78204,2.793,18.9,3.2,19.16898537,18.68,-2.93,18.90839232,2.68128,0.78204,2.793,18.68,-2.93,18.90839232
15/11/2019 21:30,20.55008,4.24044,20.98301979,2.71008,0.79044,2.823,17.84,3.45,18.17052834,17.49,-1.9,17.59289914,2.71008,0.79044,2.823,17.49,-1.9,17.59289914
15/11/2019 22:00,19.37552,4.28536,19.84376692,2.55552,0.74536,2.662,16.82,3.54,17.18848452,16.39,-0.95,16.41750895,2.55552,0.74536,2.662,16.39,-0.95,16.41750895
15/11/2019 22:30,17.77368,4.62024,18.36437634,2.50368,0.73024,2.608,15.27,3.89,15.75769653,15.1,-1.59,15.18348116,2.50368,0.73024,2.608,15.1,-1.59,15.18348116
15/11/2019 23:00,16.59232,4.71776,17.24999543,2.39232,0.69776,2.492,14.2,4.02,14.7580622,14.07,-1.43,14.1424821,2.39232,0.69776,2.492,14.07,-1.43,14.1424821
15/11/2019 23:30,15.51824,4.49532,16.15622712,2.41824,0.70532,2.519,13.1,3.79,13.63723212,12.9,-0.64,12.91586621,2.41824,0.70532,2.519,12.9,-0.64,12.91586621
16/11/2019 00:00,14.83664,2.03152,14.97507796,2.33664,0.68152,2.434,12.5,1.35,12.57268865,11.86,1.92,12.01440802,2.33664,0.68152,2.434,11.86,1.92,12.01440802
16/11/2019 00:30,14.0056,4.2258,14.62922476,2.1456,0.6258,2.235,11.86,3.6,12.39433742,11.64,-0.07,11.64021048,2.1456,0.6258,2.235,11.64,-0.07,11.64021048
16/11/2019 01:00,14.10704,5.35872,15.09054199,2.08704,0.60872,2.174,12.02,4.75,12.92450773,12.02,-1.17,12.07680835,2.08704,0.60872,2.174,12.02,-1.17,12.07680835
16/11/2019 01:30,14.06856,5.36208,15.05577239,2.09856,0.61208,2.186,11.97,4.75,12.87802003,11.97,-1.17,12.02704452,2.09856,0.61208,2.186,11.97,-1.17,12.02704452
16/11/2019 02:00,13.75112,5.39116,14.77016951,2.06112,0.60116,2.147,11.69,4.79,12.63329727,11.72,-1.17,11.77825539,2.06112,0.60116,2.147,11.72,-1.17,11.77825539
16/11/2019 02:30,13.53592,5.39256,14.57054678,2.06592,0.60256,2.152,11.47,4.79,12.43000402,11.52,-1.02,11.56506809,2.06592,0.60256,2.152,11.52,-1.02,11.56506809
16/11/2019 03:00,13.23536,5.48948,14.32861281,2.05536,0.59948,2.141,11.18,4.89,12.20264316,11.27,-1.11,11.3245309,2.05536,0.59948,2.141,11.27,-1.11,11.3245309
16/11/2019 03:30,13.12072,5.65896,14.28905601,2.19072,0.63896,2.282,10.93,5.02,12.02768889,11,-1.06,11.05095471,2.19072,0.63896,2.282,11,-1.06,11.05095471
16/11/2019 04:00,12.90088,5.72484,14.1140532,2.21088,0.64484,2.303,10.69,5.08,11.83564531,10.77,-0.96,10.81270087,2.21088,0.64484,2.303,10.77,-0.96,10.81270087
16/11/2019 04:30,12.8088,5.7184,14.02731108,2.1888,0.6384,2.28,10.62,5.08,11.77245939,10.7,-0.96,10.7429791,2.1888,0.6384,2.28,10.7,-0.96,10.7429791
16/11/2019 05:00,12.52976,5.76368,13.79184153,2.06976,0.60368,2.156,10.46,5.16,11.66349862,10.53,-0.85,10.56425104,2.06976,0.60368,2.156,10.53,-0.85,10.56425104
16/11/2019 05:30,12.6776,5.6468,13.87832454,1.9776,0.5768,2.06,10.7,5.07,11.84039273,10.76,-0.95,10.80185632,1.9776,0.5768,2.06,10.76,-0.95,10.80185632
16/11/2019 06:00,12.91224,5.56232,14.05935082,1.96224,0.57232,2.044,10.95,4.99,12.0333952,11.02,-0.8,11.04899995,1.96224,0.57232,2.044,11.02,-0.8,11.04899995
16/11/2019 06:30,14.3628,2.8954,14.6517359,1.9728,0.5754,2.055,12.39,2.32,12.60533617,11.95,0.97,11.98930357,1.9728,0.5754,2.055,11.95,0.97,11.98930357
16/11/2019 07:00,15.24864,4.93752,16.02810424,2.04864,0.59752,2.134,13.2,4.34,13.89516463,13.19,-1.65,13.29280256,2.04864,0.59752,2.134,13.19,-1.65,13.29280256
16/11/2019 07:30,16.62384,2.26112,16.77691032,2.16384,0.63112,2.254,14.46,1.63,14.55158067,13.91,0.53,13.92009339,2.16384,0.63112,2.254,13.91,0.53,13.92009339
16/11/2019 08:00,17.69384,2.35612,17.85002172,2.04384,0.59612,2.129,15.65,1.76,15.74865391,15.17,-0.27,15.17240258,2.04384,0.59612,2.129,15.17,-0.27,15.17240258
16/11/2019 08:30,18.77032,3.60176,19.11275982,1.96032,0.57176,2.042,16.81,3.03,17.08089576,16.66,-2.16,16.79944047,1.96032,0.57176,2.042,16.66,-2.16,16.79944047
16/11/2019 09:00,19.94304,3.72172,20.28733704,2.06304,0.60172,2.149,17.88,3.12,18.15017355,17.49,-1.66,17.56859983,2.06304,0.60172,2.149,17.49,-1.66,17.56859983
16/11/2019 09:30,20.66592,3.60756,20.97843508,2.18592,0.63756,2.277,18.48,2.97,18.7171392,18.32,-3.09,18.57876476,2.18592,0.63756,2.277,18.32,-3.09,18.57876476
16/11/2019 10:00,21.02272,3.43996,21.30230225,2.26272,0.65996,2.357,18.76,2.78,18.96486225,18.6,-3.28,18.88699023,2.26272,0.65996,2.357,18.6,-3.28,18.88699023
16/11/2019 10:30,21.06352,3.52936,21.35715938,2.36352,0.68936,2.462,18.7,2.84,18.91442836,18.54,-3.22,18.817545,2.36352,0.68936,2.462,18.54,-3.22,18.817545
16/11/2019 11:00,20.72816,3.56488,21.03247457,2.34816,0.68488,2.446,18.38,2.88,18.60426833,18.2,-3.22,18.48265132,2.34816,0.68488,2.446,18.2,-3.22,18.48265132
16/11/2019 11:30,20.20992,3.79706,20.56352429,2.38992,0.69706,2.4895,17.82,3.1,18.08763113,17.66,-3,17.91300087,2.38992,0.69706,2.4895,17.66,-3,17.91300087
16/11/2019 12:00,19.8024,3.9757,20.1975552,2.5224,0.7357,2.6275,17.28,3.24,17.58112624,17.12,-2.88,17.36055299,2.5224,0.7357,2.6275,17.12,-2.88,17.36055299
16/11/2019 12:30,19.45392,3.99406,19.85969583,2.17392,0.63406,2.2645,17.28,3.36,17.60363599,16.92,-1.83,17.01867504,2.17392,0.63406,2.2645,16.92,-1.83,17.01867504
16/11/2019 13:00,19.75,0.56,19.75793765,1.92,0.56,2,17.83,0,17.83,16.87,0.73,16.88578692,1.92,0.56,2,16.87,0.73,16.88578692
16/11/2019 13:30,19.89288,0.54334,19.90029882,1.86288,0.54334,1.9405,18.03,0,18.03,17.08,0.85,17.10113739,1.86288,0.54334,1.9405,17.08,0.85,17.10113739
16/11/2019 14:00,19.77656,0.94858,19.79929619,1.84656,0.53858,1.9235,17.93,0.41,17.93468706,17,1.03,17.03117436,1.84656,0.53858,1.9235,17,1.03,17.03117436
16/11/2019 14:30,19.636,0.5355,19.64330054,1.836,0.5355,1.9125,17.8,0,17.8,16.89,1.08,16.92449408,1.836,0.5355,1.9125,16.89,1.08,16.92449408
16/11/2019 15:00,19.37592,0.53256,19.3832375,1.82592,0.53256,1.902,17.55,0,17.55,16.65,1.14,16.68898139,1.82592,0.53256,1.902,16.65,1.14,16.68898139
16/11/2019 15:30,19.74944,0.52192,19.75633521,1.78944,0.52192,1.864,17.96,0,17.96,17.05,1.09,17.08480612,1.78944,0.52192,1.864,17.05,1.09,17.08480612
16/11/2019 16:00,20.15992,0.98456,20.1839474,1.96992,0.57456,2.052,18.19,0.41,18.19462008,17.26,1,17.28894444,1.96992,0.57456,2.052,17.26,1,17.28894444
16/11/2019 16:30,21.1596,3.9028,21.51651738,2.1696,0.6328,2.26,18.99,3.27,19.26948365,18.51,-1.36,18.55989494,2.1696,0.6328,2.26,18.51,-1.36,18.55989494
16/11/2019 17:00,22.15352,3.67436,22.45616552,2.00352,0.58436,2.087,20.15,3.09,20.3855488,19.96,-2.94,20.17536121,2.00352,0.58436,2.087,19.96,-2.94,20.17536121
16/11/2019 17:30,22.62048,3.56764,22.90009106,1.98048,0.57764,2.063,20.64,2.99,20.85544773,20.42,-2.98,20.63629812,1.98048,0.57764,2.063,20.42,-2.98,20.63629812
16/11/2019 18:00,22.78048,3.56764,23.05815093,1.98048,0.57764,2.063,20.8,2.99,21.01380737,20.6,-3.03,20.82164499,1.98048,0.57764,2.063,20.6,-3.03,20.82164499
16/11/2019 18:30,22.54912,3.74016,22.85720039,1.98912,0.58016,2.072,20.56,3.16,20.80142303,20.37,-2.89,20.57398843,1.98912,0.58016,2.072,20.37,-2.89,20.57398843
16/11/2019 19:00,21.88624,3.90932,22.23264006,1.98624,0.57932,2.069,19.9,3.33,20.176692,19.74,-2.75,19.9306322,1.98624,0.57932,2.069,19.74,-2.75,19.9306322
16/11/2019 19:30,21.06912,4.15016,21.47397601,1.98912,0.58016,2.072,19.08,3.57,19.4111128,18.95,-2.61,19.12889437,1.98912,0.58016,2.072,18.95,-2.61,19.12889437
16/11/2019 20:00,20.1376,4.4868,20.63139132,1.9776,0.5768,2.06,18.16,3.91,18.57615945,18.03,-2.34,18.18121283,1.9776,0.5768,2.06,18.03,-2.34,18.18121283
16/11/2019 20:30,19.56936,2.97148,19.79367435,1.95936,0.57148,2.041,17.61,2.4,17.772791,17.13,-0.5,17.13729559,1.95936,0.57148,2.041,17.13,-0.5,17.13729559
16/11/2019 21:00,18.90224,1.32232,18.94843548,1.96224,0.57232,2.044,16.94,0.75,16.95659459,16.04,1.62,16.12160042,1.96224,0.57232,2.044,16.04,1.62,16.12160042
16/11/2019 21:30,18.03224,2.03232,18.14640471,1.96224,0.57232,2.044,16.07,1.46,16.13618604,15.29,1.27,15.34265296,1.96224,0.57232,2.044,15.29,1.27,15.34265296
16/11/2019 22:00,17.00744,4.82092,17.67750788,1.95744,0.57092,2.039,15.05,4.25,15.6385741,14.9,-1.21,14.94905014,1.95744,0.57092,2.039,14.9,-1.21,14.94905014
16/11/2019 22:30,16.18072,3.52896,16.56107661,1.95072,0.56896,2.032,14.23,2.96,14.53459666,13.77,0.61,13.78350463,1.95072,0.56896,2.032,13.77,0.61,13.78350463
16/11/2019 23:00,15.0096,5.5428,16.00033512,1.9296,0.5628,2.01,13.08,4.98,13.99595656,13.04,-1.07,13.08382589,1.9296,0.5628,2.01,13.04,-1.07,13.08382589
16/11/2019 23:30,14.27184,3.41512,14.67475593,1.97184,0.57512,2.054,12.3,2.84,12.6236128,11.87,1.28,11.93881485,1.97184,0.57512,2.054,11.87,1.28,11.93881485
17/11/2019 00:00,13.72232,2.48776,13.94600359,2.15232,0.62776,2.242,11.57,1.86,11.71855367,10.95,2.44,11.21856051,2.15232,0.62776,2.242,10.95,2.44,11.21856051
17/11/2019 00:30,13.25728,2.55004,13.50030285,2.05728,0.60004,2.143,11.2,1.95,11.36848715,10.58,2.5,10.87135686,2.05728,0.60004,2.143,10.58,2.5,10.87135686
17/11/2019 01:00,13.43688,2.51784,13.67074476,1.94688,0.56784,2.028,11.49,1.95,11.65429535,10.89,2.4,11.15132728,1.94688,0.56784,2.028,10.89,2.4,11.15132728
17/11/2019 01:30,13.39848,2.60664,13.64968272,1.90848,0.55664,1.988,11.49,2.05,11.67144378,10.89,2.46,11.1643943,1.90848,0.55664,1.988,10.89,2.46,11.1643943
17/11/2019 02:00,12.86408,4.10744,13.5039112,1.77408,0.51744,1.848,11.09,3.59,11.6565947,10.83,0.95,10.87158682,1.77408,0.51744,1.848,10.83,0.95,10.87158682
17/11/2019 02:30,12.42416,5.87788,13.74442523,1.84416,0.53788,1.921,10.58,5.34,11.85124466,10.67,-0.47,10.68034644,1.84416,0.53788,1.921,10.67,-0.47,10.68034644
17/11/2019 03:00,12.2656,5.9308,13.62421858,2.0256,0.5908,2.11,10.24,5.34,11.54873153,10.33,-0.47,10.34068663,2.0256,0.5908,2.11,10.33,-0.47,10.34068663
17/11/2019 03:30,12.1064,5.9002,13.46763829,2.1264,0.6202,2.215,9.98,5.28,11.290651,10.08,-0.55,10.09499381,2.1264,0.6202,2.215,10.08,-0.55,10.09499381
17/11/2019 04:00,11.9204,5.9922,13.3417539,2.0304,0.5922,2.115,9.89,5.4,11.26818974,9.98,-0.55,9.995143821,2.0304,0.5922,2.115,9.98,-0.55,9.995143821
17/11/2019 04:30,11.76344,5.91392,13.16635752,1.93344,0.56392,2.014,9.83,5.35,11.19157719,9.92,-0.41,9.928469167,1.93344,0.56392,2.014,9.92,-0.41,9.928469167
17/11/2019 05:00,11.61768,5.95224,13.05372168,1.92768,0.56224,2.008,9.69,5.39,11.08820094,9.8,-0.41,9.808572781,1.92768,0.56224,2.008,9.8,-0.41,9.808572781
17/11/2019 05:30,11.85056,5.85308,13.2171978,1.93056,0.56308,2.011,9.92,5.29,11.24235296,10.01,-0.52,10.02349739,1.93056,0.56308,2.011,10.01,-0.52,10.02349739
17/11/2019 06:00,12.11248,5.85364,13.45277938,1.93248,0.56364,2.013,10.18,5.29,11.47242346,10.24,-0.61,10.25815286,1.93248,0.56364,2.013,10.24,-0.61,10.25815286
17/11/2019 06:30,13.05208,3.11644,13.41897875,1.94208,0.56644,2.023,11.11,2.55,11.39888591,10.67,1.66,10.79835636,1.94208,0.56644,2.023,10.67,1.66,10.79835636
17/11/2019 07:00,13.504,5.347,14.52406365,1.944,0.567,2.025,11.56,4.78,12.50927656,11.58,-0.84,11.61042635,1.944,0.567,2.025,11.58,-0.84,11.61042635
17/11/2019 07:30,14.24112,5.27616,15.18707882,1.94112,0.56616,2.022,12.3,4.71,13.17095669,12.3,-1.08,12.3473236,1.94112,0.56616,2.022,12.3,-1.08,12.3473236
17/11/2019 08:00,15.20208,3.15644,15.52631153,1.94208,0.56644,2.023,13.26,2.59,13.51057734,12.85,0.58,12.86308283,1.94208,0.56644,2.023,12.85,0.58,12.86308283
17/11/2019 08:30,16.4192,3.9956,16.89837116,1.9392,0.5656,2.02,14.48,3.43,14.88070227,14.26,-0.72,14.27816515,1.9392,0.5656,2.02,14.26,-0.72,14.27816515
17/11/2019 09:00,17.56232,3.47276,17.90237822,1.79232,0.52276,1.867,15.77,2.95,16.04354699,15.49,-0.92,15.5172968,1.79232,0.52276,1.867,15.49,-0.92,15.5172968
17/11/2019 09:30,18.38816,3.57988,18.73339182,1.74816,0.50988,1.821,16.64,3.07,16.92083036,16.4,-1.49,16.46754687,1.74816,0.50988,1.821,16.4,-1.49,16.46754687
17/11/2019 10:00,19.00352,4.18936,19.45981782,1.88352,0.54936,1.962,17.12,3.64,17.50268551,17.04,-2.53,17.22679599,1.88352,0.54936,1.962,17.04,-2.53,17.22679599
17/11/2019 10:30,19.62048,4.09014,20.04226735,2.16048,0.63014,2.2505,17.46,3.46,17.79952808,17.35,-2.65,17.55121078,2.16048,0.63014,2.2505,17.35,-2.65,17.55121078
17/11/2019 11:00,19.94112,3.97616,20.3336695,2.18112,0.63616,2.272,17.76,3.34,18.07133642,17.62,-2.69,17.82415496,2.18112,0.63616,2.272,17.62,-2.69,17.82415496
17/11/2019 11:30,20.08672,3.83696,20.44990421,2.04672,0.59696,2.132,18.04,3.24,18.32864425,17.86,-2.73,18.0674431,2.04672,0.59696,2.132,17.86,-2.73,18.0674431
17/11/2019 12:00,20.38424,3.75582,20.72735932,1.97424,0.57582,2.0565,18.41,3.18,18.68262562,18.23,-2.8,18.44377673,1.97424,0.57582,2.0565,18.23,-2.8,18.44377673
17/11/2019 12:30,21.1476,1.5443,21.20391115,2.0376,0.5943,2.1225,19.11,0.95,19.13359872,18.36,-0.56,18.36853832,2.0376,0.5943,2.1225,18.36,-0.56,18.36853832
17/11/2019 13:00,21.2972,0.0971,21.29742135,1.8072,0.5271,1.8825,19.49,-0.43,19.49474288,18.45,0.74,18.46483414,1.8072,0.5271,1.8825,18.45,0.74,18.46483414
17/11/2019 13:30,21.1696,0.0978,21.16982591,1.8096,0.5278,1.885,19.36,-0.43,19.36477472,18.32,0.87,18.34064612,1.8096,0.5278,1.885,18.32,0.87,18.34064612
17/11/2019 14:00,21.00928,0.10354,21.00953514,1.82928,0.53354,1.9055,19.18,-0.43,19.18481952,18.14,0.97,18.16591589,1.82928,0.53354,1.9055,18.14,0.97,18.16591589
17/11/2019 14:30,21.02512,0.53816,21.03200626,1.84512,0.53816,1.922,19.18,0,19.18,18.17,1.05,18.20031318,1.84512,0.53816,1.922,18.17,1.05,18.20031318
17/11/2019 15:00,20.95392,0.54656,20.961047,1.87392,0.54656,1.952,19.08,0,19.08,18.05,1.05,18.08051437,1.87392,0.54656,1.952,18.05,1.05,18.08051437
17/11/2019 15:30,20.81424,0.57582,20.82220342,1.97424,0.57582,2.0565,18.84,0,18.84,17.82,1.05,17.85090754,1.97424,0.57582,2.0565,17.82,1.05,17.85090754
17/11/2019 16:00,21.37088,0.57484,21.37860971,1.97088,0.57484,2.053,19.4,0,19.4,18.35,0.9,18.37205759,1.97088,0.57484,2.053,18.35,0.9,18.37205759
17/11/2019 16:30,22.53344,3.66892,22.83017504,2.05344,0.59892,2.139,20.48,3.07,20.70882179,20.09,-1.46,20.14298141,2.05344,0.59892,2.139,20.09,-1.46,20.14298141
17/11/2019 17:00,23.56032,3.40676,23.80535008,2.08032,0.60676,2.167,21.48,2.8,21.66172662,21.7,-3.43,21.96940828,2.08032,0.60676,2.167,21.7,-3.43,21.96940828
17/11/2019 17:30,23.80272,3.18496,24.01485893,2.14272,0.62496,2.232,21.66,2.56,21.81075881,21.83,-3.32,22.08101673,2.14272,0.62496,2.232,21.83,-3.32,22.08101673
17/11/2019 18:00,24.112,0.031,24.11201993,2.232,0.651,2.325,21.88,-0.62,21.88878252,20.78,0.41,20.78404436,2.232,0.651,2.325,20.78,0.41,20.78404436
17/11/2019 18:30,23.00936,3.23148,23.23516969,2.19936,0.64148,2.291,20.81,2.59,20.97055555,20.46,-2.88,20.66170371,2.19936,0.64148,2.291,20.46,-2.88,20.66170371
17/11/2019 19:00,21.96072,3.85396,22.29632774,2.07072,0.60396,2.157,19.89,3.25,20.15377384,19.7,-2.59,19.86952692,2.07072,0.60396,2.157,19.7,-2.59,19.86952692
17/11/2019 19:30,21.39728,4.09504,21.78561323,2.17728,0.63504,2.268,19.22,3.46,19.52895286,19.04,-2.42,19.19317587,2.17728,0.63504,2.268,19.04,-2.42,19.19317587
17/11/2019 20:00,21.15072,2.35396,21.28130833,2.31072,0.67396,2.407,18.84,1.68,18.91475614,17.86,1.16,17.89763113,2.31072,0.67396,2.407,17.86,1.16,17.89763113
17/11/2019 20:30,20.61368,1.07024,20.64144415,2.26368,0.66024,2.358,18.35,0.41,18.35457981,17.36,1.42,17.41797922,2.26368,0.66024,2.358,17.36,1.42,17.41797922
17/11/2019 21:00,19.6648,1.7264,19.74043606,2.2848,0.6664,2.38,17.38,1.06,17.41229451,16.53,1.12,16.56789969,2.2848,0.6664,2.38,16.53,1.12,16.56789969
17/11/2019 21:30,18.21344,4.98392,18.88303088,2.17344,0.63392,2.264,16.04,4.35,16.61938928,15.93,-1.73,16.02366375,2.17344,0.63392,2.264,15.93,-1.73,16.02366375
17/11/2019 22:00,17.48504,2.74772,17.69962115,2.01504,0.58772,2.099,15.47,2.16,15.62006722,14.81,0.84,14.83380261,2.01504,0.58772,2.099,14.81,0.84,14.83380261
17/11/2019 22:30,16.5356,3.9008,16.98947639,2.0256,0.5908,2.11,14.51,3.31,14.8827484,14.15,-0.09,14.15028622,2.0256,0.5908,2.11,14.15,-0.09,14.15028622
17/11/2019 23:00,15.41896,5.15428,16.2576422,2.20896,0.64428,2.301,13.21,4.51,13.95866039,13.11,-1.01,13.14884786,2.20896,0.64428,2.301,13.11,-1.01,13.14884786
17/11/2019 23:30,14.39752,3.70636,14.86693266,2.14752,0.62636,2.237,12.25,3.08,12.63126676,11.88,0.84,11.90965994,2.14752,0.62636,2.237,11.88,0.84,11.90965994
18/11/2019 00:00,13.24504,5.80272,14.46038188,2.13504,0.62272,2.224,11.11,5.18,12.25824213,11.16,-0.98,11.20294604,2.13504,0.62272,2.224,11.16,-0.98,11.20294604
18/11/2019 00:30,12.84552,5.84536,14.11295921,2.07552,0.60536,2.162,10.77,5.24,11.97708228,10.83,-0.98,10.8742494,2.07552,0.60536,2.162,10.83,-0.98,10.8742494
18/11/2019 01:00,13.22328,5.74304,14.41657527,2.03328,0.59304,2.118,11.19,5.15,12.31822227,11.23,-0.88,11.26442631,2.03328,0.59304,2.118,11.23,-0.88,11.26442631
18/11/2019 01:30,13.36168,5.75424,14.5480504,2.07168,0.60424,2.158,11.29,5.15,12.40913373,11.34,-0.88,11.37409337,2.07168,0.60424,2.158,11.34,-0.88,11.37409337
18/11/2019 02:00,13.144,5.752,14.34748201,2.064,0.602,2.15,11.08,5.15,12.21838369,11.13,-0.88,11.16473466,2.064,0.602,2.15,11.13,-0.88,11.16473466
18/11/2019 02:30,12.97208,5.75644,14.19195057,1.94208,0.56644,2.023,11.03,5.19,12.19003692,11.09,-0.88,11.12485955,1.94208,0.56644,2.023,11.09,-0.88,11.12485955
18/11/2019 03:00,12.7532,5.8126,14.01536403,1.9632,0.5726,2.045,10.79,5.24,11.99506982,10.86,-0.82,10.89091364,1.9632,0.5726,2.045,10.86,-0.82,10.89091364
18/11/2019 03:30,12.96472,3.13096,13.33742386,2.09472,0.61096,2.182,10.87,2.52,11.15828392,10.41,1.82,10.56789951,2.09472,0.61096,2.182,10.41,1.82,10.56789951
18/11/2019 04:00,12.97,2.445,13.19844404,2.04,0.595,2.125,10.93,1.85,11.08545894,10.36,2.39,10.63210703,2.04,0.595,2.125,10.36,2.39,10.63210703
18/11/2019 04:30,13.03968,2.39324,13.25748288,1.99968,0.58324,2.083,11.04,1.81,11.18739022,10.47,2.36,10.73268373,1.99968,0.58324,2.083,10.47,2.36,10.73268373
18/11/2019 05:00,13.18728,2.41004,13.40569456,2.05728,0.60004,2.143,11.13,1.81,11.2762139,10.55,2.36,10.81074003,2.05728,0.60004,2.143,10.55,2.36,10.81074003
18/11/2019 05:30,13.55608,4.95844,14.43445296,2.08608,0.60844,2.173,11.47,4.35,12.26716756,11.41,-0.52,11.42184311,2.08608,0.60844,2.173,11.41,-0.52,11.42184311
18/11/2019 06:00,14.8416,3.8688,15.33755861,2.1216,0.6188,2.21,12.72,3.25,13.12862902,12.44,0.03,12.44003617,2.1216,0.6188,2.21,12.44,0.03,12.44003617
18/11/2019 06:30,17.51448,4.31464,18.03810212,2.00448,0.58464,2.088,15.51,3.73,15.95220988,15.31,-1.41,15.37479106,2.00448,0.58464,2.088,15.31,-1.41,15.37479106
18/11/2019 07:00,20.31016,3.34088,20.58310177,2.06016,0.60088,2.146,18.25,2.74,18.45454145,17.8,-2.13,17.92698803,2.06016,0.60088,2.146,17.8,-2.13,17.92698803
18/11/2019 07:30,22.96048,0.13264,22.96086312,2.10048,0.61264,2.188,20.86,-0.48,20.8655218,19.97,-1.5,20.02625527,2.10048,0.61264,2.188,19.97,-1.5,20.02625527
18/11/2019 08:00,23.59488,1.55684,23.64618601,2.11488,0.61684,2.203,21.48,0.94,21.50055813,21.36,-3.53,21.64972286,2.11488,0.61684,2.203,21.36,-3.53,21.64972286
18/11/2019 08:30,23.91608,2.18844,24.01599784,2.08608,0.60844,2.173,21.83,1.58,21.88710351,22.05,-4.87,22.581395,2.08608,0.60844,2.173,22.05,-4.87,22.581395
18/11/2019 09:00,24.20408,1.96244,24.28350591,2.13408,0.62244,2.223,22.07,1.34,22.11064223,22.32,-5.16,22.90868831,2.13408,0.62244,2.223,22.32,-5.16,22.90868831
18/11/2019 09:30,24.3704,1.8972,24.44413557,2.1504,0.6272,2.24,22.22,1.27,22.25626429,22.44,-5.16,23.02562051,2.1504,0.6272,2.24,22.44,-5.16,23.02562051
18/11/2019 10:00,24.29512,1.91316,24.37033108,2.20512,0.64316,2.297,22.09,1.27,22.12647735,22.29,-5.16,22.87946022,2.20512,0.64316,2.297,22.29,-5.16,22.87946022
18/11/2019 10:30,24.08768,2.02724,24.17283661,2.28768,0.66724,2.383,21.8,1.36,21.84238082,22.01,-5.16,22.60676226,2.28768,0.66724,2.383,22.01,-5.16,22.60676226
18/11/2019 11:00,23.8088,2.1684,23.90734021,2.4288,0.7084,2.53,21.38,1.46,21.42979235,21.61,-5.02,22.18541187,2.4288,0.7084,2.53,21.61,-5.02,22.18541187
18/11/2019 11:30,23.6788,2.2034,23.7810963,2.5488,0.7434,2.655,21.13,1.46,21.18038007,21.36,-5.02,21.94196892,2.5488,0.7434,2.655,21.36,-5.02,21.94196892
18/11/2019 12:00,23.578,2.134,23.67437518,2.448,0.714,2.55,21.13,1.42,21.1776604,21.36,-5.09,21.95808963,2.448,0.714,2.55,21.36,-5.09,21.95808963
18/11/2019 12:30,23.60776,2.14268,23.70479719,2.47776,0.72268,2.581,21.13,1.42,21.1776604,21.36,-5.09,21.95808963,2.47776,0.72268,2.581,21.36,-5.09,21.95808963
18/11/2019 13:00,23.31568,1.82624,23.3870923,2.45568,0.71624,2.558,20.86,1.11,20.88951172,20.85,-4.16,21.26095247,2.45568,0.71624,2.558,20.85,-4.16,21.26095247
18/11/2019 13:30,23.82008,-1.35956,23.85884772,2.23008,0.65044,2.323,21.59,-2.01,21.68336229,20.51,-1.12,20.54055744,2.23008,0.65044,2.323,20.51,-1.12,20.54055744
18/11/2019 14:00,23.48256,-1.50592,23.53079725,2.00256,0.58408,2.086,21.48,-2.09,21.58143878,20.4,-1.19,20.43467886,2.00256,0.58408,2.086,20.4,-1.19,20.43467886
18/11/2019 14:30,23.52368,-1.46476,23.56923933,1.90368,0.55524,1.983,21.62,-2.02,21.71416128,20.54,-1.12,20.57051288,1.90368,0.55524,1.983,20.54,-1.12,20.57051288
18/11/2019 15:00,23.5668,-1.4726,23.61276377,1.8768,0.5474,1.955,21.69,-2.02,21.7838587,20.61,-1.12,20.6404094,1.8768,0.5474,1.955,20.61,-1.12,20.6404094
18/11/2019 15:30,23.80232,-1.43724,23.84567248,1.79232,0.52276,1.867,22.01,-1.96,22.09709709,20.92,-1.06,20.94683747,1.79232,0.52276,1.867,20.92,-1.06,20.94683747
18/11/2019 16:00,24.62968,0.55324,24.63589275,1.75968,0.51324,1.833,22.87,0.04,22.87003498,22.63,-3.9,22.96359946,1.75968,0.51324,1.833,22.63,-3.9,22.96359946
18/11/2019 16:30,25.95104,0.19072,25.95174081,1.75104,0.51072,1.824,24.2,-0.32,24.20211561,23.84,-3.74,24.13158097,1.75104,0.51072,1.824,23.84,-3.74,24.13158097
18/11/2019 17:00,27.59064,-0.99148,27.60844886,1.16064,0.33852,1.209,26.43,-1.33,26.46344271,25.63,-3.32,25.84413473,1.16064,0.33852,1.209,25.63,-3.32,25.84413473
18/11/2019 17:30,28.10208,-2.04856,28.1766481,1.58208,0.46144,1.648,26.52,-2.51,26.63851535,25.13,-1.23,25.16008347,1.58208,0.46144,1.648,25.13,-1.23,25.16008347
18/11/2019 18:00,27.8592,-0.9844,27.87658638,1.9392,0.5656,2.02,25.92,-1.55,25.96630316,24.9,-2.01,24.98099478,1.9392,0.5656,2.02,24.9,-2.01,24.98099478
18/11/2019 18:30,27.0128,2.0154,27.08787923,1.9728,0.5754,2.055,25.04,1.44,25.08137157,25.24,-4.78,25.68863562,1.9728,0.5754,2.055,25.24,-4.78,25.68863562
18/11/2019 19:00,26.38912,2.29016,26.4883085,1.98912,0.58016,2.072,24.4,1.71,24.45984669,24.63,-4.53,25.04311882,1.98912,0.58016,2.072,24.63,-4.53,25.04311882
18/11/2019 19:30,25.42808,2.58944,25.5595863,1.91808,0.55944,1.998,23.51,2.03,23.59747868,23.74,-4.24,24.11566296,1.91808,0.55944,1.998,23.74,-4.24,24.11566296
18/11/2019 20:00,25.0768,-0.1326,25.07715058,1.8768,0.5474,1.955,23.2,-0.68,23.20996338,22.27,-1.28,22.30675458,1.8768,0.5474,1.955,22.27,-1.28,22.30675458
18/11/2019 20:30,24.1976,-0.2882,24.19931621,1.8576,0.5418,1.935,22.34,-0.83,22.35541321,21.18,-0.43,21.18436452,1.8576,0.5418,1.935,21.18,-0.43,21.18436452
18/11/2019 21:00,22.97576,-0.02332,22.97577183,1.80576,0.52668,1.881,21.17,-0.55,21.17714334,20.06,0.41,20.06418949,1.80576,0.52668,1.881,20.06,0.41,20.06418949
18/11/2019 21:30,21.28304,3.30172,21.53762166,1.82304,0.53172,1.899,19.46,2.77,19.6561568,19.1,-2.6,19.27615107,1.82304,0.53172,1.899,19.1,-2.6,19.27615107
18/11/2019 22:00,20.0384,3.9762,20.42908811,1.8384,0.5362,1.915,18.2,3.44,18.52224608,17.41,0.31,17.41275969,1.8384,0.5362,1.915,17.41,0.31,17.41275969
18/11/2019 22:30,18.23104,4.22572,18.71436691,1.87104,0.54572,1.949,16.36,3.68,16.76878052,16.16,-1.66,16.24503616,1.87104,0.54572,1.949,16.16,-1.66,16.24503616
18/11/2019 23:00,17.1312,2.8416,17.36527293,1.8912,0.5516,1.97,15.24,2.29,15.41109016,14.73,-0.03,14.73003055,1.8912,0.5516,1.97,14.73,-0.03,14.73003055
18/11/2019 23:30,15.43576,4.59168,16.10422963,1.92576,0.56168,2.006,13.51,4.03,14.0982623,13.43,-1.2,13.48350474,1.92576,0.56168,2.006,13.43,-1.2,13.48350474
19/11/2019 00:00,14.48768,5.04224,15.34004746,1.92768,0.56224,2.008,12.56,4.48,13.33506655,12.56,-1.45,12.64342121,1.92768,0.56224,2.008,12.56,-1.45,12.64342121
19/11/2019 00:30,14.17968,5.19824,15.10248403,1.87968,0.54824,1.958,12.3,4.65,13.14961977,12.3,-1.49,12.38991929,1.87968,0.54824,1.958,12.3,-1.49,12.38991929
19/11/2019 01:00,14.55416,5.18788,15.45113822,1.84416,0.53788,1.921,12.71,4.65,13.53390557,12.71,-1.49,12.79703872,1.84416,0.53788,1.921,12.71,-1.49,12.79703872
19/11/2019 01:30,14.82488,5.19684,15.70936705,1.87488,0.54684,1.953,12.95,4.65,13.75954214,12.95,-1.49,13.03543632,1.87488,0.54684,1.953,12.95,-1.49,13.03543632
19/11/2019 02:00,14.5216,5.1988,15.42414951,1.8816,0.5488,1.96,12.64,4.65,13.46818845,12.67,-1.49,12.75731163,1.8816,0.5488,1.96,12.67,-1.49,12.75731163
19/11/2019 02:30,14.34912,5.26516,15.28460515,1.86912,0.54516,1.947,12.48,4.72,13.34274335,12.5,-1.46,12.58497517,1.86912,0.54516,1.947,12.5,-1.46,12.58497517
19/11/2019 03:00,14.15008,5.36544,15.13316591,1.87008,0.54544,1.948,12.28,4.82,13.19207338,12.32,-1.38,12.39704804,1.87008,0.54544,1.948,12.32,-1.38,12.39704804
19/11/2019 03:30,14.07448,5.27964,15.03215174,1.88448,0.54964,1.963,12.19,4.73,13.07551146,12.22,-1.29,12.28790055,1.88448,0.54964,1.963,12.22,-1.29,12.28790055
19/11/2019 04:00,14.04352,5.24936,14.99253929,1.88352,0.54936,1.962,12.16,4.7,13.03670204,12.22,-1.33,12.29216417,1.88352,0.54936,1.962,12.22,-1.33,12.29216417
19/11/2019 04:30,14.09072,5.23396,15.0313914,1.83072,0.53396,1.907,12.26,4.7,13.13002666,12.3,-1.33,12.37169754,1.83072,0.53396,1.907,12.3,-1.33,12.37169754
19/11/2019 05:00,14.29008,5.13044,15.183142,1.75008,0.51044,1.823,12.54,4.62,13.36398144,12.57,-1.38,12.6455249,1.75008,0.51044,1.823,12.57,-1.38,12.6455249
19/11/2019 05:30,14.9676,4.9068,15.75137251,1.7376,0.5068,1.81,13.23,4.4,13.94248543,13.26,-1.5,13.34457193,1.7376,0.5068,1.81,13.26,-1.5,13.34457193
19/11/2019 06:00,15.9292,4.7706,16.62823012,1.8192,0.5306,1.895,14.11,4.24,14.73328544,14.1,-1.6,14.19048977,1.8192,0.5306,1.895,14.1,-1.6,14.19048977
