Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/11/2019 06:30,18.75208,3.61644,19.09762139,1.94208,0.56644,2.023,16.81,3.05,17.08445492,16.64,-2.03,16.7633678,1.94208,0.56644,2.023,16.64,-2.03,16.7633678
19/11/2019 07:00,21.44592,2.82756,21.63151821,1.94592,0.56756,2.027,19.5,2.26,19.63052725,19.26,-2.92,19.4800924,1.94592,0.56756,2.027,19.26,-2.92,19.4800924
19/11/2019 07:30,23.9596,0.4378,23.9635995,1.8096,0.5278,1.885,22.15,-0.09,22.15018284,21.44,-2.14,21.54653568,1.8096,0.5278,1.885,21.44,-2.14,21.54653568
19/11/2019 08:00,24.9168,-0.1776,24.91743293,1.7568,0.5124,1.83,23.16,-0.69,23.17027622,22.67,-2.93,22.85856076,1.7568,0.5124,1.83,22.67,-2.93,22.85856076
19/11/2019 08:30,25.20816,1.57988,25.25761967,1.74816,0.50988,1.821,23.46,1.07,23.48438843,23.69,-5.22,24.25828724,1.74816,0.50988,1.821,23.69,-5.22,24.25828724
19/11/2019 09:00,25.48736,1.39548,25.52553397,1.76736,0.51548,1.841,23.72,0.88,23.73631816,23.99,-5.59,24.6326653,1.76736,0.51548,1.841,23.99,-5.59,24.6326653
19/11/2019 09:30,25.9012,1.2966,25.93363324,1.7712,0.5166,1.845,24.13,0.78,24.14260342,24.38,-5.67,25.03064721,1.7712,0.5166,1.845,24.38,-5.67,25.03064721
19/11/2019 10:00,25.78848,1.24164,25.81835337,1.78848,0.52164,1.863,24,0.72,24.01079757,24.24,-5.67,24.89430658,1.78848,0.52164,1.863,24.24,-5.67,24.89430658
19/11/2019 10:30,25.68776,1.26768,25.71902071,1.87776,0.54768,1.956,23.81,0.72,23.82088369,24.05,-5.71,24.71854769,1.87776,0.54768,1.956,24.05,-5.71,24.71854769
19/11/2019 11:00,25.35552,1.35536,25.39171903,2.07552,0.60536,2.162,23.28,0.75,23.29207805,23.54,-5.71,24.22262785,2.07552,0.60536,2.162,23.54,-5.71,24.22262785
19/11/2019 11:30,25.01008,1.42544,25.05066827,2.11008,0.61544,2.198,22.9,0.81,22.91432085,23.13,-5.71,23.82437827,2.11008,0.61544,2.198,23.13,-5.71,23.82437827
19/11/2019 12:00,25.41952,-1.35764,25.45574952,2.09952,0.61236,2.187,23.32,-1.97,23.40306177,22.44,-2.59,22.58897297,2.09952,0.61236,2.187,22.44,-2.59,22.58897297
19/11/2019 12:30,25.07112,1.46116,25.11366255,2.06112,0.60116,2.147,23.01,0.86,23.02606566,23.24,-5.61,23.90752392,2.06112,0.60116,2.147,23.24,-5.61,23.90752392
19/11/2019 13:00,24.99104,1.40572,25.03054392,1.87104,0.54572,1.949,23.12,0.86,23.13598928,23.29,-5.32,23.8898828,1.87104,0.54572,1.949,23.29,-5.32,23.8898828
19/11/2019 13:30,25.61112,-2.10884,25.69779512,1.82112,0.53116,1.897,23.79,-2.64,23.93603351,22.64,-1.5,22.6896364,1.82112,0.53116,1.897,22.64,-1.5,22.6896364
19/11/2019 14:00,24.9952,0.7036,25.005101,1.7952,0.5236,1.87,23.2,0.18,23.20069827,23.16,-4.88,23.66854453,1.7952,0.5236,1.87,23.16,-4.88,23.66854453
19/11/2019 14:30,24.70672,1.46696,24.75023202,1.80672,0.52696,1.882,22.9,0.94,22.91928446,23.16,-5.48,23.79949579,1.80672,0.52696,1.882,23.16,-5.48,23.79949579
19/11/2019 15:00,24.44632,1.61976,24.49992212,1.81632,0.52976,1.892,22.63,1.09,22.65623534,22.85,-5.32,23.46113595,1.81632,0.52976,1.892,22.85,-5.32,23.46113595
19/11/2019 15:30,24.02464,1.54552,24.0743008,1.18464,0.34552,1.234,22.84,1.2,22.87150192,23.05,-5.19,23.62707345,1.18464,0.34552,1.234,23.05,-5.19,23.62707345
19/11/2019 16:00,25.32544,0.72492,25.335813,1.52544,0.44492,1.589,23.8,0.28,23.801647,23.69,-4.66,24.14397855,1.52544,0.44492,1.589,23.69,-4.66,24.14397855
19/11/2019 16:30,27.10904,0.84472,27.12219758,2.03904,0.59472,2.124,25.07,0.25,25.07124648,24.66,-5.03,25.16776708,2.03904,0.59472,2.124,24.66,-5.03,25.16776708
19/11/2019 17:00,28.37408,1.26744,28.40237349,2.49408,0.72744,2.598,25.88,0.54,25.88563308,25.48,-5.16,25.99723062,2.49408,0.72744,2.598,25.48,-5.16,25.99723062
19/11/2019 17:30,28.69848,1.30164,28.72798324,2.50848,0.73164,2.613,26.19,0.57,26.19620201,25.81,-5.16,26.32074657,2.50848,0.73164,2.613,25.81,-5.16,26.32074657
19/11/2019 18:00,28.32424,0.80332,28.33562942,2.51424,0.73332,2.619,25.81,0.07,25.81009492,25.25,-4.17,25.59201829,2.51424,0.73332,2.619,25.25,-4.17,25.59201829
19/11/2019 18:30,28.0136,-1.8652,28.07562566,1.8336,0.5348,1.91,26.18,-2.4,26.28977748,24.93,-1.25,24.96131807,1.8336,0.5348,1.91,24.93,-1.25,24.96131807
19/11/2019 19:00,27.24256,-1.57592,27.28810362,1.76256,0.51408,1.836,25.48,-2.09,25.56557255,24.27,-1.07,24.29357528,1.76256,0.51408,1.836,24.27,-1.07,24.29357528
19/11/2019 19:30,26.03448,0.93464,26.05125142,1.76448,0.51464,1.838,24.27,0.42,24.27363384,23.66,-2.91,23.83828224,1.76448,0.51464,1.838,23.66,-2.91,23.83828224
19/11/2019 20:00,25.03576,2.49168,25.1594465,1.92576,0.56168,2.006,23.11,1.93,23.19045062,22.8,-3.51,23.06859554,1.92576,0.56168,2.006,22.8,-3.51,23.06859554
19/11/2019 20:30,24.09648,2.44064,24.21976614,1.95648,0.57064,2.038,22.14,1.87,22.2188321,21.8,-3.45,22.0713049,1.95648,0.57064,2.038,21.8,-3.45,22.0713049
19/11/2019 21:00,23.25168,0.61924,23.25992435,1.95168,0.56924,2.033,21.3,0.05,21.30005869,20.36,-1.01,20.38503618,1.95168,0.56924,2.033,20.36,-1.01,20.38503618
19/11/2019 21:30,21.65392,3.62156,21.95467941,1.99392,0.58156,2.077,19.66,3.04,19.89364723,19.18,-1.49,19.23778833,1.99392,0.58156,2.077,19.18,-1.49,19.23778833
19/11/2019 22:00,19.97888,4.11384,20.39802259,1.89888,0.55384,1.978,18.08,3.56,18.42715388,17.94,-2.39,18.09849994,1.89888,0.55384,1.978,17.94,-2.39,18.09849994
19/11/2019 22:30,18.5032,4.0276,18.93647201,1.8432,0.5376,1.92,16.66,3.49,17.02162448,16.48,-1.56,16.55367029,1.8432,0.5376,1.92,16.48,-1.56,16.55367029
19/11/2019 23:00,16.92272,4.62996,17.54465679,1.78272,0.51996,1.857,15.14,4.11,15.6879476,15.09,-1.79,15.19579547,1.78272,0.51996,1.857,15.09,-1.79,15.19579547
19/11/2019 23:30,15.50792,4.90856,16.26620865,1.77792,0.51856,1.852,13.73,4.39,14.41474939,13.68,-1.52,13.76418541,1.77792,0.51856,1.852,13.68,-1.52,13.76418541
20/11/2019 00:00,14.812,3.331,15.18192692,1.992,0.581,2.075,12.82,2.75,13.11163224,12.45,0.39,12.45610694,1.992,0.581,2.075,12.45,0.39,12.45610694
20/11/2019 00:30,14.28464,4.59552,15.00565707,2.14464,0.62552,2.234,12.14,3.97,12.77264655,11.98,-0.39,11.9863464,2.14464,0.62552,2.234,11.98,-0.39,11.9863464
20/11/2019 01:00,14.6048,5.0964,15.46846715,2.0448,0.5964,2.13,12.56,4.5,13.34179898,12.52,-1.05,12.5639524,2.0448,0.5964,2.13,12.52,-1.05,12.5639524
20/11/2019 01:30,14.73344,5.27892,15.65059905,2.05344,0.59892,2.139,12.68,4.68,13.51609411,12.68,-1.19,12.73571749,2.05344,0.59892,2.139,12.68,-1.19,12.73571749
20/11/2019 02:00,14.5208,5.2344,15.43543249,1.9008,0.5544,1.98,12.62,4.68,13.45982169,12.62,-1.28,12.68474675,1.9008,0.5544,1.98,12.62,-1.28,12.68474675
20/11/2019 02:30,14.4216,3.2588,14.78520625,1.8816,0.5488,1.96,12.54,2.71,12.82948557,12.15,0.89,12.1825531,1.8816,0.5488,1.96,12.15,0.89,12.1825531
20/11/2019 03:00,14.21984,3.33412,14.60548547,1.89984,0.55412,1.979,12.32,2.78,12.62975851,11.96,0.86,11.99087987,1.89984,0.55412,1.979,11.96,0.86,11.99087987
20/11/2019 03:30,13.91792,5.37856,14.921039,2.01792,0.58856,2.102,11.9,4.79,12.8278642,11.96,-1.01,12.00257056,2.01792,0.58856,2.102,11.96,-1.01,12.00257056
20/11/2019 04:00,13.894,5.392,14.90358682,2.064,0.602,2.15,11.83,4.79,12.7629542,11.89,-1.01,11.93282029,2.064,0.602,2.15,11.89,-1.01,11.93282029
20/11/2019 04:30,14.01336,5.37348,15.00828257,2.10336,0.61348,2.191,11.91,4.76,12.82597755,11.98,-1.08,12.02858263,2.10336,0.61348,2.191,11.98,-1.08,12.02858263
20/11/2019 05:00,14.13216,5.38188,15.12225442,2.13216,0.62188,2.221,12,4.76,12.90959333,12.05,-1.02,12.09309307,2.13216,0.62188,2.221,12.05,-1.02,12.09309307
20/11/2019 05:30,15.10896,2.94428,15.39316267,1.96896,0.57428,2.051,13.14,2.37,13.35202232,12.7,0.77,12.72332111,1.96896,0.57428,2.051,12.7,0.77,12.72332111
20/11/2019 06:00,16.13736,2.12048,16.27608132,1.88736,0.55048,1.966,14.25,1.57,14.33622684,13.64,1.19,13.69181142,1.88736,0.55048,1.966,13.64,1.19,13.69181142
20/11/2019 06:30,18.51384,3.90112,18.92038606,1.92384,0.56112,2.004,16.59,3.34,16.92287505,16.45,-2.09,16.58223748,1.92384,0.56112,2.004,16.45,-2.09,16.58223748
20/11/2019 07:00,21.06912,2.39516,21.20482513,1.86912,0.54516,1.947,19.2,1.85,19.28892169,18.83,-2.81,19.0385136,1.86912,0.54516,1.947,18.83,-2.81,19.0385136
20/11/2019 07:30,23.65952,-0.12764,23.6598643,1.85952,0.54236,1.937,21.8,-0.67,21.81029344,20.91,-1.93,20.99888092,1.85952,0.54236,1.937,20.91,-1.93,20.99888092
20/11/2019 08:00,24.15544,1.90992,24.23082904,1.64544,0.47992,1.714,22.51,1.43,22.5553763,22.26,-4.54,22.71825698,1.64544,0.47992,1.714,22.26,-4.54,22.71825698
20/11/2019 08:30,24.54008,0.58544,24.54706228,1.39008,0.40544,1.448,23.15,0.18,23.15069977,22.78,-4.04,23.1354706,1.39008,0.40544,1.448,22.78,-4.04,23.1354706
20/11/2019 09:00,25.39336,-2.43152,25.50950845,1.50336,0.43848,1.566,23.89,-2.87,24.06177466,22.92,-1.63,22.9778872,1.50336,0.43848,1.566,22.92,-1.63,22.9778872
20/11/2019 09:30,25.70248,-2.42136,25.81628289,1.81248,0.52864,1.888,23.89,-2.95,24.07144782,22.92,-1.76,22.98747485,1.81248,0.52864,1.888,22.92,-1.76,22.98747485
20/11/2019 10:00,25.49168,0.18924,25.49238241,1.95168,0.56924,2.033,23.54,-0.38,23.54306692,23.56,-4.68,24.02032473,1.95168,0.56924,2.033,23.56,-4.68,24.02032473
20/11/2019 10:30,25.2728,-1.4146,25.3123589,1.9728,0.5754,2.055,23.3,-1.99,23.38482628,22.61,-2.47,22.74451582,1.9728,0.5754,2.055,22.61,-2.47,22.74451582
20/11/2019 11:00,25.2092,-2.1594,25.30151721,1.8192,0.5306,1.895,23.39,-2.69,23.5441755,22.45,-1.84,22.52527691,1.8192,0.5306,1.895,22.45,-1.84,22.52527691
20/11/2019 11:30,24.82752,-2.13364,24.91903226,1.90752,0.55636,1.987,22.92,-2.69,23.0773157,21.98,-1.79,22.05276627,1.90752,0.55636,1.987,21.98,-1.79,22.05276627
20/11/2019 12:00,24.66656,-2.10392,24.75612372,1.90656,0.55608,1.986,22.76,-2.66,22.91491218,21.85,-1.59,21.90777488,1.90656,0.55608,1.986,21.85,-1.59,21.90777488
20/11/2019 12:30,24.77928,-2.08396,24.86675706,1.76928,0.51604,1.843,23.01,-2.6,23.15642675,22.09,-1.53,22.14292212,1.76928,0.51604,1.843,22.09,-1.53,22.14292212
20/11/2019 13:00,24.77208,-1.95856,24.84938439,1.82208,0.53144,1.898,22.95,-2.49,23.08468323,22.04,-1.48,22.08963558,1.82208,0.53144,1.898,22.04,-1.48,22.08963558
20/11/2019 13:30,24.7728,-1.9246,24.84744866,1.7328,0.5054,1.805,23.04,-2.43,23.16779014,22.12,-1.6,22.17779069,1.7328,0.5054,1.805,22.12,-1.6,22.17779069
20/11/2019 14:00,24.49296,-1.91872,24.56799902,1.75296,0.51128,1.826,22.74,-2.43,22.86946654,21.81,-1.6,21.86860992,1.75296,0.51128,1.826,21.81,-1.6,21.86860992
20/11/2019 14:30,24.16592,-1.62244,24.22032207,1.70592,0.49756,1.777,22.46,-2.12,22.55983156,21.55,-1.31,21.58977999,1.70592,0.49756,1.777,21.55,-1.31,21.58977999
20/11/2019 15:00,24.2624,-1.6118,24.31587862,1.7424,0.5082,1.815,22.52,-2.12,22.61956675,21.61,-1.31,21.64966974,1.7424,0.5082,1.815,21.61,-1.31,21.64966974
20/11/2019 15:30,24.36888,-1.60116,24.42142555,1.77888,0.51884,1.853,22.59,-2.12,22.68925957,21.66,-1.27,21.69720028,1.77888,0.51884,1.853,21.66,-1.27,21.69720028
20/11/2019 16:00,24.90128,1.38704,24.93988022,1.60128,0.46704,1.668,23.3,0.92,23.31815602,23.57,-4.93,24.0800706,1.60128,0.46704,1.668,23.57,-4.93,24.0800706
20/11/2019 16:30,26.31608,0.23844,26.31716018,1.36608,0.39844,1.423,24.95,-0.16,24.95051302,24.9,-4.42,25.28925464,1.36608,0.39844,1.423,24.9,-4.42,25.28925464
20/11/2019 17:00,28.40576,-2.37832,28.50515054,1.68576,0.49168,1.756,26.72,-2.87,26.8736916,25.49,-1.6,25.54016641,1.68576,0.49168,1.756,25.49,-1.6,25.54016641
20/11/2019 17:30,27.70264,1.09952,27.72445143,1.71264,0.49952,1.784,25.99,0.6,25.99692482,26.11,-4.45,26.48649845,1.71264,0.49952,1.784,26.11,-4.45,26.48649845
20/11/2019 18:00,27.33632,1.81976,27.39682313,1.81632,0.52976,1.892,25.52,1.29,25.55258304,25.86,-4.83,26.30719483,1.81632,0.52976,1.892,25.86,-4.83,26.30719483
20/11/2019 18:30,27.19216,1.80688,27.25212617,1.77216,0.51688,1.846,25.42,1.29,25.45271105,25.8,-4.88,26.2574637,1.77216,0.51688,1.846,25.8,-4.88,26.2574637
20/11/2019 19:00,26.44624,1.96432,26.51909054,1.62624,0.47432,1.694,24.82,1.49,24.86468379,25.2,-4.73,25.64006435,1.62624,0.47432,1.694,25.2,-4.73,25.64006435
20/11/2019 19:30,25.50176,2.19968,25.596452,1.54176,0.44968,1.606,23.96,1.75,24.02382359,24.33,-4.49,24.74083669,1.54176,0.44968,1.606,24.33,-4.49,24.74083669
20/11/2019 20:00,24.87416,2.04288,24.95790845,1.72416,0.50288,1.796,23.15,1.54,23.20116592,23,-3.46,23.25879619,1.72416,0.50288,1.796,23,-3.46,23.25879619
20/11/2019 20:30,23.92352,2.95436,24.10524947,1.76352,0.51436,1.837,22.16,2.44,22.29392742,22.06,-3.51,22.33749538,1.76352,0.51436,1.837,22.06,-3.51,22.33749538
20/11/2019 21:00,22.93232,3.26276,23.16326625,1.79232,0.52276,1.867,21.14,2.74,21.31682903,21.05,-3.32,21.31020647,1.79232,0.52276,1.867,21.05,-3.32,21.31020647
20/11/2019 21:30,21.72448,3.12964,21.94875117,1.64448,0.47964,1.713,20.08,2.65,20.25410823,19.77,-2.4,19.91514248,1.64448,0.47964,1.713,19.77,-2.4,19.91514248
20/11/2019 22:00,19.9084,3.8562,20.27842866,1.5984,0.4662,1.665,18.31,3.39,18.62117612,18.14,-1.83,18.23207339,1.5984,0.4662,1.665,18.14,-1.83,18.23207339
20/11/2019 22:30,18.59344,2.96392,18.8281925,1.69344,0.49392,1.764,16.9,2.47,17.07954625,16.56,-0.58,16.57015389,1.69344,0.49392,1.764,16.56,-0.58,16.57015389
20/11/2019 23:00,16.92296,4.66628,17.5545078,1.87296,0.54628,1.951,15.05,4.12,15.60374635,15.1,-1.67,15.19206701,1.87296,0.54628,1.951,15.1,-1.67,15.19206701
20/11/2019 23:30,15.79992,2.89456,16.06287489,1.96992,0.57456,2.052,13.83,2.32,14.02324142,13.42,0.91,13.45081782,1.96992,0.57456,2.052,13.42,0.91,13.45081782
21/11/2019 00:00,14.61488,5.19684,15.51134628,1.87488,0.54684,1.953,12.74,4.65,13.56208317,12.79,-1.29,12.85489012,1.87488,0.54684,1.953,12.79,-1.29,12.85489012
21/11/2019 00:30,14.16672,5.10696,15.05911671,1.56672,0.45696,1.632,12.6,4.65,13.43065523,12.67,-1.29,12.73550156,1.56672,0.45696,1.632,12.67,-1.29,12.73550156
21/11/2019 01:00,14.56352,5.07436,15.42223214,1.76352,0.51436,1.837,12.8,4.56,13.5879947,12.88,-1.37,12.9526561,1.76352,0.51436,1.837,12.88,-1.37,12.9526561
21/11/2019 01:30,14.7708,4.9044,15.56372937,1.9008,0.5544,1.98,12.87,4.35,13.58526408,12.88,-1.01,12.91953947,1.9008,0.5544,1.98,12.88,-1.01,12.91953947
21/11/2019 02:00,14.73048,2.01264,14.86733873,1.86048,0.54264,1.938,12.87,1.47,12.95367901,12.32,1.94,12.47180821,1.86048,0.54264,1.938,12.32,1.94,12.47180821
21/11/2019 02:30,14.57232,1.98776,14.70726691,1.67232,0.48776,1.742,12.9,1.5,12.98691649,12.36,1.87,12.50065998,1.67232,0.48776,1.742,12.36,1.87,12.50065998
21/11/2019 03:00,14.2968,3.5374,14.72792209,1.6368,0.4774,1.705,12.66,3.06,13.02456141,12.43,0.44,12.43778517,1.6368,0.4774,1.705,12.43,0.44,12.43778517
21/11/2019 03:30,13.99544,5.20992,14.93370708,1.64544,0.47992,1.714,12.35,4.73,13.22480246,12.43,-1.07,12.4759689,1.64544,0.47992,1.714,12.43,-1.07,12.4759689
21/11/2019 04:00,13.91648,5.23064,14.86701081,1.71648,0.50064,1.788,12.2,4.73,13.08483473,12.31,-1.11,12.35994337,1.71648,0.50064,1.788,12.31,-1.11,12.35994337
21/11/2019 04:30,13.91456,5.18008,14.8474984,1.71456,0.50008,1.786,12.2,4.68,13.06684354,12.31,-1.11,12.35994337,1.71456,0.50008,1.786,12.31,-1.11,12.35994337
21/11/2019 05:00,14.26728,5.06504,15.13967994,1.69728,0.49504,1.768,12.57,4.57,13.37496916,12.68,-1.25,12.74146381,1.69728,0.49504,1.768,12.68,-1.25,12.74146381
21/11/2019 05:30,14.93168,4.03424,15.46706695,1.83168,0.53424,1.908,13.1,3.5,13.55949852,13,-0.68,13.01777247,1.83168,0.53424,1.908,13,-0.68,13.01777247
21/11/2019 06:00,15.92704,4.81872,16.64003202,1.84704,0.53872,1.924,14.08,4.28,14.7161408,14.13,-1.64,14.22485501,1.84704,0.53872,1.924,14.13,-1.64,14.22485501
21/11/2019 06:30,18.70624,4.01932,19.13317402,1.74624,0.50932,1.819,16.96,3.51,17.31940241,16.56,-0.39,16.56459175,1.74624,0.50932,1.819,16.56,-0.39,16.56459175
21/11/2019 07:00,21.32528,2.95904,21.52959556,1.74528,0.50904,1.818,19.58,2.45,19.73268608,19.51,-3.04,19.74542225,1.74528,0.50904,1.818,19.51,-3.04,19.74542225
21/11/2019 07:30,23.858,1.884,23.93227152,1.728,0.504,1.8,22.13,1.38,22.17298582,21.95,-4.12,22.33331368,1.728,0.504,1.8,21.95,-4.12,22.33331368
21/11/2019 08:00,25.16736,-0.13952,25.16774672,1.64736,0.48048,1.716,23.52,-0.62,23.52817035,22.97,-3.03,23.16898358,1.64736,0.48048,1.716,22.97,-3.03,23.16898358
21/11/2019 08:30,25.08536,1.36448,25.122442,1.45536,0.42448,1.516,23.63,0.94,23.64868918,24.04,-5.5,24.66113542,1.45536,0.42448,1.516,24.04,-5.5,24.66113542
21/11/2019 09:00,25.4364,1.1502,25.46239197,1.4064,0.4102,1.465,24.03,0.74,24.04139139,24.49,-5.87,25.18366534,1.4064,0.4102,1.465,24.49,-5.87,25.18366534
21/11/2019 09:30,25.94576,1.13668,25.97064696,1.56576,0.45668,1.631,24.38,0.68,24.38948134,24.83,-5.87,25.51442337,1.56576,0.45668,1.631,24.83,-5.87,25.51442337
21/11/2019 10:00,26.21776,1.15768,26.243307,1.63776,0.47768,1.706,24.58,0.68,24.58940422,25.03,-5.87,25.70909956,1.63776,0.47768,1.706,25.03,-5.87,25.70909956
21/11/2019 10:30,25.96592,1.07756,25.98826922,1.46592,0.42756,1.527,24.5,0.65,24.50862093,24.95,-5.87,25.63121925,1.46592,0.42756,1.527,24.95,-5.87,25.63121925
21/11/2019 11:00,26.00112,1.07616,26.02338106,1.46112,0.42616,1.522,24.54,0.65,24.54860689,24.99,-5.87,25.67015777,1.46112,0.42616,1.522,24.99,-5.87,25.67015777
21/11/2019 11:30,25.8776,1.0518,25.89896649,1.3776,0.4018,1.435,24.5,0.65,24.50862093,24.94,-5.87,25.62148512,1.3776,0.4018,1.435,24.94,-5.87,25.62148512
21/11/2019 12:00,25.79728,1.07504,25.81967015,1.45728,0.42504,1.518,24.34,0.65,24.34867758,24.79,-5.91,25.48474446,1.45728,0.42504,1.518,24.79,-5.91,25.48474446
21/11/2019 12:30,25.98752,1.22136,26.01620487,1.78752,0.52136,1.862,24.2,0.7,24.21012185,24.63,-5.91,25.32913342,1.78752,0.52136,1.862,24.63,-5.91,25.32913342
21/11/2019 13:00,25.97104,1.56572,26.01819359,2.11104,0.61572,2.199,23.86,0.95,23.87890492,24.29,-5.64,24.93619257,2.11104,0.61572,2.199,24.29,-5.64,24.93619257
21/11/2019 13:30,26.30408,0.12744,26.30438871,2.25408,0.65744,2.348,24.05,-0.53,24.05583921,23.95,-4.14,24.30518669,2.25408,0.65744,2.348,23.95,-4.14,24.30518669
21/11/2019 14:00,26.17264,-1.99548,26.24860044,2.07264,0.60452,2.159,24.1,-2.6,24.23984323,23.09,-1.77,23.15774169,2.07264,0.60452,2.159,23.09,-1.77,23.15774169
21/11/2019 14:30,26.00944,-2.30808,26.11164879,1.78944,0.52192,1.864,24.22,-2.83,24.38477599,23.02,-1.77,23.08794707,1.78944,0.52192,1.864,23.02,-1.77,23.08794707
21/11/2019 15:00,25.99904,-1.16028,26.02491749,1.91904,0.55972,1.999,24.08,-1.72,24.14135042,23.18,-2.82,23.35090576,1.91904,0.55972,1.999,23.18,-2.82,23.35090576
21/11/2019 15:30,25.67256,1.40408,25.7109272,2.00256,0.58408,2.086,23.67,0.82,23.68419937,23.37,-5.14,23.92857079,2.00256,0.58408,2.086,23.37,-5.14,23.92857079
21/11/2019 16:00,26.88856,-0.59292,26.89509645,1.97856,0.57708,2.061,24.91,-1.17,24.93746178,24.09,-3.44,24.33437281,1.97856,0.57708,2.061,24.09,-3.44,24.33437281
21/11/2019 16:30,27.99592,-0.12244,27.99618774,2.18592,0.63756,2.277,25.81,-0.76,25.82118704,25.38,-3.93,25.68247068,2.18592,0.63756,2.277,25.38,-3.93,25.68247068
21/11/2019 17:00,28.50368,1.53524,28.54499493,2.38368,0.69524,2.483,26.12,0.84,26.1335034,26.25,-5.41,26.80169025,2.38368,0.69524,2.483,26.25,-5.41,26.80169025
21/11/2019 17:30,28.5248,1.7314,28.577298,2.4048,0.7014,2.505,26.12,1.03,26.1403003,26.25,-5.2,26.76009155,2.4048,0.7014,2.505,26.25,-5.2,26.76009155
21/11/2019 18:00,28.62752,-1.53864,28.66883873,2.50752,0.73136,2.612,26.12,-2.27,26.21845343,24.87,-1.41,24.90993778,2.50752,0.73136,2.612,24.87,-1.41,24.90993778
21/11/2019 18:30,28.28088,-1.32016,28.31167597,2.57088,0.74984,2.678,25.71,-2.07,25.79319678,24.44,-1.09,24.46429439,2.57088,0.74984,2.678,24.44,-1.09,24.46429439
21/11/2019 19:00,27.48456,-1.04492,27.50441594,2.55456,0.74508,2.661,24.93,-1.79,24.99417932,23.67,-0.84,23.68490025,2.55456,0.74508,2.661,23.67,-0.84,23.68490025
21/11/2019 19:30,26.53784,-0.71188,26.54738641,2.42784,0.70812,2.529,24.11,-1.42,24.15178047,22.86,-0.55,22.8666154,2.42784,0.70812,2.529,22.86,-0.55,22.8666154
21/11/2019 20:00,25.35856,0.75208,25.36971008,2.33856,0.68208,2.436,23.02,0.07,23.02010643,22.13,-2.07,22.22660118,2.33856,0.68208,2.436,22.13,-2.07,22.22660118
21/11/2019 20:30,24.0576,3.3668,24.2920452,2.4576,0.7168,2.56,21.6,2.65,21.76195074,21.32,-3.42,21.59256353,2.4576,0.7168,2.56,21.32,-3.42,21.59256353
21/11/2019 21:00,23.36648,3.62564,23.64609171,2.55648,0.74564,2.663,20.81,2.88,21.00834358,20.55,-3.14,20.78850885,2.55648,0.74564,2.663,20.55,-3.14,20.78850885
21/11/2019 21:30,21.99808,3.90944,22.34276717,2.63808,0.76944,2.748,19.36,3.14,19.61298549,18.76,-1.17,18.79644913,2.63808,0.76944,2.748,18.76,-1.17,18.79644913
21/11/2019 22:00,20.44648,3.60064,20.7610971,2.43648,0.71064,2.538,18.01,2.89,18.24040021,17.66,-1.53,17.72615299,2.43648,0.71064,2.538,17.66,-1.53,17.72615299
21/11/2019 22:30,19.0956,1.5658,19.15968865,2.3856,0.6958,2.485,16.71,0.87,16.73263279,15.82,1.46,15.88722757,2.3856,0.6958,2.485,15.82,1.46,15.88722757
21/11/2019 23:00,17.62792,1.83856,17.72353989,2.49792,0.72856,2.602,15.13,1.11,15.17066248,14.3,1.6,14.38923209,2.49792,0.72856,2.602,14.3,1.6,14.38923209
21/11/2019 23:30,15.85544,4.80492,16.56750536,2.48544,0.72492,2.589,13.37,4.08,13.97867304,13.17,-0.79,13.19367273,2.48544,0.72492,2.589,13.17,-0.79,13.19367273
22/11/2019 00:00,14.8968,4.6024,15.59155977,2.4768,0.7224,2.58,12.42,3.88,13.01194836,12.2,-0.34,12.20473679,2.4768,0.7224,2.58,12.2,-0.34,12.20473679
22/11/2019 00:30,14.63264,2.23452,14.80227121,2.31264,0.67452,2.409,12.32,1.56,12.41837348,11.68,2.15,11.87623257,2.31264,0.67452,2.409,11.68,2.15,11.87623257
22/11/2019 01:00,15.07304,2.22672,15.23662747,2.42304,0.70672,2.524,12.65,1.52,12.7409929,12,2.08,12.17893263,2.42304,0.70672,2.524,12,2.08,12.17893263
22/11/2019 01:30,15.20752,2.28136,15.37768734,2.50752,0.73136,2.612,12.7,1.55,12.79423698,12.04,2.13,12.22695792,2.50752,0.73136,2.612,12.04,2.13,12.22695792
22/11/2019 02:00,14.836,3.798,15.31442784,2.496,0.728,2.6,12.34,3.07,12.71615115,11.99,0.6,12.00500312,2.496,0.728,2.6,11.99,0.6,12.00500312
22/11/2019 02:30,14.49152,5.60836,15.53891418,2.53152,0.73836,2.637,11.96,4.87,12.91350069,11.99,-1.02,12.03330794,2.53152,0.73836,2.637,11.99,-1.02,12.03330794
22/11/2019 03:00,14.19416,5.54788,15.23985402,2.32416,0.67788,2.421,11.87,4.87,12.83019096,11.9,-1.1,11.9507322,2.32416,0.67788,2.421,11.9,-1.1,11.9507322
22/11/2019 03:30,14.00008,5.68544,15.11047544,2.35008,0.68544,2.448,11.65,5,12.67763779,11.68,-1.04,11.72620996,2.35008,0.68544,2.448,11.68,-1.04,11.72620996
22/11/2019 04:00,13.98064,5.72352,15.10685196,2.48064,0.72352,2.584,11.5,5,12.5399362,11.54,-1.04,11.58676832,2.48064,0.72352,2.584,11.54,-1.04,11.58676832
22/11/2019 04:30,14.08984,5.76412,15.22329368,2.61984,0.76412,2.729,11.47,5,12.51242982,11.49,-1.04,11.53697101,2.61984,0.76412,2.729,11.49,-1.04,11.53697101
22/11/2019 05:00,13.95648,5.56064,15.02345004,2.43648,0.71064,2.538,11.52,4.85,12.49931598,11.54,-0.98,11.58153703,2.43648,0.71064,2.538,11.54,-0.98,11.58153703
22/11/2019 05:30,14.74568,3.51124,15.15796441,2.33568,0.68124,2.433,12.41,2.83,12.72858987,12.03,0.64,12.04701208,2.33568,0.68124,2.433,12.03,0.64,12.04701208
22/11/2019 06:00,15.69944,4.74192,16.39994578,2.26944,0.66192,2.364,13.43,4.08,14.03607139,13.32,-1.17,13.3712864,2.26944,0.66192,2.364,13.32,-1.17,13.3712864
22/11/2019 06:30,18.18344,3.67892,18.55187167,2.29344,0.66892,2.389,15.89,3.01,16.17257555,15.67,-1.48,15.73973634,2.29344,0.66892,2.389,15.67,-1.48,15.73973634
22/11/2019 07:00,20.7748,2.7814,20.96016462,2.4048,0.7014,2.505,18.37,2.08,18.48738218,18.03,-1.97,18.1373041,2.4048,0.7014,2.505,18.03,-1.97,18.1373041
22/11/2019 07:30,23.3044,2.2642,23.41413379,2.4144,0.7042,2.515,20.89,1.56,20.94816698,20.83,-3.76,21.16663648,2.4144,0.7042,2.515,20.83,-3.76,21.16663648
22/11/2019 08:00,23.8608,2.4794,23.98927262,2.2608,0.6594,2.355,21.6,1.82,21.67654031,21.79,-4.28,22.2063617,2.2608,0.6594,2.355,21.79,-4.28,22.2063617
22/11/2019 08:30,24.23768,2.34724,24.35107118,2.28768,0.66724,2.383,21.95,1.68,22.01419769,22.17,-4.79,22.68155638,2.28768,0.66724,2.383,22.17,-4.79,22.68155638
22/11/2019 09:00,24.31544,2.34492,24.42824742,2.48544,0.72492,2.589,21.83,1.62,21.89002741,22.07,-4.84,22.59447941,2.48544,0.72492,2.589,22.07,-4.84,22.59447941
22/11/2019 09:30,24.566,2.193,24.66369001,2.616,0.763,2.725,21.95,1.43,21.99653154,22.14,-4.77,22.64801316,2.616,0.763,2.725,22.14,-4.77,22.64801316
22/11/2019 10:00,24.27784,2.25812,24.38262949,2.66784,0.77812,2.779,21.61,1.48,21.66062095,21.8,-4.73,22.30723874,2.66784,0.77812,2.779,21.8,-4.73,22.30723874
22/11/2019 10:30,24.1352,2.3786,24.25212603,2.8752,0.8386,2.995,21.26,1.54,21.31570313,21.44,-4.68,21.94483994,2.8752,0.8386,2.995,21.44,-4.68,21.94483994
22/11/2019 11:00,23.92536,2.26948,24.03275662,2.77536,0.80948,2.891,21.15,1.46,21.20033254,21.34,-4.76,21.86442773,2.77536,0.80948,2.891,21.34,-4.76,21.86442773
22/11/2019 11:30,24.37928,1.44604,24.42212777,2.48928,0.72604,2.593,21.89,0.72,21.90183782,21.82,-4.14,22.20927734,2.48928,0.72604,2.593,21.82,-4.14,22.20927734
22/11/2019 12:00,24.80736,-0.41952,24.81090702,2.36736,0.69048,2.466,22.44,-1.11,22.46743644,21.7,-2.49,21.84239227,2.36736,0.69048,2.466,21.7,-2.49,21.84239227
22/11/2019 12:30,25.14976,-1.09632,25.17364387,2.30976,0.67368,2.406,22.84,-1.77,22.90848096,21.84,-1.61,21.89926254,2.30976,0.67368,2.406,21.84,-1.61,21.89926254
22/11/2019 13:00,24.50296,2.32628,24.61313932,2.35296,0.68628,2.451,22.15,1.64,22.21063034,21.92,-4.43,22.36316838,2.35296,0.68628,2.451,21.92,-4.43,22.36316838
22/11/2019 13:30,24.45896,2.44928,24.58128753,2.56896,0.74928,2.676,21.89,1.7,21.95591264,21.62,-4.19,22.02227282,2.56896,0.74928,2.676,21.62,-4.19,22.02227282
22/11/2019 14:00,24.20696,2.51328,24.33708053,2.61696,0.76328,2.726,21.59,1.75,21.66080793,21.32,-4.13,21.71633717,2.61696,0.76328,2.726,21.32,-4.13,21.71633717
22/11/2019 14:30,23.90816,2.64488,24.05401224,2.58816,0.75488,2.696,21.32,1.89,21.40360951,21.07,-3.93,21.43338051,2.58816,0.75488,2.696,21.07,-3.93,21.43338051
22/11/2019 15:00,23.5908,2.5144,23.7244189,2.3808,0.6944,2.48,21.21,1.82,21.2879426,20.96,-3.76,21.29458147,2.3808,0.6944,2.48,20.96,-3.76,21.29458147
22/11/2019 15:30,23.4472,2.6046,23.59142067,2.3472,0.6846,2.445,21.1,1.92,21.18717537,20.85,-3.63,21.1636339,2.3472,0.6846,2.445,20.85,-3.63,21.1636339
22/11/2019 16:00,24.58928,1.14604,24.61597243,2.48928,0.72604,2.593,22.1,0.42,22.10399059,21.67,-4.07,22.04889566,2.48928,0.72604,2.593,21.67,-4.07,22.04889566
22/11/2019 16:30,25.52448,2.66464,25.66319126,2.48448,0.72464,2.588,23.04,1.94,23.12153109,23.18,-4.21,23.55921264,2.48448,0.72464,2.588,23.18,-4.21,23.55921264
22/11/2019 17:00,26.1608,2.7544,26.30540203,2.6208,0.7644,2.73,23.54,1.99,23.62396453,23.68,-4.14,24.03917636,2.6208,0.7644,2.73,23.68,-4.14,24.03917636
22/11/2019 17:30,26.1712,2.8866,26.32991016,2.7312,0.7966,2.845,23.44,2.09,23.53299174,23.59,-4.05,23.93513317,2.7312,0.7966,2.845,23.59,-4.05,23.93513317
22/11/2019 18:00,26.07024,2.42132,26.18244076,2.85024,0.83132,2.969,23.22,1.59,23.27437432,23.16,-3.98,23.49948936,2.85024,0.83132,2.969,23.16,-3.98,23.49948936
22/11/2019 18:30,25.85904,1.16972,25.88548231,2.63904,0.76972,2.749,23.22,0.4,23.22344505,22.72,-3.53,22.99259229,2.63904,0.76972,2.749,22.72,-3.53,22.99259229
22/11/2019 19:00,25.2324,1.7282,25.29151409,2.7024,0.7882,2.815,22.53,0.94,22.54960088,22.18,-2.85,22.36235453,2.7024,0.7882,2.815,22.18,-2.85,22.36235453
22/11/2019 19:30,24.54872,0.52796,24.55439666,2.83872,0.82796,2.957,21.71,-0.3,21.71207268,20.63,-0.48,20.63558335,2.83872,0.82796,2.957,20.63,-0.48,20.63558335
22/11/2019 20:00,23.32032,3.68676,23.60994545,2.80032,0.81676,2.917,20.52,2.87,20.71973214,20.26,-2.98,20.47798818,2.80032,0.81676,2.917,20.26,-2.98,20.47798818
22/11/2019 20:30,22.4128,3.9654,22.76088753,2.9328,0.8554,3.055,19.48,3.11,19.72669511,19.24,-2.83,19.44701777,2.9328,0.8554,3.055,19.24,-2.83,19.44701777
22/11/2019 21:00,21.27792,4.21856,21.69207523,2.73792,0.79856,2.852,18.54,3.42,18.8527982,18.33,-2.51,18.50105402,2.73792,0.79856,2.852,18.33,-2.51,18.50105402
22/11/2019 21:30,20.08,3.98,20.47063262,2.64,0.77,2.75,17.44,3.21,17.7329552,17.04,-1.26,17.086521,2.64,0.77,2.75,17.04,-1.26,17.086521
22/11/2019 22:00,19.03216,4.68188,19.59956925,2.85216,0.83188,2.971,16.18,3.85,16.63174375,15.96,-1.63,16.04302029,2.85216,0.83188,2.971,15.96,-1.63,16.04302029
22/11/2019 22:30,17.90056,3.47808,18.2353253,2.77056,0.80808,2.886,15.13,2.67,15.36378209,14.61,0.24,14.61197112,2.77056,0.80808,2.886,14.61,0.24,14.61197112
22/11/2019 23:00,16.43304,5.40672,17.29963655,2.66304,0.77672,2.774,13.77,4.63,14.52755313,13.68,-1.36,13.74743612,2.66304,0.77672,2.774,13.68,-1.36,13.74743612
22/11/2019 23:30,15.51264,3.07452,15.81438184,2.55264,0.74452,2.659,12.96,2.33,13.16778265,12.4,1.43,12.4821833,2.55264,0.74452,2.659,12.4,1.43,12.4821833
23/11/2019 00:00,14.67096,2.80028,14.9358172,2.64096,0.77028,2.751,12.03,2.03,12.20007377,11.42,2,11.59380869,2.64096,0.77028,2.751,11.42,2,11.59380869
23/11/2019 00:30,13.94384,5.86612,15.12752583,2.76384,0.80612,2.879,11.18,5.06,12.27175619,11.17,-0.78,11.19720054,2.76384,0.80612,2.879,11.17,-0.78,11.19720054
23/11/2019 01:00,14.22064,5.85352,15.37824107,2.72064,0.79352,2.834,11.5,5.06,12.56398026,11.5,-0.95,11.53917241,2.72064,0.79352,2.834,11.5,-0.95,11.53917241
23/11/2019 01:30,14.23536,5.80948,15.37515958,2.77536,0.80948,2.891,11.46,5,12.50326357,11.47,-0.88,11.5037081,2.77536,0.80948,2.891,11.47,-0.88,11.5037081
23/11/2019 02:00,13.828,5.924,15.04351555,2.688,0.784,2.8,11.14,5.14,12.26862666,11.17,-0.78,11.19720054,2.688,0.784,2.8,11.17,-0.78,11.19720054
23/11/2019 02:30,13.43096,5.87528,14.65979541,2.52096,0.73528,2.626,10.91,5.14,12.06016998,10.96,-0.69,10.98169841,2.52096,0.73528,2.626,10.96,-0.69,10.98169841
23/11/2019 03:00,13.27984,5.95412,14.5535458,2.61984,0.76412,2.729,10.66,5.19,11.85629369,10.73,-0.69,10.75216257,2.61984,0.76412,2.729,10.73,-0.69,10.75216257
23/11/2019 03:30,13.0884,5.9362,14.37166257,2.5584,0.7462,2.665,10.53,5.19,11.73954854,10.61,-0.69,10.63241271,2.5584,0.7462,2.665,10.61,-0.69,10.63241271
23/11/2019 04:00,12.83216,6.00688,14.16851925,2.49216,0.72688,2.596,10.34,5.28,11.61008183,10.4,-0.75,10.4270082,2.49216,0.72688,2.596,10.4,-0.75,10.4270082
23/11/2019 04:30,12.6788,5.9884,14.02187234,2.4288,0.7084,2.53,10.25,5.28,11.53,10.31,-0.78,10.33946324,2.4288,0.7084,2.53,10.31,-0.78,10.33946324
23/11/2019 05:00,12.81952,6.07236,14.1849797,2.81952,0.82236,2.937,10,5.25,11.294357,10.04,-0.78,10.07025322,2.81952,0.82236,2.937,10.04,-0.78,10.07025322
23/11/2019 05:30,12.87008,5.95044,14.1790936,2.71008,0.79044,2.823,10.16,5.16,11.39522707,10.18,-0.71,10.2047293,2.71008,0.79044,2.823,10.18,-0.71,10.2047293
23/11/2019 06:00,13.17256,5.26408,14.18544589,2.48256,0.72408,2.586,10.69,4.54,11.61411641,10.56,-0.23,10.56250444,2.48256,0.72408,2.586,10.56,-0.23,10.56250444
23/11/2019 06:30,14.58792,2.73356,14.84182469,2.37792,0.69356,2.477,12.21,2.04,12.37924473,11.65,1.48,11.74363232,2.37792,0.69356,2.477,11.65,1.48,11.74363232
23/11/2019 07:00,15.28776,5.24768,16.16334592,2.35776,0.68768,2.456,12.93,4.56,13.71052515,12.88,-1.52,12.96937932,2.35776,0.68768,2.456,12.88,-1.52,12.96937932
23/11/2019 07:30,16.71576,4.31168,17.26288553,2.64576,0.77168,2.756,14.07,3.54,14.50849751,13.85,-0.96,13.88323089,2.64576,0.77168,2.756,13.85,-0.96,13.88323089
23/11/2019 08:00,17.98608,3.15844,18.26129286,2.56608,0.74844,2.673,15.42,2.41,15.60719385,14.97,-0.51,14.97868486,2.56608,0.74844,2.673,14.97,-0.51,14.97868486
23/11/2019 08:30,19.27464,3.97552,19.68035839,2.38464,0.69552,2.484,16.89,3.28,17.2055369,16.46,-0.89,16.4840438,2.38464,0.69552,2.484,16.46,-0.89,16.4840438
23/11/2019 09:00,20.5376,0.6818,20.54891396,2.3376,0.6818,2.435,18.2,0,18.2,17.27,0.59,17.28007523,2.3376,0.6818,2.435,17.27,0.59,17.28007523
23/11/2019 09:30,21.02416,3.39788,21.29696908,2.32416,0.67788,2.421,18.7,2.72,18.89678279,18.24,-1.89,18.33765797,2.32416,0.67788,2.421,18.24,-1.89,18.33765797
23/11/2019 10:00,21.33288,3.57584,21.63049701,2.52288,0.73584,2.628,18.81,2.84,19.02318848,18.59,-3.19,18.86171254,2.52288,0.73584,2.628,18.59,-3.19,18.86171254
23/11/2019 10:30,21.72272,3.56246,22.01289816,2.68272,0.78246,2.7945,19.04,2.78,19.2418814,18.79,-3.19,19.05886146,2.68272,0.78246,2.7945,18.79,-3.19,19.05886146
23/11/2019 11:00,21.73384,3.53362,22.01922504,2.58384,0.75362,2.6915,19.15,2.78,19.35073384,18.88,-3.19,19.14759776,2.58384,0.75362,2.6915,18.88,-3.19,19.14759776
23/11/2019 11:30,21.39112,3.59116,21.69046899,2.54112,0.74116,2.647,18.85,2.85,19.06423353,18.58,-3.13,18.84179662,2.54112,0.74116,2.647,18.58,-3.13,18.84179662
23/11/2019 12:00,21.26376,3.74068,21.59027967,2.57376,0.75068,2.681,18.69,2.99,18.92765701,18.44,-3.01,18.68404935,2.57376,0.75068,2.681,18.44,-3.01,18.68404935
23/11/2019 12:30,21.34672,3.82446,21.6866076,2.58672,0.75446,2.6945,18.76,3.07,19.00953708,18.5,-2.94,18.73215417,2.58672,0.75446,2.6945,18.5,-2.94,18.73215417
23/11/2019 13:00,21.06192,4.03556,21.44505114,2.52192,0.73556,2.627,18.54,3.3,18.83139931,18.31,-2.74,18.51387858,2.52192,0.73556,2.627,18.31,-2.74,18.51387858
23/11/2019 13:30,20.93944,4.15442,21.34758424,2.44944,0.71442,2.5515,18.49,3.44,18.80727785,18.31,-2.68,18.50509389,2.44944,0.71442,2.5515,18.31,-2.68,18.50509389
23/11/2019 14:00,20.8804,4.1547,21.28973077,2.4504,0.7147,2.5525,18.43,3.44,18.74829326,17.68,-0.22,17.68136873,2.4504,0.7147,2.5525,17.68,-0.22,17.68136873
23/11/2019 14:30,20.60848,0.71414,20.62084974,2.44848,0.71414,2.5505,18.16,0,18.16,17.19,1.12,17.22644769,2.44848,0.71414,2.5505,17.19,1.12,17.22644769
23/11/2019 15:00,20.5164,1.0827,20.54494848,2.3064,0.6727,2.4025,18.21,0.41,18.21461501,17.24,1.17,17.27965567,2.3064,0.6727,2.4025,17.24,1.17,17.27965567
23/11/2019 15:30,20.6028,1.1079,20.63256674,2.3928,0.6979,2.4925,18.21,0.41,18.21461501,17.24,1.12,17.27634221,2.3928,0.6979,2.4925,17.24,1.12,17.27634221
23/11/2019 16:00,20.5704,2.4947,20.72112169,2.4504,0.7147,2.5525,18.12,1.78,18.20721835,17.41,-0.09,17.41023262,2.4504,0.7147,2.5525,17.41,-0.09,17.41023262
23/11/2019 16:30,21.44872,4.20296,21.85663429,2.47872,0.72296,2.582,18.97,3.48,19.28655749,18.74,-2.55,18.91269679,2.47872,0.72296,2.582,18.74,-2.55,18.91269679
23/11/2019 17:00,22.21216,3.92688,22.55660521,2.49216,0.72688,2.596,19.72,3.2,19.97794784,19.47,-2.62,19.64549058,2.49216,0.72688,2.596,19.47,-2.62,19.64549058
23/11/2019 17:30,23.42224,0.25732,23.42365343,2.56224,0.74732,2.669,20.86,-0.49,20.86575424,19.76,0.65,19.7706879,2.56224,0.74732,2.669,19.76,0.65,19.7706879
23/11/2019 18:00,23.03744,3.54592,23.30873635,2.55744,0.74592,2.664,20.48,2.8,20.67052007,20.19,-2.66,20.36447151,2.55744,0.74592,2.664,20.19,-2.66,20.36447151
23/11/2019 18:30,22.6884,3.8562,23.01377355,2.5584,0.7462,2.665,20.13,3.11,20.36882422,19.92,-2.81,20.11721899,2.5584,0.7462,2.665,19.92,-2.81,20.11721899
23/11/2019 19:00,21.94024,4.01632,22.30481916,2.49024,0.72632,2.594,19.45,3.29,19.7262921,19.27,-2.64,19.45,2.49024,0.72632,2.594,19.27,-2.64,19.45
23/11/2019 19:30,20.98528,4.26904,21.415104,2.46528,0.71904,2.568,18.52,3.55,18.85717105,18.35,-2.46,18.51415945,2.46528,0.71904,2.568,18.35,-2.46,18.51415945
23/11/2019 20:00,20.30368,4.54524,20.8062161,2.62368,0.76524,2.733,17.68,3.78,18.07956858,17.53,-2.23,17.67127047,2.62368,0.76524,2.733,17.53,-2.23,17.67127047
23/11/2019 20:30,19.63216,4.71188,20.18968844,2.61216,0.76188,2.721,17.02,3.95,17.47234672,16.87,-2.03,16.99169797,2.61216,0.76188,2.721,16.87,-2.03,16.99169797
23/11/2019 21:00,18.70328,4.81804,19.31388599,2.39328,0.69804,2.493,16.31,4.12,16.82232148,16.18,-1.91,16.29234483,2.39328,0.69804,2.493,16.18,-1.91,16.29234483
23/11/2019 21:30,18.01144,3.42292,18.33380354,2.34144,0.68292,2.439,15.67,2.74,15.90774968,15.16,0.03,15.16002968,2.34144,0.68292,2.439,15.16,0.03,15.16002968
23/11/2019 22:00,16.93608,4.96344,17.64841473,2.20608,0.64344,2.298,14.73,4.32,15.35041693,14.57,-1.27,14.6252453,2.20608,0.64344,2.298,14.57,-1.27,14.6252453
23/11/2019 22:30,16.498,4.059,16.9899819,2.568,0.749,2.675,13.93,3.31,14.31785598,13.54,0.22,13.54178718,2.568,0.749,2.675,13.54,0.22,13.54178718
23/11/2019 23:00,15.4544,5.0042,16.24439894,2.6544,0.7742,2.765,12.8,4.23,13.48083454,12.61,-0.29,12.61333421,2.6544,0.7742,2.765,12.61,-0.29,12.61333421
23/11/2019 23:30,14.64384,3.22612,14.99499584,2.52384,0.73612,2.629,12.12,2.49,12.37313622,11.6,1.62,11.71257444,2.52384,0.73612,2.629,11.6,1.62,11.71257444
24/11/2019 00:00,13.8676,2.5968,14.1086392,2.4576,0.7168,2.56,11.41,1.88,11.56384452,10.76,2.47,11.0398596,2.4576,0.7168,2.56,10.76,2.47,11.0398596
24/11/2019 00:30,13.42032,2.70676,13.69056385,2.56032,0.74676,2.667,10.86,1.96,11.03545196,10.22,2.56,10.53574867,2.56032,0.74676,2.667,10.22,2.56,10.53574867
24/11/2019 01:00,13.66992,2.63956,13.92242758,2.56992,0.74956,2.677,11.1,1.89,11.25975577,10.47,2.47,10.75740675,2.56992,0.74956,2.677,10.47,2.47,10.75740675
24/11/2019 01:30,13.75128,2.63704,14.00184565,2.56128,0.74704,2.668,11.19,1.89,11.34848889,10.56,2.47,10.8450219,2.56128,0.74704,2.668,10.56,2.47,10.8450219
24/11/2019 02:00,13.2552,3.9786,13.83942141,2.3952,0.6986,2.495,10.86,3.28,11.34451409,10.51,1.15,10.57272907,2.3952,0.6986,2.495,10.51,1.15,10.57272907
24/11/2019 02:30,12.69984,5.94412,14.02207184,2.37984,0.69412,2.479,10.32,5.25,11.57863982,10.35,-0.52,10.36305457,2.37984,0.69412,2.479,10.35,-0.52,10.36305457
24/11/2019 03:00,12.48312,5.94216,13.82525046,2.37312,0.69216,2.472,10.11,5.25,11.39186552,10.18,-0.52,10.19327229,2.37312,0.69216,2.472,10.18,-0.52,10.19327229
24/11/2019 03:30,12.46536,6.02948,13.84701517,2.53536,0.73948,2.641,9.93,5.29,11.25117772,10.01,-0.63,10.02980558,2.53536,0.73948,2.641,10.01,-0.63,10.02980558
24/11/2019 04:00,12.22464,5.79552,13.52885343,2.62464,0.76552,2.734,9.6,5.03,10.837938,9.61,-0.19,9.611878068,2.62464,0.76552,2.734,9.61,-0.19,9.611878068
24/11/2019 04:30,11.94088,5.99484,13.36123953,2.45088,0.71484,2.553,9.49,5.28,10.85994936,9.57,-0.47,9.581534324,2.45088,0.71484,2.553,9.57,-0.47,9.581534324
24/11/2019 05:00,11.84776,5.96768,13.26584417,2.35776,0.68768,2.456,9.49,5.28,10.85994936,9.57,-0.47,9.581534324,2.35776,0.68768,2.456,9.57,-0.47,9.581534324
24/11/2019 05:30,11.9404,5.9272,13.33059834,2.3904,0.6972,2.49,9.55,5.23,10.88831484,9.63,-0.53,9.644573604,2.3904,0.6972,2.49,9.63,-0.53,9.644573604
24/11/2019 06:00,12.28592,5.87256,13.6172975,2.54592,0.74256,2.652,9.74,5.13,11.00838317,9.8,-0.62,9.81959266,2.54592,0.74256,2.652,9.8,-0.62,9.81959266
24/11/2019 06:30,13.2288,4.1234,13.85653553,2.5488,0.7434,2.655,10.68,3.38,11.20208909,10.4,0.75,10.4270082,2.5488,0.7434,2.655,10.4,0.75,10.4270082
24/11/2019 07:00,13.93432,2.42876,14.14440345,2.46432,0.71876,2.567,11.47,1.71,11.59676679,10.86,2.11,11.06307823,2.46432,0.71876,2.567,10.86,2.11,11.06307823
24/11/2019 07:30,14.53584,5.31712,15.47780377,2.35584,0.68712,2.454,12.18,4.63,13.03032233,12.18,-1.15,12.23416936,2.35584,0.68712,2.454,12.18,-1.15,12.23416936
24/11/2019 08:00,15.04888,5.26884,15.94457476,2.49888,0.72884,2.603,12.55,4.54,13.34593946,12.53,-1.26,12.59319261,2.49888,0.72884,2.603,12.53,-1.26,12.59319261
24/11/2019 08:30,16.47608,3.84094,16.91786134,2.50608,0.73094,2.6105,13.97,3.11,14.31198798,13.68,-0.38,13.68527676,2.50608,0.73094,2.6105,13.68,-0.38,13.68527676
24/11/2019 09:00,17.5192,4.2781,18.03398204,2.3592,0.6881,2.4575,15.16,3.59,15.57927148,15.03,-1.43,15.09787402,2.3592,0.6881,2.4575,15.03,-1.43,15.09787402
24/11/2019 09:30,18.91936,4.07398,19.35302291,2.37936,0.69398,2.4785,16.54,3.38,16.88182455,16.03,-0.22,16.0315096,2.37936,0.69398,2.4785,16.03,-0.22,16.0315096
24/11/2019 10:00,19.6208,4.1269,20.05011462,2.5608,0.7469,2.6675,17.06,3.38,17.39160717,16.93,-2.23,17.07623495,2.5608,0.7469,2.6675,16.93,-2.23,17.07623495
24/11/2019 10:30,20.2108,3.9269,20.58875859,2.5608,0.7469,2.6675,17.65,3.18,17.93418245,17.48,-2.19,17.61665405,2.5608,0.7469,2.6675,17.48,-2.19,17.61665405
24/11/2019 11:00,20.55768,3.86474,20.91780156,2.58768,0.75474,2.6955,17.97,3.11,18.23713245,17.77,-2.33,17.92210367,2.58768,0.75474,2.6955,17.77,-2.33,17.92210367
24/11/2019 11:30,20.20528,3.98654,20.59480131,2.76528,0.80654,2.8805,17.44,3.18,17.72754918,17.24,-2.28,17.39011213,2.76528,0.80654,2.8805,17.24,-2.28,17.39011213
24/11/2019 12:00,20.48744,3.97842,20.8701467,2.73744,0.79842,2.8515,17.75,3.18,18.03260658,17.55,-2.28,17.69748287,2.73744,0.79842,2.8515,17.55,-2.28,17.69748287
24/11/2019 12:30,20.54232,3.82026,20.89452793,2.57232,0.75026,2.6795,17.97,3.07,18.23035381,17.75,-2.32,17.90097483,2.57232,0.75026,2.6795,17.75,-2.32,17.90097483
24/11/2019 13:00,20.64856,3.75458,20.98713656,2.51856,0.73458,2.6235,18.13,3.02,18.37980685,17.91,-2.39,18.0687631,2.51856,0.73458,2.6235,17.91,-2.39,18.0687631
24/11/2019 13:30,20.63,3.8875,20.99308353,2.46,0.7175,2.5625,18.17,3.17,18.44445174,17.94,-2.24,18.07930308,2.46,0.7175,2.5625,17.94,-2.24,18.07930308
24/11/2019 14:00,20.37552,4.04036,20.7722489,2.43552,0.71036,2.537,17.94,3.33,18.24643801,17.72,-2.3,17.86864293,2.43552,0.71036,2.537,17.72,-2.3,17.86864293
24/11/2019 14:30,20.21008,4.31294,20.66515872,2.41008,0.70294,2.5105,17.8,3.61,18.16238145,17.61,-2.49,17.78516798,2.41008,0.70294,2.5105,17.61,-2.49,17.78516798
24/11/2019 15:00,20.41952,4.34986,20.87769334,2.39952,0.69986,2.4995,18.02,3.65,18.385943,17.82,-2.44,17.98627254,2.39952,0.69986,2.4995,17.82,-2.44,17.98627254
24/11/2019 15:30,20.97192,4.31056,21.41033293,2.40192,0.70056,2.502,18.57,3.61,18.91763727,18.36,-2.44,18.52142543,2.40192,0.70056,2.502,18.36,-2.44,18.52142543
24/11/2019 16:00,21.70072,4.09896,22.08444524,2.43072,0.70896,2.532,19.27,3.39,19.56591424,19.04,-2.56,19.21132999,2.43072,0.70896,2.532,19.04,-2.56,19.21132999
24/11/2019 16:30,22.99296,2.67628,23.14818965,2.59296,0.75628,2.701,20.4,1.92,20.49015373,19.55,-0.31,19.55245765,2.59296,0.75628,2.701,19.55,-0.31,19.55245765
24/11/2019 17:00,23.5824,2.1082,23.67644604,2.4624,0.7182,2.565,21.12,1.39,21.16569158,20.44,-0.97,20.4630032,2.4624,0.7182,2.565,20.44,-0.97,20.4630032
24/11/2019 17:30,23.37504,3.85272,23.69041887,2.37504,0.69272,2.474,21,3.16,21.23642154,21.22,-3.25,21.46743813,2.37504,0.69272,2.474,21.22,-3.25,21.46743813
24/11/2019 18:00,23.15768,3.92224,23.48748836,2.40768,0.70224,2.508,20.75,3.22,20.9983547,20.81,-2.75,20.99091708,2.40768,0.70224,2.508,20.81,-2.75,20.99091708
24/11/2019 18:30,23.20184,0.31012,23.20391247,2.57184,0.75012,2.679,20.63,-0.44,20.63469166,19.58,0.57,19.58829497,2.57184,0.75012,2.679,19.58,0.57,19.58829497
24/11/2019 19:00,22.56472,0.75096,22.57721262,2.57472,0.75096,2.682,19.99,0,19.99,18.96,0.86,18.9794942,2.57472,0.75096,2.682,18.96,0.86,18.9794942
24/11/2019 19:30,21.75288,1.11084,21.7812248,2.40288,0.70084,2.503,19.35,0.41,19.35434318,18.33,1,18.35725742,2.40288,0.70084,2.503,18.33,1,18.35725742
24/11/2019 20:00,20.89408,1.71244,20.96413675,2.37408,0.69244,2.473,18.52,1.02,18.54806728,17.64,0.77,17.65679756,2.37408,0.69244,2.473,17.64,0.77,17.65679756
24/11/2019 20:30,19.92176,4.64468,20.45604003,2.38176,0.69468,2.481,17.54,3.95,17.97926862,17.38,-2,17.49469634,2.38176,0.69468,2.481,17.38,-2,17.49469634
24/11/2019 21:00,19.22016,4.54588,19.75043228,2.42016,0.70588,2.521,16.8,3.84,17.23327015,16.58,-1.52,16.64952852,2.42016,0.70588,2.521,16.58,-1.52,16.64952852
24/11/2019 21:30,18.29664,3.86652,18.70072224,2.45664,0.71652,2.559,15.84,3.15,16.15017337,15.41,-0.22,15.41157033,2.45664,0.71652,2.559,15.41,-0.22,15.41157033
24/11/2019 22:00,17.32904,5.19972,18.09233858,2.63904,0.76972,2.749,14.69,4.43,15.34343508,14.55,-1.1,14.59152151,2.63904,0.76972,2.749,14.55,-1.1,14.59152151
24/11/2019 22:30,16.5604,5.2522,17.3733259,2.5104,0.7322,2.615,14.05,4.52,14.75916326,13.93,-1.14,13.97656968,2.5104,0.7322,2.615,13.93,-1.14,13.97656968
24/11/2019 23:00,15.4896,3.4828,15.87632212,2.4096,0.7028,2.51,13.08,2.78,13.37216512,12.64,0.82,12.66657018,2.4096,0.7028,2.51,12.64,0.82,12.66657018
24/11/2019 23:30,14.17616,4.97388,15.02341488,2.51616,0.73388,2.621,11.66,4.24,12.40698191,11.51,-0.09,11.51035186,2.51616,0.73388,2.621,11.51,-0.09,11.51035186
25/11/2019 00:00,13.26864,5.65252,14.42247516,2.64864,0.77252,2.759,10.62,4.88,11.68754893,10.61,-0.67,10.63113352,2.64864,0.77252,2.759,10.61,-0.67,10.63113352
25/11/2019 00:30,13.09288,2.85084,13.39965654,2.64288,0.77084,2.753,10.45,2.08,10.65499413,9.84,2.48,10.1477091,2.64288,0.77084,2.753,9.84,2.48,10.1477091
25/11/2019 01:00,13.42056,2.76808,13.70305432,2.53056,0.73808,2.636,10.89,2.03,11.07758999,10.29,2.41,10.56845306,2.53056,0.73808,2.636,10.29,2.41,10.56845306
25/11/2019 01:30,13.48696,2.79828,13.77419548,2.49696,0.72828,2.601,10.99,2.07,11.1832464,10.37,2.46,10.65779058,2.49696,0.72828,2.601,10.37,2.46,10.65779058
25/11/2019 02:00,13.35824,2.84532,13.65790693,2.65824,0.77532,2.769,10.7,2.07,10.89838979,10.1,2.46,10.39526815,2.65824,0.77532,2.769,10.1,2.46,10.39526815
25/11/2019 02:30,13.12288,2.88084,13.43537192,2.64288,0.77084,2.753,10.48,2.11,10.69029934,9.9,2.5,10.21077862,2.64288,0.77084,2.753,9.9,2.5,10.21077862
25/11/2019 03:00,12.8156,2.8408,13.12668077,2.5056,0.7308,2.61,10.31,2.11,10.52369707,9.75,2.56,10.08048114,2.5056,0.7308,2.61,9.75,2.56,10.08048114
25/11/2019 03:30,12.77816,2.76988,13.07492288,2.46816,0.71988,2.571,10.31,2.05,10.51183143,9.75,2.65,10.10371219,2.46816,0.71988,2.571,9.75,2.65,10.10371219
25/11/2019 04:00,12.73392,2.73156,13.0235993,2.47392,0.72156,2.577,10.26,2.01,10.45503228,9.7,2.61,10.04500373,2.47392,0.72156,2.577,9.7,2.61,10.04500373
25/11/2019 04:30,12.94608,2.75344,13.23564956,2.68608,0.78344,2.798,10.26,1.97,10.44741595,9.7,2.57,10.03468485,2.68608,0.78344,2.798,9.7,2.57,10.03468485
25/11/2019 05:00,12.97208,2.69644,13.24936407,2.66208,0.77644,2.773,10.31,1.92,10.48725417,9.74,2.53,10.06322513,2.66208,0.77644,2.773,9.74,2.53,10.06322513
25/11/2019 05:30,13.20768,5.36724,14.2565801,2.52768,0.73724,2.633,10.68,4.63,11.64041666,10.65,-0.43,10.65867722,2.52768,0.73724,2.633,10.65,-0.43,10.65867722
25/11/2019 06:00,14.40064,5.52352,15.42360871,2.48064,0.72352,2.584,11.92,4.8,12.85015175,11.9,-1.03,11.94449245,2.48064,0.72352,2.584,11.9,-1.03,11.94449245
25/11/2019 06:30,17.30528,4.20904,17.80979319,2.46528,0.71904,2.568,14.84,3.49,15.24485815,14.67,-1.34,14.7310726,2.46528,0.71904,2.568,14.67,-1.34,14.7310726
25/11/2019 07:00,19.74752,3.62136,20.07682232,2.50752,0.73136,2.612,17.24,2.89,17.48055205,16.98,-1.97,17.09389657,2.50752,0.73136,2.612,16.98,-1.97,17.09389657
25/11/2019 07:30,22.23512,2.46816,22.37168691,2.56512,0.74816,2.672,19.67,1.72,19.74505761,19.37,-3.5,19.6836709,2.56512,0.74816,2.672,19.37,-3.5,19.6836709
25/11/2019 08:00,23.10392,2.90656,23.28603037,2.59392,0.75656,2.702,20.51,2.15,20.62238105,20.75,-4.35,21.20106129,2.59392,0.75656,2.702,20.75,-4.35,21.20106129
25/11/2019 08:30,23.81216,2.45188,23.93805922,2.61216,0.76188,2.721,21.2,1.69,21.26725417,21.45,-4.81,21.98268864,2.61216,0.76188,2.721,21.45,-4.81,21.98268864
25/11/2019 09:00,24.01664,2.32652,24.12906323,2.69664,0.78652,2.809,21.32,1.54,21.37554678,21.56,-4.91,22.11202614,2.69664,0.78652,2.809,21.56,-4.91,22.11202614
25/11/2019 09:30,24.74544,1.40992,24.78557393,2.84544,0.82992,2.964,21.9,0.58,21.90767902,21.87,-4.39,22.30625473,2.84544,0.82992,2.964,21.87,-4.39,22.30625473
25/11/2019 10:00,25.26816,-1.46512,25.31060028,2.82816,0.82488,2.946,22.44,-2.29,22.5565445,21.32,-1.37,21.36397201,2.82816,0.82488,2.946,21.32,-1.37,21.36397201
25/11/2019 10:30,25.25232,-1.48724,25.29607772,2.75232,0.80276,2.867,22.5,-2.29,22.61623532,21.39,-1.37,21.4338284,2.75232,0.80276,2.867,21.39,-1.37,21.4338284
25/11/2019 11:00,25.19576,-1.00332,25.21572868,2.52576,0.73668,2.631,22.67,-1.74,22.73667742,21.81,-2.16,21.91669911,2.52576,0.73668,2.631,21.81,-2.16,21.91669911
25/11/2019 11:30,24.7132,1.9076,24.78671402,2.5632,0.7476,2.67,22.15,1.16,22.18035392,22.38,-5.29,22.99670629,2.5632,0.7476,2.67,22.38,-5.29,22.99670629
25/11/2019 12:00,24.8348,1.8914,24.90671968,2.6448,0.7714,2.755,22.19,1.12,22.21824701,22.38,-5.29,22.99670629,2.6448,0.7714,2.755,22.38,-5.29,22.99670629
25/11/2019 12:30,25.0156,1.8358,25.08287075,2.6256,0.7658,2.735,22.39,1.07,22.41555264,22.61,-5.34,23.23204038,2.6256,0.7658,2.735,22.61,-5.34,23.23204038
