Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/11/2019 13:00,24.79416,2.03288,24.87735861,2.44416,0.71288,2.546,22.35,1.32,22.38894593,22.56,-5.1,23.12928014,2.44416,0.71288,2.546,22.56,-5.1,23.12928014
25/11/2019 13:30,24.92288,1.88084,24.99374935,2.40288,0.70084,2.503,22.52,1.18,22.55089355,22.74,-5.25,23.33816831,2.40288,0.70084,2.503,22.74,-5.25,23.33816831
25/11/2019 14:00,24.66248,1.95364,24.73973785,2.65248,0.77364,2.763,22.01,1.18,22.04160838,22.24,-5.25,22.85126036,2.65248,0.77364,2.763,22.24,-5.25,22.85126036
25/11/2019 14:30,24.34992,2.28956,24.45732383,2.80992,0.81956,2.927,21.54,1.47,21.5901019,21.77,-5.03,22.34354045,2.80992,0.81956,2.927,21.77,-5.03,22.34354045
25/11/2019 15:00,24.44656,-0.95392,24.4651642,2.62656,0.76608,2.736,21.82,-1.72,21.88768604,21,-1.51,21.0542181,2.62656,0.76608,2.736,21,-1.51,21.0542181
25/11/2019 15:30,23.18632,2.39476,23.30966131,2.41632,0.70476,2.517,20.77,1.69,20.83864199,22.03,-4.82,22.55112636,2.41632,0.70476,2.517,22.03,-4.82,22.55112636
25/11/2019 16:00,24.45192,0.96056,24.47077986,2.40192,0.70056,2.502,22.05,0.26,22.05153283,23.3,-4.13,23.66319716,2.40192,0.70056,2.502,23.3,-4.13,23.66319716
25/11/2019 16:30,25.22592,2.16256,25.31844596,2.54592,0.74256,2.652,22.68,1.42,22.72440978,24.54,-5.55,25.15977146,2.54592,0.74256,2.652,24.54,-5.55,25.15977146
25/11/2019 17:00,26.60776,-1.16232,26.633135,2.59776,0.75768,2.706,24.01,-1.92,24.08664568,24.47,-1.55,24.51904158,2.59776,0.75768,2.706,24.47,-1.55,24.51904158
25/11/2019 17:30,26.77384,-1.16388,26.79912545,2.76384,0.80612,2.879,24.01,-1.97,24.09068285,24.47,-1.31,24.5050403,2.76384,0.80612,2.879,24.47,-1.31,24.5050403
25/11/2019 18:00,26.17184,1.14512,26.19687975,2.69184,0.78512,2.804,23.48,0.36,23.48275963,24.47,-3.5,24.71903922,2.69184,0.78512,2.804,24.47,-3.5,24.71903922
25/11/2019 18:30,25.83792,2.59356,25.967762,2.61792,0.76356,2.727,23.22,1.83,23.29200077,24.54,-4.65,24.97667112,2.61792,0.76356,2.727,24.54,-4.65,24.97667112
25/11/2019 19:00,25.23696,2.82328,25.39439033,2.61696,0.76328,2.726,22.62,2.06,22.71360826,23.96,-4.6,24.39757365,2.61696,0.76328,2.726,23.96,-4.6,24.39757365
25/11/2019 19:30,24.24808,3.06944,24.44158026,2.63808,0.76944,2.748,21.61,2.3,21.73205237,22.91,-4.21,23.29360857,2.63808,0.76944,2.748,22.91,-4.21,23.29360857
25/11/2019 20:00,23.3804,3.3722,23.62233767,2.7504,0.8022,2.865,20.63,2.57,20.78946368,21.87,-3.88,22.21151278,2.7504,0.8022,2.865,21.87,-3.88,22.21151278
25/11/2019 20:30,22.33936,3.64648,22.63501318,2.79936,0.81648,2.916,19.54,2.83,19.74387247,20.75,-3.62,21.06340191,2.79936,0.81648,2.916,20.75,-3.62,21.06340191
25/11/2019 21:00,21.3092,3.9356,21.66958588,2.6592,0.7756,2.77,18.65,3.16,18.91581613,19.67,-2.69,19.8530854,2.6592,0.7756,2.77,19.67,-2.69,19.8530854
25/11/2019 21:30,19.95944,4.02692,20.36161413,2.62944,0.76692,2.739,17.33,3.26,17.63395872,18.19,-1.72,18.27113844,2.62944,0.76692,2.739,18.19,-1.72,18.27113844
25/11/2019 22:00,18.62632,4.08476,19.06895542,2.65632,0.77476,2.767,15.97,3.31,16.30941446,16.99,-1.97,17.10382998,2.65632,0.77476,2.767,16.99,-1.97,17.10382998
25/11/2019 22:30,17.32184,3.37012,17.64663848,2.81184,0.82012,2.929,14.51,2.55,14.73236573,15.22,-0.51,15.22854228,2.81184,0.82012,2.929,15.22,-0.51,15.22854228
25/11/2019 23:00,15.91784,5.02312,16.69159563,2.78784,0.81312,2.904,13.13,4.21,13.78843718,14.14,-1.84,14.25921456,2.78784,0.81312,2.904,14.14,-1.84,14.25921456
25/11/2019 23:30,14.7588,3.5334,15.17587207,2.7888,0.8134,2.905,11.97,2.72,12.27514969,12.58,0.23,12.58210237,2.7888,0.8134,2.905,12.58,0.23,12.58210237
26/11/2019 00:00,13.66656,3.93608,14.222081,2.62656,0.76608,2.736,11.04,3.17,11.4861003,11.68,0.15,11.68096315,2.62656,0.76608,2.736,11.68,0.15,11.68096315
26/11/2019 00:30,13.25072,5.47396,14.3368692,2.79072,0.81396,2.907,10.46,4.66,11.45107855,11.41,-1.1,11.46290103,2.79072,0.81396,2.907,11.41,-1.1,11.46290103
26/11/2019 01:00,13.62072,5.32396,14.62424574,2.79072,0.81396,2.907,10.83,4.51,11.73153869,11.76,-1.15,11.81609496,2.79072,0.81396,2.907,11.76,-1.15,11.81609496
26/11/2019 01:30,13.71584,5.25212,14.68703617,2.71584,0.79212,2.829,11,4.46,11.86977675,11.92,-1.15,11.97534551,2.71584,0.79212,2.829,11.92,-1.15,11.97534551
26/11/2019 02:00,13.43888,5.36884,14.47162529,2.73888,0.79884,2.853,10.7,4.57,11.63507198,11.64,-1.11,11.69280548,2.73888,0.79884,2.853,11.64,-1.11,11.69280548
26/11/2019 02:30,13.21472,5.42096,14.28340408,2.81472,0.82096,2.932,10.4,4.6,11.37189518,11.36,-1.14,11.41705741,2.81472,0.82096,2.932,11.36,-1.14,11.41705741
26/11/2019 03:00,13.008,5.539,14.13819596,2.808,0.819,2.925,10.2,4.72,11.23914588,11.16,-1.22,11.22648654,2.808,0.819,2.925,11.16,-1.22,11.22648654
26/11/2019 03:30,12.9148,5.5864,14.07124458,2.7648,0.8064,2.88,10.15,4.78,11.21922012,11.09,-1.22,11.15690369,2.7648,0.8064,2.88,11.09,-1.22,11.15690369
26/11/2019 04:00,12.75576,5.54668,13.9095317,2.76576,0.80668,2.881,9.99,4.74,11.05747259,10.94,-1.08,10.9931797,2.76576,0.80668,2.881,10.94,-1.08,10.9931797
26/11/2019 04:30,12.77688,5.55284,13.93135652,2.78688,0.81284,2.903,9.99,4.74,11.05747259,10.94,-1.08,10.9931797,2.78688,0.81284,2.903,10.94,-1.08,10.9931797
26/11/2019 05:00,12.97536,5.54948,14.11228881,2.77536,0.80948,2.891,10.2,4.74,11.24755974,11.14,-1.08,11.19222945,2.77536,0.80948,2.891,11.14,-1.08,11.19222945
26/11/2019 05:30,13.8292,4.5106,14.54621205,2.7792,0.8106,2.895,11.05,3.7,11.6530039,11.81,-0.59,11.82472833,2.7792,0.8106,2.895,11.81,-0.59,11.82472833
26/11/2019 06:00,14.57744,5.13592,15.45572487,2.79744,0.81592,2.914,11.78,4.32,12.5471431,12.73,-1.62,12.83266535,2.79744,0.81592,2.914,12.73,-1.62,12.83266535
26/11/2019 06:30,16.70872,4.05296,17.19324893,2.71872,0.79296,2.832,13.99,3.26,14.36480769,14.9,-1.83,15.01195857,2.71872,0.79296,2.832,14.9,-1.83,15.01195857
26/11/2019 07:00,19.45472,1.94596,19.55180019,2.69472,0.78596,2.807,16.76,1.16,16.80009524,17.37,-2.72,17.58167512,2.69472,0.78596,2.807,17.37,-2.72,17.58167512
26/11/2019 07:30,21.73688,3.00284,21.94331334,2.78688,0.81284,2.903,18.95,2.19,19.07612644,20.07,-4.02,20.46864187,2.78688,0.81284,2.903,20.07,-4.02,20.46864187
26/11/2019 08:00,22.974,1.232,23.0070098,2.784,0.812,2.9,20.19,0.42,20.19436803,21.12,-3.09,21.34484715,2.784,0.812,2.9,21.12,-3.09,21.34484715
26/11/2019 08:30,23.07536,2.36448,23.19618513,2.65536,0.77448,2.766,20.42,1.59,20.481809,22.17,-5.33,22.80170608,2.65536,0.77448,2.766,22.17,-5.33,22.80170608
26/11/2019 09:00,23.53392,1.92656,23.61264543,2.59392,0.75656,2.702,20.94,1.17,20.97266078,22.24,-5.24,22.84896497,2.59392,0.75656,2.702,22.24,-5.24,22.84896497
26/11/2019 09:30,23.81376,1.92068,23.89108991,2.57376,0.75068,2.681,21.24,1.17,21.27220017,22.51,-5.44,23.15801589,2.57376,0.75068,2.681,22.51,-5.44,23.15801589
26/11/2019 10:00,23.7732,2.0426,23.86078903,2.6832,0.7826,2.795,21.09,1.26,21.12760516,22.36,-5.31,22.98185589,2.6832,0.7826,2.795,22.36,-5.31,22.98185589
26/11/2019 10:30,23.87048,2.16764,23.96869789,2.94048,0.85764,3.063,20.93,1.31,20.97095611,22.2,-5.31,22.82621519,2.94048,0.85764,3.063,22.2,-5.31,22.82621519
26/11/2019 11:00,24.14192,2.10056,24.23313132,3.12192,0.91056,3.252,21.02,1.19,21.05365764,22.29,-5.41,22.93713583,3.12192,0.91056,3.252,22.29,-5.41,22.93713583
26/11/2019 11:30,24.09136,1.93248,24.16874233,2.99136,0.87248,3.116,21.1,1.06,21.12660881,22.37,-5.48,23.03144155,2.99136,0.87248,3.116,22.37,-5.48,23.03144155
26/11/2019 12:00,23.61448,2.04964,23.70326327,2.84448,0.82964,2.963,20.77,1.22,20.80579967,22.03,-5.35,22.6703198,2.84448,0.82964,2.963,22.03,-5.35,22.6703198
26/11/2019 12:30,23.95,2,24.03336223,2.88,0.84,3,21.07,1.16,21.1019075,22.34,-5.38,22.97868578,2.88,0.84,3,22.34,-5.38,22.97868578
26/11/2019 13:00,23.71784,2.05312,23.80653767,2.54784,0.74312,2.654,21.17,1.31,21.21049269,22.45,-5.28,23.06254322,2.54784,0.74312,2.654,22.45,-5.28,23.06254322
26/11/2019 13:30,23.81384,2.16112,23.91170038,2.64384,0.77112,2.754,21.17,1.39,21.21558389,22.45,-5.17,23.03760838,2.64384,0.77112,2.754,22.45,-5.17,23.03760838
26/11/2019 14:00,23.37472,2.13596,23.47210813,2.69472,0.78596,2.807,20.68,1.35,20.72401747,21.95,-5.26,22.57144435,2.69472,0.78596,2.807,21.95,-5.26,22.57144435
26/11/2019 14:30,23.19584,2.14712,23.29500199,2.59584,0.75712,2.704,20.6,1.39,20.64684237,21.86,-5.18,22.4653511,2.59584,0.75712,2.704,21.86,-5.18,22.4653511
26/11/2019 15:00,23.25536,2.04448,23.34505659,2.41536,0.70448,2.516,20.84,1.34,20.88303618,22.11,-5.22,22.71784541,2.41536,0.70448,2.516,22.11,-5.22,22.71784541
26/11/2019 15:30,23.29544,2.20992,23.40002716,2.36544,0.68992,2.464,20.93,1.52,20.98512092,22.2,-5.02,22.76050087,2.36544,0.68992,2.464,22.2,-5.02,22.76050087
26/11/2019 16:00,24.176,1.938,24.25355273,2.496,0.728,2.6,21.68,1.21,21.71373989,22.95,-4.95,23.47775543,2.496,0.728,2.6,22.95,-4.95,23.47775543
26/11/2019 16:30,25.63504,0.55772,25.6411062,2.49504,0.72772,2.599,23.14,-0.17,23.14062445,24.15,-3.91,24.46447629,2.49504,0.72772,2.599,24.15,-3.91,24.46447629
26/11/2019 17:00,26.714,-1.578,26.76056576,2.544,0.742,2.65,24.17,-2.32,24.28108935,24.59,-1.57,24.64006899,2.544,0.742,2.65,24.59,-1.57,24.64006899
26/11/2019 17:30,26.44416,1.78288,26.50419324,2.68416,0.78288,2.796,23.76,1,23.78103446,24.98,-4.6,25.40000787,2.68416,0.78288,2.796,24.98,-4.6,25.40000787
26/11/2019 18:00,25.94408,2.18744,26.03613222,2.73408,0.79744,2.848,23.21,1.39,23.25158489,24.5,-4.85,24.97543793,2.73408,0.79744,2.848,24.5,-4.85,24.97543793
26/11/2019 18:30,25.68744,2.51592,25.81035504,2.79744,0.81592,2.914,22.89,1.7,22.95304119,24.18,-4.64,24.62116975,2.79744,0.81592,2.914,24.18,-4.64,24.62116975
26/11/2019 19:00,25.0252,2.4036,25.14036452,2.7552,0.8036,2.87,22.27,1.6,22.32740245,23.46,-4.04,23.80531873,2.7552,0.8036,2.87,23.46,-4.04,23.80531873
26/11/2019 19:30,24.49,-0.445,24.49404264,2.76,0.805,2.875,21.73,-1.25,21.76592291,22.09,-0.58,22.09761299,2.76,0.805,2.875,22.09,-0.58,22.09761299
26/11/2019 20:00,23.57336,0.71848,23.58430654,2.70336,0.78848,2.816,20.87,-0.07,20.87011739,21.47,-1.43,21.51756957,2.70336,0.78848,2.816,21.47,-1.43,21.51756957
26/11/2019 20:30,22.32504,3.14772,22.54585443,2.73504,0.79772,2.849,19.59,2.35,19.73044855,20.7,-3.17,20.9413204,2.73504,0.79772,2.849,20.7,-3.17,20.9413204
26/11/2019 21:00,21.60656,3.48108,21.8851857,2.74656,0.80108,2.861,18.86,2.68,19.04946193,19.95,-2.99,20.17281835,2.74656,0.80108,2.861,19.95,-2.99,20.17281835
26/11/2019 21:30,20.20792,3.85356,20.57206736,2.61792,0.76356,2.727,17.59,3.09,17.85934489,18.35,-1.32,18.39741558,2.61792,0.76356,2.727,18.35,-1.32,18.39741558
26/11/2019 22:00,18.56848,4.62664,19.13620253,2.62848,0.76664,2.738,15.94,3.86,16.4007073,17.02,-2.27,17.17071053,2.62848,0.76664,2.738,17.02,-2.27,17.17071053
26/11/2019 22:30,17.2672,4.7646,17.91249868,2.5872,0.7546,2.695,14.68,4.01,15.21783493,15.7,-1.97,15.82311284,2.5872,0.7546,2.695,15.7,-1.97,15.82311284
26/11/2019 23:00,16.0784,1.8712,16.18691867,2.4384,0.7112,2.54,13.64,1.16,13.68923665,13.92,1.56,14.00714104,2.4384,0.7112,2.54,13.92,1.56,14.00714104
26/11/2019 23:30,14.54432,4.26376,15.15641427,2.58432,0.75376,2.692,11.96,3.51,12.46441736,12.66,-0.17,12.66114134,2.58432,0.75376,2.692,12.66,-0.17,12.66114134
27/11/2019 00:00,13.53888,5.56384,14.63754034,2.61888,0.76384,2.728,10.92,4.8,11.92838631,11.87,-1.21,11.9315129,2.61888,0.76384,2.728,11.87,-1.21,11.9315129
27/11/2019 00:30,13.20496,5.60728,14.34616874,2.66496,0.77728,2.776,10.54,4.83,11.59398551,11.49,-1.11,11.54349167,2.66496,0.77728,2.776,11.49,-1.11,11.54349167
27/11/2019 01:00,13.43944,5.59692,14.5582987,2.62944,0.76692,2.739,10.81,4.83,11.83997466,11.74,-1.11,11.79235769,2.62944,0.76692,2.739,11.74,-1.11,11.79235769
27/11/2019 01:30,13.66128,5.71704,14.8092916,2.80128,0.81704,2.918,10.86,4.9,11.91426036,11.78,-1.11,11.8321807,2.80128,0.81704,2.918,11.78,-1.11,11.8321807
27/11/2019 02:00,13.43624,5.72932,14.60676737,2.70624,0.78932,2.819,10.73,4.94,11.81255688,11.65,-1.11,11.70276036,2.70624,0.78932,2.819,11.65,-1.11,11.70276036
27/11/2019 02:30,13.15944,5.61692,14.30806246,2.62944,0.76692,2.739,10.53,4.85,11.59324803,11.49,-1.03,11.53607386,2.62944,0.76692,2.739,11.49,-1.03,11.53607386
27/11/2019 03:00,12.96448,5.70964,14.16607675,2.60448,0.75964,2.713,10.36,4.95,11.48181606,11.31,-1.03,11.35680413,2.60448,0.75964,2.713,11.31,-1.03,11.35680413
27/11/2019 03:30,12.75952,5.66736,13.96153,2.45952,0.71736,2.562,10.3,4.95,11.42770756,11.25,-1.03,11.29705271,2.45952,0.71736,2.562,11.25,-1.03,11.29705271
27/11/2019 04:00,12.7,5.605,13.88185957,2.52,0.735,2.625,10.18,4.87,11.28491471,11.12,-0.96,11.16136192,2.52,0.735,2.625,11.12,-0.96,11.16136192
27/11/2019 04:30,12.85024,5.54132,13.99410216,2.61024,0.76132,2.719,10.24,4.78,11.30070794,11.19,-1.05,11.23915477,2.61024,0.76132,2.719,11.19,-1.05,11.23915477
27/11/2019 05:00,12.94584,5.49712,14.06460457,2.59584,0.75712,2.704,10.35,4.74,11.38376476,11.3,-1.11,11.35438682,2.59584,0.75712,2.704,11.3,-1.11,11.35438682
27/11/2019 05:30,13.67704,5.29872,14.66757842,2.56704,0.74872,2.674,11.11,4.55,12.00560702,12.03,-1.32,12.10220228,2.56704,0.74872,2.674,12.03,-1.32,12.10220228
27/11/2019 06:00,14.59752,4.00636,15.13732178,2.38752,0.69636,2.487,12.21,3.31,12.65069959,12.95,-0.56,12.96210245,2.38752,0.69636,2.487,12.95,-0.56,12.96210245
27/11/2019 06:30,17.02496,3.95228,17.47769379,2.54496,0.74228,2.651,14.48,3.21,14.83153734,15.4,-1.72,15.49575426,2.54496,0.74228,2.651,15.4,-1.72,15.49575426
27/11/2019 07:00,19.56072,3.38396,19.8512708,2.55072,0.74396,2.657,17.01,2.64,17.21364865,18.07,-2.77,18.28107765,2.55072,0.74396,2.657,18.07,-2.77,18.28107765
27/11/2019 07:30,21.97264,1.95452,22.05939838,2.55264,0.74452,2.659,19.42,1.21,19.45765916,20.42,-3.09,20.65246959,2.55264,0.74452,2.659,20.42,-3.09,20.65246959
27/11/2019 08:00,22.38472,2.75596,22.55373594,2.45472,0.71596,2.557,19.93,2.04,20.03413337,21.65,-4.85,22.18659505,2.45472,0.71596,2.557,21.65,-4.85,22.18659505
27/11/2019 08:30,23.20944,-0.88308,23.22623378,2.38944,0.69692,2.489,20.82,-1.58,20.8798659,21.31,-1.67,21.37533625,2.38944,0.69692,2.489,21.31,-1.67,21.37533625
27/11/2019 09:00,23.38512,-1.11184,23.41153616,2.56512,0.74816,2.672,20.82,-1.86,20.90291846,21.2,-1.42,21.24750338,2.56512,0.74816,2.672,21.2,-1.42,21.24750338
27/11/2019 09:30,23.91472,-1.31404,23.95079401,2.69472,0.78596,2.807,21.22,-2.1,21.32365822,21.62,-1.66,21.68363438,2.69472,0.78596,2.807,21.62,-1.66,21.68363438
27/11/2019 10:00,23.89224,-1.27268,23.92611223,2.56224,0.74732,2.669,21.33,-2.02,21.42543582,21.73,-1.58,21.7873656,2.56224,0.74732,2.669,21.73,-1.58,21.7873656
27/11/2019 10:30,23.64592,-1.21744,23.67723997,2.54592,0.74256,2.652,21.1,-1.96,21.19083764,21.5,-1.51,21.55296035,2.54592,0.74256,2.652,21.5,-1.51,21.55296035
27/11/2019 11:00,23.55592,-0.42744,23.55979779,2.54592,0.74256,2.652,21.01,-1.17,21.04255213,21.76,-2.58,21.91241657,2.54592,0.74256,2.652,21.76,-2.58,21.91241657
27/11/2019 11:30,23.0512,2.2416,23.15993506,2.6112,0.7616,2.72,20.44,1.48,20.49351117,22.22,-5.55,22.90263959,2.6112,0.7616,2.72,22.22,-5.55,22.90263959
27/11/2019 12:00,23.15904,2.23472,23.26660928,2.75904,0.80472,2.874,20.4,1.43,20.45005868,22.18,-5.66,22.89078417,2.75904,0.80472,2.874,22.18,-5.66,22.89078417
27/11/2019 12:30,23.036,2.438,23.16465281,2.736,0.798,2.85,20.3,1.64,20.36613856,22.08,-5.49,22.7522856,2.736,0.798,2.85,22.08,-5.49,22.7522856
27/11/2019 13:00,23.08072,1.23896,23.11394942,2.67072,0.77896,2.782,20.41,0.46,20.41518308,21.65,-3.7,21.96389082,2.67072,0.77896,2.782,21.65,-3.7,21.96389082
27/11/2019 13:30,23.42984,-0.91588,23.44773419,2.61984,0.76412,2.729,20.81,-1.68,20.87770342,21.22,-1.38,21.26482542,2.61984,0.76412,2.729,21.22,-1.38,21.26482542
27/11/2019 14:00,23.54584,-1.13288,23.57307783,2.59584,0.75712,2.704,20.95,-1.89,21.03508022,21.36,-1.43,21.40781399,2.59584,0.75712,2.704,21.36,-1.43,21.40781399
27/11/2019 14:30,23.47752,-0.98864,23.49832663,2.74752,0.80136,2.862,20.73,-1.79,20.8071382,21.13,-1.33,21.17181617,2.74752,0.80136,2.862,21.13,-1.33,21.17181617
27/11/2019 15:00,23.41968,-0.99676,23.44088185,2.71968,0.79324,2.833,20.7,-1.79,20.77724958,21.1,-1.33,21.14187551,2.71968,0.79324,2.833,21.1,-1.33,21.14187551
27/11/2019 15:30,22.90264,2.17452,23.00563966,2.55264,0.74452,2.659,20.35,1.43,20.40018137,21.52,-4.35,21.95524766,2.55264,0.74452,2.659,21.52,-4.35,21.95524766
27/11/2019 16:00,23.65088,0.92984,23.66915138,2.57088,0.74984,2.678,21.08,0.18,21.08076849,21.97,-3.21,22.20326553,2.57088,0.74984,2.678,21.97,-3.21,22.20326553
27/11/2019 16:30,25.06272,0.75496,25.07408819,2.62272,0.76496,2.732,22.44,-0.01,22.44000223,23.62,-3.54,23.88380204,2.62272,0.76496,2.732,23.62,-3.54,23.88380204
27/11/2019 17:00,25.8016,2.5388,25.92620427,2.8416,0.8288,2.96,22.96,1.71,23.02359008,24.83,-5.23,25.37482611,2.8416,0.8288,2.96,24.83,-5.23,25.37482611
27/11/2019 17:30,26.45952,-0.29264,26.46113824,2.69952,0.78736,2.812,23.76,-1.08,23.78453279,24.49,-2.03,24.57399031,2.69952,0.78736,2.812,24.49,-2.03,24.57399031
27/11/2019 18:00,26.14008,-0.18956,26.14076731,2.71008,0.79044,2.823,23.43,-0.98,23.45048614,24.02,-1.78,24.08586307,2.71008,0.79044,2.823,24.02,-1.78,24.08586307
27/11/2019 18:30,25.41104,2.82072,25.5671159,2.71104,0.79072,2.824,22.7,2.03,22.79058797,24.02,-4.38,24.41607667,2.71104,0.79072,2.824,24.02,-4.38,24.41607667
27/11/2019 19:00,24.702,2.951,24.87764468,2.712,0.791,2.825,21.99,2.16,22.09582992,23.27,-4.06,23.6215262,2.712,0.791,2.825,23.27,-4.06,23.6215262
27/11/2019 19:30,24.14656,2.52608,24.27833273,2.86656,0.83608,2.986,21.28,1.69,21.34700213,22.36,-3.82,22.68395909,2.86656,0.83608,2.986,22.36,-3.82,22.68395909
27/11/2019 20:00,23.73832,-0.03424,23.73834469,2.72832,0.79576,2.842,21.01,-0.83,21.02638818,21.36,-0.41,21.36393456,2.72832,0.79576,2.842,21.36,-0.41,21.36393456
27/11/2019 20:30,22.55848,2.84164,22.73675302,2.74848,0.80164,2.863,19.81,2.04,19.91476086,20.8,-3.15,21.03716949,2.74848,0.80164,2.863,20.8,-3.15,21.03716949
27/11/2019 21:00,21.51824,4.06032,21.89796454,2.77824,0.81032,2.894,18.74,3.25,19.01972923,19.92,-2.92,20.13287858,2.77824,0.81032,2.894,19.92,-2.92,20.13287858
27/11/2019 21:30,20.33544,3.33492,20.60708158,2.96544,0.86492,3.089,17.37,2.47,17.5447371,18.2,-1.19,18.23886235,2.96544,0.86492,3.089,18.2,-1.19,18.23886235
27/11/2019 22:00,18.72784,4.68312,19.30449699,3.02784,0.88312,3.154,15.7,3.8,16.15332783,16.74,-1.91,16.84861122,3.02784,0.88312,3.154,16.74,-1.91,16.84861122
27/11/2019 22:30,17.34048,4.88764,18.01613919,2.94048,0.85764,3.063,14.4,4.03,14.95329061,15.4,-1.65,15.48814062,2.94048,0.85764,3.063,15.4,-1.65,15.48814062
27/11/2019 23:00,16.18352,3.52436,16.56283288,2.96352,0.86436,3.087,13.22,2.66,13.48495458,13.81,0.28,13.81283823,2.96352,0.86436,3.087,13.81,0.28,13.81283823
27/11/2019 23:30,14.56296,5.64628,15.61922795,2.83296,0.82628,2.951,11.73,4.82,12.68169153,12.71,-1.35,12.78149444,2.83296,0.82628,2.951,12.71,-1.35,12.78149444
28/11/2019 00:00,13.77696,5.65328,14.89174945,2.85696,0.83328,2.976,10.92,4.82,11.93644838,11.9,-1.27,11.96757703,2.85696,0.83328,2.976,11.9,-1.27,11.96757703
28/11/2019 00:30,13.30584,5.71212,14.48011371,2.71584,0.79212,2.829,10.59,4.92,11.67709296,11.54,-1.11,11.59326097,2.71584,0.79212,2.829,11.54,-1.11,11.59326097
28/11/2019 01:00,13.85704,3.23372,14.22935356,2.68704,0.78372,2.799,11.17,2.45,11.43553234,11.62,1.22,11.68386922,2.68704,0.78372,2.799,11.62,1.22,11.68386922
28/11/2019 01:30,14.04376,4.63068,14.78750798,2.81376,0.82068,2.931,11.23,3.81,11.85870988,11.96,-0.13,11.9607065,2.81376,0.82068,2.931,11.96,-0.13,11.9607065
28/11/2019 02:00,14.14744,2.38092,14.34638765,2.91744,0.85092,3.039,11.23,1.53,11.33374607,11.5,2,11.67261753,2.91744,0.85092,3.039,11.5,2,11.67261753
28/11/2019 02:30,13.57688,4.46784,14.29311949,2.90688,0.84784,3.028,10.67,3.62,11.2673555,11.32,0.21,11.32194771,2.90688,0.84784,3.028,11.32,0.21,11.32194771
28/11/2019 03:00,13.18952,5.89736,14.44791656,2.93952,0.85736,3.062,10.25,5.04,11.42208825,11.16,-1,11.20471329,2.93952,0.85736,3.062,11.16,-1,11.20471329
28/11/2019 03:30,13.15304,5.78672,14.36971084,2.90304,0.84672,3.024,10.25,4.94,11.3783171,11.16,-1.09,11.21310394,2.90304,0.84672,3.024,11.16,-1.09,11.21310394
28/11/2019 04:00,12.964,5.652,14.14250331,2.784,0.812,2.9,10.18,4.84,11.27200071,11.12,-1.01,11.1657736,2.784,0.812,2.9,11.12,-1.01,11.1657736
28/11/2019 04:30,12.81392,5.74656,14.04348595,2.83392,0.82656,2.952,9.98,4.92,11.12685041,10.91,-0.91,10.94788564,2.83392,0.82656,2.952,10.91,-0.91,10.94788564
28/11/2019 05:00,13.1736,5.6598,14.33795916,2.9136,0.8498,3.035,10.26,4.81,11.33153564,11.19,-1.02,11.23639177,2.9136,0.8498,3.035,11.19,-1.02,11.23639177
28/11/2019 05:30,13.86352,5.48436,14.90890309,2.96352,0.86436,3.087,10.9,4.62,11.83868236,11.81,-1.33,11.88465397,2.96352,0.86436,3.087,11.81,-1.33,11.88465397
28/11/2019 06:00,15.12368,4.38524,15.74661953,2.86368,0.83524,2.983,12.26,3.55,12.76362409,13.02,-0.78,13.04334313,2.86368,0.83524,2.983,13.02,-0.78,13.04334313
28/11/2019 06:30,17.44704,4.02372,17.90501403,2.68704,0.78372,2.799,14.76,3.24,15.11142614,15.7,-1.84,15.80745394,2.68704,0.78372,2.799,15.7,-1.84,15.80745394
28/11/2019 07:00,19.77432,3.42376,20.06852919,2.58432,0.75376,2.692,17.19,2.67,17.39612026,18.13,-2.58,18.31265409,2.58432,0.75376,2.692,18.13,-2.58,18.31265409
28/11/2019 07:30,21.94472,2.71096,22.11153636,2.57472,0.75096,2.682,19.37,1.96,19.46891111,20.48,-4.04,20.87467365,2.57472,0.75096,2.682,20.48,-4.04,20.87467365
28/11/2019 08:00,23.32096,-0.33472,23.32336195,2.52096,0.73528,2.626,20.8,-1.07,20.82750345,21.33,-1.77,21.40331283,2.52096,0.73528,2.626,21.33,-1.77,21.40331283
28/11/2019 08:30,23.4672,-0.8204,23.48153598,2.4672,0.7196,2.57,21,-1.54,21.05639095,21.57,-1.94,21.65706582,2.4672,0.7196,2.57,21.57,-1.94,21.65706582
28/11/2019 09:00,23.78608,-1.44656,23.83002597,2.44608,0.71344,2.548,21.34,-2.16,21.44903727,21.72,-1.49,21.77104729,2.44608,0.71344,2.548,21.72,-1.49,21.77104729
28/11/2019 09:30,24.10344,-1.70608,24.1637441,2.41344,0.70392,2.514,21.69,-2.41,21.82347818,22.06,-1.75,22.1293041,2.41344,0.70392,2.514,22.06,-1.75,22.1293041
28/11/2019 10:00,24.1748,-1.7486,24.23795695,2.4048,0.7014,2.505,21.77,-2.45,21.90742796,22.13,-1.79,22.20227466,2.4048,0.7014,2.505,22.13,-1.79,22.20227466
28/11/2019 10:30,24.032,-1.874,24.10495592,2.592,0.756,2.7,21.44,-2.63,21.60070601,21.81,-1.79,21.88333156,2.592,0.756,2.7,21.81,-1.79,21.88333156
28/11/2019 11:00,23.98656,-2.01892,24.07137509,2.50656,0.73108,2.611,21.48,-2.75,21.65532036,21.86,-1.85,21.93814258,2.50656,0.73108,2.611,21.86,-1.85,21.93814258
28/11/2019 11:30,23.98792,-2.17144,24.08600128,2.25792,0.65856,2.352,21.73,-2.83,21.91350725,22.1,-1.92,22.18324593,2.25792,0.65856,2.352,22.1,-1.92,22.18324593
28/11/2019 12:00,23.69656,-2.13892,23.79289673,2.26656,0.66108,2.361,21.43,-2.8,21.61214705,21.81,-1.89,21.89173817,2.26656,0.66108,2.361,21.81,-1.89,21.89173817
28/11/2019 12:30,23.85024,-1.96368,23.93094205,2.25024,0.65632,2.344,21.6,-2.62,21.75831795,21.97,-1.92,22.05373664,2.25024,0.65632,2.344,21.97,-1.92,22.05373664
28/11/2019 13:00,23.64856,-1.63292,23.70486907,2.21856,0.64708,2.311,21.43,-2.28,21.55094661,21.81,-1.61,21.86934384,2.21856,0.64708,2.311,21.81,-1.61,21.86934384
28/11/2019 13:30,23.5324,-1.7868,23.6001378,2.1024,0.6132,2.19,21.43,-2.4,21.56397227,21.81,-1.73,21.87850543,2.1024,0.6132,2.19,21.81,-1.73,21.87850543
28/11/2019 14:00,23.29448,-1.70536,23.35682023,2.00448,0.58464,2.088,21.29,-2.29,21.41280458,21.68,-1.63,21.74118902,2.00448,0.58464,2.088,21.68,-1.63,21.74118902
28/11/2019 14:30,23.36144,-1.77208,23.42855408,1.98144,0.57792,2.064,21.38,-2.35,21.50876333,21.76,-1.68,21.82475659,1.98144,0.57792,2.064,21.76,-1.68,21.82475659
28/11/2019 15:00,23.2072,-1.7404,23.27236825,1.9872,0.5796,2.07,21.22,-2.32,21.34644701,21.59,-1.65,21.65295823,1.9872,0.5796,2.07,21.59,-1.65,21.65295823
28/11/2019 15:30,23.42008,-1.73956,23.4845953,1.99008,0.58044,2.073,21.43,-2.32,21.55521515,21.81,-1.65,21.87232498,1.99008,0.58044,2.073,21.81,-1.65,21.87232498
28/11/2019 16:00,24.16968,0.46824,24.17421519,2.11968,0.61824,2.208,22.05,-0.15,22.0505102,23.38,-4.5,23.8091243,2.11968,0.61824,2.208,23.38,-4.5,23.8091243
28/11/2019 16:30,25.3948,1.7114,25.45240179,2.4048,0.7014,2.505,22.99,1.01,23.01217504,24.86,-5.91,25.55284133,2.4048,0.7014,2.505,24.86,-5.91,25.55284133
28/11/2019 17:00,26.17688,1.91284,26.24667604,2.54688,0.74284,2.653,23.63,1.17,23.65894757,25.52,-5.72,26.15317954,2.54688,0.74284,2.653,25.52,-5.72,26.15317954
28/11/2019 17:30,26.17504,2.04272,26.25462672,2.37504,0.69272,2.474,23.8,1.35,23.83825707,25.7,-5.57,26.29667089,2.37504,0.69272,2.474,25.7,-5.57,26.29667089
28/11/2019 18:00,25.96376,0.97068,25.98189856,2.33376,0.68068,2.431,23.63,0.29,23.63177945,24.99,-3.85,25.28482944,2.33376,0.68068,2.431,24.99,-3.85,25.28482944
28/11/2019 18:30,25.62048,1.11764,25.64484577,2.22048,0.64764,2.313,23.4,0.47,23.40471961,24.43,-3.76,24.71765563,2.22048,0.64764,2.313,24.43,-3.76,24.71765563
28/11/2019 19:00,25.20608,-0.46156,25.21030556,2.08608,0.60844,2.173,23.12,-1.07,23.1447467,23.68,-1.75,23.74457622,2.08608,0.60844,2.173,23.68,-1.75,23.74457622
28/11/2019 19:30,24.50248,-0.78136,24.51493524,2.05248,0.59864,2.138,22.45,-1.38,22.49237426,22.84,-0.89,22.85733362,2.05248,0.59864,2.138,22.84,-0.89,22.85733362
28/11/2019 20:00,23.818,-0.516,23.82358873,2.208,0.644,2.3,21.61,-1.16,21.64111134,21.99,-0.67,22.00020454,2.208,0.644,2.3,21.99,-0.67,22.00020454
28/11/2019 20:30,22.70144,0.38792,22.70475413,2.22144,0.64792,2.314,20.48,-0.26,20.48165032,20.99,-1.38,21.03531554,2.22144,0.64792,2.314,20.99,-1.38,21.03531554
28/11/2019 21:00,21.5256,3.4708,21.80362144,2.2656,0.6608,2.36,19.26,2.81,19.46390762,20.43,-3.52,20.73102265,2.2656,0.6608,2.36,20.43,-3.52,20.73102265
28/11/2019 21:30,20.21152,3.71836,20.55071147,2.05152,0.59836,2.137,18.16,3.12,18.42606849,19.14,-2.41,19.29113009,2.05152,0.59836,2.137,19.14,-2.41,19.29113009
28/11/2019 22:00,19.13464,1.00052,19.16077995,2.02464,0.59052,2.109,17.11,0.41,17.11491163,17.44,0.69,17.45364432,2.02464,0.59052,2.109,17.44,0.69,17.45364432
28/11/2019 22:30,17.6996,2.6878,17.90251683,2.0496,0.5978,2.135,15.65,2.09,15.78893917,16.23,-0.17,16.2308903,2.0496,0.5978,2.135,16.23,-0.17,16.2308903
28/11/2019 23:00,16.21072,4.45396,16.81146045,2.07072,0.60396,2.157,14.14,3.85,14.65476373,15.13,-1.87,15.24512381,2.07072,0.60396,2.157,15.13,-1.87,15.24512381
28/11/2019 23:30,14.96448,4.31964,15.57545991,2.12448,0.61964,2.213,12.84,3.7,13.36246983,13.7,-1.16,13.74902178,2.12448,0.61964,2.213,13.7,-1.16,13.74902178
29/11/2019 00:00,14.0764,5.0702,14.96168323,2.1264,0.6202,2.215,11.95,4.45,12.75166656,12.91,-1.71,13.022757,2.1264,0.6202,2.215,12.91,-1.71,13.022757
29/11/2019 00:30,13.56712,5.24916,14.54717931,2.15712,0.62916,2.247,11.41,4.62,12.30985378,12.36,-1.59,12.46184978,2.15712,0.62916,2.247,12.36,-1.59,12.46184978
29/11/2019 01:00,13.99024,5.07132,14.88103161,2.13024,0.62132,2.219,11.86,4.45,12.66736358,12.83,-1.56,12.92449225,2.13024,0.62132,2.219,12.83,-1.56,12.92449225
29/11/2019 01:30,14.09296,5.10128,14.98781436,2.23296,0.65128,2.326,11.86,4.45,12.66736358,12.83,-1.56,12.92449225,2.23296,0.65128,2.326,12.83,-1.56,12.92449225
29/11/2019 02:00,13.932,3.806,14.44251571,2.112,0.616,2.2,11.82,3.19,12.2428959,12.51,-0.28,12.5131331,2.112,0.616,2.2,12.51,-0.28,12.5131331
29/11/2019 02:30,13.91864,1.93752,14.05284751,2.04864,0.59752,2.134,11.87,1.34,11.9453966,12.18,1.72,12.3008455,2.04864,0.59752,2.134,12.18,1.72,12.3008455
29/11/2019 03:00,13.69608,1.98844,13.83967127,2.08608,0.60844,2.173,11.61,1.38,11.69172784,11.92,1.72,12.04345465,2.08608,0.60844,2.173,11.92,1.72,12.04345465
29/11/2019 03:30,13.53944,3.14692,13.9003432,2.14944,0.62692,2.239,11.39,2.52,11.66544041,11.92,0.55,11.93268201,2.14944,0.62692,2.239,11.92,0.55,11.93268201
29/11/2019 04:00,13.21928,5.20104,14.20563905,2.12928,0.62104,2.218,11.09,4.58,11.99852074,12.02,-1.38,12.09895863,2.12928,0.62104,2.218,12.02,-1.38,12.09895863
29/11/2019 04:30,13.27568,5.14124,14.23643313,2.09568,0.61124,2.183,11.18,4.53,12.06288937,12.12,-1.33,12.19275605,2.09568,0.61124,2.183,12.12,-1.33,12.19275605
29/11/2019 05:00,13.23704,5.02872,14.16005836,1.84704,0.53872,1.924,11.39,4.49,12.24304701,12.33,-1.33,12.4015241,1.84704,0.53872,1.924,12.33,-1.33,12.4015241
29/11/2019 05:30,13.91736,4.88048,14.74828785,1.88736,0.55048,1.966,12.03,4.33,12.78553088,12.97,-1.58,13.06588305,1.88736,0.55048,1.966,12.97,-1.58,13.06588305
29/11/2019 06:00,15.1588,3.1384,15.48027041,1.9488,0.5684,2.03,13.21,2.57,13.45767439,13.85,-0.31,13.85346888,1.9488,0.5684,2.03,13.85,-0.31,13.85346888
29/11/2019 06:30,17.67712,3.43416,18.00761024,2.03712,0.59416,2.122,15.64,2.84,15.89576044,16.37,-1.1,16.40691622,2.03712,0.59416,2.122,16.37,-1.1,16.40691622
29/11/2019 07:00,20.14576,2.75668,20.33349283,2.04576,0.59668,2.131,18.1,2.16,18.22842835,19.06,-3.11,19.312061,2.04576,0.59668,2.131,19.06,-3.11,19.312061
29/11/2019 07:30,22.54504,2.04772,22.63784411,2.01504,0.58772,2.099,20.53,1.46,20.5818488,21.9,-3.87,22.23930979,2.01504,0.58772,2.099,21.9,-3.87,22.23930979
29/11/2019 08:00,23.42832,2.22576,23.53380942,2.00832,0.58576,2.092,21.42,1.64,21.48269071,23.19,-5.11,23.74633024,2.00832,0.58576,2.092,23.19,-5.11,23.74633024
29/11/2019 08:30,23.95616,1.97388,24.03734187,2.03616,0.59388,2.121,21.92,1.38,21.96339682,23.72,-5.49,24.34704294,2.03616,0.59388,2.121,23.72,-5.49,24.34704294
29/11/2019 09:00,24.1088,1.9184,24.1850056,2.1888,0.6384,2.28,21.92,1.28,21.95734046,23.72,-5.62,24.37668558,2.1888,0.6384,2.28,23.72,-5.62,24.37668558
29/11/2019 09:30,24.33824,1.92532,24.41427417,2.41824,0.70532,2.519,21.92,1.22,21.95392448,23.76,-5.66,24.424848,2.41824,0.70532,2.519,23.76,-5.66,24.424848
29/11/2019 10:00,23.8256,1.8958,23.90090528,2.1456,0.6258,2.235,21.68,1.27,21.71716602,23.49,-5.62,24.15293978,2.1456,0.6258,2.235,23.49,-5.62,24.15293978
29/11/2019 10:30,23.17712,1.94916,23.25893627,1.67712,0.48916,1.747,21.5,1.46,21.54951508,23.31,-5.44,23.93636773,1.67712,0.48916,1.747,23.31,-5.44,23.93636773
29/11/2019 11:00,23.12464,2.01052,23.21187553,2.02464,0.59052,2.109,21.1,1.42,21.14772801,22.89,-5.49,23.53916311,2.02464,0.59052,2.109,22.89,-5.49,23.53916311
29/11/2019 11:30,22.95768,2.18724,23.06163675,2.28768,0.66724,2.383,20.67,1.52,20.72581241,22.45,-5.43,23.09734617,2.28768,0.66724,2.383,22.45,-5.43,23.09734617
29/11/2019 12:00,22.75784,2.32312,22.87610474,2.30784,0.67312,2.404,20.45,1.65,20.51645681,22.23,-5.32,22.85771861,2.30784,0.67312,2.404,22.23,-5.32,22.85771861
29/11/2019 12:30,22.67136,1.48748,22.72010478,2.15136,0.62748,2.241,20.52,0.86,20.53801354,21.96,-4.29,22.37511341,2.15136,0.62748,2.241,21.96,-4.29,22.37511341
29/11/2019 13:00,22.74608,-0.39156,22.74944998,2.08608,0.60844,2.173,20.66,-1,20.6841872,21.22,-1.67,21.28561251,2.08608,0.60844,2.173,21.22,-1.67,21.28561251
29/11/2019 13:30,22.08528,2.65904,22.24477661,1.98528,0.57904,2.068,20.1,2.08,20.2073353,21.35,-4.32,21.78267431,1.98528,0.57904,2.068,21.35,-4.32,21.78267431
29/11/2019 14:00,21.984,2.647,22.14278359,1.944,0.567,2.025,20.04,2.08,20.14765495,21.29,-4.32,21.72386936,1.944,0.567,2.025,21.29,-4.32,21.72386936
29/11/2019 14:30,21.8352,2.6786,21.99888309,1.9152,0.5586,1.995,19.92,2.12,20.0324936,21.17,-4.32,21.60627918,1.9152,0.5586,1.995,21.17,-4.32,21.60627918
29/11/2019 15:00,21.81024,2.76132,21.98434573,1.89024,0.55132,1.969,19.92,2.21,20.04221794,21.17,-4.18,21.57872332,1.89024,0.55132,1.969,21.17,-4.18,21.57872332
29/11/2019 15:30,21.65296,2.86628,21.84184603,1.87296,0.54628,1.951,19.78,2.32,19.91559188,21.01,-4.05,21.39678948,1.87296,0.54628,1.951,21.01,-4.05,21.39678948
29/11/2019 16:00,22.76528,1.12404,22.79301295,1.86528,0.54404,1.943,20.9,0.58,20.9080463,21.74,-2.53,21.88671972,1.86528,0.54404,1.943,21.74,-2.53,21.88671972
29/11/2019 16:30,24.13672,1.16196,24.16467263,1.68672,0.49196,1.757,22.45,0.67,22.45999555,23.72,-3.23,23.93890766,1.68672,0.49196,1.757,23.72,-3.23,23.93890766
29/11/2019 17:00,24.83328,2.44804,24.95365094,1.67328,0.48804,1.743,23.16,1.96,23.24278813,25.02,-4.84,25.48383802,1.67328,0.48804,1.743,25.02,-4.84,25.48383802
29/11/2019 17:30,24.96184,2.64512,25.10159589,1.73184,0.50512,1.804,23.23,2.14,23.32836257,25.11,-4.66,25.53874899,1.73184,0.50512,1.804,25.11,-4.66,25.53874899
29/11/2019 18:00,24.8672,2.8246,25.02710533,1.8672,0.5446,1.945,23,2.28,23.11273242,24.88,-4.54,25.29082838,1.8672,0.5446,1.945,24.88,-4.54,25.29082838
29/11/2019 18:30,24.49392,2.96656,24.67291218,1.87392,0.54656,1.952,22.62,2.42,22.7490835,24.48,-4.4,24.87228176,1.87392,0.54656,1.952,24.48,-4.4,24.87228176
29/11/2019 19:00,23.87968,3.13824,24.08500918,1.87968,0.54824,1.958,22,2.59,22.1519322,23.83,-4.15,24.18866263,1.87968,0.54824,1.958,23.83,-4.15,24.18866263
29/11/2019 19:30,23.2212,3.0216,23.41696385,1.8912,0.5516,1.97,21.33,2.47,21.47253595,23.06,-3.93,23.39248811,1.8912,0.5516,1.97,23.06,-3.93,23.39248811
29/11/2019 20:00,23.16312,0.12216,23.16344213,1.89312,0.55216,1.972,21.27,-0.43,21.27434605,21.7,-3.46,21.97411204,1.89312,0.55216,1.972,21.7,-3.46,21.97411204
29/11/2019 20:30,21.71272,3.59496,22.00831541,1.90272,0.55496,1.982,19.81,3.04,20.04189861,21.01,-3.13,21.24186903,1.90272,0.55496,1.982,21.01,-3.13,21.24186903
29/11/2019 21:00,20.88752,3.74636,21.22083186,1.90752,0.55636,1.987,18.98,3.19,19.24620742,20.15,-2.9,20.35761528,1.90752,0.55636,1.987,20.15,-2.9,20.35761528
29/11/2019 21:30,19.96984,3.44412,20.26466067,1.89984,0.55412,1.979,18.07,2.89,18.29964481,19.06,-2.03,19.16779852,1.89984,0.55412,1.979,19.06,-2.03,19.16779852
29/11/2019 22:00,18.96368,3.03524,19.20504728,1.90368,0.55524,1.983,17.06,2.48,17.23931553,17.8,-0.73,17.81496281,1.90368,0.55524,1.983,17.8,-0.73,17.81496281
29/11/2019 22:30,17.74272,4.47496,18.29834364,1.90272,0.55496,1.982,15.84,3.92,16.31784299,16.87,-1.81,16.96682056,1.90272,0.55496,1.982,16.87,-1.81,16.96682056
29/11/2019 23:00,16.87696,1.64328,16.95677292,1.89696,0.55328,1.976,14.98,1.09,15.01960386,15.27,1.43,15.33681192,1.89696,0.55328,1.976,15.27,1.43,15.33681192
29/11/2019 23:30,15.33368,4.23524,15.90782827,1.90368,0.55524,1.983,13.43,3.68,13.92506014,14.21,-0.52,14.21951124,1.90368,0.55524,1.983,14.21,-0.52,14.21951124
30/11/2019 00:00,14.4336,5.3548,15.39489175,2.0736,0.6048,2.16,12.36,4.75,13.24130281,13.33,-1.32,13.3951969,2.0736,0.6048,2.16,13.33,-1.32,13.3951969
30/11/2019 00:30,14.01304,4.49172,14.71532666,2.06304,0.60172,2.149,11.95,3.89,12.56720335,12.73,-0.35,12.73481056,2.06304,0.60172,2.149,12.73,-0.35,12.73481056
30/11/2019 01:00,14.30016,2.09088,14.45220935,1.82016,0.53088,1.896,12.48,1.56,12.57712209,12.78,2.1,12.95138603,1.82016,0.53088,1.896,12.78,2.1,12.95138603
30/11/2019 01:30,14.2684,2.0312,14.41225215,1.7184,0.5012,1.79,12.55,1.53,12.64291897,12.86,2.1,13.03033384,1.7184,0.5012,1.79,12.86,2.1,13.03033384
30/11/2019 02:00,13.8588,1.9234,13.99163339,1.3488,0.3934,1.405,12.51,1.53,12.60321388,12.81,2,12.965188,1.3488,0.3934,1.405,12.81,2,12.965188
30/11/2019 02:30,13.53528,1.88904,13.66646541,1.02528,0.29904,1.068,12.51,1.59,12.61063837,12.81,1.97,12.96059412,1.02528,0.29904,1.068,12.81,1.97,12.96059412
30/11/2019 03:00,13.58512,3.67316,14.07293821,1.72512,0.50316,1.797,11.86,3.17,12.27633903,12.45,0.64,12.46643895,1.72512,0.50316,1.797,12.45,0.64,12.46643895
30/11/2019 03:30,13.23432,5.30876,14.25938844,1.74432,0.50876,1.817,11.49,4.8,12.45231304,12.41,-0.96,12.44707596,1.74432,0.50876,1.817,12.41,-0.96,12.44707596
30/11/2019 04:00,13.12872,5.51296,14.23924214,1.75872,0.51296,1.832,11.37,5,12.42082525,12.31,-1.17,12.36547613,1.75872,0.51296,1.832,12.31,-1.17,12.36547613
30/11/2019 04:30,12.81128,5.39704,13.90168824,1.36128,0.39704,1.418,11.45,5,12.49409861,12.39,-1.22,12.44991968,1.36128,0.39704,1.418,12.39,-1.22,12.44991968
30/11/2019 05:00,12.35344,5.14392,13.38160651,0.73344,0.21392,0.764,11.62,4.93,12.62257105,12.56,-1.27,12.62404452,0.73344,0.21392,0.764,12.56,-1.27,12.62404452
30/11/2019 05:30,12.48384,5.14112,13.50101389,0.72384,0.21112,0.754,11.76,4.93,12.75156853,12.71,-1.23,12.76937743,0.72384,0.21112,0.754,12.71,-1.23,12.76937743
30/11/2019 06:00,13.08864,5.31752,14.12757998,1.32864,0.38752,1.384,11.76,4.93,12.75156853,12.71,-1.23,12.76937743,1.32864,0.38752,1.384,12.71,-1.23,12.76937743
30/11/2019 06:30,14.79432,3.48876,15.20011022,2.22432,0.64876,2.317,12.57,2.84,12.88683437,13.14,0.4,13.14608687,2.22432,0.64876,2.317,13.14,0.4,13.14608687
30/11/2019 07:00,15.68808,3.18444,16.008014,1.79808,0.52444,1.873,13.89,2.66,14.14240786,14.52,-0.1,14.52034435,1.79808,0.52444,1.873,14.52,-0.1,14.52034435
30/11/2019 07:30,16.66864,4.04252,17.15183744,1.44864,0.42252,1.509,15.22,3.62,15.64457734,16.21,-1.81,16.31073879,1.44864,0.42252,1.509,16.21,-1.81,16.31073879
30/11/2019 08:00,17.63656,3.53108,17.98657206,0.82656,0.24108,0.861,16.81,3.29,17.12892875,17.69,-1.7,17.77149684,0.82656,0.24108,0.861,17.69,-1.7,17.77149684
30/11/2019 08:30,19.38616,3.10888,19.63385684,1.19616,0.34888,1.246,18.19,2.76,18.39819828,18.91,-1.95,19.01027617,1.19616,0.34888,1.246,18.91,-1.95,19.01027617
30/11/2019 09:00,21.2572,0.2096,21.25823332,2.2272,0.6496,2.32,19.03,-0.44,19.03508603,19.35,0.42,19.3545576,2.2272,0.6496,2.32,19.35,0.42,19.3545576
30/11/2019 09:30,21.5728,3.1604,21.80306923,1.8528,0.5404,1.93,19.72,2.62,19.8932853,21.11,-3.21,21.3526626,1.8528,0.5404,1.93,21.11,-3.21,21.3526626
30/11/2019 10:00,22.07968,0.14074,22.08012855,1.81968,0.53074,1.8955,20.26,-0.39,20.26375335,20.66,-3.99,21.04176086,1.81968,0.53074,1.8955,20.66,-3.99,21.04176086
30/11/2019 10:30,21.64184,-0.33738,21.64446959,1.07184,0.31262,1.1165,20.57,-0.65,20.58026725,20.92,-0.41,20.9240173,1.07184,0.31262,1.1165,20.92,-0.41,20.9240173
30/11/2019 11:00,21.51088,-0.10766,21.51114941,1.55088,0.45234,1.6155,19.96,-0.56,19.96785417,20.31,-0.41,20.31413793,1.55088,0.45234,1.6155,20.31,-0.41,20.31413793
30/11/2019 11:30,21.02144,2.42042,21.16032544,1.92144,0.56042,2.0015,19.1,1.86,19.19035174,19.99,-3.33,20.26546323,1.92144,0.56042,2.0015,19.99,-3.33,20.26546323
30/11/2019 12:00,20.41736,3.64798,20.74069303,1.94736,0.56798,2.0285,18.47,3.08,18.72504473,19.65,-3.29,19.92351877,1.94736,0.56798,2.0285,19.65,-3.29,19.92351877
30/11/2019 12:30,20.1416,3.8563,20.50744012,1.9416,0.5663,2.0225,18.2,3.29,18.49497499,19.37,-3.03,19.60555534,1.9416,0.5663,2.0225,19.37,-3.03,19.60555534
30/11/2019 13:00,19.89064,3.79602,20.24962537,1.94064,0.56602,2.0215,17.95,3.23,18.23829488,18.96,-2.31,19.10020157,1.94064,0.56602,2.0215,18.96,-2.31,19.10020157
30/11/2019 13:30,19.96936,0.96398,19.99261354,1.89936,0.55398,1.9785,18.07,0.41,18.07465076,18.4,0.63,18.41078217,1.89936,0.55398,1.9785,18.4,0.63,18.41078217
30/11/2019 14:00,19.84584,0.90462,19.86644665,1.69584,0.49462,1.7665,18.15,0.41,18.15463026,18.5,0.79,18.51685988,1.69584,0.49462,1.7665,18.5,0.79,18.51685988
30/11/2019 14:30,19.31128,0.29204,19.3134881,1.00128,0.29204,1.043,18.31,0,18.31,18.66,0.75,18.67506626,1.00128,0.29204,1.043,18.66,0.75,18.67506626
30/11/2019 15:00,19.96936,0.53648,19.97656501,1.83936,0.53648,1.916,18.13,0,18.13,18.47,0.86,18.49001082,1.83936,0.53648,1.916,18.47,0.86,18.49001082
30/11/2019 15:30,20.2708,0.9469,20.29290399,1.8408,0.5369,1.9175,18.43,0.41,18.43455994,18.78,0.86,18.79968085,1.8408,0.5369,1.9175,18.78,0.86,18.79968085
30/11/2019 16:00,20.68296,3.93628,21.05419518,1.87296,0.54628,1.951,18.81,3.39,19.11303744,19.48,-0.7,19.49257294,1.87296,0.54628,1.951,19.48,-0.7,19.49257294
30/11/2019 16:30,21.66408,1.71244,21.73165463,1.17408,0.34244,1.223,20.49,1.37,20.53574932,21.24,-3.06,21.45929169,1.17408,0.34244,1.223,21.24,-3.06,21.45929169
30/11/2019 17:00,22.88528,-0.02596,22.88529472,1.38528,0.40404,1.443,21.5,-0.43,21.50429957,21.86,0.41,21.86384458,1.38528,0.40404,1.443,21.86,0.41,21.86384458
30/11/2019 17:30,23.59824,0.07032,23.59834477,1.81824,0.53032,1.894,21.78,-0.46,21.78485713,22.13,0,22.13,1.81824,0.53032,1.894,22.13,0,22.13
30/11/2019 18:00,23.76344,-0.04108,23.76347551,1.81344,0.52892,1.889,21.95,-0.57,21.95739966,22.3,0,22.3,1.81344,0.52892,1.889,22.3,0,22.3
30/11/2019 18:30,23.36664,0.11152,23.36690612,1.85664,0.54152,1.934,21.51,-0.43,21.51429757,21.87,0.42,21.87403255,1.85664,0.54152,1.934,21.87,0.42,21.87403255
30/11/2019 19:00,22.564,3.332,22.80868957,1.824,0.532,1.9,20.74,2.8,20.92815329,21.64,-2.55,21.78972464,1.824,0.532,1.9,21.64,-2.55,21.78972464
30/11/2019 19:30,21.17312,3.54216,21.46736845,0.93312,0.27216,0.972,20.24,3.27,20.50245107,21.46,-2.96,21.66317613,0.93312,0.27216,0.972,21.46,-2.96,21.66317613
30/11/2019 20:00,20.98264,2.76952,21.16462668,1.71264,0.49952,1.784,19.27,2.27,19.403242,19.89,-0.23,19.89132977,1.71264,0.49952,1.784,19.89,-0.23,19.89132977
30/11/2019 20:30,20.5044,0.9592,20.52682352,1.8144,0.5292,1.89,18.69,0.43,18.69494584,19.03,1.12,19.06293,1.8144,0.5292,1.89,19.03,1.12,19.06293
30/11/2019 21:00,19.64136,1.07248,19.6706186,1.79136,0.52248,1.866,17.85,0.55,17.85847138,18.19,1.27,18.2342809,1.79136,0.52248,1.866,18.19,1.27,18.2342809
30/11/2019 21:30,18.77344,2.18892,18.90061957,1.81344,0.52892,1.889,16.96,1.66,17.04104457,17.46,0.71,17.47442989,1.81344,0.52892,1.889,17.46,0.71,17.47442989
30/11/2019 22:00,17.70416,4.75788,18.33234037,1.84416,0.53788,1.921,15.86,4.22,16.41182501,16.89,-1.48,16.95471911,1.84416,0.53788,1.921,16.89,-1.48,16.95471911
30/11/2019 22:30,16.99528,2.97404,17.2535346,1.86528,0.54404,1.943,15.13,2.43,15.32389637,15.66,0.73,15.67700545,1.86528,0.54404,1.943,15.66,0.73,15.67700545
30/11/2019 23:00,15.5644,5.4192,16.48084573,1.8144,0.5292,1.89,13.75,4.89,14.5936493,14.73,-1.17,14.77639334,1.8144,0.5292,1.89,14.73,-1.17,14.77639334
30/11/2019 23:30,14.57592,5.60256,15.61557307,1.82592,0.53256,1.902,12.75,5.07,13.72105681,13.71,-1.06,13.75091633,1.82592,0.53256,1.902,13.71,-1.06,13.75091633
01/12/2019 00:00,13.87112,4.67116,14.63651959,1.82112,0.53116,1.897,12.05,4.14,12.74135393,12.81,0.01,12.8100039,1.82112,0.53116,1.897,12.81,0.01,12.8100039
01/12/2019 00:30,13.63928,2.52104,13.87031368,1.88928,0.55104,1.968,11.75,1.97,11.91400017,12.04,2.41,12.27883138,1.88928,0.55104,1.968,12.04,2.41,12.27883138
01/12/2019 01:00,13.59432,2.27376,13.78316077,1.38432,0.40376,1.442,12.21,1.87,12.35236819,12.5,2.26,12.70266114,1.38432,0.40376,1.442,12.5,2.26,12.70266114
01/12/2019 01:30,13.3916,2.1388,13.56132058,0.9216,0.2688,0.96,12.47,1.87,12.60943298,12.76,2.29,12.96386131,0.9216,0.2688,0.96,12.76,2.29,12.96386131
01/12/2019 02:00,13.0616,2.1888,13.24372455,0.9216,0.2688,0.96,12.14,1.92,12.29089094,12.42,2.33,12.63666491,0.9216,0.2688,0.96,12.42,2.33,12.63666491
01/12/2019 02:30,13.54088,2.73984,13.81528698,2.33088,0.67984,2.428,11.21,2.06,11.39770591,11.49,2.5,11.75883072,2.33088,0.67984,2.428,11.49,2.5,11.75883072
01/12/2019 03:00,13.2708,2.6844,13.53957666,2.1408,0.6244,2.23,11.13,2.06,11.31903264,11.41,2.45,11.67007284,2.1408,0.6244,2.23,11.41,2.45,11.67007284
01/12/2019 03:30,12.96,3.6,13.45071002,1.92,0.56,2,11.04,3.04,11.45090389,11.54,1.37,11.62103696,1.92,0.56,2,11.54,1.37,11.62103696
01/12/2019 04:00,12.54616,5.88388,13.85735092,2.03616,0.59388,2.121,10.51,5.29,11.76623134,11.42,-0.54,11.43275995,2.03616,0.59388,2.121,11.42,-0.54,11.43275995
01/12/2019 04:30,12.15584,5.73712,13.44168858,1.39584,0.40712,1.454,10.76,5.33,12.00776832,11.66,-0.72,11.6822087,1.39584,0.40712,1.454,11.66,-0.72,11.6822087
01/12/2019 05:00,12.30768,5.85724,13.63034289,1.80768,0.52724,1.883,10.5,5.33,11.77535137,11.39,-0.72,11.41273412,1.80768,0.52724,1.883,11.39,-0.72,11.41273412
01/12/2019 05:30,12.5064,5.8752,13.81767043,2.0064,0.5852,2.09,10.5,5.29,11.75729986,11.39,-0.72,11.41273412,2.0064,0.5852,2.09,11.39,-0.72,11.41273412
01/12/2019 06:00,12.77704,5.86372,14.05830585,1.96704,0.57372,2.049,10.81,5.29,12.03495742,11.71,-0.72,11.73211405,1.96704,0.57372,2.049,11.71,-0.72,11.73211405
01/12/2019 06:30,13.57344,5.56392,14.66954257,1.93344,0.56392,2.014,11.64,5,12.668449,12.56,-0.87,12.59009531,1.93344,0.56392,2.014,12.56,-0.87,12.59009531
01/12/2019 07:00,14.47264,4.16952,15.06128167,1.95264,0.56952,2.034,12.52,3.6,13.02729442,13.21,0.15,13.2108516,1.95264,0.56952,2.034,13.21,0.15,13.2108516
01/12/2019 07:30,15.42176,4.98968,16.20887374,1.78176,0.51968,1.856,13.64,4.47,14.35376257,14.6,-1.47,14.67381682,1.78176,0.51968,1.856,14.6,-1.47,14.67381682
01/12/2019 08:00,15.92256,4.63908,16.58460069,1.16256,0.33908,1.211,14.76,4.3,15.37360075,15.79,-1.82,15.89454309,1.16256,0.33908,1.211,15.79,-1.82,15.89454309
01/12/2019 08:30,17.55768,3.62724,17.92844101,2.04768,0.59724,2.133,15.51,3.03,15.80319588,16.31,-0.83,16.33110529,2.04768,0.59724,2.133,16.31,-0.83,16.33110529
01/12/2019 09:00,18.7864,3.9527,19.19772544,2.0664,0.6027,2.1525,16.72,3.35,17.05229897,17.67,-1.66,17.74780268,2.0664,0.6027,2.1525,17.67,-1.66,17.74780268
01/12/2019 09:30,19.6152,3.8861,19.99644579,1.9752,0.5761,2.0575,17.64,3.31,17.9478606,18.69,-2.28,18.82855544,1.9752,0.5761,2.0575,18.69,-2.28,18.82855544
01/12/2019 10:00,20.54424,3.62582,20.86174412,1.97424,0.57582,2.0565,18.57,3.05,18.81880443,19.35,-1.46,19.40500193,1.97424,0.57582,2.0565,19.35,-1.46,19.40500193
01/12/2019 10:30,20.60496,3.81978,20.95602767,2.12496,0.61978,2.2135,18.48,3.2,18.75501,19.64,-2.95,19.8603147,2.12496,0.61978,2.2135,19.64,-2.95,19.8603147
01/12/2019 11:00,20.9384,3.8587,21.29098777,2.2584,0.6587,2.3525,18.68,3.2,18.95210806,19.16,-0.68,19.17206301,2.2584,0.6587,2.3525,19.16,-0.68,19.17206301
01/12/2019 11:30,20.82704,0.66122,20.83753361,2.26704,0.66122,2.3615,18.56,0,18.56,18.89,0.45,18.89535922,2.26704,0.66122,2.3615,18.89,0.45,18.89535922
01/12/2019 12:00,20.684,0.637,20.69380644,2.184,0.637,2.275,18.5,0,18.5,18.84,0.51,18.8469016,2.184,0.637,2.275,18.84,0.51,18.8469016
01/12/2019 12:30,21.3056,0.6083,21.31428207,2.0856,0.6083,2.1725,19.22,0,19.22,19.56,0.42,19.56450868,2.0856,0.6083,2.1725,19.56,0.42,19.56450868
01/12/2019 13:00,21.56552,0.55286,21.57260548,1.89552,0.55286,1.9745,19.67,0,19.67,20.01,0.42,20.01440731,1.89552,0.55286,1.9745,20.01,0.42,20.01440731
01/12/2019 13:30,21.64208,0.54894,21.64904067,1.88208,0.54894,1.9605,19.76,0,19.76,20.1,0.42,20.10438758,1.88208,0.54894,1.9605,20.1,0.42,20.10438758
01/12/2019 14:00,21.32632,0.52976,21.33289878,1.81632,0.52976,1.892,19.51,0,19.51,19.85,0.47,19.85556345,1.81632,0.52976,1.892,19.85,0.47,19.85556345
01/12/2019 14:30,20.79112,3.95116,21.16323076,1.82112,0.53116,1.897,18.97,3.42,19.27582164,20.07,-2.57,20.23387753,1.82112,0.53116,1.897,20.07,-2.57,20.23387753
01/12/2019 15:00,20.806,3.9505,21.17772618,1.716,0.5005,1.7875,19.09,3.45,19.39924225,20.29,-2.89,20.4947847,1.716,0.5005,1.7875,20.29,-2.89,20.4947847
01/12/2019 15:30,20.50096,3.63278,20.82033745,0.90096,0.26278,0.9385,19.6,3.37,19.88760669,20.8,-2.89,20.9998119,0.90096,0.26278,0.9385,20.8,-2.89,20.9998119
01/12/2019 16:00,21.32224,3.88982,21.67414631,1.78224,0.51982,1.8565,19.54,3.37,19.828477,20.46,-1.83,20.54167715,1.78224,0.51982,1.8565,20.46,-1.83,20.54167715
01/12/2019 16:30,22.53824,3.62032,22.82715443,1.81824,0.53032,1.894,20.72,3.09,20.94914079,21.9,-1.83,21.9763259,1.81824,0.53032,1.894,21.9,-1.83,21.9763259
01/12/2019 17:00,23.41856,3.52208,23.68193404,1.85856,0.54208,1.936,21.56,2.98,21.76497186,23.33,-3.56,23.60005297,1.85856,0.54208,1.936,23.33,-3.56,23.60005297
01/12/2019 17:30,23.71904,3.50472,23.97657025,1.79904,0.52472,1.874,21.92,2.98,22.12163647,23.71,-3.72,24.00005208,1.79904,0.52472,1.874,23.71,-3.72,24.00005208
01/12/2019 18:00,23.6256,3.5708,23.89392366,1.7856,0.5208,1.86,21.84,3.05,22.05194096,23.64,-3.64,23.91859528,1.7856,0.5208,1.86,23.64,-3.64,23.91859528
01/12/2019 18:30,22.63264,2.55452,22.77634663,0.87264,0.25452,0.909,21.76,2.3,21.88121569,23.25,-3.67,23.53787161,0.87264,0.25452,0.909,23.25,-3.67,23.53787161
01/12/2019 19:00,22.99184,3.70012,23.28767044,1.85184,0.54012,1.929,21.14,3.16,21.3748731,22.08,-2.48,22.21883885,1.85184,0.54012,1.929,22.08,-2.48,22.21883885
01/12/2019 19:30,22.28768,3.83224,22.61474614,1.92768,0.56224,2.008,20.36,3.27,20.62092384,21.58,-3.01,21.78890773,1.92768,0.56224,2.008,21.58,-3.01,21.78890773
