Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/12/2019 20:00,21.52808,3.97444,21.89187981,1.79808,0.52444,1.873,19.73,3.45,20.02936344,20.94,-2.85,21.13305704,1.79808,0.52444,1.873,20.94,-2.85,21.13305704
01/12/2019 20:30,21.08176,4.12968,21.48243146,1.78176,0.51968,1.856,19.3,3.61,19.6347167,20.48,-2.61,20.64564119,1.78176,0.51968,1.856,20.48,-2.61,20.64564119
01/12/2019 21:00,20.48576,2.40668,20.6266447,1.80576,0.52668,1.881,18.68,1.88,18.7743655,19.35,-0.34,19.35298685,1.80576,0.52668,1.881,19.35,-0.34,19.35298685
01/12/2019 21:30,19.4108,3.6094,19.74352869,1.7808,0.5194,1.855,17.63,3.09,17.89874297,18.48,-0.96,18.50491827,1.7808,0.5194,1.855,18.48,-0.96,18.50491827
01/12/2019 22:00,17.86704,4.28872,18.37455408,0.88704,0.25872,0.924,16.98,4.03,17.45168473,18,-1.62,18.07275297,0.88704,0.25872,0.924,18,-1.62,18.07275297
01/12/2019 22:30,17.24192,3.61056,17.61590045,1.68192,0.49056,1.752,15.56,3.12,15.86971959,16.29,-0.16,16.29078574,1.68192,0.49056,1.752,16.29,-0.16,16.29078574
01/12/2019 23:00,15.92376,2.24568,16.08133114,1.73376,0.50568,1.806,14.19,1.74,14.29628273,14.52,1.83,14.6348659,1.73376,0.50568,1.806,14.52,1.83,14.6348659
01/12/2019 23:30,14.54736,5.47548,15.54369854,1.76736,0.51548,1.841,12.78,4.96,13.70875633,13.74,-1.04,13.77930332,1.76736,0.51548,1.841,13.74,-1.04,13.77930332
02/12/2019 00:00,13.71136,4.92248,14.56819146,1.79136,0.52248,1.866,11.92,4.4,12.70615599,12.73,-0.32,12.73402136,1.79136,0.52248,1.866,12.73,-0.32,12.73402136
02/12/2019 00:30,13.5152,2.4636,13.73790217,1.7952,0.5236,1.87,11.72,1.94,11.8794781,12.01,2.34,12.23583671,1.7952,0.5236,1.87,12.01,2.34,12.23583671
02/12/2019 01:00,13.72696,4.24828,14.36931849,1.77696,0.51828,1.851,11.95,3.73,12.51860216,12.59,0.5,12.5999246,1.77696,0.51828,1.851,12.59,0.5,12.5999246
02/12/2019 01:30,13.72504,5.74772,14.87995323,1.77504,0.51772,1.849,11.95,5.23,13.04436277,12.92,-0.96,12.95561654,1.77504,0.51772,1.849,12.92,-0.96,12.95561654
02/12/2019 02:00,13.526,5.808,14.72024253,1.776,0.518,1.85,11.75,5.29,12.88590703,12.69,-0.9,12.72187486,1.776,0.518,1.85,12.69,-0.9,12.72187486
02/12/2019 02:30,13.43984,5.77912,14.62967967,1.77984,0.51912,1.854,11.66,5.26,12.79152845,12.6,-0.96,12.63651851,1.77984,0.51912,1.854,12.6,-0.96,12.63651851
02/12/2019 03:00,13.38328,5.78304,14.57929131,1.79328,0.52304,1.868,11.59,5.26,12.72775314,12.53,-0.96,12.56672193,1.79328,0.52304,1.868,12.53,-0.96,12.56672193
02/12/2019 03:30,13.38712,5.78416,14.58326057,1.79712,0.52416,1.872,11.59,5.26,12.72775314,12.53,-0.96,12.56672193,1.79712,0.52416,1.872,12.53,-0.96,12.56672193
02/12/2019 04:00,13.314,5.792,14.51929268,1.824,0.532,1.9,11.49,5.26,12.63675987,12.43,-0.96,12.46701648,1.824,0.532,1.9,12.43,-0.96,12.46701648
02/12/2019 04:30,13.43104,5.80572,14.63212972,1.87104,0.54572,1.949,11.56,5.26,12.70044094,12.5,-1,12.5399362,1.87104,0.54572,1.949,12.5,-1,12.5399362
02/12/2019 05:00,13.51384,5.72612,14.67693162,1.80384,0.52612,1.879,11.71,5.2,12.8126539,12.65,-1,12.68946413,1.80384,0.52612,1.879,12.65,-1,12.68946413
02/12/2019 05:30,14.22368,5.45024,15.23214328,1.78368,0.52024,1.858,12.44,4.93,13.38127423,13.38,-1.14,13.4284772,1.78368,0.52024,1.858,13.38,-1.14,13.4284772
02/12/2019 06:00,15.40096,5.08528,16.21880518,1.80096,0.52528,1.876,13.6,4.56,14.34411378,14.58,-1.31,14.63873287,1.80096,0.52528,1.876,14.58,-1.31,14.63873287
02/12/2019 06:30,18.30056,4.01808,18.73647414,1.81056,0.52808,1.886,16.49,3.49,16.85527217,17.49,-1.93,17.59616435,1.81056,0.52808,1.886,17.49,-1.93,17.59616435
02/12/2019 07:00,21.18768,3.16724,21.42309952,1.80768,0.52724,1.883,19.38,2.64,19.5589877,20.37,-3.11,20.6060428,1.80768,0.52724,1.883,20.37,-3.11,20.6060428
02/12/2019 07:30,23.55048,2.31264,23.66375735,2.10048,0.61264,2.188,21.45,1.7,21.51726051,22.98,-4.06,23.3358951,2.10048,0.61264,2.188,22.98,-4.06,23.3358951
02/12/2019 08:00,25.04016,2.25088,25.14112316,2.06016,0.60088,2.146,22.98,1.65,23.03916014,24.26,-4.76,24.72256459,2.06016,0.60088,2.146,24.26,-4.76,24.72256459
02/12/2019 08:30,25.92952,1.53236,25.97475957,1.85952,0.54236,1.937,24.07,0.99,24.09035077,25.38,-5.45,25.95856121,1.85952,0.54236,1.937,25.38,-5.45,25.95856121
02/12/2019 09:00,26.60872,1.17796,26.6347812,1.87872,0.54796,1.957,24.73,0.63,24.73802336,26.07,-5.84,26.71610937,1.87872,0.54796,1.957,26.07,-5.84,26.71610937
02/12/2019 09:30,27.25704,0.17372,27.25759359,1.96704,0.57372,2.049,25.29,-0.4,25.29316311,26.48,-5.5,27.04515483,1.96704,0.57372,2.049,26.48,-5.5,27.04515483
02/12/2019 10:00,27.53944,-2.48808,27.6516057,2.02944,0.59192,2.114,25.51,-3.08,25.69526221,25.92,-2.57,26.04709773,2.02944,0.59192,2.114,25.92,-2.57,26.04709773
02/12/2019 10:30,26.65976,-2.48132,26.7749837,1.70976,0.49868,1.781,24.95,-2.98,25.12733372,25.36,-2.47,25.48000196,1.70976,0.49868,1.781,25.36,-2.47,25.48000196
02/12/2019 11:00,26.74992,-2.40544,26.85785475,1.96992,0.57456,2.052,24.78,-2.98,24.95854162,25.18,-2.47,25.30085572,1.96992,0.57456,2.052,25.18,-2.47,25.30085572
02/12/2019 11:30,26.43424,-2.14668,26.52126089,2.03424,0.59332,2.119,24.4,-2.74,24.5533623,24.84,-2.56,24.97156783,2.03424,0.59332,2.119,24.84,-2.56,24.97156783
02/12/2019 12:00,25.58744,1.31592,25.62125546,2.07744,0.60592,2.164,23.51,0.71,23.52071853,24.84,-5.75,25.49682529,2.07744,0.60592,2.164,24.84,-5.75,25.49682529
02/12/2019 12:30,25.7448,1.1664,25.77120905,2.0448,0.5964,2.13,23.7,0.57,23.70685344,25.03,-5.91,25.71826199,2.0448,0.5964,2.13,25.03,-5.91,25.71826199
02/12/2019 13:00,25.41,1.535,25.45632191,2.04,0.595,2.125,23.37,0.94,23.38889694,24.69,-5.59,25.31490075,2.04,0.595,2.125,24.69,-5.59,25.31490075
02/12/2019 13:30,25.25536,1.60948,25.30659271,2.05536,0.59948,2.141,23.2,1.01,23.22197451,24.52,-5.54,25.1380588,2.05536,0.59948,2.141,24.52,-5.54,25.1380588
02/12/2019 14:00,25.04096,1.56528,25.08983418,2.04096,0.59528,2.126,23,0.97,23.02044526,24.31,-5.54,24.93326493,2.04096,0.59528,2.126,24.31,-5.54,24.93326493
02/12/2019 14:30,24.83688,1.57784,24.88694813,1.94688,0.56784,2.028,22.89,1.01,22.91227182,24.2,-5.54,24.82602667,1.94688,0.56784,2.028,24.2,-5.54,24.82602667
02/12/2019 15:00,24.9404,1.5672,24.98959119,1.9104,0.5572,1.99,23.03,1.01,23.05213656,24.34,-5.5,24.95366907,1.9104,0.5572,1.99,24.34,-5.5,24.95366907
02/12/2019 15:30,25.40128,1.61204,25.452381,1.96128,0.57204,2.043,23.44,1.04,23.46306033,24.76,-5.54,25.37221315,1.96128,0.57204,2.043,24.76,-5.54,25.37221315
02/12/2019 16:00,26.52016,0.46088,26.52416439,2.06016,0.60088,2.146,24.46,-0.14,24.46040065,25.51,-4.44,25.89350691,2.06016,0.60088,2.146,25.51,-4.44,25.89350691
02/12/2019 16:30,28.17792,-0.59644,28.18423169,2.13792,0.62356,2.227,26.04,-1.22,26.06856344,27.22,-4.02,27.51524668,2.13792,0.62356,2.227,27.22,-4.02,27.51524668
02/12/2019 17:00,29.25832,-1.90424,29.32022202,2.72832,0.79576,2.842,26.53,-2.7,26.66703771,26.98,-1.96,27.05109979,2.72832,0.79576,2.842,26.98,-1.96,27.05109979
02/12/2019 17:30,29.19688,-1.85216,29.25556867,2.66688,0.77784,2.778,26.53,-2.63,26.66004126,26.94,-1.65,26.99048166,2.66688,0.77784,2.778,26.94,-1.65,26.99048166
02/12/2019 18:00,28.88288,-1.35916,28.91484174,2.64288,0.77084,2.753,26.24,-2.13,26.32630813,26.76,-2.15,26.84623065,2.64288,0.77084,2.753,26.76,-2.15,26.84623065
02/12/2019 18:30,27.79344,1.68392,27.84440507,1.93344,0.56392,2.014,25.86,1.12,25.88424231,27.21,-5.11,27.68566777,1.93344,0.56392,2.014,27.21,-5.11,27.68566777
02/12/2019 19:00,27.13712,1.98916,27.20992538,1.91712,0.55916,1.997,25.22,1.43,25.2605087,26.54,-4.74,26.95995549,1.91712,0.55916,1.997,26.54,-4.74,26.95995549
02/12/2019 19:30,26.44144,2.29792,26.5411037,1.98144,0.57792,2.064,24.46,1.72,24.52039967,25.79,-4.71,26.21656347,1.98144,0.57792,2.064,25.79,-4.71,26.21656347
02/12/2019 20:00,25.69184,1.50512,25.7358899,1.97184,0.57512,2.054,23.72,0.93,23.73822445,24.77,-3.45,25.00910634,1.97184,0.57512,2.054,24.77,-3.45,25.00910634
02/12/2019 20:30,24.58536,1.79448,24.65076236,1.93536,0.56448,2.016,22.65,1.23,22.68337277,23.64,-2.86,23.81237493,1.93536,0.56448,2.016,23.64,-2.86,23.81237493
02/12/2019 21:00,23.19792,2.84356,23.3715495,1.89792,0.55356,1.977,21.3,2.29,21.42274726,22.46,-3.25,22.69392209,1.89792,0.55356,1.977,22.46,-3.25,22.69392209
02/12/2019 21:30,21.87136,3.32748,22.12303124,1.91136,0.55748,1.991,19.96,2.77,20.15129028,20.91,-2.78,21.09399204,1.91136,0.55748,1.991,20.91,-2.78,21.09399204
02/12/2019 22:00,20.22672,3.94696,20.60821912,1.80672,0.52696,1.882,18.42,3.42,18.73480184,19.54,-2.68,19.72293082,1.80672,0.52696,1.882,19.54,-2.68,19.72293082
02/12/2019 22:30,18.7836,4.3348,19.27729545,1.8336,0.5348,1.91,16.95,3.8,17.37073689,18.03,-2.18,18.16131328,1.8336,0.5348,1.91,18.03,-2.18,18.16131328
02/12/2019 23:00,17.44552,3.16536,17.73036018,1.83552,0.53536,1.912,15.61,2.63,15.83000316,16.32,-0.51,16.32796681,1.83552,0.53536,1.912,16.32,-0.51,16.32796681
02/12/2019 23:30,15.86152,4.28836,16.43100265,1.81152,0.52836,1.887,14.05,3.76,14.54441817,14.93,-1.05,14.96687676,1.81152,0.52836,1.887,14.93,-1.05,14.96687676
03/12/2019 00:00,14.8756,4.8208,15.63725001,1.7856,0.5208,1.86,13.09,4.3,13.77817477,14.03,-1.22,14.08294358,1.7856,0.5208,1.86,14.03,-1.22,14.08294358
03/12/2019 00:30,14.5904,2.7722,14.85142636,1.7904,0.5222,1.865,12.8,2.25,12.99624946,13.27,1,13.30762563,1.7904,0.5222,1.865,13.27,1,13.30762563
03/12/2019 01:00,14.84128,4.09704,15.39640636,1.84128,0.53704,1.918,13,3.56,13.47863495,13.74,-0.34,13.74420605,1.84128,0.53704,1.918,13.74,-0.34,13.74420605
03/12/2019 01:30,15.30624,1.88432,15.42179123,1.86624,0.54432,1.944,13.44,1.34,13.50663541,13.74,1.72,13.84723799,1.86624,0.54432,1.944,13.74,1.72,13.84723799
03/12/2019 02:00,14.98336,2.79348,15.24154216,1.86336,0.54348,1.941,13.12,2.25,13.31153259,13.6,0.92,13.63108213,1.86336,0.54348,1.941,13.6,0.92,13.63108213
03/12/2019 02:30,14.6172,5.1246,15.48948227,1.8672,0.5446,1.945,12.75,4.58,13.54765293,13.73,-1.37,13.79818104,1.8672,0.5446,1.945,13.73,-1.37,13.79818104
03/12/2019 03:00,14.46624,5.16432,15.36041343,1.86624,0.54432,1.944,12.6,4.62,13.42029806,13.58,-1.37,13.64893036,1.86624,0.54432,1.944,13.58,-1.37,13.64893036
03/12/2019 03:30,14.41512,5.22816,15.33392779,1.84512,0.53816,1.922,12.57,4.69,13.41644513,13.54,-1.49,13.62173631,1.84512,0.53816,1.922,13.54,-1.49,13.62173631
03/12/2019 04:00,14.32336,5.28348,15.26675482,1.86336,0.54348,1.941,12.46,4.74,13.33113649,13.43,-1.44,13.50697968,1.86336,0.54348,1.941,13.43,-1.44,13.50697968
03/12/2019 04:30,14.2172,5.2246,15.14678913,1.8672,0.5446,1.945,12.35,4.68,13.20700193,13.31,-1.32,13.37529439,1.8672,0.5446,1.945,13.31,-1.32,13.37529439
03/12/2019 05:00,14.44024,5.17132,15.3382881,1.89024,0.55132,1.969,12.55,4.62,13.37336532,13.5,-1.32,13.56437982,1.89024,0.55132,1.969,13.5,-1.32,13.56437982
03/12/2019 05:30,15.32872,2.91796,15.60397858,1.87872,0.54796,1.957,13.45,2.37,13.65721055,13.97,0.5,13.97894488,1.87872,0.54796,1.957,13.97,0.5,13.97894488
03/12/2019 06:00,16.1968,4.1974,16.73184081,1.8768,0.5474,1.955,14.32,3.65,14.77785167,15.18,-1.1,15.21980289,1.8768,0.5474,1.955,15.18,-1.1,15.21980289
03/12/2019 06:30,18.70776,4.19768,19.17291844,1.87776,0.54768,1.956,16.83,3.65,17.2212485,17.95,-2.64,18.14310062,1.87776,0.54768,1.956,17.95,-2.64,18.14310062
03/12/2019 07:00,21.23024,3.42132,21.50415125,1.89024,0.55132,1.969,19.34,2.87,19.5517902,20.51,-3.47,20.80146629,1.89024,0.55132,1.969,20.51,-3.47,20.80146629
03/12/2019 07:30,23.536,2.093,23.62887947,1.896,0.553,1.975,21.64,1.54,21.69472747,23.01,-3.85,23.32986498,1.896,0.553,1.975,23.01,-3.85,23.32986498
03/12/2019 08:00,24.60504,2.18272,24.70166513,1.89504,0.55272,1.974,22.71,1.63,22.76842111,24.35,-5.02,24.86207755,1.89504,0.55272,1.974,24.35,-5.02,24.86207755
03/12/2019 08:30,25.34584,1.70712,25.40326483,1.87584,0.54712,1.954,23.47,1.16,23.4986489,24.78,-5.41,25.36368467,1.87584,0.54712,1.954,24.78,-5.41,25.36368467
03/12/2019 09:00,25.46896,1.62928,25.52102029,1.84896,0.53928,1.926,23.62,1.09,23.64513692,24.92,-5.41,25.50048039,1.84896,0.53928,1.926,24.92,-5.41,25.50048039
03/12/2019 09:30,26.408,-1.791,26.46866345,1.848,0.539,1.925,24.56,-2.33,24.67027564,25.18,-3.15,25.37626647,1.848,0.539,1.925,25.18,-3.15,25.37626647
03/12/2019 10:00,25.81656,1.11608,25.84067346,1.90656,0.55608,1.986,23.91,0.56,23.91655703,25.18,-5.59,25.793032,1.90656,0.55608,1.986,25.18,-5.59,25.793032
03/12/2019 10:30,25.51688,1.26784,25.54835774,1.94688,0.56784,2.028,23.57,0.7,23.58039228,24.89,-5.69,25.53210136,1.94688,0.56784,2.028,24.89,-5.69,25.53210136
03/12/2019 11:00,24.9144,1.3242,24.94956579,1.9344,0.5642,2.015,22.98,0.76,22.99256402,24.32,-5.88,25.02072741,1.9344,0.5642,2.015,24.32,-5.88,25.02072741
03/12/2019 11:30,25.00272,-0.93004,25.02001163,2.02272,0.58996,2.107,22.98,-1.52,23.03021494,23.64,-3.03,23.83339044,2.02272,0.58996,2.107,23.64,-3.03,23.83339044
03/12/2019 12:00,24.56592,0.67256,24.57512487,2.06592,0.60256,2.152,22.5,0.07,22.50010889,23.52,-4.33,23.91525246,2.06592,0.60256,2.152,23.52,-4.33,23.91525246
03/12/2019 12:30,24.20616,1.42388,24.24800231,2.03616,0.59388,2.121,22.17,0.83,22.18553132,23.36,-4.95,23.87869553,2.03616,0.59388,2.121,23.36,-4.95,23.87869553
03/12/2019 13:00,24.00912,1.60016,24.06238465,1.98912,0.58016,2.072,22.02,1.02,22.04361132,23.2,-4.8,23.69134863,1.98912,0.58016,2.072,23.2,-4.8,23.69134863
03/12/2019 13:30,23.85576,1.68168,23.91496044,1.92576,0.56168,2.006,21.93,1.12,21.95858147,23.11,-4.69,23.58109836,1.92576,0.56168,2.006,23.11,-4.69,23.58109836
03/12/2019 14:00,24.01696,1.54328,24.06649291,1.89696,0.55328,1.976,22.12,0.99,22.14214308,23.3,-4.77,23.78324831,1.89696,0.55328,1.976,23.3,-4.77,23.78324831
03/12/2019 14:30,23.82408,1.54244,23.8739588,1.89408,0.55244,1.973,21.93,0.99,21.95233473,23.11,-4.77,23.59713966,1.89408,0.55244,1.973,23.11,-4.77,23.59713966
03/12/2019 15:00,23.92752,0.38636,23.93063909,1.90752,0.55636,1.987,22.02,-0.17,22.02065621,22.91,-3.54,23.18188301,1.90752,0.55636,1.987,22.91,-3.54,23.18188301
03/12/2019 15:30,24.03544,1.13992,24.0624561,1.88544,0.54992,1.964,22.15,0.59,22.15785639,23.23,-4.31,23.62644705,1.88544,0.54992,1.964,23.23,-4.31,23.62644705
03/12/2019 16:00,25.24296,0.93628,25.26031769,1.87296,0.54628,1.951,23.37,0.39,23.37325395,24.47,-4.51,24.88214219,1.87296,0.54628,1.951,24.47,-4.51,24.88214219
03/12/2019 16:30,26.92192,0.05056,26.92196748,1.92192,0.56056,2.002,25,-0.51,25.00520146,26,-4.36,26.36303473,1.92192,0.56056,2.002,26,-4.36,26.36303473
03/12/2019 17:00,27.73632,1.33476,27.76841788,1.93632,0.56476,2.017,25.8,0.77,25.81148775,27.16,-5.47,27.70535147,1.93632,0.56476,2.017,27.16,-5.47,27.70535147
03/12/2019 17:30,27.87056,1.47308,27.90946218,1.93056,0.56308,2.011,25.94,0.91,25.95595693,27.29,-5.27,27.79419004,1.93056,0.56308,2.011,27.29,-5.27,27.79419004
03/12/2019 18:00,27.4352,1.6586,27.48528976,1.9152,0.5586,1.995,25.52,1.1,25.5436959,26.87,-5.11,27.35158131,1.9152,0.5586,1.995,26.87,-5.11,27.35158131
03/12/2019 18:30,27.25872,1.93796,27.32752285,1.87872,0.54796,1.957,25.38,1.39,25.41803494,26.73,-4.99,27.19178185,1.87872,0.54796,1.957,26.73,-4.99,27.19178185
03/12/2019 19:00,26.84528,0.70404,26.85451043,1.86528,0.54404,1.943,24.98,0.16,24.9805124,25.96,-3.5,26.19487736,1.86528,0.54404,1.943,25.96,-3.5,26.19487736
03/12/2019 19:30,26.0464,1.1802,26.07312457,1.8864,0.5502,1.965,24.16,0.63,24.16821259,25.19,-3.5,25.4319897,1.8864,0.5502,1.965,25.19,-3.5,25.4319897
03/12/2019 20:00,24.99328,2.12804,25.08371183,1.91328,0.55804,1.993,23.08,1.57,23.13333742,24.21,-3.71,24.49261521,1.91328,0.55804,1.993,24.21,-3.71,24.49261521
03/12/2019 20:30,24.22784,2.66812,24.3743122,1.94784,0.56812,2.029,22.28,2.1,22.37874885,23.48,-3.71,23.77129572,1.94784,0.56812,2.029,23.48,-3.71,23.77129572
03/12/2019 21:00,23.036,2.743,23.19873585,1.896,0.553,1.975,21.14,2.19,21.25313389,22.19,-3.32,22.43698955,1.896,0.553,1.975,22.19,-3.32,22.43698955
03/12/2019 21:30,21.46192,3.66056,21.77185591,1.92192,0.56056,2.002,19.54,3.1,19.78437768,20.68,-2.97,20.89218275,1.92192,0.56056,2.002,20.68,-2.97,20.89218275
03/12/2019 22:00,19.9608,4.0844,20.37439226,1.9008,0.5544,1.98,18.06,3.53,18.40175263,19.17,-2.58,19.34283588,1.9008,0.5544,1.98,19.17,-2.58,19.34283588
03/12/2019 22:30,18.36408,4.59244,18.92960484,1.89408,0.55244,1.973,16.47,4.04,16.95825758,17.55,-2.12,17.67758185,1.89408,0.55244,1.973,17.55,-2.12,17.67758185
03/12/2019 23:00,17.04736,4.09048,17.53124381,1.88736,0.55048,1.966,15.16,3.54,15.5678258,16.05,-1.18,16.09331849,1.88736,0.55048,1.966,16.05,-1.18,16.09331849
03/12/2019 23:30,15.91816,1.90488,16.03173059,1.86816,0.54488,1.946,14.05,1.36,14.1156686,14.36,1.43,14.4310256,1.86816,0.54488,1.946,14.36,1.43,14.4310256
04/12/2019 00:00,14.90856,1.90208,15.02940683,1.85856,0.54208,1.936,13.05,1.36,13.12067453,13.34,1.69,13.44662411,1.85856,0.54208,1.936,13.34,1.69,13.44662411
04/12/2019 00:30,14.22776,5.18768,15.14401461,1.87776,0.54768,1.956,12.35,4.64,13.19288066,13.31,-1.34,13.37728298,1.87776,0.54768,1.956,13.31,-1.34,13.37728298
04/12/2019 01:00,14.65584,5.18712,15.54669933,1.87584,0.54712,1.954,12.78,4.64,13.59624948,13.73,-1.39,13.80018116,1.87584,0.54712,1.954,13.73,-1.39,13.80018116
04/12/2019 01:30,14.92336,4.70348,15.64702521,1.86336,0.54348,1.941,13.06,4.16,13.70653859,13.91,-0.85,13.93594633,1.86336,0.54348,1.941,13.91,-0.85,13.93594633
04/12/2019 02:00,14.61952,3.98236,15.15221291,1.85952,0.54236,1.937,12.76,3.44,13.21556658,13.45,0.08,13.45023792,1.85952,0.54236,1.937,13.45,0.08,13.45023792
04/12/2019 02:30,14.51712,4.82916,15.29926663,1.91712,0.55916,1.997,12.6,4.27,13.30386786,13.45,-0.84,13.47620496,1.91712,0.55916,1.997,13.45,-0.84,13.47620496
04/12/2019 03:00,14.31536,5.40448,15.30156646,1.93536,0.56448,2.016,12.38,4.84,13.29247908,13.36,-1.37,13.43005957,1.93536,0.56448,2.016,13.36,-1.37,13.43005957
04/12/2019 03:30,14.2616,5.3888,15.24573383,1.8816,0.5488,1.96,12.38,4.84,13.29247908,13.36,-1.28,13.4211773,1.8816,0.5488,1.96,13.36,-1.28,13.4211773
04/12/2019 04:00,14.16008,5.38544,15.14961483,1.87008,0.54544,1.948,12.29,4.84,13.20869789,13.25,-1.28,13.31168284,1.87008,0.54544,1.948,13.25,-1.28,13.31168284
04/12/2019 04:30,14.4152,3.2586,14.77891962,1.9152,0.5586,1.995,12.5,2.7,12.78827588,13.05,0.63,13.06519805,1.9152,0.5586,1.995,13.05,0.63,13.06519805
04/12/2019 05:00,14.65064,1.97852,14.78363263,1.88064,0.54852,1.959,12.77,1.43,12.84981712,13.08,1.8,13.20327232,1.88064,0.54852,1.959,13.08,1.8,13.20327232
04/12/2019 05:30,15.13968,4.54824,15.80811177,1.87968,0.54824,1.958,13.26,4,13.85018411,14.13,-1.09,14.1719794,1.87968,0.54824,1.958,14.13,-1.09,14.1719794
04/12/2019 06:00,16.13528,4.68404,16.80141338,1.86528,0.54404,1.943,14.27,4.14,14.85841512,15.24,-1.58,15.32168398,1.86528,0.54404,1.943,15.24,-1.58,15.32168398
04/12/2019 06:30,18.83992,4.03956,19.26812473,1.84992,0.53956,1.927,16.99,3.5,17.3467605,17.84,-1.39,17.89406885,1.84992,0.53956,1.927,17.84,-1.39,17.89406885
04/12/2019 07:00,21.56392,1.58656,21.6222066,1.87392,0.54656,1.952,19.69,1.04,19.71744659,20.41,-3.24,20.66556798,1.87392,0.54656,1.952,20.41,-3.24,20.66556798
04/12/2019 07:30,24.06488,0.47684,24.06960377,1.87488,0.54684,1.953,22.19,-0.07,22.19011041,23.09,-2.56,23.2314808,1.87488,0.54684,1.953,23.09,-2.56,23.2314808
04/12/2019 08:00,25.63856,-1.41792,25.67773853,1.85856,0.54208,1.936,23.78,-1.96,23.86063704,24.2,-1.48,24.24521396,1.85856,0.54208,1.936,24.2,-1.48,24.24521396
04/12/2019 08:30,26.05584,-1.76288,26.11540817,1.87584,0.54712,1.954,24.18,-2.31,24.29009057,24.6,-1.82,24.66723333,1.87584,0.54712,1.954,24.6,-1.82,24.66723333
04/12/2019 09:00,26.21336,-2.03652,26.29234977,1.86336,0.54348,1.941,24.35,-2.58,24.48630025,24.75,-2.09,24.83808769,1.86336,0.54348,1.941,24.75,-2.09,24.83808769
04/12/2019 09:30,26.38256,0.26908,26.38393216,1.88256,0.54908,1.961,24.5,-0.28,24.50159995,25.97,-5.06,26.45835407,1.88256,0.54908,1.961,25.97,-5.06,26.45835407
04/12/2019 10:00,26.36712,-0.15084,26.36755146,1.91712,0.55916,1.997,24.45,-0.71,24.46030662,25.55,-4.18,25.88966782,1.91712,0.55916,1.997,25.55,-4.18,25.88966782
04/12/2019 10:30,25.81192,1.46056,25.85320966,1.92192,0.56056,2.002,23.89,0.9,23.90694669,25.21,-5.57,25.8179976,1.92192,0.56056,2.002,25.21,-5.57,25.8179976
04/12/2019 11:00,25.40904,1.34972,25.44486309,1.91904,0.55972,1.999,23.49,0.79,23.50328062,24.81,-5.64,25.44298921,1.91904,0.55972,1.999,24.81,-5.64,25.44298921
04/12/2019 11:30,24.6584,1.5612,24.70777279,1.9584,0.5712,2.04,22.7,0.99,22.72157785,24.01,-5.46,24.62299129,1.9584,0.5712,2.04,24.01,-5.46,24.62299129
04/12/2019 12:00,24.4564,1.6952,24.51508115,2.0064,0.5852,2.09,22.45,1.11,22.47742423,23.74,-5.35,24.33536727,2.0064,0.5852,2.09,23.74,-5.35,24.33536727
04/12/2019 12:30,24.33776,1.87268,24.40970078,1.99776,0.58268,2.081,22.34,1.29,22.37721386,23.63,-5.2,24.19539006,1.99776,0.58268,2.081,23.63,-5.2,24.19539006
04/12/2019 13:00,23.98336,1.76848,24.04847351,1.98336,0.57848,2.066,22,1.19,22.03216058,23.18,-4.44,23.60139826,1.98336,0.57848,2.066,23.18,-4.44,23.60139826
04/12/2019 13:30,23.92248,-1.24136,23.95466602,1.57248,0.45864,1.638,22.35,-1.7,22.41456,22.73,-1.46,22.77684131,1.57248,0.45864,1.638,22.73,-1.46,22.77684131
04/12/2019 14:00,23.16376,-1.55432,23.21584993,1.01376,0.29568,1.056,22.15,-1.85,22.22712307,22.53,-1.61,22.58745227,1.01376,0.29568,1.056,22.53,-1.61,22.58745227
04/12/2019 14:30,23.06744,-1.55908,23.12006744,0.99744,0.29092,1.039,22.07,-1.85,22.14740165,22.46,-1.61,22.51763087,0.99744,0.29092,1.039,22.46,-1.61,22.51763087
04/12/2019 15:00,24.04936,-1.25352,24.08200633,1.83936,0.53648,1.916,22.21,-1.79,22.28201517,22.6,-1.55,22.6530903,1.83936,0.53648,1.916,22.6,-1.55,22.6530903
04/12/2019 15:30,24.26912,-0.44484,24.2731965,1.86912,0.54516,1.947,22.4,-0.99,22.42186656,23.03,-2.54,23.16964609,1.86912,0.54516,1.947,23.03,-2.54,23.16964609
04/12/2019 16:00,25.08816,0.95488,25.10632526,1.86816,0.54488,1.946,23.22,0.41,23.22361944,24.53,-4.62,24.96127601,1.86816,0.54488,1.946,24.53,-4.62,24.96127601
04/12/2019 16:30,26.59432,1.42376,26.63240411,1.86432,0.54376,1.942,24.73,0.88,24.74565214,26.06,-5.36,26.60551071,1.86432,0.54376,1.942,26.06,-5.36,26.60551071
04/12/2019 17:00,28.0472,-0.4554,28.0508969,1.8672,0.5446,1.945,26.18,-1,26.19909159,27.09,-3.48,27.31260698,1.8672,0.5446,1.945,27.09,-3.48,27.31260698
04/12/2019 17:30,27.85048,1.34264,27.88282479,1.86048,0.54264,1.938,25.99,0.8,26.00230951,27.47,-4.99,27.91954513,1.86048,0.54264,1.938,27.47,-4.99,27.91954513
04/12/2019 18:00,27.34888,1.88384,27.41368436,1.89888,0.55384,1.978,25.45,1.33,25.48472876,26.82,-5.13,27.30621358,1.89888,0.55384,1.978,26.82,-5.13,27.30621358
04/12/2019 18:30,26.72328,2.12804,26.80787661,1.91328,0.55804,1.993,24.81,1.57,24.8596259,26.14,-4.82,26.58066967,1.91328,0.55804,1.993,26.14,-4.82,26.58066967
04/12/2019 19:00,26.08272,2.33496,26.18702581,1.90272,0.55496,1.982,24.18,1.78,24.24542844,25.49,-4.68,25.91606645,1.90272,0.55496,1.982,25.49,-4.68,25.91606645
04/12/2019 19:30,25.37448,2.18964,25.46878008,1.88448,0.54964,1.963,23.49,1.64,23.5471803,24.72,-3.96,25.03517525,1.88448,0.54964,1.963,24.72,-3.96,25.03517525
04/12/2019 20:00,24.6272,1.7746,24.69105476,1.8672,0.5446,1.945,22.76,1.23,22.79321171,23.74,-2.86,23.91165406,1.8672,0.5446,1.945,23.74,-2.86,23.91165406
04/12/2019 20:30,23.53064,2.86852,23.70483971,1.88064,0.54852,1.959,21.65,2.32,21.77395003,22.82,-3.34,23.06313075,1.88064,0.54852,1.959,22.82,-3.34,23.06313075
04/12/2019 21:00,23.01616,0.59888,23.0239501,1.91616,0.55888,1.996,21.1,0.04,21.10003791,21.56,-3.21,21.79765354,1.91616,0.55888,1.996,21.56,-3.21,21.79765354
04/12/2019 21:30,21.48104,3.23572,21.72337367,1.87104,0.54572,1.949,19.61,2.69,19.79364039,20.45,-2.61,20.61588223,1.87104,0.54572,1.949,20.45,-2.61,20.61588223
04/12/2019 22:00,20.30544,1.67992,20.37481349,1.88544,0.54992,1.964,18.42,1.13,18.45462815,18.85,0.32,18.85271598,1.88544,0.54992,1.964,18.85,0.32,18.85271598
04/12/2019 22:30,18.8656,3.6158,19.20897897,1.9056,0.5558,1.985,16.96,3.06,17.23383881,17.83,-1.25,17.87376289,1.9056,0.5558,1.985,17.83,-1.25,17.87376289
04/12/2019 23:00,17.31832,4.77076,17.96341723,1.88832,0.55076,1.967,15.43,4.22,15.99666528,16.49,-1.87,16.59569221,1.88832,0.55076,1.967,16.49,-1.87,16.59569221
04/12/2019 23:30,15.89024,5.03132,16.66775054,1.89024,0.55132,1.969,14,4.48,14.69933332,15,-1.68,15.0937868,1.89024,0.55132,1.969,15,-1.68,15.0937868
05/12/2019 00:00,14.9468,5.1474,15.80830658,1.8768,0.5474,1.955,13.07,4.6,13.85586158,14.03,-1.44,14.10370519,1.8768,0.5474,1.955,14.03,-1.44,14.10370519
05/12/2019 00:30,14.70432,1.91376,14.8283345,1.86432,0.54376,1.942,12.84,1.37,12.91288117,13.14,1.9,13.27665621,1.86432,0.54376,1.942,13.14,1.9,13.27665621
05/12/2019 01:00,15.02984,1.92412,15.15250237,1.89984,0.55412,1.979,13.13,1.37,13.20128024,13.43,1.9,13.56373474,1.89984,0.55412,1.979,13.43,1.9,13.56373474
05/12/2019 01:30,15.2976,1.9468,15.42097909,1.9776,0.5768,2.06,13.32,1.37,13.39026885,13.62,1.8,13.73842786,1.9776,0.5768,2.06,13.62,1.8,13.73842786
05/12/2019 02:00,14.92512,3.01316,15.22623854,1.96512,0.57316,2.047,12.96,2.44,13.18769123,13.45,0.96,13.4842167,1.96512,0.57316,2.047,13.45,0.96,13.4842167
05/12/2019 02:30,14.40496,5.20728,15.317266,1.94496,0.56728,2.026,12.46,4.64,13.29590915,13.39,-1.16,13.44015253,1.94496,0.56728,2.026,13.39,-1.16,13.44015253
05/12/2019 03:00,14.32176,5.19468,15.23474679,1.90176,0.55468,1.981,12.42,4.64,13.25843128,13.39,-1.16,13.44015253,1.90176,0.55468,1.981,13.39,-1.16,13.44015253
05/12/2019 03:30,14.23424,5.09832,15.11973727,1.91424,0.55832,1.994,12.32,4.54,13.12988957,13.25,-1.03,13.28997366,1.91424,0.55832,1.994,13.25,-1.03,13.28997366
05/12/2019 04:00,14.11328,5.09804,15.00582168,1.91328,0.55804,1.993,12.2,4.54,13.01735764,13.14,-1.03,13.18030728,1.91328,0.55804,1.993,13.14,-1.03,13.18030728
05/12/2019 04:30,14.49688,2.68784,14.74394837,1.94688,0.56784,2.028,12.55,2.12,12.72780028,12.97,1.35,13.04006902,1.94688,0.56784,2.028,12.97,1.35,13.04006902
05/12/2019 05:00,14.75944,2.01692,14.89661154,1.90944,0.55692,1.989,12.85,1.46,12.93267567,13.15,1.83,13.27672399,1.90944,0.55692,1.989,13.15,1.83,13.27672399
05/12/2019 05:30,15.48808,1.80944,15.59341833,1.91808,0.55944,1.998,13.57,1.25,13.62745024,13.86,1.62,13.95435416,1.91808,0.55944,1.998,13.86,1.62,13.95435416
05/12/2019 06:00,16.4408,2.7344,16.66663877,1.9008,0.5544,1.98,14.54,2.18,14.70251679,15.08,0.34,15.0838324,1.9008,0.5544,1.98,15.08,0.34,15.0838324
05/12/2019 06:30,18.95696,3.47328,19.27251946,1.89696,0.55328,1.976,17.06,2.92,17.30809059,17.92,-1.55,17.98690913,1.89696,0.55328,1.976,17.92,-1.55,17.98690913
05/12/2019 07:00,21.57952,2.32236,21.70412494,1.85952,0.54236,1.937,19.72,1.78,19.80017172,20.62,-3.18,20.86376764,1.85952,0.54236,1.937,20.62,-3.18,20.86376764
05/12/2019 07:30,23.84992,2.46956,23.97743545,1.84992,0.53956,1.927,22,1.93,22.08449456,23.24,-4.33,23.63993443,1.84992,0.53956,1.927,23.24,-4.33,23.63993443
05/12/2019 08:00,25.25136,1.85748,25.31958558,1.91136,0.55748,1.991,23.34,1.3,23.37617591,24.62,-5.13,25.14878327,1.91136,0.55748,1.991,24.62,-5.13,25.14878327
05/12/2019 08:30,25.7952,0.8886,25.81050083,1.9152,0.5586,1.995,23.88,0.33,23.88228004,25.25,-5.05,25.75004854,1.9152,0.5586,1.995,25.25,-5.05,25.75004854
05/12/2019 09:00,26.3984,-1.8688,26.46446553,1.9584,0.5712,2.04,24.44,-2.44,24.56149833,24.97,-2.24,25.07027124,1.9584,0.5712,2.04,24.97,-2.24,25.07027124
05/12/2019 09:30,26.33264,0.18452,26.33328648,2.07264,0.60452,2.159,24.26,-0.42,24.26363534,25.63,-4.62,26.04306626,2.07264,0.60452,2.159,25.63,-4.62,26.04306626
05/12/2019 10:00,26.3136,0.6648,26.32199658,2.3136,0.6748,2.41,24,-0.01,24.00000208,25.57,-5.23,26.09938313,2.3136,0.6748,2.41,25.57,-5.23,26.09938313
05/12/2019 10:30,26.03896,1.34928,26.07389488,2.32896,0.67928,2.426,23.71,0.67,23.71946458,24.99,-5.53,25.5945502,2.32896,0.67928,2.426,24.99,-5.53,25.5945502
05/12/2019 11:00,25.93424,1.33332,25.96849142,2.27424,0.66332,2.369,23.66,0.67,23.66948457,24.99,-5.8,25.65424136,2.27424,0.66332,2.369,24.99,-5.8,25.65424136
05/12/2019 11:30,25.27416,1.31788,25.30849603,1.84416,0.53788,1.921,23.43,0.78,23.44297976,24.74,-5.68,25.38365616,1.84416,0.53788,1.921,24.74,-5.68,25.38365616
05/12/2019 12:00,25.37928,1.40604,25.41819824,2.24928,0.65604,2.343,23.13,0.75,23.14215634,24.45,-5.78,25.12391092,2.24928,0.65604,2.343,24.45,-5.78,25.12391092
05/12/2019 12:30,25.48344,1.53892,25.52986465,2.29344,0.66892,2.389,23.19,0.87,23.2063138,24.5,-5.53,25.11634727,2.29344,0.66892,2.389,24.5,-5.53,25.11634727
05/12/2019 13:00,25.37392,1.67656,25.42924831,2.35392,0.68656,2.452,23.02,0.99,23.04127818,24.31,-5.25,24.87043626,2.35392,0.68656,2.452,24.31,-5.25,24.87043626
05/12/2019 13:30,25.91392,-1.01844,25.93392508,2.47392,0.72156,2.577,23.44,-1.74,23.50449319,24.02,-2.48,24.14768726,2.47392,0.72156,2.577,24.02,-2.48,24.14768726
05/12/2019 14:00,26.03216,-1.85312,26.09803456,2.49216,0.72688,2.596,23.54,-2.58,23.68096282,23.92,-1.79,23.98688183,2.49216,0.72688,2.596,23.92,-1.79,23.98688183
05/12/2019 14:30,25.00256,1.55908,25.05112247,2.36256,0.68908,2.461,22.64,0.87,22.65670982,24.32,-5.21,24.8718013,2.36256,0.68908,2.461,24.32,-5.21,24.8718013
05/12/2019 15:00,24.80568,2.00624,24.88667835,2.45568,0.71624,2.558,22.35,1.29,22.38719723,24.19,-5.63,24.83652552,2.45568,0.71624,2.558,24.19,-5.63,24.83652552
05/12/2019 15:30,25.23576,-0.27332,25.23724007,2.52576,0.73668,2.631,22.71,-1.01,22.73244817,23.59,-3,23.77999369,2.52576,0.73668,2.631,23.59,-3,23.77999369
05/12/2019 16:00,26.00856,2.02208,26.08704661,2.81856,0.82208,2.936,23.19,1.2,23.22102711,25.04,-5.59,25.65637737,2.81856,0.82208,2.936,25.04,-5.59,25.65637737
05/12/2019 16:30,27.58736,2.05048,27.66345785,3.32736,0.97048,3.466,24.26,1.08,24.28402767,26.17,-5.59,26.76036248,3.32736,0.97048,3.466,26.17,-5.59,26.76036248
05/12/2019 17:00,27.5632,2.2176,27.65226472,3.0432,0.8876,3.17,24.52,1.33,24.55604406,26.43,-5.3,26.95616627,3.0432,0.8876,3.17,26.43,-5.3,26.95616627
05/12/2019 17:30,27.96456,-0.62992,27.97165378,2.91456,0.85008,3.036,25.05,-1.48,25.09368247,25.7,-1.96,25.77463094,2.91456,0.85008,3.036,25.7,-1.96,25.77463094
05/12/2019 18:00,27.63168,-0.31576,27.63348411,2.79168,0.81424,2.908,24.84,-1.13,24.86568921,25.44,-2.03,25.52086401,2.79168,0.81424,2.908,25.44,-2.03,25.52086401
05/12/2019 18:30,27.10152,0.97336,27.11899364,2.65152,0.77336,2.762,24.45,0.2,24.45081798,25.36,-3.03,25.54037001,2.65152,0.77336,2.762,25.36,-3.03,25.54037001
05/12/2019 19:00,26.246,2.263,26.34338029,2.616,0.763,2.725,23.63,1.5,23.67756111,24.8,-3.87,25.10013745,2.616,0.763,2.725,24.8,-3.87,25.10013745
05/12/2019 19:30,25.362,3.096,25.55026927,2.832,0.826,2.95,22.53,2.27,22.64406766,23.82,-4.16,24.18052936,2.832,0.826,2.95,23.82,-4.16,24.18052936
05/12/2019 20:00,24.7728,0.8854,24.78861741,2.9328,0.8554,3.055,21.84,0.03,21.8400206,22.46,-3.31,22.70259236,2.9328,0.8554,3.055,22.46,-3.31,22.70259236
05/12/2019 20:30,23.5156,1.7008,23.57702619,2.7456,0.8008,2.86,20.77,0.9,20.78949013,21.49,-3.08,21.70959465,2.7456,0.8008,2.86,21.49,-3.08,21.70959465
05/12/2019 21:00,22.54064,3.43852,22.80140065,2.60064,0.75852,2.709,19.94,2.68,20.11929422,21.04,-2.83,21.22947244,2.60064,0.75852,2.709,21.04,-2.83,21.22947244
05/12/2019 21:30,20.9604,4.0022,21.33907151,2.5104,0.7322,2.615,18.45,3.27,18.73753986,19.38,-1.93,19.47586455,2.5104,0.7322,2.615,19.38,-1.93,19.47586455
05/12/2019 22:00,19.5152,4.5536,20.03941875,2.5152,0.7336,2.62,17,3.82,17.42390312,18.08,-2.36,18.23337599,2.5152,0.7336,2.62,18.08,-2.36,18.23337599
05/12/2019 22:30,17.94448,4.95464,18.6159292,2.48448,0.72464,2.588,15.46,4.23,16.0282407,16.53,-1.95,16.64462075,2.48448,0.72464,2.588,16.53,-1.95,16.64462075
05/12/2019 23:00,16.81288,2.80584,17.04540032,2.52288,0.73584,2.628,14.29,2.07,14.43914817,14.78,0.69,14.79609746,2.52288,0.73584,2.628,14.78,0.69,14.79609746
05/12/2019 23:30,15.20968,4.39824,15.83284184,2.35968,0.68824,2.458,12.85,3.71,13.37484953,13.61,-0.45,13.61743735,2.35968,0.68824,2.458,13.61,-0.45,13.61743735
06/12/2019 00:00,13.94968,5.52324,15.0033247,2.23968,0.65324,2.333,11.71,4.87,12.68231052,12.64,-1.02,12.68108828,2.23968,0.65324,2.333,12.64,-1.02,12.68108828
06/12/2019 00:30,13.9708,2.9194,14.27256631,2.2608,0.6594,2.355,11.71,2.26,11.92609324,12.09,1.44,12.17545482,2.2608,0.6594,2.355,12.09,1.44,12.17545482
06/12/2019 01:00,14.46032,2.26176,14.63613381,2.44032,0.71176,2.542,12.02,1.55,12.11952557,12.3,1.93,12.45049798,2.44032,0.71176,2.542,12.3,1.93,12.45049798
06/12/2019 01:30,14.41056,4.10808,14.98467753,2.53056,0.73808,2.636,11.88,3.37,12.34873678,12.54,0.21,12.54175825,2.53056,0.73808,2.636,12.54,0.21,12.54175825
06/12/2019 02:00,14.008,5.524,15.05784314,2.448,0.714,2.55,11.56,4.81,12.52077074,12.5,-1.28,12.5653651,2.448,0.714,2.55,12.5,-1.28,12.5653651
06/12/2019 02:30,13.69872,5.46296,14.74784261,2.23872,0.65296,2.332,11.46,4.81,12.42850353,12.4,-1.28,12.46588946,2.23872,0.65296,2.332,12.4,-1.28,12.46588946
06/12/2019 03:00,13.71096,3.65528,14.18983777,2.28096,0.66528,2.376,11.43,2.99,11.8146096,12,0.5,12.01041215,2.28096,0.66528,2.376,12,0.5,12.01041215
06/12/2019 03:30,13.66632,2.12476,13.8305064,2.17632,0.63476,2.267,11.49,1.49,11.58620732,11.78,1.98,11.94524173,2.17632,0.63476,2.267,11.78,1.98,11.94524173
06/12/2019 04:00,13.56304,2.12672,13.72876513,2.18304,0.63672,2.274,11.38,1.49,11.47712943,11.66,1.98,11.82691845,2.18304,0.63672,2.274,11.66,1.98,11.82691845
06/12/2019 04:30,13.50736,2.11048,13.67124354,2.12736,0.62048,2.216,11.38,1.49,11.47712943,11.66,1.98,11.82691845,2.12736,0.62048,2.216,11.66,1.98,11.82691845
06/12/2019 05:00,13.65832,2.83076,13.94858084,2.36832,0.69076,2.467,11.29,2.14,11.49102693,11.7,1.36,11.77877753,2.36832,0.69076,2.467,11.7,1.36,11.77877753
06/12/2019 05:30,14.02048,5.30264,14.98972483,2.34048,0.68264,2.438,11.68,4.62,12.56052547,12.61,-1.23,12.66984609,2.34048,0.68264,2.438,12.61,-1.23,12.66984609
06/12/2019 06:00,15.02352,4.80936,15.77453951,2.36352,0.68936,2.462,12.66,4.12,13.31352696,13.57,-1.2,13.62295489,2.36352,0.68936,2.462,13.57,-1.2,13.62295489
06/12/2019 06:30,17.31016,4.46588,17.87696069,2.42016,0.70588,2.521,14.89,3.76,15.35739887,15.93,-2.12,16.07044803,2.42016,0.70588,2.521,15.93,-2.12,16.07044803
06/12/2019 07:00,19.73792,3.44356,20.03605728,2.37792,0.69356,2.477,17.36,2.75,17.57646438,18.3,-2.42,18.45931743,2.37792,0.69356,2.477,18.3,-2.42,18.45931743
06/12/2019 07:30,22.28384,1.34612,22.32446112,2.52384,0.73612,2.629,19.76,0.61,19.76941324,20.51,-2.12,20.61927496,2.52384,0.73612,2.629,20.51,-2.12,20.61927496
06/12/2019 08:00,22.98848,1.99164,23.07459301,1.78848,0.52164,1.863,21.2,1.47,21.25090351,22.37,-4.41,22.80054824,1.78848,0.52164,1.863,22.37,-4.41,22.80054824
06/12/2019 08:30,23.864,2.327,23.97718551,2.664,0.777,2.775,21.2,1.55,21.25658721,22.47,-4.96,23.01092132,2.664,0.777,2.775,22.47,-4.96,23.01092132
06/12/2019 09:00,23.97608,2.12344,24.06992749,2.68608,0.78344,2.798,21.29,1.34,21.33212835,22.54,-5.1,23.10977282,2.68608,0.78344,2.798,22.54,-5.1,23.10977282
06/12/2019 09:30,24.3788,2.4034,24.49698392,3.2688,0.9534,3.405,21.11,1.45,21.15974007,22.35,-4.97,22.8959254,3.2688,0.9534,3.405,22.35,-4.97,22.8959254
06/12/2019 10:00,24.37888,2.28884,24.48608949,3.21888,0.93884,3.353,21.16,1.35,21.20302101,22.4,-4.88,22.92540948,3.21888,0.93884,3.353,22.4,-4.88,22.92540948
06/12/2019 10:30,24.07968,2.24824,24.18440762,3.07968,0.89824,3.208,21,1.35,21.04334812,22.24,-4.88,22.76910187,3.07968,0.89824,3.208,22.24,-4.88,22.76910187
06/12/2019 11:00,24.08496,2.19728,24.18498165,2.90496,0.84728,3.026,21.18,1.35,21.22298047,22.42,-4.88,22.94495151,2.90496,0.84728,3.026,22.42,-4.88,22.94495151
06/12/2019 11:30,24.00216,2.21688,24.10431998,2.97216,0.86688,3.096,21.03,1.35,21.07328641,22.27,-4.84,22.78987714,2.97216,0.86688,3.096,22.27,-4.84,22.78987714
06/12/2019 12:00,23.6724,2.2882,23.78273283,2.9424,0.8582,3.065,20.73,1.43,20.7792637,21.96,-4.8,22.4784697,2.9424,0.8582,3.065,21.96,-4.8,22.4784697
06/12/2019 12:30,23.57384,2.15112,23.67178172,2.64384,0.77112,2.754,20.93,1.38,20.97544517,22.17,-4.9,22.70504129,2.64384,0.77112,2.754,22.17,-4.9,22.70504129
06/12/2019 13:00,23.18128,1.15704,23.21013753,2.56128,0.74704,2.668,20.62,0.41,20.62407574,21.49,-3,21.69838934,2.56128,0.74704,2.668,21.49,-3,21.69838934
06/12/2019 13:30,22.7316,1.5438,22.78396272,2.4816,0.7238,2.585,20.25,0.82,20.26659567,21.16,-3,21.37160733,2.4816,0.7238,2.585,21.16,-3,21.37160733
06/12/2019 14:00,22.80136,2.63748,22.95339449,2.39136,0.69748,2.491,20.41,1.94,20.50199259,21.66,-4.56,22.13479614,2.39136,0.69748,2.491,21.66,-4.56,22.13479614
06/12/2019 14:30,22.65072,2.28896,22.76608123,1.47072,0.42896,1.532,21.18,1.86,21.26151453,22.45,-4.65,22.92651304,1.47072,0.42896,1.532,22.45,-4.65,22.92651304
06/12/2019 15:00,23.36448,2.47964,23.49569195,2.12448,0.61964,2.213,21.24,1.86,21.32128514,22.51,-4.61,22.97721045,2.12448,0.61964,2.213,22.51,-4.61,22.97721045
06/12/2019 15:30,23.36816,2.69488,23.52303722,2.34816,0.68488,2.446,21.02,2.01,21.11588265,22.28,-4.46,22.72201576,2.34816,0.68488,2.446,22.28,-4.46,22.72201576
06/12/2019 16:00,23.59944,1.61192,23.65442568,2.26944,0.66192,2.364,21.33,0.95,21.35114517,22.31,-3.2,22.53832514,2.26944,0.66192,2.364,22.31,-3.2,22.53832514
06/12/2019 16:30,25.2176,-1.0982,25.2415014,2.3376,0.6818,2.435,22.88,-1.78,22.94913506,23.24,-0.84,23.25517577,2.3376,0.6818,2.435,23.24,-0.84,23.25517577
06/12/2019 17:00,25.38072,0.39896,25.38385544,2.19072,0.63896,2.282,23.19,-0.24,23.19124188,24.11,-2.16,24.20656316,2.19072,0.63896,2.282,24.11,-2.16,24.20656316
06/12/2019 17:30,24.80088,2.48984,24.92554818,1.61088,0.46984,1.678,23.19,2.02,23.27781132,25.03,-4.74,25.47486016,1.61088,0.46984,1.678,25.03,-4.74,25.47486016
06/12/2019 18:00,24.61304,0.78672,24.62560997,1.46304,0.42672,1.524,23.15,0.36,23.15279897,23.98,-2.48,24.10789912,1.46304,0.42672,1.524,23.98,-2.48,24.10789912
06/12/2019 18:30,23.85992,2.85956,24.03066511,1.36992,0.39956,1.427,22.49,2.46,22.62413976,23.8,-4.06,24.1438108,1.36992,0.39956,1.427,23.8,-4.06,24.1438108
06/12/2019 19:00,23.3692,2.9506,23.55473517,1.3392,0.3906,1.395,22.03,2.56,22.17824384,23.32,-4.06,23.67078368,1.3392,0.3906,1.395,23.32,-4.06,23.67078368
06/12/2019 19:30,22.63288,1.06584,22.65796266,1.32288,0.38584,1.378,21.31,0.68,21.32084661,22.04,-3.94,22.38939928,1.32288,0.38584,1.378,22.04,-3.94,22.38939928
06/12/2019 20:00,21.7848,0.7714,21.79845336,1.2048,0.3514,1.255,20.58,0.42,20.58428527,21.16,-2.94,21.36326754,1.2048,0.3514,1.255,21.16,-2.94,21.36326754
06/12/2019 20:30,20.68648,3.08564,20.91534434,1.11648,0.32564,1.163,19.57,2.76,19.76366616,20.47,-2.6,20.63445904,1.11648,0.32564,1.163,20.47,-2.6,20.63445904
06/12/2019 21:00,19.60352,3.43436,19.90208092,1.04352,0.30436,1.087,18.56,3.13,18.82207481,19.49,-1.93,19.58532614,1.04352,0.30436,1.087,19.49,-1.93,19.58532614
06/12/2019 21:30,18.73696,3.93828,19.14637614,1.53696,0.44828,1.601,17.2,3.49,17.55050142,18.26,-2.23,18.39566525,1.53696,0.44828,1.601,18.26,-2.23,18.39566525
06/12/2019 22:00,18.06144,4.66792,18.65489459,2.46144,0.71792,2.564,15.6,3.95,16.09231183,16.63,-1.8,16.72713066,2.46144,0.71792,2.564,16.63,-1.8,16.72713066
06/12/2019 22:30,16.85784,4.31312,17.40085554,2.06784,0.60312,2.154,14.79,3.71,15.24821957,15.68,-1.11,15.7192398,2.06784,0.60312,2.154,15.68,-1.11,15.7192398
06/12/2019 23:00,15.79624,2.81932,16.04586437,1.98624,0.57932,2.069,13.81,2.24,13.99048605,14.28,0.88,14.30708915,1.98624,0.57932,2.069,14.28,0.88,14.30708915
06/12/2019 23:30,14.35224,3.96732,14.89048089,1.36224,0.39732,1.419,12.99,3.57,13.47163687,13.72,-0.24,13.72209896,1.36224,0.39732,1.419,13.72,-0.24,13.72209896
07/12/2019 00:00,13.42128,5.38204,14.46019057,1.72128,0.50204,1.793,11.7,4.88,12.67692392,12.62,-1.04,12.66278011,1.72128,0.50204,1.793,12.62,-1.04,12.66278011
07/12/2019 00:30,13.11136,5.56248,14.24250486,2.03136,0.59248,2.116,11.08,4.97,12.14361149,11.98,-0.98,12.02001664,2.03136,0.59248,2.116,11.98,-0.98,12.02001664
07/12/2019 01:00,13.89304,2.84672,14.18169155,2.42304,0.70672,2.524,11.47,2.14,11.66792612,11.82,1.68,11.93879391,2.42304,0.70672,2.524,11.82,1.68,11.93879391
07/12/2019 01:30,13.82328,4.25804,14.46423087,2.39328,0.69804,2.493,11.43,3.56,11.97157049,12.07,0.34,12.07478778,2.39328,0.69804,2.493,12.07,0.34,12.07478778
07/12/2019 02:00,13.52248,3.26864,13.91191837,2.29248,0.66864,2.388,11.23,2.6,11.52705079,11.67,1.26,11.73782348,2.29248,0.66864,2.388,11.67,1.26,11.73782348
07/12/2019 02:30,12.54888,5.27384,13.61204531,1.41888,0.41384,1.478,11.13,4.86,12.14481371,12.07,-0.98,12.10971924,1.41888,0.41384,1.478,12.07,-0.98,12.10971924
07/12/2019 03:00,12.69248,5.63364,13.88657439,2.17248,0.63364,2.263,10.52,5,11.64776373,11.45,-0.87,11.48300483,2.17248,0.63364,2.263,11.45,-0.87,11.48300483
07/12/2019 03:30,12.48704,5.69372,13.72387028,1.96704,0.57372,2.049,10.52,5.12,11.69977778,11.45,-0.9,11.48531671,1.96704,0.57372,2.049,11.45,-0.9,11.48531671
07/12/2019 04:00,12.27328,5.57804,13.48139207,1.91328,0.55804,1.993,10.36,5.02,11.51216748,11.25,-0.81,11.27912231,1.91328,0.55804,1.993,11.25,-0.81,11.27912231
07/12/2019 04:30,12.1588,3.8384,12.7502836,1.9488,0.5684,2.03,10.21,3.27,10.7208675,10.73,1.09,10.78522137,1.9488,0.5684,2.03,10.73,1.09,10.78522137
07/12/2019 05:00,11.93376,5.68568,13.21898577,1.97376,0.57568,2.056,9.96,5.11,11.19436019,10.86,-0.65,10.87943473,1.97376,0.57568,2.056,10.86,-0.65,10.87943473
07/12/2019 05:30,11.86576,5.47168,13.06658113,1.44576,0.42168,1.506,10.42,5.05,11.57924436,11.32,-0.8,11.34823334,1.44576,0.42168,1.506,11.32,-0.8,11.34823334
07/12/2019 06:00,12.47096,2.41528,12.70269345,1.32096,0.38528,1.376,11.15,2.03,11.33328725,11.48,1.84,11.62652141,1.32096,0.38528,1.376,11.48,1.84,11.62652141
07/12/2019 06:30,13.78392,2.11656,13.94547514,1.87392,0.54656,1.952,11.91,1.57,12.01303459,12.2,1.94,12.35328296,1.87392,0.54656,1.952,12.2,1.94,12.35328296
07/12/2019 07:00,14.652,4.516,15.33216749,1.872,0.546,1.95,12.78,3.97,13.38242504,13.63,-1.01,13.6673699,1.872,0.546,1.95,13.63,-1.01,13.6673699
07/12/2019 07:30,15.68912,4.70516,16.37946937,1.86912,0.54516,1.947,13.82,4.16,14.4325327,14.83,-1.81,14.94004685,1.86912,0.54516,1.947,14.83,-1.81,14.94004685
07/12/2019 08:00,17.09616,2.90888,17.34186465,1.67616,0.48888,1.746,15.42,2.42,15.60874114,16.15,-0.89,16.17450463,1.67616,0.48888,1.746,16.15,-0.89,16.17450463
07/12/2019 08:30,17.85912,3.52016,18.20273863,1.02912,0.30016,1.072,16.83,3.22,17.13526481,17.86,-2.35,18.01394182,1.02912,0.30016,1.072,17.86,-2.35,18.01394182
07/12/2019 09:00,19.10248,3.33364,19.39118093,1.21248,0.35364,1.263,17.89,2.98,18.13649635,18.33,-0.13,18.33046099,1.21248,0.35364,1.263,18.33,-0.13,18.33046099
07/12/2019 09:30,19.73584,-0.15288,19.73643212,1.15584,0.33712,1.204,18.58,-0.49,18.58646013,18.89,0.42,18.89466856,1.15584,0.33712,1.204,18.89,0.42,18.89466856
07/12/2019 10:00,19.94,-0.21,19.94110579,0.96,0.28,1,18.98,-0.49,18.98632403,19.29,0,19.29,0.96,0.28,1,19.29,0,19.29
07/12/2019 10:30,19.90264,-0.14048,19.90313577,0.99264,0.28952,1.034,18.91,-0.43,18.91488832,19.22,0.41,19.22437255,0.99264,0.28952,1.034,19.22,0.41,19.22437255
07/12/2019 11:00,19.89176,-0.12032,19.89212389,1.06176,0.30968,1.106,18.83,-0.43,18.83490908,19.16,-0.51,19.16678638,1.06176,0.30968,1.106,19.16,-0.51,19.16678638
07/12/2019 11:30,19.492,-0.0765,19.49215012,1.212,0.3535,1.2625,18.28,-0.43,18.28505674,18.6,0.41,18.60451827,1.212,0.3535,1.2625,18.6,0.41,18.60451827
07/12/2019 12:00,19.00016,3.38338,19.29905024,1.76016,0.51338,1.8335,17.24,2.87,17.47725665,18.25,-2.27,18.39063349,1.76016,0.51338,1.8335,18.25,-2.27,18.39063349
07/12/2019 12:30,19.34016,3.90838,19.73112321,2.84016,0.82838,2.9585,16.5,3.08,16.78500521,17.56,-2.27,17.70611476,2.84016,0.82838,2.9585,17.56,-2.27,17.70611476
07/12/2019 13:00,18.83824,3.80282,19.21823942,2.23824,0.65282,2.3315,16.6,3.15,16.89622739,17.65,-2.19,17.7853479,2.23824,0.65282,2.3315,17.65,-2.19,17.7853479
07/12/2019 13:30,19.13288,2.74084,19.32819963,1.92288,0.56084,2.003,17.21,2.18,17.34752144,17.81,-0.37,17.81384293,1.92288,0.56084,2.003,17.81,-0.37,17.81384293
07/12/2019 14:00,18.60416,3.92538,19.0137681,1.18416,0.34538,1.2335,17.42,3.58,17.78406028,18.57,-2.84,18.78591227,1.18416,0.34538,1.2335,18.57,-2.84,18.78591227
07/12/2019 14:30,18.58008,4.47544,19.11148702,2.11008,0.61544,2.198,16.47,3.86,16.91627914,17.6,-2.54,17.78233955,2.11008,0.61544,2.198,17.6,-2.54,17.78233955
07/12/2019 15:00,18.67144,4.39292,19.18125173,2.10144,0.61292,2.189,16.57,3.78,16.99568475,17.71,-2.59,17.8983854,2.10144,0.61292,2.189,17.71,-2.59,17.8983854
07/12/2019 15:30,18.81216,3.34938,19.10800121,1.95216,0.56938,2.0335,16.86,2.78,17.08765636,17.71,-1.25,17.75405869,1.95216,0.56938,2.0335,17.71,-1.25,17.75405869
07/12/2019 16:00,19.02232,2.00776,19.12798365,1.19232,0.34776,1.242,17.83,1.66,17.90710753,18.42,-0.32,18.42277938,1.19232,0.34776,1.242,18.42,-0.32,18.42277938
07/12/2019 16:30,20.68056,4.17308,21.09739696,2.17056,0.63308,2.261,18.51,3.54,18.84546895,19.69,-2.85,19.89519037,2.17056,0.63308,2.261,19.69,-2.85,19.89519037
07/12/2019 17:00,21.5464,3.4002,21.81303998,2.1264,0.6202,2.215,19.42,2.78,19.61797135,20.4,-2.55,20.55875726,2.1264,0.6202,2.215,20.4,-2.55,20.55875726
07/12/2019 17:30,22.58808,0.21944,22.58914589,2.15808,0.62944,2.248,20.43,-0.41,20.43411363,20.77,0.45,20.77487425,2.15808,0.62944,2.248,20.77,0.45,20.77487425
07/12/2019 18:00,22.32432,0.06376,22.32441105,1.62432,0.47376,1.692,20.7,-0.41,20.70405999,21.05,0.48,21.05547197,1.62432,0.47376,1.692,21.05,0.48,21.05547197
07/12/2019 18:30,22.03024,0.03632,22.03026994,1.53024,0.44632,1.594,20.5,-0.41,20.50409959,20.85,0.48,20.85552445,1.53024,0.44632,1.594,20.85,0.48,20.85552445
07/12/2019 19:00,21.43088,4.11484,21.82234006,2.45088,0.71484,2.553,18.98,3.4,19.28212644,20.04,-2.28,20.16928358,2.45088,0.71484,2.553,20.04,-2.28,20.16928358
07/12/2019 19:30,20.93592,2.93256,21.14030876,2.54592,0.74256,2.652,18.39,2.19,18.5199406,18.93,0.03,18.93002377,2.54592,0.74256,2.652,18.93,0.03,18.93002377
07/12/2019 20:00,20.26856,1.27208,20.30843943,2.57856,0.75208,2.686,17.69,0.52,17.69764109,18,1.2,18.03995565,2.57856,0.75208,2.686,18,1.2,18.03995565
07/12/2019 20:30,19.29048,3.62264,19.62768808,2.58048,0.75264,2.688,16.71,2.87,16.95467487,17.5,-0.75,17.51606406,2.58048,0.75264,2.688,17.5,-0.75,17.51606406
07/12/2019 21:00,18.08384,4.41112,18.61406051,1.68384,0.49112,1.754,16.4,3.92,16.8619809,17.42,-1.73,17.50569336,1.68384,0.49112,1.754,17.42,-1.73,17.50569336
07/12/2019 21:30,17.43112,4.17116,17.92323967,2.06112,0.60116,2.147,15.37,3.57,15.77915714,16.28,-1.16,16.32127446,2.06112,0.60116,2.147,16.28,-1.16,16.32127446
07/12/2019 22:00,17.48976,2.82868,17.71702953,3.14976,0.91868,3.281,14.34,1.91,14.46664094,14.74,1.16,14.78557405,3.14976,0.91868,3.281,14.74,1.16,14.78557405
07/12/2019 22:30,16.04288,5.43084,16.93717868,2.64288,0.77084,2.753,13.4,4.66,14.18716321,14.38,-1.22,14.43165964,2.64288,0.77084,2.753,14.38,-1.22,14.43165964
07/12/2019 23:00,15.29512,5.51316,16.2584018,2.44512,0.71316,2.547,12.85,4.8,13.71723369,13.81,-1.22,13.86378375,2.44512,0.71316,2.547,13.81,-1.22,13.86378375
07/12/2019 23:30,13.9508,5.4744,14.98645642,1.6608,0.4844,1.73,12.29,4.99,13.26439595,13.25,-1.16,13.30068043,1.6608,0.4844,1.73,13.25,-1.16,13.30068043
08/12/2019 00:00,13.33808,3.91944,13.9020282,1.67808,0.48944,1.748,11.66,3.43,12.15403225,12.29,0.46,12.29860561,1.67808,0.48944,1.748,12.29,0.46,12.29860561
08/12/2019 00:30,13.13128,2.43704,13.35551116,2.08128,0.60704,2.168,11.05,1.83,11.20050892,11.33,2.25,11.55125101,2.08128,0.60704,2.168,11.33,2.25,11.55125101
08/12/2019 01:00,13.82136,2.56748,14.05780729,2.63136,0.76748,2.741,11.19,1.8,11.33384754,11.46,2.22,11.67304588,2.63136,0.76748,2.741,11.46,2.22,11.67304588
08/12/2019 01:30,13.57048,3.22764,13.94903536,2.46048,0.71764,2.563,11.11,2.51,11.39000439,11.52,1.55,11.62380747,2.46048,0.71764,2.563,11.52,1.55,11.62380747
08/12/2019 02:00,12.91112,5.78616,14.14838037,2.42112,0.70616,2.522,10.49,5.08,11.65532067,11.43,-0.84,11.46082458,2.42112,0.70616,2.522,11.43,-0.84,11.46082458
