Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/12/2019 02:30,12.72272,5.93496,14.03892284,2.62272,0.76496,2.732,10.1,5.17,11.34631658,11,-0.81,11.02978241,2.62272,0.76496,2.732,11,-0.81,11.02978241
08/12/2019 03:00,12.53792,5.13356,13.54816874,2.61792,0.76356,2.727,9.92,4.37,10.83989391,10.64,0.07,10.64023026,2.61792,0.76356,2.727,10.64,0.07,10.64023026
08/12/2019 03:30,12.23736,5.80048,13.542472,2.60736,0.76048,2.716,9.63,5.04,10.8691536,10.51,-0.51,10.52236665,2.60736,0.76048,2.716,10.51,-0.51,10.52236665
08/12/2019 04:00,11.99736,5.80048,13.32599772,2.60736,0.76048,2.716,9.39,5.04,10.65709623,10.27,-0.48,10.28121102,2.60736,0.76048,2.716,10.27,-0.48,10.28121102
08/12/2019 04:30,11.8216,5.8388,13.18490849,2.6016,0.7588,2.71,9.22,5.08,10.52686088,10.11,-0.48,10.12138824,2.6016,0.7588,2.71,10.11,-0.48,10.12138824
08/12/2019 05:00,11.71968,5.83824,13.09335502,2.59968,0.75824,2.708,9.12,5.08,10.43938696,10.01,-0.48,10.02150188,2.59968,0.75824,2.708,10.01,-0.48,10.02150188
08/12/2019 05:30,11.87912,5.83516,13.23490023,2.58912,0.75516,2.697,9.29,5.08,10.58822459,10.16,-0.6,10.17770112,2.58912,0.75516,2.697,10.16,-0.6,10.17770112
08/12/2019 06:00,12.0976,5.8718,13.44730311,2.5776,0.7518,2.685,9.52,5.12,10.80947732,10.38,-0.7,10.40357631,2.5776,0.7518,2.685,10.38,-0.7,10.40357631
08/12/2019 06:30,13.07784,4.13312,13.71541396,2.54784,0.74312,2.654,10.53,3.39,11.06223305,11.14,0.54,11.15308029,2.54784,0.74312,2.654,11.14,0.54,11.15308029
08/12/2019 07:00,13.70072,5.59396,14.79872011,2.55072,0.74396,2.657,11.15,4.85,12.15915293,12.09,-1.29,12.15862657,2.55072,0.74396,2.657,12.09,-1.29,12.15862657
08/12/2019 07:30,14.4936,5.0848,15.35967552,2.5536,0.7448,2.66,11.94,4.34,12.70429849,12.85,-1.08,12.89530535,2.5536,0.7448,2.66,12.85,-1.08,12.89530535
08/12/2019 08:00,15.53488,2.04684,15.66914326,2.35488,0.68684,2.453,13.18,1.36,13.24998113,13.47,1.73,13.58064063,2.35488,0.68684,2.453,13.47,1.73,13.58064063
08/12/2019 08:30,16.66824,2.27282,16.82248303,2.47824,0.72282,2.5815,14.19,1.55,14.27440367,14.58,0.91,14.60837089,2.47824,0.72282,2.5815,14.58,0.91,14.60837089
08/12/2019 09:00,16.658,3.874,17.10253899,1.248,0.364,1.3,15.41,3.51,15.80468918,16.39,-1.77,16.48529648,1.248,0.364,1.3,16.39,-1.77,16.48529648
08/12/2019 09:30,17.86688,0.91284,17.89018384,1.34688,0.39284,1.403,16.52,0.52,16.52818199,16.85,0.88,16.87296358,1.34688,0.39284,1.403,16.85,0.88,16.87296358
08/12/2019 10:00,18.30376,3.47318,18.63036794,1.55376,0.45318,1.6185,16.75,3.02,17.02007344,17.62,-1.61,17.69340273,1.55376,0.45318,1.6185,17.62,-1.61,17.69340273
08/12/2019 10:30,18.73784,3.72812,19.10511781,1.70784,0.49812,1.779,17.03,3.23,17.3336032,18.11,-2.63,18.29997268,1.70784,0.49812,1.779,18.11,-2.63,18.29997268
08/12/2019 11:00,18.78056,3.62058,19.12637011,1.75056,0.51058,1.8235,17.03,3.11,17.31164348,18.11,-2.72,18.31312371,1.75056,0.51058,1.8235,18.11,-2.72,18.31312371
08/12/2019 11:30,18.9208,3.7894,19.29653402,1.7808,0.5194,1.855,17.14,3.27,17.44914038,18.26,-2.98,18.5015675,1.7808,0.5194,1.855,18.26,-2.98,18.5015675
08/12/2019 12:00,19.5832,3.7326,19.93574742,1.7232,0.5026,1.795,17.86,3.23,18.14972452,18.79,-2.05,18.9014973,1.7232,0.5026,1.795,18.79,-2.05,18.9014973
08/12/2019 12:30,19.3688,3.7059,19.72014473,1.7688,0.5159,1.8425,17.6,3.19,17.88675767,18.74,-2.96,18.97232722,1.7688,0.5159,1.8425,18.74,-2.96,18.97232722
08/12/2019 13:00,19.64344,4.21642,20.0908669,2.59344,0.75642,2.7015,17.05,3.46,17.39753143,18.19,-2.7,18.38929308,2.59344,0.75642,2.7015,18.19,-2.7,18.38929308
08/12/2019 13:30,19.6704,4.3747,20.15099591,2.6904,0.7847,2.8025,16.98,3.59,17.3553594,18.11,-2.56,18.29004374,2.6904,0.7847,2.8025,18.11,-2.56,18.29004374
08/12/2019 14:00,19.56528,4.32154,20.03686326,2.64528,0.77154,2.7555,16.92,3.55,17.28840363,18.05,-2.62,18.23915842,2.64528,0.77154,2.7555,18.05,-2.62,18.23915842
08/12/2019 14:30,19.75856,4.30208,20.22148821,2.57856,0.75208,2.686,17.18,3.55,17.54294445,18.32,-2.62,18.50639889,2.57856,0.75208,2.686,18.32,-2.62,18.50639889
08/12/2019 15:00,20.33792,4.24606,20.77642932,2.55792,0.74606,2.6645,17.78,3.5,18.12121409,18.92,-2.62,19.10054449,2.55792,0.74606,2.6645,18.92,-2.62,19.10054449
08/12/2019 15:30,19.97728,3.83754,20.34252761,1.63728,0.47754,1.7055,18.34,3.36,18.64524604,19.49,-2.7,19.67613021,1.63728,0.47754,1.7055,19.49,-2.7,19.67613021
08/12/2019 16:00,20.47536,3.94198,20.85136862,1.99536,0.58198,2.0785,18.48,3.36,18.78297101,19.64,-2.73,19.82883002,1.99536,0.58198,2.0785,19.64,-2.73,19.82883002
08/12/2019 16:30,22.32176,3.71468,22.62873874,2.38176,0.69468,2.481,19.94,3.02,20.16739944,21.13,-3.07,21.35185706,2.38176,0.69468,2.481,21.13,-3.07,21.35185706
08/12/2019 17:00,23.44936,3.48148,23.7063955,2.43936,0.71148,2.541,21.01,2.77,21.19181446,22.23,-3.34,22.4795129,2.43936,0.71148,2.541,22.23,-3.34,22.4795129
08/12/2019 17:30,23.69176,3.38968,23.9330195,2.50176,0.72968,2.606,21.19,2.66,21.35630352,22.41,-3.5,22.68166881,2.50176,0.72968,2.606,22.41,-3.5,22.68166881
08/12/2019 18:00,23.51248,3.50364,23.77208886,2.41248,0.70364,2.513,21.1,2.8,21.28497122,22.34,-3.61,22.62979673,2.41248,0.70364,2.513,22.34,-3.61,22.62979673
08/12/2019 18:30,22.61,3.185,22.83322853,1.32,0.385,1.375,21.29,2.8,21.47333463,22.53,-3.58,22.81265657,1.32,0.385,1.375,22.53,-3.58,22.81265657
08/12/2019 19:00,22.40552,3.80036,22.72553767,2.43552,0.71036,2.537,19.97,3.09,20.20764707,21.17,-3.21,21.41198263,2.43552,0.71036,2.537,21.17,-3.21,21.41198263
08/12/2019 19:30,21.54816,4.09488,21.93379223,2.34816,0.68488,2.446,19.2,3.41,19.5004641,20.38,-2.88,20.5824877,2.34816,0.68488,2.446,20.38,-2.88,20.5824877
08/12/2019 20:00,20.91384,4.26612,21.34451881,2.28384,0.66612,2.379,18.63,3.6,18.97463834,19.8,-2.69,19.9818943,2.28384,0.66612,2.379,19.8,-2.69,19.9818943
08/12/2019 20:30,20.53784,4.36312,20.9961827,2.30784,0.67312,2.404,18.23,3.69,18.5997043,19.21,-1.76,19.29045619,2.30784,0.67312,2.404,19.21,-1.76,19.29045619
08/12/2019 21:00,19.97024,2.85632,20.17347391,2.49024,0.72632,2.594,17.48,2.13,17.60929584,18.17,-0.49,18.17660584,2.49024,0.72632,2.594,18.17,-0.49,18.17660584
08/12/2019 21:30,18.76056,4.38808,19.26691095,2.53056,0.73808,2.636,16.23,3.65,16.63536594,17.18,-1.39,17.23613936,2.53056,0.73808,2.636,17.18,-1.39,17.23613936
08/12/2019 22:00,17.77888,1.61884,17.85242888,1.77888,0.51884,1.853,16,1.1,16.03776792,16.3,1.56,16.37448014,1.77888,0.51884,1.853,16.3,1.56,16.37448014
08/12/2019 22:30,16.77736,2.68548,16.99092733,2.24736,0.65548,2.341,14.53,2.03,14.67112129,14.96,1.14,15.00337295,2.24736,0.65548,2.341,14.96,1.14,15.00337295
08/12/2019 23:00,15.76728,3.51504,16.15433765,2.41728,0.70504,2.518,13.35,2.81,13.64252909,13.91,0.77,13.9312957,2.41728,0.70504,2.518,13.91,0.77,13.9312957
08/12/2019 23:30,14.65944,3.13192,14.99026698,2.50944,0.73192,2.614,12.15,2.4,12.38476887,12.57,1.46,12.65450513,2.50944,0.73192,2.614,12.57,1.46,12.65450513
09/12/2019 00:00,13.39384,5.87612,14.62613196,2.52384,0.73612,2.629,10.87,5.14,12.02399684,11.8,-0.91,11.83503697,2.52384,0.73612,2.629,11.8,-0.91,11.83503697
09/12/2019 00:30,12.98336,5.85848,14.24392589,2.46336,0.71848,2.566,10.52,5.14,11.70854389,11.46,-0.77,11.48583911,2.46336,0.71848,2.566,11.46,-0.77,11.48583911
09/12/2019 01:00,13.18024,5.76132,14.38441986,2.13024,0.62132,2.219,11.05,5.14,12.18696435,11.97,-0.92,12.00530299,2.13024,0.62132,2.219,11.97,-0.92,12.00530299
09/12/2019 01:30,13.29224,5.71732,14.46967146,2.08224,0.60732,2.169,11.21,5.11,12.31974837,12.15,-0.88,12.18182663,2.08224,0.60732,2.169,12.15,-0.88,12.18182663
09/12/2019 02:00,13.03504,5.73772,14.24196962,2.01504,0.58772,2.099,11.02,5.15,12.16400016,11.97,-0.95,12.00763924,2.01504,0.58772,2.099,11.97,-0.95,12.00763924
09/12/2019 02:30,12.72136,5.79748,13.98012069,1.91136,0.55748,1.991,10.81,5.24,12.01306372,11.74,-0.95,11.77837425,1.91136,0.55748,1.991,11.74,-0.95,11.77837425
09/12/2019 03:00,12.4924,5.7832,13.76609821,1.8624,0.5432,1.94,10.63,5.24,11.85135013,11.56,-0.92,11.59655121,1.8624,0.5432,1.94,11.56,-0.92,11.59655121
09/12/2019 03:30,12.0036,5.5298,13.2160925,0.9936,0.2898,1.035,11.01,5.24,12.19334655,11.95,-0.96,11.98849865,0.9936,0.2898,1.035,11.95,-0.96,11.98849865
09/12/2019 04:00,12.49112,3.73116,13.03647321,1.82112,0.53116,1.897,10.67,3.2,11.13951974,11.18,1.24,11.24855546,1.82112,0.53116,1.897,11.18,1.24,11.24855546
09/12/2019 04:30,12.77672,2.48696,13.01651044,2.04672,0.59696,2.132,10.73,1.89,10.89518242,11,2.47,11.27390349,2.04672,0.59696,2.132,11,2.47,11.27390349
09/12/2019 05:00,12.9476,2.5368,13.19377505,2.2176,0.6468,2.31,10.73,1.89,10.89518242,11,2.47,11.27390349,2.2176,0.6468,2.31,11,2.47,11.27390349
09/12/2019 05:30,13.48152,5.49336,14.55776032,2.41152,0.70336,2.512,11.07,4.79,12.06188211,11.97,-0.72,11.99163458,2.41152,0.70336,2.512,11.97,-0.72,11.99163458
09/12/2019 06:00,14.94832,4.64576,15.65360523,2.48832,0.72576,2.592,12.46,3.92,13.06208253,13.23,-0.48,13.23870462,2.48832,0.72576,2.592,13.23,-0.48,13.23870462
09/12/2019 06:30,17.80816,2.77988,18.02382577,2.46816,0.71988,2.571,15.34,2.06,15.47770009,15.85,0.16,15.85080755,2.46816,0.71988,2.571,15.85,0.16,15.85080755
09/12/2019 07:00,20.06144,3.71792,20.40304644,2.22144,0.64792,2.314,17.84,3.07,18.10222362,18.88,-2.77,19.0821199,2.22144,0.64792,2.314,18.88,-2.77,19.0821199
09/12/2019 07:30,21.76024,2.52632,21.90639947,1.53024,0.44632,1.594,20.23,2.08,20.33664918,21.59,-3.75,21.9132517,1.53024,0.44632,1.594,21.59,-3.75,21.9132517
09/12/2019 08:00,23.19336,2.57848,23.33624878,1.98336,0.57848,2.066,21.21,2,21.30408646,22.93,-4.75,23.41681874,1.98336,0.57848,2.066,22.93,-4.75,23.41681874
09/12/2019 08:30,24.04912,2.08016,24.13891544,2.22912,0.65016,2.322,21.82,1.43,21.86680818,23.07,-4.88,23.58048558,2.22912,0.65016,2.322,23.07,-4.88,23.58048558
09/12/2019 09:00,24.3632,1.8026,24.42979494,2.2032,0.6426,2.295,22.16,1.16,22.19034024,23.41,-5.1,23.95909222,2.2032,0.6426,2.295,23.41,-5.1,23.95909222
09/12/2019 09:30,25.04672,0.05696,25.04678477,2.28672,0.66696,2.382,22.76,-0.61,22.76817296,23.61,-3.57,23.87837934,2.28672,0.66696,2.382,23.61,-3.57,23.87837934
09/12/2019 10:00,24.91888,-0.94116,24.93664698,2.25888,0.65884,2.353,22.66,-1.6,22.71641697,23.25,-2.54,23.38833256,2.25888,0.65884,2.353,23.25,-2.54,23.38833256
09/12/2019 10:30,24.10504,1.94272,24.18319901,2.37504,0.69272,2.474,21.73,1.25,21.76592291,22.99,-5.05,23.53810952,2.37504,0.69272,2.474,22.99,-5.05,23.53810952
09/12/2019 11:00,24.08472,1.89596,24.15923016,2.45472,0.71596,2.557,21.63,1.18,21.66216287,22.89,-5.05,23.44044795,2.45472,0.71596,2.557,22.89,-5.05,23.44044795
09/12/2019 11:30,23.89232,1.91276,23.96876313,2.51232,0.73276,2.617,21.38,1.18,21.41253838,22.62,-5.13,23.1944239,2.51232,0.73276,2.617,22.62,-5.13,23.1944239
09/12/2019 12:00,23.95992,1.89456,24.03470666,2.68992,0.78456,2.802,21.27,1.11,21.29894364,22.52,-5.23,23.11932741,2.68992,0.78456,2.802,22.52,-5.23,23.11932741
09/12/2019 12:30,23.82232,0.76276,23.83452817,2.03232,0.59276,2.117,21.79,0.17,21.79066314,22.81,-4.15,23.18444737,2.03232,0.59276,2.117,22.81,-4.15,23.18444737
09/12/2019 13:00,23.63816,1.83488,23.70926808,2.34816,0.68488,2.446,21.29,1.15,21.32103656,22.48,-4.77,22.98049825,2.34816,0.68488,2.446,22.48,-4.77,22.98049825
09/12/2019 13:30,23.90016,-0.11412,23.90043245,2.42016,0.70588,2.521,21.48,-0.82,21.49564607,22.17,-2.74,22.33867722,2.42016,0.70588,2.521,22.17,-2.74,22.33867722
09/12/2019 14:00,23.55864,1.95752,23.63982663,2.28864,0.66752,2.384,21.27,1.29,21.30908257,22.54,-5.19,23.12980112,2.28864,0.66752,2.384,22.54,-5.19,23.12980112
09/12/2019 14:30,23.49912,1.94016,23.57907678,2.22912,0.65016,2.322,21.27,1.29,21.30908257,22.54,-5.16,23.12308803,2.22912,0.65016,2.322,22.54,-5.16,23.12308803
09/12/2019 15:00,23.69496,1.77728,23.76152044,1.94496,0.56728,2.026,21.75,1.21,21.78363147,23.01,-5.22,23.59467101,1.94496,0.56728,2.026,23.01,-5.22,23.59467101
09/12/2019 15:30,24.14768,-0.70776,24.15804987,1.92768,0.56224,2.008,22.22,-1.27,22.25626429,22.83,-2.34,22.94960784,1.92768,0.56224,2.008,22.83,-2.34,22.94960784
09/12/2019 16:00,24.21336,1.46848,24.25784896,1.26336,0.36848,1.316,22.95,1.1,22.97634653,24.73,-5.39,25.31057091,1.26336,0.36848,1.316,24.73,-5.39,25.31057091
09/12/2019 16:30,25.678,1.499,25.72171621,1.368,0.399,1.425,24.31,1.1,24.33487415,26.24,-5.8,26.87336228,1.368,0.399,1.425,26.24,-5.8,26.87336228
09/12/2019 17:00,26.68384,1.83112,26.7465945,1.92384,0.56112,2.004,24.76,1.27,24.79254928,26.7,-5.61,27.2830002,1.92384,0.56112,2.004,26.7,-5.61,27.2830002
09/12/2019 17:30,26.86592,2.11256,26.94885094,2.06592,0.60256,2.152,24.8,1.51,24.84592723,26.74,-5.36,27.27191229,2.06592,0.60256,2.152,26.74,-5.36,27.27191229
09/12/2019 18:00,26.61896,2.36928,26.72419352,2.08896,0.60928,2.176,24.53,1.76,24.59305796,26.47,-5.11,26.95872771,2.08896,0.60928,2.176,26.47,-5.11,26.95872771
09/12/2019 18:30,26.8248,-0.4286,26.82822381,1.9248,0.5614,2.005,24.9,-0.99,24.91967295,25.63,-1.94,25.70331691,1.9248,0.5614,2.005,25.63,-1.94,25.70331691
09/12/2019 19:00,25.70184,2.15012,25.7916187,1.85184,0.54012,1.929,23.85,1.61,23.90427995,25.06,-3.97,25.37251466,1.85184,0.54012,1.929,25.06,-3.97,25.37251466
09/12/2019 19:30,24.6636,0.8048,24.67672725,1.1136,0.3248,1.16,23.55,0.48,23.55489121,24.4,-2.37,24.51483021,1.1136,0.3248,1.16,24.4,-2.37,24.51483021
09/12/2019 20:00,24.5668,-0.6926,24.57656113,1.6368,0.4774,1.705,22.93,-1.17,22.95983014,23.29,-0.48,23.2949458,1.6368,0.4774,1.705,23.29,-0.48,23.2949458
09/12/2019 20:30,23.51656,1.45608,23.56159509,1.90656,0.55608,1.986,21.61,0.9,21.6287332,22.41,-2.94,22.60202867,1.90656,0.55608,1.986,22.41,-2.94,22.60202867
09/12/2019 21:00,22.23472,3.37096,22.48880043,1.85472,0.54096,1.932,20.38,2.83,20.57555103,21.58,-3.38,21.84309502,1.85472,0.54096,1.932,21.58,-3.38,21.84309502
09/12/2019 21:30,21.04192,3.68556,21.36225058,1.80192,0.52556,1.877,19.24,3.16,19.49777423,20.09,-2.43,20.23642755,1.80192,0.52556,1.877,20.09,-2.43,20.23642755
09/12/2019 22:00,19.61344,3.84892,19.98752646,1.81344,0.52892,1.889,17.8,3.32,18.10697103,18.84,-2.09,18.95557174,1.81344,0.52892,1.889,18.84,-2.09,18.95557174
09/12/2019 22:30,18.384,1.422,18.43891374,1.824,0.532,1.9,16.56,0.89,16.58389882,16.87,1.33,16.92234617,1.824,0.532,1.9,16.87,1.33,16.92234617
09/12/2019 23:00,16.66888,3.59384,17.05189862,1.89888,0.55384,1.978,14.77,3.04,15.07960543,15.51,-0.49,15.51773824,1.89888,0.55384,1.978,15.51,-0.49,15.51773824
09/12/2019 23:30,15.0412,5.0966,15.88121623,1.7712,0.5166,1.845,13.27,4.58,14.03813734,14.25,-1.64,14.34406149,1.7712,0.5166,1.845,14.25,-1.64,14.34406149
10/12/2019 00:00,13.92944,2.88192,14.2244424,1.06944,0.31192,1.114,12.86,2.57,13.1142861,13.42,0.62,13.43431427,1.06944,0.31192,1.114,13.42,0.62,13.43431427
10/12/2019 00:30,14.00728,2.06004,14.15795387,1.81728,0.53004,1.893,12.19,1.53,12.28564203,12.48,2.04,12.64563166,1.81728,0.53004,1.893,12.48,2.04,12.64563166
10/12/2019 01:00,14.506,2.033,14.6477686,1.896,0.553,1.975,12.61,1.48,12.69655465,12.92,1.97,13.06932669,1.896,0.553,1.975,12.92,1.97,13.06932669
10/12/2019 01:30,14.64984,1.98412,14.78359037,1.89984,0.55412,1.979,12.75,1.43,12.82994154,13.06,1.94,13.20330262,1.89984,0.55412,1.979,13.06,1.94,13.20330262
10/12/2019 02:00,14.33136,3.21748,14.68809235,1.91136,0.55748,1.991,12.42,2.66,12.70165344,12.95,0.87,12.97919104,1.91136,0.55748,1.991,12.95,0.87,12.97919104
10/12/2019 02:30,13.85832,5.37076,14.86264096,1.88832,0.55076,1.967,11.97,4.82,12.90400325,12.92,-1.06,12.96341005,1.88832,0.55076,1.967,12.92,-1.06,12.96341005
10/12/2019 03:00,14.09504,2.59772,14.33242135,2.01504,0.58772,2.099,12.08,2.01,12.24608101,12.45,1.63,12.55624944,2.01504,0.58772,2.099,12.45,1.63,12.55624944
10/12/2019 03:30,14.12288,2.26584,14.30348805,2.04288,0.59584,2.128,12.08,1.67,12.19488827,12.35,1.97,12.50613449,2.04288,0.59584,2.128,12.35,1.97,12.50613449
10/12/2019 04:00,13.91664,2.28152,14.10241832,2.09664,0.61152,2.184,11.82,1.67,11.93739084,12.11,1.97,12.26918905,2.09664,0.61152,2.184,12.11,1.97,12.26918905
10/12/2019 04:30,14.0904,2.3322,14.2821052,2.2704,0.6622,2.365,11.82,1.67,11.93739084,12.11,1.97,12.26918905,2.2704,0.6622,2.365,12.11,1.97,12.26918905
10/12/2019 05:00,14.23656,3.77108,14.72754851,2.26656,0.66108,2.361,11.97,3.11,12.36741687,12.58,0.46,12.58840737,2.26656,0.66108,2.361,12.58,0.46,12.58840737
10/12/2019 05:30,14.96232,2.97776,15.25575545,2.39232,0.69776,2.492,12.57,2.28,12.7751047,13.04,0.97,13.07602768,2.39232,0.69776,2.492,13.04,0.97,13.07602768
10/12/2019 06:00,15.69264,3.03952,15.98429329,1.71264,0.49952,1.784,13.98,2.54,14.20887047,14.6,0.06,14.60012329,1.71264,0.49952,1.784,14.6,0.06,14.60012329
10/12/2019 06:30,18.1852,4.2286,18.67036574,2.1552,0.6286,2.245,16.03,3.6,16.42926961,17.09,-2.38,17.25492683,2.1552,0.6286,2.245,17.09,-2.38,17.25492683
10/12/2019 07:00,20.93416,3.18788,21.17549607,2.32416,0.67788,2.421,18.61,2.51,18.77850367,19.42,-3.15,19.67381254,2.32416,0.67788,2.421,19.42,-3.15,19.67381254
10/12/2019 07:30,23.11128,2.70704,23.26927865,2.32128,0.67704,2.418,20.79,2.03,20.88887264,21.97,-3.95,22.32226243,2.32128,0.67704,2.418,21.97,-3.95,22.32226243
10/12/2019 08:00,24.66048,0.65764,24.66924734,2.46048,0.71764,2.563,22.2,-0.06,22.20008108,23.05,-3.17,23.26695941,2.46048,0.71764,2.563,23.05,-3.17,23.26695941
10/12/2019 08:30,25.16048,-0.21236,25.16137617,2.46048,0.71764,2.563,22.7,-0.93,22.71904267,23.69,-3.17,23.9011506,2.46048,0.71764,2.563,23.69,-3.17,23.9011506
10/12/2019 09:00,25.34776,1.99768,25.42635763,2.59776,0.75768,2.706,22.75,1.24,22.78376835,24.59,-5.72,25.24651461,2.59776,0.75768,2.706,24.59,-5.72,25.24651461
10/12/2019 09:30,25.77696,1.75328,25.83651791,2.61696,0.76328,2.726,23.16,0.99,23.18114967,24.82,-5.77,25.48186218,2.61696,0.76328,2.726,24.82,-5.77,25.48186218
10/12/2019 10:00,26.44216,-1.90812,26.51091751,2.61216,0.76188,2.721,23.83,-2.67,23.97911174,24.05,-2.04,24.13636468,2.61216,0.76188,2.721,24.05,-2.04,24.13636468
10/12/2019 10:30,32.5896,-7.5822,33.46000276,2.5296,0.7378,2.635,30.06,-8.32,31.1901587,22.74,5.22,23.33143802,2.5296,0.7378,2.635,22.74,5.22,23.33143802
10/12/2019 11:00,50.56208,-4.27356,50.74236148,2.42208,0.70644,2.523,48.14,-4.98,48.39690073,0,0,0,2.42208,0.70644,2.523,0,0,0
10/12/2019 11:30,50.36896,-4.59072,50.57773069,2.32896,0.67928,2.426,48.04,-5.27,48.3281957,0,0,0,2.32896,0.67928,2.426,0,0,0
10/12/2019 12:00,50.08992,-4.28044,50.27248007,2.32992,0.67956,2.427,47.76,-4.96,48.0168637,0,0,0,2.32992,0.67956,2.427,0,0,0
10/12/2019 12:30,50.48568,-4.22876,50.66247424,2.33568,0.68124,2.433,48.15,-4.91,48.39969628,0,0,0,2.33568,0.68124,2.433,0,0,0
10/12/2019 13:00,49.71184,-3.52988,49.83700522,2.33184,0.68012,2.429,47.38,-4.21,47.56667426,0,0,0,2.33184,0.68012,2.429,0,0,0
10/12/2019 13:30,45.04944,-3.36808,45.17517025,2.26944,0.66192,2.364,42.78,-4.03,42.96939958,23.76,-0.73,23.77121158,2.26944,0.66192,2.364,23.76,-0.73,23.77121158
10/12/2019 14:00,25.65528,-1.55596,25.70242019,2.34528,0.68404,2.443,23.31,-2.24,23.4173803,23.7,-2.06,23.78935897,2.34528,0.68404,2.443,23.7,-2.06,23.78935897
10/12/2019 14:30,24.9148,1.3364,24.9506157,2.0448,0.5964,2.13,22.87,0.74,22.88196888,24.12,-5.37,24.71055038,2.0448,0.5964,2.13,24.12,-5.37,24.71055038
10/12/2019 15:00,24.59344,0.32892,24.59563944,1.81344,0.52892,1.889,22.78,-0.2,22.78087795,23.72,-3.91,24.04010191,1.81344,0.52892,1.889,23.72,-3.91,24.04010191
10/12/2019 15:30,24.9972,1.3846,25.03551727,2.3472,0.6846,2.445,22.65,0.7,22.6608142,23.8,-4.75,24.2693737,2.3472,0.6846,2.445,23.8,-4.75,24.2693737
10/12/2019 16:00,26.12816,0.51488,26.13323261,2.34816,0.68488,2.446,23.78,-0.17,23.78060765,24.81,-4.46,25.20769129,2.34816,0.68488,2.446,24.81,-4.46,25.20769129
10/12/2019 16:30,26.93512,1.66316,26.98641863,2.44512,0.71316,2.547,24.49,0.95,24.50841896,25.83,-5.61,26.43219628,2.44512,0.71316,2.547,25.83,-5.61,26.43219628
10/12/2019 17:00,27.23776,1.76768,27.2950593,2.35776,0.68768,2.456,24.88,1.08,24.90342948,26.22,-5.51,26.7926949,2.35776,0.68768,2.456,26.22,-5.51,26.7926949
10/12/2019 17:30,27.3068,0.6274,27.31400661,2.3568,0.6874,2.455,24.95,-0.06,24.95007214,25.92,-3.75,26.18986254,2.3568,0.6874,2.455,25.92,-3.75,26.18986254
10/12/2019 18:00,26.74584,1.86712,26.81093237,2.35584,0.68712,2.454,24.39,1.18,24.4185278,25.61,-4.59,26.01807449,2.35584,0.68712,2.454,25.61,-4.59,26.01807449
10/12/2019 18:30,26.36816,1.98488,26.44276102,2.34816,0.68488,2.446,24.02,1.3,24.05515329,25.21,-4.36,25.58424711,2.34816,0.68488,2.446,25.21,-4.36,25.58424711
10/12/2019 19:00,25.21992,1.88956,25.29060699,1.60992,0.46956,1.677,23.61,1.42,23.6526637,24.8,-4.21,25.15480272,1.60992,0.46956,1.677,24.8,-4.21,25.15480272
10/12/2019 19:30,25.00488,1.44184,25.04641544,2.47488,0.72184,2.578,22.53,0.72,22.54150172,23.44,-2.96,23.626155,2.47488,0.72184,2.578,23.44,-2.96,23.626155
10/12/2019 20:00,24.40936,-0.43852,24.41329874,2.43936,0.71148,2.541,21.97,-1.15,22.00007727,22.3,-0.52,22.30606196,2.43936,0.71148,2.541,22.3,-0.52,22.30606196
10/12/2019 20:30,23.14152,0.79836,23.15528723,2.29152,0.66836,2.387,20.85,0.13,20.85040527,21.43,-2.36,21.55955705,2.29152,0.66836,2.387,21.43,-2.36,21.55955705
10/12/2019 21:00,21.9544,3.3192,22.20389083,2.2944,0.6692,2.39,19.66,2.65,19.83779474,20.75,-2.86,20.94617149,2.2944,0.6692,2.39,20.75,-2.86,20.94617149
10/12/2019 21:30,20.93464,2.19052,21.0489318,2.26464,0.66052,2.359,18.67,1.53,18.73258658,19.15,-0.13,19.15044125,2.26464,0.66052,2.359,19.15,-0.13,19.15044125
10/12/2019 22:00,19.04216,2.78188,19.24429042,1.41216,0.41188,1.471,17.63,2.37,17.78858623,18.32,-0.82,18.33834235,1.41216,0.41188,1.471,18.32,-0.82,18.33834235
10/12/2019 22:30,17.602,4.696,18.21765133,2.112,0.616,2.2,15.49,4.08,16.01831764,16.52,-1.84,16.62215389,2.112,0.616,2.2,16.52,-1.84,16.62215389
10/12/2019 23:00,16.39776,2.38768,16.57068341,2.11776,0.61768,2.206,14.28,1.77,14.38927726,14.68,1.05,14.71750318,2.11776,0.61768,2.206,14.68,1.05,14.71750318
10/12/2019 23:30,14.76944,5.28692,15.68718844,2.14944,0.62692,2.239,12.62,4.66,13.45288073,13.54,-1.26,13.59849992,2.14944,0.62692,2.239,13.54,-1.26,13.59849992
11/12/2019 00:00,13.88312,5.44216,14.91167752,2.13312,0.62216,2.222,11.75,4.82,12.70019291,12.67,-1.14,12.72118312,2.13312,0.62216,2.222,12.67,-1.14,12.72118312
11/12/2019 00:30,13.54224,3.56232,14.00294212,1.96224,0.57232,2.044,11.58,2.99,11.95978679,12.12,0.65,12.13741735,1.96224,0.57232,2.044,12.12,0.65,12.13741735
11/12/2019 01:00,13.836,4.593,14.57842738,1.656,0.483,1.725,12.18,4.11,12.85474621,13,-0.73,13.02048002,1.656,0.483,1.725,13,-0.73,13.02048002
11/12/2019 01:30,13.65968,5.16824,14.60471028,1.15968,0.33824,1.208,12.5,4.83,13.40070521,13.45,-1.33,13.5155984,1.15968,0.33824,1.208,13.45,-1.33,13.5155984
11/12/2019 02:00,14.01416,3.42288,14.42611479,1.96416,0.57288,2.046,12.05,2.85,12.38244725,12.58,0.74,12.60174591,1.96416,0.57288,2.046,12.58,0.74,12.60174591
11/12/2019 02:30,14.14504,2.18772,14.3132203,2.01504,0.58772,2.099,12.13,1.6,12.23506845,12.4,1.97,12.55551273,2.01504,0.58772,2.099,12.4,1.97,12.55551273
11/12/2019 03:00,13.42352,2.62436,13.67765165,1.04352,0.30436,1.087,12.38,2.32,12.59550714,12.82,1.14,12.87058662,1.04352,0.30436,1.087,12.82,1.14,12.87058662
11/12/2019 03:30,13.03072,5.08896,13.98918073,0.99072,0.28896,1.032,12.04,4.8,12.96154312,12.96,-1.17,13.01270533,0.99072,0.28896,1.032,12.96,-1.17,13.01270533
11/12/2019 04:00,12.93616,5.11388,13.91028412,1.07616,0.31388,1.121,11.86,4.8,12.79451445,12.78,-1.17,12.83344459,1.07616,0.31388,1.121,12.78,-1.17,12.83344459
11/12/2019 04:30,13.276,2.308,13.47512672,1.056,0.308,1.1,12.22,2,12.38258454,12.59,1.49,12.6778626,1.056,0.308,1.1,12.59,1.49,12.6778626
11/12/2019 05:00,13.45168,1.76924,13.56753128,0.99168,0.28924,1.033,12.46,1.48,12.54758941,12.75,1.85,12.8835166,0.99168,0.28924,1.033,12.75,1.85,12.8835166
11/12/2019 05:30,14.29944,1.48692,14.37654045,0.94944,0.27692,0.989,13.35,1.21,13.40472305,13.62,1.59,13.7124943,0.94944,0.27692,0.989,13.62,1.59,13.7124943
11/12/2019 06:00,15.31872,1.29796,15.37360994,0.91872,0.26796,0.957,14.4,1.03,14.43678981,14.66,1.43,14.72957908,0.91872,0.26796,0.957,14.66,1.43,14.72957908
11/12/2019 06:30,17.49968,3.50324,17.84689022,1.03968,0.30324,1.083,16.46,3.2,16.76817223,17.45,-2.21,17.58938885,1.03968,0.30324,1.083,17.45,-2.21,17.58938885
11/12/2019 07:00,20.42408,1.47744,20.47744791,1.29408,0.37744,1.348,19.13,1.1,19.16159962,19.88,-3.32,20.15531692,1.29408,0.37744,1.348,19.88,-3.32,20.15531692
11/12/2019 07:30,22.63272,1.91496,22.71358814,1.18272,0.34496,1.232,21.45,1.57,21.50738013,22.57,-3.85,22.89601275,1.18272,0.34496,1.232,22.57,-3.85,22.89601275
11/12/2019 08:00,23.97288,0.71584,23.98356526,1.08288,0.31584,1.128,22.89,0.4,22.89349471,23.89,-4.05,24.23086049,1.08288,0.31584,1.128,23.89,-4.05,24.23086049
11/12/2019 08:30,24.50976,0.70368,24.51985931,1.58976,0.46368,1.656,22.92,0.24,22.92125651,23.93,-4.23,24.30098352,1.58976,0.46368,1.656,23.93,-4.23,24.30098352
11/12/2019 09:00,24.4372,1.7346,24.49868529,1.8672,0.5446,1.945,22.57,1.19,22.60134952,23.82,-5.25,24.39169736,1.8672,0.5446,1.945,23.82,-5.25,24.39169736
11/12/2019 09:30,24.882,1.611,24.93409804,1.992,0.581,2.075,22.89,1.03,22.91316216,24.16,-5.39,24.75394312,1.992,0.581,2.075,24.16,-5.39,24.75394312
11/12/2019 10:00,24.85416,1.67288,24.91039536,1.96416,0.57288,2.046,22.89,1.1,22.91641551,24.16,-5.34,24.74310409,1.96416,0.57288,2.046,24.16,-5.34,24.74310409
11/12/2019 10:30,24.33272,1.03496,24.35472038,2.14272,0.62496,2.232,22.19,0.41,22.19378742,23.26,-4.42,23.67623281,2.14272,0.62496,2.232,23.26,-4.42,23.67623281
11/12/2019 11:00,24.802,-1.934,24.87729005,2.112,0.616,2.2,22.69,-2.55,22.83284038,23.05,-1.85,23.1241216,2.112,0.616,2.2,23.05,-1.85,23.1241216
11/12/2019 11:30,24.01352,0.58936,24.0207512,2.12352,0.61936,2.212,21.89,-0.03,21.89002056,22.89,-4.37,23.30341177,2.12352,0.61936,2.212,22.89,-4.37,23.30341177
11/12/2019 12:00,23.81856,1.60708,23.87271469,2.21856,0.64708,2.311,21.6,0.96,21.62132281,22.84,-5.24,23.4333779,2.21856,0.64708,2.311,22.84,-5.24,23.4333779
11/12/2019 12:30,24.34008,-1.87456,24.41215823,1.39008,0.40544,1.448,22.95,-2.28,23.06297682,23.39,-2.21,23.49417375,1.39008,0.40544,1.448,23.39,-2.21,23.49417375
11/12/2019 13:00,24.24008,-1.73456,24.30206116,1.63008,0.47544,1.698,22.61,-2.21,22.71775077,23,-1.6,23.05558501,1.63008,0.47544,1.698,23,-1.6,23.05558501
11/12/2019 13:30,24.56648,-1.74936,24.62868653,1.71648,0.50064,1.788,22.85,-2.25,22.96050958,23.26,-1.54,23.31092448,1.71648,0.50064,1.788,23.26,-1.54,23.31092448
11/12/2019 14:00,24.69584,-1.78788,24.7604731,1.75584,0.51212,1.829,22.94,-2.3,23.05501247,23.33,-1.76,23.39629244,1.75584,0.51212,1.829,23.33,-1.76,23.39629244
11/12/2019 14:30,24.6136,-1.7702,24.67717393,1.7136,0.4998,1.785,22.9,-2.27,23.0122337,23.29,-1.79,23.35868575,1.7136,0.4998,1.785,23.29,-1.79,23.35868575
11/12/2019 15:00,24.64248,-1.94636,24.71922608,1.45248,0.42364,1.513,23.19,-2.37,23.31079149,23.58,-1.86,23.65324502,1.45248,0.42364,1.513,23.58,-1.86,23.65324502
11/12/2019 15:30,24.92888,1.38884,24.96753762,2.25888,0.65884,2.353,22.67,0.73,22.68175037,23.83,-4.81,24.3105944,2.25888,0.65884,2.353,23.83,-4.81,24.3105944
11/12/2019 16:00,25.62488,0.94184,25.64218278,1.99488,0.58184,2.078,23.63,0.36,23.63274212,25,-4.81,25.45851724,1.99488,0.58184,2.078,25,-4.81,25.45851724
11/12/2019 16:30,26.39616,1.66888,26.44886431,1.91616,0.55888,1.996,24.48,1.11,24.50515252,26.39,-5.75,27.00915771,1.91616,0.55888,1.996,26.39,-5.75,27.00915771
11/12/2019 17:00,26.76616,1.90888,26.83414139,1.91616,0.55888,1.996,24.85,1.35,24.886643,26.78,-5.48,27.33493735,1.91616,0.55888,1.996,26.78,-5.48,27.33493735
11/12/2019 17:30,27.4924,-0.6968,27.50122885,1.8624,0.5432,1.94,25.63,-1.24,25.65997857,26.39,-2.37,26.49620728,1.8624,0.5432,1.94,26.39,-2.37,26.49620728
11/12/2019 18:00,26.88688,-1.82216,26.94855438,0.98688,0.28784,1.028,25.9,-2.11,25.98580574,26.32,-1.6,26.36858737,0.98688,0.28784,1.028,26.32,-1.6,26.36858737
11/12/2019 18:30,27.10112,-1.45384,27.14008762,1.94112,0.56616,2.022,25.16,-2.02,25.24095878,25.58,-1.51,25.62452926,1.94112,0.56616,2.022,25.58,-1.51,25.62452926
11/12/2019 19:00,26.28648,0.32064,26.2884355,1.95648,0.57064,2.038,24.33,-0.25,24.33128439,25.11,-2.74,25.25905184,1.95648,0.57064,2.038,25.11,-2.74,25.25905184
11/12/2019 19:30,25.19352,2.61436,25.32880432,2.00352,0.58436,2.087,23.19,2.03,23.27868123,24.48,-4.35,24.86348527,2.00352,0.58436,2.087,24.48,-4.35,24.86348527
11/12/2019 20:00,24.37136,2.73748,24.52461998,1.91136,0.55748,1.991,22.46,2.18,22.56554896,23.72,-4.1,24.07173446,1.91136,0.55748,1.991,23.72,-4.1,24.07173446
11/12/2019 20:30,23.656,1.453,23.70058111,1.896,0.553,1.975,21.76,0.9,21.77860418,22.58,-3.96,22.92461559,1.896,0.553,1.975,22.58,-3.96,22.92461559
11/12/2019 21:00,22.89832,0.00076,22.89832001,1.88832,0.55076,1.967,21.01,-0.55,21.01719772,21.35,0,21.35,1.88832,0.55076,1.967,21.35,0,21.35
11/12/2019 21:30,21.45904,3.56972,21.75392605,1.91904,0.55972,1.999,19.54,3.01,19.77047546,20.09,-1.68,20.16012153,1.91904,0.55972,1.999,20.09,-1.68,20.16012153
11/12/2019 22:00,19.4864,3.5352,19.8044799,1.2864,0.3752,1.34,18.2,3.16,18.47229277,19.23,-2.26,19.36234748,1.2864,0.3752,1.34,19.23,-2.26,19.36234748
11/12/2019 22:30,18.20016,4.04088,18.64335096,1.58016,0.46088,1.646,16.62,3.58,17.00119996,17.61,-1.87,17.70900901,1.58016,0.46088,1.646,17.61,-1.87,17.70900901
11/12/2019 23:00,16.9956,3.2158,17.2971613,1.9056,0.5558,1.985,15.09,2.66,15.32265316,15.76,-0.3,15.76285507,1.9056,0.5558,1.985,15.76,-0.3,15.76285507
11/12/2019 23:30,15.68048,3.93764,16.16732698,1.98048,0.57764,2.063,13.7,3.36,14.1060129,14.45,-0.56,14.46084714,1.98048,0.57764,2.063,14.45,-0.56,14.46084714
12/12/2019 00:00,14.83888,1.91384,14.96178944,1.89888,0.55384,1.978,12.94,1.36,13.01127204,13.22,1.86,13.35020599,1.89888,0.55384,1.978,13.22,1.86,13.35020599
12/12/2019 00:30,14.42504,2.11772,14.57966107,2.01504,0.58772,2.099,12.41,1.53,12.50395937,12.69,1.9,12.83144965,2.01504,0.58772,2.099,12.69,1.9,12.83144965
12/12/2019 01:00,14.8544,2.1642,15.01122783,2.1744,0.6342,2.265,12.68,1.53,12.77197322,12.96,1.9,13.09853427,2.1744,0.6342,2.265,12.96,1.9,13.09853427
12/12/2019 01:30,14.87136,2.15748,15.02704456,2.15136,0.62748,2.241,12.72,1.53,12.81168607,13.01,1.9,13.14800745,2.15136,0.62748,2.241,13.01,1.9,13.14800745
12/12/2019 02:00,14.58224,2.13232,14.73731699,1.96224,0.57232,2.044,12.62,1.56,12.71605285,12.9,1.95,13.04655127,1.96224,0.57232,2.044,12.9,1.95,13.04655127
12/12/2019 02:30,14.19264,4.16952,14.79242804,1.95264,0.56952,2.034,12.24,3.6,12.75843251,12.9,-0.1,12.90038759,1.95264,0.56952,2.034,12.9,-0.1,12.90038759
12/12/2019 03:00,13.87968,5.36824,14.88165037,1.87968,0.54824,1.958,12,4.82,12.93183668,12.9,-1.01,12.93947835,1.87968,0.54824,1.958,12.9,-1.01,12.93947835
12/12/2019 03:30,13.8996,5.3678,14.90007238,2.0496,0.5978,2.135,11.85,4.77,12.77401268,12.77,-1.12,12.81902102,2.0496,0.5978,2.135,12.77,-1.12,12.81902102
12/12/2019 04:00,13.49984,5.14912,14.44849877,1.29984,0.37912,1.354,12.2,4.77,13.09934731,13.12,-1.3,13.18424818,1.29984,0.37912,1.354,13.12,-1.3,13.18424818
12/12/2019 04:30,13.62448,5.28464,14.61348265,1.76448,0.51464,1.838,11.86,4.77,12.78328987,12.76,-1.03,12.80150382,1.76448,0.51464,1.838,12.76,-1.03,12.80150382
12/12/2019 05:00,14.07792,4.66856,14.83183347,2.01792,0.58856,2.102,12.06,4.08,12.7314571,12.84,-0.6,12.85401105,2.01792,0.58856,2.102,12.84,-0.6,12.85401105
12/12/2019 05:30,14.746,4.938,15.55083149,2.016,0.588,2.1,12.73,4.35,13.45270976,13.66,-1.28,13.71983965,2.016,0.588,2.1,13.66,-1.28,13.71983965
12/12/2019 06:00,15.8204,4.8272,16.54046299,2.1504,0.6272,2.24,13.67,4.2,14.30066082,14.62,-1.38,14.68498553,2.1504,0.6272,2.24,14.62,-1.38,14.68498553
12/12/2019 06:30,18.58528,3.69904,18.94981608,2.22528,0.64904,2.318,16.36,3.05,16.6418779,17.2,-1.38,17.25527166,2.22528,0.64904,2.318,17.2,-1.38,17.25527166
12/12/2019 07:00,21.04896,3.14428,21.28250957,1.96896,0.57428,2.051,19.08,2.57,19.25230636,20.05,-3.13,20.2928411,1.96896,0.57428,2.051,20.05,-3.13,20.2928411
12/12/2019 07:30,23.19416,2.10288,23.28929287,1.96416,0.57288,2.046,21.23,1.53,21.28506049,22.7,-3.94,23.03939235,1.96416,0.57288,2.046,22.7,-3.94,23.03939235
12/12/2019 08:00,24.99304,-1.25828,25.02469414,2.06304,0.60172,2.149,22.93,-1.86,23.0053146,23.38,-1.57,23.43265457,2.06304,0.60172,2.149,23.38,-1.57,23.43265457
12/12/2019 08:30,25.32064,0.94352,25.33821304,2.24064,0.65352,2.334,23.08,0.29,23.08182185,24.57,-4.88,25.04993613,2.24064,0.65352,2.334,24.57,-4.88,25.04993613
12/12/2019 09:00,25.66056,1.50308,25.70454413,2.17056,0.63308,2.261,23.49,0.87,23.50610559,25.35,-6.06,26.06426865,2.17056,0.63308,2.261,25.35,-6.06,26.06426865
12/12/2019 09:30,25.4628,1.0554,25.48466309,1.2528,0.3654,1.305,24.21,0.69,24.21983072,26.1,-6.17,26.81937546,1.2528,0.3654,1.305,26.1,-6.17,26.81937546
12/12/2019 10:00,25.59528,1.09404,25.61865105,1.38528,0.40404,1.443,24.21,0.69,24.21983072,26.1,-6.17,26.81937546,1.38528,0.40404,1.443,26.1,-6.17,26.81937546
12/12/2019 10:30,25.65496,1.08228,25.67777838,1.34496,0.39228,1.401,24.31,0.69,24.3197903,26.21,-6.17,26.92643682,1.34496,0.39228,1.401,26.21,-6.17,26.92643682
12/12/2019 11:00,25.89168,0.96424,25.90962856,1.35168,0.39424,1.408,24.54,0.57,24.54661891,26.47,-6.39,27.23036908,1.35168,0.39424,1.408,26.47,-6.39,27.23036908
12/12/2019 11:30,26.46136,1.29248,26.49290618,2.27136,0.66248,2.366,24.19,0.63,24.19820241,26.1,-6.39,26.87084107,2.27136,0.66248,2.366,26.1,-6.39,26.87084107
12/12/2019 12:00,26.39352,0.38936,26.39639178,2.36352,0.68936,2.462,24.03,-0.3,24.03187259,25.51,-5.22,26.03859635,2.36352,0.68936,2.462,25.51,-5.22,26.03859635
12/12/2019 12:30,26.87848,-2.04836,26.9564179,2.50848,0.73164,2.613,24.37,-2.78,24.52805129,24.77,-2.28,24.87471206,2.50848,0.73164,2.613,24.77,-2.28,24.87471206
12/12/2019 13:00,26.3132,-0.2374,26.3142709,2.4432,0.7126,2.545,23.87,-0.95,23.888897,24.69,-3.73,24.97016219,2.4432,0.7126,2.545,24.69,-3.73,24.97016219
12/12/2019 13:30,25.94752,1.47636,25.98948697,2.38752,0.69636,2.487,23.56,0.78,23.57290818,24.85,-5.58,25.46878285,2.38752,0.69636,2.487,24.85,-5.58,25.46878285
12/12/2019 14:00,25.79576,0.29168,25.797409,2.40576,0.70168,2.506,23.39,-0.41,23.39359314,24.34,-4.22,24.70311721,2.40576,0.70168,2.506,24.34,-4.22,24.70311721
12/12/2019 14:30,25.726,-1.717,25.78323418,2.376,0.693,2.475,23.35,-2.41,23.47404098,23.73,-1.93,23.80835568,2.376,0.693,2.475,23.73,-1.93,23.80835568
12/12/2019 15:00,25.62808,-1.66556,25.68214505,2.27808,0.66444,2.373,23.35,-2.33,23.46596258,23.73,-1.85,23.80200412,2.27808,0.66444,2.373,23.73,-1.85,23.80200412
12/12/2019 15:30,25.6356,-1.5242,25.68087173,2.3856,0.6958,2.485,23.25,-2.22,23.35574662,23.65,-1.75,23.71465791,2.3856,0.6958,2.485,23.65,-1.75,23.71465791
12/12/2019 16:00,26.35064,0.36852,26.35321679,2.36064,0.68852,2.459,23.99,-0.32,23.99213413,24.98,-4.42,25.36802712,2.36064,0.68852,2.459,24.98,-4.42,25.36802712
12/12/2019 16:30,27.118,1.489,27.15884837,2.328,0.679,2.425,24.79,0.81,24.80322963,26.12,-5.7,26.73470404,2.328,0.679,2.425,26.12,-5.7,26.73470404
12/12/2019 17:00,27.28384,1.71112,27.33744423,2.16384,0.63112,2.254,25.12,1.08,25.14320584,26.46,-5.44,27.01342629,2.16384,0.63112,2.254,26.46,-5.44,27.01342629
12/12/2019 17:30,27.33048,-0.67736,27.33887257,2.10048,0.61264,2.188,25.23,-1.29,25.26295707,25.85,-2.34,25.95569494,2.10048,0.61264,2.188,25.85,-2.34,25.95569494
12/12/2019 18:00,26.9136,0.0348,26.9136225,2.0736,0.6048,2.16,24.84,-0.57,24.84653899,25.6,-2.8,25.75266976,2.0736,0.6048,2.16,25.6,-2.8,25.75266976
12/12/2019 18:30,26.15344,1.86892,26.22013131,2.05344,0.59892,2.139,24.1,1.27,24.13343946,25.27,-4.21,25.61829424,2.05344,0.59892,2.139,25.27,-4.21,25.61829424
12/12/2019 19:00,25.45936,2.14648,25.54968469,2.07936,0.60648,2.166,23.38,1.54,23.43066367,24.54,-3.96,24.85745763,2.07936,0.60648,2.166,24.54,-3.96,24.85745763
12/12/2019 19:30,25.0544,-0.4508,25.05845526,2.0544,0.5992,2.14,23,-1.05,23.02395492,23.43,-0.97,23.45007036,2.0544,0.5992,2.14,23.43,-0.97,23.45007036
12/12/2019 20:00,24.29864,0.42752,24.30240069,2.04864,0.59752,2.134,22.25,-0.17,22.25064943,22.83,-1.56,22.88323622,2.04864,0.59752,2.134,22.83,-1.56,22.88323622
12/12/2019 20:30,23.09576,2.94668,23.28297775,2.04576,0.59668,2.131,21.05,2.35,21.18076958,22.19,-3.16,22.41387294,2.04576,0.59668,2.131,22.19,-3.16,22.41387294
12/12/2019 21:00,22.07776,3.18268,22.30598437,1.99776,0.58268,2.081,20.08,2.6,20.24762702,21.18,-2.91,21.37897331,1.99776,0.58268,2.081,21.18,-2.91,21.37897331
12/12/2019 21:30,21.06728,3.40004,21.33988188,2.05728,0.60004,2.143,19.01,2.8,19.21510083,19.85,-1.75,19.92699174,2.05728,0.60004,2.143,19.85,-1.75,19.92699174
12/12/2019 22:00,19.69624,4.26432,20.1525754,2.10624,0.61432,2.194,17.59,3.65,17.96470428,18.57,-2.04,18.68171566,2.10624,0.61432,2.194,18.57,-2.04,18.68171566
12/12/2019 22:30,18.30752,4.07636,18.7558524,2.14752,0.62636,2.237,16.16,3.45,16.52416715,17.1,-1.55,17.17010483,2.14752,0.62636,2.237,17.1,-1.55,17.17010483
12/12/2019 23:00,16.9348,3.5614,17.30523103,2.1648,0.6314,2.255,14.77,2.93,15.05781525,15.44,-0.3,15.44291423,2.1648,0.6314,2.255,15.44,-0.3,15.44291423
12/12/2019 23:30,15.58192,5.12056,16.40171837,2.16192,0.63056,2.252,13.42,4.49,14.15120136,14.37,-1.49,14.44704122,2.16192,0.63056,2.252,14.37,-1.49,14.44704122
13/12/2019 00:00,14.56568,5.19124,15.46311762,2.09568,0.61124,2.183,12.47,4.58,13.2844759,13.38,-1.2,13.43370388,2.09568,0.61124,2.183,13.38,-1.2,13.43370388
13/12/2019 00:30,14.05776,5.16268,14.97577647,1.99776,0.58268,2.081,12.06,4.58,12.90038759,12.97,-1.07,13.01406163,1.99776,0.58268,2.081,12.97,-1.07,13.01406163
13/12/2019 01:00,14.31872,5.07296,15.19080859,1.99872,0.58296,2.082,12.32,4.49,13.1126847,13.24,-1.12,13.28728716,1.99872,0.58296,2.082,13.24,-1.12,13.28728716
13/12/2019 01:30,14.36768,5.14724,15.26185795,2.04768,0.59724,2.133,12.32,4.55,13.13335068,13.27,-1.12,13.31718063,2.04768,0.59724,2.133,13.27,-1.12,13.31718063
13/12/2019 02:00,14.21856,5.30208,15.17496296,2.09856,0.61208,2.186,12.12,4.69,12.99578778,13.03,-1.12,13.07804649,2.09856,0.61208,2.186,13.03,-1.12,13.07804649
13/12/2019 02:30,14.02552,5.40036,15.02927475,2.19552,0.64036,2.287,11.83,4.76,12.75172537,12.73,-1.12,12.77917446,2.19552,0.64036,2.287,12.73,-1.12,12.77917446
13/12/2019 03:00,13.78952,5.43736,14.82281166,2.21952,0.64736,2.312,11.57,4.79,12.52234004,12.46,-1,12.500064,2.21952,0.64736,2.312,12.46,-1,12.500064
13/12/2019 03:30,13.73768,5.45724,14.78192546,2.28768,0.66724,2.383,11.45,4.79,12.41155107,12.34,-1,12.38045233,2.28768,0.66724,2.383,12.34,-1,12.38045233
13/12/2019 04:00,13.71256,5.47908,14.76667259,2.36256,0.68908,2.461,11.35,4.79,12.31935875,12.23,-1.04,12.27413948,2.36256,0.68908,2.461,12.23,-1.04,12.27413948
13/12/2019 04:30,13.75456,5.53508,14.82649761,2.55456,0.74508,2.661,11.2,4.79,12.18130124,12.08,-1.04,12.12468556,2.55456,0.74508,2.661,12.08,-1.04,12.12468556
13/12/2019 05:00,13.83336,5.37348,14.84035499,2.34336,0.68348,2.441,11.49,4.69,12.41032635,12.36,-1.08,12.40709474,2.34336,0.68348,2.441,12.36,-1.08,12.40709474
13/12/2019 05:30,14.58816,2.76988,14.84879279,2.22816,0.64988,2.321,12.36,2.12,12.54049441,12.78,1.16,12.83253677,2.22816,0.64988,2.321,12.78,1.16,12.83253677
13/12/2019 06:00,15.33552,4.53536,15.99211256,2.07552,0.60536,2.162,13.26,3.93,13.83013015,14.11,-1.13,14.15517573,2.07552,0.60536,2.162,14.11,-1.13,14.15517573
13/12/2019 06:30,17.75536,3.86948,18.17211282,2.05536,0.59948,2.141,15.7,3.27,16.03692302,16.64,-1.78,16.73493352,2.05536,0.59948,2.141,16.64,-1.78,16.73493352
13/12/2019 07:00,20.17472,3.52096,20.47966031,2.09472,0.61096,2.182,18.08,2.91,18.31268686,18.91,-2.17,19.03410098,2.09472,0.61096,2.182,18.91,-2.17,19.03410098
13/12/2019 07:30,22.55376,2.05068,22.64679621,2.33376,0.68068,2.431,20.22,1.37,20.26635882,21.14,-2.85,21.33124703,2.33376,0.68068,2.431,21.14,-2.85,21.33124703
13/12/2019 08:00,24.28952,-0.95764,24.30839065,2.33952,0.68236,2.437,21.95,-1.64,22.01118125,22.29,-0.78,22.3036432,2.33952,0.68236,2.437,22.29,-0.78,22.3036432
13/12/2019 08:30,24.07832,1.53576,24.1272471,2.24832,0.65576,2.342,21.83,0.88,21.84772986,23.29,-4.24,23.67280507,2.24832,0.65576,2.342,23.29,-4.24,23.67280507
13/12/2019 09:00,23.99864,2.21252,24.10041424,2.16864,0.63252,2.259,21.83,1.58,21.88710351,23.6,-5.26,24.1790736,2.16864,0.63252,2.259,23.6,-5.26,24.1790736
13/12/2019 09:30,24.33368,2.27524,24.43981791,2.38368,0.69524,2.483,21.95,1.58,22.00679213,23.73,-5.26,24.30597663,2.38368,0.69524,2.483,23.73,-5.26,24.30597663
13/12/2019 10:00,24.37856,2.26208,24.48328396,2.33856,0.68208,2.436,22.04,1.58,22.09656082,23.83,-5.23,24.39716787,2.33856,0.68208,2.436,23.83,-5.23,24.39716787
13/12/2019 10:30,24.55904,2.31472,24.66788143,2.51904,0.73472,2.624,22.04,1.58,22.09656082,23.83,-5.27,24.40577391,2.51904,0.73472,2.624,23.83,-5.27,24.40577391
13/12/2019 11:00,24.74368,2.20524,24.84175484,2.62368,0.76524,2.733,22.12,1.44,22.16682205,23.91,-5.37,24.5056116,2.62368,0.76524,2.733,23.91,-5.37,24.5056116
13/12/2019 11:30,24.53072,2.21896,24.63087508,2.67072,0.77896,2.782,21.86,1.44,21.90737775,23.64,-5.37,24.24224618,2.67072,0.77896,2.782,23.64,-5.37,24.24224618
13/12/2019 12:00,24.4096,2.2528,24.51333678,2.6496,0.7728,2.76,21.76,1.48,21.81027281,23.54,-5.37,24.14474063,2.6496,0.7728,2.76,23.54,-5.37,24.14474063
13/12/2019 12:30,24.54312,2.41216,24.66137172,2.61312,0.76216,2.722,21.93,1.65,21.9919849,23.72,-5.19,24.28115524,2.61312,0.76216,2.722,23.72,-5.19,24.28115524
13/12/2019 13:00,24.3544,2.6342,24.49644482,2.6544,0.7742,2.765,21.7,1.86,21.77956841,23.49,-4.97,24.01001874,2.6544,0.7742,2.765,23.49,-4.97,24.01001874
13/12/2019 13:30,24.25248,2.81864,24.41572275,2.77248,0.80864,2.888,21.48,2.01,21.57383832,23.26,-4.83,23.75618867,2.77248,0.80864,2.888,23.26,-4.83,23.75618867
13/12/2019 14:00,24.0408,2.9244,24.21801354,2.8608,0.8344,2.98,21.18,2.09,21.2828687,22.97,-4.77,23.46004689,2.8608,0.8344,2.98,22.97,-4.77,23.46004689
13/12/2019 14:30,23.6464,2.9352,23.8278751,2.7264,0.7952,2.84,20.92,2.14,21.02917022,22.69,-4.77,23.18596558,2.7264,0.7952,2.84,22.69,-4.77,23.18596558
13/12/2019 15:00,23.53152,2.95336,23.71612887,2.65152,0.77336,2.762,20.88,2.18,20.99349423,22.65,-4.67,23.12642212,2.65152,0.77336,2.762,22.65,-4.67,23.12642212
13/12/2019 15:30,23.76712,0.47916,23.77194959,2.63712,0.76916,2.747,21.13,-0.29,21.13198997,21.86,-1.72,21.92756256,2.63712,0.76916,2.747,21.86,-1.72,21.92756256
13/12/2019 16:00,23.95232,2.87776,24.12457535,2.63232,0.76776,2.742,21.32,2.11,21.42415693,23.02,-4.21,23.40180549,2.63232,0.76776,2.742,23.02,-4.21,23.40180549
13/12/2019 16:30,25.15024,2.53132,25.2773051,2.61024,0.76132,2.719,22.54,1.77,22.60938964,24.2,-4.16,24.55495062,2.61024,0.76132,2.719,24.2,-4.16,24.55495062
13/12/2019 17:00,25.89016,2.46088,26.00685131,2.54016,0.74088,2.646,23.35,1.72,23.41326334,25.09,-4.41,25.47461874,2.54016,0.74088,2.646,25.09,-4.41,25.47461874
13/12/2019 17:30,26.02592,2.84256,26.18069249,2.54592,0.74256,2.652,23.48,2.1,23.57372266,25.34,-4.76,25.78319608,2.54592,0.74256,2.652,25.34,-4.76,25.78319608
13/12/2019 18:00,25.98848,0.90164,26.00411597,2.50848,0.73164,2.613,23.48,0.17,23.48061541,24.57,-2.67,24.71464748,2.50848,0.73164,2.613,24.57,-2.67,24.71464748
13/12/2019 18:30,25.68992,-0.32044,25.69191841,2.56992,0.74956,2.677,23.12,-1.07,23.1447467,23.54,-0.89,23.55681855,2.56992,0.74956,2.677,23.54,-0.89,23.55681855
13/12/2019 19:00,24.99552,-0.28964,24.99719807,2.67552,0.78036,2.787,22.32,-1.07,22.34563268,22.65,-0.44,22.65427333,2.67552,0.78036,2.787,22.65,-0.44,22.65427333
13/12/2019 19:30,24.14184,0.08512,24.14199006,2.69184,0.78512,2.804,21.45,-0.7,21.46141887,21.77,0,21.77,2.69184,0.78512,2.804,21.77,0,21.77
13/12/2019 20:00,23.0564,1.1552,23.08532148,2.4864,0.7252,2.59,20.57,0.43,20.57449392,21.13,-3.07,21.35185706,2.4864,0.7252,2.59,21.13,-3.07,21.35185706
13/12/2019 20:30,21.72088,3.93484,22.07441038,2.45088,0.71484,2.553,19.27,3.22,19.53717738,20.43,-2.87,20.63060348,2.45088,0.71484,2.553,20.43,-2.87,20.63060348
13/12/2019 21:00,21.12728,3.96004,21.49520591,2.53728,0.74004,2.643,18.59,3.22,18.86680948,19.65,-2.37,19.79240764,2.53728,0.74004,2.643,19.65,-2.37,19.79240764
13/12/2019 21:30,19.99512,3.17816,20.2461237,2.32512,0.67816,2.422,17.67,2.5,17.84597714,18.42,-0.81,18.43780085,2.32512,0.67816,2.422,18.42,-0.81,18.43780085
13/12/2019 22:00,18.7564,2.9902,18.99325767,2.1264,0.6202,2.215,16.63,2.37,16.79802965,17.25,0.01,17.2500029,2.1264,0.6202,2.215,17.25,0.01,17.2500029
13/12/2019 22:30,17.5716,3.6838,17.95359321,2.2416,0.6538,2.335,15.33,3.03,15.62657352,16.02,-0.13,16.02052746,2.2416,0.6538,2.335,16.02,-0.13,16.02052746
13/12/2019 23:00,16.36712,4.61416,17.00509011,2.27712,0.66416,2.372,14.09,3.95,14.63320197,14.92,-0.77,14.93985609,2.27712,0.66416,2.372,14.92,-0.77,14.93985609
13/12/2019 23:30,15.0048,2.9214,15.28654968,1.6848,0.4914,1.755,13.32,2.43,13.53984121,13.79,1.1,13.8338028,1.6848,0.4914,1.755,13.79,1.1,13.8338028
14/12/2019 00:00,13.7752,5.2336,14.73589848,1.3152,0.3836,1.37,12.46,4.85,13.37064322,13.41,-1.08,13.45341964,1.3152,0.3836,1.37,13.41,-1.08,13.45341964
14/12/2019 00:30,13.2992,5.4806,14.38421694,1.3392,0.3906,1.395,11.96,5.09,12.99806524,12.89,-1.08,12.93516525,1.3392,0.3906,1.395,12.89,-1.08,12.93516525
14/12/2019 01:00,13.47592,5.33756,14.49448056,1.22592,0.35756,1.277,12.25,4.98,13.22357365,13.19,-1.02,13.22938018,1.22592,0.35756,1.277,13.19,-1.02,13.22938018
14/12/2019 01:30,13.56816,5.34988,14.58479283,1.26816,0.36988,1.321,12.3,4.98,13.2699058,13.25,-0.96,13.28473184,1.26816,0.36988,1.321,13.25,-0.96,13.28473184
14/12/2019 02:00,13.35448,5.47464,14.43308072,1.28448,0.37464,1.338,12.07,5.1,13.10324006,13,-1.07,13.04396029,1.28448,0.37464,1.338,13,-1.07,13.04396029
14/12/2019 02:30,13.35704,3.03872,13.69833336,1.36704,0.39872,1.424,11.99,2.64,12.27720245,12.43,1.45,12.51428783,1.36704,0.39872,1.424,12.43,1.45,12.51428783
14/12/2019 03:00,12.90728,4.21504,13.57808673,1.21728,0.35504,1.268,11.69,3.86,12.31079607,12.36,0.36,12.36524161,1.21728,0.35504,1.268,12.36,0.36,12.36524161
14/12/2019 03:30,12.67616,5.43388,13.79173971,1.31616,0.38388,1.371,11.36,5.05,12.43189849,12.29,-0.83,12.31799497,1.31616,0.38388,1.371,12.29,-0.83,12.31799497
14/12/2019 04:00,12.6316,5.6688,13.84531011,1.6416,0.4788,1.71,10.99,5.19,12.15385536,11.88,-0.77,11.90492755,1.6416,0.4788,1.71,11.88,-0.77,11.90492755
14/12/2019 04:30,12.88664,2.59152,13.14463641,1.61664,0.47152,1.684,11.27,2.12,11.46766323,11.57,1.99,11.73988927,1.61664,0.47152,1.684,11.57,1.99,11.73988927
14/12/2019 05:00,12.78344,2.31892,12.99206405,1.57344,0.45892,1.639,11.21,1.86,11.36326098,11.47,2.25,11.68860129,1.57344,0.45892,1.639,11.47,2.25,11.68860129
14/12/2019 05:30,12.63072,5.40396,13.73819025,1.59072,0.46396,1.657,11.04,4.94,12.09484188,11.95,-0.98,11.99011676,1.59072,0.46396,1.657,11.95,-0.98,11.99011676
14/12/2019 06:00,13.03296,5.41628,14.11361525,1.63296,0.47628,1.701,11.4,4.94,12.42431487,12.33,-0.92,12.36427515,1.63296,0.47628,1.701,12.33,-0.92,12.36427515
14/12/2019 06:30,14.27224,3.20732,14.62818294,1.60224,0.46732,1.669,12.67,2.74,12.96288934,13.21,0.61,13.22407653,1.60224,0.46732,1.669,13.21,0.61,13.22407653
14/12/2019 07:00,15.12056,4.58808,15.80132313,1.57056,0.45808,1.636,13.55,4.13,14.16542975,14.46,-1.33,14.52103646,1.57056,0.45808,1.636,14.46,-1.33,14.52103646
14/12/2019 07:30,16.52352,2.27936,16.67999386,1.40352,0.40936,1.462,15.12,1.87,15.23519938,15.62,0.32,15.62327751,1.40352,0.40936,1.462,15.62,0.32,15.62327751
14/12/2019 08:00,17.5196,3.8778,17.94362608,1.3296,0.3878,1.385,16.19,3.49,16.56188999,17.2,-2.12,17.33015868,1.3296,0.3878,1.385,17.2,-2.12,17.33015868
14/12/2019 08:30,18.73112,3.70616,19.0942525,1.22112,0.35616,1.272,17.51,3.35,17.82757976,18.49,-2.15,18.61458031,1.22112,0.35616,1.272,18.49,-2.15,18.61458031
14/12/2019 09:00,19.82336,3.41848,20.11595405,1.02336,0.29848,1.066,18.8,3.12,19.05713515,19.93,-3.15,20.17739825,1.02336,0.29848,1.066,19.93,-3.15,20.17739825
