Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/12/2019 09:30,21.26152,0.83836,21.27804221,1.33152,0.38836,1.387,19.93,0.45,19.93507963,20.5,-3.26,20.75759138,1.33152,0.38836,1.387,20.5,-3.26,20.75759138
14/12/2019 10:00,21.4736,2.2898,21.59533934,1.4736,0.4298,1.535,20,1.86,20.08630379,21.27,-3.77,21.60152309,1.4736,0.4298,1.535,21.27,-3.77,21.60152309
14/12/2019 10:30,21.57256,3.34408,21.83021338,1.52256,0.44408,1.586,20.05,2.9,20.25864013,21.74,-3.83,22.07479332,1.52256,0.44408,1.586,21.74,-3.83,22.07479332
14/12/2019 11:00,21.37912,1.26266,21.41637416,1.44912,0.42266,1.5095,19.93,0.84,19.9476941,20.8,-3.83,21.14967848,1.44912,0.42266,1.5095,20.8,-3.83,21.14967848
14/12/2019 11:30,20.89824,1.93282,20.98743024,1.51824,0.44282,1.5815,19.38,1.49,19.43719373,20.18,-3.25,20.4400318,1.51824,0.44282,1.5815,20.18,-3.25,20.4400318
14/12/2019 12:00,21.44376,0.06818,21.44386839,1.67376,0.48818,1.7435,19.77,-0.42,19.7744608,20.09,0,20.09,1.67376,0.48818,1.7435,20.09,0,20.09
14/12/2019 12:30,21.37848,0.08414,21.37864558,1.72848,0.50414,1.8005,19.65,-0.42,19.65448804,19.99,0.41,19.99420416,1.72848,0.50414,1.8005,19.99,0.41,19.99420416
14/12/2019 13:00,20.85888,4.10884,21.25971404,2.73888,0.79884,2.853,18.12,3.31,18.41983985,19.01,-2.98,19.24215425,2.73888,0.79884,2.853,19.01,-2.98,19.24215425
14/12/2019 13:30,20.32664,4.39902,20.79720343,2.87664,0.83902,2.9965,17.45,3.56,17.80943851,18.58,-2.78,18.78682517,2.87664,0.83902,2.9965,18.58,-2.78,18.78682517
14/12/2019 14:00,20.21304,4.49422,20.70664143,2.72304,0.79422,2.8365,17.49,3.7,17.8770831,18.63,-2.65,18.81752906,2.72304,0.79422,2.8365,18.63,-2.65,18.81752906
14/12/2019 14:30,19.5584,4.5162,20.07304344,2.5584,0.7462,2.665,17,3.77,17.4130095,18.12,-2.55,18.29854912,2.5584,0.7462,2.665,18.12,-2.55,18.29854912
14/12/2019 15:00,19.45776,4.47518,19.9657622,2.41776,0.70518,2.5185,17.04,3.77,17.45206292,18.16,-2.55,18.33815967,2.41776,0.70518,2.5185,18.16,-2.55,18.33815967
14/12/2019 15:30,19.75472,4.52346,20.26599745,2.27472,0.66346,2.3695,17.48,3.86,17.90111728,18.6,-2.44,18.75936033,2.27472,0.66346,2.3695,18.6,-2.44,18.75936033
14/12/2019 16:00,20.39184,4.41012,20.86327628,2.33184,0.68012,2.429,18.06,3.73,18.4411632,19.11,-2.21,19.23736468,2.33184,0.68012,2.429,19.11,-2.21,19.23736468
14/12/2019 16:30,21.88384,4.22612,22.28817048,2.28384,0.66612,2.379,19.6,3.56,19.92068272,20.35,-0.96,20.37263115,2.28384,0.66612,2.379,20.35,-0.96,20.37263115
14/12/2019 17:00,23.00624,0.68432,23.01641529,2.34624,0.68432,2.444,20.66,0,20.66,21,0.42,21.00419958,2.34624,0.68432,2.444,21,0.42,21.00419958
14/12/2019 17:30,23.50944,0.24192,23.51068469,2.26944,0.66192,2.364,21.24,-0.42,21.24415214,21.59,0.42,21.59408484,2.26944,0.66192,2.364,21.59,0.42,21.59408484
14/12/2019 18:00,23.74472,0.26096,23.74615396,2.33472,0.68096,2.432,21.41,-0.42,21.41411917,21.76,0,21.76,2.33472,0.68096,2.432,21.76,0,21.76
14/12/2019 18:30,23.5084,0.2912,23.51020349,2.4384,0.7112,2.54,21.07,-0.42,21.07418563,21.42,0.41,21.42392354,2.4384,0.7112,2.54,21.42,0.41,21.42392354
14/12/2019 19:00,22.93832,0.27076,22.93991795,2.36832,0.69076,2.467,20.57,-0.42,20.57428735,20.91,0.41,20.91401922,2.36832,0.69076,2.467,20.91,0.41,20.91401922
14/12/2019 19:30,21.8136,4.1948,22.21327288,2.3136,0.6748,2.41,19.5,3.52,19.81515582,20.21,-1.19,20.24500432,2.3136,0.6748,2.41,20.21,-1.19,20.24500432
14/12/2019 20:00,20.81448,4.27464,21.24888526,2.24448,0.65464,2.338,18.57,3.62,18.91954809,19.72,-2.6,19.89066113,2.24448,0.65464,2.338,19.72,-2.6,19.89066113
14/12/2019 20:30,20.02672,4.47196,20.51994006,2.16672,0.63196,2.257,17.86,3.84,18.26814714,18.98,-2.29,19.11764891,2.16672,0.63196,2.257,18.98,-2.29,19.11764891
14/12/2019 21:00,19.54216,4.78188,20.11870756,2.61216,0.76188,2.721,16.93,4.02,17.400727,18.03,-2.16,18.15892343,2.61216,0.76188,2.721,18.03,-2.16,18.15892343
14/12/2019 21:30,19.11576,2.40668,19.26666523,2.76576,0.80668,2.881,16.35,1.6,16.42810092,16.77,1.03,16.80160111,2.76576,0.80668,2.881,16.77,1.03,16.80160111
14/12/2019 22:00,18.32536,2.01448,18.43575192,2.65536,0.77448,2.766,15.67,1.24,15.71898534,15.97,1.55,16.04504285,2.65536,0.77448,2.766,15.97,1.55,16.04504285
14/12/2019 22:30,16.73688,5.10284,17.4974892,2.30688,0.67284,2.403,14.43,4.43,15.09469443,15.38,-1.04,15.41512245,2.30688,0.67284,2.403,15.38,-1.04,15.41512245
14/12/2019 23:00,15.85768,4.72724,16.5472902,2.28768,0.66724,2.383,13.57,4.06,14.16433902,14.36,-0.41,14.36585187,2.28768,0.66724,2.383,14.36,-0.41,14.36585187
14/12/2019 23:30,14.8144,5.1342,15.67885382,2.4144,0.7042,2.515,12.4,4.43,13.16757001,13.22,-0.24,13.22217834,2.4144,0.7042,2.515,13.22,-0.24,13.22217834
15/12/2019 00:00,14.22944,5.97692,15.43374664,2.86944,0.83692,2.989,11.36,5.14,12.46872888,12.24,-0.62,12.25569255,2.86944,0.83692,2.989,12.24,-0.62,12.25569255
15/12/2019 00:30,14.05952,2.69236,14.31498882,2.81952,0.82236,2.937,11.24,1.87,11.39449428,11.49,2.48,11.75459485,2.81952,0.82236,2.937,11.49,2.48,11.75459485
15/12/2019 01:00,14.36512,2.67316,14.61172327,2.92512,0.85316,3.047,11.44,1.82,11.58386809,11.7,2.42,11.94765249,2.92512,0.85316,3.047,11.7,2.42,11.94765249
15/12/2019 01:30,14.37488,2.71684,14.62936754,3.07488,0.89684,3.203,11.3,1.82,11.44562799,11.55,2.46,11.80906855,3.07488,0.89684,3.203,11.55,2.46,11.80906855
15/12/2019 02:00,14.09416,2.78788,14.36724125,3.04416,0.88788,3.171,11.05,1.9,11.21215858,11.3,2.5,11.57324501,3.04416,0.88788,3.171,11.3,2.5,11.57324501
15/12/2019 02:30,13.85752,3.56636,14.30908048,3.10752,0.90636,3.237,10.75,2.66,11.07420878,11.11,1.94,11.27810711,3.10752,0.90636,3.237,11.11,1.94,11.27810711
15/12/2019 03:00,13.38016,6.23588,14.76194029,3.14016,0.91588,3.271,10.24,5.32,11.53949739,11.11,-0.58,11.12512921,3.14016,0.91588,3.271,11.11,-0.58,11.12512921
15/12/2019 03:30,13.3048,6.2314,14.69176807,3.1248,0.9114,3.255,10.18,5.32,11.48628748,11.03,-0.58,11.04523879,3.1248,0.9114,3.255,11.03,-0.58,11.04523879
15/12/2019 04:00,13.08968,6.17824,14.47447312,3.07968,0.89824,3.208,10.01,5.28,11.31717721,10.88,-0.51,10.89194657,3.07968,0.89824,3.208,10.88,-0.51,10.89194657
15/12/2019 04:30,12.98696,6.18328,14.38381318,3.09696,0.90328,3.226,9.89,5.28,11.21117746,10.74,-0.51,10.75210212,3.09696,0.90328,3.226,10.74,-0.51,10.75210212
15/12/2019 05:00,12.82808,6.15444,14.22802756,2.99808,0.87444,3.123,9.83,5.28,11.15828392,10.68,-0.51,10.69217003,2.99808,0.87444,3.123,10.68,-0.51,10.69217003
15/12/2019 05:30,13.0024,6.1732,14.3934292,3.0624,0.8932,3.19,9.94,5.28,11.25530986,10.78,-0.54,10.79351657,3.0624,0.8932,3.19,10.78,-0.54,10.79351657
15/12/2019 06:00,13.16392,6.14156,14.52609889,2.95392,0.86156,3.077,10.21,5.28,11.49445519,11.06,-0.62,11.07736431,2.95392,0.86156,3.077,11.06,-0.62,11.07736431
15/12/2019 06:30,14.296,3.633,14.75040016,3.096,0.903,3.225,11.2,2.73,11.52791829,11.62,1.35,11.69815797,3.096,0.903,3.225,11.62,1.35,11.69815797
15/12/2019 07:00,14.70056,5.42808,15.67068974,3.01056,0.87808,3.136,11.69,4.55,12.54426562,12.55,-0.87,12.58011924,3.01056,0.87808,3.136,12.55,-0.87,12.58011924
15/12/2019 07:30,14.8144,5.0692,15.65768936,1.5744,0.4592,1.64,13.24,4.61,14.0196184,14.18,-1.39,14.24796477,1.5744,0.4592,1.64,14.18,-1.39,14.24796477
15/12/2019 08:00,15.92288,2.79584,16.16647237,1.56288,0.45584,1.628,14.36,2.34,14.54940549,14.9,0.23,14.90177506,1.56288,0.45584,1.628,14.9,0.23,14.90177506
15/12/2019 08:30,16.6444,4.1842,17.16227202,1.4544,0.4242,1.515,15.19,3.76,15.64844082,16.18,-1.78,16.27761653,1.4544,0.4242,1.515,16.18,-1.78,16.27761653
15/12/2019 09:00,18.042,3.3485,18.35010126,1.332,0.3885,1.3875,16.71,2.96,16.97014143,17.45,-0.97,17.47693909,1.332,0.3885,1.3875,17.45,-0.97,17.47693909
15/12/2019 09:30,18.77856,3.99208,19.19820352,1.37856,0.40208,1.436,17.4,3.59,17.76648812,18.51,-2.72,18.70878136,1.37856,0.40208,1.436,18.51,-2.72,18.70878136
15/12/2019 10:00,19.3484,3.7012,19.69922496,1.4784,0.4312,1.54,17.87,3.27,18.16672232,18.99,-2.98,19.22239579,1.4784,0.4312,1.54,18.99,-2.98,19.22239579
15/12/2019 10:30,20.36224,1.72732,20.43537257,1.36224,0.39732,1.419,19,1.33,19.04649312,19.54,-2.85,19.7467491,1.36224,0.39732,1.419,19.54,-2.85,19.7467491
15/12/2019 11:00,20.77896,-0.04322,20.77900495,1.42896,0.41678,1.4885,19.35,-0.46,19.35546693,19.65,0,19.65,1.42896,0.41678,1.4885,19.65,0,19.65
15/12/2019 11:30,20.28808,2.87444,20.49069534,1.31808,0.38444,1.373,18.97,2.49,19.13272066,20.34,-3.37,20.61728644,1.31808,0.38444,1.373,20.34,-3.37,20.61728644
15/12/2019 12:00,20.12008,-0.00456,20.12008052,1.39008,0.40544,1.448,18.73,-0.41,18.73448692,19.03,0.45,19.0353198,1.39008,0.40544,1.448,19.03,0.45,19.0353198
15/12/2019 12:30,20.02752,2.79636,20.22179979,1.42752,0.41636,1.487,18.6,2.38,18.75165059,19.42,-1.54,19.48096507,1.42752,0.41636,1.487,19.42,-1.54,19.48096507
15/12/2019 13:00,20.0636,3.5723,20.37914062,1.4136,0.4123,1.4725,18.65,3.16,18.91581613,20.26,-3.54,20.56694435,1.4136,0.4123,1.4725,20.26,-3.54,20.56694435
15/12/2019 13:30,20.14376,3.58068,20.45952923,1.13376,0.33068,1.181,19.01,3.25,19.28581344,20.64,-3.44,20.9247031,1.13376,0.33068,1.181,20.64,-3.44,20.9247031
15/12/2019 14:00,20.04696,3.74328,20.39344871,1.17696,0.34328,1.226,18.87,3.4,19.17385981,20.5,-3.27,20.75916424,1.17696,0.34328,1.226,20.5,-3.27,20.75916424
15/12/2019 14:30,19.94504,3.81272,20.30619251,1.41504,0.41272,1.474,18.53,3.4,18.83934447,20.15,-3.31,20.42005387,1.41504,0.41272,1.474,20.15,-3.31,20.42005387
15/12/2019 15:00,19.85144,3.83542,20.21855872,1.32144,0.38542,1.3765,18.53,3.45,18.8484323,20.15,-3.25,20.41041401,1.32144,0.38542,1.3765,20.15,-3.25,20.41041401
15/12/2019 15:30,19.89776,3.88768,20.27399588,1.15776,0.33768,1.206,18.74,3.55,19.07328236,20.37,-3.13,20.60907082,1.15776,0.33768,1.206,20.37,-3.13,20.60907082
15/12/2019 16:00,20.26624,3.75932,20.61196183,1.02624,0.29932,1.069,19.24,3.46,19.54863678,20.89,-3.17,21.12915048,1.02624,0.29932,1.069,20.89,-3.17,21.12915048
15/12/2019 16:30,21.93792,3.34856,22.1920073,1.05792,0.30856,1.102,20.88,3.04,21.10014218,22.55,-3.45,22.81238699,1.05792,0.30856,1.102,22.55,-3.45,22.81238699
15/12/2019 17:00,23.26024,0.90632,23.27789039,1.05024,0.30632,1.094,22.21,0.6,22.21810298,23.04,-3.87,23.36275883,1.05024,0.30632,1.094,23.04,-3.87,23.36275883
15/12/2019 17:30,23.71592,0.49756,23.72113883,1.22592,0.35756,1.277,22.49,0.14,22.49043575,23.16,-3.84,23.47618368,1.22592,0.35756,1.277,23.16,-3.84,23.47618368
15/12/2019 18:00,23.64512,-0.40184,23.64853431,1.12512,0.32816,1.172,22.52,-0.73,22.5318286,22.88,-0.41,22.88367322,1.12512,0.32816,1.172,22.88,-0.41,22.88367322
15/12/2019 18:30,23.28,-0.14,23.28042096,1.2,0.35,1.25,22.08,-0.49,22.08543638,22.42,0,22.42,1.2,0.35,1.25,22.42,0,22.42
15/12/2019 19:00,22.67472,-0.04904,22.67477303,1.37472,0.40096,1.432,21.3,-0.45,21.30475299,21.65,-2.42,21.78483188,1.37472,0.40096,1.432,21.65,-2.42,21.78483188
15/12/2019 19:30,22.26152,4.05836,22.62842369,2.77152,0.80836,2.887,19.49,3.25,19.75911435,20.67,-2.9,20.87244356,2.77152,0.80836,2.887,20.67,-2.9,20.87244356
15/12/2019 20:00,21.69392,4.28156,22.11239293,2.95392,0.86156,3.077,18.74,3.42,19.04951443,19.91,-2.87,20.11578982,2.95392,0.86156,3.077,19.91,-2.87,20.11578982
15/12/2019 20:30,21.21776,4.59768,21.71018196,3.07776,0.89768,3.206,18.14,3.7,18.51349778,19.28,-2.69,19.46675371,3.07776,0.89768,3.206,19.28,-2.69,19.46675371
15/12/2019 21:00,20.57584,2.46712,20.72322062,2.83584,0.82712,2.954,17.74,1.64,17.81564481,18.32,-0.17,18.32078874,2.83584,0.82712,2.954,18.32,-0.17,18.32078874
15/12/2019 21:30,19.68048,1.81764,19.76423811,2.70048,0.78764,2.813,16.98,1.03,17.01121101,17.3,1.14,17.33752001,2.70048,0.78764,2.813,17.3,1.14,17.33752001
15/12/2019 22:00,18.10392,4.92156,18.76096139,2.47392,0.72156,2.577,15.63,4.2,16.18446477,16.63,-1.47,16.69484352,2.47392,0.72156,2.577,16.63,-1.47,16.69484352
15/12/2019 22:30,16.96408,4.34744,17.51228839,2.49408,0.72744,2.598,14.47,3.62,14.91594114,15.26,-0.56,15.27027177,2.49408,0.72744,2.598,15.26,-0.56,15.27027177
15/12/2019 23:00,16.1084,2.4212,16.28934498,2.6784,0.7812,2.79,13.43,1.64,13.52976349,13.74,1.81,13.85870485,2.6784,0.7812,2.79,13.74,1.81,13.85870485
15/12/2019 23:30,14.59256,5.72908,15.67689909,2.60256,0.75908,2.711,11.99,4.97,12.97925267,12.94,-1.11,12.98752093,2.60256,0.75908,2.711,12.94,-1.11,12.98752093
16/12/2019 00:00,14.0216,3.8038,14.52839155,2.7216,0.7938,2.835,11.3,3.01,11.69401984,11.82,1.05,11.86654541,2.7216,0.7938,2.835,11.82,1.05,11.86654541
16/12/2019 00:30,13.70984,2.71412,13.97591357,2.85984,0.83412,2.979,10.85,1.88,11.01167108,11.11,2.31,11.34760768,2.85984,0.83412,2.979,11.11,2.31,11.34760768
16/12/2019 01:00,14.11544,2.67992,14.36758914,2.84544,0.82992,2.964,11.27,1.85,11.42083184,11.53,2.28,11.75326763,2.84544,0.82992,2.964,11.53,2.28,11.75326763
16/12/2019 01:30,14.11888,2.67884,14.37076742,2.73888,0.79884,2.853,11.38,1.88,11.53424467,11.64,2.31,11.86700046,2.73888,0.79884,2.853,11.64,2.31,11.86700046
16/12/2019 02:00,13.80688,2.69784,14.06798763,2.66688,0.77784,2.778,11.14,1.92,11.30424699,11.39,2.35,11.62990112,2.66688,0.77784,2.778,11.39,2.35,11.62990112
16/12/2019 02:30,13.85968,2.81824,14.1433096,3.07968,0.89824,3.208,10.78,1.92,10.9496484,11.04,2.35,11.28734247,3.07968,0.89824,3.208,11.04,2.35,11.28734247
16/12/2019 03:00,13.73184,2.81012,14.01642623,3.05184,0.89012,3.179,10.68,1.92,10.85121191,10.95,2.35,11.19933034,3.05184,0.89012,3.179,10.95,2.35,11.19933034
16/12/2019 03:30,13.37416,4.18788,14.01451014,2.80416,0.81788,2.921,10.57,3.37,11.09422372,11.07,1.13,11.12752443,2.80416,0.81788,2.921,11.07,1.13,11.12752443
16/12/2019 04:00,12.98608,5.99344,14.30243325,2.68608,0.78344,2.798,10.3,5.21,11.54270765,11.19,-0.62,11.20716289,2.68608,0.78344,2.798,11.19,-0.62,11.20716289
16/12/2019 04:30,13.1656,5.9958,14.46660434,2.8656,0.8358,2.985,10.3,5.16,11.52022569,11.19,-0.62,11.20716289,2.8656,0.8358,2.985,11.19,-0.62,11.20716289
16/12/2019 05:00,13.22056,5.88808,14.47248053,2.77056,0.80808,2.886,10.45,5.08,11.61933303,11.36,-0.7,11.38154647,2.77056,0.80808,2.886,11.36,-0.7,11.38154647
16/12/2019 05:30,14.04064,4.77352,14.82990441,2.72064,0.79352,2.834,11.32,3.98,11.99928331,12,0.14,12.00081664,2.72064,0.79352,2.834,12,0.14,12.00081664
16/12/2019 06:00,15.14392,5.04656,15.96264642,2.59392,0.75656,2.702,12.55,4.29,13.26297855,13.39,-0.84,13.41632215,2.59392,0.75656,2.702,13.39,-0.84,13.41632215
16/12/2019 06:30,17.8376,3.3518,18.14978063,2.5776,0.7518,2.685,15.26,2.6,15.47990956,15.93,-0.39,15.9347733,2.5776,0.7518,2.685,15.93,-0.39,15.9347733
16/12/2019 07:00,20.34312,3.48216,20.63899149,2.61312,0.76216,2.722,17.73,2.72,17.93742735,18.6,-2.2,18.72965563,2.61312,0.76216,2.722,18.6,-2.2,18.72965563
16/12/2019 07:30,23.10656,0.44608,23.11086546,2.62656,0.76608,2.736,20.48,-0.32,20.48249985,21.06,-2.67,21.22857744,2.62656,0.76608,2.736,21.06,-2.67,21.22857744
16/12/2019 08:00,24.53456,1.09008,24.5587644,2.67456,0.78008,2.786,21.86,0.31,21.86219797,22.99,-3.05,23.19143376,2.67456,0.78008,2.786,22.99,-3.05,23.19143376
16/12/2019 08:30,25.09776,1.28268,25.13051581,2.71776,0.79268,2.831,22.38,0.49,22.38536352,23.77,-4.28,24.15225248,2.71776,0.79268,2.831,23.77,-4.28,24.15225248
16/12/2019 09:00,25.17224,1.11732,25.19702503,2.56224,0.74732,2.669,22.61,0.37,22.61302722,24,-4.41,24.40180526,2.56224,0.74732,2.669,24,-4.41,24.40180526
16/12/2019 09:30,25.6264,0.5852,25.63308089,2.4864,0.7252,2.59,23.14,-0.14,23.14042351,24.44,-4.33,24.82060636,2.4864,0.7252,2.59,24.44,-4.33,24.82060636
16/12/2019 10:00,25.5604,1.9222,25.632575,2.5104,0.7322,2.615,23.05,1.19,23.08069756,24.89,-5.74,25.5432907,2.5104,0.7322,2.615,24.89,-5.74,25.5432907
16/12/2019 10:30,25.37232,1.98276,25.44967504,2.51232,0.73276,2.617,22.86,1.25,22.89414991,24.68,-5.69,25.32742585,2.51232,0.73276,2.617,24.68,-5.69,25.32742585
16/12/2019 11:00,25.30432,1.88376,25.37434063,2.58432,0.75376,2.692,22.72,1.13,22.74808344,24.56,-5.82,25.2401664,2.58432,0.75376,2.692,24.56,-5.82,25.2401664
16/12/2019 11:30,24.99712,2.17916,25.09192592,2.63712,0.76916,2.747,22.36,1.41,22.40441251,24.17,-5.49,24.78566118,2.63712,0.76916,2.747,24.17,-5.49,24.78566118
16/12/2019 12:00,24.98956,2.17908,25.08438755,2.62656,0.76608,2.736,22.363,1.413,22.40759554,24.173,-5.493,24.78925126,2.62656,0.76608,2.736,24.173,-5.493,24.78925126
16/12/2019 12:30,24.73432,2.23376,24.83498077,2.58432,0.75376,2.692,22.15,1.48,22.19938963,23.97,-5.44,24.57955451,2.58432,0.75376,2.692,23.97,-5.44,24.57955451
16/12/2019 13:00,24.72,2.325,24.82909634,2.52,0.735,2.625,22.2,1.59,22.25686636,24.01,-5.38,24.60537543,2.52,0.735,2.625,24.01,-5.38,24.60537543
16/12/2019 13:30,24.87032,1.03676,24.89192014,2.56032,0.74676,2.667,22.31,0.29,22.31188473,23.65,-4.19,24.01829719,2.56032,0.74676,2.667,23.65,-4.19,24.01829719
16/12/2019 14:00,24.90784,-1.24688,24.93902972,2.54784,0.74312,2.654,22.36,-1.99,22.44837856,22.75,-1.52,22.80072148,2.54784,0.74312,2.654,22.75,-1.52,22.80072148
16/12/2019 14:30,24.31992,1.20956,24.34998037,2.56992,0.74956,2.677,21.75,0.46,21.75486382,22.75,-3.9,23.08186518,2.56992,0.74956,2.677,22.75,-3.9,23.08186518
16/12/2019 15:00,24.0272,2.1596,24.12405878,2.4672,0.7196,2.57,21.56,1.44,21.60803554,22.75,-4.76,23.24263539,2.4672,0.7196,2.57,22.75,-4.76,23.24263539
16/12/2019 15:30,24.2444,2.1442,24.33903295,2.4144,0.7042,2.515,21.83,1.44,21.87744272,23.05,-4.76,23.53635698,2.4144,0.7042,2.515,23.05,-4.76,23.53635698
16/12/2019 16:00,25.55344,0.88392,25.56872328,2.41344,0.70392,2.514,23.14,0.18,23.14070008,24.19,-3.92,24.50556059,2.41344,0.70392,2.514,24.19,-3.92,24.50556059
16/12/2019 16:30,26.606,2.008,26.68166599,2.256,0.658,2.35,24.35,1.35,24.38739428,26.26,-5.57,26.84422657,2.256,0.658,2.35,26.26,-5.57,26.84422657
16/12/2019 17:00,27.16856,2.15208,27.25366215,2.33856,0.68208,2.436,24.83,1.47,24.87347583,26.75,-5.41,27.29158478,2.33856,0.68208,2.436,26.75,-5.41,27.29158478
16/12/2019 17:30,27.38232,2.28776,27.4777236,2.39232,0.69776,2.492,24.99,1.59,25.04053114,26.93,-5.12,27.41239318,2.39232,0.69776,2.492,26.93,-5.12,27.41239318
16/12/2019 18:00,27.34872,0.44796,27.35238845,2.35872,0.68796,2.457,24.99,-0.24,24.99115243,26,-2.85,26.15573551,2.35872,0.68796,2.457,26,-2.85,26.15573551
16/12/2019 18:30,26.73816,2.56488,26.86089741,2.34816,0.68488,2.446,24.39,1.88,24.46234862,25.68,-4.38,26.05085027,2.34816,0.68488,2.446,25.68,-4.38,26.05085027
16/12/2019 19:00,25.97448,2.93964,26.14029638,2.36448,0.68964,2.463,23.61,2.25,23.71696861,24.9,-4.22,25.25506682,2.36448,0.68964,2.463,24.9,-4.22,25.25506682
16/12/2019 19:30,25.2312,3.1016,25.42112067,2.3712,0.6916,2.47,22.86,2.41,22.98668528,24.14,-4.06,24.47903593,2.3712,0.6916,2.47,24.14,-4.06,24.47903593
16/12/2019 20:00,24.6652,2.6886,24.81130107,2.3952,0.6986,2.495,22.27,1.99,22.35873431,23.35,-3.8,23.65718707,2.3952,0.6986,2.495,23.35,-3.8,23.65718707
16/12/2019 20:30,23.69648,2.36064,23.81377302,2.43648,0.71064,2.538,21.26,1.65,21.32393256,22.15,-3.42,22.41247197,2.43648,0.71064,2.538,22.15,-3.42,22.41247197
16/12/2019 21:00,22.57456,3.88008,22.90558404,2.43456,0.71008,2.536,20.14,3.17,20.38794987,21.34,-3.18,21.57563441,2.43456,0.71008,2.536,21.34,-3.18,21.57563441
16/12/2019 21:30,21.62128,2.96204,21.82323142,2.44128,0.71204,2.543,19.18,2.25,19.31152247,19.69,0.16,19.69065007,2.44128,0.71204,2.543,19.69,0.16,19.69065007
16/12/2019 22:00,20.37416,1.99288,20.47139386,2.44416,0.71288,2.546,17.93,1.28,17.97563073,18.4,0.42,18.40479285,2.44416,0.71288,2.546,18.4,0.42,18.40479285
16/12/2019 22:30,18.54032,4.01176,18.96938808,2.44032,0.71176,2.542,16.1,3.3,16.43471935,16.93,-0.86,16.95182881,2.44032,0.71176,2.542,16.93,-0.86,16.95182881
16/12/2019 23:00,16.94512,3.91316,17.39108717,2.44512,0.71316,2.547,14.5,3.2,14.84890568,15.16,-0.03,15.16002968,2.44512,0.71316,2.547,15.16,-0.03,15.16002968
16/12/2019 23:30,15.54416,3.33288,15.8974526,2.44416,0.71288,2.546,13.1,2.62,13.35943113,13.62,0.88,13.64839917,2.44416,0.71288,2.546,13.62,0.88,13.64839917
17/12/2019 00:00,14.3532,5.6426,15.42249283,2.4432,0.7126,2.545,11.91,4.93,12.89003491,12.83,-0.94,12.86438883,2.4432,0.7126,2.545,12.83,-0.94,12.86438883
17/12/2019 00:30,13.74608,5.80344,14.92094606,2.44608,0.71344,2.548,11.3,5.09,12.39347005,12.2,-0.84,12.22888384,2.44608,0.71344,2.548,12.2,-0.84,12.22888384
17/12/2019 01:00,14.41608,3.67344,14.8767444,2.44608,0.71344,2.548,11.97,2.96,12.33055149,12.48,0.92,12.51386431,2.44608,0.71344,2.548,12.48,0.92,12.51386431
17/12/2019 01:30,14.69416,2.47288,14.90078768,2.44416,0.71288,2.546,12.25,1.76,12.37578684,12.51,2.13,12.69003546,2.44416,0.71288,2.546,12.51,2.13,12.69003546
17/12/2019 02:00,14.4732,2.4726,14.68289035,2.4432,0.7126,2.545,12.03,1.76,12.15806317,12.3,2.16,12.48821845,2.4432,0.7126,2.545,12.3,2.16,12.48821845
17/12/2019 02:30,14.01224,4.85232,14.8286169,2.44224,0.71232,2.544,11.57,4.14,12.28838883,12.3,0.08,12.30026016,2.44224,0.71232,2.544,12.3,0.08,12.30026016
17/12/2019 03:00,13.77032,5.73176,14.91558868,2.44032,0.71176,2.542,11.33,5.02,12.3923081,12.24,-0.82,12.26743657,2.44032,0.71176,2.542,12.24,-0.82,12.26743657
17/12/2019 03:30,13.77416,5.81288,14.95048687,2.44416,0.71288,2.546,11.33,5.1,12.42493058,12.24,-1,12.28078173,2.44416,0.71288,2.546,12.24,-1,12.28078173
17/12/2019 04:00,13.63,5.8,14.81272764,2.4,0.7,2.5,11.23,5.1,12.33381125,12.13,-1,12.17115032,2.4,0.7,2.5,12.13,-1,12.17115032
17/12/2019 04:30,13.51872,5.78796,14.7056544,2.35872,0.68796,2.457,11.16,5.1,12.27011002,12.05,-0.9,12.08356322,2.35872,0.68796,2.457,12.05,-0.9,12.08356322
17/12/2019 05:00,13.77064,5.63852,14.88030355,2.36064,0.68852,2.459,11.41,4.95,12.43746759,12.3,-0.99,12.33977715,2.36064,0.68852,2.459,12.3,-0.99,12.33977715
17/12/2019 05:30,14.5568,4.0274,15.10365443,2.3568,0.6874,2.455,12.2,3.34,12.64893671,12.82,0.21,12.82171985,2.3568,0.6874,2.455,12.82,0.21,12.82171985
17/12/2019 06:00,15.4968,4.6674,16.18441945,2.3568,0.6874,2.455,13.14,3.98,13.72953022,13.98,-0.95,14.01224108,2.3568,0.6874,2.455,13.98,-0.95,14.01224108
17/12/2019 06:30,17.79872,3.68796,18.17678417,2.35872,0.68796,2.457,15.44,3,15.72875075,16.25,-1.12,16.28855119,2.35872,0.68796,2.457,16.25,-1.12,16.28855119
17/12/2019 07:00,20.20208,3.57144,20.51534109,2.30208,0.67144,2.398,17.9,2.9,18.13339461,18.85,-2.23,18.98144884,2.30208,0.67144,2.398,18.85,-2.23,18.98144884
17/12/2019 07:30,22.8696,1.1428,22.89813521,2.1696,0.6328,2.26,20.7,0.51,20.70628166,21.35,-1.76,21.4224205,2.1696,0.6328,2.26,21.35,-1.76,21.4224205
17/12/2019 08:00,23.9696,2.1428,24.06518888,2.1696,0.6328,2.26,21.8,1.51,21.8522333,23.37,-4.18,23.74087825,2.1696,0.6328,2.26,23.37,-4.18,23.74087825
17/12/2019 08:30,24.5272,2.4746,24.65171769,2.3472,0.6846,2.445,22.18,1.79,22.25211226,23.98,-5.06,24.5080395,2.3472,0.6846,2.445,23.98,-5.06,24.5080395
17/12/2019 09:00,24.63912,2.39516,24.75526259,2.34912,0.68516,2.447,22.29,1.71,22.35549597,24.08,-5.1,24.6141504,2.34912,0.68516,2.447,24.08,-5.1,24.6141504
17/12/2019 09:30,25.43296,-0.77372,25.44472631,2.35296,0.68628,2.451,23.08,-1.46,23.1261324,23.82,-2.8,23.984003,2.35296,0.68628,2.451,23.82,-2.8,23.984003
17/12/2019 10:00,25.46624,-0.04568,25.46628097,2.34624,0.68432,2.444,23.12,-0.73,23.13152178,23.93,-3.52,24.18750297,2.34624,0.68432,2.444,23.93,-3.52,24.18750297
17/12/2019 10:30,24.93528,1.90404,25.0078699,2.34528,0.68404,2.443,22.59,1.22,22.62291979,23.85,-5.22,24.41456328,2.34528,0.68404,2.443,23.85,-5.22,24.41456328
17/12/2019 11:00,25.07488,1.14684,25.10109259,2.35488,0.68684,2.453,22.72,0.46,22.72465621,23.81,-4.6,24.25028041,2.35488,0.68684,2.453,23.81,-4.6,24.25028041
17/12/2019 11:30,25.26848,-1.63336,25.32121534,2.38848,0.69664,2.488,22.88,-2.33,22.99833255,23.26,-1.83,23.33187734,2.38848,0.69664,2.488,23.26,-1.83,23.33187734
17/12/2019 12:00,25.26368,-1.69476,25.32046087,2.38368,0.69524,2.483,22.88,-2.39,23.00448869,23.26,-1.89,23.33666,2.38368,0.69524,2.483,23.26,-1.89,23.33666
17/12/2019 12:30,25.45616,-1.69112,25.51227095,2.39616,0.69888,2.496,23.06,-2.39,23.18352217,23.45,-1.89,23.52604089,2.39616,0.69888,2.496,23.45,-1.89,23.52604089
17/12/2019 13:00,25.2108,-1.1356,25.23636313,2.3808,0.6944,2.48,22.83,-1.83,22.90322685,23.31,-2,23.39564276,2.3808,0.6944,2.48,23.31,-2,23.39564276
17/12/2019 13:30,24.7508,2.0444,24.83508953,2.3808,0.6944,2.48,22.37,1.35,22.41069834,23.63,-5.12,24.17832294,2.3808,0.6944,2.48,23.63,-5.12,24.17832294
17/12/2019 14:00,24.48896,1.88428,24.5613451,2.20896,0.64428,2.301,22.28,1.24,22.3144796,23.54,-5.23,24.11398972,2.20896,0.64428,2.301,23.54,-5.23,24.11398972
17/12/2019 14:30,24.30304,1.99672,24.38492657,2.18304,0.63672,2.274,22.12,1.36,22.16176888,23.38,-5.11,23.93191384,2.18304,0.63672,2.274,23.38,-5.11,23.93191384
17/12/2019 15:00,24.35536,2.04448,24.44102001,2.17536,0.63448,2.266,22.18,1.41,22.22477221,23.43,-5.06,23.97015853,2.17536,0.63448,2.266,23.43,-5.06,23.97015853
17/12/2019 15:30,24.44264,1.97952,24.52266604,2.19264,0.63952,2.284,22.25,1.34,22.29031404,23.49,-4.92,23.99971875,2.19264,0.63952,2.284,23.49,-4.92,23.99971875
17/12/2019 16:00,25.36192,0.42556,25.36549009,2.28192,0.66556,2.377,23.08,-0.24,23.0812478,23.97,-3.48,24.22129848,2.28192,0.66556,2.377,23.97,-3.48,24.22129848
17/12/2019 16:30,26.7996,-0.6072,26.8064778,2.8896,0.8428,3.01,23.91,-1.45,23.95392661,24.63,-2.41,24.74762615,2.8896,0.8428,3.01,24.63,-2.41,24.74762615
17/12/2019 17:00,26.9996,2.3228,27.0993321,2.8896,0.8428,3.01,24.11,1.48,24.15538242,25.98,-5.21,26.49725457,2.8896,0.8428,3.01,25.98,-5.21,26.49725457
17/12/2019 17:30,27.6512,-0.8734,27.66499031,2.9712,0.8666,3.095,24.68,-1.74,24.74126108,25.15,-1.43,25.19062127,2.9712,0.8666,3.095,25.15,-1.43,25.19062127
17/12/2019 18:00,27.2728,-0.0546,27.27285465,3.1728,0.9254,3.305,24.1,-0.98,24.11991708,24.71,-1.98,24.78920128,3.1728,0.9254,3.305,24.71,-1.98,24.78920128
17/12/2019 18:30,26.40872,2.62296,26.53865881,2.47872,0.72296,2.582,23.93,1.9,24.00530983,25.22,-4.4,25.6009453,2.47872,0.72296,2.582,25.22,-4.4,25.6009453
17/12/2019 19:00,25.87144,2.93792,26.03771844,2.46144,0.71792,2.564,23.41,2.22,23.51502711,24.71,-4.25,25.07282593,2.46144,0.71792,2.564,24.71,-4.25,25.07282593
17/12/2019 19:30,25.13904,1.71972,25.19779294,2.39904,0.69972,2.499,22.74,1.02,22.76286449,23.67,-2.85,23.84096055,2.39904,0.69972,2.499,23.67,-2.85,23.84096055
17/12/2019 20:00,24.51336,-0.13652,24.51374015,2.34336,0.68348,2.441,22.17,-0.82,22.18515945,22.51,-0.43,22.51410669,2.34336,0.68348,2.441,22.51,-0.43,22.51410669
17/12/2019 20:30,23.32032,1.86176,23.39451806,2.20032,0.64176,2.292,21.12,1.22,21.1552074,21.78,-3.43,22.04843078,2.20032,0.64176,2.292,21.78,-3.43,22.04843078
17/12/2019 21:00,22.2336,4.0198,22.59406473,2.1936,0.6398,2.285,20.04,3.38,20.32304111,21.1,-2.64,21.26451504,2.1936,0.6398,2.285,21.1,-2.64,21.26451504
17/12/2019 21:30,21.04496,3.94728,21.41194435,2.18496,0.63728,2.276,18.86,3.31,19.1482558,19.78,-1.72,19.85464177,2.18496,0.63728,2.276,19.78,-1.72,19.85464177
17/12/2019 22:00,19.53824,4.33532,20.01344103,2.17824,0.63532,2.269,17.36,3.7,17.74991831,18.39,-2.01,18.49951891,2.17824,0.63532,2.269,18.39,-2.01,18.49951891
17/12/2019 22:30,18.37632,2.95976,18.61314901,2.29632,0.66976,2.392,16.08,2.29,16.2422443,16.68,0.1,16.68029976,2.29632,0.66976,2.392,16.68,0.1,16.68029976
17/12/2019 23:00,16.63328,4.72804,17.29220535,2.39328,0.69804,2.493,14.24,4.03,14.79927363,15.12,-1.11,15.1606893,2.39328,0.69804,2.493,15.12,-1.11,15.1606893
17/12/2019 23:30,15.21192,4.48056,15.85805562,2.40192,0.70056,2.502,12.81,3.78,13.35606604,13.51,-0.09,13.51029977,2.40192,0.70056,2.502,13.51,-0.09,13.51029977
18/12/2019 00:00,14.10736,5.60048,15.17837219,2.36736,0.69048,2.466,11.74,4.91,12.72539587,12.66,-0.94,12.69484935,2.36736,0.69048,2.466,12.66,-0.94,12.69484935
18/12/2019 00:30,13.58744,5.65092,14.71568628,2.19744,0.64092,2.289,11.39,5.01,12.44315876,12.3,-0.86,12.33002839,2.19744,0.64092,2.289,12.3,-0.86,12.33002839
18/12/2019 01:00,13.86112,5.58616,14.94442475,2.18112,0.63616,2.272,11.68,4.95,12.68561784,12.6,-0.86,12.6293151,2.18112,0.63616,2.272,12.6,-0.86,12.6293151
18/12/2019 01:30,13.98248,5.58364,15.0561211,2.17248,0.63364,2.263,11.81,4.95,12.80541292,12.73,-0.89,12.76107362,2.17248,0.63364,2.263,12.73,-0.89,12.76107362
18/12/2019 02:00,13.79128,5.59204,14.88187876,2.20128,0.64204,2.293,11.59,4.95,12.60280128,12.5,-0.89,12.53164395,2.20128,0.64204,2.293,12.5,-0.89,12.53164395
18/12/2019 02:30,13.73784,5.79312,14.90934228,2.30784,0.67312,2.404,11.43,5.12,12.52434829,12.33,-0.89,12.36207911,2.30784,0.67312,2.404,12.33,-0.89,12.36207911
18/12/2019 03:00,13.46904,5.72472,14.6351446,2.27904,0.66472,2.374,11.19,5.06,12.28086723,12.09,-0.75,12.11324069,2.27904,0.66472,2.374,12.09,-0.75,12.11324069
18/12/2019 03:30,13.5036,5.6848,14.65142191,2.3136,0.6748,2.41,11.19,5.01,12.26035073,12.09,-0.82,12.1177762,2.3136,0.6748,2.41,12.09,-0.82,12.1177762
18/12/2019 04:00,13.43776,5.69768,14.59578539,2.35776,0.68768,2.456,11.08,5.01,12.16003701,11.98,-0.82,12.00803065,2.35776,0.68768,2.456,11.98,-0.82,12.00803065
18/12/2019 04:30,13.34072,5.73396,14.52078191,2.31072,0.67396,2.407,11.03,5.06,12.13525855,11.93,-0.77,11.95482329,2.31072,0.67396,2.407,11.93,-0.77,11.95482329
18/12/2019 05:00,13.42424,5.61832,14.55251659,2.15424,0.62832,2.244,11.27,4.99,12.32529919,12.17,-0.83,12.19827037,2.15424,0.62832,2.244,12.17,-0.83,12.19827037
18/12/2019 05:30,14.02584,5.39212,15.02661458,1.99584,0.58212,2.079,12.03,4.81,12.95596388,12.9,-0.95,12.93493332,1.99584,0.58212,2.079,12.9,-0.95,12.93493332
18/12/2019 06:00,14.61712,4.13416,15.19050611,0.83712,0.24416,0.872,13.78,3.89,14.31853694,14.59,-0.78,14.61083502,0.83712,0.24416,0.872,14.59,-0.78,14.61083502
18/12/2019 06:30,17.13128,4.08204,17.61090018,1.48128,0.43204,1.543,15.65,3.65,16.07000311,16.6,-1.64,16.68081533,1.48128,0.43204,1.543,16.6,-1.64,16.68081533
18/12/2019 07:00,20.40472,3.85596,20.76586203,2.45472,0.71596,2.557,17.95,3.14,18.22257117,18.84,-1.95,18.94064677,2.45472,0.71596,2.557,18.84,-1.95,18.94064677
18/12/2019 07:30,22.64744,2.82592,22.82306645,2.31744,0.67592,2.414,20.33,2.15,20.44337056,21.85,-4.09,22.22949842,2.31744,0.67592,2.414,21.85,-4.09,22.22949842
18/12/2019 08:00,23.76672,1.75696,23.83157334,2.04672,0.59696,2.132,21.72,1.16,21.750954,23.14,-3.77,23.44509544,2.04672,0.59696,2.132,23.14,-3.77,23.44509544
18/12/2019 08:30,24.1724,2.1482,24.26766748,1.9824,0.5782,2.065,22.19,1.57,22.24547145,23.99,-5.36,24.581491,1.9824,0.5782,2.065,23.99,-5.36,24.581491
18/12/2019 09:00,24.35528,2.18404,24.45300993,2.10528,0.61404,2.193,22.25,1.57,22.30532223,24.05,-5.36,24.64005073,2.10528,0.61404,2.193,24.05,-5.36,24.64005073
18/12/2019 09:30,24.69392,2.25156,24.79635472,2.23392,0.65156,2.327,22.46,1.6,22.51691808,24.26,-5.24,24.81945205,2.23392,0.65156,2.327,24.26,-5.24,24.81945205
18/12/2019 10:00,24.58376,2.24568,24.68611623,2.21376,0.64568,2.306,22.37,1.6,22.4271465,24.18,-5.24,24.74126108,2.21376,0.64568,2.306,24.18,-5.24,24.74126108
18/12/2019 10:30,24.35416,2.31288,24.46373895,2.20416,0.64288,2.296,22.15,1.67,22.21286564,23.95,-5.27,24.52295659,2.20416,0.64288,2.296,23.95,-5.27,24.52295659
18/12/2019 11:00,24.0204,2.2722,24.12762958,2.2704,0.6622,2.365,21.75,1.61,21.8095071,23.54,-5.27,24.12269678,2.2704,0.6622,2.365,23.54,-5.27,24.12269678
18/12/2019 11:30,23.9408,2.3944,24.06023807,2.3808,0.6944,2.48,21.56,1.7,21.62691841,23.34,-5.19,23.91007528,2.3808,0.6944,2.48,23.34,-5.19,23.91007528
18/12/2019 12:00,23.9888,2.4834,24.11700232,2.5488,0.7434,2.655,21.44,1.74,21.51049046,23.22,-5.19,23.79295064,2.5488,0.7434,2.655,23.22,-5.19,23.79295064
18/12/2019 12:30,24.01184,2.54012,24.14582096,2.57184,0.75012,2.679,21.44,1.79,21.51459272,23.22,-5.07,23.76706334,2.57184,0.75012,2.679,23.22,-5.07,23.76706334
18/12/2019 13:00,23.58544,2.71992,23.7417553,2.36544,0.68992,2.464,21.22,2.03,21.31687829,23,-4.82,23.49962553,2.36544,0.68992,2.464,23,-4.82,23.49962553
18/12/2019 13:30,23.64968,2.51324,23.78284549,2.23968,0.65324,2.333,21.41,1.86,21.49064215,23.19,-5.04,23.73136532,2.23968,0.65324,2.333,23.19,-5.04,23.73136532
18/12/2019 14:00,23.53272,2.39996,23.65478215,2.26272,0.65996,2.357,21.27,1.74,21.34105199,23.05,-5.13,23.61396621,2.26272,0.65996,2.357,23.05,-5.13,23.61396621
18/12/2019 14:30,23.54616,2.46888,23.67524064,2.39616,0.69888,2.496,21.15,1.77,21.2239346,22.91,-5.07,23.46429202,2.39616,0.69888,2.496,22.91,-5.07,23.46429202
18/12/2019 15:00,23.52408,2.64744,23.67258495,2.49408,0.72744,2.598,21.03,1.92,21.11746434,22.79,-4.95,23.32137646,2.49408,0.72744,2.598,22.79,-4.95,23.32137646
18/12/2019 15:30,24.1452,0.2686,24.14669396,2.6352,0.7686,2.745,21.51,-0.5,21.51581047,22.32,-2.28,22.4361494,2.6352,0.7686,2.745,22.32,-2.28,22.4361494
18/12/2019 16:00,24.9288,1.0634,24.95147068,2.5488,0.7434,2.655,22.38,0.32,22.38228764,23.62,-3.57,23.88826699,2.5488,0.7434,2.655,23.62,-3.57,23.88826699
18/12/2019 16:30,26.78136,-1.23752,26.80993658,2.51136,0.73248,2.616,24.27,-1.97,24.34982135,24.68,-1.47,24.7237396,2.51136,0.73248,2.616,24.68,-1.47,24.7237396
18/12/2019 17:00,27.63368,-0.39476,27.63649952,2.62368,0.76524,2.733,25.01,-1.16,25.03688679,25.52,-1.51,25.56463377,2.62368,0.76524,2.733,25.52,-1.51,25.56463377
18/12/2019 17:30,27.07984,2.43412,27.18901754,2.61984,0.76412,2.729,24.46,1.67,24.51694312,25.79,-4.71,26.21656347,2.61984,0.76412,2.729,25.79,-4.71,26.21656347
18/12/2019 18:00,26.7236,2.5148,26.84166567,2.5536,0.7448,2.66,24.17,1.77,24.23472302,25.48,-4.53,25.87955371,2.5536,0.7448,2.66,25.48,-4.53,25.87955371
18/12/2019 18:30,26.70312,2.56216,26.8257578,2.61312,0.76216,2.722,24.09,1.8,24.15715422,25.41,-4.53,25.81063734,2.61312,0.76216,2.722,25.41,-4.53,25.81063734
18/12/2019 19:00,26.15128,1.05704,26.17263417,2.56128,0.74704,2.668,23.59,0.31,23.59203679,24.39,-2.39,24.50681946,2.56128,0.74704,2.668,24.39,-2.39,24.50681946
18/12/2019 19:30,25.46384,-0.24388,25.46500785,2.76384,0.80612,2.879,22.7,-1.05,22.72427117,23.06,-0.58,23.06729286,2.76384,0.80612,2.879,23.06,-0.58,23.06729286
18/12/2019 20:00,24.72856,0.00208,24.72856009,2.57856,0.75208,2.686,22.15,-0.75,22.16269388,22.52,-0.58,22.52746768,2.57856,0.75208,2.686,22.52,-0.58,22.52746768
18/12/2019 20:30,23.36184,3.27012,23.58960053,2.57184,0.75012,2.679,20.79,2.52,20.94217037,21.92,-3.2,22.15234525,2.57184,0.75012,2.679,21.92,-3.2,22.15234525
18/12/2019 21:00,22.49456,3.51008,22.76677165,2.67456,0.78008,2.786,19.82,2.73,20.00713123,20.92,-2.89,21.11867657,2.67456,0.78008,2.786,20.92,-2.89,21.11867657
18/12/2019 21:30,21.52272,1.36996,21.56627614,2.74272,0.79996,2.857,18.78,0.57,18.78864817,19.1,0.56,19.10820766,2.74272,0.79996,2.857,19.1,0.56,19.10820766
18/12/2019 22:00,20.13464,3.19552,20.38663964,2.86464,0.83552,2.984,17.27,2.36,17.43050487,17.97,-0.68,17.98286129,2.86464,0.83552,2.984,17.97,-0.68,17.98286129
18/12/2019 22:30,18.59592,5.03756,19.26616857,2.90592,0.84756,3.027,15.69,4.19,16.23983374,16.74,-1.95,16.85319258,2.90592,0.84756,3.027,16.74,-1.95,16.85319258
18/12/2019 23:00,17.154,2.942,17.40445575,2.784,0.812,2.9,14.37,2.13,14.52700244,14.85,0.7,14.86648916,2.784,0.812,2.9,14.85,0.7,14.86648916
18/12/2019 23:30,15.57104,4.03072,16.08427774,2.71104,0.79072,2.824,12.86,3.24,13.26187015,13.51,0.1,13.51037009,2.71104,0.79072,2.824,13.51,0.1,13.51037009
19/12/2019 00:00,14.42768,5.35724,15.39019073,2.76768,0.80724,2.883,11.66,4.55,12.51631335,12.51,-0.9,12.54233232,2.76768,0.80724,2.883,12.51,-0.9,12.54233232
19/12/2019 00:30,11.13,4.77,12.10907924,0,0,0,11.13,4.77,12.10907924,12.03,-1.08,12.07838151,0,0,0,12.03,-1.08,12.07838151
19/12/2019 01:00,11.37,4.99,12.41680313,0,0,0,11.37,4.99,12.41680313,12.3,-1.17,12.35552103,0,0,0,12.3,-1.17,12.35552103
19/12/2019 01:30,11.52,4.99,12.55430205,0,0,0,11.52,4.99,12.55430205,12.46,-1.21,12.51861414,0,0,0,12.46,-1.21,12.51861414
19/12/2019 02:00,11.52,2.18,11.72445308,0,0,0,11.52,2.18,11.72445308,11.86,1.64,11.97285263,0,0,0,11.86,1.64,11.97285263
19/12/2019 02:30,11.36,1.7,11.48649642,0,0,0,11.36,1.7,11.48649642,11.62,2.06,11.80118638,0,0,0,11.62,2.06,11.80118638
19/12/2019 03:00,11.21,2.7,11.53057241,0,0,0,11.21,2.7,11.53057241,11.66,1.07,11.70899227,0,0,0,11.66,1.07,11.70899227
19/12/2019 03:30,10.89,4.94,11.95808095,0,0,0,10.89,4.94,11.95808095,11.8,-1.01,11.8431457,0,0,0,11.8,-1.01,11.8431457
19/12/2019 04:00,11.02,4.88,12.05216993,0,0,0,11.02,4.88,12.05216993,11.94,-1.24,12.00421593,0,0,0,11.94,-1.24,12.00421593
19/12/2019 04:30,10.94,3.86,11.60099996,0,0,0,10.94,3.86,11.60099996,11.64,-0.09,11.64034793,0,0,0,11.64,-0.09,11.64034793
19/12/2019 05:00,10.94,4.73,11.91874574,0,0,0,10.94,4.73,11.91874574,11.86,-0.98,11.90042016,0,0,0,11.86,-0.98,11.90042016
19/12/2019 05:30,11.67,4.28,12.43009654,0,0,0,11.67,4.28,12.43009654,12.52,-1.02,12.5614808,0,0,0,12.52,-1.02,12.5614808
19/12/2019 06:00,12.5,4.46,13.27183484,0,0,0,12.5,4.46,13.27183484,13.44,-1.49,13.52234077,0,0,0,13.44,-1.49,13.52234077
19/12/2019 06:30,14.95,3.19,15.28654964,0,0,0,14.95,3.19,15.28654964,15.81,-1.38,15.87011342,0,0,0,15.81,-1.38,15.87011342
19/12/2019 07:00,17.3,2.23,17.44313332,0,0,0,17.3,2.23,17.44313332,18.12,-2.55,18.29854912,0,0,0,18.12,-2.55,18.29854912
19/12/2019 07:30,19.41,1.58,19.47420088,0,0,0,19.41,1.58,19.47420088,20.32,-3.12,20.55813221,0,0,0,20.32,-3.12,20.55813221
19/12/2019 08:00,20.6,1.66,20.66677527,0,0,0,20.6,1.66,20.66677527,22.14,-4.18,22.53113401,0,0,0,22.14,-4.18,22.53113401
19/12/2019 08:30,21.22,0.41,21.22396052,0,0,0,21.22,0.41,21.22396052,22.43,-3.53,22.70607408,0,0,0,22.43,-3.53,22.70607408
19/12/2019 09:00,21.77,-1.88,21.85102515,0,0,0,21.77,-1.88,21.85102515,22.22,-1.43,22.2659673,0,0,0,22.22,-1.43,22.2659673
19/12/2019 09:30,41.66,-4.25,41.87622356,0,0,0,41.66,-4.25,41.87622356,22.42,0.7,22.43092508,0,0,0,22.42,0.7,22.43092508
19/12/2019 10:00,43.9,-3.61,44.0481793,0,0,0,43.9,-3.61,44.0481793,0,0,0,0,0,0,0,0,0
19/12/2019 10:30,43.55,-3.4,43.68251939,0,0,0,43.55,-3.4,43.68251939,0,0,0,0,0,0,0,0,0
19/12/2019 11:00,43.32,-3.43,43.45557847,0,0,0,43.32,-3.43,43.45557847,0,0,0,0,0,0,0,0,0
19/12/2019 11:30,43.32,-3.71,43.47857518,0,0,0,43.32,-3.71,43.47857518,0,0,0,0,0,0,0,0,0
19/12/2019 12:00,43.32,-3.71,43.47857518,0,0,0,43.32,-3.71,43.47857518,0,0,0,0,0,0,0,0,0
19/12/2019 12:30,43.42,-3.57,43.56651581,0,0,0,43.42,-3.57,43.56651581,0,0,0,0,0,0,0,0,0
19/12/2019 13:00,43.9,-3.43,44.03379271,0,0,0,43.9,-3.43,44.03379271,0,0,0,0,0,0,0,0,0
19/12/2019 13:30,44.16,-3.72,44.3164078,0,0,0,44.16,-3.72,44.3164078,0,0,0,0,0,0,0,0,0
19/12/2019 14:00,43.76,-3.58,43.90619546,0,0,0,43.76,-3.58,43.90619546,0,0,0,0,0,0,0,0,0
19/12/2019 14:30,43.29,-3.36,43.42019922,0,0,0,43.29,-3.36,43.42019922,0,0,0,0,0,0,0,0,0
19/12/2019 15:00,44.72,-3.81,44.88200642,0,0,0,44.72,-3.81,44.88200642,0,0,0,0,0,0,0,0,0
19/12/2019 15:30,44.61,-3.7,44.76317795,0,0,0,44.61,-3.7,44.76317795,0,0,0,0,0,0,0,0,0
19/12/2019 16:00,46.6,-4.14,46.78353984,0,0,0,46.6,-4.14,46.78353984,0,0,0,0,0,0,0,0,0
19/12/2019 16:30,48.38,-4.28,48.56894893,0,0,0,48.38,-4.28,48.56894893,0,0,0,0,0,0,0,0,0
19/12/2019 17:00,41.56,-3.53,41.70964517,0,0,0,41.56,-3.53,41.70964517,24.45,-0.34,24.45236389,0,0,0,24.45,-0.34,24.45236389
19/12/2019 17:30,24.01,-1.42,24.05195418,0,0,0,24.01,-1.42,24.05195418,24.45,-1.38,24.48891382,0,0,0,24.45,-1.38,24.48891382
19/12/2019 18:00,23.46,-0.45,23.46431546,0,0,0,23.46,-0.45,23.46431546,24.13,-1.71,24.19051467,0,0,0,24.13,-1.71,24.19051467
19/12/2019 18:30,22.5,2.2,22.60729971,0,0,0,22.5,2.2,22.60729971,23.82,-4.05,24.16184803,0,0,0,23.82,-4.05,24.16184803
19/12/2019 19:00,22.07,2.27,22.18643279,0,0,0,22.07,2.27,22.18643279,23.38,-4.05,23.72818788,0,0,0,23.38,-4.05,23.72818788
19/12/2019 19:30,21.86,2.39,21.99026375,0,0,0,21.86,2.39,21.99026375,23.16,-4.05,23.51144615,0,0,0,23.16,-4.05,23.51144615
19/12/2019 20:00,21.23,2.59,21.38740283,0,0,0,21.23,2.59,21.38740283,22.51,-3.88,22.84194606,0,0,0,22.51,-3.88,22.84194606
19/12/2019 20:30,20.2,2.9,20.40710661,0,0,0,20.2,2.9,20.40710661,21.41,-3.52,21.69743072,0,0,0,21.41,-3.52,21.69743072
19/12/2019 21:00,19.37,3.26,19.64241584,0,0,0,19.37,3.26,19.64241584,20.5,-3.13,20.73757218,0,0,0,20.5,-3.13,20.73757218
19/12/2019 21:30,18.66,1.91,18.75749717,0,0,0,18.66,1.91,18.75749717,19.26,-0.33,19.2628269,0,0,0,19.26,-0.33,19.2628269
19/12/2019 22:00,16.81,1.62,16.88788027,0,0,0,16.81,1.62,16.88788027,17.38,0.12,17.38041426,0,0,0,17.38,0.12,17.38041426
19/12/2019 22:30,15.17,2.62,15.39458671,0,0,0,15.17,2.62,15.39458671,15.86,-0.13,15.86053278,0,0,0,15.86,-0.13,15.86053278
19/12/2019 23:00,13.59,4.44,14.29691225,0,0,0,13.59,4.44,14.29691225,14.61,-1.51,14.68782489,0,0,0,14.61,-1.51,14.68782489
19/12/2019 23:30,12.65,2.13,12.82807078,0,0,0,12.65,2.13,12.82807078,13.1,1.3,13.16434579,0,0,0,13.1,1.3,13.16434579
20/12/2019 00:00,12.17,1.78,12.29948373,0,0,0,12.17,1.78,12.29948373,12.52,1.8,12.64873116,0,0,0,12.52,1.8,12.64873116
20/12/2019 00:30,11.01,4.99,12.08801886,0,0,0,11.01,4.99,12.08801886,11.94,-1.05,11.98607943,0,0,0,11.94,-1.05,11.98607943
20/12/2019 01:00,11.3,4.99,12.35273654,0,0,0,11.3,4.99,12.35273654,12.25,-1.18,12.30670143,0,0,0,12.25,-1.18,12.30670143
20/12/2019 01:30,11.35,4.99,12.39849184,0,0,0,11.35,4.99,12.39849184,12.3,-1.11,12.34998381,0,0,0,12.3,-1.11,12.34998381
20/12/2019 02:00,11.16,4.9,12.18833869,0,0,0,11.16,4.9,12.18833869,12.12,-0.97,12.15875405,0,0,0,12.12,-0.97,12.15875405
20/12/2019 02:30,10.91,5.03,12.01370051,0,0,0,10.91,5.03,12.01370051,11.85,-0.88,11.88263018,0,0,0,11.85,-0.88,11.88263018
20/12/2019 03:00,10.73,5.03,11.85047678,0,0,0,10.73,5.03,11.85047678,11.69,-0.84,11.72014078,0,0,0,11.69,-0.84,11.72014078
20/12/2019 03:30,10.56,5.07,11.71403005,0,0,0,10.56,5.07,11.71403005,11.51,-0.92,11.54670949,0,0,0,11.51,-0.92,11.54670949
20/12/2019 04:00,10.36,5,11.50346035,0,0,0,10.36,5,11.50346035,11.32,-0.8,11.34823334,0,0,0,11.32,-0.8,11.34823334
20/12/2019 04:30,10.36,5,11.50346035,0,0,0,10.36,5,11.50346035,11.28,-0.8,11.30833321,0,0,0,11.28,-0.8,11.30833321
20/12/2019 05:00,10.56,5.03,11.69677306,0,0,0,10.56,5.03,11.69677306,11.49,-0.91,11.52597935,0,0,0,11.49,-0.91,11.52597935
20/12/2019 05:30,11.6,1.98,11.76776954,0,0,0,11.6,1.98,11.76776954,11.97,1.73,12.09437059,0,0,0,11.97,1.73,12.09437059
20/12/2019 06:00,12.23,4.38,12.99066203,0,0,0,12.23,4.38,12.99066203,13.14,-0.97,13.17575425,0,0,0,13.14,-0.97,13.17575425
20/12/2019 06:30,14.6,2.08,14.74742011,0,0,0,14.6,2.08,14.74742011,15.17,0.26,15.17222792,0,0,0,15.17,0.26,15.17222792
20/12/2019 07:00,16.51,3.43,16.86253243,0,0,0,16.51,3.43,16.86253243,17.4,-1.65,17.47805767,0,0,0,17.4,-1.65,17.47805767
20/12/2019 07:30,18.7,2.02,18.80878518,0,0,0,18.7,2.02,18.80878518,19.81,-3.42,20.10304703,0,0,0,19.81,-3.42,20.10304703
20/12/2019 08:00,19.94,2.55,20.10239041,0,0,0,19.94,2.55,20.10239041,21.66,-4.16,22.05586543,0,0,0,21.66,-4.16,22.05586543
20/12/2019 08:30,20.5,2.13,20.61035905,0,0,0,20.5,2.13,20.61035905,22.26,-4.69,22.74870766,0,0,0,22.26,-4.69,22.74870766
20/12/2019 09:00,20.7,2.01,20.79735801,0,0,0,20.7,2.01,20.79735801,22.48,-4.84,22.99512992,0,0,0,22.48,-4.84,22.99512992
20/12/2019 09:30,21.24,1.89,21.32392319,0,0,0,21.24,1.89,21.32392319,23.05,-4.99,23.58394793,0,0,0,23.05,-4.99,23.58394793
20/12/2019 10:00,21.19,1.97,21.28137684,0,0,0,21.19,1.97,21.28137684,23,-4.99,23.53508232,0,0,0,23,-4.99,23.53508232
20/12/2019 10:30,21.65,-1.15,21.68052121,0,0,0,21.65,-1.15,21.68052121,22.24,-1.38,22.28277362,0,0,0,22.24,-1.38,22.28277362
20/12/2019 11:00,21.94,-1.72,22.00731697,0,0,0,21.94,-1.72,22.00731697,22.37,-1.01,22.39278902,0,0,0,22.37,-1.01,22.39278902
20/12/2019 11:30,21.77,-1.67,21.83395979,0,0,0,21.77,-1.67,21.83395979,22.19,-0.96,22.2107564,0,0,0,22.19,-0.96,22.2107564
20/12/2019 12:00,21.49,-1.4,21.53555432,0,0,0,21.49,-1.4,21.53555432,21.9,-0.85,21.91648923,0,0,0,21.9,-0.85,21.91648923
20/12/2019 12:30,21.54,-1.4,21.5854488,0,0,0,21.54,-1.4,21.5854488,21.94,-0.92,21.9592805,0,0,0,21.94,-0.92,21.9592805
20/12/2019 13:00,20.85048,0.71014,20.86256971,0.00048,0.00014,0.0005,20.85,0.71,20.86208523,21.7,-2.41,21.83341705,0.00048,0.00014,0.0005,21.7,-2.41,21.83341705
20/12/2019 13:30,20.67,2.33,20.80090863,0,0,0,20.67,2.33,20.80090863,21.92,-3.85,22.25553639,0,0,0,21.92,-3.85,22.25553639
20/12/2019 14:00,20.86,2.27,20.983148,0,0,0,20.86,2.27,20.983148,22.12,-3.93,22.46640381,0,0,0,22.12,-3.93,22.46640381
20/12/2019 14:30,20.94,2.3,21.06593459,0,0,0,20.94,2.3,21.06593459,22.2,-3.93,22.54517465,0,0,0,22.2,-3.93,22.54517465
20/12/2019 15:00,20.15,2.49,20.30326575,0,0,0,20.15,2.49,20.30326575,21.38,-3.72,21.70121656,0,0,0,21.38,-3.72,21.70121656
20/12/2019 15:30,20.67,2.49,20.81943803,0,0,0,20.67,2.49,20.81943803,21.92,-3.86,22.25726848,0,0,0,21.92,-3.86,22.25726848
20/12/2019 16:00,21.29,2.49,21.43511605,0,0,0,21.29,2.49,21.43511605,22.56,-3.89,22.89291812,0,0,0,22.56,-3.89,22.89291812
20/12/2019 16:30,22.23,0.29,22.23189151,0,0,0,22.23,0.29,22.23189151,22.94,-2.74,23.10305607,0,0,0,22.94,-2.74,23.10305607
20/12/2019 17:00,22.3,1.34,22.34022381,0,0,0,22.3,1.34,22.34022381,23.71,-3.93,24.03349746,0,0,0,23.71,-3.93,24.03349746
20/12/2019 17:30,22.24,2.44,22.37344855,0,0,0,22.24,2.44,22.37344855,24.07,-4.13,24.4217485,0,0,0,24.07,-4.13,24.4217485
20/12/2019 18:00,22.07,1.48,22.11956826,0,0,0,22.07,1.48,22.11956826,23.46,-3.91,23.78360149,0,0,0,23.46,-3.91,23.78360149
20/12/2019 18:30,21.88,1.11,21.90813776,0,0,0,21.88,1.11,21.90813776,22.77,-3.48,23.03439385,0,0,0,22.77,-3.48,23.03439385
20/12/2019 19:00,20.98,2.71,21.15430216,0,0,0,20.98,2.71,21.15430216,22.22,-3.42,22.48165474,0,0,0,22.22,-3.42,22.48165474
20/12/2019 19:30,20.18,2.91,20.38873463,0,0,0,20.18,2.91,20.38873463,21.39,-3.2,21.62803967,0,0,0,21.39,-3.2,21.62803967
20/12/2019 20:00,19.39,3.26,19.66213874,0,0,0,19.39,3.26,19.66213874,20.6,-2.98,20.81442769,0,0,0,20.6,-2.98,20.81442769
20/12/2019 20:30,18.72,3.5,19.04437975,0,0,0,18.72,3.5,19.04437975,19.62,-1.54,19.68034553,0,0,0,19.62,-1.54,19.68034553
20/12/2019 21:00,18.36,0.47,18.36601481,0,0,0,18.36,0.47,18.36601481,18.71,0.94,18.73359816,0,0,0,18.71,0.94,18.73359816
20/12/2019 21:30,17.15,2.78,17.3738568,0,0,0,17.15,2.78,17.3738568,17.98,-1.03,18.00947806,0,0,0,17.98,-1.03,18.00947806
20/12/2019 22:00,16.34,2.38,16.51241957,0,0,0,16.34,2.38,16.51241957,16.99,-0.01,16.99000294,0,0,0,16.99,-0.01,16.99000294
20/12/2019 22:30,14.89,4.53,15.56383629,0,0,0,14.89,4.53,15.56383629,15.93,-1.54,16.00426506,0,0,0,15.93,-1.54,16.00426506
20/12/2019 23:00,13.9,3.09,14.23931529,0,0,0,13.9,3.09,14.23931529,14.55,0.28,14.55269391,0,0,0,14.55,0.28,14.55269391
20/12/2019 23:30,12.89,1.69,13.00031538,0,0,0,12.89,1.69,13.00031538,13.21,2.08,13.37275215,0,0,0,13.21,2.08,13.37275215
21/12/2019 00:00,11.65,5.02,12.68553901,0,0,0,11.65,5.02,12.68553901,12.59,-0.77,12.61352449,0,0,0,12.59,-0.77,12.61352449
21/12/2019 00:30,13.32416,5.76288,14.51702537,2.20416,0.64288,2.296,11.12,5.12,12.24209132,12.06,-0.77,12.08455626,2.20416,0.64288,2.296,12.06,-0.77,12.08455626
21/12/2019 01:00,13.4524,5.7682,14.63691214,2.2224,0.6482,2.315,11.23,5.12,12.34209464,12.15,-0.77,12.17437473,2.2224,0.6482,2.315,12.15,-0.77,12.17437473
21/12/2019 01:30,13.40504,5.83772,14.62101475,2.25504,0.65772,2.349,11.15,5.18,12.2945069,12.06,-0.77,12.08455626,2.25504,0.65772,2.349,12.06,-0.77,12.08455626
21/12/2019 02:00,13.23192,5.80556,14.44950635,2.28192,0.66556,2.377,10.95,5.14,12.09636722,11.86,-0.8,11.88695083,2.28192,0.66556,2.377,11.86,-0.8,11.88695083
21/12/2019 02:30,12.93408,5.86744,14.20272078,2.25408,0.65744,2.348,10.68,5.21,11.88303412,11.6,-0.75,11.6242204,2.25408,0.65744,2.348,11.6,-0.75,11.6242204
21/12/2019 03:00,12.73712,5.87416,14.02640302,2.27712,0.66416,2.372,10.46,5.21,11.68570494,11.39,-0.68,11.41028045,2.27712,0.66416,2.372,11.39,-0.68,11.41028045
21/12/2019 03:30,12.67216,5.93688,13.9939338,2.25216,0.65688,2.346,10.42,5.28,11.6813869,11.33,-0.73,11.35349285,2.25216,0.65688,2.346,11.33,-0.73,11.35349285
21/12/2019 04:00,12.31296,5.81128,13.61543092,2.23296,0.65128,2.326,10.08,5.16,11.32395691,10.99,-0.57,11.00477169,2.23296,0.65128,2.326,10.99,-0.57,11.00477169
21/12/2019 04:30,12.09464,5.75052,13.39211697,2.26464,0.66052,2.359,9.83,5.09,11.06964317,10.74,-0.45,10.74942324,2.26464,0.66052,2.359,10.74,-0.45,10.74942324
