Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/12/2019 05:00,12.11864,5.71752,13.39968173,2.28864,0.66752,2.384,9.83,5.05,11.05130761,10.77,-0.51,10.78206845,2.28864,0.66752,2.384,10.77,-0.51,10.78206845
21/12/2019 05:30,12.3092,5.6906,13.56094882,2.2992,0.6706,2.395,10.01,5.02,11.19823647,10.92,-0.51,10.93190285,2.2992,0.6706,2.395,10.92,-0.51,10.93190285
21/12/2019 06:00,12.61888,5.67884,13.83782339,2.25888,0.65884,2.353,10.36,5.02,11.51216748,11.27,-0.65,11.28872889,2.25888,0.65884,2.353,11.27,-0.65,11.28872889
21/12/2019 06:30,13.80264,4.10452,14.39999845,2.31264,0.67452,2.409,11.49,3.43,11.99103832,12.11,0.49,12.11990924,2.31264,0.67452,2.409,12.11,0.49,12.11990924
21/12/2019 07:00,14.52544,5.35992,15.48280174,2.36544,0.68992,2.464,12.16,4.67,13.02591647,13.14,-1.21,13.19559396,2.36544,0.68992,2.464,13.14,-1.21,13.19559396
21/12/2019 07:30,15.8672,3.2896,16.20461366,2.4672,0.7196,2.57,13.4,2.57,13.64422588,13.98,0.49,13.98858463,2.4672,0.7196,2.57,13.98,0.49,13.98858463
21/12/2019 08:00,16.94152,4.67336,17.57428216,2.41152,0.70336,2.512,14.53,3.97,15.06259606,15.53,-1.62,15.61426591,2.41152,0.70336,2.512,15.53,-1.62,15.61426591
21/12/2019 08:30,18.28968,4.03324,18.72910621,2.47968,0.72324,2.583,15.81,3.31,16.15277685,16.78,-1.62,16.85801886,2.47968,0.72324,2.583,16.78,-1.62,16.85801886
21/12/2019 09:00,18.99072,4.53896,19.52561405,2.43072,0.70896,2.532,16.56,3.83,16.99713211,17.7,-2.49,17.874286,2.43072,0.70896,2.532,17.7,-2.49,17.874286
21/12/2019 09:30,19.72824,4.27282,20.18564946,2.47824,0.72282,2.5815,17.25,3.55,17.61150192,18.39,-2.73,18.59153033,2.47824,0.72282,2.5815,18.39,-2.73,18.59153033
21/12/2019 10:00,19.99936,4.12648,20.42063264,2.55936,0.74648,2.666,17.44,3.38,17.76451519,18.59,-2.87,18.81023657,2.55936,0.74648,2.666,18.59,-2.87,18.81023657
21/12/2019 10:30,19.86232,4.22526,20.30676188,2.69232,0.78526,2.8045,17.17,3.44,17.51121069,18.32,-2.82,18.53577082,2.69232,0.78526,2.8045,18.32,-2.82,18.53577082
21/12/2019 11:00,20.04784,4.06062,20.45493885,2.60784,0.76062,2.7165,17.44,3.3,17.7494676,18.59,-2.92,18.81793028,2.60784,0.76062,2.7165,18.59,-2.92,18.81793028
21/12/2019 11:30,19.7828,4.1904,20.22173652,2.5728,0.7504,2.68,17.21,3.44,17.55043304,18.36,-2.83,18.57682696,2.5728,0.7504,2.68,18.36,-2.83,18.57682696
21/12/2019 12:00,19.41472,4.07846,19.83847748,2.39472,0.69846,2.4945,17.02,3.38,17.3523716,18.17,-2.9,18.39997011,2.39472,0.69846,2.4945,18.17,-2.9,18.39997011
21/12/2019 12:30,19.2832,4.1701,19.72895173,2.2632,0.6601,2.3575,17.02,3.51,17.37816158,18.17,-2.78,18.38143901,2.2632,0.6601,2.3575,18.17,-2.78,18.38143901
21/12/2019 13:00,19.32968,4.16324,19.77293848,2.23968,0.65324,2.333,17.09,3.51,17.44672462,18.24,-2.78,18.45063685,2.23968,0.65324,2.333,18.24,-2.78,18.45063685
21/12/2019 13:30,19.18488,4.35434,19.67282129,2.41488,0.70434,2.5155,16.77,3.65,17.16261635,17.91,-2.66,18.10645465,2.41488,0.70434,2.5155,17.91,-2.66,18.10645465
21/12/2019 14:00,19.26168,4.44674,19.76830324,2.49168,0.72674,2.5955,16.77,3.72,17.17763954,17.91,-2.61,18.09917678,2.49168,0.72674,2.5955,17.91,-2.61,18.09917678
21/12/2019 14:30,19.25264,4.47202,19.76519946,2.37264,0.69202,2.4715,16.88,3.78,17.29805769,18.03,-2.57,18.21224313,2.37264,0.69202,2.4715,18.03,-2.57,18.21224313
21/12/2019 15:00,18.93952,4.49236,19.46501262,2.09952,0.61236,2.187,16.84,3.88,17.28120366,17.99,-2.5,18.16287697,2.09952,0.61236,2.187,17.99,-2.5,18.16287697
21/12/2019 15:30,19.0844,4.4792,19.60299865,2.0544,0.5992,2.14,17.03,3.88,17.4664049,18.18,-2.5,18.35108716,2.0544,0.5992,2.14,18.18,-2.5,18.35108716
21/12/2019 16:00,19.55848,4.28164,20.0216528,2.02848,0.59164,2.113,17.53,3.69,17.91415641,18.69,-2.61,18.87135925,2.02848,0.59164,2.113,18.69,-2.61,18.87135925
21/12/2019 16:30,21.13056,4.22808,21.5494136,2.05056,0.59808,2.136,19.08,3.63,19.42223726,19.59,0.02,19.59001021,2.05056,0.59808,2.136,19.59,0.02,19.59001021
21/12/2019 17:00,21.5264,4.0002,21.89491943,2.1264,0.6202,2.215,19.4,3.38,19.69224213,20.86,-2.64,21.02639294,2.1264,0.6202,2.215,20.86,-2.64,21.02639294
21/12/2019 17:30,21.9156,3.9708,22.27242187,2.0256,0.5908,2.11,19.89,3.38,20.1751456,21.62,-3.3,21.87040009,2.0256,0.5908,2.11,21.62,-3.3,21.87040009
21/12/2019 18:00,21.53552,4.01536,21.90665966,1.83552,0.53536,1.912,19.7,3.48,20.00500937,21.29,-2.87,21.48257433,1.83552,0.53536,1.912,21.29,-2.87,21.48257433
21/12/2019 18:30,21.9176,0.5768,21.92518844,1.9776,0.5768,2.06,19.94,0,19.94,20.3,0.62,20.30946577,1.9776,0.5768,2.06,20.3,0.62,20.30946577
21/12/2019 19:00,21.22976,4.17868,21.63709953,2.18976,0.63868,2.281,19.04,3.54,19.3662903,19.94,-1.46,19.9933789,2.18976,0.63868,2.281,19.94,-1.46,19.9933789
21/12/2019 19:30,20.4508,4.3594,20.91027472,2.2608,0.6594,2.355,18.19,3.7,18.56249175,19.36,-2.41,19.50942593,2.2608,0.6594,2.355,19.36,-2.41,19.50942593
21/12/2019 20:00,20.07152,4.42836,20.55422797,2.29152,0.66836,2.387,17.78,3.76,18.17322206,18.93,-2.34,19.07407927,2.29152,0.66836,2.387,18.93,-2.34,19.07407927
21/12/2019 20:30,19.40032,4.57676,19.93286603,2.08032,0.60676,2.167,17.32,3.97,17.76916712,18.47,-2.18,18.5982069,2.08032,0.60676,2.167,18.47,-2.18,18.5982069
21/12/2019 21:00,18.60384,3.86612,19.00130908,2.04384,0.59612,2.129,16.56,3.27,16.87976599,17.47,-1.08,17.50335111,2.04384,0.59612,2.129,17.47,-1.08,17.50335111
21/12/2019 21:30,18.11936,1.74648,18.20333484,2.07936,0.60648,2.166,16.04,1.14,16.08046019,16.36,1.59,16.43708307,2.07936,0.60648,2.166,16.36,1.59,16.43708307
21/12/2019 22:00,17.22416,1.94788,17.33395293,2.08416,0.60788,2.171,15.14,1.34,15.19918419,15.44,1.77,15.54112287,2.08416,0.60788,2.171,15.44,1.77,15.54112287
21/12/2019 22:30,15.98128,4.26704,16.54112876,2.08128,0.60704,2.168,13.9,3.66,14.37378169,14.65,-0.08,14.65021843,2.08128,0.60704,2.168,14.65,-0.08,14.65021843
21/12/2019 23:00,15.33144,2.59792,15.54999167,2.22144,0.64792,2.314,13.11,1.95,13.25422951,13.47,1.97,13.61329497,2.22144,0.64792,2.314,13.47,1.97,13.61329497
21/12/2019 23:30,14.08656,5.86108,15.25724193,2.26656,0.66108,2.361,11.82,5.2,12.9132645,12.8,-0.85,12.82819161,2.26656,0.66108,2.361,12.8,-0.85,12.82819161
22/12/2019 00:00,13.52744,3.43592,13.956976,2.31744,0.67592,2.414,11.21,2.76,11.54476938,11.66,1.78,11.79508372,2.31744,0.67592,2.414,11.66,1.78,11.79508372
22/12/2019 00:30,13.00296,2.75628,13.29187903,2.11296,0.61628,2.201,10.89,2.14,11.09827464,11.17,2.59,11.46634205,2.11296,0.61628,2.201,11.17,2.59,11.46634205
22/12/2019 01:00,13.15016,2.74088,13.43276335,2.06016,0.60088,2.146,11.09,2.14,11.2945872,11.37,2.59,11.66126065,2.06016,0.60088,2.146,11.37,2.59,11.66126065
22/12/2019 01:30,13.10696,2.72828,13.38790171,2.01696,0.58828,2.101,11.09,2.14,11.2945872,11.37,2.59,11.66126065,2.01696,0.58828,2.101,11.37,2.59,11.66126065
22/12/2019 02:00,12.82192,2.73556,13.11048897,2.04192,0.59556,2.127,10.78,2.14,10.99035941,11.07,2.59,11.36894894,2.04192,0.59556,2.127,11.07,2.59,11.36894894
22/12/2019 02:30,12.64304,2.98672,12.99103371,2.18304,0.63672,2.274,10.46,2.35,10.72073225,10.77,2.49,11.05409426,2.18304,0.63672,2.274,10.77,2.49,11.05409426
22/12/2019 03:00,11.96984,6.08412,13.4273447,2.13984,0.62412,2.229,9.83,5.46,11.24457647,10.72,-0.43,10.7286206,2.13984,0.62412,2.229,10.72,-0.43,10.7286206
22/12/2019 03:30,11.77792,5.97856,13.20842834,2.01792,0.58856,2.102,9.76,5.39,11.14942599,10.68,-0.43,10.68865286,2.01792,0.58856,2.102,10.68,-0.43,10.68865286
22/12/2019 04:00,11.57488,6.11184,13.08940164,1.99488,0.58184,2.078,9.58,5.53,11.0615234,10.46,-0.43,10.4688347,1.99488,0.58184,2.078,10.46,-0.43,10.4688347
22/12/2019 04:30,11.43544,5.51492,12.69581154,2.00544,0.58492,2.089,9.43,4.93,10.64094921,10.19,0.25,10.19306627,2.00544,0.58492,2.089,10.19,0.25,10.19306627
22/12/2019 05:00,11.63448,3.28464,12.0892508,2.00448,0.58464,2.088,9.63,2.7,10.00134491,9.98,2.73,10.34665646,2.00448,0.58464,2.088,9.98,2.73,10.34665646
22/12/2019 05:30,12.22584,2.63712,12.50702065,2.11584,0.61712,2.204,10.11,2.02,10.30982541,10.41,2.44,10.69213262,2.11584,0.61712,2.204,10.41,2.44,10.69213262
22/12/2019 06:00,12.40392,3.07156,12.77856456,2.23392,0.65156,2.327,10.17,2.42,10.45396097,10.53,2.12,10.74128949,2.23392,0.65156,2.327,10.53,2.12,10.74128949
22/12/2019 06:30,12.82208,5.85644,14.09622733,2.18208,0.63644,2.273,10.64,5.22,11.8514978,11.59,-0.87,11.62260728,2.18208,0.63644,2.273,11.59,-0.87,11.62260728
22/12/2019 07:00,13.42224,5.73232,14.59506832,2.20224,0.64232,2.294,11.22,5.09,12.32057223,12.18,-1.03,12.22347332,2.20224,0.64232,2.294,12.18,-1.03,12.22347332
22/12/2019 07:30,14.36056,4.49808,15.04853505,2.29056,0.66808,2.386,12.07,3.83,12.66308809,12.84,-0.23,12.8420598,2.29056,0.66808,2.386,12.84,-0.23,12.8420598
22/12/2019 08:00,15.55048,2.15264,15.69876706,2.34048,0.68264,2.438,13.21,1.47,13.29153866,13.53,1.85,13.6558925,2.34048,0.68264,2.438,13.53,1.85,13.6558925
22/12/2019 08:30,16.25088,4.60484,16.89069721,2.21088,0.64484,2.303,14.04,3.96,14.5877757,14.96,-1.2,15.00805117,2.21088,0.64484,2.303,14.96,-1.2,15.00805117
22/12/2019 09:00,17.30536,3.18948,17.59682549,2.05536,0.59948,2.141,15.25,2.59,15.46837419,15.96,-0.19,15.96113091,2.05536,0.59948,2.141,15.96,-0.19,15.96113091
22/12/2019 09:30,18.3408,4.2044,18.81653326,2.1408,0.6244,2.23,16.2,3.58,16.5908529,17.26,-1.95,17.36980426,2.1408,0.6244,2.23,17.26,-1.95,17.36980426
22/12/2019 10:00,19.00376,4.58318,19.54861716,2.27376,0.66318,2.3685,16.73,3.92,17.18311089,17.87,-2.35,18.02385641,2.27376,0.66318,2.3685,17.87,-2.35,18.02385641
22/12/2019 10:30,19.19752,4.33886,19.68172961,2.32752,0.67886,2.4245,16.87,3.66,17.26245927,17.95,-2.12,18.07475864,2.32752,0.67886,2.4245,17.95,-2.12,18.07475864
22/12/2019 11:00,19.58288,0.68334,19.59479887,2.34288,0.68334,2.4405,17.24,0,17.24,17.61,0.73,17.62512411,2.34288,0.68334,2.4405,17.61,0.73,17.62512411
22/12/2019 11:30,19.63368,0.64274,19.64419775,2.20368,0.64274,2.2955,17.43,0,17.43,17.77,0.64,17.78152131,2.20368,0.64274,2.2955,17.77,0.64,17.78152131
22/12/2019 12:00,19.51176,1.03468,19.53917452,2.14176,0.62468,2.231,17.37,0.41,17.37483813,17.72,0.68,17.7330426,2.14176,0.62468,2.231,17.72,0.68,17.7330426
22/12/2019 12:30,19.52984,1.06912,19.55908147,2.25984,0.65912,2.354,17.27,0.41,17.27486614,17.62,0.76,17.63638285,2.25984,0.65912,2.354,17.62,0.76,17.63638285
22/12/2019 13:00,19.84392,0.70406,19.85640606,2.41392,0.70406,2.5145,17.43,0,17.43,17.77,0.76,17.78624469,2.41392,0.70406,2.5145,17.77,0.76,17.78624469
22/12/2019 13:30,19.69944,0.66192,19.71055744,2.26944,0.66192,2.364,17.43,0,17.43,17.77,0.85,17.79031759,2.26944,0.66192,2.364,17.77,0.85,17.79031759
22/12/2019 14:00,19.32864,1.02502,19.35579991,2.10864,0.61502,2.1965,17.22,0.41,17.22488026,17.57,0.93,17.59459576,2.10864,0.61502,2.1965,17.57,0.93,17.59459576
22/12/2019 14:30,19.26168,1.01424,19.28836435,2.07168,0.60424,2.158,17.19,0.41,17.19488878,17.53,1.06,17.56201868,2.07168,0.60424,2.158,17.53,1.06,17.56201868
22/12/2019 15:00,19.17584,1.03962,19.20400087,2.05584,0.59962,2.1415,17.12,0.44,17.12565327,17.46,1.12,17.49588523,2.05584,0.59962,2.1415,17.46,1.12,17.49588523
22/12/2019 15:30,19.7068,1.0574,19.73514786,2.1168,0.6174,2.205,17.59,0.44,17.59550227,17.92,1.07,17.95191633,2.1168,0.6174,2.205,17.92,1.07,17.95191633
22/12/2019 16:00,20.12736,3.94048,20.50946131,2.12736,0.62048,2.216,18,3.32,18.30361713,18.96,-0.95,18.98378519,2.12736,0.62048,2.216,18.96,-0.95,18.98378519
22/12/2019 16:30,21.6676,4.2618,22.08274958,2.0976,0.6118,2.185,19.57,3.65,19.90747096,20.13,0.14,20.13048683,2.0976,0.6118,2.185,20.13,0.14,20.13048683
22/12/2019 17:00,22.49128,0.19704,22.49214309,2.08128,0.60704,2.168,20.41,-0.41,20.41411766,20.78,0.48,20.78554305,2.08128,0.60704,2.168,20.78,0.48,20.78554305
22/12/2019 17:30,22.53368,0.59024,22.54140895,2.02368,0.59024,2.108,20.51,0,20.51,20.89,0.48,20.89551387,2.02368,0.59024,2.108,20.89,0.48,20.89551387
22/12/2019 18:00,22.36272,0.58996,22.37050063,2.02272,0.58996,2.107,20.34,0,20.34,20.71,0.48,20.71556178,2.02272,0.58996,2.107,20.71,0.48,20.71556178
22/12/2019 18:30,21.97256,0.58408,21.98032171,2.00256,0.58408,2.086,19.97,0,19.97,20.34,0.66,20.35070515,2.00256,0.58408,2.086,20.34,0.66,20.35070515
22/12/2019 19:00,21.05208,4.14644,21.45653833,1.94208,0.56644,2.023,19.11,3.58,19.44244069,20.07,-1.6,20.13367577,1.94208,0.56644,2.023,20.07,-1.6,20.13367577
22/12/2019 19:30,20.59296,4.16128,21.00919448,1.99296,0.58128,2.076,18.6,3.58,18.94139382,19.77,-2.51,19.9286979,1.99296,0.58128,2.076,19.77,-2.51,19.9286979
22/12/2019 20:00,20.09944,4.46692,20.58982425,2.14944,0.62692,2.239,17.95,3.84,18.35614611,19.11,-2.3,19.24791158,2.14944,0.62692,2.239,19.11,-2.3,19.24791158
22/12/2019 20:30,19.56936,4.72148,20.13087738,2.19936,0.64148,2.291,17.37,4.08,17.84273802,18.51,-2.14,18.63329547,2.19936,0.64148,2.291,18.51,-2.14,18.63329547
22/12/2019 21:00,19.21,1.555,19.27283386,2.04,0.595,2.125,17.17,0.96,17.19681657,17.49,1.46,17.55083189,2.04,0.595,2.125,17.49,1.46,17.55083189
22/12/2019 21:30,18.54816,2.07988,18.66440838,1.98816,0.57988,2.071,16.56,1.5,16.62779601,16.96,1.27,17.00748365,1.98816,0.57988,2.071,16.96,1.27,17.00748365
22/12/2019 22:00,17.33744,4.97092,18.03598823,1.95744,0.57092,2.039,15.38,4.4,15.99701222,16.4,-1.14,16.4395742,1.95744,0.57092,2.039,16.4,-1.14,16.4395742
22/12/2019 22:30,16.39128,4.90204,17.10859597,1.96128,0.57204,2.043,14.43,4.33,15.06564967,15.33,-0.83,15.35245257,1.96128,0.57204,2.043,15.33,-0.83,15.35245257
22/12/2019 23:00,15.38832,4.25576,15.96596022,2.00832,0.58576,2.092,13.38,3.67,13.87419547,14.1,0.33,14.10386117,2.00832,0.58576,2.092,14.1,0.33,14.10386117
22/12/2019 23:30,14.28024,5.73632,15.38930218,2.01024,0.58632,2.094,12.27,5.15,13.3069681,13.25,-0.87,13.27853155,2.01024,0.58632,2.094,13.25,-0.87,13.27853155
23/12/2019 00:00,13.62008,2.61044,13.86798385,1.99008,0.58044,2.073,11.63,2.03,11.80583754,11.95,2.41,12.19059474,1.99008,0.58044,2.073,11.95,2.41,12.19059474
23/12/2019 00:30,13.11592,2.62756,13.3765253,1.94592,0.56756,2.027,11.17,2.06,11.35836696,11.46,2.57,11.74463707,1.94592,0.56756,2.027,11.46,2.57,11.74463707
23/12/2019 01:00,13.5412,2.7166,13.81101057,2.2512,0.6566,2.345,11.29,2.06,11.47639752,11.57,2.51,11.83913004,2.2512,0.6566,2.345,11.57,2.51,11.83913004
23/12/2019 01:30,13.61224,2.78732,13.89468354,2.32224,0.67732,2.419,11.29,2.11,11.48547779,11.57,2.51,11.83913004,2.32224,0.67732,2.419,11.57,2.51,11.83913004
23/12/2019 02:00,13.2376,2.7218,13.51451993,2.0976,0.6118,2.185,11.14,2.11,11.33806421,11.43,2.51,11.70235019,2.0976,0.6118,2.185,11.43,2.51,11.70235019
23/12/2019 02:30,12.89256,3.46408,13.34982972,2.00256,0.58408,2.086,10.89,2.88,11.2643908,11.3,1.97,11.47043591,2.00256,0.58408,2.086,11.3,1.97,11.47043591
23/12/2019 03:00,12.37096,5.94028,13.72324954,1.92096,0.56028,2.001,10.45,5.38,11.75359094,11.36,-0.5,11.3709982,1.92096,0.56028,2.001,11.36,-0.5,11.3709982
23/12/2019 03:30,12.42824,6.01032,13.8052561,2.29824,0.67032,2.394,10.13,5.34,11.45130997,11.05,-0.42,11.05797902,2.29824,0.67032,2.394,11.05,-0.42,11.05797902
23/12/2019 04:00,12.36416,6.01788,13.75090296,2.32416,0.67788,2.421,10.04,5.34,11.37177207,10.95,-0.42,10.95805183,2.32416,0.67788,2.421,10.95,-0.42,10.95805183
23/12/2019 04:30,12.51456,5.93008,13.84846781,2.43456,0.71008,2.536,10.08,5.22,11.35142282,11,-0.54,11.01324657,2.43456,0.71008,2.536,11,-0.54,11.01324657
23/12/2019 05:00,12.55768,5.92224,13.88410075,2.40768,0.70224,2.508,10.15,5.22,11.41362782,11.08,-0.54,11.09315104,2.40768,0.70224,2.508,11.08,-0.54,11.09315104
23/12/2019 05:30,12.93864,5.78752,14.17405351,2.28864,0.66752,2.384,10.65,5.12,11.81680583,11.58,-0.62,11.5965857,2.28864,0.66752,2.384,11.58,-0.62,11.5965857
23/12/2019 06:00,13.82208,4.57144,14.55843258,2.06208,0.60144,2.148,11.76,3.97,12.41203045,12.5,-0.06,12.500144,2.06208,0.60144,2.148,12.5,-0.06,12.500144
23/12/2019 06:30,15.49728,3.24504,15.83338157,1.93728,0.56504,2.018,13.56,2.68,13.82230082,14.13,0.47,14.13781454,1.93728,0.56504,2.018,14.13,0.47,14.13781454
23/12/2019 07:00,17.1144,2.6392,17.31669899,2.0544,0.5992,2.14,15.06,2.04,15.19753927,15.62,0.32,15.62327751,2.0544,0.5992,2.14,15.62,0.32,15.62327751
23/12/2019 07:30,18.77096,3.42528,19.08091933,2.28096,0.66528,2.376,16.49,2.76,16.71938097,17.34,-1.12,17.37613306,2.28096,0.66528,2.376,17.34,-1.12,17.37613306
23/12/2019 08:00,19.98544,4.00492,20.38276714,2.24544,0.65492,2.339,17.74,3.35,18.05353428,18.89,-2.89,19.1097933,2.24544,0.65492,2.339,18.89,-2.89,19.1097933
23/12/2019 08:30,20.81112,3.64616,21.12811393,2.18112,0.63616,2.272,18.63,3.01,18.87159241,19.79,-3.26,20.05671209,2.18112,0.63616,2.272,19.79,-3.26,20.05671209
23/12/2019 09:00,22.00136,1.20248,22.03419615,2.27136,0.66248,2.366,19.73,0.54,19.73738838,20.36,-3.38,20.63865306,2.27136,0.66248,2.366,20.36,-3.38,20.63865306
23/12/2019 09:30,22.01608,3.27344,22.25810387,2.44608,0.71344,2.548,19.57,2.56,19.73672972,21.2,-3.82,21.54141128,2.44608,0.71344,2.548,21.2,-3.82,21.54141128
23/12/2019 10:00,22.09672,2.51696,22.23960706,2.52672,0.73696,2.632,19.57,1.78,19.6507837,20.93,-3.82,21.27574441,2.52672,0.73696,2.632,20.93,-3.82,21.27574441
23/12/2019 10:30,22.6652,0.7686,22.67822826,2.6352,0.7686,2.745,20.03,0,20.03,20.6,-3.44,20.88524838,2.6352,0.7686,2.745,20.6,-3.44,20.88524838
23/12/2019 11:00,22.02176,3.29968,22.26759533,2.50176,0.72968,2.606,19.52,2.57,19.68845601,20.71,-3.54,21.01037125,2.50176,0.72968,2.606,20.71,-3.54,21.01037125
23/12/2019 11:30,21.79496,3.41728,22.06123487,2.66496,0.77728,2.776,19.13,2.64,19.31130498,20.3,-3.46,20.59275601,2.66496,0.77728,2.776,20.3,-3.46,20.59275601
23/12/2019 12:00,21.4572,3.4796,21.73750326,2.7072,0.7896,2.82,18.75,2.69,18.94197983,19.92,-3.39,20.2063975,2.7072,0.7896,2.82,19.92,-3.39,20.2063975
23/12/2019 12:30,21.39824,3.63532,21.70484339,2.89824,0.84532,3.019,18.5,2.79,18.70919827,19.66,-3.25,19.92681861,2.89824,0.84532,3.019,19.66,-3.25,19.92681861
23/12/2019 13:00,21.63224,3.60732,21.93094993,2.80224,0.81732,2.919,18.83,2.79,19.03557196,19.99,-3.21,20.24609098,2.80224,0.81732,2.919,19.99,-3.21,20.24609098
23/12/2019 13:30,21.4416,3.5538,21.73411385,2.4816,0.7238,2.585,18.96,2.83,19.17004173,20.13,-3.21,20.38433222,2.4816,0.7238,2.585,20.13,-3.21,20.38433222
23/12/2019 14:00,21.28456,3.64008,21.59357953,2.43456,0.71008,2.536,18.85,2.93,19.07635709,20.02,-3.08,20.25553751,2.43456,0.71008,2.536,20.02,-3.08,20.25553751
23/12/2019 14:30,21.02792,3.74856,21.359427,2.49792,0.72856,2.602,18.53,3.02,18.77448535,19.7,-3.03,19.93165573,2.49792,0.72856,2.602,19.7,-3.03,19.93165573
23/12/2019 15:00,20.99616,3.60888,21.30405477,2.15616,0.62888,2.246,18.84,2.98,19.07422344,20.02,-3.07,20.25401935,2.15616,0.62888,2.246,20.02,-3.07,20.25401935
23/12/2019 15:30,21.0856,3.8558,21.43524483,2.3856,0.6958,2.485,18.7,3.16,18.96511534,19.88,-2.89,20.08896463,2.3856,0.6958,2.485,19.88,-2.89,20.08896463
23/12/2019 16:00,21.58264,3.48952,21.86291607,2.43264,0.70952,2.534,19.15,2.78,19.35073384,20.17,-2.71,20.35124075,2.43264,0.70952,2.534,20.17,-2.71,20.35124075
23/12/2019 16:30,22.9736,0.1198,22.97391236,2.1936,0.6398,2.285,20.78,-0.52,20.78650524,21.14,0.5,21.14591213,2.1936,0.6398,2.285,21.14,0.5,21.14591213
23/12/2019 17:00,23.59776,2.97768,23.78488712,2.11776,0.61768,2.206,21.48,2.36,21.60925728,23.06,-3.66,23.3486445,2.11776,0.61768,2.206,23.06,-3.66,23.3486445
23/12/2019 17:30,23.96104,3.42072,24.20398238,2.23104,0.65072,2.324,21.73,2.77,21.9058394,23.51,-3.74,23.80562329,2.23104,0.65072,2.324,23.51,-3.74,23.80562329
23/12/2019 18:00,23.86496,3.49228,24.119128,2.30496,0.67228,2.401,21.56,2.82,21.74364275,23.33,-3.68,23.61845253,2.30496,0.67228,2.401,23.33,-3.68,23.61845253
23/12/2019 18:30,23.93048,1.90264,24.00599742,2.34048,0.68264,2.438,21.59,1.22,21.62444219,22.68,-2.73,22.84371467,2.34048,0.68264,2.438,22.68,-2.73,22.84371467
23/12/2019 19:00,23.78744,0.15592,23.787951,2.31744,0.67592,2.414,21.47,-0.52,21.47629624,21.85,0.45,21.85463338,2.31744,0.67592,2.414,21.85,0.45,21.85463338
23/12/2019 19:30,22.94272,0.23996,22.94397485,2.26272,0.65996,2.357,20.68,-0.42,20.68426455,21.05,0.66,21.06034425,2.26272,0.65996,2.357,21.05,0.66,21.06034425
23/12/2019 20:00,22.02,0.175,22.02069538,2.04,0.595,2.125,19.98,-0.42,19.98441393,20.35,0.85,20.36774411,2.04,0.595,2.125,20.35,0.85,20.36774411
23/12/2019 20:30,21.04304,4.41172,21.50053036,2.06304,0.60172,2.149,18.98,3.81,19.35862857,19.8,-0.87,19.81910442,2.06304,0.60172,2.149,19.8,-0.87,19.81910442
23/12/2019 21:00,19.94176,4.73968,20.49727685,2.26176,0.65968,2.356,17.68,4.08,18.14466313,18.83,-2.04,18.94018215,2.26176,0.65968,2.356,18.83,-2.04,18.94018215
23/12/2019 21:30,19.28496,5.01728,19.92693606,2.42496,0.70728,2.526,16.86,4.31,17.40217515,18.01,-1.99,18.11960816,2.42496,0.70728,2.526,18.01,-1.99,18.11960816
23/12/2019 22:00,18.41192,5.27056,19.15143861,2.40192,0.70056,2.502,16.01,4.57,16.64947447,17.15,-1.84,17.24842312,2.40192,0.70056,2.502,17.15,-1.84,17.24842312
23/12/2019 22:30,17.34648,3.06064,17.61442266,2.19648,0.64064,2.288,15.15,2.42,15.34206309,15.7,0.82,15.72139943,2.19648,0.64064,2.288,15.7,0.82,15.72139943
23/12/2019 23:00,15.87544,3.88492,16.34387343,2.24544,0.65492,2.339,13.63,3.23,14.00749085,14.27,0.53,14.27983893,2.24544,0.65492,2.339,14.27,0.53,14.27983893
23/12/2019 23:30,14.77936,3.63648,15.22016652,2.31936,0.67648,2.416,12.46,2.96,12.80676384,12.99,1.18,13.04348496,2.31936,0.67648,2.416,12.99,1.18,13.04348496
24/12/2019 00:00,13.51248,5.94864,14.76392338,2.29248,0.66864,2.388,11.22,5.28,12.40027419,12.19,-0.65,12.20731748,2.29248,0.66864,2.388,12.19,-0.65,12.20731748
24/12/2019 00:30,12.96912,6.02516,14.30037155,2.34912,0.68516,2.447,10.62,5.34,11.88696765,11.58,-0.51,11.59122513,2.34912,0.68516,2.447,11.58,-0.51,11.59122513
24/12/2019 01:00,13.00136,6.13248,14.37507123,2.27136,0.66248,2.366,10.73,5.47,12.0438283,11.66,-0.55,11.67296449,2.27136,0.66248,2.366,11.66,-0.55,11.67296449
24/12/2019 01:30,12.97736,6.23548,14.39767632,2.24736,0.65548,2.341,10.73,5.58,12.09418455,11.66,-0.48,11.66987575,2.24736,0.65548,2.341,11.66,-0.48,11.66987575
24/12/2019 02:00,12.63824,6.17532,14.0662606,2.17824,0.63532,2.269,10.46,5.54,11.83651976,11.4,-0.42,11.40773422,2.17824,0.63532,2.269,11.4,-0.42,11.40773422
24/12/2019 02:30,12.60944,4.01692,13.23380608,2.14944,0.62692,2.239,10.46,3.39,10.99562186,10.98,1.69,11.10929791,2.14944,0.62692,2.239,10.98,1.69,11.10929791
24/12/2019 03:00,12.55672,3.21196,12.96101478,2.16672,0.63196,2.257,10.39,2.58,10.70553595,10.75,2.24,10.98089705,2.16672,0.63196,2.257,10.75,2.24,10.98089705
24/12/2019 03:30,12.23224,6.04232,13.6432154,2.20224,0.64232,2.294,10.03,5.4,11.3912642,10.92,-0.5,10.93144089,2.20224,0.64232,2.294,10.92,-0.5,10.93144089
24/12/2019 04:00,12.0168,5.9924,13.42804304,2.2368,0.6524,2.33,9.78,5.34,11.14289011,10.67,-0.44,10.67906831,2.2368,0.6524,2.33,10.67,-0.44,10.67906831
24/12/2019 04:30,11.932,5.961,13.33814624,2.232,0.651,2.325,9.7,5.31,11.05830457,10.61,-0.44,10.61911955,2.232,0.651,2.325,10.61,-0.44,10.61911955
24/12/2019 05:00,12.1892,5.9656,13.57073985,2.4192,0.7056,2.52,9.77,5.26,11.09596774,10.67,-0.49,10.68124525,2.4192,0.7056,2.52,10.67,-0.49,10.68124525
24/12/2019 05:30,12.76896,5.82428,14.0345494,2.44896,0.71428,2.551,10.32,5.11,11.51583692,11.26,-0.64,11.27817361,2.44896,0.71428,2.551,11.26,-0.64,11.27817361
24/12/2019 06:00,13.18528,5.53904,14.30148848,2.22528,0.64904,2.318,10.96,4.89,12.00140408,11.84,-0.51,11.85097886,2.22528,0.64904,2.318,11.84,-0.51,11.85097886
24/12/2019 06:30,14.64424,5.10332,15.50798634,2.27424,0.66332,2.369,12.37,4.44,13.14269759,13.27,-0.85,13.29719519,2.27424,0.66332,2.369,13.27,-0.85,13.29719519
24/12/2019 07:00,16.02216,5.09188,16.81180695,2.37216,0.69188,2.471,13.65,4.4,14.34163519,14.66,-1.48,14.7345173,2.37216,0.69188,2.471,14.66,-1.48,14.7345173
24/12/2019 07:30,17.67712,3.27916,17.97869466,2.39712,0.69916,2.497,15.28,2.58,15.49628343,15.97,-0.24,15.97180328,2.39712,0.69916,2.497,15.97,-0.24,15.97180328
24/12/2019 08:00,18.62592,4.43256,19.14608273,2.30592,0.67256,2.402,16.32,3.76,16.74753713,17.35,-1.86,17.44941546,2.30592,0.67256,2.402,17.35,-1.86,17.44941546
24/12/2019 08:30,19.62984,4.09912,20.05326415,2.25984,0.65912,2.354,17.37,3.44,17.70735723,18.21,-1.25,18.25285183,2.25984,0.65912,2.354,18.21,-1.25,18.25285183
24/12/2019 09:00,20.68952,3.95236,21.06365086,2.33952,0.68236,2.437,18.35,3.27,18.6390826,19.22,-1.61,19.28731448,2.33952,0.68236,2.437,19.22,-1.61,19.28731448
24/12/2019 09:30,21.31304,4.04672,21.69381517,2.66304,0.77672,2.774,18.65,3.27,18.9345029,19.82,-3.02,20.04876056,2.66304,0.77672,2.774,19.82,-3.02,20.04876056
24/12/2019 10:00,21.746,4.143,22.13713995,2.856,0.833,2.975,18.89,3.31,19.17780488,20.08,-3.15,20.32557256,2.856,0.833,2.975,20.08,-3.15,20.32557256
24/12/2019 10:30,21.49648,4.12564,21.88879983,2.79648,0.81564,2.913,18.7,3.31,18.99068456,19.9,-3.15,20.14776663,2.79648,0.81564,2.913,19.9,-3.15,20.14776663
24/12/2019 11:00,21.21376,4.24068,21.63346898,2.81376,0.82068,2.931,18.4,3.42,18.71513826,19.59,-3.09,19.83220109,2.81376,0.82068,2.931,19.59,-3.09,19.83220109
24/12/2019 11:30,21.19032,4.20176,21.60288057,2.68032,0.78176,2.792,18.51,3.42,18.82329674,19.71,-3.12,19.9554128,2.68032,0.78176,2.792,19.71,-3.12,19.9554128
24/12/2019 12:00,20.69056,4.25308,21.12316176,2.65056,0.77308,2.761,18.04,3.48,18.37258828,19.23,-3.12,19.48146042,2.65056,0.77308,2.761,19.23,-3.12,19.48146042
24/12/2019 12:30,20.54232,4.43776,21.0161991,2.87232,0.83776,2.992,17.67,3.6,18.03299476,18.85,-2.98,19.08410071,2.87232,0.83776,2.992,18.85,-2.98,19.08410071
24/12/2019 13:00,20.5668,1.9574,20.65973565,3.0768,0.8974,3.205,17.49,1.06,17.52209177,17.96,0.29,17.96234116,3.0768,0.8974,3.205,17.96,0.29,17.96234116
24/12/2019 13:30,20.2292,1.3481,20.2740698,2.8392,0.8281,2.9575,17.39,0.52,17.39777285,17.73,1.05,17.76106416,2.8392,0.8281,2.9575,17.73,1.05,17.76106416
24/12/2019 14:00,20.05296,1.40628,20.10220954,2.83296,0.82628,2.951,17.22,0.58,17.22976494,17.56,1.1,17.59441957,2.83296,0.82628,2.951,17.56,1.1,17.59441957
24/12/2019 14:30,19.05744,3.71342,19.41585711,2.61744,0.76342,2.7265,16.44,2.95,16.70257765,17.27,-0.9,17.29343517,2.61744,0.76342,2.7265,17.27,-0.9,17.29343517
24/12/2019 15:00,18.5652,4.5061,19.10422959,2.2152,0.6461,2.3075,16.35,3.86,16.79946725,17.38,-1.76,17.46888663,2.2152,0.6461,2.3075,17.38,-1.76,17.46888663
24/12/2019 15:30,18.7132,4.5651,19.26198308,2.1432,0.6251,2.2325,16.57,3.94,17.03198462,17.6,-1.67,17.67905258,2.1432,0.6251,2.2325,17.6,-1.67,17.67905258
24/12/2019 16:00,19.21808,3.19444,19.48176188,2.03808,0.59444,2.123,17.18,2.6,17.37562661,17.94,-0.52,17.94753465,2.03808,0.59444,2.123,17.94,-0.52,17.94753465
24/12/2019 16:30,20.63032,2.42676,20.77256044,2.08032,0.60676,2.167,18.55,1.82,18.63906918,19.23,-0.41,19.23437028,2.08032,0.60676,2.167,19.23,-0.41,19.23437028
24/12/2019 17:00,21.4096,4.2678,21.83082887,2.2896,0.6678,2.385,19.12,3.6,19.45596053,20.32,-2.71,20.49991463,2.2896,0.6678,2.385,20.32,-2.71,20.49991463
24/12/2019 17:30,21.74072,4.27396,22.15684184,2.31072,0.67396,2.407,19.43,3.6,19.76069078,20.64,-2.71,20.81714918,2.31072,0.67396,2.407,20.64,-2.71,20.81714918
24/12/2019 18:00,21.53368,4.34524,21.96771461,2.38368,0.69524,2.483,19.15,3.65,19.49474288,20.35,-2.68,20.52571314,2.38368,0.69524,2.483,20.35,-2.68,20.52571314
24/12/2019 18:30,21.24824,3.62032,21.55445244,2.29824,0.67032,2.394,18.95,2.95,19.17824288,19.87,-1.51,19.92729284,2.29824,0.67032,2.394,19.87,-1.51,19.92729284
24/12/2019 19:00,20.62072,4.11396,21.02709586,2.31072,0.67396,2.407,18.31,3.44,18.63034353,19.38,-2.02,19.48498909,2.31072,0.67396,2.407,19.38,-2.02,19.48498909
24/12/2019 19:30,20.0412,4.3966,20.51779201,2.4912,0.7266,2.595,17.55,3.67,17.92962353,18.62,-2.02,18.72924985,2.4912,0.7266,2.595,18.62,-2.02,18.72924985
24/12/2019 20:00,19.6292,1.4606,19.68346629,2.2992,0.6706,2.395,17.33,0.79,17.347997,17.66,1.3,17.7077836,2.2992,0.6706,2.395,17.66,1.3,17.7077836
24/12/2019 20:30,19.09016,1.81588,19.17632991,2.42016,0.70588,2.521,16.67,1.11,16.70691474,17,1.35,17.0535187,2.42016,0.70588,2.521,17,1.35,17.0535187
24/12/2019 21:00,17.94664,4.87652,18.5973744,2.45664,0.71652,2.559,15.49,4.16,16.03888088,16.5,-1.34,16.5543227,2.45664,0.71652,2.559,16.5,-1.34,16.5543227
24/12/2019 21:30,17.33184,5.12512,18.07372493,2.45184,0.71512,2.554,14.88,4.41,15.51974549,15.87,-1.04,15.90404037,2.45184,0.71512,2.554,15.87,-1.04,15.90404037
24/12/2019 22:00,16.6336,5.4248,17.49585962,2.5536,0.7448,2.66,14.08,4.68,14.83741217,15.03,-0.95,15.05999336,2.5536,0.7448,2.66,15.03,-0.95,15.05999336
24/12/2019 22:30,15.98848,3.46164,16.35892552,2.50848,0.73164,2.613,13.48,2.73,13.75366497,13.95,1.39,14.01907986,2.50848,0.73164,2.613,13.95,1.39,14.01907986
24/12/2019 23:00,14.80136,5.15248,15.67253355,2.27136,0.66248,2.366,12.53,4.49,13.31018407,13.33,-0.03,13.33003376,2.27136,0.66248,2.366,13.33,-0.03,13.33003376
24/12/2019 23:30,13.7356,5.3508,14.7410233,2.2656,0.6608,2.36,11.47,4.69,12.39181181,12.29,0.13,12.29068753,2.2656,0.6608,2.36,12.29,0.13,12.29068753
25/12/2019 00:00,13.31104,2.99072,13.64288063,2.47104,0.72072,2.574,10.84,2.27,11.0751298,11.11,2.75,11.44528724,2.47104,0.72072,2.574,11.11,2.75,11.44528724
25/12/2019 00:30,12.63576,2.86668,12.95686247,2.28576,0.66668,2.381,10.35,2.2,10.58123339,10.62,2.67,10.95049314,2.28576,0.66668,2.381,10.62,2.67,10.95049314
25/12/2019 01:00,12.93904,2.89972,13.25998236,2.39904,0.69972,2.499,10.54,2.2,10.76715376,10.82,2.67,11.1445637,2.39904,0.69972,2.499,10.82,2.67,11.1445637
25/12/2019 01:30,12.88264,3.00952,13.22949825,2.43264,0.70952,2.534,10.45,2.3,10.70011682,10.72,2.78,11.07460157,2.43264,0.70952,2.534,10.72,2.78,11.07460157
25/12/2019 02:00,12.3244,3.0392,12.69360359,2.2944,0.6692,2.39,10.03,2.37,10.30620202,10.31,2.86,10.69933175,2.2944,0.6692,2.39,10.31,2.86,10.69933175
25/12/2019 02:30,11.69672,6.12196,13.20195641,2.16672,0.63196,2.257,9.53,5.49,10.99822713,10.38,1.96,10.56342747,2.16672,0.63196,2.257,10.38,1.96,10.56342747
25/12/2019 03:00,11.38552,6.25536,12.99075034,2.07552,0.60536,2.162,9.31,5.65,10.89029843,10.19,-0.41,10.19824495,2.07552,0.60536,2.162,10.19,-0.41,10.19824495
25/12/2019 03:30,11.19336,6.19348,12.79259562,2.10336,0.61348,2.191,9.09,5.58,10.66604425,10.01,-0.41,10.01839308,2.10336,0.61348,2.191,10.01,-0.41,10.01839308
25/12/2019 04:00,11.00432,6.19376,12.62765701,2.10432,0.61376,2.192,8.9,5.58,10.50458947,9.81,0,9.81,2.10432,0.61376,2.192,9.81,0,9.81
25/12/2019 04:30,10.92248,6.21364,12.56622025,2.17248,0.63364,2.263,8.75,5.58,10.37780805,9.64,0,9.64,2.17248,0.63364,2.263,9.64,0,9.64
25/12/2019 05:00,11.26536,3.66948,11.84792891,2.29536,0.66948,2.391,8.97,3,9.458377239,9.38,2.92,9.823991042,2.29536,0.66948,2.391,9.38,2.92,9.823991042
25/12/2019 05:30,11.62216,2.95188,11.99117169,2.13216,0.62188,2.221,9.49,2.33,9.771847318,9.77,2.81,10.16607102,2.13216,0.62188,2.221,9.77,2.81,10.16607102
25/12/2019 06:00,11.97216,3.81188,12.5643561,2.13216,0.62188,2.221,9.84,3.19,10.34416261,10.29,1.92,10.46759285,2.13216,0.62188,2.221,10.29,1.92,10.46759285
25/12/2019 06:30,12.60792,5.95356,13.94290226,2.13792,0.62356,2.227,10.47,5.33,11.74860843,11.42,-0.52,11.43183275,2.13792,0.62356,2.227,11.42,-0.52,11.43183275
25/12/2019 07:00,13.36376,5.84068,14.58436232,2.09376,0.61068,2.181,11.27,5.23,12.42440341,12.21,-0.79,12.23553023,2.09376,0.61068,2.181,12.21,-0.79,12.23553023
25/12/2019 07:30,14.60088,4.58984,15.30530392,2.09088,0.60984,2.178,12.51,3.98,13.12785207,13.25,0.11,13.2504566,2.09088,0.60984,2.178,13.25,0.11,13.2504566
25/12/2019 08:00,15.82736,3.37048,16.18225757,2.12736,0.62048,2.216,13.7,2.75,13.97327807,14.27,0.84,14.29470182,2.12736,0.62048,2.216,14.27,0.84,14.29470182
25/12/2019 08:30,16.91352,4.87936,17.60327563,2.12352,0.61936,2.212,14.79,4.26,15.3912865,15.78,-1.3,15.83345825,2.12352,0.61936,2.212,15.78,-1.3,15.83345825
25/12/2019 09:00,18.45056,2.96308,18.68697427,2.17056,0.63308,2.261,16.28,2.33,16.44589006,16.9,0.19,16.90106801,2.17056,0.63308,2.261,16.9,0.19,16.90106801
25/12/2019 09:30,19.24008,4.70294,19.80652224,2.17008,0.63294,2.2605,17.07,4.07,17.54849851,18.19,-2.03,18.30292326,2.17008,0.63294,2.2605,18.19,-2.03,18.30292326
25/12/2019 10:00,19.6464,4.8402,20.23384711,2.3664,0.6902,2.465,17.28,4.15,17.77135054,18.41,-2.1,18.52938477,2.3664,0.6902,2.465,18.41,-2.1,18.52938477
25/12/2019 10:30,19.93672,4.71196,20.48597987,2.40672,0.70196,2.507,17.53,4.01,17.98279734,18.67,-2.25,18.80508974,2.40672,0.70196,2.507,18.67,-2.25,18.80508974
25/12/2019 11:00,19.97464,4.66552,20.51227242,2.38464,0.69552,2.484,17.59,3.97,18.03244298,18.73,-2.25,18.86466008,2.38464,0.69552,2.484,18.73,-2.25,18.86466008
25/12/2019 11:30,20.04376,4.59818,20.56442497,2.39376,0.69818,2.4935,17.65,3.9,18.07574341,18.8,-2.34,18.94506796,2.39376,0.69818,2.4935,18.8,-2.34,18.94506796
25/12/2019 12:00,20.15328,4.51804,20.6535077,2.39328,0.69804,2.493,17.76,3.82,18.16617736,18.88,-2.23,19.01124141,2.39328,0.69804,2.493,18.88,-2.23,19.01124141
25/12/2019 12:30,21.00184,1.07262,21.02921294,2.27184,0.66262,2.3665,18.73,0.41,18.73448692,19.08,0.86,19.09937172,2.27184,0.66262,2.3665,19.08,0.86,19.09937172
25/12/2019 13:00,21.3152,3.2961,21.56854252,2.2152,0.6461,2.3075,19.1,2.65,19.2829588,19.73,-0.03,19.73002281,2.2152,0.6461,2.3075,19.73,-0.03,19.73002281
25/12/2019 13:30,21.1004,4.3472,21.54356117,2.1504,0.6272,2.24,18.95,3.72,19.31167781,20.62,-2.93,20.82712894,2.1504,0.6272,2.24,20.62,-2.93,20.82712894
25/12/2019 14:00,20.8084,4.3437,21.25693393,2.1384,0.6237,2.2275,18.67,3.72,19.03699819,20.32,-2.93,20.53015587,2.1384,0.6237,2.2275,20.32,-2.93,20.53015587
25/12/2019 14:30,20.06728,2.04504,20.17121502,1.93728,0.56504,2.018,18.13,1.48,18.19030786,18.82,-0.01,18.82000266,1.93728,0.56504,2.018,18.82,-0.01,18.82000266
25/12/2019 15:00,18.90616,2.91888,19.13015281,1.91616,0.55888,1.996,16.99,2.36,17.15312508,17.7,-0.33,17.703076,1.91616,0.55888,1.996,17.7,-0.33,17.703076
25/12/2019 15:30,17.93832,4.91076,18.59835714,1.88832,0.55076,1.967,16.05,4.36,16.63165957,17.18,-1.98,17.2937214,1.88832,0.55076,1.967,17.18,-1.98,17.2937214
25/12/2019 16:00,17.72352,4.96936,18.40700139,1.88352,0.54936,1.962,15.84,4.42,16.44512086,16.98,-1.95,17.0916032,1.88352,0.54936,1.962,16.98,-1.95,17.0916032
25/12/2019 16:30,17.68416,4.66288,18.28857471,1.24416,0.36288,1.296,16.44,4.3,16.99304564,17.57,-2.03,17.68688214,1.24416,0.36288,1.296,17.57,-2.03,17.68688214
25/12/2019 17:00,18.3208,5.0994,19.01724462,2.2608,0.6594,2.355,16.06,4.44,16.6624488,17.18,-1.91,17.28584681,2.2608,0.6594,2.355,17.18,-1.91,17.28584681
25/12/2019 17:30,17.9056,5.2158,18.6498011,2.1456,0.6258,2.235,15.76,4.59,16.41480125,16.88,-1.76,16.97150553,2.1456,0.6258,2.235,16.88,-1.76,16.97150553
25/12/2019 18:00,17.3964,5.1802,18.15128659,1.8864,0.5502,1.965,15.51,4.63,16.18632139,16.62,-1.7,16.70671721,1.8864,0.5502,1.965,16.62,-1.7,16.70671721
25/12/2019 18:30,17.29024,5.18132,18.04988854,1.89024,0.55132,1.969,15.4,4.63,16.08094836,16.51,-1.7,16.59729195,1.89024,0.55132,1.969,16.51,-1.7,16.59729195
25/12/2019 19:00,17.056,5.323,17.86732954,1.896,0.553,1.975,15.16,4.77,15.89271846,16.24,-1.63,16.32159612,1.896,0.553,1.975,16.24,-1.63,16.32159612
25/12/2019 19:30,17.17184,3.13512,17.45568865,1.97184,0.57512,2.054,15.2,2.56,15.41407149,15.76,0.8,15.78029151,1.97184,0.57512,2.054,15.76,0.8,15.78029151
25/12/2019 20:00,17.02624,2.20432,17.16833933,2.10624,0.61432,2.194,14.92,1.59,15.00448266,15.24,2.03,15.37460569,2.10624,0.61432,2.194,15.24,2.03,15.37460569
25/12/2019 20:30,16.92336,2.23348,17.07010681,2.10336,0.61348,2.191,14.82,1.62,14.90827958,15.14,2.06,15.27950261,2.10336,0.61348,2.191,15.14,2.06,15.27950261
25/12/2019 21:00,16.52528,2.31404,16.68651133,2.10528,0.61404,2.193,14.42,1.7,14.51986226,14.74,2.13,14.89310243,2.10528,0.61404,2.193,14.74,2.13,14.89310243
25/12/2019 21:30,16.12336,2.40348,16.30151692,2.10336,0.61348,2.191,14.02,1.79,14.13380699,14.33,2.23,14.50247565,2.10336,0.61348,2.191,14.33,2.23,14.50247565
25/12/2019 22:00,15.70296,3.15628,16.01702395,2.11296,0.61628,2.201,13.59,2.54,13.82532821,14.08,1.59,14.16949188,2.11296,0.61628,2.201,14.08,1.59,14.16949188
25/12/2019 22:30,14.91968,5.65824,15.95658269,2.11968,0.61824,2.208,12.8,5.04,13.75651119,13.76,-0.42,13.76640839,2.11968,0.61824,2.208,13.76,-0.42,13.76640839
25/12/2019 23:00,14.33296,5.84628,15.47942932,2.11296,0.61628,2.201,12.22,5.23,13.29215182,13.17,-0.42,13.17669534,2.11296,0.61628,2.201,13.17,-0.42,13.17669534
25/12/2019 23:30,13.66176,5.90468,14.88317615,2.14176,0.62468,2.231,11.52,5.28,12.67236363,12.46,-0.42,12.46707664,2.14176,0.62468,2.231,12.46,-0.42,12.46707664
26/12/2019 00:00,12.874,5.882,14.15407362,2.064,0.602,2.15,10.81,5.28,12.03056524,11.73,-0.42,11.73751677,2.064,0.602,2.15,11.73,-0.42,11.73751677
26/12/2019 00:30,10.34,5.5,11.71177186,0,0,0,10.34,5.5,11.71177186,11.22,-0.42,11.22785821,0,0,0,11.22,-0.42,11.22785821
26/12/2019 01:00,10.5,5.43,11.82095174,0,0,0,10.5,5.43,11.82095174,11.4,-0.42,11.40773422,0,0,0,11.4,-0.42,11.40773422
26/12/2019 01:30,10.35,5.51,11.72529744,0,0,0,10.35,5.51,11.72529744,11.25,0,11.25,0,0,0,11.25,0,11.25
26/12/2019 02:00,10.08,4.89,11.20350392,0,0,0,10.08,4.89,11.20350392,10.84,3.05,11.26091027,0,0,0,10.84,3.05,11.26091027
26/12/2019 02:30,10.04,2.54,10.35631208,0,0,0,10.04,2.54,10.35631208,10.32,3.01,10.75,0,0,0,10.32,3.01,10.75
26/12/2019 03:00,9.65,3.72,10.34219029,0,0,0,9.65,3.72,10.34219029,10.16,3.01,10.5964947,0,0,0,10.16,3.01,10.5964947
26/12/2019 03:30,9.38,5.8,11.0283453,0,0,0,9.38,5.8,11.0283453,10.29,-0.44,10.2994029,0,0,0,10.29,-0.44,10.2994029
26/12/2019 04:00,9.23,5.8,10.90105041,0,0,0,9.23,5.8,10.90105041,10.13,-0.41,10.13829374,0,0,0,10.13,-0.41,10.13829374
26/12/2019 04:30,9.12,5.8,10.80807106,0,0,0,9.12,5.8,10.80807106,10.02,-0.41,10.02838472,0,0,0,10.02,-0.41,10.02838472
26/12/2019 05:00,8.99,5.8,10.69860271,0,0,0,8.99,5.8,10.69860271,9.88,-0.41,9.888503426,0,0,0,9.88,-0.41,9.888503426
26/12/2019 05:30,9.44,5.58,10.9658561,0,0,0,9.44,5.58,10.9658561,10.32,-0.41,10.32814117,0,0,0,10.32,-0.41,10.32814117
26/12/2019 06:00,9.75,5.58,11.23382838,0,0,0,9.75,5.58,11.23382838,10.63,-0.41,10.63790393,0,0,0,10.63,-0.41,10.63790393
26/12/2019 06:30,10.48,5.46,11.81702162,0,0,0,10.48,5.46,11.81702162,11.39,-0.47,11.39969298,0,0,0,11.39,-0.47,11.39969298
26/12/2019 07:00,10.9,5.33,12.13337958,0,0,0,10.9,5.33,12.13337958,11.82,-0.67,11.83897377,0,0,0,11.82,-0.67,11.83897377
26/12/2019 07:30,11.91,2.39,12.14743594,0,0,0,11.91,2.39,12.14743594,12.3,1.9,12.44588285,0,0,0,12.3,1.9,12.44588285
26/12/2019 08:00,12.44,3.5,12.92298727,0,0,0,12.44,3.5,12.92298727,13.08,0.56,13.09198228,0,0,0,13.08,0.56,13.09198228
26/12/2019 08:30,13.18,3.91,13.74774527,0,0,0,13.18,3.91,13.74774527,13.97,-0.23,13.97189321,0,0,0,13.97,-0.23,13.97189321
26/12/2019 09:00,14.38,3.35,14.76505672,0,0,0,14.38,3.35,14.76505672,15.12,-0.27,15.12241052,0,0,0,15.12,-0.27,15.12241052
26/12/2019 09:30,15.27,4.47,15.91080765,0,0,0,15.27,4.47,15.91080765,16.38,-1.86,16.48526615,0,0,0,16.38,-1.86,16.48526615
26/12/2019 10:00,16.13,4.28,16.68817845,0,0,0,16.13,4.28,16.68817845,17.25,-1.99,17.36440612,0,0,0,17.25,-1.99,17.36440612
26/12/2019 10:30,17.11,3.69,17.50337682,0,0,0,17.11,3.69,17.50337682,18.19,-1.81,18.27983041,0,0,0,18.19,-1.81,18.27983041
26/12/2019 11:00,18.06672,0.52196,18.07425832,0.00672,0.00196,0.007,18.06,0.52,18.06748461,18.39,1.05,18.41995114,0.00672,0.00196,0.007,18.39,1.05,18.41995114
26/12/2019 11:30,18.07776,0.48518,18.08426958,0.01776,0.00518,0.0185,18.06,0.48,18.06637761,18.39,0.99,18.41662836,0.01776,0.00518,0.0185,18.39,0.99,18.41662836
26/12/2019 12:00,18.32816,0.54238,18.33618349,0.00816,0.00238,0.0085,18.32,0.54,18.32795679,18.67,0.89,18.69120114,0.00816,0.00238,0.0085,18.67,0.89,18.69120114
26/12/2019 12:30,18.02584,3.79462,18.42091335,0.01584,0.00462,0.0165,18.01,3.79,18.40446142,19.6,-2.69,19.78373322,0.01584,0.00462,0.0165,19.6,-2.69,19.78373322
26/12/2019 13:00,18.2668,3.7449,18.64672245,0.0168,0.0049,0.0175,18.25,3.74,18.62928072,19.4,-2.48,19.55787309,0.0168,0.0049,0.0175,19.4,-2.48,19.55787309
26/12/2019 13:30,18.47584,0.47462,18.48193518,0.01584,0.00462,0.0165,18.46,0.47,18.46598224,18.78,1.01,18.8071396,0.01584,0.00462,0.0165,18.78,1.01,18.8071396
26/12/2019 14:00,18.0848,1.1614,18.122054,0.0048,0.0014,0.005,18.08,1.16,18.11717417,18.54,0.47,18.54595643,0.0048,0.0014,0.005,18.54,0.47,18.54595643
26/12/2019 14:30,17.18144,3.79042,17.59457769,0.00144,0.00042,0.0015,17.18,3.79,17.59308103,18.2,-1.66,18.2755465,0.00144,0.00042,0.0015,18.2,-1.66,18.2755465
26/12/2019 15:00,16.75,3.88,17.19351331,0,0,0,16.75,3.88,17.19351331,17.77,-1.59,17.84099212,0,0,0,17.77,-1.59,17.84099212
26/12/2019 15:30,16.81,3.93,17.26328474,0,0,0,16.81,3.93,17.26328474,17.83,-1.56,17.89811443,0,0,0,17.83,-1.56,17.89811443
26/12/2019 16:00,16.93,3.93,17.38015535,0,0,0,16.93,3.93,17.38015535,17.95,-1.52,18.01424159,0,0,0,17.95,-1.52,18.01424159
26/12/2019 16:30,17.85,1.86,17.94664593,0,0,0,17.85,1.86,17.94664593,18.43,0.33,18.43295419,0,0,0,18.43,0.33,18.43295419
26/12/2019 17:00,17.93,3.53,18.27418398,0,0,0,17.93,3.53,18.27418398,18.95,-1.59,19.0165875,0,0,0,18.95,-1.59,19.0165875
26/12/2019 17:30,17.86,4.09,18.32232791,0,0,0,17.86,4.09,18.32232791,19,-2.07,19.11242789,0,0,0,19,-2.07,19.11242789
26/12/2019 18:00,17.76,4.09,18.22486488,0,0,0,17.76,4.09,18.22486488,18.9,-2.07,19.01301922,0,0,0,18.9,-2.07,19.01301922
26/12/2019 18:30,17.43,4.17,17.92188048,0,0,0,17.43,4.17,17.92188048,18.57,-2.07,18.68501539,0,0,0,18.57,-2.07,18.68501539
26/12/2019 19:00,17.05,3.66,17.43840876,0,0,0,17.05,3.66,17.43840876,18.05,-1.42,18.1057698,0,0,0,18.05,-1.42,18.1057698
26/12/2019 19:30,16.86,0.97,16.88788027,0,0,0,16.86,0.97,16.88788027,17.16,1.62,17.23629891,0,0,0,17.16,1.62,17.23629891
26/12/2019 20:00,16.17,1.93,16.28477203,0,0,0,16.17,1.93,16.28477203,16.7,0.88,16.72316956,0,0,0,16.7,0.88,16.72316956
26/12/2019 20:30,15.24,4.35,15.8486624,0,0,0,15.24,4.35,15.8486624,16.24,-1.08,16.27587171,0,0,0,16.24,-1.08,16.27587171
26/12/2019 21:00,14.94,4.43,15.58295543,0,0,0,14.94,4.43,15.58295543,15.92,-1.01,15.95200614,0,0,0,15.92,-1.01,15.95200614
26/12/2019 21:30,14.41,4.64,15.13861619,0,0,0,14.41,4.64,15.13861619,15.37,-0.81,15.39132873,0,0,0,15.37,-0.81,15.39132873
26/12/2019 22:00,13.66,4.83,14.48877151,0,0,0,13.66,4.83,14.48877151,14.61,-0.73,14.62822614,0,0,0,14.61,-0.73,14.62822614
26/12/2019 22:30,13.47,3.63,13.95054838,0,0,0,13.47,3.63,13.95054838,14.14,0.43,14.14653668,0,0,0,14.14,0.43,14.14653668
26/12/2019 23:00,12.5,5.12,13.50793841,0,0,0,12.5,5.12,13.50793841,13.48,-0.79,13.50312927,0,0,0,13.48,-0.79,13.50312927
26/12/2019 23:30,11.44,5.33,12.6207171,0,0,0,11.44,5.33,12.6207171,12.41,-0.54,12.42174303,0,0,0,12.41,-0.54,12.42174303
27/12/2019 00:00,10.55,5.4,11.85168764,0,0,0,10.55,5.4,11.85168764,11.49,-0.46,11.49920432,0,0,0,11.49,-0.46,11.49920432
27/12/2019 00:30,12.3612,5.9516,13.71935888,2.1312,0.6216,2.22,10.23,5.33,11.53524165,11.16,-0.53,11.17257804,2.1312,0.6216,2.22,11.16,-0.53,11.17257804
27/12/2019 01:00,12.52952,5.94236,13.86724608,2.09952,0.61236,2.187,10.43,5.33,11.71297571,11.38,-0.53,11.39233514,2.09952,0.61236,2.187,11.38,-0.53,11.39233514
27/12/2019 01:30,12.54256,5.94408,13.87976579,2.00256,0.58408,2.086,10.54,5.36,11.82460147,11.49,-0.53,11.50221718,2.00256,0.58408,2.086,11.49,-0.53,11.50221718
27/12/2019 02:00,12.34904,4.30472,13.07782104,2.03904,0.59472,2.124,10.31,3.71,10.95719855,10.88,1.26,10.95271656,2.03904,0.59472,2.124,10.88,1.26,10.95271656
27/12/2019 02:30,12.20152,2.86836,12.53413656,2.05152,0.59836,2.137,10.15,2.27,10.40074036,10.42,2.74,10.77422851,2.05152,0.59836,2.137,10.42,2.74,10.77422851
27/12/2019 03:00,12.02232,2.79776,12.34356671,1.91232,0.55776,1.992,10.11,2.24,10.35517745,10.38,2.7,10.72540908,1.91232,0.55776,1.992,10.38,2.7,10.72540908
27/12/2019 03:30,11.91544,2.74992,12.22864549,1.88544,0.54992,1.964,10.03,2.2,10.26844195,10.3,2.66,10.63793213,1.88544,0.54992,1.964,10.3,2.66,10.63793213
27/12/2019 04:00,11.5716,3.9388,12.22358671,1.8816,0.5488,1.96,9.69,3.39,10.26587551,10.17,1.89,10.34412877,1.8816,0.5488,1.96,10.17,1.89,10.34412877
27/12/2019 04:30,11.30736,6.10048,12.84804446,1.88736,0.55048,1.966,9.42,5.55,10.93338465,10.29,-0.41,10.29816489,1.88736,0.55048,1.966,10.29,-0.41,10.29816489
27/12/2019 05:00,11.41872,6.03796,12.91681568,1.87872,0.54796,1.957,9.54,5.49,11.00689329,10.42,-0.41,10.4280631,1.87872,0.54796,1.957,10.42,-0.41,10.4280631
27/12/2019 05:30,11.90728,5.93004,13.30220626,2.05728,0.60004,2.143,9.85,5.33,11.19961606,10.73,-0.51,10.74211339,2.05728,0.60004,2.143,10.73,-0.51,10.74211339
27/12/2019 06:00,12.59264,4.62452,13.41494567,2.07264,0.60452,2.159,10.52,4.02,11.26191813,11.2,0.48,11.210281,2.07264,0.60452,2.159,11.2,0.48,11.210281
27/12/2019 06:30,13.72856,5.01708,14.61658139,1.97856,0.57708,2.061,11.75,4.44,12.56089567,12.59,-0.47,12.59876978,1.97856,0.57708,2.061,12.59,-0.47,12.59876978
27/12/2019 07:00,14.41872,5.38796,15.39251764,1.87872,0.54796,1.957,12.54,4.84,13.44162193,13.51,-1.23,13.56587631,1.87872,0.54796,1.957,13.51,-1.23,13.56587631
27/12/2019 07:30,15.32968,4.23824,15.90477184,1.87968,0.54824,1.958,13.45,3.69,13.94699251,14.24,-0.54,14.25023509,1.87968,0.54824,1.958,14.24,-0.54,14.25023509
27/12/2019 08:00,16.2212,4.7766,16.90985621,2.0112,0.5866,2.095,14.21,4.19,14.81486416,15.18,-1.43,15.2472063,2.0112,0.5866,2.095,15.18,-1.43,15.2472063
27/12/2019 08:30,17.12144,3.97792,17.57747295,1.98144,0.57792,2.064,15.14,3.4,15.51707447,16.07,-1.36,16.12744555,1.98144,0.57792,2.064,16.07,-1.36,16.12744555
27/12/2019 09:00,18.07256,4.53908,18.63385822,1.88256,0.54908,1.961,16.19,3.99,16.67441753,17.32,-2.42,17.48824748,1.88256,0.54908,1.961,17.32,-2.42,17.48824748
27/12/2019 09:30,19.112,4.276,19.58450204,1.872,0.546,1.95,17.24,3.73,17.63889169,18.39,-2.63,18.57710957,1.872,0.546,1.95,18.39,-2.63,18.57710957
27/12/2019 10:00,19.668,4.169,20.10499403,1.848,0.539,1.925,17.82,3.63,18.18596437,18.99,-2.73,19.18522869,1.848,0.539,1.925,18.99,-2.73,19.18522869
27/12/2019 10:30,20.25616,4.17388,20.68171396,2.03616,0.59388,2.121,18.22,3.58,18.56838173,19.41,-2.82,19.61378342,2.03616,0.59388,2.121,19.41,-2.82,19.61378342
27/12/2019 11:00,20.6188,3.9534,20.99438699,2.0688,0.6034,2.155,18.55,3.35,18.85006631,19.74,-2.98,19.963667,2.0688,0.6034,2.155,19.74,-2.98,19.963667
27/12/2019 11:30,20.62984,3.88162,20.99183823,1.95984,0.57162,2.0415,18.67,3.31,18.96114448,19.86,-3.01,20.08680413,1.95984,0.57162,2.0415,19.86,-3.01,20.08680413
27/12/2019 12:00,20.97552,3.76286,21.31036261,1.89552,0.55286,1.9745,19.08,3.21,19.34813945,20.27,-3.08,20.50266568,1.89552,0.55286,1.9745,20.27,-3.08,20.50266568
27/12/2019 12:30,21.15504,3.88522,21.50885055,2.07504,0.60522,2.1615,19.08,3.28,19.35987603,20.3,-3,20.52047758,2.07504,0.60522,2.1615,20.3,-3,20.52047758
27/12/2019 13:00,21.40456,3.93758,21.76372498,2.25456,0.65758,2.3485,19.15,3.28,19.4288677,20.35,-3,20.56994166,2.25456,0.65758,2.3485,20.35,-3,20.56994166
27/12/2019 13:30,20.91624,4.05432,21.30555342,2.10624,0.61432,2.194,18.81,3.44,19.12196904,20,-2.86,20.20345515,2.10624,0.61432,2.194,20,-2.86,20.20345515
27/12/2019 14:00,20.58696,4.04328,20.98025346,1.89696,0.55328,1.976,18.69,3.49,19.01305341,19.88,-2.86,20.08467077,1.89696,0.55328,1.976,19.88,-2.86,20.08467077
27/12/2019 14:30,20.45968,4.09824,20.86609874,1.87968,0.54824,1.958,18.58,3.55,18.91610161,19.77,-2.79,19.96589592,1.87968,0.54824,1.958,19.77,-2.79,19.96589592
27/12/2019 15:00,20.25792,4.26356,20.70172134,1.89792,0.55356,1.977,18.36,3.71,18.73108913,19.55,-2.69,19.73419874,1.89792,0.55356,1.977,19.55,-2.69,19.73419874
27/12/2019 15:30,20.31024,4.29132,20.75864341,1.89024,0.55132,1.969,18.42,3.74,18.79585061,19.61,-2.69,19.79364039,1.89024,0.55132,1.969,19.61,-2.69,19.79364039
27/12/2019 16:00,20.69984,4.16412,21.1145275,1.89984,0.55412,1.979,18.8,3.61,19.14346102,20,-2.73,20.18546259,1.89984,0.55412,1.979,20,-2.73,20.18546259
27/12/2019 16:30,21.37456,4.02508,21.75024331,1.83456,0.53508,1.911,19.54,3.49,19.84922417,20.75,-2.78,20.93539825,1.83456,0.53508,1.911,20.75,-2.78,20.93539825
