Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/12/2019 17:00,22.38728,3.77504,22.70333087,1.69728,0.49504,1.768,20.69,3.28,20.94837703,21.24,-0.43,21.24435219,1.69728,0.49504,1.768,21.24,-0.43,21.24435219
27/12/2019 17:30,22.9248,0.1164,22.92509551,1.8048,0.5264,1.88,21.12,-0.41,21.12397927,21.48,0.52,21.48629331,1.8048,0.5264,1.88,21.48,0.52,21.48629331
27/12/2019 18:00,23.0584,0.1962,23.0592347,2.0784,0.6062,2.165,20.98,-0.41,20.98400581,21.35,0.63,21.35929306,2.0784,0.6062,2.165,21.35,0.63,21.35929306
27/12/2019 18:30,22.5772,3.5846,22.85999381,2.1072,0.6146,2.195,20.47,2.97,20.68433707,21.12,-0.52,21.12640055,2.1072,0.6146,2.195,21.12,-0.52,21.12640055
27/12/2019 19:00,21.77768,3.68724,22.08762289,2.04768,0.59724,2.133,19.73,3.09,19.97050325,20.7,-1.75,20.77384172,2.04768,0.59724,2.133,20.7,-1.75,20.77384172
27/12/2019 19:30,20.74488,4.45684,21.21823435,1.87488,0.54684,1.953,18.87,3.91,19.27083288,20.06,-2.46,20.21027461,1.87488,0.54684,1.953,20.06,-2.46,20.21027461
27/12/2019 20:00,20.08272,4.58496,20.5994539,1.90272,0.55496,1.982,18.18,4.03,18.62131306,19.34,-2.29,19.47510462,1.90272,0.55496,1.982,19.34,-2.29,19.47510462
27/12/2019 20:30,19.4692,4.6956,20.02744137,1.9392,0.5656,2.02,17.53,4.13,18.00993615,18.68,-2.23,18.81263671,1.9392,0.5656,2.02,18.68,-2.23,18.81263671
27/12/2019 21:00,18.91232,3.94776,19.31995489,1.91232,0.55776,1.992,17,3.39,17.33470796,17.92,-1.13,17.95559244,1.91232,0.55776,1.992,17.92,-1.13,17.95559244
27/12/2019 21:30,18.2456,1.7858,18.33278487,1.9056,0.5558,1.985,16.34,1.23,16.38622897,16.66,1.7,16.74651008,1.9056,0.5558,1.985,16.66,1.7,16.74651008
27/12/2019 22:00,17.0956,4.2058,17.60534842,1.9056,0.5558,1.985,15.19,3.65,15.62237498,15.99,-0.36,15.99405202,1.9056,0.5558,1.985,15.99,-0.36,15.99405202
27/12/2019 22:30,16.00272,5.22496,16.83410985,1.90272,0.55496,1.982,14.1,4.67,14.85324544,15.05,-0.92,15.07809338,1.90272,0.55496,1.982,15.05,-0.92,15.07809338
27/12/2019 23:00,14.92544,5.38992,15.86883729,1.88544,0.54992,1.964,13.04,4.84,13.90924872,13.98,-0.7,13.99751407,1.88544,0.54992,1.964,13.98,-0.7,13.99751407
27/12/2019 23:30,13.97976,4.45368,14.67204673,2.06976,0.60368,2.156,11.91,3.85,12.51681269,12.56,0.74,12.58178048,2.06976,0.60368,2.156,12.56,0.74,12.58178048
28/12/2019 00:00,12.91488,5.96184,14.22454434,1.99488,0.58184,2.078,10.92,5.38,12.17336437,11.87,-0.48,11.87970117,1.99488,0.58184,2.078,11.87,-0.48,11.87970117
28/12/2019 00:30,12.38352,5.98936,13.7558715,1.88352,0.54936,1.962,10.5,5.44,11.82554861,11.44,-0.41,11.44734467,1.88352,0.54936,1.962,11.44,-0.41,11.44734467
28/12/2019 01:00,12.6416,6.0488,14.01420822,1.8816,0.5488,1.96,10.76,5.5,12.08418802,11.67,-0.49,11.68028253,1.8816,0.5488,1.96,11.67,-0.49,11.68028253
28/12/2019 01:30,12.6416,6.0838,14.02935041,2.0016,0.5838,2.085,10.64,5.5,11.97746217,11.54,-0.49,11.55039826,2.0016,0.5838,2.085,11.54,-0.49,11.55039826
28/12/2019 02:00,12.40544,6.15492,13.84839275,2.00544,0.58492,2.089,10.4,5.57,11.79766502,11.29,-0.46,11.29936724,2.00544,0.58492,2.089,11.29,-0.46,11.29936724
28/12/2019 02:30,12.07808,6.12944,13.54437341,1.91808,0.55944,1.998,10.16,5.57,11.5866518,11.06,-0.46,11.06956187,1.91808,0.55944,1.998,11.06,-0.46,11.06956187
28/12/2019 03:00,11.89688,6.13784,13.38689036,1.94688,0.56784,2.028,9.95,5.57,11.40295576,10.86,-0.46,10.86973781,1.94688,0.56784,2.028,10.86,-0.46,10.86973781
28/12/2019 03:30,11.74176,6.04968,13.20861673,2.02176,0.58968,2.106,9.72,5.46,11.14854251,10.64,-0.41,10.64789651,2.02176,0.58968,2.106,10.64,-0.41,10.64789651
28/12/2019 04:00,11.59232,6.12776,13.1122586,2.15232,0.62776,2.242,9.44,5.5,10.92536498,10.36,-0.41,10.36810976,2.15232,0.62776,2.242,10.36,-0.41,10.36810976
28/12/2019 04:30,11.34112,6.10116,12.87808822,2.06112,0.60116,2.147,9.28,5.5,10.7874186,10.19,-0.41,10.19824495,2.06112,0.60116,2.147,10.19,-0.41,10.19824495
28/12/2019 05:00,11.264,6.067,12.79399019,1.944,0.567,2.025,9.32,5.5,10.82184827,10.22,-0.41,10.22822076,1.944,0.567,2.025,10.22,-0.41,10.22822076
28/12/2019 05:30,11.27456,6.03008,12.78583466,1.95456,0.57008,2.036,9.32,5.46,10.80157396,10.22,-0.41,10.22822076,1.95456,0.57008,2.036,10.22,-0.41,10.22822076
28/12/2019 06:00,11.70008,5.99044,13.14447578,1.99008,0.58044,2.073,9.71,5.41,11.11540373,10.59,-0.54,10.60375877,1.99008,0.58044,2.073,10.59,-0.54,10.60375877
28/12/2019 06:30,12.85856,2.68708,13.13632232,1.97856,0.57708,2.061,10.88,2.11,11.08271176,11.19,2.3,11.42392665,1.97856,0.57708,2.061,11.19,2.3,11.42392665
28/12/2019 07:00,13.4668,2.4974,13.69641227,2.1168,0.6174,2.205,11.35,1.88,11.50464689,11.64,2.3,11.86505794,2.1168,0.6174,2.205,11.64,2.3,11.86505794
28/12/2019 07:30,14.23384,2.41112,14.43660974,2.16384,0.63112,2.254,12.07,1.78,12.20054507,12.37,2.16,12.55716927,2.16384,0.63112,2.254,12.37,2.16,12.55716927
28/12/2019 08:00,15.02824,3.20532,15.36626415,2.17824,0.63532,2.269,12.85,2.57,13.10448015,13.35,1.04,13.39044809,2.17824,0.63532,2.269,13.35,1.04,13.39044809
28/12/2019 08:30,15.88176,4.96968,16.64115441,2.02176,0.58968,2.106,13.86,4.38,14.53561144,14.82,-1.33,14.87955981,2.02176,0.58968,2.106,14.82,-1.33,14.87955981
28/12/2019 09:00,16.71248,4.76864,17.37949698,2.05248,0.59864,2.138,14.66,4.17,15.24153864,15.65,-1.39,15.71160717,2.05248,0.59864,2.138,15.65,-1.39,15.71160717
28/12/2019 09:30,18.01368,3.87524,18.42580126,2.14368,0.62524,2.233,15.87,3.25,16.19936419,16.77,-1.1,16.80603761,2.14368,0.62524,2.233,16.77,-1.1,16.80603761
28/12/2019 10:00,18.51144,3.21792,18.78905053,1.98144,0.57792,2.064,16.53,2.64,16.73948924,17.34,-0.94,17.36545997,1.98144,0.57792,2.064,17.34,-0.94,17.36545997
28/12/2019 10:30,19.06024,2.98632,19.29276693,2.01024,0.58632,2.094,17.05,2.4,17.21808642,17.83,-0.85,17.8502493,2.01024,0.58632,2.094,17.83,-0.85,17.8502493
28/12/2019 11:00,19.2044,4.3392,19.68851533,2.0544,0.5992,2.14,17.15,3.74,17.55306526,18.3,-2.64,18.48944564,2.0544,0.5992,2.14,18.3,-2.64,18.48944564
28/12/2019 11:30,19.18048,4.48014,19.69676287,2.16048,0.63014,2.2505,17.02,3.85,17.45001146,18.17,-2.53,18.34529367,2.16048,0.63014,2.2505,18.17,-2.53,18.34529367
28/12/2019 12:00,19.30288,4.51584,19.82407595,2.28288,0.66584,2.378,17.02,3.85,17.45001146,18.17,-2.53,18.34529367,2.28288,0.66584,2.378,18.17,-2.53,18.34529367
28/12/2019 12:30,19.42208,4.50394,19.93746892,2.24208,0.65394,2.3355,17.18,3.85,17.60610406,18.32,-2.53,18.49387196,2.24208,0.65394,2.3355,18.32,-2.53,18.49387196
28/12/2019 13:00,19.3328,4.5179,19.85367916,2.1528,0.6279,2.2425,17.18,3.89,17.61489427,18.35,-2.47,18.51549081,2.1528,0.6279,2.2425,18.35,-2.47,18.51549081
28/12/2019 13:30,19.27296,4.52878,19.79789977,2.05296,0.59878,2.1385,17.22,3.93,17.66276592,18.35,-2.43,18.51019719,2.05296,0.59878,2.1385,18.35,-2.43,18.51019719
28/12/2019 14:00,18.97936,4.79148,19.57484065,2.19936,0.64148,2.291,16.78,4.15,17.28556913,17.93,-2.23,18.06814324,2.19936,0.64148,2.291,17.93,-2.23,18.06814324
28/12/2019 14:30,18.74184,4.30762,19.23050069,2.15184,0.62762,2.2415,16.59,3.68,16.99324866,17.6,-1.64,17.67624394,2.15184,0.62762,2.2415,17.6,-1.64,17.67624394
28/12/2019 15:00,18.81384,1.53112,18.87604047,2.16384,0.63112,2.254,16.65,0.9,16.67430658,16.97,1.4,17.02765104,2.16384,0.63112,2.254,16.97,1.4,17.02765104
28/12/2019 15:30,18.7764,1.5202,18.83783971,2.1264,0.6202,2.215,16.65,0.9,16.67430658,16.97,1.31,17.02048765,2.1264,0.6202,2.215,16.97,1.31,17.02048765
28/12/2019 16:00,19.06512,1.61816,19.13366777,2.08512,0.60816,2.172,16.98,1.01,17.01001176,17.29,1.31,17.33955593,2.08512,0.60816,2.172,17.29,1.31,17.33955593
28/12/2019 16:30,19.66448,3.68464,20.00670752,2.00448,0.58464,2.088,17.66,3.1,17.93001952,18.56,-1.17,18.59684113,2.00448,0.58464,2.088,18.56,-1.17,18.59684113
28/12/2019 17:00,20.56456,4.35008,21.0196176,1.95456,0.57008,2.036,18.61,3.78,18.99001053,19.79,-2.52,19.9497995,1.95456,0.57008,2.036,19.79,-2.52,19.9497995
28/12/2019 17:30,21.11968,4.22824,21.53877659,2.11968,0.61824,2.208,19,3.61,19.33990951,20.18,-2.64,20.35195322,2.11968,0.61824,2.208,20.18,-2.64,20.35195322
28/12/2019 18:00,21.2652,4.3486,21.70527708,2.3952,0.6986,2.495,18.87,3.65,19.21976587,20.05,-2.64,20.22305862,2.3952,0.6986,2.495,20.05,-2.64,20.22305862
28/12/2019 18:30,21.05736,4.46548,21.52563406,2.48736,0.72548,2.591,18.57,3.74,18.94287465,19.75,-2.54,19.9126618,2.48736,0.72548,2.591,19.75,-2.54,19.9126618
28/12/2019 19:00,20.5356,4.5858,21.04139798,2.3856,0.6958,2.485,18.15,3.89,18.56218198,19.31,-2.43,19.46229688,2.3856,0.6958,2.485,19.31,-2.43,19.46229688
28/12/2019 19:30,20.02024,2.98632,20.24174194,2.25024,0.65632,2.344,17.77,2.33,17.92210367,18.51,-0.58,18.51908475,2.25024,0.65632,2.344,18.51,-0.58,18.51908475
28/12/2019 20:00,19.2844,4.8742,19.89084988,2.1744,0.6342,2.265,17.11,4.24,17.62752677,18.26,-2.14,18.38497212,2.1744,0.6342,2.265,18.26,-2.14,18.38497212
28/12/2019 20:30,18.71184,3.06512,18.9612214,2.21184,0.64512,2.304,16.5,2.42,16.67652242,17.15,0.12,17.15041982,2.21184,0.64512,2.304,17.15,0.12,17.15041982
28/12/2019 21:00,18.25864,2.19752,18.39040589,2.28864,0.66752,2.384,15.97,1.53,16.04312314,16.36,1.28,16.40999695,2.28864,0.66752,2.384,16.36,1.28,16.40999695
28/12/2019 21:30,17.21696,5.19328,17.98315514,2.37696,0.69328,2.476,14.84,4.5,15.50727571,15.81,-1.08,15.84684511,2.37696,0.69328,2.476,15.81,-1.08,15.84684511
28/12/2019 22:00,16.40064,5.25852,17.22303762,2.36064,0.68852,2.459,14.04,4.57,14.76504318,14.97,-0.88,14.99584276,2.36064,0.68852,2.459,14.97,-0.88,14.99584276
28/12/2019 22:30,15.40864,5.20252,16.26322234,2.16864,0.63252,2.259,13.24,4.57,14.00651634,14.19,-0.65,14.20487944,2.16864,0.63252,2.259,14.19,-0.65,14.20487944
28/12/2019 23:00,14.50568,5.54124,15.52804215,2.09568,0.61124,2.183,12.41,4.93,13.35338908,13.36,-0.52,13.37011593,2.09568,0.61124,2.183,13.36,-0.52,13.37011593
28/12/2019 23:30,13.99424,3.81832,14.505803,2.39424,0.69832,2.494,11.6,3.12,12.0122604,12.08,2,12.24444364,2.39424,0.69832,2.494,12.08,2,12.24444364
29/12/2019 00:00,13.16928,4.36604,13.87415731,2.48928,0.72604,2.593,10.68,3.64,11.28326194,11.24,1.43,11.33060016,2.48928,0.72604,2.593,11.24,1.43,11.33060016
29/12/2019 00:30,12.70192,3.92556,13.29469041,2.52192,0.73556,2.627,10.18,3.19,10.66810667,10.63,2.15,10.84524781,2.52192,0.73556,2.627,10.63,2.15,10.84524781
29/12/2019 01:00,12.58712,5.85916,13.88399603,2.15712,0.62916,2.247,10.43,5.23,11.66781042,11.29,-0.05,11.29011072,2.15712,0.62916,2.247,11.29,-0.05,11.29011072
29/12/2019 01:30,12.53624,6.10432,13.94345854,2.10624,0.61432,2.194,10.43,5.49,11.78664498,11.37,-0.42,11.37775461,2.10624,0.61432,2.194,11.37,-0.42,11.37775461
29/12/2019 02:00,12.38104,4.46072,13.16009781,2.23104,0.65072,2.324,10.15,3.81,10.84152203,10.73,1.36,10.81584486,2.23104,0.65072,2.324,10.73,1.36,10.81584486
29/12/2019 02:30,12.39312,2.94216,12.73757154,2.37312,0.69216,2.472,10.02,2.25,10.26951313,10.29,2.93,10.69901865,2.37312,0.69216,2.472,10.29,2.93,10.69901865
29/12/2019 03:00,12.1168,2.9874,12.47963946,2.3568,0.6874,2.455,9.76,2.3,10.02734262,10.03,2.93,10.44920093,2.3568,0.6874,2.455,10.03,2.93,10.44920093
29/12/2019 03:30,11.85624,2.98932,12.22728347,2.22624,0.64932,2.319,9.63,2.34,9.910221995,9.91,2.83,10.3061632,2.22624,0.64932,2.319,9.91,2.83,10.3061632
29/12/2019 04:00,11.52288,3.06584,11.9237636,2.04288,0.59584,2.128,9.48,2.47,9.796494271,9.77,2.94,10.20276923,2.04288,0.59584,2.128,9.77,2.94,10.20276923
29/12/2019 04:30,11.38856,3.08208,11.79824207,2.09856,0.61208,2.186,9.29,2.47,9.612751947,9.59,2.94,10.03053837,2.09856,0.61208,2.186,9.59,2.94,10.03053837
29/12/2019 05:00,11.27656,3.06108,11.68464874,2.02656,0.59108,2.111,9.25,2.47,9.57410048,9.54,2.89,9.968134229,2.02656,0.59108,2.111,9.54,2.89,9.968134229
29/12/2019 05:30,11.40128,3.01704,11.79371511,2.08128,0.60704,2.168,9.32,2.41,9.626551823,9.61,2.89,10.03514823,2.08128,0.60704,2.168,9.61,2.89,10.03514823
29/12/2019 06:00,11.58944,4.75692,12.52770559,2.14944,0.62692,2.239,9.44,4.13,10.30390703,10.05,1.03,10.10264322,2.14944,0.62692,2.239,10.05,1.03,10.10264322
29/12/2019 06:30,12.1928,6.1604,13.66070642,2.3328,0.6804,2.43,9.86,5.48,11.28051417,10.77,-0.53,10.78303297,2.3328,0.6804,2.43,10.77,-0.53,10.78303297
29/12/2019 07:00,12.68176,5.99468,14.02723155,2.38176,0.69468,2.481,10.3,5.3,11.58360911,11.23,-0.53,11.24249972,2.38176,0.69468,2.481,11.23,-0.53,11.24249972
29/12/2019 07:30,13.30808,5.84444,14.5348709,2.27808,0.66444,2.373,11.03,5.18,12.1857827,11.96,-0.84,11.98946204,2.27808,0.66444,2.373,11.96,-0.84,11.98946204
29/12/2019 08:00,13.79776,5.72768,14.93936074,2.11776,0.61768,2.206,11.68,5.11,12.74890191,12.63,-0.95,12.66567803,2.11776,0.61768,2.206,12.63,-0.95,12.66567803
29/12/2019 08:30,14.5492,5.4956,15.55251877,2.1792,0.6356,2.27,12.37,4.86,13.29046651,13.36,-1.04,13.4004179,2.1792,0.6356,2.27,13.36,-1.04,13.4004179
29/12/2019 09:00,15.7648,3.7114,16.19578368,2.1648,0.6314,2.255,13.6,3.08,13.9444039,14.24,0.17,14.24101471,2.1648,0.6314,2.255,14.24,0.17,14.24101471
29/12/2019 09:30,16.66504,4.81772,17.34744892,2.25504,0.65772,2.349,14.41,4.16,14.99845659,15.39,-1.28,15.44313763,2.25504,0.65772,2.349,15.39,-1.28,15.44313763
29/12/2019 10:00,17.73888,3.52884,18.08647493,2.49888,0.72884,2.603,15.24,2.8,15.49508309,15.96,-0.34,15.96362114,2.49888,0.72884,2.603,15.96,-0.34,15.96362114
29/12/2019 10:30,18.60632,3.27476,18.89230523,2.41632,0.70476,2.517,16.19,2.57,16.3927118,16.94,-0.53,16.948289,2.41632,0.70476,2.517,16.94,-0.53,16.948289
29/12/2019 11:00,18.8192,4.3506,19.31553802,2.2992,0.6706,2.395,16.52,3.68,16.92491654,17.55,-1.93,17.65580358,2.2992,0.6706,2.395,17.55,-1.93,17.65580358
29/12/2019 11:30,18.95696,4.28078,19.43428439,2.43696,0.71078,2.5385,16.52,3.57,16.90134018,17.59,-2.05,17.70905418,2.43696,0.71078,2.5385,17.59,-2.05,17.70905418
29/12/2019 12:00,19.2752,4.2386,19.73573067,2.6352,0.7686,2.745,16.64,3.47,16.99795576,17.68,-2.08,17.80193248,2.6352,0.7686,2.745,17.68,-2.08,17.80193248
29/12/2019 12:30,19.78328,3.91054,20.16607276,2.57328,0.75054,2.6805,17.21,3.16,17.49770556,17.8,-0.21,17.80123872,2.57328,0.75054,2.6805,17.8,-0.21,17.80123872
29/12/2019 13:00,19.82,1.085,19.84967569,2.28,0.665,2.375,17.54,0.42,17.54502779,17.88,0.8,17.89788814,2.28,0.665,2.375,17.88,0.8,17.89788814
29/12/2019 13:30,19.90408,1.09494,19.93417403,2.31408,0.67494,2.4105,17.59,0.42,17.5950135,17.93,0.83,17.94920054,2.31408,0.67494,2.4105,17.93,0.83,17.94920054
29/12/2019 14:00,19.14352,1.71186,19.21990694,2.30352,0.67186,2.3995,16.84,1.04,16.87208345,17.3,0.61,17.31075099,2.30352,0.67186,2.3995,17.3,0.61,17.31075099
29/12/2019 14:30,18.30272,4.55996,18.86220545,2.26272,0.65996,2.357,16.04,3.9,16.50731959,17.06,-1.77,17.15157427,2.26272,0.65996,2.357,17.06,-1.77,17.15157427
29/12/2019 15:00,18.21488,4.53434,18.77077763,2.17488,0.63434,2.2655,16.04,3.9,16.50731959,17.1,-1.77,17.1913612,2.17488,0.63434,2.2655,17.1,-1.77,17.1913612
29/12/2019 15:30,18.80248,4.48364,19.32967361,2.17248,0.63364,2.263,16.63,3.85,17.0698389,17.66,-1.8,17.75149571,2.17248,0.63364,2.263,17.66,-1.8,17.75149571
29/12/2019 16:00,19.11224,3.52732,19.43501233,2.08224,0.60732,2.169,17.03,2.92,17.27852135,17.87,-1,17.89795798,2.08224,0.60732,2.169,17.87,-1,17.89795798
29/12/2019 16:30,20.27072,4.35396,20.73304264,2.07072,0.60396,2.157,18.2,3.75,18.58231686,19.34,-2.29,19.47510462,2.07072,0.60396,2.157,19.34,-2.29,19.47510462
29/12/2019 17:00,21.08984,4.13412,21.49121447,1.89984,0.55412,1.979,19.19,3.58,19.52107835,20.39,-2.66,20.56277462,1.89984,0.55412,1.979,20.39,-2.66,20.56277462
29/12/2019 17:30,21.75448,4.16464,22.14952881,2.00448,0.58464,2.088,19.75,3.58,20.07184346,20.58,-1.27,20.61914887,2.00448,0.58464,2.088,20.58,-1.27,20.61914887
29/12/2019 18:00,21.3568,4.1624,21.7586415,1.9968,0.5824,2.08,19.36,3.58,19.68821983,20.58,-2.71,20.75766124,1.9968,0.5824,2.08,20.58,-2.71,20.75766124
29/12/2019 18:30,20.90536,4.34948,21.35303381,2.05536,0.59948,2.141,18.85,3.75,19.21939125,20.03,-2.53,20.18915055,2.05536,0.59948,2.141,20.03,-2.53,20.18915055
29/12/2019 19:00,20.76052,4.30936,21.20306049,1.90752,0.55636,1.987,18.853,3.753,19.22291908,20.033,-2.533,20.19250301,1.90752,0.55636,1.987,20.033,-2.533,20.19250301
29/12/2019 19:30,19.75352,4.63936,20.29101312,1.88352,0.54936,1.962,17.87,4.09,18.33207571,19.02,-2.23,19.15028198,1.88352,0.54936,1.962,19.02,-2.23,19.15028198
29/12/2019 20:00,19.128,4.854,19.73427729,1.968,0.574,2.05,17.16,4.28,17.68570044,18.29,-2.07,18.40676506,1.968,0.574,2.05,18.29,-2.07,18.40676506
29/12/2019 20:30,18.62936,5.11648,19.31919826,2.07936,0.60648,2.166,16.55,4.51,17.1535011,17.68,-1.89,17.78073396,2.07936,0.60648,2.166,17.68,-1.89,17.78073396
29/12/2019 21:00,18.13064,2.65352,18.32378987,2.00064,0.58352,2.084,16.13,2.07,16.26228151,16.63,0.91,16.65487916,2.00064,0.58352,2.084,16.63,0.91,16.65487916
29/12/2019 21:30,17.29008,5.19544,18.0537936,1.87008,0.54544,1.948,15.42,4.65,16.10586539,16.51,-1.7,16.59729195,1.87008,0.54544,1.948,16.51,-1.7,16.59729195
29/12/2019 22:00,16.64736,4.89048,17.35083253,1.88736,0.55048,1.966,14.76,4.34,15.38483669,15.7,-1.03,15.73375035,1.88736,0.55048,1.966,15.7,-1.03,15.73375035
29/12/2019 22:30,16.13992,2.24456,16.29524677,1.96992,0.57456,2.052,14.17,1.67,14.26806925,14.48,2.09,14.63005468,1.96992,0.57456,2.052,14.48,2.09,14.63005468
29/12/2019 23:00,16.27828,2.28704,16.43815536,2.10528,0.61404,2.193,14.173,1.673,14.2714,14.483,2.093,14.6334527,2.10528,0.61404,2.193,14.483,2.093,14.6334527
29/12/2019 23:30,16.41076,2.32568,16.57473473,2.23776,0.65268,2.331,14.173,1.673,14.2714,14.483,2.093,14.6334527,2.23776,0.65268,2.331,14.483,2.093,14.6334527
30/12/2019 00:00,16.12852,2.24336,16.28379014,1.95552,0.57036,2.037,14.173,1.673,14.2714,14.483,2.093,14.6334527,1.95552,0.57036,2.037,14.483,2.093,14.6334527
30/12/2019 00:30,16.0978,2.2344,16.25212934,1.9248,0.5614,2.005,14.173,1.673,14.2714,14.483,2.093,14.6334527,1.9248,0.5614,2.005,14.483,2.093,14.6334527
30/12/2019 01:00,16.27828,2.28704,16.43815536,2.10528,0.61404,2.193,14.173,1.673,14.2714,14.483,2.093,14.6334527,2.10528,0.61404,2.193,14.483,2.093,14.6334527
30/12/2019 01:30,16.39156,2.32008,16.55493916,2.21856,0.64708,2.311,14.173,1.673,14.2714,14.483,2.093,14.6334527,2.21856,0.64708,2.311,14.483,2.093,14.6334527
30/12/2019 02:00,16.4626,2.3408,16.62818521,2.2896,0.6678,2.385,14.173,1.673,14.2714,14.483,2.093,14.6334527,2.2896,0.6678,2.385,14.483,2.093,14.6334527
30/12/2019 02:30,16.47892,2.34556,16.64501295,2.30592,0.67256,2.402,14.173,1.673,14.2714,14.483,2.093,14.6334527,2.30592,0.67256,2.402,14.483,2.093,14.6334527
30/12/2019 03:00,16.49716,2.35088,16.66382084,2.32416,0.67788,2.421,14.173,1.673,14.2714,14.483,2.093,14.6334527,2.32416,0.67788,2.421,14.483,2.093,14.6334527
30/12/2019 03:30,16.58068,2.37524,16.7499467,2.40768,0.70224,2.508,14.173,1.673,14.2714,14.483,2.093,14.6334527,2.40768,0.70224,2.508,14.483,2.093,14.6334527
30/12/2019 04:00,16.3714,2.3142,16.53415434,2.1984,0.6412,2.29,14.173,1.673,14.2714,14.483,2.093,14.6334527,2.1984,0.6412,2.29,14.483,2.093,14.6334527
30/12/2019 04:30,16.2706,2.2848,16.43023845,2.0976,0.6118,2.185,14.173,1.673,14.2714,14.483,2.093,14.6334527,2.0976,0.6118,2.185,14.483,2.093,14.6334527
30/12/2019 05:00,12.00672,2.74696,12.3169442,2.04672,0.59696,2.132,9.96,2.15,10.18941117,10.22,2.61,10.54800929,2.04672,0.59696,2.132,10.22,2.61,10.54800929
30/12/2019 05:30,12.0366,2.7578,12.3484898,2.0736,0.6048,2.16,9.963,2.153,10.1929769,10.223,2.613,10.55165854,2.0736,0.6048,2.16,10.223,2.613,10.55165854
30/12/2019 06:00,12.04428,2.76004,12.3564761,2.08128,0.60704,2.168,9.963,2.153,10.1929769,10.223,2.613,10.55165854,2.08128,0.60704,2.168,10.223,2.613,10.55165854
30/12/2019 06:30,14.1328,5.4104,15.13302561,2.0928,0.6104,2.18,12.04,4.8,12.96154312,12.99,-0.96,13.02542514,2.0928,0.6104,2.18,12.99,-0.96,13.02542514
30/12/2019 07:00,14.17324,5.42432,15.17576949,2.13024,0.62132,2.219,12.043,4.803,12.96544091,12.993,-0.963,13.02863838,2.13024,0.62132,2.219,12.993,-0.963,13.02863838
30/12/2019 07:30,16.2628,4.8604,16.97357216,2.3328,0.6804,2.43,13.93,4.18,14.54363435,14.89,-1.28,14.94491552,2.3328,0.6804,2.43,14.89,-1.28,14.94491552
30/12/2019 08:00,17.25536,4.51948,17.83740867,2.29536,0.66948,2.391,14.96,3.85,15.44746257,15.97,-1.56,16.04601197,2.29536,0.66948,2.391,15.97,-1.56,16.04601197
30/12/2019 08:30,17.17292,4.49756,17.75210487,2.20992,0.64456,2.302,14.963,3.853,15.45111575,15.973,-1.563,16.04928964,2.20992,0.64456,2.302,15.973,-1.563,16.04928964
30/12/2019 09:00,17.06924,4.46732,17.6441464,2.10624,0.61432,2.194,14.963,3.853,15.45111575,15.973,-1.563,16.04928964,2.10624,0.61432,2.194,15.973,-1.563,16.04928964
30/12/2019 09:30,17.1086,4.4788,17.68513057,2.1456,0.6258,2.235,14.963,3.853,15.45111575,15.973,-1.563,16.04928964,2.1456,0.6258,2.235,15.973,-1.563,16.04928964
30/12/2019 10:00,17.18204,4.50022,17.76160124,2.21904,0.64722,2.3115,14.963,3.853,15.45111575,15.973,-1.563,16.04928964,2.21904,0.64722,2.3115,15.973,-1.563,16.04928964
30/12/2019 10:30,17.40668,4.56574,17.99551306,2.44368,0.71274,2.5455,14.963,3.853,15.45111575,15.973,-1.563,16.04928964,2.44368,0.71274,2.5455,15.973,-1.563,16.04928964
30/12/2019 11:00,20.78912,3.95516,21.16201316,2.34912,0.68516,2.447,18.44,3.27,18.7276934,19.61,-3.03,19.84270647,2.34912,0.68516,2.447,19.61,-3.03,19.84270647
30/12/2019 11:30,20.9404,3.9272,21.3054747,2.3904,0.6972,2.49,18.55,3.23,18.82911044,19.73,-3.07,19.96741846,2.3904,0.6972,2.49,19.73,-3.07,19.96741846
30/12/2019 12:00,20.89588,3.91634,21.2597159,2.34288,0.68334,2.4405,18.553,3.233,18.83258076,19.733,-3.073,19.9708442,2.34288,0.68334,2.4405,19.733,-3.073,19.9708442
30/12/2019 12:30,21.10848,3.83164,21.45342381,2.26848,0.66164,2.363,18.84,3.17,19.10482923,20.02,-3.14,20.26474772,2.26848,0.66164,2.363,20.02,-3.14,20.26474772
30/12/2019 13:00,20.74472,3.88596,21.1055465,2.21472,0.64596,2.307,18.53,3.24,18.81112703,19.7,-3.03,19.93165573,2.21472,0.64596,2.307,19.7,-3.03,19.93165573
30/12/2019 13:30,20.25024,4.12632,20.66636729,2.49024,0.72632,2.594,17.76,3.4,18.08252195,18.92,-2.86,19.13494186,2.49024,0.72632,2.594,18.92,-2.86,19.13494186
30/12/2019 14:00,19.66952,4.36986,20.14908667,2.39952,0.69986,2.4995,17.27,3.67,17.65564499,18.42,-2.64,18.60822399,2.39952,0.69986,2.4995,18.42,-2.64,18.60822399
30/12/2019 14:30,19.29128,4.29454,19.76351583,2.14128,0.62454,2.2305,17.15,3.67,17.53828384,18.3,-2.64,18.48944564,2.14128,0.62454,2.2305,18.3,-2.64,18.48944564
30/12/2019 15:00,19.30976,4.31368,19.78571875,2.06976,0.60368,2.156,17.24,3.71,17.63467323,18.4,-2.64,18.58842651,2.06976,0.60368,2.156,18.4,-2.64,18.58842651
30/12/2019 15:30,19.46968,4.36074,19.95205485,2.05968,0.60074,2.1455,17.41,3.76,17.81139242,18.56,-2.52,18.73029631,2.05968,0.60074,2.1455,18.56,-2.52,18.73029631
30/12/2019 16:00,20.06304,4.17172,20.49216489,2.06304,0.60172,2.149,18,3.57,18.35061034,19.16,-2.67,19.34514151,2.06304,0.60172,2.149,19.16,-2.67,19.34514151
30/12/2019 16:30,21.3768,3.8674,21.72382013,2.1168,0.6174,2.205,19.26,3.25,19.53228353,20.46,-2.99,20.67732333,2.1168,0.6174,2.205,20.46,-2.99,20.67732333
30/12/2019 17:00,23.32664,0.17152,23.32727058,2.09664,0.61152,2.184,21.23,-0.44,21.2345591,21.59,0.3,21.5920842,2.09664,0.61152,2.184,21.59,0.3,21.5920842
30/12/2019 17:30,23.96992,-0.01044,23.96992227,2.08992,0.60956,2.177,21.88,-0.62,21.88878252,22.24,0.41,22.24377891,2.08992,0.60956,2.177,22.24,0.41,22.24377891
30/12/2019 18:00,24.1076,0.0218,24.10760986,2.3376,0.6818,2.435,21.77,-0.66,21.7800023,22.13,0.41,22.13379769,2.3376,0.6818,2.435,22.13,0.41,22.13379769
30/12/2019 18:30,24.10088,0.09484,24.1010666,2.45088,0.71484,2.553,21.65,-0.62,21.65887578,22.01,0.41,22.01381839,2.45088,0.71484,2.553,22.01,0.41,22.01381839
30/12/2019 19:00,23.40872,1.08296,23.43375716,2.23872,0.65296,2.332,21.17,0.43,21.17436658,21.63,-0.82,21.64553765,2.23872,0.65296,2.332,21.63,-0.82,21.64553765
30/12/2019 19:30,22.14824,3.87532,22.48472015,2.17824,0.63532,2.269,19.97,3.24,20.23112701,21.17,-2.78,21.35175168,2.17824,0.63532,2.269,21.17,-2.78,21.35175168
30/12/2019 20:00,21.29992,4.09956,21.69085024,2.08992,0.60956,2.177,19.21,3.49,19.52445134,20.4,-2.56,20.56,2.08992,0.60956,2.177,20.4,-2.56,20.56
30/12/2019 20:30,20.49224,3.27732,20.75265589,2.08224,0.60732,2.169,18.41,2.67,18.60260734,19.28,-0.99,19.3054008,2.08224,0.60732,2.169,19.28,-0.99,19.3054008
30/12/2019 21:00,19.95072,1.68896,20.02208317,2.19072,0.63896,2.282,17.76,1.05,17.79101178,18.19,0.92,18.21325067,2.19072,0.63896,2.282,18.19,0.92,18.21325067
30/12/2019 21:30,18.5864,5.0702,19.26554419,2.1264,0.6202,2.215,16.46,4.45,17.05092666,17.6,-1.89,17.70118923,2.1264,0.6202,2.215,17.6,-1.89,17.70118923
30/12/2019 22:00,17.65432,3.16376,17.93556222,2.10432,0.61376,2.192,15.55,2.55,15.75769653,16.15,0.62,16.16189655,2.10432,0.61376,2.192,16.15,0.62,16.16189655
30/12/2019 22:30,16.51528,4.31404,17.06942924,2.10528,0.61404,2.193,14.41,3.7,14.87743593,15.18,-0.18,15.18106716,2.10528,0.61404,2.193,15.18,-0.18,15.18106716
30/12/2019 23:00,15.35968,3.94824,15.85901538,2.11968,0.61824,2.208,13.24,3.33,13.65234412,13.86,0.74,13.87974063,2.11968,0.61824,2.208,13.86,0.74,13.87974063
30/12/2019 23:30,14.29736,3.01548,14.61190003,2.24736,0.65548,2.341,12.05,2.36,12.27892911,12.41,2.17,12.59829354,2.24736,0.65548,2.341,12.41,2.17,12.59829354
31/12/2019 00:00,13.004,6.142,14.38152217,2.304,0.672,2.4,10.7,5.47,12.01710864,11.64,-0.49,11.65030901,2.304,0.672,2.4,11.64,-0.49,11.65030901
31/12/2019 00:30,12.55864,6.19752,14.00459542,2.28864,0.66752,2.384,10.27,5.53,11.66421022,11.21,-0.43,11.21824407,2.28864,0.66752,2.384,11.21,-0.43,11.21824407
31/12/2019 01:00,12.78104,6.04572,14.13880171,2.11104,0.61572,2.199,10.67,5.43,11.97220949,11.61,-0.43,11.61796023,2.11104,0.61572,2.199,11.61,-0.43,11.61796023
31/12/2019 01:30,12.7868,6.0474,14.14472697,2.1168,0.6174,2.205,10.67,5.43,11.97220949,11.61,-0.43,11.61796023,2.1168,0.6174,2.205,11.61,-0.43,11.61796023
31/12/2019 02:00,12.5792,5.5956,13.76760734,2.1792,0.6356,2.27,10.4,4.96,11.52222201,11.22,0.18,11.22144376,2.1792,0.6356,2.27,11.22,0.18,11.22144376
31/12/2019 02:30,12.65784,2.95312,12.99776255,2.30784,0.67312,2.404,10.35,2.28,10.5981555,10.62,2.84,10.9931797,2.30784,0.67312,2.404,10.62,2.84,10.9931797
31/12/2019 03:00,12.19128,5.77704,13.49079313,2.32128,0.67704,2.418,9.87,5.1,11.10976597,10.65,2.26,10.88715298,2.32128,0.67704,2.418,10.65,2.26,10.88715298
31/12/2019 03:30,11.92056,6.22308,13.44717351,2.17056,0.63308,2.261,9.75,5.59,11.23879887,10.65,-0.43,10.65867722,2.17056,0.63308,2.261,10.65,-0.43,10.65867722
31/12/2019 04:00,11.66496,6.22728,13.22309752,2.18496,0.63728,2.276,9.48,5.59,11.00538505,10.37,-0.43,10.37891131,2.18496,0.63728,2.276,10.37,-0.43,10.37891131
31/12/2019 04:30,11.68136,6.19248,13.22123217,2.27136,0.66248,2.366,9.41,5.53,10.91462322,10.31,-0.43,10.31896313,2.27136,0.66248,2.366,10.31,-0.43,10.31896313
31/12/2019 05:00,11.65856,6.17708,13.19387504,2.21856,0.64708,2.311,9.44,5.53,10.94049816,10.34,-0.43,10.34893714,2.21856,0.64708,2.311,10.34,-0.43,10.34893714
31/12/2019 05:30,12.1024,6.0532,13.53178909,2.3424,0.6832,2.44,9.76,5.37,11.13977109,10.67,-0.43,10.67866096,2.3424,0.6832,2.44,10.67,-0.43,10.67866096
31/12/2019 06:00,12.72264,5.98952,14.06200265,2.43264,0.70952,2.534,10.29,5.28,11.56557392,11.21,-0.48,11.22027183,2.43264,0.70952,2.534,11.21,-0.48,11.22027183
31/12/2019 06:30,14.09568,2.86624,14.38414149,2.21568,0.64624,2.308,11.88,2.22,12.08564438,12.27,1.64,12.37911548,2.21568,0.64624,2.308,12.27,1.64,12.37911548
31/12/2019 07:00,14.8344,5.2392,15.73240732,2.2944,0.6692,2.39,12.54,4.57,13.34677864,13.46,-1.01,13.49784057,2.2944,0.6692,2.39,13.46,-1.01,13.49784057
31/12/2019 07:30,15.74584,5.22212,16.5892138,2.23584,0.65212,2.329,13.51,4.57,14.26201248,14.48,-1.31,14.53913684,2.23584,0.65212,2.329,14.48,-1.31,14.53913684
31/12/2019 08:00,16.66656,2.67608,16.88003633,1.66656,0.48608,1.736,15,2.19,15.15902701,15.58,0.3,15.58288805,1.66656,0.48608,1.736,15.58,0.3,15.58288805
31/12/2019 08:30,16.73616,4.04388,17.217782,0.83616,0.24388,0.871,15.9,3.8,16.34778272,16.94,-1.84,17.03963615,0.83616,0.24388,0.871,16.94,-1.84,17.03963615
31/12/2019 09:00,17.73536,3.36948,18.05260064,0.85536,0.24948,0.891,16.88,3.12,17.16591972,17.77,-1.34,17.82045173,0.85536,0.24948,0.891,17.77,-1.34,17.82045173
31/12/2019 09:30,18.77336,2.50348,18.93954745,0.90336,0.26348,0.941,17.87,2.24,18.00984453,18.51,-0.44,18.51522887,0.90336,0.26348,0.941,18.51,-0.44,18.51522887
31/12/2019 10:00,19.20056,0.67558,19.21244161,0.91056,0.26558,0.9485,18.29,0.41,18.29459483,18.63,0.71,18.64352434,0.91056,0.26558,0.9485,18.63,0.71,18.64352434
31/12/2019 10:30,19.47232,0.70526,19.48508758,1.01232,0.29526,1.0545,18.46,0.41,18.46455253,18.8,0.67,18.81193504,1.01232,0.29526,1.0545,18.8,0.67,18.81193504
31/12/2019 11:00,19.76544,3.56742,20.08479783,0.98544,0.28742,1.0265,18.78,3.28,19.06428074,19.15,0.43,19.15482707,0.98544,0.28742,1.0265,19.15,0.43,19.15482707
31/12/2019 11:30,19.57992,3.64456,19.91622667,1.00992,0.29456,1.052,18.57,3.35,18.86974828,19.77,-3,19.99632216,1.00992,0.29456,1.052,19.77,-3,19.99632216
31/12/2019 12:00,19.58792,3.61856,19.91935206,1.05792,0.30856,1.102,18.53,3.31,18.82331002,19.73,-3.05,19.96435323,1.05792,0.30856,1.102,19.73,-3.05,19.96435323
31/12/2019 12:30,19.28328,3.78054,19.65037837,1.13328,0.33054,1.1805,18.15,3.45,18.47498309,19.34,-2.93,19.56068762,1.13328,0.33054,1.1805,19.34,-2.93,19.56068762
31/12/2019 13:00,19.54216,3.79188,19.90664139,1.17216,0.34188,1.221,18.37,3.45,18.69115834,19.57,-2.93,19.7881227,1.17216,0.34188,1.221,19.57,-2.93,19.7881227
31/12/2019 13:30,19.49008,3.89044,19.87457526,1.03008,0.30044,1.073,18.46,3.59,18.80584218,19.67,-2.81,19.86970055,1.03008,0.30044,1.073,19.67,-2.81,19.86970055
31/12/2019 14:00,19.48032,3.81426,19.85022536,0.94032,0.27426,0.9795,18.54,3.54,18.87493576,19.75,-2.84,19.95314762,0.94032,0.27426,0.9795,19.75,-2.84,19.95314762
31/12/2019 14:30,19.34824,3.84782,19.72714145,0.91824,0.26782,0.9565,18.43,3.58,18.77448535,19.63,-2.8,19.82868881,0.91824,0.26782,0.9565,19.63,-2.8,19.82868881
31/12/2019 15:00,19.46104,3.93572,19.85502379,0.91104,0.26572,0.949,18.55,3.67,18.90955843,19.75,-2.73,19.93778824,0.91104,0.26572,0.949,19.75,-2.73,19.93778824
31/12/2019 15:30,19.62784,3.84312,20.00054185,0.86784,0.25312,0.904,18.76,3.59,19.10041099,19.97,-2.77,20.1611954,0.86784,0.25312,0.904,19.97,-2.77,20.1611954
31/12/2019 16:00,19.86672,3.70696,20.20960455,0.84672,0.24696,0.882,19.02,3.46,19.33214939,20.23,-2.88,20.43397416,0.84672,0.24696,0.882,20.23,-2.88,20.43397416
31/12/2019 16:30,20.83456,3.55508,21.13569219,0.87456,0.25508,0.911,19.96,3.3,20.23095648,21.19,-2.98,21.3985163,0.87456,0.25508,0.911,21.19,-2.98,21.3985163
31/12/2019 17:00,21.59688,3.36284,21.85712512,0.86688,0.25284,0.903,20.73,3.11,20.96198941,21.97,-3.11,22.18902882,0.86688,0.25284,0.903,21.97,-3.11,22.18902882
31/12/2019 17:30,22.03248,3.20864,22.26489492,0.85248,0.24864,0.888,21.18,2.96,21.38583643,22.44,-3.31,22.68280626,0.85248,0.24864,0.888,22.44,-3.31,22.68280626
31/12/2019 18:00,21.59152,3.30836,21.84351121,0.85152,0.24836,0.887,20.74,3.06,20.96452241,21.98,-3.22,22.21460781,0.85152,0.24836,0.887,21.98,-3.22,22.21460781
31/12/2019 18:30,21.09656,3.46108,21.37858551,0.82656,0.24108,0.861,20.27,3.22,20.52416381,21.51,-3.13,21.73653606,0.82656,0.24108,0.861,21.51,-3.13,21.73653606
31/12/2019 19:00,20.29344,3.67892,20.62421294,0.85344,0.24892,0.889,19.44,3.43,19.74027609,20.17,-0.74,20.18357005,0.85344,0.24892,0.889,20.17,-0.74,20.18357005
31/12/2019 19:30,19.44752,0.67136,19.45910477,0.82752,0.24136,0.862,18.62,0.43,18.62496443,18.96,0.9,18.98134874,0.82752,0.24136,0.862,18.96,0.9,18.98134874
31/12/2019 20:00,18.48232,0.95276,18.506861,0.83232,0.24276,0.867,17.65,0.71,17.66427468,17.98,1.2,18.02,0.83232,0.24276,0.867,17.98,1.2,18.02
31/12/2019 20:30,17.47584,1.17212,17.51510345,0.79584,0.23212,0.829,16.68,0.94,16.70646581,16.99,1.38,17.0459526,0.79584,0.23212,0.829,16.99,1.38,17.0459526
31/12/2019 21:00,16.70216,1.43688,16.76385316,0.81216,0.23688,0.846,15.89,1.2,15.9352471,16.19,1.67,16.27590243,0.81216,0.23688,0.846,16.19,1.67,16.27590243
31/12/2019 21:30,15.7612,3.7666,16.20502086,0.8112,0.2366,0.845,14.95,3.53,15.36110022,15.73,-0.26,15.73214861,0.8112,0.2366,0.845,15.73,-0.26,15.73214861
31/12/2019 22:00,14.946,4.878,15.7218892,0.816,0.238,0.85,14.13,4.64,14.8723401,15.08,-0.93,15.10864984,0.816,0.238,0.85,15.08,-0.93,15.10864984
31/12/2019 22:30,14.2956,4.2908,14.92565389,0.8256,0.2408,0.86,13.47,4.05,14.06568164,14.25,-0.05,14.25008772,0.8256,0.2408,0.86,14.25,-0.05,14.25008772
31/12/2019 23:00,13.52232,4.85276,14.36671214,0.83232,0.24276,0.867,12.69,4.61,13.50141474,13.57,-0.23,13.57194901,0.83232,0.24276,0.867,13.57,-0.23,13.57194901
31/12/2019 23:30,12.96,5.515,14.08463081,0.84,0.245,0.875,12.12,5.27,13.21617569,13.11,-0.73,13.13030845,0.84,0.245,0.875,13.11,-0.73,13.13030845
01/01/2020 00:00,12.54192,5.60556,13.73761479,0.84192,0.24556,0.877,11.7,5.36,12.86932788,12.66,-0.58,12.67327898,0.84192,0.24556,0.877,12.66,-0.58,12.67327898
01/01/2020 00:30,12.14424,5.60332,13.37459383,0.83424,0.24332,0.869,11.31,5.36,12.51581799,12.26,-0.51,12.27060308,0.83424,0.24332,0.869,12.26,-0.51,12.27060308
01/01/2020 01:00,12.50944,5.55192,13.68612088,0.82944,0.24192,0.864,11.68,5.31,12.83037412,12.65,-0.51,12.66027646,0.82944,0.24192,0.864,12.65,-0.51,12.66027646
01/01/2020 01:30,12.48736,5.54548,13.66332713,0.80736,0.23548,0.841,11.68,5.31,12.83037412,12.65,-0.43,12.65730619,0.80736,0.23548,0.841,12.65,-0.43,12.65730619
01/01/2020 02:00,12.03872,5.54296,13.25349708,0.79872,0.23296,0.832,11.24,5.31,12.43115843,12.21,-0.47,12.21904252,0.79872,0.23296,0.832,12.21,-0.47,12.21904252
01/01/2020 02:30,11.76984,4.48912,12.59687787,0.81984,0.23912,0.854,10.95,4.25,11.74585033,11.66,0.66,11.67866431,0.81984,0.23912,0.854,11.66,0.66,11.67866431
01/01/2020 03:00,11.61352,2.87436,11.96393715,0.80352,0.23436,0.837,10.81,2.64,11.12769967,11.16,2.41,11.41725449,0.80352,0.23436,0.837,11.16,2.41,11.41725449
01/01/2020 03:30,10.9812,5.7466,12.39395679,0.8112,0.2366,0.845,10.17,5.51,11.5667195,11.06,-0.42,11.06797181,0.8112,0.2366,0.845,11.06,-0.42,11.06797181
01/01/2020 04:00,10.68968,5.69324,12.11124437,0.79968,0.23324,0.833,9.89,5.46,11.29706599,10.79,-0.42,10.79817114,0.79968,0.23324,0.833,10.79,-0.42,10.79817114
01/01/2020 04:30,10.45584,5.69212,11.9048234,0.79584,0.23212,0.829,9.66,5.46,11.09626964,10.55,-0.42,10.55835688,0.79584,0.23212,0.829,10.55,-0.42,10.55835688
01/01/2020 05:00,10.4268,5.7424,11.90350016,0.7968,0.2324,0.83,9.63,5.51,11.09490874,10.55,-0.46,10.56002367,0.7968,0.2324,0.83,10.55,-0.46,10.56002367
01/01/2020 05:30,10.642,5.611,12.03060618,0.792,0.231,0.825,9.85,5.38,11.22349767,10.74,-0.41,10.74782304,0.792,0.231,0.825,10.74,-0.41,10.74782304
01/01/2020 06:00,10.88776,5.70268,12.29080457,0.79776,0.23268,0.831,10.09,5.47,11.47732547,10.97,-0.41,10.97765913,0.79776,0.23268,0.831,10.97,-0.41,10.97765913
01/01/2020 06:30,11.46352,5.56436,12.74262112,0.80352,0.23436,0.837,10.66,5.33,11.91824232,11.55,-0.52,11.5616997,0.80352,0.23436,0.837,11.55,-0.52,11.5616997
01/01/2020 07:00,12.20776,2.38268,12.43810951,0.79776,0.23268,0.831,11.41,2.15,11.6107967,11.75,2.15,11.94508267,0.79776,0.23268,0.831,11.75,2.15,11.94508267
01/01/2020 07:30,12.50488,2.12184,12.68362049,0.79488,0.23184,0.828,11.71,1.89,11.8615429,12.01,2.3,12.22825008,0.79488,0.23184,0.828,12.01,2.3,12.22825008
01/01/2020 08:00,12.98392,2.04156,13.14344497,0.79392,0.23156,0.827,12.19,1.81,12.32364394,12.48,2.19,12.67069454,0.79392,0.23156,0.827,12.48,2.19,12.67069454
01/01/2020 08:30,13.39928,2.49604,13.62978064,0.80928,0.23604,0.843,12.59,2.26,12.79123528,13,1.56,13.09326544,0.80928,0.23604,0.843,13,1.56,13.09326544
01/01/2020 09:00,13.71624,5.06932,14.62303816,0.78624,0.22932,0.819,12.93,4.84,13.80617615,13.9,-1.27,13.95789741,0.78624,0.22932,0.819,13.9,-1.27,13.95789741
01/01/2020 09:30,14.45664,5.00652,15.2990092,0.77664,0.22652,0.809,13.68,4.78,14.49105931,14.64,-1.27,14.69498214,0.77664,0.22652,0.809,14.64,-1.27,14.69498214
01/01/2020 10:00,15.448,3.464,15.83161394,0.768,0.224,0.8,14.68,3.24,15.03329638,15.39,-0.04,15.39005198,0.768,0.224,0.8,15.39,-0.04,15.39005198
01/01/2020 10:30,16.35512,1.43316,16.41779211,0.76512,0.22316,0.797,15.59,1.21,15.63688588,15.9,1.82,16.00382454,0.76512,0.22316,0.797,15.9,1.82,16.00382454
01/01/2020 11:00,16.92528,2.88904,17.17008023,0.78528,0.22904,0.818,16.14,2.66,16.357726,16.82,0.03,16.82002675,0.78528,0.22904,0.818,16.82,0.03,16.82002675
01/01/2020 11:30,17.26152,4.29086,17.78683649,0.79152,0.23086,0.8245,16.47,4.06,16.96303334,17.49,-1.59,17.56212402,0.79152,0.23086,0.8245,17.49,-1.59,17.56212402
01/01/2020 12:00,17.63408,4.12744,18.11067471,0.81408,0.23744,0.848,16.82,3.89,17.26396536,17.85,-1.75,17.93557917,0.81408,0.23744,0.848,17.85,-1.75,17.93557917
01/01/2020 12:30,18.05096,4.09528,18.50968598,0.84096,0.24528,0.876,17.21,3.85,17.63537921,18.24,-1.75,18.3237578,0.84096,0.24528,0.876,18.24,-1.75,18.3237578
01/01/2020 13:00,18.20328,3.92304,18.62121493,0.83328,0.24304,0.868,17.37,3.68,17.7555428,18.4,-1.9,18.49783771,0.83328,0.24304,0.868,18.4,-1.9,18.49783771
01/01/2020 13:30,18.30688,3.98284,18.73512396,0.86688,0.25284,0.903,17.44,3.73,17.83441897,18.47,-1.86,18.56341833,0.86688,0.25284,0.903,18.47,-1.86,18.56341833
01/01/2020 14:00,17.89072,4.06396,18.3464883,0.87072,0.25396,0.907,17.02,3.81,17.44122989,18.04,-1.77,18.12662407,0.87072,0.25396,0.907,18.04,-1.77,18.12662407
01/01/2020 14:30,17.75728,4.06004,18.21551311,0.85728,0.25004,0.893,16.9,3.81,17.32414789,17.92,-1.77,18.00720134,0.85728,0.25004,0.893,17.92,-1.77,18.00720134
01/01/2020 15:00,17.71312,4.11716,18.18531349,0.81312,0.23716,0.847,16.9,3.88,17.33967704,17.92,-1.72,18.0023554,0.81312,0.23716,0.847,17.92,-1.72,18.0023554
01/01/2020 15:30,18.0912,2.0866,18.21113442,0.8112,0.2366,0.845,17.28,1.85,17.37874852,17.88,0.24,17.88161067,0.8112,0.2366,0.845,17.88,0.24,17.88161067
01/01/2020 16:00,18.51888,2.44884,18.68008923,0.81888,0.23884,0.853,17.7,2.21,17.83743535,18.4,-0.28,18.40213031,0.81888,0.23884,0.853,18.4,-0.28,18.40213031
01/01/2020 16:30,19.37312,4.11716,19.80577656,0.81312,0.23716,0.847,18.56,3.88,18.96122359,19.72,-2.28,19.85136771,0.81312,0.23716,0.847,19.72,-2.28,19.85136771
01/01/2020 17:00,20.15656,4.05108,20.55962452,0.82656,0.24108,0.861,19.33,3.81,19.70190346,20.52,-2.41,20.66103821,0.82656,0.24108,0.861,20.52,-2.41,20.66103821
01/01/2020 17:30,20.6116,3.9438,20.9855096,0.8016,0.2338,0.835,19.81,3.71,20.15440895,21.03,-2.58,21.18766858,0.8016,0.2338,0.835,21.03,-2.58,21.18766858
01/01/2020 18:00,20.55216,3.94688,20.92771231,0.81216,0.23688,0.846,19.74,3.71,20.08560928,20.96,-2.58,21.11819121,0.81216,0.23688,0.846,20.96,-2.58,21.11819121
01/01/2020 18:30,20.12616,3.95388,20.51086257,0.83616,0.24388,0.871,19.29,3.71,19.6435282,20.49,-2.61,20.65556099,0.83616,0.24388,0.871,20.49,-2.61,20.65556099
01/01/2020 19:00,19.2996,4.2678,19.76584623,0.8496,0.2478,0.885,18.45,4.02,18.88287319,19.62,-2.34,19.75904856,0.8496,0.2478,0.885,19.62,-2.34,19.75904856
01/01/2020 19:30,18.65352,4.51936,19.1931869,0.92352,0.26936,0.962,17.73,4.25,18.23226261,18.89,-2.14,19.01083112,0.92352,0.26936,0.962,18.89,-2.14,19.01083112
01/01/2020 20:00,18.13768,3.56224,18.48418215,0.96768,0.28224,1.008,17.17,3.28,17.4804834,18.05,-0.88,18.07143879,0.96768,0.28224,1.008,18.05,-0.88,18.07143879
01/01/2020 20:30,17.5508,2.7744,17.7687331,0.9408,0.2744,0.98,16.61,2.5,16.79708606,17.22,0.38,17.22419229,0.9408,0.2744,0.98,17.22,0.38,17.22419229
01/01/2020 21:00,16.72776,4.66768,17.36678414,0.91776,0.26768,0.956,15.81,4.4,16.41085312,16.83,-1.25,16.87635624,0.91776,0.26768,0.956,16.83,-1.25,16.87635624
01/01/2020 21:30,16.16816,4.78488,16.86133074,0.90816,0.26488,0.946,15.26,4.52,15.91533851,16.25,-0.99,16.28012899,0.90816,0.26488,0.946,16.25,-0.99,16.28012899
01/01/2020 22:00,15.4216,4.8488,16.16590882,0.9216,0.2688,0.96,14.5,4.58,15.20613034,15.44,-0.91,15.46679346,0.9216,0.2688,0.96,15.44,-0.91,15.46679346
01/01/2020 22:30,14.52888,4.93384,15.34376522,0.93888,0.27384,0.978,13.59,4.66,14.36675677,14.53,-0.84,14.55426054,0.93888,0.27384,0.978,14.53,-0.84,14.55426054
01/01/2020 23:00,13.61984,3.30412,14.01489388,0.93984,0.27412,0.979,12.68,3.03,13.03699735,13.22,1.16,13.270795,0.93984,0.27412,0.979,13.22,1.16,13.270795
01/01/2020 23:30,12.39192,5.59056,13.59463285,0.96192,0.28056,1.002,11.43,5.31,12.60321388,12.4,-0.64,12.41650514,0.96192,0.28056,1.002,12.4,-0.64,12.41650514
02/01/2020 00:00,11.78136,5.63748,13.06069004,0.95136,0.27748,0.991,10.83,5.36,12.08381148,11.76,-0.54,11.77239143,0.95136,0.27748,0.991,11.76,-0.54,11.77239143
02/01/2020 00:30,11.32408,5.63244,12.64749652,0.93408,0.27244,0.973,10.39,5.36,11.6910949,11.3,-0.42,11.30780262,0.93408,0.27244,0.973,11.3,-0.42,11.30780262
02/01/2020 01:00,12.14824,2.74532,12.45457815,0.97824,0.28532,1.019,11.17,2.46,11.43767896,11.52,2.26,11.73959113,0.97824,0.28532,1.019,11.52,2.26,11.73959113
02/01/2020 01:30,12.25304,2.37672,12.48141768,0.98304,0.28672,1.024,11.27,2.09,11.46215512,11.55,2.52,11.82171307,0.98304,0.28672,1.024,11.55,2.52,11.82171307
02/01/2020 02:00,11.64632,5.23476,12.76869147,0.97632,0.28476,1.017,10.67,4.95,11.76228719,11.52,-0.15,11.52097652,0.97632,0.28476,1.017,11.52,-0.15,11.52097652
02/01/2020 02:30,11.36104,5.71072,12.71556341,1.03104,0.30072,1.074,10.33,5.41,11.66091763,11.24,-0.54,11.25296405,1.03104,0.30072,1.074,11.24,-0.54,11.25296405
02/01/2020 03:00,11.20664,5.75652,12.59866273,1.01664,0.29652,1.059,10.19,5.46,11.56060985,11.08,-0.54,11.09315104,1.01664,0.29652,1.059,11.08,-0.54,11.09315104
02/01/2020 03:30,11.13888,5.68884,12.50749968,1.05888,0.30884,1.103,10.08,5.38,11.4258829,10.99,-0.59,11.00582573,1.05888,0.30884,1.103,10.99,-0.59,11.00582573
02/01/2020 04:00,11.1216,3.7138,11.72528452,1.0416,0.3038,1.085,10.08,3.41,10.64117005,10.6,1.46,10.70007477,1.0416,0.3038,1.085,10.6,1.46,10.70007477
02/01/2020 04:30,10.9588,4.8934,12.00169409,1.1088,0.3234,1.155,9.85,4.57,10.85851739,10.6,0.4,10.60754448,1.1088,0.3234,1.155,10.6,0.4,10.60754448
02/01/2020 05:00,10.93352,5.67436,12.31828807,1.04352,0.30436,1.087,9.89,5.37,11.25384379,10.79,-0.52,10.80252285,1.04352,0.30436,1.087,10.79,-0.52,10.80252285
02/01/2020 05:30,11.82456,2.49508,12.08493456,1.11456,0.32508,1.161,10.71,2.17,10.92762554,11.02,2.42,11.28258836,1.11456,0.32508,1.161,11.02,2.42,11.28258836
02/01/2020 06:00,12.64688,4.52284,13.43129388,1.10688,0.32284,1.153,11.54,4.2,12.28053745,12.33,-0.01,12.33000406,1.10688,0.32284,1.153,12.33,-0.01,12.33000406
02/01/2020 06:30,14.372,4.816,15.15744833,1.152,0.336,1.2,13.22,4.48,13.95846696,14.22,-1.25,14.2748345,1.152,0.336,1.2,14.22,-1.25,14.2748345
02/01/2020 07:00,16.18304,2.33172,16.35015908,1.10304,0.32172,1.149,15.08,2.01,15.21336583,15.65,0.24,15.65184015,1.10304,0.32172,1.149,15.65,0.24,15.65184015
02/01/2020 07:30,17.70456,3.56508,18.05993467,1.11456,0.32508,1.161,16.59,3.24,16.90342273,17.63,-2.34,17.78461414,1.11456,0.32508,1.161,17.63,-2.34,17.78461414
02/01/2020 08:00,19.60056,0.82808,19.61804447,1.09056,0.31808,1.136,18.51,0.51,18.5170246,19.07,-2.7,19.26018951,1.09056,0.31808,1.136,19.07,-2.7,19.26018951
02/01/2020 08:30,20.59912,1.61516,20.66234465,1.14912,0.33516,1.197,19.45,1.28,19.49207275,20.35,-4.02,20.74326156,1.14912,0.33516,1.197,20.35,-4.02,20.74326156
02/01/2020 09:00,21.65648,1.98564,21.7473192,1.35648,0.39564,1.413,20.3,1.59,20.36217326,21.4,-3.69,21.715803,1.35648,0.39564,1.413,21.4,-3.69,21.715803
02/01/2020 09:30,22.72856,-1.10292,22.75530427,1.25856,0.36708,1.311,21.47,-1.47,21.52026487,21.86,-0.98,21.88195604,1.25856,0.36708,1.311,21.86,-0.98,21.88195604
02/01/2020 10:00,22.66864,0.48252,22.67377483,1.44864,0.42252,1.509,21.22,0.06,21.22008483,22.24,-2.65,22.3973235,1.44864,0.42252,1.509,22.24,-2.65,22.3973235
02/01/2020 10:30,22.67256,2.43408,22.80284461,1.52256,0.44408,1.586,21.15,1.99,21.2434131,22.95,-4.88,23.46309656,1.52256,0.44408,1.586,22.95,-4.88,23.46309656
02/01/2020 11:00,22.86176,2.24968,22.97218166,1.54176,0.44968,1.606,21.32,1.8,21.39585006,23.12,-5.07,23.66937473,1.54176,0.44968,1.606,23.12,-5.07,23.66937473
02/01/2020 11:30,23.12,2.215,23.22586113,1.56,0.455,1.625,21.56,1.76,21.63171745,23.37,-5.13,23.92642472,1.56,0.455,1.625,23.37,-5.13,23.92642472
02/01/2020 12:00,22.9432,2.3376,23.06197737,1.6032,0.4676,1.67,21.34,1.87,21.4217763,23.14,-5,23.67402796,1.6032,0.4676,1.67,23.14,-5,23.67402796
02/01/2020 12:30,23.11768,2.21724,23.22376545,1.56768,0.45724,1.633,21.55,1.76,21.62175062,23.37,-5.11,23.92214455,1.56768,0.45724,1.633,23.37,-5.11,23.92214455
02/01/2020 13:00,23.01616,2.38388,23.13928489,1.55616,0.45388,1.621,21.46,1.93,21.54661226,23.27,-4.95,23.79065783,1.55616,0.45388,1.621,23.27,-4.95,23.79065783
02/01/2020 13:30,23.10768,2.38724,23.23066486,1.56768,0.45724,1.633,21.54,1.93,21.62629187,23.36,-4.85,23.85816632,1.56768,0.45724,1.633,23.36,-4.85,23.85816632
02/01/2020 14:00,23.0008,2.3294,23.11845378,1.5408,0.4494,1.605,21.46,1.88,21.54219116,23.27,-4.95,23.79065783,1.5408,0.4494,1.605,23.27,-4.95,23.79065783
02/01/2020 14:30,22.96528,2.41904,23.09233293,1.50528,0.43904,1.568,21.46,1.98,21.55114846,23.27,-4.8,23.75990109,1.50528,0.43904,1.568,23.27,-4.8,23.75990109
02/01/2020 15:00,22.82608,2.37844,22.94966024,1.36608,0.39844,1.423,21.46,1.98,21.55114846,23.27,-4.8,23.75990109,1.36608,0.39844,1.423,23.27,-4.8,23.75990109
02/01/2020 15:30,23.06696,1.45328,23.11269492,1.41696,0.41328,1.476,21.65,1.04,21.67496482,23.08,-3.76,23.38426822,1.41696,0.41328,1.476,23.08,-3.76,23.38426822
02/01/2020 16:00,23.83504,-0.01728,23.83504626,1.41504,0.41272,1.474,22.42,-0.43,22.42412317,23.3,-2.3,23.41324412,1.41504,0.41272,1.474,23.3,-2.3,23.41324412
02/01/2020 16:30,24.79904,2.38972,24.91391472,2.15904,0.62972,2.249,22.64,1.76,22.70830685,23.9,-4.3,24.28373942,2.15904,0.62972,2.249,23.9,-4.3,24.28373942
02/01/2020 17:00,25.08424,2.75832,25.23543987,2.15424,0.62832,2.244,22.93,2.13,23.02871686,24.24,-4.25,24.6097562,2.15424,0.62832,2.244,24.24,-4.25,24.6097562
02/01/2020 17:30,25.43192,2.72556,25.57755329,2.04192,0.59556,2.127,23.39,2.13,23.48678352,24.7,-4.25,25.06297069,2.04192,0.59556,2.127,24.7,-4.25,25.06297069
02/01/2020 18:00,25.406,2.748,25.55418439,2.016,0.588,2.1,23.39,2.16,23.4895232,24.7,-4.25,25.06297069,2.016,0.588,2.1,24.7,-4.25,25.06297069
02/01/2020 18:30,24.74896,2.91428,24.91995283,1.96896,0.57428,2.051,22.78,2.34,22.899869,24.08,-3.98,24.4066958,1.96896,0.57428,2.051,24.08,-3.98,24.4066958
02/01/2020 19:00,24.90952,-0.35264,24.91201601,1.97952,0.57736,2.062,22.93,-0.93,22.94885182,23.33,-0.52,23.33579439,1.97952,0.57736,2.062,23.33,-0.52,23.33579439
02/01/2020 19:30,23.50896,3.19928,23.72565263,2.08896,0.60928,2.176,21.42,2.59,21.57601678,22.66,-3.68,22.95687261,2.08896,0.60928,2.176,22.66,-3.68,22.95687261
02/01/2020 20:00,22.72128,2.01704,22.81063382,2.08128,0.60704,2.168,20.64,1.41,20.68810528,21.48,-3.39,21.74586168,2.08128,0.60704,2.168,21.48,-3.39,21.74586168
02/01/2020 20:30,21.56392,3.46156,21.83998726,1.99392,0.58156,2.077,19.57,2.88,19.78078108,20.69,-2.69,20.86413669,1.99392,0.58156,2.077,20.69,-2.69,20.86413669
02/01/2020 21:00,20.746,3.738,21.08006546,2.016,0.588,2.1,18.73,3.15,18.99303557,19.82,-2.48,19.97455381,2.016,0.588,2.1,19.82,-2.48,19.97455381
02/01/2020 21:30,19.47256,4.10908,19.90138516,1.88256,0.54908,1.961,17.59,3.56,17.94663478,18.66,-2.11,18.77891637,1.88256,0.54908,1.961,18.66,-2.11,18.77891637
02/01/2020 22:00,18.5544,1.4942,18.6144673,1.9344,0.5642,2.015,16.62,0.93,16.64599952,16.95,1.38,17.00608421,1.9344,0.5642,2.015,16.95,1.38,17.00608421
02/01/2020 22:30,17.05048,4.14764,17.5477003,1.98048,0.57764,2.063,15.07,3.57,15.48708494,15.95,-0.97,15.97946808,1.98048,0.57764,2.063,15.95,-0.97,15.97946808
02/01/2020 23:00,15.98016,3.17088,16.29171549,2.06016,0.60088,2.146,13.92,2.57,14.15525697,14.5,0.37,14.50471992,2.06016,0.60088,2.146,14.5,0.37,14.50471992
02/01/2020 23:30,14.60952,5.36236,15.56255054,2.09952,0.61236,2.187,12.51,4.75,13.38142743,13.49,-1.3,13.55249424,2.09952,0.61236,2.187,13.49,-1.3,13.55249424
