Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/01/2020 00:00,13.30608,5.28844,14.31849722,1.36608,0.39844,1.423,11.94,4.89,12.90254626,12.93,-1.13,12.97928349,1.36608,0.39844,1.423,12.93,-1.13,12.97928349
03/01/2020 00:30,12.59448,5.30464,13.66602107,1.04448,0.30464,1.088,11.55,5,12.5858055,12.52,-1.19,12.57642636,1.04448,0.30464,1.088,12.52,-1.19,12.57642636
03/01/2020 01:00,13.15584,5.38212,14.21419508,1.51584,0.44212,1.579,11.64,4.94,12.6448883,12.61,-1.07,12.65531509,1.51584,0.44212,1.579,12.61,-1.07,12.65531509
03/01/2020 01:30,13.43616,4.34388,14.12089547,1.79616,0.52388,1.871,11.64,3.82,12.25079589,12.36,0.06,12.36014563,1.79616,0.52388,1.871,12.36,0.06,12.36014563
03/01/2020 02:00,13.29192,3.85556,13.83981503,1.80192,0.52556,1.877,11.49,3.33,11.96281739,12.1,0.55,12.11249355,1.80192,0.52556,1.877,12.1,0.55,12.11249355
03/01/2020 02:30,12.95008,5.53544,14.0835247,1.87008,0.54544,1.948,11.08,4.99,12.15181056,12.02,-0.99,12.06070064,1.87008,0.54544,1.948,12.02,-0.99,12.06070064
03/01/2020 03:00,12.85312,2.62716,13.1188667,1.77312,0.51716,1.847,11.08,2.11,11.27911787,11.41,2.06,11.59446851,1.77312,0.51716,1.847,11.41,2.06,11.59446851
03/01/2020 03:30,12.65,2.35,12.86642919,1.68,0.49,1.75,10.97,1.86,11.12656731,11.27,2.31,11.50430354,1.68,0.49,1.75,11.27,2.31,11.50430354
03/01/2020 04:00,12.44344,2.42392,12.67732571,1.69344,0.49392,1.764,10.75,1.93,10.92187713,11.04,2.35,11.28734247,1.69344,0.49392,1.764,11.04,2.35,11.28734247
03/01/2020 04:30,12.19288,3.92084,12.80778314,1.68288,0.49084,1.753,10.51,3.43,11.0555416,11.1,0.9,11.13642672,1.68288,0.49084,1.753,11.1,0.9,11.13642672
03/01/2020 05:00,12.04784,5.61812,13.29337132,1.70784,0.49812,1.779,10.34,5.12,11.53819743,11.3,-0.76,11.32552869,1.70784,0.49812,1.779,11.3,-0.76,11.32552869
03/01/2020 05:30,12.54152,5.55336,13.7160319,1.69152,0.49336,1.762,10.85,5.06,11.9718879,11.8,-0.76,11.82444925,1.69152,0.49336,1.762,11.8,-0.76,11.82444925
03/01/2020 06:00,13.45864,3.95252,14.0270241,1.68864,0.49252,1.759,11.77,3.46,12.26802755,12.42,0.34,12.42465291,1.68864,0.49252,1.759,12.42,0.34,12.42465291
03/01/2020 06:30,15.23928,3.77104,15.69892982,1.88928,0.55104,1.968,13.35,3.22,13.7328402,14.08,-0.39,14.08540024,1.88928,0.55104,1.968,14.08,-0.39,14.08540024
03/01/2020 07:00,16.60528,4.32404,17.15903977,2.10528,0.61404,2.193,14.5,3.71,14.96710059,15.49,-1.7,15.58300677,2.10528,0.61404,2.193,15.49,-1.7,15.58300677
03/01/2020 07:30,18.48656,3.80108,18.87329091,2.02656,0.59108,2.111,16.46,3.21,16.77008348,17.15,-0.99,17.17855058,2.02656,0.59108,2.111,17.15,-0.99,17.17855058
03/01/2020 08:00,19.72648,3.46564,20.0285964,1.83648,0.53564,1.913,17.89,2.93,18.12834797,19.04,-3.34,19.33073201,1.83648,0.53564,1.913,19.04,-3.34,19.33073201
03/01/2020 08:30,20.91656,1.27108,20.95514559,2.02656,0.59108,2.111,18.89,0.68,18.90223532,19.77,-4.09,20.18863542,2.02656,0.59108,2.111,19.77,-4.09,20.18863542
03/01/2020 09:00,21.26696,3.10328,21.4921831,1.89696,0.55328,1.976,19.37,2.55,19.53712876,21.06,-4.32,21.49851158,1.89696,0.55328,1.976,21.06,-4.32,21.49851158
03/01/2020 09:30,22.17152,2.60836,22.32442252,1.81152,0.52836,1.887,20.36,2.08,20.46597176,21.93,-4.43,22.3729703,1.81152,0.52836,1.887,21.93,-4.43,22.3729703
03/01/2020 10:00,22.82496,2.45228,22.95631669,1.82496,0.53228,1.901,21,1.92,21.08758877,22.27,-4.35,22.690866,1.82496,0.53228,1.901,22.27,-4.35,22.690866
03/01/2020 10:30,22.76128,2.51704,22.90002964,1.84128,0.53704,1.918,20.92,1.98,21.0134909,22.19,-4.26,22.5952141,1.84128,0.53704,1.918,22.19,-4.26,22.5952141
03/01/2020 11:00,22.57384,2.35612,22.69646567,1.56384,0.45612,1.629,21.01,1.9,21.09573654,22.28,-4.35,22.70068061,1.56384,0.45612,1.629,22.28,-4.35,22.70068061
03/01/2020 11:30,22.0988,2.3984,22.22856909,1.7088,0.4984,1.78,20.39,1.9,20.47833245,21.65,-4.35,22.08268553,1.7088,0.4984,1.78,21.65,-4.35,22.08268553
03/01/2020 12:00,21.95744,2.56592,22.10685678,1.83744,0.53592,1.914,20.12,2.03,20.22214875,21.37,-4.22,21.78268349,1.83744,0.53592,1.914,21.37,-4.22,21.78268349
03/01/2020 12:30,22.11152,2.63336,22.2677772,1.93152,0.56336,2.012,20.18,2.07,20.28588918,21.43,-4.19,21.8357734,1.93152,0.56336,2.012,21.43,-4.19,21.8357734
03/01/2020 13:00,22.50896,1.77928,22.57917442,2.80896,0.81928,2.926,19.7,0.96,19.72337699,20.57,-3.08,20.79931008,2.80896,0.81928,2.926,20.57,-3.08,20.79931008
03/01/2020 13:30,22.56552,1.02286,22.58869043,3.09552,0.90286,3.2245,19.47,0.12,19.4703698,20.03,-2.48,20.18294577,3.09552,0.90286,3.2245,20.03,-2.48,20.18294577
03/01/2020 14:00,21.788,3.174,22.01797493,2.688,0.784,2.8,19.1,2.39,19.24895062,20.2,-3.28,20.4645645,2.688,0.784,2.8,20.2,-3.28,20.4645645
03/01/2020 14:30,21.67656,2.94358,21.87550952,2.20656,0.64358,2.2985,19.47,2.3,19.60537936,20.59,-3.32,20.85594639,2.20656,0.64358,2.2985,20.59,-3.32,20.85594639
03/01/2020 15:00,21.84248,1.48864,21.89314919,2.05248,0.59864,2.138,19.79,0.89,19.81000252,20.54,-2.89,20.74231665,2.05248,0.59864,2.138,20.54,-2.89,20.74231665
03/01/2020 15:30,22.1676,-0.0582,22.1676764,2.0976,0.6118,2.185,20.07,-0.67,20.08118024,20.43,-0.45,20.43495535,2.0976,0.6118,2.185,20.43,-0.45,20.43495535
03/01/2020 16:00,22.23168,2.12924,22.33341126,2.19168,0.63924,2.283,20.04,1.49,20.09531537,20.9,-3.49,21.18938649,2.19168,0.63924,2.283,20.9,-3.49,21.18938649
03/01/2020 16:30,22.84168,3.24924,23.07162556,1.71168,0.49924,1.783,21.13,2.75,21.3082003,22.39,-3.67,22.68878578,1.71168,0.49924,1.783,22.39,-3.67,22.68878578
03/01/2020 17:00,23.95928,2.03104,24.04521203,1.16928,0.34104,1.218,22.79,1.69,22.85257535,23.92,-3.31,24.14792952,1.16928,0.34104,1.218,23.92,-3.31,24.14792952
03/01/2020 17:30,24.47136,2.64748,24.61415468,1.19136,0.34748,1.241,23.28,2.3,23.39334093,24.59,-4.04,24.91966493,1.19136,0.34748,1.241,24.59,-4.04,24.91966493
03/01/2020 18:00,24.80824,3.20032,25.01381258,2.29824,0.67032,2.394,22.51,2.53,22.65173283,23.8,-3.82,24.10461367,2.29824,0.67032,2.394,23.8,-3.82,24.10461367
03/01/2020 18:30,24.85064,3.49352,25.09499931,2.72064,0.79352,2.834,22.13,2.7,22.29410012,23.4,-3.66,23.68450126,2.72064,0.79352,2.834,23.4,-3.66,23.68450126
03/01/2020 19:00,23.83632,3.41476,24.07967477,2.17632,0.63476,2.267,21.66,2.78,21.83767387,22.92,-3.52,23.1887214,2.17632,0.63476,2.267,22.92,-3.52,23.1887214
03/01/2020 19:30,22.74,3.425,22.99648288,1.8,0.525,1.875,20.94,2.9,21.13985809,22.18,-3.38,22.43606026,1.8,0.525,1.875,22.18,-3.38,22.43606026
03/01/2020 20:00,21.916,3.758,22.23586337,1.776,0.518,1.85,20.14,3.24,20.39895095,21.21,-2.38,21.34311364,1.776,0.518,1.85,21.21,-2.38,21.34311364
03/01/2020 20:30,20.95352,3.83436,21.30146279,1.76352,0.51436,1.837,19.19,3.32,19.47507381,20,-1.05,20.02754353,1.76352,0.51436,1.837,20,-1.05,20.02754353
03/01/2020 21:00,19.98608,3.97344,20.37723286,1.72608,0.50344,1.798,18.26,3.47,18.58678294,19.32,-1.99,19.42221666,1.72608,0.50344,1.798,19.32,-1.99,19.42221666
03/01/2020 21:30,19.1196,4.3328,19.6043939,1.9296,0.5628,2.01,17.19,3.77,17.59855108,18.22,-1.71,18.30006831,1.9296,0.5628,2.01,18.22,-1.71,18.30006831
03/01/2020 22:00,18.17104,4.06572,18.62033227,2.35104,0.68572,2.449,15.82,3.38,16.17704547,16.66,-0.59,16.67044391,2.35104,0.68572,2.449,16.66,-0.59,16.67044391
03/01/2020 22:30,17.25488,3.05684,17.52355999,2.35488,0.68684,2.453,14.9,2.37,15.08730924,15.41,0.81,15.43127344,2.35488,0.68684,2.453,15.41,0.81,15.43127344
03/01/2020 23:00,16.136,5.403,17.01654798,2.376,0.693,2.475,13.76,4.71,14.54378561,14.75,-1.34,14.81074272,2.376,0.693,2.475,14.75,-1.34,14.81074272
03/01/2020 23:30,14.77352,5.48936,15.76039233,2.12352,0.61936,2.212,12.65,4.87,13.55505072,13.62,-1.1,13.66434777,2.12352,0.61936,2.212,13.62,-1.1,13.66434777
04/01/2020 00:00,13.84904,5.64472,14.9552256,2.03904,0.59472,2.124,11.81,5.05,12.84439956,12.77,-0.95,12.80528797,2.03904,0.59472,2.124,12.77,-0.95,12.80528797
04/01/2020 00:30,13.3272,5.6646,14.4810895,2.1072,0.6146,2.195,11.22,5.05,12.30410094,12.19,-0.68,12.20895163,2.1072,0.6146,2.195,12.19,-0.68,12.20895163
04/01/2020 01:00,13.62136,5.71248,14.77071007,2.27136,0.66248,2.366,11.35,5.05,12.42276137,12.32,-0.73,12.34160849,2.27136,0.66248,2.366,12.32,-0.73,12.34160849
04/01/2020 01:30,13.68088,5.72984,14.83231418,2.33088,0.67984,2.428,11.35,5.05,12.42276137,12.32,-0.78,12.34466686,2.33088,0.67984,2.428,12.32,-0.78,12.34466686
04/01/2020 02:00,13.56152,4.17336,14.18914227,2.41152,0.70336,2.512,11.15,3.47,11.67747404,11.76,0.77,11.78518137,2.41152,0.70336,2.512,11.76,0.77,11.78518137
04/01/2020 02:30,13.14336,5.77848,14.35753263,2.46336,0.71848,2.566,10.68,5.06,11.81803706,11.62,-0.74,11.64353898,2.46336,0.71848,2.566,11.62,-0.74,11.64353898
04/01/2020 03:00,13.10616,5.86388,14.35815164,2.75616,0.80388,2.871,10.35,5.06,11.5206814,11.29,-0.74,11.31422556,2.75616,0.80388,2.871,11.29,-0.74,11.31422556
04/01/2020 03:30,12.9632,5.9276,14.25415715,2.8032,0.8176,2.92,10.16,5.11,11.37267339,11.09,-0.7,11.11207001,2.8032,0.8176,2.92,11.09,-0.7,11.11207001
04/01/2020 04:00,12.65016,5.85088,13.9376951,2.54016,0.74088,2.646,10.11,5.11,11.32802719,11.02,-0.65,11.03915305,2.54016,0.74088,2.646,11.02,-0.65,11.03915305
04/01/2020 04:30,12.73544,2.96992,13.07715018,2.36544,0.68992,2.464,10.37,2.28,10.61768807,10.72,2.07,10.91802638,2.36544,0.68992,2.464,10.72,2.07,10.91802638
04/01/2020 05:00,12.59392,2.72656,12.88568781,2.35392,0.68656,2.452,10.24,2.04,10.44122598,10.51,2.48,10.79863417,2.35392,0.68656,2.452,10.51,2.48,10.79863417
04/01/2020 05:30,12.68352,2.66436,12.96034312,2.24352,0.65436,2.337,10.44,2.01,10.63173081,10.72,2.45,10.99640396,2.24352,0.65436,2.337,10.72,2.45,10.99640396
04/01/2020 06:00,12.8088,2.6484,13.07973165,2.1888,0.6384,2.28,10.62,2.01,10.80853829,10.9,2.45,11.17195149,2.1888,0.6384,2.28,10.9,2.45,11.17195149
04/01/2020 06:30,13.67568,2.95124,13.99049824,2.33568,0.68124,2.433,11.34,2.27,11.56496866,11.71,1.84,11.85367875,2.33568,0.68124,2.433,11.71,1.84,11.85367875
04/01/2020 07:00,14.32728,5.42504,15.31998731,2.41728,0.70504,2.518,11.91,4.72,12.81118652,12.89,-1.25,12.95046717,2.41728,0.70504,2.518,12.89,-1.25,12.95046717
04/01/2020 07:30,15.09632,5.20976,15.96998675,2.29632,0.66976,2.392,12.8,4.54,13.58129596,13.8,-1.39,13.86982696,2.29632,0.66976,2.392,13.8,-1.39,13.86982696
04/01/2020 08:00,15.86688,5.03784,16.64745364,2.18688,0.63784,2.278,13.68,4.4,14.37019137,14.68,-1.45,14.75143722,2.18688,0.63784,2.278,14.68,-1.45,14.75143722
04/01/2020 08:30,17.22576,3.34668,17.547851,2.28576,0.66668,2.381,14.94,2.68,15.1784716,15.66,-0.37,15.6643704,2.28576,0.66668,2.381,15.66,-0.37,15.6643704
04/01/2020 09:00,18.3848,3.6364,18.74097852,2.5248,0.7364,2.63,15.86,2.9,16.12295258,16.72,-1.27,16.76816329,2.5248,0.7364,2.63,16.72,-1.27,16.76816329
04/01/2020 09:30,19.21256,3.94158,19.61271309,2.54256,0.74158,2.6485,16.67,3.2,16.97436008,17.72,-2.21,17.85728143,2.54256,0.74158,2.6485,17.72,-2.21,17.85728143
04/01/2020 10:00,20.15664,3.85902,20.5227233,2.39664,0.69902,2.4965,17.76,3.16,18.03893567,18.37,-0.47,18.37601154,2.39664,0.69902,2.4965,18.37,-0.47,18.37601154
04/01/2020 10:30,20.34072,4.00146,20.73057096,2.37072,0.69146,2.4695,17.97,3.31,18.27230144,19.13,-2.91,19.3500646,2.37072,0.69146,2.4695,19.13,-2.91,19.3500646
04/01/2020 11:00,20.47696,4.06328,20.87620979,2.37696,0.69328,2.476,18.1,3.37,18.41105374,19.26,-2.91,19.47859595,2.37696,0.69328,2.476,19.26,-2.91,19.47859595
04/01/2020 11:30,20.33168,4.18924,20.75877991,2.43168,0.70924,2.533,17.9,3.48,18.2351419,19.06,-2.85,19.27189923,2.43168,0.70924,2.533,19.06,-2.85,19.27189923
04/01/2020 12:00,20.32784,4.18812,20.7547929,2.42784,0.70812,2.529,17.9,3.48,18.2351419,19.06,-2.85,19.27189923,2.42784,0.70812,2.529,19.06,-2.85,19.27189923
04/01/2020 12:30,20.37968,4.20324,20.80861801,2.47968,0.72324,2.583,17.9,3.48,18.2351419,19.06,-2.89,19.27785517,2.47968,0.72324,2.583,19.06,-2.89,19.27785517
04/01/2020 13:00,20.0892,4.3131,20.54698976,2.4792,0.7231,2.5825,17.61,3.59,17.97220632,18.78,-2.77,18.98318466,2.4792,0.7231,2.5825,18.78,-2.77,18.98318466
04/01/2020 13:30,19.99744,4.51842,20.50155423,2.73744,0.79842,2.8515,17.26,3.72,17.65633031,18.42,-2.66,18.61107197,2.73744,0.79842,2.8515,18.42,-2.66,18.61107197
04/01/2020 14:00,19.80456,4.43008,20.29399432,2.43456,0.71008,2.536,17.37,3.72,17.76387627,18.52,-2.66,18.71005077,2.43456,0.71008,2.536,18.52,-2.66,18.71005077
04/01/2020 14:30,19.57368,4.45274,20.07376004,2.20368,0.64274,2.2955,17.37,3.81,17.78294126,18.52,-2.55,18.6947292,2.20368,0.64274,2.2955,18.52,-2.55,18.6947292
04/01/2020 15:00,19.42624,4.54182,19.95011101,2.16624,0.63182,2.2565,17.26,3.91,17.69733596,18.41,-2.46,18.57362916,2.16624,0.63182,2.2565,18.41,-2.46,18.57362916
04/01/2020 15:30,19.536,4.5105,20.04993532,2.196,0.6405,2.2875,17.34,3.87,17.76661194,18.5,-2.52,18.67084358,2.196,0.6405,2.2875,18.5,-2.52,18.67084358
04/01/2020 16:00,19.85232,4.57276,20.37215608,2.27232,0.66276,2.367,17.58,3.91,18.0095669,18.74,-2.45,18.89947354,2.27232,0.66276,2.367,18.74,-2.45,18.89947354
04/01/2020 16:30,20.81128,4.36704,21.26453417,2.32128,0.67704,2.418,18.49,3.69,18.85460686,19.67,-2.61,19.84240409,2.32128,0.67704,2.418,19.67,-2.61,19.84240409
04/01/2020 17:00,21.76952,4.07236,22.14714693,2.33952,0.68236,2.437,19.43,3.39,19.72351389,20.64,-2.82,20.83175461,2.33952,0.68236,2.437,20.64,-2.82,20.83175461
04/01/2020 17:30,22.37184,3.81012,22.69396923,2.09184,0.61012,2.179,20.28,3.2,20.53091328,21.49,-3,21.69838934,2.09184,0.61012,2.179,21.49,-3,21.69838934
04/01/2020 18:00,22.90952,0.23736,22.91074958,2.21952,0.64736,2.312,20.69,-0.41,20.69406195,21.06,0.43,21.06438938,2.21952,0.64736,2.312,21.06,0.43,21.06438938
04/01/2020 18:30,22.32632,4.04976,22.6906395,2.29632,0.66976,2.392,20.03,3.38,20.31318045,21,-1.83,21.07958491,2.29632,0.66976,2.392,21,-1.83,21.07958491
04/01/2020 19:00,21.6304,4.2522,22.04439632,2.2704,0.6622,2.365,19.36,3.59,19.69004063,20.57,-2.73,20.75036867,2.2704,0.6622,2.365,20.57,-2.73,20.75036867
04/01/2020 19:30,20.84384,4.21612,21.26596656,2.28384,0.66612,2.379,18.56,3.55,18.89645734,19.66,-2.15,19.77721163,2.28384,0.66612,2.379,19.66,-2.15,19.77721163
04/01/2020 20:00,20.56648,1.29564,20.60725073,2.31648,0.67564,2.413,18.25,0.62,18.26052847,18.59,1.31,18.63609938,2.31648,0.67564,2.413,18.59,1.31,18.63609938
04/01/2020 20:30,19.79024,1.35132,19.83632186,2.13024,0.62132,2.219,17.66,0.73,17.67508133,17.99,1.46,18.04914679,2.13024,0.62132,2.219,17.99,1.46,18.04914679
04/01/2020 21:00,18.9164,3.1702,19.18020743,2.1264,0.6202,2.215,16.79,2.55,16.98253809,17.51,-0.14,17.51055967,2.1264,0.6202,2.215,17.51,-0.14,17.51055967
04/01/2020 21:30,17.92312,4.85216,18.56829791,2.13312,0.62216,2.222,15.79,4.23,16.34677338,16.81,-1.43,16.87071427,2.13312,0.62216,2.222,16.81,-1.43,16.87071427
04/01/2020 22:00,17.38192,3.74556,17.78089881,2.28192,0.66556,2.377,15.1,3.08,15.41091821,15.78,0.3,15.78285145,2.28192,0.66556,2.377,15.78,0.3,15.78285145
04/01/2020 22:30,16.63696,2.38328,16.80679808,2.37696,0.69328,2.476,14.26,1.69,14.35979457,14.57,2.11,14.72199035,2.37696,0.69328,2.476,14.57,2.11,14.72199035
04/01/2020 23:00,15.69296,2.72628,15.92801294,2.35296,0.68628,2.451,13.34,2.04,13.49508059,13.69,1.95,13.82818137,2.35296,0.68628,2.451,13.69,1.95,13.82818137
04/01/2020 23:30,14.47432,5.90376,15.63202871,2.34432,0.68376,2.442,12.13,5.22,13.20550264,13.11,-0.78,13.13318316,2.34432,0.68376,2.442,13.11,-0.78,13.13318316
05/01/2020 00:00,13.54944,6.00192,14.81925666,2.26944,0.66192,2.364,11.28,5.34,12.48014423,12.24,-0.66,12.2577812,2.26944,0.66192,2.364,12.24,-0.66,12.2577812
05/01/2020 00:30,12.99856,6.04708,14.3363084,2.21856,0.64708,2.311,10.78,5.4,12.05688185,11.7,-0.66,11.7186006,2.21856,0.64708,2.311,11.7,-0.66,11.7186006
05/01/2020 01:00,13.36872,6.12296,14.70419374,2.47872,0.72296,2.582,10.89,5.4,12.15533216,11.81,-0.66,11.82842762,2.47872,0.72296,2.582,11.81,-0.66,11.82842762
05/01/2020 01:30,13.29,6.02,14.58987663,2.4,0.7,2.5,10.89,5.32,12.12000413,11.81,-0.55,11.82280001,2.4,0.7,2.5,11.81,-0.55,11.82280001
05/01/2020 02:00,12.88312,6.07216,14.24239825,2.37312,0.69216,2.472,10.51,5.38,11.80696828,11.45,-0.55,11.463202,2.37312,0.69216,2.472,11.45,-0.55,11.463202
05/01/2020 02:30,12.566,6.193,14.00919716,2.376,0.693,2.475,10.19,5.5,11.57955526,11.08,-0.55,11.09364232,2.376,0.693,2.475,11.08,-0.55,11.09364232
05/01/2020 03:00,12.29464,6.19552,13.76744859,2.38464,0.69552,2.484,9.91,5.5,11.33393577,10.81,-0.55,10.82398263,2.38464,0.69552,2.484,10.81,-0.55,10.82398263
05/01/2020 03:30,12.16984,6.15912,13.63963947,2.25984,0.65912,2.354,9.91,5.5,11.33393577,10.81,-0.48,10.82065155,2.25984,0.65912,2.354,10.81,-0.48,10.82065155
05/01/2020 04:00,11.91232,6.20276,13.43047279,2.27232,0.66276,2.367,9.64,5.54,11.11850709,10.53,-0.51,10.54234319,2.27232,0.66276,2.367,10.53,-0.51,10.54234319
05/01/2020 04:30,11.72696,6.23328,13.28063893,2.37696,0.69328,2.476,9.35,5.54,10.8680311,10.24,-0.44,10.24944877,2.37696,0.69328,2.476,10.24,-0.44,10.24944877
05/01/2020 05:00,11.68752,6.23636,13.24727556,2.38752,0.69636,2.487,9.3,5.54,10.82504503,10.19,-0.48,10.20129894,2.38752,0.69636,2.487,10.19,-0.48,10.20129894
05/01/2020 05:30,11.7604,6.0322,13.21720262,2.2704,0.6622,2.365,9.49,5.37,10.9039901,10.41,-0.48,10.42106041,2.2704,0.6622,2.365,10.41,-0.48,10.42106041
05/01/2020 06:00,12.06376,5.94068,13.44715525,2.33376,0.68068,2.431,9.73,5.26,11.06076399,10.65,-0.57,10.66524261,2.33376,0.68068,2.431,10.65,-0.57,10.66524261
05/01/2020 06:30,12.96944,5.78692,14.20193004,2.38944,0.69692,2.489,10.58,5.09,11.74071974,11.52,-0.85,11.55131594,2.38944,0.69692,2.489,11.52,-0.85,11.55131594
05/01/2020 07:00,13.42176,5.73468,14.59555399,2.38176,0.69468,2.481,11.04,5.04,12.136029,11.98,-1.01,12.02249974,2.38176,0.69468,2.481,11.98,-1.01,12.02249974
05/01/2020 07:30,14.02176,5.64468,15.11529576,2.38176,0.69468,2.481,11.64,4.95,12.64879836,12.58,-1.14,12.63154781,2.38176,0.69468,2.481,12.58,-1.14,12.63154781
05/01/2020 08:00,14.66952,5.51236,15.67102198,2.33952,0.68236,2.437,12.33,4.83,13.24227322,13.28,-1.22,13.33592142,2.33952,0.68236,2.437,13.28,-1.22,13.33592142
05/01/2020 08:30,15.74008,4.12544,16.27173542,2.35008,0.68544,2.448,13.39,3.44,13.82482188,14.17,-0.59,14.18227767,2.35008,0.68544,2.448,14.17,-0.59,14.18227767
05/01/2020 09:00,16.73632,4.68476,17.37962553,2.41632,0.70476,2.517,14.32,3.98,14.8627992,15.31,-1.68,15.40189923,2.41632,0.70476,2.517,15.31,-1.68,15.40189923
05/01/2020 09:30,17.93256,3.21908,18.21919823,2.36256,0.68908,2.461,15.57,2.53,15.77421313,16.31,-0.57,16.31995711,2.36256,0.68908,2.461,16.31,-0.57,16.31995711
05/01/2020 10:00,18.14936,4.21148,18.63158158,2.43936,0.71148,2.541,15.71,3.5,16.09515766,16.74,-1.84,16.84081946,2.43936,0.71148,2.541,16.74,-1.84,16.84081946
05/01/2020 10:30,19.45384,3.99112,19.8590264,2.40384,0.70112,2.504,17.05,3.29,17.3645213,17.84,-1.05,17.87087295,2.40384,0.70112,2.504,17.84,-1.05,17.87087295
05/01/2020 11:00,20.1024,0.1907,20.10330451,2.4024,0.7007,2.5025,17.7,-0.51,17.70734593,18.03,0.79,18.04729897,2.4024,0.7007,2.5025,18.03,0.79,18.04729897
05/01/2020 11:30,20.25248,4.10364,20.66404625,2.41248,0.70364,2.513,17.84,3.4,18.16110129,18.55,-1.04,18.57913077,2.41248,0.70364,2.513,18.55,-1.04,18.57913077
05/01/2020 12:00,20.44664,4.08152,20.8500334,2.57664,0.75152,2.684,17.87,3.33,18.17761811,19.03,-2.98,19.2619132,2.57664,0.75152,2.684,19.03,-2.98,19.2619132
05/01/2020 12:30,20.99384,4.04362,21.37971423,2.58384,0.75362,2.6915,18.41,3.29,18.70166303,19.59,-3.06,19.82754902,2.58384,0.75362,2.6915,19.59,-3.06,19.82754902
05/01/2020 13:00,20.97992,3.98956,21.35588051,2.56992,0.74956,2.677,18.41,3.24,18.69293182,19.59,-3.06,19.82754902,2.56992,0.74956,2.677,19.59,-3.06,19.82754902
05/01/2020 13:30,20.722,4.006,21.10567033,2.352,0.686,2.45,18.37,3.32,18.66760027,19.54,-2.99,19.7674404,2.352,0.686,2.45,19.54,-2.99,19.7674404
05/01/2020 14:00,20.54888,4.10634,20.95515444,2.31888,0.67634,2.4155,18.23,3.43,18.54987331,19.41,-2.99,19.638946,2.31888,0.67634,2.4155,19.41,-2.99,19.638946
05/01/2020 14:30,20.88336,3.98348,21.259888,2.34336,0.68348,2.441,18.54,3.3,18.83139931,18.97,0.16,18.97067474,2.34336,0.68348,2.441,18.97,0.16,18.97067474
05/01/2020 15:00,20.96512,0.73066,20.97784833,2.50512,0.73066,2.6095,18.46,0,18.46,18.79,0.56,18.79834301,2.50512,0.73066,2.6095,18.79,0.56,18.79834301
05/01/2020 15:30,21.0216,0.7063,21.03346206,2.4216,0.7063,2.5225,18.6,0,18.6,18.94,0.56,18.94827697,2.4216,0.7063,2.5225,18.94,0.56,18.94827697
05/01/2020 16:00,21.5052,0.6811,21.515983,2.3352,0.6811,2.4325,19.17,0,19.17,19.51,0.56,19.51803525,2.3352,0.6811,2.4325,19.51,0.56,19.51803525
05/01/2020 16:30,22.15728,3.72004,22.46739314,2.29728,0.67004,2.393,19.86,3.05,20.09283703,20.94,-2.72,21.11591817,2.29728,0.67004,2.393,20.94,-2.72,21.11591817
05/01/2020 17:00,23.68224,1.46732,23.72765305,2.32224,0.67732,2.419,21.36,0.79,21.37460409,22.18,-3.54,22.46072127,2.32224,0.67732,2.419,22.18,-3.54,22.46072127
05/01/2020 17:30,24.07296,0.20628,24.07384379,2.35296,0.68628,2.451,21.72,-0.48,21.72530322,22.18,-3.76,22.49644416,2.35296,0.68628,2.451,22.18,-3.76,22.49644416
05/01/2020 18:00,23.17736,3.53048,23.44470741,2.36736,0.69048,2.466,20.81,2.84,21.00289742,22.02,-3.13,22.24134214,2.36736,0.69048,2.466,22.02,-3.13,22.24134214
05/01/2020 18:30,23.09288,0.45584,23.09737857,2.28288,0.66584,2.378,20.81,-0.21,20.81105956,21.24,0.22,21.24113933,2.28288,0.66584,2.378,21.24,0.22,21.24113933
05/01/2020 19:00,21.93528,4.05904,22.30767389,2.22528,0.64904,2.318,19.71,3.41,20.0028048,20.64,-1.54,20.69737181,2.22528,0.64904,2.318,20.64,-1.54,20.69737181
05/01/2020 19:30,20.97184,4.28512,21.40514719,2.21184,0.64512,2.304,18.76,3.64,19.10987179,19.94,-2.66,20.11663988,2.21184,0.64512,2.304,19.94,-2.66,20.11663988
05/01/2020 20:00,20.21888,3.90884,20.59325469,2.25888,0.65884,2.353,17.96,3.25,18.25168759,18.95,-1.75,19.0306332,2.25888,0.65884,2.353,18.95,-1.75,19.0306332
05/01/2020 20:30,19.7116,2.7438,19.9016485,2.2416,0.6538,2.335,17.47,2.09,17.59457303,18.12,-0.07,18.12013521,2.2416,0.6538,2.335,18.12,-0.07,18.12013521
05/01/2020 21:00,18.62192,4.64056,19.1914226,2.16192,0.63056,2.252,16.46,4.01,16.94141966,17.48,-1.47,17.54170174,2.16192,0.63056,2.252,17.48,-1.47,17.54170174
05/01/2020 21:30,17.8792,4.4406,18.42239727,2.0592,0.6006,2.145,15.82,3.84,16.27937345,16.77,-1.03,16.80160111,2.0592,0.6006,2.145,16.77,-1.03,16.80160111
05/01/2020 22:00,17.14112,2.81116,17.37010695,2.06112,0.60116,2.147,15.08,2.21,15.24107936,15.54,1.13,15.58103013,2.06112,0.60116,2.147,15.54,1.13,15.58103013
05/01/2020 22:30,15.8996,5.4678,16.81350995,2.0496,0.5978,2.135,13.85,4.87,14.68126016,14.83,-1.21,14.8792809,2.0496,0.5978,2.135,14.83,-1.21,14.8792809
05/01/2020 23:00,14.7872,5.2546,15.69305913,2.1072,0.6146,2.195,12.68,4.64,13.5022961,13.58,-0.62,13.5941458,2.1072,0.6146,2.195,13.58,-0.62,13.5941458
05/01/2020 23:30,13.61448,5.53964,14.69835627,2.12448,0.61964,2.213,11.49,4.92,12.49905996,12.42,-0.51,12.4304666,2.12448,0.61964,2.213,12.42,-0.51,12.4304666
06/01/2020 00:00,12.57968,5.27824,13.64214669,1.63968,0.47824,1.708,10.94,4.8,11.94669829,11.82,-0.3,11.82380649,1.63968,0.47824,1.708,11.82,-0.3,11.82380649
06/01/2020 00:30,11.88864,5.27252,13.00535383,1.20864,0.35252,1.259,10.68,4.92,11.75877545,11.56,-0.46,11.56914863,1.20864,0.35252,1.259,11.56,-0.46,11.56914863
06/01/2020 01:00,13.1032,6.0976,14.45249376,2.8032,0.8176,2.92,10.3,5.28,11.57447191,11.22,-0.62,11.23711707,2.8032,0.8176,2.92,11.22,-0.62,11.23711707
06/01/2020 01:30,13.47728,5.49504,14.55446807,3.13728,0.91504,3.268,10.34,4.58,11.30893452,11.12,0.07,11.12022032,3.13728,0.91504,3.268,11.12,0.07,11.12022032
06/01/2020 02:00,13.344,2.887,13.65273251,2.904,0.847,3.025,10.44,2.04,10.6374433,10.71,2.67,11.03779869,2.904,0.847,3.025,10.71,2.67,11.03779869
06/01/2020 02:30,12.93208,2.78644,13.22886771,2.42208,0.70644,2.523,10.51,2.08,10.71384618,10.78,2.6,11.08911178,2.42208,0.70644,2.523,10.78,2.6,11.08911178
06/01/2020 03:00,12.55952,3.47736,13.03202115,2.21952,0.64736,2.312,10.34,2.83,10.72028451,10.74,1.94,10.91380777,2.21952,0.64736,2.312,10.74,1.94,10.91380777
06/01/2020 03:30,12.17248,5.92864,13.53949931,2.05248,0.59864,2.138,10.12,5.33,11.43780136,11.01,-0.56,11.0242324,2.05248,0.59864,2.138,11.01,-0.56,11.0242324
06/01/2020 04:00,12.23008,5.94044,13.59645852,2.23008,0.65044,2.323,10,5.29,11.31300579,10.89,-0.65,10.90938128,2.23008,0.65044,2.323,10.89,-0.65,10.90938128
06/01/2020 04:30,12.64416,3.36788,13.0850066,2.32416,0.67788,2.421,10.32,2.69,10.66482536,10.76,1.54,10.86964581,2.32416,0.67788,2.421,10.76,1.54,10.86964581
06/01/2020 05:00,12.95016,2.55588,13.19996843,2.42016,0.70588,2.521,10.53,1.85,10.69127682,10.83,2.29,11.0694625,2.42016,0.70588,2.521,10.83,2.29,11.0694625
06/01/2020 05:30,13.55624,2.55932,13.79571534,2.70624,0.78932,2.819,10.85,1.77,10.99342531,11.14,2.2,11.35515742,2.70624,0.78932,2.819,11.14,2.2,11.35515742
06/01/2020 06:00,14.3404,4.9022,15.15515216,2.5104,0.7322,2.615,11.83,4.17,12.54343653,12.67,-0.69,12.68877457,2.5104,0.7322,2.615,12.67,-0.69,12.68877457
06/01/2020 06:30,16.74872,3.32296,17.07517745,2.47872,0.72296,2.582,14.27,2.6,14.50492675,14.93,-0.25,14.93209295,2.47872,0.72296,2.582,14.93,-0.25,14.93209295
06/01/2020 07:00,18.93608,3.93344,19.34029669,2.44608,0.71344,2.548,16.49,3.22,16.80144339,17.49,-2.13,17.61922246,2.44608,0.71344,2.548,17.49,-2.13,17.61922246
06/01/2020 07:30,21.11032,3.39676,21.38185186,2.56032,0.74676,2.667,18.55,2.65,18.7383297,19.42,-3.54,19.74001013,2.56032,0.74676,2.667,19.42,-3.54,19.74001013
06/01/2020 08:00,22.35088,2.69984,22.51335099,2.57088,0.74984,2.678,19.78,1.95,19.8758874,21.25,-4.02,21.62690223,2.57088,0.74984,2.678,21.25,-4.02,21.62690223
06/01/2020 08:30,23.66376,-0.43432,23.66774538,2.69376,0.78568,2.806,20.97,-1.22,21.00545881,21.51,-1.45,21.55881722,2.69376,0.78568,2.806,21.51,-1.45,21.55881722
06/01/2020 09:00,24.01272,1.76496,24.07749583,2.62272,0.76496,2.732,21.39,1,21.41336265,22.93,-4.48,23.36354639,2.62272,0.76496,2.732,22.93,-4.48,23.36354639
06/01/2020 09:30,24.31256,2.27908,24.4191478,2.60256,0.75908,2.711,21.71,1.52,21.76314545,23.52,-5.36,24.12301805,2.60256,0.75908,2.711,23.52,-5.36,24.12301805
06/01/2020 10:00,24.49312,2.27716,24.59874763,2.73312,0.79716,2.847,21.76,1.48,21.81027281,23.57,-5.36,24.17177073,2.73312,0.79716,2.847,23.57,-5.36,24.17177073
06/01/2020 10:30,24.51592,2.22256,24.61646007,2.54592,0.74256,2.652,21.97,1.48,22.01979337,23.79,-5.32,24.37758191,2.54592,0.74256,2.652,23.79,-5.32,24.37758191
06/01/2020 11:00,24.73216,1.83688,24.80027956,2.49216,0.72688,2.596,22.24,1.11,22.26768286,24.06,-5.53,24.68733481,2.49216,0.72688,2.596,24.06,-5.53,24.68733481
06/01/2020 11:30,24.91512,1.74316,24.97602473,2.44512,0.71316,2.547,22.47,1.03,22.49359464,24.31,-5.65,24.95793661,2.44512,0.71316,2.547,24.31,-5.65,24.95793661
06/01/2020 12:00,25.29576,1.16168,25.32242039,2.40576,0.70168,2.506,22.89,0.46,22.89462164,24.49,-5.32,25.06117515,2.40576,0.70168,2.506,24.49,-5.32,25.06117515
06/01/2020 12:30,25.29248,1.64364,25.34582997,2.17248,0.63364,2.263,23.12,1.01,23.14205047,24.45,-5.54,25.0697846,2.17248,0.63364,2.263,24.45,-5.54,25.0697846
06/01/2020 13:00,25.04096,2.09028,25.12805102,2.40096,0.70028,2.501,22.64,1.39,22.68262992,23.95,-5.18,24.50377318,2.40096,0.70028,2.501,23.95,-5.18,24.50377318
06/01/2020 13:30,24.97792,2.08356,25.06467055,2.37792,0.69356,2.477,22.6,1.39,22.64270523,23.91,-5.18,24.46467862,2.37792,0.69356,2.477,23.91,-5.18,24.46467862
06/01/2020 14:00,24.8436,1.9248,24.91805201,2.3136,0.6748,2.41,22.53,1.25,22.56464934,23.83,-5.31,24.41444245,2.3136,0.6748,2.41,23.83,-5.31,24.41444245
06/01/2020 14:30,24.78992,1.89456,24.8622101,2.20992,0.64456,2.302,22.58,1.25,22.61457274,23.88,-5.31,24.46324794,2.20992,0.64456,2.302,23.88,-5.31,24.46324794
06/01/2020 15:00,24.93264,2.10452,25.02130176,2.55264,0.74452,2.659,22.38,1.36,22.42128453,23.66,-5.08,24.19921486,2.55264,0.74452,2.659,23.66,-5.08,24.19921486
06/01/2020 15:30,24.79632,2.12476,24.88718728,2.41632,0.70476,2.517,22.38,1.42,22.4250039,23.7,-5.08,24.23832502,2.41632,0.70476,2.517,23.7,-5.08,24.23832502
06/01/2020 16:00,25.1036,2.2848,25.20736091,2.5536,0.7448,2.66,22.55,1.54,22.6025242,23.84,-4.93,24.34441414,2.5536,0.7448,2.66,23.84,-4.93,24.34441414
06/01/2020 16:30,26.29416,-0.18712,26.2948258,2.68416,0.78288,2.796,23.61,-0.97,23.62991748,24.32,-2.59,24.4575244,2.68416,0.78288,2.796,24.32,-2.59,24.4575244
06/01/2020 17:00,27.04696,-0.57172,27.05300185,2.49696,0.72828,2.601,24.55,-1.3,24.58439546,25.16,-2.2,25.25600127,2.49696,0.72828,2.601,25.16,-2.2,25.25600127
06/01/2020 17:30,27.16352,-1.11564,27.18642072,2.24352,0.65436,2.337,24.92,-1.77,24.98278007,25.34,-1.25,25.37081197,2.24352,0.65436,2.337,25.34,-1.25,25.37081197
06/01/2020 18:00,26.87032,-0.45824,26.87422707,2.20032,0.64176,2.292,24.67,-1.1,24.69451154,25.27,-1.93,25.34359485,2.20032,0.64176,2.292,25.27,-1.93,25.34359485
06/01/2020 18:30,26.27736,2.54548,26.40036206,2.24736,0.65548,2.341,24.03,1.89,24.10421125,25.37,-4.58,25.78009503,2.24736,0.65548,2.341,25.37,-4.58,25.78009503
06/01/2020 19:00,25.68664,2.79152,25.8378803,2.33664,0.68152,2.434,23.35,2.11,23.44514022,24.67,-4.32,25.0453848,2.33664,0.68152,2.434,24.67,-4.32,25.0453848
06/01/2020 19:30,24.82856,2.88708,24.99585211,2.21856,0.64708,2.311,22.61,2.24,22.72068881,23.92,-4.16,24.27904446,2.21856,0.64708,2.311,23.92,-4.16,24.27904446
06/01/2020 20:00,23.83584,3.05212,24.0304537,1.99584,0.58212,2.079,21.84,2.47,21.97922883,23.13,-3.94,23.46317327,1.99584,0.58212,2.079,23.13,-3.94,23.46317327
06/01/2020 20:30,22.92032,2.26676,23.03213559,2.08032,0.60676,2.167,20.84,1.66,20.90600871,21.67,-3.65,21.97524516,2.08032,0.60676,2.167,21.67,-3.65,21.97524516
06/01/2020 21:00,22.30904,1.00472,22.33165305,2.27904,0.66472,2.374,20.03,0.34,20.03288546,20.41,-0.26,20.41165598,2.27904,0.66472,2.374,20.41,-0.26,20.41165598
06/01/2020 21:30,20.63024,3.86132,20.98848719,2.37024,0.69132,2.469,18.26,3.17,18.533119,19.34,-2.41,19.48957927,2.37024,0.69132,2.469,19.34,-2.41,19.48957927
06/01/2020 22:00,19.2656,4.1008,19.69720549,2.2656,0.6608,2.36,17,3.44,17.34455534,17.89,-1.33,17.93937011,2.2656,0.6608,2.36,17.89,-1.33,17.93937011
06/01/2020 22:30,17.62896,4.64928,18.23173155,2.08896,0.60928,2.176,15.54,4.04,16.05656252,16.62,-2.04,16.74473051,2.08896,0.60928,2.176,16.62,-2.04,16.74473051
06/01/2020 23:00,16.22696,4.70828,16.89621648,2.01696,0.58828,2.101,14.21,4.12,14.79521882,15.22,-1.75,15.32027741,2.01696,0.58828,2.101,15.22,-1.75,15.32027741
06/01/2020 23:30,14.93144,4.33792,15.54880865,1.98144,0.57792,2.064,12.95,3.76,13.48480997,13.79,-0.84,13.81556007,1.98144,0.57792,2.064,13.79,-0.84,13.81556007
07/01/2020 00:00,14.31112,2.85116,14.59237023,2.06112,0.60116,2.147,12.25,2.25,12.45491871,12.73,0.91,12.76248408,2.06112,0.60116,2.147,12.73,0.91,12.76248408
07/01/2020 00:30,13.72136,5.13248,14.64984885,2.27136,0.66248,2.366,11.45,4.47,12.29159876,12.36,-1.12,12.4106406,2.27136,0.66248,2.366,12.36,-1.12,12.4106406
07/01/2020 01:00,14.0112,5.3066,14.98244736,2.2512,0.6566,2.345,11.76,4.65,12.64595192,12.71,-1.12,12.75925155,2.2512,0.6566,2.345,12.71,-1.12,12.75925155
07/01/2020 01:30,14.34512,2.25816,14.52176829,2.08512,0.60816,2.172,12.26,1.65,12.37053354,12.6,1.73,12.71821135,2.08512,0.60816,2.172,12.6,1.73,12.71821135
07/01/2020 02:00,13.93592,4.54256,14.65758226,2.06592,0.60256,2.152,11.87,3.94,12.50681814,12.68,-0.37,12.68539712,2.06592,0.60256,2.152,12.68,-0.37,12.68539712
07/01/2020 02:30,13.69368,5.54524,14.77384712,2.14368,0.62524,2.233,11.55,4.92,12.55423833,12.51,-1.26,12.57329312,2.14368,0.62524,2.233,12.51,-1.26,12.57329312
07/01/2020 03:00,13.6844,5.4742,14.73871327,2.1744,0.6342,2.265,11.51,4.84,12.4862204,12.48,-1.36,12.55388386,2.1744,0.6342,2.265,12.48,-1.36,12.55388386
07/01/2020 03:30,13.706,5.463,14.75461979,2.136,0.623,2.225,11.57,4.84,12.54155094,12.53,-1.36,12.60359076,2.136,0.623,2.225,12.53,-1.36,12.60359076
07/01/2020 04:00,13.5084,5.4812,14.57808026,2.1984,0.6412,2.29,11.31,4.84,12.30210145,12.27,-1.3,12.33867497,2.1984,0.6412,2.29,12.27,-1.3,12.33867497
07/01/2020 04:30,13.5188,5.5484,14.61310015,2.4288,0.7084,2.53,11.09,4.84,12.10015289,12.04,-1.11,12.09105868,2.4288,0.7084,2.53,12.04,-1.11,12.09105868
07/01/2020 05:00,13.5732,5.5176,14.6518145,2.3232,0.6776,2.42,11.25,4.84,12.24696289,12.19,-1.11,12.240433,2.3232,0.6776,2.42,12.19,-1.11,12.240433
07/01/2020 05:30,14.24744,5.20092,15.16704043,2.43744,0.71092,2.539,11.81,4.49,12.634722,12.78,-1.26,12.84196247,2.43744,0.71092,2.539,12.78,-1.26,12.84196247
07/01/2020 06:00,15.2936,3.6548,15.72424129,2.3136,0.6748,2.41,12.98,2.98,13.31768749,13.65,-0.11,13.65044322,2.3136,0.6748,2.41,13.65,-0.11,13.65044322
07/01/2020 06:30,17.69704,1.34872,17.74835965,2.32704,0.67872,2.424,15.37,0.67,15.38459619,15.68,1.15,15.722115,2.32704,0.67872,2.424,15.68,1.15,15.722115
07/01/2020 07:00,19.89616,3.47888,20.19801448,2.39616,0.69888,2.496,17.5,2.78,17.71943566,18.47,-2.27,18.60897095,2.39616,0.69888,2.496,18.47,-2.27,18.60897095
07/01/2020 07:30,22.22872,2.16796,22.33419001,2.35872,0.68796,2.457,19.87,1.48,19.92504203,20.83,-3.79,21.17198621,2.35872,0.68796,2.457,20.83,-3.79,21.17198621
07/01/2020 08:00,23.88536,-0.04052,23.88539437,2.29536,0.66948,2.391,21.59,-0.71,21.60167123,22.24,-1.97,22.32707997,2.29536,0.66948,2.391,22.24,-1.97,22.32707997
07/01/2020 08:30,24.08984,0.29912,24.09169699,2.25984,0.65912,2.354,21.83,-0.36,21.83296819,22.65,-3.16,22.86937035,2.25984,0.65912,2.354,22.65,-3.16,22.86937035
07/01/2020 09:00,24.19968,-1.69176,24.25874201,1.63968,0.47824,1.708,22.56,-2.17,22.66412363,23.05,-2,23.1366052,1.63968,0.47824,1.708,23.05,-2,23.1366052
07/01/2020 09:30,24.45968,-2.20676,24.55902554,1.03968,0.30324,1.083,23.42,-2.51,23.55411854,23.92,-2.36,24.03613946,1.03968,0.30324,1.083,23.92,-2.36,24.03613946
07/01/2020 10:00,25.09864,-1.77248,25.16114892,2.52864,0.73752,2.634,22.57,-2.51,22.70913913,22.95,-1.82,23.02205247,2.52864,0.73752,2.634,22.95,-1.82,23.02205247
07/01/2020 10:30,24.91856,-1.44292,24.96030149,2.69856,0.78708,2.811,22.22,-2.23,22.33162108,22.62,-1.7,22.68379157,2.69856,0.78708,2.811,22.62,-1.7,22.68379157
07/01/2020 11:00,25.21968,-1.65676,25.2740403,2.47968,0.72324,2.583,22.74,-2.38,22.86420784,23.15,-1.9,23.2278389,2.47968,0.72324,2.583,23.15,-1.9,23.2278389
07/01/2020 11:30,24.65584,1.50712,24.70185938,2.59584,0.75712,2.704,22.06,0.75,22.07274564,23.75,-5.39,24.35394424,2.59584,0.75712,2.704,23.75,-5.39,24.35394424
07/01/2020 12:00,24.52872,1.94796,24.60594751,2.59872,0.75796,2.707,21.93,1.19,21.96226309,23.75,-5.67,24.41744049,2.59872,0.75796,2.707,23.75,-5.67,24.41744049
07/01/2020 12:30,24.5124,1.9832,24.59249552,2.5824,0.7532,2.69,21.93,1.23,21.96446676,23.75,-5.6,24.4012807,2.5824,0.7532,2.69,23.75,-5.6,24.4012807
07/01/2020 13:00,24.5584,2.1712,24.65419072,2.4384,0.7112,2.54,22.12,1.46,22.16813028,23.95,-5.4,24.55122197,2.4384,0.7112,2.54,23.95,-5.4,24.55122197
07/01/2020 13:30,24.56824,2.13032,24.66042741,2.53824,0.74032,2.644,22.03,1.39,22.07380801,23.85,-5.49,24.47371243,2.53824,0.74032,2.644,23.85,-5.49,24.47371243
07/01/2020 14:00,24.45296,2.10628,24.54350562,2.59296,0.75628,2.701,21.86,1.35,21.90164606,23.68,-5.52,24.31486788,2.59296,0.75628,2.701,23.68,-5.52,24.31486788
07/01/2020 14:30,24.22936,2.17648,24.32691824,2.55936,0.74648,2.666,21.67,1.43,21.71713149,23.49,-5.44,24.11169218,2.55936,0.74648,2.666,23.49,-5.44,24.11169218
07/01/2020 15:00,24.01624,1.87432,24.08926855,2.34624,0.68432,2.444,21.67,1.19,21.70264961,23.31,-4.93,23.82563745,2.34624,0.68432,2.444,23.31,-4.93,23.82563745
07/01/2020 15:30,24.43408,-0.35756,24.43669607,2.37408,0.69244,2.473,22.06,-1.05,22.08497453,22.79,-2.38,22.91393681,2.37408,0.69244,2.473,22.79,-2.38,22.91393681
07/01/2020 16:00,24.87016,2.22588,24.96956948,2.42016,0.70588,2.521,22.45,1.52,22.50139773,24.3,-5.46,24.90585473,2.42016,0.70588,2.521,24.3,-5.46,24.90585473
07/01/2020 16:30,26.20632,-0.05524,26.20637822,2.41632,0.70476,2.517,23.79,-0.76,23.80213646,24.82,-3.28,25.03579038,2.41632,0.70476,2.517,24.82,-3.28,25.03579038
07/01/2020 17:00,26.27824,2.26532,26.37570041,2.41824,0.70532,2.519,23.86,1.56,23.9109431,25.76,-5.27,26.29354484,2.41824,0.70532,2.519,25.76,-5.27,26.29354484
07/01/2020 17:30,26.78256,-0.41092,26.78571215,2.36256,0.68908,2.461,24.42,-1.1,24.44476222,25.14,-1.98,25.21785082,2.36256,0.68908,2.461,25.14,-1.98,25.21785082
07/01/2020 18:00,26.58624,-0.44068,26.58989199,2.46624,0.71932,2.569,24.12,-1.16,24.14787775,24.66,-1.63,24.71381193,2.46624,0.71932,2.569,24.66,-1.63,24.71381193
07/01/2020 18:30,25.7628,2.8604,25.9211063,2.5728,0.7504,2.68,23.19,2.11,23.28579395,24.52,-4.33,24.89938353,2.5728,0.7504,2.68,24.52,-4.33,24.89938353
07/01/2020 19:00,25.182,2.991,25.35900639,2.472,0.721,2.575,22.71,2.27,22.82316805,24.03,-4.16,24.38742504,2.472,0.721,2.575,24.03,-4.16,24.38742504
07/01/2020 19:30,24.26432,3.16876,24.47035482,2.46432,0.71876,2.567,21.8,2.45,21.93724003,23.07,-3.87,23.3923449,2.46432,0.71876,2.567,23.07,-3.87,23.3923449
07/01/2020 20:00,23.40856,3.41708,23.65665059,2.45856,0.71708,2.561,20.95,2.7,21.12326916,22.2,-3.68,22.50294203,2.45856,0.71708,2.561,22.2,-3.68,22.50294203
07/01/2020 20:30,22.60048,1.24764,22.63489125,2.46048,0.71764,2.563,20.14,0.53,20.14697248,20.74,-3.57,21.04501129,2.46048,0.71764,2.563,20.74,-3.57,21.04501129
07/01/2020 21:00,21.6852,3.1686,21.91547227,2.6352,0.7686,2.745,19.05,2.4,19.20058593,19.48,0.06,19.4800924,2.6352,0.7686,2.745,19.48,0.06,19.4800924
07/01/2020 21:30,20.42144,3.15792,20.66416392,2.70144,0.78792,2.814,17.72,2.37,17.87778789,18.36,-0.57,18.36884591,2.70144,0.78792,2.814,18.36,-0.57,18.36884591
07/01/2020 22:00,18.8436,4.5098,19.37574662,2.6736,0.7798,2.785,16.17,3.73,16.59463166,17.22,-1.93,17.32781867,2.6736,0.7798,2.785,17.22,-1.93,17.32781867
07/01/2020 22:30,17.45544,4.64992,18.06416734,2.60544,0.75992,2.714,14.85,3.89,15.35104557,15.88,-1.8,15.98168952,2.60544,0.75992,2.714,15.88,-1.8,15.98168952
07/01/2020 23:00,16.34904,2.25472,16.50378354,2.51904,0.73472,2.624,13.83,1.52,13.91327783,14.21,1.17,14.25808543,2.51904,0.73472,2.624,14.21,1.17,14.25808543
07/01/2020 23:30,14.95696,2.80828,15.21831426,2.49696,0.72828,2.601,12.46,2.08,12.63241861,12.92,1.08,12.96506074,2.49696,0.72828,2.601,12.92,1.08,12.96506074
08/01/2020 00:00,13.792,5.171,14.72951136,2.472,0.721,2.575,11.32,4.45,12.16326025,12.21,-0.98,12.24926528,2.472,0.721,2.575,12.21,-0.98,12.24926528
08/01/2020 00:30,13.69824,2.20032,13.87383102,2.53824,0.74032,2.644,11.16,1.46,11.25509662,11.46,1.98,11.62978934,2.53824,0.74032,2.644,11.46,1.98,11.62978934
08/01/2020 01:00,13.76264,5.35452,14.76757069,2.55264,0.74452,2.659,11.21,4.61,12.12089931,12.15,-1.11,12.20059835,2.55264,0.74452,2.659,12.15,-1.11,12.20059835
08/01/2020 01:30,13.80488,5.43684,14.83691144,2.35488,0.68684,2.453,11.45,4.75,12.39616876,12.42,-1.24,12.48174667,2.35488,0.68684,2.453,12.42,-1.24,12.48174667
08/01/2020 02:00,13.61672,3.57196,14.07742739,2.16672,0.63196,2.257,11.45,2.94,11.82142546,12.03,0.65,12.04754747,2.16672,0.63196,2.257,12.03,0.65,12.04754747
08/01/2020 02:30,13.2516,5.1438,14.214907,2.2416,0.6538,2.335,11.01,4.49,11.89034062,11.87,-0.74,11.89304419,2.2416,0.6538,2.335,11.87,-0.74,11.89304419
08/01/2020 03:00,13.05408,5.43744,14.14124317,2.25408,0.65744,2.348,10.8,4.78,11.81052073,11.76,-1.1,11.81133354,2.25408,0.65744,2.348,11.76,-1.1,11.81133354
08/01/2020 03:30,13.18272,5.47496,14.27442796,2.38272,0.69496,2.482,10.8,4.78,11.81052073,11.76,-1.15,11.81609496,2.38272,0.69496,2.482,11.76,-1.15,11.81609496
08/01/2020 04:00,12.84264,5.38452,13.92574802,2.07264,0.60452,2.159,10.77,4.78,11.78309382,11.72,-1.31,11.7929852,2.07264,0.60452,2.159,11.72,-1.31,11.7929852
08/01/2020 04:30,12.70584,5.36712,13.79290931,1.87584,0.54712,1.954,10.83,4.82,11.85416804,11.78,-1.26,11.84719376,1.87584,0.54712,1.954,11.78,-1.26,11.84719376
08/01/2020 05:00,12.81256,5.39908,13.9036599,1.88256,0.54908,1.961,10.93,4.85,11.9577339,11.87,-1.19,11.92950125,1.88256,0.54908,1.961,11.87,-1.19,11.92950125
08/01/2020 05:30,13.41216,5.24188,14.40011603,1.89216,0.55188,1.971,11.52,4.69,12.43810677,12.46,-1.19,12.51669685,1.89216,0.55188,1.971,12.46,-1.19,12.51669685
08/01/2020 06:00,14.53424,3.91332,15.05185058,2.03424,0.59332,2.119,12.5,3.32,12.93338316,13.25,-0.46,13.2579825,2.03424,0.59332,2.119,13.25,-0.46,13.2579825
08/01/2020 06:30,16.54192,4.36556,17.10827962,2.04192,0.59556,2.127,14.5,3.77,14.98208597,15.54,-2.04,15.67332766,2.04192,0.59556,2.127,15.54,-2.04,15.67332766
08/01/2020 07:00,19.19248,3.60864,19.52878827,2.05248,0.59864,2.138,17.14,3.01,17.40229008,17.87,-1.48,17.93118234,2.05248,0.59864,2.138,17.87,-1.48,17.93118234
08/01/2020 07:30,21.36536,2.99948,21.57488095,2.05536,0.59948,2.141,19.31,2.4,19.45857395,20.47,-3.8,20.81972382,2.05536,0.59948,2.141,20.47,-3.8,20.81972382
08/01/2020 08:00,22.70152,2.46836,22.83531938,2.05152,0.59836,2.137,20.65,1.87,20.73449782,21.9,-4.55,22.3676664,2.05152,0.59836,2.137,21.9,-4.55,22.3676664
08/01/2020 08:30,22.82536,2.19948,22.93108744,2.05536,0.59948,2.141,20.77,1.6,20.83153619,22.01,-4.82,22.53158894,2.05536,0.59948,2.141,22.01,-4.82,22.53158894
08/01/2020 09:00,22.79208,2.07144,22.88601701,2.06208,0.60144,2.148,20.73,1.47,20.78205476,22.01,-4.97,22.56415299,2.06208,0.60144,2.148,22.01,-4.97,22.56415299
08/01/2020 09:30,23.26624,1.88932,23.34282446,1.98624,0.57932,2.069,21.28,1.31,21.32028377,22.54,-5.09,23.10756802,1.98624,0.57932,2.069,22.54,-5.09,23.10756802
08/01/2020 10:00,23.87888,-1.51116,23.92664863,2.01888,0.58884,2.103,21.86,-2.1,21.96063751,22.29,-1.83,22.36499497,2.01888,0.58884,2.103,22.29,-1.83,22.36499497
08/01/2020 10:30,23.27904,0.68472,23.28910786,2.03904,0.59472,2.124,21.24,0.09,21.24019068,22.19,-3.77,22.50797636,2.03904,0.59472,2.124,22.19,-3.77,22.50797636
08/01/2020 11:00,23.29704,0.51372,23.3027033,1.96704,0.57372,2.049,21.33,-0.06,21.33008439,22.43,-3.97,22.77862595,1.96704,0.57372,2.049,22.43,-3.97,22.77862595
08/01/2020 11:30,22.98056,1.94808,23.06298232,2.05056,0.59808,2.136,20.93,1.35,20.97349279,22.73,-5.58,23.40489906,2.05056,0.59808,2.136,22.73,-5.58,23.40489906
08/01/2020 12:00,22.9156,2.0308,23.00540962,2.0256,0.5908,2.11,20.89,1.44,20.93957258,22.68,-5.51,23.33971936,2.0256,0.5908,2.11,22.68,-5.51,23.33971936
08/01/2020 12:30,22.85648,2.09564,22.95235032,2.07648,0.60564,2.163,20.78,1.49,20.83335067,22.57,-5.46,23.22103572,2.07648,0.60564,2.163,22.57,-5.46,23.22103572
08/01/2020 13:00,22.26672,2.37196,22.39270001,1.92672,0.56196,2.007,20.34,1.81,20.42037463,22.12,-5.13,22.70707599,1.92672,0.56196,2.007,22.12,-5.13,22.70707599
08/01/2020 13:30,22.37144,2.35292,22.49483408,1.86144,0.54292,1.939,20.51,1.81,20.58971102,22.3,-5.13,22.88245835,1.86144,0.54292,1.939,22.3,-5.13,22.88245835
08/01/2020 14:00,22.43736,2.24548,22.54944133,1.76736,0.51548,1.841,20.67,1.73,20.74227085,22.46,-5.22,23.05862095,1.76736,0.51548,1.841,22.46,-5.22,23.05862095
08/01/2020 14:30,22.82552,-0.26464,22.82705407,1.83552,0.53536,1.912,20.99,-0.8,21.00523982,21.81,-2.49,21.95167875,1.83552,0.53536,1.912,21.81,-2.49,21.95167875
08/01/2020 15:00,22.5504,1.7472,22.61798506,1.9104,0.5572,1.99,20.64,1.19,20.67427629,21.78,-4.21,22.18315803,1.9104,0.5572,1.99,21.78,-4.21,22.18315803
08/01/2020 15:30,22.69176,2.19468,22.79764444,1.90176,0.55468,1.981,20.79,1.64,20.85458463,22.05,-4.73,22.55161635,1.90176,0.55468,1.981,22.05,-4.73,22.55161635
08/01/2020 16:00,23.67808,2.00944,23.76319258,1.91808,0.55944,1.998,21.76,1.45,21.80825761,23.03,-4.83,23.53103908,1.91808,0.55944,1.998,23.03,-4.83,23.53103908
08/01/2020 16:30,24.72504,1.84272,24.79361248,1.89504,0.55272,1.974,22.83,1.29,22.86641642,24.13,-4.95,24.63248668,1.89504,0.55272,1.974,24.13,-4.95,24.63248668
08/01/2020 17:00,25.66936,1.91648,25.74080299,1.83936,0.53648,1.916,23.83,1.38,23.86992459,25.13,-4.77,25.57869817,1.83936,0.53648,1.916,25.13,-4.77,25.57869817
08/01/2020 17:30,25.89856,2.03208,25.97815927,1.85856,0.54208,1.936,24.04,1.49,24.08613086,25.35,-4.67,25.77656688,1.85856,0.54208,1.936,25.35,-4.67,25.77656688
08/01/2020 18:00,25.34984,2.26412,25.45074905,1.89984,0.55412,1.979,23.45,1.71,23.51226488,24.76,-4.58,25.18003177,1.89984,0.55412,1.979,24.76,-4.58,25.18003177
08/01/2020 18:30,25.24384,2.56112,25.37342692,1.92384,0.56112,2.004,23.32,2,23.40560617,24.65,-4.48,25.05380011,1.92384,0.56112,2.004,24.65,-4.48,25.05380011
08/01/2020 19:00,24.5956,1.0658,24.6186813,1.9056,0.5558,1.985,22.69,0.51,22.69573088,23.57,-2.57,23.70969844,1.9056,0.5558,1.985,23.57,-2.57,23.70969844
08/01/2020 19:30,23.6368,1.9974,23.72104384,1.8768,0.5474,1.955,21.76,1.45,21.80825761,22.8,-3.12,23.01248357,1.8768,0.5474,1.955,22.8,-3.12,23.01248357
08/01/2020 20:00,22.78016,2.72088,22.94207658,1.82016,0.53088,1.896,20.96,2.19,21.07410022,22.13,-3.71,22.43882796,1.82016,0.53088,1.896,22.13,-3.71,22.43882796
08/01/2020 20:30,22.068,0.039,22.06803446,1.848,0.539,1.925,20.22,-0.5,20.22618105,20.59,0,20.59,1.848,0.539,1.925,20.59,0,20.59
08/01/2020 21:00,21.0352,0.1036,21.03545512,1.7952,0.5236,1.87,19.24,-0.42,19.24458365,19.59,0.5,19.59637977,1.7952,0.5236,1.87,19.59,0.5,19.59637977
08/01/2020 21:30,19.92752,0.98636,19.95191618,1.90752,0.55636,1.987,18.02,0.43,18.02512968,18.35,0.83,18.36876153,1.90752,0.55636,1.987,18.35,0.83,18.36876153
08/01/2020 22:00,18.29856,3.75708,18.68028234,1.97856,0.57708,2.061,16.32,3.18,16.62692996,17.27,-1.58,17.34212501,1.97856,0.57708,2.061,17.27,-1.58,17.34212501
08/01/2020 22:30,17.29608,2.26344,17.44355308,1.96608,0.57344,2.048,15.33,1.69,15.42287262,15.85,0.41,15.85530195,1.96608,0.57344,2.048,15.85,0.41,15.85530195
08/01/2020 23:00,16.118,3.689,16.53477079,2.088,0.609,2.175,14.03,3.08,14.3640976,14.82,-0.75,14.8389656,2.088,0.609,2.175,14.82,-0.75,14.8389656
08/01/2020 23:30,15.1168,3.2174,15.45539728,2.1168,0.6174,2.205,13,2.6,13.25745074,13.61,0.09,13.61029757,2.1168,0.6174,2.205,13.61,0.09,13.61029757
09/01/2020 00:00,13.98792,5.22356,14.93142609,2.13792,0.62356,2.227,11.85,4.6,12.71151053,12.8,-1.47,12.88413365,2.13792,0.62356,2.227,12.8,-1.47,12.88413365
09/01/2020 00:30,13.74528,4.69904,14.52631058,2.22528,0.64904,2.318,11.52,4.05,12.2111793,12.36,-0.86,12.38988297,2.22528,0.64904,2.318,12.36,-0.86,12.38988297
09/01/2020 01:00,14.26032,2.00176,14.40013089,2.20032,0.64176,2.292,12.06,1.36,12.13644099,12.36,1.9,12.50518293,2.20032,0.64176,2.292,12.36,1.9,12.50518293
09/01/2020 01:30,14.02232,4.90776,14.85636451,2.15232,0.62776,2.242,11.87,4.28,12.61805453,12.76,-1.05,12.80312852,2.15232,0.62776,2.242,12.76,-1.05,12.80312852
09/01/2020 02:00,13.83032,5.30676,14.81348889,2.32032,0.67676,2.417,11.51,4.63,12.40632903,12.45,-1.26,12.51359661,2.32032,0.67676,2.417,12.45,-1.26,12.51359661
09/01/2020 02:30,13.66144,5.46292,14.71320624,2.58144,0.75292,2.689,11.08,4.71,12.03953903,12.02,-1.2,12.07975165,2.58144,0.75292,2.689,12.02,-1.2,12.07975165
09/01/2020 03:00,13.40376,5.46068,14.4734173,2.57376,0.75068,2.681,10.83,4.71,11.80986875,11.76,-1.2,11.82106594,2.57376,0.75068,2.681,11.76,-1.2,11.82106594
09/01/2020 03:30,13.1588,5.5234,14.27101836,2.5488,0.7434,2.655,10.61,4.78,11.63703141,11.54,-1.11,11.59326097,2.5488,0.7434,2.655,11.54,-1.11,11.59326097
09/01/2020 04:00,13.04936,5.56148,14.1850575,2.67936,0.78148,2.791,10.37,4.78,11.41863827,11.32,-1.11,11.37429119,2.67936,0.78148,2.791,11.32,-1.11,11.37429119
09/01/2020 04:30,13.03144,5.56792,14.17110305,2.70144,0.78792,2.814,10.33,4.78,11.38232402,11.28,-1.08,11.33158418,2.70144,0.78792,2.814,11.28,-1.08,11.33158418
09/01/2020 05:00,13.05768,5.51724,14.17543453,2.52768,0.73724,2.633,10.53,4.78,11.56413853,11.47,-1.08,11.52073348,2.52768,0.73724,2.633,11.47,-1.08,11.52073348
09/01/2020 05:30,13.53608,5.22344,14.50895541,2.44608,0.71344,2.548,11.09,4.51,11.97197561,12.03,-1.08,12.07838151,2.44608,0.71344,2.548,12.03,-1.08,12.07838151
09/01/2020 06:00,14.626,4.263,15.23460026,2.616,0.763,2.725,12.01,3.5,12.50960031,12.77,-0.4,12.77626315,2.616,0.763,2.725,12.77,-0.4,12.77626315
09/01/2020 06:30,16.7356,4.4158,17.30836783,2.6256,0.7658,2.735,14.11,3.65,14.57445025,15.08,-1.83,15.19063198,2.6256,0.7658,2.735,15.08,-1.83,15.19063198
