Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/01/2020 07:00,19.16632,3.58976,19.49959485,2.53632,0.73976,2.642,16.63,2.85,16.87244499,17.59,-2.69,17.79449915,2.53632,0.73976,2.642,17.59,-2.69,17.79449915
09/01/2020 07:30,21.67328,0.71804,21.68517114,2.63328,0.76804,2.743,19.04,-0.05,19.04006565,19.57,-2.41,19.71783457,2.63328,0.76804,2.743,19.57,-2.41,19.71783457
09/01/2020 08:00,22.60952,2.85736,22.78935938,2.69952,0.78736,2.812,19.91,2.07,20.0173175,21.15,-4.35,21.5927071,2.69952,0.78736,2.812,21.15,-4.35,21.5927071
09/01/2020 08:30,23.44704,-0.05128,23.44709608,2.56704,0.74872,2.674,20.88,-0.8,20.89532005,21.49,-2.11,21.59333694,2.56704,0.74872,2.674,21.49,-2.11,21.59333694
09/01/2020 09:00,23.28424,1.23332,23.31688038,2.51424,0.73332,2.619,20.77,0.5,20.77601742,21.77,-3.87,22.1113048,2.51424,0.73332,2.619,21.77,-3.87,22.1113048
09/01/2020 09:30,23.1464,1.8602,23.22102877,1.6464,0.4802,1.715,21.5,1.38,21.54424285,22.78,-5.08,23.33955441,1.6464,0.4802,1.715,22.78,-5.08,23.33955441
09/01/2020 10:00,23.79384,2.37112,23.91169237,2.88384,0.84112,3.004,20.91,1.53,20.96590089,22.17,-4.94,22.71370732,2.88384,0.84112,3.004,22.17,-4.94,22.71370732
09/01/2020 10:30,23.62904,2.43972,23.75465775,2.87904,0.83972,2.999,20.75,1.6,20.81159533,22.02,-4.94,22.56732151,2.87904,0.83972,2.999,22.02,-4.94,22.56732151
09/01/2020 11:00,23.43176,2.32468,23.54679413,2.62176,0.76468,2.731,20.81,1.56,20.86838997,22.07,-4.94,22.61611151,2.62176,0.76468,2.731,22.07,-4.94,22.61611151
09/01/2020 11:30,23.62288,2.56584,23.76181799,3.24288,0.94584,3.378,20.38,1.62,20.44428527,21.63,-4.88,22.1736623,3.24288,0.94584,3.378,21.63,-4.88,22.1736623
09/01/2020 12:00,23.574,2.717,23.73005615,3.384,0.987,3.525,20.19,1.73,20.26398283,21.43,-4.76,21.95227779,3.384,0.987,3.525,21.43,-4.76,21.95227779
09/01/2020 12:30,22.94016,2.76088,23.10570058,3.26016,0.95088,3.396,19.68,1.81,19.76305897,20.93,-4.69,21.44903261,3.26016,0.95088,3.396,20.93,-4.69,21.44903261
09/01/2020 13:00,22.23648,2.68564,22.39807369,2.55648,0.74564,2.663,19.68,1.94,19.77538874,20.93,-4.56,21.4209827,2.55648,0.74564,2.663,20.93,-4.56,21.4209827
09/01/2020 13:30,22.2988,2.2334,22.41036718,1.5888,0.4634,1.655,20.71,1.77,20.78549975,21.97,-4.69,22.46501725,1.5888,0.4634,1.655,21.97,-4.69,22.46501725
09/01/2020 14:00,22.37152,2.29836,22.48927224,1.81152,0.52836,1.887,20.56,1.77,20.63604856,21.81,-4.69,22.30856786,1.81152,0.52836,1.887,21.81,-4.69,22.30856786
09/01/2020 14:30,22.31992,2.45456,22.45448048,1.96992,0.57456,2.052,20.35,1.88,20.43665579,21.6,-4.56,22.07608661,1.96992,0.57456,2.052,21.6,-4.56,22.07608661
09/01/2020 15:00,22.44896,2.42428,22.57948048,1.96896,0.57428,2.051,20.48,1.85,20.56338737,21.74,-4.62,22.22548087,1.96896,0.57428,2.051,21.74,-4.62,22.22548087
09/01/2020 15:30,22.79728,2.29504,22.91251152,1.93728,0.56504,2.018,20.86,1.73,20.93161484,22.12,-4.77,22.62846217,1.93728,0.56504,2.018,22.12,-4.77,22.62846217
09/01/2020 16:00,24.26768,0.01224,24.26768309,1.92768,0.56224,2.008,22.34,-0.55,22.34676934,23.11,-2.88,23.28876338,1.92768,0.56224,2.008,23.11,-2.88,23.28876338
09/01/2020 16:30,25.138,1.194,25.16634022,1.968,0.574,2.05,23.17,0.62,23.17829372,24.73,-4.56,25.14689842,1.968,0.574,2.05,24.73,-4.56,25.14689842
09/01/2020 17:00,25.71304,2.24172,25.81057409,2.06304,0.60172,2.149,23.65,1.64,23.70679438,25.54,-5.22,26.06798803,2.06304,0.60172,2.149,25.54,-5.22,26.06798803
09/01/2020 17:30,26.36056,1.41308,26.3984075,2.89056,0.84308,3.011,23.47,0.57,23.47692058,24.83,-3.47,25.07129434,2.89056,0.84308,3.011,24.83,-3.47,25.07129434
09/01/2020 18:00,26.30016,0.84588,26.31375931,2.90016,0.84588,3.021,23.4,0,23.4,24.23,-2.64,24.37339738,2.90016,0.84588,3.021,24.23,-2.64,24.37339738
09/01/2020 18:30,25.52432,2.50876,25.64731542,2.22432,0.64876,2.317,23.3,1.86,23.37412244,24.6,-4.34,24.97990392,2.22432,0.64876,2.317,24.6,-4.34,24.97990392
09/01/2020 19:00,24.9588,2.6184,25.09577088,1.9488,0.5684,2.03,23.01,2.05,23.1011385,24.32,-4.12,24.66651171,1.9488,0.5684,2.03,24.32,-4.12,24.66651171
09/01/2020 19:30,24.0528,2.8404,24.21993105,1.8528,0.5404,1.93,22.2,2.3,22.31882613,23.48,-3.84,23.79193141,1.8528,0.5404,1.93,23.48,-3.84,23.79193141
09/01/2020 20:00,23.13288,3.02584,23.32993452,1.80288,0.52584,1.878,21.33,2.5,21.47600754,22.59,-3.62,22.87821016,1.80288,0.52584,1.878,22.59,-3.62,22.87821016
09/01/2020 20:30,21.90432,3.15376,22.13019288,1.38432,0.40376,1.442,20.52,2.75,20.7034514,21.74,-3.34,21.99507218,1.38432,0.40376,1.442,21.74,-3.34,21.99507218
09/01/2020 21:00,20.97112,3.30616,21.23013349,1.22112,0.35616,1.272,19.75,2.95,19.96910113,20.95,-3.18,21.18997168,1.22112,0.35616,1.272,20.95,-3.18,21.18997168
09/01/2020 21:30,20.16848,3.05164,20.39804138,1.78848,0.52164,1.863,18.38,2.53,18.55330968,19,-0.64,19.01077589,1.78848,0.52164,1.863,19,-0.64,19.01077589
09/01/2020 22:00,18.83784,3.31812,19.12783668,1.94784,0.56812,2.029,16.89,2.75,17.1124107,17.59,-0.57,17.59923294,1.94784,0.56812,2.029,17.59,-0.57,17.59923294
09/01/2020 22:30,17.42952,4.06236,17.89667389,2.09952,0.61236,2.187,15.33,3.45,15.71341465,16.25,-1.28,16.30033435,2.09952,0.61236,2.187,16.25,-1.28,16.30033435
09/01/2020 23:00,16.15864,3.77252,16.59317793,2.16864,0.63252,2.259,13.99,3.14,14.33805077,14.74,-0.41,14.74570107,2.16864,0.63252,2.259,14.74,-0.41,14.74570107
09/01/2020 23:30,14.8828,4.2804,15.48610861,2.0928,0.6104,2.18,12.79,3.67,13.30612641,13.58,-0.41,13.58618784,2.0928,0.6104,2.18,13.58,-0.41,13.58618784
10/01/2020 00:00,13.94616,4.26388,14.583417,2.03616,0.59388,2.121,11.91,3.67,12.46262412,12.65,-0.08,12.65025296,2.03616,0.59388,2.121,12.65,-0.08,12.65025296
10/01/2020 00:30,13.37408,5.26744,14.37400223,2.01408,0.58744,2.098,11.36,4.68,12.28625248,12.25,-0.9,12.28301673,2.01408,0.58744,2.098,12.25,-0.9,12.28301673
10/01/2020 01:00,13.98968,2.12324,14.14988673,1.99968,0.58324,2.083,11.99,1.54,12.08849453,12.3,1.93,12.45049798,1.99968,0.58324,2.083,12.3,1.93,12.45049798
10/01/2020 01:30,13.82816,5.23988,14.78764185,1.98816,0.57988,2.071,11.84,4.66,12.72404024,12.78,-1.1,12.82725224,1.98816,0.57988,2.071,12.78,-1.1,12.82725224
10/01/2020 02:00,13.54544,5.20492,14.51103501,2.00544,0.58492,2.089,11.54,4.62,12.43044649,12.45,-0.98,12.48851072,2.00544,0.58492,2.089,12.45,-0.98,12.48851072
10/01/2020 02:30,13.5752,2.2936,13.76759442,2.0352,0.5936,2.12,11.54,1.7,11.66454457,11.86,2.09,12.0427447,2.0352,0.5936,2.12,11.86,2.09,12.0427447
10/01/2020 03:00,13.44032,2.30676,13.63683773,2.08032,0.60676,2.167,11.36,1.7,11.48649642,11.65,2.09,11.8359875,2.08032,0.60676,2.167,11.65,2.09,11.8359875
10/01/2020 03:30,13.56968,2.22824,13.7514097,2.11968,0.61824,2.208,11.45,1.61,11.56263811,11.76,1.98,11.92551886,2.11968,0.61824,2.208,11.76,1.98,11.92551886
10/01/2020 04:00,13.4032,2.2176,13.58541571,2.0832,0.6076,2.17,11.32,1.61,11.43391884,11.63,1.98,11.79734292,2.0832,0.6076,2.17,11.63,1.98,11.79734292
10/01/2020 04:30,13.4608,2.2344,13.64498736,2.1408,0.6244,2.23,11.32,1.61,11.43391884,11.63,1.98,11.79734292,2.1408,0.6244,2.23,11.63,1.98,11.79734292
10/01/2020 05:00,13.59072,2.17396,13.76349419,2.07072,0.60396,2.157,11.52,1.57,11.6264913,11.83,1.95,11.98963719,2.07072,0.60396,2.157,11.83,1.95,11.98963719
10/01/2020 05:30,14.16608,2.10844,14.3221277,2.08608,0.60844,2.173,12.08,1.5,12.1727729,12.4,1.89,12.54320932,2.08608,0.60844,2.173,12.4,1.89,12.54320932
10/01/2020 06:00,14.88656,4.18108,15.46257089,2.02656,0.59108,2.111,12.86,3.59,13.35169278,13.66,-0.69,13.67741569,2.02656,0.59108,2.111,13.66,-0.69,13.67741569
10/01/2020 06:30,17.06176,3.80968,17.48191397,2.02176,0.58968,2.106,15.04,3.22,15.38083223,16,-1.64,16.08383039,2.02176,0.58968,2.106,16,-1.64,16.08383039
10/01/2020 07:00,19.41544,3.30992,19.69555485,1.88544,0.54992,1.964,17.53,2.76,17.7459432,18.46,-2.42,18.61794833,1.88544,0.54992,1.964,18.46,-2.42,18.61794833
10/01/2020 07:30,22.12656,-0.25892,22.12807486,1.78656,0.52108,1.861,20.34,-0.78,20.35495026,20.81,-0.89,20.82902302,1.78656,0.52108,1.861,20.81,-0.89,20.82902302
10/01/2020 08:00,23.29712,0.84416,23.31240885,1.79712,0.52416,1.872,21.5,0.32,21.50238126,22.69,-3.12,22.9035041,1.79712,0.52416,1.872,22.69,-3.12,22.9035041
10/01/2020 08:30,23.51872,2.09296,23.6116639,1.75872,0.51296,1.832,21.76,1.58,21.81728672,23.57,-5.27,24.151973,1.75872,0.51296,1.832,23.57,-5.27,24.151973
10/01/2020 09:00,23.74088,1.98984,23.8241232,1.85088,0.53984,1.928,21.89,1.45,21.93797165,23.7,-5.38,24.30297101,1.85088,0.53984,1.928,23.7,-5.38,24.30297101
10/01/2020 09:30,24.08552,1.95036,24.16435759,1.95552,0.57036,2.037,22.13,1.38,22.17298582,23.95,-5.43,24.55783785,1.95552,0.57036,2.037,23.95,-5.43,24.55783785
10/01/2020 10:00,23.75824,2.03532,23.84526149,1.93824,0.56532,2.019,21.82,1.47,21.86946044,23.63,-5.34,24.22586428,1.93824,0.56532,2.019,23.63,-5.34,24.22586428
10/01/2020 10:30,23.18864,2.16252,23.28925756,1.92864,0.56252,2.009,21.26,1.6,21.32012195,23.06,-5.25,23.65007611,1.92864,0.56252,2.009,23.06,-5.25,23.65007611
10/01/2020 11:00,23.2208,2.1894,23.32378668,2.0208,0.5894,2.105,21.2,1.6,21.26029163,22.99,-5.19,23.56854259,2.0208,0.5894,2.105,22.99,-5.19,23.56854259
10/01/2020 11:30,23.11984,2.43912,23.24814633,2.49984,0.72912,2.604,20.62,1.71,20.69078297,22.4,-5.16,22.9866396,2.49984,0.72912,2.604,22.4,-5.16,22.9866396
10/01/2020 12:00,22.72232,2.49276,22.8586456,2.27232,0.66276,2.367,20.45,1.83,20.53171693,22.22,-5.03,22.78221455,2.27232,0.66276,2.367,22.22,-5.03,22.78221455
10/01/2020 12:30,22.33432,2.58376,22.48327524,2.10432,0.61376,2.192,20.23,1.97,20.3256931,22,-4.89,22.53690529,2.10432,0.61376,2.192,22,-4.89,22.53690529
10/01/2020 13:00,22.20024,2.77632,22.37316716,2.01024,0.58632,2.094,20.19,2.19,20.30842682,21.95,-4.65,22.4371344,2.01024,0.58632,2.094,21.95,-4.65,22.4371344
10/01/2020 13:30,22.39408,2.70744,22.55715076,1.77408,0.51744,1.848,20.62,2.19,20.73597116,22.4,-4.68,22.88367103,1.77408,0.51744,1.848,22.4,-4.68,22.88367103
10/01/2020 14:00,22.38544,2.62492,22.53881383,1.76544,0.51492,1.839,20.62,2.11,20.72767474,22.4,-4.76,22.90016594,1.76544,0.51492,1.839,22.4,-4.76,22.90016594
10/01/2020 14:30,22.27088,2.74484,22.43939042,1.73088,0.50484,1.803,20.54,2.24,20.66178114,22.32,-4.51,22.77108913,1.73088,0.50484,1.803,22.32,-4.51,22.77108913
10/01/2020 15:00,22.2428,2.8054,22.41901918,1.7328,0.5054,1.805,20.51,2.3,20.63855857,22.28,-4.45,22.72005502,1.7328,0.5054,1.805,22.28,-4.45,22.72005502
10/01/2020 15:30,21.69992,3.00956,21.90762377,1.84992,0.53956,1.927,19.85,2.47,20.00308476,21.57,-4.25,21.98470832,1.84992,0.53956,1.927,21.57,-4.25,21.98470832
10/01/2020 16:00,22.2864,2.7702,22.45790803,1.8864,0.5502,1.965,20.4,2.22,20.52043859,22.08,-3.95,22.43053499,1.8864,0.5502,1.965,22.08,-3.95,22.43053499
10/01/2020 16:30,23.74112,1.09616,23.76641213,1.94112,0.56616,2.022,21.8,0.53,21.80644171,22.88,-2.47,23.01293767,1.94112,0.56616,2.022,22.88,-2.47,23.01293767
10/01/2020 17:00,24.6612,2.7766,24.8170162,2.0112,0.5866,2.095,22.65,2.19,22.75562788,24.51,-4.55,24.92875047,2.0112,0.5866,2.095,24.51,-4.55,24.92875047
10/01/2020 17:30,25.12192,2.78556,25.27588196,2.04192,0.59556,2.127,23.08,2.19,23.18366882,24.95,-4.55,25.36148655,2.04192,0.59556,2.127,24.95,-4.55,25.36148655
10/01/2020 18:00,24.87056,2.79308,25.02690653,1.93056,0.56308,2.011,22.94,2.23,23.04813441,24.8,-4.51,25.20674711,1.93056,0.56308,2.011,24.8,-4.51,25.20674711
10/01/2020 18:30,24.66752,3.03136,24.85308203,2.02752,0.59136,2.112,22.64,2.44,22.7711045,24.5,-4.29,24.87275819,2.02752,0.59136,2.112,24.5,-4.29,24.87275819
10/01/2020 19:00,24.20056,3.16808,24.40704479,2.05056,0.59808,2.136,22.15,2.57,22.29859637,23.98,-4.16,24.33815934,2.05056,0.59808,2.136,23.98,-4.16,24.33815934
10/01/2020 19:30,23.61016,2.42588,23.7344591,2.18016,0.63588,2.271,21.43,1.79,21.50462741,22.84,-3.95,23.17904442,2.18016,0.63588,2.271,22.84,-3.95,23.17904442
10/01/2020 20:00,22.86344,2.77392,23.03109899,2.17344,0.63392,2.264,20.69,2.14,20.8003774,21.98,-3.69,22.28758623,2.17344,0.63392,2.264,21.98,-3.69,22.28758623
10/01/2020 20:30,22.11672,3.81696,22.44367366,2.28672,0.66696,2.382,19.83,3.15,20.07863043,20.59,-1.2,20.62493879,2.28672,0.66696,2.382,20.59,-1.2,20.62493879
10/01/2020 21:00,21.01184,3.83012,21.358072,2.33184,0.68012,2.429,18.68,3.15,18.94372983,19.76,-2.45,19.91130583,2.33184,0.68012,2.429,19.76,-2.45,19.91130583
10/01/2020 21:30,19.71832,4.16076,20.15252013,2.36832,0.69076,2.467,17.35,3.47,17.69359771,18.39,-2,18.49843507,2.36832,0.69076,2.467,18.39,-2,18.49843507
10/01/2020 22:00,18.76664,2.98652,19.00279134,2.45664,0.71652,2.559,16.31,2.27,16.46720984,16.95,0.06,16.95010619,2.45664,0.71652,2.559,16.95,0.06,16.95010619
10/01/2020 22:30,17.68664,1.95652,17.79452739,2.45664,0.71652,2.559,15.23,1.24,15.28039594,15.53,1.67,15.61953264,2.45664,0.71652,2.559,15.53,1.67,15.61953264
10/01/2020 23:00,16.2356,5.3308,17.08836259,2.5056,0.7308,2.61,13.73,4.6,14.48008633,14.72,-1.53,14.79930066,2.5056,0.7308,2.61,14.72,-1.53,14.79930066
10/01/2020 23:30,15.2992,2.2456,15.46312517,2.4192,0.7056,2.52,12.88,1.54,12.97173851,13.21,2.01,13.36204326,2.4192,0.7056,2.52,13.21,2.01,13.36204326
11/01/2020 00:00,14.35712,2.27416,14.53611703,2.27712,0.66416,2.372,12.08,1.61,12.18681665,12.38,2.16,12.56702033,2.27712,0.66416,2.372,12.38,2.16,12.56702033
11/01/2020 00:30,13.57256,5.52908,14.6555488,2.36256,0.68908,2.461,11.21,4.84,12.21022932,12.13,-0.85,12.15974506,2.36256,0.68908,2.461,12.13,-0.85,12.15974506
11/01/2020 01:00,13.78952,5.64236,14.89923113,2.57952,0.75236,2.687,11.21,4.89,12.23013491,12.13,-0.85,12.15974506,2.57952,0.75236,2.687,12.13,-0.85,12.15974506
11/01/2020 01:30,13.83848,5.83664,15.01898449,2.62848,0.76664,2.738,11.21,5.07,12.30321096,12.19,-1,12.23094845,2.62848,0.76664,2.738,12.19,-1,12.23094845
11/01/2020 02:00,13.68776,3.65268,14.16675139,2.47776,0.72268,2.581,11.21,2.93,11.58658707,11.73,1.2,11.79122131,2.47776,0.72268,2.581,11.73,1.2,11.79122131
11/01/2020 02:30,13.18384,5.76612,14.38964131,2.52384,0.73612,2.629,10.66,5.03,11.78713282,11.59,-0.77,11.61554992,2.52384,0.73612,2.629,11.59,-0.77,11.61554992
11/01/2020 03:00,12.95144,5.85292,14.21254624,2.58144,0.75292,2.689,10.37,5.1,11.55624939,11.3,-0.82,11.32971315,2.58144,0.75292,2.689,11.3,-0.82,11.32971315
11/01/2020 03:30,12.90264,5.87952,14.17909992,2.67264,0.77952,2.784,10.23,5.1,11.43078737,11.14,-0.82,11.17013876,2.67264,0.77952,2.784,11.14,-0.82,11.17013876
11/01/2020 04:00,12.77712,5.86916,14.06064844,2.63712,0.76916,2.747,10.14,5.1,11.35031277,11.06,-0.86,11.09338542,2.63712,0.76916,2.747,11.06,-0.86,11.09338542
11/01/2020 04:30,12.65344,5.87392,13.9503577,2.65344,0.77392,2.764,10,5.1,11.22541759,10.91,-0.83,10.9415264,2.65344,0.77392,2.764,10.91,-0.83,10.9415264
11/01/2020 05:00,12.47712,5.93916,13.81854352,2.63712,0.76916,2.747,9.84,5.17,11.11550719,10.73,-0.76,10.75688152,2.63712,0.76916,2.747,10.73,-0.76,10.75688152
11/01/2020 05:30,12.57408,5.78744,13.8420356,2.49408,0.72744,2.598,10.08,5.06,11.27874106,11,-0.88,11.03514386,2.49408,0.72744,2.598,11,-0.88,11.03514386
11/01/2020 06:00,12.96112,5.83116,14.2124262,2.78112,0.81116,2.897,10.18,5.02,11.35045374,11.1,-0.88,11.13482824,2.78112,0.81116,2.897,11.1,-0.88,11.13482824
11/01/2020 06:30,14.134,3.672,14.60320307,2.784,0.812,2.9,11.35,2.86,11.70478962,11.91,0.68,11.92939646,2.784,0.812,2.9,11.91,0.68,11.92939646
11/01/2020 07:00,14.794,5.097,15.64742295,2.664,0.777,2.775,12.13,4.32,12.8763077,13.06,-1.3,13.1245419,2.664,0.777,2.775,13.06,-1.3,13.1245419
11/01/2020 07:30,15.87688,5.12784,16.68442572,2.66688,0.77784,2.778,13.21,4.35,13.90778918,14.21,-1.76,14.31857884,2.66688,0.77784,2.778,14.21,-1.76,14.31857884
11/01/2020 08:00,17.13672,3.98196,17.59327081,2.64672,0.77196,2.757,14.49,3.21,14.84130048,15.34,-1.17,15.38455394,2.64672,0.77196,2.757,15.34,-1.17,15.38455394
11/01/2020 08:30,18.65776,2.76768,18.86192092,2.59776,0.75768,2.706,16.06,2.01,16.18529271,16.73,-0.61,16.74111705,2.59776,0.75768,2.706,16.73,-0.61,16.74111705
11/01/2020 09:00,19.58744,3.93092,19.97798633,2.67744,0.78092,2.789,16.91,3.15,17.20088951,17.97,-2.5,18.14306755,2.67744,0.78092,2.789,17.97,-2.5,18.14306755
11/01/2020 09:30,20.48192,3.58056,20.79253368,2.64192,0.77056,2.752,17.84,2.81,18.0599474,18.9,-2.84,19.1121846,2.64192,0.77056,2.752,18.9,-2.84,19.1121846
11/01/2020 10:00,20.72816,3.46738,21.01616856,2.52816,0.73738,2.6335,18.2,2.73,18.40361106,19.27,-2.84,19.47815443,2.52816,0.73738,2.6335,19.27,-2.84,19.47815443
11/01/2020 10:30,21.02744,3.39342,21.29949606,2.61744,0.76342,2.7265,18.41,2.63,18.59690835,19.49,-3,19.719536,2.61744,0.76342,2.7265,19.49,-3,19.719536
11/01/2020 11:00,21.1844,3.3792,21.45222124,2.7744,0.8092,2.89,18.41,2.57,18.58851796,19.49,-2.94,19.7104972,2.7744,0.8092,2.89,19.49,-2.94,19.7104972
11/01/2020 11:30,20.98864,3.39502,21.26144797,2.82864,0.82502,2.9465,18.16,2.57,18.34095145,19.23,-2.86,19.44151486,2.82864,0.82502,2.9465,19.23,-2.86,19.44151486
11/01/2020 12:00,20.63008,3.54294,20.93209556,2.89008,0.84294,3.0105,17.74,2.7,17.94429157,18.81,-2.76,19.01140973,2.89008,0.84294,3.0105,18.81,-2.76,19.01140973
11/01/2020 12:30,20.12704,3.77372,20.47776115,2.92704,0.85372,3.049,17.2,2.92,17.44609985,18.26,-2.53,18.43443788,2.92704,0.85372,3.049,18.26,-2.53,18.43443788
11/01/2020 13:00,20.00912,3.87766,20.38139176,2.76912,0.80766,2.8845,17.24,3.07,17.51121069,18.31,-2.39,18.46532426,2.76912,0.80766,2.8845,18.31,-2.39,18.46532426
11/01/2020 13:30,20.3484,3.8687,20.7128999,2.7384,0.7987,2.8525,17.61,3.07,17.87559789,18.68,-2.39,18.83227283,2.7384,0.7987,2.8525,18.68,-2.39,18.83227283
11/01/2020 14:00,19.93736,3.99548,20.33376955,2.72736,0.79548,2.841,17.21,3.2,17.50497358,18.27,-2.27,18.41048071,2.72736,0.79548,2.841,18.27,-2.27,18.41048071
11/01/2020 14:30,19.5536,3.2873,19.82800076,2.7336,0.7973,2.8475,16.82,2.49,17.0033085,17.64,-1.04,17.670631,2.7336,0.7973,2.8475,17.64,-1.04,17.670631
11/01/2020 15:00,19.63512,1.22316,19.67318118,2.68512,0.78316,2.797,16.95,0.44,16.95570995,17.28,1.11,17.31561434,2.68512,0.78316,2.797,17.28,1.11,17.31561434
11/01/2020 15:30,19.88088,1.22484,19.91857481,2.69088,0.78484,2.803,17.19,0.44,17.19563026,17.52,1.11,17.55512746,2.69088,0.78484,2.803,17.52,1.11,17.55512746
11/01/2020 16:00,20.12376,1.22568,20.16105176,2.69376,0.78568,2.806,17.43,0.44,17.43555276,17.76,1.16,17.79784257,2.69376,0.78568,2.806,17.76,1.16,17.79784257
11/01/2020 16:30,21.05184,3.80512,21.39296393,2.69184,0.78512,2.804,18.36,3.02,18.60671922,18.7,0.85,18.71930821,2.69184,0.78512,2.804,18.7,0.85,18.71930821
11/01/2020 17:00,21.6728,3.7354,21.99235033,2.6928,0.7854,2.805,18.98,2.95,19.2078864,20.06,-2.4,20.20305917,2.6928,0.7854,2.805,20.06,-2.4,20.20305917
11/01/2020 17:30,22.89432,2.93876,23.08216191,2.70432,0.78876,2.817,20.19,2.15,20.30415228,20.73,-0.75,20.74356286,2.70432,0.78876,2.817,20.73,-0.75,20.74356286
11/01/2020 18:00,23.21856,0.78708,23.23189668,2.69856,0.78708,2.811,20.52,0,20.52,20.89,0.42,20.89422169,2.69856,0.78708,2.811,20.89,0.42,20.89422169
11/01/2020 18:30,22.87568,0.78624,22.8891876,2.69568,0.78624,2.808,20.18,0,20.18,20.55,0.62,20.55935067,2.69568,0.78624,2.808,20.55,0.62,20.55935067
11/01/2020 19:00,22.2768,4.0124,22.6352639,2.7168,0.7924,2.83,19.56,3.22,19.82326916,19.98,0.44,19.98484426,2.7168,0.7924,2.83,19.98,0.44,19.98484426
11/01/2020 19:30,21.13904,4.07472,21.52817584,2.75904,0.80472,2.874,18.38,3.27,18.66861805,19.47,-2.3,19.60537936,2.75904,0.80472,2.874,19.47,-2.3,19.60537936
11/01/2020 20:00,20.3308,3.4494,20.62134305,2.7408,0.7994,2.855,17.59,2.65,17.78849628,18.46,-1.2,18.49896213,2.7408,0.7994,2.855,18.46,-1.2,18.49896213
11/01/2020 20:30,19.42088,4.40484,19.91414561,2.69088,0.78484,2.803,16.73,3.62,17.1171639,17.72,-1.62,17.79389783,2.69088,0.78484,2.803,17.72,-1.62,17.79389783
11/01/2020 21:00,18.74168,4.78924,19.34392383,2.67168,0.77924,2.783,16.07,4.01,16.56275943,17.11,-1.7,17.19424613,2.67168,0.77924,2.783,17.11,-1.7,17.19424613
11/01/2020 21:30,17.83456,4.36008,18.35978834,2.67456,0.78008,2.786,15.16,3.58,15.57697018,16.02,-0.79,16.03946695,2.67456,0.78008,2.786,16.02,-0.79,16.03946695
11/01/2020 22:00,16.86328,5.40804,17.70923796,2.63328,0.76804,2.743,14.23,4.64,14.9673812,15.22,-1.45,15.28891428,2.63328,0.76804,2.743,15.22,-1.45,15.28891428
11/01/2020 22:30,15.886,5.553,16.82857109,2.616,0.763,2.725,13.27,4.79,14.10804735,14.25,-1.07,14.29011546,2.616,0.763,2.725,14.25,-1.07,14.29011546
11/01/2020 23:00,15.00504,5.63772,16.02919562,2.49504,0.72772,2.599,12.51,4.91,13.43905503,13.51,-1.02,13.5484501,2.49504,0.72772,2.599,13.51,-1.02,13.5484501
11/01/2020 23:30,14.18792,5.04856,15.05938352,2.49792,0.72856,2.602,11.69,4.32,12.4626843,12.5,-0.28,12.50313561,2.49792,0.72856,2.602,12.5,-0.28,12.50313561
12/01/2020 00:00,13.36168,4.18924,14.00300768,2.43168,0.70924,2.533,10.93,3.48,11.47062771,11.52,0.92,11.55667772,2.43168,0.70924,2.533,11.52,0.92,11.55667772
12/01/2020 00:30,12.70864,5.82252,13.97895811,2.40864,0.70252,2.509,10.3,5.12,11.50236497,11.24,-0.48,11.25024444,2.40864,0.70252,2.509,11.24,-0.48,11.25024444
12/01/2020 01:00,12.93784,5.82812,14.1899502,2.42784,0.70812,2.529,10.51,5.12,11.69078697,11.45,-0.64,11.46787251,2.42784,0.70812,2.529,11.45,-0.64,11.46787251
12/01/2020 01:30,13.15272,6.00996,14.46076286,2.74272,0.79996,2.857,10.41,5.21,11.64097075,11.35,-0.56,11.36380658,2.74272,0.79996,2.857,11.35,-0.56,11.36380658
12/01/2020 02:00,12.79408,6.00744,14.13427814,2.73408,0.79744,2.848,10.06,5.21,11.32906439,10.99,-0.56,11.00425827,2.73408,0.79744,2.848,10.99,-0.56,11.00425827
12/01/2020 02:30,12.45936,6.05648,13.85339675,2.55936,0.74648,2.666,9.9,5.31,11.23414883,10.8,-0.64,10.81894634,2.55936,0.74648,2.666,10.8,-0.64,10.81894634
12/01/2020 03:00,12.15,5.755,13.44405166,2.52,0.735,2.625,9.63,5.02,10.85989411,10.47,-0.31,10.4745883,2.52,0.735,2.625,10.47,-0.31,10.4745883
12/01/2020 03:30,11.91968,5.87324,13.28810443,2.47968,0.72324,2.583,9.44,5.15,10.75342271,10.35,-0.41,10.35811759,2.47968,0.72324,2.583,10.35,-0.41,10.35811759
12/01/2020 04:00,11.55696,5.87828,12.96601327,2.25696,0.65828,2.351,9.3,5.22,10.66482067,10.21,-0.41,10.21822881,2.25696,0.65828,2.351,10.21,-0.41,10.21822881
12/01/2020 04:30,11.4792,5.8556,12.88643023,2.1792,0.6356,2.27,9.3,5.22,10.66482067,10.21,-0.41,10.21822881,2.1792,0.6356,2.27,10.21,-0.41,10.21822881
12/01/2020 05:00,11.50832,5.95076,12.9558085,2.36832,0.69076,2.467,9.14,5.26,10.54548245,10.04,-0.41,10.04836803,2.36832,0.69076,2.467,10.04,-0.41,10.04836803
12/01/2020 05:30,11.5592,5.9256,12.98952809,2.4192,0.7056,2.52,9.14,5.22,10.52558787,10.04,-0.41,10.04836803,2.4192,0.7056,2.52,10.04,-0.41,10.04836803
12/01/2020 06:00,11.962,5.791,13.29003856,2.472,0.721,2.575,9.49,5.07,10.75941448,10.4,-0.51,10.4124973,2.472,0.721,2.575,10.4,-0.51,10.4124973
12/01/2020 06:30,12.58816,5.68488,13.81230005,2.34816,0.68488,2.446,10.24,5,11.39550789,11.16,-0.69,11.1813103,2.34816,0.68488,2.446,11.16,-0.69,11.1813103
12/01/2020 07:00,13.1316,5.5838,14.26946884,2.2416,0.6538,2.335,10.89,4.93,11.95395332,11.81,-0.83,11.83913004,2.2416,0.6538,2.335,11.81,-0.83,11.83913004
12/01/2020 07:30,14.03664,4.24152,14.66348371,2.33664,0.68152,2.434,11.7,3.56,12.22961978,12.39,0.21,12.39177953,2.33664,0.68152,2.434,12.39,0.21,12.39177953
12/01/2020 08:00,14.76432,5.44376,15.73593556,2.34432,0.68376,2.442,12.42,4.76,13.30090223,13.42,-1.38,13.49076721,2.34432,0.68376,2.442,13.42,-1.38,13.49076721
12/01/2020 08:30,15.6624,5.3232,16.54228618,2.5824,0.7532,2.69,13.08,4.57,13.8553708,14.06,-1.42,14.13152504,2.5824,0.7532,2.69,14.06,-1.42,14.13152504
12/01/2020 09:00,17.1036,1.9273,17.21184529,2.4936,0.7273,2.5975,14.61,1.2,14.65919848,14.95,1.27,15.00384617,2.4936,0.7273,2.5975,14.95,1.27,15.00384617
12/01/2020 09:30,18.0764,2.6852,18.27475133,2.2464,0.6552,2.34,15.83,2.03,15.95963032,16.47,-0.18,16.47098358,2.2464,0.6552,2.34,16.47,-0.18,16.47098358
12/01/2020 10:00,18.70536,4.15198,19.16062188,2.47536,0.72198,2.5785,16.23,3.43,16.58848396,17.15,-1.57,17.22171304,2.47536,0.72198,2.5785,17.15,-1.57,17.22171304
12/01/2020 10:30,19.8856,1.1933,19.92137175,2.6856,0.7833,2.7975,17.2,0.41,17.20488593,17.54,0.7,17.55396252,2.6856,0.7833,2.7975,17.54,0.7,17.55396252
12/01/2020 11:00,19.40872,1.15046,19.4427871,2.53872,0.74046,2.6445,16.87,0.41,16.87498148,17.21,0.7,17.22423003,2.53872,0.74046,2.6445,17.21,0.7,17.22423003
12/01/2020 11:30,19.48696,1.15578,19.52120482,2.55696,0.74578,2.6635,16.93,0.41,16.93496383,17.28,0.75,17.29626838,2.55696,0.74578,2.6635,17.28,0.75,17.29626838
12/01/2020 12:00,19.86744,4.22842,20.31242742,2.73744,0.79842,2.8515,17.13,3.43,17.47002576,18.28,-2.85,18.50083512,2.73744,0.79842,2.8515,18.28,-2.85,18.50083512
12/01/2020 12:30,20.39728,4.19254,20.82369859,2.71728,0.79254,2.8305,17.68,3.4,18.00395512,18.84,-2.89,19.06036988,2.71728,0.79254,2.8305,18.84,-2.89,19.06036988
12/01/2020 13:00,20.7312,4.0241,21.11814467,2.5512,0.7441,2.6575,18.18,3.28,18.47351618,19.35,-3.01,19.58271176,2.5512,0.7441,2.6575,19.35,-3.01,19.58271176
12/01/2020 13:30,21.12,3.9975,21.49498561,2.46,0.7175,2.5625,18.66,3.28,18.94608139,19.85,-3.01,20.07691709,2.46,0.7175,2.5625,19.85,-3.01,20.07691709
12/01/2020 14:00,19.96984,4.23662,20.41429545,2.07984,0.60662,2.1665,17.89,3.63,18.25456107,19.06,-2.74,19.25593934,2.07984,0.60662,2.1665,19.06,-2.74,19.25593934
12/01/2020 14:30,19.28864,4.50002,19.80661034,2.22864,0.65002,2.3215,17.06,3.85,17.48902799,18.22,-2.55,18.39757865,2.22864,0.65002,2.3215,18.22,-2.55,18.39757865
12/01/2020 15:00,19.48432,4.35876,19.96590881,2.22432,0.64876,2.317,17.26,3.71,17.65422612,18.42,-2.68,18.61394101,2.22432,0.64876,2.317,18.42,-2.68,18.61394101
12/01/2020 15:30,19.58504,4.44272,20.08261818,2.13504,0.62272,2.224,17.45,3.82,17.86322759,18.6,-2.51,18.76859345,2.13504,0.62272,2.224,18.6,-2.51,18.76859345
12/01/2020 16:00,20.00136,4.30248,20.45887915,2.03136,0.59248,2.116,17.97,3.71,18.34897817,19.13,-2.55,19.29920724,2.03136,0.59248,2.116,19.13,-2.55,19.29920724
12/01/2020 16:30,21.47712,4.12916,21.87045143,1.91712,0.55916,1.997,19.56,3.57,19.88312098,20.02,0.18,20.02080917,1.91712,0.55916,1.997,20.02,0.18,20.02080917
12/01/2020 17:00,22.41992,3.70956,22.72473648,1.84992,0.53956,1.927,20.57,3.17,20.81282778,22.24,-3.22,22.47189356,1.84992,0.53956,1.927,22.24,-3.22,22.47189356
12/01/2020 17:30,23.02056,3.53808,23.29086071,1.81056,0.52808,1.886,21.21,3.01,21.42251619,22.98,-3.62,23.26337895,1.81056,0.52808,1.886,22.98,-3.62,23.26337895
12/01/2020 18:00,23.08224,3.58732,23.35933792,1.84224,0.53732,1.919,21.24,3.05,21.45786802,23.02,-3.62,23.30289252,1.84224,0.53732,1.919,23.02,-3.62,23.30289252
12/01/2020 18:30,22.6896,3.7378,22.9954147,1.8096,0.5278,1.885,20.88,3.21,21.12530473,22.65,-3.48,22.91577841,1.8096,0.5278,1.885,22.65,-3.48,22.91577841
12/01/2020 19:00,22.4344,3.9192,22.7741615,1.8144,0.5292,1.89,20.62,3.39,20.89680598,21.11,-0.1,21.11023685,1.8144,0.5292,1.89,21.11,-0.1,21.11023685
12/01/2020 19:30,21.23608,4.03844,21.61666236,1.84608,0.53844,1.923,19.39,3.5,19.70335251,20.59,-2.75,20.77283322,1.84608,0.53844,1.923,20.59,-2.75,20.77283322
12/01/2020 20:00,20.55736,4.27048,20.99623894,1.88736,0.55048,1.966,18.67,3.72,19.03699819,19.85,-2.45,20.00062499,1.88736,0.55048,1.966,19.85,-2.45,20.00062499
12/01/2020 20:30,19.93744,4.43092,20.42387245,1.95744,0.57092,2.039,17.98,3.86,18.38967101,19.14,-2.24,19.2706305,1.95744,0.57092,2.039,19.14,-2.24,19.2706305
12/01/2020 21:00,19.18016,3.99088,19.59095865,2.06016,0.60088,2.146,17.12,3.39,17.45240671,18.08,-1.39,18.13335325,2.06016,0.60088,2.146,18.08,-1.39,18.13335325
12/01/2020 21:30,18.21984,4.22412,18.70309492,2.13984,0.62412,2.229,16.08,3.6,16.47805814,16.98,-0.93,17.00544913,2.13984,0.62412,2.229,16.98,-0.93,17.00544913
12/01/2020 22:00,17.1764,5.0302,17.89781073,2.1264,0.6202,2.215,15.05,4.41,15.68281225,16.04,-1.23,16.0870911,2.1264,0.6202,2.215,16.04,-1.23,16.0870911
12/01/2020 22:30,16.18024,5.09632,16.96386289,2.01024,0.58632,2.094,14.17,4.51,14.87040685,15.12,-1.1,15.15996042,2.01024,0.58632,2.094,15.12,-1.1,15.15996042
12/01/2020 23:00,15.14704,3.59372,15.56751888,1.96704,0.57372,2.049,13.18,3.02,13.52156796,13.78,0.77,13.8014963,1.96704,0.57372,2.049,13.78,0.77,13.8014963
12/01/2020 23:30,14.12544,2.32492,14.3154919,2.00544,0.58492,2.089,12.12,1.74,12.24426396,12.41,2.34,12.6286856,2.00544,0.58492,2.089,12.41,2.34,12.6286856
13/01/2020 00:00,13.2972,2.4396,13.5191411,1.9872,0.5796,2.07,11.31,1.86,11.46192392,11.59,2.41,11.83791367,1.9872,0.5796,2.07,11.59,2.41,11.83791367
13/01/2020 00:30,12.92936,2.52648,13.17389279,2.07936,0.60648,2.166,10.85,1.92,11.01857069,11.15,2.38,11.40117976,2.07936,0.60648,2.166,11.15,2.38,11.40117976
13/01/2020 01:00,13.31816,2.48488,13.54798931,2.10816,0.61488,2.196,11.21,1.87,11.36490211,11.5,2.32,11.7316836,2.10816,0.61488,2.196,11.5,2.32,11.7316836
13/01/2020 01:30,13.3884,2.4762,13.61546257,2.0784,0.6062,2.165,11.31,1.87,11.46355093,11.6,2.32,11.82972527,2.0784,0.6062,2.165,11.6,2.32,11.82972527
13/01/2020 02:00,12.8744,4.8992,13.77506211,2.0544,0.5992,2.14,10.82,4.3,11.64312673,11.6,0.08,11.60027586,2.0544,0.5992,2.14,11.6,0.08,11.60027586
13/01/2020 02:30,12.58448,5.84464,13.8754803,2.00448,0.58464,2.088,10.58,5.26,11.81541366,11.51,-0.76,11.53506394,2.00448,0.58464,2.088,11.51,-0.76,11.53506394
13/01/2020 03:00,12.43504,5.80772,13.72442463,2.01504,0.58772,2.099,10.42,5.22,11.65438973,11.37,-0.76,11.39537187,2.01504,0.58772,2.099,11.37,-0.76,11.39537187
13/01/2020 03:30,12.38888,5.76884,13.66615757,2.01888,0.58884,2.103,10.37,5.18,11.59177726,11.32,-0.71,11.34224405,2.01888,0.58884,2.103,11.32,-0.71,11.34224405
13/01/2020 04:00,12.32456,5.78508,13.61476881,2.07456,0.60508,2.161,10.25,5.18,11.48455049,11.19,-0.71,11.21250195,2.07456,0.60508,2.161,11.19,-0.71,11.21250195
13/01/2020 04:30,12.4488,5.7134,13.69728298,2.0688,0.6034,2.155,10.38,5.11,11.56963699,11.34,-0.79,11.36748433,2.0688,0.6034,2.155,11.34,-0.79,11.36748433
13/01/2020 05:00,12.59232,5.67276,13.8111089,2.03232,0.59276,2.117,10.56,5.08,11.71836166,11.51,-0.79,11.53707935,2.03232,0.59276,2.117,11.51,-0.79,11.53707935
13/01/2020 05:30,13.23928,5.46104,14.32136491,1.88928,0.55104,1.968,11.35,4.91,12.36651123,12.31,-1.01,12.3513643,1.88928,0.55104,1.968,12.31,-1.01,12.3513643
13/01/2020 06:00,14.36872,5.22796,15.29024788,1.87872,0.54796,1.957,12.49,4.68,13.3380096,13.46,-1.38,13.53055801,1.87872,0.54796,1.957,13.46,-1.38,13.53055801
13/01/2020 06:30,16.962,4.246,17.48536417,1.872,0.546,1.95,15.09,3.7,15.53699134,16.09,-1.87,16.19830238,1.872,0.546,1.95,16.09,-1.87,16.19830238
13/01/2020 07:00,19.71176,3.10468,19.95476184,1.90176,0.55468,1.981,17.81,2.55,17.99162583,18.61,-2.37,18.76030384,1.90176,0.55468,1.981,18.61,-2.37,18.76030384
13/01/2020 07:30,22.16768,2.62224,22.32223509,1.92768,0.56224,2.008,20.24,2.06,20.34456193,21.36,-3.43,21.63364278,1.92768,0.56224,2.008,21.36,-3.43,21.63364278
13/01/2020 08:00,23.6016,1.9038,23.67825959,2.0016,0.5838,2.085,21.6,1.32,21.64029575,23.13,-4.11,23.49231789,2.0016,0.5838,2.085,23.13,-4.11,23.49231789
13/01/2020 08:30,24.35288,1.43084,24.39487789,2.16288,0.63084,2.253,22.19,0.8,22.20441623,23.64,-4.45,24.05518863,2.16288,0.63084,2.253,23.64,-4.45,24.05518863
13/01/2020 09:00,24.65808,1.94944,24.73502023,2.39808,0.69944,2.498,22.26,1.25,22.29506896,23.54,-5.18,24.10319481,2.39808,0.69944,2.498,23.54,-5.18,24.10319481
13/01/2020 09:30,25.67112,-0.48884,25.67577392,2.54112,0.74116,2.647,23.13,-1.23,23.16268119,23.85,-3.14,24.05581219,2.54112,0.74116,2.647,23.85,-3.14,24.05581219
13/01/2020 10:00,26.1324,-1.5318,26.17725618,3.1824,0.9282,3.315,22.95,-2.46,23.08146659,23.37,-1.97,23.45288468,3.1824,0.9282,3.315,23.37,-1.97,23.45288468
13/01/2020 10:30,25.1496,-1.9422,25.22448257,1.5696,0.4578,1.635,23.58,-2.4,23.70182271,24,-2.09,24.09083021,1.5696,0.4578,1.635,24,-2.09,24.09083021
13/01/2020 11:00,24.39816,0.93988,24.41625659,1.50816,0.43988,1.571,22.89,0.5,22.89546025,24.57,-5.54,25.18683188,1.50816,0.43988,1.571,24.57,-5.54,25.18683188
13/01/2020 11:30,24.66376,0.37068,24.66654538,1.61376,0.47068,1.681,23.05,-0.1,23.05021692,24.13,-4.67,24.5777501,1.61376,0.47068,1.681,24.13,-4.67,24.5777501
13/01/2020 12:00,24.74024,-1.70868,24.79917464,1.65024,0.48132,1.719,23.09,-2.19,23.19362412,23.58,-2.3,23.69190579,1.65024,0.48132,1.719,23.58,-2.3,23.69190579
13/01/2020 12:30,24.326,0.793,24.33892202,1.656,0.483,1.725,22.67,0.31,22.67211944,24.22,-5.01,24.73274146,1.656,0.483,1.725,24.22,-5.01,24.73274146
13/01/2020 13:00,24.69376,-1.01932,24.71478902,1.61376,0.47068,1.681,23.08,-1.49,23.12804575,23.83,-2.7,23.98247068,1.61376,0.47068,1.681,23.83,-2.7,23.98247068
13/01/2020 13:30,24.784,-1.913,24.85771963,1.704,0.497,1.775,23.08,-2.41,23.20548427,23.51,-1.95,23.59073123,1.704,0.497,1.775,23.51,-1.95,23.59073123
13/01/2020 14:00,24.63944,-1.86308,24.70977682,1.66944,0.48692,1.739,22.97,-2.35,23.08989822,23.38,-2.09,23.47322943,1.66944,0.48692,1.739,23.38,-2.09,23.47322943
13/01/2020 14:30,24.84104,-2.02928,24.92378875,1.51104,0.44072,1.574,23.33,-2.47,23.46038789,23.74,-2.18,23.83988255,1.51104,0.44072,1.574,23.74,-2.18,23.83988255
13/01/2020 15:00,24.39496,0.56228,24.40143914,1.34496,0.39228,1.401,23.05,0.17,23.05062689,24.19,-4.89,24.67930712,1.34496,0.39228,1.401,24.19,-4.89,24.67930712
13/01/2020 15:30,24.45016,1.35088,24.48744986,1.34016,0.39088,1.396,23.11,0.96,23.12993083,24.42,-5.49,25.02951258,1.34016,0.39088,1.396,24.42,-5.49,25.02951258
13/01/2020 16:00,25.09496,0.31228,25.09690292,1.34496,0.39228,1.401,23.75,-0.08,23.75013474,24.99,-4.68,25.4244469,1.34496,0.39228,1.401,24.99,-4.68,25.4244469
13/01/2020 16:30,25.94304,0.91172,25.95905541,1.34304,0.39172,1.399,24.6,0.52,24.60549532,25.9,-5.43,26.46308561,1.34304,0.39172,1.399,25.9,-5.43,26.46308561
13/01/2020 17:00,26.79544,0.53492,26.8007788,1.52544,0.44492,1.589,25.27,0.09,25.27016027,26.86,-4.92,27.30688558,1.52544,0.44492,1.589,26.86,-4.92,27.30688558
13/01/2020 17:30,27.85088,-0.54516,27.85621504,2.69088,0.78484,2.803,25.16,-1.33,25.1951285,26,-2.69,26.13878536,2.69088,0.78484,2.803,26,-2.69,26.13878536
13/01/2020 18:00,27.40176,0.62968,27.40899393,2.50176,0.72968,2.606,24.9,-0.1,24.9002008,25.84,-3.39,26.06142168,2.50176,0.72968,2.606,25.84,-3.39,26.06142168
13/01/2020 18:30,26.60696,1.60328,26.65522139,1.89696,0.55328,1.976,24.71,1.05,24.73229872,25.95,-4.57,26.34933396,1.89696,0.55328,1.976,25.95,-4.57,26.34933396
13/01/2020 19:00,26.1404,-1.2328,26.16945372,1.6704,0.4872,1.74,24.47,-1.72,24.53037505,24.89,-1.21,24.91939405,1.6704,0.4872,1.74,24.89,-1.21,24.91939405
13/01/2020 19:30,24.6956,1.7358,24.75652764,1.1856,0.3458,1.235,23.51,1.39,23.55105518,24.73,-4.33,25.10621039,1.1856,0.3458,1.235,24.73,-4.33,25.10621039
13/01/2020 20:00,23.64128,1.53204,23.69086884,0.76128,0.22204,0.793,22.88,1.31,22.9174715,24.02,-3.73,24.30788555,0.76128,0.22204,0.793,24.02,-3.73,24.30788555
13/01/2020 20:30,22.5844,2.6792,22.74276228,1.5744,0.4592,1.64,21.01,2.22,21.12696145,22.17,-3.31,22.41573108,1.5744,0.4592,1.64,22.17,-3.31,22.41573108
13/01/2020 21:00,21.66616,2.93388,21.86390041,1.55616,0.45388,1.621,20.11,2.48,20.26234192,21.23,-3.01,21.44231797,1.55616,0.45388,1.621,21.23,-3.01,21.44231797
13/01/2020 21:30,20.26208,3.57144,20.57442756,1.58208,0.46144,1.648,18.68,3.11,18.93711963,19.62,-1.96,19.71765706,1.58208,0.46144,1.648,19.62,-1.96,19.71765706
13/01/2020 22:00,18.71696,4.06828,19.1539942,1.53696,0.44828,1.601,17.18,3.62,17.55724352,18.28,-2.46,18.44478246,1.53696,0.44828,1.601,18.28,-2.46,18.44478246
13/01/2020 22:30,17.45752,1.38636,17.51248122,0.70752,0.20636,0.737,16.75,1.18,16.79151274,17.26,0.35,17.2635483,0.70752,0.20636,0.737,17.26,0.35,17.2635483
13/01/2020 23:00,15.62408,4.27244,16.19770414,0.69408,0.20244,0.723,14.93,4.07,15.47481179,16,-1.97,16.12082194,0.69408,0.20244,0.723,16,-1.97,16.12082194
13/01/2020 23:30,14.16312,4.46216,14.84940538,0.69312,0.20216,0.722,13.47,4.26,14.12757941,14.47,-1.66,14.56490645,0.69312,0.20216,0.722,14.47,-1.66,14.56490645
14/01/2020 00:00,13.54368,3.34524,13.95069527,0.70368,0.20524,0.733,12.84,3.14,13.21836601,13.56,-0.33,13.56401489,0.70368,0.20524,0.733,13.56,-0.33,13.56401489
14/01/2020 00:30,13.26288,1.54584,13.35266293,0.60288,0.17584,0.628,12.66,1.37,12.73391142,12.97,1.62,13.07078039,0.60288,0.17584,0.628,12.97,1.62,13.07078039
14/01/2020 01:00,13.72504,1.57772,13.81542339,0.81504,0.23772,0.849,12.91,1.34,12.97935669,13.22,1.58,13.31408277,0.81504,0.23772,0.849,13.22,1.58,13.31408277
14/01/2020 01:30,14.57792,2.06856,14.72394961,2.25792,0.65856,2.352,12.32,1.41,12.40042338,12.63,1.66,12.73862237,2.25792,0.65856,2.352,12.63,1.66,12.73862237
14/01/2020 02:00,14.53408,4.02244,15.08043451,3.09408,0.90244,3.223,11.44,3.12,11.85782442,12.06,0.27,12.06302201,3.09408,0.90244,3.223,12.06,0.27,12.06302201
14/01/2020 02:30,14.0804,5.5172,15.12273652,2.8704,0.8372,2.99,11.21,4.68,12.14769525,12.16,-1.23,12.22204975,2.8704,0.8372,2.99,12.16,-1.23,12.22204975
14/01/2020 03:00,13.83672,3.90196,14.3763734,2.40672,0.70196,2.507,11.43,3.2,11.86949451,12.07,0.12,12.07059651,2.40672,0.70196,2.507,12.07,0.12,12.07059651
14/01/2020 03:30,13.98232,2.10276,14.13954993,2.27232,0.66276,2.367,11.71,1.44,11.79820749,12.03,1.82,12.16689361,2.27232,0.66276,2.367,12.03,1.82,12.16689361
14/01/2020 04:00,13.55576,2.00168,13.7027498,1.92576,0.56168,2.006,11.63,1.44,11.71880967,11.94,1.82,12.07791373,1.92576,0.56168,2.006,11.94,1.82,12.07791373
14/01/2020 04:30,13.0252,4.6136,13.81814532,1.3152,0.3836,1.37,11.71,4.23,12.45058232,12.6,-1.22,12.6589257,1.3152,0.3836,1.37,12.6,-1.22,12.6589257
14/01/2020 05:00,13.73672,5.24696,14.70469536,2.28672,0.66696,2.382,11.45,4.58,12.33202741,12.42,-1.36,12.49423867,2.28672,0.66696,2.382,12.42,-1.36,12.49423867
14/01/2020 05:30,14.5708,3.4394,14.97122857,2.2608,0.6594,2.355,12.31,2.78,12.62000396,12.94,0.06,12.9401391,2.2608,0.6594,2.355,12.94,0.06,12.9401391
14/01/2020 06:00,15.59784,1.67812,15.68785197,2.18784,0.63812,2.279,13.41,1.04,13.45026766,13.7,1.45,13.77651988,2.18784,0.63812,2.279,13.7,1.45,13.77651988
14/01/2020 06:30,17.89056,2.91308,18.12617368,2.17056,0.63308,2.261,15.72,2.28,15.88448299,16.39,-0.73,16.40624881,2.17056,0.63308,2.261,16.39,-0.73,16.40624881
14/01/2020 07:00,20.32208,3.19644,20.5719266,2.18208,0.63644,2.273,18.14,2.56,18.31974891,18.84,-3.65,19.19031266,2.18208,0.63644,2.273,18.84,-3.65,19.19031266
14/01/2020 07:30,22.63192,2.11556,22.73058286,2.28192,0.66556,2.377,20.35,1.45,20.40159308,21.38,-3.33,21.63777484,2.28192,0.66556,2.377,21.38,-3.33,21.63777484
14/01/2020 08:00,24.4852,-1.2564,24.5174134,2.2752,0.6636,2.37,22.21,-1.92,22.29283517,22.6,-1.46,22.64711019,2.2752,0.6636,2.37,22.6,-1.46,22.64711019
14/01/2020 08:30,24.44328,-1.74696,24.50562806,1.79328,0.52304,1.868,22.65,-2.27,22.76346634,23.04,-1.74,23.10560971,1.79328,0.52304,1.868,23.04,-1.74,23.10560971
14/01/2020 09:00,24.38824,-1.63468,24.44296277,1.21824,0.35532,1.269,23.17,-1.99,23.25530047,23.75,-2.41,23.87196263,1.21824,0.35532,1.269,23.75,-2.41,23.87196263
14/01/2020 09:30,24.30664,1.19152,24.33582684,1.13664,0.33152,1.184,23.17,0.86,23.1859548,25.04,-5.9,25.72569921,1.13664,0.33152,1.184,25.04,-5.9,25.72569921
14/01/2020 10:00,24.02912,1.42516,24.07134581,1.38912,0.40516,1.447,22.64,1.02,22.66296538,24.51,-5.9,25.210119,1.38912,0.40516,1.447,24.51,-5.9,25.210119
14/01/2020 10:30,24.798,2.199,24.8953089,3.048,0.889,3.175,21.75,1.31,21.78941486,23.58,-5.66,24.2497835,3.048,0.889,3.175,23.58,-5.66,24.2497835
14/01/2020 11:00,24.62448,2.14464,24.71769601,3.20448,0.93464,3.338,21.42,1.21,21.45414878,23.23,-5.7,23.9190907,3.20448,0.93464,3.338,23.23,-5.7,23.9190907
14/01/2020 11:30,24.60376,1.92068,24.67861458,2.81376,0.82068,2.931,21.79,1.1,21.81774736,23.62,-5.78,24.31692415,2.81376,0.82068,2.931,23.62,-5.78,24.31692415
14/01/2020 12:00,24.63824,1.80532,24.70429215,2.41824,0.70532,2.519,22.22,1.1,22.24721106,24.07,-5.86,24.77305996,2.41824,0.70532,2.519,24.07,-5.86,24.77305996
14/01/2020 12:30,24.91992,1.74456,24.98091076,2.20992,0.64456,2.302,22.71,1.1,22.73662464,24.58,-5.9,25.27818031,2.20992,0.64456,2.302,24.58,-5.9,25.27818031
14/01/2020 13:00,24.9296,1.9778,25.00793172,2.2896,0.6678,2.385,22.64,1.31,22.67786807,24.5,-5.64,25.14079553,2.2896,0.6678,2.385,24.5,-5.64,25.14079553
14/01/2020 13:30,24.9344,1.7292,24.99428807,2.2944,0.6692,2.39,22.64,1.06,22.6648009,24.5,-5.7,25.15432368,2.2944,0.6692,2.39,24.5,-5.7,25.15432368
14/01/2020 14:00,25.454,-1.868,25.52245168,2.304,0.672,2.4,23.15,-2.54,23.28892655,23.57,-2.03,23.65725681,2.304,0.672,2.4,23.57,-2.03,23.65725681
14/01/2020 14:30,25.49632,-1.77024,25.55770105,2.29632,0.66976,2.392,23.2,-2.44,23.32795748,23.61,-2.14,23.70678595,2.29632,0.66976,2.392,23.61,-2.14,23.70678595
14/01/2020 15:00,25.68704,0.47372,25.6914078,2.44704,0.71372,2.549,23.24,-0.24,23.24123921,24.77,-5.39,25.34965483,2.44704,0.71372,2.549,24.77,-5.39,25.34965483
14/01/2020 15:30,25.10152,1.69836,25.15890961,2.77152,0.80836,2.887,22.33,0.89,22.34772919,24.19,-6.03,24.93024268,2.77152,0.80836,2.887,24.19,-6.03,24.93024268
14/01/2020 16:00,24.65184,2.11012,24.741985,2.57184,0.75012,2.679,22.08,1.36,22.12184441,23.92,-5.54,24.5531668,2.57184,0.75012,2.679,23.92,-5.54,24.5531668
14/01/2020 16:30,25.7432,1.8326,25.80834689,2.4432,0.7126,2.545,23.3,1.12,23.32690292,25.18,-5.7,25.81709511,2.4432,0.7126,2.545,25.18,-5.7,25.81709511
14/01/2020 17:00,27.08176,-0.78032,27.09299954,2.50176,0.72968,2.606,24.58,-1.51,24.62633753,25.4,-2.73,25.54628936,2.50176,0.72968,2.606,25.4,-2.73,25.54628936
14/01/2020 17:30,27.59104,-1.42428,27.627777,2.59104,0.75572,2.699,25,-2.18,25.094868,25.44,-1.66,25.49410128,2.59104,0.75572,2.699,25.44,-1.66,25.49410128
14/01/2020 18:00,27.29792,-0.50144,27.30252513,2.73792,0.79856,2.852,24.56,-1.3,24.59438147,25.19,-2.29,25.29387673,2.73792,0.79856,2.852,25.19,-2.29,25.29387673
14/01/2020 18:30,26.78144,2.24292,26.87519709,2.58144,0.75292,2.689,24.2,1.49,24.24582644,25.53,-4.89,25.99409548,2.58144,0.75292,2.689,25.53,-4.89,25.99409548
14/01/2020 19:00,25.97968,2.59824,26.10928233,2.59968,0.75824,2.708,23.38,1.84,23.452292,24.7,-4.64,25.13204329,2.59968,0.75824,2.708,24.7,-4.64,25.13204329
14/01/2020 19:30,25.14336,2.95348,25.31623187,2.82336,0.82348,2.941,22.32,2.13,22.42140272,23.62,-4.28,24.00464122,2.82336,0.82348,2.941,23.62,-4.28,24.00464122
14/01/2020 20:00,24.3624,2.6332,24.50429097,2.8224,0.8232,2.94,21.54,1.81,21.61591312,22.69,-4.06,23.0503731,2.8224,0.8232,2.94,22.69,-4.06,23.0503731
14/01/2020 20:30,23.598,0.294,23.59983136,2.928,0.854,3.05,20.67,-0.56,20.67758448,21.07,-3.04,21.28817747,2.928,0.854,3.05,21.07,-3.04,21.28817747
14/01/2020 21:00,22.13144,3.63792,22.42844396,2.94144,0.85792,3.064,19.19,2.78,19.39031975,20.3,-2.85,20.49908535,2.94144,0.85792,3.064,20.3,-2.85,20.49908535
14/01/2020 21:30,20.72248,4.04364,21.11331811,2.89248,0.84364,3.013,17.83,3.2,18.11488062,18.7,-1.61,18.76917952,2.89248,0.84364,3.013,18.7,-1.61,18.76917952
14/01/2020 22:00,19.10552,4.47536,19.62268436,2.55552,0.74536,2.662,16.55,3.73,16.96512305,17.65,-2.24,17.79157385,2.55552,0.74536,2.662,17.65,-2.24,17.79157385
14/01/2020 22:30,17.6288,4.8434,18.28204346,2.5488,0.7434,2.655,15.08,4.1,15.62742461,16.16,-1.87,16.26783637,2.5488,0.7434,2.655,16.16,-1.87,16.26783637
14/01/2020 23:00,16.28448,3.36964,16.62945467,2.36448,0.68964,2.463,13.92,2.68,14.17564108,14.54,0.12,14.54049518,2.36448,0.68964,2.463,14.54,0.12,14.54049518
14/01/2020 23:30,14.89824,3.49032,15.30163027,2.29824,0.67032,2.394,12.6,2.82,12.91171561,13.21,0.3,13.21340607,2.29824,0.67032,2.394,13.21,0.3,13.21340607
15/01/2020 00:00,13.92144,5.36292,14.91869306,2.34144,0.68292,2.439,11.58,4.68,12.48994796,12.51,-1.28,12.57531312,2.34144,0.68292,2.439,12.51,-1.28,12.57531312
15/01/2020 00:30,13.58176,5.37468,14.60655297,2.38176,0.69468,2.481,11.2,4.68,12.13846778,12.14,-1.28,12.2072929,2.38176,0.69468,2.481,12.14,-1.28,12.2072929
15/01/2020 01:00,13.93672,5.27196,14.90052773,2.40672,0.70196,2.507,11.53,4.57,12.40265294,12.48,-1.28,12.5454693,2.40672,0.70196,2.507,12.48,-1.28,12.5454693
15/01/2020 01:30,14.11496,5.31728,15.08328752,2.42496,0.70728,2.526,11.69,4.61,12.56615295,12.64,-1.21,12.69778327,2.42496,0.70728,2.526,12.64,-1.21,12.69778327
15/01/2020 02:00,13.73072,5.31896,14.72494507,2.19072,0.63896,2.282,11.54,4.68,12.45287115,12.49,-1.28,12.55541716,2.19072,0.63896,2.282,12.49,-1.28,12.55541716
15/01/2020 02:30,13.67216,4.32188,14.33898901,2.13216,0.62188,2.221,11.54,3.7,12.11864679,12.28,-0.18,12.28131915,2.13216,0.62188,2.221,12.28,-0.18,12.28131915
15/01/2020 03:00,13.35704,5.40372,14.40870249,2.20704,0.64372,2.299,11.15,4.76,12.12353496,12.09,-0.92,12.12495361,2.20704,0.64372,2.299,12.09,-0.92,12.12495361
15/01/2020 03:30,13.44472,5.47596,14.5171152,2.45472,0.71596,2.557,10.99,4.76,11.97654792,11.93,-0.92,11.96542101,2.45472,0.71596,2.557,11.93,-0.92,11.96542101
15/01/2020 04:00,13.2312,5.4116,14.29510644,2.3712,0.6916,2.47,10.86,4.72,11.84136816,11.8,-1.02,11.8440027,2.3712,0.6916,2.47,11.8,-1.02,11.8440027
15/01/2020 04:30,13.08424,5.58332,14.22570907,2.27424,0.66332,2.369,10.81,4.92,11.87697352,11.73,-0.94,11.76760383,2.27424,0.66332,2.369,11.73,-0.94,11.76760383
15/01/2020 05:00,13.61112,2.67116,13.8707492,2.30112,0.67116,2.397,11.31,2,11.48547343,11.66,1.71,11.78472316,2.30112,0.67116,2.397,11.66,1.71,11.78472316
15/01/2020 05:30,14.37024,2.12632,14.52670074,2.25024,0.65632,2.344,12.12,1.47,12.20882058,12.42,1.71,12.53716475,2.25024,0.65632,2.344,12.42,1.71,12.53716475
15/01/2020 06:00,15.07816,4.61988,15.77004122,2.22816,0.64988,2.321,12.85,3.97,13.44928994,13.73,-1.06,13.77085691,2.22816,0.64988,2.321,13.73,-1.06,13.77085691
15/01/2020 06:30,17.42008,4.00544,17.87463949,2.35008,0.68544,2.448,15.07,3.32,15.43137389,15.97,-1.53,16.04312314,2.35008,0.68544,2.448,15.97,-1.53,16.04312314
15/01/2020 07:00,20.058,3.484,20.35833048,2.448,0.714,2.55,17.61,2.77,17.82652518,18.68,-2.86,18.89767181,2.448,0.714,2.55,18.68,-2.86,18.89767181
15/01/2020 07:30,22.25016,2.55588,22.39647612,2.42016,0.70588,2.521,19.83,1.85,19.91610906,20.87,-3.56,21.17145484,2.42016,0.70588,2.521,20.87,-3.56,21.17145484
15/01/2020 08:00,23.41048,2.66264,23.56141391,2.34048,0.68264,2.438,21.07,1.98,21.16282826,22.33,-4.41,22.76130488,2.34048,0.68264,2.438,22.33,-4.41,22.76130488
15/01/2020 08:30,24.29696,-0.19172,24.29771639,2.25696,0.65828,2.351,22.04,-0.85,22.05638456,22.75,-2.74,22.91440813,2.25696,0.65828,2.351,22.75,-2.74,22.91440813
15/01/2020 09:00,24.48112,-1.44884,24.5239551,2.30112,0.67116,2.397,22.18,-2.12,22.28108615,22.58,-1.49,22.62910736,2.30112,0.67116,2.397,22.58,-1.49,22.62910736
15/01/2020 09:30,24.35424,1.77832,24.41907918,2.39424,0.69832,2.494,21.96,1.08,21.98654134,23.7,-5.38,24.30297101,2.39424,0.69832,2.494,23.7,-5.38,24.30297101
15/01/2020 10:00,24.3864,0.9352,24.40432552,2.2464,0.6552,2.34,22.14,0.28,22.14177048,23.53,-4.37,23.93235885,2.2464,0.6552,2.34,23.53,-4.37,23.93235885
15/01/2020 10:30,24.0144,2.2192,24.1167215,2.2944,0.6692,2.39,21.72,1.55,21.77523593,23.53,-5.37,24.1349912,2.2944,0.6692,2.39,23.53,-5.37,24.1349912
15/01/2020 11:00,24.05736,2.17048,24.15507304,2.36736,0.69048,2.466,21.69,1.48,21.74043468,23.53,-5.58,24.18258258,2.36736,0.69048,2.466,23.53,-5.58,24.18258258
15/01/2020 11:30,24.05272,1.76996,24.11775483,2.50272,0.72996,2.607,21.55,1.04,21.57508053,23.24,-5.34,23.84561176,2.50272,0.72996,2.607,23.24,-5.34,23.84561176
15/01/2020 12:00,23.59944,1.44692,23.6437549,2.86944,0.83692,2.989,20.73,0.61,20.73897297,21.81,-4.39,22.24743131,2.86944,0.83692,2.989,21.81,-4.39,22.24743131
15/01/2020 12:30,23.4276,2.2118,23.53177641,3.0576,0.8918,3.185,20.37,1.32,20.41272397,21.62,-4.98,22.18613982,3.0576,0.8918,3.185,21.62,-4.98,22.18613982
15/01/2020 13:00,23.29064,2.52852,23.4274908,3.08064,0.89852,3.209,20.21,1.63,20.27562576,21.45,-4.68,21.95460999,3.08064,0.89852,3.209,21.45,-4.68,21.95460999
15/01/2020 13:30,23.3484,2.2612,23.45763859,2.6784,0.7812,2.79,20.67,1.48,20.72291727,21.93,-4.9,22.47075655,2.6784,0.7812,2.79,21.93,-4.9,22.47075655
