Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/01/2020 14:00,22.96872,0.49796,22.97411723,2.59872,0.75796,2.707,20.37,-0.26,20.37165924,21.17,-3.09,21.39432168,2.59872,0.75796,2.707,21.17,-3.09,21.39432168
15/01/2020 14:30,23.30208,-0.99856,23.32346575,2.54208,0.74144,2.648,20.76,-1.74,20.83279146,21.17,-1.27,21.20805979,2.54208,0.74144,2.648,21.17,-1.27,21.20805979
15/01/2020 15:00,23.40288,-1.03916,23.42593959,2.64288,0.77084,2.753,20.76,-1.81,20.83875476,21.17,-1.33,21.21173732,2.64288,0.77084,2.753,21.17,-1.33,21.21173732
15/01/2020 15:30,23.39488,-0.99316,23.41595134,2.59488,0.75684,2.703,20.8,-1.75,20.87348797,21.2,-1.27,21.23800603,2.59488,0.75684,2.703,21.2,-1.27,21.23800603
15/01/2020 16:00,23.90088,1.47984,23.94664885,2.57088,0.74984,2.678,21.33,0.73,21.34248814,22.38,-3.9,22.71727096,2.57088,0.74984,2.678,22.38,-3.9,22.71727096
15/01/2020 16:30,24.9832,0.7676,24.99498934,2.3232,0.6776,2.42,22.66,0.09,22.66017873,23.6,-3.55,23.86550858,2.3232,0.6776,2.42,23.6,-3.55,23.86550858
15/01/2020 17:00,26.03128,1.77204,26.09152476,2.44128,0.71204,2.543,23.59,1.06,23.61380317,25.29,-4.79,25.73962315,2.44128,0.71204,2.543,25.29,-4.79,25.73962315
15/01/2020 17:30,26.70848,2.35664,26.81224825,2.62848,0.76664,2.738,24.08,1.59,24.13243668,25.99,-5.23,26.51099772,2.62848,0.76664,2.738,25.99,-5.23,26.51099772
15/01/2020 18:00,26.51896,2.50928,26.63741214,2.56896,0.74928,2.676,23.95,1.76,24.01458099,25.87,-5.13,26.37373314,2.56896,0.74928,2.676,25.87,-5.13,26.37373314
15/01/2020 18:30,26.498,2.454,26.61139079,2.688,0.784,2.8,23.81,1.67,23.86849388,25.65,-4.8,26.09525819,2.688,0.784,2.8,25.65,-4.8,26.09525819
15/01/2020 19:00,26.55368,-0.89976,26.56891962,2.74368,0.80024,2.858,23.81,-1.7,23.87061164,24.22,-1.09,24.24451484,2.74368,0.80024,2.858,24.22,-1.09,24.24451484
15/01/2020 19:30,25.59416,-0.49712,25.59898737,2.68416,0.78288,2.796,22.91,-1.28,22.94572945,23.32,-0.76,23.33238093,2.68416,0.78288,2.796,23.32,-0.76,23.33238093
15/01/2020 20:00,24.39336,2.05348,24.47964036,2.58336,0.75348,2.691,21.81,1.3,21.84870934,22.84,-2.96,23.03100519,2.58336,0.75348,2.691,22.84,-2.96,23.03100519
15/01/2020 20:30,23.28736,2.13048,23.38461205,2.36736,0.69048,2.466,20.92,1.44,20.96950166,21.86,-3.63,22.1593434,2.36736,0.69048,2.466,21.86,-3.63,22.1593434
15/01/2020 21:00,22.19352,3.69936,22.49972432,2.36352,0.68936,2.462,19.83,3.01,20.05714337,21,-3.32,21.26081842,2.36352,0.68936,2.462,21,-3.32,21.26081842
15/01/2020 21:30,21.23744,4.09092,21.62786361,2.43744,0.71092,2.539,18.8,3.38,19.10142403,19.24,0.06,19.24009355,2.43744,0.71092,2.539,19.24,0.06,19.24009355
15/01/2020 22:00,19.59096,4.12028,20.01955097,2.40096,0.70028,2.501,17.19,3.42,17.52690788,18.25,-2.08,18.36814906,2.40096,0.70028,2.501,18.25,-2.08,18.36814906
15/01/2020 22:30,18.3732,4.1526,18.83662828,2.6832,0.7826,2.795,15.69,3.37,16.04783474,16.63,-1.39,16.68798969,2.6832,0.7826,2.795,16.63,-1.39,16.68798969
15/01/2020 23:00,16.64,4.505,17.23904362,2.52,0.735,2.625,14.12,3.77,14.61462624,15.02,-1.08,15.05877817,2.52,0.735,2.625,15.02,-1.08,15.05877817
15/01/2020 23:30,15.22128,5.20204,16.08566396,2.44128,0.71204,2.543,12.78,4.49,13.5457927,13.76,-1.47,13.83829831,2.44128,0.71204,2.543,13.76,-1.47,13.83829831
16/01/2020 00:00,14.40152,5.08336,15.27233863,2.41152,0.70336,2.512,11.99,4.38,12.7649716,12.91,-1.11,12.95763096,2.41152,0.70336,2.512,12.91,-1.11,12.95763096
16/01/2020 00:30,14.02936,2.12648,14.18960391,2.31936,0.67648,2.416,11.71,1.45,11.79943219,12.03,1.98,12.19185384,2.31936,0.67648,2.416,12.03,1.98,12.19185384
16/01/2020 01:00,14.36328,2.14804,14.52301237,2.39328,0.69804,2.493,11.97,1.45,12.05750389,12.29,1.98,12.4484738,2.39328,0.69804,2.493,12.29,1.98,12.4484738
16/01/2020 01:30,14.60432,2.17376,14.76520895,2.34432,0.68376,2.442,12.26,1.49,12.35021052,12.57,2.03,12.73286299,2.34432,0.68376,2.442,12.57,2.03,12.73286299
16/01/2020 02:00,14.27568,2.13624,14.43463061,2.21568,0.64624,2.308,12.06,1.49,12.15169535,12.37,2.03,12.5354617,2.21568,0.64624,2.308,12.37,2.03,12.5354617
16/01/2020 02:30,14.20488,2.40184,14.40650725,2.47488,0.72184,2.578,11.73,1.68,11.8496962,12.02,2.03,12.19021329,2.47488,0.72184,2.578,12.02,2.03,12.19021329
16/01/2020 03:00,14.18352,2.43936,14.39175864,2.60352,0.75936,2.712,11.58,1.68,11.7012307,11.87,2.03,12.04233366,2.60352,0.75936,2.712,11.87,2.03,12.04233366
16/01/2020 03:30,13.97744,2.39092,14.18045582,2.43744,0.71092,2.539,11.54,1.68,11.66164654,11.84,2.03,12.01276404,2.43744,0.71092,2.539,11.84,2.03,12.01276404
16/01/2020 04:00,13.80208,2.32644,13.99677589,2.42208,0.70644,2.523,11.38,1.62,11.49472923,11.66,1.98,11.82691845,2.42208,0.70644,2.523,11.66,1.98,11.82691845
16/01/2020 04:30,13.75152,2.25336,13.93491778,2.17152,0.63336,2.262,11.58,1.62,11.692767,11.88,1.98,12.04386981,2.17152,0.63336,2.262,11.88,1.98,12.04386981
16/01/2020 05:00,14.12128,3.37204,14.51830578,2.44128,0.71204,2.543,11.68,2.66,11.97906507,12.19,0.91,12.22391918,2.44128,0.71204,2.543,12.19,0.91,12.22391918
16/01/2020 05:30,14.64384,4.75612,15.39684147,2.52384,0.73612,2.629,12.12,4.02,12.76929129,12.96,-0.83,12.98655074,2.52384,0.73612,2.629,12.96,-0.83,12.98655074
16/01/2020 06:00,15.52608,5.20844,16.3764162,2.56608,0.74844,2.673,12.96,4.46,13.70595491,13.95,-1.7,14.05320248,2.56608,0.74844,2.673,13.95,-1.7,14.05320248
16/01/2020 06:30,18.03592,2.10756,18.15864035,2.66592,0.77756,2.777,15.37,1.33,15.4274366,15.84,0.34,15.84364857,2.66592,0.77756,2.777,15.84,0.34,15.84364857
16/01/2020 07:00,20.24704,3.31372,20.51641706,2.68704,0.78372,2.799,17.56,2.53,17.74132182,18.53,-2.46,18.69257874,2.68704,0.78372,2.799,18.53,-2.46,18.69257874
16/01/2020 07:30,22.77184,2.61512,22.92150845,2.69184,0.78512,2.804,20.08,1.83,20.16321651,21.19,-3.65,21.50206037,2.69184,0.78512,2.804,21.19,-3.65,21.50206037
16/01/2020 08:00,23.99392,2.46156,24.11985644,2.71392,0.79156,2.827,21.28,1.67,21.34542808,22.54,-4.75,23.0350624,2.71392,0.79156,2.827,22.54,-4.75,23.0350624
16/01/2020 08:30,24.43248,0.81864,24.44619092,2.77248,0.80864,2.888,21.66,0.01,21.66000231,22.59,-3.65,22.88297621,2.77248,0.80864,2.888,22.59,-3.65,22.88297621
16/01/2020 09:00,24.67336,-1.61652,24.72625792,2.34336,0.68348,2.441,22.33,-2.3,22.44813801,22.73,-1.61,22.78694802,2.34336,0.68348,2.441,22.73,-1.61,22.78694802
16/01/2020 09:30,24.76192,1.02556,24.78314862,2.76192,0.80556,2.877,22,0.22,22.00109997,23.42,-4.55,23.85788968,2.76192,0.80556,2.877,23.42,-4.55,23.85788968
16/01/2020 10:00,24.5392,2.0006,24.6206161,2.5392,0.7406,2.645,22,1.26,22.03605228,23.8,-5.64,24.45914144,2.5392,0.7406,2.645,23.8,-5.64,24.45914144
16/01/2020 10:30,24.42776,2.04268,24.51301695,2.47776,0.72268,2.581,21.95,1.32,21.98965439,23.8,-5.56,24.44081832,2.47776,0.72268,2.581,23.8,-5.56,24.44081832
16/01/2020 11:00,23.98984,2.12412,24.08369384,2.61984,0.76412,2.729,21.37,1.36,21.41323189,23.17,-5.5,23.81383841,2.61984,0.76412,2.729,23.17,-5.5,23.81383841
16/01/2020 11:30,24.03192,2.23556,24.13567707,3.00192,0.87556,3.127,21.03,1.36,21.07392939,22.83,-5.5,23.48316205,3.00192,0.87556,3.127,22.83,-5.5,23.48316205
16/01/2020 12:00,24.40672,1.93696,24.48345962,2.76672,0.80696,2.882,21.64,1.13,21.66948315,23.46,-5.72,24.14725657,2.76672,0.80696,2.882,23.46,-5.72,24.14725657
16/01/2020 12:30,25.00896,1.76428,25.07111414,2.68896,0.78428,2.801,22.32,0.98,22.34150398,24.17,-5.87,24.87259134,2.68896,0.78428,2.801,24.17,-5.87,24.87259134
16/01/2020 13:00,24.17344,2.09892,24.26439092,2.29344,0.66892,2.389,21.88,1.43,21.9266801,23.7,-5.46,24.32080591,2.29344,0.66892,2.389,23.7,-5.46,24.32080591
16/01/2020 13:30,24.12584,1.92712,24.20268471,2.11584,0.61712,2.204,22.01,1.31,22.04895009,23.84,-5.61,24.49117596,2.11584,0.61712,2.204,23.84,-5.61,24.49117596
16/01/2020 14:00,25,1.48,25.04376968,2.16,0.63,2.25,22.84,0.85,22.85581108,24.71,-6.03,25.43511352,2.16,0.63,2.25,24.71,-6.03,25.43511352
16/01/2020 14:30,23.76968,2.01824,23.85520866,2.11968,0.61824,2.208,21.65,1.4,21.69521837,23.47,-5.53,24.11268961,2.11968,0.61824,2.208,23.47,-5.53,24.11268961
16/01/2020 15:00,23.94416,1.92288,24.02124613,1.96416,0.57288,2.046,21.98,1.35,22.02141912,23.8,-5.53,24.43401113,1.96416,0.57288,2.046,23.8,-5.53,24.43401113
16/01/2020 15:30,24.56472,-1.62404,24.6183463,1.97472,0.57596,2.057,22.59,-2.2,22.69687423,23,-1.71,23.06347979,1.97472,0.57596,2.057,23,-1.71,23.06347979
16/01/2020 16:00,25.32992,0.59456,25.33689698,1.96992,0.57456,2.052,23.36,0.02,23.36000856,24.71,-4.44,25.10573042,1.96992,0.57456,2.052,24.71,-4.44,25.10573042
16/01/2020 16:30,26.38032,1.57176,26.42710186,2.20032,0.64176,2.292,24.18,0.93,24.19787801,25.53,-5.6,26.13696425,2.20032,0.64176,2.292,25.53,-5.6,26.13696425
16/01/2020 17:00,26.8968,1.7874,26.95612452,2.3568,0.6874,2.455,24.54,1.1,24.56464126,25.88,-5.31,26.41913133,2.3568,0.6874,2.455,25.88,-5.31,26.41913133
16/01/2020 17:30,27.05696,2.00328,27.13101943,2.37696,0.69328,2.476,24.68,1.31,24.71474256,26.03,-5.18,26.54040881,2.37696,0.69328,2.476,26.03,-5.18,26.54040881
16/01/2020 18:00,26.92768,-0.06776,26.92776525,2.40768,0.70224,2.508,24.52,-0.77,24.53208715,25.29,-2.79,25.44343137,2.40768,0.70224,2.508,25.29,-2.79,25.44343137
16/01/2020 18:30,26.34736,1.91548,26.41689691,2.48736,0.72548,2.591,23.86,1.19,23.88965676,25.07,-4.41,25.45492094,2.48736,0.72548,2.591,25.07,-4.41,25.45492094
16/01/2020 19:00,25.75776,0.95268,25.77537195,2.47776,0.72268,2.581,23.28,0.23,23.28113614,24.15,-2.78,24.30948169,2.47776,0.72268,2.581,24.15,-2.78,24.30948169
16/01/2020 19:30,25.24968,-0.62676,25.25745767,2.47968,0.72324,2.583,22.77,-1.35,22.80998466,23.15,-0.68,23.15998489,2.47968,0.72324,2.583,23.15,-0.68,23.15998489
16/01/2020 20:00,24.23008,0.01044,24.23008225,2.47008,0.72044,2.573,21.76,-0.71,21.7715801,22.23,-0.9,22.24821116,2.47008,0.72044,2.573,22.23,-0.9,22.24821116
16/01/2020 20:30,22.78864,2.94252,22.97782707,2.40864,0.70252,2.509,20.38,2.24,20.50273153,21.53,-3.32,21.78447383,2.40864,0.70252,2.509,21.53,-3.32,21.78447383
16/01/2020 21:00,21.9048,3.3214,22.1551791,2.4048,0.7014,2.505,19.5,2.62,19.675223,20.58,-2.78,20.766916,2.4048,0.7014,2.505,20.58,-2.78,20.766916
16/01/2020 21:30,20.476,4.078,20.87813833,2.496,0.728,2.6,17.98,3.35,18.28942044,18.96,-2,19.06519342,2.496,0.728,2.6,18.96,-2,19.06519342
16/01/2020 22:00,19.33656,1.21608,19.37476202,2.38656,0.69608,2.486,16.95,0.52,16.95797453,17.28,0.97,17.3072037,2.38656,0.69608,2.486,17.28,0.97,17.3072037
16/01/2020 22:30,17.62064,3.57352,17.97934924,2.24064,0.65352,2.334,15.38,2.92,15.6547373,16.19,-0.8,16.20975324,2.24064,0.65352,2.334,16.19,-0.8,16.20975324
16/01/2020 23:00,16.01216,4.91688,16.75007393,2.25216,0.65688,2.346,13.76,4.26,14.40434657,14.76,-1.58,14.84432552,2.25216,0.65688,2.346,14.76,-1.58,14.84432552
16/01/2020 23:30,14.72952,5.21736,15.6262473,2.21952,0.64736,2.312,12.51,4.57,13.31859602,13.46,-1.3,13.52263288,2.21952,0.64736,2.312,13.46,-1.3,13.52263288
17/01/2020 00:00,13.84512,5.25316,14.80820846,2.20512,0.64316,2.297,11.64,4.61,12.51965255,12.58,-1.16,12.63336851,2.20512,0.64316,2.297,12.58,-1.16,12.63336851
17/01/2020 00:30,13.38336,5.33348,14.40695436,2.10336,0.61348,2.191,11.28,4.72,12.22770624,12.21,-1.08,12.25767107,2.10336,0.61348,2.191,12.21,-1.08,12.25767107
17/01/2020 01:00,13.6192,5.1856,14.57302494,1.9392,0.5656,2.02,11.68,4.62,12.56052547,12.62,-1.17,12.6741193,1.9392,0.5656,2.02,12.62,-1.17,12.6741193
17/01/2020 01:30,13.61032,5.01176,14.50374258,1.48032,0.43176,1.542,12.13,4.58,12.9658513,13.08,-1.1,13.12617233,1.48032,0.43176,1.542,13.08,-1.1,13.12617233
17/01/2020 02:00,13.32472,5.05596,14.25169795,1.49472,0.43596,1.557,11.83,4.62,12.70012992,12.79,-1.06,12.83384977,1.49472,0.43596,1.557,12.79,-1.06,12.83384977
17/01/2020 02:30,13.0472,5.2196,14.05253187,1.5072,0.4396,1.57,11.54,4.78,12.49079661,12.47,-0.83,12.49759177,1.5072,0.4396,1.57,12.47,-0.83,12.49759177
17/01/2020 03:00,12.92744,5.09092,13.89374577,1.47744,0.43092,1.539,11.45,4.66,12.36196182,12.37,-0.92,12.40416462,1.47744,0.43092,1.539,12.37,-0.92,12.40416462
17/01/2020 03:30,12.90504,5.10772,13.87907998,1.53504,0.44772,1.599,11.37,4.66,12.28790055,12.3,-0.99,12.33977715,1.53504,0.44772,1.599,12.3,-0.99,12.33977715
17/01/2020 04:00,12.76896,4.99428,13.71091435,1.48896,0.43428,1.551,11.28,4.56,12.16684018,12.21,-0.99,12.25006939,1.48896,0.43428,1.551,12.21,-0.99,12.25006939
17/01/2020 04:30,12.66496,4.85228,13.5626632,1.34496,0.39228,1.401,11.32,4.46,12.16692237,12.27,-0.99,12.30987409,1.34496,0.39228,1.401,12.27,-0.99,12.30987409
17/01/2020 05:00,12.7352,4.8836,13.63945996,1.3152,0.3836,1.37,11.42,4.5,12.27462423,12.36,-0.92,12.39419219,1.3152,0.3836,1.37,12.36,-0.92,12.39419219
17/01/2020 05:30,13.53856,3.90708,14.09105677,1.49856,0.43708,1.561,12.04,3.47,12.53006385,12.77,-0.13,12.77066169,1.49856,0.43708,1.561,12.77,-0.13,12.77066169
17/01/2020 06:00,14.68296,3.84128,15.17711258,1.75296,0.51128,1.826,12.93,3.33,13.35192121,13.68,-0.43,13.68675637,1.75296,0.51128,1.826,13.68,-0.43,13.68675637
17/01/2020 06:30,16.8536,3.8648,17.29105295,1.8336,0.5348,1.91,15.02,3.33,15.38470994,15.98,-1.7,16.07017113,1.8336,0.5348,1.91,15.98,-1.7,16.07017113
17/01/2020 07:00,19.13704,3.40372,19.43737662,1.72704,0.50372,1.799,17.41,2.9,17.64987535,18.4,-2.43,18.55976562,1.72704,0.50372,1.799,18.4,-2.43,18.55976562
17/01/2020 07:30,21.4572,2.5046,21.60288066,1.6272,0.4746,1.695,19.83,2.03,19.93363489,21.22,-3.91,21.57722179,1.6272,0.4746,1.695,21.22,-3.91,21.57722179
17/01/2020 08:00,22.3732,2.6076,22.52464552,1.6032,0.4676,1.67,20.77,2.14,20.8799545,22.56,-4.66,23.03625838,1.6032,0.4676,1.67,22.56,-4.66,23.03625838
17/01/2020 08:30,22.63672,2.20196,22.74356437,1.44672,0.42196,1.507,21.19,1.78,21.26463026,23,-5.07,23.552174,1.44672,0.42196,1.507,23,-5.07,23.552174
17/01/2020 09:00,22.74424,2.15332,22.84594582,1.55424,0.45332,1.619,21.19,1.7,21.25808317,23,-5.14,23.56734181,1.55424,0.45332,1.619,23,-5.14,23.56734181
17/01/2020 09:30,23.2432,2.3076,23.35746913,2.0832,0.6076,2.17,21.16,1.7,21.22817938,22.95,-5.08,23.50550787,2.0832,0.6076,2.17,22.95,-5.08,23.50550787
17/01/2020 10:00,23.36832,1.80076,23.43760048,2.12832,0.62076,2.217,21.24,1.18,21.27275253,22.85,-4.62,23.31237654,2.12832,0.62076,2.217,22.85,-4.62,23.31237654
17/01/2020 10:30,24.01912,-1.56484,24.0700405,2.10912,0.61516,2.197,21.91,-2.18,22.01818567,22.29,-1.39,22.33329801,2.10912,0.61516,2.197,22.29,-1.39,22.33329801
17/01/2020 11:00,23.62352,1.57436,23.67592251,2.24352,0.65436,2.337,21.38,0.92,21.39978505,22.63,-4.61,23.09478296,2.24352,0.65436,2.337,22.63,-4.61,23.09478296
17/01/2020 11:30,23.9432,-0.4724,23.94785978,2.5632,0.7476,2.67,21.38,-1.22,21.41477994,21.96,-2.27,22.07701293,2.5632,0.7476,2.67,21.96,-2.27,22.07701293
17/01/2020 12:00,24.99152,-1.35664,25.02831485,2.65152,0.77336,2.762,22.34,-2.13,22.44131235,22.75,-1.65,22.80975668,2.65152,0.77336,2.762,22.75,-1.65,22.80975668
17/01/2020 12:30,25.1376,-1.4132,25.17729271,2.4576,0.7168,2.56,22.68,-2.13,22.77980026,23.11,-1.65,23.1688282,2.4576,0.7168,2.56,23.11,-1.65,23.1688282
17/01/2020 13:00,24.88352,-1.17064,24.91104104,2.36352,0.68936,2.462,22.52,-1.86,22.59668117,22.95,-1.39,22.99205515,2.36352,0.68936,2.462,22.95,-1.39,22.99205515
17/01/2020 13:30,24.28696,0.95328,24.30566125,2.37696,0.69328,2.476,21.91,0.26,21.91154262,22.78,-3.01,22.97800035,2.37696,0.69328,2.476,22.78,-3.01,22.97800035
17/01/2020 14:00,23.82504,2.28272,23.93414593,2.37504,0.69272,2.474,21.45,1.59,21.50884934,22.62,-4.09,22.98678968,2.37504,0.69272,2.474,22.62,-4.09,22.98678968
17/01/2020 14:30,23.52168,2.29924,23.63378799,2.43168,0.70924,2.533,21.09,1.59,21.14985106,22.25,-4.03,22.61201893,2.43168,0.70924,2.533,22.25,-4.03,22.61201893
17/01/2020 15:00,23.0416,1.4988,23.09029519,2.3616,0.6888,2.46,20.68,0.81,20.69585707,21.57,-2.68,21.73585287,2.3616,0.6888,2.46,21.57,-2.68,21.73585287
17/01/2020 15:30,21.96072,3.06896,22.17412317,2.19072,0.63896,2.282,19.77,2.43,19.91878008,20.95,-3.69,21.27248458,2.19072,0.63896,2.282,20.95,-3.69,21.27248458
17/01/2020 16:00,22.7512,1.6566,22.81143189,2.2512,0.6566,2.345,20.5,1,20.52437575,21.37,-2.54,21.52042053,2.2512,0.6566,2.345,21.37,-2.54,21.52042053
17/01/2020 16:30,23.61776,2.66268,23.76738211,2.23776,0.65268,2.331,21.38,2.01,21.47427531,22.57,-3.82,22.89098731,2.23776,0.65268,2.331,22.57,-3.82,22.89098731
17/01/2020 17:00,25.01264,2.39952,25.12747214,2.19264,0.63952,2.284,22.82,1.76,22.88776966,24.02,-3.97,24.34586823,2.19264,0.63952,2.284,24.02,-3.97,24.34586823
17/01/2020 17:30,25.856,1.533,25.90140585,2.136,0.623,2.225,23.72,0.91,23.73744932,24.79,-3.5,25.03585629,2.136,0.623,2.225,24.79,-3.5,25.03585629
17/01/2020 18:00,25.95152,-0.97664,25.96989057,1.93152,0.56336,2.012,24.02,-1.54,24.06931657,24.41,-0.83,24.42410694,1.93152,0.56336,2.012,24.41,-0.83,24.42410694
17/01/2020 18:30,25.23976,2.11868,25.32852719,1.94976,0.56868,2.031,23.29,1.55,23.34152094,24.41,-3.62,24.67696294,1.94976,0.56868,2.031,24.41,-3.62,24.67696294
17/01/2020 19:00,24.8092,1.8756,24.87999759,2.1792,0.6356,2.27,22.63,1.24,22.66394714,23.64,-3.23,23.85964166,2.1792,0.6356,2.27,23.64,-3.23,23.85964166
17/01/2020 19:30,23.76008,2.88544,23.93464363,2.11008,0.61544,2.198,21.65,2.27,21.76867934,22.84,-3.52,23.10965166,2.11008,0.61544,2.198,22.84,-3.52,23.10965166
17/01/2020 20:00,23.02464,2.47052,23.15680281,2.02464,0.59052,2.109,21,1.88,21.08398444,21.98,-3.33,22.2308187,2.02464,0.59052,2.109,21.98,-3.33,22.2308187
17/01/2020 20:30,22.19688,0.19284,22.19771765,2.06688,0.60284,2.153,20.13,-0.41,20.13417493,20.49,0.42,20.49430409,2.06688,0.60284,2.153,20.49,0.42,20.49430409
17/01/2020 21:00,20.88104,4.10572,21.2808545,2.11104,0.61572,2.199,18.77,3.49,19.09169977,19.66,-1.69,19.73250364,2.11104,0.61572,2.199,19.66,-1.69,19.73250364
17/01/2020 21:30,19.57752,3.98636,19.97924812,2.14752,0.62636,2.237,17.43,3.36,17.75090139,18.42,-1.76,18.50389148,2.14752,0.62636,2.237,18.42,-1.76,18.50389148
17/01/2020 22:00,18.28848,4.87664,18.92749636,2.14848,0.62664,2.238,16.14,4.25,16.69017975,17.22,-1.87,17.32123841,2.14848,0.62664,2.238,17.22,-1.87,17.32123841
17/01/2020 22:30,17.20472,5.12096,17.9506719,2.09472,0.61096,2.182,15.11,4.51,15.76870952,16.16,-1.64,16.24300465,2.09472,0.61096,2.182,16.16,-1.64,16.24300465
17/01/2020 23:00,16.19992,3.33956,16.5405583,2.08992,0.60956,2.177,14.11,2.73,14.37167353,14.71,0.48,14.71782932,2.08992,0.60956,2.177,14.71,0.48,14.71782932
17/01/2020 23:30,15.154,2.252,15.3204184,2.064,0.602,2.15,13.09,1.65,13.19358177,13.41,2.05,13.56578785,2.064,0.602,2.15,13.41,2.05,13.56578785
18/01/2020 00:00,13.984,4.352,14.64555086,1.824,0.532,1.9,12.16,3.82,12.7459013,12.87,0.14,12.87076144,1.824,0.532,1.9,12.87,0.14,12.87076144
18/01/2020 00:30,13.64288,2.33584,13.84139889,1.80288,0.52584,1.878,11.84,1.81,11.97754983,12.14,2.18,12.33418015,1.80288,0.52584,1.878,12.14,2.18,12.33418015
18/01/2020 01:00,13.75768,5.39724,14.77849649,1.80768,0.52724,1.883,11.95,4.87,12.90423961,12.89,-0.99,12.92796194,1.80768,0.52724,1.883,12.89,-0.99,12.92796194
18/01/2020 01:30,13.80344,5.43392,14.83450176,1.93344,0.56392,2.014,11.87,4.87,12.83019096,12.84,-0.85,12.86810398,1.93344,0.56392,2.014,12.84,-0.85,12.86810398
18/01/2020 02:00,13.51704,5.59372,14.62874136,1.96704,0.57372,2.049,11.55,5.02,12.59376433,12.52,-0.8,12.54553307,1.96704,0.57372,2.049,12.52,-0.8,12.54553307
18/01/2020 02:30,13.28728,5.42004,14.35021405,2.05728,0.60004,2.143,11.23,4.82,12.22069147,12.13,-0.62,12.14583468,2.05728,0.60004,2.143,12.13,-0.62,12.14583468
18/01/2020 03:00,13.3728,2.4304,13.59185874,2.0928,0.6104,2.18,11.28,1.82,11.4258829,11.57,2.36,11.80823865,2.0928,0.6104,2.18,11.57,2.36,11.80823865
18/01/2020 03:30,13.01904,5.54472,14.15059442,2.03904,0.59472,2.124,10.98,4.95,12.04420608,11.87,-0.61,11.88566363,2.03904,0.59472,2.124,11.87,-0.61,11.88566363
18/01/2020 04:00,12.73168,5.92424,14.04251741,2.07168,0.60424,2.158,10.66,5.32,11.91377354,11.61,-0.84,11.64034793,2.07168,0.60424,2.158,11.61,-0.84,11.64034793
18/01/2020 04:30,12.61824,5.92032,13.93808343,2.05824,0.60032,2.144,10.56,5.32,11.82438159,11.51,-0.84,11.5406109,2.05824,0.60032,2.144,11.51,-0.84,11.5406109
18/01/2020 05:00,12.59328,5.91304,13.91239531,2.03328,0.59304,2.118,10.56,5.32,11.82438159,11.51,-0.87,11.54283327,2.03328,0.59304,2.118,11.51,-0.87,11.54283327
18/01/2020 05:30,12.83664,5.89652,14.12615569,1.97664,0.57652,2.059,10.86,5.32,12.09305586,11.82,-0.87,11.85197452,1.97664,0.57652,2.059,11.82,-0.87,11.85197452
18/01/2020 06:00,13.13952,5.81736,14.3697134,1.97952,0.57736,2.062,11.16,5.24,12.32895778,12.12,-0.93,12.15562833,1.97952,0.57736,2.062,12.12,-0.93,12.15562833
18/01/2020 06:30,14.12056,5.56808,15.17872622,2.05056,0.59808,2.136,12.07,4.97,13.05319118,13.05,-1.09,13.09544196,2.05056,0.59808,2.136,13.05,-1.09,13.09544196
18/01/2020 07:00,15.252,3.421,15.63095471,1.992,0.581,2.075,13.26,2.84,13.56072269,13.86,0.36,13.86467454,1.992,0.581,2.075,13.86,0.36,13.86467454
18/01/2020 07:30,16.3852,4.0386,16.87557611,1.9152,0.5586,1.995,14.47,3.48,14.88258378,15.32,-0.93,15.34820185,1.9152,0.5586,1.995,15.32,-0.93,15.34820185
18/01/2020 08:00,17.91992,1.41456,17.97566446,1.96992,0.57456,2.052,15.95,0.84,15.97210381,16.32,0.96,16.34821091,1.96992,0.57456,2.052,16.32,0.96,16.34821091
18/01/2020 08:30,19.15392,2.95156,19.37999891,1.99392,0.58156,2.077,17.16,2.37,17.32288948,17.95,-1.21,17.99073651,1.99392,0.58156,2.077,17.95,-1.21,17.99073651
18/01/2020 09:00,20.32208,3.59394,20.63742572,2.24208,0.65394,2.3355,18.08,2.94,18.31747799,19.14,-2.62,19.31848855,2.24208,0.65394,2.3355,19.14,-2.62,19.31848855
18/01/2020 09:30,21.07568,3.20874,21.31854357,2.15568,0.62874,2.2455,18.92,2.58,19.09509885,20.02,-2.85,20.22184215,2.15568,0.62874,2.2455,20.02,-2.85,20.22184215
18/01/2020 10:00,21.29504,2.49522,21.4407288,2.07504,0.60522,2.1615,19.22,1.89,19.31270307,20.2,-2.85,20.40006127,2.07504,0.60522,2.1615,20.2,-2.85,20.40006127
18/01/2020 10:30,21.83256,-0.20092,21.83348449,2.12256,0.61908,2.211,19.71,-0.82,19.72704996,20.08,0,20.08,2.12256,0.61908,2.211,20.08,0,20.08
18/01/2020 11:00,21.56496,-0.00772,21.56496138,2.30496,0.67228,2.401,19.26,-0.68,19.27200042,19.61,0,19.61,2.30496,0.67228,2.401,19.61,0,19.61
18/01/2020 11:30,20.73064,3.16602,20.97100659,2.42064,0.70602,2.5215,18.31,2.46,18.47451488,19.36,-2.88,19.57304269,2.42064,0.70602,2.5215,19.36,-2.88,19.57304269
18/01/2020 12:00,20.40448,3.43464,20.69153344,2.24448,0.65464,2.338,18.16,2.78,18.3715541,19.23,-2.67,19.41447398,2.24448,0.65464,2.338,19.23,-2.67,19.41447398
18/01/2020 12:30,20.14744,3.49092,20.44763705,2.19744,0.64092,2.289,17.95,2.85,18.17484525,19.01,-2.62,19.18969776,2.19744,0.64092,2.289,19.01,-2.62,19.18969776
18/01/2020 13:00,19.99344,3.64892,20.32368717,2.29344,0.66892,2.389,17.7,2.98,17.94910583,18.76,-2.54,18.93117006,2.29344,0.66892,2.389,18.76,-2.54,18.93117006
18/01/2020 13:30,19.8928,2.6354,20.0666097,2.4528,0.7154,2.555,17.44,1.92,17.54536976,18,-0.1,18.00027778,2.4528,0.7154,2.555,18,-0.1,18.00027778
18/01/2020 14:00,19.59744,1.13342,19.63018837,2.37744,0.69342,2.4765,17.22,0.44,17.22562045,17.56,0.89,17.58253963,2.37744,0.69342,2.4765,17.56,0.89,17.58253963
18/01/2020 14:30,19.39056,1.14308,19.42422325,2.17056,0.63308,2.261,17.22,0.51,17.22755061,17.56,1.03,17.59018192,2.17056,0.63308,2.261,17.56,1.03,17.59018192
18/01/2020 15:00,19.16304,1.05422,19.1920161,2.00304,0.58422,2.0865,17.16,0.47,17.16643527,17.5,0.96,17.52631165,2.00304,0.58422,2.0865,17.5,0.96,17.52631165
18/01/2020 15:30,19.27368,3.32274,19.55799943,1.96368,0.57274,2.0455,17.31,2.75,17.5270819,18.21,-1.47,18.26923644,1.96368,0.57274,2.0455,18.21,-1.47,18.26923644
18/01/2020 16:00,19.58096,3.99778,19.98490029,1.98096,0.57778,2.0635,17.6,3.42,17.92920522,18.68,-2.25,18.81501794,1.98096,0.57778,2.0635,18.68,-2.25,18.81501794
18/01/2020 16:30,20.21808,3.85944,20.58314932,1.91808,0.55944,1.998,18.3,3.3,18.59516066,19.39,-2.32,19.52829998,1.91808,0.55944,1.998,19.39,-2.32,19.52829998
18/01/2020 17:00,21.79224,3.69732,22.10366258,1.84224,0.53732,1.919,19.95,3.16,20.19871531,21.01,-2.41,21.14777057,1.84224,0.53732,1.919,21.01,-2.41,21.14777057
18/01/2020 17:30,23.07496,3.51228,23.34073456,1.82496,0.53228,1.901,21.25,2.98,21.45793326,22.51,-3.32,22.75351621,1.82496,0.53228,1.901,22.51,-3.32,22.75351621
18/01/2020 18:00,23.4728,3.5204,23.73532296,1.8528,0.5404,1.93,21.62,2.98,21.82440835,22.88,-3.32,23.11961937,1.8528,0.5404,1.93,22.88,-3.32,23.11961937
18/01/2020 18:30,23.16376,3.59568,23.44117514,1.97376,0.57568,2.056,21.19,3.02,21.40412343,22.45,-3.22,22.67974647,1.97376,0.57568,2.056,22.45,-3.22,22.67974647
18/01/2020 19:00,22.5804,3.8872,22.91254652,1.9104,0.5572,1.99,20.67,3.33,20.93651834,21.92,-2.98,22.12163647,1.9104,0.5572,1.99,21.92,-2.98,22.12163647
18/01/2020 19:30,22.02112,3.89616,22.36313459,1.94112,0.56616,2.022,20.08,3.33,20.35424526,20.87,-1.12,20.9000311,1.94112,0.56616,2.022,20.87,-1.12,20.9000311
18/01/2020 20:00,21.4104,1.0022,21.43384317,2.0304,0.5922,2.115,19.38,0.41,19.38433646,19.74,0.81,19.75661155,2.0304,0.5922,2.115,19.74,0.81,19.75661155
18/01/2020 20:30,20.39936,1.66148,20.46690998,1.95936,0.57148,2.041,18.44,1.09,18.4721872,18.91,0.51,18.91687606,1.95936,0.57148,2.041,18.91,0.51,18.91687606
18/01/2020 21:00,19.15736,4.41048,19.65850391,1.88736,0.55048,1.966,17.27,3.86,17.69611539,18.3,-1.69,18.37786984,1.88736,0.55048,1.966,18.3,-1.69,18.37786984
18/01/2020 21:30,18.28384,4.68112,18.87357119,1.92384,0.56112,2.004,16.36,4.12,16.87080318,17.37,-1.32,17.42008324,1.92384,0.56112,2.004,17.37,-1.32,17.42008324
18/01/2020 22:00,17.4592,4.8156,18.11114762,1.9392,0.5656,2.02,15.52,4.25,16.09139211,16.53,-1.22,16.57496003,1.9392,0.5656,2.02,16.53,-1.22,16.57496003
18/01/2020 22:30,16.78272,3.46996,17.13768692,2.02272,0.58996,2.107,14.76,2.88,15.03835097,15.38,0.59,15.39131248,2.02272,0.58996,2.107,15.38,0.59,15.39131248
18/01/2020 23:00,15.81944,3.59192,16.22210132,2.02944,0.59192,2.114,13.79,3,14.11255115,14.38,0.89,14.4075154,2.02944,0.59192,2.114,14.38,0.89,14.4075154
18/01/2020 23:30,14.61776,5.63768,15.66723789,1.87776,0.54768,1.956,12.74,5.09,13.71917272,13.72,-0.98,13.75495547,1.87776,0.54768,1.956,13.72,-0.98,13.75495547
19/01/2020 00:00,13.98944,3.20692,14.35230878,1.90944,0.55692,1.989,12.08,2.65,12.36725111,12.53,1.8,12.65862947,1.90944,0.55692,1.989,12.53,1.8,12.65862947
19/01/2020 00:30,13.46872,2.65796,13.72848024,1.87872,0.54796,1.957,11.59,2.11,11.78050084,11.88,2.54,12.14849785,1.87872,0.54796,1.957,11.88,2.54,12.14849785
19/01/2020 01:00,13.80264,2.57452,14.04069173,1.83264,0.53452,1.909,11.97,2.04,12.14259033,12.27,2.51,12.52409677,1.83264,0.53452,1.909,12.27,2.51,12.52409677
19/01/2020 01:30,13.79776,2.55268,14.03190494,1.75776,0.51268,1.831,12.04,2.04,12.21160104,12.35,2.51,12.60248388,1.75776,0.51268,1.831,12.35,2.51,12.60248388
19/01/2020 02:00,13.25352,4.12436,13.88042282,1.76352,0.51436,1.837,11.49,3.61,12.04376187,12.08,1.33,12.15299552,1.76352,0.51436,1.837,12.08,1.33,12.15299552
19/01/2020 02:30,12.87096,6.00528,14.20299261,1.80096,0.52528,1.876,11.07,5.48,12.35213747,12.01,-0.53,12.02168873,1.80096,0.52528,1.876,12.01,-0.53,12.02168873
19/01/2020 03:00,12.61088,5.98484,13.95896143,1.73088,0.50484,1.803,10.88,5.48,12.18215088,11.81,-0.6,11.8252315,1.73088,0.50484,1.803,11.81,-0.6,11.8252315
19/01/2020 03:30,12.5096,5.9728,13.86233862,1.6896,0.4928,1.76,10.82,5.48,12.12859431,11.74,-0.6,11.7553222,1.6896,0.4928,1.76,11.74,-0.6,11.7553222
19/01/2020 04:00,11.96928,5.64604,13.23410108,0.80928,0.23604,0.843,11.16,5.41,12.40216513,12.1,-0.71,12.12081268,0.80928,0.23604,0.843,12.1,-0.71,12.12081268
19/01/2020 04:30,12.20992,5.89456,13.55831789,1.48992,0.43456,1.552,10.72,5.46,12.03037822,11.65,-0.64,11.66756616,1.48992,0.43456,1.552,11.65,-0.64,11.66756616
19/01/2020 05:00,12.29376,5.96568,13.66476757,1.73376,0.50568,1.806,10.56,5.46,11.88802759,11.48,-0.64,11.49782588,1.73376,0.50568,1.806,11.48,-0.64,11.49782588
19/01/2020 05:30,12.55896,5.93428,13.89039796,1.72896,0.50428,1.801,10.83,5.43,12.11502373,11.75,-0.69,11.77024214,1.72896,0.50428,1.801,11.75,-0.69,11.77024214
19/01/2020 06:00,12.66336,5.93848,13.98664474,1.74336,0.50848,1.816,10.92,5.43,12.19554427,11.85,-0.69,11.87007161,1.74336,0.50848,1.816,11.85,-0.69,11.87007161
19/01/2020 06:30,13.44264,5.66952,14.58931209,1.71264,0.49952,1.784,11.73,5.17,12.8188065,12.68,-0.83,12.70713579,1.71264,0.49952,1.784,12.68,-0.83,12.70713579
19/01/2020 07:00,14.44496,2.68728,14.69279903,1.70496,0.49728,1.776,12.74,2.19,12.92685963,13.17,1.57,13.26324998,1.70496,0.49728,1.776,13.17,1.57,13.26324998
19/01/2020 07:30,15.18128,4.04204,15.71016708,1.72128,0.50204,1.793,13.46,3.54,13.9177297,14.19,-0.15,14.19079279,1.72128,0.50204,1.793,14.19,-0.15,14.19079279
19/01/2020 08:00,15.94456,4.77008,16.64279594,1.71456,0.50008,1.786,14.23,4.27,14.85684354,15.22,-1.29,15.27457037,1.71456,0.50008,1.786,15.22,-1.29,15.27457037
19/01/2020 08:30,16.86168,4.51424,17.45550387,1.35168,0.39424,1.408,15.51,4.12,16.04788148,16.59,-1.75,16.68204424,1.35168,0.39424,1.408,16.59,-1.75,16.68204424
19/01/2020 09:00,18.27344,2.49142,18.44249937,0.79344,0.23142,0.8265,17.48,2.26,17.6254929,18.25,-0.85,18.2697838,0.79344,0.23142,0.8265,18.25,-0.85,18.2697838
19/01/2020 09:30,19.52952,3.89736,19.91460686,1.73952,0.50736,1.812,17.79,3.39,18.1101132,18.86,-2.27,18.99611802,1.73952,0.50736,1.812,18.86,-2.27,18.99611802
19/01/2020 10:00,20.1812,3.5941,20.49874114,1.8312,0.5341,1.9075,18.35,3.06,18.60338948,19.43,-2.61,19.60451479,1.8312,0.5341,1.9075,19.43,-2.61,19.60451479
19/01/2020 10:30,20.64688,3.44034,20.93154541,1.88688,0.55034,1.9655,18.76,2.89,18.98129869,19.86,-2.78,20.0536281,1.88688,0.55034,1.9655,19.86,-2.78,20.0536281
19/01/2020 11:00,20.63808,3.46694,20.92725541,1.97808,0.57694,2.0605,18.66,2.89,18.88247071,19.76,-2.78,19.95459847,1.97808,0.57694,2.0605,19.76,-2.78,19.95459847
19/01/2020 11:30,20.30416,3.08788,20.53762197,1.12416,0.32788,1.171,19.18,2.76,19.37756435,20.29,-2.93,20.50046341,1.12416,0.32788,1.171,20.29,-2.93,20.50046341
19/01/2020 12:00,20.616,3.393,20.89334595,1.896,0.553,1.975,18.72,2.84,18.93420186,19.82,-2.84,20.02243741,1.896,0.553,1.975,19.82,-2.84,20.02243741
19/01/2020 12:30,20.74864,3.49502,21.04094168,2.10864,0.61502,2.1965,18.64,2.88,18.86117706,19.74,-2.8,19.93759263,2.10864,0.61502,2.1965,19.74,-2.8,19.93759263
19/01/2020 13:00,20.81184,3.52012,21.10743776,2.09184,0.61012,2.179,18.72,2.91,18.94482779,19.81,-2.8,20.00690131,2.09184,0.61012,2.179,19.81,-2.8,20.00690131
19/01/2020 13:30,20.39528,3.73654,20.7347336,2.04528,0.59654,2.1305,18.35,3.14,18.61671561,19.44,-2.55,19.60653207,2.04528,0.59654,2.1305,19.44,-2.55,19.60653207
19/01/2020 14:00,19.63488,3.42434,19.93124725,1.21488,0.35434,1.2655,18.42,3.07,18.67408097,19.52,-2.61,19.69371727,1.21488,0.35434,1.2655,19.52,-2.61,19.69371727
19/01/2020 14:30,19.51992,3.58706,19.84676992,1.42992,0.41706,1.4895,18.09,3.17,18.36564728,19.18,-2.51,19.34353897,1.42992,0.41706,1.4895,19.18,-2.51,19.34353897
19/01/2020 15:00,19.59032,3.94926,19.98442624,1.78032,0.51926,1.8545,17.81,3.43,18.13728205,18.89,-2.28,19.0270991,1.78032,0.51926,1.8545,18.89,-2.28,19.0270991
19/01/2020 15:30,19.89216,3.94688,20.27993815,1.77216,0.51688,1.846,18.12,3.43,18.44178137,19.21,-2.23,19.33900204,1.77216,0.51688,1.846,19.21,-2.23,19.33900204
19/01/2020 16:00,19.94032,3.47176,20.24029346,1.00032,0.29176,1.042,18.94,3.18,19.20510349,20.04,-2.44,20.18799643,1.00032,0.29176,1.042,20.04,-2.44,20.18799643
19/01/2020 16:30,21.28352,3.24936,21.53013154,1.16352,0.33936,1.212,20.12,2.91,20.3293507,21.24,-2.68,21.40840956,1.16352,0.33936,1.212,21.24,-2.68,21.40840956
19/01/2020 17:00,23.00992,3.12456,23.22109587,1.72992,0.50456,1.802,21.28,2.62,21.44068096,22.4,-3.06,22.60804282,1.72992,0.50456,1.802,22.4,-3.06,22.60804282
19/01/2020 17:30,24.2772,3.1796,24.48453177,1.7472,0.5096,1.82,22.53,2.67,22.68765744,23.8,-3.46,24.05018919,1.7472,0.5096,1.82,23.8,-3.46,24.05018919
19/01/2020 18:00,23.9148,2.6864,24.06521149,0.8448,0.2464,0.88,23.07,2.44,23.19867453,24.36,-3.56,24.61875708,0.8448,0.2464,0.88,24.36,-3.56,24.61875708
19/01/2020 18:30,23.84432,1.92876,23.92220122,1.26432,0.36876,1.317,22.58,1.56,22.63382425,23.59,-3.39,23.83233518,1.26432,0.36876,1.317,23.59,-3.39,23.83233518
19/01/2020 19:00,23.72104,-0.01928,23.72104784,1.75104,0.51072,1.824,21.97,-0.53,21.97639188,22.32,0,22.32,1.75104,0.51072,1.824,22.32,0,22.32
19/01/2020 19:30,22.9512,0.7666,22.96399915,1.7712,0.5166,1.845,21.18,0.25,21.1814754,21.6,-0.35,21.60283546,1.7712,0.5166,1.845,21.6,-0.35,21.60283546
19/01/2020 20:00,21.842,3.551,22.12877233,1.752,0.511,1.825,20.09,3.04,20.31870321,21.1,-2.09,21.20325683,1.752,0.511,1.825,21.1,-2.09,21.20325683
19/01/2020 20:30,20.6268,3.4774,20.9178677,0.9168,0.2674,0.955,19.71,3.21,19.96968202,20.67,-1.85,20.75262393,0.9168,0.2674,0.955,20.67,-1.85,20.75262393
19/01/2020 21:00,20.19728,3.77504,20.54704471,1.45728,0.42504,1.518,18.74,3.35,19.03707173,19.83,-2.32,19.96525231,1.45728,0.42504,1.518,19.83,-2.32,19.96525231
19/01/2020 21:30,19.46992,3.16456,19.72542078,1.72992,0.50456,1.802,17.74,2.66,17.93831653,18.52,-0.78,18.53641821,1.72992,0.50456,1.802,18.52,-0.78,18.53641821
19/01/2020 22:00,18.03896,4.55428,18.60498708,1.72896,0.50428,1.801,16.31,4.05,16.80531464,17.32,-1.39,17.37568704,1.72896,0.50428,1.801,17.32,-1.39,17.37568704
19/01/2020 22:30,16.7628,4.6454,17.39457401,1.7328,0.5054,1.805,15.03,4.14,15.58975625,15.96,-0.92,15.9864943,1.7328,0.5054,1.805,15.96,-0.92,15.9864943
19/01/2020 23:00,15.47144,1.81292,15.57729548,0.90144,0.26292,0.939,14.57,1.55,14.65221485,14.89,1.97,15.01975366,0.90144,0.26292,0.939,14.89,1.97,15.01975366
19/01/2020 23:30,14.1992,4.6256,14.93363506,1.4592,0.4256,1.52,12.74,4.2,13.41445489,13.55,-0.11,13.55044649,1.4592,0.4256,1.52,13.55,-0.11,13.55044649
20/01/2020 00:00,13.41064,5.62352,14.54198207,1.76064,0.51352,1.834,11.65,5.11,12.72142288,12.6,-0.78,12.62411977,1.76064,0.51352,1.834,12.6,-0.78,12.62411977
20/01/2020 00:30,12.96392,5.70156,14.16230942,1.75392,0.51156,1.827,11.21,5.19,12.35314535,12.15,-0.67,12.16845923,1.75392,0.51156,1.827,12.15,-0.67,12.16845923
20/01/2020 01:00,13.45808,5.67444,14.60545058,1.79808,0.52444,1.873,11.66,5.15,12.74668977,12.61,-0.67,12.62778682,1.79808,0.52444,1.873,12.61,-0.67,12.62778682
20/01/2020 01:30,13.23768,5.39724,14.29567667,1.08768,0.31724,1.133,12.15,5.08,13.16924068,13.11,-0.73,13.13030845,1.08768,0.31724,1.133,13.11,-0.73,13.13030845
20/01/2020 02:00,13.17528,5.48904,14.27296617,1.26528,0.36904,1.318,11.91,5.12,12.96389216,12.86,-0.73,12.88070262,1.26528,0.36904,1.318,12.86,-0.73,12.88070262
20/01/2020 02:30,13.36616,5.75388,14.55202282,1.79616,0.52388,1.871,11.57,5.23,12.69715716,12.52,-0.6,12.53436875,1.79616,0.52388,1.871,12.52,-0.6,12.53436875
20/01/2020 03:00,13.13184,5.73512,14.32957861,1.73184,0.50512,1.804,11.4,5.23,12.54244394,12.35,-0.6,12.36456631,1.73184,0.50512,1.804,12.35,-0.6,12.36456631
20/01/2020 03:30,13.14816,5.80988,14.37458928,1.74816,0.50988,1.821,11.4,5.3,12.57179383,12.35,-0.69,12.36926029,1.74816,0.50988,1.821,12.35,-0.69,12.36926029
20/01/2020 04:00,12.87808,5.54944,14.02288233,1.43808,0.41944,1.498,11.44,5.13,12.53756356,12.35,-0.57,12.36314685,1.43808,0.41944,1.498,12.35,-0.57,12.36314685
20/01/2020 04:30,12.65464,5.36552,13.74513435,0.94464,0.27552,0.984,11.71,5.09,12.76840632,12.64,-0.65,12.65670178,0.94464,0.27552,0.984,12.64,-0.65,12.65670178
20/01/2020 05:00,13.52632,4.68976,14.31625585,1.81632,0.52976,1.892,11.71,4.16,12.42697469,12.46,0,12.46,1.81632,0.52976,1.892,12.46,0,12.46
20/01/2020 05:30,14.44056,3.57808,14.87724536,1.81056,0.52808,1.886,12.63,3.05,12.99305199,13.25,0.62,13.26449773,1.81056,0.52808,1.886,13.25,0.62,13.26449773
20/01/2020 06:00,15.41952,2.77736,15.6676522,1.73952,0.50736,1.812,13.68,2.27,13.86705809,14.19,1,14.22519244,1.73952,0.50736,1.812,14.19,1,14.22519244
20/01/2020 06:30,17.99512,3.93316,18.41993733,1.72512,0.50316,1.797,16.27,3.43,16.6276216,17.26,-1.76,17.34950143,1.72512,0.50316,1.797,17.26,-1.76,17.34950143
20/01/2020 07:00,21.0528,1.7054,21.12176075,1.7328,0.5054,1.805,19.32,1.2,19.35723121,19.99,-2.86,20.1935559,1.7328,0.5054,1.805,19.99,-2.86,20.1935559
20/01/2020 07:30,23.13056,2.13808,23.22916684,1.33056,0.38808,1.386,21.8,1.75,21.87012803,22.98,-3.94,23.31531685,1.33056,0.38808,1.386,22.98,-3.94,23.31531685
20/01/2020 08:00,24.51632,0.93976,24.53432484,0.85632,0.24976,0.892,23.66,0.69,23.67005915,25.23,-4.46,25.62117288,0.85632,0.24976,0.892,25.23,-4.46,25.62117288
20/01/2020 08:30,25.34408,0.40244,25.34727498,1.41408,0.41244,1.473,23.93,-0.01,23.93000209,25.33,-4.46,25.71965202,1.41408,0.41244,1.473,25.33,-4.46,25.71965202
20/01/2020 09:00,26.04448,-0.51036,26.04947995,1.40448,0.40964,1.463,24.64,-0.92,24.65716934,25.83,-4.19,26.16763268,1.40448,0.40964,1.463,25.83,-4.19,26.16763268
20/01/2020 09:30,26.43696,0.85328,26.45072666,1.65696,0.48328,1.726,24.78,0.37,24.78276215,26.63,-6.05,27.30859572,1.65696,0.48328,1.726,26.63,-6.05,27.30859572
20/01/2020 10:00,26.7688,-2.2916,26.86670959,1.9488,0.5684,2.03,24.82,-2.86,24.98423503,25.24,-2.17,25.33311074,1.9488,0.5684,2.03,25.24,-2.17,25.33311074
20/01/2020 10:30,26.08376,-2.29932,26.18490802,1.61376,0.47068,1.681,24.47,-2.77,24.62628271,24.9,-2.17,24.99437737,1.61376,0.47068,1.681,24.9,-2.17,24.99437737
20/01/2020 11:00,25.51448,-2.53536,25.64013924,1.04448,0.30464,1.088,24.47,-2.84,24.63425461,24.86,-2.31,24.96709234,1.04448,0.30464,1.088,24.86,-2.31,24.96709234
20/01/2020 11:30,25.49848,-2.57836,25.62850801,1.06848,0.31164,1.113,24.43,-2.89,24.60034553,24.86,-2.36,24.97176806,1.06848,0.31164,1.113,24.86,-2.36,24.97176806
20/01/2020 12:00,24.81656,0.27608,24.81809562,1.18656,0.34608,1.236,23.63,-0.07,23.63010368,24.75,-4.93,25.23623189,1.18656,0.34608,1.236,24.75,-4.93,25.23623189
20/01/2020 12:30,25.48704,1.83872,25.55327962,2.80704,0.81872,2.924,22.68,1.02,22.70292492,23.99,-5.45,24.60127232,2.80704,0.81872,2.924,23.99,-5.45,24.60127232
20/01/2020 13:00,25.29536,2.16948,25.38822327,3.01536,0.87948,3.141,22.28,1.29,22.31731391,23.58,-5.21,24.14871632,3.01536,0.87948,3.141,23.58,-5.21,24.14871632
20/01/2020 13:30,25.08096,2.07528,25.16667125,3.00096,0.87528,3.126,22.08,1.2,22.11258465,23.38,-5.29,23.97099289,3.00096,0.87528,3.126,23.38,-5.29,23.97099289
20/01/2020 14:00,24.69992,2.12456,24.79112348,2.92992,0.85456,3.052,21.77,1.27,21.80701263,23.06,-5.22,23.64343461,2.92992,0.85456,3.052,23.06,-5.22,23.64343461
20/01/2020 14:30,24.13832,2.12576,24.23174257,2.48832,0.72576,2.592,21.65,1.4,21.69521837,22.94,-5.03,23.48498456,2.48832,0.72576,2.592,22.94,-5.03,23.48498456
20/01/2020 15:00,23.91928,1.89604,23.99431023,2.00928,0.58604,2.093,21.91,1.31,21.94912755,23.2,-5.16,23.76690135,2.00928,0.58604,2.093,23.2,-5.16,23.76690135
20/01/2020 15:30,24.03,-0.305,24.03193552,1.8,0.525,1.875,22.23,-0.83,22.24548943,22.93,-2.67,23.08492582,1.8,0.525,1.875,22.93,-2.67,23.08492582
20/01/2020 16:00,24.3136,1.5348,24.36199409,1.1136,0.3248,1.16,23.2,1.21,23.23153245,24.51,-5.25,25.06596497,1.1136,0.3248,1.16,24.51,-5.25,25.06596497
20/01/2020 16:30,25.50096,1.50028,25.54505434,1.44096,0.42028,1.501,24.06,1.08,24.0842272,25.4,-5.44,25.97601971,1.44096,0.42028,1.501,25.4,-5.44,25.97601971
20/01/2020 17:00,27.05064,0.55852,27.05640532,1.88064,0.54852,1.959,25.17,0.01,25.17000199,26.24,-4.31,26.59160958,1.88064,0.54852,1.959,26.24,-4.31,26.59160958
20/01/2020 17:30,28.10464,0.02052,28.10464749,2.50464,0.73052,2.609,25.6,-0.71,25.60984381,26.47,-3.39,26.68619493,2.50464,0.73052,2.609,26.47,-3.39,26.68619493
20/01/2020 18:00,27.74,2,27.8120046,2.64,0.77,2.75,25.1,1.23,25.13011938,26.47,-5.19,26.97400601,2.64,0.77,2.75,26.47,-5.19,26.97400601
20/01/2020 18:30,27.67,2.265,27.76254896,2.76,0.805,2.875,24.91,1.46,24.95274935,26.27,-5.01,26.74346649,2.76,0.805,2.875,26.27,-5.01,26.74346649
20/01/2020 19:00,26.93952,1.66236,26.99076099,2.09952,0.61236,2.187,24.84,1.05,24.86218212,26.06,-4.33,26.41727654,2.09952,0.61236,2.187,26.06,-4.33,26.41727654
20/01/2020 19:30,25.95416,1.82788,26.01844666,2.08416,0.60788,2.171,23.87,1.22,23.90115688,25.02,-3.85,25.31448005,2.08416,0.60788,2.171,25.02,-3.85,25.31448005
20/01/2020 20:00,25.26688,0.31284,25.26881663,2.06688,0.60284,2.153,23.2,-0.29,23.20181243,23.84,-1.64,23.89634282,2.06688,0.60284,2.153,23.84,-1.64,23.89634282
20/01/2020 20:30,23.99544,1.58492,24.04772572,2.00544,0.58492,2.089,21.99,1,22.01272586,22.88,-2.45,23.01079964,2.00544,0.58492,2.089,22.88,-2.45,23.01079964
20/01/2020 21:00,22.8232,2.9326,23.0108366,1.9632,0.5726,2.045,20.86,2.36,20.99307505,22.02,-3.15,22.24416553,1.9632,0.5726,2.045,22.02,-3.15,22.24416553
20/01/2020 21:30,21.49144,3.40792,21.75996121,1.98144,0.57792,2.064,19.51,2.83,19.71418271,20.62,-2.74,20.80124996,1.98144,0.57792,2.064,20.62,-2.74,20.80124996
20/01/2020 22:00,20.13816,3.98988,20.52960376,1.98816,0.57988,2.071,18.15,3.41,18.46755533,19.07,-1.76,19.15104436,1.98816,0.57988,2.071,19.07,-1.76,19.15104436
20/01/2020 22:30,18.66376,3.85568,19.05786467,1.97376,0.57568,2.056,16.69,3.28,17.00924748,17.66,-1.71,17.74259564,1.97376,0.57568,2.056,17.66,-1.71,17.74259564
20/01/2020 23:00,17.11416,3.10288,17.39316926,1.96416,0.57288,2.046,15.15,2.53,15.35979818,15.83,-0.3,15.83284245,1.96416,0.57288,2.046,15.83,-0.3,15.83284245
20/01/2020 23:30,15.86336,2.00848,15.99000258,1.98336,0.57848,2.066,13.88,1.43,13.9534691,14.22,1.4,14.28875082,1.98336,0.57848,2.066,14.22,1.4,14.28875082
21/01/2020 00:00,15.02856,2.08708,15.17278875,1.97856,0.57708,2.061,13.05,1.51,13.13706969,13.41,1.43,13.48602981,1.97856,0.57708,2.061,13.41,1.43,13.48602981
21/01/2020 00:30,14.10144,5.21292,15.03413267,2.10144,0.61292,2.189,12,4.6,12.85145906,12.95,-1.17,13.00274586,2.10144,0.61292,2.189,12.95,-1.17,13.00274586
21/01/2020 01:00,14.90768,2.38224,15.09682054,2.16768,0.63224,2.258,12.74,1.75,12.85963063,13.13,1.35,13.19921967,2.16768,0.63224,2.258,13.13,1.35,13.19921967
21/01/2020 01:30,15.22232,2.04776,15.35943838,2.15232,0.62776,2.242,13.07,1.42,13.14691218,13.39,1.81,13.51178005,2.15232,0.62776,2.242,13.39,1.81,13.51178005
21/01/2020 02:00,14.7992,3.8556,15.29320019,2.1792,0.6356,2.27,12.62,3.22,13.02431572,13.28,0.07,13.28018449,2.1792,0.6356,2.27,13.28,0.07,13.28018449
21/01/2020 02:30,14.40336,5.26348,15.33496009,2.10336,0.61348,2.191,12.3,4.65,13.14961977,13.23,-1.31,13.29469819,2.10336,0.61348,2.191,13.23,-1.31,13.29469819
21/01/2020 03:00,14.24112,5.21616,15.16633852,1.94112,0.56616,2.022,12.3,4.65,13.14961977,13.23,-1.31,13.29469819,1.94112,0.56616,2.022,13.23,-1.31,13.29469819
21/01/2020 03:30,14.244,5.177,15.15562156,1.944,0.567,2.025,12.3,4.61,13.13552816,13.23,-1.31,13.29469819,1.944,0.567,2.025,13.23,-1.31,13.29469819
21/01/2020 04:00,14.15408,5.29244,15.11118466,2.13408,0.62244,2.223,12.02,4.67,12.89532086,12.96,-1.24,13.01918584,2.13408,0.62244,2.223,12.96,-1.24,13.01918584
21/01/2020 04:30,14.23368,5.37524,15.21482341,2.14368,0.62524,2.233,12.09,4.75,12.98963433,13.03,-1.31,13.09568631,2.14368,0.62524,2.233,13.03,-1.31,13.09568631
21/01/2020 05:00,14.60016,5.31588,15.53780075,2.18016,0.63588,2.271,12.42,4.68,13.27248281,13.37,-1.35,13.43798348,2.18016,0.63588,2.271,13.37,-1.35,13.43798348
21/01/2020 05:30,15.14992,5.10956,15.98836075,2.08992,0.60956,2.177,13.06,4.5,13.8135296,14.01,-1.39,14.07878546,2.08992,0.60956,2.177,14.01,-1.39,14.07878546
21/01/2020 06:00,16.47856,3.06708,16.76156077,1.97856,0.57708,2.061,14.5,2.49,14.7122432,15.13,-0.05,15.13008262,1.97856,0.57708,2.061,15.13,-0.05,15.13008262
21/01/2020 06:30,19.22056,2.67308,19.40554775,2.17056,0.63308,2.261,17.05,2.04,17.17160738,17.49,0.41,17.49480494,2.17056,0.63308,2.261,17.49,0.41,17.49480494
21/01/2020 07:00,21.48768,3.13224,21.71477191,2.16768,0.63224,2.258,19.32,2.5,19.481078,20.36,-2.9,20.56549537,2.16768,0.63224,2.258,20.36,-2.9,20.56549537
21/01/2020 07:30,23.9524,1.9782,24.03394976,1.9824,0.5782,2.065,21.97,1.4,22.01456109,23.07,-3.71,23.36640751,1.9824,0.5782,2.065,23.07,-3.71,23.36640751
21/01/2020 08:00,25.32592,1.03756,25.34716463,1.94592,0.56756,2.027,23.38,0.47,23.38472365,24.45,-4.09,24.78972771,1.94592,0.56756,2.027,24.45,-4.09,24.78972771
21/01/2020 08:30,26.24952,-0.76264,26.26059634,2.21952,0.64736,2.312,24.03,-1.41,24.0713315,24.88,-2.91,25.0496008,2.21952,0.64736,2.312,24.88,-2.91,25.0496008
21/01/2020 09:00,25.94976,1.66368,26.00303588,2.30976,0.67368,2.406,23.64,0.99,23.66072061,25.52,-5.77,26.1641606,2.30976,0.67368,2.406,25.52,-5.77,26.1641606
21/01/2020 09:30,26.34512,1.51816,26.38882638,2.32512,0.67816,2.422,24.02,0.84,24.03468327,25.94,-6.04,26.63391072,2.32512,0.67816,2.422,25.94,-6.04,26.63391072
21/01/2020 10:00,25.896,1.538,25.94163179,2.256,0.658,2.35,23.64,0.88,23.65637335,25.55,-6.04,26.25422061,2.256,0.658,2.35,25.55,-6.04,26.25422061
21/01/2020 10:30,25.31112,1.54616,25.35830054,1.94112,0.56616,2.022,23.37,0.98,23.39053869,25.27,-5.98,25.9679283,1.94112,0.56616,2.022,25.27,-5.98,25.9679283
21/01/2020 11:00,25.2372,1.4846,25.28082872,1.8672,0.5446,1.945,23.37,0.94,23.38889694,25.27,-5.98,25.9679283,1.8672,0.5446,1.945,25.27,-5.98,25.9679283
21/01/2020 11:30,24.688,1.614,24.74070209,1.968,0.574,2.05,22.72,1.04,22.74379036,24.61,-5.92,25.31202284,1.968,0.574,2.05,24.61,-5.92,25.31202284
21/01/2020 12:00,24.4776,1.8868,24.55021214,2.2176,0.6468,2.31,22.26,1.24,22.29451054,24.12,-5.73,24.79127467,2.2176,0.6468,2.31,24.12,-5.73,24.79127467
21/01/2020 12:30,24.62752,1.15136,24.6544189,2.74752,0.80136,2.862,21.88,0.35,21.88279918,23.32,-4.51,23.75210517,2.74752,0.80136,2.862,23.32,-4.51,23.75210517
21/01/2020 13:00,24.648,-1.241,24.67922173,2.568,0.749,2.675,22.08,-1.99,22.16949481,22.52,-1.41,22.56409759,2.568,0.749,2.675,22.52,-1.41,22.56409759
21/01/2020 13:30,25.09928,-1.40396,25.13851547,2.48928,0.72604,2.593,22.61,-2.13,22.71010788,23.03,-1.62,23.08690755,2.48928,0.72604,2.593,23.03,-1.62,23.08690755
21/01/2020 14:00,24.52848,-1.24836,24.56022666,2.50848,0.73164,2.613,22.02,-1.98,22.10883986,22.44,-1.48,22.48875274,2.50848,0.73164,2.613,22.44,-1.48,22.48875274
21/01/2020 14:30,24.1472,-1.1579,24.17494571,2.4072,0.7021,2.5075,21.74,-1.86,21.81942254,22.17,-1.36,22.21167486,2.4072,0.7021,2.5075,22.17,-1.36,22.21167486
21/01/2020 15:00,24.04208,-1.15356,24.0697385,2.42208,0.70644,2.523,21.62,-1.86,21.69986175,22.04,-1.36,22.08192021,2.42208,0.70644,2.523,22.04,-1.36,22.08192021
21/01/2020 15:30,24.3952,-1.3064,24.43015481,2.2752,0.6636,2.37,22.12,-1.97,22.20755052,22.54,-1.46,22.58723533,2.2752,0.6636,2.37,22.54,-1.46,22.58723533
21/01/2020 16:00,25.26152,-1.52164,25.30730687,2.05152,0.59836,2.137,23.21,-2.12,23.30661923,23.64,-1.61,23.69476102,2.05152,0.59836,2.137,23.64,-1.61,23.69476102
21/01/2020 16:30,26.06944,-0.83808,26.08290781,2.02944,0.59192,2.114,24.04,-1.43,24.08249364,24.8,-2.66,24.94224529,2.02944,0.59192,2.114,24.8,-2.66,24.94224529
21/01/2020 17:00,26.89696,2.04828,26.97483843,2.25696,0.65828,2.351,24.64,1.39,24.67917543,26.59,-5.65,27.18364582,2.25696,0.65828,2.351,26.59,-5.65,27.18364582
21/01/2020 17:30,27.69088,2.36984,27.79210278,3.05088,0.88984,3.178,24.64,1.48,24.68440803,26.59,-5.19,27.09177366,3.05088,0.88984,3.178,26.59,-5.19,27.09177366
21/01/2020 18:00,27.45848,1.49164,27.49896569,2.98848,0.87164,3.113,24.47,0.62,24.47785326,25.93,-3.65,26.18563347,2.98848,0.87164,3.113,25.93,-3.65,26.18563347
21/01/2020 18:30,26.604,2.107,26.68730532,2.184,0.637,2.275,24.42,1.47,24.46420446,26.21,-4.39,26.57510489,2.184,0.637,2.275,26.21,-4.39,26.57510489
21/01/2020 19:00,25.80392,2.77656,25.95287215,2.11392,0.61656,2.202,23.69,2.16,23.78826812,25.62,-4.49,26.01046905,2.11392,0.61656,2.202,25.62,-4.49,26.01046905
21/01/2020 19:30,25.41256,0.63908,25.42059458,2.12256,0.61908,2.211,23.29,0.02,23.29000859,24.19,-1.81,24.25762148,2.12256,0.61908,2.211,24.19,-1.81,24.25762148
21/01/2020 20:00,24.7216,0.6888,24.73119391,2.1216,0.6188,2.21,22.6,0.07,22.60010841,23.24,-1.41,23.28273395,2.1216,0.6188,2.21,23.24,-1.41,23.28273395
21/01/2020 20:30,23.24408,3.41244,23.49323311,2.13408,0.62244,2.223,21.11,2.79,21.2935718,22.36,-3.46,22.62611765,2.13408,0.62244,2.223,22.36,-3.46,22.62611765
