Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/01/2020 21:00,22.20872,3.73796,22.52109209,2.11872,0.61796,2.207,20.09,3.12,20.33082635,21.28,-3.06,21.49888369,2.11872,0.61796,2.207,21.28,-3.06,21.49888369
21/01/2020 21:30,21.2444,1.0792,21.27179362,2.2944,0.6692,2.39,18.95,0.41,18.95443484,19.31,0.72,19.32341843,2.2944,0.6692,2.39,19.31,0.72,19.32341843
21/01/2020 22:00,19.39152,4.35836,19.8752698,2.29152,0.66836,2.387,17.1,3.69,17.49360169,18.15,-1.9,18.24917806,2.29152,0.66836,2.387,18.15,-1.9,18.24917806
21/01/2020 22:30,18.062,3.366,18.37296383,2.112,0.616,2.2,15.95,2.75,16.18533287,16.68,-0.35,16.68367166,2.112,0.616,2.2,16.68,-0.35,16.68367166
21/01/2020 23:00,16.712,1.886,16.81808372,2.112,0.616,2.2,14.6,1.27,14.65513221,14.91,1.56,14.99138753,2.112,0.616,2.2,14.91,1.56,14.99138753
21/01/2020 23:30,15.12304,5.41172,16.06216213,2.30304,0.67172,2.399,12.82,4.74,13.66821129,13.8,-1.39,13.86982696,2.30304,0.67172,2.399,13.8,-1.39,13.86982696
22/01/2020 00:00,14.20712,5.52916,15.24512607,2.15712,0.62916,2.247,12.05,4.9,13.00817051,13.03,-1.26,13.0907792,2.15712,0.62916,2.247,13.03,-1.26,13.0907792
22/01/2020 00:30,13.96488,3.34684,14.36033465,2.11488,0.61684,2.203,11.85,2.73,12.16040295,12.36,1.07,12.40622827,2.11488,0.61684,2.203,12.36,1.07,12.40622827
22/01/2020 01:00,14.41024,2.31132,14.59442418,2.13024,0.62132,2.219,12.28,1.69,12.39574524,12.57,2.05,12.7360669,2.13024,0.62132,2.219,12.57,2.05,12.7360669
22/01/2020 01:30,14.54096,2.35028,14.72967528,2.16096,0.63028,2.251,12.38,1.72,12.49891195,12.68,2.05,12.8446448,2.16096,0.63028,2.251,12.68,2.05,12.8446448
22/01/2020 02:00,13.91408,5.16244,14.84090324,2.13408,0.62244,2.223,11.78,4.54,12.6245792,12.68,-0.6,12.69418765,2.13408,0.62244,2.223,12.68,-0.6,12.69418765
22/01/2020 02:30,13.7208,5.7344,14.87090098,2.1408,0.6244,2.23,11.58,5.11,12.65734964,12.52,-0.96,12.55675117,2.1408,0.6244,2.23,12.52,-0.96,12.55675117
22/01/2020 03:00,13.46928,5.73104,14.63783875,2.12928,0.62104,2.218,11.34,5.11,12.43815501,12.27,-0.96,12.30749771,2.12928,0.62104,2.218,12.27,-0.96,12.30749771
22/01/2020 03:30,13.4664,5.7002,14.62313951,2.1264,0.6202,2.215,11.34,5.08,12.42586013,12.27,-0.99,12.30987409,2.1264,0.6202,2.215,12.27,-0.99,12.30987409
22/01/2020 04:00,13.2908,5.7944,14.49898052,2.1408,0.6244,2.23,11.15,5.17,12.29029699,12.08,-0.91,12.11422717,2.1408,0.6244,2.23,12.08,-0.91,12.11422717
22/01/2020 04:30,13.18664,5.68652,14.36050083,1.97664,0.57652,2.059,11.21,5.11,12.31974837,12.14,-0.91,12.17405849,1.97664,0.57652,2.059,12.14,-0.91,12.17405849
22/01/2020 05:00,13.214,5.677,14.38186792,1.944,0.567,2.025,11.27,5.11,12.37436867,12.19,-0.86,12.22029869,1.944,0.567,2.025,12.19,-0.86,12.22029869
22/01/2020 05:30,14.32344,2.54392,14.54759301,1.93344,0.56392,2.014,12.39,1.98,12.54721085,12.79,1.45,12.8719307,1.93344,0.56392,2.014,12.79,1.45,12.8719307
22/01/2020 06:00,15.53696,4.29828,16.12055635,2.01696,0.58828,2.101,13.52,3.71,14.01978958,14.4,-1.13,14.44426876,2.01696,0.58828,2.101,14.4,-1.13,14.44426876
22/01/2020 06:30,18.0748,3.2314,18.36138178,2.1648,0.6314,2.255,15.91,2.6,16.12104525,16.44,0.12,16.44043795,2.1648,0.6314,2.255,16.44,0.12,16.44043795
22/01/2020 07:00,20.48384,3.20112,20.73245934,2.16384,0.63112,2.254,18.32,2.57,18.49938648,19.09,-1.69,19.16466018,2.16384,0.63112,2.254,19.09,-1.69,19.16466018
22/01/2020 07:30,22.78288,1.91084,22.86287232,2.16288,0.63084,2.253,20.62,1.28,20.65969022,21.59,-2.9,21.78389543,2.16288,0.63084,2.253,21.59,-2.9,21.78389543
22/01/2020 08:00,23.87712,2.35916,23.99338441,2.15712,0.62916,2.247,21.72,1.73,21.7887884,22.98,-4.52,23.42030743,2.15712,0.62916,2.247,22.98,-4.52,23.42030743
22/01/2020 08:30,24.32,1.24,24.35159132,2.16,0.63,2.25,22.16,0.61,22.16839417,23.25,-4.31,23.64611173,2.16,0.63,2.25,23.25,-4.31,23.64611173
22/01/2020 09:00,25.03912,-1.70484,25.09709166,2.10912,0.61516,2.197,22.93,-2.32,23.04706706,23.35,-1.76,23.41623582,2.10912,0.61516,2.197,23.35,-1.76,23.41623582
22/01/2020 09:30,25.23992,-0.88044,25.25527145,2.08992,0.60956,2.177,23.15,-1.49,23.19790077,23.96,-2.76,24.11844108,2.08992,0.60956,2.177,23.96,-2.76,24.11844108
22/01/2020 10:00,25.12344,-1.56108,25.17189322,2.05344,0.59892,2.139,23.07,-2.16,23.1708977,23.61,-1.87,23.68393971,2.05344,0.59892,2.139,23.61,-1.87,23.68393971
22/01/2020 10:30,24.5772,0.2796,24.57879037,1.9872,0.5796,2.07,22.59,-0.3,22.59199194,23.54,-3.79,23.84314786,1.9872,0.5796,2.07,23.54,-3.79,23.84314786
22/01/2020 11:00,24.45008,1.51044,24.49669041,1.99008,0.58044,2.073,22.46,0.93,22.47924598,23.73,-5.05,24.26139732,1.99008,0.58044,2.073,23.73,-5.05,24.26139732
22/01/2020 11:30,24.54384,1.49612,24.58939725,2.28384,0.66612,2.379,22.26,0.83,22.27546857,23.53,-5.17,24.09128058,2.28384,0.66612,2.379,23.53,-5.17,24.09128058
22/01/2020 12:00,24.43472,1.54096,24.48326161,2.33472,0.68096,2.432,22.1,0.86,22.1167267,23.36,-5.13,23.91665738,2.33472,0.68096,2.432,23.36,-5.13,23.91665738
22/01/2020 12:30,24.42808,1.55944,24.47780516,2.15808,0.62944,2.248,22.27,0.93,22.28941004,23.54,-5.06,24.07769092,2.15808,0.62944,2.248,23.54,-5.06,24.07769092
22/01/2020 13:00,24.1264,1.8802,24.19955225,2.1264,0.6202,2.215,22,1.26,22.03605228,23.27,-4.9,23.78030488,2.1264,0.6202,2.215,23.27,-4.9,23.78030488
22/01/2020 13:30,23.77536,2.14448,23.87187755,2.17536,0.63448,2.266,21.6,1.51,21.65271577,22.89,-4.95,23.41910758,2.17536,0.63448,2.266,22.89,-4.95,23.41910758
22/01/2020 14:00,23.94696,-0.53672,23.95297396,2.13696,0.62328,2.226,21.81,-1.16,21.84082645,22.43,-2.43,22.56124553,2.13696,0.62328,2.226,22.43,-2.43,22.56124553
22/01/2020 14:30,23.81792,-1.33644,23.85538482,2.13792,0.62356,2.227,21.68,-1.96,21.76841749,22.07,-1.49,22.1202396,2.13792,0.62356,2.227,22.07,-1.49,22.1202396
22/01/2020 15:00,23.8612,-1.0584,23.88466194,2.1312,0.6216,2.22,21.73,-1.68,21.79484572,22.2,-1.73,22.26730563,2.1312,0.6216,2.22,22.2,-1.73,22.26730563
22/01/2020 15:30,23.37024,2.04132,23.45922217,2.13024,0.62132,2.219,21.24,1.42,21.28741412,22.52,-4.89,23.04479334,2.13024,0.62132,2.219,22.52,-4.89,23.04479334
22/01/2020 16:00,23.86048,2.17264,23.95919177,2.10048,0.61264,2.188,21.76,1.56,21.81584745,23.03,-4.68,23.5007085,2.10048,0.61264,2.188,23.03,-4.68,23.5007085
22/01/2020 16:30,24.58208,2.11644,24.67302121,2.18208,0.63644,2.273,22.4,1.48,22.44883961,23.68,-4.68,24.13803637,2.18208,0.63644,2.273,23.68,-4.68,24.13803637
22/01/2020 17:00,25.99536,0.88948,26.01057316,2.77536,0.80948,2.891,23.22,0.08,23.22013781,24.17,-3.27,24.39019885,2.77536,0.80948,2.891,24.17,-3.27,24.39019885
22/01/2020 17:30,27.02504,-1.24228,27.05357733,2.73504,0.79772,2.849,24.29,-2.04,24.37551435,24.69,-1.08,24.71360961,2.73504,0.79772,2.849,24.69,-1.08,24.71360961
22/01/2020 18:00,26.75368,-1.15476,26.77858966,2.62368,0.76524,2.733,24.13,-1.92,24.20626572,24.52,-0.95,24.53839644,2.62368,0.76524,2.733,24.52,-0.95,24.53839644
22/01/2020 18:30,26.2056,-0.4142,26.20887317,2.1456,0.6258,2.235,24.06,-1.04,24.08246665,24.67,-1.79,24.73485395,2.1456,0.6258,2.235,24.67,-1.79,24.73485395
22/01/2020 19:00,25.21384,2.76612,25.36511674,2.28384,0.66612,2.379,22.93,2.1,23.02596143,24.25,-4.26,24.62133424,2.28384,0.66612,2.379,24.25,-4.26,24.62133424
22/01/2020 19:30,24.35096,2.91028,24.52425295,2.16096,0.63028,2.251,22.19,2.28,22.30682631,23.51,-3.99,23.84617789,2.16096,0.63028,2.251,23.51,-3.99,23.84617789
22/01/2020 20:00,23.32416,3.16788,23.53830715,2.08416,0.60788,2.171,21.24,2.56,21.3937187,22.5,-3.78,22.81531065,2.08416,0.60788,2.171,22.5,-3.78,22.81531065
22/01/2020 20:30,22.32048,3.50264,22.59363438,2.10048,0.61264,2.188,20.22,2.89,20.42548653,21.44,-3.39,21.70635161,2.10048,0.61264,2.188,21.44,-3.39,21.70635161
22/01/2020 21:00,21.37216,3.78188,21.70418944,2.13216,0.62188,2.221,19.24,3.16,19.49777423,20.45,-3.15,20.6911817,2.13216,0.62188,2.221,20.45,-3.15,20.6911817
22/01/2020 21:30,20.122,3.126,20.36336809,2.112,0.616,2.2,18.01,2.51,18.18406445,18.89,-1.46,18.94633738,2.112,0.616,2.2,18.89,-1.46,18.94633738
22/01/2020 22:00,19.22424,1.29332,19.26769525,2.27424,0.66332,2.369,16.95,0.63,16.96170392,17.28,1.14,17.31756334,2.27424,0.66332,2.369,17.28,1.14,17.31756334
22/01/2020 22:30,17.72688,3.15784,18.00594979,2.18688,0.63784,2.278,15.54,2.52,15.74299844,16.24,-0.29,16.24258908,2.18688,0.63784,2.278,16.24,-0.29,16.24258908
22/01/2020 23:00,16.26048,3.13264,16.55948801,2.10048,0.61264,2.188,14.16,2.52,14.38248935,14.78,0.14,14.78066304,2.10048,0.61264,2.188,14.78,0.14,14.78066304
22/01/2020 23:30,14.88048,4.13264,15.44368474,2.10048,0.61264,2.188,12.78,3.52,13.2558968,13.56,-0.44,13.56713676,2.10048,0.61264,2.188,13.56,-0.44,13.56713676
23/01/2020 00:00,13.8228,5.3604,14.82577782,2.0928,0.6104,2.18,11.73,4.75,12.65525187,12.71,-1.31,12.77733149,2.0928,0.6104,2.18,12.71,-1.31,12.77733149
23/01/2020 00:30,13.42488,5.53684,14.52184562,2.11488,0.61684,2.203,11.31,4.92,12.33379504,12.28,-1.31,12.34967611,2.11488,0.61684,2.203,12.28,-1.31,12.34967611
23/01/2020 01:00,13.7324,5.4532,14.77552706,2.1024,0.6132,2.19,11.63,4.84,12.59692423,12.6,-1.27,12.66384223,2.1024,0.6132,2.19,12.6,-1.27,12.66384223
23/01/2020 01:30,13.94304,5.53672,15.00212094,2.18304,0.63672,2.274,11.76,4.9,12.74,12.73,-1.27,12.7931935,2.18304,0.63672,2.274,12.73,-1.27,12.7931935
23/01/2020 02:00,13.79616,5.53388,14.86465131,2.27616,0.66388,2.371,11.52,4.87,12.50708999,12.49,-1.27,12.55440162,2.27616,0.66388,2.371,12.49,-1.27,12.55440162
23/01/2020 02:30,13.47584,5.11712,14.41468629,2.11584,0.61712,2.204,11.36,4.5,12.21882155,12.24,-0.75,12.26295641,2.11584,0.61712,2.204,12.24,-0.75,12.26295641
23/01/2020 03:00,13.5172,2.2646,13.70558678,2.1072,0.6146,2.195,11.41,1.65,11.52868596,11.7,2.12,11.89051723,2.1072,0.6146,2.195,11.7,2.12,11.89051723
23/01/2020 03:30,13.51528,2.26404,13.70360064,2.10528,0.61404,2.193,11.41,1.65,11.52868596,11.7,2.01,11.8713984,2.10528,0.61404,2.193,11.7,2.01,11.8713984
23/01/2020 04:00,13.07392,4.25656,13.74938861,2.11392,0.61656,2.202,10.96,3.64,11.54864494,11.65,0.21,11.65189255,2.11392,0.61656,2.202,11.65,0.21,11.65189255
23/01/2020 04:30,12.83336,5.51348,13.96759072,2.10336,0.61348,2.191,10.73,4.9,11.79588488,11.65,-0.88,11.68318878,2.10336,0.61348,2.191,11.65,-0.88,11.68318878
23/01/2020 05:00,13.0724,5.5132,14.18742457,2.1024,0.6132,2.19,10.97,4.9,12.01461194,11.91,-1.09,11.95977425,2.1024,0.6132,2.19,11.91,-1.09,11.95977425
23/01/2020 05:30,13.91104,4.74572,14.69826154,2.11104,0.61572,2.199,11.8,4.13,12.50187586,12.62,-0.7,12.63939872,2.11104,0.61572,2.199,12.62,-0.7,12.63939872
23/01/2020 06:00,15.28336,1.81348,15.39057512,2.10336,0.61348,2.191,13.18,1.2,13.23451548,13.49,1.6,13.58455373,2.10336,0.61348,2.191,13.49,1.6,13.58455373
23/01/2020 06:30,17.22656,3.88108,17.65834509,2.02656,0.59108,2.111,15.2,3.29,15.55198058,16.13,-1.66,16.21519349,2.02656,0.59108,2.111,16.13,-1.66,16.21519349
23/01/2020 07:00,19.7352,2.1986,19.85728987,1.9152,0.5586,1.995,17.82,1.64,17.89530665,18.57,-2.74,18.77105485,1.9152,0.5586,1.995,18.57,-2.74,18.77105485
23/01/2020 07:30,22.15328,1.50804,22.20454907,1.91328,0.55804,1.993,20.24,0.95,20.26228269,21.09,-3.14,21.32246937,1.91328,0.55804,1.993,21.09,-3.14,21.32246937
23/01/2020 08:00,23.14848,2.53664,23.28704938,1.90848,0.55664,1.988,21.24,1.98,21.33208851,22.53,-4.61,22.99680413,1.90848,0.55664,1.988,22.53,-4.61,22.99680413
23/01/2020 08:30,23.64152,2.18836,23.74258595,2.05152,0.59836,2.137,21.59,1.59,21.64846877,22.86,-4.88,23.37507219,2.05152,0.59836,2.137,22.86,-4.88,23.37507219
23/01/2020 09:00,23.96984,2.07412,24.05940987,2.13984,0.62412,2.229,21.83,1.45,21.87810321,23.11,-4.99,23.64259292,2.13984,0.62412,2.229,23.11,-4.99,23.64259292
23/01/2020 09:30,25.0492,-1.0594,25.07159247,2.2992,0.6706,2.395,22.75,-1.73,22.8156832,23.33,-2.52,23.46570476,2.2992,0.6706,2.395,23.33,-2.52,23.46570476
23/01/2020 10:00,25.26592,-1.84244,25.33300808,2.18592,0.63756,2.277,23.08,-2.48,23.21285851,23.48,-1.78,23.54737353,2.18592,0.63756,2.277,23.48,-1.78,23.54737353
23/01/2020 10:30,25.0668,-1.8226,25.13297302,2.1168,0.6174,2.205,22.95,-2.44,23.07934358,23.35,-1.75,23.41548633,2.1168,0.6174,2.205,23.35,-1.75,23.41548633
23/01/2020 11:00,25.33736,-1.98952,25.41534972,2.12736,0.62048,2.216,23.21,-2.61,23.35628823,23.6,-1.9,23.67635952,2.12736,0.62048,2.216,23.6,-1.9,23.67635952
23/01/2020 11:30,25.44808,-2.02056,25.52816951,2.15808,0.62944,2.248,23.29,-2.65,23.4402773,23.69,-1.95,23.7701199,2.15808,0.62944,2.248,23.69,-1.95,23.7701199
23/01/2020 12:00,25.20808,-1.90056,25.27962471,2.15808,0.62944,2.248,23.05,-2.53,23.18843246,23.46,-1.83,23.53126643,2.15808,0.62944,2.248,23.46,-1.83,23.53126643
23/01/2020 12:30,24.84776,1.38268,24.88620061,2.23776,0.65268,2.331,22.61,0.73,22.62178154,24.33,-5.44,24.9307541,2.23776,0.65268,2.331,24.33,-5.44,24.9307541
23/01/2020 13:00,24.59896,2.03928,24.68334451,2.32896,0.67928,2.426,22.27,1.36,22.31148807,24.13,-5.59,24.76903309,2.32896,0.67928,2.426,24.13,-5.59,24.76903309
23/01/2020 13:30,24.41368,1.90524,24.48790948,2.14368,0.62524,2.233,22.27,1.28,22.30675458,24.13,-5.46,24.74001819,2.14368,0.62524,2.233,24.13,-5.46,24.74001819
23/01/2020 14:00,24.76272,-1.43504,24.8042666,2.14272,0.62496,2.232,22.62,-2.06,22.71360826,23.05,-1.75,23.11633621,2.14272,0.62496,2.232,23.05,-1.75,23.11633621
23/01/2020 14:30,24.8456,-1.4342,24.88695982,2.1456,0.6258,2.235,22.7,-2.06,22.79327971,23.13,-1.75,23.19610743,2.1456,0.6258,2.235,23.13,-1.75,23.19610743
23/01/2020 15:00,24.7504,-1.3178,24.78545737,2.2704,0.6622,2.365,22.48,-1.98,22.56702905,22.89,-1.63,22.94796287,2.2704,0.6622,2.365,22.89,-1.63,22.94796287
23/01/2020 15:30,24.58088,-1.30016,24.61524076,2.33088,0.67984,2.428,22.25,-1.98,22.33792515,22.67,-1.46,22.71696503,2.33088,0.67984,2.428,22.67,-1.46,22.71696503
23/01/2020 16:00,25.17896,-1.30072,25.21253457,2.32896,0.67928,2.426,22.85,-1.98,22.93562513,23.28,-1.5,23.32827469,2.32896,0.67928,2.426,23.28,-1.5,23.32827469
23/01/2020 16:30,26.10896,-1.38072,26.14544282,2.32896,0.67928,2.426,23.78,-2.06,23.86905947,24.22,-1.55,24.26954676,2.32896,0.67928,2.426,24.22,-1.55,24.26954676
23/01/2020 17:00,26.88288,-1.42916,26.92084203,2.40288,0.70084,2.503,24.48,-2.13,24.57249072,24.9,-1.38,24.93821164,2.40288,0.70084,2.503,24.9,-1.38,24.93821164
23/01/2020 17:30,26.90328,0.97804,26.92105193,2.87328,0.83804,2.993,24.03,0.14,24.03040782,24.98,-3.27,25.19312009,2.87328,0.83804,2.993,24.98,-3.27,25.19312009
23/01/2020 18:00,26.31424,2.73832,26.45633427,2.87424,0.83832,2.994,23.44,1.9,23.51687904,24.76,-4.49,25.16381728,2.87424,0.83832,2.994,24.76,-4.49,25.16381728
23/01/2020 18:30,26.29704,2.10372,26.38105287,2.92704,0.85372,3.049,23.37,1.25,23.40340574,24.47,-3.42,24.70783884,2.92704,0.85372,3.049,24.47,-3.42,24.70783884
23/01/2020 19:00,25.78152,-0.45664,25.78556367,2.41152,0.70336,2.512,23.37,-1.16,23.39877134,23.8,-0.65,23.8088744,2.41152,0.70336,2.512,23.8,-0.65,23.8088744
23/01/2020 19:30,24.91688,-0.23216,24.91796154,2.18688,0.63784,2.278,22.73,-0.87,22.74664371,23.11,-0.42,23.11381621,2.18688,0.63784,2.278,23.11,-0.42,23.11381621
23/01/2020 20:00,23.93944,-0.02308,23.93945113,2.14944,0.62692,2.239,21.79,-0.65,21.79969266,22.16,-0.42,22.16397979,2.14944,0.62692,2.239,22.16,-0.42,22.16397979
23/01/2020 20:30,22.96728,0.11504,22.96756811,2.17728,0.63504,2.268,20.79,-0.52,20.79650211,21.14,0.41,21.1439755,2.17728,0.63504,2.268,21.14,0.41,21.1439755
23/01/2020 21:00,22.29416,0.74788,22.30670067,2.32416,0.67788,2.421,19.97,0.07,19.97012268,20.32,0.59,20.32856365,2.32416,0.67788,2.421,20.32,0.59,20.32856365
23/01/2020 21:30,20.60912,3.10516,20.84173327,2.34912,0.68516,2.447,18.26,2.42,18.41966341,18.93,-0.46,18.93558819,2.34912,0.68516,2.447,18.93,-0.46,18.93558819
23/01/2020 22:00,19.0436,4.0548,19.47049316,2.3136,0.6748,2.41,16.73,3.38,17.0680198,17.66,-1.25,17.70418312,2.3136,0.6748,2.41,17.66,-1.25,17.70418312
23/01/2020 22:30,17.94264,1.79452,18.03215551,2.31264,0.67452,2.409,15.63,1.12,15.67007658,15.95,1.61,16.03105112,2.31264,0.67452,2.409,15.95,1.61,16.03105112
23/01/2020 23:00,16.33896,3.47928,16.70529866,2.32896,0.67928,2.426,14.01,2.8,14.28706058,14.62,0.4,14.62547093,2.32896,0.67928,2.426,14.62,0.4,14.62547093
23/01/2020 23:30,14.80704,5.49872,15.79507376,2.32704,0.67872,2.424,12.48,4.82,13.37844535,13.43,-1.12,13.4766205,2.32704,0.67872,2.424,13.43,-1.12,13.4766205
24/01/2020 00:00,13.88464,5.59552,14.96973854,2.14464,0.62552,2.234,11.74,4.97,12.7486666,12.68,-1.08,12.72591058,2.14464,0.62552,2.234,12.68,-1.08,12.72591058
24/01/2020 00:30,13.47864,5.74752,14.65290833,2.28864,0.66752,2.384,11.19,5.08,12.28912121,12.13,-1.02,12.17280986,2.28864,0.66752,2.384,12.13,-1.02,12.17280986
24/01/2020 01:00,13.8784,5.7562,15.02477371,2.3184,0.6762,2.415,11.56,5.08,12.62695529,12.49,-1.02,12.53158011,2.3184,0.6762,2.415,12.49,-1.02,12.53158011
24/01/2020 01:30,14.03512,5.75816,15.17039881,2.32512,0.67816,2.422,11.71,5.08,12.76442321,12.66,-1.02,12.70102358,2.32512,0.67816,2.422,12.66,-1.02,12.70102358
24/01/2020 02:00,13.59664,5.68652,14.73788075,2.21664,0.64652,2.309,11.38,5.04,12.44612389,12.3,-0.86,12.33002839,2.21664,0.64652,2.309,12.3,-0.86,12.33002839
24/01/2020 02:30,13.426,5.623,14.55594741,2.136,0.623,2.225,11.29,5,12.3476354,12.23,-0.69,12.24944897,2.136,0.623,2.225,12.23,-0.69,12.24944897
24/01/2020 03:00,13.28928,5.68604,14.45461912,2.24928,0.65604,2.343,11.04,5.03,12.13187949,11.98,-0.62,11.99603268,2.24928,0.65604,2.343,11.98,-0.62,11.99603268
24/01/2020 03:30,13.3132,5.6476,14.4615587,2.3232,0.6776,2.42,10.99,4.97,12.06155048,11.92,-0.67,11.93881485,2.3232,0.6776,2.42,11.92,-0.67,11.93881485
24/01/2020 04:00,13.01512,5.73816,14.22391749,2.32512,0.67816,2.422,10.69,5.06,11.82707487,11.63,-0.55,11.6429979,2.32512,0.67816,2.422,11.63,-0.55,11.6429979
24/01/2020 04:30,12.89352,5.75436,14.11933132,2.24352,0.65436,2.337,10.65,5.1,11.80815396,11.56,-0.64,11.57770271,2.24352,0.65436,2.337,11.56,-0.64,11.57770271
24/01/2020 05:00,13.05704,5.74372,14.26452288,2.20704,0.64372,2.299,10.85,5.1,11.98884899,11.76,-0.68,11.77964346,2.20704,0.64372,2.299,11.76,-0.68,11.77964346
24/01/2020 05:30,14.15296,2.36128,14.34858599,2.23296,0.65128,2.326,11.92,1.71,12.04203056,12.23,1.98,12.3892413,2.23296,0.65128,2.326,12.23,1.98,12.3892413
24/01/2020 06:00,14.92976,4.42368,15.57134157,2.06976,0.60368,2.156,12.86,3.82,13.41536433,13.66,-0.56,13.67147395,2.06976,0.60368,2.156,13.66,-0.56,13.67147395
24/01/2020 06:30,16.3756,3.5908,16.7646688,0.8256,0.2408,0.86,15.55,3.35,15.90675957,16.51,-1.64,16.59125372,0.8256,0.2408,0.86,16.51,-1.64,16.59125372
24/01/2020 07:00,18.70984,3.09912,18.96477412,0.81984,0.23912,0.854,17.89,2.86,18.11716589,18.95,-2.7,19.14138187,0.81984,0.23912,0.854,18.95,-2.7,19.14138187
24/01/2020 07:30,21.27504,1.60772,21.33569991,0.81504,0.23772,0.849,20.46,1.37,20.50581625,21.41,-2.86,21.60017824,0.81504,0.23772,0.849,21.41,-2.86,21.60017824
24/01/2020 08:00,23.11464,-1.25948,23.1489281,0.82464,0.24052,0.859,22.29,-1.5,22.34041405,22.69,-1,22.71202545,0.82464,0.24052,0.859,22.69,-1,22.71202545
24/01/2020 08:30,23.69888,-1.77116,23.76497256,0.81888,0.23884,0.853,22.88,-2.01,22.96811921,23.3,-1.48,23.34695698,0.81888,0.23884,0.853,23.3,-1.48,23.34695698
24/01/2020 09:00,23.92832,-1.99424,24.01127842,0.80832,0.23576,0.842,23.12,-2.23,23.22729644,23.53,-1.53,23.57969041,0.80832,0.23576,0.842,23.53,-1.53,23.57969041
24/01/2020 09:30,24.11984,-0.02088,24.11984904,0.81984,0.23912,0.854,23.3,-0.26,23.3014506,24.59,-4.02,24.91643032,0.81984,0.23912,0.854,24.59,-4.02,24.91643032
24/01/2020 10:00,23.80832,1.34576,23.84632406,0.80832,0.23576,0.842,23,1.11,23.0267692,24.86,-5.6,25.48292762,0.80832,0.23576,0.842,24.86,-5.6,25.48292762
24/01/2020 10:30,23.50712,1.65416,23.56524848,0.83712,0.24416,0.872,22.67,1.41,22.71380637,24.52,-5.31,25.0883738,0.83712,0.24416,0.872,24.52,-5.31,25.0883738
24/01/2020 11:00,23.51768,1.59724,23.57185712,0.84768,0.24724,0.883,22.67,1.35,22.71016072,24.52,-5.37,25.10114141,0.84768,0.24724,0.883,24.52,-5.37,25.10114141
24/01/2020 11:30,23.40592,1.60256,23.46071801,0.86592,0.25256,0.902,22.54,1.35,22.58039194,24.4,-5.54,25.02102316,0.86592,0.25256,0.902,24.4,-5.54,25.02102316
24/01/2020 12:00,23.25128,1.85704,23.32532142,0.88128,0.25704,0.918,22.37,1.6,22.4271465,24.23,-5.26,24.79436428,0.88128,0.25704,0.918,24.23,-5.26,24.79436428
24/01/2020 12:30,23.44112,2.08116,23.5333239,1.10112,0.32116,1.147,22.34,1.76,22.40922132,24.19,-5.13,24.7279801,1.10112,0.32116,1.147,24.19,-5.13,24.7279801
24/01/2020 13:00,24.37656,0.83108,24.39072306,2.74656,0.80108,2.861,21.63,0.03,21.6300208,22.66,-2.72,22.82266417,2.74656,0.80108,2.861,22.66,-2.72,22.82266417
24/01/2020 13:30,24.34032,-0.53324,24.34616033,2.80032,0.81676,2.917,21.54,-1.35,21.58226355,21.94,-0.76,21.95315923,2.80032,0.81676,2.917,21.94,-0.76,21.95315923
24/01/2020 14:00,23.98976,-0.56632,23.99644355,2.54976,0.74368,2.656,21.44,-1.31,21.47998371,21.84,-0.81,21.85501544,2.54976,0.74368,2.656,21.84,-0.81,21.85501544
24/01/2020 14:30,23.58344,-0.60608,23.59122666,2.17344,0.63392,2.264,21.41,-1.24,21.44587839,21.81,-0.74,21.82255026,2.17344,0.63392,2.264,21.81,-0.74,21.82255026
24/01/2020 15:00,23.33176,-0.59032,23.33922669,2.02176,0.58968,2.106,21.31,-1.18,21.3426451,21.7,-0.68,21.71065176,2.02176,0.58968,2.106,21.7,-0.68,21.71065176
24/01/2020 15:30,22.56664,1.57152,22.62129342,1.61664,0.47152,1.684,20.95,1.1,20.97885841,21.87,-2.61,22.02519012,1.61664,0.47152,1.684,21.87,-2.61,22.02519012
24/01/2020 16:00,22.46504,2.59272,22.61415971,0.93504,0.27272,0.974,21.53,2.32,21.65463692,22.82,-4.01,23.16964609,0.93504,0.27272,0.974,22.82,-4.01,23.16964609
24/01/2020 16:30,23.228,1.364,23.2680141,1.008,0.294,1.05,22.22,1.07,22.24574791,23.21,-2.91,23.39171221,1.008,0.294,1.05,23.21,-2.91,23.39171221
24/01/2020 17:00,24.46712,1.26416,24.49975636,1.79712,0.52416,1.872,22.67,0.74,22.68207442,23.85,-2.68,24.00010208,1.79712,0.52416,1.872,23.85,-2.68,24.00010208
24/01/2020 17:30,25.35616,3.21388,25.55902726,2.75616,0.80388,2.871,22.6,2.41,22.72813455,24.47,-4.37,24.85714787,2.75616,0.80388,2.871,24.47,-4.37,24.85714787
24/01/2020 18:00,25.23048,2.51764,25.35578104,2.70048,0.78764,2.813,22.53,1.73,22.59632271,24.13,-3.71,24.41354132,2.70048,0.78764,2.813,24.13,-3.71,24.41354132
24/01/2020 18:30,24.98488,1.52684,25.03148955,2.35488,0.68684,2.453,22.63,0.84,22.64558456,23.49,-2.39,23.61127273,2.35488,0.68684,2.453,23.49,-2.39,23.61127273
24/01/2020 19:00,23.97136,3.24248,24.1896626,2.03136,0.59248,2.116,21.94,2.65,22.09945927,23.22,-3.65,23.50512497,2.03136,0.59248,2.116,23.22,-3.65,23.50512497
24/01/2020 19:30,22.95624,3.40932,23.20802486,1.98624,0.57932,2.069,20.97,2.83,21.16009924,22.22,-3.24,22.45497718,1.98624,0.57932,2.069,22.22,-3.24,22.45497718
24/01/2020 20:00,22.4568,2.9924,22.65529351,1.9968,0.5824,2.08,20.46,2.41,20.60144898,20.95,-0.27,20.95173978,1.9968,0.5824,2.08,20.95,-0.27,20.95173978
24/01/2020 20:30,21.26624,4.07932,21.65395611,1.98624,0.57932,2.069,19.28,3.5,19.59511164,20.18,-1.58,20.24175882,1.98624,0.57932,2.069,20.18,-1.58,20.24175882
24/01/2020 21:00,20.15336,4.34848,20.61715784,1.98336,0.57848,2.066,18.17,3.77,18.5569879,19.35,-2.47,19.507009,1.98336,0.57848,2.066,19.35,-2.47,19.507009
24/01/2020 21:30,19.18568,2.93624,19.40906547,1.97568,0.57624,2.058,17.21,2.36,17.37105927,17.92,-0.34,17.92322516,1.97568,0.57624,2.058,17.92,-0.34,17.92322516
24/01/2020 22:00,18.08048,1.80764,18.17061692,1.98048,0.57764,2.063,16.1,1.23,16.14691611,16.48,1.39,16.53851565,1.98048,0.57764,2.063,16.48,1.39,16.53851565
24/01/2020 22:30,16.7068,3.6724,17.10566245,1.9968,0.5824,2.08,14.71,3.09,15.03104121,15.42,0.12,15.42046692,1.9968,0.5824,2.08,15.42,0.12,15.42046692
24/01/2020 23:00,15.61112,5.07616,16.41567751,2.18112,0.63616,2.272,13.43,4.44,14.14491075,14.37,-0.97,14.40270114,2.18112,0.63616,2.272,14.37,-0.97,14.40270114
24/01/2020 23:30,14.4016,5.2088,15.31462308,2.1216,0.6188,2.21,12.28,4.59,13.10978642,13.17,-0.66,13.18652722,2.1216,0.6188,2.21,13.17,-0.66,13.18652722
25/01/2020 00:00,13.43064,5.68352,14.58370633,2.00064,0.58352,2.084,11.43,5.1,12.51618552,12.39,-1.02,12.43191457,2.00064,0.58352,2.084,12.39,-1.02,12.43191457
25/01/2020 00:30,13.06872,5.79296,14.29509804,1.99872,0.58296,2.082,11.07,5.21,12.2347456,12.02,-0.96,12.05827517,1.99872,0.58296,2.082,12.02,-0.96,12.05827517
25/01/2020 01:00,13.33808,5.75444,14.52645717,2.03808,0.59444,2.123,11.3,5.16,12.42238302,12.25,-0.96,12.28755875,2.03808,0.59444,2.123,12.25,-0.96,12.28755875
25/01/2020 01:30,13.41496,5.82728,14.62594763,2.18496,0.63728,2.276,11.23,5.19,12.37129743,12.18,-0.96,12.21777394,2.18496,0.63728,2.276,12.18,-0.96,12.21777394
25/01/2020 02:00,13.14208,5.82644,14.37573197,2.18208,0.63644,2.273,10.96,5.19,12.12673493,11.91,-0.96,11.94862754,2.18208,0.63644,2.273,11.91,-0.96,11.94862754
25/01/2020 02:30,12.84848,5.59164,14.01249001,2.02848,0.59164,2.113,10.82,5,11.91941274,11.72,-0.69,11.74029386,2.02848,0.59164,2.113,11.72,-0.69,11.74029386
25/01/2020 03:00,12.81712,2.47416,13.05373635,2.03712,0.59416,2.122,10.78,1.88,10.94270533,11.07,2.5,11.34878408,2.03712,0.59416,2.122,11.07,2.5,11.34878408
25/01/2020 03:30,12.77944,2.47192,13.01631573,2.02944,0.59192,2.114,10.75,1.88,10.91315262,11.04,2.5,11.31952296,2.02944,0.59192,2.114,11.04,2.5,11.31952296
25/01/2020 04:00,12.68392,2.68156,12.96428134,2.23392,0.65156,2.327,10.45,2.03,10.6453464,10.73,2.5,11.0173908,2.23392,0.65156,2.327,10.73,2.5,11.0173908
25/01/2020 04:30,12.55856,2.67708,12.84072376,2.21856,0.64708,2.311,10.34,2.03,10.53738582,10.62,2.46,10.9011926,2.21856,0.64708,2.311,10.62,2.46,10.9011926
25/01/2020 05:00,12.44144,2.64292,12.71905875,2.10144,0.61292,2.189,10.34,2.03,10.53738582,10.62,2.46,10.9011926,2.10144,0.61292,2.189,10.62,2.46,10.9011926
25/01/2020 05:30,12.54008,2.64544,12.81608205,2.11008,0.61544,2.198,10.43,2.03,10.62571409,10.72,2.46,10.99863628,2.11008,0.61544,2.198,10.72,2.46,10.99863628
25/01/2020 06:00,12.78112,4.47616,13.54226852,2.18112,0.63616,2.272,10.6,3.84,11.27411194,11.27,0.46,11.27938385,2.18112,0.63616,2.272,11.27,0.46,11.27938385
25/01/2020 06:30,13.91656,4.72108,14.69555166,2.26656,0.66108,2.361,11.65,4.06,12.33718363,12.47,-0.41,12.47673836,2.26656,0.66108,2.361,12.47,-0.41,12.47673836
25/01/2020 07:00,14.61952,5.21736,15.52260321,2.21952,0.64736,2.312,12.4,4.57,13.21532822,13.4,-1.34,13.46683333,2.21952,0.64736,2.312,13.4,-1.34,13.46683333
25/01/2020 07:30,15.8356,4.7458,16.53145018,1.9056,0.5558,1.985,13.93,4.19,14.54651161,14.98,-1.72,15.07842167,1.9056,0.5558,1.985,14.98,-1.72,15.07842167
25/01/2020 08:00,16.72704,2.05872,16.85325474,0.88704,0.25872,0.924,15.84,1.8,15.94194467,16.47,-0.25,16.47189728,0.88704,0.25872,0.924,16.47,-0.25,16.47189728
25/01/2020 08:30,17.96472,3.48096,18.29885918,0.89472,0.26096,0.932,17.07,3.22,17.37104775,18.13,-2.4,18.28816284,0.89472,0.26096,0.932,18.13,-2.4,18.28816284
25/01/2020 09:00,18.99624,3.14432,19.25471065,0.90624,0.26432,0.944,18.09,2.88,18.31781919,19.15,-2.68,19.3366207,0.90624,0.26432,0.944,19.15,-2.68,19.3366207
25/01/2020 09:30,19.98488,2.82684,20.18381661,0.91488,0.26684,0.953,19.07,2.56,19.24106286,20.15,-3.06,20.38102304,0.91488,0.26684,0.953,20.15,-3.06,20.38102304
25/01/2020 10:00,20.98752,-0.06364,20.98761649,0.94752,0.27636,0.987,20.04,-0.34,20.04288402,20.45,-3.11,20.68512992,0.94752,0.27636,0.987,20.45,-3.11,20.68512992
25/01/2020 10:30,21.29872,-0.25204,21.30021121,1.15872,0.33796,1.207,20.14,-0.59,20.14864015,20.5,-0.41,20.50409959,1.15872,0.33796,1.207,20.5,-0.41,20.50409959
25/01/2020 11:00,21.324,2.502,21.47028132,1.824,0.532,1.9,19.5,1.97,19.59925764,20.5,-3.71,20.83300506,1.824,0.532,1.9,20.5,-3.71,20.83300506
25/01/2020 11:30,20.71192,2.95056,20.92102852,0.96192,0.28056,1.002,19.75,2.67,19.92966131,20.95,-3.71,21.27596296,0.96192,0.28056,1.002,20.95,-3.71,21.27596296
25/01/2020 12:00,21.40552,3.61036,21.70785539,2.43552,0.71036,2.537,18.97,2.9,19.19038561,20.15,-3.45,20.44321403,2.43552,0.71036,2.537,20.15,-3.45,20.44321403
25/01/2020 12:30,21.5612,3.9616,21.92212627,2.8512,0.8316,2.97,18.71,3.13,18.97000264,19.89,-3.22,20.14895779,2.8512,0.8316,2.97,19.89,-3.22,20.14895779
25/01/2020 13:00,21.57272,3.96496,21.93406383,2.86272,0.83496,2.982,18.71,3.13,18.97000264,19.7,-2.45,19.85176315,2.86272,0.83496,2.982,19.7,-2.45,19.85176315
25/01/2020 13:30,20.90576,3.94168,21.27410732,2.88576,0.84168,3.006,18.02,3.1,18.28470399,19.01,-2.2,19.13687801,2.88576,0.84168,3.006,19.01,-2.2,19.13687801
25/01/2020 14:00,20.68128,3.99704,21.06398992,2.80128,0.81704,2.918,17.88,3.18,18.16058369,18.95,-2.43,19.10516684,2.80128,0.81704,2.918,18.95,-2.43,19.10516684
25/01/2020 14:30,19.77704,3.89872,20.15766179,2.32704,0.67872,2.424,17.45,3.22,17.744602,18.52,-2.14,18.64322933,2.32704,0.67872,2.424,18.52,-2.14,18.64322933
25/01/2020 15:00,19.6036,3.8248,19.97323779,2.0736,0.6048,2.16,17.53,3.22,17.82327972,18.6,-2.14,18.7227028,2.0736,0.6048,2.16,18.6,-2.14,18.7227028
25/01/2020 15:30,19.89032,3.69676,20.23093829,2.08032,0.60676,2.167,17.81,3.09,18.07606705,18.9,-2.26,19.0346421,2.08032,0.60676,2.167,18.9,-2.26,19.0346421
25/01/2020 16:00,20.03144,3.75292,20.37996558,2.10144,0.61292,2.189,17.93,3.14,18.20287065,18.99,-2.37,19.13731956,2.10144,0.61292,2.189,18.99,-2.37,19.13731956
25/01/2020 16:30,20.48152,3.81836,20.83440747,2.05152,0.59836,2.137,18.43,3.22,18.70917689,19.51,-2.37,19.65342209,2.05152,0.59836,2.137,19.51,-2.37,19.65342209
25/01/2020 17:00,21.71016,3.78088,22.03692585,2.06016,0.60088,2.146,19.65,3.18,19.90564995,20.59,-2.04,20.69081197,2.06016,0.60088,2.146,20.59,-2.04,20.69081197
25/01/2020 17:30,22.694,3.662,22.98755924,2.064,0.602,2.15,20.63,3.06,20.85570665,21.86,-3.25,22.10027375,2.064,0.602,2.15,21.86,-3.25,22.10027375
25/01/2020 18:00,22.90976,3.63368,23.19613618,2.06976,0.60368,2.156,20.84,3.03,21.05911916,22.08,-3.25,22.31790537,2.06976,0.60368,2.156,22.08,-3.25,22.31790537
25/01/2020 18:30,22.63952,3.74236,22.94674539,2.09952,0.61236,2.187,20.54,3.13,20.77711481,21.77,-3.18,22.00102952,2.09952,0.61236,2.187,21.77,-3.18,22.00102952
25/01/2020 19:00,21.96184,4.01012,22.32495193,2.09184,0.61012,2.179,19.87,3.4,20.15879213,21.1,-2.97,21.30800084,2.09184,0.61012,2.179,21.1,-2.97,21.30800084
25/01/2020 19:30,21.05664,4.27152,21.48552934,2.09664,0.61152,2.184,18.96,3.66,19.31002848,20.16,-2.72,20.34266453,2.09664,0.61152,2.184,20.16,-2.72,20.34266453
25/01/2020 20:00,20.47736,2.46048,20.62465113,2.12736,0.62048,2.216,18.35,1.84,18.44201995,18.99,-0.14,18.99051605,2.12736,0.62048,2.216,18.99,-0.14,18.99051605
25/01/2020 20:30,19.28568,4.52124,19.80856038,2.09568,0.61124,2.183,17.19,3.91,17.62907258,18.22,-1.72,18.30100544,2.09568,0.61124,2.183,18.22,-1.72,18.30100544
25/01/2020 21:00,18.5576,4.6918,19.14151261,2.0976,0.6118,2.185,16.46,4.08,16.9581249,17.48,-1.52,17.5459625,2.0976,0.6118,2.185,17.48,-1.52,17.5459625
25/01/2020 21:30,17.72584,4.85212,18.37793438,2.23584,0.65212,2.329,15.49,4.2,16.04930217,16.51,-1.32,16.56268396,2.23584,0.65212,2.329,16.51,-1.32,16.56268396
25/01/2020 22:00,17.1644,2.3792,17.32850888,2.2944,0.6692,2.39,14.87,1.71,14.9679992,15.22,1.75,15.32027741,2.2944,0.6692,2.39,15.22,1.75,15.32027741
25/01/2020 22:30,16.09144,4.78792,16.78864554,2.22144,0.64792,2.314,13.87,4.14,14.4746848,14.69,-0.28,14.69266824,2.22144,0.64792,2.314,14.69,-0.28,14.69266824
25/01/2020 23:00,15.44448,3.47464,15.83051122,2.24448,0.65464,2.338,13.2,2.82,13.4978665,13.72,1.14,13.76728005,2.24448,0.65464,2.338,13.72,1.14,13.76728005
25/01/2020 23:30,14.45392,4.43156,15.11801996,2.23392,0.65156,2.327,12.22,3.78,12.79127828,12.89,0.5,12.89969379,2.23392,0.65156,2.327,12.89,0.5,12.89969379
26/01/2020 00:00,13.40624,5.94432,14.66499953,2.10624,0.61432,2.194,11.3,5.33,12.49395454,12.24,-0.72,12.26115818,2.10624,0.61432,2.194,12.24,-0.72,12.26115818
26/01/2020 00:30,12.85248,5.98864,14.17921194,2.05248,0.59864,2.138,10.8,5.39,12.07029826,11.72,-0.59,11.73484129,2.05248,0.59864,2.138,11.72,-0.59,11.73484129
26/01/2020 01:00,13.3764,4.1902,14.01734115,2.1264,0.6202,2.215,11.25,3.57,11.80285559,11.85,0.94,11.88722423,2.1264,0.6202,2.215,11.85,0.94,11.88722423
26/01/2020 01:30,13.4124,3.5532,13.87507492,2.1024,0.6132,2.19,11.31,2.94,11.68587609,11.78,1.57,11.88416173,2.1024,0.6132,2.19,11.78,1.57,11.88416173
26/01/2020 02:00,12.92304,5.09672,13.89177878,2.18304,0.63672,2.274,10.74,4.46,11.62923901,11.49,0.31,11.49418114,2.18304,0.63672,2.274,11.49,0.31,11.49418114
26/01/2020 02:30,12.64912,4.66016,13.48025697,2.22912,0.65016,2.322,10.42,4.01,11.16496753,11.08,0.79,11.10812766,2.22912,0.65016,2.322,11.08,0.79,11.10812766
26/01/2020 03:00,12.32032,5.98176,13.69568317,2.20032,0.64176,2.292,10.12,5.34,11.44246477,11.04,-0.57,11.05470488,2.20032,0.64176,2.292,11.04,-0.57,11.05470488
26/01/2020 03:30,12.26368,5.55024,13.46116678,2.26368,0.66024,2.358,10,4.89,11.1315812,10.81,-0.04,10.81007401,2.26368,0.66024,2.358,10.81,-0.04,10.81007401
26/01/2020 04:00,12.29536,2.78948,12.60781806,2.29536,0.66948,2.391,10,2.12,10.22225024,10.26,2.78,10.62995767,2.29536,0.66948,2.391,10.26,2.78,10.62995767
26/01/2020 04:30,12.23824,2.82532,12.56013341,2.41824,0.70532,2.519,9.82,2.12,10.04623312,10.09,2.72,10.45019139,2.41824,0.70532,2.519,10.09,2.72,10.45019139
26/01/2020 05:00,11.85224,5.17732,12.93368607,2.32224,0.67732,2.419,9.53,4.5,10.53901798,10.21,0.86,10.24615538,2.32224,0.67732,2.419,10.21,0.86,10.24615538
26/01/2020 05:30,11.8024,6.1082,13.28934735,2.2224,0.6482,2.315,9.58,5.46,11.02669488,10.45,-0.41,10.45803997,2.2224,0.6482,2.315,10.45,-0.41,10.45803997
26/01/2020 06:00,12.17992,4.68456,13.04973385,2.20992,0.64456,2.302,9.97,4.04,10.75743929,10.58,0.79,10.60945333,2.20992,0.64456,2.302,10.58,0.79,10.60945333
26/01/2020 06:30,12.84456,5.53008,13.98443801,2.19456,0.64008,2.286,10.65,4.89,11.7189846,11.55,-0.38,11.55624939,2.19456,0.64008,2.286,11.55,-0.38,11.55624939
26/01/2020 07:00,13.68296,2.42128,13.89553854,2.23296,0.65128,2.326,11.45,1.77,11.58600017,11.74,2.37,11.9768318,2.23296,0.65128,2.326,11.74,2.37,11.9768318
26/01/2020 07:30,14.48816,2.29988,14.6695681,2.22816,0.64988,2.321,12.26,1.65,12.37053354,12.56,2.2,12.75121955,2.22816,0.64988,2.321,12.56,2.2,12.75121955
26/01/2020 08:00,15.06088,2.07484,15.2031269,1.97088,0.57484,2.053,13.09,1.5,13.17566317,13.41,2.03,13.56277995,1.97088,0.57484,2.053,13.41,2.03,13.56277995
26/01/2020 08:30,16.08992,2.85456,16.34117616,1.96992,0.57456,2.052,14.12,2.28,14.30289481,14.64,0.81,14.66239066,1.96992,0.57456,2.052,14.64,0.81,14.66239066
26/01/2020 09:00,16.93088,4.77734,17.59197758,2.15088,0.62734,2.2405,14.78,4.15,15.35157647,15.83,-1.64,15.91472589,2.15088,0.62734,2.2405,15.83,-1.64,15.91472589
26/01/2020 09:30,18.32528,3.94154,18.74437581,2.40528,0.70154,2.5055,15.92,3.24,16.24635344,16.85,-1.47,16.91400012,2.40528,0.70154,2.5055,16.85,-1.47,16.91400012
26/01/2020 10:00,18.86296,4.17878,19.32028629,2.53296,0.73878,2.6385,16.33,3.44,16.68839417,17.38,-2.26,17.52632306,2.53296,0.73878,2.6385,17.38,-2.26,17.52632306
26/01/2020 10:30,19.38832,3.99326,19.79527918,2.78832,0.81326,2.9045,16.6,3.18,16.90184605,17.59,-2.06,17.71021457,2.78832,0.81326,2.9045,17.59,-2.06,17.71021457
26/01/2020 11:00,19.88456,4.23258,20.33003836,2.61456,0.76258,2.7235,17.27,3.47,17.61515825,17.97,-0.96,17.99562447,2.61456,0.76258,2.7235,17.97,-0.96,17.99562447
26/01/2020 11:30,20.6024,0.7532,20.61616346,2.5824,0.7532,2.69,18.02,0,18.02,18.35,0.48,18.35627686,2.5824,0.7532,2.69,18.35,0.48,18.35627686
26/01/2020 12:00,20.76872,0.77546,20.78319197,2.65872,0.77546,2.7695,18.11,0,18.11,18.45,0.48,18.45624285,2.65872,0.77546,2.7695,18.45,0.48,18.45624285
26/01/2020 12:30,21.204,3.4995,21.49083796,2.364,0.6895,2.4625,18.84,2.81,19.04840413,19.65,-2.27,19.7806825,2.364,0.6895,2.4625,19.65,-2.27,19.7806825
26/01/2020 13:00,21.66504,3.41772,21.93296077,2.25504,0.65772,2.349,19.41,2.76,19.60524675,20.52,-2.86,20.71834936,2.25504,0.65772,2.349,20.52,-2.86,20.71834936
26/01/2020 13:30,21.5124,3.5557,21.80427381,2.2824,0.6657,2.3775,19.23,2.89,19.44595074,20.33,-2.72,20.51115063,2.2824,0.6657,2.3775,20.33,-2.72,20.51115063
26/01/2020 14:00,21.1332,3.7151,21.45726241,2.3832,0.6951,2.4825,18.75,3.02,18.99165343,19.84,-2.59,20.00834076,2.3832,0.6951,2.4825,19.84,-2.59,20.00834076
26/01/2020 14:30,20.78728,3.81504,21.13446332,2.41728,0.70504,2.518,18.37,3.11,18.63139823,19.45,-2.52,19.61256995,2.41728,0.70504,2.518,19.45,-2.52,19.61256995
26/01/2020 15:00,20.49696,3.83578,20.85278345,2.31696,0.67578,2.4135,18.18,3.16,18.45258789,19.26,-2.49,19.42029093,2.31696,0.67578,2.4135,19.26,-2.49,19.42029093
26/01/2020 15:30,20.6224,3.9657,21.00024186,2.2824,0.6657,2.3775,18.34,3.3,18.63452709,19.44,-2.35,19.58152446,2.2824,0.6657,2.3775,19.44,-2.35,19.58152446
26/01/2020 16:00,20.72496,4.00728,21.10881948,2.42496,0.70728,2.526,18.3,3.3,18.59516066,19.39,-2.35,19.53188675,2.42496,0.70728,2.526,19.39,-2.35,19.53188675
26/01/2020 16:30,21.71328,3.74804,22.03438976,2.15328,0.62804,2.243,19.56,3.12,19.80727139,20.68,-2.51,20.83176661,2.15328,0.62804,2.243,20.68,-2.51,20.83176661
26/01/2020 17:00,22.64328,3.37304,22.89313277,2.03328,0.59304,2.118,20.61,2.78,20.79664636,21.76,-2.86,21.9471456,2.03328,0.59304,2.118,21.76,-2.86,21.9471456
26/01/2020 17:30,23.48344,1.15392,23.51177334,1.93344,0.56392,2.014,21.55,0.59,21.55807505,22.13,-2.97,22.32840791,1.93344,0.56392,2.014,22.13,-2.97,22.32840791
26/01/2020 18:00,23.37248,1.19364,23.40293994,1.93248,0.56364,2.013,21.44,0.63,21.44925407,22.07,-3.49,22.34423863,1.93248,0.56364,2.013,22.07,-3.49,22.34423863
26/01/2020 18:30,22.87664,3.47152,23.13854163,1.85664,0.54152,1.934,21.02,2.93,21.22322549,21.92,-1.9,22.0021908,1.85664,0.54152,1.934,21.92,-1.9,22.0021908
26/01/2020 19:00,21.87992,0.53956,21.88657178,1.84992,0.53956,1.927,20.03,0,20.03,20.39,0.57,20.39796558,1.84992,0.53956,1.927,20.39,0.57,20.39796558
26/01/2020 19:30,20.98968,3.96824,21.36149796,1.87968,0.54824,1.958,19.11,3.42,19.41361636,20.18,-2.22,20.30174377,1.87968,0.54824,1.958,20.18,-2.22,20.30174377
26/01/2020 20:00,20.60952,3.79236,20.9555317,1.85952,0.54236,1.937,18.75,3.25,19.02958223,19.21,0.5,19.21650593,1.85952,0.54236,1.937,19.21,0.5,19.21650593
26/01/2020 20:30,19.51432,4.18376,19.95776873,1.86432,0.54376,1.942,17.65,3.64,18.02143446,18.69,-1.79,18.7755213,1.86432,0.54376,1.942,18.69,-1.79,18.7755213
26/01/2020 21:00,18.72856,4.38208,19.23438548,1.85856,0.54208,1.936,16.87,3.84,17.30151727,17.9,-1.66,17.97680728,1.85856,0.54208,1.936,17.9,-1.66,17.97680728
26/01/2020 21:30,17.85264,4.63452,18.44439022,1.83264,0.53452,1.909,16.02,4.1,16.53633575,17.04,-1.45,17.1015818,1.83264,0.53452,1.909,17.04,-1.45,17.1015818
26/01/2020 22:00,17.1672,2.7246,17.3820655,1.8672,0.5446,1.945,15.3,2.18,15.45452684,15.8,0.98,15.83036323,1.8672,0.5446,1.945,15.8,0.98,15.83036323
26/01/2020 22:30,15.99128,5.27204,16.83791679,1.96128,0.57204,2.043,14.03,4.7,14.79631373,15.02,-1.39,15.08418046,1.96128,0.57204,2.043,15.02,-1.39,15.08418046
26/01/2020 23:00,14.85328,5.49304,15.83645842,2.03328,0.59304,2.118,12.82,4.9,13.72451821,13.79,-1.14,13.83704087,2.03328,0.59304,2.118,13.79,-1.14,13.83704087
26/01/2020 23:30,13.91192,3.82556,14.42832032,2.04192,0.59556,2.127,11.87,3.23,12.30161778,12.45,0.85,12.47898233,2.04192,0.59556,2.127,12.45,0.85,12.47898233
27/01/2020 00:00,12.98336,5.79348,14.21731506,2.10336,0.61348,2.191,10.88,5.18,12.05017842,11.82,-0.74,11.84314148,2.10336,0.61348,2.191,11.82,-0.74,11.84314148
27/01/2020 00:30,12.574,5.692,13.80233096,2.064,0.602,2.15,10.51,5.09,11.67767956,11.44,-0.58,11.45469336,2.064,0.602,2.15,11.44,-0.58,11.45469336
27/01/2020 01:00,12.92064,5.26352,13.95161571,2.00064,0.58352,2.084,10.92,4.68,11.88060605,11.76,-0.34,11.76491394,2.00064,0.58352,2.084,11.76,-0.34,11.76491394
27/01/2020 01:30,13.07384,5.60112,14.22314443,1.92384,0.56112,2.004,11.15,5.04,12.23617996,12.05,-0.62,12.06593967,1.92384,0.56112,2.004,12.05,-0.62,12.06593967
27/01/2020 02:00,12.74456,5.85508,14.02518347,1.83456,0.53508,1.911,10.91,5.32,12.13797759,11.86,-0.85,11.89042051,1.83456,0.53508,1.911,11.86,-0.85,11.89042051
27/01/2020 02:30,12.53352,5.83436,13.8249369,1.76352,0.51436,1.837,10.77,5.32,12.01229787,11.73,-0.85,11.76075678,1.76352,0.51436,1.837,11.73,-0.85,11.76075678
27/01/2020 03:00,12.6184,3.8912,13.20475127,1.9584,0.5712,2.04,10.66,3.32,11.16503471,11.18,1.32,11.25765517,1.9584,0.5712,2.04,11.18,1.32,11.25765517
27/01/2020 03:30,12.68848,2.70164,12.9729096,2.02848,0.59164,2.113,10.66,2.11,10.86681646,10.98,2.52,11.26546936,2.02848,0.59164,2.113,10.98,2.52,11.26546936
27/01/2020 04:00,12.85088,2.70984,13.13348201,2.33088,0.67984,2.428,10.52,2.03,10.71407019,10.82,2.44,11.09170861,2.33088,0.67984,2.428,10.82,2.44,11.09170861
27/01/2020 04:30,12.61144,5.23792,13.6559227,2.22144,0.64792,2.314,10.39,4.59,11.35870591,11.21,-0.18,11.21144505,2.22144,0.64792,2.314,11.21,-0.18,11.21144505
27/01/2020 05:00,12.5948,5.7764,13.85625433,2.0448,0.5964,2.13,10.55,5.18,11.75308045,11.5,-0.82,11.52919772,2.0448,0.5964,2.13,11.5,-0.82,11.52919772
27/01/2020 05:30,13.34352,5.49436,14.4304372,2.00352,0.58436,2.087,11.34,4.91,12.35733385,12.31,-0.82,12.3372809,2.00352,0.58436,2.087,12.31,-0.82,12.3372809
27/01/2020 06:00,14.64792,5.12856,15.51978376,2.01792,0.58856,2.102,12.63,4.54,13.42119592,13.61,-1.22,13.66457098,2.01792,0.58856,2.102,13.61,-1.22,13.66457098
27/01/2020 06:30,17.56968,2.73324,17.7810083,1.99968,0.58324,2.083,15.57,2.15,15.71774157,16.23,-0.41,16.23517786,1.99968,0.58324,2.083,16.23,-0.41,16.23517786
27/01/2020 07:00,20.21888,1.95884,20.31354628,2.01888,0.58884,2.103,18.2,1.37,18.25149035,18.74,-2.1,18.85729567,2.01888,0.58884,2.103,18.74,-2.1,18.85729567
27/01/2020 07:30,22.50744,0.85592,22.52370872,2.07744,0.60592,2.164,20.43,0.25,20.43152956,21.12,-2.05,21.21925776,2.07744,0.60592,2.164,21.12,-2.05,21.21925776
27/01/2020 08:00,23.82736,-1.16452,23.85579995,1.76736,0.51548,1.841,22.06,-1.68,22.1238785,22.46,-1,22.48225078,1.76736,0.51548,1.841,22.46,-1,22.48225078
27/01/2020 08:30,23.33688,1.79284,23.40564555,1.34688,0.39284,1.403,21.99,1.4,22.03452064,23.81,-5.47,24.43024765,1.34688,0.39284,1.403,23.81,-5.47,24.43024765
27/01/2020 09:00,24.27256,1.10908,24.29788525,2.12256,0.61908,2.211,22.15,0.49,22.1554192,23.53,-4.63,23.9811968,2.12256,0.61908,2.211,23.53,-4.63,23.9811968
27/01/2020 09:30,24.53192,1.68056,24.58941603,2.16192,0.63056,2.252,22.37,1.05,22.39462882,23.7,-5.57,24.34573679,2.16192,0.63056,2.252,23.7,-5.57,24.34573679
27/01/2020 10:00,24.24096,1.56028,24.29112215,1.92096,0.56028,2.001,22.32,1,22.3423902,23.65,-5.63,24.31089056,1.92096,0.56028,2.001,23.65,-5.63,24.31089056
27/01/2020 10:30,24.07936,-0.04352,24.07939933,2.07936,0.60648,2.166,22,-0.65,22.00960018,22.85,-3.55,23.1241216,2.07936,0.60648,2.166,22.85,-3.55,23.1241216
27/01/2020 11:00,24.30776,-1.66232,24.36453373,2.11776,0.61768,2.206,22.19,-2.28,22.30682631,22.62,-1.82,22.69310027,2.11776,0.61768,2.206,22.62,-1.82,22.69310027
27/01/2020 11:30,23.99376,1.25568,24.02659467,1.97376,0.57568,2.056,22.02,0.68,22.03049704,23.24,-5.1,23.79301578,1.97376,0.57568,2.056,23.24,-5.1,23.79301578
27/01/2020 12:00,23.93904,1.55972,23.98979705,1.91904,0.55972,1.999,22.02,1,22.04269494,23.36,-5.56,24.01256338,1.91904,0.55972,1.999,23.36,-5.56,24.01256338
27/01/2020 12:30,24.20344,1.56392,24.25391419,1.93344,0.56392,2.014,22.27,1,22.29244042,23.61,-5.6,24.26503864,1.93344,0.56392,2.014,23.61,-5.6,24.26503864
27/01/2020 13:00,23.8112,1.9516,23.8910441,1.8912,0.5516,1.97,21.92,1.4,21.96466253,23.24,-5.2,23.81465095,1.8912,0.5516,1.97,23.24,-5.2,23.81465095
27/01/2020 13:30,24.16864,-0.08248,24.16878074,2.04864,0.59752,2.134,22.12,-0.68,22.13044961,22.9,-3,23.09567059,2.04864,0.59752,2.134,22.9,-3,23.09567059
27/01/2020 14:00,24.26056,-1.34192,24.29764435,2.05056,0.59808,2.136,22.21,-1.94,22.2945666,22.64,-1.47,22.68767286,2.05056,0.59808,2.136,22.64,-1.47,22.68767286
27/01/2020 14:30,23.99232,-1.38224,24.03210366,1.91232,0.55776,1.992,22.08,-1.94,22.1650626,22.51,-1.47,22.5579476,1.91232,0.55776,1.992,22.51,-1.47,22.5579476
27/01/2020 15:00,23.9588,-1.3566,23.9971761,1.8288,0.5334,1.905,22.13,-1.89,22.21056055,22.56,-1.42,22.60464554,1.8288,0.5334,1.905,22.56,-1.42,22.60464554
27/01/2020 15:30,23.74792,-1.35644,23.78662721,1.65792,0.48356,1.727,22.09,-1.84,22.1664995,22.52,-1.37,22.56163336,1.65792,0.48356,1.727,22.52,-1.37,22.56163336
27/01/2020 16:00,24.52432,-0.85624,24.53926279,1.62432,0.47376,1.692,22.9,-1.33,22.93858976,23.48,-2.16,23.57914333,1.62432,0.47376,1.692,23.48,-2.16,23.57914333
27/01/2020 16:30,25.34584,-1.23288,25.37580734,1.63584,0.47712,1.704,23.71,-1.71,23.77158388,24.2,-1.86,24.27137409,1.63584,0.47712,1.704,24.2,-1.86,24.27137409
27/01/2020 17:00,26.1524,-0.0018,26.15240006,1.7424,0.5082,1.815,24.41,-0.51,24.41532715,25.22,-3.07,25.40616657,1.7424,0.5082,1.815,25.22,-3.07,25.40616657
27/01/2020 17:30,26.6732,2.4676,26.78709854,2.5632,0.7476,2.67,24.11,1.72,24.17127427,25.46,-4.96,25.93864299,2.5632,0.7476,2.67,25.46,-4.96,25.93864299
27/01/2020 18:00,26.59488,2.51184,26.71323609,2.71488,0.79184,2.828,23.88,1.72,23.94186292,25.22,-4.71,25.65604217,2.71488,0.79184,2.828,25.22,-4.71,25.65604217
27/01/2020 18:30,26.1268,2.4124,26.23793727,1.9968,0.5824,2.08,24.13,1.83,24.19929338,25.48,-4.67,25.90442626,1.9968,0.5824,2.08,25.48,-4.67,25.90442626
27/01/2020 19:00,25.46576,2.59168,25.59729942,1.92576,0.56168,2.006,23.54,2.03,23.62736761,24.89,-4.35,25.26726341,1.92576,0.56168,2.006,24.89,-4.35,25.26726341
27/01/2020 19:30,24.5412,2.8616,24.70747361,1.8912,0.5516,1.97,22.65,2.31,22.76748998,23.98,-4.13,24.33304954,1.8912,0.5516,1.97,23.98,-4.13,24.33304954
27/01/2020 20:00,23.72456,2.59008,23.86552454,1.95456,0.57008,2.036,21.77,2.02,21.86351527,22.95,-3.97,23.29084369,1.95456,0.57008,2.036,22.95,-3.97,23.29084369
27/01/2020 20:30,22.91096,1.14028,22.93931836,1.92096,0.56028,2.001,20.99,0.58,20.99801181,21.64,-3.53,21.92602335,1.92096,0.56028,2.001,21.64,-3.53,21.92602335
27/01/2020 21:00,21.7692,3.6756,22.07732103,1.9392,0.5656,2.02,19.83,3.11,20.07239398,20.83,-2.3,20.95659562,1.9392,0.5656,2.02,20.83,-2.3,20.95659562
27/01/2020 21:30,20.37088,3.81484,20.72500317,1.97088,0.57484,2.053,18.4,3.24,18.68308326,19.25,-1.47,19.30604569,1.97088,0.57484,2.053,19.25,-1.47,19.30604569
27/01/2020 22:00,18.99864,3.27752,19.27927538,2.04864,0.59752,2.134,16.95,2.68,17.16056235,17.83,-1.31,17.87805918,2.04864,0.59752,2.134,17.83,-1.31,17.87805918
27/01/2020 22:30,17.39864,4.51752,17.97555732,2.04864,0.59752,2.134,15.35,3.92,15.8426292,16.37,-1.58,16.44607248,2.04864,0.59752,2.134,16.37,-1.58,16.44607248
27/01/2020 23:00,15.974,5.037,16.74932969,1.944,0.567,2.025,14.03,4.47,14.72487012,15.05,-1.66,15.14127141,1.944,0.567,2.025,15.05,-1.66,15.14127141
27/01/2020 23:30,14.83552,3.74536,15.30099262,2.07552,0.60536,2.162,12.76,3.14,13.14066969,13.44,0.04,13.44005952,2.07552,0.60536,2.162,13.44,0.04,13.44005952
28/01/2020 00:00,14.13456,2.12508,14.29341637,2.07456,0.60508,2.161,12.06,1.52,12.15541032,12.38,1.9,12.5249511,2.07456,0.60508,2.161,12.38,1.9,12.5249511
28/01/2020 00:30,13.41776,4.12268,14.03683632,1.99776,0.58268,2.081,11.42,3.54,11.95608632,12.1,0.15,12.10092972,1.99776,0.58268,2.081,12.1,0.15,12.10092972
28/01/2020 01:00,13.66624,5.51932,14.73869088,1.98624,0.57932,2.069,11.68,4.94,12.68171913,12.64,-1.17,12.69403403,1.98624,0.57932,2.069,12.64,-1.17,12.69403403
28/01/2020 01:30,13.94752,5.26136,14.90688509,2.02752,0.59136,2.112,11.92,4.67,12.80215997,12.89,-1.09,12.93600402,2.02752,0.59136,2.112,12.89,-1.09,12.93600402
28/01/2020 02:00,13.7632,5.3976,14.78376677,2.0832,0.6076,2.17,11.68,4.79,12.62404452,12.66,-1.09,12.70683674,2.0832,0.6076,2.17,12.66,-1.09,12.70683674
28/01/2020 02:30,13.64136,3.32248,14.04014159,2.03136,0.59248,2.116,11.61,2.73,11.92665083,12.15,1,12.19108281,2.03136,0.59248,2.116,12.15,1,12.19108281
28/01/2020 03:00,13.64952,2.18736,13.82367317,1.97952,0.57736,2.062,11.67,1.61,11.78053479,11.98,2.06,12.15582165,1.97952,0.57736,2.062,11.98,2.06,12.15582165
