Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/01/2020 03:30,13.54216,3.48688,13.98386319,2.01216,0.58688,2.096,11.53,2.9,11.88910846,12.08,0.9,12.11348009,2.01216,0.58688,2.096,12.08,0.9,12.11348009
28/01/2020 04:00,13.11584,5.63212,14.27396352,1.99584,0.58212,2.079,11.12,5.05,12.2129808,12.08,-0.98,12.11968646,1.99584,0.58212,2.079,12.08,-0.98,12.11968646
28/01/2020 04:30,13.07944,5.56192,14.21290628,2.02944,0.59192,2.114,11.05,4.97,12.11624529,12,-0.91,12.0344547,2.02944,0.59192,2.114,12,-0.91,12.0344547
28/01/2020 05:00,13.73712,3.50416,14.17700967,2.03712,0.59416,2.122,11.7,2.91,12.0564547,12.26,0.86,12.29012612,2.03712,0.59416,2.122,12.26,0.86,12.29012612
28/01/2020 05:30,14.352,4.361,14.99994083,1.992,0.581,2.075,12.36,3.78,12.92509188,13.16,-0.46,13.16803706,1.992,0.581,2.075,13.16,-0.46,13.16803706
28/01/2020 06:00,15.45704,4.80872,16.18776926,2.08704,0.60872,2.174,13.37,4.2,14.01416783,14.34,-1.44,14.4121199,2.08704,0.60872,2.174,14.34,-1.44,14.4121199
28/01/2020 06:30,17.59264,4.21952,18.09158178,2.19264,0.63952,2.284,15.4,3.58,15.81064199,16.47,-2.22,16.61894401,2.19264,0.63952,2.284,16.47,-2.22,16.61894401
28/01/2020 07:00,20.30208,3.43644,20.59086138,2.18208,0.63644,2.273,18.12,2.8,18.33505931,19.42,-2.94,19.64128305,2.18208,0.63644,2.273,19.42,-2.94,19.64128305
28/01/2020 07:30,22.9548,2.2764,23.06739777,2.0448,0.5964,2.13,20.91,1.68,20.97738068,22.27,-3.84,22.59863934,2.0448,0.5964,2.13,22.27,-3.84,22.59863934
28/01/2020 08:00,23.70224,2.61732,23.84631093,2.08224,0.60732,2.169,21.62,2.01,21.71323329,23.44,-4.76,23.91842804,2.08224,0.60732,2.169,23.44,-4.76,23.91842804
28/01/2020 08:30,24.76224,-0.82268,24.77590225,2.08224,0.60732,2.169,22.68,-1.43,22.72503685,23.4,-2.31,23.51374279,2.08224,0.60732,2.169,23.4,-2.31,23.51374279
28/01/2020 09:00,25.51336,-1.96152,25.58865177,2.22336,0.64848,2.316,23.29,-2.61,23.43578887,23.7,-1.72,23.76233154,2.22336,0.64848,2.316,23.7,-1.72,23.76233154
28/01/2020 09:30,25.65784,-1.59188,25.70717478,2.42784,0.70812,2.529,23.23,-2.3,23.3435837,23.7,-2.23,23.80468231,2.42784,0.70812,2.529,23.7,-2.23,23.80468231
28/01/2020 10:00,25.62224,-0.19268,25.62296447,2.80224,0.81732,2.919,22.82,-1.01,22.84234007,23.56,-3.22,23.77902437,2.80224,0.81732,2.919,23.56,-3.22,23.77902437
28/01/2020 10:30,24.9008,1.7994,24.96573013,2.9808,0.8694,3.105,21.92,0.93,21.93971969,23.09,-4.56,23.53596609,2.9808,0.8694,3.105,23.09,-4.56,23.53596609
28/01/2020 11:00,24.4736,1.1848,24.5022621,2.7936,0.8148,2.91,21.68,0.37,21.68315706,22.97,-4.04,23.3225749,2.7936,0.8148,2.91,22.97,-4.04,23.3225749
28/01/2020 11:30,24.38824,2.11532,24.47980451,2.89824,0.84532,3.019,21.49,1.27,21.52749405,22.78,-5.21,23.3681942,2.89824,0.84532,3.019,22.78,-5.21,23.3681942
28/01/2020 12:00,23.99864,2.13752,24.09364467,2.76864,0.80752,2.884,21.23,1.33,21.27161959,22.53,-5.21,23.12455405,2.76864,0.80752,2.884,22.53,-5.21,23.12455405
28/01/2020 12:30,24.10896,2.25928,24.21458854,2.80896,0.81928,2.926,21.3,1.44,21.34862056,22.6,-5.1,23.1682973,2.80896,0.81928,2.926,22.6,-5.1,23.1682973
28/01/2020 13:00,23.91456,2.49008,24.04384908,2.91456,0.85008,3.036,21,1.64,21.06394075,22.29,-4.91,22.82437732,2.91456,0.85008,3.036,22.29,-4.91,22.82437732
28/01/2020 13:30,23.96472,2.41596,24.08619246,2.93472,0.85596,3.057,21.03,1.56,21.08778082,22.33,-5,22.88293906,2.93472,0.85596,3.057,22.33,-5,22.88293906
28/01/2020 14:00,23.83232,2.10776,23.9253449,2.63232,0.76776,2.742,21.2,1.34,21.24230684,22.5,-5.2,23.09307255,2.63232,0.76776,2.742,22.5,-5.2,23.09307255
28/01/2020 14:30,23.9392,2.2206,24.04197082,2.5392,0.7406,2.645,21.4,1.48,21.45111652,22.69,-5.05,23.24518445,2.5392,0.7406,2.645,22.69,-5.05,23.24518445
28/01/2020 15:00,23.77136,2.21248,23.87409944,2.51136,0.73248,2.616,21.26,1.48,21.31145232,22.56,-5.05,23.1183066,2.51136,0.73248,2.616,22.56,-5.05,23.1183066
28/01/2020 15:30,23.83032,2.25176,23.93646955,2.44032,0.71176,2.542,21.39,1.54,21.44536547,22.68,-4.98,23.22031008,2.44032,0.71176,2.542,22.68,-4.98,23.22031008
28/01/2020 16:00,25.03448,1.15464,25.061093,2.24448,0.65464,2.338,22.79,0.5,22.7954842,23.88,-4.16,24.23963696,2.24448,0.65464,2.338,23.88,-4.16,24.23963696
28/01/2020 16:30,26.1072,-1.8654,26.17375802,2.1072,0.6146,2.195,24,-2.48,24.1277931,24.42,-1.51,24.46664055,2.1072,0.6146,2.195,24.42,-1.51,24.46664055
28/01/2020 17:00,26.1284,2.1462,26.2163968,2.3184,0.6762,2.415,23.81,1.47,23.85533483,25.13,-4.72,25.56942119,2.3184,0.6762,2.415,25.13,-4.72,25.56942119
28/01/2020 17:30,27.31504,0.00272,27.31504014,2.61504,0.76272,2.724,24.7,-0.76,24.71168954,25.42,-2.33,25.52656068,2.61504,0.76272,2.724,25.42,-2.33,25.52656068
28/01/2020 18:00,27.23848,0.00664,27.23848081,2.62848,0.76664,2.738,24.61,-0.76,24.62173227,25.29,-2.01,25.3697497,2.62848,0.76664,2.738,25.29,-2.01,25.3697497
28/01/2020 18:30,26.76064,2.66352,26.89286508,2.72064,0.79352,2.834,24.04,1.87,24.11262118,25.38,-4.36,25.75177664,2.72064,0.79352,2.834,25.38,-4.36,25.75177664
28/01/2020 19:00,25.9516,2.6888,26.09051912,2.1216,0.6188,2.21,23.83,2.07,23.91973662,25.16,-4.17,25.50322529,2.1216,0.6188,2.21,25.16,-4.17,25.50322529
28/01/2020 19:30,25.0552,2.9236,25.22519542,2.0352,0.5936,2.12,23.02,2.33,23.13761656,24.34,-3.82,24.63793823,2.0352,0.5936,2.12,24.34,-3.82,24.63793823
28/01/2020 20:00,24.27312,3.20716,24.48408115,2.01312,0.58716,2.097,22.26,2.62,22.41365655,23.57,-3.77,23.86959991,2.01312,0.58716,2.097,23.57,-3.77,23.86959991
28/01/2020 20:30,23.10496,3.42728,23.35777012,1.94496,0.56728,2.026,21.16,2.86,21.35240502,22.3,-3.31,22.54431414,1.94496,0.56728,2.026,22.3,-3.31,22.54431414
28/01/2020 21:00,22.49976,3.57368,22.78179951,2.06976,0.60368,2.156,20.43,2.97,20.64475236,20.93,-1.04,20.95582258,2.06976,0.60368,2.156,20.93,-1.04,20.95582258
28/01/2020 21:30,20.53792,3.76856,20.88080943,2.01792,0.58856,2.102,18.52,3.18,18.79102977,19.58,-1.98,19.67985772,2.01792,0.58856,2.102,19.58,-1.98,19.67985772
28/01/2020 22:00,19.5764,1.8152,19.66037609,2.0064,0.5852,2.09,17.57,1.23,17.61300088,18.05,0.59,18.05964009,2.0064,0.5852,2.09,18.05,0.59,18.05964009
28/01/2020 22:30,18.10624,4.33932,18.61895875,2.22624,0.64932,2.319,15.88,3.69,16.30308253,16.82,-1.19,16.86204317,2.22624,0.64932,2.319,16.82,-1.19,16.86204317
28/01/2020 23:00,16.66392,4.46156,17.25084773,2.47392,0.72156,2.577,14.19,3.74,14.67459369,15.01,-0.55,15.02007324,2.47392,0.72156,2.577,15.01,-0.55,15.02007324
28/01/2020 23:30,15.43624,2.89432,15.70524096,2.34624,0.68432,2.444,13.09,2.21,13.27524764,13.55,1.31,13.61317744,2.34624,0.68432,2.444,13.55,1.31,13.61317744
29/01/2020 00:00,14.26584,5.54212,15.30455112,2.23584,0.65212,2.329,12.03,4.89,12.98587694,13.02,-1.1,13.06638435,2.23584,0.65212,2.329,13.02,-1.1,13.06638435
29/01/2020 00:30,13.85704,5.76372,15.0079321,2.20704,0.64372,2.299,11.65,5.12,12.72544302,12.62,-1.04,12.66278011,2.20704,0.64372,2.299,12.62,-1.04,12.66278011
29/01/2020 01:00,14.22864,5.73752,15.34188163,2.28864,0.66752,2.384,11.94,5.07,12.97183487,12.92,-0.99,12.95787405,2.28864,0.66752,2.384,12.92,-0.99,12.95787405
29/01/2020 01:30,14.436,5.798,15.55682808,2.496,0.728,2.6,11.94,5.07,12.97183487,12.89,-0.99,12.92796194,2.496,0.728,2.6,12.89,-0.99,12.92796194
29/01/2020 02:00,14.09224,5.71232,15.20598001,2.20224,0.64232,2.294,11.89,5.07,12.92582686,12.89,-1.02,12.93029389,2.20224,0.64232,2.294,12.89,-1.02,12.93029389
29/01/2020 02:30,13.9736,5.8398,15.1447932,2.1936,0.6398,2.285,11.78,5.2,12.87666106,12.76,-0.92,12.79312315,2.1936,0.6398,2.285,12.76,-0.92,12.79312315
29/01/2020 03:00,13.83176,5.24968,14.79448292,2.02176,0.58968,2.106,11.81,4.66,12.69612933,12.69,-0.57,12.70279497,2.02176,0.58968,2.106,12.69,-0.57,12.70279497
29/01/2020 03:30,14.05608,2.34844,14.2509142,2.08608,0.60844,2.173,11.97,1.74,12.09580506,12.27,2.35,12.49301405,2.08608,0.60844,2.173,12.27,2.35,12.49301405
29/01/2020 04:00,14.00072,2.31396,14.19065084,2.07072,0.60396,2.157,11.93,1.71,12.05192931,12.24,2.3,12.45422017,2.07072,0.60396,2.157,12.24,2.3,12.45422017
29/01/2020 04:30,14.07872,2.17296,14.24542425,1.99872,0.58296,2.082,12.08,1.59,12.18419058,12.38,2.14,12.56359821,1.99872,0.58296,2.082,12.38,2.14,12.56359821
29/01/2020 05:00,14.06864,2.22252,14.24311155,1.92864,0.56252,2.009,12.14,1.66,12.25296699,12.44,2.18,12.62956848,1.92864,0.56252,2.009,12.44,2.18,12.62956848
29/01/2020 05:30,14.55288,5.06084,15.40773889,1.92288,0.56084,2.003,12.63,4.5,13.40771793,13.54,-0.9,13.56987841,1.92288,0.56084,2.003,13.54,-0.9,13.56987841
29/01/2020 06:00,15.6548,3.7464,16.09684056,2.0448,0.5964,2.13,13.61,3.15,13.96977452,14.3,-0.01,14.3000035,2.0448,0.5964,2.13,14.3,-0.01,14.3000035
29/01/2020 06:30,18.38752,3.57636,18.73209125,2.14752,0.62636,2.237,16.24,2.95,16.5057596,17.17,-1.49,17.23452929,2.14752,0.62636,2.237,17.17,-1.49,17.23452929
29/01/2020 07:00,20.90072,2.77896,21.08465592,2.19072,0.63896,2.282,18.71,2.14,18.83198609,19.71,-2.89,19.92074798,2.19072,0.63896,2.282,19.71,-2.89,19.92074798
29/01/2020 07:30,23.68184,0.24012,23.68305731,2.09184,0.61012,2.179,21.59,-0.37,21.59317022,22.2,-1.5,22.25061797,2.09184,0.61012,2.179,22.2,-1.5,22.25061797
29/01/2020 08:00,24.25736,1.55048,24.30686122,1.88736,0.55048,1.966,22.37,1,22.39234021,23.91,-4.27,24.28828936,1.88736,0.55048,1.966,23.91,-4.27,24.28828936
29/01/2020 08:30,24.63224,2.06232,24.71842251,1.96224,0.57232,2.044,22.67,1.49,22.71891283,24.54,-5.49,25.14660414,1.96224,0.57232,2.044,24.54,-5.49,25.14660414
29/01/2020 09:00,24.73544,1.99492,24.81575503,2.00544,0.58492,2.089,22.73,1.41,22.77369096,24.6,-5.44,25.19431682,2.00544,0.58492,2.089,24.6,-5.44,25.19431682
29/01/2020 09:30,25.74608,-0.87656,25.76099751,2.20608,0.64344,2.298,23.54,-1.52,23.58902287,24.38,-2.98,24.56144947,2.20608,0.64344,2.298,24.38,-2.98,24.56144947
29/01/2020 10:00,25.10752,2.15136,25.19952203,2.98752,0.87136,3.112,22.12,1.28,22.15700341,23.96,-5.36,24.55221375,2.98752,0.87136,3.112,23.96,-5.36,24.55221375
29/01/2020 10:30,24.4572,2.4696,24.58156944,3.1872,0.9296,3.32,21.27,1.54,21.32567701,23.09,-5.13,23.65301249,3.1872,0.9296,3.32,23.09,-5.13,23.65301249
29/01/2020 11:00,23.94264,2.21952,24.0452964,2.67264,0.77952,2.784,21.27,1.44,21.31868898,23.09,-5.2,23.66829314,2.67264,0.77952,2.784,23.09,-5.2,23.66829314
29/01/2020 11:30,23.79912,2.20516,23.90106365,2.82912,0.82516,2.947,20.97,1.38,21.01535867,22.78,-5.33,23.39524097,2.82912,0.82516,2.947,22.78,-5.33,23.39524097
29/01/2020 12:00,23.9964,-0.5248,24.00213799,2.7264,0.7952,2.84,21.27,-1.32,21.31091974,21.97,-2.26,22.08593444,2.7264,0.7952,2.84,21.97,-2.26,22.08593444
29/01/2020 12:30,23.90224,-1.16268,23.93050149,2.56224,0.74732,2.669,21.34,-1.91,21.42530513,21.77,-1.43,21.81691546,2.56224,0.74732,2.669,21.77,-1.43,21.81691546
29/01/2020 13:00,23.77432,0.17376,23.77495497,2.58432,0.75376,2.692,21.19,-0.58,21.19793622,22.04,-2.33,22.16281796,2.58432,0.75376,2.692,22.04,-2.33,22.16281796
29/01/2020 13:30,23.90744,2.52592,24.04050663,2.55744,0.74592,2.664,21.35,1.78,21.42407291,23.18,-5.13,23.74087825,2.55744,0.74592,2.664,23.18,-5.13,23.74087825
29/01/2020 14:00,23.63888,2.50884,23.77164121,2.49888,0.72884,2.603,21.14,1.78,21.21480615,22.97,-5.17,23.54463421,2.49888,0.72884,2.603,22.97,-5.17,23.54463421
29/01/2020 14:30,23.20048,2.68264,23.35506004,2.58048,0.75264,2.688,20.62,1.93,20.71012554,22.43,-4.96,22.97186322,2.58048,0.75264,2.688,22.43,-4.96,22.97186322
29/01/2020 15:00,23.2276,2.6068,23.37342097,2.4576,0.7168,2.56,20.77,1.89,20.85581454,22.58,-4.96,23.11834769,2.4576,0.7168,2.56,22.58,-4.96,23.11834769
29/01/2020 15:30,23.27704,2.67372,23.43009539,2.44704,0.71372,2.549,20.83,1.96,20.92200994,22.64,-4.91,23.16630527,2.44704,0.71372,2.549,22.64,-4.91,23.16630527
29/01/2020 16:00,24.06344,2.54892,24.19806062,2.53344,0.73892,2.639,21.53,1.81,21.60594826,23.36,-4.91,23.87043569,2.53344,0.73892,2.639,23.36,-4.91,23.87043569
29/01/2020 16:30,24.88976,2.43868,25.00894466,2.42976,0.70868,2.531,22.46,1.73,22.5265288,24.31,-4.84,24.78712771,2.42976,0.70868,2.531,24.31,-4.84,24.78712771
29/01/2020 17:00,26.35528,0.80904,26.36769481,2.70528,0.78904,2.818,23.65,0.02,23.65000846,24.84,-3.09,25.03145421,2.70528,0.78904,2.818,24.84,-3.09,25.03145421
29/01/2020 17:30,27.02176,0.59968,27.02841338,2.74176,0.79968,2.856,24.28,-0.2,24.28082371,25.3,-2.59,25.43222562,2.74176,0.79968,2.856,25.3,-2.59,25.43222562
29/01/2020 18:00,27.14672,-0.88304,27.16107815,2.52672,0.73696,2.632,24.62,-1.62,24.67324057,25.05,-1.03,25.07116671,2.52672,0.73696,2.632,25.05,-1.03,25.07116671
29/01/2020 18:30,26.68688,2.24284,26.78096144,2.78688,0.81284,2.903,23.9,1.43,23.94274212,25.09,-3.76,25.37017343,2.78688,0.81284,2.903,25.09,-3.76,25.37017343
29/01/2020 19:00,26.118,1.189,26.14505011,2.808,0.819,2.925,23.31,0.37,23.31293632,24.16,-2.39,24.27792619,2.808,0.819,2.925,24.16,-2.39,24.27792619
29/01/2020 19:30,24.9536,1.9748,25.03161976,2.5536,0.7448,2.66,22.4,1.23,22.43374467,23.39,-2.97,23.57780736,2.5536,0.7448,2.66,23.39,-2.97,23.57780736
29/01/2020 20:00,24.25384,0.01112,24.25384255,2.40384,0.70112,2.504,21.85,-0.69,21.86089202,22.24,-0.41,22.24377891,2.40384,0.70112,2.504,22.24,-0.41,22.24377891
29/01/2020 20:30,23.15616,2.41388,23.28163574,2.51616,0.73388,2.621,20.64,1.68,20.70825922,21.56,-2.94,21.75953124,2.51616,0.73388,2.621,21.56,-2.94,21.75953124
29/01/2020 21:00,22.0728,3.8104,22.39927785,2.8128,0.8204,2.93,19.26,2.99,19.49070804,20.39,-2.62,20.55763848,2.8128,0.8204,2.93,20.39,-2.62,20.55763848
29/01/2020 21:30,20.76504,3.29772,21.02526679,2.73504,0.79772,2.849,18.03,2.5,18.20249708,18.86,-1.1,18.89205124,2.73504,0.79772,2.849,18.86,-1.1,18.89205124
29/01/2020 22:00,19.1768,4.9124,19.79599283,2.7168,0.7924,2.83,16.46,4.12,16.96779302,17.57,-1.98,17.68121319,2.7168,0.7924,2.83,17.57,-1.98,17.68121319
29/01/2020 22:30,17.91544,4.47992,18.46706998,2.60544,0.75992,2.714,15.31,3.72,15.75545937,16.27,-1.23,16.31642731,2.60544,0.75992,2.714,16.27,-1.23,16.31642731
29/01/2020 23:00,16.60232,2.47776,16.78619445,2.63232,0.76776,2.742,13.97,1.71,14.0742673,14.35,1.43,14.42107486,2.63232,0.76776,2.742,14.35,1.43,14.42107486
29/01/2020 23:30,15.48168,2.34424,15.65815688,2.79168,0.81424,2.908,12.69,1.53,12.78190127,13.02,1.92,13.16080545,2.79168,0.81424,2.908,13.02,1.92,13.16080545
30/01/2020 00:00,14.11536,4.53448,14.82581859,2.41536,0.70448,2.516,11.7,3.83,12.31092604,12.46,-0.13,12.46067815,2.41536,0.70448,2.516,12.46,-0.13,12.46067815
30/01/2020 00:30,13.5304,5.7172,14.68870655,2.3904,0.6972,2.49,11.14,5.02,12.21883792,12.08,-1.06,12.12641744,2.3904,0.6972,2.49,12.08,-1.06,12.12641744
30/01/2020 01:00,14.34768,2.92224,14.64224737,2.64768,0.77224,2.758,11.7,2.15,11.89590266,12.08,1.57,12.18159678,2.64768,0.77224,2.758,12.08,1.57,12.18159678
30/01/2020 01:30,14.47136,3.32748,14.84898594,2.63136,0.76748,2.741,11.84,2.56,12.11359567,12.33,1.19,12.38729188,2.63136,0.76748,2.741,12.33,1.19,12.38729188
30/01/2020 02:00,13.86208,5.79144,15.02324995,2.54208,0.74144,2.648,11.32,5.05,12.395358,12.3,-0.98,12.33897889,2.54208,0.74144,2.648,12.3,-0.98,12.33897889
30/01/2020 02:30,13.7924,5.7882,14.95772566,2.7024,0.7882,2.815,11.09,5,12.16503596,12.07,-1.05,12.115585,2.7024,0.7882,2.815,12.07,-1.05,12.115585
30/01/2020 03:00,13.71096,5.91528,14.93254706,2.76096,0.80528,2.876,10.95,5.11,12.08365011,11.92,-1.12,11.97250183,2.76096,0.80528,2.876,11.92,-1.12,11.97250183
30/01/2020 03:30,13.81152,2.93336,14.11958518,2.65152,0.77336,2.762,11.16,2.16,11.36711045,11.54,1.84,11.68576912,2.65152,0.77336,2.762,11.54,1.84,11.68576912
30/01/2020 04:00,13.61192,2.45556,13.83163551,2.52192,0.73556,2.627,11.09,1.72,11.22258883,11.39,2.33,11.62587631,2.52192,0.73556,2.627,11.39,2.33,11.62587631
30/01/2020 04:30,13.67256,2.44408,13.8892917,2.48256,0.72408,2.586,11.19,1.72,11.32141776,11.49,2.33,11.72386455,2.48256,0.72408,2.586,11.49,2.33,11.72386455
30/01/2020 05:00,13.90992,2.49456,14.131833,2.44992,0.71456,2.552,11.46,1.78,11.5974135,11.77,2.19,11.97200902,2.44992,0.71456,2.552,11.77,2.19,11.97200902
30/01/2020 05:30,14.19304,5.36172,15.17202774,2.30304,0.67172,2.399,11.89,4.69,12.78155703,12.86,-1.09,12.90611096,2.30304,0.67172,2.399,12.86,-1.09,12.90611096
30/01/2020 06:00,15.3348,4.2064,15.90125442,2.2848,0.6664,2.38,13.05,3.54,13.52161603,13.84,-0.44,13.84699245,2.2848,0.6664,2.38,13.84,-0.44,13.84699245
30/01/2020 06:30,17.82216,4.26688,18.32581927,2.49216,0.72688,2.596,15.33,3.54,15.73341984,16.38,-1.86,16.48526615,2.49216,0.72688,2.596,16.38,-1.86,16.48526615
30/01/2020 07:00,20.73112,3.61616,21.04414288,2.66112,0.77616,2.772,18.07,2.84,18.29181511,18.79,-1.37,18.83987792,2.66112,0.77616,2.772,18.79,-1.37,18.83987792
30/01/2020 07:30,22.88512,0.79816,22.89903441,2.56512,0.74816,2.672,20.32,0.05,20.32006152,20.97,-1.91,21.05680413,2.56512,0.74816,2.672,20.97,-1.91,21.05680413
30/01/2020 08:00,24.15832,-0.90924,24.17542435,2.60832,0.76076,2.717,21.55,-1.67,21.6146108,21.97,-0.74,21.98245892,2.60832,0.76076,2.717,21.97,-0.74,21.98245892
30/01/2020 08:30,24.24728,1.08504,24.27154505,2.89728,0.84504,3.018,21.35,0.24,21.3513489,22.55,-3.26,22.7844267,2.89728,0.84504,3.018,22.55,-3.26,22.7844267
30/01/2020 09:00,24.10848,2.53664,24.24156246,2.86848,0.83664,2.988,21.24,1.7,21.30792341,23.05,-5.13,23.61396621,2.86848,0.83664,2.988,23.05,-5.13,23.61396621
30/01/2020 09:30,24.63632,0.60976,24.64386476,2.53632,0.73976,2.642,22.1,-0.13,22.10038235,23.33,-3.75,23.62946043,2.53632,0.73976,2.642,23.33,-3.75,23.62946043
30/01/2020 10:00,25.05248,-1.33136,25.08783119,2.53248,0.73864,2.638,22.52,-2.07,22.61493533,22.96,-1.74,23.02583766,2.53248,0.73864,2.638,22.96,-1.74,23.02583766
30/01/2020 10:30,25.05992,-1.27544,25.09235616,2.44992,0.71456,2.552,22.61,-1.99,22.69740514,22.78,-1.56,22.8333528,2.44992,0.71456,2.552,22.78,-1.56,22.8333528
30/01/2020 11:00,24.528,0.184,24.52869014,2.448,0.714,2.55,22.08,-0.53,22.08636004,23.13,-3.28,23.36140621,2.448,0.714,2.55,23.13,-3.28,23.36140621
30/01/2020 11:30,24.21352,2.14436,24.30828728,2.48352,0.72436,2.587,21.73,1.42,21.77634726,23.57,-5.46,24.19414185,2.48352,0.72436,2.587,23.57,-5.46,24.19414185
30/01/2020 12:00,24.3948,2.0364,24.47964853,2.5248,0.7364,2.63,21.87,1.3,21.90860333,23.71,-5.62,24.36695508,2.5248,0.7364,2.63,23.71,-5.62,24.36695508
30/01/2020 12:30,24.30632,1.91976,24.38201531,2.29632,0.66976,2.392,22.01,1.25,22.04546665,23.87,-5.69,24.538806,2.29632,0.66976,2.392,23.87,-5.69,24.538806
30/01/2020 13:00,24.05048,2.26264,24.15667875,2.34048,0.68264,2.438,21.71,1.58,21.76741831,23.53,-5.25,24.10857524,2.34048,0.68264,2.438,23.53,-5.25,24.10857524
30/01/2020 13:30,24.39432,-1.14124,24.42100074,2.46432,0.71876,2.567,21.93,-1.86,22.0087369,22.37,-1.39,22.41314347,2.46432,0.71876,2.567,22.37,-1.39,22.41314347
30/01/2020 14:00,24.2652,-1.2064,24.29517096,2.5152,0.7336,2.62,21.75,-1.94,21.83634814,22.18,-1.47,22.22865943,2.5152,0.7336,2.62,22.18,-1.47,22.22865943
30/01/2020 14:30,23.95328,-1.04696,23.97614957,2.51328,0.73304,2.618,21.44,-1.78,21.51376304,21.88,-1.3,21.91858572,2.51328,0.73304,2.618,21.88,-1.3,21.91858572
30/01/2020 15:00,23.63944,0.63692,23.64801875,2.38944,0.69692,2.489,21.25,-0.06,21.25008471,22.14,-2.99,22.340987,2.38944,0.69692,2.489,22.14,-2.99,22.340987
30/01/2020 15:30,23.43456,2.34508,23.55160297,2.31456,0.67508,2.411,21.12,1.67,21.18592221,22.42,-4.75,22.91765477,2.31456,0.67508,2.411,22.42,-4.75,22.91765477
30/01/2020 16:00,24.02808,2.33444,24.14121452,2.27808,0.66444,2.373,21.75,1.67,21.81401843,23.05,-4.7,23.52429595,2.27808,0.66444,2.373,23.05,-4.7,23.52429595
30/01/2020 16:30,24.82704,2.35372,24.93836228,2.44704,0.71372,2.549,22.38,1.64,22.44000891,23.7,-4.77,24.17525388,2.44704,0.71372,2.549,23.7,-4.77,24.17525388
30/01/2020 17:00,25.46736,2.04548,25.54937208,2.48736,0.72548,2.591,22.98,1.32,23.01788001,24.2,-4.24,24.56863041,2.48736,0.72548,2.591,24.2,-4.24,24.56863041
30/01/2020 17:30,26.52352,-0.72064,26.53330803,2.60352,0.75936,2.712,23.92,-1.48,23.96574222,24.34,-1.16,24.36762606,2.60352,0.75936,2.712,24.34,-1.16,24.36762606
30/01/2020 18:00,26.50328,-0.63696,26.51093301,2.51328,0.73304,2.618,23.99,-1.37,24.02908654,24.42,-1.01,24.44087764,2.51328,0.73304,2.618,24.42,-1.01,24.44087764
30/01/2020 18:30,26.01944,2.13192,26.10663404,2.74944,0.80192,2.864,23.27,1.33,23.30797718,24.42,-3.7,24.69871252,2.74944,0.80192,2.864,24.42,-3.7,24.69871252
30/01/2020 19:00,25.32184,2.80012,25.47618992,2.81184,0.82012,2.929,22.51,1.98,22.59691351,23.76,-4.03,24.09934646,2.81184,0.82012,2.929,23.76,-4.03,24.09934646
30/01/2020 19:30,24.79824,-0.10468,24.79846094,2.65824,0.77532,2.769,22.14,-0.88,22.15748181,22.55,-0.41,22.55372696,2.65824,0.77532,2.769,22.55,-0.41,22.55372696
30/01/2020 20:00,23.67952,1.64736,23.73675341,2.69952,0.78736,2.812,20.98,0.86,20.99761891,21.75,-3.47,22.025063,2.69952,0.78736,2.812,21.75,-3.47,22.025063
30/01/2020 20:30,22.71848,3.44664,22.97843904,2.62848,0.76664,2.738,20.09,2.68,20.26796734,20.5,-1.95,20.59253506,2.62848,0.76664,2.738,20.5,-1.95,20.59253506
30/01/2020 21:00,21.6056,3.8008,21.93736611,2.5056,0.7308,2.61,19.1,3.07,19.34515185,19.94,-2.36,20.07917329,2.5056,0.7308,2.61,19.94,-2.36,20.07917329
30/01/2020 21:30,20.32944,2.37692,20.46792318,2.62944,0.76692,2.739,17.7,1.61,17.77307233,18.32,-0.26,18.32184489,2.62944,0.76692,2.739,18.32,-0.26,18.32184489
30/01/2020 22:00,18.90056,1.52808,18.9622308,2.29056,0.66808,2.386,16.61,0.86,16.6322488,16.95,1.35,17.00367607,2.29056,0.66808,2.386,16.95,1.35,17.00367607
30/01/2020 22:30,17.43224,3.28732,17.73948884,2.32224,0.67732,2.419,15.11,2.61,15.33376014,15.78,0,15.78,2.32224,0.67732,2.419,15.78,0,15.78
30/01/2020 23:00,16.09208,4.09144,16.60406336,2.54208,0.74144,2.648,13.55,3.35,13.95797263,14.29,-0.17,14.29101116,2.54208,0.74144,2.648,14.29,-0.17,14.29101116
30/01/2020 23:30,14.91816,2.15488,15.07298927,2.34816,0.68488,2.446,12.57,1.47,12.65566276,12.9,2.02,13.05719725,2.34816,0.68488,2.446,12.9,2.02,13.05719725
31/01/2020 00:00,13.8516,3.2388,14.2252117,2.1216,0.6188,2.21,11.73,2.62,12.01903906,12.23,1.19,12.28775814,2.1216,0.6188,2.21,12.23,1.19,12.28775814
31/01/2020 00:30,13.22392,5.01656,14.14347674,2.11392,0.61656,2.202,11.11,4.4,11.94956485,11.93,-0.4,11.9367039,2.11392,0.61656,2.202,11.93,-0.4,11.9367039
31/01/2020 01:00,13.73432,5.61876,14.83920516,2.22432,0.64876,2.317,11.51,4.97,12.53718469,12.48,-1.19,12.5366064,2.22432,0.64876,2.317,12.48,-1.19,12.5366064
31/01/2020 01:30,13.79568,5.69124,14.92350493,2.33568,0.68124,2.433,11.46,5.01,12.50726589,12.42,-0.95,12.45627954,2.33568,0.68124,2.433,12.42,-0.95,12.45627954
31/01/2020 02:00,13.502,5.661,14.64072829,2.232,0.651,2.325,11.27,5.01,12.33340991,12.24,-0.99,12.2799715,2.232,0.651,2.325,12.24,-0.99,12.2799715
31/01/2020 02:30,13.4744,4.4092,14.17746451,2.2944,0.6692,2.39,11.18,3.74,11.7889779,11.89,0.32,11.89430536,2.2944,0.6692,2.39,11.89,0.32,11.89430536
31/01/2020 03:00,13.63088,2.44484,13.84839818,2.45088,0.71484,2.553,11.18,1.73,11.31305883,11.46,2.34,11.696461,2.45088,0.71484,2.553,11.46,2.34,11.696461
31/01/2020 03:30,13.55872,2.49296,13.78599788,2.47872,0.72296,2.582,11.08,1.77,11.22048573,11.38,2.39,11.62826298,2.47872,0.72296,2.582,11.38,2.39,11.62826298
31/01/2020 04:00,13.25728,2.44004,13.47995802,2.29728,0.67004,2.393,10.96,1.77,11.10200432,11.26,2.33,11.49854339,2.29728,0.67004,2.393,11.26,2.33,11.49854339
31/01/2020 04:30,13.29184,2.54012,13.53237674,2.33184,0.68012,2.429,10.96,1.86,11.11670815,11.26,2.29,11.49050478,2.33184,0.68012,2.429,11.26,2.29,11.49050478
31/01/2020 05:00,13.34624,2.54432,13.58659952,2.34624,0.68432,2.444,11,1.86,11.15614629,11.31,2.29,11.53950606,2.34624,0.68432,2.444,11.31,2.29,11.53950606
31/01/2020 05:30,14.03792,2.37356,14.23716914,2.37792,0.69356,2.477,11.66,1.68,11.78040746,11.96,2.05,12.13441799,2.37792,0.69356,2.477,11.96,2.05,12.13441799
31/01/2020 06:00,14.87232,5.32776,15.79781405,2.39232,0.69776,2.492,12.48,4.63,13.311172,13.46,-1.37,13.52954175,2.39232,0.69776,2.492,13.46,-1.37,13.52954175
31/01/2020 06:30,16.99576,4.65168,17.6208395,2.40576,0.70168,2.506,14.59,3.95,15.11524396,15.65,-2.06,15.78499604,2.40576,0.70168,2.506,15.65,-2.06,15.78499604
31/01/2020 07:00,19.38944,3.73692,19.74626432,2.38944,0.69692,2.489,17,3.04,17.26967284,17.99,-2.24,18.12891889,2.38944,0.69692,2.489,17.99,-2.24,18.12891889
31/01/2020 07:30,21.88984,1.77412,21.96161645,2.37984,0.69412,2.479,19.51,1.08,19.5398695,20.34,-2.34,20.47415932,2.37984,0.69412,2.479,20.34,-2.34,20.47415932
31/01/2020 08:00,23.45512,0.40816,23.45867108,2.56512,0.74816,2.672,20.89,-0.34,20.89276669,21.69,-1.86,21.76960496,2.56512,0.74816,2.672,21.69,-1.86,21.76960496
31/01/2020 08:30,23.60304,2.87672,23.77769996,2.90304,0.84672,3.024,20.7,2.03,20.79930047,22.5,-4.86,23.01889659,2.90304,0.84672,3.024,22.5,-4.86,23.01889659
31/01/2020 09:00,23.50696,2.65828,23.65678805,2.73696,0.79828,2.851,20.77,1.86,20.85311727,22.56,-4.99,23.10527429,2.73696,0.79828,2.851,22.56,-4.99,23.10527429
31/01/2020 09:30,24.34416,0.46788,24.34865577,2.80416,0.81788,2.921,21.54,-0.35,21.54284336,22.66,-3.23,22.8890476,2.80416,0.81788,2.921,22.66,-3.23,22.8890476
31/01/2020 10:00,24.01696,2.34328,24.13100348,2.85696,0.83328,2.976,21.16,1.51,21.21380918,22.96,-5.15,23.53049298,2.85696,0.83328,2.976,22.96,-5.15,23.53049298
31/01/2020 10:30,23.68776,2.43268,23.81234776,2.71776,0.79268,2.831,20.97,1.64,21.03403195,22.77,-5.05,23.32328022,2.71776,0.79268,2.831,22.77,-5.05,23.32328022
31/01/2020 11:00,23.65192,2.34556,23.76793999,2.76192,0.80556,2.877,20.89,1.54,20.94668709,22.67,-5.12,23.2409832,2.76192,0.80556,2.877,22.67,-5.12,23.2409832
31/01/2020 11:30,23.63184,2.22012,23.73589675,2.57184,0.75012,2.679,21.06,1.47,21.11124108,22.86,-5.17,23.43733133,2.57184,0.75012,2.679,22.86,-5.17,23.43733133
31/01/2020 12:00,23.69096,2.17028,23.79015975,2.40096,0.70028,2.501,21.29,1.47,21.34068884,23.1,-5.14,23.66494454,2.40096,0.70028,2.501,23.1,-5.14,23.66494454
31/01/2020 12:30,23.7904,2.1672,23.88890722,2.3904,0.6972,2.49,21.4,1.47,21.4504289,23.22,-5.22,23.7995126,2.3904,0.6972,2.49,23.22,-5.22,23.7995126
31/01/2020 13:00,24.31744,-0.86408,24.33278698,2.79744,0.81592,2.914,21.52,-1.68,21.5854766,21.97,-1.13,21.99904089,2.79744,0.81592,2.914,21.97,-1.13,21.99904089
31/01/2020 13:30,23.58552,1.86036,23.65877624,2.91552,0.85036,3.037,20.67,1.01,20.69466115,21.7,-3.36,21.9585883,2.91552,0.85036,3.037,21.7,-3.36,21.9585883
31/01/2020 14:00,23.15,2.86,23.32599623,2.88,0.84,3,20.27,2.02,20.37040255,21.56,-4.51,22.02665885,2.88,0.84,3,21.56,-4.51,22.02665885
31/01/2020 14:30,22.7908,2.8194,22.96452876,2.7408,0.7994,2.855,20.05,2.02,20.1514987,21.32,-4.27,21.7433967,2.7408,0.7994,2.855,21.32,-4.27,21.7433967
31/01/2020 15:00,22.75624,-0.31068,22.75836068,2.70624,0.78932,2.819,20.05,-1.1,20.08015189,20.4,-0.57,20.40796168,2.70624,0.78932,2.819,20.4,-0.57,20.40796168
31/01/2020 15:30,22.45712,-0.07584,22.45724806,2.75712,0.80416,2.872,19.7,-0.88,19.71964503,20.08,-0.46,20.08526823,2.75712,0.80416,2.872,20.08,-0.46,20.08526823
31/01/2020 16:00,23.02,-0.115,23.02028725,2.76,0.805,2.875,20.26,-0.92,20.28087769,20.65,-0.46,20.65512285,2.76,0.805,2.875,20.65,-0.46,20.65512285
31/01/2020 16:30,23.61288,-0.14416,23.61332005,2.76288,0.80584,2.878,20.85,-0.95,20.87163146,21.25,-0.46,21.25497824,2.76288,0.80584,2.878,21.25,-0.46,21.25497824
31/01/2020 17:00,23.79288,2.68584,23.94399455,2.76288,0.80584,2.878,21.03,1.88,21.11386511,22.17,-3.44,22.43529585,2.76288,0.80584,2.878,22.17,-3.44,22.43529585
31/01/2020 17:30,24.66568,1.49624,24.71101989,2.69568,0.78624,2.808,21.97,0.71,21.98146947,22.83,-2.63,22.98098779,2.69568,0.78624,2.808,22.83,-2.63,22.98098779
31/01/2020 18:00,24.91696,-0.28172,24.91855256,2.73696,0.79828,2.851,22.18,-1.08,22.20627839,22.57,-0.42,22.5739075,2.73696,0.79828,2.851,22.57,-0.42,22.5739075
31/01/2020 18:30,24.66296,-0.20872,24.66384317,2.71296,0.79128,2.826,21.95,-1,21.97276724,22.33,-0.42,22.33394949,2.71296,0.79128,2.826,22.33,-0.42,22.33394949
31/01/2020 19:00,23.66696,3.43828,23.91540853,2.73696,0.79828,2.851,20.93,2.64,21.09584082,22.19,-3.53,22.46902312,2.73696,0.79828,2.851,22.19,-3.53,22.46902312
31/01/2020 19:30,23.10576,2.71668,23.26491985,2.76576,0.80668,2.881,20.34,1.91,20.42948115,20.98,-3.28,21.23484872,2.76576,0.80668,2.881,20.98,-3.28,21.23484872
31/01/2020 20:00,22.17712,3.73416,22.48929973,2.75712,0.80416,2.872,19.42,2.93,19.6397887,20.01,-1.2,20.04594972,2.75712,0.80416,2.872,20.01,-1.2,20.04594972
31/01/2020 20:30,20.8896,3.9328,21.2565826,2.6496,0.7728,2.76,18.24,3.16,18.51170441,19.34,-2.44,19.49331167,2.6496,0.7728,2.76,19.34,-2.44,19.49331167
31/01/2020 21:00,19.89056,4.20308,20.32978747,2.65056,0.77308,2.761,17.24,3.43,17.57789805,18.32,-2.16,18.44689676,2.65056,0.77308,2.761,18.32,-2.16,18.44689676
31/01/2020 21:30,18.58552,4.66536,19.16212769,2.55552,0.74536,2.662,16.03,3.92,16.50234226,17.08,-1.74,17.16840121,2.55552,0.74536,2.662,17.08,-1.74,17.16840121
31/01/2020 22:00,17.5208,3.8544,17.93975563,2.3808,0.6944,2.48,15.14,3.16,15.46626005,15.94,-0.46,15.94663601,2.3808,0.6944,2.48,15.94,-0.46,15.94663601
31/01/2020 22:30,16.61224,3.12232,16.90311806,2.44224,0.71232,2.544,14.17,2.41,14.37348253,14.7,0.84,14.72398044,2.44224,0.71232,2.544,14.7,0.84,14.72398044
31/01/2020 23:00,15.47656,4.49108,16.11501502,2.50656,0.73108,2.611,12.97,3.76,13.50401792,13.75,-0.22,13.75175989,2.50656,0.73108,2.611,13.75,-0.22,13.75175989
31/01/2020 23:30,14.40952,4.67736,15.14965225,2.45952,0.71736,2.562,11.95,3.96,12.58904683,12.7,0.11,12.70047637,2.45952,0.71736,2.562,12.7,0.11,12.70047637
01/02/2020 00:00,13.4188,5.5484,14.52063828,2.4288,0.7084,2.53,10.99,4.84,12.00856777,11.89,-0.58,11.90413794,2.4288,0.7084,2.53,11.89,-0.58,11.90413794
01/02/2020 00:30,13.26416,2.57788,13.51234272,2.56416,0.74788,2.671,10.7,1.83,10.85536273,11,2.45,11.26953859,2.56416,0.74788,2.671,11,2.45,11.26953859
01/02/2020 01:00,13.5608,2.5444,13.79743701,2.6208,0.7644,2.73,10.94,1.78,11.08386214,11.24,2.39,11.491288,2.6208,0.7644,2.73,11.24,2.39,11.491288
01/02/2020 01:30,13.60208,2.59644,13.84767421,2.66208,0.77644,2.773,10.94,1.82,11.09035617,11.21,2.45,11.47460675,2.66208,0.77644,2.773,11.21,2.45,11.47460675
01/02/2020 02:00,12.84608,5.89344,14.13344991,2.68608,0.78344,2.798,10.16,5.11,11.37267339,11.05,-0.57,11.06469159,2.68608,0.78344,2.798,11.05,-0.57,11.06469159
01/02/2020 02:30,12.5108,5.9594,13.85765366,2.5008,0.7294,2.605,10.01,5.23,11.29393643,10.92,-0.66,10.93992687,2.5008,0.7294,2.605,10.92,-0.66,10.93992687
01/02/2020 03:00,12.28656,5.96108,13.65628176,2.50656,0.73108,2.611,9.78,5.23,11.09059511,10.66,-0.61,10.67743883,2.50656,0.73108,2.611,10.66,-0.61,10.67743883
01/02/2020 03:30,12.1876,5.9868,13.57863646,2.4576,0.7168,2.56,9.73,5.27,11.06552303,10.61,-0.65,10.62989182,2.4576,0.7168,2.56,10.61,-0.65,10.62989182
01/02/2020 04:00,12.07592,4.78756,12.99032619,2.42592,0.70756,2.527,9.65,4.08,10.47706543,10.32,0.5,10.3321053,2.42592,0.70756,2.527,10.32,0.5,10.3321053
01/02/2020 04:30,11.88464,5.72052,13.1897315,2.50464,0.73052,2.609,9.38,4.99,10.62471176,10.22,-0.38,10.22706214,2.50464,0.73052,2.609,10.22,-0.38,10.22706214
01/02/2020 05:00,11.97296,6.05628,13.41753698,2.59296,0.75628,2.701,9.38,5.3,10.77378299,10.26,-0.73,10.285937,2.59296,0.75628,2.701,10.26,-0.73,10.285937
01/02/2020 05:30,12.06824,6.07532,13.51117796,2.65824,0.77532,2.769,9.41,5.3,10.79991204,10.31,-0.65,10.3304695,2.65824,0.77532,2.769,10.31,-0.65,10.3304695
01/02/2020 06:00,12.6508,4.2844,13.35660226,2.6208,0.7644,2.73,10.03,3.52,10.62973659,10.65,0.77,10.6777994,2.6208,0.7644,2.73,10.65,0.77,10.6777994
01/02/2020 06:30,13.56656,5.54608,14.65641681,2.62656,0.76608,2.736,10.94,4.78,11.93867664,11.86,-0.91,11.89486023,2.62656,0.76608,2.736,11.86,-0.91,11.89486023
01/02/2020 07:00,14.39744,5.24092,15.32166835,2.67744,0.78092,2.789,11.72,4.46,12.5399362,12.65,-0.91,12.68268899,2.67744,0.78092,2.789,12.65,-0.91,12.68268899
01/02/2020 07:30,15.60856,4.87208,16.35127851,2.57856,0.75208,2.686,13.03,4.12,13.66584428,13.99,-1.12,14.03476042,2.57856,0.75208,2.686,13.99,-1.12,14.03476042
01/02/2020 08:00,16.63488,3.79184,17.06157329,2.47488,0.72184,2.578,14.16,3.07,14.48897857,14.96,-0.78,14.98032042,2.47488,0.72184,2.578,14.96,-0.78,14.98032042
01/02/2020 08:30,18.02088,4.61984,18.60362969,2.57088,0.74984,2.678,15.45,3.87,15.92731616,16.58,-2.3,16.73876937,2.57088,0.74984,2.678,16.58,-2.3,16.73876937
01/02/2020 09:00,18.79896,4.33178,19.29158405,2.50896,0.73178,2.6135,16.29,3.6,16.68304828,17.43,-2.51,17.60979841,2.50896,0.73178,2.6135,17.43,-2.51,17.60979841
01/02/2020 09:30,19.66984,4.16912,20.10681892,2.73984,0.79912,2.854,16.93,3.37,17.26214934,18.08,-2.75,18.28794412,2.73984,0.79912,2.854,18.08,-2.75,18.28794412
01/02/2020 10:00,19.76816,4.16488,20.20213789,3.06816,0.89488,3.196,16.7,3.27,17.01713548,17.84,-2.82,18.06150603,3.06816,0.89488,3.196,17.84,-2.82,18.06150603
01/02/2020 10:30,19.7588,4.1884,20.19784325,3.1488,0.9184,3.28,16.61,3.27,16.92882158,17.75,-2.82,17.97261528,3.1488,0.9184,3.28,17.75,-2.82,17.97261528
01/02/2020 11:00,19.66792,4.00106,20.07076377,2.91792,0.85106,3.0395,16.75,3.15,17.04362051,17.89,-2.95,18.13159122,2.91792,0.85106,3.0395,17.89,-2.95,18.13159122
01/02/2020 11:30,19.32152,4.10086,19.75191606,2.95152,0.86086,3.0745,16.37,3.24,16.68755524,17.23,-1.66,17.30978047,2.95152,0.86086,3.0745,17.23,-1.66,17.30978047
01/02/2020 12:00,19.4764,0.8652,19.49560792,2.9664,0.8652,3.09,16.51,0,16.51,16.86,0.78,16.87803306,2.9664,0.8652,3.09,16.86,0.78,16.87803306
01/02/2020 12:30,19.64568,0.87374,19.66510016,2.99568,0.87374,3.1205,16.65,0,16.65,17,0.81,17.01928612,2.99568,0.87374,3.1205,17,0.81,17.01928612
01/02/2020 13:00,19.66784,1.32062,19.71212742,3.08784,0.90062,3.2165,16.58,0.42,16.58531881,16.93,0.81,16.94936577,3.08784,0.90062,3.2165,16.93,0.81,16.94936577
01/02/2020 13:30,18.7892,3.6656,19.14342341,2.8992,0.8456,3.02,15.89,2.82,16.13829297,16.74,-1.09,16.77544932,2.8992,0.8456,3.02,16.74,-1.09,16.77544932
01/02/2020 14:00,18.2032,4.4901,18.74879965,2.9832,0.8701,3.1075,15.22,3.62,15.64457734,16.26,-1.97,16.37890411,2.9832,0.8701,3.1075,16.26,-1.97,16.37890411
01/02/2020 14:30,17.57392,4.67156,18.1842277,2.95392,0.86156,3.077,14.62,3.81,15.10829243,15.64,-1.77,15.73983799,2.95392,0.86156,3.077,15.64,-1.77,15.73983799
01/02/2020 15:00,17.63264,4.55952,18.21261145,2.67264,0.77952,2.784,14.96,3.78,15.43016526,15.98,-1.77,16.07772683,2.67264,0.77952,2.784,15.98,-1.77,16.07772683
01/02/2020 15:30,18.2624,4.2782,18.75681873,2.4624,0.7182,2.565,15.8,3.56,16.1960983,16.83,-1.82,16.92812157,2.4624,0.7182,2.565,16.83,-1.82,16.92812157
01/02/2020 16:00,18.91552,1.59786,18.98288844,2.49552,0.72786,2.5995,16.42,0.87,16.44303196,16.83,0.89,16.85351595,2.49552,0.72786,2.5995,16.83,0.89,16.85351595
01/02/2020 16:30,19.1252,4.6011,19.67087686,2.3352,0.6811,2.4325,16.79,3.92,17.24153415,17.94,-2.37,18.09586969,2.3352,0.6811,2.4325,17.94,-2.37,18.09586969
01/02/2020 17:00,19.97768,4.38724,20.45374227,2.28768,0.66724,2.383,17.69,3.72,18.07690516,18.85,-2.55,19.02169814,2.28768,0.66724,2.383,18.85,-2.55,19.02169814
01/02/2020 17:30,22.01136,3.87248,22.34940873,2.27136,0.66248,2.366,19.74,3.21,19.99929249,20.14,0.23,20.14131326,2.27136,0.66248,2.366,20.14,0.23,20.14131326
01/02/2020 18:00,22.04472,4.05596,22.41473826,2.21472,0.64596,2.307,19.83,3.41,20.12105862,20.97,-1.72,21.04042062,2.21472,0.64596,2.307,20.97,-1.72,21.04042062
01/02/2020 18:30,21.59952,4.19736,22.00357006,2.21952,0.64736,2.312,19.38,3.55,19.70245924,21.1,-3.15,21.33383463,2.21952,0.64736,2.312,21.1,-3.15,21.33383463
01/02/2020 19:00,21.37864,3.99252,21.74825198,2.40864,0.70252,2.509,18.97,3.29,19.25318156,20.47,-2.46,20.61728644,2.40864,0.70252,2.509,20.47,-2.46,20.61728644
01/02/2020 19:30,21.12904,1.20472,21.16335705,2.51904,0.73472,2.624,18.61,0.47,18.61593404,18.97,0.92,18.99229581,2.51904,0.73472,2.624,18.97,0.92,18.99229581
01/02/2020 20:00,20.37112,1.26616,20.41043094,2.42112,0.70616,2.522,17.95,0.56,17.95873325,18.31,1.24,18.35193995,2.42112,0.70616,2.522,18.31,1.24,18.35193995
01/02/2020 20:30,19.0812,3.8866,19.47300318,2.2512,0.6566,2.345,16.83,3.23,17.13714679,17.74,-1.04,17.77045863,2.2512,0.6566,2.345,17.74,-1.04,17.77045863
01/02/2020 21:00,17.92864,5.08252,18.63513192,2.16864,0.63252,2.259,15.76,4.45,16.3762053,16.9,-1.86,17.00204694,2.16864,0.63252,2.259,16.9,-1.86,17.00204694
01/02/2020 21:30,17.23016,5.31588,18.0315555,2.18016,0.63588,2.271,15.05,4.68,15.76086609,16.15,-1.65,16.23406911,2.18016,0.63588,2.271,16.15,-1.65,16.23406911
01/02/2020 22:00,16.39112,5.37616,17.25027279,1.94112,0.56616,2.022,14.45,4.81,15.22953052,15.5,-1.41,15.56400013,1.94112,0.56616,2.022,15.5,-1.41,15.56400013
01/02/2020 22:30,15.68784,2.72312,15.92242778,1.82784,0.53312,1.904,13.86,2.19,14.03195282,14.31,1.55,14.39370001,1.82784,0.53312,1.904,14.31,1.55,14.39370001
01/02/2020 23:00,14.37104,5.37572,15.34357052,1.87104,0.54572,1.949,12.5,4.83,13.40070521,13.47,-0.72,13.48922904,1.87104,0.54572,1.949,13.47,-0.72,13.48922904
01/02/2020 23:30,13.75008,3.41544,14.16791906,1.87008,0.54544,1.948,11.88,2.87,12.22175519,12.38,1.49,12.4693424,1.87008,0.54544,1.948,12.38,1.49,12.4693424
02/02/2020 00:00,12.91832,4.41076,13.65056026,1.88832,0.55076,1.967,11.03,3.86,11.68591032,11.71,0.64,11.72747628,1.88832,0.55076,1.967,11.71,0.64,11.72747628
02/02/2020 00:30,12.2176,5.8218,13.53377645,1.8576,0.5418,1.935,10.36,5.28,11.62789749,11.33,-0.59,11.34535147,1.8576,0.5418,1.935,11.33,-0.59,11.34535147
02/02/2020 01:00,12.46896,5.78928,13.7473898,1.84896,0.53928,1.926,10.62,5.25,11.8468097,11.6,-0.67,11.61933303,1.84896,0.53928,1.926,11.6,-0.67,11.61933303
02/02/2020 01:30,12.47376,5.83068,13.76922357,1.85376,0.54068,1.931,10.62,5.29,11.86459017,11.6,-0.62,11.61655715,1.85376,0.54068,1.931,11.6,-0.62,11.61655715
02/02/2020 02:00,12.25648,5.31564,13.35954081,1.83648,0.53564,1.913,10.42,4.78,11.4640656,11.26,-0.09,11.26035967,1.83648,0.53564,1.913,11.26,-0.09,11.26035967
02/02/2020 02:30,12.26488,2.67184,12.55253004,1.99488,0.58184,2.078,10.27,2.09,10.48050571,10.54,2.72,10.8853112,1.99488,0.58184,2.078,10.54,2.72,10.8853112
02/02/2020 03:00,12.0592,2.7406,12.36669693,2.0592,0.6006,2.145,10,2.14,10.22641677,10.28,2.72,10.63375757,2.0592,0.6006,2.145,10.28,2.72,10.63375757
02/02/2020 03:30,11.91688,2.74284,12.22845862,2.06688,0.60284,2.153,9.85,2.14,10.0797867,10.13,2.6,10.45834117,2.06688,0.60284,2.153,10.13,2.6,10.45834117
02/02/2020 04:00,11.42384,5.94112,12.87637477,1.92384,0.56112,2.004,9.5,5.38,10.91761879,10.37,-0.48,10.38110302,1.92384,0.56112,2.004,10.37,-0.48,10.38110302
02/02/2020 04:30,11.34824,5.85532,12.76978165,1.93824,0.56532,2.019,9.41,5.29,10.79500811,10.32,-0.45,10.32980639,1.93824,0.56532,2.019,10.32,-0.45,10.32980639
02/02/2020 05:00,11.28952,5.86736,12.72317473,1.97952,0.57736,2.062,9.31,5.29,10.70795032,10.21,-0.45,10.21991194,1.97952,0.57736,2.062,10.21,-0.45,10.21991194
02/02/2020 05:30,11.38904,5.84972,12.80349391,1.91904,0.55972,1.999,9.47,5.29,10.84734991,10.36,-0.49,10.37158136,1.91904,0.55972,1.999,10.36,-0.49,10.37158136
02/02/2020 06:00,11.766,5.793,13.11478574,1.896,0.553,1.975,9.87,5.24,11.17472595,10.76,-0.61,10.77727702,1.896,0.553,1.975,10.76,-0.61,10.77727702
02/02/2020 06:30,12.75928,3.30104,13.17938129,1.88928,0.55104,1.968,10.87,2.75,11.21246628,11.35,1.38,11.43358649,1.88928,0.55104,1.968,11.35,1.38,11.43358649
02/02/2020 07:00,13.03992,5.64956,14.21115906,1.84992,0.53956,1.927,11.19,5.11,12.30155275,12.16,-1,12.20104914,1.84992,0.53956,1.927,12.16,-1,12.20104914
02/02/2020 07:30,13.8532,5.3876,14.86396259,1.8432,0.5376,1.92,12.01,4.85,12.95232026,13,-1.07,13.04396029,1.8432,0.5376,1.92,13,-1.07,13.04396029
02/02/2020 08:00,14.7884,3.6562,15.23366578,1.8384,0.5362,1.915,12.95,3.12,13.32054428,13.63,0.06,13.63013206,1.8384,0.5362,1.915,13.63,0.06,13.63013206
02/02/2020 08:30,15.91744,3.70592,16.34315573,1.83744,0.53592,1.914,14.08,3.17,14.43243916,14.86,-0.51,14.86874911,1.83744,0.53592,1.914,14.86,-0.51,14.86874911
02/02/2020 09:00,17.1916,2.7113,17.4040874,1.8216,0.5313,1.8975,15.37,2.18,15.52383007,16.02,-0.04,16.02004994,1.8216,0.5313,1.8975,16.02,-0.04,16.02004994
02/02/2020 09:30,18.23912,4.20266,18.71704703,1.92912,0.56266,2.0095,16.31,3.64,16.71124472,17.39,-2.16,17.52363261,1.92912,0.56266,2.0095,17.39,-2.16,17.52363261
02/02/2020 10:00,19.13024,4.24382,19.59530787,2.07024,0.60382,2.1565,17.06,3.64,17.44400183,18.22,-2.66,18.41314748,2.07024,0.60382,2.1565,18.22,-2.66,18.41314748
02/02/2020 10:30,19.69352,4.11686,20.11922628,2.18352,0.63686,2.2745,17.51,3.48,17.85246482,18.5,-1.85,18.5922699,2.18352,0.63686,2.2745,18.5,-1.85,18.5922699
02/02/2020 11:00,20.10256,0.65408,20.11319813,2.24256,0.65408,2.336,17.86,0,17.86,18.22,0.57,18.22891385,2.24256,0.65408,2.336,18.22,0.57,18.22891385
02/02/2020 11:30,19.88088,0.67984,19.8925004,2.33088,0.67984,2.428,17.55,0,17.55,17.91,0.54,17.91813885,2.33088,0.67984,2.428,17.91,0.54,17.91813885
02/02/2020 12:00,20.03312,4.27966,20.48515039,2.19312,0.63966,2.2845,17.84,3.64,18.20755887,18.38,0.02,18.38001088,2.19312,0.63966,2.2845,18.38,0.02,18.38001088
02/02/2020 12:30,19.80656,4.19358,20.24563983,2.20656,0.64358,2.2985,17.6,3.55,17.95445627,19.22,-3.1,19.4683949,2.20656,0.64358,2.2985,19.22,-3.1,19.4683949
02/02/2020 13:00,19.76312,4.25966,20.21696356,2.43312,0.70966,2.5345,17.33,3.55,17.68986716,18.94,-3.1,19.19201917,2.43312,0.70966,2.5345,18.94,-3.1,19.19201917
02/02/2020 13:30,19.67608,4.52594,20.18990483,2.62608,0.76594,2.7355,17.05,3.76,17.45967067,18.65,-2.93,18.87875526,2.62608,0.76594,2.7355,18.65,-2.93,18.87875526
02/02/2020 14:00,19.26552,3.63786,19.60597578,2.73552,0.79786,2.8495,16.53,2.84,16.77219425,17.75,-1.74,17.8350806,2.73552,0.79786,2.8495,17.75,-1.74,17.8350806
02/02/2020 14:30,19.2988,1.2959,19.34226042,2.7288,0.7959,2.8425,16.57,0.5,16.57754204,16.93,0.94,16.95607561,2.7288,0.7959,2.8425,16.93,0.94,16.95607561
02/02/2020 15:00,19.26984,1.28662,19.31274514,2.55984,0.74662,2.6665,16.71,0.54,16.71872304,17.05,1.04,17.08168903,2.55984,0.74662,2.6665,17.05,1.04,17.08168903
02/02/2020 15:30,19.2984,1.2337,19.33779352,2.3784,0.6937,2.4775,16.92,0.54,16.92861483,17.27,1.04,17.30128608,2.3784,0.6937,2.4775,17.27,1.04,17.30128608
02/02/2020 16:00,19.56624,2.63682,19.74311443,2.28624,0.66682,2.3815,17.28,1.97,17.39193204,18.13,-0.38,18.13398191,2.28624,0.66682,2.3815,18.13,-0.38,18.13398191
02/02/2020 16:30,19.89392,4.59406,20.41747879,2.17392,0.63406,2.2645,17.72,3.96,18.15709228,19.35,-2.67,19.53334073,2.17392,0.63406,2.2645,19.35,-2.67,19.53334073
02/02/2020 17:00,21.04208,4.35644,21.48831543,2.18208,0.63644,2.273,18.86,3.72,19.22337119,20.12,-1.78,20.19858411,2.18208,0.63644,2.273,20.12,-1.78,20.19858411
02/02/2020 17:30,23.02,0.255,23.02141232,2.28,0.665,2.375,20.74,-0.41,20.74405216,21.13,0.42,21.13417375,2.28,0.665,2.375,21.13,0.42,21.13417375
02/02/2020 18:00,23.1244,0.2192,23.12543889,2.2944,0.6692,2.39,20.83,-0.45,20.83486021,21.22,0,21.22,2.2944,0.6692,2.39,21.22,0,21.22
02/02/2020 18:30,22.73376,3.76068,23.0427116,2.33376,0.68068,2.431,20.4,3.08,20.63119967,20.93,-3.03,21.14818668,2.33376,0.68068,2.431,20.93,-3.03,21.14818668
02/02/2020 19:00,21.4872,3.9646,21.84989284,2.1072,0.6146,2.195,19.38,3.35,19.66740705,20.61,-2.92,20.81582331,2.1072,0.6146,2.195,20.61,-2.92,20.81582331
02/02/2020 19:30,20.57376,3.64568,20.89427154,1.25376,0.36568,1.306,19.32,3.28,19.59644866,20.54,-2.86,20.73815807,1.25376,0.36568,1.306,20.54,-2.86,20.73815807
02/02/2020 20:00,20.3216,4.4388,20.80073008,2.3616,0.6888,2.46,17.96,3.75,18.34731861,19.14,-2.41,19.29113009,2.3616,0.6888,2.46,19.14,-2.41,19.29113009
02/02/2020 20:30,19.5296,4.6528,20.07620044,2.4096,0.7028,2.51,17.12,3.95,17.56977234,18.27,-2.19,18.40078803,2.4096,0.7028,2.51,18.27,-2.19,18.40078803
02/02/2020 21:00,18.72712,4.71416,19.31135231,2.51712,0.73416,2.622,16.21,3.98,16.69144991,17.33,-1.96,17.44048451,2.51712,0.73416,2.622,17.33,-1.96,17.44048451
02/02/2020 21:30,17.96504,3.96772,18.39797446,2.49504,0.72772,2.599,15.47,3.24,15.80564772,16.29,-0.51,16.29798147,2.49504,0.72772,2.599,16.29,-0.51,16.29798147
02/02/2020 22:00,16.93288,5.11584,17.68881692,2.52288,0.73584,2.628,14.41,4.38,15.06095946,15.39,-1.27,15.442312,2.52288,0.73584,2.628,15.39,-1.27,15.442312
02/02/2020 22:30,15.76376,5.18068,16.59323882,2.33376,0.68068,2.431,13.43,4.5,14.16385894,14.38,-1.07,14.41975381,2.33376,0.68068,2.431,14.38,-1.07,14.41975381
02/02/2020 23:00,14.602,4.621,15.315745,2.232,0.651,2.325,12.37,3.97,12.99145104,13.17,-0.25,13.1723726,2.232,0.651,2.325,13.17,-0.25,13.1723726
02/02/2020 23:30,13.60384,4.14612,14.22163049,2.28384,0.66612,2.379,11.32,3.48,11.8428375,11.96,0.59,11.97454383,2.28384,0.66612,2.379,11.96,0.59,11.97454383
03/02/2020 00:00,12.56504,5.74772,13.81725426,2.25504,0.65772,2.349,10.31,5.09,11.49800852,11.27,-0.85,11.30200867,2.25504,0.65772,2.349,11.27,-0.85,11.30200867
03/02/2020 00:30,12.01648,5.57564,13.24702053,1.83648,0.53564,1.913,10.18,5.04,11.35931336,11.15,-0.85,11.18235217,1.83648,0.53564,1.913,11.15,-0.85,11.18235217
03/02/2020 01:00,12.6316,5.6938,13.85556484,2.2416,0.6538,2.335,10.39,5.04,11.54788725,11.35,-0.96,11.39052677,2.2416,0.6538,2.335,11.35,-0.96,11.39052677
03/02/2020 01:30,13.03528,5.91904,14.31619919,2.70528,0.78904,2.818,10.33,5.13,11.53368111,11.27,-0.88,11.30430449,2.70528,0.78904,2.818,11.27,-0.88,11.30430449
03/02/2020 02:00,12.81544,5.89492,14.10622502,2.72544,0.79492,2.839,10.09,5.1,11.30566672,11.06,-0.88,11.09495381,2.72544,0.79492,2.839,11.06,-0.88,11.09495381
03/02/2020 02:30,12.55512,5.84816,13.85034345,2.56512,0.74816,2.672,9.99,5.1,11.21651015,10.95,-0.78,10.97774567,2.56512,0.74816,2.672,10.95,-0.78,10.97774567
03/02/2020 03:00,12.4232,5.9076,13.75629441,2.5632,0.7476,2.67,9.86,5.16,11.12857583,10.8,-0.83,10.83184656,2.5632,0.7476,2.67,10.8,-0.83,10.83184656
03/02/2020 03:30,12.42608,5.94844,13.77648005,2.56608,0.74844,2.673,9.86,5.2,11.14717902,10.8,-0.9,10.83743512,2.56608,0.74844,2.673,10.8,-0.9,10.83743512
03/02/2020 04:00,12.29376,4.94068,13.24940956,2.57376,0.75068,2.681,9.72,4.19,10.58463509,10.44,0.19,10.44172878,2.57376,0.75068,2.681,10.44,0.19,10.44172878
03/02/2020 04:30,12.49512,2.76816,12.79807539,2.56512,0.74816,2.672,9.93,2.02,10.13337555,10.22,2.42,10.5026092,2.56512,0.74816,2.672,10.22,2.42,10.5026092
03/02/2020 05:00,12.4436,4.6548,13.28571955,2.5536,0.7448,2.66,9.89,3.91,10.63485778,10.55,0.46,10.56002367,2.5536,0.7448,2.66,10.55,0.46,10.56002367
03/02/2020 05:30,12.67912,5.47516,13.81077337,1.86912,0.54516,1.947,10.81,4.93,11.88111948,11.78,-1.01,11.82321868,1.86912,0.54516,1.947,11.78,-1.01,11.82321868
03/02/2020 06:00,14.07984,5.46912,15.10473992,2.25984,0.65912,2.354,11.82,4.81,12.76121076,12.78,-1.27,12.84294748,2.25984,0.65912,2.354,12.78,-1.27,12.84294748
03/02/2020 06:30,16.9956,4.0208,17.46474311,2.5056,0.7308,2.61,14.49,3.29,14.85880884,15.37,-1.3,15.42487925,2.5056,0.7308,2.61,15.37,-1.3,15.42487925
03/02/2020 07:00,19.648,3.844,20.0204955,2.448,0.714,2.55,17.2,3.13,17.48247408,17.89,-1.92,17.99273464,2.448,0.714,2.55,17.89,-1.92,17.99273464
03/02/2020 07:30,21.77728,3.24004,22.01698852,2.29728,0.67004,2.393,19.48,2.57,19.64879895,20.67,-3.66,20.99153401,2.29728,0.67004,2.393,20.67,-3.66,20.99153401
03/02/2020 08:00,22.87544,1.54492,22.92754965,2.24544,0.65492,2.339,20.63,0.89,20.64918885,21.6,-2.89,21.79247806,2.24544,0.65492,2.339,21.6,-2.89,21.79247806
03/02/2020 08:30,23.3752,1.8186,23.44583718,2.3952,0.6986,2.495,20.98,1.12,21.00987387,22.49,-4.24,22.88619016,2.3952,0.6986,2.495,22.49,-4.24,22.88619016
03/02/2020 09:00,22.83824,1.95032,22.92136458,1.57824,0.46032,1.644,21.26,1.49,21.31214912,23.07,-5.36,23.68447804,1.57824,0.46032,1.644,23.07,-5.36,23.68447804
03/02/2020 09:30,23.31552,2.16036,23.41539298,2.43552,0.71036,2.537,20.88,1.45,20.93028667,22.68,-5.41,23.31631403,2.43552,0.71036,2.537,22.68,-5.41,23.31631403
03/02/2020 10:00,23.41664,2.34652,23.53391563,2.69664,0.78652,2.809,20.72,1.56,20.77864288,22.51,-5.15,23.0916132,2.69664,0.78652,2.809,22.51,-5.15,23.0916132
