Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/02/2020 10:30,23.18544,2.45492,23.31504365,2.72544,0.79492,2.839,20.46,1.66,20.52723069,22.24,-4.96,22.7863819,2.72544,0.79492,2.839,22.24,-4.96,22.7863819
03/02/2020 11:00,22.7372,2.3996,22.86347183,2.7072,0.7896,2.82,20.03,1.61,20.09460127,21.79,-5,22.35629889,2.7072,0.7896,2.82,21.79,-5,22.35629889
03/02/2020 11:30,23.41432,2.27376,23.52446313,2.58432,0.75376,2.692,20.83,1.52,20.88538484,22.61,-5.03,23.16275027,2.58432,0.75376,2.692,22.61,-5.03,23.16275027
03/02/2020 12:00,22.70872,1.91796,22.78957074,1.87872,0.54796,1.957,20.83,1.37,20.87500419,22.61,-5.22,23.20475167,1.87872,0.54796,1.957,22.61,-5.22,23.20475167
03/02/2020 12:30,22.94952,2.38236,23.0728435,2.81952,0.82236,2.937,20.13,1.56,20.19035661,21.89,-5.06,22.46721389,2.81952,0.82236,2.937,21.89,-5.06,22.46721389
03/02/2020 13:00,22.70008,2.67044,22.85661571,2.95008,0.86044,3.073,19.75,1.81,19.83276582,21.5,-4.81,22.03147975,2.95008,0.86044,3.073,21.5,-4.81,22.03147975
03/02/2020 13:30,22.65688,2.62284,22.80818934,2.78688,0.81284,2.903,19.87,1.81,19.95226804,21.62,-4.81,22.14860041,2.78688,0.81284,2.903,21.62,-4.81,22.14860041
03/02/2020 14:00,22.4348,2.5814,22.58282261,2.6448,0.7714,2.755,19.79,1.81,19.87259923,21.54,-4.81,22.07051653,2.6448,0.7714,2.755,21.54,-4.81,22.07051653
03/02/2020 14:30,22.00984,2.29412,22.12907688,1.89984,0.55412,1.979,20.11,1.74,20.18513562,21.87,-4.86,22.40349303,1.89984,0.55412,1.979,21.87,-4.86,22.40349303
03/02/2020 15:00,22.26336,2.55848,22.40988662,2.22336,0.64848,2.316,20.04,1.91,20.13081469,21.8,-4.69,22.29879145,2.22336,0.64848,2.316,21.8,-4.69,22.29879145
03/02/2020 15:30,22.39872,2.68796,22.55942789,2.35872,0.68796,2.457,20.04,2,20.13955312,21.8,-4.55,22.2697665,2.35872,0.68796,2.457,21.8,-4.55,22.2697665
03/02/2020 16:00,23.37552,1.54036,23.42621703,2.19552,0.64036,2.287,21.18,0.9,21.19911319,22.58,-3.57,22.86047462,2.19552,0.64036,2.287,22.58,-3.57,22.86047462
03/02/2020 16:30,24.02648,0.65564,24.03542396,1.83648,0.53564,1.913,22.19,0.12,22.19032447,23.32,-2.83,23.4910898,1.83648,0.53564,1.913,23.32,-2.83,23.4910898
03/02/2020 17:00,24.90984,-1.37088,24.94753376,1.29984,0.37912,1.354,23.61,-1.75,23.67476716,24.07,-1.01,24.09118096,1.29984,0.37912,1.354,24.07,-1.01,24.09118096
03/02/2020 17:30,26.16304,-1.11328,26.18671523,1.94304,0.56672,2.024,24.22,-1.68,24.27819598,24.67,-1.01,24.69066625,1.94304,0.56672,2.024,24.67,-1.01,24.69066625
03/02/2020 18:00,26.35168,-1.11076,26.37507965,1.95168,0.56924,2.033,24.4,-1.68,24.45776768,24.84,-1.1,24.86434395,1.95168,0.56924,2.033,24.84,-1.1,24.86434395
03/02/2020 18:30,26.07496,-0.32272,26.07695702,1.94496,0.56728,2.026,24.13,-0.89,24.1464076,24.73,-1.53,24.77728395,1.94496,0.56728,2.026,24.73,-1.53,24.77728395
03/02/2020 19:00,24.5284,2.6212,24.66805821,1.2384,0.3612,1.29,23.29,2.26,23.39939529,24.63,-4.11,24.97056267,1.2384,0.3612,1.29,24.63,-4.11,24.97056267
03/02/2020 19:30,24.0128,2.9154,24.18913229,1.7328,0.5054,1.805,22.28,2.41,22.4099643,23.58,-3.91,23.90197691,1.7328,0.5054,1.805,23.58,-3.91,23.90197691
03/02/2020 20:00,23.37336,3.26848,23.60078217,1.98336,0.57848,2.066,21.39,2.69,21.55848325,22.66,-3.65,22.95208269,1.98336,0.57848,2.066,22.66,-3.65,22.95208269
03/02/2020 20:30,22.68112,3.05616,22.88609443,2.18112,0.63616,2.272,20.5,2.42,20.64234483,21.17,-3.54,21.46393487,2.18112,0.63616,2.272,21.17,-3.54,21.46393487
03/02/2020 21:00,21.66464,0.09552,21.66485057,1.90464,0.55552,1.984,19.76,-0.46,19.76535353,20.13,0.45,20.13502918,1.90464,0.55552,1.984,20.13,0.45,20.13502918
03/02/2020 21:30,19.91464,3.96052,20.30464491,1.78464,0.52052,1.859,18.13,3.44,18.45346851,18.95,-1.15,18.98486239,1.78464,0.52052,1.859,18.95,-1.15,18.98486239
03/02/2020 22:00,18.77112,4.14616,19.22356858,2.42112,0.70616,2.522,16.35,3.44,16.70796517,17.33,-1.48,17.39308196,2.42112,0.70616,2.522,17.33,-1.48,17.39308196
03/02/2020 22:30,17.58536,3.65948,17.96209008,2.29536,0.66948,2.391,15.29,2.99,15.57960847,16.07,-0.55,16.07940919,2.29536,0.66948,2.391,16.07,-0.55,16.07940919
03/02/2020 23:00,15.97952,5.20736,16.80659566,2.21952,0.64736,2.312,13.76,4.56,14.49590287,14.75,-1.51,14.82709007,2.21952,0.64736,2.312,14.75,-1.51,14.82709007
03/02/2020 23:30,14.12304,4.91672,14.95441053,1.22304,0.35672,1.274,12.9,4.56,13.68223666,13.9,-1.33,13.96348452,1.22304,0.35672,1.274,13.9,-1.33,13.96348452
04/02/2020 00:00,13.59032,5.21676,14.55717633,1.84032,0.53676,1.917,11.75,4.68,12.64772312,12.68,-1.03,12.72176481,1.84032,0.53676,1.917,12.68,-1.03,12.72176481
04/02/2020 00:30,13.6304,2.4422,13.84745988,2.2704,0.6622,2.365,11.36,1.78,11.49860861,11.66,2.21,11.86759032,2.2704,0.6622,2.365,11.66,2.21,11.86759032
04/02/2020 01:00,13.98192,4.43056,14.66710431,2.40192,0.70056,2.502,11.58,3.73,12.16590728,12.26,0.27,12.26297272,2.40192,0.70056,2.502,12.26,0.27,12.26297272
04/02/2020 01:30,13.83312,3.43216,14.25254122,1.65312,0.48216,1.722,12.18,2.95,12.53215464,12.73,1.04,12.77241168,1.65312,0.48216,1.722,12.73,1.04,12.77241168
04/02/2020 02:00,13.96944,2.87192,14.26159803,2.26944,0.66192,2.364,11.7,2.21,11.90689296,12.09,1.87,12.23376475,2.26944,0.66192,2.364,12.09,1.87,12.23376475
04/02/2020 02:30,13.58864,5.91752,14.8212071,2.52864,0.73752,2.634,11.06,5.18,12.21294395,11.99,-0.81,12.01732915,2.52864,0.73752,2.634,11.99,-0.81,12.01732915
04/02/2020 03:00,13.45272,5.90996,14.69364838,2.50272,0.72996,2.607,10.95,5.18,12.11341818,11.87,-0.81,11.8976048,2.50272,0.72996,2.607,11.87,-0.81,11.8976048
04/02/2020 03:30,13.03448,5.62464,14.19627571,1.76448,0.51464,1.838,11.27,5.11,12.37436867,12.19,-0.89,12.22244656,1.76448,0.51464,1.838,12.19,-0.89,12.22244656
04/02/2020 04:00,12.95368,5.75524,14.17464684,1.90368,0.55524,1.983,11.05,5.2,12.21239125,12,-0.85,12.0300665,1.90368,0.55524,1.983,12,-0.85,12.0300665
04/02/2020 04:30,13.34552,5.89536,14.58965982,2.55552,0.74536,2.662,10.79,5.15,11.95602777,11.74,-0.85,11.77073065,2.55552,0.74536,2.662,11.74,-0.85,11.77073065
04/02/2020 05:00,13.9076,3.5218,14.34658193,2.5776,0.7518,2.685,11.33,2.77,11.66369581,11.82,1.24,11.88486432,2.5776,0.7518,2.685,11.82,1.24,11.88486432
04/02/2020 05:30,14.17824,2.00532,14.31935047,1.69824,0.49532,1.769,12.48,1.51,12.57101826,12.81,1.9,12.950139,1.69824,0.49532,1.769,12.81,1.9,12.950139
04/02/2020 06:00,15.64104,3.29572,15.98448944,2.35104,0.68572,2.449,13.29,2.61,13.54386208,13.9,0.35,13.90440578,2.35104,0.68572,2.449,13.9,0.35,13.90440578
04/02/2020 06:30,18.0208,2.8694,18.24781327,2.5008,0.7294,2.605,15.52,2.14,15.66684397,16.19,-0.31,16.19296761,2.5008,0.7294,2.605,16.19,-0.31,16.19296761
04/02/2020 07:00,20.47928,3.63104,20.79868652,2.36928,0.69104,2.468,18.11,2.94,18.34708969,19.14,-2.66,19.32395405,2.36928,0.69104,2.468,19.14,-2.66,19.32395405
04/02/2020 07:30,22.34216,1.79188,22.41390076,1.65216,0.48188,1.721,20.69,1.31,20.73143024,21.92,-3.19,22.15090292,1.65216,0.48188,1.721,21.92,-3.19,22.15090292
04/02/2020 08:00,23.60768,2.28724,23.7182213,2.52768,0.73724,2.633,21.08,1.55,21.13690848,22.66,-4.05,23.01908122,2.52768,0.73724,2.633,22.66,-4.05,23.01908122
04/02/2020 08:30,24.37704,2.09872,24.46721694,2.56704,0.74872,2.674,21.81,1.35,21.85174135,23.56,-5.03,24.09096304,2.56704,0.74872,2.674,23.56,-5.03,24.09096304
04/02/2020 09:00,24.74776,-0.64232,24.7560942,2.35776,0.68768,2.456,22.39,-1.33,22.42946723,23.14,-2.5,23.27465574,2.35776,0.68768,2.456,23.14,-2.5,23.27465574
04/02/2020 09:30,24.68736,-0.86452,24.70249256,1.76736,0.51548,1.841,22.92,-1.38,22.96150692,23.8,-3.19,24.01283199,1.76736,0.51548,1.841,23.8,-3.19,24.01283199
04/02/2020 10:00,25.16192,0.23056,25.16297629,2.64192,0.77056,2.752,22.52,-0.54,22.52647331,23.64,-3.6,23.91254064,2.64192,0.77056,2.752,23.64,-3.6,23.91254064
04/02/2020 10:30,25.36312,-1.42784,25.40327899,2.61312,0.76216,2.722,22.75,-2.19,22.85516572,23.18,-1.7,23.24225462,2.61312,0.76216,2.722,23.18,-1.7,23.24225462
04/02/2020 11:00,25.22832,-1.52924,25.27462571,2.60832,0.76076,2.717,22.62,-2.29,22.73562183,23.05,-1.8,23.12017517,2.60832,0.76076,2.717,23.05,-1.8,23.12017517
04/02/2020 11:30,25.09824,0.75032,25.10945302,2.53824,0.74032,2.644,22.56,0.01,22.56000222,23.98,-4.62,24.42099097,2.53824,0.74032,2.644,23.98,-4.62,24.42099097
04/02/2020 12:00,24.46232,1.43276,24.50424251,1.55232,0.45276,1.617,22.91,0.98,22.9309507,24.81,-5.95,25.51349839,1.55232,0.45276,1.617,24.81,-5.95,25.51349839
04/02/2020 12:30,24.99096,1.81528,25.05680193,2.28096,0.66528,2.376,22.71,1.15,22.73909849,24.59,-5.75,25.25332849,2.28096,0.66528,2.376,24.59,-5.75,25.25332849
04/02/2020 13:00,23.94416,1.61288,23.99842036,1.48416,0.43288,1.546,22.46,1.18,22.49097597,24.24,-5.21,24.79358183,1.48416,0.43288,1.546,24.24,-5.21,24.79358183
04/02/2020 13:30,24.82832,-1.32424,24.86360967,2.24832,0.65576,2.342,22.58,-1.98,22.6666451,23.03,-1.53,23.08076689,2.24832,0.65576,2.342,23.03,-1.53,23.08076689
04/02/2020 14:00,24.2216,-1.5412,24.2705831,1.6416,0.4788,1.71,22.58,-2.02,22.67017424,23.03,-1.53,23.08076689,1.6416,0.4788,1.71,23.03,-1.53,23.08076689
04/02/2020 14:30,24.21288,-1.15916,24.24061076,2.40288,0.70084,2.503,21.81,-1.86,21.88916855,22.25,-1.37,22.29213763,2.40288,0.70084,2.503,22.25,-1.37,22.29213763
04/02/2020 15:00,24.21608,-0.48156,24.22086767,3.28608,0.95844,3.423,20.93,-1.44,20.97947807,21.41,-1.37,21.45378754,3.28608,0.95844,3.423,21.41,-1.37,21.45378754
04/02/2020 15:30,23.65328,2.75804,23.81353479,3.11328,0.90804,3.243,20.54,1.85,20.62314477,21.8,-4.37,22.2336884,3.11328,0.90804,3.243,21.8,-4.37,22.2336884
04/02/2020 16:00,24.5356,1.3308,24.57166449,2.5056,0.7308,2.61,22.03,0.6,22.03816916,21.88,-3.62,22.17743899,2.5056,0.7308,2.61,21.88,-3.62,22.17743899
04/02/2020 16:30,24.97128,1.99204,25.05060974,2.20128,0.64204,2.293,22.77,1.35,22.80998466,22.41,-4.35,22.82828509,2.20128,0.64204,2.293,22.41,-4.35,22.82828509
04/02/2020 17:00,25.54496,2.07728,25.62928157,2.18496,0.63728,2.276,23.36,1.44,23.40434148,23.02,-4.23,23.40541177,2.18496,0.63728,2.276,23.02,-4.23,23.40541177
04/02/2020 17:30,27.0736,0.8198,27.0860091,2.1936,0.6398,2.285,24.88,0.18,24.88065112,24.02,-3.32,24.24835665,2.1936,0.6398,2.285,24.02,-3.32,24.24835665
04/02/2020 18:00,26.89024,2.02632,26.96647882,2.01024,0.58632,2.094,24.88,1.44,24.92163719,24.59,-4.35,24.97179609,2.01024,0.58632,2.094,24.59,-4.35,24.97179609
04/02/2020 18:30,26.46616,1.71388,26.52159516,1.31616,0.38388,1.371,25.15,1.33,25.18514245,24.92,-4.3,25.28826605,1.31616,0.38388,1.371,24.92,-4.3,25.28826605
04/02/2020 19:00,26.50872,-0.68704,26.51762169,1.99872,0.58296,2.082,24.51,-1.27,24.54288084,23.12,-3.97,23.45837377,1.99872,0.58296,2.082,23.12,-3.97,23.45837377
04/02/2020 19:30,25.95288,0.69084,25.96207311,2.40288,0.70084,2.503,23.55,-0.01,23.55000212,22.35,-3.61,22.63966873,2.40288,0.70084,2.503,22.35,-3.61,22.63966873
04/02/2020 20:00,24.84208,1.71644,24.90130729,2.18208,0.63644,2.273,22.66,1.08,22.68572238,21.78,-2.49,21.92187264,2.18208,0.63644,2.273,21.78,-2.49,21.92187264
04/02/2020 20:30,23.73488,1.24684,23.76760692,2.11488,0.61684,2.203,21.62,0.63,21.62917705,20.55,-1.66,20.61693721,2.11488,0.61684,2.203,20.55,-1.66,20.61693721
04/02/2020 21:00,22.53936,3.10648,22.75242772,2.07936,0.60648,2.166,20.46,2.5,20.61217116,19.85,-2.48,20.00432203,2.07936,0.60648,2.166,19.85,-2.48,20.00432203
04/02/2020 21:30,21.11096,3.46528,21.39347558,2.04096,0.59528,2.126,19.07,2.87,19.28475564,18.3,-1.19,18.33865044,2.04096,0.59528,2.126,18.3,-1.19,18.33865044
04/02/2020 22:00,19.74808,4.38444,20.22893912,2.03808,0.59444,2.123,17.71,3.79,18.11099666,16.78,0.37,16.78407877,2.03808,0.59444,2.123,16.78,0.37,16.78407877
04/02/2020 22:30,17.98856,2.86208,18.21482344,1.85856,0.54208,1.936,16.13,2.32,16.2959903,15.36,0.26,15.36220036,1.85856,0.54208,1.936,15.36,0.26,15.36220036
04/02/2020 23:00,16.41136,4.75248,17.08563148,1.79136,0.52248,1.866,14.62,4.23,15.21963534,14.25,-1.23,14.3029857,1.79136,0.52248,1.866,14.25,-1.23,14.3029857
04/02/2020 23:30,15.21832,2.17076,15.37236035,1.88832,0.55076,1.967,13.33,1.62,13.42807879,12.43,1.92,12.57741229,1.88832,0.55076,1.967,12.43,1.92,12.57741229
05/02/2020 00:00,14.50792,2.17356,14.6698366,2.13792,0.62356,2.227,12.37,1.55,12.46673173,11.49,2.27,11.71208777,2.13792,0.62356,2.227,11.49,2.27,11.71208777
05/02/2020 00:30,14.15672,2.25196,14.33471468,2.16672,0.63196,2.257,11.99,1.62,12.09894624,11.11,2.33,11.35169591,2.16672,0.63196,2.257,11.11,2.33,11.35169591
05/02/2020 01:00,14.62872,2.23796,14.79891597,2.11872,0.61796,2.207,12.51,1.62,12.61445599,11.6,2.33,11.8316905,2.11872,0.61796,2.207,11.6,2.33,11.8316905
05/02/2020 01:30,14.68032,2.19176,14.84303228,1.96032,0.57176,2.042,12.72,1.62,12.82274542,11.81,2.33,12.03764927,1.96032,0.57176,2.042,11.81,2.33,12.03764927
05/02/2020 02:00,14.50296,2.20128,14.66906549,1.99296,0.58128,2.076,12.51,1.62,12.61445599,11.63,2.33,11.8611045,1.99296,0.58128,2.076,11.63,2.33,11.8611045
05/02/2020 02:30,14.28808,2.28444,14.46955066,2.03808,0.59444,2.123,12.25,1.69,12.36602604,11.37,2.39,11.61847666,2.03808,0.59444,2.123,11.37,2.39,11.61847666
05/02/2020 03:00,14.16552,2.29536,14.35028343,2.07552,0.60536,2.162,12.09,1.69,12.20754685,11.24,2.39,11.491288,2.07552,0.60536,2.162,11.24,2.39,11.491288
05/02/2020 03:30,14.112,2.391,14.31312073,2.232,0.651,2.325,11.88,1.74,12.0067481,11.02,2.43,11.28473748,2.232,0.651,2.325,11.02,2.43,11.28473748
05/02/2020 04:00,14.05056,2.37308,14.24955245,2.17056,0.63308,2.261,11.88,1.74,12.0067481,11.05,2.43,11.31403553,2.17056,0.63308,2.261,11.05,2.43,11.31403553
05/02/2020 04:30,14.0316,2.4088,14.23685766,2.1216,0.6188,2.21,11.91,1.79,12.04376187,11.05,2.46,11.32051677,2.1216,0.6188,2.21,11.05,2.46,11.32051677
05/02/2020 05:00,14.35176,2.21468,14.52163292,2.14176,0.62468,2.231,12.21,1.59,12.31309059,11.41,2.24,11.62779859,2.14176,0.62468,2.231,11.41,2.24,11.62779859
05/02/2020 05:30,14.7508,4.6644,15.47070548,2.1408,0.6244,2.23,12.61,4.04,13.24136322,12.28,-0.43,12.2875262,2.1408,0.6244,2.23,12.28,-0.43,12.2875262
05/02/2020 06:00,15.68592,4.75756,16.39153633,1.94592,0.56756,2.027,13.74,4.19,14.36466846,13.48,-1.09,13.52399719,1.94592,0.56756,2.027,13.48,-1.09,13.52399719
05/02/2020 06:30,18.36768,3.77724,18.7520455,2.04768,0.59724,2.133,16.32,3.18,16.62692996,15.92,-1.57,15.99722788,2.04768,0.59724,2.133,15.92,-1.57,15.99722788
05/02/2020 07:00,21.14248,3.19364,21.38232441,2.17248,0.63364,2.263,18.97,2.56,19.14195654,18.49,-2.44,18.65030027,2.17248,0.63364,2.263,18.49,-2.44,18.65030027
05/02/2020 07:30,23.51592,2.30756,23.62886638,2.18592,0.63756,2.277,21.33,1.67,21.39527518,21.1,-4,21.47580033,2.18592,0.63756,2.277,21.1,-4,21.47580033
05/02/2020 08:00,24.29328,2.29804,24.40173029,2.15328,0.62804,2.243,22.14,1.67,22.20289396,22.1,-4.42,22.53766625,2.15328,0.62804,2.243,22.1,-4.42,22.53766625
05/02/2020 08:30,25.26752,-0.38364,25.27043226,2.14752,0.62636,2.237,23.12,-1.01,23.14205047,22.19,-2.55,22.33603814,2.14752,0.62636,2.237,22.19,-2.55,22.33603814
05/02/2020 09:00,25.7832,-2.2174,25.87837447,2.2032,0.6426,2.295,23.58,-2.86,23.75281036,21.94,-1.17,21.9711743,2.2032,0.6426,2.295,21.94,-1.17,21.9711743
05/02/2020 09:30,25.52504,0.67772,25.53403555,2.25504,0.65772,2.349,23.27,0.02,23.27000859,22.69,-4.51,23.13387559,2.25504,0.65772,2.349,22.69,-4.51,23.13387559
05/02/2020 10:00,25.3484,-0.4738,25.35282763,2.5584,0.7462,2.665,22.79,-1.22,22.82263131,21.8,-2.68,21.96411619,2.5584,0.7462,2.665,21.8,-2.68,21.96411619
05/02/2020 10:30,24.89832,0.29076,24.90001767,2.60832,0.76076,2.717,22.29,-0.47,22.29495459,21.31,-3.19,21.54744068,2.60832,0.76076,2.717,21.31,-3.19,21.54744068
05/02/2020 11:00,24.69272,1.66496,24.74878811,2.62272,0.76496,2.732,22.07,0.9,22.08834308,21.44,-4.71,21.95125737,2.62272,0.76496,2.732,21.44,-4.71,21.95125737
05/02/2020 11:30,24.74328,1.58304,24.79386861,2.51328,0.73304,2.618,22.23,0.85,22.24624463,21.58,-4.71,22.08801711,2.51328,0.73304,2.618,21.58,-4.71,22.08801711
05/02/2020 12:00,24.62112,1.52116,24.66806595,2.30112,0.67116,2.397,22.32,0.85,22.33617917,21.68,-4.71,22.18572739,2.30112,0.67116,2.397,21.68,-4.71,22.18572739
05/02/2020 12:30,24.88928,1.61104,24.94136542,2.36928,0.69104,2.468,22.52,0.92,22.53878435,21.87,-4.71,22.37143268,2.36928,0.69104,2.468,21.87,-4.71,22.37143268
05/02/2020 13:00,24.4652,1.9186,24.54031453,2.3952,0.6986,2.495,22.07,1.22,22.10369426,21.43,-4.49,21.89531913,2.3952,0.6986,2.495,21.43,-4.49,21.89531913
05/02/2020 13:30,24.04208,2.02644,24.12733035,2.66208,0.77644,2.773,21.38,1.25,21.41650999,20.73,-4.44,21.2001533,2.66208,0.77644,2.773,20.73,-4.44,21.2001533
05/02/2020 14:00,23.73432,1.93376,23.8129665,2.58432,0.75376,2.692,21.15,1.18,21.18289168,20.49,-4.44,20.96553601,2.58432,0.75376,2.692,20.49,-4.44,20.96553601
05/02/2020 14:30,23.70272,1.93496,23.78156861,2.38272,0.69496,2.482,21.32,1.24,21.35602959,20.67,-4.41,21.13520759,2.38272,0.69496,2.482,20.67,-4.41,21.13520759
05/02/2020 15:00,23.65448,1.89964,23.73063539,2.12448,0.61964,2.213,21.53,1.28,21.56801567,20.88,-4.41,21.34063026,2.12448,0.61964,2.213,20.88,-4.41,21.34063026
05/02/2020 15:30,23.66152,-0.25164,23.66285806,2.05152,0.59836,2.137,21.61,-0.85,21.62671034,20.43,-1.99,20.52668994,2.05152,0.59836,2.137,20.43,-1.99,20.52668994
05/02/2020 16:00,24.34728,0.23004,24.34836672,2.53728,0.74004,2.643,21.81,-0.51,21.81596205,20.68,-2.1,20.78635129,2.53728,0.74004,2.643,20.68,-2.1,20.78635129
05/02/2020 16:30,24.996,2.328,25.10417495,2.736,0.798,2.85,22.26,1.53,22.31251891,21.6,-4.12,21.98941564,2.736,0.798,2.85,21.6,-4.12,21.98941564
05/02/2020 17:00,25.97848,2.23164,26.07415656,2.74848,0.80164,2.863,23.23,1.43,23.27397259,22.57,-4.19,22.95563112,2.74848,0.80164,2.863,22.57,-4.19,22.95563112
05/02/2020 17:30,27.0728,2.1354,27.15688555,2.6928,0.7854,2.805,24.38,1.35,24.41734834,23.7,-4.19,24.06753207,2.6928,0.7854,2.805,23.7,-4.19,24.06753207
05/02/2020 18:00,27.51384,2.15612,27.59819279,3.00384,0.87612,3.129,24.51,1.28,24.54340033,23.83,-4.22,24.20077065,3.00384,0.87612,3.129,23.83,-4.22,24.20077065
05/02/2020 18:30,27.38488,2.24184,27.47648994,2.95488,0.86184,3.078,24.43,1.38,24.46894563,23.77,-4.22,24.14169215,2.95488,0.86184,3.078,23.77,-4.22,24.14169215
05/02/2020 19:00,26.77432,2.34376,26.8767078,2.82432,0.82376,2.942,23.95,1.52,23.99818535,23.31,-4.11,23.66956273,2.82432,0.82376,2.942,23.31,-4.11,23.66956273
05/02/2020 19:30,25.49624,2.49432,25.61796023,2.10624,0.61432,2.194,23.39,1.88,23.46543202,22.77,-3.82,23.08820695,2.10624,0.61432,2.194,22.77,-3.82,23.08820695
05/02/2020 20:00,24.746,2.868,24.91164266,2.256,0.658,2.35,22.49,2.21,22.59832295,21.91,-3.48,22.18464559,2.256,0.658,2.35,21.91,-3.48,22.18464559
05/02/2020 20:30,23.69752,3.15636,23.90679951,2.38752,0.69636,2.487,21.31,2.46,21.45151976,20.73,-3.22,20.97859147,2.38752,0.69636,2.487,20.73,-3.22,20.97859147
05/02/2020 21:00,22.93552,2.35536,23.05614448,2.31552,0.67536,2.412,20.62,1.68,20.68832521,19.81,-1.69,19.88195664,2.31552,0.67536,2.412,19.81,-1.69,19.88195664
05/02/2020 21:30,21.3836,2.7398,21.55840562,2.1936,0.6398,2.285,19.19,2.1,19.30456164,18.41,-1.14,18.44526226,2.1936,0.6398,2.285,18.41,-1.14,18.44526226
05/02/2020 22:00,19.8088,3.7784,20.16593325,2.1888,0.6384,2.28,17.62,3.14,17.8975976,17.06,-1.5,17.12581677,2.1888,0.6384,2.28,17.06,-1.5,17.12581677
05/02/2020 22:30,18.27552,3.78036,18.66241552,2.19552,0.64036,2.287,16.08,3.14,16.38371142,15.53,-0.73,15.54714765,2.19552,0.64036,2.287,15.53,-0.73,15.54714765
05/02/2020 23:00,16.69816,4.98988,17.42777811,2.22816,0.64988,2.321,14.47,4.34,15.1068362,14.15,-1.36,14.21520665,2.22816,0.64988,2.321,14.15,-1.36,14.21520665
05/02/2020 23:30,15.55464,4.42052,16.1705851,2.26464,0.66052,2.359,13.29,3.76,13.81165088,12.86,-0.38,12.86561308,2.26464,0.66052,2.359,12.86,-0.38,12.86561308
06/02/2020 00:00,14.62688,4.53784,15.3146208,2.42688,0.70784,2.528,12.2,3.83,12.78705987,11.78,0.01,11.78000424,2.42688,0.70784,2.528,11.78,0.01,11.78000424
06/02/2020 00:30,14.40264,2.32452,14.58901752,2.31264,0.67452,2.409,12.09,1.65,12.20207359,11.24,2.33,11.47895901,2.31264,0.67452,2.409,11.24,2.33,11.47895901
06/02/2020 01:00,14.62648,3.53064,15.04657223,2.19648,0.64064,2.288,12.43,2.89,12.76154379,11.79,1.05,11.83666338,2.19648,0.64064,2.288,11.79,1.05,11.83666338
06/02/2020 01:30,14.68744,5.53092,15.69432922,2.19744,0.64092,2.289,12.49,4.89,13.41313535,12.23,-0.91,12.26380854,2.19744,0.64092,2.289,12.23,-0.91,12.26380854
06/02/2020 02:00,14.52672,5.59696,15.5676445,2.28672,0.66696,2.382,12.24,4.93,13.19554849,12.01,-0.95,12.04751427,2.28672,0.66696,2.382,12.01,-0.95,12.04751427
06/02/2020 02:30,14.46328,5.62804,15.51970691,2.39328,0.69804,2.493,12.07,4.93,13.03801365,11.86,-0.98,11.90042016,2.39328,0.69804,2.493,11.86,-0.98,11.90042016
06/02/2020 03:00,14.19144,5.57792,15.24828386,2.22144,0.64792,2.314,11.97,4.93,12.94549342,11.78,-0.98,11.82069372,2.22144,0.64792,2.314,11.78,-0.98,11.82069372
06/02/2020 03:30,14.37608,3.32344,14.75523397,2.20608,0.64344,2.298,12.17,2.68,12.461593,11.57,1.25,11.63732787,2.20608,0.64344,2.298,11.57,1.25,11.63732787
06/02/2020 04:00,14.34672,2.34696,14.53742054,2.28672,0.66696,2.382,12.06,1.68,12.17645269,11.27,2.33,11.50833611,2.28672,0.66696,2.382,11.27,2.33,11.50833611
06/02/2020 04:30,14.44752,2.31136,14.63124121,2.26752,0.66136,2.362,12.18,1.65,12.29125299,11.4,2.28,11.62576449,2.26752,0.66136,2.362,11.4,2.28,11.62576449
06/02/2020 05:00,14.66704,2.29372,14.84530949,2.20704,0.64372,2.299,12.46,1.65,12.5687748,11.68,2.28,11.90045377,2.20704,0.64372,2.299,11.68,2.28,11.90045377
06/02/2020 05:30,15.3212,2.0966,15.46398723,2.2512,0.6566,2.345,13.07,1.44,13.14908742,12.28,2.05,12.44993574,2.2512,0.6566,2.345,12.28,2.05,12.44993574
06/02/2020 06:00,16.30736,4.74048,16.9824068,2.36736,0.69048,2.466,13.94,4.05,14.51640796,13.69,-1.04,13.72944646,2.36736,0.69048,2.466,13.69,-1.04,13.72944646
06/02/2020 06:30,18.9552,3.3336,19.2461034,2.2752,0.6636,2.37,16.68,2.67,16.89234442,16.22,-1.16,16.26142675,2.2752,0.6636,2.37,16.22,-1.16,16.26142675
06/02/2020 07:00,21.90768,0.62224,21.91651491,2.16768,0.63224,2.258,19.74,-0.01,19.74000253,18.76,-0.73,18.77419772,2.16768,0.63224,2.258,18.76,-0.73,18.77419772
06/02/2020 07:30,24.1348,1.5914,24.18720995,2.1648,0.6314,2.255,21.97,0.96,21.99096405,21.44,-3.54,21.73028302,2.1648,0.6314,2.255,21.44,-3.54,21.73028302
06/02/2020 08:00,24.99728,1.97504,25.07518276,2.17728,0.63504,2.268,22.82,1.34,22.85930883,22.79,-4.41,23.21275942,2.17728,0.63504,2.268,22.79,-4.41,23.21275942
06/02/2020 08:30,25.20936,1.80148,25.2736456,2.19936,0.64148,2.291,23.01,1.16,23.03922091,22.92,-4.78,23.41313307,2.19936,0.64148,2.291,22.92,-4.78,23.41313307
06/02/2020 09:00,25.79,1.64,25.84209163,2.4,0.7,2.5,23.39,0.94,23.40888079,23.3,-5.05,23.84098362,2.4,0.7,2.5,23.3,-5.05,23.84098362
06/02/2020 09:30,26.30768,1.51224,26.35110808,2.64768,0.77224,2.758,23.66,0.74,23.67156945,23.51,-5.19,24.07605034,2.64768,0.77224,2.758,23.51,-5.19,24.07605034
06/02/2020 10:00,26.00776,1.67768,26.06181479,2.83776,0.82768,2.956,23.17,0.85,23.18558604,22.98,-5.05,23.52834248,2.83776,0.82768,2.956,22.98,-5.05,23.52834248
06/02/2020 10:30,25.26216,1.78688,25.32527725,2.73216,0.79688,2.846,22.53,0.99,22.55174051,22.31,-4.91,22.84390947,2.73216,0.79688,2.846,22.31,-4.91,22.84390947
06/02/2020 11:00,24.80256,1.78408,24.8666428,2.72256,0.79408,2.836,22.08,0.99,22.10218315,21.86,-4.91,22.40463568,2.72256,0.79408,2.836,21.86,-4.91,22.40463568
06/02/2020 11:30,24.50176,1.84968,24.57147857,2.74176,0.79968,2.856,21.76,1.05,21.78531845,21.52,-4.88,22.06637261,2.74176,0.79968,2.856,21.52,-4.88,22.06637261
06/02/2020 12:00,24.2508,2.0194,24.33473396,2.7408,0.7994,2.855,21.51,1.22,21.54457008,21.27,-4.74,21.79175303,2.7408,0.7994,2.855,21.27,-4.74,21.79175303
06/02/2020 12:30,24.20952,1.19236,24.23886509,2.57952,0.75236,2.687,21.63,0.44,21.6344748,21.13,-4,21.5052761,2.57952,0.75236,2.687,21.13,-4,21.5052761
06/02/2020 13:00,24.2752,-1.2489,24.3073052,2.5752,0.7511,2.6825,21.7,-2,21.791971,20.27,-1.01,20.2951472,2.5752,0.7511,2.6825,20.27,-1.01,20.2951472
06/02/2020 13:30,23.5084,2.0562,23.59815308,2.5584,0.7462,2.665,20.95,1.31,20.99091708,20.37,-4.04,20.76676431,2.5584,0.7462,2.665,20.37,-4.04,20.76676431
06/02/2020 14:00,22.8816,1.8588,22.95697619,2.1216,0.6188,2.21,20.76,1.24,20.79699978,20.13,-4.1,20.54329331,2.1216,0.6188,2.21,20.13,-4.1,20.54329331
06/02/2020 14:30,22.99744,2.35092,23.11728945,2.91744,0.85092,3.039,20.08,1.5,20.13594795,19.46,-3.86,19.83913305,2.91744,0.85092,3.039,19.46,-3.86,19.83913305
06/02/2020 15:00,22.88576,2.38168,23.00935485,2.88576,0.84168,3.006,20,1.54,20.05920238,19.38,-3.86,19.760668,2.88576,0.84168,3.006,19.38,-3.86,19.760668
06/02/2020 15:30,22.69744,2.25092,22.80877952,2.43744,0.71092,2.539,20.26,1.54,20.31844482,19.65,-3.86,20.0255362,2.43744,0.71092,2.539,19.65,-3.86,20.0255362
06/02/2020 16:00,23.66472,-0.00404,23.66472034,2.21472,0.64596,2.307,21.45,-0.65,21.45984622,20.34,-1.97,20.435178,2.21472,0.64596,2.307,20.34,-1.97,20.435178
06/02/2020 16:30,24.09528,-0.31596,24.09735149,1.14528,0.33404,1.193,22.95,-0.65,22.95920295,22.08,-2.52,22.22333908,1.14528,0.33404,1.193,22.08,-2.52,22.22333908
06/02/2020 17:00,24.63832,1.70576,24.697296,1.28832,0.37576,1.342,23.35,1.33,23.38784727,23.22,-4.48,23.64823038,1.28832,0.37576,1.342,23.22,-4.48,23.64823038
06/02/2020 17:30,26.69408,0.42744,26.69750198,2.73408,0.79744,2.848,23.96,-0.37,23.96285667,23.1,-2.69,23.25609813,2.73408,0.79744,2.848,23.1,-2.69,23.25609813
06/02/2020 18:00,27.01024,2.32632,27.11023478,2.73024,0.79632,2.844,24.28,1.53,24.32815858,24.13,-4.33,24.51541964,2.73024,0.79632,2.844,24.13,-4.33,24.51541964
06/02/2020 18:30,27.01344,2.53892,27.13249077,2.77344,0.80892,2.889,24.24,1.73,24.30165632,24.09,-4.2,24.45338627,2.77344,0.80892,2.889,24.09,-4.2,24.45338627
06/02/2020 19:00,26.4904,2.5222,26.61020077,2.5104,0.7322,2.615,23.98,1.79,24.04671495,23.86,-4.2,24.22683636,2.5104,0.7322,2.615,23.86,-4.2,24.22683636
06/02/2020 19:30,25.69576,1.87668,25.76420016,2.28576,0.66668,2.381,23.41,1.21,23.44124997,22.99,-3.97,23.33025932,2.28576,0.66668,2.381,22.99,-3.97,23.33025932
06/02/2020 20:00,25.27512,-0.73684,25.28585819,2.20512,0.64316,2.297,23.07,-1.38,23.11123753,21.59,0.44,21.59448309,2.20512,0.64316,2.297,21.59,0.44,21.59448309
06/02/2020 20:30,24.11224,1.29232,24.14684677,2.20224,0.64232,2.294,21.91,0.65,21.9196396,20.87,-3,21.08451802,2.20224,0.64232,2.294,20.87,-3,21.08451802
06/02/2020 21:00,22.87608,3.47344,23.13827612,2.20608,0.64344,2.298,20.67,2.83,20.86283298,20.16,-2.86,20.3618565,2.20608,0.64344,2.298,20.16,-2.86,20.3618565
06/02/2020 21:30,21.382,3.881,21.73136178,2.232,0.651,2.325,19.15,3.23,19.42048918,18.68,-2.48,18.84390618,2.232,0.651,2.325,18.68,-2.48,18.84390618
06/02/2020 22:00,20.01136,3.37248,20.29354948,2.27136,0.66248,2.366,17.74,2.71,17.94579895,17.06,-0.84,17.08066743,2.27136,0.66248,2.366,17.06,-0.84,17.08066743
06/02/2020 22:30,18.6656,2.5958,18.84523285,2.3856,0.6958,2.485,16.28,1.9,16.39049725,15.44,0.49,15.4477733,2.3856,0.6958,2.485,15.44,0.49,15.4477733
06/02/2020 23:00,17.2324,3.3882,17.56233211,2.4624,0.7182,2.565,14.77,2.67,15.00939039,14.08,0.36,14.08460152,2.4624,0.7182,2.565,14.08,0.36,14.08460152
06/02/2020 23:30,15.5192,4.8806,16.26855325,2.2992,0.6706,2.395,13.22,4.21,13.87416664,12.86,-0.5,12.86971639,2.2992,0.6706,2.395,12.86,-0.5,12.86971639
07/02/2020 00:00,14.5772,5.4996,15.58012709,2.2272,0.6496,2.32,12.35,4.85,13.26819505,12.12,-0.92,12.15486734,2.2272,0.6496,2.32,12.12,-0.92,12.15486734
07/02/2020 00:30,14.27312,4.95216,15.10780736,2.37312,0.69216,2.472,11.9,4.26,12.63952531,11.54,-0.14,11.54084919,2.37312,0.69216,2.472,11.54,-0.14,11.54084919
07/02/2020 01:00,14.91344,2.36392,15.09962948,2.41344,0.70392,2.514,12.5,1.66,12.60974227,11.62,2.36,11.85723408,2.41344,0.70392,2.514,11.62,2.36,11.85723408
07/02/2020 01:30,15.01784,2.33312,15.19799221,2.30784,0.67312,2.404,12.71,1.66,12.81794445,11.83,2.36,12.06310491,2.30784,0.67312,2.404,11.83,2.36,12.06310491
07/02/2020 02:00,14.74184,2.37512,14.93194701,2.21184,0.64512,2.304,12.53,1.73,12.64886556,11.67,2.41,11.91624941,2.21184,0.64512,2.304,11.67,2.41,11.91624941
07/02/2020 02:30,14.578,2.374,14.77003588,2.208,0.644,2.3,12.37,1.73,12.4903883,11.53,2.41,11.77917654,2.208,0.644,2.3,11.53,2.41,11.77917654
07/02/2020 03:00,14.54728,2.43504,14.74967034,2.41728,0.70504,2.518,12.13,1.73,12.25274663,11.31,2.41,11.56391802,2.41728,0.70504,2.518,11.31,2.41,11.56391802
07/02/2020 03:30,14.602,2.451,14.80627587,2.472,0.721,2.575,12.13,1.73,12.25274663,11.35,2.41,11.6030427,2.472,0.721,2.575,11.35,2.41,11.6030427
07/02/2020 04:00,14.31728,2.43004,14.52203846,2.29728,0.67004,2.393,12.02,1.76,12.14816859,11.22,2.41,11.47590955,2.29728,0.67004,2.393,11.22,2.41,11.47590955
07/02/2020 04:30,14.29328,2.42304,14.4972058,2.27328,0.66304,2.368,12.02,1.76,12.14816859,11.22,2.41,11.47590955,2.27328,0.66304,2.368,11.22,2.41,11.47590955
07/02/2020 05:00,14.52496,2.38228,14.71902582,2.30496,0.67228,2.401,12.22,1.71,12.33906398,11.44,2.35,11.67887409,2.30496,0.67228,2.401,11.44,2.35,11.67887409
07/02/2020 05:30,14.95856,5.34708,15.88552114,2.45856,0.71708,2.561,12.5,4.63,13.32992498,12.31,-0.92,12.34433068,2.45856,0.71708,2.561,12.31,-0.92,12.34433068
07/02/2020 06:00,16.1788,5.0434,16.94666495,2.5488,0.7434,2.655,13.63,4.3,14.29219717,13.38,-0.98,13.41584138,2.5488,0.7434,2.655,13.38,-0.98,13.41584138
07/02/2020 06:30,18.8864,1.3452,18.93424591,2.4864,0.7252,2.59,16.4,0.62,16.41171533,15.41,1.42,15.47528675,2.4864,0.7252,2.59,15.41,1.42,15.47528675
07/02/2020 07:00,21.30048,3.56764,21.5971874,2.46048,0.71764,2.563,18.84,2.85,19.05434596,18.4,-2.13,18.52287505,2.46048,0.71764,2.563,18.4,-2.13,18.52287505
07/02/2020 07:30,23.69192,1.46556,23.7372058,2.28192,0.66556,2.377,21.41,0.8,21.42494107,20.73,-3.1,20.9605081,2.28192,0.66556,2.377,20.73,-3.1,20.9605081
07/02/2020 08:00,24.49512,2.53316,24.62575488,2.20512,0.64316,2.297,22.29,1.89,22.36998435,22.34,-4.31,22.75196036,2.20512,0.64316,2.297,22.34,-4.31,22.75196036
07/02/2020 08:30,25.74392,0.02656,25.7439337,2.35392,0.68656,2.452,23.39,-0.66,23.39930982,22.56,-2.54,22.7025373,2.35392,0.68656,2.452,22.56,-2.54,22.7025373
07/02/2020 09:00,26.56584,-2.04288,26.64427168,2.35584,0.68712,2.454,24.21,-2.73,24.36343572,22.64,-1.09,22.66622377,2.35584,0.68712,2.454,22.64,-1.09,22.66622377
07/02/2020 09:30,26.93728,-0.45996,26.94120667,2.29728,0.67004,2.393,24.64,-1.13,24.66589751,23.56,-3.33,23.79416945,2.29728,0.67004,2.393,23.56,-3.33,23.79416945
07/02/2020 10:00,26.91976,-2.36632,27.02356284,2.54976,0.74368,2.656,24.37,-3.11,24.56764132,22.69,-1,22.71202545,2.54976,0.74368,2.656,22.69,-1,22.71202545
07/02/2020 10:30,25.49032,2.01676,25.56997721,3.04032,0.88676,3.167,22.45,1.13,22.47842076,22.22,-4.69,22.70956847,3.04032,0.88676,3.167,22.22,-4.69,22.70956847
07/02/2020 11:00,24.98272,1.41996,25.02304108,3.22272,0.93996,3.357,21.76,0.48,21.76529347,21.78,-4.08,22.15885376,3.22272,0.93996,3.357,21.78,-4.08,22.15885376
07/02/2020 11:30,24.07776,0.13768,24.07815363,3.07776,0.89768,3.206,21,-0.76,21.01374788,21.78,-2.51,21.92415335,3.07776,0.89768,3.206,21.78,-2.51,21.92415335
07/02/2020 12:00,23.59792,2.58856,23.73947074,2.97792,0.86856,3.102,20.62,1.72,20.69161183,21.91,-4.79,22.4274876,2.97792,0.86856,3.102,21.91,-4.79,22.4274876
07/02/2020 12:30,23.61288,0.82834,23.62740462,2.94288,0.85834,3.0655,20.67,-0.03,20.67002177,21.47,-2.57,21.62326987,2.94288,0.85834,3.0655,21.47,-2.57,21.62326987
07/02/2020 13:00,23.39672,2.59696,23.54040586,2.76672,0.80696,2.882,20.63,1.79,20.70751071,21.86,-4.3,22.27890482,2.76672,0.80696,2.882,21.86,-4.3,22.27890482
07/02/2020 13:30,23.0468,-0.1976,23.04764708,2.7168,0.7924,2.83,20.33,-0.99,20.3540905,20.73,-0.68,20.74114992,2.7168,0.7924,2.83,20.73,-0.68,20.74114992
07/02/2020 14:00,23.17936,-0.14852,23.17983581,2.67936,0.78148,2.791,20.5,-0.93,20.52108428,20.89,-0.68,20.90106457,2.67936,0.78148,2.791,20.89,-0.68,20.90106457
07/02/2020 14:30,22.69896,-0.03072,22.69898079,2.80896,0.81928,2.926,19.89,-0.85,19.90815411,20.28,-0.47,20.28544552,2.80896,0.81928,2.926,20.28,-0.47,20.28544552
07/02/2020 15:00,22.61384,0.09612,22.61404428,3.00384,0.87612,3.129,19.61,-0.78,19.62550636,19.99,-0.41,19.99420416,3.00384,0.87612,3.129,19.99,-0.41,19.99420416
07/02/2020 15:30,22.28336,0.12348,22.28370212,2.82336,0.82348,2.941,19.46,-0.7,19.47258586,19.85,0,19.85,2.82336,0.82348,2.941,19.85,0,19.85
07/02/2020 16:00,22.37776,0.49268,22.38318289,2.47776,0.72268,2.581,19.9,-0.23,19.9013291,20.42,-3.87,20.78348623,2.47776,0.72268,2.581,20.42,-3.87,20.78348623
07/02/2020 16:30,22.44416,2.76288,22.6135761,2.44416,0.71288,2.546,20,2.05,20.10478799,21.08,-3.31,21.33828719,2.44416,0.71288,2.546,21.08,-3.31,21.33828719
07/02/2020 17:00,23.28656,2.62108,23.433607,2.50656,0.73108,2.611,20.78,1.89,20.86577341,21.83,-3.47,22.1040675,2.50656,0.73108,2.611,21.83,-3.47,22.1040675
07/02/2020 17:30,24.66016,3.13088,24.85811539,2.54016,0.74088,2.646,22.12,2.39,22.24874154,23.37,-3.75,23.66895435,2.54016,0.74088,2.646,23.37,-3.75,23.66895435
07/02/2020 18:00,25.6172,-0.1354,25.61755783,2.5872,0.7546,2.695,23.03,-0.89,23.04719072,23.45,-0.48,23.45491207,2.5872,0.7546,2.695,23.45,-0.48,23.45491207
07/02/2020 18:30,25.44,0.26,25.44132858,2.64,0.77,2.75,22.8,-0.51,22.80570323,23.27,-0.85,23.28551911,2.64,0.77,2.75,23.27,-0.85,23.28551911
07/02/2020 19:00,24.37824,3.25032,24.59396604,2.53824,0.74032,2.644,21.84,2.51,21.98375991,23.04,-3.15,23.25433508,2.53824,0.74032,2.644,23.04,-3.15,23.25433508
07/02/2020 19:30,24.0288,0.9134,24.04615414,2.5488,0.7434,2.655,21.48,0.17,21.48067271,21.96,-3.01,22.16532653,2.5488,0.7434,2.655,21.96,-3.01,22.16532653
07/02/2020 20:00,23.0176,0.7868,23.03104348,2.6976,0.7868,2.81,20.32,0,20.32,20.7,0.44,20.7046758,2.6976,0.7868,2.81,20.7,0.44,20.7046758
07/02/2020 20:30,21.68784,4.07312,22.06700502,2.78784,0.81312,2.904,18.9,3.26,19.17909278,19.79,-1.46,19.8437824,2.78784,0.81312,2.904,19.79,-1.46,19.8437824
07/02/2020 21:00,20.77464,4.37052,21.22939265,2.98464,0.87052,3.109,17.79,3.5,18.13102589,18.88,-2.12,18.99865258,2.98464,0.87052,3.109,18.88,-2.12,18.99865258
07/02/2020 21:30,19.65624,4.23932,20.10819746,2.94624,0.85932,3.069,16.71,3.38,17.04841635,17.67,-1.26,17.71486664,2.94624,0.85932,3.069,17.67,-1.26,17.71486664
07/02/2020 22:00,18.30192,5.25556,19.04156471,2.76192,0.80556,2.877,15.54,4.45,16.16459403,16.63,-1.7,16.71666534,2.76192,0.80556,2.877,16.63,-1.7,16.71666534
07/02/2020 22:30,17.0384,5.5912,17.9323337,2.9184,0.8512,3.04,14.12,4.74,14.89436135,15.12,-1.39,15.18375777,2.9184,0.8512,3.04,15.12,-1.39,15.18375777
07/02/2020 23:00,15.96872,4.91296,16.70739939,2.95872,0.86296,3.082,13.01,4.05,13.6258064,13.82,-0.3,13.82325577,2.95872,0.86296,3.082,13.82,-0.3,13.82325577
07/02/2020 23:30,14.62872,5.98296,15.8049125,2.95872,0.86296,3.082,11.67,5.12,12.74375533,12.65,-0.88,12.68057175,2.95872,0.86296,3.082,12.65,-0.88,12.68057175
08/02/2020 00:00,13.8352,6.1136,15.12576821,2.9952,0.8736,3.12,10.84,5.24,12.04006644,11.81,-0.88,11.84274039,2.9952,0.8736,3.12,11.81,-0.88,11.84274039
08/02/2020 00:30,13.34016,6.20088,14.71090689,3.02016,0.88088,3.146,10.32,5.32,11.61054693,11.26,-0.77,11.286297,3.02016,0.88088,3.146,11.26,-0.77,11.286297
08/02/2020 01:00,13.66056,6.19808,15.00090315,3.01056,0.87808,3.136,10.65,5.32,11.90482675,11.6,-0.77,11.62552795,3.01056,0.87808,3.136,11.6,-0.77,11.62552795
08/02/2020 01:30,13.55592,6.16756,14.89301056,2.90592,0.84756,3.027,10.65,5.32,11.90482675,11.63,-0.83,11.65957975,2.90592,0.84756,3.027,11.63,-0.83,11.65957975
08/02/2020 02:00,13.46704,4.67372,14.25499298,2.92704,0.85372,3.049,10.54,3.82,11.21088757,11.19,0.73,11.21378616,2.92704,0.85372,3.049,11.19,0.73,11.21378616
08/02/2020 02:30,13.31832,2.89076,13.62843135,2.84832,0.83076,2.967,10.47,2.06,10.670731,10.77,2.56,11.07007227,2.84832,0.83076,2.967,10.77,2.56,11.07007227
08/02/2020 03:00,12.74664,5.41652,13.84974802,2.69664,0.78652,2.809,10.05,4.63,11.06523384,10.81,0.17,10.81133664,2.69664,0.78652,2.809,10.81,0.17,10.81133664
08/02/2020 03:30,12.58344,6.12892,13.9966647,2.77344,0.80892,2.889,9.81,5.32,11.1596819,10.69,-0.55,10.70413939,2.77344,0.80892,2.889,10.69,-0.55,10.70413939
08/02/2020 04:00,12.3436,6.1398,13.78628322,2.6736,0.7798,2.785,9.67,5.36,11.05615213,10.55,-0.51,10.56231982,2.6736,0.7798,2.785,10.55,-0.51,10.56231982
08/02/2020 04:30,12.23512,6.10816,13.67507879,2.56512,0.74816,2.672,9.67,5.36,11.05615213,10.55,-0.54,10.56381087,2.56512,0.74816,2.672,10.55,-0.54,10.56381087
08/02/2020 05:00,12.20792,6.12356,13.65764613,2.61792,0.76356,2.727,9.59,5.36,10.9862505,10.48,-0.54,10.49390299,2.61792,0.76356,2.727,10.48,-0.54,10.49390299
08/02/2020 05:30,12.73968,2.96824,13.0808981,2.59968,0.75824,2.708,10.14,2.21,10.37803931,10.45,2.4,10.72205671,2.59968,0.75824,2.708,10.45,2.4,10.72205671
08/02/2020 06:00,12.71184,4.21012,13.39089193,2.33184,0.68012,2.429,10.38,3.53,10.96381777,10.97,0.97,11.01280164,2.33184,0.68012,2.429,10.97,0.97,11.01280164
08/02/2020 06:30,13.67728,5.28004,14.66106444,2.29728,0.67004,2.393,11.38,4.61,12.27829386,12.26,-0.64,12.27669337,2.29728,0.67004,2.393,12.26,-0.64,12.27669337
08/02/2020 07:00,14.91032,3.14176,15.23772616,2.44032,0.71176,2.542,12.47,2.43,12.70455824,12.98,1.05,13.02239993,2.44032,0.71176,2.542,12.98,1.05,13.02239993
08/02/2020 07:30,15.99904,4.83472,16.71358126,2.51904,0.73472,2.624,13.48,4.1,14.08972675,14.46,-1.25,14.51392779,2.51904,0.73472,2.624,14.46,-1.25,14.51392779
08/02/2020 08:00,17.06688,3.46784,17.41563399,2.42688,0.70784,2.528,14.64,2.76,14.89789247,15.42,-0.61,15.43206078,2.42688,0.70784,2.528,15.42,-0.61,15.43206078
08/02/2020 08:30,18.47824,2.80532,18.68997522,2.41824,0.70532,2.519,16.06,2.1,16.19671572,16.8,-0.79,16.81856415,2.41824,0.70532,2.519,16.8,-0.79,16.81856415
08/02/2020 09:00,19.39344,4.13892,19.8301834,2.53344,0.73892,2.639,16.86,3.4,17.19940697,18.03,-2.48,18.19976099,2.53344,0.73892,2.639,18.03,-2.48,18.19976099
08/02/2020 09:30,20.29656,3.88608,20.66523568,2.62656,0.76608,2.736,17.67,3.12,17.94333581,18.83,-2.95,19.05967996,2.62656,0.76608,2.736,18.83,-2.95,19.05967996
08/02/2020 10:00,20.49536,3.76948,20.83911613,2.53536,0.73948,2.641,17.96,3.03,18.21379971,19.12,-3.04,19.36016529,2.53536,0.73948,2.641,19.12,-3.04,19.36016529
08/02/2020 10:30,20.39744,3.79092,20.74672584,2.43744,0.71092,2.539,17.96,3.08,18.22218428,19.12,-2.97,19.34929714,2.43744,0.71092,2.539,19.12,-2.97,19.34929714
08/02/2020 11:00,20.44568,3.88874,20.81221107,2.63568,0.76874,2.7455,17.81,3.12,18.08121954,18.97,-2.97,19.20108851,2.63568,0.76874,2.7455,18.97,-2.97,19.20108851
08/02/2020 11:30,20.13264,3.85702,20.49877549,2.73264,0.79702,2.8465,17.4,3.06,17.66702012,18.57,-2.8,18.77990682,2.73264,0.79702,2.8465,18.57,-2.8,18.77990682
08/02/2020 12:00,19.8392,4.0231,20.24300349,2.9592,0.8631,3.0825,16.88,3.16,17.17323499,18.04,-2.71,18.24241486,2.9592,0.8631,3.0825,18.04,-2.71,18.24241486
08/02/2020 12:30,19.53992,4.44206,20.03847226,3.22992,0.94206,3.3645,16.31,3.5,16.6813099,16.79,0.37,16.79407634,3.22992,0.94206,3.3645,16.79,0.37,16.79407634
08/02/2020 13:00,19.22088,1.37484,19.26998736,3.17088,0.92484,3.303,16.05,0.45,16.05630717,16.4,1.1,16.43684885,3.17088,0.92484,3.303,16.4,1.1,16.43684885
08/02/2020 13:30,18.60064,4.52602,19.14337132,2.90064,0.84602,3.0215,15.7,3.68,16.12552015,16.81,-2.09,16.93942738,2.90064,0.84602,3.0215,16.81,-2.09,16.93942738
08/02/2020 14:00,18.63056,4.78058,19.23412881,3.19056,0.93058,3.3235,15.44,3.85,15.91276532,16.59,-2.31,16.75005075,3.19056,0.93058,3.3235,16.59,-2.31,16.75005075
08/02/2020 14:30,18.04792,3.95356,18.4758776,3.09792,0.90356,3.227,14.95,3.05,15.25794875,15.83,-1.14,15.87099556,3.09792,0.90356,3.227,15.83,-1.14,15.87099556
08/02/2020 15:00,18.41272,1.66246,18.48761832,3.16272,0.92246,3.2945,15.25,0.74,15.26794354,15.56,1.42,15.62466,3.16272,0.92246,3.2945,15.56,1.42,15.62466
08/02/2020 15:30,18.2764,4.7177,18.87547325,3.1464,0.9177,3.2775,15.13,3.8,15.59990064,16.17,-1.59,16.24798449,3.1464,0.9177,3.2775,16.17,-1.59,16.24798449
08/02/2020 16:00,18.27784,5.04812,18.9621452,3.14784,0.91812,3.279,15.13,4.13,15.68355189,16.26,-2.01,16.3837633,3.14784,0.91812,3.279,16.26,-2.01,16.3837633
08/02/2020 16:30,19.186,4.7805,19.77260166,2.916,0.8505,3.0375,16.27,3.93,16.73791504,17.42,-2.18,17.55587651,2.916,0.8505,3.0375,17.42,-2.18,17.55587651
08/02/2020 17:00,20.282,4.0435,20.68113673,2.892,0.8435,3.0125,17.39,3.2,17.68197104,18.24,-1.1,18.27313876,2.892,0.8435,3.0125,18.24,-1.1,18.27313876
08/02/2020 17:30,21.6336,4.2498,22.04707348,2.9136,0.8498,3.035,18.72,3.4,19.02625554,19.85,-2.25,19.9771119,2.9136,0.8498,3.035,19.85,-2.25,19.9771119
08/02/2020 18:00,22.96512,4.09316,23.32703786,2.92512,0.85316,3.047,20.04,3.24,20.3002266,20.52,0.08,20.52015594,2.92512,0.85316,3.047,20.52,0.08,20.52015594
08/02/2020 18:30,22.8168,0.8624,22.83309213,2.9568,0.8624,3.08,19.86,0,19.86,20.23,0.56,20.23774938,2.9568,0.8624,3.08,20.23,0.56,20.23774938
08/02/2020 19:00,22.08136,4.39748,22.51497923,3.11136,0.90748,3.241,18.97,3.49,19.28836437,20.16,-2.5,20.31441852,3.11136,0.90748,3.241,20.16,-2.5,20.31441852
08/02/2020 19:30,21.32232,4.68776,21.83154653,3.11232,0.90776,3.242,18.21,3.78,18.5981854,19.4,-2.5,19.56041922,3.11232,0.90776,3.242,19.4,-2.5,19.56041922
08/02/2020 20:00,20.43232,4.90276,21.01230012,2.99232,0.87276,3.117,17.44,4.03,17.89956703,18.61,-2.27,18.74793322,2.99232,0.87276,3.117,18.61,-2.27,18.74793322
08/02/2020 20:30,19.45712,5.17416,20.13334176,2.99712,0.87416,3.122,16.46,4.3,17.01239548,17.6,-2,17.71327186,2.99712,0.87416,3.122,17.6,-2,17.71327186
08/02/2020 21:00,18.94896,4.89428,19.57082169,3.16896,0.92428,3.301,15.78,3.97,16.27173316,16.78,-1.25,16.82649399,3.16896,0.92428,3.301,16.78,-1.25,16.82649399
08/02/2020 21:30,18.13512,2.61816,18.32313672,3.04512,0.88816,3.172,15.09,1.73,15.18884459,15.48,1.41,15.54408248,3.04512,0.88816,3.172,15.48,1.41,15.54408248
08/02/2020 22:00,17.304,5.417,18.13207945,3.144,0.917,3.275,14.16,4.5,14.85784641,15.11,-1.15,15.15369922,3.144,0.917,3.275,15.11,-1.15,15.15369922
08/02/2020 22:30,16.3372,5.6546,17.28810588,3.0672,0.8946,3.195,13.27,4.76,14.09788991,14.22,-0.91,14.24908769,3.0672,0.8946,3.195,14.22,-0.91,14.24908769
08/02/2020 23:00,15.36376,4.64068,16.04933121,3.05376,0.89068,3.181,12.31,3.75,12.86851196,13.01,0.51,13.01999232,3.05376,0.89068,3.181,13.01,0.51,13.01999232
08/02/2020 23:30,14.30704,6.16372,15.57828096,3.16704,0.92372,3.299,11.14,5.24,12.310857,12.12,-0.68,12.13906092,3.16704,0.92372,3.299,12.12,-0.68,12.13906092
09/02/2020 00:00,13.64688,5.23284,14.61574316,3.02688,0.88284,3.153,10.62,4.35,11.47636266,11.38,0.21,11.38193744,3.02688,0.88284,3.153,11.38,0.21,11.38193744
09/02/2020 00:30,13.37648,3.00564,13.7099996,3.03648,0.88564,3.163,10.34,2.12,10.55509356,10.62,2.57,10.92654108,3.03648,0.88564,3.163,10.62,2.57,10.92654108
09/02/2020 01:00,13.716,3.058,14.05275845,3.216,0.938,3.35,10.5,2.12,10.71188125,10.78,2.57,11.08211622,3.216,0.938,3.35,10.78,2.57,11.08211622
09/02/2020 01:30,13.79648,3.00564,14.12008258,3.03648,0.88564,3.163,10.76,2.12,10.96685917,11.05,2.57,11.34492838,3.03648,0.88564,3.163,11.05,2.57,11.34492838
09/02/2020 02:00,13.44456,3.05508,13.7873024,3.03456,0.88508,3.161,10.41,2.17,10.63376697,10.69,2.68,11.0208212,3.03456,0.88508,3.161,10.69,2.68,11.0208212
09/02/2020 02:30,12.77464,6.26052,14.22622711,2.98464,0.87052,3.109,9.79,5.39,11.17569685,10.69,-0.46,10.69989252,2.98464,0.87052,3.109,10.69,-0.46,10.69989252
09/02/2020 03:00,12.52712,6.33416,14.03746125,2.99712,0.87416,3.122,9.53,5.46,10.98328275,10.43,-0.55,10.44449137,2.99712,0.87416,3.122,10.43,-0.55,10.44449137
09/02/2020 03:30,12.5272,6.3896,14.06263588,3.1872,0.9296,3.32,9.34,5.46,10.81883543,10.24,-0.55,10.25475987,3.1872,0.9296,3.32,10.24,-0.55,10.25475987
09/02/2020 04:00,12.26768,6.42224,13.84706248,3.12768,0.91224,3.258,9.14,5.51,10.67238024,10.05,-0.55,10.0650385,3.12768,0.91224,3.258,10.05,-0.55,10.0650385
09/02/2020 04:30,12.10856,6.40208,13.69685561,3.05856,0.89208,3.186,9.05,5.51,10.59540466,9.96,-0.55,9.975174184,3.05856,0.89208,3.186,9.96,-0.55,9.975174184
09/02/2020 05:00,12.00616,6.45888,13.63323178,3.11616,0.90888,3.246,8.89,5.55,10.48020038,9.8,-0.5,9.812746812,3.11616,0.90888,3.246,9.8,-0.5,9.812746812
09/02/2020 05:30,12.05624,6.35432,13.62829063,3.06624,0.89432,3.194,8.99,5.46,10.51816049,9.9,-0.53,9.914176718,3.06624,0.89432,3.194,9.9,-0.53,9.914176718
09/02/2020 06:00,12.33432,6.18376,13.79762072,3.06432,0.89376,3.192,9.27,5.29,10.67319071,10.19,-0.53,10.20377381,3.06432,0.89376,3.192,10.19,-0.53,10.20377381
09/02/2020 06:30,12.89624,6.18432,14.30240609,3.06624,0.89432,3.194,9.83,5.29,11.1630193,10.74,-0.68,10.76150547,3.06624,0.89432,3.194,10.74,-0.68,10.76150547
09/02/2020 07:00,13.82392,3.25656,14.20232189,3.07392,0.89656,3.202,10.75,2.36,11.00600291,11.16,1.65,11.28131641,3.07392,0.89656,3.202,11.16,1.65,11.28131641
09/02/2020 07:30,14.46352,5.54936,15.49157213,3.08352,0.89936,3.212,11.38,4.65,12.29336813,12.33,-0.87,12.36065532,3.08352,0.89936,3.212,12.33,-0.87,12.36065532
09/02/2020 08:00,15.13096,5.25528,16.01761276,3.00096,0.87528,3.126,12.13,4.38,12.89656156,13.09,-1.06,13.13284813,3.00096,0.87528,3.126,13.09,-1.06,13.13284813
09/02/2020 08:30,16.40864,3.44252,16.76587041,2.64864,0.77252,2.759,13.76,2.67,14.01665081,14.38,0.11,14.38042072,2.64864,0.77252,2.759,14.38,0.11,14.38042072
09/02/2020 09:00,17.35928,5.01854,18.07015069,2.66928,0.77854,2.7805,14.69,4.24,15.2896599,15.79,-1.87,15.90034591,2.66928,0.77854,2.7805,15.79,-1.87,15.90034591
09/02/2020 09:30,18.38008,4.47544,18.91710612,2.59008,0.75544,2.698,15.79,3.72,16.22228406,16.89,-1.77,16.98249098,2.59008,0.75544,2.698,16.89,-1.77,16.98249098
09/02/2020 10:00,19.2092,3.8106,19.58351442,2.5392,0.7406,2.645,16.67,3.07,16.95033333,17.9,-1.69,17.97960233,2.5392,0.7406,2.645,17.9,-1.69,17.97960233
09/02/2020 10:30,19.89184,4.65262,20.42870949,2.75184,0.80262,2.8665,17.14,3.85,17.56707432,18.73,-2.79,18.93665757,2.75184,0.80262,2.8665,18.73,-2.79,18.93665757
09/02/2020 11:00,20.21512,4.57566,20.72649852,2.62512,0.76566,2.7345,17.59,3.81,17.99789432,19.21,-2.82,19.41588267,2.62512,0.76566,2.7345,19.21,-2.82,19.41588267
09/02/2020 11:30,20.58696,4.30578,21.03241934,2.55696,0.74578,2.6635,18.03,3.56,18.37809838,19.67,-3.12,19.9159057,2.55696,0.74578,2.6635,19.67,-3.12,19.9159057
09/02/2020 12:00,20.83216,4.18438,21.24824525,2.55216,0.74438,2.6585,18.28,3.44,18.6008602,19.93,-3.19,20.18368153,2.55216,0.74438,2.6585,19.93,-3.19,20.18368153
09/02/2020 12:30,21.0064,4.2052,21.42317782,2.7264,0.7952,2.84,18.28,3.41,18.59533544,19.93,-3.22,20.18844471,2.7264,0.7952,2.84,19.93,-3.22,20.18844471
09/02/2020 13:00,21.09424,4.29832,21.52771507,2.63424,0.76832,2.744,18.46,3.53,18.79448057,20.12,-3.14,20.36354586,2.63424,0.76832,2.744,20.12,-3.14,20.36354586
09/02/2020 13:30,20.87928,4.33604,21.32476439,2.48928,0.72604,2.593,18.39,3.61,18.7409765,20.05,-3.07,20.28367324,2.48928,0.72604,2.593,20.05,-3.07,20.28367324
09/02/2020 14:00,20.26752,4.14886,20.68780815,1.84752,0.53886,1.9245,18.42,3.61,18.77041555,19.65,-1.86,19.73783423,1.84752,0.53886,1.9245,19.65,-1.86,19.73783423
09/02/2020 14:30,21.60648,4.16314,22.00390221,3.57648,1.04314,3.7255,18.03,3.12,18.2979589,18.87,-1.49,18.92873477,3.57648,1.04314,3.7255,18.87,-1.49,18.92873477
09/02/2020 15:00,20.98056,4.32308,21.42131925,3.37056,0.98308,3.511,17.61,3.34,17.92394209,18.7,-2.33,18.8445987,3.37056,0.98308,3.511,18.7,-2.33,18.8445987
09/02/2020 15:30,20.23608,4.37594,20.70381087,3.10608,0.90594,3.2355,17.13,3.47,17.47792322,18.21,-2.23,18.34603499,3.10608,0.90594,3.2355,18.21,-2.23,18.34603499
09/02/2020 16:00,19.8736,4.3948,20.35372801,3.0336,0.8848,3.16,16.84,3.51,17.20190978,17.9,-2.17,18.03105377,3.0336,0.8848,3.16,17.9,-2.17,18.03105377
09/02/2020 16:30,20.52952,3.54486,20.83332004,2.99952,0.87486,3.1245,17.53,2.67,17.73216851,18.35,-1.11,18.38354155,2.99952,0.87486,3.1245,18.35,-1.11,18.38354155
09/02/2020 17:00,21.12152,4.44586,21.58435263,2.83152,0.82586,2.9495,18.29,3.62,18.6447982,19.24,-1.65,19.31062143,2.83152,0.82586,2.9495,19.24,-1.65,19.31062143
