Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/02/2020 17:30,22.26728,4.08504,22.63888934,2.89728,0.84504,3.018,19.37,3.24,19.6391064,20.58,-2.82,20.77230849,2.89728,0.84504,3.018,20.58,-2.82,20.77230849
09/02/2020 18:00,22.92864,3.89252,23.25670321,2.88864,0.84252,3.009,20.04,3.05,20.2707696,21.08,-2.36,21.21169489,2.88864,0.84252,3.009,21.08,-2.36,21.21169489
09/02/2020 18:30,23.27728,0.47004,23.28202529,3.01728,0.88004,3.143,20.26,-0.41,20.26414814,20.62,0.48,20.62558605,3.01728,0.88004,3.143,20.62,0.48,20.62558605
09/02/2020 19:00,22.508,4.504,22.95421704,2.928,0.854,3.05,19.58,3.65,19.91730152,20.07,0.21,20.07109862,2.928,0.854,3.05,20.07,0.21,20.07109862
09/02/2020 19:30,21.33848,4.21664,21.75110989,2.86848,0.83664,2.988,18.47,3.38,18.77672229,19.6,-2.22,19.72532382,2.86848,0.83664,2.988,19.6,-2.22,19.72532382
09/02/2020 20:00,20.67408,2.07244,20.77769456,2.85408,0.83244,2.973,17.82,1.24,17.86309044,18.31,0.48,18.31629056,2.85408,0.83244,2.973,18.31,0.48,18.31629056
09/02/2020 20:30,19.57408,5.06244,20.21813311,2.85408,0.83244,2.973,16.72,4.23,17.24677651,17.87,-2.12,17.99531328,2.85408,0.83244,2.973,17.87,-2.12,17.99531328
09/02/2020 21:00,18.86696,3.45828,19.18128985,2.97696,0.86828,3.101,15.89,2.59,16.09969565,16.59,0.06,16.5901085,2.97696,0.86828,3.101,16.59,0.06,16.5901085
09/02/2020 21:30,18.18416,2.13288,18.30881897,2.92416,0.85288,3.046,15.26,1.28,15.31358874,15.56,1.71,15.65368008,2.92416,0.85288,3.046,15.56,1.71,15.65368008
09/02/2020 22:00,17.32928,3.21604,17.62517684,2.72928,0.79604,2.843,14.6,2.42,14.79920268,15.15,0.69,15.16570473,2.72928,0.79604,2.843,15.15,0.69,15.16570473
09/02/2020 22:30,16.52096,2.32528,16.68379592,2.76096,0.80528,2.876,13.76,1.52,13.84369893,14.1,1.72,14.20452041,2.76096,0.80528,2.876,14.1,1.72,14.20452041
09/02/2020 23:00,15.02584,4.91712,15.80993159,2.83584,0.82712,2.954,12.19,4.09,12.85784585,13.01,-0.29,13.01323173,2.83584,0.82712,2.954,13.01,-0.29,13.01323173
09/02/2020 23:30,13.87008,5.63544,14.97121582,2.83008,0.82544,2.948,11.04,4.81,12.04232951,11.97,-0.69,11.98987072,2.83008,0.82544,2.948,11.97,-0.69,11.98987072
10/02/2020 00:00,13.04568,4.43624,13.77933206,2.69568,0.78624,2.808,10.35,3.65,10.97474373,11.04,0.52,11.05223959,2.69568,0.78624,2.808,11.04,0.52,11.05223959
10/02/2020 00:30,13.11576,2.56668,13.36454289,2.76576,0.80668,2.881,10.35,1.76,10.49857609,10.62,2.39,10.88560977,2.76576,0.80668,2.881,10.62,2.39,10.88560977
10/02/2020 01:00,13.35096,2.63528,13.60855737,2.76096,0.80528,2.876,10.59,1.83,10.74695306,10.89,2.44,11.16000448,2.76096,0.80528,2.876,10.89,2.44,11.16000448
10/02/2020 01:30,13.25464,5.09552,14.20034526,2.62464,0.76552,2.734,10.63,4.33,11.47805733,11.4,-0.01,11.40000439,2.62464,0.76552,2.734,11.4,-0.01,11.40000439
10/02/2020 02:00,12.91008,5.98044,14.22799452,2.71008,0.79044,2.823,10.2,5.19,11.44447902,11.15,-0.71,11.17258251,2.71008,0.79044,2.823,11.15,-0.71,11.17258251
10/02/2020 02:30,12.83224,6.11732,14.21576545,2.80224,0.81732,2.919,10.03,5.3,11.34420116,10.96,-0.78,10.98772042,2.80224,0.81732,2.919,10.96,-0.78,10.98772042
10/02/2020 03:00,12.72128,5.56704,13.88606853,2.80128,0.81704,2.918,9.92,4.75,10.99858627,10.73,-0.23,10.73246477,2.80128,0.81704,2.918,10.73,-0.23,10.73246477
10/02/2020 03:30,12.76264,5.05452,13.72709555,2.79264,0.81452,2.909,9.97,4.24,10.83413587,10.68,0.28,10.68366978,2.79264,0.81452,2.909,10.68,0.28,10.68366978
10/02/2020 04:00,12.5136,6.0798,13.9123741,2.6736,0.7798,2.785,9.84,5.3,11.17656477,10.75,-0.78,10.77826053,2.6736,0.7798,2.785,10.75,-0.78,10.77826053
10/02/2020 04:30,12.56936,6.02148,13.9372534,2.67936,0.78148,2.791,9.89,5.24,11.19239474,10.8,-0.72,10.82397339,2.67936,0.78148,2.791,10.8,-0.72,10.82397339
10/02/2020 05:00,12.85592,6.05256,14.20943917,2.78592,0.81256,2.902,10.07,5.24,11.35176198,10.98,-0.76,11.00627094,2.78592,0.81256,2.902,10.98,-0.76,11.00627094
10/02/2020 05:30,13.6544,5.9192,14.88218962,2.7744,0.8092,2.89,10.88,5.11,12.02025374,11.83,-0.96,11.8688879,2.7744,0.8092,2.89,11.83,-0.96,11.8688879
10/02/2020 06:00,14.99152,5.00836,15.80599069,2.77152,0.80836,2.887,12.22,4.2,12.92162528,13.07,-0.73,13.09037051,2.77152,0.80836,2.887,13.07,-0.73,13.09037051
10/02/2020 06:30,17.51232,4.58276,18.10201759,2.75232,0.80276,2.867,14.76,3.78,15.23633814,15.78,-1.81,15.88346625,2.75232,0.80276,2.867,15.78,-1.81,15.88346625
10/02/2020 07:00,20.40808,3.75444,20.75055539,2.75808,0.80444,2.873,17.65,2.95,17.89483166,18.51,-2.08,18.62649994,2.75808,0.80444,2.873,18.51,-2.08,18.62649994
10/02/2020 07:30,22.55232,2.12276,22.65200317,2.75232,0.80276,2.867,19.8,1.32,19.84395122,20.73,-2.68,20.90251899,2.75232,0.80276,2.867,20.73,-2.68,20.90251899
10/02/2020 08:00,23.3764,2.1152,23.47190124,2.7264,0.7952,2.84,20.65,1.32,20.69214585,22.14,-3.99,22.49665975,2.7264,0.7952,2.84,22.14,-3.99,22.49665975
10/02/2020 08:30,24.0812,0.4616,24.08562368,2.6112,0.7616,2.72,21.47,-0.3,21.47209585,22.54,-3.11,22.75354258,2.6112,0.7616,2.72,22.54,-3.11,22.75354258
10/02/2020 09:00,24.8248,-1.5086,24.87059647,2.6448,0.7714,2.755,22.18,-2.28,22.29687871,22.59,-1.55,22.64311374,2.6448,0.7714,2.755,22.59,-1.55,22.64311374
10/02/2020 09:30,25.24744,-1.56408,25.29584102,2.79744,0.81592,2.914,22.45,-2.38,22.57580342,22.85,-1.69,22.91241148,2.79744,0.81592,2.914,22.85,-1.69,22.91241148
10/02/2020 10:00,24.76056,1.47808,24.80463771,3.01056,0.87808,3.136,21.75,0.6,21.75827429,23.28,-4.73,23.75565827,3.01056,0.87808,3.136,23.28,-4.73,23.75565827
10/02/2020 10:30,24.5364,0.0952,24.53658468,3.2064,0.9352,3.34,21.33,-0.84,21.34653368,22.24,-2.94,22.4334839,3.2064,0.9352,3.34,22.24,-2.94,22.4334839
10/02/2020 11:00,24.5988,-0.5016,24.60391359,2.9088,0.8484,3.03,21.69,-1.35,21.73197184,22.44,-2.6,22.59012173,2.9088,0.8484,3.03,22.44,-2.6,22.59012173
10/02/2020 11:30,24.37816,2.15488,24.47321378,2.82816,0.82488,2.946,21.55,1.33,21.59100276,23.38,-5.57,24.03433586,2.82816,0.82488,2.946,23.38,-5.57,24.03433586
10/02/2020 12:00,24.55864,2.17252,24.65454607,2.88864,0.84252,3.009,21.67,1.33,21.71077613,23.5,-5.57,24.15108486,2.88864,0.84252,3.009,23.5,-5.57,24.15108486
10/02/2020 12:30,25.1508,2.0194,25.23174027,2.7408,0.7994,2.855,22.41,1.22,22.44318382,24.26,-5.49,24.87343362,2.7408,0.7994,2.855,24.26,-5.49,24.87343362
10/02/2020 13:00,25.27744,1.93092,25.35108331,2.43744,0.71092,2.539,22.84,1.22,22.87255998,24.68,-5.36,25.25533607,2.43744,0.71092,2.539,24.68,-5.36,25.25533607
10/02/2020 13:30,24.36256,2.16908,24.45892961,2.60256,0.75908,2.711,21.76,1.41,21.80563459,23.58,-5.24,24.15520648,2.60256,0.75908,2.711,23.58,-5.24,24.15520648
10/02/2020 14:00,24.22024,2.23132,24.32280441,2.61024,0.76132,2.719,21.61,1.47,21.65993998,23.41,-5.13,23.96549603,2.61024,0.76132,2.719,23.41,-5.13,23.96549603
10/02/2020 14:30,24.18064,2.41852,24.30128782,2.60064,0.75852,2.709,21.58,1.66,21.64375199,23.38,-4.87,23.88181944,2.60064,0.75852,2.709,23.38,-4.87,23.88181944
10/02/2020 15:00,24.13376,2.52568,24.2655606,2.69376,0.78568,2.806,21.44,1.74,21.51049046,23.24,-4.76,23.72246193,2.69376,0.78568,2.806,23.24,-4.76,23.72246193
10/02/2020 15:30,24.21184,2.42012,24.33249221,2.33184,0.68012,2.429,21.88,1.74,21.94907743,23.69,-4.82,24.1753697,2.33184,0.68012,2.429,23.69,-4.82,24.1753697
10/02/2020 16:00,24.54632,1.18476,24.57489536,2.17632,0.63476,2.267,22.37,0.55,22.37676027,23.76,-3.67,24.04176574,2.17632,0.63476,2.267,23.76,-3.67,24.04176574
10/02/2020 16:30,24.86612,1.28016,24.89905086,2.49312,0.72716,2.597,22.373,0.553,22.37983329,23.763,-3.673,24.04518867,2.49312,0.72716,2.597,23.763,-3.673,24.04518867
10/02/2020 17:00,25.88288,1.46084,25.92407242,2.64288,0.77084,2.753,23.24,0.69,23.25024086,24.61,-3.47,24.85343035,2.64288,0.77084,2.753,24.61,-3.47,24.85343035
10/02/2020 17:30,26.63144,2.43792,26.74279436,2.70144,0.78792,2.814,23.93,1.65,23.98681721,25.7,-4.31,26.05889675,2.70144,0.78792,2.814,25.7,-4.31,26.05889675
10/02/2020 18:00,27.15736,2.05048,27.23465936,2.60736,0.76048,2.716,24.55,1.29,24.58386869,26.27,-4.31,26.62121335,2.60736,0.76048,2.716,26.27,-4.31,26.62121335
10/02/2020 18:30,27.23936,2.01648,27.31389618,2.79936,0.81648,2.916,24.44,1.2,24.46944217,25.61,-3.81,25.89185586,2.79936,0.81648,2.916,25.61,-3.81,25.89185586
10/02/2020 19:00,26.5264,2.9502,26.68995274,2.8464,0.8302,2.965,23.68,2.12,23.77470925,25,-4.06,25.32752653,2.8464,0.8302,2.965,25,-4.06,25.32752653
10/02/2020 19:30,25.41976,3.16368,25.61587534,2.78976,0.81368,2.906,22.63,2.35,22.75169005,23.93,-3.8,24.22983491,2.78976,0.81368,2.906,23.93,-3.8,24.22983491
10/02/2020 20:00,24.73808,3.18944,24.94283724,2.87808,0.83944,2.998,21.86,2.35,21.98595233,23.05,-3.69,23.3434916,2.87808,0.83944,2.998,23.05,-3.69,23.3434916
10/02/2020 20:30,23.82112,2.02116,23.90671131,3.02112,0.88116,3.147,20.8,1.14,20.83121696,21.58,-2.84,21.76607452,3.02112,0.88116,3.147,21.58,-2.84,21.76607452
10/02/2020 21:00,22.67584,3.83712,22.99820014,3.07584,0.89712,3.204,19.6,2.94,19.81927345,20.74,-2.69,20.91372038,3.07584,0.89712,3.204,20.74,-2.69,20.91372038
10/02/2020 21:30,21.50552,3.73536,21.82751257,3.03552,0.88536,3.162,18.47,2.85,18.6885901,19.25,-0.95,19.2734273,3.03552,0.88536,3.162,19.25,-0.95,19.2734273
10/02/2020 22:00,19.67672,4.86196,20.26849686,2.88672,0.84196,3.007,16.79,4.02,17.26454459,17.89,-2.07,18.00935868,2.88672,0.84196,3.007,17.89,-2.07,18.00935868
10/02/2020 22:30,18.36464,4.70052,18.95665821,2.98464,0.87052,3.109,15.38,3.83,15.84970978,16.34,-1.21,16.38473985,2.98464,0.87052,3.109,16.34,-1.21,16.38473985
10/02/2020 23:00,16.79432,5.43376,17.65148526,3.06432,0.89376,3.192,13.73,4.54,14.46113758,14.72,-1.26,14.77382821,3.06432,0.89376,3.192,14.72,-1.26,14.77382821
10/02/2020 23:30,15.4876,5.5818,16.46275326,3.0576,0.8918,3.185,12.43,4.69,13.28536789,13.38,-1.03,13.41958643,3.0576,0.8918,3.185,13.38,-1.03,13.41958643
11/02/2020 00:00,14.81,2.735,15.06042247,3,0.875,3.125,11.81,1.86,11.95557192,12.15,2.14,12.33702152,3,0.875,3.125,12.15,2.14,12.33702152
11/02/2020 00:30,13.89024,5.87132,15.08015802,2.85024,0.83132,2.969,11.04,5.04,12.136029,11.98,-0.79,12.00601932,2.85024,0.83132,2.969,11.98,-0.79,12.00601932
11/02/2020 01:00,14.26256,5.78908,15.3926627,2.84256,0.82908,2.961,11.42,4.96,12.45062247,12.38,-0.79,12.40518037,2.84256,0.82908,2.961,12.38,-0.79,12.40518037
11/02/2020 01:30,14.5576,5.7868,15.66559198,2.9376,0.8568,3.06,11.62,4.93,12.62257105,12.6,-0.79,12.62474158,2.9376,0.8568,3.06,12.6,-0.79,12.62474158
11/02/2020 02:00,14.37536,5.93948,15.55404763,3.01536,0.87948,3.141,11.36,5.06,12.43596398,12.33,-0.79,12.35528227,3.01536,0.87948,3.141,12.33,-0.79,12.35528227
11/02/2020 02:30,14.1452,5.9486,15.34511404,2.8752,0.8386,2.995,11.27,5.11,12.37436867,12.22,-0.88,12.25164479,2.8752,0.8386,2.995,12.22,-0.88,12.25164479
11/02/2020 03:00,14.1116,5.9388,15.31034291,2.8416,0.8288,2.96,11.27,5.11,12.37436867,12.22,-0.92,12.25458282,2.8416,0.8288,2.96,12.22,-0.92,12.25458282
11/02/2020 03:30,14.13888,5.97884,15.35104086,2.97888,0.86884,3.103,11.16,5.11,12.27426984,12.12,-0.92,12.15486734,2.97888,0.86884,3.103,12.12,-0.92,12.15486734
11/02/2020 04:00,14.07544,4.95992,14.92376687,2.84544,0.82992,2.964,11.23,4.13,11.96535833,12,0.01,12.00000417,2.84544,0.82992,2.964,12,0.01,12.00000417
11/02/2020 04:30,14.28584,2.65712,14.53084689,2.83584,0.82712,2.954,11.45,1.83,11.59531802,11.77,2.24,11.98125619,2.83584,0.82712,2.954,11.77,2.24,11.98125619
11/02/2020 05:00,14.26736,5.90548,15.44125174,2.96736,0.86548,3.091,11.3,5.04,12.37301903,12.25,-0.91,12.2837535,2.96736,0.86548,3.091,12.25,-0.91,12.2837535
11/02/2020 05:30,15.03248,5.59864,16.04120397,3.01248,0.87864,3.138,12.02,4.72,12.9135123,12.98,-1.19,13.03443516,3.01248,0.87864,3.138,12.98,-1.19,13.03443516
11/02/2020 06:00,16.36608,3.90344,16.82514245,2.92608,0.85344,3.048,13.44,3.05,13.78173066,14.14,-0.11,14.14042786,2.92608,0.85344,3.048,14.14,-0.11,14.14042786
11/02/2020 06:30,18.64264,3.51452,18.9710273,2.79264,0.81452,2.909,15.85,2.7,16.07832392,16.7,-1.29,16.74974925,2.79264,0.81452,2.909,16.7,-1.29,16.74974925
11/02/2020 07:00,21.48512,3.51816,21.77126159,2.80512,0.81816,2.922,18.68,2.7,18.87411985,19.48,-2.92,19.69763438,2.80512,0.81816,2.922,19.48,-2.92,19.69763438
11/02/2020 07:30,23.3436,3.2548,23.56941628,2.7936,0.8148,2.91,20.55,2.44,20.69434947,21.8,-3.93,22.15140853,2.7936,0.8148,2.91,21.8,-3.93,22.15140853
11/02/2020 08:00,24.47384,0.74612,24.48521063,2.76384,0.80612,2.879,21.71,-0.06,21.71008291,22.48,-2.34,22.60146013,2.76384,0.80612,2.879,22.48,-2.34,22.60146013
11/02/2020 08:30,24.85648,1.90064,24.9290399,2.91648,0.85064,3.038,21.94,1.05,21.96511097,23.57,-4.79,24.05179827,2.91648,0.85064,3.038,23.57,-4.79,24.05179827
11/02/2020 09:00,25.19624,2.28432,25.29957762,3.06624,0.89432,3.194,22.13,1.39,22.17361044,23.98,-5.51,24.60488773,3.06624,0.89432,3.194,23.98,-5.51,24.60488773
11/02/2020 09:30,25.5764,2.0702,25.66004608,3.0864,0.9002,3.215,22.49,1.17,22.52041296,24.34,-5.69,24.99623372,3.0864,0.9002,3.215,24.34,-5.69,24.99623372
11/02/2020 10:00,25.84312,1.98216,25.91902409,3.09312,0.90216,3.222,22.75,1.08,22.77562074,24.62,-5.76,25.28481758,3.09312,0.90216,3.222,24.62,-5.76,25.28481758
11/02/2020 10:30,25.26272,2.15496,25.35446459,3.10272,0.90496,3.232,22.16,1.25,22.19522696,24.02,-5.64,24.67326488,3.10272,0.90496,3.232,24.02,-5.64,24.67326488
11/02/2020 11:00,25.16768,2.12724,25.25742003,3.00768,0.87724,3.133,22.16,1.25,22.19522696,24.02,-5.59,24.66188355,3.00768,0.87724,3.133,24.02,-5.59,24.66188355
11/02/2020 11:30,24.95232,2.19276,25.04848239,3.23232,0.94276,3.367,21.72,1.25,21.75593942,23.56,-5.62,24.22102393,3.23232,0.94276,3.367,23.56,-5.62,24.22102393
11/02/2020 12:00,24.68712,2.23416,24.78800849,3.23712,0.94416,3.372,21.45,1.29,21.4887552,23.27,-5.59,23.93200786,3.23712,0.94416,3.372,23.27,-5.59,23.93200786
11/02/2020 12:30,25.20208,2.11644,25.29079189,3.14208,0.91644,3.273,22.06,1.2,22.09261415,23.9,-5.63,24.55416258,3.14208,0.91644,3.273,23.9,-5.63,24.55416258
11/02/2020 13:00,24.71888,1.63384,24.77281699,3.33888,0.97384,3.478,21.38,0.66,21.39018466,22.88,-4.54,23.32607982,3.33888,0.97384,3.478,22.88,-4.54,23.32607982
11/02/2020 13:30,24.786,-1.092,24.81004353,3.216,0.938,3.35,21.57,-2.03,21.66531329,22.01,-1.55,22.06450997,3.216,0.938,3.35,22.01,-1.55,22.06450997
11/02/2020 14:00,24.4956,-1.0892,24.51980375,3.2256,0.9408,3.36,21.27,-2.03,21.36665159,21.7,-1.55,21.75528671,3.2256,0.9408,3.36,21.7,-1.55,21.75528671
11/02/2020 14:30,24.59168,-0.01576,24.59168505,3.03168,0.88424,3.158,21.56,-0.9,21.57877661,22.42,-2.73,22.58559939,3.03168,0.88424,3.158,22.42,-2.73,22.58559939
11/02/2020 15:00,23.6876,2.5168,23.82092937,2.9376,0.8568,3.06,20.75,1.66,20.8162941,22.56,-5.29,23.17191619,2.9376,0.8568,3.06,22.56,-5.29,23.17191619
11/02/2020 15:30,23.83008,0.31044,23.832102,2.95008,0.86044,3.073,20.88,-0.55,20.88724252,21.74,-2.36,21.8677205,2.95008,0.86044,3.073,21.74,-2.36,21.8677205
11/02/2020 16:00,24.70664,1.40152,24.7463597,2.81664,0.82152,2.934,21.89,0.58,21.89768253,23.28,-3.93,23.60939008,2.81664,0.82152,2.934,23.28,-3.93,23.60939008
11/02/2020 16:30,25.03608,2.58844,25.16953165,2.80608,0.81844,2.923,22.23,1.77,22.30035426,24.08,-5.01,24.59566019,2.80608,0.81844,2.923,24.08,-5.01,24.59566019
11/02/2020 17:00,25.7888,0.4034,25.79195489,2.7888,0.8134,2.905,23,-0.41,23.00365406,24.03,-2.6,24.17024824,2.7888,0.8134,2.905,24.03,-2.6,24.17024824
11/02/2020 17:30,26.72216,-0.03312,26.72218052,2.73216,0.79688,2.846,23.99,-0.83,24.00435377,24.7,-1.77,24.76333782,2.73216,0.79688,2.846,24.7,-1.77,24.76333782
11/02/2020 18:00,27.01584,2.67212,27.14766723,2.71584,0.79212,2.829,24.3,1.88,24.37261578,26.25,-4.84,26.69247272,2.71584,0.79212,2.829,26.25,-4.84,26.69247272
11/02/2020 18:30,27.11632,2.85976,27.26670199,2.77632,0.80976,2.892,24.34,2.05,24.42617653,26.3,-4.84,26.74164542,2.77632,0.80976,2.892,26.3,-4.84,26.74164542
11/02/2020 19:00,27.00464,0.22052,27.00554037,2.74464,0.80052,2.859,24.26,-0.58,24.26693223,24.9,-1.45,24.94218314,2.74464,0.80052,2.859,24.9,-1.45,24.94218314
11/02/2020 19:30,25.66912,3.08016,25.85326106,2.70912,0.79016,2.822,22.96,2.29,23.07391818,24.27,-3.86,24.57503815,2.70912,0.79016,2.822,24.27,-3.86,24.57503815
11/02/2020 20:00,24.88008,2.26044,24.98255331,2.71008,0.79044,2.823,22.17,1.47,22.21868133,23.12,-3.71,23.4157746,2.71008,0.79044,2.823,23.12,-3.71,23.4157746
11/02/2020 20:30,23.92744,0.32092,23.92959203,2.67744,0.78092,2.789,21.25,-0.46,21.25497824,21.64,0.41,21.64388366,2.67744,0.78092,2.789,21.64,0.41,21.64388366
11/02/2020 21:00,22.85792,3.91856,23.1913695,2.73792,0.79856,2.852,20.12,3.12,20.36047151,20.84,-1.44,20.88969124,2.73792,0.79856,2.852,20.84,-1.44,20.88969124
11/02/2020 21:30,21.28936,4.21648,21.70289273,2.79936,0.81648,2.916,18.49,3.4,18.80000266,19.59,-2.22,19.71538739,2.79936,0.81648,2.916,19.59,-2.22,19.71538739
11/02/2020 22:00,20.0904,3.6372,20.41698793,2.8704,0.8372,2.99,17.22,2.8,17.44615717,18.05,-0.8,18.06771983,2.8704,0.8372,2.99,18.05,-0.8,18.06771983
11/02/2020 22:30,18.50496,5.19728,19.22095898,2.90496,0.84728,3.026,15.6,4.35,16.19513816,16.69,-1.81,16.78785871,2.90496,0.84728,3.026,16.69,-1.81,16.78785871
11/02/2020 23:00,16.8168,5.4024,17.66325814,2.7168,0.7924,2.83,14.1,4.61,14.83449022,15.1,-1.51,15.17531219,2.7168,0.7924,2.83,15.1,-1.51,15.17531219
11/02/2020 23:30,15.51952,4.03736,16.03607735,2.69952,0.78736,2.812,12.82,3.25,13.22553969,13.48,0.49,13.48890285,2.69952,0.78736,2.812,13.48,0.49,13.48890285
12/02/2020 00:00,14.52336,5.70348,15.60313013,2.82336,0.82348,2.941,11.7,4.88,12.67692392,12.65,-0.87,12.6798817,2.82336,0.82348,2.941,12.65,-0.87,12.6798817
12/02/2020 00:30,14.32952,4.72736,15.08917082,2.93952,0.85736,3.062,11.39,3.87,12.02950539,12.1,0.19,12.10149164,2.93952,0.85736,3.062,12.1,0.19,12.10149164
12/02/2020 01:00,14.48464,5.57052,15.51887525,2.74464,0.80052,2.859,11.74,4.77,12.67203614,12.66,-0.78,12.68400568,2.74464,0.80052,2.859,12.66,-0.78,12.68400568
12/02/2020 01:30,14.60176,5.61968,15.64583646,2.74176,0.79968,2.856,11.86,4.82,12.80203109,12.79,-0.78,12.81376213,2.74176,0.79968,2.856,12.79,-0.78,12.81376213
12/02/2020 02:00,14.48136,4.94748,15.3031809,2.87136,0.83748,2.991,11.61,4.11,12.31601397,12.38,0.04,12.38006462,2.87136,0.83748,2.991,12.38,0.04,12.38006462
12/02/2020 02:30,14.38536,3.75948,14.86849933,2.77536,0.80948,2.891,11.61,2.95,11.97892316,12.14,1.33,12.2126369,2.77536,0.80948,2.891,12.14,1.33,12.2126369
12/02/2020 03:00,14.05016,6.03088,15.28981719,2.78016,0.81088,2.896,11.27,5.22,12.42019726,12.23,-0.86,12.26019984,2.78016,0.81088,2.896,12.23,-0.86,12.26019984
12/02/2020 03:30,14.08848,5.96664,15.29987129,2.86848,0.83664,2.988,11.22,5.13,12.33715121,12.19,-0.83,12.21822409,2.86848,0.83664,2.988,12.19,-0.83,12.21822409
12/02/2020 04:00,13.86,6.005,15.10495366,2.76,0.805,2.875,11.1,5.2,12.25765067,12.07,-0.76,12.09390342,2.76,0.805,2.875,12.07,-0.76,12.09390342
12/02/2020 04:30,13.77072,5.97896,15.01268437,2.67072,0.77896,2.782,11.1,5.2,12.25765067,12.04,-0.82,12.06789128,2.67072,0.77896,2.782,12.04,-0.82,12.06789128
12/02/2020 05:00,14.13712,5.45416,15.15275629,2.51712,0.73416,2.622,11.62,4.72,12.5420413,12.5,-0.68,12.51848234,2.51712,0.73416,2.622,12.5,-0.68,12.51848234
12/02/2020 05:30,14.99632,2.28476,15.16936854,2.41632,0.70476,2.517,12.58,1.58,12.67883275,12.91,1.96,13.05793628,2.41632,0.70476,2.517,12.91,1.96,13.05793628
12/02/2020 06:00,15.86248,4.24364,16.42031523,2.41248,0.70364,2.513,13.45,3.54,13.90805881,14.23,-0.35,14.23430364,2.41248,0.70364,2.513,14.23,-0.35,14.23430364
12/02/2020 06:30,18.4472,4.3446,18.95190589,2.5872,0.7546,2.695,15.86,3.59,16.26123304,16.88,-1.83,16.9789075,2.5872,0.7546,2.695,16.88,-1.83,16.9789075
12/02/2020 07:00,21.10048,3.65264,21.41429511,2.34048,0.68264,2.438,18.76,2.97,18.99364367,19.81,-2.85,20.01396013,2.34048,0.68264,2.438,19.81,-2.85,20.01396013
12/02/2020 07:30,23.43336,0.74348,23.44515138,2.34336,0.68348,2.441,21.09,0.06,21.09008535,21.76,-1.83,21.83681524,2.34336,0.68348,2.441,21.76,-1.83,21.83681524
12/02/2020 08:00,23.98824,2.74032,24.14425422,2.53824,0.74032,2.644,21.45,2,21.54303832,23.25,-4.7,23.72029722,2.53824,0.74032,2.644,23.25,-4.7,23.72029722
12/02/2020 08:30,24.8508,0.4094,24.85417206,2.7408,0.7994,2.855,22.11,-0.39,22.11343935,23.17,-2.93,23.35452419,2.7408,0.7994,2.855,23.17,-2.93,23.35452419
12/02/2020 09:00,25.4516,-1.6362,25.50413874,2.7216,0.7938,2.835,22.73,-2.43,22.85952318,23.17,-1.46,23.21595357,2.7216,0.7938,2.835,23.17,-1.46,23.21595357
12/02/2020 09:30,25.57208,-1.49856,25.61595123,2.78208,0.81144,2.898,22.79,-2.31,22.90677192,23.27,-1.9,23.34743883,2.78208,0.81144,2.898,23.27,-1.9,23.34743883
12/02/2020 10:00,24.57416,2.05788,24.66017457,2.80416,0.81788,2.921,21.77,1.24,21.80528606,23.58,-5.39,24.18818927,2.80416,0.81788,2.921,23.58,-5.39,24.18818927
12/02/2020 10:30,23.92904,2.02972,24.01496864,2.39904,0.69972,2.499,21.53,1.33,21.57104077,23.34,-5.33,23.9408542,2.39904,0.69972,2.499,23.34,-5.33,23.9408542
12/02/2020 11:00,23.908,1.959,23.98812508,2.568,0.749,2.675,21.34,1.21,21.3742766,23.15,-5.41,23.77373761,2.568,0.749,2.675,23.15,-5.41,23.77373761
12/02/2020 11:30,24.00696,2.07828,24.09675032,2.97696,0.86828,3.101,21.03,1.21,21.06478103,22.82,-5.41,23.45251586,2.97696,0.86828,3.101,22.82,-5.41,23.45251586
12/02/2020 12:00,24.062,2.121,24.15529932,2.952,0.861,3.075,21.11,1.26,21.1475696,22.9,-5.33,23.51210114,2.952,0.861,3.075,22.9,-5.33,23.51210114
12/02/2020 12:30,24.21832,2.13076,24.31187286,2.84832,0.83076,2.967,21.37,1.3,21.4095049,23.16,-5.27,23.75202097,2.84832,0.83076,2.967,23.16,-5.27,23.75202097
12/02/2020 13:00,23.5988,2.5759,23.73896843,3.2088,0.9359,3.3425,20.39,1.64,20.45584757,22.16,-5.03,22.72369908,3.2088,0.9359,3.3425,22.16,-5.03,22.72369908
12/02/2020 13:30,23.4004,2.6922,23.55475878,3.2304,0.9422,3.365,20.17,1.75,20.24577487,21.94,-4.92,22.48488381,3.2304,0.9422,3.365,21.94,-4.92,22.48488381
12/02/2020 14:00,22.99976,2.70368,23.15812699,3.26976,0.95368,3.406,19.73,1.75,19.80745819,21.47,-4.95,22.03323399,3.26976,0.95368,3.406,21.47,-4.95,22.03323399
12/02/2020 14:30,22.66456,2.68508,22.82305708,3.03456,0.88508,3.161,19.63,1.8,19.71235399,21.37,-4.84,21.91124141,3.03456,0.88508,3.161,21.37,-4.84,21.91124141
12/02/2020 15:00,22.48136,2.67248,22.63964878,2.99136,0.87248,3.116,19.49,1.8,19.57294306,21.22,-4.84,21.76497186,2.99136,0.87248,3.116,21.22,-4.84,21.76497186
12/02/2020 15:30,22.55184,2.70512,22.71350175,2.93184,0.85512,3.054,19.62,1.85,19.70702667,21.36,-4.8,21.89268371,2.93184,0.85512,3.054,21.36,-4.8,21.89268371
12/02/2020 16:00,23.03144,2.59792,23.17749807,2.70144,0.78792,2.814,20.33,1.81,20.41041401,22.1,-4.8,22.61526033,2.70144,0.78792,2.814,22.1,-4.8,22.61526033
12/02/2020 16:30,23.53104,2.61572,23.6759759,2.35104,0.68572,2.449,21.18,1.93,21.26775258,22.98,-4.64,23.4437625,2.35104,0.68572,2.449,22.98,-4.64,23.4437625
12/02/2020 17:00,24.1576,2.6768,24.30544992,2.2176,0.6468,2.31,21.94,2.03,22.03371281,23.77,-4.46,24.18479894,2.2176,0.6468,2.31,23.77,-4.46,24.18479894
12/02/2020 17:30,25.35384,1.74112,25.4135535,2.16384,0.63112,2.254,23.19,1.11,23.21655013,24.72,-3.72,24.99833594,2.16384,0.63112,2.254,24.72,-3.72,24.99833594
12/02/2020 18:00,26.88624,-1.31068,26.91816828,2.22624,0.64932,2.319,24.66,-1.96,24.73776869,25.05,-0.93,25.06725753,2.22624,0.64932,2.319,25.05,-0.93,25.06725753
12/02/2020 18:30,26.718,-1.221,26.74588501,2.088,0.609,2.175,24.63,-1.83,24.6978906,25.01,-0.77,25.02185045,2.088,0.609,2.175,25.01,-0.77,25.02185045
12/02/2020 19:00,26.0468,-0.1576,26.04727679,2.2368,0.6524,2.33,23.81,-0.81,23.82377384,24.53,-1.63,24.58409649,2.2368,0.6524,2.33,24.53,-1.63,24.58409649
12/02/2020 19:30,24.53104,2.90072,24.70194527,2.23104,0.65072,2.324,22.3,2.25,22.41322154,24.15,-4.23,24.51765486,2.23104,0.65072,2.324,24.15,-4.23,24.51765486
12/02/2020 20:00,23.75344,3.13392,23.9592856,2.17344,0.63392,2.264,21.58,2.5,21.72432738,23.38,-3.96,23.71299222,2.17344,0.63392,2.264,23.38,-3.96,23.71299222
12/02/2020 20:30,22.67432,3.58376,22.95578627,2.10432,0.61376,2.192,20.57,2.97,20.7833058,22.31,-3.43,22.57212883,2.10432,0.61376,2.192,22.31,-3.43,22.57212883
12/02/2020 21:00,21.75,3.89,22.09512616,2.16,0.63,2.25,19.59,3.26,19.85939828,21.3,-3.16,21.53312797,2.16,0.63,2.25,21.3,-3.16,21.53312797
12/02/2020 21:30,20.6236,4.0998,21.02715475,2.1936,0.6398,2.285,18.43,3.46,18.75197323,19.4,-1.31,19.44417908,2.1936,0.6398,2.285,19.4,-1.31,19.44417908
12/02/2020 22:00,19.20896,3.74928,19.57143952,2.32896,0.67928,2.426,16.88,3.07,17.1569024,17.77,-1.01,17.79867973,2.32896,0.67928,2.426,17.77,-1.01,17.79867973
12/02/2020 22:30,17.81192,5.08056,18.52232664,2.40192,0.70056,2.502,15.41,4.38,16.02037765,16.55,-1.98,16.66802028,2.40192,0.70056,2.502,16.55,-1.98,16.66802028
12/02/2020 23:00,16.59752,2.97136,16.86139527,2.26752,0.66136,2.362,14.33,2.31,14.51499225,14.89,0.51,14.89873149,2.26752,0.66136,2.362,14.89,0.51,14.89873149
12/02/2020 23:30,15.01208,5.15144,15.87135407,2.30208,0.67144,2.398,12.71,4.48,13.47644241,13.66,-1.16,13.70916482,2.30208,0.67144,2.398,13.66,-1.16,13.70916482
13/02/2020 00:00,14.31344,3.04392,14.63352362,2.41344,0.70392,2.514,11.9,2.34,12.12788522,12.36,1.36,12.4345969,2.41344,0.70392,2.514,12.36,1.36,12.4345969
13/02/2020 00:30,13.79776,3.33268,14.19453899,2.47776,0.72268,2.581,11.32,2.61,11.61699187,11.79,1.36,11.86818015,2.47776,0.72268,2.581,11.79,1.36,11.86818015
13/02/2020 01:00,14.014,5.767,15.15422334,2.424,0.707,2.525,11.59,5.06,12.64641056,12.54,-1.01,12.58060809,2.424,0.707,2.525,12.54,-1.01,12.58060809
13/02/2020 01:30,14.1916,5.8188,15.33818581,2.6016,0.7588,2.71,11.59,5.06,12.64641056,12.54,-1.01,12.58060809,2.6016,0.7588,2.71,12.54,-1.01,12.58060809
13/02/2020 02:00,13.8328,5.7754,14.99005007,2.4528,0.7154,2.555,11.38,5.06,12.45423623,12.34,-0.9,12.37277657,2.4528,0.7154,2.555,12.34,-0.9,12.37277657
13/02/2020 02:30,13.82112,5.78616,14.98342436,2.66112,0.77616,2.772,11.16,5.01,12.23297593,12.13,-0.94,12.16636758,2.66112,0.77616,2.772,12.13,-0.94,12.16636758
13/02/2020 03:00,13.75984,5.76912,14.92031978,2.73984,0.79912,2.854,11.02,4.97,12.0888916,11.99,-0.94,12.02679093,2.73984,0.79912,2.854,11.99,-0.94,12.02679093
13/02/2020 03:30,13.81168,5.74424,14.95856937,2.79168,0.81424,2.908,11.02,4.93,12.07250181,11.99,-1,12.03162915,2.79168,0.81424,2.908,11.99,-1,12.03162915
13/02/2020 04:00,13.74472,5.64596,14.85914507,2.69472,0.78596,2.807,11.05,4.86,12.07154091,11.99,-1.06,12.03676452,2.69472,0.78596,2.807,11.99,-1.06,12.03676452
13/02/2020 04:30,13.76104,5.65072,14.87604983,2.71104,0.79072,2.824,11.05,4.86,12.07154091,11.99,-1.17,12.04694982,2.71104,0.79072,2.824,11.99,-1.17,12.04694982
13/02/2020 05:00,14.09176,5.69468,15.19891707,2.86176,0.83468,2.981,11.23,4.86,12.2365232,12.19,-1.17,12.24601976,2.86176,0.83468,2.981,12.19,-1.17,12.24601976
13/02/2020 05:30,15.0696,2.6128,15.29442931,2.8896,0.8428,3.01,12.18,1.77,12.30793646,12.56,1.51,12.65044268,2.8896,0.8428,3.01,12.56,1.51,12.65044268
13/02/2020 06:00,15.87264,4.81952,16.58820284,2.67264,0.77952,2.784,13.2,4.04,13.80440509,14.15,-1.45,14.22409927,2.67264,0.77952,2.784,14.15,-1.45,14.22409927
13/02/2020 06:30,18.39632,4.29476,18.89099132,2.65632,0.77476,2.767,15.74,3.52,16.12879413,16.43,-0.68,16.4440658,2.65632,0.77476,2.767,16.43,-0.68,16.4440658
13/02/2020 07:00,20.6912,3.5466,20.99295427,2.4912,0.7266,2.595,18.2,2.82,18.41717677,19.31,-3.3,19.58994895,2.4912,0.7266,2.595,19.31,-3.3,19.58994895
13/02/2020 07:30,22.82192,1.31056,22.85951881,2.40192,0.70056,2.502,20.42,0.61,20.42910913,21.49,-2.73,21.6627099,2.40192,0.70056,2.502,21.49,-2.73,21.6627099
13/02/2020 08:00,23.34184,2.69512,23.49691823,2.45184,0.71512,2.554,20.89,1.98,20.98362457,22.67,-4.8,23.17258941,2.45184,0.71512,2.554,22.67,-4.8,23.17258941
13/02/2020 08:30,24.41456,0.90508,24.4313305,2.55456,0.74508,2.661,21.86,0.16,21.86058554,23.19,-4.1,23.5496518,2.55456,0.74508,2.661,23.19,-4.1,23.5496518
13/02/2020 09:00,24.21688,2.09284,24.30714414,2.54688,0.74284,2.653,21.67,1.35,21.7120105,23.5,-5.6,24.15802144,2.54688,0.74284,2.653,23.5,-5.6,24.15802144
13/02/2020 09:30,24.19872,1.49296,24.24473096,1.75872,0.51296,1.832,22.44,0.98,22.46138909,24.3,-5.88,25.00128797,1.75872,0.51296,1.832,24.3,-5.88,25.00128797
13/02/2020 10:00,24.60768,1.85724,24.67766714,2.52768,0.73724,2.633,22.08,1.12,22.10838755,23.92,-5.75,24.60140037,2.52768,0.73724,2.633,23.92,-5.75,24.60140037
13/02/2020 10:30,24.028,2.239,24.13209284,2.808,0.819,2.925,21.22,1.42,21.26745871,23.05,-5.52,23.70174888,2.808,0.819,2.925,23.05,-5.52,23.70174888
13/02/2020 11:00,23.62232,2.16776,23.72157637,2.87232,0.83776,2.992,20.75,1.33,20.79258041,22.56,-5.57,23.23743747,2.87232,0.83776,2.992,22.56,-5.57,23.23743747
13/02/2020 11:30,23.56824,2.06532,23.65856047,2.65824,0.77532,2.769,20.91,1.29,20.94975418,22.71,-5.62,23.3950529,2.65824,0.77532,2.769,22.71,-5.62,23.3950529
13/02/2020 12:00,23.16104,2.16822,23.26230753,2.53104,0.73822,2.6365,20.63,1.43,20.67950193,22.43,-5.51,23.09686126,2.53104,0.73822,2.6365,22.43,-5.51,23.09686126
13/02/2020 12:30,23.83744,2.14092,23.93338848,2.43744,0.71092,2.539,21.4,1.43,21.44772482,23.24,-5.55,23.89351586,2.43744,0.71092,2.539,23.24,-5.55,23.89351586
13/02/2020 13:00,24.17448,-0.76036,24.18643485,2.36448,0.68964,2.463,21.81,-1.45,21.85814722,22.44,-2.13,22.54086289,2.36448,0.68964,2.463,22.44,-2.13,22.54086289
13/02/2020 13:30,23.82656,2.15108,23.92346352,2.74656,0.80108,2.861,21.08,1.35,21.12318395,22.35,-4.86,22.87229984,2.74656,0.80108,2.861,22.35,-4.86,22.87229984
13/02/2020 14:00,23.81488,1.91184,23.89149727,2.47488,0.72184,2.578,21.34,1.19,21.37315372,22.61,-4.96,23.14764999,2.47488,0.72184,2.578,22.61,-4.96,23.14764999
13/02/2020 14:30,23.5256,2.0458,23.61438445,2.6256,0.7658,2.735,20.9,1.28,20.93915949,22.16,-4.92,22.69960352,2.6256,0.7658,2.735,22.16,-4.92,22.69960352
13/02/2020 15:00,23.56104,2.07572,23.6522984,2.59104,0.75572,2.699,20.97,1.32,21.01150399,22.25,-5.03,22.81147518,2.59104,0.75572,2.699,22.25,-5.03,22.81147518
13/02/2020 15:30,22.93808,2.23944,23.04713877,2.39808,0.69944,2.498,20.54,1.54,20.59765035,21.82,-5.03,22.39225982,2.39808,0.69944,2.498,21.82,-5.03,22.39225982
13/02/2020 16:00,23.25816,2.33988,23.37556513,2.46816,0.71988,2.571,20.79,1.62,20.85302136,22.08,-4.89,22.61500608,2.46816,0.71988,2.571,22.08,-4.89,22.61500608
13/02/2020 16:30,24.14352,1.16436,24.17158026,2.24352,0.65436,2.337,21.9,0.51,21.90593755,22.92,-3.76,23.22636433,2.24352,0.65436,2.337,22.92,-3.76,23.22636433
13/02/2020 17:00,25.32552,-1.02964,25.34644199,2.43552,0.71036,2.537,22.89,-1.74,22.95603842,23.32,-1.3,23.35620688,2.43552,0.71036,2.537,23.32,-1.3,23.35620688
13/02/2020 17:30,25.45112,2.67616,25.59143102,2.42112,0.70616,2.522,23.03,1.97,23.11410392,24.91,-4.9,25.38736103,2.42112,0.70616,2.522,24.91,-4.9,25.38736103
13/02/2020 18:00,25.69224,2.72232,25.83606438,2.20224,0.64232,2.294,23.49,2.08,23.58191044,25.4,-4.68,25.82755118,2.20224,0.64232,2.294,25.4,-4.68,25.82755118
13/02/2020 18:30,25.71728,2.90004,25.88027671,2.29728,0.67004,2.393,23.42,2.23,23.52592825,25.34,-4.54,25.7434885,2.29728,0.67004,2.393,25.34,-4.54,25.7434885
13/02/2020 19:00,25.58624,1.10432,25.61006052,2.34624,0.68432,2.444,23.24,0.42,23.24379487,24.36,-2.61,24.49942244,2.34624,0.68432,2.444,24.36,-2.61,24.49942244
13/02/2020 19:30,24.87248,0.55864,24.87875278,2.29248,0.66864,2.388,22.58,-0.11,22.58026793,23.21,-1.73,23.27438506,2.29248,0.66864,2.388,23.21,-1.73,23.27438506
13/02/2020 20:00,23.63544,3.23492,23.85579031,2.24544,0.65492,2.339,21.39,2.58,21.54503423,22.67,-3.61,22.95563112,2.24544,0.65492,2.339,22.67,-3.61,22.95563112
13/02/2020 20:30,22.48904,3.67472,22.78728784,2.27904,0.66472,2.374,20.21,3.01,20.43291952,21.45,-3.24,21.69331925,2.27904,0.66472,2.374,21.45,-3.24,21.69331925
13/02/2020 21:00,21.78144,4.05792,22.15621455,2.46144,0.71792,2.564,19.32,3.34,19.60658053,20.55,-2.98,20.76494402,2.46144,0.71792,2.564,20.55,-2.98,20.76494402
13/02/2020 21:30,20.4568,3.2924,20.72005222,2.2368,0.6524,2.33,18.22,2.64,18.41026887,18.9,-0.42,18.90466609,2.2368,0.6524,2.33,18.9,-0.42,18.90466609
13/02/2020 22:00,18.8424,4.3132,19.32976285,2.1024,0.6132,2.19,16.74,3.7,17.1440252,17.81,-1.96,17.91752494,2.1024,0.6132,2.19,17.81,-1.96,17.91752494
13/02/2020 22:30,17.46152,4.64836,18.06964115,2.05152,0.59836,2.137,15.41,4.05,15.93331729,16.44,-1.58,16.51575006,2.05152,0.59836,2.137,16.44,-1.58,16.51575006
13/02/2020 23:00,16.18208,3.94144,16.65516924,2.06208,0.60144,2.148,14.12,3.34,14.50965196,14.89,-0.33,14.89365637,2.06208,0.60144,2.148,14.89,-0.33,14.89365637
13/02/2020 23:30,14.71088,5.39984,15.67061781,2.09088,0.60984,2.178,12.62,4.79,13.49846288,13.61,-1.27,13.6691258,2.09088,0.60984,2.178,13.61,-1.27,13.6691258
14/02/2020 00:00,13.85136,5.00248,14.72701531,2.03136,0.59248,2.116,11.82,4.41,12.61588285,12.69,-0.6,12.70417648,2.03136,0.59248,2.116,12.69,-0.6,12.70417648
14/02/2020 00:30,13.67888,2.38884,13.88590345,2.01888,0.58884,2.103,11.66,1.8,11.79811849,11.97,2.22,12.1741242,2.01888,0.58884,2.103,11.97,2.22,12.1741242
14/02/2020 01:00,14.14768,2.35724,14.34271347,2.04768,0.59724,2.133,12.1,1.76,12.22733004,12.4,2.17,12.58844311,2.04768,0.59724,2.133,12.4,2.17,12.58844311
14/02/2020 01:30,14.28176,2.34968,14.4737578,2.02176,0.58968,2.106,12.26,1.76,12.38568529,12.57,2.17,12.75593195,2.02176,0.58968,2.106,12.57,2.17,12.75593195
14/02/2020 02:00,13.69392,5.06156,14.59941213,1.99392,0.58156,2.077,11.7,4.48,12.52838377,12.51,-0.14,12.51078335,1.99392,0.58156,2.077,12.51,-0.14,12.51078335
14/02/2020 02:30,13.50448,5.86464,14.72294068,2.00448,0.58464,2.088,11.5,5.28,12.65418508,12.46,-0.85,12.48895912,2.00448,0.58464,2.088,12.46,-0.85,12.48895912
14/02/2020 03:00,13.42656,5.83108,14.63810122,2.02656,0.59108,2.111,11.4,5.24,12.54661707,12.35,-0.89,12.3820273,2.02656,0.59108,2.111,12.35,-0.89,12.3820273
14/02/2020 03:30,13.39712,5.90416,14.64042109,2.03712,0.59416,2.122,11.36,5.31,12.53976475,12.31,-0.84,12.33862634,2.03712,0.59416,2.122,12.31,-0.84,12.33862634
14/02/2020 04:00,13.18768,5.93724,14.4625628,2.04768,0.59724,2.133,11.14,5.34,12.35375247,12.09,-0.81,12.11710361,2.04768,0.59724,2.133,12.09,-0.81,12.11710361
14/02/2020 04:30,13.4088,5.9784,14.68118469,2.1888,0.6384,2.28,11.22,5.34,12.42594061,12.17,-0.78,12.19497027,2.1888,0.6384,2.28,12.17,-0.78,12.19497027
14/02/2020 05:00,13.5724,5.9082,14.8025967,2.2224,0.6482,2.315,11.35,5.26,12.50960031,12.3,-0.91,12.33361666,2.2224,0.6482,2.315,12.3,-0.91,12.33361666
14/02/2020 05:30,14.33752,4.04636,14.89756722,2.14752,0.62636,2.237,12.19,3.42,12.66066744,12.84,0.43,12.84719814,2.14752,0.62636,2.237,12.84,0.43,12.84719814
14/02/2020 06:00,15.64888,2.08384,15.78701474,2.13888,0.62384,2.228,13.51,1.46,13.58866071,13.84,1.86,13.96442623,2.13888,0.62384,2.228,13.84,1.86,13.96442623
14/02/2020 06:30,17.8108,2.6544,18.00751054,2.1408,0.6244,2.23,15.67,2.03,15.80094301,16.28,0.09,16.28024877,2.1408,0.6244,2.23,16.28,0.09,16.28024877
14/02/2020 07:00,20.49352,3.71936,20.82829808,2.12352,0.61936,2.212,18.37,3.1,18.62973161,19.35,-2.48,19.50827773,2.12352,0.61936,2.212,19.35,-2.48,19.50827773
14/02/2020 07:30,22.50152,2.64336,22.65625199,2.17152,0.63336,2.262,20.33,2.01,20.42912137,21.41,-3.16,21.64194307,2.17152,0.63336,2.262,21.41,-3.16,21.64194307
14/02/2020 08:00,23.92064,0.28852,23.92237994,2.36064,0.68852,2.459,21.56,-0.4,21.56371026,22.35,-1.91,22.43146451,2.36064,0.68852,2.459,22.35,-1.91,22.43146451
14/02/2020 08:30,24.12864,2.54252,24.26222735,2.40864,0.70252,2.509,21.72,1.84,21.79779805,23.55,-4.99,24.07286024,2.40864,0.70252,2.509,23.55,-4.99,24.07286024
14/02/2020 09:00,24.05528,2.47904,24.18268255,2.46528,0.71904,2.568,21.59,1.76,21.66161813,23.41,-5.06,23.9506096,2.46528,0.71904,2.568,23.41,-5.06,23.9506096
14/02/2020 09:30,25.0964,-0.8298,25.11011471,2.6064,0.7602,2.715,22.49,-1.59,22.54613492,23.16,-2.01,23.24705788,2.6064,0.7602,2.715,23.16,-2.01,23.24705788
14/02/2020 10:00,25.4592,-1.3094,25.49284984,2.7792,0.8106,2.895,22.68,-2.12,22.7788674,23.11,-1.63,23.16741246,2.7792,0.8106,2.895,23.11,-1.63,23.16741246
14/02/2020 10:30,23.98272,1.50246,24.02973667,2.44272,0.71246,2.5445,21.54,0.79,21.55448213,22.76,-4.28,23.15892916,2.44272,0.71246,2.5445,22.76,-4.28,23.15892916
14/02/2020 11:00,23.338,1.714,23.40085554,1.488,0.434,1.55,21.85,1.28,21.88745988,23.15,-5.18,23.72245561,1.488,0.434,1.55,23.15,-5.18,23.72245561
14/02/2020 11:30,23.66144,1.83292,23.73232687,1.62144,0.47292,1.689,22.04,1.36,22.08192021,23.34,-5,23.86955383,1.62144,0.47292,1.689,23.34,-5,23.86955383
14/02/2020 12:00,23.58392,1.49656,23.63135575,1.87392,0.54656,1.952,21.71,0.95,21.73077541,22.88,-4.43,23.30492008,1.87392,0.54656,1.952,22.88,-4.43,23.30492008
14/02/2020 12:30,24.29344,-0.65858,24.30236521,3.19344,0.93142,3.3265,21.1,-1.59,21.15982278,21.52,-1.09,21.54758687,3.19344,0.93142,3.3265,21.52,-1.09,21.54758687
14/02/2020 13:00,23.32456,-0.53992,23.33080823,2.67456,0.78008,2.786,20.65,-1.32,20.69214585,21.05,-0.81,21.06557856,2.67456,0.78008,2.786,21.05,-0.81,21.06557856
14/02/2020 13:30,23.23368,-0.27476,23.23530459,2.38368,0.69524,2.483,20.85,-0.97,20.87255135,21.31,-0.89,21.32857707,2.38368,0.69524,2.483,21.31,-0.89,21.32857707
14/02/2020 14:00,22.804,2.6645,22.9591371,2.484,0.7245,2.5875,20.32,1.94,20.41239819,21.49,-3.55,21.78124423,2.484,0.7245,2.5875,21.49,-3.55,21.78124423
14/02/2020 14:30,22.75656,2.87858,22.93789977,2.80656,0.81858,2.9235,19.95,2.06,20.05607389,21.11,-3.4,21.38205088,2.80656,0.81858,2.9235,21.11,-3.4,21.38205088
14/02/2020 15:00,22.97952,1.86236,23.05486335,2.81952,0.82236,2.937,20.16,1.04,20.18680757,21.05,-2.64,21.21490278,2.81952,0.82236,2.937,21.05,-2.64,21.21490278
14/02/2020 15:30,22.5116,2.5038,22.65041167,2.7216,0.7938,2.835,19.79,1.71,19.86374084,20.76,-3.43,21.04144719,2.7216,0.7938,2.835,20.76,-3.43,21.04144719
14/02/2020 16:00,22.82384,3.06862,23.02920105,2.70384,0.78862,2.8165,20.12,2.28,20.2487728,21.29,-3.34,21.55039907,2.70384,0.78862,2.8165,21.29,-3.34,21.55039907
14/02/2020 16:30,23.11176,3.02718,23.30916706,2.56176,0.74718,2.6685,20.55,2.28,20.67609489,21.73,-3.24,21.97021848,2.56176,0.74718,2.6685,21.73,-3.24,21.97021848
14/02/2020 17:00,23.31552,3.07286,23.51714144,2.37552,0.69286,2.4745,20.94,2.38,21.0748191,22.13,-3.13,22.35025279,2.37552,0.69286,2.4745,22.13,-3.13,22.35025279
14/02/2020 17:30,24.0472,3.0096,24.23479977,2.4672,0.7196,2.57,21.58,2.29,21.70116356,22.78,-3.24,23.00925901,2.4672,0.7196,2.57,22.78,-3.24,23.00925901
14/02/2020 18:00,24.55488,2.83684,24.71820772,2.35488,0.68684,2.453,22.2,2.15,22.30386738,23.42,-3.34,23.65696515,2.35488,0.68684,2.453,23.42,-3.34,23.65696515
14/02/2020 18:30,24.82368,3.04524,25.0097696,2.62368,0.76524,2.733,22.2,2.28,22.31677396,23.42,-3.31,23.65274825,2.62368,0.76524,2.733,23.42,-3.31,23.65274825
14/02/2020 19:00,24.45608,3.35844,24.68560245,2.80608,0.81844,2.923,21.65,2.54,21.79848848,22.85,-3.22,23.07576434,2.80608,0.81844,2.923,22.85,-3.22,23.07576434
14/02/2020 19:30,23.49512,3.68816,23.78283389,2.80512,0.81816,2.922,20.69,2.87,20.88810666,21.88,-2.84,22.06354459,2.80512,0.81816,2.922,21.88,-2.84,22.06354459
14/02/2020 20:00,22.29488,3.80684,22.61755303,2.59488,0.75684,2.703,19.7,3.05,19.93470592,20.85,-2.63,21.0152183,2.59488,0.75684,2.703,20.85,-2.63,21.0152183
14/02/2020 20:30,21.01248,3.96864,21.38397576,2.29248,0.66864,2.388,18.72,3.3,19.00864014,19.86,-2.42,20.00689881,2.29248,0.66864,2.388,19.86,-2.42,20.00689881
14/02/2020 21:00,20.096,2.648,20.26970942,2.256,0.658,2.35,17.84,1.99,17.95064623,18.5,-0.1,18.50027027,2.256,0.658,2.35,18.5,-0.1,18.50027027
14/02/2020 21:30,18.72432,4.89376,19.35326966,2.34432,0.68376,2.442,16.38,4.21,16.91237712,17.48,-1.76,17.56838069,2.34432,0.68376,2.442,17.48,-1.76,17.56838069
14/02/2020 22:00,17.58248,5.04864,18.29295954,2.29248,0.66864,2.388,15.29,4.38,15.9049835,16.37,-1.56,16.4441631,2.29248,0.66864,2.388,16.37,-1.56,16.4441631
14/02/2020 22:30,16.33464,5.26552,17.1623473,2.14464,0.62552,2.234,14.19,4.64,14.92935699,15.21,-1.37,15.2715749,2.14464,0.62552,2.234,15.21,-1.37,15.2715749
14/02/2020 23:00,15.24824,5.31032,16.14646468,2.05824,0.60032,2.144,13.19,4.71,14.00572026,14.17,-1.1,14.21263171,2.05824,0.60032,2.144,14.17,-1.1,14.21263171
14/02/2020 23:30,14.27336,2.36348,14.46771728,1.86336,0.54348,1.941,12.41,1.82,12.54274691,12.72,2.25,12.91746492,1.86336,0.54348,1.941,12.72,2.25,12.91746492
15/02/2020 00:00,13.49832,2.51076,13.7298419,1.88832,0.55076,1.967,11.61,1.96,11.77428129,11.92,2.38,12.15527869,1.88832,0.55076,1.967,11.92,2.38,12.15527869
15/02/2020 00:30,13.05728,2.52504,13.29918749,1.93728,0.56504,2.018,11.12,1.96,11.29141267,11.43,2.38,11.67515739,1.93728,0.56504,2.018,11.43,2.38,11.67515739
15/02/2020 01:00,13.2936,2.5298,13.53217237,1.9536,0.5698,2.035,11.34,1.96,11.50813625,11.64,2.38,11.88082489,1.9536,0.5698,2.035,11.64,2.38,11.88082489
15/02/2020 01:30,13.36432,2.64876,13.62427901,1.98432,0.57876,2.067,11.38,2.07,11.56673247,11.64,2.48,11.90126044,1.98432,0.57876,2.067,11.64,2.48,11.90126044
15/02/2020 02:00,13.08016,2.60588,13.33721096,1.94016,0.56588,2.021,11.14,2.04,11.32524613,11.43,2.48,11.69595229,1.94016,0.56588,2.021,11.43,2.48,11.69595229
15/02/2020 02:30,12.54808,4.17944,13.22580925,1.91808,0.55944,1.998,10.63,3.62,11.22948351,11.22,1.04,11.26809656,1.91808,0.55944,1.998,11.22,1.04,11.26809656
15/02/2020 03:00,12.20368,5.79524,13.5097969,1.90368,0.55524,1.983,10.3,5.24,11.55627968,11.22,-0.53,11.23251085,1.90368,0.55524,1.983,11.22,-0.53,11.23251085
15/02/2020 03:30,12.39576,2.84668,12.71842966,2.04576,0.59668,2.131,10.35,2.25,10.59174207,10.66,2.57,10.96542293,2.04576,0.59668,2.131,10.66,2.57,10.96542293
15/02/2020 04:00,12.33992,2.86956,12.6691752,2.32992,0.67956,2.427,10.01,2.19,10.24676534,10.3,2.64,10.63294879,2.32992,0.67956,2.427,10.3,2.64,10.63294879
15/02/2020 04:30,12.23768,2.93224,12.58407101,2.40768,0.70224,2.508,9.83,2.23,10.07977182,10.12,2.67,10.46629352,2.40768,0.70224,2.508,10.12,2.67,10.46629352
15/02/2020 05:00,12.206,2.883,12.54185493,2.376,0.693,2.475,9.83,2.19,10.07099796,10.12,2.62,10.45365008,2.376,0.693,2.475,10.12,2.62,10.45365008
15/02/2020 05:30,12.22784,2.74812,12.53284623,2.18784,0.63812,2.279,10.04,2.11,10.25932259,10.33,2.53,10.63530912,2.18784,0.63812,2.279,10.33,2.53,10.63530912
15/02/2020 06:00,12.61264,2.75452,12.90992131,2.31264,0.67452,2.409,10.3,2.08,10.50792082,10.59,2.49,10.87879589,2.31264,0.67452,2.409,10.59,2.49,10.87879589
15/02/2020 06:30,13.43912,5.08016,14.36725346,2.70912,0.79016,2.822,10.73,4.29,11.55582104,11.54,-0.02,11.54001733,2.70912,0.79016,2.822,11.54,-0.02,11.54001733
15/02/2020 07:00,14.5072,4.3846,15.15531488,2.8272,0.8246,2.945,11.68,3.56,12.2104873,12.39,0.19,12.39145673,2.8272,0.8246,2.945,12.39,0.19,12.39145673
15/02/2020 07:30,15.84872,2.87296,16.10701167,2.95872,0.86296,3.082,12.89,2.01,13.04577326,13.36,1.11,13.40603222,2.95872,0.86296,3.082,13.36,1.11,13.40603222
15/02/2020 08:00,16.56224,4.94232,17.28393245,2.92224,0.85232,3.044,13.64,4.09,14.24000351,14.63,-1.38,14.69494131,2.92224,0.85232,3.044,14.63,-1.38,14.69494131
15/02/2020 08:30,18.02528,3.64404,18.38993601,2.82528,0.82404,2.943,15.2,2.82,15.45937903,16.05,-0.98,16.07989117,2.82528,0.82404,2.943,16.05,-0.98,16.07989117
15/02/2020 09:00,19.31296,3.82628,19.68834281,2.83296,0.82628,2.951,16.48,3,16.75083282,17.46,-1.92,17.56524978,2.83296,0.82628,2.951,17.46,-1.92,17.56524978
15/02/2020 09:30,20.09016,4.32838,20.55114114,2.84016,0.82838,2.9585,17.25,3.5,17.60149141,18.42,-2.84,18.63765007,2.84016,0.82838,2.9585,18.42,-2.84,18.63765007
15/02/2020 10:00,20.28072,4.11646,20.69427087,2.97072,0.86646,3.0945,17.31,3.25,17.61245582,18.48,-2.93,18.71083376,2.97072,0.86646,3.0945,18.48,-2.93,18.71083376
15/02/2020 10:30,20.71312,4.00966,21.09764711,2.91312,0.84966,3.0345,17.8,3.16,18.07831851,18.98,-2.93,19.20482491,2.91312,0.84966,3.0345,18.98,-2.93,19.20482491
15/02/2020 11:00,20.65792,3.90106,21.02303327,2.91792,0.85106,3.0395,17.74,3.05,18.00028055,18.9,-2.93,19.12576534,2.91792,0.85106,3.0395,18.9,-2.93,19.12576534
15/02/2020 11:30,20.63648,4.02564,21.02546276,3.03648,0.88564,3.163,17.6,3.14,17.87790816,18.76,-2.93,18.98743005,3.03648,0.88564,3.163,18.76,-2.93,18.98743005
15/02/2020 12:00,20.74088,4.12734,21.14755396,2.87088,0.83734,2.9905,17.87,3.29,18.17033296,19.05,-2.93,19.27400841,2.87088,0.83734,2.9905,19.05,-2.93,19.27400841
15/02/2020 12:30,20.73128,4.23204,21.15883109,2.92128,0.85204,3.043,17.81,3.38,18.12789287,19,-2.87,19.21553798,2.92128,0.85204,3.043,19,-2.87,19.21553798
15/02/2020 13:00,20.70152,4.29336,21.14204036,3.13152,0.91336,3.262,17.57,3.38,17.8921575,18.77,-2.71,18.96462496,3.13152,0.91336,3.262,18.77,-2.71,18.96462496
15/02/2020 13:30,20.03712,4.59416,20.55705436,2.99712,0.87416,3.122,17.04,3.72,17.44133022,18.22,-2.63,18.40883755,2.99712,0.87416,3.122,18.22,-2.63,18.40883755
15/02/2020 14:00,19.8948,4.6464,20.43017621,3.0048,0.8764,3.13,16.89,3.77,17.30563492,18.06,-2.56,18.24053727,3.0048,0.8764,3.13,18.06,-2.56,18.24053727
15/02/2020 14:30,19.49488,4.79184,20.07516069,2.95488,0.86184,3.078,16.54,3.93,17.00048529,17.7,-2.45,17.86875765,2.95488,0.86184,3.078,17.7,-2.45,17.86875765
15/02/2020 15:00,19.47616,3.95638,19.87394654,2.93616,0.85638,3.0585,16.54,3.1,16.82800048,17.46,-1.47,17.52177217,2.93616,0.85638,3.0585,17.46,-1.47,17.52177217
15/02/2020 15:30,19.74856,1.39958,19.79809199,2.87856,0.83958,2.9985,16.87,0.56,16.87929205,17.21,1.2,17.25178541,2.87856,0.83958,2.9985,17.21,1.2,17.25178541
15/02/2020 16:00,19.69776,1.63018,19.76510146,3.01776,0.88018,3.1435,16.68,0.75,16.696853,17.02,1.3,17.06957527,3.01776,0.88018,3.1435,17.02,1.3,17.06957527
15/02/2020 16:30,20.1564,1.5552,20.21630797,2.9664,0.8652,3.09,17.19,0.69,17.20384259,17.55,1.18,17.58962478,2.9664,0.8652,3.09,17.55,1.18,17.58962478
15/02/2020 17:00,20.42968,3.10324,20.66402486,2.47968,0.72324,2.583,17.95,2.38,18.10709529,18.77,-0.93,18.7930253,2.47968,0.72324,2.583,18.77,-0.93,18.7930253
15/02/2020 17:30,21.4112,4.3566,21.84993018,2.4912,0.7266,2.595,18.92,3.63,19.26507981,20.14,-2.64,20.31229185,2.4912,0.7266,2.595,20.14,-2.64,20.31229185
15/02/2020 18:00,22.1384,4.2462,22.541938,2.5584,0.7462,2.665,19.58,3.5,19.89035947,20.82,-2.77,21.00345924,2.5584,0.7462,2.665,20.82,-2.77,21.00345924
15/02/2020 18:30,22.04688,4.24284,22.45142777,2.54688,0.74284,2.653,19.5,3.5,19.81161276,20.74,-2.8,20.92815329,2.54688,0.74284,2.653,20.74,-2.8,20.92815329
15/02/2020 19:00,21.65808,4.57944,22.13693068,2.87808,0.83944,2.998,18.78,3.74,19.14878586,20,-2.63,20.17218134,2.87808,0.83944,2.998,20,-2.63,20.17218134
15/02/2020 19:30,20.8404,4.7372,21.37202227,2.8704,0.8372,2.99,17.97,3.9,18.38833598,19.16,-2.49,19.32112057,2.8704,0.8372,2.99,19.16,-2.49,19.32112057
15/02/2020 20:00,20.24688,2.65284,20.41993413,2.78688,0.81284,2.903,17.46,1.84,17.55668534,18.08,0.12,18.08039823,2.78688,0.81284,2.903,18.08,0.12,18.08039823
15/02/2020 20:30,19.27832,2.45576,19.43410351,2.96832,0.86576,3.092,16.31,1.59,16.38731827,16.79,0.92,16.81518659,2.96832,0.86576,3.092,16.79,0.92,16.81518659
15/02/2020 21:00,18.21472,5.01596,18.89274674,2.93472,0.85596,3.057,15.28,4.16,15.83616115,16.34,-1.27,16.38928003,2.93472,0.85596,3.057,16.34,-1.27,16.38928003
15/02/2020 21:30,17.34976,5.33868,18.15256666,2.90976,0.84868,3.031,14.44,4.49,15.12196085,15.41,-1.15,15.45285087,2.90976,0.84868,3.031,15.41,-1.15,15.45285087
15/02/2020 22:00,16.55328,5.43804,17.42364364,2.87328,0.83804,2.993,13.68,4.6,14.43268513,14.64,-1.06,14.67832416,2.87328,0.83804,2.993,14.64,-1.06,14.67832416
15/02/2020 22:30,15.74896,5.69928,16.74847855,3.04896,0.88928,3.176,12.7,4.81,13.58035714,13.66,-0.89,13.68896271,3.04896,0.88928,3.176,13.66,-0.89,13.68896271
15/02/2020 23:00,14.9896,3.1928,15.32586311,2.8896,0.8428,3.01,12.1,2.35,12.32609022,12.52,1.71,12.63623757,2.8896,0.8428,3.01,12.52,1.71,12.63623757
15/02/2020 23:30,14.30312,2.54216,14.52727845,2.85312,0.83216,2.972,11.45,1.71,11.57698579,11.75,2.32,11.9768485,2.85312,0.83216,2.972,11.75,2.32,11.9768485
