Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/02/2020 00:00,13.4704,4.2072,14.11212982,2.8704,0.8372,2.99,10.6,3.37,11.1228099,11.2,0.87,11.23373936,2.8704,0.8372,2.99,11.2,0.87,11.23373936
16/02/2020 00:30,12.93192,5.91056,14.21862421,2.88192,0.84056,3.002,10.05,5.07,11.25643816,10.98,-0.89,11.01601107,2.88192,0.84056,3.002,10.98,-0.89,11.01601107
16/02/2020 01:00,13.51912,3.23016,13.89965968,2.94912,0.86016,3.072,10.57,2.37,10.83244201,10.98,1.76,11.12016187,2.94912,0.86016,3.072,10.98,1.76,11.12016187
16/02/2020 01:30,13.32224,5.43732,14.38911142,2.80224,0.81732,2.919,10.52,4.62,11.48976936,11.37,-0.35,11.37538571,2.80224,0.81732,2.919,11.37,-0.35,11.37538571
16/02/2020 02:00,13.14072,4.15896,13.78315894,2.91072,0.84896,3.032,10.23,3.31,10.75216257,10.81,0.98,10.85433093,2.91072,0.84896,3.032,10.81,0.98,10.85433093
16/02/2020 02:30,12.68792,6.08856,14.07316158,2.97792,0.86856,3.102,9.71,5.22,11.02417797,10.64,-0.72,10.66433308,2.97792,0.86856,3.102,10.64,-0.72,10.66433308
16/02/2020 03:00,12.33376,6.10568,13.76230228,2.93376,0.85568,3.056,9.4,5.25,10.76673117,10.35,-0.59,10.36680279,2.93376,0.85568,3.056,10.35,-0.59,10.36680279
16/02/2020 03:30,12.17832,6.06576,13.60532699,2.96832,0.86576,3.092,9.21,5.2,10.57658262,10.16,-0.64,10.18013752,2.96832,0.86576,3.092,10.16,-0.64,10.18013752
16/02/2020 04:00,11.82576,6.03668,13.2774284,2.76576,0.80668,2.881,9.06,5.23,10.46119018,10,-0.64,10.02045907,2.76576,0.80668,2.881,10,-0.64,10.02045907
16/02/2020 04:30,11.79048,6.01764,13.23734905,2.70048,0.78764,2.813,9.09,5.23,10.48718265,10.03,-0.64,10.050398,2.70048,0.78764,2.813,10.03,-0.64,10.050398
16/02/2020 05:00,11.80808,6.02944,13.2583898,2.87808,0.83944,2.998,8.93,5.19,10.32864948,9.87,-0.72,9.896226554,2.87808,0.83944,2.998,9.87,-0.72,9.896226554
16/02/2020 05:30,11.82392,5.98156,13.25081674,2.71392,0.79156,2.827,9.11,5.19,10.48466499,10.05,-0.65,10.07099796,2.71392,0.79156,2.827,10.05,-0.65,10.07099796
16/02/2020 06:00,12.05792,5.90856,13.42775171,2.73792,0.79856,2.852,9.32,5.11,10.62894633,10.25,-0.72,10.27525669,2.73792,0.79856,2.852,10.25,-0.72,10.27525669
16/02/2020 06:30,12.86584,5.90212,14.15502947,2.95584,0.86212,3.079,9.91,5.04,11.11798993,10.87,-0.82,10.90088529,2.95584,0.86212,3.079,10.87,-0.82,10.90088529
16/02/2020 07:00,13.40144,5.82292,14.61181,2.82144,0.82292,2.939,10.58,5,11.70198274,11.56,-1.03,11.60579597,2.82144,0.82292,2.939,11.56,-1.03,11.60579597
16/02/2020 07:30,14.50064,3.42852,14.90044663,2.84064,0.82852,2.959,11.66,2.6,11.94636346,12.2,0.88,12.23169653,2.84064,0.82852,2.959,12.2,0.88,12.23169653
16/02/2020 08:00,15.34592,2.25256,15.51036064,3.02592,0.88256,3.152,12.32,1.37,12.39593885,12.63,1.76,12.75203905,3.02592,0.88256,3.152,12.63,1.76,12.75203905
16/02/2020 08:30,15.84232,4.99776,16.61194474,2.87232,0.83776,2.992,12.97,4.16,13.62081128,13.92,-1.27,13.97781456,2.87232,0.83776,2.992,13.92,-1.27,13.97781456
16/02/2020 09:00,17.1016,3.5713,17.47051534,2.7816,0.8113,2.8975,14.32,2.76,14.58355238,15.02,-0.25,15.02208042,2.7816,0.8113,2.8975,15.02,-0.25,15.02208042
16/02/2020 09:30,18.18944,4.65442,18.77549874,2.92944,0.85442,3.0515,15.26,3.8,15.72601666,16.32,-1.85,16.4245213,2.92944,0.85442,3.0515,16.32,-1.85,16.4245213
16/02/2020 10:00,18.99992,4.11706,19.44086271,2.86992,0.83706,2.9895,16.13,3.28,16.46011239,17.11,-1.79,17.20337758,2.86992,0.83706,2.9895,17.11,-1.79,17.20337758
16/02/2020 10:30,20.01504,2.69022,20.19502686,2.91504,0.85022,3.0365,17.1,1.84,17.19870925,17.54,0.32,17.5429188,2.91504,0.85022,3.0365,17.54,0.32,17.5429188
16/02/2020 11:00,20.2176,4.2743,20.66448621,2.9976,0.8743,3.1225,17.22,3.4,17.55244712,18.39,-2.93,18.62194941,2.9976,0.8743,3.1225,18.39,-2.93,18.62194941
16/02/2020 11:30,20.556,3.9955,20.94070572,2.796,0.8155,2.9125,17.76,3.18,18.04244994,18.93,-3.05,19.17413362,2.796,0.8155,2.9125,18.93,-3.05,19.17413362
16/02/2020 12:00,20.81184,3.82762,21.16089221,2.63184,0.76762,2.7415,18.18,3.06,18.43572619,19.35,-2.96,19.57508876,2.63184,0.76762,2.7415,19.35,-2.96,19.57508876
16/02/2020 12:30,21.22824,3.70532,21.54918954,2.65824,0.77532,2.769,18.57,2.93,18.79972872,19.69,-2.96,19.91124557,2.65824,0.77532,2.769,19.69,-2.96,19.91124557
16/02/2020 13:00,21.73048,3.64764,22.03449656,2.70048,0.78764,2.813,19.03,2.86,19.24371326,19.51,-2.61,19.68380553,2.70048,0.78764,2.813,19.51,-2.61,19.68380553
16/02/2020 13:30,21.29136,3.99998,21.66383739,2.81136,0.81998,2.9285,18.48,3.18,18.75160793,19.69,-2.89,19.90095978,2.81136,0.81998,2.9285,19.69,-2.89,19.90095978
16/02/2020 14:00,21.03928,4.26104,21.46643344,2.84928,0.83104,2.968,18.19,3.43,18.51056455,19.38,-2.89,19.59429764,2.84928,0.83104,2.968,19.38,-2.89,19.59429764
16/02/2020 14:30,20.51608,4.44594,20.99228242,2.86608,0.83594,2.9855,17.65,3.61,18.01539897,18.84,-2.7,19.03248801,2.86608,0.83594,2.9855,18.84,-2.7,19.03248801
16/02/2020 15:00,20.52776,3.70268,20.8590213,2.95776,0.86268,3.081,17.57,2.84,17.79804765,18.41,-1.13,18.44464692,2.95776,0.86268,3.081,18.41,-1.13,18.44464692
16/02/2020 15:30,20.0824,1.5057,20.13876665,3.2424,0.9457,3.3775,16.84,0.56,16.84930859,17.18,1.05,17.21205682,3.2424,0.9457,3.3775,17.18,1.05,17.21205682
16/02/2020 16:00,19.75424,1.46832,19.80873448,3.11424,0.90832,3.244,16.64,0.56,16.64942041,16.99,1.05,17.02241463,3.11424,0.90832,3.244,16.99,1.05,17.02241463
16/02/2020 16:30,20.11328,1.34804,20.15840381,2.87328,0.83804,2.993,17.24,0.51,17.24754185,17.59,1,17.61840231,2.87328,0.83804,2.993,17.59,1,17.61840231
16/02/2020 17:00,20.5992,3.4206,20.88127259,2.7792,0.8106,2.895,17.82,2.61,18.01012215,18.61,-0.99,18.63631401,2.7792,0.8106,2.895,18.61,-0.99,18.63631401
16/02/2020 17:30,21.21848,4.19664,21.62950949,2.62848,0.76664,2.738,18.59,3.43,18.90378269,19.79,-2.85,19.99416415,2.62848,0.76664,2.738,19.79,-2.85,19.99416415
16/02/2020 18:00,22.67144,3.28292,22.90789723,2.58144,0.75292,2.689,20.09,2.53,20.24867897,20.65,-1.11,20.67981141,2.58144,0.75292,2.689,20.65,-1.11,20.67981141
16/02/2020 18:30,22.83992,0.26956,22.84151064,2.56992,0.74956,2.677,20.27,-0.48,20.27568248,20.65,0.46,20.65512285,2.56992,0.74956,2.677,20.65,0.46,20.65512285
16/02/2020 19:00,22.18672,4.31696,22.60280266,2.76672,0.80696,2.882,19.42,3.51,19.73465226,20.04,-0.38,20.04360247,2.76672,0.80696,2.882,20.04,-0.38,20.04360247
16/02/2020 19:30,21.05384,4.46612,21.52232345,2.76384,0.80612,2.879,18.29,3.66,18.65260572,19.47,-2.41,19.61858812,2.76384,0.80612,2.879,19.47,-2.41,19.61858812
16/02/2020 20:00,20.45368,4.20024,20.88049429,2.74368,0.80024,2.858,17.71,3.4,18.0334162,18.77,-1.87,18.8629213,2.74368,0.80024,2.858,18.77,-1.87,18.8629213
16/02/2020 20:30,19.9648,2.6864,20.14472596,2.7648,0.8064,2.88,17.2,1.88,17.30243913,17.79,0.2,17.79112419,2.7648,0.8064,2.88,17.79,0.2,17.79112419
16/02/2020 21:00,18.96296,4.98128,19.60630007,2.71296,0.79128,2.826,16.25,4.19,16.78149576,17.35,-1.77,17.44005161,2.71296,0.79128,2.826,17.35,-1.77,17.44005161
16/02/2020 21:30,18.58768,2.75724,18.79106756,2.76768,0.80724,2.883,15.82,1.95,15.9397271,16.33,0.78,16.34861768,2.76768,0.80724,2.883,16.33,0.78,16.34861768
16/02/2020 22:00,17.41768,5.23724,18.18802516,2.76768,0.80724,2.883,14.65,4.43,15.30514293,15.63,-1.18,15.67447926,2.76768,0.80724,2.883,15.63,-1.18,15.67447926
16/02/2020 22:30,16.55808,5.29944,17.38545592,2.63808,0.76944,2.748,13.92,4.53,14.63855526,14.87,-1.01,14.90426114,2.63808,0.76944,2.748,14.87,-1.01,14.90426114
16/02/2020 23:00,15.53288,4.47084,16.16350121,2.64288,0.77084,2.753,12.89,3.7,13.41052199,13.62,0.27,13.62267595,2.64288,0.77084,2.753,13.62,0.27,13.62267595
16/02/2020 23:30,14.62432,2.56876,14.84820741,2.70432,0.78876,2.817,11.92,1.78,12.05216993,12.22,2.39,12.45152601,2.70432,0.78876,2.817,12.22,2.39,12.45152601
17/02/2020 00:00,13.62616,4.31888,14.29422823,2.63616,0.76888,2.746,10.99,3.55,11.5491385,11.63,0.77,11.65546224,2.63616,0.76888,2.746,11.63,0.77,11.65546224
17/02/2020 00:30,12.9456,6.0608,14.29411963,2.7456,0.8008,2.86,10.2,5.26,11.47639316,11.16,-0.61,11.17665871,2.7456,0.8008,2.86,11.16,-0.61,11.17665871
17/02/2020 01:00,13.4228,6.0454,14.72135935,2.6928,0.7854,2.805,10.73,5.26,11.94991632,11.68,-0.73,11.70279027,2.6928,0.7854,2.805,11.68,-0.73,11.70279027
17/02/2020 01:30,13.48584,6.06712,14.78775932,2.59584,0.75712,2.704,10.89,5.31,12.11561802,11.85,-0.73,11.87246394,2.59584,0.75712,2.704,11.85,-0.73,11.87246394
17/02/2020 02:00,13.31992,6.13456,14.66468872,2.68992,0.78456,2.802,10.63,5.35,11.90039495,11.58,-0.68,11.59994828,2.68992,0.78456,2.802,11.58,-0.68,11.59994828
17/02/2020 02:30,13.13712,6.03916,14.45874737,2.63712,0.76916,2.747,10.5,5.27,11.74831477,11.47,-0.6,11.48568239,2.63712,0.76916,2.747,11.47,-0.6,11.48568239
17/02/2020 03:00,13.04208,6.04644,14.37550999,2.66208,0.77644,2.773,10.38,5.27,11.6411898,11.34,-0.64,11.35804561,2.66208,0.77644,2.773,11.34,-0.64,11.35804561
17/02/2020 03:30,12.93,6.04,14.27117725,2.64,0.77,2.75,10.29,5.27,11.56101207,11.25,-0.64,11.26818974,2.64,0.77,2.75,11.25,-0.64,11.26818974
17/02/2020 04:00,12.886,6.108,14.26031767,2.736,0.798,2.85,10.15,5.31,11.45506875,11.11,-0.58,11.12512921,2.736,0.798,2.85,11.11,-0.58,11.12512921
17/02/2020 04:30,13.07416,5.97288,14.3738984,2.68416,0.78288,2.796,10.39,5.19,11.61413794,11.36,-0.67,11.37974077,2.68416,0.78288,2.796,11.36,-0.67,11.37974077
17/02/2020 05:00,13.12544,5.94992,14.41106253,2.60544,0.75992,2.714,10.52,5.19,11.7305797,11.49,-0.71,11.51191557,2.60544,0.75992,2.714,11.49,-0.71,11.51191557
17/02/2020 05:30,13.7328,5.7804,14.89975906,2.5728,0.7504,2.68,11.16,5.03,12.2411805,12.11,-1,12.15121805,2.5728,0.7504,2.68,12.11,-1,12.15121805
17/02/2020 06:00,14.9692,4.6056,15.66168893,2.6592,0.7756,2.77,12.31,3.83,12.89205181,13.1,-0.41,13.10641446,2.6592,0.7756,2.77,13.1,-0.41,13.10641446
17/02/2020 06:30,17.32816,3.35988,17.65089014,2.70816,0.78988,2.821,14.62,2.57,14.8441672,15.32,-0.3,15.32293706,2.70816,0.78988,2.821,15.32,-0.3,15.32293706
17/02/2020 07:00,19.2636,4.0798,19.69088756,2.6736,0.7798,2.785,16.59,3.3,16.91502586,17.67,-2.62,17.86318281,2.6736,0.7798,2.785,17.67,-2.62,17.86318281
17/02/2020 07:30,20.66656,3.58608,20.97538252,2.62656,0.76608,2.736,18.04,2.82,18.25907993,19.2,-3.51,19.5181992,2.62656,0.76608,2.736,19.2,-3.51,19.5181992
17/02/2020 08:00,21.888,1.739,21.95697304,2.568,0.749,2.675,19.32,0.99,19.34534828,20.27,-2.74,20.45435162,2.568,0.749,2.675,20.27,-2.74,20.45435162
17/02/2020 08:30,22.61336,2.92848,22.80219388,2.70336,0.78848,2.816,19.91,2.14,20.02467728,21.66,-4.55,22.13273819,2.70336,0.78848,2.816,21.66,-4.55,22.13273819
17/02/2020 09:00,23.54808,2.50944,23.68141383,2.87808,0.83944,2.998,20.67,1.67,20.73735277,22.45,-4.64,22.92448691,2.87808,0.83944,2.998,22.45,-4.64,22.92448691
17/02/2020 09:30,24.01872,1.73796,24.08151605,2.83872,0.82796,2.957,21.18,0.91,21.19954009,22.74,-4.53,23.18681738,2.83872,0.82796,2.957,22.74,-4.53,23.18681738
17/02/2020 10:00,24.51704,-1.04628,24.53935517,2.92704,0.85372,3.049,21.59,-1.9,21.67344227,22.03,-1.47,22.07899001,2.92704,0.85372,3.049,22.03,-1.47,22.07899001
17/02/2020 10:30,25.22656,-1.25892,25.25795338,2.98656,0.87108,3.111,22.24,-2.13,22.34176582,22.67,-1.65,22.729967,2.98656,0.87108,3.111,22.67,-1.65,22.729967
17/02/2020 11:00,24.86808,-1.35056,24.90472676,2.87808,0.83944,2.998,21.99,-2.19,22.09878277,22.42,-1.7,22.48435901,2.87808,0.83944,2.998,22.42,-1.7,22.48435901
17/02/2020 11:30,24.00168,-1.19326,24.03132356,2.97168,0.86674,3.0955,21.03,-2.06,21.13065309,21.46,-1.59,21.51882199,2.97168,0.86674,3.0955,21.46,-1.59,21.51882199
17/02/2020 12:00,24.10328,-1.14696,24.13055374,2.75328,0.80304,2.868,21.35,-1.95,21.43886657,21.77,-1.63,21.83093676,2.75328,0.80304,2.868,21.77,-1.63,21.83093676
17/02/2020 12:30,24.17088,-1.20016,24.20065751,2.57088,0.74984,2.678,21.6,-1.95,21.68784222,22.03,-1.55,22.0844606,2.57088,0.74984,2.678,22.03,-1.55,22.0844606
17/02/2020 13:00,23.36928,2.35354,23.48749451,2.78928,0.81354,2.9055,20.58,1.54,20.63753861,21.83,-4.69,22.32812128,2.78928,0.81354,2.9055,21.83,-4.69,22.32812128
17/02/2020 13:30,23.1368,1.8224,23.20846087,2.7168,0.7924,2.83,20.42,1.03,20.44596048,21.54,-4.16,21.93803091,2.7168,0.7924,2.83,21.54,-4.16,21.93803091
17/02/2020 14:00,23.52888,-0.80616,23.54268651,2.85888,0.83384,2.978,20.67,-1.64,20.7349584,21.09,-1.16,21.12187728,2.85888,0.83384,2.978,21.09,-1.16,21.12187728
17/02/2020 14:30,23.34936,-0.73852,23.36103645,2.91936,0.85148,3.041,20.43,-1.59,20.49177884,20.85,-1.11,20.87952586,2.91936,0.85148,3.041,20.85,-1.11,20.87952586
17/02/2020 15:00,23.27944,-0.75808,23.29177992,2.74944,0.80192,2.864,20.53,-1.56,20.58918405,20.95,-1.08,20.97781924,2.74944,0.80192,2.864,20.95,-1.08,20.97781924
17/02/2020 15:30,23.18352,-0.69564,23.19395427,2.72352,0.79436,2.837,20.46,-1.49,20.5141829,20.88,-1,20.90393264,2.72352,0.79436,2.837,20.88,-1,20.90393264
17/02/2020 16:00,23.03384,-0.50888,23.03946058,2.64384,0.77112,2.754,20.39,-1.28,20.43013705,20.79,-0.8,20.80538632,2.64384,0.77112,2.754,20.79,-0.8,20.80538632
17/02/2020 16:30,23.06496,-0.33272,23.06735968,2.42496,0.70728,2.526,20.64,-1.04,20.66618494,21.03,-0.55,21.03719088,2.42496,0.70728,2.526,21.03,-0.55,21.03719088
17/02/2020 17:00,23.71312,1.08216,23.73779961,2.37312,0.69216,2.472,21.34,0.39,21.34356343,22.12,-2.02,22.21204178,2.37312,0.69216,2.472,22.12,-2.02,22.21204178
17/02/2020 17:30,24.03552,3.04536,24.2276792,2.31552,0.67536,2.412,21.72,2.37,21.84891988,23.02,-4.01,23.36665359,2.31552,0.67536,2.412,23.02,-4.01,23.36665359
17/02/2020 18:00,25.4528,2.8754,25.61470189,2.4528,0.7154,2.555,23,2.16,23.10120343,24.33,-4.19,24.68815505,2.4528,0.7154,2.555,24.33,-4.19,24.68815505
17/02/2020 18:30,25.72024,2.82132,25.87451627,2.37024,0.69132,2.469,23.35,2.13,23.44694863,24.69,-4.27,25.05651612,2.37024,0.69132,2.469,24.69,-4.27,25.05651612
17/02/2020 19:00,24.93096,2.94528,25.10433112,2.28096,0.66528,2.376,22.65,2.28,22.76446573,23.98,-4.13,24.33304954,2.28096,0.66528,2.376,23.98,-4.13,24.33304954
17/02/2020 19:30,24.27616,3.01388,24.46253088,2.27616,0.66388,2.371,22,2.35,22.12515537,23.3,-4.02,23.64424666,2.27616,0.66388,2.371,23.3,-4.02,23.64424666
17/02/2020 20:00,23.6792,2.2356,23.78449957,2.1792,0.6356,2.27,21.5,1.6,21.55945268,22.55,-3.9,22.88476568,2.1792,0.6356,2.27,22.55,-3.9,22.88476568
17/02/2020 20:30,22.91192,0.09556,22.91211928,2.28192,0.66556,2.377,20.63,-0.57,20.63787295,21.02,0.42,21.02419559,2.28192,0.66556,2.377,21.02,0.42,21.02419559
17/02/2020 21:00,22.07496,0.29728,22.07696162,2.42496,0.70728,2.526,19.65,-0.41,19.65427689,20.02,0.46,20.02528402,2.42496,0.70728,2.526,20.02,0.46,20.02528402
17/02/2020 21:30,20.6592,3.9756,21.03824945,2.4192,0.7056,2.52,18.24,3.27,18.53079869,19.11,-1.42,19.16268509,2.4192,0.7056,2.52,19.11,-1.42,19.16268509
17/02/2020 22:00,19.38528,3.14404,19.63858621,2.58528,0.75404,2.693,16.8,2.39,16.96915142,17.57,-0.69,17.58354344,2.58528,0.75404,2.693,17.57,-0.69,17.58354344
17/02/2020 22:30,17.86096,4.87028,18.51306348,2.64096,0.77028,2.751,15.22,4.1,15.76256324,16.28,-1.68,16.36645349,2.64096,0.77028,2.751,16.28,-1.68,16.36645349
17/02/2020 23:00,16.51328,4.83804,17.20741257,2.63328,0.76804,2.743,13.88,4.07,14.46441496,14.8,-1.14,14.84384047,2.63328,0.76804,2.743,14.8,-1.14,14.84384047
17/02/2020 23:30,15.11208,5.17644,15.97405687,2.42208,0.70644,2.523,12.69,4.47,13.45425583,13.67,-1.21,13.72344709,2.42208,0.70644,2.523,13.67,-1.21,13.72344709
18/02/2020 00:00,14.3292,5.2656,15.26605764,2.4192,0.7056,2.52,11.91,4.56,12.7531055,12.88,-1.15,12.93123737,2.4192,0.7056,2.52,12.88,-1.15,12.93123737
18/02/2020 00:30,13.76408,5.35744,14.76997162,2.25408,0.65744,2.348,11.51,4.7,12.43262241,12.48,-1.04,12.52325836,2.25408,0.65744,2.348,12.48,-1.04,12.52325836
18/02/2020 01:00,14.14952,5.31236,15.1139037,2.33952,0.68236,2.437,11.81,4.63,12.6851488,12.78,-1.07,12.82471442,2.33952,0.68236,2.437,12.78,-1.07,12.82471442
18/02/2020 01:30,14.24488,5.24684,15.18044585,2.11488,0.61684,2.203,12.13,4.63,12.98359734,13.11,-1.12,13.15775437,2.11488,0.61684,2.203,13.11,-1.12,13.15775437
18/02/2020 02:00,14.06896,5.31928,15.04095659,2.08896,0.60928,2.176,11.98,4.71,12.87262599,12.95,-1.22,13.00734024,2.08896,0.60928,2.176,12.95,-1.22,13.00734024
18/02/2020 02:30,13.97104,2.46572,14.18695647,2.11104,0.61572,2.199,11.86,1.85,12.00342035,12.24,1.75,12.36446926,2.11104,0.61572,2.199,12.24,1.75,12.36446926
18/02/2020 03:00,13.87728,2.23004,14.05531852,2.05728,0.60004,2.143,11.82,1.63,11.93186071,12.12,2.1,12.30058535,2.05728,0.60004,2.143,12.12,2.1,12.30058535
18/02/2020 03:30,13.85944,2.29692,14.04848457,2.14944,0.62692,2.239,11.71,1.67,11.82848257,12.01,2.04,12.18202364,2.14944,0.62692,2.239,12.01,2.04,12.18202364
18/02/2020 04:00,13.79128,2.70704,14.05444661,2.32128,0.67704,2.418,11.47,2.03,11.64825309,11.83,1.68,11.94869449,2.32128,0.67704,2.418,11.83,1.68,11.94869449
18/02/2020 04:30,13.53864,5.58252,14.64442906,2.40864,0.70252,2.509,11.13,4.88,12.15283095,12.05,-1.06,12.09653256,2.40864,0.70252,2.509,12.05,-1.06,12.09653256
18/02/2020 05:00,14.26984,2.48412,14.48444634,2.37984,0.69412,2.479,11.89,1.79,12.02398436,12.25,1.72,12.37016168,2.37984,0.69412,2.479,12.25,1.72,12.37016168
18/02/2020 05:30,14.86064,2.20352,15.02311957,2.48064,0.72352,2.584,12.38,1.48,12.46815143,12.71,1.72,12.8258528,2.48064,0.72352,2.584,12.71,1.72,12.8258528
18/02/2020 06:00,15.47272,5.03996,16.27286886,2.26272,0.65996,2.357,13.21,4.38,13.91720159,14.21,-1.73,14.31492228,2.26272,0.65996,2.357,14.21,-1.73,14.31492228
18/02/2020 06:30,17.61248,3.54364,17.96543448,2.17248,0.63364,2.263,15.44,2.91,15.71183312,16.32,-1.31,16.37249217,2.17248,0.63364,2.263,16.32,-1.31,16.37249217
18/02/2020 07:00,19.59448,3.59964,19.92237573,2.36448,0.68964,2.463,17.23,2.91,17.47400927,18.29,-2.65,18.48097941,2.36448,0.68964,2.463,18.29,-2.65,18.48097941
18/02/2020 07:30,21.04888,2.97884,21.25861795,2.49888,0.72884,2.603,18.55,2.25,18.68595729,19.6,-3.43,19.89786169,2.49888,0.72884,2.603,19.6,-3.43,19.89786169
18/02/2020 08:00,22.56288,0.42084,22.56680439,2.64288,0.77084,2.753,19.92,-0.35,19.92307456,20.48,-1.44,20.53056258,2.64288,0.77084,2.753,20.48,-1.44,20.53056258
18/02/2020 08:30,23.3864,2.5402,23.52395207,2.6064,0.7602,2.715,20.78,1.78,20.85609743,22.06,-4.71,22.55720949,2.6064,0.7602,2.715,22.06,-4.71,22.55720949
18/02/2020 09:00,24.55408,0.46744,24.55852896,2.73408,0.79744,2.848,21.82,-0.33,21.82249527,22.68,-3.29,22.91738423,2.73408,0.79744,2.848,22.68,-3.29,22.91738423
18/02/2020 09:30,25.1812,-1.4934,25.22544503,2.7312,0.7966,2.845,22.45,-2.29,22.56649286,22.87,-1.81,22.94151259,2.7312,0.7966,2.845,22.87,-1.81,22.94151259
18/02/2020 10:00,24.5748,-1.0986,24.59934383,2.4048,0.7014,2.505,22.17,-1.8,22.24295169,22.73,-2.3,22.84606968,2.4048,0.7014,2.505,22.73,-2.3,22.84606968
18/02/2020 10:30,23.85712,1.69916,23.91755254,1.91712,0.55916,1.997,21.94,1.14,21.96959717,23.25,-5.38,23.8643437,1.91712,0.55916,1.997,23.25,-5.38,23.8643437
18/02/2020 11:00,24.23304,2.27672,24.33975517,3.38304,0.98672,3.524,20.85,1.29,20.88986836,22.14,-5.27,22.75856981,3.38304,0.98672,3.524,22.14,-5.27,22.75856981
18/02/2020 11:30,24.72808,1.78444,24.79238122,2.99808,0.87444,3.123,21.73,0.91,21.74904596,23.04,-5.59,23.70843099,2.99808,0.87444,3.123,23.04,-5.59,23.70843099
18/02/2020 12:00,24.52552,1.40036,24.5654664,1.95552,0.57036,2.037,22.57,0.83,22.58525625,23.89,-5.64,24.54672483,1.95552,0.57036,2.037,23.89,-5.64,24.54672483
18/02/2020 12:30,24.80864,2.20252,24.90621836,3.12864,0.91252,3.259,21.68,1.29,21.71834478,22.97,-5.12,23.53370562,3.12864,0.91252,3.259,22.97,-5.12,23.53370562
18/02/2020 13:00,24.2148,2.4014,24.33358299,3.3648,0.9814,3.505,20.85,1.42,20.89829897,22.14,-5.08,22.71532522,3.3648,0.9814,3.505,22.14,-5.08,22.71532522
18/02/2020 13:30,23.7304,2.4122,23.85268524,2.9904,0.8722,3.115,20.74,1.54,20.79709595,22.03,-4.96,22.58146364,2.9904,0.8722,3.115,22.03,-4.96,22.58146364
18/02/2020 14:00,23.3096,2.1528,23.40880176,2.6496,0.7728,2.76,20.66,1.38,20.70603777,21.95,-5.13,22.54150394,2.6496,0.7728,2.76,21.95,-5.13,22.54150394
18/02/2020 14:30,22.98224,2.43232,23.11059359,2.68224,0.78232,2.794,20.3,1.65,20.36694626,21.56,-4.79,22.08568994,2.68224,0.78232,2.794,21.56,-4.79,22.08568994
18/02/2020 15:00,23.03808,2.51944,23.17543329,2.63808,0.76944,2.748,20.4,1.75,20.47492369,21.67,-4.69,22.17171622,2.63808,0.76944,2.748,21.67,-4.69,22.17171622
18/02/2020 15:30,23.22352,2.57436,23.36577006,2.72352,0.79436,2.837,20.5,1.78,20.57713294,21.77,-4.65,22.26107365,2.72352,0.79436,2.837,21.77,-4.65,22.26107365
18/02/2020 16:00,23.69,2.585,23.83061739,2.76,0.805,2.875,20.93,1.78,21.00555403,22.22,-4.72,22.71578306,2.76,0.805,2.875,22.22,-4.72,22.71578306
18/02/2020 16:30,24.29952,2.56736,24.4347705,2.69952,0.78736,2.812,21.6,1.78,21.6732185,22.9,-4.72,23.38136865,2.69952,0.78736,2.812,22.9,-4.72,23.38136865
18/02/2020 17:00,24.74424,2.60332,24.88080964,2.51424,0.73332,2.619,22.23,1.87,22.30851407,23.54,-4.54,23.97380237,2.51424,0.73332,2.619,23.54,-4.54,23.97380237
18/02/2020 17:30,25.5448,2.1564,25.63565618,2.5248,0.7364,2.63,23.02,1.42,23.06375511,24.23,-4.1,24.5744359,2.5248,0.7364,2.63,24.23,-4.1,24.5744359
18/02/2020 18:00,26.65112,-0.88384,26.66577151,2.42112,0.70616,2.522,24.23,-1.59,24.28211276,24.66,-1.07,24.68320279,2.42112,0.70616,2.522,24.66,-1.07,24.68320279
18/02/2020 18:30,26.26064,0.47352,26.2649088,2.24064,0.65352,2.334,24.02,-0.18,24.02067443,24.79,-2.24,24.89099636,2.24064,0.65352,2.334,24.79,-2.24,24.89099636
18/02/2020 19:00,25.16848,2.91664,25.33691328,2.14848,0.62664,2.238,23.02,2.29,23.13362272,24.35,-4.05,24.68450931,2.14848,0.62664,2.238,24.35,-4.05,24.68450931
18/02/2020 19:30,24.39032,2.87676,24.55938635,2.32032,0.67676,2.417,22.07,2.2,22.17938006,23.3,-3.8,23.60783768,2.32032,0.67676,2.417,23.3,-3.8,23.60783768
18/02/2020 20:00,23.94744,0.12092,23.94774528,2.43744,0.71092,2.539,21.51,-0.59,21.51809006,21.91,0,21.91,2.43744,0.71092,2.539,21.91,0,21.91
18/02/2020 20:30,22.86752,2.69136,23.02535319,2.50752,0.73136,2.612,20.36,1.96,20.45412428,21.11,-2.7,21.28196654,2.50752,0.73136,2.612,21.11,-2.7,21.28196654
18/02/2020 21:00,21.83976,3.91868,22.1885369,2.18976,0.63868,2.281,19.65,3.28,19.92186989,20.67,-2.93,20.87663287,2.18976,0.63868,2.281,20.67,-2.93,20.87663287
18/02/2020 21:30,20.68832,1.70076,20.75811092,2.12832,0.62076,2.217,18.56,1.08,18.59139586,19.04,0.36,19.04340306,2.12832,0.62076,2.217,19.04,0.36,19.04340306
18/02/2020 22:00,19.27456,1.41008,19.32607019,1.95456,0.57008,2.036,17.32,0.84,17.34035755,17.66,1.2,17.70072315,1.95456,0.57008,2.036,17.66,1.2,17.70072315
18/02/2020 22:30,17.72416,4.15288,18.20418249,1.96416,0.57288,2.046,15.76,3.58,16.16149746,16.68,-1.1,16.71623163,1.96416,0.57288,2.046,16.68,-1.1,16.71623163
18/02/2020 23:00,16.46272,4.87496,17.16934433,2.14272,0.62496,2.232,14.32,4.25,14.9373659,15.3,-1.43,15.36668149,2.14272,0.62496,2.232,15.3,-1.43,15.36668149
18/02/2020 23:30,15.37024,3.42132,15.7464189,2.37024,0.69132,2.469,13,2.73,13.28355751,13.6,0.64,13.6150505,2.37024,0.69132,2.469,13.6,0.64,13.6150505
19/02/2020 00:00,14.73384,4.51112,15.40896638,2.64384,0.77112,2.754,12.09,3.74,12.65526373,12.85,-0.11,12.85047081,2.64384,0.77112,2.754,12.85,-0.11,12.85047081
19/02/2020 00:30,14.15896,5.83428,15.31388166,2.68896,0.78428,2.801,11.47,5.05,12.53249377,12.43,-1.11,12.47946313,2.68896,0.78428,2.801,12.43,-1.11,12.47946313
19/02/2020 01:00,14.52104,5.78072,15.62937383,2.71104,0.79072,2.824,11.81,4.99,12.8209282,12.77,-1.11,12.81815119,2.71104,0.79072,2.824,12.77,-1.11,12.81815119
19/02/2020 01:30,14.64296,5.78128,15.74291828,2.71296,0.79128,2.826,11.93,4.99,12.93155056,12.9,-1.11,12.94766774,2.71296,0.79128,2.826,12.9,-1.11,12.94766774
19/02/2020 02:00,14.27448,5.88964,15.44178224,2.60448,0.75964,2.713,11.67,5.13,12.74777628,12.63,-1.05,12.67357093,2.60448,0.75964,2.713,12.63,-1.05,12.67357093
19/02/2020 02:30,13.99656,5.79108,15.14728687,2.26656,0.66108,2.361,11.73,5.13,12.80272627,12.7,-1.09,12.74668977,2.26656,0.66108,2.361,12.7,-1.09,12.74668977
19/02/2020 03:00,14.01352,4.47936,14.7120158,2.36352,0.68936,2.462,11.65,3.79,12.25098363,12.37,0.18,12.37130955,2.36352,0.68936,2.462,12.37,0.18,12.37130955
19/02/2020 03:30,13.9296,2.2278,14.10662429,2.0496,0.5978,2.135,11.88,1.63,11.99130101,12.18,2.19,12.37531818,2.0496,0.5978,2.135,12.18,2.19,12.37531818
19/02/2020 04:00,13.8816,2.2488,14.0625716,2.1216,0.6188,2.21,11.76,1.63,11.87242604,12.07,2.19,12.26706974,2.1216,0.6188,2.21,12.07,2.19,12.26706974
19/02/2020 04:30,13.9376,2.5418,14.16747829,2.0976,0.6118,2.185,11.84,1.93,11.99627025,12.17,2.01,12.33486927,2.0976,0.6118,2.185,12.17,2.01,12.33486927
19/02/2020 05:00,13.65904,5.60472,14.7642223,2.03904,0.59472,2.124,11.62,5.01,12.65403098,12.55,-0.95,12.58590481,2.03904,0.59472,2.124,12.55,-0.95,12.58590481
19/02/2020 05:30,14.70464,3.31052,15.07268988,2.02464,0.59052,2.109,12.68,2.72,12.96845403,13.25,0.62,13.26449773,2.02464,0.59052,2.109,13.25,0.62,13.26449773
19/02/2020 06:00,15.62344,4.32392,16.21074217,2.17344,0.63392,2.264,13.45,3.69,13.94699251,14.3,-0.79,14.32180505,2.17344,0.63392,2.264,14.3,-0.79,14.32180505
19/02/2020 06:30,17.4908,3.6744,17.87258515,1.9008,0.5544,1.98,15.59,3.12,15.8991352,16.53,-1.49,16.5970178,1.9008,0.5544,1.98,16.53,-1.49,16.5970178
19/02/2020 07:00,19.66112,3.62616,19.99271557,1.94112,0.56616,2.022,17.72,3.06,17.98226904,18.49,-1.49,18.54993801,1.94112,0.56616,2.022,18.49,-1.49,18.54993801
19/02/2020 07:30,20.80424,3.17832,21.04561997,1.91424,0.55832,1.994,18.89,2.62,19.07082851,20.07,-3.67,20.40278903,1.91424,0.55832,1.994,20.07,-3.67,20.40278903
19/02/2020 08:00,22.27432,0.33876,22.27689587,1.98432,0.57876,2.067,20.29,-0.24,20.29141937,21.03,-1.94,21.11929213,1.98432,0.57876,2.067,21.03,-1.94,21.11929213
19/02/2020 08:30,23.1428,2.3804,23.26489837,2.0928,0.6104,2.18,21.05,1.77,21.1242846,22.84,-5.09,23.40029273,2.0928,0.6104,2.18,22.84,-5.09,23.40029273
19/02/2020 09:00,24.59456,1.95508,24.6721446,2.07456,0.60508,2.161,22.52,1.35,22.56042774,24.38,-5.52,24.99709583,2.07456,0.60508,2.161,24.38,-5.52,24.99709583
19/02/2020 09:30,25.63176,0.32468,25.63381629,2.14176,0.62468,2.231,23.49,-0.3,23.49191563,24.82,-4.33,25.19486654,2.14176,0.62468,2.231,24.82,-4.33,25.19486654
19/02/2020 10:00,26.12176,-1.88032,26.189348,2.26176,0.65968,2.356,23.86,-2.54,23.99481611,24.29,-2.04,24.37551435,2.26176,0.65968,2.356,24.29,-2.04,24.37551435
19/02/2020 10:30,25.86448,-1.92536,25.9360432,2.24448,0.65464,2.338,23.62,-2.58,23.76048821,24.05,-1.93,24.12731647,2.24448,0.65464,2.338,24.05,-1.93,24.12731647
19/02/2020 11:00,25.00808,0.32944,25.01024982,1.43808,0.41944,1.498,23.57,-0.09,23.57017183,25.12,-4.98,25.60888127,1.43808,0.41944,1.498,25.12,-4.98,25.60888127
19/02/2020 11:30,24.82184,1.12512,24.84732654,1.25184,0.36512,1.304,23.57,0.76,23.58224968,25.48,-5.88,26.14966157,1.25184,0.36512,1.304,25.48,-5.88,26.14966157
19/02/2020 12:00,25.34528,1.43904,25.38609963,1.98528,0.57904,2.068,23.36,0.86,23.37582512,25.25,-5.77,25.90087643,1.98528,0.57904,2.068,25.25,-5.77,25.90087643
19/02/2020 12:30,25.67408,1.65744,25.727524,2.49408,0.72744,2.598,23.18,0.93,23.19864867,25.06,-5.69,25.697854,2.49408,0.72744,2.598,25.06,-5.69,25.697854
19/02/2020 13:00,25.24784,1.66312,25.30255704,2.06784,0.60312,2.154,23.18,1.06,23.20422375,25.03,-5.58,25.64443994,2.06784,0.60312,2.154,25.03,-5.58,25.64443994
19/02/2020 13:30,25.0736,1.4348,25.11461861,1.5936,0.4648,1.66,23.48,0.97,23.50002766,25.38,-5.75,26.02319927,1.5936,0.4648,1.66,25.38,-5.75,26.02319927
19/02/2020 14:00,24.8688,0.6484,24.87725138,1.7088,0.4984,1.78,23.16,0.15,23.16048575,24.64,-4.67,25.0786463,1.7088,0.4984,1.78,24.64,-4.67,25.0786463
19/02/2020 14:30,25.67824,-1.48468,25.72112525,2.65824,0.77532,2.769,23.02,-2.26,23.13067228,23.47,-1.77,23.53664802,2.65824,0.77532,2.769,23.47,-1.77,23.53664802
19/02/2020 15:00,25.73224,-1.41268,25.77098834,2.56224,0.74732,2.669,23.17,-2.16,23.27046411,23.62,-1.68,23.67967061,2.56224,0.74732,2.669,23.62,-1.68,23.67967061
19/02/2020 15:30,25.42,-1.39,25.45797517,2.4,0.7,2.5,23.02,-2.09,23.11468148,23.47,-1.71,23.53221197,2.4,0.7,2.5,23.47,-1.71,23.53221197
19/02/2020 16:00,25.61296,-1.10372,25.63672986,2.59296,0.75628,2.701,23.02,-1.86,23.09502111,23.47,-1.57,23.5224531,2.59296,0.75628,2.701,23.47,-1.57,23.5224531
19/02/2020 16:30,25.45424,2.13832,25.54389842,2.63424,0.76832,2.744,22.82,1.37,22.86108703,24.08,-4.59,24.51355747,2.63424,0.76832,2.744,24.08,-4.59,24.51355747
19/02/2020 17:00,25.46312,2.46216,25.5818825,2.61312,0.76216,2.722,22.85,1.7,22.91315125,24.18,-4.73,24.63828931,2.61312,0.76216,2.722,24.18,-4.73,24.63828931
19/02/2020 17:30,26.14128,1.26204,26.17172644,2.44128,0.71204,2.543,23.7,0.55,23.706381,24.73,-3.49,24.97504755,2.44128,0.71204,2.543,24.73,-3.49,24.97504755
19/02/2020 18:00,26.58704,-0.73128,26.59709507,2.56704,0.74872,2.674,24.02,-1.48,24.06555214,24.46,-0.96,24.47883167,2.56704,0.74872,2.674,24.46,-0.96,24.47883167
19/02/2020 18:30,26.68184,-0.72988,26.69182104,2.57184,0.75012,2.679,24.11,-1.48,24.15538242,24.55,-0.96,24.56876269,2.57184,0.75012,2.679,24.55,-0.96,24.56876269
19/02/2020 19:00,25.85848,1.31664,25.89197808,2.62848,0.76664,2.738,23.23,0.55,23.23651006,24.11,-2.41,24.23015064,2.62848,0.76664,2.738,24.11,-2.41,24.23015064
19/02/2020 19:30,24.67248,3.31864,24.89467093,2.53248,0.73864,2.638,22.14,2.58,22.2898183,23.44,-3.76,23.73965459,2.53248,0.73864,2.638,23.44,-3.76,23.73965459
19/02/2020 20:00,23.87272,3.20996,24.08756118,2.74272,0.79996,2.857,21.13,2.41,21.26699321,22.15,-3.58,22.43744415,2.74272,0.79996,2.857,22.15,-3.58,22.43744415
19/02/2020 20:30,22.93944,0.80192,22.95345253,2.74944,0.80192,2.864,20.19,0,20.19,20.57,0,20.57,2.74944,0.80192,2.864,20.57,0,20.57
19/02/2020 21:00,21.85392,3.95656,22.20919148,2.83392,0.82656,2.952,19.02,3.13,19.27582164,19.62,-0.43,19.62471146,2.83392,0.82656,2.952,19.62,-0.43,19.62471146
19/02/2020 21:30,20.36336,4.32848,20.81831332,2.70336,0.78848,2.816,17.66,3.54,18.01130756,18.76,-2.16,18.88394027,2.70336,0.78848,2.816,18.76,-2.16,18.88394027
19/02/2020 22:00,19.44208,1.55644,19.50428107,2.66208,0.77644,2.773,16.78,0.78,16.79811894,17.12,1.27,17.1670411,2.66208,0.77644,2.773,17.12,1.27,17.1670411
19/02/2020 22:30,18.03888,3.20384,18.32118398,2.61888,0.76384,2.728,15.42,2.44,15.61185447,16.05,0.08,16.05019938,2.61888,0.76384,2.728,16.05,0.08,16.05019938
19/02/2020 23:00,16.57528,3.48904,16.9385155,2.70528,0.78904,2.818,13.87,2.7,14.13035385,14.51,0.27,14.51251184,2.70528,0.78904,2.818,14.51,0.27,14.51251184
19/02/2020 23:30,15.45416,2.30288,15.62479816,2.68416,0.78288,2.796,12.77,1.52,12.86014386,13.1,1.92,13.23995468,2.68416,0.78288,2.796,13.1,1.92,13.23995468
20/02/2020 00:00,14.37728,4.40004,15.03550904,2.77728,0.81004,2.893,11.6,3.59,12.14282092,12.3,0.31,12.30390588,2.77728,0.81004,2.893,12.3,0.31,12.30390588
20/02/2020 00:30,13.76192,5.77556,14.92472899,2.76192,0.80556,2.877,11,4.97,12.07066278,11.97,-1,12.01169846,2.76192,0.80556,2.877,11.97,-1,12.01169846
20/02/2020 01:00,14.16008,5.76044,15.28694,2.71008,0.79044,2.823,11.45,4.97,12.48212322,12.43,-1,12.47016038,2.71008,0.79044,2.823,12.43,-1,12.47016038
20/02/2020 01:30,14.1408,5.7344,15.2592781,2.6208,0.7644,2.73,11.52,4.97,12.54636601,12.49,-0.97,12.52760951,2.6208,0.7644,2.73,12.49,-0.97,12.52760951
20/02/2020 02:00,13.8964,5.7902,15.05444615,2.6064,0.7602,2.715,11.29,5.03,12.35981391,12.27,-0.93,12.30519403,2.6064,0.7602,2.715,12.27,-0.93,12.30519403
20/02/2020 02:30,13.89976,5.97868,15.13102583,2.90976,0.84868,3.031,10.99,5.13,12.12835521,11.96,-0.9,11.99381507,2.90976,0.84868,3.031,11.96,-0.9,11.99381507
20/02/2020 03:00,13.81144,5.31292,14.79807399,2.82144,0.82292,2.939,10.99,4.49,11.87182379,11.81,-0.43,11.81782552,2.82144,0.82292,2.939,11.81,-0.43,11.81782552
20/02/2020 03:30,13.9348,2.4764,14.15313421,2.7648,0.8064,2.88,11.17,1.67,11.29414893,11.47,2.25,11.68860129,2.7648,0.8064,2.88,11.47,2.25,11.68860129
20/02/2020 04:00,13.824,2.482,14.04504539,2.784,0.812,2.9,11.04,1.67,11.16559448,11.35,2.25,11.57086859,2.784,0.812,2.9,11.35,2.25,11.57086859
20/02/2020 04:30,13.8336,2.4548,14.04971644,2.7936,0.8148,2.91,11.04,1.64,11.16114689,11.35,2.22,11.56507242,2.7936,0.8148,2.91,11.35,2.22,11.56507242
20/02/2020 05:00,14.01312,3.03716,14.33847527,2.97312,0.86716,3.097,11.04,2.17,11.25124438,11.48,1.54,11.58283212,2.97312,0.86716,3.097,11.48,1.54,11.58283212
20/02/2020 05:30,14.54984,5.58912,15.58640775,2.97984,0.86912,3.104,11.57,4.72,12.49573127,12.55,-1.29,12.6161246,2.97984,0.86912,3.104,12.55,-1.29,12.6161246
20/02/2020 06:00,15.3156,5.2258,16.18260143,2.8656,0.8358,2.985,12.45,4.39,13.20131054,13.43,-1.51,13.51462171,2.8656,0.8358,2.985,13.43,-1.51,13.51462171
20/02/2020 06:30,17.38864,4.07752,17.86031832,2.76864,0.80752,2.884,14.62,3.27,14.98123159,15.54,-1.56,15.61810488,2.76864,0.80752,2.884,15.54,-1.56,15.61810488
20/02/2020 07:00,19.23296,4.04128,19.65295638,2.95296,0.86128,3.076,16.28,3.18,16.58767012,17.16,-2.23,17.30429138,2.95296,0.86128,3.076,17.16,-2.23,17.30429138
20/02/2020 07:30,20.77288,3.38584,21.04700587,3.00288,0.87584,3.128,17.77,2.51,17.9463924,18.81,-3.57,19.14578283,3.00288,0.87584,3.128,18.81,-3.57,19.14578283
20/02/2020 08:00,21.27808,2.81944,21.46406137,1.91808,0.55944,1.998,19.36,2.26,19.4914648,20.58,-4.15,20.99425874,1.91808,0.55944,1.998,20.58,-4.15,20.99425874
20/02/2020 08:30,23.0456,1.4558,23.09153596,3.1056,0.9058,3.235,19.94,0.55,19.94758381,20.91,-3.1,21.13854536,3.1056,0.9058,3.235,20.91,-3.1,21.13854536
20/02/2020 09:00,23.58968,2.59324,23.73179083,2.95968,0.86324,3.083,20.63,1.73,20.70241049,22.21,-5.02,22.77025472,2.95968,0.86324,3.083,22.21,-5.02,22.77025472
20/02/2020 09:30,24.24592,2.14256,24.34040263,2.78592,0.81256,2.902,21.46,1.33,21.50117439,22.75,-5.1,23.31464132,2.78592,0.81256,2.902,22.75,-5.1,23.31464132
20/02/2020 10:00,24.63544,-0.89008,24.65151408,2.84544,0.82992,2.964,21.79,-1.72,21.85777894,22.32,-2.06,22.41486114,2.84544,0.82992,2.964,22.32,-2.06,22.41486114
20/02/2020 10:30,24.61768,-1.23276,24.64852665,3.00768,0.87724,3.133,21.61,-2.11,21.71276583,22.04,-1.64,22.10093211,3.00768,0.87724,3.133,22.04,-1.64,22.10093211
20/02/2020 11:00,24.6652,-1.3664,24.70301884,2.9952,0.8736,3.12,21.67,-2.24,21.78546534,22.09,-1.81,22.16402942,2.9952,0.8736,3.12,22.09,-1.81,22.16402942
20/02/2020 11:30,25.18728,0.93004,25.20444501,3.01728,0.88004,3.143,22.17,0.05,22.17005638,23.7,-5.09,24.24042285,3.01728,0.88004,3.143,23.7,-5.09,24.24042285
20/02/2020 12:00,24.73688,1.95284,24.81384324,2.78688,0.81284,2.903,21.95,1.14,21.97958371,23.8,-5.75,24.48474015,2.78688,0.81284,2.903,23.8,-5.75,24.48474015
20/02/2020 12:30,25.5328,1.7954,25.59584609,2.9328,0.8554,3.055,22.6,0.94,22.61954023,24.48,-5.97,25.1974463,2.9328,0.8554,3.055,24.48,-5.97,25.1974463
20/02/2020 13:00,25.14128,1.89204,25.21237346,2.92128,0.85204,3.043,22.22,1.04,22.24432512,24.09,-5.9,24.80197774,2.92128,0.85204,3.043,24.09,-5.9,24.80197774
20/02/2020 13:30,25.15776,1.69768,25.21497582,2.83776,0.82768,2.956,22.32,0.87,22.33694921,24.05,-5.37,24.64222798,2.83776,0.82768,2.956,24.05,-5.37,24.64222798
20/02/2020 14:00,25.07064,-1.55148,25.11860028,2.60064,0.75852,2.709,22.47,-2.31,22.58842624,22.91,-1.8,22.98060269,2.60064,0.75852,2.709,22.91,-1.8,22.98060269
20/02/2020 14:30,24.636,-1.547,24.68452359,2.616,0.763,2.725,22.02,-2.31,22.14083332,22.46,-1.63,22.5190697,2.616,0.763,2.725,22.46,-1.63,22.5190697
20/02/2020 15:00,24.00496,1.60728,24.05870848,2.90496,0.84728,3.026,21.1,0.76,21.11368277,22.23,-4.26,22.63449801,2.90496,0.84728,3.026,22.23,-4.26,22.63449801
20/02/2020 15:30,23.80968,2.32824,23.92324316,2.83968,0.82824,2.958,20.97,1.5,21.02357962,22.23,-5.01,22.7875624,2.83968,0.82824,2.958,22.23,-5.01,22.7875624
20/02/2020 16:00,23.4508,2.5294,23.58681591,2.7408,0.7994,2.855,20.71,1.73,20.78213175,21.98,-4.62,22.46029385,2.7408,0.7994,2.855,21.98,-4.62,22.46029385
20/02/2020 16:30,23.7532,2.6526,23.90085348,2.9232,0.8526,3.045,20.83,1.8,20.90762779,22.11,-4.56,22.57533388,2.9232,0.8526,3.045,22.11,-4.56,22.57533388
20/02/2020 17:00,24.36208,2.62644,24.50324732,2.66208,0.77644,2.773,21.7,1.85,21.77871667,22.99,-4.47,23.42052519,2.66208,0.77644,2.773,22.99,-4.47,23.42052519
20/02/2020 17:30,24.66632,2.79976,24.8247054,2.53632,0.73976,2.642,22.13,2.06,22.22567209,23.43,-4.19,23.80170162,2.53632,0.73976,2.642,23.43,-4.19,23.80170162
20/02/2020 18:00,25.46688,2.71784,25.61149412,2.66688,0.77784,2.778,22.8,1.94,22.88238624,24.1,-4.23,24.46840616,2.66688,0.77784,2.778,24.1,-4.23,24.46840616
20/02/2020 18:30,25.91384,2.64612,26.04859026,2.52384,0.73612,2.629,23.39,1.91,23.46785461,24.7,-4.23,25.05958699,2.52384,0.73612,2.629,24.7,-4.23,25.05958699
20/02/2020 19:00,25.35584,2.94712,25.52653792,2.59584,0.75712,2.704,22.76,2.19,22.86511972,24.07,-3.94,24.3903362,2.59584,0.75712,2.704,24.07,-3.94,24.3903362
20/02/2020 19:30,24.59328,3.17804,24.79776924,2.63328,0.76804,2.743,21.96,2.41,22.09184691,23.24,-3.75,23.54060534,2.63328,0.76804,2.743,23.24,-3.75,23.54060534
20/02/2020 20:00,23.84336,2.68348,23.99389258,2.58336,0.75348,2.691,21.26,1.93,21.34742373,22.31,-3.54,22.58910578,2.58336,0.75348,2.691,22.31,-3.54,22.58910578
20/02/2020 20:30,22.81576,3.58668,23.09595588,2.52576,0.73668,2.631,20.29,2.85,20.48918251,21.51,-3.19,21.74525695,2.52576,0.73668,2.631,21.51,-3.19,21.74525695
20/02/2020 21:00,21.96824,3.82032,22.2979464,2.53824,0.74032,2.644,19.43,3.08,19.67260278,20.65,-3.03,20.87111401,2.53824,0.74032,2.644,20.65,-3.03,20.87111401
20/02/2020 21:30,20.97536,3.11448,21.20532275,2.41536,0.70448,2.516,18.56,2.41,18.71581417,19.12,-0.13,19.12044194,2.41536,0.70448,2.516,19.12,-0.13,19.12044194
20/02/2020 22:00,19.95744,1.19592,19.99323976,2.31744,0.67592,2.414,17.64,0.52,17.64766273,17.99,1.01,18.01832956,2.31744,0.67592,2.414,17.99,1.01,18.01832956
20/02/2020 22:30,18.43824,2.61032,18.62209614,2.29824,0.67032,2.394,16.14,1.94,16.25617421,16.74,0.15,16.74067203,2.29824,0.67032,2.394,16.74,0.15,16.74067203
20/02/2020 23:00,17.0056,4.9208,17.70323993,2.5056,0.7308,2.61,14.5,4.19,15.09324683,15.49,-1.5,15.56245803,2.5056,0.7308,2.61,15.49,-1.5,15.56245803
20/02/2020 23:30,15.89072,4.88896,16.62579057,2.67072,0.77896,2.782,13.22,4.11,13.84415039,14.11,-1.07,14.15051236,2.67072,0.77896,2.782,14.11,-1.07,14.15051236
21/02/2020 00:00,14.9656,3.4708,15.3628004,2.5056,0.7308,2.61,12.46,2.74,12.75771139,13.05,0.68,13.06770447,2.5056,0.7308,2.61,13.05,0.68,13.06770447
21/02/2020 00:30,14.11824,5.56532,15.17555559,2.41824,0.70532,2.519,11.7,4.86,12.66923834,12.67,-1.12,12.71940643,2.41824,0.70532,2.519,12.67,-1.12,12.71940643
21/02/2020 01:00,14.95064,2.54352,15.16545846,2.48064,0.72352,2.584,12.47,1.82,12.6021149,12.86,1.61,12.96038965,2.48064,0.72352,2.584,12.86,1.61,12.96038965
21/02/2020 01:30,15.0596,2.2528,15.22716848,2.4096,0.7028,2.51,12.65,1.55,12.7446067,12.98,1.94,13.12417616,2.4096,0.7028,2.51,12.98,1.94,13.12417616
21/02/2020 02:00,14.562,4.941,15.37742908,2.472,0.721,2.575,12.09,4.22,12.80533092,12.98,-0.59,12.99340217,2.472,0.721,2.575,12.98,-0.59,12.99340217
21/02/2020 02:30,14.28936,5.53148,15.32263294,2.43936,0.71148,2.541,11.85,4.82,12.79276749,12.83,-1.11,12.87792685,2.43936,0.71148,2.541,12.83,-1.11,12.87792685
21/02/2020 03:00,14.19672,5.59196,15.2583379,2.64672,0.77196,2.757,11.55,4.82,12.51538653,12.53,-1.16,12.58358057,2.64672,0.77196,2.757,12.53,-1.16,12.58358057
21/02/2020 03:30,14.19,5.665,15.27901584,2.76,0.805,2.875,11.43,4.86,12.42032608,12.4,-1.16,12.45413987,2.76,0.805,2.875,12.4,-1.16,12.45413987
21/02/2020 04:00,14.12904,3.51472,14.55963695,2.51904,0.73472,2.624,11.61,2.78,11.93819501,12.13,0.94,12.16636758,2.51904,0.73472,2.624,12.13,0.94,12.16636758
21/02/2020 04:30,13.98904,5.49472,15.0294773,2.51904,0.73472,2.624,11.47,4.76,12.41847414,12.4,-1.07,12.4460797,2.51904,0.73472,2.624,12.4,-1.07,12.4460797
21/02/2020 05:00,14.0004,5.5772,15.07038022,2.3904,0.6972,2.49,11.61,4.88,12.59390726,12.57,-1.24,12.63101342,2.3904,0.6972,2.49,12.57,-1.24,12.63101342
21/02/2020 05:30,14.71272,5.31496,15.64330303,2.38272,0.69496,2.482,12.33,4.62,13.16712953,13.31,-1.47,13.39092977,2.38272,0.69496,2.482,13.31,-1.47,13.39092977
21/02/2020 06:00,15.61664,5.08152,16.42258477,2.33664,0.68152,2.434,13.28,4.4,13.98993924,14.27,-1.64,14.36393052,2.33664,0.68152,2.434,14.27,-1.64,14.36393052
21/02/2020 06:30,17.73,2.965,17.97620997,2.28,0.665,2.375,15.45,2.3,15.62025928,16.18,-0.77,16.19831164,2.28,0.665,2.375,16.18,-0.77,16.19831164
21/02/2020 07:00,19.4772,3.6496,19.81617773,2.2272,0.6496,2.32,17.25,3,17.50892629,18.32,-2.64,18.50924094,2.2272,0.6496,2.32,18.32,-2.64,18.50924094
21/02/2020 07:30,21.09048,1.64764,21.15474094,2.22048,0.64764,2.313,18.87,1,18.89647851,19.62,-3.41,19.91412815,2.22048,0.64764,2.313,19.62,-3.41,19.91412815
21/02/2020 08:00,22.32456,1.99508,22.41352992,2.31456,0.67508,2.411,20.01,1.32,20.05349097,21.04,-3.38,21.30976302,2.31456,0.67508,2.411,21.04,-3.38,21.30976302
21/02/2020 08:30,23.97024,1.37632,24.00972016,2.73024,0.79632,2.844,21.24,0.58,21.24791755,22.3,-4,22.65590431,2.73024,0.79632,2.844,22.3,-4,22.65590431
21/02/2020 09:00,24.63632,2.12976,24.72820537,2.77632,0.80976,2.892,21.86,1.32,21.89981735,23.14,-5,23.67402796,2.77632,0.80976,2.892,23.14,-5,23.67402796
21/02/2020 09:30,25.23312,-0.94284,25.25072855,2.49312,0.72716,2.597,22.74,-1.67,22.801239,23.32,-2.26,23.42925522,2.49312,0.72716,2.597,23.32,-2.26,23.42925522
21/02/2020 10:00,25.39304,-1.80828,25.45734387,2.06304,0.60172,2.149,23.33,-2.41,23.45414675,23.76,-1.79,23.82733095,2.06304,0.60172,2.149,23.76,-1.79,23.82733095
21/02/2020 10:30,25.59312,-1.35784,25.62911471,3.09312,0.90216,3.222,22.5,-2.26,22.61321737,22.94,-1.79,23.00973055,3.09312,0.90216,3.222,22.94,-1.79,23.00973055
21/02/2020 11:00,25.44088,-1.44016,25.48160976,2.81088,0.81984,2.928,22.63,-2.26,22.74257022,23.06,-1.79,23.12936878,2.81088,0.81984,2.928,23.06,-1.79,23.12936878
21/02/2020 11:30,25.09472,-0.25904,25.09605693,2.57472,0.75096,2.682,22.52,-1.01,22.54263738,23.46,-3.16,23.67186516,2.57472,0.75096,2.682,23.46,-3.16,23.67186516
21/02/2020 12:00,24.59232,2.10276,24.68205426,2.51232,0.73276,2.617,22.08,1.37,22.12246144,23.94,-5.51,24.56590523,2.51232,0.73276,2.617,23.94,-5.51,24.56590523
21/02/2020 12:30,24.81872,2.19796,24.91585621,2.83872,0.82796,2.957,21.98,1.37,22.02265425,23.84,-5.51,24.46846338,2.83872,0.82796,2.957,23.84,-5.51,24.46846338
21/02/2020 13:00,24.62128,1.35204,24.65837466,2.92128,0.85204,3.043,21.7,0.5,21.7057596,23.06,-3.86,23.38082975,2.92128,0.85204,3.043,23.06,-3.86,23.38082975
21/02/2020 13:30,24.76432,-0.19124,24.7650584,2.94432,0.85876,3.067,21.82,-1.05,21.84524891,22.4,-1.78,22.47061192,2.94432,0.85876,3.067,22.4,-1.78,22.47061192
21/02/2020 14:00,23.94744,2.65092,24.09371826,2.67744,0.78092,2.789,21.27,1.87,21.3520444,22.57,-4.56,23.02603961,2.67744,0.78092,2.789,22.57,-4.56,23.02603961
21/02/2020 14:30,23.94504,2.66772,24.09318722,2.73504,0.79772,2.849,21.21,1.87,21.29227559,22.52,-4.63,22.99102651,2.73504,0.79772,2.849,22.52,-4.63,22.99102651
21/02/2020 15:00,23.67192,2.71556,23.82717068,2.76192,0.80556,2.877,20.91,1.91,20.99705217,22.21,-4.52,22.66527079,2.76192,0.80556,2.877,22.21,-4.52,22.66527079
21/02/2020 15:30,23.50472,2.77596,23.66807589,2.69472,0.78596,2.807,20.81,1.99,20.90493243,22.06,-4.09,22.4359466,2.69472,0.78596,2.807,22.06,-4.09,22.4359466
21/02/2020 16:00,23.6704,-0.3028,23.67233668,2.6304,0.7672,2.74,21.04,-1.07,21.06719013,21.43,-0.66,21.44016091,2.6304,0.7672,2.74,21.43,-0.66,21.44016091
21/02/2020 16:30,23.60712,1.83416,23.67826551,2.75712,0.80416,2.872,20.85,1.03,20.87542574,21.76,-2.48,21.90086756,2.75712,0.80416,2.872,21.76,-2.48,21.90086756
21/02/2020 17:00,23.52848,2.97164,23.71539617,2.74848,0.80164,2.863,20.78,2.17,20.89299643,21.97,-3.51,22.24861793,2.74848,0.80164,2.863,21.97,-3.51,22.24861793
21/02/2020 17:30,23.86616,2.18388,23.96587,2.75616,0.80388,2.871,21.11,1.38,21.1550585,22.1,-3.16,22.32477547,2.75616,0.80388,2.871,22.1,-3.16,22.32477547
21/02/2020 18:00,24.60928,3.29104,24.82836294,2.84928,0.83104,2.968,21.76,2.46,21.89861183,23.06,-3.91,23.38913637,2.84928,0.83104,2.968,23.06,-3.91,23.38913637
21/02/2020 18:30,24.8024,3.2882,25.01941856,2.7024,0.7882,2.815,22.1,2.5,22.24095322,23.41,-3.91,23.73428322,2.7024,0.7882,2.815,23.41,-3.91,23.73428322
21/02/2020 19:00,24.38816,2.67988,24.5349568,2.70816,0.78988,2.821,21.68,1.89,21.76222645,22.78,-3.81,23.09641747,2.70816,0.78988,2.821,22.78,-3.81,23.09641747
21/02/2020 19:30,23.88672,0.34696,23.8892397,2.76672,0.80696,2.882,21.12,-0.46,21.12500888,21.51,0,21.51,2.76672,0.80696,2.882,21.51,0,21.51
21/02/2020 20:00,22.91,3.095,23.11811249,2.76,0.805,2.875,20.15,2.29,20.27970907,20.81,-2.7,20.98442518,2.76,0.805,2.875,20.81,-2.7,20.98442518
21/02/2020 20:30,21.54864,3.95752,21.90903582,2.76864,0.80752,2.884,18.78,3.15,19.04234492,19.9,-2.44,20.0490299,2.76864,0.80752,2.884,19.9,-2.44,20.0490299
21/02/2020 21:00,20.59384,4.31612,21.04127225,2.76384,0.80612,2.879,17.83,3.51,18.17220405,18.91,-2.12,19.02846552,2.76384,0.80612,2.879,18.91,-2.12,19.02846552
21/02/2020 21:30,19.38576,4.62668,19.93022475,2.76576,0.80668,2.881,16.62,3.82,17.05335158,17.67,-1.81,17.76246042,2.76576,0.80668,2.881,17.67,-1.81,17.76246042
21/02/2020 22:00,18.5,3.73,18.87227861,2.64,0.77,2.75,15.86,2.96,16.13385261,16.62,-0.35,16.62368491,2.64,0.77,2.75,16.62,-0.35,16.62368491
21/02/2020 22:30,17.47552,2.26036,17.62109607,2.67552,0.78036,2.787,14.8,1.48,14.87381592,15.13,1.88,15.24635366,2.67552,0.78036,2.787,15.13,1.88,15.24635366
21/02/2020 23:00,16.23056,4.89808,16.95353254,2.77056,0.80808,2.886,13.46,4.09,14.06768282,14.32,-0.46,14.32738636,2.77056,0.80808,2.886,14.32,-0.46,14.32738636
21/02/2020 23:30,15.05632,4.76476,15.79226741,2.65632,0.77476,2.767,12.4,3.99,13.02613143,13.19,-0.09,13.19030705,2.65632,0.77476,2.767,13.19,-0.09,13.19030705
22/02/2020 00:00,14.23432,4.70876,14.99294123,2.70432,0.78876,2.817,11.53,3.92,12.17814846,12.25,0.21,12.25179987,2.70432,0.78876,2.817,12.25,0.21,12.25179987
22/02/2020 00:30,13.90056,3.18808,14.26146635,2.77056,0.80808,2.886,11.13,2.38,11.38162115,11.54,1.75,11.67193643,2.77056,0.80808,2.886,11.54,1.75,11.67193643
22/02/2020 01:00,14.06304,4.01672,14.62542764,2.66304,0.77672,2.774,11.4,3.24,11.85148092,11.98,0.86,12.01082845,2.66304,0.77672,2.774,11.98,0.86,12.01082845
22/02/2020 01:30,14.07512,3.05816,14.40351851,2.56512,0.74816,2.672,11.51,2.31,11.73951447,11.9,1.95,12.05871054,2.56512,0.74816,2.672,11.9,1.95,12.05871054
22/02/2020 02:00,13.88296,2.75128,14.15295446,2.71296,0.79128,2.826,11.17,1.96,11.34065695,11.47,2.4,11.71840006,2.71296,0.79128,2.826,11.47,2.4,11.71840006
22/02/2020 02:30,13.4312,4.7966,14.26199513,2.7312,0.7966,2.845,10.7,4,11.42322196,11.4,0.47,11.40968448,2.7312,0.7966,2.845,11.4,0.47,11.40968448
22/02/2020 03:00,13.00928,6.05104,14.34769846,2.60928,0.76104,2.718,10.4,5.29,11.66808039,11.34,-0.75,11.36477452,2.60928,0.76104,2.718,11.34,-0.75,11.36477452
22/02/2020 03:30,12.90616,6.09388,14.27250291,2.75616,0.80388,2.871,10.15,5.29,11.44581146,11.09,-0.75,11.11533175,2.75616,0.80388,2.871,11.09,-0.75,11.11533175
22/02/2020 04:00,12.63912,6.00516,13.99318766,2.58912,0.75516,2.697,10.05,5.25,11.33865071,11,-0.66,11.01978221,2.58912,0.75516,2.697,11,-0.66,11.01978221
22/02/2020 04:30,12.52736,6.04548,13.90980147,2.72736,0.79548,2.841,9.8,5.25,11.11766612,10.73,-0.57,10.74512913,2.72736,0.79548,2.841,10.73,-0.57,10.74512913
22/02/2020 05:00,12.56672,6.01696,13.93291998,2.76672,0.80696,2.882,9.8,5.21,11.09883327,10.73,-0.66,10.75027907,2.76672,0.80696,2.882,10.73,-0.66,10.75027907
22/02/2020 05:30,12.6336,5.9298,13.9560158,2.6736,0.7798,2.785,9.96,5.15,11.21267586,10.91,-0.69,10.93179766,2.6736,0.7798,2.785,10.91,-0.69,10.93179766
22/02/2020 06:00,12.86304,5.92672,14.16276131,2.66304,0.77672,2.774,10.2,5.15,11.42639488,11.16,-0.75,11.18517322,2.66304,0.77672,2.774,11.16,-0.75,11.18517322
22/02/2020 06:30,14.098,4.334,14.74914099,2.688,0.784,2.8,11.41,3.55,11.94950208,12.12,0.14,12.12080855,2.688,0.784,2.8,12.12,0.14,12.12080855
