Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/02/2020 07:00,14.88536,5.42448,15.84294561,2.65536,0.77448,2.766,12.23,4.65,13.084166,13.23,-1.47,13.31141615,2.65536,0.77448,2.766,13.23,-1.47,13.31141615
22/02/2020 07:30,15.7396,5.1278,16.55383161,2.5296,0.7378,2.635,13.21,4.39,13.92035201,14.22,-1.68,14.31889661,2.5296,0.7378,2.635,14.22,-1.68,14.31889661
22/02/2020 08:00,16.86752,4.10636,17.36016772,2.62752,0.76636,2.737,14.24,3.34,14.62645548,15.11,-1.18,15.15600541,2.62752,0.76636,2.737,15.11,-1.18,15.15600541
22/02/2020 08:30,18.07672,4.34696,18.59203774,2.76672,0.80696,2.882,15.31,3.54,15.71393331,16.36,-2.18,16.50460542,2.76672,0.80696,2.882,16.36,-2.18,16.50460542
22/02/2020 09:00,19.13512,4.10816,19.57114703,2.80512,0.81816,2.922,16.33,3.29,16.65812114,17.39,-2.3,17.54143951,2.80512,0.81816,2.922,17.39,-2.3,17.54143951
22/02/2020 09:30,20.06288,3.75584,20.41140583,2.76288,0.80584,2.878,17.3,2.95,17.5497151,18.36,-2.57,18.53899943,2.76288,0.80584,2.878,18.36,-2.57,18.53899943
22/02/2020 10:00,20.67752,0.80136,20.69304258,2.74752,0.80136,2.862,17.93,0,17.93,18.28,0.42,18.28482431,2.74752,0.80136,2.862,18.28,0.42,18.28482431
22/02/2020 10:30,20.82152,0.39836,20.82533039,2.77152,0.80836,2.887,18.05,-0.41,18.05465591,18.4,0,18.4,2.77152,0.80836,2.887,18.4,0,18.4
22/02/2020 11:00,20.6756,0.4433,20.68035179,2.9256,0.8533,3.0475,17.75,-0.41,17.75473458,18.1,0.41,18.10464305,2.9256,0.8533,3.0475,18.1,0.41,18.10464305
22/02/2020 11:30,20.6108,0.8344,20.62768286,2.8608,0.8344,2.98,17.75,0,17.75,18.1,0.41,18.10464305,2.8608,0.8344,2.98,18.1,0.41,18.10464305
22/02/2020 12:00,20.8472,0.3971,20.85098166,2.7672,0.8071,2.8825,18.08,-0.41,18.08464819,18.42,0.41,18.42456241,2.7672,0.8071,2.8825,18.42,0.41,18.42456241
22/02/2020 12:30,20.13848,0.78414,20.1537404,2.68848,0.78414,2.8005,17.45,0,17.45,17.81,0.57,17.81911895,2.68848,0.78414,2.8005,17.81,0.57,17.81911895
22/02/2020 13:00,20.33168,0.77924,20.34660725,2.67168,0.77924,2.783,17.66,0,17.66,18.03,0.57,18.03900773,2.67168,0.77924,2.783,18.03,0.57,18.03900773
22/02/2020 13:30,20.2952,0.7686,20.30974862,2.6352,0.7686,2.745,17.66,0,17.66,18.03,0.65,18.04171278,2.6352,0.7686,2.745,18.03,0.65,18.04171278
22/02/2020 14:00,19.824,4.2395,20.27225533,2.604,0.7595,2.7125,17.22,3.48,17.56811885,17.92,-0.7,17.93366666,2.604,0.7595,2.7125,17.92,-0.7,17.93366666
22/02/2020 14:30,19.2296,4.2478,19.69317956,2.5296,0.7378,2.635,16.7,3.51,17.06487914,17.77,-2.14,17.89839378,2.5296,0.7378,2.635,17.77,-2.14,17.89839378
22/02/2020 15:00,19.088,4.389,19.58609366,2.568,0.749,2.675,16.52,3.64,16.91626436,17.59,-2.03,17.70675013,2.568,0.749,2.675,17.59,-2.03,17.70675013
22/02/2020 15:30,19.17056,4.45808,19.6820946,2.53056,0.73808,2.636,16.64,3.72,17.05074778,17.7,-1.98,17.81040146,2.53056,0.73808,2.636,17.7,-1.98,17.81040146
22/02/2020 16:00,18.92296,4.33628,19.41344223,2.35296,0.68628,2.451,16.57,3.65,16.96724491,17.64,-2.02,17.7552809,2.35296,0.68628,2.451,17.64,-2.02,17.7552809
22/02/2020 16:30,19.61104,4.28822,20.07440462,2.53104,0.73822,2.6365,17.08,3.55,17.44502508,18.15,-2.07,18.26765995,2.53104,0.73822,2.6365,18.15,-2.07,18.26765995
22/02/2020 17:00,20.34256,4.12158,20.7558948,2.54256,0.74158,2.6485,17.8,3.38,18.11806833,18.76,-1.66,18.83330029,2.54256,0.74158,2.6485,18.76,-1.66,18.83330029
22/02/2020 17:30,21.08272,4.15496,21.48824737,2.38272,0.69496,2.482,18.7,3.46,19.01740256,19.57,-1.38,19.61859577,2.38272,0.69496,2.482,19.57,-1.38,19.61859577
22/02/2020 18:00,21.52976,4.04368,21.90620719,2.30976,0.67368,2.406,19.22,3.37,19.51320835,20.43,-2.75,20.61425235,2.30976,0.67368,2.406,20.43,-2.75,20.61425235
22/02/2020 18:30,21.76176,4.02968,22.13170846,2.26176,0.65968,2.356,19.5,3.37,19.78906011,20.72,-2.75,20.9016961,2.26176,0.65968,2.356,20.72,-2.75,20.9016961
22/02/2020 19:00,21.52688,4.14784,21.92284514,2.42688,0.70784,2.528,19.1,3.44,19.4073079,20.31,-2.68,20.48605623,2.42688,0.70784,2.528,20.31,-2.68,20.48605623
22/02/2020 19:30,20.89888,4.35884,21.34859882,2.49888,0.72884,2.603,18.4,3.63,18.75465009,19.59,-2.52,19.75141767,2.49888,0.72884,2.603,19.59,-2.52,19.75141767
22/02/2020 20:00,20.55584,2.20212,20.6734586,2.47584,0.72212,2.579,18.08,1.48,18.14047408,18.64,0.12,18.64038626,2.47584,0.72212,2.579,18.64,0.12,18.64038626
22/02/2020 20:30,19.84496,1.42728,19.89621988,2.42496,0.70728,2.526,17.42,0.72,17.4348731,17.75,1.39,17.80434217,2.42496,0.70728,2.526,17.75,1.39,17.80434217
22/02/2020 21:00,19.07104,1.48072,19.1284369,2.23104,0.65072,2.324,16.84,0.83,16.86044187,17.16,1.53,17.22807302,2.23104,0.65072,2.324,17.16,1.53,17.22807302
22/02/2020 21:30,17.81736,1.63548,17.89226403,1.52736,0.44548,1.591,16.29,1.19,16.33340748,16.62,1.44,16.68226603,1.52736,0.44548,1.591,16.62,1.44,16.68226603
22/02/2020 22:00,17.15456,5.20008,17.9253943,2.43456,0.71008,2.536,14.72,4.49,15.38955815,15.7,-1.21,15.74655835,2.43456,0.71008,2.536,15.7,-1.21,15.74655835
22/02/2020 22:30,16.03936,5.36648,16.9133136,2.31936,0.67648,2.416,13.72,4.69,14.49946551,14.68,-0.98,14.71267481,2.31936,0.67648,2.416,14.68,-0.98,14.71267481
22/02/2020 23:00,15.128,2.864,15.39671653,2.208,0.644,2.3,12.92,2.22,13.10934018,13.32,2,13.46931327,2.208,0.644,2.3,13.32,2,13.46931327
22/02/2020 23:30,14.20664,4.13152,14.79520455,2.33664,0.68152,2.434,11.87,3.45,12.36120544,12.47,0.97,12.50766965,2.33664,0.68152,2.434,12.47,0.97,12.50766965
23/02/2020 00:00,13.33896,5.94928,14.60553958,2.32896,0.67928,2.426,11.01,5.27,12.20626888,11.98,-0.68,11.99928331,2.32896,0.67928,2.426,11.98,-0.68,11.99928331
23/02/2020 00:30,12.88048,6.01264,14.21473196,2.34048,0.68264,2.438,10.54,5.33,11.81103298,11.48,-0.68,11.50012174,2.34048,0.68264,2.438,11.48,-0.68,11.50012174
23/02/2020 01:00,13.13936,6.00648,14.44716523,2.31936,0.67648,2.416,10.82,5.33,12.06156292,11.76,-0.78,11.78583896,2.31936,0.67648,2.416,11.76,-0.78,11.78583896
23/02/2020 01:30,13.1732,6.0126,14.48048884,2.2032,0.6426,2.295,10.97,5.37,12.21383642,11.92,-0.78,11.94549287,2.2032,0.6426,2.295,11.92,-0.78,11.94549287
23/02/2020 02:00,12.83696,4.93328,13.75226504,2.13696,0.62328,2.226,10.7,4.31,11.53542804,11.43,0.33,11.43476279,2.13696,0.62328,2.226,11.43,0.33,11.43476279
23/02/2020 02:30,12.85112,2.70616,13.13295805,2.18112,0.63616,2.272,10.67,2.07,10.86893739,10.95,2.61,11.25675797,2.18112,0.63616,2.272,10.95,2.61,11.25675797
23/02/2020 03:00,12.45008,4.35044,13.18828344,2.23008,0.65044,2.323,10.22,3.7,10.869149,10.81,1.14,10.8699448,2.23008,0.65044,2.323,10.81,1.14,10.8699448
23/02/2020 03:30,12.43976,2.66368,12.72174595,2.06976,0.60368,2.156,10.37,2.06,10.57262976,10.66,2.48,10.94467907,2.06976,0.60368,2.156,10.66,2.48,10.94467907
23/02/2020 04:00,12.21832,2.64576,12.50149549,2.00832,0.58576,2.092,10.21,2.06,10.41574289,10.49,2.48,10.77916973,2.00832,0.58576,2.092,10.49,2.48,10.77916973
23/02/2020 04:30,11.79096,2.30028,12.01324377,1.20096,0.35028,1.251,10.59,1.95,10.76803603,10.89,2.38,11.14703997,1.20096,0.35028,1.251,10.89,2.38,11.14703997
23/02/2020 05:00,12.28896,2.75928,12.59492612,2.32896,0.67928,2.426,9.96,2.08,10.17487101,10.24,2.52,10.54552038,2.32896,0.67928,2.426,10.24,2.52,10.54552038
23/02/2020 05:30,12.56968,2.82324,12.88283895,2.71968,0.79324,2.833,9.85,2.03,10.05700751,10.13,2.45,10.42206314,2.71968,0.79324,2.833,10.13,2.45,10.42206314
23/02/2020 06:00,12.7948,2.8364,13.10542147,2.7648,0.8064,2.88,10.03,2.03,10.23336699,10.32,2.45,10.6068327,2.7648,0.8064,2.88,10.32,2.45,10.6068327
23/02/2020 06:30,13.3968,2.6524,13.65684722,2.7168,0.7924,2.83,10.68,1.86,10.84075643,10.98,2.29,11.21626052,2.7168,0.7924,2.83,10.98,2.29,11.21626052
23/02/2020 07:00,13.7108,3.5444,14.16152562,2.6208,0.7644,2.73,11.09,2.78,11.43313168,11.59,1.13,11.64495599,2.6208,0.7644,2.73,11.59,1.13,11.64495599
23/02/2020 07:30,14.126,5.703,15.23378105,2.616,0.763,2.725,11.51,4.94,12.52532235,12.49,-1.2,12.5475137,2.616,0.763,2.725,12.49,-1.2,12.5475137
23/02/2020 08:00,14.79648,5.05314,15.63553786,2.61648,0.76314,2.7255,12.18,4.29,12.91342325,13.08,-0.93,13.11302025,2.61648,0.76314,2.7255,13.08,-0.93,13.11302025
23/02/2020 08:30,16.0164,4.2402,16.56817325,2.6064,0.7602,2.715,13.41,3.48,13.85418709,14.23,-0.69,14.24671892,2.6064,0.7602,2.715,14.23,-0.69,14.24671892
23/02/2020 09:00,16.9016,4.6088,17.51870771,2.6016,0.7588,2.71,14.3,3.85,14.80920322,15.29,-1.53,15.36635936,2.6016,0.7588,2.71,15.29,-1.53,15.36635936
23/02/2020 09:30,17.90288,3.63084,18.26735097,2.64288,0.77084,2.753,15.26,2.86,15.52569483,16.08,-0.92,16.10629691,2.64288,0.77084,2.753,16.08,-0.92,16.10629691
23/02/2020 10:00,18.52152,4.60336,19.08501052,2.65152,0.77336,2.762,15.87,3.83,16.32561791,17.01,-2.44,17.18411185,2.65152,0.77336,2.762,17.01,-2.44,17.18411185
23/02/2020 10:30,18.96368,4.33274,19.45234677,2.20368,0.64274,2.2955,16.76,3.69,17.16140146,17.63,-1.3,17.67786469,2.20368,0.64274,2.2955,17.63,-1.3,17.67786469
23/02/2020 11:00,19.2896,1.1828,19.32582945,2.6496,0.7728,2.76,16.64,0.41,16.64505032,17,0.89,17.02328112,2.6496,0.7728,2.76,17,0.89,17.02328112
23/02/2020 11:30,19.59736,1.25798,19.63769418,2.90736,0.84798,3.0285,16.69,0.41,16.69503519,17.04,0.89,17.06322654,2.90736,0.84798,3.0285,17.04,0.89,17.06322654
23/02/2020 12:00,20.01088,4.10234,20.42705343,2.75088,0.80234,2.8655,17.26,3.3,17.57263782,17.85,-0.09,17.85022689,2.75088,0.80234,2.8655,17.85,-0.09,17.85022689
23/02/2020 12:30,19.47376,4.13818,19.90858765,1.91376,0.55818,1.9935,17.56,3.58,17.92121648,19.17,-3.1,19.41903448,1.91376,0.55818,1.9935,19.17,-3.1,19.41903448
23/02/2020 13:00,19.60464,3.65802,19.94299425,3.28464,0.95802,3.4215,16.32,2.7,16.54183787,17.31,-1.17,17.34949567,3.28464,0.95802,3.4215,17.31,-1.17,17.34949567
23/02/2020 13:30,20.63072,1.57146,20.69048318,3.81072,1.11146,3.9695,16.82,0.46,16.82628896,17.17,0.91,17.19409782,3.81072,1.11146,3.9695,17.17,0.91,17.19409782
23/02/2020 14:00,18.7112,4.1816,19.17276151,2.6112,0.7616,2.72,16.1,3.42,16.45923449,16.99,-1.23,17.03446506,2.6112,0.7616,2.72,16.99,-1.23,17.03446506
23/02/2020 14:30,18.79584,5.19462,19.50045328,3.85584,1.12462,4.0165,14.94,4.07,15.48445995,16.08,-2.29,16.2422443,3.85584,1.12462,4.0165,16.08,-2.29,16.2422443
23/02/2020 15:00,18.7876,5.2243,19.50044164,3.7176,1.0843,3.8725,15.07,4.14,15.62832365,16.21,-2.22,16.36131107,3.7176,1.0843,3.8725,16.21,-2.22,16.36131107
23/02/2020 15:30,18.84856,5.25708,19.56796117,3.65856,1.06708,3.811,15.19,4.19,15.75729038,16.33,-2.16,16.47223421,3.65856,1.06708,3.811,16.33,-2.16,16.47223421
23/02/2020 16:00,19.00192,5.03806,19.65845905,3.18192,0.92806,3.3145,15.82,4.11,16.34516748,16.97,-2.21,17.11329892,3.18192,0.92806,3.3145,16.97,-2.21,17.11329892
23/02/2020 16:30,19.31336,4.70348,19.8778419,2.34336,0.68348,2.441,16.97,4.02,17.43964736,18.11,-2.21,18.24434707,2.34336,0.68348,2.441,18.11,-2.21,18.24434707
23/02/2020 17:00,20.21496,2.86978,20.41764543,2.12496,0.61978,2.2135,18.09,2.25,18.22938836,19.07,-0.91,19.09169977,2.12496,0.61978,2.2135,19.07,-0.91,19.09169977
23/02/2020 17:30,21.02624,4.18682,21.4390352,2.04624,0.59682,2.1315,18.98,3.59,19.31653437,20.26,-2.66,20.43387384,2.04624,0.59682,2.1315,20.26,-2.66,20.43387384
23/02/2020 18:00,21.63904,3.35472,21.89753864,1.07904,0.31472,1.124,20.56,3.04,20.78353194,21.8,-3.28,22.0453714,1.07904,0.31472,1.124,21.8,-3.28,22.0453714
23/02/2020 18:30,22.044,3.882,22.38320486,1.824,0.532,1.9,20.22,3.35,20.49563124,21.98,-3.35,22.23382333,1.824,0.532,1.9,21.98,-3.35,22.23382333
23/02/2020 19:00,22.12432,3.99876,22.4827849,1.98432,0.57876,2.067,20.14,3.42,20.42831368,20.75,-0.1,20.75024096,1.98432,0.57876,2.067,20.75,-0.1,20.75024096
23/02/2020 19:30,21.1772,4.2896,21.60727813,1.9872,0.5796,2.07,19.19,3.71,19.54533704,20.35,-2.36,20.48638816,1.9872,0.5796,2.07,20.35,-2.36,20.48638816
23/02/2020 20:00,20.22776,4.51768,20.72611172,1.87776,0.54768,1.956,18.35,3.97,18.77454127,19.54,-2.36,19.68200193,1.87776,0.54768,1.956,19.54,-2.36,19.68200193
23/02/2020 20:30,19.3572,4.6296,19.90312508,1.7472,0.5096,1.82,17.61,4.12,18.08553289,18.77,-2.1,18.88710936,1.7472,0.5096,1.82,18.77,-2.1,18.88710936
23/02/2020 21:00,18.32832,4.69076,18.91905239,1.40832,0.41076,1.467,16.92,4.28,17.45293099,18.05,-1.85,18.14455841,1.40832,0.41076,1.467,18.05,-1.85,18.14455841
23/02/2020 21:30,17.40264,3.74952,17.80198807,0.99264,0.28952,1.034,16.41,3.46,16.77079903,17.32,-0.8,17.33846591,0.99264,0.28952,1.034,17.32,-0.8,17.33846591
23/02/2020 22:00,16.69288,4.94584,17.41015727,1.80288,0.52584,1.878,14.89,4.42,15.53217628,15.89,-1.24,15.9383092,1.80288,0.52584,1.878,15.89,-1.24,15.9383092
23/02/2020 22:30,15.87216,4.10688,16.394875,1.77216,0.51688,1.846,14.1,3.59,14.5498488,14.87,-0.11,14.87040685,1.77216,0.51688,1.846,14.87,-0.11,14.87040685
23/02/2020 23:00,14.38296,5.59128,15.43152456,1.75296,0.51128,1.826,12.63,5.08,13.61335007,13.63,-0.99,13.66590648,1.75296,0.51128,1.826,13.63,-0.99,13.66590648
23/02/2020 23:30,13.50776,3.65268,13.99291433,1.75776,0.51268,1.831,11.75,3.14,12.16232297,12.31,1.08,12.3572853,1.75776,0.51268,1.831,12.31,1.08,12.3572853
24/02/2020 00:00,12.5416,5.6938,13.77356486,1.7616,0.5138,1.835,10.78,5.18,11.95996656,11.76,-0.71,11.78141333,1.7616,0.5138,1.835,11.76,-0.71,11.78141333
24/02/2020 00:30,11.926,5.593,13.17236216,1.416,0.413,1.475,10.51,5.18,11.71718823,11.48,-0.68,11.50012174,1.416,0.413,1.475,11.48,-0.68,11.50012174
24/02/2020 01:00,12.13568,5.51124,13.32848436,1.13568,0.33124,1.183,11,5.18,12.15863479,11.95,-0.82,11.97810085,1.13568,0.33124,1.183,11.95,-0.82,11.97810085
24/02/2020 01:30,12.60968,5.77324,13.8684653,1.75968,0.51324,1.833,10.85,5.26,12.05778172,11.8,-0.75,11.82381072,1.75968,0.51324,1.833,11.8,-0.75,11.82381072
24/02/2020 02:00,12.37448,5.77464,13.65555647,1.76448,0.51464,1.838,10.61,5.26,11.84228441,11.56,-0.75,11.58430404,1.76448,0.51464,1.838,11.56,-0.75,11.58430404
24/02/2020 02:30,12.24344,5.85892,13.5730898,1.81344,0.52892,1.889,10.43,5.33,11.71297571,11.37,-0.7,11.39152755,1.81344,0.52892,1.889,11.37,-0.7,11.39152755
24/02/2020 03:00,12.23064,5.87852,13.57002403,1.88064,0.54852,1.959,10.35,5.33,11.64179539,11.31,-0.62,11.32698106,1.88064,0.54852,1.959,11.31,-0.62,11.32698106
24/02/2020 03:30,12.2232,5.8126,13.53487854,1.9632,0.5726,2.045,10.26,5.24,11.52064234,11.23,-0.68,11.25056887,1.9632,0.5726,2.045,11.23,-0.68,11.25056887
24/02/2020 04:00,12.1156,5.9608,13.50255161,2.0256,0.5908,2.11,10.09,5.37,11.43000437,11.02,-0.73,11.0441523,2.0256,0.5908,2.11,11.02,-0.73,11.0441523
24/02/2020 04:30,12.0316,5.7788,13.34743151,1.6416,0.4788,1.71,10.39,5.3,11.66370867,11.34,-0.79,11.36748433,1.6416,0.4788,1.71,11.34,-0.79,11.36748433
24/02/2020 05:00,12.00344,5.72392,13.29833945,1.45344,0.42392,1.514,10.55,5.3,11.8064601,11.5,-0.73,11.52314627,1.45344,0.42392,1.514,11.5,-0.73,11.52314627
24/02/2020 05:30,13.55048,3.03764,13.88678382,2.22048,0.64764,2.313,11.33,2.39,11.57933504,11.76,1.61,11.86969671,2.22048,0.64764,2.313,11.76,1.61,11.86969671
24/02/2020 06:00,14.51368,4.64524,15.23893572,1.90368,0.55524,1.983,12.61,4.09,13.25670396,13.46,-0.73,13.47978116,1.90368,0.55524,1.983,13.46,-0.73,13.47978116
24/02/2020 06:30,16.96464,4.32552,17.50740225,1.90464,0.55552,1.984,15.06,3.77,15.52470612,16.09,-1.83,16.19373336,1.90464,0.55552,1.984,16.09,-1.83,16.19373336
24/02/2020 07:00,19.76208,4.15644,20.19444972,1.94208,0.56644,2.023,17.82,3.59,18.17802244,18.3,-0.19,18.30098631,1.94208,0.56644,2.023,18.3,-0.19,18.30098631
24/02/2020 07:30,21.39048,2.98764,21.59811629,1.98048,0.57764,2.063,19.41,2.41,19.55904394,20.74,-3.67,21.06220549,1.98048,0.57764,2.063,20.74,-3.67,21.06220549
24/02/2020 08:00,22.6456,1.8908,22.72439931,2.0256,0.5908,2.11,20.62,1.3,20.66093899,21.98,-3.55,22.2648355,2.0256,0.5908,2.11,21.98,-3.55,22.2648355
24/02/2020 08:30,23.02856,1.15208,23.0573603,1.37856,0.40208,1.436,21.65,0.75,21.66298687,23.1,-3.99,23.44205836,1.37856,0.40208,1.436,23.1,-3.99,23.44205836
24/02/2020 09:00,24.2824,-1.7368,24.34443312,1.8624,0.5432,1.94,22.42,-2.28,22.535634,22.83,-1.56,22.88323622,1.8624,0.5432,1.94,22.83,-1.56,22.88323622
24/02/2020 09:30,25.00848,-0.22336,25.00947744,2.14848,0.62664,2.238,22.86,-0.85,22.87579725,23.9,-3.7,24.18470591,2.14848,0.62664,2.238,23.9,-3.7,24.18470591
24/02/2020 10:00,24.85136,1.64748,24.90590862,2.15136,0.62748,2.241,22.7,1.02,22.72290474,24.58,-5.86,25.26887413,2.15136,0.62748,2.241,24.58,-5.86,25.26887413
24/02/2020 10:30,24.70136,1.73748,24.76239129,2.15136,0.62748,2.241,22.55,1.11,22.57730276,24.42,-5.76,25.09011758,2.15136,0.62748,2.241,24.42,-5.76,25.09011758
24/02/2020 11:00,24.64208,1.74644,24.70388956,2.18208,0.63644,2.273,22.46,1.11,22.48741203,24.33,-5.76,25.00252987,2.18208,0.63644,2.273,24.33,-5.76,25.00252987
24/02/2020 11:30,24.58672,1.62696,24.64049105,2.04672,0.59696,2.132,22.54,1.03,22.56352145,24.4,-5.81,25.08218691,2.04672,0.59696,2.132,24.4,-5.81,25.08218691
24/02/2020 12:00,24.68128,1.63704,24.73551055,2.08128,0.60704,2.168,22.6,1.03,22.62345906,24.48,-5.9,25.18095312,2.08128,0.60704,2.168,24.48,-5.9,25.18095312
24/02/2020 12:30,25.01128,1.77704,25.07432947,2.56128,0.74704,2.668,22.45,1.03,22.47361564,24.32,-5.71,24.98132302,2.56128,0.74704,2.668,24.32,-5.71,24.98132302
24/02/2020 13:00,24.76368,1.30524,24.79805433,2.62368,0.76524,2.733,22.14,0.54,22.14658439,23.64,-4.57,24.07767638,2.62368,0.76524,2.733,23.64,-4.57,24.07767638
24/02/2020 13:30,24.6372,0.5646,24.6436685,2.5872,0.7546,2.695,22.05,-0.19,22.05081858,23.26,-3.82,23.57159307,2.5872,0.7546,2.695,23.26,-3.82,23.57159307
24/02/2020 14:00,24.20656,0.37608,24.20948127,2.62656,0.76608,2.736,21.58,-0.39,21.58352381,22.67,-3.43,22.92801343,2.62656,0.76608,2.736,22.67,-3.43,22.92801343
24/02/2020 14:30,23.9524,-1.3268,23.9891197,2.3424,0.6832,2.44,21.61,-2.01,21.70327625,22.04,-1.52,22.09235162,2.3424,0.6832,2.44,22.04,-1.52,22.09235162
24/02/2020 15:00,23.62728,-0.15996,23.62782147,2.53728,0.74004,2.643,21.09,-0.9,21.10919468,21.79,-2.46,21.9284222,2.53728,0.74004,2.643,21.79,-2.46,21.9284222
24/02/2020 15:30,22.85048,2.17764,22.9540095,2.22048,0.64764,2.313,20.63,1.53,20.68665754,21.91,-4.91,22.4534229,2.22048,0.64764,2.313,21.91,-4.91,22.4534229
24/02/2020 16:00,23.14792,2.23856,23.25591003,2.01792,0.58856,2.102,21.13,1.65,21.19432471,22.43,-4.82,22.94204219,2.01792,0.58856,2.102,22.43,-4.82,22.94204219
24/02/2020 16:30,23.95712,2.48916,24.08608553,2.63712,0.76916,2.747,21.32,1.72,21.38926834,22.62,-4.75,23.11334896,2.63712,0.76916,2.747,22.62,-4.75,23.11334896
24/02/2020 17:00,24.34232,2.61776,24.48267164,2.63232,0.76776,2.742,21.71,1.85,21.78868055,23.01,-4.59,23.46333736,2.63232,0.76776,2.742,23.01,-4.59,23.46333736
24/02/2020 17:30,24.76544,2.86992,24.93117444,2.60544,0.75992,2.714,22.16,2.11,22.26022686,23.48,-4.25,23.86153599,2.60544,0.75992,2.714,23.48,-4.25,23.86153599
24/02/2020 18:00,25.12192,-0.09444,25.12209751,1.80192,0.52556,1.877,23.32,-0.62,23.3282404,23.97,-1.98,24.0516382,1.80192,0.52556,1.877,23.97,-1.98,24.0516382
24/02/2020 18:30,25.72272,-1.02504,25.74313561,1.66272,0.48496,1.732,24.06,-1.51,24.10733706,24.49,-1.19,24.51889475,1.66272,0.48496,1.732,24.49,-1.19,24.51889475
24/02/2020 19:00,25.37976,0.50368,25.38475746,2.54976,0.74368,2.656,22.83,-0.24,22.83126146,23.65,-1.76,23.71539795,2.54976,0.74368,2.656,23.65,-1.76,23.71539795
24/02/2020 19:30,24.22048,3.36264,24.45279124,2.58048,0.75264,2.688,21.64,2.61,21.79682775,23.46,-4.09,23.81385521,2.58048,0.75264,2.688,23.46,-4.09,23.81385521
24/02/2020 20:00,23.65904,1.69472,23.71965956,2.51904,0.73472,2.624,21.14,0.96,21.16178631,22.18,-3.92,22.52373859,2.51904,0.73472,2.624,22.18,-3.92,22.52373859
24/02/2020 20:30,23.24712,1.44916,23.29224448,3.11712,0.90916,3.247,20.13,0.54,20.13724162,20.67,-0.89,20.68915175,3.11712,0.90916,3.247,20.67,-0.89,20.68915175
24/02/2020 21:00,21.96664,4.43652,22.41017587,3.41664,0.99652,3.559,18.55,3.44,18.86626884,19.76,-2.85,19.96447094,3.41664,0.99652,3.559,19.76,-2.85,19.96447094
24/02/2020 21:30,20.75736,4.69548,21.28181211,3.44736,1.00548,3.591,17.31,3.69,17.69893217,18.47,-2.47,18.63442513,3.44736,1.00548,3.591,18.47,-2.47,18.63442513
24/02/2020 22:00,19.2964,4.7552,19.87367555,3.2064,0.9352,3.34,16.09,3.82,16.53724584,17.18,-1.88,17.28255768,3.2064,0.9352,3.34,17.18,-1.88,17.28255768
24/02/2020 22:30,18.06616,3.68888,18.43892548,3.11616,0.90888,3.246,14.95,2.78,15.20627831,15.67,-0.28,15.6725014,3.11616,0.90888,3.246,15.67,-0.28,15.6725014
24/02/2020 23:00,16.68688,2.79784,16.91980711,3.14688,0.91784,3.278,13.54,1.88,13.66989393,13.98,1.18,14.02971133,3.14688,0.91784,3.278,13.98,1.18,14.02971133
24/02/2020 23:30,15.14672,5.43196,16.09128075,3.12672,0.91196,3.257,12.02,4.52,12.84176,12.98,-1.11,13.02737502,3.12672,0.91196,3.257,12.98,-1.11,13.02737502
25/02/2020 00:00,14.36848,4.24664,14.98289587,3.10848,0.90664,3.238,11.26,3.34,11.74492231,11.92,0.36,11.925435,3.10848,0.90664,3.238,11.92,0.36,11.925435
25/02/2020 00:30,14.0328,2.5204,14.25734519,3.0528,0.8904,3.18,10.98,1.63,11.10032882,11.28,2.22,11.49638204,3.0528,0.8904,3.18,11.28,2.22,11.49638204
25/02/2020 01:00,14.42376,2.52068,14.64235911,3.05376,0.89068,3.181,11.37,1.63,11.48624395,11.67,2.22,11.87928028,3.05376,0.89068,3.181,11.67,2.22,11.87928028
25/02/2020 01:30,14.51656,2.55108,14.73901365,2.98656,0.87108,3.111,11.53,1.68,11.65175094,11.83,2.26,12.04394039,2.98656,0.87108,3.111,11.83,2.26,12.04394039
25/02/2020 02:00,14.15704,2.46372,14.36981899,2.68704,0.78372,2.799,11.47,1.68,11.59238112,11.77,2.26,11.98501147,2.68704,0.78372,2.799,11.77,2.26,11.98501147
25/02/2020 02:30,13.91944,2.37692,14.12092627,2.38944,0.69692,2.489,11.53,1.68,11.65175094,11.83,2.26,12.04394039,2.38944,0.69692,2.489,11.83,2.26,12.04394039
25/02/2020 03:00,13.78016,2.35088,13.97925057,2.30016,0.67088,2.396,11.48,1.68,11.60227564,11.77,2.12,11.95940216,2.30016,0.67088,2.396,11.77,2.12,11.95940216
25/02/2020 03:30,13.72496,2.28728,13.91424367,2.18496,0.63728,2.276,11.54,1.65,11.65736248,11.85,2.03,12.02262035,2.18496,0.63728,2.276,11.85,2.03,12.02262035
25/02/2020 04:00,13.24072,4.95896,14.1388808,2.19072,0.63896,2.282,11.05,4.32,11.86443846,11.85,-0.45,11.85854123,2.19072,0.63896,2.282,11.85,-0.45,11.85854123
25/02/2020 04:30,13.28624,5.66432,14.44329237,2.34624,0.68432,2.444,10.94,4.98,12.02014975,11.88,-1.1,11.93081724,2.34624,0.68432,2.444,11.88,-1.1,11.93081724
25/02/2020 05:00,13.34136,4.71248,14.14918211,2.03136,0.59248,2.116,11.31,4.12,12.03704698,12.09,-0.36,12.09535861,2.03136,0.59248,2.116,12.09,-0.36,12.09535861
25/02/2020 05:30,13.88696,4.03328,14.4608093,1.17696,0.34328,1.226,12.71,3.69,13.23481016,13.53,-0.79,13.55304394,1.17696,0.34328,1.226,13.53,-0.79,13.55304394
25/02/2020 06:00,15.27712,4.58416,15.95007581,2.03712,0.59416,2.122,13.24,3.99,13.82814883,14.19,-1.42,14.26087304,2.03712,0.59416,2.122,14.19,-1.42,14.26087304
25/02/2020 06:30,17.45984,3.67412,17.84222998,2.13984,0.62412,2.229,15.32,3.05,15.6206562,16.35,-1.59,16.42713,2.13984,0.62412,2.229,16.35,-1.59,16.42713
25/02/2020 07:00,20.00392,3.82156,20.36568526,2.23392,0.65156,2.327,17.77,3.17,18.05053462,19.38,-3.54,19.70065989,2.23392,0.65156,2.327,19.38,-3.54,19.70065989
25/02/2020 07:30,21.83728,3.17504,22.06689096,2.17728,0.63504,2.268,19.66,2.54,19.82340031,21.36,-4.16,21.76132349,2.17728,0.63504,2.268,21.36,-4.16,21.76132349
25/02/2020 08:00,22.58064,2.75852,22.74851062,2.12064,0.61852,2.209,20.46,2.14,20.57161151,22.22,-4.57,22.68508982,2.12064,0.61852,2.209,22.22,-4.57,22.68508982
25/02/2020 08:30,23.91432,-1.17624,23.94322956,2.34432,0.68376,2.442,21.57,-1.86,21.65004619,22.06,-1.38,22.10312195,2.34432,0.68376,2.442,22.06,-1.38,22.10312195
25/02/2020 09:00,24.25512,-1.32684,24.29138429,2.68512,0.78316,2.797,21.57,-2.11,21.6729555,21.98,-1.51,22.03180655,2.68512,0.78316,2.797,21.98,-1.51,22.03180655
25/02/2020 09:30,24.34768,-1.47776,24.39248442,2.64768,0.77224,2.758,21.7,-2.25,21.81633562,22.11,-1.51,22.16150266,2.64768,0.77224,2.758,22.11,-1.51,22.16150266
25/02/2020 10:00,23.9032,-1.2824,23.93757548,2.5632,0.7476,2.67,21.34,-2.03,21.43633597,21.76,-1.41,21.80563459,2.5632,0.7476,2.67,21.76,-1.41,21.80563459
25/02/2020 10:30,22.7712,2.5416,22.9126009,2.6112,0.7616,2.72,20.16,1.78,20.23842879,21.92,-4.99,22.48080292,2.6112,0.7616,2.72,21.92,-4.99,22.48080292
25/02/2020 11:00,22.46784,2.36312,22.59177218,2.30784,0.67312,2.404,20.16,1.69,20.2307118,21.92,-5.21,22.53065689,2.30784,0.67312,2.404,21.92,-5.21,22.53065689
25/02/2020 11:30,22.65056,2.37558,22.77479415,2.35056,0.68558,2.4485,20.3,1.69,20.37022582,22.08,-5.21,22.68635052,2.35056,0.68558,2.4485,22.08,-5.21,22.68635052
25/02/2020 12:00,22.812,2.4985,22.94841708,2.772,0.8085,2.8875,20.04,1.69,20.11113373,21.81,-5.12,22.40291276,2.772,0.8085,2.8875,21.81,-5.12,22.40291276
25/02/2020 12:30,23.27672,2.50196,23.41079874,2.64672,0.77196,2.757,20.63,1.73,20.70241049,22.41,-5.08,22.9785661,2.64672,0.77196,2.757,22.41,-5.08,22.9785661
25/02/2020 13:00,23.25152,2.58336,23.39459192,2.65152,0.77336,2.762,20.6,1.81,20.67936411,22.41,-5.04,22.9697562,2.65152,0.77336,2.762,22.41,-5.04,22.9697562
25/02/2020 13:30,23.3724,2.4482,23.50027159,2.4624,0.7182,2.565,20.91,1.73,20.98144418,22.71,-5.13,23.2822035,2.4624,0.7182,2.565,22.71,-5.13,23.2822035
25/02/2020 14:00,22.23736,2.59048,22.38773696,2.60736,0.76048,2.716,19.63,1.83,19.71511603,21.38,-4.87,21.92763781,2.60736,0.76048,2.716,21.38,-4.87,21.92763781
25/02/2020 14:30,22.73664,0.98152,22.7578158,2.81664,0.82152,2.934,19.92,0.16,19.92064256,20.99,-2.92,21.19213297,2.81664,0.82152,2.934,20.99,-2.92,21.19213297
25/02/2020 15:00,22.93336,-0.82652,22.94824909,2.58336,0.75348,2.691,20.35,-1.58,20.41124445,20.78,-1.1,20.80909417,2.58336,0.75348,2.691,20.78,-1.1,20.80909417
25/02/2020 15:30,23.1324,-0.9718,23.15280383,2.4624,0.7182,2.565,20.67,-1.69,20.73897297,21.1,-1.19,21.13353023,2.4624,0.7182,2.565,21.1,-1.19,21.13353023
25/02/2020 16:00,23.87584,-1.04288,23.89860528,2.35584,0.68712,2.454,21.52,-1.73,21.58942565,21.95,-1.23,21.9844354,2.35584,0.68712,2.454,21.95,-1.23,21.9844354
25/02/2020 16:30,23.91624,-0.95568,23.93532661,2.10624,0.61432,2.194,21.81,-1.57,21.86643547,22.24,-1.07,22.26572478,2.10624,0.61432,2.194,22.24,-1.07,22.26572478
25/02/2020 17:00,24.26104,-0.77928,24.27355226,1.99104,0.58072,2.074,22.27,-1.36,22.31148807,22.68,-0.84,22.69555022,1.99104,0.58072,2.074,22.68,-0.84,22.69555022
25/02/2020 17:30,25.85768,-0.73776,25.86820258,2.40768,0.70224,2.508,23.45,-1.44,23.49417162,23.88,-0.93,23.89810244,2.40768,0.70224,2.508,23.88,-0.93,23.89810244
25/02/2020 18:00,26.20616,0.59388,26.21288835,2.03616,0.59388,2.121,24.17,0,24.17,25.26,-2.85,25.42026947,2.03616,0.59388,2.121,25.26,-2.85,25.42026947
25/02/2020 18:30,25.54624,2.16432,25.63775847,1.14624,0.33432,1.194,24.4,1.83,24.46852877,26.35,-5,26.82018829,1.14624,0.33432,1.194,26.35,-5,26.82018829
25/02/2020 19:00,25.43592,2.46756,25.55532975,1.94592,0.56756,2.027,23.49,1.9,23.56671594,25.28,-4.25,25.6347596,1.94592,0.56756,2.027,25.28,-4.25,25.6347596
25/02/2020 19:30,25.1844,-0.1458,25.18482204,1.9344,0.5642,2.015,23.25,-0.71,23.26083833,23.78,-0.99,23.80059873,1.9344,0.5642,2.015,23.78,-0.99,23.80059873
25/02/2020 20:00,24.14896,1.29428,24.18361904,1.96896,0.57428,2.051,22.18,0.72,22.19168313,22.98,-3.77,23.28719176,1.96896,0.57428,2.051,22.98,-3.77,23.28719176
25/02/2020 20:30,23.04432,3.15876,23.25980329,2.22432,0.64876,2.317,20.82,2.51,20.97075344,22.43,-3.77,22.74462134,2.22432,0.64876,2.317,22.43,-3.77,22.74462134
25/02/2020 21:00,21.99832,3.79576,22.32339304,2.00832,0.58576,2.092,19.99,3.21,20.24609098,21.44,-2.71,21.61059231,2.00832,0.58576,2.092,21.44,-2.71,21.61059231
25/02/2020 21:30,20.71808,4.13944,21.12756026,1.91808,0.55944,1.998,18.8,3.58,19.13782642,19.79,-1.84,19.87535408,1.91808,0.55944,1.998,19.79,-1.84,19.87535408
25/02/2020 22:00,19.18768,4.41224,19.6884465,1.92768,0.56224,2.008,17.26,3.85,17.68417654,18.41,-2.28,18.55064689,1.92768,0.56224,2.008,18.41,-2.28,18.55064689
25/02/2020 22:30,17.98376,3.78568,18.37789424,1.97376,0.57568,2.056,16.01,3.21,16.3286313,16.89,-1.02,16.92077126,1.97376,0.57568,2.056,16.89,-1.02,16.92077126
25/02/2020 23:00,16.5708,3.7194,16.98309009,2.0208,0.5894,2.105,14.55,3.13,14.88285591,15.31,-0.36,15.31423194,2.0208,0.5894,2.105,15.31,-0.36,15.31423194
25/02/2020 23:30,15.10288,5.31084,16.0094349,2.16288,0.63084,2.253,12.94,4.68,13.76030523,13.93,-1.43,14.00320678,2.16288,0.63084,2.253,13.93,-1.43,14.00320678
26/02/2020 00:00,14.59128,2.39204,14.78605111,2.20128,0.64204,2.293,12.39,1.75,12.51297726,12.77,1.63,12.87360866,2.20128,0.64204,2.293,12.77,1.63,12.87360866
26/02/2020 00:30,14.13696,2.35828,14.33231044,2.25696,0.65828,2.351,11.88,1.7,12.00101662,12.22,1.84,12.3577506,2.25696,0.65828,2.351,12.22,1.84,12.3577506
26/02/2020 01:00,14.08,5.36,15.06572268,2.16,0.63,2.25,11.92,4.73,12.82416859,12.86,-1.18,12.91402339,2.16,0.63,2.25,12.86,-1.18,12.91402339
26/02/2020 01:30,14.4528,2.9004,14.74095479,2.0928,0.6104,2.18,12.36,2.29,12.57035003,12.86,1.16,12.91221127,2.0928,0.6104,2.18,12.86,1.16,12.91221127
26/02/2020 02:00,14.24496,2.12728,14.40292351,1.94496,0.56728,2.026,12.3,1.56,12.39853217,12.62,1.95,12.76976507,1.94496,0.56728,2.026,12.62,1.95,12.76976507
26/02/2020 02:30,14.02784,2.22812,14.20369015,1.94784,0.56812,2.029,12.08,1.66,12.19352287,12.39,2.03,12.55519813,1.94784,0.56812,2.029,12.39,2.03,12.55519813
26/02/2020 03:00,14.05768,2.29224,14.24333989,2.16768,0.63224,2.258,11.89,1.66,12.00531965,12.19,2.03,12.35787199,2.16768,0.63224,2.258,12.19,2.03,12.35787199
26/02/2020 03:30,14.11776,2.34768,14.31162984,2.35776,0.68768,2.456,11.76,1.66,11.876582,12.07,2.03,12.23951796,2.35776,0.68768,2.456,12.07,2.03,12.23951796
26/02/2020 04:00,13.9616,2.2738,14.14554492,2.2416,0.6538,2.335,11.72,1.62,11.83143271,12.02,1.99,12.18361605,2.2416,0.6538,2.335,12.02,1.99,12.18361605
26/02/2020 04:30,13.95968,2.27324,14.14355987,2.23968,0.65324,2.333,11.72,1.62,11.83143271,12.02,1.99,12.18361605,2.23968,0.65324,2.333,12.02,1.99,12.18361605
26/02/2020 05:00,13.97432,2.23376,14.15172439,2.10432,0.61376,2.192,11.87,1.62,11.98003756,12.18,1.99,12.34149505,2.10432,0.61376,2.192,12.18,1.99,12.34149505
26/02/2020 05:30,14.18704,4.41872,14.85924596,1.36704,0.39872,1.424,12.82,4.02,13.4355052,13.7,-0.96,13.73359385,1.36704,0.39872,1.424,13.7,-0.96,13.73359385
26/02/2020 06:00,15.8268,3.5124,16.21186454,1.9968,0.5824,2.08,13.83,2.93,14.13696573,14.53,-0.23,14.53182026,1.9968,0.5824,2.08,14.53,-0.23,14.53182026
26/02/2020 06:30,18.37664,2.66652,18.56909332,1.97664,0.57652,2.059,16.4,2.09,16.53263742,16.89,0.28,16.89232074,1.97664,0.57652,2.059,16.89,0.28,16.89232074
26/02/2020 07:00,20.6676,3.5118,20.96383622,2.0976,0.6118,2.185,18.57,2.9,18.79507648,19.6,-2.77,19.79476951,2.0976,0.6118,2.185,19.6,-2.77,19.79476951
26/02/2020 07:30,22.37768,2.72224,22.54265186,2.16768,0.63224,2.258,20.21,2.09,20.31778039,21.74,-3.98,22.10131218,2.16768,0.63224,2.258,21.74,-3.98,22.10131218
26/02/2020 08:00,23.96824,0.72532,23.9792122,2.17824,0.63532,2.269,21.79,0.09,21.79018586,22.83,-2.87,23.00968926,2.17824,0.63532,2.269,22.83,-2.87,23.00968926
26/02/2020 08:30,25.03752,-1.23364,25.06789332,2.14752,0.62636,2.237,22.89,-1.86,22.96544578,23.32,-1.46,23.36565856,2.14752,0.62636,2.237,23.32,-1.46,23.36565856
26/02/2020 09:00,24.21896,1.04928,24.24167923,1.36896,0.39928,1.426,22.85,0.65,22.85924321,24.06,-4.9,24.55389175,1.36896,0.39928,1.426,24.06,-4.9,24.55389175
26/02/2020 09:30,24.9124,1.4732,24.95592098,1.6224,0.4732,1.69,23.29,1,23.31145856,24.62,-5.47,25.22033505,1.6224,0.4732,1.69,24.62,-5.47,25.22033505
26/02/2020 10:00,25.08136,1.59248,25.13186448,1.79136,0.52248,1.866,23.29,1.07,23.31456626,24.62,-5.43,25.21168975,1.79136,0.52248,1.866,24.62,-5.43,25.21168975
26/02/2020 10:30,24.88544,1.70992,24.94411655,1.88544,0.54992,1.964,23,1.16,23.0292336,24.34,-5.39,24.92965503,1.88544,0.54992,1.964,24.34,-5.39,24.92965503
26/02/2020 11:00,24.51968,1.66574,24.57619574,1.93968,0.56574,2.0205,22.58,1.1,22.60677774,23.91,-5.39,24.51000204,1.93968,0.56574,2.0205,23.91,-5.39,24.51000204
26/02/2020 11:30,24.632,1.6085,24.68446265,2.052,0.5985,2.1375,22.58,1.01,22.60257729,23.91,-5.5,24.53442683,2.052,0.5985,2.1375,23.91,-5.5,24.53442683
26/02/2020 12:00,24.30096,1.72278,24.36195041,2.10096,0.61278,2.1885,22.2,1.11,22.22773268,23.52,-5.39,24.12970161,2.10096,0.61278,2.1885,23.52,-5.39,24.12970161
26/02/2020 12:30,24.1684,1.6637,24.22559506,1.8984,0.5537,1.9775,22.27,1.11,22.29764562,23.59,-5.39,24.19793793,1.8984,0.5537,1.9775,23.59,-5.39,24.19793793
26/02/2020 13:00,24.0236,1.8748,24.09664358,1.8336,0.5348,1.91,22.19,1.34,22.23042285,23.5,-5.21,24.07060656,1.8336,0.5348,1.91,23.5,-5.21,24.07060656
26/02/2020 13:30,24.19512,-1.19684,24.22470346,1.72512,0.50316,1.797,22.47,-1.7,22.53421621,22.97,-1.79,23.03963975,1.72512,0.50316,1.797,22.97,-1.79,23.03963975
26/02/2020 14:00,22.8348,1.7464,22.90148476,1.8048,0.5264,1.88,21.03,1.22,21.06535782,22.22,-4.55,22.6810692,1.8048,0.5264,1.88,22.22,-4.55,22.6810692
26/02/2020 14:30,22.40344,1.68392,22.46663549,1.45344,0.42392,1.514,20.95,1.26,20.98785601,22.14,-4.47,22.58673283,1.45344,0.42392,1.514,22.14,-4.47,22.58673283
26/02/2020 15:00,22.5972,1.8196,22.67034168,1.7472,0.5096,1.82,20.85,1.31,20.89111294,22.04,-4.44,22.48277563,1.7472,0.5096,1.82,22.04,-4.44,22.48277563
26/02/2020 15:30,22.59536,1.87448,22.67297883,1.69536,0.49448,1.766,20.9,1.38,20.94551026,22.08,-4.35,22.50441957,1.69536,0.49448,1.766,22.08,-4.35,22.50441957
26/02/2020 16:00,23.38384,1.70112,23.44563461,1.68384,0.49112,1.754,21.7,1.21,21.73370884,22.89,-4.47,23.32237123,1.68384,0.49112,1.754,22.89,-4.47,23.32237123
26/02/2020 16:30,24.17472,2.11596,24.26714598,2.21472,0.64596,2.307,21.96,1.47,22.00914583,23.17,-4.29,23.56380699,2.21472,0.64596,2.307,23.17,-4.29,23.56380699
26/02/2020 17:00,24.54904,2.18472,24.64606188,2.03904,0.59472,2.124,22.51,1.59,22.56608517,23.72,-4.12,24.07514901,2.03904,0.59472,2.124,23.72,-4.12,24.07514901
26/02/2020 17:30,24.8284,1.5062,24.8740444,2.0784,0.6062,2.165,22.75,0.9,22.76779524,23.76,-3.32,23.99083158,2.0784,0.6062,2.165,23.76,-3.32,23.99083158
26/02/2020 18:00,25.52184,2.50512,25.64449148,1.97184,0.57512,2.054,23.55,1.93,23.62895258,24.89,-4.48,25.28996837,1.97184,0.57512,2.054,24.89,-4.48,25.28996837
26/02/2020 18:30,25.99824,2.40032,26.10881114,1.81824,0.53032,1.894,24.18,1.87,24.25220196,25.52,-4.48,25.91024508,1.81824,0.53032,1.894,25.52,-4.48,25.91024508
26/02/2020 19:00,25.72592,2.55256,25.85224405,1.82592,0.53256,1.902,23.9,2.02,23.98521211,25.24,-4.35,25.61210846,1.82592,0.53256,1.902,25.24,-4.35,25.61210846
26/02/2020 19:30,25.03728,2.93004,25.20814401,1.81728,0.53004,1.893,23.22,2.4,23.34370151,24.56,-4.02,24.88682382,1.81728,0.53004,1.893,24.56,-4.02,24.88682382
26/02/2020 20:00,24.36856,2.77208,24.52572413,1.85856,0.54208,1.936,22.51,2.23,22.6201901,23.77,-3.92,24.09106266,1.85856,0.54208,1.936,23.77,-3.92,24.09106266
26/02/2020 20:30,23.19216,3.04188,23.39079561,1.89216,0.55188,1.971,21.3,2.49,21.44504838,22.48,-3.51,22.7523735,1.89216,0.55188,1.971,22.48,-3.51,22.7523735
26/02/2020 21:00,22.16888,3.78384,22.48947944,1.89888,0.55384,1.978,20.27,3.23,20.52573507,21.32,-2.68,21.48778258,1.89888,0.55384,1.978,21.32,-2.68,21.48778258
26/02/2020 21:30,20.98264,3.60952,21.29083878,1.95264,0.56952,2.034,19.03,3.04,19.27128693,19.88,-1.14,19.91265929,1.95264,0.56952,2.034,19.88,-1.14,19.91265929
26/02/2020 22:00,19.41424,4.19832,19.86299589,1.91424,0.55832,1.994,17.5,3.64,17.87455174,18.57,-1.92,18.66899301,1.91424,0.55832,1.994,18.57,-1.92,18.66899301
26/02/2020 22:30,18.06992,3.95456,18.49758237,1.96992,0.57456,2.052,16.1,3.38,16.45096958,17.01,-1.05,17.04237659,1.96992,0.57456,2.052,17.01,-1.05,17.04237659
26/02/2020 23:00,16.41728,4.98004,17.15598674,2.05728,0.60004,2.143,14.36,4.38,15.01312759,15.4,-1.5,15.4728795,2.05728,0.60004,2.143,15.4,-1.5,15.4728795
26/02/2020 23:30,15.17352,4.08436,15.7136153,2.00352,0.58436,2.087,13.17,3.5,13.62713836,13.92,-0.16,13.92091951,2.00352,0.58436,2.087,13.92,-0.16,13.92091951
27/02/2020 00:00,14.22336,3.87848,14.74267875,1.98336,0.57848,2.066,12.24,3.3,12.67705013,12.9,0.42,12.9068354,1.98336,0.57848,2.066,12.9,0.42,12.9068354
27/02/2020 00:30,13.48688,4.05784,14.08410443,1.94688,0.56784,2.028,11.54,3.49,12.05618928,12.19,0.46,12.19867616,1.94688,0.56784,2.028,12.19,0.46,12.19867616
27/02/2020 01:00,13.68544,5.54992,14.76796804,1.88544,0.54992,1.964,11.8,5,12.81561547,12.78,-1.02,12.82063961,1.88544,0.54992,1.964,12.78,-1.02,12.82063961
27/02/2020 01:30,13.85416,5.48788,14.90149577,1.84416,0.53788,1.921,12.01,4.95,12.99009623,13,-0.97,13.03613823,1.84416,0.53788,1.921,13,-0.97,13.03613823
27/02/2020 02:00,13.84072,5.48396,14.8875568,1.83072,0.53396,1.907,12.01,4.95,12.99009623,13,-0.97,13.03613823,1.83072,0.53396,1.907,13,-0.97,13.03613823
27/02/2020 02:30,13.62208,5.65144,14.7478757,1.82208,0.53144,1.898,11.8,5.12,12.86290791,12.77,-1.04,12.81227927,1.82208,0.53144,1.898,12.77,-1.04,12.81227927
27/02/2020 03:00,13.4232,5.6976,14.58235043,1.8432,0.5376,1.92,11.58,5.16,12.67761807,12.55,-1.04,12.59301791,1.8432,0.5376,1.92,12.55,-1.04,12.59301791
27/02/2020 03:30,13.5528,4.3304,14.22781614,1.8528,0.5404,1.93,11.7,3.79,12.29854056,12.39,0.35,12.39494252,1.8528,0.5404,1.93,12.39,0.35,12.39494252
27/02/2020 04:00,13.6228,2.3904,13.83093243,1.8528,0.5404,1.93,11.77,1.85,11.91450377,12.07,2.11,12.25304044,1.8528,0.5404,1.93,12.07,2.11,12.25304044
27/02/2020 04:30,13.62088,2.38984,13.82894454,1.85088,0.53984,1.928,11.77,1.85,11.91450377,12.07,2.11,12.25304044,1.85088,0.53984,1.928,12.07,2.11,12.25304044
27/02/2020 05:00,14.01264,2.28452,14.19764457,1.83264,0.53452,1.909,12.18,1.75,12.30507619,12.5,2,12.6589889,1.83264,0.53452,1.909,12.5,2,12.6589889
27/02/2020 05:30,14.45112,3.90116,14.96843073,1.82112,0.53116,1.897,12.63,3.37,13.07187056,13.34,-0.08,13.34023988,1.82112,0.53116,1.897,13.34,-0.08,13.34023988
27/02/2020 06:00,15.52864,4.25752,16.10171223,1.80864,0.52752,1.884,13.72,3.73,14.21799212,14.56,-0.84,14.58421064,1.80864,0.52752,1.884,14.56,-0.84,14.58421064
27/02/2020 06:30,18.23672,3.04696,18.48950842,1.80672,0.52696,1.882,16.43,2.52,16.62213284,17.01,-0.27,17.01214272,1.80672,0.52696,1.882,17.01,-0.27,17.01214272
27/02/2020 07:00,20.60344,3.41892,20.88518024,1.81344,0.52892,1.889,18.79,2.89,19.01094948,19.79,-3.44,20.08675434,1.81344,0.52892,1.889,19.79,-3.44,20.08675434
27/02/2020 07:30,22.44016,2.28088,22.55577962,1.82016,0.53088,1.896,20.62,1.75,20.69412719,21.99,-3.52,22.26994612,1.82016,0.53088,1.896,21.99,-3.52,22.26994612
27/02/2020 08:00,23.64192,1.10556,23.66775537,1.56192,0.45556,1.627,22.08,0.65,22.08956541,23.44,-3.75,23.73807279,1.56192,0.45556,1.627,23.44,-3.75,23.73807279
27/02/2020 08:30,24.95032,-1.16824,24.97765507,1.72032,0.50176,1.792,23.23,-1.67,23.28995062,23.89,-2.34,24.00432669,1.72032,0.50176,1.792,23.89,-2.34,24.00432669
27/02/2020 09:00,25.10128,2.29204,25.20570779,2.92128,0.85204,3.043,22.18,1.44,22.22669566,23.99,-5.13,24.53236638,2.92128,0.85204,3.043,23.99,-5.13,24.53236638
27/02/2020 09:30,25.36936,1.96148,25.44507478,2.91936,0.85148,3.041,22.45,1.11,22.47742423,24.29,-5.23,24.8466698,2.91936,0.85148,3.041,24.29,-5.23,24.8466698
27/02/2020 10:00,25.14152,2.29586,25.24612844,3.31152,0.96586,3.4495,21.83,1.33,21.87047782,23.65,-5.23,24.22138311,3.31152,0.96586,3.4495,23.65,-5.23,24.22138311
27/02/2020 10:30,24.29584,2.50212,24.42434126,3.43584,1.00212,3.579,20.86,1.5,20.91386143,22.64,-5.16,23.22057708,3.43584,1.00212,3.579,22.64,-5.16,23.22057708
27/02/2020 11:00,24.75472,2.16096,24.84886135,3.05472,0.89096,3.182,21.7,1.27,21.73713183,23.51,-5.3,24.10000207,3.05472,0.89096,3.182,23.51,-5.3,24.10000207
27/02/2020 11:30,24.59312,2.36466,24.706541,3.51312,1.02466,3.6595,21.08,1.34,21.12254719,22.87,-5.27,23.46933744,3.51312,1.02466,3.6595,22.87,-5.27,23.46933744
27/02/2020 12:00,23.96112,2.61866,24.10378916,3.56112,1.03866,3.7095,20.4,1.58,20.46109479,22.18,-5.08,22.75431388,3.56112,1.03866,3.7095,22.18,-5.08,22.75431388
27/02/2020 12:30,23.84208,2.65394,23.98933464,3.68208,1.07394,3.8355,20.16,1.58,20.2218199,21.92,-5.08,22.50095109,3.68208,1.07394,3.8355,21.92,-5.08,22.50095109
27/02/2020 13:00,23.68552,1.93286,23.76425478,3.81552,1.11286,3.9745,19.87,0.82,19.88691278,21.24,-3.8,21.57724728,3.81552,1.11286,3.9745,21.24,-3.8,21.57724728
27/02/2020 13:30,23.93704,-0.47628,23.94177785,3.64704,1.06372,3.799,20.29,-1.54,20.34835866,20.72,-1.22,20.75588591,3.64704,1.06372,3.799,20.72,-1.22,20.75588591
27/02/2020 14:00,23.46328,-0.58696,23.47062058,3.47328,1.01304,3.618,19.99,-1.6,20.05392979,20.41,-1.13,20.4412573,3.47328,1.01304,3.618,20.41,-1.13,20.4412573
27/02/2020 14:30,22.93712,2.27166,23.0493365,3.53712,1.03166,3.6845,19.4,1.24,19.43958847,20.49,-3.9,20.85785464,3.53712,1.03166,3.6845,20.49,-3.9,20.85785464
27/02/2020 15:00,22.83672,2.91696,23.02225958,3.48672,1.01696,3.632,19.35,1.9,19.44305789,20.6,-4.61,21.10952629,3.48672,1.01696,3.632,20.6,-4.61,21.10952629
27/02/2020 15:30,22.62648,2.89064,22.81037915,3.39648,0.99064,3.538,19.23,1.9,19.32363579,20.47,-4.47,20.95236979,3.39648,0.99064,3.538,20.47,-4.47,20.95236979
27/02/2020 16:00,22.94312,2.70716,23.1022828,2.97312,0.86716,3.097,19.97,1.84,20.054588,21.22,-4.41,21.67340536,2.97312,0.86716,3.097,21.22,-4.41,21.67340536
27/02/2020 16:30,23.44824,2.67532,23.60036644,2.65824,0.77532,2.769,20.79,1.9,20.87664006,22.06,-4.3,22.47517742,2.65824,0.77532,2.769,22.06,-4.3,22.47517742
27/02/2020 17:00,24.26512,0.56816,24.27177073,2.56512,0.74816,2.672,21.7,-0.18,21.70074653,22.39,-1.88,22.46878946,2.56512,0.74816,2.672,22.39,-1.88,22.46878946
27/02/2020 17:30,24.10288,1.59084,24.15532232,1.68288,0.49084,1.753,22.42,1.1,22.44696861,23.83,-3.38,24.06851263,1.68288,0.49084,1.753,23.83,-3.38,24.06851263
27/02/2020 18:00,24.98176,2.87468,25.14661245,2.38176,0.69468,2.481,22.6,2.18,22.70489815,24.47,-4.54,24.88759731,2.38176,0.69468,2.481,24.47,-4.54,24.88759731
27/02/2020 18:30,26.03128,2.79704,26.1811186,2.32128,0.67704,2.418,23.71,2.12,23.80458989,25.64,-4.69,26.06541195,2.32128,0.67704,2.418,25.64,-4.69,26.06541195
27/02/2020 19:00,25.64264,1.87452,25.71106399,2.07264,0.60452,2.159,23.57,1.27,23.60419031,25.1,-3.63,25.36112971,2.07264,0.60452,2.159,25.1,-3.63,25.36112971
27/02/2020 19:30,25.05592,2.46256,25.17664252,2.06592,0.60256,2.152,22.99,1.86,23.06511869,24.2,-3.58,24.46336853,2.06592,0.60256,2.152,24.2,-3.58,24.46336853
27/02/2020 20:00,24.09424,3.04832,24.28630594,1.91424,0.55832,1.994,22.18,2.49,22.31933019,23.49,-3.91,23.81319382,1.91424,0.55832,1.994,23.49,-3.91,23.81319382
27/02/2020 20:30,22.94952,3.30236,23.18590196,1.85952,0.54236,1.937,21.09,2.76,21.26983075,22.35,-3.59,22.63648824,1.85952,0.54236,1.937,22.35,-3.59,22.63648824
27/02/2020 21:00,21.93936,3.03648,22.14849268,1.59936,0.46648,1.666,20.34,2.57,20.50171944,21.4,-3.26,21.6468843,1.59936,0.46648,1.666,21.4,-3.26,21.6468843
27/02/2020 21:30,20.27088,3.76984,20.61844489,1.13088,0.32984,1.178,19.14,3.44,19.44667581,20.12,-2.52,20.27719902,1.13088,0.32984,1.178,20.12,-2.52,20.27719902
27/02/2020 22:00,19.63392,1.96156,19.73166319,2.23392,0.65156,2.327,17.4,1.31,17.44924354,17.94,0.22,17.94134889,2.23392,0.65156,2.327,17.94,0.22,17.94134889
27/02/2020 22:30,18.19976,3.74868,18.58181546,2.18976,0.63868,2.281,16.01,3.11,16.3092673,16.86,-0.9,16.88400426,2.18976,0.63868,2.281,16.86,-0.9,16.88400426
27/02/2020 23:00,16.48712,4.18416,17.00977133,2.03712,0.59416,2.122,14.45,3.59,14.88927802,15.34,-1.03,15.37454064,2.03712,0.59416,2.122,15.34,-1.03,15.37454064
27/02/2020 23:30,15.19152,4.47336,15.83645256,1.93152,0.56336,2.012,13.26,3.91,13.82446021,14.14,-0.91,14.16925192,1.93152,0.56336,2.012,14.14,-0.91,14.16925192
28/02/2020 00:00,14.26136,4.83748,15.05946884,1.91136,0.55748,1.991,12.35,4.28,13.07061207,13.24,-0.86,13.26790112,1.91136,0.55748,1.991,13.24,-0.86,13.26790112
28/02/2020 00:30,13.92168,2.06424,14.07388577,1.83168,0.53424,1.908,12.09,1.53,12.18642688,12.4,2.08,12.57324143,1.83168,0.53424,1.908,12.4,2.08,12.57324143
28/02/2020 01:00,14.2096,3.9178,14.73980627,1.8096,0.5278,1.885,12.4,3.39,12.85504181,13.08,0.23,13.08202201,1.8096,0.5278,1.885,13.08,0.23,13.08202201
28/02/2020 01:30,14.31656,5.28108,15.25954443,1.78656,0.52108,1.861,12.53,4.76,13.40367487,13.5,-1.21,13.55411746,1.78656,0.52108,1.861,13.5,-1.21,13.55411746
28/02/2020 02:00,14.06936,5.33148,15.04564953,1.95936,0.57148,2.041,12.11,4.76,13.01190609,13.09,-1.28,13.15243323,1.95936,0.57148,2.041,13.09,-1.28,13.15243323
28/02/2020 02:30,14.10104,3.08572,14.434715,1.87104,0.54572,1.949,12.23,2.54,12.49097674,12.75,0.98,12.78760728,1.87104,0.54572,1.949,12.75,0.98,12.78760728
28/02/2020 03:00,14.07032,2.12676,14.23014452,1.84032,0.53676,1.917,12.23,1.59,12.33292342,12.56,1.97,12.71355576,1.84032,0.53676,1.917,12.56,1.97,12.71355576
28/02/2020 03:30,13.92104,2.20572,14.09469955,1.87104,0.54572,1.949,12.05,1.66,12.16380286,12.36,2.03,12.5255938,1.87104,0.54572,1.949,12.36,2.03,12.5255938
28/02/2020 04:00,13.76352,2.16936,13.93343481,1.88352,0.54936,1.962,11.88,1.62,11.98994579,12.19,2.03,12.35787199,1.88352,0.54936,1.962,12.19,2.03,12.35787199
28/02/2020 04:30,13.87336,2.16348,14.04103854,1.86336,0.54348,1.941,12.01,1.62,12.11876644,12.32,2.03,12.4861243,1.86336,0.54348,1.941,12.32,2.03,12.4861243
28/02/2020 05:00,13.7172,4.7946,14.53099326,1.8672,0.5446,1.945,11.85,4.25,12.58908257,12.68,-0.58,12.69325805,1.8672,0.5446,1.945,12.68,-0.58,12.69325805
28/02/2020 05:30,14.33984,5.23412,15.26522268,1.89984,0.55412,1.979,12.44,4.68,13.2912001,13.42,-1.41,13.49386898,1.89984,0.55412,1.979,13.42,-1.41,13.49386898
28/02/2020 06:00,15.62096,3.22028,15.94943869,1.92096,0.56028,2.001,13.7,2.66,13.95584465,14.33,-0.01,14.33000349,1.92096,0.56028,2.001,14.33,-0.01,14.33000349
28/02/2020 06:30,18.04328,3.89804,18.45954141,1.91328,0.55804,1.993,16.13,3.34,16.47217351,16.96,-1.25,17.00600188,1.91328,0.55804,1.993,16.96,-1.25,17.00600188
28/02/2020 07:00,20.5036,2.9598,20.71612968,1.9536,0.5698,2.035,18.55,2.39,18.70333125,19.39,-2.33,19.52949052,1.9536,0.5698,2.035,19.39,-2.33,19.52949052
28/02/2020 07:30,22.30584,2.57212,22.4536478,1.99584,0.58212,2.079,20.31,1.99,20.40725851,21.84,-4.15,22.23079171,1.99584,0.58212,2.079,21.84,-4.15,22.23079171
28/02/2020 08:00,23.80184,1.33512,23.83925613,2.21184,0.64512,2.304,21.59,0.69,21.60102312,22.89,-3.45,23.14853343,2.21184,0.64512,2.304,22.89,-3.45,23.14853343
28/02/2020 08:30,24.54056,2.31808,24.64979878,2.29056,0.66808,2.386,22.25,1.65,22.31109589,24.09,-5.19,24.64273118,2.29056,0.66808,2.386,24.09,-5.19,24.64273118
28/02/2020 09:00,24.61712,1.70416,24.67603612,1.79712,0.52416,1.872,22.82,1.18,22.85048796,24.62,-5.33,25.1903414,1.79712,0.52416,1.872,24.62,-5.33,25.1903414
28/02/2020 09:30,25.30616,1.60388,25.35693524,1.79616,0.52388,1.871,23.51,1.08,23.53479339,25.42,-5.78,26.06884731,1.79616,0.52388,1.871,25.42,-5.78,26.06884731
28/02/2020 10:00,25.53696,1.59828,25.58692684,1.77696,0.51828,1.851,23.76,1.08,23.78453279,25.68,-5.78,26.3224391,1.77696,0.51828,1.851,25.68,-5.78,26.3224391
28/02/2020 10:30,25.30744,1.63092,25.35993729,1.71744,0.50092,1.789,23.59,1.13,23.61704893,25.51,-5.78,26.15661484,1.71744,0.50092,1.789,25.51,-5.78,26.15661484
28/02/2020 11:00,25.4572,1.5246,25.50281234,1.8672,0.5446,1.945,23.59,0.98,23.61034731,25.51,-5.96,26.19697883,1.8672,0.5446,1.945,25.51,-5.96,26.19697883
28/02/2020 11:30,25.69352,1.52936,25.73899594,1.88352,0.54936,1.962,23.81,0.98,23.83015946,25.74,-5.96,26.42099922,1.88352,0.54936,1.962,25.74,-5.96,26.42099922
28/02/2020 12:00,25.77768,1.54224,25.82377374,1.92768,0.56224,2.008,23.85,0.98,23.87012568,25.79,-5.96,26.46971288,1.92768,0.56224,2.008,25.79,-5.96,26.46971288
28/02/2020 12:30,25.67624,1.56432,25.72384881,1.86624,0.54432,1.944,23.81,1.02,23.83183795,25.75,-5.96,26.43074157,1.86624,0.54432,1.944,25.75,-5.96,26.43074157
28/02/2020 13:00,25.74408,-0.01756,25.74408599,1.89408,0.55244,1.973,23.85,-0.57,23.85681035,25.01,-3.64,25.27349798,1.89408,0.55244,1.973,25.01,-3.64,25.27349798
