Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/02/2020 13:30,25.804,-1.418,25.84293211,2.064,0.602,2.15,23.74,-2.02,23.82578435,24.21,-1.52,24.25766889,2.064,0.602,2.15,24.21,-1.52,24.25766889
28/02/2020 14:00,25.04304,0.82172,25.05651764,2.30304,0.67172,2.399,22.74,0.15,22.74049472,23.99,-3.58,24.25564883,2.30304,0.67172,2.399,23.99,-3.58,24.25564883
28/02/2020 14:30,24.64856,1.77708,24.71253778,2.45856,0.71708,2.561,22.19,1.06,22.21530328,23.74,-4.3,24.12628442,2.45856,0.71708,2.561,23.74,-4.3,24.12628442
28/02/2020 15:00,24.26272,0.61996,24.2706393,2.50272,0.72996,2.607,21.76,-0.11,21.76027803,22.56,-2.47,22.69481218,2.50272,0.72996,2.607,22.56,-2.47,22.69481218
28/02/2020 15:30,23.4912,2.7766,23.65472437,2.4912,0.7266,2.595,21,2.05,21.09982227,22.29,-4.33,22.70667303,2.4912,0.7266,2.595,22.29,-4.33,22.70667303
28/02/2020 16:00,24.23544,-0.24508,24.23667915,2.48544,0.72492,2.589,21.75,-0.97,21.77161914,22.25,-1.18,22.28126792,2.48544,0.72492,2.589,22.25,-1.18,22.28126792
28/02/2020 16:30,24.45,-0.33,24.45222689,2.64,0.77,2.75,21.81,-1.1,21.83772195,22.25,-0.57,22.25729993,2.64,0.77,2.75,22.25,-0.57,22.25729993
28/02/2020 17:00,24.32032,1.93676,24.39731551,2.80032,0.81676,2.917,21.52,1.12,21.54912527,22.49,-2.76,22.65872238,2.80032,0.81676,2.917,22.49,-2.76,22.65872238
28/02/2020 17:30,24.45424,3.10332,24.65036407,2.75424,0.80332,2.869,21.7,2.3,21.82154898,23,-4.07,23.35733076,2.75424,0.80332,2.869,23,-4.07,23.35733076
28/02/2020 18:00,24.90192,3.03556,25.08625608,2.76192,0.80556,2.877,22.14,2.23,22.25202238,23.45,-4.1,23.8057241,2.76192,0.80556,2.877,23.45,-4.1,23.8057241
28/02/2020 18:30,24.78632,2.77976,24.94170653,2.05632,0.59976,2.142,22.73,2.18,22.83430095,24.06,-4.18,24.42040131,2.05632,0.59976,2.142,24.06,-4.18,24.42040131
28/02/2020 19:00,24.22384,2.84112,24.38988289,1.92384,0.56112,2.004,22.3,2.28,22.41625303,23.61,-3.97,23.94144941,1.92384,0.56112,2.004,23.61,-3.97,23.94144941
28/02/2020 19:30,23.40792,3.13356,23.6167296,1.89792,0.55356,1.977,21.51,2.58,21.6641755,22.79,-3.81,23.10628053,1.89792,0.55356,1.977,22.79,-3.81,23.10628053
28/02/2020 20:00,22.54376,3.33568,22.78920525,1.97376,0.57568,2.056,20.57,2.76,20.7543369,21.75,-3.54,22.03619976,1.97376,0.57568,2.056,21.75,-3.54,22.03619976
28/02/2020 20:30,21.58816,1.21988,21.62259835,1.98816,0.57988,2.071,19.6,0.64,19.6104462,19.99,0.39,19.99380404,1.98816,0.57988,2.071,19.99,0.39,19.99380404
28/02/2020 21:00,20.46872,4.00296,20.85646632,2.47872,0.72296,2.582,17.99,3.28,18.28656611,19.08,-2.3,19.21812686,2.47872,0.72296,2.582,19.08,-2.3,19.21812686
28/02/2020 21:30,19.25552,4.51036,19.77671352,2.43552,0.71036,2.537,16.82,3.8,17.24390907,17.88,-1.86,17.97648464,2.43552,0.71036,2.537,17.88,-1.86,17.97648464
28/02/2020 22:00,18.35792,4.52856,18.9082279,2.49792,0.72856,2.602,15.86,3.8,16.30888102,16.88,-1.48,16.9447573,2.49792,0.72856,2.602,16.88,-1.48,16.9447573
28/02/2020 22:30,17.28184,3.60512,17.65386315,2.45184,0.71512,2.554,14.83,2.89,15.10897085,15.52,-0.14,15.52063143,2.45184,0.71512,2.554,15.52,-0.14,15.52063143
28/02/2020 23:00,16.12384,2.88112,16.37922675,2.40384,0.70112,2.504,13.72,2.18,13.89211287,14.21,0.99,14.24444453,2.40384,0.70112,2.504,14.21,0.99,14.24444453
28/02/2020 23:30,15.18984,2.29912,15.36285104,2.49984,0.72912,2.604,12.69,1.57,12.78675096,13.02,1.95,13.16521553,2.49984,0.72912,2.604,13.02,1.95,13.16521553
29/02/2020 00:00,14.2824,3.1932,14.63500858,2.5824,0.7532,2.69,11.7,2.44,11.95171954,12.14,1.49,12.23109562,2.5824,0.7532,2.69,12.14,1.49,12.23109562
29/02/2020 00:30,13.42832,5.82576,14.6375974,2.72832,0.79576,2.842,10.7,5.03,11.82332018,11.63,-0.88,11.66324569,2.72832,0.79576,2.842,11.63,-0.88,11.66324569
29/02/2020 01:00,14.09984,3.41912,14.50847578,2.73984,0.79912,2.854,11.36,2.62,11.65821599,11.82,1.39,11.90144949,2.73984,0.79912,2.854,11.82,1.39,11.90144949
29/02/2020 01:30,14.17048,2.52764,14.39414698,2.70048,0.78764,2.813,11.47,1.74,11.60122838,11.76,2.15,11.95491949,2.70048,0.78764,2.813,11.76,2.15,11.95491949
29/02/2020 02:00,13.82448,2.49964,14.04864575,2.60448,0.75964,2.713,11.22,1.74,11.3541182,11.52,2.15,11.71891207,2.60448,0.75964,2.713,11.52,2.15,11.71891207
29/02/2020 02:30,13.54384,2.59112,13.78947079,2.64384,0.77112,2.754,10.9,1.82,11.05090042,11.21,2.27,11.43752596,2.64384,0.77112,2.754,11.21,2.27,11.43752596
29/02/2020 03:00,13.28904,2.93972,13.61030998,2.63904,0.76972,2.749,10.65,2.17,10.86882698,11.04,1.84,11.19228306,2.63904,0.76972,2.749,11.04,1.84,11.19228306
29/02/2020 03:30,12.88312,5.91216,14.17492211,2.85312,0.83216,2.972,10.03,5.08,11.24310011,10.95,-0.8,10.97918485,2.85312,0.83216,2.972,10.95,-0.8,10.97918485
29/02/2020 04:00,12.646,5.963,13.98136921,2.856,0.833,2.975,9.79,5.13,11.05264674,10.69,-0.74,10.71558211,2.856,0.833,2.975,10.69,-0.74,10.71558211
29/02/2020 04:30,12.52448,5.90964,13.84869829,2.84448,0.82964,2.963,9.68,5.08,10.93200805,10.57,-0.79,10.59948112,2.84448,0.82964,2.963,10.57,-0.79,10.59948112
29/02/2020 05:00,12.38208,5.82644,13.68441845,2.66208,0.77644,2.773,9.72,5.05,10.95357932,10.62,-0.84,10.65316854,2.66208,0.77644,2.773,10.62,-0.84,10.65316854
29/02/2020 05:30,12.51304,5.79672,13.79050879,2.66304,0.77672,2.774,9.85,5.02,11.05544662,10.76,-0.84,10.7927383,2.66304,0.77672,2.774,10.76,-0.84,10.7927383
29/02/2020 06:00,12.79792,5.78356,14.04408497,2.61792,0.76356,2.727,10.18,5.02,11.35045374,11.11,-0.89,11.14559106,2.61792,0.76356,2.727,11.11,-0.89,11.14559106
29/02/2020 06:30,13.91344,4.20392,14.53467427,2.41344,0.70392,2.514,11.5,3.5,12.02081528,12.19,0.04,12.19006563,2.41344,0.70392,2.514,12.19,0.04,12.19006563
29/02/2020 07:00,14.79032,4.45176,15.44576747,2.44032,0.71176,2.542,12.35,3.74,12.90387926,13.18,-0.8,13.20425689,2.44032,0.71176,2.542,13.18,-0.8,13.20425689
29/02/2020 07:30,15.75792,3.21356,16.08225763,2.37792,0.69356,2.477,13.38,2.52,13.61524146,13.99,0.01,13.99000357,2.37792,0.69356,2.477,13.99,0.01,13.99000357
29/02/2020 08:00,16.98768,2.61224,17.18735202,2.40768,0.70224,2.508,14.58,1.91,14.70457412,15.15,0.11,15.15039933,2.40768,0.70224,2.508,15.15,0.11,15.15039933
29/02/2020 08:30,18.14976,4.15368,18.61899153,2.30976,0.67368,2.406,15.84,3.48,16.21776803,16.89,-2.15,17.02629143,2.30976,0.67368,2.406,16.89,-2.15,17.02629143
29/02/2020 09:00,19.38392,3.92156,19.7766273,2.23392,0.65156,2.327,17.15,3.27,17.45896331,17.71,-0.21,17.71124502,2.23392,0.65156,2.327,17.71,-0.21,17.71124502
29/02/2020 09:30,20.25496,3.75728,20.60049896,2.42496,0.70728,2.526,17.83,3.05,18.0889856,18.38,-0.48,18.38626661,2.42496,0.70728,2.526,18.38,-0.48,18.38626661
29/02/2020 10:00,21.04408,3.22744,21.29013086,2.49408,0.72744,2.598,18.55,2.5,18.71770552,19.3,-2.84,19.50783432,2.49408,0.72744,2.598,19.3,-2.84,19.50783432
29/02/2020 10:30,21.68984,0.31412,21.69211448,2.61984,0.76412,2.729,19.07,-0.45,19.07530865,19.43,0,19.43,2.61984,0.76412,2.729,19.43,0,19.43
29/02/2020 11:00,21.08896,1.38428,21.13434326,2.68896,0.78428,2.801,18.4,0.6,18.40978001,18.81,-2.67,18.99855258,2.68896,0.78428,2.801,18.81,-2.67,18.99855258
29/02/2020 11:30,19.96456,3.80008,20.3229984,2.91456,0.85008,3.036,17.05,2.95,17.30332338,18.08,-2.45,18.24524322,2.91456,0.85008,3.036,18.08,-2.45,18.24524322
29/02/2020 12:00,19.37984,3.94162,19.77661666,2.91984,0.85162,3.0415,16.46,3.09,16.74752818,17.45,-1.99,17.56310337,2.91984,0.85162,3.0415,17.45,-1.99,17.56310337
29/02/2020 12:30,19.08712,3.89416,19.48031396,2.75712,0.80416,2.872,16.33,3.09,16.61977738,17.39,-2.35,17.54806542,2.75712,0.80416,2.872,17.39,-2.35,17.54806542
29/02/2020 13:00,18.3724,4.0582,18.8152616,2.4624,0.7182,2.565,15.91,3.34,16.25680473,16.96,-2.09,17.08829131,2.4624,0.7182,2.565,16.96,-2.09,17.08829131
29/02/2020 13:30,18.25672,4.16696,18.72622174,2.52672,0.73696,2.632,15.73,3.43,16.09962111,16.79,-2.06,16.9159008,2.52672,0.73696,2.632,16.79,-2.06,16.9159008
29/02/2020 14:00,18.03392,4.17656,18.51123778,2.35392,0.68656,2.452,15.68,3.49,16.06370132,16.74,-2.01,16.86024021,2.35392,0.68656,2.452,16.74,-2.01,16.86024021
29/02/2020 14:30,17.88872,4.21296,18.3781211,2.23872,0.65296,2.332,15.65,3.56,16.04980062,16.71,-1.92,16.81994352,2.23872,0.65296,2.332,16.71,-1.92,16.81994352
29/02/2020 15:00,17.84648,4.44814,18.39246579,2.49648,0.72814,2.6005,15.35,3.72,15.79433126,16.4,-1.77,16.49523871,2.49648,0.72814,2.6005,16.4,-1.77,16.49523871
29/02/2020 15:30,18.14792,4.44606,18.68460462,2.79792,0.81606,2.9145,15.35,3.63,15.7733763,16.4,-1.88,16.5074044,2.79792,0.81606,2.9145,16.4,-1.88,16.5074044
29/02/2020 16:00,18.1064,4.4602,18.64765682,2.8464,0.8302,2.965,15.26,3.63,15.68580569,16.31,-1.88,16.41799318,2.8464,0.8302,2.965,16.31,-1.88,16.41799318
29/02/2020 16:30,18.67456,4.35008,19.17452443,2.67456,0.78008,2.786,16,3.57,16.39344076,17.04,-1.88,17.14339523,2.67456,0.78008,2.786,17.04,-1.88,17.14339523
29/02/2020 17:00,19.67696,4.14328,20.1084441,2.61696,0.76328,2.726,17.06,3.38,17.39160717,18.12,-2.03,18.23335679,2.61696,0.76328,2.726,18.12,-2.03,18.23335679
29/02/2020 17:30,20.63168,3.82174,20.98265751,2.61168,0.76174,2.7205,18.02,3.06,18.27796488,19.09,-2.18,19.21407037,2.61168,0.76174,2.7205,19.09,-2.18,19.21407037
29/02/2020 18:00,21.8924,3.4832,22.16776624,2.5824,0.7532,2.69,19.31,2.73,19.50202554,20.34,-2.23,20.46187919,2.5824,0.7532,2.69,20.34,-2.23,20.46187919
29/02/2020 18:30,23.01696,3.56328,23.2911445,2.61696,0.76328,2.726,20.4,2.8,20.59126028,21.47,-2.83,21.65571056,2.61696,0.76328,2.726,21.47,-2.83,21.65571056
29/02/2020 19:00,22.61216,4.02188,22.9670481,2.61216,0.76188,2.721,20,3.26,20.26394828,21.23,-2.96,21.43535631,2.61216,0.76188,2.721,21.23,-2.96,21.43535631
29/02/2020 19:30,21.76888,4.08384,22.14863169,2.61888,0.76384,2.728,19.15,3.32,19.43566052,20.27,-2.37,20.40808173,2.61888,0.76384,2.728,20.27,-2.37,20.40808173
29/02/2020 20:00,21.20696,2.34328,21.33602853,2.61696,0.76328,2.726,18.59,1.58,18.65702281,19.19,-0.18,19.19084417,2.61696,0.76328,2.726,19.19,-0.18,19.19084417
29/02/2020 20:30,20.23216,4.37188,20.69912155,2.61216,0.76188,2.721,17.62,3.61,17.98600845,18.68,-1.99,18.78569935,2.61216,0.76188,2.721,18.68,-1.99,18.78569935
29/02/2020 21:00,19.34832,4.61076,19.89011299,2.60832,0.76076,2.717,16.74,3.85,17.17702244,17.78,-1.66,17.85732343,2.60832,0.76076,2.717,17.78,-1.66,17.85732343
29/02/2020 21:30,18.46664,4.80152,19.08065479,2.57664,0.75152,2.684,15.89,4.05,16.39800598,16.92,-1.5,16.98635923,2.57664,0.75152,2.684,16.92,-1.5,16.98635923
29/02/2020 22:00,17.64344,4.24892,18.1478455,2.53344,0.73892,2.639,15.11,3.51,15.51232413,15.96,-0.5,15.96783016,2.53344,0.73892,2.639,15.96,-0.5,15.96783016
29/02/2020 22:30,16.81664,2.98152,17.0789005,2.57664,0.75152,2.684,14.24,2.23,14.41355265,14.72,1.32,14.77906628,2.57664,0.75152,2.684,14.72,1.32,14.77906628
29/02/2020 23:00,15.54568,5.08124,16.3550349,2.57568,0.75124,2.683,12.97,4.33,13.67369007,13.83,-0.36,13.83468467,2.57568,0.75124,2.683,13.83,-0.36,13.83468467
29/02/2020 23:30,14.87744,2.55592,15.09539493,2.55744,0.74592,2.664,12.32,1.81,12.45224879,12.62,2.42,12.84993385,2.55744,0.74592,2.664,12.62,2.42,12.84993385
01/03/2020 00:00,14.08336,2.88348,14.37551689,2.58336,0.75348,2.691,11.5,2.13,11.69559319,11.85,2.2,12.05248937,2.58336,0.75348,2.691,11.85,2.2,12.05248937
01/03/2020 00:30,13.11704,6.06872,14.45289247,2.56704,0.74872,2.674,10.55,5.32,11.81545175,11.47,-0.56,11.48366231,2.56704,0.74872,2.674,11.47,-0.56,11.48366231
01/03/2020 01:00,13.51272,6.05996,14.8093456,2.74272,0.79996,2.857,10.77,5.26,11.98584582,11.7,-0.63,11.71694926,2.74272,0.79996,2.857,11.7,-0.63,11.71694926
01/03/2020 01:30,13.6268,6.1124,14.93489578,2.7168,0.7924,2.83,10.91,5.32,12.13797759,11.83,-0.63,11.84676327,2.7168,0.7924,2.83,11.83,-0.63,11.84676327
01/03/2020 02:00,13.33672,6.12196,14.67468891,2.64672,0.77196,2.757,10.69,5.35,11.95402024,11.61,-0.59,11.62498172,2.64672,0.77196,2.757,11.61,-0.59,11.62498172
01/03/2020 02:30,13.0432,5.3776,14.10828296,2.5632,0.7476,2.67,10.48,4.63,11.45719425,11.26,0.16,11.26113671,2.5632,0.7476,2.67,11.26,0.16,11.26113671
01/03/2020 03:00,13.1076,2.8718,13.41851009,2.5776,0.7518,2.685,10.53,2.12,10.74128949,10.83,2.53,11.12159161,2.5776,0.7518,2.685,10.83,2.53,11.12159161
01/03/2020 03:30,12.98648,2.86564,13.29889301,2.55648,0.74564,2.663,10.43,2.12,10.64327487,10.73,2.53,11.02423694,2.55648,0.74564,2.663,10.73,2.53,11.02423694
01/03/2020 04:00,12.79824,2.92032,13.12719376,2.53824,0.74032,2.644,10.26,2.18,10.4890419,10.54,2.62,10.86075504,2.53824,0.74032,2.644,10.54,2.62,10.86075504
01/03/2020 04:30,12.66112,2.92116,12.99373447,2.54112,0.74116,2.647,10.12,2.18,10.35213988,10.41,2.62,10.73464019,2.54112,0.74116,2.647,10.41,2.62,10.73464019
01/03/2020 05:00,12.76592,2.92256,13.09618534,2.54592,0.74256,2.652,10.22,2.18,10.44991866,10.5,2.58,10.8123263,2.54592,0.74256,2.652,10.5,2.58,10.8123263
01/03/2020 05:30,12.7592,2.9206,13.08919742,2.5392,0.7406,2.645,10.22,2.18,10.44991866,10.5,2.58,10.8123263,2.5392,0.7406,2.645,10.5,2.58,10.8123263
01/03/2020 06:00,13.00576,3.23668,13.40245838,2.52576,0.73668,2.631,10.48,2.5,10.77406144,10.87,2.06,11.06347595,2.52576,0.73668,2.631,10.87,2.06,11.06347595
01/03/2020 06:30,13.51496,6.01728,14.79397859,2.66496,0.77728,2.776,10.85,5.24,12.0490705,11.81,-0.85,11.84054897,2.66496,0.77728,2.776,11.81,-0.85,11.84054897
01/03/2020 07:00,14.03352,5.70436,15.14857771,2.72352,0.79436,2.837,11.31,4.91,12.32980941,12.3,-0.9,12.33288287,2.72352,0.79436,2.837,12.3,-0.9,12.33288287
01/03/2020 07:30,14.52464,5.56552,15.55442638,2.62464,0.76552,2.734,11.9,4.8,12.83160161,12.89,-1.04,12.93188695,2.62464,0.76552,2.734,12.89,-1.04,12.93188695
01/03/2020 08:00,15.37824,5.47782,16.32472902,2.59824,0.75782,2.7065,12.78,4.72,13.62375866,13.76,-1.16,13.80880878,2.59824,0.75782,2.7065,13.76,-1.16,13.80880878
01/03/2020 08:30,16.70376,4.02568,17.18201669,2.69376,0.78568,2.806,14.01,3.24,14.37976704,14.75,-0.34,14.75391812,2.69376,0.78568,2.806,14.75,-0.34,14.75391812
01/03/2020 09:00,17.56512,3.76816,17.96475634,2.80512,0.81816,2.922,14.76,2.95,15.0519135,15.53,-0.45,15.53651827,2.80512,0.81816,2.922,15.53,-0.45,15.53651827
01/03/2020 09:30,18.2952,4.6036,18.86551022,2.9952,0.8736,3.12,15.3,3.73,15.74810782,16.36,-1.72,16.45016717,2.9952,0.8736,3.12,16.36,-1.72,16.45016717
01/03/2020 10:00,18.73056,4.37558,19.23485322,3.07056,0.89558,3.1985,15.66,3.48,16.04200736,16.74,-1.93,16.85089018,3.07056,0.89558,3.1985,16.74,-1.93,16.85089018
01/03/2020 10:30,19.48368,2.93024,19.70279404,2.98368,0.87024,3.108,16.5,2.06,16.6280967,17.16,-0.32,17.16298342,2.98368,0.87024,3.108,17.16,-0.32,17.16298342
01/03/2020 11:00,19.58624,1.31682,19.63045624,3.00624,0.87682,3.1315,16.58,0.44,16.58583733,16.93,0.87,16.95233907,3.00624,0.87682,3.1315,16.93,0.87,16.95233907
01/03/2020 11:30,19.36936,1.34398,19.41593132,3.09936,0.90398,3.2285,16.27,0.44,16.27594851,16.63,0.81,16.64971471,3.09936,0.90398,3.2285,16.63,0.81,16.64971471
01/03/2020 12:00,19.45048,1.36764,19.4985028,3.18048,0.92764,3.313,16.27,0.44,16.27594851,16.63,0.78,16.64828219,3.18048,0.92764,3.313,16.63,0.78,16.64828219
01/03/2020 12:30,19.85064,1.32102,19.89454705,3.02064,0.88102,3.1465,16.83,0.44,16.83575065,17.18,0.78,17.19769752,3.02064,0.88102,3.1465,17.18,0.78,17.19769752
01/03/2020 13:00,19.41616,1.29638,19.45939028,2.93616,0.85638,3.0585,16.48,0.44,16.48587274,16.83,0.92,16.85512682,2.93616,0.85638,3.0585,16.83,0.92,16.85512682
01/03/2020 13:30,19.21496,1.30978,19.25954858,2.84496,0.82978,2.9635,16.37,0.48,16.37703575,16.73,0.92,16.75527678,2.84496,0.82978,2.9635,16.73,0.92,16.75527678
01/03/2020 14:00,18.95032,1.40176,19.00209355,2.68032,0.78176,2.792,16.27,0.62,16.28180887,16.62,1.1,16.65636215,2.68032,0.78176,2.792,16.62,1.1,16.65636215
01/03/2020 14:30,20.24528,1.15404,20.27814515,2.34528,0.68404,2.443,17.9,0.47,17.90616933,18.26,0.88,18.28119252,2.34528,0.68404,2.443,18.26,0.88,18.28119252
01/03/2020 15:00,19.33032,1.22426,19.36904964,2.38032,0.69426,2.4795,16.95,0.53,16.95828411,17.3,1.02,17.33004328,2.38032,0.69426,2.4795,17.3,1.02,17.33004328
01/03/2020 15:30,19.2232,1.3276,19.26898908,2.5632,0.7476,2.67,16.66,0.58,16.67009298,17.01,1.08,17.04425123,2.5632,0.7476,2.67,17.01,1.08,17.04425123
01/03/2020 16:00,19.48288,1.42834,19.53516747,2.70288,0.78834,2.8155,16.78,0.64,16.79220057,17.12,1.13,17.15725211,2.70288,0.78834,2.8155,17.12,1.13,17.15725211
01/03/2020 16:30,19.88728,1.52004,19.94528584,2.53728,0.74004,2.643,17.35,0.78,17.36752429,17.76,0.82,17.7789201,2.53728,0.74004,2.643,17.76,0.82,17.7789201
01/03/2020 17:00,20.19528,4.29904,20.6477863,2.22528,0.64904,2.318,17.97,3.65,18.33694086,19.16,-2.76,19.35776847,2.22528,0.64904,2.318,19.16,-2.76,19.35776847
01/03/2020 17:30,21.21256,4.18158,21.62078428,2.30256,0.67158,2.3985,18.91,3.51,19.23299769,20.13,-2.84,20.3293507,2.30256,0.67158,2.3985,20.13,-2.84,20.3293507
01/03/2020 18:00,21.90288,3.78584,22.22765702,2.04288,0.59584,2.128,19.86,3.19,20.11456438,21.11,-3.19,21.3496651,2.04288,0.59584,2.128,21.11,-3.19,21.3496651
01/03/2020 18:30,22.8088,0.1934,22.80961992,2.0688,0.6034,2.155,20.74,-0.41,20.74405216,21.11,0.41,21.11398115,2.0688,0.6034,2.155,21.11,0.41,21.11398115
01/03/2020 19:00,22.62072,0.60396,22.62878125,2.07072,0.60396,2.157,20.55,0,20.55,20.93,0.41,20.93401538,2.07072,0.60396,2.157,20.93,0.41,20.93401538
01/03/2020 19:30,21.87888,0.96384,21.90009994,1.89888,0.55384,1.978,19.98,0.41,19.98420626,20.35,0.6,20.35884329,1.89888,0.55384,1.978,20.35,0.6,20.35884329
01/03/2020 20:00,20.49984,3.86412,20.86084522,1.17984,0.34412,1.229,19.32,3.52,19.63804471,20.28,-1.55,20.33914698,1.17984,0.34412,1.229,20.28,-1.55,20.33914698
01/03/2020 20:30,20.38392,4.72156,20.92360684,2.47392,0.72156,2.577,17.91,4,18.35124246,19.09,-2.4,19.24027287,2.47392,0.72156,2.577,19.09,-2.4,19.24027287
01/03/2020 21:00,19.69216,1.64188,19.76048925,2.37216,0.69188,2.471,17.32,0.95,17.34603413,17.67,1.29,17.71702571,2.37216,0.69188,2.471,17.67,1.29,17.71702571
01/03/2020 21:30,18.41936,4.00148,18.84899639,2.19936,0.64148,2.291,16.22,3.36,16.56435933,17.08,-0.71,17.09475066,2.19936,0.64148,2.291,17.08,-0.71,17.09475066
01/03/2020 22:00,17.15696,4.82828,17.82339934,2.01696,0.58828,2.101,15.14,4.24,15.72250616,16.17,-1.17,16.21227313,2.01696,0.58828,2.101,16.17,-1.17,16.21227313
01/03/2020 22:30,16.14592,5.02756,16.91056156,1.94592,0.56756,2.027,14.2,4.46,14.88393765,15.18,-1.09,15.21908342,1.94592,0.56756,2.027,15.18,-1.09,15.21908342
01/03/2020 23:00,15.15584,3.08712,15.46705518,1.87584,0.54712,1.954,13.28,2.54,13.52072483,13.82,1.02,13.85758998,1.87584,0.54712,1.954,13.82,1.02,13.85758998
01/03/2020 23:30,13.85584,5.71212,14.98708167,1.99584,0.58212,2.079,11.86,5.13,12.92193871,12.85,-0.99,12.88807976,1.99584,0.58212,2.079,12.85,-0.99,12.88807976
02/03/2020 00:00,13.09888,5.77884,14.31697066,2.01888,0.58884,2.103,11.08,5.19,12.2352973,12.05,-0.99,12.09059965,2.01888,0.58884,2.103,12.05,-0.99,12.09059965
02/03/2020 00:30,12.56352,5.81936,13.84582918,1.88352,0.54936,1.962,10.68,5.27,11.90946262,11.64,-0.89,11.67397533,1.88352,0.54936,1.962,11.64,-0.89,11.67397533
02/03/2020 01:00,12.9484,5.8062,14.19059622,1.8384,0.5362,1.915,11.11,5.27,12.29654423,12.07,-0.89,12.10276828,1.8384,0.5362,1.915,12.07,-0.89,12.10276828
02/03/2020 01:30,13.11072,5.80396,14.3379542,1.83072,0.53396,1.907,11.28,5.27,12.45035341,12.24,-0.89,12.27231437,1.83072,0.53396,1.907,12.24,-0.89,12.27231437
02/03/2020 02:00,12.91824,5.80032,14.16067219,1.81824,0.53032,1.894,11.1,5.27,12.28750992,12.07,-0.94,12.10654782,1.81824,0.53032,1.894,12.07,-0.94,12.10654782
02/03/2020 02:30,12.85576,5.79668,14.10220069,1.80576,0.52668,1.881,11.05,5.27,12.24236088,12.02,-0.94,12.05669938,1.80576,0.52668,1.881,12.02,-0.94,12.05669938
02/03/2020 03:00,12.77904,5.02472,13.73141196,1.79904,0.52472,1.874,10.98,4.5,11.8663558,11.81,-0.22,11.81204893,1.79904,0.52472,1.874,11.81,-0.22,11.81204893
02/03/2020 03:30,13.03176,2.32968,13.23836008,1.78176,0.51968,1.856,11.25,1.81,11.39467419,11.55,2.36,11.78864284,1.78176,0.51968,1.856,11.55,2.36,11.78864284
02/03/2020 04:00,12.6504,4.6622,13.48216336,1.7904,0.5222,1.865,10.86,4.14,11.62235776,11.59,0.25,11.59269598,1.7904,0.5222,1.865,11.59,0.25,11.59269598
02/03/2020 04:30,12.63312,5.76716,13.88725514,1.77312,0.51716,1.847,10.86,5.25,12.06242513,11.8,-0.74,11.82318062,1.77312,0.51716,1.847,11.8,-0.74,11.82318062
02/03/2020 05:00,12.73656,5.72108,13.96247532,1.78656,0.52108,1.861,10.95,5.2,12.12198416,11.87,-0.78,11.89560003,1.78656,0.52108,1.861,11.87,-0.78,11.89560003
02/03/2020 05:30,13.61616,4.36388,14.2983657,1.79616,0.52388,1.871,11.82,3.84,12.42811329,12.53,0.18,12.53129283,1.79616,0.52388,1.871,12.53,0.18,12.53129283
02/03/2020 06:00,14.996,4.318,15.60529205,1.776,0.518,1.85,13.22,3.8,13.75530443,14.06,-0.73,14.07893817,1.776,0.518,1.85,14.06,-0.73,14.07893817
02/03/2020 06:30,17.62888,3.51884,17.97664165,1.77888,0.51884,1.853,15.85,3,16.13141345,16.74,-1.33,16.79275141,1.77888,0.51884,1.853,16.74,-1.33,16.79275141
02/03/2020 07:00,20.31328,3.37304,20.59142402,1.79328,0.52304,1.868,18.52,2.85,18.73800683,19.17,-1.39,19.22032778,1.79328,0.52304,1.868,19.17,-1.39,19.22032778
02/03/2020 07:30,22.34864,0.87752,22.36586129,1.80864,0.52752,1.884,20.54,0.35,20.54298177,21.25,-1.87,21.33212132,1.80864,0.52752,1.884,21.25,-1.87,21.33212132
02/03/2020 08:00,23.32616,1.61388,23.38192355,1.79616,0.52388,1.871,21.53,1.09,21.55757408,22.99,-3.85,23.31013942,1.79616,0.52388,1.871,22.99,-3.85,23.31013942
02/03/2020 08:30,23.9028,2.0704,23.99229885,1.8528,0.5404,1.93,22.05,1.53,22.10301789,23.89,-5.31,24.47300962,1.8528,0.5404,1.93,23.89,-5.31,24.47300962
02/03/2020 09:00,23.89992,2.08956,23.99109078,2.08992,0.60956,2.177,21.81,1.48,21.86015782,23.65,-5.31,24.23878297,2.08992,0.60956,2.177,23.65,-5.31,24.23878297
02/03/2020 09:30,24.0136,1.9948,24.09631117,2.3136,0.6748,2.41,21.7,1.32,21.7401104,23.53,-5.36,24.13276818,2.3136,0.6748,2.41,23.53,-5.36,24.13276818
02/03/2020 10:00,23.834,2.162,23.93185743,2.544,0.742,2.65,21.29,1.42,21.33730302,23.09,-5.15,23.65735826,2.544,0.742,2.65,23.09,-5.15,23.65735826
02/03/2020 10:30,23.26088,2.32484,23.37677094,2.69088,0.78484,2.803,20.57,1.54,20.62756651,22.35,-5.11,22.9267224,2.69088,0.78484,2.803,22.35,-5.11,22.9267224
02/03/2020 11:00,23.03792,2.37106,23.1596132,2.67792,0.78106,2.7895,20.36,1.59,20.4219906,22.13,-5.03,22.69444425,2.67792,0.78106,2.7895,22.13,-5.03,22.69444425
02/03/2020 11:30,22.75896,2.33928,22.8788656,2.56896,0.74928,2.676,20.19,1.59,20.25251096,21.96,-4.97,22.51538363,2.56896,0.74928,2.676,21.96,-4.97,22.51538363
02/03/2020 12:00,22.81296,2.29878,22.92848738,2.77296,0.80878,2.8885,20.04,1.49,20.09531537,21.8,-4.93,22.35050111,2.77296,0.80878,2.8885,21.8,-4.93,22.35050111
02/03/2020 12:30,23.14504,1.94272,23.22642972,2.85504,0.83272,2.974,20.29,1.11,20.32033956,21.85,-4.44,22.29654906,2.85504,0.83272,2.974,21.85,-4.44,22.29654906
02/03/2020 13:00,22.91408,-0.20506,22.91499753,2.79408,0.81494,2.9105,20.12,-1.02,20.14583828,20.78,-1.76,20.85440002,2.79408,0.81494,2.9105,20.78,-1.76,20.85440002
02/03/2020 13:30,22.98624,-0.82818,23.00115457,2.64624,0.77182,2.7565,20.34,-1.6,20.40283314,20.78,-1.17,20.81291186,2.64624,0.77182,2.7565,20.78,-1.17,20.81291186
02/03/2020 14:00,22.44832,-0.90424,22.46652445,2.24832,0.65576,2.342,20.2,-1.56,20.26014807,20.63,-1.26,20.66844213,2.24832,0.65576,2.342,20.63,-1.26,20.66844213
02/03/2020 14:30,22.64336,-0.91152,22.66169942,2.22336,0.64848,2.316,20.42,-1.56,20.47950195,20.85,-1.09,20.87847217,2.22336,0.64848,2.316,20.85,-1.09,20.87847217
02/03/2020 15:00,22.3968,-0.8251,22.41199322,2.4168,0.7049,2.5175,19.98,-1.53,20.03849545,20.4,-1.06,20.42752065,2.4168,0.7049,2.5175,20.4,-1.06,20.42752065
02/03/2020 15:30,22.28536,2.06448,22.38078077,2.65536,0.77448,2.766,19.63,1.29,19.67234099,20.76,-3.9,21.12315317,2.65536,0.77448,2.766,20.76,-3.9,21.12315317
02/03/2020 16:00,22.15384,2.30112,22.27302808,1.68384,0.49112,1.754,20.47,1.81,20.54986618,21.76,-4.6,22.24089926,1.68384,0.49112,1.754,21.76,-4.6,22.24089926
02/03/2020 16:30,22.9548,2.7564,23.11970121,2.5248,0.7364,2.63,20.43,2.02,20.52962006,21.76,-4.14,22.15033183,2.5248,0.7364,2.63,21.76,-4.14,22.15033183
02/03/2020 17:00,23.20256,2.76908,23.36721196,2.36256,0.68908,2.461,20.84,2.08,20.94354316,22.14,-4.04,22.50558153,2.36256,0.68908,2.461,22.14,-4.04,22.50558153
02/03/2020 17:30,23.87632,1.91476,23.95297398,2.17632,0.63476,2.267,21.7,1.28,21.73771837,22.82,-3.36,23.06603564,2.17632,0.63476,2.267,22.82,-3.36,23.06603564
02/03/2020 18:00,24.94776,-0.80732,24.96081919,1.99776,0.58268,2.081,22.95,-1.39,22.99205515,23.37,-0.75,23.38203156,1.99776,0.58268,2.081,23.37,-0.75,23.38203156
02/03/2020 18:30,25.57608,1.14844,25.60185116,2.08608,0.60844,2.173,23.49,0.54,23.49620608,24.76,-3.04,24.94592552,2.08608,0.60844,2.173,24.76,-3.04,24.94592552
02/03/2020 19:00,25.21408,2.77744,25.36659227,2.01408,0.58744,2.098,23.2,2.19,23.30313498,25.1,-4.58,25.51443513,2.01408,0.58744,2.098,25.1,-4.58,25.51443513
02/03/2020 19:30,24.79624,1.06932,24.81928612,1.98624,0.57932,2.069,22.81,0.49,22.81526244,23.79,-2.27,23.89805431,1.98624,0.57932,2.069,23.79,-2.27,23.89805431
02/03/2020 20:00,23.89832,3.11076,24.09992794,2.12832,0.62076,2.217,21.77,2.49,21.91193739,23.06,-3.83,23.3758957,2.12832,0.62076,2.217,23.06,-3.83,23.3758957
02/03/2020 20:30,22.86672,3.23696,23.09469189,2.04672,0.59696,2.132,20.82,2.64,20.98671008,21.97,-3.45,22.2392311,2.04672,0.59696,2.132,21.97,-3.45,22.2392311
02/03/2020 21:00,21.71816,3.98488,22.08070973,2.10816,0.61488,2.196,19.61,3.37,19.89746215,21.18,-2.95,21.38445463,2.10816,0.61488,2.196,21.18,-2.95,21.38445463
02/03/2020 21:30,20.10736,4.37548,20.57791903,2.00736,0.58548,2.091,18.1,3.79,18.49254174,19.76,-2.9,19.97166994,2.00736,0.58548,2.091,19.76,-2.9,19.97166994
02/03/2020 22:00,19.03784,3.00312,19.27324782,2.06784,0.60312,2.154,16.97,2.4,17.13887102,17.78,-0.4,17.78449887,2.06784,0.60312,2.154,17.78,-0.4,17.78449887
02/03/2020 22:30,17.31488,5.00684,18.02424801,2.11488,0.61684,2.203,15.2,4.39,15.82125469,16.33,-1.83,16.43221835,2.11488,0.61684,2.203,16.33,-1.83,16.43221835
02/03/2020 23:00,16.16936,3.62648,16.57104583,2.07936,0.60648,2.166,14.09,3.02,14.41001388,14.79,0.06,14.7901217,2.07936,0.60648,2.166,14.79,0.06,14.7901217
02/03/2020 23:30,14.76208,5.10644,15.62033084,2.18208,0.63644,2.273,12.58,4.47,13.3505543,13.51,-1.03,13.54920662,2.18208,0.63644,2.273,13.51,-1.03,13.54920662
03/03/2020 00:00,13.83016,5.30088,14.81123406,2.06016,0.60088,2.146,11.77,4.7,12.67370901,12.69,-1.03,12.73173201,2.06016,0.60088,2.146,12.69,-1.03,12.73173201
03/03/2020 00:30,13.37648,5.35564,14.40878541,2.07648,0.60564,2.163,11.3,4.75,12.25775265,12.22,-0.82,12.24748137,2.07648,0.60564,2.163,12.22,-0.82,12.24748137
03/03/2020 01:00,13.78392,5.36656,14.79176855,2.11392,0.61656,2.202,11.67,4.75,12.59965873,12.59,-0.77,12.61352449,2.11392,0.61656,2.202,12.59,-0.77,12.61352449
03/03/2020 01:30,13.94472,5.36096,14.93971579,2.09472,0.61096,2.182,11.85,4.75,12.76655788,12.78,-0.77,12.80317539,2.09472,0.61096,2.182,12.78,-0.77,12.80317539
03/03/2020 02:00,13.65384,5.31112,14.6504383,1.92384,0.56112,2.004,11.73,4.75,12.65525187,12.65,-0.77,12.67341312,1.92384,0.56112,2.004,12.65,-0.77,12.67341312
03/03/2020 02:30,13.82024,3.55632,14.27047461,2.01024,0.58632,2.094,11.81,2.97,12.17772557,12.36,1.02,12.40201597,2.01024,0.58632,2.094,12.36,1.02,12.40201597
03/03/2020 03:00,13.7604,2.3622,13.96168317,2.0304,0.5922,2.115,11.73,1.77,11.86279057,12.03,2.13,12.21711095,2.0304,0.5922,2.115,12.03,2.13,12.21711095
03/03/2020 03:30,13.6244,2.8642,13.92220949,1.9344,0.5642,2.015,11.69,2.3,11.91411348,12.1,1.56,12.20014754,1.9344,0.5642,2.015,12.1,1.56,12.20014754
03/03/2020 04:00,13.16544,5.78492,14.38033761,2.00544,0.58492,2.089,11.16,5.2,12.3120104,12.1,-0.9,12.13342491,2.00544,0.58492,2.089,12.1,-0.9,12.13342491
03/03/2020 04:30,13.354,5.632,14.49305834,2.064,0.602,2.15,11.29,5.03,12.35981391,12.26,-0.9,12.29298987,2.064,0.602,2.15,12.26,-0.9,12.29298987
03/03/2020 05:00,13.4596,5.6278,14.58879587,2.0496,0.5978,2.135,11.41,5.03,12.46952285,12.38,-0.9,12.41267095,2.0496,0.5978,2.135,12.38,-0.9,12.41267095
03/03/2020 05:30,14.07208,5.34644,15.0534998,1.94208,0.56644,2.023,12.13,4.78,13.03784108,13.1,-1.12,13.14779069,1.94208,0.56644,2.023,13.1,-1.12,13.14779069
03/03/2020 06:00,15.53408,3.29244,15.87916253,1.89408,0.55244,1.973,13.64,2.74,13.9124836,14.27,0.19,14.27126484,1.89408,0.55244,1.973,14.27,0.19,14.27126484
03/03/2020 06:30,18.03312,4.03216,18.47841257,1.89312,0.55216,1.972,16.14,3.48,16.51090549,17.21,-2.28,17.36037154,1.89312,0.55216,1.972,17.21,-2.28,17.36037154
03/03/2020 07:00,20.40256,3.54908,20.70894549,1.88256,0.54908,1.961,18.52,3,18.7614072,19.69,-3.25,19.95641751,1.88256,0.54908,1.961,19.69,-3.25,19.95641751
03/03/2020 07:30,22.33712,2.53916,22.48097559,1.91712,0.55916,1.997,20.42,1.98,20.51576954,21.93,-3.77,22.25169207,1.91712,0.55916,1.997,21.93,-3.77,22.25169207
03/03/2020 08:00,23.1772,2.7146,23.33563055,2.1072,0.6146,2.195,21.07,2.1,21.17439255,22.88,-4.7,23.35774818,2.1072,0.6146,2.195,22.88,-4.7,23.35774818
03/03/2020 08:30,23.74232,2.25276,23.84895567,2.27232,0.66276,2.367,21.47,1.59,21.52879467,23.27,-4.95,23.79065783,2.27232,0.66276,2.367,23.27,-4.95,23.79065783
03/03/2020 09:00,24.14752,1.21636,24.17813586,2.38752,0.69636,2.487,21.76,0.52,21.76621235,23.27,-4.17,23.64068104,2.38752,0.69636,2.487,23.27,-4.17,23.64068104
03/03/2020 09:30,24.91568,0.55624,24.92188823,2.45568,0.71624,2.558,22.46,-0.16,22.46056989,23.78,-4.09,24.12916285,2.45568,0.71624,2.558,23.78,-4.09,24.12916285
03/03/2020 10:00,24.59152,1.78836,24.65646137,2.29152,0.66836,2.387,22.3,1.12,22.32810785,24.11,-5.47,24.72272234,2.29152,0.66836,2.387,24.11,-5.47,24.72272234
03/03/2020 10:30,24.62872,-1.60704,24.68109451,2.23872,0.65296,2.332,22.39,-2.26,22.5037708,22.84,-1.62,22.89737976,2.23872,0.65296,2.332,22.84,-1.62,22.89737976
03/03/2020 11:00,24.69016,-1.66412,24.74617741,2.18016,0.63588,2.271,22.51,-2.3,22.62719824,22.95,-1.66,23.00995654,2.18016,0.63588,2.271,22.95,-1.66,23.00995654
03/03/2020 11:30,24.47496,-1.49772,24.5207429,2.30496,0.67228,2.401,22.17,-2.17,22.27594667,22.6,-1.66,22.6608826,2.30496,0.67228,2.401,22.6,-1.66,22.6608826
03/03/2020 12:00,24.42464,-0.83948,24.43906229,2.02464,0.59052,2.109,22.4,-1.43,22.44559868,23.17,-2.66,23.32218901,2.02464,0.59052,2.109,23.17,-2.66,23.32218901
03/03/2020 12:30,24.52232,1.78776,24.58740051,2.15232,0.62776,2.242,22.37,1.16,22.4000558,24.24,-5.79,24.92191205,2.15232,0.62776,2.242,24.24,-5.79,24.92191205
03/03/2020 13:00,24.34824,1.11032,24.37354307,2.05824,0.60032,2.144,22.29,0.51,22.29583369,23.74,-4.31,24.12806872,2.05824,0.60032,2.144,23.74,-4.31,24.12806872
03/03/2020 13:30,25.03288,-1.26416,25.0647797,2.52288,0.73584,2.628,22.51,-2,22.59867474,22.95,-1.51,22.99962174,2.52288,0.73584,2.628,22.95,-1.51,22.99962174
03/03/2020 14:00,24.55952,-1.14264,24.58608649,2.69952,0.78736,2.812,21.86,-1.93,21.94503361,22.3,-1.43,22.34580274,2.69952,0.78736,2.812,22.3,-1.43,22.34580274
03/03/2020 14:30,23.97776,-1.14232,24.00495511,2.35776,0.68768,2.456,21.62,-1.83,21.69731089,22.06,-1.34,22.10066062,2.35776,0.68768,2.456,22.06,-1.34,22.10066062
03/03/2020 15:00,23.85424,-1.16668,23.88275336,2.27424,0.66332,2.369,21.58,-1.83,21.65745368,22.02,-1.34,22.06073435,2.27424,0.66332,2.369,22.02,-1.34,22.06073435
03/03/2020 15:30,23.6208,0.5194,23.62650988,2.2608,0.6594,2.355,21.36,-0.14,21.3604588,22.2,-2.92,22.39121256,2.2608,0.6594,2.355,22.2,-2.92,22.39121256
03/03/2020 16:00,24.03016,2.16588,24.12756983,2.18016,0.63588,2.271,21.85,1.53,21.903502,23.14,-4.86,23.64485568,2.18016,0.63588,2.271,23.14,-4.86,23.64485568
03/03/2020 16:30,23.95224,2.38232,24.07042271,2.44224,0.71232,2.544,21.51,1.67,21.57473059,22.81,-4.73,23.29525703,2.44224,0.71232,2.544,22.81,-4.73,23.29525703
03/03/2020 17:00,24.1248,2.6414,24.26897132,2.4048,0.7014,2.505,21.72,1.94,21.80646693,23.02,-4.35,23.42739636,2.4048,0.7014,2.505,23.02,-4.35,23.42739636
03/03/2020 17:30,24.56608,0.60344,24.57349032,2.20608,0.64344,2.298,22.36,-0.04,22.36003578,23.07,-1.85,23.14405755,2.20608,0.64344,2.298,23.07,-1.85,23.14405755
03/03/2020 18:00,24.82728,2.39504,24.94253493,1.93728,0.56504,2.018,22.89,1.83,22.96303551,24.16,-4.12,24.50877394,1.93728,0.56504,2.018,24.16,-4.12,24.50877394
03/03/2020 18:30,25.58824,2.57532,25.71750959,1.93824,0.56532,2.019,23.65,2.01,23.73526069,24.99,-4.37,25.36921363,1.93824,0.56532,2.019,24.99,-4.37,25.36921363
03/03/2020 19:00,25.288,2.684,25.43003736,1.728,0.504,1.8,23.56,2.18,23.66064243,24.89,-4.19,25.24020998,1.728,0.504,1.8,24.89,-4.19,25.24020998
03/03/2020 19:30,24.54864,2.95252,24.72555561,1.68864,0.49252,1.759,22.86,2.46,22.99198121,24.19,-3.94,24.50876782,1.68864,0.49252,1.759,24.19,-3.94,24.50876782
03/03/2020 20:00,23.8796,3.1628,24.08814231,1.6896,0.4928,1.76,22.19,2.67,22.35005593,23.49,-3.71,23.78117323,1.6896,0.4928,1.76,23.49,-3.71,23.78117323
03/03/2020 20:30,22.73128,3.39204,22.98297252,1.72128,0.50204,1.793,21.01,2.89,21.20783346,22.27,-3.39,22.5265399,1.72128,0.50204,1.793,22.27,-3.39,22.5265399
03/03/2020 21:00,21.84672,3.72196,22.16150178,1.92672,0.56196,2.007,19.92,3.16,20.16908525,21.16,-3.06,21.38011225,1.92672,0.56196,2.007,21.16,-3.06,21.38011225
03/03/2020 21:30,20.41976,3.94868,20.79804491,1.94976,0.56868,2.031,18.47,3.38,18.77672229,19.59,-2.31,19.72572432,1.94976,0.56868,2.031,19.59,-2.31,19.72572432
03/03/2020 22:00,19.27192,1.89556,19.36491798,2.04192,0.59556,2.127,17.23,1.3,17.27897277,17.71,0.68,17.72304996,2.04192,0.59556,2.127,17.71,0.68,17.72304996
03/03/2020 22:30,17.48656,4.66608,18.09840002,1.90656,0.55608,1.986,15.58,4.11,16.11299165,16.62,-1.5,16.68755225,1.90656,0.55608,1.986,16.62,-1.5,16.68755225
03/03/2020 23:00,16.11144,4.15292,16.6380661,1.86144,0.54292,1.939,14.25,3.61,14.70015646,15.08,-0.46,15.08701428,1.86144,0.54292,1.939,15.08,-0.46,15.08701428
03/03/2020 23:30,14.75096,4.75028,15.49696683,1.92096,0.56028,2.001,12.83,4.19,13.49685148,13.7,-0.46,13.70772045,1.92096,0.56028,2.001,13.7,-0.46,13.70772045
04/03/2020 00:00,13.7748,5.4514,14.8142795,1.9248,0.5614,2.005,11.85,4.89,12.81930575,12.84,-1.04,12.88204953,1.9248,0.5614,2.005,12.84,-1.04,12.88204953
04/03/2020 00:30,13.40672,5.48196,14.4841992,1.92672,0.56196,2.007,11.48,4.92,12.48986789,12.46,-1.04,12.50332756,1.92672,0.56196,2.007,12.46,-1.04,12.50332756
04/03/2020 01:00,13.85392,5.46656,14.89343404,1.87392,0.54656,1.952,11.98,4.92,12.95093819,12.98,-1.04,13.02159744,1.87392,0.54656,1.952,12.98,-1.04,13.02159744
04/03/2020 01:30,14.02288,5.48084,15.05592145,1.92288,0.56084,2.003,12.1,4.92,13.06202128,13.1,-1,13.1381125,1.92288,0.56084,2.003,13.1,-1,13.1381125
04/03/2020 02:00,13.88784,5.64312,14.99056047,2.06784,0.60312,2.154,11.82,5.04,12.84966926,12.81,-1,12.84897272,2.06784,0.60312,2.154,12.81,-1,12.84897272
04/03/2020 02:30,13.77224,5.78732,14.93879739,2.08224,0.60732,2.169,11.69,5.18,12.78626216,12.66,-1.03,12.70183058,2.08224,0.60732,2.169,12.66,-1.03,12.70183058
04/03/2020 03:00,13.5096,5.7778,14.69327278,2.0496,0.5978,2.135,11.46,5.18,12.57632697,12.43,-1.03,12.47260197,2.0496,0.5978,2.135,12.43,-1.03,12.47260197
04/03/2020 03:30,13.62624,4.22932,14.26750028,1.98624,0.57932,2.069,11.64,3.65,12.1988565,12.31,0.47,12.31896911,1.98624,0.57932,2.069,12.31,0.47,12.31896911
04/03/2020 04:00,13.73232,2.41776,13.94353528,1.91232,0.55776,1.992,11.82,1.86,11.96545026,12.13,2.29,12.34426993,1.91232,0.55776,1.992,12.13,2.29,12.34426993
04/03/2020 04:30,13.70736,2.41048,13.91769133,1.88736,0.55048,1.966,11.82,1.86,11.96545026,12.13,2.26,12.33873981,1.88736,0.55048,1.966,12.13,2.26,12.33873981
04/03/2020 05:00,13.8864,2.4102,14.09401181,1.8864,0.5502,1.965,12,1.86,12.14329445,12.31,2.26,12.51573809,1.8864,0.5502,1.965,12.31,2.26,12.51573809
04/03/2020 05:30,14.57896,2.18928,14.74242251,1.84896,0.53928,1.926,12.73,1.65,12.83648706,13.05,2.05,13.21003407,1.84896,0.53928,1.926,13.05,2.05,13.21003407
04/03/2020 06:00,15.71424,2.72332,15.94847361,2.03424,0.59332,2.119,13.68,2.13,13.84482936,14.16,1.07,14.20036971,2.03424,0.59332,2.119,14.16,1.07,14.20036971
04/03/2020 06:30,18.26344,2.80892,18.47818368,2.05344,0.59892,2.139,16.21,2.21,16.35995721,16.87,-0.36,16.8738407,2.05344,0.59892,2.139,16.87,-0.36,16.8738407
04/03/2020 07:00,20.74616,2.36388,20.8803995,2.03616,0.59388,2.121,18.71,1.77,18.79353612,19.57,-2.67,19.75129869,2.03616,0.59388,2.121,19.57,-2.67,19.75129869
04/03/2020 07:30,22.57448,1.97464,22.66067851,2.00448,0.58464,2.088,20.57,1.39,20.61691053,21.57,-4.03,21.94324042,2.00448,0.58464,2.088,21.57,-4.03,21.94324042
04/03/2020 08:00,23.60144,2.49792,23.73325882,1.98144,0.57792,2.064,21.62,1.92,21.70508696,22.92,-4.51,23.35950556,1.98144,0.57792,2.064,22.92,-4.51,23.35950556
04/03/2020 08:30,25.05464,-0.24948,25.05588206,2.02464,0.59052,2.109,23.03,-0.84,23.04531406,23.79,-2.8,23.9542084,2.02464,0.59052,2.109,23.79,-2.8,23.9542084
04/03/2020 09:00,25.55216,-1.67312,25.6068782,2.01216,0.58688,2.096,23.54,-2.26,23.64823884,23.99,-1.78,24.05594521,2.01216,0.58688,2.096,23.99,-1.78,24.05594521
04/03/2020 09:30,25.6464,-1.9348,25.71927845,2.0064,0.5852,2.09,23.64,-2.52,23.77393531,24.06,-1.74,24.12283565,2.0064,0.5852,2.09,24.06,-1.74,24.12283565
04/03/2020 10:00,24.78784,1.34312,24.82420156,2.06784,0.60312,2.154,22.72,0.74,22.73204786,24.41,-5.17,24.95149294,2.06784,0.60312,2.154,24.41,-5.17,24.95149294
04/03/2020 10:30,25.07552,-1.65464,25.13005246,2.07552,0.60536,2.162,23,-2.26,23.11076805,23.47,-1.58,23.52312267,2.07552,0.60536,2.162,23.47,-1.58,23.52312267
04/03/2020 11:00,24.76072,-1.26604,24.79306581,2.79072,0.81396,2.907,21.97,-2.08,22.06824189,22.43,-1.39,22.47302828,2.79072,0.81396,2.907,22.43,-1.39,22.47302828
04/03/2020 11:30,24.73248,-1.23636,24.76336312,2.89248,0.84364,3.013,21.84,-2.08,21.93882403,22.28,-1.47,22.3284415,2.89248,0.84364,3.013,22.28,-1.47,22.3284415
04/03/2020 12:00,24.63888,-1.12616,24.66460306,2.85888,0.83384,2.978,21.78,-1.96,21.86801317,22.21,-1.47,22.25859385,2.85888,0.83384,2.978,22.21,-1.47,22.25859385
04/03/2020 12:30,24.95008,-1.24956,24.98135089,2.71008,0.79044,2.823,22.24,-2.04,22.33336517,22.67,-1.58,22.72499285,2.71008,0.79044,2.823,22.67,-1.58,22.72499285
04/03/2020 13:00,25.05424,-1.13668,25.08001163,2.51424,0.73332,2.619,22.54,-1.87,22.61743796,22.99,-1.4,23.03258778,2.51424,0.73332,2.619,22.99,-1.4,23.03258778
04/03/2020 13:30,25.27088,-1.30016,25.30430382,2.33088,0.67984,2.428,22.94,-1.98,23.02529044,23.39,-1.51,23.43869024,2.33088,0.67984,2.428,23.39,-1.51,23.43869024
04/03/2020 14:00,25.22624,-1.35568,25.26264145,2.34624,0.68432,2.444,22.88,-2.04,22.97076403,23.32,-1.57,23.37278974,2.34624,0.68432,2.444,23.32,-1.57,23.37278974
04/03/2020 14:30,24.9228,-1.1496,24.94929939,2.5728,0.7504,2.68,22.35,-1.9,22.43061524,22.79,-1.43,22.8348199,2.5728,0.7504,2.68,22.79,-1.43,22.8348199
04/03/2020 15:00,24.82904,-1.01528,24.84978915,2.51904,0.73472,2.624,22.31,-1.75,22.37852989,22.73,-1.49,22.77878399,2.51904,0.73472,2.624,22.73,-1.49,22.77878399
04/03/2020 15:30,25.12328,-1.07696,25.14635244,2.51328,0.73304,2.618,22.61,-1.81,22.68233233,23.04,-1.55,23.09207873,2.51328,0.73304,2.618,23.04,-1.55,23.09207873
04/03/2020 16:00,25.8804,-1.1978,25.90810354,2.5104,0.7322,2.615,23.37,-1.93,23.44955863,23.81,-1.67,23.86849388,2.5104,0.7322,2.615,23.81,-1.67,23.86849388
04/03/2020 16:30,26.30656,-1.10892,26.32992219,2.50656,0.73108,2.611,23.8,-1.84,23.87102009,24.25,-1.55,24.29948559,2.50656,0.73108,2.611,24.25,-1.55,24.29948559
04/03/2020 17:00,26.58344,-1.10108,26.60623347,2.53344,0.73892,2.639,24.05,-1.84,24.120284,24.52,-1.33,24.55604406,2.53344,0.73892,2.639,24.52,-1.33,24.55604406
04/03/2020 17:30,26.6476,-1.0632,26.66880162,2.2176,0.6468,2.31,24.43,-1.71,24.48977338,24.88,-1.22,24.90989362,2.2176,0.6468,2.31,24.88,-1.22,24.90989362
04/03/2020 18:00,26.80032,-1.13824,26.82448028,1.96032,0.57176,2.042,24.84,-1.71,24.89878913,25.29,-1.22,25.31940955,1.96032,0.57176,2.042,25.29,-1.22,25.31940955
04/03/2020 18:30,27.36424,-1.27668,27.3940056,1.79424,0.52332,1.869,25.57,-1.8,25.6332772,26.02,-1.3,26.05245478,1.79424,0.52332,1.869,26.02,-1.3,26.05245478
04/03/2020 19:00,27.04104,-1.18928,27.06717996,1.75104,0.51072,1.824,25.29,-1.7,25.34707281,25.74,-1.19,25.76749309,1.75104,0.51072,1.824,25.74,-1.19,25.76749309
04/03/2020 19:30,25.87328,1.27304,25.90457969,1.79328,0.52304,1.868,24.08,0.75,24.09167699,25.08,-3,25.25878857,1.79328,0.52304,1.868,25.08,-3,25.25878857
04/03/2020 20:00,25.0644,0.4992,25.06937071,1.8144,0.5292,1.89,23.25,-0.03,23.25001935,23.93,-1.91,24.00610339,1.8144,0.5292,1.89,23.93,-1.91,24.00610339
04/03/2020 20:30,24.224,0.252,24.22531073,1.824,0.532,1.9,22.4,-0.28,22.40174993,22.92,-2.35,23.04015842,1.824,0.532,1.9,22.92,-2.35,23.04015842
04/03/2020 21:00,22.91592,3.57256,23.19272676,1.82592,0.53256,1.902,21.09,3.04,21.30797269,21.9,-2.99,22.10316946,1.82592,0.53256,1.902,21.9,-2.99,22.10316946
04/03/2020 21:30,21.48712,4.17416,21.8888085,1.79712,0.52416,1.872,19.69,3.65,20.02544881,20.58,-1.63,20.64444962,1.79712,0.52416,1.872,20.58,-1.63,20.64444962
04/03/2020 22:00,20.1824,2.2332,20.30557687,1.8624,0.5432,1.94,18.32,1.69,18.39778519,18.96,-0.01,18.96000264,1.8624,0.5432,1.94,18.96,-0.01,18.96000264
04/03/2020 22:30,18.32104,4.51072,18.86815046,1.99104,0.58072,2.074,16.33,3.93,16.79624363,17.38,-1.69,17.46197297,1.99104,0.58072,2.074,17.38,-1.69,17.46197297
04/03/2020 23:00,17.29016,3.29588,17.60149022,2.42016,0.70588,2.521,14.87,2.59,15.09387293,15.52,0.3,15.52289921,2.42016,0.70588,2.521,15.52,0.3,15.52289921
04/03/2020 23:30,16.02584,3.38212,16.37883645,2.71584,0.79212,2.829,13.31,2.59,13.55965339,13.89,0.87,13.91721955,2.71584,0.79212,2.829,13.89,0.87,13.91721955
05/03/2020 00:00,14.80928,5.63104,15.84371754,2.60928,0.76104,2.718,12.2,4.87,13.1360915,13.21,-1.07,13.25326375,2.60928,0.76104,2.718,13.21,-1.07,13.25326375
05/03/2020 00:30,14.28824,5.79032,15.41692602,2.53824,0.74032,2.644,11.75,5.05,12.7892533,12.73,-0.97,12.76690252,2.53824,0.74032,2.644,12.73,-0.97,12.76690252
05/03/2020 01:00,14.66032,5.72676,15.73914745,2.56032,0.74676,2.667,12.1,4.98,13.0847392,13.09,-1.15,13.14041856,2.56032,0.74676,2.667,13.09,-1.15,13.14041856
05/03/2020 01:30,14.80936,5.78648,15.89970108,2.55936,0.74648,2.666,12.25,5.04,13.24628627,13.24,-1.1,13.28561628,2.55936,0.74648,2.666,13.24,-1.1,13.28561628
05/03/2020 02:00,14.5432,5.9126,15.69915619,2.6832,0.7826,2.795,11.86,5.13,12.92193871,12.84,-1.05,12.88286071,2.6832,0.7826,2.795,12.84,-1.05,12.88286071
05/03/2020 02:30,14.39184,5.92012,15.56190475,2.57184,0.75012,2.679,11.82,5.17,12.90121312,12.8,-1.05,12.8429942,2.57184,0.75012,2.679,12.8,-1.05,12.8429942
05/03/2020 03:00,14.19064,5.92852,15.37925918,2.60064,0.75852,2.709,11.59,5.17,12.69082346,12.57,-0.99,12.60892541,2.60064,0.75852,2.709,12.57,-0.99,12.60892541
05/03/2020 03:30,14.37024,4.09132,14.94130841,2.85024,0.83132,2.969,11.52,3.26,11.97238489,12.12,0.89,12.15263346,2.85024,0.83132,2.969,12.12,0.89,12.15263346
05/03/2020 04:00,14.34896,2.64428,14.59057469,2.68896,0.78428,2.801,11.66,1.86,11.8074214,11.97,2.23,12.17595171,2.68896,0.78428,2.801,11.97,2.23,12.17595171
05/03/2020 04:30,14.37256,2.61908,14.60924574,2.60256,0.75908,2.711,11.77,1.86,11.91606059,12.08,2.14,12.26808869,2.60256,0.75908,2.711,12.08,2.14,12.26808869
05/03/2020 05:00,14.68728,2.63504,14.92178373,2.65728,0.77504,2.768,12.03,1.86,12.1729413,12.33,2.14,12.51433178,2.65728,0.77504,2.768,12.33,2.14,12.51433178
05/03/2020 05:30,15.20288,2.48084,15.40396466,2.64288,0.77084,2.753,12.56,1.71,12.67587078,12.88,1.97,13.02978511,2.64288,0.77084,2.753,12.88,1.97,13.02978511
05/03/2020 06:00,16.34304,3.29672,16.67223198,2.66304,0.77672,2.774,13.68,2.52,13.91016894,14.25,0.53,14.25985273,2.66304,0.77672,2.774,14.25,0.53,14.25985273
05/03/2020 06:30,18.87496,3.94728,19.2832864,2.66496,0.77728,2.776,16.21,3.17,16.5170518,17.18,-1.77,17.27093802,2.66496,0.77728,2.776,17.18,-1.77,17.27093802
05/03/2020 07:00,21.63624,2.72432,21.80708144,2.58624,0.75432,2.694,19.05,1.97,19.15159001,20.02,-3.11,20.26012093,2.58624,0.75432,2.694,20.02,-3.11,20.26012093
05/03/2020 07:30,23.53392,2.25156,23.64138137,2.71392,0.79156,2.827,20.82,1.46,20.87112838,22.14,-3.43,22.40411793,2.71392,0.79156,2.827,22.14,-3.43,22.40411793
05/03/2020 08:00,24.40384,2.85612,24.57040554,2.76384,0.80612,2.879,21.64,2.05,21.7368834,23.49,-4.89,23.99358664,2.76384,0.80612,2.879,23.49,-4.89,23.99358664
05/03/2020 08:30,25.63008,-0.61956,25.63756727,2.71008,0.79044,2.823,22.92,-1.41,22.96332946,23.61,-2.4,23.73166872,2.71008,0.79044,2.823,23.61,-2.4,23.73166872
05/03/2020 09:00,26.2404,-1.7378,26.29788092,2.7504,0.8022,2.865,23.49,-2.54,23.62692743,23.89,-1.81,23.95846823,2.7504,0.8022,2.865,23.89,-1.81,23.95846823
05/03/2020 09:30,26.65896,-1.93072,26.72878276,2.80896,0.81928,2.926,23.85,-2.75,24.00801949,24.26,-2.02,24.34395202,2.80896,0.81928,2.926,24.26,-2.02,24.34395202
05/03/2020 10:00,26.7708,-1.5006,26.81282404,2.7408,0.7994,2.855,24.03,-2.3,24.1398198,24.6,-2.37,24.71390095,2.7408,0.7994,2.855,24.6,-2.37,24.71390095
05/03/2020 10:30,26.30488,1.32184,26.33807079,2.95488,0.86184,3.078,23.35,0.46,23.35453061,24.54,-4.84,25.01274075,2.95488,0.86184,3.078,24.54,-4.84,25.01274075
05/03/2020 11:00,26.17512,2.00316,26.25165818,3.16512,0.92316,3.297,23.01,1.08,23.03533156,24.35,-5.39,24.9394186,3.16512,0.92316,3.297,24.35,-5.39,24.9394186
05/03/2020 11:30,26.18672,1.93196,26.25788974,3.12672,0.91196,3.257,23.06,1.02,23.08254752,24.4,-5.39,24.98823923,3.12672,0.91196,3.257,24.4,-5.39,24.98823923
05/03/2020 12:00,26.31616,1.88888,26.38386145,3.11616,0.90888,3.246,23.2,0.98,23.22068905,24.54,-5.47,25.14224533,3.11616,0.90888,3.246,24.54,-5.47,25.14224533
05/03/2020 12:30,26.3848,1.7764,26.44453191,3.0048,0.8764,3.13,23.38,0.9,23.39731609,24.72,-5.57,25.3397573,3.0048,0.8764,3.13,24.72,-5.57,25.3397573
05/03/2020 13:00,26.2876,1.9918,26.36295092,3.2976,0.9618,3.435,22.99,1.03,23.01306151,24.32,-5.35,24.90150397,3.2976,0.9618,3.435,24.32,-5.35,24.90150397
05/03/2020 13:30,26.40888,1.85384,26.4738676,3.33888,0.97384,3.478,23.07,0.88,23.0867776,24.4,-5.46,25.00343176,3.33888,0.97384,3.478,24.4,-5.46,25.00343176
05/03/2020 14:00,25.9648,1.8514,26.03072264,3.1248,0.9114,3.255,22.84,0.94,22.85933507,24.17,-5.43,24.77244033,3.1248,0.9114,3.255,24.17,-5.43,24.77244033
05/03/2020 14:30,25.01808,1.59944,25.06915506,1.91808,0.55944,1.998,23.1,1.04,23.1233994,24.44,-5.48,25.04683613,1.91808,0.55944,1.998,24.44,-5.48,25.04683613
05/03/2020 15:00,24.4536,1.5148,24.50047289,1.3536,0.3948,1.41,23.1,1.12,23.12713558,24.44,-5.43,25.03594416,1.3536,0.3948,1.41,24.44,-5.43,25.03594416
05/03/2020 15:30,24.5332,1.7276,24.59395259,1.6032,0.4676,1.67,22.93,1.26,22.96459231,24.28,-5.33,24.85814353,1.6032,0.4676,1.67,24.28,-5.33,24.85814353
05/03/2020 16:00,25.97472,2.10596,26.05995293,2.69472,0.78596,2.807,23.28,1.32,23.31739265,24.62,-5.21,25.16522402,2.69472,0.78596,2.807,24.62,-5.21,25.16522402
05/03/2020 16:30,26.39208,1.96144,26.46486602,2.30208,0.67144,2.398,24.09,1.29,24.1245145,25.46,-5.21,25.98760666,2.30208,0.67144,2.398,25.46,-5.21,25.98760666
05/03/2020 17:00,26.72696,2.00328,26.8019313,2.13696,0.62328,2.226,24.59,1.38,24.62869262,25.97,-5.1,26.46603295,2.13696,0.62328,2.226,25.97,-5.1,26.46603295
05/03/2020 17:30,26.8584,2.3062,26.95722925,2.0784,0.6062,2.165,24.78,1.7,24.8382447,26.16,-4.78,26.59311941,2.0784,0.6062,2.165,26.16,-4.78,26.59311941
05/03/2020 18:00,26.94744,2.18592,27.03595326,1.83744,0.53592,1.914,25.11,1.65,25.16415308,26.49,-4.83,26.92673393,1.83744,0.53592,1.914,26.49,-4.83,26.92673393
05/03/2020 18:30,26.9232,2.0126,26.99831952,1.2432,0.3626,1.295,25.68,1.65,25.73295358,27.08,-4.83,27.5073681,1.2432,0.3626,1.295,27.08,-4.83,27.5073681
05/03/2020 19:00,27.04672,2.12196,27.12983186,2.16672,0.63196,2.257,24.88,1.49,24.92457623,26.13,-3.89,26.41796737,2.16672,0.63196,2.257,26.13,-3.89,26.41796737
05/03/2020 19:30,26.14424,2.11832,26.22991736,2.15424,0.62832,2.244,23.99,1.49,24.03622683,25.1,-3.12,25.29316904,2.15424,0.62832,2.244,25.1,-3.12,25.29316904
