Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/03/2020 20:00,25.33576,1.05668,25.35778593,2.04576,0.59668,2.131,23.29,0.46,23.29454228,24.08,-3.5,24.33303105,2.04576,0.59668,2.131,24.08,-3.5,24.33303105
05/03/2020 20:30,24.54704,-0.08628,24.54719163,1.96704,0.57372,2.049,22.58,-0.66,22.58964364,22.97,0,22.97,1.96704,0.57372,2.049,22.97,0,22.97
05/03/2020 21:00,23.3824,0.1082,23.38265034,1.9824,0.5782,2.065,21.4,-0.47,21.40516059,21.78,0.48,21.78528861,1.9824,0.5782,2.065,21.78,0.48,21.78528861
05/03/2020 21:30,21.93496,3.83728,22.26807553,1.94496,0.56728,2.026,19.99,3.27,20.25569056,20.44,0.29,20.44205714,1.94496,0.56728,2.026,20.44,0.29,20.44205714
05/03/2020 22:00,20.25592,3.46256,20.5497352,2.06592,0.60256,2.152,18.19,2.86,18.41346518,19.12,-1.39,19.17045905,2.06592,0.60256,2.152,19.12,-1.39,19.17045905
05/03/2020 22:30,18.40288,4.83584,19.02764675,2.04288,0.59584,2.128,16.36,4.24,16.90050887,17.46,-1.88,17.56092253,2.04288,0.59584,2.128,17.46,-1.88,17.56092253
05/03/2020 23:00,16.868,5.064,17.61174381,1.968,0.574,2.05,14.9,4.49,15.56181545,15.96,-1.46,16.02664032,1.968,0.574,2.05,15.96,-1.46,16.02664032
05/03/2020 23:30,15.55104,5.27572,16.42157321,1.87104,0.54572,1.949,13.68,4.73,14.47464335,14.69,-1.27,14.74479569,1.87104,0.54572,1.949,14.69,-1.27,14.74479569
06/03/2020 00:00,14.6296,5.3678,15.58327543,1.8096,0.5278,1.885,12.82,4.84,13.7032113,13.8,-1.17,13.84950902,1.8096,0.5278,1.885,13.8,-1.17,13.84950902
06/03/2020 00:30,14.17824,5.10032,15.06770565,1.81824,0.53032,1.894,12.36,4.57,13.17780331,13.26,-0.55,13.27140158,1.81824,0.53032,1.894,13.26,-0.55,13.27140158
06/03/2020 01:00,14.7992,2.2606,14.97085946,1.8192,0.5306,1.895,12.98,1.73,13.0947814,13.31,2.12,13.47777801,1.8192,0.5306,1.895,13.31,2.12,13.47777801
06/03/2020 01:30,14.92496,2.26228,15.09544109,1.82496,0.53228,1.901,13.1,1.73,13.21373906,13.43,2.12,13.59629729,1.82496,0.53228,1.901,13.43,2.12,13.59629729
06/03/2020 02:00,14.75744,2.26592,14.93038609,1.83744,0.53592,1.914,12.92,1.73,13.03530974,13.25,2.12,13.41852824,1.83744,0.53592,1.914,13.25,2.12,13.41852824
06/03/2020 02:30,14.55688,2.26284,14.73170731,1.82688,0.53284,1.903,12.73,1.73,12.84701522,13.06,2.12,13.23094857,1.82688,0.53284,1.903,13.06,2.12,13.23094857
06/03/2020 03:00,14.40456,2.31508,14.58941206,1.83456,0.53508,1.911,12.57,1.78,12.69540468,12.88,2.15,13.05821198,1.83456,0.53508,1.911,12.88,2.15,13.05821198
06/03/2020 03:30,14.42728,2.31004,14.61104695,1.81728,0.53004,1.893,12.61,1.78,12.7350108,12.92,2.15,13.09766773,1.81728,0.53004,1.893,12.92,2.15,13.09766773
06/03/2020 04:00,14.28136,2.47748,14.49465938,1.91136,0.55748,1.991,12.37,1.92,12.51811887,12.71,2.03,12.87109164,1.91136,0.55748,1.991,12.71,2.03,12.87109164
06/03/2020 04:30,13.99216,5.72688,15.11878619,2.01216,0.58688,2.096,11.98,5.14,13.03610371,12.95,-0.97,12.98627737,2.01216,0.58688,2.096,12.95,-0.97,12.98627737
06/03/2020 05:00,14.22992,5.66456,15.31593494,1.96992,0.57456,2.052,12.26,5.09,13.27462617,13.23,-0.97,13.26551168,1.96992,0.57456,2.052,13.23,-0.97,13.26551168
06/03/2020 05:30,14.87096,5.36528,15.80922771,1.80096,0.52528,1.876,13.07,4.84,13.9373778,14.04,-1.19,14.09034066,1.80096,0.52528,1.876,14.04,-1.19,14.09034066
06/03/2020 06:00,15.95968,4.46324,16.57202151,1.75968,0.51324,1.833,14.2,3.95,14.73914855,15.05,-0.77,15.0696848,1.75968,0.51324,1.833,15.05,-0.77,15.0696848
06/03/2020 06:30,18.76736,3.78548,19.14532998,1.76736,0.51548,1.841,17,3.27,17.31164059,17.78,-0.86,17.8007865,1.76736,0.51548,1.841,17.78,-0.86,17.8007865
06/03/2020 07:00,21.35632,0.84476,21.37302092,1.93632,0.56476,2.017,19.42,0.28,19.42201843,19.97,-2.31,20.10315896,1.93632,0.56476,2.017,19.97,-2.31,20.10315896
06/03/2020 07:30,23.45224,1.33232,23.49005401,1.96224,0.57232,2.044,21.49,0.76,21.50343461,22.38,-2.54,22.52367643,1.96224,0.57232,2.044,22.38,-2.54,22.52367643
06/03/2020 08:00,24.39504,2.06772,24.482513,2.01504,0.58772,2.099,22.38,1.48,22.42888316,23.57,-4.08,23.92052048,2.01504,0.58772,2.099,23.57,-4.08,23.92052048
06/03/2020 08:30,24.834,1.687,24.8912339,2.184,0.637,2.275,22.65,1.05,22.67432469,23.86,-4.47,24.27510041,2.184,0.637,2.275,23.86,-4.47,24.27510041
06/03/2020 09:00,25.18952,1.67236,25.24497387,2.57952,0.75236,2.687,22.61,0.92,22.62870964,23.82,-4.62,24.26389911,2.57952,0.75236,2.687,23.82,-4.62,24.26389911
06/03/2020 09:30,25.21824,1.52032,25.26402584,2.53824,0.74032,2.644,22.68,0.78,22.69340873,23.9,-4.76,24.36939884,2.53824,0.74032,2.644,23.9,-4.76,24.36939884
06/03/2020 10:00,24.82056,1.63808,24.87455537,2.53056,0.73808,2.636,22.29,0.9,22.30816218,23.5,-4.66,23.95757918,2.53056,0.73808,2.636,23.5,-4.66,23.95757918
06/03/2020 10:30,24.28864,1.69252,24.34753903,2.40864,0.70252,2.509,21.88,0.99,21.90238571,23.08,-4.6,23.53394145,2.40864,0.70252,2.509,23.08,-4.6,23.53394145
06/03/2020 11:00,24.00864,1.74502,24.07197311,2.34864,0.68502,2.4465,21.66,1.06,21.6859217,22.86,-4.54,23.30646262,2.34864,0.68502,2.4465,22.86,-4.54,23.30646262
06/03/2020 11:30,23.4972,1.8571,23.57047365,2.2872,0.6671,2.3825,21.21,1.19,21.24335661,22.38,-4.29,22.78746366,2.2872,0.6671,2.3825,22.38,-4.29,22.78746366
06/03/2020 12:00,23.23632,2.05976,23.32743403,2.29632,0.66976,2.392,20.94,1.39,20.98608348,22.11,-4.13,22.49242095,2.29632,0.66976,2.392,22.11,-4.13,22.49242095
06/03/2020 12:30,23.0096,2.2078,23.11527791,2.2896,0.6678,2.385,20.72,1.54,20.77715091,21.9,-4.01,22.2640989,2.2896,0.6678,2.385,21.9,-4.01,22.2640989
06/03/2020 13:00,22.50008,2.48794,22.63721373,2.29008,0.66794,2.3855,20.21,1.82,20.29178405,21.38,-3.78,21.71158216,2.29008,0.66794,2.3855,21.38,-3.78,21.71158216
06/03/2020 13:30,21.9356,2.7308,22.10492741,2.2656,0.6608,2.36,19.67,2.07,19.77861977,20.83,-3.5,21.12200038,2.2656,0.6608,2.36,20.83,-3.5,21.12200038
06/03/2020 14:00,20.978,2.7315,21.15508393,2.268,0.6615,2.3625,18.71,2.07,18.82416001,19.85,-3.5,20.15620252,2.268,0.6615,2.3625,19.85,-3.5,20.15620252
06/03/2020 14:30,20.734,2.7645,20.9174859,2.244,0.6545,2.3375,18.49,2.11,18.61000269,19.61,-3.5,19.91989207,2.244,0.6545,2.3375,19.61,-3.5,19.91989207
06/03/2020 15:00,20.12264,0.83702,20.14004079,1.29264,0.37702,1.3465,18.83,0.46,18.83561786,19.49,-3.39,19.78262369,1.29264,0.37702,1.3465,19.49,-3.39,19.78262369
06/03/2020 15:30,19.87824,-0.23218,19.8795959,1.15824,0.33782,1.2065,18.72,-0.57,18.72867587,19.07,0,19.07,1.15824,0.33782,1.2065,19.07,0,19.07
06/03/2020 16:00,20.26048,1.19764,20.29584665,1.02048,0.29764,1.063,19.24,0.9,19.26103839,19.97,-3.18,20.22160478,1.02048,0.29764,1.063,19.97,-3.18,20.22160478
06/03/2020 16:30,20.76432,2.62376,20.92943147,0.90432,0.26376,0.942,19.86,2.36,19.99973,21.02,-3.14,21.25323505,0.90432,0.26376,0.942,21.02,-3.14,21.25323505
06/03/2020 17:00,21.43576,2.77668,21.61485042,1.08576,0.31668,1.131,20.35,2.46,20.4981487,21.52,-3.04,21.73366053,1.08576,0.31668,1.131,21.52,-3.04,21.73366053
06/03/2020 17:30,22.1448,2.7164,22.31078206,1.0848,0.3164,1.13,21.06,2.4,21.196311,22.25,-3.1,22.46491709,1.0848,0.3164,1.13,22.25,-3.1,22.46491709
06/03/2020 18:00,22.19184,2.69512,22.35489732,1.01184,0.29512,1.054,21.18,2.4,21.31554362,22.36,-3.02,22.56302285,1.01184,0.29512,1.054,22.36,-3.02,22.56302285
06/03/2020 18:30,23.67464,0.44052,23.67873808,1.30464,0.38052,1.359,22.37,0.06,22.37008046,22.97,-2.86,23.14736486,1.30464,0.38052,1.359,22.97,-2.86,23.14736486
06/03/2020 19:00,23.938,-0.156,23.93850831,1.728,0.504,1.8,22.21,-0.66,22.21980423,22.6,0,22.6,1.728,0.504,1.8,22.6,0,22.6
06/03/2020 19:30,23.5764,0.8252,23.59083703,2.4864,0.7252,2.59,21.09,0.1,21.09023708,21.57,-2.47,21.71096037,2.4864,0.7252,2.59,21.57,-2.47,21.71096037
06/03/2020 20:00,22.2968,3.5774,22.58196362,2.3568,0.6874,2.455,19.94,2.89,20.14834236,21.08,-2.55,21.23367373,2.3568,0.6874,2.455,21.08,-2.55,21.23367373
06/03/2020 20:30,21.41488,3.91684,21.77013369,2.35488,0.68684,2.453,19.06,3.23,19.3317485,20.17,-2.18,20.28746657,2.35488,0.68684,2.453,20.17,-2.18,20.28746657
06/03/2020 21:00,20.63736,4.06048,21.03302464,2.36736,0.69048,2.466,18.27,3.37,18.57820766,19.35,-2.08,19.4614722,2.36736,0.69048,2.466,19.35,-2.08,19.4614722
06/03/2020 21:30,19.42432,3.77876,19.78846216,2.22432,0.64876,2.317,17.2,3.13,17.48247408,18.11,-1.14,18.14584525,2.22432,0.64876,2.317,18.11,-1.14,18.14584525
06/03/2020 22:00,18.14168,2.61924,18.32978372,1.95168,0.56924,2.033,16.19,2.05,16.31927082,16.74,0.69,16.7542144,1.95168,0.56924,2.033,16.74,0.69,16.7542144
06/03/2020 22:30,16.61888,5.08884,17.38054847,1.77888,0.51884,1.853,14.84,4.57,15.52773325,15.86,-1.31,15.91400955,1.77888,0.51884,1.853,15.86,-1.31,15.91400955
06/03/2020 23:00,15.51616,4.29388,16.09933622,1.79616,0.52388,1.871,13.72,3.77,14.22853822,14.49,-0.05,14.49008627,1.79616,0.52388,1.871,14.49,-0.05,14.49008627
06/03/2020 23:30,14.352,5.706,15.44468646,1.872,0.546,1.95,12.48,5.16,13.50466586,13.47,-0.96,13.50416602,1.872,0.546,1.95,13.47,-0.96,13.50416602
07/03/2020 00:00,13.51016,5.05088,14.42344661,1.82016,0.53088,1.896,11.69,4.52,12.53341534,12.51,-0.14,12.51078335,1.82016,0.53088,1.896,12.51,-0.14,12.51078335
07/03/2020 00:30,13.26152,2.64336,13.52239863,1.93152,0.56336,2.012,11.33,2.08,11.5193446,11.63,2.51,11.8977729,1.93152,0.56336,2.012,11.63,2.51,11.8977729
07/03/2020 01:00,13.59288,2.52084,13.82465265,1.92288,0.56084,2.003,11.67,1.96,11.83344836,11.97,2.39,12.20626888,1.92288,0.56084,2.003,11.97,2.39,12.20626888
07/03/2020 01:30,13.6332,2.5926,13.87752561,1.9632,0.5726,2.045,11.67,2.02,11.8435341,11.97,2.45,12.21815862,1.9632,0.5726,2.045,11.97,2.45,12.21815862
07/03/2020 02:00,13.35312,2.68216,13.61983098,1.89312,0.55216,1.972,11.46,2.13,11.65626441,11.75,2.55,12.02351862,1.89312,0.55216,1.972,11.75,2.55,12.02351862
07/03/2020 02:30,13.08472,3.12096,13.45177642,1.85472,0.54096,1.932,11.23,2.58,11.52255614,11.6,2.15,11.79756331,1.85472,0.54096,1.932,11.6,2.15,11.79756331
07/03/2020 03:00,12.42632,5.91976,13.76433751,1.81632,0.52976,1.892,10.61,5.39,11.90059662,11.53,-0.51,11.54127376,1.81632,0.52976,1.892,11.53,-0.51,11.54127376
07/03/2020 03:30,12.30608,5.87844,13.63802265,1.84608,0.53844,1.923,10.46,5.34,11.74424114,11.38,-0.55,11.39328311,1.84608,0.53844,1.923,11.38,-0.55,11.39328311
07/03/2020 04:00,12.34128,4.12704,13.01305695,1.84128,0.53704,1.918,10.5,3.59,11.09676079,11.06,1.27,11.13267713,1.84128,0.53704,1.918,11.06,1.27,11.13267713
07/03/2020 04:30,12.45048,2.70264,12.74043622,1.86048,0.54264,1.938,10.59,2.16,10.80803867,10.87,2.59,11.17430087,1.86048,0.54264,1.938,10.87,2.59,11.17430087
07/03/2020 05:00,12.43032,2.65676,12.71106719,1.84032,0.53676,1.917,10.59,2.12,10.80011574,10.87,2.53,11.16054658,1.84032,0.53676,1.917,10.87,2.53,11.16054658
07/03/2020 05:30,12.40704,5.09872,13.41385803,1.84704,0.53872,1.924,10.56,4.56,11.50248669,11.33,0.04,11.33007061,1.84704,0.53872,1.924,11.33,0.04,11.33007061
07/03/2020 06:00,12.63752,5.82636,13.91593987,1.90752,0.55636,1.987,10.73,5.27,11.95432139,11.67,-0.63,11.68699277,1.90752,0.55636,1.987,11.67,-0.63,11.68699277
07/03/2020 06:30,14.08784,4.80312,14.88412569,2.06784,0.60312,2.154,12.02,4.2,12.73265094,12.85,-0.43,12.85719254,2.06784,0.60312,2.154,12.85,-0.43,12.85719254
07/03/2020 07:00,14.89392,4.96656,15.70017743,2.11392,0.61656,2.202,12.78,4.35,13.50003333,13.73,-1.05,13.77009078,2.11392,0.61656,2.202,13.73,-1.05,13.77009078
07/03/2020 07:30,15.95592,4.57756,16.5995614,2.18592,0.63756,2.277,13.77,3.94,14.32258706,14.71,-1.17,14.75645621,2.18592,0.63756,2.277,14.71,-1.17,14.75645621
07/03/2020 08:00,17.42656,2.22608,17.56816512,2.14656,0.62608,2.236,15.28,1.6,15.36354126,15.78,0.51,15.78823929,2.14656,0.62608,2.236,15.78,0.51,15.78823929
07/03/2020 08:30,18.48152,3.97336,18.90381367,2.17152,0.63336,2.262,16.31,3.34,16.6484744,17.38,-2.05,17.50048285,2.17152,0.63336,2.262,17.38,-2.05,17.50048285
07/03/2020 09:00,19.7044,3.7342,20.05511478,2.1744,0.6342,2.265,17.53,3.1,17.80199146,18.3,-1.21,18.33995911,2.1744,0.6342,2.265,18.3,-1.21,18.33995911
07/03/2020 09:30,20.09224,3.83982,20.45586287,2.26224,0.65982,2.3565,17.83,3.18,18.11135831,19.01,-3.21,19.27911305,2.26224,0.65982,2.3565,19.01,-3.21,19.27911305
07/03/2020 10:00,20.0116,3.8738,20.38309253,2.4816,0.7238,2.585,17.53,3.15,17.81076641,18.7,-3.24,18.97860901,2.4816,0.7238,2.585,18.7,-3.24,18.97860901
07/03/2020 10:30,19.67976,3.99618,20.08139458,2.72976,0.79618,2.8435,16.95,3.2,17.24942028,18.12,-3.2,18.4003913,2.72976,0.79618,2.8435,18.12,-3.2,18.4003913
07/03/2020 11:00,19.83472,4.06346,20.24667441,2.51472,0.73346,2.6195,17.32,3.33,17.6372135,18.4,-2.92,18.63025496,2.51472,0.73346,2.6195,18.4,-2.92,18.63025496
07/03/2020 11:30,19.92984,0.74662,19.94382019,2.55984,0.74662,2.6665,17.37,0,17.37,17.73,0.45,17.73570974,2.55984,0.74662,2.6665,17.73,0.45,17.73570974
07/03/2020 12:00,19.7996,0.7378,19.81334169,2.5296,0.7378,2.635,17.27,0,17.27,17.64,0.48,17.6465294,2.5296,0.7378,2.635,17.64,0.48,17.6465294
07/03/2020 12:30,19.41104,3.18322,19.67031681,2.41104,0.70322,2.5115,17,2.48,17.17994179,17.73,-0.9,17.75282794,2.41104,0.70322,2.5115,17.73,-0.9,17.75282794
07/03/2020 13:00,19.46792,4.24606,19.92558493,2.31792,0.67606,2.4145,17.15,3.57,17.51763112,18.32,-2.8,18.5327386,2.31792,0.67606,2.4145,18.32,-2.8,18.5327386
07/03/2020 13:30,19.4084,4.3587,19.8918138,2.4984,0.7287,2.6025,16.91,3.63,17.29523056,18.08,-2.73,18.28494736,2.4984,0.7287,2.6025,18.08,-2.73,18.28494736
07/03/2020 14:00,19.08312,3.86466,19.47051786,2.55312,0.74466,2.6595,16.53,3.12,16.82186969,17.54,-2.01,17.65479255,2.55312,0.74466,2.6595,17.54,-2.01,17.65479255
07/03/2020 14:30,18.71488,1.39434,18.76675032,2.65488,0.77434,2.7655,16.06,0.62,16.07196317,16.41,1.11,16.44749829,2.65488,0.77434,2.7655,16.41,1.11,16.44749829
07/03/2020 15:00,18.15088,2.50734,18.32324203,2.39088,0.69734,2.4905,15.76,1.81,15.86359669,16.41,-0.03,16.41002742,2.39088,0.69734,2.4905,16.41,-0.03,16.41002742
07/03/2020 15:30,18.13696,4.40078,18.66323077,2.43696,0.71078,2.5385,15.7,3.69,16.12780518,16.77,-1.97,16.88531314,2.43696,0.71078,2.5385,16.77,-1.97,16.88531314
07/03/2020 16:00,17.85136,4.47748,18.40431691,2.39136,0.69748,2.491,15.46,3.78,15.91540135,16.53,-1.88,16.63656515,2.39136,0.69748,2.491,16.53,-1.88,16.63656515
07/03/2020 16:30,18.13832,4.47576,18.68237351,2.24832,0.65576,2.342,15.89,3.82,16.34272009,16.95,-1.8,17.04530727,2.24832,0.65576,2.342,16.95,-1.8,17.04530727
07/03/2020 17:00,19.10488,2.42934,19.25871576,2.29488,0.66934,2.3905,16.81,1.76,16.90188451,17.43,-0.07,17.43014056,2.29488,0.66934,2.3905,17.43,-0.07,17.43014056
07/03/2020 17:30,20.04,1.0775,20.06894632,2.22,0.6475,2.3125,17.82,0.43,17.82518724,18.18,0.83,18.19893678,2.22,0.6475,2.3125,18.18,0.83,18.19893678
07/03/2020 18:00,20.63296,3.61128,20.94660788,2.23296,0.65128,2.326,18.4,2.96,18.63656621,19.27,-1.34,19.31653437,2.23296,0.65128,2.326,19.27,-1.34,19.31653437
07/03/2020 18:30,21.43448,4.07464,21.81833229,2.48448,0.72464,2.588,18.95,3.35,19.24383018,20.17,-2.92,20.38026742,2.48448,0.72464,2.588,20.17,-2.92,20.38026742
07/03/2020 19:00,21.48344,4.19892,21.88993201,2.53344,0.73892,2.639,18.95,3.46,19.26328373,20.17,-2.87,20.37316372,2.53344,0.73892,2.639,20.17,-2.87,20.37316372
07/03/2020 19:30,20.87448,4.33964,21.32079714,2.36448,0.68964,2.463,18.51,3.65,18.86644111,19.72,-2.73,19.90807123,2.36448,0.68964,2.463,19.72,-2.73,19.90807123
07/03/2020 20:00,20.40304,1.46672,20.45569135,2.66304,0.77672,2.774,17.74,0.69,17.75341376,18.11,1.02,18.13870172,2.66304,0.77672,2.774,18.11,1.02,18.13870172
07/03/2020 20:30,19.21792,4.06356,19.64283506,2.61792,0.76356,2.727,16.6,3.3,16.92483382,17.53,-1.11,17.56510746,2.61792,0.76356,2.727,17.53,-1.11,17.56510746
07/03/2020 21:00,18.28848,5.22664,19.02067997,2.62848,0.76664,2.738,15.66,4.46,16.28272704,16.82,-1.87,16.92363141,2.62848,0.76664,2.738,16.82,-1.87,16.92363141
07/03/2020 21:30,17.62872,5.47296,18.45873939,2.71872,0.79296,2.832,14.91,4.68,15.62723584,16.01,-1.69,16.09895028,2.71872,0.79296,2.832,16.01,-1.69,16.09895028
07/03/2020 22:00,17.108,2.324,17.26512786,2.688,0.784,2.8,14.42,1.54,14.50199986,14.74,1.85,14.85564203,2.688,0.784,2.8,14.74,1.85,14.85564203
07/03/2020 22:30,16.1084,3.1062,16.40515251,2.5584,0.7462,2.665,13.55,2.36,13.75398488,14.01,1.36,14.07585521,2.5584,0.7462,2.665,14.01,1.36,14.07585521
07/03/2020 23:00,14.82072,5.66396,15.86613325,2.55072,0.74396,2.657,12.27,4.92,13.21965582,13.22,-0.79,13.24358335,2.55072,0.74396,2.657,13.22,-0.79,13.24358335
07/03/2020 23:30,13.8832,5.8076,15.04896874,2.5632,0.7476,2.67,11.32,5.06,12.39943547,12.25,-0.63,12.2661893,2.5632,0.7476,2.67,12.25,-0.63,12.2661893
08/03/2020 00:00,13.34376,4.77568,14.17261622,2.69376,0.78568,2.806,10.65,3.99,11.37288882,11.33,0.61,11.34640912,2.69376,0.78568,2.806,11.33,0.61,11.34640912
08/03/2020 00:30,12.80808,6.14444,14.20566986,2.75808,0.80444,2.873,10.05,5.34,11.38060192,10.97,-0.64,10.98865324,2.75808,0.80444,2.873,10.97,-0.64,10.98865324
08/03/2020 01:00,13.09288,6.07584,14.43396475,2.76288,0.80584,2.878,10.33,5.27,11.59662882,11.27,-0.74,11.29426846,2.76288,0.80584,2.878,11.27,-0.74,11.29426846
08/03/2020 01:30,13.12328,6.14304,14.48990747,2.75328,0.80304,2.868,10.37,5.34,11.66415449,11.3,-0.67,11.31984541,2.75328,0.80304,2.868,11.3,-0.67,11.31984541
08/03/2020 02:00,12.792,6.191,14.2113949,2.712,0.791,2.825,10.08,5.4,11.43531373,11.01,-0.56,11.0242324,2.712,0.791,2.825,11.01,-0.56,11.0242324
08/03/2020 02:30,12.57472,4.53096,13.36612066,2.57472,0.75096,2.682,10,3.78,10.69057529,10.59,1.11,10.6480139,2.57472,0.75096,2.682,10.59,1.11,10.6480139
08/03/2020 03:00,12.4732,2.9276,12.81216453,2.5632,0.7476,2.67,9.91,2.18,10.14694535,10.19,2.72,10.54677676,2.5632,0.7476,2.67,10.19,2.72,10.54677676
08/03/2020 03:30,12.34952,2.96736,12.70101845,2.69952,0.78736,2.812,9.65,2.18,9.893174415,9.92,2.64,10.26528129,2.69952,0.78736,2.812,9.92,2.64,10.26528129
08/03/2020 04:00,12.19176,3.01968,12.56015443,2.74176,0.79968,2.856,9.45,2.22,9.70726017,9.74,2.68,10.10198,2.74176,0.79968,2.856,9.74,2.68,10.10198
08/03/2020 04:30,12.07464,3.02052,12.44670527,2.74464,0.80052,2.859,9.33,2.22,9.590479654,9.62,2.68,9.986330657,2.74464,0.80052,2.859,9.62,2.68,9.986330657
08/03/2020 05:00,12.01896,3.00428,12.38874884,2.68896,0.78428,2.801,9.33,2.22,9.590479654,9.62,2.68,9.986330657,2.68896,0.78428,2.801,9.62,2.68,9.986330657
08/03/2020 05:30,12.12464,2.95052,12.47848001,2.50464,0.73052,2.609,9.62,2.22,9.872831407,9.9,2.68,10.25633463,2.50464,0.73052,2.609,9.9,2.68,10.25633463
08/03/2020 06:00,12.33576,2.86668,12.66447113,2.52576,0.73668,2.631,9.81,2.13,10.0385756,10.09,2.57,10.41215636,2.52576,0.73668,2.631,10.09,2.57,10.41215636
08/03/2020 06:30,12.79248,5.83364,14.05983287,2.65248,0.77364,2.763,10.14,5.06,11.33239604,11,-0.46,11.00961398,2.65248,0.77364,2.763,11,-0.46,11.00961398
08/03/2020 07:00,13.1764,5.9277,14.4483613,2.6664,0.7777,2.7775,10.51,5.15,11.7039566,11.42,-0.75,11.44460135,2.6664,0.7777,2.7775,11.42,-0.75,11.44460135
08/03/2020 07:30,14.19536,3.38198,14.59267057,2.71536,0.79198,2.8285,11.48,2.59,11.76853857,11.92,1.48,12.0115278,2.71536,0.79198,2.8285,11.92,1.48,12.0115278
08/03/2020 08:00,14.92032,4.23926,15.510876,2.74032,0.79926,2.8545,12.18,3.44,12.6564608,12.87,0.16,12.87099452,2.74032,0.79926,2.8545,12.87,0.16,12.87099452
08/03/2020 08:30,15.83088,3.91234,16.30715076,2.75088,0.80234,2.8655,13.08,3.11,13.44464577,13.77,-0.14,13.77071167,2.75088,0.80234,2.8655,13.77,-0.14,13.77071167
08/03/2020 09:00,16.73464,4.87802,17.43110022,2.80464,0.81802,2.9215,13.93,4.06,14.50960027,14.91,-1.51,14.98626705,2.80464,0.81802,2.9215,14.91,-1.51,14.98626705
08/03/2020 09:30,17.39256,4.75408,18.03059677,2.96256,0.86408,3.086,14.43,3.89,14.94513299,15.45,-1.75,15.54879417,2.96256,0.86408,3.086,15.45,-1.75,15.54879417
08/03/2020 10:00,17.90712,4.38666,18.4365868,2.93712,0.85666,3.0595,14.97,3.53,15.38056566,16.01,-1.67,16.09686305,2.93712,0.85666,3.0595,16.01,-1.67,16.09686305
08/03/2020 10:30,18.16368,2.88274,18.39101577,2.92368,0.85274,3.0455,15.24,2.03,15.37460569,15.92,-0.32,15.92321576,2.92368,0.85274,3.0455,15.92,-0.32,15.92321576
08/03/2020 11:00,18.20616,4.66638,18.79466319,2.93616,0.85638,3.0585,15.27,3.81,15.73813839,16.4,-2.31,16.56188697,2.93616,0.85638,3.0585,16.4,-2.31,16.56188697
08/03/2020 11:30,18.51496,4.71228,19.10521726,2.78496,0.81228,2.901,15.73,3.9,16.20626114,16.89,-2.49,17.07255693,2.78496,0.81228,2.901,16.89,-2.49,17.07255693
08/03/2020 12:00,18.5368,4.8549,19.16201994,3.1368,0.9149,3.2675,15.4,3.94,15.89602466,16.55,-2.46,16.73182895,3.1368,0.9149,3.2675,16.55,-2.46,16.73182895
08/03/2020 12:30,18.62176,4.70468,19.20687271,2.86176,0.83468,2.981,15.76,3.87,16.22820076,16.91,-2.5,17.09380297,2.86176,0.83468,2.981,16.91,-2.5,17.09380297
08/03/2020 13:00,19.07968,4.61824,19.63064771,2.83968,0.82824,2.958,16.24,3.79,16.6763815,17.39,-2.54,17.57451849,2.83968,0.82824,2.958,17.39,-2.54,17.57451849
08/03/2020 13:30,19.17624,4.68182,19.73949389,2.88624,0.84182,3.0065,16.29,3.84,16.73647812,17.44,-2.49,17.6168584,2.88624,0.84182,3.0065,17.44,-2.49,17.6168584
08/03/2020 14:00,18.198,3.174,18.47272259,3.168,0.924,3.3,15.03,2.25,15.19748005,15.73,-0.4,15.735085,3.168,0.924,3.3,15.73,-0.4,15.735085
08/03/2020 14:30,17.89288,1.76834,17.98004953,2.94288,0.85834,3.0655,14.95,0.91,14.97767005,15.26,1.37,15.32137396,2.94288,0.85834,3.0655,15.26,1.37,15.32137396
08/03/2020 15:00,18.12232,1.69526,18.20143919,2.93232,0.85526,3.0545,15.19,0.84,15.21320808,15.51,1.31,15.56522406,2.93232,0.85526,3.0545,15.51,1.31,15.56522406
08/03/2020 15:30,18.07968,1.61574,18.15173393,2.65968,0.77574,2.7705,15.42,0.84,15.44286243,15.75,1.31,15.80438547,2.65968,0.77574,2.7705,15.75,1.31,15.80438547
08/03/2020 16:00,17.99256,2.81658,18.21168137,2.66256,0.77658,2.7735,15.33,2.04,15.46513821,15.93,0.25,15.93196159,2.66256,0.77658,2.7735,15.93,0.25,15.93196159
08/03/2020 16:30,18.24176,4.16718,18.71168611,2.32176,0.67718,2.4185,15.92,3.49,16.29805203,16.91,-1.3,16.95989682,2.32176,0.67718,2.4185,16.91,-1.3,16.95989682
08/03/2020 17:00,19.30464,1.93302,19.40117759,2.44464,0.71302,2.5465,16.86,1.22,16.90408235,17.32,0.73,17.33537712,2.44464,0.71302,2.5465,17.32,0.73,17.33537712
08/03/2020 17:30,19.9364,4.5077,20.43965274,2.1864,0.6377,2.2775,17.75,3.87,18.16698654,18.93,-2.48,19.09176,2.1864,0.6377,2.2775,18.93,-2.48,19.09176
08/03/2020 18:00,20.31384,4.44862,20.79524742,2.22384,0.64862,2.3165,18.09,3.8,18.48480728,19.27,-2.54,19.43667924,2.22384,0.64862,2.3165,19.27,-2.54,19.43667924
08/03/2020 18:30,20.82784,4.28812,21.26468651,2.18784,0.63812,2.279,18.64,3.65,18.99400168,19.85,-2.66,20.02743368,2.18784,0.63812,2.279,19.85,-2.66,20.02743368
08/03/2020 19:00,21.02608,4.25844,21.45298001,2.08608,0.60844,2.173,18.94,3.65,19.28849657,20.15,-2.66,20.32481488,2.08608,0.60844,2.173,20.15,-2.66,20.32481488
08/03/2020 19:30,20.23344,4.23892,20.67270028,1.57344,0.45892,1.639,18.66,3.78,19.03901258,19.86,-2.5,20.016733,1.57344,0.45892,1.639,19.86,-2.5,20.016733
08/03/2020 20:00,19.90536,4.44448,20.39550831,2.17536,0.63448,2.266,17.73,3.81,18.13474566,18.85,-2.11,18.96772522,2.17536,0.63448,2.266,18.85,-2.11,18.96772522
08/03/2020 20:30,19.3012,3.9666,19.70457401,2.2512,0.6566,2.345,17.05,3.31,17.36832174,18.26,-1.2,18.29938797,2.2512,0.6566,2.345,18.26,-1.2,18.29938797
08/03/2020 21:00,18.59624,2.23432,18.72998473,2.10624,0.61432,2.194,16.49,1.62,16.56938442,16.95,1.11,16.98630625,2.10624,0.61432,2.194,16.95,1.11,16.98630625
08/03/2020 21:30,17.15776,5.29268,17.95553368,1.99776,0.58268,2.081,15.16,4.71,15.87481338,16.25,-1.52,16.32093441,1.99776,0.58268,2.081,16.25,-1.52,16.32093441
08/03/2020 22:00,16.38496,5.52228,17.29053182,2.06496,0.60228,2.151,14.32,4.92,15.14162475,15.37,-1.31,15.42572527,2.06496,0.60228,2.151,15.37,-1.31,15.42572527
08/03/2020 22:30,15.65712,3.63916,16.07447953,1.91712,0.55916,1.997,13.74,3.08,14.08098008,14.37,0.82,14.39337695,1.91712,0.55916,1.997,14.37,0.82,14.39337695
08/03/2020 23:00,14.27256,5.53408,15.30790679,2.00256,0.58408,2.086,12.27,4.95,13.23085031,13.23,-0.58,13.24270743,2.00256,0.58408,2.086,13.23,-0.58,13.24270743
08/03/2020 23:30,13.33584,4.39212,14.04048954,1.99584,0.58212,2.079,11.34,3.81,11.96293024,11.99,0.92,12.02524428,1.99584,0.58212,2.079,11.99,0.92,12.02524428
09/03/2020 00:00,12.39912,5.94016,13.7485882,1.98912,0.58016,2.072,10.41,5.36,11.7088727,11.35,-0.48,11.36014525,1.98912,0.58016,2.072,11.35,-0.48,11.36014525
09/03/2020 00:30,12.05888,5.98384,13.46190655,2.13888,0.62384,2.228,9.92,5.36,11.27546008,10.85,-0.48,10.86061232,2.13888,0.62384,2.228,10.85,-0.48,10.86061232
09/03/2020 01:00,12.57896,6.05428,13.96010534,2.20896,0.64428,2.301,10.37,5.41,11.69636696,11.29,-0.58,11.30488832,2.20896,0.64428,2.301,11.29,-0.58,11.30488832
09/03/2020 01:30,12.56152,6.04836,13.94182353,2.05152,0.59836,2.137,10.51,5.45,11.83902868,11.45,-0.51,11.46135245,2.05152,0.59836,2.137,11.45,-0.51,11.46135245
09/03/2020 02:00,12.462,6.036,13.84683141,2.112,0.616,2.2,10.35,5.42,11.68327437,11.29,-0.46,11.29936724,2.112,0.616,2.2,11.29,-0.46,11.29936724
09/03/2020 02:30,12.31048,6.15264,13.7623725,2.10048,0.61264,2.188,10.21,5.54,11.61618268,11.14,-0.46,11.14949326,2.10048,0.61264,2.188,11.14,-0.46,11.14949326
09/03/2020 03:00,12.3672,5.6346,13.59030364,2.3472,0.6846,2.445,10.02,4.95,11.1759966,10.83,0.11,10.83055862,2.3472,0.6846,2.445,10.83,0.11,10.83055862
09/03/2020 03:30,12.4388,2.8634,12.76412179,2.3088,0.6734,2.405,10.13,2.19,10.36402431,10.4,2.83,10.77816775,2.3088,0.6734,2.405,10.4,2.83,10.77816775
09/03/2020 04:00,12.22888,2.81384,12.54843423,2.13888,0.62384,2.228,10.09,2.19,10.32493099,10.37,2.83,10.74922323,2.13888,0.62384,2.228,10.37,2.83,10.74922323
09/03/2020 04:30,12.27632,2.73976,12.5783273,2.05632,0.59976,2.142,10.22,2.14,10.44164738,10.49,2.78,10.85211961,2.05632,0.59976,2.142,10.49,2.78,10.85211961
09/03/2020 05:00,12.19752,5.66136,13.44732283,2.02752,0.59136,2.112,10.17,5.07,11.36370538,11.02,-0.12,11.02065334,2.02752,0.59136,2.112,11.02,-0.12,11.02065334
09/03/2020 05:30,12.86176,5.86968,14.1378221,2.02176,0.58968,2.106,10.84,5.28,12.05752877,11.79,-0.57,11.80377058,2.02176,0.58968,2.106,11.79,-0.57,11.80377058
09/03/2020 06:00,14.12744,4.20092,14.73880218,1.95744,0.57092,2.039,12.17,3.63,12.69983464,12.85,0.49,12.85933902,1.95744,0.57092,2.039,12.85,0.49,12.85933902
09/03/2020 06:30,17.13832,2.19576,17.27840775,2.00832,0.58576,2.092,15.13,1.61,15.21541981,15.63,0.53,15.63898334,2.00832,0.58576,2.092,15.63,0.53,15.63898334
09/03/2020 07:00,19.44464,3.49552,19.75633278,2.14464,0.62552,2.234,17.3,2.87,17.53644491,18.26,-2.21,18.39325148,2.14464,0.62552,2.234,18.26,-2.21,18.39325148
09/03/2020 07:30,21.3956,2.4208,21.5321149,2.2656,0.6608,2.36,19.13,1.76,19.21079124,20.21,-3.69,20.54410378,2.2656,0.6608,2.36,20.21,-3.69,20.54410378
09/03/2020 08:00,22.4636,3.0548,22.67035792,2.3136,0.6748,2.41,20.15,2.38,20.290069,21.91,-4.37,22.34155321,2.3136,0.6748,2.41,21.91,-4.37,22.34155321
09/03/2020 08:30,23.24496,0.52728,23.25093954,2.18496,0.63728,2.276,21.06,-0.11,21.06028727,22.08,-2.62,22.23490049,2.18496,0.63728,2.276,22.08,-2.62,22.23490049
09/03/2020 09:00,23.38632,1.20476,23.4173314,2.17632,0.63476,2.267,21.21,0.57,21.21765774,22.51,-3.45,22.77284787,2.17632,0.63476,2.267,22.51,-3.45,22.77284787
09/03/2020 09:30,23.47624,2.31432,23.59003861,2.34624,0.68432,2.444,21.13,1.63,21.19277707,22.92,-5.01,23.46117005,2.34624,0.68432,2.444,22.92,-5.01,23.46117005
09/03/2020 10:00,23.67712,2.43416,23.80191476,2.75712,0.80416,2.872,20.92,1.63,20.98340535,22.71,-5.01,23.25605728,2.75712,0.80416,2.872,22.71,-5.01,23.25605728
09/03/2020 10:30,23.17304,2.54172,23.31201672,2.78304,0.81172,2.899,20.39,1.73,20.46325976,22.15,-4.91,22.68767507,2.78304,0.81172,2.899,22.15,-4.91,22.68767507
09/03/2020 11:00,22.74024,2.44132,22.87091075,2.61024,0.76132,2.719,20.13,1.68,20.19998267,21.89,-4.91,22.43390737,2.61024,0.76132,2.719,21.89,-4.91,22.43390737
09/03/2020 11:30,22.9264,2.6252,23.07621052,2.9664,0.8652,3.09,19.96,1.76,20.03744495,21.71,-4.82,22.23862631,2.9664,0.8652,3.09,21.71,-4.82,22.23862631
09/03/2020 12:00,22.87968,2.47324,23.0129675,2.71968,0.79324,2.833,20.16,1.68,20.22987889,21.92,-4.9,22.46099731,2.71968,0.79324,2.833,21.92,-4.9,22.46099731
09/03/2020 12:30,23.27272,2.44496,23.40079754,2.62272,0.76496,2.732,20.65,1.68,20.71822628,22.42,-4.9,22.94921349,2.62272,0.76496,2.732,22.42,-4.9,22.94921349
09/03/2020 13:00,23.0376,2.5918,23.18293426,2.3376,0.6818,2.435,20.7,1.91,20.7879316,22.49,-4.64,22.96366042,2.3376,0.6818,2.435,22.49,-4.64,22.96366042
09/03/2020 13:30,22.97,2.405,23.09556072,2.04,0.595,2.125,20.93,1.81,21.00811748,22.72,-4.8,23.22150727,2.04,0.595,2.125,22.72,-4.8,23.22150727
09/03/2020 14:00,23.06552,2.48536,23.19903505,2.31552,0.67536,2.412,20.75,1.81,20.82879257,22.53,-4.77,23.02941163,2.31552,0.67536,2.412,22.53,-4.77,23.02941163
09/03/2020 14:30,23.01632,2.59976,23.16267986,2.53632,0.73976,2.642,20.48,1.86,20.56428944,22.26,-4.72,22.75491156,2.53632,0.73976,2.642,22.26,-4.72,22.75491156
09/03/2020 15:00,22.99808,2.63444,23.14847636,2.51808,0.73444,2.623,20.48,1.9,20.56794594,22.26,-4.68,22.7466481,2.51808,0.73444,2.623,22.26,-4.68,22.7466481
09/03/2020 15:30,22.98096,2.56528,23.12369313,2.28096,0.66528,2.376,20.7,1.9,20.78701518,22.48,-4.68,22.96198598,2.28096,0.66528,2.376,22.48,-4.68,22.96198598
09/03/2020 16:00,24.07768,0.88724,24.09402144,2.04768,0.59724,2.133,22.03,0.29,22.03190868,23.3,-3.42,23.54965817,2.04768,0.59724,2.133,23.3,-3.42,23.54965817
09/03/2020 16:30,24.694,0.432,24.69777844,2.064,0.602,2.15,22.63,-0.17,22.63063852,23.6,-2.69,23.75281247,2.064,0.602,2.15,23.6,-2.69,23.75281247
09/03/2020 17:00,24.75976,2.73368,24.9102132,2.30976,0.67368,2.406,22.45,2.06,22.54431414,23.77,-4.22,24.14169215,2.30976,0.67368,2.406,23.77,-4.22,24.14169215
09/03/2020 17:30,25.30112,1.27616,25.33328359,2.42112,0.70616,2.522,22.88,0.57,22.88709899,23.77,-2.51,23.90215471,2.42112,0.70616,2.522,23.77,-2.51,23.90215471
09/03/2020 18:00,25.63672,-0.36304,25.63929036,2.52672,0.73696,2.632,23.11,-1.1,23.13616433,23.56,-0.69,23.57010182,2.52672,0.73696,2.632,23.56,-0.69,23.57010182
09/03/2020 18:30,25.66184,2.73512,25.80718725,2.69184,0.78512,2.804,22.97,1.95,23.05262241,24.21,-3.8,24.50640937,2.69184,0.78512,2.804,24.21,-3.8,24.50640937
09/03/2020 19:00,25.30904,2.68972,25.45156379,2.63904,0.76972,2.749,22.67,1.92,22.75116041,23.88,-3.74,24.17109844,2.63904,0.76972,2.749,23.88,-3.74,24.17109844
09/03/2020 19:30,24.73296,1.16128,24.76020762,2.71296,0.79128,2.826,22.02,0.37,22.02310832,22.75,-1.91,22.83003723,2.71296,0.79128,2.826,22.75,-1.91,22.83003723
09/03/2020 20:00,23.60296,1.31128,23.63935651,2.71296,0.79128,2.826,20.89,0.52,20.89647099,21.52,-3.27,21.76702322,2.71296,0.79128,2.826,21.52,-3.27,21.76702322
09/03/2020 20:30,22.4212,3.6766,22.72064253,2.7312,0.7966,2.845,19.69,2.88,19.89951004,20.63,-2.67,20.8020624,2.7312,0.7966,2.845,20.63,-2.67,20.8020624
09/03/2020 21:00,21.24848,4.10164,21.64073365,2.74848,0.80164,2.863,18.5,3.3,18.79201958,19.57,-2.24,19.69777906,2.74848,0.80164,2.863,19.57,-2.24,19.69777906
09/03/2020 21:30,20.02288,4.32584,20.48483867,2.76288,0.80584,2.878,17.26,3.52,17.61527746,18.35,-2.19,18.48022186,2.76288,0.80584,2.878,18.35,-2.19,18.48022186
09/03/2020 22:00,18.86424,3.25332,19.14271772,2.75424,0.80332,2.869,16.11,2.45,16.29523243,16.84,-0.3,16.842672,2.75424,0.80332,2.869,16.84,-0.3,16.842672
09/03/2020 22:30,17.32392,4.63156,17.93236047,2.71392,0.79156,2.827,14.61,3.84,15.10621395,15.55,-1.13,15.59100382,2.71392,0.79156,2.827,15.55,-1.13,15.59100382
09/03/2020 23:00,16.4064,2.3352,16.5717567,2.7264,0.7952,2.84,13.68,1.54,13.76640839,14.05,1.51,14.13090938,2.7264,0.7952,2.84,14.05,1.51,14.13090938
09/03/2020 23:30,15.00944,4.18192,15.58113423,2.74944,0.80192,2.864,12.26,3.38,12.71738967,12.96,0.15,12.96086803,2.74944,0.80192,2.864,12.96,0.15,12.96086803
10/03/2020 00:00,13.93944,5.66192,15.04544202,2.74944,0.80192,2.864,11.19,4.86,12.19982377,12.18,-1.1,12.22957072,2.74944,0.80192,2.864,12.18,-1.1,12.22957072
10/03/2020 00:30,13.54576,5.72668,14.70654541,2.76576,0.80668,2.881,10.78,4.92,11.8496751,11.76,-1.01,11.80329191,2.76576,0.80668,2.881,11.76,-1.01,11.80329191
10/03/2020 01:00,13.90248,5.68864,15.02130404,2.77248,0.80864,2.888,11.13,4.88,12.15283095,12.11,-1.16,12.16543053,2.77248,0.80864,2.888,12.11,-1.16,12.16543053
10/03/2020 01:30,14.08584,5.87212,15.26082179,2.95584,0.86212,3.079,11.13,5.01,12.20561346,12.11,-1.11,12.16076478,2.95584,0.86212,3.079,12.11,-1.11,12.16076478
10/03/2020 02:00,13.80456,5.77008,14.96194172,2.91456,0.85008,3.036,10.89,4.92,11.94983263,11.87,-1.11,11.92178678,2.91456,0.85008,3.036,11.87,-1.11,11.92178678
10/03/2020 02:30,13.66344,4.44892,14.36949831,2.77344,0.80892,2.889,10.89,3.64,11.4822341,11.59,0.33,11.59469706,2.77344,0.80892,2.889,11.59,0.33,11.59469706
10/03/2020 03:00,13.65288,2.53584,13.88638242,2.76288,0.80584,2.878,10.89,1.73,11.02655885,11.19,2.16,11.39656527,2.76288,0.80584,2.878,11.19,2.16,11.39656527
10/03/2020 03:30,13.48024,2.55632,13.72048259,2.73024,0.79632,2.844,10.75,1.76,10.89312168,11.06,2.2,11.27668391,2.73024,0.79632,2.844,11.06,2.2,11.27668391
10/03/2020 04:00,13.2812,2.5566,13.5250315,2.7312,0.7966,2.845,10.55,1.76,10.69579824,10.86,2.2,11.08059565,2.7312,0.7966,2.845,10.86,2.2,11.08059565
10/03/2020 04:30,13.29584,2.47212,13.52371024,2.71584,0.79212,2.829,10.58,1.68,10.71255338,10.89,2.08,11.08686159,2.71584,0.79212,2.829,10.89,2.08,11.08686159
10/03/2020 05:00,13.55504,2.41772,13.76896799,2.73504,0.79772,2.849,10.82,1.62,10.94060327,11.11,1.99,11.28681532,2.73504,0.79772,2.849,11.11,1.99,11.28681532
10/03/2020 05:30,13.9872,4.9696,14.84380975,2.7072,0.7896,2.82,11.28,4.18,12.02958021,12.13,-0.78,12.15505245,2.7072,0.7896,2.82,12.13,-0.78,12.15505245
10/03/2020 06:00,14.98376,5.26568,15.88207951,2.69376,0.78568,2.806,12.29,4.48,13.08107411,13.28,-1.55,13.37014959,2.69376,0.78568,2.806,13.28,-1.55,13.37014959
10/03/2020 06:30,17.40072,4.32896,17.93111684,2.67072,0.77896,2.782,14.73,3.55,15.15174577,15.65,-1.62,15.73362323,2.67072,0.77896,2.782,15.65,-1.62,15.73362323
10/03/2020 07:00,19.47624,3.66932,19.81887569,2.70624,0.78932,2.819,16.77,2.88,17.01550176,17.84,-2.74,18.04918835,2.70624,0.78932,2.819,17.84,-2.74,18.04918835
10/03/2020 07:30,21.25664,2.33152,21.38412331,2.81664,0.82152,2.934,18.44,1.51,18.50172154,19.33,-3.16,19.5865898,2.81664,0.82152,2.934,19.33,-3.16,19.5865898
10/03/2020 08:00,22.00288,3.13084,22.22451096,2.88288,0.84084,3.003,19.12,2.29,19.2566482,20.34,-4.11,20.75108913,2.88288,0.84084,3.003,20.34,-4.11,20.75108913
10/03/2020 08:30,22.4384,2.8412,22.61756424,2.9184,0.8512,3.04,19.52,1.99,19.62117479,20.78,-4.51,21.26378376,2.9184,0.8512,3.04,20.78,-4.51,21.26378376
10/03/2020 09:00,22.74016,2.60588,22.88898179,2.90016,0.84588,3.021,19.84,1.76,19.91791154,21.11,-4.77,21.64220414,2.90016,0.84588,3.021,21.11,-4.77,21.64220414
10/03/2020 09:30,23.06336,2.33348,23.1811066,2.82336,0.82348,2.941,20.24,1.51,20.29624842,21.51,-4.96,22.07445809,2.82336,0.82348,2.941,21.51,-4.96,22.07445809
10/03/2020 10:00,22.67784,2.39812,22.80428483,2.90784,0.84812,3.029,19.77,1.55,19.83066817,21.04,-5.01,21.6282616,2.90784,0.84812,3.029,21.04,-5.01,21.6282616
10/03/2020 10:30,22.5952,2.6161,22.74614346,2.9352,0.8561,3.0575,19.66,1.76,19.73862204,20.94,-4.82,21.48757781,2.9352,0.8561,3.0575,20.94,-4.82,21.48757781
10/03/2020 11:00,22.71208,2.47644,22.84669195,2.90208,0.84644,3.023,19.81,1.63,19.87694645,21.09,-4.96,21.6654033,2.90208,0.84644,3.023,21.09,-4.96,21.6654033
10/03/2020 11:30,23.20576,-0.15832,23.20630006,2.88576,0.84168,3.006,20.32,-1,20.34459142,20.95,-2.22,21.06729456,2.88576,0.84168,3.006,20.95,-2.22,21.06729456
10/03/2020 12:00,23.19424,-0.97168,23.21458445,2.87424,0.83832,2.994,20.32,-1.81,20.40045343,20.72,-1.34,20.7632849,2.87424,0.83832,2.994,20.72,-1.34,20.7632849
10/03/2020 12:30,23.26864,-0.96748,23.2887446,2.88864,0.84252,3.009,20.38,-1.81,20.4602175,20.8,-1.34,20.84311877,2.88864,0.84252,3.009,20.8,-1.34,20.84311877
10/03/2020 13:00,22.58496,-0.57522,22.592284,2.96496,0.86478,3.0885,19.62,-1.44,19.67277306,20.03,-1.01,20.05544814,2.96496,0.86478,3.0885,20.03,-1.01,20.05544814
10/03/2020 13:30,22.8272,-0.7704,22.8401965,2.9472,0.8596,3.07,19.88,-1.63,19.94671151,20.29,-1.01,20.31512245,2.9472,0.8596,3.07,20.29,-1.01,20.31512245
10/03/2020 14:00,22.86272,-0.83004,22.8777825,2.74272,0.79996,2.857,20.12,-1.63,20.18591836,20.54,-1.16,20.57272952,2.74272,0.79996,2.857,20.54,-1.16,20.57272952
10/03/2020 14:30,22.44264,0.54452,22.4492448,2.55264,0.74452,2.659,19.89,-0.2,19.89100551,20.62,-2.37,20.75575342,2.55264,0.74452,2.659,20.62,-2.37,20.75575342
10/03/2020 15:00,21.91752,2.43136,22.05196577,2.50752,0.73136,2.612,19.41,1.7,19.48430394,20.56,-3.99,20.94358374,2.50752,0.73136,2.612,20.56,-3.99,20.94358374
10/03/2020 15:30,21.76288,-0.01916,21.76288843,1.68288,0.49084,1.753,20.08,-0.51,20.08647555,20.78,-2.06,20.88185815,1.68288,0.49084,1.753,20.78,-2.06,20.88185815
10/03/2020 16:00,22.65184,0.54512,22.65839825,2.21184,0.64512,2.304,20.44,-0.1,20.44024462,21.23,-2.65,21.39475169,2.21184,0.64512,2.304,21.23,-2.65,21.39475169
10/03/2020 16:30,23.74176,0.52468,23.74755686,3.10176,0.90468,3.231,20.64,-0.38,20.64349777,21.34,-2.2,21.45310234,3.10176,0.90468,3.231,21.34,-2.2,21.45310234
10/03/2020 17:00,23.4576,0.8518,23.47306032,2.5776,0.7518,2.685,20.88,0.1,20.88023946,21.61,-1.98,21.70051843,2.5776,0.7518,2.685,21.61,-1.98,21.70051843
10/03/2020 17:30,23.59944,3.03192,23.7934047,2.50944,0.73192,2.614,21.09,2.3,21.21504419,22.4,-4.13,22.77755255,2.50944,0.73192,2.614,22.4,-4.13,22.77755255
10/03/2020 18:00,23.54448,2.54464,23.68159055,2.48448,0.72464,2.588,21.06,1.82,21.13849569,22.2,-4.02,22.56103721,2.48448,0.72464,2.588,22.2,-4.02,22.56103721
10/03/2020 18:30,24.41224,1.08232,24.43622062,2.44224,0.71232,2.544,21.97,0.37,21.97311539,22.78,-3,22.97669254,2.44224,0.71232,2.544,22.78,-3,22.97669254
10/03/2020 19:00,24.22664,2.15152,24.32198849,2.33664,0.68152,2.434,21.89,1.47,21.93930263,22.98,-3.92,23.31194544,2.33664,0.68152,2.434,22.98,-3.92,23.31194544
10/03/2020 19:30,23.80688,0.42284,23.81063479,2.30688,0.67284,2.403,21.5,-0.25,21.50145344,21.99,-3.49,22.26522401,2.30688,0.67284,2.403,21.99,-3.49,22.26522401
10/03/2020 20:00,22.70632,3.41976,22.9623981,2.29632,0.66976,2.392,20.41,2.75,20.59443129,21.54,-3.19,21.77493284,2.29632,0.66976,2.392,21.54,-3.19,21.77493284
10/03/2020 20:30,22.00064,0.24352,22.00198769,2.24064,0.65352,2.334,19.76,-0.41,19.76425308,20.14,0.53,20.14697248,2.24064,0.65352,2.334,20.14,0.53,20.14697248
10/03/2020 21:00,20.71728,4.16004,21.13082165,2.29728,0.67004,2.393,18.42,3.49,18.74770653,19.59,-2.74,19.78069008,2.29728,0.67004,2.393,19.59,-2.74,19.78069008
10/03/2020 21:30,19.40008,4.29544,19.86992473,2.35008,0.68544,2.448,17.05,3.61,17.42798325,18.18,-2.39,18.3364255,2.35008,0.68544,2.448,18.18,-2.39,18.3364255
10/03/2020 22:00,18.15496,3.29728,18.45195458,2.18496,0.63728,2.276,15.97,2.66,16.19001235,16.76,-0.65,16.77259968,2.18496,0.63728,2.276,16.76,-0.65,16.77259968
10/03/2020 22:30,16.65968,4.76324,17.32724424,2.23968,0.65324,2.333,14.42,4.11,14.99428224,15.42,-1.42,15.48524459,2.23968,0.65324,2.333,15.42,-1.42,15.48524459
10/03/2020 23:00,15.51736,3.86048,15.99036482,2.36736,0.69048,2.466,13.15,3.17,13.52669213,13.9,-0.27,13.90262205,2.36736,0.69048,2.466,13.9,-0.27,13.90262205
10/03/2020 23:30,14.21008,4.65544,14.95324363,2.35008,0.68544,2.448,11.86,3.97,12.50681814,12.68,-0.5,12.68985422,2.35008,0.68544,2.448,12.68,-0.5,12.68985422
11/03/2020 00:00,13.58968,2.24824,13.77439602,2.35968,0.68824,2.458,11.23,1.56,11.33783489,11.54,2.11,11.7313128,2.35968,0.68824,2.458,11.54,2.11,11.7313128
11/03/2020 00:30,12.80944,5.28192,13.85570034,2.02944,0.59192,2.114,10.78,4.69,11.756041,11.71,-0.89,11.74377282,2.02944,0.59192,2.114,11.71,-0.89,11.74377282
11/03/2020 01:00,13.18776,5.34268,14.22888764,1.99776,0.58268,2.081,11.19,4.76,12.16033305,12.17,-1.01,12.21183852,1.99776,0.58268,2.081,12.17,-1.01,12.21183852
11/03/2020 01:30,13.14552,5.44036,14.22681317,1.95552,0.57036,2.037,11.19,4.87,12.20381088,12.17,-0.87,12.20105733,1.95552,0.57036,2.037,12.17,-0.87,12.20105733
11/03/2020 02:00,12.9896,5.5278,14.11687929,2.0496,0.5978,2.135,10.94,4.93,11.99952082,11.91,-0.87,11.94173354,2.0496,0.5978,2.135,11.91,-0.87,11.94173354
11/03/2020 02:30,12.83944,5.58692,14.00231747,2.14944,0.62692,2.239,10.69,4.96,11.78463831,11.67,-0.83,11.69947862,2.14944,0.62692,2.239,11.67,-0.83,11.69947862
11/03/2020 03:00,12.63392,5.58156,13.81194217,1.99392,0.58156,2.077,10.64,5,11.75625791,11.61,-0.88,11.6433028,1.99392,0.58156,2.077,11.61,-0.88,11.6433028
11/03/2020 03:30,12.6632,5.6076,13.84925312,2.0832,0.6076,2.17,10.58,5,11.70198274,11.54,-0.95,11.57903709,2.0832,0.6076,2.17,11.54,-0.95,11.57903709
11/03/2020 04:00,12.52976,5.73368,13.77933133,2.30976,0.67368,2.406,10.22,5.06,11.40403437,11.18,-0.89,11.21536892,2.30976,0.67368,2.406,11.18,-0.89,11.21536892
11/03/2020 04:30,12.51496,5.59228,13.70758255,2.06496,0.60228,2.151,10.45,4.99,11.5802677,11.42,-1,11.46369923,2.06496,0.60228,2.151,11.42,-1,11.46369923
11/03/2020 05:00,12.744,5.592,13.91689621,2.064,0.602,2.15,10.68,4.99,11.78823566,11.64,-0.95,11.67870284,2.064,0.602,2.15,11.64,-0.95,11.67870284
11/03/2020 05:30,13.3816,5.4088,14.43337577,2.1216,0.6188,2.21,11.26,4.79,12.23649051,12.23,-1.07,12.2767178,2.1216,0.6188,2.21,12.23,-1.07,12.2767178
11/03/2020 06:00,14.78528,2.47404,14.99084316,2.10528,0.61404,2.193,12.68,1.86,12.8156935,13.09,1.38,13.16254155,2.10528,0.61404,2.193,13.09,1.38,13.16254155
11/03/2020 06:30,17.03888,3.61384,17.41790088,2.13888,0.62384,2.228,14.9,2.99,15.19704248,15.81,-1.4,15.87186504,2.13888,0.62384,2.228,15.81,-1.4,15.87186504
11/03/2020 07:00,19.43928,3.53604,19.7582688,2.24928,0.65604,2.343,17.19,2.88,17.42958691,17.83,-1.06,17.8614809,2.24928,0.65604,2.343,17.83,-1.06,17.8614809
11/03/2020 07:30,21.01384,2.95612,21.22074732,2.28384,0.66612,2.379,18.73,2.29,18.8694727,19.85,-3.28,20.11916748,2.28384,0.66612,2.379,19.85,-3.28,20.11916748
11/03/2020 08:00,21.854,1.732,21.92252586,2.544,0.742,2.65,19.31,0.99,19.33536139,20.51,-3.03,20.73260717,2.544,0.742,2.65,20.51,-3.03,20.73260717
11/03/2020 08:30,21.8608,2.8794,22.04961499,2.5008,0.7294,2.605,19.36,2.15,19.47901692,21.09,-4.65,21.59654139,2.5008,0.7294,2.605,21.09,-4.65,21.59654139
11/03/2020 09:00,21.91168,2.77424,22.08660517,2.55168,0.74424,2.658,19.36,2.03,19.46613726,21.09,-4.78,21.62490462,2.55168,0.74424,2.658,21.09,-4.78,21.62490462
11/03/2020 09:30,21.9996,2.7678,22.17302679,2.7696,0.8078,2.885,19.23,1.96,19.32962752,20.96,-4.84,21.51155968,2.7696,0.8078,2.885,20.96,-4.84,21.51155968
11/03/2020 10:00,21.70504,2.95772,21.90563555,2.97504,0.86772,3.099,18.73,2.09,18.84624631,20.44,-4.73,20.98014538,2.97504,0.86772,3.099,20.44,-4.73,20.98014538
11/03/2020 10:30,21.56912,3.01016,21.77815421,2.94912,0.86016,3.072,18.62,2.15,18.74371628,20.33,-4.65,20.85500899,2.94912,0.86016,3.072,20.33,-4.65,20.85500899
11/03/2020 11:00,21.57248,2.89114,21.76535283,2.95248,0.86114,3.0755,18.62,2.03,18.73033102,20.33,-4.79,20.88667039,2.95248,0.86114,3.0755,20.33,-4.79,20.88667039
11/03/2020 11:30,21.45792,2.75106,21.63355407,2.91792,0.85106,3.0395,18.54,1.9,18.63710278,20.23,-4.72,20.77333146,2.91792,0.85106,3.0395,20.23,-4.72,20.77333146
11/03/2020 12:00,21.75432,2.72626,21.92448249,3.00432,0.87626,3.1295,18.75,1.85,18.84104562,20.45,-4.76,20.99666878,3.00432,0.87626,3.1295,20.45,-4.76,20.99666878
11/03/2020 12:30,21.48568,2.79374,21.66655091,3.23568,0.94374,3.3705,18.25,1.85,18.34352747,19.93,-4.76,20.4905466,3.23568,0.94374,3.3705,19.93,-4.76,20.4905466
11/03/2020 13:00,21.47768,2.98974,21.68477077,3.18768,0.92974,3.3205,18.29,2.06,18.40564316,19.97,-4.54,20.47956298,3.18768,0.92974,3.3205,19.97,-4.54,20.47956298
11/03/2020 13:30,21.6396,2.8978,21.83276283,3.0096,0.8778,3.135,18.63,2.02,18.73919155,20.33,-4.59,20.84171298,3.0096,0.8778,3.135,20.33,-4.59,20.84171298
11/03/2020 14:00,21.31824,2.86532,21.5099376,2.89824,0.84532,3.019,18.42,2.02,18.53042903,20.1,-4.59,20.61742224,2.89824,0.84532,3.019,20.1,-4.59,20.61742224
11/03/2020 14:30,21.46584,1.11212,21.49462951,2.95584,0.86212,3.079,18.51,0.25,18.5116882,19.49,-2.38,19.63477782,2.95584,0.86212,3.079,19.49,-2.38,19.63477782
11/03/2020 15:00,21.74336,-0.57652,21.7510018,2.82336,0.82348,2.941,18.92,-1.4,18.97172633,19.31,-0.7,19.32268356,2.82336,0.82348,2.941,19.31,-0.7,19.32268356
11/03/2020 15:30,21.94288,-0.47416,21.94800242,2.76288,0.80584,2.878,19.18,-1.28,19.22266371,19.57,-0.76,19.58475172,2.76288,0.80584,2.878,19.57,-0.76,19.58475172
11/03/2020 16:00,22.14224,1.98232,22.23079811,2.92224,0.85232,3.044,19.22,1.13,19.25318935,20.5,-3.32,20.76709898,2.92224,0.85232,3.044,20.5,-3.32,20.76709898
11/03/2020 16:30,22.06736,3.31048,22.31429262,3.08736,0.90048,3.216,18.98,2.41,19.132394,20.68,-4.39,21.14082543,3.08736,0.90048,3.216,20.68,-4.39,21.14082543
11/03/2020 17:00,22.31656,3.43108,22.57877676,2.98656,0.87108,3.111,19.33,2.56,19.49878201,21.04,-4.22,21.45903073,2.98656,0.87108,3.111,21.04,-4.22,21.45903073
11/03/2020 17:30,22.77856,3.50708,23.04696088,2.93856,0.85708,3.061,19.84,2.65,20.01619594,21.58,-4.09,21.964164,2.93856,0.85708,3.061,21.58,-4.09,21.964164
11/03/2020 18:00,22.99904,3.37472,23.24531299,2.75904,0.80472,2.874,20.24,2.57,20.4025121,22,-4.13,22.3843003,2.75904,0.80472,2.874,22,-4.13,22.3843003
11/03/2020 18:30,23.81488,3.35684,24.05029905,2.83488,0.82684,2.953,20.98,2.53,21.13199707,22.77,-4.13,23.1415168,2.83488,0.82684,2.953,22.77,-4.13,23.1415168
11/03/2020 19:00,24.32448,3.34464,24.55334894,2.96448,0.86464,3.088,21.36,2.48,21.50348809,23.17,-4.13,23.53520342,2.96448,0.86464,3.088,23.17,-4.13,23.53520342
11/03/2020 19:30,23.5416,3.6938,23.82962629,2.9616,0.8638,3.085,20.58,2.83,20.77366843,22.35,-3.77,22.66573184,2.9616,0.8638,3.085,22.35,-3.77,22.66573184
11/03/2020 20:00,22.7512,3.8066,23.0674512,2.9712,0.8666,3.095,19.78,2.94,19.99729982,21.51,-3.66,21.81915901,2.9712,0.8666,3.095,21.51,-3.66,21.81915901
11/03/2020 20:30,21.83024,4.15632,22.22238453,2.97024,0.86632,3.094,18.86,3.29,19.1448087,20.54,-3.34,20.80978616,2.97024,0.86632,3.094,20.54,-3.34,20.80978616
11/03/2020 21:00,20.9612,4.5466,21.44862413,2.9712,0.8666,3.095,17.99,3.68,18.36252978,19.64,-3.02,19.8708329,2.9712,0.8666,3.095,19.64,-3.02,19.8708329
11/03/2020 21:30,19.95216,2.67688,20.13093081,2.97216,0.86688,3.096,16.98,1.81,17.07619688,17.8,-0.27,17.80204764,2.97216,0.86688,3.096,17.8,-0.27,17.80204764
11/03/2020 22:00,18.81872,2.14296,18.94034055,2.95872,0.86296,3.082,15.86,1.28,15.91156812,16.34,0.95,16.36759298,2.95872,0.86296,3.082,16.34,0.95,16.36759298
11/03/2020 22:30,17.20632,4.94976,17.90412165,2.77632,0.80976,2.892,14.43,4.14,15.01214508,15.46,-1.49,15.53163546,2.77632,0.80976,2.892,15.46,-1.49,15.53163546
11/03/2020 23:00,15.94296,3.73628,16.37491257,2.83296,0.82628,2.951,13.11,2.91,13.42908039,13.76,0.19,13.76131171,2.83296,0.82628,2.951,13.76,0.19,13.76131171
11/03/2020 23:30,14.78384,5.49112,15.77067925,3.12384,0.91112,3.254,11.66,4.58,12.5272503,12.59,-1.11,12.63883697,3.12384,0.91112,3.254,12.59,-1.11,12.63883697
12/03/2020 00:00,13.9376,4.3268,14.59376209,2.9376,0.8568,3.06,11,3.47,11.5343357,11.68,0.3,11.6838521,2.9376,0.8568,3.06,11.68,0.3,11.6838521
12/03/2020 00:30,13.26672,5.79696,14.4779351,2.52672,0.73696,2.632,10.74,5.06,11.87228706,11.68,-1.03,11.72532729,2.52672,0.73696,2.632,11.68,-1.03,11.72532729
12/03/2020 01:00,13.97832,4.09576,14.56601112,2.72832,0.79576,2.842,11.25,3.3,11.72401382,11.86,0.55,11.8727461,2.72832,0.79576,2.842,11.86,0.55,11.8727461
12/03/2020 01:30,14.38424,2.55832,14.60997473,2.87424,0.83832,2.994,11.51,1.72,11.63780478,11.81,2.13,12.00054165,2.87424,0.83832,2.994,11.81,2.13,12.00054165
12/03/2020 02:00,14.01768,3.30224,14.40139374,2.88768,0.84224,3.008,11.13,2.46,11.39861834,11.57,1.59,11.67874137,2.88768,0.84224,3.008,11.57,1.59,11.67874137
12/03/2020 02:30,13.54344,5.93892,14.78835818,2.77344,0.80892,2.889,10.77,5.13,11.92936712,11.72,-0.92,11.75605376,2.77344,0.80892,2.889,11.72,-0.92,11.75605376
