Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/03/2020 03:00,13.4024,5.9132,14.64889962,2.8224,0.8232,2.94,10.58,5.09,11.74071974,11.55,-0.92,11.58658276,2.8224,0.8232,2.94,11.55,-0.92,11.58658276
12/03/2020 03:30,13.44856,5.99708,14.72510559,2.93856,0.85708,3.061,10.51,5.14,11.69955982,11.48,-1.02,11.52522451,2.93856,0.85708,3.061,11.48,-1.02,11.52522451
12/03/2020 04:00,13.11808,5.98444,14.41865268,2.75808,0.80444,2.873,10.36,5.18,11.58283212,11.32,-0.96,11.36063379,2.75808,0.80444,2.873,11.32,-0.96,11.36063379
12/03/2020 04:30,13.1288,5.9584,14.41762532,2.6688,0.7784,2.78,10.46,5.18,11.67236052,11.42,-0.96,11.46027923,2.6688,0.7784,2.78,11.42,-0.96,11.46027923
12/03/2020 05:00,13.39968,5.84824,14.62030558,2.59968,0.75824,2.708,10.8,5.09,11.9393509,11.75,-1.02,11.79418925,2.59968,0.75824,2.708,11.75,-1.02,11.79418925
12/03/2020 05:30,13.89088,5.56484,14.96409006,2.45088,0.71484,2.553,11.44,4.85,12.42562272,12.41,-1.08,12.45690572,2.45088,0.71484,2.553,12.41,-1.08,12.45690572
12/03/2020 06:00,15.23648,3.79564,15.70214017,2.55648,0.74564,2.663,12.68,3.05,13.04166017,13.32,0.25,13.32234589,2.55648,0.74564,2.663,13.32,0.25,13.32234589
12/03/2020 06:30,17.83576,3.25668,18.13064531,2.52576,0.73668,2.631,15.31,2.52,15.51600786,16.04,-0.71,16.05570615,2.52576,0.73668,2.631,16.04,-0.71,16.05570615
12/03/2020 07:00,19.75176,3.94468,20.14181033,2.38176,0.69468,2.481,17.37,3.25,17.67142892,18.52,-3.04,18.76784484,2.38176,0.69468,2.481,18.52,-3.04,18.76784484
12/03/2020 07:30,21.65312,2.70716,21.82169382,2.49312,0.72716,2.597,19.16,1.98,19.2620352,20.56,-4.03,20.95124101,2.49312,0.72716,2.597,20.56,-4.03,20.95124101
12/03/2020 08:00,22.52312,3.01216,22.72364501,2.85312,0.83216,2.972,19.67,2.18,19.79043456,20.9,-4.17,21.31194266,2.85312,0.83216,2.972,20.9,-4.17,21.31194266
12/03/2020 08:30,23.3,-0.405,23.30351958,3,0.875,3.125,20.3,-1.28,20.34031465,20.82,-1.55,20.8776172,3,0.875,3.125,20.82,-1.55,20.8776172
12/03/2020 09:00,23.4172,-0.2754,23.41881938,2.8272,0.8246,2.945,20.59,-1.1,20.61936226,21.29,-2.17,21.40030374,2.8272,0.8246,2.945,21.29,-2.17,21.40030374
12/03/2020 09:30,23.76392,2.43156,23.88799652,2.95392,0.86156,3.077,20.81,1.57,20.8691399,22.61,-5.37,23.23895437,2.95392,0.86156,3.077,22.61,-5.37,23.23895437
12/03/2020 10:00,23.37128,1.04454,23.39461033,2.86128,0.83454,2.9805,20.51,0.21,20.51107506,21.76,-3.79,22.08759154,2.86128,0.83454,2.9805,21.76,-3.79,22.08759154
12/03/2020 10:30,24.09184,-1.15488,24.11950461,2.93184,0.85512,3.054,21.16,-2.01,21.25525112,21.59,-1.53,21.6441447,2.93184,0.85512,3.054,21.59,-1.53,21.6441447
12/03/2020 11:00,23.55856,-1.25542,23.59198653,2.99856,0.87458,3.1235,20.56,-2.13,20.6700387,21,-1.43,21.04863178,2.99856,0.87458,3.1235,21,-1.43,21.04863178
12/03/2020 11:30,23.32032,-1.00574,23.3419973,3.58032,1.04426,3.7295,19.74,-2.05,19.84616084,20.17,-1.36,20.21579828,3.58032,1.04426,3.7295,20.17,-1.36,20.21579828
12/03/2020 12:00,23.46352,-1.16814,23.49258014,3.26352,0.95186,3.3995,20.2,-2.12,20.31094286,20.63,-1.42,20.67881283,3.26352,0.95186,3.3995,20.63,-1.42,20.67881283
12/03/2020 12:30,23.54656,-1.09392,23.57195683,3.34656,0.97608,3.486,20.2,-2.07,20.30578489,20.63,-1.36,20.67477932,3.34656,0.97608,3.486,20.63,-1.36,20.67477932
12/03/2020 13:00,22.39616,1.92638,22.47885501,3.17616,0.92638,3.3085,19.22,1,19.24599699,20.28,-3.8,20.63294453,3.17616,0.92638,3.3085,20.28,-3.8,20.63294453
12/03/2020 13:30,22.35648,2.83314,22.53528079,3.33648,0.97314,3.4755,19.02,1.86,19.11072997,20.28,-4.6,20.79515328,3.33648,0.97314,3.4755,20.28,-4.6,20.79515328
12/03/2020 14:00,21.91416,2.67788,22.07717033,3.04416,0.88788,3.171,18.87,1.79,18.95470918,20.1,-4.7,20.64218981,3.04416,0.88788,3.171,20.1,-4.7,20.64218981
12/03/2020 14:30,21.71008,2.79544,21.88931379,3.07008,0.89544,3.198,18.64,1.9,18.73658453,19.87,-4.61,20.39776949,3.07008,0.89544,3.198,19.87,-4.61,20.39776949
12/03/2020 15:00,21.748,2.8065,21.9283366,3.108,0.9065,3.2375,18.64,1.9,18.73658453,19.87,-4.61,20.39776949,3.108,0.9065,3.2375,19.87,-4.61,20.39776949
12/03/2020 15:30,21.61224,1.89732,21.6953622,3.04224,0.88732,3.169,18.57,1.01,18.59744606,19.58,-3.4,19.87300682,3.04224,0.88732,3.169,19.58,-3.4,19.87300682
12/03/2020 16:00,22.50088,0.95984,22.52134307,2.81088,0.81984,2.928,19.69,0.14,19.69049771,20.71,-2.65,20.87885533,2.81088,0.81984,2.928,20.71,-2.65,20.87885533
12/03/2020 16:30,22.78056,2.96808,22.97310194,2.77056,0.80808,2.886,20.01,2.16,20.12624406,21.77,-4.62,22.25482644,2.77056,0.80808,2.886,21.77,-4.62,22.25482644
12/03/2020 17:00,23.0144,3.1242,23.22548671,2.6544,0.7742,2.765,20.36,2.35,20.4951726,22.13,-4.33,22.54962971,2.6544,0.7742,2.765,22.13,-4.33,22.54962971
12/03/2020 17:30,23.42208,3.15144,23.6331421,2.54208,0.74144,2.648,20.88,2.41,21.0186227,22.67,-4.27,23.06863238,2.54208,0.74144,2.648,22.67,-4.27,23.06863238
12/03/2020 18:00,24.0488,3.1884,24.25923898,2.6688,0.7784,2.78,21.38,2.41,21.51540146,23.19,-4.23,23.57263244,2.6688,0.7784,2.78,23.19,-4.23,23.57263244
12/03/2020 18:30,25.12216,1.04688,25.14396311,2.73216,0.79688,2.846,22.39,0.25,22.39139567,23.39,-2.09,23.48318973,2.73216,0.79688,2.846,23.39,-2.09,23.48318973
12/03/2020 19:00,25.64368,-0.46976,25.64798235,2.74368,0.80024,2.858,22.9,-1.27,22.93518912,23.29,-0.53,23.2960297,2.74368,0.80024,2.858,23.29,-0.53,23.2960297
12/03/2020 19:30,24.316,2.428,24.43691961,2.736,0.798,2.85,21.58,1.63,21.64147176,22.95,-3.63,23.23530503,2.736,0.798,2.85,22.95,-3.63,23.23530503
12/03/2020 20:00,23.16304,3.61672,23.44370034,2.66304,0.77672,2.774,20.5,2.84,20.69578701,22.24,-3.56,22.52312589,2.66304,0.77672,2.774,22.24,-3.56,22.52312589
12/03/2020 20:30,22.22152,3.81336,22.54634484,2.65152,0.77336,2.762,19.57,3.04,19.80470904,21.26,-3.33,21.51921235,2.65152,0.77336,2.762,21.26,-3.33,21.51921235
12/03/2020 21:00,21.59592,4.15756,21.99247748,2.66592,0.77756,2.777,18.93,3.38,19.22938637,20.15,-1.82,20.23202659,2.66592,0.77756,2.777,20.15,-1.82,20.23202659
12/03/2020 21:30,20.53488,3.26184,20.79232784,2.71488,0.79184,2.828,17.82,2.47,17.99036687,18.43,-0.28,18.43212684,2.71488,0.79184,2.828,18.43,-0.28,18.43212684
12/03/2020 22:00,19.11208,1.87644,19.2039743,2.66208,0.77644,2.773,16.45,1.1,16.48673709,16.92,0.64,16.93209969,2.66208,0.77644,2.773,16.92,0.64,16.93209969
12/03/2020 22:30,17.3544,5.2642,18.13524196,2.6544,0.7742,2.765,14.7,4.49,15.3704294,15.81,-1.86,15.91903577,2.6544,0.7742,2.765,15.81,-1.86,15.91903577
12/03/2020 23:00,16.2952,3.8586,16.74581551,2.6352,0.7686,2.745,13.66,3.09,14.0051312,14.37,-0.08,14.37022268,2.6352,0.7686,2.745,14.37,-0.08,14.37022268
12/03/2020 23:30,14.90384,5.23112,15.7952228,2.64384,0.77112,2.754,12.26,4.46,13.04604155,13.19,-1.17,13.24178991,2.64384,0.77112,2.754,13.19,-1.17,13.24178991
13/03/2020 00:00,14.24704,2.29872,14.43129455,2.56704,0.74872,2.674,11.68,1.55,11.78239789,12,1.96,12.15901312,2.56704,0.74872,2.674,12,1.96,12.15901312
13/03/2020 00:30,13.90368,2.32024,14.09595088,2.50368,0.73024,2.608,11.4,1.59,11.51034752,11.7,1.96,11.86303502,2.50368,0.73024,2.608,11.7,1.96,11.86303502
13/03/2020 01:00,14.28992,2.30456,14.47455735,2.44992,0.71456,2.552,11.84,1.59,11.94628394,12.15,1.96,12.3070752,2.44992,0.71456,2.552,12.15,1.96,12.3070752
13/03/2020 01:30,14.41448,2.42964,14.61781051,2.60448,0.75964,2.713,11.81,1.67,11.92748926,12.11,2.05,12.28228806,2.60448,0.75964,2.713,12.11,2.05,12.28228806
13/03/2020 02:00,14.27592,2.44756,14.48421354,2.66592,0.77756,2.777,11.61,1.67,11.72949274,11.91,2.05,12.08513964,2.66592,0.77756,2.777,11.91,2.05,12.08513964
13/03/2020 02:30,14.03016,2.51588,14.25394829,2.66016,0.77588,2.771,11.37,1.74,11.50236932,11.67,2.17,11.87003791,2.66016,0.77588,2.771,11.67,2.17,11.87003791
13/03/2020 03:00,13.66264,3.91452,14.21236077,2.55264,0.74452,2.659,11.11,3.17,11.55339777,11.67,0.83,11.69947862,2.55264,0.74452,2.659,11.67,0.83,11.69947862
13/03/2020 03:30,13.22088,5.72484,14.4071323,2.45088,0.71484,2.553,10.77,5.01,11.87825745,11.74,-0.93,11.776778,2.45088,0.71484,2.553,11.74,-0.93,11.776778
13/03/2020 04:00,13.14696,5.70328,14.3307348,2.37696,0.69328,2.476,10.77,5.01,11.87825745,11.74,-0.99,11.78166796,2.37696,0.69328,2.476,11.74,-0.99,11.78166796
13/03/2020 04:30,13.1996,5.5978,14.33753134,2.2896,0.6678,2.385,10.91,4.93,11.97217608,11.89,-1.05,11.93627245,2.2896,0.6678,2.385,11.89,-1.05,11.93627245
13/03/2020 05:00,13.24936,5.57148,14.37313222,2.19936,0.64148,2.291,11.05,4.93,12.09989256,12.03,-1.05,12.075736,2.19936,0.64148,2.291,12.03,-1.05,12.075736
13/03/2020 05:30,13.83408,5.38744,14.84608633,2.25408,0.65744,2.348,11.58,4.73,12.50876892,12.56,-1.19,12.61624746,2.25408,0.65744,2.348,12.56,-1.19,12.61624746
13/03/2020 06:00,14.7764,5.0152,15.60430159,2.2464,0.6552,2.34,12.53,4.36,13.26689489,13.48,-1.12,13.52644817,2.2464,0.6552,2.34,13.48,-1.12,13.52644817
13/03/2020 06:30,17.24104,3.73572,17.64111856,2.35104,0.68572,2.449,14.89,3.05,15.19916445,15.76,-1.18,15.80411339,2.35104,0.68572,2.449,15.76,-1.18,15.80411339
13/03/2020 07:00,19.43632,4.03976,19.85170512,2.53632,0.73976,2.642,16.9,3.3,17.21917536,18.04,-3,18.28774453,2.53632,0.73976,2.642,18.04,-3,18.28774453
13/03/2020 07:30,21.16536,3.00448,21.37754345,2.65536,0.77448,2.766,18.51,2.23,18.64384617,19.87,-3.78,20.22635162,2.65536,0.77448,2.766,19.87,-3.78,20.22635162
13/03/2020 08:00,22.33672,1.63196,22.39625758,2.64672,0.77196,2.757,19.69,0.86,19.70877216,20.9,-3.05,21.12137543,2.64672,0.77196,2.757,20.9,-3.05,21.12137543
13/03/2020 08:30,22.68936,2.63648,22.84202452,2.79936,0.81648,2.916,19.89,1.82,19.9730944,21.61,-4.67,22.10884438,2.79936,0.81648,2.916,21.61,-4.67,22.10884438
13/03/2020 09:00,22.72808,2.58444,22.8745481,2.75808,0.80444,2.873,19.97,1.78,20.04917205,21.7,-4.79,22.22237836,2.75808,0.80444,2.873,21.7,-4.79,22.22237836
13/03/2020 09:30,23.49592,-0.32244,23.49813236,2.66592,0.77756,2.777,20.83,-1.1,20.85902443,21.57,-2.2,21.68190259,2.66592,0.77756,2.777,21.57,-2.2,21.68190259
13/03/2020 10:00,23.17344,-1.21608,23.20532637,2.65344,0.77392,2.764,20.52,-1.99,20.61626785,20.93,-1.28,20.96910346,2.65344,0.77392,2.764,20.93,-1.28,20.96910346
13/03/2020 10:30,22.26,2.33,22.38161076,2.64,0.77,2.75,19.62,1.56,19.68192064,21.25,-4.51,21.72331927,2.64,0.77,2.75,21.25,-4.51,21.72331927
13/03/2020 11:00,22.0396,2.4903,22.17984586,2.4696,0.7203,2.5725,19.57,1.77,19.64988041,21.3,-4.85,21.84519398,2.4696,0.7203,2.5725,21.3,-4.85,21.84519398
13/03/2020 11:30,22.06408,2.44494,22.19912966,2.55408,0.74494,2.6605,19.51,1.7,19.58392453,21.25,-4.95,21.81891381,2.55408,0.74494,2.6605,21.25,-4.95,21.81891381
13/03/2020 12:00,21.9584,2.5962,22.11134516,2.5584,0.7462,2.665,19.4,1.85,19.48800913,21.13,-4.8,21.66833865,2.5584,0.7462,2.665,21.13,-4.8,21.66833865
13/03/2020 12:30,22.56216,2.41938,22.69150642,2.43216,0.70938,2.5335,20.13,1.71,20.20249985,21.9,-4.97,22.45686755,2.43216,0.70938,2.5335,21.9,-4.97,22.45686755
13/03/2020 13:00,22.51416,-0.68962,22.52471923,2.26416,0.66038,2.3585,20.25,-1.35,20.29495011,20.71,-1.11,20.73972517,2.26416,0.66038,2.3585,20.71,-1.11,20.73972517
13/03/2020 13:30,21.838,1.6215,21.8981165,2.268,0.6615,2.3625,19.57,0.96,19.5935321,20.52,-3.06,20.74690338,2.268,0.6615,2.3625,20.52,-3.06,20.74690338
13/03/2020 14:00,21.04896,2.88678,21.24599294,2.14896,0.62678,2.2385,18.9,2.26,19.0346421,20.12,-3.97,20.50793261,2.14896,0.62678,2.2385,20.12,-3.97,20.50793261
13/03/2020 14:30,21.12088,2.83484,21.31027662,1.97088,0.57484,2.053,19.15,2.26,19.28289657,20.38,-3.97,20.7630754,1.97088,0.57484,2.053,20.38,-3.97,20.7630754
13/03/2020 15:00,20.99328,2.84304,21.18491637,1.79328,0.52304,1.868,19.2,2.32,19.33965874,20.42,-3.85,20.77977141,1.79328,0.52304,1.868,20.42,-3.85,20.77977141
13/03/2020 15:30,20.52888,3.10384,20.76219489,1.89888,0.55384,1.978,18.63,2.55,18.80370708,19.82,-3.63,20.14967245,1.89888,0.55384,1.978,19.82,-3.63,20.14967245
13/03/2020 16:00,20.62816,3.07738,20.85644391,1.80816,0.52738,1.8835,18.82,2.55,18.99196936,20.01,-3.58,20.32772737,1.80816,0.52738,1.8835,20.01,-3.58,20.32772737
13/03/2020 16:30,21.57368,3.21024,21.81121981,2.02368,0.59024,2.108,19.55,2.62,19.72477883,20.75,-3.44,21.03321421,2.02368,0.59024,2.108,20.75,-3.44,21.03321421
13/03/2020 17:00,22.56392,1.49156,22.61316513,2.23392,0.65156,2.327,20.33,0.84,20.34734626,21.09,-3.39,21.36071628,2.23392,0.65156,2.327,21.09,-3.39,21.36071628
13/03/2020 17:30,22.3816,2.9238,22.5717661,2.0016,0.5838,2.085,20.38,2.34,20.51389773,21.94,-3.8,22.2666477,2.0016,0.5838,2.085,21.94,-3.8,22.2666477
13/03/2020 18:00,22.19104,3.46572,22.46004166,1.87104,0.54572,1.949,20.32,2.92,20.52873109,22.08,-3.73,22.39284037,1.87104,0.54572,1.949,22.08,-3.73,22.39284037
13/03/2020 18:30,22.67528,3.46404,22.9383499,1.86528,0.54404,1.943,20.81,2.92,21.01386447,22.59,-3.73,22.89587299,1.86528,0.54404,1.943,22.59,-3.73,22.89587299
13/03/2020 19:00,23.00336,2.89348,23.18462417,1.86336,0.54348,1.941,21.14,2.35,21.27021627,22.71,-3.73,23.01427818,1.86336,0.54348,1.941,22.71,-3.73,23.01427818
13/03/2020 19:30,22.62728,2.50504,22.76552274,1.93728,0.56504,2.018,20.69,1.94,20.78075311,21.6,-3.06,21.81567326,1.93728,0.56504,2.018,21.6,-3.06,21.81567326
13/03/2020 20:00,21.55184,3.92512,21.90635466,1.97184,0.57512,2.054,19.58,3.35,19.86451359,20.82,-2.9,21.02099902,1.97184,0.57512,2.054,20.82,-2.9,21.02099902
13/03/2020 20:30,20.57528,4.24904,21.00943807,1.98528,0.57904,2.068,18.59,3.67,18.94879943,19.8,-2.66,19.97787777,1.98528,0.57904,2.068,19.8,-2.66,19.97787777
13/03/2020 21:00,19.79088,4.47484,20.2904688,1.97088,0.57484,2.053,17.82,3.9,18.24177623,18.99,-2.3,19.12877675,1.97088,0.57484,2.053,18.99,-2.3,19.12877675
13/03/2020 21:30,18.70336,3.42848,19.01499804,1.98336,0.57848,2.066,16.72,2.85,16.96115857,17.5,-0.46,17.50604467,1.98336,0.57848,2.066,17.5,-0.46,17.50604467
13/03/2020 22:00,17.60816,4.82988,18.25856072,1.98816,0.57988,2.071,15.62,4.25,16.18786274,16.66,-1.44,16.72211709,1.98816,0.57988,2.071,16.66,-1.44,16.72211709
13/03/2020 22:30,16.5948,3.6414,16.9896198,2.1648,0.6314,2.255,14.43,3.01,14.74059022,15.1,0.35,15.10405575,2.1648,0.6314,2.255,15.1,0.35,15.10405575
13/03/2020 23:00,15.3572,4.8596,16.1077405,2.2272,0.6496,2.32,13.13,4.21,13.78843718,13.98,-0.41,13.98601087,2.2272,0.6496,2.32,13.98,-0.41,13.98601087
13/03/2020 23:30,14.408,3.564,14.84225589,2.208,0.644,2.3,12.2,2.92,12.54457652,12.73,1.29,12.79519441,2.208,0.644,2.3,12.73,1.29,12.79519441
14/03/2020 00:00,13.37264,4.78952,14.20447121,2.19264,0.63952,2.284,11.18,4.15,11.92538888,11.9,0.37,11.90575071,2.19264,0.63952,2.284,11.9,0.37,11.90575071
14/03/2020 00:30,12.71104,6.01072,14.06055805,2.23104,0.65072,2.324,10.48,5.36,11.77115118,11.42,-0.62,11.43681774,2.23104,0.65072,2.324,11.42,-0.62,11.43681774
14/03/2020 01:00,13.01288,5.93084,14.3006961,2.16288,0.63084,2.253,10.85,5.3,12.07528468,11.8,-0.7,11.82074448,2.16288,0.63084,2.253,11.8,-0.7,11.82074448
14/03/2020 01:30,13.02184,5.96012,14.3210107,2.09184,0.61012,2.179,10.93,5.35,12.16911665,11.87,-0.67,11.88889398,2.09184,0.61012,2.179,11.87,-0.67,11.88889398
14/03/2020 02:00,12.73432,5.96376,14.06162648,2.10432,0.61376,2.192,10.63,5.35,11.90039495,11.58,-0.67,11.59936636,2.10432,0.61376,2.192,11.58,-0.67,11.59936636
14/03/2020 02:30,12.5452,5.9786,13.89696733,2.1552,0.6286,2.245,10.39,5.35,11.68651359,11.33,-0.67,11.34979295,2.1552,0.6286,2.245,11.33,-0.67,11.34979295
14/03/2020 03:00,12.3852,6.0136,13.76795424,2.2752,0.6636,2.37,10.11,5.35,11.43829533,11.06,-0.58,11.07519752,2.2752,0.6636,2.37,11.06,-0.58,11.07519752
14/03/2020 03:30,12.35768,6.06724,13.7667591,2.28768,0.66724,2.383,10.07,5.4,11.4264999,10.98,-0.69,11.00165897,2.28768,0.66724,2.383,10.98,-0.69,11.00165897
14/03/2020 04:00,12.15032,6.08176,13.58742363,2.20032,0.64176,2.292,9.95,5.44,11.34002205,10.87,-0.65,10.88941688,2.20032,0.64176,2.292,10.87,-0.65,10.88941688
14/03/2020 04:30,12.17592,6.05256,13.59729791,2.30592,0.67256,2.402,9.87,5.38,11.24105422,10.78,-0.69,10.80205999,2.30592,0.67256,2.402,10.78,-0.69,10.80205999
14/03/2020 05:00,12.1392,6.1256,13.59717441,2.4192,0.7056,2.52,9.72,5.42,11.12900714,10.63,-0.66,10.65046947,2.4192,0.7056,2.52,10.63,-0.66,10.65046947
14/03/2020 05:30,12.30176,6.14968,13.75324919,2.50176,0.72968,2.606,9.8,5.42,11.19894638,10.72,-0.62,10.73791414,2.50176,0.72968,2.606,10.72,-0.62,10.73791414
14/03/2020 06:00,12.61472,5.99096,13.96505504,2.33472,0.68096,2.432,10.28,5.31,11.57041486,11.22,-0.75,11.24503891,2.33472,0.68096,2.432,11.22,-0.75,11.24503891
14/03/2020 06:30,13.588,5.704,14.73666719,2.208,0.644,2.3,11.38,5.06,12.45423623,12.34,-0.99,12.37964862,2.208,0.644,2.3,12.34,-0.99,12.37964862
14/03/2020 07:00,14.52248,4.17364,15.11031754,2.17248,0.63364,2.263,12.35,3.54,12.84733825,13.09,-0.16,13.09097781,2.17248,0.63364,2.263,13.09,-0.16,13.09097781
14/03/2020 07:30,15.70056,4.97808,16.47084894,2.29056,0.66808,2.386,13.41,4.31,14.08560258,14.39,-1.4,14.45794245,2.29056,0.66808,2.386,14.39,-1.4,14.45794245
14/03/2020 08:00,16.816,4.6455,17.44587419,2.316,0.6755,2.4125,14.5,3.97,15.0336589,15.52,-1.72,15.61501841,2.316,0.6755,2.4125,15.52,-1.72,15.61501841
14/03/2020 08:30,17.97272,4.26496,18.4718312,2.38272,0.69496,2.482,15.59,3.57,15.99352994,16.63,-1.88,16.73592842,2.38272,0.69496,2.482,16.63,-1.88,16.73592842
14/03/2020 09:00,18.96768,3.87474,19.35940326,2.34768,0.68474,2.4455,16.62,3.19,16.92337141,17.65,-2.2,17.78658202,2.34768,0.68474,2.4455,17.65,-2.2,17.78658202
14/03/2020 09:30,19.50424,4.17832,19.94677257,2.39424,0.69832,2.494,17.11,3.48,17.46031214,18.27,-2.83,18.48788252,2.39424,0.69832,2.494,18.27,-2.83,18.48788252
14/03/2020 10:00,19.6104,4.0772,20.02976156,2.3904,0.6972,2.49,17.22,3.38,17.54858399,18.38,-2.88,18.60426833,2.3904,0.6972,2.49,18.38,-2.88,18.60426833
14/03/2020 10:30,19.64112,3.95616,20.03558826,2.42112,0.70616,2.522,17.22,3.25,17.52400924,18.42,-2.83,18.63612889,2.42112,0.70616,2.522,18.42,-2.83,18.63612889
14/03/2020 11:00,19.38808,4.09944,19.81673672,2.63808,0.76944,2.748,16.75,3.33,17.07780431,17.93,-2.69,18.13066463,2.63808,0.76944,2.748,17.93,-2.69,18.13066463
14/03/2020 11:30,19.2844,4.1392,19.72361681,2.7744,0.8092,2.89,16.51,3.33,16.84247606,17.68,-2.69,17.88347002,2.7744,0.8092,2.89,17.68,-2.69,17.88347002
14/03/2020 12:00,19.31936,4.05898,19.74114965,2.49936,0.72898,2.6035,16.82,3.33,17.14646611,17.99,-2.69,18.19000275,2.49936,0.72898,2.6035,17.99,-2.69,18.19000275
14/03/2020 12:30,19.50688,4.06784,19.92650721,2.42688,0.70784,2.528,17.08,3.36,17.40735477,17.94,-1.25,17.98349521,2.42688,0.70784,2.528,17.94,-1.25,17.98349521
14/03/2020 13:00,19.30728,3.16754,19.56538706,2.59728,0.75754,2.7055,16.71,2.41,16.88289667,17.32,-0.08,17.32018476,2.59728,0.75754,2.7055,17.32,-0.08,17.32018476
14/03/2020 13:30,18.68848,4.76664,19.28678671,2.62848,0.76664,2.738,16.06,4,16.55063745,17.22,-2.22,17.36251134,2.62848,0.76664,2.738,17.22,-2.22,17.36251134
14/03/2020 14:00,18.46856,4.79958,19.08202496,2.63856,0.76958,2.7485,15.83,4.03,16.33492577,16.99,-2.29,17.14363439,2.63856,0.76958,2.7485,16.99,-2.29,17.14363439
14/03/2020 14:30,18.00648,4.98814,18.68461567,2.73648,0.79814,2.8505,15.27,4.19,15.83442452,16.42,-2.17,16.56276849,2.73648,0.79814,2.8505,16.42,-2.17,16.56276849
14/03/2020 15:00,17.60632,5.14226,18.34190126,2.95632,0.86226,3.0795,14.65,4.28,15.26240151,15.77,-2.11,15.9105311,2.95632,0.86226,3.0795,15.77,-2.11,15.9105311
14/03/2020 15:30,17.5408,5.1469,18.28032396,2.8008,0.8169,2.9175,14.74,4.33,15.36282852,15.86,-2.11,15.99974062,2.8008,0.8169,2.9175,15.86,-2.11,15.99974062
14/03/2020 16:00,17.76128,5.09454,18.47748373,2.62128,0.76454,2.7305,15.14,4.33,15.74701559,16.29,-2,16.4123155,2.62128,0.76454,2.7305,16.29,-2,16.4123155
14/03/2020 16:30,17.90512,4.99066,18.58763055,2.50512,0.73066,2.6095,15.4,4.26,15.97834785,16.56,-2.03,16.68395936,2.50512,0.73066,2.6095,16.56,-2.03,16.68395936
14/03/2020 17:00,18.75208,4.74394,19.3428403,2.48208,0.72394,2.5855,16.27,4.02,16.75927504,17.43,-2.3,17.58109496,2.48208,0.72394,2.5855,17.43,-2.3,17.58109496
14/03/2020 17:30,19.596,4.668,20.14431533,2.496,0.728,2.6,17.1,3.94,17.54803693,18.25,-2.3,18.39436055,2.496,0.728,2.6,18.25,-2.3,18.39436055
14/03/2020 18:00,19.87408,4.18744,20.31043352,1.77408,0.51744,1.848,18.1,3.67,18.46832153,19.01,-1.4,19.0614821,1.77408,0.51744,1.848,19.01,-1.4,19.0614821
14/03/2020 18:30,20.784,4.232,21.21048043,2.064,0.602,2.15,18.72,3.63,19.06869948,19.99,-1.8,20.07087691,2.064,0.602,2.15,19.99,-1.8,20.07087691
14/03/2020 19:00,22.21128,3.66704,22.51195553,3.28128,0.95704,3.418,18.93,2.71,19.12299663,19.36,0.48,19.3659495,3.28128,0.95704,3.418,19.36,0.48,19.3659495
14/03/2020 19:30,21.01128,4.80704,21.55415321,3.04128,0.88704,3.168,17.97,3.92,18.39258818,19.15,-2.35,19.29365181,3.04128,0.88704,3.168,19.15,-2.35,19.29365181
14/03/2020 20:00,19.73592,4.65256,20.27690442,2.30592,0.67256,2.402,17.43,3.98,17.8786269,18.6,-2.2,18.72965563,2.30592,0.67256,2.402,18.6,-2.2,18.72965563
14/03/2020 20:30,18.41928,4.63604,18.99375536,1.52928,0.44604,1.593,16.89,4.19,17.40195966,18.06,-2.01,18.17150792,1.52928,0.44604,1.593,18.06,-2.01,18.17150792
14/03/2020 21:00,18.72496,3.49228,19.04783837,3.26496,0.95228,3.401,15.46,2.54,15.66726524,16.08,0.47,16.08686731,3.26496,0.95228,3.401,16.08,0.47,16.08686731
14/03/2020 21:30,17.54352,5.35436,18.3424171,3.20352,0.93436,3.337,14.34,4.42,15.00573224,15.32,-1.08,15.35802071,3.20352,0.93436,3.337,15.32,-1.08,15.35802071
14/03/2020 22:00,16.18464,4.92552,16.91754472,1.90464,0.55552,1.984,14.28,4.37,14.9336968,15.27,-1.03,15.30469862,1.90464,0.55552,1.984,15.27,-1.03,15.30469862
14/03/2020 22:30,15.03176,5.08968,15.87005517,1.54176,0.44968,1.606,13.49,4.64,14.2656826,14.47,-0.78,14.49100756,1.54176,0.44968,1.606,14.47,-0.78,14.49100756
14/03/2020 23:00,14.51536,5.30948,15.45594558,2.29536,0.66948,2.391,12.22,4.64,13.0712662,13.12,-0.29,13.12320464,2.29536,0.66948,2.391,13.12,-0.29,13.12320464
14/03/2020 23:30,14.59576,2.99668,14.90021144,3.48576,1.01668,3.631,11.11,1.98,11.28505649,11.41,2.49,11.67853587,3.48576,1.01668,3.631,11.41,2.49,11.67853587
15/03/2020 00:00,13.50808,5.82444,14.71027962,3.47808,1.01444,3.623,10.03,4.81,11.12371341,10.86,0.03,10.86004144,3.47808,1.01444,3.623,10.86,0.03,10.86004144
15/03/2020 00:30,12.99056,6.31308,14.44332469,3.37056,0.98308,3.511,9.62,5.33,10.99787707,10.57,-0.49,10.58135152,3.37056,0.98308,3.511,10.57,-0.49,10.58135152
15/03/2020 01:00,13.17312,6.23716,14.57509024,3.21312,0.93716,3.347,9.96,5.3,11.28235791,10.91,-0.54,10.92335571,3.21312,0.93716,3.347,10.91,-0.54,10.92335571
15/03/2020 01:30,12.95008,6.12044,14.32355954,2.71008,0.79044,2.823,10.24,5.33,11.54411105,11.2,-0.54,11.2130103,2.71008,0.79044,2.823,11.2,-0.54,11.2130103
15/03/2020 02:00,12.59592,5.45256,13.72543665,2.54592,0.74256,2.652,10.05,4.71,11.0989459,10.87,0.09,10.87037258,2.54592,0.74256,2.652,10.87,0.09,10.87037258
15/03/2020 02:30,12.508,2.999,12.86250617,2.568,0.749,2.675,9.94,2.25,10.19147193,10.24,2.71,10.59253039,2.568,0.749,2.675,10.24,2.71,10.59253039
15/03/2020 03:00,12.14368,2.71524,12.44353214,2.14368,0.62524,2.233,10,2.09,10.21607067,10.28,2.67,10.6210781,2.14368,0.62524,2.233,10.28,2.67,10.6210781
15/03/2020 03:30,11.89408,2.72744,12.20278935,2.01408,0.58744,2.098,9.88,2.14,10.10910481,10.17,2.77,10.54048386,2.01408,0.58744,2.098,10.17,2.77,10.54048386
15/03/2020 04:00,12.0356,3.0208,12.40890406,2.7456,0.8008,2.86,9.29,2.22,9.551570551,9.6,2.85,10.01411504,2.7456,0.8008,2.86,9.6,2.85,10.01411504
15/03/2020 04:30,11.88528,3.00904,12.26026926,2.70528,0.78904,2.818,9.18,2.22,9.444617515,9.49,2.82,9.900126262,2.70528,0.78904,2.818,9.49,2.82,9.900126262
15/03/2020 05:00,11.70864,2.95752,12.07638916,2.52864,0.73752,2.634,9.18,2.22,9.444617515,9.49,2.82,9.900126262,2.52864,0.73752,2.634,9.49,2.82,9.900126262
15/03/2020 05:30,11.85512,2.96816,12.22104104,2.56512,0.74816,2.672,9.29,2.22,9.551570551,9.6,2.85,10.01411504,2.56512,0.74816,2.672,9.6,2.85,10.01411504
15/03/2020 06:00,12.06936,2.87648,12.40740053,2.55936,0.74648,2.666,9.51,2.13,9.745614398,9.81,2.77,10.19357641,2.55936,0.74648,2.666,9.81,2.77,10.19357641
15/03/2020 06:30,12.7128,2.7304,13.00270618,2.5728,0.7504,2.68,10.14,1.98,10.33150521,10.43,2.59,10.74676696,2.5728,0.7504,2.68,10.43,2.59,10.74676696
15/03/2020 07:00,13.21888,2.53884,13.46047908,2.49888,0.72884,2.603,10.72,1.81,10.87172939,11.04,2.34,11.28526473,2.49888,0.72884,2.603,11.04,2.34,11.28526473
15/03/2020 07:30,13.27576,5.44668,14.34963855,1.80576,0.52668,1.881,11.47,4.92,12.48067706,12.44,-0.98,12.47854158,1.80576,0.52668,1.881,12.44,-0.98,12.47854158
15/03/2020 08:00,14.754,3.502,15.16392166,2.544,0.742,2.65,12.21,2.76,12.51805496,12.78,0.77,12.80317539,2.544,0.742,2.65,12.78,0.77,12.80317539
15/03/2020 08:30,15.83752,3.45636,16.21028884,2.38752,0.69636,2.487,13.45,2.76,13.7302622,14.07,0.4,14.07568471,2.38752,0.69636,2.487,14.07,0.4,14.07568471
15/03/2020 09:00,16.77456,3.99008,17.24258106,2.43456,0.71008,2.536,14.34,3.28,14.7103365,15.14,-0.64,15.15352104,2.43456,0.71008,2.536,15.14,-0.64,15.15352104
15/03/2020 09:30,17.72192,3.30306,18.02710886,2.10192,0.61306,2.1895,15.62,2.69,15.84993691,16.41,-0.64,16.42247545,2.10192,0.61306,2.1895,16.41,-0.64,16.42247545
15/03/2020 10:00,18.37424,1.23582,18.41575268,1.97424,0.57582,2.0565,16.4,0.66,16.41327511,16.76,1.13,16.79805048,1.97424,0.57582,2.0565,16.76,1.13,16.79805048
15/03/2020 10:30,18.74416,2.01038,18.85166204,2.02416,0.59038,2.1085,16.72,1.42,16.7801907,17.3,-0.02,17.30001156,2.02416,0.59038,2.1085,17.3,-0.02,17.30001156
15/03/2020 11:00,18.68832,4.43576,19.20753163,2.00832,0.58576,2.092,16.68,3.85,17.11855426,17.84,-2.52,18.01710299,2.00832,0.58576,2.092,17.84,-2.52,18.01710299
15/03/2020 11:30,19.2252,4.3711,19.71585226,2.0952,0.6111,2.1825,17.13,3.76,17.53780203,18.3,-2.6,18.48377667,2.0952,0.6111,2.1825,18.3,-2.6,18.48377667
15/03/2020 12:00,19.28184,4.41762,19.78142362,2.15184,0.62762,2.2415,17.13,3.79,17.54425832,18.3,-2.6,18.48377667,2.15184,0.62762,2.2415,18.3,-2.6,18.48377667
15/03/2020 12:30,19.31688,4.35784,19.80233881,2.18688,0.63784,2.278,17.13,3.72,17.52926981,18.34,-2.65,18.53046411,2.18688,0.63784,2.278,18.34,-2.65,18.53046411
15/03/2020 13:00,20.24536,4.19698,20.67581299,2.11536,0.61698,2.2035,18.13,3.58,18.48007846,19.32,-2.77,19.51756388,2.11536,0.61698,2.2035,19.32,-2.77,19.51756388
15/03/2020 13:30,20.10376,4.08568,20.51472513,1.97376,0.57568,2.056,18.13,3.51,18.46664561,19.32,-2.6,19.49416323,1.97376,0.57568,2.056,19.32,-2.6,19.49416323
15/03/2020 14:00,20.02496,1.04478,20.05219659,2.00496,0.58478,2.0885,18.02,0.46,18.0258703,18.38,0.9,18.40202163,2.00496,0.58478,2.0885,18.38,0.9,18.40202163
15/03/2020 14:30,19.24472,3.91346,19.63859509,2.03472,0.59346,2.1195,17.21,3.32,17.52730727,18.2,-1.63,18.27284597,2.03472,0.59346,2.1195,18.2,-1.63,18.27284597
15/03/2020 15:00,19.05456,4.07258,19.48492147,1.65456,0.48258,1.7235,17.4,3.59,17.76648812,18.49,-2.08,18.60662516,1.65456,0.48258,1.7235,18.49,-2.08,18.60662516
15/03/2020 15:30,18.37928,3.81604,18.77125714,1.04928,0.30604,1.093,17.33,3.51,17.68188338,18.4,-1.92,18.4999027,1.04928,0.30604,1.093,18.4,-1.92,18.4999027
15/03/2020 16:00,18.7184,4.0037,19.14178968,1.4184,0.4137,1.4775,17.3,3.59,17.66856248,18.35,-1.83,18.44102492,1.4184,0.4137,1.4775,18.35,-1.83,18.44102492
15/03/2020 16:30,18.89936,3.60148,19.23945079,0.99936,0.29148,1.041,17.9,3.31,18.20346396,18.9,-1.66,18.97275942,0.99936,0.29148,1.041,18.9,-1.66,18.97275942
15/03/2020 17:00,19.16336,3.70098,19.5174696,1.20336,0.35098,1.2535,17.96,3.35,18.26975917,18.97,-1.78,19.05332779,1.20336,0.35098,1.2535,18.97,-1.78,19.05332779
15/03/2020 17:30,20.87008,4.55044,21.36040129,2.71008,0.79044,2.823,18.16,3.76,18.54516649,19.35,-2.55,19.51730002,2.71008,0.79044,2.823,19.35,-2.55,19.51730002
15/03/2020 18:00,20.48184,4.22512,20.9130918,1.97184,0.57512,2.054,18.51,3.65,18.86644111,19.71,-2.64,19.8860177,1.97184,0.57512,2.054,19.71,-2.64,19.8860177
15/03/2020 18:30,20.66128,3.66704,20.98417674,0.88128,0.25704,0.918,19.78,3.41,20.07178368,20.51,-1.28,20.54990268,0.88128,0.25704,0.918,20.51,-1.28,20.54990268
15/03/2020 19:00,21.28544,4.27492,21.71047897,2.24544,0.65492,2.339,19.04,3.62,19.38107324,20.74,-2.89,20.94038443,2.24544,0.65492,2.339,20.74,-2.89,20.94038443
15/03/2020 19:30,21.44816,4.03488,21.82438599,2.82816,0.82488,2.946,18.62,3.21,18.89466856,19.64,-0.82,19.65711067,2.82816,0.82488,2.946,19.64,-0.82,19.65711067
15/03/2020 20:00,20.73656,4.66608,21.25505171,2.86656,0.83608,2.986,17.87,3.83,18.27582556,18.81,-1.26,18.85215372,2.86656,0.83608,2.986,18.81,-1.26,18.85215372
15/03/2020 20:30,19.86408,4.83744,20.44462032,2.73408,0.79744,2.848,17.13,4.04,17.59995739,18.29,-2.12,18.41245502,2.73408,0.79744,2.848,18.29,-2.12,18.41245502
15/03/2020 21:00,18.85176,5.02968,19.51119002,2.50176,0.72968,2.606,16.35,4.3,16.90599006,17.5,-1.9,17.60284068,2.50176,0.72968,2.606,17.5,-1.9,17.60284068
15/03/2020 21:30,17.92184,4.38012,18.44933062,2.33184,0.68012,2.429,15.59,3.7,16.02304902,16.51,-0.8,16.52937083,2.33184,0.68012,2.429,16.51,-0.8,16.52937083
15/03/2020 22:00,17.10152,2.58836,17.29628844,2.05152,0.59836,2.137,15.05,1.99,15.1809947,15.47,1.42,15.5350346,2.05152,0.59836,2.137,15.47,1.42,15.5350346
15/03/2020 22:30,15.6716,5.2288,16.52087758,1.8816,0.5488,1.96,13.79,4.68,14.56250322,14.76,-0.98,14.7924981,1.8816,0.5488,1.96,14.76,-0.98,14.7924981
15/03/2020 23:00,14.68704,3.11872,15.01451159,1.84704,0.53872,1.924,12.84,2.58,13.09664079,13.33,1.35,13.39818644,1.84704,0.53872,1.924,13.33,1.35,13.39818644
15/03/2020 23:30,13.16288,2.86084,13.47018246,0.96288,0.28084,1.003,12.2,2.58,12.46981957,12.67,1.44,12.75156853,0.96288,0.28084,1.003,12.67,1.44,12.75156853
16/03/2020 00:00,12.51328,5.74804,13.77033552,1.67328,0.48804,1.743,10.84,5.26,12.04878417,11.81,-0.67,11.82898981,1.67328,0.48804,1.743,11.81,-0.67,11.82898981
16/03/2020 00:30,12.14608,5.83844,13.47644764,1.84608,0.53844,1.923,10.3,5.3,11.58360911,11.26,-0.54,11.27294105,1.84608,0.53844,1.923,11.26,-0.54,11.27294105
16/03/2020 01:00,12.662,5.846,13.94639595,1.872,0.546,1.95,10.79,5.3,12.02140175,11.74,-0.75,11.76393217,1.872,0.546,1.95,11.74,-0.75,11.76393217
16/03/2020 01:30,12.8388,5.9384,14.1456488,1.9488,0.5684,2.03,10.89,5.37,12.14203443,11.85,-0.7,11.8706571,1.9488,0.5684,2.03,11.85,-0.7,11.8706571
16/03/2020 02:00,12.67256,5.89408,13.97619247,2.00256,0.58408,2.086,10.67,5.31,11.9182633,11.64,-0.64,11.65758122,2.00256,0.58408,2.086,11.64,-0.64,11.65758122
16/03/2020 02:30,12.51656,5.90108,13.83788349,2.02656,0.59108,2.111,10.49,5.31,11.75738917,11.46,-0.57,11.47416664,2.02656,0.59108,2.111,11.46,-0.57,11.47416664
16/03/2020 03:00,12.40424,5.90332,13.73733442,2.03424,0.59332,2.119,10.37,5.31,11.65045064,11.33,-0.57,11.34432898,2.03424,0.59332,2.119,11.33,-0.57,11.34432898
16/03/2020 03:30,12.01488,5.65684,13.27995407,1.39488,0.40684,1.453,10.62,5.25,11.8468097,11.59,-0.69,11.61052109,1.39488,0.40684,1.453,11.59,-0.69,11.61052109
16/03/2020 04:00,11.99832,5.65576,13.26451296,1.52832,0.44576,1.592,10.47,5.21,11.6946569,11.44,-0.73,11.46326742,1.52832,0.44576,1.592,11.44,-0.73,11.46326742
16/03/2020 04:30,12.22016,5.91588,13.57681651,1.94016,0.56588,2.021,10.28,5.35,11.58882652,11.24,-0.56,11.25394153,1.94016,0.56588,2.021,11.24,-0.56,11.25394153
16/03/2020 05:00,12.27568,5.89124,13.61613118,1.85568,0.54124,1.933,10.42,5.35,11.71319342,11.4,-0.56,11.4137461,1.85568,0.54124,1.933,11.4,-0.56,11.4137461
16/03/2020 05:30,12.98712,5.73416,14.19668542,1.79712,0.52416,1.872,11.19,5.21,12.3434274,12.17,-0.72,12.19127967,1.79712,0.52416,1.872,12.17,-0.72,12.19127967
16/03/2020 06:00,14.49792,4.52856,15.18873069,1.77792,0.51856,1.852,12.72,4.01,13.33710988,13.52,-0.35,13.52452957,1.77792,0.51856,1.852,13.52,-0.35,13.52452957
16/03/2020 06:30,16.71024,4.10632,17.2073817,1.77024,0.51632,1.844,14.94,3.59,15.36527579,15.91,-1.49,15.97961827,1.77024,0.51632,1.844,15.91,-1.49,15.97961827
16/03/2020 07:00,19.27,3.61,19.60522889,1.68,0.49,1.75,17.59,3.12,17.86455989,18.4,-1.43,18.45548428,1.68,0.49,1.75,18.4,-1.43,18.45548428
16/03/2020 07:30,20.50456,1.23508,20.54172348,0.87456,0.25508,0.911,19.63,0.98,19.65444733,20.51,-3.51,20.80817628,0.87456,0.25508,0.911,20.51,-3.51,20.80817628
16/03/2020 08:00,21.68472,2.83096,21.86873147,1.85472,0.54096,1.932,19.83,2.29,19.9617885,21.58,-4.58,22.06066182,1.85472,0.54096,1.932,21.58,-4.58,22.06066182
16/03/2020 08:30,22.51328,2.69804,22.67437312,2.39328,0.69804,2.493,20.12,2,20.21915923,21.9,-4.89,22.43929812,2.39328,0.69804,2.493,21.9,-4.89,22.43929812
16/03/2020 09:00,22.43368,2.50524,22.57313062,2.38368,0.69524,2.483,20.05,1.81,20.13153248,21.82,-5.1,22.40808783,2.38368,0.69524,2.483,21.82,-5.1,22.40808783
16/03/2020 09:30,39.91928,-2.67146,40.00856926,1.22928,0.35854,1.2805,38.69,-3.03,38.80846557,22.71,-3.97,23.05439221,1.22928,0.35854,1.2805,22.71,-3.97,23.05439221
16/03/2020 10:00,44.61952,-3.59264,44.76392104,1.49952,0.43736,1.562,43.12,-4.03,43.30791267,0,0,0,1.49952,0.43736,1.562,0,0,0
16/03/2020 10:30,43.74544,-2.31008,43.80639212,3.08544,0.89992,3.214,40.66,-3.21,40.7865137,0,0,0,3.08544,0.89992,3.214,0,0,0
16/03/2020 11:00,43.89672,-2.50304,43.96802515,3.00672,0.87696,3.132,40.89,-3.38,41.02945893,0,0,0,3.00672,0.87696,3.132,0,0,0
16/03/2020 11:30,43.23616,-2.34112,43.29949624,2.87616,0.83888,2.996,40.36,-3.18,40.48508367,0,0,0,2.87616,0.83888,2.996,0,0,0
16/03/2020 12:00,42.20176,-2.33782,42.26646365,2.44176,0.71218,2.5435,39.76,-3.05,39.87681156,0,0,0,2.44176,0.71218,2.5435,0,0,0
16/03/2020 12:30,42.0904,-2.3703,42.1570883,2.3304,0.6797,2.4275,39.76,-3.05,39.87681156,0,0,0,2.3304,0.6797,2.4275,0,0,0
16/03/2020 13:00,41.16992,-1.77044,41.20796975,2.32992,0.67956,2.427,38.84,-2.45,38.91719543,0,0,0,2.32992,0.67956,2.427,0,0,0
16/03/2020 13:30,40.9072,-2.2379,40.96836839,1.4472,0.4221,1.5075,39.46,-2.66,39.54955373,0,0,0,1.4472,0.4221,1.5075,0,0,0
16/03/2020 14:00,40.36856,-2.17042,40.42686433,1.67856,0.48958,1.7485,38.69,-2.66,38.78133185,0,0,0,1.67856,0.48958,1.7485,0,0,0
16/03/2020 14:30,40.04384,-1.63638,40.07726115,2.34384,0.68362,2.4415,37.7,-2.32,37.77131716,0,0,0,2.34384,0.68362,2.4415,0,0,0
16/03/2020 15:00,40.1636,-1.7677,40.20248162,2.3736,0.6923,2.4725,37.79,-2.46,37.86998416,0,0,0,2.3736,0.6923,2.4725,0,0,0
16/03/2020 15:30,40.81896,-1.68822,40.85385639,2.26896,0.66178,2.3635,38.55,-2.35,38.62156134,0,0,0,2.26896,0.66178,2.3635,0,0,0
16/03/2020 16:00,40.69888,-1.86366,40.74152749,1.35888,0.39634,1.4155,39.34,-2.26,39.40486264,0,0,0,1.35888,0.39634,1.4155,0,0,0
16/03/2020 16:30,38.95904,-1.07528,38.97387618,2.03904,0.59472,2.124,36.92,-1.67,36.9577502,20.3,-0.82,20.31655483,2.03904,0.59472,2.124,20.3,-0.82,20.31655483
16/03/2020 17:00,20.69984,3.49912,20.99350416,2.01984,0.58912,2.104,18.68,2.91,18.90530349,21.85,-4.03,22.21853731,2.01984,0.58912,2.104,21.85,-4.03,22.21853731
16/03/2020 17:30,21.25576,3.57168,21.55375214,1.92576,0.56168,2.006,19.33,3.01,19.56294968,22.62,-3.95,22.962293,1.92576,0.56168,2.006,22.62,-3.95,22.962293
16/03/2020 18:00,21.94208,0.26144,21.94363747,1.10208,0.32144,1.148,20.84,-0.06,20.84008637,23.01,-1.17,23.03972656,1.10208,0.32144,1.148,23.01,-1.17,23.03972656
16/03/2020 18:30,22.9408,1.0394,22.96433446,1.7808,0.5194,1.855,21.16,0.52,21.16638845,23.46,-1.91,23.53762307,1.7808,0.5194,1.855,23.46,-1.91,23.53762307
16/03/2020 19:00,23.13952,3.36236,23.38253302,2.09952,0.61236,2.187,21.04,2.75,21.21895615,24.48,-4.3,24.85478626,2.09952,0.61236,2.187,24.48,-4.3,24.85478626
16/03/2020 19:30,22.58664,3.63152,22.87671838,2.09664,0.61152,2.184,20.49,3.02,20.71136162,23.66,-4.17,24.02466441,2.09664,0.61152,2.184,23.66,-4.17,24.02466441
16/03/2020 20:00,22.3088,0.1834,22.30955385,2.0688,0.6034,2.155,20.24,-0.42,20.24435724,22.13,-0.42,22.13398518,2.0688,0.6034,2.155,22.13,-0.42,22.13398518
16/03/2020 20:30,21.00192,3.91056,21.36289126,1.68192,0.49056,1.752,19.32,3.42,19.62036697,21.62,-3.31,21.87191121,1.68192,0.49056,1.752,21.62,-3.31,21.87191121
16/03/2020 21:00,19.34728,4.18004,19.7936853,1.33728,0.39004,1.393,18.01,3.79,18.40446142,21.09,-3.23,21.3359087,1.33728,0.39004,1.393,21.09,-3.23,21.3359087
16/03/2020 21:30,19.03032,2.49676,19.19340746,2.08032,0.60676,2.167,16.95,1.89,17.05504617,18.99,-0.45,18.99533101,2.08032,0.60676,2.167,18.99,-0.45,18.99533101
16/03/2020 22:00,17.70608,5.07344,18.41860642,2.20608,0.64344,2.298,15.5,4.43,16.12063584,17.81,-2.17,17.94171118,2.20608,0.64344,2.298,17.81,-2.17,17.94171118
16/03/2020 22:30,16.46944,4.12692,16.97863135,2.14944,0.62692,2.239,14.32,3.5,14.7415196,16.23,-0.82,16.25070152,2.14944,0.62692,2.239,16.23,-0.82,16.25070152
16/03/2020 23:00,15.22632,4.67476,15.92778082,2.17632,0.63476,2.267,13.05,4.04,13.66104315,14.84,-0.99,14.87298558,2.17632,0.63476,2.267,14.84,-0.99,14.87298558
16/03/2020 23:30,14.014,5.262,14.96932998,2.064,0.602,2.15,11.95,4.66,12.82646093,13.73,-1.17,13.77976052,2.064,0.602,2.15,13.73,-1.17,13.77976052
17/03/2020 00:00,13.17784,5.42812,14.25201578,2.18784,0.63812,2.279,10.99,4.79,11.98850283,12.7,-1.04,12.74251153,2.18784,0.63812,2.279,12.7,-1.04,12.74251153
17/03/2020 00:30,12.8432,5.4326,13.94492485,2.2032,0.6426,2.295,10.64,4.79,11.66849176,12.34,-1.04,12.38374741,2.2032,0.6426,2.295,12.34,-1.04,12.38374741
17/03/2020 01:00,13.12776,5.40768,14.1979254,2.11776,0.61768,2.206,11.01,4.79,12.00683972,12.73,-1.04,12.77241168,2.11776,0.61768,2.206,12.73,-1.04,12.77241168
17/03/2020 01:30,13.2556,4.3608,13.95447985,2.0256,0.5908,2.11,11.23,3.77,11.84591913,12.73,0.14,12.73076981,2.0256,0.5908,2.11,12.73,0.14,12.73076981
17/03/2020 02:00,13.2124,2.4782,13.44280436,1.9824,0.5782,2.065,11.23,1.9,11.38959613,12.3,1.96,12.45518366,1.9824,0.5782,2.065,12.3,1.96,12.45518366
17/03/2020 02:30,12.68584,5.78712,13.94350366,2.11584,0.61712,2.204,10.57,5.17,11.76663928,12.3,-1,12.34058345,2.11584,0.61712,2.204,12.3,-1,12.34058345
17/03/2020 03:00,12.56312,5.78716,13.83196317,2.25312,0.65716,2.347,10.31,5.13,11.51577179,12.01,-1.04,12.05494504,2.25312,0.65716,2.347,12.01,-1.04,12.05494504
17/03/2020 03:30,12.60256,5.81908,13.88114587,2.36256,0.68908,2.461,10.24,5.13,11.45314367,11.91,-1.04,11.95532099,2.36256,0.68908,2.461,11.91,-1.04,11.95532099
17/03/2020 04:00,12.39664,5.72652,13.65539141,2.21664,0.64652,2.309,10.18,5.08,11.37711739,11.85,-1.12,11.90281059,2.21664,0.64652,2.309,11.85,-1.12,11.90281059
17/03/2020 04:30,12.25176,5.73968,13.52958054,2.02176,0.58968,2.106,10.23,5.15,11.45318296,11.89,-1.02,11.93367085,2.02176,0.58968,2.106,11.89,-1.02,11.93367085
17/03/2020 05:00,12.56256,5.72408,13.80518039,2.24256,0.65408,2.336,10.32,5.07,11.49814333,11.98,-1.11,12.03131331,2.24256,0.65408,2.336,11.98,-1.11,12.03131331
17/03/2020 05:30,13.2056,5.5708,14.33253934,2.2656,0.6608,2.36,10.94,4.91,11.99131769,12.65,-1.25,12.71160887,2.2656,0.6608,2.36,12.65,-1.25,12.71160887
17/03/2020 06:00,14.67072,3.80896,15.15711719,2.19072,0.63896,2.282,12.48,3.17,12.8763077,14.03,-0.39,14.03541948,2.19072,0.63896,2.282,14.03,-0.39,14.03541948
17/03/2020 06:30,16.81288,2.46584,16.99274259,2.28288,0.66584,2.378,14.53,1.8,14.64106895,16.14,-0.35,16.14379447,2.28288,0.66584,2.378,16.14,-0.35,16.14379447
17/03/2020 07:00,18.62224,3.53732,18.95522238,2.32224,0.67732,2.419,16.3,2.86,16.54900601,18.3,-2.33,18.44773428,2.32224,0.67732,2.419,18.3,-2.33,18.44773428
17/03/2020 07:30,20.19984,0.74912,20.21372595,2.25984,0.65912,2.354,17.94,0.09,17.94022575,19.73,-2.22,19.85450327,2.25984,0.65912,2.354,19.73,-2.22,19.85450327
17/03/2020 08:00,20.95992,2.79456,21.14539695,2.44992,0.71456,2.552,18.51,2.08,18.62649994,21.41,-4.21,21.81999542,2.44992,0.71456,2.552,21.41,-4.21,21.81999542
17/03/2020 08:30,21.23976,3.11868,21.46750032,2.90976,0.84868,3.031,18.33,2.27,18.47002436,21.3,-4.9,21.85634919,2.90976,0.84868,3.031,21.3,-4.9,21.85634919
17/03/2020 09:00,21.82376,0.03318,21.82378522,2.99376,0.87318,3.1185,18.83,-0.84,18.84872675,20.55,-1.78,20.62694597,2.99376,0.87318,3.1185,20.55,-1.78,20.62694597
17/03/2020 09:30,21.71864,2.78252,21.89615813,2.88864,0.84252,3.009,18.83,1.94,18.92967247,21.81,-5.35,22.45659369,2.88864,0.84252,3.009,21.81,-5.35,22.45659369
17/03/2020 10:00,21.9248,2.7064,22.09120766,2.7648,0.8064,2.88,19.16,1.9,19.25397621,22.25,-5.43,22.9029998,2.7648,0.8064,2.88,22.25,-5.43,22.9029998
17/03/2020 10:30,21.89424,2.62832,22.05143558,2.63424,0.76832,2.744,19.26,1.86,19.34960465,22.33,-5.49,22.99497771,2.63424,0.76832,2.744,22.33,-5.49,22.99497771
17/03/2020 11:00,21.94224,2.64232,22.10076359,2.68224,0.78232,2.794,19.26,1.86,19.34960465,22.39,-5.49,23.05324706,2.68224,0.78232,2.794,22.39,-5.49,23.05324706
17/03/2020 11:30,21.69512,2.79316,21.87418512,2.92512,0.85316,3.047,18.77,1.94,18.8699894,21.78,-5.38,22.43463394,2.92512,0.85316,3.047,21.78,-5.38,22.43463394
17/03/2020 12:00,21.60424,2.79582,21.78439339,2.69424,0.78582,2.8065,18.91,2.01,19.01652439,21.91,-5.28,22.53722476,2.69424,0.78582,2.8065,21.91,-5.28,22.53722476
17/03/2020 12:30,22.09256,2.76908,22.26542188,2.60256,0.75908,2.711,19.49,2.01,19.59337133,22.61,-5.28,23.21832251,2.60256,0.75908,2.711,22.61,-5.28,23.21832251
17/03/2020 13:00,21.83936,2.80648,22.01894582,2.55936,0.74648,2.666,19.28,2.06,19.38973955,22.26,-5.21,22.86157694,2.55936,0.74648,2.666,22.26,-5.21,22.86157694
17/03/2020 13:30,21.53104,2.90822,21.72656041,2.77104,0.80822,2.8865,18.76,2.1,18.8771714,21.66,-5.17,22.26846425,2.77104,0.80822,2.8865,21.66,-5.17,22.26846425
17/03/2020 14:00,21.0196,2.9778,21.22948132,3.0096,0.8778,3.135,18.01,2.1,18.13201864,20.88,-4.87,21.44041278,3.0096,0.8778,3.135,20.88,-4.87,21.44041278
17/03/2020 14:30,21.40152,-0.40664,21.40538284,2.89152,0.84336,3.012,18.51,-1.25,18.5521589,20.11,-1.25,20.14881138,2.89152,0.84336,3.012,20.11,-1.25,20.14881138
17/03/2020 15:00,21.68864,-0.41248,21.69256197,2.76864,0.80752,2.884,18.92,-1.22,18.95929324,20.61,-1.25,20.64787156,2.76864,0.80752,2.884,20.61,-1.25,20.64787156
17/03/2020 15:30,21.536,-0.407,21.53984552,2.616,0.763,2.725,18.92,-1.17,18.95614149,20.66,-1.2,20.69482061,2.616,0.763,2.725,20.66,-1.2,20.69482061
17/03/2020 16:00,21.96856,-0.34792,21.97131486,2.57856,0.75208,2.686,19.39,-1.1,19.42117659,21.18,-1.13,21.21012258,2.57856,0.75208,2.686,21.18,-1.13,21.21012258
17/03/2020 16:30,22.30928,-0.28896,22.31115129,2.60928,0.76104,2.718,19.7,-1.05,19.72796239,21.54,-1.08,21.56705821,2.60928,0.76104,2.718,21.54,-1.08,21.56705821
17/03/2020 17:00,22.46096,-0.04472,22.46100452,2.76096,0.80528,2.876,19.7,-0.85,19.71832904,21.58,-0.87,21.59752995,2.76096,0.80528,2.876,21.58,-0.87,21.59752995
17/03/2020 17:30,22.76248,0.08864,22.76265259,2.77248,0.80864,2.888,19.99,-0.72,20.00296228,21.89,-0.72,21.90183782,2.77248,0.80864,2.888,21.89,-0.72,21.90183782
17/03/2020 18:00,23.20768,0.12224,23.20800193,2.88768,0.84224,3.008,20.32,-0.72,20.3327519,22.26,-0.72,22.27164116,2.88768,0.84224,3.008,22.26,-0.72,22.27164116
17/03/2020 18:30,23.636,1.593,23.68962104,2.856,0.833,2.975,20.78,0.76,20.79389333,23.4,-2.35,23.5177061,2.856,0.833,2.975,23.4,-2.35,23.5177061
17/03/2020 19:00,23.322,3.491,23.58183125,2.712,0.791,2.825,20.61,2.7,20.78610353,24.05,-4.49,24.46553903,2.712,0.791,2.825,24.05,-4.49,24.46553903
17/03/2020 19:30,22.86936,3.18148,23.08959596,2.67936,0.78148,2.791,20.19,2.4,20.3321445,23.23,-4.11,23.5907821,2.67936,0.78148,2.791,23.23,-4.11,23.5907821
17/03/2020 20:00,22.0608,3.0144,22.26579224,2.8608,0.8344,2.98,19.2,2.18,19.3233641,21.64,-2.77,21.81656481,2.8608,0.8344,2.98,21.64,-2.77,21.81656481
17/03/2020 20:30,21.10576,3.88668,21.46064739,2.76576,0.80668,2.881,18.34,3.08,18.59682769,20.18,-0.73,20.19319935,2.76576,0.80668,2.881,20.18,-0.73,20.19319935
17/03/2020 21:00,19.84632,4.65476,20.38487695,2.65632,0.77476,2.767,17.19,3.88,17.62244308,19.46,-1.19,19.49635094,2.65632,0.77476,2.767,19.46,-1.19,19.49635094
17/03/2020 21:30,18.7452,2.5986,18.92446155,2.6352,0.7686,2.745,16.11,1.83,16.2136054,18.16,-0.56,18.16863231,2.6352,0.7686,2.745,18.16,-0.56,18.16863231
17/03/2020 22:00,17.50464,2.87052,17.73844149,2.74464,0.80052,2.859,14.76,2.07,14.90444565,16.51,-0.05,16.51007571,2.74464,0.80052,2.859,16.51,-0.05,16.51007571
17/03/2020 22:30,16.09648,4.59564,16.73967071,2.79648,0.81564,2.913,13.3,3.78,13.82672774,15.17,-1.05,15.20629475,2.79648,0.81564,2.913,15.17,-1.05,15.20629475
17/03/2020 23:00,14.92464,5.27552,15.82959224,2.86464,0.83552,2.984,12.06,4.44,12.85135012,13.92,-1.38,13.98823792,2.86464,0.83552,2.984,13.92,-1.38,13.98823792
17/03/2020 23:30,13.74464,5.03052,14.6362994,2.74464,0.80052,2.859,11,4.23,11.7852832,12.68,-0.76,12.70275561,2.74464,0.80052,2.859,12.68,-0.76,12.70275561
18/03/2020 00:00,13.22856,2.80708,13.52310977,2.69856,0.78708,2.811,10.53,2.02,10.72200075,11.66,1.64,11.77476964,2.69856,0.78708,2.811,11.66,1.64,11.77476964
18/03/2020 00:30,12.59648,5.82064,13.87628042,2.91648,0.85064,3.038,9.68,4.97,10.88132804,11.38,-1.17,11.43998689,2.91648,0.85064,3.038,11.38,-1.17,11.43998689
18/03/2020 01:00,12.84032,5.87176,14.11918493,2.92032,0.85176,3.042,9.92,5.02,11.11785951,11.64,-1.11,11.69280548,2.92032,0.85176,3.042,11.64,-1.11,11.69280548
18/03/2020 01:30,12.95376,5.92568,14.24477383,2.93376,0.85568,3.056,10.02,5.07,11.22966162,11.74,-1.08,11.78957166,2.93376,0.85568,3.056,11.74,-1.08,11.78957166
18/03/2020 02:00,12.7632,5.8826,14.05362078,2.9232,0.8526,3.045,9.84,5.03,11.05108592,11.55,-1.16,11.60810493,2.9232,0.8526,3.045,11.55,-1.16,11.60810493
18/03/2020 02:30,12.6432,5.8826,13.94472979,2.9232,0.8526,3.045,9.72,5.03,10.94437298,11.41,-1.22,11.47503813,2.9232,0.8526,3.045,11.41,-1.22,11.47503813
18/03/2020 03:00,12.28912,5.69516,13.54464166,2.82912,0.82516,2.947,9.46,4.87,10.63994831,11.09,-1.06,11.14054307,2.82912,0.82516,2.947,11.09,-1.06,11.14054307
18/03/2020 03:30,12.46616,2.57388,12.72910065,2.75616,0.80388,2.871,9.71,1.77,9.870005066,10.69,2.24,10.92216554,2.75616,0.80388,2.871,10.69,2.24,10.92216554
18/03/2020 04:00,12.33496,2.71228,12.62963582,2.78496,0.81228,2.901,9.55,1.9,9.737171047,10.5,2.24,10.73627496,2.78496,0.81228,2.901,10.5,2.24,10.73627496
18/03/2020 04:30,12.25816,2.65988,12.54342251,2.70816,0.78988,2.821,9.55,1.87,9.731361672,10.5,2.18,10.72391719,2.70816,0.78988,2.821,10.5,2.18,10.72391719
18/03/2020 05:00,12.4168,2.6024,12.68658378,2.7168,0.7924,2.83,9.7,1.81,9.86742621,10.66,2.11,10.86681646,2.7168,0.7924,2.83,10.66,2.11,10.86681646
18/03/2020 05:30,13.0472,2.5996,13.3036592,2.7072,0.7896,2.82,10.34,1.81,10.49722344,11.36,2.07,11.5470559,2.7072,0.7896,2.82,11.36,2.07,11.5470559
18/03/2020 06:00,13.86352,5.13936,14.78547287,2.60352,0.75936,2.712,11.26,4.38,12.08188727,12.95,-1.08,12.99495671,2.60352,0.75936,2.712,12.95,-1.08,12.99495671
18/03/2020 06:30,15.74952,4.28236,16.32133534,2.57952,0.75236,2.687,13.17,3.53,13.6348744,15,-1.28,15.05451427,2.57952,0.75236,2.687,15,-1.28,15.05451427
18/03/2020 07:00,17.82104,4.19572,18.30829137,2.59104,0.75572,2.699,15.23,3.44,15.61366389,16.91,-0.87,16.93236546,2.59104,0.75572,2.699,16.91,-0.87,16.93236546
18/03/2020 07:30,19.4444,2.4792,19.6018143,2.5344,0.7392,2.64,16.91,1.74,16.99928528,18.89,-3.37,19.18825161,2.5344,0.7392,2.64,18.89,-3.37,19.18825161
18/03/2020 08:00,20.44912,0.12516,20.44950302,2.34912,0.68516,2.447,18.1,-0.56,18.10866091,19.84,-1,19.86518563,2.34912,0.68516,2.447,19.84,-1,19.86518563
18/03/2020 08:30,20.8372,3.1596,21.07538792,2.2272,0.6496,2.32,18.61,2.51,18.77850367,21.69,-4.64,22.18075066,2.2272,0.6496,2.32,21.69,-4.64,22.18075066
18/03/2020 09:00,21.3476,2.8668,21.53923323,2.2176,0.6468,2.31,19.13,2.22,19.25838259,22.27,-5.01,22.82658538,2.2176,0.6468,2.31,22.27,-5.01,22.82658538
18/03/2020 09:30,21.67664,2.80652,21.85756794,2.21664,0.64652,2.309,19.46,2.16,19.5795097,22.65,-5.11,23.21927217,2.21664,0.64652,2.309,22.65,-5.11,23.21927217
18/03/2020 10:00,21.80032,2.80176,21.97962264,2.20032,0.64176,2.292,19.6,2.16,19.71866121,22.83,-5.11,23.39489261,2.20032,0.64176,2.292,22.83,-5.11,23.39489261
18/03/2020 10:30,21.64032,2.80176,21.8209374,2.20032,0.64176,2.292,19.44,2.16,19.5596319,22.67,-5.11,23.23878224,2.20032,0.64176,2.292,22.67,-5.11,23.23878224
