Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/03/2020 11:00,22.4936,-0.1202,22.49392116,2.1936,0.6398,2.285,20.3,-0.76,20.31422162,22.61,-2.78,22.78026558,2.1936,0.6398,2.285,22.61,-2.78,22.78026558
18/03/2020 11:30,22.37952,1.25736,22.41481362,2.21952,0.64736,2.312,20.16,0.61,20.16922656,23,-4.27,23.39300964,2.21952,0.64736,2.312,23,-4.27,23.39300964
18/03/2020 12:00,22.48792,2.51356,22.62795903,2.37792,0.69356,2.477,20.11,1.82,20.19218908,23.38,-5.38,23.99101498,2.37792,0.69356,2.477,23.38,-5.38,23.99101498
18/03/2020 12:30,22.6332,2.5326,22.7744551,2.4432,0.7126,2.545,20.19,1.82,20.27186474,23.46,-5.34,24.06007481,2.4432,0.7126,2.545,23.46,-5.34,24.06007481
18/03/2020 13:00,22.34928,2.78104,22.52164514,2.36928,0.69104,2.468,19.98,2.09,20.08901441,23.23,-5.05,23.77257664,2.36928,0.69104,2.468,23.23,-5.05,23.77257664
18/03/2020 13:30,24.5148,0.8764,24.53046057,2.2848,0.6664,2.38,22.23,0.21,22.23099188,22.83,-3.44,23.08771318,2.2848,0.6664,2.38,22.83,-3.44,23.08771318
18/03/2020 14:00,23.16032,-0.87324,23.17677654,2.32032,0.67676,2.417,20.84,-1.55,20.89756206,21.27,-1.09,21.2979107,2.32032,0.67676,2.417,21.27,-1.09,21.2979107
18/03/2020 14:30,22.95784,-0.76188,22.97047841,2.42784,0.70812,2.529,20.53,-1.47,20.58256058,20.96,-1,20.9838414,2.42784,0.70812,2.529,20.96,-1,20.9838414
18/03/2020 15:00,22.92264,-0.33048,22.92502217,2.43264,0.70952,2.534,20.49,-1.04,20.51637639,21.01,-1.38,21.0552725,2.43264,0.70952,2.534,21.01,-1.38,21.0552725
18/03/2020 15:30,22.3284,2.7812,22.50094487,2.4384,0.7112,2.54,19.89,2.07,19.99742483,21.16,-4.41,21.614664,2.4384,0.7112,2.54,21.16,-4.41,21.614664
18/03/2020 16:00,22.82728,2.67004,22.9829029,2.29728,0.67004,2.393,20.53,2,20.62718837,21.82,-4.45,22.26914682,2.29728,0.67004,2.393,21.82,-4.45,22.26914682
18/03/2020 16:30,23.12888,2.73884,23.29047734,2.25888,0.65884,2.353,20.87,2.08,20.97339505,22.16,-4.32,22.5771566,2.25888,0.65884,2.353,22.16,-4.32,22.5771566
18/03/2020 17:00,23.48328,2.95804,23.66884957,2.39328,0.69804,2.493,21.09,2.26,21.21074492,22.39,-4.15,22.77135481,2.39328,0.69804,2.493,22.39,-4.15,22.77135481
18/03/2020 17:30,23.34696,3.10828,23.55296045,2.25696,0.65828,2.351,21.09,2.45,21.23182988,22.39,-3.89,22.72540869,2.25696,0.65828,2.351,22.39,-3.89,22.72540869
18/03/2020 18:00,23.58248,3.11364,23.78714184,2.17248,0.63364,2.263,21.41,2.48,21.55315522,22.69,-3.73,22.99454283,2.17248,0.63364,2.263,22.69,-3.73,22.99454283
18/03/2020 18:30,24.1336,3.1198,24.33441598,2.1936,0.6398,2.285,21.94,2.48,22.0797192,23.23,-3.66,23.516558,2.1936,0.6398,2.285,23.23,-3.66,23.516558
18/03/2020 19:00,24.33816,3.16488,24.54307433,2.34816,0.68488,2.446,21.99,2.48,22.12940352,23.28,-3.66,23.56595001,2.34816,0.68488,2.446,23.28,-3.66,23.56595001
18/03/2020 19:30,23.72488,3.48684,23.97974112,2.35488,0.68684,2.453,21.37,2.8,21.55265413,22.65,-3.44,22.9097381,2.35488,0.68684,2.453,22.65,-3.44,22.9097381
18/03/2020 20:00,22.70144,3.73292,23.006305,2.34144,0.68292,2.439,20.36,3.05,20.58718291,21.32,-2.14,21.42713233,2.34144,0.68292,2.439,21.32,-2.14,21.42713233
18/03/2020 20:30,21.52472,4.10096,21.91190188,2.33472,0.68096,2.432,19.19,3.42,19.4923703,20.32,-2.78,20.5092857,2.33472,0.68096,2.432,20.32,-2.78,20.5092857
18/03/2020 21:00,20.67568,1.63124,20.73992978,2.33568,0.68124,2.433,18.34,0.95,18.36458821,18.77,0.49,18.77639476,2.33568,0.68124,2.433,18.77,0.49,18.77639476
18/03/2020 21:30,19.38184,2.82012,19.58593369,2.33184,0.68012,2.429,17.05,2.14,17.18377432,17.74,-0.23,17.74149092,2.33184,0.68012,2.429,17.74,-0.23,17.74149092
18/03/2020 22:00,17.97472,4.71096,18.58181109,2.33472,0.68096,2.432,15.64,4.03,16.15086685,16.68,-1.6,16.75656289,2.33472,0.68096,2.432,16.68,-1.6,16.75656289
18/03/2020 22:30,16.80664,4.96152,17.52369335,2.33664,0.68152,2.434,14.47,4.28,15.08970841,15.48,-1.39,15.54228104,2.33664,0.68152,2.434,15.48,-1.39,15.54228104
18/03/2020 23:00,15.63816,4.44488,16.25758304,2.34816,0.68488,2.446,13.29,3.76,13.81165088,14.11,-0.44,14.11685872,2.34816,0.68488,2.446,14.11,-0.44,14.11685872
18/03/2020 23:30,14.2824,5.5532,15.32400013,2.3424,0.6832,2.44,11.94,4.87,12.89497964,12.93,-1.06,12.97337658,2.3424,0.6832,2.44,12.93,-1.06,12.97337658
19/03/2020 00:00,13.46296,5.76628,14.64586211,2.35296,0.68628,2.451,11.11,5.08,12.21632105,12.09,-1.12,12.14176676,2.35296,0.68628,2.451,12.09,-1.12,12.14176676
19/03/2020 00:30,13.0764,5.1002,14.03582121,2.3664,0.6902,2.465,10.71,4.41,11.58240908,11.53,-0.18,11.53140494,2.3664,0.6902,2.465,11.53,-0.18,11.53140494
19/03/2020 01:00,13.60792,2.51356,13.83811658,2.37792,0.69356,2.477,11.23,1.82,11.37652407,11.53,2.41,11.77917654,2.37792,0.69356,2.477,11.53,2.41,11.77917654
19/03/2020 01:30,13.6564,2.5102,13.88518509,2.3664,0.6902,2.465,11.29,1.82,11.43575533,11.6,2.41,11.84770442,2.3664,0.6902,2.465,11.6,2.41,11.84770442
19/03/2020 02:00,13.26312,3.37216,13.68509464,2.37312,0.69216,2.472,10.89,2.68,11.21492309,11.35,1.67,11.47220118,2.37312,0.69216,2.472,11.35,1.67,11.47220118
19/03/2020 02:30,12.87216,5.84188,14.13577253,2.37216,0.69188,2.471,10.5,5.15,11.69497755,11.46,-0.67,11.47956881,2.37216,0.69188,2.471,11.46,-0.67,11.47956881
19/03/2020 03:00,12.64784,5.72812,13.8844955,2.18784,0.63812,2.279,10.46,5.09,11.6326996,11.42,-0.67,11.43963723,2.18784,0.63812,2.279,11.42,-0.67,11.43963723
19/03/2020 03:30,12.38776,5.68268,13.62899299,1.75776,0.51268,1.831,10.63,5.17,11.82056682,11.58,-0.88,11.61338882,1.75776,0.51268,1.831,11.58,-0.88,11.61338882
19/03/2020 04:00,12.19064,5.68352,13.45043134,1.76064,0.51352,1.834,10.43,5.17,11.64103947,11.37,-0.84,11.4009868,1.76064,0.51352,1.834,11.37,-0.84,11.4009868
19/03/2020 04:30,12.25976,5.70368,13.52160053,1.82976,0.53368,1.906,10.43,5.17,11.64103947,11.4,-0.84,11.43090548,1.82976,0.53368,1.906,11.4,-0.84,11.43090548
19/03/2020 05:00,12.4188,5.7034,13.66584666,1.8288,0.5334,1.905,10.59,5.17,11.78460861,11.53,-0.84,11.56055795,1.8288,0.5334,1.905,11.53,-0.84,11.56055795
19/03/2020 05:30,13.15496,5.51228,14.26317648,1.82496,0.53228,1.901,11.33,4.98,12.37615853,12.27,-0.93,12.30519403,1.82496,0.53228,1.901,12.27,-0.93,12.30519403
19/03/2020 06:00,14.40512,3.59816,14.84770142,1.84512,0.53816,1.922,12.56,3.06,12.92738179,13.19,0.29,13.19318764,1.84512,0.53816,1.922,13.19,0.29,13.19318764
19/03/2020 06:30,16.57224,2.54732,16.76687144,1.84224,0.53732,1.919,14.73,2.01,14.86650598,15.34,-0.13,15.34055084,1.84224,0.53732,1.919,15.34,-0.13,15.34055084
19/03/2020 07:00,18.30552,3.23036,18.58836432,1.71552,0.50036,1.787,16.59,2.73,16.81311988,17.55,-2.01,17.66472757,1.71552,0.50036,1.787,17.55,-2.01,17.66472757
19/03/2020 07:30,19.92048,2.98264,20.14253372,1.62048,0.47264,1.688,18.3,2.51,18.47133184,19.27,-3.38,19.56418411,1.62048,0.47264,1.688,19.27,-3.38,19.56418411
19/03/2020 08:00,21.05128,3.08204,21.27569882,1.96128,0.57204,2.043,19.09,2.51,19.25430342,20.28,-3.77,20.62744046,1.96128,0.57204,2.043,20.28,-3.77,20.62744046
19/03/2020 08:30,21.98888,2.79384,22.1656578,2.37888,0.69384,2.478,19.61,2.1,19.7221221,20.86,-4.1,21.25910628,2.37888,0.69384,2.478,20.86,-4.1,21.25910628
19/03/2020 09:00,22.5408,2.8644,22.72206971,2.6208,0.7644,2.73,19.92,2.1,20.03038692,21.18,-4.38,21.62814833,2.6208,0.7644,2.73,21.18,-4.38,21.62814833
19/03/2020 09:30,22.83064,2.67852,22.98722672,2.60064,0.75852,2.709,20.23,1.92,20.32090795,21.49,-4.53,21.96226309,2.60064,0.75852,2.709,21.49,-4.53,21.96226309
19/03/2020 10:00,22.822,2.641,22.97430227,2.472,0.721,2.575,20.35,1.92,20.44037426,21.61,-4.53,22.07969656,2.472,0.721,2.575,21.61,-4.53,22.07969656
19/03/2020 10:30,22.6456,2.6508,22.80021798,2.5056,0.7308,2.61,20.14,1.92,20.23131236,21.41,-4.47,21.87164831,2.5056,0.7308,2.61,21.41,-4.47,21.87164831
19/03/2020 11:00,22.74176,0.25968,22.74324255,2.50176,0.72968,2.606,20.24,-0.47,20.24545628,20.9,-2.39,21.03620926,2.50176,0.72968,2.606,20.9,-2.39,21.03620926
19/03/2020 11:30,23.0744,-1.0858,23.09993284,2.4144,0.7042,2.515,20.66,-1.79,20.73739858,21.08,-1.29,21.11943418,2.4144,0.7042,2.515,21.08,-1.29,21.11943418
19/03/2020 12:00,23.2048,-1.0386,23.22803119,2.4048,0.7014,2.505,20.8,-1.74,20.87265196,21.23,-1.29,21.26915607,2.4048,0.7014,2.505,21.23,-1.29,21.26915607
19/03/2020 12:30,23.77896,-1.07572,23.80327944,2.44896,0.71428,2.551,21.33,-1.79,21.40497606,21.76,-1.29,21.79820405,2.44896,0.71428,2.551,21.76,-1.29,21.79820405
19/03/2020 13:00,23.73672,-0.94304,23.75544571,2.52672,0.73696,2.632,21.21,-1.68,21.27643062,21.65,-1.21,21.68378657,2.52672,0.73696,2.632,21.65,-1.21,21.68378657
19/03/2020 13:30,22.97552,0.47036,22.98033415,2.43552,0.71036,2.537,20.54,-0.24,20.54140209,21.43,-2.3,21.55307171,2.43552,0.71036,2.537,21.43,-2.3,21.55307171
19/03/2020 14:00,22.47944,2.78692,22.65153738,2.62944,0.76692,2.739,19.85,2.02,19.95251613,21.62,-4.86,22.15951263,2.62944,0.76692,2.739,21.62,-4.86,22.15951263
19/03/2020 14:30,22.36128,2.76704,22.53182979,2.56128,0.74704,2.668,19.8,2.02,19.90277368,21.57,-4.86,22.11073269,2.56128,0.74704,2.668,21.57,-4.86,22.11073269
19/03/2020 15:00,21.96032,2.85176,22.14471019,2.44032,0.71176,2.542,19.52,2.14,19.63695496,21.27,-4.73,21.78958008,2.44032,0.71176,2.542,21.27,-4.73,21.78958008
19/03/2020 15:30,21.968,2.854,22.15261474,2.448,0.714,2.55,19.52,2.14,19.63695496,21.27,-4.73,21.78958008,2.448,0.714,2.55,21.27,-4.73,21.78958008
19/03/2020 16:00,22.38088,2.86984,22.56412576,2.33088,0.67984,2.428,20.05,2.19,20.16924887,21.81,-4.62,22.29395658,2.33088,0.67984,2.428,21.81,-4.62,22.29395658
19/03/2020 16:30,23.36248,-0.48136,23.36743844,2.29248,0.66864,2.388,21.07,-1.15,21.10136015,21.49,-0.66,21.50013256,2.29248,0.66864,2.388,21.49,-0.66,21.50013256
19/03/2020 17:00,23.61696,-0.34172,23.61943209,2.25696,0.65828,2.351,21.36,-1,21.38339543,21.77,-0.41,21.77386048,2.25696,0.65828,2.351,21.77,-0.41,21.77386048
19/03/2020 17:30,23.85768,0.59724,23.86515432,2.28768,0.66724,2.383,21.57,-0.07,21.57011358,22.14,-2.84,22.32140677,2.28768,0.66724,2.383,22.14,-2.84,22.32140677
19/03/2020 18:00,23.55592,3.37256,23.79612422,2.30592,0.67256,2.402,21.25,2.7,21.42084265,22.51,-3.65,22.80400403,2.30592,0.67256,2.402,22.51,-3.65,22.80400403
19/03/2020 18:30,23.9724,3.2282,24.18878329,2.2224,0.6482,2.315,21.75,2.58,21.90248616,23.03,-3.77,23.33653359,2.2224,0.6482,2.315,23.03,-3.77,23.33653359
19/03/2020 19:00,24.30048,3.17764,24.50736061,2.22048,0.64764,2.313,22.08,2.53,22.22447525,23.37,-3.77,23.67213129,2.22048,0.64764,2.313,23.37,-3.77,23.67213129
19/03/2020 19:30,23.97528,1.14904,24.00279867,2.22528,0.64904,2.318,21.75,0.5,21.75574637,22.42,-3.49,22.69000881,2.22528,0.64904,2.318,22.42,-3.49,22.69000881
19/03/2020 20:00,23.17016,1.92588,23.25006082,2.42016,0.70588,2.521,20.75,1.22,20.78583412,21.4,-3.04,21.61484675,2.42016,0.70588,2.521,21.4,-3.04,21.61484675
19/03/2020 20:30,21.74592,4.13756,22.1360439,2.42592,0.70756,2.527,19.32,3.43,19.62211253,20.55,-2.85,20.74668648,2.42592,0.70756,2.527,20.55,-2.85,20.74668648
19/03/2020 21:00,20.64672,4.31696,21.09320247,2.28672,0.66696,2.382,18.36,3.65,18.71929753,19.57,-2.68,19.75265299,2.28672,0.66696,2.382,19.57,-2.68,19.75265299
19/03/2020 21:30,19.39496,4.56728,19.92547415,2.18496,0.63728,2.276,17.21,3.93,17.65301674,18.38,-2.33,18.52709637,2.18496,0.63728,2.276,18.38,-2.33,18.52709637
19/03/2020 22:00,18.35096,2.42028,18.50987542,2.16096,0.63028,2.251,16.19,1.79,16.28865249,16.73,0.53,16.73839299,2.16096,0.63028,2.251,16.73,0.53,16.73839299
19/03/2020 22:30,16.9504,4.8372,17.62709744,2.1504,0.6272,2.24,14.8,4.21,15.38714074,15.81,-1.38,15.87011342,2.1504,0.6272,2.24,15.81,-1.38,15.87011342
19/03/2020 23:00,15.66232,4.07776,16.18444915,2.15232,0.62776,2.242,13.51,3.45,13.94355048,14.27,-0.2,14.27140147,2.15232,0.62776,2.242,14.27,-0.2,14.27140147
19/03/2020 23:30,14.46568,4.19624,15.06201607,2.21568,0.64624,2.308,12.25,3.55,12.75401897,12.97,0.11,12.97046645,2.21568,0.64624,2.308,12.97,0.11,12.97046645
20/03/2020 00:00,13.84736,2.45048,14.06251155,2.36736,0.69048,2.466,11.48,1.76,11.61412933,11.78,2.15,11.97459394,2.36736,0.69048,2.466,11.78,2.15,11.97459394
20/03/2020 00:30,13.26552,3.20036,13.64611025,2.19552,0.64036,2.287,11.07,2.56,11.36215208,11.52,1.53,11.62115743,2.19552,0.64036,2.287,11.52,1.53,11.62115743
20/03/2020 01:00,13.32568,5.75624,14.51578611,2.21568,0.64624,2.308,11.11,5.11,12.2288266,12.04,-0.85,12.06996686,2.21568,0.64624,2.308,12.04,-0.85,12.06996686
20/03/2020 01:30,13.55992,4.78456,14.37927136,2.20992,0.64456,2.302,11.35,4.14,12.08147756,12.08,0.23,12.08218937,2.20992,0.64456,2.302,12.08,0.23,12.08218937
20/03/2020 02:00,13.46568,2.55624,13.70616288,2.21568,0.64624,2.308,11.25,1.91,11.41098593,11.55,2.33,11.78267372,2.21568,0.64624,2.308,11.55,2.33,11.78267372
20/03/2020 02:30,13.34432,2.55876,13.5874254,2.22432,0.64876,2.317,11.12,1.91,11.28284095,11.43,2.33,11.66506751,2.22432,0.64876,2.317,11.43,2.33,11.66506751
20/03/2020 03:00,13.14216,2.56688,13.39049075,2.25216,0.65688,2.346,10.89,1.91,11.05622901,11.2,2.33,11.43979458,2.25216,0.65688,2.346,11.2,2.33,11.43979458
20/03/2020 03:30,13.2308,2.4994,13.46480854,2.2608,0.6594,2.355,10.97,1.84,11.12324143,11.28,2.27,11.50614184,2.2608,0.6594,2.355,11.28,2.27,11.50614184
20/03/2020 04:00,13.03392,2.55156,13.28132256,2.23392,0.65156,2.327,10.8,1.9,10.9658561,11.11,2.32,11.34964757,2.23392,0.65156,2.327,11.11,2.32,11.34964757
20/03/2020 04:30,12.9216,2.4788,13.1572108,2.1216,0.6188,2.21,10.8,1.86,10.9589963,11.11,2.32,11.34964757,2.1216,0.6188,2.21,11.11,2.32,11.34964757
20/03/2020 05:00,13.13952,2.51236,13.37755354,2.33952,0.68236,2.437,10.8,1.83,10.9539445,11.11,2.25,11.33554586,2.33952,0.68236,2.437,11.11,2.25,11.33554586
20/03/2020 05:30,13.7332,2.4576,13.95136481,2.3232,0.6776,2.42,11.41,1.78,11.54800849,11.71,2.15,11.90573811,2.3232,0.6776,2.42,11.71,2.15,11.90573811
20/03/2020 06:00,14.68128,4.29704,15.29720678,2.32128,0.67704,2.418,12.36,3.62,12.87920805,13.12,-0.23,13.12201585,2.32128,0.67704,2.418,13.12,-0.23,13.12201585
20/03/2020 06:30,16.33304,3.84172,16.77876659,2.30304,0.67172,2.399,14.03,3.17,14.38366435,14.82,-0.72,14.83747957,2.30304,0.67172,2.399,14.82,-0.72,14.83747957
20/03/2020 07:00,18.28416,3.70788,18.65633622,2.32416,0.67788,2.421,15.96,3.03,16.24507618,16.93,-1.87,17.03296216,2.32416,0.67788,2.421,16.93,-1.87,17.03296216
20/03/2020 07:30,20.18544,3.63992,20.51099719,2.36544,0.68992,2.464,17.82,2.95,18.06252751,18.75,-2.53,18.91992072,2.36544,0.68992,2.464,18.75,-2.53,18.91992072
20/03/2020 08:00,21.49288,3.30084,21.74487147,2.40288,0.70084,2.503,19.09,2.6,19.2662425,20.28,-3.74,20.62197857,2.40288,0.70084,2.503,20.28,-3.74,20.62197857
20/03/2020 08:30,22.60936,1.44148,22.65526482,2.43936,0.71148,2.541,20.17,0.73,20.18320589,21.07,-2.67,21.23849806,2.43936,0.71148,2.541,21.07,-2.67,21.23849806
20/03/2020 09:00,22.94184,-0.00988,22.94184213,2.57184,0.75012,2.679,20.37,-0.76,20.38417278,21.07,-1.64,21.13372897,2.57184,0.75012,2.679,21.07,-1.64,21.13372897
20/03/2020 09:30,22.76008,2.94294,22.94955637,2.89008,0.84294,3.0105,19.87,2.1,19.98066315,21.63,-4.76,22.14756194,2.89008,0.84294,3.0105,21.63,-4.76,22.14756194
20/03/2020 10:00,22.75096,2.89028,22.93381563,2.88096,0.84028,3.001,19.87,2.05,19.97546996,21.66,-4.86,22.19854049,2.88096,0.84028,3.001,21.66,-4.86,22.19854049
20/03/2020 10:30,22.65784,2.86312,22.83802026,2.78784,0.81312,2.904,19.87,2.05,19.97546996,21.61,-4.89,22.156358,2.78784,0.81312,2.904,21.61,-4.89,22.156358
20/03/2020 11:00,22.9868,2.7149,23.146569,2.8968,0.8449,3.0175,20.09,1.87,20.17684316,21.87,-5.09,22.45450957,2.8968,0.8449,3.0175,21.87,-5.09,22.45450957
20/03/2020 11:30,23.2676,2.6518,23.4182248,3.0576,0.8918,3.185,20.21,1.76,20.28649058,21.98,-5.2,22.58673062,3.0576,0.8918,3.185,21.98,-5.2,22.58673062
20/03/2020 12:00,22.83656,2.81358,23.00923087,2.92656,0.85358,3.0485,19.91,1.96,20.00624153,21.69,-5.14,22.29070883,2.92656,0.85358,3.0485,21.69,-5.14,22.29070883
20/03/2020 12:30,23.23576,1.76168,23.30244749,3.12576,0.91168,3.256,20.11,0.85,20.12795568,21.41,-3.63,21.71554743,3.12576,0.91168,3.256,21.41,-3.63,21.71554743
20/03/2020 13:00,22.88032,0.96176,22.90052457,3.16032,0.92176,3.292,19.72,0.04,19.72004057,20.41,-1.95,20.50294125,3.16032,0.92176,3.292,20.41,-1.95,20.50294125
20/03/2020 13:30,22.18632,3.47476,22.4567752,3.37632,0.98476,3.517,18.81,2.49,18.97409286,20.01,-3.94,20.39420751,3.37632,0.98476,3.517,20.01,-3.94,20.39420751
20/03/2020 14:00,21.84488,3.51934,22.12655726,3.25488,0.94934,3.3905,18.59,2.57,18.7668058,19.79,-3.81,20.15341658,3.25488,0.94934,3.3905,19.79,-3.81,20.15341658
20/03/2020 14:30,21.20776,3.07018,21.4288378,3.01776,0.88018,3.1435,18.19,2.19,18.32135912,19.27,-3.61,19.60522889,3.01776,0.88018,3.1435,19.27,-3.61,19.60522889
20/03/2020 15:00,21.18328,2.26304,21.30381894,2.99328,0.87304,3.118,18.19,1.39,18.24303155,19.05,-3.61,19.38903298,2.99328,0.87304,3.118,19.05,-3.61,19.38903298
20/03/2020 15:30,20.64784,3.77312,20.989753,3.02784,0.88312,3.154,17.62,2.89,17.85543335,18.78,-3.49,19.10153135,3.02784,0.88312,3.154,18.78,-3.49,19.10153135
20/03/2020 16:00,20.7192,3.9206,21.08687632,3.0192,0.8806,3.145,17.7,3.04,17.95916479,18.87,-3.31,19.15810533,3.0192,0.8806,3.145,18.87,-3.31,19.15810533
20/03/2020 16:30,21.28192,3.93306,21.6422984,2.82192,0.82306,2.9395,18.46,3.11,18.72014156,19.65,-3.24,19.91532325,2.82192,0.82306,2.9395,19.65,-3.24,19.91532325
20/03/2020 17:00,21.51,3.92,21.86427451,2.64,0.77,2.75,18.87,3.15,19.13111079,20.06,-3.16,20.30736812,2.64,0.77,2.75,20.06,-3.16,20.30736812
20/03/2020 17:30,21.56256,4.03908,21.93759697,2.60256,0.75908,2.711,18.96,3.28,19.24162155,20.16,-3,20.38199205,2.60256,0.75908,2.711,20.16,-3,20.38199205
20/03/2020 18:00,22.18744,3.83592,22.51658891,2.55744,0.74592,2.664,19.63,3.09,19.87171356,20.84,-3.16,21.07821624,2.55744,0.74592,2.664,20.84,-3.16,21.07821624
20/03/2020 18:30,23.252,0.471,23.25676987,2.472,0.721,2.575,20.78,-0.25,20.7815038,21.21,-3.23,21.45453332,2.472,0.721,2.575,21.21,-3.23,21.45453332
20/03/2020 19:00,23.94456,0.24508,23.9458142,2.55456,0.74508,2.661,21.39,-0.5,21.39584305,21.78,0,21.78,2.55456,0.74508,2.661,21.78,0,21.78
20/03/2020 19:30,23.2124,1.3632,23.25239403,2.3424,0.6832,2.44,20.87,0.68,20.88107516,21.46,-1.7,21.52722927,2.3424,0.6832,2.44,21.46,-1.7,21.52722927
20/03/2020 20:00,22.03216,4.00688,22.39355179,2.49216,0.72688,2.596,19.54,3.28,19.81337932,20.75,-2.78,20.93539825,2.49216,0.72688,2.596,20.75,-2.78,20.93539825
20/03/2020 20:30,20.7704,4.4272,21.23698698,2.6304,0.7672,2.74,18.14,3.66,18.50554511,19.31,-2.42,19.46105085,2.6304,0.7672,2.74,19.31,-2.42,19.46105085
20/03/2020 21:00,19.9668,4.6224,20.4948697,2.4768,0.7224,2.58,17.49,3.9,17.9195452,18.64,-2.24,18.77410983,2.4768,0.7224,2.58,18.64,-2.24,18.77410983
20/03/2020 21:30,19.00736,4.42548,19.5157528,2.48736,0.72548,2.591,16.52,3.7,16.92927642,17.54,-1.48,17.60232939,2.48736,0.72548,2.591,17.54,-1.48,17.60232939
20/03/2020 22:00,18.06976,2.31368,18.2172814,2.30976,0.67368,2.406,15.76,1.64,15.84510019,16.19,1.26,16.23895625,2.30976,0.67368,2.406,16.19,1.26,16.23895625
20/03/2020 22:30,16.66648,4.29064,17.20991421,2.19648,0.64064,2.288,14.47,3.65,14.92325032,15.27,-0.29,15.27275352,2.19648,0.64064,2.288,15.27,-0.29,15.27275352
20/03/2020 23:00,15.53888,5.36884,16.44023219,2.25888,0.65884,2.353,13.28,4.71,14.09051099,14.23,-0.94,14.26101329,2.25888,0.65884,2.353,14.23,-0.94,14.26101329
20/03/2020 23:30,14.3648,4.1814,14.96100214,2.1648,0.6314,2.255,12.2,3.55,12.70600252,12.85,0.62,12.8649485,2.1648,0.6314,2.255,12.85,0.62,12.8649485
21/03/2020 00:00,13.38472,5.96596,14.65412598,2.21472,0.64596,2.307,11.17,5.32,12.37219867,12.13,-0.74,12.15255117,2.21472,0.64596,2.307,12.13,-0.74,12.15255117
21/03/2020 00:30,13.03696,6.01328,14.35694474,2.37696,0.69328,2.476,10.66,5.32,11.91377354,11.59,-0.68,11.60993109,2.37696,0.69328,2.476,11.59,-0.68,11.60993109
21/03/2020 01:00,13.67576,3.70168,14.1678808,2.40576,0.70168,2.506,11.27,3,11.66245686,11.79,1.26,11.85713709,2.40576,0.70168,2.506,11.79,1.26,11.85713709
21/03/2020 01:30,13.81752,2.60636,14.0611867,2.38752,0.69636,2.487,11.43,1.91,11.58848566,11.73,2.35,11.96308489,2.38752,0.69636,2.487,11.73,2.35,11.96308489
21/03/2020 02:00,13.55464,2.65552,13.81231523,2.38464,0.69552,2.484,11.17,1.96,11.34065695,11.48,2.41,11.7302387,2.38464,0.69552,2.484,11.48,2.41,11.7302387
21/03/2020 02:30,13.11696,4.57828,13.89299418,2.49696,0.72828,2.601,10.62,3.85,11.29632241,11.27,0.71,11.29234254,2.49696,0.72828,2.601,11.27,0.71,11.29234254
21/03/2020 03:00,12.79672,5.97196,14.121627,2.40672,0.70196,2.507,10.39,5.27,11.6501073,11.35,-0.67,11.36975813,2.40672,0.70196,2.507,11.35,-0.67,11.36975813
21/03/2020 03:30,12.59456,5.94508,13.92720064,2.31456,0.67508,2.411,10.28,5.27,11.55211236,11.24,-0.67,11.25995115,2.31456,0.67508,2.411,11.24,-0.67,11.25995115
21/03/2020 04:00,12.50416,6.02288,13.87908862,2.44416,0.71288,2.546,10.06,5.31,11.37539889,10.98,-0.67,11.00042272,2.44416,0.71288,2.546,10.98,-0.67,11.00042272
21/03/2020 04:30,12.40848,6.04164,13.80115176,2.50848,0.73164,2.613,9.9,5.31,11.23414883,10.81,-0.59,10.82608886,2.50848,0.73164,2.613,10.81,-0.59,10.82608886
21/03/2020 05:00,12.43824,6.05032,13.83170945,2.53824,0.74032,2.644,9.9,5.31,11.23414883,10.81,-0.59,10.82608886,2.53824,0.74032,2.644,10.81,-0.59,10.82608886
21/03/2020 05:30,12.29184,5.95512,13.65843274,2.21184,0.64512,2.304,10.08,5.31,11.39309001,11,-0.55,11.01374142,2.21184,0.64512,2.304,11,-0.55,11.01374142
21/03/2020 06:00,12.72936,5.90148,14.03082578,2.19936,0.64148,2.291,10.53,5.26,11.77066268,11.47,-0.65,11.48840285,2.19936,0.64148,2.291,11.47,-0.65,11.48840285
21/03/2020 06:30,13.51112,4.88116,14.36579572,2.30112,0.67116,2.397,11.21,4.21,11.9744812,11.99,0,11.99,2.30112,0.67116,2.397,11.99,0,11.99
21/03/2020 07:00,14.626,2.313,14.807763,2.376,0.693,2.475,12.25,1.62,12.35665408,12.58,2,12.73799042,2.376,0.693,2.475,12.58,2,12.73799042
21/03/2020 07:30,15.17472,4.27596,15.76565765,2.45472,0.71596,2.557,12.72,3.56,13.20878496,13.47,-0.26,13.47250905,2.45472,0.71596,2.557,13.47,-0.26,13.47250905
21/03/2020 08:00,15.7936,5.0148,16.57063728,2.7936,0.8148,2.91,13,4.2,13.66162509,13.96,-1.44,14.03407282,2.7936,0.8148,2.91,13.96,-1.44,14.03407282
21/03/2020 08:30,16.974,3.337,17.29890878,3.144,0.917,3.275,13.83,2.42,14.04013177,14.52,-0.37,14.52471342,3.144,0.917,3.275,14.52,-0.37,14.52471342
21/03/2020 09:00,17.66144,3.18042,17.94551571,3.36144,0.98042,3.5015,14.3,2.2,14.46824108,14.99,-0.7,15.00633533,3.36144,0.98042,3.5015,14.99,-0.7,15.00633533
21/03/2020 09:30,18.05992,4.49706,18.61140132,3.10992,0.90706,3.2395,14.95,3.59,15.37499919,16.06,-2.56,16.26275499,3.10992,0.90706,3.2395,16.06,-2.56,16.26275499
21/03/2020 10:00,18.22168,4.38174,18.74111169,3.09168,0.90174,3.2205,15.13,3.48,15.52505395,16.25,-2.46,16.43514831,3.09168,0.90174,3.2205,16.25,-2.46,16.43514831
21/03/2020 10:30,18.89216,4.28938,19.37298351,3.15216,0.91938,3.2835,15.74,3.37,16.09672327,16.19,0.14,16.1906053,3.15216,0.91938,3.2835,16.19,0.14,16.1906053
21/03/2020 11:00,19.04912,1.37516,19.09869204,3.30912,0.96516,3.447,15.74,0.41,15.74533899,16.09,0.59,16.10081364,3.30912,0.96516,3.447,16.09,0.59,16.10081364
21/03/2020 11:30,19.00832,1.36326,19.0571432,3.26832,0.95326,3.4045,15.74,0.41,15.74533899,16.09,0.63,16.10232902,3.26832,0.95326,3.4045,16.09,0.63,16.10232902
21/03/2020 12:00,18.8244,1.3767,18.87467452,3.3144,0.9667,3.4525,15.51,0.41,15.51541814,15.86,0.63,15.87250768,3.3144,0.9667,3.4525,15.86,0.63,15.87250768
21/03/2020 12:30,18.90792,1.44106,18.96275541,3.39792,0.99106,3.5395,15.51,0.45,15.51652667,15.86,0.85,15.88276109,3.39792,0.99106,3.5395,15.86,0.85,15.88276109
21/03/2020 13:00,18.19472,4.78596,18.81364529,3.41472,0.99596,3.557,14.78,3.79,15.25819452,15.89,-2.25,16.04850772,3.41472,0.99596,3.557,15.89,-2.25,16.04850772
21/03/2020 13:30,17.8816,4.9238,18.54711366,3.2016,0.9338,3.335,14.68,3.99,15.21257703,15.82,-2.15,15.96542827,3.2016,0.9338,3.335,15.82,-2.15,15.96542827
21/03/2020 14:00,17.3672,5.0071,18.07458675,3.0072,0.8771,3.1325,14.36,4.13,14.94210494,15.49,-2.11,15.63304833,3.0072,0.8771,3.1325,15.49,-2.11,15.63304833
21/03/2020 14:30,17.16328,5.09054,17.90228415,3.05328,0.89054,3.1805,14.11,4.2,14.72182394,15.21,-2.11,15.35565694,3.05328,0.89054,3.1805,15.21,-2.11,15.35565694
21/03/2020 15:00,17.42,5.0325,18.13235937,3.06,0.8925,3.1875,14.36,4.14,14.94487203,15.47,-2.06,15.60655311,3.06,0.8925,3.1875,15.47,-2.06,15.60655311
21/03/2020 15:30,17.61648,5.11064,18.342819,3.15648,0.92064,3.288,14.46,4.19,15.05482315,15.56,-2.06,15.69577013,3.15648,0.92064,3.288,15.56,-2.06,15.69577013
21/03/2020 16:00,17.26784,5.11312,18.0089504,3.02784,0.88312,3.154,14.24,4.23,14.85498233,15.33,-1.96,15.4547889,3.02784,0.88312,3.154,15.33,-1.96,15.4547889
21/03/2020 16:30,17.7408,4.9394,18.41558191,2.7408,0.7994,2.855,15,4.14,15.56083545,16.13,-2.01,16.25475315,2.7408,0.7994,2.855,16.13,-2.01,16.25475315
21/03/2020 17:00,18.872,3.4135,19.17822636,2.652,0.7735,2.7625,16.22,2.64,16.43344151,17.05,-0.78,17.06783232,2.652,0.7735,2.7625,17.05,-0.78,17.06783232
21/03/2020 17:30,19.6864,4.3927,20.17052697,2.5464,0.7427,2.6525,17.14,3.65,17.5243288,18.6,-2.26,18.73679802,2.5464,0.7427,2.6525,18.6,-2.26,18.73679802
21/03/2020 18:00,20.74576,4.20418,21.16746767,2.34576,0.68418,2.4435,18.4,3.52,18.73367022,19.63,-2.67,19.81074961,2.34576,0.68418,2.4435,19.63,-2.67,19.81074961
21/03/2020 18:30,21.22984,4.11412,21.62480265,2.37984,0.69412,2.479,18.85,3.42,19.15773734,20.04,-2.67,20.21708436,2.37984,0.69412,2.479,20.04,-2.67,20.21708436
21/03/2020 19:00,22.04528,3.85404,22.37963348,2.34528,0.68404,2.443,19.7,3.17,19.95341825,20.91,-2.86,21.10468431,2.34528,0.68404,2.443,20.91,-2.86,21.10468431
21/03/2020 19:30,21.58688,4.07284,21.96773575,2.30688,0.67284,2.403,19.28,3.4,19.57749729,20.49,-2.74,20.6723898,2.30688,0.67284,2.403,20.49,-2.74,20.6723898
21/03/2020 20:00,20.53848,4.23164,20.96988168,2.26848,0.66164,2.363,18.27,3.57,18.61552578,19.38,-2.17,19.50111022,2.26848,0.66164,2.363,19.38,-2.17,19.50111022
21/03/2020 20:30,19.78832,1.50576,19.84552649,2.24832,0.65576,2.342,17.54,0.85,17.5605837,17.89,1.18,17.92887336,2.24832,0.65576,2.342,17.89,1.18,17.92887336
21/03/2020 21:00,18.85552,2.58036,19.03126092,2.19552,0.64036,2.287,16.66,1.94,16.77257285,17.23,0.39,17.23441325,2.19552,0.64036,2.287,17.23,0.39,17.23441325
21/03/2020 21:30,17.85904,3.06972,18.12094067,2.15904,0.62972,2.249,15.7,2.44,15.88847381,16.33,0.39,16.33465641,2.15904,0.62972,2.249,16.33,0.39,16.33465641
21/03/2020 22:00,16.9844,4.2842,17.5163984,2.1744,0.6342,2.265,14.81,3.65,15.25315049,15.6,-0.41,15.60538689,2.1744,0.6342,2.265,15.6,-0.41,15.60538689
21/03/2020 22:30,15.88496,5.06728,16.67361031,2.18496,0.63728,2.276,13.7,4.43,14.39843394,14.6,-0.62,14.61315845,2.18496,0.63728,2.276,14.6,-0.62,14.61315845
21/03/2020 23:00,15.07128,3.93704,15.57702683,2.32128,0.67704,2.418,12.75,3.26,13.16017097,13.37,0.93,13.40230577,2.32128,0.67704,2.418,13.37,0.93,13.40230577
21/03/2020 23:30,13.91056,5.86308,15.09567443,2.17056,0.63308,2.261,11.74,5.23,12.85225661,12.73,-0.78,12.75387392,2.17056,0.63308,2.261,12.73,-0.78,12.75387392
22/03/2020 00:00,13.02784,5.87312,14.29049172,2.06784,0.60312,2.154,10.96,5.27,12.16118826,11.92,-0.74,11.94294771,2.06784,0.60312,2.154,11.92,-0.74,11.94294771
22/03/2020 00:30,12.61536,5.86948,13.91395355,2.05536,0.59948,2.141,10.56,5.27,11.80197017,11.52,-0.74,11.54374289,2.05536,0.59948,2.141,11.52,-0.74,11.54374289
22/03/2020 01:00,12.90472,5.91596,14.19613965,2.21472,0.64596,2.307,10.69,5.27,11.9184311,11.65,-0.66,11.6686803,2.21472,0.64596,2.307,11.65,-0.66,11.6686803
22/03/2020 01:30,12.94744,5.91592,14.23496793,2.07744,0.60592,2.164,10.87,5.31,12.0976444,11.83,-0.66,11.84839652,2.07744,0.60592,2.164,11.83,-0.66,11.84839652
22/03/2020 02:00,12.75016,4.97088,13.6848905,2.06016,0.60088,2.146,10.69,4.37,11.54872287,11.46,0.3,11.46392603,2.06016,0.60088,2.146,11.46,0.3,11.46392603
22/03/2020 02:30,12.75952,2.67236,13.03636677,2.09952,0.61236,2.187,10.66,2.06,10.8572188,10.95,2.61,11.25675797,2.09952,0.61236,2.187,10.95,2.61,11.25675797
22/03/2020 03:00,12.52824,2.71032,12.81805882,2.05824,0.60032,2.144,10.47,2.11,10.68049624,10.78,2.54,11.07519752,2.05824,0.60032,2.144,10.78,2.54,11.07519752
22/03/2020 03:30,12.41976,2.71368,12.71276908,2.06976,0.60368,2.156,10.35,2.11,10.56288786,10.64,2.54,10.93897619,2.06976,0.60368,2.156,10.64,2.54,10.93897619
22/03/2020 04:00,12.18344,2.70892,12.48096382,2.05344,0.59892,2.139,10.13,2.11,10.34741514,10.42,2.57,10.73225512,2.05344,0.59892,2.139,10.42,2.57,10.73225512
22/03/2020 04:30,12.06608,2.78844,12.38408996,2.08608,0.60844,2.173,9.98,2.18,10.21532183,10.27,2.63,10.60140557,2.08608,0.60844,2.173,10.27,2.63,10.60140557
22/03/2020 05:00,11.84992,4.34956,12.62296622,2.08992,0.60956,2.177,9.76,3.74,10.45204286,10.33,1.18,10.3971775,2.08992,0.60956,2.177,10.33,1.18,10.3971775
22/03/2020 05:30,12.07432,2.83376,12.4023949,2.10432,0.61376,2.192,9.97,2.22,10.21417153,10.26,2.65,10.59670232,2.10432,0.61376,2.192,10.26,2.65,10.59670232
22/03/2020 06:00,12.29072,2.82396,12.61096936,2.07072,0.60396,2.157,10.22,2.22,10.45833639,10.51,2.65,10.83893906,2.07072,0.60396,2.157,10.51,2.65,10.83893906
22/03/2020 06:30,12.77448,2.73214,13.0633812,2.06448,0.60214,2.1505,10.71,2.13,10.91975274,11.02,2.53,11.30669271,2.06448,0.60214,2.1505,11.02,2.53,11.30669271
22/03/2020 07:00,13.018,5.629,14.18287577,2.088,0.609,2.175,10.93,5.02,12.02768889,11.86,-0.52,11.87139419,2.088,0.609,2.175,11.86,-0.52,11.87139419
22/03/2020 07:30,13.61904,5.63222,14.73771192,2.09904,0.61222,2.1865,11.52,5.02,12.5662564,12.5,-0.91,12.53308023,2.09904,0.61222,2.1865,12.5,-0.91,12.53308023
22/03/2020 08:00,14.39312,5.54216,15.42327594,2.13312,0.62216,2.222,12.26,4.92,13.21037471,13.25,-1.15,13.29981203,2.13312,0.62216,2.222,13.25,-1.15,13.29981203
22/03/2020 08:30,15.37504,3.00272,15.66550932,2.37504,0.69272,2.474,13,2.31,13.20363965,13.5,1.04,13.54,2.37504,0.69272,2.474,13.5,1.04,13.54
22/03/2020 09:00,15.85688,4.50284,16.48381665,2.54688,0.74284,2.653,13.31,3.76,13.83089657,14.16,-0.8,14.18258087,2.54688,0.74284,2.653,14.16,-0.8,14.18258087
22/03/2020 09:30,16.40344,4.97892,17.1424178,2.77344,0.80892,2.889,13.63,4.17,14.2536241,14.62,-1.47,14.69371634,2.77344,0.80892,2.889,14.62,-1.47,14.69371634
22/03/2020 10:00,17.0072,3.8271,17.43248537,2.7672,0.8071,2.8825,14.24,3.02,14.55671666,15.05,-0.7,15.06627028,2.7672,0.8071,2.8825,15.05,-0.7,15.06627028
22/03/2020 10:30,17.38,1.635,17.45673581,2.76,0.805,2.875,14.62,0.83,14.64354124,14.94,1.35,15.00086997,2.76,0.805,2.875,14.94,1.35,15.00086997
22/03/2020 11:00,17.45984,1.58662,17.53178188,2.79984,0.81662,2.9165,14.66,0.77,14.68020776,14.98,1.19,15.02719202,2.79984,0.81662,2.9165,14.98,1.19,15.02719202
22/03/2020 11:30,17.52512,1.57566,17.59581017,2.86512,0.83566,2.9845,14.66,0.74,14.67866479,14.98,1.19,15.02719202,2.86512,0.83566,2.9845,14.98,1.19,15.02719202
22/03/2020 12:00,17.54272,2.98996,17.79569852,2.98272,0.86996,3.107,14.56,2.12,14.71353119,15.22,-0.3,15.22295635,2.98272,0.86996,3.107,15.22,-0.3,15.22295635
22/03/2020 12:30,17.89688,4.86784,18.54708009,2.90688,0.84784,3.028,14.99,4.02,15.51968105,16.14,-2.35,16.31018394,2.90688,0.84784,3.028,16.14,-2.35,16.31018394
22/03/2020 13:00,17.61688,4.75784,18.24805476,2.66688,0.77784,2.778,14.95,3.98,15.47071104,16.1,-2.43,16.28234934,2.66688,0.77784,2.778,16.1,-2.43,16.28234934
22/03/2020 13:30,17.31352,4.62436,17.92045424,2.72352,0.79436,2.837,14.59,3.83,15.08432962,15.65,-1.98,15.77475515,2.72352,0.79436,2.837,15.65,-1.98,15.77475515
22/03/2020 14:00,17.12512,1.79316,17.21874437,2.68512,0.78316,2.797,14.44,1.01,14.47527893,14.75,1.43,14.81915652,2.68512,0.78316,2.797,14.75,1.43,14.81915652
22/03/2020 14:30,16.8004,1.8072,16.89731967,2.6304,0.7672,2.74,14.17,1.04,14.20811388,14.48,1.49,14.55645905,2.6304,0.7672,2.74,14.48,1.49,14.55645905
22/03/2020 15:00,16.61896,1.74928,16.71076934,2.56896,0.74928,2.676,14.05,1,14.08554223,14.39,1.59,14.47757576,2.56896,0.74928,2.676,14.39,1.59,14.47757576
22/03/2020 15:30,16.58976,1.70868,16.67752152,2.42976,0.70868,2.531,14.16,1,14.19526682,14.5,1.59,14.58691537,2.42976,0.70868,2.531,14.5,1.59,14.58691537
22/03/2020 16:00,16.98656,2.62358,17.18797233,2.44656,0.71358,2.5485,14.54,1.91,14.66491391,15.07,0.73,15.08767046,2.44656,0.71358,2.5485,15.07,0.73,15.08767046
22/03/2020 16:30,17.0832,4.7351,17.72729236,2.3832,0.6951,2.4825,14.7,4.04,15.24505166,15.74,-1.39,15.80125628,2.3832,0.6951,2.4825,15.74,-1.39,15.80125628
22/03/2020 17:00,18.0136,3.0648,18.27245971,2.3136,0.6748,2.41,15.7,2.39,15.88087214,16.37,0.07,16.37014966,2.3136,0.6748,2.41,16.37,0.07,16.37014966
22/03/2020 17:30,18.27592,5.01506,18.95151916,2.24592,0.65506,2.3395,16.03,4.36,16.61235986,17.19,-1.98,17.30365568,2.24592,0.65506,2.3395,17.19,-1.98,17.30365568
22/03/2020 18:00,18.92064,4.67852,19.49048915,2.12064,0.61852,2.209,16.8,4.06,17.28362231,17.92,-1.84,18.01421661,2.12064,0.61852,2.209,17.92,-1.84,18.01421661
22/03/2020 18:30,19.86112,3.62866,20.18988016,2.12112,0.61866,2.2095,17.74,3.01,17.99354607,18.97,-1.35,19.01797571,2.12112,0.61866,2.2095,18.97,-1.35,19.01797571
22/03/2020 19:00,20.33272,4.66496,20.8610008,2.14272,0.62496,2.232,18.19,4.04,18.6332418,19.86,-2.68,20.04000998,2.14272,0.62496,2.232,19.86,-2.68,20.04000998
22/03/2020 19:30,20.33536,3.64948,20.6602413,2.05536,0.59948,2.141,18.28,3.05,18.53269813,19.53,-1.39,19.57940244,2.05536,0.59948,2.141,19.53,-1.39,19.57940244
22/03/2020 20:00,19.58408,1.55744,19.64591074,2.01408,0.58744,2.098,17.57,0.97,17.59675538,17.92,1.44,17.97776404,2.01408,0.58744,2.098,17.92,1.44,17.97776404
22/03/2020 20:30,18.93608,1.76344,19.01801373,1.96608,0.57344,2.048,16.97,1.19,17.01167246,17.31,1.63,17.38657528,1.96608,0.57344,2.048,17.31,1.63,17.38657528
22/03/2020 21:00,17.71088,4.30484,18.22654432,1.97088,0.57484,2.053,15.74,3.73,16.17592347,16.62,-0.65,16.63270573,1.97088,0.57484,2.053,16.62,-0.65,16.63270573
22/03/2020 21:30,16.87104,4.68072,17.50831604,1.99104,0.58072,2.074,14.88,4.1,15.43451975,15.79,-0.58,15.80064872,1.99104,0.58072,2.074,15.79,-0.58,15.80064872
22/03/2020 22:00,16.31192,2.39556,16.48688697,2.04192,0.59556,2.127,14.27,1.8,14.38307686,14.61,2.21,14.77620384,2.04192,0.59556,2.127,14.61,2.21,14.77620384
22/03/2020 22:30,15.48224,2.52732,15.6871636,2.08224,0.60732,2.169,13.4,1.92,13.5368534,13.72,2.33,13.91643992,2.08224,0.60732,2.169,13.72,2.33,13.91643992
22/03/2020 23:00,14.0608,5.2094,14.99479726,2.0208,0.5894,2.105,12.04,4.62,12.89596836,12.89,0.24,12.8922341,2.0208,0.5894,2.105,12.89,0.24,12.8922341
22/03/2020 23:30,13.26608,3.39344,13.69322145,1.96608,0.57344,2.048,11.3,2.82,11.64656172,11.73,2.4,11.97300714,1.96608,0.57344,2.048,11.73,2.4,11.97300714
23/03/2020 00:00,12.53576,3.03168,12.89714551,1.92576,0.56168,2.006,10.61,2.47,10.89371378,10.95,2.4,11.20992863,1.92576,0.56168,2.006,10.95,2.4,11.20992863
23/03/2020 00:30,11.88104,6.07572,13.34441775,1.87104,0.54572,1.949,10.01,5.53,11.43595208,10.95,-0.46,10.95965784,1.87104,0.54572,1.949,10.95,-0.46,10.95965784
23/03/2020 01:00,12.52296,3.62628,13.03742435,1.87296,0.54628,1.951,10.65,3.08,11.08642864,11.13,1.65,11.25163988,1.87296,0.54628,1.951,11.13,1.65,11.25163988
23/03/2020 01:30,12.81232,2.77776,13.1099769,1.91232,0.55776,1.992,10.9,2.22,11.12377634,11.19,2.66,11.5018129,1.91232,0.55776,1.992,11.19,2.66,11.5018129
23/03/2020 02:00,12.58984,2.80912,12.89942737,2.01984,0.58912,2.104,10.57,2.22,10.80061572,10.86,2.66,11.18101963,2.01984,0.58912,2.104,10.86,2.66,11.18101963
23/03/2020 02:30,12.11584,5.96212,13.50334973,1.99584,0.58212,2.079,10.12,5.38,11.46118668,11.01,-0.37,11.01621532,1.99584,0.58212,2.079,11.01,-0.37,11.01621532
23/03/2020 03:00,11.9524,6.1182,13.42729448,1.9824,0.5782,2.065,9.97,5.54,11.40580992,10.87,-0.48,10.88059281,1.9824,0.5782,2.065,10.87,-0.48,10.88059281
23/03/2020 03:30,11.9188,6.1084,13.39292141,1.9488,0.5684,2.03,9.97,5.54,11.40580992,10.87,-0.48,10.88059281,1.9488,0.5684,2.03,10.87,-0.48,10.88059281
23/03/2020 04:00,11.84568,6.11624,13.33148628,1.97568,0.57624,2.058,9.87,5.54,11.31850255,10.78,-0.48,10.79068116,1.97568,0.57624,2.058,10.78,-0.48,10.79068116
23/03/2020 04:30,11.73144,5.89292,13.12833541,1.86144,0.54292,1.939,9.87,5.35,11.22672704,10.82,-0.48,10.83064172,1.86144,0.54292,1.939,10.82,-0.48,10.83064172
23/03/2020 05:00,11.85688,5.88284,13.23606474,1.82688,0.53284,1.903,10.03,5.35,11.36764707,10.96,-0.48,10.97050591,1.82688,0.53284,1.903,10.96,-0.48,10.97050591
23/03/2020 05:30,12.50864,5.87752,13.82068435,1.80864,0.52752,1.884,10.7,5.35,11.96296368,11.64,-0.67,11.6592667,1.80864,0.52752,1.884,11.64,-0.67,11.6592667
23/03/2020 06:00,13.57464,5.07052,14.490722,1.78464,0.52052,1.859,11.79,4.55,12.63750767,12.62,-0.38,12.62571978,1.78464,0.52052,1.859,12.62,-0.38,12.62571978
23/03/2020 06:30,15.66,3.74,16.10040993,1.92,0.56,2,13.74,3.18,14.10319113,14.5,-0.25,14.50215501,1.92,0.56,2,14.5,-0.25,14.50215501
23/03/2020 07:00,17.43176,2.66968,17.63500632,2.02176,0.58968,2.106,15.41,2.08,15.54974276,16.08,-0.35,16.08380863,2.02176,0.58968,2.106,16.08,-0.35,16.08380863
23/03/2020 07:30,18.70968,4.09824,19.15326857,2.11968,0.61824,2.208,16.59,3.48,16.95106191,17.48,-2.05,17.59979829,2.11968,0.61824,2.208,17.48,-2.05,17.59979829
23/03/2020 08:00,20.05256,0.50908,20.05902104,2.36256,0.68908,2.461,17.69,-0.18,17.69091575,18.05,0.06,18.05009972,2.36256,0.68908,2.461,18.05,0.06,18.05009972
23/03/2020 08:30,20.61792,3.34856,20.88807026,2.49792,0.72856,2.602,18.12,2.62,18.30843521,19.73,-4.05,20.14138526,2.49792,0.72856,2.602,19.73,-4.05,20.14138526
23/03/2020 09:00,21.07232,2.96276,21.27958216,2.51232,0.73276,2.617,18.56,2.23,18.69348817,20.24,-4.51,20.7363859,2.51232,0.73276,2.617,20.24,-4.51,20.7363859
23/03/2020 09:30,21.17392,2.55156,21.32710357,2.71392,0.79156,2.827,18.46,1.76,18.54371052,20.13,-5.08,20.76110065,2.71392,0.79156,2.827,20.13,-5.08,20.76110065
23/03/2020 10:00,21.09928,2.55604,21.25353987,2.72928,0.79604,2.843,18.37,1.76,18.45411878,20.04,-5.08,20.67384821,2.72928,0.79604,2.843,20.04,-5.08,20.67384821
23/03/2020 10:30,20.51088,2.61984,20.67751823,2.33088,0.67984,2.428,18.18,1.94,18.28321635,19.84,-4.89,20.43373926,2.33088,0.67984,2.428,19.84,-4.89,20.43373926
23/03/2020 11:00,20.51128,2.53954,20.66789468,2.26128,0.65954,2.3555,18.25,1.88,18.34657734,19.92,-4.94,20.52340128,2.26128,0.65954,2.3555,19.92,-4.94,20.52340128
23/03/2020 11:30,20.5204,2.6122,20.68599538,2.5104,0.7322,2.615,18.01,1.88,18.10785741,19.67,-4.94,20.28084071,2.5104,0.7322,2.615,19.67,-4.94,20.28084071
23/03/2020 12:00,20.5464,2.7477,20.72931278,2.6664,0.7777,2.7775,17.88,1.97,17.98819891,19.54,-4.85,20.13291087,2.6664,0.7777,2.7775,19.54,-4.85,20.13291087
23/03/2020 12:30,20.36304,3.15672,20.60626796,2.66304,0.77672,2.774,17.7,2.38,17.8592945,19.34,-4.43,19.84087952,2.66304,0.77672,2.774,19.34,-4.43,19.84087952
23/03/2020 13:00,20.5672,1.4146,20.61579028,2.5872,0.7546,2.695,17.98,0.66,17.99210938,18.94,-2.39,19.09019906,2.5872,0.7546,2.695,18.94,-2.39,19.09019906
23/03/2020 13:30,20.8284,-0.1438,20.82889639,2.5584,0.7462,2.665,18.27,-0.89,18.29166477,18.63,-0.46,18.63567815,2.5584,0.7462,2.665,18.63,-0.46,18.63567815
23/03/2020 14:00,19.94672,0.34196,19.94965101,2.64672,0.77196,2.757,17.3,-0.43,17.30534311,17.75,-1.29,17.79681432,2.64672,0.77196,2.757,17.75,-1.29,17.79681432
23/03/2020 14:30,19.10136,3.27998,19.38092419,2.57136,0.74998,2.6785,16.53,2.53,16.72249383,17.68,-3.76,18.07539764,2.57136,0.74998,2.6785,17.68,-3.76,18.07539764
23/03/2020 15:00,19.0648,3.1239,19.31904113,2.3448,0.6839,2.4425,16.72,2.44,16.89710034,17.88,-3.79,18.2772673,2.3448,0.6839,2.4425,17.88,-3.79,18.2772673
23/03/2020 15:30,18.98616,3.27138,19.26593363,2.33616,0.68138,2.4335,16.65,2.59,16.85024035,17.81,-3.51,18.15258108,2.33616,0.68138,2.4335,17.81,-3.51,18.15258108
23/03/2020 16:00,19.00104,3.33072,19.2907547,2.23104,0.65072,2.324,16.77,2.68,16.98279423,17.94,-3.39,18.2574834,2.23104,0.65072,2.324,17.94,-3.39,18.2574834
23/03/2020 16:30,19.8156,3.3058,20.08945786,2.1456,0.6258,2.235,17.67,2.68,17.87208158,18.84,-3.39,19.14256252,2.1456,0.6258,2.235,18.84,-3.39,19.14256252
23/03/2020 17:00,20.22648,3.41564,20.51285182,2.07648,0.60564,2.163,18.15,2.81,18.36623532,19.34,-3.21,19.60458365,2.07648,0.60564,2.163,19.34,-3.21,19.60458365
23/03/2020 17:30,21.25952,2.34736,21.38871875,1.97952,0.57736,2.062,19.28,1.77,19.36107693,19.93,-2.04,20.03413337,1.97952,0.57736,2.062,19.93,-2.04,20.03413337
23/03/2020 18:00,21.88984,0.14412,21.89031443,1.89984,0.55412,1.979,19.99,-0.41,19.99420416,20.35,0.41,20.3541298,1.89984,0.55412,1.979,20.35,0.41,20.3541298
23/03/2020 18:30,22.28672,2.75196,22.45598299,1.92672,0.56196,2.007,20.36,2.19,20.47744369,20.99,-0.95,21.01148733,1.92672,0.56196,2.007,20.99,-0.95,21.01148733
23/03/2020 19:00,22.5628,3.5954,22.84746912,1.9728,0.5754,2.055,20.59,3.02,20.81029793,22.35,-3.56,22.63174982,1.9728,0.5754,2.055,22.35,-3.56,22.63174982
23/03/2020 19:30,22.286,3.508,22.56040469,1.536,0.448,1.6,20.75,3.06,20.97441537,21.83,-3.21,22.06474564,1.536,0.448,1.6,21.83,-3.21,22.06474564
23/03/2020 20:00,21.05232,3.77276,21.3877043,1.55232,0.45276,1.617,19.5,3.32,19.78060666,20.51,-2.1,20.61722823,1.55232,0.45276,1.617,20.51,-2.1,20.61722823
23/03/2020 20:30,20.41544,4.11992,20.82700005,2.12544,0.61992,2.214,18.29,3.5,18.62187155,19.09,-0.4,19.09419022,2.12544,0.61992,2.214,19.09,-0.4,19.09419022
23/03/2020 21:00,18.64824,4.84532,19.26743317,2.17824,0.63532,2.269,16.47,4.21,16.99955882,17.63,-2.11,17.75581595,2.17824,0.63532,2.269,17.63,-2.11,17.75581595
23/03/2020 21:30,18.07136,4.99748,18.74963623,2.15136,0.62748,2.241,15.92,4.37,16.50888549,17.08,-1.99,17.19553721,2.15136,0.62748,2.241,17.08,-1.99,17.19553721
23/03/2020 22:00,17.4136,4.2048,17.91406732,2.0736,0.6048,2.16,15.34,3.6,15.75676363,16.24,-0.8,16.25969249,2.0736,0.6048,2.16,16.24,-0.8,16.25969249
23/03/2020 22:30,16.36608,4.25844,16.91102853,2.08608,0.60844,2.173,14.28,3.65,14.73909427,15.06,-0.3,15.06298775,2.08608,0.60844,2.173,15.06,-0.3,15.06298775
23/03/2020 23:00,15.47472,2.21096,15.63186819,2.09472,0.61096,2.182,13.38,1.6,13.4753256,13.71,2,13.85511097,2.09472,0.61096,2.182,13.71,2,13.85511097
23/03/2020 23:30,14.4216,2.3588,14.61322976,2.1216,0.6188,2.21,12.3,1.74,12.42246352,12.6,2.13,12.77876755,2.1216,0.6188,2.21,12.6,2.13,12.77876755
24/03/2020 00:00,13.24992,4.92956,14.13721832,2.08992,0.60956,2.177,11.16,4.32,11.9669545,11.94,0.06,11.94015075,2.08992,0.60956,2.177,11.94,0.06,11.94015075
24/03/2020 00:30,12.64592,5.80256,13.91362624,2.06592,0.60256,2.152,10.58,5.2,11.78882522,11.55,-0.72,11.5724198,2.06592,0.60256,2.152,11.55,-0.72,11.5724198
24/03/2020 01:00,13.02192,5.75556,14.23716515,2.04192,0.59556,2.127,10.98,5.16,12.13202374,11.95,-0.75,11.97351243,2.04192,0.59556,2.127,11.95,-0.75,11.97351243
24/03/2020 01:30,12.91352,5.82436,14.16623338,2.00352,0.58436,2.087,10.91,5.24,12.10312769,11.88,-0.69,11.90002101,2.00352,0.58436,2.087,11.88,-0.69,11.90002101
24/03/2020 02:00,12.69584,5.90212,14.0006919,1.99584,0.58212,2.079,10.7,5.32,11.9495774,11.66,-0.81,11.68810079,1.99584,0.58212,2.079,11.66,-0.81,11.68810079
24/03/2020 02:30,12.77216,3.35688,13.20593482,2.01216,0.58688,2.096,10.76,2.77,11.11082805,11.2,1.82,11.34691147,2.01216,0.58688,2.096,11.2,1.82,11.34691147
24/03/2020 03:00,12.6556,2.5608,12.9120838,2.0256,0.5908,2.11,10.63,1.97,10.81100365,10.93,2.58,11.23037399,2.0256,0.5908,2.11,10.93,2.58,11.23037399
24/03/2020 03:30,12.54168,2.63424,12.81534071,1.83168,0.53424,1.908,10.71,2.1,10.91394063,11.01,2.48,11.28585398,1.83168,0.53424,1.908,11.01,2.48,11.28585398
24/03/2020 04:00,12.05976,5.79368,13.3792578,1.82976,0.53368,1.906,10.23,5.26,11.50306481,11.13,-0.6,11.14616077,1.82976,0.53368,1.906,11.13,-0.6,11.14616077
24/03/2020 04:30,12.41128,3.32204,12.84818357,1.96128,0.57204,2.043,10.45,2.75,10.80578549,10.89,1.73,11.02655885,1.96128,0.57204,2.043,10.89,1.73,11.02655885
24/03/2020 05:00,12.63208,2.65144,12.90734594,2.06208,0.60144,2.148,10.57,2.05,10.76695872,10.89,2.46,11.1643943,2.06208,0.60144,2.148,10.89,2.46,11.1643943
24/03/2020 05:30,12.92744,5.34592,13.9891946,2.07744,0.60592,2.164,10.85,4.74,11.84019003,11.72,-0.47,11.72942028,2.07744,0.60592,2.164,11.72,-0.47,11.72942028
24/03/2020 06:00,13.50824,5.51032,14.58890587,2.05824,0.60032,2.144,11.45,4.91,12.45835463,12.38,-0.91,12.41340002,2.05824,0.60032,2.144,12.38,-0.91,12.41340002
24/03/2020 06:30,15.10536,4.39948,15.73300114,2.05536,0.59948,2.141,13.05,3.8,13.59200132,13.92,-0.76,13.94073169,2.05536,0.59948,2.141,13.92,-0.76,13.94073169
24/03/2020 07:00,16.40184,3.35012,16.74047966,2.09184,0.61012,2.179,14.31,2.74,14.56995882,15.04,-0.39,15.04505567,2.09184,0.61012,2.179,15.04,-0.39,15.04505567
24/03/2020 07:30,17.80768,2.53224,17.98682035,2.16768,0.63224,2.258,15.64,1.9,15.75498651,16.31,-0.61,16.32140313,2.16768,0.63224,2.258,16.31,-0.61,16.32140313
24/03/2020 08:00,18.7544,4.0092,19.17814391,2.2944,0.6692,2.39,16.46,3.34,16.79545177,17.59,-2.94,17.83400404,2.2944,0.6692,2.39,17.59,-2.94,17.83400404
24/03/2020 08:30,19.75688,2.02284,19.86016589,2.54688,0.74284,2.653,17.21,1.28,17.25753459,17.97,-3.11,18.23713245,2.54688,0.74284,2.653,17.97,-3.11,18.23713245
24/03/2020 09:00,20.07496,0.08728,20.07514973,2.66496,0.77728,2.776,17.41,-0.69,17.42366781,17.75,0,17.75,2.66496,0.77728,2.776,17.75,0,17.75
24/03/2020 09:30,19.86088,0.09484,19.86110644,2.69088,0.78484,2.803,17.17,-0.69,17.18385871,17.51,0,17.51,2.69088,0.78484,2.803,17.51,0,17.51
24/03/2020 10:00,19.77952,0.11486,19.77985349,2.75952,0.80486,2.8745,17.02,-0.69,17.03398074,17.36,0,17.36,2.75952,0.80486,2.8745,17.36,0,17.36
24/03/2020 10:30,19.08464,3.30802,19.36921476,2.80464,0.81802,2.9215,16.28,2.49,16.46931996,17.36,-3.26,17.66344247,2.80464,0.81802,2.9215,17.36,-3.26,17.66344247
24/03/2020 11:00,18.926,3.513,19.24927648,2.856,0.833,2.975,16.07,2.68,16.29193972,17.22,-3.4,17.55244712,2.856,0.833,2.975,17.22,-3.4,17.55244712
24/03/2020 11:30,18.75072,3.42146,19.06032238,2.85072,0.83146,2.9695,15.9,2.59,16.10956548,17.05,-3.49,17.40352263,2.85072,0.83146,2.9695,17.05,-3.49,17.40352263
24/03/2020 12:00,18.58992,3.46706,18.91046352,2.86992,0.83706,2.9895,15.72,2.63,15.93848487,16.88,-3.49,17.2370096,2.86992,0.83706,2.9895,16.88,-3.49,17.2370096
24/03/2020 12:30,18.81704,3.41372,19.1241857,2.68704,0.78372,2.799,16.13,2.63,16.34300462,17.29,-3.49,17.6387131,2.68704,0.78372,2.799,17.29,-3.49,17.6387131
24/03/2020 13:00,18.53136,3.57498,18.87304388,2.69136,0.78498,2.8035,15.84,2.79,16.0838335,17.01,-3.33,17.33288781,2.69136,0.78498,2.8035,17.01,-3.33,17.33288781
24/03/2020 13:30,18.11784,3.78562,18.50910708,2.72784,0.79562,2.8415,15.39,2.99,15.67776132,16.56,-3.17,16.86067911,2.72784,0.79562,2.8415,16.56,-3.17,16.86067911
24/03/2020 14:00,17.64768,3.97974,18.09085238,2.70768,0.78974,2.8205,14.94,3.19,15.27676995,16.06,-3.21,16.37765856,2.70768,0.78974,2.8205,16.06,-3.21,16.37765856
24/03/2020 14:30,17.51456,3.89008,17.94136378,2.67456,0.78008,2.786,14.84,3.11,15.16237778,15.75,-2.28,15.91417293,2.67456,0.78008,2.786,15.75,-2.28,15.91417293
24/03/2020 15:00,17.5876,0.7868,17.60519037,2.6976,0.7868,2.81,14.89,0,14.89,15.21,0.48,15.21757208,2.6976,0.7868,2.81,15.21,0.48,15.21757208
24/03/2020 15:30,17.54872,0.77546,17.56584504,2.65872,0.77546,2.7695,14.89,0,14.89,15.21,0.48,15.21757208,2.65872,0.77546,2.7695,15.21,0.48,15.21757208
24/03/2020 16:00,17.72072,0.74396,17.73632977,2.55072,0.74396,2.657,15.17,0,15.17,15.5,0.48,15.50743048,2.55072,0.74396,2.657,15.5,0.48,15.50743048
24/03/2020 16:30,18.00352,4.32686,18.51616726,2.42352,0.70686,2.5245,15.58,3.62,15.99502423,16.35,-1.22,16.39545364,2.42352,0.70686,2.5245,16.35,-1.22,16.39545364
24/03/2020 17:00,18.57128,4.29704,19.06192523,2.32128,0.67704,2.418,16.25,3.62,16.64833025,17.28,-1.97,17.39193204,2.32128,0.67704,2.418,17.28,-1.97,17.39193204
24/03/2020 17:30,19.93504,1.06772,19.96361304,2.25504,0.65772,2.349,17.68,0.41,17.68475332,18.03,0.69,18.04319816,2.25504,0.65772,2.349,18.03,0.69,18.04319816
