Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/03/2020 18:00,19.9652,4.1961,20.40138393,2.2152,0.6461,2.3075,17.75,3.55,18.10151927,18.91,-2.34,19.0542305,2.2152,0.6461,2.3075,18.91,-2.34,19.0542305
24/03/2020 18:30,20.8924,4.0732,21.2857543,2.1024,0.6132,2.19,18.79,3.46,19.10590746,19.32,0.07,19.32012681,2.1024,0.6132,2.19,19.32,0.07,19.32012681
24/03/2020 19:00,21.26904,4.04972,21.65114996,2.15904,0.62972,2.249,19.11,3.42,19.41361636,20.34,-2.86,20.54008763,2.15904,0.62972,2.249,20.34,-2.86,20.54008763
24/03/2020 19:30,21.1,2.58,21.25714939,2.16,0.63,2.25,18.94,1.95,19.04011817,19.6,-0.44,19.60493815,2.16,0.63,2.25,19.6,-0.44,19.60493815
24/03/2020 20:00,20.10712,2.28916,20.23700887,2.15712,0.62916,2.247,17.95,1.66,18.02659424,18.53,0.16,18.53069076,2.15712,0.62916,2.247,18.53,0.16,18.53069076
24/03/2020 20:30,18.65536,4.06448,19.0929949,1.93536,0.56448,2.016,16.72,3.5,17.0824003,17.68,-1.2,17.72067719,1.93536,0.56448,2.016,17.68,-1.2,17.72067719
24/03/2020 21:00,17.6364,5.1852,18.38284265,2.0064,0.5852,2.09,15.63,4.6,16.29284812,16.76,-1.73,16.84905042,2.0064,0.5852,2.09,16.76,-1.73,16.84905042
24/03/2020 21:30,16.96096,4.04528,17.43669849,2.28096,0.66528,2.376,14.68,3.38,15.06408975,15.44,-0.03,15.44002915,2.28096,0.66528,2.376,15.44,-0.03,15.44002915
24/03/2020 22:00,15.90552,5.38036,16.79088563,2.43552,0.71036,2.537,13.47,4.67,14.25657042,14.44,-0.68,14.45600221,2.43552,0.71036,2.537,14.44,-0.68,14.45600221
24/03/2020 22:30,14.82208,5.66144,15.86650429,2.30208,0.67144,2.398,12.52,4.99,13.47777801,13.5,-0.68,13.51711508,2.30208,0.67144,2.398,13.5,-0.68,13.51711508
24/03/2020 23:00,13.85872,3.64796,14.33079664,2.11872,0.61796,2.207,11.74,3.03,12.12470618,12.26,1.6,12.36396377,2.11872,0.61796,2.207,12.26,1.6,12.36396377
24/03/2020 23:30,12.94776,2.78768,13.24445729,2.11776,0.61768,2.206,10.83,2.17,11.04526143,11.12,2.61,11.42219331,2.11776,0.61768,2.206,11.12,2.61,11.42219331
25/03/2020 00:00,12.11144,3.66292,12.65321942,2.10144,0.61292,2.189,10.01,3.05,10.464349,10.45,2.13,10.66486756,2.10144,0.61292,2.189,10.45,2.13,10.66486756
25/03/2020 00:30,11.41664,6.10152,12.94481422,2.09664,0.61152,2.184,9.32,5.49,10.81676939,10.26,-0.42,10.26859289,2.09664,0.61152,2.184,10.26,-0.42,10.26859289
25/03/2020 01:00,11.76488,6.14184,13.27157112,2.23488,0.65184,2.328,9.53,5.49,10.99822713,10.44,-0.42,10.44844486,2.23488,0.65184,2.328,10.44,-0.42,10.44844486
25/03/2020 01:30,11.84632,6.19476,13.36825901,2.17632,0.63476,2.267,9.67,5.56,11.1544834,10.58,-0.42,10.5883332,2.17632,0.63476,2.267,10.58,-0.42,10.5883332
25/03/2020 02:00,11.54616,6.18388,13.09786939,2.03616,0.59388,2.121,9.51,5.59,11.03123746,10.43,-0.46,10.44013889,2.03616,0.59388,2.121,10.43,-0.46,10.44013889
25/03/2020 02:30,11.48264,6.19452,13.04695748,2.07264,0.60452,2.159,9.41,5.59,10.94514504,10.34,-0.46,10.35022705,2.07264,0.60452,2.159,10.34,-0.46,10.35022705
25/03/2020 03:00,11.34496,6.19228,12.92487714,2.06496,0.60228,2.151,9.28,5.59,10.83358205,10.21,-0.46,10.22035714,2.06496,0.60228,2.151,10.21,-0.46,10.22035714
25/03/2020 03:30,11.5248,4.4464,12.35279272,2.0448,0.5964,2.13,9.48,3.85,10.23195485,10.06,1.23,10.1349149,2.0448,0.5964,2.13,10.06,1.23,10.1349149
25/03/2020 04:00,11.51552,2.89536,11.87393407,2.07552,0.60536,2.162,9.44,2.29,9.713789168,9.74,2.91,10.16541686,2.07552,0.60536,2.162,9.74,2.91,10.16541686
25/03/2020 04:30,11.56416,2.83788,11.90728178,2.08416,0.60788,2.171,9.48,2.23,9.738752487,9.74,2.87,10.15403861,2.08416,0.60788,2.171,9.74,2.87,10.15403861
25/03/2020 05:00,11.62896,2.83928,11.97055644,2.08896,0.60928,2.176,9.54,2.23,9.797167958,9.82,2.87,10.23080153,2.08896,0.60928,2.176,9.82,2.87,10.23080153
25/03/2020 05:30,12.19624,3.79932,12.77431417,2.22624,0.64932,2.319,9.97,3.15,10.45578309,10.47,1.65,10.59921695,2.22624,0.64932,2.319,10.47,1.65,10.59921695
25/03/2020 06:00,12.65544,5.83492,13.93579754,2.24544,0.65492,2.339,10.41,5.18,11.62757498,11.37,-0.73,11.39341038,2.24544,0.65492,2.339,11.37,-0.73,11.39341038
25/03/2020 06:30,14.1836,3.9973,14.73610926,2.2536,0.6573,2.3475,11.93,3.34,12.38872471,12.6,0.32,12.60406284,2.2536,0.6573,2.3475,12.6,0.32,12.60406284
25/03/2020 07:00,15.39376,3.23318,15.72963127,2.27376,0.66318,2.3685,13.12,2.57,13.36934179,13.72,0.29,13.72306453,2.27376,0.66318,2.3685,13.72,0.29,13.72306453
25/03/2020 07:30,16.49864,4.58002,17.12254961,2.46864,0.72002,2.5715,14.03,3.86,14.55130578,15.03,-1.74,15.13038334,2.46864,0.72002,2.5715,15.03,-1.74,15.13038334
25/03/2020 08:00,17.50232,4.14776,17.98708199,2.63232,0.76776,2.742,14.87,3.38,15.2493049,15.62,-0.88,15.64476909,2.63232,0.76776,2.742,15.62,-0.88,15.64476909
25/03/2020 08:30,18.34488,4.00184,18.77629744,2.71488,0.79184,2.828,15.63,3.21,15.95622136,16.58,-2.39,16.75137308,2.71488,0.79184,2.828,16.58,-2.39,16.75137308
25/03/2020 09:00,18.32208,3.88394,18.72921796,2.72208,0.79394,2.8355,15.6,3.09,15.90308461,16.75,-3.27,17.06620637,2.72208,0.79394,2.8355,16.75,-3.27,17.06620637
25/03/2020 09:30,17.5644,3.3517,17.88133217,1.5144,0.4417,1.5775,16.05,2.91,16.31167067,17.21,-3.49,17.56030182,1.5144,0.4417,1.5775,17.21,-3.49,17.56030182
25/03/2020 10:00,17.31152,3.30336,17.62387335,1.21152,0.35336,1.262,16.1,2.95,16.36803287,17.27,-3.49,17.61910894,1.21152,0.35336,1.262,17.27,-3.49,17.61910894
25/03/2020 10:30,16.95376,3.37068,17.28558538,1.13376,0.33068,1.181,15.82,3.04,16.10943823,16.98,-3.35,17.30730771,1.13376,0.33068,1.181,16.98,-3.35,17.30730771
25/03/2020 11:00,16.82384,3.25112,17.13509188,1.20384,0.35112,1.254,15.62,2.9,15.88692544,16.78,-3.42,17.12497591,1.20384,0.35112,1.254,16.78,-3.42,17.12497591
25/03/2020 11:30,16.84536,3.29448,17.16449102,1.45536,0.42448,1.516,15.39,2.87,15.65531859,16.54,-3.42,16.88987863,1.45536,0.42448,1.516,16.54,-3.42,16.88987863
25/03/2020 12:00,16.83136,3.42498,17.17629667,1.49136,0.43498,1.5535,15.34,2.99,15.62868197,16.49,-3.34,16.82485364,1.49136,0.43498,1.5535,16.49,-3.34,16.82485364
25/03/2020 12:30,16.7988,3.5059,17.16074055,1.5288,0.4459,1.5925,15.27,3.06,15.5735834,16.42,-3.28,16.74439608,1.5288,0.4459,1.5925,16.42,-3.28,16.74439608
25/03/2020 13:00,16.69064,3.66352,17.08797362,1.52064,0.44352,1.584,15.17,3.22,15.50797537,16.31,-3.17,16.61520388,1.52064,0.44352,1.584,16.31,-3.17,16.61520388
25/03/2020 13:30,16.36376,3.74568,16.78698186,1.49376,0.43568,1.556,14.87,3.31,15.23394237,16,-3.12,16.30136191,1.49376,0.43568,1.556,16,-3.12,16.30136191
25/03/2020 14:00,15.89008,3.92294,16.36716532,1.45008,0.42294,1.5105,14.44,3.5,14.85811563,15.56,-2.97,15.84091222,1.45008,0.42294,1.5105,15.56,-2.97,15.84091222
25/03/2020 14:30,15.83392,3.94656,16.31834423,1.39392,0.40656,1.452,14.44,3.54,14.86758891,14.93,-0.01,14.93000335,1.39392,0.40656,1.452,14.93,-0.01,14.93000335
25/03/2020 15:00,15.87728,0.80004,15.89742382,1.33728,0.39004,1.393,14.54,0.41,14.54577946,14.87,0.72,14.88742086,1.33728,0.39004,1.393,14.87,0.72,14.88742086
25/03/2020 15:30,16.0236,0.7873,16.04292985,1.2936,0.3773,1.3475,14.73,0.41,14.73570494,15.06,0.68,15.07534411,1.2936,0.3773,1.3475,15.06,0.68,15.07534411
25/03/2020 16:00,16.85232,1.10776,16.88868916,2.39232,0.69776,2.492,14.46,0.41,14.46581142,14.78,0.79,14.80109793,2.39232,0.69776,2.492,14.78,0.79,14.80109793
25/03/2020 16:30,17.48256,1.04658,17.51385834,2.18256,0.63658,2.2735,15.3,0.41,15.30549248,15.63,0.79,15.64995208,2.18256,0.63658,2.2735,15.63,0.79,15.64995208
25/03/2020 17:00,18.07024,3.58632,18.42268343,2.01024,0.58632,2.094,16.06,3,16.33779667,17.01,-1.68,17.09276163,2.01024,0.58632,2.094,17.01,-1.68,17.09276163
25/03/2020 17:30,18.89288,4.36084,19.38963229,1.92288,0.56084,2.003,16.97,3.8,17.39025302,18.13,-2.52,18.30429731,1.92288,0.56084,2.003,18.13,-2.52,18.30429731
25/03/2020 18:00,19.85344,4.15642,20.28385829,1.87344,0.54642,1.9515,17.98,3.61,18.33882494,19.18,-2.68,19.36633161,1.87344,0.54642,1.9515,19.18,-2.68,19.36633161
25/03/2020 18:30,19.77304,3.78672,20.13237093,0.98304,0.28672,1.024,18.79,3.5,19.11319178,20.01,-2.78,20.20219048,0.98304,0.28672,1.024,20.01,-2.78,20.20219048
25/03/2020 19:00,21.1184,4.1462,21.52156577,1.8384,0.5362,1.915,19.28,3.61,19.61505799,20.12,-1.24,20.15817452,1.8384,0.5362,1.915,20.12,-1.24,20.15817452
25/03/2020 19:30,21.09184,1.00012,21.11553823,1.85184,0.54012,1.929,19.24,0.46,19.24549817,19.61,0.87,19.62928934,1.85184,0.54012,1.929,19.61,0.87,19.62928934
25/03/2020 20:00,19.7356,3.1958,19.99267478,1.9056,0.5558,1.985,17.83,2.64,18.02438626,18.66,-0.84,18.67889718,1.9056,0.5558,1.985,18.66,-0.84,18.67889718
25/03/2020 20:30,18.51912,4.75516,19.119868,1.86912,0.54516,1.947,16.65,4.21,17.17400943,17.8,-2.07,17.91995815,1.86912,0.54516,1.947,17.8,-2.07,17.91995815
25/03/2020 21:00,17.46912,5.09516,18.197,1.86912,0.54516,1.947,15.6,4.55,16.25,16.75,-1.79,16.84537325,1.86912,0.54516,1.947,16.75,-1.79,16.84537325
25/03/2020 21:30,16.79664,4.81152,17.47220192,1.85664,0.54152,1.934,14.94,4.27,15.53822705,15.93,-1.11,15.96862549,1.85664,0.54152,1.934,15.93,-1.11,15.96862549
25/03/2020 22:00,15.84544,4.10992,16.36977126,1.88544,0.54992,1.964,13.96,3.56,14.40677618,14.72,0.25,14.72212281,1.88544,0.54992,1.964,14.72,0.25,14.72212281
25/03/2020 22:30,14.64976,5.24868,15.56162298,1.94976,0.56868,2.031,12.7,4.68,13.5348587,13.67,-0.56,13.68146556,1.94976,0.56868,2.031,13.67,-0.56,13.68146556
25/03/2020 23:00,13.7356,5.4858,14.79056148,1.9056,0.5558,1.985,11.83,4.93,12.81615387,12.78,-0.51,12.79017201,1.9056,0.5558,1.985,12.78,-0.51,12.79017201
25/03/2020 23:30,12.66136,5.65748,13.86784471,1.91136,0.55748,1.991,10.75,5.1,11.89842427,11.68,-0.41,11.68719385,1.91136,0.55748,1.991,11.68,-0.41,11.68719385
26/03/2020 00:00,11.99912,5.73516,13.29928348,1.86912,0.54516,1.947,10.13,5.19,11.38213512,11.05,-0.41,11.05760372,1.86912,0.54516,1.947,11.05,-0.41,11.05760372
26/03/2020 00:30,11.61072,5.72396,12.94498115,1.83072,0.53396,1.907,9.78,5.19,11.07178847,10.68,-0.41,10.68786695,1.83072,0.53396,1.907,10.68,-0.41,10.68786695
26/03/2020 01:00,11.82168,5.76424,13.15213218,1.83168,0.53424,1.908,9.99,5.23,11.2762139,10.9,-0.45,10.90928504,1.83168,0.53424,1.908,10.9,-0.45,10.90928504
26/03/2020 01:30,11.8752,5.8036,13.21749401,1.7952,0.5236,1.87,10.08,5.28,11.37913881,10.99,-0.41,10.9976452,1.7952,0.5236,1.87,10.99,-0.41,10.9976452
26/03/2020 02:00,11.88576,2.93668,12.24317688,1.80576,0.52668,1.881,10.08,2.41,10.36409668,10.4,2.83,10.77816775,1.80576,0.52668,1.881,10.4,2.83,10.77816775
26/03/2020 02:30,11.74424,2.86332,12.08824944,1.79424,0.52332,1.869,9.95,2.34,10.22145293,10.25,2.83,10.63350366,1.79424,0.52332,1.869,10.25,2.83,10.63350366
26/03/2020 03:00,11.59848,3.23164,12.04027555,1.78848,0.52164,1.863,9.81,2.71,10.17743583,10.19,2.3,10.44634386,1.78848,0.52164,1.863,10.19,2.3,10.44634386
26/03/2020 03:30,11.35232,6.05276,12.86511069,1.79232,0.52276,1.867,9.56,5.53,11.04420663,10.46,-0.49,10.47147077,1.79232,0.52276,1.867,10.46,-0.49,10.47147077
26/03/2020 04:00,11.22232,6.00276,12.72688469,1.79232,0.52276,1.867,9.43,5.48,10.9066631,10.35,-0.42,10.35851823,1.79232,0.52276,1.867,10.35,-0.42,10.35851823
26/03/2020 04:30,11.25592,5.96256,12.73765507,1.82592,0.53256,1.902,9.43,5.43,10.88162672,10.35,-0.42,10.35851823,1.82592,0.53256,1.902,10.35,-0.42,10.35851823
26/03/2020 05:00,11.39192,6.07556,12.91078118,2.04192,0.59556,2.127,9.35,5.48,10.83756892,10.27,-0.42,10.27858453,2.04192,0.59556,2.127,10.27,-0.42,10.27858453
26/03/2020 05:30,12.07,5.96,13.46129637,2.16,0.63,2.25,9.91,5.33,11.25242196,10.84,-0.54,10.85344185,2.16,0.63,2.25,10.84,-0.54,10.85344185
26/03/2020 06:00,12.69008,5.83044,13.96539154,2.23008,0.65044,2.323,10.46,5.18,11.67236052,11.43,-0.72,11.45265471,2.23008,0.65044,2.323,11.43,-0.72,11.45265471
26/03/2020 06:30,14.19752,3.08386,14.52858447,2.20752,0.64386,2.2995,11.99,2.44,12.23575498,12.48,1.12,12.53015563,2.20752,0.64386,2.2995,12.48,1.12,12.53015563
26/03/2020 07:00,14.79152,4.36336,15.42167223,1.69152,0.49336,1.762,13.1,3.87,13.65968155,13.98,-0.94,14.01156665,1.69152,0.49336,1.762,13.98,-0.94,14.01156665
26/03/2020 07:30,16.13376,2.91568,16.39510298,1.73376,0.50568,1.806,14.4,2.41,14.60027739,15.09,-0.36,15.09429362,1.73376,0.50568,1.806,15.09,-0.36,15.09429362
26/03/2020 08:00,16.90224,4.34482,17.45173853,1.90224,0.55482,1.9815,15,3.79,15.47139619,16.12,-2.57,16.3235811,1.90224,0.55482,1.9815,16.12,-2.57,16.3235811
26/03/2020 08:30,17.52704,4.10372,18.00104578,1.96704,0.57372,2.049,15.56,3.53,15.95539094,16.7,-2.79,16.93145298,1.96704,0.57372,2.049,16.7,-2.79,16.93145298
26/03/2020 09:00,17.69344,3.99892,18.13971279,2.05344,0.59892,2.139,15.64,3.4,16.00529912,16.79,-2.75,17.01371799,2.05344,0.59892,2.139,16.79,-2.75,17.01371799
26/03/2020 09:30,17.66904,3.88222,18.09051151,2.09904,0.61222,2.1865,15.57,3.27,15.9096763,16.73,-2.8,16.96269141,2.09904,0.61222,2.1865,16.73,-2.8,16.96269141
26/03/2020 10:00,17.6672,3.7996,18.07116255,1.9872,0.5796,2.07,15.68,3.22,16.00721088,16.85,-2.87,17.09267094,1.9872,0.5796,2.07,16.85,-2.87,17.09267094
26/03/2020 10:30,17.42464,3.82802,17.84017422,2.08464,0.60802,2.1715,15.34,3.22,15.67431019,16.5,-2.87,16.74774313,2.08464,0.60802,2.1715,16.5,-2.87,16.74774313
26/03/2020 11:00,17.34176,3.76468,17.74568836,2.14176,0.62468,2.231,15.2,3.14,15.52094069,16.35,-2.98,16.61935318,2.14176,0.62468,2.231,16.35,-2.98,16.61935318
26/03/2020 11:30,17.21736,3.72798,17.61633674,2.18736,0.63798,2.2785,15.03,3.09,15.34434749,16.18,-3.05,16.46495976,2.18736,0.63798,2.2785,16.18,-3.05,16.46495976
26/03/2020 12:00,17.23272,3.68246,17.62178056,2.20272,0.64246,2.2945,15.03,3.04,15.33435685,16.18,-3.1,16.47429513,2.20272,0.64246,2.2945,16.18,-3.1,16.47429513
26/03/2020 12:30,17.384,3.6945,17.77224764,2.244,0.6545,2.3375,15.14,3.04,15.44218896,16.3,-3.1,16.59216683,2.244,0.6545,2.3375,16.3,-3.1,16.59216683
26/03/2020 13:00,17.21504,3.82772,17.63544847,2.25504,0.65772,2.349,14.96,3.17,15.2921712,16.11,-3.05,16.39617638,2.25504,0.65772,2.349,16.11,-3.05,16.39617638
26/03/2020 13:30,17.02432,4.02376,17.49337349,2.58432,0.75376,2.692,14.44,3.27,14.80562393,15.51,-2.74,15.75016508,2.58432,0.75376,2.692,15.51,-2.74,15.75016508
26/03/2020 14:00,16.65752,4.07136,17.1478554,2.74752,0.80136,2.862,13.91,3.27,14.28919172,14.92,-2.48,15.12470826,2.74752,0.80136,2.862,14.92,-2.48,15.12470826
26/03/2020 14:30,16.7188,2.0484,16.84381833,2.6688,0.7784,2.78,14.05,1.27,14.10728181,14.49,0.24,14.49198744,2.6688,0.7784,2.78,14.49,0.24,14.49198744
26/03/2020 15:00,16.66312,1.17216,16.70429667,2.61312,0.76216,2.722,14.05,0.41,14.05598093,14.36,0.82,14.3833932,2.61312,0.76216,2.722,14.36,0.82,14.3833932
26/03/2020 15:30,16.83464,1.68052,16.91831113,2.50464,0.73052,2.609,14.33,0.95,14.36145536,14.7,0.61,14.71265102,2.50464,0.73052,2.609,14.7,0.61,14.71265102
26/03/2020 16:00,16.48344,3.74892,16.90438391,2.29344,0.66892,2.389,14.19,3.08,14.52041666,15.13,-1.79,15.23551771,2.29344,0.66892,2.389,15.13,-1.79,15.23551771
26/03/2020 16:30,17.39432,1.18876,17.43489371,2.22432,0.64876,2.317,15.17,0.54,15.17960803,15.49,1.01,15.52289277,2.22432,0.64876,2.317,15.49,1.01,15.52289277
26/03/2020 17:00,17.932,4.126,18.40055706,2.112,0.616,2.2,15.82,3.51,16.20470611,16.87,-2.01,16.98932017,2.112,0.616,2.2,16.87,-2.01,16.98932017
26/03/2020 17:30,18.95072,4.11396,19.39212354,2.07072,0.60396,2.157,16.88,3.51,17.24107015,17.95,-2.09,18.07126448,2.07072,0.60396,2.157,17.95,-2.09,18.07126448
26/03/2020 18:00,19.9504,4.2622,20.40060805,2.0304,0.5922,2.115,17.92,3.67,18.29194632,19.09,-2.42,19.24277787,2.0304,0.5922,2.115,19.09,-2.42,19.24277787
26/03/2020 18:30,20.37344,4.32142,20.82670709,1.99344,0.58142,2.0765,18.38,3.74,18.75665215,19.57,-2.64,19.74726563,1.99344,0.58142,2.0765,19.57,-2.64,19.74726563
26/03/2020 19:00,20.80992,4.18456,21.22647669,1.96992,0.57456,2.052,18.84,3.61,19.18274485,20.04,-2.68,20.21840745,1.96992,0.57456,2.052,20.04,-2.68,20.21840745
26/03/2020 19:30,20.67376,4.32568,21.12145497,1.97376,0.57568,2.056,18.7,3.75,19.07229666,19.9,-2.59,20.06783745,1.97376,0.57568,2.056,19.9,-2.59,20.06783745
26/03/2020 20:00,19.83104,3.40072,20.12051302,1.99104,0.58072,2.074,17.84,2.82,18.06150603,18.73,-1.1,18.76227332,1.99104,0.58072,2.074,18.73,-1.1,18.76227332
26/03/2020 20:30,19.18536,1.43948,19.2392864,2.05536,0.59948,2.141,17.13,0.84,17.15058308,17.49,1.36,17.54279624,2.05536,0.59948,2.141,17.49,1.36,17.54279624
26/03/2020 21:00,18.12368,2.69024,18.32225881,2.02368,0.59024,2.108,16.1,2.1,16.23637891,16.67,0.81,16.68966746,2.02368,0.59024,2.108,16.67,0.81,16.68966746
26/03/2020 21:30,17.00128,4.44204,17.57200162,1.96128,0.57204,2.043,15.04,3.87,15.52992273,15.92,-0.56,15.9298462,1.96128,0.57204,2.043,15.92,-0.56,15.9298462
26/03/2020 22:00,16.13184,4.11512,16.6484376,1.97184,0.57512,2.054,14.16,3.54,14.59579391,14.9,0.1,14.90033557,1.97184,0.57512,2.054,14.9,0.1,14.90033557
26/03/2020 22:30,15.10152,5.68836,16.13732772,2.05152,0.59836,2.137,13.05,5.09,14.00751941,14.04,-1.01,14.07628147,2.05152,0.59836,2.137,14.04,-1.01,14.07628147
26/03/2020 23:00,14.0992,5.8706,15.27256969,2.0592,0.6006,2.145,12.04,5.27,13.14284977,13.03,-0.9,13.06104513,2.0592,0.6006,2.145,13.03,-0.9,13.06104513
26/03/2020 23:30,13.21056,3.67808,13.71302913,2.05056,0.59808,2.136,11.16,3.08,11.57721901,11.65,1.65,11.76626534,2.05056,0.59808,2.136,11.65,1.65,11.76626534
27/03/2020 00:00,12.45656,3.85108,13.03827842,2.02656,0.59108,2.111,10.43,3.26,10.92760266,10.93,1.61,11.04794098,2.02656,0.59108,2.111,10.93,1.61,11.04794098
27/03/2020 00:30,12.07464,2.78552,12.39177359,1.90464,0.55552,1.984,10.17,2.23,10.41161851,10.45,2.69,10.7906719,1.90464,0.55552,1.984,10.45,2.69,10.7906719
27/03/2020 01:00,12.40376,2.80568,12.71711848,1.97376,0.57568,2.056,10.43,2.23,10.66573017,10.71,2.69,11.04265367,1.97376,0.57568,2.056,10.71,2.69,11.04265367
27/03/2020 01:30,12.41048,2.83764,12.7307586,1.98048,0.57764,2.063,10.43,2.26,10.67204292,10.71,2.72,11.05,1.98048,0.57764,2.063,10.71,2.72,11.05
27/03/2020 02:00,12.20464,2.85052,12.53310424,2.02464,0.59052,2.109,10.18,2.26,10.42784733,10.47,2.72,10.81754593,2.02464,0.59052,2.109,10.47,2.72,10.81754593
27/03/2020 02:30,11.86864,4.49752,12.69221421,2.04864,0.59752,2.134,9.82,3.9,10.56609672,10.4,2.03,10.59626821,2.04864,0.59752,2.134,10.4,2.03,10.59626821
27/03/2020 03:00,11.62888,6.11384,13.1381083,2.13888,0.62384,2.228,9.49,5.49,10.96358518,10.37,-0.44,10.37933042,2.13888,0.62384,2.228,10.37,-0.44,10.37933042
27/03/2020 03:30,11.63744,6.13092,13.15363789,2.19744,0.64092,2.289,9.44,5.49,10.92033424,10.33,-0.44,10.33936652,2.19744,0.64092,2.289,10.33,-0.44,10.33936652
27/03/2020 04:00,11.69016,4.60588,12.56479094,2.18016,0.63588,2.271,9.51,3.97,10.30538694,10.1,1.81,10.26090152,2.18016,0.63588,2.271,10.1,1.81,10.26090152
27/03/2020 04:30,11.82496,2.87728,12.16998025,2.18496,0.63728,2.276,9.64,2.24,9.896827775,9.92,2.7,10.28087545,2.18496,0.63728,2.276,9.92,2.7,10.28087545
27/03/2020 05:00,11.89344,2.87392,12.23573991,2.17344,0.63392,2.264,9.72,2.24,9.974768168,10,2.7,10.35808863,2.17344,0.63392,2.264,10,2.7,10.35808863
27/03/2020 05:30,12.41168,2.95924,12.75958078,2.19168,0.63924,2.283,10.22,2.32,10.48001908,10.54,2.42,10.81424986,2.19168,0.63924,2.283,10.54,2.42,10.81424986
27/03/2020 06:00,12.6904,5.7872,13.94768569,2.1504,0.6272,2.24,10.54,5.16,11.73529718,11.5,-0.91,11.53594816,2.1504,0.6272,2.24,11.5,-0.91,11.53594816
27/03/2020 06:30,14.05224,4.71232,14.82131603,2.20224,0.64232,2.294,11.85,4.07,12.52946128,12.68,-0.66,12.69716504,2.20224,0.64232,2.294,12.68,-0.66,12.69716504
27/03/2020 07:00,15.07504,4.86272,15.83991404,2.13504,0.62272,2.224,12.94,4.24,13.61694533,13.89,-1.27,13.94793892,2.13504,0.62272,2.224,13.89,-1.27,13.94793892
27/03/2020 07:30,16.40128,3.92204,16.86370017,2.20128,0.64204,2.293,14.2,3.28,14.57389447,15.08,-1.23,15.13007931,2.20128,0.64204,2.293,15.08,-1.23,15.13007931
27/03/2020 08:00,17.25184,4.51012,17.83163385,2.33184,0.68012,2.429,14.92,3.83,15.40374305,16.03,-2.46,16.21766013,2.33184,0.68012,2.429,16.03,-2.46,16.21766013
27/03/2020 08:30,17.94104,4.14822,18.41435976,2.53104,0.73822,2.6365,15.41,3.41,15.78278176,16.56,-2.56,16.75670612,2.53104,0.73822,2.6365,16.56,-2.56,16.75670612
27/03/2020 09:00,18.6924,4.1632,19.15040605,2.5824,0.7532,2.69,16.11,3.41,16.46694264,16.7,-0.39,16.70455327,2.5824,0.7532,2.69,16.7,-0.39,16.70455327
27/03/2020 09:30,18.8384,0.7812,18.85459063,2.6784,0.7812,2.79,16.16,0,16.16,16.52,0.51,16.5278704,2.6784,0.7812,2.79,16.52,0.51,16.5278704
27/03/2020 10:00,18.82168,0.83174,18.84004855,2.85168,0.83174,2.9705,15.97,0,15.97,16.33,0.46,16.33647759,2.85168,0.83174,2.9705,16.33,0.46,16.33647759
27/03/2020 10:30,18.60368,0.85274,18.62321334,2.92368,0.85274,3.0455,15.68,0,15.68,16.03,0.46,16.03659877,2.92368,0.85274,3.0455,16.03,0.46,16.03659877
27/03/2020 11:00,18.41288,0.85834,18.43287545,2.94288,0.85834,3.0655,15.47,0,15.47,15.81,0.46,15.81669055,2.94288,0.85834,3.0655,15.81,0.46,15.81669055
27/03/2020 11:30,18.11832,0.83076,18.13735598,2.84832,0.83076,2.967,15.27,0,15.27,15.62,0.5,15.62800051,2.84832,0.83076,2.967,15.62,0.5,15.62800051
27/03/2020 12:00,18.08696,0.85078,18.10695857,2.91696,0.85078,3.0385,15.17,0,15.17,15.51,0.5,15.51805722,2.91696,0.85078,3.0385,15.51,0.5,15.51805722
27/03/2020 12:30,18.4332,0.8526,18.45290733,2.9232,0.8526,3.045,15.51,0,15.51,15.85,0.41,15.85530195,2.9232,0.8526,3.045,15.85,0.41,15.85530195
27/03/2020 13:00,18.48744,0.86842,18.50782513,2.97744,0.86842,3.1015,15.51,0,15.51,15.85,0.5,15.85788447,2.97744,0.86842,3.1015,15.85,0.5,15.85788447
27/03/2020 13:30,17.6272,4.3896,18.16553792,2.9472,0.8596,3.07,14.68,3.53,15.09845356,15.69,-2.09,15.82858806,2.9472,0.8596,3.07,15.69,-2.09,15.82858806
27/03/2020 14:00,17.07952,4.48486,17.65853824,2.99952,0.87486,3.1245,14.08,3.61,14.53542225,15.19,-2.41,15.3799935,2.99952,0.87486,3.1245,15.19,-2.41,15.3799935
27/03/2020 14:30,16.76264,4.69952,17.40895138,2.91264,0.84952,3.034,13.85,3.85,14.37515217,14.94,-2.53,15.15270603,2.91264,0.84952,3.034,14.94,-2.53,15.15270603
27/03/2020 15:00,16.66584,4.90462,17.37255077,2.89584,0.84462,3.0165,13.77,4.06,14.35606144,14.86,-2.32,15.0400133,2.89584,0.84462,3.0165,14.86,-2.32,15.0400133
27/03/2020 15:30,16.56248,2.67364,16.77689168,2.89248,0.84364,3.013,13.67,1.83,13.79194693,14.2,0.43,14.20650907,2.89248,0.84364,3.013,14.2,0.43,14.20650907
27/03/2020 16:00,16.776,1.803,16.8726105,2.856,0.833,2.975,13.92,0.97,13.95375577,14.2,1.41,14.26983181,2.856,0.833,2.975,14.2,1.41,14.26983181
27/03/2020 16:30,17.38544,1.81242,17.47965647,2.78544,0.81242,2.9015,14.6,1,14.6342065,14.91,1.45,14.98034045,2.78544,0.81242,2.9015,14.91,1.45,14.98034045
27/03/2020 17:00,17.79696,4.77078,18.42531213,2.43696,0.71078,2.5385,15.36,4.06,15.88751711,16.45,-1.83,16.55147728,2.43696,0.71078,2.5385,16.45,-1.83,16.55147728
27/03/2020 17:30,19.22776,2.66268,19.41124982,2.47776,0.72268,2.581,16.75,1.94,16.86197201,17.43,-0.18,17.43092941,2.47776,0.72268,2.581,17.43,-0.18,17.43092941
27/03/2020 18:00,19.94448,2.75214,20.13346858,2.30448,0.67214,2.4005,17.64,2.08,17.76220707,18.35,0.01,18.35000272,2.30448,0.67214,2.4005,18.35,0.01,18.35000272
27/03/2020 18:30,20.04376,4.60318,20.56554354,2.27376,0.66318,2.3685,17.77,3.94,18.20155213,19.39,-2.68,19.57433268,2.27376,0.66318,2.3685,19.39,-2.68,19.57433268
27/03/2020 19:00,20.5908,4.4544,21.06710051,2.1408,0.6244,2.23,18.45,3.83,18.84333835,20.11,-2.81,20.30537367,2.1408,0.6244,2.23,20.11,-2.81,20.30537367
27/03/2020 19:30,20.7364,3.3502,21.00528802,2.1264,0.6202,2.215,18.61,2.73,18.80917329,19.82,-1.41,19.87009059,2.1264,0.6202,2.215,19.82,-1.41,19.87009059
27/03/2020 20:00,20.12424,1.42832,20.17486391,2.15424,0.62832,2.244,17.97,0.8,17.98779864,18.31,1.15,18.3460786,2.15424,0.62832,2.244,18.31,1.15,18.3460786
27/03/2020 20:30,18.74096,5.04028,19.4069061,2.16096,0.63028,2.251,16.58,4.41,17.15647108,17.71,-1.81,17.80225267,2.16096,0.63028,2.251,17.71,-1.81,17.80225267
27/03/2020 21:00,17.87352,4.98936,18.55684322,2.12352,0.61936,2.212,15.75,4.37,16.34501147,16.8,-1.25,16.84643879,2.12352,0.61936,2.212,16.8,-1.25,16.84643879
27/03/2020 21:30,17.18176,3.89968,17.61875083,2.26176,0.65968,2.356,14.92,3.24,15.26774378,15.6,0.28,15.60251262,2.26176,0.65968,2.356,15.6,0.28,15.60251262
27/03/2020 22:00,16.05664,5.41152,16.94403248,2.33664,0.68152,2.434,13.72,4.73,14.51245327,14.69,-0.82,14.71286852,2.33664,0.68152,2.434,14.69,-0.82,14.71286852
27/03/2020 22:30,15.21472,4.67596,15.91704453,2.21472,0.64596,2.307,13,4.03,13.61032329,13.76,0.3,13.76326996,2.21472,0.64596,2.307,13.76,0.3,13.76326996
27/03/2020 23:00,14.22496,4.70228,14.98202003,2.30496,0.67228,2.401,11.92,4.03,12.58281765,12.62,0.68,12.63830685,2.30496,0.67228,2.401,12.62,0.68,12.63830685
27/03/2020 23:30,13.22712,6.22916,14.62050402,2.39712,0.69916,2.497,10.83,5.53,12.1601727,11.79,-0.49,11.80017796,2.39712,0.69916,2.497,11.79,-0.49,11.80017796
28/03/2020 00:00,12.62312,4.96716,13.56524371,2.49312,0.72716,2.597,10.13,4.24,10.98155271,10.82,1.3,10.8978163,2.49312,0.72716,2.597,10.82,1.3,10.8978163
28/03/2020 00:30,12.2964,3.0052,12.65830478,2.4864,0.7252,2.59,9.81,2.28,10.0714696,10.1,2.92,10.51362925,2.4864,0.7252,2.59,10.1,2.92,10.51362925
28/03/2020 01:00,12.44088,2.99484,12.7962714,2.45088,0.71484,2.553,9.99,2.28,10.24687757,10.28,2.89,10.67850645,2.45088,0.71484,2.553,10.28,2.89,10.67850645
28/03/2020 01:30,12.48272,2.93496,12.82311541,2.38272,0.69496,2.482,10.1,2.24,10.34541444,10.4,2.89,10.79407708,2.38272,0.69496,2.482,10.4,2.89,10.79407708
28/03/2020 02:00,11.98096,3.65028,12.52469347,2.16096,0.63028,2.251,9.82,3.02,10.27388923,10.24,2.84,10.62653283,2.16096,0.63028,2.251,10.24,2.84,10.62653283
28/03/2020 02:30,11.57672,6.23196,13.14753861,2.16672,0.63196,2.257,9.41,5.6,10.9502557,10.28,-0.36,10.28630157,2.16672,0.63196,2.257,10.28,-0.36,10.28630157
28/03/2020 03:00,11.76512,3.01316,12.14484178,2.20512,0.64316,2.297,9.56,2.37,9.849390844,9.85,2.83,10.24848281,2.20512,0.64316,2.297,9.85,2.83,10.24848281
28/03/2020 03:30,11.59904,3.09472,12.00479158,2.27904,0.66472,2.374,9.32,2.43,9.631578271,9.62,2.87,10.03898899,2.27904,0.66472,2.374,9.62,2.87,10.03898899
28/03/2020 04:00,11.57008,3.11544,11.98218334,2.35008,0.68544,2.448,9.22,2.43,9.534846616,9.53,2.87,9.952778507,2.35008,0.68544,2.448,9.53,2.87,9.952778507
28/03/2020 04:30,11.46744,3.10592,11.88061106,2.31744,0.67592,2.414,9.15,2.43,9.467174869,9.46,2.87,9.885772605,2.31744,0.67592,2.414,9.46,2.87,9.885772605
28/03/2020 05:00,11.54792,3.15856,11.97209078,2.49792,0.72856,2.602,9.05,2.43,9.370560282,9.37,2.87,9.799683668,2.49792,0.72856,2.602,9.37,2.87,9.799683668
28/03/2020 05:30,11.80528,3.18404,12.22713158,2.58528,0.75404,2.693,9.22,2.43,9.534846616,9.53,2.87,9.952778507,2.58528,0.75404,2.693,9.53,2.87,9.952778507
28/03/2020 06:00,11.98504,3.06272,12.37018341,2.61504,0.76272,2.724,9.37,2.3,9.648155264,9.66,2.75,10.04380904,2.61504,0.76272,2.724,9.66,2.75,10.04380904
28/03/2020 06:30,12.49872,3.76796,13.05432971,2.59872,0.75796,2.707,9.9,3.01,10.34746829,10.35,1.67,10.48386379,2.59872,0.75796,2.707,10.35,1.67,10.48386379
28/03/2020 07:00,12.87328,5.99304,14.19992487,2.51328,0.73304,2.618,10.36,5.26,11.61882955,11.3,-0.79,11.32758138,2.51328,0.73304,2.618,11.3,-0.79,11.32758138
28/03/2020 07:30,13.63928,5.79604,14.8197179,2.48928,0.72604,2.593,11.15,5.07,12.24856726,12.12,-1.04,12.16453863,2.48928,0.72604,2.593,12.12,-1.04,12.16453863
28/03/2020 08:00,14.17704,5.50872,15.20968307,2.56704,0.74872,2.674,11.61,4.76,12.54789624,12.6,-1.22,12.6589257,2.56704,0.74872,2.674,12.6,-1.22,12.6589257
28/03/2020 08:30,15.27816,2.43988,15.4717545,2.70816,0.78988,2.821,12.57,1.65,12.67783104,12.94,1.58,13.03610371,2.70816,0.78988,2.821,12.94,1.58,13.03610371
28/03/2020 09:00,16.17056,2.86808,16.42293803,3.01056,0.87808,3.136,13.16,1.99,13.30960931,13.63,0.93,13.66169096,3.01056,0.87808,3.136,13.63,0.93,13.66169096
28/03/2020 09:30,16.68192,4.97556,17.40812029,3.00192,0.87556,3.127,13.68,4.1,14.28119043,14.67,-1.57,14.7537724,3.00192,0.87556,3.127,14.67,-1.57,14.7537724
28/03/2020 10:00,17.30496,4.72728,17.93903054,2.90496,0.84728,3.026,14.4,3.88,14.9135643,15.41,-1.62,15.49491852,2.90496,0.84728,3.026,15.41,-1.62,15.49491852
28/03/2020 10:30,17.68312,1.54466,17.75045654,2.79312,0.81466,2.9095,14.89,0.73,14.90788382,15.21,1.35,15.26979371,2.79312,0.81466,2.9095,15.21,1.35,15.26979371
28/03/2020 11:00,18.03696,2.09578,18.15830994,2.55696,0.74578,2.6635,15.48,1.35,15.53875478,15.96,0.58,15.97053537,2.55696,0.74578,2.6635,15.96,0.58,15.97053537
28/03/2020 11:30,18.4952,1.4711,18.55361308,2.8152,0.8211,2.9325,15.68,0.65,15.69346679,16.01,1.15,16.05124917,2.8152,0.8211,2.9325,16.01,1.15,16.05124917
28/03/2020 12:00,18.26264,1.72952,18.34435224,3.15264,0.91952,3.284,15.11,0.81,15.13169521,15.42,1.27,15.47221057,3.15264,0.91952,3.284,15.42,1.27,15.47221057
28/03/2020 12:30,18.41584,1.65962,18.49047056,3.01584,0.87962,3.1415,15.4,0.78,15.41974059,15.72,1.27,15.77121745,3.01584,0.87962,3.1415,15.72,1.27,15.77121745
28/03/2020 13:00,18.37088,1.67734,18.44729523,2.87088,0.83734,2.9905,15.5,0.84,15.5227446,15.82,1.32,15.87497402,2.87088,0.83734,2.9905,15.82,1.32,15.87497402
28/03/2020 13:30,18.4172,1.7871,18.50370185,3.0072,0.8771,3.1325,15.41,0.91,15.43684553,15.72,1.38,15.78045627,3.0072,0.8771,3.1325,15.72,1.38,15.78045627
28/03/2020 14:00,17.12352,2.01186,17.24130267,3.02352,0.88186,3.1495,14.1,1.13,14.14520767,14.41,1.56,14.49419539,3.02352,0.88186,3.1495,14.41,1.56,14.49419539
28/03/2020 14:30,17.28224,2.04732,17.40308417,3.04224,0.88732,3.169,14.24,1.16,14.28716907,14.55,1.56,14.6333899,3.04224,0.88732,3.169,14.55,1.56,14.6333899
28/03/2020 15:00,17.14648,2.03314,17.26659882,2.85648,0.83314,2.9755,14.29,1.2,14.34029637,14.6,1.62,14.68960176,2.85648,0.83314,2.9755,14.6,1.62,14.68960176
28/03/2020 15:30,17.13696,1.99828,17.2530728,2.73696,0.79828,2.851,14.4,1.2,14.44991349,14.71,1.62,14.79893577,2.73696,0.79828,2.851,14.71,1.62,14.79893577
28/03/2020 16:00,17.38168,1.98424,17.49457081,2.55168,0.74424,2.658,14.83,1.24,14.88175057,15.13,1.66,15.2207917,2.55168,0.74424,2.658,15.13,1.66,15.2207917
28/03/2020 16:30,17.71016,1.87088,17.80870459,2.54016,0.74088,2.646,15.17,1.13,15.21202814,15.47,1.58,15.55047588,2.54016,0.74088,2.646,15.47,1.58,15.55047588
28/03/2020 17:00,18.35768,2.83724,18.5756385,2.52768,0.73724,2.633,15.83,2.1,15.96868498,16.42,0.29,16.4225607,2.52768,0.73724,2.633,16.42,0.29,16.4225607
28/03/2020 17:30,19.54856,4.71958,20.11021217,2.39856,0.69958,2.4985,17.15,4.02,17.61484885,18.29,-2.26,18.42909927,2.39856,0.69958,2.4985,18.29,-2.26,18.42909927
28/03/2020 18:00,20.02784,4.64312,20.55901112,2.30784,0.67312,2.404,17.72,3.97,18.15927587,18.79,-2,18.89613982,2.30784,0.67312,2.404,18.79,-2,18.89613982
28/03/2020 18:30,21.47064,1.15352,21.50160437,2.48064,0.72352,2.584,18.99,0.43,18.99486773,19.35,0.87,19.36954827,2.48064,0.72352,2.584,19.35,0.87,19.36954827
28/03/2020 19:00,21.4184,1.1062,21.44694703,2.3184,0.6762,2.415,19.1,0.43,19.1048397,19.46,0.93,19.48220983,2.3184,0.6762,2.415,19.46,0.93,19.48220983
28/03/2020 19:30,21.09624,1.12932,21.12644565,2.22624,0.64932,2.319,18.87,0.48,18.87610394,19.24,1.15,19.27433786,2.22624,0.64932,2.319,19.24,1.15,19.27433786
28/03/2020 20:00,19.8544,3.8342,20.22123362,2.4144,0.7042,2.515,17.44,3.13,17.71864837,18.34,-0.96,18.36510822,2.4144,0.7042,2.515,18.34,-0.96,18.36510822
28/03/2020 20:30,18.778,5.249,19.4978277,2.328,0.679,2.425,16.45,4.57,17.07300208,17.59,-1.8,17.68185793,2.328,0.679,2.425,17.59,-1.8,17.68185793
28/03/2020 21:00,18.03136,2.96248,18.2731013,2.27136,0.66248,2.366,15.76,2.3,15.92694572,16.3,0.89,16.32427946,2.27136,0.66248,2.366,16.3,0.89,16.32427946
28/03/2020 21:30,17.294,3.192,17.586111,2.304,0.672,2.4,14.99,2.52,15.20034539,15.53,1.14,15.57178538,2.304,0.672,2.4,15.53,1.14,15.57178538
28/03/2020 22:00,16.2872,5.5096,17.19385286,2.4672,0.7196,2.57,13.82,4.79,14.62656829,14.77,-0.78,14.79058146,2.4672,0.7196,2.57,14.77,-0.78,14.79058146
28/03/2020 22:30,15.2628,5.6804,16.28557669,2.3328,0.6804,2.43,12.93,5,13.86307686,13.88,-0.53,13.89011519,2.3328,0.6804,2.43,13.88,-0.53,13.89011519
28/03/2020 23:00,14.29976,4.11868,14.881084,2.18976,0.63868,2.281,12.11,3.48,12.60009921,12.68,1.64,12.78561692,2.18976,0.63868,2.281,12.68,1.64,12.78561692
28/03/2020 23:30,13.30216,5.68688,14.46679179,2.25216,0.65688,2.346,11.05,5.03,12.14098019,11.88,0.37,11.88576039,2.25216,0.65688,2.346,11.88,0.37,11.88576039
29/03/2020 00:00,12.92104,2.93572,13.25034817,2.35104,0.68572,2.449,10.57,2.25,10.80682192,10.84,2.88,11.21605991,2.35104,0.68572,2.449,10.84,2.88,11.21605991
29/03/2020 00:30,12.3648,2.9914,12.7215075,2.1648,0.6314,2.255,10.2,2.36,10.46946035,10.48,2.83,10.85538115,2.1648,0.6314,2.255,10.48,2.83,10.85538115
29/03/2020 01:00,12.6804,2.9872,13.02750582,2.3904,0.6972,2.49,10.29,2.29,10.5417361,10.57,2.77,10.92693004,2.3904,0.6972,2.49,10.57,2.77,10.92693004
29/03/2020 01:30,2.45748,0.72064,2.560962702,2.46048,0.71764,2.563,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,2.46048,0.71764,2.563,-0.003,0.003,0.004242641
29/03/2020 02:00,2.49684,0.73212,2.601962659,2.49984,0.72912,2.604,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,2.49984,0.72912,2.604,-0.003,0.003,0.004242641
29/03/2020 02:30,12.87864,3.07752,13.2412423,2.52864,0.73752,2.634,10.35,2.34,10.61122519,10.64,2.83,11.00992734,2.52864,0.73752,2.634,10.64,2.83,11.00992734
29/03/2020 03:00,12.468,3.054,12.83658599,2.448,0.714,2.55,10.02,2.34,10.28960641,10.3,2.83,10.68170866,2.448,0.714,2.55,10.3,2.83,10.68170866
29/03/2020 03:30,12.21328,3.12304,12.60625191,2.51328,0.73304,2.618,9.7,2.39,9.9901001,9.98,2.87,10.38447399,2.51328,0.73304,2.618,9.98,2.87,10.38447399
29/03/2020 04:00,12.22384,3.12612,12.61724576,2.52384,0.73612,2.629,9.7,2.39,9.9901001,9.98,2.87,10.38447399,2.52384,0.73612,2.629,9.98,2.87,10.38447399
29/03/2020 04:30,11.97336,3.22848,12.40098515,2.46336,0.71848,2.566,9.51,2.51,9.835659612,9.83,2.87,10.24040038,2.46336,0.71848,2.566,9.83,2.87,10.24040038
29/03/2020 05:00,11.67272,6.38496,13.30489032,2.62272,0.76496,2.732,9.05,5.62,10.65302305,9.93,-0.41,9.938460645,2.62272,0.76496,2.732,9.93,-0.41,9.938460645
29/03/2020 05:30,11.53,6.29,13.13411588,2.4,0.7,2.5,9.13,5.59,10.70537248,10.04,-0.41,10.04836803,2.4,0.7,2.5,10.04,-0.41,10.04836803
29/03/2020 06:00,11.70048,5.21764,12.81112795,2.46048,0.71764,2.563,9.24,4.5,10.27752889,9.92,2.76,10.29679562,2.46048,0.71764,2.563,9.92,2.76,10.29679562
29/03/2020 06:30,12.28752,3.03386,12.65651825,2.44752,0.71386,2.5495,9.84,2.32,10.10979723,10.13,2.76,10.49926188,2.44752,0.71386,2.5495,10.13,2.76,10.49926188
29/03/2020 07:00,12.49344,3.00392,12.8494972,2.65344,0.77392,2.764,9.84,2.23,10.08952427,10.09,2.68,10.43985153,2.65344,0.77392,2.764,10.09,2.68,10.43985153
29/03/2020 07:30,12.69392,5.70656,13.91763026,2.59392,0.75656,2.702,10.1,4.95,11.24777756,10.92,-0.09,10.92037087,2.59392,0.75656,2.702,10.92,-0.09,10.92037087
29/03/2020 08:00,13.05032,6.08176,14.39786987,2.68032,0.78176,2.792,10.37,5.3,11.64589627,11.3,-0.64,11.31810938,2.68032,0.78176,2.792,11.3,-0.64,11.31810938
29/03/2020 08:30,13.85488,5.99934,15.09800584,2.77488,0.80934,2.8905,11.08,5.19,12.2352973,12.05,-0.74,12.07270061,2.77488,0.80934,2.8905,12.05,-0.74,12.07270061
29/03/2020 09:00,14.41016,5.89088,15.56776087,2.78016,0.81088,2.896,11.63,5.08,12.69107166,12.61,-0.84,12.63794683,2.78016,0.81088,2.896,12.61,-0.84,12.63794683
29/03/2020 09:30,15.04768,5.70224,16.09186796,2.64768,0.77224,2.758,12.4,4.93,13.34409607,13.38,-0.97,13.41511461,2.64768,0.77224,2.758,13.38,-0.97,13.41511461
29/03/2020 10:00,16.49256,2.35908,16.66042598,2.84256,0.82908,2.961,13.65,1.53,13.73547961,13.98,1.73,14.08663551,2.84256,0.82908,2.961,13.98,1.73,14.08663551
29/03/2020 10:30,17.49776,4.98768,18.19473981,3.07776,0.89768,3.206,14.42,4.09,14.98881249,15.38,-1.28,15.43317207,3.07776,0.89768,3.206,15.38,-1.28,15.43317207
29/03/2020 11:00,17.27832,4.87576,17.95308825,2.96832,0.86576,3.092,14.31,4.01,14.86123144,15.3,-1.46,15.36950227,2.96832,0.86576,3.092,15.3,-1.46,15.36950227
29/03/2020 11:30,17.7272,4.7671,18.35698402,3.0072,0.8771,3.1325,14.72,3.89,15.2253243,15.72,-1.54,15.79525245,3.0072,0.8771,3.1325,15.72,-1.54,15.79525245
29/03/2020 12:00,18.21,4.49,18.7553779,2.88,0.84,3,15.33,3.65,15.7585342,16.36,-1.74,16.45227036,2.88,0.84,3,16.36,-1.74,16.45227036
29/03/2020 12:30,18.60152,1.81086,18.68945586,2.71152,0.79086,2.8245,15.89,1.02,15.92270392,16.36,0.64,16.37251355,2.71152,0.79086,2.8245,16.36,0.64,16.37251355
29/03/2020 13:00,18.73192,4.39556,19.24073217,3.00192,0.87556,3.127,15.73,3.52,16.11903533,16.74,-1.72,16.82813121,3.00192,0.87556,3.127,16.74,-1.72,16.82813121
29/03/2020 13:30,18.61144,5.04542,19.28320414,3.00144,0.87542,3.1265,15.61,4.17,16.15738221,16.74,-2.21,16.88525096,3.00144,0.87542,3.1265,16.74,-2.21,16.88525096
29/03/2020 14:00,18.06136,3.90248,18.47815129,2.99136,0.87248,3.116,15.07,3.03,15.37159068,15.93,-1.01,15.96198609,2.99136,0.87248,3.116,15.93,-1.01,15.96198609
29/03/2020 14:30,18.15032,1.75676,18.23513975,2.80032,0.81676,2.917,15.35,0.94,15.37875483,15.68,1.4,15.74237593,2.80032,0.81676,2.917,15.68,1.4,15.74237593
29/03/2020 15:00,18.42584,1.76712,18.51038338,2.83584,0.82712,2.954,15.59,0.94,15.61831297,15.92,1.4,15.98143923,2.83584,0.82712,2.954,15.92,1.4,15.98143923
29/03/2020 15:30,18.24872,1.71546,18.32917305,2.65872,0.77546,2.7695,15.59,0.94,15.61831297,15.92,1.4,15.98143923,2.65872,0.77546,2.7695,15.92,1.4,15.98143923
29/03/2020 16:00,17.83608,1.80344,17.92702278,2.44608,0.71344,2.548,15.39,1.09,15.42855146,15.7,1.54,15.77534786,2.44608,0.71344,2.548,15.7,1.54,15.77534786
29/03/2020 16:30,18.57312,1.83466,18.66351424,2.55312,0.74466,2.6595,16.02,1.09,16.05703895,16.35,1.54,16.42236585,2.55312,0.74466,2.6595,16.35,1.54,16.42236585
29/03/2020 17:00,18.9768,4.1174,19.41833981,2.3568,0.6874,2.455,16.62,3.43,16.97024749,17.57,-1.23,17.61300088,2.3568,0.6874,2.455,17.57,-1.23,17.61300088
29/03/2020 17:30,19.86216,2.87688,20.06942546,2.25216,0.65688,2.346,17.61,2.22,17.74938027,18.35,-0.38,18.35393418,2.25216,0.65688,2.346,18.35,-0.38,18.35393418
29/03/2020 18:00,20.4272,3.2371,20.68210135,2.2872,0.6671,2.3825,18.14,2.57,18.32114898,19.24,-0.99,19.26545354,2.2872,0.6671,2.3825,19.24,-0.99,19.26545354
29/03/2020 18:30,20.0592,4.8081,20.62739272,2.3592,0.6881,2.4575,17.7,4.12,18.17317804,19.31,-2.41,19.45980987,2.3592,0.6881,2.4575,19.31,-2.41,19.45980987
29/03/2020 19:00,19.53768,4.92724,20.14940778,2.28768,0.66724,2.383,17.25,4.26,17.76823289,18.84,-2.37,18.98848335,2.28768,0.66724,2.383,18.84,-2.37,18.98848335
29/03/2020 19:30,19.20984,5.09412,19.87380214,2.37984,0.69412,2.479,16.83,4.4,17.3956575,18.4,-2.22,18.53344005,2.37984,0.69412,2.479,18.4,-2.22,18.53344005
29/03/2020 20:00,18.9132,5.0926,19.58682488,2.2032,0.6426,2.295,16.71,4.45,17.29238561,18.29,-2.14,18.41476853,2.2032,0.6426,2.295,18.29,-2.14,18.41476853
29/03/2020 20:30,19.03064,2.74352,19.2273805,2.00064,0.58352,2.084,17.03,2.16,17.16643527,17.77,0.33,17.77306389,2.00064,0.58352,2.084,17.77,0.33,17.77306389
29/03/2020 21:00,17.9532,5.2926,18.7170779,1.9632,0.5726,2.045,15.99,4.72,16.67208745,17.11,-1.53,17.17827116,1.9632,0.5726,2.045,17.11,-1.53,17.17827116
29/03/2020 21:30,17.43512,5.10316,18.16660814,1.96512,0.57316,2.047,15.47,4.53,16.11960918,16.47,-1.04,16.50280279,1.96512,0.57316,2.047,16.47,-1.04,16.50280279
29/03/2020 22:00,16.72416,2.88288,16.97081391,1.96416,0.57288,2.046,14.76,2.31,14.93966867,15.25,1.51,15.32457503,1.96416,0.57288,2.046,15.25,1.51,15.32457503
29/03/2020 22:30,15.55144,5.54792,16.51141128,1.98144,0.57792,2.064,13.57,4.97,14.45149819,14.54,-0.7,14.55684032,1.98144,0.57792,2.064,14.54,-0.7,14.55684032
29/03/2020 23:00,14.48248,4.49364,15.16360865,1.93248,0.56364,2.013,12.55,3.93,13.15094673,13.25,0.75,13.27120944,1.93248,0.56364,2.013,13.25,0.75,13.27120944
29/03/2020 23:30,13.30248,6.12364,14.64428015,1.93248,0.56364,2.013,11.37,5.56,12.65663857,12.34,-0.45,12.3482023,1.93248,0.56364,2.013,12.34,-0.45,12.3482023
30/03/2020 00:00,12.72248,4.55364,13.51285072,1.93248,0.56364,2.013,10.79,3.99,11.50409492,11.41,1.17,11.46982999,1.93248,0.56364,2.013,11.41,1.17,11.46982999
30/03/2020 00:30,12.05336,4.04848,12.71509644,1.98336,0.57848,2.066,10.07,3.47,10.65109384,10.56,2.81,10.92747455,1.98336,0.57848,2.066,10.56,2.81,10.92747455
30/03/2020 01:00,11.45688,6.08784,12.97389283,1.94688,0.56784,2.028,9.51,5.52,10.99593107,10.4,-0.35,10.40588776,1.94688,0.56784,2.028,10.4,-0.35,10.40588776
30/03/2020 01:30,11.51792,6.21356,13.08704738,1.89792,0.55356,1.977,9.62,5.66,11.16154111,10.51,-0.41,10.51799411,1.89792,0.55356,1.977,10.51,-0.41,10.51799411
30/03/2020 02:00,11.83736,6.15048,13.33984618,1.88736,0.55048,1.966,9.95,5.6,11.41763986,10.85,-0.41,10.85774378,1.88736,0.55048,1.966,10.85,-0.41,10.85774378
30/03/2020 02:30,11.87672,6.16196,13.38006835,1.92672,0.56196,2.007,9.95,5.6,11.41763986,10.85,-0.41,10.85774378,1.92672,0.56196,2.007,10.85,-0.41,10.85774378
30/03/2020 03:00,11.70904,6.23472,13.26549476,2.03904,0.59472,2.124,9.67,5.64,11.19457458,10.57,-0.41,10.57794876,2.03904,0.59472,2.124,10.57,-0.41,10.57794876
30/03/2020 03:30,11.6512,6.2266,13.21063999,2.0112,0.5866,2.095,9.64,5.64,11.16867047,10.53,-0.41,10.53797893,2.0112,0.5866,2.095,10.53,-0.41,10.53797893
30/03/2020 04:00,11.46432,6.18376,13.02572535,1.86432,0.54376,1.942,9.6,5.64,11.13416364,10.5,-0.41,10.50800171,1.86432,0.54376,1.942,10.5,-0.41,10.50800171
30/03/2020 04:30,11.52128,6.12704,13.04915752,1.84128,0.53704,1.918,9.68,5.59,11.17812596,10.59,-0.41,10.59793376,1.84128,0.53704,1.918,10.59,-0.41,10.59793376
30/03/2020 05:00,11.58744,6.05592,13.07451463,1.83744,0.53592,1.914,9.75,5.52,11.20414655,10.68,-0.41,10.68786695,1.83744,0.53592,1.914,10.68,-0.41,10.68786695
30/03/2020 05:30,11.95936,6.01648,13.38746889,1.83936,0.53648,1.916,10.12,5.48,11.50846645,11.04,-0.47,11.05,1.83936,0.53648,1.916,11.04,-0.47,11.05
30/03/2020 06:00,12.74008,3.74544,13.27923037,1.87008,0.54544,1.948,10.87,3.2,11.33123559,11.37,1.51,11.46982999,1.87008,0.54544,1.948,11.37,1.51,11.46982999
30/03/2020 06:30,13.7732,5.2676,14.74614011,1.8432,0.5376,1.92,11.93,4.73,12.83346407,12.86,-0.75,12.88185157,1.8432,0.5376,1.92,12.86,-0.75,12.88185157
30/03/2020 07:00,14.51712,5.00416,15.35540265,1.79712,0.52416,1.872,12.72,4.48,13.48587409,13.65,-1.11,13.6950575,1.79712,0.52416,1.872,13.65,-1.11,13.6950575
30/03/2020 07:30,16.14544,2.73242,16.37502219,1.82544,0.53242,1.9015,14.32,2.2,14.48800883,14.9,0.28,14.90263064,1.82544,0.53242,1.9015,14.9,0.28,14.90263064
30/03/2020 08:00,17.36488,4.40684,17.9153369,1.87488,0.54684,1.953,15.49,3.86,15.96369945,16.52,-1.95,16.63468966,1.87488,0.54684,1.953,16.52,-1.95,16.63468966
30/03/2020 08:30,18.51776,4.05268,18.95604523,1.99776,0.58268,2.081,16.52,3.47,16.88050058,17.79,-2.33,17.94193412,1.99776,0.58268,2.081,17.79,-2.33,17.94193412
30/03/2020 09:00,19.09936,3.89898,19.49327057,2.01936,0.58898,2.1035,17.08,3.31,17.39777285,18.65,-3.28,18.93623247,2.01936,0.58898,2.1035,18.65,-3.28,18.93623247
30/03/2020 09:30,20.13504,3.57522,20.4499886,2.07504,0.60522,2.1615,18.06,2.97,18.30258179,18.61,-3.24,18.88993647,2.07504,0.60522,2.1615,18.61,-3.24,18.88993647
30/03/2020 10:00,20.53872,0.17046,20.53942735,2.05872,0.60046,2.1445,18.48,-0.43,18.48500203,18.83,0,18.83,2.05872,0.60046,2.1445,18.83,0,18.83
30/03/2020 10:30,20.4292,2.9281,20.63797428,2.1192,0.6181,2.2075,18.31,2.31,18.45514021,19.19,-3.67,19.53778391,2.1192,0.6181,2.2075,19.19,-3.67,19.53778391
30/03/2020 11:00,20.18912,3.59516,20.50672431,2.34912,0.68516,2.447,17.84,2.91,18.07577661,19.46,-3.79,19.8256324,2.34912,0.68516,2.447,19.46,-3.79,19.8256324
30/03/2020 11:30,20.40624,3.64682,20.72954237,2.52624,0.73682,2.6315,17.88,2.91,18.115256,19.5,-3.79,19.86489617,2.52624,0.73682,2.6315,19.5,-3.79,19.86489617
30/03/2020 12:00,20.57,3.645,20.89045057,2.52,0.735,2.625,18.05,2.91,18.28306867,19.68,-3.73,20.03035946,2.52,0.735,2.625,19.68,-3.73,20.03035946
30/03/2020 12:30,21.0776,3.4343,21.35555287,2.2776,0.6643,2.3725,18.8,2.77,19.00297082,20.46,-3.85,20.81908019,2.2776,0.6643,2.3725,20.46,-3.85,20.81908019
30/03/2020 13:00,21.44776,3.47268,21.72707793,2.23776,0.65268,2.331,19.21,2.82,19.41588267,20.89,-3.76,21.22568491,2.23776,0.65268,2.331,20.89,-3.76,21.22568491
30/03/2020 13:30,20.92824,3.55032,21.22724668,2.05824,0.60032,2.144,18.87,2.95,19.09919894,20.54,-3.65,20.86178564,2.05824,0.60032,2.144,20.54,-3.65,20.86178564
30/03/2020 14:00,19.47136,3.89748,19.85759831,2.15136,0.62748,2.241,17.32,3.27,17.62598366,18.94,-3.43,19.24807783,2.15136,0.62748,2.241,18.94,-3.43,19.24807783
30/03/2020 14:30,19.58328,4.08054,20.00389118,2.33328,0.68054,2.4305,17.25,3.4,17.58187988,18.87,-3.32,19.15983559,2.33328,0.68054,2.4305,18.87,-3.32,19.15983559
30/03/2020 15:00,19.79616,4.04638,20.20547307,2.21616,0.64638,2.3085,17.58,3.4,17.90576443,18.93,-2.49,19.09306157,2.21616,0.64638,2.3085,18.93,-2.49,19.09306157
30/03/2020 15:30,19.7532,3.6926,20.0953777,2.4432,0.7126,2.545,17.31,2.98,17.56463777,18.16,-1.74,18.24316858,2.4432,0.7126,2.545,18.16,-1.74,18.24316858
30/03/2020 16:00,19.92312,3.77716,20.27800898,2.49312,0.72716,2.597,17.43,3.05,17.69484106,18.51,-2.57,18.68756271,2.49312,0.72716,2.597,18.51,-2.57,18.68756271
30/03/2020 16:30,20.22448,3.75714,20.5705054,2.42448,0.70714,2.5255,17.8,3.05,18.05941583,18.89,-2.57,19.06402371,2.42448,0.70714,2.5255,18.89,-2.57,19.06402371
30/03/2020 17:00,20.3692,3.6681,20.69684194,2.1192,0.6181,2.2075,18.25,3.05,18.50310785,19.33,-2.52,19.49357073,2.1192,0.6181,2.2075,19.33,-2.52,19.49357073
30/03/2020 17:30,21.2124,3.6132,21.51792574,2.1024,0.6132,2.19,19.11,3,19.3440456,19.49,0.39,19.49390161,2.1024,0.6132,2.19,19.49,0.39,19.49390161
30/03/2020 18:00,21.82,0.5775,21.82764088,1.98,0.5775,2.0625,19.84,0,19.84,20.2,0.44,20.20479151,1.98,0.5775,2.0625,20.2,0.44,20.20479151
30/03/2020 18:30,22.33888,0.62384,22.34758904,2.13888,0.62384,2.228,20.2,0,20.2,20.57,0.47,20.57536877,2.13888,0.62384,2.228,20.57,0.47,20.57536877
30/03/2020 19:00,21.42176,0.99968,21.44507313,2.02176,0.58968,2.106,19.4,0.41,19.40433199,19.75,0.61,19.75941801,2.02176,0.58968,2.106,19.75,0.61,19.75941801
30/03/2020 19:30,20.84088,0.96734,20.86331771,1.91088,0.55734,1.9905,18.93,0.41,18.93443952,19.29,0.78,19.30576339,1.91088,0.55734,1.9905,19.29,0.78,19.30576339
30/03/2020 20:00,20.67688,1.06284,20.70417821,2.06688,0.60284,2.153,18.61,0.46,18.61568425,18.96,0.9,18.98134874,2.06688,0.60284,2.153,18.96,0.9,18.98134874
30/03/2020 20:30,20.06224,2.81232,20.25839622,2.20224,0.64232,2.294,17.86,2.17,17.99134514,18.54,-0.28,18.54211423,2.20224,0.64232,2.294,18.54,-0.28,18.54211423
30/03/2020 21:00,19.09216,4.71688,19.66620274,2.25216,0.65688,2.346,16.84,4.06,17.32250559,17.9,-1.67,17.97773345,2.25216,0.65688,2.346,17.9,-1.67,17.97773345
30/03/2020 21:30,18.22008,4.40044,18.74393735,2.23008,0.65044,2.323,15.99,3.75,16.42384242,16.91,-0.91,16.93446781,2.23008,0.65044,2.323,16.91,-0.91,16.93446781
30/03/2020 22:00,17.25552,3.91036,17.69304626,2.19552,0.64036,2.287,15.06,3.27,15.41092145,15.77,0.21,15.77139816,2.19552,0.64036,2.287,15.77,0.21,15.77139816
30/03/2020 22:30,16.20992,5.03956,16.97523701,2.32992,0.67956,2.427,13.88,4.36,14.54867692,14.76,-0.66,14.77474873,2.32992,0.67956,2.427,14.76,-0.66,14.77474873
30/03/2020 23:00,15.18168,3.86924,15.66698522,2.19168,0.63924,2.283,12.99,3.23,13.38555191,13.59,0.85,13.6165561,2.19168,0.63924,2.283,13.59,0.85,13.6165561
30/03/2020 23:30,13.75968,5.99824,15.01025239,2.11968,0.61824,2.208,11.64,5.38,12.82318213,12.6,-0.77,12.62350585,2.11968,0.61824,2.208,12.6,-0.77,12.62350585
31/03/2020 00:00,13.19464,3.58052,13.67181949,2.26464,0.66052,2.359,10.93,2.92,11.313324,11.37,1.95,11.53600451,2.26464,0.66052,2.359,11.37,1.95,11.53600451
31/03/2020 00:30,12.64368,2.96024,12.98559451,2.50368,0.73024,2.608,10.14,2.23,10.3823167,10.42,2.68,10.75912636,2.50368,0.73024,2.608,10.42,2.68,10.75912636
31/03/2020 01:00,12.13496,2.86728,12.46910377,2.18496,0.63728,2.276,9.95,2.23,10.19683284,10.24,2.68,10.5848949,2.18496,0.63728,2.276,10.24,2.68,10.5848949
