Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/03/2020 01:30,12.14336,2.87348,12.47870504,2.10336,0.61348,2.191,10.04,2.26,10.29121956,10.33,2.72,10.68210185,2.10336,0.61348,2.191,10.33,2.72,10.68210185
31/03/2020 02:00,12.60256,2.75908,12.90104806,2.12256,0.61908,2.211,10.48,2.14,10.69626103,10.78,2.55,11.0774952,2.12256,0.61908,2.211,10.78,2.55,11.0774952
31/03/2020 02:30,12.74856,2.78708,13.04965888,2.21856,0.64708,2.311,10.53,2.14,10.74525477,10.82,2.55,11.11642478,2.21856,0.64708,2.311,10.82,2.55,11.11642478
31/03/2020 03:00,12.6028,2.8904,12.93000309,2.3328,0.6804,2.43,10.27,2.21,10.505094,10.57,2.58,10.88031709,2.3328,0.6804,2.43,10.57,2.58,10.88031709
31/03/2020 03:30,12.48448,3.35464,12.92732959,2.24448,0.65464,2.338,10.24,2.7,10.58997639,10.62,2.28,10.86198877,2.24448,0.65464,2.338,10.62,2.28,10.86198877
31/03/2020 04:00,12.34208,2.82644,12.6615837,2.18208,0.63644,2.273,10.16,2.19,10.39334883,10.45,2.62,10.77343492,2.18208,0.63644,2.273,10.45,2.62,10.77343492
31/03/2020 04:30,12.22096,2.85528,12.55007917,2.28096,0.66528,2.376,9.94,2.19,10.17839378,10.23,2.65,10.56765821,2.28096,0.66528,2.376,10.23,2.65,10.56765821
31/03/2020 05:00,12.22096,2.89528,12.55924001,2.28096,0.66528,2.376,9.94,2.23,10.18707514,10.26,2.65,10.59670232,2.28096,0.66528,2.376,10.26,2.65,10.59670232
31/03/2020 05:30,12.57256,2.84408,12.89023103,2.24256,0.65408,2.336,10.33,2.19,10.5595928,10.62,2.6,10.93363617,2.24256,0.65408,2.336,10.62,2.6,10.93363617
31/03/2020 06:00,13.00328,3.62304,13.49858176,2.27328,0.66304,2.368,10.73,2.96,11.13079063,11.22,1.48,11.31719046,2.27328,0.66304,2.368,11.22,1.48,11.31719046
31/03/2020 06:30,14.01328,4.09804,14.6002037,2.15328,0.62804,2.243,11.86,3.47,12.35720438,12.53,0.35,12.53488732,2.15328,0.62804,2.243,12.53,0.35,12.53488732
31/03/2020 07:00,15.0788,2.1059,15.22514447,2.2488,0.6559,2.3425,12.83,1.45,12.91167689,13.15,1.83,13.27672399,2.2488,0.6559,2.3425,13.15,1.83,13.27672399
31/03/2020 07:30,16.1172,4.4646,16.72413792,2.3472,0.6846,2.445,13.77,3.78,14.27940125,14.73,-1.39,14.79543849,2.3472,0.6846,2.445,14.73,-1.39,14.79543849
31/03/2020 08:00,17.71848,2.05164,17.8368652,2.50848,0.73164,2.613,15.21,1.32,15.26717066,15.66,0.51,15.6683024,2.50848,0.73164,2.613,15.66,0.51,15.6683024
31/03/2020 08:30,18.52456,3.95008,18.94102572,2.67456,0.78008,2.786,15.85,3.17,16.16389186,16.84,-2.15,16.97669285,2.67456,0.78008,2.786,16.84,-2.15,16.97669285
31/03/2020 09:00,18.79088,4.25234,19.26602104,2.75088,0.80234,2.8655,16.04,3.45,16.40683089,17.18,-2.88,17.41972445,2.75088,0.80234,2.8655,17.18,-2.88,17.41972445
31/03/2020 09:30,18.78224,4.14982,19.23521628,2.74224,0.79982,2.8565,16.04,3.35,16.38609471,17.18,-2.97,17.43483008,2.74224,0.79982,2.8565,17.18,-2.97,17.43483008
31/03/2020 10:00,18.72624,3.90682,19.12943562,2.76624,0.80682,2.8815,15.96,3.1,16.25827789,17.11,-3.07,17.38323905,2.76624,0.80682,2.8815,17.11,-3.07,17.38323905
31/03/2020 10:30,18.99464,4.03052,19.41755495,2.98464,0.87052,3.109,16.01,3.16,16.31887557,16.77,-1.93,16.88069311,2.98464,0.87052,3.109,16.77,-1.93,16.88069311
31/03/2020 11:00,19.06384,0.40362,19.06811225,2.82384,0.82362,2.9415,16.24,-0.42,16.24543013,16.57,0.41,16.57507164,2.82384,0.82362,2.9415,16.57,0.41,16.57507164
31/03/2020 11:30,19.1708,0.4144,19.17527836,2.8608,0.8344,2.98,16.31,-0.42,16.31540683,16.64,0.41,16.64505032,2.8608,0.8344,2.98,16.64,0.41,16.64505032
31/03/2020 12:00,19.43256,0.39158,19.43650491,2.78256,0.81158,2.8985,16.65,-0.42,16.65529645,16.98,0.41,16.98494922,2.78256,0.81158,2.8985,16.98,0.41,16.98494922
31/03/2020 12:30,19.75112,0.37366,19.75465421,2.72112,0.79366,2.8345,17.03,-0.42,17.03517831,17.37,0.41,17.37483813,2.72112,0.79366,2.8345,17.37,0.41,17.37483813
31/03/2020 13:00,20.05208,0.37394,20.0555664,2.72208,0.79394,2.8355,17.33,-0.42,17.33508869,17.67,0.41,17.67475601,2.72208,0.79394,2.8355,17.67,0.41,17.67475601
31/03/2020 13:30,19.96808,0.34944,19.97113735,2.63808,0.76944,2.748,17.33,-0.42,17.33508869,17.67,0.45,17.67572912,2.63808,0.76944,2.748,17.67,0.45,17.67572912
31/03/2020 14:00,18.96144,4.02042,19.38298181,2.40144,0.70042,2.5015,16.56,3.32,16.88952338,16.97,0.29,16.97247772,2.40144,0.70042,2.5015,16.97,0.29,16.97247772
31/03/2020 14:30,18.15952,3.93986,18.58199837,2.39952,0.69986,2.4995,15.76,3.24,16.08959912,16.91,-2.58,17.10568619,2.39952,0.69986,2.4995,16.91,-2.58,17.10568619
31/03/2020 15:00,18.0616,4.1013,18.52139455,2.3016,0.6713,2.3975,15.76,3.43,16.12893363,16.91,-2.58,17.10568619,2.3016,0.6713,2.3975,16.91,-2.58,17.10568619
31/03/2020 15:30,18.1988,4.0709,18.64855352,2.3688,0.6909,2.4675,15.83,3.38,16.18682489,16.44,-0.41,16.44511174,2.3688,0.6909,2.4675,16.44,-0.41,16.44511174
31/03/2020 16:00,18.60536,1.18698,18.64318487,2.59536,0.75698,2.7035,16.01,0.43,16.01577347,16.36,0.84,16.3815506,2.59536,0.75698,2.7035,16.36,0.84,16.3815506
31/03/2020 16:30,18.89488,1.25434,18.93646902,2.65488,0.77434,2.7655,16.24,0.48,16.24709205,16.58,0.93,16.60606215,2.65488,0.77434,2.7655,16.58,0.93,16.60606215
31/03/2020 17:00,19.33144,1.44042,19.38502985,2.40144,0.70042,2.5015,16.93,0.74,16.94616476,17.34,0.66,17.35255601,2.40144,0.70042,2.5015,17.34,0.66,17.35255601
31/03/2020 17:30,19.88816,4.42488,20.37445634,2.34816,0.68488,2.446,17.54,3.74,17.93430233,18.71,-2.6,18.88978825,2.34816,0.68488,2.446,18.71,-2.6,18.88978825
31/03/2020 18:00,20.54688,4.37284,21.00704661,2.30688,0.67284,2.403,18.24,3.7,18.61149107,19.43,-2.6,19.60318597,2.30688,0.67284,2.403,19.43,-2.6,19.60318597
31/03/2020 18:30,20.69104,4.29822,21.13276677,2.29104,0.66822,2.3865,18.4,3.63,18.75465009,19.59,-2.68,19.77246823,2.29104,0.66822,2.3865,19.59,-2.68,19.77246823
31/03/2020 19:00,20.17072,4.54646,20.67675612,2.25072,0.65646,2.3445,17.92,3.89,18.33735259,19.09,-2.45,19.24657372,2.25072,0.65646,2.3445,19.09,-2.45,19.24657372
31/03/2020 19:30,19.85528,4.63654,20.38944941,2.28528,0.66654,2.3805,17.57,3.97,18.01293424,18.73,-2.36,18.87809577,2.28528,0.66654,2.3805,18.73,-2.36,18.87809577
31/03/2020 20:00,19.58712,4.72416,20.14877062,2.27712,0.66416,2.372,17.31,4.06,17.77975534,18.46,-2.24,18.59540804,2.27712,0.66416,2.372,18.46,-2.24,18.59540804
31/03/2020 20:30,19.43032,4.96176,20.05383748,2.44032,0.71176,2.542,16.99,4.25,17.51349765,18.14,-2.08,18.25886086,2.44032,0.71176,2.542,18.14,-2.08,18.25886086
31/03/2020 21:00,18.504,5.287,19.24448973,2.424,0.707,2.525,16.08,4.58,16.71953349,17.22,-1.82,17.31591176,2.424,0.707,2.525,17.22,-1.82,17.31591176
31/03/2020 21:30,17.74272,4.47496,18.29834364,2.38272,0.69496,2.482,15.36,3.78,15.81828056,16.23,-0.52,16.23832812,2.38272,0.69496,2.482,16.23,-0.52,16.23832812
31/03/2020 22:00,16.82176,3.60968,17.2046912,2.26176,0.65968,2.356,14.56,2.95,14.85584397,15.19,0.74,15.20801433,2.26176,0.65968,2.356,15.19,0.74,15.20801433
31/03/2020 22:30,15.83056,3.99308,16.32639941,2.17056,0.63308,2.261,13.66,3.36,14.06716745,14.3,0.68,14.3161587,2.17056,0.63308,2.261,14.3,0.68,14.3161587
31/03/2020 23:00,14.88152,2.63336,15.11271724,2.17152,0.63336,2.262,12.71,2,12.86639421,13.01,2.45,13.23867818,2.17152,0.63336,2.262,13.01,2.45,13.23867818
31/03/2020 23:30,13.4596,5.7778,14.64731392,2.2896,0.6678,2.385,11.17,5.11,12.28336273,12.06,-0.24,12.06238782,2.2896,0.6678,2.385,12.06,-0.24,12.06238782
01/04/2020 00:00,12.72528,5.55404,13.88452777,2.34528,0.68404,2.443,10.38,4.87,11.46565742,11.2,0.12,11.20064284,2.34528,0.68404,2.443,11.2,0.12,11.20064284
01/04/2020 00:30,12.30432,2.94376,12.65156171,2.34432,0.68376,2.442,9.96,2.26,10.21318755,10.24,2.78,10.61065502,2.34432,0.68376,2.442,10.24,2.78,10.61065502
01/04/2020 01:00,11.56008,6.30544,13.16791643,2.35008,0.68544,2.448,9.21,5.62,10.78927708,10.1,-0.41,10.10831836,2.35008,0.68544,2.448,10.1,-0.41,10.10831836
01/04/2020 01:30,11.68432,6.30376,13.27632193,2.34432,0.68376,2.442,9.34,5.62,10.90045871,10.22,-0.41,10.22822076,2.34432,0.68376,2.442,10.22,-0.41,10.22822076
01/04/2020 02:00,12.23912,4.39516,13.00436426,2.34912,0.68516,2.447,9.89,3.71,10.5629636,10.42,2.48,10.7110597,2.34912,0.68516,2.447,10.42,2.48,10.7110597
01/04/2020 02:30,12.48816,3.04488,12.85400461,2.34816,0.68488,2.446,10.14,2.36,10.4110134,10.42,2.84,10.80009259,2.34816,0.68488,2.446,10.42,2.84,10.80009259
01/04/2020 03:00,12.21256,3.04908,12.58743463,2.36256,0.68908,2.461,9.85,2.36,10.12877584,10.13,2.84,10.52057508,2.36256,0.68908,2.461,10.13,2.84,10.52057508
01/04/2020 03:30,12.21928,3.05104,12.59442928,2.36928,0.69104,2.468,9.85,2.36,10.12877584,10.13,2.84,10.52057508,2.36928,0.69104,2.468,10.13,2.84,10.52057508
01/04/2020 04:00,12.05488,3.04684,12.43396018,2.35488,0.68684,2.453,9.7,2.36,9.982965491,9.98,2.84,10.37622282,2.35488,0.68684,2.453,9.98,2.84,10.37622282
01/04/2020 04:30,12.06064,2.96852,12.42059371,2.36064,0.68852,2.459,9.7,2.28,9.964356477,9.98,2.75,10.35195151,2.36064,0.68852,2.459,9.98,2.75,10.35195151
01/04/2020 05:00,12.20656,2.95108,12.55822361,2.50656,0.73108,2.611,9.7,2.22,9.950798963,9.98,2.68,10.33357634,2.50656,0.73108,2.611,9.98,2.68,10.33357634
01/04/2020 05:30,12.42568,2.97124,12.77598492,2.57568,0.75124,2.683,9.85,2.22,10.09707383,10.13,2.68,10.47851612,2.57568,0.75124,2.683,10.13,2.68,10.47851612
01/04/2020 06:00,12.88904,2.74972,13.17908617,2.39904,0.69972,2.499,10.49,2.05,10.688433,10.78,2.48,11.06159121,2.39904,0.69972,2.499,10.78,2.48,11.06159121
01/04/2020 06:30,13.8588,4.8684,14.68903183,2.4288,0.7084,2.53,11.43,4.16,12.16349045,12.22,-0.32,12.22418913,2.4288,0.7084,2.53,12.22,-0.32,12.22418913
01/04/2020 07:00,14.60224,5.39732,15.56780255,2.56224,0.74732,2.669,12.04,4.65,12.9067463,13.01,-1.22,13.06707695,2.56224,0.74732,2.669,13.01,-1.22,13.06707695
01/04/2020 07:30,16.05328,4.24054,16.60391455,2.57328,0.75054,2.6805,13.48,3.49,13.9244569,14.36,-1.15,14.40597446,2.57328,0.75054,2.6805,14.36,-1.15,14.40597446
01/04/2020 08:00,17.16176,4.30968,17.69461353,2.50176,0.72968,2.606,14.66,3.58,15.09079189,15.69,-1.83,15.79636034,2.50176,0.72968,2.606,15.69,-1.83,15.79636034
01/04/2020 08:30,18.58488,4.02934,19.01665968,2.53488,0.73934,2.6405,16.05,3.29,16.38372973,16.85,-1.4,16.90806021,2.53488,0.73934,2.6405,16.85,-1.4,16.90806021
01/04/2020 09:00,19.25832,4.05076,19.67972423,2.60832,0.76076,2.717,16.65,3.29,16.97193566,17.79,-3.08,18.05465314,2.60832,0.76076,2.717,17.79,-3.08,18.05465314
01/04/2020 09:30,19.69896,3.94678,20.09044792,2.62896,0.76678,2.7385,17.07,3.18,17.36367761,18.21,-3.08,18.46863557,2.62896,0.76678,2.7385,18.21,-3.08,18.46863557
01/04/2020 10:00,20.13728,3.58504,20.45391301,2.65728,0.77504,2.768,17.48,2.81,17.70442035,18.58,-3.22,18.85695628,2.65728,0.77504,2.768,18.58,-3.22,18.85695628
01/04/2020 10:30,20.854,0.287,20.8559748,2.904,0.847,3.025,17.95,-0.56,17.95873325,18.3,0,18.3,2.904,0.847,3.025,18.3,0,18.3
01/04/2020 11:00,20.70128,0.30704,20.70355687,2.80128,0.81704,2.918,17.9,-0.51,17.90726389,18.23,0,18.23,2.80128,0.81704,2.918,18.23,0,18.23
01/04/2020 11:30,20.8044,0.3692,20.8076757,3.0144,0.8792,3.14,17.79,-0.51,17.79730879,18.12,0,18.12,3.0144,0.8792,3.14,18.12,0,18.12
01/04/2020 12:00,20.58072,1.90146,20.66837163,3.09072,0.90146,3.2195,17.49,1,17.51856444,18.15,-2.95,18.38817555,3.09072,0.90146,3.2195,18.15,-2.95,18.38817555
01/04/2020 12:30,20.40136,3.87998,20.76703481,2.81136,0.81998,2.9285,17.59,3.06,17.85417878,19.19,-3.6,19.52475608,2.81136,0.81998,2.9285,19.19,-3.6,19.52475608
01/04/2020 13:00,20.58672,3.75696,20.92672427,2.52672,0.73696,2.632,18.06,3.02,18.31076186,19.68,-3.65,20.0156164,2.52672,0.73696,2.632,19.68,-3.65,20.0156164
01/04/2020 13:30,20.14128,3.76454,20.49006885,2.38128,0.69454,2.4805,17.76,3.07,18.02338758,19.3,-3.65,19.64211038,2.38128,0.69454,2.4805,19.3,-3.65,19.64211038
01/04/2020 14:00,20.1632,0.3551,20.16632664,2.6232,0.7651,2.7325,17.54,-0.41,17.54479125,17.88,0.41,17.88470017,2.6232,0.7651,2.7325,17.88,0.41,17.88470017
01/04/2020 14:30,20.43216,0.40438,20.43616122,2.79216,0.81438,2.9085,17.64,-0.41,17.6447641,17.98,0.41,17.98467403,2.79216,0.81438,2.9085,17.98,0.41,17.98467403
01/04/2020 15:00,20.12136,0.39248,20.12518742,2.75136,0.80248,2.866,17.37,-0.41,17.37483813,17.72,0.47,17.72623197,2.75136,0.80248,2.866,17.72,0.47,17.72623197
01/04/2020 15:30,19.9808,0.7994,19.99678497,2.7408,0.7994,2.855,17.24,0,17.24,17.59,0.51,17.59739185,2.7408,0.7994,2.855,17.59,0.51,17.59739185
01/04/2020 16:00,19.73864,4.20752,20.18209934,2.52864,0.73752,2.634,17.21,3.47,17.55633789,17.65,0.3,17.65254939,2.52864,0.73752,2.634,17.65,0.3,17.65254939
01/04/2020 16:30,19.75512,4.12066,20.1803024,2.50512,0.73066,2.6095,17.25,3.39,17.57994881,18.4,-2.76,18.60584854,2.50512,0.73066,2.6095,18.4,-2.76,18.60584854
01/04/2020 17:00,20.1136,4.2673,20.56129262,2.7336,0.7973,2.8475,17.38,3.47,17.72301611,18.53,-2.59,18.71013095,2.7336,0.7973,2.8475,18.53,-2.59,18.71013095
01/04/2020 17:30,20.78792,4.28606,21.22517204,2.79792,0.81606,2.9145,17.99,3.47,18.32159928,19.16,-2.55,19.32894462,2.79792,0.81606,2.9145,19.16,-2.55,19.32894462
01/04/2020 18:00,21.6272,4.1996,22.03116928,2.7072,0.7896,2.82,18.92,3.41,19.2248407,19.31,0.57,19.31841091,2.7072,0.7896,2.82,19.31,0.57,19.31841091
01/04/2020 18:30,21.06568,4.34874,21.50986782,2.63568,0.76874,2.7455,18.43,3.58,18.77448535,19.69,-1.86,19.77765659,2.63568,0.76874,2.7455,19.69,-1.86,19.77765659
01/04/2020 19:00,20.4572,4.4646,20.93871259,2.5872,0.7546,2.695,17.87,3.71,18.25105476,19.49,-2.81,19.6915261,2.5872,0.7546,2.695,19.49,-2.81,19.6915261
01/04/2020 19:30,20.12296,4.16378,20.54922342,2.65296,0.77378,2.7635,17.47,3.39,17.79587031,18.9,-2.14,19.0207676,2.65296,0.77378,2.7635,18.9,-2.14,19.0207676
01/04/2020 20:00,20.1892,1.2206,20.2260639,2.5392,0.7406,2.645,17.65,0.48,17.65652571,18,1.21,18.0406236,2.5392,0.7406,2.645,18,1.21,18.0406236
01/04/2020 20:30,19.78712,1.89416,19.8775743,2.51712,0.73416,2.622,17.27,1.16,17.30891389,17.75,0.83,17.76939504,2.51712,0.73416,2.622,17.75,0.83,17.76939504
01/04/2020 21:00,18.65696,4.67328,19.2333487,2.61696,0.76328,2.726,16.04,3.91,16.50968504,17.07,-1.41,17.12813475,2.61696,0.76328,2.726,17.07,-1.41,17.12813475
01/04/2020 21:30,18.23736,3.50048,18.57026279,2.84736,0.83048,2.966,15.39,2.67,15.61989116,16.05,0.27,16.05227087,2.84736,0.83048,2.966,16.05,0.27,16.05227087
01/04/2020 22:00,17.2612,3.2116,17.55743148,2.8512,0.8316,2.97,14.41,2.38,14.60522167,14.9,1.09,14.93981593,2.8512,0.8316,2.97,14.9,1.09,14.93981593
01/04/2020 22:30,16.05824,5.41532,16.9467626,2.89824,0.84532,3.019,13.16,4.57,13.93091885,14.05,-0.53,14.05999289,2.89824,0.84532,3.019,14.05,-0.53,14.05999289
01/04/2020 23:00,15.10704,3.96372,15.61837808,2.92704,0.85372,3.049,12.18,3.11,12.57077961,12.73,1.22,12.78832671,2.92704,0.85372,3.049,12.73,1.22,12.78832671
01/04/2020 23:30,13.85456,6.21008,15.18268509,2.91456,0.85008,3.036,10.94,5.36,12.18249564,11.89,-0.75,11.91363085,2.91456,0.85008,3.036,11.89,-0.75,11.91363085
02/04/2020 00:00,12.98568,6.32624,14.44469444,2.93568,0.85624,3.058,10.05,5.47,11.44217637,10.97,-0.51,10.98184866,2.93568,0.85624,3.058,10.97,-0.51,10.98184866
02/04/2020 00:30,12.34728,6.27004,13.84805853,3.01728,0.88004,3.143,9.33,5.39,10.7750174,10.24,-0.51,10.25269233,3.01728,0.88004,3.143,10.24,-0.51,10.25269233
02/04/2020 01:00,12.07768,6.26724,13.60693395,3.00768,0.87724,3.133,9.07,5.39,10.55068718,9.97,-0.51,9.98303561,3.00768,0.87724,3.133,9.97,-0.51,9.98303561
02/04/2020 01:30,12.02976,6.31868,13.58826121,2.90976,0.84868,3.031,9.12,5.47,10.6346274,10.03,-0.46,10.04054281,2.90976,0.84868,3.031,10.03,-0.46,10.04054281
02/04/2020 02:00,12.46592,6.18756,13.91707801,2.90592,0.84756,3.027,9.56,5.34,10.95030593,10.47,-0.51,10.48241384,2.90592,0.84756,3.027,10.47,-0.51,10.48241384
02/04/2020 02:30,12.55856,6.19708,14.00432897,2.93856,0.85708,3.061,9.62,5.34,11.00272693,10.53,-0.51,10.54234319,2.93856,0.85708,3.061,10.53,-0.51,10.54234319
02/04/2020 03:00,12.42992,6.19456,13.88796187,2.92992,0.85456,3.052,9.5,5.34,10.89796311,10.41,-0.55,10.42451917,2.92992,0.85456,3.052,10.41,-0.55,10.42451917
02/04/2020 03:30,12.514,3.857,13.09490913,2.904,0.847,3.025,9.61,3.01,10.07036246,10.05,1.97,10.24125969,2.904,0.847,3.025,10.05,1.97,10.24125969
02/04/2020 04:00,12.40744,2.99092,12.76284333,2.91744,0.85092,3.039,9.49,2.14,9.728293787,9.77,2.78,10.15781965,2.91744,0.85092,3.039,9.77,2.78,10.15781965
02/04/2020 04:30,12.35448,3.00464,12.71459939,2.96448,0.86464,3.088,9.39,2.14,9.630768401,9.67,2.78,10.06167481,2.96448,0.86464,3.088,9.67,2.78,10.06167481
02/04/2020 05:00,12.318,2.994,12.67663836,2.928,0.854,3.05,9.39,2.14,9.630768401,9.67,2.78,10.06167481,2.928,0.854,3.05,9.67,2.78,10.06167481
02/04/2020 05:30,12.49536,4.48448,13.27571401,2.89536,0.84448,3.016,9.6,3.64,10.26691775,10.19,1.06,10.24498414,2.89536,0.84448,3.016,10.19,1.06,10.24498414
02/04/2020 06:00,12.7436,5.7298,13.97247111,2.9136,0.8498,3.035,9.83,4.88,10.97466628,10.69,-0.35,10.69572812,2.9136,0.8498,3.035,10.69,-0.35,10.69572812
02/04/2020 06:30,13.87968,5.02824,14.76240883,2.83968,0.82824,2.958,11.04,4.2,11.81192618,11.84,-0.35,11.84517201,2.83968,0.82824,2.958,11.84,-0.35,11.84517201
02/04/2020 07:00,14.56216,5.31688,15.50244229,2.73216,0.79688,2.846,11.83,4.52,12.66409491,12.77,-1.17,12.82348627,2.73216,0.79688,2.846,12.77,-1.17,12.82348627
02/04/2020 07:30,15.51432,4.76126,16.22848489,2.64432,0.77126,2.7545,12.87,3.99,13.47430889,13.83,-1.37,13.89769046,2.64432,0.77126,2.7545,13.83,-1.37,13.89769046
02/04/2020 08:00,17.09016,3.16838,17.38137511,2.60016,0.75838,2.7085,14.49,2.41,14.68905034,15.22,-0.85,15.24371674,2.60016,0.75838,2.7085,15.22,-0.85,15.24371674
02/04/2020 08:30,18.01648,4.45814,18.55986433,2.97648,0.86814,3.1005,15.04,3.59,15.46252567,16.14,-2.73,16.36925472,2.97648,0.86814,3.1005,16.14,-2.73,16.36925472
02/04/2020 09:00,18.47976,4.31368,18.97654776,3.02976,0.88368,3.156,15.45,3.43,15.82616188,16.58,-2.96,16.84214951,3.02976,0.88368,3.156,16.58,-2.96,16.84214951
02/04/2020 09:30,18.6772,4.3996,19.1883892,3.1872,0.9296,3.32,15.49,3.47,15.87390941,16.18,-0.89,16.20445926,3.1872,0.9296,3.32,16.18,-0.89,16.20445926
02/04/2020 10:00,18.63096,4.35778,19.13381606,3.42096,0.99778,3.5635,15.21,3.36,15.57670376,15.83,-0.76,15.84823334,3.42096,0.99778,3.5635,15.83,-0.76,15.84823334
02/04/2020 10:30,19.36168,4.09174,19.78931501,3.09168,0.90174,3.2205,16.27,3.19,16.57977684,17.42,-3.16,17.70429326,3.09168,0.90174,3.2205,17.42,-3.16,17.70429326
02/04/2020 11:00,19.5528,4.0029,19.95833651,2.9928,0.8729,3.1175,16.56,3.13,16.85320444,17.7,-3.19,17.98516333,2.9928,0.8729,3.1175,17.7,-3.19,17.98516333
02/04/2020 11:30,19.30808,4.08944,19.73639969,3.11808,0.90944,3.248,16.19,3.18,16.49934847,17.32,-3.14,17.60232939,3.11808,0.90944,3.248,17.32,-3.14,17.60232939
02/04/2020 12:00,19.9024,3.6007,20.22549298,3.1224,0.9107,3.2525,16.78,2.69,16.99424903,17.57,-2.86,17.80124996,3.1224,0.9107,3.2525,17.57,-2.86,17.80124996
02/04/2020 12:30,20.64448,0.54214,20.65159728,3.26448,0.95214,3.4005,17.38,-0.41,17.38483535,17.71,0.42,17.71497954,3.26448,0.95214,3.4005,17.71,0.42,17.71497954
02/04/2020 13:00,20.76648,3.96064,21.14079849,3.15648,0.92064,3.288,17.61,3.04,17.87047006,18.43,-1.25,18.47234149,3.15648,0.92064,3.288,18.43,-1.25,18.47234149
02/04/2020 13:30,20.862,3.9685,21.23610219,3.012,0.8785,3.1375,17.85,3.09,18.11547957,18.32,0.03,18.32002456,3.012,0.8785,3.1375,18.32,0.03,18.32002456
02/04/2020 14:00,19.91792,3.93606,20.30310581,3.03792,0.88606,3.1645,16.88,3.05,17.15333495,18.02,-2.51,18.19396878,3.03792,0.88606,3.1645,18.02,-2.51,18.19396878
02/04/2020 14:30,19.53096,4.10028,19.95672054,2.88096,0.84028,3.001,16.65,3.26,16.9661457,17.81,-2.73,18.01801876,2.88096,0.84028,3.001,17.81,-2.73,18.01801876
02/04/2020 15:00,19.49584,4.25462,19.95468789,2.89584,0.84462,3.0165,16.6,3.41,16.94662503,17.75,-2.73,17.95871376,2.89584,0.84462,3.0165,17.75,-2.73,17.95871376
02/04/2020 15:30,19.36888,4.21884,19.82302004,3.21888,0.93884,3.353,16.15,3.28,16.47971177,17.24,-2.41,17.40763338,3.21888,0.93884,3.353,17.24,-2.41,17.40763338
02/04/2020 16:00,18.26592,4.63756,18.84544497,3.86592,1.12756,4.027,14.4,3.51,14.82160922,15.46,-2.14,15.6074085,3.86592,1.12756,4.027,15.46,-2.14,15.6074085
02/04/2020 16:30,18.44184,4.80012,19.05630118,3.77184,1.10012,3.929,14.67,3.7,15.12940514,15.75,-2.14,15.89471925,3.77184,1.10012,3.929,15.75,-2.14,15.89471925
02/04/2020 17:00,18.75064,3.40352,19.05703148,3.68064,1.07352,3.834,15.07,2.33,15.24905899,15.75,-0.51,15.75825498,3.68064,1.07352,3.834,15.75,-0.51,15.75825498
02/04/2020 17:30,19.61664,4.54652,20.13661861,3.41664,0.99652,3.559,16.2,3.55,16.58440533,17.25,-2.09,17.37615032,3.41664,0.99652,3.559,17.25,-2.09,17.37615032
02/04/2020 18:00,19.76304,4.62922,20.2979661,3.32304,0.96922,3.4615,16.44,3.66,16.842482,17.49,-1.95,17.59836924,3.32304,0.96922,3.4615,17.49,-1.95,17.59836924
02/04/2020 18:30,20.03024,4.54632,20.53970642,3.45024,1.00632,3.594,16.58,3.54,16.95370166,17.63,-1.86,17.72784533,3.45024,1.00632,3.594,17.63,-1.86,17.72784533
02/04/2020 19:00,19.72672,4.53696,20.24172641,3.24672,0.94696,3.382,16.48,3.59,16.86649045,17.52,-1.81,17.61324785,3.24672,0.94696,3.382,17.52,-1.81,17.61324785
02/04/2020 19:30,19.28784,4.54562,19.81624165,2.96784,0.86562,3.0915,16.32,3.68,16.72975792,17.36,-1.74,17.44698255,2.96784,0.86562,3.0915,17.36,-1.74,17.44698255
02/04/2020 20:00,18.8176,4.6818,19.3912692,2.5776,0.7518,2.685,16.24,3.93,16.70875519,17.27,-1.7,17.35346939,2.5776,0.7518,2.685,17.27,-1.7,17.35346939
02/04/2020 20:30,19.39936,3.70648,19.75026993,2.55936,0.74648,2.666,16.84,2.96,17.09816364,17.66,-0.66,17.67232865,2.55936,0.74648,2.666,17.66,-0.66,17.67232865
02/04/2020 21:00,18.504,5.032,19.17600167,2.784,0.812,2.9,15.72,4.22,16.27657212,16.74,-1.25,16.78660478,2.784,0.812,2.9,16.74,-1.25,16.78660478
02/04/2020 21:30,17.7996,4.8328,18.44401572,2.6496,0.7728,2.76,15.15,4.06,15.6845816,16.07,-0.76,16.08796134,2.6496,0.7728,2.76,16.07,-0.76,16.08796134
02/04/2020 22:00,16.91368,4.70524,17.55596351,2.62368,0.76524,2.733,14.29,3.94,14.8232149,15.07,-0.14,15.07065028,2.62368,0.76524,2.733,15.07,-0.14,15.07065028
02/04/2020 22:30,16.13528,4.76404,16.82389187,2.82528,0.82404,2.943,13.31,3.94,13.88091135,14.05,0.16,14.050911,2.82528,0.82404,2.943,14.05,0.16,14.050911
02/04/2020 23:00,15.21344,2.71892,15.45449069,2.77344,0.80892,2.889,12.44,1.91,12.58577371,12.74,2.36,12.95674342,2.77344,0.80892,2.889,12.74,2.36,12.95674342
02/04/2020 23:30,13.98744,3.30092,14.37165789,2.67744,0.78092,2.789,11.31,2.52,11.58734223,11.68,2.22,11.88910426,2.67744,0.78092,2.789,11.68,2.22,11.88910426
03/04/2020 00:00,13.188,2.989,13.52247999,2.568,0.749,2.675,10.62,2.24,10.85366298,10.91,2.7,11.23913253,2.568,0.749,2.675,10.91,2.7,11.23913253
03/04/2020 00:30,12.48248,3.03864,12.84700899,2.53248,0.73864,2.638,9.95,2.3,10.21236995,10.24,2.76,10.60543257,2.53248,0.73864,2.638,10.24,2.76,10.60543257
03/04/2020 01:00,12.15984,3.13412,12.5572456,2.61984,0.76412,2.729,9.54,2.37,9.829979654,9.84,2.83,10.23887201,2.61984,0.76412,2.729,9.84,2.83,10.23887201
03/04/2020 01:30,12.2388,3.2334,12.6587164,2.7888,0.8134,2.905,9.45,2.42,9.754942337,9.76,2.87,10.17322466,2.7888,0.8134,2.905,9.76,2.87,10.17322466
03/04/2020 02:00,12.604,3.157,12.99336234,2.664,0.777,2.775,9.94,2.38,10.22095886,10.23,2.84,10.61689691,2.664,0.777,2.775,10.23,2.84,10.61689691
03/04/2020 02:30,12.62832,3.17576,13.02151748,2.72832,0.79576,2.842,9.9,2.38,10.18206266,10.19,2.84,10.57835999,2.72832,0.79576,2.842,10.19,2.84,10.57835999
03/04/2020 03:00,12.40768,3.21724,12.81800126,2.76768,0.80724,2.883,9.64,2.41,9.936684558,9.93,2.84,10.32814117,2.76768,0.80724,2.883,9.93,2.84,10.32814117
03/04/2020 03:30,12.29824,4.00032,12.93248882,2.77824,0.81032,2.894,9.52,3.19,10.04024402,9.96,2.77,10.33801238,2.77824,0.81032,2.894,9.96,2.77,10.33801238
03/04/2020 04:00,11.91632,6.37976,13.51665713,2.77632,0.80976,2.892,9.14,5.57,10.70348074,10,-0.41,10.00840147,2.77632,0.80976,2.892,10,-0.41,10.00840147
03/04/2020 04:30,11.74064,6.32852,13.33764571,2.60064,0.75852,2.709,9.14,5.57,10.70348074,10,-0.41,10.00840147,2.60064,0.75852,2.709,10,-0.41,10.00840147
03/04/2020 05:00,11.7668,6.3624,13.3767603,2.7168,0.7924,2.83,9.05,5.57,10.62673045,9.92,-0.41,9.928469167,2.7168,0.7924,2.83,9.92,-0.41,9.928469167
03/04/2020 05:30,12.0448,6.3164,13.60051896,2.7648,0.8064,2.88,9.28,5.51,10.79252056,10.15,-0.46,10.1604183,2.7648,0.8064,2.88,10.15,-0.46,10.1604183
03/04/2020 06:00,12.47936,6.14148,13.9087096,2.67936,0.78148,2.791,9.8,5.36,11.17003133,10.67,-0.5,10.68170866,2.67936,0.78148,2.791,10.67,-0.5,10.68170866
03/04/2020 06:30,13.82656,2.81608,14.11042409,2.62656,0.76608,2.736,11.2,2.05,11.38606605,11.54,1.97,11.70694238,2.62656,0.76608,2.736,11.54,1.97,11.70694238
03/04/2020 07:00,14.62152,4.32836,15.24872281,2.77152,0.80836,2.887,11.85,3.52,12.36175149,12.55,0.06,12.55014343,2.77152,0.80836,2.887,12.55,0.06,12.55014343
03/04/2020 07:30,15.5776,5.2118,16.42633498,2.5776,0.7518,2.685,13,4.46,13.74378405,13.98,-1.64,14.07586587,2.5776,0.7518,2.685,13.98,-1.64,14.07586587
03/04/2020 08:00,16.89216,2.36188,17.05648107,2.61216,0.76188,2.721,14.28,1.6,14.36935628,14.73,0.69,14.74615204,2.61216,0.76188,2.721,14.73,0.69,14.74615204
03/04/2020 08:30,17.67744,4.32592,18.19905132,2.79744,0.81592,2.914,14.88,3.51,15.28837794,15.89,-2.09,16.02685871,2.79744,0.81592,2.914,15.89,-2.09,16.02685871
03/04/2020 09:00,18.25768,4.02474,18.69602661,2.82768,0.82474,2.9455,15.43,3.2,15.75832796,16.49,-2.17,16.63216763,2.82768,0.82474,2.9455,16.49,-2.17,16.63216763
03/04/2020 09:30,18.4696,3.9628,18.88994198,2.8896,0.8428,3.01,15.58,3.12,15.88932975,16.64,-2.25,16.79142936,2.8896,0.8428,3.01,16.64,-2.25,16.79142936
03/04/2020 10:00,18.556,3.988,18.97970706,2.976,0.868,3.1,15.58,3.12,15.88932975,16.64,-2.29,16.79683601,2.976,0.868,3.1,16.64,-2.29,16.79683601
03/04/2020 10:30,18.89184,4.11762,19.3353669,2.87184,0.83762,2.9915,16.02,3.28,16.35233317,16.64,-0.82,16.66019208,2.87184,0.83762,2.9915,16.64,-0.82,16.66019208
03/04/2020 11:00,19.1236,4.0948,19.5570822,2.7936,0.8148,2.91,16.33,3.28,16.65614901,16.93,-0.71,16.94488123,2.7936,0.8148,2.91,16.93,-0.71,16.94488123
03/04/2020 11:30,19.22384,4.08612,19.65330509,2.76384,0.80612,2.879,16.46,3.28,16.78362297,17.6,-3.11,17.87266348,2.76384,0.80612,2.879,17.6,-3.11,17.87266348
03/04/2020 12:00,19.39568,4.04874,19.81375023,2.63568,0.76874,2.7455,16.76,3.28,17.07793899,17.9,-3.07,18.16135733,2.63568,0.76874,2.7455,17.9,-3.07,18.16135733
03/04/2020 12:30,19.40928,4.18104,19.8545019,3.08928,0.90104,3.218,16.32,3.28,16.64634494,17.46,-3.07,17.72784533,3.08928,0.90104,3.218,17.46,-3.07,17.72784533
03/04/2020 13:00,19.0616,4.4613,19.57671556,3.2616,0.9513,3.3975,15.8,3.51,16.18518149,16.94,-2.9,17.18643651,3.2616,0.9513,3.3975,16.94,-2.9,17.18643651
03/04/2020 13:30,18.78496,1.92978,18.88382305,3.08496,0.89978,3.2135,15.7,1.03,15.73375035,16.12,0.45,16.12627979,3.08496,0.89978,3.2135,16.12,0.45,16.12627979
03/04/2020 14:00,17.84152,4.37836,18.37089743,3.01152,0.87836,3.137,14.83,3.5,15.23741776,15.87,-1.91,15.98452377,3.01152,0.87836,3.137,15.87,-1.91,15.98452377
03/04/2020 14:30,17.4684,4.5512,18.05154896,3.1584,0.9212,3.29,14.31,3.63,14.76323135,15.33,-1.91,15.44852744,3.1584,0.9212,3.29,15.33,-1.91,15.44852744
03/04/2020 15:00,17.06928,4.73854,17.71479836,3.14928,0.91854,3.2805,13.92,3.82,14.43463889,14.93,-1.78,15.0357341,3.14928,0.91854,3.2805,14.93,-1.78,15.0357341
03/04/2020 15:30,16.73928,3.93854,17.19638312,2.90928,0.84854,3.0305,13.83,3.09,14.1709915,14.67,-1.07,14.70897005,2.90928,0.84854,3.0305,14.67,-1.07,14.70897005
03/04/2020 16:00,16.51792,1.79606,16.61527949,2.79792,0.81606,2.9145,13.72,0.98,13.75495547,14.02,1.42,14.09172807,2.79792,0.81606,2.9145,14.02,1.42,14.09172807
03/04/2020 16:30,17.39664,1.68402,17.47795774,2.51664,0.73402,2.6215,14.88,0.95,14.9102951,15.17,1.42,15.23631517,2.51664,0.73402,2.6215,15.17,1.42,15.23631517
03/04/2020 17:00,18.1492,4.4681,18.69110425,2.3592,0.6881,2.4575,15.79,3.78,16.23614794,16.82,-1.73,16.90873443,2.3592,0.6881,2.4575,16.82,-1.73,16.90873443
03/04/2020 17:30,19.14024,2.38132,19.28780631,2.37024,0.69132,2.469,16.77,1.69,16.85493993,17.33,0.15,17.33064915,2.37024,0.69132,2.469,17.33,0.15,17.33064915
03/04/2020 18:00,19.69872,1.18546,19.73435798,2.41872,0.70546,2.5195,17.28,0.48,17.28666538,17.62,1.18,17.65946772,2.41872,0.70546,2.5195,17.62,1.18,17.65946772
03/04/2020 18:30,19.87328,1.32304,19.91727122,2.51328,0.73304,2.618,17.36,0.59,17.37002303,17.68,1.3,17.72772969,2.51328,0.73304,2.618,17.68,1.3,17.72772969
03/04/2020 19:00,19.46152,1.34336,19.5078286,2.41152,0.70336,2.512,17.05,0.64,17.0620075,17.38,1.34,17.43158054,2.41152,0.70336,2.512,17.38,1.34,17.43158054
03/04/2020 19:30,18.96056,4.44558,19.47475332,2.59056,0.75558,2.6985,16.37,3.69,16.780733,17.38,-1.54,17.44809445,2.59056,0.75558,2.6985,17.38,-1.54,17.44809445
03/04/2020 20:00,18.5656,5.0658,19.2443195,2.6256,0.7658,2.735,15.94,4.3,16.50980315,17.09,-1.91,17.19640079,2.6256,0.7658,2.735,17.09,-1.91,17.19640079
03/04/2020 20:30,18.40592,5.13756,19.10948492,2.42592,0.70756,2.527,15.98,4.43,16.58268072,17.09,-1.76,17.18038707,2.42592,0.70756,2.527,17.09,-1.76,17.18038707
03/04/2020 21:00,17.66016,5.42588,18.47488633,2.42016,0.70588,2.521,15.24,4.72,15.9541844,16.33,-1.65,16.41314717,2.42016,0.70588,2.521,16.33,-1.65,16.41314717
03/04/2020 21:30,17.0376,4.2168,17.55167274,2.4576,0.7168,2.56,14.58,3.5,14.99421222,15.33,-0.01,15.33000326,2.4576,0.7168,2.56,15.33,-0.01,15.33000326
03/04/2020 22:00,16.3484,2.4612,16.53262496,2.4384,0.7112,2.54,13.91,1.75,14.01965049,14.23,2.16,14.39300177,2.4384,0.7112,2.54,14.23,2.16,14.39300177
03/04/2020 22:30,15.53824,3.13532,15.85140794,2.41824,0.70532,2.519,13.12,2.43,13.34313681,13.55,1.97,13.69245778,2.41824,0.70532,2.519,13.55,1.97,13.69245778
03/04/2020 23:00,14.28248,5.72364,15.38665948,2.41248,0.70364,2.513,11.87,5.02,12.88787415,12.82,-0.44,12.82754848,2.41248,0.70364,2.513,12.82,-0.44,12.82754848
03/04/2020 23:30,13.45216,5.14188,14.4013728,2.37216,0.69188,2.471,11.08,4.45,11.94022194,11.83,0.98,11.87052231,2.37216,0.69188,2.471,11.83,0.98,11.87052231
04/04/2020 00:00,12.48656,6.29608,13.9840911,2.38656,0.69608,2.486,10.1,5.6,11.54859299,11.03,-0.41,11.0376175,2.38656,0.69608,2.486,11.03,-0.41,11.0376175
04/04/2020 00:30,9.66,3.23,10.18570076,0,0,0,9.66,3.23,10.18570076,10.13,2.71,10.48622906,0,0,0,10.13,2.71,10.48622906
04/04/2020 01:00,9.33,2.35,9.621403224,0,0,0,9.33,2.35,9.621403224,9.63,3,10.08647114,0,0,0,9.63,3,10.08647114
04/04/2020 01:30,9.2,2.41,9.510420601,0,0,0,9.2,2.41,9.510420601,9.5,3.05,9.977599912,0,0,0,9.5,3.05,9.977599912
04/04/2020 02:00,9.45,2.38,9.745096203,0,0,0,9.45,2.38,9.745096203,9.74,3.05,10.20637546,0,0,0,9.74,3.05,10.20637546
04/04/2020 02:30,9.4,2.44,9.711518934,0,0,0,9.4,2.44,9.711518934,9.7,3.05,10.16821027,0,0,0,9.7,3.05,10.16821027
04/04/2020 03:00,9.3,2.41,9.607190016,0,0,0,9.3,2.41,9.607190016,9.6,3.05,10.07285957,0,0,0,9.6,3.05,10.07285957
04/04/2020 03:30,9.23,3.35,9.819134381,0,0,0,9.23,3.35,9.819134381,9.7,2.93,10.13286238,0,0,0,9.7,2.93,10.13286238
04/04/2020 04:00,8.68,5.67,10.36780112,0,0,0,8.68,5.67,10.36780112,9.57,-0.41,9.578778628,0,0,0,9.57,-0.41,9.578778628
04/04/2020 04:30,8.55,5.67,10.2592105,0,0,0,8.55,5.67,10.2592105,9.43,-0.41,9.438908835,0,0,0,9.43,-0.41,9.438908835
04/04/2020 05:00,8.55,5.71,10.2813715,0,0,0,8.55,5.71,10.2813715,9.43,-0.41,9.438908835,0,0,0,9.43,-0.41,9.438908835
04/04/2020 05:30,8.91,2.88,9.363893421,0,0,0,8.91,2.88,9.363893421,9.29,2.88,9.726176021,0,0,0,9.29,2.88,9.726176021
04/04/2020 06:00,9.19,2.4,9.498215622,0,0,0,9.19,2.4,9.498215622,9.48,2.84,9.896261921,0,0,0,9.48,2.84,9.896261921
04/04/2020 06:30,9.31,4.92,10.53007597,0,0,0,9.31,4.92,10.53007597,10.08,0.14,10.08097218,0,0,0,10.08,0.14,10.08097218
04/04/2020 07:00,9.61096,5.43028,11.03895344,0.00096,0.00028,0.001,9.61,5.43,11.03797989,10.51,-0.6,10.52711261,0.00096,0.00028,0.001,10.51,-0.6,10.52711261
04/04/2020 07:30,10.17144,5.32042,11.47889632,0.00144,0.00042,0.0015,10.17,5.32,11.47742567,11.1,-0.73,11.1239786,0.00144,0.00042,0.0015,11.1,-0.73,11.1239786
04/04/2020 08:00,10.72192,5.07056,11.86044465,0.00192,0.00056,0.002,10.72,5.07,11.85846955,11.66,-0.92,11.69623871,0.00192,0.00056,0.002,11.66,-0.92,11.69623871
04/04/2020 08:30,11.34288,4.95084,12.37625725,0.00288,0.00084,0.003,11.34,4.95,12.3732817,12.29,-1.13,12.34183941,0.00288,0.00084,0.003,12.29,-1.13,12.34183941
04/04/2020 09:00,11.97336,2.19098,12.17217084,0.00336,0.00098,0.0035,11.97,2.19,12.16868933,12.4,1.41,12.47990785,0.00336,0.00098,0.0035,12.4,1.41,12.47990785
04/04/2020 09:30,12.32432,3.56126,12.82853991,0.00432,0.00126,0.0045,12.32,3.56,12.82403993,13.08,-0.35,13.08468188,0.00432,0.00126,0.0045,13.08,-0.35,13.08468188
04/04/2020 10:00,12.80528,4.24154,13.4894721,0.00528,0.00154,0.0055,12.8,4.24,13.48397567,13.75,-1.37,13.81808236,0.00528,0.00154,0.0055,13.75,-1.37,13.81808236
04/04/2020 10:30,12.67672,4.08196,13.31771855,0.00672,0.00196,0.007,12.67,4.08,13.31072124,13.62,-1.45,13.69696682,0.00672,0.00196,0.007,13.62,-1.45,13.69696682
04/04/2020 11:00,12.86768,3.63224,13.37050321,0.00768,0.00224,0.008,12.86,3.63,13.36250351,13.72,-1.13,13.76645561,0.00768,0.00224,0.008,13.72,-1.13,13.76645561
04/04/2020 11:30,13.11672,0.98196,13.15342499,0.00672,0.00196,0.007,13.11,0.98,13.1465775,13.4,1.38,13.47087228,0.00672,0.00196,0.007,13.4,1.38,13.47087228
04/04/2020 12:00,13.38816,1.03238,13.42790515,0.00816,0.00238,0.0085,13.38,1.03,13.41958643,13.69,1.45,13.76657546,0.00816,0.00238,0.0085,13.69,1.45,13.76657546
04/04/2020 12:30,13.87672,0.96196,13.91002247,0.00672,0.00196,0.007,13.87,0.96,13.90318309,14.16,1.39,14.2280603,0.00672,0.00196,0.007,14.16,1.39,14.2280603
04/04/2020 13:00,13.70624,1.00182,13.74280387,0.00624,0.00182,0.0065,13.7,1,13.73644787,14,1.43,14.07284264,0.00624,0.00182,0.0065,14,1.43,14.07284264
04/04/2020 13:30,13.34672,1.14196,13.39548459,0.00672,0.00196,0.007,13.34,1.14,13.38862204,13.65,1.56,13.73885366,0.00672,0.00196,0.007,13.65,1.56,13.73885366
04/04/2020 14:00,11.93912,3.24266,12.37163814,0.00912,0.00266,0.0095,11.93,3.24,12.36213978,12.66,-0.2,12.66157968,0.00912,0.00266,0.0095,12.66,-0.2,12.66157968
04/04/2020 14:30,12.33432,4.43126,13.10616325,0.00432,0.00126,0.0045,12.33,4.43,13.10167165,13.26,-1.19,13.31329035,0.00432,0.00126,0.0045,13.26,-1.19,13.31329035
04/04/2020 15:00,12.9224,4.4307,13.66087568,0.0024,0.0007,0.0025,12.92,4.43,13.65837838,13.86,-1.14,13.90680409,0.0024,0.0007,0.0025,13.86,-1.14,13.90680409
04/04/2020 15:30,13.03288,2.52084,13.2744339,0.00288,0.00084,0.003,13.03,2.52,13.27144679,13.57,0.77,13.59182843,0.00288,0.00084,0.003,13.57,0.77,13.59182843
04/04/2020 16:00,12.6748,1.4814,12.76107758,0.0048,0.0014,0.005,12.67,1.48,12.75614754,12.99,1.87,13.12390948,0.0048,0.0014,0.005,12.99,1.87,13.12390948
04/04/2020 16:30,12.97576,1.48168,13.06008129,0.00576,0.00168,0.006,12.97,1.48,13.05416792,13.3,1.87,13.43081904,0.00576,0.00168,0.006,13.3,1.87,13.43081904
04/04/2020 17:00,13.18624,4.07182,13.80060301,0.00624,0.00182,0.0065,13.18,4.07,13.79410381,14.06,-0.93,14.0907239,0.00624,0.00182,0.0065,14.06,-0.93,14.0907239
04/04/2020 17:30,13.8648,4.2414,14.49903973,0.0048,0.0014,0.005,13.86,4.24,14.49404015,14.82,-1.33,14.87955981,0.0048,0.0014,0.005,14.82,-1.33,14.87955981
04/04/2020 18:00,14.95336,2.45098,15.1528967,0.00336,0.00098,0.0035,14.95,2.45,15.14942243,15.55,0.32,15.55329226,0.00336,0.00098,0.0035,15.55,0.32,15.55329226
04/04/2020 18:30,15.05192,4.55056,15.72475412,0.00192,0.00056,0.002,15.05,4.55,15.72275421,16.14,-1.78,16.237857,0.00192,0.00056,0.002,16.14,-1.78,16.237857
04/04/2020 19:00,14.92096,4.60028,15.61402009,0.00096,0.00028,0.001,14.92,4.6,15.61302021,15.99,-1.71,16.08117533,0.00096,0.00028,0.001,15.99,-1.71,16.08117533
04/04/2020 19:30,14.80048,4.73014,15.53796746,0.00048,0.00014,0.0005,14.8,4.73,15.53746762,15.85,-1.56,15.92658469,0.00048,0.00014,0.0005,15.85,-1.56,15.92658469
04/04/2020 20:00,14.65,4.78,15.41009085,0,0,0,14.65,4.78,15.41009085,15.7,-1.53,15.77437479,0,0,0,15.7,-1.53,15.77437479
04/04/2020 20:30,15.32,2.24,15.48289379,0,0,0,15.32,2.24,15.48289379,15.81,1.08,15.84684511,0,0,0,15.81,1.08,15.84684511
04/04/2020 21:00,14.65,2.58,14.87544621,0,0,0,14.65,2.58,14.87544621,15.18,1.18,15.2257939,0,0,0,15.18,1.18,15.2257939
04/04/2020 21:30,13.63,5.11,14.55640752,0,0,0,13.63,5.11,14.55640752,14.67,-1.03,14.70611437,0,0,0,14.67,-1.03,14.70611437
04/04/2020 22:00,12.97,3.85,13.52935327,0,0,0,12.97,3.85,13.52935327,13.67,0.7,13.68791072,0,0,0,13.67,0.7,13.68791072
04/04/2020 22:30,12.33,2.13,12.51262562,0,0,0,12.33,2.13,12.51262562,12.62,2.59,12.88303148,0,0,0,12.62,2.59,12.88303148
04/04/2020 23:00,11.19,4.83,12.18790384,0,0,0,11.19,4.83,12.18790384,12.02,2.47,12.27115724,0,0,0,12.02,2.47,12.27115724
04/04/2020 23:30,10.47,3.73,11.11457602,0,0,0,10.47,3.73,11.11457602,11.02,2.94,11.4054373,0,0,0,11.02,2.94,11.4054373
05/04/2020 00:00,9.93,2.54,10.24970731,0,0,0,9.93,2.54,10.24970731,10.24,2.99,10.66760048,0,0,0,10.24,2.99,10.66760048
05/04/2020 00:30,11.55952,3.29736,12.02061087,2.45952,0.71736,2.562,9.1,2.58,9.458667982,9.41,3.04,9.888867478,2.45952,0.71736,2.562,9.41,3.04,9.888867478
05/04/2020 01:00,11.30888,3.92384,11.9702668,2.61888,0.76384,2.728,8.69,3.16,9.246712929,9.11,3.04,9.603837775,2.61888,0.76384,2.728,9.11,3.04,9.603837775
05/04/2020 01:30,11.01112,6.62616,12.85109956,2.66112,0.77616,2.772,8.35,5.85,10.19534207,9.25,-0.41,9.259082028,2.66112,0.77616,2.772,9.25,-0.41,9.259082028
05/04/2020 02:00,11.43168,4.60424,12.32405508,2.55168,0.74424,2.658,8.88,3.86,9.682664922,9.43,2.92,9.871742501,2.55168,0.74424,2.658,9.43,2.92,9.871742501
05/04/2020 02:30,11.5192,3.3206,11.98825896,2.5392,0.7406,2.645,8.98,2.58,9.343275657,9.29,3.04,9.774748079,2.5392,0.7406,2.645,9.29,3.04,9.774748079
05/04/2020 03:00,11.3372,3.3346,11.81743039,2.5872,0.7546,2.695,8.75,2.58,9.122439367,9.05,3.04,9.546941919,2.5872,0.7546,2.695,9.05,3.04,9.546941919
05/04/2020 03:30,11.07976,4.97368,12.14489911,2.54976,0.74368,2.656,8.53,4.23,9.521228912,9.14,2.98,9.613532129,2.54976,0.74368,2.656,9.14,2.98,9.613532129
05/04/2020 04:00,10.67224,6.65732,12.57841867,2.56224,0.74732,2.669,8.11,5.91,10.03494893,9.02,-0.41,9.029313374,2.56224,0.74732,2.669,9.02,-0.41,9.029313374
05/04/2020 04:30,10.5944,6.6842,12.52676499,2.6544,0.7742,2.765,7.94,5.91,9.898065468,8.83,0,8.83,2.6544,0.7742,2.765,8.83,0,8.83
05/04/2020 05:00,10.54032,6.69176,12.48511104,2.68032,0.78176,2.792,7.86,5.91,9.834007322,8.75,0,8.75,2.68032,0.78176,2.792,8.75,0,8.75
05/04/2020 05:30,10.61616,6.71388,12.56101261,2.75616,0.80388,2.871,7.86,5.91,9.834007322,8.75,0,8.75,2.75616,0.80388,2.871,8.75,0,8.75
05/04/2020 06:00,10.76088,6.55984,12.60269968,2.57088,0.74984,2.678,8.19,5.81,10.04152379,9.07,-0.41,9.079262085,2.57088,0.74984,2.678,9.07,-0.41,9.079262085
05/04/2020 06:30,10.97752,6.47636,12.74555547,2.62752,0.76636,2.737,8.35,5.71,10.11566113,9.23,-0.41,9.239101688,2.62752,0.76636,2.737,9.23,-0.41,9.239101688
05/04/2020 07:00,11.236,6.4555,12.95844035,2.556,0.7455,2.6625,8.68,5.71,10.38973051,9.59,-0.41,9.598760337,2.556,0.7455,2.6625,9.59,-0.41,9.598760337
05/04/2020 07:30,12.26312,3.48216,12.74792338,2.85312,0.83216,2.972,9.41,2.65,9.776021686,9.76,2.69,10.12391723,2.85312,0.83216,2.972,9.76,2.69,10.12391723
05/04/2020 08:00,12.97536,2.99948,13.31753909,3.01536,0.87948,3.141,9.96,2.12,10.18312329,10.24,2.55,10.5527295,3.01536,0.87948,3.141,10.24,2.55,10.5527295
05/04/2020 08:30,13.63384,2.88612,13.93597079,3.00384,0.87612,3.129,10.63,2.01,10.81836402,10.92,2.42,11.1849363,3.00384,0.87612,3.129,10.92,2.42,11.1849363
05/04/2020 09:00,14.20864,2.75502,14.47327143,3.06864,0.89502,3.1965,11.14,1.86,11.29421091,11.43,2.3,11.65911232,3.06864,0.89502,3.1965,11.43,2.3,11.65911232
05/04/2020 09:30,14.68456,2.62758,14.91779069,3.21456,0.93758,3.3485,11.47,1.69,11.59383457,11.76,2.07,11.94079143,3.21456,0.93758,3.3485,11.76,2.07,11.94079143
05/04/2020 10:00,15.1012,2.5991,15.32323602,3.3912,0.9891,3.5325,11.71,1.61,11.82016074,12.01,1.97,12.17049711,3.3912,0.9891,3.5325,12.01,1.97,12.17049711
05/04/2020 10:30,15.39152,5.28336,16.27306919,3.61152,1.05336,3.762,11.78,4.23,12.51644119,12.69,-1.04,12.73254491,3.61152,1.05336,3.762,12.69,-1.04,12.73254491
05/04/2020 11:00,15.44,5.2975,16.32351391,3.66,1.0675,3.8125,11.78,4.23,12.51644119,12.69,-1.27,12.75339171,3.66,1.0675,3.8125,12.69,-1.27,12.75339171
05/04/2020 11:30,15.26784,5.27062,16.15197739,3.56784,1.04062,3.7165,11.7,4.23,12.4411776,12.62,-1.22,12.67883275,3.56784,1.04062,3.7165,12.62,-1.22,12.67883275
05/04/2020 12:00,15.45408,5.21994,16.3118473,3.87408,1.12994,4.0355,11.58,4.09,12.28106266,12.51,-1.32,12.57944752,3.87408,1.12994,4.0355,12.51,-1.32,12.57944752
05/04/2020 12:30,15.6016,5.1463,16.42846086,3.6216,1.0563,3.7725,11.98,4.09,12.65892965,12.91,-1.32,12.97730712,3.6216,1.0563,3.7725,12.91,-1.32,12.97730712
05/04/2020 13:00,15.84224,5.02232,16.61927394,3.40224,0.99232,3.544,12.44,4.03,13.07648653,13.38,-1.38,13.45097766,3.40224,0.99232,3.544,13.38,-1.38,13.45097766
05/04/2020 13:30,15.62816,5.10238,16.44000203,3.36816,0.98238,3.5085,12.26,4.12,12.93375429,13.22,-1.27,13.28086217,3.36816,0.98238,3.5085,13.22,-1.27,13.28086217
05/04/2020 14:00,15.43768,5.16974,16.28030023,3.42768,0.99974,3.5705,12.01,4.17,12.71333945,12.97,-1.11,13.01741142,3.42768,0.99974,3.5705,12.97,-1.11,13.01741142
05/04/2020 14:30,14.99608,5.22594,15.88058136,3.34608,0.97594,3.4855,11.65,4.25,12.40100802,12.6,-1.03,12.64202911,3.34608,0.97594,3.4855,12.6,-1.03,12.64202911
05/04/2020 15:00,14.87472,5.24846,15.77351031,3.11472,0.90846,3.2445,11.76,4.34,12.53527822,12.72,-0.97,12.75693145,3.11472,0.90846,3.2445,12.72,-0.97,12.75693145
05/04/2020 15:30,15.01136,5.40998,15.95646617,3.29136,0.95998,3.4285,11.72,4.45,12.53638305,12.67,-0.8,12.69523139,3.29136,0.95998,3.4285,12.67,-0.8,12.69523139
05/04/2020 16:00,14.97432,4.65876,15.6822927,3.18432,0.92876,3.317,11.79,3.73,12.36596135,12.55,-0.11,12.55048206,3.18432,0.92876,3.317,12.55,-0.11,12.55048206
05/04/2020 16:30,14.97144,5.35792,15.90129939,2.46144,0.71792,2.564,12.51,4.64,13.34277707,13.52,-1.38,13.5902465,2.46144,0.71792,2.564,13.52,-1.38,13.5902465
05/04/2020 17:00,16.29368,4.64274,16.94222661,2.92368,0.85274,3.0455,13.37,3.79,13.89679819,14.23,-0.78,14.25136134,2.92368,0.85274,3.0455,14.23,-0.78,14.25136134
05/04/2020 17:30,17.61952,5.55486,18.47441351,3.47952,1.01486,3.6245,14.14,4.54,14.8509663,15.19,-1.61,15.27508429,3.47952,1.01486,3.6245,15.19,-1.61,15.27508429
05/04/2020 18:00,17.67136,5.28248,18.44401147,2.99136,0.87248,3.116,14.68,4.41,15.32809512,15.76,-1.76,15.85796961,2.99136,0.87248,3.116,15.76,-1.76,15.85796961
05/04/2020 18:30,17.26864,4.34252,17.80627438,2.64864,0.77252,2.759,14.62,3.57,15.04956146,15.44,-0.55,15.44979288,2.64864,0.77252,2.759,15.44,-0.55,15.44979288
05/04/2020 19:00,16.97752,1.96886,17.09130174,2.56752,0.74886,2.6745,14.41,1.22,14.46155248,14.71,1.81,14.82093789,2.56752,0.74886,2.6745,14.71,1.81,14.82093789
05/04/2020 19:30,16.65936,2.13898,16.79611595,2.49936,0.72898,2.6035,14.16,1.41,14.23002811,14.48,1.99,14.61610413,2.49936,0.72898,2.6035,14.48,1.99,14.61610413
05/04/2020 20:00,16.5536,2.1648,16.69455097,2.3136,0.6748,2.41,14.24,1.49,14.31774074,14.57,2.08,14.71772061,2.3136,0.6748,2.41,14.57,2.08,14.71772061
05/04/2020 20:30,16.51352,3.03936,16.79089194,1.40352,0.40936,1.462,15.11,2.63,15.33717705,15.67,0.69,15.68518409,1.40352,0.40936,1.462,15.67,0.69,15.68518409
05/04/2020 21:00,16.30224,5.13732,17.09254474,2.56224,0.74732,2.669,13.74,4.39,14.42427468,14.6,-0.43,14.60633082,2.56224,0.74732,2.669,14.6,-0.43,14.60633082
05/04/2020 21:30,15.69568,5.61624,16.67022862,2.69568,0.78624,2.808,13,4.83,13.86826954,13.9,-0.31,13.9034564,2.69568,0.78624,2.808,13.9,-0.31,13.9034564
05/04/2020 22:00,14.8932,4.4126,15.53314022,2.6832,0.7826,2.795,12.21,3.63,12.73817098,12.84,1.01,12.87966226,2.6832,0.7826,2.795,12.84,1.01,12.87966226
05/04/2020 22:30,14.37512,3.57816,14.81375388,2.56512,0.74816,2.672,11.81,2.83,12.14434025,12.22,2.01,12.38420365,2.56512,0.74816,2.672,12.22,2.01,12.38420365
05/04/2020 23:00,13.33392,6.21656,14.71186735,2.59392,0.75656,2.702,10.74,5.46,12.04820319,11.7,-0.46,11.70903924,2.59392,0.75656,2.702,11.7,-0.46,11.70903924
05/04/2020 23:30,12.46312,5.72216,13.71395184,2.61312,0.76216,2.722,9.85,4.96,11.0283317,10.69,-0.09,10.69037885,2.61312,0.76216,2.722,10.69,-0.09,10.69037885
06/04/2020 00:00,11.52344,5.41892,12.73398458,2.53344,0.73892,2.639,8.99,4.68,10.1352109,9.7,2.97,10.14450097,2.53344,0.73892,2.639,9.7,2.97,10.14450097
06/04/2020 00:30,11.26584,3.29712,11.73840497,2.59584,0.75712,2.704,8.67,2.54,9.034406455,8.99,2.89,9.443103303,2.59584,0.75712,2.704,8.99,2.89,9.443103303
06/04/2020 01:00,11.09904,3.21472,11.55522019,2.75904,0.80472,2.874,8.34,2.41,8.681226872,8.63,2.85,9.088421205,2.75904,0.80472,2.874,8.63,2.85,9.088421205
06/04/2020 01:30,11.14904,3.27472,11.62002083,2.75904,0.80472,2.874,8.39,2.47,8.74602767,8.68,2.9,9.151633734,2.75904,0.80472,2.874,8.68,2.9,9.151633734
06/04/2020 02:00,11.25448,3.22964,11.7087102,2.60448,0.75964,2.713,8.65,2.47,8.995743438,8.95,2.87,9.398904191,2.60448,0.75964,2.713,8.95,2.87,9.398904191
06/04/2020 02:30,11.29888,3.38384,11.79470485,2.85888,0.83384,2.978,8.44,2.55,8.816807812,8.72,3.01,9.224884823,2.85888,0.83384,2.978,8.72,3.01,9.224884823
06/04/2020 03:00,11.05336,3.80348,11.68944941,2.82336,0.82348,2.941,8.23,2.98,8.752902376,8.59,2.97,9.088949334,2.82336,0.82348,2.941,8.59,2.97,9.088949334
06/04/2020 03:30,10.484,6.552,12.36296728,2.544,0.742,2.65,7.94,5.81,9.838683855,8.83,0,8.83,2.544,0.742,2.65,8.83,0,8.83
06/04/2020 04:00,10.33544,6.48492,12.20145513,2.48544,0.72492,2.589,7.85,5.76,9.736534291,8.73,-0.41,8.739622417,2.48544,0.72492,2.589,8.73,-0.41,8.739622417
06/04/2020 04:30,10.30376,6.39568,12.12733247,2.45376,0.71568,2.556,7.85,5.68,9.689422067,8.73,-0.41,8.739622417,2.45376,0.71568,2.556,8.73,-0.41,8.739622417
06/04/2020 05:00,10.30448,6.40464,12.13267166,2.48448,0.72464,2.588,7.82,5.68,9.665133212,8.69,-0.41,8.69966666,2.48448,0.72464,2.588,8.69,-0.41,8.69966666
06/04/2020 05:30,10.6632,6.3576,12.41462492,2.5632,0.7476,2.67,8.1,5.61,9.853024916,8.98,-0.41,8.989354816,2.5632,0.7476,2.67,8.98,-0.41,8.989354816
06/04/2020 06:00,11.4164,4.2102,12.16798969,2.6064,0.7602,2.715,8.81,3.45,9.461426954,9.33,1.81,9.503946549,2.6064,0.7602,2.715,9.33,1.81,9.503946549
06/04/2020 06:30,12.43312,2.57216,12.69639634,2.37312,0.69216,2.472,10.06,1.88,10.23415849,10.36,2.27,10.60577673,2.37312,0.69216,2.472,10.36,2.27,10.60577673
06/04/2020 07:00,12.85632,4.81476,13.72832393,2.17632,0.63476,2.267,10.68,4.18,11.46886219,11.5,-0.44,11.50841431,2.17632,0.63476,2.267,11.5,-0.44,11.50841431
06/04/2020 07:30,14.05136,5.29248,15.01502789,2.27136,0.66248,2.366,11.78,4.63,12.65722323,12.77,-1.51,12.85896574,2.27136,0.66248,2.366,12.77,-1.51,12.85896574
06/04/2020 08:00,15.28656,3.67608,15.72235608,2.38656,0.69608,2.486,12.9,2.98,13.23972809,13.61,-0.4,13.61587676,2.38656,0.69608,2.486,13.61,-0.4,13.61587676
06/04/2020 08:30,16.3868,2.5074,16.57752301,2.3568,0.6874,2.455,14.03,1.82,14.14755456,14.59,0,14.59,2.3568,0.6874,2.455,14.59,0,14.59
06/04/2020 09:00,16.79536,4.35448,17.35066609,2.65536,0.77448,2.766,14.14,3.58,14.58615782,15.15,-2.12,15.29761092,2.65536,0.77448,2.766,15.15,-2.12,15.29761092
06/04/2020 09:30,16.81768,4.28724,17.35554054,3.00768,0.87724,3.133,13.81,3.41,14.22477416,14.81,-2.3,14.98753148,3.00768,0.87724,3.133,14.81,-2.3,14.98753148
06/04/2020 10:00,17.28792,4.26356,17.80590132,3.33792,0.97356,3.477,13.95,3.29,14.33271084,14.95,-2.43,15.14620084,3.33792,0.97356,3.477,14.95,-2.43,15.14620084
06/04/2020 10:30,17.07328,4.26804,17.5986663,3.35328,0.97804,3.493,13.72,3.29,14.10895106,14.73,-2.43,14.9290924,3.35328,0.97804,3.493,14.73,-2.43,14.9290924
06/04/2020 11:00,17.00088,4.24234,17.52219648,3.47088,1.01234,3.6155,13.53,3.23,13.91020489,14.53,-2.55,14.75206426,3.47088,1.01234,3.6155,14.53,-2.55,14.75206426
06/04/2020 11:30,16.95432,4.30376,17.49203581,3.54432,1.03376,3.692,13.41,3.27,13.80293447,14.41,-2.55,14.63388534,3.54432,1.03376,3.692,14.41,-2.55,14.63388534
