Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/04/2020 12:00,16.67232,4.08776,17.16613049,3.35232,0.97776,3.492,13.32,3.11,13.67824916,14.33,-2.68,14.57845328,3.35232,0.97776,3.492,14.33,-2.68,14.57845328
06/04/2020 12:30,17.27344,4.09392,17.75195511,3.37344,0.98392,3.514,13.9,3.11,14.24366877,14.9,-2.68,15.13910169,3.37344,0.98392,3.514,14.9,-2.68,15.13910169
06/04/2020 13:00,17.43144,4.19542,17.92921218,3.24144,0.94542,3.3765,14.19,3.25,14.55742422,15.2,-2.51,15.40584629,3.24144,0.94542,3.3765,15.2,-2.51,15.40584629
06/04/2020 13:30,17.52904,3.56222,17.88733224,3.05904,0.89222,3.1865,14.47,2.67,14.71427198,15.08,-0.59,15.09153736,3.05904,0.89222,3.1865,15.08,-0.59,15.09153736
06/04/2020 14:00,17.14392,4.08406,17.62366418,3.37392,0.98406,3.5145,13.77,3.1,14.11463425,14.19,0.25,14.19220208,3.37392,0.98406,3.5145,14.19,0.25,14.19220208
06/04/2020 14:30,16.54704,4.68372,17.19714412,3.16704,0.92372,3.299,13.38,3.76,13.89827327,14.44,-2.26,14.61578599,3.16704,0.92372,3.299,14.44,-2.26,14.61578599
06/04/2020 15:00,16.27328,4.78804,16.96304716,3.35328,0.97804,3.493,12.92,3.81,13.47005939,13.98,-2.19,14.15049469,3.35328,0.97804,3.493,13.98,-2.19,14.15049469
06/04/2020 15:30,16.8712,4.5316,17.4691954,2.8512,0.8316,2.97,14.02,3.7,14.50001379,15.09,-2.26,15.25829938,2.8512,0.8316,2.97,15.09,-2.26,15.25829938
06/04/2020 16:00,16.30928,4.58104,16.94044101,2.60928,0.76104,2.718,13.7,3.82,14.22260173,14.78,-2.13,14.93269232,2.60928,0.76104,2.718,14.78,-2.13,14.93269232
06/04/2020 16:30,16.7928,4.6579,17.42682313,2.6328,0.7679,2.7425,14.16,3.89,14.68460759,15.22,-2.27,15.38834949,2.6328,0.7679,2.7425,15.22,-2.27,15.38834949
06/04/2020 17:00,17.49872,4.67296,18.11192306,2.47872,0.72296,2.582,15.02,3.95,15.53070829,16.1,-2.15,16.24292154,2.47872,0.72296,2.582,16.1,-2.15,16.24292154
06/04/2020 17:30,17.85392,4.68906,18.45940798,2.53392,0.73906,2.6395,15.32,3.95,15.82102715,16.41,-2.08,16.54129681,2.53392,0.73906,2.6395,16.41,-2.08,16.54129681
06/04/2020 18:00,18.64072,1.78896,18.72636697,2.91072,0.84896,3.032,15.73,0.94,15.75806143,16.13,0.75,16.14742704,2.91072,0.84896,3.032,16.13,0.75,16.14742704
06/04/2020 18:30,18.71592,1.36256,18.76545313,2.54592,0.74256,2.652,16.17,0.62,16.18188184,16.49,1.11,16.52731678,2.54592,0.74256,2.652,16.49,1.11,16.52731678
06/04/2020 19:00,18.51568,1.37624,18.56675638,2.21568,0.64624,2.308,16.3,0.73,16.31633844,16.63,1.19,16.6725223,2.21568,0.64624,2.308,16.63,1.19,16.6725223
06/04/2020 19:30,17.91472,1.61346,17.98723008,2.27472,0.66346,2.3695,15.64,0.95,15.66882574,15.94,1.39,16.00049062,2.27472,0.66346,2.3695,15.94,1.39,16.00049062
06/04/2020 20:00,17.45976,1.72368,17.54463713,2.06976,0.60368,2.156,15.39,1.12,15.43069992,15.69,1.54,15.76539565,2.06976,0.60368,2.156,15.69,1.54,15.76539565
06/04/2020 20:30,17.44704,4.05872,17.9129119,1.84704,0.53872,1.924,15.6,3.52,15.9921981,16.49,-0.89,16.51400012,1.84704,0.53872,1.924,16.49,-0.89,16.51400012
06/04/2020 21:00,16.96904,4.81472,17.63887318,1.79904,0.52472,1.874,15.17,4.29,15.76492943,16.2,-1.43,16.26299173,1.79904,0.52472,1.874,16.2,-1.43,16.26299173
06/04/2020 21:30,16.4136,4.2548,16.95610769,2.0736,0.6048,2.16,14.34,3.65,14.79723285,15.11,-0.25,15.11206803,2.0736,0.6048,2.16,15.11,-0.25,15.11206803
06/04/2020 22:00,15.56136,5.51748,16.51055755,2.15136,0.62748,2.241,13.41,4.89,14.27375914,14.4,-1.21,14.45074739,2.15136,0.62748,2.241,14.4,-1.21,14.45074739
06/04/2020 22:30,14.80856,5.02708,15.63857355,2.21856,0.64708,2.311,12.59,4.38,13.33013503,13.44,-0.4,13.44595106,2.21856,0.64708,2.311,13.44,-0.4,13.44595106
06/04/2020 23:00,14.14328,2.46804,14.35700493,2.15328,0.62804,2.243,11.99,1.84,12.13036273,12.29,2.23,12.49067652,2.15328,0.62804,2.243,12.29,2.23,12.49067652
06/04/2020 23:30,13.21408,2.68244,13.48359724,2.37408,0.69244,2.473,10.84,1.99,11.02114785,11.14,2.41,11.39770591,2.37408,0.69244,2.473,11.14,2.41,11.39770591
07/04/2020 00:00,12.06704,5.20372,13.14123876,2.20704,0.64372,2.299,9.86,4.56,10.86338805,10.6,0.22,10.60228277,2.20704,0.64372,2.299,10.6,0.22,10.60228277
07/04/2020 00:30,9.26,5.32,10.67941946,0,0,0,9.26,5.32,10.67941946,10.13,-0.56,10.14546697,0,0,0,10.13,-0.56,10.14546697
07/04/2020 01:00,8.92,5.4,10.42719521,0,0,0,8.92,5.4,10.42719521,9.8,-0.5,9.812746812,0,0,0,9.8,-0.5,9.812746812
07/04/2020 01:30,8.92,5.47,10.46361792,0,0,0,8.92,5.47,10.46361792,9.8,-0.46,9.810789978,0,0,0,9.8,-0.46,9.810789978
07/04/2020 02:00,9,5.47,10.53189916,0,0,0,9,5.47,10.53189916,9.87,-0.46,9.880713537,0,0,0,9.87,-0.46,9.880713537
07/04/2020 02:30,8.87,5.51,10.44207834,0,0,0,8.87,5.51,10.44207834,9.76,-0.46,9.770834151,0,0,0,9.76,-0.46,9.770834151
07/04/2020 03:00,8.87,4.52,9.955264939,0,0,0,8.87,4.52,9.955264939,9.58,0.61,9.599401023,0,0,0,9.58,0.61,9.599401023
07/04/2020 03:30,9,2.26,9.279418085,0,0,0,9,2.26,9.279418085,9.28,2.72,9.670408471,0,0,0,9.28,2.72,9.670408471
07/04/2020 04:00,8.85,2.29,9.141476905,0,0,0,8.85,2.29,9.141476905,9.14,2.72,9.536141777,0,0,0,9.14,2.72,9.536141777
07/04/2020 04:30,8.73,2.29,9.025353179,0,0,0,8.73,2.29,9.025353179,9.02,2.75,9.429893955,0,0,0,9.02,2.75,9.429893955
07/04/2020 05:00,8.87,2.29,9.160840573,0,0,0,8.87,2.29,9.160840573,9.16,2.75,9.56389565,0,0,0,9.16,2.75,9.56389565
07/04/2020 05:30,9.14,2.2,9.401042495,0,0,0,9.14,2.2,9.401042495,9.42,2.67,9.791082678,0,0,0,9.42,2.67,9.791082678
07/04/2020 06:00,9.61,2.13,9.843221018,0,0,0,9.61,2.13,9.843221018,9.89,2.57,10.21846368,0,0,0,9.89,2.57,10.21846368
07/04/2020 06:30,10.44,4.92,11.54123044,0,0,0,10.44,4.92,11.54123044,11.37,-0.93,11.4079709,0,0,0,11.37,-0.93,11.4079709
07/04/2020 07:00,11.39096,3.83028,12.01769589,0.00096,0.00028,0.001,11.39,3.83,12.01669672,12.16,-0.32,12.1642098,0.00096,0.00028,0.001,12.16,-0.32,12.1642098
07/04/2020 07:30,12.63096,3.15028,13.01788825,0.00096,0.00028,0.001,12.63,3.15,13.01688903,13.37,-0.49,13.37897604,0.00096,0.00028,0.001,13.37,-0.49,13.37897604
07/04/2020 08:00,13.32192,3.86056,13.87002076,0.00192,0.00056,0.002,13.32,3.86,13.86802077,14.31,-1.8,14.42276326,0.00192,0.00056,0.002,14.31,-1.8,14.42276326
07/04/2020 08:30,14.02288,3.47084,14.44603384,0.00288,0.00084,0.003,14.02,3.47,14.44303638,14.92,-1.63,15.0087741,0.00288,0.00084,0.003,14.92,-1.63,15.0087741
07/04/2020 09:00,14.79432,0.00126,14.79432005,0.00432,0.00126,0.0045,14.79,0,14.79,15.11,0.72,15.12714448,0.00432,0.00126,0.0045,15.11,0.72,15.12714448
07/04/2020 09:30,14.48528,3.49154,14.90014054,0.00528,0.00154,0.0055,14.48,3.49,14.89464669,15.21,-1.26,15.26210012,0.00528,0.00154,0.0055,15.21,-1.26,15.26210012
07/04/2020 10:00,14.30624,3.49182,14.72621166,0.00624,0.00182,0.0065,14.3,3.49,14.71971807,15.39,-2.95,15.67018188,0.00624,0.00182,0.0065,15.39,-2.95,15.67018188
07/04/2020 10:30,14.0372,3.4921,14.46505258,0.0072,0.0021,0.0075,14.03,3.49,14.45755858,15.11,-2.95,15.3952785,0.0072,0.0021,0.0075,15.11,-2.95,15.3952785
07/04/2020 11:00,13.72816,3.49238,14.16541899,0.00816,0.00238,0.0085,13.72,3.49,14.1569241,14.8,-2.95,15.09113978,0.00816,0.00238,0.0085,14.8,-2.95,15.09113978
07/04/2020 11:30,13.42864,3.49252,13.87537633,0.00864,0.00252,0.009,13.42,3.49,13.86638021,14.5,-2.88,14.78324728,0.00864,0.00252,0.009,14.5,-2.88,14.78324728
07/04/2020 12:00,13.34912,3.49266,13.79846653,0.00912,0.00266,0.0095,13.34,3.49,13.78897023,14.43,-2.88,14.7145948,0.00912,0.00266,0.0095,14.43,-2.88,14.7145948
07/04/2020 12:30,13.88864,3.35252,14.28753693,0.00864,0.00252,0.009,13.88,3.35,14.27854684,14.96,-3,15.25783733,0.00864,0.00252,0.009,14.96,-3,15.25783733
07/04/2020 13:00,13.7296,3.2928,14.11893934,0.0096,0.0028,0.01,13.72,3.29,14.10895106,14.82,-3,15.12059523,0.0096,0.0028,0.01,14.82,-3,15.12059523
07/04/2020 13:30,13.49864,3.59252,13.96851752,0.00864,0.00252,0.009,13.49,3.59,13.95952005,14.58,-2.87,14.85978802,0.00864,0.00252,0.009,14.58,-2.87,14.85978802
07/04/2020 14:00,13.36816,3.77238,13.89023227,0.00816,0.00238,0.0085,13.36,3.77,13.8817326,14.45,-2.69,14.6982516,0.00816,0.00238,0.0085,14.45,-2.69,14.6982516
07/04/2020 14:30,13.48672,3.65196,13.97241669,0.00672,0.00196,0.007,13.48,3.65,13.965418,14.57,-2.8,14.83660675,0.00672,0.00196,0.007,14.57,-2.8,14.83660675
07/04/2020 15:00,12.89768,3.73224,13.42683004,0.00768,0.00224,0.008,12.89,3.73,13.41883005,13.97,-2.72,14.23233291,0.00768,0.00224,0.008,13.97,-2.72,14.23233291
07/04/2020 15:30,12.89768,1.80224,13.02298807,0.00768,0.00224,0.008,12.89,1.8,13.01507203,13.47,-0.36,13.47480983,0.00768,0.00224,0.008,13.47,-0.36,13.47480983
07/04/2020 16:00,12.89672,0.57196,12.90939677,0.00672,0.00196,0.007,12.89,0.57,12.90259664,13.23,1.03,13.27003391,0.00672,0.00196,0.007,13.23,1.03,13.27003391
07/04/2020 16:30,13.5272,0.6821,13.5443863,0.0072,0.0021,0.0075,13.52,0.68,13.53708979,13.83,1.12,13.87527657,0.0072,0.0021,0.0075,13.83,1.12,13.87527657
07/04/2020 17:00,14.15528,2.89154,14.44759341,0.00528,0.00154,0.0055,14.15,2.89,14.44211203,14.98,-1.18,15.02640343,0.00528,0.00154,0.0055,14.98,-1.18,15.02640343
07/04/2020 17:30,14.92384,3.90112,15.42529538,0.00384,0.00112,0.004,14.92,3.9,15.42129696,16.04,-2.45,16.22603155,0.00384,0.00112,0.004,16.04,-2.45,16.22603155
07/04/2020 18:00,15.77336,4.01098,16.27534474,0.00336,0.00098,0.0035,15.77,4.01,16.27184685,16.92,-2.3,17.07560833,0.00336,0.00098,0.0035,16.92,-2.3,17.07560833
07/04/2020 18:30,15.85144,4.06042,16.36322586,0.00144,0.00042,0.0015,15.85,4.06,16.36172668,16.99,-2.23,17.13572292,0.00144,0.00042,0.0015,16.99,-2.23,17.13572292
07/04/2020 19:00,15.46096,4.16028,16.01090921,0.00096,0.00028,0.001,15.46,4.16,16.00990943,16.6,-2.15,16.73865287,0.00096,0.00028,0.001,16.6,-2.15,16.73865287
07/04/2020 19:30,15.13048,4.33014,15.7379013,0.00048,0.00014,0.0005,15.13,4.33,15.73740131,16.26,-1.95,16.37651062,0.00048,0.00014,0.0005,16.26,-1.95,16.37651062
07/04/2020 20:00,14.79048,4.52014,15.4657675,0.00048,0.00014,0.0005,14.79,4.52,15.46526754,15.88,-1.79,15.98056632,0.00048,0.00014,0.0005,15.88,-1.79,15.98056632
07/04/2020 20:30,15.02,4.57,15.69985032,0,0,0,15.02,4.57,15.69985032,16.13,-1.75,16.22465408,0,0,0,16.13,-1.75,16.22465408
07/04/2020 21:00,14.47,4.77,15.23593778,0,0,0,14.47,4.77,15.23593778,15.54,-1.6,15.62215094,0,0,0,15.54,-1.6,15.62215094
07/04/2020 21:30,13.86,2.84,14.14797512,0,0,0,13.86,2.84,14.14797512,14.46,0.59,14.47203165,0,0,0,14.46,0.59,14.47203165
07/04/2020 22:00,13.12,1.69,13.22839748,0,0,0,13.12,1.69,13.22839748,13.44,2.09,13.601533,0,0,0,13.44,2.09,13.601533
07/04/2020 22:30,12.16,4.21,12.86816615,0,0,0,12.16,4.21,12.86816615,12.97,-0.14,12.97075557,0,0,0,12.97,-0.14,12.97075557
07/04/2020 23:00,11.23,4.9,12.25246506,0,0,0,11.23,4.9,12.25246506,12.15,-0.57,12.16336302,0,0,0,12.15,-0.57,12.16336302
07/04/2020 23:30,10.18,4.17,11.00096814,0,0,0,10.18,4.17,11.00096814,10.87,1.11,10.92652735,0,0,0,10.87,1.11,10.92652735
08/04/2020 00:00,9.31,5.47,10.79800908,0,0,0,9.31,5.47,10.79800908,10.24,-0.44,10.24944877,0,0,0,10.24,-0.44,10.24944877
08/04/2020 00:30,11.0052,4.7986,12.0058731,2.1552,0.6286,2.245,8.85,4.17,9.783220329,9.53,0.84,9.566948312,2.1552,0.6286,2.245,9.53,0.84,9.566948312
08/04/2020 01:00,10.78984,2.85412,11.16094298,2.13984,0.62412,2.229,8.65,2.23,8.9328271,8.95,2.87,9.398904191,2.13984,0.62412,2.229,8.95,2.87,9.398904191
08/04/2020 01:30,10.70272,2.90496,11.08995077,2.14272,0.62496,2.232,8.56,2.28,8.858442301,8.86,2.91,9.325647431,2.14272,0.62496,2.232,8.86,2.91,9.325647431
08/04/2020 02:00,10.95656,2.90608,11.33540948,2.14656,0.62608,2.236,8.81,2.28,9.100247249,9.11,2.91,9.563482629,2.14656,0.62608,2.236,9.11,2.91,9.563482629
08/04/2020 02:30,10.77736,2.86548,11.15179197,2.00736,0.58548,2.091,8.77,2.28,9.061528569,9.11,2.91,9.563482629,2.00736,0.58548,2.091,9.11,2.91,9.563482629
08/04/2020 03:00,10.60936,2.81148,10.97556101,1.95936,0.57148,2.041,8.65,2.24,8.935328757,8.96,2.88,9.411482349,1.95936,0.57148,2.041,8.96,2.88,9.411482349
08/04/2020 03:30,10.5632,2.8126,10.93123566,1.9632,0.5726,2.045,8.6,2.24,8.88693423,8.91,2.83,9.348636264,1.9632,0.5726,2.045,8.91,2.83,9.348636264
08/04/2020 04:00,10.14936,5.48148,11.53499594,1.95936,0.57148,2.041,8.19,4.91,9.549041837,8.91,1.21,8.99178514,1.95936,0.57148,2.041,8.91,1.21,8.99178514
08/04/2020 04:30,10.10536,6.22948,11.87117188,2.05536,0.59948,2.141,8.05,5.63,9.823410813,8.91,-0.43,8.920369947,2.05536,0.59948,2.141,8.91,-0.43,8.920369947
08/04/2020 05:00,10.2004,6.2572,11.96664999,2.1504,0.6272,2.24,8.05,5.63,9.823410813,8.91,-0.43,8.920369947,2.1504,0.6272,2.24,8.91,-0.43,8.920369947
08/04/2020 05:30,10.65944,5.99692,12.23056461,2.14944,0.62692,2.239,8.51,5.37,10.06265373,9.38,-0.53,9.394961416,2.14944,0.62692,2.239,9.38,-0.53,9.394961416
08/04/2020 06:00,11.0204,5.9572,12.52746774,2.1504,0.6272,2.24,8.87,5.33,10.3482269,9.74,-0.53,9.754409259,2.1504,0.6272,2.24,9.74,-0.53,9.754409259
08/04/2020 06:30,12.04984,3.00412,12.41867066,2.13984,0.62412,2.229,9.91,2.38,10.19178591,10.31,1.72,10.45248774,2.13984,0.62412,2.229,10.31,1.72,10.45248774
08/04/2020 07:00,12.63888,5.12134,13.63706021,1.95888,0.57134,2.0405,10.68,4.55,11.60882854,11.59,-0.84,11.62040017,1.95888,0.57134,2.0405,11.59,-0.84,11.62040017
08/04/2020 07:30,14.07144,2.89792,14.36674507,1.98144,0.57792,2.064,12.09,2.32,12.31058488,12.61,0.63,12.6257277,1.98144,0.57792,2.064,12.61,0.63,12.6257277
08/04/2020 08:00,15.29088,3.52984,15.69301697,2.33088,0.67984,2.428,12.96,2.85,13.26966842,13.69,-0.6,13.70314198,2.33088,0.67984,2.428,13.69,-0.6,13.70314198
08/04/2020 08:30,16.15952,4.22986,16.70394571,2.39952,0.69986,2.4995,13.76,3.53,14.20557989,14.76,-1.96,14.88956682,2.39952,0.69986,2.4995,14.76,-1.96,14.88956682
08/04/2020 09:00,16.62808,4.09444,17.12476229,2.51808,0.73444,2.623,14.11,3.36,14.50454067,14.79,-0.89,14.81675403,2.51808,0.73444,2.623,14.79,-0.89,14.81675403
08/04/2020 09:30,16.73632,1.16726,16.77697538,2.59632,0.75726,2.7045,14.14,0.41,14.14594288,14.46,0.66,14.4750544,2.59632,0.75726,2.7045,14.46,0.66,14.4750544
08/04/2020 10:00,16.8456,1.1758,16.88658476,2.6256,0.7658,2.735,14.22,0.41,14.22590946,14.54,0.66,14.55497166,2.6256,0.7658,2.735,14.54,0.66,14.55497166
08/04/2020 10:30,16.74944,1.19442,16.79197366,2.68944,0.78442,2.8015,14.06,0.41,14.06597668,14.38,0.66,14.39513807,2.68944,0.78442,2.8015,14.38,0.66,14.39513807
08/04/2020 11:00,16.54584,0.79212,16.56479023,2.71584,0.79212,2.829,13.83,0,13.83,14.14,0.5,14.14883741,2.71584,0.79212,2.829,14.14,0.5,14.14883741
08/04/2020 11:30,16.24584,0.77462,16.26429689,2.65584,0.77462,2.7665,13.59,0,13.59,13.91,0.56,13.9212679,2.65584,0.77462,2.7665,13.91,0.56,13.9212679
08/04/2020 12:00,16.14168,0.77924,16.16047797,2.67168,0.77924,2.783,13.47,0,13.47,13.78,0.45,13.78734565,2.67168,0.77924,2.783,13.78,0.45,13.78734565
08/04/2020 12:30,16.47032,0.76426,16.48804216,2.62032,0.76426,2.7295,13.85,0,13.85,14.16,0.45,14.16714862,2.62032,0.76426,2.7295,14.16,0.45,14.16714862
08/04/2020 13:00,16.64952,0.71736,16.66496689,2.45952,0.71736,2.562,14.19,0,14.19,14.5,0.48,14.50794265,2.45952,0.71736,2.562,14.5,0.48,14.50794265
08/04/2020 13:30,16.31016,0.74088,16.32697836,2.54016,0.74088,2.646,13.77,0,13.77,14.09,0.56,14.10112407,2.54016,0.74088,2.646,14.09,0.56,14.10112407
08/04/2020 14:00,16.23816,0.70238,16.25334359,2.40816,0.70238,2.5085,13.83,0,13.83,14.15,0.56,14.16107694,2.40816,0.70238,2.5085,14.15,0.56,14.16107694
08/04/2020 14:30,15.34656,4.07608,15.8786439,2.38656,0.69608,2.486,12.96,3.38,13.39350589,13.8,-1.62,13.8947616,2.38656,0.69608,2.486,13.8,-1.62,13.8947616
08/04/2020 15:00,14.82552,4.03036,15.36358829,2.43552,0.71036,2.537,12.39,3.32,12.82710022,13.4,-2.25,13.58758625,2.43552,0.71036,2.537,13.4,-2.25,13.58758625
08/04/2020 15:30,14.60384,4.13112,15.17690005,2.40384,0.70112,2.504,12.2,3.43,12.67299886,13.23,-2.05,13.38788258,2.40384,0.70112,2.504,13.23,-2.05,13.38788258
08/04/2020 16:00,14.70728,4.17754,15.28907863,2.35728,0.68754,2.4555,12.35,3.49,12.83365108,13.37,-1.97,13.51435533,2.35728,0.68754,2.4555,13.37,-1.97,13.51435533
08/04/2020 16:30,15.0264,4.2127,15.60575337,2.3064,0.6727,2.4025,12.72,3.54,13.20340865,13.74,-1.91,13.87211952,2.3064,0.6727,2.4025,13.74,-1.91,13.87211952
08/04/2020 17:00,15.6448,4.1489,16.18558427,2.2248,0.6489,2.3175,13.42,3.5,13.86890046,14.44,-1.94,14.56973576,2.2248,0.6489,2.3175,14.44,-1.94,14.56973576
08/04/2020 17:30,16.51864,3.01002,16.79064287,1.98864,0.58002,2.0715,14.53,2.43,14.73179555,15.26,-0.77,15.27941426,1.98864,0.58002,2.0715,15.26,-0.77,15.27941426
08/04/2020 18:00,17.17568,2.80874,17.40382153,1.91568,0.55874,1.9955,15.26,2.25,15.42498298,16,-0.77,16.01851741,1.91568,0.55874,1.9955,16,-0.77,16.01851741
08/04/2020 18:30,17.18608,4.38844,17.73752382,1.84608,0.53844,1.923,15.34,3.85,15.8157548,16.49,-2.52,16.68144178,1.84608,0.53844,1.923,16.49,-2.52,16.68144178
08/04/2020 19:00,16.94472,4.46346,17.52272841,1.79472,0.52346,1.8695,15.15,3.94,15.65394838,16.3,-2.43,16.48013653,1.79472,0.52346,1.8695,16.3,-2.43,16.48013653
08/04/2020 19:30,16.56976,4.72618,17.23060428,1.76976,0.51618,1.8435,14.8,4.21,15.38714074,15.92,-2.12,16.06053548,1.76976,0.51618,1.8435,15.92,-2.12,16.06053548
08/04/2020 20:00,16.32592,4.77506,17.00990482,1.76592,0.51506,1.8395,14.56,4.26,15.1704054,15.66,-2.08,15.79753145,1.76592,0.51506,1.8395,15.66,-2.08,15.79753145
08/04/2020 20:30,16.65544,4.77492,17.32638285,1.76544,0.51492,1.839,14.89,4.26,15.48740456,16,-2.04,16.12952572,1.76544,0.51492,1.839,16,-2.04,16.12952572
08/04/2020 21:00,16.26256,4.99408,17.0121043,1.76256,0.51408,1.836,14.5,4.48,15.17631049,15.58,-1.89,15.69421868,1.76256,0.51408,1.836,15.58,-1.89,15.69421868
08/04/2020 21:30,15.54944,5.17192,16.38700219,1.78944,0.52192,1.864,13.76,4.65,14.52446557,14.84,-1.73,14.94049865,1.78944,0.52192,1.864,14.84,-1.73,14.94049865
08/04/2020 22:00,14.81624,3.08432,15.13386922,1.86624,0.54432,1.944,12.95,2.54,13.19674581,13.49,0.95,13.52340933,1.86624,0.54432,1.944,13.49,0.95,13.52340933
08/04/2020 22:30,13.82416,4.75788,14.62001443,1.84416,0.53788,1.921,11.98,4.22,12.70152747,12.84,-0.32,12.84398692,1.84416,0.53788,1.921,12.84,-0.32,12.84398692
08/04/2020 23:00,12.8788,5.3934,13.96253032,1.8288,0.5334,1.905,11.05,4.86,12.07154091,11.98,-0.7,12.00043333,1.8288,0.5334,1.905,11.98,-0.7,12.00043333
08/04/2020 23:30,12.17536,3.29948,12.61451384,1.81536,0.52948,1.891,10.36,2.77,10.72392186,10.81,1.64,10.93369562,1.81536,0.52948,1.891,10.81,1.64,10.93369562
09/04/2020 00:00,11.28104,5.83072,12.69878574,1.99104,0.58072,2.074,9.29,5.25,10.6708294,10.22,-0.65,10.24064939,1.99104,0.58072,2.074,10.22,-0.65,10.24064939
09/04/2020 00:30,10.76624,5.19932,11.95595468,1.98624,0.57932,2.069,8.78,4.62,9.921330556,9.58,0.04,9.580083507,1.98624,0.57932,2.069,9.58,0.04,9.580083507
09/04/2020 01:00,10.5708,2.6694,10.90263771,2.0208,0.5894,2.105,8.55,2.08,8.799369296,8.84,2.72,9.248999946,2.0208,0.5894,2.105,8.84,2.72,9.248999946
09/04/2020 01:30,10.55048,2.72264,10.89611843,2.10048,0.61264,2.188,8.45,2.11,8.709454633,8.73,2.72,9.143921478,2.10048,0.61264,2.188,8.73,2.72,9.143921478
09/04/2020 02:00,10.74544,2.76492,11.09546139,2.24544,0.65492,2.339,8.5,2.11,8.75797351,8.78,2.72,9.191670142,2.24544,0.65492,2.339,8.78,2.72,9.191670142
09/04/2020 02:30,10.69072,2.74896,11.03849062,2.19072,0.63896,2.282,8.5,2.11,8.75797351,8.78,2.77,9.206590031,2.19072,0.63896,2.282,8.78,2.77,9.206590031
09/04/2020 03:00,10.48328,2.73804,10.83494451,2.15328,0.62804,2.243,8.33,2.11,8.59307861,8.62,2.77,9.054131654,2.15328,0.62804,2.243,8.62,2.77,9.054131654
09/04/2020 03:30,10.45152,2.74336,10.80556775,2.17152,0.63336,2.262,8.28,2.11,8.544618189,8.58,2.77,9.016057897,2.17152,0.63336,2.262,8.58,2.77,9.016057897
09/04/2020 04:00,10.32104,2.80072,10.69429283,2.23104,0.65072,2.324,8.09,2.15,8.370818359,8.4,2.77,8.844936405,2.23104,0.65072,2.324,8.4,2.77,8.844936405
09/04/2020 04:30,10.22216,2.73688,10.58220521,2.01216,0.58688,2.096,8.21,2.15,8.48684865,8.5,2.77,8.93996085,2.01216,0.58688,2.096,8.5,2.77,8.93996085
09/04/2020 05:00,10.26456,2.69008,10.6112074,1.95456,0.57008,2.036,8.31,2.12,8.576158814,8.6,2.77,9.035092695,1.95456,0.57008,2.036,8.6,2.77,9.035092695
09/04/2020 05:30,10.66232,2.61776,10.97896786,1.91232,0.55776,1.992,8.75,2.06,8.989221323,9.02,2.68,9.40971838,1.91232,0.55776,1.992,9.02,2.68,9.40971838
09/04/2020 06:00,11.14384,2.62612,11.44909063,2.04384,0.59612,2.129,9.1,2.03,9.323674168,9.37,2.68,9.745732399,2.04384,0.59612,2.129,9.37,2.68,9.745732399
09/04/2020 06:30,11.62256,5.23908,12.74879838,2.12256,0.61908,2.211,9.5,4.62,10.56382506,10.42,-0.68,10.44216453,2.12256,0.61908,2.211,10.42,-0.68,10.44216453
09/04/2020 07:00,12.31056,5.37308,13.43204661,2.17056,0.63308,2.261,10.14,4.74,11.19317649,11.12,-1.1,11.17427403,2.17056,0.63308,2.261,11.12,-1.1,11.17427403
09/04/2020 07:30,13.64904,2.84972,13.94335673,2.15904,0.62972,2.249,11.49,2.22,11.70249973,11.98,0.77,12.00471991,2.15904,0.62972,2.249,11.98,0.77,12.00471991
09/04/2020 08:00,14.84384,2.98362,15.14072568,2.34384,0.68362,2.4415,12.5,2.3,12.70983871,13.08,0.15,13.08086006,2.34384,0.68362,2.4415,13.08,0.15,13.08086006
09/04/2020 08:30,15.74408,4.20244,16.29529248,2.37408,0.69244,2.473,13.37,3.51,13.82306044,14.35,-2.13,14.50721889,2.37408,0.69244,2.473,14.35,-2.13,14.50721889
09/04/2020 09:00,16.15352,3.93936,16.62692893,2.36352,0.68936,2.462,13.79,3.25,14.16780152,14.78,-2.23,14.94728403,2.36352,0.68936,2.462,14.78,-2.23,14.94728403
09/04/2020 09:30,16.54456,3.80008,16.97536667,2.43456,0.71008,2.536,14.11,3.09,14.44438299,15.1,-2.3,15.27416119,2.43456,0.71008,2.536,15.1,-2.3,15.27416119
09/04/2020 10:00,16.7064,3.8327,17.14040228,2.5464,0.7427,2.6525,14.16,3.09,14.49322945,15.15,-2.3,15.32359292,2.5464,0.7427,2.6525,15.15,-2.3,15.32359292
09/04/2020 10:30,16.85224,3.67982,17.24932081,2.50224,0.72982,2.6065,14.35,2.95,14.65008532,15.34,-2.43,15.5312749,2.50224,0.72982,2.6065,15.34,-2.43,15.5312749
09/04/2020 11:00,16.24904,3.74472,16.67495813,2.51904,0.73472,2.624,13.73,3.01,14.05606631,14.71,-2.39,14.90289234,2.51904,0.73472,2.624,14.71,-2.39,14.90289234
09/04/2020 11:30,16.31912,3.80266,16.75630928,2.88912,0.84266,3.0095,13.43,2.96,13.75232708,14.41,-2.46,14.61847119,2.88912,0.84266,3.0095,14.41,-2.46,14.61847119
09/04/2020 12:00,16.35416,3.81288,16.79275449,2.92416,0.85288,3.046,13.43,2.96,13.75232708,14.41,-2.46,14.61847119,2.92416,0.85288,3.046,14.41,-2.46,14.61847119
09/04/2020 12:30,16.34312,3.65466,16.7467642,2.79312,0.81466,2.9095,13.55,2.84,13.84442487,14.53,-2.56,14.75379612,2.79312,0.81466,2.9095,14.53,-2.56,14.75379612
09/04/2020 13:00,16.13408,3.68994,16.55065541,2.67408,0.77994,2.7855,13.46,2.91,13.7709731,14.44,-2.5,14.65481491,2.67408,0.77994,2.7855,14.44,-2.5,14.65481491
09/04/2020 13:30,15.64344,3.79142,16.09633749,2.47344,0.72142,2.5765,13.17,3.07,13.52308397,14.15,-2.37,14.34710424,2.47344,0.72142,2.5765,14.15,-2.37,14.34710424
09/04/2020 14:00,15.06992,3.81206,15.54459039,2.26992,0.66206,2.3645,12.8,3.15,13.18190047,13.8,-2.29,13.98871331,2.26992,0.66206,2.3645,13.8,-2.29,13.98871331
09/04/2020 14:30,15.39256,3.98408,15.89980493,3.20256,0.93408,3.336,12.19,3.05,12.56577097,13.2,-2.29,13.39716761,3.20256,0.93408,3.336,13.2,-2.29,13.39716761
09/04/2020 15:00,15.19592,3.88006,15.68345785,2.84592,0.83006,2.9645,12.35,3.05,12.72104555,13.37,-2.2,13.54979336,2.84592,0.83006,2.9645,13.37,-2.2,13.54979336
09/04/2020 15:30,14.88536,3.87948,15.38259755,2.53536,0.73948,2.641,12.35,3.14,12.74292353,13.37,-2.13,13.53860406,2.53536,0.73948,2.641,13.37,-2.13,13.53860406
09/04/2020 16:00,15.0956,3.8533,15.57963608,2.2056,0.6433,2.2975,12.89,3.21,13.28368172,13.91,-2.06,14.06171042,2.2056,0.6433,2.2975,13.91,-2.06,14.06171042
09/04/2020 16:30,15.48136,3.99748,15.98913237,2.15136,0.62748,2.241,13.33,3.37,13.74939271,14.35,-1.91,14.47655346,2.15136,0.62748,2.241,14.35,-1.91,14.47655346
09/04/2020 17:00,15.71976,4.09118,16.24341738,2.12976,0.62118,2.2185,13.59,3.47,14.02601155,14.6,-1.76,14.70569958,2.12976,0.62118,2.2185,14.6,-1.76,14.70569958
09/04/2020 17:30,16.32408,3.93494,16.79164497,1.59408,0.46494,1.6605,14.73,3.47,15.13320191,15.71,-1.58,15.78925267,1.59408,0.46494,1.6605,15.71,-1.58,15.78925267
09/04/2020 18:00,17.0524,3.8207,17.4751851,1.2024,0.3507,1.2525,15.85,3.47,16.22539368,16.72,-1.42,16.7801907,1.2024,0.3507,1.2525,16.72,-1.42,16.7801907
09/04/2020 18:30,16.90424,4.23832,17.42746931,1.19424,0.34832,1.244,15.71,3.89,16.18444315,16.86,-2.48,17.04142013,1.19424,0.34832,1.244,16.86,-2.48,17.04142013
09/04/2020 19:00,16.74904,4.32972,17.29961896,1.19904,0.34972,1.249,15.55,3.98,16.05125852,16.71,-2.36,16.87583183,1.19904,0.34972,1.249,16.71,-2.36,16.87583183
09/04/2020 19:30,16.9632,4.6851,17.59830436,1.6632,0.4851,1.7325,15.3,4.2,15.86600139,16.42,-2.16,16.56146129,1.6632,0.4851,1.7325,16.42,-2.16,16.56146129
09/04/2020 20:00,16.82696,5.16578,17.60204153,2.31696,0.67578,2.4135,14.51,4.49,15.18881826,15.6,-1.89,15.71407331,2.31696,0.67578,2.4135,15.6,-1.89,15.71407331
09/04/2020 20:30,17.22296,5.32628,18.02774556,2.59296,0.75628,2.701,14.63,4.57,15.3271589,15.71,-1.78,15.81051865,2.59296,0.75628,2.701,15.71,-1.78,15.81051865
09/04/2020 21:00,16.04104,5.17072,16.85382181,1.51104,0.44072,1.574,14.53,4.73,15.28050392,15.59,-1.65,15.67707243,1.51104,0.44072,1.574,15.59,-1.65,15.67707243
09/04/2020 21:30,15.19536,2.90448,15.47045473,0.97536,0.28448,1.016,14.22,2.62,14.45934992,14.79,0.8,14.81162044,0.97536,0.28448,1.016,14.79,0.8,14.81162044
09/04/2020 22:00,14.354,2.807,14.62588681,0.984,0.287,1.025,13.37,2.52,13.60541436,13.86,1.28,13.91897985,0.984,0.287,1.025,13.86,1.28,13.91897985
09/04/2020 22:30,13.43616,5.04888,14.35345202,0.95616,0.27888,0.996,12.48,4.77,13.36051271,13.43,-0.74,13.45037174,0.95616,0.27888,0.996,13.43,-0.74,13.45037174
09/04/2020 23:00,12.6524,4.6332,13.47404052,1.1424,0.3332,1.19,11.51,4.3,12.28698905,12.33,-0.1,12.33040551,1.1424,0.3332,1.19,12.33,-0.1,12.33040551
09/04/2020 23:30,12.44864,5.72752,13.70303336,2.76864,0.80752,2.884,9.68,4.92,10.85858186,10.49,-0.07,10.49023355,2.76864,0.80752,2.884,10.49,-0.07,10.49023355
10/04/2020 00:00,11.69504,5.54272,12.9420132,2.61504,0.76272,2.724,9.08,4.78,10.26132545,9.89,0.18,9.891637883,2.61504,0.76272,2.724,9.89,0.18,9.891637883
10/04/2020 00:30,11.05632,2.93976,11.44047205,2.29632,0.66976,2.392,8.76,2.27,9.049336992,9.07,2.89,9.519296192,2.29632,0.66976,2.392,9.07,2.89,9.519296192
10/04/2020 01:00,10.52608,2.88344,10.91387128,1.96608,0.57344,2.048,8.56,2.31,8.866211141,8.88,2.93,9.350898353,1.96608,0.57344,2.048,8.88,2.93,9.350898353
10/04/2020 01:30,10.33216,2.82688,10.71189903,1.77216,0.51688,1.846,8.56,2.31,8.866211141,8.88,2.93,9.350898353,1.77216,0.51688,1.846,8.88,2.93,9.350898353
10/04/2020 02:00,10.06288,2.44084,10.35467304,0.96288,0.28084,1.003,9.1,2.16,9.352839141,9.39,2.8,9.798576427,0.96288,0.28084,1.003,9.39,2.8,9.798576427
10/04/2020 02:30,10.36856,2.86208,10.75632551,1.85856,0.54208,1.936,8.51,2.32,8.820572544,8.82,2.96,9.303440224,1.85856,0.54208,1.936,8.82,2.96,9.303440224
10/04/2020 03:00,10.10872,4.33296,10.99821633,1.99872,0.58296,2.082,8.11,3.75,8.935020985,8.65,3.02,9.1620358,1.99872,0.58296,2.082,8.65,3.02,9.1620358
10/04/2020 03:30,9.83656,6.29108,11.67628366,2.02656,0.59108,2.111,7.81,5.7,9.668821024,8.65,-0.43,8.660681267,2.02656,0.59108,2.111,8.65,-0.43,8.660681267
10/04/2020 04:00,9.68928,6.28604,11.54973791,2.00928,0.58604,2.093,7.68,5.7,9.564120451,8.54,-0.43,8.550818674,2.00928,0.58604,2.093,8.54,-0.43,8.550818674
10/04/2020 04:30,9.57312,6.18216,11.3957768,1.89312,0.55216,1.972,7.68,5.63,9.522567931,8.54,-0.43,8.550818674,1.89312,0.55216,1.972,8.54,-0.43,8.550818674
10/04/2020 05:00,9.43536,6.24948,11.31733266,1.81536,0.52948,1.891,7.62,5.72,9.52800084,8.47,-0.43,8.48090797,1.81536,0.52948,1.891,8.47,-0.43,8.48090797
10/04/2020 05:30,9.63824,6.20032,11.46035071,1.81824,0.53032,1.894,7.82,5.67,9.659259806,8.7,-0.43,8.710619955,1.81824,0.53032,1.894,8.7,-0.43,8.710619955
10/04/2020 06:00,9.9952,6.1036,11.71144551,1.7952,0.5236,1.87,8.2,5.58,9.918487788,9.08,-0.43,9.090176016,1.7952,0.5236,1.87,9.08,-0.43,9.090176016
10/04/2020 06:30,10.39888,5.98884,12.00012124,1.77888,0.51884,1.853,8.62,5.47,10.20907929,9.51,-0.43,9.519716382,1.77888,0.51884,1.853,9.51,-0.43,9.519716382
10/04/2020 07:00,10.85352,5.87186,12.34008251,1.82352,0.53186,1.8995,9.03,5.34,10.49078167,9.92,-0.55,9.935235277,1.82352,0.53186,1.8995,9.92,-0.55,9.935235277
10/04/2020 07:30,11.71232,4.33026,12.48717708,1.85232,0.54026,1.9295,9.86,3.79,10.56331861,10.5,0.62,10.51828883,1.85232,0.54026,1.9295,10.5,0.62,10.51828883
10/04/2020 08:00,12.61048,2.31764,12.82168714,1.98048,0.57764,2.063,10.63,1.74,10.77146694,10.93,2.14,11.13752666,1.98048,0.57764,2.063,10.93,2.14,11.13752666
10/04/2020 08:30,13.20464,3.76802,13.73173304,2.32464,0.67802,2.4215,10.88,3.09,11.31028293,11.47,0.63,11.48728863,2.32464,0.67802,2.4215,11.47,0.63,11.48728863
10/04/2020 09:00,13.59528,5.56404,14.68979848,2.58528,0.75404,2.693,11.01,4.81,12.0148325,11.99,-1.33,12.06354011,2.58528,0.75404,2.693,11.99,-1.33,12.06354011
10/04/2020 09:30,13.97104,5.30822,14.94547283,2.53104,0.73822,2.6365,11.44,4.57,12.31902999,12.43,-1.42,12.51084729,2.53104,0.73822,2.6365,12.43,-1.42,12.51084729
10/04/2020 10:00,14.6132,2.2776,14.78962731,2.5632,0.7476,2.67,12.05,1.53,12.14674442,12.43,1.29,12.49675958,2.5632,0.7476,2.67,12.43,1.29,12.49675958
10/04/2020 10:30,14.49672,4.97446,15.3264524,2.58672,0.75446,2.6945,11.91,4.22,12.63552532,12.86,-1.45,12.94148755,2.58672,0.75446,2.6945,12.86,-1.45,12.94148755
10/04/2020 11:00,14.39272,4.78746,15.16806389,2.56272,0.74746,2.6695,11.83,4.04,12.50081997,12.78,-1.64,12.88479724,2.56272,0.74746,2.6695,12.78,-1.64,12.88479724
10/04/2020 11:30,14.19256,4.71408,14.95497608,2.48256,0.72408,2.586,11.71,3.99,12.37110343,12.65,-1.67,12.75975705,2.48256,0.72408,2.586,12.65,-1.67,12.75975705
10/04/2020 12:00,14.04504,4.73522,14.82178994,2.55504,0.74522,2.6615,11.49,3.99,12.16306705,12.43,-1.53,12.52380932,2.55504,0.74522,2.6615,12.43,-1.53,12.52380932
10/04/2020 12:30,13.67008,4.35294,14.34639933,1.69008,0.49294,1.7605,11.98,3.86,12.58650071,12.93,-1.73,13.04522135,1.69008,0.49294,1.7605,12.93,-1.73,13.04522135
10/04/2020 13:00,13.67528,4.21154,14.30910033,1.44528,0.42154,1.5055,12.23,3.79,12.8037885,13.2,-1.85,13.32900972,1.44528,0.42154,1.5055,13.2,-1.85,13.32900972
10/04/2020 13:30,14.06456,5.02258,14.93446209,3.09456,0.90258,3.2235,10.97,4.12,11.71816112,11.93,-1.44,12.0165927,3.09456,0.90258,3.2235,11.93,-1.44,12.0165927
10/04/2020 14:00,13.7536,5.2123,14.70814687,3.3336,0.9723,3.4725,10.42,4.24,11.24962222,11.41,-1.29,11.48269132,3.3336,0.9723,3.4725,11.41,-1.29,11.48269132
10/04/2020 14:30,13.29648,5.33564,14.32708744,3.27648,0.95564,3.413,10.02,4.38,10.93548353,11.01,-1.21,11.07628999,3.27648,0.95564,3.413,11.01,-1.21,11.07628999
10/04/2020 15:00,12.87792,2.83856,13.18704843,2.49792,0.72856,2.602,10.38,2.11,10.59228493,10.84,1.12,10.89770618,2.49792,0.72856,2.602,10.84,1.12,10.89770618
10/04/2020 15:30,12.43096,1.79278,12.55957112,1.38096,0.40278,1.4385,11.05,1.39,11.1370822,11.38,1.76,11.51529418,1.38096,0.40278,1.4385,11.38,1.76,11.51529418
10/04/2020 16:00,12.70896,1.94178,12.85644484,1.78896,0.52178,1.8635,10.92,1.42,11.01193898,11.24,1.79,11.38163872,1.78896,0.52178,1.8635,11.24,1.79,11.38163872
10/04/2020 16:30,13.90008,2.46044,14.11616056,3.19008,0.93044,3.323,10.71,1.53,10.81873375,11.02,1.91,11.18429703,3.19008,0.93044,3.323,11.02,1.91,11.18429703
10/04/2020 17:00,14.5324,4.2807,15.14975387,3.1224,0.9107,3.2525,11.41,3.37,11.89726859,12.11,0.01,12.11000413,3.1224,0.9107,3.2525,12.11,0.01,12.11000413
10/04/2020 17:30,15.38936,5.23648,16.2558643,3.03936,0.88648,3.166,12.35,4.35,13.09370078,13.31,-1.06,13.35214215,3.03936,0.88648,3.166,13.31,-1.06,13.35214215
10/04/2020 18:00,15.9024,4.3607,16.48945209,2.6424,0.7707,2.7525,13.26,3.59,13.7373833,14.04,-0.46,14.04753359,2.6424,0.7707,2.7525,14.04,-0.46,14.04753359
10/04/2020 18:30,16.26688,4.16784,16.79232787,2.18688,0.63784,2.278,14.08,3.53,14.5157604,14.9,-0.64,14.91373863,2.18688,0.63784,2.278,14.9,-0.64,14.91373863
10/04/2020 19:00,15.94448,5.15714,16.75776045,1.94448,0.56714,2.0255,14,4.59,14.73323115,15.05,-1.69,15.14458979,1.94448,0.56714,2.0255,15.05,-1.69,15.14458979
10/04/2020 19:30,15.56136,5.40498,16.47330367,1.97136,0.57498,2.0535,13.59,4.83,14.42279446,14.64,-1.49,14.71562775,1.97136,0.57498,2.0535,14.64,-1.49,14.71562775
10/04/2020 20:00,14.87432,5.26376,15.77823072,1.38432,0.40376,1.442,13.49,4.86,14.3387482,14.55,-1.49,14.62609312,1.38432,0.40376,1.442,14.55,-1.49,14.62609312
10/04/2020 20:30,15.59264,5.42952,16.51090881,1.95264,0.56952,2.034,13.64,4.86,14.47995856,14.68,-1.43,14.74948474,1.95264,0.56952,2.034,14.68,-1.43,14.74948474
10/04/2020 21:00,15.22432,5.63876,16.23500951,1.98432,0.57876,2.067,13.24,5.06,14.17396204,14.3,-1.31,14.35987813,1.98432,0.57876,2.067,14.3,-1.31,14.35987813
10/04/2020 21:30,14.56904,4.94972,15.3868988,1.91904,0.55972,1.999,12.65,4.39,13.39009335,13.49,-0.17,13.49107112,1.91904,0.55972,1.999,13.49,-0.17,13.49107112
10/04/2020 22:00,14.0256,2.6358,14.27112108,1.9056,0.5558,1.985,12.12,2.08,12.29718667,12.42,2.53,12.67506607,1.9056,0.5558,1.985,12.42,2.53,12.67506607
10/04/2020 22:30,13.10392,5.76656,14.31663136,1.87392,0.54656,1.952,11.23,5.22,12.38391295,12.19,-0.41,12.19689305,1.87392,0.54656,1.952,12.19,-0.41,12.19689305
10/04/2020 23:00,12.4348,5.2214,13.48655883,1.9248,0.5614,2.005,10.51,4.66,11.49676911,11.32,2.66,11.62832748,1.9248,0.5614,2.005,11.32,2.66,11.62832748
10/04/2020 23:30,11.81104,3.51072,12.32176208,1.99104,0.58072,2.074,9.82,2.93,10.24779488,10.21,2.66,10.55081513,1.99104,0.58072,2.074,10.21,2.66,10.55081513
11/04/2020 00:00,10.84584,6.30212,12.54388145,1.99584,0.58212,2.079,8.85,5.72,10.5375946,9.8,-0.41,9.808572781,1.99584,0.58212,2.079,9.8,-0.41,9.808572781
11/04/2020 00:30,10.50392,4.17156,11.30195772,1.99392,0.58156,2.077,8.51,3.59,9.236243825,9,2.84,9.437457285,1.99392,0.58156,2.077,9,2.84,9.437457285
11/04/2020 01:00,10.18144,3.06792,10.63361903,1.98144,0.57792,2.064,8.2,2.49,8.569719949,8.49,3.13,9.048591051,1.98144,0.57792,2.064,8.49,3.13,9.048591051
11/04/2020 01:30,9.9824,3.1482,10.46706611,1.9824,0.5782,2.065,8,2.57,8.402672194,8.26,3.06,8.80858672,1.9824,0.5782,2.065,8.26,3.06,8.80858672
11/04/2020 02:00,10.09104,3.15072,10.57147695,1.99104,0.58072,2.074,8.1,2.57,8.497935043,8.36,3.06,8.902426635,1.99104,0.58072,2.074,8.36,3.06,8.902426635
11/04/2020 02:30,9.99176,3.20968,10.49463261,2.02176,0.58968,2.106,7.97,2.62,8.389594746,8.24,3.06,8.789835038,2.02176,0.58968,2.106,8.24,3.06,8.789835038
11/04/2020 03:00,9.44808,6.45444,11.44229048,2.03808,0.59444,2.123,7.41,5.86,9.447100084,8.24,2.42,8.588014905,2.03808,0.59444,2.123,8.24,2.42,8.588014905
11/04/2020 03:30,9.376,6.448,11.37919505,2.016,0.588,2.1,7.36,5.86,9.407932823,8.2,-0.41,8.210243602,2.016,0.588,2.1,8.2,-0.41,8.210243602
11/04/2020 04:00,9.2468,6.4424,11.26977498,1.9968,0.5824,2.08,7.25,5.86,9.322129585,8.08,0,8.08,1.9968,0.5824,2.08,8.08,0,8.08
11/04/2020 04:30,9.18776,6.39268,11.19291255,1.99776,0.58268,2.081,7.19,5.81,9.244035915,8,0,8,1.99776,0.58268,2.081,8,0,8
11/04/2020 05:00,9.19448,6.39464,11.19954835,2.00448,0.58464,2.088,7.19,5.81,9.244035915,8,-0.41,8.01049936,2.00448,0.58464,2.088,8,-0.41,8.01049936
11/04/2020 05:30,9.36344,6.36392,11.32137299,2.17344,0.63392,2.264,7.19,5.73,9.193965412,8,3,8.544003745,2.17344,0.63392,2.264,8,3,8.544003745
11/04/2020 06:00,9.93016,3.24588,10.44719171,2.18016,0.63588,2.271,7.75,2.61,8.17768916,8,3,8.544003745,2.18016,0.63588,2.271,8,3,8.544003745
11/04/2020 06:30,9.91048,6.26264,11.72340708,2.10048,0.61264,2.188,7.81,5.65,9.639429444,8.7,-0.41,8.709655562,2.10048,0.61264,2.188,8.7,-0.41,8.709655562
11/04/2020 07:00,10.23128,6.23954,11.98377861,2.02128,0.58954,2.1055,8.21,5.65,9.966273125,9.1,-0.41,9.109231581,2.02128,0.58954,2.1055,9.1,-0.41,9.109231581
11/04/2020 07:30,11.07496,3.64478,11.65929502,2.00496,0.58478,2.0885,9.07,3.06,9.572277681,9.51,2.07,9.732676919,2.00496,0.58478,2.0885,9.51,2.07,9.732676919
11/04/2020 08:00,11.82328,2.72554,12.13336385,2.21328,0.64554,2.3055,9.61,2.08,9.832522565,9.88,2.51,10.19384618,2.21328,0.64554,2.3055,9.88,2.51,10.19384618
11/04/2020 08:30,12.71808,2.74694,13.01135036,2.69808,0.78694,2.8105,10.02,1.96,10.20989716,10.3,2.38,10.57139537,2.69808,0.78694,2.8105,10.3,2.38,10.57139537
11/04/2020 09:00,13.0716,2.5413,13.3163408,2.7816,0.8113,2.8975,10.29,1.73,10.43441421,10.59,2.15,10.8060446,2.7816,0.8113,2.8975,10.59,2.15,10.8060446
11/04/2020 09:30,13.486,3.003,13.81630215,2.616,0.763,2.725,10.87,2.24,11.09840079,11.3,1.35,11.38035588,2.616,0.763,2.725,11.3,1.35,11.38035588
11/04/2020 10:00,13.79768,5.25974,14.76620595,2.70768,0.78974,2.8205,11.09,4.47,11.9569645,12.03,-1.1,12.08018626,2.70768,0.78974,2.8205,12.03,-1.1,12.08018626
11/04/2020 10:30,13.88792,5.25606,14.84925886,2.79792,0.81606,2.9145,11.09,4.44,11.94578168,12,-1.1,12.0503112,2.79792,0.81606,2.9145,12,-1.1,12.0503112
11/04/2020 11:00,14.10048,4.30014,14.74159897,2.64048,0.77014,2.7505,11.46,3.53,11.99135105,12.24,-0.53,12.2514693,2.64048,0.77014,2.7505,12.24,-0.53,12.2514693
11/04/2020 11:30,14.3704,1.9222,14.49838781,2.5104,0.7322,2.615,11.86,1.19,11.91955117,12.18,1.64,12.28991456,2.5104,0.7322,2.615,12.18,1.64,12.28991456
11/04/2020 12:00,14.0632,1.9776,14.20156667,2.5632,0.7476,2.67,11.5,1.23,11.56559121,11.81,1.64,11.92332588,2.5632,0.7476,2.67,11.81,1.64,11.92332588
11/04/2020 12:30,14.14848,1.93914,14.28074754,2.56848,0.74914,2.6755,11.58,1.19,11.64098364,11.89,1.57,11.99320641,2.56848,0.74914,2.6755,11.89,1.57,11.99320641
11/04/2020 13:00,14.12576,2.01168,14.26828483,2.64576,0.77168,2.756,11.48,1.24,11.54677444,11.8,1.64,11.913421,2.64576,0.77168,2.756,11.8,1.64,11.913421
11/04/2020 13:30,14.03464,1.99052,14.175094,2.74464,0.80052,2.859,11.29,1.19,11.35254157,11.6,1.57,11.70576354,2.74464,0.80052,2.859,11.6,1.57,11.70576354
11/04/2020 14:00,13.10248,5.02114,14.03163672,2.95248,0.86114,3.0755,10.15,4.16,10.96941658,11.05,-0.9,11.086591,2.95248,0.86114,3.0755,11.05,-0.9,11.086591
11/04/2020 14:30,12.78528,5.40904,13.88240247,2.94528,0.85904,3.068,9.84,4.55,10.84103777,10.8,-1.15,10.86105428,2.94528,0.85904,3.068,10.8,-1.15,10.86105428
11/04/2020 15:00,12.43992,5.24456,13.50025997,2.68992,0.78456,2.802,9.75,4.46,10.72166498,10.73,-1.06,10.78223075,2.68992,0.78456,2.802,10.73,-1.06,10.78223075
11/04/2020 15:30,12.44664,5.29902,13.52769235,2.63664,0.76902,2.7465,9.81,4.53,10.80541531,10.79,-0.97,10.83351282,2.63664,0.76902,2.7465,10.79,-0.97,10.83351282
11/04/2020 16:00,12.62176,5.29468,13.68731025,2.62176,0.76468,2.731,10,4.53,10.97820113,10.99,-0.97,11.03272405,2.62176,0.76468,2.731,10.99,-0.97,11.03272405
11/04/2020 16:30,13.05776,5.25268,14.07464896,2.47776,0.72268,2.581,10.58,4.53,11.50900951,11.56,-1,11.60317198,2.47776,0.72268,2.581,11.56,-1,11.60317198
11/04/2020 17:00,13.83656,5.10858,14.74950786,2.32656,0.67858,2.4235,11.51,4.43,12.33308558,12.47,-1,12.51003197,2.32656,0.67858,2.4235,12.47,-1,12.51003197
11/04/2020 17:30,14.95616,4.99388,15.76786477,2.27616,0.66388,2.371,12.68,4.33,13.39892906,13.63,-1.19,13.68184929,2.27616,0.66388,2.371,13.63,-1.19,13.68184929
11/04/2020 18:00,15.3504,4.3647,15.95886544,2.2104,0.6447,2.3025,13.14,3.72,13.65642706,13.96,-0.73,13.97907365,2.2104,0.6447,2.3025,13.96,-0.73,13.97907365
11/04/2020 18:30,15.5468,3.8374,16.01338905,2.1168,0.6174,2.205,13.43,3.22,13.81062272,14.17,-0.23,14.1718665,2.1168,0.6174,2.205,14.17,-0.23,14.1718665
11/04/2020 19:00,15.30248,5.23114,16.17191145,1.99248,0.58114,2.0755,13.31,4.65,14.09888648,14.36,-1.65,14.45448373,1.99248,0.58114,2.0755,14.36,-1.65,14.45448373
11/04/2020 19:30,15.28176,5.37718,16.20019301,1.84176,0.53718,1.9185,13.44,4.84,14.28492912,14.49,-1.48,14.56538705,1.84176,0.53718,1.9185,14.49,-1.48,14.56538705
11/04/2020 20:00,14.8628,5.5004,15.84794069,1.8528,0.5404,1.93,13.01,4.96,13.92342271,14.05,-1.32,14.11187089,1.8528,0.5404,1.93,14.05,-1.32,14.11187089
11/04/2020 20:30,15.28736,5.45548,16.23162462,2.00736,0.58548,2.091,13.28,4.87,14.14479763,14.34,-1.17,14.38765095,2.00736,0.58548,2.091,14.34,-1.17,14.38765095
11/04/2020 21:00,14.90312,5.62216,15.92832913,2.13312,0.62216,2.222,12.77,5,13.71396733,13.82,-1.07,13.86135996,2.13312,0.62216,2.222,13.82,-1.07,13.86135996
11/04/2020 21:30,14.37656,5.88108,15.53295141,2.26656,0.66108,2.361,12.11,5.22,13.18713388,13.17,-0.99,13.20715715,2.26656,0.66108,2.361,13.17,-0.99,13.20715715
11/04/2020 22:00,14.00992,4.17456,14.61864596,2.20992,0.64456,2.302,11.8,3.53,12.31669193,12.42,1.01,12.46099916,2.20992,0.64456,2.302,12.42,1.01,12.46099916
11/04/2020 22:30,13.41152,2.76336,13.6932475,2.17152,0.63336,2.262,11.24,2.13,11.44003934,11.53,2.58,11.81513013,2.17152,0.63336,2.262,11.53,2.58,11.81513013
11/04/2020 23:00,12.61056,3.62308,13.12070624,2.17056,0.63308,2.261,10.44,2.99,10.85972836,10.9,2.58,11.20117851,2.17056,0.63308,2.261,10.9,2.58,11.20117851
11/04/2020 23:30,11.60632,5.86476,13.00392532,2.17632,0.63476,2.267,9.43,5.23,10.78321844,10.35,-0.41,10.35811759,2.17632,0.63476,2.267,10.35,-0.41,10.35811759
12/04/2020 00:00,11.02824,4.28532,11.83156985,2.17824,0.63532,2.269,8.85,3.65,9.573139506,9.41,2.97,9.867573157,2.17824,0.63532,2.269,9.41,2.97,9.867573157
12/04/2020 00:30,10.3836,4.7998,11.43928446,2.1936,0.6398,2.285,8.19,4.16,9.18595123,8.79,2.97,9.278200257,2.1936,0.6398,2.285,8.79,2.97,9.278200257
12/04/2020 01:00,9.85776,6.45268,11.78187215,2.23776,0.65268,2.331,7.62,5.8,9.576241434,8.49,-0.41,8.499894117,2.23776,0.65268,2.331,8.49,-0.41,8.499894117
12/04/2020 01:30,9.85456,6.51008,11.8107364,2.43456,0.71008,2.536,7.42,5.8,9.417876618,8.29,-0.41,8.300132529,2.43456,0.71008,2.536,8.29,-0.41,8.300132529
12/04/2020 02:00,9.93728,6.44504,11.84432668,2.41728,0.70504,2.518,7.52,5.74,9.46033826,8.42,0,8.42,2.41728,0.70504,2.518,8.42,0,8.42
12/04/2020 02:30,9.8028,6.4204,11.71820908,2.3328,0.6804,2.43,7.47,5.74,9.420642229,8.36,-0.44,8.37157094,2.3328,0.6804,2.43,8.36,-0.44,8.37157094
12/04/2020 03:00,9.66432,4.65876,10.72861248,2.22432,0.64876,2.317,7.44,4.01,8.451845952,7.99,3.02,8.54169187,2.22432,0.64876,2.317,7.99,3.02,8.54169187
12/04/2020 03:30,9.58488,3.25184,10.12148151,2.23488,0.65184,2.328,7.35,2.6,7.796313231,7.64,3.1,8.244974227,2.23488,0.65184,2.328,7.64,3.1,8.244974227
12/04/2020 04:00,9.39296,3.63128,10.07044646,2.23296,0.65128,2.326,7.16,2.98,7.755385226,7.52,3.18,8.164729022,2.23296,0.65128,2.326,7.52,3.18,8.164729022
12/04/2020 04:30,9.02488,6.44184,11.08809098,2.23488,0.65184,2.328,6.79,5.79,8.923463453,7.63,0,7.63,2.23488,0.65184,2.328,7.63,0,7.63
12/04/2020 05:00,9.03448,6.44464,11.09753187,2.24448,0.65464,2.338,6.79,5.79,8.923463453,7.63,0,7.63,2.24448,0.65464,2.338,7.63,0,7.63
12/04/2020 05:30,9.19648,6.52564,11.27648978,2.31648,0.67564,2.413,6.88,5.85,9.030885892,7.7,0,7.7,2.31648,0.67564,2.413,7.7,0,7.7
12/04/2020 06:00,9.33688,6.59784,11.43279584,2.42688,0.70784,2.528,6.91,5.89,9.079658584,7.73,0,7.73,2.42688,0.70784,2.528,7.73,0,7.73
12/04/2020 06:30,9.3916,6.5663,11.45942609,2.4216,0.7063,2.5225,6.97,5.86,9.106069405,7.79,0,7.79,2.4216,0.7063,2.5225,7.79,0,7.79
12/04/2020 07:00,9.7688,6.5184,11.74389169,2.4288,0.7084,2.53,7.34,5.81,9.361180481,8.16,0,8.16,2.4288,0.7084,2.53,8.16,0,8.16
12/04/2020 07:30,10.23416,6.40288,12.07207121,2.44416,0.71288,2.546,7.79,5.69,9.646771481,8.65,0,8.65,2.44416,0.71288,2.546,8.65,0,8.65
12/04/2020 08:00,10.74496,6.35228,12.48221241,2.54496,0.74228,2.651,8.2,5.61,9.935396318,9.06,-0.41,9.069272297,2.54496,0.74228,2.651,9.06,-0.41,9.069272297
12/04/2020 08:30,11.96968,3.07824,12.35915858,2.83968,0.82824,2.958,9.13,2.25,9.403159044,9.43,2.48,9.750656388,2.83968,0.82824,2.958,9.43,2.48,9.750656388
12/04/2020 09:00,12.47792,3.82856,13.05206341,2.97792,0.86856,3.102,9.5,2.96,9.950457276,9.95,1.65,10.08588122,2.97792,0.86856,3.102,9.95,1.65,10.08588122
12/04/2020 09:30,12.75456,5.98758,14.09006441,2.97456,0.86758,3.0985,9.78,5.12,11.03914852,10.71,-0.84,10.74289067,2.97456,0.86758,3.0985,10.71,-0.84,10.74289067
12/04/2020 10:00,13.80752,3.28386,14.19265109,3.16752,0.92386,3.2995,10.64,2.36,10.89858706,11.07,1.43,11.16198011,3.16752,0.92386,3.2995,11.07,1.43,11.16198011
12/04/2020 10:30,13.87568,5.10874,14.78626795,3.11568,0.90874,3.2455,10.76,4.2,11.55065366,11.61,-0.67,11.6293164,3.11568,0.90874,3.2455,11.61,-0.67,11.6293164
12/04/2020 11:00,13.93136,5.34748,14.92241046,3.11136,0.90748,3.241,10.82,4.44,11.69555471,11.77,-1.08,11.81944584,3.11136,0.90748,3.241,11.77,-1.08,11.81944584
12/04/2020 11:30,13.82104,5.35322,14.82154213,3.13104,0.91322,3.2615,10.69,4.44,11.575392,11.64,-1.14,11.69569151,3.13104,0.91322,3.2615,11.64,-1.14,11.69569151
12/04/2020 12:00,14.5896,5.2728,15.51318304,3.1296,0.9128,3.26,11.46,4.36,12.26137023,12.4,-1.23,12.46085471,3.1296,0.9128,3.26,12.4,-1.23,12.46085471
12/04/2020 12:30,14.55408,5.12744,15.43087443,2.97408,0.86744,3.098,11.58,4.26,12.33871954,12.51,-1.3,12.57736459,2.97408,0.86744,3.098,12.51,-1.3,12.57736459
12/04/2020 13:00,14.65944,5.03442,15.4998247,2.92944,0.85442,3.0515,11.73,4.18,12.45252183,12.67,-1.39,12.74601899,2.92944,0.85442,3.0515,12.67,-1.39,12.74601899
12/04/2020 13:30,14.48544,5.18492,15.38542711,2.96544,0.86492,3.089,11.52,4.32,12.30336539,12.45,-1.27,12.51460746,2.96544,0.86492,3.089,12.45,-1.27,12.51460746
12/04/2020 14:00,14.19464,5.25052,15.13458837,2.98464,0.87052,3.109,11.21,4.38,12.03530224,12.15,-1.27,12.21619417,2.98464,0.87052,3.109,12.15,-1.27,12.21619417
12/04/2020 14:30,13.94512,5.37316,14.94447123,2.92512,0.85316,3.047,11.02,4.52,11.91095294,11.97,-1.15,12.02511538,2.92512,0.85316,3.047,11.97,-1.15,12.02511538
12/04/2020 15:00,13.73584,5.41462,14.76453217,2.89584,0.84462,3.0165,10.84,4.57,11.76394917,11.77,-1.09,11.82036378,2.89584,0.84462,3.0165,11.77,-1.09,11.82036378
12/04/2020 15:30,13.7848,5.3064,14.77086971,2.7648,0.8064,2.88,11.02,4.5,11.90337767,11.96,-1.14,12.01420826,2.7648,0.8064,2.88,11.96,-1.14,12.01420826
12/04/2020 16:00,13.96264,5.36202,14.95682367,2.61264,0.76202,2.7215,11.35,4.6,12.24673426,12.28,-1.01,12.32146501,2.61264,0.76202,2.7215,12.28,-1.01,12.32146501
12/04/2020 16:30,14.32176,5.20218,15.23730574,2.44176,0.71218,2.5435,11.88,4.49,12.70017716,12.82,-1.1,12.86710535,2.44176,0.71218,2.5435,12.82,-1.1,12.86710535
12/04/2020 17:00,15.502,4.1685,16.05267567,2.292,0.6685,2.3875,13.21,3.5,13.66580038,14,-0.58,14.01200914,2.292,0.6685,2.3875,14,-0.58,14.01200914
12/04/2020 17:30,15.85872,5.20546,16.69118971,2.17872,0.63546,2.2695,13.68,4.57,14.42315153,14.74,-1.74,14.84234483,2.17872,0.63546,2.2695,14.74,-1.74,14.84234483
12/04/2020 18:00,16.23888,5.31634,17.08697441,2.55888,0.74634,2.6655,13.68,4.57,14.42315153,14.74,-1.7,14.83770872,2.55888,0.74634,2.6655,14.74,-1.7,14.83770872
12/04/2020 18:30,16.31608,5.56844,17.24012734,2.80608,0.81844,2.923,13.51,4.75,14.32070529,14.55,-1.53,14.63022214,2.80608,0.81844,2.923,14.55,-1.53,14.63022214
12/04/2020 19:00,15.73016,5.52588,16.6725308,2.66016,0.77588,2.771,13.07,4.75,13.90637983,14.12,-1.38,14.18727599,2.66016,0.77588,2.771,14.12,-1.38,14.18727599
12/04/2020 19:30,15.43032,5.78926,16.48060395,2.74032,0.79926,2.8545,12.69,4.99,13.63584247,13.73,-1.06,13.77085691,2.74032,0.79926,2.8545,13.73,-1.06,13.77085691
12/04/2020 20:00,15.42744,4.94342,16.20010204,2.85744,0.83342,2.9765,12.57,4.11,13.22486295,13.36,0.09,13.36030314,2.85744,0.83342,2.9765,13.36,0.09,13.36030314
12/04/2020 20:30,15.5768,5.6174,16.55874032,2.8368,0.8274,2.955,12.74,4.79,13.61072004,13.69,-0.67,13.70638537,2.8368,0.8274,2.955,13.69,-0.67,13.70638537
12/04/2020 21:00,15.39208,4.18644,15.95125094,2.90208,0.84644,3.023,12.49,3.34,12.92887079,13.09,1,13.12814153,2.90208,0.84644,3.023,13.09,1,13.12814153
12/04/2020 21:30,14.61288,6.06584,15.82184176,3.00288,0.87584,3.128,11.61,5.19,12.71724027,12.53,-0.43,12.53737612,3.00288,0.87584,3.128,12.53,-0.43,12.53737612
12/04/2020 22:00,13.99552,6.21036,15.31153655,3.15552,0.92036,3.287,10.84,5.29,12.06191113,11.75,-0.43,11.75786545,3.15552,0.92036,3.287,11.75,-0.43,11.75786545
