Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/04/2020 22:30,13.60816,6.16988,14.94153398,3.18816,0.92988,3.321,10.42,5.24,11.66336144,11.35,0,11.35,3.18816,0.92988,3.321,11.35,0,11.35
12/04/2020 23:00,12.90144,5.50292,14.02602162,3.06144,0.89292,3.189,9.84,4.61,10.86635634,10.55,2.96,10.95737651,3.06144,0.89292,3.189,10.55,2.96,10.95737651
12/04/2020 23:30,12.13368,4.65524,12.99605516,3.10368,0.90524,3.233,9.03,3.75,9.777699116,9.56,2.96,10.00775699,3.10368,0.90524,3.233,9.56,2.96,10.00775699
13/04/2020 00:00,11.27232,6.39276,12.9588803,2.99232,0.87276,3.117,8.28,5.52,9.95132152,9.13,3.15,9.658126112,2.99232,0.87276,3.117,9.13,3.15,9.658126112
13/04/2020 00:30,10.89408,3.42244,11.41902249,2.85408,0.83244,2.973,8.04,2.59,8.446875162,8.31,3.23,8.915660379,2.85408,0.83244,2.973,8.31,3.23,8.915660379
13/04/2020 01:00,10.65464,3.49552,11.21338547,3.10464,0.90552,3.234,7.55,2.59,7.981892006,7.82,3.16,8.434334591,3.10464,0.90552,3.234,7.82,3.16,8.434334591
13/04/2020 01:30,10.40096,5.93528,11.97528779,3.24096,0.94528,3.376,7.16,4.99,8.727296259,7.82,3.16,8.434334591,3.24096,0.94528,3.376,7.82,3.16,8.434334591
13/04/2020 02:00,10.35416,6.71788,12.34255002,3.04416,0.88788,3.171,7.31,5.83,9.350133689,8.13,0,8.13,3.04416,0.88788,3.171,8.13,0,8.13
13/04/2020 02:30,10.26272,6.79496,12.30832658,3.10272,0.90496,3.232,7.16,5.89,9.271337552,7.98,0,7.98,3.10272,0.90496,3.232,7.98,0,7.98
13/04/2020 03:00,10.01808,6.76444,12.08799303,2.99808,0.87444,3.123,7.02,5.89,9.163651019,7.85,0,7.85,2.99808,0.87444,3.123,7.85,0,7.85
13/04/2020 03:30,10.06448,6.70964,12.09599217,3.08448,0.89964,3.213,6.98,5.81,9.081657338,7.8,0,7.8,3.08448,0.89964,3.213,7.8,0,7.8
13/04/2020 04:00,9.9492,6.8556,12.08245968,3.1392,0.9156,3.27,6.81,5.94,9.036575679,7.62,0,7.62,3.1392,0.9156,3.27,7.62,0,7.62
13/04/2020 04:30,9.81912,6.83516,11.96388439,3.06912,0.89516,3.197,6.75,5.94,8.991445935,7.56,0,7.56,3.06912,0.89516,3.197,7.56,0,7.56
13/04/2020 05:00,9.726,6.758,11.84337959,2.976,0.868,3.1,6.75,5.89,8.958493177,7.56,0,7.56,2.976,0.868,3.1,7.56,0,7.56
13/04/2020 05:30,10.01712,6.69416,12.04800694,2.99712,0.87416,3.122,7.02,5.82,9.118815713,7.81,0,7.81,2.99712,0.87416,3.122,7.81,0,7.81
13/04/2020 06:00,10.27336,6.58848,12.20450713,2.94336,0.85848,3.066,7.33,5.73,9.303859414,8.15,0,8.15,2.94336,0.85848,3.066,8.15,0,8.15
13/04/2020 06:30,10.72504,6.47272,12.5268746,3.09504,0.90272,3.224,7.63,5.57,9.446787814,8.46,-0.41,8.469929161,3.09504,0.90272,3.224,8.46,-0.41,8.469929161
13/04/2020 07:00,11.40576,4.38668,12.22024233,3.00576,0.87668,3.131,8.4,3.51,9.103850834,8.9,1.67,9.055324401,3.00576,0.87668,3.131,8.9,1.67,9.055324401
13/04/2020 07:30,11.96744,3.02592,12.34405979,2.79744,0.81592,2.914,9.17,2.21,9.432550026,9.46,2.67,9.829572727,2.79744,0.81592,2.914,9.46,2.67,9.829572727
13/04/2020 08:00,12.6448,2.9464,12.98353727,3.0048,0.8764,3.13,9.64,2.07,9.859741376,9.91,2.51,10.22292522,3.0048,0.8764,3.13,9.91,2.51,10.22292522
13/04/2020 08:30,13.3928,2.9654,13.71716767,3.4128,0.9954,3.555,9.98,1.97,10.17257588,10.26,2.39,10.53469031,3.4128,0.9954,3.555,10.26,2.39,10.53469031
13/04/2020 09:00,13.86464,4.39552,14.54471857,3.34464,0.97552,3.484,10.52,3.42,11.06195281,11.15,0.61,11.16667363,3.34464,0.97552,3.484,11.15,0.61,11.16667363
13/04/2020 09:30,14.30312,5.76966,15.42297696,3.15312,0.91966,3.2845,11.15,4.85,12.15915293,12.09,-1.04,12.13464874,3.15312,0.91966,3.2845,12.09,-1.04,12.13464874
13/04/2020 10:00,15.58104,2.52072,15.78362559,3.19104,0.93072,3.324,12.39,1.59,12.49160518,12.73,1.73,12.84701522,3.19104,0.93072,3.324,12.73,1.73,12.84701522
13/04/2020 10:30,15.7884,2.4112,15.97145767,3.3984,0.9912,3.54,12.39,1.42,12.47110661,12.73,1.81,12.85803251,3.3984,0.9912,3.54,12.73,1.81,12.85803251
13/04/2020 11:00,15.76912,2.42266,15.95413511,3.84912,1.12266,4.0095,11.92,1.3,11.99067971,12.23,1.7,12.34758681,3.84912,1.12266,4.0095,12.23,1.7,12.34758681
13/04/2020 11:30,16.18368,2.35024,16.35344387,3.70368,1.08024,3.858,12.48,1.27,12.54445296,12.79,1.66,12.89727491,3.70368,1.08024,3.858,12.79,1.66,12.89727491
13/04/2020 12:00,16.3968,2.1799,16.54107053,3.4968,1.0199,3.6425,12.9,1.16,12.95205003,13.21,1.55,13.30062405,3.4968,1.0199,3.6425,13.21,1.55,13.30062405
13/04/2020 12:30,16.424,4.4295,17.01082732,3.324,0.9695,3.4625,13.1,3.46,13.54922876,13.93,-1.01,13.96656722,3.324,0.9695,3.4625,13.93,-1.01,13.96656722
13/04/2020 13:00,15.98536,5.37448,16.86466038,3.61536,1.05448,3.766,12.37,4.32,13.10264477,13.32,-1.38,13.39129568,3.61536,1.05448,3.766,13.32,-1.38,13.39129568
13/04/2020 13:30,15.42304,5.55922,16.39436153,3.80304,1.10922,3.9615,11.62,4.45,12.44294579,12.56,-1.27,12.62404452,3.80304,1.10922,3.9615,12.56,-1.27,12.62404452
13/04/2020 14:00,15.1216,5.2113,15.99438759,3.7416,1.0913,3.8975,11.38,4.12,12.10284264,12.23,-0.75,12.25297515,3.7416,1.0913,3.8975,12.23,-0.75,12.25297515
13/04/2020 14:30,15.0308,2.9269,15.31312157,3.5208,1.0269,3.6675,11.51,1.9,11.66576616,11.89,1.61,11.99850824,3.5208,1.0269,3.6675,11.89,1.61,11.99850824
13/04/2020 15:00,14.19752,6.04386,15.43041859,3.64752,1.06386,3.7995,10.55,4.98,11.66631476,11.53,-1.11,11.58330695,3.64752,1.06386,3.7995,11.53,-1.11,11.58330695
13/04/2020 15:30,13.98336,6.08348,15.24936346,3.54336,1.03348,3.691,10.44,5.05,11.59724536,11.41,-1.02,11.45550086,3.54336,1.03348,3.691,11.41,-1.02,11.45550086
13/04/2020 16:00,14.36744,4.61342,15.08996277,3.33744,0.97342,3.4765,11.03,3.64,11.61509793,11.71,0.34,11.71493491,3.33744,0.97342,3.4765,11.71,0.34,11.71493491
13/04/2020 16:30,15.1644,2.5917,15.38427562,3.1944,0.9317,3.3275,11.97,1.66,12.08455626,12.27,2.04,12.43842836,3.1944,0.9317,3.3275,12.27,2.04,12.43842836
13/04/2020 17:00,15.6312,5.2241,16.48106897,3.0312,0.8841,3.1575,12.6,4.34,13.32649992,13.47,-0.76,13.4914232,3.0312,0.8841,3.1575,13.47,-0.76,13.4914232
13/04/2020 17:30,16.83144,4.66042,17.46473266,3.12144,0.91042,3.2515,13.71,3.75,14.21360616,14.52,-0.46,14.52728467,3.12144,0.91042,3.2515,14.52,-0.46,14.52728467
13/04/2020 18:00,17.72688,2.22284,17.86570156,3.02688,0.88284,3.153,14.7,1.34,14.76094848,15,1.76,15.10290038,3.02688,0.88284,3.153,15,1.76,15.10290038
13/04/2020 18:30,17.65896,2.33928,17.81322821,3.04896,0.88928,3.176,14.61,1.45,14.68177782,14.93,1.87,15.04665411,3.04896,0.88928,3.176,14.93,1.87,15.04665411
13/04/2020 19:00,17.40048,2.29014,17.55053975,2.88048,0.84014,3.0005,14.52,1.45,14.59222053,14.84,1.87,14.95735605,2.88048,0.84014,3.0005,14.84,1.87,14.95735605
13/04/2020 19:30,16.98216,2.42188,17.15398674,2.85216,0.83188,2.971,14.13,1.59,14.21917719,14.46,2.01,14.59903079,2.85216,0.83188,2.971,14.46,2.01,14.59903079
13/04/2020 20:00,16.5736,2.4723,16.75698315,2.6136,0.7623,2.7225,13.96,1.71,14.06434143,14.28,2.13,14.43798116,2.6136,0.7623,2.7225,14.28,2.13,14.43798116
13/04/2020 20:30,16.75768,2.41724,16.93112188,2.52768,0.73724,2.633,14.23,1.68,14.32882759,14.55,2.13,14.70508075,2.52768,0.73724,2.633,14.55,2.13,14.70508075
13/04/2020 21:00,16.874,2.667,17.08346467,2.904,0.847,3.025,13.97,1.82,14.08805522,14.28,2.23,14.45307234,2.904,0.847,3.025,14.28,2.23,14.45307234
13/04/2020 21:30,16.26912,3.07016,16.55627216,2.94912,0.86016,3.072,13.32,2.21,13.50209243,13.67,2.43,13.88430049,2.94912,0.86016,3.072,13.67,2.43,13.88430049
13/04/2020 22:00,14.95528,6.07404,16.14169637,2.82528,0.82404,2.943,12.13,5.25,13.21739006,13.08,-0.41,13.08642426,2.82528,0.82404,2.943,13.08,-0.41,13.08642426
13/04/2020 22:30,14.55104,6.11072,15.7820678,2.95104,0.86072,3.074,11.6,5.25,12.73273341,12.53,-0.41,12.53670611,2.95104,0.86072,3.074,12.53,-0.41,12.53670611
13/04/2020 23:00,13.62064,6.11352,14.92973412,2.96064,0.86352,3.084,10.66,5.25,11.88268067,11.57,-0.35,11.57529265,2.96064,0.86352,3.084,11.57,-0.35,11.57529265
13/04/2020 23:30,12.69336,3.10848,13.06843663,2.70336,0.78848,2.816,9.99,2.32,10.25585199,10.27,2.87,10.66347973,2.70336,0.78848,2.816,10.27,2.87,10.66347973
14/04/2020 00:00,11.76272,5.97996,13.19551073,2.74272,0.79996,2.857,9.02,5.18,10.4015768,9.81,2.87,10.22120345,2.74272,0.79996,2.857,9.81,2.87,10.22120345
14/04/2020 00:30,11.09152,6.62836,12.92118308,2.77152,0.80836,2.887,8.32,5.82,10.15356095,9.24,0,9.24,2.77152,0.80836,2.887,9.24,0,9.24
14/04/2020 01:00,10.7472,6.6446,12.63538749,2.8272,0.8246,2.945,7.92,5.82,9.828468853,8.82,0,8.82,2.8272,0.8246,2.945,8.82,0,8.82
14/04/2020 01:30,10.73856,6.64208,12.62671365,2.81856,0.82208,2.936,7.92,5.82,9.828468853,8.82,0,8.82,2.81856,0.82208,2.936,8.82,0,8.82
14/04/2020 02:00,10.86144,6.59292,12.7058047,2.82144,0.82292,2.939,8.04,5.77,9.896186134,8.95,0,8.95,2.82144,0.82292,2.939,8.95,0,8.95
14/04/2020 02:30,10.7736,6.6248,12.64746741,2.7936,0.8148,2.91,7.98,5.81,9.870992858,8.89,0,8.89,2.7936,0.8148,2.91,8.89,0,8.89
14/04/2020 03:00,10.62632,6.61976,12.51958063,2.77632,0.80976,2.892,7.85,5.81,9.766196803,8.75,0,8.75,2.77632,0.80976,2.892,8.75,0,8.75
14/04/2020 03:30,10.6892,5.4806,12.01232588,2.7792,0.8106,2.895,7.91,4.67,9.185695401,8.61,3.22,9.192415352,2.7792,0.8106,2.895,8.61,3.22,9.192415352
14/04/2020 04:00,10.76344,3.37892,11.28134482,2.77344,0.80892,2.889,7.99,2.57,8.393151971,8.27,3.22,8.874756335,2.77344,0.80892,2.889,8.27,3.22,8.874756335
14/04/2020 04:30,10.75096,3.31528,11.25052098,2.76096,0.80528,2.876,7.99,2.51,8.374974627,8.3,3.16,8.881193613,2.76096,0.80528,2.876,8.3,3.16,8.881193613
14/04/2020 05:00,10.88424,3.31332,11.37737974,2.75424,0.80332,2.869,8.13,2.51,8.508642665,8.42,3.2,9.00757459,2.75424,0.80332,2.869,8.42,3.2,9.00757459
14/04/2020 05:30,11.16808,3.22444,11.62424295,2.75808,0.80444,2.873,8.41,2.42,8.751257053,8.71,3.08,9.238533433,2.75808,0.80444,2.873,8.71,3.08,9.238533433
14/04/2020 06:00,11.7752,3.1536,12.19018162,2.7552,0.8036,2.87,9.02,2.35,9.321099721,9.32,2.98,9.784824986,2.7552,0.8036,2.87,9.32,2.98,9.784824986
14/04/2020 06:30,12.34144,5.71542,13.60063113,2.76144,0.80542,2.8765,9.58,4.91,10.76496633,10.41,-0.18,10.41155608,2.76144,0.80542,2.8765,10.41,-0.18,10.41155608
14/04/2020 07:00,13.27864,4.45752,14.00684707,2.76864,0.80752,2.884,10.51,3.65,11.1257629,11.17,0.46,11.17946779,2.76864,0.80752,2.884,11.17,0.46,11.17946779
14/04/2020 07:30,14.29472,4.71846,15.05333467,2.63472,0.76846,2.7445,11.66,3.95,12.31089355,12.48,-0.6,12.49441475,2.63472,0.76846,2.7445,12.48,-0.6,12.49441475
14/04/2020 08:00,15.16808,3.48694,15.56372068,2.21808,0.64694,2.3105,12.95,2.84,13.25775622,13.65,-0.24,13.65210973,2.21808,0.64694,2.3105,13.65,-0.24,13.65210973
14/04/2020 08:30,16.23856,4.78708,16.92947033,2.93856,0.85708,3.061,13.3,3.93,13.86848586,14.27,-1.71,14.37209101,2.93856,0.85708,3.061,14.27,-1.71,14.37209101
14/04/2020 09:00,16.40728,4.93004,17.13196228,3.01728,0.88004,3.143,13.39,4.05,13.98908861,14.46,-2.29,14.64020833,3.01728,0.88004,3.143,14.46,-2.29,14.64020833
14/04/2020 09:30,16.57312,4.69466,17.22521811,3.03312,0.88466,3.1595,13.54,3.81,14.06583449,14.63,-2.33,14.81437815,3.03312,0.88466,3.1595,14.63,-2.33,14.81437815
14/04/2020 10:00,15.76376,3.98318,16.25920823,1.31376,0.38318,1.3685,14.45,3.6,14.89169231,15.54,-2.47,15.73507229,1.31376,0.38318,1.3685,15.54,-2.47,15.73507229
14/04/2020 10:30,16.58696,4.74078,17.25115176,3.15696,0.92078,3.2885,13.43,3.82,13.96271105,14.5,-2.47,14.70887147,3.15696,0.92078,3.2885,14.5,-2.47,14.70887147
14/04/2020 11:00,16.74984,4.65912,17.38575679,3.21984,0.93912,3.354,13.53,3.72,14.0320811,14.6,-2.59,14.82794996,3.21984,0.93912,3.354,14.6,-2.59,14.82794996
14/04/2020 11:30,16.41664,4.73652,17.08627199,3.17664,0.92652,3.309,13.24,3.81,13.77728928,14.31,-2.51,14.52846172,3.17664,0.92652,3.309,14.31,-2.51,14.52846172
14/04/2020 12:00,16.2236,4.7473,16.90390648,3.2136,0.9373,3.3475,13.01,3.81,13.55640808,14.07,-2.51,14.2921307,3.2136,0.9373,3.3475,14.07,-2.51,14.2921307
14/04/2020 12:30,16.43672,4.77446,17.11611032,3.30672,0.96446,3.4445,13.13,3.81,13.67161293,14.19,-2.47,14.40336766,3.30672,0.96446,3.4445,14.19,-2.47,14.40336766
14/04/2020 13:00,16.21328,4.73304,16.89000047,2.99328,0.87304,3.118,13.22,3.86,13.77200058,14.28,-2.44,14.48695965,2.99328,0.87304,3.118,14.28,-2.44,14.48695965
14/04/2020 13:30,16.14712,4.81666,16.85021358,3.17712,0.92666,3.3095,12.97,3.89,13.54079023,14.03,-2.4,14.23379429,3.17712,0.92666,3.3095,14.03,-2.4,14.23379429
14/04/2020 14:00,15.61368,4.67774,16.29933295,3.04368,0.88774,3.1705,12.57,3.79,13.1289375,13.65,-2.36,13.85251241,3.04368,0.88774,3.1705,13.65,-2.36,13.85251241
14/04/2020 14:30,15.18568,4.98124,15.98179054,3.05568,0.89124,3.183,12.13,4.09,12.80097653,13.19,-2.09,13.35455727,3.05568,0.89124,3.183,13.19,-2.09,13.35455727
14/04/2020 15:00,15.16984,4.57412,15.84445074,3.33984,0.97412,3.479,11.83,3.6,12.36563383,12.7,-1.35,12.77155041,3.33984,0.97412,3.479,12.7,-1.35,12.77155041
14/04/2020 15:30,15.3304,2.0297,15.46417946,3.2904,0.9597,3.4275,12.04,1.07,12.08745217,12.34,1.49,12.42962992,3.2904,0.9597,3.4275,12.34,1.49,12.42962992
14/04/2020 16:00,15.45464,1.96052,15.57849595,3.22464,0.94052,3.359,12.23,1.02,12.27246104,12.53,1.44,12.61247398,3.22464,0.94052,3.359,12.53,1.44,12.61247398
14/04/2020 16:30,15.83368,1.94274,15.95241866,3.16368,0.92274,3.2955,12.67,1.02,12.71099131,12.97,1.44,13.04969348,3.16368,0.92274,3.2955,12.97,1.44,13.04969348
14/04/2020 17:00,16.408,2.7565,16.63793125,3.108,0.9065,3.2375,13.3,1.85,13.428049,13.77,0.73,13.78933646,3.108,0.9065,3.2375,13.77,0.73,13.78933646
14/04/2020 17:30,17.04216,4.97438,17.75330037,3.03216,0.88438,3.1585,14.01,4.09,14.59480044,15,-1.54,15.07884611,3.03216,0.88438,3.1585,15,-1.54,15.07884611
14/04/2020 18:00,18.1492,1.7531,18.2336727,2.9592,0.8631,3.0825,15.19,0.89,15.21605074,15.49,1.51,15.56342507,2.9592,0.8631,3.0825,15.49,1.51,15.56342507
14/04/2020 18:30,18.33904,1.68972,18.41671908,2.87904,0.83972,2.999,15.46,0.85,15.48334912,15.76,1.51,15.83217294,2.87904,0.83972,2.999,15.76,1.51,15.83217294
14/04/2020 19:00,17.90992,1.75956,17.99614642,2.80992,0.81956,2.927,15.1,0.94,15.12922999,15.39,1.65,15.47819757,2.80992,0.81956,2.927,15.39,1.65,15.47819757
14/04/2020 19:30,17.2396,5.1178,17.98320564,2.7696,0.8078,2.885,14.47,4.31,15.09824493,15.78,-1.49,15.85018927,2.7696,0.8078,2.885,15.78,-1.49,15.85018927
14/04/2020 20:00,16.71856,5.11458,17.48339718,2.75856,0.80458,2.8735,13.96,4.31,14.61019165,15.19,-1.15,15.23346973,2.75856,0.80458,2.8735,15.19,-1.15,15.23346973
14/04/2020 20:30,17.07272,3.63496,17.45539179,2.62272,0.76496,2.732,14.45,2.87,14.73225713,15.22,0.39,15.22499589,2.62272,0.76496,2.732,15.22,0.39,15.22499589
14/04/2020 21:00,16.76664,5.21152,17.55790869,2.57664,0.75152,2.684,14.19,4.46,14.87439747,15.42,-0.95,15.44923623,2.57664,0.75152,2.684,15.42,-0.95,15.44923623
14/04/2020 21:30,16.42624,2.45432,16.60858354,2.58624,0.75432,2.694,13.84,1.7,13.94401664,14.16,2.14,14.32079607,2.58624,0.75432,2.694,14.16,2.14,14.32079607
14/04/2020 22:00,15.41696,4.57328,16.08096843,2.61696,0.76328,2.726,12.8,3.81,13.35500281,13.53,0.51,13.53960856,2.61696,0.76328,2.726,13.53,0.51,13.53960856
14/04/2020 22:30,14.6188,6.1834,15.87273603,2.7888,0.8134,2.905,11.83,5.37,12.99175893,12.86,-0.73,12.88070262,2.7888,0.8134,2.905,12.86,-0.73,12.88070262
14/04/2020 23:00,13.87264,4.54452,14.59804105,2.79264,0.81452,2.909,11.08,3.73,11.69099226,11.7,1.16,11.75736365,2.79264,0.81452,2.909,11.7,1.16,11.75736365
14/04/2020 23:30,12.82824,4.28032,13.52349366,2.77824,0.81032,2.894,10.05,3.47,10.63218698,10.57,2.74,10.91936353,2.77824,0.81032,2.894,10.57,2.74,10.91936353
15/04/2020 00:00,12.0692,5.5806,13.29694269,2.7792,0.8106,2.895,9.29,4.77,10.44303596,10.06,3.02,10.50352322,2.7792,0.8106,2.895,10.06,3.02,10.50352322
15/04/2020 00:30,11.52704,3.16372,11.9533165,2.68704,0.78372,2.799,8.84,2.38,9.154780172,9.16,3.02,9.644998704,2.68704,0.78372,2.799,9.16,3.02,9.644998704
15/04/2020 01:00,11.11984,3.14412,11.55579215,2.61984,0.76412,2.729,8.5,2.38,8.82691339,8.81,3.06,9.326290795,2.61984,0.76412,2.729,8.81,3.06,9.326290795
15/04/2020 01:30,11.02888,3.14384,11.46821364,2.61888,0.76384,2.728,8.41,2.38,8.740280316,8.73,3.06,9.250756726,2.61888,0.76384,2.728,8.73,3.06,9.250756726
15/04/2020 02:00,11.2356,3.1458,11.66768036,2.6256,0.7658,2.735,8.61,2.38,8.932888671,8.92,3.01,9.414164859,2.6256,0.7658,2.735,8.92,3.01,9.414164859
15/04/2020 02:30,11.2116,3.1388,11.64268182,2.6016,0.7588,2.71,8.61,2.38,8.932888671,8.92,3.01,9.414164859,2.6016,0.7588,2.71,8.92,3.01,9.414164859
15/04/2020 03:00,10.77816,5.34488,12.03064733,2.58816,0.75488,2.696,8.19,4.59,9.388514259,8.86,2.98,9.347726996,2.58816,0.75488,2.696,8.86,2.98,9.347726996
15/04/2020 03:30,10.70088,6.55984,12.55150722,2.57088,0.74984,2.678,8.13,5.81,9.992647297,9.02,-0.41,9.029313374,2.57088,0.74984,2.678,9.02,-0.41,9.029313374
15/04/2020 04:00,10.52856,6.56208,12.40610614,2.57856,0.75208,2.686,7.95,5.81,9.846755811,8.84,-0.41,8.849502811,2.57856,0.75208,2.686,8.84,-0.41,8.849502811
15/04/2020 04:30,10.48056,6.47808,12.32102505,2.53056,0.73808,2.636,7.95,5.74,9.805615738,8.84,-0.47,8.852485527,2.53056,0.73808,2.636,8.84,-0.47,8.852485527
15/04/2020 05:00,10.67928,6.46104,12.48166893,2.60928,0.76104,2.718,8.07,5.7,9.880025304,8.99,-0.43,9.000277773,2.60928,0.76104,2.718,8.99,-0.43,9.000277773
15/04/2020 05:30,11.13752,6.28636,12.78916236,2.62752,0.76636,2.737,8.51,5.52,10.14349545,9.43,-0.43,9.439798727,2.62752,0.76636,2.737,9.43,-0.43,9.439798727
15/04/2020 06:00,11.50776,6.31268,13.12548929,2.71776,0.79268,2.831,8.79,5.52,10.37952311,9.7,-0.43,9.70952625,2.71776,0.79268,2.831,9.7,-0.43,9.70952625
15/04/2020 06:30,12.48808,3.55694,12.98475892,2.69808,0.78694,2.8105,9.79,2.77,10.17433044,10.23,1.64,10.36062257,2.69808,0.78694,2.8105,10.23,1.64,10.36062257
15/04/2020 07:00,13.186,5.193,14.17172696,2.616,0.763,2.725,10.57,4.43,11.46079404,11.39,-0.42,11.397741,2.616,0.763,2.725,11.39,-0.42,11.397741
15/04/2020 07:30,14.32832,5.23076,15.25324897,2.60832,0.76076,2.717,11.72,4.47,12.54349632,12.64,-1.13,12.69040976,2.60832,0.76076,2.717,12.64,-1.13,12.69040976
15/04/2020 08:00,15.68976,2.95618,15.96582504,2.72976,0.79618,2.8435,12.96,2.16,13.13876707,13.53,0.17,13.53106795,2.72976,0.79618,2.8435,13.53,0.17,13.53106795
15/04/2020 08:30,16.28152,4.88336,16.99809102,2.89152,0.84336,3.012,13.39,4.04,13.98619677,14.46,-2.31,14.64335003,2.89152,0.84336,3.012,14.46,-2.31,14.64335003
15/04/2020 09:00,16.72072,4.76646,17.38682312,2.97072,0.86646,3.0945,13.75,3.9,14.29239308,14.83,-2.4,15.02294578,2.97072,0.86646,3.0945,14.83,-2.4,15.02294578
15/04/2020 09:30,16.83064,4.71852,17.47955588,3.08064,0.89852,3.209,13.75,3.82,14.27077083,14.83,-2.48,15.03593363,3.08064,0.89852,3.209,14.83,-2.48,15.03593363
15/04/2020 10:00,16.90312,4.67966,17.53894762,3.15312,0.91966,3.2845,13.75,3.76,14.25482725,14.83,-2.55,15.04763769,3.15312,0.91966,3.2845,14.83,-2.55,15.04763769
15/04/2020 10:30,16.77568,4.54374,17.3801327,3.23568,0.94374,3.3705,13.54,3.6,14.01041042,14.62,-2.55,14.84071764,3.23568,0.94374,3.3705,14.62,-2.55,14.84071764
15/04/2020 11:00,16.42928,4.52104,17.03998369,3.32928,0.97104,3.468,13.1,3.55,13.57249056,14.19,-2.55,14.41730211,3.32928,0.97104,3.468,14.19,-2.55,14.41730211
15/04/2020 11:30,16.1832,4.5851,16.82019929,3.3432,0.9751,3.4825,12.84,3.61,13.33782966,13.94,-2.49,14.16063911,3.3432,0.9751,3.4825,13.94,-2.49,14.16063911
15/04/2020 12:00,16.1716,4.7163,16.8453,3.3816,0.9863,3.5225,12.79,3.73,13.32280001,13.86,-2.56,14.09443862,3.3816,0.9863,3.5225,13.86,-2.56,14.09443862
15/04/2020 12:30,16.36648,4.61064,17.00351931,3.39648,0.99064,3.538,12.97,3.62,13.4657083,14.03,-2.7,14.28743854,3.39648,0.99064,3.538,14.03,-2.7,14.28743854
15/04/2020 13:00,16.4608,4.6919,17.11642084,3.4008,0.9919,3.5425,13.06,3.7,13.57400457,14.14,-2.61,14.37886296,3.4008,0.9919,3.5425,14.14,-2.61,14.37886296
15/04/2020 13:30,16.28944,4.65442,16.94135417,3.40944,0.99442,3.5515,12.88,3.66,13.38992158,13.98,-2.5,14.20177454,3.40944,0.99442,3.5515,13.98,-2.5,14.20177454
15/04/2020 14:00,16.01576,4.68668,16.68740656,3.24576,0.94668,3.381,12.77,3.74,13.30640823,13.86,-2.4,14.0662575,3.24576,0.94668,3.381,13.86,-2.4,14.0662575
15/04/2020 14:30,15.55744,4.81092,16.28431425,3.39744,0.99092,3.539,12.16,3.82,12.7459013,13.24,-2.35,13.44693645,3.39744,0.99092,3.539,13.24,-2.35,13.44693645
15/04/2020 15:00,15.22512,4.86566,15.98370815,3.34512,0.97566,3.4845,11.88,3.89,12.50065998,12.95,-2.35,13.16149688,3.34512,0.97566,3.4845,12.95,-2.35,13.16149688
15/04/2020 15:30,15.16464,4.84802,15.92072876,3.28464,0.95802,3.4215,11.88,3.89,12.50065998,12.95,-2.35,13.16149688,3.28464,0.95802,3.4215,12.95,-2.35,13.16149688
15/04/2020 16:00,15.30208,2.16894,15.45503002,3.08208,0.89894,3.2105,12.22,1.27,12.28581703,12.67,0.55,12.68193203,3.08208,0.89894,3.2105,12.67,0.55,12.68193203
15/04/2020 16:30,15.85256,1.55908,15.92904231,2.84256,0.82908,2.961,13.01,0.73,13.0304643,13.32,1.19,13.37305126,2.84256,0.82908,2.961,13.32,1.19,13.37305126
15/04/2020 17:00,16.36912,1.61766,16.44885751,2.76912,0.80766,2.8845,13.6,0.81,13.62409997,13.91,1.26,13.96695028,2.76912,0.80766,2.8845,13.91,1.26,13.96695028
15/04/2020 17:30,16.8256,4.0008,17.29471642,2.5056,0.7308,2.61,14.32,3.27,14.68861123,15.21,-1.25,15.2612778,2.5056,0.7308,2.61,15.21,-1.25,15.2612778
15/04/2020 18:00,17.35232,4.81276,18.00737816,2.51232,0.73276,2.617,14.84,4.08,15.39064651,15.95,-2.13,16.09159408,2.51232,0.73276,2.617,15.95,-2.13,16.09159408
15/04/2020 18:30,18.07688,1.76284,18.16263184,2.54688,0.74284,2.653,15.53,1.02,15.56346041,15.95,0.81,15.97055415,2.54688,0.74284,2.653,15.95,0.81,15.97055415
15/04/2020 19:00,17.71464,1.51802,17.77956285,2.32464,0.67802,2.4215,15.39,0.84,15.41290693,15.7,1.32,15.75539273,2.32464,0.67802,2.4215,15.7,1.32,15.75539273
15/04/2020 19:30,17.3404,1.6922,17.42277283,2.2704,0.6622,2.365,15.07,1.03,15.10515806,15.37,1.49,15.44205297,2.2704,0.6622,2.365,15.37,1.49,15.44205297
15/04/2020 20:00,16.94608,1.84094,17.0457821,2.26608,0.66094,2.3605,14.68,1.18,14.72734871,14.98,1.62,15.06734217,2.26608,0.66094,2.3605,14.98,1.62,15.06734217
15/04/2020 20:30,16.82808,2.57444,17.02386612,2.27808,0.66444,2.373,14.55,1.91,14.67482879,15.07,0.99,15.10248324,2.27808,0.66444,2.373,15.07,0.99,15.10248324
15/04/2020 21:00,16.70544,3.76992,17.12553714,2.36544,0.68992,2.464,14.34,3.08,14.66703787,15.13,0.01,15.1300033,2.36544,0.68992,2.464,15.13,0.01,15.1300033
15/04/2020 21:30,16.18008,5.45044,17.073438,2.47008,0.72044,2.573,13.71,4.73,14.50299969,14.77,-1.41,14.83714932,2.47008,0.72044,2.573,14.77,-1.41,14.83714932
15/04/2020 22:00,15.37544,3.84492,15.84889791,2.48544,0.72492,2.589,12.89,3.12,13.26222078,13.51,0.75,13.5308019,2.48544,0.72492,2.589,13.51,0.75,13.5308019
15/04/2020 22:30,14.50272,5.51996,15.5176946,2.50272,0.72996,2.607,12,4.79,12.92068497,12.96,-0.65,12.97628992,2.50272,0.72996,2.607,12.96,-0.65,12.97628992
15/04/2020 23:00,13.63712,5.70416,14.78203244,2.51712,0.73416,2.622,11.12,4.97,12.18011905,12.06,-0.62,12.07592647,2.51712,0.73416,2.622,12.06,-0.62,12.07592647
15/04/2020 23:30,12.786,4.328,13.49864364,2.496,0.728,2.6,10.29,3.6,10.90156411,10.93,0.85,10.96300141,2.496,0.728,2.6,10.93,0.85,10.96300141
16/04/2020 00:00,11.87528,5.31904,13.01208906,2.46528,0.71904,2.568,9.41,4.6,10.47416345,10.18,0.22,10.18237693,2.46528,0.71904,2.568,10.18,0.22,10.18237693
16/04/2020 00:30,11.28384,6.08612,12.82052658,2.52384,0.73612,2.629,8.76,5.35,10.26450681,9.7,-0.57,9.71673299,2.52384,0.73612,2.629,9.7,-0.57,9.71673299
16/04/2020 01:00,10.5496,5.7828,12.0305792,1.6896,0.4928,1.76,8.86,5.29,10.31909395,9.8,-0.68,9.823563508,1.6896,0.4928,1.76,9.8,-0.68,9.823563508
16/04/2020 01:30,10.43808,2.43444,10.71820937,1.31808,0.38444,1.373,9.12,2.05,9.347561179,9.4,2.67,9.771842201,1.31808,0.38444,1.373,9.4,2.67,9.771842201
16/04/2020 02:00,11.39304,2.96172,11.77170955,2.78304,0.81172,2.899,8.61,2.15,8.874378852,8.89,2.78,9.314531658,2.78304,0.81172,2.899,8.89,2.78,9.314531658
16/04/2020 02:30,11.28112,3.02116,11.67865901,2.78112,0.81116,2.897,8.5,2.21,8.78260212,8.8,2.83,9.24385742,2.78112,0.81116,2.897,8.8,2.83,9.24385742
16/04/2020 03:00,10.83672,4.47696,11.72508726,2.52672,0.73696,2.632,8.31,3.74,9.112831613,8.87,1.45,8.987736089,2.52672,0.73696,2.632,8.87,1.45,8.987736089
16/04/2020 03:30,10.47472,6.17596,12.15986188,2.21472,0.64596,2.307,8.26,5.53,9.940246476,9.14,-0.42,9.149644802,2.21472,0.64596,2.307,9.14,-0.42,9.149644802
16/04/2020 04:00,10.19728,6.09504,11.87998451,1.93728,0.56504,2.018,8.26,5.53,9.940246476,9.14,-0.42,9.149644802,1.93728,0.56504,2.018,9.14,-0.42,9.149644802
16/04/2020 04:30,10.14456,5.90508,11.73806063,1.83456,0.53508,1.911,8.31,5.37,9.894089145,9.18,-0.42,9.189602821,1.83456,0.53508,1.911,9.18,-0.42,9.189602821
16/04/2020 05:00,10.14552,6.00536,11.78965329,1.83552,0.53536,1.912,8.31,5.47,9.94871851,9.18,-0.46,9.191517829,1.83552,0.53536,1.912,9.18,-0.46,9.191517829
16/04/2020 05:30,10.5584,5.8862,12.08830679,1.8384,0.5362,1.915,8.72,5.35,10.230391,9.59,-0.46,9.601025987,1.8384,0.5362,1.915,9.59,-0.46,9.601025987
16/04/2020 06:00,11.03792,4.80356,12.03785141,1.41792,0.41356,1.477,9.62,4.39,10.57433213,10.35,0.1,10.35048308,1.41792,0.41356,1.477,10.35,0.1,10.35048308
16/04/2020 06:30,11.74736,4.55298,12.59881319,1.34736,0.39298,1.4035,10.4,4.16,11.2011428,11.21,-0.31,11.21428553,1.34736,0.39298,1.4035,11.21,-0.31,11.21428553
16/04/2020 07:00,12.46824,5.16032,13.49392127,1.33824,0.39032,1.394,11.13,4.77,12.10907924,12.09,-1.18,12.14744829,1.33824,0.39032,1.394,12.09,-1.18,12.14744829
16/04/2020 07:30,14.42104,3.81322,14.91666992,2.65104,0.77322,2.7615,11.77,3.04,12.15625353,12.45,-0.11,12.45048593,2.65104,0.77322,2.7615,12.45,-0.11,12.45048593
16/04/2020 08:00,15.31352,4.83686,16.05923751,2.90352,0.84686,3.0245,12.41,3.99,13.03565112,13.38,-1.69,13.48630787,2.90352,0.84686,3.0245,13.38,-1.69,13.48630787
16/04/2020 08:30,16.15424,3.79832,16.59477944,2.87424,0.83832,2.994,13.28,2.96,13.60588108,14.1,-1.13,14.14520767,2.87424,0.83832,2.994,14.1,-1.13,14.14520767
16/04/2020 09:00,16.55928,1.21604,16.60387025,2.72928,0.79604,2.843,13.83,0.42,13.83637597,14.14,1,14.17531657,2.72928,0.79604,2.843,14.14,1,14.17531657
16/04/2020 09:30,16.46976,3.99368,16.94704914,2.54976,0.74368,2.656,13.92,3.25,14.29436602,14.86,-2.14,15.01330077,2.54976,0.74368,2.656,14.86,-2.14,15.01330077
16/04/2020 10:00,16.34664,4.31902,16.90758921,2.63664,0.76902,2.7465,13.71,3.55,14.16215379,14.79,-2.87,15.06588862,2.63664,0.76902,2.7465,14.79,-2.87,15.06588862
16/04/2020 10:30,16.06952,4.30236,16.63549743,2.57952,0.75236,2.687,13.49,3.55,13.94928672,14.58,-2.87,14.85978802,2.57952,0.75236,2.687,14.58,-2.87,14.85978802
16/04/2020 11:00,16.01088,4.08984,16.5249832,2.57088,0.74984,2.678,13.44,3.34,13.84879778,14.54,-3.05,14.85644978,2.57088,0.74984,2.678,14.54,-3.05,14.85644978
16/04/2020 11:30,15.91704,4.17622,16.45578852,2.62704,0.76622,2.7365,13.29,3.41,13.72050291,14.39,-3.02,14.70348598,2.62704,0.76622,2.7365,14.39,-3.02,14.70348598
16/04/2020 12:00,15.76224,4.12232,16.29238264,2.68224,0.78232,2.794,13.08,3.34,13.4997037,14.16,-3.11,14.49750668,2.68224,0.78232,2.794,14.16,-3.11,14.49750668
16/04/2020 12:30,16.02416,4.16288,16.55606456,2.68416,0.78288,2.796,13.34,3.38,13.76154061,14.43,-3.05,14.74881012,2.68416,0.78288,2.796,14.43,-3.05,14.74881012
16/04/2020 13:00,15.89008,4.30294,16.46237939,2.65008,0.77294,2.7605,13.24,3.53,13.70249977,14.28,-2.69,14.53115618,2.65008,0.77294,2.7605,14.28,-2.69,14.53115618
16/04/2020 13:30,15.96632,1.18476,16.01021644,2.65632,0.77476,2.767,13.31,0.41,13.3163133,13.63,0.72,13.64900363,2.65632,0.77476,2.767,13.63,0.72,13.64900363
16/04/2020 14:00,15.31864,3.35252,15.68120282,2.64864,0.77252,2.759,12.67,2.58,12.93001547,13.28,-0.49,13.28903683,2.64864,0.77252,2.759,13.28,-0.49,13.28903683
16/04/2020 14:30,14.91784,4.14562,15.48315586,2.48784,0.72562,2.5915,12.43,3.42,12.89190831,13.43,-2.25,13.61717298,2.48784,0.72562,2.5915,13.43,-2.25,13.61717298
16/04/2020 15:00,14.7708,4.0394,15.31317358,2.2608,0.6594,2.355,12.51,3.38,12.95856859,13.52,-2.25,13.70594397,2.2608,0.6594,2.355,13.52,-2.25,13.70594397
16/04/2020 15:30,14.58928,4.23354,15.19111424,2.30928,0.67354,2.4055,12.28,3.56,12.78561692,13.28,-2.07,13.44036086,2.30928,0.67354,2.4055,13.28,-2.07,13.44036086
16/04/2020 16:00,14.5912,4.2741,15.20431019,2.3112,0.6741,2.4075,12.28,3.6,12.7968121,13.28,-2.07,13.44036086,2.3112,0.6741,2.4075,13.28,-2.07,13.44036086
16/04/2020 16:30,14.88904,4.27722,15.49122729,2.21904,0.64722,2.3115,12.67,3.63,13.17974962,13.69,-1.85,13.81443448,2.21904,0.64722,2.3115,13.69,-1.85,13.81443448
16/04/2020 17:00,16.09664,3.31152,16.43374528,2.09664,0.61152,2.184,14,2.7,14.25798022,14.75,-0.59,14.76179528,2.09664,0.61152,2.184,14.75,-0.59,14.76179528
16/04/2020 17:30,17.09888,4.64884,17.71957704,2.01888,0.58884,2.103,15.08,4.06,15.61697794,16.22,-2.24,16.37394271,2.01888,0.58884,2.103,16.22,-2.24,16.37394271
16/04/2020 18:00,17.672,4.501,18.23618888,1.992,0.581,2.075,15.68,3.92,16.16257405,16.83,-2.24,16.97841276,1.992,0.581,2.075,16.83,-2.24,16.97841276
16/04/2020 18:30,18.32112,1.51366,18.38354168,2.00112,0.58366,2.0845,16.32,0.93,16.34647668,16.73,0.82,16.75008358,2.00112,0.58366,2.0845,16.73,0.82,16.75008358
16/04/2020 19:00,17.97328,1.26304,18.01760428,2.03328,0.59304,2.118,15.94,0.67,15.95407471,16.26,1.35,16.31594619,2.03328,0.59304,2.118,16.26,1.35,16.31594619
16/04/2020 19:30,17.29496,3.23978,17.59578972,2.12496,0.61978,2.2135,15.17,2.62,15.39458671,15.89,-0.09,15.89025488,2.12496,0.61978,2.2135,15.89,-0.09,15.89025488
16/04/2020 20:00,16.53768,4.99474,17.27548226,2.10768,0.61474,2.1955,14.43,4.38,15.08009615,15.51,-1.56,15.58825519,2.10768,0.61474,2.1955,15.51,-1.56,15.58825519
16/04/2020 20:30,16.6728,5.1204,17.4413519,2.0928,0.6104,2.18,14.58,4.51,15.26160214,15.64,-1.56,15.71760796,2.0928,0.6104,2.18,15.64,-1.56,15.71760796
16/04/2020 21:00,16.3476,5.1918,17.15222472,2.0976,0.6118,2.185,14.25,4.58,14.96792905,15.31,-1.56,15.38927224,2.0976,0.6118,2.185,15.31,-1.56,15.38927224
16/04/2020 21:30,15.85824,5.07532,16.65060506,2.17824,0.63532,2.269,13.68,4.44,14.38248935,14.63,-1,14.66413652,2.17824,0.63532,2.269,14.63,-1,14.66413652
16/04/2020 22:00,15.71432,2.70376,15.94522409,3.06432,0.89376,3.192,12.65,1.81,12.77883406,12.95,2.24,13.14230193,3.06432,0.89376,3.192,12.95,2.24,13.14230193
16/04/2020 22:30,14.8964,3.1952,15.23522353,2.9664,0.8652,3.09,11.93,2.33,12.15540209,12.33,1.91,12.47705895,2.9664,0.8652,3.09,12.33,1.91,12.47705895
16/04/2020 23:00,13.66224,5.86232,14.8668624,2.92224,0.85232,3.044,10.74,5.01,11.85106324,11.69,-0.52,11.70155973,2.92224,0.85232,3.044,11.69,-0.52,11.70155973
16/04/2020 23:30,11.91216,4.90688,12.88320718,1.29216,0.37688,1.346,10.62,4.53,11.54579144,11.44,0.03,11.44003934,1.29216,0.37688,1.346,11.44,0.03,11.44003934
17/04/2020 00:00,11.63072,4.70896,12.54782658,2.19072,0.63896,2.282,9.44,4.07,10.28000486,10.08,0.86,10.11661999,2.19072,0.63896,2.282,10.08,0.86,10.11661999
17/04/2020 00:30,10.40512,5.70816,11.86800795,1.12512,0.32816,1.172,9.28,5.38,10.72673296,10.2,-0.58,10.21647689,1.12512,0.32816,1.172,10.2,-0.58,10.21647689
17/04/2020 01:00,10.10952,5.03736,11.29501618,1.01952,0.29736,1.062,9.09,4.74,10.25161938,9.86,0.04,9.860081136,1.01952,0.29736,1.062,9.86,0.04,9.860081136
17/04/2020 01:30,10.956,2.948,11.34568817,2.496,0.728,2.6,8.46,2.22,8.746427842,8.76,2.85,9.21195419,2.496,0.728,2.6,8.76,2.85,9.21195419
17/04/2020 02:00,11.10688,2.96284,11.49526877,2.54688,0.74284,2.653,8.56,2.22,8.84318947,8.85,2.85,9.29758033,2.54688,0.74284,2.653,8.85,2.85,9.29758033
17/04/2020 02:30,10.84768,2.88724,11.22534259,2.28768,0.66724,2.383,8.56,2.22,8.84318947,8.85,2.85,9.29758033,2.28768,0.66724,2.383,8.85,2.85,9.29758033
17/04/2020 03:00,10.36848,5.15164,11.57777061,2.02848,0.59164,2.113,8.34,4.56,9.505219619,9.05,0.71,9.077808105,2.02848,0.59164,2.113,9.05,0.71,9.077808105
17/04/2020 03:30,9.79096,5.73028,11.34455846,1.20096,0.35028,1.251,8.59,5.38,10.13570422,9.5,-0.42,9.509279678,1.20096,0.35028,1.251,9.5,-0.42,9.509279678
17/04/2020 04:00,9.59864,5.69752,11.16224099,1.08864,0.31752,1.134,8.51,5.38,10.06799384,9.4,-0.42,9.4093783,1.08864,0.31752,1.134,9.4,-0.42,9.4093783
17/04/2020 04:30,9.676,5.873,11.31888267,1.416,0.413,1.475,8.26,5.46,9.901474638,9.13,-0.42,9.139655355,1.416,0.413,1.475,9.13,-0.42,9.139655355
17/04/2020 05:00,10.57504,6.44772,12.38565962,2.97504,0.86772,3.099,7.6,5.58,9.428488744,8.47,-0.42,8.48040683,2.97504,0.86772,3.099,8.47,-0.42,8.48040683
17/04/2020 05:30,10.82168,6.42924,12.5874495,2.91168,0.84924,3.033,7.91,5.58,9.68010847,8.77,-0.42,8.780051253,2.91168,0.84924,3.033,8.77,-0.42,8.780051253
17/04/2020 06:00,11.5348,3.5014,12.05451836,2.8848,0.8414,3.005,8.65,2.66,9.049756903,9.02,2.64,9.39840412,2.8848,0.8414,3.005,9.02,2.64,9.39840412
17/04/2020 06:30,12.1496,5.4803,13.32840832,2.9496,0.8603,3.0725,9.2,4.62,10.29487251,9.99,-0.3,9.994503489,2.9496,0.8603,3.0725,9.99,-0.3,9.994503489
17/04/2020 07:00,13.0748,3.6614,13.57778498,3.1248,0.9114,3.255,9.95,2.75,10.3230325,10.44,1.2,10.50873922,3.1248,0.9114,3.255,10.44,1.2,10.50873922
17/04/2020 07:30,14.07712,4.28666,14.71532403,3.17712,0.92666,3.3095,10.9,3.36,11.40612116,11.59,0.02,11.59001726,3.17712,0.92666,3.3095,11.59,0.02,11.59001726
17/04/2020 08:00,14.8868,4.3599,15.51210954,3.2568,0.9499,3.3925,11.63,3.41,12.11961221,12.39,-0.64,12.40651845,3.2568,0.9499,3.3925,12.39,-0.64,12.40651845
17/04/2020 08:30,15.84192,3.23056,16.16796051,3.36192,0.98056,3.502,12.48,2.25,12.68120262,13.07,-0.04,13.07006121,3.36192,0.98056,3.502,13.07,-0.04,13.07006121
17/04/2020 09:00,15.88128,5.06204,16.66851233,3.40128,0.99204,3.543,12.48,4.07,13.12689224,13.52,-2.3,13.71424077,3.40128,0.99204,3.543,13.52,-2.3,13.71424077
17/04/2020 09:30,15.5568,4.5899,16.2197783,2.5368,0.7399,2.6425,13.02,3.85,13.57729354,14.1,-2.3,14.28635713,2.5368,0.7399,2.6425,14.1,-2.3,14.28635713
17/04/2020 10:00,15.7876,4.6718,16.46432595,2.8176,0.8218,2.935,12.97,3.85,13.52935327,14.02,-2.22,14.19467506,2.8176,0.8218,2.935,14.02,-2.22,14.19467506
17/04/2020 10:30,15.67576,4.59918,16.33652069,2.70576,0.78918,2.8185,12.97,3.81,13.518025,14.02,-2.26,14.20098588,2.70576,0.78918,2.8185,14.02,-2.26,14.20098588
17/04/2020 11:00,16.43936,4.32398,16.99851053,2.85936,0.83398,2.9785,13.58,3.49,14.02128739,14.3,-0.85,14.32523996,2.85936,0.83398,2.9785,14.3,-0.85,14.32523996
17/04/2020 11:30,16.28992,1.25706,16.33835039,2.62992,0.76706,2.7395,13.66,0.49,13.66878561,13.97,0.91,13.99960714,2.62992,0.76706,2.7395,13.97,0.91,13.99960714
17/04/2020 12:00,16.10272,1.45996,16.16876849,3.22272,0.93996,3.357,12.88,0.52,12.89049262,13.19,0.98,13.22635626,3.22272,0.93996,3.357,13.19,0.98,13.22635626
17/04/2020 12:30,16.31752,1.35886,16.37400255,3.04752,0.88886,3.1745,13.27,0.47,13.27832068,13.59,0.92,13.62110495,3.04752,0.88886,3.1745,13.59,0.92,13.62110495
17/04/2020 13:00,16.4496,1.4453,16.51297164,3.0696,0.8953,3.1975,13.38,0.55,13.39129941,13.69,1.01,13.72720656,3.0696,0.8953,3.1975,13.69,1.01,13.72720656
17/04/2020 13:30,16.29648,4.76064,16.97760153,2.67648,0.78064,2.788,13.62,3.98,14.18960183,15.04,-2.69,15.27866814,2.67648,0.78064,2.788,15.04,-2.69,15.27866814
17/04/2020 14:00,15.46752,2.56136,15.67816124,2.26752,0.66136,2.362,13.2,1.9,13.33604139,13.9,-0.24,13.90207179,2.26752,0.66136,2.362,13.9,-0.24,13.90207179
17/04/2020 14:30,15.21648,1.34814,15.27608409,2.01648,0.58814,2.1005,13.2,0.76,13.22186069,13.53,1.23,13.58579405,2.01648,0.58814,2.1005,13.53,1.23,13.58579405
17/04/2020 15:00,15.4804,1.5947,15.56232156,2.2104,0.6447,2.3025,13.27,0.95,13.30396182,13.57,1.39,13.64100436,2.2104,0.6447,2.3025,13.57,1.39,13.64100436
17/04/2020 15:30,15.92232,1.62526,16.00505371,2.45232,0.71526,2.5545,13.47,0.91,13.50070369,13.78,1.35,13.84597053,2.45232,0.71526,2.5545,13.78,1.35,13.84597053
17/04/2020 16:00,16.12864,1.73002,16.22115894,2.46864,0.72002,2.5715,13.66,1.01,13.69728805,13.96,1.46,14.03613907,2.46864,0.72002,2.5715,13.96,1.46,14.03613907
17/04/2020 16:30,16.28248,4.90364,17.00484755,2.41248,0.70364,2.513,13.87,4.2,14.49195984,14.9,-1.59,14.98459542,2.41248,0.70364,2.513,14.9,-1.59,14.98459542
17/04/2020 17:00,17.05632,3.85726,17.48703825,2.35632,0.68726,2.4545,14.7,3.17,15.03791541,15.52,-0.6,15.53159361,2.35632,0.68726,2.4545,15.52,-0.6,15.53159361
17/04/2020 17:30,17.68424,4.10832,18.15518211,2.39424,0.69832,2.494,15.29,3.41,15.66563755,16.39,-1.14,16.42959829,2.39424,0.69832,2.494,16.39,-1.14,16.42959829
17/04/2020 18:00,18.77456,5.07258,19.44775491,3.09456,0.90258,3.2235,15.68,4.17,16.2250208,16.81,-1.98,16.92620749,3.09456,0.90258,3.2235,16.81,-1.98,16.92620749
17/04/2020 18:30,18.95448,4.88464,19.57375845,2.72448,0.79464,2.838,16.23,4.09,16.73741318,17.36,-2.06,17.48179625,2.72448,0.79464,2.838,17.36,-2.06,17.48179625
17/04/2020 19:00,18.5184,5.0262,19.18837734,2.5584,0.7462,2.665,15.96,4.28,16.52392205,17.1,-1.97,17.21310257,2.5584,0.7462,2.665,17.1,-1.97,17.21310257
17/04/2020 19:30,18.34808,2.04694,18.46190681,2.45808,0.71694,2.5605,15.89,1.33,15.94556365,16.24,1.43,16.30283718,2.45808,0.71694,2.5605,16.24,1.43,16.30283718
17/04/2020 20:00,17.53088,2.52484,17.71176362,2.45088,0.71484,2.553,15.08,1.81,15.18823558,15.51,1.21,15.55712698,2.45088,0.71484,2.553,15.51,1.21,15.55712698
17/04/2020 20:30,17.18952,5.09736,17.92938027,2.45952,0.71736,2.562,14.73,4.38,15.36741032,15.72,-1.06,15.75569738,2.45952,0.71736,2.562,15.72,-1.06,15.75569738
17/04/2020 21:00,16.80808,2.79944,17.03961319,2.39808,0.69944,2.498,14.41,2.1,14.5622148,14.84,1.51,14.91662495,2.39808,0.69944,2.498,14.84,1.51,14.91662495
17/04/2020 21:30,16.2148,3.0564,16.50034303,2.2848,0.6664,2.38,13.93,2.39,14.13354167,14.39,1.51,14.46900826,2.2848,0.6664,2.38,14.39,1.51,14.46900826
17/04/2020 22:00,15.15672,4.55196,15.8255016,2.16672,0.63196,2.257,12.99,3.92,13.56858504,13.73,0.4,13.73582542,2.16672,0.63196,2.257,13.73,0.4,13.73582542
17/04/2020 22:30,14.2336,4.4698,14.91893029,2.1936,0.6398,2.285,12.04,3.83,12.63449643,12.7,0.84,12.72774921,2.1936,0.6398,2.285,12.7,0.84,12.72774921
17/04/2020 23:00,13.35672,6.14196,14.70121226,2.40672,0.70196,2.507,10.95,5.44,12.22685978,11.91,-0.5,11.92049076,2.40672,0.70196,2.507,11.91,-0.5,11.92049076
17/04/2020 23:30,12.73976,4.24368,13.42796726,2.54976,0.74368,2.656,10.19,3.5,10.77432596,10.71,1.73,10.84882482,2.54976,0.74368,2.656,10.71,1.73,10.84882482
18/04/2020 00:00,11.68488,6.01184,13.14072452,2.47488,0.72184,2.578,9.21,5.29,10.62112047,10.03,2.62,10.36654716,2.47488,0.72184,2.578,10.03,2.62,10.36654716
18/04/2020 00:30,11.25784,3.20812,11.70602389,2.42784,0.70812,2.529,8.83,2.5,9.177085594,9.14,2.96,9.607351352,2.42784,0.70812,2.529,9.14,2.96,9.607351352
18/04/2020 01:00,10.92072,3.20896,11.38242284,2.43072,0.70896,2.532,8.49,2.5,8.850429368,8.78,3,9.27838348,2.43072,0.70896,2.532,8.78,3,9.27838348
18/04/2020 01:30,10.71432,3.14876,11.16742327,2.22432,0.64876,2.317,8.49,2.5,8.850429368,8.78,2.92,9.252826595,2.22432,0.64876,2.317,8.78,2.92,9.252826595
18/04/2020 02:00,10.7652,3.1636,11.22042316,2.2752,0.6636,2.37,8.49,2.5,8.850429368,8.78,2.92,9.252826595,2.2752,0.6636,2.37,8.78,2.92,9.252826595
18/04/2020 02:30,10.59176,3.12468,11.04305234,2.14176,0.62468,2.231,8.45,2.5,8.812065592,8.74,3,9.24054111,2.14176,0.62468,2.231,8.74,3,9.24054111
18/04/2020 03:00,10.41256,3.15408,10.87978062,2.24256,0.65408,2.336,8.17,2.5,8.543939372,8.46,3,8.976168448,2.24256,0.65408,2.336,8.46,3,8.976168448
18/04/2020 03:30,9.98336,6.20348,11.75375008,2.10336,0.61348,2.191,7.88,5.59,9.661392239,8.71,2.95,9.196010004,2.10336,0.61348,2.191,8.71,2.95,9.196010004
18/04/2020 04:00,9.9464,6.4752,11.86840714,2.2464,0.6552,2.34,7.7,5.82,9.652067136,8.56,0,8.56,2.2464,0.6552,2.34,8.56,0,8.56
18/04/2020 04:30,9.97384,6.52112,11.91647978,2.40384,0.70112,2.504,7.57,5.82,9.548680537,8.42,0,8.42,2.40384,0.70112,2.504,8.42,0,8.42
18/04/2020 05:00,9.8916,6.5088,11.84095554,2.3616,0.6888,2.46,7.53,5.82,9.517000578,8.38,0,8.38,2.3616,0.6888,2.46,8.38,0,8.38
18/04/2020 05:30,10.08696,6.51328,12.00706369,2.37696,0.69328,2.476,7.71,5.82,9.660046584,8.57,-0.41,8.579801863,2.37696,0.69328,2.476,8.57,-0.41,8.579801863
18/04/2020 06:00,10.07648,6.43064,11.95360113,2.19648,0.64064,2.288,7.88,5.79,9.778471251,8.73,-0.41,8.739622417,2.19648,0.64064,2.288,8.73,-0.41,8.739622417
18/04/2020 06:30,10.52608,6.23344,12.23332066,2.20608,0.64344,2.298,8.32,5.59,10.02349739,9.19,-0.41,9.199141264,2.20608,0.64344,2.298,9.19,-0.41,9.199141264
18/04/2020 07:00,11.04136,5.62748,12.39274634,2.15136,0.62748,2.241,8.89,5,10.19961274,9.67,0.44,9.680005165,2.15136,0.62748,2.241,9.67,0.44,9.680005165
18/04/2020 07:30,12.07456,2.69508,12.37167957,2.07456,0.60508,2.161,10,2.09,10.21607067,10.29,2.54,10.59885371,2.07456,0.60508,2.161,10.29,2.54,10.59885371
18/04/2020 08:00,12.90968,2.49824,13.14918404,2.11968,0.61824,2.208,10.79,1.88,10.95255678,11.08,2.32,11.32028268,2.11968,0.61824,2.208,11.08,2.32,11.32028268
18/04/2020 08:30,13.62864,5.69752,14.77164725,2.28864,0.66752,2.384,11.34,5.03,12.40550281,12.29,-1.04,12.33392476,2.28864,0.66752,2.384,12.29,-1.04,12.33392476
18/04/2020 09:00,14.27304,5.69422,15.36697147,2.48304,0.72422,2.5865,11.79,4.97,12.79472548,12.76,-1.11,12.80818879,2.48304,0.72422,2.5865,12.76,-1.11,12.80818879
18/04/2020 09:30,15.02776,5.50268,16.00353267,2.47776,0.72268,2.581,12.55,4.78,13.42947877,13.53,-1.11,13.57545579,2.47776,0.72268,2.581,13.53,-1.11,13.57545579
18/04/2020 10:00,15.81864,3.68002,16.24105657,2.46864,0.72002,2.5715,13.35,2.96,13.67421296,13.97,0.32,13.97366452,2.46864,0.72002,2.5715,13.97,0.32,13.97366452
18/04/2020 10:30,16.6152,2.9586,16.87655726,2.3952,0.6986,2.495,14.22,2.26,14.39847214,14.76,0.55,14.77024374,2.3952,0.6986,2.495,14.76,0.55,14.77024374
18/04/2020 11:00,16.67576,4.74918,17.33884893,2.22576,0.64918,2.3185,14.45,4.1,15.02040279,15.44,-1.59,15.52165262,2.22576,0.64918,2.3185,15.44,-1.59,15.52165262
18/04/2020 11:30,16.82824,4.77532,17.49266539,2.17824,0.63532,2.269,14.65,4.14,15.22373476,15.64,-1.54,15.71563553,2.17824,0.63532,2.269,15.64,-1.54,15.71563553
18/04/2020 12:00,16.89064,4.81102,17.56244952,2.30064,0.67102,2.3965,14.59,4.14,15.16600475,15.59,-1.54,15.66587693,2.30064,0.67102,2.3965,15.59,-1.54,15.66587693
18/04/2020 12:30,17.21,4.8625,17.8837358,2.58,0.7525,2.6875,14.63,4.11,15.19634825,15.63,-1.48,15.69991401,2.58,0.7525,2.6875,15.63,-1.48,15.69991401
18/04/2020 13:00,17.12472,5.02846,17.84772941,2.87472,0.83846,2.9945,14.25,4.19,14.85323534,15.24,-1.22,15.28875404,2.87472,0.83846,2.9945,15.24,-1.22,15.28875404
18/04/2020 13:30,16.41744,5.27592,17.24435177,3.03744,0.88592,3.164,13.38,4.39,14.08177901,14.34,-1.13,14.38445341,3.03744,0.88592,3.164,14.34,-1.13,14.38445341
18/04/2020 14:00,15.45968,5.38574,16.37094686,2.89968,0.84574,3.0205,12.56,4.54,13.3553435,13.49,-1.19,13.54238531,2.89968,0.84574,3.0205,13.49,-1.19,13.54238531
18/04/2020 14:30,15.04584,4.30712,15.65019438,2.59584,0.75712,2.704,12.45,3.55,12.94623497,13.17,0.02,13.17001519,2.59584,0.75712,2.704,13.17,0.02,13.17001519
18/04/2020 15:00,14.66808,3.58194,15.09910146,2.57808,0.75194,2.6855,12.09,2.83,12.41680313,12.63,0.97,12.66719385,2.57808,0.75194,2.6855,12.63,0.97,12.66719385
18/04/2020 15:30,14.49256,5.83158,15.62183154,2.54256,0.74158,2.6485,11.95,5.09,12.98886446,12.93,-1.03,12.97095987,2.54256,0.74158,2.6485,12.93,-1.03,12.97095987
18/04/2020 16:00,14.55952,5.87486,15.70011473,2.51952,0.73486,2.6245,12.04,5.14,13.09126426,13.01,-0.96,13.04537083,2.51952,0.73486,2.6245,13.01,-0.96,13.04537083
18/04/2020 16:30,14.86616,5.69388,15.91926451,2.27616,0.66388,2.371,12.59,5.03,13.55761778,13.57,-1.01,13.60753468,2.27616,0.66388,2.371,13.57,-1.01,13.60753468
18/04/2020 17:00,16.15752,3.56636,16.54643092,2.14752,0.62636,2.237,14.01,2.94,14.3151563,14.61,0.67,14.6253547,2.14752,0.62636,2.237,14.61,0.67,14.6253547
18/04/2020 17:30,17.09608,5.03594,17.82236357,2.14608,0.62594,2.2355,14.95,4.41,15.58687268,15.94,-1.2,15.98510557,2.14608,0.62594,2.2355,15.94,-1.2,15.98510557
18/04/2020 18:00,17.70808,4.91194,18.37670405,2.09808,0.61194,2.1855,15.61,4.3,16.19142057,16.64,-1.2,16.68321312,2.09808,0.61194,2.1855,16.64,-1.2,16.68321312
18/04/2020 18:30,17.99032,3.59676,18.34634286,2.08032,0.60676,2.167,15.91,2.99,16.18852062,16.64,-0.09,16.64024339,2.08032,0.60676,2.167,16.64,-0.09,16.64024339
18/04/2020 19:00,17.9012,1.8916,18.0008642,2.1312,0.6216,2.22,15.77,1.27,15.82105559,16.08,1.7,16.16961348,2.1312,0.6216,2.22,16.08,1.7,16.16961348
18/04/2020 19:30,17.53976,2.11618,17.66695782,2.24976,0.65618,2.3435,15.29,1.46,15.35954752,15.6,1.87,15.71168037,2.24976,0.65618,2.3435,15.6,1.87,15.71168037
18/04/2020 20:00,16.89704,2.22122,17.04241119,2.26704,0.66122,2.3615,14.63,1.56,14.71293648,14.96,2.06,15.10116552,2.26704,0.66122,2.3615,14.96,2.06,15.10116552
18/04/2020 20:30,16.42544,2.21492,16.5741048,2.24544,0.65492,2.339,14.18,1.56,14.26555292,14.53,2.17,14.69114699,2.24544,0.65492,2.339,14.53,2.17,14.69114699
18/04/2020 21:00,16.40912,2.26016,16.56404366,2.22912,0.65016,2.322,14.18,1.61,14.27110717,14.53,2.22,14.69861558,2.22912,0.65016,2.322,14.53,2.22,14.69861558
18/04/2020 21:30,15.79112,2.37116,15.96815176,2.06112,0.60116,2.147,13.73,1.77,13.84361947,14.06,2.39,14.26168644,2.06112,0.60116,2.147,14.06,2.39,14.26168644
18/04/2020 22:00,14.83616,5.04388,15.67011069,2.03616,0.59388,2.121,12.8,4.45,13.55147593,13.64,0.18,13.64118763,2.03616,0.59388,2.121,13.64,0.18,13.64118763
18/04/2020 22:30,14.18424,5.82332,15.33309232,2.03424,0.59332,2.119,12.15,5.23,13.22782673,13.1,-0.44,13.10738723,2.03424,0.59332,2.119,13.1,-0.44,13.10738723
18/04/2020 23:00,13.38144,5.94792,14.64379352,2.22144,0.64792,2.314,11.16,5.3,12.3545781,12.09,2.92,12.43762437,2.22144,0.64792,2.314,12.09,2.92,12.43762437
18/04/2020 23:30,12.74352,3.94436,13.33998792,2.24352,0.65436,2.337,10.5,3.29,11.00336767,10.95,2.82,11.30729411,2.24352,0.65436,2.337,10.95,2.82,11.30729411
19/04/2020 00:00,11.70776,5.38268,12.88584061,2.23776,0.65268,2.331,9.47,4.73,10.58554675,10.2,3.15,10.67532201,2.23776,0.65268,2.331,10.2,3.15,10.67532201
19/04/2020 00:30,11.236,3.228,11.69049528,2.256,0.658,2.35,8.98,2.57,9.340519258,9.29,3.15,9.809515788,2.256,0.658,2.35,9.29,3.15,9.809515788
19/04/2020 01:00,10.78136,4.56248,11.70700419,2.27136,0.66248,2.366,8.51,3.9,9.361095021,9.05,3.08,9.559754181,2.27136,0.66248,2.366,9.05,3.08,9.559754181
19/04/2020 01:30,10.4468,6.5224,12.31573514,2.2368,0.6524,2.33,8.21,5.87,10.09262107,9.09,0,9.09,2.2368,0.6524,2.33,9.09,0,9.09
19/04/2020 02:00,10.54216,6.52688,12.39908464,2.25216,0.65688,2.346,8.29,5.87,10.15780488,9.16,0,9.16,2.25216,0.65688,2.346,9.16,0,9.16
19/04/2020 02:30,10.4644,6.5892,12.36613214,2.2944,0.6692,2.39,8.17,5.92,10.08936569,9.03,0,9.03,2.2944,0.6692,2.39,9.03,0,9.03
19/04/2020 03:00,10.20304,6.59172,12.14713126,2.30304,0.67172,2.399,7.9,5.92,9.87200081,8.76,0,8.76,2.30304,0.67172,2.399,8.76,0,8.76
19/04/2020 03:30,10.08624,6.51932,12.00973649,2.22624,0.64932,2.319,7.86,5.87,9.810020387,8.76,0,8.76,2.22624,0.64932,2.319,8.76,0,8.76
19/04/2020 04:00,9.89064,6.48852,11.82901735,2.12064,0.61852,2.209,7.77,5.87,9.738059355,8.63,0,8.63,2.12064,0.61852,2.209,8.63,0,8.63
19/04/2020 04:30,9.90704,6.47372,11.83463105,2.20704,0.64372,2.299,7.7,5.83,9.658100227,8.54,0,8.54,2.20704,0.64372,2.299,8.54,0,8.54
19/04/2020 05:00,9.88016,6.55088,11.85460208,2.30016,0.67088,2.396,7.58,5.88,9.593268473,8.42,0,8.42,2.30016,0.67088,2.396,8.42,0,8.42
19/04/2020 05:30,9.98408,6.53744,11.93398405,2.25408,0.65744,2.348,7.73,5.88,9.712224256,8.58,0,8.58,2.25408,0.65744,2.348,8.58,0,8.58
19/04/2020 06:00,10.13944,5.27192,11.42809625,2.26944,0.66192,2.364,7.87,4.61,9.120800403,8.49,3.15,9.055528698,2.26944,0.66192,2.364,8.49,3.15,9.055528698
19/04/2020 06:30,10.51488,3.29184,11.01811744,2.23488,0.65184,2.328,8.28,2.64,8.690684668,8.56,3.11,9.107452992,2.23488,0.65184,2.328,8.56,3.11,9.107452992
19/04/2020 07:00,10.9648,3.2814,11.44527959,2.4048,0.7014,2.505,8.56,2.58,8.940357935,8.86,3.05,9.370277477,2.4048,0.7014,2.505,8.86,3.05,9.370277477
19/04/2020 07:30,11.70544,3.18492,12.13099505,2.48544,0.72492,2.589,9.22,2.46,9.54253635,9.51,2.9,9.942338759,2.48544,0.72492,2.589,9.51,2.9,9.942338759
