Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/04/2020 08:00,12.13744,4.95092,13.10835835,2.43744,0.71092,2.539,9.7,4.24,10.58619856,10.35,0.86,10.38566801,2.43744,0.71092,2.539,10.35,0.86,10.38566801
19/04/2020 08:30,12.45488,6.00684,13.82773165,2.35488,0.68684,2.453,10.1,5.32,11.41544568,11.03,-0.55,11.04370409,2.35488,0.68684,2.453,11.03,-0.55,11.04370409
19/04/2020 09:00,13.17264,6.13452,14.53102819,2.79264,0.81452,2.909,10.38,5.32,11.66391015,11.31,-0.68,11.33042365,2.79264,0.81452,2.909,11.31,-0.68,11.33042365
19/04/2020 09:30,14.47952,2.81236,14.75011418,3.05952,0.89236,3.187,11.42,1.92,11.58027634,11.73,2.24,11.94196383,3.05952,0.89236,3.187,11.73,2.24,11.94196383
19/04/2020 10:00,14.6384,3.7787,15.11824488,3.2184,0.9387,3.3525,11.42,2.84,11.76783752,11.94,1.02,11.98348864,3.2184,0.9387,3.3525,11.94,1.02,11.98348864
19/04/2020 10:30,14.64896,5.36428,15.60024131,2.92896,0.85428,3.051,11.72,4.51,12.55780634,12.66,-0.92,12.6933841,2.92896,0.85428,3.051,12.66,-0.92,12.6933841
19/04/2020 11:00,15.1668,5.1949,16.03180614,3.1368,0.9149,3.2675,12.03,4.28,12.76868435,12.98,-1.11,13.02737502,3.1368,0.9149,3.2675,12.98,-1.11,13.02737502
19/04/2020 11:30,15.0668,5.2174,15.94458294,3.0768,0.8974,3.205,11.99,4.32,12.74450862,12.92,-1.24,12.97936824,3.0768,0.8974,3.205,12.92,-1.24,12.97936824
19/04/2020 12:00,15.02744,4.97592,15.82983679,3.03744,0.88592,3.164,11.99,4.09,12.66839374,12.87,-0.92,12.90284077,3.03744,0.88592,3.164,12.87,-0.92,12.90284077
19/04/2020 12:30,15.97144,2.18792,16.1206045,3.18144,0.92792,3.314,12.79,1.26,12.85191425,13.1,1.65,13.20350332,3.18144,0.92792,3.314,13.1,1.65,13.20350332
19/04/2020 13:00,15.51512,5.25816,16.38191671,3.28512,0.95816,3.422,12.23,4.3,12.96390759,13.2,-1.39,13.27298384,3.28512,0.95816,3.422,13.2,-1.39,13.27298384
19/04/2020 13:30,15.03736,5.66298,16.06833962,3.26736,0.95298,3.4035,11.77,4.71,12.67742087,12.81,-1.68,12.91969427,3.26736,0.95298,3.4035,12.81,-1.68,12.91969427
19/04/2020 14:00,14.49016,4.00588,15.03368921,3.14016,0.91588,3.271,11.35,3.09,11.76310333,12,0.27,12.00303712,3.14016,0.91588,3.271,12,0.27,12.00303712
19/04/2020 14:30,14.34304,2.51672,14.56216591,3.14304,0.91672,3.274,11.2,1.6,11.3137085,11.51,2,11.68246977,3.14304,0.91672,3.274,11.51,2,11.68246977
19/04/2020 15:00,14.13728,2.53254,14.36232727,3.19728,0.93254,3.3305,10.94,1.6,11.05638277,11.25,2,11.42639488,3.19728,0.93254,3.3305,11.25,2,11.42639488
19/04/2020 15:30,14.182,2.531,14.40607806,3.192,0.931,3.325,10.99,1.6,11.10585881,11.29,2.04,11.47282441,3.192,0.931,3.325,11.29,2.04,11.47282441
19/04/2020 16:00,14.3184,2.4862,14.53264494,3.0384,0.8862,3.165,11.28,1.6,11.39291008,11.58,2,11.75144246,3.0384,0.8862,3.165,11.58,2,11.75144246
19/04/2020 16:30,14.92816,2.50988,15.1376834,2.94816,0.85988,3.071,11.98,1.65,12.09309307,12.29,2.05,12.45979936,2.94816,0.85988,3.071,12.29,2.05,12.45979936
19/04/2020 17:00,15.72232,2.80776,15.97106328,2.87232,0.83776,2.992,12.85,1.97,13.00013077,13.27,1.48,13.35227696,2.87232,0.83776,2.992,13.27,1.48,13.35227696
19/04/2020 17:30,16.4168,5.7124,17.38225636,2.9568,0.8624,3.08,13.46,4.85,14.30713458,14.5,-1.48,14.57533533,2.9568,0.8624,3.08,14.5,-1.48,14.57533533
19/04/2020 18:00,16.8272,5.5621,17.72263006,2.8872,0.8421,3.0075,13.94,4.72,14.71740466,14.98,-1.48,15.05293327,2.8872,0.8421,3.0075,14.98,-1.48,15.05293327
19/04/2020 18:30,17.14448,3.93714,17.59074375,2.66448,0.77714,2.7755,14.48,3.16,14.8207962,15.37,-0.04,15.37005205,2.66448,0.77714,2.7755,15.37,-0.04,15.37005205
19/04/2020 19:00,16.97032,2.44176,17.14508538,2.68032,0.78176,2.792,14.29,1.66,14.38609398,14.64,1.89,14.76149383,2.68032,0.78176,2.792,14.64,1.89,14.76149383
19/04/2020 19:30,16.57808,2.52944,16.76993748,2.63808,0.76944,2.748,13.94,1.76,14.05066546,14.25,2.17,14.41427764,2.63808,0.76944,2.748,14.25,2.17,14.41427764
19/04/2020 20:00,16.22488,2.54934,16.42394184,2.53488,0.73934,2.6405,13.69,1.81,13.80913466,13.98,2.22,14.15516867,2.53488,0.73934,2.6405,13.98,2.22,14.15516867
19/04/2020 20:30,16.06856,3.52708,16.45110677,2.45856,0.71708,2.561,13.61,2.81,13.89705724,14.12,1.25,14.17522134,2.45856,0.71708,2.561,14.12,1.25,14.17522134
19/04/2020 21:00,16.04392,5.83656,17.07257455,2.35392,0.68656,2.452,13.69,5.15,14.62664008,14.73,-0.96,14.76124995,2.35392,0.68656,2.452,14.73,-0.96,14.76124995
19/04/2020 21:30,15.77144,5.19292,16.604359,2.34144,0.68292,2.439,13.43,4.51,14.16703921,14.3,-0.08,14.30022377,2.34144,0.68292,2.439,14.3,-0.08,14.30022377
19/04/2020 22:00,15.09968,5.26324,15.99068577,2.47968,0.72324,2.583,12.62,4.54,13.41178586,13.45,0.43,13.45687185,2.47968,0.72324,2.583,13.45,0.43,13.45687185
19/04/2020 22:30,14.50112,4.67616,15.23643507,2.42112,0.70616,2.522,12.08,3.97,12.71563211,12.74,2.12,12.91518486,2.42112,0.70616,2.522,12.74,2.12,12.91518486
19/04/2020 23:00,13.37896,6.35428,14.81126075,2.44896,0.71428,2.551,10.93,5.64,12.2993699,11.87,-0.45,11.87852684,2.44896,0.71428,2.551,11.87,-0.45,11.87852684
19/04/2020 23:30,12.42328,6.47304,14.00850216,2.51328,0.73304,2.618,9.91,5.74,11.45232291,10.85,-0.41,10.85774378,2.51328,0.73304,2.618,10.85,-0.41,10.85774378
20/04/2020 00:00,11.67032,6.57176,13.3934461,2.44032,0.71176,2.542,9.23,5.86,10.93309197,10.15,-0.41,10.15827741,2.44032,0.71176,2.542,10.15,-0.41,10.15827741
20/04/2020 00:30,10.97496,6.43228,12.72100519,2.30496,0.67228,2.401,8.67,5.76,10.40896248,9.59,-0.41,9.598760337,2.30496,0.67228,2.401,9.59,-0.41,9.598760337
20/04/2020 01:00,10.81304,4.91672,11.87838245,2.42304,0.70672,2.524,8.39,4.21,9.387022957,9,3.16,9.538637219,2.42304,0.70672,2.524,9,3.16,9.538637219
20/04/2020 01:30,10.8748,3.2314,11.3447442,2.4048,0.7014,2.505,8.47,2.53,8.839785065,8.77,3.16,9.321936494,2.4048,0.7014,2.505,8.77,3.16,9.321936494
20/04/2020 02:00,11.04712,3.26416,11.51927084,2.51712,0.73416,2.622,8.53,2.53,8.897291723,8.83,3.16,9.378406048,2.51712,0.73416,2.622,8.83,3.16,9.378406048
20/04/2020 02:30,11.01624,3.28432,11.4954035,2.58624,0.75432,2.694,8.43,2.53,8.801465787,8.72,3.21,9.292066509,2.58624,0.75432,2.694,8.72,3.21,9.292066509
20/04/2020 03:00,10.8628,3.3304,11.36186552,2.5728,0.7504,2.68,8.29,2.58,8.682194423,8.57,3.25,9.165555084,2.5728,0.7504,2.68,8.57,3.25,9.165555084
20/04/2020 03:30,10.88488,3.22684,11.3531101,2.59488,0.75684,2.703,8.29,2.47,8.650144507,8.61,3.12,9.157865472,2.59488,0.75684,2.703,8.61,3.12,9.157865472
20/04/2020 04:00,10.45416,5.64288,11.8798803,2.44416,0.71288,2.546,8.01,4.93,9.405583448,8.71,3.28,9.30712093,2.44416,0.71288,2.546,8.71,3.28,9.30712093
20/04/2020 04:30,10.25896,6.57428,12.18472067,2.44896,0.71428,2.551,7.81,5.86,9.764000205,8.67,0,8.67,2.44896,0.71428,2.551,8.67,0,8.67
20/04/2020 05:00,10.34416,6.57288,12.25579037,2.44416,0.71288,2.546,7.9,5.86,9.836137453,8.77,0,8.77,2.44416,0.71288,2.546,8.77,0,8.77
20/04/2020 05:30,10.76328,6.10804,12.3756353,2.39328,0.69804,2.493,8.37,5.41,9.966192854,9.19,2.95,9.651870285,2.39328,0.69804,2.493,9.19,2.95,9.651870285
20/04/2020 06:00,11.43864,3.89252,12.08280584,2.40864,0.70252,2.509,9.03,3.19,9.576899289,9.48,2.05,9.699118517,2.40864,0.70252,2.509,9.48,2.05,9.699118517
20/04/2020 06:30,12.26584,5.90712,13.61414329,2.35584,0.68712,2.454,9.91,5.22,11.20073658,10.83,-0.78,10.85805231,2.35584,0.68712,2.454,10.83,-0.78,10.85805231
20/04/2020 07:00,13.41152,2.93336,13.728564,2.41152,0.70336,2.512,11,2.23,11.22376497,11.4,1.62,11.51452995,2.41152,0.70336,2.512,11.4,1.62,11.51452995
20/04/2020 07:30,14.46648,4.49064,15.14743844,2.43648,0.71064,2.538,12.03,3.78,12.60988898,12.83,-0.56,12.84221554,2.43648,0.71064,2.538,12.83,-0.56,12.84221554
20/04/2020 08:00,15.49864,4.74252,16.20800228,2.64864,0.77252,2.759,12.85,3.97,13.44928994,13.83,-1.54,13.915477,2.64864,0.77252,2.759,13.83,-1.54,13.915477
20/04/2020 08:30,16.44192,4.15306,16.95832069,2.82192,0.82306,2.9395,13.62,3.33,14.02117327,14.53,-1.54,14.61138255,2.82192,0.82306,2.9395,14.53,-1.54,14.61138255
20/04/2020 09:00,16.99672,4.53946,17.59247532,2.70672,0.78946,2.8195,14.29,3.75,14.77384852,15.37,-2.58,15.58503449,2.70672,0.78946,2.8195,15.37,-2.58,15.58503449
20/04/2020 09:30,16.8432,4.0326,17.31921618,2.4432,0.7126,2.545,14.4,3.32,14.77776708,15.49,-3.05,15.78741904,2.4432,0.7126,2.545,15.49,-3.05,15.78741904
20/04/2020 10:00,17.014,4.007,17.47948068,2.664,0.777,2.775,14.35,3.23,14.70902444,15.43,-3.13,15.74426245,2.664,0.777,2.775,15.43,-3.13,15.74426245
20/04/2020 10:30,16.93928,3.97104,17.39851619,2.84928,0.83104,2.968,14.09,3.14,14.43563992,15.18,-3.02,15.47749334,2.84928,0.83104,2.968,15.18,-3.02,15.47749334
20/04/2020 11:00,16.83448,3.94464,17.29045695,2.96448,0.86464,3.088,13.87,3.08,14.2078605,14.97,-3.02,15.27158472,2.96448,0.86464,3.088,14.97,-3.02,15.27158472
20/04/2020 11:30,16.57816,3.86238,17.02214347,2.88816,0.84238,3.0085,13.69,3.02,14.01914762,14.79,-3.09,15.10934148,2.88816,0.84238,3.0085,14.79,-3.09,15.10934148
20/04/2020 12:00,16.65104,3.91572,17.10526224,3.07104,0.89572,3.199,13.58,3.02,13.91175043,14.68,-3.09,15.00168324,3.07104,0.89572,3.199,14.68,-3.09,15.00168324
20/04/2020 12:30,16.8276,3.8793,17.26896321,3.1176,0.9093,3.2475,13.71,2.97,14.0280077,14.81,-3.15,15.14128792,3.1176,0.9093,3.2475,14.81,-3.15,15.14128792
20/04/2020 13:00,16.72952,3.95986,17.1917809,3.11952,0.90986,3.2495,13.61,3.05,13.9475661,14.71,-3.11,15.03516545,3.11952,0.90986,3.2495,14.71,-3.11,15.03516545
20/04/2020 13:30,16.31584,4.10962,16.82544536,3.01584,0.87962,3.1415,13.3,3.23,13.68659563,14.4,-3.05,14.71945991,3.01584,0.87962,3.1415,14.4,-3.05,14.71945991
20/04/2020 14:00,15.69016,4.32838,16.27624018,2.84016,0.82838,2.9585,12.85,3.5,13.31812675,13.81,-2.4,14.01699326,2.84016,0.82838,2.9585,13.81,-2.4,14.01699326
20/04/2020 14:30,15.6,0.77,15.61899164,2.64,0.77,2.75,12.96,0,12.96,13.28,0.58,13.29265963,2.64,0.77,2.75,13.28,0.58,13.29265963
20/04/2020 15:00,15.66624,0.80682,15.68700208,2.76624,0.80682,2.8815,12.9,0,12.9,13.22,0.52,13.23022298,2.76624,0.80682,2.8815,13.22,0.52,13.23022298
20/04/2020 15:30,15.67128,0.78204,15.69078084,2.68128,0.78204,2.793,12.99,0,12.99,13.3,0.6,13.31352696,2.68128,0.78204,2.793,13.3,0.6,13.31352696
20/04/2020 16:00,15.65304,4.09672,16.18025884,2.66304,0.77672,2.774,12.99,3.32,13.40755384,13.54,-0.41,13.54620611,2.66304,0.77672,2.774,13.54,-0.41,13.54620611
20/04/2020 16:30,15.89536,4.11198,16.41861288,2.71536,0.79198,2.8285,13.18,3.32,13.59171807,14.2,-2.12,14.35738138,2.71536,0.79198,2.8285,14.2,-2.12,14.35738138
20/04/2020 17:00,16.75944,4.12192,17.25888332,2.74944,0.80192,2.864,14.01,3.32,14.39800333,15.04,-2.08,15.18314855,2.74944,0.80192,2.864,15.04,-2.08,15.18314855
20/04/2020 17:30,17.83952,3.47736,18.17527184,2.45952,0.71736,2.562,15.38,2.76,15.62568399,16.09,-0.76,16.10793904,2.45952,0.71736,2.562,16.09,-0.76,16.10793904
20/04/2020 18:00,18.38536,3.14948,18.65316827,2.29536,0.66948,2.391,16.09,2.48,16.28000307,16.8,-0.9,16.82408987,2.29536,0.66948,2.391,16.8,-0.9,16.82408987
20/04/2020 18:30,18.24,4.2225,18.72236914,2.1,0.6125,2.1875,16.14,3.61,16.53879379,17.28,-2.71,17.49121208,2.1,0.6125,2.1875,17.28,-2.71,17.49121208
20/04/2020 19:00,17.96304,4.28672,18.46745176,2.18304,0.63672,2.274,15.78,3.65,16.19663237,16.91,-2.71,17.12577589,2.18304,0.63672,2.274,16.91,-2.71,17.12577589
20/04/2020 19:30,17.75648,4.55564,18.33156943,2.31648,0.67564,2.413,15.44,3.88,15.92005025,16.58,-2.46,16.76150351,2.31648,0.67564,2.413,16.58,-2.46,16.76150351
20/04/2020 20:00,17.49272,4.79246,18.13733514,2.44272,0.71246,2.5445,15.05,4.08,15.59323251,16.17,-2.32,16.33558386,2.44272,0.71246,2.5445,16.17,-2.32,16.33558386
20/04/2020 20:30,17.2248,4.8414,17.89225779,2.4048,0.7014,2.505,14.82,4.14,15.38739744,15.93,-2.24,16.08671812,2.4048,0.7014,2.505,15.93,-2.24,16.08671812
20/04/2020 21:00,17.19952,4.83736,17.86682792,2.21952,0.64736,2.312,14.98,4.19,15.55495098,16.08,-2.09,16.21525516,2.21952,0.64736,2.312,16.08,-2.09,16.21525516
20/04/2020 21:30,16.7656,4.9758,17.48839412,2.1456,0.6258,2.235,14.62,4.35,15.25342257,15.71,-2.01,15.83806175,2.1456,0.6258,2.235,15.71,-2.01,15.83806175
20/04/2020 22:00,16.37928,2.24604,16.53255906,2.24928,0.65604,2.343,14.13,1.59,14.21917719,14.52,1.21,14.57032944,2.24928,0.65604,2.343,14.52,1.21,14.57032944
20/04/2020 22:30,15.50392,2.64656,15.72818538,2.11392,0.61656,2.202,13.39,2.03,13.54300557,13.87,0.92,13.90047841,2.11392,0.61656,2.202,13.87,0.92,13.90047841
20/04/2020 23:00,14.23784,4.89812,15.05681465,1.94784,0.56812,2.029,12.29,4.33,13.0304643,13.22,-1.24,13.27802696,1.94784,0.56812,2.029,13.22,-1.24,13.27802696
20/04/2020 23:30,13.1656,4.5558,13.93155903,1.9056,0.5558,1.985,11.26,4,11.94937655,12.08,-0.49,12.08993383,1.9056,0.5558,1.985,12.08,-0.49,12.08993383
21/04/2020 00:00,12.17936,4.72648,13.0643187,1.83936,0.53648,1.916,10.34,4.19,11.15668858,11.16,-0.31,11.16430473,1.83936,0.53648,1.916,11.16,-0.31,11.16430473
21/04/2020 00:30,11.43776,5.44768,12.66884254,1.87776,0.54768,1.956,9.56,4.9,10.74260676,10.51,-0.95,10.55284796,1.87776,0.54768,1.956,10.51,-0.95,10.55284796
21/04/2020 01:00,11.04064,5.49852,12.33407693,1.88064,0.54852,1.959,9.16,4.95,10.41192105,10.08,-0.91,10.12099303,1.88064,0.54852,1.959,10.08,-0.91,10.12099303
21/04/2020 01:30,10.8736,5.4498,12.16287371,1.7136,0.4998,1.785,9.16,4.95,10.41192105,10.08,-0.91,10.12099303,1.7136,0.4998,1.785,10.08,-0.91,10.12099303
21/04/2020 02:00,11.06144,5.45792,12.3346806,1.74144,0.50792,1.814,9.32,4.95,10.55295693,10.27,-0.96,10.31477096,1.74144,0.50792,1.814,10.27,-0.96,10.31477096
21/04/2020 02:30,11.02008,5.61044,12.36605031,1.75008,0.51044,1.823,9.27,5.1,10.58030718,10.19,-0.96,10.23512091,1.75008,0.51044,1.823,10.19,-0.96,10.23512091
21/04/2020 03:00,11.06672,3.49196,11.60457135,1.68672,0.49196,1.757,9.38,3,9.8480658,9.92,1.01,9.971283769,1.68672,0.49196,1.757,9.92,1.01,9.971283769
21/04/2020 03:30,11.0036,2.1648,11.21452505,1.5936,0.4648,1.66,9.41,1.7,9.562327123,9.7,2.29,9.966649387,1.5936,0.4648,1.66,9.7,2.29,9.966649387
21/04/2020 04:00,10.9088,2.1634,11.12125069,1.5888,0.4634,1.655,9.32,1.7,9.473774327,9.61,2.29,9.879078904,1.5888,0.4634,1.655,9.61,2.29,9.879078904
21/04/2020 04:30,10.79904,2.23472,11.02783924,1.55904,0.45472,1.624,9.24,1.78,9.409888416,9.52,2.38,9.812991389,1.55904,0.45472,1.624,9.52,2.38,9.812991389
21/04/2020 05:00,10.79264,2.24452,11.02356332,1.59264,0.46452,1.659,9.2,1.78,9.370613641,9.48,2.38,9.774190504,1.59264,0.46452,1.659,9.48,2.38,9.774190504
21/04/2020 05:30,10.89672,4.74696,11.88579556,1.56672,0.45696,1.632,9.33,4.29,10.26903111,10.12,-0.28,10.12387278,1.56672,0.45696,1.632,10.12,-0.28,10.12387278
21/04/2020 06:00,11.17512,5.36816,12.39759851,1.60512,0.46816,1.672,9.57,4.9,10.75150687,10.51,-1,10.55746655,1.60512,0.46816,1.672,10.51,-1,10.55746655
21/04/2020 06:30,12.28048,4.13514,12.95799259,1.56048,0.45514,1.6255,10.72,3.68,11.33405488,11.49,-0.38,11.49628201,1.56048,0.45514,1.6255,11.49,-0.38,11.49628201
21/04/2020 07:00,13.44456,2.15508,13.61618755,1.59456,0.46508,1.661,11.85,1.69,11.96990393,12.25,0.99,12.28993897,1.59456,0.46508,1.661,12.25,0.99,12.28993897
21/04/2020 07:30,14.21,4.28,14.8405694,1.68,0.49,1.75,12.53,3.79,13.09064552,13.5,-1.82,13.62212906,1.68,0.49,1.75,13.5,-1.82,13.62212906
21/04/2020 08:00,15.29344,3.91392,15.78632563,1.93344,0.56392,2.014,13.36,3.35,13.77360156,14.3,-1.82,14.41535293,1.93344,0.56392,2.014,14.3,-1.82,14.41535293
21/04/2020 08:30,16.32544,4.06242,16.82329479,2.30544,0.67242,2.4015,14.02,3.39,14.4240251,15.04,-2.78,15.29477035,2.30544,0.67242,2.4015,15.04,-2.78,15.29477035
21/04/2020 09:00,16.88488,3.90684,17.33097145,2.59488,0.75684,2.703,14.29,3.15,14.6330653,15.37,-3.28,15.71608412,2.59488,0.75684,2.703,15.37,-3.28,15.71608412
21/04/2020 09:30,17.05768,3.78724,17.47305451,2.76768,0.80724,2.883,14.29,2.98,14.59741415,15.37,-3.44,15.75025397,2.76768,0.80724,2.883,15.37,-3.44,15.75025397
21/04/2020 10:00,17.03088,3.83484,17.45728706,2.93088,0.85484,3.053,14.1,2.98,14.41146766,15.18,-3.44,15.5648964,2.93088,0.85484,3.053,15.18,-3.44,15.5648964
21/04/2020 10:30,16.81648,3.89064,17.26068015,2.91648,0.85064,3.038,13.9,3.04,14.22854877,14.98,-3.44,15.36990566,2.91648,0.85064,3.038,14.98,-3.44,15.36990566
21/04/2020 11:00,16.59656,3.92358,17.0540401,2.92656,0.85358,3.0485,13.67,3.07,14.01048893,14.75,-3.36,15.12785841,2.92656,0.85358,3.0485,14.75,-3.36,15.12785841
21/04/2020 11:30,16.40656,3.95858,16.87736848,3.04656,0.88858,3.1735,13.36,3.07,13.70819098,14.44,-3.36,14.82576136,3.04656,0.88858,3.1735,14.44,-3.36,14.82576136
21/04/2020 12:00,16.53056,3.94308,16.99433123,3.13056,0.91308,3.261,13.4,3.03,13.73830048,14.48,-3.36,14.86472334,3.13056,0.91308,3.261,14.48,-3.36,14.86472334
21/04/2020 12:30,16.80904,3.83972,17.24202063,3.11904,0.90972,3.249,13.69,2.93,14.00003571,14.76,-3.45,15.15783956,3.11904,0.90972,3.249,14.76,-3.45,15.15783956
21/04/2020 13:00,16.71448,3.84714,17.15151095,3.14448,0.91714,3.2755,13.57,2.93,13.88271587,14.65,-3.45,15.05074749,3.14448,0.91714,3.2755,14.65,-3.45,15.05074749
21/04/2020 13:30,16.2892,4.0381,16.78226112,3.0792,0.8981,3.2075,13.21,3.14,13.57805951,14.21,-3.16,14.55711853,3.0792,0.8981,3.2075,14.21,-3.16,14.55711853
21/04/2020 14:00,16.17528,-0.08596,16.17550841,3.06528,0.89404,3.193,13.11,-0.98,13.1465775,13.43,0.4,13.43595549,3.06528,0.89404,3.193,13.43,0.4,13.43595549
21/04/2020 14:30,16.01,0.91,16.03584111,3.12,0.91,3.25,12.89,0,12.89,13.22,0.4,13.22605005,3.12,0.91,3.25,13.22,0.4,13.22605005
21/04/2020 15:00,15.92408,0.44494,15.9302949,3.03408,0.88494,3.1605,12.89,-0.44,12.89750751,13.22,0.4,13.22605005,3.03408,0.88494,3.1605,13.22,0.4,13.22605005
21/04/2020 15:30,15.914,0.4545,15.92048888,2.964,0.8645,3.0875,12.95,-0.41,12.95648872,13.27,0.44,13.27729265,2.964,0.8645,3.0875,13.27,0.44,13.27729265
21/04/2020 16:00,15.98104,0.35072,15.98488799,2.95104,0.86072,3.074,13.03,-0.51,13.03997699,13.35,0.52,13.3601235,2.95104,0.86072,3.074,13.35,0.52,13.3601235
21/04/2020 16:30,15.95128,4.01204,16.44809407,2.92128,0.85204,3.043,13.03,3.16,13.40770301,14.01,-2.48,14.22780728,2.92128,0.85204,3.043,14.01,-2.48,14.22780728
21/04/2020 17:00,16.66128,4.02704,17.14104146,2.80128,0.81704,2.918,13.86,3.21,14.22686543,14.86,-2.42,15.05576302,2.80128,0.81704,2.918,14.86,-2.42,15.05576302
21/04/2020 17:30,17.60024,4.07632,18.0661239,2.73024,0.79632,2.844,14.87,3.28,15.22745218,15.58,-0.93,15.60773206,2.73024,0.79632,2.844,15.58,-0.93,15.60773206
21/04/2020 18:00,18.20912,4.34266,18.71979559,2.64912,0.77266,2.7595,15.56,3.57,15.96428827,16.69,-2.78,16.91994385,2.64912,0.77266,2.7595,16.69,-2.78,16.91994385
21/04/2020 18:30,18.32384,4.36612,18.83682872,2.52384,0.73612,2.629,15.8,3.63,16.21162854,16.95,-2.78,17.17646355,2.52384,0.73612,2.629,16.95,-2.78,17.17646355
21/04/2020 19:00,17.88424,4.44832,18.42915058,2.39424,0.69832,2.494,15.49,3.75,15.93745902,16.63,-2.63,16.8366802,2.39424,0.69832,2.494,16.63,-2.63,16.8366802
21/04/2020 19:30,17.49544,4.62992,18.09769543,2.36544,0.68992,2.464,15.13,3.94,15.63459306,16.25,-2.41,16.42773874,2.36544,0.68992,2.464,16.25,-2.41,16.42773874
21/04/2020 20:00,17.1512,4.6091,17.75971464,2.4312,0.7091,2.5325,14.72,3.9,15.22788232,15.79,-2.21,15.94390793,2.4312,0.7091,2.5325,15.79,-2.21,15.94390793
21/04/2020 20:30,17.24048,1.70264,17.32435089,2.34048,0.68264,2.438,14.9,1.02,14.93487194,15.25,1.05,15.2861048,2.34048,0.68264,2.438,15.25,1.05,15.2861048
21/04/2020 21:00,17.13664,4.92152,17.82935191,2.33664,0.68152,2.434,14.8,4.24,15.39537593,15.91,-2.14,16.05327692,2.33664,0.68152,2.434,15.91,-2.14,16.05327692
21/04/2020 21:30,16.71224,4.05232,17.19651893,2.20224,0.64232,2.294,14.51,3.41,14.90530778,15.34,-0.86,15.364088,2.20224,0.64232,2.294,15.34,-0.86,15.364088
21/04/2020 22:00,15.98176,2.40968,16.16240113,2.26176,0.65968,2.356,13.72,1.75,13.83115686,14.12,1.35,14.18438931,2.26176,0.65968,2.356,14.12,1.35,14.18438931
21/04/2020 22:30,14.88744,5.08092,15.73059496,2.19744,0.64092,2.289,12.69,4.44,13.4443185,13.63,-1.13,13.67676131,2.19744,0.64092,2.289,13.63,-1.13,13.67676131
21/04/2020 23:00,13.99688,4.89284,14.82742503,2.30688,0.67284,2.403,11.69,4.22,12.42837479,12.53,-0.5,12.53997209,2.30688,0.67284,2.403,12.53,-0.5,12.53997209
21/04/2020 23:30,13.05432,2.42376,13.27742005,2.34432,0.68376,2.442,10.71,1.74,10.85042395,11.01,2.34,11.25591844,2.34432,0.68376,2.442,11.01,2.34,11.25591844
22/04/2020 00:00,12.2012,4.1666,12.89301505,2.2512,0.6566,2.345,9.95,3.51,10.55095256,10.57,0.66,10.59058544,2.2512,0.6566,2.345,10.57,0.66,10.59058544
22/04/2020 00:30,11.4232,5.7426,12.78541955,2.2032,0.6426,2.295,9.22,5.1,10.53652694,10.16,-0.89,10.1989068,2.2032,0.6426,2.295,10.16,-0.89,10.1989068
22/04/2020 01:00,11.10896,5.84428,12.5524739,2.20896,0.64428,2.301,8.9,5.2,10.30776406,9.83,-0.89,9.870207698,2.20896,0.64428,2.301,9.83,-0.89,9.870207698
22/04/2020 01:30,11.00424,5.75832,12.41980464,2.15424,0.62832,2.244,8.85,5.13,10.22934015,9.78,-0.97,9.827985551,2.15424,0.62832,2.244,9.78,-0.97,9.827985551
22/04/2020 02:00,11.23928,5.72104,12.61157062,2.12928,0.62104,2.218,9.11,5.1,10.44040708,10.03,-1,10.07972718,2.12928,0.62104,2.218,10.03,-1,10.07972718
22/04/2020 02:30,11.10608,5.77344,12.51709321,2.20608,0.64344,2.298,8.9,5.13,10.27262868,9.83,-1,9.880733778,2.20608,0.64344,2.298,9.83,-1,9.880733778
22/04/2020 03:00,11.2376,2.9218,11.61122599,2.3376,0.6818,2.435,8.9,2.24,9.177559588,9.24,1.92,9.437372516,2.3376,0.6818,2.435,9.24,1.92,9.437372516
22/04/2020 03:30,11.19256,2.46908,11.4616646,2.36256,0.68908,2.461,8.83,1.78,9.007624548,9.11,2.37,9.413235363,2.36256,0.68908,2.461,9.11,2.37,9.413235363
22/04/2020 04:00,11.03416,2.39288,11.29064044,2.20416,0.64288,2.296,8.83,1.75,9.001744275,9.11,2.37,9.413235363,2.20416,0.64288,2.296,9.11,2.37,9.413235363
22/04/2020 04:30,10.96528,2.39904,11.22464959,2.22528,0.64904,2.318,8.74,1.75,8.913478558,9.02,2.37,9.326162126,2.22528,0.64904,2.318,9.02,2.37,9.326162126
22/04/2020 05:00,11.07568,2.47124,11.3480269,2.33568,0.68124,2.433,8.74,1.79,8.921418049,9.02,2.37,9.326162126,2.33568,0.68124,2.433,9.02,2.37,9.326162126
22/04/2020 05:30,11.4608,2.4144,11.71235519,2.3808,0.6944,2.48,9.08,1.72,9.241471744,9.38,2.32,9.66264974,2.3808,0.6944,2.48,9.38,2.32,9.66264974
22/04/2020 06:00,11.6548,2.4214,11.90367763,2.4048,0.7014,2.505,9.25,1.72,9.408554618,9.54,2.28,9.808669635,2.4048,0.7014,2.505,9.54,2.28,9.808669635
22/04/2020 06:30,12.30768,4.36724,13.05954717,2.28768,0.66724,2.383,10.02,3.7,10.68131078,10.8,-0.27,10.80337447,2.28768,0.66724,2.383,10.8,-0.27,10.80337447
22/04/2020 07:00,13.1884,4.6512,13.98454704,2.1984,0.6412,2.29,10.99,4.01,11.69872643,11.88,-1.07,11.9280887,2.1984,0.6412,2.29,11.88,-1.07,11.9280887
22/04/2020 07:30,14.6748,1.9114,14.79875687,2.1648,0.6314,2.255,12.51,1.28,12.57531312,12.92,0.78,12.94352348,2.1648,0.6314,2.255,12.92,0.78,12.94352348
22/04/2020 08:00,15.6208,4.0444,16.13587816,2.3808,0.6944,2.48,13.24,3.35,13.65723618,14.23,-2.19,14.39753451,2.3808,0.6944,2.48,14.23,-2.19,14.39753451
22/04/2020 08:30,16.42608,3.47094,16.78879176,2.50608,0.73094,2.6105,13.92,2.74,14.18710682,14.92,-2.44,15.11820095,2.50608,0.73094,2.6105,14.92,-2.44,15.11820095
22/04/2020 09:00,16.81968,3.26074,17.13283574,2.53968,0.74074,2.6455,14.28,2.52,14.50064826,15.28,-2.66,15.50980335,2.53968,0.74074,2.6455,15.28,-2.66,15.50980335
22/04/2020 09:30,16.91704,3.17372,17.2121684,2.44704,0.71372,2.549,14.47,2.46,14.67761902,15.46,-2.92,15.7333404,2.44704,0.71372,2.549,15.46,-2.92,15.7333404
22/04/2020 10:00,16.8908,3.0094,17.15679495,2.2608,0.6594,2.355,14.63,2.35,14.81753691,15.62,-3.06,15.91690925,2.2608,0.6594,2.355,15.62,-3.06,15.91690925
22/04/2020 10:30,16.69984,1.75912,16.79223509,2.01984,0.58912,2.104,14.68,1.17,14.72655085,15.37,-2.9,15.64119241,2.01984,0.58912,2.104,15.37,-2.9,15.64119241
22/04/2020 11:00,16.73008,0.11794,16.73049571,2.05008,0.59794,2.1355,14.68,-0.48,14.68784532,14.97,-0.46,14.9770658,2.05008,0.59794,2.1355,14.97,-0.46,14.9770658
22/04/2020 11:30,16.63304,0.07672,16.63321693,2.18304,0.63672,2.274,14.45,-0.56,14.46084714,14.77,-0.54,14.77986806,2.18304,0.63672,2.274,14.77,-0.54,14.77986806
22/04/2020 12:00,16.59832,0.16326,16.59912289,2.30832,0.67326,2.4045,14.29,-0.51,14.29909787,14.61,-0.46,14.61723982,2.30832,0.67326,2.4045,14.61,-0.46,14.61723982
22/04/2020 12:30,17.0188,0.3034,17.02150419,2.7888,0.8134,2.905,14.23,-0.51,14.23913621,14.54,0.4,14.54550102,2.7888,0.8134,2.905,14.54,0.4,14.54550102
22/04/2020 13:00,16.92216,0.52688,16.93036035,3.21216,0.93688,3.346,13.71,-0.41,13.71612919,14.04,0.46,14.04753359,3.21216,0.93688,3.346,14.04,0.46,14.04753359
22/04/2020 13:30,16.73544,0.52492,16.74367024,3.20544,0.93492,3.339,13.53,-0.41,13.5362107,13.85,0.46,13.85763688,3.20544,0.93492,3.339,13.85,0.46,13.85763688
22/04/2020 14:00,16.3076,0.9268,16.3339149,3.1776,0.9268,3.31,13.13,0,13.13,13.46,0.51,13.4696585,3.1776,0.9268,3.31,13.46,0.51,13.4696585
22/04/2020 14:30,15.79432,0.84126,15.81670834,2.88432,0.84126,3.0045,12.91,0,12.91,13.24,0.51,13.24981887,2.88432,0.84126,3.0045,13.24,0.51,13.24981887
22/04/2020 15:00,15.47696,0.76328,15.49576998,2.61696,0.76328,2.726,12.86,0,12.86,13.18,0.6,13.19364999,2.61696,0.76328,2.726,13.18,0.6,13.19364999
22/04/2020 15:30,15.58208,0.82894,15.60411352,2.84208,0.82894,2.9605,12.74,0,12.74,13.06,0.6,13.07377528,2.84208,0.82894,2.9605,13.06,0.6,13.07377528
22/04/2020 16:00,15.67936,1.19148,15.72456532,2.67936,0.78148,2.791,13,0.41,13.00646378,13.32,0.76,13.34166406,2.67936,0.78148,2.791,13.32,0.76,13.34166406
22/04/2020 16:30,16.11536,3.83948,16.56642492,3.01536,0.87948,3.141,13.1,2.96,13.43024944,13.88,-1.13,13.92592187,3.01536,0.87948,3.141,13.88,-1.13,13.92592187
22/04/2020 17:00,16.79712,4.30416,17.33981066,2.99712,0.87416,3.122,13.8,3.43,14.21987693,14.82,-2.03,14.95838561,2.99712,0.87416,3.122,14.82,-2.03,14.95838561
22/04/2020 17:30,17.54712,2.83666,17.77492785,2.93712,0.85666,3.0595,14.61,1.98,14.74355792,15.25,-0.35,15.25401586,2.93712,0.85666,3.0595,15.25,-0.35,15.25401586
22/04/2020 18:00,18.18304,4.68672,18.77733442,2.90304,0.84672,3.024,15.28,3.84,15.75512615,16.42,-2.51,16.61073448,2.90304,0.84672,3.024,16.42,-2.51,16.61073448
22/04/2020 18:30,18.36192,4.64056,18.93924241,2.64192,0.77056,2.752,15.72,3.87,16.18935762,16.88,-2.47,17.05975674,2.64192,0.77056,2.752,16.88,-2.47,17.05975674
22/04/2020 19:00,18.06624,4.73932,18.67753147,2.70624,0.78932,2.819,15.36,3.95,15.85976355,16.51,-2.41,16.68496928,2.70624,0.78932,2.819,16.51,-2.41,16.68496928
22/04/2020 19:30,17.48296,4.91628,18.16104896,2.59296,0.75628,2.701,14.89,4.16,15.46019728,16.02,-2.24,16.17584619,2.59296,0.75628,2.701,16.02,-2.24,16.17584619
22/04/2020 20:00,17.18136,4.19498,17.68606764,2.45136,0.71498,2.5535,14.73,3.48,15.13549801,15.65,-1.27,15.70144579,2.45136,0.71498,2.5535,15.65,-1.27,15.70144579
22/04/2020 20:30,17.3768,1.6974,17.45950586,2.3568,0.6874,2.455,15.02,1.01,15.05391976,15.32,1.48,15.39132223,2.3568,0.6874,2.455,15.32,1.48,15.39132223
22/04/2020 21:00,17.3356,1.7758,17.42631611,2.3856,0.6958,2.485,14.95,1.08,14.98895927,15.25,1.53,15.32655865,2.3856,0.6958,2.485,15.25,1.53,15.32655865
22/04/2020 21:30,16.812,1.891,16.91801481,2.232,0.651,2.325,14.58,1.24,14.63263476,14.88,1.66,14.97230777,2.232,0.651,2.325,14.88,1.66,14.97230777
22/04/2020 22:00,15.97648,2.11564,16.11595004,2.31648,0.67564,2.413,13.66,1.44,13.73569074,13.97,1.85,14.09196225,2.31648,0.67564,2.413,13.97,1.85,14.09196225
22/04/2020 22:30,15.068,3.454,15.45880785,2.448,0.714,2.55,12.62,2.74,12.91402339,13.18,0.9,13.21069264,2.448,0.714,2.55,13.18,0.9,13.21069264
22/04/2020 23:00,14.06456,5.54508,15.11819302,2.55456,0.74508,2.661,11.51,4.8,12.47076982,12.44,-0.9,12.47251378,2.55456,0.74508,2.661,12.44,-0.9,12.47251378
22/04/2020 23:30,13.21088,3.68984,13.71649626,2.57088,0.74984,2.678,10.64,2.94,11.03871369,11.16,1.27,11.23203009,2.57088,0.74984,2.678,11.16,1.27,11.23203009
23/04/2020 00:00,12.28384,5.96612,13.65603577,2.52384,0.73612,2.629,9.76,5.23,11.07296257,10.7,-0.68,10.7215857,2.52384,0.73612,2.629,10.7,-0.68,10.7215857
23/04/2020 00:30,11.8256,3.4608,12.32160509,2.5056,0.7308,2.61,9.32,2.73,9.711606458,9.74,1.81,9.906750224,2.5056,0.7308,2.61,9.74,1.81,9.906750224
23/04/2020 01:00,11.49408,2.78744,11.82724384,2.49408,0.72744,2.598,9,2.06,9.23274607,9.28,2.5,9.610848038,2.49408,0.72744,2.598,9.28,2.5,9.610848038
23/04/2020 01:30,11.42528,2.81904,11.76792291,2.46528,0.71904,2.568,8.96,2.1,9.202803921,9.23,2.55,9.575771509,2.46528,0.71904,2.568,9.23,2.55,9.575771509
23/04/2020 02:00,11.53136,2.79748,11.86583995,2.39136,0.69748,2.491,9.14,2.1,9.378144806,9.41,2.55,9.749389724,2.39136,0.69748,2.491,9.41,2.55,9.749389724
23/04/2020 02:30,11.34912,2.85516,11.70275452,2.34912,0.68516,2.447,9,2.17,9.257910131,9.28,2.64,9.64821227,2.34912,0.68516,2.447,9.28,2.64,9.64821227
23/04/2020 03:00,11.1876,2.8518,11.54535218,2.3376,0.6818,2.435,8.85,2.17,9.112156715,9.13,2.64,9.504025463,2.3376,0.6818,2.435,9.13,2.64,9.504025463
23/04/2020 03:30,11.04416,4.46788,11.91366534,2.32416,0.67788,2.421,8.72,3.79,9.508022928,9.29,1.05,9.349149694,2.32416,0.67788,2.421,9.29,1.05,9.349149694
23/04/2020 04:00,10.7072,6.0646,12.30542584,2.3472,0.6846,2.445,8.36,5.38,9.941529057,9.23,-0.52,9.244636283,2.3472,0.6846,2.445,9.23,-0.52,9.244636283
23/04/2020 04:30,10.64872,6.06796,12.25623826,2.35872,0.68796,2.457,8.29,5.38,9.882737475,9.16,-0.55,9.176497153,2.35872,0.68796,2.457,9.16,-0.55,9.176497153
23/04/2020 05:00,10.80576,6.08168,12.39964841,2.40576,0.70168,2.506,8.4,5.38,9.975189221,9.27,-0.55,9.28630174,2.40576,0.70168,2.506,9.27,-0.55,9.28630174
23/04/2020 05:30,11.28736,5.95048,12.75980831,2.36736,0.69048,2.466,8.92,5.26,10.35538507,9.78,-0.62,9.799632646,2.36736,0.69048,2.466,9.78,-0.62,9.799632646
23/04/2020 06:00,11.45032,5.89676,12.87950335,2.32032,0.67676,2.417,9.13,5.22,10.51690544,9.99,-0.62,10.00922075,2.32032,0.67676,2.417,9.99,-0.62,10.00922075
23/04/2020 06:30,12.40376,4.30068,13.12818002,2.33376,0.68068,2.431,10.07,3.62,10.70090183,10.72,0.41,10.72783762,2.33376,0.68068,2.431,10.72,0.41,10.72783762
23/04/2020 07:00,13.16672,5.45446,14.2517946,2.34672,0.68446,2.4445,10.82,4.77,11.82477484,11.79,-1.34,11.86590494,2.34672,0.68446,2.4445,11.79,-1.34,11.86590494
23/04/2020 07:30,14.68288,2.36834,14.87265946,2.46288,0.71834,2.5655,12.22,1.65,12.3308921,12.62,1,12.65955765,2.46288,0.71834,2.5655,12.62,1,12.65955765
23/04/2020 08:00,15.45072,4.57896,16.1149503,2.67072,0.77896,2.782,12.78,3.8,13.33298166,13.76,-1.87,13.88648624,2.67072,0.77896,2.782,13.76,-1.87,13.88648624
23/04/2020 08:30,16.40608,4.29344,16.95856975,2.68608,0.78344,2.798,13.72,3.51,14.16186781,14.72,-2.1,14.86904166,2.68608,0.78344,2.798,14.72,-2.1,14.86904166
23/04/2020 09:00,16.76632,3.87976,17.20935862,2.53632,0.73976,2.642,14.23,3.14,14.57231965,15.25,-2.24,15.41363358,2.53632,0.73976,2.642,15.25,-2.24,15.41363358
23/04/2020 09:30,17.38472,3.53846,17.74117213,2.15472,0.62846,2.2445,15.23,2.91,15.50551515,15.7,-0.19,15.70114964,2.15472,0.62846,2.2445,15.7,-0.19,15.70114964
23/04/2020 10:00,17.61048,0.84014,17.63050881,2.88048,0.84014,3.0005,14.73,0,14.73,15.05,0.46,15.05702826,2.88048,0.84014,3.0005,15.05,0.46,15.05702826
23/04/2020 10:30,17.4028,0.9779,17.43025348,3.3528,0.9779,3.4925,14.05,0,14.05,14.37,0.54,14.38014256,3.3528,0.9779,3.4925,14.37,0.54,14.38014256
23/04/2020 11:00,17.0412,4.3591,17.58989057,3.3912,0.9891,3.5325,13.65,3.37,14.05985064,14.55,-2.17,14.71092791,3.3912,0.9891,3.5325,14.55,-2.17,14.71092791
23/04/2020 11:30,16.45272,4.48246,17.05240285,3.16272,0.92246,3.2945,13.29,3.56,13.75855007,14.38,-2.87,14.6636046,3.16272,0.92246,3.2945,14.38,-2.87,14.6636046
23/04/2020 12:00,16.26936,4.46398,16.87066069,3.09936,0.90398,3.2285,13.17,3.56,13.64267203,14.26,-2.87,14.54594445,3.09936,0.90398,3.2285,14.26,-2.87,14.54594445
23/04/2020 12:30,16.3668,4.3524,16.93562895,2.9568,0.8624,3.08,13.41,3.49,13.85670235,14.51,-2.94,14.80485393,2.9568,0.8624,3.08,14.51,-2.94,14.80485393
23/04/2020 13:00,16.29832,4.35576,16.87032543,2.96832,0.86576,3.092,13.33,3.49,13.77929606,14.42,-2.94,14.71665723,2.96832,0.86576,3.092,14.42,-2.94,14.71665723
23/04/2020 13:30,15.94768,3.54224,16.33633868,2.88768,0.84224,3.008,13.06,2.7,13.33617636,13.81,-1.19,13.861176,2.88768,0.84224,3.008,13.81,-1.19,13.861176
23/04/2020 14:00,15.95632,1.21976,16.00287357,2.77632,0.80976,2.892,13.18,0.41,13.18637554,13.5,0.78,13.52251456,2.77632,0.80976,2.892,13.5,0.78,13.52251456
23/04/2020 14:30,15.8996,1.2528,15.94888046,2.8896,0.8428,3.01,13.01,0.41,13.01645881,13.34,0.73,13.35995883,2.8896,0.8428,3.01,13.34,0.73,13.35995883
23/04/2020 15:00,15.58712,1.21416,15.63433703,2.75712,0.80416,2.872,12.83,0.41,12.83654938,13.15,0.73,13.17024677,2.75712,0.80416,2.872,13.15,0.73,13.17024677
23/04/2020 15:30,15.566,1.2255,15.61416684,2.796,0.8155,2.9125,12.77,0.41,12.77658014,13.08,0.83,13.10630764,2.796,0.8155,2.9125,13.08,0.83,13.10630764
23/04/2020 16:00,15.63896,1.31178,15.69387895,2.74896,0.80178,2.8635,12.89,0.51,12.90008527,13.22,0.94,13.25337693,2.74896,0.80178,2.8635,13.22,0.94,13.25337693
23/04/2020 16:30,16.07016,1.26838,16.12013741,2.60016,0.75838,2.7085,13.47,0.51,13.47965133,13.78,0.94,13.81202375,2.60016,0.75838,2.7085,13.78,0.94,13.81202375
23/04/2020 17:00,16.71568,1.31624,16.76742215,2.45568,0.71624,2.558,14.26,0.6,14.27261714,14.57,1.06,14.6085078,2.45568,0.71624,2.558,14.57,1.06,14.6085078
23/04/2020 17:30,17.41576,1.41668,17.47328471,2.52576,0.73668,2.631,14.89,0.68,14.90551911,15.2,1.13,15.24194541,2.52576,0.73668,2.631,15.2,1.13,15.24194541
23/04/2020 18:00,17.98,1.2975,18.02675529,2.46,0.7175,2.5625,15.52,0.58,15.53083385,15.84,1.06,15.87542755,2.46,0.7175,2.5625,15.84,1.06,15.87542755
23/04/2020 18:30,17.92184,1.31512,17.97002753,2.21184,0.64512,2.304,15.71,0.67,15.72428059,16.03,1.14,16.07048537,2.21184,0.64512,2.304,16.03,1.14,16.07048537
23/04/2020 19:00,17.43864,4.42502,17.99130254,2.10864,0.61502,2.1965,15.33,3.81,15.79636034,16.4,-1.92,16.51200775,2.10864,0.61502,2.1965,16.4,-1.92,16.51200775
23/04/2020 19:30,16.96832,4.92076,17.66742094,2.12832,0.62076,2.217,14.84,4.3,15.45042394,15.96,-2.13,16.10150614,2.12832,0.62076,2.217,15.96,-2.13,16.10150614
23/04/2020 20:00,16.31176,5.04218,17.07328596,2.20176,0.64218,2.2935,14.11,4.4,14.78012517,15.16,-1.76,15.26182165,2.20176,0.64218,2.2935,15.16,-1.76,15.26182165
23/04/2020 20:30,16.69296,1.97128,16.80895173,2.23296,0.65128,2.326,14.46,1.32,14.52012397,14.76,1.73,14.86103967,2.23296,0.65128,2.326,14.76,1.73,14.86103967
23/04/2020 21:00,16.78856,2.06708,16.91533525,2.21856,0.64708,2.311,14.57,1.42,14.63903344,14.89,1.82,15.00081664,2.21856,0.64708,2.311,14.89,1.82,15.00081664
23/04/2020 21:30,16.35288,2.12084,16.48983464,2.16288,0.63084,2.253,14.19,1.49,14.26801318,14.51,1.9,14.63386825,2.16288,0.63084,2.253,14.51,1.9,14.63386825
23/04/2020 22:00,15.57792,2.24356,15.73865156,2.13792,0.62356,2.227,13.44,1.62,13.53728185,13.77,2.03,13.91882897,2.13792,0.62356,2.227,13.77,2.03,13.91882897
23/04/2020 22:30,14.9636,3.0498,15.27123456,2.1936,0.6398,2.285,12.77,2.41,12.99542227,13.23,1.47,13.31141615,2.1936,0.6398,2.285,13.23,1.47,13.31141615
23/04/2020 23:00,13.83152,5.56836,14.91031786,2.29152,0.66836,2.387,11.54,4.9,12.53720862,12.48,-0.73,12.50133193,2.29152,0.66836,2.387,12.48,-0.73,12.50133193
23/04/2020 23:30,12.92576,4.37668,13.64663326,2.28576,0.66668,2.381,10.64,3.71,11.26826074,11.29,0.75,11.314884,2.28576,0.66668,2.381,11.29,0.75,11.314884
24/04/2020 00:00,12.00096,6.10528,13.46467544,2.28096,0.66528,2.376,9.72,5.44,11.13876115,10.64,-0.53,10.65319201,2.28096,0.66528,2.376,10.64,-0.53,10.65319201
24/04/2020 00:30,11.4036,6.1148,12.93958546,2.3136,0.6748,2.41,9.09,5.44,10.59347441,10,-0.53,10.01403515,2.3136,0.6748,2.41,10,-0.53,10.01403515
24/04/2020 01:00,11.15208,6.07644,12.70007919,2.42208,0.70644,2.523,8.73,5.37,10.24938047,9.65,-0.65,9.671866418,2.42208,0.70644,2.523,9.65,-0.65,9.671866418
24/04/2020 01:30,11.16648,6.08064,12.71473391,2.43648,0.71064,2.538,8.73,5.37,10.24938047,9.65,-0.65,9.671866418,2.43648,0.71064,2.538,9.65,-0.65,9.671866418
24/04/2020 02:00,11.18856,6.12708,12.75637034,2.45856,0.71708,2.561,8.73,5.41,10.27039434,9.65,-0.6,9.668634857,2.45856,0.71708,2.561,9.65,-0.6,9.668634857
24/04/2020 02:30,11.09448,6.19464,12.70673251,2.48448,0.72464,2.588,8.61,5.47,10.20063723,9.53,-0.54,9.545286795,2.48448,0.72464,2.588,9.53,-0.54,9.545286795
24/04/2020 03:00,10.91176,6.11968,12.51067503,2.50176,0.72968,2.606,8.41,5.39,9.989003954,9.34,-0.49,9.352844487,2.50176,0.72968,2.606,9.34,-0.49,9.352844487
24/04/2020 03:30,10.90024,6.11632,12.49898405,2.49024,0.72632,2.594,8.41,5.39,9.989003954,9.34,-0.55,9.356179776,2.49024,0.72632,2.594,9.34,-0.55,9.356179776
24/04/2020 04:00,10.74592,4.87256,11.79901003,2.30592,0.67256,2.402,8.44,4.2,9.427279565,9.11,0.71,9.137625512,2.30592,0.67256,2.402,9.11,0.71,9.137625512
24/04/2020 04:30,10.8348,2.8464,11.20244991,2.2848,0.6664,2.38,8.55,2.18,8.823542373,8.84,2.66,9.231532917,2.2848,0.6664,2.38,8.84,2.66,9.231532917
24/04/2020 05:00,10.80984,2.83912,11.17645933,2.25984,0.65912,2.354,8.55,2.18,8.823542373,8.84,2.81,9.275866536,2.25984,0.65912,2.354,8.84,2.81,9.275866536
24/04/2020 05:30,11.19096,2.77528,11.52995077,2.28096,0.66528,2.376,8.91,2.11,9.156429435,9.19,2.74,9.589770592,2.28096,0.66528,2.376,9.19,2.74,9.589770592
24/04/2020 06:00,11.37384,2.69612,11.68902474,2.28384,0.66612,2.379,9.09,2.03,9.313914322,9.37,2.66,9.740251537,2.28384,0.66612,2.379,9.37,2.66,9.740251537
24/04/2020 06:30,12.08152,3.00836,12.45043595,2.29152,0.66836,2.387,9.79,2.34,10.06576872,10.19,1.84,10.35479116,2.29152,0.66836,2.387,10.19,1.84,10.35479116
24/04/2020 07:00,12.78288,5.55584,13.93805507,2.28288,0.66584,2.378,10.5,4.89,11.58283644,11.48,-1.07,11.52975715,2.28288,0.66584,2.378,11.48,-1.07,11.52975715
24/04/2020 07:30,13.79576,5.18418,14.73766319,2.34576,0.68418,2.4435,11.45,4.5,12.30254039,12.42,-1.34,12.49207749,2.34576,0.68418,2.4435,12.42,-1.34,12.49207749
24/04/2020 08:00,15.28816,2.54738,15.49893484,2.52816,0.73738,2.6335,12.76,1.81,12.88773448,13.26,0.47,13.26832695,2.52816,0.73738,2.6335,13.26,0.47,13.26832695
24/04/2020 08:30,15.82472,4.46346,16.44214822,2.75472,0.80346,2.8695,13.07,3.66,13.57278527,14.07,-1.91,14.19904926,2.75472,0.80346,2.8695,14.07,-1.91,14.19904926
24/04/2020 09:00,16.33768,4.30474,16.8952826,3.06768,0.89474,3.1955,13.27,3.41,13.70113134,14.28,-2.06,14.42782035,3.06768,0.89474,3.1955,14.28,-2.06,14.42782035
24/04/2020 09:30,16.46192,4.32056,17.01946088,3.12192,0.91056,3.252,13.34,3.41,13.76893968,14.34,-2.17,14.50325825,3.12192,0.91056,3.252,14.34,-2.17,14.50325825
24/04/2020 10:00,16.63352,3.83186,17.06918682,3.02352,0.88186,3.1495,13.61,2.95,13.92604036,14.23,-0.79,14.25191215,3.02352,0.88186,3.1495,14.23,-0.79,14.25191215
24/04/2020 10:30,16.7304,1.2997,16.78080762,3.0504,0.8897,3.1775,13.68,0.41,13.68614263,13.99,0.63,14.00417795,3.0504,0.8897,3.1775,13.99,0.63,14.00417795
24/04/2020 11:00,16.83168,0.49174,16.8388616,3.09168,0.90174,3.2205,13.74,-0.41,13.74611582,14.05,0.44,14.05688799,3.09168,0.90174,3.2205,14.05,0.44,14.05688799
24/04/2020 11:30,16.73664,0.51652,16.74460843,3.17664,0.92652,3.309,13.56,-0.41,13.56619696,13.88,0.44,13.88697231,3.17664,0.92652,3.309,13.88,0.44,13.88697231
24/04/2020 12:00,16.59848,0.51414,16.60644087,3.16848,0.92414,3.3005,13.43,-0.41,13.43625692,13.76,0.51,13.76944806,3.16848,0.92414,3.3005,13.76,0.51,13.76944806
24/04/2020 12:30,16.4556,0.3033,16.45839489,2.4456,0.7133,2.5475,14.01,-0.41,14.015998,14.32,0.51,14.32907883,2.4456,0.7133,2.5475,14.32,0.51,14.32907883
24/04/2020 13:00,15.73912,0.03016,15.7391489,1.50912,0.44016,1.572,14.23,-0.41,14.23590531,14.54,0.43,14.54635693,1.50912,0.44016,1.572,14.54,0.43,14.54635693
24/04/2020 13:30,16.22752,1.35636,16.28410629,3.10752,0.90636,3.237,13.12,0.45,13.12771496,13.44,0.76,13.46147094,3.10752,0.90636,3.237,13.44,0.76,13.46147094
24/04/2020 14:00,15.91112,1.43116,15.97535473,3.26112,0.95116,3.397,12.65,0.48,12.65910344,12.97,0.81,12.99526837,3.26112,0.95116,3.397,12.97,0.81,12.99526837
24/04/2020 14:30,15.28792,1.89606,15.40504922,3.03792,0.88606,3.1645,12.25,1.01,12.29156621,12.68,0.42,12.68695393,3.03792,0.88606,3.1645,12.68,0.42,12.68695393
24/04/2020 15:00,14.64392,4.49656,15.31872856,2.83392,0.82656,2.952,11.81,3.67,12.36709343,12.78,-2.02,12.93865526,2.83392,0.82656,2.952,12.78,-2.02,12.93865526
24/04/2020 15:30,14.31248,4.44364,14.98642787,2.65248,0.77364,2.763,11.66,3.67,12.22393145,12.65,-1.91,12.7933811,2.65248,0.77364,2.763,12.65,-1.91,12.7933811
24/04/2020 16:00,13.97456,4.59758,14.71142648,2.49456,0.72758,2.5985,11.48,3.87,12.11475547,12.44,-1.71,12.55697814,2.49456,0.72758,2.5985,12.44,-1.71,12.55697814
24/04/2020 16:30,14.28696,4.64078,15.02178635,2.43696,0.71078,2.5385,11.85,3.93,12.48468662,12.82,-1.65,12.92574563,2.43696,0.71078,2.5385,12.82,-1.65,12.92574563
24/04/2020 17:00,14.81648,4.62314,15.521002,2.37648,0.69314,2.4755,12.44,3.93,13.04601472,13.43,-1.6,13.5249732,2.37648,0.69314,2.4755,13.43,-1.6,13.5249732
24/04/2020 17:30,15.62592,4.60256,16.28965728,2.30592,0.67256,2.402,13.32,3.93,13.88766719,14.33,-1.49,14.40725512,2.30592,0.67256,2.402,14.33,-1.49,14.40725512
24/04/2020 18:00,16.17144,4.40792,16.76142089,2.22144,0.64792,2.314,13.95,3.76,14.44784067,14.96,-1.55,15.04008311,2.22144,0.64792,2.314,14.96,-1.55,15.04008311
24/04/2020 18:30,16.49368,4.43524,17.07960286,2.14368,0.62524,2.233,14.35,3.81,14.84717482,15.36,-1.63,15.4462455,2.14368,0.62524,2.233,15.36,-1.63,15.4462455
24/04/2020 19:00,16.43464,4.44802,17.02592946,2.08464,0.60802,2.1715,14.35,3.84,14.85490155,15.36,-1.57,15.44002915,2.08464,0.60802,2.1715,15.36,-1.57,15.44002915
24/04/2020 19:30,16.77808,1.72694,16.86672138,2.21808,0.64694,2.3105,14.56,1.08,14.6,14.91,1.23,14.96064838,2.21808,0.64694,2.3105,14.91,1.23,14.96064838
24/04/2020 20:00,16.46528,1.72904,16.55581544,2.22528,0.64904,2.318,14.24,1.08,14.28089633,14.54,1.56,14.62344693,2.22528,0.64904,2.318,14.54,1.56,14.62344693
24/04/2020 20:30,16.23232,1.88526,16.34143255,2.21232,0.64526,2.3045,14.02,1.24,14.07472913,14.31,1.64,14.40366967,2.21232,0.64526,2.3045,14.31,1.64,14.40366967
24/04/2020 21:00,16.07352,2.04936,16.20363915,2.12352,0.61936,2.212,13.95,1.43,14.02310237,14.26,1.83,14.37694335,2.12352,0.61936,2.212,14.26,1.83,14.37694335
24/04/2020 21:30,15.7484,2.1862,15.89942052,2.0784,0.6062,2.165,13.67,1.58,13.7610065,13.99,1.99,14.13082446,2.0784,0.6062,2.165,13.99,1.99,14.13082446
24/04/2020 22:00,14.89576,4.03668,15.43303118,2.28576,0.66668,2.381,12.61,3.37,13.05254764,13.26,0.74,13.28063252,2.28576,0.66668,2.381,13.26,0.74,13.28063252
24/04/2020 22:30,14.14024,5.89632,15.32034519,2.49024,0.72632,2.594,11.65,5.17,12.74564239,12.59,-0.53,12.60115074,2.49024,0.72632,2.594,12.59,-0.53,12.60115074
24/04/2020 23:00,13.36496,5.57728,14.481996,2.42496,0.70728,2.526,10.94,4.87,11.97499478,11.82,0.14,11.82082907,2.42496,0.70728,2.526,11.82,0.14,11.82082907
24/04/2020 23:30,12.5496,4.4728,13.32285255,2.4096,0.7028,2.51,10.14,3.77,10.81815604,10.73,1.19,10.79578622,2.4096,0.7028,2.51,10.73,1.19,10.79578622
25/04/2020 00:00,11.70968,6.22324,13.26066823,2.47968,0.72324,2.583,9.23,5.5,10.74443577,10.17,-0.41,10.17826115,2.47968,0.72324,2.583,10.17,-0.41,10.17826115
25/04/2020 00:30,11.45272,3.21496,11.89540933,2.62272,0.76496,2.732,8.83,2.45,9.163590999,9.13,2.88,9.573468546,2.62272,0.76496,2.732,9.13,2.88,9.573468546
25/04/2020 01:00,11.0824,3.2032,11.53603398,2.5824,0.7532,2.69,8.5,2.45,8.846044314,8.8,2.88,9.25928723,2.5824,0.7532,2.69,8.8,2.88,9.25928723
25/04/2020 01:30,10.95568,3.20124,11.41380137,2.57568,0.75124,2.683,8.38,2.45,8.730801796,8.68,2.88,9.145315741,2.57568,0.75124,2.683,8.68,2.88,9.145315741
25/04/2020 02:00,11.1104,3.2472,11.57520177,2.6304,0.7672,2.74,8.48,2.48,8.835202318,8.78,2.91,9.24967567,2.6304,0.7672,2.74,8.78,2.91,9.24967567
25/04/2020 02:30,10.90216,3.20688,11.36402974,2.49216,0.72688,2.596,8.41,2.48,8.768038549,8.7,2.95,9.186539065,2.49216,0.72688,2.596,8.7,2.95,9.186539065
25/04/2020 03:00,10.50808,4.70944,11.51514526,2.39808,0.69944,2.498,8.11,4.01,9.047220568,8.7,2.92,9.176949384,2.39808,0.69944,2.498,8.7,2.92,9.176949384
25/04/2020 03:30,10.28616,6.38888,12.1087933,2.39616,0.69888,2.496,7.89,5.69,9.727702709,8.77,-0.46,8.782055568,2.39616,0.69888,2.496,8.77,-0.46,8.782055568
25/04/2020 04:00,10.1708,6.3844,12.00856927,2.3808,0.6944,2.48,7.79,5.69,9.646771481,8.67,-0.41,8.679688935,2.3808,0.6944,2.48,8.67,-0.41,8.679688935
25/04/2020 04:30,10.05248,6.18364,11.80210819,2.41248,0.70364,2.513,7.64,5.48,9.402127419,8.46,3.04,8.989616232,2.41248,0.70364,2.513,8.46,3.04,8.989616232
25/04/2020 05:00,10.33472,3.27096,10.84000077,2.57472,0.75096,2.682,7.76,2.52,8.158921497,8.04,3.04,8.595533724,2.57472,0.75096,2.682,8.04,3.04,8.595533724
25/04/2020 05:30,10.39512,3.26816,10.89676051,2.56512,0.74816,2.672,7.83,2.52,8.225527339,8.1,3.04,8.651681917,2.56512,0.74816,2.672,8.1,3.04,8.651681917
25/04/2020 06:00,10.4052,3.2536,10.90202275,2.5152,0.7336,2.62,7.89,2.52,8.282662615,8.16,3.04,8.707881487,2.5152,0.7336,2.62,8.16,3.04,8.707881487
25/04/2020 06:30,10.50128,5.42454,11.81958188,2.38128,0.69454,2.4805,8.12,4.73,9.39719639,8.88,0.35,8.886894846,2.38128,0.69454,2.4805,8.88,0.35,8.886894846
25/04/2020 07:00,10.90248,6.25364,12.56869458,2.41248,0.70364,2.513,8.49,5.55,10.14310603,9.41,-0.51,9.42381027,2.41248,0.70364,2.513,9.41,-0.51,9.42381027
25/04/2020 07:30,11.63832,6.10826,13.14387054,2.42832,0.70826,2.5295,9.21,5.4,10.67633364,10.13,-0.6,10.14775345,2.42832,0.70826,2.5295,10.13,-0.6,10.14775345
25/04/2020 08:00,12.2556,5.9733,13.6337832,2.4456,0.7133,2.5475,9.81,5.26,11.13120389,10.72,-0.78,10.74833941,2.4456,0.7133,2.5475,10.72,-0.78,10.74833941
25/04/2020 08:30,13.21328,4.19554,13.86338069,2.45328,0.71554,2.5555,10.76,3.48,11.30875767,11.38,0.68,11.40029824,2.45328,0.71554,2.5555,11.38,0.68,11.40029824
25/04/2020 09:00,14.17544,2.42492,14.38135377,2.48544,0.72492,2.589,11.69,1.7,11.81296322,11.99,2.08,12.16907967,2.48544,0.72492,2.589,11.99,2.08,12.16907967
25/04/2020 09:30,14.59184,4.75262,15.34630872,2.51184,0.73262,2.6165,12.08,4.02,12.73133143,12.92,-0.69,12.9384118,2.51184,0.73262,2.6165,12.92,-0.69,12.9384118
25/04/2020 10:00,15.10352,5.16436,15.96204657,2.72352,0.79436,2.837,12.38,4.37,13.12864426,13.33,-1.04,13.37050859,2.72352,0.79436,2.837,13.33,-1.04,13.37050859
25/04/2020 10:30,15.27208,5.19894,16.13274325,2.84208,0.82894,2.9605,12.43,4.37,13.17580358,13.37,-1.21,13.42464152,2.84208,0.82894,2.9605,13.37,-1.21,13.42464152
25/04/2020 11:00,15.21632,5.23226,16.09077186,2.95632,0.86226,3.0795,12.26,4.37,13.01554839,13.2,-1.21,13.25534232,2.95632,0.86226,3.0795,13.2,-1.21,13.25534232
25/04/2020 11:30,15.16808,5.28944,16.06389823,3.35808,0.97944,3.498,11.81,4.31,12.57188132,12.74,-1.31,12.80717377,3.35808,0.97944,3.498,12.74,-1.31,12.80717377
25/04/2020 12:00,14.8008,5.3894,15.75148606,3.4608,1.0094,3.605,11.34,4.38,12.15647975,12.28,-1.25,12.34345576,3.4608,1.0094,3.605,12.28,-1.25,12.34345576
25/04/2020 12:30,14.72048,5.39514,15.67801222,3.48048,1.01514,3.6255,11.24,4.38,12.06324998,12.18,-1.29,12.24812231,3.48048,1.01514,3.6255,12.18,-1.29,12.24812231
25/04/2020 13:00,14.36248,5.34614,15.32520945,3.31248,0.96614,3.4505,11.05,4.38,11.88641662,12,-1.29,12.06913833,3.31248,0.96614,3.4505,12,-1.29,12.06913833
25/04/2020 13:30,13.90544,5.36742,14.90538356,3.14544,0.91742,3.2765,10.76,4.45,11.64388681,11.73,-1.1,11.78146426,3.14544,0.91742,3.2765,11.73,-1.1,11.78146426
25/04/2020 14:00,13.29728,5.44504,14.36892884,3.13728,0.91504,3.268,10.16,4.53,11.12414042,11.14,-1.03,11.18751536,3.13728,0.91504,3.268,11.14,-1.03,11.18751536
25/04/2020 14:30,12.9928,4.3979,13.71693757,3.1128,0.9079,3.2425,9.88,3.49,10.47828707,10.59,0.16,10.59120862,3.1128,0.9079,3.2425,10.59,0.16,10.59120862
25/04/2020 15:00,12.88448,2.45714,13.11668258,2.90448,0.84714,3.0255,9.98,1.61,10.10903062,10.29,2.2,10.52255197,2.90448,0.84714,3.0255,10.29,2.2,10.52255197
25/04/2020 15:30,12.73888,2.49634,12.9811701,2.79888,0.81634,2.9155,9.94,1.68,10.08097218,10.24,2.14,10.46122364,2.79888,0.81634,2.9155,10.24,2.14,10.46122364
