Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/04/2020 16:00,12.73784,2.51562,12.98387122,2.72784,0.79562,2.8415,10.01,1.72,10.1566973,10.31,2.14,10.52975308,2.72784,0.79562,2.8415,10.31,2.14,10.52975308
25/04/2020 16:30,13.01952,2.48986,13.25546317,2.63952,0.76986,2.7495,10.38,1.72,10.52153981,10.68,2.14,10.89229085,2.63952,0.76986,2.7495,10.68,2.14,10.89229085
25/04/2020 17:00,13.6128,5.2154,14.57767886,2.6928,0.7854,2.805,10.92,4.43,11.78436676,11.79,-0.65,11.80790413,2.6928,0.7854,2.805,11.79,-0.65,11.80790413
25/04/2020 17:30,14.70648,4.76064,15.45782155,2.67648,0.78064,2.788,12.03,3.98,12.67127855,12.84,-0.41,12.84654428,2.67648,0.78064,2.788,12.84,-0.41,12.84654428
25/04/2020 18:00,15.65552,3.29036,15.99755529,2.67552,0.78036,2.787,12.98,2.51,13.22045763,13.53,0.85,13.55667363,2.67552,0.78036,2.787,13.53,0.85,13.55667363
25/04/2020 18:30,15.84248,5.50364,16.77123209,2.65248,0.77364,2.763,13.19,4.73,14.01245874,14.23,-1.48,14.30675714,2.65248,0.77364,2.763,14.23,-1.48,14.30675714
25/04/2020 19:00,15.79704,5.33372,16.67318331,2.44704,0.71372,2.549,13.35,4.62,14.12681493,14.4,-1.51,14.47895369,2.44704,0.71372,2.549,14.4,-1.51,14.47895369
25/04/2020 19:30,15.7068,5.5574,16.66098019,2.3568,0.6874,2.455,13.35,4.87,14.21053834,14.4,-1.39,14.46693126,2.3568,0.6874,2.455,14.4,-1.39,14.46693126
25/04/2020 20:00,15.39984,5.61162,16.39040424,2.19984,0.64162,2.2915,13.2,4.97,14.10464108,14.23,-1.29,14.2883519,2.19984,0.64162,2.2915,14.23,-1.29,14.2883519
25/04/2020 20:30,15.15256,5.64658,16.17046506,2.18256,0.63658,2.2735,12.97,5.01,13.90399223,14.01,-1.12,14.05469672,2.18256,0.63658,2.2735,14.01,-1.12,14.05469672
25/04/2020 21:00,14.97352,5.55436,15.97051083,2.00352,0.58436,2.087,12.97,4.97,13.88962922,14.01,-1.09,14.05233788,2.00352,0.58436,2.087,14.01,-1.09,14.05233788
25/04/2020 21:30,14.84928,5.72604,15.91504479,2.00928,0.58604,2.093,12.84,5.14,13.83058929,13.88,-0.96,13.91315924,2.00928,0.58604,2.093,13.88,-0.96,13.91315924
25/04/2020 22:00,14.3384,6.0262,15.55328907,2.0784,0.6062,2.165,12.26,5.42,13.40462607,13.3,-0.91,13.33109523,2.0784,0.6062,2.165,13.3,-0.91,13.33109523
25/04/2020 22:30,13.66704,6.32372,15.05913069,2.20704,0.64372,2.299,11.46,5.68,12.79038702,12.46,-0.68,12.47854158,2.20704,0.64372,2.299,12.46,-0.68,12.47854158
25/04/2020 23:00,13.30112,3.94616,13.87414761,2.42112,0.70616,2.522,10.88,3.24,11.35218041,11.36,1.79,11.50016087,2.42112,0.70616,2.522,11.36,1.79,11.50016087
25/04/2020 23:30,12.58568,3.78124,13.14142751,2.57568,0.75124,2.683,10.01,3.03,10.45853718,10.44,2.8,10.80895925,2.57568,0.75124,2.683,10.44,2.8,10.80895925
26/04/2020 00:00,11.5376,6.1818,13.08934166,2.5776,0.7518,2.685,8.96,5.43,10.47695089,9.88,0,9.88,2.5776,0.7518,2.685,9.88,0,9.88
26/04/2020 00:30,10.92104,5.02072,12.01984792,2.47104,0.72072,2.574,8.45,4.3,9.48116554,9.13,3.1,9.641934453,2.47104,0.72072,2.574,9.13,3.1,9.641934453
26/04/2020 01:00,10.65448,3.18964,11.12167916,2.36448,0.68964,2.463,8.29,2.5,8.658758572,8.57,3.15,9.130575009,2.36448,0.68964,2.463,8.57,3.15,9.130575009
26/04/2020 01:30,10.62184,3.18012,11.08768002,2.33184,0.68012,2.429,8.29,2.5,8.658758572,8.57,3.15,9.130575009,2.33184,0.68012,2.429,8.57,3.15,9.130575009
26/04/2020 02:00,10.6388,3.1384,11.09205211,2.1888,0.6384,2.28,8.45,2.5,8.812065592,8.74,3.15,9.290322922,2.1888,0.6384,2.28,8.74,3.15,9.290322922
26/04/2020 02:30,10.3992,3.1356,10.86164573,2.1792,0.6356,2.27,8.22,2.5,8.591763498,8.51,3.18,9.084739952,2.1792,0.6356,2.27,8.51,3.18,9.084739952
26/04/2020 03:00,10.3224,3.1482,10.79180731,2.2224,0.6482,2.315,8.1,2.5,8.477027781,8.39,3.15,8.961841329,2.2224,0.6482,2.315,8.39,3.15,8.961841329
26/04/2020 03:30,10.172,3.921,10.9015515,2.232,0.651,2.325,7.94,3.27,8.586995982,8.35,3.15,8.924404742,2.232,0.651,2.325,8.35,3.15,8.924404742
26/04/2020 04:00,9.84264,6.57452,11.8364638,2.31264,0.67452,2.409,7.53,5.9,9.56613297,8.39,0,8.39,2.31264,0.67452,2.409,8.39,0,8.39
26/04/2020 04:30,9.63408,6.44244,11.58967345,2.13408,0.62244,2.223,7.5,5.82,9.493281835,8.39,0,8.39,2.13408,0.62244,2.223,8.39,0,8.39
26/04/2020 05:00,9.5612,6.4916,11.55670437,2.1312,0.6216,2.22,7.43,5.87,9.468991499,8.32,-0.41,8.330096038,2.1312,0.6216,2.22,8.32,-0.41,8.330096038
26/04/2020 05:30,9.70192,6.50056,11.67837883,2.16192,0.63056,2.252,7.54,5.87,9.555548127,8.44,0,8.44,2.16192,0.63056,2.252,8.44,0,8.44
26/04/2020 06:00,9.72912,6.57266,11.74119395,2.40912,0.70266,2.5095,7.32,5.87,9.382925983,8.19,-0.41,8.200256094,2.40912,0.70266,2.5095,8.19,-0.41,8.200256094
26/04/2020 06:30,9.98392,6.64406,11.99258904,2.41392,0.70406,2.5145,7.57,5.94,9.622291827,8.43,-0.41,8.439964455,2.41392,0.70406,2.5145,8.43,-0.41,8.439964455
26/04/2020 07:00,10.25128,6.55204,12.16626359,2.44128,0.71204,2.543,7.81,5.84,9.752010049,8.69,-0.41,8.69966666,2.44128,0.71204,2.543,8.69,-0.41,8.69966666
26/04/2020 07:30,10.8196,6.5028,12.62339701,2.6496,0.7728,2.76,8.17,5.73,9.979068093,9.08,-0.41,9.089251894,2.6496,0.7728,2.76,9.08,-0.41,9.089251894
26/04/2020 08:00,11.24112,6.38366,12.92725392,2.72112,0.79366,2.8345,8.52,5.59,10.19011776,9.45,-0.41,9.458889998,2.72112,0.79366,2.8345,9.45,-0.41,9.458889998
26/04/2020 08:30,11.83232,6.10276,13.31343217,2.75232,0.80276,2.867,9.08,5.3,10.51362925,10.01,-0.54,10.02455485,2.75232,0.80276,2.867,10.01,-0.54,10.02455485
26/04/2020 09:00,12.28792,5.96106,13.65749663,2.67792,0.78106,2.7895,9.61,5.18,10.91716538,10.53,-0.74,10.55596987,2.67792,0.78106,2.7895,10.53,-0.74,10.55596987
26/04/2020 09:30,13.01768,5.86724,14.2788129,2.76768,0.80724,2.883,10.25,5.06,11.43092735,11.2,-0.93,11.23854528,2.76768,0.80724,2.883,11.2,-0.93,11.23854528
26/04/2020 10:00,13.87496,2.61978,14.12011906,2.84496,0.82978,2.9635,11.03,1.79,11.17430087,11.35,1.91,11.50958731,2.84496,0.82978,2.9635,11.35,1.91,11.50958731
26/04/2020 10:30,13.84288,5.03834,14.73126596,2.94288,0.85834,3.0655,10.9,4.18,11.67400531,11.76,-0.69,11.78022496,2.94288,0.85834,3.0655,11.76,-0.69,11.78022496
26/04/2020 11:00,13.85568,5.34874,14.85223511,2.87568,0.83874,2.9955,10.98,4.51,11.87015164,11.92,-1.1,11.97064743,2.87568,0.83874,2.9955,11.92,-1.1,11.97064743
26/04/2020 11:30,13.97608,5.24844,14.92906342,3.04608,0.88844,3.173,10.93,4.36,11.76751885,11.89,-1.1,11.94077468,3.04608,0.88844,3.173,11.89,-1.1,11.94077468
26/04/2020 12:00,14.19392,5.13656,15.09475451,3.07392,0.89656,3.202,11.12,4.24,11.90092433,12.08,-1.21,12.14044892,3.07392,0.89656,3.202,12.08,-1.21,12.14044892
26/04/2020 12:30,14.3724,5.1207,15.25737364,3.1224,0.9107,3.2525,11.25,4.21,12.01193573,12.21,-1.21,12.26980847,3.1224,0.9107,3.2525,12.21,-1.21,12.26980847
26/04/2020 13:00,14.36664,5.11902,15.25138389,3.11664,0.90902,3.2465,11.25,4.21,12.01193573,12.21,-1.25,12.27381766,3.11664,0.90902,3.2465,12.21,-1.25,12.27381766
26/04/2020 13:30,14.17288,5.26084,15.11776984,3.12288,0.91084,3.253,11.05,4.35,11.87539473,12.02,-1.14,12.07393888,3.12288,0.91084,3.253,12.02,-1.14,12.07393888
26/04/2020 14:00,13.58944,5.35692,14.60717192,3.10944,0.90692,3.239,10.48,4.45,11.38564447,11.47,-1.14,11.52651292,3.10944,0.90692,3.239,11.47,-1.14,11.52651292
26/04/2020 14:30,13.30016,5.44838,14.37285986,3.08016,0.89838,3.2085,10.22,4.55,11.18708631,11.18,-1.19,11.24315347,3.08016,0.89838,3.2085,11.18,-1.19,11.24315347
26/04/2020 15:00,13.10408,5.50494,14.21341891,3.03408,0.88494,3.1605,10.07,4.62,11.07922831,11.04,-1.11,11.09566131,3.03408,0.88494,3.1605,11.04,-1.11,11.09566131
26/04/2020 15:30,13.12992,5.49206,14.23227045,2.98992,0.87206,3.1145,10.14,4.62,11.14289011,11.1,-1.11,11.15536194,2.98992,0.87206,3.1145,11.1,-1.11,11.15536194
26/04/2020 16:00,13.37224,5.46732,14.44674325,2.80224,0.81732,2.919,10.57,4.65,11.54761447,11.52,-1.06,11.56866457,2.80224,0.81732,2.919,11.52,-1.06,11.56866457
26/04/2020 16:30,13.8676,5.4193,14.88889325,2.6376,0.7693,2.7475,11.23,4.65,12.1546452,12.17,-1.06,12.21607547,2.6376,0.7693,2.7475,12.17,-1.06,12.21607547
26/04/2020 17:00,14.67536,4.95448,15.48912726,2.17536,0.63448,2.266,12.5,4.32,13.22544517,13.43,-1.09,13.47416046,2.17536,0.63448,2.266,13.43,-1.09,13.47416046
26/04/2020 17:30,16.22304,5.12922,17.01457977,2.12304,0.61922,2.2115,14.1,4.51,14.80371913,15.14,-1.54,15.21812078,2.12304,0.61922,2.2115,15.14,-1.54,15.21812078
26/04/2020 18:00,16.91928,5.06354,17.66073252,2.06928,0.60354,2.1555,14.85,4.46,15.50529264,15.94,-1.57,16.01713145,2.06928,0.60354,2.1555,15.94,-1.57,16.01713145
26/04/2020 18:30,17.0348,5.0164,17.75805958,2.0448,0.5964,2.13,14.99,4.42,15.6280677,16.1,-1.61,16.18029975,2.0448,0.5964,2.13,16.1,-1.61,16.18029975
26/04/2020 19:00,16.42288,5.25584,17.24339994,2.04288,0.59584,2.128,14.38,4.66,15.11621646,15.44,-1.37,15.50066128,2.04288,0.59584,2.128,15.44,-1.37,15.50066128
26/04/2020 19:30,15.75184,5.43262,16.66234748,2.03184,0.59262,2.1165,13.72,4.84,14.54867692,14.77,-1.2,14.81866728,2.03184,0.59262,2.1165,14.77,-1.2,14.81866728
26/04/2020 20:00,15.25608,5.55094,16.23455918,2.02608,0.59094,2.1105,13.23,4.96,14.12920734,14.3,-1.13,14.34457737,2.02608,0.59094,2.1105,14.3,-1.13,14.34457737
26/04/2020 20:30,14.89376,5.70318,15.94836509,2.03376,0.59318,2.1185,12.86,5.11,13.83805261,13.92,-1.06,13.96030086,2.03376,0.59318,2.1185,13.92,-1.06,13.96030086
26/04/2020 21:00,14.60328,6.01304,15.79279699,2.03328,0.59304,2.118,12.57,5.42,13.68872894,13.6,-0.99,13.63598548,2.03328,0.59304,2.118,13.6,-0.99,13.63598548
26/04/2020 21:30,14.48696,4.95828,15.31197409,2.01696,0.58828,2.101,12.47,4.37,13.21354608,13.28,0.11,13.28045556,2.01696,0.58828,2.101,13.28,0.11,13.28045556
26/04/2020 22:00,14.0656,2.7108,14.32443856,2.0256,0.5908,2.11,12.04,2.12,12.22521983,12.34,2.57,12.60478084,2.0256,0.5908,2.11,12.34,2.57,12.60478084
26/04/2020 22:30,13.58864,2.88752,13.8920448,2.28864,0.66752,2.384,11.3,2.22,11.51600625,11.58,2.69,11.88833462,2.28864,0.66752,2.384,11.58,2.69,11.88833462
26/04/2020 23:00,12.7764,4.7952,13.64662376,2.7264,0.7952,2.84,10.05,4,10.81676939,10.68,2.69,11.01355982,2.7264,0.7952,2.84,10.68,2.69,11.01355982
26/04/2020 23:30,11.90456,4.39008,12.68823673,2.67456,0.78008,2.786,9.23,3.61,9.910852637,9.79,3.06,10.25708048,2.67456,0.78008,2.786,9.79,3.06,10.25708048
27/04/2020 00:00,11.26624,3.16432,11.70218291,2.58624,0.75432,2.694,8.68,2.41,9.008357231,9,3.06,9.505977067,2.58624,0.75432,2.694,9,3.06,9.505977067
27/04/2020 00:30,10.5876,4.4668,11.49128261,2.4576,0.7168,2.56,8.13,3.75,8.953178207,8.66,3.06,9.184726452,2.4576,0.7168,2.56,8.66,3.06,9.184726452
27/04/2020 01:00,9.9596,6.5128,11.90000824,2.4096,0.7028,2.51,7.55,5.81,9.526730814,8.42,-0.41,8.429976275,2.4096,0.7028,2.51,8.42,-0.41,8.429976275
27/04/2020 01:30,9.87904,6.50972,11.83097146,2.39904,0.69972,2.499,7.48,5.81,9.47135154,8.33,0,8.33,2.39904,0.69972,2.499,8.33,0,8.33
27/04/2020 02:00,10.01728,6.51504,11.9495458,2.41728,0.70504,2.518,7.6,5.81,9.566404758,8.47,-0.41,8.479917452,2.41728,0.70504,2.518,8.47,-0.41,8.479917452
27/04/2020 02:30,9.83824,6.56032,11.82492134,2.29824,0.67032,2.394,7.54,5.89,9.567847198,8.41,0,8.41,2.29824,0.67032,2.394,8.41,0,8.41
27/04/2020 03:00,9.73008,6.50044,11.70171684,2.23008,0.65044,2.323,7.5,5.85,9.511703317,8.37,-0.41,8.380035799,2.23008,0.65044,2.323,8.37,-0.41,8.380035799
27/04/2020 03:30,9.72816,6.44988,11.67210559,2.22816,0.64988,2.321,7.5,5.8,9.481033699,8.37,-0.41,8.380035799,2.22816,0.64988,2.321,8.37,-0.41,8.380035799
27/04/2020 04:00,9.59624,6.44932,11.5620738,2.22624,0.64932,2.319,7.37,5.8,9.378534001,8.21,-0.41,8.22023114,2.22624,0.64932,2.319,8.21,-0.41,8.22023114
27/04/2020 04:30,9.47336,6.48848,11.48237442,2.22336,0.64848,2.316,7.25,5.84,9.309570345,8.1,-0.44,8.111941814,2.22336,0.64848,2.316,8.1,-0.44,8.111941814
27/04/2020 05:00,9.66544,6.42492,11.60604702,2.24544,0.65492,2.339,7.42,5.77,9.399430834,8.28,-0.41,8.290144751,2.24544,0.65492,2.339,8.28,-0.41,8.290144751
27/04/2020 05:30,9.96888,6.46384,11.88106881,2.37888,0.69384,2.478,7.59,5.77,9.534201592,8.46,-0.41,8.469929161,2.37888,0.69384,2.478,8.46,-0.41,8.469929161
27/04/2020 06:00,10.2752,6.3386,12.0730106,2.3952,0.6986,2.495,7.88,5.64,9.690407628,8.76,-0.45,8.771550604,2.3952,0.6986,2.495,8.76,-0.45,8.771550604
27/04/2020 06:30,11.5332,3.5051,12.05406273,2.3832,0.6951,2.4825,9.15,2.81,9.571760549,9.6,1.5,9.716480844,2.3832,0.6951,2.4825,9.6,1.5,9.716480844
27/04/2020 07:00,12.44488,4.20434,13.13588646,2.41488,0.70434,2.5155,10.03,3.5,10.62313042,10.71,0.32,10.71477951,2.41488,0.70434,2.5155,10.71,0.32,10.71477951
27/04/2020 07:30,13.96816,4.01238,14.53302058,2.40816,0.70238,2.5085,11.56,3.31,12.02454573,12.31,-0.53,12.32140414,2.40816,0.70238,2.5085,12.31,-0.53,12.32140414
27/04/2020 08:00,15.3936,2.8698,15.65882093,2.4336,0.7098,2.535,12.96,2.16,13.13876707,13.57,-0.27,13.57268581,2.4336,0.7098,2.535,13.57,-0.27,13.57268581
27/04/2020 08:30,16.4312,4.2891,16.98177589,2.4312,0.7091,2.5325,14,3.58,14.45048096,15.06,-2.69,15.29835612,2.4312,0.7091,2.5325,15.06,-2.69,15.29835612
27/04/2020 09:00,17.43304,3.99422,17.88476103,2.48304,0.72422,2.5865,14.95,3.27,15.30344406,15.69,-1.05,15.72509459,2.48304,0.72422,2.5865,15.69,-1.05,15.72509459
27/04/2020 09:30,17.47432,4.07626,17.94345995,2.52432,0.73626,2.6295,14.95,3.34,15.31855411,16.44,-3.37,16.78185032,2.52432,0.73626,2.6295,16.44,-3.37,16.78185032
27/04/2020 10:00,17.65504,3.97522,18.09703875,2.55504,0.74522,2.6615,15.1,3.23,15.44159642,16.61,-3.46,16.9665465,2.55504,0.74522,2.6615,16.61,-3.46,16.9665465
27/04/2020 10:30,17.5092,4.0606,17.97388542,2.5392,0.7406,2.645,14.97,3.32,15.33373079,16.48,-3.4,16.82707342,2.5392,0.7406,2.645,16.48,-3.4,16.82707342
27/04/2020 11:00,17.57624,4.00182,18.02605824,2.88624,0.84182,3.0065,14.69,3.16,15.02603407,16.18,-3.58,16.57132463,2.88624,0.84182,3.0065,16.18,-3.58,16.57132463
27/04/2020 11:30,17.07144,4.16292,17.57168081,3.06144,0.89292,3.189,14.01,3.27,14.38655622,15.46,-3.5,15.85123339,3.06144,0.89292,3.189,15.46,-3.5,15.85123339
27/04/2020 12:00,17.06664,4.26152,17.59064392,3.29664,0.96152,3.434,13.77,3.3,14.15990466,15.22,-3.5,15.61724688,3.29664,0.96152,3.434,15.22,-3.5,15.61724688
27/04/2020 12:30,16.9084,4.3212,17.45184116,3.3984,0.9912,3.54,13.51,3.33,13.91434512,14.95,-3.41,15.33396883,3.3984,0.9912,3.54,14.95,-3.41,15.33396883
27/04/2020 13:00,17.01848,4.44664,17.58980582,3.34848,0.97664,3.488,13.67,3.47,14.10353856,15.11,-3.27,15.45978654,3.34848,0.97664,3.488,15.11,-3.27,15.45978654
27/04/2020 13:30,16.76152,4.38336,17.32519546,3.13152,0.91336,3.262,13.63,3.47,14.06477159,15.08,-3.27,15.43046662,3.13152,0.91336,3.262,15.08,-3.27,15.43046662
27/04/2020 14:00,17.0408,4.3219,17.58032094,2.9208,0.8519,3.0425,14.12,3.47,14.54012723,14.87,-1.28,14.92498911,2.9208,0.8519,3.0425,14.87,-1.28,14.92498911
27/04/2020 14:30,17.00464,0.80052,17.02347244,2.74464,0.80052,2.859,14.26,0,14.26,14.57,0.48,14.57790451,2.74464,0.80052,2.859,14.57,0.48,14.57790451
27/04/2020 15:00,16.53784,0.77812,16.5561355,2.66784,0.77812,2.779,13.87,0,13.87,14.19,0.6,14.20267932,2.66784,0.77812,2.779,14.19,0.6,14.20267932
27/04/2020 15:30,16.65056,0.75558,16.66769479,2.59056,0.75558,2.6985,14.06,0,14.06,14.38,0.63,14.3937938,2.59056,0.75558,2.6985,14.38,0.63,14.3937938
27/04/2020 16:00,17.00568,1.14374,17.04409849,2.51568,0.73374,2.6205,14.49,0.41,14.49579939,14.81,0.7,14.82653365,2.51568,0.73374,2.6205,14.81,0.7,14.82653365
27/04/2020 16:30,17.782,0.7035,17.79591066,2.412,0.7035,2.5125,15.37,0,15.37,15.7,0.59,15.71108208,2.412,0.7035,2.5125,15.7,0.59,15.71108208
27/04/2020 17:00,18.44888,1.08634,18.48083623,2.31888,0.67634,2.4155,16.13,0.41,16.13520995,16.48,0.83,16.50088785,2.31888,0.67634,2.4155,16.48,0.83,16.50088785
27/04/2020 17:30,18.32568,3.83124,18.72188418,2.33568,0.68124,2.433,15.99,3.15,16.2973188,17.23,-1.7,17.31366224,2.33568,0.68124,2.433,17.23,-1.7,17.31366224
27/04/2020 18:00,18.58392,4.61656,19.14875215,2.35392,0.68656,2.452,16.23,3.93,16.6990359,17.78,-2.78,17.99602178,2.35392,0.68656,2.452,17.78,-2.78,17.99602178
27/04/2020 18:30,18.36168,4.62174,18.93440712,2.37168,0.69174,2.4705,15.99,3.93,16.4658738,17.53,-2.68,17.733677,2.37168,0.69174,2.4705,17.53,-2.68,17.733677
27/04/2020 19:00,17.7876,4.8418,18.43479702,2.3376,0.6818,2.435,15.45,4.16,16.00025312,16.99,-2.43,17.16289603,2.3376,0.6818,2.435,16.99,-2.43,17.16289603
27/04/2020 19:30,17.43584,4.94962,18.12476909,2.29584,0.66962,2.3915,15.14,4.28,15.7333404,16.67,-2.31,16.82928994,2.29584,0.66962,2.3915,16.67,-2.31,16.82928994
27/04/2020 20:00,17.09608,4.86594,17.77507591,2.14608,0.62594,2.2355,14.95,4.24,15.53962998,16.23,-2.04,16.35770461,2.14608,0.62594,2.2355,16.23,-2.04,16.35770461
27/04/2020 20:30,16.92344,4.78892,17.5879668,2.05344,0.59892,2.139,14.87,4.19,15.44904528,15.98,-1.79,16.07994092,2.05344,0.59892,2.139,15.98,-1.79,16.07994092
27/04/2020 21:00,16.81136,4.97748,17.53274457,2.15136,0.62748,2.241,14.66,4.35,15.29176576,15.76,-1.7,15.85142265,2.15136,0.62748,2.241,15.76,-1.7,15.85142265
27/04/2020 21:30,16.37176,4.47968,16.97356941,2.26176,0.65968,2.356,14.11,3.82,14.61795129,15.02,-0.98,15.05193675,2.26176,0.65968,2.356,15.02,-0.98,15.05193675
27/04/2020 22:00,15.65032,4.04176,16.1637972,2.44032,0.71176,2.542,13.21,3.33,13.62325218,13.93,0.1,13.93035893,2.44032,0.71176,2.542,13.93,0.1,13.93035893
27/04/2020 22:30,14.9448,5.2314,15.83396959,2.6448,0.7714,2.755,12.3,4.46,13.08363864,13.2,-0.68,13.21750355,2.6448,0.7714,2.755,13.2,-0.68,13.21750355
27/04/2020 23:00,14.32192,2.53056,14.54376589,2.64192,0.77056,2.752,11.68,1.76,11.81185845,11.97,2.18,12.16689361,2.64192,0.77056,2.752,11.97,2.18,12.16689361
27/04/2020 23:30,13.13368,4.43524,13.86235565,2.62368,0.76524,2.733,10.51,3.67,11.13234028,11.16,0.57,11.17454697,2.62368,0.76524,2.733,11.16,0.57,11.17454697
28/04/2020 00:00,12.24176,5.36468,13.36564549,2.62176,0.76468,2.731,9.62,4.6,10.66322653,10.41,-0.11,10.41058116,2.62176,0.76468,2.731,10.41,-0.11,10.41058116
28/04/2020 00:30,11.87256,2.70908,12.17771717,2.60256,0.75908,2.711,9.27,1.95,9.472877071,9.55,2.51,9.874340484,2.60256,0.75908,2.711,9.55,2.51,9.874340484
28/04/2020 01:00,11.35112,3.71616,11.94394283,2.42112,0.70616,2.522,8.93,3.01,9.423640486,9.41,1.49,9.527234646,2.42112,0.70616,2.522,9.41,1.49,9.527234646
28/04/2020 01:30,10.99592,5.98756,12.52042856,2.42592,0.70756,2.527,8.57,5.28,10.06594755,9.45,-0.63,9.470976718,2.42592,0.70756,2.527,9.45,-0.63,9.470976718
28/04/2020 02:00,11.15528,5.99904,12.66604724,2.46528,0.71904,2.568,8.69,5.28,10.16830861,9.57,-0.59,9.588169794,2.46528,0.71904,2.568,9.57,-0.59,9.588169794
28/04/2020 02:30,11.14664,5.99652,12.65724438,2.45664,0.71652,2.559,8.69,5.28,10.16830861,9.57,-0.59,9.588169794,2.45664,0.71652,2.559,9.57,-0.59,9.588169794
28/04/2020 03:00,11.0532,6.0276,12.58988451,2.5632,0.7476,2.67,8.49,5.28,9.997924785,9.37,-0.59,9.388556865,2.5632,0.7476,2.67,9.37,-0.59,9.388556865
28/04/2020 03:30,11.03744,6.13092,12.62589648,2.67744,0.78092,2.789,8.36,5.35,9.925326191,9.23,-0.56,9.246972478,2.67744,0.78092,2.789,9.23,-0.56,9.246972478
28/04/2020 04:00,10.89056,6.15308,12.50858468,2.65056,0.77308,2.761,8.24,5.38,9.840833298,9.11,-0.56,9.127195626,2.65056,0.77308,2.761,9.11,-0.56,9.127195626
28/04/2020 04:30,10.95584,3.13212,11.39476221,2.47584,0.72212,2.579,8.48,2.41,8.815809662,8.81,2.31,9.107809836,2.47584,0.72212,2.579,8.81,2.31,9.107809836
28/04/2020 05:00,11.01816,2.87988,11.38830798,2.46816,0.71988,2.571,8.55,2.16,8.818622341,8.81,2.61,9.18848192,2.46816,0.71988,2.571,8.81,2.61,9.18848192
28/04/2020 05:30,11.30216,2.81688,11.64790254,2.49216,0.72688,2.596,8.81,2.09,9.054512687,9.08,2.56,9.433981132,2.49216,0.72688,2.596,9.08,2.56,9.433981132
28/04/2020 06:00,11.42856,4.03708,12.12064349,2.45856,0.71708,2.561,8.97,3.32,9.564690272,9.48,1.28,9.566023207,2.45856,0.71708,2.561,9.48,1.28,9.566023207
28/04/2020 06:30,12.1036,5.1873,13.16834136,2.4936,0.7273,2.5975,9.61,4.46,10.59451273,10.43,-0.45,10.43970306,2.4936,0.7273,2.5975,10.43,-0.45,10.43970306
28/04/2020 07:00,13.28368,2.22024,13.46794788,2.50368,0.73024,2.608,10.78,1.49,10.88248593,11.09,1.88,11.24822208,2.50368,0.73024,2.608,11.09,1.88,11.24822208
28/04/2020 07:30,14.238,4.3615,14.89104853,2.508,0.7315,2.6125,11.73,3.63,12.27883545,12.57,-0.99,12.60892541,2.508,0.7315,2.6125,12.57,-0.99,12.60892541
28/04/2020 08:00,15.816,2.838,16.06860604,2.496,0.728,2.6,13.32,2.11,13.48608542,13.95,-0.31,13.95344402,2.496,0.728,2.6,13.95,-0.31,13.95344402
28/04/2020 08:30,16.54384,4.55362,17.15908206,2.58384,0.75362,2.6915,13.96,3.8,14.46795079,15.03,-2.5,15.23649894,2.58384,0.75362,2.6915,15.03,-2.5,15.23649894
28/04/2020 09:00,17.47768,4.26974,17.99166412,2.70768,0.78974,2.8205,14.77,3.48,15.17442915,15.53,-1.37,15.59031109,2.70768,0.78974,2.8205,15.53,-1.37,15.59031109
28/04/2020 09:30,18.4412,0.3991,18.44551811,2.9112,0.8491,3.0325,15.53,-0.45,15.53651827,15.85,0.54,15.85919607,2.9112,0.8491,3.0325,15.85,0.54,15.85919607
28/04/2020 10:00,18.40832,4.13326,18.86663943,2.78832,0.81326,2.9045,15.62,3.32,15.96893234,16.78,-2.38,16.94794383,2.78832,0.81326,2.9045,16.78,-2.38,16.94794383
28/04/2020 10:30,18.52072,4.17646,18.98578119,2.73072,0.79646,2.8445,15.79,3.38,16.14770882,17.32,-3.29,17.62970505,2.73072,0.79646,2.8445,17.32,-3.29,17.62970505
28/04/2020 11:00,18.72152,3.79836,19.10295395,2.53152,0.73836,2.637,16.19,3.06,16.47664104,17.56,-3.43,17.89185569,2.53152,0.73836,2.637,17.56,-3.43,17.89185569
28/04/2020 11:30,19.14944,3.55942,19.47743625,2.56944,0.74942,2.6765,16.58,2.81,16.81643541,17.7,-3.29,18.00316917,2.56944,0.74942,2.6765,17.7,-3.29,18.00316917
28/04/2020 12:00,19.40976,3.57618,19.73645983,2.72976,0.79618,2.8435,16.68,2.78,16.91007983,17.8,-3.21,18.08712526,2.72976,0.79618,2.8435,17.8,-3.21,18.08712526
28/04/2020 12:30,19.66464,3.45302,19.96550559,2.68464,0.78302,2.7965,16.98,2.67,17.18863869,18.11,-3.16,18.38362587,2.68464,0.78302,2.7965,18.11,-3.16,18.38362587
28/04/2020 13:00,19.72552,3.66036,20.06226245,2.67552,0.78036,2.787,17.05,2.88,17.29152683,18.19,-2.99,18.43410426,2.67552,0.78036,2.787,18.19,-2.99,18.43410426
28/04/2020 13:30,19.80664,3.83652,20.17478312,2.93664,0.85652,3.059,16.87,2.98,17.13117918,18.01,-3.07,18.2697838,2.93664,0.85652,3.059,18.01,-3.07,18.2697838
28/04/2020 14:00,19.1972,3.7996,19.56960521,2.7072,0.7896,2.82,16.49,3.01,16.76246402,17.62,-3.15,17.89935474,2.7072,0.7896,2.82,17.62,-3.15,17.89935474
28/04/2020 14:30,19.05816,4.01238,19.4759507,2.64816,0.77238,2.7585,16.41,3.24,16.72679587,17.45,-2.73,17.6622592,2.64816,0.77238,2.7585,17.45,-2.73,17.6622592
28/04/2020 15:00,19.39344,0.79142,19.40958167,2.71344,0.79142,2.8265,16.68,0,16.68,17.01,0.43,17.01543417,2.71344,0.79142,2.8265,17.01,0.43,17.01543417
28/04/2020 15:30,19.224,0.7945,19.24041076,2.724,0.7945,2.8375,16.5,0,16.5,16.84,0.48,16.84683947,2.724,0.7945,2.8375,16.84,0.48,16.84683947
28/04/2020 16:00,19.23312,0.79716,19.24963296,2.73312,0.79716,2.847,16.5,0,16.5,16.84,0.58,16.84998516,2.73312,0.79716,2.847,16.84,0.58,16.84998516
28/04/2020 16:30,19.58992,0.78456,19.60562419,2.68992,0.78456,2.802,16.9,0,16.9,17.25,0.67,17.26300669,2.68992,0.78456,2.802,17.25,0.67,17.26300669
28/04/2020 17:00,20.05592,1.18256,20.09075348,2.54592,0.74256,2.652,17.51,0.44,17.5155274,17.86,0.73,17.87491259,2.54592,0.74256,2.652,17.86,0.73,17.87491259
28/04/2020 17:30,20.60368,1.17024,20.63688666,2.50368,0.73024,2.608,18.1,0.44,18.10534728,18.44,0.84,18.45912241,2.50368,0.73024,2.608,18.44,0.84,18.45912241
28/04/2020 18:00,20.912,1.1485,20.94351442,2.532,0.7385,2.6375,18.38,0.41,18.38457234,18.72,0.77,18.73582931,2.532,0.7385,2.6375,18.72,0.77,18.73582931
28/04/2020 18:30,20.54128,4.55454,21.04015253,2.62128,0.76454,2.7305,17.92,3.79,18.31639976,19.09,-2.57,19.2622169,2.62128,0.76454,2.7305,19.09,-2.57,19.2622169
28/04/2020 19:00,19.90736,2.80798,20.10442075,2.66736,0.77798,2.7785,17.24,2.03,17.35910424,17.91,-0.3,17.91251239,2.66736,0.77798,2.7785,17.91,-0.3,17.91251239
28/04/2020 19:30,19.65376,1.48568,19.70983326,2.69376,0.78568,2.806,16.96,0.7,16.97443961,17.29,1.2,17.33159254,2.69376,0.78568,2.806,17.29,1.2,17.33159254
28/04/2020 20:00,19.02608,1.67594,19.09975118,2.62608,0.76594,2.7355,16.4,0.91,16.42522755,16.73,1.38,16.78681923,2.62608,0.76594,2.7355,16.73,1.38,16.78681923
28/04/2020 20:30,18.68576,1.73168,18.76582912,2.64576,0.77168,2.756,16.04,0.96,16.0687025,16.36,1.44,16.42325181,2.64576,0.77168,2.756,16.36,1.44,16.42325181
28/04/2020 21:00,17.97056,1.92308,18.07316418,2.65056,0.77308,2.761,15.32,1.15,15.3631019,15.62,1.6,15.70173239,2.65056,0.77308,2.761,15.62,1.6,15.70173239
28/04/2020 21:30,17.18736,4.18548,17.68964631,2.48736,0.72548,2.591,14.7,3.46,15.10170851,15.45,-0.29,15.45272144,2.48736,0.72548,2.591,15.45,-0.29,15.45272144
28/04/2020 22:00,16.2736,5.2398,17.09636105,2.4336,0.7098,2.535,13.84,4.53,14.56250322,14.79,-0.98,14.82243232,2.4336,0.7098,2.535,14.79,-0.98,14.82243232
28/04/2020 22:30,15.38688,4.38784,16.000288,2.42688,0.70784,2.528,12.96,3.68,13.47234204,13.68,0.3,13.68328908,2.42688,0.70784,2.528,13.68,0.3,13.68328908
28/04/2020 23:00,14.26472,6.00096,15.47558586,2.57472,0.75096,2.682,11.69,5.25,12.81478053,12.66,-0.84,12.6878367,2.57472,0.75096,2.682,12.66,-0.84,12.6878367
28/04/2020 23:30,13.36664,5.72152,14.53969931,2.57664,0.75152,2.684,10.79,4.97,11.87960437,11.66,-0.41,11.66720618,2.57664,0.75152,2.684,11.66,-0.41,11.66720618
29/04/2020 00:00,12.74336,2.85348,13.05892692,2.58336,0.75348,2.691,10.16,2.1,10.37475783,10.44,2.73,10.79103795,2.58336,0.75348,2.691,10.44,2.73,10.79103795
29/04/2020 00:30,11.9924,4.3632,12.76147217,2.5824,0.7532,2.69,9.41,3.61,10.07870031,9.95,1.67,10.08917241,2.5824,0.7532,2.69,9.95,1.67,10.08917241
29/04/2020 01:00,11.42336,6.23348,13.01343254,2.58336,0.75348,2.691,8.84,5.48,10.4007692,9.72,-0.45,9.730411091,2.58336,0.75348,2.691,9.72,-0.45,9.730411091
29/04/2020 01:30,11.34568,6.23124,12.94421904,2.57568,0.75124,2.683,8.77,5.48,10.34133937,9.66,-0.45,9.670475686,2.57568,0.75124,2.683,9.66,-0.45,9.670475686
29/04/2020 02:00,11.55896,6.11928,13.07880514,2.56896,0.74928,2.676,8.99,5.37,10.47172383,9.86,-0.53,9.874234148,2.56896,0.74928,2.676,9.86,-0.53,9.874234148
29/04/2020 02:30,11.4644,6.1442,13.00706197,2.4144,0.7042,2.515,9.05,5.44,10.55917137,9.92,-0.53,9.934148177,2.4144,0.7042,2.515,9.92,-0.53,9.934148177
29/04/2020 03:00,11.22176,6.07468,12.76047157,2.38176,0.69468,2.481,8.84,5.38,10.34842983,9.73,-0.41,9.738634401,2.38176,0.69468,2.481,9.73,-0.41,9.738634401
29/04/2020 03:30,11.23912,6.19016,12.83105215,2.46912,0.72016,2.572,8.77,5.47,10.33604373,9.65,-0.41,9.658705917,2.46912,0.72016,2.572,9.65,-0.41,9.658705917
29/04/2020 04:00,11.14048,6.29264,12.79482758,2.58048,0.75264,2.688,8.56,5.54,10.19633267,9.44,-0.41,9.448899407,2.58048,0.75264,2.688,9.44,-0.41,9.448899407
29/04/2020 04:30,10.97336,6.37348,12.68999121,2.58336,0.75348,2.691,8.39,5.62,10.09834145,9.26,-0.41,9.26907223,2.58336,0.75348,2.691,9.26,-0.41,9.26907223
29/04/2020 05:00,11.05472,6.33096,12.73922638,2.57472,0.75096,2.682,8.48,5.58,10.15119697,9.36,-0.41,9.368975398,2.57472,0.75096,2.682,9.36,-0.41,9.368975398
29/04/2020 05:30,11.42376,6.24068,13.01723394,2.57376,0.75068,2.681,8.85,5.49,10.41453792,9.72,-0.41,9.728643276,2.57376,0.75068,2.681,9.72,-0.41,9.728643276
29/04/2020 06:00,11.60008,6.24544,13.17449721,2.59008,0.75544,2.698,9.01,5.49,10.55083883,9.89,-0.46,9.900691895,2.59008,0.75544,2.698,9.89,-0.46,9.900691895
29/04/2020 06:30,12.78856,4.24208,13.47377117,2.57856,0.75208,2.686,10.21,3.49,10.79000463,10.82,0.71,10.8432698,2.57856,0.75208,2.686,10.82,0.71,10.8432698
29/04/2020 07:00,13.56296,5.60628,14.67597559,2.59296,0.75628,2.701,10.97,4.85,11.99430698,11.93,-1.12,11.98245801,2.59296,0.75628,2.701,11.93,-1.12,11.98245801
29/04/2020 07:30,14.96656,4.41608,15.60447631,2.62656,0.76608,2.736,12.34,3.65,12.86849253,13.1,-0.48,13.10879094,2.62656,0.76608,2.736,13.1,-0.48,13.10879094
29/04/2020 08:00,16.36456,3.44758,16.72377445,2.49456,0.72758,2.5985,13.87,2.72,14.13418905,14.58,-0.39,14.58521512,2.49456,0.72758,2.5985,14.58,-0.39,14.58521512
29/04/2020 08:30,17.47088,3.24234,17.76919854,2.51088,0.73234,2.6155,14.96,2.51,15.16910347,15.56,-0.25,15.56200823,2.51088,0.73234,2.6155,15.56,-0.25,15.56200823
29/04/2020 09:00,17.86008,4.32544,18.37639488,2.59008,0.75544,2.698,15.27,3.57,15.68176648,16.33,-2.42,16.50834032,2.59008,0.75544,2.698,16.33,-2.42,16.50834032
29/04/2020 09:30,18.29944,4.33692,18.80633881,2.62944,0.76692,2.739,15.67,3.57,16.0715214,16.79,-2.73,17.01049676,2.62944,0.76692,2.739,16.79,-2.73,17.01049676
29/04/2020 10:00,17.87096,3.38028,18.18783946,0.96096,0.28028,1.001,16.91,3.1,17.19180328,18.05,-3.16,18.32452182,0.96096,0.28028,1.001,18.05,-3.16,18.32452182
29/04/2020 10:30,17.80504,3.32022,18.11196594,0.75504,0.22022,0.7865,17.05,3.1,17.32952683,18.18,-3.16,18.45258789,0.75504,0.22022,0.7865,18.18,-3.16,18.45258789
29/04/2020 11:00,18.0604,3.3947,18.37667098,1.0104,0.2947,1.0525,17.05,3.1,17.32952683,18.18,-3.04,18.4324171,1.0104,0.2947,1.0525,18.18,-3.04,18.4324171
29/04/2020 11:30,18.97384,3.87112,19.36471467,2.64384,0.77112,2.754,16.33,3.1,16.62163951,17.43,-2.89,17.66796536,2.64384,0.77112,2.754,17.43,-2.89,17.66796536
29/04/2020 12:00,19.45728,0.40004,19.46139196,2.77728,0.81004,2.893,16.68,-0.41,16.68503821,17.01,0.41,17.01494049,2.77728,0.81004,2.893,17.01,0.41,17.01494049
29/04/2020 12:30,19.6204,0.4972,19.62669875,3.1104,0.9072,3.24,16.51,-0.41,16.51509007,16.84,0.41,16.84499035,3.1104,0.9072,3.24,16.84,0.41,16.84499035
29/04/2020 13:00,20.37648,0.45814,20.38162971,2.97648,0.86814,3.1005,17.4,-0.41,17.40482979,17.74,0.41,17.74473725,2.97648,0.86814,3.1005,17.74,0.41,17.74473725
29/04/2020 13:30,20.24592,0.42006,20.25027721,2.84592,0.83006,2.9645,17.4,-0.41,17.40482979,17.74,0.41,17.74473725,2.84592,0.83006,2.9645,17.74,0.41,17.74473725
29/04/2020 14:00,19.62416,0.33788,19.62706852,2.56416,0.74788,2.671,17.06,-0.41,17.06492602,17.4,0.41,17.40482979,2.56416,0.74788,2.671,17.4,0.41,17.40482979
29/04/2020 14:30,19.12792,4.01356,19.54446181,2.61792,0.76356,2.727,16.51,3.25,16.82684165,17.4,-2.24,17.54359142,2.61792,0.76356,2.727,17.4,-2.24,17.54359142
29/04/2020 15:00,18.95248,4.05114,19.38061489,2.47248,0.72114,2.5755,16.48,3.33,16.81306932,17.63,-2.73,17.84011771,2.47248,0.72114,2.5755,17.63,-2.73,17.84011771
29/04/2020 15:30,18.49168,4.25674,18.97530144,2.49168,0.72674,2.5955,16,3.53,16.38477647,17.14,-2.73,17.35605082,2.49168,0.72674,2.5955,17.14,-2.73,17.35605082
29/04/2020 16:00,18.50536,4.43698,19.02984867,2.59536,0.75698,2.7035,15.91,3.68,16.33004899,17.05,-2.52,17.23522266,2.59536,0.75698,2.7035,17.05,-2.52,17.23522266
29/04/2020 16:30,19.29328,2.06554,19.40353341,2.93328,0.85554,3.0555,16.36,1.21,16.40468531,16.86,0.19,16.86107055,2.93328,0.85554,3.0555,16.86,0.19,16.86107055
29/04/2020 17:00,19.45264,1.53202,19.51287494,3.09264,0.90202,3.2215,16.36,0.63,16.3721257,16.67,1.13,16.70825544,3.09264,0.90202,3.2215,16.67,1.13,16.70825544
29/04/2020 17:30,19.65344,2.16142,19.77193567,3.19344,0.93142,3.3265,16.46,1.23,16.50589289,16.93,0.59,16.94027745,3.19344,0.93142,3.3265,16.93,0.59,16.94027745
29/04/2020 18:00,19.84936,4.86648,20.4372141,3.03936,0.88648,3.166,16.81,3.98,17.27473589,17.97,-2.39,18.12823764,3.03936,0.88648,3.166,17.97,-2.39,18.12823764
29/04/2020 18:30,19.59944,4.78192,20.17436014,2.74944,0.80192,2.864,16.85,3.98,17.31366224,17.97,-2.39,18.12823764,2.74944,0.80192,2.864,17.97,-2.39,18.12823764
29/04/2020 19:00,18.80448,4.91214,19.4354724,2.54448,0.74214,2.6505,16.26,4.17,16.78619969,17.4,-2.19,17.53727744,2.54448,0.74214,2.6505,17.4,-2.19,17.53727744
29/04/2020 19:30,18.14216,5.00938,18.82104826,2.43216,0.70938,2.5335,15.71,4.3,16.2878513,16.85,-2.02,16.97064819,2.43216,0.70938,2.5335,16.85,-2.02,16.97064819
29/04/2020 20:00,17.694,5.1395,18.42531129,2.364,0.6895,2.4625,15.33,4.45,15.96281304,16.46,-1.9,16.56929691,2.364,0.6895,2.4625,16.46,-1.9,16.56929691
29/04/2020 20:30,17.49776,5.15268,18.24066107,2.23776,0.65268,2.331,15.26,4.5,15.90967002,16.39,-1.85,16.49407773,2.23776,0.65268,2.331,16.39,-1.85,16.49407773
29/04/2020 21:00,17.2024,5.2332,17.98079386,2.1024,0.6132,2.19,15.1,4.62,15.79095944,16.21,-1.75,16.30418965,2.1024,0.6132,2.19,16.21,-1.75,16.30418965
29/04/2020 21:30,16.93512,5.35816,17.76254959,2.08512,0.60816,2.172,14.85,4.75,15.59118341,15.93,-1.63,16.01317582,2.08512,0.60816,2.172,15.93,-1.63,16.01317582
29/04/2020 22:00,16.33984,3.82412,16.7813666,2.13984,0.62412,2.229,14.2,3.2,14.55609838,14.88,0.31,14.88322882,2.13984,0.62412,2.229,14.88,0.31,14.88322882
29/04/2020 22:30,15.34552,5.35036,16.25150258,2.19552,0.64036,2.287,13.15,4.71,13.96805641,14.1,-0.8,14.1226768,2.19552,0.64036,2.287,14.1,-0.8,14.1226768
29/04/2020 23:00,14.67768,3.81224,15.16467817,2.40768,0.70224,2.508,12.27,3.11,12.65800142,12.83,1.1,12.87706877,2.40768,0.70224,2.508,12.83,1.1,12.87706877
29/04/2020 23:30,13.69232,5.07776,14.60353634,2.87232,0.83776,2.992,10.82,4.24,11.6211015,11.56,0.49,11.57038029,2.87232,0.83776,2.992,11.56,0.49,11.57038029
30/04/2020 00:00,13.10024,2.98632,13.43630884,2.97024,0.86632,3.094,10.13,2.12,10.34945892,10.41,2.76,10.76966573,2.97024,0.86632,3.094,10.41,2.76,10.76966573
30/04/2020 00:30,12.32192,3.85556,12.91104393,2.76192,0.80556,2.877,9.56,3.05,10.03474464,9.99,2.67,10.34064795,2.76192,0.80556,2.877,9.99,2.67,10.34064795
30/04/2020 01:00,11.80488,3.35184,12.27151267,2.71488,0.79184,2.828,9.09,2.56,9.443606303,9.42,2.86,9.844592424,2.71488,0.79184,2.828,9.42,2.86,9.844592424
30/04/2020 01:30,11.59696,5.00328,12.63021346,2.61696,0.76328,2.726,8.98,4.24,9.930659595,9.64,0.82,9.67481266,2.61696,0.76328,2.726,9.64,0.82,9.67481266
30/04/2020 02:00,11.60264,6.24452,13.1763153,2.55264,0.74452,2.659,9.05,5.5,10.59020774,9.96,-0.52,9.97356506,2.55264,0.74452,2.659,9.96,-0.52,9.97356506
30/04/2020 02:30,11.41664,6.32652,13.05237619,2.45664,0.71652,2.559,8.96,5.61,10.57136226,9.88,-0.45,9.890242666,2.45664,0.71652,2.559,9.88,-0.45,9.890242666
30/04/2020 03:00,11.25824,6.25032,12.87689668,2.29824,0.67032,2.394,8.96,5.58,10.55547251,9.88,-0.49,9.892143347,2.29824,0.67032,2.394,9.88,-0.49,9.892143347
30/04/2020 03:30,11.36448,6.26964,12.97920612,2.36448,0.68964,2.463,9,5.58,10.58944758,9.91,-0.49,9.922106631,2.36448,0.68964,2.463,9.91,-0.49,9.922106631
30/04/2020 04:00,11.00128,6.18204,12.61926227,2.20128,0.64204,2.293,8.8,5.54,10.39863453,9.72,-0.54,9.734988444,2.20128,0.64204,2.293,9.72,-0.54,9.734988444
30/04/2020 04:30,10.99752,6.20136,12.62546284,2.26752,0.66136,2.362,8.73,5.54,10.33946324,9.66,-0.54,9.675081395,2.26752,0.66136,2.362,9.66,-0.54,9.675081395
30/04/2020 05:00,10.93416,6.24288,12.5908461,2.20416,0.64288,2.296,8.73,5.6,10.37173563,9.66,-0.49,9.672419553,2.20416,0.64288,2.296,9.66,-0.49,9.672419553
30/04/2020 05:30,11.21376,6.17568,12.80185287,2.21376,0.64568,2.306,9,5.53,10.56318607,9.92,-0.52,9.933619683,2.21376,0.64568,2.306,9.92,-0.52,9.933619683
30/04/2020 06:00,11.50184,6.02262,12.98323053,2.27184,0.66262,2.3665,9.23,5.36,10.67344836,10.15,-0.58,10.16655792,2.27184,0.66262,2.3665,10.15,-0.58,10.16655792
30/04/2020 06:30,12.64472,4.10596,13.29465499,2.45472,0.71596,2.557,10.19,3.39,10.7390968,10.78,0.88,10.81585873,2.45472,0.71596,2.557,10.78,0.88,10.81585873
30/04/2020 07:00,13.93856,2.98958,14.25556184,3.11856,0.90958,3.2485,10.82,2.08,11.01811236,11.21,1.66,11.33224161,3.11856,0.90958,3.2485,11.21,1.66,11.33224161
30/04/2020 07:30,14.75824,4.92032,15.55683762,3.25824,0.95032,3.394,11.5,3.97,12.16597304,12.34,-0.82,12.36721472,3.25824,0.95032,3.394,12.34,-0.82,12.36721472
30/04/2020 08:00,16.07816,4.31738,16.64773255,3.24816,0.94738,3.3835,12.83,3.37,13.26521014,13.67,-1.21,13.72344709,3.24816,0.94738,3.3835,13.67,-1.21,13.72344709
30/04/2020 08:30,16.53544,4.98492,17.27050096,3.20544,0.93492,3.339,13.33,4.05,13.93166896,14.4,-2.21,14.5685998,3.20544,0.93492,3.339,14.4,-2.21,14.5685998
30/04/2020 09:00,17.73856,1.55458,17.8065502,2.99856,0.87458,3.1235,14.74,0.68,14.75567687,15.1,0.69,15.11575668,2.99856,0.87458,3.1235,15.1,0.69,15.11575668
30/04/2020 09:30,17.5912,4.5666,18.17427173,3.2112,0.9366,3.345,14.38,3.63,14.83109234,15.69,-2.84,15.94495845,3.2112,0.9366,3.345,15.69,-2.84,15.94495845
30/04/2020 10:00,17.86544,4.23242,18.35993806,3.02544,0.88242,3.1515,14.84,3.35,15.21341842,15.96,-2.84,16.21071251,3.02544,0.88242,3.1515,15.96,-2.84,16.21071251
30/04/2020 10:30,18.63344,4.13642,19.08703897,2.83344,0.82642,2.9515,15.8,3.31,16.14298919,16.94,-2.84,17.17641406,2.83344,0.82642,2.9515,16.94,-2.84,17.17641406
30/04/2020 11:00,18.40352,4.05186,18.84428608,2.54352,0.74186,2.6495,15.86,3.31,16.20171904,17,-3,17.2626765,2.54352,0.74186,2.6495,17,-3,17.2626765
30/04/2020 11:30,18.02096,4.09778,18.48098483,2.70096,0.78778,2.8135,15.32,3.31,15.67349674,16.46,-2.88,16.71005685,2.70096,0.78778,2.8135,16.46,-2.88,16.71005685
30/04/2020 12:00,18.53072,3.89146,18.93491602,2.61072,0.76146,2.7195,15.92,3.13,16.22477427,17.06,-3,17.32176665,2.61072,0.76146,2.7195,17.06,-3,17.32176665
30/04/2020 12:30,19.47168,3.65674,19.81206878,2.49168,0.72674,2.5955,16.98,2.93,17.23094019,18.12,-3,18.36666546,2.49168,0.72674,2.5955,18.12,-3,18.36666546
30/04/2020 13:00,19.2832,3.7126,19.637342,2.6832,0.7826,2.795,16.6,2.93,16.85659811,17.75,-2.92,17.98857693,2.6832,0.7826,2.795,17.75,-2.92,17.98857693
30/04/2020 13:30,18.75176,3.99968,19.17357409,2.50176,0.72968,2.606,16.25,3.27,16.57574734,17.4,-2.84,17.63024674,2.50176,0.72968,2.606,17.4,-2.84,17.63024674
30/04/2020 14:00,18.6748,4.1789,19.13664966,2.4648,0.7189,2.5675,16.21,3.46,16.57515309,17.35,-2.84,17.58090157,2.4648,0.7189,2.5675,17.35,-2.84,17.58090157
30/04/2020 14:30,18.50888,4.25134,18.99085387,2.43888,0.71134,2.5405,16.07,3.54,16.4552879,17.21,-2.89,17.45096559,2.43888,0.71134,2.5405,17.21,-2.89,17.45096559
30/04/2020 15:00,18.33864,4.19002,18.81121965,2.22864,0.65002,2.3215,16.11,3.54,16.49435358,17.25,-2.93,17.49706833,2.22864,0.65002,2.3215,17.25,-2.93,17.49706833
30/04/2020 15:30,18.0388,3.9859,18.47391957,2.2488,0.6559,2.3425,15.79,3.33,16.137317,16.84,-2.27,16.99230708,2.2488,0.6559,2.3425,16.84,-2.27,16.99230708
30/04/2020 16:00,17.96256,1.13908,17.99864064,2.12256,0.61908,2.211,15.84,0.52,15.84853306,16.18,1.01,16.21149284,2.12256,0.61908,2.211,16.18,1.01,16.21149284
30/04/2020 16:30,18.32304,1.14422,18.35873183,2.24304,0.65422,2.3365,16.08,0.49,16.08746406,16.42,1.01,16.4510334,2.24304,0.65422,2.3365,16.42,1.01,16.4510334
30/04/2020 17:00,19.18136,1.12248,19.21417531,2.27136,0.66248,2.366,16.91,0.46,16.9162555,17.25,0.96,17.27669239,2.27136,0.66248,2.366,17.25,0.96,17.27669239
30/04/2020 17:30,19.73664,1.98152,19.83586096,2.09664,0.61152,2.184,17.64,1.37,17.69312013,18.18,0.19,18.18099282,2.09664,0.61152,2.184,18.18,0.19,18.18099282
30/04/2020 18:00,19.46696,4.50578,19.98160617,2.07696,0.60578,2.1635,17.39,3.9,17.82195556,18.55,-2.47,18.71372224,2.07696,0.60578,2.1635,18.55,-2.47,18.71372224
30/04/2020 18:30,19.99776,3.59018,20.31747517,2.29776,0.67018,2.3935,17.7,2.92,17.9392419,18.61,-1.36,18.65962754,2.29776,0.67018,2.3935,18.61,-1.36,18.65962754
30/04/2020 19:00,19.41944,1.39192,19.46926016,2.26944,0.66192,2.364,17.15,0.73,17.16552941,17.48,1.22,17.52252265,2.26944,0.66192,2.364,17.48,1.22,17.52252265
30/04/2020 19:30,18.79776,1.49268,18.85693174,2.23776,0.65268,2.331,16.56,0.84,16.58129066,16.89,1.32,16.94150229,2.23776,0.65268,2.331,16.89,1.32,16.94150229
30/04/2020 20:00,18.14264,1.73202,18.22512769,2.13264,0.62202,2.2215,16.01,1.11,16.04843295,16.33,1.56,16.40434394,2.13264,0.62202,2.2215,16.33,1.56,16.40434394
30/04/2020 20:30,17.8676,1.7218,17.95036838,1.8576,0.5418,1.935,16.01,1.18,16.05342643,16.33,1.62,16.41015844,1.8576,0.5418,1.935,16.33,1.62,16.41015844
30/04/2020 21:00,17.04088,1.54984,17.11121256,1.13088,0.32984,1.178,15.91,1.22,15.95670705,16.23,1.62,16.3106499,1.13088,0.32984,1.178,16.23,1.62,16.3106499
30/04/2020 21:30,17.27392,2.16656,17.40925887,2.35392,0.68656,2.452,14.92,1.48,14.99322514,15.24,1.9,15.35798164,2.35392,0.68656,2.452,15.24,1.9,15.35798164
30/04/2020 22:00,16.24792,4.86856,16.96165619,2.49792,0.72856,2.602,13.75,4.14,14.35973886,14.6,-0.31,14.60329073,2.49792,0.72856,2.602,14.6,-0.31,14.60329073
30/04/2020 22:30,15.51872,3.83796,15.98626308,2.35872,0.68796,2.457,13.16,3.15,13.53174416,13.77,0.75,13.79040971,2.35872,0.68796,2.457,13.77,0.75,13.79040971
30/04/2020 23:00,14.10928,5.82104,15.26290565,2.12928,0.62104,2.218,11.98,5.2,13.05987749,12.97,-0.77,12.99283649,2.12928,0.62104,2.218,12.97,-0.77,12.99283649
30/04/2020 23:30,13.17816,5.75488,14.37993549,2.10816,0.61488,2.196,11.07,5.14,12.20510139,12,-0.45,12.00843454,2.10816,0.61488,2.196,12,-0.45,12.00843454
01/05/2020 00:00,12.4808,3.3694,12.92761482,2.0208,0.5894,2.105,10.46,2.78,10.82312339,10.87,2.14,11.07865064,2.0208,0.5894,2.105,10.87,2.14,11.07865064
01/05/2020 00:30,11.54888,6.04384,13.03474707,1.89888,0.55384,1.978,9.65,5.49,11.10236912,10.55,-0.55,10.56432677,1.89888,0.55384,1.978,10.55,-0.55,10.56432677
01/05/2020 01:00,11.14832,6.04076,12.67974054,1.88832,0.55076,1.967,9.26,5.49,10.76511496,10.17,-0.55,10.18486131,1.88832,0.55076,1.967,10.17,-0.55,10.18486131
01/05/2020 01:30,11.12712,6.11916,12.69869752,1.91712,0.55916,1.997,9.21,5.56,10.75814575,10.12,-0.55,10.13493463,1.91712,0.55916,1.997,10.12,-0.55,10.13493463
01/05/2020 02:00,11.33008,6.09044,12.86328777,1.99008,0.58044,2.073,9.34,5.51,10.84415511,10.25,-0.55,10.26474549,1.99008,0.58044,2.073,10.25,-0.55,10.26474549
01/05/2020 02:30,11.3148,6.1564,12.8812251,2.0448,0.5964,2.13,9.27,5.56,10.80955596,10.17,-0.52,10.18328532,2.0448,0.5964,2.13,10.17,-0.52,10.18328532
01/05/2020 03:00,11.1316,5.8138,12.55837525,2.0016,0.5838,2.085,9.13,5.23,10.52187246,9.97,-0.18,9.971624742,2.0016,0.5838,2.085,9.97,-0.18,9.971624742
01/05/2020 03:30,11.23648,2.89064,11.60233952,1.95648,0.57064,2.038,9.28,2.32,9.565605051,9.58,2.78,9.975209271,1.95648,0.57064,2.038,9.58,2.78,9.975209271
01/05/2020 04:00,11.02272,2.90496,11.39908544,1.90272,0.55496,1.982,9.12,2.35,9.417903164,9.41,2.81,9.820600796,1.90272,0.55496,1.982,9.41,2.81,9.820600796
01/05/2020 04:30,10.95776,2.89768,11.33441898,1.87776,0.54768,1.956,9.08,2.35,9.379173738,9.37,2.81,9.782279898,1.87776,0.54768,1.956,9.37,2.81,9.782279898
01/05/2020 05:00,10.95936,2.96148,11.35244183,1.95936,0.57148,2.041,9,2.39,9.311933204,9.3,2.85,9.726895702,1.95936,0.57148,2.041,9.3,2.85,9.726895702
01/05/2020 05:30,11.34984,3.04912,11.75227641,2.25984,0.65912,2.354,9.09,2.39,9.39894675,9.38,2.85,9.803412671,2.25984,0.65912,2.354,9.38,2.85,9.803412671
01/05/2020 06:00,11.5464,2.9527,11.91796083,2.3064,0.6727,2.4025,9.24,2.28,9.517142428,9.53,2.74,9.916072811,2.3064,0.6727,2.4025,9.53,2.74,9.916072811
01/05/2020 06:30,12.246,5.5155,13.43075784,2.316,0.6755,2.4125,9.93,4.84,11.0467416,10.78,-0.37,10.78634785,2.316,0.6755,2.4125,10.78,-0.37,10.78634785
01/05/2020 07:00,13.4276,2.9618,13.75037094,2.3376,0.6818,2.435,11.09,2.28,11.32194771,11.49,1.61,11.60224978,2.3376,0.6818,2.435,11.49,1.61,11.60224978
01/05/2020 07:30,14.48944,5.04942,15.34407097,2.32944,0.67942,2.4265,12.16,4.37,12.92139698,13.09,-1.12,13.13782707,2.32944,0.67942,2.4265,13.09,-1.12,13.13782707
01/05/2020 08:00,15.76232,1.96526,15.88436271,2.21232,0.64526,2.3045,13.55,1.32,13.61414338,13.9,1.24,13.95519975,2.21232,0.64526,2.3045,13.9,1.24,13.95519975
01/05/2020 08:30,16.4628,3.1904,16.76909169,2.3328,0.6804,2.43,14.13,2.51,14.35120204,14.84,-0.6,14.85212443,2.3328,0.6804,2.43,14.84,-0.6,14.85212443
01/05/2020 09:00,16.9408,4.5019,17.52877087,2.4408,0.7119,2.5425,14.5,3.79,14.98713115,15.59,-2.53,15.79395454,2.4408,0.7119,2.5425,15.59,-2.53,15.79395454
01/05/2020 09:30,17.19176,4.51218,17.77403669,3.16176,0.92218,3.2935,14.03,3.59,14.48202334,15.12,-2.39,15.30772681,3.16176,0.92218,3.2935,15.12,-2.39,15.30772681
01/05/2020 10:00,16.98584,4.52962,17.57942598,3.01584,0.87962,3.1415,13.97,3.65,14.43895426,15.05,-2.39,15.23858917,3.01584,0.87962,3.1415,15.05,-2.39,15.23858917
01/05/2020 10:30,17.16752,4.46886,17.73962944,3.04752,0.88886,3.1745,14.12,3.58,14.5667704,15.19,-2.45,15.3863121,3.04752,0.88886,3.1745,15.19,-2.45,15.3863121
01/05/2020 11:00,17.95944,4.34942,18.47860762,3.04944,0.88942,3.1765,14.91,3.46,15.30619809,15.25,0.49,15.2578701,3.04944,0.88942,3.1765,15.25,0.49,15.2578701
01/05/2020 11:30,17.64464,0.88802,17.66697202,3.04464,0.88802,3.1715,14.6,0,14.6,14.92,0.57,14.9308841,3.04464,0.88802,3.1715,14.92,0.57,14.9308841
01/05/2020 12:00,17.68832,3.14576,17.9658696,2.72832,0.79576,2.842,14.96,2.35,15.14345073,15.66,-0.49,15.66766415,2.72832,0.79576,2.842,15.66,-0.49,15.66766415
01/05/2020 12:30,19.07216,4.22438,19.53439719,2.55216,0.74438,2.6585,16.52,3.48,16.88255905,18.07,-3.18,18.34767833,2.55216,0.74438,2.6585,18.07,-3.18,18.34767833
01/05/2020 13:00,19.0472,4.3171,19.53031439,2.5272,0.7371,2.6325,16.52,3.58,16.90345527,17.86,-2.39,18.01920365,2.5272,0.7371,2.6325,17.86,-2.39,18.01920365
01/05/2020 13:30,18.40248,3.58364,18.74816647,2.89248,0.84364,3.013,15.51,2.74,15.75016508,16.19,-0.49,16.19741337,2.89248,0.84364,3.013,16.19,-0.49,16.19741337
01/05/2020 14:00,17.38304,4.67672,18.00116078,2.66304,0.77672,2.774,14.72,3.9,15.22788232,15.85,-2.2,16.00195301,2.66304,0.77672,2.774,15.85,-2.2,16.00195301
01/05/2020 14:30,17.39224,4.73982,18.02653338,2.50224,0.72982,2.6065,14.89,4.01,15.42051231,16.02,-2.09,16.15575749,2.50224,0.72982,2.6065,16.02,-2.09,16.15575749
01/05/2020 15:00,16.73904,4.64472,17.37149631,2.99904,0.87472,3.124,13.74,3.77,14.2478244,14.71,-1.54,14.79039215,2.99904,0.87472,3.124,14.71,-1.54,14.79039215
01/05/2020 15:30,16.32424,1.93332,16.43832527,2.99424,0.87332,3.119,13.33,1.06,13.37207912,13.63,1.52,13.71449233,2.99424,0.87332,3.119,13.63,1.52,13.71449233
01/05/2020 16:00,15.91864,4.00252,16.41411788,3.12864,0.91252,3.259,12.79,3.09,13.15797097,13.48,-0.11,13.48044881,3.12864,0.91252,3.259,13.48,-0.11,13.48044881
01/05/2020 16:30,16.0116,5.2688,16.85620325,3.0816,0.8988,3.21,12.93,4.37,13.64850908,13.88,-1.07,13.9211817,3.0816,0.8988,3.21,13.88,-1.07,13.9211817
01/05/2020 17:00,16.9364,2.8977,17.18250012,3.1464,0.9177,3.2775,13.79,1.98,13.93142132,14.25,0.9,14.27839277,3.1464,0.9177,3.2775,14.25,0.9,14.27839277
01/05/2020 17:30,17.44584,5.44962,18.27719047,3.01584,0.87962,3.1415,14.43,4.57,15.13637341,15.5,-1.74,15.59735875,3.01584,0.87962,3.1415,15.5,-1.74,15.59735875
01/05/2020 18:00,18.27392,5.25406,19.01423937,3.13392,0.91406,3.2645,15.14,4.34,15.74976825,16.27,-1.74,16.36277788,3.13392,0.91406,3.2645,16.27,-1.74,16.36277788
01/05/2020 18:30,18.84584,5.03712,19.50738996,2.83584,0.82712,2.954,16.01,4.21,16.55428041,17.14,-1.81,17.23530388,2.83584,0.82712,2.954,17.14,-1.81,17.23530388
01/05/2020 19:00,18.04768,5.02724,18.7347777,2.52768,0.73724,2.633,15.52,4.29,16.10200298,16.65,-1.76,16.74276262,2.52768,0.73724,2.633,16.65,-1.76,16.74276262
01/05/2020 19:30,17.10696,5.18328,17.87496775,2.37696,0.69328,2.476,14.73,4.49,15.39912335,15.81,-1.59,15.88975141,2.37696,0.69328,2.476,15.81,-1.59,15.88975141
01/05/2020 20:00,16.91144,5.49542,17.78191339,2.52144,0.73542,2.6265,14.39,4.76,15.15683674,15.44,-1.54,15.51661045,2.52144,0.73542,2.6265,15.44,-1.54,15.51661045
01/05/2020 20:30,16.75112,5.50866,17.63364274,2.36112,0.68866,2.4595,14.39,4.82,15.17578664,15.4,-1.46,15.46905298,2.36112,0.68866,2.4595,15.4,-1.46,15.46905298
01/05/2020 21:00,16.26248,5.67864,17.2254233,2.29248,0.66864,2.388,13.97,5.01,14.84119267,15,-1.29,15.05536781,2.29248,0.66864,2.388,15,-1.29,15.05536781
01/05/2020 21:30,16.16272,5.78496,17.16680751,2.38272,0.69496,2.482,13.78,5.09,14.69001361,14.81,-1.19,14.85773199,2.38272,0.69496,2.482,14.81,-1.19,14.85773199
01/05/2020 22:00,15.39424,5.90832,16.48911369,2.15424,0.62832,2.244,13.24,5.28,14.2539819,14.27,-1.03,14.3071241,2.15424,0.62832,2.244,14.27,-1.03,14.3071241
01/05/2020 22:30,14.56016,5.69088,15.63279803,2.06016,0.60088,2.146,12.5,5.09,13.49659587,13.44,-0.54,13.45084384,2.06016,0.60088,2.146,13.44,-0.54,13.45084384
01/05/2020 23:00,13.83728,4.05004,14.41780641,2.05728,0.60004,2.143,11.78,3.45,12.27480753,12.33,2.33,12.548219,2.05728,0.60004,2.143,12.33,2.33,12.548219
