Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/05/2020 23:30,12.85872,5.52796,13.99660751,2.11872,0.61796,2.207,10.74,4.91,11.80913629,11.57,2.96,11.94263371,2.11872,0.61796,2.207,11.57,2.96,11.94263371
02/05/2020 00:00,12.19408,2.96244,12.54877037,2.13408,0.62244,2.223,10.06,2.34,10.32856234,10.35,3,10.77601503,2.13408,0.62244,2.223,10.35,3,10.77601503
02/05/2020 00:30,9.38,3.62,10.05429262,0,0,0,9.38,3.62,10.05429262,9.89,2.89,10.30360131,0,0,0,9.89,2.89,10.30360131
02/05/2020 01:00,8.75,5.82,10.50880107,0,0,0,8.75,5.82,10.50880107,9.66,-0.43,9.669565657,0,0,0,9.66,-0.43,9.669565657
02/05/2020 01:30,8.65,5.71,10.36468041,0,0,0,8.65,5.71,10.36468041,9.58,-0.43,9.589645457,0,0,0,9.58,-0.43,9.589645457
02/05/2020 02:00,8.69,5.75,10.42010557,0,0,0,8.69,5.75,10.42010557,9.58,-0.43,9.589645457,0,0,0,9.58,-0.43,9.589645457
02/05/2020 02:30,8.69,5.67,10.37617463,0,0,0,8.69,5.67,10.37617463,9.58,0.16,9.581336024,0,0,0,9.58,0.16,9.581336024
02/05/2020 03:00,8.69,2.53,9.05080107,0,0,0,8.69,2.53,9.05080107,9.01,2.99,9.493165963,0,0,0,9.01,2.99,9.493165963
02/05/2020 03:30,8.62,2.53,8.983612859,0,0,0,8.62,2.53,8.983612859,8.93,3.1,9.45277208,0,0,0,8.93,3.1,9.45277208
02/05/2020 04:00,8.42,2.5,8.78330234,0,0,0,8.42,2.5,8.78330234,8.72,3.17,9.278324202,0,0,0,8.72,3.17,9.278324202
02/05/2020 04:30,8.36,2.5,8.725800823,0,0,0,8.36,2.5,8.725800823,8.65,3.17,9.212567503,0,0,0,8.65,3.17,9.212567503
02/05/2020 05:00,8.28,2.5,8.649184933,0,0,0,8.28,2.5,8.649184933,8.57,3.17,9.137494186,0,0,0,8.57,3.17,9.137494186
02/05/2020 05:30,7.97,4.23,9.022959603,0,0,0,7.97,4.23,9.022959603,8.57,3.21,9.151447973,0,0,0,8.57,3.21,9.151447973
02/05/2020 06:00,7.76048,5.82014,9.700468002,0.00048,0.00014,0.0005,7.76,5.82,9.7,8.61,0,8.61,0.00048,0.00014,0.0005,8.61,0,8.61
02/05/2020 06:30,8.26152,5.70336,10.03897545,0.01152,0.00336,0.012,8.25,5.7,10.02758695,9.12,-0.41,9.129211357,0.01152,0.00336,0.012,9.12,-0.41,9.129211357
02/05/2020 07:00,9.02968,2.52574,9.376272364,0.01968,0.00574,0.0205,9.01,2.52,9.355773618,9.34,2.8,9.750671772,0.01968,0.00574,0.0205,9.34,2.8,9.750671772
02/05/2020 07:30,9.46256,4.87658,10.64523716,0.02256,0.00658,0.0235,9.44,4.87,10.62217021,10.23,-0.05,10.23012219,0.02256,0.00658,0.0235,10.23,-0.05,10.23012219
02/05/2020 08:00,9.76592,5.30756,11.11500727,0.02592,0.00756,0.027,9.74,5.3,11.0886248,10.66,-0.72,10.68428753,0.02592,0.00756,0.027,10.66,-0.72,10.68428753
02/05/2020 08:30,10.21072,5.10896,11.41754243,0.03072,0.00896,0.032,10.18,5.1,11.38606165,11.12,-0.95,11.16050626,0.03072,0.00896,0.032,11.12,-0.95,11.16050626
02/05/2020 09:00,11.32456,4.94008,12.35516287,0.03456,0.01008,0.036,11.29,4.93,12.31945616,12.26,-1.04,12.30403186,0.03456,0.01008,0.036,12.26,-1.04,12.30403186
02/05/2020 09:30,12.03888,1.85134,12.18039784,0.03888,0.01134,0.0405,12,1.84,12.14024711,12.4,1.38,12.47655401,0.03888,0.01134,0.0405,12.4,1.38,12.47655401
02/05/2020 10:00,12.31368,3.21274,12.72589539,0.04368,0.01274,0.0455,12.27,3.2,12.68041403,13.01,-0.4,13.01614766,0.04368,0.01274,0.0455,13.01,-0.4,13.01614766
02/05/2020 10:30,12.48752,4.23386,13.1857395,0.04752,0.01386,0.0495,12.44,4.22,13.13628562,13.4,-1.51,13.48480997,0.04752,0.01386,0.0495,13.4,-1.51,13.48480997
02/05/2020 11:00,12.61656,4.17358,13.28895618,0.04656,0.01358,0.0485,12.57,4.16,13.24048715,13.52,-1.57,13.61085229,0.04656,0.01358,0.0485,13.52,-1.57,13.61085229
02/05/2020 11:30,12.76168,4.16924,13.42546232,0.03168,0.00924,0.033,12.73,4.16,13.39247923,13.69,-1.57,13.77973149,0.03168,0.00924,0.033,13.69,-1.57,13.77973149
02/05/2020 12:00,12.8456,4.2433,13.52830493,0.0456,0.0133,0.0475,12.8,4.23,13.48083454,13.77,-1.51,13.85254489,0.0456,0.0133,0.0475,13.77,-1.51,13.85254489
02/05/2020 12:30,13.06704,4.30372,13.75752667,0.04704,0.01372,0.049,13.02,4.29,13.70855572,13.99,-1.44,14.06391482,0.04704,0.01372,0.049,13.99,-1.44,14.06391482
02/05/2020 13:00,12.88792,4.30106,13.5866699,0.03792,0.01106,0.0395,12.85,4.29,13.54719897,13.82,-1.44,13.89481918,0.03792,0.01106,0.0395,13.82,-1.44,13.89481918
02/05/2020 13:30,12.68232,2.57526,12.94114387,0.05232,0.01526,0.0545,12.63,2.56,12.88683437,13.22,0.48,13.2287112,0.05232,0.01526,0.0545,13.22,0.48,13.2287112
02/05/2020 14:00,12.1732,1.5326,12.26929749,0.0432,0.0126,0.045,12.13,1.52,12.22486401,12.45,1.91,12.59565798,0.0432,0.0126,0.045,12.45,1.91,12.59565798
02/05/2020 14:30,11.71224,1.57232,11.81730748,0.04224,0.01232,0.044,11.67,1.56,11.77380567,11.97,1.91,12.12142731,0.04224,0.01232,0.044,11.97,1.91,12.12142731
02/05/2020 15:00,11.79984,1.66162,11.91625801,0.03984,0.01162,0.0415,11.76,1.65,11.87518842,12.06,2.05,12.23299227,0.03984,0.01162,0.0415,12.06,2.05,12.23299227
02/05/2020 15:30,11.92464,1.70302,12.04563474,0.04464,0.01302,0.0465,11.88,1.69,11.99960416,12.19,2.09,12.36786966,0.04464,0.01302,0.0465,12.19,2.09,12.36786966
02/05/2020 16:00,11.73272,1.70246,11.85559314,0.04272,0.01246,0.0445,11.69,1.69,11.81152827,11.99,2.09,12.17079291,0.04272,0.01246,0.0445,11.99,2.09,12.17079291
02/05/2020 16:30,12.34592,1.69756,12.46208051,0.02592,0.00756,0.027,12.32,1.69,12.43537293,12.63,2.05,12.7952882,0.02592,0.00756,0.027,12.63,2.05,12.7952882
02/05/2020 17:00,13.32544,1.69742,13.43311527,0.02544,0.00742,0.0265,13.3,1.69,13.40694223,13.64,1.96,13.7801016,0.02544,0.00742,0.0265,13.64,1.96,13.7801016
02/05/2020 17:30,13.77128,4.58204,14.51355378,0.04128,0.01204,0.043,13.73,4.57,14.47058396,14.69,-1.06,14.72819405,0.04128,0.01204,0.043,14.69,-1.06,14.72819405
02/05/2020 18:00,14.59448,4.36714,15.23386879,0.02448,0.00714,0.0255,14.57,4.36,15.20836941,15.54,-1.17,15.58398216,0.02448,0.00714,0.0255,15.54,-1.17,15.58398216
02/05/2020 18:30,15.04016,4.17588,15.60911229,0.02016,0.00588,0.021,15.02,4.17,15.58811406,16.03,-1.26,16.0794434,0.02016,0.00588,0.021,16.03,-1.26,16.0794434
02/05/2020 19:00,14.9792,4.3156,15.58848408,0.0192,0.0056,0.02,14.96,4.31,15.56848419,15.94,-1.26,15.9897217,0.0192,0.0056,0.02,15.94,-1.26,15.9897217
02/05/2020 19:30,14.63872,4.48546,15.3105021,0.01872,0.00546,0.0195,14.62,4.48,15.29100389,15.58,-1.08,15.61738775,0.01872,0.00546,0.0195,15.58,-1.08,15.61738775
02/05/2020 20:00,14.04488,4.64434,14.79285463,0.01488,0.00434,0.0155,14.03,4.64,14.77736445,14.98,-0.93,15.00884073,0.01488,0.00434,0.0155,14.98,-0.93,15.00884073
02/05/2020 20:30,13.70048,4.71014,14.48753157,0.00048,0.00014,0.0005,13.7,4.71,14.48703213,14.64,-0.85,14.66465479,0.00048,0.00014,0.0005,14.64,-0.85,14.66465479
02/05/2020 21:00,13.52,4.85,14.36359635,0,0,0,13.52,4.85,14.36359635,14.46,-0.73,14.47841497,0,0,0,14.46,-0.73,14.47841497
02/05/2020 21:30,13.49,4.85,14.33536187,0,0,0,13.49,4.85,14.33536187,14.46,-0.55,14.47045611,0,0,0,14.46,-0.55,14.47045611
02/05/2020 22:00,13.16,4.85,14.02526649,0,0,0,13.16,4.85,14.02526649,14.13,-0.44,14.13684901,0,0,0,14.13,-0.44,14.13684901
02/05/2020 22:30,12.4,5.15,13.42693189,0,0,0,12.4,5.15,13.42693189,13.36,-0.41,13.36628969,0,0,0,13.36,-0.41,13.36628969
02/05/2020 23:00,11.78,3.58,12.31197791,0,0,0,11.78,3.58,12.31197791,12.35,2.34,12.56972951,0,0,0,12.35,2.34,12.56972951
02/05/2020 23:30,11,2.6,11.30309692,0,0,0,11,2.6,11.30309692,11.33,2.83,11.6780906,0,0,0,11.33,2.83,11.6780906
03/05/2020 00:00,9.96,5.68,11.46577516,0,0,0,9.96,5.68,11.46577516,10.9,-0.44,10.90887712,0,0,0,10.9,-0.44,10.90887712
03/05/2020 00:30,10.22704,5.47872,11.60209981,0.88704,0.25872,0.924,9.34,5.22,10.69971962,10.16,1.46,10.26436554,0.88704,0.25872,0.924,10.16,1.46,10.26436554
03/05/2020 01:00,10.09456,2.76508,10.46641338,0.87456,0.25508,0.911,9.22,2.51,9.555548127,9.54,3.14,10.04346554,0.87456,0.25508,0.911,9.54,3.14,10.04346554
03/05/2020 01:30,10.01976,2.76368,10.39391734,0.86976,0.25368,0.906,9.15,2.51,9.48802403,9.47,3.14,9.976998547,0.86976,0.25368,0.906,9.47,3.14,9.976998547
03/05/2020 02:00,10.18264,2.68452,10.53056527,0.87264,0.25452,0.909,9.31,2.43,9.621902099,9.61,3.06,10.08542017,0.87264,0.25452,0.909,9.61,3.06,10.08542017
03/05/2020 02:30,10.0088,2.7234,10.37270384,0.8688,0.2534,0.905,9.14,2.47,9.467866708,9.46,3.11,9.958097208,0.8688,0.2534,0.905,9.46,3.11,9.958097208
03/05/2020 03:00,9.8136,2.7248,10.18485542,0.8736,0.2548,0.91,8.94,2.47,9.274939353,9.26,3.11,9.768300773,0.8736,0.2548,0.91,9.26,3.11,9.768300773
03/05/2020 03:30,9.67264,2.72452,10.0490285,0.87264,0.25452,0.909,8.8,2.47,9.140071116,9.12,3.11,9.63568887,0.87264,0.25452,0.909,9.12,3.11,9.63568887
03/05/2020 04:00,9.22744,5.04592,10.51698424,0.87744,0.25592,0.914,8.35,4.79,9.626349256,9.04,3.11,9.56000523,0.87744,0.25592,0.914,9.04,3.11,9.56000523
03/05/2020 04:30,9.04936,6.06648,10.89463611,0.87936,0.25648,0.916,8.17,5.81,10.0252182,9.04,0,9.04,0.87936,0.25648,0.916,9.04,0,9.04
03/05/2020 05:00,8.918,6.119,10.81540036,0.888,0.259,0.925,8.03,5.86,9.940850064,8.9,0,8.9,0.888,0.259,0.925,8.9,0,8.9
03/05/2020 05:30,9.02896,6.11928,10.90723184,0.88896,0.25928,0.926,8.14,5.86,10.02991525,9.01,-0.41,9.0193237,0.88896,0.25928,0.926,9.01,-0.41,9.0193237
03/05/2020 06:00,8.96136,4.93998,10.23275991,0.89136,0.25998,0.9285,8.07,4.68,9.328842372,8.73,3.02,9.237602503,0.89136,0.25998,0.9285,8.73,3.02,9.237602503
03/05/2020 06:30,9.46904,2.78222,9.869319462,0.89904,0.26222,0.9365,8.57,2.52,8.932821503,8.88,3.02,9.379488259,0.89904,0.26222,0.9365,8.88,3.02,9.379488259
03/05/2020 07:00,9.8244,2.7267,10.19577012,0.9144,0.2667,0.9525,8.91,2.46,9.243359779,9.21,2.91,9.658788744,0.9144,0.2667,0.9525,9.21,2.91,9.658788744
03/05/2020 07:30,10.44128,2.55454,10.74923265,0.94128,0.27454,0.9805,9.5,2.28,9.7697697,9.78,2.74,10.15657423,0.94128,0.27454,0.9805,9.78,2.74,10.15657423
03/05/2020 08:00,10.858,3.0665,11.28271183,0.948,0.2765,0.9875,9.91,2.79,10.29525133,10.3,2,10.49237819,0.948,0.2765,0.9875,10.3,2,10.49237819
03/05/2020 08:30,11.42632,5.59476,12.72250479,0.97632,0.28476,1.017,10.45,5.31,11.72171489,11.39,-0.64,11.40796651,0.97632,0.28476,1.017,11.39,-0.64,11.40796651
03/05/2020 09:00,11.872,5.5285,13.09613287,1.092,0.3185,1.1375,10.78,5.21,11.97299044,11.72,-0.8,11.74727202,1.092,0.3185,1.1375,11.72,-0.8,11.74727202
03/05/2020 09:30,13.11024,2.46882,13.34066959,0.99024,0.28882,1.0315,12.12,2.18,12.31449552,12.5,1.76,12.62329592,0.99024,0.28882,1.0315,12.5,1.76,12.62329592
03/05/2020 10:00,13.78016,4.96588,14.64762007,0.98016,0.28588,1.021,12.8,4.68,13.62873435,13.74,-0.95,13.77280291,0.98016,0.28588,1.021,13.74,-0.95,13.77280291
03/05/2020 10:30,14.3176,4.7068,15.07141785,1.0176,0.2968,1.06,13.3,4.41,14.0120698,14.24,-1.06,14.27939775,1.0176,0.2968,1.06,14.24,-1.06,14.27939775
03/05/2020 11:00,14.78144,4.98792,15.60033059,1.98144,0.57792,2.064,12.8,4.41,13.53839355,13.73,-0.99,13.76564564,1.98144,0.57792,2.064,13.73,-0.99,13.76564564
03/05/2020 11:30,15.5816,4.7763,16.29721756,2.9016,0.8463,3.0225,12.68,3.93,13.27506309,13.52,-0.58,13.53243511,2.9016,0.8463,3.0225,13.52,-0.58,13.53243511
03/05/2020 12:00,16.6268,2.0799,16.75638572,2.7768,0.8099,2.8925,13.85,1.27,13.90810555,14.16,1.71,14.26287839,2.7768,0.8099,2.8925,14.16,1.71,14.26287839
03/05/2020 12:30,16.90816,4.36488,17.46247554,2.58816,0.75488,2.696,14.32,3.61,14.76802289,15.18,-0.92,15.20785323,2.58816,0.75488,2.696,15.18,-0.92,15.20785323
03/05/2020 13:00,16.95976,5.26618,17.75855036,2.48976,0.72618,2.5935,14.47,4.54,15.16550362,15.54,-1.79,15.64275232,2.48976,0.72618,2.5935,15.54,-1.79,15.64275232
03/05/2020 13:30,16.86664,5.28402,17.67496569,2.27664,0.66402,2.3715,14.59,4.62,15.30400274,15.67,-1.75,15.76741577,2.27664,0.66402,2.3715,15.67,-1.75,15.76741577
03/05/2020 14:00,16.58064,5.38602,17.43349748,2.18064,0.63602,2.2715,14.4,4.75,15.16319557,15.47,-1.62,15.55459096,2.18064,0.63602,2.2715,15.47,-1.62,15.55459096
03/05/2020 14:30,16.21472,5.37846,17.08347086,2.15472,0.62846,2.2445,14.06,4.75,14.84069068,15.12,-1.62,15.20653807,2.15472,0.62846,2.2445,15.12,-1.62,15.20653807
03/05/2020 15:00,15.9392,5.0506,16.72024692,2.2992,0.6706,2.395,13.64,4.38,14.32599037,14.61,-1.15,14.65519021,2.2992,0.6706,2.395,14.61,-1.15,14.65519021
03/05/2020 15:30,15.62712,2.23666,15.78637157,2.21712,0.64666,2.3095,13.41,1.59,13.50393276,13.73,2.01,13.87634678,2.21712,0.64666,2.3095,13.73,2.01,13.87634678
03/05/2020 16:00,16.1688,2.2309,16.3219793,2.3688,0.6909,2.4675,13.8,1.54,13.88566167,14.12,1.97,14.25676331,2.3688,0.6909,2.4675,14.12,1.97,14.25676331
03/05/2020 16:30,17.10104,3.42072,17.43980775,2.23104,0.65072,2.324,14.87,2.77,15.12579915,15.48,0.55,15.48976759,2.23104,0.65072,2.324,15.48,0.55,15.48976759
03/05/2020 17:00,17.55184,5.27262,18.32669116,2.27184,0.66262,2.3665,15.28,4.61,15.96027882,16.39,-1.69,16.47689898,2.27184,0.66262,2.3665,16.39,-1.69,16.47689898
03/05/2020 17:30,18.02768,5.16724,18.75360273,2.28768,0.66724,2.383,15.74,4.5,16.37063224,16.86,-1.56,16.93201701,2.28768,0.66724,2.383,16.86,-1.56,16.93201701
03/05/2020 18:00,18.05704,5.16122,18.78017267,2.26704,0.66122,2.3615,15.79,4.5,16.41871189,16.92,-1.53,16.9890347,2.26704,0.66122,2.3615,16.92,-1.53,16.9890347
03/05/2020 18:30,18.00208,3.30394,18.30275673,2.24208,0.65394,2.3355,15.76,2.65,15.98124213,16.38,0.57,16.38991458,2.24208,0.65394,2.3355,16.38,0.57,16.38991458
03/05/2020 19:00,17.4492,2.2431,17.59278483,2.2392,0.6531,2.3325,15.21,1.59,15.2928807,15.53,1.85,15.63980179,2.2392,0.6531,2.3325,15.53,1.85,15.63980179
03/05/2020 19:30,16.81488,2.34184,16.97717303,2.23488,0.65184,2.328,14.58,1.69,14.67761902,14.9,1.94,15.02576454,2.23488,0.65184,2.328,14.9,1.94,15.02576454
03/05/2020 20:00,16.28616,2.49638,16.47637462,2.21616,0.64638,2.3085,14.07,1.85,14.19110285,14.39,2.11,14.54387156,2.21616,0.64638,2.3085,14.39,2.11,14.54387156
03/05/2020 20:30,16.08824,2.48532,16.27907497,2.17824,0.63532,2.269,13.91,1.85,14.03248374,14.22,2.11,14.37569129,2.17824,0.63532,2.269,14.22,2.11,14.37569129
03/05/2020 21:00,15.2856,4.8908,16.04897168,2.0256,0.5908,2.11,13.26,4.3,13.93978479,14.07,0.07,14.07017413,2.0256,0.5908,2.11,14.07,0.07,14.07017413
03/05/2020 21:30,15.11208,5.98144,16.25277165,2.06208,0.60144,2.148,13.05,5.38,14.11548441,14.07,-0.93,14.10070211,2.06208,0.60144,2.148,14.07,-0.93,14.10070211
03/05/2020 22:00,14.50288,6.09584,15.73190369,2.04288,0.59584,2.128,12.46,5.5,13.61989721,13.51,-0.82,13.53486239,2.04288,0.59584,2.128,13.51,-0.82,13.53486239
03/05/2020 22:30,13.89616,5.83388,15.07107888,2.03616,0.59388,2.121,11.86,5.24,12.9660017,12.78,-0.35,12.78479175,2.03616,0.59388,2.121,12.78,-0.35,12.78479175
03/05/2020 23:00,13.16504,3.29772,13.57178085,2.01504,0.58772,2.099,11.15,2.71,11.47460675,11.52,2.72,11.83675631,2.01504,0.58772,2.099,11.52,2.72,11.83675631
03/05/2020 23:30,12.0156,5.9808,13.42179615,2.0256,0.5908,2.11,9.99,5.39,11.35130829,10.9,0,10.9,2.0256,0.5908,2.11,10.9,0,10.9
04/05/2020 00:00,11.31832,4.88576,12.32781483,2.00832,0.58576,2.092,9.31,4.3,10.25505241,10,3.12,10.47541885,2.00832,0.58576,2.092,10,3.12,10.47541885
04/05/2020 00:30,10.82928,3.25604,11.30818738,2.00928,0.58604,2.093,8.82,2.67,9.215275362,9.16,3.12,9.676776323,2.00928,0.58604,2.093,9.16,3.12,9.676776323
04/05/2020 01:00,10.22544,6.47492,12.10306623,2.00544,0.58492,2.089,8.22,5.89,10.11239339,9.12,0,9.12,2.00544,0.58492,2.089,9.12,0,9.12
04/05/2020 01:30,10.12736,6.47548,12.0206182,2.00736,0.58548,2.091,8.12,5.89,10.03127609,9.01,-0.41,9.0193237,2.00736,0.58548,2.091,9.01,-0.41,9.0193237
04/05/2020 02:00,10.27544,6.44492,12.12937183,2.00544,0.58492,2.089,8.27,5.86,10.13570422,9.16,-0.41,9.169171173,2.00544,0.58492,2.089,9.16,-0.41,9.169171173
04/05/2020 02:30,10.30616,6.51388,12.19211083,2.03616,0.59388,2.121,8.27,5.92,10.17051129,9.16,0,9.16,2.03616,0.59388,2.121,9.16,0,9.16
04/05/2020 03:00,10.10808,6.54444,12.04171816,2.03808,0.59444,2.123,8.07,5.95,10.02633532,8.95,0,8.95,2.03808,0.59444,2.123,8.95,0,8.95
04/05/2020 03:30,10.07288,6.54584,12.01294855,2.04288,0.59584,2.128,8.03,5.95,9.9941683,8.92,0,8.92,2.04288,0.59584,2.128,8.92,0,8.92
04/05/2020 04:00,9.93248,6.54864,11.89700991,2.05248,0.59864,2.138,7.88,5.95,9.874051853,8.76,0,8.76,2.05248,0.59864,2.138,8.76,0,8.76
04/05/2020 04:30,9.91232,6.54276,11.87694389,2.03232,0.59276,2.117,7.88,5.95,9.874051853,8.76,0,8.76,2.03232,0.59276,2.117,8.76,0,8.76
04/05/2020 05:00,9.96904,6.48472,11.8925755,2.03904,0.59472,2.124,7.93,5.89,9.878107106,8.81,-0.41,8.819535135,2.03904,0.59472,2.124,8.81,-0.41,8.819535135
04/05/2020 05:30,10.36096,6.40528,12.18101408,2.04096,0.59528,2.126,8.32,5.81,10.14783228,9.22,-0.41,9.22911155,2.04096,0.59528,2.126,9.22,-0.41,9.22911155
04/05/2020 06:00,10.56432,6.31626,12.30853352,2.04432,0.59626,2.1295,8.52,5.72,10.2620076,9.41,-0.41,9.418927752,2.04432,0.59626,2.1295,9.41,-0.41,9.418927752
04/05/2020 06:30,11.89592,5.03256,12.91663938,2.06592,0.60256,2.152,9.83,4.43,10.78210555,10.59,0.61,10.60755391,2.06592,0.60256,2.152,10.59,0.61,10.60755391
04/05/2020 07:00,12.8192,5.3481,13.89007064,2.1192,0.6181,2.2075,10.7,4.73,11.69884182,11.63,-0.72,11.65226587,2.1192,0.6181,2.2075,11.63,-0.72,11.65226587
04/05/2020 07:30,14.42344,3.58642,14.86263872,2.35344,0.68642,2.4515,12.07,2.9,12.41349669,12.67,0.53,12.6810804,2.35344,0.68642,2.4515,12.67,0.53,12.6810804
04/05/2020 08:00,15.74664,3.68402,16.17184821,2.51664,0.73402,2.6215,13.23,2.95,13.55490317,13.97,-0.56,13.98121955,2.51664,0.73402,2.6215,13.97,-0.56,13.98121955
04/05/2020 08:30,17.01064,3.01102,17.27507206,2.54064,0.74102,2.6465,14.47,2.27,14.64697238,15.12,-0.41,15.12555784,2.54064,0.74102,2.6465,15.12,-0.41,15.12555784
04/05/2020 09:00,17.59616,3.72138,17.98536949,2.57616,0.75138,2.6835,15.02,2.97,15.31082297,16.19,-1.94,16.30581798,2.57616,0.75138,2.6835,16.19,-1.94,16.30581798
04/05/2020 09:30,17.95264,4.35202,18.47261111,2.61264,0.76202,2.7215,15.34,3.59,15.7544819,16.85,-3.05,17.12381383,2.61264,0.76202,2.7215,16.85,-3.05,17.12381383
04/05/2020 10:00,18.07936,4.31898,18.58808345,2.49936,0.72898,2.6035,15.58,3.59,15.98826132,17.1,-3.05,17.36987334,2.49936,0.72898,2.6035,17.1,-3.05,17.36987334
04/05/2020 10:30,18.92792,4.18106,19.38420538,2.43792,0.71106,2.5395,16.49,3.47,16.85114239,17.1,-0.73,17.11557478,2.43792,0.71106,2.5395,17.1,-0.73,17.11557478
04/05/2020 11:00,19.09152,0.70336,19.10447202,2.41152,0.70336,2.512,16.68,0,16.68,17.02,0.42,17.02518135,2.41152,0.70336,2.512,17.02,0.42,17.02518135
04/05/2020 11:30,19.15336,0.34348,19.15643959,2.58336,0.75348,2.691,16.57,-0.41,16.57507164,16.9,0.42,16.90521813,2.58336,0.75348,2.691,16.9,0.42,16.90521813
04/05/2020 12:00,19.14048,0.78764,19.15667903,2.70048,0.78764,2.813,16.44,0,16.44,16.78,0.42,16.78525543,2.70048,0.78764,2.813,16.78,0.42,16.78525543
04/05/2020 12:30,19.06472,0.82096,19.0823878,2.81472,0.82096,2.932,16.25,0,16.25,16.58,0.42,16.58531881,2.81472,0.82096,2.932,16.58,0.42,16.58531881
04/05/2020 13:00,18.95536,4.51198,19.48495923,3.19536,0.93198,3.3285,15.76,3.58,16.16149746,16.37,-0.86,16.39257454,3.19536,0.93198,3.3285,16.37,-0.86,16.39257454
04/05/2020 13:30,18.27032,4.48676,18.81317645,3.28032,0.95676,3.417,14.99,3.53,15.40003247,16.11,-2.74,16.34134939,3.28032,0.95676,3.417,16.11,-2.74,16.34134939
04/05/2020 14:00,17.7272,4.5121,18.29242101,3.3672,0.9821,3.5075,14.36,3.53,14.78751162,15.35,-2.14,15.49845476,3.3672,0.9821,3.5075,15.35,-2.14,15.49845476
04/05/2020 14:30,18.24224,1.24482,18.28466289,2.86224,0.83482,2.9815,15.38,0.41,15.38546392,15.7,0.67,15.71428968,2.86224,0.83482,2.9815,15.7,0.67,15.71428968
04/05/2020 15:00,18.03952,1.21486,18.08038071,2.75952,0.80486,2.8745,15.28,0.41,15.28549966,15.6,0.75,15.61801844,2.75952,0.80486,2.8745,15.6,0.75,15.61801844
04/05/2020 15:30,17.1076,3.1143,17.3887562,2.9976,0.8743,3.1225,14.11,2.24,14.28669661,14.72,-0.42,14.72599063,2.9976,0.8743,3.1225,14.72,-0.42,14.72599063
04/05/2020 16:00,16.54968,4.41574,17.1286505,3.13968,0.91574,3.2705,13.41,3.5,13.85922437,14.43,-2.02,14.57070005,3.13968,0.91574,3.2705,14.43,-2.02,14.57070005
04/05/2020 16:30,16.80784,4.45812,17.38902871,3.14784,0.91812,3.279,13.66,3.54,14.11124374,14.69,-1.94,14.81754703,3.14784,0.91812,3.279,14.69,-1.94,14.81754703
04/05/2020 17:00,17.17864,4.56502,17.77484402,3.06864,0.89502,3.1965,14.11,3.67,14.57947187,15.15,-1.78,15.25420926,3.06864,0.89502,3.1965,15.15,-1.78,15.25420926
04/05/2020 17:30,18.28608,4.65094,18.86827932,2.98608,0.87094,3.1105,15.3,3.78,15.76002538,16.34,-1.63,16.42109923,2.98608,0.87094,3.1105,16.34,-1.63,16.42109923
04/05/2020 18:00,18.97264,3.75202,19.34008073,2.85264,0.83202,2.9715,16.12,2.92,16.38233195,17.01,-1.18,17.05087974,2.85264,0.83202,2.9715,17.01,-1.18,17.05087974
04/05/2020 18:30,19.03896,1.48178,19.09653555,2.74896,0.80178,2.8635,16.29,0.68,16.30418658,16.62,1.15,16.65973889,2.74896,0.80178,2.8635,16.62,1.15,16.65973889
04/05/2020 19:00,18.57456,1.81508,18.66303283,2.79456,0.81508,2.911,15.78,1,15.81165393,16.1,1.44,16.16426924,2.79456,0.81508,2.911,16.1,1.44,16.16426924
04/05/2020 19:30,18.1568,1.7424,18.24021228,2.7168,0.7924,2.83,15.44,0.95,15.46919843,15.75,1.39,15.81121754,2.7168,0.7924,2.83,15.75,1.39,15.81121754
04/05/2020 20:00,17.23064,4.19352,17.73359988,2.48064,0.72352,2.584,14.75,3.47,15.15266973,15.61,-0.87,15.63422528,2.48064,0.72352,2.584,15.61,-0.87,15.63422528
04/05/2020 20:30,16.85888,5.20884,17.6452217,2.49888,0.72884,2.603,14.36,4.48,15.04260616,15.43,-1.83,15.53814017,2.49888,0.72884,2.603,15.43,-1.83,15.53814017
04/05/2020 21:00,16.81888,5.20884,17.60700822,2.49888,0.72884,2.603,14.32,4.48,15.00442601,15.4,-1.83,15.50834936,2.49888,0.72884,2.603,15.4,-1.83,15.50834936
04/05/2020 21:30,16.87848,5.37164,17.71263965,2.74848,0.80164,2.863,14.13,4.57,14.85064982,15.2,-1.61,15.28502862,2.74848,0.80164,2.863,15.2,-1.61,15.28502862
04/05/2020 22:00,16.16512,3.75316,16.59509911,2.68512,0.78316,2.797,13.48,2.97,13.80330757,14.08,0.76,14.10049645,2.68512,0.78316,2.797,14.08,0.76,14.10049645
04/05/2020 22:30,15.25128,5.46204,16.19985872,2.68128,0.78204,2.793,12.57,4.68,13.4129527,13.51,-0.81,13.53426023,2.68128,0.78204,2.793,13.51,-0.81,13.53426023
04/05/2020 23:00,14.17536,4.64948,14.91839453,2.53536,0.73948,2.641,11.64,3.91,12.27915714,12.35,0.44,12.35783557,2.53536,0.73948,2.641,12.35,0.44,12.35783557
04/05/2020 23:30,12.94784,6.04312,14.28866194,2.54784,0.74312,2.654,10.4,5.3,11.67261753,11.35,-0.57,11.36430376,2.54784,0.74312,2.654,11.35,-0.57,11.36430376
05/05/2020 00:00,12.2492,5.5006,13.42756497,2.5392,0.7406,2.645,9.71,4.76,10.81395857,10.5,0.11,10.50057617,2.5392,0.7406,2.645,10.5,0.11,10.50057617
05/05/2020 00:30,11.86128,2.91704,12.21470776,2.56128,0.74704,2.668,9.3,2.17,9.549811516,9.58,2.84,9.992096877,2.56128,0.74704,2.668,9.58,2.84,9.992096877
05/05/2020 01:00,11.50624,2.96432,11.88195068,2.58624,0.75432,2.694,8.92,2.21,9.189695316,9.21,2.84,9.637930276,2.58624,0.75432,2.694,9.21,2.84,9.637930276
05/05/2020 01:30,11.4704,2.9772,11.85047661,2.6304,0.7672,2.74,8.84,2.21,9.112063433,9.14,2.84,9.571060547,2.6304,0.7672,2.74,9.14,2.84,9.571060547
05/05/2020 02:00,11.59432,2.96376,11.96712704,2.58432,0.75376,2.692,9.01,2.21,9.277079282,9.3,2.84,9.723970383,2.58432,0.75376,2.692,9.3,2.84,9.723970383
05/05/2020 02:30,11.53304,3.05672,11.93124255,2.66304,0.77672,2.774,8.87,2.28,9.158345921,9.17,2.92,9.623684326,2.66304,0.77672,2.774,9.17,2.92,9.623684326
05/05/2020 03:00,11.3564,2.8952,11.7196418,2.4864,0.7252,2.59,8.87,2.17,9.131582557,9.17,2.83,9.59675987,2.4864,0.7252,2.59,9.17,2.83,9.59675987
05/05/2020 03:30,11.3492,2.8356,11.6980754,2.4192,0.7056,2.52,8.93,2.13,9.180511968,9.21,2.79,9.623315437,2.4192,0.7056,2.52,9.21,2.79,9.623315437
05/05/2020 04:00,10.83136,6.07748,12.41990832,2.39136,0.69748,2.491,8.44,5.38,10.00889604,9.3,-0.18,9.301741772,2.39136,0.69748,2.491,9.3,-0.18,9.301741772
05/05/2020 04:30,10.8016,6.1788,12.44395966,2.3616,0.6888,2.46,8.44,5.49,10.06845072,9.34,-0.46,9.351320762,2.3616,0.6888,2.46,9.34,-0.46,9.351320762
05/05/2020 05:00,10.8688,6.2384,12.53189722,2.4288,0.7084,2.53,8.44,5.53,10.09031714,9.34,-0.46,9.351320762,2.4288,0.7084,2.53,9.34,-0.46,9.351320762
05/05/2020 05:30,10.97736,6.22048,12.61732159,2.36736,0.69048,2.466,8.61,5.53,10.23293702,9.5,-0.46,9.511130322,2.36736,0.69048,2.466,9.5,-0.46,9.511130322
05/05/2020 06:00,11.31232,6.16526,12.88328431,2.45232,0.71526,2.5545,8.86,5.45,10.40202384,9.75,-0.46,9.76084525,2.45232,0.71526,2.5545,9.75,-0.46,9.76084525
05/05/2020 06:30,12.49288,4.66834,13.3366206,2.46288,0.71834,2.5655,10.03,3.95,10.77976809,10.73,0.31,10.73447716,2.46288,0.71834,2.5655,10.73,0.31,10.73447716
05/05/2020 07:00,13.44408,5.31994,14.45839025,2.67408,0.77994,2.7855,10.77,4.54,11.68779278,11.68,-0.92,11.71617685,2.67408,0.77994,2.7855,11.68,-0.92,11.71617685
05/05/2020 07:30,14.84232,3.94026,15.35643552,2.81232,0.82026,2.9295,12.03,3.12,12.42800467,12.74,-0.25,12.74245267,2.81232,0.82026,2.9295,12.74,-0.25,12.74245267
05/05/2020 08:00,16.00112,3.48116,16.37541805,3.02112,0.88116,3.147,12.98,2.6,13.2378397,13.66,-0.47,13.66808326,3.02112,0.88116,3.147,13.66,-0.47,13.66808326
05/05/2020 08:30,16.966,4.058,17.4445556,3.216,0.938,3.35,13.75,3.12,14.09953545,14.66,-1.83,14.77377745,3.216,0.938,3.35,14.66,-1.83,14.77377745
05/05/2020 09:00,17.49912,4.52266,18.07411559,3.36912,0.98266,3.5095,14.13,3.54,14.56669146,15.22,-2.73,15.46290076,3.36912,0.98266,3.5095,15.22,-2.73,15.46290076
05/05/2020 09:30,17.73384,4.23362,18.23218636,3.30384,0.96362,3.4415,14.43,3.27,14.79587105,15.53,-2.87,15.79296679,3.30384,0.96362,3.4415,15.53,-2.87,15.79296679
05/05/2020 10:00,17.5848,4.1189,18.06074551,3.1848,0.9289,3.3175,14.4,3.19,14.74910506,15.49,-2.93,15.7646757,3.1848,0.9289,3.3175,15.49,-2.93,15.7646757
05/05/2020 10:30,17.79744,4.09842,18.2632395,3.45744,1.00842,3.6015,14.34,3.09,14.66914108,15.44,-2.9,15.70998409,3.45744,1.00842,3.6015,15.44,-2.9,15.70998409
05/05/2020 11:00,17.85376,3.99818,18.29596101,3.59376,1.04818,3.7435,14.26,2.95,14.56194012,15.37,-3.02,15.66388521,3.59376,1.04818,3.7435,15.37,-3.02,15.66388521
05/05/2020 11:30,17.75792,4.09856,18.22476109,3.69792,1.07856,3.852,14.06,3.02,14.38068149,15.16,-2.95,15.44435496,3.69792,1.07856,3.852,15.16,-2.95,15.44435496
05/05/2020 12:00,17.59216,4.12938,18.07030361,3.63216,1.05938,3.7835,13.96,3.07,14.29358248,15.07,-2.91,15.34838754,3.63216,1.05938,3.7835,15.07,-2.91,15.34838754
05/05/2020 12:30,17.62192,3.94306,18.05767944,3.30192,0.96306,3.4395,14.32,2.98,14.62678365,15.43,-2.95,15.70946848,3.30192,0.96306,3.4395,15.43,-2.95,15.70946848
05/05/2020 13:00,17.30752,4.16636,17.8019326,3.34752,0.97636,3.487,13.96,3.19,14.31983589,15.06,-2.77,15.31262551,3.34752,0.97636,3.487,15.06,-2.77,15.31262551
05/05/2020 13:30,17.04568,4.37624,17.59848525,3.65568,1.06624,3.808,13.39,3.31,13.79304897,14.5,-2.72,14.75291158,3.65568,1.06624,3.808,14.5,-2.72,14.75291158
05/05/2020 14:00,16.81088,4.52484,17.40918905,3.65088,1.06484,3.803,13.16,3.46,13.60724807,13.75,-0.38,13.75524991,3.65088,1.06484,3.803,13.75,-0.38,13.75524991
05/05/2020 14:30,16.40696,1.02578,16.43899514,3.51696,1.02578,3.6635,12.89,0,12.89,13.21,0.82,13.23542595,3.51696,1.02578,3.6635,13.21,0.82,13.23542595
05/05/2020 15:00,16.23008,1.39294,16.28974459,3.37008,0.98294,3.5105,12.86,0.41,12.86653411,13.17,0.72,13.18966641,3.37008,0.98294,3.5105,13.17,0.72,13.18966641
05/05/2020 15:30,16.02496,1.37978,16.08425117,3.32496,0.96978,3.4635,12.7,0.41,12.70661639,13.01,0.8,13.03457326,3.32496,0.96978,3.4635,13.01,0.8,13.03457326
05/05/2020 16:00,16.01272,1.37246,16.07142956,3.16272,0.92246,3.2945,12.85,0.45,12.85787696,13.16,0.89,13.19006065,3.16272,0.92246,3.2945,13.16,0.89,13.19006065
05/05/2020 16:30,15.98768,4.33474,16.56489911,3.06768,0.89474,3.1955,12.92,3.44,13.37011593,13.92,-1.86,14.04371746,3.06768,0.89474,3.1955,13.92,-1.86,14.04371746
05/05/2020 17:00,16.57752,4.47636,17.17125412,2.86752,0.83636,2.987,13.71,3.64,14.18498149,14.73,-1.78,14.83715943,2.86752,0.83636,2.987,14.73,-1.78,14.83715943
05/05/2020 17:30,17.29488,3.65434,17.67673825,2.65488,0.77434,2.7655,14.64,2.88,14.9205898,15.45,-0.93,15.47796498,2.65488,0.77434,2.7655,15.45,-0.93,15.47796498
05/05/2020 18:00,18.262,1.431,18.31798037,2.472,0.721,2.575,15.79,0.71,15.80595457,16.12,1.15,16.16096841,2.472,0.721,2.575,16.12,1.15,16.16096841
05/05/2020 18:30,17.99432,4.83126,18.63160287,2.40432,0.70126,2.5045,15.59,4.13,16.12777108,16.73,-2.22,16.87664955,2.40432,0.70126,2.5045,16.73,-2.22,16.87664955
05/05/2020 19:00,17.62864,4.89252,18.29496379,2.40864,0.70252,2.509,15.22,4.19,15.78621234,16.34,-2.14,16.47953883,2.40864,0.70252,2.509,16.34,-2.14,16.47953883
05/05/2020 19:30,17.36936,5.07898,18.09670425,2.49936,0.72898,2.6035,14.87,4.35,15.49320496,15.97,-1.99,16.09350801,2.49936,0.72898,2.6035,15.97,-1.99,16.09350801
05/05/2020 20:00,16.86144,5.15542,17.6319742,2.28144,0.66542,2.3765,14.58,4.49,15.25570385,15.67,-1.88,15.78237308,2.28144,0.66542,2.3765,15.67,-1.88,15.78237308
05/05/2020 20:30,16.7372,5.0996,17.49685069,2.2272,0.6496,2.32,14.51,4.45,15.17704187,15.59,-1.88,15.70294558,2.2272,0.6496,2.32,15.59,-1.88,15.70294558
05/05/2020 21:00,16.45272,5.24496,17.26851472,2.14272,0.62496,2.232,14.31,4.62,15.03730361,15.36,-1.67,15.45051779,2.14272,0.62496,2.232,15.36,-1.67,15.45051779
05/05/2020 21:30,16.3996,5.2528,17.22030162,2.1696,0.6328,2.26,14.23,4.62,14.96119313,15.25,-1.43,15.31689916,2.1696,0.6328,2.26,15.25,-1.43,15.31689916
05/05/2020 22:00,15.70208,5.43144,16.61492873,2.06208,0.60144,2.148,13.64,4.83,14.46991707,14.67,-1.24,14.722313,2.06208,0.60144,2.148,14.67,-1.24,14.722313
05/05/2020 22:30,15.00048,3.25764,15.35013416,1.98048,0.57764,2.063,13.02,2.68,13.29296054,13.53,1.26,13.58854297,1.98048,0.57764,2.063,13.53,1.26,13.58854297
05/05/2020 23:00,13.84248,5.06864,14.74128095,2.05248,0.59864,2.138,11.79,4.47,12.60892541,12.63,-0.09,12.63032066,2.05248,0.59864,2.138,12.63,-0.09,12.63032066
05/05/2020 23:30,13.05368,3.79524,13.59420495,2.14368,0.62524,2.233,10.91,3.17,11.36120592,11.43,1.45,11.52160579,2.14368,0.62524,2.233,11.43,1.45,11.52160579
06/05/2020 00:00,12.0564,6.1502,13.53446493,2.1264,0.6202,2.215,9.93,5.53,11.36599314,10.84,-0.57,10.85497582,2.1264,0.6202,2.215,10.84,-0.57,10.85497582
06/05/2020 00:30,11.51368,6.07524,13.01819374,2.14368,0.62524,2.233,9.37,5.45,10.83971402,10.29,-0.5,10.30214055,2.14368,0.62524,2.233,10.29,-0.5,10.30214055
06/05/2020 01:00,11.32552,4.89036,12.33624838,2.19552,0.64036,2.287,9.13,4.25,10.07071993,9.8,0.64,9.820875725,2.19552,0.64036,2.287,9.8,0.64,9.820875725
06/05/2020 01:30,11.4292,2.8506,11.77932651,2.2992,0.6706,2.395,9.13,2.18,9.386655421,9.4,2.82,9.813888118,2.2992,0.6706,2.395,9.4,2.82,9.813888118
06/05/2020 02:00,11.5416,2.8338,11.88439956,2.2416,0.6538,2.335,9.3,2.18,9.552088777,9.57,2.82,9.976838176,2.2416,0.6538,2.335,9.57,2.82,9.976838176
06/05/2020 02:30,11.4968,2.8324,11.84056164,2.2368,0.6524,2.33,9.26,2.18,9.513148795,9.54,2.86,9.959477898,2.2368,0.6524,2.33,9.54,2.86,9.959477898
06/05/2020 03:00,11.40104,2.87072,11.75690207,2.23104,0.65072,2.324,9.17,2.22,9.434897986,9.46,2.86,9.882874076,2.23104,0.65072,2.324,9.46,2.86,9.882874076
06/05/2020 03:30,11.13776,5.07268,12.23853669,2.23776,0.65268,2.331,8.9,4.42,9.93712232,9.59,1,9.641996681,2.23776,0.65268,2.331,9.59,1,9.641996681
06/05/2020 04:00,10.82424,6.18832,12.46833894,2.15424,0.62832,2.244,8.67,5.56,10.29963592,9.55,-0.41,9.558796995,2.15424,0.62832,2.244,9.55,-0.41,9.558796995
06/05/2020 04:30,10.72632,6.15976,12.36917879,2.05632,0.59976,2.142,8.67,5.56,10.29963592,9.55,-0.41,9.558796995,2.05632,0.59976,2.142,9.55,-0.41,9.558796995
06/05/2020 05:00,10.874,5.032,11.98185712,2.064,0.602,2.15,8.81,4.43,9.861085133,9.48,2.55,9.816970001,2.064,0.602,2.15,9.48,2.55,9.816970001
06/05/2020 05:30,11.17704,2.89872,11.54680912,2.08704,0.60872,2.174,9.09,2.29,9.374017282,9.38,2.75,9.774809461,2.08704,0.60872,2.174,9.38,2.75,9.774809461
06/05/2020 06:00,11.55936,3.02648,11.94899095,2.07936,0.60648,2.166,9.48,2.42,9.784007359,9.81,2.2,10.05366102,2.07936,0.60648,2.166,9.81,2.2,10.05366102
06/05/2020 06:30,12.38176,4.78218,13.27317695,2.20176,0.64218,2.2935,10.18,4.14,10.98963148,10.91,0.12,10.91065993,2.20176,0.64218,2.2935,10.91,0.12,10.91065993
06/05/2020 07:00,13.49008,3.02794,13.82572526,2.29008,0.66794,2.3855,11.2,2.36,11.44594251,11.64,1.35,11.71802458,2.29008,0.66794,2.3855,11.64,1.35,11.71802458
06/05/2020 07:30,14.52768,4.89724,15.3308984,2.52768,0.73724,2.633,12,4.16,12.70061416,12.93,-1.24,12.98932254,2.52768,0.73724,2.633,12.93,-1.24,12.98932254
06/05/2020 08:00,15.6956,3.8458,16.15988976,2.6256,0.7658,2.735,13.07,3.08,13.42800432,13.9,-1.03,13.93810963,2.6256,0.7658,2.735,13.9,-1.03,13.93810963
06/05/2020 08:30,16.45784,4.76812,17.13462768,2.90784,0.84812,3.029,13.55,3.92,14.10563363,14.62,-2.29,14.79826003,2.90784,0.84812,3.029,14.62,-2.29,14.79826003
06/05/2020 09:00,17.2708,2.1094,17.39914081,2.9808,0.8694,3.105,14.29,1.24,14.34369897,14.67,0.51,14.67886235,2.9808,0.8694,3.105,14.67,0.51,14.67886235
06/05/2020 09:30,17.38024,0.90132,17.40359504,3.09024,0.90132,3.219,14.29,0,14.29,14.58,0.58,14.59153179,3.09024,0.90132,3.219,14.58,0.58,14.59153179
06/05/2020 10:00,17.27072,1.36396,17.32449584,3.27072,0.95396,3.407,14,0.41,14.00600228,14.32,0.69,14.33661397,3.27072,0.95396,3.407,14.32,0.69,14.33661397
06/05/2020 10:30,17.07416,1.38538,17.13027196,3.34416,0.97538,3.4835,13.73,0.41,13.73612027,14.05,0.79,14.07219244,3.34416,0.97538,3.4835,14.05,0.79,14.07219244
06/05/2020 11:00,17.04112,1.41366,17.09965513,3.44112,1.00366,3.5845,13.6,0.41,13.60617874,13.92,0.7,13.93758946,3.44112,1.00366,3.5845,13.92,0.7,13.93758946
06/05/2020 11:30,17.00512,1.01066,17.03512665,3.46512,1.01066,3.6095,13.54,0,13.54,13.86,0.62,13.87386031,3.46512,1.01066,3.6095,13.86,0.62,13.87386031
06/05/2020 12:00,16.92,1.4425,16.98137822,3.54,1.0325,3.6875,13.38,0.41,13.38628029,13.7,0.62,13.71402202,3.54,1.0325,3.6875,13.7,0.62,13.71402202
06/05/2020 12:30,17.13256,1.44908,17.19373272,3.56256,1.03908,3.711,13.57,0.41,13.5761924,13.89,0.68,13.90663511,3.56256,1.03908,3.711,13.89,0.68,13.90663511
06/05/2020 13:00,16.78552,1.34786,16.83954893,3.21552,0.93786,3.3495,13.57,0.41,13.5761924,13.89,0.68,13.90663511,3.21552,0.93786,3.3495,13.89,0.68,13.90663511
06/05/2020 13:30,16.52352,1.39686,16.58245853,3.38352,0.98686,3.5245,13.14,0.41,13.14639494,13.45,0.68,13.46717862,3.38352,0.98686,3.5245,13.45,0.68,13.46717862
06/05/2020 14:00,16.09288,1.40834,16.15438666,3.42288,0.99834,3.5655,12.67,0.41,12.67663204,12.98,0.75,13.0016499,3.42288,0.99834,3.5655,12.98,0.75,13.0016499
06/05/2020 14:30,15.67256,4.68658,16.35827525,3.38256,0.98658,3.5235,12.29,3.7,12.83487826,13.11,-1.54,13.20014015,3.38256,0.98658,3.5235,13.11,-1.54,13.20014015
06/05/2020 15:00,15.2744,4.8367,16.0218901,3.3144,0.9667,3.4525,11.96,3.87,12.57054096,13,-2.5,13.23820229,3.3144,0.9667,3.4525,13,-2.5,13.23820229
06/05/2020 15:30,15.15184,4.79012,15.89098817,3.29184,0.96012,3.429,11.86,3.83,12.46308549,12.92,-2.42,13.14468714,3.29184,0.96012,3.429,12.92,-2.42,13.14468714
06/05/2020 16:00,15.33864,4.94002,16.11451751,3.18864,0.93002,3.3215,12.15,4.01,12.79463169,13.2,-2.42,13.42,3.18864,0.93002,3.3215,13.2,-2.42,13.42
06/05/2020 16:30,15.45176,4.93218,16.21984237,2.92176,0.85218,3.0435,12.53,4.08,13.17753012,13.58,-2.35,13.78183224,2.92176,0.85218,3.0435,13.58,-2.35,13.78183224
06/05/2020 17:00,16.0616,5.0588,16.83943146,2.8416,0.8288,2.96,13.22,4.23,13.88024856,14.28,-2.15,14.44094526,2.8416,0.8288,2.96,14.28,-2.15,14.44094526
06/05/2020 17:30,16.55232,5.10276,17.32101201,2.75232,0.80276,2.867,13.8,4.3,14.45441109,14.88,-1.92,15.00335962,2.75232,0.80276,2.867,14.88,-1.92,15.00335962
06/05/2020 18:00,17.38256,2.54408,17.56774702,2.48256,0.72408,2.586,14.9,1.82,15.01074282,15.46,0.2,15.46129361,2.48256,0.72408,2.586,15.46,0.2,15.46129361
06/05/2020 18:30,17.6424,1.3957,17.69752119,2.2824,0.6657,2.3775,15.36,0.73,15.37733722,15.67,1.21,15.71664723,2.2824,0.6657,2.3775,15.67,1.21,15.71664723
06/05/2020 19:00,17.31456,1.52258,17.38137618,2.13456,0.62258,2.2235,15.18,0.9,15.20665644,15.48,1.38,15.5413899,2.13456,0.62258,2.2235,15.48,1.38,15.5413899
06/05/2020 19:30,17.08512,1.62816,17.16252401,2.08512,0.60816,2.172,15,1.02,15.03464,15.29,1.49,15.36242819,2.08512,0.60816,2.172,15.29,1.49,15.36242819
06/05/2020 20:00,16.6964,1.7527,16.78814255,2.0664,0.6027,2.1525,14.63,1.15,14.67512862,14.93,1.58,15.01337071,2.0664,0.6027,2.1525,14.93,1.58,15.01337071
06/05/2020 20:30,16.52944,1.88942,16.6370759,2.08944,0.60942,2.1765,14.44,1.28,14.4966203,14.74,1.7,14.83770872,2.08944,0.60942,2.1765,14.74,1.7,14.83770872
06/05/2020 21:00,16.24224,1.95732,16.35975128,2.08224,0.60732,2.169,14.16,1.35,14.22420824,14.47,1.77,14.57785307,2.08224,0.60732,2.169,14.47,1.77,14.57785307
06/05/2020 21:30,16.428,2.009,16.55038565,2.088,0.609,2.175,14.34,1.4,14.40817823,14.65,1.81,14.76138882,2.088,0.609,2.175,14.65,1.81,14.76138882
06/05/2020 22:00,15.68776,2.73768,15.92484554,2.11776,0.61768,2.206,13.57,2.12,13.73460229,14.01,1.47,14.08690882,2.11776,0.61768,2.206,14.01,1.47,14.08690882
06/05/2020 22:30,14.43016,5.68088,15.50812417,2.06016,0.60088,2.146,12.37,5.08,13.37248294,13.41,-1.06,13.45182887,2.06016,0.60088,2.146,13.41,-1.06,13.45182887
06/05/2020 23:00,13.47136,4.98248,14.36323944,2.03136,0.59248,2.116,11.44,4.39,12.25339545,12.25,0.02,12.25001633,2.03136,0.59248,2.116,12.25,0.02,12.25001633
06/05/2020 23:30,12.5508,4.1194,13.20954341,2.0208,0.5894,2.105,10.53,3.53,11.10593535,11.1,1.8,11.24499889,2.0208,0.5894,2.105,11.1,1.8,11.24499889
07/05/2020 00:00,11.75984,5.91912,13.16547828,2.25984,0.65912,2.354,9.5,5.26,10.85898706,10.4,-0.41,10.40807859,2.25984,0.65912,2.354,10.4,-0.41,10.40807859
07/05/2020 00:30,11.2024,4.8882,12.22244922,2.2224,0.6482,2.315,8.98,4.24,9.930659595,9.65,2.95,10.09083743,2.2224,0.6482,2.315,9.65,2.95,10.09083743
07/05/2020 01:00,10.98536,2.98948,11.38486386,2.29536,0.66948,2.391,8.69,2.32,8.994359343,9.01,2.95,9.480643438,2.29536,0.66948,2.391,9.01,2.95,9.480643438
07/05/2020 01:30,10.98976,2.98868,11.38889955,2.42976,0.70868,2.531,8.56,2.28,8.858442301,8.87,2.95,9.347694903,2.42976,0.70868,2.531,8.87,2.95,9.347694903
07/05/2020 02:00,11.16304,3.07672,11.57927752,2.42304,0.70672,2.524,8.74,2.37,9.055633606,9.05,2.82,9.479182454,2.42304,0.70672,2.524,9.05,2.82,9.479182454
07/05/2020 02:30,11.06672,3.13196,11.50136796,2.40672,0.70196,2.507,8.66,2.43,8.994470524,8.97,2.88,9.421003131,2.40672,0.70196,2.507,8.97,2.88,9.421003131
07/05/2020 03:00,10.69672,6.09196,12.30982516,2.40672,0.70196,2.507,8.29,5.39,9.888184869,9.13,2.8,9.549706802,2.40672,0.70196,2.507,9.13,2.8,9.549706802
07/05/2020 03:30,10.64784,6.42812,12.43773385,2.42784,0.70812,2.529,8.22,5.72,10.01432973,9.13,-0.44,9.140596261,2.42784,0.70812,2.529,9.13,-0.44,9.140596261
07/05/2020 04:00,10.4392,6.3456,12.21652717,2.4192,0.7056,2.52,8.02,5.64,9.804590761,8.94,-0.41,8.949396628,2.4192,0.7056,2.52,8.94,-0.41,8.949396628
07/05/2020 04:30,10.41504,6.17772,12.1093882,2.25504,0.65772,2.349,8.16,5.52,9.851700361,9.09,-0.41,9.099241727,2.25504,0.65772,2.349,9.09,-0.41,9.099241727
07/05/2020 05:00,10.43584,6.17212,12.12443078,2.23584,0.65212,2.329,8.2,5.52,9.884857106,9.12,-0.41,9.129211357,2.23584,0.65212,2.329,9.12,-0.41,9.129211357
07/05/2020 05:30,10.50392,6.20156,12.19801959,2.23392,0.65156,2.327,8.27,5.55,9.95968875,9.19,-0.41,9.199141264,2.23392,0.65156,2.327,9.19,-0.41,9.199141264
07/05/2020 06:00,10.74056,6.12058,12.36208432,2.23056,0.65058,2.3235,8.51,5.47,10.11637287,9.43,-0.47,9.441705354,2.23056,0.65058,2.3235,9.43,-0.47,9.441705354
07/05/2020 06:30,11.95024,4.79382,12.87590565,2.31024,0.67382,2.4065,9.64,4.12,10.48351086,10.33,0.31,10.33465045,2.31024,0.67382,2.4065,10.33,0.31,10.33465045
07/05/2020 07:00,13.23792,2.45106,13.46292023,2.67792,0.78106,2.7895,10.56,1.67,10.69123473,10.86,2.07,11.05551898,2.67792,0.78106,2.7895,10.86,2.07,11.05551898
07/05/2020 07:30,14.12088,5.04734,14.99582919,2.87088,0.83734,2.9905,11.25,4.21,12.01193573,12.15,-1.04,12.19442906,2.87088,0.83734,2.9905,12.15,-1.04,12.19442906
07/05/2020 08:00,15.35392,3.49156,15.74591536,2.95392,0.86156,3.077,12.4,2.63,12.67583922,13.07,-0.4,13.07611945,2.95392,0.86156,3.077,13.07,-0.4,13.07611945
07/05/2020 08:30,15.91264,4.74452,16.60489632,3.03264,0.88452,3.159,12.88,3.86,13.44596594,13.94,-2.35,14.13669339,3.03264,0.88452,3.159,13.94,-2.35,14.13669339
07/05/2020 09:00,16.59592,4.44006,17.17960109,3.08592,0.90006,3.2145,13.51,3.54,13.96609108,14.43,-1.88,14.55195176,3.08592,0.90006,3.2145,14.43,-1.88,14.55195176
07/05/2020 09:30,17.058,0.924,17.08300735,3.168,0.924,3.3,13.89,0,13.89,14.2,0.57,14.21143554,3.168,0.924,3.3,14.2,0.57,14.21143554
07/05/2020 10:00,17.09408,0.95494,17.1207325,3.27408,0.95494,3.4105,13.82,0,13.82,14.13,0.47,14.13781454,3.27408,0.95494,3.4105,14.13,0.47,14.13781454
07/05/2020 10:30,16.87408,0.95494,16.90107944,3.27408,0.95494,3.4105,13.6,0,13.6,13.92,0.47,13.92793237,3.27408,0.95494,3.4105,13.92,0.47,13.92793237
07/05/2020 11:00,16.72768,0.91224,16.75253593,3.12768,0.91224,3.258,13.6,0,13.6,13.92,0.42,13.92633477,3.12768,0.91224,3.258,13.92,0.42,13.92633477
07/05/2020 11:30,16.58768,4.22224,17.11661294,2.88768,0.84224,3.008,13.7,3.38,14.1107902,14.2,-0.35,14.20431273,2.88768,0.84224,3.008,14.2,-0.35,14.20431273
07/05/2020 12:00,16.41352,0.88186,16.43719306,3.02352,0.88186,3.1495,13.39,0,13.39,13.71,0.51,13.7194825,3.02352,0.88186,3.1495,13.71,0.51,13.7194825
07/05/2020 12:30,16.0232,4.0101,16.51737995,2.9832,0.8701,3.1075,13.04,3.14,13.4127253,13.99,-2.39,14.19268121,2.9832,0.8701,3.1075,13.99,-2.39,14.19268121
07/05/2020 13:00,15.89168,4.11924,16.41687033,2.91168,0.84924,3.033,12.98,3.27,13.38556312,13.99,-2.44,14.20118657,2.91168,0.84924,3.033,13.99,-2.44,14.20118657
07/05/2020 13:30,15.53056,4.07308,16.05578633,2.89056,0.84308,3.011,12.64,3.23,13.04616802,13.66,-2.33,13.8572905,2.89056,0.84308,3.011,13.66,-2.33,13.8572905
07/05/2020 14:00,15.0696,4.1328,15.62603213,2.8896,0.8428,3.01,12.18,3.29,12.61651695,13.17,-2.47,13.3996194,2.8896,0.8428,3.01,13.17,-2.47,13.3996194
07/05/2020 14:30,14.80712,4.20916,15.39375947,2.87712,0.83916,2.997,11.93,3.37,12.39684637,12.92,-2.41,13.14284977,2.87712,0.83916,2.997,12.92,-2.41,13.14284977
07/05/2020 15:00,14.69808,3.59944,15.13239981,2.87808,0.83944,2.998,11.82,2.76,12.13795699,12.59,-1.32,12.65900865,2.87808,0.83944,2.998,12.59,-1.32,12.65900865
07/05/2020 15:30,14.4312,4.4016,15.08753181,2.6112,0.7616,2.72,11.82,3.64,12.36778072,12.64,-1.56,12.73590201,2.6112,0.7616,2.72,12.64,-1.56,12.73590201
07/05/2020 16:00,14.2608,4.7019,15.01593421,2.4408,0.7119,2.5425,11.82,3.99,12.47527555,12.78,-2.16,12.96124994,2.4408,0.7119,2.5425,12.78,-2.16,12.96124994
07/05/2020 16:30,14.4892,4.7556,15.24967698,2.4192,0.7056,2.52,12.07,4.05,12.73135499,13.1,-1.95,13.24433841,2.4192,0.7056,2.52,13.1,-1.95,13.24433841
07/05/2020 17:00,14.858,4.8065,15.61610087,2.148,0.6265,2.2375,12.71,4.18,13.37970478,13.73,-1.74,13.83981575,2.148,0.6265,2.2375,13.73,-1.74,13.83981575
07/05/2020 17:30,15.53336,4.58598,16.19618737,2.04336,0.59598,2.1285,13.49,3.99,14.06770059,14.46,-1.43,14.53053681,2.04336,0.59598,2.1285,14.46,-1.43,14.53053681
07/05/2020 18:00,16.4356,3.3533,16.77419352,1.9656,0.5733,2.0475,14.47,2.78,14.73462928,15.21,-0.49,15.21789079,1.9656,0.5733,2.0475,15.21,-0.49,15.21789079
07/05/2020 18:30,16.5772,4.5521,17.19084565,1.9272,0.5621,2.0075,14.65,3.99,15.18362934,15.67,-1.7,15.76194468,1.9272,0.5621,2.0075,15.67,-1.7,15.76194468
07/05/2020 19:00,16.2552,4.5311,16.87490427,1.8552,0.5411,1.9325,14.4,3.99,14.94256002,15.42,-1.67,15.51016763,1.8552,0.5411,1.9325,15.42,-1.67,15.51016763
07/05/2020 19:30,15.86832,4.70326,16.55065661,1.82832,0.53326,1.9045,14.04,4.17,14.64617698,15.03,-1.54,15.10868955,1.82832,0.53326,1.9045,15.03,-1.54,15.10868955
07/05/2020 20:00,15.38992,4.88206,16.14571607,1.78992,0.52206,1.8645,13.6,4.36,14.2817926,14.56,-1.35,14.62245191,1.78992,0.52206,1.8645,14.56,-1.35,14.62245191
07/05/2020 20:30,15.53264,2.19702,15.68724967,1.77264,0.51702,1.8465,13.76,1.68,13.86217876,14.11,1.65,14.20614656,1.77264,0.51702,1.8465,14.11,1.65,14.20614656
07/05/2020 21:00,15.29928,2.03604,15.43416429,1.76928,0.51604,1.843,13.53,1.52,13.61511293,13.84,1.93,13.97392214,1.76928,0.51604,1.843,13.84,1.93,13.97392214
07/05/2020 21:30,15.51352,2.10436,15.65559433,1.76352,0.51436,1.837,13.75,1.59,13.84162563,14.06,2,14.20153513,1.76352,0.51436,1.837,14.06,2,14.20153513
07/05/2020 22:00,15.14784,2.34312,15.32798969,2.06784,0.60312,2.154,13.08,1.74,13.19522641,13.38,2.12,13.54691109,2.06784,0.60312,2.154,13.38,2.12,13.54691109
07/05/2020 22:30,14.43408,3.15744,14.77538808,2.25408,0.65744,2.348,12.18,2.5,12.43392134,12.6,1.63,12.70499508,2.25408,0.65744,2.348,12.6,1.63,12.70499508
07/05/2020 23:00,13.3256,5.9208,14.58175188,2.2656,0.6608,2.36,11.06,5.26,12.24708945,12.04,-0.73,12.0621101,2.2656,0.6608,2.36,12.04,-0.73,12.0621101
07/05/2020 23:30,12.41976,5.64368,13.64190465,2.30976,0.67368,2.406,10.11,4.97,11.26556701,11,-0.28,11.00356306,2.30976,0.67368,2.406,11,-0.28,11.00356306
08/05/2020 00:00,11.75248,3.93864,12.39490505,2.29248,0.66864,2.388,9.46,3.27,10.00922075,9.93,2.53,10.24723377,2.29248,0.66864,2.388,9.93,2.53,10.24723377
08/05/2020 00:30,8.65,4.44,9.722967654,0,0,0,8.65,4.44,9.722967654,9.34,1.21,9.418051816,0,0,0,9.34,1.21,9.418051816
08/05/2020 01:00,8.42,2.46,8.772000912,0,0,0,8.42,2.46,8.772000912,8.71,2.9,9.180092592,0,0,0,8.71,2.9,9.180092592
08/05/2020 01:30,8.37,2.38,8.701798665,0,0,0,8.37,2.38,8.701798665,8.66,2.83,9.110680545,0,0,0,8.66,2.83,9.110680545
08/05/2020 02:00,8.44,2.38,8.769150472,0,0,0,8.44,2.38,8.769150472,8.73,2.83,9.177243595,0,0,0,8.73,2.83,9.177243595
08/05/2020 02:30,8.3,2.45,8.654045297,0,0,0,8.3,2.45,8.654045297,8.58,2.89,9.053645675,0,0,0,8.58,2.89,9.053645675
08/05/2020 03:00,8.08,2.49,8.454968953,0,0,0,8.08,2.49,8.454968953,8.35,2.95,8.855789067,0,0,0,8.35,2.95,8.855789067
08/05/2020 03:30,7.76,3.77,8.627311285,0,0,0,7.76,3.77,8.627311285,8.27,2.91,8.76704055,0,0,0,8.27,2.91,8.76704055
08/05/2020 04:00,7.39,5.76,9.369615787,0,0,0,7.39,5.76,9.369615787,8.24,-0.41,8.250193937,0,0,0,8.24,-0.41,8.250193937
08/05/2020 04:30,7.27,5.76,9.2752628,0,0,0,7.27,5.76,9.2752628,8.11,-0.41,8.120357135,0,0,0,8.11,-0.41,8.120357135
08/05/2020 05:00,7.2,5.76,9.220498902,0,0,0,7.2,5.76,9.220498902,8.05,-0.46,8.063132146,0,0,0,8.05,-0.46,8.063132146
08/05/2020 05:30,7.13,5.81,9.197445297,0,0,0,7.13,5.81,9.197445297,7.96,0,7.96,0,0,0,7.96,0,7.96
08/05/2020 06:00,7.08576,5.81168,9.1642577,0.00576,0.00168,0.006,7.08,5.81,9.158738996,7.9,0,7.9,0.00576,0.00168,0.006,7.9,0,7.9
08/05/2020 06:30,7.96824,2.48532,8.34683558,0.01824,0.00532,0.019,7.95,2.48,8.327838855,8.24,2.85,8.718950625,0.01824,0.00532,0.019,8.24,2.85,8.718950625
08/05/2020 07:00,8.22968,3.54574,8.961021429,0.01968,0.00574,0.0205,8.21,3.54,8.940676708,8.76,1.56,8.897819958,0.01968,0.00574,0.0205,8.76,1.56,8.897819958
08/05/2020 07:30,8.574,5.377,10.12055359,0.024,0.007,0.025,8.55,5.37,10.09650435,9.47,-0.56,9.486543101,0.024,0.007,0.025,9.47,-0.56,9.486543101
08/05/2020 08:00,9.09736,5.18798,10.4726833,0.02736,0.00798,0.0285,9.07,5.18,10.44496529,9.98,-0.78,10.01043456,0.02736,0.00798,0.0285,9.98,-0.78,10.01043456
08/05/2020 08:30,9.80408,3.22994,10.3224269,0.03408,0.00994,0.0355,9.77,3.22,10.28694804,10.35,0.74,10.37642038,0.03408,0.00994,0.0355,10.35,0.74,10.37642038
08/05/2020 09:00,10.54408,2.68994,10.88179214,0.03408,0.00994,0.0355,10.51,2.68,10.84631274,11.04,0.94,11.07994585,0.03408,0.00994,0.0355,11.04,0.94,11.07994585
08/05/2020 09:30,11.08312,4.39966,11.92445206,0.03312,0.00966,0.0345,11.05,4.39,11.89010513,12.01,-1.05,12.05581188,0.03312,0.00966,0.0345,12.01,-1.05,12.05581188
08/05/2020 10:00,11.0432,4.2826,11.84453161,0.0432,0.0126,0.045,11,4.27,11.79969915,11.95,-1.32,12.02268273,0.0432,0.0126,0.045,11.95,-1.32,12.02268273
08/05/2020 10:30,11.0504,4.2847,11.85200381,0.0504,0.0147,0.0525,11,4.27,11.79969915,11.95,-1.32,12.02268273,0.0504,0.0147,0.0525,11.95,-1.32,12.02268273
08/05/2020 11:00,11.39944,2.74442,11.72514705,0.04944,0.01442,0.0515,11.35,2.73,11.6737055,11.99,-0.12,11.99060049,0.04944,0.01442,0.0515,11.99,-0.12,11.99060049
