Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/05/2020 11:30,11.5212,1.2091,11.58447117,0.0312,0.0091,0.0325,11.49,1.2,11.55249324,11.81,1.59,11.91655151,0.0312,0.0091,0.0325,11.81,1.59,11.91655151
08/05/2020 12:00,11.33168,1.16924,11.3918433,0.03168,0.00924,0.033,11.3,1.16,11.35938379,11.61,1.55,11.71300986,0.03168,0.00924,0.033,11.61,1.55,11.71300986
08/05/2020 12:30,11.7184,1.2312,11.78290083,0.0384,0.0112,0.04,11.68,1.22,11.74354291,11.99,1.62,12.09894624,0.0384,0.0112,0.04,11.99,1.62,12.09894624
08/05/2020 13:00,11.72656,1.28358,11.79660066,0.04656,0.01358,0.0485,11.68,1.27,11.7488425,12.02,1.67,12.13545632,0.04656,0.01358,0.0485,12.02,1.67,12.13545632
08/05/2020 13:30,11.33368,1.31274,11.40945172,0.04368,0.01274,0.0455,11.29,1.3,11.36459854,11.61,1.7,11.7338016,0.04368,0.01274,0.0455,11.61,1.7,11.7338016
08/05/2020 14:00,10.69664,1.35652,10.78231208,0.05664,0.01652,0.059,10.64,1.34,10.72404774,10.96,1.7,11.09105946,0.05664,0.01652,0.059,10.96,1.7,11.09105946
08/05/2020 14:30,10.518,1.454,10.6180243,0.048,0.014,0.05,10.47,1.44,10.56856187,10.78,1.84,10.93590417,0.048,0.014,0.05,10.78,1.84,10.93590417
08/05/2020 15:00,9.89376,4.18568,10.74273727,0.05376,0.01568,0.056,9.84,4.17,10.68711841,10.71,-0.6,10.72679356,0.05376,0.01568,0.056,10.71,-0.6,10.72679356
08/05/2020 15:30,9.49848,4.65414,10.57743549,0.04848,0.01414,0.0505,9.45,4.64,10.52768256,10.39,-0.96,10.43425608,0.04848,0.01414,0.0505,10.39,-0.96,10.43425608
08/05/2020 16:00,9.65592,4.64756,10.71618426,0.02592,0.00756,0.027,9.63,4.64,10.68955097,10.57,-0.96,10.61350555,0.02592,0.00756,0.027,10.57,-0.96,10.61350555
08/05/2020 16:30,10.16376,4.76568,11.22558342,0.05376,0.01568,0.056,10.11,4.75,11.17025514,11.06,-0.87,11.09416513,0.05376,0.01568,0.056,11.06,-0.87,11.09416513
08/05/2020 17:00,11.18448,4.60714,12.09621147,0.02448,0.00714,0.0255,11.16,4.6,12.07085747,12.1,-1.02,12.14291563,0.02448,0.00714,0.0255,12.1,-1.02,12.14291563
08/05/2020 17:30,12.9792,1.4956,13.06508523,0.0192,0.0056,0.02,12.96,1.49,13.04537083,13.29,1.73,13.4021267,0.0192,0.0056,0.02,13.29,1.73,13.4021267
08/05/2020 18:00,13.04024,1.36882,13.11188497,0.03024,0.00882,0.0315,13.01,1.36,13.08089064,13.32,1.77,13.43708674,0.03024,0.00882,0.0315,13.32,1.77,13.43708674
08/05/2020 18:30,12.71832,1.44826,12.80051252,0.02832,0.00826,0.0295,12.69,1.44,12.7714408,13.01,1.84,13.13947107,0.02832,0.00826,0.0295,13.01,1.84,13.13947107
08/05/2020 19:00,12.524,1.997,12.6822153,0.024,0.007,0.025,12.5,1.99,12.65741285,12.91,1.48,12.99455655,0.024,0.007,0.025,12.91,1.48,12.99455655
08/05/2020 19:30,12.20968,5.00574,13.19597358,0.01968,0.00574,0.0205,12.19,5,13.17558727,13.25,-1.32,13.31558861,0.01968,0.00574,0.0205,13.25,-1.32,13.31558861
08/05/2020 20:00,12.59824,4.95532,13.53775637,0.01824,0.00532,0.019,12.58,4.95,13.51883501,13.64,-1.38,13.70963165,0.01824,0.00532,0.019,13.64,-1.38,13.70963165
08/05/2020 20:30,12.59152,4.98336,13.54179651,0.01152,0.00336,0.012,12.58,4.98,13.52984848,13.64,-1.38,13.70963165,0.01152,0.00336,0.012,13.64,-1.38,13.70963165
08/05/2020 21:00,12.32,5.07,13.32243596,0,0,0,12.32,5.07,13.32243596,13.38,-1.32,13.44495444,0,0,0,13.38,-1.32,13.44495444
08/05/2020 21:30,12.47,5.25,13.53009239,0,0,0,12.47,5.25,13.53009239,13.52,-1.13,13.56714045,0,0,0,13.52,-1.13,13.56714045
08/05/2020 22:00,12.19,5.3,13.29233238,0,0,0,12.19,5.3,13.29233238,13.24,-1.13,13.2881338,0,0,0,13.24,-1.13,13.2881338
08/05/2020 22:30,11.65,4.89,12.63465868,0,0,0,11.65,4.89,12.63465868,12.56,-0.41,12.5666901,0,0,0,12.56,-0.41,12.5666901
08/05/2020 23:00,11.2,2.57,11.49107915,0,0,0,11.2,2.57,11.49107915,11.59,2.21,11.79882198,0,0,0,11.59,2.21,11.79882198
08/05/2020 23:30,10.12,5.2,11.37780295,0,0,0,10.12,5.2,11.37780295,11.03,-0.41,11.0376175,0,0,0,11.03,-0.41,11.0376175
09/05/2020 00:00,9.44,5.28,10.81628402,0,0,0,9.44,5.28,10.81628402,10.34,-0.41,10.34812543,0,0,0,10.34,-0.41,10.34812543
09/05/2020 00:30,9.81168,5.61924,11.3068529,0.99168,0.28924,1.033,8.82,5.33,10.3054015,9.71,-0.41,9.71865217,0.99168,0.28924,1.033,9.71,-0.41,9.71865217
09/05/2020 01:00,9.50992,5.13456,10.80751057,1.00992,0.29456,1.052,8.5,4.84,9.781390494,9.29,2.03,9.509206066,1.00992,0.29456,1.052,9.29,2.03,9.509206066
09/05/2020 01:30,9.5844,2.6342,9.939805481,0.9744,0.2842,1.015,8.61,2.35,8.924942577,8.92,2.81,9.352138793,0.9744,0.2842,1.015,8.92,2.81,9.352138793
09/05/2020 02:00,9.60744,2.54092,9.937765232,0.99744,0.29092,1.039,8.61,2.25,8.899134789,8.92,2.89,9.376486549,0.99744,0.29092,1.039,8.92,2.89,9.376486549
09/05/2020 02:30,9.47704,2.60372,9.828206601,1.00704,0.29372,1.049,8.47,2.31,8.779350773,8.78,2.95,9.262337718,1.00704,0.29372,1.049,8.78,2.95,9.262337718
09/05/2020 03:00,8.91648,5.88064,10.68108339,0.99648,0.29064,1.038,7.92,5.59,9.694044564,8.83,-0.36,8.837335571,0.99648,0.29064,1.038,8.83,-0.36,8.837335571
09/05/2020 03:30,8.78872,6.02296,10.65446603,1.03872,0.30296,1.082,7.75,5.72,9.632284257,8.65,-0.41,8.659711312,1.03872,0.30296,1.082,8.65,-0.41,8.659711312
09/05/2020 04:00,8.62856,5.95708,10.48517286,1.01856,0.29708,1.061,7.61,5.66,9.484076128,8.53,-0.44,8.541340644,1.01856,0.29708,1.061,8.53,-0.44,8.541340644
09/05/2020 04:30,8.53952,5.92736,10.39504682,1.01952,0.29736,1.062,7.52,5.63,9.394003406,8.44,-0.44,8.451461412,1.01952,0.29736,1.062,8.44,-0.44,8.451461412
09/05/2020 05:00,8.55104,5.93072,10.40642709,1.03104,0.30072,1.074,7.52,5.63,9.394003406,8.44,-0.44,8.451461412,1.03104,0.30072,1.074,8.44,-0.44,8.451461412
09/05/2020 05:30,8.4392,5.9156,10.30603804,0.9792,0.2856,1.02,7.46,5.63,9.346041943,8.37,-0.44,8.381557135,0.9792,0.2856,1.02,8.37,-0.44,8.381557135
09/05/2020 06:00,8.456,5.938,10.332656,1.056,0.308,1.1,7.4,5.63,9.29822026,8.31,-0.44,8.321640463,1.056,0.308,1.1,8.31,-0.44,8.321640463
09/05/2020 06:30,8.83,5.8875,10.61280153,1.02,0.2975,1.0625,7.81,5.59,9.604384415,8.73,-0.41,8.739622417,1.02,0.2975,1.0625,8.73,-0.41,8.739622417
09/05/2020 07:00,9.1072,5.8896,10.84566642,1.0272,0.2996,1.07,8.08,5.59,9.825197199,9,-0.44,9.010749136,1.0272,0.2996,1.07,9,-0.44,9.010749136
09/05/2020 07:30,9.69424,5.78332,11.28827176,1.07424,0.31332,1.119,8.62,5.47,10.20907929,9.54,-0.53,9.55471088,1.07424,0.31332,1.119,9.54,-0.53,9.55471088
09/05/2020 08:00,10.28904,5.61972,11.72371942,1.19904,0.34972,1.249,9.09,5.27,10.50718802,10.02,-0.69,10.04372939,1.19904,0.34972,1.249,10.02,-0.69,10.04372939
09/05/2020 08:30,11.01192,5.44056,12.28259236,1.20192,0.35056,1.252,9.81,5.09,11.05188672,10.75,-0.91,10.78844753,1.20192,0.35056,1.252,10.75,-0.91,10.78844753
09/05/2020 09:00,11.48056,5.32058,12.65353032,1.27056,0.37058,1.3235,10.21,4.95,11.3466559,11.19,-1,11.2345939,1.27056,0.37058,1.3235,11.19,-1,11.2345939
09/05/2020 09:30,12.47784,1.85312,12.61469559,1.34784,0.39312,1.404,11.13,1.46,11.22535077,11.45,1.84,11.59690045,1.34784,0.39312,1.404,11.45,1.84,11.59690045
09/05/2020 10:00,12.56568,3.79874,13.12732796,1.43568,0.41874,1.4955,11.13,3.38,11.6319087,11.85,-0.2,11.85168764,1.43568,0.41874,1.4955,11.85,-0.2,11.85168764
09/05/2020 10:30,12.73176,4.53218,13.51437635,1.48176,0.43218,1.5435,11.25,4.1,11.97382562,12.21,-1.38,12.28773779,1.48176,0.43218,1.5435,12.21,-1.38,12.28773779
09/05/2020 11:00,12.7056,4.6408,13.52661436,1.5456,0.4508,1.61,11.16,4.19,11.92064176,12.11,-1.38,12.18837561,1.5456,0.4508,1.61,12.11,-1.38,12.18837561
09/05/2020 11:30,12.53128,4.57704,13.34099972,1.60128,0.46704,1.668,10.93,4.11,11.67720001,11.86,-1.46,11.94952719,1.60128,0.46704,1.668,11.86,-1.46,11.94952719
09/05/2020 12:00,12.75544,4.64242,13.573994,1.82544,0.53242,1.9015,10.93,4.11,11.67720001,11.86,-1.46,11.94952719,1.82544,0.53242,1.9015,11.86,-1.46,11.94952719
09/05/2020 12:30,13.76384,2.83612,14.05300211,2.76384,0.80612,2.879,11,2.03,11.18574539,11.48,0.78,11.50646775,2.76384,0.80612,2.879,11.48,0.78,11.50646775
09/05/2020 13:00,14.00376,2.06068,14.1545645,2.81376,0.82068,2.931,11.19,1.24,11.25849457,11.48,1.64,11.59655121,2.81376,0.82068,2.931,11.48,1.64,11.59655121
09/05/2020 13:30,13.84288,2.14834,14.00859349,2.94288,0.85834,3.0655,10.9,1.29,10.97606942,11.22,1.69,11.34656336,2.94288,0.85834,3.0655,11.22,1.69,11.34656336
09/05/2020 14:00,13.53848,2.32414,13.73652312,3.16848,0.92414,3.3005,10.37,1.4,10.46407664,10.69,1.78,10.83718137,3.16848,0.92414,3.3005,10.69,1.78,10.83718137
09/05/2020 14:30,13.6152,4.2336,14.2582271,3.4752,1.0136,3.62,10.14,3.22,10.63898491,10.8,0.26,10.80312918,3.4752,1.0136,3.62,10.8,0.26,10.80312918
09/05/2020 15:00,13.53384,5.54112,14.62425506,3.12384,0.91112,3.254,10.41,4.63,11.39319973,11.36,-1,11.40392915,3.12384,0.91112,3.254,11.36,-1,11.40392915
09/05/2020 15:30,13.7292,5.4931,14.78732837,2.9592,0.8631,3.0825,10.77,4.63,11.72304568,11.7,-1,11.74265728,2.9592,0.8631,3.0825,11.7,-1,11.74265728
09/05/2020 16:00,13.8664,5.4777,14.90913298,2.9064,0.8477,3.0275,10.96,4.63,11.89783594,11.89,-1,11.93197804,2.9064,0.8477,3.0275,11.89,-1,11.93197804
09/05/2020 16:30,14.08816,5.45488,15.10734815,2.82816,0.82488,2.946,11.26,4.63,12.17474846,12.18,-1,12.22098196,2.82816,0.82488,2.946,12.18,-1,12.22098196
09/05/2020 17:00,14.93352,3.74436,15.39578681,2.72352,0.79436,2.837,12.21,2.95,12.56131363,12.81,0.49,12.81936816,2.72352,0.79436,2.837,12.81,0.49,12.81936816
09/05/2020 17:30,15.61264,4.23202,16.17604776,2.61264,0.76202,2.7215,13,3.47,13.455144,13.79,-0.39,13.79551376,2.61264,0.76202,2.7215,13.79,-0.39,13.79551376
09/05/2020 18:00,15.8896,5.4278,16.791081,2.5296,0.7378,2.635,13.36,4.69,14.1592973,14.41,-1.6,14.4985551,2.5296,0.7378,2.635,14.41,-1.6,14.4985551
09/05/2020 18:30,15.85624,5.49682,16.78199562,2.52624,0.73682,2.6315,13.33,4.76,14.15438095,14.37,-1.53,14.4512214,2.52624,0.73682,2.6315,14.37,-1.53,14.4512214
09/05/2020 19:00,15.27872,5.62046,16.27970686,2.53872,0.74046,2.6445,12.74,4.88,13.6426537,13.78,-1.4,13.85093499,2.53872,0.74046,2.6445,13.78,-1.4,13.85093499
09/05/2020 19:30,14.78528,5.66404,15.83306205,2.34528,0.68404,2.443,12.44,4.98,13.39977612,13.48,-1.33,13.54545311,2.34528,0.68404,2.443,13.48,-1.33,13.54545311
09/05/2020 20:00,14.454,5.752,15.55646554,2.304,0.672,2.4,12.15,5.08,13.16924068,13.19,-1.27,13.25099996,2.304,0.672,2.4,13.19,-1.27,13.25099996
09/05/2020 20:30,14.04528,5.80154,15.19630734,2.16528,0.63154,2.2555,11.88,5.17,12.95620701,12.92,-1.22,12.97747279,2.16528,0.63154,2.2555,12.92,-1.22,12.97747279
09/05/2020 21:00,13.86456,5.91508,15.07362582,2.07456,0.60508,2.161,11.79,5.31,12.93059163,12.82,-1.07,12.86457539,2.07456,0.60508,2.161,12.82,-1.07,12.86457539
09/05/2020 21:30,13.96608,5.62844,15.0575804,2.08608,0.60844,2.173,11.88,5.02,12.89708494,12.82,-0.69,12.83855521,2.08608,0.60844,2.173,12.82,-0.69,12.83855521
09/05/2020 22:00,13.7488,5.6734,14.87336441,2.0688,0.6034,2.155,11.68,5.07,12.7329219,12.63,-0.69,12.64883394,2.0688,0.6034,2.155,12.63,-0.69,12.64883394
09/05/2020 22:30,13.21744,5.03592,14.14429957,2.07744,0.60592,2.164,11.14,4.43,11.98851534,11.92,0.18,11.92135898,2.07744,0.60592,2.164,11.92,0.18,11.92135898
09/05/2020 23:00,12.70072,2.75396,12.99586797,2.07072,0.60396,2.157,10.63,2.15,10.84524781,10.91,2.62,11.22018271,2.07072,0.60396,2.157,10.91,2.62,11.22018271
09/05/2020 23:30,11.64248,4.82864,12.6040908,2.05248,0.59864,2.138,9.59,4.23,10.48145982,10.28,2.58,10.59881125,2.05248,0.59864,2.138,10.28,2.58,10.59881125
10/05/2020 00:00,10.8996,5.9278,12.40725969,2.0496,0.5978,2.135,8.85,5.33,10.331089,9.75,-0.48,9.761808234,2.0496,0.5978,2.135,9.75,-0.48,9.761808234
10/05/2020 00:30,10.4648,4.0064,11.20550222,2.0448,0.5964,2.13,8.42,3.41,9.084299643,8.9,2.9,9.360555539,2.0448,0.5964,2.13,8.9,2.9,9.360555539
10/05/2020 01:00,10.17344,3.01892,10.61191592,2.05344,0.59892,2.139,8.12,2.42,8.472945179,8.4,2.96,8.906267456,2.05344,0.59892,2.139,8.4,2.96,8.906267456
10/05/2020 01:30,9.6788,6.1834,11.48536482,2.0688,0.6034,2.155,7.61,5.58,9.436551277,8.5,-0.41,8.50988249,2.0688,0.6034,2.155,8.5,-0.41,8.50988249
10/05/2020 02:00,9.78688,6.18284,11.57629175,2.06688,0.60284,2.153,7.72,5.58,9.525481615,8.62,0,8.62,2.06688,0.60284,2.153,8.62,0,8.62
10/05/2020 02:30,9.68456,6.22008,11.5099999,2.19456,0.64008,2.286,7.49,5.58,9.34004818,8.36,0,8.36,2.19456,0.64008,2.286,8.36,0,8.36
10/05/2020 03:00,9.52848,6.27164,11.40725205,2.26848,0.66164,2.363,7.26,5.61,9.174949591,8.13,0,8.13,2.26848,0.66164,2.363,8.13,0,8.13
10/05/2020 03:30,9.73056,3.28808,10.27108894,2.29056,0.66808,2.386,7.44,2.62,7.887838741,7.74,3.18,8.367795409,2.29056,0.66808,2.386,7.74,3.18,8.367795409
10/05/2020 04:00,9.57032,3.08676,10.05579993,2.32032,0.67676,2.417,7.25,2.41,7.640065445,7.52,3.18,8.164729022,2.32032,0.67676,2.417,7.52,3.18,8.164729022
10/05/2020 04:30,9.49112,3.14116,9.997411915,2.30112,0.67116,2.397,7.19,2.47,7.602433821,7.46,3.09,8.074633119,2.30112,0.67116,2.397,7.46,3.09,8.074633119
10/05/2020 05:00,9.5448,3.2064,10.06897254,2.5248,0.7364,2.63,7.02,2.47,7.441861326,7.29,3.09,7.917840615,2.5248,0.7364,2.63,7.29,3.09,7.917840615
10/05/2020 05:30,9.36312,5.09216,10.65824139,2.61312,0.76216,2.722,6.75,4.33,8.019438883,7.37,3.09,7.991558046,2.61312,0.76216,2.722,7.37,3.09,7.991558046
10/05/2020 06:00,9.3772,4.7946,10.53185971,2.5872,0.7546,2.695,6.79,4.04,7.900993608,7.37,3.12,8.003205608,2.5872,0.7546,2.695,7.37,3.12,8.003205608
10/05/2020 06:30,9.58408,6.00494,11.30990247,2.79408,0.81494,2.9105,6.79,5.19,8.546355949,7.5,2.83,8.016164918,2.79408,0.81494,2.9105,7.5,2.83,8.016164918
10/05/2020 07:00,10.08416,6.39538,11.94115439,3.10416,0.90538,3.2335,6.98,5.49,8.880343462,7.81,-0.41,7.820754439,3.10416,0.90538,3.2335,7.81,-0.41,7.820754439
10/05/2020 07:30,10.56576,6.21668,12.258972,3.00576,0.87668,3.131,7.56,5.34,9.255765771,8.44,0,8.44,3.00576,0.87668,3.131,8.44,0,8.44
10/05/2020 08:00,11.15352,6.05686,12.69198808,2.90352,0.84686,3.0245,8.25,5.21,9.757386945,9.12,-0.46,9.131593508,2.90352,0.84686,3.0245,9.12,-0.46,9.131593508
10/05/2020 08:30,12.05576,5.90918,13.42608496,2.94576,0.85918,3.0685,9.11,5.05,10.41607412,9.99,-0.41,9.998409874,2.94576,0.85918,3.0685,9.99,-0.41,9.998409874
10/05/2020 09:00,12.80952,5.88486,14.09664428,2.99952,0.87486,3.1245,9.81,5.01,11.01527122,10.71,-0.41,10.71784493,2.99952,0.87486,3.1245,10.71,-0.41,10.71784493
10/05/2020 09:30,13.72216,5.77438,14.88761698,3.03216,0.88438,3.1585,10.69,4.89,11.75534772,11.6,-0.62,11.61655715,3.03216,0.88438,3.1585,11.6,-0.62,11.61655715
10/05/2020 10:00,14.3476,5.7818,15.46876973,3.0576,0.8918,3.185,11.29,4.89,12.30350357,12.19,-0.74,12.21244038,3.0576,0.8918,3.185,12.19,-0.74,12.21244038
10/05/2020 10:30,15.3396,3.0653,15.64287033,3.0696,0.8953,3.1975,12.27,2.17,12.4604093,12.67,1.53,12.76204529,3.0696,0.8953,3.1975,12.67,1.53,12.76204529
10/05/2020 11:00,15.76584,2.47462,15.9588676,3.13584,0.91462,3.2665,12.63,1.56,12.72597737,12.93,1.96,13.07771004,3.13584,0.91462,3.2665,12.93,1.96,13.07771004
10/05/2020 11:30,15.91424,5.64332,16.88520345,3.23424,0.94332,3.369,12.68,4.7,13.5230322,13.69,-1.34,13.75542438,3.23424,0.94332,3.369,13.69,-1.34,13.75542438
10/05/2020 12:00,16.52072,5.67146,17.46710187,3.33072,0.97146,3.4695,13.19,4.7,14.00236052,14.22,-1.51,14.29994755,3.33072,0.97146,3.4695,14.22,-1.51,14.29994755
10/05/2020 12:30,17.25456,5.45258,18.09559254,3.33456,0.97258,3.4735,13.92,4.48,14.62315971,14.97,-1.59,15.05420207,3.33456,0.97258,3.4735,14.97,-1.59,15.05420207
10/05/2020 13:00,17.36024,5.41632,18.18555622,3.21024,0.93632,3.344,14.15,4.48,14.84226735,15.19,-1.69,15.28372337,3.21024,0.93632,3.344,15.19,-1.69,15.28372337
10/05/2020 13:30,17.45,2.975,17.7017831,3.24,0.945,3.375,14.21,2.03,14.35426766,14.69,0.86,14.71515205,3.24,0.945,3.375,14.69,0.86,14.71515205
10/05/2020 14:00,17.09896,2.34178,17.25857371,3.46896,1.01178,3.6135,13.63,1.33,13.69473622,13.94,1.76,14.05066546,3.46896,1.01178,3.6135,13.94,1.76,14.05066546
10/05/2020 14:30,16.834,3.7745,17.25196818,3.444,1.0045,3.5875,13.39,2.77,13.67351454,14,0.57,14.01159877,3.444,1.0045,3.5875,14,0.57,14.01159877
10/05/2020 15:00,16.384,5.7595,17.36684474,3.324,0.9695,3.4625,13.06,4.79,13.91070451,14.1,-1.3,14.15980226,3.324,0.9695,3.4625,14.1,-1.3,14.15980226
10/05/2020 15:30,16.26696,5.87578,17.29562888,3.27696,0.95578,3.4135,12.99,4.92,13.89051835,14.03,-1.19,14.08037642,3.27696,0.95578,3.4135,14.03,-1.19,14.08037642
10/05/2020 16:00,16.45976,4.99368,17.20059706,3.50976,1.02368,3.656,12.95,3.97,13.54486619,13.76,-0.28,13.76284854,3.50976,1.02368,3.656,13.76,-0.28,13.76284854
10/05/2020 16:30,17.00888,5.13884,17.76822094,3.45888,1.00884,3.603,13.55,4.13,14.16542975,14.38,-0.43,14.38642763,3.45888,1.00884,3.603,14.38,-0.43,14.38642763
10/05/2020 17:00,17.39872,5.35046,18.20282615,3.25872,0.95046,3.3945,14.14,4.4,14.80876767,15.08,-1.09,15.11934192,3.25872,0.95046,3.3945,15.08,-1.09,15.11934192
10/05/2020 17:30,18.27216,5.19688,18.99682586,3.21216,0.93688,3.346,15.06,4.26,15.65091691,16.04,-1.13,16.07975435,3.21216,0.93688,3.346,16.04,-1.13,16.07975435
10/05/2020 18:00,18.40624,5.13682,19.1095942,3.24624,0.94682,3.3815,15.16,4.19,15.72837245,16.18,-1.05,16.21403404,3.24624,0.94682,3.3815,16.18,-1.05,16.21403404
10/05/2020 18:30,18.11176,5.11218,18.81941111,3.16176,0.92218,3.2935,14.95,4.19,15.52606196,15.93,-1.05,15.96456702,3.16176,0.92218,3.2935,15.93,-1.05,15.96456702
10/05/2020 19:00,17.41824,5.30782,18.2090098,3.07824,0.89782,3.2065,14.34,4.41,15.00278974,15.3,-0.89,15.32586376,3.07824,0.89782,3.2065,15.3,-0.89,15.32586376
10/05/2020 19:30,16.18424,5.03082,16.94812008,3.05424,0.89082,3.1815,13.13,4.14,13.76722557,13.91,-0.04,13.91005751,3.05424,0.89082,3.1815,13.91,-0.04,13.91005751
10/05/2020 20:00,16.25384,5.21862,17.07106644,3.18384,0.92862,3.3165,13.07,4.29,13.75605321,13.86,-0.26,13.86243846,3.18384,0.92862,3.3165,13.86,-0.26,13.86243846
10/05/2020 20:30,16.27104,2.82572,16.51458253,3.31104,0.96572,3.449,12.96,1.86,13.09279191,13.27,2.26,13.46107351,3.31104,0.96572,3.449,13.27,2.26,13.46107351
10/05/2020 21:00,15.93096,2.85778,16.18525233,3.18096,0.92778,3.3135,12.75,1.93,12.89524719,13.06,2.38,13.27508945,3.18096,0.92778,3.3135,13.06,2.38,13.27508945
10/05/2020 21:30,15.91192,2.97056,16.18682874,3.12192,0.91056,3.252,12.79,2.06,12.95483307,13.09,2.5,13.32659371,3.12192,0.91056,3.252,13.09,2.5,13.32659371
10/05/2020 22:00,15.4384,3.7262,15.88171153,3.0384,0.8862,3.165,12.4,2.84,12.72106914,12.84,1.9,12.9798151,3.0384,0.8862,3.165,12.84,1.9,12.9798151
10/05/2020 22:30,14.39256,6.41408,15.75710016,2.96256,0.86408,3.086,11.43,5.55,12.70619534,12.4,-0.46,12.40852932,2.96256,0.86408,3.086,12.4,-0.46,12.40852932
10/05/2020 23:00,13.51696,5.09828,14.44647592,2.97696,0.86828,3.101,10.54,4.23,11.35713432,11.16,2.44,11.42362464,2.97696,0.86828,3.101,11.16,2.44,11.42362464
10/05/2020 23:30,12.47464,5.73052,13.72790962,2.98464,0.87052,3.109,9.49,4.86,10.66206828,10.21,3.07,10.66156649,2.98464,0.87052,3.109,10.21,3.07,10.66156649
11/05/2020 00:00,12.03064,3.51352,12.53320077,2.96064,0.86352,3.084,9.07,2.65,9.449201024,9.37,3.12,9.875793639,2.96064,0.86352,3.084,9.37,3.12,9.875793639
11/05/2020 00:30,11.43672,3.52696,11.96820835,3.00672,0.87696,3.132,8.43,2.65,8.836707532,8.69,3.12,9.233119733,3.00672,0.87696,3.132,8.69,3.12,9.233119733
11/05/2020 01:00,10.88976,5.56368,12.22871244,3.02976,0.88368,3.156,7.86,4.68,9.147786618,8.48,3.16,9.049640877,3.02976,0.88368,3.156,8.48,3.16,9.049640877
11/05/2020 01:30,10.76552,6.79036,12.72813458,3.15552,0.92036,3.287,7.61,5.87,9.610879252,8.45,0,8.45,3.15552,0.92036,3.287,8.45,0,8.45
11/05/2020 02:00,10.90088,6.79484,12.84519503,3.17088,0.92484,3.303,7.73,5.87,9.706173293,8.58,0,8.58,3.17088,0.92484,3.303,8.58,0,8.58
11/05/2020 02:30,10.83944,6.82692,12.81016379,3.10944,0.90692,3.239,7.73,5.92,9.736493209,8.55,0,8.55,3.10944,0.90692,3.239,8.55,0,8.55
11/05/2020 03:00,10.63832,6.73076,12.58876414,3.08832,0.90076,3.217,7.55,5.83,9.538941241,8.43,0,8.43,3.08832,0.90076,3.217,8.43,0,8.43
11/05/2020 03:30,10.50248,6.74864,12.48383867,3.01248,0.87864,3.138,7.49,5.87,9.516144177,8.36,0,8.36,3.01248,0.87864,3.138,8.36,0,8.36
11/05/2020 04:00,10.4872,6.9396,12.57534938,3.1872,0.9296,3.32,7.3,6.01,9.455691408,8.11,0,8.11,3.1872,0.9296,3.32,8.11,0,8.11
11/05/2020 04:30,10.72168,4.03924,11.45730692,3.15168,0.91924,3.283,7.57,3.12,8.18775305,7.92,3.12,8.512390968,3.15168,0.91924,3.283,7.92,3.12,8.512390968
11/05/2020 05:00,10.7748,3.6114,11.36391328,3.1248,0.9114,3.255,7.65,2.7,8.11249037,7.92,3.12,8.512390968,3.1248,0.9114,3.255,7.92,3.12,8.512390968
11/05/2020 05:30,10.96248,3.51364,11.51180411,3.13248,0.91364,3.263,7.83,2.6,8.25038787,8.1,3.12,8.680115207,3.13248,0.91364,3.263,8.1,3.12,8.680115207
11/05/2020 06:00,11.492,3.531,12.02223045,3.192,0.931,3.325,8.3,2.6,8.697700846,8.59,2.84,9.047303466,3.192,0.931,3.325,8.59,2.84,9.047303466
11/05/2020 06:30,12.2496,5.6578,13.49308716,3.2496,0.9478,3.385,9,4.71,10.15795747,9.76,0.13,9.76086574,3.2496,0.9478,3.385,9.76,0.13,9.76086574
11/05/2020 07:00,13.332,5.431,14.39576274,3.432,1.001,3.575,9.9,4.43,10.84596238,10.69,-0.16,10.69119731,3.432,1.001,3.575,10.69,-0.16,10.69119731
11/05/2020 07:30,14.47016,5.49088,15.47692778,3.50016,1.02088,3.646,10.97,4.47,11.84575029,11.9,-1.05,11.94623372,3.50016,1.02088,3.646,11.9,-1.05,11.94623372
11/05/2020 08:00,15.65936,5.13148,16.4787027,3.63936,1.06148,3.791,12.02,4.07,12.69036248,12.95,-1.53,13.04006902,3.63936,1.06148,3.791,12.95,-1.53,13.04006902
11/05/2020 08:30,16.66136,4.88248,17.36201394,3.71136,1.08248,3.866,12.95,3.8,13.49601793,13.91,-1.79,14.02469964,3.71136,1.08248,3.866,13.91,-1.79,14.02469964
11/05/2020 09:00,17.76456,3.24758,18.05896918,3.69456,1.07758,3.8485,14.07,2.17,14.23635487,14.76,-0.97,14.79183897,3.69456,1.07758,3.8485,14.76,-0.97,14.79183897
11/05/2020 09:30,17.72976,4.53868,18.30147551,3.62976,1.05868,3.781,14.1,3.48,14.52309884,15.17,-2.67,15.403175,3.62976,1.05868,3.781,15.17,-2.67,15.403175
11/05/2020 10:00,17.82112,4.20366,18.31019048,3.20112,0.93366,3.3345,14.62,3.27,14.98123159,15.69,-2.79,15.93612876,3.20112,0.93366,3.3345,15.69,-2.79,15.93612876
11/05/2020 10:30,17.4872,4.3496,18.02002175,3.4272,0.9996,3.57,14.06,3.35,14.45358433,15.11,-2.79,15.36542222,3.4272,0.9996,3.57,15.11,-2.79,15.36542222
11/05/2020 11:00,18.26192,4.17806,18.73376384,3.42192,0.99806,3.5645,14.84,3.18,15.17689033,15.78,-2.88,16.04066083,3.42192,0.99806,3.5645,15.78,-2.88,16.04066083
11/05/2020 11:30,18.17168,1.12924,18.20673329,3.87168,1.12924,4.033,14.3,0,14.3,14.61,0.51,14.61889873,3.87168,1.12924,4.033,14.61,0.51,14.61889873
11/05/2020 12:00,18.37744,1.09592,18.41008804,3.75744,1.09592,3.914,14.62,0,14.62,14.94,0.51,14.94870228,3.75744,1.09592,3.914,14.94,0.51,14.94870228
11/05/2020 12:30,18.30272,1.02746,18.33153658,3.52272,1.02746,3.6695,14.78,0,14.78,15.09,0.47,15.09731764,3.52272,1.02746,3.6695,15.09,0.47,15.09731764
11/05/2020 13:00,18.864,1.1445,18.89868716,3.924,1.1445,4.0875,14.94,0,14.94,15.25,0.47,15.2572409,3.924,1.1445,4.0875,15.25,0.47,15.2572409
11/05/2020 13:30,18.62912,4.69516,19.21167977,3.54912,1.03516,3.697,15.08,3.66,15.51779624,15.68,-0.7,15.69561722,3.54912,1.03516,3.697,15.68,-0.7,15.69561722
11/05/2020 14:00,17.25944,4.67192,17.88057901,3.46944,1.01192,3.614,13.79,3.66,14.26743495,14.89,-2.52,15.10173831,3.46944,1.01192,3.614,14.89,-2.52,15.10173831
11/05/2020 14:30,17.80568,4.67374,18.4088589,3.71568,1.08374,3.8705,14.09,3.59,14.54015818,15.16,-2.84,15.42372199,3.71568,1.08374,3.8705,15.16,-2.84,15.42372199
11/05/2020 15:00,17.38688,4.83534,18.04672017,3.68688,1.07534,3.8405,13.7,3.76,14.2066041,14.78,-2.68,15.02101195,3.68688,1.07534,3.8405,14.78,-2.68,15.02101195
11/05/2020 15:30,17.71152,3.78086,18.11057269,3.67152,1.07086,3.8245,14.04,2.71,14.29915032,14.87,-1.41,14.93669977,3.67152,1.07086,3.8245,14.87,-1.41,14.93669977
11/05/2020 16:00,17.73736,1.62048,17.81122947,3.56736,1.04048,3.716,14.17,0.58,14.18186518,14.47,1.06,14.50877321,3.56736,1.04048,3.716,14.47,1.06,14.50877321
11/05/2020 16:30,18.1892,2.5281,18.36404874,3.5592,1.0381,3.7075,14.63,1.49,14.70567918,15.11,0.43,15.11611723,3.5592,1.0381,3.7075,15.11,0.43,15.11611723
11/05/2020 17:00,18.15352,2.04186,18.2679906,3.74352,1.09186,3.8995,14.41,0.95,14.44128111,14.7,1.41,14.76746762,3.74352,1.09186,3.8995,14.7,1.41,14.76746762
11/05/2020 17:30,18.92824,5.01532,19.58141221,3.37824,0.98532,3.519,15.55,4.03,16.06372933,16.6,-1.72,16.68887054,3.37824,0.98532,3.519,16.6,-1.72,16.68887054
11/05/2020 18:00,18.6104,5.2422,19.33462306,3.2304,0.9422,3.365,15.38,4.3,15.96979649,16.5,-2,16.62077014,3.2304,0.9422,3.365,16.5,-2,16.62077014
11/05/2020 18:30,18.4256,5.3158,19.17708176,3.1056,0.9058,3.235,15.32,4.41,15.94209836,16.44,-1.9,16.54942899,3.1056,0.9058,3.235,16.44,-1.9,16.54942899
11/05/2020 19:00,18.31712,5.29166,19.06616245,2.81712,0.82166,2.9345,15.5,4.47,16.13167381,16.62,-1.8,16.71718876,2.81712,0.82166,2.9345,16.62,-1.8,16.71718876
11/05/2020 19:30,17.6968,5.3299,18.4820065,2.7768,0.8099,2.8925,14.92,4.52,15.58963758,16,-1.55,16.0749028,2.7768,0.8099,2.8925,16,-1.55,16.0749028
11/05/2020 20:00,17.02912,5.44016,17.87697594,2.70912,0.79016,2.822,14.32,4.65,15.05605858,15.37,-1.43,15.43637911,2.70912,0.79016,2.822,15.37,-1.43,15.43637911
11/05/2020 20:30,16.8496,5.4928,17.72229872,2.6496,0.7728,2.76,14.2,4.72,14.96390323,15.24,-1.35,15.29967647,2.6496,0.7728,2.76,15.24,-1.35,15.29967647
11/05/2020 21:00,16.49704,5.51872,17.39564886,2.56704,0.74872,2.674,13.93,4.77,14.72405515,14.97,-1.28,15.02462312,2.56704,0.74872,2.674,14.97,-1.28,15.02462312
11/05/2020 21:30,16.41064,5.67352,17.36369587,2.48064,0.72352,2.584,13.93,4.95,14.78334874,14.97,-1.17,15.01565183,2.48064,0.72352,2.584,14.97,-1.17,15.01565183
11/05/2020 22:00,16.1764,5.3802,17.04765289,2.6064,0.7602,2.715,13.57,4.62,14.33489798,14.48,-0.66,14.49503363,2.6064,0.7602,2.715,14.48,-0.66,14.49503363
11/05/2020 22:30,15.5112,3.5416,15.91038202,2.6112,0.7616,2.72,12.9,2.78,13.19615095,13.38,1.65,13.48135379,2.6112,0.7616,2.72,13.38,1.65,13.48135379
11/05/2020 23:00,14.23584,5.51712,15.26753921,2.59584,0.75712,2.704,11.64,4.76,12.57565903,12.49,-0.12,12.49057645,2.59584,0.75712,2.704,12.49,-0.12,12.49057645
11/05/2020 23:30,13.3572,3.9246,13.92182736,2.5872,0.7546,2.695,10.77,3.17,11.22683393,11.24,1.69,11.36634066,2.5872,0.7546,2.695,11.24,1.69,11.36634066
12/05/2020 00:00,12.36952,6.29236,13.87799767,2.57952,0.75236,2.687,9.79,5.54,11.24880883,10.69,-0.5,10.70168678,2.57952,0.75236,2.687,10.69,-0.5,10.70168678
12/05/2020 00:30,11.6876,6.0018,13.13855384,2.5776,0.7518,2.685,9.11,5.25,10.51449476,9.95,0.09,9.950407027,2.5776,0.7518,2.685,9.95,0.09,9.950407027
12/05/2020 01:00,11.4872,3.0696,11.89025685,2.4672,0.7196,2.57,9.02,2.35,9.321099721,9.33,2.98,9.794350412,2.4672,0.7196,2.57,9.33,2.98,9.794350412
12/05/2020 01:30,11.40656,3.04608,11.8062786,2.38656,0.69608,2.486,9.02,2.35,9.321099721,9.33,2.98,9.794350412,2.38656,0.69608,2.486,9.33,2.98,9.794350412
12/05/2020 02:00,11.57288,2.99084,11.95310317,2.40288,0.70084,2.503,9.17,2.29,9.451613619,9.46,2.92,9.900404032,2.40288,0.70084,2.503,9.46,2.92,9.900404032
12/05/2020 02:30,11.4352,4.3786,12.24483307,2.3952,0.6986,2.495,9.04,3.68,9.760327863,9.59,2.92,10.02469451,2.3952,0.6986,2.495,9.59,2.92,10.02469451
12/05/2020 03:00,11.14592,6.33756,12.82170813,2.42592,0.70756,2.527,8.72,5.63,10.37956165,9.62,-0.47,9.631474446,2.42592,0.70756,2.527,9.62,-0.47,9.631474446
12/05/2020 03:30,11.24,6.365,12.91707494,2.52,0.735,2.625,8.72,5.63,10.37956165,9.62,-0.41,9.628733042,2.52,0.735,2.625,9.62,-0.41,9.628733042
12/05/2020 04:00,10.99624,6.34932,12.6976832,2.46624,0.71932,2.569,8.53,5.63,10.22045987,9.43,-0.41,9.438908835,2.46624,0.71932,2.569,9.43,-0.41,9.438908835
12/05/2020 04:30,11.15088,6.25484,12.78534897,2.45088,0.71484,2.553,8.7,5.54,10.31414563,9.61,-0.41,9.618742122,2.45088,0.71484,2.553,9.61,-0.41,9.618742122
12/05/2020 05:00,11.13744,6.25092,12.77170978,2.43744,0.71092,2.539,8.7,5.54,10.31414563,9.61,-0.41,9.618742122,2.43744,0.71092,2.539,9.61,-0.41,9.618742122
12/05/2020 05:30,11.26896,6.28928,12.90521222,2.56896,0.74928,2.676,8.7,5.54,10.31414563,9.61,-0.41,9.618742122,2.56896,0.74928,2.676,9.61,-0.41,9.618742122
12/05/2020 06:00,11.66512,6.24316,13.23072452,2.68512,0.78316,2.797,8.98,5.46,10.50961465,9.87,-0.48,9.881664839,2.68512,0.78316,2.797,9.87,-0.48,9.881664839
12/05/2020 06:30,12.79888,4.36384,13.52236772,2.61888,0.76384,2.728,10.18,3.6,10.79779607,10.79,0.75,10.81603439,2.61888,0.76384,2.728,10.79,0.75,10.81603439
12/05/2020 07:00,13.83904,2.39972,14.04555745,2.63904,0.76972,2.749,11.2,1.63,11.3179901,11.5,2.02,11.67606098,2.63904,0.76972,2.749,11.5,2.02,11.67606098
12/05/2020 07:30,14.9608,4.7044,15.68301361,2.8608,0.8344,2.98,12.1,3.87,12.70381439,13,-1.22,13.05712066,2.8608,0.8344,2.98,13,-1.22,13.05712066
12/05/2020 08:00,16.05696,4.45828,16.66439993,2.97696,0.86828,3.101,13.08,3.59,13.56371999,14.04,-1.82,14.15747153,2.97696,0.86828,3.101,14.04,-1.82,14.15747153
12/05/2020 08:30,17.20584,3.27712,17.51514903,3.07584,0.89712,3.204,14.13,2.38,14.32903695,14.81,-0.87,14.83553167,3.07584,0.89712,3.204,14.81,-0.87,14.83553167
12/05/2020 09:00,17.43272,4.44246,17.98986319,3.16272,0.92246,3.2945,14.27,3.52,14.69773112,15.34,-2.9,15.61171355,3.16272,0.92246,3.2945,15.34,-2.9,15.61171355
12/05/2020 09:30,17.55408,4.38244,18.09285785,3.33408,0.97244,3.473,14.22,3.41,14.62314946,15.29,-3,15.58153073,3.33408,0.97244,3.473,15.29,-3,15.58153073
12/05/2020 10:00,17.67336,4.27848,18.18386771,3.42336,0.99848,3.566,14.25,3.28,14.62261605,15.33,-3.12,15.64427371,3.42336,0.99848,3.566,15.33,-3.12,15.64427371
12/05/2020 10:30,17.42192,4.44556,17.98016408,3.48192,1.01556,3.627,13.94,3.43,14.35578281,15.02,-2.97,15.31082297,3.48192,1.01556,3.627,15.02,-2.97,15.31082297
12/05/2020 11:00,17.12496,4.34978,17.66875324,3.56496,1.03978,3.7135,13.56,3.31,13.95814099,14.64,-2.97,14.93822279,3.56496,1.03978,3.7135,14.64,-2.97,14.93822279
12/05/2020 11:30,17.0072,4.3971,17.56642651,3.7272,1.0871,3.8825,13.28,3.31,13.68628876,14.36,-3.03,14.6761882,3.7272,1.0871,3.8825,14.36,-3.03,14.6761882
12/05/2020 12:00,16.95904,4.32472,17.50177822,3.47904,1.01472,3.624,13.48,3.31,13.88043587,14.57,-2.84,14.84420762,3.47904,1.01472,3.624,14.57,-2.84,14.84420762
12/05/2020 12:30,18.1832,3.9176,18.60043956,3.0432,0.8876,3.17,15.14,3.03,15.44022344,16.27,-3.09,16.56082727,3.0432,0.8876,3.17,16.27,-3.09,16.56082727
12/05/2020 13:00,18.48,4.005,18.90900381,3,0.875,3.125,15.48,3.13,15.79326755,16.62,-2.99,16.88681438,3,0.875,3.125,16.62,-2.99,16.88681438
12/05/2020 13:30,17.85248,4.19864,18.33956434,2.77248,0.80864,2.888,15.08,3.39,15.45634174,16.21,-2.74,16.43994221,2.77248,0.80864,2.888,16.21,-2.74,16.43994221
12/05/2020 14:00,17.828,4.174,18.31010268,2.688,0.784,2.8,15.14,3.39,15.5148864,16.26,-2.68,16.47938106,2.688,0.784,2.8,16.26,-2.68,16.47938106
12/05/2020 14:30,18.31488,3.88684,18.72277636,2.35488,0.68684,2.453,15.96,3.2,16.27764111,17.1,-2.89,17.34249405,2.35488,0.68684,2.453,17.1,-2.89,17.34249405
12/05/2020 15:00,17.76176,4.05968,18.21980022,2.26176,0.65968,2.356,15.5,3.4,15.8685223,16.64,-2.78,16.87062536,2.26176,0.65968,2.356,16.64,-2.78,16.87062536
12/05/2020 15:30,17.45872,4.34296,17.99078113,2.23872,0.65296,2.332,15.22,3.69,15.66092271,16.34,-2.7,16.56156997,2.23872,0.65296,2.332,16.34,-2.7,16.56156997
12/05/2020 16:00,17.73672,4.39696,18.273601,2.28672,0.66696,2.382,15.45,3.73,15.89387933,16.57,-2.61,16.77429581,2.28672,0.66696,2.382,16.57,-2.61,16.77429581
12/05/2020 16:30,17.95176,4.54968,18.51932167,2.26176,0.65968,2.356,15.69,3.89,16.16503016,16.82,-2.49,17.0033085,2.26176,0.65968,2.356,16.82,-2.49,17.0033085
12/05/2020 17:00,18.29784,4.67562,18.88577166,2.24784,0.65562,2.3415,16.05,4.02,16.54578194,17.18,-2.32,17.33593955,2.24784,0.65562,2.3415,17.18,-2.32,17.33593955
12/05/2020 17:30,18.9832,4.5926,19.53084373,2.2032,0.6426,2.295,16.78,3.95,17.23864554,17.91,-2.35,18.06351572,2.2032,0.6426,2.295,17.91,-2.35,18.06351572
12/05/2020 18:00,19.65216,4.43188,20.14569316,2.13216,0.62188,2.221,17.52,3.81,17.92948689,18.67,-2.47,18.83267904,2.13216,0.62188,2.221,18.67,-2.47,18.83267904
12/05/2020 18:30,19.46312,4.59216,19.99752419,2.13312,0.62216,2.222,17.33,3.97,17.77891448,18.46,-2.33,18.60646393,2.13312,0.62216,2.222,18.46,-2.33,18.60646393
12/05/2020 19:00,18.74632,4.81476,19.35475206,2.17632,0.63476,2.267,16.57,4.18,17.08909886,17.7,-2.12,17.82650835,2.17632,0.63476,2.267,17.7,-2.12,17.82650835
12/05/2020 19:30,18.07144,5.04792,18.76322041,2.22144,0.64792,2.314,15.85,4.4,16.44939209,16.98,-1.91,17.08708577,2.22144,0.64792,2.314,16.98,-1.91,17.08708577
12/05/2020 20:00,17.36608,5.12344,18.1060866,2.20608,0.64344,2.298,15.16,4.48,15.80809919,16.27,-1.84,16.37371369,2.20608,0.64344,2.298,16.27,-1.84,16.37371369
12/05/2020 20:30,17.06392,5.23656,17.84933966,2.11392,0.61656,2.202,14.95,4.62,15.64758448,16.02,-1.68,16.10784902,2.11392,0.61656,2.202,16.02,-1.68,16.10784902
12/05/2020 21:00,16.5576,5.4018,17.41647384,2.0976,0.6118,2.185,14.46,4.79,15.23271808,15.5,-1.52,15.57435071,2.0976,0.6118,2.185,15.5,-1.52,15.57435071
12/05/2020 21:30,16.34088,5.53984,17.25439615,2.09088,0.60984,2.178,14.25,4.93,15.07870684,15.28,-1.38,15.3421902,2.09088,0.60984,2.178,15.28,-1.38,15.3421902
12/05/2020 22:00,15.83488,5.65684,16.81497141,2.11488,0.61684,2.203,13.72,5.04,14.61642911,14.73,-1.19,14.77799039,2.11488,0.61684,2.203,14.73,-1.19,14.77799039
12/05/2020 22:30,15.356,2.443,15.54911525,2.136,0.623,2.225,13.22,1.82,13.34469183,13.51,2.23,13.69280833,2.136,0.623,2.225,13.51,2.23,13.69280833
12/05/2020 23:00,14.22896,3.63928,14.68698953,2.08896,0.60928,2.176,12.14,3.03,12.51241384,12.67,1.21,12.72764707,2.08896,0.60928,2.176,12.67,1.21,12.72764707
12/05/2020 23:30,13.06296,4.49628,13.815117,2.11296,0.61628,2.201,10.95,3.88,11.61709516,11.59,0.9,11.6248914,2.11296,0.61628,2.201,11.59,0.9,11.6248914
13/05/2020 00:00,12.28984,3.87412,12.88599911,2.13984,0.62412,2.229,10.15,3.25,10.65762638,10.61,1.86,10.77180115,2.13984,0.62412,2.229,10.61,1.86,10.77180115
13/05/2020 00:30,11.50288,6.22084,13.07727413,2.16288,0.63084,2.253,9.34,5.59,10.88502182,10.24,-0.42,10.24860966,2.16288,0.63084,2.253,10.24,-0.42,10.24860966
13/05/2020 01:00,11.10632,6.18976,12.71469515,2.05632,0.59976,2.142,9.05,5.59,10.63722708,9.97,-0.42,9.978842618,2.05632,0.59976,2.142,9.97,-0.42,9.978842618
13/05/2020 01:30,10.95032,6.16176,12.56490328,1.96032,0.57176,2.042,8.99,5.59,10.5862269,9.91,-0.42,9.918896108,1.96032,0.57176,2.042,9.91,-0.42,9.918896108
13/05/2020 02:00,11.05352,6.09436,12.6222632,2.00352,0.58436,2.087,9.05,5.51,10.59540466,9.96,-0.42,9.968851489,2.00352,0.58436,2.087,9.96,-0.42,9.968851489
13/05/2020 02:30,11.08296,6.16128,12.68043271,1.99296,0.58128,2.076,9.09,5.58,10.66604425,10.01,-0.42,10.01880731,1.99296,0.58128,2.076,10.01,-0.42,10.01880731
13/05/2020 03:00,10.8976,6.1568,12.51654393,1.9776,0.5768,2.06,8.92,5.58,10.52153981,9.84,-0.42,9.848959336,1.9776,0.5768,2.06,9.84,-0.42,9.848959336
13/05/2020 03:30,10.83328,6.27804,12.52093215,1.91328,0.55804,1.993,8.92,5.72,10.59645224,9.8,-0.42,9.808995871,1.91328,0.55804,1.993,9.8,-0.42,9.808995871
13/05/2020 04:00,10.66848,6.27664,12.37791078,1.90848,0.55664,1.988,8.76,5.72,10.46212216,9.67,-0.42,9.679116695,1.90848,0.55664,1.988,9.67,-0.42,9.679116695
13/05/2020 04:30,10.81872,4.11796,11.57593612,1.87872,0.54796,1.957,8.94,3.57,9.626447943,9.45,1.68,9.598171701,1.87872,0.54796,1.957,9.45,1.68,9.598171701
13/05/2020 05:00,10.91656,2.93608,11.30450565,1.90656,0.55608,1.986,9.01,2.38,9.31903965,9.31,2.91,9.754188844,1.90656,0.55608,1.986,9.31,2.91,9.754188844
13/05/2020 05:30,11.09288,2.81084,11.44346137,1.92288,0.56084,2.003,9.17,2.25,9.442001906,9.45,2.91,9.887901699,1.92288,0.56084,2.003,9.45,2.91,9.887901699
13/05/2020 06:00,11.37488,2.74684,11.70183853,1.87488,0.54684,1.953,9.5,2.2,9.751410154,9.78,2.85,10.18680028,1.87488,0.54684,1.953,9.78,2.85,10.18680028
13/05/2020 06:30,12.09192,5.25056,13.1826746,1.92192,0.56056,2.002,10.17,4.69,11.19933034,11.01,-0.31,11.01436335,1.92192,0.56056,2.002,11.01,-0.31,11.01436335
13/05/2020 07:00,13.40712,2.64416,13.66537408,2.03712,0.59416,2.122,11.37,2.05,11.55332852,11.74,1.66,11.85677865,2.03712,0.59416,2.122,11.74,1.66,11.85677865
13/05/2020 07:30,14.5516,4.4438,15.21500644,2.4816,0.7238,2.585,12.07,3.72,12.63025336,12.9,-0.88,12.92998067,2.4816,0.7238,2.585,12.9,-0.88,12.92998067
13/05/2020 08:00,15.82848,3.87164,16.2951028,2.74848,0.80164,2.863,13.08,3.07,13.43544938,13.87,-0.85,13.89602101,2.74848,0.80164,2.863,13.87,-0.85,13.89602101
13/05/2020 08:30,16.70848,3.61914,17.09594918,2.80848,0.81914,2.9255,13.9,2.8,14.17921013,14.73,-1.44,14.80021959,2.80848,0.81914,2.9255,14.73,-1.44,14.80021959
13/05/2020 09:00,17.19008,4.45044,17.75683718,2.95008,0.86044,3.073,14.24,3.59,14.68556094,15.31,-2.64,15.53594864,2.95008,0.86044,3.073,15.31,-2.64,15.53594864
13/05/2020 09:30,17.52944,4.26442,18.04069136,2.92944,0.85442,3.0515,14.6,3.41,14.992935,15.67,-2.85,15.92706502,2.92944,0.85442,3.0515,15.67,-2.85,15.92706502
13/05/2020 10:00,17.42136,4.22498,17.92635602,2.93136,0.85498,3.0535,14.49,3.37,14.87672679,15.56,-2.72,15.79594885,2.93136,0.85498,3.0535,15.56,-2.72,15.79594885
13/05/2020 10:30,17.2944,4.2767,17.81534266,2.8344,0.8267,2.9525,14.46,3.45,14.86587031,15.53,-2.63,15.7511206,2.8344,0.8267,2.9525,15.53,-2.63,15.7511206
13/05/2020 11:00,17.69832,3.85326,18.11292752,2.78832,0.81326,2.9045,14.91,3.04,15.21675721,15.56,-1.48,15.63022713,2.78832,0.81326,2.9045,15.56,-1.48,15.63022713
13/05/2020 11:30,18.30928,0.40354,18.31372651,2.78928,0.81354,2.9055,15.52,-0.41,15.52541465,15.84,0.43,15.84583542,2.78928,0.81354,2.9055,15.84,0.43,15.84583542
13/05/2020 12:00,17.65672,4.27946,18.16792611,2.70672,0.78946,2.8195,14.95,3.49,15.35195753,15.91,-1.67,15.99740604,2.70672,0.78946,2.8195,15.91,-1.67,15.99740604
13/05/2020 12:30,18.13688,4.30284,18.64030172,2.78688,0.81284,2.903,15.35,3.49,15.74174704,16.86,-3.24,17.1684944,2.78688,0.81284,2.903,16.86,-3.24,17.1684944
13/05/2020 13:00,18.41624,4.38932,18.93208984,3.18624,0.92932,3.319,15.23,3.46,15.61808247,16.73,-3.28,17.04849847,3.18624,0.92932,3.319,16.73,-3.28,17.04849847
13/05/2020 13:30,17.99704,4.56122,18.56604903,2.98704,0.87122,3.1115,15.01,3.69,15.45691431,15.45,0.18,15.45104851,2.98704,0.87122,3.1115,15.45,0.18,15.45104851
13/05/2020 14:00,17.41944,4.54442,18.00246214,2.92944,0.85442,3.0515,14.49,3.69,14.95246468,15.57,-2.61,15.78724168,2.92944,0.85442,3.0515,15.57,-2.61,15.78724168
13/05/2020 14:30,17.38784,4.35062,17.92386326,2.84784,0.83062,2.9665,14.54,3.52,14.96001337,15.63,-2.76,15.87181464,2.84784,0.83062,2.9665,15.63,-2.76,15.87181464
13/05/2020 15:00,16.73944,4.47692,17.32777147,2.86944,0.83692,2.989,13.87,3.64,14.3396827,14.95,-2.61,15.1761194,2.86944,0.83692,2.989,14.95,-2.61,15.1761194
13/05/2020 15:30,16.46784,2.89312,16.72004478,2.78784,0.81312,2.904,13.68,2.08,13.83722516,14.33,-0.54,14.34017085,2.78784,0.81312,2.904,14.33,-0.54,14.34017085
13/05/2020 16:00,16.994,1.167,17.03402257,2.424,0.707,2.525,14.57,0.46,14.57725969,14.88,1.09,14.9198693,2.424,0.707,2.525,14.88,1.09,14.9198693
13/05/2020 16:30,17.1932,1.4051,17.25051977,2.6232,0.7651,2.7325,14.57,0.64,14.58404951,14.88,1.09,14.9198693,2.6232,0.7651,2.7325,14.88,1.09,14.9198693
13/05/2020 17:00,17.70816,1.62988,17.78300985,2.70816,0.78988,2.821,15,0.84,15.02350159,15.31,1.31,15.36594286,2.70816,0.78988,2.821,15.31,1.31,15.36594286
13/05/2020 17:30,17.94472,3.04346,18.20097867,2.51472,0.73346,2.6195,15.43,2.31,15.60195501,16.08,-0.01,16.08000311,2.51472,0.73346,2.6195,16.08,-0.01,16.08000311
13/05/2020 18:00,18.67768,4.74974,19.27214986,2.46768,0.71974,2.5705,16.21,4.03,16.70344276,17.34,-2.29,17.49056031,2.46768,0.71974,2.5705,17.34,-2.29,17.49056031
13/05/2020 18:30,18.35704,4.83122,18.98213909,2.26704,0.66122,2.3615,16.09,4.17,16.62158236,17.22,-2.16,17.35494166,2.26704,0.66122,2.3615,17.22,-2.16,17.35494166
13/05/2020 19:00,17.6516,4.9088,18.32144372,2.1216,0.6188,2.21,15.53,4.29,16.11164175,16.65,-2.03,16.77329425,2.1216,0.6188,2.21,16.65,-2.03,16.77329425
13/05/2020 19:30,17.5156,2.1658,17.64899241,2.1456,0.6258,2.235,15.37,1.54,15.44695763,15.78,1.08,15.816915,2.1456,0.6258,2.235,15.78,1.08,15.816915
13/05/2020 20:00,17.13544,1.83992,17.23393773,2.12544,0.61992,2.214,15.01,1.22,15.05949866,15.31,1.66,15.39973052,2.12544,0.61992,2.214,15.31,1.66,15.39973052
13/05/2020 20:30,16.84536,1.99948,16.96361028,2.05536,0.59948,2.141,14.79,1.4,14.85611322,15.1,1.82,15.20928664,2.05536,0.59948,2.141,15.1,1.82,15.20928664
13/05/2020 21:00,16.59616,1.95888,16.71136552,1.91616,0.55888,1.996,14.68,1.4,14.74660639,14.99,1.82,15.10008278,1.91616,0.55888,1.996,14.99,1.82,15.10008278
13/05/2020 21:30,16.61088,2.04984,16.73688078,1.85088,0.53984,1.928,14.76,1.51,14.83703811,15.07,1.94,15.19435751,1.85088,0.53984,1.928,15.07,1.94,15.19435751
13/05/2020 22:00,15.83664,4.48152,16.45852934,1.85664,0.54152,1.934,13.98,3.94,14.52459982,14.8,-0.19,14.80121954,1.85664,0.54152,1.934,14.8,-0.19,14.80121954
13/05/2020 22:30,15.06648,4.18564,15.63708418,1.83648,0.53564,1.913,13.23,3.65,13.72426319,13.93,0.43,13.93663517,1.83648,0.53564,1.913,13.93,0.43,13.93663517
13/05/2020 23:00,14.10024,3.99132,14.65426229,1.89024,0.55132,1.969,12.21,3.44,12.68533405,12.81,0.95,12.84517808,1.89024,0.55132,1.969,12.81,0.95,12.84517808
13/05/2020 23:30,13.01112,5.81116,14.24987102,2.06112,0.60116,2.147,10.95,5.21,12.12627725,11.87,-0.41,11.87707877,2.06112,0.60116,2.147,11.87,-0.41,11.87707877
14/05/2020 00:00,12.39568,3.58124,12.90264169,2.09568,0.61124,2.183,10.3,2.97,10.71965018,10.73,2.86,11.10461616,2.09568,0.61124,2.183,10.73,2.86,11.10461616
14/05/2020 00:30,11.67816,5.57488,12.94058376,2.10816,0.61488,2.196,9.57,4.96,10.77898418,10.35,0.77,10.37860299,2.10816,0.61488,2.196,10.35,0.77,10.37860299
14/05/2020 01:00,11.18312,6.18216,12.77815617,2.13312,0.62216,2.222,9.05,5.56,10.62149236,9.98,-0.41,9.988418293,2.13312,0.62216,2.222,9.98,-0.41,9.988418293
14/05/2020 01:30,11.16808,6.27444,12.80994177,2.27808,0.66444,2.373,8.89,5.61,10.51209779,9.82,-0.41,9.828555336,2.27808,0.66444,2.373,9.82,-0.41,9.828555336
14/05/2020 02:00,11.32552,6.28536,12.95272765,2.31552,0.67536,2.412,9.01,5.61,10.61377407,9.93,-0.41,9.938460645,2.31552,0.67536,2.412,9.93,-0.41,9.938460645
14/05/2020 02:30,11.33096,6.27528,12.95259795,2.28096,0.66528,2.376,9.05,5.61,10.64775094,9.97,-0.41,9.97842673,2.28096,0.66528,2.376,9.97,-0.41,9.97842673
14/05/2020 03:00,11.20904,6.32472,12.8703015,2.27904,0.66472,2.374,8.93,5.66,10.57262976,9.85,-0.41,9.858529302,2.27904,0.66472,2.374,9.85,-0.41,9.858529302
14/05/2020 03:30,11.05128,6.34704,12.74424209,2.08128,0.60704,2.168,8.97,5.74,10.6493427,9.85,-0.41,9.858529302,2.08128,0.60704,2.168,9.85,-0.41,9.858529302
14/05/2020 04:00,11.08008,4.76544,12.06140917,2.11008,0.61544,2.198,8.97,4.15,9.883491286,9.58,1.28,9.665133212,2.11008,0.61544,2.198,9.58,1.28,9.665133212
14/05/2020 04:30,11.16472,3.02096,11.56620819,2.09472,0.61096,2.182,9.07,2.41,9.384721626,9.37,2.87,9.799683668,2.09472,0.61096,2.182,9.37,2.87,9.799683668
14/05/2020 05:00,11.17528,3.02404,11.5772061,2.10528,0.61404,2.193,9.07,2.41,9.384721626,9.37,2.92,9.814443438,2.10528,0.61404,2.193,9.37,2.92,9.814443438
14/05/2020 05:30,11.40984,2.88412,11.76871263,2.13984,0.62412,2.229,9.27,2.26,9.541514555,9.55,2.92,9.986435801,2.13984,0.62412,2.229,9.55,2.92,9.986435801
14/05/2020 06:00,12.2136,3.5748,12.72600566,2.7936,0.8148,2.91,9.42,2.76,9.816007335,9.8,2.33,10.07317725,2.7936,0.8148,2.91,9.8,2.33,10.07317725
14/05/2020 06:30,12.82056,5.96808,14.14159601,2.77056,0.80808,2.886,10.05,5.16,11.29726073,10.97,-0.71,10.99295229,2.77056,0.80808,2.886,10.97,-0.71,10.99295229
14/05/2020 07:00,13.90736,3.22048,14.27536877,2.60736,0.76048,2.716,11.3,2.46,11.56467034,11.73,1.4,11.81325103,2.60736,0.76048,2.716,11.73,1.4,11.81325103
14/05/2020 07:30,14.92072,4.94896,15.72005377,2.67072,0.77896,2.782,12.25,4.17,12.94030139,13.2,-1.31,13.26484451,2.67072,0.77896,2.782,13.2,-1.31,13.26484451
14/05/2020 08:00,15.8692,4.5681,16.51360186,2.5992,0.7581,2.7075,13.27,3.81,13.80612183,14.25,-1.58,14.33732541,2.5992,0.7581,2.7075,14.25,-1.58,14.33732541
14/05/2020 08:30,16.95064,3.10852,17.23331347,2.60064,0.75852,2.709,14.35,2.35,14.54114851,15.09,-0.95,15.11987434,2.60064,0.75852,2.709,15.09,-0.95,15.11987434
14/05/2020 09:00,16.97536,4.24948,17.49916933,2.53536,0.73948,2.641,14.44,3.51,14.86047442,15.52,-2.84,15.77770579,2.53536,0.73948,2.641,15.52,-2.84,15.77770579
14/05/2020 09:30,16.90688,4.09034,17.39463919,2.36688,0.69034,2.4655,14.54,3.4,14.93223359,15.61,-2.66,15.835015,2.36688,0.69034,2.4655,15.61,-2.66,15.835015
14/05/2020 10:00,17.308,3.8165,17.72378448,2.388,0.6965,2.4875,14.92,3.12,15.24272941,15.37,-0.1,15.37032531,2.388,0.6965,2.4875,15.37,-0.1,15.37032531
14/05/2020 10:30,16.70784,4.19562,17.2265825,2.48784,0.72562,2.5915,14.22,3.47,14.63725726,15.27,-2.73,15.51211784,2.48784,0.72562,2.5915,15.27,-2.73,15.51211784
14/05/2020 11:00,16.66416,4.18038,17.18050655,2.74416,0.80038,2.8585,13.92,3.38,14.32448254,14.98,-2.94,15.26577872,2.74416,0.80038,2.8585,14.98,-2.94,15.26577872
14/05/2020 11:30,16.72928,4.12604,17.23058372,2.72928,0.79604,2.843,14,3.33,14.39058373,15.06,-2.94,15.34428884,2.72928,0.79604,2.843,15.06,-2.94,15.34428884
14/05/2020 12:00,17.13784,4.19562,17.64394477,2.72784,0.79562,2.8415,14.41,3.4,14.80567796,15.11,-1.34,15.16930124,2.72784,0.79562,2.8415,15.11,-1.34,15.16930124
14/05/2020 12:30,17.9888,4.3584,18.5092565,2.6688,0.7784,2.78,15.32,3.58,15.73273021,15.72,-0.01,15.72000318,2.6688,0.7784,2.78,15.72,-0.01,15.72000318
14/05/2020 13:00,17.21872,4.36546,17.76348951,2.89872,0.84546,3.0195,14.32,3.52,14.74628089,15.41,-2.7,15.64474672,2.89872,0.84546,3.0195,15.41,-2.7,15.64474672
14/05/2020 13:30,16.89712,4.41166,17.46354512,3.05712,0.89166,3.1845,13.84,3.52,14.28061623,14.94,-2.77,15.19462076,3.05712,0.89166,3.1845,14.94,-2.77,15.19462076
14/05/2020 14:00,16.60488,4.57434,17.22343248,3.13488,0.91434,3.2655,13.47,3.66,13.95838458,14.55,-2.77,14.81132675,3.13488,0.91434,3.2655,14.55,-2.77,14.81132675
14/05/2020 14:30,16.30336,1.49348,16.3716227,3.06336,0.89348,3.191,13.24,0.6,13.25358819,13.58,0.89,13.60913296,3.06336,0.89348,3.191,13.58,0.89,13.60913296
14/05/2020 15:00,15.89152,1.32336,15.94652594,2.65152,0.77336,2.762,13.24,0.55,13.25141879,13.58,0.97,13.61459878,2.65152,0.77336,2.762,13.58,0.97,13.61459878
14/05/2020 15:30,15.38176,3.61468,15.80077378,2.62176,0.76468,2.731,12.76,2.85,13.0744063,13.58,-1.12,13.62610729,2.62176,0.76468,2.731,13.58,-1.12,13.62610729
14/05/2020 16:00,15.2176,4.4943,15.86739053,2.5176,0.7343,2.6225,12.7,3.76,13.24490846,13.7,-1.84,13.8230098,2.5176,0.7343,2.6225,13.7,-1.84,13.8230098
14/05/2020 16:30,15.4104,4.6022,16.08293111,2.2704,0.6622,2.365,13.14,3.94,13.71798819,14.13,-1.72,14.23430012,2.2704,0.6622,2.365,14.13,-1.72,14.23430012
14/05/2020 17:00,15.94928,4.63854,16.61010493,2.18928,0.63854,2.2805,13.76,4,14.32960572,14.76,-1.55,14.84116235,2.18928,0.63854,2.2805,14.76,-1.55,14.84116235
14/05/2020 17:30,16.48752,4.55636,17.1055176,1.90752,0.55636,1.987,14.58,4,15.11874333,15.59,-1.55,15.66686312,1.90752,0.55636,1.987,15.59,-1.55,15.66686312
14/05/2020 18:00,17.29376,3.41068,17.62687928,1.85376,0.54068,1.931,15.44,2.87,15.70447388,16.23,-0.68,16.24423898,1.85376,0.54068,1.931,16.23,-0.68,16.24423898
14/05/2020 18:30,17.57328,1.50304,17.63744027,1.79328,0.52304,1.868,15.78,0.98,15.81040164,16.12,1.24,16.16762196,1.79328,0.52304,1.868,16.12,1.24,16.16762196
14/05/2020 19:00,17.03752,4.88636,17.72437874,1.66752,0.48636,1.737,15.37,4.4,15.98739816,16.51,-1.96,16.62593456,1.66752,0.48636,1.737,16.51,-1.96,16.62593456
14/05/2020 19:30,16.77816,4.99488,17.50586985,1.62816,0.47488,1.696,15.15,4.52,15.8098988,16.26,-1.79,16.35823034,1.62816,0.47488,1.696,16.26,-1.79,16.35823034
14/05/2020 20:00,16.22496,5.11228,17.01131194,1.58496,0.46228,1.651,14.64,4.65,15.3607324,15.72,-1.72,15.81381674,1.58496,0.46228,1.651,15.72,-1.72,15.81381674
14/05/2020 20:30,16.21344,3.27892,16.54167322,1.57344,0.45892,1.639,14.64,2.82,14.90912472,15.28,0.27,15.28238529,1.57344,0.45892,1.639,15.28,0.27,15.28238529
